Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-06-01 00:00:00,36.97,14.31379221,282.83,259.78625,0
2020-06-01 00:15:00,35.52,14.15048162,311.55,349.5425,0
2020-06-01 00:30:00,37.86,13.98717104,337.41,347.745,0
2020-06-01 00:45:00,22.59,13.82386045,360.68,371.665,0
2020-06-01 01:00:00,21.5,13.66054986,268.22,294.695,0
2020-06-01 01:15:00,21.2,13.56281736,294.88,267.35375,0
2020-06-01 01:30:00,19.1,13.46508486,312.19,302.2175,0
2020-06-01 01:45:00,20.18,13.36735236,333.14,360.57625,0
2020-06-01 02:00:00,20.22,13.26961986,267.7,341.07625,0
2020-06-01 02:15:00,20.92,13.15877174,285.68,273.4325,0
2020-06-01 02:30:00,19.9,13.04792362,298.25,297.88125,0
2020-06-01 02:45:00,19.71,12.9370755,318.91,305.67375,0
2020-06-01 03:00:00,19.66,12.82622738,257.98,263.0875,0
2020-06-01 03:15:00,19.41,12.74584134,273.89,365.0325,0
2020-06-01 03:30:00,18,12.6654553,291.62,366.58625,0
2020-06-01 03:45:00,21.6,12.58506926,304.16,294.985,0
2020-06-01 04:00:00,20.98,12.50468322,257.24,313.75,0
2020-06-01 04:15:00,18.95,12.64810884,268.96,340.41,0
2020-06-01 04:30:00,19.2,12.79153446,287.83,371.77625,0
2020-06-01 04:45:00,21.33,12.93496008,294.94,314.83375,0
2020-06-01 05:00:00,21.93,13.0783857,258.63,305.12125,0
2020-06-01 05:15:00,20.4,13.41135314,265.93,341.7725,0
2020-06-01 05:30:00,20.43,13.74432058,277.67,337.74625,0
2020-06-01 05:45:00,22.97,14.07728802,288.48,293.00625,0
2020-06-01 06:00:00,23.14,14.41025546,251.89,345.78,0
2020-06-01 06:15:00,22.12,14.74660758,270.07,367.91125,0
2020-06-01 06:30:00,23.69,15.08295969,277.33,358.41375,0
2020-06-01 06:45:00,26.25,15.41931181,283.91,326.46875,0
2020-06-01 07:00:00,25.81,15.75566393,250.34,341.27,0
2020-06-01 07:15:00,25.15,16.0958238,264.4,297.61125,0
2020-06-01 07:30:00,25.89,16.43598368,270.7,328.42125,0
2020-06-01 07:45:00,26.32,16.77614356,283.92,304.34375,0
2020-06-01 08:00:00,27.34,17.11630343,265.82,5.37,0
2020-06-01 08:15:00,26.79,17.3752311,279.16,60.59375,0
2020-06-01 08:30:00,17.48,17.63415877,298.56,41.6825,0
2020-06-01 08:45:00,19.63,17.89308643,310.65,49.7025,0
2020-06-01 09:00:00,19.19,18.1520141,261.71,71.78125,0
2020-06-01 09:15:00,19.62,18.38259511,274.88,47.4175,0
2020-06-01 09:30:00,20.49,18.61317612,295.39,25.00125,0
2020-06-01 09:45:00,20.27,18.84375713,306.2,71.5725,0
2020-06-01 10:00:00,19.65,19.07433814,258.74,80.35625,0
2020-06-01 10:15:00,21.34,19.26134146,275.88,62.78,0
2020-06-01 10:30:00,21.78,19.44834477,293.27,19.11,0
2020-06-01 10:45:00,21.79,19.63534809,299.74,119.61,0
2020-06-01 11:00:00,20.28,19.8223514,262.21,65.65875,0
2020-06-01 11:15:00,23.86,19.95646917,275.79,35.86,0
2020-06-01 11:30:00,22.12,20.09058693,284.81,33.20875,0
2020-06-01 11:45:00,21.46,20.22470469,297.29,25.67875,0
2020-06-01 12:00:00,21.42,20.35882245,260.54,89.90125,0
2020-06-01 12:15:00,21.25,20.46840132,268.28,0.36375,0
2020-06-01 12:30:00,23.58,20.57798018,279.77,29.01375,0
2020-06-01 12:45:00,20.57,20.68755905,295.63,81.22125,0
2020-06-01 13:00:00,21.78,20.79713792,253.89,33.20375,0
2020-06-01 13:15:00,23.8,20.89148574,272.6,6.0875,0
2020-06-01 13:30:00,22.05,20.98583357,281.79,66.81,0
2020-06-01 13:45:00,21.22,21.0801814,288.57,67.4675,0
2020-06-01 14:00:00,23.65,21.17452922,252.55,56.17625,0
2020-06-01 14:15:00,23.71,21.22487627,263.61,28.40375,0
2020-06-01 14:30:00,23.3,21.27522331,278.21,83.22375,0
2020-06-01 14:45:00,22.47,21.32557036,286.51,115.19125,0
2020-06-01 15:00:00,24.72,21.37591741,257.6,47.9275,0
2020-06-01 15:15:00,25.78,21.3327628,267.35,106.6225,0
2020-06-01 15:30:00,23.14,21.28960819,272.89,100.1725,0
2020-06-01 15:45:00,25.7,21.24645357,284.99,78.95375,0
2020-06-01 16:00:00,25.24,21.20329896,252.23,59.41125,0
2020-06-01 16:15:00,24.29,21.1669137,263.15,0.23625,0
2020-06-01 16:30:00,23.41,21.13052844,277.49,17.86,0
2020-06-01 16:45:00,21.18,21.09414318,284.57,51.4825,0
2020-06-01 17:00:00,21.83,21.05775792,252.03,26.115,0
2020-06-01 17:15:00,23.04,20.94267896,263.79,23.67625,0
2020-06-01 17:30:00,21.95,20.82759999,276.91,94.6025,0
2020-06-01 17:45:00,21.84,20.71252103,279.16,46.18125,0
2020-06-01 18:00:00,24.45,20.59744207,250.03,3.225,0
2020-06-01 18:15:00,22.34,20.34612992,266.77,7.455,0
2020-06-01 18:30:00,20.54,20.09481777,275.9,105.665,0
2020-06-01 18:45:00,20.48,19.84350563,280.48,55.17875,0
2020-06-01 19:00:00,23.81,19.59219348,246.44,281.965,0
2020-06-01 19:15:00,21.62,19.27953409,256.66,306.90625,0
2020-06-01 19:30:00,28.94,18.9668747,257.65,361.005,0
2020-06-01 19:45:00,30.7,18.65421531,257.86,361.78125,0
2020-06-01 20:00:00,31.67,18.34155592,249.59,266.3725,0
2020-06-01 20:15:00,31.15,18.07924358,255.35,356.8325,0
2020-06-01 20:30:00,27.39,17.81693124,253.54,253.8325,0
2020-06-01 20:45:00,30.48,17.5546189,258.97,265.01125,0
2020-06-01 21:00:00,26.23,17.29230655,244.41,340.99625,0
2020-06-01 21:15:00,26.34,17.12391895,253.51,312.1925,0
2020-06-01 21:30:00,28.36,16.95553135,254.61,342.6025,0
2020-06-01 21:45:00,27.75,16.78714375,264.3,263.44875,0
2020-06-01 22:00:00,28.07,16.61875615,251.03,321.23125,0
2020-06-01 22:15:00,25.22,16.48336914,253.54,296.55125,0
2020-06-01 22:30:00,26.48,16.34798212,256.92,298.50375,0
2020-06-01 22:45:00,25.99,16.2125951,257.87,259.27125,0
2020-06-01 23:00:00,25.72,16.07720809,248.99,330.61625,0
2020-06-01 23:15:00,24.18,15.96932156,252.46,357.7025,0
2020-06-01 23:30:00,26.2,15.86143503,251.84,337.3925,0
2020-06-01 23:45:00,27.22,15.75354851,260.59,253.02625,0
2020-06-02 00:00:00,26.24,15.64566198,283.78,266.54,0
2020-06-02 00:15:00,23.46,15.48192831,306.73,300.0725,0
2020-06-02 00:30:00,23.37,15.31819463,335.36,273.87625,0
2020-06-02 00:45:00,23.41,15.15446096,361.21,270.625,0
2020-06-02 01:00:00,21.91,14.99072729,271.22,262.59625,0
2020-06-02 01:15:00,21.07,14.89384096,292.52,345.26,0
2020-06-02 01:30:00,20.32,14.79695462,316.02,275.8075,0
2020-06-02 01:45:00,24.21,14.70006829,329.95,355.47375,0
2020-06-02 02:00:00,21.64,14.60318196,262.81,277.5475,0
2020-06-02 02:15:00,22.78,14.48471832,282.3,300.015,0
2020-06-02 02:30:00,20.56,14.36625468,301.89,294.05375,0
2020-06-02 02:45:00,22.56,14.24779104,312.93,323.13375,0
2020-06-02 03:00:00,21.65,14.1293274,260.84,341.08625,0
2020-06-02 03:15:00,21.7,14.0451336,275.82,276.2825,0
2020-06-02 03:30:00,21.68,13.9609398,292.12,296.41375,0
2020-06-02 03:45:00,21.35,13.876746,302.55,283.11625,0
2020-06-02 04:00:00,21.34,13.7925522,260.64,374.5675,0
2020-06-02 04:15:00,20.6,13.95374737,272.79,330.20625,0
2020-06-02 04:30:00,22.65,14.11494253,287.03,256.4175,0
2020-06-02 04:45:00,23.12,14.2761377,296.04,268.4125,0
2020-06-02 05:00:00,21.02,14.43733286,253.03,284.705,0
2020-06-02 05:15:00,21.3,14.75887703,271.57,266.06875,0
2020-06-02 05:30:00,21.92,15.08042119,281.29,308.21,0
2020-06-02 05:45:00,23.1,15.40196535,288.15,278.7675,0
2020-06-02 06:00:00,24.24,15.72350951,258.71,284.47375,0
2020-06-02 06:15:00,23.62,16.06959257,267.44,283.39125,0
2020-06-02 06:30:00,24.08,16.41567563,273.74,364.40875,0
2020-06-02 06:45:00,25.5,16.76175869,284.15,341.08625,0
2020-06-02 07:00:00,28.34,17.10784174,253.15,303.98,0
2020-06-02 07:15:00,27.95,17.54404178,260.84,371.34625,0
2020-06-02 07:30:00,27.05,17.98024183,274.02,353.39375,0
2020-06-02 07:45:00,31.39,18.41644187,284.6,342.43,0
2020-06-02 08:00:00,31.09,18.85264191,261.49,1025.80875,0
2020-06-02 08:15:00,30.71,19.13822389,279.61,1043.255,0
2020-06-02 08:30:00,54.09,19.42380588,296.67,1007.14875,0
2020-06-02 08:45:00,58.68,19.70938786,317.13,1116.24375,0
2020-06-02 09:00:00,55.65,19.99496985,261.89,1104.00125,0
2020-06-02 09:15:00,57.95,20.20947365,278.61,1041.68875,0
2020-06-02 09:30:00,55.7,20.42397745,290.78,1081.67,0
2020-06-02 09:45:00,61.41,20.63848126,311.89,1101.7925,0
2020-06-02 10:00:00,61.07,20.85298506,262.44,1110.495,0
2020-06-02 10:15:00,60.73,21.06537344,275.9,1038.1675,0
2020-06-02 10:30:00,58.89,21.27776182,285.39,1103.50375,0
2020-06-02 10:45:00,63.72,21.4901502,306.02,1030.88625,0
2020-06-02 11:00:00,64.83,21.70253858,255.07,1077.05875,0
2020-06-02 11:15:00,61.11,21.83919485,269.23,1035.285,0
2020-06-02 11:30:00,60.5,21.97585112,288.54,1007.86125,0
2020-06-02 11:45:00,66.84,22.11250739,298.7,1091.95,0
2020-06-02 12:00:00,63.73,22.24916366,257.71,1068.535,0
2020-06-02 12:15:00,64.55,22.36635804,269.53,1061.68125,0
2020-06-02 12:30:00,62.56,22.48355243,281.38,1120.315,0
2020-06-02 12:45:00,69.03,22.60074681,298.65,1008.24125,0
2020-06-02 13:00:00,69.81,22.7179412,255.68,1102.36375,0
2020-06-02 13:15:00,63.5,22.77548068,271.97,1103.80125,0
2020-06-02 13:30:00,64.91,22.83302016,279.99,1065.34375,0
2020-06-02 13:45:00,72.25,22.89055964,288.57,1124.6375,0
2020-06-02 14:00:00,67.83,22.94809912,253.45,1113.86375,0
2020-06-02 14:15:00,69.03,22.94259903,268.21,1009.0325,0
2020-06-02 14:30:00,67.21,22.93709893,280.15,1034.4275,0
2020-06-02 14:45:00,68.6,22.93159883,287.75,1015.2875,0
2020-06-02 15:00:00,67.15,22.92609873,255.5,1039.46375,0
2020-06-02 15:15:00,64.44,22.89309815,266.42,1022.6075,0
2020-06-02 15:30:00,64.22,22.86009756,280.53,1112.6875,0
2020-06-02 15:45:00,68.56,22.82709698,290.87,1093.7175,0
2020-06-02 16:00:00,70.46,22.79409639,253.08,1019.04,0
2020-06-02 16:15:00,66.99,22.65997863,266.42,1007.86875,0
2020-06-02 16:30:00,62.17,22.52586087,276.84,1021.3375,0
2020-06-02 16:45:00,67.19,22.39174311,287.17,1089.635,0
2020-06-02 17:00:00,65.11,22.25762535,252.23,1074.455,0
2020-06-02 17:15:00,65.75,22.07527596,263.85,1068.69125,0
2020-06-02 17:30:00,63.12,21.89292657,269.73,1085.41625,0
2020-06-02 17:45:00,67.97,21.71057719,286.52,1020.67125,0
2020-06-02 18:00:00,66.07,21.5282278,253.87,1023.53375,0
2020-06-02 18:15:00,61.69,21.19018335,259.44,1060.09625,0
2020-06-02 18:30:00,58.57,20.85213889,272.71,1103.29,0
2020-06-02 18:45:00,63.8,20.51409444,283.31,1031.92,0
2020-06-02 19:00:00,63.55,20.17604998,250.49,362.2575,0
2020-06-02 19:15:00,57.82,19.83081309,254.43,267.255,0
2020-06-02 19:30:00,32.4,19.4855762,258.17,374.25125,0
2020-06-02 19:45:00,29.82,19.14033931,264.08,345.6525,0
2020-06-02 20:00:00,33.09,18.79510242,252.24,308.7525,0
2020-06-02 20:15:00,31.32,18.52178989,250.05,295.0825,0
2020-06-02 20:30:00,29.29,18.24847735,255.64,347.40875,0
2020-06-02 20:45:00,28.85,17.97516481,257.62,325.51375,0
2020-06-02 21:00:00,30.38,17.70185227,250.77,342.23375,0
2020-06-02 21:15:00,28.95,17.53473393,253.78,372.20125,0
2020-06-02 21:30:00,29.13,17.36761558,258.39,277.98625,0
2020-06-02 21:45:00,30.18,17.20049723,261.78,371.45,0
2020-06-02 22:00:00,26.6,17.03337889,250.47,251.38375,0
2020-06-02 22:15:00,29.21,16.84806791,249.09,270.46375,0
2020-06-02 22:30:00,24.94,16.66275693,257.33,356.75,0
2020-06-02 22:45:00,25.62,16.47744595,262.87,346.81,0
2020-06-02 23:00:00,28.22,16.29213498,249.89,270.58625,0
2020-06-02 23:15:00,27.23,16.13559374,248.01,265.82625,0
2020-06-02 23:30:00,24.43,15.9790525,256.47,252.69625,0
2020-06-02 23:45:00,24.44,15.82251127,260.84,329.23,0
2020-06-03 00:00:00,23.88,15.66597003,141.54,279.555,0
2020-06-03 00:15:00,25.69,15.53523694,154.84,325.84375,0
2020-06-03 00:30:00,23.84,15.40450386,168.92,350.375,0
2020-06-03 00:45:00,33.04,15.27377077,179.33,280.88125,0
2020-06-03 01:00:00,32.46,15.14303768,136.44,368.11375,0
2020-06-03 01:15:00,27.63,14.95307278,147.6,326.97625,0
2020-06-03 01:30:00,30.17,14.76310787,155.54,283.9925,0
2020-06-03 01:45:00,32.3,14.57314296,164.66,306.01375,0
2020-06-03 02:00:00,28.49,14.38317806,133.9,305.495,0
2020-06-03 02:15:00,28.48,14.262599,142.56,271.265,0
2020-06-03 02:30:00,27.44,14.14201994,151.08,363.5775,0
2020-06-03 02:45:00,28.41,14.02144088,159.94,312.4075,0
2020-06-03 03:00:00,31.8,13.90086181,130.29,294.09,0
2020-06-03 03:15:00,28.25,13.83824532,137.33,372.38,0
2020-06-03 03:30:00,26.55,13.77562883,147.21,357.7475,0
2020-06-03 03:45:00,33.41,13.71301233,154.07,343.88875,0
2020-06-03 04:00:00,31.52,13.65039584,130.86,295.41,0
2020-06-03 04:15:00,29.77,13.78112892,134.88,303.5975,0
2020-06-03 04:30:00,27.1,13.91186201,142.56,305.67875,0
2020-06-03 04:45:00,30.19,14.0425951,146.88,328.935,0
2020-06-03 05:00:00,30.08,14.17332818,127.19,336.7125,0
2020-06-03 05:15:00,30.79,14.41321705,133.11,316.65375,0
2020-06-03 05:30:00,31.17,14.65310592,141.91,302.00625,0
2020-06-03 05:45:00,33.15,14.89299479,146.44,325.90875,0
2020-06-03 06:00:00,32.02,15.13288366,127.76,353.60375,0
2020-06-03 06:15:00,32.79,15.42142723,135.01,374.06125,0
2020-06-03 06:30:00,34.32,15.70997081,136.85,254.79875,0
2020-06-03 06:45:00,39.06,15.99851439,141.71,288.105,0
2020-06-03 07:00:00,31.28,16.28705796,126.03,336.0875,0
2020-06-03 07:15:00,33.61,16.52440832,131.6,323.45875,0
2020-06-03 07:30:00,36.36,16.76175869,138.15,325.0175,0
2020-06-03 07:45:00,38.52,16.99910905,139.68,297.8075,0
2020-06-03 08:00:00,38.24,17.23645941,130.61,1070.43125,0
2020-06-03 08:15:00,35.94,17.42303964,142.15,1069.55875,0
2020-06-03 08:30:00,84.87,17.60961987,149.05,1114.4575,0
2020-06-03 08:45:00,90.44,17.7962001,157.02,1010.2475,0
2020-06-03 09:00:00,88.24,17.98278033,129.57,1015.54375,0
2020-06-03 09:15:00,79.41,18.13974465,139.54,1022.85375,0
2020-06-03 09:30:00,77.27,18.29670897,146.74,1095.93,0
2020-06-03 09:45:00,91.11,18.4536733,153.74,1016.9175,0
2020-06-03 10:00:00,91.5,18.61063762,129.95,1053.16625,0
2020-06-03 10:15:00,83.69,18.78706382,137.77,1048.16125,0
2020-06-03 10:30:00,83.7,18.96349003,144.36,1070.72125,0
2020-06-03 10:45:00,96.11,19.13991623,151.77,1027.12,0
2020-06-03 11:00:00,94.15,19.31634243,129.58,1077.29875,0
2020-06-03 11:15:00,88.46,19.44369085,135.52,1057.95125,0
2020-06-03 11:30:00,88.88,19.57103926,143.87,1067.64375,0
2020-06-03 11:45:00,99.95,19.69838767,149.12,1042.18625,0
2020-06-03 12:00:00,97.78,19.82573608,129.49,1081.31875,0
2020-06-03 12:15:00,92.02,19.93996887,133.82,1020.80625,0
2020-06-03 12:30:00,92.63,20.05420167,141.37,1052.45125,0
2020-06-03 12:45:00,99.54,20.16843446,146.72,1070.63625,0
2020-06-03 13:00:00,99.91,20.28266726,126.92,1080.16875,0
2020-06-03 13:15:00,97.31,20.34189908,135.5,1020.93875,0
2020-06-03 13:30:00,95.44,20.4011309,139.49,1025.62875,0
2020-06-03 13:45:00,102.69,20.46036272,144.57,1080.3375,0
2020-06-03 14:00:00,98.12,20.51959453,126.62,1111.3075,0
2020-06-03 14:15:00,100.02,20.52636389,133.33,1001.485,0
2020-06-03 14:30:00,99.45,20.53313324,138.74,1088.31375,0
2020-06-03 14:45:00,101.78,20.53990259,143.41,1087.245,0
2020-06-03 15:00:00,104.4,20.54667194,127.59,1117.5575,0
2020-06-03 15:15:00,100.81,20.48024768,134.69,1104.3675,0
2020-06-03 15:30:00,100.04,20.41382343,138.34,1056.9625,0
2020-06-03 15:45:00,108.5,20.34739917,144.46,1091.51125,0
2020-06-03 16:00:00,99.97,20.28097492,125.83,1010.34875,0
2020-06-03 16:15:00,99.95,20.18747326,132.9,1113.37375,0
2020-06-03 16:30:00,90.5,20.0939716,137,1061.19125,0
2020-06-03 16:45:00,108.64,20.00046995,141.73,1075.37125,0
2020-06-03 17:00:00,99.53,19.90696829,126.51,1085.5125,0
2020-06-03 17:15:00,97.44,19.74281153,133.74,1071.41625,0
2020-06-03 17:30:00,94.78,19.57865478,137.46,1008.79,0
2020-06-03 17:45:00,101.85,19.41449802,143.11,1065.67,0
2020-06-03 18:00:00,92.08,19.25034126,125.15,1072.01375,0
2020-06-03 18:15:00,92.88,18.97956723,129.95,1050.4925,0
2020-06-03 18:30:00,89.15,18.7087932,134.63,1058.92125,0
2020-06-03 18:45:00,96.18,18.43801917,139.99,1037.74625,0
2020-06-03 19:00:00,92.55,18.16724514,122.75,300.61125,0
2020-06-03 19:15:00,86.9,17.81143114,124.86,273.94875,0
2020-06-03 19:30:00,36.67,17.45561714,128.03,259.0775,0
2020-06-03 19:45:00,36.65,17.09980314,129.73,318.95625,0
2020-06-03 20:00:00,34.58,16.74398914,122.22,357.9275,0
2020-06-03 20:15:00,37.38,16.47152277,125.47,292.62125,0
2020-06-03 20:30:00,38.92,16.1990564,129.4,361.975,0
2020-06-03 20:45:00,35.37,15.92659003,131.59,340.00875,0
2020-06-03 21:00:00,38.61,15.65412367,124.5,320.72,0
2020-06-03 21:15:00,36,15.40535002,126.68,255.48375,0
2020-06-03 21:30:00,33.98,15.15657638,126.64,253.285,0
2020-06-03 21:45:00,30.55,14.90780274,128.58,289.535,0
2020-06-03 22:00:00,29.66,14.6590291,123.08,349.57875,0
2020-06-03 22:15:00,31.28,14.45594858,124.24,297.28875,0
2020-06-03 22:30:00,33.92,14.25286806,128.44,301.52875,0
2020-06-03 22:45:00,31.31,14.04978753,128.35,294.34625,0
2020-06-03 23:00:00,30.93,13.84670701,123.44,340.73875,0
2020-06-03 23:15:00,29.62,13.70793532,125.17,291.31625,0
2020-06-03 23:30:00,31.78,13.56916363,126.56,352.3075,0
2020-06-03 23:45:00,29.48,13.43039194,131.53,298.37125,0
2020-06-04 00:00:00,32.21,13.29162025,283.14,348.325,0
2020-06-04 00:15:00,28.83,13.1435407,309.2,301.59875,0
2020-06-04 00:30:00,30.4,12.99546115,333.69,354.85375,0
2020-06-04 00:45:00,19.88,12.8473816,355.82,313.745,0
2020-06-04 01:00:00,20.2,12.69930205,269.16,257.835,0
2020-06-04 01:15:00,18.7,12.61849293,294.67,255.9575,0
2020-06-04 01:30:00,17.21,12.5376838,314.42,364.44625,0
2020-06-04 01:45:00,18.49,12.45687468,333.55,280.1425,0
2020-06-04 02:00:00,20.16,12.37606555,267.91,344.42125,0
2020-06-04 02:15:00,17.9,12.29948727,287.21,315.3675,0
2020-06-04 02:30:00,18.64,12.22290899,297.28,301.365,0
2020-06-04 02:45:00,19.43,12.14633071,314.43,370.42625,0
2020-06-04 03:00:00,18.52,12.06975243,260.43,321.81,0
2020-06-04 03:15:00,19.62,12.0515598,280.5,321.53375,0
2020-06-04 03:30:00,18.23,12.03336717,294.1,257.91875,0
2020-06-04 03:45:00,19.46,12.01517454,301.75,254.13375,0
2020-06-04 04:00:00,17.56,11.99698191,261.31,273.0175,0
2020-06-04 04:15:00,17.28,12.17256195,270.27,293.26625,0
2020-06-04 04:30:00,17.73,12.34814198,285.24,319.3025,0
2020-06-04 04:45:00,19.32,12.52372202,297.89,324.3725,0
2020-06-04 05:00:00,20,12.69930205,256.85,373.8725,0
2020-06-04 05:15:00,20.09,13.03353875,269.82,291.6125,0
2020-06-04 05:30:00,21.34,13.36777544,277.37,355.515,0
2020-06-04 05:45:00,21.07,13.70201214,291.19,313.7425,0
2020-06-04 06:00:00,22.87,14.03624883,252.19,360.03,0
2020-06-04 06:15:00,22.06,14.35060056,263.71,360.59125,0
2020-06-04 06:30:00,23.35,14.66495228,278.67,268.765,0
2020-06-04 06:45:00,25.31,14.97930401,284.75,343.02375,0
2020-06-04 07:00:00,22.7,15.29365574,250.87,279.2,0
2020-06-04 07:15:00,24.79,15.58346857,261.77,303.855,0
2020-06-04 07:30:00,23.28,15.8732814,273.1,325.69125,0
2020-06-04 07:45:00,25.58,16.16309423,284.6,353.07875,0
2020-06-04 08:00:00,26.31,16.45290706,266.18,1122.835,0
2020-06-04 08:15:00,27.13,16.62341008,276.76,1075.82375,0
2020-06-04 08:30:00,49.73,16.7939131,296.82,1006.04875,0
2020-06-04 08:45:00,51.05,16.96441612,317.05,1017.83625,0
2020-06-04 09:00:00,48.06,17.13491915,262.65,1010.00125,0
2020-06-04 09:15:00,46.78,17.31261461,279.23,1074.7375,0
2020-06-04 09:30:00,45.13,17.49031006,289.93,1037.87125,0
2020-06-04 09:45:00,53.59,17.66800552,309.91,1065.02,0
2020-06-04 10:00:00,50.8,17.84570098,263.67,1058.235,0
2020-06-04 10:15:00,50.86,17.98828043,278.49,1045.655,0
2020-06-04 10:30:00,48.93,18.13085988,292.07,1038.70875,0
2020-06-04 10:45:00,54.35,18.27343933,306.94,1011.89125,0
2020-06-04 11:00:00,52.57,18.41601878,261.18,1043.98375,0
2020-06-04 11:15:00,50.63,18.61486846,275.37,1071.7875,0
2020-06-04 11:30:00,50.56,18.81371814,286.99,1016.12625,0
2020-06-04 11:45:00,57.79,19.01256782,302.36,1101.33375,0
2020-06-04 12:00:00,54.42,19.2114175,259.44,1047.98,0
2020-06-04 12:15:00,56.45,19.43353682,267.58,1004.9975,0
2020-06-04 12:30:00,53.44,19.65565614,287.19,1051.80375,0
2020-06-04 12:45:00,58.1,19.87777546,292.52,1070.75875,0
2020-06-04 13:00:00,59.33,20.09989479,259.57,1072.16625,0
2020-06-04 13:15:00,57.78,20.23232021,266.87,1091.2975,0
2020-06-04 13:30:00,57.53,20.36474564,280.48,1087.14125,0
2020-06-04 13:45:00,63.43,20.49717106,294.07,1053.34625,0
2020-06-04 14:00:00,62.49,20.62959648,259.9,1044.23875,0
2020-06-04 14:15:00,59.49,20.69898233,268.9,1077.31125,0
2020-06-04 14:30:00,57.57,20.76836818,276.14,1003.91375,0
2020-06-04 14:45:00,63.94,20.83775402,288.77,1092.49125,0
2020-06-04 15:00:00,59.86,20.90713987,253.31,1089.315,0
2020-06-04 15:15:00,62.35,20.94817906,265.84,1121.605,0
2020-06-04 15:30:00,60.55,20.98921824,279.97,1071.94625,0
2020-06-04 15:45:00,67.56,21.03025743,286.54,1069.38875,0
2020-06-04 16:00:00,63.51,21.07129662,255.81,1053.46875,0
2020-06-04 16:15:00,61.13,20.9714487,268.75,1020.71875,0
2020-06-04 16:30:00,59.39,20.87160077,276.8,1109.89125,0
2020-06-04 16:45:00,62.36,20.77175285,284.58,1092.59125,0
2020-06-04 17:00:00,63.51,20.67190493,250.38,1088.33125,0
2020-06-04 17:15:00,61.14,20.48236311,264.85,1063.635,0
2020-06-04 17:30:00,59.35,20.29282128,276.64,1060.47875,0
2020-06-04 17:45:00,63.08,20.10327946,279.84,1113.16125,0
2020-06-04 18:00:00,60.03,19.91373764,255.68,1070.24,0
2020-06-04 18:15:00,59.41,19.59473199,259.15,1116.79125,0
2020-06-04 18:30:00,56.57,19.27572633,269.13,1067.47,0
2020-06-04 18:45:00,60.77,18.95672067,281.99,1027.12875,0
2020-06-04 19:00:00,57.45,18.63771502,245.45,302.22375,0
2020-06-04 19:15:00,53.55,18.22774621,250.11,275.6925,0
2020-06-04 19:30:00,27.93,17.81777741,260.85,320.45,0
2020-06-04 19:45:00,27.74,17.4078086,261.43,369.22125,0
2020-06-04 20:00:00,28.43,16.99783979,246.01,307.58625,0
2020-06-04 20:15:00,28.99,16.72918119,256.2,260.34625,0
2020-06-04 20:30:00,26.5,16.46052258,254.03,366.65375,0
2020-06-04 20:45:00,25.14,16.19186397,260.37,266.44125,0
2020-06-04 21:00:00,27.69,15.92320536,251.27,345.08875,0
2020-06-04 21:15:00,24.28,15.73366354,250.75,358.32875,0
2020-06-04 21:30:00,26.11,15.54412172,260.1,262.40625,0
2020-06-04 21:45:00,26.57,15.35457989,256.43,294.385,0
2020-06-04 22:00:00,23.35,15.16503807,247.25,361.74875,0
2020-06-04 22:15:00,23.7,14.97253466,255.05,271.64625,0
2020-06-04 22:30:00,25.48,14.78003125,257.66,333.955,0
2020-06-04 22:45:00,22.88,14.58752783,262.47,266.31875,0
2020-06-04 23:00:00,24.08,14.39502442,250.02,297.215,0
2020-06-04 23:15:00,21.85,14.26936835,254.03,295.37125,0
2020-06-04 23:30:00,22.33,14.14371227,251.59,273.16375,0
2020-06-04 23:45:00,22.47,14.0180562,256.2,360.37875,0
2020-06-05 00:00:00,21.53,13.89240013,248.26,275.40875,0
2020-06-05 00:15:00,23.83,13.81286025,273.06,269.01,0
2020-06-05 00:30:00,21.23,13.73332038,297.66,331.32,0
2020-06-05 00:45:00,21.18,13.65378051,316.59,269.255,0
2020-06-05 01:00:00,21.94,13.57424064,237.83,316.61875,0
2020-06-05 01:15:00,19.75,13.56070194,260.06,291.0425,0
2020-06-05 01:30:00,20.37,13.54716324,272.92,360.71125,0
2020-06-05 01:45:00,21.86,13.53362454,293.21,321.71375,0
2020-06-05 02:00:00,22.92,13.52008583,232.85,276.55375,0
2020-06-05 02:15:00,21.48,13.47566197,246.18,304.39375,0
2020-06-05 02:30:00,19.83,13.43123811,260.47,342.3625,0
2020-06-05 02:45:00,22.22,13.38681424,275.06,271.28875,0
2020-06-05 03:00:00,22.71,13.34239038,229.51,330.2275,0
2020-06-05 03:15:00,20.32,13.35423674,239.21,362.67875,0
2020-06-05 03:30:00,21.38,13.3660831,256.36,265.26375,0
2020-06-05 03:45:00,23.95,13.37792947,266.7,374.01875,0
2020-06-05 04:00:00,20.83,13.38977583,223.78,294.24875,0
2020-06-05 04:15:00,23.27,13.53150911,240.63,324.64625,0
2020-06-05 04:30:00,21.06,13.6732424,249.58,289.205,0
2020-06-05 04:45:00,23.67,13.81497568,263.01,333.5925,0
2020-06-05 05:00:00,22.17,13.95670896,224.02,270.61875,0
2020-06-05 05:15:00,23.4,14.16825117,237.51,251.58125,0
2020-06-05 05:30:00,21.51,14.37979338,241.88,292.60375,0
2020-06-05 05:45:00,22.52,14.59133559,251.4,319.565,0
2020-06-05 06:00:00,23.65,14.80287781,226.88,344.0925,0
2020-06-05 06:15:00,24.66,15.00299674,229.83,257.0825,0
2020-06-05 06:30:00,25.36,15.20311567,239.46,251.485,0
2020-06-05 06:45:00,23.9,15.4032346,253.53,314.3075,0
2020-06-05 07:00:00,23.88,15.60335353,225.52,253.6825,0
2020-06-05 07:15:00,25.98,15.88301234,232.33,345.49875,0
2020-06-05 07:30:00,23.91,16.16267114,242.06,256.135,0
2020-06-05 07:45:00,28.68,16.44232995,246.28,357.795,0
2020-06-05 08:00:00,25.59,16.72198875,230.84,1102.0375,0
2020-06-05 08:15:00,29.2,16.95130051,247.04,1122.56625,0
2020-06-05 08:30:00,55.34,17.18061227,257.47,1052.0925,0
2020-06-05 08:45:00,59.47,17.40992402,276.93,1123.00625,0
2020-06-05 09:00:00,54.93,17.63923578,229.25,1110.6475,0
2020-06-05 09:15:00,56.51,17.84147013,245.97,1018.09125,0
2020-06-05 09:30:00,53.98,18.04370449,256.61,1080.46,0
2020-06-05 09:45:00,58.52,18.24593884,266.68,1101.77375,0
2020-06-05 10:00:00,58.71,18.4481732,228.78,1102.2,0
2020-06-05 10:15:00,58.45,18.65675382,241.76,1109.745,0
2020-06-05 10:30:00,57.58,18.86533444,256.14,1088.98375,0
2020-06-05 10:45:00,65.09,19.07391506,266.3,1111.02625,0
2020-06-05 11:00:00,62.45,19.28249568,229.63,1105.43125,0
2020-06-05 11:15:00,61.46,19.46272964,237.47,1063.4675,0
2020-06-05 11:30:00,60.21,19.64296361,246.87,1112.065,0
2020-06-05 11:45:00,65.51,19.82319757,264.2,1003.3475,0
2020-06-05 12:00:00,66.63,20.00343154,226.76,1008.035,0
2020-06-05 12:15:00,61.01,20.19974271,237.54,1073.64125,0
2020-06-05 12:30:00,59.07,20.39605388,246.6,1055.835,0
2020-06-05 12:45:00,69.1,20.59236506,260.23,1003.62,0
2020-06-05 13:00:00,66.76,20.78867623,225.87,1054.56375,0
2020-06-05 13:15:00,63.08,20.80686886,237.81,1091.805,0
2020-06-05 13:30:00,63.01,20.82506149,247.9,1022.8725,0
2020-06-05 13:45:00,71.21,20.84325412,256.05,1081.99375,0
2020-06-05 14:00:00,65.72,20.86144675,221.57,1111.7025,0
2020-06-05 14:15:00,66.36,20.85086964,236.37,1115.805,0
2020-06-05 14:30:00,66.11,20.84029253,244.25,1039.885,0
2020-06-05 14:45:00,73.32,20.82971542,256.19,1042.01125,0
2020-06-05 15:00:00,66.65,20.81913831,226.34,1105.1275,0
2020-06-05 15:15:00,64.8,20.61478853,230.11,1029.8875,0
2020-06-05 15:30:00,64.73,20.41043875,239.46,1035.7425,0
2020-06-05 15:45:00,66.47,20.20608898,253.1,1051.77125,0
2020-06-05 16:00:00,65.3,20.0017392,223.96,1045.72125,0
2020-06-05 16:15:00,63.49,19.76565809,230.5,1012.33,0
2020-06-05 16:30:00,60.2,19.52957698,241.01,1024.5475,0
2020-06-05 16:45:00,63.23,19.29349588,250.09,1073.29125,0
2020-06-05 17:00:00,61.72,19.05741477,220.79,1042.9125,0
2020-06-05 17:15:00,61.3,18.92964327,227.73,1076.7075,0
2020-06-05 17:30:00,58.18,18.80187178,237.5,1017.04375,0
2020-06-05 17:45:00,64.38,18.67410028,245.46,1099.5825,0
2020-06-05 18:00:00,60.13,18.54632878,223.68,1048.85,0
2020-06-05 18:15:00,60.93,18.28697803,231.26,1067.8125,0
2020-06-05 18:30:00,56.91,18.02762728,237.53,1098.47375,0
2020-06-05 18:45:00,60.55,17.76827653,246.39,1033.63,0
2020-06-05 19:00:00,59.45,17.50892578,214.9,323.3075,0
2020-06-05 19:15:00,55.03,17.19668947,219.04,250.815,0
2020-06-05 19:30:00,28.39,16.88445317,227.96,317.6875,0
2020-06-05 19:45:00,26.68,16.57221686,228.21,373.3975,0
2020-06-05 20:00:00,28.46,16.25998056,216.47,271.19875,0
2020-06-05 20:15:00,29.47,15.9955528,221.94,254.21875,0
2020-06-05 20:30:00,25.45,15.73112503,226.36,369.41,0
2020-06-05 20:45:00,24.92,15.46669727,229.95,374.2525,0
2020-06-05 21:00:00,28.21,15.2022695,220,336.285,0
2020-06-05 21:15:00,27.76,15.07238258,222.17,353.82,0
2020-06-05 21:30:00,26.06,14.94249567,227.24,255.59875,0
2020-06-05 21:45:00,26.92,14.81260875,230.25,371.56375,0
2020-06-05 22:00:00,23.31,14.68272183,218.11,297.9975,0
2020-06-05 22:15:00,26.66,14.57018137,219.92,372.98625,0
2020-06-05 22:30:00,23.97,14.45764092,221.07,264.47125,0
2020-06-05 22:45:00,26.79,14.34510046,227.65,294.7825,0
2020-06-05 23:00:00,22.95,14.23256,218.46,342.85625,0
2020-06-05 23:15:00,23.7,14.10098075,218.39,341.865,0
2020-06-05 23:30:00,24.68,13.96940149,224.99,294.3,0
2020-06-05 23:45:00,24.87,13.83782224,223.78,317.37,0
2020-06-06 00:00:00,23.13,13.70624298,65.19,228.09875,0
2020-06-06 00:15:00,23.36,13.60639506,69.4,209.45625,0
2020-06-06 00:30:00,20.55,13.50654713,71.78,233.53875,0
2020-06-06 00:45:00,35.08,13.40669921,75.72,225.36,0
2020-06-06 01:00:00,35.84,13.30685128,65.09,157.43625,0
2020-06-06 01:15:00,34.09,13.21208037,67.62,217.115,0
2020-06-06 01:30:00,26.88,13.11730946,68.92,207.7125,0
2020-06-06 01:45:00,34.87,13.02253855,72.78,233.63625,0
2020-06-06 02:00:00,32.92,12.92776764,63.16,230.175,0
2020-06-06 02:15:00,34.62,12.77588033,65.29,194.33375,0
2020-06-06 02:30:00,32.8,12.62399303,68.42,214.20125,0
2020-06-06 02:45:00,31.89,12.47210572,70.07,198.65375,0
2020-06-06 03:00:00,32.76,12.32021841,63.72,193.0075,0
2020-06-06 03:15:00,30.23,12.30202578,65.31,140.25875,0
2020-06-06 03:30:00,29.25,12.28383315,66.56,209.77875,0
2020-06-06 03:45:00,25.81,12.26564052,69.09,178.4125,0
2020-06-06 04:00:00,31.95,12.24744789,61.91,135.05375,0
2020-06-06 04:15:00,28.75,12.30583354,63.7,231.0175,0
2020-06-06 04:30:00,24.4,12.36421919,66.16,216.51375,0
2020-06-06 04:45:00,35.54,12.42260484,67.26,157.08125,0
2020-06-06 05:00:00,33.62,12.48099049,63.23,151.48375,0
2020-06-06 05:15:00,27.45,12.61891601,64.36,146.73375,0
2020-06-06 05:30:00,26.97,12.75684153,65.95,215.74,0
2020-06-06 05:45:00,27.69,12.89476706,66.79,228.18375,0
2020-06-06 06:00:00,34.71,13.03269258,62.13,218.13,0
2020-06-06 06:15:00,35.97,13.27215836,64.16,145.06875,0
2020-06-06 06:30:00,35.28,13.51162415,65.66,153.1925,0
2020-06-06 06:45:00,29.52,13.75108993,66.67,234.3775,0
2020-06-06 07:00:00,30.4,13.99055571,62.93,191.27625,0
2020-06-06 07:15:00,39.4,14.26682984,64.19,181.15,0
2020-06-06 07:30:00,35.08,14.54310397,64.13,213.7725,0
2020-06-06 07:45:00,35.8,14.8193781,66.18,177.16875,0
2020-06-06 08:00:00,39.9,15.09565223,63.64,516.01375,0
2020-06-06 08:15:00,36.35,15.44173528,65.46,523.1275,0
2020-06-06 08:30:00,76.91,15.78781834,67.19,594.48,0
2020-06-06 08:45:00,82.01,16.1339014,70.1,601.6175,0
2020-06-06 09:00:00,90.88,16.47998446,62.4,577.07625,0
2020-06-06 09:15:00,91.33,16.7397583,66.04,586.615,0
2020-06-06 09:30:00,86.63,16.99953213,66.91,596.3925,0
2020-06-06 09:45:00,98.06,17.25930597,68.07,502.04875,0
2020-06-06 10:00:00,96.29,17.5190798,63.21,537.3,0
2020-06-06 10:15:00,84.08,17.75939176,64.95,572.57875,0
2020-06-06 10:30:00,88.73,17.99970371,66.35,515.9525,0
2020-06-06 10:45:00,100.56,18.24001566,69.09,616.2525,0
2020-06-06 11:00:00,91.58,18.48032761,62.18,579.7775,0
2020-06-06 11:15:00,105.09,18.65929232,64.78,580.29875,0
2020-06-06 11:30:00,97.65,18.83825704,66.15,544.46375,0
2020-06-06 11:45:00,107.55,19.01722175,66.93,501.0925,0
2020-06-06 12:00:00,99.64,19.19618646,62.27,500.8325,0
2020-06-06 12:15:00,92.51,19.36330481,64.85,610.58875,0
2020-06-06 12:30:00,92.42,19.53042315,66.12,507.29875,0
2020-06-06 12:45:00,116.06,19.6975415,68.26,516.76,0
2020-06-06 13:00:00,97.35,19.86465985,62.87,555.02,0
2020-06-06 13:15:00,97.8,19.95393066,64.53,507.8,0
2020-06-06 13:30:00,101.42,20.04320147,64.76,553.24875,0
2020-06-06 13:45:00,101.35,20.13247229,66.82,583.7775,0
2020-06-06 14:00:00,106.81,20.2217431,63.43,539.65375,0
2020-06-06 14:15:00,111.73,20.30424456,64.58,548.65125,0
2020-06-06 14:30:00,102.62,20.38674603,66.19,604.47875,0
2020-06-06 14:45:00,108.9,20.46924749,67.56,548.375,0
2020-06-06 15:00:00,116.64,20.55174895,62.48,523.95,0
2020-06-06 15:15:00,105.16,20.42990064,63.56,506.66125,0
2020-06-06 15:30:00,99.25,20.30805232,64.11,530.6375,0
2020-06-06 15:45:00,102.21,20.18620401,67.38,596.40875,0
2020-06-06 16:00:00,103.99,20.06435569,63.21,580.26,0
2020-06-06 16:15:00,112.56,19.87439079,64.31,566.37875,0
2020-06-06 16:30:00,104.7,19.68442588,65.28,541.285,0
2020-06-06 16:45:00,107.1,19.49446098,65.34,549.59375,0
2020-06-06 17:00:00,100.82,19.30449607,63.19,511.26,0
2020-06-06 17:15:00,99.86,19.12214668,63.8,609.87375,0
2020-06-06 17:30:00,93.29,18.9397973,64.64,593.2275,0
2020-06-06 17:45:00,109.52,18.75744791,66.46,622.61,0
2020-06-06 18:00:00,105.2,18.57509852,62.03,602.06125,0
2020-06-06 18:15:00,106.8,18.30220907,64.3,587.4825,0
2020-06-06 18:30:00,100.07,18.02931962,64.31,564.23,0
2020-06-06 18:45:00,102.22,17.75643017,66.03,603.0975,0
2020-06-06 19:00:00,94.55,17.48354071,60.66,192.82,0
2020-06-06 19:15:00,98.1,17.17215058,61.48,145.1375,0
2020-06-06 19:30:00,41.89,16.86076044,62.4,202.065,0
2020-06-06 19:45:00,36.78,16.54937031,63.23,149.5975,0
2020-06-06 20:00:00,43.33,16.23798017,60.75,204.5275,0
2020-06-06 20:15:00,35.56,16.02728413,61.83,192.53125,0
2020-06-06 20:30:00,41.7,15.81658808,61.87,248.3075,0
2020-06-06 20:45:00,40.62,15.60589204,63.96,240.12,0
2020-06-06 21:00:00,46.6,15.395196,60.81,224.99,0
2020-06-06 21:15:00,44.99,15.21200044,61.54,129.195,0
2020-06-06 21:30:00,41.7,15.02880489,61.71,168.15,0
2020-06-06 21:45:00,30.88,14.84560933,63.61,215.5325,0
2020-06-06 22:00:00,34.96,14.66241378,61.27,155.6775,0
2020-06-06 22:15:00,40.11,14.54141163,61.43,198.1125,0
2020-06-06 22:30:00,32.25,14.42040949,61.73,127.9,0
2020-06-06 22:45:00,37.6,14.29940734,62.15,174.4175,0
2020-06-06 23:00:00,29.12,14.1784052,61.15,216.08,0
2020-06-06 23:15:00,34.09,14.05274912,62.18,163.73,0
2020-06-06 23:30:00,38.33,13.92709305,63.3,141.80625,0
2020-06-06 23:45:00,32.44,13.80143698,63.33,129.14875,0
2020-06-07 00:00:00,29.46,13.6757809,66.2,162.09125,0
2020-06-07 00:15:00,27.54,13.54843249,68.98,159.91125,0
2020-06-07 00:30:00,30.77,13.42108408,72.61,167.525,0
2020-06-07 00:45:00,29.52,13.29373567,75.58,134.49625,0
2020-06-07 01:00:00,29.35,13.16638726,64.58,240.0875,0
2020-06-07 01:15:00,25.3,13.04073118,67.1,245.9525,0
2020-06-07 01:30:00,33.61,12.91507511,70.12,166.08875,0
2020-06-07 01:45:00,37.31,12.78941903,72.82,204.4275,0
2020-06-07 02:00:00,28.53,12.66376296,62.65,148.93375,0
2020-06-07 02:15:00,31.12,12.62949312,65.25,229.65,0
2020-06-07 02:30:00,25.53,12.59522328,67.74,228.6625,0
2020-06-07 02:45:00,35.64,12.56095345,70.1,160.665,0
2020-06-07 03:00:00,34.53,12.52668361,62.74,192.7375,0
2020-06-07 03:15:00,27.34,12.45687468,66.15,158.31,0
2020-06-07 03:30:00,29.51,12.38706575,66.76,215.94875,0
2020-06-07 03:45:00,27.95,12.31725682,67.73,217.58875,0
2020-06-07 04:00:00,32.33,12.24744789,63.8,208.5375,0
2020-06-07 04:15:00,32.44,12.37521938,64.25,140.19875,0
2020-06-07 04:30:00,31.61,12.50299088,66.98,221.19875,0
2020-06-07 04:45:00,26.38,12.63076238,66.69,130.59125,0
2020-06-07 05:00:00,34.56,12.75853387,62.93,176.95625,0
2020-06-07 05:15:00,25.46,13.03734651,63.91,143.34375,0
2020-06-07 05:30:00,30.64,13.31615914,66.38,235.245,0
2020-06-07 05:45:00,28.74,13.59497178,65.94,130.69875,0
2020-06-07 06:00:00,39.06,13.87378441,61.87,228.3475,0
2020-06-07 06:15:00,27.83,14.24821413,63.09,208.1375,0
2020-06-07 06:30:00,39.46,14.62264384,64.5,222.94375,0
2020-06-07 06:45:00,39.76,14.99707356,66.67,165.83375,0
2020-06-07 07:00:00,42.06,15.37150327,63.23,137.2125,0
2020-06-07 07:15:00,35.51,15.73493279,64.15,248.66625,0
2020-06-07 07:30:00,32.2,16.09836231,64.98,137.34625,0
2020-06-07 07:45:00,48.38,16.46179183,64.92,160.885,0
2020-06-07 08:00:00,34.4,16.82522135,63.07,580.20875,0
2020-06-07 08:15:00,37.94,17.14126541,65.38,545.79625,0
2020-06-07 08:30:00,95.08,17.45730948,68.41,606.88,0
2020-06-07 08:45:00,94.3,17.77335354,69.61,557.07875,0
2020-06-07 09:00:00,101.67,18.08939761,63.89,519.27875,0
2020-06-07 09:15:00,92.71,18.3474791,65.66,506.79625,0
2020-06-07 09:30:00,87.67,18.6055606,66.61,521.7575,0
2020-06-07 09:45:00,93.35,18.8636421,68.68,510.485,0
2020-06-07 10:00:00,94.78,19.1217236,62.85,543.57875,0
2020-06-07 10:15:00,93.25,19.36330481,64.12,557.2725,0
2020-06-07 10:30:00,96.89,19.60488601,66.32,531.22,0
2020-06-07 10:45:00,107.53,19.84646722,69,618.96625,0
2020-06-07 11:00:00,102.99,20.08804842,63.76,523.51375,0
2020-06-07 11:15:00,114.27,20.19381953,63.79,537.80625,0
2020-06-07 11:30:00,97.19,20.29959063,66.5,565.105,0
2020-06-07 11:45:00,106.33,20.40536174,68.56,514.5375,0
2020-06-07 12:00:00,111.23,20.51113285,63.64,564.985,0
2020-06-07 12:15:00,100.11,20.5775571,65.22,557.6275,0
2020-06-07 12:30:00,105.62,20.64398136,65.01,513.16375,0
2020-06-07 12:45:00,111.39,20.71040561,68.32,621.68375,0
2020-06-07 13:00:00,102.45,20.77682986,63.49,537.89375,0
2020-06-07 13:15:00,119.79,20.70659785,63.61,554.2225,0
2020-06-07 13:30:00,101.97,20.63636584,66.38,624.25625,0
2020-06-07 13:45:00,110.42,20.56613382,67.42,523.425,0
2020-06-07 14:00:00,121.18,20.49590181,62.1,579.78125,0
2020-06-07 14:15:00,100.68,20.32751421,63.09,566.51,0
2020-06-07 14:30:00,107.07,20.15912661,66.29,547.42875,0
2020-06-07 14:45:00,111.4,19.99073901,66.07,503.95625,0
2020-06-07 15:00:00,106.05,19.8223514,62.47,525.66375,0
2020-06-07 15:15:00,94.61,19.66157932,64.05,573.45375,0
2020-06-07 15:30:00,97.29,19.50080724,66.04,561.95125,0
2020-06-07 15:45:00,108.34,19.34003516,66.87,602.805,0
2020-06-07 16:00:00,103.56,19.17926308,62.83,572.42125,0
2020-06-07 16:15:00,105.93,18.99268285,63.95,526.61125,0
2020-06-07 16:30:00,99.56,18.80610262,65.16,516.26625,0
2020-06-07 16:45:00,96.91,18.61952239,66.67,509.4725,0
2020-06-07 17:00:00,93.1,18.43294216,61.37,575.695,0
2020-06-07 17:15:00,89.82,18.24213108,63.17,541.13625,0
2020-06-07 17:30:00,96.27,18.05132001,64.85,584.55125,0
2020-06-07 17:45:00,96.88,17.86050893,66.84,615.01375,0
2020-06-07 18:00:00,99.7,17.66969786,62.42,549.86375,0
2020-06-07 18:15:00,100.44,17.44123227,62.43,560.87875,0
2020-06-07 18:30:00,88.34,17.21276668,64.33,570.15375,0
2020-06-07 18:45:00,93.61,16.98430109,65.3,615.195,0
2020-06-07 19:00:00,93.58,16.7558355,61.54,189.38,0
2020-06-07 19:15:00,95.82,16.51594664,63.06,206.48875,0
2020-06-07 19:30:00,40.21,16.27605777,63.54,223.09125,0
2020-06-07 19:45:00,43.28,16.0361689,62.36,169.6475,0
2020-06-07 20:00:00,44.08,15.79628003,61.76,145.41125,0
2020-06-07 20:15:00,36.73,15.62027691,61.6,243.60625,0
2020-06-07 20:30:00,33.69,15.44427379,61.84,181.37875,0
2020-06-07 20:45:00,45.62,15.26827067,62.84,166.4375,0
2020-06-07 21:00:00,37.57,15.09226755,61.9,187.71375,0
2020-06-07 21:15:00,35.3,14.96026521,61.92,184.30375,0
2020-06-07 21:30:00,37.16,14.82826287,61.81,144.79875,0
2020-06-07 21:45:00,36.77,14.69626053,62.05,162.7975,0
2020-06-07 22:00:00,31.77,14.56425819,61.12,204.48,0
2020-06-07 22:15:00,33.66,14.4690642,61.73,184.45625,0
2020-06-07 22:30:00,38.2,14.3738702,62.23,248.72625,0
2020-06-07 22:45:00,35.96,14.27867621,62.2,164.6225,0
2020-06-07 23:00:00,42.88,14.18348221,62.17,231.23875,0
2020-06-07 23:15:00,32.92,14.13186591,61.91,160.0525,0
2020-06-07 23:30:00,40.35,14.08024961,61.57,203.74375,0
2020-06-07 23:45:00,32.16,14.02863331,62.67,226.99625,0
2020-06-08 00:00:00,37.07,13.97701701,279.67,272.555,0
2020-06-08 00:15:00,39.6,13.87251516,314.18,322.69875,0
2020-06-08 00:30:00,43.87,13.76801331,337.03,297.13,0
2020-06-08 00:45:00,21.69,13.66351145,359.65,311.94625,0
2020-06-08 01:00:00,20.13,13.5590096,271.93,299.55875,0
2020-06-08 01:15:00,19.84,13.4667772,297.93,353.47375,0
2020-06-08 01:30:00,19.08,13.37454479,315.54,263.31875,0
2020-06-08 01:45:00,22.05,13.28231239,336.67,309.3425,0
2020-06-08 02:00:00,19.17,13.19007998,268.71,274.7975,0
2020-06-08 02:15:00,19.66,13.13973294,281.55,340.285,0
2020-06-08 02:30:00,18.52,13.08938589,300.67,325.7,0
2020-06-08 02:45:00,21.38,13.03903884,313.59,364.42375,0
2020-06-08 03:00:00,20.59,12.9886918,260.4,345.97,0
2020-06-08 03:15:00,20.89,12.96669141,276.12,302.29625,0
2020-06-08 03:30:00,20.12,12.94469102,292.09,341.3475,0
2020-06-08 03:45:00,20.48,12.92269063,309.25,354.8175,0
2020-06-08 04:00:00,20.92,12.90069024,258.04,283.0725,0
2020-06-08 04:15:00,20.8,12.95188345,274.1,286.6225,0
2020-06-08 04:30:00,18.89,13.00307667,284.91,318.8225,0
2020-06-08 04:45:00,20.27,13.05426988,295,326.68,0
2020-06-08 05:00:00,20.68,13.1054631,256.94,333.75,0
2020-06-08 05:15:00,20.71,13.24761947,267.21,280.22125,0
2020-06-08 05:30:00,20.8,13.38977583,277.35,292.59375,0
2020-06-08 05:45:00,20.75,13.5319322,293.6,350.4725,0
2020-06-08 06:00:00,21,13.67408856,257.06,367.475,0
2020-06-08 06:15:00,22.42,13.88520769,267.47,328.32875,0
2020-06-08 06:30:00,22.64,14.09632682,278.19,326.31375,0
2020-06-08 06:45:00,23.18,14.30744595,286.81,260.22375,0
2020-06-08 07:00:00,23.11,14.51856507,257.44,258.5825,0
2020-06-08 07:15:00,21.34,14.71487625,260.65,306.94,0
2020-06-08 07:30:00,21.4,14.91118742,271.88,272.6875,0
2020-06-08 07:45:00,23.89,15.10749859,285.03,281.93125,0
2020-06-08 08:00:00,23.07,15.30380976,260.52,4.18875,0
2020-06-08 08:15:00,23.33,15.54581405,281.02,96.4175,0
2020-06-08 08:30:00,15.6,15.78781834,298.97,6.4125,0
2020-06-08 08:45:00,18.69,16.02982263,312.78,97.75375,0
2020-06-08 09:00:00,16.16,16.27182692,258.57,47.57875,0
2020-06-08 09:15:00,18.92,16.51933131,276.79,72.43625,0
2020-06-08 09:30:00,17.75,16.7668357,293.73,33.81375,0
2020-06-08 09:45:00,19.1,17.01434009,304.14,34.38875,0
2020-06-08 10:00:00,18.01,17.26184447,258.14,106.7475,0
2020-06-08 10:15:00,18.22,17.50850269,273.03,68.035,0
2020-06-08 10:30:00,20.57,17.75516091,288.49,72.2025,0
2020-06-08 10:45:00,20.07,18.00181913,299.3,2.47125,0
2020-06-08 11:00:00,20.36,18.24847735,258.13,31.645,0
2020-06-08 11:15:00,18.28,18.44986554,269.37,1.0325,0
2020-06-08 11:30:00,19.4,18.65125372,288.49,62.99,0
2020-06-08 11:45:00,18.65,18.85264191,299.14,82.2275,0
2020-06-08 12:00:00,21.03,19.05403009,257.14,124.77,0
2020-06-08 12:15:00,21.74,19.13314688,270.08,117.34125,0
2020-06-08 12:30:00,23.15,19.21226367,282.81,57.36,0
2020-06-08 12:45:00,23.6,19.29138045,298.5,58.44375,0
2020-06-08 13:00:00,21.34,19.37049724,253.44,60.2675,0
2020-06-08 13:15:00,21.36,19.3988439,272.06,81.18,0
2020-06-08 13:30:00,21.36,19.42719055,280.92,38.75625,0
2020-06-08 13:45:00,22.54,19.45553721,291.28,27.70875,0
2020-06-08 14:00:00,20.85,19.48388387,252.97,80.435,0
2020-06-08 14:15:00,20.46,19.57400085,265.92,56.81125,0
2020-06-08 14:30:00,22.29,19.66411783,278.17,107.32,0
2020-06-08 14:45:00,21.87,19.75423481,288.8,94.06875,0
2020-06-08 15:00:00,23.76,19.84435179,254.23,106.60125,0
2020-06-08 15:15:00,23.2,19.8088127,263.36,7.49875,0
2020-06-08 15:30:00,23.49,19.77327361,276.39,27.61625,0
2020-06-08 15:45:00,20.1,19.73773452,283.59,80.4975,0
2020-06-08 16:00:00,20.8,19.70219543,251.88,60.11625,0
2020-06-08 16:15:00,22.58,19.60319367,265.81,114.7175,0
2020-06-08 16:30:00,21.7,19.50419192,279.15,7.97375,0
2020-06-08 16:45:00,23.96,19.40519016,284.94,95.015,0
2020-06-08 17:00:00,19.74,19.30618841,253.38,28.16875,0
2020-06-08 17:15:00,22.59,19.10564639,265.29,13.50375,0
2020-06-08 17:30:00,20.12,18.90510437,270.6,110.3625,0
2020-06-08 17:45:00,19.48,18.70456236,285.59,24.02,0
2020-06-08 18:00:00,22.63,18.50402034,254.15,35.5675,0
2020-06-08 18:15:00,19.39,18.20659199,266.36,117.94,0
2020-06-08 18:30:00,19.44,17.90916364,272.15,118.29125,0
2020-06-08 18:45:00,22.09,17.61173529,283.54,5.14625,0
2020-06-08 19:00:00,21.55,17.31430694,244.93,261.44375,0
2020-06-08 19:15:00,17.59,16.9868396,250.73,353.12125,0
2020-06-08 19:30:00,24.8,16.65937226,258.58,374.645,0
2020-06-08 19:45:00,28.54,16.33190491,259.45,262.09,0
2020-06-08 20:00:00,28.39,16.00443757,252.39,287.52125,0
2020-06-08 20:15:00,24.09,15.74889458,251.98,285.785,0
2020-06-08 20:30:00,24.44,15.49335158,259.94,258.1275,0
2020-06-08 20:45:00,24.22,15.23780859,261.42,284.56125,0
2020-06-08 21:00:00,22.99,14.9822656,249.93,331.08125,0
2020-06-08 21:15:00,23.18,14.80414706,255.51,297.68875,0
2020-06-08 21:30:00,24.15,14.62602852,258.21,295.07125,0
2020-06-08 21:45:00,23.3,14.44790997,257.54,328.4325,0
2020-06-08 22:00:00,22.75,14.26979143,250.69,322.09875,0
2020-06-08 22:15:00,23.33,14.14371227,253.07,302.14625,0
2020-06-08 22:30:00,22.98,14.01763312,259.53,351.445,0
2020-06-08 22:45:00,22.45,13.89155396,261.51,347.57875,0
2020-06-08 23:00:00,23.51,13.7654748,249.83,287.845,0
2020-06-08 23:15:00,22.97,13.68381951,249.14,316.59125,0
2020-06-08 23:30:00,21.2,13.60216421,254.42,298.39375,0
2020-06-08 23:45:00,22.22,13.52050892,257.26,282.3225,0
2020-06-09 00:00:00,21.61,13.43885362,280.98,277.4275,0
2020-06-09 00:15:00,20.92,13.38723732,310.12,373.6225,0
2020-06-09 00:30:00,20.61,13.33562103,333.64,285.2525,0
2020-06-09 00:45:00,22.2,13.28400473,359.78,330.95125,0
2020-06-09 01:00:00,19.4,13.23238843,270.45,331.3925,0
2020-06-09 01:15:00,19.79,13.1245019,297.96,331.06,0
2020-06-09 01:30:00,19.16,13.01661537,312.78,293.08125,0
2020-06-09 01:45:00,20.96,12.90872884,330.39,304.93125,0
2020-06-09 02:00:00,19.24,12.80084231,268.45,356.585,0
2020-06-09 02:15:00,19.05,12.74118741,283.18,344.87625,0
2020-06-09 02:30:00,19.62,12.68153251,299.81,370.36,0
2020-06-09 02:45:00,20.82,12.6218776,313.56,351.2175,0
2020-06-09 03:00:00,20.88,12.5622227,259.54,258.37625,0
2020-06-09 03:15:00,19.91,12.49410611,274.96,297.63375,0
2020-06-09 03:30:00,17.66,12.42598952,291.4,369.6475,0
2020-06-09 03:45:00,19.54,12.35787292,306.73,310.82375,0
2020-06-09 04:00:00,20.64,12.28975633,260.52,289.26125,0
2020-06-09 04:15:00,18.88,12.31556448,272.16,317.88875,0
2020-06-09 04:30:00,18.15,12.34137263,281.64,255.15375,0
2020-06-09 04:45:00,19.91,12.36718078,300.07,253.705,0
2020-06-09 05:00:00,18.18,12.39298893,255.94,274.91875,0
2020-06-09 05:15:00,18.06,12.54360698,266.99,328.6675,0
2020-06-09 05:30:00,18.34,12.69422504,281.57,250.10125,0
2020-06-09 05:45:00,20.91,12.84484309,291.52,268.565,0
2020-06-09 06:00:00,18.9,12.99546115,259.16,321.4725,0
2020-06-09 06:15:00,19.27,13.20573411,262.43,350.52625,0
2020-06-09 06:30:00,20.55,13.41600707,272.49,330.5575,0
2020-06-09 06:45:00,22.6,13.62628002,282.32,302.97,0
2020-06-09 07:00:00,22.28,13.83655298,256.49,323.495,0
2020-06-09 07:15:00,21.6,14.07348026,260.08,269.075,0
2020-06-09 07:30:00,22.22,14.31040754,272.2,328.63,0
2020-06-09 07:45:00,21.9,14.54733481,280.5,280.40375,0
2020-06-09 08:00:00,23.84,14.78426209,266.23,1075.355,0
2020-06-09 08:15:00,22.45,15.00215057,283.18,1097.46875,0
2020-06-09 08:30:00,44.12,15.22003905,293.6,1082.72625,0
2020-06-09 08:45:00,47.01,15.43792753,314.42,1050.4025,0
2020-06-09 09:00:00,45.32,15.655816,259.42,1053.92,0
2020-06-09 09:15:00,44.07,15.90078188,273.53,1104.22625,0
2020-06-09 09:30:00,42.89,16.14574777,290.28,1033.5825,0
2020-06-09 09:45:00,50.97,16.39071365,309.5,1062.67875,0
2020-06-09 10:00:00,47.78,16.63567953,257.06,1051.1975,0
2020-06-09 10:15:00,47.43,16.85399109,274.13,1074.02125,0
2020-06-09 10:30:00,45.8,17.07230265,288.61,1096.51875,0
2020-06-09 10:45:00,53.15,17.29061422,299.78,1045.795,0
2020-06-09 11:00:00,52.26,17.50892578,258.44,1034.12,0
2020-06-09 11:15:00,49.49,17.67435179,270.91,1022.18875,0
2020-06-09 11:30:00,48.43,17.8397778,284.01,1100.43,0
2020-06-09 11:45:00,53.43,18.00520381,296.5,1119.30125,0
2020-06-09 12:00:00,54.88,18.17062982,258.98,1123.2075,0
2020-06-09 12:15:00,54.12,18.26032371,273.59,1076.98,0
2020-06-09 12:30:00,53,18.35001761,284.96,1009.37875,0
2020-06-09 12:45:00,56.69,18.43971151,291.94,1078.87125,0
2020-06-09 13:00:00,52.62,18.52940541,258.79,1064.295,0
2020-06-09 13:15:00,53.8,18.63221492,268.41,1030.35625,0
2020-06-09 13:30:00,52.76,18.73502444,278.79,1055.14,0
2020-06-09 13:45:00,56.23,18.83783395,292.4,1017.7525,0
2020-06-09 14:00:00,56.06,18.94064347,255.32,1096.0075,0
2020-06-09 14:15:00,53.55,18.97575947,265.37,1097.22375,0
2020-06-09 14:30:00,54.62,19.01087548,279.26,1013.2125,0
2020-06-09 14:45:00,59.95,19.04599149,288.37,1124.55875,0
2020-06-09 15:00:00,55.49,19.0811075,257.35,1068.78375,0
2020-06-09 15:15:00,57.48,19.06249178,265.4,1098.6875,0
2020-06-09 15:30:00,54.38,19.04387607,278.01,1018.455,0
2020-06-09 15:45:00,59.67,19.02526035,285.2,1037.885,0
2020-06-09 16:00:00,55.51,19.00664464,254.06,1113.16375,0
2020-06-09 16:15:00,54.35,18.92668168,266.16,1123.25375,0
2020-06-09 16:30:00,55.76,18.84671872,274.22,1107.94375,0
2020-06-09 16:45:00,60.37,18.76675577,285.87,1041.29625,0
2020-06-09 17:00:00,57.7,18.68679281,250.47,1088.025,0
2020-06-09 17:15:00,53.93,18.54548261,261.45,1070.5075,0
2020-06-09 17:30:00,53.63,18.40417242,273.5,1118.83875,0
2020-06-09 17:45:00,57.5,18.26286222,281.41,1060.045,0
2020-06-09 18:00:00,57.09,18.12155202,255.47,1078.12125,0
2020-06-09 18:15:00,52.86,17.88631708,261.72,1039.59625,0
2020-06-09 18:30:00,51.78,17.65108214,273.49,1000.31625,0
2020-06-09 18:45:00,53.19,17.4158472,284.68,1124.96,0
2020-06-09 19:00:00,50.33,17.18061227,245.91,368.9625,0
2020-06-09 19:15:00,51.88,16.83114453,254.71,339.47875,0
2020-06-09 19:30:00,27.64,16.4816768,260.35,345.96625,0
2020-06-09 19:45:00,27.73,16.13220906,261.87,251.8125,0
2020-06-09 20:00:00,26.97,15.78274133,245.67,355.70375,0
2020-06-09 20:15:00,23.4,15.51450581,252.52,373.24125,0
2020-06-09 20:30:00,25.97,15.24627028,259.48,363.04625,0
2020-06-09 20:45:00,26.72,14.97803476,264.89,308.39875,0
2020-06-09 21:00:00,25.65,14.70979923,250.14,336.93375,0
2020-06-09 21:15:00,23.42,14.4826029,248.79,355.205,0
2020-06-09 21:30:00,23.63,14.25540656,253.89,301.07625,0
2020-06-09 21:45:00,24.29,14.02821023,259.4,355.025,0
2020-06-09 22:00:00,22.47,13.80101389,251.5,315.95375,0
2020-06-09 22:15:00,23.41,13.6106259,251.17,358.40125,0
2020-06-09 22:30:00,21.85,13.42023791,259.38,298.2175,0
2020-06-09 22:45:00,22.93,13.22984992,258.66,372.7825,0
