Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-06-09 23:00:00,21.04,13.03946193,245.62,261.8575,0
2020-06-09 23:15:00,22.39,12.89222855,251.5,297.73625,0
2020-06-09 23:30:00,19.41,12.74499517,252.39,331.39875,0
2020-06-09 23:45:00,20.44,12.59776179,258.15,347.59125,0
2020-06-10 00:00:00,20.85,12.45052841,139.11,267.745,0
2020-06-10 00:15:00,20.97,12.28848708,156.83,355.5825,0
2020-06-10 00:30:00,18.65,12.12644574,169.14,338.11625,0
2020-06-10 00:45:00,27.47,11.96440441,179.27,256.29875,0
2020-06-10 01:00:00,24.74,11.80236307,135.29,297.965,0
2020-06-10 01:15:00,20.74,11.72240012,145.81,290.67125,0
2020-06-10 01:30:00,21.45,11.64243716,155.51,254.0025,0
2020-06-10 01:45:00,24.09,11.56247421,164.57,320.67125,0
2020-06-10 02:00:00,21.61,11.48251125,132.76,293.64875,0
2020-06-10 02:15:00,23.28,11.42201018,141.16,258.1425,0
2020-06-10 02:30:00,21.61,11.36150911,149.22,267.9275,0
2020-06-10 02:45:00,22.38,11.30100803,160.19,325.3575,0
2020-06-10 03:00:00,22.01,11.24050696,131.17,357.52875,0
2020-06-10 03:15:00,23.54,11.25785342,139.36,357.8875,0
2020-06-10 03:30:00,23.85,11.27519988,145.63,314.0675,0
2020-06-10 03:45:00,26.7,11.29254634,153.64,329.55,0
2020-06-10 04:00:00,24.05,11.30989281,127.52,370.12375,0
2020-06-10 04:15:00,24.34,11.49351145,134.64,286.7875,0
2020-06-10 04:30:00,25.53,11.67713009,141.77,353.72,0
2020-06-10 04:45:00,24.97,11.86074873,149.74,351.1275,0
2020-06-10 05:00:00,27.66,12.04436737,128.74,293.4275,0
2020-06-10 05:15:00,27.32,12.36464227,135.3,351.05875,0
2020-06-10 05:30:00,24.71,12.68491718,139.31,298.355,0
2020-06-10 05:45:00,30.35,13.00519209,146.88,307.17625,0
2020-06-10 06:00:00,27.61,13.325467,128.76,251.57125,0
2020-06-10 06:15:00,28.37,13.72020477,134.81,358.8475,0
2020-06-10 06:30:00,25.69,14.11494253,137.81,289.50125,0
2020-06-10 06:45:00,34.22,14.5096803,143.49,323.11625,0
2020-06-10 07:00:00,30.41,14.90441807,126.54,325.2925,0
2020-06-10 07:15:00,32.71,15.26700142,130.56,285.4025,0
2020-06-10 07:30:00,32.89,15.62958477,135.17,341.92625,0
2020-06-10 07:45:00,33.57,15.99216812,142.94,268.71625,0
2020-06-10 08:00:00,37.3,16.35475147,131,1068.7875,0
2020-06-10 08:15:00,32.88,16.72410417,142.11,1043.06375,0
2020-06-10 08:30:00,80.55,17.09345687,150.16,1065.49875,0
2020-06-10 08:45:00,86.53,17.46280958,155.67,1006.48375,0
2020-06-10 09:00:00,84.21,17.83216228,130.7,1006.99375,0
2020-06-10 09:15:00,78.42,18.11055183,138.63,1103.55,0
2020-06-10 09:30:00,77.52,18.38894138,146.64,1004.3125,0
2020-06-10 09:45:00,97.13,18.66733093,155.73,1026.87875,0
2020-06-10 10:00:00,87.23,18.94572048,129.62,1068.8275,0
2020-06-10 10:15:00,86.26,19.24526425,137.52,1010.04125,0
2020-06-10 10:30:00,86.25,19.54480802,144.57,1001.8525,0
2020-06-10 10:45:00,96.79,19.84435179,150.88,1106.70625,0
2020-06-10 11:00:00,93.14,20.14389557,128.2,1067.075,0
2020-06-10 11:15:00,97.9,20.33428356,136.39,1089.365,0
2020-06-10 11:30:00,92.87,20.52467155,143.91,1081.795,0
2020-06-10 11:45:00,108.5,20.71505954,151.58,1078.145,0
2020-06-10 12:00:00,103.57,20.90544753,128.57,1004.32375,0
2020-06-10 12:15:00,99.71,21.04633464,133.82,1112.68875,0
2020-06-10 12:30:00,91.21,21.18722175,142.71,1012.01,0
2020-06-10 12:45:00,113.46,21.32810887,147.51,1057.19,0
2020-06-10 13:00:00,102.47,21.46899598,128.75,1101.46,0
2020-06-10 13:15:00,101.27,21.55403595,135.08,1042.88875,0
2020-06-10 13:30:00,102.32,21.63907592,140.99,1057.275,0
2020-06-10 13:45:00,109.63,21.72411589,146.53,1059.29875,0
2020-06-10 14:00:00,107.08,21.80915586,128.74,1047.07125,0
2020-06-10 14:15:00,103.81,21.83284858,134.61,1081.38,0
2020-06-10 14:30:00,99.92,21.85654131,140.56,1051.8525,0
2020-06-10 14:45:00,113.76,21.88023404,145.94,1043.9425,0
2020-06-10 15:00:00,107.46,21.90392677,127.6,1055.05,0
2020-06-10 15:15:00,103.1,21.86331066,132.74,1075.2925,0
2020-06-10 15:30:00,100.78,21.82269456,137.69,1033.89125,0
2020-06-10 15:45:00,113.63,21.78207845,142.07,1095.20875,0
2020-06-10 16:00:00,106.48,21.74146235,127.24,1053.81625,0
2020-06-10 16:15:00,107.83,21.63907592,133.53,1123.72875,0
2020-06-10 16:30:00,101.57,21.53668949,137.29,1062.55625,0
2020-06-10 16:45:00,116.24,21.43430306,140.83,1118.955,0
2020-06-10 17:00:00,106.34,21.33191663,128.13,1033.3475,0
2020-06-10 17:15:00,107.54,21.14195172,131.12,1074.51,0
2020-06-10 17:30:00,98.1,20.95198682,136.21,1035.5725,0
2020-06-10 17:45:00,108.08,20.76202191,142.94,1052.8775,0
2020-06-10 18:00:00,102.06,20.572057,126.46,1101.9825,0
2020-06-10 18:15:00,99.31,20.35670703,130.58,1023.90375,0
2020-06-10 18:30:00,98.09,20.14135706,134.99,1079.31875,0
2020-06-10 18:45:00,100.88,19.92600709,141.24,1020.805,0
2020-06-10 19:00:00,101.45,19.71065712,123.93,314.1775,0
2020-06-10 19:15:00,93.06,19.374305,126.69,345.235,0
2020-06-10 19:30:00,40.67,19.03795288,129.5,364.185,0
2020-06-10 19:45:00,45.2,18.70160077,132.57,370.42375,0
2020-06-10 20:00:00,45.2,18.36524865,123.01,272.91875,0
2020-06-10 20:15:00,44.44,18.14059082,126.36,250.245,0
2020-06-10 20:30:00,36.65,17.91593299,129.16,313.33625,0
2020-06-10 20:45:00,35.98,17.69127516,130.64,261.50125,0
2020-06-10 21:00:00,39.44,17.46661734,124.68,325.7325,0
2020-06-10 21:15:00,35.02,17.27242159,126.31,366.2875,0
2020-06-10 21:30:00,38.63,17.07822583,127.62,285.8025,0
2020-06-10 21:45:00,41.94,16.88403008,132.14,340.0125,0
2020-06-10 22:00:00,35.84,16.68983433,125.66,374.8925,0
2020-06-10 22:15:00,38.75,16.49479241,127.54,276.0875,0
2020-06-10 22:30:00,39.7,16.2997505,127.53,357.6675,0
2020-06-10 22:45:00,34.07,16.10470858,129.66,331.5525,0
2020-06-10 23:00:00,38.47,15.90966666,124.16,252.83875,0
2020-06-10 23:15:00,36.46,15.75354851,126.8,360.62125,0
2020-06-10 23:30:00,31.04,15.59743035,126.81,269.8475,0
2020-06-10 23:45:00,38.07,15.4413122,129.73,369.52375,0
2020-06-11 00:00:00,31.76,15.28519405,279.41,258.255,0
2020-06-11 00:15:00,37.4,15.12653739,311.23,348.4725,0
2020-06-11 00:30:00,30.1,14.96788073,335.53,261.4125,0
2020-06-11 00:45:00,24.26,14.80922407,360.02,326.27625,0
2020-06-11 01:00:00,21.03,14.65056741,273.04,343.19375,0
2020-06-11 01:15:00,21.79,14.57948923,293.46,274.56625,0
2020-06-11 01:30:00,21.55,14.50841105,311.46,305.40625,0
2020-06-11 01:45:00,21.81,14.43733286,332.64,306.42,0
2020-06-11 02:00:00,21.96,14.36625468,261.57,330.03625,0
2020-06-11 02:15:00,21.43,14.26556059,284.14,250.55125,0
2020-06-11 02:30:00,21.33,14.1648665,301.18,363.07,0
2020-06-11 02:45:00,20.94,14.0641724,318.62,274.47625,0
2020-06-11 03:00:00,23.03,13.96347831,263.25,343.31375,0
2020-06-11 03:15:00,20.35,13.91609285,274.84,345.99875,0
2020-06-11 03:30:00,21.41,13.8687074,289.1,315.7475,0
2020-06-11 03:45:00,22.98,13.82132194,306.62,319.47125,0
2020-06-11 04:00:00,21.76,13.77393649,259.62,355.28,0
2020-06-11 04:15:00,21.49,13.88309227,271.55,296.43125,0
2020-06-11 04:30:00,21.99,13.99224805,284.23,269.11125,0
2020-06-11 04:45:00,22.03,14.10140383,300.96,264.465,0
2020-06-11 05:00:00,21.12,14.21055961,258.87,332.5975,0
2020-06-11 05:15:00,20.92,14.48387215,269.62,312.5375,0
2020-06-11 05:30:00,22.59,14.75718469,280.37,339.57,0
2020-06-11 05:45:00,23.77,15.03049723,291.82,291.96,0
2020-06-11 06:00:00,24.6,15.30380976,258.34,357.54625,0
2020-06-11 06:15:00,23.36,15.6096998,265,265.1775,0
2020-06-11 06:30:00,25.29,15.91558984,277.11,298.4675,0
2020-06-11 06:45:00,24.17,16.22147988,286.19,372.49625,0
2020-06-11 07:00:00,25.47,16.52736992,250.29,315.16875,0
2020-06-11 07:15:00,27.79,16.87133755,265.52,309.59,0
2020-06-11 07:30:00,26.26,17.21530519,270.53,359.40375,0
2020-06-11 07:45:00,27.98,17.55927282,282.49,254.72,0
2020-06-11 08:00:00,29.58,17.90324046,263.3,1082.86875,0
2020-06-11 08:15:00,26.39,18.22393845,283.69,1000.59875,0
2020-06-11 08:30:00,53.67,18.54463645,296.28,1006.425,0
2020-06-11 08:45:00,54.31,18.86533444,311.62,1055.13,0
2020-06-11 09:00:00,52.82,19.18603243,262.09,1054.69875,0
2020-06-11 09:15:00,53.75,19.46272964,277.59,1077.8325,0
2020-06-11 09:30:00,52.79,19.73942686,291.6,1093.73625,0
2020-06-11 09:45:00,60.82,20.01612407,310.35,1010.53625,0
2020-06-11 10:00:00,59.94,20.29282128,261.75,1107.415,0
2020-06-11 10:15:00,55.8,20.5314409,272.72,1028.2625,0
2020-06-11 10:30:00,57.54,20.77006051,286.65,1110.27125,0
2020-06-11 10:45:00,61.98,21.00868013,301.63,1084,0
2020-06-11 11:00:00,64.19,21.24729974,254.64,1100.48625,0
2020-06-11 11:15:00,61.58,21.36660955,271.83,1115.15625,0
2020-06-11 11:30:00,60.53,21.48591936,289.26,1118.6875,0
2020-06-11 11:45:00,68.78,21.60522916,300.35,1119.29875,0
2020-06-11 12:00:00,66.3,21.72453897,260.21,1042.7125,0
2020-06-11 12:15:00,63.93,21.81719446,267.21,1101.18,0
2020-06-11 12:30:00,59.83,21.90984995,282.45,1105.9175,0
2020-06-11 12:45:00,68.44,22.00250544,295.15,1062.94875,0
2020-06-11 13:00:00,67.72,22.09516093,256.3,1035.49,0
2020-06-11 13:15:00,63.84,22.19416268,269.41,1092.00625,0
2020-06-11 13:30:00,61.3,22.29316444,277.39,1089.55,0
2020-06-11 13:45:00,70,22.39216619,293.41,1120.56125,0
2020-06-11 14:00:00,67.85,22.49116795,255.4,1052.65625,0
2020-06-11 14:15:00,67.85,22.47043681,265.16,1030.1875,0
2020-06-11 14:30:00,62.77,22.44970567,276.93,1121.1175,0
2020-06-11 14:45:00,67.71,22.42897454,287.65,1101.44,0
2020-06-11 15:00:00,69.83,22.4082434,255.42,1062.7125,0
2020-06-11 15:15:00,66.88,22.35197317,269.18,1122.04,0
2020-06-11 15:30:00,63.57,22.29570294,278.81,1018.91625,0
2020-06-11 15:45:00,71.16,22.23943272,289.76,1078.1,0
2020-06-11 16:00:00,64.26,22.18316249,255.65,1022.71875,0
2020-06-11 16:15:00,64.89,22.06935278,261.79,1050.5,0
2020-06-11 16:30:00,60.88,21.95554307,278.01,1104.4325,0
2020-06-11 16:45:00,66.89,21.84173336,281.2,1003.6175,0
2020-06-11 17:00:00,67.73,21.72792365,252.45,1117.27375,0
2020-06-11 17:15:00,60.6,21.509189,265.07,1076.045,0
2020-06-11 17:30:00,63.89,21.29045435,273.72,1114.985,0
2020-06-11 17:45:00,66.27,21.07171971,286.16,1111.7275,0
2020-06-11 18:00:00,65.02,20.85298506,254.58,1120.89375,0
2020-06-11 18:15:00,62.65,20.54624885,261.21,1017.94,0
2020-06-11 18:30:00,60.3,20.23951265,271.99,1087.0425,0
2020-06-11 18:45:00,60.19,19.93277644,282.94,1048.86625,0
2020-06-11 19:00:00,60.88,19.62604023,246.56,366.17375,0
2020-06-11 19:15:00,56.99,19.31972711,256.33,293.35125,0
2020-06-11 19:30:00,31.74,19.01341399,254.73,307.905,0
2020-06-11 19:45:00,30.26,18.70710086,265.7,342.79375,0
2020-06-11 20:00:00,29.87,18.40078774,245.23,313.665,0
2020-06-11 20:15:00,30.7,18.12789829,251.16,257.815,0
2020-06-11 20:30:00,28.75,17.85500884,256.34,263.11125,0
2020-06-11 20:45:00,27.18,17.58211938,262.13,305.125,0
2020-06-11 21:00:00,26.74,17.30922993,249.72,341.005,0
2020-06-11 21:15:00,27.62,17.13703457,253.9,368.4875,0
2020-06-11 21:30:00,28.24,16.96483921,257.89,372.4025,0
2020-06-11 21:45:00,29.44,16.79264385,261.92,298.67125,0
2020-06-11 22:00:00,29.06,16.62044849,247.06,296.85625,0
2020-06-11 22:15:00,26.24,16.51044654,250.6,312.85875,0
2020-06-11 22:30:00,25.84,16.40044459,256.2,353.2725,0
2020-06-11 22:45:00,26.78,16.29044264,257.23,267.0125,0
2020-06-11 23:00:00,27.76,16.18044069,248.49,269.65375,0
2020-06-11 23:15:00,24.6,16.03828432,251.17,293.09125,0
2020-06-11 23:30:00,24.42,15.89612796,252.78,342.64875,0
2020-06-11 23:45:00,25.25,15.75397159,262.28,310.38,0
2020-06-12 00:00:00,26.46,15.61181522,245.48,346.96,0
2020-06-12 00:15:00,25.18,15.48996691,274.42,321.5075,0
2020-06-12 00:30:00,25.72,15.3681186,291.73,365.6025,0
2020-06-12 00:45:00,25.41,15.24627028,316.79,287.1075,0
2020-06-12 01:00:00,25.39,15.12442197,240.27,291.65875,0
2020-06-12 01:15:00,22.55,15.01145843,256.12,344.5275,0
2020-06-12 01:30:00,21.93,14.89849489,274.72,309.58625,0
2020-06-12 01:45:00,25.56,14.78553134,293.66,287.43375,0
2020-06-12 02:00:00,23.71,14.6725678,229.21,342.57875,0
2020-06-12 02:15:00,22.36,14.5803354,249.04,358.39,0
2020-06-12 02:30:00,23.08,14.48810299,263.15,284.41625,0
2020-06-12 02:45:00,25.78,14.39587059,276.26,346.19375,0
2020-06-12 03:00:00,22.61,14.30363819,226.47,358.83125,0
2020-06-12 03:15:00,23.72,14.24525254,239.59,353.1,0
2020-06-12 03:30:00,23.5,14.18686689,252.55,288.115,0
2020-06-12 03:45:00,25.23,14.12848123,268.33,286.91875,0
2020-06-12 04:00:00,22.62,14.07009558,225.31,267.645,0
2020-06-12 04:15:00,22.13,14.15175088,236.19,253.76875,0
2020-06-12 04:30:00,21.25,14.23340617,248.2,286.5375,0
2020-06-12 04:45:00,22.29,14.31506147,261.16,320.13625,0
2020-06-12 05:00:00,23.02,14.39671676,227.21,326.4775,0
2020-06-12 05:15:00,23.78,14.59091251,237.29,296.02875,0
2020-06-12 05:30:00,23.79,14.78510826,248.76,301.585,0
2020-06-12 05:45:00,24.5,14.97930401,257.11,354.6675,0
2020-06-12 06:00:00,24.59,15.17349976,222.72,268.4775,0
2020-06-12 06:15:00,26.12,15.41211938,232.12,290.32,0
2020-06-12 06:30:00,23.51,15.65073899,241.67,359.1475,0
2020-06-12 06:45:00,25.97,15.8893586,252.13,264.11375,0
2020-06-12 07:00:00,28.32,16.12797822,224.04,279.425,0
2020-06-12 07:15:00,25.01,16.36913634,228.84,259.66,0
2020-06-12 07:30:00,25.51,16.61029446,236.76,272.8075,0
2020-06-12 07:45:00,26.32,16.85145258,245.6,327.22125,0
2020-06-12 08:00:00,26.98,17.09261071,227.52,1053.64625,0
2020-06-12 08:15:00,28.96,17.26480607,242.33,1039.06625,0
2020-06-12 08:30:00,54.62,17.43700143,260.92,1055.5975,0
2020-06-12 08:45:00,57.61,17.60919679,271.79,1038.9425,0
2020-06-12 09:00:00,56.29,17.78139215,225.45,1089.39625,0
2020-06-12 09:15:00,53.58,18.00351147,239.58,1103.6375,0
2020-06-12 09:30:00,54.49,18.22563079,254.92,1122.60125,0
2020-06-12 09:45:00,63.32,18.44775011,271.18,1100.5075,0
2020-06-12 10:00:00,62.14,18.66986944,224.91,1062.40875,0
2020-06-12 10:15:00,59.3,18.84671872,242.07,1083.35,0
2020-06-12 10:30:00,56.09,19.02356801,252.22,1047.64875,0
2020-06-12 10:45:00,65.22,19.2004173,265.15,1034.90125,0
2020-06-12 11:00:00,61.11,19.37726659,226.4,1008.1725,0
2020-06-12 11:15:00,59.34,19.50165341,240.26,1003.14625,0
2020-06-12 11:30:00,56.78,19.62604023,248.81,1100.48875,0
2020-06-12 11:45:00,63.36,19.75042705,264.77,1044.45375,0
2020-06-12 12:00:00,65.25,19.87481387,225.82,1093.54125,0
2020-06-12 12:15:00,61.79,19.9772003,233.83,1030.685,0
2020-06-12 12:30:00,61.43,20.07958673,248.09,1040.485,0
2020-06-12 12:45:00,66.12,20.18197316,261.36,1015.9275,0
2020-06-12 13:00:00,65.3,20.2843596,221.57,1116.67125,0
2020-06-12 13:15:00,61.91,20.33597589,238,1102.0925,0
2020-06-12 13:30:00,63.89,20.38759219,247.59,1108.17,0
2020-06-12 13:45:00,71.21,20.43920849,255.34,1024.04875,0
2020-06-12 14:00:00,68.13,20.49082479,223.68,1019.09625,0
2020-06-12 14:15:00,62.68,20.40536174,233.44,1021.15875,0
2020-06-12 14:30:00,60.99,20.31989869,246.73,1019.74125,0
2020-06-12 14:45:00,66.54,20.23443563,254.41,1017.9275,0
2020-06-12 15:00:00,64.29,20.14897258,222.59,1092.7225,0
2020-06-12 15:15:00,61.64,20.09270235,234.91,1112.8575,0
2020-06-12 15:30:00,63.16,20.03643212,242.41,1042.7075,0
2020-06-12 15:45:00,70.03,19.98016189,252.51,1028.725,0
2020-06-12 16:00:00,64.23,19.92389167,222.53,1098.35125,0
2020-06-12 16:15:00,61.97,19.80331261,228.67,1057.585,0
2020-06-12 16:30:00,62.68,19.68273355,242.65,1035.80625,0
2020-06-12 16:45:00,66.22,19.56215448,249.76,1113.995,0
2020-06-12 17:00:00,63.64,19.44157542,222.62,1073.01,0
2020-06-12 17:15:00,63.89,19.34384292,232.23,1089.47375,0
2020-06-12 17:30:00,60.75,19.24611042,242.58,1056.63625,0
2020-06-12 17:45:00,66.15,19.14837792,248.22,1107.99125,0
2020-06-12 18:00:00,62.55,19.05064542,220,1103.32625,0
2020-06-12 18:15:00,62.04,18.80314103,233.55,1076.00125,0
2020-06-12 18:30:00,60.13,18.55563664,240.73,1088.16125,0
2020-06-12 18:45:00,63.41,18.30813225,244.52,1112.22125,0
2020-06-12 19:00:00,60.46,18.06062787,218.95,252.1225,0
2020-06-12 19:15:00,59.09,17.72808351,224.11,346.43875,0
2020-06-12 19:30:00,26.83,17.39553915,226.86,311.0975,0
2020-06-12 19:45:00,31.01,17.0629948,230.03,351.39,0
2020-06-12 20:00:00,28.79,16.73045044,216.63,366.18875,0
2020-06-12 20:15:00,29.69,16.56544751,217.81,283.61625,0
2020-06-12 20:30:00,29.69,16.40044459,226.6,289.0425,0
2020-06-12 20:45:00,27.1,16.23544166,226.68,256.5125,0
2020-06-12 21:00:00,26.95,16.07043874,217.7,335.05,0
2020-06-12 21:15:00,25.14,15.91008974,221.15,346.5075,0
2020-06-12 21:30:00,27.62,15.74974075,221.33,350.53875,0
2020-06-12 21:45:00,28.22,15.58939175,224.99,318.75625,0
2020-06-12 22:00:00,27.87,15.42904275,213.58,296.78,0
2020-06-12 22:15:00,26.46,15.24500103,217.54,343.97625,0
2020-06-12 22:30:00,25.24,15.0609593,221.42,255.59375,0
2020-06-12 22:45:00,27.1,14.87691758,228.74,343.995,0
2020-06-12 23:00:00,23.6,14.69287586,216.32,299.14375,0
2020-06-12 23:15:00,26.08,14.56637361,218.57,346.50625,0
2020-06-12 23:30:00,24.07,14.43987137,222.71,372.61,0
2020-06-12 23:45:00,25.96,14.31336913,228.59,351.66625,0
2020-06-13 00:00:00,26.44,14.18686689,65.67,139.1425,0
2020-06-13 00:15:00,25.33,14.05951847,69.7,200.97375,0
2020-06-13 00:30:00,18.35,13.93217006,71.67,212.725,0
2020-06-13 00:45:00,35.11,13.80482165,75.98,135.48,0
2020-06-13 01:00:00,34.73,13.67747324,64.63,165.025,0
2020-06-13 01:15:00,26.59,13.60597197,67.82,165.245,0
2020-06-13 01:30:00,28.33,13.5344707,69.36,147.5975,0
2020-06-13 01:45:00,30.78,13.46296944,71.61,245.29125,0
2020-06-13 02:00:00,28.08,13.39146817,64.26,200.9425,0
2020-06-13 02:15:00,37.04,13.34958281,66.79,129.93875,0
2020-06-13 02:30:00,32.05,13.30769745,67.44,139.665,0
2020-06-13 02:45:00,26.75,13.2658121,69.2,215.7,0
2020-06-13 03:00:00,27.11,13.22392674,62.36,173.40875,0
2020-06-13 03:15:00,34.32,13.16681034,65.56,227.4275,0
2020-06-13 03:30:00,29.62,13.10969394,67.52,151.61125,0
2020-06-13 03:45:00,36.96,13.05257755,69.51,228.11,0
2020-06-13 04:00:00,28.1,12.99546115,62.35,146.5875,0
2020-06-13 04:15:00,35.11,13.06950092,63.66,149.0775,0
2020-06-13 04:30:00,26.92,13.1435407,65.84,161.5425,0
2020-06-13 04:45:00,28.93,13.21758047,67.19,145.1825,0
2020-06-13 05:00:00,30.08,13.29162025,63.06,157.73,0
2020-06-13 05:15:00,28.16,13.48158515,64.46,221.5725,0
2020-06-13 05:30:00,29.5,13.67155006,65.31,152.335,0
2020-06-13 05:45:00,37.99,13.86151496,66.44,204.18375,0
2020-06-13 06:00:00,30.43,14.05147987,61.46,243.9025,0
2020-06-13 06:15:00,36.31,14.25540656,63.8,184.4225,0
2020-06-13 06:30:00,40.77,14.45933325,64.13,215.35375,0
2020-06-13 06:45:00,36.42,14.66325995,66.37,147.8,0
2020-06-13 07:00:00,39.7,14.86718664,61.39,206.91,0
2020-06-13 07:15:00,32.32,15.17603827,64.3,197.665,0
2020-06-13 07:30:00,39.22,15.4848899,64.25,163.0675,0
2020-06-13 07:45:00,40.84,15.79374153,66.66,218.64125,0
2020-06-13 08:00:00,36.14,16.10259315,62.36,584.85,0
2020-06-13 08:15:00,43.88,16.36575167,64.68,558.3025,0
2020-06-13 08:30:00,89.27,16.62891018,67.31,560.88625,0
2020-06-13 08:45:00,92.18,16.89206869,70.32,583.14125,0
2020-06-13 09:00:00,91.23,17.1552272,62.38,531.6,0
2020-06-13 09:15:00,92.45,17.39850074,64.78,565.6225,0
2020-06-13 09:30:00,84.04,17.64177429,67.15,581.205,0
2020-06-13 09:45:00,98.65,17.88504783,69.93,588.91625,0
2020-06-13 10:00:00,99.15,18.12832137,63.08,543.1925,0
2020-06-13 10:15:00,98.23,18.2797856,65.22,529.1675,0
2020-06-13 10:30:00,89.84,18.43124982,67.54,607.08,0
2020-06-13 10:45:00,96.34,18.58271404,68.58,604.73,0
2020-06-13 11:00:00,105.75,18.73417827,62.94,560.2525,0
2020-06-13 11:15:00,103.23,18.88395015,64.47,559.98875,0
2020-06-13 11:30:00,96.6,19.03372204,65.34,562.33875,0
2020-06-13 11:45:00,104.34,19.18349393,68.11,578.34375,0
2020-06-13 12:00:00,103.46,19.33326581,63.26,545.35375,0
2020-06-13 12:15:00,105.12,19.39080529,64.86,595.67,0
2020-06-13 12:30:00,97.26,19.44834477,66.9,569.18625,0
2020-06-13 12:45:00,111.29,19.50588426,67.93,584.44625,0
2020-06-13 13:00:00,105.35,19.56342374,63.4,524.46125,0
2020-06-13 13:15:00,105.61,19.69796458,64.24,597.0825,0
2020-06-13 13:30:00,96.24,19.83250543,64.77,601.80625,0
2020-06-13 13:45:00,113.82,19.96704628,67.13,579.9875,0
2020-06-13 14:00:00,114.11,20.10158712,63.08,538.7225,0
2020-06-13 14:15:00,110.25,20.14051089,63.74,515.63625,0
2020-06-13 14:30:00,101.13,20.17943466,64.82,544.375,0
2020-06-13 14:45:00,102.8,20.21835843,66.34,569.18,0
2020-06-13 15:00:00,106.72,20.25728219,61.56,613.85125,0
2020-06-13 15:15:00,109.24,20.26278229,64.16,515.75625,0
2020-06-13 15:30:00,114.05,20.26828239,64.57,556.7725,0
2020-06-13 15:45:00,105.2,20.27378248,65.56,603.01375,0
2020-06-13 16:00:00,108.29,20.27928258,61.59,550.86375,0
2020-06-13 16:15:00,114.7,20.21708917,62.8,585.535,0
2020-06-13 16:30:00,104.92,20.15489576,64.33,547.90625,0
2020-06-13 16:45:00,115.71,20.09270235,66.79,535.805,0
2020-06-13 17:00:00,107.52,20.03050894,62.66,541.82375,0
2020-06-13 17:15:00,102.91,19.88962183,63.32,513.745,0
2020-06-13 17:30:00,100.05,19.74873472,65.03,552.31875,0
2020-06-13 17:45:00,100.2,19.6078476,65.56,521.41,0
2020-06-13 18:00:00,104.56,19.46696049,61.97,568.0275,0
2020-06-13 18:15:00,96.49,19.1978788,63.07,577.58375,0
2020-06-13 18:30:00,101.29,18.9287971,65.42,612.52625,0
2020-06-13 18:45:00,105.97,18.65971541,65.67,507.2775,0
2020-06-13 19:00:00,108.04,18.39063372,62.18,200.2275,0
2020-06-13 19:15:00,88.34,18.01831942,62.06,205.4725,0
2020-06-13 19:30:00,45.06,17.64600513,63.45,196.935,0
2020-06-13 19:45:00,46.32,17.27369084,63.59,199.39875,0
2020-06-13 20:00:00,44.23,16.90137655,61.04,136.62625,0
2020-06-13 20:15:00,43.11,16.59971735,61.19,128.7975,0
2020-06-13 20:30:00,34.22,16.29805816,62.79,249.87625,0
2020-06-13 20:45:00,33.3,15.99639896,62.46,170.12125,0
2020-06-13 21:00:00,48.14,15.69473977,62.09,158.4375,0
2020-06-13 21:15:00,36.77,15.47685129,62.58,182.67125,0
2020-06-13 21:30:00,34.91,15.25896281,63.31,175.06125,0
2020-06-13 21:45:00,37.48,15.04107434,63.15,201.73125,0
2020-06-13 22:00:00,35.86,14.82318586,60.85,149.41875,0
2020-06-13 22:15:00,38.23,14.62983628,61.03,152.7775,0
2020-06-13 22:30:00,31.77,14.4364867,62.46,168.58625,0
2020-06-13 22:45:00,32.41,14.24313711,63.14,220.625,0
2020-06-13 23:00:00,33.74,14.04978753,61.29,184.3275,0
2020-06-13 23:15:00,38.75,13.94909344,61.05,156.7675,0
2020-06-13 23:30:00,34.21,13.84839935,62.77,143.38375,0
2020-06-13 23:45:00,31.46,13.74770525,62.27,203.01,0
2020-06-14 00:00:00,29.82,13.64701116,66.01,209.41875,0
2020-06-14 00:15:00,35.57,13.52389359,69.42,230.02,0
2020-06-14 00:30:00,36.11,13.40077603,73.29,160.3725,0
2020-06-14 00:45:00,36.59,13.27765846,74.41,199.2875,0
2020-06-14 01:00:00,28.52,13.15454089,63.98,153.075,0
2020-06-14 01:15:00,30.93,13.04707745,66.86,195.15625,0
2020-06-14 01:30:00,26.39,12.93961401,69.18,129.3725,0
2020-06-14 01:45:00,32.56,12.83215056,72.79,245.41125,0
2020-06-14 02:00:00,25.19,12.72468712,64.52,149.5775,0
2020-06-14 02:15:00,35.16,12.62230069,65.95,224.31,0
2020-06-14 02:30:00,25.52,12.51991426,68.9,244.5375,0
2020-06-14 02:45:00,34.15,12.41752783,70.48,209.3525,0
2020-06-14 03:00:00,35.29,12.3151414,62.35,235.87875,0
2020-06-14 03:15:00,31.01,12.27621763,64.68,141.61125,0
2020-06-14 03:30:00,32.78,12.23729386,67.23,138.265,0
2020-06-14 03:45:00,26.11,12.1983701,69.58,162.115,0
2020-06-14 04:00:00,25.22,12.15944633,63.13,158.73125,0
2020-06-14 04:15:00,27.09,12.34983432,64.01,229.3225,0
2020-06-14 04:30:00,26.62,12.54022231,65.87,131.025,0
2020-06-14 04:45:00,35.64,12.7306103,67.22,195.94,0
2020-06-14 05:00:00,25.9,12.92099829,62.14,174.2825,0
2020-06-14 05:15:00,32.62,13.26073508,65.07,190.88875,0
2020-06-14 05:30:00,30.8,13.60047187,64.84,140.48375,0
2020-06-14 05:45:00,34.93,13.94020867,66.65,247.93375,0
2020-06-14 06:00:00,29.26,14.27994546,62.11,166.82375,0
2020-06-14 06:15:00,42.17,14.6319517,62.92,199.395,0
2020-06-14 06:30:00,33.31,14.98395794,64.46,182.5025,0
2020-06-14 06:45:00,39.51,15.33596418,65.8,216.85,0
2020-06-14 07:00:00,38,15.68797042,61.43,127.2375,0
2020-06-14 07:15:00,42.66,16.10005465,64.3,216.54125,0
2020-06-14 07:30:00,31.95,16.51213888,64.99,212.18125,0
2020-06-14 07:45:00,46.22,16.9242231,64.79,215.9125,0
2020-06-14 08:00:00,45.43,17.33630733,63.56,609.7175,0
2020-06-14 08:15:00,46.54,17.64854364,65.12,512.25125,0
2020-06-14 08:30:00,102.09,17.96077994,67.2,567.68625,0
2020-06-14 08:45:00,91.5,18.27301625,70.57,588.38875,0
2020-06-14 09:00:00,99.21,18.58525255,63.84,615.64875,0
2020-06-14 09:15:00,101,18.84164171,65.21,548.5,0
2020-06-14 09:30:00,102.08,19.09803087,66.83,563.72625,0
2020-06-14 09:45:00,102.18,19.35442003,69.6,564.115,0
2020-06-14 10:00:00,104.06,19.61080919,62.66,572.385,0
2020-06-14 10:15:00,103.13,19.80458186,64.08,510.99625,0
2020-06-14 10:30:00,102,19.99835452,65.7,567.69,0
2020-06-14 10:45:00,102.29,20.19212719,68.26,519.39,0
2020-06-14 11:00:00,110.44,20.38589986,63.5,525.52,0
2020-06-14 11:15:00,101.46,20.52255613,64.36,540.855,0
2020-06-14 11:30:00,100.01,20.65921239,65.4,517.4175,0
2020-06-14 11:45:00,109.19,20.79586866,67.69,597.0925,0
2020-06-14 12:00:00,104.9,20.93252493,63.6,501.2175,0
2020-06-14 12:15:00,116.77,21.00233386,63.37,532.0475,0
2020-06-14 12:30:00,99.03,21.07214279,65.36,590.30625,0
2020-06-14 12:45:00,109.5,21.14195172,67.02,585.31125,0
2020-06-14 13:00:00,119.92,21.21176065,63.26,604.52125,0
2020-06-14 13:15:00,116.53,21.29214669,64.12,624.975,0
2020-06-14 13:30:00,117.68,21.37253273,66.41,543.02875,0
2020-06-14 13:45:00,127.32,21.45291877,66.65,523.57125,0
2020-06-14 14:00:00,112.63,21.53330481,63.11,533.47,0
2020-06-14 14:15:00,106.72,21.6124216,63.95,518.075,0
2020-06-14 14:30:00,108.4,21.69153839,65.19,590.22,0
2020-06-14 14:45:00,111.06,21.77065517,65.97,590.46,0
2020-06-14 15:00:00,122.6,21.84977196,62.51,532.22125,0
2020-06-14 15:15:00,120.55,21.79265556,63.69,615.86375,0
2020-06-14 15:30:00,109.51,21.73553917,64.27,516.09375,0
2020-06-14 15:45:00,128.57,21.67842277,66.63,569.35375,0
2020-06-14 16:00:00,109.31,21.62130637,62.66,566.04375,0
2020-06-14 16:15:00,117.1,21.54811277,63.19,543.3525,0
2020-06-14 16:30:00,112.8,21.47491916,64.66,560.15,0
2020-06-14 16:45:00,114.32,21.40172556,67.08,596.1975,0
2020-06-14 17:00:00,115.97,21.32853195,62.9,545.41625,0
2020-06-14 17:15:00,118.57,21.08610458,62.65,523.7475,0
2020-06-14 17:30:00,105.91,20.8436772,64.58,522.995,0
2020-06-14 17:45:00,106.71,20.60124983,66.3,518.38,0
2020-06-14 18:00:00,105.66,20.35882245,62.17,573.25125,0
2020-06-14 18:15:00,101.22,20.12274135,64.16,553.28,0
2020-06-14 18:30:00,106.17,19.88666024,64.23,511.35,0
2020-06-14 18:45:00,107.4,19.65057913,65.05,538.43,0
2020-06-14 19:00:00,97.12,19.41449802,61.64,174.10375,0
2020-06-14 19:15:00,99.49,19.08491525,61.75,238.4925,0
2020-06-14 19:30:00,44.3,18.75533249,63.51,227.80625,0
2020-06-14 19:45:00,54.5,18.42574972,63.23,178.05,0
2020-06-14 20:00:00,51.94,18.09616696,62.44,164.9925,0
2020-06-14 20:15:00,43.24,17.86389361,62,160.295,0
2020-06-14 20:30:00,40.94,17.63162026,62.5,229.77,0
2020-06-14 20:45:00,40.05,17.39934691,63.4,167.465,0
2020-06-14 21:00:00,49.3,17.16707356,62.1,246.76375,0
2020-06-14 21:15:00,40.03,17.00080139,61.48,247.7975,0
2020-06-14 21:30:00,49.83,16.83452921,61.79,243.1,0
2020-06-14 21:45:00,50.15,16.66825703,63.83,216.56375,0
2020-06-14 22:00:00,49.35,16.50198485,60.57,143.08875,0
2020-06-14 22:15:00,45.26,16.36786709,62.5,176.785,0
2020-06-14 22:30:00,34.63,16.23374933,62.9,160.605,0
2020-06-14 22:45:00,39.77,16.09963156,63.65,233.21,0
2020-06-14 23:00:00,36.67,15.9655138,61.22,159.9225,0
2020-06-14 23:15:00,45.34,15.8216651,62.66,234.6975,0
2020-06-14 23:30:00,35.57,15.67781639,62.26,165.905,0
2020-06-14 23:45:00,45.5,15.53396769,62.24,155.84125,0
2020-06-15 00:00:00,35.97,15.39011899,283.19,352.0625,0
2020-06-15 00:15:00,34.56,15.25642431,314.28,288.375,0
2020-06-15 00:30:00,58.07,15.12272963,333.94,352.72875,0
2020-06-15 00:45:00,22.8,14.98903495,358.31,363.50375,0
2020-06-15 01:00:00,23.39,14.85534027,271.18,299.605,0
2020-06-15 01:15:00,22.93,14.70429914,293.78,337.89375,0
2020-06-15 01:30:00,20.86,14.553258,317.24,255.05125,0
2020-06-15 01:45:00,23.58,14.40221686,334.42,327.11,0
2020-06-15 02:00:00,20.65,14.25117572,261.91,292.78125,0
2020-06-15 02:15:00,21.63,14.17459744,281.7,337.3225,0
2020-06-15 02:30:00,20.39,14.09801916,301.23,269.31375,0
2020-06-15 02:45:00,23.18,14.02144088,317.96,270.93,0
2020-06-15 03:00:00,20.72,13.9448626,259.52,307.56625,0
2020-06-15 03:15:00,20.24,13.88859237,279.67,250.87875,0
2020-06-15 03:30:00,20.61,13.83232214,290.42,329.2125,0
2020-06-15 03:45:00,20.53,13.77605191,305.08,270.36625,0
2020-06-15 04:00:00,21.88,13.71978168,257.76,311.40375,0
2020-06-15 04:15:00,20.2,13.83105289,272.71,372.73375,0
2020-06-15 04:30:00,20.93,13.94232409,286.92,263.89,0
2020-06-15 04:45:00,24.07,14.05359529,296.17,258.74625,0
2020-06-15 05:00:00,20.89,14.1648665,260.8,284.0025,0
2020-06-15 05:15:00,20.64,14.40602462,267.1,358.72875,0
2020-06-15 05:30:00,21.38,14.64718274,283.48,335.57125,0
2020-06-15 05:45:00,24.85,14.88834086,292.69,369.55375,0
2020-06-15 06:00:00,24.32,15.12949898,254.55,335.705,0
2020-06-15 06:15:00,25.13,15.44511996,263.24,283.9175,0
2020-06-15 06:30:00,24.42,15.76074094,278.14,258.45125,0
2020-06-15 06:45:00,24.65,16.07636192,289.44,291.25375,0
2020-06-15 07:00:00,24.04,16.3919829,252.07,341.82125,0
2020-06-15 07:15:00,25.07,16.69914219,265.92,374.58,0
2020-06-15 07:30:00,26.67,17.00630148,270.16,341.80375,0
2020-06-15 07:45:00,29.79,17.31346077,281.57,348.39,0
2020-06-15 08:00:00,28.56,17.62062007,263.11,21.2075,0
2020-06-15 08:15:00,29.08,17.87362455,281.21,96.31875,0
2020-06-15 08:30:00,18.49,18.12662904,294.51,119.66625,0
2020-06-15 08:45:00,21.44,18.37963352,316.96,122.63,0
2020-06-15 09:00:00,22.27,18.63263801,262.29,17.45625,0
2020-06-15 09:15:00,22.51,18.82006441,278.83,19.90125,0
2020-06-15 09:30:00,19.32,19.00749081,295.36,120.1725,0
2020-06-15 09:45:00,19.7,19.1949172,305.81,24.31,0
2020-06-15 10:00:00,23.33,19.3823436,256.28,42.26125,0
2020-06-15 10:15:00,20.15,19.57738552,274.22,47.1775,0
2020-06-15 10:30:00,20.92,19.77242744,290.53,123.83125,0
2020-06-15 10:45:00,21.58,19.96746936,306.26,107.6825,0
2020-06-15 11:00:00,24.47,20.16251128,259.65,116.4925,0
2020-06-15 11:15:00,23.88,20.29959063,273.98,20.5125,0
2020-06-15 11:30:00,24.18,20.43666999,288.36,106.5925,0
2020-06-15 11:45:00,21.21,20.57374934,301.09,23.69875,0
2020-06-15 12:00:00,24.59,20.71082869,254.99,71.65625,0
2020-06-15 12:15:00,21.54,20.82252298,272.77,112.63875,0
2020-06-15 12:30:00,23.31,20.93421727,281.08,24.90875,0
2020-06-15 12:45:00,25.57,21.04591156,295.43,8.2325,0
2020-06-15 13:00:00,21.99,21.15760585,260.65,75.15125,0
2020-06-15 13:15:00,21.44,21.28030033,272.62,21.20375,0
2020-06-15 13:30:00,23.97,21.40299481,277.73,24.43875,0
2020-06-15 13:45:00,22.27,21.52568929,295.2,88.35375,0
2020-06-15 14:00:00,22.49,21.64838378,252.71,8.8,0
2020-06-15 14:15:00,25.09,21.70042316,264.87,120.00125,0
2020-06-15 14:30:00,22.01,21.75246254,275.86,92.91625,0
2020-06-15 14:45:00,26.93,21.80450193,292.84,79.895,0
2020-06-15 15:00:00,25.64,21.85654131,256.38,120.83375,0
2020-06-15 15:15:00,25.03,21.84807962,262.31,98.42,0
2020-06-15 15:30:00,26.37,21.83961794,278,22.01,0
2020-06-15 15:45:00,26.05,21.83115625,290.18,99.92,0
2020-06-15 16:00:00,22.76,21.82269456,256.1,121.9925,0
2020-06-15 16:15:00,25.74,21.67503809,268.34,122.5475,0
2020-06-15 16:30:00,26.26,21.52738163,276.49,62.89125,0
2020-06-15 16:45:00,26.71,21.37972517,284.9,55.57375,0
2020-06-15 17:00:00,23.93,21.2320687,253.64,26.635,0
2020-06-15 17:15:00,23.41,21.0501424,267.36,37.575,0
2020-06-15 17:30:00,22.09,20.8682161,272.08,73.47,0
2020-06-15 17:45:00,22.48,20.6862898,286.12,1.8725,0
2020-06-15 18:00:00,23.57,20.5043635,253.92,10.5775,0
2020-06-15 18:15:00,20.63,20.18747326,261.36,85.86,0
2020-06-15 18:30:00,20.65,19.87058303,272.2,73.6425,0
2020-06-15 18:45:00,23.28,19.5536928,278.68,40.77625,0
2020-06-15 19:00:00,22.38,19.23680256,246.95,266.5075,0
2020-06-15 19:15:00,20.75,18.77521746,254.66,362.05375,0
2020-06-15 19:30:00,27.68,18.31363235,258.96,252.47125,0
2020-06-15 19:45:00,31.56,17.85204725,264.45,334.3075,0
2020-06-15 20:00:00,26.62,17.39046214,250.15,315.51625,0
2020-06-15 20:15:00,28.56,17.06172554,250.82,348.8375,0
2020-06-15 20:30:00,27.17,16.73298895,256.44,262.72625,0
2020-06-15 20:45:00,28.3,16.40425235,263.97,341.63,0
2020-06-15 21:00:00,24.94,16.07551575,248.23,256.95125,0
2020-06-15 21:15:00,26.72,15.81320341,250.83,334.2075,0
2020-06-15 21:30:00,23.48,15.55089107,258.56,373.86125,0
2020-06-15 21:45:00,25.93,15.28857872,259.03,250.1875,0
2020-06-15 22:00:00,26.6,15.02626638,250.36,250.43875,0
2020-06-15 22:15:00,22.3,14.84857092,254.6,345.21625,0
2020-06-15 22:30:00,22.01,14.67087547,258.38,370.82375,0
2020-06-15 22:45:00,24.75,14.49318001,256.58,290.57,0
2020-06-15 23:00:00,25,14.31548455,246.67,318.32375,0
2020-06-15 23:15:00,22.34,14.15978948,249.87,263.2025,0
2020-06-15 23:30:00,22.92,14.00409441,256.42,326.03125,0
2020-06-15 23:45:00,21.47,13.84839935,256.84,276.20125,0
2020-06-16 00:00:00,22.86,13.69270428,279.69,353.12625,0
2020-06-16 00:15:00,21.07,13.54885557,310.74,323.71,0
2020-06-16 00:30:00,22.83,13.40500687,336.17,357.40125,0
2020-06-16 00:45:00,21.15,13.26115817,354.4,364.61125,0
2020-06-16 01:00:00,20.87,13.11730946,271.43,260.22,0
2020-06-16 01:15:00,20.24,13.01280761,297.7,318.56875,0
2020-06-16 01:30:00,17.8,12.90830576,318.26,281.63,0
2020-06-16 01:45:00,20.45,12.80380391,333.87,298.45,0
2020-06-16 02:00:00,18.85,12.69930205,261.69,329.69,0
2020-06-16 02:15:00,18.64,12.54360698,281.96,266.455,0
2020-06-16 02:30:00,18.71,12.38791192,300.21,252.30875,0
2020-06-16 02:45:00,18.68,12.23221685,317.25,268.0825,0
2020-06-16 03:00:00,17.7,12.07652178,263.95,348.06375,0
2020-06-16 03:15:00,17.49,12.01686688,278.93,325.51375,0
2020-06-16 03:30:00,18.6,11.95721197,289.83,335.68875,0
2020-06-16 03:45:00,19.34,11.89755707,303.39,303.5275,0
2020-06-16 04:00:00,19.06,11.83790217,259.37,262.375,0
2020-06-16 04:15:00,18.18,12.04944438,271.6,258.16,0
2020-06-16 04:30:00,17.29,12.26098659,281.99,260.16125,0
2020-06-16 04:45:00,18.43,12.4725288,295.91,352.6925,0
2020-06-16 05:00:00,18.49,12.68407101,257.17,353.955,0
2020-06-16 05:15:00,20.79,13.02296164,270.82,320.72875,0
2020-06-16 05:30:00,20.92,13.36185226,281.99,311.1375,0
2020-06-16 05:45:00,21.8,13.70074288,290.6,309.9375,0
2020-06-16 06:00:00,21.68,14.03963351,254.52,257.12875,0
2020-06-16 06:15:00,21.87,14.4254865,264.66,255.04625,0
2020-06-16 06:30:00,20.87,14.81133949,277.45,308.935,0
2020-06-16 06:45:00,22.34,15.19719249,283.96,317.9625,0
2020-06-16 07:00:00,24.2,15.58304548,257.76,279.05125,0
2020-06-16 07:15:00,24.6,15.90882049,264.77,280.18625,0
2020-06-16 07:30:00,23.8,16.23459549,277.09,252.42625,0
2020-06-16 07:45:00,25.15,16.5603705,278.4,327.14625,0
2020-06-16 08:00:00,24.53,16.88614551,262.9,1079.315,0
2020-06-16 08:15:00,26.87,17.05453311,277.98,1093.38375,0
2020-06-16 08:30:00,50.39,17.22292071,295.86,1022.52875,0
2020-06-16 08:45:00,53.35,17.39130831,315.75,1096.87,0
2020-06-16 09:00:00,49.66,17.55969591,257.77,1123.60875,0
2020-06-16 09:15:00,50.39,17.73316052,275.59,1039.50375,0
2020-06-16 09:30:00,49.56,17.90662514,295.7,1048.27375,0
2020-06-16 09:45:00,54.34,18.08008975,309.29,1112.3575,0
2020-06-16 10:00:00,52.75,18.25355436,261.5,1047.65875,0
2020-06-16 10:15:00,52.82,18.40332625,276.09,1106.09,0
2020-06-16 10:30:00,49.81,18.55309813,285.49,1028.95,0
2020-06-16 10:45:00,58.08,18.70287002,301.87,1057.9225,0
2020-06-16 11:00:00,53.82,18.85264191,257.21,1096.22875,0
2020-06-16 11:15:00,53.93,18.94741282,273.49,1017.11375,0
2020-06-16 11:30:00,53.5,19.04218373,285.48,1059.0875,0
2020-06-16 11:45:00,56.87,19.13695464,299.34,1059.99375,0
2020-06-16 12:00:00,56.35,19.23172555,260.8,1010.5275,0
2020-06-16 12:15:00,55.11,19.33538123,269.71,1080.32125,0
2020-06-16 12:30:00,52.12,19.43903692,285.88,1034.45375,0
2020-06-16 12:45:00,59.92,19.5426926,294.42,1110.28875,0
2020-06-16 13:00:00,57.21,19.64634828,253.03,1002.8625,0
2020-06-16 13:15:00,57.82,19.66284858,269.31,1095.42125,0
2020-06-16 13:30:00,53.18,19.67934887,279.51,1078.32,0
2020-06-16 13:45:00,62.31,19.69584916,288.67,1009.66,0
2020-06-16 14:00:00,59.17,19.71234945,254.94,1042.3975,0
2020-06-16 14:15:00,55.43,19.75888874,266.6,1075.735,0
2020-06-16 14:30:00,55.51,19.80542803,278.98,1054.62875,0
2020-06-16 14:45:00,61.7,19.85196731,292.7,1031.135,0
2020-06-16 15:00:00,59.23,19.8985066,251.33,1100.00875,0
2020-06-16 15:15:00,56.46,19.78385072,267.83,1081.13375,0
2020-06-16 15:30:00,56.79,19.66919484,275.95,1003.3175,0
2020-06-16 15:45:00,61.78,19.55453896,285.9,1014.85,0
2020-06-16 16:00:00,56.01,19.43988309,252.39,1123.9625,0
2020-06-16 16:15:00,55.05,19.33791974,267.66,1052.80375,0
2020-06-16 16:30:00,57.19,19.23595639,277.24,1083.56625,0
2020-06-16 16:45:00,59.2,19.13399305,285.6,1124.39625,0
2020-06-16 17:00:00,57.72,19.0320297,257.77,1080.4225,0
2020-06-16 17:15:00,57.42,18.91018139,264.4,1045.28375,0
2020-06-16 17:30:00,54.51,18.78833307,274.65,1058.21,0
2020-06-16 17:45:00,56.69,18.66648476,281.23,1077.04875,0
2020-06-16 18:00:00,55.84,18.54463645,250.37,1036.8575,0
2020-06-16 18:15:00,54.55,18.34197901,260.12,1068.89375,0
2020-06-16 18:30:00,51.86,18.13932157,275.75,1042.05,0
2020-06-16 18:45:00,56.52,17.93666413,280.3,1008.4425,0
2020-06-16 19:00:00,53.54,17.73400669,250.51,360.4025,0
2020-06-16 19:15:00,49.57,17.3642309,251.68,282.72875,0
2020-06-16 19:30:00,28.42,16.99445512,254.51,353.51625,0
2020-06-16 19:45:00,26.52,16.62467933,261.54,358.70125,0
2020-06-16 20:00:00,28.17,16.25490355,250.03,297.91,0
2020-06-16 20:15:00,27.62,15.93166705,252.51,265.655,0
2020-06-16 20:30:00,24.94,15.60843055,254.49,293.9525,0
2020-06-16 20:45:00,23.83,15.28519405,263.89,284.4525,0
2020-06-16 21:00:00,24.09,14.96195755,245.38,349.115,0
2020-06-16 21:15:00,23.31,14.76987722,253.83,279.65625,0
2020-06-16 21:30:00,24.49,14.57779689,254.32,332.69125,0
2020-06-16 21:45:00,22.85,14.38571656,257.64,358.95125,0
2020-06-16 22:00:00,23.77,14.19363624,247.22,316.47875,0
2020-06-16 22:15:00,24.18,14.06121081,254.32,320.8175,0
2020-06-16 22:30:00,22.67,13.92878539,255.63,336.6475,0
2020-06-16 22:45:00,22.95,13.79635996,263.37,279.74875,0
2020-06-16 23:00:00,22.91,13.66393454,250.34,366.6625,0
2020-06-16 23:15:00,21.17,13.6106259,254.52,259.79625,0
2020-06-16 23:30:00,23.09,13.55731726,255.44,258.60375,0
2020-06-16 23:45:00,20.61,13.50400863,257.65,262.4675,0
2020-06-17 00:00:00,20.37,13.45069999,140.08,260.97125,0
2020-06-17 00:15:00,20.38,13.39696827,153.77,344.555,0
2020-06-17 00:30:00,20.2,13.34323654,168.75,306.38875,0
2020-06-17 00:45:00,29.71,13.28950482,178.12,354.64125,0
2020-06-17 01:00:00,26.52,13.2357731,134.74,365.0875,0
2020-06-17 01:15:00,27.12,13.17907979,146.19,279.465,0
2020-06-17 01:30:00,26.66,13.12238648,157.08,264.255,0
2020-06-17 01:45:00,26.7,13.06569316,167.21,250.04,0
2020-06-17 02:00:00,24.86,13.00899985,133.87,344.55375,0
2020-06-17 02:15:00,23.36,12.97007608,140.37,374.63875,0
2020-06-17 02:30:00,26.34,12.93115232,151.57,325.47375,0
2020-06-17 02:45:00,31,12.89222855,156.73,274.02125,0
2020-06-17 03:00:00,27.82,12.85330478,130.93,334.59125,0
2020-06-17 03:15:00,24.46,12.8228427,138.7,253.35,0
2020-06-17 03:30:00,26.5,12.79238063,147.63,296.5775,0
2020-06-17 03:45:00,25.16,12.76191855,150.8,304.24875,0
2020-06-17 04:00:00,26.4,12.73145647,128.12,372.01625,0
2020-06-17 04:15:00,26.12,12.96076823,136.25,340.1825,0
2020-06-17 04:30:00,29.16,13.19007998,141.09,346.5975,0
2020-06-17 04:45:00,30.94,13.41939174,147.95,287.8825,0
2020-06-17 05:00:00,30.74,13.6487035,127.62,348.60375,0
2020-06-17 05:15:00,27.89,14.01636386,133.04,370.1,0
2020-06-17 05:30:00,30.88,14.38402423,140.96,324.13875,0
2020-06-17 05:45:00,35.67,14.75168459,145.09,314.1625,0
2020-06-17 06:00:00,33.08,15.11934495,127.54,299.515,0
2020-06-17 06:15:00,32.25,15.47050503,133.3,333.95875,0
2020-06-17 06:30:00,31.7,15.8216651,138.73,335.39375,0
2020-06-17 06:45:00,36.9,16.17282517,144.58,281.63875,0
2020-06-17 07:00:00,36.87,16.52398524,126.39,340.80125,0
2020-06-17 07:15:00,33.54,16.85526034,133.11,341.61375,0
2020-06-17 07:30:00,37.01,17.18653545,137.97,306.4875,0
2020-06-17 07:45:00,40.77,17.51781055,139.51,312.15625,0
2020-06-17 08:00:00,37.99,17.84908565,130.19,1082.725,0
2020-06-17 08:15:00,38.24,18.11012874,138.92,1124.94875,0
2020-06-17 08:30:00,89.32,18.37117183,146.73,1000.52625,0
2020-06-17 08:45:00,98.81,18.63221492,158.56,1052.4325,0
2020-06-17 09:00:00,86.6,18.89325801,129.14,1054.32625,0
2020-06-17 09:15:00,87.35,19.10395405,137.68,1021.5425,0
2020-06-17 09:30:00,83.26,19.3146501,146.92,1061.8875,0
2020-06-17 09:45:00,96.51,19.52534614,155.53,1049.9925,0
2020-06-17 10:00:00,95.6,19.73604218,129.13,1095.92375,0
2020-06-17 10:15:00,90.7,19.8769293,137.24,1012.64,0
2020-06-17 10:30:00,90.38,20.01781641,146.43,1085.92875,0
2020-06-17 10:45:00,99.03,20.15870352,151.1,1002.13,0
2020-06-17 11:00:00,100.44,20.29959063,128.02,1010.6525,0
2020-06-17 11:15:00,90.17,20.42186203,134.41,1084.9075,0
2020-06-17 11:30:00,89.11,20.54413343,143.77,1100.09375,0
2020-06-17 11:45:00,108.08,20.66640483,149.19,1019.2625,0
2020-06-17 12:00:00,105.73,20.78867623,128.92,1087.49375,0
2020-06-17 12:15:00,94.73,20.86610068,137.16,1077.775,0
2020-06-17 12:30:00,97.18,20.94352513,140.98,1090.705,0
2020-06-17 12:45:00,108.81,21.02094958,148.16,1102.54125,0
2020-06-17 13:00:00,104.89,21.09837403,128.02,1122.52375,0
2020-06-17 13:15:00,103.62,21.10768188,132.6,1080.04125,0
2020-06-17 13:30:00,101.12,21.11698974,139.3,1042.31125,0
2020-06-17 13:45:00,110.25,21.1262976,147.79,1060.10625,0
2020-06-17 14:00:00,104.21,21.13560546,125.97,1083.23375,0
2020-06-17 14:15:00,101.21,21.04168071,134.82,1009.85125,0
2020-06-17 14:30:00,97.85,20.94775597,138.6,1012.59,0
2020-06-17 14:45:00,104.58,20.85383123,144.92,1107.72125,0
2020-06-17 15:00:00,98.85,20.75990649,129.02,1121.8875,0
2020-06-17 15:15:00,103.7,20.7459447,134.53,1054.33,0
2020-06-17 15:30:00,101.02,20.73198292,138.76,1112.87875,0
2020-06-17 15:45:00,105.4,20.71802113,142.96,1105.05625,0
2020-06-17 16:00:00,106.37,20.70405934,128.79,1100.02125,0
2020-06-17 16:15:00,102.96,20.65328921,131.94,1111.8875,0
2020-06-17 16:30:00,99.95,20.60251908,138.5,1078.16375,0
2020-06-17 16:45:00,109.35,20.55174895,141.68,1033.6425,0
2020-06-17 17:00:00,104.35,20.50097882,126.15,1093.61625,0
2020-06-17 17:15:00,96.64,20.39605388,132.76,1084.49875,0
2020-06-17 17:30:00,98.77,20.29112895,136.75,1046.19625,0
2020-06-17 17:45:00,107.1,20.18620401,140.81,1015.7725,0
2020-06-17 18:00:00,99.36,20.08127907,128.62,1037.55375,0
2020-06-17 18:15:00,93.99,19.89089108,131.17,1023.275,0
2020-06-17 18:30:00,92.55,19.70050309,135.2,1096.4625,0
2020-06-17 18:45:00,97.38,19.5101151,140.94,1105.445,0
2020-06-17 19:00:00,100.32,19.31972711,123.7,257.63625,0
2020-06-17 19:15:00,97.02,18.98549042,126.94,367.47,0
2020-06-17 19:30:00,36.16,18.65125372,130.02,299.565,0
2020-06-17 19:45:00,45.97,18.31701703,129.73,331.9825,0
2020-06-17 20:00:00,39.65,17.98278033,125.11,361.9875,0
2020-06-17 20:15:00,40.77,17.76404568,126.6,342.3875,0
2020-06-17 20:30:00,42.31,17.54531104,128.59,340.3925,0
2020-06-17 20:45:00,41.32,17.32657639,131.65,336.02875,0
2020-06-17 21:00:00,40.4,17.10784174,124.88,362.00375,0
2020-06-17 21:15:00,39.35,16.95553135,125.92,312.865,0
2020-06-17 21:30:00,40.12,16.80322096,128.54,264.92625,0
2020-06-17 21:45:00,37.74,16.65091057,128.3,250.94625,0
2020-06-17 22:00:00,34.07,16.49860017,123.77,355.31125,0
2020-06-17 22:15:00,32.54,16.36998251,124.64,296.22125,0
2020-06-17 22:30:00,38.91,16.24136485,126.56,371.145,0
2020-06-17 22:45:00,35.59,16.11274718,129.24,331.12,0
2020-06-17 23:00:00,39.97,15.98412952,123.79,337.22125,0
2020-06-17 23:15:00,36.82,15.8923202,127.36,364.09,0
2020-06-17 23:30:00,36.57,15.80051088,127.65,285.31875,0
2020-06-17 23:45:00,38.93,15.70870156,130.31,273.6775,0
2020-06-18 00:00:00,33.26,15.61689224,280.42,251.3825,0
2020-06-18 00:15:00,32.29,15.51789048,309.25,357.89625,0
2020-06-18 00:30:00,30.44,15.41888873,339.27,356.33125,0
2020-06-18 00:45:00,25.23,15.31988697,355.07,368.715,0
2020-06-18 01:00:00,24.13,15.22088522,272.86,269.20125,0
2020-06-18 01:15:00,23.51,15.15276862,292.96,295.67,0
2020-06-18 01:30:00,20.92,15.08465203,317.79,291.01875,0
2020-06-18 01:45:00,23.27,15.01653544,332.63,294.20875,0
2020-06-18 02:00:00,22.47,14.94841885,263.91,305.22,0
2020-06-18 02:15:00,21.87,14.89341787,286.42,310.46875,0
2020-06-18 02:30:00,21.75,14.8384169,302.95,291.70375,0
2020-06-18 02:45:00,23.58,14.78341592,320.49,300.5225,0
2020-06-18 03:00:00,22.3,14.72841495,260.13,292.78,0
2020-06-18 03:15:00,22.03,14.6780679,276.39,308.2625,0
2020-06-18 03:30:00,21.41,14.62772085,294.27,371.17625,0
2020-06-18 03:45:00,23.3,14.57737381,306.97,268.18875,0
2020-06-18 04:00:00,24.37,14.52702676,260.41,266.61625,0
2020-06-18 04:15:00,21.23,14.653529,272.25,354.81,0
2020-06-18 04:30:00,21.06,14.78003125,286.83,290.60125,0
2020-06-18 04:45:00,24.92,14.90653349,300.8,313.2325,0
2020-06-18 05:00:00,22.91,15.03303573,259.48,280.01375,0
2020-06-18 05:15:00,23.36,15.29450191,273,331.19625,0
2020-06-18 05:30:00,22.49,15.55596808,284.04,369.45,0
2020-06-18 05:45:00,25.58,15.81743425,287.08,347.85125,0
2020-06-18 06:00:00,26.63,16.07890043,258.78,371.0625,0
2020-06-18 06:15:00,26.02,16.35517456,265.43,338.675,0
2020-06-18 06:30:00,27.03,16.63144868,276.16,337.30125,0
2020-06-18 06:45:00,27.63,16.90772281,286.05,355.765,0
2020-06-18 07:00:00,27.78,17.18399694,252.36,256.26,0
2020-06-18 07:15:00,28.36,17.464925,262.56,270.79875,0
2020-06-18 07:30:00,25.33,17.74585305,272.48,356.60625,0
2020-06-18 07:45:00,27.36,18.02678111,285.99,345.37,0
2020-06-18 08:00:00,30.4,18.30770917,265.41,1044.16125,0
2020-06-18 08:15:00,29.98,18.51925138,281.12,1075.21,0
2020-06-18 08:30:00,52.68,18.73079359,298.45,1007.63125,0
2020-06-18 08:45:00,57.05,18.9423358,309.66,1098.58625,0
2020-06-18 09:00:00,53.21,19.15387802,259.82,1069.81,0
2020-06-18 09:15:00,54.66,19.32099636,276.26,1026.5275,0
2020-06-18 09:30:00,52.95,19.48811471,289.47,1037.05,0
2020-06-18 09:45:00,58.28,19.65523306,306.3,1008.78875,0
2020-06-18 10:00:00,56.82,19.8223514,260.83,1040.9625,0
2020-06-18 10:15:00,54.64,20.00597004,278.52,1066.4575,0
2020-06-18 10:30:00,54.26,20.18958868,288.63,1024.12,0
2020-06-18 10:45:00,61.81,20.37320732,306.17,1072.3775,0
2020-06-18 11:00:00,58.13,20.55682596,261.28,1010.8875,0
2020-06-18 11:15:00,58.92,20.66640483,268.6,1058.04,0
2020-06-18 11:30:00,54.94,20.7759837,286.92,1081.96875,0
2020-06-18 11:45:00,63.05,20.88556256,297.23,1047.00375,0
2020-06-18 12:00:00,63.16,20.99514143,256.98,1072.1,0
2020-06-18 12:15:00,59.45,21.07425821,269.93,1110.4175,0
2020-06-18 12:30:00,59.22,21.153375,280.57,1101.3925,0
2020-06-18 12:45:00,67.03,21.23249179,299.27,1075.4425,0
2020-06-18 13:00:00,64.72,21.31160858,256.08,1005.1825,0
2020-06-18 13:15:00,62.31,21.3924177,270.9,1037.44,0
2020-06-18 13:30:00,57.44,21.47322682,279.78,1015.39625,0
2020-06-18 13:45:00,65.12,21.55403595,289.29,1046.6525,0
2020-06-18 14:00:00,62.09,21.63484507,254.28,1110.83625,0
2020-06-18 14:15:00,62.1,21.64034517,271.07,1063.1075,0
2020-06-18 14:30:00,63.22,21.64584527,275.73,1123.2875,0
2020-06-18 14:45:00,66.91,21.65134537,290.62,1052.2975,0
2020-06-18 15:00:00,66.52,21.65684546,259.12,1031.5275,0
2020-06-18 15:15:00,62.86,21.57645942,268.7,1099.9325,0
2020-06-18 15:30:00,59.75,21.49607338,275.62,1013.67375,0
2020-06-18 15:45:00,67,21.41568734,287.14,1106.98375,0
2020-06-18 16:00:00,61.69,21.3353013,251.49,1022.9125,0
2020-06-18 16:15:00,63.98,21.21091448,264.26,1123.025,0
2020-06-18 16:30:00,58.82,21.08652766,277.89,1040.5175,0
2020-06-18 16:45:00,67.96,20.96214084,288.58,1022.00375,0
2020-06-18 17:00:00,62.02,20.83775402,250.55,1001.525,0
2020-06-18 17:15:00,58.97,20.71167486,264.22,1116.7675,0
2020-06-18 17:30:00,56.47,20.5855957,273.29,1095.87375,0
2020-06-18 17:45:00,66.23,20.45951655,282.42,1081.71625,0
2020-06-18 18:00:00,62.68,20.33343739,251.04,1024.74125,0
2020-06-18 18:15:00,60.17,20.09354852,261.42,1080.64125,0
2020-06-18 18:30:00,56.19,19.85365965,274.39,1087.765,0
2020-06-18 18:45:00,62.16,19.61377078,279.16,1118.94125,0
2020-06-18 19:00:00,60.01,19.37388192,250.58,363.6175,0
2020-06-18 19:15:00,58.24,19.01595249,250.43,368.1725,0
2020-06-18 19:30:00,31.31,18.65802307,260.85,277.78625,0
2020-06-18 19:45:00,32.23,18.30009365,259.44,371.33875,0
2020-06-18 20:00:00,28.39,17.94216423,249.32,301.97375,0
2020-06-18 20:15:00,30.65,17.65912075,248.99,263.82875,0
2020-06-18 20:30:00,27.86,17.37607727,257.47,348.5675,0
2020-06-18 20:45:00,26.51,17.09303379,262.92,364.33625,0
2020-06-18 21:00:00,28.96,16.80999031,248.39,257.6525,0
2020-06-18 21:15:00,28.63,16.57898622,251.97,315.69,0
2020-06-18 21:30:00,24.67,16.34798212,254.91,273.8875,0
