Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-06-18 21:45:00,26.69,16.11697802,259.1,354.37125,0
2020-06-18 22:00:00,24.84,15.88597393,244.86,316.8075,0
2020-06-18 22:15:00,26.91,15.73704821,249.28,328.3375,0
2020-06-18 22:30:00,25.31,15.5881225,254.5,361.21125,0
2020-06-18 22:45:00,26,15.43919678,261.94,305.5925,0
2020-06-18 23:00:00,26.58,15.29027106,247.12,308.98875,0
2020-06-18 23:15:00,24.49,15.22088522,253.37,304.16125,0
2020-06-18 23:30:00,24.19,15.15149937,257.77,289.1875,0
2020-06-18 23:45:00,24.48,15.08211353,257.42,347.34375,0
2020-06-19 00:00:00,23.69,15.01272768,248.49,297.17875,0
2020-06-19 00:15:00,25.11,14.91795677,271.43,346.17,0
2020-06-19 00:30:00,23.52,14.82318586,292.27,370.87625,0
2020-06-19 00:45:00,25.12,14.72841495,313.12,287.785,0
2020-06-19 01:00:00,24.77,14.63364404,239.26,334.31,0
2020-06-19 01:15:00,21.85,14.59133559,255.7,326.48375,0
2020-06-19 01:30:00,22.39,14.54902715,276.64,370.58,0
2020-06-19 01:45:00,24.46,14.50671871,294.55,289.83125,0
2020-06-19 02:00:00,25.01,14.46441027,230.01,269.07125,0
2020-06-19 02:15:00,22.06,14.42252491,245.81,368.17125,0
2020-06-19 02:30:00,21.03,14.38063955,263.28,359.9375,0
2020-06-19 02:45:00,25.88,14.33875419,277.05,251.90875,0
2020-06-19 03:00:00,24.83,14.29686884,231.56,321.37125,0
2020-06-19 03:15:00,21.16,14.2816378,244.36,299.025,0
2020-06-19 03:30:00,22.57,14.26640676,252.58,273.99125,0
2020-06-19 03:45:00,23.48,14.25117572,266.45,370.95,0
2020-06-19 04:00:00,22.25,14.23594468,227.07,269.77125,0
2020-06-19 04:15:00,24.85,14.4144863,239.83,254.87875,0
2020-06-19 04:30:00,21.75,14.59302793,247.16,261.57375,0
2020-06-19 04:45:00,22.84,14.77156956,257.33,364.09375,0
2020-06-19 05:00:00,22.89,14.95011119,226.63,305.82875,0
2020-06-19 05:15:00,26.18,15.27800161,237.38,288.6525,0
2020-06-19 05:30:00,24.48,15.60589204,242.5,331.345,0
2020-06-19 05:45:00,25.66,15.93378247,256.07,323.355,0
2020-06-19 06:00:00,27.19,16.2616729,220.13,281.0625,0
2020-06-19 06:15:00,27.17,16.50663878,231.65,365.84375,0
2020-06-19 06:30:00,25.65,16.75160466,244.88,361.8125,0
2020-06-19 06:45:00,30.8,16.99657054,248.15,321.52375,0
2020-06-19 07:00:00,30.39,17.24153642,222.01,332.22625,0
2020-06-19 07:15:00,28.67,17.49581016,231.88,331.9925,0
2020-06-19 07:30:00,29.32,17.7500839,237.59,296.395,0
2020-06-19 07:45:00,31.16,18.00435764,245.53,281.53875,0
2020-06-19 08:00:00,29.62,18.25863138,227.48,1004.48875,0
2020-06-19 08:15:00,29.11,18.43590375,243.22,1122.9075,0
2020-06-19 08:30:00,56.48,18.61317612,259.62,1044.4475,0
2020-06-19 08:45:00,64.94,18.7904485,272,1019.6075,0
2020-06-19 09:00:00,59.48,18.96772087,227.24,1038.97625,0
2020-06-19 09:15:00,56.61,19.18984019,239.7,1022.77,0
2020-06-19 09:30:00,56.2,19.41195951,255.99,1011.885,0
2020-06-19 09:45:00,63.54,19.63407884,272.13,1083.28875,0
2020-06-19 10:00:00,61.5,19.85619816,228.78,1092.4,0
2020-06-19 10:15:00,62.15,20.020778,242.35,1123.555,0
2020-06-19 10:30:00,60.49,20.18535784,256.44,1018.94125,0
2020-06-19 10:45:00,70.12,20.34993768,264.02,1074.2025,0
2020-06-19 11:00:00,63.44,20.51451752,227.29,1106.05125,0
2020-06-19 11:15:00,63.71,20.63805817,240.95,1023.35125,0
2020-06-19 11:30:00,64.1,20.76159882,249.18,1095.405,0
2020-06-19 11:45:00,67.76,20.88513948,263.94,1101.00125,0
2020-06-19 12:00:00,68.61,21.00868013,227.76,1056.56125,0
2020-06-19 12:15:00,67.82,21.20033737,236.66,1082.48,0
2020-06-19 12:30:00,63.99,21.39199462,247.94,1105.32125,0
2020-06-19 12:45:00,72.65,21.58365186,259.71,1121.70625,0
2020-06-19 13:00:00,72.4,21.7753091,225.52,1069.72625,0
2020-06-19 13:15:00,71.04,21.80196342,231.9,1000.81,0
2020-06-19 13:30:00,66.78,21.82861774,243.92,1115.94,0
2020-06-19 13:45:00,70.34,21.85527206,255.8,1055.92,0
2020-06-19 14:00:00,74.53,21.88192638,225.73,1005.89625,0
2020-06-19 14:15:00,69.04,21.7753091,232.64,1003.46625,0
2020-06-19 14:30:00,64.43,21.66869183,242.27,1055.01,0
2020-06-19 14:45:00,69.66,21.56207455,256.38,1073.39375,0
2020-06-19 15:00:00,70.26,21.45545728,224.06,1058.81375,0
2020-06-19 15:15:00,68.84,21.36999423,230.73,1036.7975,0
2020-06-19 15:30:00,65.37,21.28453117,241.35,1056.1375,0
2020-06-19 15:45:00,70.38,21.19906812,253.96,1082.05875,0
2020-06-19 16:00:00,69.56,21.11360506,222.08,1119.77875,0
2020-06-19 16:15:00,68.25,21.01079555,231.32,1019.1875,0
2020-06-19 16:30:00,67.14,20.90798604,242.72,1073.835,0
2020-06-19 16:45:00,68.69,20.80517652,246.6,1042.53375,0
2020-06-19 17:00:00,68.91,20.70236701,219.01,1079.75375,0
2020-06-19 17:15:00,65.09,20.64228902,229.92,1039.67375,0
2020-06-19 17:30:00,65.72,20.58221103,236.71,1071.2225,0
2020-06-19 17:45:00,69.34,20.52213304,248,1113.5475,0
2020-06-19 18:00:00,68.22,20.46205505,223.67,1033.6275,0
2020-06-19 18:15:00,68.07,20.22935862,228.57,1004.52,0
2020-06-19 18:30:00,61.99,19.99666219,241.16,1019.61125,0
2020-06-19 18:45:00,64.47,19.76396575,242.75,1020.01875,0
2020-06-19 19:00:00,63.41,19.53126932,215.54,292.33,0
2020-06-19 19:15:00,60.38,19.26768773,219.64,353.78125,0
2020-06-19 19:30:00,30.79,19.00410613,227.17,366.62125,0
2020-06-19 19:45:00,34.48,18.74052453,227.28,291.855,0
2020-06-19 20:00:00,34.27,18.47694294,218.15,364.78375,0
2020-06-19 20:15:00,30.31,18.25905446,219.4,310.84,0
2020-06-19 20:30:00,32.84,18.04116598,221.72,324.36,0
2020-06-19 20:45:00,30.83,17.8232775,225.36,368.975,0
2020-06-19 21:00:00,30.91,17.60538903,214.32,324.41875,0
2020-06-19 21:15:00,32.2,17.45561714,224.04,276.13,0
2020-06-19 21:30:00,29.97,17.30584525,225.55,272.53,0
2020-06-19 21:45:00,28.41,17.15607337,226.56,321.24875,0
2020-06-19 22:00:00,27.55,17.00630148,219.39,251.62875,0
2020-06-19 22:15:00,29.09,16.88487625,219.53,290.23125,0
2020-06-19 22:30:00,26.26,16.76345102,226.7,335.66875,0
2020-06-19 22:45:00,27.82,16.64202579,226.49,267.60375,0
2020-06-19 23:00:00,29.34,16.52060056,215.07,297.64375,0
2020-06-19 23:15:00,26.26,16.40340618,216.75,264.53375,0
2020-06-19 23:30:00,27.16,16.28621179,222.5,280.09625,0
2020-06-19 23:45:00,26.27,16.16901741,229.64,295.6575,0
2020-06-20 00:00:00,26.59,16.05182302,66.11,248.98625,0
2020-06-20 00:15:00,26.68,15.91262825,70.03,179.27625,0
2020-06-20 00:30:00,24.51,15.77343347,72.89,237.0075,0
2020-06-20 00:45:00,37.04,15.6342387,75.4,246.0425,0
2020-06-20 01:00:00,41.9,15.49504392,64.59,199.5025,0
2020-06-20 01:15:00,41.5,15.36642626,66.88,132.80375,0
2020-06-20 01:30:00,35.58,15.23780859,69.81,132.47,0
2020-06-20 01:45:00,30.84,15.10919093,71.27,166.84125,0
2020-06-20 02:00:00,30.01,14.98057326,63.02,244.59875,0
2020-06-20 02:15:00,32.83,14.89045628,65.54,237.72,0
2020-06-20 02:30:00,40.34,14.8003393,67.76,190.0625,0
2020-06-20 02:45:00,42.6,14.71022232,70.16,190.6975,0
2020-06-20 03:00:00,35.96,14.62010533,62.81,128.225,0
2020-06-20 03:15:00,35.2,14.58625858,64.5,188.38875,0
2020-06-20 03:30:00,27.92,14.55241183,66.76,204.775,0
2020-06-20 03:45:00,36.34,14.51856507,68.07,203.66875,0
2020-06-20 04:00:00,37.54,14.48471832,62,202.655,0
2020-06-20 04:15:00,36.78,14.59852803,64.44,216.38875,0
2020-06-20 04:30:00,36.48,14.71233774,65.58,241.05375,0
2020-06-20 04:45:00,40.57,14.82614745,68.26,220.44625,0
2020-06-20 05:00:00,42.74,14.93995716,63.03,167.7675,0
2020-06-20 05:15:00,40.45,15.17984603,65.06,232.985,0
2020-06-20 05:30:00,34.08,15.41973489,65.9,142.94875,0
2020-06-20 05:45:00,44.3,15.65962376,66.78,200.4375,0
2020-06-20 06:00:00,33.06,15.89951263,62.99,229.72875,0
2020-06-20 06:15:00,40.35,16.11528569,63.74,178.61875,0
2020-06-20 06:30:00,44.15,16.33105874,64.8,162.91875,0
2020-06-20 06:45:00,39.73,16.5468318,65.75,238.7925,0
2020-06-20 07:00:00,37.93,16.76260485,63.18,134.38125,0
2020-06-20 07:15:00,48.12,17.04480217,63.47,197.83375,0
2020-06-20 07:30:00,34.68,17.32699948,63.81,227.5275,0
2020-06-20 07:45:00,44.82,17.60919679,64.84,193.80375,0
2020-06-20 08:00:00,49.61,17.8913941,63,537.38625,0
2020-06-20 08:15:00,45.4,18.14820634,64.74,590.21375,0
2020-06-20 08:30:00,94.35,18.40501859,67.64,537.175,0
2020-06-20 08:45:00,105.75,18.66183083,69,596.09875,0
2020-06-20 09:00:00,97.08,18.91864308,63.85,559.08125,0
2020-06-20 09:15:00,103.4,19.1868786,65.13,525.29625,0
2020-06-20 09:30:00,97.95,19.45511413,67.91,559.755,0
2020-06-20 09:45:00,100.51,19.72334965,68.59,620.45125,0
2020-06-20 10:00:00,105.58,19.99158517,63.71,564.37125,0
2020-06-20 10:15:00,112.24,20.20524281,64.29,547.1675,0
2020-06-20 10:30:00,104.18,20.41890044,67.57,595.03625,0
2020-06-20 10:45:00,108.99,20.63255808,68.18,541.145,0
2020-06-20 11:00:00,117.07,20.84621571,63.44,524.645,0
2020-06-20 11:15:00,104.86,20.98837208,63.62,568.95,0
2020-06-20 11:30:00,102.27,21.13052844,65.59,621.145,0
2020-06-20 11:45:00,116.49,21.27268481,68.43,547.41625,0
2020-06-20 12:00:00,125.78,21.41484117,62.66,593.44125,0
2020-06-20 12:15:00,111.18,21.51384293,63.76,546.785,0
2020-06-20 12:30:00,115.22,21.61284468,66.73,589.08125,0
2020-06-20 12:45:00,116.33,21.71184644,67.12,571.7325,0
2020-06-20 13:00:00,122.45,21.81084819,62.15,552.02125,0
2020-06-20 13:15:00,115.53,21.88023404,64.14,559.53125,0
2020-06-20 13:30:00,112.15,21.94961989,65.07,586.95375,0
2020-06-20 13:45:00,121.05,22.01900573,67.98,556.41625,0
2020-06-20 14:00:00,123.07,22.08839158,63.35,501.25125,0
2020-06-20 14:15:00,116.65,22.12139216,63.2,529.325,0
2020-06-20 14:30:00,103.82,22.15439275,64.56,550.44125,0
2020-06-20 14:45:00,114.85,22.18739333,66.53,619.69,0
2020-06-20 15:00:00,118.96,22.22039392,62.67,516.80875,0
2020-06-20 15:15:00,128.86,22.21954775,64.39,559.62625,0
2020-06-20 15:30:00,108.54,22.21870158,64.3,576.82625,0
2020-06-20 15:45:00,121.42,22.21785541,65.7,594.3875,0
2020-06-20 16:00:00,121.75,22.21700924,62.66,609.93875,0
2020-06-20 16:15:00,124.63,22.15439275,64.04,545.1525,0
2020-06-20 16:30:00,124.73,22.09177625,65.66,506.91,0
2020-06-20 16:45:00,117.94,22.02915976,66.01,531.78875,0
2020-06-20 17:00:00,108.99,21.96654326,61.87,547.4875,0
2020-06-20 17:15:00,110.41,21.82819466,64.19,563.305,0
2020-06-20 17:30:00,111.83,21.68984605,64.69,575.3175,0
2020-06-20 17:45:00,119.84,21.55149744,65.11,519.22,0
2020-06-20 18:00:00,117.57,21.41314884,61.62,598.11125,0
2020-06-20 18:15:00,106.49,21.18214474,63.15,617.205,0
2020-06-20 18:30:00,117.5,20.95114065,65.18,594.80375,0
2020-06-20 18:45:00,124.82,20.72013655,66.53,589.52375,0
2020-06-20 19:00:00,117.28,20.48913246,61.94,181.275,0
2020-06-20 19:15:00,111.53,20.11554891,62.09,153.99875,0
2020-06-20 19:30:00,47.13,19.74196536,62.66,170.2125,0
2020-06-20 19:45:00,43.94,19.36838182,62.48,180.1925,0
2020-06-20 20:00:00,45.52,18.99479827,61.12,206.005,0
2020-06-20 20:15:00,45.93,18.64448437,61.09,218.10375,0
2020-06-20 20:30:00,48.94,18.29417047,62.9,147.025,0
2020-06-20 20:45:00,50.42,17.94385656,62.29,125.56875,0
2020-06-20 21:00:00,39.25,17.59354266,61.06,166.42875,0
2020-06-20 21:15:00,35.09,17.38834672,61.37,234.7725,0
2020-06-20 21:30:00,40.44,17.18315077,62.12,217.56,0
2020-06-20 21:45:00,49.89,16.97795483,62.14,199.965,0
2020-06-20 22:00:00,46.79,16.77275888,61.6,235.97125,0
2020-06-20 22:15:00,43.59,16.62044849,61.01,225.885,0
2020-06-20 22:30:00,47.95,16.4681381,62.21,248.0525,0
2020-06-20 22:45:00,46.46,16.3158277,62.2,170.13125,0
2020-06-20 23:00:00,49.25,16.16351731,60.77,155.50375,0
2020-06-20 23:15:00,38.16,16.04082283,61.86,245.80125,0
2020-06-20 23:30:00,36,15.91812835,62.33,154.91125,0
2020-06-20 23:45:00,47.91,15.79543386,63.84,224.095,0
2020-06-21 00:00:00,35.47,15.67273938,64.82,138.275,0
2020-06-21 00:15:00,43.71,15.56781444,68.51,227.09,0
2020-06-21 00:30:00,32.37,15.46288951,72.03,138.8575,0
2020-06-21 00:45:00,42.42,15.35796457,75.49,248.74375,0
2020-06-21 01:00:00,30.85,15.25303963,64.61,217.19625,0
2020-06-21 01:15:00,41.42,15.11934495,66.27,177.085,0
2020-06-21 01:30:00,36.73,14.98565028,69.76,247.56625,0
2020-06-21 01:45:00,35.38,14.8519556,71.95,128.1375,0
2020-06-21 02:00:00,42.41,14.71826092,63,231.63875,0
2020-06-21 02:15:00,28.24,14.66918313,66.25,211.6175,0
2020-06-21 02:30:00,38.25,14.62010533,67.95,129.3125,0
2020-06-21 02:45:00,39.14,14.57102754,69.28,223.595,0
2020-06-21 03:00:00,28.77,14.52194975,63.7,245.75,0
2020-06-21 03:15:00,38.4,14.50291095,64.35,152.2375,0
2020-06-21 03:30:00,40.22,14.48387215,66.43,162.21625,0
2020-06-21 03:45:00,31.79,14.46483335,67.95,184.68625,0
2020-06-21 04:00:00,32.7,14.44579455,63.32,241.34375,0
2020-06-21 04:15:00,34.75,14.59175868,65.45,135.15,0
2020-06-21 04:30:00,40.72,14.7377228,65.68,238.56125,0
2020-06-21 04:45:00,30.61,14.88368693,68.35,208.1875,0
2020-06-21 05:00:00,42.25,15.02965106,63.27,184.5925,0
2020-06-21 05:15:00,39.24,15.29619424,63.19,242.08875,0
2020-06-21 05:30:00,36.25,15.56273743,65.99,201.18875,0
2020-06-21 05:45:00,45.8,15.82928062,67.21,180.55875,0
2020-06-21 06:00:00,41.4,16.0958238,61.76,203.22875,0
2020-06-21 06:15:00,38.3,16.27690394,64.18,190.9775,0
2020-06-21 06:30:00,41.12,16.45798407,64.1,164.98125,0
2020-06-21 06:45:00,42.15,16.6390642,66.58,150.7225,0
2020-06-21 07:00:00,38.22,16.82014434,62.19,141.9925,0
2020-06-21 07:15:00,36.86,17.07568733,63.42,173.53875,0
2020-06-21 07:30:00,35.48,17.33123032,64.6,131.27875,0
2020-06-21 07:45:00,41.81,17.58677331,64.79,243.76,0
2020-06-21 08:00:00,35.99,17.8423163,63.75,531.3175,0
2020-06-21 08:15:00,51.96,18.12409053,65.46,509.58875,0
2020-06-21 08:30:00,93.52,18.40586476,67.1,532.3125,0
2020-06-21 08:45:00,93.02,18.68763898,69.79,556.8575,0
2020-06-21 09:00:00,95.73,18.96941321,62.84,554.865,0
2020-06-21 09:15:00,98.86,19.26726464,64.25,607.59875,0
2020-06-21 09:30:00,96.96,19.56511608,67.78,577.005,0
2020-06-21 09:45:00,115.51,19.86296751,68.35,508.82,0
2020-06-21 10:00:00,110.31,20.16081894,62.02,568.04,0
2020-06-21 10:15:00,96.4,20.3330143,63.85,513.87,0
2020-06-21 10:30:00,105.49,20.50520966,65.98,578.39,0
2020-06-21 10:45:00,106.13,20.67740502,68.87,502.605,0
2020-06-21 11:00:00,115.09,20.84960038,63.16,586.515,0
2020-06-21 11:15:00,100.61,20.95156373,64.76,524.955,0
2020-06-21 11:30:00,110.58,21.05352708,66.35,615.86125,0
2020-06-21 11:45:00,108.96,21.15549042,68.82,558.7775,0
2020-06-21 12:00:00,122.22,21.25745377,62.63,579.895,0
2020-06-21 12:15:00,111,21.31668559,64.33,524.71625,0
2020-06-21 12:30:00,111.37,21.37591741,65.03,578.46125,0
2020-06-21 12:45:00,111.16,21.43514923,67.22,539.81625,0
2020-06-21 13:00:00,118.07,21.49438105,62.44,514.58,0
2020-06-21 13:15:00,110.8,21.51384293,63.24,546.3675,0
2020-06-21 13:30:00,103.96,21.53330481,65.1,560.4,0
2020-06-21 13:45:00,115.84,21.5527667,67.99,569.735,0
2020-06-21 14:00:00,117.13,21.57222858,63.23,594.375,0
2020-06-21 14:15:00,115.99,21.57265166,63.21,592.43375,0
2020-06-21 14:30:00,115.88,21.57307475,65.56,614.05,0
2020-06-21 14:45:00,122.65,21.57349783,66.21,596.9575,0
2020-06-21 15:00:00,126.39,21.57392092,62.03,525.8175,0
2020-06-21 15:15:00,119.34,21.47322682,63.06,563.8925,0
2020-06-21 15:30:00,106.39,21.37253273,65.74,562.85625,0
2020-06-21 15:45:00,118.1,21.27183864,66.39,618.245,0
2020-06-21 16:00:00,115.81,21.17114455,63.25,595.46875,0
2020-06-21 16:15:00,120.24,21.0556425,64.17,614.6725,0
2020-06-21 16:30:00,115.01,20.94014045,65.71,580.47875,0
2020-06-21 16:45:00,122.19,20.8246384,66.73,579.93,0
2020-06-21 17:00:00,114.55,20.70913636,61.41,512.655,0
2020-06-21 17:15:00,111.49,20.56063372,64.47,582.0075,0
2020-06-21 17:30:00,99.03,20.41213109,64.8,582.3175,0
2020-06-21 17:45:00,116.51,20.26362846,64.91,560.09,0
2020-06-21 18:00:00,111.16,20.11512583,61.88,579.05125,0
2020-06-21 18:15:00,106.07,19.87566004,62.5,532.57875,0
2020-06-21 18:30:00,107.54,19.63619426,64.49,532.17375,0
2020-06-21 18:45:00,103.2,19.39672847,64.78,599.82625,0
2020-06-21 19:00:00,101.05,19.15726269,60.69,134.165,0
2020-06-21 19:15:00,106.59,18.78410223,63.1,219.67,0
2020-06-21 19:30:00,37.99,18.41094177,61.86,235.985,0
2020-06-21 19:45:00,51.2,18.03778131,62.7,223.47125,0
2020-06-21 20:00:00,51.19,17.66462085,62,137.275,0
2020-06-21 20:15:00,49.05,17.29738357,62.21,191.55125,0
2020-06-21 20:30:00,35.97,16.93014629,62.62,195.14125,0
2020-06-21 20:45:00,42.66,16.56290901,64.01,133.885,0
2020-06-21 21:00:00,42.09,16.19567173,62.48,232.28,0
2020-06-21 21:15:00,33.36,15.93082088,62.18,230.47875,0
2020-06-21 21:30:00,44.44,15.66597003,63.34,130.55125,0
2020-06-21 21:45:00,44.15,15.40111918,62.34,156.2775,0
2020-06-21 22:00:00,31.39,15.13626833,61.3,154.9525,0
2020-06-21 22:15:00,33.68,14.95941904,61.12,138.10625,0
2020-06-21 22:30:00,33.41,14.78256975,62.49,174.96125,0
2020-06-21 22:45:00,31.29,14.60572046,62.22,229.16375,0
2020-06-21 23:00:00,35.34,14.42887118,61.74,129.52125,0
2020-06-21 23:15:00,40.78,14.32479241,61.96,239.4825,0
2020-06-21 23:30:00,29.18,14.22071364,62.4,179.33125,0
2020-06-21 23:45:00,41.66,14.11663487,63.28,193.46125,0
2020-06-22 00:00:00,34.45,14.0125561,279.76,317.26875,0
2020-06-22 00:15:00,35.66,13.9258238,311.51,261.95125,0
2020-06-22 00:30:00,48.66,13.83909149,334.59,272.87375,0
2020-06-22 00:45:00,20.31,13.75235918,356.64,365.45,0
2020-06-22 01:00:00,19.79,13.66562688,269.18,255.1225,0
2020-06-22 01:15:00,21.16,13.65631902,294.94,319.53125,0
2020-06-22 01:30:00,18.54,13.64701116,315.46,318.54,0
2020-06-22 01:45:00,21.75,13.6377033,336.08,282.3875,0
2020-06-22 02:00:00,21.01,13.62839545,266.78,296.39875,0
2020-06-22 02:15:00,19.72,13.54335548,285.82,353.85875,0
2020-06-22 02:30:00,19.52,13.45831551,303.94,343.1575,0
2020-06-22 02:45:00,22.36,13.37327554,318.03,364.35125,0
2020-06-22 03:00:00,21.38,13.28823557,264.39,282.42625,0
2020-06-22 03:15:00,21.3,13.31277447,274.91,332.51125,0
2020-06-22 03:30:00,19.25,13.33731336,294.65,349.2725,0
2020-06-22 03:45:00,21.76,13.36185226,304.94,295.53875,0
2020-06-22 04:00:00,21.86,13.38639116,262.01,353.74125,0
2020-06-22 04:15:00,20.21,13.57424064,270.86,366.875,0
2020-06-22 04:30:00,21.5,13.76209012,285.48,340.76625,0
2020-06-22 04:45:00,23.48,13.94993961,294.51,350.06,0
2020-06-22 05:00:00,22.82,14.13778909,253.51,250.055,0
2020-06-22 05:15:00,22.98,14.49487235,270.66,287.895,0
2020-06-22 05:30:00,20.71,14.8519556,279.15,372.80125,0
2020-06-22 05:45:00,23.38,15.20903885,294.76,341.9575,0
2020-06-22 06:00:00,25.82,15.56612211,254.58,293.70875,0
2020-06-22 06:15:00,25.21,15.90416656,265,281.19375,0
2020-06-22 06:30:00,23.92,16.24221101,273.77,252.59875,0
2020-06-22 06:45:00,25.32,16.58025547,283.49,329.1175,0
2020-06-22 07:00:00,24.57,16.91829992,256.94,338.0075,0
2020-06-22 07:15:00,27.21,17.26311373,260.26,347.65125,0
2020-06-22 07:30:00,27.69,17.60792753,273.47,300.98875,0
2020-06-22 07:45:00,29.67,17.95274134,284.89,353.565,0
2020-06-22 08:00:00,28.46,18.29755514,259.53,119.26875,0
2020-06-22 08:15:00,30.26,18.61783005,282.03,64.725,0
2020-06-22 08:30:00,22.51,18.93810496,299.85,20.42625,0
2020-06-22 08:45:00,21.27,19.25837987,312.61,54.255,0
2020-06-22 09:00:00,19.88,19.57865478,262.03,17.2125,0
2020-06-22 09:15:00,21.28,19.79738942,276.97,5.94,0
2020-06-22 09:30:00,20.29,20.01612407,292.72,39.005,0
2020-06-22 09:45:00,20.19,20.23485872,305.24,123.03875,0
2020-06-22 10:00:00,21.64,20.45359336,259,60.415,0
2020-06-22 10:15:00,24.74,20.61225002,278.7,52.20375,0
2020-06-22 10:30:00,22.65,20.77090668,288.5,0.48875,0
2020-06-22 10:45:00,22.83,20.92956334,300.83,17.9175,0
2020-06-22 11:00:00,20.93,21.08822,261.58,17.86,0
2020-06-22 11:15:00,21.71,21.15633659,269.42,86.32125,0
2020-06-22 11:30:00,21.78,21.22445318,289.88,101.45875,0
2020-06-22 11:45:00,24.74,21.29256978,302.81,71.79125,0
2020-06-22 12:00:00,25.32,21.36068637,255.91,33.9975,0
2020-06-22 12:15:00,24.03,21.4766115,268.19,54.16,0
2020-06-22 12:30:00,22.68,21.59253663,279.53,94.085,0
2020-06-22 12:45:00,23.88,21.70846176,295.12,62.42125,0
2020-06-22 13:00:00,25.52,21.8243869,260.23,21.3,0
2020-06-22 13:15:00,24.25,21.86669534,269.19,41.28375,0
2020-06-22 13:30:00,22.66,21.90900378,282.98,45.71125,0
2020-06-22 13:45:00,23.66,21.95131222,289.26,88.05,0
2020-06-22 14:00:00,23.83,21.99362067,259.59,29.72,0
2020-06-22 14:15:00,25.42,21.93608118,269.96,46.2275,0
2020-06-22 14:30:00,23.08,21.8785417,278.92,82.145,0
2020-06-22 14:45:00,23.87,21.82100222,287.62,58.90125,0
2020-06-22 15:00:00,25.18,21.76346274,254.33,109.94625,0
2020-06-22 15:15:00,24.09,21.65430696,262.47,4.97875,0
2020-06-22 15:30:00,25.82,21.54515118,280.51,39.10625,0
2020-06-22 15:45:00,21.8,21.4359954,289.34,9.4375,0
2020-06-22 16:00:00,23.08,21.32683961,257.83,84.0275,0
2020-06-22 16:15:00,21.72,21.12333601,265.22,124.275,0
2020-06-22 16:30:00,24.25,20.9198324,275.33,93.455,0
2020-06-22 16:45:00,26,20.71632879,287.26,13.01875,0
2020-06-22 17:00:00,24.4,20.51282518,256.82,115.565,0
2020-06-22 17:15:00,21.07,20.39520771,261.46,67.63875,0
2020-06-22 17:30:00,24.54,20.27759024,270.42,115.5425,0
2020-06-22 17:45:00,22.97,20.15997277,286.86,21.5225,0
2020-06-22 18:00:00,24.63,20.0423553,250.88,4.6825,0
2020-06-22 18:15:00,20.89,19.81304355,266.02,40.9025,0
2020-06-22 18:30:00,20.07,19.58373179,275.64,69.87125,0
2020-06-22 18:45:00,21.24,19.35442003,282.13,117.02375,0
2020-06-22 19:00:00,21.96,19.12510828,248.96,347.095,0
2020-06-22 19:15:00,23.2,18.73713986,252.64,278.81375,0
2020-06-22 19:30:00,30.16,18.34917144,260.56,354.94125,0
2020-06-22 19:45:00,28.55,17.96120303,263.85,335.0075,0
2020-06-22 20:00:00,30.44,17.57323461,247.68,364.5575,0
2020-06-22 20:15:00,28.83,17.30922993,253.79,351.0625,0
2020-06-22 20:30:00,29.17,17.04522525,260.08,352.9425,0
2020-06-22 20:45:00,29.02,16.78122057,263.57,281.865,0
2020-06-22 21:00:00,28.38,16.51721589,247.28,334.8975,0
2020-06-22 21:15:00,25.47,16.33740501,255.83,303.5375,0
2020-06-22 21:30:00,26.66,16.15759413,254.85,330.9525,0
2020-06-22 21:45:00,26.02,15.97778325,258.98,280.54875,0
2020-06-22 22:00:00,26.26,15.79797237,249.28,314.1625,0
2020-06-22 22:15:00,24.47,15.64523889,248.59,298.9975,0
2020-06-22 22:30:00,25.11,15.49250542,253.07,344.565,0
2020-06-22 22:45:00,24.76,15.33977194,259.03,303.23875,0
2020-06-22 23:00:00,25.92,15.18703846,244.04,303.32875,0
2020-06-22 23:15:00,24.28,15.04868986,251.61,299.5425,0
2020-06-22 23:30:00,23.84,14.91034125,251.97,332.7525,0
2020-06-22 23:45:00,24.04,14.77199264,262.4,306.0525,0
2020-06-23 00:00:00,24.5,14.63364404,282.29,251.31875,0
2020-06-23 00:15:00,23.5,14.51094955,312.53,328.8275,0
2020-06-23 00:30:00,21.44,14.38825507,339.2,359.4575,0
2020-06-23 00:45:00,22.76,14.26556059,357.94,369.46625,0
2020-06-23 01:00:00,22.45,14.14286611,269.59,303.49875,0
2020-06-23 01:15:00,21.84,14.05571071,291.96,371.09,0
2020-06-23 01:30:00,20.01,13.96855532,313.74,365.54375,0
2020-06-23 01:45:00,23.56,13.88139993,329.39,254.66625,0
2020-06-23 02:00:00,22.56,13.79424454,266.2,329.125,0
2020-06-23 02:15:00,19.4,13.7028583,287.46,331.17375,0
2020-06-23 02:30:00,20.56,13.61147207,302.72,341.14875,0
2020-06-23 02:45:00,22.05,13.52008583,318.39,250.17625,0
2020-06-23 03:00:00,21.53,13.4286996,263.31,277.445,0
2020-06-23 03:15:00,19.01,13.37285245,274.72,274.9575,0
2020-06-23 03:30:00,19.22,13.31700531,290.66,282.88125,0
2020-06-23 03:45:00,20.26,13.26115817,302.75,362.51375,0
2020-06-23 04:00:00,20.11,13.20531102,258.99,289.89625,0
2020-06-23 04:15:00,21.63,13.44139213,270.5,329.47375,0
2020-06-23 04:30:00,19.92,13.67747324,281.8,273.415,0
2020-06-23 04:45:00,22.46,13.91355435,297.37,325.62875,0
2020-06-23 05:00:00,21.02,14.14963546,259.56,269.15875,0
2020-06-23 05:15:00,22.52,14.59345102,265.4,307.29,0
2020-06-23 05:30:00,21.27,15.03726658,276.38,349.39875,0
2020-06-23 05:45:00,24.09,15.48108214,292.11,284.79625,0
2020-06-23 06:00:00,25.86,15.9248977,253.09,351.2975,0
2020-06-23 06:15:00,24.24,16.37632878,264.06,274.7475,0
2020-06-23 06:30:00,26.39,16.82775986,277.89,293.2575,0
2020-06-23 06:45:00,26.09,17.27919094,288.73,317.2825,0
2020-06-23 07:00:00,26.99,17.73062202,256.84,318.01625,0
2020-06-23 07:15:00,27.96,18.11605193,267.97,293.855,0
2020-06-23 07:30:00,28.2,18.50148183,271.88,277.765,0
2020-06-23 07:45:00,29.2,18.88691174,284.49,288.605,0
2020-06-23 08:00:00,28.76,19.27234165,262.91,1008.76,0
2020-06-23 08:15:00,29.51,19.45976805,276.64,1058.31375,0
2020-06-23 08:30:00,54.26,19.64719445,299.67,1012.29125,0
2020-06-23 08:45:00,59.54,19.83462085,315.86,1078.38625,0
2020-06-23 09:00:00,56.44,20.02204725,259.41,1034.2175,0
2020-06-23 09:15:00,56.26,20.16039586,278.2,1032.005,0
2020-06-23 09:30:00,53.37,20.29874447,293.44,1113.735,0
2020-06-23 09:45:00,60.93,20.43709307,311.89,1003.88875,0
2020-06-23 10:00:00,61.59,20.57544168,261.97,1015.59,0
2020-06-23 10:15:00,56.22,20.8491773,271.03,1083.84625,0
2020-06-23 10:30:00,55.18,21.12291292,285.75,1033.27,0
2020-06-23 10:45:00,65.32,21.39664854,299.53,1056.21125,0
2020-06-23 11:00:00,62.65,21.67038417,255.82,1115.69625,0
2020-06-23 11:15:00,62.11,21.91492696,271.33,1056.84875,0
2020-06-23 11:30:00,63.12,22.15946976,286.03,1064.84125,0
2020-06-23 11:45:00,68.37,22.40401256,299.19,1063.4475,0
2020-06-23 12:00:00,66.79,22.64855535,253.85,1112.01125,0
2020-06-23 12:15:00,65.05,22.84867429,266.71,1034.23625,0
2020-06-23 12:30:00,65.65,23.04879322,284.29,1020.98875,0
2020-06-23 12:45:00,70.36,23.24891215,296.6,1079.9925,0
2020-06-23 13:00:00,68.08,23.44903108,259.2,1026.88625,0
2020-06-23 13:15:00,68.23,23.59499521,272.08,1023.93125,0
2020-06-23 13:30:00,64.68,23.74095933,282.2,1002.72875,0
2020-06-23 13:45:00,70.89,23.88692346,288.98,1011.8975,0
2020-06-23 14:00:00,68.13,24.03288759,257.89,1122.27875,0
2020-06-23 14:15:00,67.15,24.06546509,271.49,1046.60125,0
2020-06-23 14:30:00,70.87,24.09804259,281.83,1080.87125,0
2020-06-23 14:45:00,73.07,24.13062009,292.59,1076.69375,0
2020-06-23 15:00:00,72.24,24.16319759,253.5,1003.40875,0
2020-06-23 15:15:00,70.29,24.14754347,270,1018.4275,0
2020-06-23 15:30:00,65.55,24.13188934,275.79,1032.84125,0
2020-06-23 15:45:00,72.58,24.11623522,289.34,1095.61875,0
2020-06-23 16:00:00,70.24,24.10058109,253.83,1008.41625,0
2020-06-23 16:15:00,71.67,23.93600125,265.71,1036.145,0
2020-06-23 16:30:00,65.44,23.77142141,275.58,1032.14625,0
2020-06-23 16:45:00,72.03,23.60684157,281.54,1111.6525,0
2020-06-23 17:00:00,69.22,23.44226173,250.51,1031.31875,0
2020-06-23 17:15:00,70.34,23.21041147,265.66,1054.29875,0
2020-06-23 17:30:00,65.39,22.9785612,274.91,1002.38375,0
2020-06-23 17:45:00,70.93,22.74671094,284.08,1112.72125,0
2020-06-23 18:00:00,65.3,22.51486068,254.94,1001.9025,0
2020-06-23 18:15:00,67.46,22.16962379,261.09,1066.51625,0
2020-06-23 18:30:00,60.79,21.8243869,274.06,1047.55125,0
2020-06-23 18:45:00,66.86,21.47915001,281.96,1078.805,0
2020-06-23 19:00:00,64,21.13391312,245.24,264.67,0
2020-06-23 19:15:00,62.07,20.73917535,250.14,315.4725,0
2020-06-23 19:30:00,30.41,20.34443758,260.7,345.2775,0
2020-06-23 19:45:00,33.32,19.94969982,259.42,252.725,0
2020-06-23 20:00:00,33.57,19.55496205,249.86,336.80125,0
2020-06-23 20:15:00,29.02,19.25034126,252.96,300.39125,0
2020-06-23 20:30:00,31.66,18.94572048,254.75,372.675,0
2020-06-23 20:45:00,30.27,18.64109969,264.37,295.01125,0
2020-06-23 21:00:00,32.27,18.33647891,247.18,300.29625,0
2020-06-23 21:15:00,28.92,18.12451361,251.37,348.26375,0
2020-06-23 21:30:00,28.37,17.91254832,255.23,297.53875,0
2020-06-23 21:45:00,30.47,17.70058302,263.72,331.7275,0
2020-06-23 22:00:00,28.14,17.48861773,246.33,269.23125,0
2020-06-23 22:15:00,28.83,17.33884584,252.22,280.31625,0
2020-06-23 22:30:00,26.16,17.18907395,256.12,268.3275,0
2020-06-23 22:45:00,26.94,17.03930207,257.59,279.4875,0
2020-06-23 23:00:00,26.09,16.88953018,249.42,367.05125,0
2020-06-23 23:15:00,26.06,16.71987333,254.3,351.21375,0
2020-06-23 23:30:00,28.58,16.55021647,256.09,268.47625,0
2020-06-23 23:45:00,28.16,16.38055962,258.19,362.7975,0
2020-06-24 00:00:00,25,16.21090277,141.57,361.67,0
2020-06-24 00:15:00,27.67,16.0958238,154.54,365.2125,0
2020-06-24 00:30:00,27.33,15.98074484,167.02,320.09375,0
2020-06-24 00:45:00,36.48,15.86566588,177.5,251.37875,0
2020-06-24 01:00:00,32.24,15.75058691,135.93,344.46625,0
2020-06-24 01:15:00,27.58,15.655816,145.15,368.61375,0
2020-06-24 01:30:00,30.79,15.56104509,155.89,346.7825,0
2020-06-24 01:45:00,36.57,15.46627418,166.2,265.63125,0
2020-06-24 02:00:00,33.88,15.37150327,132.89,353.85,0
2020-06-24 02:15:00,28.47,15.30042509,141.63,341.58875,0
2020-06-24 02:30:00,31.56,15.2293469,149.09,305.13875,0
2020-06-24 02:45:00,34.75,15.15826872,157.5,275.58375,0
2020-06-24 03:00:00,31.44,15.08719054,130.12,250.675,0
2020-06-24 03:15:00,29.04,15.06011314,139.28,367.505,0
2020-06-24 03:30:00,27.04,15.03303573,147.53,343.4825,0
2020-06-24 03:45:00,36.24,15.00595833,153.67,323.7025,0
2020-06-24 04:00:00,33.52,14.97888093,127.59,340.4325,0
2020-06-24 04:15:00,31.57,15.10749859,135.87,264.8925,0
2020-06-24 04:30:00,31.97,15.23611626,142.64,266.47,0
2020-06-24 04:45:00,31.16,15.36473392,148.85,306.3075,0
2020-06-24 05:00:00,30.53,15.49335158,129.37,259.3075,0
2020-06-24 05:15:00,32.42,15.78062591,136.07,372.14,0
2020-06-24 05:30:00,29.7,16.06790023,141.55,261.4225,0
2020-06-24 05:45:00,39.52,16.35517456,146.92,326.2625,0
2020-06-24 06:00:00,32.27,16.64244888,128.24,316.61875,0
2020-06-24 06:15:00,36.14,16.98472418,134.51,256.06,0
2020-06-24 06:30:00,35.58,17.32699948,137.38,252.22375,0
2020-06-24 06:45:00,34.87,17.66927477,143.23,326.465,0
2020-06-24 07:00:00,34.46,18.01155007,125.82,330.12125,0
2020-06-24 07:15:00,39.66,18.30220907,131.41,350.775,0
2020-06-24 07:30:00,39.67,18.59286807,136.38,273.47625,0
2020-06-24 07:45:00,44.86,18.88352707,142.83,297.33625,0
2020-06-24 08:00:00,38.78,19.17418607,130.31,1061.6925,0
2020-06-24 08:15:00,40.33,19.46272964,140.3,1122.77,0
2020-06-24 08:30:00,92.79,19.75127322,147.7,1061.715,0
2020-06-24 08:45:00,106.01,20.0398168,156.03,1058.425,0
2020-06-24 09:00:00,96.9,20.32836038,131.31,1121.41,0
2020-06-24 09:15:00,93.95,20.57121083,139.01,1057.34375,0
2020-06-24 09:30:00,95.31,20.81406129,146.94,1078.6075,0
2020-06-24 09:45:00,105.55,21.05691175,152.46,1104.51,0
2020-06-24 10:00:00,103.62,21.29976221,129.06,1035.64125,0
2020-06-24 10:15:00,102.13,21.51934303,138.84,1094.3775,0
2020-06-24 10:30:00,95.32,21.73892384,143.39,1101.225,0
2020-06-24 10:45:00,114.8,21.95850466,149.75,1076.23375,0
2020-06-24 11:00:00,109.87,22.17808547,129.98,1031.50625,0
2020-06-24 11:15:00,106.01,22.35408859,137.46,1043.19875,0
2020-06-24 11:30:00,99.93,22.53009171,144.15,1102.01,0
2020-06-24 11:45:00,113.61,22.70609483,151.07,1105.89,0
2020-06-24 12:00:00,114.41,22.88209795,129.98,1039.8025,0
2020-06-24 12:15:00,111.32,23.06613968,136.23,1109.29625,0
2020-06-24 12:30:00,103.04,23.2501814,140.78,1073.48,0
2020-06-24 12:45:00,123.21,23.43422313,148.31,1034.27875,0
2020-06-24 13:00:00,116.45,23.61826485,126.95,1111.01875,0
2020-06-24 13:15:00,110.71,23.72361287,133.13,1056.20375,0
2020-06-24 13:30:00,112.97,23.82896089,140.33,1086.1975,0
2020-06-24 13:45:00,123.38,23.93430892,145.33,1081.59125,0
2020-06-24 14:00:00,121.99,24.03965694,128.52,1020.37,0
2020-06-24 14:15:00,116.88,24.09888876,133.33,1002.5825,0
2020-06-24 14:30:00,108.91,24.15812058,140.08,1124.20375,0
2020-06-24 14:45:00,118.62,24.21735239,146.76,1119.23125,0
2020-06-24 15:00:00,126.55,24.27658421,127.51,1048.985,0
2020-06-24 15:15:00,121.28,24.27785347,132.71,1005.9125,0
2020-06-24 15:30:00,111.06,24.27912272,137.63,1093.78375,0
2020-06-24 15:45:00,120.06,24.28039197,143.12,1107.985,0
2020-06-24 16:00:00,124.37,24.28166123,126.82,1000.9575,0
2020-06-24 16:15:00,121.68,24.19746743,131.87,1102.34,0
2020-06-24 16:30:00,108.58,24.11327363,138.89,1037.84125,0
2020-06-24 16:45:00,128.6,24.02907983,142.91,1045.0525,0
2020-06-24 17:00:00,118.31,23.94488603,125.82,1063.68875,0
2020-06-24 17:15:00,113.41,23.77226758,133.68,1026.65375,0
2020-06-24 17:30:00,111.66,23.59964914,135.15,1082.9925,0
2020-06-24 17:45:00,119.23,23.42703069,139.75,1068.41,0
2020-06-24 18:00:00,117.68,23.25441225,126.03,1100.4225,0
2020-06-24 18:15:00,114.15,22.98067663,130.83,1023.99625,0
2020-06-24 18:30:00,112.47,22.706941,136.55,1008.16125,0
2020-06-24 18:45:00,113.93,22.43320538,138.89,1052.01375,0
2020-06-24 19:00:00,107.92,22.15946976,124.23,250.2375,0
2020-06-24 19:15:00,105.82,21.69534615,127.5,289.58875,0
2020-06-24 19:30:00,40.97,21.23122253,130.27,340.74375,0
2020-06-24 19:45:00,45.59,20.76709892,130.75,295.3275,0
2020-06-24 20:00:00,48.06,20.30297531,125.81,282.20625,0
2020-06-24 20:15:00,43.16,20.01697024,126.08,298.71125,0
2020-06-24 20:30:00,41.41,19.73096517,128.52,285.77,0
2020-06-24 20:45:00,42.93,19.4449601,132.35,317.4425,0
2020-06-24 21:00:00,41.25,19.15895503,123.75,345.69375,0
2020-06-24 21:15:00,42.65,18.9423358,126.04,364.85625,0
2020-06-24 21:30:00,43.5,18.72571658,127.46,276.21875,0
2020-06-24 21:45:00,46.09,18.50909735,130.32,362.3975,0
2020-06-24 22:00:00,38.63,18.29247813,125.13,295.5275,0
2020-06-24 22:15:00,44.14,18.1194366,124.11,306.935,0
2020-06-24 22:30:00,38.55,17.94639507,128.09,336.32625,0
2020-06-24 22:45:00,39.81,17.77335354,128.35,303.4525,0
2020-06-24 23:00:00,41.67,17.60031201,123.65,347.75375,0
2020-06-24 23:15:00,38.35,17.46873276,126.18,338.01,0
2020-06-24 23:30:00,41.02,17.3371535,127.1,271.54,0
2020-06-24 23:45:00,40.92,17.20557425,128.93,373.86625,0
2020-06-25 00:00:00,35.64,17.07399499,277.47,252.2275,0
2020-06-25 00:15:00,42.06,16.94453116,311.01,332.30625,0
2020-06-25 00:30:00,33.44,16.81506732,339.79,329.8725,0
2020-06-25 00:45:00,26.88,16.68560349,362.27,366.9325,0
2020-06-25 01:00:00,25.52,16.55613966,270.23,257.45375,0
2020-06-25 01:15:00,25.48,16.42329115,291.65,355.995,0
2020-06-25 01:30:00,22.26,16.29044264,313.51,323.155,0
2020-06-25 01:45:00,26.98,16.15759413,332.87,361.57,0
2020-06-25 02:00:00,25.1,16.02474562,267.19,260.75875,0
2020-06-25 02:15:00,25.3,15.97312932,287.88,313.5475,0
2020-06-25 02:30:00,22.24,15.92151302,302.34,317.6125,0
2020-06-25 02:45:00,25.28,15.86989672,315.24,303.44375,0
2020-06-25 03:00:00,24.62,15.81828042,261.8,297.28875,0
2020-06-25 03:15:00,23.76,15.76539487,276.98,367.4625,0
2020-06-25 03:30:00,23.21,15.71250932,291.96,250.1525,0
2020-06-25 03:45:00,26.72,15.65962376,303.78,271.305,0
2020-06-25 04:00:00,22.73,15.60673821,255.95,265.90875,0
2020-06-25 04:15:00,22.95,15.75566393,271.82,289.86625,0
2020-06-25 04:30:00,22.67,15.90458964,287.34,333.26625,0
2020-06-25 04:45:00,24.96,16.05351536,300.35,253.74625,0
2020-06-25 05:00:00,25.95,16.20244108,260.82,309.62375,0
2020-06-25 05:15:00,23.45,16.46940735,265.23,363.445,0
2020-06-25 05:30:00,25.03,16.73637362,278.85,348.20625,0
2020-06-25 05:45:00,28.53,17.00333989,290.59,313.685,0
2020-06-25 06:00:00,28.28,17.27030616,253.76,342.00375,0
2020-06-25 06:15:00,27.09,17.57408078,266.49,271.78875,0
2020-06-25 06:30:00,28.03,17.87785539,279.76,265.6725,0
2020-06-25 06:45:00,27.53,18.18163001,285.69,318.155,0
2020-06-25 07:00:00,27.31,18.48540463,250.82,374.135,0
2020-06-25 07:15:00,29.12,18.81329506,266.61,341.76625,0
2020-06-25 07:30:00,31.25,19.14118548,272.75,295.3375,0
2020-06-25 07:45:00,32.32,19.46907591,280.51,314.50125,0
2020-06-25 08:00:00,30.35,19.79696634,263.57,1049.16375,0
2020-06-25 08:15:00,31.3,20.07154813,281.15,1046.08875,0
2020-06-25 08:30:00,58.04,20.34612992,294.57,1098.3525,0
2020-06-25 08:45:00,61.2,20.62071171,311.56,1037.175,0
2020-06-25 09:00:00,61.37,20.8952935,263.94,1063.905,0
2020-06-25 09:15:00,58.08,21.15972127,275.02,1040.86,0
2020-06-25 09:30:00,57.66,21.42414903,294.39,1019.51625,0
2020-06-25 09:45:00,64.13,21.6885768,305.45,1076.8175,0
2020-06-25 10:00:00,62.3,21.95300456,258.66,1038.965,0
2020-06-25 10:15:00,62.44,22.17046995,277.46,1037.99875,0
2020-06-25 10:30:00,60.19,22.38793535,291.96,1019.9525,0
2020-06-25 10:45:00,67.71,22.60540074,299.6,1112.985,0
2020-06-25 11:00:00,64.49,22.82286614,257.76,1119.3825,0
2020-06-25 11:15:00,66.64,23.00648478,273.05,1040.70875,0
2020-06-25 11:30:00,66.28,23.19010341,286.21,1001.36375,0
2020-06-25 11:45:00,70.33,23.37372205,296.24,1041,0
2020-06-25 12:00:00,66.53,23.55734069,254.09,1090.2025,0
2020-06-25 12:15:00,66.68,23.73799774,273.65,1100.40625,0
2020-06-25 12:30:00,67.73,23.91865479,283.24,1095.79625,0
2020-06-25 12:45:00,76.08,24.09931184,297.5,1080.5825,0
2020-06-25 13:00:00,72.69,24.27996889,258.1,1081.15625,0
2020-06-25 13:15:00,70.76,24.39166318,268.64,1116.055,0
2020-06-25 13:30:00,68.89,24.50335747,282.46,1121.9325,0
2020-06-25 13:45:00,77.69,24.61505175,293.06,1042.2225,0
2020-06-25 14:00:00,76.23,24.72674604,255.27,1117.0025,0
2020-06-25 14:15:00,70.39,24.75678503,268.11,1065.96125,0
2020-06-25 14:30:00,72,24.78682403,278.79,1021.455,0
2020-06-25 14:45:00,76.6,24.81686302,292.58,1053.89875,0
2020-06-25 15:00:00,72.16,24.84690202,255.64,1024.60875,0
2020-06-25 15:15:00,71.78,24.82490163,265.2,1022.13875,0
2020-06-25 15:30:00,68.29,24.80290124,279.97,1063.215,0
2020-06-25 15:45:00,74.38,24.78090085,289.86,1006.2275,0
2020-06-25 16:00:00,74.44,24.75890046,250.9,1105.22625,0
2020-06-25 16:15:00,68.96,24.57908958,265.19,1046.10625,0
2020-06-25 16:30:00,71.18,24.3992787,272.26,1032.2325,0
2020-06-25 16:45:00,74.97,24.21946782,287.41,1057.3,0
2020-06-25 17:00:00,71.09,24.03965694,252.43,1060.24,0
2020-06-25 17:15:00,70.53,23.91442395,262.82,1099.08,0
2020-06-25 17:30:00,67.86,23.78919096,277.28,1087.9925,0
2020-06-25 17:45:00,75.37,23.66395797,283.56,1120.36,0
2020-06-25 18:00:00,72.43,23.53872498,256.74,1039.9625,0
2020-06-25 18:15:00,70.52,23.23537345,261.84,1085.595,0
2020-06-25 18:30:00,65.4,22.93202192,271.45,1077.56625,0
2020-06-25 18:45:00,70.9,22.62867039,277.5,1008.2175,0
2020-06-25 19:00:00,68.68,22.32531885,248.71,305.91125,0
2020-06-25 19:15:00,63.07,21.88361872,256.63,279.14625,0
2020-06-25 19:30:00,33.85,21.44191858,260.29,354.16625,0
2020-06-25 19:45:00,33.39,21.00021844,259.35,307.21875,0
2020-06-25 20:00:00,35.32,20.5585183,244.72,272.20375,0
2020-06-25 20:15:00,32.62,20.2027043,252.82,303.215,0
2020-06-25 20:30:00,30.75,19.8468903,259.17,334.83125,0
2020-06-25 20:45:00,32.04,19.4910763,260.63,337.4225,0
2020-06-25 21:00:00,32.29,19.1352623,246.96,345.315,0
2020-06-25 21:15:00,31.54,18.84925723,249.25,364.1,0
2020-06-25 21:30:00,31.26,18.56325216,257.86,307.62875,0
2020-06-25 21:45:00,32.13,18.27724709,264.03,367.53875,0
2020-06-25 22:00:00,29.47,17.99124202,251.46,354.325,0
2020-06-25 22:15:00,30.75,17.78393065,255.78,325.5975,0
2020-06-25 22:30:00,29.67,17.57661929,257.34,280.17125,0
2020-06-25 22:45:00,28.89,17.36930792,263.13,280.3775,0
2020-06-25 23:00:00,26.85,17.16199655,248.35,363.81625,0
2020-06-25 23:15:00,26.51,17.0113785,255.49,321.97,0
2020-06-25 23:30:00,28.73,16.86076044,252.67,282.26375,0
2020-06-25 23:45:00,27.75,16.71014239,256.78,372.28625,0
2020-06-26 00:00:00,25.9,16.55952433,245.17,282.955,0
2020-06-26 00:15:00,28.7,16.41017553,268.67,347.96375,0
2020-06-26 00:30:00,25.43,16.26082673,297.11,349.61125,0
2020-06-26 00:45:00,27.76,16.11147793,315.35,253.7325,0
2020-06-26 01:00:00,26.57,15.96212913,233.72,329.92875,0
2020-06-26 01:15:00,22.76,15.82124201,256.75,314.51625,0
2020-06-26 01:30:00,24.07,15.6803549,273.33,361.23125,0
2020-06-26 01:45:00,26.18,15.53946779,287.81,355.7375,0
2020-06-26 02:00:00,26.43,15.39858067,229.44,373.94375,0
2020-06-26 02:15:00,25.45,15.34654129,245.67,356.875,0
2020-06-26 02:30:00,25.31,15.29450191,264.41,266.4125,0
2020-06-26 02:45:00,27.18,15.24246252,274.43,263.70875,0
2020-06-26 03:00:00,23.5,15.19042314,226.06,330.6825,0
2020-06-26 03:15:00,22.76,15.1451531,239.86,324.5925,0
2020-06-26 03:30:00,24.26,15.09988307,253.59,334.57875,0
2020-06-26 03:45:00,25.92,15.05461304,266.62,362.585,0
2020-06-26 04:00:00,25.56,15.009343,227.62,343.35875,0
2020-06-26 04:15:00,25.89,15.15361479,239.14,325.22375,0
2020-06-26 04:30:00,24.99,15.29788658,246.86,304.16375,0
2020-06-26 04:45:00,26.32,15.44215837,262.02,268.08,0
2020-06-26 05:00:00,25.34,15.58643016,224.67,308.65875,0
2020-06-26 05:15:00,24.16,15.85043484,234.3,343.86,0
2020-06-26 05:30:00,25.3,16.11443952,246.33,343.9025,0
2020-06-26 05:45:00,28.59,16.3784442,252.77,255.2425,0
2020-06-26 06:00:00,28.52,16.64244888,220.43,281.44375,0
2020-06-26 06:15:00,25.33,16.89968421,233.55,345.25375,0
2020-06-26 06:30:00,26.39,17.15691954,240.37,283.4425,0
2020-06-26 06:45:00,30.72,17.41415487,253.56,368.2825,0
2020-06-26 07:00:00,28.09,17.6713902,219.63,336.2,0
2020-06-26 07:15:00,31.38,17.96797238,233.75,252.62375,0
2020-06-26 07:30:00,29.99,18.26455456,237.82,370.37875,0
2020-06-26 07:45:00,28.88,18.56113674,246.28,273.635,0
2020-06-26 08:00:00,33.43,18.85771892,231.12,1017.44625,0
2020-06-26 08:15:00,29.82,19.20887899,244.42,1033.23875,0
2020-06-26 08:30:00,59.51,19.56003906,261.19,1005.11625,0
2020-06-26 08:45:00,63.98,19.91119913,271.49,1024.785,0
2020-06-26 09:00:00,61.49,20.26235921,226.68,1094.3425,0
2020-06-26 09:15:00,60.49,20.55767213,242.98,1111.93625,0
2020-06-26 09:30:00,62.51,20.85298506,258.57,1085.08875,0
2020-06-26 09:45:00,72.64,21.14829799,270.15,1109.86875,0
2020-06-26 10:00:00,68.97,21.44361092,229.43,1104.30875,0
2020-06-26 10:15:00,67.89,21.67673043,237.67,1025.58625,0
2020-06-26 10:30:00,66.41,21.90984995,252.94,1100.41625,0
2020-06-26 10:45:00,71.35,22.14296947,265.88,1014.76625,0
2020-06-26 11:00:00,73.9,22.37608898,228.4,1083.81875,0
2020-06-26 11:15:00,67.42,22.48736019,241.72,1061.9925,0
2020-06-26 11:30:00,68.52,22.59863139,248.18,1108.52625,0
2020-06-26 11:45:00,75.38,22.70990259,264.09,1089.24875,0
2020-06-26 12:00:00,75.03,22.8211738,223.07,1098.15,0
2020-06-26 12:15:00,73.24,22.99167682,235.65,1041.25625,0
2020-06-26 12:30:00,71.11,23.16217984,248.85,1014.72,0
2020-06-26 12:45:00,77.58,23.33268287,256.29,1070.98,0
2020-06-26 13:00:00,73.89,23.50318589,222.12,1027.15375,0
2020-06-26 13:15:00,74.34,23.63476514,233.63,1051.60625,0
2020-06-26 13:30:00,71.23,23.7663444,248.19,1089.26375,0
2020-06-26 13:45:00,80.32,23.89792366,255.4,1049.60375,0
2020-06-26 14:00:00,79.89,24.02950291,221.61,1085.0925,0
2020-06-26 14:15:00,74.95,24.09423483,233.83,1111.04125,0
2020-06-26 14:30:00,75.4,24.15896674,246.71,1045.2775,0
2020-06-26 14:45:00,84.89,24.22369866,251.63,1097.63625,0
2020-06-26 15:00:00,78.51,24.28843058,226.12,1077.04,0
2020-06-26 15:15:00,78.17,24.21735239,233.88,1120.7875,0
2020-06-26 15:30:00,75.92,24.14627421,242.11,1046.5,0
2020-06-26 15:45:00,83.86,24.07519603,249.68,1096.51625,0
2020-06-26 16:00:00,77.81,24.00411785,222.75,1010.8825,0
2020-06-26 16:15:00,78.2,23.91061619,230.46,1123.8625,0
2020-06-26 16:30:00,72.17,23.81711453,239.48,1040.32875,0
2020-06-26 16:45:00,83.71,23.72361287,252.06,1091.0475,0
2020-06-26 17:00:00,77.11,23.63011122,225.33,1047.58,0
2020-06-26 17:15:00,77.11,23.45156959,228.8,1034.9475,0
2020-06-26 17:30:00,71.89,23.27302796,238.94,1061.72125,0
2020-06-26 17:45:00,76.37,23.09448634,247.19,1081.85,0
2020-06-26 18:00:00,76.32,22.91594471,225.12,1007.99375,0
2020-06-26 18:15:00,74.3,22.65870938,232.24,1057.28875,0
2020-06-26 18:30:00,68.43,22.40147405,238.77,1118.97375,0
2020-06-26 18:45:00,74.51,22.14423872,247.61,1105.39,0
2020-06-26 19:00:00,74.96,21.88700339,214.59,290.46875,0
2020-06-26 19:15:00,71.61,21.44107241,218.72,322.29125,0
2020-06-26 19:30:00,33.9,20.99514143,223.12,273.74,0
2020-06-26 19:45:00,36.56,20.54921044,226.11,367.1175,0
2020-06-26 20:00:00,33.29,20.10327946,216.04,284.16,0
2020-06-26 20:15:00,36.53,19.78427381,223.77,296.18125,0
2020-06-26 20:30:00,32.14,19.46526815,221.78,325.8375,0
2020-06-26 20:45:00,32.71,19.1462625,230.37,370.25375,0
2020-06-26 21:00:00,32.96,18.82725684,218.5,292.2,0
2020-06-26 21:15:00,34.42,18.56029057,222.98,292.475,0
2020-06-26 21:30:00,30.25,18.2933243,221.5,268.4,0
2020-06-26 21:45:00,30.44,18.02635803,229.5,354.02625,0
2020-06-26 22:00:00,28.8,17.75939176,214.69,362.08125,0
2020-06-26 22:15:00,31.91,17.6087737,219.29,267.39625,0
2020-06-26 22:30:00,31.43,17.45815565,221.99,268.875,0
2020-06-26 22:45:00,28.29,17.30753759,226.93,304.2,0
2020-06-26 23:00:00,27.89,17.15691954,214.02,300.3025,0
2020-06-26 23:15:00,28.86,16.99318587,221.14,329.5825,0
2020-06-26 23:30:00,28.21,16.82945219,221.87,293.895,0
2020-06-26 23:45:00,29.74,16.66571852,229.04,357.99875,0
2020-06-27 00:00:00,27.71,16.50198485,65.36,155.955,0
2020-06-27 00:15:00,29.76,16.35771306,69.9,242.01875,0
2020-06-27 00:30:00,21.94,16.21344127,72.71,218.26375,0
2020-06-27 00:45:00,46.04,16.06916948,75.52,241.71,0
2020-06-27 01:00:00,41,15.9248977,64.36,155.60875,0
2020-06-27 01:15:00,42.28,15.81785734,66.94,174.77625,0
2020-06-27 01:30:00,32.07,15.71081698,69.88,154.2425,0
2020-06-27 01:45:00,36.94,15.60377662,72.45,249.34,0
2020-06-27 02:00:00,33.51,15.49673626,64.19,208.9275,0
2020-06-27 02:15:00,43.02,15.40408077,65.29,215.89375,0
2020-06-27 02:30:00,37.54,15.31142528,67.53,134.75875,0
2020-06-27 02:45:00,40.95,15.21876979,69.68,185.80625,0
2020-06-27 03:00:00,30.89,15.12611431,62.23,130.11375,0
2020-06-27 03:15:00,35.9,15.06815174,65.85,187.175,0
2020-06-27 03:30:00,29.11,15.01018917,66.5,246.49625,0
2020-06-27 03:45:00,37.53,14.95222661,69,139.51125,0
2020-06-27 04:00:00,42.88,14.89426404,63.77,139.35375,0
2020-06-27 04:15:00,30.62,14.97211158,63.99,153.1025,0
2020-06-27 04:30:00,30.17,15.04995911,65.46,182.77625,0
2020-06-27 04:45:00,33.22,15.12780664,68.28,238.78125,0
2020-06-27 05:00:00,36.83,15.20565418,62.78,193.69875,0
2020-06-27 05:15:00,43.25,15.38842665,65.03,172.58375,0
2020-06-27 05:30:00,37.43,15.57119912,65.39,219.5925,0
2020-06-27 05:45:00,37.2,15.75397159,67.62,181.475,0
2020-06-27 06:00:00,42.63,15.93674406,62.64,191.83625,0
2020-06-27 06:15:00,38.38,16.1965179,62.81,139.70375,0
2020-06-27 06:30:00,39.48,16.45629173,65.54,231.71,0
2020-06-27 06:45:00,35.03,16.71606557,65.51,245.8025,0
2020-06-27 07:00:00,47.97,16.9758394,62.72,160.98,0
2020-06-27 07:15:00,49.27,17.24915194,64.28,209.2775,0
2020-06-27 07:30:00,38.72,17.52246448,64.15,159.6275,0
2020-06-27 07:45:00,47.15,17.79577702,66.2,160.565,0
2020-06-27 08:00:00,40.18,18.06908955,62.44,503.71125,0
2020-06-27 08:15:00,40.93,18.31574777,66.35,579.635,0
2020-06-27 08:30:00,88.88,18.56240599,68.43,553.02875,0
2020-06-27 08:45:00,105.8,18.80906421,69.18,575.9675,0
2020-06-27 09:00:00,98.16,19.05572243,63.01,537.3675,0
2020-06-27 09:15:00,100.34,19.32649646,65.83,546.93,0
2020-06-27 09:30:00,95.37,19.59727049,67.1,504.245,0
2020-06-27 09:45:00,105.76,19.86804452,68.17,622.26625,0
2020-06-27 10:00:00,96.92,20.13881855,62.5,525.38,0
2020-06-27 10:15:00,114.54,20.37151499,65.17,517.89875,0
2020-06-27 10:30:00,99.73,20.60421142,67.24,569.57375,0
2020-06-27 10:45:00,106.88,20.83690785,68,611.11125,0
2020-06-27 11:00:00,112.87,21.06960428,63.31,601.2375,0
2020-06-27 11:15:00,117.13,21.15083649,64.59,584.4625,0
2020-06-27 11:30:00,115,21.2320687,66.18,511.94625,0
2020-06-27 11:45:00,119.59,21.31330091,68.66,563.52625,0
2020-06-27 12:00:00,106.11,21.39453312,62.49,568.855,0
2020-06-27 12:15:00,113.1,21.54007416,64.71,559.02875,0
2020-06-27 12:30:00,111.36,21.68561521,65.39,624.8625,0
2020-06-27 12:45:00,119.29,21.83115625,66.72,622.71875,0
2020-06-27 13:00:00,127.91,21.97669729,61.61,579.09625,0
2020-06-27 13:15:00,126.69,21.995313,64.75,605.855,0
2020-06-27 13:30:00,117.53,22.01392872,66.5,586.5425,0
2020-06-27 13:45:00,130.35,22.03254443,67.78,568.68625,0
2020-06-27 14:00:00,121.91,22.05116015,63.06,572.3825,0
2020-06-27 14:15:00,116.76,22.14339255,64.09,616.36875,0
2020-06-27 14:30:00,116.01,22.23562496,65.1,515.61375,0
2020-06-27 14:45:00,131.33,22.32785736,67.05,598.23875,0
2020-06-27 15:00:00,112.52,22.42008976,62.89,583.40875,0
2020-06-27 15:15:00,125.77,22.49455262,63.3,520.24875,0
2020-06-27 15:30:00,120.66,22.56901548,65.94,603.90375,0
2020-06-27 15:45:00,116.21,22.64347834,66.39,587.52,0
2020-06-27 16:00:00,131.01,22.7179412,62.48,509.97625,0
2020-06-27 16:15:00,123.57,22.63967058,63.35,599.65375,0
2020-06-27 16:30:00,109.34,22.56139996,64.59,549.465,0
2020-06-27 16:45:00,130.48,22.48312934,65.57,607.225,0
2020-06-27 17:00:00,119.68,22.40485873,62.03,527.70375,0
2020-06-27 17:15:00,126.88,22.21997083,64.34,516.47,0
2020-06-27 17:30:00,110.96,22.03508294,65.06,581.71625,0
2020-06-27 17:45:00,113.06,21.85019505,65.93,543.7075,0
2020-06-27 18:00:00,119.85,21.66530715,63.18,566.76625,0
2020-06-27 18:15:00,111.07,21.37591741,64.23,549.80625,0
2020-06-27 18:30:00,112.12,21.08652766,65.15,504.79625,0
2020-06-27 18:45:00,111.69,20.79713792,66.44,571.35625,0
2020-06-27 19:00:00,101.49,20.50774817,60.72,207.3475,0
2020-06-27 19:15:00,108.94,20.14643407,61.69,224.1525,0
2020-06-27 19:30:00,51.14,19.78511998,63.25,172.75375,0
2020-06-27 19:45:00,55.76,19.42380588,63.56,198.79125,0
2020-06-27 20:00:00,46.23,19.06249178,61.12,131.49375,0
2020-06-27 20:15:00,48.73,18.80694879,62.1,204.15875,0
