Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-06-27 20:30:00,38.1,18.5514058,61.94,128.6925,0
2020-06-27 20:45:00,49.19,18.29586281,62.93,175.35625,0
2020-06-27 21:00:00,37.1,18.04031981,60.6,211.32875,0
2020-06-27 21:15:00,43.38,17.84527789,62.46,184.17625,0
2020-06-27 21:30:00,47.54,17.65023598,62.84,249.3975,0
2020-06-27 21:45:00,44.26,17.45519406,62.63,234.31125,0
2020-06-27 22:00:00,52,17.26015214,62.09,209.66875,0
2020-06-27 22:15:00,49.18,17.07737967,62.94,165.91875,0
2020-06-27 22:30:00,45.43,16.89460719,61.5,204.39625,0
2020-06-27 22:45:00,39.29,16.71183472,63.38,217.00125,0
2020-06-27 23:00:00,43.63,16.52906225,61.11,155.10875,0
2020-06-27 23:15:00,45.51,16.38563663,61.48,241.88125,0
2020-06-27 23:30:00,36.31,16.24221101,62.31,155.545,0
2020-06-27 23:45:00,48.16,16.09878539,62.83,239.6325,0
2020-06-28 00:00:00,36.34,15.95535977,66.2,166.26375,0
2020-06-28 00:15:00,46.47,15.83562688,69.87,148.70625,0
2020-06-28 00:30:00,36.7,15.71589399,71.82,166.62375,0
2020-06-28 00:45:00,33.28,15.5961611,74.36,149.6975,0
2020-06-28 01:00:00,34.09,15.47642821,64.74,125.41625,0
2020-06-28 01:15:00,31.57,15.38038804,67.61,248.21125,0
2020-06-28 01:30:00,28.3,15.28434788,69.97,224.1025,0
2020-06-28 01:45:00,44.43,15.18830772,72.98,242.77375,0
2020-06-28 02:00:00,40.25,15.09226755,64.37,145.92875,0
2020-06-28 02:15:00,41.14,14.99495813,65.47,173.18375,0
2020-06-28 02:30:00,29.94,14.89764872,68.51,237.4625,0
2020-06-28 02:45:00,34.86,14.8003393,70.3,249.31875,0
2020-06-28 03:00:00,41.52,14.70302988,62.85,130.985,0
2020-06-28 03:15:00,41.37,14.63364404,64.6,174.3275,0
2020-06-28 03:30:00,28.23,14.56425819,66.79,143.37125,0
2020-06-28 03:45:00,34.69,14.49487235,68.64,133.93125,0
2020-06-28 04:00:00,30.55,14.4254865,63.25,160.9,0
2020-06-28 04:15:00,29.08,14.58245082,64.43,248.745,0
2020-06-28 04:30:00,31.82,14.73941514,66.28,131.305,0
2020-06-28 04:45:00,43.99,14.89637946,67.6,137.0775,0
2020-06-28 05:00:00,30.2,15.05334378,62.35,178.15625,0
2020-06-28 05:15:00,30.91,15.34992597,64.67,216.21,0
2020-06-28 05:30:00,35.88,15.64650815,65.14,146.97125,0
2020-06-28 05:45:00,43.23,15.94309033,67,149.28375,0
2020-06-28 06:00:00,34.31,16.23967251,62.34,248.44625,0
2020-06-28 06:15:00,35.12,16.53117768,64.39,165.66375,0
2020-06-28 06:30:00,47.65,16.82268284,64.77,186.02875,0
2020-06-28 06:45:00,39.49,17.11418801,66.49,179.8725,0
2020-06-28 07:00:00,42.18,17.40569318,62.39,192.05125,0
2020-06-28 07:15:00,41.88,17.67308253,63.72,224.52375,0
2020-06-28 07:30:00,43.51,17.94047189,64.6,145.1975,0
2020-06-28 07:45:00,50.64,18.20786125,66.62,133.94625,0
2020-06-28 08:00:00,39.21,18.4752506,63.81,553.6525,0
2020-06-28 08:15:00,37.83,18.71725489,65.88,516.825,0
2020-06-28 08:30:00,97.44,18.95925918,67.2,507.935,0
2020-06-28 08:45:00,96.66,19.20126347,70.06,602.22125,0
2020-06-28 09:00:00,94.09,19.44326776,62.6,536.30125,0
2020-06-28 09:15:00,107.61,19.68823364,64.76,596.29875,0
2020-06-28 09:30:00,95.93,19.93319952,67.04,521.15125,0
2020-06-28 09:45:00,115.99,20.1781654,68.89,613.63125,0
2020-06-28 10:00:00,102.31,20.42313129,62.5,595.665,0
2020-06-28 10:15:00,114.71,20.61605778,65,587.69875,0
2020-06-28 10:30:00,110.53,20.80898428,67.41,546.3675,0
2020-06-28 10:45:00,119.52,21.00191078,69.34,573.665,0
2020-06-28 11:00:00,110.04,21.19483727,62.61,612.26125,0
2020-06-28 11:15:00,112.14,21.38099442,65.34,522.5675,0
2020-06-28 11:30:00,116.56,21.56715157,66.2,550.815,0
2020-06-28 11:45:00,112.31,21.75330871,68.02,521.66125,0
2020-06-28 12:00:00,114.17,21.93946586,63.02,603.08125,0
2020-06-28 12:15:00,109.11,22.13070002,64.64,554.33625,0
2020-06-28 12:30:00,121.06,22.32193418,65.22,540.57375,0
2020-06-28 12:45:00,121.31,22.51316834,66.83,586.7725,0
2020-06-28 13:00:00,117.39,22.7044025,62.84,619.03,0
2020-06-28 13:15:00,125.29,22.8156737,64.19,523.42375,0
2020-06-28 13:30:00,128.99,22.9269449,65.66,607.5,0
2020-06-28 13:45:00,118.86,23.03821611,66.26,527.3275,0
2020-06-28 14:00:00,132.56,23.14948731,61.96,539.435,0
2020-06-28 14:15:00,116.42,23.23452728,64.52,592.5825,0
2020-06-28 14:30:00,118.14,23.31956725,65.67,537.01625,0
2020-06-28 14:45:00,135.23,23.40460722,65.85,510.22875,0
2020-06-28 15:00:00,121.15,23.48964719,63.4,564.695,0
2020-06-28 15:15:00,114.85,23.52222469,63.82,503.685,0
2020-06-28 15:30:00,124.53,23.55480219,64.32,548.43,0
2020-06-28 15:45:00,117.26,23.58737969,66.78,532.9025,0
2020-06-28 16:00:00,125.09,23.61995719,62.57,613.72625,0
2020-06-28 16:15:00,121.31,23.58187959,62.91,579.0825,0
2020-06-28 16:30:00,131.8,23.54380199,64.49,516.87625,0
2020-06-28 16:45:00,132.34,23.50572439,66.82,533.08375,0
2020-06-28 17:00:00,119.93,23.4676468,62.36,615.89,0
2020-06-28 17:15:00,119.87,23.3208365,63.54,558.9125,0
2020-06-28 17:30:00,130.19,23.17402621,64.64,554.3175,0
2020-06-28 17:45:00,126.42,23.02721591,64.94,600.35625,0
2020-06-28 18:00:00,122.91,22.88040562,61.7,587.46,0
2020-06-28 18:15:00,127.68,22.55463061,63.94,623.705,0
2020-06-28 18:30:00,123.22,22.22885561,64.6,575.0775,0
2020-06-28 18:45:00,133.03,21.9030806,65.54,595.90375,0
2020-06-28 19:00:00,119.04,21.57730559,61.92,152.04125,0
2020-06-28 19:15:00,119.19,21.1398363,61.39,227.44375,0
2020-06-28 19:30:00,45.29,20.70236701,62.62,142.11625,0
2020-06-28 19:45:00,58.08,20.26489771,63.38,136.92375,0
2020-06-28 20:00:00,43.35,19.82742842,62.06,227.6175,0
2020-06-28 20:15:00,41.42,19.60996302,61.87,194.50875,0
2020-06-28 20:30:00,54.53,19.39249763,62.34,241.54,0
2020-06-28 20:45:00,49.53,19.17503224,63.77,148.6875,0
2020-06-28 21:00:00,56.26,18.95756684,61.68,199.56875,0
2020-06-28 21:15:00,41.21,18.58906031,62.1,158.09125,0
2020-06-28 21:30:00,47.22,18.22055378,62.53,165.2675,0
2020-06-28 21:45:00,41.23,17.85204725,63.4,198.0875,0
2020-06-28 22:00:00,41.23,17.48354071,62.42,207.52375,0
2020-06-28 22:15:00,45.03,17.32234555,62.21,210.58375,0
2020-06-28 22:30:00,45.46,17.16115038,62.37,136.04125,0
2020-06-28 22:45:00,45.91,16.99995522,63.02,161.7975,0
2020-06-28 23:00:00,35.48,16.83876005,61.21,180.765,0
2020-06-28 23:15:00,38.64,16.74864307,61.61,225.59625,0
2020-06-28 23:30:00,40.68,16.65852609,61.86,228.8475,0
2020-06-28 23:45:00,47.22,16.5684091,62.67,187.28625,0
2020-06-29 00:00:00,47.22,16.47829212,278.31,275.61875,0
2020-06-29 00:15:00,41.33,16.39029056,309.34,255.31,0
2020-06-29 00:30:00,52.28,16.302289,333.52,271.97375,0
2020-06-29 00:45:00,23.79,16.21428744,355.92,347.9825,0
2020-06-29 01:00:00,23.36,16.12628588,272.61,287.56375,0
2020-06-29 01:15:00,24.51,16.01078383,295.98,358.4525,0
2020-06-29 01:30:00,22.48,15.89528179,315.56,289.01875,0
2020-06-29 01:45:00,26.34,15.77977974,331.97,354.93125,0
2020-06-29 02:00:00,23.47,15.66427769,265.67,303.67875,0
2020-06-29 02:15:00,24.43,15.49800551,287.97,345.70125,0
2020-06-29 02:30:00,22.58,15.33173333,301.02,341.09625,0
2020-06-29 02:45:00,25.26,15.16546116,318.99,259.21375,0
2020-06-29 03:00:00,24.11,14.99918898,264.1,256.67,0
2020-06-29 03:15:00,21.48,14.92853388,275.42,305.64,0
2020-06-29 03:30:00,20.96,14.85787878,288.37,289.49375,0
2020-06-29 03:45:00,23.45,14.78722368,303.84,330.23125,0
2020-06-29 04:00:00,22.56,14.71656858,257.78,253.375,0
2020-06-29 04:15:00,23.24,14.84434008,276.46,362.56625,0
2020-06-29 04:30:00,21.07,14.97211158,286.88,263.645,0
2020-06-29 04:45:00,25.56,15.09988307,297.75,272.44375,0
2020-06-29 05:00:00,22.35,15.22765457,257.59,337.21,0
2020-06-29 05:15:00,22.56,15.44427379,268.46,257.62875,0
2020-06-29 05:30:00,24.26,15.66089302,278.43,301.55375,0
2020-06-29 05:45:00,23.56,15.87751224,292.45,253.3975,0
2020-06-29 06:00:00,24.85,16.09413147,258.1,304.385,0
2020-06-29 06:15:00,23.52,16.42371423,269.77,323.3875,0
2020-06-29 06:30:00,25.05,16.753297,278.62,294.61375,0
2020-06-29 06:45:00,27.36,17.08287976,283.42,314.22875,0
2020-06-29 07:00:00,26.52,17.41246253,251.32,283.74375,0
2020-06-29 07:15:00,27.32,17.73569903,265.46,310.245,0
2020-06-29 07:30:00,26.69,18.05893553,275.44,330.0775,0
2020-06-29 07:45:00,29.32,18.38217203,279.04,321.4375,0
2020-06-29 08:00:00,29.92,18.70540853,258.66,122.64375,0
2020-06-29 08:15:00,29.75,19.05276084,277.66,33.565,0
2020-06-29 08:30:00,23.24,19.40011315,296.66,118.91,0
2020-06-29 08:45:00,20.59,19.74746546,316.81,23.1025,0
2020-06-29 09:00:00,23.97,20.09481777,264.31,8.3075,0
2020-06-29 09:15:00,20.8,20.40451557,276.91,92.9075,0
2020-06-29 09:30:00,20.59,20.71421337,294.79,50.96,0
2020-06-29 09:45:00,24.34,21.02391117,307.12,123.23,0
2020-06-29 10:00:00,22.91,21.33360897,262.68,61.08125,0
2020-06-29 10:15:00,25.75,21.56122838,276.53,38.31375,0
2020-06-29 10:30:00,23.67,21.7888478,291.58,15.54625,0
2020-06-29 10:45:00,23.35,22.01646722,306.65,120.4275,0
2020-06-29 11:00:00,22.6,22.24408664,260.17,35.92125,0
2020-06-29 11:15:00,26.81,22.37778132,271.83,105.175,0
2020-06-29 11:30:00,23.68,22.511476,286.24,14.82625,0
2020-06-29 11:45:00,27.08,22.64517068,299.94,79.475,0
2020-06-29 12:00:00,23.26,22.77886536,256.07,53.46375,0
2020-06-29 12:15:00,25.93,22.94767604,268.92,111.90125,0
2020-06-29 12:30:00,24.99,23.11648673,280.3,51.775,0
2020-06-29 12:45:00,28.17,23.28529741,295.24,52.6575,0
2020-06-29 13:00:00,25.51,23.4541081,256.52,78.87,0
2020-06-29 13:15:00,25.62,23.5463405,267.96,3.46375,0
2020-06-29 13:30:00,26.69,23.6385729,277.82,11.14125,0
2020-06-29 13:45:00,23.79,23.73080531,292.66,36.2175,0
2020-06-29 14:00:00,24.22,23.82303771,256.41,30.10375,0
2020-06-29 14:15:00,25.36,23.87973103,268.35,114.625,0
2020-06-29 14:30:00,25.11,23.93642434,276.23,43.7975,0
2020-06-29 14:45:00,29.29,23.99311765,290.88,100.60125,0
2020-06-29 15:00:00,25.95,24.04981096,256.65,117.91625,0
2020-06-29 15:15:00,28.41,24.01173337,262.99,124.25625,0
2020-06-29 15:30:00,28.91,23.97365577,277.11,72.75,0
2020-06-29 15:45:00,29.78,23.93557817,284.77,62.38625,0
2020-06-29 16:00:00,27.27,23.89750057,253.51,51.49875,0
2020-06-29 16:15:00,26.6,23.84757661,268.41,43.6825,0
2020-06-29 16:30:00,26.03,23.79765265,275.53,44.3125,0
2020-06-29 16:45:00,25.86,23.74772869,288.22,106.57,0
2020-06-29 17:00:00,25.73,23.69780472,256.11,108.2525,0
2020-06-29 17:15:00,28.28,23.54380199,267.96,77.4125,0
2020-06-29 17:30:00,28.01,23.38979926,272.97,18.71375,0
2020-06-29 17:45:00,26.96,23.23579653,280.48,109.8725,0
2020-06-29 18:00:00,24.1,23.0817938,250.09,41.8225,0
2020-06-29 18:15:00,27.72,22.77082675,265.98,77.64875,0
2020-06-29 18:30:00,24.55,22.4598597,273.32,10.82875,0
2020-06-29 18:45:00,26,22.14889265,281.52,106.88375,0
2020-06-29 19:00:00,22.69,21.8379256,250.49,334.93375,0
2020-06-29 19:15:00,26.13,21.34799384,251.21,334.23125,0
2020-06-29 19:30:00,33.91,20.85806207,260.97,303.485,0
2020-06-29 19:45:00,34.61,20.36813031,260.84,316.335,0
2020-06-29 20:00:00,32.53,19.87819855,250.75,363.1,0
2020-06-29 20:15:00,31.87,19.49742257,248.97,324.52375,0
2020-06-29 20:30:00,32.93,19.11664659,257.38,352.50125,0
2020-06-29 20:45:00,31.39,18.73587061,260.11,307.5525,0
2020-06-29 21:00:00,31.85,18.35509462,251.94,347.10375,0
2020-06-29 21:15:00,29.31,18.13085988,251.69,314.26625,0
2020-06-29 21:30:00,30.17,17.90662514,259.33,325.92375,0
2020-06-29 21:45:00,29.01,17.68239039,258.79,301.61,0
2020-06-29 22:00:00,29.05,17.45815565,244.57,337.50125,0
2020-06-29 22:15:00,27.61,17.32657639,251.08,371.215,0
2020-06-29 22:30:00,28.6,17.19499714,253.31,324.30125,0
2020-06-29 22:45:00,30.21,17.06341788,255.87,270.08125,0
2020-06-29 23:00:00,28.06,16.93183862,245.59,293.9575,0
2020-06-29 23:15:00,25.92,16.78418216,248.31,363.68125,0
2020-06-29 23:30:00,26.39,16.6365257,258.36,362.7225,0
2020-06-29 23:45:00,28.9,16.48886923,260.38,327.77375,0
2020-06-30 00:00:00,28.5,16.34121277,276.65,347.87375,0
2020-06-30 00:15:00,26.67,16.17155592,311.54,360.07875,0
2020-06-30 00:30:00,26.93,16.00189906,339.55,357.2075,0
2020-06-30 00:45:00,26.39,15.83224221,357.89,336.945,0
2020-06-30 01:00:00,24.87,15.66258535,270.13,278.1375,0
2020-06-30 01:15:00,23.43,15.54835256,292.6,349.75125,0
2020-06-30 01:30:00,21.61,15.43411977,310.79,308.5775,0
2020-06-30 01:45:00,25.39,15.31988697,336.03,310.51375,0
2020-06-30 02:00:00,23.4,15.20565418,264.76,268.60625,0
2020-06-30 02:15:00,22.83,15.14853778,280.68,288.7925,0
2020-06-30 02:30:00,21.23,15.09142138,299.03,323.46875,0
2020-06-30 02:45:00,23.32,15.03430499,318.63,254.76875,0
2020-06-30 03:00:00,23.71,14.97718859,258.34,357.99125,0
2020-06-30 03:15:00,21.38,14.95053427,280.14,289.46875,0
2020-06-30 03:30:00,23.35,14.92387995,294.59,369.6225,0
2020-06-30 03:45:00,23.28,14.89722563,307.05,308.56625,0
2020-06-30 04:00:00,24.74,14.87057131,259.43,254.0075,0
2020-06-30 04:15:00,22.79,15.08930596,269.54,329.49125,0
2020-06-30 04:30:00,21.38,15.30804061,285.33,253.44625,0
2020-06-30 04:45:00,25.11,15.52677525,299.87,335.7475,0
2020-06-30 05:00:00,22.87,15.7455099,257.71,330.36875,0
2020-06-30 05:15:00,25.13,16.01416851,271.13,341.0525,0
2020-06-30 05:30:00,24.91,16.28282712,284.31,297.25,0
2020-06-30 05:45:00,27.18,16.55148573,290.36,274.36125,0
2020-06-30 06:00:00,25.7,16.82014434,258.6,260.35875,0
2020-06-30 06:15:00,25.03,17.12603437,266.84,320.675,0
2020-06-30 06:30:00,24.86,17.43192441,274.17,250.9475,0
2020-06-30 06:45:00,28.35,17.73781445,285.75,286.78875,0
2020-06-30 07:00:00,26.16,18.04370449,253.75,339.345,0
2020-06-30 07:15:00,27.54,18.32124787,263.95,325.34375,0
2020-06-30 07:30:00,29.29,18.59879125,273.32,328.73375,0
2020-06-30 07:45:00,30.64,18.87633463,285.11,321.38875,0
2020-06-30 08:00:00,30.75,19.15387802,264.47,1030.10875,0
2020-06-30 08:15:00,30.5,19.43226757,278.24,1097.245,0
2020-06-30 08:30:00,54.97,19.71065712,298.1,1073.2075,0
2020-06-30 08:45:00,61.12,19.98904667,317.31,1044.7525,0
2020-06-30 09:00:00,59.01,20.26743622,258.52,1114.9725,0
2020-06-30 09:15:00,56.19,20.53440249,275.83,1118.21125,0
2020-06-30 09:30:00,57.03,20.80136876,295.74,1097.35875,0
2020-06-30 09:45:00,66.31,21.06833503,304.24,1009.72,0
2020-06-30 10:00:00,63.44,21.3353013,262.04,1042.09125,0
2020-06-30 10:15:00,58.02,21.51976611,276.09,1063.44125,0
2020-06-30 10:30:00,58.66,21.70423092,290.47,1046.6525,0
2020-06-30 10:45:00,66.07,21.88869573,300.58,1088.80125,0
2020-06-30 11:00:00,63.68,22.07316054,261.05,1015.065,0
2020-06-30 11:15:00,63.69,22.21616307,274.16,1011.88,0
2020-06-30 11:30:00,59.93,22.35916561,286.73,1113.79125,0
2020-06-30 11:45:00,65.93,22.50216814,302.92,1032.71625,0
2020-06-30 12:00:00,68.46,22.64517068,260.05,1053.24625,0
2020-06-30 12:15:00,63.62,22.76532665,270.88,1055.86875,0
2020-06-30 12:30:00,62.53,22.88548263,279.72,1101.1975,0
2020-06-30 12:45:00,69.59,23.00563861,297.71,1104.6125,0
2020-06-30 13:00:00,69.99,23.12579458,258.69,1033.55125,0
2020-06-30 13:15:00,68.91,23.20321903,269.01,1099.01375,0
2020-06-30 13:30:00,63.62,23.28064348,283.09,1100.285,0
2020-06-30 13:45:00,72.9,23.35806793,291.54,1042.7775,0
2020-06-30 14:00:00,71.26,23.43549238,255.51,1036.76375,0
2020-06-30 14:15:00,66.67,23.48076241,271.08,1013.73875,0
2020-06-30 14:30:00,65.31,23.52603245,281.28,1121.3375,0
2020-06-30 14:45:00,70.3,23.57130248,292.2,1078.54125,0
2020-06-30 15:00:00,72.42,23.61657251,254.39,1065.97375,0
2020-06-30 15:15:00,68.88,23.60895699,267.82,1000.98125,0
2020-06-30 15:30:00,66.69,23.60134147,276.35,1009.7475,0
2020-06-30 15:45:00,70.03,23.59372595,283.91,1080.7825,0
2020-06-30 16:00:00,68.08,23.58611044,255.88,1002.4925,0
2020-06-30 16:15:00,69.62,23.53872498,263.3,1114.73875,0
2020-06-30 16:30:00,65.03,23.49133952,278.11,1042.05,0
2020-06-30 16:45:00,74.58,23.44395407,285.38,1114.915,0
2020-06-30 17:00:00,69.78,23.39656861,254.52,1056.51625,0
2020-06-30 17:15:00,70.01,23.23748887,263.72,1107.9275,0
2020-06-30 17:30:00,66.02,23.07840913,276.73,1041.66125,0
2020-06-30 17:45:00,73.01,22.91932938,286.57,1110.53625,0
2020-06-30 18:00:00,67.95,22.76024964,256.28,1081.89125,0
2020-06-30 18:15:00,68.06,22.53939957,266.72,1039.59875,0
2020-06-30 18:30:00,64.77,22.3185495,275.6,1059.79,0
2020-06-30 18:45:00,67.21,22.09769943,284.16,1084.77875,0
2020-06-30 19:00:00,65.64,21.87684936,249.4,322.75125,0
2020-06-30 19:15:00,64.25,21.49776572,256.2,353.865,0
2020-06-30 19:30:00,33.61,21.11868208,260.91,371.0575,0
2020-06-30 19:45:00,35.95,20.73959843,257.92,296.72,0
2020-06-30 20:00:00,35.62,20.36051479,246.96,363.05,0
2020-06-30 20:15:00,31.94,20.14220323,251.4,268.81375,0
2020-06-30 20:30:00,34.25,19.92389167,254.03,372.99125,0
2020-06-30 20:45:00,30.72,19.7055801,262.45,347.50375,0
2020-06-30 21:00:00,34.24,19.48726854,248.29,269.485,0
2020-06-30 21:15:00,32.83,19.36542023,251.88,374.885,0
2020-06-30 21:30:00,29.31,19.24357191,257.01,316.3675,0
2020-06-30 21:45:00,33.75,19.1217236,260.24,326.7275,0
2020-06-30 22:00:00,31.12,18.99987529,249.47,301.49625,0
2020-06-30 22:15:00,31.05,18.84671872,254.3,372.78125,0
2020-06-30 22:30:00,29.73,18.69356216,258.09,277.225,0
2020-06-30 22:45:00,32.61,18.5404056,260.66,285.785,0
2020-06-30 23:00:00,28.62,18.38724904,251.8,270.54375,0
2020-06-30 23:15:00,28.57,18.27724709,251.76,271.1025,0
2020-06-30 23:30:00,27.75,18.16724514,252.42,349.91875,0
2020-06-30 23:45:00,27.94,18.05724319,260.96,335.67125,0
2020-07-01 00:00:00,30.57,17.94724124,141.25,264.13875,0
2020-07-01 00:15:00,29.84,17.81143114,154.83,342.94875,0
2020-07-01 00:30:00,26.82,17.67562104,167.99,301.8475,0
2020-07-01 00:45:00,39.01,17.53981094,180.89,314.825,0
2020-07-01 01:00:00,34.58,17.40400084,133.66,257.75375,0
2020-07-01 01:15:00,33.63,17.24788269,147.91,333.2225,0
2020-07-01 01:30:00,29.5,17.09176454,156.75,272.67375,0
2020-07-01 01:45:00,38.28,16.93564638,166.7,270.1275,0
2020-07-01 02:00:00,32.47,16.77952823,133.69,275.00625,0
2020-07-01 02:15:00,31.24,16.7042192,143.81,370.7075,0
2020-07-01 02:30:00,30.45,16.62891018,149.43,254.695,0
2020-07-01 02:45:00,39.61,16.55360115,156.57,286.1025,0
2020-07-01 03:00:00,31.17,16.47829212,129.14,300.64875,0
2020-07-01 03:15:00,32.23,16.4165218,140.44,333.8475,0
2020-07-01 03:30:00,32.14,16.35475147,146.66,290.2925,0
2020-07-01 03:45:00,37.44,16.29298114,150.78,285.58125,0
2020-07-01 04:00:00,33.11,16.23121082,129.36,283.35625,0
2020-07-01 04:15:00,32.19,16.3403666,135.27,341.09625,0
2020-07-01 04:30:00,31.77,16.44952238,141.12,366.86875,0
2020-07-01 04:45:00,38.27,16.55867816,147.98,286.87375,0
2020-07-01 05:00:00,39.13,16.66783394,130.34,287.31625,0
2020-07-01 05:15:00,33.83,16.8916456,132.84,314.23375,0
2020-07-01 05:30:00,33.44,17.11545726,139.43,282.5925,0
2020-07-01 05:45:00,37.95,17.33926892,147.36,274.3675,0
2020-07-01 06:00:00,35.96,17.56308058,128.39,253.19,0
2020-07-01 06:15:00,35.04,17.81904666,132.08,358.995,0
2020-07-01 06:30:00,33.3,18.07501274,138.11,339.05375,0
2020-07-01 06:45:00,43.65,18.33097881,141.86,254.285,0
2020-07-01 07:00:00,42.14,18.58694489,125.85,277.40625,0
2020-07-01 07:15:00,35.85,18.83064152,131.7,313.46125,0
2020-07-01 07:30:00,37.43,19.07433814,136.94,287.265,0
2020-07-01 07:45:00,43.08,19.31803477,139.19,260.22,0
2020-07-01 08:00:00,40.59,19.5617314,129.95,1002.875,0
2020-07-01 08:15:00,38.34,19.82954384,140.49,1058.4725,0
2020-07-01 08:30:00,92.16,20.09735628,150.59,1113.5125,0
2020-07-01 08:45:00,102.98,20.36516872,158.72,1021.81875,0
2020-07-01 09:00:00,102.07,20.63298116,129.3,1036.02875,0
2020-07-01 09:15:00,91.32,20.85129272,137.23,1107.2525,0
2020-07-01 09:30:00,89.55,21.06960428,144.82,1027.59875,0
2020-07-01 09:45:00,112.18,21.28791585,155.59,1023.3175,0
2020-07-01 10:00:00,101.75,21.50622741,130.33,1054.23625,0
2020-07-01 10:15:00,97.94,21.64203751,138.36,1124.06,0
2020-07-01 10:30:00,95.39,21.77784761,144.87,1085.1825,0
2020-07-01 10:45:00,116.25,21.91365771,152.51,1111.505,0
2020-07-01 11:00:00,108.35,22.04946781,128.24,1044.765,0
2020-07-01 11:15:00,107.21,22.20304746,137.62,1014.1275,0
2020-07-01 11:30:00,98.74,22.3566271,142.98,1109.0325,0
2020-07-01 11:45:00,111.35,22.51020675,151.03,1044.37,0
2020-07-01 12:00:00,113.79,22.66378639,127.62,1038.405,0
2020-07-01 12:15:00,105.87,22.78817321,134.89,1011.6975,0
2020-07-01 12:30:00,101.54,22.91256003,142.12,1054.22625,0
2020-07-01 12:45:00,114.22,23.03694685,146.42,1044.3325,0
2020-07-01 13:00:00,113.51,23.16133367,127.32,1079.3525,0
2020-07-01 13:15:00,108.6,23.26245085,135.48,1096.15,0
2020-07-01 13:30:00,109.38,23.36356803,141.5,1079.85375,0
2020-07-01 13:45:00,124.37,23.46468521,144.83,1076.1575,0
2020-07-01 14:00:00,117.36,23.56580238,126.74,1064.93875,0
2020-07-01 14:15:00,113.37,23.6195341,134.47,1064.63375,0
2020-07-01 14:30:00,110.65,23.67326583,138.72,1051.94125,0
2020-07-01 14:45:00,123.34,23.72699755,143.34,1056.74,0
2020-07-01 15:00:00,116.75,23.78072927,129.15,1083.73375,0
2020-07-01 15:15:00,114.46,23.80738359,134.68,1030.87625,0
2020-07-01 15:30:00,113.91,23.83403791,138.63,1051.20125,0
2020-07-01 15:45:00,119.06,23.86069223,145.43,1083.13875,0
2020-07-01 16:00:00,117.1,23.88734654,128.44,1123.8225,0
2020-07-01 16:15:00,116.83,23.79299872,134.21,1027.96625,0
2020-07-01 16:30:00,115.41,23.69865089,138.24,1034.2225,0
2020-07-01 16:45:00,118.19,23.60430307,140.6,1085.0875,0
2020-07-01 17:00:00,114.25,23.50995524,127.36,1058.40625,0
2020-07-01 17:15:00,115.42,23.40672264,130.52,1118.98125,0
2020-07-01 17:30:00,111.15,23.30349004,137,1029.0575,0
2020-07-01 17:45:00,125.27,23.20025744,141.98,1002.08875,0
2020-07-01 18:00:00,114.31,23.09702484,126.22,1079.235,0
2020-07-01 18:15:00,106.52,22.79748107,131.49,1012.00875,0
2020-07-01 18:30:00,108.41,22.4979373,134.7,1046.84625,0
2020-07-01 18:45:00,111.58,22.19839353,140.08,1014.0725,0
2020-07-01 19:00:00,109.48,21.89884975,123.13,302.29,0
2020-07-01 19:15:00,102.76,21.45249569,127.03,337.5225,0
2020-07-01 19:30:00,44.27,21.00614162,127.75,365.6725,0
2020-07-01 19:45:00,49.34,20.55978755,132.63,280.5475,0
2020-07-01 20:00:00,49.67,20.11343349,122.57,291.96375,0
2020-07-01 20:15:00,42.02,19.80923579,125.12,321.63625,0
2020-07-01 20:30:00,41.38,19.50503809,129.77,323.2425,0
2020-07-01 20:45:00,44.81,19.20084039,128.64,282.43875,0
2020-07-01 21:00:00,43.72,18.89664269,125.37,254.545,0
2020-07-01 21:15:00,39.29,18.63856119,125.54,354.94875,0
2020-07-01 21:30:00,36.93,18.38047969,128.02,373.005,0
2020-07-01 21:45:00,44.15,18.12239819,129.7,357.03125,0
2020-07-01 22:00:00,44.77,17.86431669,125.3,269.72,0
2020-07-01 22:15:00,42.6,17.67435179,127.57,366.05625,0
2020-07-01 22:30:00,35.92,17.48438688,127.91,303.08125,0
2020-07-01 22:45:00,42.81,17.29442198,130.21,257.1025,0
2020-07-01 23:00:00,37.69,17.10445707,125.74,278.54625,0
2020-07-01 23:15:00,34.27,16.9923397,125.13,369.19125,0
2020-07-01 23:30:00,35.11,16.88022232,127.04,290.2975,0
2020-07-01 23:45:00,41.54,16.76810495,130.93,294.99625,0
2020-07-02 00:00:00,36.15,16.65598758,279.24,255.9,0
2020-07-02 00:15:00,35.86,16.48802306,314.5,353.21625,0
2020-07-02 00:30:00,32.52,16.32005855,339.87,356.145,0
2020-07-02 00:45:00,26.61,16.15209403,359.74,339.07125,0
2020-07-02 01:00:00,25.26,15.98412952,272.15,308.5425,0
2020-07-02 01:15:00,23.99,15.89062786,291.07,286.125,0
2020-07-02 01:30:00,22.72,15.7971262,317,372.985,0
2020-07-02 01:45:00,24.11,15.70362454,329.38,268.7925,0
2020-07-02 02:00:00,25.75,15.61012289,268.49,332.75625,0
2020-07-02 02:15:00,22.23,15.53523694,283.53,342.5175,0
2020-07-02 02:30:00,23.4,15.460351,297.4,322.30375,0
2020-07-02 02:45:00,25.33,15.38546506,318.36,284.65,0
2020-07-02 03:00:00,24.12,15.31057911,258.14,374.9275,0
2020-07-02 03:15:00,22.63,15.21538512,274.61,259.33375,0
2020-07-02 03:30:00,24.16,15.12019112,292.37,297.5575,0
2020-07-02 03:45:00,22.73,15.02499713,309.44,301.01875,0
2020-07-02 04:00:00,23.17,14.92980313,260.68,358.1775,0
2020-07-02 04:15:00,22.78,15.1371145,271.7,340.7975,0
2020-07-02 04:30:00,23.97,15.34442587,282.46,264.16875,0
2020-07-02 04:45:00,25.45,15.55173724,296.05,361.87,0
2020-07-02 05:00:00,23.16,15.7590486,254.57,359.0625,0
2020-07-02 05:15:00,26,16.05859237,271.97,257.4225,0
2020-07-02 05:30:00,25.92,16.35813615,281.92,332.205,0
2020-07-02 05:45:00,24.7,16.65767992,288.74,325.145,0
2020-07-02 06:00:00,26.94,16.95722369,254.99,294.37125,0
2020-07-02 06:15:00,26.83,17.2474596,269.39,267.89875,0
2020-07-02 06:30:00,26.12,17.53769552,272.85,374.73625,0
2020-07-02 06:45:00,26.84,17.82793143,289.77,337.0225,0
2020-07-02 07:00:00,30.37,18.11816735,256.01,288.8625,0
2020-07-02 07:15:00,29.42,18.40798018,264.97,284.56875,0
2020-07-02 07:30:00,27.65,18.69779301,270.63,299.7475,0
2020-07-02 07:45:00,29.18,18.98760584,279.73,306.81,0
2020-07-02 08:00:00,29.81,19.27741867,264.23,1016.25375,0
2020-07-02 08:15:00,30.29,19.55919289,278.69,1054.9475,0
2020-07-02 08:30:00,55.54,19.84096712,296.02,1041.805,0
2020-07-02 08:45:00,59.95,20.12274135,317.35,1031.22125,0
2020-07-02 09:00:00,58.21,20.40451557,257.58,1005.1925,0
2020-07-02 09:15:00,56.04,20.48997862,279.82,1064.06625,0
2020-07-02 09:30:00,53.08,20.57544168,296.66,1008.11375,0
2020-07-02 09:45:00,63.24,20.66090473,308.47,1071.31875,0
2020-07-02 10:00:00,58.01,20.74636779,256,1087.8675,0
2020-07-02 10:15:00,58.49,20.90756295,272.82,1000.28625,0
2020-07-02 10:30:00,58.03,21.06875812,286.2,1117.495,0
2020-07-02 10:45:00,62.51,21.22995328,306.04,1097.3975,0
2020-07-02 11:00:00,65.02,21.39114845,257.31,1054.93375,0
2020-07-02 11:15:00,62.61,21.50622741,269.81,1082.8725,0
2020-07-02 11:30:00,58.76,21.62130637,286.04,1093.57,0
2020-07-02 11:45:00,67.35,21.73638534,299.83,1041.63375,0
2020-07-02 12:00:00,65.99,21.8514643,255.06,1079.2575,0
2020-07-02 12:15:00,61.74,21.92000398,270.86,1011.9525,0
2020-07-02 12:30:00,61.48,21.98854365,283.58,1088.72375,0
2020-07-02 12:45:00,65.75,22.05708333,296.2,1020.955,0
2020-07-02 13:00:00,66.52,22.12562301,258.07,1103.3275,0
2020-07-02 13:15:00,62.14,22.21954775,267.66,1045.84,0
2020-07-02 13:30:00,63.78,22.31347249,284.91,1015.02,0
2020-07-02 13:45:00,67.72,22.40739723,290.39,1072.4925,0
2020-07-02 14:00:00,65.07,22.50132197,253.49,1083.4975,0
2020-07-02 14:15:00,64.94,22.54828434,268.68,1074.58375,0
2020-07-02 14:30:00,64.71,22.59524672,282.24,1011.3825,0
2020-07-02 14:45:00,70.6,22.64220909,289.17,1090.0375,0
2020-07-02 15:00:00,65.35,22.68917146,258.01,1108.24875,0
2020-07-02 15:15:00,66.45,22.66463256,268.9,1025.64875,0
2020-07-02 15:30:00,66.08,22.64009366,280.48,1027.28625,0
2020-07-02 15:45:00,67.63,22.61555477,289.42,1105.47625,0
2020-07-02 16:00:00,65.8,22.59101587,255.35,1038.75875,0
2020-07-02 16:15:00,66.94,22.49666805,264.23,1104.205,0
2020-07-02 16:30:00,62.73,22.40232022,276.53,1006.65625,0
2020-07-02 16:45:00,70.67,22.30797239,286.98,1013.2325,0
2020-07-02 17:00:00,64.67,22.21362457,258.09,1015.31625,0
2020-07-02 17:15:00,62.68,22.06808352,265.09,1082.355,0
2020-07-02 17:30:00,60.9,21.92254248,276.24,1099.14375,0
2020-07-02 17:45:00,67.64,21.77700144,284.28,1081.9025,0
2020-07-02 18:00:00,66.68,21.6314604,252.54,1119.11125,0
2020-07-02 18:15:00,63.42,21.31499325,266.11,1070.4975,0
2020-07-02 18:30:00,62.74,20.9985261,269.28,1002.8675,0
2020-07-02 18:45:00,64.94,20.68205895,278.06,1097.615,0
2020-07-02 19:00:00,59.18,20.3655918,245.31,290.44375,0
2020-07-02 19:15:00,61.13,19.9446228,250.19,329.31375,0
2020-07-02 19:30:00,30.3,19.5236538,254.58,361.91875,0
2020-07-02 19:45:00,32.5,19.1026848,260.32,354.20625,0
2020-07-02 20:00:00,32.75,18.6817158,251.6,306.75,0
2020-07-02 20:15:00,31.57,18.33182498,249,368.79125,0
2020-07-02 20:30:00,29.06,17.98193416,259.66,306.90375,0
2020-07-02 20:45:00,31.03,17.63204334,264.88,251.9375,0
2020-07-02 21:00:00,28.39,17.28215253,247,339.89125,0
2020-07-02 21:15:00,25.68,17.05030226,249.11,269.57625,0
2020-07-02 21:30:00,27.93,16.818452,259.53,309.87,0
2020-07-02 21:45:00,25.94,16.58660173,261.4,372.87875,0
2020-07-02 22:00:00,26.83,16.35475147,251.96,295.46375,0
2020-07-02 22:15:00,28.03,16.15124786,253.09,328.03125,0
2020-07-02 22:30:00,25.26,15.94774426,256.03,369.2575,0
2020-07-02 22:45:00,26.28,15.74424065,263.62,266.665,0
2020-07-02 23:00:00,27.14,15.54073704,244.27,371.9075,0
2020-07-02 23:15:00,23.64,15.40831162,254.63,290.41625,0
2020-07-02 23:30:00,26.25,15.27588619,257.24,313.9425,0
2020-07-02 23:45:00,24.33,15.14346077,261.81,257.9025,0
2020-07-03 00:00:00,24.46,15.01103534,242.56,287.75125,0
2020-07-03 00:15:00,22.5,14.82995521,272.16,255.33125,0
2020-07-03 00:30:00,22.95,14.64887508,293.67,368.2825,0
2020-07-03 00:45:00,22.32,14.46779494,311.57,285.87125,0
2020-07-03 01:00:00,24.19,14.28671481,234.39,274.745,0
2020-07-03 01:15:00,21.25,14.16994351,254.69,263.08125,0
2020-07-03 01:30:00,20.42,14.05317221,273.4,325.34,0
2020-07-03 01:45:00,21.93,13.93640091,292.28,334.855,0
2020-07-03 02:00:00,22.83,13.81962961,234.69,322.59875,0
2020-07-03 02:15:00,22.3,13.74178207,246.61,361.4775,0
2020-07-03 02:30:00,21.31,13.66393454,265.05,317.93125,0
2020-07-03 02:45:00,24.18,13.586087,276.11,253.2225,0
2020-07-03 03:00:00,22.34,13.50823947,232.21,278.6275,0
2020-07-03 03:15:00,19.98,13.44985382,246.11,323.76375,0
2020-07-03 03:30:00,20.22,13.39146817,253.94,361.52125,0
2020-07-03 03:45:00,22.71,13.33308252,266.45,348.4225,0
2020-07-03 04:00:00,23.13,13.27469687,223.43,334.075,0
2020-07-03 04:15:00,22.56,13.47312346,241.52,275.46125,0
2020-07-03 04:30:00,22.01,13.67155006,248.77,362.7125,0
2020-07-03 04:45:00,22.18,13.86997665,258.39,358.05375,0
2020-07-03 05:00:00,24.39,14.06840325,222.55,349.425,0
2020-07-03 05:15:00,24.41,14.43267894,236.94,250.3725,0
2020-07-03 05:30:00,24.34,14.79695462,247.21,269.57375,0
2020-07-03 05:45:00,23.24,15.16123031,254.22,285.54,0
2020-07-03 06:00:00,23.88,15.525506,226.89,307.995,0
2020-07-03 06:15:00,24.66,15.96339838,231.5,276.80625,0
2020-07-03 06:30:00,25.79,16.40129076,241.07,250.39625,0
2020-07-03 06:45:00,26.56,16.83918314,253,267.2275,0
2020-07-03 07:00:00,26.08,17.27707551,224.4,280.28875,0
2020-07-03 07:15:00,26.92,17.6278125,228.91,373.18125,0
2020-07-03 07:30:00,27.51,17.97854949,239.25,270.78625,0
2020-07-03 07:45:00,33.13,18.32928647,245.14,313.22,0
2020-07-03 08:00:00,29.28,18.68002346,230.59,1105.08875,0
2020-07-03 08:15:00,31,18.96941321,243.89,1091.52625,0
2020-07-03 08:30:00,62.32,19.25880295,263.46,1009.8125,0
2020-07-03 08:45:00,65.46,19.5481927,272.75,1124.33375,0
2020-07-03 09:00:00,60.54,19.83758244,225.5,1052.91375,0
2020-07-03 09:15:00,62.68,20.10412563,242.52,1017.845,0
2020-07-03 09:30:00,59.35,20.37066882,258.88,1039.06,0
2020-07-03 09:45:00,66.9,20.637212,267.91,1010.68375,0
2020-07-03 10:00:00,65.34,20.90375519,227.49,1093.4275,0
2020-07-03 10:15:00,62.07,21.12333601,236.94,1008.7025,0
2020-07-03 10:30:00,64.64,21.34291682,249.87,1112.72625,0
2020-07-03 10:45:00,69.09,21.56249764,268.67,1087.2075,0
2020-07-03 11:00:00,72.66,21.78207845,226.52,1056.49375,0
2020-07-03 11:15:00,69.55,21.9872744,235.09,1074.86875,0
2020-07-03 11:30:00,65.58,22.19247034,252.33,1009.58125,0
2020-07-03 11:45:00,75.3,22.39766629,258.41,1062.0675,0
2020-07-03 12:00:00,70.87,22.60286224,224.25,1073.68625,0
2020-07-03 12:15:00,70.46,22.75432646,237.57,1013.5575,0
2020-07-03 12:30:00,70.32,22.90579068,245.98,1076.35125,0
2020-07-03 12:45:00,74.98,23.05725491,255.69,1045.1375,0
2020-07-03 13:00:00,75.61,23.20871913,225.23,1024.6325,0
2020-07-03 13:15:00,72.82,23.37499131,238.55,1027.31125,0
2020-07-03 13:30:00,70.53,23.54126349,243.27,1017.645,0
2020-07-03 13:45:00,77.58,23.70753566,255,1111.7675,0
2020-07-03 14:00:00,74.61,23.87380784,222.21,1082.89625,0
2020-07-03 14:15:00,78.64,23.9783097,235.71,1061.14875,0
2020-07-03 14:30:00,75.11,24.08281155,247.1,1114.63125,0
2020-07-03 14:45:00,81.81,24.1873134,253.66,1034.24,0
2020-07-03 15:00:00,81.61,24.29181525,225.44,1107.67875,0
2020-07-03 15:15:00,75.05,24.25712233,232.59,1097.2225,0
2020-07-03 15:30:00,77.16,24.22242941,241.04,1056.7575,0
2020-07-03 15:45:00,83.1,24.18773649,249.33,1031.21375,0
2020-07-03 16:00:00,79.1,24.15304356,224.31,1015.96125,0
2020-07-03 16:15:00,75.69,24.07942687,231.18,1113.70375,0
2020-07-03 16:30:00,73.03,24.00581018,242.21,1095.02625,0
2020-07-03 16:45:00,83.45,23.93219349,251.98,1012.9725,0
2020-07-03 17:00:00,80.49,23.8585768,222.36,1070.0875,0
2020-07-03 17:15:00,73.32,23.64280375,229.27,1110.96625,0
2020-07-03 17:30:00,73.47,23.42703069,239.66,1111.635,0
2020-07-03 17:45:00,81.5,23.21125764,247.65,1025.4725,0
2020-07-03 18:00:00,79.03,22.99548458,224.9,1065.7,0
2020-07-03 18:15:00,71.62,22.68282519,232.55,1062.71875,0
2020-07-03 18:30:00,70.93,22.3701658,239.08,1051.765,0
2020-07-03 18:45:00,74.61,22.05750641,244.46,1027.69375,0
2020-07-03 19:00:00,71.34,21.74484702,214.05,281.6125,0
2020-07-03 19:15:00,67.71,21.3327628,224.16,277.755,0
2020-07-03 19:30:00,33.54,20.92067857,224.2,371.35125,0
2020-07-03 19:45:00,34.37,20.50859434,227.71,260.7325,0
2020-07-03 20:00:00,37.3,20.09651011,216.16,288.80875,0
2020-07-03 20:15:00,31.76,19.79865868,219.6,294.525,0
2020-07-03 20:30:00,32.26,19.50080724,225.91,252.6425,0
2020-07-03 20:45:00,32.7,19.20295581,224.99,372.57625,0
2020-07-03 21:00:00,30.19,18.90510437,214.21,363.8275,0
2020-07-03 21:15:00,34.44,18.70244694,220.48,348.07625,0
2020-07-03 21:30:00,33.73,18.4997895,225.4,302.285,0
2020-07-03 21:45:00,33.43,18.29713206,225.18,311.70375,0
2020-07-03 22:00:00,30.77,18.09447462,214.48,321.0525,0
2020-07-03 22:15:00,30.56,17.93497179,223.28,373.8725,0
2020-07-03 22:30:00,30.67,17.77546896,226.63,367.18,0
2020-07-03 22:45:00,33.21,17.61596614,229.81,353.87375,0
2020-07-03 23:00:00,32.04,17.45646331,219.64,325.945,0
2020-07-03 23:15:00,31.05,17.30415292,220.62,374.895,0
2020-07-03 23:30:00,29.54,17.15184252,222.33,327.5025,0
2020-07-03 23:45:00,31.73,16.99953213,229.73,332.01,0
2020-07-04 00:00:00,29.58,16.84722174,65.23,247.325,0
2020-07-04 00:15:00,29.4,16.73595054,68.93,135.5175,0
2020-07-04 00:30:00,25.72,16.62467933,72.81,156.13625,0
2020-07-04 00:45:00,33.84,16.51340813,76.09,136,0
2020-07-04 01:00:00,35.14,16.40213693,63.84,147.22875,0
2020-07-04 01:15:00,31.68,16.29551965,68.02,162.22125,0
2020-07-04 01:30:00,32.02,16.18890238,69.51,184.49,0
2020-07-04 01:45:00,36.65,16.0822851,72.06,136.25625,0
2020-07-04 02:00:00,37.81,15.97566783,64.02,230.14375,0
2020-07-04 02:15:00,31.6,15.89655104,66.89,197.3325,0
2020-07-04 02:30:00,41.21,15.81743425,68.98,191.4675,0
2020-07-04 02:45:00,40.1,15.73831747,69.46,230.03875,0
2020-07-04 03:00:00,38.2,15.65920068,63.19,203.27125,0
2020-07-04 03:15:00,41.79,15.64270039,64.98,141.42625,0
2020-07-04 03:30:00,38.52,15.62620009,67.14,199.015,0
2020-07-04 03:45:00,33.11,15.6096998,68.61,178.11375,0
2020-07-04 04:00:00,39.5,15.59319951,63.48,226.62375,0
2020-07-04 04:15:00,36.5,15.73450971,65.54,172.0875,0
2020-07-04 04:30:00,41.94,15.8758199,65.92,203.2175,0
2020-07-04 04:45:00,37.56,16.0171301,67.55,224.48875,0
2020-07-04 05:00:00,41.04,16.1584403,61.86,224.94875,0
2020-07-04 05:15:00,44.07,16.40636777,64,192.415,0
2020-07-04 05:30:00,44.08,16.65429524,65.37,141.75375,0
2020-07-04 05:45:00,42.87,16.90222271,67.5,201.92,0
2020-07-04 06:00:00,35.84,17.15015019,62.32,126.3825,0
2020-07-04 06:15:00,44.04,17.45646331,64.06,199.35125,0
2020-07-04 06:30:00,34.02,17.76277643,65.17,172.9025,0
2020-07-04 06:45:00,46.6,18.06908955,66.72,174.1275,0
2020-07-04 07:00:00,42.79,18.37540268,62.06,134.2225,0
2020-07-04 07:15:00,43.13,18.60006051,64.44,156.33375,0
2020-07-04 07:30:00,37.49,18.82471833,63.96,169.4575,0
2020-07-04 07:45:00,42.76,19.04937616,66.12,147.585,0
2020-07-04 08:00:00,44.35,19.27403399,63.4,601.085,0
2020-07-04 08:15:00,41.77,19.53888484,65.99,612.71625,0
2020-07-04 08:30:00,109.5,19.80373569,68.5,552.21,0
2020-07-04 08:45:00,116.72,20.06858654,69.06,551.92625,0
2020-07-04 09:00:00,105.07,20.33343739,63.12,532.51375,0
2020-07-04 09:15:00,103.11,20.56486457,64.26,562.06375,0
2020-07-04 09:30:00,100.68,20.79629175,66.85,569.5875,0
2020-07-04 09:45:00,114.38,21.02771893,68.95,523.01375,0
2020-07-04 10:00:00,115.19,21.25914611,62.75,509.1425,0
2020-07-04 10:15:00,105.18,21.46434205,64.94,612.6,0
2020-07-04 10:30:00,101.41,21.669538,66.31,616.55125,0
2020-07-04 10:45:00,128.4,21.87473394,67.51,598.5925,0
2020-07-04 11:00:00,126.64,22.07992989,62.94,579.84375,0
2020-07-04 11:15:00,122.65,22.28977976,64.71,615.46125,0
2020-07-04 11:30:00,118.85,22.49962964,66.67,535.36875,0
2020-07-04 11:45:00,133.47,22.70947951,67.11,503.1275,0
2020-07-04 12:00:00,117.47,22.91932938,61.72,615.4825,0
2020-07-04 12:15:00,110.31,23.16937228,65.28,511.615,0
2020-07-04 12:30:00,130.49,23.41941517,66.85,564.1875,0
2020-07-04 12:45:00,121.45,23.66945807,68.32,604.48875,0
2020-07-04 13:00:00,126.98,23.91950096,61.99,599.53,0
2020-07-04 13:15:00,132.63,24.05573415,63.54,608.2725,0
2020-07-04 13:30:00,130.18,24.19196733,65.42,523.28625,0
2020-07-04 13:45:00,143.53,24.32820051,66.12,580.87875,0
2020-07-04 14:00:00,125.06,24.4644337,61.83,591.02875,0
2020-07-04 14:15:00,133.31,24.52535786,63.54,559.8525,0
2020-07-04 14:30:00,134.41,24.58628201,65.61,600.31625,0
2020-07-04 14:45:00,136.17,24.64720617,67.4,575.21375,0
2020-07-04 15:00:00,141.37,24.70813033,61.93,567.74875,0
2020-07-04 15:15:00,132.75,24.65101393,62.82,514.2425,0
2020-07-04 15:30:00,128.26,24.59389753,65.71,622.4525,0
2020-07-04 15:45:00,126.51,24.53678113,65.55,501.80875,0
2020-07-04 16:00:00,145.86,24.47966474,62.54,600.34625,0
2020-07-04 16:15:00,117.59,24.37727831,63.98,603.3375,0
2020-07-04 16:30:00,135.59,24.27489188,65.49,571.455,0
2020-07-04 16:45:00,140.94,24.17250545,66.04,620.45,0
2020-07-04 17:00:00,131.71,24.07011902,61.59,568.7675,0
2020-07-04 17:15:00,137.36,23.90977002,64.35,593.44,0
2020-07-04 17:30:00,126.25,23.74942102,63.75,609.5525,0
2020-07-04 17:45:00,137.46,23.58907203,65.28,530.51,0
2020-07-04 18:00:00,134.63,23.42872303,62.07,524.64,0
2020-07-04 18:15:00,119.63,23.10887121,62.63,533.67625,0
2020-07-04 18:30:00,114.8,22.78901938,64.43,592.93875,0
2020-07-04 18:45:00,119.51,22.46916756,65.17,564.22625,0
2020-07-04 19:00:00,127.43,22.14931573,61.39,185.1675,0
2020-07-04 19:15:00,117.47,21.7401931,62.16,170.35875,0
2020-07-04 19:30:00,52.17,21.33107046,62.83,168.37375,0
2020-07-04 19:45:00,50.49,20.92194782,63.31,145.12,0
2020-07-04 20:00:00,48.86,20.51282518,61.83,197.40125,0
2020-07-04 20:15:00,44.02,20.23316638,62.05,211.99,0
2020-07-04 20:30:00,51.43,19.95350758,61.62,164.8625,0
2020-07-04 20:45:00,53.77,19.67384877,62.79,125.91875,0
2020-07-04 21:00:00,45.54,19.39418997,61.52,209.2075,0
2020-07-04 21:15:00,39.09,19.1923787,62.46,206.295,0
2020-07-04 21:30:00,50.92,18.99056743,61.57,162.47125,0
2020-07-04 21:45:00,50.58,18.78875616,63.08,135.36625,0
2020-07-04 22:00:00,43.03,18.58694489,62.03,146.93875,0
2020-07-04 22:15:00,38.9,18.4155957,62.49,235.93125,0
2020-07-04 22:30:00,39.72,18.24424651,63.15,192.47875,0
2020-07-04 22:45:00,52.69,18.07289731,62.12,190.2175,0
2020-07-04 23:00:00,45.71,17.90154812,61.51,201.16625,0
2020-07-04 23:15:00,44.68,17.74204529,61.52,189.6125,0
2020-07-04 23:30:00,46.28,17.58254247,62.18,128.5675,0
2020-07-04 23:45:00,44.51,17.42303964,63.49,212.37375,0
2020-07-05 00:00:00,35.51,17.26353681,65.19,209.0775,0
2020-07-05 00:15:00,46.58,17.13322681,69.07,239.37875,0
2020-07-05 00:30:00,45.19,17.00291681,72.55,163.29375,0
2020-07-05 00:45:00,48.05,16.8726068,75.31,159.05,0
2020-07-05 01:00:00,36.72,16.7422968,65.01,190.31,0
2020-07-05 01:15:00,35.07,16.67756489,68.25,127.6625,0
2020-07-05 01:30:00,37.7,16.61283297,69.7,184.12,0
2020-07-05 01:45:00,32.89,16.54810105,71.65,191.68875,0
2020-07-05 02:00:00,38.81,16.48336914,63,146.30625,0
2020-07-05 02:15:00,39.06,16.39621374,65.57,215.2225,0
2020-07-05 02:30:00,33.08,16.30905835,68.94,146.31375,0
2020-07-05 02:45:00,44.05,16.22190296,70.46,208.19875,0
2020-07-05 03:00:00,34.27,16.13474757,62.68,179.74125,0
2020-07-05 03:15:00,40.51,16.10640091,64.18,167.93875,0
2020-07-05 03:30:00,36.64,16.07805426,67.6,179.24625,0
2020-07-05 03:45:00,37.59,16.0497076,69.51,218.91125,0
2020-07-05 04:00:00,38.44,16.02136095,62.13,233.8775,0
2020-07-05 04:15:00,42.21,16.1474401,63.73,174.37,0
2020-07-05 04:30:00,43.51,16.27351926,66.78,131.63125,0
2020-07-05 04:45:00,39.25,16.39959842,68.57,129.985,0
2020-07-05 05:00:00,33.43,16.52567758,62.06,188.64125,0
2020-07-05 05:15:00,32.84,16.80322096,64.39,184.74375,0
2020-07-05 05:30:00,40.23,17.08076434,64.94,145.1025,0
2020-07-05 05:45:00,42.85,17.35830772,66.41,203.7225,0
2020-07-05 06:00:00,37.17,17.6358511,63.05,204.0875,0
2020-07-05 06:15:00,45.7,17.94131806,64.71,204.61875,0
2020-07-05 06:30:00,45.9,18.24678501,64.35,125.50125,0
2020-07-05 06:45:00,48.28,18.55225197,66.76,200.16625,0
2020-07-05 07:00:00,36.78,18.85771892,62.39,155.65,0
2020-07-05 07:15:00,48.58,19.16910906,63.85,143.66,0
2020-07-05 07:30:00,41.8,19.48049919,64.7,241.0575,0
2020-07-05 07:45:00,42.19,19.79188933,66.47,224.37,0
2020-07-05 08:00:00,57.68,20.10327946,63.69,608.10125,0
2020-07-05 08:15:00,55.36,20.37193807,64.6,569.15,0
2020-07-05 08:30:00,114.71,20.64059668,67.37,551.22625,0
2020-07-05 08:45:00,114.01,20.90925529,69.57,615.83,0
2020-07-05 09:00:00,111.2,21.1779139,64.04,515.35875,0
2020-07-05 09:15:00,119.07,21.43134147,66.16,580.23875,0
2020-07-05 09:30:00,101.7,21.68476904,66.31,521.10875,0
2020-07-05 09:45:00,121.01,21.93819661,69.91,508.2125,0
2020-07-05 10:00:00,109.28,22.19162418,63.29,597.17,0
2020-07-05 10:15:00,107.82,22.35874252,64.59,618.28375,0
2020-07-05 10:30:00,118.55,22.52586087,66.56,558.76875,0
2020-07-05 10:45:00,133.33,22.69297922,67.6,575.965,0
2020-07-05 11:00:00,121.52,22.86009756,62.08,526.345,0
2020-07-05 11:15:00,122.5,23.03863919,65.54,583.535,0
2020-07-05 11:30:00,113.38,23.21718082,65.89,595.19375,0
2020-07-05 11:45:00,133.13,23.39572244,68.23,521.29,0
2020-07-05 12:00:00,130.4,23.57426407,63.57,563.74625,0
2020-07-05 12:15:00,116.86,23.59034128,64.86,553.4275,0
2020-07-05 12:30:00,121.13,23.60641849,65.44,521.04125,0
2020-07-05 12:45:00,126.44,23.6224957,68.44,549.31875,0
2020-07-05 13:00:00,118.58,23.6385729,61.82,520.035,0
2020-07-05 13:15:00,122.59,23.57257173,63.9,584.7975,0
2020-07-05 13:30:00,112.9,23.50657056,65.59,544.085,0
2020-07-05 13:45:00,134.4,23.44056939,67.96,620.69,0
2020-07-05 14:00:00,122.98,23.37456822,61.7,500.87875,0
2020-07-05 14:15:00,133.89,23.34749082,62.95,607.6575,0
2020-07-05 14:30:00,109.3,23.32041342,65.82,586.8775,0
2020-07-05 14:45:00,138.05,23.29333601,67.71,580.65,0
2020-07-05 15:00:00,131.77,23.26625861,61.41,583.7275,0
2020-07-05 15:15:00,125.69,23.2150654,63.81,585.4675,0
2020-07-05 15:30:00,123.11,23.16387218,65.32,582.05625,0
2020-07-05 15:45:00,133.37,23.11267897,66.53,546.15125,0
2020-07-05 16:00:00,128.33,23.06148575,62.44,603.925,0
2020-07-05 16:15:00,118.93,22.92356023,64.1,565.22,0
2020-07-05 16:30:00,126.4,22.78563471,63.94,588.25,0
2020-07-05 16:45:00,125.34,22.64770918,65.74,520.97375,0
2020-07-05 17:00:00,125.99,22.50978366,62.93,610.6125,0
2020-07-05 17:15:00,113.41,22.29908762,64.1,513.88625,0
2020-07-05 17:30:00,124.96,22.08839158,65.56,523.4825,0
2020-07-05 17:45:00,111.49,21.87769553,66.7,615.06875,0
2020-07-05 18:00:00,110.42,21.66699949,61.54,531.44875,0
2020-07-05 18:15:00,121.88,21.34291682,63.46,520.9025,0
2020-07-05 18:30:00,105.19,21.01883415,65.28,616.025,0
2020-07-05 18:45:00,108.71,20.69475149,66.28,582.87625,0
2020-07-05 19:00:00,119.68,20.37066882,62.33,173.1375,0
2020-07-05 19:15:00,109.61,19.96070001,62.2,156.07,0
2020-07-05 19:30:00,45.63,19.5507312,62.68,170.8825,0
2020-07-05 19:45:00,43.64,19.1407624,63.32,189.8375,0
2020-07-05 20:00:00,45,18.73079359,60.88,177.29,0
2020-07-05 20:15:00,46.8,18.44901937,61.09,198.69625,0
2020-07-05 20:30:00,43.99,18.16724514,63.52,156.0775,0
2020-07-05 20:45:00,47.45,17.88547091,62.99,211.72,0
2020-07-05 21:00:00,40.49,17.60369669,61.09,170.31125,0
2020-07-05 21:15:00,46.57,17.31219152,61.68,205.12375,0
2020-07-05 21:30:00,40.44,17.02068635,61.62,139.1125,0
2020-07-05 21:45:00,45.22,16.72918119,62.24,203.2325,0
2020-07-05 22:00:00,35.38,16.43767602,61,151.30875,0
2020-07-05 22:15:00,43.31,16.24178793,61.34,143.96875,0
2020-07-05 22:30:00,35.84,16.04589984,61.8,229.185,0
2020-07-05 22:45:00,34.82,15.85001175,62.61,129.9775,0
2020-07-05 23:00:00,45.16,15.65412367,61.02,178.06125,0
2020-07-05 23:15:00,32.04,15.50308253,62.59,142.4175,0
2020-07-05 23:30:00,37.41,15.35204139,62.73,148.84375,0
2020-07-05 23:45:00,33.15,15.20100025,62.64,216.67,0
2020-07-06 00:00:00,33.16,15.04995911,283.56,315.945,0
2020-07-06 00:15:00,40.85,14.90695657,308.39,309.2375,0
2020-07-06 00:30:00,52.19,14.76395404,333.91,338.98125,0
2020-07-06 00:45:00,22.78,14.6209515,360.05,361.325,0
2020-07-06 01:00:00,22.63,14.47794897,274.4,341.23125,0
2020-07-06 01:15:00,22.33,14.38825507,297.79,315.63375,0
2020-07-06 01:30:00,21.21,14.29856117,318.07,359.92625,0
2020-07-06 01:45:00,22.5,14.20886728,333.18,251.755,0
2020-07-06 02:00:00,22.79,14.11917338,266.24,328.06,0
2020-07-06 02:15:00,19.73,14.03286416,282.35,374.98875,0
2020-07-06 02:30:00,20.94,13.94655493,303.84,292.91125,0
2020-07-06 02:45:00,23.74,13.86024571,319.3,255.87375,0
2020-07-06 03:00:00,21.06,13.77393649,264.03,309.85375,0
2020-07-06 03:15:00,19.57,13.6948197,274.67,287.0225,0
2020-07-06 03:30:00,20.34,13.61570291,292.9,352.99,0
2020-07-06 03:45:00,21.01,13.53658613,305.61,262.55125,0
2020-07-06 04:00:00,22.21,13.45746934,259.4,326.0925,0
2020-07-06 04:15:00,19.62,13.69016577,274.09,345.85625,0
2020-07-06 04:30:00,21.07,13.92286221,286.66,290.44875,0
2020-07-06 04:45:00,23.32,14.15555864,298.79,294.31625,0
2020-07-06 05:00:00,21.72,14.38825507,253,278.25875,0
2020-07-06 05:15:00,21.91,14.7677618,266.03,323.25375,0
2020-07-06 05:30:00,21.72,15.14726853,281.79,261.42875,0
2020-07-06 05:45:00,24.97,15.52677525,294.61,339.11875,0
2020-07-06 06:00:00,23.26,15.90628198,254.5,370.65625,0
2020-07-06 06:15:00,25.65,16.34967446,268.71,253.605,0
2020-07-06 06:30:00,26.79,16.79306693,273.1,284.11875,0
2020-07-06 06:45:00,25.25,17.23645941,286.19,354.03125,0
2020-07-06 07:00:00,26.47,17.67985188,254.98,262.0425,0
2020-07-06 07:15:00,29.26,18.03735822,261.7,332.00625,0
2020-07-06 07:30:00,26.37,18.39486456,273.4,368.91125,0
2020-07-06 07:45:00,30.5,18.7523709,284.01,282.49125,0
2020-07-06 08:00:00,32.12,19.10987724,261.81,93.335,0
2020-07-06 08:15:00,29.08,19.4910763,283.62,82.585,0
2020-07-06 08:30:00,22.66,19.87227537,296.86,4.96625,0
2020-07-06 08:45:00,22.98,20.25347443,311.8,22.185,0
2020-07-06 09:00:00,20.32,20.6346735,259.97,82.94875,0
2020-07-06 09:15:00,21.33,20.90713987,280.55,74.15375,0
2020-07-06 09:30:00,23.66,21.17960624,296.67,47.705,0
2020-07-06 09:45:00,24.16,21.4520726,311.89,124.1725,0
2020-07-06 10:00:00,23.23,21.72453897,256.14,15.5525,0
2020-07-06 10:15:00,26.26,21.93354268,277.91,41.295,0
2020-07-06 10:30:00,22.43,22.14254638,285.28,99.09375,0
2020-07-06 10:45:00,23.9,22.35155009,299.94,44.54125,0
2020-07-06 11:00:00,26.34,22.56055379,259.51,4.66125,0
2020-07-06 11:15:00,24.27,22.51993769,270.19,40.955,0
2020-07-06 11:30:00,22.73,22.47932158,283.63,91.6175,0
2020-07-06 11:45:00,24.29,22.43870548,300.4,36.8875,0
2020-07-06 12:00:00,26.27,22.39808937,258.64,73.48375,0
2020-07-06 12:15:00,23.88,22.50512973,272.85,20.23875,0
2020-07-06 12:30:00,25.26,22.61217009,282.66,114.0725,0
2020-07-06 12:45:00,23.47,22.71921045,293.72,0.93,0
2020-07-06 13:00:00,27.47,22.82625081,258.62,31.0825,0
2020-07-06 13:15:00,22.86,22.91975247,272.76,17.7125,0
2020-07-06 13:30:00,24.13,23.01325413,280.27,25.21875,0
2020-07-06 13:45:00,23.78,23.10675578,293.81,99.9775,0
2020-07-06 14:00:00,24.15,23.20025744,256.5,11.64625,0
2020-07-06 14:15:00,27.33,23.25102757,264.34,99.1075,0
2020-07-06 14:30:00,23.7,23.3017977,278.88,82.41,0
2020-07-06 14:45:00,27.82,23.35256783,292.93,19.6725,0
2020-07-06 15:00:00,27.02,23.40333796,252.7,96.5775,0
2020-07-06 15:15:00,24.23,23.40079946,267.59,28.6025,0
2020-07-06 15:30:00,27.27,23.39826095,278.23,84.65125,0
2020-07-06 15:45:00,24.74,23.39572244,289.36,19.07625,0
2020-07-06 16:00:00,27.11,23.39318394,257.83,46.96875,0
2020-07-06 16:15:00,24.23,23.31322098,268.91,105.9175,0
2020-07-06 16:30:00,25.26,23.23325803,273.5,50.7525,0
2020-07-06 16:45:00,28.03,23.15329507,281.88,54.17,0
2020-07-06 17:00:00,25.37,23.07333211,253.31,36.45625,0
2020-07-06 17:15:00,25.37,22.88167487,264.76,57.335,0
2020-07-06 17:30:00,24.44,22.69001763,274.66,77.585,0
2020-07-06 17:45:00,25.3,22.49836038,284.95,87.57,0
2020-07-06 18:00:00,25.83,22.30670314,256.29,16.9125,0
2020-07-06 18:15:00,25.88,21.99658226,260.96,121.53,0
2020-07-06 18:30:00,22.74,21.68646137,272.54,49.44875,0
2020-07-06 18:45:00,26.86,21.37634049,278.9,40.8,0
2020-07-06 19:00:00,23.47,21.06621961,247.43,374.57375,0
2020-07-06 19:15:00,22.73,20.69602074,253.98,273.58875,0
2020-07-06 19:30:00,34.47,20.32582187,253.69,270.3775,0
