Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-07-06 19:45:00,31.49,19.955623,260.38,312.205,0
2020-07-06 20:00:00,30.51,19.58542413,250.79,312.35,0
2020-07-06 20:15:00,31.56,19.28291876,251.17,358.53125,0
2020-07-06 20:30:00,30.78,18.9804134,254.91,285.03375,0
2020-07-06 20:45:00,32.43,18.67790804,263.38,306.9075,0
2020-07-06 21:00:00,29.23,18.37540268,248.61,283.25875,0
2020-07-06 21:15:00,29.45,18.20955358,255.08,273.55875,0
2020-07-06 21:30:00,27.99,18.04370449,255.52,262.8775,0
2020-07-06 21:45:00,27.94,17.87785539,258.19,267.20875,0
2020-07-06 22:00:00,27.08,17.7120063,245.38,259.56,0
2020-07-06 22:15:00,26.96,17.52246448,250.44,353.7775,0
2020-07-06 22:30:00,26.3,17.33292266,253.35,362.31,0
2020-07-06 22:45:00,29.76,17.14338084,258.87,277.065,0
2020-07-06 23:00:00,29.48,16.95383901,244.63,336.27,0
2020-07-06 23:15:00,26.18,16.76472028,250.55,315.2,0
2020-07-06 23:30:00,27.6,16.57560154,259.31,256.05625,0
2020-07-06 23:45:00,27.2,16.3864828,262.33,292.535,0
2020-07-07 00:00:00,24.75,16.19736407,280.23,324.9025,0
2020-07-07 00:15:00,25.32,16.04801526,312.17,270.28625,0
2020-07-07 00:30:00,25.95,15.89866646,339.1,346.9325,0
2020-07-07 00:45:00,23.56,15.74931766,359.87,304.2725,0
2020-07-07 01:00:00,24.48,15.59996886,273.88,261.2925,0
2020-07-07 01:15:00,22.61,15.50562103,291.06,359.6325,0
2020-07-07 01:30:00,21.13,15.41127321,311.8,303.89625,0
2020-07-07 01:45:00,25.5,15.31692538,330.07,283.91,0
2020-07-07 02:00:00,23.29,15.22257755,266.73,352.4475,0
2020-07-07 02:15:00,22.15,15.14853778,280.87,309.45375,0
2020-07-07 02:30:00,23.23,15.07449801,303.8,368.0625,0
2020-07-07 02:45:00,23.8,15.00045823,318.17,254.5975,0
2020-07-07 03:00:00,24.83,14.92641846,260.46,369.8775,0
2020-07-07 03:15:00,21.21,14.86507122,276.25,364.365,0
2020-07-07 03:30:00,23.51,14.80372397,294.68,327.62875,0
2020-07-07 03:45:00,25.16,14.74237673,303.77,358.08,0
2020-07-07 04:00:00,23.47,14.68102949,259.96,251.7975,0
2020-07-07 04:15:00,23.79,14.9116105,269.24,362.68125,0
2020-07-07 04:30:00,21.12,15.14219151,286.45,322.60375,0
2020-07-07 04:45:00,25.81,15.37277252,299.07,320.47375,0
2020-07-07 05:00:00,24.66,15.60335353,257.14,318.2725,0
2020-07-07 05:15:00,24.47,15.92362844,266.07,252.8125,0
2020-07-07 05:30:00,24.5,16.24390335,282.61,284.51875,0
2020-07-07 05:45:00,24.3,16.56417826,291.51,280.47125,0
2020-07-07 06:00:00,25.51,16.88445317,251.9,315.415,0
2020-07-07 06:15:00,25.38,17.26269064,264.06,334.48875,0
2020-07-07 06:30:00,26.71,17.64092812,273.61,257.4175,0
2020-07-07 06:45:00,29.51,18.01916559,282.92,253.7825,0
2020-07-07 07:00:00,26.88,18.39740307,254.95,327.9675,0
2020-07-07 07:15:00,27.01,18.77564054,262.08,313.04625,0
2020-07-07 07:30:00,29.79,19.15387802,272.78,320.75625,0
2020-07-07 07:45:00,31.05,19.53211549,282.8,250.6575,0
2020-07-07 08:00:00,31.62,19.91035296,262.68,1119.13,0
2020-07-07 08:15:00,29.09,20.21243524,283.17,1107.9325,0
2020-07-07 08:30:00,60.73,20.51451752,296.01,1010.83625,0
2020-07-07 08:45:00,64.35,20.8165998,314.07,1121.04125,0
2020-07-07 09:00:00,58.43,21.11868208,261.23,1087.07625,0
2020-07-07 09:15:00,61.5,21.35518627,273.86,1082.95125,0
2020-07-07 09:30:00,58.66,21.59169046,294.15,1017.51,0
2020-07-07 09:45:00,66.79,21.82819466,304.34,1112.3875,0
2020-07-07 10:00:00,62.76,22.06469885,255.8,1077.5375,0
2020-07-07 10:15:00,63.99,22.19712427,273.08,1049.80125,0
2020-07-07 10:30:00,61.69,22.3295497,290.31,1073.70625,0
2020-07-07 10:45:00,68.39,22.46197512,301.01,1021.42,0
2020-07-07 11:00:00,66.87,22.59440055,260.19,1024.61375,0
2020-07-07 11:15:00,62.63,22.77463451,273.11,1098.1525,0
2020-07-07 11:30:00,61.81,22.95486848,285.94,1101.56375,0
2020-07-07 11:45:00,71.76,23.13510244,298.23,1078.44375,0
2020-07-07 12:00:00,70.12,23.3153364,261.13,1063.3975,0
2020-07-07 12:15:00,67.42,23.41095348,271.89,1037.69875,0
2020-07-07 12:30:00,65.31,23.50657056,283.93,1030.4025,0
2020-07-07 12:45:00,70.38,23.60218764,298.92,1086.00125,0
2020-07-07 13:00:00,68.5,23.69780472,252.95,1020.59,0
2020-07-07 13:15:00,69.03,23.70330482,268.72,1076.01875,0
2020-07-07 13:30:00,64.18,23.70880492,284.6,1096.35,0
2020-07-07 13:45:00,74.18,23.71430502,292.05,1120.99,0
2020-07-07 14:00:00,72.13,23.71980511,253.11,1079.33,0
2020-07-07 14:15:00,70.46,23.71980511,267.88,1018.5425,0
2020-07-07 14:30:00,67.56,23.71980511,275.18,1030.15375,0
2020-07-07 14:45:00,71.47,23.71980511,290.66,1003.46,0
2020-07-07 15:00:00,69.34,23.71980511,251.99,1068.51625,0
2020-07-07 15:15:00,66.88,23.66184255,267.62,1065.66,0
2020-07-07 15:30:00,67.09,23.60387998,274.74,1108.7825,0
2020-07-07 15:45:00,73.42,23.54591742,290.85,1097.52875,0
2020-07-07 16:00:00,72.25,23.48795485,251.69,1022.50375,0
2020-07-07 16:15:00,70.29,23.41349199,263.89,1087.93625,0
2020-07-07 16:30:00,64.47,23.33902913,271.77,1123.0525,0
2020-07-07 16:45:00,73.66,23.26456627,282.71,1122.25375,0
2020-07-07 17:00:00,72.64,23.19010341,254.49,1047.43625,0
2020-07-07 17:15:00,70.67,22.97517653,263.92,1080.20625,0
2020-07-07 17:30:00,65.24,22.76024964,274.96,1014.09375,0
2020-07-07 17:45:00,70.67,22.54532275,285.82,1102.43125,0
2020-07-07 18:00:00,65.54,22.33039587,254.9,1034.77375,0
2020-07-07 18:15:00,66.61,22.04015995,261.35,1049.9675,0
2020-07-07 18:30:00,61.5,21.74992404,275.57,1117.31375,0
2020-07-07 18:45:00,66.06,21.45968812,280.11,1122.67,0
2020-07-07 19:00:00,66.82,21.16945221,250.74,270.8025,0
2020-07-07 19:15:00,63.53,20.73917535,256.06,318.48875,0
2020-07-07 19:30:00,30.71,20.30889849,259.29,298.95125,0
2020-07-07 19:45:00,33.08,19.87862163,259.85,310.3075,0
2020-07-07 20:00:00,31.39,19.44834477,250.99,354.6875,0
2020-07-07 20:15:00,31.05,19.13230071,249.98,298.155,0
2020-07-07 20:30:00,32.1,18.81625665,260.53,333.8725,0
2020-07-07 20:45:00,29.93,18.50021258,259.84,374.93,0
2020-07-07 21:00:00,30.77,18.18416852,250.68,309.805,0
2020-07-07 21:15:00,31.24,17.96501079,252.13,316.26375,0
2020-07-07 21:30:00,28.62,17.74585305,258.44,346.38625,0
2020-07-07 21:45:00,28.89,17.52669532,262.36,344.90625,0
2020-07-07 22:00:00,29.51,17.30753759,249.39,264.22,0
2020-07-07 22:15:00,28.78,17.06807181,251.46,275.76625,0
2020-07-07 22:30:00,25.63,16.82860602,258.83,368.9725,0
2020-07-07 22:45:00,26.08,16.58914024,256.27,296.8675,0
2020-07-07 23:00:00,28.67,16.34967446,250.86,277.74875,0
2020-07-07 23:15:00,25.7,16.1474401,251.68,263.82125,0
2020-07-07 23:30:00,24.88,15.94520575,252.69,336.51,0
2020-07-07 23:45:00,24.31,15.74297139,255.34,298.00125,0
2020-07-08 00:00:00,26.2,15.54073704,140.3,349.44625,0
2020-07-08 00:15:00,24.68,15.35119522,153.37,352.64125,0
2020-07-08 00:30:00,25.8,15.1616534,167.94,272.6725,0
2020-07-08 00:45:00,34.04,14.97211158,180.21,321.47875,0
2020-07-08 01:00:00,28.18,14.78256975,133.7,364.24,0
2020-07-08 01:15:00,28.92,14.67552939,147.59,282.6425,0
2020-07-08 01:30:00,29.43,14.56848904,157.95,315.7925,0
2020-07-08 01:45:00,29.92,14.46144868,165.23,263.005,0
2020-07-08 02:00:00,29.86,14.35440832,131.38,302.1575,0
2020-07-08 02:15:00,26.24,14.22325215,142.68,346.8425,0
2020-07-08 02:30:00,27.18,14.09209597,151.99,255.8125,0
2020-07-08 02:45:00,32.57,13.9609398,157.78,359.7125,0
2020-07-08 03:00:00,26.42,13.82978363,130.61,326.71625,0
2020-07-08 03:15:00,30.24,13.82047577,139.11,313.15875,0
2020-07-08 03:30:00,28.15,13.81116792,146.55,302.9475,0
2020-07-08 03:45:00,30.36,13.80186006,154.49,353.85625,0
2020-07-08 04:00:00,28.84,13.7925522,130.8,373.31,0
2020-07-08 04:15:00,30.63,13.91990061,135.75,310.3,0
2020-07-08 04:30:00,30.86,14.04724903,144.5,365.0875,0
2020-07-08 04:45:00,30.84,14.17459744,149.35,341.63,0
2020-07-08 05:00:00,33.38,14.30194585,128.49,274.2325,0
2020-07-08 05:15:00,31.42,14.4961416,134.77,264.78375,0
2020-07-08 05:30:00,27.95,14.69033735,138.47,358.3075,0
2020-07-08 05:45:00,30,14.8845331,143.83,312.0025,0
2020-07-08 06:00:00,34.9,15.07872885,125.92,373.74875,0
2020-07-08 06:15:00,32.39,15.41085012,132.18,291.07,0
2020-07-08 06:30:00,35.78,15.74297139,138.3,367.46875,0
2020-07-08 06:45:00,34.25,16.07509267,143.96,311.8075,0
2020-07-08 07:00:00,38.79,16.40721394,126.68,369.485,0
2020-07-08 07:15:00,35.18,16.71437323,131.96,312.305,0
2020-07-08 07:30:00,38.47,17.02153252,136.74,262.055,0
2020-07-08 07:45:00,38.32,17.32869181,140.39,308.53125,0
2020-07-08 08:00:00,34.75,17.6358511,131.72,1048.75125,0
2020-07-08 08:15:00,37.75,17.90366354,140.35,1059.20875,0
2020-07-08 08:30:00,85.72,18.17147598,147.96,1037.6675,0
2020-07-08 08:45:00,92.23,18.43928842,157.54,1114.93,0
2020-07-08 09:00:00,87.52,18.70710086,132.41,1053.88375,0
2020-07-08 09:15:00,89.75,18.87294996,137.76,1052.585,0
2020-07-08 09:30:00,82.54,19.03879905,144.67,1042.61875,0
2020-07-08 09:45:00,95.33,19.20464815,155.21,1082.39,0
2020-07-08 10:00:00,92.47,19.37049724,128.62,1090.5875,0
2020-07-08 10:15:00,92.5,19.55961598,136.6,1024.335,0
2020-07-08 10:30:00,88.91,19.74873472,143.87,1016.12375,0
2020-07-08 10:45:00,99.1,19.93785345,152.56,1018.0375,0
2020-07-08 11:00:00,94.76,20.12697219,130.11,1107.0325,0
2020-07-08 11:15:00,91.85,20.28393651,136.62,1047.1275,0
2020-07-08 11:30:00,94.42,20.44090083,143.58,1031.07875,0
2020-07-08 11:45:00,103.28,20.59786515,148.09,1099.625,0
2020-07-08 12:00:00,98.88,20.75482947,126.99,1012.52625,0
2020-07-08 12:15:00,100.54,20.84494646,133.84,1030.585,0
2020-07-08 12:30:00,92.41,20.93506344,143.44,1082.065,0
2020-07-08 12:45:00,106.23,21.02518042,146.58,1087.01375,0
2020-07-08 13:00:00,106.39,21.1152974,128.92,1123.32375,0
2020-07-08 13:15:00,101.19,21.13475929,134.81,1020.54875,0
2020-07-08 13:30:00,102.2,21.15422117,141.86,1039.03125,0
2020-07-08 13:45:00,104.97,21.17368305,147.5,1024.95375,0
2020-07-08 14:00:00,102.84,21.19314494,129.55,1099.61625,0
2020-07-08 14:15:00,97.7,21.17283688,132.98,1024.9325,0
2020-07-08 14:30:00,100.03,21.15252883,140.1,1114.42625,0
2020-07-08 14:45:00,104.76,21.13222078,146.21,1102.2,0
2020-07-08 15:00:00,109.63,21.11191273,126.68,1080.4875,0
2020-07-08 15:15:00,104.05,21.07595055,131.8,1061.4625,0
2020-07-08 15:30:00,98.85,21.03998838,137.28,1036.395,0
2020-07-08 15:45:00,109.05,21.0040262,142.42,1056.55125,0
2020-07-08 16:00:00,103.48,20.96806402,127.44,1122.71375,0
2020-07-08 16:15:00,101.08,20.81025353,133.55,1010.0525,0
2020-07-08 16:30:00,102.28,20.65244304,138.43,1070.5775,0
2020-07-08 16:45:00,101.94,20.49463255,141.77,1015.875,0
2020-07-08 17:00:00,102.07,20.33682206,126.02,1056.155,0
2020-07-08 17:15:00,94.33,20.14981875,131.06,1027.775,0
2020-07-08 17:30:00,94.59,19.96281543,138.7,1124.48875,0
2020-07-08 17:45:00,100.67,19.77581212,141.74,1122.9725,0
2020-07-08 18:00:00,103.89,19.5888088,128.66,1068.34625,0
2020-07-08 18:15:00,98.34,19.43649841,131.41,1121.685,0
2020-07-08 18:30:00,92.16,19.28418802,137.54,1123.37875,0
2020-07-08 18:45:00,102.75,19.13187763,139.53,1105.72125,0
2020-07-08 19:00:00,100.31,18.97956723,125.51,351.695,0
2020-07-08 19:15:00,94.14,18.68594664,125.12,372.05625,0
2020-07-08 19:30:00,41.98,18.39232605,130.32,255.52125,0
2020-07-08 19:45:00,45.31,18.09870546,130.36,288.62625,0
2020-07-08 20:00:00,36.38,17.80508487,124.82,253.9825,0
2020-07-08 20:15:00,37.39,17.58042705,126.29,298.68625,0
2020-07-08 20:30:00,34.58,17.35576922,127.5,301.1325,0
2020-07-08 20:45:00,37.92,17.13111139,130.18,274.35375,0
2020-07-08 21:00:00,37.38,16.90645356,124.75,314.7225,0
2020-07-08 21:15:00,35.01,16.74821998,127.24,324.79375,0
2020-07-08 21:30:00,36.88,16.58998641,128.62,316.54125,0
2020-07-08 21:45:00,38.03,16.43175284,128.41,289.13375,0
2020-07-08 22:00:00,36.75,16.27351926,123.2,297.41875,0
2020-07-08 22:15:00,34.46,16.11909345,127.95,368.4,0
2020-07-08 22:30:00,34.66,15.96466763,127.22,323.155,0
2020-07-08 22:45:00,39.68,15.81024182,129.09,350.795,0
2020-07-08 23:00:00,35.64,15.655816,124.99,259.53625,0
2020-07-08 23:15:00,37.11,15.52804451,125.82,283.31625,0
2020-07-08 23:30:00,31.06,15.40027301,127.25,303.39625,0
2020-07-08 23:45:00,32.76,15.27250152,129.83,311.7625,0
2020-07-09 00:00:00,33.6,15.14473002,282.55,286.455,0
2020-07-09 00:15:00,33.6,15.01061226,308.72,340.42375,0
2020-07-09 00:30:00,31.49,14.8764945,338.5,374.62,0
2020-07-09 00:45:00,23.81,14.74237673,360.85,264.02125,0
2020-07-09 01:00:00,23.67,14.60825897,273.18,335.66375,0
2020-07-09 01:15:00,20.31,14.46821803,293.41,340.25125,0
2020-07-09 01:30:00,21.18,14.32817708,311.31,297.575,0
2020-07-09 01:45:00,23.21,14.18813614,330.49,303.365,0
2020-07-09 02:00:00,21.37,14.04809519,269.03,296.0875,0
2020-07-09 02:15:00,20.88,13.91228509,286.6,299.16125,0
2020-07-09 02:30:00,20.15,13.77647499,298.85,260.4775,0
2020-07-09 02:45:00,21.41,13.64066489,315.49,348.84125,0
2020-07-09 03:00:00,19.84,13.50485479,264.13,259.7025,0
2020-07-09 03:15:00,21.42,13.47396963,277.06,287.1025,0
2020-07-09 03:30:00,19.02,13.44308447,291.87,305.77875,0
2020-07-09 03:45:00,20.75,13.41219931,307.52,253.435,0
2020-07-09 04:00:00,20.84,13.38131414,261.27,302.40875,0
2020-07-09 04:15:00,19.27,13.51754733,273.22,287.04,0
2020-07-09 04:30:00,20.21,13.65378051,283.69,367.135,0
2020-07-09 04:45:00,21.19,13.7900137,295.9,287.2075,0
2020-07-09 05:00:00,23.13,13.92624688,253.86,340.65875,0
2020-07-09 05:15:00,21.13,14.25921432,269.59,269.4025,0
2020-07-09 05:30:00,22.57,14.59218176,280.56,312.57625,0
2020-07-09 05:45:00,22.43,14.9251492,288.64,336.54375,0
2020-07-09 06:00:00,23.69,15.25811665,255.81,253.98125,0
2020-07-09 06:15:00,24.53,15.5881225,266.56,272.4275,0
2020-07-09 06:30:00,22.52,15.91812835,277.13,293.05875,0
2020-07-09 06:45:00,24.48,16.2481342,289.2,286.61125,0
2020-07-09 07:00:00,25.28,16.57814005,254.44,267.56375,0
2020-07-09 07:15:00,25.23,16.88656859,260.88,349.255,0
2020-07-09 07:30:00,24.77,17.19499714,276.25,344.79,0
2020-07-09 07:45:00,29.13,17.50342568,279.86,251.545,0
2020-07-09 08:00:00,29.2,17.81185422,263.84,1091.46,0
2020-07-09 08:15:00,25.95,18.07035881,281.58,1065.9875,0
2020-07-09 08:30:00,53.75,18.32886339,296.91,1087.5075,0
2020-07-09 08:45:00,55.82,18.58736797,311.45,1050.925,0
2020-07-09 09:00:00,54.92,18.84587256,261.23,1088.84875,0
2020-07-09 09:15:00,52.64,19.1352623,278.97,1056.11,0
2020-07-09 09:30:00,53.01,19.42465205,289.93,1073.43375,0
2020-07-09 09:45:00,59.19,19.71404179,310.75,1048.74125,0
2020-07-09 10:00:00,58.13,20.00343154,258.89,1014.42125,0
2020-07-09 10:15:00,56.51,20.21962768,271.45,1036.21375,0
2020-07-09 10:30:00,53.52,20.43582382,292.56,1061.33625,0
2020-07-09 10:45:00,61.73,20.65201996,302.98,1089.99875,0
2020-07-09 11:00:00,61.41,20.8682161,255.42,1119.15875,0
2020-07-09 11:15:00,60.02,21.04125763,268.76,1023.30125,0
2020-07-09 11:30:00,60.19,21.21429916,282.28,1020.40625,0
2020-07-09 11:45:00,64.03,21.38734069,295.79,1023.85875,0
2020-07-09 12:00:00,62.28,21.56038222,254.14,1027.13,0
2020-07-09 12:15:00,60.93,21.73003907,272.51,1122.355,0
2020-07-09 12:30:00,59.72,21.89969592,282.04,1076.15625,0
2020-07-09 12:45:00,70.6,22.06935278,295.28,1054.67125,0
2020-07-09 13:00:00,65.93,22.23900963,258.18,1112.33375,0
2020-07-09 13:15:00,63.91,22.30077996,269.12,1071.0875,0
2020-07-09 13:30:00,64.43,22.36255028,280.59,1011.29875,0
2020-07-09 13:45:00,68.86,22.42432061,290.2,1070.895,0
2020-07-09 14:00:00,64.66,22.48609093,259.8,1008.8875,0
2020-07-09 14:15:00,65.49,22.54236116,266.67,1066.19375,0
2020-07-09 14:30:00,61.83,22.59863139,275.18,1062.80375,0
2020-07-09 14:45:00,69.08,22.65490162,287.1,1083.54375,0
2020-07-09 15:00:00,67.91,22.71117185,256.67,1071.7,0
2020-07-09 15:15:00,67.38,22.69721006,267.84,1001.1375,0
2020-07-09 15:30:00,65.07,22.68324828,279.36,1021.71875,0
2020-07-09 15:45:00,66.93,22.66928649,290.32,1023.0875,0
2020-07-09 16:00:00,65.89,22.6553247,254.06,1041.3025,0
2020-07-09 16:15:00,63.96,22.54616892,268.98,1008.09875,0
2020-07-09 16:30:00,62.84,22.43701314,276.83,1114.14375,0
2020-07-09 16:45:00,66.77,22.32785736,287.49,1061.71625,0
2020-07-09 17:00:00,68.41,22.21870158,250.4,1001.6825,0
2020-07-09 17:15:00,64.71,22.14127713,262.59,1085.13375,0
2020-07-09 17:30:00,60.61,22.06385268,273.67,1111.7125,0
2020-07-09 17:45:00,69.75,21.98642823,286.67,1109.80875,0
2020-07-09 18:00:00,68.4,21.90900378,254.12,1103.275,0
2020-07-09 18:15:00,65.63,21.55022819,262.84,1013.335,0
2020-07-09 18:30:00,62.46,21.1914526,269.6,1058.87875,0
2020-07-09 18:45:00,62.85,20.83267701,277.53,1087.08625,0
2020-07-09 19:00:00,62.19,20.47390142,250.12,318.19875,0
2020-07-09 19:15:00,61.07,20.07027888,250.5,308.9775,0
2020-07-09 19:30:00,31.49,19.66665634,256.91,355.48875,0
2020-07-09 19:45:00,31.69,19.2630338,260.59,252.09,0
2020-07-09 20:00:00,32.78,18.85941126,250.65,289.58625,0
2020-07-09 20:15:00,28.11,18.55309813,252.49,351.64,0
2020-07-09 20:30:00,28.8,18.24678501,260.2,331.275,0
2020-07-09 20:45:00,30.95,17.94047189,262.18,368.8425,0
2020-07-09 21:00:00,29.61,17.63415877,246.9,266.2925,0
2020-07-09 21:15:00,30.1,17.45011704,250.11,369.95875,0
2020-07-09 21:30:00,26.28,17.26607532,255.06,291.41875,0
2020-07-09 21:45:00,30.14,17.08203359,263.27,323.8775,0
2020-07-09 22:00:00,26.98,16.89799187,244.3,354.5425,0
2020-07-09 22:15:00,27.53,16.65387216,253.23,279.99,0
2020-07-09 22:30:00,27.78,16.40975245,259.84,337.0625,0
2020-07-09 22:45:00,25.77,16.16563273,261.65,282.24375,0
2020-07-09 23:00:00,26.84,15.92151302,244.77,331.70875,0
2020-07-09 23:15:00,24.6,15.78654909,250.42,358.63875,0
2020-07-09 23:30:00,25.77,15.65158516,259.12,346.58625,0
2020-07-09 23:45:00,27.07,15.51662123,257.05,328.8725,0
2020-07-10 00:00:00,26.23,15.3816573,246.26,272.335,0
2020-07-10 00:15:00,25.13,15.27673236,268.72,329.5175,0
2020-07-10 00:30:00,23.35,15.17180742,292.65,372.67375,0
2020-07-10 00:45:00,25.31,15.06688249,315.16,310.945,0
2020-07-10 01:00:00,25.51,14.96195755,237.48,320.24375,0
2020-07-10 01:15:00,22.9,14.8764945,254.87,331.87375,0
2020-07-10 01:30:00,22.43,14.79103144,272.23,273.755,0
2020-07-10 01:45:00,25.12,14.70556839,293.41,267.8225,0
2020-07-10 02:00:00,22.62,14.62010533,231.62,330.68625,0
2020-07-10 02:15:00,21.79,14.51560348,248.09,320.02625,0
2020-07-10 02:30:00,22.67,14.41110163,263.07,254.47375,0
2020-07-10 02:45:00,24.34,14.30659978,274.89,250.4125,0
2020-07-10 03:00:00,21.63,14.20209792,227.31,294.98625,0
2020-07-10 03:15:00,20.99,14.17925137,239.89,365.405,0
2020-07-10 03:30:00,21.8,14.15640481,258.41,371.29375,0
2020-07-10 03:45:00,25.54,14.13355825,267.44,299.61625,0
2020-07-10 04:00:00,25.07,14.11071169,225.31,303.98375,0
2020-07-10 04:15:00,22.41,14.26936835,235.36,316.62125,0
2020-07-10 04:30:00,22.45,14.42802501,247.4,312.3825,0
2020-07-10 04:45:00,24.64,14.58668167,259.69,293.68,0
2020-07-10 05:00:00,24.33,14.74533832,225.69,274.43125,0
2020-07-10 05:15:00,23.64,15.01992011,232.57,323.94375,0
2020-07-10 05:30:00,23.03,15.29450191,248.44,350.55375,0
2020-07-10 05:45:00,26.4,15.5690837,251.23,323.33125,0
2020-07-10 06:00:00,27.45,15.84366549,226.69,368.15375,0
2020-07-10 06:15:00,26.32,16.18382536,230.42,333.77375,0
2020-07-10 06:30:00,28.21,16.52398524,240.88,313.99375,0
2020-07-10 06:45:00,28.86,16.86414512,251.57,260.2225,0
2020-07-10 07:00:00,28.52,17.20430499,225.08,329.41625,0
2020-07-10 07:15:00,26.62,17.56900377,233.83,286.66625,0
2020-07-10 07:30:00,29.21,17.93370254,242.09,365.99375,0
2020-07-10 07:45:00,29.5,18.29840131,243.81,253.83625,0
2020-07-10 08:00:00,32.81,18.66310008,231.84,1081.705,0
2020-07-10 08:15:00,28.5,18.96222077,243.1,1000.2525,0
2020-07-10 08:30:00,61.61,19.26134146,258.42,1031.14,0
2020-07-10 08:45:00,61.38,19.56046215,275.17,1052.52625,0
2020-07-10 09:00:00,61.62,19.85958283,229.46,1015.96,0
2020-07-10 09:15:00,60.73,20.11470274,241.94,1046.72,0
2020-07-10 09:30:00,57.65,20.36982265,253.19,1068.55625,0
2020-07-10 09:45:00,67.35,20.62494256,270.34,1002.74625,0
2020-07-10 10:00:00,66.67,20.88006246,225.34,1095.8525,0
2020-07-10 10:15:00,62.33,20.95875617,242.07,1103.6075,0
2020-07-10 10:30:00,63.59,21.03744987,256.28,1046.66375,0
2020-07-10 10:45:00,72.73,21.11614357,268.41,1060.06125,0
2020-07-10 11:00:00,66.94,21.19483727,226.47,1015.85625,0
2020-07-10 11:15:00,65.11,21.24095348,236.44,1047.6125,0
2020-07-10 11:30:00,61.53,21.28706968,249.68,1029.45,0
2020-07-10 11:45:00,70.63,21.33318588,261.13,1089.9725,0
2020-07-10 12:00:00,67.87,21.37930208,224.46,1020.95875,0
2020-07-10 12:15:00,68.1,21.40299481,233.71,1121.13625,0
2020-07-10 12:30:00,63.31,21.42668754,245.71,1100.67875,0
2020-07-10 12:45:00,75,21.45038027,257.81,1017.38,0
2020-07-10 13:00:00,72.01,21.47407299,223.51,1023.42,0
2020-07-10 13:15:00,65.94,21.47195757,232.13,1066.81875,0
2020-07-10 13:30:00,64.11,21.46984215,244.55,1042.64375,0
2020-07-10 13:45:00,72.72,21.46772673,253.03,1030.0675,0
2020-07-10 14:00:00,69.7,21.46561131,226.45,1028.375,0
2020-07-10 14:15:00,66.86,21.53965108,235.91,1001.3875,0
2020-07-10 14:30:00,65.46,21.61369085,244.52,1109.91125,0
2020-07-10 14:45:00,69.57,21.68773063,254.02,1048.0675,0
2020-07-10 15:00:00,72.87,21.7617704,226.72,1054.4975,0
2020-07-10 15:15:00,68.38,21.75457797,236.28,1080.09125,0
2020-07-10 15:30:00,66.9,21.74738553,239.82,1107.1325,0
2020-07-10 15:45:00,73.55,21.7401931,252.31,1039.6025,0
2020-07-10 16:00:00,72.67,21.73300066,225.87,1017.6475,0
2020-07-10 16:15:00,68.63,21.62088329,232.21,1009.015,0
2020-07-10 16:30:00,65.04,21.50876592,241.77,1086.21125,0
2020-07-10 16:45:00,69.35,21.39664854,247.59,1116.10875,0
2020-07-10 17:00:00,71.24,21.28453117,219.59,1031.13,0
2020-07-10 17:15:00,70.18,21.15549042,233.7,1087.10375,0
2020-07-10 17:30:00,65,21.02644967,242.26,1000.82625,0
2020-07-10 17:45:00,72.81,20.89740892,249.52,1000.20125,0
2020-07-10 18:00:00,65.43,20.76836818,222.33,1037.99875,0
2020-07-10 18:15:00,63.16,20.50520966,232.61,1083.84375,0
2020-07-10 18:30:00,62.71,20.24205115,237.31,1041.15375,0
2020-07-10 18:45:00,69.04,19.97889264,245.35,1023.08875,0
2020-07-10 19:00:00,64.21,19.71573413,219.7,286.44125,0
2020-07-10 19:15:00,61.6,19.39207455,222.96,344.0775,0
2020-07-10 19:30:00,30.63,19.06841496,225.58,300.8225,0
2020-07-10 19:45:00,33.86,18.74475538,231.66,350.24375,0
2020-07-10 20:00:00,31.3,18.42109579,214.64,321.5675,0
2020-07-10 20:15:00,32.63,18.17486066,220.33,278.385,0
2020-07-10 20:30:00,30.72,17.92862553,227,328.12625,0
2020-07-10 20:45:00,29.48,17.68239039,231.51,308.095,0
2020-07-10 21:00:00,30.74,17.43615526,219.59,280.59625,0
2020-07-10 21:15:00,29.24,17.25719055,223.45,290.85125,0
2020-07-10 21:30:00,27.67,17.07822583,226.42,335.99125,0
2020-07-10 21:45:00,28.36,16.89926112,226.77,321.10125,0
2020-07-10 22:00:00,29.53,16.72029641,216.05,366.3625,0
2020-07-10 22:15:00,28.52,16.55021647,222.23,342.325,0
2020-07-10 22:30:00,29.84,16.38013654,225.11,359.7825,0
2020-07-10 22:45:00,29.3,16.2100566,226.46,255.16875,0
2020-07-10 23:00:00,29.28,16.03997666,216.34,303.83875,0
2020-07-10 23:15:00,25.12,15.91643601,217.81,269.3025,0
2020-07-10 23:30:00,26.56,15.79289536,224.83,330.6575,0
2020-07-10 23:45:00,25.59,15.6693547,224.66,291.85125,0
2020-07-11 00:00:00,27.51,15.54581405,65.02,234.33375,0
2020-07-11 00:15:00,25.61,15.43031201,70.3,224.36625,0
2020-07-11 00:30:00,23.47,15.31480996,73.04,150.6975,0
2020-07-11 00:45:00,41.58,15.19930791,74.5,232.085,0
2020-07-11 01:00:00,31.41,15.08380586,64.98,236.5075,0
2020-07-11 01:15:00,38.91,14.9767655,66.55,149.4025,0
2020-07-11 01:30:00,38.63,14.86972514,68.83,214.42,0
2020-07-11 01:45:00,31.88,14.76268479,72.9,146.8275,0
2020-07-11 02:00:00,38.42,14.65564443,64.47,168.8925,0
2020-07-11 02:15:00,30.22,14.53887313,66.45,162.85,0
2020-07-11 02:30:00,31.31,14.42210182,67.51,232.03125,0
2020-07-11 02:45:00,32.54,14.30533052,70.9,153.96125,0
2020-07-11 03:00:00,39.13,14.18855922,62.6,138.01875,0
2020-07-11 03:15:00,30.33,14.11240403,65.44,213.1,0
2020-07-11 03:30:00,27.82,14.03624883,67.39,204.68875,0
2020-07-11 03:45:00,37.82,13.96009363,69.54,168.59,0
2020-07-11 04:00:00,35.71,13.88393844,63.77,204.97125,0
2020-07-11 04:15:00,31.45,14.00155591,65.24,237.21875,0
2020-07-11 04:30:00,34.78,14.11917338,65.78,136.055,0
2020-07-11 04:45:00,40.58,14.23679085,68.52,172.98125,0
2020-07-11 05:00:00,29.19,14.35440832,62.28,135.345,0
2020-07-11 05:15:00,33.6,14.65945219,64.55,222.615,0
2020-07-11 05:30:00,29.38,14.96449606,66.53,178.55625,0
2020-07-11 05:45:00,42.19,15.26953992,66.95,193.08625,0
2020-07-11 06:00:00,36.74,15.57458379,61.83,189.4025,0
2020-07-11 06:15:00,38.66,15.95662903,62.92,243.82625,0
2020-07-11 06:30:00,38.98,16.33867426,64.95,141.5925,0
2020-07-11 06:45:00,49.21,16.7207195,66.62,172.86125,0
2020-07-11 07:00:00,35.87,17.10276473,62.85,174.93625,0
2020-07-11 07:15:00,40.28,17.500041,63.95,166.14875,0
2020-07-11 07:30:00,40.89,17.89731728,64.97,172.29375,0
2020-07-11 07:45:00,41.99,18.29459355,64.94,214.41875,0
2020-07-11 08:00:00,43.36,18.69186983,62.82,574.1025,0
2020-07-11 08:15:00,49.96,19.00622155,65.98,580.65375,0
2020-07-11 08:30:00,104.35,19.32057328,68.19,551.435,0
2020-07-11 08:45:00,110,19.63492501,69.35,585.17,0
2020-07-11 09:00:00,102.92,19.94927673,62.16,510.56625,0
2020-07-11 09:15:00,106.61,20.21201216,65.21,571.4175,0
2020-07-11 09:30:00,95.52,20.47474759,66.18,558.72375,0
2020-07-11 09:45:00,115.73,20.73748301,68.5,587.44375,0
2020-07-11 10:00:00,110.65,21.00021844,62.4,555.0325,0
2020-07-11 10:15:00,114.99,21.19526036,64.66,594.87125,0
2020-07-11 10:30:00,107.8,21.39030228,65.9,615.69125,0
2020-07-11 10:45:00,124.23,21.5853442,68.25,599.07875,0
2020-07-11 11:00:00,125.24,21.78038612,62.6,560.71875,0
2020-07-11 11:15:00,121.32,21.9111192,64.69,586.02,0
2020-07-11 11:30:00,112.44,22.04185229,67.17,545.31875,0
2020-07-11 11:45:00,125.79,22.17258538,68.4,544.505,0
2020-07-11 12:00:00,116.15,22.30331846,63.01,602.81875,0
2020-07-11 12:15:00,113.07,22.39682012,63.45,568.0875,0
2020-07-11 12:30:00,121.49,22.49032178,65.66,528.9825,0
2020-07-11 12:45:00,124.28,22.58382344,67.65,572.435,0
2020-07-11 13:00:00,117.11,22.67732509,62,526.6925,0
2020-07-11 13:15:00,121.63,22.70482558,64.69,597.645,0
2020-07-11 13:30:00,111.21,22.73232607,65.8,602.0825,0
2020-07-11 13:45:00,132.43,22.75982656,67.92,505.5225,0
2020-07-11 14:00:00,128.82,22.78732704,63.42,549.035,0
2020-07-11 14:15:00,110.33,22.78394237,64.4,549.38375,0
2020-07-11 14:30:00,114.88,22.78055769,65.32,619.535,0
2020-07-11 14:45:00,121.45,22.77717302,66.46,590.90625,0
2020-07-11 15:00:00,132.33,22.77378834,61.99,507.18875,0
2020-07-11 15:15:00,125.61,22.73317224,64.75,585.185,0
2020-07-11 15:30:00,109.35,22.69255613,65.94,560.3,0
2020-07-11 15:45:00,129.63,22.65194003,66.49,552.47625,0
2020-07-11 16:00:00,120.52,22.61132392,62.37,550.12,0
2020-07-11 16:15:00,116.91,22.50259123,63.69,529.54375,0
2020-07-11 16:30:00,115.18,22.39385853,64.33,570.27375,0
2020-07-11 16:45:00,117.05,22.28512583,66.38,579.18625,0
2020-07-11 17:00:00,121.62,22.17639314,62.24,510.205,0
2020-07-11 17:15:00,121.25,21.99912076,63.28,603.19625,0
2020-07-11 17:30:00,105.93,21.82184839,64.6,606.65875,0
2020-07-11 17:45:00,126.79,21.64457602,65.2,607.98375,0
2020-07-11 18:00:00,124.63,21.46730364,61.39,600.475,0
2020-07-11 18:15:00,121.17,21.17579848,63.66,597.36125,0
2020-07-11 18:30:00,117.45,20.88429331,64.33,527.495,0
2020-07-11 18:45:00,121.17,20.59278814,64.72,580.1475,0
2020-07-11 19:00:00,104.8,20.30128297,62.27,160.5825,0
2020-07-11 19:15:00,109.96,19.86085209,61.29,206.52125,0
2020-07-11 19:30:00,44.1,19.4204212,63.11,227.66875,0
2020-07-11 19:45:00,51.04,18.97999032,62.68,179.715,0
2020-07-11 20:00:00,53.55,18.53955943,62.46,138.41875,0
2020-07-11 20:15:00,44.58,18.18374543,61.27,226.8375,0
2020-07-11 20:30:00,38,17.82793143,63.17,183.52125,0
2020-07-11 20:45:00,49.68,17.47211743,63.55,147.80375,0
2020-07-11 21:00:00,43.24,17.11630343,62.07,170.93125,0
2020-07-11 21:15:00,36.97,16.8755684,61.41,240.08625,0
2020-07-11 21:30:00,39.33,16.63483336,62.74,169.45125,0
2020-07-11 21:45:00,48.43,16.39409832,62.8,225.22875,0
2020-07-11 22:00:00,38.76,16.15336329,62.2,218.635,0
2020-07-11 22:15:00,44.92,15.97862942,61.19,132.525,0
2020-07-11 22:30:00,43.54,15.80389555,62.95,212.66125,0
2020-07-11 22:45:00,32.51,15.62916168,62.21,242.4625,0
2020-07-11 23:00:00,42.55,15.45442782,60.73,155.8975,0
2020-07-11 23:15:00,45.09,15.35034905,61.73,230.3575,0
2020-07-11 23:30:00,34.5,15.24627028,61.55,179.34375,0
2020-07-11 23:45:00,44,15.14219151,63.17,149.80375,0
2020-07-12 00:00:00,37.03,15.03811275,66.26,219.4875,0
2020-07-12 00:15:00,33.27,14.95138044,70.05,246.11875,0
2020-07-12 00:30:00,40.8,14.86464813,71.74,224.5025,0
2020-07-12 00:45:00,42.35,14.77791582,75.91,186.345,0
2020-07-12 01:00:00,38.36,14.69118352,64.5,245.30625,0
2020-07-12 01:15:00,33.7,14.6019127,66.97,127.405,0
2020-07-12 01:30:00,38.09,14.51264189,69.91,156.65375,0
2020-07-12 01:45:00,28.81,14.42337108,72.83,210.3825,0
2020-07-12 02:00:00,31.24,14.33410026,64.11,184.98,0
2020-07-12 02:15:00,35.77,14.22367523,65.28,191.26,0
2020-07-12 02:30:00,32.19,14.1132502,68.88,146.62375,0
2020-07-12 02:45:00,35.07,14.00282516,69.64,179.30875,0
2020-07-12 03:00:00,29.64,13.89240013,62.88,238.66,0
2020-07-12 03:15:00,31.97,13.85982263,65.72,212.80625,0
2020-07-12 03:30:00,37.59,13.82724513,68,166.335,0
2020-07-12 03:45:00,37.18,13.79466762,68.11,162.17375,0
2020-07-12 04:00:00,31.25,13.76209012,62.22,183.76625,0
2020-07-12 04:15:00,30.34,13.86955357,65,129.10875,0
2020-07-12 04:30:00,32.71,13.97701701,66.17,194.9675,0
2020-07-12 04:45:00,28.59,14.08448045,68.49,236.76125,0
2020-07-12 05:00:00,35.37,14.1919439,62.55,183.98375,0
2020-07-12 05:15:00,40.04,14.45214082,63.91,191.37875,0
2020-07-12 05:30:00,34.16,14.71233774,65.7,126.67125,0
2020-07-12 05:45:00,37.56,14.97253466,66.02,209.5875,0
2020-07-12 06:00:00,30,15.23273158,62.42,208.65875,0
2020-07-12 06:15:00,39.94,15.51577506,64.36,214.0875,0
2020-07-12 06:30:00,40.41,15.79881854,65,164.60875,0
2020-07-12 06:45:00,43.32,16.08186202,65.79,174.21625,0
2020-07-12 07:00:00,36.96,16.3649055,62.53,150.1875,0
2020-07-12 07:15:00,38.61,16.64498739,64.14,219.77,0
2020-07-12 07:30:00,35.89,16.92506927,65.28,151.91,0
2020-07-12 07:45:00,47.1,17.20515116,65.98,240.605,0
2020-07-12 08:00:00,37.83,17.48523305,63.01,540.6775,0
2020-07-12 08:15:00,50.11,17.73019893,64.61,537.87,0
2020-07-12 08:30:00,91.32,17.97516481,67.05,501.48875,0
2020-07-12 08:45:00,95.69,18.22013069,68.84,615.64875,0
2020-07-12 09:00:00,89.83,18.46509657,63.45,574.79875,0
2020-07-12 09:15:00,104.38,18.72910125,65.26,501.94625,0
2020-07-12 09:30:00,97.96,18.99310593,66.59,599.3225,0
2020-07-12 09:45:00,95.1,19.25711062,68.4,517.12875,0
2020-07-12 10:00:00,108.83,19.5211153,63.24,566.93875,0
2020-07-12 10:15:00,95.74,19.64338669,65.62,570.46125,0
2020-07-12 10:30:00,101.53,19.76565809,67.66,526.365,0
2020-07-12 10:45:00,109.44,19.88792949,67.48,612.31,0
2020-07-12 11:00:00,100.12,20.01020089,62.7,530.24,0
2020-07-12 11:15:00,110.75,20.05716326,64.91,569.425,0
2020-07-12 11:30:00,99.06,20.10412563,66.16,550.11375,0
2020-07-12 11:45:00,111.6,20.151088,68,502.60625,0
2020-07-12 12:00:00,105.75,20.19805037,62.23,503.645,0
2020-07-12 12:15:00,96.77,20.15743427,64.33,519.74125,0
2020-07-12 12:30:00,94.7,20.11681816,65.51,619.08375,0
2020-07-12 12:45:00,103.98,20.07620206,68.34,503.42375,0
2020-07-12 13:00:00,116.51,20.03558595,62.29,598.62375,0
2020-07-12 13:15:00,97.35,20.11893359,64.7,589.25375,0
2020-07-12 13:30:00,108.58,20.20228122,64.64,546.5025,0
2020-07-12 13:45:00,116.15,20.28562885,67.15,584.90875,0
2020-07-12 14:00:00,106.29,20.36897648,62.61,546.3825,0
2020-07-12 14:15:00,112.52,20.37278424,64.48,620.40125,0
2020-07-12 14:30:00,103.3,20.376592,66.22,599.22125,0
2020-07-12 14:45:00,121.36,20.38039976,66.73,534.0675,0
2020-07-12 15:00:00,115.11,20.38420752,61.81,536.55125,0
2020-07-12 15:15:00,102.66,20.39859239,63.22,517.9675,0
2020-07-12 15:30:00,102.48,20.41297726,64.11,563.5575,0
2020-07-12 15:45:00,106.03,20.42736213,66.41,551.27,0
2020-07-12 16:00:00,111.55,20.441747,61.36,520.38,0
2020-07-12 16:15:00,108.11,20.38801528,64.14,586.02625,0
2020-07-12 16:30:00,100.09,20.33428356,64.73,558.76625,0
2020-07-12 16:45:00,117.23,20.28055184,66.37,558.8125,0
2020-07-12 17:00:00,108.43,20.22682011,62.68,570.905,0
2020-07-12 17:15:00,107.03,20.10031787,64.32,543.09125,0
2020-07-12 17:30:00,106.07,19.97381563,65.7,549.125,0
2020-07-12 17:45:00,106.02,19.84731339,65.99,528.12625,0
2020-07-12 18:00:00,104.07,19.72081114,62.78,535.3375,0
2020-07-12 18:15:00,98.02,19.46611432,63.18,540.23,0
2020-07-12 18:30:00,97.47,19.2114175,63.91,618.48,0
2020-07-12 18:45:00,100.88,18.95672067,64.95,618.0375,0
2020-07-12 19:00:00,110.59,18.70202385,61.68,241.93125,0
2020-07-12 19:15:00,107.34,18.30982459,61.48,222.53,0
2020-07-12 19:30:00,51.83,17.91762533,63.6,238.01125,0
2020-07-12 19:45:00,49.68,17.52542607,62.91,169.00625,0
2020-07-12 20:00:00,50.83,17.13322681,60.76,222.90375,0
2020-07-12 20:15:00,39.6,16.81929817,62.75,171.25875,0
2020-07-12 20:30:00,46.16,16.50536953,62.46,199.73,0
2020-07-12 20:45:00,39.44,16.19144088,63.58,132.8025,0
2020-07-12 21:00:00,41.56,15.87751224,62.18,173.29875,0
2020-07-12 21:15:00,32.62,15.66300844,61.79,172.35375,0
2020-07-12 21:30:00,36.79,15.44850464,61.8,150.55125,0
2020-07-12 21:45:00,36.64,15.23400083,63.97,226.7825,0
2020-07-12 22:00:00,33.61,15.01949703,62.43,181.70625,0
2020-07-12 22:15:00,42.36,14.84814784,61.66,244.905,0
2020-07-12 22:30:00,35.78,14.67679865,62.14,214.85125,0
2020-07-12 22:45:00,43.2,14.50544946,62.12,148.69,0
2020-07-12 23:00:00,39.54,14.33410026,60.57,145.83,0
2020-07-12 23:15:00,31.4,14.21479046,62.23,126.025,0
2020-07-12 23:30:00,30.83,14.09548065,62.64,135.6325,0
2020-07-12 23:45:00,28.7,13.97617084,63.13,140.6825,0
2020-07-13 00:00:00,29.14,13.85686103,280.6,285.9875,0
2020-07-13 00:15:00,29.36,13.76166704,308.34,332.18375,0
2020-07-13 00:30:00,44.76,13.66647304,334.19,295.695,0
2020-07-13 00:45:00,21.73,13.57127905,360.14,268.5325,0
2020-07-13 01:00:00,20.07,13.47608505,271.05,330.35875,0
2020-07-13 01:15:00,18.91,13.40373762,290.69,358.67375,0
2020-07-13 01:30:00,19.54,13.33139018,318.24,371.085,0
2020-07-13 01:45:00,22.14,13.25904274,336.43,356.8475,0
2020-07-13 02:00:00,21.71,13.18669531,265.76,318.36125,0
2020-07-13 02:15:00,20.57,13.12196339,285.72,283.1525,0
2020-07-13 02:30:00,19.35,13.05723147,303.17,330.6675,0
2020-07-13 02:45:00,20,12.99249956,314.33,310.335,0
2020-07-13 03:00:00,20.51,12.92776764,263.4,357.28875,0
2020-07-13 03:15:00,19.57,12.88503611,280.32,314.3075,0
2020-07-13 03:30:00,20.23,12.84230459,291.84,300.22375,0
2020-07-13 03:45:00,20.52,12.79957306,309.31,277.3675,0
2020-07-13 04:00:00,19.65,12.75684153,261.23,318.565,0
2020-07-13 04:15:00,18.9,12.88799771,272.62,273.1275,0
2020-07-13 04:30:00,19.57,13.01915388,288.44,258.92375,0
2020-07-13 04:45:00,19.88,13.15031005,296.51,326.235,0
2020-07-13 05:00:00,19.45,13.28146622,257.52,339.005,0
2020-07-13 05:15:00,20.93,13.58947168,269.61,320.545,0
2020-07-13 05:30:00,21.47,13.89747714,281.93,328.2225,0
2020-07-13 05:45:00,22.66,14.2054826,293.75,335.58625,0
2020-07-13 06:00:00,22.96,14.51348806,253.71,355.5625,0
2020-07-13 06:15:00,23.24,14.79991621,270.02,261.66125,0
2020-07-13 06:30:00,23.87,15.08634437,273.56,318.55,0
2020-07-13 06:45:00,22.96,15.37277252,289.03,363.0025,0
2020-07-13 07:00:00,24.55,15.65920068,252.69,276.1775,0
2020-07-13 07:15:00,26.19,15.96720614,264.24,306.57,0
2020-07-13 07:30:00,23.68,16.2752116,270.39,339.77,0
2020-07-13 07:45:00,26.26,16.58321706,283,298.435,0
2020-07-13 08:00:00,27.38,16.89122252,262.86,38.25375,0
2020-07-13 08:15:00,26.28,17.15565028,279.51,64.45375,0
2020-07-13 08:30:00,18.26,17.42007805,293.84,107.9325,0
2020-07-13 08:45:00,19.53,17.68450581,315.83,96.14375,0
2020-07-13 09:00:00,21.08,17.94893358,263.01,118.58375,0
2020-07-13 09:15:00,20.86,18.14736017,280.39,92.91875,0
2020-07-13 09:30:00,21.54,18.34578677,292.05,111.4075,0
2020-07-13 09:45:00,21.58,18.54421336,307.4,79.79125,0
2020-07-13 10:00:00,22.21,18.74263996,261.36,108.96,0
2020-07-13 10:15:00,21.28,18.94064347,278.23,95.41625,0
2020-07-13 10:30:00,22.29,19.13864698,286.38,102.8475,0
2020-07-13 10:45:00,22.64,19.33665049,299.53,67.415,0
2020-07-13 11:00:00,22.89,19.534654,260.6,122.5625,0
2020-07-13 11:15:00,21.8,19.67004101,273.97,55.21625,0
2020-07-13 11:30:00,23.7,19.80542803,285.17,32.3175,0
2020-07-13 11:45:00,21.9,19.94081504,302.85,81.78625,0
2020-07-13 12:00:00,21.1,20.07620206,258.63,43.35125,0
2020-07-13 12:15:00,22.96,20.19593495,270.04,58.75875,0
2020-07-13 12:30:00,21.62,20.31566784,281.7,86.70375,0
2020-07-13 12:45:00,22.63,20.43540073,296.1,52.32375,0
2020-07-13 13:00:00,23.72,20.55513363,253.16,88.73375,0
2020-07-13 13:15:00,22.44,20.67655886,271.45,9.35375,0
2020-07-13 13:30:00,23.78,20.79798409,284.23,8.0425,0
2020-07-13 13:45:00,21.16,20.91940931,290.88,119.58375,0
2020-07-13 14:00:00,21.2,21.04083454,256.35,82.34,0
2020-07-13 14:15:00,25.45,21.05691175,265.17,55.32375,0
2020-07-13 14:30:00,24.06,21.07298896,278.28,112.23125,0
2020-07-13 14:45:00,23.37,21.08906617,292.28,44.23375,0
2020-07-13 15:00:00,25.55,21.10514338,258.8,83.8175,0
2020-07-13 15:15:00,22.79,21.11995133,268.04,49.03875,0
2020-07-13 15:30:00,24.17,21.13475929,279.55,122.895,0
2020-07-13 15:45:00,23.16,21.14956724,289.76,87.37625,0
2020-07-13 16:00:00,26.01,21.1643752,254.53,32.8325,0
2020-07-13 16:15:00,24.48,21.08948925,263.22,56.135,0
2020-07-13 16:30:00,22.33,21.01460331,275.32,59.73375,0
2020-07-13 16:45:00,23.35,20.93971737,286.37,75.345,0
2020-07-13 17:00:00,23.35,20.86483142,255.63,3.895,0
2020-07-13 17:15:00,23.73,20.70405934,267.28,105.8025,0
2020-07-13 17:30:00,20.92,20.54328726,273.61,64.73125,0
2020-07-13 17:45:00,24.83,20.38251518,286.39,8.91625,0
2020-07-13 18:00:00,22.91,20.2217431,252.4,3.755,0
2020-07-13 18:15:00,20.63,19.98862358,262.58,59.2325,0
2020-07-13 18:30:00,20.2,19.75550407,269.41,18.03875,0
2020-07-13 18:45:00,22.12,19.52238455,283.52,43.64125,0
2020-07-13 19:00:00,20.26,19.28926503,252.44,343.36125,0
2020-07-13 19:15:00,20.91,18.92498934,256.12,288.90625,0
2020-07-13 19:30:00,30.29,18.56071365,255.5,359.185,0
2020-07-13 19:45:00,29.09,18.19643797,260.58,350.2225,0
2020-07-13 20:00:00,30.84,17.83216228,248.65,368.9125,0
2020-07-13 20:15:00,29.99,17.5516573,256.16,329.0925,0
2020-07-13 20:30:00,29.89,17.27115233,260.86,374.00875,0
2020-07-13 20:45:00,28.62,16.99064736,259.35,262.0475,0
2020-07-13 21:00:00,29.29,16.71014239,251.67,361.36125,0
2020-07-13 21:15:00,25.1,16.51552355,249.54,317.6425,0
2020-07-13 21:30:00,27.95,16.32090472,254.71,294.755,0
2020-07-13 21:45:00,26.58,16.12628588,261.44,281.08875,0
2020-07-13 22:00:00,25.6,15.93166705,250.45,304.47125,0
2020-07-13 22:15:00,24.74,15.82293435,255.85,367.02125,0
2020-07-13 22:30:00,25.03,15.71420165,252.87,332.48875,0
2020-07-13 22:45:00,27.21,15.60546896,261.66,269.375,0
2020-07-13 23:00:00,25.74,15.49673626,248.29,257.06625,0
2020-07-13 23:15:00,23.75,15.38334963,250.67,294.2275,0
2020-07-13 23:30:00,22.93,15.26996301,254.78,261.98125,0
2020-07-13 23:45:00,24.29,15.15657638,262.91,265.18375,0
2020-07-14 00:00:00,23.08,15.04318976,281.51,250.995,0
2020-07-14 00:15:00,22.88,14.94926502,306.85,251.13625,0
2020-07-14 00:30:00,22.07,14.85534027,334.95,319.53375,0
2020-07-14 00:45:00,21.49,14.76141553,358.02,270.23375,0
2020-07-14 01:00:00,22.45,14.66749079,272.39,350.295,0
2020-07-14 01:15:00,20.59,14.59641261,290.7,319.56625,0
2020-07-14 01:30:00,21.74,14.52533442,317.7,313.60875,0
2020-07-14 01:45:00,23.03,14.45425624,333.06,351.46875,0
2020-07-14 02:00:00,22.26,14.38317806,264.7,353.35,0
2020-07-14 02:15:00,22.34,14.32479241,282.23,348.67125,0
2020-07-14 02:30:00,21.91,14.26640676,298.57,353.60375,0
2020-07-14 02:45:00,23.66,14.20802111,315.07,320.2675,0
2020-07-14 03:00:00,23.12,14.14963546,258.49,294.01375,0
2020-07-14 03:15:00,21.73,14.08363429,280.03,265.85125,0
2020-07-14 03:30:00,20.67,14.01763312,289.04,351.89625,0
2020-07-14 03:45:00,21.24,13.95163195,302.4,260.84375,0
2020-07-14 04:00:00,22.73,13.88563078,255.74,361.22375,0
2020-07-14 04:15:00,20.21,13.95417045,270.5,333.81625,0
2020-07-14 04:30:00,22.34,14.02271013,284.6,330.54875,0
2020-07-14 04:45:00,23.23,14.09124981,294.99,371.26125,0
2020-07-14 05:00:00,22.75,14.15978948,256.72,261.47875,0
2020-07-14 05:15:00,23.54,14.40898621,267.39,315.8125,0
2020-07-14 05:30:00,20.84,14.65818293,283.72,303.875,0
2020-07-14 05:45:00,23.79,14.90737966,291.69,351.63875,0
2020-07-14 06:00:00,23.46,15.15657638,258.39,278.8475,0
2020-07-14 06:15:00,24.66,15.44342762,266.22,363.2925,0
2020-07-14 06:30:00,22.89,15.73027886,275.85,282.13875,0
2020-07-14 06:45:00,26.93,16.0171301,284.81,296.545,0
2020-07-14 07:00:00,24.58,16.30398134,250.36,327.66125,0
2020-07-14 07:15:00,25.14,16.57221686,263.29,337.01625,0
2020-07-14 07:30:00,26.18,16.84045239,269.46,288.8875,0
2020-07-14 07:45:00,28.3,17.10868791,279.36,258.6075,0
2020-07-14 08:00:00,26.57,17.37692344,259.19,1073.5625,0
2020-07-14 08:15:00,25.75,17.54827263,276.54,1081.015,0
2020-07-14 08:30:00,51.58,17.71962182,295.4,1056.28625,0
2020-07-14 08:45:00,55,17.89097101,311.44,1054.3075,0
2020-07-14 09:00:00,52.36,18.0623202,259.12,1087.94875,0
2020-07-14 09:15:00,50.59,18.24297725,277.4,1124.33625,0
2020-07-14 09:30:00,50.38,18.4236343,296.74,1066.12625,0
2020-07-14 09:45:00,58.74,18.60429135,305.47,1018.58125,0
2020-07-14 10:00:00,54.68,18.7849484,256.64,1034.17375,0
2020-07-14 10:15:00,51.26,18.94656665,271.72,1009.63625,0
2020-07-14 10:30:00,51.27,19.1081849,286.7,1110.44875,0
2020-07-14 10:45:00,56.98,19.26980315,303.35,1041.04,0
2020-07-14 11:00:00,58.94,19.4314214,261.96,1004.21875,0
2020-07-14 11:15:00,54.73,19.46315273,272.17,1043.7225,0
2020-07-14 11:30:00,51.73,19.49488406,285.46,1002.93625,0
2020-07-14 11:45:00,58.42,19.52661539,301.83,1069.50125,0
2020-07-14 12:00:00,55.57,19.55834672,261.16,1021.76,0
2020-07-14 12:15:00,56.36,19.64804062,273.72,1074.68,0
2020-07-14 12:30:00,53.03,19.73773452,287.28,1072.9475,0
2020-07-14 12:45:00,60.54,19.82742842,297.18,1060.795,0
2020-07-14 13:00:00,58.85,19.91712232,254.42,1041.00375,0
2020-07-14 13:15:00,56.72,19.93700728,267.93,1063.65,0
2020-07-14 13:30:00,54.92,19.95689225,281.76,1077.98,0
2020-07-14 13:45:00,61.71,19.97677722,291.39,1046.21625,0
2020-07-14 14:00:00,60.21,19.99666219,256.82,1083.70375,0
2020-07-14 14:15:00,57.18,20.02416267,266.97,1055.595,0
2020-07-14 14:30:00,57.31,20.05166316,280.21,1064.44375,0
2020-07-14 14:45:00,61.31,20.07916365,288.61,1056.34625,0
2020-07-14 15:00:00,60.17,20.10666414,256.33,1080.35375,0
2020-07-14 15:15:00,57.98,20.09016384,263.36,1054.06625,0
2020-07-14 15:30:00,57.69,20.07366355,279.28,1069.11375,0
2020-07-14 15:45:00,61.33,20.05716326,284.41,1120.70375,0
2020-07-14 16:00:00,60.77,20.04066297,252.15,1016.045,0
2020-07-14 16:15:00,60.13,19.97296946,267.35,1001.3825,0
2020-07-14 16:30:00,55.56,19.90527595,273.24,1012.80625,0
2020-07-14 16:45:00,59.34,19.83758244,282.37,1022.16125,0
2020-07-14 17:00:00,57.32,19.76988894,256.6,1054.17625,0
2020-07-14 17:15:00,56.54,19.64169436,267.02,1057.3625,0
2020-07-14 17:30:00,56.13,19.51349978,276.74,1089.09875,0
2020-07-14 17:45:00,59.49,19.3853052,286.89,1020.14125,0
2020-07-14 18:00:00,58.73,19.25711062,256.6,1086.88125,0
2020-07-14 18:15:00,54.46,19.06545337,265.69,1018.14875,0
2020-07-14 18:30:00,54.89,18.87379613,275.79,1084.51125,0
2020-07-14 18:45:00,56.02,18.68213888,284.73,1048.59625,0
2020-07-14 19:00:00,56.48,18.49048164,246.76,322.765,0
2020-07-14 19:15:00,53.18,18.20532274,254.38,283.6825,0
2020-07-14 19:30:00,28.46,17.92016384,256.86,256.18125,0
2020-07-14 19:45:00,28.17,17.63500494,258.1,325.825,0
2020-07-14 20:00:00,26.47,17.34984603,244.68,348.05625,0
2020-07-14 20:15:00,28.28,17.07611041,255.1,374.44375,0
2020-07-14 20:30:00,28.5,16.80237479,253.9,308.52625,0
2020-07-14 20:45:00,29.56,16.52863917,258.34,281.41875,0
2020-07-14 21:00:00,26.47,16.25490355,246.91,342.065,0
2020-07-14 21:15:00,25.26,16.06113088,252.44,338.4,0
2020-07-14 21:30:00,26.63,15.86735821,253.19,301.2925,0
2020-07-14 21:45:00,26.68,15.67358555,260.66,256.5175,0
2020-07-14 22:00:00,24.99,15.47981288,250.56,314.5575,0
2020-07-14 22:15:00,23.3,15.29027106,252.28,327.97625,0
2020-07-14 22:30:00,24.47,15.10072924,252.61,304.98,0
2020-07-14 22:45:00,24.95,14.91118742,261.2,371.84375,0
2020-07-14 23:00:00,23.87,14.7216456,244.41,265.275,0
2020-07-14 23:15:00,25.51,14.55198874,252.91,368.34125,0
2020-07-14 23:30:00,21.92,14.38233189,251.51,285.565,0
2020-07-14 23:45:00,25.18,14.21267504,257.91,317.785,0
2020-07-15 00:00:00,22.2,14.04301818,139.52,255.76,0
2020-07-15 00:15:00,22.88,13.87843834,156.8,345.045,0
2020-07-15 00:30:00,20.76,13.7138585,167,352.7375,0
2020-07-15 00:45:00,30.55,13.54927866,179.58,266.72125,0
2020-07-15 01:00:00,28.68,13.38469882,135.96,325,0
2020-07-15 01:15:00,24.1,13.32335158,146.57,324.175,0
2020-07-15 01:30:00,25.35,13.26200434,159.15,369.67875,0
2020-07-15 01:45:00,29.04,13.20065709,165.84,350.6875,0
2020-07-15 02:00:00,29.79,13.13930985,133.33,346.30875,0
2020-07-15 02:15:00,27.6,13.09827066,143.23,365.6925,0
2020-07-15 02:30:00,26.76,13.05723147,151.16,305.555,0
2020-07-15 02:45:00,30.94,13.01619229,158.84,324.73625,0
2020-07-15 03:00:00,26.89,12.9751531,129.32,257.14625,0
2020-07-15 03:15:00,26.92,12.95738355,139.99,360.31,0
2020-07-15 03:30:00,23.46,12.93961401,145.51,262.31875,0
2020-07-15 03:45:00,30.95,12.92184446,153.15,293.30125,0
2020-07-15 04:00:00,25.03,12.90407491,129.14,329.8625,0
2020-07-15 04:15:00,26.12,13.0944629,135.12,301.46125,0
2020-07-15 04:30:00,27.36,13.28485089,141.53,363.1975,0
2020-07-15 04:45:00,28.97,13.47523889,147.32,312.195,0
2020-07-15 05:00:00,31.82,13.66562688,129.96,336.43625,0
2020-07-15 05:15:00,29.06,14.00070974,134.4,329.38375,0
2020-07-15 05:30:00,30.3,14.3357926,138.69,318.95125,0
2020-07-15 05:45:00,32.83,14.67087547,144.1,335.83875,0
2020-07-15 06:00:00,32.38,15.00595833,129.38,334.695,0
2020-07-15 06:15:00,33.47,15.33173333,132.16,314.1125,0
2020-07-15 06:30:00,33.44,15.65750834,137.6,317.56625,0
2020-07-15 06:45:00,34.99,15.98328335,142.41,258.08,0
2020-07-15 07:00:00,35.49,16.30905835,126.21,356.56125,0
2020-07-15 07:15:00,31.86,16.68052648,133.61,315.7525,0
2020-07-15 07:30:00,37.94,17.0519946,136.66,306.9525,0
2020-07-15 07:45:00,38.75,17.42346272,142.66,271.29,0
2020-07-15 08:00:00,37.76,17.79493085,132.09,1068.23875,0
2020-07-15 08:15:00,35.69,18.11309033,138.21,1054.99125,0
2020-07-15 08:30:00,87.06,18.43124982,148.64,1047.95875,0
2020-07-15 08:45:00,93.23,18.74940931,155.51,1118.91875,0
2020-07-15 09:00:00,90.96,19.06756879,132.02,1031.385,0
2020-07-15 09:15:00,91.66,19.31084234,139.98,1117.53875,0
2020-07-15 09:30:00,84.08,19.55411588,146.85,1109.58625,0
2020-07-15 09:45:00,103.3,19.79738942,155.12,1091.03375,0
2020-07-15 10:00:00,99.17,20.04066297,128.11,1106.34625,0
2020-07-15 10:15:00,94.85,20.15320342,136.36,1101.59125,0
2020-07-15 10:30:00,92.4,20.26574388,143.06,1028.8525,0
2020-07-15 10:45:00,107.86,20.37828434,150.69,1110.72875,0
2020-07-15 11:00:00,97.65,20.49082479,131,1056.4225,0
2020-07-15 11:15:00,100.38,20.58390337,137.42,1069.86875,0
2020-07-15 11:30:00,93.04,20.67698194,143.84,1076.1475,0
2020-07-15 11:45:00,105.46,20.77006051,150.19,1110.865,0
2020-07-15 12:00:00,102.44,20.86313909,129.94,1029.75125,0
2020-07-15 12:15:00,101.79,20.96214084,136.67,1066.145,0
2020-07-15 12:30:00,93.15,21.0611426,142.34,1019.13,0
2020-07-15 12:45:00,107.85,21.16014435,148.22,1055.08,0
2020-07-15 13:00:00,100.42,21.25914611,130.07,1031.11625,0
2020-07-15 13:15:00,100.53,21.39072536,134.81,1092.54875,0
2020-07-15 13:30:00,96.22,21.52230462,142.15,1006.98125,0
2020-07-15 13:45:00,112.46,21.65388387,144.64,1061.6725,0
2020-07-15 14:00:00,102.99,21.78546313,126.89,1108.67125,0
2020-07-15 14:15:00,102.99,21.75246254,133.92,1086.38875,0
2020-07-15 14:30:00,105.03,21.71946196,140.32,1030.43125,0
2020-07-15 14:45:00,114.58,21.68646137,146.27,1024.78375,0
2020-07-15 15:00:00,105.03,21.65346079,128.39,1075.41,0
2020-07-15 15:15:00,100.68,21.63611433,134.82,1080.8575,0
2020-07-15 15:30:00,101.14,21.61876787,139.93,1005.82625,0
2020-07-15 15:45:00,112.55,21.60142141,145.19,1066.0175,0
2020-07-15 16:00:00,102.13,21.58407494,127.63,1058.03,0
2020-07-15 16:15:00,103.81,21.57772868,131.74,1033.1525,0
2020-07-15 16:30:00,100.21,21.57138241,138.43,1018.91625,0
2020-07-15 16:45:00,108.88,21.56503614,141.75,1095.77,0
2020-07-15 17:00:00,104.96,21.55868988,126.92,1046.795,0
2020-07-15 17:15:00,106.36,21.41822585,132.41,1066.26375,0
2020-07-15 17:30:00,100.04,21.27776182,136.8,1092.11125,0
2020-07-15 17:45:00,110.13,21.13729779,142.45,1053.155,0
