Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-07-15 18:00:00,107.78,20.99683376,125.66,1000.06,0
2020-07-15 18:15:00,101,20.76582967,132.74,1003.66625,0
2020-07-15 18:30:00,92.92,20.53482557,135.31,1082.305,0
2020-07-15 18:45:00,101.72,20.30382148,139.69,1014.975,0
2020-07-15 19:00:00,102.21,20.07281738,122.83,306.3575,0
2020-07-15 19:15:00,94.36,19.78385072,127.99,323.05125,0
2020-07-15 19:30:00,41.27,19.49488406,127.53,262.0875,0
2020-07-15 19:45:00,44.85,19.2059174,132.54,277.1725,0
2020-07-15 20:00:00,38.68,18.91695074,122.91,255.61375,0
2020-07-15 20:15:00,39.36,18.71894723,126.29,260.65125,0
2020-07-15 20:30:00,36.65,18.52094372,127.84,294.345,0
2020-07-15 20:45:00,38.02,18.32294021,130.83,329.1675,0
2020-07-15 21:00:00,39.53,18.1249367,125.51,311.82625,0
2020-07-15 21:15:00,41.34,17.95993377,124.64,314.37125,0
2020-07-15 21:30:00,39.22,17.79493085,126.48,345.40875,0
2020-07-15 21:45:00,39.95,17.62992792,128.96,263.9075,0
2020-07-15 22:00:00,41.89,17.464925,125.81,279.31875,0
2020-07-15 22:15:00,35.58,17.2965374,124.45,357.76875,0
2020-07-15 22:30:00,35.93,17.1281498,127.6,360.38875,0
2020-07-15 22:45:00,41.32,16.9597622,128.42,374.8975,0
2020-07-15 23:00:00,41.34,16.7913746,124.78,280.6175,0
2020-07-15 23:15:00,41.36,16.68433424,125.32,346.73125,0
2020-07-15 23:30:00,34.84,16.57729388,129.59,282.7925,0
2020-07-15 23:45:00,39.5,16.47025352,130.45,362.1275,0
2020-07-16 00:00:00,34.98,16.36321316,277.87,309.3975,0
2020-07-16 00:15:00,39.17,16.29298114,309.86,345.7675,0
2020-07-16 00:30:00,35.58,16.22274913,333.04,320.67625,0
2020-07-16 00:45:00,26.29,16.15251712,361.74,274.34125,0
2020-07-16 01:00:00,24.51,16.0822851,273,357.44375,0
2020-07-16 01:15:00,22.7,15.96170604,295.74,342.08,0
2020-07-16 01:30:00,23.85,15.84112698,311.51,374.41375,0
2020-07-16 01:45:00,25.73,15.72054792,335.49,297.22875,0
2020-07-16 02:00:00,25.64,15.59996886,263.98,252.9475,0
2020-07-16 02:15:00,23.09,15.57373763,282.15,346.7125,0
2020-07-16 02:30:00,21.47,15.54750639,301.36,286.21375,0
2020-07-16 02:45:00,25.77,15.52127516,315.72,258.26875,0
2020-07-16 03:00:00,23.41,15.49504392,262.96,353.83375,0
2020-07-16 03:15:00,22.16,15.45950483,279.25,351.05375,0
2020-07-16 03:30:00,24.12,15.42396574,290.93,361.27,0
2020-07-16 03:45:00,25.72,15.38842665,306.02,256.395,0
2020-07-16 04:00:00,25.36,15.35288756,258.72,273.7025,0
2020-07-16 04:15:00,22.19,15.4738897,275.79,321.99875,0
2020-07-16 04:30:00,22.42,15.59489185,289.31,330.89875,0
2020-07-16 04:45:00,25.34,15.71589399,296.76,366.69875,0
2020-07-16 05:00:00,25.19,15.83689614,259.49,259,0
2020-07-16 05:15:00,25.95,16.01416851,270.89,309.13125,0
2020-07-16 05:30:00,23.03,16.19144088,282.08,289.9875,0
2020-07-16 05:45:00,25.89,16.36871326,289.86,290,0
2020-07-16 06:00:00,25.18,16.54598563,252.3,368.9375,0
2020-07-16 06:15:00,25.13,16.76979729,268.88,262.60375,0
2020-07-16 06:30:00,27.53,16.99360895,273.99,325.45125,0
2020-07-16 06:45:00,25.91,17.21742061,288.27,277.55,0
2020-07-16 07:00:00,27.73,17.44123227,252.36,254.8925,0
2020-07-16 07:15:00,26.35,17.68027497,260.55,316.92125,0
2020-07-16 07:30:00,25.55,17.91931767,270.42,319.15125,0
2020-07-16 07:45:00,29.27,18.15836037,282.05,319.05625,0
2020-07-16 08:00:00,29.37,18.39740307,265.1,1020.175,0
2020-07-16 08:15:00,29.34,18.63390726,280.82,1105.93625,0
2020-07-16 08:30:00,52.72,18.87041145,301.01,1088.8775,0
2020-07-16 08:45:00,58.66,19.10691564,309.87,1014.30625,0
2020-07-16 09:00:00,56.56,19.34341984,263.94,1111.2875,0
2020-07-16 09:15:00,52.27,19.58161637,275,1085.7325,0
2020-07-16 09:30:00,55.05,19.8198129,291.74,1113.82625,0
2020-07-16 09:45:00,61.01,20.05800943,309.61,1034.565,0
2020-07-16 10:00:00,61.12,20.29620596,262.18,1105.38,0
2020-07-16 10:15:00,56.6,20.50224807,274.02,1061.36125,0
2020-07-16 10:30:00,57.43,20.70829019,286.58,1117.35875,0
2020-07-16 10:45:00,62.99,20.9143323,301.43,1082.095,0
2020-07-16 11:00:00,63.92,21.12037442,257.68,1118.26125,0
2020-07-16 11:15:00,61.34,21.32049335,271.52,1082.5,0
2020-07-16 11:30:00,61.19,21.52061228,283.58,1117.19125,0
2020-07-16 11:45:00,67.09,21.72073121,302.26,1117.23125,0
2020-07-16 12:00:00,66.78,21.92085014,255.52,1021.93,0
2020-07-16 12:15:00,65.49,22.13493086,271.56,1028.31125,0
2020-07-16 12:30:00,59.87,22.34901158,283.26,1063.60625,0
2020-07-16 12:45:00,67.71,22.5630923,298.3,1076.86625,0
2020-07-16 13:00:00,67.11,22.77717302,255.78,1113.21625,0
2020-07-16 13:15:00,66.35,22.9434452,272.03,1012.49,0
2020-07-16 13:30:00,66.02,23.10971737,284.11,1015.26125,0
2020-07-16 13:45:00,69.14,23.27598955,288.8,1032.49875,0
2020-07-16 14:00:00,66.98,23.44226173,258.89,1123.61875,0
2020-07-16 14:15:00,66.14,23.52222469,263.71,1098.6025,0
2020-07-16 14:30:00,69.42,23.60218764,276.64,1116.535,0
2020-07-16 14:45:00,73.85,23.6821506,291.58,1063.47,0
2020-07-16 15:00:00,73.96,23.76211356,253.27,1061.78375,0
2020-07-16 15:15:00,69.42,23.75111336,262.67,1083.42625,0
2020-07-16 15:30:00,66.99,23.74011317,277.77,1040.03,0
2020-07-16 15:45:00,74.5,23.72911297,290.74,1123.1275,0
2020-07-16 16:00:00,70.7,23.71811278,251.74,1071.06875,0
2020-07-16 16:15:00,71.46,23.59964914,264.7,1074.97375,0
2020-07-16 16:30:00,66.89,23.4811855,271.9,1003.9275,0
2020-07-16 16:45:00,73.42,23.36272186,285.13,1095.00375,0
2020-07-16 17:00:00,67.48,23.24425822,255.74,1020.01625,0
2020-07-16 17:15:00,69.58,22.97940737,266.79,1112.005,0
2020-07-16 17:30:00,63.71,22.71455652,273.2,1113.62375,0
2020-07-16 17:45:00,71.61,22.44970567,285.43,1042.785,0
2020-07-16 18:00:00,68.85,22.18485483,256.6,1004.685,0
2020-07-16 18:15:00,64.24,21.97965888,260.18,1086.74,0
2020-07-16 18:30:00,60.38,21.77446293,274.53,1122.50875,0
2020-07-16 18:45:00,67.54,21.56926699,281.11,1042.84,0
2020-07-16 19:00:00,67.72,21.36407104,247.19,328.37,0
2020-07-16 19:15:00,61.38,21.02687276,250.98,365.835,0
2020-07-16 19:30:00,33.24,20.68967447,253.97,339.47625,0
2020-07-16 19:45:00,35.87,20.35247619,261.38,333.07875,0
2020-07-16 20:00:00,34,20.0152779,251.66,273.19375,0
2020-07-16 20:15:00,33.09,19.77285053,254.77,298.10125,0
2020-07-16 20:30:00,30.07,19.53042315,256.65,336.21625,0
2020-07-16 20:45:00,31.05,19.28799578,257.23,363.63,0
2020-07-16 21:00:00,31.95,19.0455684,245.39,368.4275,0
2020-07-16 21:15:00,32.48,18.83275694,249.06,333.69625,0
2020-07-16 21:30:00,32.24,18.61994547,256.01,300.2075,0
2020-07-16 21:45:00,31.22,18.40713401,259.65,285.44,0
2020-07-16 22:00:00,29.44,18.19432254,244.68,305.60375,0
2020-07-16 22:15:00,28.33,18.04497374,253.34,364.8875,0
2020-07-16 22:30:00,28.64,17.89562494,252.63,297.26125,0
2020-07-16 22:45:00,31.18,17.74627614,257.89,271.75375,0
2020-07-16 23:00:00,28.13,17.59692734,250.4,307.93125,0
2020-07-16 23:15:00,27.07,17.49665633,252.79,352.67,0
2020-07-16 23:30:00,27.92,17.39638532,252.13,260.18125,0
2020-07-16 23:45:00,29.62,17.29611431,256.03,367.57875,0
2020-07-17 00:00:00,26.18,17.1958433,248.04,280.89625,0
2020-07-17 00:15:00,29.72,17.11249567,274.64,287.5875,0
2020-07-17 00:30:00,26.49,17.02914804,295.65,362.71125,0
2020-07-17 00:45:00,26.88,16.94580041,310.87,292.495,0
2020-07-17 01:00:00,28.13,16.86245278,238.86,299.8725,0
2020-07-17 01:15:00,25.26,16.86202969,254.54,326.775,0
2020-07-17 01:30:00,25,16.86160661,274.09,268.6625,0
2020-07-17 01:45:00,28.41,16.86118353,293.05,293.605,0
2020-07-17 02:00:00,25.78,16.86076044,231.25,373.27,0
2020-07-17 02:15:00,25.87,16.82606752,245.98,369.47875,0
2020-07-17 02:30:00,27.55,16.7913746,261.9,352.945,0
2020-07-17 02:45:00,30.22,16.75668167,273.67,295.17375,0
2020-07-17 03:00:00,28.77,16.72198875,228.37,364.81375,0
2020-07-17 03:15:00,26.15,16.66402618,241.6,349.38125,0
2020-07-17 03:30:00,27.78,16.60606362,257.37,301.19125,0
2020-07-17 03:45:00,29.3,16.54810105,269.5,291.425,0
2020-07-17 04:00:00,26.86,16.49013849,224.61,280.63375,0
2020-07-17 04:15:00,25.88,16.55656274,236.39,300.95375,0
2020-07-17 04:30:00,25.21,16.622987,251.83,367.29375,0
2020-07-17 04:45:00,27.81,16.68941125,261.71,342.685,0
2020-07-17 05:00:00,29.69,16.7558355,228.26,344.03125,0
2020-07-17 05:15:00,28.28,16.94664658,232.86,358.675,0
2020-07-17 05:30:00,28.17,17.13745765,246.81,263.6525,0
2020-07-17 05:45:00,30.7,17.32826873,255.41,337.11875,0
2020-07-17 06:00:00,27.19,17.5190798,223.48,298.12625,0
2020-07-17 06:15:00,29.64,17.79704627,230.7,356.2,0
2020-07-17 06:30:00,28.27,18.07501274,241.76,281.3625,0
2020-07-17 06:45:00,32.65,18.3529792,250.42,301.36625,0
2020-07-17 07:00:00,29.65,18.63094567,219.46,305.84875,0
2020-07-17 07:15:00,30.33,18.88437324,231.79,267.4275,0
2020-07-17 07:30:00,30.51,19.13780081,236.24,286.215,0
2020-07-17 07:45:00,30.91,19.39122838,249.54,314.8,0
2020-07-17 08:00:00,31.44,19.64465595,230.37,1034.03375,0
2020-07-17 08:15:00,32.84,19.88623715,244.37,1073.93375,0
2020-07-17 08:30:00,61.55,20.12781836,262.26,1028.02875,0
2020-07-17 08:45:00,67.55,20.36939956,273.55,1017.74,0
2020-07-17 09:00:00,63.67,20.61098077,227.31,1053.15625,0
2020-07-17 09:15:00,60.96,20.82759999,242.28,1121.62125,0
2020-07-17 09:30:00,61.29,21.04421922,254.35,1098.5075,0
2020-07-17 09:45:00,73.46,21.26083844,269.75,1069.77125,0
2020-07-17 10:00:00,69.89,21.47745767,225.59,1043.895,0
2020-07-17 10:15:00,67.04,21.69492306,241.72,1074.35125,0
2020-07-17 10:30:00,64.04,21.91238846,252.8,1083.19375,0
2020-07-17 10:45:00,74.54,22.12985385,268.26,1079.43,0
2020-07-17 11:00:00,72.17,22.34731924,225.84,1076.63,0
2020-07-17 11:15:00,70.44,22.54616892,240.29,1038.37875,0
2020-07-17 11:30:00,68.16,22.7450186,252.78,1111.1475,0
2020-07-17 11:45:00,75.43,22.94386828,264.82,1019.31125,0
2020-07-17 12:00:00,76.42,23.14271796,223.01,1097.69375,0
2020-07-17 12:15:00,70.17,23.35510634,235.3,1097.12875,0
2020-07-17 12:30:00,72.17,23.56749472,250.88,1068.13625,0
2020-07-17 12:45:00,82.01,23.7798831,261.01,1106.1525,0
2020-07-17 13:00:00,78.18,23.99227148,225.21,1007.62375,0
2020-07-17 13:15:00,77.18,24.14881272,238.14,1017.70875,0
2020-07-17 13:30:00,71.04,24.30535396,244.59,1078.09125,0
2020-07-17 13:45:00,79.54,24.46189519,253.83,1100.64625,0
2020-07-17 14:00:00,80.17,24.61843643,222.31,1017.23875,0
2020-07-17 14:15:00,80.14,24.69120695,233.4,1097.50375,0
2020-07-17 14:30:00,74.3,24.76397747,246.94,1083.57875,0
2020-07-17 14:45:00,86.07,24.83674799,253.3,1052.44625,0
2020-07-17 15:00:00,82.66,24.90951851,220.7,1046.99375,0
2020-07-17 15:15:00,77.94,24.88921046,231.02,1118.44875,0
2020-07-17 15:30:00,76.32,24.86890241,240.31,1052.21,0
2020-07-17 15:45:00,87.86,24.84859435,253.56,1006.3175,0
2020-07-17 16:00:00,81.41,24.8282863,225.59,1103.13,0
2020-07-17 16:15:00,76.74,24.78555478,235.35,1054.11,0
2020-07-17 16:30:00,78.64,24.74282325,241.43,1053,0
2020-07-17 16:45:00,82.48,24.70009172,250.84,1015.36,0
2020-07-17 17:00:00,79.9,24.6573602,224.64,1124.39125,0
2020-07-17 17:15:00,76.16,24.47670315,228.69,1012.52375,0
2020-07-17 17:30:00,79.01,24.2960461,241.58,1092.35,0
2020-07-17 17:45:00,78.71,24.11538905,245.36,1081.89375,0
2020-07-17 18:00:00,81.34,23.934732,223.76,1008.335,0
2020-07-17 18:15:00,76.87,23.61022625,232.5,1124.53125,0
2020-07-17 18:30:00,71.58,23.28572049,241.25,1016.265,0
2020-07-17 18:45:00,81.09,22.96121474,246.29,1068.7925,0
2020-07-17 19:00:00,72.53,22.63670899,214.24,311.595,0
2020-07-17 19:15:00,71.8,22.1421233,221.25,264.65875,0
2020-07-17 19:30:00,36.01,21.64753761,224.07,288.42375,0
2020-07-17 19:45:00,34.87,21.15295192,232.23,270.67875,0
2020-07-17 20:00:00,34.77,20.65836623,213.99,358.33125,0
2020-07-17 20:15:00,33.08,20.30551382,220.98,253.5075,0
2020-07-17 20:30:00,35.82,19.95266141,223.65,259.82625,0
2020-07-17 20:45:00,31.7,19.599809,226.77,355.80875,0
2020-07-17 21:00:00,31.03,19.24695659,214.31,346.55625,0
2020-07-17 21:15:00,34.44,18.96518236,218.26,373.04,0
2020-07-17 21:30:00,33.33,18.68340814,227.63,315.56125,0
2020-07-17 21:45:00,34.81,18.40163391,224.58,284.425,0
2020-07-17 22:00:00,31.6,18.11985969,216.91,356.8875,0
2020-07-17 22:15:00,29.42,17.89647111,217.02,254.15875,0
2020-07-17 22:30:00,32.01,17.67308253,223.6,283.76625,0
2020-07-17 22:45:00,27.99,17.44969396,228.75,284.9975,0
2020-07-17 23:00:00,28.81,17.22630538,214.65,301.68875,0
2020-07-17 23:15:00,28.21,17.08541827,221.27,356.28375,0
2020-07-17 23:30:00,28.32,16.94453116,220.96,280.29375,0
2020-07-17 23:45:00,30.94,16.80364404,225.03,270.84625,0
2020-07-18 00:00:00,27.43,16.66275693,65.97,215.43375,0
2020-07-18 00:15:00,26.84,16.49183082,69.26,203.325,0
2020-07-18 00:30:00,24.36,16.32090472,72.48,246.59625,0
2020-07-18 00:45:00,41.29,16.14997861,76.11,170.5725,0
2020-07-18 01:00:00,44.67,15.9790525,63.52,249.905,0
2020-07-18 01:15:00,34.7,15.83858847,67.37,176.13875,0
2020-07-18 01:30:00,41.68,15.69812445,69.28,167.38375,0
2020-07-18 01:45:00,37.34,15.55766042,72.59,145.6375,0
2020-07-18 02:00:00,34.78,15.41719639,62.88,216.535,0
2020-07-18 02:15:00,31.54,15.28477096,66.83,227.0825,0
2020-07-18 02:30:00,37.94,15.15234554,69,219.0325,0
2020-07-18 02:45:00,42.32,15.01992011,70.25,150.87625,0
2020-07-18 03:00:00,39.49,14.88749469,62.6,200.37375,0
2020-07-18 03:15:00,31.15,14.81853193,64.85,131.43375,0
2020-07-18 03:30:00,35.9,14.74956917,66.08,229.0175,0
2020-07-18 03:45:00,30.19,14.68060641,68.14,225.28875,0
2020-07-18 04:00:00,40.51,14.61164365,62.48,195.0975,0
2020-07-18 04:15:00,39.75,14.71995326,65.56,215.345,0
2020-07-18 04:30:00,35.94,14.82826287,65.39,135.615,0
2020-07-18 04:45:00,40.55,14.93657248,67.58,179.165,0
2020-07-18 05:00:00,30.49,15.0448821,61.86,134.58125,0
2020-07-18 05:15:00,36.19,15.44173528,63.39,173.81625,0
2020-07-18 05:30:00,31.11,15.83858847,66.22,232.65625,0
2020-07-18 05:45:00,38.54,16.23544166,66.19,212.75625,0
2020-07-18 06:00:00,46.65,16.63229485,62.94,195.61875,0
2020-07-18 06:15:00,43.91,17.05495619,63.92,232.72625,0
2020-07-18 06:30:00,42.77,17.47761753,65.1,200.0075,0
2020-07-18 06:45:00,50.46,17.90027887,65.43,229.87,0
2020-07-18 07:00:00,46.46,18.32294021,62.31,195,0
2020-07-18 07:15:00,51.31,18.7523709,62.62,247.455,0
2020-07-18 07:30:00,47.24,19.18180159,65.26,157.6425,0
2020-07-18 07:45:00,58,19.61123228,64.93,247.35125,0
2020-07-18 08:00:00,44.72,20.04066297,63.42,559.72375,0
2020-07-18 08:15:00,58.66,20.44555476,65.56,535.2575,0
2020-07-18 08:30:00,110.22,20.85044655,68.08,586.7225,0
2020-07-18 08:45:00,110.44,21.25533835,70.05,584.22875,0
2020-07-18 09:00:00,118.06,21.66023014,62.14,550.1225,0
2020-07-18 09:15:00,115.85,21.97838963,64.93,570.9325,0
2020-07-18 09:30:00,109.44,22.29654911,67.82,594.09375,0
2020-07-18 09:45:00,126.09,22.6147086,69.33,548.68375,0
2020-07-18 10:00:00,127.46,22.93286809,62.74,563.57375,0
2020-07-18 10:15:00,116.44,23.1334101,64.3,537.81625,0
2020-07-18 10:30:00,117.94,23.33395212,65.92,544.87625,0
2020-07-18 10:45:00,124.16,23.53449414,68.94,562.42875,0
2020-07-18 11:00:00,124.05,23.73503615,62.21,525.685,0
2020-07-18 11:15:00,125.88,23.95080921,64.09,619.3625,0
2020-07-18 11:30:00,116.05,24.16658226,66.26,523.89125,0
2020-07-18 11:45:00,145.48,24.38235532,67.9,513.54375,0
2020-07-18 12:00:00,124.86,24.59812838,62.77,621.4675,0
2020-07-18 12:15:00,120.36,24.71870744,64.72,584.73875,0
2020-07-18 12:30:00,138.36,24.8392865,64.96,599.38125,0
2020-07-18 12:45:00,141.08,24.95986556,67.52,622.40875,0
2020-07-18 13:00:00,141.09,25.08044462,62.86,601.4475,0
2020-07-18 13:15:00,145.8,25.20440835,63.8,607.63125,0
2020-07-18 13:30:00,138.01,25.32837209,66.07,536.13625,0
2020-07-18 13:45:00,148.33,25.45233583,66.46,519.625,0
2020-07-18 14:00:00,132.89,25.57629956,62.7,512.06625,0
2020-07-18 14:15:00,126.26,25.60591547,64.68,504.4825,0
2020-07-18 14:30:00,124.38,25.63553138,65,508.73875,0
2020-07-18 14:45:00,128.91,25.66514729,66.39,569.72625,0
2020-07-18 15:00:00,126.71,25.6947632,61.52,570.585,0
2020-07-18 15:15:00,138.01,25.62580044,64.31,598.2675,0
2020-07-18 15:30:00,135.49,25.55683768,65.39,534.5875,0
2020-07-18 15:45:00,149.53,25.48787492,65.69,608.61375,0
2020-07-18 16:00:00,131.18,25.41891216,63.16,506.4925,0
2020-07-18 16:15:00,143.4,25.34106462,64.09,572.27375,0
2020-07-18 16:30:00,122.79,25.26321709,64.66,580.755,0
2020-07-18 16:45:00,139.39,25.18536956,67.01,583,0
2020-07-18 17:00:00,139,25.10752202,61.28,543.81125,0
2020-07-18 17:15:00,137.57,24.93998059,63.74,603.5825,0
2020-07-18 17:30:00,125.51,24.77243916,64.58,555.8675,0
2020-07-18 17:45:00,146.01,24.60489773,65.58,553.81875,0
2020-07-18 18:00:00,131.22,24.4373563,61.24,531.5725,0
2020-07-18 18:15:00,128.05,24.15177431,63.14,580.3275,0
2020-07-18 18:30:00,120.97,23.86619232,64.9,555.23,0
2020-07-18 18:45:00,135.69,23.58061034,65,616.875,0
2020-07-18 19:00:00,126.11,23.29502835,60.58,149.56875,0
2020-07-18 19:15:00,131.9,22.83090474,61.36,173.3775,0
2020-07-18 19:30:00,48.72,22.36678113,62.04,194.15125,0
2020-07-18 19:45:00,53.87,21.90265751,62.79,184.05,0
2020-07-18 20:00:00,55.97,21.4385339,62.42,178.85625,0
2020-07-18 20:15:00,52.87,21.07679672,62.38,138.98625,0
2020-07-18 20:30:00,50.7,20.71505954,62.74,167.175,0
2020-07-18 20:45:00,43.49,20.35332236,63.88,200.1425,0
2020-07-18 21:00:00,47.26,19.99158517,62.08,166.68125,0
2020-07-18 21:15:00,51.68,19.78258147,61.24,192.54625,0
2020-07-18 21:30:00,45.4,19.57357776,63.45,197.33,0
2020-07-18 21:45:00,49.68,19.36457406,62.77,137.35375,0
2020-07-18 22:00:00,50.32,19.15557035,60.8,236.29625,0
2020-07-18 22:15:00,39.79,19.00325996,61.11,177.85625,0
2020-07-18 22:30:00,54.53,18.85094957,61.94,209.17375,0
2020-07-18 22:45:00,46.27,18.69863918,62.44,225.23875,0
2020-07-18 23:00:00,50.49,18.54632878,62.03,160.0575,0
2020-07-18 23:15:00,52,18.35932547,61.38,142.00875,0
2020-07-18 23:30:00,41.72,18.17232215,61.82,153.42125,0
2020-07-18 23:45:00,38.84,17.98531884,62.9,207.97375,0
2020-07-19 00:00:00,40.29,17.79831552,65.28,146.11625,0
2020-07-19 00:15:00,47.43,17.57958088,70.17,220.06625,0
2020-07-19 00:30:00,37.83,17.36084623,72.36,138.58125,0
2020-07-19 00:45:00,46.34,17.14211158,74.86,192.72125,0
2020-07-19 01:00:00,33.95,16.92337694,63.69,159.30125,0
2020-07-19 01:15:00,39.38,16.79518236,67.78,232.0075,0
2020-07-19 01:30:00,34.59,16.66698778,70.01,235.87,0
2020-07-19 01:45:00,46.84,16.53879319,72.92,217.31125,0
2020-07-19 02:00:00,45.14,16.41059861,63.21,149.9375,0
2020-07-19 02:15:00,41.8,16.31032761,65.13,238.51,0
2020-07-19 02:30:00,33.03,16.2100566,68.59,147.8175,0
2020-07-19 02:45:00,46.65,16.10978559,70.81,134.705,0
2020-07-19 03:00:00,34.32,16.00951458,62.82,212.93,0
2020-07-19 03:15:00,31.7,15.92616695,65.07,188.96375,0
2020-07-19 03:30:00,39.78,15.84281932,67.23,231.585,0
2020-07-19 03:45:00,39.58,15.75947169,68.26,201.20125,0
2020-07-19 04:00:00,43.71,15.67612406,62.15,216.38625,0
2020-07-19 04:15:00,39.33,15.78993377,64.03,165.39375,0
2020-07-19 04:30:00,40.97,15.90374348,66.87,223.7775,0
2020-07-19 04:45:00,37.2,16.01755319,66.83,128.58375,0
2020-07-19 05:00:00,44.2,16.1313629,63.42,206.99875,0
2020-07-19 05:15:00,32.04,16.58025547,64.73,149.1275,0
2020-07-19 05:30:00,42.82,17.02914804,65.04,162.50375,0
2020-07-19 05:45:00,37.46,17.47804061,67.53,145.61125,0
2020-07-19 06:00:00,39.87,17.92693319,61.7,200.2,0
2020-07-19 06:15:00,38.37,18.37540268,64.25,173.2825,0
2020-07-19 06:30:00,46.17,18.82387217,65.11,189.99125,0
2020-07-19 06:45:00,45.78,19.27234165,66.27,166.99,0
2020-07-19 07:00:00,48.3,19.72081114,61.95,160.63,0
2020-07-19 07:15:00,45.41,20.11681816,62.7,164.53875,0
2020-07-19 07:30:00,44.88,20.51282518,64.06,174.40625,0
2020-07-19 07:45:00,48.19,20.9088322,65.96,238.3125,0
2020-07-19 08:00:00,50.43,21.30483922,62.57,550.4075,0
2020-07-19 08:15:00,61.4,21.60226757,64.76,587.875,0
2020-07-19 08:30:00,112.9,21.89969592,67.54,566.20125,0
2020-07-19 08:45:00,126.09,22.19712427,70.55,502.9325,0
2020-07-19 09:00:00,120.48,22.49455262,62.25,560.9575,0
2020-07-19 09:15:00,106.8,22.6608248,65.05,608.18125,0
2020-07-19 09:30:00,113.38,22.82709698,67.2,575.17375,0
2020-07-19 09:45:00,135.1,22.99336916,69.02,618.7925,0
2020-07-19 10:00:00,125.36,23.15964134,63.17,523.97125,0
2020-07-19 10:15:00,130.14,23.24045046,65.66,548.36625,0
2020-07-19 10:30:00,111.77,23.32125959,67.14,558.37875,0
2020-07-19 10:45:00,124.88,23.40206871,69.05,549.7825,0
2020-07-19 11:00:00,123.26,23.48287784,62.44,593.235,0
2020-07-19 11:15:00,119.99,23.57426407,63.75,557.74625,0
2020-07-19 11:30:00,125.24,23.66565031,65.92,585.8,0
2020-07-19 11:45:00,129.75,23.75703654,67.58,588.705,0
2020-07-19 12:00:00,133.33,23.84842278,61.9,563.22125,0
2020-07-19 12:15:00,131.19,24.03881077,64.39,613.425,0
2020-07-19 12:30:00,124.97,24.22919876,65.38,520.69,0
2020-07-19 12:45:00,145.17,24.41958675,68.09,513.02125,0
2020-07-19 13:00:00,123.89,24.60997474,63.55,549.25625,0
2020-07-19 13:15:00,121.92,24.81643994,63.5,514.66375,0
2020-07-19 13:30:00,125.7,25.02290514,66.13,579.3925,0
2020-07-19 13:45:00,127.12,25.22937034,66.59,540.475,0
2020-07-19 14:00:00,141.22,25.43583553,61.75,509.9125,0
2020-07-19 14:15:00,130.16,25.63933914,63.74,604.85625,0
2020-07-19 14:30:00,124.55,25.84284275,64.43,617.59875,0
2020-07-19 14:45:00,153.37,26.04634636,67.46,592.30875,0
2020-07-19 15:00:00,153.17,26.24984996,62.96,548.465,0
2020-07-19 15:15:00,147.1,26.29977393,63.84,522.6275,0
2020-07-19 15:30:00,133.41,26.34969789,65.2,504.41625,0
2020-07-19 15:45:00,135.94,26.39962185,66.32,587.27875,0
2020-07-19 16:00:00,130.9,26.44954581,61.64,603.30125,0
2020-07-19 16:15:00,145.32,26.39158325,63.33,599.78125,0
2020-07-19 16:30:00,146.19,26.33362068,65.05,543.3125,0
2020-07-19 16:45:00,154.22,26.27565811,66.64,535.7275,0
2020-07-19 17:00:00,138.76,26.21769555,63.1,539.85375,0
2020-07-19 17:15:00,133.17,25.96384489,64.35,614.73,0
2020-07-19 17:30:00,130.19,25.70999424,64.83,505.11375,0
2020-07-19 17:45:00,149.82,25.45614359,65.87,547.745,0
2020-07-19 18:00:00,124.45,25.20229293,63.12,543.325,0
2020-07-19 18:15:00,130.32,24.86044072,64.06,501.91,0
2020-07-19 18:30:00,126.09,24.5185885,64.61,579.1075,0
2020-07-19 18:45:00,120.77,24.17673629,66.33,622.93625,0
2020-07-19 19:00:00,132.02,23.83488408,62.08,170.7025,0
2020-07-19 19:15:00,136.31,23.30856705,62.15,235.11125,0
2020-07-19 19:30:00,52.8,22.78225003,62.58,246.595,0
2020-07-19 19:45:00,65.09,22.25593301,62.47,144.6875,0
2020-07-19 20:00:00,65.53,21.72961599,61.28,202.57,0
2020-07-19 20:15:00,46.62,21.3678788,62.9,181.70875,0
2020-07-19 20:30:00,55.54,21.00614162,62.65,151.70125,0
2020-07-19 20:45:00,51.75,20.64440444,63.62,163.60625,0
2020-07-19 21:00:00,45.23,20.28266726,62.28,147.6175,0
2020-07-19 21:15:00,46.64,20.09608703,62.49,199.93875,0
2020-07-19 21:30:00,43.26,19.9095068,61.93,125.5975,0
2020-07-19 21:45:00,51.62,19.72292657,63.96,204.59,0
2020-07-19 22:00:00,39.44,19.53634633,61.48,156.65,0
2020-07-19 22:15:00,51.59,19.36922799,61.77,174.995,0
2020-07-19 22:30:00,42.94,19.20210964,62.99,172.54875,0
2020-07-19 22:45:00,46.34,19.03499129,62.2,164.68875,0
2020-07-19 23:00:00,45.46,18.86787295,62.18,212.31125,0
2020-07-19 23:15:00,43.39,18.70794703,61.77,141.35,0
2020-07-19 23:30:00,50.43,18.54802112,61.55,130.785,0
2020-07-19 23:45:00,39.52,18.38809521,63.55,165.01625,0
2020-07-20 00:00:00,37.76,18.2281693,279.04,295.5725,0
2020-07-20 00:15:00,42.59,18.13170605,313.36,356.39875,0
2020-07-20 00:30:00,60.13,18.0352428,338.01,333.72875,0
2020-07-20 00:45:00,29.55,17.93877955,354.98,363.74,0
2020-07-20 01:00:00,27.47,17.8423163,273.27,351.60875,0
2020-07-20 01:15:00,27.42,17.73358361,291.39,328.58375,0
2020-07-20 01:30:00,26.52,17.62485091,316.32,320.7225,0
2020-07-20 01:45:00,28.19,17.51611821,329.14,266.10625,0
2020-07-20 02:00:00,27.15,17.40738552,265.68,288.44875,0
2020-07-20 02:15:00,24.74,17.3316534,287.18,355.25125,0
2020-07-20 02:30:00,24.94,17.25592129,301.75,269.1025,0
2020-07-20 02:45:00,28.79,17.18018918,317.87,312.0575,0
2020-07-20 03:00:00,25.24,17.10445707,263.83,305.85375,0
2020-07-20 03:15:00,25.99,17.08880295,279.21,362.36125,0
2020-07-20 03:30:00,25.31,17.07314882,289.83,292.845,0
2020-07-20 03:45:00,28.81,17.0574947,302.04,331.98875,0
2020-07-20 04:00:00,26.03,17.04184057,261.06,364.05,0
2020-07-20 04:15:00,26.9,17.1497271,275.17,271.39125,0
2020-07-20 04:30:00,27.53,17.25761363,288.46,273.33625,0
2020-07-20 04:45:00,26.26,17.36550016,295.98,332.68125,0
2020-07-20 05:00:00,26.04,17.47338669,255.81,306.99375,0
2020-07-20 05:15:00,27.72,17.79366159,270.68,325.45125,0
2020-07-20 05:30:00,27.12,18.1139365,279.46,278.75375,0
2020-07-20 05:45:00,29.77,18.43421141,290.95,361.0425,0
2020-07-20 06:00:00,28,18.75448632,259.17,356.12875,0
2020-07-20 06:15:00,30.97,19.03710671,265.47,302.775,0
2020-07-20 06:30:00,30.78,19.31972711,279.55,346.355,0
2020-07-20 06:45:00,30.69,19.6023475,285.23,374.9275,0
2020-07-20 07:00:00,32.5,19.8849679,254.7,312.08,0
2020-07-20 07:15:00,33.31,20.14008781,267.5,339.53125,0
2020-07-20 07:30:00,31.24,20.39520771,270.03,325.1075,0
2020-07-20 07:45:00,34.09,20.65032762,278.38,280.30625,0
2020-07-20 08:00:00,33.29,20.90544753,259.37,94.2,0
2020-07-20 08:15:00,31.85,21.20795289,283.28,75.87125,0
2020-07-20 08:30:00,24.76,21.51045825,295.75,71.45625,0
2020-07-20 08:45:00,24.64,21.81296362,312.33,7.5525,0
2020-07-20 09:00:00,24.51,22.11546898,263.48,10.5175,0
2020-07-20 09:15:00,22.34,22.4137435,277.23,55.785,0
2020-07-20 09:30:00,22.73,22.71201802,293.49,69.46125,0
2020-07-20 09:45:00,25.08,23.01029254,304.11,67.11125,0
2020-07-20 10:00:00,25.87,23.30856705,259.36,96.9275,0
2020-07-20 10:15:00,25.95,23.59330287,273.61,107.01125,0
2020-07-20 10:30:00,27.31,23.87803869,290.1,57.42375,0
2020-07-20 10:45:00,28.78,24.1627745,299.36,74.0825,0
2020-07-20 11:00:00,26.66,24.44751032,257.91,81.44125,0
2020-07-20 11:15:00,27.52,24.60870549,273.55,96.5375,0
2020-07-20 11:30:00,27.96,24.76990065,286.56,58.615,0
2020-07-20 11:45:00,29.41,24.93109582,300.71,45.7775,0
2020-07-20 12:00:00,27.59,25.09229098,257.98,28.32,0
2020-07-20 12:15:00,27.04,24.98525062,272.65,11.87125,0
2020-07-20 12:30:00,26.22,24.87821026,283.67,15.24125,0
2020-07-20 12:45:00,25.51,24.77116991,295.18,31.5375,0
2020-07-20 13:00:00,25.51,24.66412955,256.69,43.21,0
2020-07-20 13:15:00,26.08,24.48093399,265.95,60.525,0
2020-07-20 13:30:00,26.33,24.29773844,279.66,94.7,0
2020-07-20 13:45:00,27.23,24.11454288,295.23,91.65875,0
2020-07-20 14:00:00,28.45,23.93134732,255.65,41.9025,0
2020-07-20 14:15:00,27.92,23.82219154,266.78,63.1975,0
2020-07-20 14:30:00,25.54,23.71303576,281.38,49.8675,0
2020-07-20 14:45:00,26.69,23.60387998,289.42,10.0025,0
2020-07-20 15:00:00,25.85,23.4947242,257.7,16.58,0
2020-07-20 15:15:00,23.95,23.47610849,264.11,58.46125,0
2020-07-20 15:30:00,24.16,23.45749277,274.69,71.65625,0
2020-07-20 15:45:00,26.14,23.43887706,289.75,98.55125,0
2020-07-20 16:00:00,26.63,23.42026134,254.23,90.82625,0
2020-07-20 16:15:00,27.65,23.37287589,268.36,24.41625,0
2020-07-20 16:30:00,27.05,23.32549043,274,119.41,0
2020-07-20 16:45:00,24.49,23.27810498,282.15,29.605,0
2020-07-20 17:00:00,28.48,23.23071952,254.47,117.85625,0
2020-07-20 17:15:00,24.52,23.08433231,262.3,77.3925,0
2020-07-20 17:30:00,27.92,22.9379451,274.24,65.31625,0
2020-07-20 17:45:00,26.48,22.79155789,280.09,99.6275,0
2020-07-20 18:00:00,25.68,22.64517068,256.4,69.135,0
2020-07-20 18:15:00,26.77,22.39766629,262.46,22.72125,0
2020-07-20 18:30:00,25.23,22.1501619,274.4,93.14625,0
2020-07-20 18:45:00,23.21,21.90265751,284.42,37.52625,0
2020-07-20 19:00:00,25.84,21.65515313,252.08,306.86,0
2020-07-20 19:15:00,23.2,21.28876202,251.03,316.535,0
2020-07-20 19:30:00,32.71,20.92237091,259.68,254.6175,0
2020-07-20 19:45:00,33.94,20.55597979,260.18,371.66125,0
2020-07-20 20:00:00,30.93,20.18958868,251.83,337.69625,0
2020-07-20 20:15:00,34.6,19.9420843,256.29,264.075,0
2020-07-20 20:30:00,32.81,19.69457991,257.92,311.95,0
2020-07-20 20:45:00,29.97,19.44707552,262.27,343.275,0
2020-07-20 21:00:00,31.23,19.19957113,248.57,260.5925,0
2020-07-20 21:15:00,31.94,18.99818295,251.47,311.79,0
2020-07-20 21:30:00,28.41,18.79679476,257.18,265.86875,0
2020-07-20 21:45:00,30.55,18.59540658,262.57,251.4725,0
2020-07-20 22:00:00,28.38,18.39401839,247.5,322.3775,0
2020-07-20 22:15:00,27.36,18.20997667,252.05,295.2525,0
2020-07-20 22:30:00,29.35,18.02593494,252.98,366.19125,0
2020-07-20 22:45:00,28.75,17.84189322,262.47,367.81125,0
2020-07-20 23:00:00,30.75,17.65785149,250.05,283.11375,0
2020-07-20 23:15:00,30.45,17.48734847,253.41,345.3525,0
2020-07-20 23:30:00,26.88,17.31684545,256.78,350.7125,0
2020-07-20 23:45:00,29.21,17.14634243,262.47,314.36875,0
2020-07-21 00:00:00,28.96,16.9758394,279.33,306.14,0
2020-07-21 00:15:00,27.35,16.82437518,310.21,297.57875,0
2020-07-21 00:30:00,26.62,16.67291096,332.93,277.09875,0
2020-07-21 00:45:00,25.53,16.52144673,356.12,258.16875,0
2020-07-21 01:00:00,23.9,16.36998251,266.96,367.2225,0
2020-07-21 01:15:00,22.72,16.24432644,293.44,264.68625,0
2020-07-21 01:30:00,24.59,16.11867036,313.7,365.65375,0
2020-07-21 01:45:00,24.12,15.99301429,336.45,306.0075,0
2020-07-21 02:00:00,25.95,15.86735821,262.59,307.48125,0
2020-07-21 02:15:00,23.61,15.72858652,286.93,310.62375,0
2020-07-21 02:30:00,22.9,15.58981483,298.42,346.48625,0
2020-07-21 02:45:00,24.78,15.45104314,319.07,369.40625,0
2020-07-21 03:00:00,24.74,15.31227145,262.89,254.0475,0
2020-07-21 03:15:00,24.78,15.23019307,280.98,333.64875,0
2020-07-21 03:30:00,21.3,15.1481147,295.48,339.53375,0
2020-07-21 03:45:00,24.73,15.06603632,302.93,350.57375,0
2020-07-21 04:00:00,24.16,14.98395794,257.27,298.54,0
2020-07-21 04:15:00,23.94,15.04826677,268.96,288.18375,0
2020-07-21 04:30:00,22.49,15.1125756,282.41,309.80875,0
2020-07-21 04:45:00,23.62,15.17688444,294.19,285.35375,0
2020-07-21 05:00:00,23.95,15.24119327,257.76,359.2075,0
2020-07-21 05:15:00,23.08,15.525506,267.52,316.695,0
2020-07-21 05:30:00,25.12,15.80981873,281.6,269.26375,0
2020-07-21 05:45:00,25.62,16.09413147,288.41,276.53375,0
2020-07-21 06:00:00,24.27,16.3784442,256.53,284.99375,0
2020-07-21 06:15:00,24.51,16.73298895,266.5,327.6175,0
2020-07-21 06:30:00,25.1,17.08753369,274.09,370.74,0
2020-07-21 06:45:00,28.14,17.44207844,288.54,354.0375,0
2020-07-21 07:00:00,29.74,17.79662319,252.77,324.52875,0
2020-07-21 07:15:00,29.44,18.1575142,267.34,258.81375,0
2020-07-21 07:30:00,28.49,18.51840521,272.52,280.4175,0
2020-07-21 07:45:00,28.1,18.87929623,284.33,339.27875,0
2020-07-21 08:00:00,28.88,19.24018724,264.45,1099.89,0
2020-07-21 08:15:00,31.32,19.57061617,277.65,1012.3725,0
2020-07-21 08:30:00,57.99,19.90104511,297.26,1121.7475,0
2020-07-21 08:45:00,58.54,20.23147404,314.72,1122.73,0
2020-07-21 09:00:00,61.69,20.56190298,259.31,1050.785,0
2020-07-21 09:15:00,59.85,20.85340814,280.67,1074.60375,0
2020-07-21 09:30:00,56.07,21.14491331,289.5,1049.46375,0
2020-07-21 09:45:00,65.5,21.43641848,309.42,1016.79125,0
2020-07-21 10:00:00,61.98,21.72792365,260.22,1117.44125,0
2020-07-21 10:15:00,60.23,21.95511998,275.65,1004.345,0
2020-07-21 10:30:00,61.95,22.18231632,286.52,1045.48625,0
2020-07-21 10:45:00,65.36,22.40951265,305.14,1060.78875,0
2020-07-21 11:00:00,65.27,22.63670899,255.85,1046.965,0
2020-07-21 11:15:00,64.82,22.81609678,270.88,1121.02625,0
2020-07-21 11:30:00,62.23,22.99548458,285.66,1085.09625,0
2020-07-21 11:45:00,73.72,23.17487238,301.19,1004.3175,0
2020-07-21 12:00:00,69.9,23.35426017,261.41,1073.9725,0
2020-07-21 12:15:00,64.68,23.5353403,270.85,1097.245,0
2020-07-21 12:30:00,65.79,23.71642044,285.1,1026.17,0
2020-07-21 12:45:00,73.84,23.89750057,299.57,1023.2675,0
2020-07-21 13:00:00,69.47,24.0785807,258.14,1090.13625,0
2020-07-21 13:15:00,67.45,24.19662126,270.18,1005.11875,0
2020-07-21 13:30:00,68.41,24.31466181,284.57,1122.82,0
2020-07-21 13:45:00,71.87,24.43270237,288.75,1064.75,0
2020-07-21 14:00:00,75.42,24.55074292,257.29,1062.005,0
2020-07-21 14:15:00,70.55,24.59728221,270.54,1024.27625,0
2020-07-21 14:30:00,69.92,24.64382149,275.83,1071.71125,0
2020-07-21 14:45:00,73.78,24.69036078,293.58,1046.5375,0
2020-07-21 15:00:00,73.69,24.73690007,256.42,1099.02,0
2020-07-21 15:15:00,71.55,24.67428357,269.65,1057.44125,0
2020-07-21 15:30:00,70.77,24.61166708,279.73,1104.225,0
2020-07-21 15:45:00,75.28,24.54905058,291,1002.6025,0
2020-07-21 16:00:00,74.72,24.48643409,253.34,1065.31125,0
2020-07-21 16:15:00,68.31,24.43016386,266.74,1097.92875,0
2020-07-21 16:30:00,69.07,24.37389363,272.05,1029.8325,0
2020-07-21 16:45:00,77.11,24.3176234,285.65,1087.93625,0
2020-07-21 17:00:00,71.2,24.26135318,255.83,1005.88,0
2020-07-21 17:15:00,72.51,24.11919681,262.26,1065.50625,0
2020-07-21 17:30:00,66.38,23.97704044,274.78,1069.1225,0
2020-07-21 17:45:00,73.66,23.83488408,281.55,1009.385,0
2020-07-21 18:00:00,72.17,23.69272771,250.58,1084.95625,0
2020-07-21 18:15:00,66.6,23.32929819,261.02,1052.875,0
2020-07-21 18:30:00,67.7,22.96586867,275.86,1114.19875,0
2020-07-21 18:45:00,70.58,22.60243915,284.22,1053.45,0
2020-07-21 19:00:00,70.18,22.23900963,247.99,330.24125,0
2020-07-21 19:15:00,63.99,21.7918094,255.35,329.3975,0
2020-07-21 19:30:00,34.33,21.34460916,254.76,255.08,0
2020-07-21 19:45:00,35.37,20.89740892,258.68,355.4,0
2020-07-21 20:00:00,31.25,20.45020869,244.83,345.64,0
2020-07-21 20:15:00,34.62,20.1104719,256.07,301.9525,0
2020-07-21 20:30:00,33.42,19.77073511,255.51,285.105,0
2020-07-21 20:45:00,31.88,19.43099831,262.33,311.84,0
2020-07-21 21:00:00,30.18,19.09126152,245.75,368.8225,0
2020-07-21 21:15:00,30.68,18.81456431,251.49,342.675,0
2020-07-21 21:30:00,31.93,18.5378671,254.72,262.00125,0
2020-07-21 21:45:00,31.36,18.26116988,260.55,258.02125,0
2020-07-21 22:00:00,27.72,17.98447267,246.08,302.415,0
2020-07-21 22:15:00,27.09,17.76531494,250.53,307.3175,0
2020-07-21 22:30:00,28.05,17.54615721,258.73,374.54,0
2020-07-21 22:45:00,28.46,17.32699948,260.02,367.885,0
2020-07-21 23:00:00,30.2,17.10784174,245.89,349.80875,0
2020-07-21 23:15:00,29.25,16.95806986,251.7,279.23625,0
2020-07-21 23:30:00,28.31,16.80829797,251.51,366.875,0
2020-07-21 23:45:00,26.33,16.65852609,258.31,347.67,0
2020-07-22 00:00:00,28.75,16.5087542,141.36,333.40375,0
2020-07-22 00:15:00,27.86,16.34925137,154.97,295.9625,0
2020-07-22 00:30:00,26.87,16.18974855,169.37,322.51125,0
2020-07-22 00:45:00,33.02,16.03024572,177.61,284.48375,0
2020-07-22 01:00:00,32.61,15.87074289,136.71,283.96125,0
2020-07-22 01:15:00,29.18,15.7725873,146.98,293.035,0
2020-07-22 01:30:00,28.36,15.67443172,158.4,293.02,0
2020-07-22 01:45:00,32.41,15.57627613,165.45,319.82375,0
2020-07-22 02:00:00,31.03,15.47812055,132.39,272.51625,0
2020-07-22 02:15:00,31.01,15.34611821,141.55,351.01625,0
2020-07-22 02:30:00,27.94,15.21411587,149.91,262.055,0
2020-07-22 02:45:00,35.28,15.08211353,158.1,370.13875,0
2020-07-22 03:00:00,28.97,14.95011119,130.06,313.44375,0
2020-07-22 03:15:00,33.36,14.85914803,138.48,371.5975,0
2020-07-22 03:30:00,29.54,14.76818488,145.36,280.7075,0
2020-07-22 03:45:00,35.77,14.67722173,152.26,365.645,0
2020-07-22 04:00:00,29.51,14.58625858,130.91,367.455,0
2020-07-22 04:15:00,33.11,14.70810689,137.47,343.00875,0
2020-07-22 04:30:00,32.59,14.82995521,141.6,263.01625,0
2020-07-22 04:45:00,34.41,14.95180352,150.36,331.31625,0
2020-07-22 05:00:00,29.35,15.07365184,129.61,254.7175,0
2020-07-22 05:15:00,33.14,15.45823558,136.03,359.9325,0
2020-07-22 05:30:00,28.78,15.84281932,140.93,274.125,0
2020-07-22 05:45:00,38.29,16.22740306,145.73,274.00375,0
2020-07-22 06:00:00,32.88,16.6119868,128.09,350.2575,0
2020-07-22 06:15:00,33.1,17.06384096,131.19,338.84,0
2020-07-22 06:30:00,37.98,17.51569513,138.76,286.15125,0
2020-07-22 06:45:00,41.15,17.96754929,141.53,364.59,0
2020-07-22 07:00:00,37.92,18.41940346,129.1,373.96625,0
2020-07-22 07:15:00,43,18.80779496,132.2,339.04375,0
2020-07-22 07:30:00,44.06,19.19618646,138.18,289.19375,0
2020-07-22 07:45:00,44.82,19.58457796,141.85,283.995,0
2020-07-22 08:00:00,41.34,19.97296946,132.55,1073.02625,0
2020-07-22 08:15:00,40.72,20.30551382,138.83,1108.77125,0
2020-07-22 08:30:00,98.28,20.63805817,149.52,1021.5825,0
2020-07-22 08:45:00,108.28,20.97060253,157.41,1103.81625,0
2020-07-22 09:00:00,99.26,21.30314689,129.59,1005.94375,0
2020-07-22 09:15:00,100.86,21.57519017,140.25,1017.54625,0
2020-07-22 09:30:00,91.31,21.84723346,145.96,1082.40375,0
2020-07-22 09:45:00,108.61,22.11927674,152.19,1018.76125,0
2020-07-22 10:00:00,108.48,22.39132002,128.43,1086.0175,0
2020-07-22 10:15:00,101.23,22.61386243,136.4,1082.5425,0
2020-07-22 10:30:00,104.04,22.83640484,145.81,1041.51125,0
2020-07-22 10:45:00,119.97,23.05894724,152.37,1063.505,0
2020-07-22 11:00:00,111.89,23.28148965,129.29,1086.2,0
2020-07-22 11:15:00,108.59,23.40333796,135.25,1047.9375,0
2020-07-22 11:30:00,107.22,23.52518628,142,1019.98125,0
2020-07-22 11:45:00,119.34,23.64703459,150.53,1064.45625,0
2020-07-22 12:00:00,113.26,23.76888291,127.62,1122.41875,0
2020-07-22 12:15:00,113.2,23.86365382,135.61,1035.3175,0
2020-07-22 12:30:00,113.16,23.95842473,142.41,1068.71625,0
2020-07-22 12:45:00,121.5,24.05319564,148.61,1075.53875,0
2020-07-22 13:00:00,119.18,24.14796655,129.58,1021.27375,0
2020-07-22 13:15:00,115.77,24.26262243,135.25,1093.6075,0
2020-07-22 13:30:00,108.02,24.37727831,141.78,1088.945,0
2020-07-22 13:45:00,127.73,24.49193419,147.91,1056.05375,0
2020-07-22 14:00:00,123.55,24.60659006,128.98,1068.56125,0
2020-07-22 14:15:00,116.25,24.61420558,133.17,1119.57625,0
2020-07-22 14:30:00,113.55,24.6218211,138.71,1090.50375,0
2020-07-22 14:45:00,131.53,24.62943662,144.63,1004.24875,0
2020-07-22 15:00:00,125.51,24.63705214,127.95,1009.82375,0
2020-07-22 15:15:00,113.6,24.57232023,135.05,1042.14,0
2020-07-22 15:30:00,110.18,24.50758831,138.39,1087.78625,0
2020-07-22 15:45:00,124.1,24.44285639,143.79,1120.24875,0
2020-07-22 16:00:00,122.64,24.37812448,125.48,1078.37875,0
2020-07-22 16:15:00,122.65,24.26896869,131.25,1035.76375,0
2020-07-22 16:30:00,114.92,24.15981291,138.94,1034.83875,0
2020-07-22 16:45:00,123.46,24.05065713,143.27,1032.225,0
2020-07-22 17:00:00,118.47,23.94150135,125.68,1035.36,0
2020-07-22 17:15:00,112.17,23.73715157,132.95,1016.27125,0
2020-07-22 17:30:00,108.85,23.5328018,138.26,1031.9325,0
2020-07-22 17:45:00,117.92,23.32845202,143.08,1002.84,0
2020-07-22 18:00:00,113.14,23.12410224,126.32,1121.3975,0
2020-07-22 18:15:00,106.02,22.83978951,132.87,1033.5075,0
2020-07-22 18:30:00,111.34,22.55547678,137.53,1044.5125,0
2020-07-22 18:45:00,113.75,22.27116405,140.35,1023.58875,0
2020-07-22 19:00:00,108.78,21.98685131,124.25,337.8375,0
2020-07-22 19:15:00,102.37,21.57307475,126.56,343.7225,0
2020-07-22 19:30:00,47.17,21.15929818,129.86,307.42375,0
2020-07-22 19:45:00,50,20.74552162,131.79,321.4775,0
2020-07-22 20:00:00,45.59,20.33174505,125.17,258.39625,0
2020-07-22 20:15:00,45.29,20.03600904,125.61,267.17875,0
2020-07-22 20:30:00,39.49,19.74027303,128.55,367.2975,0
2020-07-22 20:45:00,40.61,19.44453701,128.96,330.08125,0
2020-07-22 21:00:00,47.56,19.148801,124.09,372.55125,0
2020-07-22 21:15:00,43.53,18.9097583,126.5,302.55375,0
2020-07-22 21:30:00,45.98,18.6707156,126.33,269.32,0
2020-07-22 21:45:00,41.23,18.43167291,130.28,335.93125,0
2020-07-22 22:00:00,37.89,18.19263021,124.2,347.38625,0
2020-07-22 22:15:00,42.18,17.97135705,125.96,346.3125,0
2020-07-22 22:30:00,41.71,17.7500839,129.77,322.30875,0
2020-07-22 22:45:00,42.28,17.52881075,128.94,291.195,0
2020-07-22 23:00:00,39.75,17.30753759,125.32,294.1175,0
2020-07-22 23:15:00,36.58,17.11503418,124.01,323.0725,0
2020-07-22 23:30:00,36.48,16.92253077,126.96,294.78625,0
2020-07-22 23:45:00,38.57,16.73002735,130.09,324.3225,0
2020-07-23 00:00:00,36.47,16.53752394,279.01,355.12625,0
2020-07-23 00:15:00,37.57,16.39959842,307.33,332.95875,0
2020-07-23 00:30:00,38.67,16.2616729,335.06,287.22625,0
2020-07-23 00:45:00,25.93,16.12374738,355.51,285.085,0
2020-07-23 01:00:00,23.64,15.98582185,272.32,264.1375,0
2020-07-23 01:15:00,22.81,15.86016578,291.44,350.91625,0
2020-07-23 01:30:00,21.75,15.73450971,316.8,283.675,0
2020-07-23 01:45:00,25.83,15.60885363,333.05,263.14125,0
2020-07-23 02:00:00,23.19,15.48319756,261.43,353.10125,0
2020-07-23 02:15:00,21.93,15.41973489,281.85,270.87125,0
2020-07-23 02:30:00,23.59,15.35627223,302.2,353.11375,0
2020-07-23 02:45:00,23.31,15.29280957,318.09,372.1425,0
2020-07-23 03:00:00,24.86,15.2293469,264.14,320.69875,0
2020-07-23 03:15:00,24.6,15.17603827,273.87,251.63,0
2020-07-23 03:30:00,22.83,15.12272963,288.52,328.965,0
2020-07-23 03:45:00,22.34,15.06942099,306.68,330.8775,0
2020-07-23 04:00:00,24.12,15.01611236,259.79,299.57875,0
2020-07-23 04:15:00,23.73,15.15149937,270.92,271.91125,0
2020-07-23 04:30:00,22.61,15.28688639,284.67,314.13625,0
2020-07-23 04:45:00,23.34,15.4222734,299.89,329.235,0
2020-07-23 05:00:00,24.43,15.55766042,256.22,324.5175,0
2020-07-23 05:15:00,24.74,15.92574387,265.72,324.62625,0
2020-07-23 05:30:00,24.63,16.29382731,280.27,287.09875,0
2020-07-23 05:45:00,26.75,16.66191076,291.07,273.11625,0
2020-07-23 06:00:00,25.77,17.02999421,255.29,366.60875,0
2020-07-23 06:15:00,25.43,17.42557815,264.45,318.66,0
2020-07-23 06:30:00,28.55,17.82116208,278.21,279.3325,0
2020-07-23 06:45:00,29.09,18.21674602,287.46,274.32,0
2020-07-23 07:00:00,27.96,18.61232995,257.39,334.65375,0
2020-07-23 07:15:00,27.89,19.04218373,265.99,297.37375,0
2020-07-23 07:30:00,30.28,19.4720375,274.95,374.44375,0
2020-07-23 07:45:00,30.84,19.90189128,279.06,263.15375,0
2020-07-23 08:00:00,34.09,20.33174505,265.8,1043.565,0
2020-07-23 08:15:00,30.13,20.68840522,283.47,1037.6525,0
2020-07-23 08:30:00,59.95,21.04506539,300.04,1036.54,0
2020-07-23 08:45:00,62.73,21.40172556,311.6,1100.5875,0
2020-07-23 09:00:00,61.11,21.75838573,259.56,1002.68875,0
2020-07-23 09:15:00,62.02,21.99785151,278.59,1109.89375,0
2020-07-23 09:30:00,57.72,22.23731729,292.3,1119.82625,0
2020-07-23 09:45:00,70.23,22.47678308,309.23,1027.75,0
2020-07-23 10:00:00,68.07,22.71624886,258.08,1083.09375,0
2020-07-23 10:15:00,63.01,22.9569839,274.18,1042.39625,0
2020-07-23 10:30:00,63.53,23.19771893,285.35,1004.21875,0
2020-07-23 10:45:00,70.49,23.43845397,306.04,1057.60375,0
2020-07-23 11:00:00,66.75,23.67918901,261.47,1012.215,0
2020-07-23 11:15:00,67.87,23.8831157,269.34,1005.64875,0
2020-07-23 11:30:00,63.67,24.08704239,282.23,1016.9175,0
2020-07-23 11:45:00,70.74,24.29096908,299.02,1006.14625,0
2020-07-23 12:00:00,70.49,24.49489578,259.12,1076.1825,0
2020-07-23 12:15:00,68.3,24.60616698,270.35,1003.61375,0
2020-07-23 12:30:00,69.07,24.71743818,283.86,1101.96,0
2020-07-23 12:45:00,72.79,24.82870939,292.04,1029.79125,0
2020-07-23 13:00:00,75.65,24.93998059,260.5,1002.3925,0
2020-07-23 13:15:00,70.34,25.03094374,270.7,1056.93,0
2020-07-23 13:30:00,68.13,25.12190689,280.29,1050.44875,0
2020-07-23 13:45:00,76.26,25.21287004,290.48,1078.98375,0
2020-07-23 14:00:00,74.3,25.30383319,257.63,1069.36625,0
2020-07-23 14:15:00,74.1,25.35968034,264.2,1088.15625,0
2020-07-23 14:30:00,72.14,25.41552748,281.35,1019.92,0
2020-07-23 14:45:00,79.22,25.47137463,291.6,1064.27625,0
2020-07-23 15:00:00,74.76,25.52722177,257.77,1017.485,0
2020-07-23 15:15:00,73.74,25.48702875,264.41,1067.655,0
2020-07-23 15:30:00,69.92,25.44683573,274.53,1077.02375,0
2020-07-23 15:45:00,78.1,25.40664271,286.73,1019.6675,0
2020-07-23 16:00:00,77.08,25.36644969,257.6,1022.415,0
2020-07-23 16:15:00,72.43,25.32583358,263.72,1089.6725,0
2020-07-23 16:30:00,70.44,25.28521748,271.5,1050.25125,0
2020-07-23 16:45:00,78.72,25.24460137,287.28,1009.78375,0
2020-07-23 17:00:00,75.47,25.20398527,256.99,1082.7675,0
2020-07-23 17:15:00,71.64,24.96325023,261.24,1022.98,0
2020-07-23 17:30:00,71.64,24.7225152,270.42,1095.44625,0
2020-07-23 17:45:00,73.54,24.48178016,281.02,1071.23625,0
2020-07-23 18:00:00,75.4,24.24104512,252.48,1117.53625,0
2020-07-23 18:15:00,71.72,23.93007807,260.11,1064.33625,0
2020-07-23 18:30:00,71.01,23.61911102,269.62,1096.09625,0
2020-07-23 18:45:00,72.86,23.30814397,284.97,1112.39875,0
2020-07-23 19:00:00,71.88,22.99717692,248.33,328.26,0
2020-07-23 19:15:00,69.65,22.56520772,253.77,315.475,0
2020-07-23 19:30:00,35.47,22.13323853,255.54,270.55,0
2020-07-23 19:45:00,36.06,21.70126933,262.91,272.09,0
2020-07-23 20:00:00,33.17,21.26930013,245.67,302.38125,0
2020-07-23 20:15:00,32.57,20.98456432,255,285.34125,0
2020-07-23 20:30:00,33.01,20.6998285,254.82,252.67375,0
2020-07-23 20:45:00,32.65,20.41509268,258.01,256.58625,0
2020-07-23 21:00:00,30.5,20.13035687,244.69,309.86,0
2020-07-23 21:15:00,30.28,19.93193027,251.62,312.24625,0
2020-07-23 21:30:00,31.87,19.73350368,256.69,271.17625,0
2020-07-23 21:45:00,32.28,19.53507708,263.64,373.86875,0
2020-07-23 22:00:00,30.02,19.33665049,246.53,332.81875,0
2020-07-23 22:15:00,33.35,19.14922409,255.42,269.66125,0
2020-07-23 22:30:00,31.19,18.96179769,255.68,310.76625,0
2020-07-23 22:45:00,29.3,18.77437129,258.27,366.0125,0
2020-07-23 23:00:00,30.16,18.58694489,250.27,342.71,0
2020-07-23 23:15:00,31.87,18.45494255,253.57,318.45,0
2020-07-23 23:30:00,30.67,18.32294021,255.46,273.12,0
2020-07-23 23:45:00,29.95,18.19093787,256.44,357.71125,0
2020-07-24 00:00:00,27.98,18.05893553,242.7,371.46,0
2020-07-24 00:15:00,30.68,17.94343348,275,269.2725,0
2020-07-24 00:30:00,30.9,17.82793143,294.12,345.26125,0
2020-07-24 00:45:00,27.72,17.71242939,315.02,360.25,0
2020-07-24 01:00:00,28.79,17.59692734,238.63,260.7775,0
2020-07-24 01:15:00,28.34,17.47550211,260.48,326.47875,0
2020-07-24 01:30:00,24.71,17.35407688,273.77,359.31875,0
2020-07-24 01:45:00,29.19,17.23265165,289.19,268.10375,0
2020-07-24 02:00:00,29.08,17.11122642,233.08,273.91875,0
2020-07-24 02:15:00,25.51,17.00545531,246.29,348.29,0
2020-07-24 02:30:00,25.05,16.89968421,264.02,335.655,0
2020-07-24 02:45:00,29.5,16.7939131,277.54,287.45,0
2020-07-24 03:00:00,28.21,16.688142,225.4,285.58875,0
2020-07-24 03:15:00,25.78,16.61367914,241.83,298.13625,0
2020-07-24 03:30:00,25.16,16.53921628,256.44,329.63,0
2020-07-24 03:45:00,27.45,16.46475342,268.69,267.08625,0
2020-07-24 04:00:00,27.67,16.39029056,224.75,277.43375,0
2020-07-24 04:15:00,25.01,16.44486845,238.3,272.3275,0
2020-07-24 04:30:00,24.98,16.49944634,252.08,304.75875,0
2020-07-24 04:45:00,26.54,16.55402423,262.85,323.82375,0
2020-07-24 05:00:00,27.19,16.60860212,222.36,309.58125,0
2020-07-24 05:15:00,27.5,16.9597622,238.61,368.0575,0
2020-07-24 05:30:00,27.07,17.31092227,247.61,312.1075,0
2020-07-24 05:45:00,31.84,17.66208234,252.58,364.1475,0
2020-07-24 06:00:00,29.36,18.01324241,221.96,311.49375,0
2020-07-24 06:15:00,31.46,18.39528764,234.63,339.3325,0
2020-07-24 06:30:00,29.87,18.77733288,239.17,300.62125,0
2020-07-24 06:45:00,33.33,19.15937811,247.1,313.20375,0
2020-07-24 07:00:00,31.57,19.54142335,221.63,306.98125,0
2020-07-24 07:15:00,32.49,19.95181524,231.92,294.68875,0
2020-07-24 07:30:00,32.51,20.36220713,239.99,269.2375,0
2020-07-24 07:45:00,34.08,20.77259902,244.63,347.03875,0
2020-07-24 08:00:00,32.96,21.18299091,228.99,1114.3825,0
2020-07-24 08:15:00,36.67,21.55488212,246.74,1099.4175,0
2020-07-24 08:30:00,71.41,21.92677333,259.8,1018.6,0
2020-07-24 08:45:00,75.37,22.29866453,275.27,1039.505,0
2020-07-24 09:00:00,69,22.67055574,231.49,1024.99125,0
2020-07-24 09:15:00,68.48,22.94386828,243.98,1099.24125,0
2020-07-24 09:30:00,66.11,23.21718082,258.59,1007.36125,0
2020-07-24 09:45:00,78.91,23.49049336,267.42,1047.43625,0
2020-07-24 10:00:00,72.49,23.76380589,226.38,1044.58625,0
2020-07-24 10:15:00,72.44,24.06123424,238.17,1101.38875,0
2020-07-24 10:30:00,71.57,24.35866259,252.63,1034.625,0
2020-07-24 10:45:00,84.27,24.65609094,266.84,1027.51,0
2020-07-24 11:00:00,78.79,24.95351929,224.62,1053.005,0
2020-07-24 11:15:00,76.01,25.14306111,238.77,1090.1875,0
2020-07-24 11:30:00,75.1,25.33260294,247.59,1035.31375,0
2020-07-24 11:45:00,87.23,25.52214476,263.36,1101.08625,0
2020-07-24 12:00:00,81.21,25.71168658,228.51,1047.715,0
2020-07-24 12:15:00,83.14,25.83861191,233.54,1068.48125,0
2020-07-24 12:30:00,77.45,25.96553723,249.84,1065.67625,0
2020-07-24 12:45:00,86.96,26.09246256,256.99,1017.15,0
2020-07-24 13:00:00,85.91,26.21938789,223.02,1005.37375,0
2020-07-24 13:15:00,79.54,26.20965694,236.14,1121.3325,0
2020-07-24 13:30:00,77.48,26.199926,245.46,1057.46875,0
2020-07-24 13:45:00,92.05,26.19019506,259.26,1043.4275,0
2020-07-24 14:00:00,84.83,26.18046412,224.64,1032.4125,0
2020-07-24 14:15:00,81.89,26.19611824,234.43,1017.86125,0
2020-07-24 14:30:00,78.41,26.21177237,242.11,1112.18625,0
2020-07-24 14:45:00,85.64,26.22742649,252.32,1082.3425,0
2020-07-24 15:00:00,88.5,26.24308061,223.9,1054.52125,0
2020-07-24 15:15:00,84.76,26.17073318,232.23,1086.37125,0
2020-07-24 15:30:00,80.75,26.09838574,244.96,1036.99375,0
2020-07-24 15:45:00,89.29,26.0260383,249.72,1045.92875,0
2020-07-24 16:00:00,84,25.95369087,225.92,1079.18375,0
2020-07-24 16:15:00,81.13,25.82634246,229.78,1103.915,0
