Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-07-24 16:30:00,81.4,25.69899405,243.06,1091.6775,0
2020-07-24 16:45:00,88.24,25.57164563,248.37,1082.45,0
2020-07-24 17:00:00,86.07,25.44429722,219.05,1073.7625,0
2020-07-24 17:15:00,81.66,25.22598566,230.93,1092.74875,0
2020-07-24 17:30:00,79.38,25.0076741,242.14,1058.82125,0
2020-07-24 17:45:00,86.91,24.78936254,249.02,1116.275,0
2020-07-24 18:00:00,81.2,24.57105097,220.79,1089.05875,0
2020-07-24 18:15:00,80.56,24.26135318,229.36,1020.63125,0
2020-07-24 18:30:00,76.75,23.95165538,236.18,1113.4475,0
2020-07-24 18:45:00,78.69,23.64195758,247.76,1119.41375,0
2020-07-24 19:00:00,80.4,23.33225978,216.34,354.3525,0
2020-07-24 19:15:00,77.79,22.93709893,220.71,301.1875,0
2020-07-24 19:30:00,39.19,22.54193808,223.41,265.15125,0
2020-07-24 19:45:00,38.08,22.14677723,226.19,341.70875,0
2020-07-24 20:00:00,35.34,21.75161638,218.38,302.64625,0
2020-07-24 20:15:00,38.35,21.52780472,219.46,306.5375,0
2020-07-24 20:30:00,35.88,21.30399306,221.67,317.33375,0
2020-07-24 20:45:00,36.18,21.0801814,230.88,333.20375,0
2020-07-24 21:00:00,36.23,20.85636974,215.57,341.29875,0
2020-07-24 21:15:00,36.43,20.62155788,219.95,345.475,0
2020-07-24 21:30:00,35.79,20.38674603,227.42,330.94625,0
2020-07-24 21:45:00,36.61,20.15193417,225.56,280.18125,0
2020-07-24 22:00:00,35.23,19.91712232,213.95,334.53625,0
2020-07-24 22:15:00,32.18,19.7681966,223.23,270.0975,0
2020-07-24 22:30:00,34.39,19.61927088,221.98,358.17875,0
2020-07-24 22:45:00,31.97,19.47034516,230.36,300.56125,0
2020-07-24 23:00:00,35.05,19.32141945,216.16,258.365,0
2020-07-24 23:15:00,32.38,19.22072535,222.68,331.24875,0
2020-07-24 23:30:00,29.98,19.12003126,224.15,288.4925,0
2020-07-24 23:45:00,33.74,19.01933717,227.73,305.09875,0
2020-07-25 00:00:00,31.31,18.91864308,65.34,128.4225,0
2020-07-25 00:15:00,31.79,18.82133366,69.71,128.0875,0
2020-07-25 00:30:00,24.16,18.72402424,72.13,176.55,0
2020-07-25 00:45:00,37.01,18.62671482,75.29,222.2925,0
2020-07-25 01:00:00,42.14,18.52940541,63.46,181.28875,0
2020-07-25 01:15:00,46.99,18.44140385,67.93,140.08,0
2020-07-25 01:30:00,40.59,18.35340229,69.51,191.61125,0
2020-07-25 01:45:00,38.56,18.26540073,71.14,176.7775,0
2020-07-25 02:00:00,43.94,18.17739917,64.25,141.35375,0
2020-07-25 02:15:00,41.25,18.11351342,65.92,166.8425,0
2020-07-25 02:30:00,36.1,18.04962767,68.76,231.90125,0
2020-07-25 02:45:00,41.45,17.98574192,71.04,195.255,0
2020-07-25 03:00:00,49.56,17.92185617,63.99,217.07875,0
2020-07-25 03:15:00,43.37,17.89012484,64.61,143.68125,0
2020-07-25 03:30:00,45.21,17.85839351,66.6,216.83125,0
2020-07-25 03:45:00,37.88,17.82666218,69.61,176.10375,0
2020-07-25 04:00:00,47.71,17.79493085,61.94,147.36625,0
2020-07-25 04:15:00,41.33,17.79027692,63.76,183.1925,0
2020-07-25 04:30:00,36.63,17.78562299,67.02,241.76125,0
2020-07-25 04:45:00,44.11,17.78096906,68.33,125.87625,0
2020-07-25 05:00:00,51.51,17.77631513,62.89,248.21625,0
2020-07-25 05:15:00,34.7,17.99208819,63.86,204.30875,0
2020-07-25 05:30:00,51,18.20786125,65.39,177.2975,0
2020-07-25 05:45:00,48.07,18.4236343,67.24,211.395,0
2020-07-25 06:00:00,44.24,18.63940736,62.04,181.82125,0
2020-07-25 06:15:00,49.27,18.97956723,64.09,205.83,0
2020-07-25 06:30:00,45.03,19.31972711,65.7,164.45625,0
2020-07-25 06:45:00,51.86,19.65988699,65.41,244.5525,0
2020-07-25 07:00:00,45.25,20.00004686,61.74,154.055,0
2020-07-25 07:15:00,57.64,20.26193612,63.44,135.89625,0
2020-07-25 07:30:00,44.38,20.52382538,65.13,177.415,0
2020-07-25 07:45:00,43.33,20.78571464,66.38,235.6725,0
2020-07-25 08:00:00,50.15,21.04760389,62.64,613.86375,0
2020-07-25 08:15:00,59.51,21.29299286,65.19,589.11125,0
2020-07-25 08:30:00,120.81,21.53838183,67.31,574.6975,0
2020-07-25 08:45:00,123.92,21.78377079,69.79,523.3425,0
2020-07-25 09:00:00,118.84,22.02915976,62.39,524.91625,0
2020-07-25 09:15:00,108.32,22.20685522,65.93,568.53625,0
2020-07-25 09:30:00,106.34,22.38455067,66.7,521.275,0
2020-07-25 09:45:00,125.16,22.56224613,69.35,570.22125,0
2020-07-25 10:00:00,112.42,22.73994159,63.74,559.38125,0
2020-07-25 10:15:00,120.78,22.9434452,64.29,586.69875,0
2020-07-25 10:30:00,116.25,23.1469488,67.59,508.04125,0
2020-07-25 10:45:00,130.57,23.35045241,67.94,500.57625,0
2020-07-25 11:00:00,116.38,23.55395602,62.81,607.69375,0
2020-07-25 11:15:00,111.79,23.83784567,65.46,523.46125,0
2020-07-25 11:30:00,131.66,24.12173532,66.5,506.40625,0
2020-07-25 11:45:00,125.74,24.40562496,68.65,572.62875,0
2020-07-25 12:00:00,119.84,24.68951461,63.47,501.97875,0
2020-07-25 12:15:00,131.7,24.86890241,64.92,522.52125,0
2020-07-25 12:30:00,116.42,25.0482902,65.47,574.605,0
2020-07-25 12:45:00,128.85,25.227678,66.95,570.1675,0
2020-07-25 13:00:00,137.63,25.40706579,61.64,502.82125,0
2020-07-25 13:15:00,136.43,25.50818297,63.47,590.7725,0
2020-07-25 13:30:00,121.65,25.60930015,64.81,591.59125,0
2020-07-25 13:45:00,148.8,25.71041733,67.74,521.945,0
2020-07-25 14:00:00,145.98,25.8115345,62.64,606.58,0
2020-07-25 14:15:00,129.61,25.78022626,63.38,605.4625,0
2020-07-25 14:30:00,141.08,25.74891801,66.29,515.805,0
2020-07-25 14:45:00,150.07,25.71760976,66.5,516.705,0
2020-07-25 15:00:00,130.25,25.68630151,62.91,562.1475,0
2020-07-25 15:15:00,125.86,25.69730171,64.38,619.52625,0
2020-07-25 15:30:00,134.36,25.7083019,65.2,510.08375,0
2020-07-25 15:45:00,152.35,25.7193021,65.42,618.77125,0
2020-07-25 16:00:00,127.65,25.73030229,62.72,542.34125,0
2020-07-25 16:15:00,147.29,25.61437716,63.1,566.02125,0
2020-07-25 16:30:00,131.36,25.49845203,65.21,516.14,0
2020-07-25 16:45:00,140.08,25.3825269,66.43,621.43,0
2020-07-25 17:00:00,128.76,25.26660177,62.29,535.035,0
2020-07-25 17:15:00,144.28,24.96832725,63.68,557.75375,0
2020-07-25 17:30:00,124.43,24.67005273,65.22,530.6425,0
2020-07-25 17:45:00,133.89,24.37177821,65.15,564.755,0
2020-07-25 18:00:00,124.77,24.07350369,62.78,598.62625,0
2020-07-25 18:15:00,127.19,23.79172947,63.65,623.7975,0
2020-07-25 18:30:00,131.89,23.50995524,65.42,579.88375,0
2020-07-25 18:45:00,139.01,23.22818101,66.3,534.21375,0
2020-07-25 19:00:00,127.85,22.94640679,60.92,127.58375,0
2020-07-25 19:15:00,114.71,22.44843642,62.78,224.67875,0
2020-07-25 19:30:00,43.72,21.95046605,62.19,235.745,0
2020-07-25 19:45:00,61.67,21.45249569,63.93,184.88,0
2020-07-25 20:00:00,60.96,20.95452532,61.12,135.53,0
2020-07-25 20:15:00,51.93,20.72309814,62.79,145.9825,0
2020-07-25 20:30:00,42.52,20.49167096,62.23,144.2875,0
2020-07-25 20:45:00,44.76,20.26024378,63.3,155.59875,0
2020-07-25 21:00:00,43.35,20.0288166,62.42,165.18,0
2020-07-25 21:15:00,44.93,19.84519796,62.43,153.1475,0
2020-07-25 21:30:00,45.58,19.66157932,61.71,196.25375,0
2020-07-25 21:45:00,43.62,19.47796068,62.69,244.47125,0
2020-07-25 22:00:00,49.88,19.29434204,61.8,203.64875,0
2020-07-25 22:15:00,57.21,19.10860798,62.14,203.52875,0
2020-07-25 22:30:00,49.93,18.92287392,61.63,211.695,0
2020-07-25 22:45:00,49.86,18.73713986,62.24,136.8825,0
2020-07-25 23:00:00,50.4,18.5514058,60.54,231.65375,0
2020-07-25 23:15:00,39.12,18.46551966,61.82,131.25,0
2020-07-25 23:30:00,52.71,18.37963352,62.4,145.8875,0
2020-07-25 23:45:00,38.27,18.29374738,63.16,151.83875,0
2020-07-26 00:00:00,39.83,18.20786125,66.3,185.8025,0
2020-07-26 00:15:00,40.18,18.03397355,69.08,176.845,0
2020-07-26 00:30:00,44.37,17.86008585,71.68,191.0825,0
2020-07-26 00:45:00,41.53,17.68619815,76.26,197.0225,0
2020-07-26 01:00:00,41.99,17.51231045,63.7,232.76125,0
2020-07-26 01:15:00,41.54,17.42727048,66.78,149.17125,0
2020-07-26 01:30:00,43.94,17.34223051,69.86,235.25125,0
2020-07-26 01:45:00,37.59,17.25719055,72.71,181.82,0
2020-07-26 02:00:00,47.56,17.17215058,64.44,205.335,0
2020-07-26 02:15:00,39.43,17.08076434,66.23,170.675,0
2020-07-26 02:30:00,41.1,16.98937811,68.56,139.8575,0
2020-07-26 02:45:00,39.41,16.89799187,69.57,210.61,0
2020-07-26 03:00:00,34.68,16.80660563,63.17,194.945,0
2020-07-26 03:15:00,42.57,16.73256586,65.01,242.9775,0
2020-07-26 03:30:00,40.11,16.65852609,66.79,203.2325,0
2020-07-26 03:45:00,48.6,16.58448631,67.96,146.83625,0
2020-07-26 04:00:00,42.42,16.51044654,62.27,186.03625,0
2020-07-26 04:15:00,34.67,16.49394625,63.94,174.56,0
2020-07-26 04:30:00,39.08,16.47744595,65.63,201.285,0
2020-07-26 04:45:00,39.56,16.46094566,67.8,144.30875,0
2020-07-26 05:00:00,42.37,16.44444537,63.09,241.12875,0
2020-07-26 05:15:00,34.87,16.74441222,63.18,247.58,0
2020-07-26 05:30:00,46.98,17.04437908,66.08,194.4525,0
2020-07-26 05:45:00,50.99,17.34434594,67.44,241.1875,0
2020-07-26 06:00:00,44.43,17.64431279,62.72,182.165,0
2020-07-26 06:15:00,50.52,18.04666608,62.8,185.6825,0
2020-07-26 06:30:00,42.85,18.44901937,65.46,229.35375,0
2020-07-26 06:45:00,46.24,18.85137265,66.59,150.8875,0
2020-07-26 07:00:00,53.91,19.25372594,63.02,178.11875,0
2020-07-26 07:15:00,41.82,19.68484897,63.37,230.38875,0
2020-07-26 07:30:00,46.48,20.11597199,65.06,142.36,0
2020-07-26 07:45:00,57.57,20.54709502,66.38,230.40875,0
2020-07-26 08:00:00,44,20.97821805,63.28,529.84625,0
2020-07-26 08:15:00,58.68,21.35053234,65.41,516.9575,0
2020-07-26 08:30:00,107.95,21.72284663,68.51,592.9475,0
2020-07-26 08:45:00,111.86,22.09516093,69.83,569.75625,0
2020-07-26 09:00:00,123.83,22.46747522,63.63,554.56875,0
2020-07-26 09:15:00,117.03,22.76448049,64.35,555.94125,0
2020-07-26 09:30:00,114.25,23.06148575,66.78,622.765,0
2020-07-26 09:45:00,125.03,23.35849102,69.12,545.84375,0
2020-07-26 10:00:00,137.75,23.65549628,62.43,567.40375,0
2020-07-26 10:15:00,121.17,23.87973103,64.58,545.32125,0
2020-07-26 10:30:00,122.77,24.10396577,67.14,567.1175,0
2020-07-26 10:45:00,130.29,24.32820051,67.87,624.11,0
2020-07-26 11:00:00,132.09,24.55243526,62.88,516.425,0
2020-07-26 11:15:00,139.58,24.76186205,63.94,598.8,0
2020-07-26 11:30:00,119.72,24.97128884,66.89,500.7275,0
2020-07-26 11:45:00,144.84,25.18071563,68.72,611.2175,0
2020-07-26 12:00:00,124.54,25.39014242,62.27,606.4225,0
2020-07-26 12:15:00,141.72,25.47010537,63.99,510.52125,0
2020-07-26 12:30:00,138.21,25.55006833,65.86,515.23125,0
2020-07-26 12:45:00,130.6,25.63003128,67.92,561.16625,0
2020-07-26 13:00:00,129.12,25.70999424,62.58,594.21875,0
2020-07-26 13:15:00,135.08,25.67699366,63.93,518.87625,0
2020-07-26 13:30:00,137.88,25.64399307,66.33,616.89625,0
2020-07-26 13:45:00,131.85,25.61099249,66.39,537.77125,0
2020-07-26 14:00:00,149.06,25.5779919,62.66,592.1225,0
2020-07-26 14:15:00,128.76,25.44345105,63.77,532.4475,0
2020-07-26 14:30:00,138.36,25.30891021,64.48,589.28,0
2020-07-26 14:45:00,132.31,25.17436936,65.85,545.12125,0
2020-07-26 15:00:00,140.93,25.03982851,62.76,585.27875,0
2020-07-26 15:15:00,130.4,24.90867234,63.88,568.4375,0
2020-07-26 15:30:00,135.09,24.77751617,64.98,537.84375,0
2020-07-26 15:45:00,136.44,24.64636,66.42,604.12125,0
2020-07-26 16:00:00,127.91,24.51520383,62.51,617.345,0
2020-07-26 16:15:00,137.45,24.2850459,64.53,551.095,0
2020-07-26 16:30:00,136.15,24.05488798,65.68,568.935,0
2020-07-26 16:45:00,129.16,23.82473005,66.76,565.83,0
2020-07-26 17:00:00,127.93,23.59457212,61.36,527.4175,0
2020-07-26 17:15:00,124.42,23.38387608,62.84,570.79375,0
2020-07-26 17:30:00,115.02,23.17318004,65.2,502.5,0
2020-07-26 17:45:00,130.06,22.962484,65.82,517.5775,0
2020-07-26 18:00:00,113.99,22.75178795,62.28,531.75,0
2020-07-26 18:15:00,111.85,22.42558986,63.84,571.34625,0
2020-07-26 18:30:00,111.81,22.09939177,64.25,509.9,0
2020-07-26 18:45:00,122.08,21.77319368,65.46,533.09375,0
2020-07-26 19:00:00,107.54,21.44699559,60.62,140.6325,0
2020-07-26 19:15:00,109.27,21.14322097,61.33,164.52875,0
2020-07-26 19:30:00,43.65,20.83944636,63.44,244.78375,0
2020-07-26 19:45:00,48.83,20.53567174,62.41,194.9725,0
2020-07-26 20:00:00,61,20.23189713,60.91,197.88125,0
2020-07-26 20:15:00,51.1,20.02458576,62.99,131.02375,0
2020-07-26 20:30:00,51.52,19.81727439,63.12,173.15625,0
2020-07-26 20:45:00,40.98,19.60996302,63.91,161.34875,0
2020-07-26 21:00:00,46.35,19.40265166,62.37,213.94625,0
2020-07-26 21:15:00,44.1,19.2710724,61.25,179.835,0
2020-07-26 21:30:00,51.35,19.13949315,63.43,213.03375,0
2020-07-26 21:45:00,46.61,19.00791389,62.18,198.40375,0
2020-07-26 22:00:00,51.89,18.87633463,61.39,209.5775,0
2020-07-26 22:15:00,48.28,18.77521746,61.78,228.72875,0
2020-07-26 22:30:00,50.29,18.67410028,61.82,128.93625,0
2020-07-26 22:45:00,53.32,18.5729831,63.91,143.20125,0
2020-07-26 23:00:00,37.88,18.47186593,61.05,203.65625,0
2020-07-26 23:15:00,39.79,18.36101781,61.83,223.065,0
2020-07-26 23:30:00,47.5,18.25016969,63.38,173.77,0
2020-07-26 23:45:00,51.45,18.13932157,63.14,237.6075,0
2020-07-27 00:00:00,43.51,18.02847345,283.93,361.62375,0
2020-07-27 00:15:00,51.7,17.94597199,308.25,354.51875,0
2020-07-27 00:30:00,69.15,17.86347052,339.67,318.66875,0
2020-07-27 00:45:00,29.02,17.78096906,359.17,308.27125,0
2020-07-27 01:00:00,26.97,17.6984676,267.58,281.94,0
2020-07-27 01:15:00,25.76,17.62992792,294.53,269.37875,0
2020-07-27 01:30:00,24.57,17.56138825,310.7,374.08375,0
2020-07-27 01:45:00,26.41,17.49284857,335.01,363.075,0
2020-07-27 02:00:00,28.59,17.42430889,268.42,275.26625,0
2020-07-27 02:15:00,27.59,17.33673042,283.65,306.61875,0
2020-07-27 02:30:00,24.45,17.24915194,297.26,330.98375,0
2020-07-27 02:45:00,27.09,17.16157347,318.31,356.21125,0
2020-07-27 03:00:00,27.18,17.07399499,263.37,253.13875,0
2020-07-27 03:15:00,27.3,17.00418606,274.77,374.75625,0
2020-07-27 03:30:00,23.76,16.93437713,293.85,359.09125,0
2020-07-27 03:45:00,28.96,16.8645682,306.76,304.20625,0
2020-07-27 04:00:00,27.88,16.79475927,256.68,339.24375,0
2020-07-27 04:15:00,25.53,16.8049133,271.27,374.41375,0
2020-07-27 04:30:00,26.13,16.81506732,284.33,340.9425,0
2020-07-27 04:45:00,29.1,16.82522135,297.38,317.35625,0
2020-07-27 05:00:00,27.4,16.83537538,253.79,329.74,0
2020-07-27 05:15:00,26.34,16.97753174,270.37,278.66375,0
2020-07-27 05:30:00,26.44,17.11968811,283.84,294.51625,0
2020-07-27 05:45:00,26.57,17.26184447,292.42,305.62625,0
2020-07-27 06:00:00,26.71,17.40400084,251.58,289.69375,0
2020-07-27 06:15:00,26.87,17.60792753,262.58,281.64125,0
2020-07-27 06:30:00,26.4,17.81185422,277.62,326.27875,0
2020-07-27 06:45:00,27.84,18.01578092,283.25,327.445,0
2020-07-27 07:00:00,29.31,18.21970761,255.7,278.29625,0
2020-07-27 07:15:00,29.08,18.467212,262.16,306.2825,0
2020-07-27 07:30:00,27.59,18.71471638,270.46,273.5875,0
2020-07-27 07:45:00,30.01,18.96222077,283.37,320.6575,0
2020-07-27 08:00:00,28.93,19.20972516,263.96,56.56375,0
2020-07-27 08:15:00,30.74,19.54142335,279.92,96.29375,0
2020-07-27 08:30:00,21.44,19.87312154,294.8,80.815,0
2020-07-27 08:45:00,23.49,20.20481972,312.02,33.89875,0
2020-07-27 09:00:00,23.09,20.53651791,260.54,56.505,0
2020-07-27 09:15:00,21.65,20.80644577,278.56,54.955,0
2020-07-27 09:30:00,22.64,21.07637364,296.48,100.8025,0
2020-07-27 09:45:00,23.28,21.3463015,305.61,42.12125,0
2020-07-27 10:00:00,25.18,21.61622936,262.47,91.4575,0
2020-07-27 10:15:00,23.09,21.83538709,275.36,26.31125,0
2020-07-27 10:30:00,25.08,22.05454482,289.83,18.80625,0
2020-07-27 10:45:00,23.13,22.27370255,304.59,26.2375,0
2020-07-27 11:00:00,23,22.49286029,255.83,95.35375,0
2020-07-27 11:15:00,23.47,22.63586282,274.81,11.67875,0
2020-07-27 11:30:00,26.17,22.77886536,288.86,67.7725,0
2020-07-27 11:45:00,23.27,22.92186789,301.9,26.375,0
2020-07-27 12:00:00,25.74,23.06487043,253.74,106.51125,0
2020-07-27 12:15:00,24.1,23.20787296,268.26,39.61625,0
2020-07-27 12:30:00,27.32,23.3508755,284.79,76.72125,0
2020-07-27 12:45:00,25.16,23.49387803,295.27,38.87,0
2020-07-27 13:00:00,26.84,23.63688057,255.92,41.7575,0
2020-07-27 13:15:00,25.23,23.69611239,271.06,46.5225,0
2020-07-27 13:30:00,25.39,23.7553442,283,42.84375,0
2020-07-27 13:45:00,25.91,23.81457602,293.98,37.64625,0
2020-07-27 14:00:00,25.71,23.87380784,255.86,107.97125,0
2020-07-27 14:15:00,25.45,23.90384684,268.13,19.7625,0
2020-07-27 14:30:00,28.31,23.93388583,280.16,99.7725,0
2020-07-27 14:45:00,24.86,23.96392483,292.47,124.445,0
2020-07-27 15:00:00,28.43,23.99396382,256.11,41.565,0
2020-07-27 15:15:00,29.3,23.88734654,263.35,20.4625,0
2020-07-27 15:30:00,25.62,23.78072927,273.55,69.15,0
2020-07-27 15:45:00,24.77,23.674112,284.89,29.08375,0
2020-07-27 16:00:00,26.81,23.56749472,253.61,46.48375,0
2020-07-27 16:15:00,24.87,23.47187764,267.76,122.58625,0
2020-07-27 16:30:00,25.41,23.37626056,272.95,16.33,0
2020-07-27 16:45:00,29.05,23.28064348,283.21,4.22625,0
2020-07-27 17:00:00,24.04,23.1850264,254.08,116.5425,0
2020-07-27 17:15:00,23.4,23.03948536,263.01,71.545,0
2020-07-27 17:30:00,27.79,22.89394432,274.91,107.19625,0
2020-07-27 17:45:00,26.16,22.74840328,280.2,76.6625,0
2020-07-27 18:00:00,27.4,22.60286224,253.29,97.005,0
2020-07-27 18:15:00,25.76,22.3050108,264.44,79.98875,0
2020-07-27 18:30:00,26.22,22.00715937,273.68,48.41875,0
2020-07-27 18:45:00,25.56,21.70930793,277.8,39.81,0
2020-07-27 19:00:00,23.77,21.4114565,245.82,340.04375,0
2020-07-27 19:15:00,23.05,21.14195172,251.72,339.42125,0
2020-07-27 19:30:00,34,20.87244694,255.56,367.305,0
2020-07-27 19:45:00,35.19,20.60294217,261.23,364.79875,0
2020-07-27 20:00:00,35.55,20.33343739,247.97,265.71,0
2020-07-27 20:15:00,34.83,20.14897258,249.29,292.7375,0
2020-07-27 20:30:00,30.37,19.96450777,260.75,267.1925,0
2020-07-27 20:45:00,31.7,19.78004296,260.26,277.52625,0
2020-07-27 21:00:00,30.34,19.59557815,244.68,373.5775,0
2020-07-27 21:15:00,30,19.42634438,253.15,294.6575,0
2020-07-27 21:30:00,33.31,19.25711062,253.03,356.78,0
2020-07-27 21:45:00,30.81,19.08787685,257.64,313.9875,0
2020-07-27 22:00:00,32.47,18.91864308,244.22,346.06875,0
2020-07-27 22:15:00,30.61,18.72867817,253.3,280.2525,0
2020-07-27 22:30:00,31.25,18.53871326,252.43,317.50875,0
2020-07-27 22:45:00,29.13,18.34874836,262.37,357.15625,0
2020-07-27 23:00:00,29.81,18.15878345,251.65,307.26625,0
2020-07-27 23:15:00,30.98,18.0272042,249.63,313.43625,0
2020-07-27 23:30:00,28.55,17.89562494,258.89,264.53625,0
2020-07-27 23:45:00,29,17.76404568,259.65,265.56125,0
2020-07-28 00:00:00,27.16,17.63246643,280.29,275.345,0
2020-07-28 00:15:00,26.71,17.57704237,312.73,254.51375,0
2020-07-28 00:30:00,26.9,17.52161831,336.23,311.94625,0
2020-07-28 00:45:00,25.49,17.46619425,358.71,326.42625,0
2020-07-28 01:00:00,26.18,17.41077019,272.78,252.7075,0
2020-07-28 01:15:00,25.86,17.34053818,294.16,367.075,0
2020-07-28 01:30:00,23.47,17.27030616,311.78,260.22625,0
2020-07-28 01:45:00,28.89,17.20007415,333.84,250.9875,0
2020-07-28 02:00:00,24.8,17.12984213,266.75,302,0
2020-07-28 02:15:00,24.02,17.06976415,282.4,357.695,0
2020-07-28 02:30:00,24.78,17.00968616,303.28,373.8575,0
2020-07-28 02:45:00,28.4,16.94960817,320.15,253.9325,0
2020-07-28 03:00:00,28.15,16.88953018,264.14,353.67375,0
2020-07-28 03:15:00,23.98,16.83622154,280.93,283.4575,0
2020-07-28 03:30:00,26.15,16.78291291,294.71,284.9675,0
2020-07-28 03:45:00,25.79,16.72960427,307.85,264.2425,0
2020-07-28 04:00:00,25.22,16.67629563,259.18,334.995,0
2020-07-28 04:15:00,24.17,16.65133365,272.82,318.2925,0
2020-07-28 04:30:00,25.73,16.62637167,284.55,334.14,0
2020-07-28 04:45:00,26.84,16.60140969,299.25,277.70625,0
2020-07-28 05:00:00,26.79,16.57644771,259.4,317.2025,0
2020-07-28 05:15:00,24.72,16.658103,272.11,362.20375,0
2020-07-28 05:30:00,25.51,16.7397583,279.47,297.1125,0
2020-07-28 05:45:00,28.48,16.82141359,293.96,273.09,0
2020-07-28 06:00:00,26.04,16.90306888,258.61,321.3425,0
2020-07-28 06:15:00,25.23,17.05537928,269.39,357.445,0
2020-07-28 06:30:00,26.42,17.20768967,272.92,259.73625,0
2020-07-28 06:45:00,29.16,17.36000006,289.92,270.29875,0
2020-07-28 07:00:00,25.78,17.51231045,253.29,273.97875,0
2020-07-28 07:15:00,26.23,17.63712036,263.45,294.60625,0
2020-07-28 07:30:00,26,17.76193026,272.11,276.10125,0
2020-07-28 07:45:00,28.13,17.88674017,279.95,357.09875,0
2020-07-28 08:00:00,27.3,18.01155007,263.44,1022.12125,0
2020-07-28 08:15:00,29.94,18.19051478,282.26,1054.55375,0
2020-07-28 08:30:00,51.69,18.36947949,299.81,1120.10375,0
2020-07-28 08:45:00,55.47,18.54844421,309.96,1113.5875,0
2020-07-28 09:00:00,55.67,18.72740892,259.25,1097.18125,0
2020-07-28 09:15:00,53.83,18.91441223,276.72,1030.9975,0
2020-07-28 09:30:00,52.67,19.10141555,296.55,1121.84125,0
2020-07-28 09:45:00,57.41,19.28841886,305.49,1000.16625,0
2020-07-28 10:00:00,58.71,19.47542218,256.6,1051.81375,0
2020-07-28 10:15:00,52.56,19.63957893,275.71,1054.7425,0
2020-07-28 10:30:00,53.7,19.80373569,292.66,1034.51375,0
2020-07-28 10:45:00,60.8,19.96789245,307.2,1008.50875,0
2020-07-28 11:00:00,57.72,20.1320492,262.08,1007.93875,0
2020-07-28 11:15:00,54.97,20.23485872,271.29,1066.85125,0
2020-07-28 11:30:00,53.58,20.33766823,285.35,1102.13625,0
2020-07-28 11:45:00,61.92,20.44047775,299.3,1008.36625,0
2020-07-28 12:00:00,62.15,20.54328726,260.5,1024.035,0
2020-07-28 12:15:00,56.99,20.62875032,268.19,1110.7925,0
2020-07-28 12:30:00,56.06,20.71421337,279.85,1119.815,0
2020-07-28 12:45:00,65.05,20.79967642,295.15,1065.79875,0
2020-07-28 13:00:00,64.38,20.88513948,258.36,1123.83875,0
2020-07-28 13:15:00,60.66,20.90333211,269.76,1069.725,0
2020-07-28 13:30:00,60.76,20.92152474,283.28,1103.51875,0
2020-07-28 13:45:00,64.29,20.93971737,289.61,1060.88125,0
2020-07-28 14:00:00,63.82,20.95791,259.04,1057.955,0
2020-07-28 14:15:00,60.28,21.00064152,265.68,1014.1975,0
2020-07-28 14:30:00,59.45,21.04337305,278.51,1091.56625,0
2020-07-28 14:45:00,62.33,21.08610458,290.15,1099.2575,0
2020-07-28 15:00:00,64.49,21.1288361,256.51,1079.52,0
2020-07-28 15:15:00,62.75,21.0937201,264.39,1034.26625,0
2020-07-28 15:30:00,60.28,21.05860409,279.2,1120.41,0
2020-07-28 15:45:00,63.46,21.02348808,288.32,1078.45125,0
2020-07-28 16:00:00,65.52,20.98837208,256.41,1124.05375,0
2020-07-28 16:15:00,61.35,20.88133172,267.37,1014.225,0
2020-07-28 16:30:00,61.41,20.77429136,276.38,1096.66375,0
2020-07-28 16:45:00,61.7,20.667251,284.3,1104.99125,0
2020-07-28 17:00:00,62.9,20.56021064,252.45,1051.30875,0
2020-07-28 17:15:00,61.33,20.36643797,267.71,1026.755,0
2020-07-28 17:30:00,57.75,20.17266531,275.38,1057.09625,0
2020-07-28 17:45:00,60.88,19.97889264,281.6,1076.95125,0
2020-07-28 18:00:00,59.13,19.78511998,256.74,1019.53375,0
2020-07-28 18:15:00,58.05,19.54015409,260.42,1062.02,0
2020-07-28 18:30:00,54.55,19.29518821,275.67,1004.46125,0
2020-07-28 18:45:00,58.79,19.05022233,279.1,1063.8075,0
2020-07-28 19:00:00,55.42,18.80525645,245.41,285.995,0
2020-07-28 19:15:00,54.6,18.51290511,253.21,281.21,0
2020-07-28 19:30:00,27.96,18.22055378,256.93,267.255,0
2020-07-28 19:45:00,28.61,17.92820244,260.81,314.83,0
2020-07-28 20:00:00,27.33,17.6358511,244.52,370.33875,0
2020-07-28 20:15:00,28.39,17.40484701,250.21,308.075,0
2020-07-28 20:30:00,29.7,17.17384291,253.06,275.75625,0
2020-07-28 20:45:00,27.94,16.94283882,259.11,316.61125,0
2020-07-28 21:00:00,26.23,16.71183472,248.93,350.18875,0
2020-07-28 21:15:00,27.14,16.54598563,252.65,311.63375,0
2020-07-28 21:30:00,27.67,16.38013654,257.17,310.2425,0
2020-07-28 21:45:00,26.58,16.21428744,261.23,289.16625,0
2020-07-28 22:00:00,26.13,16.04843835,249.13,351.17,0
2020-07-28 22:15:00,25.08,15.9248977,248.13,351.3375,0
2020-07-28 22:30:00,26.58,15.80135704,255.01,360.0525,0
2020-07-28 22:45:00,26.92,15.67781639,262.22,317.14,0
2020-07-28 23:00:00,27.01,15.55427574,250.64,253.3,0
2020-07-28 23:15:00,25.26,15.53735236,249.79,296.1225,0
2020-07-28 23:30:00,23.07,15.52042899,256.85,286.5825,0
2020-07-28 23:45:00,24.71,15.50350561,260.64,332.02,0
2020-07-29 00:00:00,24.42,15.48658223,141.81,278.04375,0
2020-07-29 00:15:00,25.51,15.45908175,154.73,293.005,0
2020-07-29 00:30:00,23.71,15.43158126,166.49,315.64875,0
2020-07-29 00:45:00,31.38,15.40408077,178.31,328.1225,0
2020-07-29 01:00:00,31.13,15.37658028,136.01,278.72125,0
2020-07-29 01:15:00,30.51,15.33469493,145.51,295.16,0
2020-07-29 01:30:00,27.33,15.29280957,158.18,250.7825,0
2020-07-29 01:45:00,31.87,15.25092421,165.24,301.3025,0
2020-07-29 02:00:00,28.39,15.20903885,133.32,354.53125,0
2020-07-29 02:15:00,29.66,15.15023012,141.8,373.2775,0
2020-07-29 02:30:00,31.39,15.09142138,149.82,374.72,0
2020-07-29 02:45:00,36.18,15.03261265,157.28,302.2,0
2020-07-29 03:00:00,34.85,14.97380391,132.07,361.485,0
2020-07-29 03:15:00,30.06,14.93784174,140.47,351.8375,0
2020-07-29 03:30:00,32.08,14.90187956,147.64,374.26875,0
2020-07-29 03:45:00,34.74,14.86591738,151.64,266.70875,0
2020-07-29 04:00:00,34.66,14.82995521,128.24,296.93375,0
2020-07-29 04:15:00,28.27,14.8519556,134.52,265.4525,0
2020-07-29 04:30:00,29.43,14.87395599,141.82,318.69,0
2020-07-29 04:45:00,30.31,14.89595638,147.37,267.245,0
2020-07-29 05:00:00,32.58,14.91795677,129.22,319.01875,0
2020-07-29 05:15:00,29.21,15.15023012,135.63,256.52125,0
2020-07-29 05:30:00,31.74,15.38250347,139.64,345.92,0
2020-07-29 05:45:00,30.84,15.61477681,143.87,308.27625,0
2020-07-29 06:00:00,35.77,15.84705016,129.45,262.50125,0
2020-07-29 06:15:00,33.69,16.21513361,132.91,306.85125,0
2020-07-29 06:30:00,31.26,16.58321706,137.56,324.8025,0
2020-07-29 06:45:00,36.58,16.95130051,144.13,355.79875,0
2020-07-29 07:00:00,38.01,17.31938396,127.16,294.85,0
2020-07-29 07:15:00,40.1,17.68323656,130.74,252.59125,0
2020-07-29 07:30:00,36.04,18.04708916,136.78,297.59875,0
2020-07-29 07:45:00,36.24,18.41094177,142.13,365.38,0
2020-07-29 08:00:00,39.69,18.77479437,131.49,1063.7675,0
2020-07-29 08:15:00,44.13,19.06122253,139.47,1025.90625,0
2020-07-29 08:30:00,91.39,19.34765068,148.96,1007.035,0
2020-07-29 08:45:00,95.88,19.63407884,158.46,1068.27125,0
2020-07-29 09:00:00,91.47,19.92050699,130.22,1077.0625,0
2020-07-29 09:15:00,91.96,20.11089498,138.18,1018.855,0
2020-07-29 09:30:00,89.05,20.30128297,145.65,1094.99125,0
2020-07-29 09:45:00,100.43,20.49167096,153.2,1063.6125,0
2020-07-29 10:00:00,102.4,20.68205895,130.19,1034.98375,0
2020-07-29 10:15:00,96.89,20.88387022,137.63,1014.2125,0
2020-07-29 10:30:00,92.08,21.08568149,146.39,1072.18375,0
2020-07-29 10:45:00,103.97,21.28749276,150.95,1092.50125,0
2020-07-29 11:00:00,104.94,21.48930403,131.26,1065.74,0
2020-07-29 11:15:00,102.17,21.63103731,134.81,1089.4175,0
2020-07-29 11:30:00,98.46,21.7727706,144.53,1010.59125,0
2020-07-29 11:45:00,112.7,21.91450388,147.78,1055.0275,0
2020-07-29 12:00:00,104.56,22.05623716,130.57,1006.325,0
2020-07-29 12:15:00,103.02,22.18697025,136.89,1062.34875,0
2020-07-29 12:30:00,98.16,22.31770333,140.2,1104.05875,0
2020-07-29 12:45:00,113.62,22.44843642,146.66,1019.085,0
2020-07-29 13:00:00,113.47,22.57916951,126.9,1118.745,0
2020-07-29 13:15:00,105.27,22.75813422,133.59,1101.87375,0
2020-07-29 13:30:00,110.21,22.93709893,140.53,1084.86,0
2020-07-29 13:45:00,123.25,23.11606364,147.24,1076.7375,0
2020-07-29 14:00:00,117.66,23.29502835,129.21,1026.26,0
2020-07-29 14:15:00,112.8,23.37414514,135.01,1071.74625,0
2020-07-29 14:30:00,105.12,23.45326193,140.98,1105.17,0
2020-07-29 14:45:00,121.05,23.53237871,143.43,1035.26125,0
2020-07-29 15:00:00,120.17,23.6114955,127.86,1011.1875,0
2020-07-29 15:15:00,110.28,23.60811083,131.41,1032.20125,0
2020-07-29 15:30:00,106.82,23.60472615,138.39,1036.2525,0
2020-07-29 15:45:00,118.9,23.60134147,142.63,1088.355,0
2020-07-29 16:00:00,116.65,23.5979568,126.37,1055.4525,0
2020-07-29 16:15:00,116.1,23.52137852,130.95,1055.2075,0
2020-07-29 16:30:00,110.29,23.44480024,139.53,1043.98625,0
2020-07-29 16:45:00,121.05,23.36822196,142.31,1103.91,0
2020-07-29 17:00:00,116.26,23.29164368,127.96,1080.67625,0
2020-07-29 17:15:00,114.97,23.16302601,131.83,1097.6725,0
2020-07-29 17:30:00,110.69,23.03440835,135.18,1066.465,0
2020-07-29 17:45:00,121.32,22.90579068,142.58,1019.49375,0
2020-07-29 18:00:00,115.08,22.77717302,125.14,1040.265,0
2020-07-29 18:15:00,107.59,22.47551382,129.95,1024.55,0
2020-07-29 18:30:00,103.46,22.17385463,136,1123.8425,0
2020-07-29 18:45:00,111.82,21.87219544,141.69,1036.81875,0
2020-07-29 19:00:00,115.27,21.57053624,125.12,353.1675,0
2020-07-29 19:15:00,102.42,21.18468325,124.8,289.9625,0
2020-07-29 19:30:00,47.24,20.79883025,130.3,310.98875,0
2020-07-29 19:45:00,44.57,20.41297726,129.51,259.175,0
2020-07-29 20:00:00,45.51,20.02712427,122.94,251.46375,0
2020-07-29 20:15:00,39.8,19.7491578,124.5,262.2775,0
2020-07-29 20:30:00,38.75,19.47119133,129.27,285.37375,0
2020-07-29 20:45:00,40.04,19.19322487,130.46,324.125,0
2020-07-29 21:00:00,40.96,18.9152584,124.11,280.75375,0
2020-07-29 21:15:00,42.44,18.68636973,125.54,302.2125,0
2020-07-29 21:30:00,38.65,18.45748105,126.25,366.095,0
2020-07-29 21:45:00,40.72,18.22859238,132.06,255.32125,0
2020-07-29 22:00:00,44.55,17.99970371,122.45,292.42,0
2020-07-29 22:15:00,36.14,17.84443173,125.31,309.995,0
2020-07-29 22:30:00,37.48,17.68915974,126.03,331.92,0
2020-07-29 22:45:00,39.95,17.53388776,131.45,374.515,0
2020-07-29 23:00:00,40.63,17.37861578,122.34,343.2825,0
2020-07-29 23:15:00,43.08,17.25549821,126.92,342.91375,0
2020-07-29 23:30:00,39.69,17.13238064,126.12,366.6125,0
2020-07-29 23:45:00,41.03,17.00926307,128.43,373.8925,0
2020-07-30 00:00:00,41.45,16.88614551,278.66,348.21125,0
2020-07-30 00:15:00,41.83,16.79602852,309.86,295.96875,0
2020-07-30 00:30:00,39.5,16.70591154,339.65,280.58875,0
2020-07-30 00:45:00,25.57,16.61579456,358.06,317.16375,0
2020-07-30 01:00:00,24.14,16.52567758,270.95,354.975,0
2020-07-30 01:15:00,24.26,16.45121472,294.3,302.72,0
2020-07-30 01:30:00,24.62,16.37675186,313.18,287.12625,0
2020-07-30 01:45:00,25.54,16.302289,333.64,317.9075,0
2020-07-30 02:00:00,24.27,16.22782614,262.72,297.58,0
2020-07-30 02:15:00,24.46,16.14405543,283.7,310.9425,0
2020-07-30 02:30:00,23.36,16.06028471,297.9,281.3025,0
2020-07-30 02:45:00,25.57,15.976514,314.22,293.25625,0
2020-07-30 03:00:00,23.9,15.89274328,259.23,290.77,0
2020-07-30 03:15:00,23.71,15.83647305,276.97,305.1475,0
2020-07-30 03:30:00,23.16,15.78020282,292.02,317.18875,0
2020-07-30 03:45:00,25.06,15.7239326,304.64,265.64625,0
2020-07-30 04:00:00,24.74,15.66766237,258.39,326.51125,0
2020-07-30 04:15:00,22.85,15.72774036,276.36,342.27,0
2020-07-30 04:30:00,24.19,15.78781834,288.82,367.18,0
2020-07-30 04:45:00,26.27,15.84789633,298.11,250.52,0
2020-07-30 05:00:00,26.41,15.90797432,255.04,278.20375,0
2020-07-30 05:15:00,22.92,16.16901741,268.35,281.9625,0
2020-07-30 05:30:00,23.76,16.4300605,279.86,311.89,0
2020-07-30 05:45:00,25.61,16.69110359,293.07,284.9,0
2020-07-30 06:00:00,26.49,16.95214668,252.67,314.035,0
2020-07-30 06:15:00,25.71,17.3371535,269.17,338.335,0
2020-07-30 06:30:00,26.73,17.72216033,279.08,276.24875,0
2020-07-30 06:45:00,29.74,18.10716715,283.65,349.15,0
2020-07-30 07:00:00,27.48,18.49217398,251.01,274.64375,0
2020-07-30 07:15:00,30.18,18.84375713,266.41,324.12125,0
2020-07-30 07:30:00,28.05,19.19534029,274.4,350.8725,0
2020-07-30 07:45:00,31.72,19.54692345,280.59,370.06375,0
2020-07-30 08:00:00,32.55,19.8985066,265.32,1023.2825,0
2020-07-30 08:15:00,33.42,20.16081894,276.81,1113.44375,0
2020-07-30 08:30:00,57.35,20.42313129,299.15,1045.36375,0
2020-07-30 08:45:00,63.75,20.68544363,313.04,1033.835,0
2020-07-30 09:00:00,60.17,20.94775597,257.24,1067.82375,0
2020-07-30 09:15:00,57.43,21.15125958,280.15,1055.91375,0
2020-07-30 09:30:00,57.53,21.35476319,291.23,1052.615,0
2020-07-30 09:45:00,65.55,21.55826679,309.67,1044.30375,0
2020-07-30 10:00:00,62.4,21.7617704,258.48,1113.625,0
2020-07-30 10:15:00,61.13,21.9792358,277.96,1108.6975,0
2020-07-30 10:30:00,61.85,22.19670119,289.39,1116.24875,0
2020-07-30 10:45:00,70.21,22.41416658,300.41,1056.54125,0
2020-07-30 11:00:00,67.81,22.63163198,259.85,1096.12875,0
2020-07-30 11:15:00,64.15,22.76744208,272.15,1123.9825,0
2020-07-30 11:30:00,64.53,22.90325218,289.25,1073.49625,0
2020-07-30 11:45:00,72.69,23.03906228,302.67,1001.85375,0
2020-07-30 12:00:00,68.73,23.17487238,258.75,1039.5525,0
2020-07-30 12:15:00,63.46,23.27937423,267.07,1106.23125,0
2020-07-30 12:30:00,63.41,23.38387608,279.82,1115.7225,0
2020-07-30 12:45:00,73.57,23.48837793,292.25,1004.0275,0
2020-07-30 13:00:00,72.74,23.59287979,258.29,1022.935,0
2020-07-30 13:15:00,65.94,23.61191859,265.86,1037.71375,0
2020-07-30 13:30:00,64.99,23.63095738,284.43,1122.94625,0
2020-07-30 13:45:00,71.13,23.64999618,296.18,1005.69125,0
2020-07-30 14:00:00,73.64,23.66903498,258.51,1057.18125,0
2020-07-30 14:15:00,65.63,23.72742063,270.46,1043.3825,0
2020-07-30 14:30:00,66.17,23.78580628,274.98,1121.11125,0
2020-07-30 14:45:00,71.91,23.84419193,291.1,1061.3725,0
2020-07-30 15:00:00,73.39,23.90257758,257.28,1089.5175,0
2020-07-30 15:15:00,69.97,23.87803869,267.13,1022.705,0
2020-07-30 15:30:00,68.53,23.85349979,277.88,1101.42375,0
2020-07-30 15:45:00,71.22,23.82896089,287.08,1011.65375,0
2020-07-30 16:00:00,72.94,23.804422,258.23,1112.38125,0
2020-07-30 16:15:00,66.93,23.67707359,264.85,1022.09875,0
2020-07-30 16:30:00,69.36,23.54972517,277.68,1116.555,0
2020-07-30 16:45:00,69.95,23.42237676,283.19,1090.76625,0
2020-07-30 17:00:00,72.57,23.29502835,253.09,1072.5075,0
2020-07-30 17:15:00,68.83,23.15498741,267.86,1060.1525,0
2020-07-30 17:30:00,66.79,23.01494646,271.52,1058.84375,0
2020-07-30 17:45:00,70.97,22.87490552,280.8,1114.74375,0
2020-07-30 18:00:00,67.86,22.73486458,250.55,1045.36375,0
2020-07-30 18:15:00,68.72,22.36974272,266.47,1106.21,0
2020-07-30 18:30:00,63.44,22.00462086,269.24,1124.16625,0
2020-07-30 18:45:00,69.91,21.639499,282.23,1082.2225,0
2020-07-30 19:00:00,66.66,21.27437715,252.36,256.2325,0
2020-07-30 19:15:00,63.25,20.82083064,256,311.3325,0
2020-07-30 19:30:00,30.22,20.36728414,254.12,356.915,0
2020-07-30 19:45:00,32.79,19.91373764,262.54,279.08,0
2020-07-30 20:00:00,33.64,19.46019114,245.2,345.40375,0
2020-07-30 20:15:00,30.17,19.21310984,255.84,314.445,0
2020-07-30 20:30:00,31.79,18.96602853,253.29,352.9525,0
2020-07-30 20:45:00,31.06,18.71894723,257.81,262.00875,0
2020-07-30 21:00:00,31.56,18.47186593,252.12,268.165,0
2020-07-30 21:15:00,27.99,18.19601488,253.5,345.97375,0
2020-07-30 21:30:00,27.62,17.92016384,252.68,351.27875,0
2020-07-30 21:45:00,30.14,17.64431279,260.41,268.64875,0
2020-07-30 22:00:00,29.79,17.36846175,249.99,359.5975,0
2020-07-30 22:15:00,26.62,17.22799772,249.56,316.75875,0
2020-07-30 22:30:00,29.1,17.08753369,255.05,290.35875,0
2020-07-30 22:45:00,27.9,16.94706966,257.9,347.43,0
2020-07-30 23:00:00,26.8,16.80660563,251.4,319.6125,0
2020-07-30 23:15:00,28.19,16.63864112,247.91,318.705,0
2020-07-30 23:30:00,26.9,16.4706766,258.59,296.17125,0
2020-07-30 23:45:00,26.86,16.30271209,256.72,288.75625,0
2020-07-31 00:00:00,26,16.13474757,242.52,330.55125,0
2020-07-31 00:15:00,25.14,16.02009169,273.02,274.3075,0
2020-07-31 00:30:00,26.32,15.90543581,292.99,263.53875,0
2020-07-31 00:45:00,24.87,15.79077993,312.97,336.75875,0
2020-07-31 01:00:00,23.41,15.67612406,234.85,273.38875,0
2020-07-31 01:15:00,24.67,15.56654519,260.31,263.75125,0
2020-07-31 01:30:00,22.35,15.45696632,273.35,367.34375,0
2020-07-31 01:45:00,24.12,15.34738746,292.96,318.83625,0
2020-07-31 02:00:00,26.14,15.23780859,229.88,312.27375,0
2020-07-31 02:15:00,24.15,15.17646135,247.08,346.55,0
2020-07-31 02:30:00,23.26,15.11511411,263.55,267.17,0
2020-07-31 02:45:00,26.48,15.05376687,278.75,352.0575,0
2020-07-31 03:00:00,23.19,14.99241963,226.38,307.73,0
2020-07-31 03:15:00,25.02,14.94714959,241.34,344.81375,0
2020-07-31 03:30:00,23.19,14.90187956,253.09,319.2275,0
2020-07-31 03:45:00,26.24,14.85660953,270.02,252.39875,0
2020-07-31 04:00:00,24.68,14.81133949,225.48,304.8,0
2020-07-31 04:15:00,22.26,14.87310982,238.46,355.4525,0
2020-07-31 04:30:00,23.3,14.93488015,251.91,289.18125,0
2020-07-31 04:45:00,26.76,14.99665047,262.49,325.81875,0
2020-07-31 05:00:00,24.11,15.0584208,226.17,292.94375,0
2020-07-31 05:15:00,25.02,15.40577311,234.27,296.42625,0
2020-07-31 05:30:00,24.12,15.75312542,248.19,290.00875,0
2020-07-31 05:45:00,26.23,16.10047773,255.91,270.96625,0
2020-07-31 06:00:00,26.18,16.44783004,222.14,345.1875,0
2020-07-31 06:15:00,25.55,16.81802891,232.3,361.835,0
2020-07-31 06:30:00,28.31,17.18822778,240.06,342.3825,0
2020-07-31 06:45:00,31.39,17.55842666,252.61,266.63375,0
2020-07-31 07:00:00,30.68,17.92862553,224.96,346.84375,0
2020-07-31 07:15:00,28,18.31320927,230.81,293.15,0
2020-07-31 07:30:00,31.06,18.69779301,240.41,324.145,0
2020-07-31 07:45:00,31.03,19.08237675,244.58,368.685,0
2020-07-31 08:00:00,32.65,19.46696049,228.43,1025.995,0
2020-07-31 08:15:00,34.57,19.82065907,245.26,1044.915,0
2020-07-31 08:30:00,62.04,20.17435765,258.11,1022.8525,0
2020-07-31 08:45:00,67.04,20.52805622,271.75,1001.31625,0
2020-07-31 09:00:00,63.98,20.8817548,228.85,1106.64375,0
2020-07-31 09:15:00,61.84,21.15464425,244.18,1001.4475,0
2020-07-31 09:30:00,64.7,21.42753371,257.53,1079.995,0
2020-07-31 09:45:00,68.85,21.70042316,269.36,1013.6275,0
2020-07-31 10:00:00,70.23,21.97331261,226.17,1105.74375,0
2020-07-31 10:15:00,65.64,22.21870158,243.17,1029.17125,0
2020-07-31 10:30:00,68.26,22.46409054,252.82,1077.055,0
2020-07-31 10:45:00,74.07,22.70947951,268.11,1017.935,0
2020-07-31 11:00:00,73.48,22.95486848,225.75,1076.02875,0
2020-07-31 11:15:00,69.43,23.10929429,239.19,1055.10625,0
2020-07-31 11:30:00,69.76,23.2637201,249.29,1014.75875,0
2020-07-31 11:45:00,77.96,23.41814592,259.62,1062.63125,0
2020-07-31 12:00:00,73.39,23.57257173,227.09,1116.87375,0
2020-07-31 12:15:00,74.01,23.67157349,233.92,1028.54375,0
2020-07-31 12:30:00,74.8,23.77057524,244.56,1081.3325,0
2020-07-31 12:45:00,77.8,23.869577,258.3,1107.005,0
2020-07-31 13:00:00,79.25,23.96857875,223.07,1033.7925,0
2020-07-31 13:15:00,78.62,24.15008197,231.94,1099.44125,0
2020-07-31 13:30:00,72.79,24.33158519,246.7,1006.355,0
2020-07-31 13:45:00,84.71,24.51308841,259.4,1045.035,0
2020-07-31 14:00:00,78.04,24.69459162,227.44,1059.40375,0
2020-07-31 14:15:00,76.98,24.70051481,231.3,1084.44125,0
2020-07-31 14:30:00,75.18,24.70643799,241.71,1029.47625,0
2020-07-31 14:45:00,83.63,24.71236117,253.78,1031.35875,0
2020-07-31 15:00:00,79.73,24.71828435,222.21,1071.28875,0
2020-07-31 15:15:00,77.55,24.74832335,236.21,1103.19875,0
2020-07-31 15:30:00,77.05,24.77836234,245.22,1039.16,0
2020-07-31 15:45:00,86.38,24.80840133,253.91,1036.16,0
2020-07-31 16:00:00,79.44,24.83844033,221.05,1087.85875,0
2020-07-31 16:15:00,77.16,24.76101588,229.94,1072.01,0
2020-07-31 16:30:00,77.67,24.68359143,243.13,1111.2175,0
2020-07-31 16:45:00,84.38,24.60616698,252.76,1019.71375,0
2020-07-31 17:00:00,83.91,24.52874253,222.21,1081.73625,0
2020-07-31 17:15:00,75.55,24.31254639,229.29,1004.81875,0
2020-07-31 17:30:00,75.95,24.09635025,237.06,1002.715,0
2020-07-31 17:45:00,78.18,23.88015411,247.95,1074.06125,0
2020-07-31 18:00:00,75.71,23.66395797,225.4,1056.0475,0
2020-07-31 18:15:00,76.39,23.24002738,228.39,1023.09125,0
2020-07-31 18:30:00,71.98,22.81609678,240.65,1115.19375,0
2020-07-31 18:45:00,73.78,22.39216619,245.1,1022.14125,0
2020-07-31 19:00:00,76.17,21.9682356,215.95,271.09125,0
2020-07-31 19:15:00,67.68,21.46138046,223.96,265.5425,0
2020-07-31 19:30:00,33.22,20.95452532,222.07,307.71375,0
2020-07-31 19:45:00,33.69,20.44767018,228.17,322.6325,0
2020-07-31 20:00:00,34.3,19.94081504,216.43,253.22125,0
2020-07-31 20:15:00,34.4,19.64677137,219.54,346.72125,0
2020-07-31 20:30:00,30.47,19.35272769,226.83,287.31625,0
2020-07-31 20:45:00,34.73,19.05868402,226.7,275.83875,0
2020-07-31 21:00:00,31.45,18.76464035,214.78,344.14625,0
2020-07-31 21:15:00,30.18,18.58440638,219.88,343.87375,0
2020-07-31 21:30:00,32.61,18.40417242,224.84,340.2,0
2020-07-31 21:45:00,33.07,18.22393845,228.41,304.04875,0
2020-07-31 22:00:00,32.26,18.04370449,214.18,261.11625,0
2020-07-31 22:15:00,30.19,17.87785539,222.24,370.875,0
2020-07-31 22:30:00,28.06,17.7120063,224.24,338.64125,0
2020-07-31 22:45:00,32.98,17.54615721,224.95,356.545,0
2020-07-31 23:00:00,30.86,17.38030811,213.42,310.6125,0
2020-07-31 23:15:00,31.15,17.21065126,222.97,313.5275,0
2020-07-31 23:30:00,29.03,17.04099441,220.13,330.94,0
2020-07-31 23:45:00,29.51,16.87133755,223.47,262.79625,0
2020-08-01 00:00:00,29.34,16.7016807,65.24,204.3475,0
2020-08-01 00:15:00,26.67,16.59421725,69.35,126.05125,0
2020-08-01 00:30:00,24.18,16.48675381,73.39,152.175,0
2020-08-01 00:45:00,32.36,16.37929037,75.26,177.545,0
2020-08-01 01:00:00,34.27,16.27182692,64,234.5175,0
2020-08-01 01:15:00,35.85,16.1474401,68.16,199.95125,0
2020-08-01 01:30:00,41.15,16.02305328,70.38,245.68,0
2020-08-01 01:45:00,40.92,15.89866646,72.52,198.45875,0
2020-08-01 02:00:00,44.38,15.77427964,64.18,158.91625,0
2020-08-01 02:15:00,37.88,15.64820048,65.14,126.4675,0
2020-08-01 02:30:00,32.72,15.52212133,68.58,193.885,0
2020-08-01 02:45:00,30.75,15.39604217,69.96,200.5225,0
2020-08-01 03:00:00,38.19,15.26996301,63.03,210.3475,0
2020-08-01 03:15:00,37.46,15.13584525,64.65,166.555,0
2020-08-01 03:30:00,37.74,15.00172748,66.51,237.44375,0
2020-08-01 03:45:00,34.71,14.86760972,69.07,176.39875,0
2020-08-01 04:00:00,41.96,14.73349196,62.6,244.15875,0
2020-08-01 04:15:00,34.35,14.75380001,65.43,231.0975,0
2020-08-01 04:30:00,40.89,14.77410806,66.94,248.82625,0
2020-08-01 04:45:00,42.08,14.79441612,67.31,153.56375,0
2020-08-01 05:00:00,42.97,14.81472417,63.53,241.11,0
2020-08-01 05:15:00,32.15,15.09438297,63.68,171.8275,0
2020-08-01 05:30:00,42.55,15.37404178,66.07,144.9675,0
2020-08-01 05:45:00,36.49,15.65370058,66.77,136.62625,0
2020-08-01 06:00:00,33.74,15.93335938,62.65,141.20375,0
2020-08-01 06:15:00,32.73,16.32217397,63.95,180.095,0
2020-08-01 06:30:00,33.9,16.71098856,64.86,168.3475,0
2020-08-01 06:45:00,41.17,17.09980314,66.35,209.26625,0
2020-08-01 07:00:00,40.02,17.48861773,62.95,206.545,0
2020-08-01 07:15:00,46.28,17.91804842,64.09,243.57,0
2020-08-01 07:30:00,46.37,18.3474791,64.44,155.255,0
2020-08-01 07:45:00,54.55,18.77690979,65.31,195.3575,0
2020-08-01 08:00:00,41.92,19.20634048,62.85,602.0675,0
2020-08-01 08:15:00,48.84,19.61504004,66.43,523.01125,0
2020-08-01 08:30:00,111.81,20.02373959,66.82,547.74875,0
2020-08-01 08:45:00,104.95,20.43243914,69.32,608.80875,0
2020-08-01 09:00:00,106.26,20.8411387,63.64,509.01875,0
2020-08-01 09:15:00,116.75,21.07552747,66.16,539.1975,0
2020-08-01 09:30:00,99.27,21.30991624,67.43,581.3725,0
2020-08-01 09:45:00,112.52,21.54430501,69.37,509.9625,0
2020-08-01 10:00:00,117.17,21.77869378,62.26,534.45375,0
2020-08-01 10:15:00,104.76,21.95977391,64.8,624.23875,0
2020-08-01 10:30:00,107.21,22.14085404,67.06,516.22,0
2020-08-01 10:45:00,134.01,22.32193418,68.35,511.96875,0
2020-08-01 11:00:00,111.92,22.50301431,63.33,535.42375,0
2020-08-01 11:15:00,109,22.66970957,63.71,621.9975,0
2020-08-01 11:30:00,112.07,22.83640484,66.15,549.61,0
2020-08-01 11:45:00,135.78,23.0031001,68.61,587.61375,0
2020-08-01 12:00:00,122.92,23.16979536,61.81,590.35,0
2020-08-01 12:15:00,126.65,23.3072978,64.64,562.4075,0
2020-08-01 12:30:00,124.14,23.44480024,65.08,573.09625,0
2020-08-01 12:45:00,130.72,23.58230268,67.4,531.99625,0
2020-08-01 13:00:00,128.69,23.71980511,63.13,573.07125,0
2020-08-01 13:15:00,121.19,23.85688447,63.86,556.34625,0
2020-08-01 13:30:00,125.83,23.99396382,66.33,512.1525,0
2020-08-01 13:45:00,130.29,24.13104317,68,615.485,0
2020-08-01 14:00:00,121.41,24.26812253,61.88,572.14125,0
2020-08-01 14:15:00,136.75,24.24823756,64.16,508.46125,0
2020-08-01 14:30:00,126.2,24.22835259,64.35,616.26375,0
2020-08-01 14:45:00,123.71,24.20846762,65.91,558.01625,0
2020-08-01 15:00:00,140.39,24.18858265,62.01,599.89625,0
2020-08-01 15:15:00,128.92,24.14627421,63.57,587.0125,0
2020-08-01 15:30:00,133.88,24.10396577,64.86,536.16,0
2020-08-01 15:45:00,138.04,24.06165733,65.59,519.04,0
2020-08-01 16:00:00,125.37,24.01934888,63.07,620.275,0
2020-08-01 16:15:00,119.69,23.90511609,64.1,582.1075,0
2020-08-01 16:30:00,136.45,23.7908833,65.45,512.4425,0
2020-08-01 16:45:00,133.09,23.6766505,66.62,530.76125,0
2020-08-01 17:00:00,117.91,23.56241771,61.58,536.98375,0
2020-08-01 17:15:00,118.33,23.36018335,62.64,577.91125,0
2020-08-01 17:30:00,116.76,23.157949,64.21,512.205,0
2020-08-01 17:45:00,130.96,22.95571464,64.89,574.375,0
2020-08-01 18:00:00,116.06,22.75348029,61.67,523.5175,0
2020-08-01 18:15:00,122.97,22.38624301,63.63,539.23,0
2020-08-01 18:30:00,111.35,22.01900573,64.48,559.15125,0
2020-08-01 18:45:00,116.8,21.65176845,64.84,521.02,0
2020-08-01 19:00:00,115.29,21.28453117,61.61,225.84,0
2020-08-01 19:15:00,105.5,20.81321512,62.64,178.4875,0
2020-08-01 19:30:00,56.4,20.34189908,61.71,181.3025,0
2020-08-01 19:45:00,49.28,19.87058303,63.24,147.60875,0
2020-08-01 20:00:00,48.12,19.39926698,61.68,192.03625,0
2020-08-01 20:15:00,42.37,19.06037636,62.13,190.77375,0
2020-08-01 20:30:00,47.6,18.72148574,63.28,153.6175,0
2020-08-01 20:45:00,47.26,18.38259511,62.28,225.66,0
2020-08-01 21:00:00,40.8,18.04370449,62.02,133.95625,0
2020-08-01 21:15:00,49.89,17.78731533,61.13,182.275,0
2020-08-01 21:30:00,36.74,17.53092617,63.08,204.4375,0
2020-08-01 21:45:00,43.02,17.27453701,63.68,195.38125,0
2020-08-01 22:00:00,45.83,17.01814785,61.09,214.995,0
2020-08-01 22:15:00,43.19,16.8319907,61.97,127.11625,0
2020-08-01 22:30:00,45,16.64583355,62.6,169.5525,0
2020-08-01 22:45:00,33.84,16.45967641,62.83,201.505,0
2020-08-01 23:00:00,38.78,16.27351926,62.17,186.775,0
2020-08-01 23:15:00,42.33,16.13982458,62.4,173.79875,0
2020-08-01 23:30:00,39.98,16.00612991,63.13,220.93375,0
2020-08-01 23:45:00,38.24,15.87243523,62.41,168.56125,0
2020-08-02 00:00:00,43.8,15.73874055,65.05,174.0325,0
2020-08-02 00:15:00,36.71,15.67654714,68.46,152.5225,0
2020-08-02 00:30:00,37.48,15.61435373,72.1,185.89875,0
2020-08-02 00:45:00,33.88,15.55216032,76.04,198.74375,0
2020-08-02 01:00:00,36.61,15.48996691,63.47,198.64125,0
2020-08-02 01:15:00,36.65,15.33469493,67.86,238.2675,0
2020-08-02 01:30:00,35.24,15.17942294,70.19,237.69375,0
2020-08-02 01:45:00,43.43,15.02415096,71.23,142.13375,0
2020-08-02 02:00:00,41.14,14.86887898,63.68,226.53875,0
2020-08-02 02:15:00,29.9,14.77749274,65.42,241.3825,0
2020-08-02 02:30:00,38.16,14.6861065,69.07,135.44625,0
2020-08-02 02:45:00,42.38,14.59472027,69.15,174.58875,0
2020-08-02 03:00:00,29.65,14.50333403,62.67,216.1975,0
2020-08-02 03:15:00,32.86,14.48429523,64.62,173.275,0
2020-08-02 03:30:00,37.13,14.46525644,66.8,249.38875,0
2020-08-02 03:45:00,34.45,14.44621764,67.76,202.3825,0
2020-08-02 04:00:00,42.3,14.42717884,62.29,219.0375,0
2020-08-02 04:15:00,36.3,14.43014043,65.53,240.0825,0
2020-08-02 04:30:00,37.78,14.43310202,65.38,239.77625,0
2020-08-02 04:45:00,42.28,14.43606361,67.37,188.4225,0
2020-08-02 05:00:00,40.87,14.4390252,61.94,192.58125,0
2020-08-02 05:15:00,35.65,14.71910709,64.53,128.29375,0
2020-08-02 05:30:00,36.1,14.99918898,65.17,139.0925,0
2020-08-02 05:45:00,30.75,15.27927087,67.55,166.41375,0
2020-08-02 06:00:00,31.98,15.55935275,62.39,132.81125,0
2020-08-02 06:15:00,35.9,15.97524474,63.63,134.91625,0
2020-08-02 06:30:00,31.98,16.39113673,65.38,243.13125,0
2020-08-02 06:45:00,34.45,16.80702872,65.56,181.58,0
2020-08-02 07:00:00,49.6,17.22292071,62.75,170.095,0
2020-08-02 07:15:00,41.53,17.595235,62.94,239.69625,0
2020-08-02 07:30:00,40.8,17.96754929,64.18,173.325,0
2020-08-02 07:45:00,52.91,18.33986359,64.92,171.20375,0
2020-08-02 08:00:00,44.02,18.71217788,63.81,602.6775,0
2020-08-02 08:15:00,44.06,19.08153058,66.15,606.85375,0
2020-08-02 08:30:00,109.27,19.45088328,68.34,600.14375,0
2020-08-02 08:45:00,113.62,19.82023598,70.02,525.01875,0
2020-08-02 09:00:00,111.3,20.18958868,63.87,566.04,0
2020-08-02 09:15:00,98.95,20.52509463,64.78,550.14,0
2020-08-02 09:30:00,104.77,20.86060058,67.1,563.85125,0
2020-08-02 09:45:00,112.05,21.19610653,69.86,614.645,0
2020-08-02 10:00:00,114.81,21.53161248,63.8,570.5675,0
2020-08-02 10:15:00,120.78,21.68561521,64.65,571.67,0
2020-08-02 10:30:00,110.85,21.83961794,67.09,528.4825,0
2020-08-02 10:45:00,120.34,21.99362067,68.59,618.12625,0
2020-08-02 11:00:00,112.49,22.1476234,62.43,577.87375,0
2020-08-02 11:15:00,124.77,22.28089499,65.08,613.7125,0
2020-08-02 11:30:00,116.68,22.41416658,66.54,515.9175,0
2020-08-02 11:45:00,133.23,22.54743818,67.38,530.58,0
2020-08-02 12:00:00,112.43,22.68070977,62.94,598.15,0
2020-08-02 12:15:00,113.39,22.75474954,64.86,525.5175,0
2020-08-02 12:30:00,124.09,22.82878932,66.75,548.93375,0
2020-08-02 12:45:00,118.43,22.90282909,67.06,518.5125,0
2020-08-02 13:00:00,120.14,22.97686887,62.22,557.08,0
2020-08-02 13:15:00,112.42,23.02848517,63.55,588.305,0
2020-08-02 13:30:00,118.88,23.08010146,64.85,589.08,0
2020-08-02 13:45:00,132.43,23.13171776,67.97,568.34875,0
2020-08-02 14:00:00,130.57,23.18333406,62.94,501.6775,0
2020-08-02 14:15:00,124.86,23.20025744,64.21,611.02125,0
2020-08-02 14:30:00,108.89,23.21718082,64.83,507.1775,0
2020-08-02 14:45:00,136.01,23.2341042,67.29,593.25625,0
2020-08-02 15:00:00,115.09,23.25102757,63.13,616.86625,0
2020-08-02 15:15:00,129.63,23.24510439,63.27,544.52,0
