Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-08-02 15:30:00,129.79,23.23918121,64.25,506.46,0
2020-08-02 15:45:00,123.47,23.23325803,65.51,519.97,0
2020-08-02 16:00:00,116.21,23.22733484,63.12,615.25125,0
2020-08-02 16:15:00,116.84,23.12494841,63.43,513.99,0
2020-08-02 16:30:00,131.28,23.02256198,65.67,602.80375,0
2020-08-02 16:45:00,116.38,22.92017555,65.33,507.47875,0
2020-08-02 17:00:00,131.37,22.81778912,61.49,621.77875,0
2020-08-02 17:15:00,110.29,22.62993964,63.4,621.18375,0
2020-08-02 17:30:00,129.49,22.44209015,64.24,599.3225,0
2020-08-02 17:45:00,134.92,22.25424067,66.75,611.62125,0
2020-08-02 18:00:00,126.63,22.06639119,62.08,614.6925,0
2020-08-02 18:15:00,125.62,21.73934693,63.44,565.9625,0
2020-08-02 18:30:00,120.44,21.41230267,63.89,501.42125,0
2020-08-02 18:45:00,117.63,21.08525841,64.77,598.53875,0
2020-08-02 19:00:00,103.23,20.75821415,61.54,154.53375,0
2020-08-02 19:15:00,116.76,20.47136291,62.59,159.56625,0
2020-08-02 19:30:00,44.65,20.18451167,62.93,171.07,0
2020-08-02 19:45:00,46.07,19.89766043,64.04,131.2025,0
2020-08-02 20:00:00,46.79,19.61080919,62.36,194.29875,0
2020-08-02 20:15:00,39.97,19.41915195,61.4,237.64875,0
2020-08-02 20:30:00,48.65,19.22749471,62.53,228.88125,0
2020-08-02 20:45:00,55.56,19.03583746,63.72,233.8725,0
2020-08-02 21:00:00,54.22,18.84418022,61.29,196.41625,0
2020-08-02 21:15:00,53.85,18.6736772,61.29,213.285,0
2020-08-02 21:30:00,47.26,18.50317417,61.92,220.74625,0
2020-08-02 21:45:00,50.46,18.33267115,63.11,143.4025,0
2020-08-02 22:00:00,51.11,18.16216813,61.75,239.2225,0
2020-08-02 22:15:00,39.13,18.05555085,61.99,167.70625,0
2020-08-02 22:30:00,52.13,17.94893358,63.36,200.54125,0
2020-08-02 22:45:00,42.22,17.8423163,63.24,240.34625,0
2020-08-02 23:00:00,46.58,17.73569903,60.52,226.59875,0
2020-08-02 23:15:00,51.16,17.59142724,61.26,225.5625,0
2020-08-02 23:30:00,48.89,17.44715545,62.14,232.6625,0
2020-08-02 23:45:00,49.74,17.30288366,62.41,196.11,0
2020-08-03 00:00:00,49.93,17.15861188,280.94,307.7025,0
2020-08-03 00:15:00,44.15,17.05876395,308.21,344.325,0
2020-08-03 00:30:00,58.9,16.95891603,340.09,323.96,0
2020-08-03 00:45:00,27.33,16.8590681,362.05,372.67625,0
2020-08-03 01:00:00,25.71,16.75922018,268.48,365.83125,0
2020-08-03 01:15:00,25.95,16.71902716,293.27,333.2125,0
2020-08-03 01:30:00,25.19,16.67883414,314.74,300.605,0
2020-08-03 01:45:00,27.05,16.63864112,336.09,292.915,0
2020-08-03 02:00:00,25.19,16.5984481,264.16,281.78,0
2020-08-03 02:15:00,24.34,16.58533248,286.33,292.6175,0
2020-08-03 02:30:00,23.54,16.57221686,299.61,273.09125,0
2020-08-03 02:45:00,25.77,16.55910125,318.82,350.8175,0
2020-08-03 03:00:00,24.47,16.54598563,260.62,272.58875,0
2020-08-03 03:15:00,26.27,16.57771696,274.04,348.38375,0
2020-08-03 03:30:00,23.67,16.60944829,294.69,298.525,0
2020-08-03 03:45:00,27.74,16.64117963,302.58,275.28875,0
2020-08-03 04:00:00,25.72,16.67291096,261.69,300.995,0
2020-08-03 04:15:00,24.51,16.76979729,272.89,373.39375,0
2020-08-03 04:30:00,25.15,16.86668362,283.16,318.315,0
2020-08-03 04:45:00,28.96,16.96356996,300.55,282.7125,0
2020-08-03 05:00:00,26.89,17.06045629,256.38,250.98,0
2020-08-03 05:15:00,25.68,17.2800371,270.85,317.00125,0
2020-08-03 05:30:00,24.54,17.49961792,279.7,333.2875,0
2020-08-03 05:45:00,28.39,17.71919874,290.13,345.99,0
2020-08-03 06:00:00,28.69,17.93877955,257.94,343.4075,0
2020-08-03 06:15:00,29.16,18.21082284,269.47,356.2675,0
2020-08-03 06:30:00,29.09,18.48286612,277.81,327.71125,0
2020-08-03 06:45:00,31.37,18.7549094,282.57,283.5275,0
2020-08-03 07:00:00,30.26,19.02695269,252.38,332.00125,0
2020-08-03 07:15:00,28.86,19.41449802,263.31,293.2875,0
2020-08-03 07:30:00,30.93,19.80204335,275.04,250.99,0
2020-08-03 07:45:00,31.43,20.18958868,279.67,263.5775,0
2020-08-03 08:00:00,29.9,20.57713402,259.7,100.695,0
2020-08-03 08:15:00,30.48,20.86610068,280.78,59.2575,0
2020-08-03 08:30:00,24.61,21.15506734,296.59,10.82625,0
2020-08-03 08:45:00,23.55,21.444034,316.42,13.27375,0
2020-08-03 09:00:00,21.8,21.73300066,260.13,6.295,0
2020-08-03 09:15:00,22.14,21.98558206,274.79,36.81625,0
2020-08-03 09:30:00,22.13,22.23816346,295.13,117.2625,0
2020-08-03 09:45:00,23.78,22.49074486,306.32,111.5375,0
2020-08-03 10:00:00,27.27,22.74332626,262.12,79.55625,0
2020-08-03 10:15:00,27.03,22.97009951,278.64,42.8325,0
2020-08-03 10:30:00,25.93,23.19687277,289.64,26.60875,0
2020-08-03 10:45:00,25.07,23.42364602,300.56,3.97625,0
2020-08-03 11:00:00,24.49,23.65041927,259.2,32.56,0
2020-08-03 11:15:00,23.75,23.86323073,275.36,25.13125,0
2020-08-03 11:30:00,25.12,24.0760422,282.58,4.17625,0
2020-08-03 11:45:00,25.2,24.28885366,300.48,59.875,0
2020-08-03 12:00:00,24.43,24.50166513,255.17,103.8075,0
2020-08-03 12:15:00,27.07,24.61462867,274.26,115.81375,0
2020-08-03 12:30:00,28.87,24.72759221,279.92,112.545,0
2020-08-03 12:45:00,30.33,24.84055575,297.08,32.18625,0
2020-08-03 13:00:00,29.95,24.95351929,253.82,56.86,0
2020-08-03 13:15:00,26.36,24.95013462,267.61,3.60375,0
2020-08-03 13:30:00,27.36,24.94674994,278.29,4.26125,0
2020-08-03 13:45:00,25.15,24.94336527,291.17,69.23875,0
2020-08-03 14:00:00,25.15,24.93998059,254.06,37.39,0
2020-08-03 14:15:00,28.04,24.8799026,264.71,119.22,0
2020-08-03 14:30:00,26.5,24.81982461,282.19,81.03375,0
2020-08-03 14:45:00,30.68,24.75974663,287.72,54.77375,0
2020-08-03 15:00:00,28.56,24.69966864,258,120.3225,0
2020-08-03 15:15:00,27.14,24.63662906,263.11,3.39375,0
2020-08-03 15:30:00,29.79,24.57358948,278.05,82.055,0
2020-08-03 15:45:00,24.77,24.5105499,288.55,12.9525,0
2020-08-03 16:00:00,28.37,24.44751032,253.19,115.8225,0
2020-08-03 16:15:00,25.05,24.32904668,268.08,99.6125,0
2020-08-03 16:30:00,29.25,24.21058304,271.87,10.0525,0
2020-08-03 16:45:00,29.01,24.09211941,284.92,25.29875,0
2020-08-03 17:00:00,24.6,23.97365577,250.65,8.075,0
2020-08-03 17:15:00,25.15,23.78072927,263.46,60.05125,0
2020-08-03 17:30:00,24.18,23.58780277,277.04,45.61,0
2020-08-03 17:45:00,26.45,23.39487628,283.15,101.29125,0
2020-08-03 18:00:00,25.49,23.20194978,253.11,16.37625,0
2020-08-03 18:15:00,27.47,22.86729,261.96,43.69125,0
2020-08-03 18:30:00,23.63,22.53263022,270.44,92.31625,0
2020-08-03 18:45:00,24.56,22.19797044,280.97,22.97375,0
2020-08-03 19:00:00,26.17,21.86331066,246.19,319.3875,0
2020-08-03 19:15:00,22.89,21.49311179,252.3,372.44875,0
2020-08-03 19:30:00,33.61,21.12291292,255.22,281.0925,0
2020-08-03 19:45:00,36.96,20.75271405,261.93,324.035,0
2020-08-03 20:00:00,32.24,20.38251518,247.33,295.42125,0
2020-08-03 20:15:00,33.29,20.14812641,253.79,262.70125,0
2020-08-03 20:30:00,31.45,19.91373764,258.92,344.265,0
2020-08-03 20:45:00,30.44,19.67934887,260.64,288.7025,0
2020-08-03 21:00:00,32.95,19.4449601,249.63,352.9625,0
2020-08-03 21:15:00,30.27,19.25414902,253.71,339.0125,0
2020-08-03 21:30:00,32.23,19.06333795,258.12,289.22375,0
2020-08-03 21:45:00,31.94,18.87252687,261.34,302.33125,0
2020-08-03 22:00:00,29.6,18.6817158,249.87,363.74375,0
2020-08-03 22:15:00,29.62,18.52559765,251.81,347.255,0
2020-08-03 22:30:00,31.37,18.36947949,252.85,335.7825,0
2020-08-03 22:45:00,31.09,18.21336134,261.22,324.27875,0
2020-08-03 23:00:00,30.33,18.05724319,251.86,361.67,0
2020-08-03 23:15:00,29.61,17.89477877,251.51,253.54625,0
2020-08-03 23:30:00,30.24,17.73231435,255.54,264.25,0
2020-08-03 23:45:00,26.63,17.56984993,255.96,372.9175,0
2020-08-04 00:00:00,26.79,17.40738552,278.79,259.77625,0
2020-08-04 00:15:00,30.09,17.28638337,314.35,271.19625,0
2020-08-04 00:30:00,26.05,17.16538123,339.58,356.30125,0
2020-08-04 00:45:00,25.52,17.04437908,361.92,309.8175,0
2020-08-04 01:00:00,26.7,16.92337694,274.28,313.45,0
2020-08-04 01:15:00,24.63,16.80025937,297.11,340.645,0
2020-08-04 01:30:00,24.07,16.6771418,311.74,305.94125,0
2020-08-04 01:45:00,27.01,16.55402423,331.14,318.945,0
2020-08-04 02:00:00,25.08,16.43090667,264.45,361.705,0
2020-08-04 02:15:00,24.82,16.31752004,286.53,299.32,0
2020-08-04 02:30:00,25.21,16.20413342,297.47,276.04625,0
2020-08-04 02:45:00,25.36,16.09074679,315.51,342.17875,0
2020-08-04 03:00:00,23.84,15.97736016,262.72,289.83875,0
2020-08-04 03:15:00,25.18,15.89951263,275.56,330.39375,0
2020-08-04 03:30:00,23.19,15.8216651,292.6,262.44125,0
2020-08-04 03:45:00,25.75,15.74381756,306.53,326.85625,0
2020-08-04 04:00:00,23.25,15.66597003,255.07,298.1475,0
2020-08-04 04:15:00,24.47,15.67739331,270.54,365.48625,0
2020-08-04 04:30:00,23.32,15.68881659,284.01,251.18125,0
2020-08-04 04:45:00,26.93,15.70023987,299.31,273.92,0
2020-08-04 05:00:00,23,15.71166315,255.59,323.64625,0
2020-08-04 05:15:00,23.4,15.90247422,271.68,346.18125,0
2020-08-04 05:30:00,24.57,16.0932853,284.09,319.97625,0
2020-08-04 05:45:00,27.09,16.28409637,291.31,322.83375,0
2020-08-04 06:00:00,25.95,16.47490745,256.49,285.3775,0
2020-08-04 06:15:00,26,16.80999031,265.3,367.1525,0
2020-08-04 06:30:00,25.12,17.14507317,273.47,323.02625,0
2020-08-04 06:45:00,29.57,17.48015604,288.32,340.01,0
2020-08-04 07:00:00,28.24,17.8152389,251.67,255.11,0
2020-08-04 07:15:00,29.01,18.12789829,261.44,352.38125,0
2020-08-04 07:30:00,26.2,18.44055768,274.04,337.9825,0
2020-08-04 07:45:00,31.5,18.75321707,283.58,279.33125,0
2020-08-04 08:00:00,31,19.06587646,264.05,1111.0625,0
2020-08-04 08:15:00,28.85,19.31972711,280.68,1087.87625,0
2020-08-04 08:30:00,57.61,19.57357776,301.25,1019.16,0
2020-08-04 08:45:00,60.36,19.82742842,311.67,1049.12875,0
2020-08-04 09:00:00,56.23,20.08127907,257.71,1040.07625,0
2020-08-04 09:15:00,55.35,20.29409054,275.24,1061.6275,0
2020-08-04 09:30:00,54.45,20.506902,292.32,1110.375,0
2020-08-04 09:45:00,63.13,20.71971347,310.77,1067.07,0
2020-08-04 10:00:00,62.89,20.93252493,256.35,1093.02625,0
2020-08-04 10:15:00,59.5,21.153375,271.68,1119.21625,0
2020-08-04 10:30:00,58.71,21.37422507,292.57,1052.0025,0
2020-08-04 10:45:00,68.47,21.59507514,302.04,1060.64125,0
2020-08-04 11:00:00,63.79,21.81592521,255.02,1042.30875,0
2020-08-04 11:15:00,61.66,22.01477489,276.57,1016.67125,0
2020-08-04 11:30:00,60.3,22.21362457,283.37,1042.07125,0
2020-08-04 11:45:00,66.83,22.41247424,301.79,1053.15875,0
2020-08-04 12:00:00,64.97,22.61132392,261.3,1101.73375,0
2020-08-04 12:15:00,65.02,22.83852026,269.19,1033.74375,0
2020-08-04 12:30:00,64.89,23.06571659,285.89,1038.67875,0
2020-08-04 12:45:00,69.09,23.29291293,295.98,1010.31875,0
2020-08-04 13:00:00,68.62,23.52010927,256.75,1075.41125,0
2020-08-04 13:15:00,65.25,23.64915001,270.55,1123.8475,0
2020-08-04 13:30:00,66.82,23.77819076,280.41,1029.48375,0
2020-08-04 13:45:00,76.08,23.90723151,289.22,1084.71125,0
2020-08-04 14:00:00,69.62,24.03627226,253.14,1029.23,0
2020-08-04 14:15:00,70.63,24.0976195,270.03,1072.1025,0
2020-08-04 14:30:00,67.09,24.15896674,282.43,1043.7525,0
2020-08-04 14:45:00,75.44,24.22031399,287.12,1085.795,0
2020-08-04 15:00:00,71.15,24.28166123,257.61,1041.18625,0
2020-08-04 15:15:00,70.84,24.22835259,268.4,1122.555,0
2020-08-04 15:30:00,68.11,24.17504395,278.43,1047.72375,0
2020-08-04 15:45:00,76.77,24.12173532,290.71,1116.24,0
2020-08-04 16:00:00,71.14,24.06842668,251.09,1022.455,0
2020-08-04 16:15:00,72.01,23.90553917,264.44,1034.05,0
2020-08-04 16:30:00,65.72,23.74265167,277.78,1086.45375,0
2020-08-04 16:45:00,72.37,23.57976417,282.12,1103.71625,0
2020-08-04 17:00:00,71.76,23.41687667,250.74,1122.455,0
2020-08-04 17:15:00,69.61,23.21464231,264.93,1086.9925,0
2020-08-04 17:30:00,69.07,23.01240796,272.42,1044.4575,0
2020-08-04 17:45:00,72.53,22.8101736,281.41,1079.38375,0
2020-08-04 18:00:00,67.45,22.60793925,249.91,1038.78125,0
2020-08-04 18:15:00,66.72,22.23520187,261.6,1061.82625,0
2020-08-04 18:30:00,62.71,21.86246449,273.39,1107.15375,0
2020-08-04 18:45:00,67.66,21.48972712,284.83,1053.1375,0
2020-08-04 19:00:00,66.3,21.11698974,248.51,315.525,0
2020-08-04 19:15:00,61.13,20.70659785,250.4,357.69,0
2020-08-04 19:30:00,32.08,20.29620596,261.24,334.32,0
2020-08-04 19:45:00,34.75,19.88581407,259.1,308.53875,0
2020-08-04 20:00:00,33.03,19.47542218,249.98,333.93125,0
2020-08-04 20:15:00,30.95,19.18560935,254.41,302.1775,0
2020-08-04 20:30:00,31.48,18.89579652,256.78,313.7575,0
2020-08-04 20:45:00,30.26,18.60598369,263.55,303.85875,0
2020-08-04 21:00:00,29.99,18.31617086,249.56,307.97,0
2020-08-04 21:15:00,29.14,18.12366744,249.77,364.06875,0
2020-08-04 21:30:00,28.68,17.93116403,259.08,262.59875,0
2020-08-04 21:45:00,30.94,17.73866062,260.78,354.43,0
2020-08-04 22:00:00,27.04,17.54615721,244.08,351.9525,0
2020-08-04 22:15:00,29.48,17.34011509,249.95,297.4875,0
2020-08-04 22:30:00,28.98,17.13407298,259.28,356.52125,0
2020-08-04 22:45:00,27.52,16.92803086,256.48,354.4375,0
2020-08-04 23:00:00,28.92,16.72198875,246.83,350.72375,0
2020-08-04 23:15:00,28.12,16.56756294,254.61,329.33125,0
2020-08-04 23:30:00,27.86,16.41313712,253.81,283.65125,0
2020-08-04 23:45:00,27.33,16.25871131,256.35,301.04375,0
2020-08-05 00:00:00,25.29,16.10428549,140.1,281.24625,0
2020-08-05 00:15:00,25.68,16.02770721,155.56,338.4325,0
2020-08-05 00:30:00,24.81,15.95112893,168.43,341.98875,0
2020-08-05 00:45:00,35.15,15.87455065,179.61,290.03125,0
2020-08-05 01:00:00,33.29,15.79797237,136.92,372.93125,0
2020-08-05 01:15:00,29.36,15.7074323,148.78,350.07125,0
2020-08-05 01:30:00,31.95,15.61689224,158.92,332.98625,0
2020-08-05 01:45:00,35.51,15.52635217,167.83,251.66625,0
2020-08-05 02:00:00,32.85,15.4358121,133.71,266.42875,0
2020-08-05 02:15:00,27.65,15.36050308,142.9,303.3025,0
2020-08-05 02:30:00,27.53,15.28519405,151.46,284.20125,0
2020-08-05 02:45:00,32.59,15.20988502,158.41,356.94,0
2020-08-05 03:00:00,30.31,15.13457599,129.7,364.39875,0
2020-08-05 03:15:00,32.98,15.10284466,137.32,328.0925,0
2020-08-05 03:30:00,32.46,15.07111333,145.75,369.86,0
2020-08-05 03:45:00,34.13,15.039382,152.39,320.76375,0
2020-08-05 04:00:00,35.27,15.00765067,130.49,338.60875,0
2020-08-05 04:15:00,31.55,15.0068045,134.66,369.6775,0
2020-08-05 04:30:00,31.7,15.00595833,144.54,316.39625,0
2020-08-05 04:45:00,36.27,15.00511216,146.75,323.20875,0
2020-08-05 05:00:00,32.66,15.00426599,127.84,354.2525,0
2020-08-05 05:15:00,32.04,15.21073119,136.43,250.5825,0
2020-08-05 05:30:00,33.77,15.41719639,142.1,264.6925,0
2020-08-05 05:45:00,30.69,15.62366159,145.06,320.73,0
2020-08-05 06:00:00,30.94,15.83012679,129.31,289.4225,0
2020-08-05 06:15:00,34.02,16.17240208,132.77,349.65625,0
2020-08-05 06:30:00,32.57,16.51467738,138.07,271.64625,0
2020-08-05 06:45:00,39.22,16.85695268,144.35,264.3175,0
2020-08-05 07:00:00,34.37,17.19922798,128.4,368.64,0
2020-08-05 07:15:00,33.99,17.62062007,132.77,362.1025,0
2020-08-05 07:30:00,40.54,18.04201215,136.17,298.30375,0
2020-08-05 07:45:00,43.97,18.46340424,142.43,372.42,0
2020-08-05 08:00:00,39.57,18.88479632,132.48,1006.05625,0
2020-08-05 08:15:00,45.15,19.28841886,139.33,1011.8425,0
2020-08-05 08:30:00,88.72,19.6920414,149.52,1024.40875,0
2020-08-05 08:45:00,96.32,20.09566394,157.93,1085.35375,0
2020-08-05 09:00:00,95.34,20.49928648,131.82,1077.305,0
2020-08-05 09:15:00,96.03,20.8411387,139.38,1022.91125,0
2020-08-05 09:30:00,93.01,21.18299091,147.59,1112.25875,0
2020-08-05 09:45:00,104.61,21.52484312,152.6,1037.2475,0
2020-08-05 10:00:00,108.69,21.86669534,128.73,1005.67,0
2020-08-05 10:15:00,99.89,22.2318172,138.99,1067.2125,0
2020-08-05 10:30:00,96.61,22.59693905,143.95,1095.9925,0
2020-08-05 10:45:00,117.7,22.96206091,153.57,1098.465,0
2020-08-05 11:00:00,114.86,23.32718277,130.03,1044.4475,0
2020-08-05 11:15:00,112.45,23.38387608,136.45,1058.01,0
2020-08-05 11:30:00,103.1,23.44056939,142.51,1064.74375,0
2020-08-05 11:45:00,119.02,23.49726271,149.04,1030.4525,0
2020-08-05 12:00:00,115.41,23.55395602,128.66,1051.0925,0
2020-08-05 12:15:00,109.32,23.72530521,134.25,1047.39,0
2020-08-05 12:30:00,107.95,23.8966544,141.58,1076.655,0
2020-08-05 12:45:00,121.83,24.06800359,146.87,1002.61125,0
2020-08-05 13:00:00,121.22,24.23935279,130.01,1099.06,0
2020-08-05 13:15:00,110.51,24.37812448,136.33,1118.04625,0
2020-08-05 13:30:00,116.09,24.51689617,141.03,1058.4675,0
2020-08-05 13:45:00,130.51,24.65566786,147.39,1113.63625,0
2020-08-05 14:00:00,120.89,24.79443955,127.11,1057.56125,0
2020-08-05 14:15:00,123.13,24.91163393,132.97,1107.52375,0
2020-08-05 14:30:00,114.68,25.02882832,138.94,1065.3625,0
2020-08-05 14:45:00,134.55,25.1460227,143.08,1086.685,0
2020-08-05 15:00:00,126.32,25.26321709,125.86,1117.33125,0
2020-08-05 15:15:00,123.95,25.2412167,132.22,1025.13375,0
2020-08-05 15:30:00,123.75,25.21921631,137.29,1054.28,0
2020-08-05 15:45:00,127.87,25.19721592,143.42,1003.5925,0
2020-08-05 16:00:00,125.59,25.17521553,128.71,1066.26375,0
2020-08-05 16:15:00,116.84,25.07494452,131.7,1065.00625,0
2020-08-05 16:30:00,117.96,24.97467351,136.63,1018.69,0
2020-08-05 16:45:00,127.95,24.8744025,143.2,1087.46875,0
2020-08-05 17:00:00,120.74,24.7741315,128.57,1110.73125,0
2020-08-05 17:15:00,122.73,24.60659006,133.74,1024.59875,0
2020-08-05 17:30:00,119.47,24.43904863,135.47,1098.1575,0
2020-08-05 17:45:00,121.21,24.2715072,142.43,1060.70375,0
2020-08-05 18:00:00,123.3,24.10396577,128.81,1119.3725,0
2020-08-05 18:15:00,116.65,23.62461112,130.12,1057.41625,0
2020-08-05 18:30:00,114.75,23.14525647,137.5,1031.97625,0
2020-08-05 18:45:00,116.32,22.66590181,141.37,1092.96,0
2020-08-05 19:00:00,110.81,22.18654716,125.58,364.1525,0
2020-08-05 19:15:00,108.45,21.65938397,126.83,266.08375,0
2020-08-05 19:30:00,49.04,21.13222078,127.01,355.41625,0
2020-08-05 19:45:00,43.13,20.60505759,130.68,254.985,0
2020-08-05 20:00:00,48.91,20.0778944,124.46,324.93625,0
2020-08-05 20:15:00,40.15,19.80415877,125.47,327.16125,0
2020-08-05 20:30:00,44.17,19.53042315,129.05,334.8375,0
2020-08-05 20:45:00,44.94,19.25668753,132.38,292.225,0
2020-08-05 21:00:00,44.67,18.98295191,122.54,267.80375,0
2020-08-05 21:15:00,40.34,18.77183278,125.55,270.265,0
2020-08-05 21:30:00,37.63,18.56071365,128.14,363.16375,0
2020-08-05 21:45:00,38.88,18.34959453,131.53,370.4125,0
2020-08-05 22:00:00,44.68,18.1384754,124.22,308.83125,0
2020-08-05 22:15:00,44.15,17.92820244,124.48,306.05125,0
2020-08-05 22:30:00,38.8,17.71792948,129.14,323.515,0
2020-08-05 22:45:00,39.36,17.50765652,128.64,284.26125,0
2020-08-05 23:00:00,40.06,17.29738357,122.49,323.19625,0
2020-08-05 23:15:00,36.22,17.10953408,126.92,319.02875,0
2020-08-05 23:30:00,38.43,16.9216846,127.81,301.1075,0
2020-08-05 23:45:00,38.77,16.73383511,129.56,346.695,0
2020-08-06 00:00:00,36.45,16.54598563,280.8,311.8975,0
2020-08-06 00:15:00,38.85,16.38605972,308.68,281.61875,0
2020-08-06 00:30:00,35.98,16.22613381,335.34,331.8775,0
2020-08-06 00:45:00,24.35,16.06620789,356.95,299.14875,0
2020-08-06 01:00:00,24.67,15.90628198,274.27,362.8,0
2020-08-06 01:15:00,22.96,15.70531688,292.92,332.75875,0
2020-08-06 01:30:00,23.67,15.50435178,314.1,363.98375,0
2020-08-06 01:45:00,24.85,15.30338668,335.7,304.68625,0
2020-08-06 02:00:00,24.76,15.10242158,266.25,359.89,0
2020-08-06 02:15:00,22.45,14.97465008,282.54,372.755,0
2020-08-06 02:30:00,22.98,14.84687859,300.67,334.3225,0
2020-08-06 02:45:00,25.21,14.71910709,316.35,353.71625,0
2020-08-06 03:00:00,23.42,14.59133559,259.74,334.0825,0
2020-08-06 03:15:00,23.17,14.4716027,281.18,252.85625,0
2020-08-06 03:30:00,22.1,14.35186981,289.97,337.78125,0
2020-08-06 03:45:00,21.33,14.23213692,303.32,329.74375,0
2020-08-06 04:00:00,22.77,14.11240403,255.36,268.92125,0
2020-08-06 04:15:00,22.22,14.17713594,269.62,314.47625,0
2020-08-06 04:30:00,20.49,14.24186786,285.89,361.0025,0
2020-08-06 04:45:00,23.03,14.30659978,298.62,352.055,0
2020-08-06 05:00:00,23.93,14.37133169,255.17,326.66,0
2020-08-06 05:15:00,23.52,14.8519556,267.22,294.31875,0
2020-08-06 05:30:00,23.13,15.3325795,277.11,256.745,0
2020-08-06 05:45:00,24.33,15.81320341,293.2,269.02625,0
2020-08-06 06:00:00,23.51,16.29382731,255.63,253.7125,0
2020-08-06 06:15:00,24.3,16.77318197,264.52,306.2975,0
2020-08-06 06:30:00,24.12,17.25253662,274.58,345.1125,0
2020-08-06 06:45:00,27.76,17.73189127,288.4,332.4625,0
2020-08-06 07:00:00,29.49,18.21124592,255.35,264.03875,0
2020-08-06 07:15:00,29.48,18.79552551,264.82,283.50625,0
2020-08-06 07:30:00,27.51,19.3798051,277.13,288.5225,0
2020-08-06 07:45:00,30.31,19.96408469,285.9,274.275,0
2020-08-06 08:00:00,31.01,20.54836428,264.94,1110.67125,0
2020-08-06 08:15:00,30.79,21.00571854,279.5,1028.1875,0
2020-08-06 08:30:00,62.57,21.4630728,298.85,1020.94375,0
2020-08-06 08:45:00,63.87,21.92042706,310.66,1011.01875,0
2020-08-06 09:00:00,62.67,22.37778132,261,1117.9525,0
2020-08-06 09:15:00,60.62,22.68367136,276.8,1015.81375,0
2020-08-06 09:30:00,63.98,22.9895614,296.08,1080.82375,0
2020-08-06 09:45:00,68.26,23.29545144,310.18,1114.88375,0
2020-08-06 10:00:00,69.29,23.60134147,262.94,1057.78375,0
2020-08-06 10:15:00,68.6,23.93219349,271.84,1099.41875,0
2020-08-06 10:30:00,65.23,24.26304551,290.21,1107.5175,0
2020-08-06 10:45:00,75.6,24.59389753,304.7,1117.4275,0
2020-08-06 11:00:00,75.27,24.92474955,256.09,1120.365,0
2020-08-06 11:15:00,73.2,25.11852222,268.67,1019.8775,0
2020-08-06 11:30:00,71.62,25.31229488,287.02,1116.4675,0
2020-08-06 11:45:00,76.07,25.50606755,302.28,1116.58125,0
2020-08-06 12:00:00,78.87,25.69984021,258.85,1068.2975,0
2020-08-06 12:15:00,75.93,25.84495817,272.81,1085.79375,0
2020-08-06 12:30:00,71.75,25.99007613,281.01,1075.27875,0
2020-08-06 12:45:00,80.78,26.13519409,296.76,1108.185,0
2020-08-06 13:00:00,77.9,26.28031204,254.69,1009.26125,0
2020-08-06 13:15:00,78.24,26.36069808,269.71,1094.89375,0
2020-08-06 13:30:00,71.33,26.44108412,281.41,1079.855,0
2020-08-06 13:45:00,83.43,26.52147016,290.13,1120.77125,0
2020-08-06 14:00:00,79.77,26.60185621,255.85,1124.125,0
2020-08-06 14:15:00,79.65,26.63781838,265.1,1044.21875,0
2020-08-06 14:30:00,78.31,26.67378056,281.79,1075.49625,0
2020-08-06 14:45:00,81.18,26.70974273,287.79,1015.44,0
2020-08-06 15:00:00,80.96,26.74570491,258.8,1021.10125,0
2020-08-06 15:15:00,74.89,26.72539686,264.31,1099.42,0
2020-08-06 15:30:00,74.12,26.7050888,280.61,1048.525,0
2020-08-06 15:45:00,83.41,26.68478075,291.11,1084.185,0
2020-08-06 16:00:00,79.6,26.6644727,253.35,1068.22625,0
2020-08-06 16:15:00,78.14,26.63104903,261.91,1051.99125,0
2020-08-06 16:30:00,75.45,26.59762536,272.37,1037.2125,0
2020-08-06 16:45:00,81.78,26.56420169,286.02,1120.64875,0
2020-08-06 17:00:00,79.12,26.53077802,253.75,1072.32375,0
2020-08-06 17:15:00,80.63,26.28792756,266.5,1124.7275,0
2020-08-06 17:30:00,75.2,26.0450771,271.73,1093.32875,0
2020-08-06 17:45:00,83.33,25.80222665,286.48,1102.15,0
2020-08-06 18:00:00,78.34,25.55937619,253.7,1024.0875,0
2020-08-06 18:15:00,76.52,25.0808677,260.92,1081.75375,0
2020-08-06 18:30:00,69.21,24.60235922,269.18,1093.51,0
2020-08-06 18:45:00,76.18,24.12385074,282.26,1046.18125,0
2020-08-06 19:00:00,73.83,23.64534225,244.79,366.65,0
2020-08-06 19:15:00,68.69,23.09406325,256.37,356.77125,0
2020-08-06 19:30:00,37.93,22.54278425,255.86,365.4475,0
2020-08-06 19:45:00,38.76,21.99150524,261.74,324.86,0
2020-08-06 20:00:00,37.47,21.44022624,246.1,294.5275,0
2020-08-06 20:15:00,35.02,21.07848906,254.91,315.96125,0
2020-08-06 20:30:00,32.85,20.71675188,256.69,276.93,0
2020-08-06 20:45:00,33.92,20.35501469,259.05,274.29,0
2020-08-06 21:00:00,31.35,19.99327751,251.44,297.16,0
2020-08-06 21:15:00,30.65,19.6975415,250.15,272.1975,0
2020-08-06 21:30:00,30.94,19.40180549,259.78,310.71625,0
2020-08-06 21:45:00,29.84,19.10606948,263.48,252.0775,0
2020-08-06 22:00:00,30.88,18.81033346,249.47,342.725,0
2020-08-06 22:15:00,27.93,18.5865218,251.76,302.28875,0
2020-08-06 22:30:00,30.62,18.36271014,257.33,296.54125,0
2020-08-06 22:45:00,29.44,18.13889848,260.42,309.8975,0
2020-08-06 23:00:00,28.76,17.91508682,243.89,317.92875,0
2020-08-06 23:15:00,28.68,17.71919874,249.73,288.17625,0
2020-08-06 23:30:00,28.5,17.52331065,252.05,256.8125,0
2020-08-06 23:45:00,27.83,17.32742256,260.09,308.535,0
2020-08-07 00:00:00,26.21,17.13153447,245.77,366.56,0
2020-08-07 00:15:00,27.57,16.9407234,272.98,374.83,0
2020-08-07 00:30:00,28.81,16.74991232,297.38,284.71875,0
2020-08-07 00:45:00,29.46,16.55910125,314.7,295.66625,0
2020-08-07 01:00:00,25.18,16.36829017,237.69,258.67,0
2020-08-07 01:15:00,24.51,16.25151887,255.16,313.32875,0
2020-08-07 01:30:00,22.94,16.13474757,275.89,291.155,0
2020-08-07 01:45:00,26.74,16.01797627,294.64,332.60875,0
2020-08-07 02:00:00,25.16,15.90120497,229.02,344.32375,0
2020-08-07 02:15:00,25.48,15.7755489,246.18,330.41625,0
2020-08-07 02:30:00,24.97,15.64989282,262.03,320.9625,0
2020-08-07 02:45:00,26.9,15.52423675,275.66,315.4975,0
2020-08-07 03:00:00,25.62,15.39858067,228.98,326.2625,0
2020-08-07 03:15:00,24.69,15.34992597,239.65,361.5825,0
2020-08-07 03:30:00,24.45,15.30127126,258.73,333.3325,0
2020-08-07 03:45:00,27.36,15.25261655,265.52,330.4125,0
2020-08-07 04:00:00,25.86,15.20396184,223.69,338.87125,0
2020-08-07 04:15:00,24.99,15.25346272,235.12,353.4525,0
2020-08-07 04:30:00,25.03,15.30296359,252.27,277.63125,0
2020-08-07 04:45:00,27.43,15.35246447,259.76,255.5025,0
2020-08-07 05:00:00,24.44,15.40196535,222.5,338.61125,0
2020-08-07 05:15:00,23.43,15.84831942,238.39,362.69625,0
2020-08-07 05:30:00,26.35,16.29467348,247.47,267.6125,0
2020-08-07 05:45:00,29.83,16.74102755,256.73,301.39375,0
2020-08-07 06:00:00,26.26,17.18738162,220.85,283.9475,0
2020-08-07 06:15:00,27.88,17.75600708,230.61,373.18,0
2020-08-07 06:30:00,27.75,18.32463255,240.62,288.635,0
2020-08-07 06:45:00,34.13,18.89325801,251.87,256.45625,0
2020-08-07 07:00:00,30.91,19.46188348,220.62,326.325,0
2020-08-07 07:15:00,29.98,20.02923969,230.71,295.17125,0
2020-08-07 07:30:00,33.21,20.5965959,241.44,254.8325,0
2020-08-07 07:45:00,34.59,21.16395211,248.6,269.76125,0
2020-08-07 08:00:00,33.02,21.73130832,227.08,1078.50375,0
2020-08-07 08:15:00,34,22.21023989,245.45,1088.17,0
2020-08-07 08:30:00,71.29,22.68917146,257.67,1056.0625,0
2020-08-07 08:45:00,78.06,23.16810302,274.24,1036.78625,0
2020-08-07 09:00:00,73.93,23.64703459,230.62,1092.05,0
2020-08-07 09:15:00,71.72,23.96054015,239.46,1038.12625,0
2020-08-07 09:30:00,72.21,24.27404571,259.22,1012.895,0
2020-08-07 09:45:00,79.54,24.58755127,272.4,1122.3925,0
2020-08-07 10:00:00,77.17,24.90105682,225.58,1103.09625,0
2020-08-07 10:15:00,79.43,25.21625472,239.78,1081.7075,0
2020-08-07 10:30:00,76.84,25.53145261,253.65,1061.3725,0
2020-08-07 10:45:00,87.41,25.84665051,265.26,1010.62625,0
2020-08-07 11:00:00,83.68,26.1618484,224.53,1038.59,0
2020-08-07 11:15:00,78.58,26.34842864,236.69,1019.97,0
2020-08-07 11:30:00,78.25,26.53500887,248.44,1103.63,0
2020-08-07 11:45:00,87.2,26.7215891,262.28,1004.79375,0
2020-08-07 12:00:00,89.41,26.90816933,223.16,1023.33,0
2020-08-07 12:15:00,81.55,27.03890241,237.66,1085.235,0
2020-08-07 12:30:00,80.03,27.1696355,251.18,1092.55625,0
2020-08-07 12:45:00,93.54,27.30036859,262.06,1095.3975,0
2020-08-07 13:00:00,90.34,27.43110168,226.2,1006.8925,0
2020-08-07 13:15:00,87.56,27.58002739,237.99,1071.29,0
2020-08-07 13:30:00,80.81,27.72895311,242.54,1036.695,0
2020-08-07 13:45:00,93.72,27.87787883,254.99,1118.12875,0
2020-08-07 14:00:00,88.9,28.02680454,224.87,1075.05375,0
2020-08-07 14:15:00,92.76,28.09915198,232.72,1113.39375,0
2020-08-07 14:30:00,87.48,28.17149942,243.79,1010.235,0
2020-08-07 14:45:00,98.09,28.24384685,254.01,1063.27625,0
2020-08-07 15:00:00,89.7,28.31619429,226.32,1018.12375,0
2020-08-07 15:15:00,89.88,28.23242357,229.57,1109.5725,0
2020-08-07 15:30:00,84.69,28.14865286,240.34,1114.6675,0
2020-08-07 15:45:00,97,28.06488214,248.7,1093.66875,0
2020-08-07 16:00:00,96.05,27.98111143,220.13,1048.98625,0
2020-08-07 16:15:00,91.42,27.85841694,235.28,1097.4575,0
2020-08-07 16:30:00,86.4,27.73572246,238.59,1062.545,0
2020-08-07 16:45:00,96.63,27.61302798,246.42,1086.50875,0
2020-08-07 17:00:00,89.75,27.49033349,224.44,1014.585,0
2020-08-07 17:15:00,89.45,27.18909738,228.33,1080.06875,0
2020-08-07 17:30:00,82.66,26.88786128,240.71,1003.655,0
2020-08-07 17:45:00,90.98,26.58662517,250.85,1003.29375,0
2020-08-07 18:00:00,84.47,26.28538906,219.96,1090.71625,0
2020-08-07 18:15:00,80.26,25.84199658,229.58,1080.62875,0
2020-08-07 18:30:00,81.2,25.39860411,235.37,1090.7625,0
2020-08-07 18:45:00,86.85,24.95521163,242.98,1009.21375,0
2020-08-07 19:00:00,83.34,24.51181915,216.63,312.14125,0
2020-08-07 19:15:00,76.32,24.09211941,218.43,326.98375,0
2020-08-07 19:30:00,39.44,23.67241966,222.82,328.40875,0
2020-08-07 19:45:00,41.36,23.25271991,231.28,272.76625,0
2020-08-07 20:00:00,40.55,22.83302016,217.02,316.035,0
2020-08-07 20:15:00,36.77,22.54870743,219.07,270.9425,0
2020-08-07 20:30:00,37.85,22.2643947,227.78,346.08375,0
2020-08-07 20:45:00,36.09,21.98008196,230.04,363.625,0
2020-08-07 21:00:00,39.21,21.69576923,216.34,344.48625,0
2020-08-07 21:15:00,38.87,21.4034179,223.81,344.1525,0
2020-08-07 21:30:00,37.33,21.11106656,224.54,260.92875,0
2020-08-07 21:45:00,37.77,20.81871522,226.78,307.985,0
2020-08-07 22:00:00,32.88,20.52636389,218.51,367.18125,0
2020-08-07 22:15:00,34.47,20.19678112,220.64,275.87125,0
2020-08-07 22:30:00,36.38,19.86719835,226.71,296.9625,0
2020-08-07 22:45:00,32.31,19.53761559,226.31,283.5625,0
2020-08-07 23:00:00,32.57,19.20803282,218.05,315.07375,0
2020-08-07 23:15:00,31.26,19.07053038,222.21,322.63,0
2020-08-07 23:30:00,32.3,18.93302795,221.7,284.17375,0
2020-08-07 23:45:00,32.9,18.79552551,223.77,265.07125,0
2020-08-08 00:00:00,30.78,18.65802307,65.58,178.6025,0
2020-08-08 00:15:00,29.77,18.48413537,69.23,153.57875,0
2020-08-08 00:30:00,25.86,18.31024768,72.8,235.405,0
2020-08-08 00:45:00,39.63,18.13635998,76.01,241.555,0
2020-08-08 01:00:00,48.75,17.96247228,64.99,131.47125,0
2020-08-08 01:15:00,47.57,17.79577702,67.13,154.81875,0
2020-08-08 01:30:00,33.11,17.62908175,69.06,155.9625,0
2020-08-08 01:45:00,38.51,17.46238649,72.73,212.1025,0
2020-08-08 02:00:00,37.63,17.29569123,64.55,176.205,0
2020-08-08 02:15:00,43.78,17.2123436,66.36,243.24875,0
2020-08-08 02:30:00,38,17.12899597,67.59,212.29375,0
2020-08-08 02:45:00,49.28,17.04564833,70.9,170.22875,0
2020-08-08 03:00:00,44.22,16.9623007,63.67,216.655,0
2020-08-08 03:15:00,38.29,16.91279983,64.39,177.41625,0
2020-08-08 03:30:00,42.72,16.86329895,67.09,234.445,0
2020-08-08 03:45:00,40.31,16.81379807,69.35,175.83625,0
2020-08-08 04:00:00,47.37,16.76429719,63.55,192.48875,0
2020-08-08 04:15:00,38.8,16.77952823,65.47,185.6525,0
2020-08-08 04:30:00,40.09,16.79475927,67.14,142.63125,0
2020-08-08 04:45:00,41.37,16.80999031,68.02,178.085,0
2020-08-08 05:00:00,35.15,16.82522135,62.22,126.225,0
2020-08-08 05:15:00,39.33,16.97118548,64.84,244.8925,0
2020-08-08 05:30:00,32.83,17.1171496,64.94,235.98625,0
2020-08-08 05:45:00,51.06,17.26311373,65.96,194.88,0
2020-08-08 06:00:00,48.91,17.40907785,61.47,189.47625,0
2020-08-08 06:15:00,43.95,17.70523695,63.6,230.095,0
2020-08-08 06:30:00,43.5,18.00139605,64.64,168.3025,0
2020-08-08 06:45:00,52.16,18.29755514,65.6,168.13875,0
2020-08-08 07:00:00,42.83,18.59371424,62.94,164.755,0
2020-08-08 07:15:00,43.05,18.84544947,63.91,163.205,0
2020-08-08 07:30:00,42.77,19.0971847,64.7,189.6175,0
2020-08-08 07:45:00,44.14,19.34891994,65.58,218.0075,0
2020-08-08 08:00:00,48.36,19.60065517,63.93,552.4325,0
2020-08-08 08:15:00,53.01,19.87650621,65.83,569.7075,0
2020-08-08 08:30:00,104.69,20.15235726,68.26,567.0575,0
2020-08-08 08:45:00,111.11,20.4282083,69.2,527.23,0
2020-08-08 09:00:00,109.52,20.70405934,62.72,515.15375,0
2020-08-08 09:15:00,101.29,20.88513948,66.09,502.23,0
2020-08-08 09:30:00,99.27,21.06621961,67.57,563.81375,0
2020-08-08 09:45:00,106.1,21.24729974,69.68,503.20375,0
2020-08-08 10:00:00,112.62,21.42837988,62.36,518.91875,0
2020-08-08 10:15:00,102.01,21.64753761,65.25,577.57375,0
2020-08-08 10:30:00,103.01,21.86669534,67.48,604.36625,0
2020-08-08 10:45:00,124.09,22.08585307,69.17,584.81875,0
2020-08-08 11:00:00,125.33,22.3050108,62.23,580.6275,0
2020-08-08 11:15:00,119.76,22.5004758,64.83,574.1925,0
2020-08-08 11:30:00,117.72,22.69594081,66.27,503.12,0
2020-08-08 11:45:00,128.28,22.89140581,68.14,624.53125,0
2020-08-08 12:00:00,112.44,23.08687082,62.02,581.60375,0
2020-08-08 12:15:00,132.5,23.22691176,64.26,612.215,0
2020-08-08 12:30:00,122.91,23.3669527,65.32,590.37375,0
2020-08-08 12:45:00,139.36,23.50699365,67.17,505.27125,0
2020-08-08 13:00:00,132.1,23.64703459,63.07,590.72375,0
2020-08-08 13:15:00,115.5,23.75449804,63.96,554.9475,0
2020-08-08 13:30:00,128.68,23.86196148,65.41,513.89375,0
2020-08-08 13:45:00,129.31,23.96942492,67.42,531.8675,0
2020-08-08 14:00:00,120.69,24.07688837,62.67,543.2775,0
2020-08-08 14:15:00,122.37,24.17546704,63.71,528.94,0
2020-08-08 14:30:00,121.95,24.27404571,64.92,533.33,0
2020-08-08 14:45:00,127.12,24.37262438,66.47,596.28125,0
2020-08-08 15:00:00,126.78,24.47120305,63.26,513.82875,0
2020-08-08 15:15:00,136.58,24.41154815,63.93,618.075,0
2020-08-08 15:30:00,118.58,24.35189324,64.26,558.38125,0
2020-08-08 15:45:00,143.05,24.29223834,66.63,511.61875,0
2020-08-08 16:00:00,130.16,24.23258343,63.14,510.6925,0
2020-08-08 16:15:00,120.2,24.09635025,63.35,521.57375,0
2020-08-08 16:30:00,115.98,23.96011707,64.97,530.78125,0
2020-08-08 16:45:00,122.42,23.82388388,66.66,516.24125,0
2020-08-08 17:00:00,123.12,23.6876507,62.19,604.07375,0
2020-08-08 17:15:00,116.95,23.45876202,64.33,541.58,0
2020-08-08 17:30:00,128.81,23.22987335,64.53,578.88125,0
2020-08-08 17:45:00,123.48,23.00098468,66.61,549.375,0
2020-08-08 18:00:00,125.53,22.772096,61.6,557.37875,0
2020-08-08 18:15:00,118.69,22.51232217,63.64,610.6475,0
2020-08-08 18:30:00,115.72,22.25254833,65.08,589.195,0
2020-08-08 18:45:00,131.36,21.9927745,64.66,585.14625,0
2020-08-08 19:00:00,122.7,21.73300066,60.86,221.85875,0
2020-08-08 19:15:00,117.54,21.29383903,62.3,193.0675,0
2020-08-08 19:30:00,57.21,20.8546774,63.52,148.01625,0
2020-08-08 19:45:00,53.37,20.41551577,63.34,242.9,0
2020-08-08 20:00:00,44.3,19.97635413,60.61,191.58625,0
2020-08-08 20:15:00,57.84,19.71784955,62.68,246.98375,0
2020-08-08 20:30:00,49.23,19.45934497,61.76,172.83,0
2020-08-08 20:45:00,58.68,19.20084039,64,238.355,0
2020-08-08 21:00:00,45.41,18.9423358,61.57,214.33,0
2020-08-08 21:15:00,55.3,18.7849484,62.49,247.095,0
2020-08-08 21:30:00,50.05,18.62756099,62.56,180.7125,0
2020-08-08 21:45:00,55.75,18.47017359,62.2,211.9825,0
2020-08-08 22:00:00,45.02,18.31278618,61.58,225.995,0
2020-08-08 22:15:00,49.21,18.19178404,62.86,247.9225,0
2020-08-08 22:30:00,51.06,18.07078189,62.38,138.43625,0
2020-08-08 22:45:00,54.26,17.94977975,63.22,141.55125,0
2020-08-08 23:00:00,37.63,17.8287776,60.57,167.49375,0
2020-08-08 23:15:00,38,17.73442978,61.81,211.4825,0
2020-08-08 23:30:00,41.14,17.64008195,63.32,219.95375,0
2020-08-08 23:45:00,48.31,17.54573412,63.65,151.65125,0
2020-08-09 00:00:00,48.65,17.4513863,65.2,174.50375,0
2020-08-09 00:15:00,38.27,17.36084623,68.6,191.6225,0
2020-08-09 00:30:00,41.07,17.27030616,71.55,195.78375,0
2020-08-09 00:45:00,42.57,17.1797661,75.55,191.95,0
2020-08-09 01:00:00,41.61,17.08922603,64.45,153.12375,0
2020-08-09 01:15:00,39.93,16.99276278,66.6,145.9,0
2020-08-09 01:30:00,34.16,16.89629953,69.17,155.39625,0
2020-08-09 01:45:00,35.94,16.79983628,72.59,241.33875,0
2020-08-09 02:00:00,36.32,16.70337304,64.33,219.23375,0
2020-08-09 02:15:00,45.71,16.60056352,65,217.705,0
2020-08-09 02:30:00,41.56,16.49775401,68.03,210.55875,0
2020-08-09 02:45:00,44.27,16.39494449,69.78,202.0725,0
2020-08-09 03:00:00,42.84,16.29213498,62.92,211.96,0
2020-08-09 03:15:00,40.47,16.23967251,65.96,164.57375,0
2020-08-09 03:30:00,40.86,16.18721004,67.17,203.9,0
2020-08-09 03:45:00,37.34,16.13474757,67.71,244.25,0
2020-08-09 04:00:00,41.03,16.0822851,63.84,192.96875,0
2020-08-09 04:15:00,45.37,16.08059276,65.06,191.90125,0
2020-08-09 04:30:00,39.02,16.07890043,66.12,209.47,0
2020-08-09 04:45:00,40.25,16.07720809,67.21,234.40375,0
2020-08-09 05:00:00,41.98,16.07551575,61.72,131.3525,0
2020-08-09 05:15:00,45.03,16.33317417,63.44,179.5925,0
2020-08-09 05:30:00,32.48,16.59083258,65.68,199.92875,0
2020-08-09 05:45:00,41.05,16.84849099,66.29,217.21625,0
2020-08-09 06:00:00,43.74,17.10614941,61.46,243.82125,0
2020-08-09 06:15:00,45.88,17.43530909,64.39,218.2675,0
2020-08-09 06:30:00,50.02,17.76446877,64.88,152.2325,0
2020-08-09 06:45:00,49.8,18.09362845,65.46,148.385,0
2020-08-09 07:00:00,39.78,18.42278813,61.45,236.1325,0
2020-08-09 07:15:00,39.8,18.76252492,63.15,243.7225,0
2020-08-09 07:30:00,53.14,19.10226172,64.77,169.915,0
2020-08-09 07:45:00,57.58,19.44199851,65.64,223.61,0
2020-08-09 08:00:00,45.97,19.7817353,63.6,621.68125,0
2020-08-09 08:15:00,54.28,20.04404764,65.79,570.735,0
2020-08-09 08:30:00,116.16,20.30635999,66.92,524.4075,0
2020-08-09 08:45:00,112.55,20.56867233,68.88,578.18375,0
2020-08-09 09:00:00,103.53,20.83098467,63.04,610.70625,0
2020-08-09 09:15:00,111.48,20.9985261,65.05,585.49625,0
2020-08-09 09:30:00,114.8,21.16606753,67.75,513.4075,0
2020-08-09 09:45:00,120.2,21.33360897,69.78,541.7925,0
2020-08-09 10:00:00,106.15,21.5011504,62.75,601.62125,0
2020-08-09 10:15:00,107.93,21.62003712,65.34,573.7875,0
2020-08-09 10:30:00,115.33,21.73892384,67.43,611.085,0
2020-08-09 10:45:00,121.65,21.85781057,68.33,591.78375,0
2020-08-09 11:00:00,124.61,21.97669729,63.57,532.09125,0
2020-08-09 11:15:00,118.76,22.05708333,63.93,524.59125,0
2020-08-09 11:30:00,108.25,22.13746937,65.27,514.98625,0
2020-08-09 11:45:00,113.81,22.21785541,67.53,608.765,0
2020-08-09 12:00:00,112.03,22.29824145,62.29,541.67,0
2020-08-09 12:15:00,127.21,22.49751421,63.5,592.7425,0
2020-08-09 12:30:00,113.5,22.69678698,66.16,513.67125,0
2020-08-09 12:45:00,131.59,22.89605974,68.35,531.7725,0
2020-08-09 13:00:00,116.26,23.0953325,62.89,506.0325,0
2020-08-09 13:15:00,116.4,23.22902718,64.29,504.6425,0
2020-08-09 13:30:00,109.68,23.36272186,65.99,579.64875,0
2020-08-09 13:45:00,117.61,23.49641654,66.37,523.71875,0
2020-08-09 14:00:00,129.99,23.63011122,62.46,567.74375,0
2020-08-09 14:15:00,117.58,23.68172751,63.06,549.50875,0
2020-08-09 14:30:00,125.21,23.73334381,65.14,595.75375,0
2020-08-09 14:45:00,128.36,23.78496011,66.47,624.4625,0
2020-08-09 15:00:00,136.4,23.83657641,63.11,566.46375,0
2020-08-09 15:15:00,137.64,23.74265167,63.63,586.3025,0
2020-08-09 15:30:00,124.54,23.64872693,64.81,580.5075,0
2020-08-09 15:45:00,133.1,23.55480219,66.66,612.34125,0
2020-08-09 16:00:00,130.61,23.46087745,63.33,573.12,0
2020-08-09 16:15:00,133.75,23.33818296,64.39,608.65375,0
2020-08-09 16:30:00,123.18,23.21548848,64.28,571.8575,0
2020-08-09 16:45:00,134.22,23.092794,66.1,613.1775,0
2020-08-09 17:00:00,125.15,22.97009951,62.94,605.2675,0
2020-08-09 17:15:00,131.39,22.72047971,63.75,533.46375,0
2020-08-09 17:30:00,125.71,22.4708599,65.45,621.25125,0
2020-08-09 17:45:00,116.74,22.22124009,65.37,614.50625,0
2020-08-09 18:00:00,129.38,21.97162028,62.2,544.745,0
2020-08-09 18:15:00,123.35,21.57688251,63.63,620.82875,0
2020-08-09 18:30:00,109.97,21.18214474,64.83,523.91375,0
2020-08-09 18:45:00,125.07,20.78740697,66.28,507.87125,0
2020-08-09 19:00:00,104.88,20.39266921,62.08,152.22625,0
2020-08-09 19:15:00,99.01,20.03389362,62.42,170.22875,0
2020-08-09 19:30:00,42.75,19.67511803,63.68,128.3025,0
2020-08-09 19:45:00,46.28,19.31634243,62.32,128.215,0
2020-08-09 20:00:00,38.91,18.95756684,62.42,158.24125,0
2020-08-09 20:15:00,37.91,18.71810106,62.38,228.6275,0
2020-08-09 20:30:00,42.26,18.47863528,62.57,159.68375,0
2020-08-09 20:45:00,51.97,18.23916949,63.15,236.43875,0
2020-08-09 21:00:00,41.37,17.99970371,61.98,243.63125,0
2020-08-09 21:15:00,51.74,17.8072003,62.35,245.175,0
2020-08-09 21:30:00,51.86,17.61469688,61.78,145.43625,0
2020-08-09 21:45:00,52.13,17.42219347,62.97,142.88375,0
2020-08-09 22:00:00,37.6,17.22969006,61.66,231.6175,0
2020-08-09 22:15:00,37.14,17.16622739,61.47,156.11875,0
2020-08-09 22:30:00,48.66,17.10276473,62.76,156.6,0
2020-08-09 22:45:00,38.7,17.03930207,63.8,223.795,0
2020-08-09 23:00:00,38.68,16.9758394,61.59,178.08875,0
2020-08-09 23:15:00,47.14,16.90645356,61.35,208.91,0
2020-08-09 23:30:00,40.44,16.83706771,62.68,211.965,0
2020-08-09 23:45:00,45.32,16.76768187,62.67,152.26625,0
2020-08-10 00:00:00,45.64,16.69829602,277.54,362.13125,0
2020-08-10 00:15:00,36.9,16.60944829,311.46,360.84625,0
2020-08-10 00:30:00,64.38,16.52060056,332.74,256.45625,0
2020-08-10 00:45:00,27.26,16.43175284,356.98,356.38125,0
2020-08-10 01:00:00,23.2,16.34290511,272.89,364.255,0
2020-08-10 01:15:00,25.08,16.25871131,292.17,266.16625,0
2020-08-10 01:30:00,24.55,16.17451751,314.66,290.0375,0
2020-08-10 01:45:00,24.07,16.09032371,330.7,251.08125,0
2020-08-10 02:00:00,24.06,16.00612991,266.19,325.8625,0
2020-08-10 02:15:00,22.42,15.9329363,283.7,363.00625,0
2020-08-10 02:30:00,23.78,15.8597427,304.54,355.66375,0
2020-08-10 02:45:00,26.66,15.78654909,312.94,257.92375,0
2020-08-10 03:00:00,25.67,15.71335548,264.21,354.70375,0
2020-08-10 03:15:00,22.42,15.70235529,280.17,352.125,0
2020-08-10 03:30:00,24.61,15.69135509,292.55,294.74375,0
2020-08-10 03:45:00,26.16,15.6803549,308.82,326.435,0
2020-08-10 04:00:00,23.94,15.6693547,255.83,283.265,0
2020-08-10 04:15:00,24.41,15.63550795,272.3,373.2575,0
2020-08-10 04:30:00,22.81,15.6016612,285.25,265.5875,0
2020-08-10 04:45:00,27,15.56781444,297.97,323.4975,0
2020-08-10 05:00:00,23.15,15.53396769,255.04,372.63,0
2020-08-10 05:15:00,24.49,15.72900961,270.77,328.80625,0
2020-08-10 05:30:00,25.64,15.92405153,283.47,341.68875,0
2020-08-10 05:45:00,26.26,16.11909345,290.21,263.07125,0
2020-08-10 06:00:00,26.38,16.31413537,252.69,363.2175,0
2020-08-10 06:15:00,23.99,16.59971735,263.86,312.5175,0
2020-08-10 06:30:00,27.1,16.88529934,278.59,291.87625,0
2020-08-10 06:45:00,27.43,17.17088132,286.76,305.0525,0
2020-08-10 07:00:00,26.76,17.45646331,250.46,263.77,0
2020-08-10 07:15:00,27.12,17.77800747,262.3,342.96375,0
2020-08-10 07:30:00,26.03,18.09955163,270.44,365.15375,0
2020-08-10 07:45:00,30.63,18.42109579,285.24,315.00625,0
2020-08-10 08:00:00,31.38,18.74263996,264.22,96.86625,0
2020-08-10 08:15:00,29.73,18.98760584,277.51,111.46125,0
2020-08-10 08:30:00,22.2,19.23257172,296.14,86.8575,0
2020-08-10 08:45:00,23.29,19.4775376,314.44,95.2675,0
2020-08-10 09:00:00,22.5,19.72250348,257.16,5.10125,0
2020-08-10 09:15:00,22.88,19.88369865,273.93,88.545,0
2020-08-10 09:30:00,20.02,20.04489381,292.57,88.6275,0
2020-08-10 09:45:00,23.51,20.20608898,306.42,89.88125,0
2020-08-10 10:00:00,23.46,20.36728414,256.87,98.92125,0
2020-08-10 10:15:00,23.49,20.54286418,271.39,51.95375,0
2020-08-10 10:30:00,23.86,20.71844421,292,96.31125,0
2020-08-10 10:45:00,22.81,20.89402425,305.5,91.19375,0
2020-08-10 11:00:00,24.58,21.06960428,258.43,104.6275,0
2020-08-10 11:15:00,24.36,21.17283688,276.4,91.37,0
2020-08-10 11:30:00,24.81,21.27606948,284.28,106.6825,0
2020-08-10 11:45:00,25.06,21.37930208,296.14,9.29625,0
2020-08-10 12:00:00,25.5,21.48253468,257.79,54.34875,0
2020-08-10 12:15:00,21.81,21.58745962,266.72,70.8975,0
2020-08-10 12:30:00,23.55,21.69238456,283.61,4.405,0
2020-08-10 12:45:00,24.68,21.79730949,295.86,49.08625,0
2020-08-10 13:00:00,21.97,21.90223443,252.78,76.8225,0
2020-08-10 13:15:00,23.8,22.04523697,266.02,46.16,0
2020-08-10 13:30:00,24.92,22.1882395,278.18,75.30875,0
2020-08-10 13:45:00,24.19,22.33124204,295.26,99.435,0
2020-08-10 14:00:00,25.48,22.47424457,253.5,51.1675,0
2020-08-10 14:15:00,26.47,22.55166902,268.7,79.54375,0
2020-08-10 14:30:00,24.5,22.62909347,280.08,51.435,0
2020-08-10 14:45:00,26.2,22.70651792,286.05,123.1675,0
2020-08-10 15:00:00,24.89,22.78394237,252.39,43.98625,0
2020-08-10 15:15:00,27.79,22.77548068,263.18,109.08375,0
2020-08-10 15:30:00,24.53,22.76701899,275.27,78.4925,0
2020-08-10 15:45:00,27.71,22.7585573,287.23,60.81125,0
2020-08-10 16:00:00,26.17,22.75009561,253.56,69.60375,0
2020-08-10 16:15:00,25.29,22.68155594,268.6,39.78875,0
2020-08-10 16:30:00,25.46,22.61301626,277.91,115.7825,0
2020-08-10 16:45:00,24.42,22.54447658,282.37,26.2925,0
2020-08-10 17:00:00,27.44,22.47593691,250.87,74.86375,0
2020-08-10 17:15:00,23.58,22.316011,264.63,111.39125,0
2020-08-10 17:30:00,25.31,22.15608508,271.03,18.03125,0
2020-08-10 17:45:00,27.09,21.99615917,284.98,68.47625,0
2020-08-10 18:00:00,22.8,21.83623326,249.66,51.87875,0
2020-08-10 18:15:00,24.63,21.5337279,260.13,6.825,0
2020-08-10 18:30:00,23.56,21.23122253,271,124.255,0
2020-08-10 18:45:00,21.63,20.92871717,281.33,49.37375,0
2020-08-10 19:00:00,25.97,20.62621181,249.01,253.08375,0
2020-08-10 19:15:00,22.57,20.29620596,250.05,357.585,0
2020-08-10 19:30:00,29.39,19.96620011,254.82,340.9875,0
2020-08-10 19:45:00,34.18,19.63619426,260.65,362.02125,0
2020-08-10 20:00:00,32.93,19.30618841,245.38,365.485,0
2020-08-10 20:15:00,32.9,18.96856704,254.16,366.28625,0
2020-08-10 20:30:00,32.13,18.63094567,257,373.00125,0
2020-08-10 20:45:00,32.41,18.2933243,259.43,255.2475,0
2020-08-10 21:00:00,31.59,17.95570293,250.32,315.6225,0
2020-08-10 21:15:00,26.88,17.72216033,252.35,283.3775,0
2020-08-10 21:30:00,28.43,17.48861773,258.37,251.175,0
2020-08-10 21:45:00,27.36,17.25507512,258.88,313.185,0
2020-08-10 22:00:00,25.82,17.02153252,244.47,364.6825,0
2020-08-10 22:15:00,27.33,16.85737577,249.5,349.38125,0
2020-08-10 22:30:00,28.69,16.69321901,258.02,337.72375,0
2020-08-10 22:45:00,28.58,16.52906225,256.05,313.12375,0
2020-08-10 23:00:00,27.67,16.3649055,249.24,358.4475,0
2020-08-10 23:15:00,26.31,16.26463449,248.87,308.39,0
2020-08-10 23:30:00,27.64,16.16436348,253.81,293.32,0
2020-08-10 23:45:00,26.16,16.06409247,255.73,372.70875,0
2020-08-11 00:00:00,25.53,15.96382146,279.18,308.55125,0
2020-08-11 00:15:00,27.66,15.8567811,306.82,323.68,0
2020-08-11 00:30:00,25.41,15.74974075,335.65,350.615,0
2020-08-11 00:45:00,24.87,15.64270039,356.98,267.0275,0
2020-08-11 01:00:00,24.56,15.53566003,266.71,347.23625,0
2020-08-11 01:15:00,21.73,15.44765847,294.9,251.255,0
2020-08-11 01:30:00,22.97,15.35965691,318.31,371.23125,0
2020-08-11 01:45:00,22.6,15.27165535,335.9,325.65875,0
2020-08-11 02:00:00,24.87,15.18365379,262.28,313.7375,0
2020-08-11 02:15:00,22.98,15.14642236,286.92,364.0425,0
2020-08-11 02:30:00,22.23,15.10919093,299.39,302.115,0
2020-08-11 02:45:00,25.61,15.0719595,313.97,314.85125,0
2020-08-11 03:00:00,23.01,15.03472807,260.25,263.84625,0
2020-08-11 03:15:00,22.93,14.99199654,274.36,295.7875,0
2020-08-11 03:30:00,21.32,14.94926502,293.22,259.10625,0
2020-08-11 03:45:00,23.44,14.90653349,305.39,361.9775,0
2020-08-11 04:00:00,21.94,14.86380196,257.46,275.7475,0
2020-08-11 04:15:00,24.07,14.86718664,272.81,267.35,0
2020-08-11 04:30:00,21.61,14.87057131,285.79,284.09875,0
2020-08-11 04:45:00,22.61,14.87395599,294.62,362.6825,0
2020-08-11 05:00:00,22.62,14.87734066,260.65,336.33375,0
2020-08-11 05:15:00,24.49,15.13076823,270.01,284.84875,0
2020-08-11 05:30:00,23.86,15.3841958,279.84,319.0275,0
2020-08-11 05:45:00,23.87,15.63762337,287.28,325.91,0
2020-08-11 06:00:00,24.98,15.89105094,252.62,255.0125,0
2020-08-11 06:15:00,25.26,16.19990257,266.08,263.71,0
2020-08-11 06:30:00,23.44,16.5087542,275.17,349.98125,0
2020-08-11 06:45:00,25.2,16.81760583,283.07,308.78875,0
2020-08-11 07:00:00,28.02,17.12645746,251.42,287.535,0
2020-08-11 07:15:00,26.85,17.49581016,263.13,307.7125,0
2020-08-11 07:30:00,26.46,17.86516286,274.05,320.19375,0
2020-08-11 07:45:00,28.93,18.23451556,278.69,318.57125,0
2020-08-11 08:00:00,29.45,18.60386827,263.32,1080.8,0
2020-08-11 08:15:00,29.46,18.86237285,277.23,1123.82625,0
2020-08-11 08:30:00,55.87,19.12087743,297.86,1067.3075,0
2020-08-11 08:45:00,60.41,19.37938201,311.66,1053.71,0
2020-08-11 09:00:00,57.13,19.6378866,258.07,1107.0175,0
2020-08-11 09:15:00,54.6,19.80246644,280.41,1047.16125,0
2020-08-11 09:30:00,55.24,19.96704628,290.64,1029.0825,0
2020-08-11 09:45:00,60.77,20.13162612,311.33,1095.39875,0
2020-08-11 10:00:00,57.35,20.29620596,260.21,1060.54625,0
2020-08-11 10:15:00,58.87,20.48278619,272.11,1001.12625,0
2020-08-11 10:30:00,55.64,20.66936642,286.54,1032.895,0
2020-08-11 10:45:00,60.75,20.85594665,303.98,1020.2225,0
2020-08-11 11:00:00,60.74,21.04252688,258.64,1098.37,0
2020-08-11 11:15:00,58.66,21.14745182,276.36,1115.17375,0
2020-08-11 11:30:00,59.52,21.25237676,288.78,1016.8225,0
2020-08-11 11:45:00,67.27,21.35730169,295.49,1032.93,0
2020-08-11 12:00:00,60.81,21.46222663,257.93,1037.355,0
2020-08-11 12:15:00,60.09,21.60734459,271.18,1109.94875,0
2020-08-11 12:30:00,59.76,21.75246254,279.7,1059.51375,0
2020-08-11 12:45:00,68.83,21.8975805,294.17,1116.3825,0
2020-08-11 13:00:00,64.93,22.04269846,259.57,1109.49875,0
2020-08-11 13:15:00,66.22,22.14804648,267.25,1049.57,0
2020-08-11 13:30:00,64.09,22.2533945,280.83,1037.14375,0
2020-08-11 13:45:00,67.44,22.35874252,295.81,1004.2475,0
2020-08-11 14:00:00,65.92,22.46409054,255.72,1119.80625,0
