Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-08-11 14:15:00,62.71,22.52163003,265.34,1005.0925,0
2020-08-11 14:30:00,65.26,22.57916951,278.77,1092.6425,0
2020-08-11 14:45:00,67.06,22.63670899,293.6,1047.875,0
2020-08-11 15:00:00,69.36,22.69424847,258.38,1115.08125,0
2020-08-11 15:15:00,65.32,22.67478659,264.49,1001.67625,0
2020-08-11 15:30:00,65.73,22.6553247,279.46,1041.7825,0
2020-08-11 15:45:00,66.55,22.63586282,286.28,1024.79625,0
2020-08-11 16:00:00,67.19,22.61640094,254.98,1033.82875,0
2020-08-11 16:15:00,63.95,22.52966863,264.85,1089.63375,0
2020-08-11 16:30:00,63.08,22.44293632,275.21,1103.9875,0
2020-08-11 16:45:00,70.25,22.35620402,282.3,1123.47125,0
2020-08-11 17:00:00,68.82,22.26947171,250.18,1106.09625,0
2020-08-11 17:15:00,67.38,22.08966083,262.4,1032.75,0
2020-08-11 17:30:00,65.08,21.90984995,269.85,1105.89625,0
2020-08-11 17:45:00,66.82,21.73003907,285.05,1098.60625,0
2020-08-11 18:00:00,67.22,21.55022819,253.61,1081.88125,0
2020-08-11 18:15:00,64.85,21.23587646,263.55,1052.235,0
2020-08-11 18:30:00,61.04,20.92152474,274.65,1112.69875,0
2020-08-11 18:45:00,63.79,20.60717301,278.48,1102.77125,0
2020-08-11 19:00:00,63.56,20.29282128,247.09,291.2275,0
2020-08-11 19:15:00,60.8,20.11748301,252.15,337.73375,0
2020-08-11 19:30:00,30.62,19.94214474,256.36,263.63,0
2020-08-11 19:45:00,33.53,19.76680646,264.28,250.18625,0
2020-08-11 20:00:00,30.08,19.59146819,251.13,326.645,0
2020-08-11 20:15:00,29.02,19.18337304,253.47,279.6325,0
2020-08-11 20:30:00,30.94,18.7752779,255.4,347.48,0
2020-08-11 20:45:00,29.15,18.36718275,260.15,250.9725,0
2020-08-11 21:00:00,30.81,17.9590876,248.59,339.295,0
2020-08-11 21:15:00,26.86,17.86558595,255.25,362.56625,0
2020-08-11 21:30:00,29.5,17.77208429,256.19,332.20875,0
2020-08-11 21:45:00,30.69,17.67858263,263.22,312.4275,0
2020-08-11 22:00:00,29.15,17.58508097,244.67,365.35875,0
2020-08-11 22:15:00,28.26,17.45350172,252.04,311.67125,0
2020-08-11 22:30:00,29.55,17.32192246,259.42,304.63625,0
2020-08-11 22:45:00,28.34,17.19034321,257.02,297.1475,0
2020-08-11 23:00:00,27.56,17.05876395,246.11,336.265,0
2020-08-11 23:15:00,26.84,16.98726268,253.54,272.41875,0
2020-08-11 23:30:00,28.1,16.91576142,258.82,319,0
2020-08-11 23:45:00,26.27,16.84426015,255.27,349.73125,0
2020-08-12 00:00:00,27.44,16.77275888,138.37,355.655,0
2020-08-12 00:15:00,28.11,16.72410417,153.86,298.10875,0
2020-08-12 00:30:00,28.39,16.67544946,170.05,256.98625,0
2020-08-12 00:45:00,34.61,16.62679475,179.44,301.18875,0
2020-08-12 01:00:00,30.52,16.57814005,133.42,331.03875,0
2020-08-12 01:15:00,31.23,16.52652375,147.04,261.36,0
2020-08-12 01:30:00,31.75,16.47490745,156.18,354.89375,0
2020-08-12 01:45:00,32.61,16.42329115,165.29,352.29125,0
2020-08-12 02:00:00,36.22,16.37167485,132.2,359.30125,0
2020-08-12 02:15:00,34.81,16.31752004,141.36,298.50625,0
2020-08-12 02:30:00,34.01,16.26336524,150.43,331.77,0
2020-08-12 02:45:00,34.6,16.20921043,157.23,308.78375,0
2020-08-12 03:00:00,35.21,16.15505562,132.23,299.24875,0
2020-08-12 03:15:00,32.77,16.1474401,140.23,347.435,0
2020-08-12 03:30:00,31.54,16.13982458,144.87,369.8025,0
2020-08-12 03:45:00,37.35,16.13220906,153.57,349.895,0
2020-08-12 04:00:00,37.41,16.12459354,127.76,295.22875,0
2020-08-12 04:15:00,35.58,16.10893942,135.3,253.89,0
2020-08-12 04:30:00,31.59,16.0932853,141.03,350.74,0
2020-08-12 04:45:00,32.1,16.07763117,147.92,338.985,0
2020-08-12 05:00:00,36.92,16.06197705,129.86,258.9225,0
2020-08-12 05:15:00,35.59,16.23078773,133.38,339.715,0
2020-08-12 05:30:00,30.56,16.39959842,140.84,357.03375,0
2020-08-12 05:45:00,38.04,16.5684091,146.65,354.03125,0
2020-08-12 06:00:00,38.94,16.73721979,127.8,257.56875,0
2020-08-12 06:15:00,38.15,17.07526424,134.96,305.0625,0
2020-08-12 06:30:00,32.3,17.4133087,138.27,346.295,0
2020-08-12 06:45:00,38.51,17.75135315,143.36,371.0975,0
2020-08-12 07:00:00,40.87,18.08939761,125.81,262.6025,0
2020-08-12 07:15:00,42.79,18.46551966,133.06,305.95125,0
2020-08-12 07:30:00,35.62,18.84164171,135.39,256.0675,0
2020-08-12 07:45:00,42.12,19.21776376,139.99,279.21375,0
2020-08-12 08:00:00,37.98,19.59388582,130.12,1005.83,0
2020-08-12 08:15:00,40.07,19.94673823,141.14,1113.18125,0
2020-08-12 08:30:00,92.77,20.29959063,149.79,1063.625,0
2020-08-12 08:45:00,108.54,20.65244304,155.09,1049.31125,0
2020-08-12 09:00:00,99.71,21.00529545,129.91,1026.435,0
2020-08-12 09:15:00,95.52,21.29891604,138.53,1110.78625,0
2020-08-12 09:30:00,92.68,21.59253663,146.13,1042.74125,0
2020-08-12 09:45:00,115.09,21.88615722,154.41,1122.33125,0
2020-08-12 10:00:00,105.28,22.17977781,130.16,1098.5675,0
2020-08-12 10:15:00,108.36,22.45732119,137.53,1119.72,0
2020-08-12 10:30:00,103.28,22.73486458,143.21,1027.3175,0
2020-08-12 10:45:00,121.67,23.01240796,152.17,1020.0425,0
2020-08-12 11:00:00,109.94,23.28995134,130.04,1106.72625,0
2020-08-12 11:15:00,106.88,23.48626251,137.06,1047.14,0
2020-08-12 11:30:00,109.55,23.68257368,142.99,1098.71,0
2020-08-12 11:45:00,119.77,23.87888486,150.59,1042.97125,0
2020-08-12 12:00:00,120.32,24.07519603,129.18,1012.71875,0
2020-08-12 12:15:00,112.05,24.12935083,134.22,1100.3725,0
2020-08-12 12:30:00,105.43,24.18350564,141.76,1115.64875,0
2020-08-12 12:45:00,127.4,24.23766045,146.37,1093.52875,0
2020-08-12 13:00:00,125.2,24.29181525,126.68,1070.8275,0
2020-08-12 13:15:00,117.9,24.26685327,133.28,1032.9425,0
2020-08-12 13:30:00,112.96,24.24189129,139.58,1010.87125,0
2020-08-12 13:45:00,123.01,24.21692931,145.1,1015.18875,0
2020-08-12 14:00:00,115.99,24.19196733,128.17,1014.0975,0
2020-08-12 14:15:00,112.43,24.25669925,134.39,1098.585,0
2020-08-12 14:30:00,109.24,24.32143116,139.96,1089.19375,0
2020-08-12 14:45:00,128.84,24.38616308,144.97,1079.48875,0
2020-08-12 15:00:00,123.48,24.450895,126.68,1051.04875,0
2020-08-12 15:15:00,118.83,24.47162613,134.61,1002.14,0
2020-08-12 15:30:00,113.28,24.49235727,136.84,1124.87875,0
2020-08-12 15:45:00,121.45,24.51308841,143.98,1008.08875,0
2020-08-12 16:00:00,127.02,24.53381954,129.16,1049.01875,0
2020-08-12 16:15:00,114.61,24.44877957,134.45,1057.21,0
2020-08-12 16:30:00,113.23,24.36373961,139.44,1101.605,0
2020-08-12 16:45:00,123.78,24.27869964,140.94,1077.28375,0
2020-08-12 17:00:00,123.43,24.19365967,127.21,1017.01625,0
2020-08-12 17:15:00,116.98,24.01046411,132.43,1068.38,0
2020-08-12 17:30:00,110.05,23.82726856,138.24,1018.285,0
2020-08-12 17:45:00,123.2,23.644073,143.11,1080.44,0
2020-08-12 18:00:00,113.9,23.46087745,127.91,1011.20125,0
2020-08-12 18:15:00,113.87,23.11648673,132.55,1059.77375,0
2020-08-12 18:30:00,103.7,22.772096,138.1,1095.39125,0
2020-08-12 18:45:00,115.81,22.42770528,138.91,1034.80625,0
2020-08-12 19:00:00,113.78,22.08331456,123.48,281.43,0
2020-08-12 19:15:00,103.51,21.69746157,124.88,352.36875,0
2020-08-12 19:30:00,43.41,21.31160858,128.95,275.0775,0
2020-08-12 19:45:00,51.32,20.92575558,130.35,264.10125,0
2020-08-12 20:00:00,43.67,20.53990259,125.08,352.8,0
2020-08-12 20:15:00,41.47,20.3194756,124.61,293.805,0
2020-08-12 20:30:00,47.59,20.09904862,129.56,287.08125,0
2020-08-12 20:45:00,43.52,19.87862163,132.36,337.3525,0
2020-08-12 21:00:00,42.59,19.65819465,124.61,269.10875,0
2020-08-12 21:15:00,45.08,19.47626835,127.44,315.69375,0
2020-08-12 21:30:00,39.15,19.29434204,127.43,351.68,0
2020-08-12 21:45:00,43.58,19.11241574,129.37,271.9425,0
2020-08-12 22:00:00,45.29,18.93048944,125.7,257.60125,0
2020-08-12 22:15:00,39.07,18.82133366,125.67,322.995,0
2020-08-12 22:30:00,37.51,18.71217788,129.79,287.755,0
2020-08-12 22:45:00,42.65,18.6030221,127.9,326.75625,0
2020-08-12 23:00:00,39.82,18.49386632,124.63,330.36,0
2020-08-12 23:15:00,41.61,18.3339404,125.7,297.585,0
2020-08-12 23:30:00,41.86,18.17401449,126.43,330.63,0
2020-08-12 23:45:00,39.74,18.01408858,130.12,252.795,0
2020-08-13 00:00:00,41.57,17.85416267,284.01,260.64875,0
2020-08-13 00:15:00,35.63,17.69719835,312.73,334.13625,0
2020-08-13 00:30:00,35.33,17.54023403,332.54,299.15625,0
2020-08-13 00:45:00,27.84,17.3832697,359.7,365.005,0
2020-08-13 01:00:00,25.68,17.22630538,271.6,332.37875,0
2020-08-13 01:15:00,26.67,17.06341788,295.28,278.7825,0
2020-08-13 01:30:00,24.94,16.90053038,315.72,374.2525,0
2020-08-13 01:45:00,25.55,16.73764287,330.16,254.9925,0
2020-08-13 02:00:00,27.3,16.57475537,263.08,352.065,0
2020-08-13 02:15:00,23.3,16.45756099,280.93,255.19375,0
2020-08-13 02:30:00,25.21,16.3403666,298.09,369.65875,0
2020-08-13 02:45:00,24.27,16.22317221,316.07,326.05125,0
2020-08-13 03:00:00,26.88,16.10597783,257.65,345.9925,0
2020-08-13 03:15:00,24.92,16.01078383,275.34,273.59125,0
2020-08-13 03:30:00,24.76,15.91558984,295.08,355.42125,0
2020-08-13 03:45:00,24.37,15.82039584,301.68,337.48375,0
2020-08-13 04:00:00,26.02,15.72520185,260.01,325.50375,0
2020-08-13 04:15:00,24.77,15.72181717,271.66,255.24625,0
2020-08-13 04:30:00,24.23,15.7184325,285.57,270.00375,0
2020-08-13 04:45:00,23.46,15.71504782,297.01,372.28625,0
2020-08-13 05:00:00,23.54,15.71166315,259.87,303.81875,0
2020-08-13 05:15:00,26.06,15.83351146,272.1,266.16125,0
2020-08-13 05:30:00,23.97,15.95535977,284.14,332.24,0
2020-08-13 05:45:00,24.18,16.07720809,291.92,266.45625,0
2020-08-13 06:00:00,25.95,16.1990564,253.27,334.4675,0
2020-08-13 06:15:00,23.88,16.43894527,264.79,293.26125,0
2020-08-13 06:30:00,25.94,16.67883414,279.32,331.83,0
2020-08-13 06:45:00,26.41,16.91872301,282.7,301.42125,0
2020-08-13 07:00:00,27.6,17.15861188,256.07,277.96,0
2020-08-13 07:15:00,26.55,17.51569513,266.59,314.4425,0
2020-08-13 07:30:00,26.23,17.87277838,270.83,359.68,0
2020-08-13 07:45:00,28.98,18.22986164,280.98,271.02375,0
2020-08-13 08:00:00,30.68,18.58694489,264.26,1012.89625,0
2020-08-13 08:15:00,27.96,18.93725879,282.83,1088.16375,0
2020-08-13 08:30:00,53.62,19.28757269,299.2,1019.3975,0
2020-08-13 08:45:00,59.63,19.6378866,312.12,1088.44,0
2020-08-13 09:00:00,55.57,19.9882005,259.97,1111.23875,0
2020-08-13 09:15:00,57.02,20.40790025,277.97,1103.0325,0
2020-08-13 09:30:00,57.36,20.82759999,295.23,1044.1825,0
2020-08-13 09:45:00,65.8,21.24729974,310.25,1037.96,0
2020-08-13 10:00:00,61.83,21.66699949,259.65,1118.6375,0
2020-08-13 10:15:00,60.09,21.92254248,274.12,1067.86375,0
2020-08-13 10:30:00,61.85,22.17808547,291.22,1104.4175,0
2020-08-13 10:45:00,68.26,22.43362847,306.27,1038.90375,0
2020-08-13 11:00:00,68.08,22.68917146,259.09,1025.85625,0
2020-08-13 11:15:00,63.36,22.83555867,273.75,1063.1725,0
2020-08-13 11:30:00,61.3,22.98194588,288.6,1059.12875,0
2020-08-13 11:45:00,70.39,23.12833309,295.93,1111.91875,0
2020-08-13 12:00:00,68.14,23.2747203,253.64,1116.35625,0
2020-08-13 12:15:00,68.26,23.37160663,273.38,1050.17375,0
2020-08-13 12:30:00,67.63,23.46849297,283.24,1014.27625,0
2020-08-13 12:45:00,72.25,23.5653793,296.22,1008.96625,0
2020-08-13 13:00:00,67.44,23.66226563,255.16,1067.91375,0
2020-08-13 13:15:00,66.04,23.79680648,270.7,1107.7325,0
2020-08-13 13:30:00,66.91,23.93134732,284.16,1123.46,0
2020-08-13 13:45:00,76.16,24.06588817,292.18,1092.0025,0
2020-08-13 14:00:00,74.25,24.20042902,255.88,1028.9425,0
2020-08-13 14:15:00,71.2,24.46322489,269.75,1006.345,0
2020-08-13 14:30:00,67.95,24.72602075,279.64,1080.0575,0
2020-08-13 14:45:00,73.81,24.98881662,291.72,1109.775,0
2020-08-13 15:00:00,75.49,25.25161249,256.33,1042.87,0
2020-08-13 15:15:00,74.62,24.91223834,264.43,1055.30125,0
2020-08-13 15:30:00,68.96,24.57286419,276.89,1035.315,0
2020-08-13 15:45:00,74.57,24.23349004,288.6,1053.7225,0
2020-08-13 16:00:00,71.12,23.8941159,256.05,1086.715,0
2020-08-13 16:15:00,68.85,23.55818686,263.61,1123.03875,0
2020-08-13 16:30:00,67.39,23.22225783,276.09,1107.0825,0
2020-08-13 16:45:00,73.51,22.8863288,282.03,1108.65625,0
2020-08-13 17:00:00,70.36,22.55039977,252.62,1031.08125,0
2020-08-13 17:15:00,67.33,22.25127908,261.92,1122.0475,0
2020-08-13 17:30:00,62.48,21.95215839,272.06,1085.63,0
2020-08-13 17:45:00,70.16,21.6530377,285.12,1014.21875,0
2020-08-13 18:00:00,66.02,21.35391702,252.46,1022.3425,0
2020-08-13 18:15:00,60.45,20.92321707,266.42,1015.54875,0
2020-08-13 18:30:00,57.82,20.49251713,270.05,1042.6125,0
2020-08-13 18:45:00,61,20.06181719,282.43,1068.8575,0
2020-08-13 19:00:00,58.63,19.63111725,246.71,342.80625,0
2020-08-13 19:15:00,58.05,19.33665049,254.21,268.995,0
2020-08-13 19:30:00,30.99,19.04218373,259.3,343.42,0
2020-08-13 19:45:00,29.37,18.74771697,262.79,294.62125,0
2020-08-13 20:00:00,31.33,18.45325021,249.93,312.1375,0
2020-08-13 20:15:00,28.94,18.28951654,249,349.62125,0
2020-08-13 20:30:00,29.11,18.12578287,258.01,316.03875,0
2020-08-13 20:45:00,30.76,17.9620492,257.71,277.31375,0
2020-08-13 21:00:00,29.33,17.79831552,249.9,345.335,0
2020-08-13 21:15:00,27.36,17.67308253,252.19,353.6975,0
2020-08-13 21:30:00,29.49,17.54784954,258.65,304.63125,0
2020-08-13 21:45:00,29.92,17.42261656,258.36,370.74875,0
2020-08-13 22:00:00,27.94,17.29738357,248.01,323.2425,0
2020-08-13 22:15:00,29.67,17.19372788,253.67,327.10625,0
2020-08-13 22:30:00,27.93,17.0900722,253.23,358.41375,0
2020-08-13 22:45:00,28.35,16.98641651,260.2,314.79125,0
2020-08-13 23:00:00,28.96,16.88276083,244.79,260.84375,0
2020-08-13 23:15:00,27.37,16.79052843,249.03,311.18125,0
2020-08-13 23:30:00,25.22,16.69829602,259.28,335.29625,0
2020-08-13 23:45:00,27.3,16.60606362,255.98,313.365,0
2020-08-14 00:00:00,27.78,16.51383121,242.52,286.4975,0
2020-08-14 00:15:00,26.48,16.40044459,270.62,284.58375,0
2020-08-14 00:30:00,25.57,16.28705796,290.85,258.4825,0
2020-08-14 00:45:00,25.84,16.17367134,314.26,351.075,0
2020-08-14 01:00:00,23.89,16.06028471,235.59,374.24,0
2020-08-14 01:15:00,25.77,15.98793728,257.78,350.39125,0
2020-08-14 01:30:00,25.52,15.91558984,273.5,267.58125,0
2020-08-14 01:45:00,27.74,15.8432424,294.2,303.54375,0
2020-08-14 02:00:00,24.06,15.77089497,234.02,254.02375,0
2020-08-14 02:15:00,24.53,15.71039389,245.85,284.13,0
2020-08-14 02:30:00,22.49,15.64989282,266.71,279.29625,0
2020-08-14 02:45:00,25.15,15.58939175,274,307.4775,0
2020-08-14 03:00:00,24.45,15.52889068,225.98,272.8525,0
2020-08-14 03:15:00,24.49,15.50181327,241.85,290.64,0
2020-08-14 03:30:00,23.25,15.47473587,253.04,341.49625,0
2020-08-14 03:45:00,25.45,15.44765847,265.47,251.23125,0
2020-08-14 04:00:00,26.37,15.42058106,226.61,370.2025,0
2020-08-14 04:15:00,23.08,15.38588814,237.51,319.5975,0
2020-08-14 04:30:00,26.11,15.35119522,246.59,297.62625,0
2020-08-14 04:45:00,26.18,15.3165023,259.44,372.00625,0
2020-08-14 05:00:00,24.92,15.28180937,223.37,265.54125,0
2020-08-14 05:15:00,27.03,15.53735236,232.86,321.9175,0
2020-08-14 05:30:00,23.55,15.79289536,247.91,294.59125,0
2020-08-14 05:45:00,27.29,16.04843835,256.67,297.08625,0
2020-08-14 06:00:00,26.31,16.30398134,220.02,308.50625,0
2020-08-14 06:15:00,26.22,16.66148768,235.92,342.10125,0
2020-08-14 06:30:00,26.81,17.01899402,240.15,312.54,0
2020-08-14 06:45:00,30.43,17.37650035,249.42,278.79125,0
2020-08-14 07:00:00,29.04,17.73400669,225.91,271.27375,0
2020-08-14 07:15:00,28.14,18.08939761,229.16,316.1575,0
2020-08-14 07:30:00,28.03,18.44478852,236.4,252.5175,0
2020-08-14 07:45:00,31.49,18.80017944,249.02,367.6725,0
2020-08-14 08:00:00,29.27,19.15557035,232.26,1054.97,0
2020-08-14 08:15:00,34.19,19.43015214,246.94,1012.58125,0
2020-08-14 08:30:00,61.09,19.70473394,259.63,1094.22125,0
2020-08-14 08:45:00,63.18,19.97931573,270.97,1068.32875,0
2020-08-14 09:00:00,64.79,20.25389752,230.85,1035.33375,0
2020-08-14 09:15:00,62.34,20.49082479,243.73,1023.935,0
2020-08-14 09:30:00,60.03,20.72775207,254.33,1055.3225,0
2020-08-14 09:45:00,67.17,20.96467935,268.89,1002.92125,0
2020-08-14 10:00:00,66.82,21.20160663,230.24,1122.47375,0
2020-08-14 10:15:00,63.34,21.39961014,238.94,1073.8025,0
2020-08-14 10:30:00,66.42,21.59761365,254.81,1081.84,0
2020-08-14 10:45:00,72.37,21.79561716,262.82,1114.0925,0
2020-08-14 11:00:00,71.54,21.99362067,229.36,1000.94,0
2020-08-14 11:15:00,70.29,22.1175844,239.08,1104.1175,0
2020-08-14 11:30:00,64.46,22.24154814,250.63,1021.28,0
2020-08-14 11:45:00,76.06,22.36551187,259.58,1073.67375,0
2020-08-14 12:00:00,70.38,22.48947561,224.14,1099.025,0
2020-08-14 12:15:00,70.91,22.60963159,239.69,1046.75,0
2020-08-14 12:30:00,70.72,22.72978756,250.73,1104.775,0
2020-08-14 12:45:00,76.08,22.84994354,255.56,1019.62375,0
2020-08-14 13:00:00,75.77,22.97009951,221.59,1084.13,0
2020-08-14 13:15:00,69.81,23.03990844,238.71,1054.35,0
2020-08-14 13:30:00,72.06,23.10971737,245.03,1042.42625,0
2020-08-14 13:45:00,78.24,23.1795263,253.91,1019.245,0
2020-08-14 14:00:00,73.95,23.24933523,220.86,1104.1825,0
2020-08-14 14:15:00,71.51,23.20998838,236.74,1009.71375,0
2020-08-14 14:30:00,73.63,23.17064153,243.01,1069.085,0
2020-08-14 14:45:00,76.09,23.13129468,252.26,1109.5,0
2020-08-14 15:00:00,75.31,23.09194783,221.58,1051.41125,0
2020-08-14 15:15:00,75.83,23.09617867,234.08,1043.675,0
2020-08-14 15:30:00,71.26,23.10040952,241.38,1103.78875,0
2020-08-14 15:45:00,77.53,23.10464036,252.2,1111.615,0
2020-08-14 16:00:00,77.61,23.10887121,224.18,1049.6475,0
2020-08-14 16:15:00,76.05,22.9840613,232.85,1018.85875,0
2020-08-14 16:30:00,70.61,22.8592514,237.9,1113.41375,0
2020-08-14 16:45:00,74.57,22.73444149,252.57,1021.58125,0
2020-08-14 17:00:00,76.83,22.60963159,219.51,1106.5275,0
2020-08-14 17:15:00,70.67,22.36128103,228.09,1020.90375,0
2020-08-14 17:30:00,70.88,22.11293047,242.3,1038.37,0
2020-08-14 17:45:00,73.06,21.86457992,251,1018.9525,0
2020-08-14 18:00:00,71.16,21.61622936,224.39,1118.795,0
2020-08-14 18:15:00,66.47,21.28241575,230.07,1063.515,0
2020-08-14 18:30:00,68.1,20.94860214,238.5,1027.5775,0
2020-08-14 18:45:00,69.93,20.61478853,242.85,1029.30625,0
2020-08-14 19:00:00,66.01,20.28097492,216.08,263.6625,0
2020-08-14 19:15:00,63.47,19.9581615,222.08,321.47375,0
2020-08-14 19:30:00,30.72,19.63534809,222.85,345.195,0
2020-08-14 19:45:00,34.13,19.31253467,230.88,250.29125,0
2020-08-14 20:00:00,34.18,18.98972126,218.72,345.54375,0
2020-08-14 20:15:00,29.69,18.86279593,223.03,284.305,0
2020-08-14 20:30:00,32.95,18.73587061,225.41,366.02625,0
2020-08-14 20:45:00,30.89,18.60894528,226.89,339.6475,0
2020-08-14 21:00:00,33.82,18.48201995,215.21,307.00375,0
2020-08-14 21:15:00,32.35,18.3123631,221.75,279.06,0
2020-08-14 21:30:00,30.67,18.14270624,224.29,312.645,0
2020-08-14 21:45:00,29.86,17.97304939,225.78,308.865,0
2020-08-14 22:00:00,30.59,17.80339254,218.25,374.09125,0
2020-08-14 22:15:00,30.02,17.65658224,218.74,332.7675,0
2020-08-14 22:30:00,32.23,17.50977195,223.14,329.0875,0
2020-08-14 22:45:00,30.79,17.36296165,227.44,274.51625,0
2020-08-14 23:00:00,30.37,17.21615136,213.44,285.8125,0
2020-08-14 23:15:00,27.82,17.12899597,219.29,364.0025,0
2020-08-14 23:30:00,27.87,17.04184057,226.73,288.95,0
2020-08-14 23:45:00,31.53,16.95468518,226.01,255.6225,0
2020-08-15 00:00:00,28.1,16.86752979,64.85,200.34875,0
2020-08-15 00:15:00,26.39,16.82183667,69.68,128.72625,0
2020-08-15 00:30:00,24.29,16.77614356,71.86,167.33125,0
2020-08-15 00:45:00,33.41,16.73045044,75.9,229.2225,0
2020-08-15 01:00:00,36.79,16.68475732,64.74,175.68625,0
2020-08-15 01:15:00,43.26,16.64837206,68.15,248.575,0
2020-08-15 01:30:00,35.9,16.6119868,70.53,149.96625,0
2020-08-15 01:45:00,48.45,16.57560154,72.46,184.98,0
2020-08-15 02:00:00,34.81,16.53921628,64.54,221.61625,0
2020-08-15 02:15:00,38.19,16.49098465,66.32,241.18125,0
2020-08-15 02:30:00,41.66,16.44275303,68.82,195.96,0
2020-08-15 02:45:00,47.1,16.39452141,69.38,194.065,0
2020-08-15 03:00:00,40.57,16.34628978,64.14,179.85125,0
2020-08-15 03:15:00,39.36,16.31201994,65.48,166.0125,0
2020-08-15 03:30:00,37.43,16.27775011,67.31,187.4475,0
2020-08-15 03:45:00,37.32,16.24348027,69.62,176.205,0
2020-08-15 04:00:00,39.48,16.20921043,63.46,133.55375,0
2020-08-15 04:15:00,37.48,16.23628783,64.02,135.98,0
2020-08-15 04:30:00,31.83,16.26336524,65.67,193.79125,0
2020-08-15 04:45:00,33.71,16.29044264,66.95,138.93,0
2020-08-15 05:00:00,40.98,16.31752004,61.88,175.0075,0
2020-08-15 05:15:00,33.74,16.48083063,64.71,227.86625,0
2020-08-15 05:30:00,38.21,16.64414122,65.29,201.6425,0
2020-08-15 05:45:00,47.56,16.8074518,66.85,184.75875,0
2020-08-15 06:00:00,43.22,16.97076239,61.5,218.40875,0
2020-08-15 06:15:00,41.18,17.13449606,64.5,201.075,0
2020-08-15 06:30:00,45.35,17.29822973,65.6,221.455,0
2020-08-15 06:45:00,45.8,17.46196341,65.47,163.5325,0
2020-08-15 07:00:00,47.68,17.62569708,62.1,231.8525,0
2020-08-15 07:15:00,39.75,17.7881615,62.9,200.825,0
2020-08-15 07:30:00,49.54,17.95062592,65.12,228.63,0
2020-08-15 07:45:00,47.2,18.11309033,65.84,224.535,0
2020-08-15 08:00:00,51.29,18.27555475,63.46,573.6225,0
2020-08-15 08:15:00,50.13,18.49894333,65.89,504.07,0
2020-08-15 08:30:00,100,18.7223319,68.64,514.945,0
2020-08-15 08:45:00,93.91,18.94572048,70.18,596.27375,0
2020-08-15 09:00:00,93.8,19.16910906,62.24,553.18875,0
2020-08-15 09:15:00,103.49,19.42719055,65.3,574.23,0
2020-08-15 09:30:00,96.96,19.68527205,66.9,501.3,0
2020-08-15 09:45:00,111.61,19.94335355,69.6,522.86625,0
2020-08-15 10:00:00,97.42,20.20143505,63.47,577.225,0
2020-08-15 10:15:00,99.64,20.34612992,65.56,533.24,0
2020-08-15 10:30:00,105.3,20.49082479,65.93,580.87125,0
2020-08-15 10:45:00,107.16,20.63551967,68.71,548.2425,0
2020-08-15 11:00:00,112.65,20.78021454,62.37,576.255,0
2020-08-15 11:15:00,107.76,20.92702483,64.28,590.545,0
2020-08-15 11:30:00,109.29,21.07383513,66.7,595.77375,0
2020-08-15 11:45:00,121.51,21.22064542,67.45,606.32625,0
2020-08-15 12:00:00,120.22,21.36745572,62.78,501.12875,0
2020-08-15 12:15:00,118.55,21.38776377,64.87,614.3325,0
2020-08-15 12:30:00,100.93,21.40807182,65.61,542.35625,0
2020-08-15 12:45:00,126.27,21.42837988,67.92,512.93,0
2020-08-15 13:00:00,111.09,21.44868793,63.01,585.665,0
2020-08-15 13:15:00,105.43,21.48041926,63.83,527.5775,0
2020-08-15 13:30:00,114.23,21.51215059,64.79,560.1325,0
2020-08-15 13:45:00,111.72,21.54388192,67.96,578.59,0
2020-08-15 14:00:00,116.23,21.57561326,63.38,531.46375,0
2020-08-15 14:15:00,118.06,21.60480608,64.17,560.34,0
2020-08-15 14:30:00,106.21,21.63399891,65.98,563.29375,0
2020-08-15 14:45:00,117.41,21.66319173,66,609.20125,0
2020-08-15 15:00:00,116.89,21.69238456,61.53,557.97,0
2020-08-15 15:15:00,121.72,21.66615332,64.6,598.82375,0
2020-08-15 15:30:00,113.15,21.63992209,64.61,576.30125,0
2020-08-15 15:45:00,126.84,21.61369085,66.86,522.12125,0
2020-08-15 16:00:00,117.93,21.58745962,62.96,564.3675,0
2020-08-15 16:15:00,108.24,21.43811082,63.74,565.795,0
2020-08-15 16:30:00,111.36,21.28876202,63.93,548.38,0
2020-08-15 16:45:00,116.34,21.13941321,65.13,520.80125,0
2020-08-15 17:00:00,111.49,20.99006441,62.96,613.84875,0
2020-08-15 17:15:00,106.03,20.86102366,64,568.655,0
2020-08-15 17:30:00,118.62,20.73198292,65.21,596.3575,0
2020-08-15 17:45:00,113.83,20.60294217,66.2,619.18,0
2020-08-15 18:00:00,116.03,20.47390142,63.03,539.3825,0
2020-08-15 18:15:00,116.3,20.16885755,63.14,530.60125,0
2020-08-15 18:30:00,101.19,19.86381368,63.8,568.44,0
2020-08-15 18:45:00,102.3,19.55876981,65.9,559.775,0
2020-08-15 19:00:00,106.35,19.25372594,61.3,236.51875,0
2020-08-15 19:15:00,102.58,18.9668747,61.4,198.47625,0
2020-08-15 19:30:00,52.58,18.68002346,63.59,162.25125,0
2020-08-15 19:45:00,48.55,18.39317222,63.64,231.29,0
2020-08-15 20:00:00,42.41,18.10632098,60.91,201.01125,0
2020-08-15 20:15:00,50.94,17.99335744,61.43,218.72,0
2020-08-15 20:30:00,46.28,17.8803939,62.09,217.1475,0
2020-08-15 20:45:00,49.82,17.76743036,62.91,164.63125,0
2020-08-15 21:00:00,49.03,17.65446682,60.72,160.255,0
2020-08-15 21:15:00,40.87,17.46830967,61.07,163.53875,0
2020-08-15 21:30:00,39.54,17.28215253,62.89,203.165,0
2020-08-15 21:45:00,40.39,17.09599538,63.84,172.73125,0
2020-08-15 22:00:00,45.3,16.90983823,61.9,144.61875,0
2020-08-15 22:15:00,39.98,16.75541242,62.18,201.22,0
2020-08-15 22:30:00,35.61,16.60098661,62.23,143.37125,0
2020-08-15 22:45:00,43.41,16.44656079,62.58,167.34125,0
2020-08-15 23:00:00,35.3,16.29213498,61.99,188.5575,0
2020-08-15 23:15:00,38.06,16.14151692,61.6,130.39,0
2020-08-15 23:30:00,40.28,15.99089887,62.01,245.81375,0
2020-08-15 23:45:00,32.71,15.84028081,63.81,138.95625,0
2020-08-16 00:00:00,47.2,15.68966276,64.59,237.47875,0
2020-08-16 00:15:00,33.23,15.59235334,70.11,178.46125,0
2020-08-16 00:30:00,44.47,15.49504392,71.8,205.62625,0
2020-08-16 00:45:00,36.83,15.3977345,75.42,131.89125,0
2020-08-16 01:00:00,37.87,15.30042509,64.01,220.8825,0
2020-08-16 01:15:00,29.32,15.21073119,66.95,213.3825,0
2020-08-16 01:30:00,37.41,15.12103729,68.92,184.165,0
2020-08-16 01:45:00,40.23,15.03134339,72.87,175.975,0
2020-08-16 02:00:00,35.64,14.9416495,64.52,246.715,0
2020-08-16 02:15:00,34.14,14.99949118,65.51,248.8275,0
2020-08-16 02:30:00,40.5,15.05733287,68.72,198.085,0
2020-08-16 02:45:00,44.19,15.11517455,69.81,199.82125,0
2020-08-16 03:00:00,38.06,15.17301624,63.97,235.3375,0
2020-08-16 03:15:00,36.96,14.9916339,65.05,202.5775,0
2020-08-16 03:30:00,40.03,14.81025156,66.56,208.36375,0
2020-08-16 03:45:00,38.05,14.62886923,67.83,161.8725,0
2020-08-16 04:00:00,37.83,14.44748689,62.75,139.155,0
2020-08-16 04:15:00,32.05,14.42040949,65.44,239.455,0
2020-08-16 04:30:00,29.21,14.39333208,65.34,183.165,0
2020-08-16 04:45:00,41.82,14.36625468,67.92,213.3275,0
2020-08-16 05:00:00,34.47,14.33917728,62.37,230.3225,0
2020-08-16 05:15:00,38.09,14.54648865,64.38,148.01625,0
2020-08-16 05:30:00,39.52,14.75380001,64.96,235.08875,0
2020-08-16 05:45:00,32.45,14.96111138,66.4,162.66,0
2020-08-16 06:00:00,42.62,15.16842275,62.44,152.59,0
2020-08-16 06:15:00,34.5,15.48277447,63.48,230.7475,0
2020-08-16 06:30:00,33.55,15.7971262,65.37,201.77125,0
2020-08-16 06:45:00,45.5,16.11147793,66.98,168.08625,0
2020-08-16 07:00:00,42.15,16.42582965,61.42,181.61375,0
2020-08-16 07:15:00,38.02,16.86160661,63.39,141.13875,0
2020-08-16 07:30:00,40.2,17.29738357,64.11,191.89125,0
2020-08-16 07:45:00,37.56,17.73316052,65.57,243.01375,0
2020-08-16 08:00:00,45.11,18.16893748,63.14,512.82,0
2020-08-16 08:15:00,53.37,18.63475343,65.6,597.01375,0
2020-08-16 08:30:00,93.19,19.10056938,66.73,580.16,0
2020-08-16 08:45:00,111.48,19.56638533,70.36,549.895,0
2020-08-16 09:00:00,108.01,20.03220128,63.68,617.1725,0
2020-08-16 09:15:00,103.86,20.37320732,64.28,610.43625,0
2020-08-16 09:30:00,111.15,20.71421337,67.38,519.72875,0
2020-08-16 09:45:00,121.54,21.05521941,68.13,501.1025,0
2020-08-16 10:00:00,107.47,21.39622546,63.41,519.0575,0
2020-08-16 10:15:00,101.78,21.63780667,64.15,552.3175,0
2020-08-16 10:30:00,104.92,21.87938787,66.03,593.905,0
2020-08-16 10:45:00,118.17,22.12096908,67.63,550.38375,0
2020-08-16 11:00:00,125.59,22.36255028,62.61,541.12,0
2020-08-16 11:15:00,116.34,22.56351538,64.03,521.29875,0
2020-08-16 11:30:00,113.58,22.76448049,65.9,554.405,0
2020-08-16 11:45:00,118.34,22.96544559,67.44,617.4375,0
2020-08-16 12:00:00,123.21,23.16641069,62.79,568.4075,0
2020-08-16 12:15:00,132.22,23.28487433,63.46,531.8175,0
2020-08-16 12:30:00,121.88,23.40333796,65.24,573.3,0
2020-08-16 12:45:00,122.99,23.5218016,67.63,579.8475,0
2020-08-16 13:00:00,130.29,23.64026524,61.85,569.0975,0
2020-08-16 13:15:00,128.94,23.70034323,63.54,554.11625,0
2020-08-16 13:30:00,123.68,23.76042122,64.67,618.24375,0
2020-08-16 13:45:00,130.47,23.82049921,66.99,530.6375,0
2020-08-16 14:00:00,140,23.88057719,61.99,538.93375,0
2020-08-16 14:15:00,121.79,23.86746158,63.27,606.9525,0
2020-08-16 14:30:00,119.85,23.85434596,64.75,607.0075,0
2020-08-16 14:45:00,140.58,23.84123034,66.3,517.81625,0
2020-08-16 15:00:00,138.17,23.82811473,63,589.805,0
2020-08-16 15:15:00,118.18,23.58907203,64.67,613.575,0
2020-08-16 15:30:00,127.55,23.35002933,64.65,590.35125,0
2020-08-16 15:45:00,135.99,23.11098663,66.8,590.99625,0
2020-08-16 16:00:00,127.6,22.87194393,62.62,572.14,0
2020-08-16 16:15:00,126.95,22.75432646,63.14,560.0825,0
2020-08-16 16:30:00,119.75,22.63670899,65.87,601.99125,0
2020-08-16 16:45:00,123.38,22.51909152,66.43,618.875,0
2020-08-16 17:00:00,129.37,22.40147405,61.61,548.8925,0
2020-08-16 17:15:00,126.88,22.22970177,64.15,519.45375,0
2020-08-16 17:30:00,113.44,22.0579295,64.87,582.60375,0
2020-08-16 17:45:00,114.38,21.88615722,65.36,574.45625,0
2020-08-16 18:00:00,120.55,21.71438495,61.92,530.5175,0
2020-08-16 18:15:00,116.15,21.31541633,62.77,574.97375,0
2020-08-16 18:30:00,106.35,20.91644772,64.43,609.3475,0
2020-08-16 18:45:00,116.3,20.51747911,65.43,531.26125,0
2020-08-16 19:00:00,118.32,20.1185105,61.97,215.72125,0
2020-08-16 19:15:00,101.63,19.73731144,62.85,144.25125,0
2020-08-16 19:30:00,51.76,19.35611237,63.12,191.29,0
2020-08-16 19:45:00,41.59,18.9749133,63.9,151.95,0
2020-08-16 20:00:00,47.41,18.59371424,62.25,149.92125,0
2020-08-16 20:15:00,40.79,18.33732508,62.59,202.4175,0
2020-08-16 20:30:00,39.64,18.08093592,62.01,232.35875,0
2020-08-16 20:45:00,47.16,17.82454676,63.75,240.96875,0
2020-08-16 21:00:00,50.54,17.5681576,61.08,148.38875,0
2020-08-16 21:15:00,51.53,17.42261656,61.24,201.41,0
2020-08-16 21:30:00,37.58,17.27707551,61.85,230.44375,0
2020-08-16 21:45:00,45.59,17.13153447,63.69,151.7975,0
2020-08-16 22:00:00,49.16,16.98599343,61.79,172.29375,0
2020-08-16 22:15:00,37.68,16.82437518,62,232.0475,0
2020-08-16 22:30:00,39.43,16.66275693,63.39,204.78875,0
2020-08-16 22:45:00,47.71,16.50113868,63.43,227.6475,0
2020-08-16 23:00:00,43.54,16.33952043,62.33,160.76,0
2020-08-16 23:15:00,45.52,16.21724903,61.73,126.30875,0
2020-08-16 23:30:00,36.65,16.09497763,62.5,154.2075,0
2020-08-16 23:45:00,32.33,15.97270624,63.57,247.3925,0
2020-08-17 00:00:00,35.83,15.85043484,278.75,323.6875,0
2020-08-17 00:15:00,47.16,15.7916261,309.48,269.7,0
2020-08-17 00:30:00,55.88,15.73281737,332.52,369.8675,0
2020-08-17 00:45:00,23.34,15.67400863,357.58,280.95625,0
2020-08-17 01:00:00,25.05,15.6151999,272.78,316.82,0
2020-08-17 01:15:00,22.26,15.64523889,290.81,278.65625,0
2020-08-17 01:30:00,22.6,15.67527789,316.31,282.11875,0
2020-08-17 01:45:00,23.69,15.70531688,335.61,253.52,0
2020-08-17 02:00:00,23.34,15.73535587,266.29,364.34,0
2020-08-17 02:15:00,22.02,15.70320146,281.39,337.4325,0
2020-08-17 02:30:00,24.25,15.67104704,304.06,365.8675,0
2020-08-17 02:45:00,25.6,15.63889263,313.74,367.68875,0
2020-08-17 03:00:00,25.8,15.60673821,258.51,369.11875,0
2020-08-17 03:15:00,25.05,15.56485285,275.71,332.9475,0
2020-08-17 03:30:00,24.74,15.52296749,293.06,315.49125,0
2020-08-17 03:45:00,25.53,15.48108214,307.22,334.0375,0
2020-08-17 04:00:00,24.34,15.43919678,257.97,312.81875,0
2020-08-17 04:15:00,24.22,15.38631123,275.5,299.22125,0
2020-08-17 04:30:00,23.23,15.33342567,288.97,368.09375,0
2020-08-17 04:45:00,24.21,15.28054012,295.78,324.3725,0
2020-08-17 05:00:00,25.48,15.22765457,260.18,373.865,0
2020-08-17 05:15:00,23.87,15.33977194,265.39,263.885,0
2020-08-17 05:30:00,25.08,15.45188931,277.59,365.2225,0
2020-08-17 05:45:00,23.34,15.56400668,291.27,293.42,0
2020-08-17 06:00:00,26.34,15.67612406,256.74,294.9175,0
2020-08-17 06:15:00,24.07,15.90247422,268.01,351.73,0
2020-08-17 06:30:00,24.02,16.12882439,272.66,290.05625,0
2020-08-17 06:45:00,27.28,16.35517456,288.69,294.7175,0
2020-08-17 07:00:00,25.26,16.58152472,254.63,254.02,0
2020-08-17 07:15:00,25.65,16.87683765,261.45,289.3775,0
2020-08-17 07:30:00,24.36,17.17215058,276.92,295.77625,0
2020-08-17 07:45:00,27.04,17.4674635,285.31,304.585,0
2020-08-17 08:00:00,27.43,17.76277643,260.66,22.74375,0
2020-08-17 08:15:00,27.61,18.01493475,281.81,96.795,0
2020-08-17 08:30:00,18.68,18.26709306,297.45,13.28625,0
2020-08-17 08:45:00,21.64,18.51925138,311.11,109.27375,0
2020-08-17 09:00:00,18.92,18.7714097,262.69,61.82,0
2020-08-17 09:15:00,22.18,18.95756684,275.44,51.73625,0
2020-08-17 09:30:00,20.83,19.14372399,290.29,19.95,0
2020-08-17 09:45:00,20.99,19.32988114,304.22,63.58625,0
2020-08-17 10:00:00,19.99,19.51603828,259.73,91.90875,0
2020-08-17 10:15:00,21.62,19.66750251,273.07,63.555,0
2020-08-17 10:30:00,22.65,19.81896673,285.96,9.7775,0
2020-08-17 10:45:00,22.22,19.97043095,299.29,37.8475,0
2020-08-17 11:00:00,20.3,20.12189518,259.26,53.9975,0
2020-08-17 11:15:00,21.45,20.32624495,273.13,104.11375,0
2020-08-17 11:30:00,22.12,20.53059473,286.44,64.175,0
2020-08-17 11:45:00,24.64,20.73494451,299.4,48.5675,0
2020-08-17 12:00:00,23.15,20.93929428,257.8,89.2525,0
2020-08-17 12:15:00,22.67,20.98625665,269.71,88.2,0
2020-08-17 12:30:00,24.13,21.03321902,283.53,110.91625,0
2020-08-17 12:45:00,24.63,21.0801814,297.59,33.85875,0
2020-08-17 13:00:00,25.43,21.12714377,258.81,21.86625,0
2020-08-17 13:15:00,22.39,21.13391312,268.46,26.39375,0
2020-08-17 13:30:00,21.92,21.14068247,280.3,27.64875,0
2020-08-17 13:45:00,22.22,21.14745182,294.34,34.2475,0
2020-08-17 14:00:00,22.25,21.15422117,254.39,106.48625,0
2020-08-17 14:15:00,22.45,21.19568344,268.68,14.4325,0
2020-08-17 14:30:00,25.04,21.23714572,281.94,38.91125,0
2020-08-17 14:45:00,21.83,21.27860799,290.38,22.745,0
2020-08-17 15:00:00,22.81,21.32007026,253.72,98.2875,0
2020-08-17 15:15:00,22.18,21.30610848,266.67,58.6975,0
2020-08-17 15:30:00,24.93,21.29214669,275.3,88.69875,0
2020-08-17 15:45:00,23.77,21.27818491,287.63,115.045,0
2020-08-17 16:00:00,24.84,21.26422312,254.04,65.1975,0
2020-08-17 16:15:00,25.72,21.15633659,268.75,25.8375,0
2020-08-17 16:30:00,23.59,21.04845006,278.98,109.87,0
2020-08-17 16:45:00,22.17,20.94056354,284.04,52.1525,0
2020-08-17 17:00:00,25.26,20.83267701,257.21,80.74,0
2020-08-17 17:15:00,22.82,20.65159687,262.82,56.935,0
2020-08-17 17:30:00,23.62,20.47051674,269.72,20.31,0
2020-08-17 17:45:00,22.79,20.28943661,282.22,20.28875,0
2020-08-17 18:00:00,21.15,20.10835648,256.62,50.45,0
2020-08-17 18:15:00,20.92,19.7927355,261.79,86.8375,0
2020-08-17 18:30:00,21.66,19.47711452,272.04,96.005,0
2020-08-17 18:45:00,22.83,19.16149354,284.08,109.2675,0
2020-08-17 19:00:00,22.72,18.84587256,250.38,359.4775,0
2020-08-17 19:15:00,22.68,18.60090667,252.91,267.17125,0
2020-08-17 19:30:00,30.3,18.35594079,254.1,361.10625,0
2020-08-17 19:45:00,28.12,18.11097491,263,343.82375,0
2020-08-17 20:00:00,30.97,17.86600903,252.25,331.9375,0
2020-08-17 20:15:00,29.93,17.67731338,254.03,332.255,0
2020-08-17 20:30:00,28.77,17.48861773,256.72,349.76625,0
2020-08-17 20:45:00,28.96,17.29992207,260.28,353.4175,0
2020-08-17 21:00:00,29.14,17.11122642,251.43,278.615,0
2020-08-17 21:15:00,28.84,16.94960817,252.22,273.19625,0
2020-08-17 21:30:00,25.98,16.78798992,253.33,287.895,0
2020-08-17 21:45:00,25.88,16.62637167,257.49,353.995,0
2020-08-17 22:00:00,26.08,16.46475342,248.03,287.56625,0
2020-08-17 22:15:00,27.95,16.34544361,248.2,321.625,0
2020-08-17 22:30:00,25.46,16.22613381,253.86,268.88125,0
2020-08-17 22:45:00,26.71,16.106824,261.8,271.04125,0
2020-08-17 23:00:00,24.81,15.98751419,250.57,297.545,0
2020-08-17 23:15:00,24.52,15.9083974,249.25,285.4675,0
2020-08-17 23:30:00,24.96,15.82928062,257.56,278.69375,0
2020-08-17 23:45:00,24.84,15.75016383,258.73,322.32875,0
2020-08-18 00:00:00,24.56,15.67104704,282.6,329.78625,0
2020-08-18 00:15:00,25.46,15.56739136,307.27,258.6075,0
2020-08-18 00:30:00,25.46,15.46373568,339.69,356.71125,0
2020-08-18 00:45:00,22.54,15.36007999,355.21,258.3875,0
2020-08-18 01:00:00,24.26,15.25642431,267.77,293.02625,0
2020-08-18 01:15:00,21.08,15.17646135,290.07,349.55375,0
2020-08-18 01:30:00,21.46,15.0964984,313.48,271.975,0
2020-08-18 01:45:00,24.94,15.01653544,336.71,315.165,0
2020-08-18 02:00:00,22.06,14.93657248,265.37,348.73625,0
2020-08-18 02:15:00,22.44,14.87437907,283.33,343.05125,0
2020-08-18 02:30:00,22.58,14.81218566,305.02,258.91375,0
2020-08-18 02:45:00,24.39,14.74999225,316.97,281.69,0
2020-08-18 03:00:00,21.49,14.68779884,257.74,333.50625,0
2020-08-18 03:15:00,21.49,14.62983628,276.06,348.515,0
2020-08-18 03:30:00,22.33,14.57187371,295.51,304.11375,0
2020-08-18 03:45:00,24.43,14.51391114,305.88,290.3975,0
2020-08-18 04:00:00,22.5,14.45594858,255.81,327.59375,0
2020-08-18 04:15:00,21.57,14.43267894,275.34,285.505,0
2020-08-18 04:30:00,22.16,14.40940929,282.61,374.68125,0
2020-08-18 04:45:00,22.45,14.38613965,300.95,258.415,0
2020-08-18 05:00:00,24.18,14.36287001,258.7,291.98375,0
2020-08-18 05:15:00,21.02,14.53041144,270.72,256.30375,0
2020-08-18 05:30:00,21.64,14.69795287,276.65,315.11625,0
2020-08-18 05:45:00,22.03,14.8654943,290.34,280.285,0
2020-08-18 06:00:00,23.58,15.03303573,253.74,336.44,0
2020-08-18 06:15:00,22.73,15.24457794,269.87,292.04,0
2020-08-18 06:30:00,24.17,15.45612016,279.09,254.93625,0
2020-08-18 06:45:00,24.42,15.66766237,287.78,333.32,0
2020-08-18 07:00:00,23.13,15.87920458,257.68,287.55625,0
2020-08-18 07:15:00,25.43,16.10090082,266.38,306.9525,0
2020-08-18 07:30:00,24.22,16.32259705,275.65,299.2425,0
2020-08-18 07:45:00,26.14,16.54429329,278.85,263.6225,0
2020-08-18 08:00:00,25.92,16.76598953,259.06,1010.80125,0
2020-08-18 08:15:00,24.87,17.0629948,278.94,1072.7625,0
2020-08-18 08:30:00,48.47,17.36000006,300.42,1014.17375,0
2020-08-18 08:45:00,53.86,17.65700533,316.6,1105.75375,0
2020-08-18 09:00:00,50.23,17.95401059,259.15,1015.1,0
2020-08-18 09:15:00,51.36,18.20109189,273.86,1072.01125,0
2020-08-18 09:30:00,47.72,18.4481732,291.09,1102.32,0
2020-08-18 09:45:00,57.06,18.6952545,304.79,1073.86625,0
2020-08-18 10:00:00,56.78,18.9423358,262.25,1072.78125,0
2020-08-18 10:15:00,54.16,19.12045435,275.66,1031.94875,0
2020-08-18 10:30:00,53.05,19.29857289,288.38,1029.51875,0
2020-08-18 10:45:00,57.57,19.47669143,304.63,1030.78,0
2020-08-18 11:00:00,56.15,19.65480997,258.99,1050.68375,0
2020-08-18 11:15:00,54.83,19.71234945,271.84,1061.49625,0
2020-08-18 11:30:00,53.82,19.76988894,287,1022.1775,0
2020-08-18 11:45:00,60.4,19.82742842,297.42,1037.325,0
2020-08-18 12:00:00,57.22,19.8849679,256.95,1112.96625,0
2020-08-18 12:15:00,55.99,19.98566199,272.41,1055.36375,0
2020-08-18 12:30:00,57.56,20.08635608,286.79,1065.13375,0
2020-08-18 12:45:00,61.55,20.18705018,295.82,1087.27125,0
2020-08-18 13:00:00,59.83,20.28774427,252.92,1049.59625,0
2020-08-18 13:15:00,59,20.42355437,271.82,1060.17375,0
2020-08-18 13:30:00,56.88,20.55936447,281.63,1098.43875,0
2020-08-18 13:45:00,63.9,20.69517457,295.44,1001.3325,0
2020-08-18 14:00:00,62.76,20.83098467,253.98,1018.53375,0
2020-08-18 14:15:00,58.01,20.92956334,268.17,1031.9775,0
2020-08-18 14:30:00,57.15,21.02814201,274.92,1055.50375,0
2020-08-18 14:45:00,63.94,21.12672068,290.72,1053.605,0
2020-08-18 15:00:00,62.88,21.22529935,251.68,1066.79375,0
2020-08-18 15:15:00,61.83,21.20752981,269.37,1022.84125,0
2020-08-18 15:30:00,60.1,21.18976026,276.06,1040.54125,0
2020-08-18 15:45:00,64.23,21.17199072,286.46,1085.65375,0
2020-08-18 16:00:00,62.04,21.15422117,253.94,1012.4975,0
2020-08-18 16:15:00,62.54,21.03575753,263.18,1074.18875,0
2020-08-18 16:30:00,58.07,20.91729389,276.52,1070.67375,0
2020-08-18 16:45:00,64.95,20.79883025,286.08,1114.7025,0
2020-08-18 17:00:00,62.9,20.68036662,256.02,1059.3775,0
2020-08-18 17:15:00,62,20.46459356,267.22,1113.21125,0
2020-08-18 17:30:00,58.03,20.2488205,270.16,1054.06,0
2020-08-18 17:45:00,63.89,20.03304745,281.57,1120.98875,0
2020-08-18 18:00:00,59.19,19.81727439,253.52,1027.08875,0
2020-08-18 18:15:00,60.33,19.48346078,260.03,1086.54625,0
2020-08-18 18:30:00,54.54,19.14964717,275.65,1014.7,0
2020-08-18 18:45:00,59.59,18.81583356,279.2,1045.64125,0
2020-08-18 19:00:00,55.01,18.48201995,247.19,271.66125,0
2020-08-18 19:15:00,53.19,18.24297725,250.19,303.40375,0
2020-08-18 19:30:00,27.08,18.00393455,253.88,361.26125,0
2020-08-18 19:45:00,29,17.76489185,262.5,302.46,0
2020-08-18 20:00:00,30.5,17.52584915,249.38,336.735,0
2020-08-18 20:15:00,27.95,17.32742256,249.74,313.165,0
2020-08-18 20:30:00,28.4,17.12899597,254.55,319.26125,0
2020-08-18 20:45:00,27.84,16.93056937,257.41,304.75,0
2020-08-18 21:00:00,27.7,16.73214278,250.01,306.845,0
2020-08-18 21:15:00,26.74,16.58448631,252.9,362.585,0
2020-08-18 21:30:00,26.44,16.43682985,255.12,305.8825,0
2020-08-18 21:45:00,28.31,16.28917339,263.29,304.39625,0
2020-08-18 22:00:00,26.12,16.14151692,245.01,271.08625,0
2020-08-18 22:15:00,25.74,15.99512971,248.74,266.6625,0
2020-08-18 22:30:00,24.23,15.8487425,258.39,335.34,0
2020-08-18 22:45:00,24.47,15.70235529,258.12,316.055,0
2020-08-18 23:00:00,26.26,15.55596808,251.29,305.59375,0
2020-08-18 23:15:00,25.08,15.4413122,251.5,293.7275,0
2020-08-18 23:30:00,24.56,15.32665632,255.36,330.5175,0
2020-08-18 23:45:00,24.26,15.21200044,257.73,323.8025,0
2020-08-19 00:00:00,25.19,15.09734456,140.22,354.16,0
2020-08-19 00:15:00,24.66,15.02076628,154.13,374.86375,0
2020-08-19 00:30:00,25.34,14.944188,167.55,345.2675,0
2020-08-19 00:45:00,34.86,14.86760972,177.71,326.89625,0
2020-08-19 01:00:00,31.47,14.79103144,135.87,299.47375,0
2020-08-19 01:15:00,29.15,14.68272183,148.81,341.675,0
2020-08-19 01:30:00,27.03,14.57441222,155.79,336.91625,0
2020-08-19 01:45:00,32.81,14.4661026,166.34,328.1775,0
2020-08-19 02:00:00,30.76,14.35779299,131.45,341.325,0
2020-08-19 02:15:00,29.48,14.29433033,143.68,357.09875,0
2020-08-19 02:30:00,28.92,14.23086767,149.19,341.74125,0
2020-08-19 02:45:00,33.52,14.167405,159.01,273.73875,0
2020-08-19 03:00:00,30.97,14.10394234,130.92,369.0325,0
2020-08-19 03:15:00,27.01,14.037095,139.42,342.78125,0
2020-08-19 03:30:00,30.3,13.97024766,145.99,255.8675,0
2020-08-19 03:45:00,32.21,13.90340032,152.92,260.23125,0
2020-08-19 04:00:00,26.62,13.83655298,130.52,269.97625,0
2020-08-19 04:15:00,26.22,13.86066879,135.53,324.1,0
2020-08-19 04:30:00,26.11,13.88478461,144.1,293.0025,0
2020-08-19 04:45:00,31.17,13.90890042,148.41,272.6775,0
2020-08-19 05:00:00,28.97,13.93301623,127.72,321.4725,0
2020-08-19 05:15:00,27.33,14.1483662,133.67,352.08375,0
2020-08-19 05:30:00,29.65,14.36371617,139.53,280.32125,0
2020-08-19 05:45:00,34.42,14.57906615,144.58,254.205,0
2020-08-19 06:00:00,30.05,14.79441612,128.67,341.7325,0
2020-08-19 06:15:00,28.53,15.14599927,133.95,360.99125,0
2020-08-19 06:30:00,33.36,15.49758243,139.62,289.4925,0
2020-08-19 06:45:00,37.65,15.84916558,142,291.81375,0
2020-08-19 07:00:00,33.26,16.20074874,128.86,372.8225,0
2020-08-19 07:15:00,33.51,16.65048748,133.25,260.7675,0
2020-08-19 07:30:00,38.96,17.10022622,137.89,345.21,0
2020-08-19 07:45:00,34.73,17.54996497,140.25,298.29875,0
2020-08-19 08:00:00,40.75,17.99970371,132.43,1070.62125,0
2020-08-19 08:15:00,37.66,18.29501664,139.14,1040.87375,0
2020-08-19 08:30:00,89.17,18.59032956,148.23,1007.065,0
2020-08-19 08:45:00,92.72,18.88564249,154.84,1060.96375,0
2020-08-19 09:00:00,88.24,19.18095542,128.84,1005.53,0
2020-08-19 09:15:00,88.66,19.43226757,140.43,1039.12625,0
2020-08-19 09:30:00,83.27,19.68357971,147.06,1026.0775,0
2020-08-19 09:45:00,100.03,19.93489186,153.4,1052.89875,0
2020-08-19 10:00:00,93.62,20.18620401,131.04,1033.90125,0
2020-08-19 10:15:00,93.26,20.42524671,137.09,1067.5,0
2020-08-19 10:30:00,90.02,20.66428941,145.19,1011.3075,0
2020-08-19 10:45:00,105.76,20.90333211,153.59,1027.435,0
2020-08-19 11:00:00,98.84,21.14237481,128.3,1077.07375,0
2020-08-19 11:15:00,96.23,21.23968422,136.77,1091.38125,0
2020-08-19 11:30:00,96.06,21.33699364,143.79,1007.61125,0
2020-08-19 11:45:00,112.5,21.43430306,150.44,1023.85,0
2020-08-19 12:00:00,100.74,21.53161248,127.52,1062.8275,0
2020-08-19 12:15:00,98.63,21.66065322,136.61,1101.19875,0
2020-08-19 12:30:00,98.61,21.78969397,143.32,1085.255,0
2020-08-19 12:45:00,116.42,21.91873472,147.83,1081.79625,0
2020-08-19 13:00:00,109.46,22.04777547,127.19,1005.0275,0
2020-08-19 13:15:00,105.49,22.1150459,136.47,1103.2,0
2020-08-19 13:30:00,97.53,22.18231632,139.39,1056.875,0
2020-08-19 13:45:00,118.66,22.24958674,145.73,1104.69125,0
2020-08-19 14:00:00,108.67,22.31685717,128.67,1003.9925,0
2020-08-19 14:15:00,110.81,22.33293437,132.89,1111.95,0
2020-08-19 14:30:00,99.32,22.34901158,140.17,1072.28625,0
2020-08-19 14:45:00,119.01,22.36508879,144.47,1117.59375,0
2020-08-19 15:00:00,112.67,22.381166,128.96,1113.43375,0
2020-08-19 15:15:00,111.67,22.39385853,131.5,1007.37625,0
2020-08-19 15:30:00,108.74,22.40655106,138.6,1008.30125,0
2020-08-19 15:45:00,109.99,22.4192436,144.14,1107.945,0
2020-08-19 16:00:00,108.43,22.43193613,128.96,1119.09625,0
2020-08-19 16:15:00,111.5,22.28470275,133.02,1086.61625,0
2020-08-19 16:30:00,108.27,22.13746937,137.85,1038.91125,0
2020-08-19 16:45:00,114.83,21.99023599,142.98,1089.43,0
2020-08-19 17:00:00,107.34,21.84300261,125.8,1020.75875,0
2020-08-19 17:15:00,106.98,21.53245864,133.95,1114.23,0
2020-08-19 17:30:00,97.38,21.22191468,134.83,1029.76,0
2020-08-19 17:45:00,113.94,20.91137071,142.04,1008.03625,0
2020-08-19 18:00:00,100.2,20.60082674,127.29,1008.48375,0
2020-08-19 18:15:00,96.27,20.21243524,132.57,1091.5575,0
2020-08-19 18:30:00,90.73,19.82404374,135.19,1065.05125,0
2020-08-19 18:45:00,103.29,19.43565224,141.65,1059.52875,0
2020-08-19 19:00:00,96.07,19.04726074,126.01,291.06125,0
2020-08-19 19:15:00,92.85,18.80144869,126.78,259.54625,0
2020-08-19 19:30:00,37.96,18.55563664,128.78,342.3925,0
2020-08-19 19:45:00,37.49,18.30982459,131.08,367.1375,0
2020-08-19 20:00:00,42.79,18.06401254,126.16,359.57875,0
2020-08-19 20:15:00,43.66,17.87954773,125.27,357.815,0
2020-08-19 20:30:00,42.23,17.69508292,128.83,336.61875,0
2020-08-19 20:45:00,42.6,17.51061812,130.9,292.6375,0
2020-08-19 21:00:00,40.85,17.32615331,123.37,374.325,0
2020-08-19 21:15:00,36.95,17.20726658,126.51,342.2225,0
2020-08-19 21:30:00,41.69,17.08837986,127.95,306.67625,0
2020-08-19 21:45:00,40.66,16.96949314,128.43,319.27125,0
2020-08-19 22:00:00,37.45,16.85060641,125.58,257.5625,0
2020-08-19 22:15:00,37.79,16.7397583,126.7,346.845,0
2020-08-19 22:30:00,33.46,16.62891018,126.57,309.365,0
2020-08-19 22:45:00,39.48,16.51806206,128.5,277.85375,0
2020-08-19 23:00:00,36.6,16.40721394,124.54,322.795,0
2020-08-19 23:15:00,34.36,16.32302014,127.61,270.565,0
2020-08-19 23:30:00,36.75,16.23882634,126.33,273.39375,0
2020-08-19 23:45:00,33.84,16.15463254,128.39,288.8125,0
2020-08-20 00:00:00,33.4,16.07043874,278.64,262.05625,0
2020-08-20 00:15:00,34.4,16.00147598,309.27,304.29125,0
2020-08-20 00:30:00,32.29,15.93251322,333.88,272.73125,0
2020-08-20 00:45:00,24.64,15.86355046,360.04,254.6975,0
2020-08-20 01:00:00,22.88,15.79458769,273.4,290.93375,0
2020-08-20 01:15:00,21.85,15.78654909,292.81,304.3375,0
2020-08-20 01:30:00,22.18,15.77851049,317.15,330.485,0
2020-08-20 01:45:00,24.56,15.77047188,331.37,345.56375,0
2020-08-20 02:00:00,24.68,15.76243328,261.85,309.84125,0
2020-08-20 02:15:00,24.34,15.70447071,285.13,257.24625,0
2020-08-20 02:30:00,23.06,15.64650815,302.9,362.1675,0
2020-08-20 02:45:00,23.34,15.58854558,315.99,266.34,0
2020-08-20 03:00:00,25.49,15.53058301,261.31,253.04875,0
2020-08-20 03:15:00,22.38,15.50519795,274.13,279.375,0
2020-08-20 03:30:00,21.73,15.47981288,288.88,345.54875,0
2020-08-20 03:45:00,23.76,15.45442782,303.97,290.9925,0
2020-08-20 04:00:00,25.19,15.42904275,260.01,253.98125,0
2020-08-20 04:15:00,23.23,15.43792753,272.68,326.96625,0
2020-08-20 04:30:00,21.91,15.4468123,281.79,254.1875,0
2020-08-20 04:45:00,25.16,15.45569707,295.47,270.98,0
2020-08-20 05:00:00,22.68,15.46458184,257.24,273.5675,0
2020-08-20 05:15:00,22.99,15.6342387,271.01,298.5275,0
2020-08-20 05:30:00,22.93,15.80389555,281.63,322.0625,0
2020-08-20 05:45:00,25.03,15.97355241,290.01,286.56625,0
2020-08-20 06:00:00,25.53,16.14320926,254.96,295.94375,0
2020-08-20 06:15:00,24.42,16.36998251,267.57,349.45,0
2020-08-20 06:30:00,24.8,16.59675576,274.12,280.18125,0
2020-08-20 06:45:00,28.09,16.82352901,287.77,331.8225,0
2020-08-20 07:00:00,25.7,17.05030226,251.26,259.105,0
2020-08-20 07:15:00,27.53,17.37819269,261.7,291.10125,0
2020-08-20 07:30:00,25.28,17.70608312,275.86,260.73875,0
2020-08-20 07:45:00,28.08,18.03397355,281.04,296.365,0
2020-08-20 08:00:00,27.12,18.36186398,265.97,1016.15125,0
2020-08-20 08:15:00,28.31,18.69610067,280.45,1037.8225,0
2020-08-20 08:30:00,53.02,19.03033736,297.86,1113.57625,0
2020-08-20 08:45:00,56.74,19.36457406,311.76,1029.61875,0
2020-08-20 09:00:00,58.4,19.69881075,260.82,1050.2675,0
2020-08-20 09:15:00,54.1,19.96281543,280.42,1033.17875,0
2020-08-20 09:30:00,53.97,20.22682011,294.88,1045.56875,0
2020-08-20 09:45:00,60.75,20.49082479,309.12,1004.3625,0
2020-08-20 10:00:00,59.13,20.75482947,263.02,1027.80625,0
2020-08-20 10:15:00,56.29,20.91348613,271.28,1068.10875,0
2020-08-20 10:30:00,55.93,21.07214279,291.02,1009.73875,0
2020-08-20 10:45:00,64.14,21.23079945,305.1,1038.96125,0
2020-08-20 11:00:00,61.02,21.38945611,262.18,1119.595,0
2020-08-20 11:15:00,59.77,21.5201892,276.28,1122.64875,0
2020-08-20 11:30:00,61.23,21.65092228,286.13,1001.31625,0
2020-08-20 11:45:00,68.26,21.78165537,297.19,1070.86,0
2020-08-20 12:00:00,61.48,21.91238846,256.7,1114.10625,0
2020-08-20 12:15:00,63.15,22.05412174,271.73,1028.405,0
2020-08-20 12:30:00,63.62,22.19585502,286.82,1057.36875,0
