Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-08-20 12:45:00,66.9,22.3375883,294.76,1080.555,0
2020-08-20 13:00:00,66.05,22.47932158,254.31,1088.3975,0
2020-08-20 13:15:00,65.08,22.63078581,266.84,1046.96375,0
2020-08-20 13:30:00,64.65,22.78225003,277.15,1075.84875,0
2020-08-20 13:45:00,69.97,22.93371425,291.16,1043.06875,0
2020-08-20 14:00:00,69.43,23.08517848,253.93,1091.3525,0
2020-08-20 14:15:00,66.58,23.13256393,270.71,1072.88625,0
2020-08-20 14:30:00,66.59,23.17994939,279.79,1092.6725,0
2020-08-20 14:45:00,72.25,23.22733484,292.05,1119.6575,0
2020-08-20 15:00:00,70.19,23.2747203,256.79,1112.07375,0
2020-08-20 15:15:00,69.72,23.21548848,267.65,1015.055,0
2020-08-20 15:30:00,67.34,23.15625666,274.63,1075.1575,0
2020-08-20 15:45:00,68.85,23.09702484,289.68,1031.2575,0
2020-08-20 16:00:00,69.4,23.03779302,258.57,1041.8775,0
2020-08-20 16:15:00,66.08,22.90071367,267.19,1063.41125,0
2020-08-20 16:30:00,63.9,22.76363432,272.04,1067.22375,0
2020-08-20 16:45:00,69.34,22.62655496,284.63,1015.96625,0
2020-08-20 17:00:00,67.61,22.48947561,252.96,1032.705,0
2020-08-20 17:15:00,64.09,22.25212525,263.39,1026.00125,0
2020-08-20 17:30:00,62.29,22.01477489,274.22,1119.20625,0
2020-08-20 17:45:00,66.28,21.77742453,281.83,1014.47125,0
2020-08-20 18:00:00,67.63,21.54007416,250.58,1075.15375,0
2020-08-20 18:15:00,60.84,21.19991429,260.99,1036.02875,0
2020-08-20 18:30:00,61.12,20.85975441,268.74,1108.5175,0
2020-08-20 18:45:00,63.4,20.51959453,279.27,1067.6275,0
2020-08-20 19:00:00,63.48,20.17943466,251.15,282.31125,0
2020-08-20 19:15:00,59.81,19.88454482,251.76,251.26,0
2020-08-20 19:30:00,29.89,19.58965497,261.21,276.51125,0
2020-08-20 19:45:00,29.35,19.29476513,263.32,304.9,0
2020-08-20 20:00:00,29.84,18.99987529,251.09,323.8425,0
2020-08-20 20:15:00,30.05,18.78156372,256.46,361.58125,0
2020-08-20 20:30:00,30.28,18.56325216,255.23,283.125,0
2020-08-20 20:45:00,31.87,18.3449406,260.49,336.36875,0
2020-08-20 21:00:00,28.45,18.12662904,244.99,330.9875,0
2020-08-20 21:15:00,30.04,17.9565491,249.42,357.09375,0
2020-08-20 21:30:00,29.33,17.78646916,257.99,352.1575,0
2020-08-20 21:45:00,30.7,17.61638922,261.68,367.76625,0
2020-08-20 22:00:00,30,17.44630928,244.39,290.8375,0
2020-08-20 22:15:00,29.85,17.30711451,251.65,345.61625,0
2020-08-20 22:30:00,26.9,17.16791973,258.02,269.72875,0
2020-08-20 22:45:00,29.27,17.02872496,258.64,297.31,0
2020-08-20 23:00:00,26.14,16.88953018,251.47,263.10875,0
2020-08-20 23:15:00,26.63,16.8074518,251.38,255.15875,0
2020-08-20 23:30:00,25.37,16.72537343,252.22,365.55875,0
2020-08-20 23:45:00,25.21,16.64329505,262.54,325.94,0
2020-08-21 00:00:00,28.74,16.56121667,243.16,311.15875,0
2020-08-21 00:15:00,27.3,16.5523319,272.96,330.27875,0
2020-08-21 00:30:00,26.39,16.54344712,294.97,315.65625,0
2020-08-21 00:45:00,27.78,16.53456235,316.32,316.72625,0
2020-08-21 01:00:00,26.1,16.52567758,235.63,281.89375,0
2020-08-21 01:15:00,25.39,16.43852219,254.52,366.81875,0
2020-08-21 01:30:00,23.75,16.3513668,275.13,349.85875,0
2020-08-21 01:45:00,29.06,16.2642114,291.01,287.1825,0
2020-08-21 02:00:00,27.43,16.17705601,232.91,263.0275,0
2020-08-21 02:15:00,24.6,16.08143893,247.82,250.6225,0
2020-08-21 02:30:00,23.35,15.98582185,264.96,356.03375,0
2020-08-21 02:45:00,24.57,15.89020477,276.92,263.16,0
2020-08-21 03:00:00,27.28,15.79458769,229.42,373.77625,0
2020-08-21 03:15:00,23.67,15.74847149,242.67,257.75125,0
2020-08-21 03:30:00,26.38,15.70235529,254.36,302.0325,0
2020-08-21 03:45:00,24.52,15.65623909,264.51,293.125,0
2020-08-21 04:00:00,25.4,15.61012289,229.3,277.85625,0
2020-08-21 04:15:00,24.55,15.46669727,238.58,259.84,0
2020-08-21 04:30:00,23.58,15.32327165,247.06,368.99375,0
2020-08-21 04:45:00,23.99,15.17984603,257.44,350.9425,0
2020-08-21 05:00:00,26.86,15.03642041,221.71,304.89,0
2020-08-21 05:15:00,25.87,15.17096125,236.53,369.54,0
2020-08-21 05:30:00,24.21,15.3055021,244.8,306.63125,0
2020-08-21 05:45:00,28.16,15.44004295,257.58,339.90125,0
2020-08-21 06:00:00,25.5,15.57458379,222.62,271.44,0
2020-08-21 06:15:00,26.6,15.90670507,233.6,279.51,0
2020-08-21 06:30:00,24.37,16.23882634,240.58,357.82375,0
2020-08-21 06:45:00,26.57,16.57094761,253.29,357.3925,0
2020-08-21 07:00:00,29.44,16.90306888,222,284.2425,0
2020-08-21 07:15:00,29.65,17.27792168,228.8,363.825,0
2020-08-21 07:30:00,27.1,17.65277448,235.85,322.0575,0
2020-08-21 07:45:00,32.31,18.02762728,249.32,363.18125,0
2020-08-21 08:00:00,30.87,18.40248008,226.35,1093.5675,0
2020-08-21 08:15:00,32.76,18.78875616,245.44,1058.4925,0
2020-08-21 08:30:00,60.74,19.17503224,258.62,1069.46125,0
2020-08-21 08:45:00,64.81,19.56130832,271.64,1026.83375,0
2020-08-21 09:00:00,62.92,19.94758439,230.58,1016.17875,0
2020-08-21 09:15:00,59.99,20.21793534,239.38,1047.6725,0
2020-08-21 09:30:00,58.48,20.48828629,259.01,1090.37625,0
2020-08-21 09:45:00,67.57,20.75863723,271.13,1056.87,0
2020-08-21 10:00:00,68.59,21.02898818,230.45,1070.3925,0
2020-08-21 10:15:00,64.35,21.26845396,237.71,1070.60625,0
2020-08-21 10:30:00,63.68,21.50791975,252.4,1035.1675,0
2020-08-21 10:45:00,71.96,21.74738553,263.14,1038.34875,0
2020-08-21 11:00:00,69.56,21.98685131,226.51,1014.1575,0
2020-08-21 11:15:00,67.54,22.18104707,237.63,1050.08875,0
2020-08-21 11:30:00,65.26,22.37524282,249.63,1013.4075,0
2020-08-21 11:45:00,74.66,22.56943857,262.27,1054.87125,0
2020-08-21 12:00:00,71.07,22.76363432,228.84,1013.22375,0
2020-08-21 12:15:00,71.06,22.8753286,235.04,1104.65625,0
2020-08-21 12:30:00,67.25,22.98702289,250.77,1029.965,0
2020-08-21 12:45:00,78.73,23.09871718,259.42,1055.22875,0
2020-08-21 13:00:00,73.95,23.21041147,224.35,1072.4725,0
2020-08-21 13:15:00,72.19,23.29206676,235.05,1059.19,0
2020-08-21 13:30:00,71.6,23.37372205,247.39,1083.075,0
2020-08-21 13:45:00,78.72,23.45537735,254.61,1036.05875,0
2020-08-21 14:00:00,77.67,23.53703264,221,1101.2475,0
2020-08-21 14:15:00,72.9,23.5708794,230.92,1107.36375,0
2020-08-21 14:30:00,74.64,23.60472615,241.87,1103.7325,0
2020-08-21 14:45:00,82.82,23.6385729,250.66,1068.2325,0
2020-08-21 15:00:00,80.23,23.67241966,224.29,1115.9875,0
2020-08-21 15:15:00,75.92,23.66649648,235.02,1092.50375,0
2020-08-21 15:30:00,76.36,23.66057329,240.29,1110.52125,0
2020-08-21 15:45:00,81.28,23.65465011,254.12,1114.9375,0
2020-08-21 16:00:00,79.54,23.64872693,224.86,1013.425,0
2020-08-21 16:15:00,78.35,23.57511024,231.89,1045.17375,0
2020-08-21 16:30:00,70.49,23.50149355,240.49,1096.2475,0
2020-08-21 16:45:00,77.97,23.42787686,245.94,1031.51625,0
2020-08-21 17:00:00,78.66,23.35426017,225.6,1115.98875,0
2020-08-21 17:15:00,72.99,23.12875617,230.17,1049.335,0
2020-08-21 17:30:00,75.19,22.90325218,242.76,1051.67375,0
2020-08-21 17:45:00,75.73,22.67774818,250.93,1072.99875,0
2020-08-21 18:00:00,74.05,22.45224418,221.37,1112.08875,0
2020-08-21 18:15:00,71.24,22.03296752,230.58,1060.85125,0
2020-08-21 18:30:00,70.08,21.61369085,235.34,1088.20375,0
2020-08-21 18:45:00,72.55,21.19441419,242.64,1054.93,0
2020-08-21 19:00:00,70.35,20.77513753,218.9,295.57875,0
2020-08-21 19:15:00,66.73,20.43920849,223.53,361.52625,0
2020-08-21 19:30:00,32.8,20.10327946,225.62,326.86,0
2020-08-21 19:45:00,36.54,19.76735043,227.24,290.245,0
2020-08-21 20:00:00,34.1,19.4314214,215.97,373.8125,0
2020-08-21 20:15:00,31.88,19.17460915,218.81,321.52625,0
2020-08-21 20:30:00,34.83,18.91779691,223.8,284.62375,0
2020-08-21 20:45:00,32.92,18.66098466,228.6,333.77625,0
2020-08-21 21:00:00,30.74,18.40417242,215.18,374.68875,0
2020-08-21 21:15:00,32.07,18.20743816,220.97,357.85875,0
2020-08-21 21:30:00,33.03,18.0107039,226.97,287.2275,0
2020-08-21 21:45:00,32.9,17.81396965,229.84,269.4325,0
2020-08-21 22:00:00,29.35,17.61723539,220.15,264.0175,0
2020-08-21 22:15:00,28.04,17.4539248,221.86,261.22,0
2020-08-21 22:30:00,27.46,17.29061422,225.71,284.13375,0
2020-08-21 22:45:00,27.51,17.12730363,227.14,329.17,0
2020-08-21 23:00:00,28.04,16.96399304,215.31,303.455,0
2020-08-21 23:15:00,29.31,16.84595249,220.78,272.865,0
2020-08-21 23:30:00,28.07,16.72791193,220.29,317.24375,0
2020-08-21 23:45:00,27.29,16.60987138,228.11,363.245,0
2020-08-22 00:00:00,28.52,16.49183082,64.9,213.43625,0
2020-08-22 00:15:00,30.08,16.41863722,69.27,158.32,0
2020-08-22 00:30:00,24.11,16.34544361,72.65,177.26125,0
2020-08-22 00:45:00,36.23,16.27225001,75.24,165.875,0
2020-08-22 01:00:00,37.02,16.1990564,64.94,184.23625,0
2020-08-22 01:15:00,34.68,16.15886338,66.87,128.09125,0
2020-08-22 01:30:00,35.91,16.11867036,70.5,239.45625,0
2020-08-22 01:45:00,32,16.07847734,71.86,135.5025,0
2020-08-22 02:00:00,44.82,16.03828432,63.42,219.0825,0
2020-08-22 02:15:00,31.39,15.95324435,66.09,168.77375,0
2020-08-22 02:30:00,40.18,15.86820438,68.23,236.15125,0
2020-08-22 02:45:00,36.92,15.78316441,71,249.86625,0
2020-08-22 03:00:00,43.87,15.69812445,62.2,165.37875,0
2020-08-22 03:15:00,44.4,15.65666217,65.43,157.24625,0
2020-08-22 03:30:00,33.88,15.6151999,67.79,144.015,0
2020-08-22 03:45:00,35.34,15.57373763,67.87,169.2675,0
2020-08-22 04:00:00,32.7,15.53227535,62.55,197.965,0
2020-08-22 04:15:00,34.86,15.4658511,63.89,213.77125,0
2020-08-22 04:30:00,37.94,15.39942684,65.91,178.4625,0
2020-08-22 04:45:00,41.63,15.33300259,68.27,189.81625,0
2020-08-22 05:00:00,36.69,15.26657833,61.65,208.65125,0
2020-08-22 05:15:00,37.59,15.4738897,64.95,227.75125,0
2020-08-22 05:30:00,39.4,15.68120107,64.69,209.14875,0
2020-08-22 05:45:00,44.98,15.88851244,66.94,199.4175,0
2020-08-22 06:00:00,41.76,16.0958238,62.23,189.575,0
2020-08-22 06:15:00,41.55,16.53371618,63.48,157.75375,0
2020-08-22 06:30:00,40.46,16.97160856,64.4,201.745,0
2020-08-22 06:45:00,38.93,17.40950094,66.36,176.52875,0
2020-08-22 07:00:00,45.67,17.84739332,61.85,183.66875,0
2020-08-22 07:15:00,42.74,18.24890043,63.9,209.5125,0
2020-08-22 07:30:00,43.95,18.65040755,65.06,207.42625,0
2020-08-22 07:45:00,50.81,19.05191467,66.73,151.79375,0
2020-08-22 08:00:00,50.54,19.45342179,63.99,608.19375,0
2020-08-22 08:15:00,42.46,19.80669728,65.75,543.54875,0
2020-08-22 08:30:00,111.58,20.15997277,67.05,506.2225,0
2020-08-22 08:45:00,107.2,20.51324827,68.95,570.9375,0
2020-08-22 09:00:00,100.76,20.86652376,63.75,537.16375,0
2020-08-22 09:15:00,111.06,21.20795289,65.23,548.88875,0
2020-08-22 09:30:00,105.05,21.54938202,67.47,513.37875,0
2020-08-22 09:45:00,115.69,21.89081115,68.75,624.005,0
2020-08-22 10:00:00,109.29,22.23224028,62.21,623.3275,0
2020-08-22 10:15:00,125.89,22.43235921,64.56,532.75,0
2020-08-22 10:30:00,124.99,22.63247814,67.38,516.6725,0
2020-08-22 10:45:00,120.34,22.83259708,68.54,586.045,0
2020-08-22 11:00:00,114.95,23.03271601,62.51,611.985,0
2020-08-22 11:15:00,124.03,23.23706579,65.47,605.42625,0
2020-08-22 11:30:00,127.83,23.44141556,65.74,583.78125,0
2020-08-22 11:45:00,137.91,23.64576534,67.47,616.30625,0
2020-08-22 12:00:00,129.94,23.85011512,62.49,521.435,0
2020-08-22 12:15:00,136.1,23.95630931,63.54,606.18375,0
2020-08-22 12:30:00,116.92,24.0625035,66.82,547.07125,0
2020-08-22 12:45:00,141.28,24.16869769,67.54,590.165,0
2020-08-22 13:00:00,128.65,24.27489188,61.95,577.1325,0
2020-08-22 13:15:00,131.43,24.27066103,64.43,503.59125,0
2020-08-22 13:30:00,127.97,24.26643019,64.93,605.2325,0
2020-08-22 13:45:00,122.89,24.26219934,67.47,558.56,0
2020-08-22 14:00:00,138.23,24.2579685,62.72,613.9925,0
2020-08-22 14:15:00,129.03,24.35781642,62.94,582.025,0
2020-08-22 14:30:00,135.62,24.45766435,65.34,518.91125,0
2020-08-22 14:45:00,138.39,24.55751227,66.79,583.86,0
2020-08-22 15:00:00,126.18,24.6573602,63.23,580.4675,0
2020-08-22 15:15:00,134.73,24.63874448,62.92,576.59375,0
2020-08-22 15:30:00,131.64,24.62012877,64.88,569.99125,0
2020-08-22 15:45:00,136.83,24.60151305,65.92,564.94875,0
2020-08-22 16:00:00,135.96,24.58289734,63.21,505.45625,0
2020-08-22 16:15:00,131.03,24.44412565,64.26,538.54875,0
2020-08-22 16:30:00,117.69,24.30535396,65.11,617.57,0
2020-08-22 16:45:00,127.32,24.16658226,67.09,521.60375,0
2020-08-22 17:00:00,139.68,24.02781057,62.04,502.315,0
2020-08-22 17:15:00,119.25,23.76126739,63.4,608.58,0
2020-08-22 17:30:00,111.82,23.4947242,65.1,573.285,0
2020-08-22 17:45:00,137.53,23.22818101,65.6,518.5,0
2020-08-22 18:00:00,127.13,22.96163783,61.62,536.73375,0
2020-08-22 18:15:00,112.5,22.46239821,62.47,522.30375,0
2020-08-22 18:30:00,112.49,21.96315859,64.48,531.4175,0
2020-08-22 18:45:00,113.11,21.46391897,64.82,544.53625,0
2020-08-22 19:00:00,110.79,20.96467935,62.19,247.64125,0
2020-08-22 19:15:00,108.16,20.61140385,62.38,131.6125,0
2020-08-22 19:30:00,59.43,20.25812836,62.61,208.1725,0
2020-08-22 19:45:00,41.43,19.90485287,62.41,193.77125,0
2020-08-22 20:00:00,52.65,19.55157737,60.78,164.42125,0
2020-08-22 20:15:00,49.5,19.27911101,62.33,161.5175,0
2020-08-22 20:30:00,44.41,19.00664464,62.39,195.48875,0
2020-08-22 20:45:00,43.99,18.73417827,63.23,147.7125,0
2020-08-22 21:00:00,47.79,18.4617119,62.46,243.46625,0
2020-08-22 21:15:00,40.17,18.24128491,62.53,168.185,0
2020-08-22 21:30:00,53,18.02085793,62.04,225.6125,0
2020-08-22 21:45:00,42.07,17.80043095,63.56,243.5125,0
2020-08-22 22:00:00,49.61,17.58000396,60.57,168.27375,0
2020-08-22 22:15:00,51.8,17.39342373,62.37,214.11625,0
2020-08-22 22:30:00,40.25,17.2068435,62.71,156.1175,0
2020-08-22 22:45:00,47.38,17.02026327,62.42,227.475,0
2020-08-22 23:00:00,38.16,16.83368304,62.27,129.32625,0
2020-08-22 23:15:00,47.14,16.67502638,61.51,156.9775,0
2020-08-22 23:30:00,33.84,16.51636972,62.6,184.0275,0
2020-08-22 23:45:00,37.19,16.35771306,63.28,157.18875,0
2020-08-23 00:00:00,40.65,16.1990564,65.72,143.25625,0
2020-08-23 00:15:00,36.42,16.05563078,69.81,207.195,0
2020-08-23 00:30:00,34.14,15.91220516,72.5,235.21,0
2020-08-23 00:45:00,40.83,15.76877954,75.84,134.85875,0
2020-08-23 01:00:00,42.14,15.62535392,63.9,165.34375,0
2020-08-23 01:15:00,30.1,15.50519795,66.8,131.45375,0
2020-08-23 01:30:00,32.33,15.38504197,70.47,142.8925,0
2020-08-23 01:45:00,31.13,15.264886,72.84,145.25375,0
2020-08-23 02:00:00,31.51,15.14473002,64.59,144.74875,0
2020-08-23 02:15:00,30.72,15.04784369,65.68,131.25625,0
2020-08-23 02:30:00,29.95,14.95095735,68.49,240.73375,0
2020-08-23 02:45:00,30.08,14.85407102,70.84,188.06875,0
2020-08-23 03:00:00,41.94,14.75718469,62.81,195.86125,0
2020-08-23 03:15:00,35,14.71106849,65.28,192.155,0
2020-08-23 03:30:00,35.02,14.66495228,67.89,213.58,0
2020-08-23 03:45:00,37.06,14.61883608,69.64,197.7275,0
2020-08-23 04:00:00,38.49,14.57271988,63.1,172.16625,0
2020-08-23 04:15:00,35.79,14.54648865,65.19,217.09375,0
2020-08-23 04:30:00,32.52,14.52025741,65.28,181.595,0
2020-08-23 04:45:00,39.47,14.49402618,68.05,150.1475,0
2020-08-23 05:00:00,34.66,14.46779494,62.94,136.6575,0
2020-08-23 05:15:00,31.42,14.71149157,63.28,231.9825,0
2020-08-23 05:30:00,29.66,14.9551882,64.83,234.365,0
2020-08-23 05:45:00,42.92,15.19888483,66.06,136.9,0
2020-08-23 06:00:00,43.75,15.44258145,61.99,211.56125,0
2020-08-23 06:15:00,32.25,15.97270624,63.21,194.99625,0
2020-08-23 06:30:00,42.26,16.50283102,64.74,135.63,0
2020-08-23 06:45:00,43.14,17.0329558,66.62,217.84625,0
2020-08-23 07:00:00,35.73,17.56308058,61.88,236.44,0
2020-08-23 07:15:00,47.77,18.03608897,64.4,193.54875,0
2020-08-23 07:30:00,50.75,18.50909735,64.44,137.385,0
2020-08-23 07:45:00,48.07,18.98210574,66.34,155.87875,0
2020-08-23 08:00:00,39.61,19.45511413,63.53,622.25125,0
2020-08-23 08:15:00,43.37,19.87523696,66.01,592.25875,0
2020-08-23 08:30:00,114.94,20.29535979,67.22,570.23125,0
2020-08-23 08:45:00,116.74,20.71548262,69.02,594.17875,0
2020-08-23 09:00:00,111.88,21.13560546,63.7,609.1425,0
2020-08-23 09:15:00,115.97,21.47957309,64.79,611.4375,0
2020-08-23 09:30:00,117.7,21.82354073,66.95,584.345,0
2020-08-23 09:45:00,128.13,22.16750836,68.54,586.7175,0
2020-08-23 10:00:00,123.59,22.511476,61.98,564.1725,0
2020-08-23 10:15:00,122.41,22.81821221,64.84,585.33,0
2020-08-23 10:30:00,117.91,23.12494841,67.64,555.65125,0
2020-08-23 10:45:00,133.7,23.43168462,68.9,578.45375,0
2020-08-23 11:00:00,125.08,23.73842083,63,574.5575,0
2020-08-23 11:15:00,126.2,23.97661736,65.3,552.78,0
2020-08-23 11:30:00,124.88,24.21481389,65.77,577.69375,0
2020-08-23 11:45:00,131.45,24.45301042,68.42,599.42,0
2020-08-23 12:00:00,133.6,24.69120695,62.25,598.16375,0
2020-08-23 12:15:00,137.49,24.76693906,64.23,529.86125,0
2020-08-23 12:30:00,133.35,24.84267117,65.17,515.23625,0
2020-08-23 12:45:00,130.9,24.91840328,66.94,531.36375,0
2020-08-23 13:00:00,125.17,24.9941354,62.86,508.65,0
2020-08-23 13:15:00,126.87,24.98651988,64.93,547.50625,0
2020-08-23 13:30:00,119.9,24.97890436,64.78,601.69625,0
2020-08-23 13:45:00,133.74,24.97128884,67.15,601.075,0
2020-08-23 14:00:00,140.65,24.96367332,62.57,548.7225,0
2020-08-23 14:15:00,140.52,24.90698001,63.87,504.39375,0
2020-08-23 14:30:00,126.48,24.85028669,65.89,525.35625,0
2020-08-23 14:45:00,124.8,24.79359338,66.35,563.61125,0
2020-08-23 15:00:00,126.55,24.73690007,61.61,509.05375,0
2020-08-23 15:15:00,130.26,24.6653988,64.23,617.83125,0
2020-08-23 15:30:00,119.05,24.59389753,64.26,566.11,0
2020-08-23 15:45:00,147.59,24.52239626,66.34,561.09375,0
2020-08-23 16:00:00,132.32,24.450895,62.15,602.1775,0
2020-08-23 16:15:00,130.54,24.29223834,64.17,576.39875,0
2020-08-23 16:30:00,133.89,24.13358168,64.5,586.98625,0
2020-08-23 16:45:00,135.37,23.97492502,65.53,620.3725,0
2020-08-23 17:00:00,132.95,23.81626836,61.62,607.45625,0
2020-08-23 17:15:00,136.99,23.52010927,63.51,598.3475,0
2020-08-23 17:30:00,131.27,23.22395017,64.34,537.20875,0
2020-08-23 17:45:00,134.65,22.92779107,66.1,562.25625,0
2020-08-23 18:00:00,118.77,22.63163198,62.75,565.28375,0
2020-08-23 18:15:00,119.92,22.2398558,62.79,556.03625,0
2020-08-23 18:30:00,115.8,21.84807962,64.39,579.335,0
2020-08-23 18:45:00,117.05,21.45630345,64.74,567.98,0
2020-08-23 19:00:00,118.76,21.06452727,60.6,164.6775,0
2020-08-23 19:15:00,112.76,20.75990649,62.88,234.645,0
2020-08-23 19:30:00,46.88,20.4552857,62.04,202.585,0
2020-08-23 19:45:00,59.56,20.15066492,63,166.42625,0
2020-08-23 20:00:00,52.24,19.84604413,62.29,186.07125,0
2020-08-23 20:15:00,46.22,19.57103926,61.09,184.96375,0
2020-08-23 20:30:00,48.17,19.29603438,63.57,212.6725,0
2020-08-23 20:45:00,47.65,19.02102951,62.15,202.9625,0
2020-08-23 21:00:00,51.75,18.74602463,62.47,236.4125,0
2020-08-23 21:15:00,48.44,18.5459057,61.48,231.275,0
2020-08-23 21:30:00,53.5,18.34578677,62.34,204.71625,0
2020-08-23 21:45:00,52.02,18.14566783,62.09,233.10375,0
2020-08-23 22:00:00,48.12,17.9455489,61.71,218.29375,0
2020-08-23 22:15:00,51.19,17.74373763,62.79,147.58875,0
2020-08-23 22:30:00,48.65,17.54192636,61.83,231.38,0
2020-08-23 22:45:00,38.36,17.34011509,63.91,199.83125,0
2020-08-23 23:00:00,49,17.13830382,62.32,205.05375,0
2020-08-23 23:15:00,44.61,16.95553135,62.76,147.15125,0
2020-08-23 23:30:00,43.92,16.77275888,62.93,229.92875,0
2020-08-23 23:45:00,36.44,16.58998641,63.22,233.8975,0
2020-08-24 00:00:00,46.71,16.40721394,283.35,319.23375,0
2020-08-24 00:15:00,46.76,16.28959647,308.08,313.78125,0
2020-08-24 00:30:00,57.18,16.171979,334.35,277.32875,0
2020-08-24 00:45:00,25.12,16.05436153,356.92,308.4725,0
2020-08-24 01:00:00,23.29,15.93674406,269.06,330.41875,0
2020-08-24 01:15:00,23.33,15.89316636,292.41,336.19125,0
2020-08-24 01:30:00,23.25,15.84958867,313.06,363.205,0
2020-08-24 01:45:00,25.75,15.80601097,330.67,262.56125,0
2020-08-24 02:00:00,25.62,15.76243328,263.99,346.46625,0
2020-08-24 02:15:00,22.37,15.68670117,286.55,337.23375,0
2020-08-24 02:30:00,23.89,15.61096905,299.93,361.72375,0
2020-08-24 02:45:00,25.57,15.53523694,318.98,276.51375,0
2020-08-24 03:00:00,25.33,15.45950483,265.12,277.20625,0
2020-08-24 03:15:00,22.6,15.40915778,276.99,319.20625,0
2020-08-24 03:30:00,22.11,15.35881074,294.25,288.285,0
2020-08-24 03:45:00,24.61,15.30846369,306.22,313.1225,0
2020-08-24 04:00:00,23.27,15.25811665,260.78,298.605,0
2020-08-24 04:15:00,23.37,15.22046213,273.16,343.39375,0
2020-08-24 04:30:00,22.66,15.18280762,281.73,270.145,0
2020-08-24 04:45:00,25.18,15.1451531,300.5,370.1725,0
2020-08-24 05:00:00,22.64,15.10749859,253.6,352.8325,0
2020-08-24 05:15:00,25.13,15.23061616,267.01,328.11875,0
2020-08-24 05:30:00,24.22,15.35373372,276.58,365.23125,0
2020-08-24 05:45:00,25.35,15.47685129,287.86,307.9325,0
2020-08-24 06:00:00,26.11,15.59996886,255.65,278.33625,0
2020-08-24 06:15:00,24.5,16.01628393,269.1,294.25875,0
2020-08-24 06:30:00,23.84,16.432599,276.4,323.14125,0
2020-08-24 06:45:00,26.01,16.84891408,285.67,355.1275,0
2020-08-24 07:00:00,27.1,17.26522915,256.69,282.99,0
2020-08-24 07:15:00,28.51,17.67477487,265.28,360.52875,0
2020-08-24 07:30:00,26.52,18.08432059,276.19,352.62125,0
2020-08-24 07:45:00,30.96,18.49386632,281.81,293.635,0
2020-08-24 08:00:00,30.97,18.90341204,261.42,118.98625,0
2020-08-24 08:15:00,29.05,19.29899597,279.66,114.7025,0
2020-08-24 08:30:00,23.34,19.69457991,297.93,50.005,0
2020-08-24 08:45:00,24,20.09016384,314.31,14.1825,0
2020-08-24 09:00:00,21.82,20.48574778,260.31,49.69,0
2020-08-24 09:15:00,20.88,20.7514448,274.87,37.9175,0
2020-08-24 09:30:00,22.35,21.01714182,289.71,27.6325,0
2020-08-24 09:45:00,22.51,21.28283883,308.36,68.10625,0
2020-08-24 10:00:00,22.29,21.54853585,262.17,19.96,0
2020-08-24 10:15:00,24.04,21.83284858,272.42,8.36375,0
2020-08-24 10:30:00,22.48,22.11716132,290.77,40.87375,0
2020-08-24 10:45:00,22.4,22.40147405,303.24,17.89125,0
2020-08-24 11:00:00,24.05,22.68578678,259.13,110.395,0
2020-08-24 11:15:00,23.34,22.89605974,274.86,4.725,0
2020-08-24 11:30:00,27.04,23.1063327,283.83,19.52125,0
2020-08-24 11:45:00,23.26,23.31660566,300.39,111.84875,0
2020-08-24 12:00:00,24.11,23.52687862,253.69,58.08375,0
2020-08-24 12:15:00,28.14,23.68341985,267.51,111.4675,0
2020-08-24 12:30:00,25.97,23.83996109,279.46,93.075,0
2020-08-24 12:45:00,29.09,23.99650233,294.07,77.64875,0
2020-08-24 13:00:00,28.15,24.15304356,256.23,64.55875,0
2020-08-24 13:15:00,27.46,24.10988895,265.61,85.41625,0
2020-08-24 13:30:00,26.8,24.06673434,282.1,25.05875,0
2020-08-24 13:45:00,28.1,24.02357973,295.17,116.915,0
2020-08-24 14:00:00,25.18,23.98042512,258.52,45.195,0
2020-08-24 14:15:00,28.97,23.94700145,271.22,48.7725,0
2020-08-24 14:30:00,25.81,23.91357778,278.84,48.21875,0
2020-08-24 14:45:00,26.18,23.88015411,289.48,70.6575,0
2020-08-24 15:00:00,26.03,23.84673044,255.63,14.6675,0
2020-08-24 15:15:00,26.9,23.81076826,263.88,68.19375,0
2020-08-24 15:30:00,24.43,23.77480609,277.59,102.21875,0
2020-08-24 15:45:00,26.97,23.73884391,289.89,71.1875,0
2020-08-24 16:00:00,28.36,23.70288174,252.32,120.27375,0
2020-08-24 16:15:00,26.75,23.59541829,265.34,26.8525,0
2020-08-24 16:30:00,28.53,23.48795485,274.1,87.4825,0
2020-08-24 16:45:00,24.78,23.38049141,283.48,21.0325,0
2020-08-24 17:00:00,27.27,23.27302796,253.52,11.275,0
2020-08-24 17:15:00,24.21,22.95571464,264.17,80.5375,0
2020-08-24 17:30:00,23.53,22.63840133,270.42,25.79125,0
2020-08-24 17:45:00,26.29,22.32108801,285.94,86.305,0
2020-08-24 18:00:00,23.49,22.00377469,255.27,107.7075,0
2020-08-24 18:15:00,25.54,21.55615137,263.98,119.455,0
2020-08-24 18:30:00,25.69,21.10852805,272.58,121.52625,0
2020-08-24 18:45:00,26.08,20.66090473,280.5,60.53625,0
2020-08-24 19:00:00,25.46,20.21328141,248.83,280.83125,0
2020-08-24 19:15:00,22.59,19.85662124,255.51,250.07125,0
2020-08-24 19:30:00,29.74,19.49996107,260.02,329.52,0
2020-08-24 19:45:00,29.23,19.14330091,258.41,354.395,0
2020-08-24 20:00:00,31.39,18.78664074,246.24,257.40875,0
2020-08-24 20:15:00,31.56,18.57340619,251.46,257.78,0
2020-08-24 20:30:00,27.8,18.36017164,253.96,359.575,0
2020-08-24 20:45:00,27.95,18.14693709,263.64,361.68375,0
2020-08-24 21:00:00,31.04,17.93370254,246.2,308.05125,0
2020-08-24 21:15:00,30.65,17.73992987,248.95,359.70625,0
2020-08-24 21:30:00,28.07,17.54615721,257.67,263.28875,0
2020-08-24 21:45:00,30.28,17.35238454,263.68,286.1875,0
2020-08-24 22:00:00,26.49,17.15861188,251.83,364.52875,0
2020-08-24 22:15:00,26.68,16.98345492,252.94,304.5975,0
2020-08-24 22:30:00,28.69,16.80829797,254.39,313.20375,0
2020-08-24 22:45:00,26.93,16.63314102,257.34,326.8575,0
2020-08-24 23:00:00,26.89,16.45798407,244.11,357.78375,0
2020-08-24 23:15:00,26.99,16.26674991,255.66,370.145,0
2020-08-24 23:30:00,27.5,16.07551575,253.55,251.09,0
2020-08-24 23:45:00,28.18,15.88428159,259.14,337.51625,0
2020-08-25 00:00:00,23.67,15.69304743,281.81,260.43875,0
2020-08-25 00:15:00,26.13,15.57796847,313.58,286.015,0
2020-08-25 00:30:00,23.38,15.46288951,338.79,362.10625,0
2020-08-25 00:45:00,23.29,15.34781054,362.1,299.65375,0
2020-08-25 01:00:00,24.18,15.23273158,272.35,274.46875,0
2020-08-25 01:15:00,21.98,15.17434593,291.76,295.5275,0
2020-08-25 01:30:00,20.93,15.11596028,317.33,349.7025,0
2020-08-25 01:45:00,23.32,15.05757463,331.25,325.80125,0
2020-08-25 02:00:00,24.1,14.99918898,263.17,340.00125,0
2020-08-25 02:15:00,22.7,14.92345687,285.09,349.99875,0
2020-08-25 02:30:00,22.57,14.84772475,304.22,363.785,0
2020-08-25 02:45:00,24.71,14.77199264,319.55,284.0675,0
2020-08-25 03:00:00,24.19,14.69626053,262.19,287.9975,0
2020-08-25 03:15:00,21.56,14.63237478,276.42,309.89875,0
2020-08-25 03:30:00,21.22,14.56848904,291.92,297.57875,0
2020-08-25 03:45:00,23.19,14.50460329,304.95,308.2575,0
2020-08-25 04:00:00,22.3,14.44071754,258.05,264.13125,0
2020-08-25 04:15:00,22.09,14.41025546,271.57,348.76625,0
2020-08-25 04:30:00,20.68,14.37979338,287.27,287.66625,0
2020-08-25 04:45:00,24.1,14.3493313,299.85,327.89625,0
2020-08-25 05:00:00,21.95,14.31886923,259.62,321.77625,0
2020-08-25 05:15:00,22.61,14.49783394,267.41,356.8025,0
2020-08-25 05:30:00,22.35,14.67679865,276.37,250.63125,0
2020-08-25 05:45:00,24.84,14.85576336,288.01,274.135,0
2020-08-25 06:00:00,21.85,15.03472807,258.28,359.38375,0
2020-08-25 06:15:00,22.68,15.48235139,264.34,282.1875,0
2020-08-25 06:30:00,25.31,15.92997471,279.88,340.02375,0
2020-08-25 06:45:00,24.75,16.37759803,282.26,307.6175,0
2020-08-25 07:00:00,27.09,16.82522135,255.28,274.09375,0
2020-08-25 07:15:00,26.21,17.26480607,262.76,358.1925,0
2020-08-25 07:30:00,25.74,17.70439078,273.38,311.94125,0
2020-08-25 07:45:00,30.31,18.1439755,280.83,336.5075,0
2020-08-25 08:00:00,29.05,18.58356021,262.75,1065.33,0
2020-08-25 08:15:00,30.16,18.97449022,280.82,1100.7075,0
2020-08-25 08:30:00,55.6,19.36542023,298.03,1099.77875,0
2020-08-25 08:45:00,60.66,19.75635023,312.87,1092.275,0
2020-08-25 09:00:00,59.12,20.14728024,263.13,1048.2175,0
2020-08-25 09:15:00,57.61,20.50394041,280.4,1041.37625,0
2020-08-25 09:30:00,55.35,20.86060058,293.5,1046.74,0
2020-08-25 09:45:00,62.77,21.21726075,307.81,1063.405,0
2020-08-25 10:00:00,61.39,21.57392092,256.88,1074.9375,0
2020-08-25 10:15:00,60.99,21.79942492,273,1034.95875,0
2020-08-25 10:30:00,60.21,22.02492891,286.91,1039.49375,0
2020-08-25 10:45:00,66.78,22.25043291,302.82,1022.17625,0
2020-08-25 11:00:00,64.99,22.47593691,258.94,1054.26625,0
2020-08-25 11:15:00,62.72,22.61682402,273.89,1063.1975,0
2020-08-25 11:30:00,62.21,22.75771113,282.51,1051.47875,0
2020-08-25 11:45:00,69.76,22.89859825,299.22,1056.225,0
2020-08-25 12:00:00,67.1,23.03948536,256.83,1011.4325,0
2020-08-25 12:15:00,66.55,23.29122059,272.58,1055.01625,0
2020-08-25 12:30:00,63.02,23.54295582,286.74,1061.815,0
2020-08-25 12:45:00,72.34,23.79469106,298.8,1021.59625,0
2020-08-25 13:00:00,70.58,24.04642629,254.25,1100.13375,0
2020-08-25 13:15:00,66.88,24.07223444,267.97,1075.905,0
2020-08-25 13:30:00,68.43,24.09804259,280.92,1026.49875,0
2020-08-25 13:45:00,75.14,24.12385074,292.15,1001.025,0
2020-08-25 14:00:00,70.4,24.14965889,255.07,1019.49875,0
2020-08-25 14:15:00,67.14,24.12004298,265.16,1076.525,0
2020-08-25 14:30:00,66.17,24.09042707,282.61,1026.7925,0
2020-08-25 14:45:00,74.88,24.06081116,287.67,1090.21875,0
2020-08-25 15:00:00,70.62,24.03119525,251.55,1053.60125,0
2020-08-25 15:15:00,70.4,24.02061814,262.27,1071.3725,0
2020-08-25 15:30:00,68.02,24.01004103,276.63,1041.38125,0
2020-08-25 15:45:00,75.12,23.99946392,289.53,1021.3975,0
2020-08-25 16:00:00,71.64,23.98888681,257.29,1110.4675,0
2020-08-25 16:15:00,68.16,23.90892385,265.69,1015.1325,0
2020-08-25 16:30:00,69.66,23.82896089,274.6,1118.20875,0
2020-08-25 16:45:00,70.71,23.74899794,284.63,1010.18875,0
2020-08-25 17:00:00,73.6,23.66903498,253.63,1040.35875,0
2020-08-25 17:15:00,66.83,23.44564641,266.5,1059.76875,0
2020-08-25 17:30:00,65.98,23.22225783,277.06,1015.4,0
2020-08-25 17:45:00,71.35,22.99886926,285.04,1037.725,0
2020-08-25 18:00:00,66.48,22.77548068,252.77,1029.01875,0
2020-08-25 18:15:00,64.71,22.34435765,260.2,1107.6575,0
2020-08-25 18:30:00,62.03,21.91323463,275.59,1009.23625,0
2020-08-25 18:45:00,69.14,21.4821116,280.39,1109.965,0
2020-08-25 19:00:00,62.44,21.05098857,248.35,332.6875,0
2020-08-25 19:15:00,63.01,20.76413733,253.25,293.67875,0
2020-08-25 19:30:00,33.01,20.47728609,259.44,251.8025,0
2020-08-25 19:45:00,32.52,20.19043485,261.1,276.40125,0
2020-08-25 20:00:00,30.17,19.90358361,250.18,291.1075,0
2020-08-25 20:15:00,30.5,19.69034906,253.38,346.575,0
2020-08-25 20:30:00,30.63,19.47711452,255.78,287.93375,0
2020-08-25 20:45:00,32.9,19.26387997,260.56,342.615,0
2020-08-25 21:00:00,30.17,19.05064542,247.38,312.32,0
2020-08-25 21:15:00,31.81,18.90848905,250.54,363.8725,0
2020-08-25 21:30:00,30.2,18.76633268,254.03,280.41,0
2020-08-25 21:45:00,32.52,18.62417632,263.35,325.4225,0
2020-08-25 22:00:00,29.03,18.48201995,251.78,333.51875,0
2020-08-25 22:15:00,30.28,18.34959453,255.25,340.34375,0
2020-08-25 22:30:00,29.95,18.2171691,252.91,306.86375,0
2020-08-25 22:45:00,30.49,18.08474368,256.38,362.97875,0
2020-08-25 23:00:00,28.94,17.95231825,246.62,283.98625,0
2020-08-25 23:15:00,30.82,17.86558595,254.73,267.4225,0
2020-08-25 23:30:00,27.74,17.77885364,254.36,291.8425,0
2020-08-25 23:45:00,27.41,17.69212133,259.08,283.36625,0
2020-08-26 00:00:00,27.82,17.60538903,140.95,348.55625,0
2020-08-26 00:15:00,27.42,17.53431084,156.57,334.7075,0
2020-08-26 00:30:00,29.31,17.46323266,168.2,359.16125,0
2020-08-26 00:45:00,38.16,17.39215448,181.05,360.6,0
2020-08-26 01:00:00,37.3,17.32107629,136.85,298.095,0
2020-08-26 01:15:00,35.81,17.19542022,148.54,292.33625,0
2020-08-26 01:30:00,31.3,17.06976415,158.46,304.735,0
2020-08-26 01:45:00,35.21,16.94410807,165.39,301.46875,0
2020-08-26 02:00:00,34.26,16.818452,133.88,366.11875,0
2020-08-26 02:15:00,32.71,16.66868011,142.19,313.29,0
2020-08-26 02:30:00,35.03,16.51890823,152.04,293.78,0
2020-08-26 02:45:00,35.72,16.36913634,159.34,327.02875,0
2020-08-26 03:00:00,33.18,16.21936446,130.48,355.66375,0
2020-08-26 03:15:00,33.7,16.18763312,139.25,277.38625,0
2020-08-26 03:30:00,34.26,16.15590179,145.95,349.0275,0
2020-08-26 03:45:00,33.31,16.12417046,151.95,276.5575,0
2020-08-26 04:00:00,36.31,16.09243913,129.91,304.48625,0
2020-08-26 04:15:00,31.33,16.04589984,136.4,300.34625,0
2020-08-26 04:30:00,32.09,15.99936056,144.21,339.85625,0
2020-08-26 04:45:00,34.47,15.95282127,148.07,253.82375,0
2020-08-26 05:00:00,35.8,15.90628198,128.91,304.56,0
2020-08-26 05:15:00,30.05,16.03701507,136.02,266.705,0
2020-08-26 05:30:00,32.64,16.16774816,140.63,353.70125,0
2020-08-26 05:45:00,32.99,16.29848124,145.06,310.945,0
2020-08-26 06:00:00,37.63,16.42921433,129.66,251.30625,0
2020-08-26 06:15:00,35.01,16.83791388,132.82,298.54125,0
2020-08-26 06:30:00,31.67,17.24661344,136.47,328.36,0
2020-08-26 06:45:00,37.48,17.65531299,143.51,373.295,0
2020-08-26 07:00:00,39.88,18.06401254,125.62,285.35625,0
2020-08-26 07:15:00,43.22,18.47736602,132.74,263.245,0
2020-08-26 07:30:00,37.15,18.8907195,135.18,262.3025,0
2020-08-26 07:45:00,39.02,19.30407299,139.56,255.05125,0
2020-08-26 08:00:00,38.68,19.71742647,133.22,1030.0325,0
2020-08-26 08:15:00,38.62,20.1485495,138.72,1053.84625,0
2020-08-26 08:30:00,95.97,20.57967252,149.14,1061.58625,0
2020-08-26 08:45:00,103.58,21.01079555,157.55,1080.725,0
2020-08-26 09:00:00,102.94,21.44191858,131.86,1070.08625,0
2020-08-26 09:15:00,100.19,21.76684741,137.02,1004.195,0
2020-08-26 09:30:00,96.7,22.09177625,147.33,1014.19625,0
2020-08-26 09:45:00,107.37,22.41670509,154.52,1087.95375,0
2020-08-26 10:00:00,106.5,22.74163393,131.83,1057.5,0
2020-08-26 10:15:00,107.47,22.9705226,135.6,1108.23,0
2020-08-26 10:30:00,102.32,23.19941127,143.54,1019.25125,0
2020-08-26 10:45:00,121.63,23.42829995,153.24,1122.065,0
2020-08-26 11:00:00,112.28,23.65718862,130.36,1014.95125,0
2020-08-26 11:15:00,116.61,23.79934498,134.72,1000.0125,0
2020-08-26 11:30:00,103.07,23.94150135,144.95,1022.055,0
2020-08-26 11:45:00,116.28,24.08365772,149.38,1067.73375,0
2020-08-26 12:00:00,115.95,24.22581408,129.26,1114.3525,0
2020-08-26 12:15:00,113.79,24.3231235,136.34,1039.66625,0
2020-08-26 12:30:00,115.39,24.42043292,143.47,1105.24125,0
2020-08-26 12:45:00,123,24.51774234,146.97,1121.3025,0
2020-08-26 13:00:00,124.29,24.61505175,128.77,1105.11125,0
2020-08-26 13:15:00,121.08,24.69163003,132.72,1032.325,0
2020-08-26 13:30:00,117.8,24.76820831,140.89,1082.44875,0
2020-08-26 13:45:00,124.35,24.84478659,147.18,1106.965,0
2020-08-26 14:00:00,126.45,24.92136488,128.5,1109.605,0
2020-08-26 14:15:00,122.91,24.94294218,135.64,1085.675,0
2020-08-26 14:30:00,119.07,24.96451949,139.21,1005.2175,0
2020-08-26 14:45:00,130.52,24.98609679,145.61,1040.8075,0
2020-08-26 15:00:00,117.67,25.0076741,127.77,1076.055,0
2020-08-26 15:15:00,118.15,24.91417244,131.53,1062.2375,0
2020-08-26 15:30:00,116.68,24.82067078,137.97,1083.4425,0
2020-08-26 15:45:00,127.64,24.72716913,142.62,1061.7975,0
2020-08-26 16:00:00,126.23,24.63366747,128.87,1049.66125,0
2020-08-26 16:15:00,118.92,24.48685717,134.07,1088.30125,0
2020-08-26 16:30:00,114.11,24.34004688,137.09,1041.2525,0
2020-08-26 16:45:00,126.57,24.19323658,143.52,1104.9625,0
2020-08-26 17:00:00,117.64,24.04642629,128.58,1023.96125,0
2020-08-26 17:15:00,120.06,23.80611434,133.45,1044.42125,0
2020-08-26 17:30:00,107.98,23.56580238,136.25,1087.415,0
2020-08-26 17:45:00,118.38,23.32549043,141.99,1021.185,0
2020-08-26 18:00:00,117.46,23.08517848,126.04,1087.81125,0
2020-08-26 18:15:00,108.25,22.70271016,132,1017.08125,0
2020-08-26 18:30:00,108.34,22.32024184,135.23,1065.0575,0
2020-08-26 18:45:00,110.95,21.93777352,138.71,1006.7775,0
2020-08-26 19:00:00,109.04,21.5553052,123.6,295.42375,0
2020-08-26 19:15:00,100.78,21.24645357,124.77,278.555,0
2020-08-26 19:30:00,43.66,20.93760194,130.44,320.62875,0
2020-08-26 19:45:00,44.31,20.62875032,132.01,283.9625,0
2020-08-26 20:00:00,46.86,20.31989869,125.89,343.49875,0
2020-08-26 20:15:00,42.35,20.12443368,126.59,308.635,0
2020-08-26 20:30:00,46.13,19.92896868,129.75,369.90875,0
2020-08-26 20:45:00,44.19,19.73350368,129.38,361.26,0
2020-08-26 21:00:00,48.34,19.53803867,122.81,322.2525,0
2020-08-26 21:15:00,46.56,19.37049724,126.57,274.04875,0
2020-08-26 21:30:00,43.36,19.20295581,127.46,294.75125,0
2020-08-26 21:45:00,40.5,19.03541438,129.04,326.8125,0
2020-08-26 22:00:00,41.06,18.86787295,124.87,350.33125,0
2020-08-26 22:15:00,42.99,18.7523709,125.09,349.405,0
2020-08-26 22:30:00,44.1,18.63686885,127.36,372.45125,0
2020-08-26 22:45:00,44.6,18.5213668,129.56,373.80125,0
2020-08-26 23:00:00,45.98,18.40586476,123.45,268.52375,0
2020-08-26 23:15:00,45.29,18.29670897,127.73,351.73125,0
2020-08-26 23:30:00,37.19,18.18755319,126.5,284.06625,0
2020-08-26 23:45:00,44,18.07839741,130.28,304.92625,0
2020-08-27 00:00:00,38.1,17.96924163,280.49,258.61,0
2020-08-27 00:15:00,39.52,17.83893163,311.92,342.56125,0
2020-08-27 00:30:00,35.48,17.70862163,337.71,254.67625,0
2020-08-27 00:45:00,28.51,17.57831162,359.65,325.9975,0
2020-08-27 01:00:00,24.77,17.44800162,271.59,363.53875,0
2020-08-27 01:15:00,25.87,17.32996107,290.51,268.14375,0
2020-08-27 01:30:00,26.08,17.21192051,314.81,315.00125,0
2020-08-27 01:45:00,25.72,17.09387996,332.55,325.9425,0
2020-08-27 02:00:00,26.34,16.9758394,265.54,274.33875,0
2020-08-27 02:15:00,25.77,16.88868401,287.71,329.75625,0
2020-08-27 02:30:00,23.86,16.80152862,304.6,270.48375,0
2020-08-27 02:45:00,27.23,16.71437323,314.64,282.465,0
2020-08-27 03:00:00,24.57,16.62721784,259.28,332.72625,0
2020-08-27 03:15:00,24.36,16.5603705,280.64,372.61,0
2020-08-27 03:30:00,25.32,16.49352316,294.38,272.23875,0
2020-08-27 03:45:00,28.32,16.42667582,308.4,337.74625,0
2020-08-27 04:00:00,24.4,16.35982848,262.7,337.87625,0
2020-08-27 04:15:00,25.76,16.33655884,272.54,316.7,0
2020-08-27 04:30:00,25.3,16.3132892,287.59,323.86,0
2020-08-27 04:45:00,26.15,16.29001955,300.71,352.475,0
2020-08-27 05:00:00,25.99,16.26674991,257.09,276.0675,0
2020-08-27 05:15:00,26.3,16.36575167,271.28,283.97625,0
2020-08-27 05:30:00,23.9,16.46475342,277.84,311.2,0
2020-08-27 05:45:00,25.59,16.56375518,290.29,368.3675,0
2020-08-27 06:00:00,26.1,16.66275693,255.7,328.41,0
2020-08-27 06:15:00,27.92,16.98768577,266.7,353.53125,0
2020-08-27 06:30:00,26.7,17.31261461,277.7,286.6325,0
2020-08-27 06:45:00,29.41,17.63754344,288.04,256.97875,0
2020-08-27 07:00:00,27.19,17.96247228,251.49,256.295,0
2020-08-27 07:15:00,26.34,18.27767017,267.32,294.945,0
2020-08-27 07:30:00,26.48,18.59286807,277.02,280.17875,0
2020-08-27 07:45:00,29.62,18.90806597,282.56,260.9425,0
2020-08-27 08:00:00,28.91,19.22326386,258.9,1111.82,0
2020-08-27 08:15:00,28.32,19.47372984,282.53,1061.9025,0
2020-08-27 08:30:00,58.22,19.72419582,293.46,1114.0675,0
2020-08-27 08:45:00,60.64,19.9746618,315.29,1024.8825,0
2020-08-27 09:00:00,59.78,20.22512778,261.05,1035.9,0
2020-08-27 09:15:00,56.07,20.56613382,275.77,1117.69375,0
2020-08-27 09:30:00,54.83,20.90713987,291.03,1017.57875,0
2020-08-27 09:45:00,66.3,21.24814591,309.66,1037.65,0
2020-08-27 10:00:00,61.01,21.58915196,256.01,1011.0325,0
2020-08-27 10:15:00,60.43,21.83707943,276.66,1038.02125,0
2020-08-27 10:30:00,57.82,22.0850069,289.07,1111.01125,0
2020-08-27 10:45:00,67.29,22.33293437,300.39,1105.17875,0
2020-08-27 11:00:00,67.61,22.58086185,255.75,1011.71375,0
2020-08-27 11:15:00,66.05,22.7775961,270.04,1121.03625,0
2020-08-27 11:30:00,61.43,22.97433036,287.64,1009.93,0
2020-08-27 11:45:00,73.72,23.17106462,295.28,1066.4525,0
2020-08-27 12:00:00,66.83,23.36779887,253.79,1103.48625,0
2020-08-27 12:15:00,66.93,23.51841693,269.77,1066.52,0
2020-08-27 12:30:00,67.71,23.66903498,279.41,1032.15125,0
2020-08-27 12:45:00,73.71,23.81965304,292.7,1008.7725,0
2020-08-27 13:00:00,69.64,23.97027109,253.48,1018.3,0
2020-08-27 13:15:00,67.27,24.01046411,270.14,1121.835,0
2020-08-27 13:30:00,65.85,24.05065713,281.46,1053.61375,0
2020-08-27 13:45:00,77.37,24.09085015,289.79,1023.3275,0
2020-08-27 14:00:00,71.16,24.13104317,254.44,1028.50875,0
2020-08-27 14:15:00,68,24.1276585,268.56,1028.7825,0
2020-08-27 14:30:00,66.94,24.12427382,276.35,1030.775,0
2020-08-27 14:45:00,72.9,24.12088915,291.97,1118.43375,0
2020-08-27 15:00:00,70.43,24.11750447,256.55,1031.05125,0
2020-08-27 15:15:00,72.86,24.08238846,262.88,1098.02875,0
2020-08-27 15:30:00,66.56,24.04727246,278.77,1024.64125,0
2020-08-27 15:45:00,75.45,24.01215645,286.31,1072.51625,0
2020-08-27 16:00:00,70.77,23.97704044,253.36,1123.7325,0
2020-08-27 16:15:00,69.89,23.85307671,262.62,1052.87625,0
2020-08-27 16:30:00,70.48,23.72911297,277.36,1041.17,0
2020-08-27 16:45:00,72.82,23.60514923,286.46,1029.61875,0
2020-08-27 17:00:00,70.2,23.4811855,255.39,1052.59625,0
2020-08-27 17:15:00,66.57,23.18629566,265.47,1047.4725,0
2020-08-27 17:30:00,65.36,22.89140581,273.62,1031.14625,0
2020-08-27 17:45:00,69.33,22.59651597,283.39,1019.96625,0
2020-08-27 18:00:00,66.03,22.30162613,252.63,1020.19625,0
2020-08-27 18:15:00,63.38,21.97754346,264.1,1094.57625,0
2020-08-27 18:30:00,61.05,21.65346079,274.33,1111.05375,0
2020-08-27 18:45:00,67.97,21.32937812,281.43,1114.62,0
2020-08-27 19:00:00,65.63,21.00529545,248.49,324.705,0
2020-08-27 19:15:00,63.15,20.68798214,251.1,307.85875,0
2020-08-27 19:30:00,32.54,20.37066882,259.08,298.18,0
2020-08-27 19:45:00,32.89,20.0533555,262.41,357.6475,0
2020-08-27 20:00:00,31.88,19.73604218,244.56,290.64125,0
2020-08-27 20:15:00,33.35,19.56553916,253.98,374.15375,0
2020-08-27 20:30:00,30.38,19.39503614,258.37,371.35625,0
2020-08-27 20:45:00,34.18,19.22453311,264.97,297.1975,0
2020-08-27 21:00:00,33.22,19.05403009,251.66,306.55625,0
2020-08-27 21:15:00,30.04,18.96349003,253.46,313.39625,0
2020-08-27 21:30:00,29.94,18.87294996,254.67,348.0875,0
2020-08-27 21:45:00,30.61,18.78240989,258.06,252.35625,0
2020-08-27 22:00:00,31.67,18.69186983,246.85,274.31375,0
2020-08-27 22:15:00,27.95,18.61867622,248.69,362.08375,0
2020-08-27 22:30:00,28.52,18.54548261,253.23,347.43125,0
2020-08-27 22:45:00,32.12,18.47228901,261.79,344.12875,0
2020-08-27 23:00:00,31.35,18.3990954,244.03,333.75375,0
2020-08-27 23:15:00,30.82,18.24340034,252.88,368.36875,0
2020-08-27 23:30:00,29.84,18.08770527,254.47,287.5,0
2020-08-27 23:45:00,31.69,17.9320102,256.06,282.9175,0
2020-08-28 00:00:00,28.11,17.77631513,247.79,290.49875,0
2020-08-28 00:15:00,27.65,17.66546701,269.49,292.0225,0
2020-08-28 00:30:00,27.66,17.5546189,296.51,349.575,0
2020-08-28 00:45:00,27.87,17.44377078,310.83,363.60625,0
2020-08-28 01:00:00,28.75,17.33292266,239.5,263.77,0
2020-08-28 01:15:00,27.93,17.22249762,260.54,370.60375,0
2020-08-28 01:30:00,24.54,17.11207259,278.27,271.93,0
2020-08-28 01:45:00,30.31,17.00164755,292.24,338.34875,0
2020-08-28 02:00:00,25.86,16.89122252,232.51,360.61375,0
2020-08-28 02:15:00,27.17,16.83283687,251.84,324.72875,0
2020-08-28 02:30:00,27.22,16.77445122,261.94,252.22875,0
2020-08-28 02:45:00,28.48,16.71606557,273.96,334.12625,0
2020-08-28 03:00:00,25.09,16.65767992,228.05,271.99375,0
2020-08-28 03:15:00,27.29,16.61664073,243.54,267.04125,0
2020-08-28 03:30:00,24.88,16.57560154,255.4,294.51,0
2020-08-28 03:45:00,26.3,16.53456235,268.29,276.265,0
2020-08-28 04:00:00,26.55,16.49352316,229.8,271.53125,0
2020-08-28 04:15:00,25.42,16.45629173,239.24,317.515,0
2020-08-28 04:30:00,24.8,16.4190603,248.92,295.88,0
2020-08-28 04:45:00,27.76,16.38182887,258.45,318.5,0
2020-08-28 05:00:00,26.51,16.34459744,225.25,344.62625,0
2020-08-28 05:15:00,26.92,16.46856118,238.84,284.4125,0
2020-08-28 05:30:00,27.52,16.59252492,243.45,343.0175,0
2020-08-28 05:45:00,27.13,16.71648865,251.26,252.38125,0
2020-08-28 06:00:00,28.8,16.84045239,226.65,342.78125,0
2020-08-28 06:15:00,25.7,17.11418801,232.38,345.835,0
2020-08-28 06:30:00,28.9,17.38792363,239.16,263.4225,0
2020-08-28 06:45:00,30.8,17.66165925,247.66,287.5825,0
2020-08-28 07:00:00,27.75,17.93539488,220.1,298.58125,0
2020-08-28 07:15:00,28.8,18.19051478,231.29,355.13125,0
2020-08-28 07:30:00,29.24,18.44563469,240.01,300.56625,0
2020-08-28 07:45:00,33.47,18.7007546,247.58,275.74125,0
2020-08-28 08:00:00,30.97,18.95587451,230.14,1041.84875,0
2020-08-28 08:15:00,29.95,19.25880295,244.71,1033.8775,0
2020-08-28 08:30:00,60.33,19.5617314,259.65,1003.105,0
2020-08-28 08:45:00,64.12,19.86465985,275.21,1099.7475,0
2020-08-28 09:00:00,61.13,20.16758829,224.97,1076.57875,0
2020-08-28 09:15:00,63.43,20.46670898,245.5,1063.27375,0
2020-08-28 09:30:00,61.01,20.76582967,257.09,1025.02,0
2020-08-28 09:45:00,70.48,21.06495036,269.81,1091.99625,0
2020-08-28 10:00:00,65.6,21.36407104,223.83,1121.1875,0
2020-08-28 10:15:00,67.11,21.56926699,237.48,1089.86125,0
2020-08-28 10:30:00,66.76,21.77446293,251.48,1119.7025,0
2020-08-28 10:45:00,75.24,21.97965888,264.01,1020.39875,0
2020-08-28 11:00:00,74.24,22.18485483,227.7,1095.05875,0
2020-08-28 11:15:00,67.57,22.39766629,238.43,1048.44875,0
2020-08-28 11:30:00,69.26,22.61047775,247.43,1016.30625,0
2020-08-28 11:45:00,75.1,22.82328922,261.01,1013.35625,0
2020-08-28 12:00:00,71.86,23.03610068,222.33,1000.3125,0
2020-08-28 12:15:00,70.48,23.18756491,239.74,1057.56125,0
2020-08-28 12:30:00,67.9,23.33902913,246.51,1008.9,0
2020-08-28 12:45:00,79.18,23.49049336,256.23,1051.2775,0
2020-08-28 13:00:00,73.21,23.64195758,226.19,1018.1675,0
2020-08-28 13:15:00,74.12,23.68088135,236.07,1114.6975,0
2020-08-28 13:30:00,70.81,23.71980511,247.39,1011.59625,0
2020-08-28 13:45:00,82.26,23.75872888,253.5,1093.55625,0
2020-08-28 14:00:00,74.76,23.79765265,223.33,1097.73125,0
2020-08-28 14:15:00,76.34,23.76592132,237.25,1106.60125,0
2020-08-28 14:30:00,75.17,23.73418998,244.89,1086.48125,0
2020-08-28 14:45:00,82.47,23.70245865,255.93,1117.9875,0
2020-08-28 15:00:00,77.93,23.67072732,224.34,1041.555,0
2020-08-28 15:15:00,77.51,23.57849492,234.78,1099.4225,0
2020-08-28 15:30:00,71.42,23.48626251,243.27,1019.32,0
2020-08-28 15:45:00,80.85,23.39403011,248.85,1079.73875,0
2020-08-28 16:00:00,74.03,23.3017977,225.48,1060.64125,0
2020-08-28 16:15:00,74.45,23.03440835,230.8,1013.17375,0
2020-08-28 16:30:00,71.65,22.76701899,242,1058.22125,0
2020-08-28 16:45:00,73.42,22.49962964,246.64,1123.46125,0
2020-08-28 17:00:00,73.56,22.23224028,224.4,1050.58625,0
2020-08-28 17:15:00,73.35,21.9762742,230.37,1035.27375,0
2020-08-28 17:30:00,68.34,21.72030813,240.5,1020.03125,0
2020-08-28 17:45:00,71.33,21.46434205,250.02,1066.1225,0
2020-08-28 18:00:00,68.52,21.20837598,218.54,1044.01875,0
2020-08-28 18:15:00,67.35,20.77429136,231.09,1064.3075,0
2020-08-28 18:30:00,63.4,20.34020674,236.29,1115.60125,0
2020-08-28 18:45:00,68.95,19.90612212,247.81,1043.88125,0
2020-08-28 19:00:00,67.05,19.4720375,219.24,354.8025,0
2020-08-28 19:15:00,61.92,19.14964717,224.33,270.3075,0
2020-08-28 19:30:00,32.75,18.82725684,228.47,252.2525,0
2020-08-28 19:45:00,30.35,18.50486651,232.08,262.26,0
2020-08-28 20:00:00,28.86,18.18247618,215.51,328.115,0
2020-08-28 20:15:00,28.61,17.94639507,219,371.64,0
2020-08-28 20:30:00,30.54,17.71031396,222.52,273.1975,0
2020-08-28 20:45:00,32.86,17.47423285,225.63,323.8825,0
2020-08-28 21:00:00,28.32,17.23815175,214.83,305.4925,0
2020-08-28 21:15:00,29.74,17.05537928,222.98,276.75375,0
2020-08-28 21:30:00,28.54,16.8726068,227.77,324.78625,0
2020-08-28 21:45:00,27.68,16.68983433,228.86,307.3375,0
2020-08-28 22:00:00,28.77,16.50706186,215.98,275.01875,0
2020-08-28 22:15:00,27.6,16.35517456,222.4,322.505,0
2020-08-28 22:30:00,26.15,16.20328725,220.44,320.83625,0
2020-08-28 22:45:00,28.25,16.05139994,228.31,305.53375,0
2020-08-28 23:00:00,27.59,15.89951263,215.03,364.18,0
2020-08-28 23:15:00,26.91,15.78824143,217.04,355.33875,0
2020-08-28 23:30:00,28.33,15.67697022,223.78,321.34625,0
2020-08-28 23:45:00,28.58,15.56569902,225.26,299.63,0
2020-08-29 00:00:00,27.07,15.45442782,66.49,229.565,0
2020-08-29 00:15:00,25.79,15.36854168,69.34,186.95875,0
2020-08-29 00:30:00,23.21,15.28265554,73.41,164.02125,0
2020-08-29 00:45:00,36.68,15.1967694,74.4,151.05875,0
2020-08-29 01:00:00,33.1,15.11088327,64.03,187.05,0
2020-08-29 01:15:00,30.61,15.03726658,66.89,171.86,0
2020-08-29 01:30:00,33.9,14.96364989,69.56,179.2,0
2020-08-29 01:45:00,34.99,14.8900332,71.22,164.2775,0
2020-08-29 02:00:00,34.79,14.81641651,64.08,137.7325,0
2020-08-29 02:15:00,32.28,14.77368498,66.4,194.47625,0
2020-08-29 02:30:00,29.04,14.73095345,68.26,208.75875,0
2020-08-29 02:45:00,37.06,14.68822193,70.47,206.065,0
2020-08-29 03:00:00,37.73,14.6454904,63.93,204.75625,0
2020-08-29 03:15:00,36.72,14.5993742,65.43,174.50625,0
2020-08-29 03:30:00,35.76,14.553258,66.61,208.53125,0
2020-08-29 03:45:00,34.38,14.50714179,69.1,204.4025,0
2020-08-29 04:00:00,37.59,14.46102559,62.46,152.86625,0
2020-08-29 04:15:00,36.71,14.47794897,65.35,193.92875,0
2020-08-29 04:30:00,30.51,14.49487235,67.14,163.79625,0
2020-08-29 04:45:00,37.05,14.51179572,67.64,153.41125,0
2020-08-29 05:00:00,32.75,14.5287191,62.07,175.64375,0
2020-08-29 05:15:00,31.38,14.74026131,64.1,165.5925,0
2020-08-29 05:30:00,34.09,14.95180352,65.52,219.79625,0
2020-08-29 05:45:00,35.13,15.16334573,66.84,246.97625,0
2020-08-29 06:00:00,41.49,15.37488795,61.9,189.075,0
2020-08-29 06:15:00,45.01,15.74466373,64.23,225.35375,0
2020-08-29 06:30:00,38.43,16.11443952,65.82,217.53875,0
2020-08-29 06:45:00,46.02,16.4842153,66.92,165.1,0
2020-08-29 07:00:00,44.92,16.85399109,62.45,205.01125,0
2020-08-29 07:15:00,38.29,17.17891993,64.35,214.51125,0
2020-08-29 07:30:00,43.91,17.50384876,64.19,180.62,0
2020-08-29 07:45:00,48.04,17.8287776,66.3,212.405,0
2020-08-29 08:00:00,43.21,18.15370644,62.67,519.9,0
2020-08-29 08:15:00,48.66,18.48244304,65.93,521.97125,0
2020-08-29 08:30:00,92.17,18.81117963,67.94,506.77125,0
2020-08-29 08:45:00,98.43,19.13991623,68.75,552.1875,0
2020-08-29 09:00:00,93.9,19.46865283,63.2,602.45875,0
2020-08-29 09:15:00,99.49,19.71150329,64.88,527.275,0
2020-08-29 09:30:00,107.07,19.95435374,67.44,545.35875,0
2020-08-29 09:45:00,104.14,20.1972042,68.66,544.3525,0
2020-08-29 10:00:00,106.05,20.44005466,63.17,517.46875,0
2020-08-29 10:15:00,103.64,20.63255808,65.56,526.0925,0
2020-08-29 10:30:00,99.08,20.82506149,66.4,582.40125,0
2020-08-29 10:45:00,108.31,21.0175649,68.85,607.8875,0
2020-08-29 11:00:00,115.17,21.21006831,61.9,601.10875,0
