Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-08-29 11:15:00,119.25,21.42372595,65.18,558.8625,0
2020-08-29 11:30:00,115.83,21.63738358,67.1,572.95375,0
2020-08-29 11:45:00,120.24,21.85104121,67.74,620.61875,0
2020-08-29 12:00:00,118.77,22.06469885,63,501.22125,0
2020-08-29 12:15:00,124.55,22.17258538,63.79,505.51125,0
2020-08-29 12:30:00,104.59,22.2804719,65.68,533.14875,0
2020-08-29 12:45:00,112.1,22.38835843,67.97,564.80125,0
2020-08-29 13:00:00,116.38,22.49624496,62.18,511.89125,0
2020-08-29 13:15:00,119.71,22.61343935,63.42,624.1325,0
2020-08-29 13:30:00,108.2,22.73063373,66.36,575.35125,0
2020-08-29 13:45:00,137.38,22.84782812,67.71,509.19125,0
2020-08-29 14:00:00,127.01,22.9650225,62.48,620.91125,0
2020-08-29 14:15:00,110.95,22.93752201,63,546.1575,0
2020-08-29 14:30:00,128.01,22.91002153,66.17,552.6775,0
2020-08-29 14:45:00,122.93,22.88252104,67.38,550.2125,0
2020-08-29 15:00:00,123.17,22.85502055,63.12,515.13125,0
2020-08-29 15:15:00,117.63,22.79367331,63.36,560.54125,0
2020-08-29 15:30:00,109.72,22.73232607,65.6,560.19875,0
2020-08-29 15:45:00,123.42,22.67097883,66.62,508.43875,0
2020-08-29 16:00:00,122.65,22.60963159,62.04,612.955,0
2020-08-29 16:15:00,109.59,22.43997473,63.43,618.1175,0
2020-08-29 16:30:00,124.96,22.27031788,63.96,521.475,0
2020-08-29 16:45:00,132.43,22.10066102,66.64,504.57125,0
2020-08-29 17:00:00,112.3,21.93100417,62.51,573.0725,0
2020-08-29 17:15:00,107.29,21.62638339,64.22,520.68875,0
2020-08-29 17:30:00,113.42,21.3217626,64.3,593.27375,0
2020-08-29 17:45:00,108.97,21.01714182,65.17,554.4175,0
2020-08-29 18:00:00,116.79,20.71252103,62.53,559.93,0
2020-08-29 18:15:00,108.37,20.30932158,62.68,527.1825,0
2020-08-29 18:30:00,105.97,19.90612212,64.49,556.50625,0
2020-08-29 18:45:00,102.25,19.50292267,64.9,561.53375,0
2020-08-29 19:00:00,104.43,19.09972321,60.67,232.2225,0
2020-08-29 19:15:00,101.37,18.86194976,62.19,200.35875,0
2020-08-29 19:30:00,52.25,18.62417632,63.54,168.46625,0
2020-08-29 19:45:00,49.09,18.38640287,63.02,221.80875,0
2020-08-29 20:00:00,43.06,18.14862943,62,195.29,0
2020-08-29 20:15:00,49.69,18.02466569,61.6,194.59375,0
2020-08-29 20:30:00,45.82,17.90070195,62.15,167.06,0
2020-08-29 20:45:00,45.85,17.77673822,63.93,183.0825,0
2020-08-29 21:00:00,41.77,17.65277448,61.3,230.67375,0
2020-08-29 21:15:00,43.42,17.44757854,62.36,139.82125,0
2020-08-29 21:30:00,48.65,17.24238259,61.63,227.9275,0
2020-08-29 21:45:00,36.76,17.03718665,63.94,166.20125,0
2020-08-29 22:00:00,47.89,16.8319907,60.68,248.16375,0
2020-08-29 22:15:00,39.44,16.71818099,61.55,135.7725,0
2020-08-29 22:30:00,48.99,16.60437128,63.47,175.37375,0
2020-08-29 22:45:00,35.11,16.49056157,62.82,205.35375,0
2020-08-29 23:00:00,39.87,16.37675186,60.85,199.04875,0
2020-08-29 23:15:00,42.7,16.24136485,62.48,230.62875,0
2020-08-29 23:30:00,41.81,16.10597783,62.91,183.48625,0
2020-08-29 23:45:00,46.44,15.97059081,63.4,196.71125,0
2020-08-30 00:00:00,39.29,15.8352038,65.44,181.1425,0
2020-08-30 00:15:00,40.44,15.70700922,68.69,197.69125,0
2020-08-30 00:30:00,38.01,15.57881464,73.03,186.4325,0
2020-08-30 00:45:00,38.96,15.45062006,74.38,125.58125,0
2020-08-30 01:00:00,36.32,15.32242548,63.34,146.755,0
2020-08-30 01:15:00,28.47,15.2403471,67.74,243.18375,0
2020-08-30 01:30:00,30.24,15.15826872,69.68,173.89625,0
2020-08-30 01:45:00,44.14,15.07619034,71.92,151.21625,0
2020-08-30 02:00:00,34.36,14.99411197,63.58,127.64875,0
2020-08-30 02:15:00,31.33,15.01417825,65.73,208.51375,0
2020-08-30 02:30:00,28.38,15.03424454,67.33,205.91125,0
2020-08-30 02:45:00,39.72,15.05431083,69.33,132.40125,0
2020-08-30 03:00:00,38.67,15.07437712,62.59,215.21125,0
2020-08-30 03:15:00,29.8,14.94980898,65.23,144.855,0
2020-08-30 03:30:00,38.01,14.82524084,66.09,190.36,0
2020-08-30 03:45:00,31.9,14.7006727,68.21,197.565,0
2020-08-30 04:00:00,36.04,14.57610455,63.13,155.87375,0
2020-08-30 04:15:00,36.28,14.48725683,63.73,165.97875,0
2020-08-30 04:30:00,30.98,14.3984091,65.56,159.01875,0
2020-08-30 04:45:00,33.27,14.30956137,68.62,146.155,0
2020-08-30 05:00:00,32.09,14.22071364,62.93,210.59,0
2020-08-30 05:15:00,30.26,14.34552354,63.86,227.95125,0
2020-08-30 05:30:00,36.51,14.47033345,65.43,146.09375,0
2020-08-30 05:45:00,40.88,14.59514335,66.78,205.27,0
2020-08-30 06:00:00,31.42,14.71995326,62.1,225.25,0
2020-08-30 06:15:00,38.33,15.06180547,63.37,205.97875,0
2020-08-30 06:30:00,40.94,15.40365769,64.7,239.87125,0
2020-08-30 06:45:00,41.43,15.7455099,65.91,216.95625,0
2020-08-30 07:00:00,46.12,16.08736212,63.11,180.3375,0
2020-08-30 07:15:00,43.69,16.51890823,63.06,171.8,0
2020-08-30 07:30:00,39.6,16.95045434,64.44,133.6675,0
2020-08-30 07:45:00,40.5,17.38200045,66.35,180.92,0
2020-08-30 08:00:00,36.16,17.81354656,62.72,510.89,0
2020-08-30 08:15:00,43.31,18.23663099,66.3,596.06625,0
2020-08-30 08:30:00,89.97,18.65971541,67.19,610.3625,0
2020-08-30 08:45:00,109.23,19.08279983,69.49,509.10375,0
2020-08-30 09:00:00,108.75,19.50588426,63.75,564.9125,0
2020-08-30 09:15:00,94.47,19.81304355,64.32,569.11625,0
2020-08-30 09:30:00,101.51,20.12020284,66.7,540.26,0
2020-08-30 09:45:00,111.21,20.42736213,69.97,507.7375,0
2020-08-30 10:00:00,107.45,20.73452142,63,613.92625,0
2020-08-30 10:15:00,100.66,21.0175649,64.72,577.06125,0
2020-08-30 10:30:00,114.41,21.30060838,66.8,614.27875,0
2020-08-30 10:45:00,120.09,21.58365186,68.94,607.20625,0
2020-08-30 11:00:00,125.28,21.86669534,62.08,548.975,0
2020-08-30 11:15:00,121.8,21.99954385,64.79,578.11,0
2020-08-30 11:30:00,110.09,22.13239236,66.31,589.7875,0
2020-08-30 11:45:00,125.78,22.26524087,68.09,569.605,0
2020-08-30 12:00:00,124.19,22.39808937,62.68,506.5,0
2020-08-30 12:15:00,118.98,22.49201412,64.93,543.8825,0
2020-08-30 12:30:00,106.48,22.58593886,65.86,566.05375,0
2020-08-30 12:45:00,120.97,22.6798636,67.93,624.29125,0
2020-08-30 13:00:00,121.95,22.77378834,61.71,547.345,0
2020-08-30 13:15:00,130.91,22.82075071,64.59,614.77625,0
2020-08-30 13:30:00,114.96,22.86771308,65.52,564.09125,0
2020-08-30 13:45:00,137.02,22.91467546,67.59,529.085,0
2020-08-30 14:00:00,123.17,22.96163783,62.38,532.33,0
2020-08-30 14:15:00,115.68,22.96333016,64.08,535.18125,0
2020-08-30 14:30:00,113.41,22.9650225,64.36,575.15875,0
2020-08-30 14:45:00,121.51,22.96671484,67.48,512.5925,0
2020-08-30 15:00:00,126.07,22.96840718,62.95,503.84375,0
2020-08-30 15:15:00,114,22.85671289,63.87,561.08,0
2020-08-30 15:30:00,107.82,22.7450186,65.96,609.22625,0
2020-08-30 15:45:00,123.68,22.63332431,66.31,623.4925,0
2020-08-30 16:00:00,130.11,22.52163003,62.74,530.57875,0
2020-08-30 16:15:00,127.88,22.28258733,63.75,607.61875,0
2020-08-30 16:30:00,110.56,22.04354463,65.38,591.73,0
2020-08-30 16:45:00,127.73,21.80450193,66.94,578.795,0
2020-08-30 17:00:00,121.99,21.56545923,61.59,524.51375,0
2020-08-30 17:15:00,115.73,21.24941516,63.37,605.16375,0
2020-08-30 17:30:00,103.37,20.9333711,65.38,520.6725,0
2020-08-30 17:45:00,122.34,20.61732704,65.36,601.15375,0
2020-08-30 18:00:00,104.11,20.30128297,61.58,576.7225,0
2020-08-30 18:15:00,111.81,19.87904472,62.99,622.935,0
2020-08-30 18:30:00,105.85,19.45680646,63.93,550.96625,0
2020-08-30 18:45:00,115.89,19.03456821,64.95,577.16375,0
2020-08-30 19:00:00,100.59,18.61232995,62.32,140.93375,0
2020-08-30 19:15:00,101.82,18.40417242,61.9,129.3975,0
2020-08-30 19:30:00,38.24,18.19601488,62.39,159.98625,0
2020-08-30 19:45:00,36.96,17.98785734,63,196.26375,0
2020-08-30 20:00:00,41.04,17.77969981,61.34,228.84,0
2020-08-30 20:15:00,45.42,17.51527204,62.37,215.53125,0
2020-08-30 20:30:00,48.94,17.25084428,61.68,248.34625,0
2020-08-30 20:45:00,47.19,16.98641651,63.55,125.61375,0
2020-08-30 21:00:00,50.39,16.72198875,61.66,131.71625,0
2020-08-30 21:15:00,33.7,16.57898622,62.66,188.7325,0
2020-08-30 21:30:00,33.66,16.43598368,62.88,186.53875,0
2020-08-30 21:45:00,41.45,16.29298114,63.2,130.01,0
2020-08-30 22:00:00,40.4,16.14997861,61.18,220.1325,0
2020-08-30 22:15:00,32.8,16.03659198,61.28,144.33625,0
2020-08-30 22:30:00,43.82,15.92320536,63.04,201.775,0
2020-08-30 22:45:00,34.62,15.80981873,63.12,141.42625,0
2020-08-30 23:00:00,41.69,15.69643211,62.28,174.94875,0
2020-08-30 23:15:00,33.25,15.59362259,62.89,233.65,0
2020-08-30 23:30:00,37.11,15.49081308,61.81,216.4425,0
2020-08-30 23:45:00,44.42,15.38800356,62.96,226.13125,0
2020-08-31 00:00:00,41.74,15.28519405,278.64,349.92375,0
2020-08-31 00:15:00,43.09,15.17307668,313.14,322.9275,0
2020-08-31 00:30:00,57.07,15.0609593,338.6,321.8975,0
2020-08-31 00:45:00,23.77,14.94884193,357.9,318.615,0
2020-08-31 01:00:00,22.61,14.83672456,274.34,276.13375,0
2020-08-31 01:15:00,21.81,14.70049138,290.56,262.765,0
2020-08-31 01:30:00,20.37,14.56425819,313.51,372.75625,0
2020-08-31 01:45:00,21.54,14.42802501,335.91,336.9175,0
2020-08-31 02:00:00,23.66,14.29179182,264.49,365.6975,0
2020-08-31 02:15:00,21.98,14.1999825,280.23,258.9925,0
2020-08-31 02:30:00,21.92,14.10817318,299.51,305.91625,0
2020-08-31 02:45:00,21,14.01636386,314.94,258.91625,0
2020-08-31 03:00:00,21.66,13.92455454,262.97,325.74125,0
2020-08-31 03:15:00,19.97,13.85347636,277.61,316.9275,0
2020-08-31 03:30:00,21.03,13.78239818,288.52,285.39375,0
2020-08-31 03:45:00,22.09,13.71131999,304.94,304.52625,0
2020-08-31 04:00:00,20.77,13.64024181,260.33,309.2225,0
2020-08-31 04:15:00,20.85,13.57085596,268.68,327.765,0
2020-08-31 04:30:00,20.46,13.50147012,286.56,359.6925,0
2020-08-31 04:45:00,21.99,13.43208427,298.88,292.74875,0
2020-08-31 05:00:00,22.4,13.36269843,257.45,262.05,0
2020-08-31 05:15:00,20.3,13.49173918,268.03,285.90625,0
2020-08-31 05:30:00,19.44,13.62077993,280.55,339.63875,0
2020-08-31 05:45:00,21.22,13.74982068,293.2,320.05625,0
2020-08-31 06:00:00,22.53,13.87886142,253.37,371.88125,0
2020-08-31 06:15:00,22.02,14.32690783,265.52,333.6,0
2020-08-31 06:30:00,23.57,14.77495423,275.44,287.0325,0
2020-08-31 06:45:00,24.66,15.22300064,288.31,301.0475,0
2020-08-31 07:00:00,23.57,15.67104704,254.86,331.79625,0
2020-08-31 07:15:00,24.38,16.12543971,260.58,342.8825,0
2020-08-31 07:30:00,25.54,16.57983238,277.06,303.77875,0
2020-08-31 07:45:00,27.92,17.03422505,280.87,253.8725,0
2020-08-31 08:00:00,27.11,17.48861773,259.71,35.40875,0
2020-08-31 08:15:00,25.59,17.94216423,278.86,105.6975,0
2020-08-31 08:30:00,18.97,18.39571073,293.75,105.3925,0
2020-08-31 08:45:00,22.12,18.84925723,312.67,107.63875,0
2020-08-31 09:00:00,22.39,19.30280373,260.42,15.325,0
2020-08-31 09:15:00,22.81,19.72292657,274.51,18.77,0
2020-08-31 09:30:00,20.11,20.1430494,292.87,69.18375,0
2020-08-31 09:45:00,20.78,20.56317223,304.32,8.35125,0
2020-08-31 10:00:00,23.11,20.98329506,261.11,19.54125,0
2020-08-31 10:15:00,21.18,21.27776182,276.47,91.985,0
2020-08-31 10:30:00,21.9,21.57222858,286.77,74.47,0
2020-08-31 10:45:00,25.36,21.86669534,303.99,64.2525,0
2020-08-31 11:00:00,24.79,22.1611621,261.49,63.4,0
2020-08-31 11:15:00,24.6,22.36974272,269.18,109.08625,0
2020-08-31 11:30:00,24.68,22.57832334,284.19,31.8175,0
2020-08-31 11:45:00,27.3,22.78690396,295.87,113.05625,0
2020-08-31 12:00:00,24.12,22.99548458,260.02,79.9475,0
2020-08-31 12:15:00,27.55,23.07079361,267.51,88.77625,0
2020-08-31 12:30:00,26.18,23.14610263,286.82,51.8025,0
2020-08-31 12:45:00,27.12,23.22141166,291.71,94.91375,0
2020-08-31 13:00:00,25.46,23.29672069,254.84,105.22125,0
2020-08-31 13:15:00,27.13,23.18460332,268.88,13.68625,0
2020-08-31 13:30:00,27.41,23.07248595,277.16,64.195,0
2020-08-31 13:45:00,23.73,22.96036857,295.65,24.5175,0
2020-08-31 14:00:00,25.75,22.8482512,255.71,74.61875,0
2020-08-31 14:15:00,23.89,22.77928844,267.29,23.49875,0
2020-08-31 14:30:00,25.69,22.71032568,275.26,2.3675,0
2020-08-31 14:45:00,23.8,22.64136292,288.51,32.46625,0
2020-08-31 15:00:00,22.79,22.57240016,256.02,116.08875,0
2020-08-31 15:15:00,23.92,22.46705214,268.63,92.5775,0
2020-08-31 15:30:00,27.01,22.36170411,278.53,115.455,0
2020-08-31 15:45:00,26.42,22.25635609,285.28,108.0925,0
2020-08-31 16:00:00,27.06,22.15100807,252.24,25.865,0
2020-08-31 16:15:00,26.46,21.8840418,266.95,32.13125,0
2020-08-31 16:30:00,22.96,21.61707553,277.52,15.99875,0
2020-08-31 16:45:00,23.06,21.35010926,283.53,119.34875,0
2020-08-31 17:00:00,22.08,21.08314299,255.08,20.85375,0
2020-08-31 17:15:00,25.64,20.71971347,263.1,9.085,0
2020-08-31 17:30:00,21.59,20.35628395,272.97,30.2375,0
2020-08-31 17:45:00,20.85,19.99285443,283.05,10.1975,0
2020-08-31 18:00:00,21.24,19.62942491,257.61,1.9375,0
2020-08-31 18:15:00,20.11,19.23426406,265.09,109.36375,0
2020-08-31 18:30:00,19.43,18.8391032,275.3,107.2675,0
2020-08-31 18:45:00,22.88,18.44394235,282.16,113.1775,0
2020-08-31 19:00:00,22.21,18.0487815,248.34,274.36375,0
2020-08-31 19:15:00,21.83,17.73612211,250.77,285.9425,0
2020-08-31 19:30:00,26.32,17.42346272,258.14,300.64625,0
2020-08-31 19:45:00,27.4,17.11080334,262.13,343.37375,0
2020-08-31 20:00:00,27.28,16.79814395,251.45,307.8475,0
2020-08-31 20:15:00,27.9,16.52906225,254,300.60625,0
2020-08-31 20:30:00,26.17,16.25998056,256.05,345.83125,0
2020-08-31 20:45:00,25.91,15.99089887,258.73,251.58875,0
2020-08-31 21:00:00,26.79,15.72181717,245.96,256.305,0
2020-08-31 21:15:00,23.45,15.52381366,250.81,268.3325,0
2020-08-31 21:30:00,23.18,15.32581015,257.35,307.14375,0
2020-08-31 21:45:00,23.67,15.12780664,256.35,295.5975,0
2020-08-31 22:00:00,24.34,14.92980313,244.14,324.0975,0
2020-08-31 22:15:00,23.51,14.80330089,250.54,359.335,0
2020-08-31 22:30:00,24.13,14.67679865,252.46,300.17,0
2020-08-31 22:45:00,25.42,14.5502964,263.61,363.22875,0
2020-08-31 23:00:00,23.23,14.42379416,246.52,369.97875,0
2020-08-31 23:15:00,24.75,14.29052257,252.67,346.71125,0
2020-08-31 23:30:00,24.28,14.15725098,251.48,258.52375,0
2020-08-31 23:45:00,24.07,14.02397938,262.47,367.625,0
2020-09-01 00:00:00,21.2,13.89070779,281.32,331.01875,0
2020-09-01 00:15:00,24.04,13.79720613,310.9,258.09875,0
2020-09-01 00:30:00,22.49,13.70370447,337.97,332.55,0
2020-09-01 00:45:00,19.98,13.61020282,355.53,306.63125,0
2020-09-01 01:00:00,20.87,13.51670116,271.57,362.0775,0
2020-09-01 01:15:00,19.66,13.42827651,295.89,332.79875,0
2020-09-01 01:30:00,20.26,13.33985187,311.16,334.48,0
2020-09-01 01:45:00,21.49,13.25142723,331.7,270.27875,0
2020-09-01 02:00:00,20.73,13.16300258,268.25,348.65125,0
2020-09-01 02:15:00,18.88,13.04411586,284.8,289.67625,0
2020-09-01 02:30:00,19.88,12.92522913,298.56,353.805,0
2020-09-01 02:45:00,19.88,12.80634241,314.2,371.36125,0
2020-09-01 03:00:00,20.75,12.68745569,257.42,351.94,0
2020-09-01 03:15:00,20.56,12.59733871,276.18,320.40125,0
2020-09-01 03:30:00,19.64,12.50722172,290.92,259.8025,0
2020-09-01 03:45:00,20.28,12.41710474,302.2,267.8825,0
2020-09-01 04:00:00,18.26,12.32698776,260.61,281.59125,0
2020-09-01 04:15:00,18.02,12.26944828,272.15,264.55875,0
2020-09-01 04:30:00,17.99,12.2119088,283.59,348.61875,0
2020-09-01 04:45:00,18.43,12.15436932,298.68,299.80875,0
2020-09-01 05:00:00,19.94,12.09682983,254.75,315.26125,0
2020-09-01 05:15:00,18.59,12.21063954,268.63,358.5325,0
2020-09-01 05:30:00,18.69,12.32444925,279.62,343.43875,0
2020-09-01 05:45:00,21.07,12.43825896,292.72,288.2675,0
2020-09-01 06:00:00,20.45,12.55206867,256.17,322.3875,0
2020-09-01 06:15:00,19.21,12.9370755,264.65,364.31,0
2020-09-01 06:30:00,20.17,13.32208232,274.8,307.75375,0
2020-09-01 06:45:00,22.98,13.70708915,285.65,293.345,0
2020-09-01 07:00:00,21.79,14.09209597,258.09,342.73875,0
2020-09-01 07:15:00,21.71,14.4826029,265.86,298.08875,0
2020-09-01 07:30:00,23.31,14.87310982,272.15,273.33625,0
2020-09-01 07:45:00,23.57,15.26361674,285.47,278.1325,0
2020-09-01 08:00:00,23.2,15.65412367,263.67,1091.935,0
2020-09-01 08:15:00,23.74,16.01670702,279.48,1031.53,0
2020-09-01 08:30:00,47.25,16.37929037,300.73,1097.02875,0
2020-09-01 08:45:00,49.05,16.74187372,310.66,1037.76,0
2020-09-01 09:00:00,50.23,17.10445707,257.21,1069.65,0
2020-09-01 09:15:00,47.01,17.37946194,276.87,1096.41375,0
2020-09-01 09:30:00,47.7,17.65446682,294.32,1094.2975,0
2020-09-01 09:45:00,55.81,17.92947169,305.97,1068.17,0
2020-09-01 10:00:00,53.83,18.20447657,256.29,1120.7225,0
2020-09-01 10:15:00,51.54,18.40798018,276.8,1029.08,0
2020-09-01 10:30:00,52.45,18.61148379,289.73,1087.30875,0
2020-09-01 10:45:00,56.34,18.81498739,300.65,1037.14375,0
2020-09-01 11:00:00,56.11,19.018491,260.22,1068.1575,0
2020-09-01 11:15:00,53.1,19.06122253,271.14,1056.87,0
2020-09-01 11:30:00,53,19.10395405,282.98,1057.4825,0
2020-09-01 11:45:00,58,19.14668558,299.65,1108.3825,0
2020-09-01 12:00:00,56.59,19.18941711,257.84,1004.51,0
2020-09-01 12:15:00,56.98,19.28630344,270.66,1076.03875,0
2020-09-01 12:30:00,51.78,19.38318977,280.76,1076.95,0
2020-09-01 12:45:00,60.01,19.48007611,299.3,1119.17625,0
2020-09-01 13:00:00,58.41,19.57696244,258.09,1019,0
2020-09-01 13:15:00,58.61,19.59007806,272.65,1032.41375,0
2020-09-01 13:30:00,52.97,19.60319367,284.17,1052.6025,0
2020-09-01 13:45:00,58.86,19.61630929,292.99,1113.46375,0
2020-09-01 14:00:00,57.53,19.62942491,253.91,1077.75625,0
2020-09-01 14:15:00,57.94,19.54946195,268.39,1109.9775,0
2020-09-01 14:30:00,55.39,19.469499,280.71,1067.18125,0
2020-09-01 14:45:00,61.88,19.38953604,293.37,1031.155,0
2020-09-01 15:00:00,57.81,19.30957308,256.2,1101.935,0
2020-09-01 15:15:00,54.75,19.2765725,269.8,1120.48125,0
2020-09-01 15:30:00,55.43,19.24357191,277.09,1065.2525,0
2020-09-01 15:45:00,61.29,19.21057133,284.86,1026.99,0
2020-09-01 16:00:00,57.11,19.17757074,251.64,1022.0675,0
2020-09-01 16:15:00,54.48,19.0430299,263.48,1110.13125,0
2020-09-01 16:30:00,53.01,18.90848905,272.69,1036.4275,0
2020-09-01 16:45:00,60.39,18.7739482,281.78,1111.14875,0
2020-09-01 17:00:00,55.48,18.63940736,250.9,1077.43875,0
2020-09-01 17:15:00,56.09,18.35382537,265.72,1076.61375,0
2020-09-01 17:30:00,52.99,18.06824339,275.33,1024.9475,0
2020-09-01 17:45:00,56.34,17.7826614,286.99,1087.41,0
2020-09-01 18:00:00,51.64,17.49707941,249.98,1038.64,0
2020-09-01 18:15:00,51.27,17.05114843,259.88,1009.525,0
2020-09-01 18:30:00,47.25,16.60521745,274.91,1070.01875,0
2020-09-01 18:45:00,49.39,16.15928647,279.7,1037.94,0
2020-09-01 19:00:00,48.66,15.71335548,252.39,299.71375,0
2020-09-01 19:15:00,44.97,15.42523499,249.58,342.69125,0
2020-09-01 19:30:00,23.64,15.1371145,261.36,314.23875,0
2020-09-01 19:45:00,25.31,14.84899401,263.37,315.79375,0
2020-09-01 20:00:00,24.11,14.56087352,244.44,327.2175,0
2020-09-01 20:15:00,23.33,14.327754,251.32,310.26125,0
2020-09-01 20:30:00,23.15,14.09463448,256.15,314.73875,0
2020-09-01 20:45:00,22.98,13.86151496,258.13,313.095,0
2020-09-01 21:00:00,22.48,13.62839545,245.17,308.01625,0
2020-09-01 21:15:00,21.94,13.45450775,253.59,344.84625,0
2020-09-01 21:30:00,21.44,13.28062005,255.91,332.2525,0
2020-09-01 21:45:00,22.58,13.10673235,261.89,364.84875,0
2020-09-01 22:00:00,21.65,12.93284465,250.37,299.8775,0
2020-09-01 22:15:00,22.1,12.77926501,252.42,330.03375,0
2020-09-01 22:30:00,20.05,12.62568536,251.97,351.475,0
2020-09-01 22:45:00,20.9,12.47210572,259.93,316.0625,0
2020-09-01 23:00:00,21.12,12.31852607,246.24,274.33625,0
2020-09-01 23:15:00,20.04,12.21529347,251.81,332.0725,0
2020-09-01 23:30:00,18.66,12.11206087,252.27,286.83125,0
2020-09-01 23:45:00,20.26,12.00882827,262.16,271.52875,0
2020-09-02 00:00:00,18.83,11.90559567,142.03,276.135,0
2020-09-02 00:15:00,18.29,11.79686298,155.45,304.92875,0
2020-09-02 00:30:00,17.99,11.68813028,168.63,334.4025,0
2020-09-02 00:45:00,24.18,11.57939758,177.72,312.99625,0
2020-09-02 01:00:00,23.96,11.47066489,134.72,280.265,0
2020-09-02 01:15:00,22.07,11.37631706,147.61,294.34625,0
2020-09-02 01:30:00,20.3,11.28196923,157.24,363.815,0
2020-09-02 01:45:00,23.56,11.18762141,168.17,323.4,0
2020-09-02 02:00:00,24.9,11.09327358,132.54,289.165,0
2020-09-02 02:15:00,22.49,11.05054205,142.54,292.42375,0
2020-09-02 02:30:00,20.54,11.00781053,151.32,364.725,0
2020-09-02 02:45:00,23.15,10.965079,157.58,286.27375,0
2020-09-02 03:00:00,24.97,10.92234747,128.94,313.31125,0
2020-09-02 03:15:00,21.23,10.86988501,139.09,336.07625,0
2020-09-02 03:30:00,21.67,10.81742254,144.17,327.3875,0
2020-09-02 03:45:00,24.87,10.76496007,153.43,298.7625,0
2020-09-02 04:00:00,23.4,10.7124976,130.32,304.51375,0
2020-09-02 04:15:00,21.76,10.64015016,136.38,373.96625,0
2020-09-02 04:30:00,21.16,10.56780273,144.49,254.54,0
2020-09-02 04:45:00,25.66,10.49545529,147.96,299.235,0
2020-09-02 05:00:00,20.26,10.42310785,129.28,273.18375,0
2020-09-02 05:15:00,21.38,10.55680253,132.89,330.11625,0
2020-09-02 05:30:00,20.42,10.69049721,140.98,279.92125,0
2020-09-02 05:45:00,24.49,10.82419189,146.7,265.34875,0
2020-09-02 06:00:00,22.35,10.95788657,127.04,301.3875,0
2020-09-02 06:15:00,21.71,11.44824141,134.73,282.065,0
2020-09-02 06:30:00,23.58,11.93859626,138.71,350.54375,0
2020-09-02 06:45:00,25.6,12.42895111,141.33,268.885,0
2020-09-02 07:00:00,29.12,12.91930595,125.41,367.73,0
2020-09-02 07:15:00,25.81,13.44181522,132.72,357.08875,0
2020-09-02 07:30:00,31.48,13.96432448,136.69,263.4125,0
2020-09-02 07:45:00,34.45,14.48683374,141.65,290.6575,0
2020-09-02 08:00:00,29.25,15.009343,132.66,1104.73,0
2020-09-02 08:15:00,31.33,15.4683896,139.5,1088.55875,0
2020-09-02 08:30:00,77.45,15.9274362,150.36,1062.05125,0
2020-09-02 08:45:00,83.03,16.3864828,155.54,1069.28375,0
2020-09-02 09:00:00,80.38,16.8455294,129.82,1005.32,0
2020-09-02 09:15:00,77.93,17.21572827,137.67,1104.20875,0
2020-09-02 09:30:00,73.96,17.58592714,145.8,1077.225,0
2020-09-02 09:45:00,93.84,17.95612601,152.16,1079.43,0
2020-09-02 10:00:00,89.55,18.32632488,128.7,1066.5375,0
2020-09-02 10:15:00,87.07,18.59498349,139.04,1101.7575,0
2020-09-02 10:30:00,84.65,18.8636421,144.45,1057.3175,0
2020-09-02 10:45:00,100.69,19.13230071,152.9,1095.4875,0
2020-09-02 11:00:00,92.85,19.40095932,128.99,1113.12,0
2020-09-02 11:15:00,93.41,19.53084624,136.34,1079.29875,0
2020-09-02 11:30:00,91.06,19.66073316,142.82,1114.5175,0
2020-09-02 11:45:00,102.44,19.79062007,149.51,1019.48,0
2020-09-02 12:00:00,101.18,19.92050699,127.88,1050.075,0
2020-09-02 12:15:00,91.5,20.06266336,135.95,1087.35625,0
2020-09-02 12:30:00,90.99,20.20481972,140.22,1106.90375,0
2020-09-02 12:45:00,106.69,20.34697609,146.56,1054.97625,0
2020-09-02 13:00:00,103.73,20.48913246,128.93,1046.92125,0
2020-09-02 13:15:00,97.66,20.51832528,133.19,1113.87875,0
2020-09-02 13:30:00,93.92,20.54751811,140.16,1104.825,0
2020-09-02 13:45:00,109.44,20.57671093,146.26,1004.46375,0
2020-09-02 14:00:00,106.05,20.60590376,126.47,1061.27125,0
2020-09-02 14:15:00,94.47,20.61309619,132.43,1105.14875,0
2020-09-02 14:30:00,95.44,20.62028863,138.96,1002.6625,0
2020-09-02 14:45:00,110.77,20.62748106,144.39,1039.065,0
2020-09-02 15:00:00,98.76,20.6346735,129.27,1103.5825,0
2020-09-02 15:15:00,97.47,20.54413343,132.26,1059.15,0
2020-09-02 15:30:00,98.75,20.45359336,139.51,1030.175,0
2020-09-02 15:45:00,103.91,20.3630533,142.86,1013.21875,0
2020-09-02 16:00:00,99.35,20.27251323,128.12,1037.06625,0
2020-09-02 16:15:00,93.16,20.0588556,132.62,1083.8325,0
2020-09-02 16:30:00,92.17,19.84519796,138.42,1029.6325,0
2020-09-02 16:45:00,102.96,19.63154033,142.41,1074.915,0
2020-09-02 17:00:00,95.11,19.4178827,127.62,1016.94375,0
2020-09-02 17:15:00,93.76,19.12383902,131.11,1101.98625,0
2020-09-02 17:30:00,86.46,18.82979535,136.86,1058.8925,0
2020-09-02 17:45:00,98.97,18.53575167,141.38,1043.085,0
2020-09-02 18:00:00,92.3,18.241708,127.1,1054.7725,0
2020-09-02 18:15:00,86.38,17.85627809,130.26,1091.32375,0
2020-09-02 18:30:00,83.16,17.47084818,137.52,1092.2475,0
2020-09-02 18:45:00,90.97,17.08541827,141.9,1026.47,0
2020-09-02 19:00:00,87.23,16.69998836,125.81,357.74875,0
2020-09-02 19:15:00,78.17,16.43344517,128.46,270.04125,0
2020-09-02 19:30:00,36.9,16.16690199,129.44,275.4,0
2020-09-02 19:45:00,33.33,15.9003588,131.54,260.33875,0
2020-09-02 20:00:00,32.74,15.63381561,125.22,261.15625,0
2020-09-02 20:15:00,31.22,15.41592714,127.03,280.31375,0
2020-09-02 20:30:00,30.57,15.19803866,127.7,288.45125,0
2020-09-02 20:45:00,32.05,14.98015018,130.07,341.3425,0
2020-09-02 21:00:00,31.84,14.7622617,123.53,307.605,0
2020-09-02 21:15:00,34.37,14.60698972,127.2,263.355,0
2020-09-02 21:30:00,31.76,14.45171773,129.7,329.59875,0
2020-09-02 21:45:00,29.76,14.29644575,131.87,341.5925,0
2020-09-02 22:00:00,32.69,14.14117377,123.64,369.57625,0
2020-09-02 22:15:00,32.59,13.97151691,127.21,313.92,0
2020-09-02 22:30:00,33.39,13.80186006,129.9,325.03125,0
2020-09-02 22:45:00,31.19,13.63220321,128.98,319.71,0
2020-09-02 23:00:00,30.91,13.46254635,123.24,347.23625,0
2020-09-02 23:15:00,29.96,13.35339057,124.12,352.85625,0
2020-09-02 23:30:00,31.23,13.24423479,128.91,369.69,0
2020-09-02 23:45:00,32.09,13.13507901,129.79,330.2425,0
2020-09-03 00:00:00,32.57,13.02592323,280.17,267.43625,0
2020-09-03 00:15:00,29.7,12.97642235,307.75,363.11125,0
2020-09-03 00:30:00,26.33,12.92692147,339.58,352.535,0
2020-09-03 00:45:00,21.3,12.87742059,357.81,367.335,0
2020-09-03 01:00:00,20.26,12.82791972,266.74,263.75625,0
2020-09-03 01:15:00,19.8,12.8283428,292.38,298.73625,0
2020-09-03 01:30:00,17.58,12.82876589,312.09,354.97375,0
2020-09-03 01:45:00,20.02,12.82918897,332.1,352.52625,0
2020-09-03 02:00:00,20.64,12.82961205,264.77,264.995,0
2020-09-03 02:15:00,20.09,12.80888092,281.65,250.60375,0
2020-09-03 02:30:00,17.92,12.78814978,303.41,292.98625,0
2020-09-03 02:45:00,18.85,12.76741864,317.46,298.84375,0
2020-09-03 03:00:00,19.41,12.74668751,263.83,318.76125,0
2020-09-03 03:15:00,19.03,12.72214861,275.65,271.33,0
2020-09-03 03:30:00,19.14,12.69760971,290.66,316.33375,0
2020-09-03 03:45:00,19.23,12.67307082,306.35,339.355,0
2020-09-03 04:00:00,19.97,12.64853192,256.92,320.92625,0
2020-09-03 04:15:00,20.05,12.62695462,272.03,288.16625,0
2020-09-03 04:30:00,19.26,12.60537731,286.71,288.80625,0
2020-09-03 04:45:00,19.68,12.5838,297.88,355.9275,0
2020-09-03 05:00:00,19.27,12.5622227,255.87,272.61125,0
2020-09-03 05:15:00,20.43,12.62695462,271.02,337.905,0
2020-09-03 05:30:00,18.45,12.69168653,276.69,369.42875,0
2020-09-03 05:45:00,21.11,12.75641845,291.6,292.39875,0
2020-09-03 06:00:00,21.49,12.82115037,255.75,369.07625,0
2020-09-03 06:15:00,19.74,13.10377076,267.71,374.05625,0
2020-09-03 06:30:00,21.51,13.38639116,276.82,272.72,0
2020-09-03 06:45:00,23.31,13.66901155,289.39,301.585,0
2020-09-03 07:00:00,20.71,13.95163195,251.93,278.29125,0
2020-09-03 07:15:00,21.65,14.27486845,261.51,267.35125,0
2020-09-03 07:30:00,21.22,14.59810494,274.22,327.41125,0
2020-09-03 07:45:00,22.44,14.92134144,284.51,314.23125,0
2020-09-03 08:00:00,24.37,15.24457794,261.49,1115.74625,0
2020-09-03 08:15:00,24.08,15.54919873,280.4,1033.98625,0
2020-09-03 08:30:00,46.56,15.85381951,295.84,1101.82125,0
2020-09-03 08:45:00,47.73,16.1584403,315.37,1108.15,0
2020-09-03 09:00:00,48.43,16.46306108,261.86,1027.48875,0
2020-09-03 09:15:00,47.76,16.74271989,278.88,1004.59875,0
2020-09-03 09:30:00,44.4,17.02237869,293.95,1015.41375,0
2020-09-03 09:45:00,50.16,17.30203749,309.25,1017.41,0
2020-09-03 10:00:00,49.23,17.5816963,260.79,1073.07625,0
2020-09-03 10:15:00,48.34,17.80931572,275.6,1037.22125,0
2020-09-03 10:30:00,49.07,18.03693514,291.21,1016.11125,0
2020-09-03 10:45:00,54.3,18.26455456,307.11,1019.22625,0
2020-09-03 11:00:00,52.29,18.49217398,260.55,1009.38,0
2020-09-03 11:15:00,51.06,18.64152278,271.55,1048.70625,0
2020-09-03 11:30:00,49.5,18.79087158,282.87,1081.09875,0
2020-09-03 11:45:00,56.89,18.94022038,299.28,1006.35875,0
2020-09-03 12:00:00,56.9,19.08956918,258.89,1079.10125,0
2020-09-03 12:15:00,53.19,19.19068636,274.65,1089.51875,0
2020-09-03 12:30:00,53.95,19.29180354,279.52,1005.43625,0
2020-09-03 12:45:00,60.07,19.39292072,297.62,1054.425,0
2020-09-03 13:00:00,55.06,19.49403789,258.78,1005.45625,0
2020-09-03 13:15:00,56.49,19.62180939,271.45,1097.22125,0
2020-09-03 13:30:00,52.97,19.74958088,280.36,1122.4825,0
2020-09-03 13:45:00,61.88,19.87735238,290.13,1052.32375,0
2020-09-03 14:00:00,61.21,20.00512388,252.48,1037.3575,0
2020-09-03 14:15:00,57.41,19.94504589,263.82,1016.3925,0
2020-09-03 14:30:00,55.52,19.8849679,279.36,1094.65,0
2020-09-03 14:45:00,59.83,19.82488991,293.1,1034.7375,0
2020-09-03 15:00:00,60.86,19.76481192,252.4,1047.935,0
2020-09-03 15:15:00,56.32,19.72165731,268.43,1114.3475,0
2020-09-03 15:30:00,54.94,19.6785027,277.68,1004.58125,0
2020-09-03 15:45:00,63.04,19.63534809,288.93,1107.67375,0
2020-09-03 16:00:00,56.33,19.59219348,251.49,1078.145,0
2020-09-03 16:15:00,58.4,19.44707552,266.78,1001.10875,0
2020-09-03 16:30:00,55.53,19.30195756,274.15,1093.24125,0
2020-09-03 16:45:00,57.5,19.15683961,281.35,1000.175,0
2020-09-03 17:00:00,58.18,19.01172165,256.97,1120.3925,0
2020-09-03 17:15:00,53.41,18.82598759,262.85,1117.33625,0
2020-09-03 17:30:00,56.01,18.64025353,275.76,1083.66625,0
2020-09-03 17:45:00,58.83,18.45451946,286.11,1112.67125,0
2020-09-03 18:00:00,56.2,18.2687854,252.23,1038.97375,0
2020-09-03 18:15:00,54.74,18.04201215,261.43,1072.035,0
2020-09-03 18:30:00,50.46,17.8152389,273.38,1078.64,0
2020-09-03 18:45:00,55.29,17.58846565,279.48,1075.18875,0
2020-09-03 19:00:00,53.5,17.3616924,246.09,255.715,0
2020-09-03 19:15:00,51.37,17.25338279,254.2,370.3175,0
2020-09-03 19:30:00,25.14,17.14507317,257.35,296.00875,0
2020-09-03 19:45:00,30.01,17.03676356,262.02,347.2875,0
2020-09-03 20:00:00,26.95,16.92845395,251.96,272.45875,0
2020-09-03 20:15:00,28.36,16.84595249,252.01,341.095,0
2020-09-03 20:30:00,25.61,16.76345102,260.35,281.4325,0
2020-09-03 20:45:00,28.11,16.68094956,260.17,363.72375,0
2020-09-03 21:00:00,25.99,16.5984481,249.2,252.12875,0
2020-09-03 21:15:00,28.19,16.56544751,248.4,351.795,0
2020-09-03 21:30:00,24.59,16.53244693,256.93,313.97625,0
2020-09-03 21:45:00,28.21,16.49944634,258.25,336.5325,0
2020-09-03 22:00:00,26.92,16.46644576,251.32,328.65125,0
2020-09-03 22:15:00,27.25,16.40509852,248.37,295.785,0
2020-09-03 22:30:00,26.85,16.34375128,257.87,361.26,0
2020-09-03 22:45:00,25.97,16.28240403,260.3,310.27625,0
2020-09-03 23:00:00,28.11,16.22105679,245.38,320.07125,0
2020-09-03 23:15:00,25.99,16.18467153,250,338.34375,0
2020-09-03 23:30:00,26.13,16.14828627,256.48,308.0225,0
2020-09-03 23:45:00,27.29,16.11190101,262.85,263.2725,0
2020-09-04 00:00:00,26.05,16.07551575,246.02,359.15375,0
2020-09-04 00:15:00,24.29,15.96339838,274.39,279.7325,0
2020-09-04 00:30:00,26.86,15.85128101,293.73,310.1175,0
2020-09-04 00:45:00,24.87,15.73916363,310.14,351.3175,0
2020-09-04 01:00:00,24.62,15.62704626,236.87,319.4325,0
2020-09-04 01:15:00,25.01,15.58981483,254.33,310.955,0
2020-09-04 01:30:00,23.64,15.5525834,276.59,317.49875,0
2020-09-04 01:45:00,25.78,15.51535197,290.62,326.9825,0
2020-09-04 02:00:00,25.2,15.47812055,229.8,367.17625,0
2020-09-04 02:15:00,24.62,15.42311957,246.58,302.44875,0
2020-09-04 02:30:00,25.18,15.3681186,262.56,281.99,0
2020-09-04 02:45:00,25.48,15.31311762,273.86,353.30125,0
2020-09-04 03:00:00,24.06,15.25811665,231.9,363.30875,0
2020-09-04 03:15:00,25.56,15.23992402,244.78,294.83875,0
2020-09-04 03:30:00,25.35,15.22173138,257.51,263.875,0
2020-09-04 03:45:00,24.92,15.20353875,264.28,323.1575,0
2020-09-04 04:00:00,23.4,15.18534612,224.26,254.0575,0
2020-09-04 04:15:00,24.72,15.15276862,241.34,279.43375,0
2020-09-04 04:30:00,22.45,15.12019112,252.9,367.07625,0
2020-09-04 04:45:00,24.56,15.08761362,260.49,312.90375,0
2020-09-04 05:00:00,26.55,15.05503612,228.15,298.92375,0
2020-09-04 05:15:00,24.41,15.08169044,236.24,281.42,0
2020-09-04 05:30:00,23.76,15.10834476,246.54,257.375,0
2020-09-04 05:45:00,24.44,15.13499908,256.62,331.6575,0
2020-09-04 06:00:00,23.4,15.1616534,223.78,263.225,0
2020-09-04 06:15:00,25.47,15.3165023,231.88,267.475,0
2020-09-04 06:30:00,23.23,15.47135119,244.62,318.955,0
2020-09-04 06:45:00,24.78,15.62620009,249.21,282.72625,0
2020-09-04 07:00:00,26.44,15.78104899,219.63,364.37125,0
2020-09-04 07:15:00,24.96,15.9710139,230.46,259.9,0
2020-09-04 07:30:00,27.76,16.1609788,237.07,352.82,0
2020-09-04 07:45:00,25.78,16.35094371,244.83,322.22375,0
2020-09-04 08:00:00,28.96,16.54090862,230.33,1055.76625,0
2020-09-04 08:15:00,27.89,16.74356606,244.71,1103.9575,0
2020-09-04 08:30:00,53.22,16.94622349,259.28,1115.59625,0
2020-09-04 08:45:00,57.99,17.14888093,275.52,1003.89,0
2020-09-04 09:00:00,56.67,17.35153837,225.21,1110.6375,0
2020-09-04 09:15:00,51.31,17.5571574,245.29,1082.50375,0
2020-09-04 09:30:00,53.3,17.76277643,258.8,1058.82125,0
2020-09-04 09:45:00,60.92,17.96839546,266.5,1095.175,0
2020-09-04 10:00:00,57.16,18.17401449,226.63,1061.65375,0
2020-09-04 10:15:00,57.01,18.37963352,238.73,1097.4,0
2020-09-04 10:30:00,55.35,18.58525255,254.27,1113.84125,0
2020-09-04 10:45:00,64.03,18.79087158,263,1028.1,0
2020-09-04 11:00:00,63.05,18.99649061,225.49,1002.68875,0
2020-09-04 11:15:00,57.57,19.09930013,239.09,1065.27625,0
2020-09-04 11:30:00,55.69,19.20210964,249.95,1082.69625,0
2020-09-04 11:45:00,64.79,19.30491915,262.14,1059.5775,0
2020-09-04 12:00:00,63.24,19.40772867,225.66,1053.97625,0
2020-09-04 12:15:00,60.34,19.32734263,235.66,1016.7725,0
2020-09-04 12:30:00,58.05,19.24695659,245.7,1088.825,0
2020-09-04 12:45:00,62.48,19.16657055,262.06,1089.8875,0
2020-09-04 13:00:00,63.29,19.08618451,225.17,1091.2525,0
2020-09-04 13:15:00,61.25,18.99649061,235.4,1067.3475,0
2020-09-04 13:30:00,58.41,18.90679671,247.81,1100.205,0
2020-09-04 13:45:00,63.55,18.81710281,255.43,1006.86625,0
2020-09-04 14:00:00,62.64,18.72740892,226.88,1075.8125,0
2020-09-04 14:15:00,56.75,18.70160077,235.42,1052.28,0
2020-09-04 14:30:00,58.06,18.67579262,244.36,1057.5025,0
2020-09-04 14:45:00,61.96,18.64998447,250.62,1020.62,0
2020-09-04 15:00:00,60.49,18.62417632,225.07,1067.4975,0
2020-09-04 15:15:00,57.56,18.63517651,235.84,1062.71125,0
2020-09-04 15:30:00,58.35,18.64617671,241.1,1095.92125,0
2020-09-04 15:45:00,62.72,18.6571769,254.81,1061.825,0
2020-09-04 16:00:00,62.06,18.6681771,223.31,1052.96625,0
2020-09-04 16:15:00,59.57,18.56029057,233.53,1110.3325,0
2020-09-04 16:30:00,56.74,18.45240404,240.65,1082.935,0
2020-09-04 16:45:00,64.11,18.34451751,246.15,1014.3825,0
2020-09-04 17:00:00,60.68,18.23663099,222.96,1044.1875,0
2020-09-04 17:15:00,56.43,18.10251322,232.36,1077.85875,0
2020-09-04 17:30:00,56.27,17.96839546,238.29,1042.6175,0
2020-09-04 17:45:00,61.15,17.8342777,245.01,1075.51375,0
2020-09-04 18:00:00,57.61,17.70015994,220.51,1020.7275,0
2020-09-04 18:15:00,57.32,17.52500299,229.96,1045.8275,0
2020-09-04 18:30:00,53.74,17.34984603,235.56,1094.05375,0
2020-09-04 18:45:00,58.16,17.17468908,246.3,1099.94875,0
2020-09-04 19:00:00,57.68,16.99953213,214.33,290.4825,0
2020-09-04 19:15:00,56.45,16.86076044,221.8,272.61125,0
2020-09-04 19:30:00,26.77,16.72198875,224.49,328.3075,0
2020-09-04 19:45:00,27.34,16.58321706,230.93,301.91625,0
2020-09-04 20:00:00,28.81,16.44444537,216.25,313.69625,0
2020-09-04 20:15:00,27.5,16.35009754,224.48,252.6125,0
2020-09-04 20:30:00,27.45,16.25574972,227.41,366.11375,0
2020-09-04 20:45:00,25.74,16.16140189,231.4,355.5775,0
2020-09-04 21:00:00,29.32,16.06705406,214.59,344.60375,0
2020-09-04 21:15:00,28.58,15.97482166,220.97,310.55125,0
2020-09-04 21:30:00,27.84,15.88258925,221.82,250.425,0
2020-09-04 21:45:00,27.35,15.79035685,228.94,266.5275,0
2020-09-04 22:00:00,24.74,15.69812445,220.02,346.93875,0
2020-09-04 22:15:00,25.12,15.62408467,222.05,308.15,0
2020-09-04 22:30:00,27.46,15.5500449,222.98,295.1175,0
2020-09-04 22:45:00,26.42,15.47600512,223.79,300.5425,0
2020-09-04 23:00:00,25.75,15.40196535,216.28,339.3475,0
2020-09-04 23:15:00,25.8,15.34738746,221.21,269.6575,0
2020-09-04 23:30:00,26.96,15.29280957,225.42,302.7475,0
2020-09-04 23:45:00,24.83,15.23823168,228.74,331.50375,0
2020-09-05 00:00:00,25.65,15.18365379,66.36,245.285,0
2020-09-05 00:15:00,26.39,15.17392284,69.92,196.04375,0
2020-09-05 00:30:00,23.33,15.1641919,72.12,187.72,0
2020-09-05 00:45:00,37.57,15.15446096,76.01,179.13,0
2020-09-05 01:00:00,35.51,15.14473002,63.66,217.27125,0
2020-09-05 01:15:00,33.92,15.09861382,67.81,150.44875,0
2020-09-05 01:30:00,36.65,15.05249762,70.63,160.54125,0
2020-09-05 01:45:00,32.83,15.00638141,71.16,220.84625,0
2020-09-05 02:00:00,32.74,14.96026521,63.61,152.3375,0
2020-09-05 02:15:00,38.35,14.93403398,65.66,213.42875,0
2020-09-05 02:30:00,30.92,14.90780274,67.9,233.20375,0
2020-09-05 02:45:00,39.91,14.88157151,70.18,178.8075,0
2020-09-05 03:00:00,41.28,14.85534027,62.27,233.91625,0
2020-09-05 03:15:00,34.45,14.85618644,65.19,178.74,0
2020-09-05 03:30:00,39.63,14.85703261,67.48,161.42875,0
2020-09-05 03:45:00,36.2,14.85787878,68.52,159.4625,0
2020-09-05 04:00:00,33.27,14.85872495,63.26,209.55625,0
2020-09-05 04:15:00,32.4,14.84222466,63.98,135.00625,0
2020-09-05 04:30:00,37.54,14.82572436,66.57,219.5725,0
2020-09-05 04:45:00,30.64,14.80922407,68.14,128.36125,0
2020-09-05 05:00:00,40.2,14.79272378,61.89,164.12875,0
2020-09-05 05:15:00,29.11,14.81599342,64.22,238.39125,0
2020-09-05 05:30:00,32.7,14.83926307,65.89,218.0725,0
2020-09-05 05:45:00,43.47,14.86253271,66.11,246.57125,0
2020-09-05 06:00:00,40.16,14.88580235,61.89,203.91375,0
2020-09-05 06:15:00,42.99,15.01949703,64.17,131.245,0
2020-09-05 06:30:00,38.35,15.15319171,65.92,125.88375,0
2020-09-05 06:45:00,31.32,15.28688639,66.5,128.0825,0
2020-09-05 07:00:00,30.4,15.42058106,63.06,146.24,0
2020-09-05 07:15:00,30.6,15.64016188,64.09,216.98875,0
2020-09-05 07:30:00,33.03,15.8597427,64.47,238.2,0
2020-09-05 07:45:00,43.47,16.07932351,65.97,205.7525,0
2020-09-05 08:00:00,46.33,16.29890433,62.62,532.05,0
2020-09-05 08:15:00,42.59,16.51383121,64.99,512.77875,0
2020-09-05 08:30:00,83.93,16.7287581,68.65,561.13125,0
2020-09-05 08:45:00,86.04,16.94368499,69.01,559.2525,0
2020-09-05 09:00:00,90.97,17.15861188,62.13,536.91875,0
2020-09-05 09:15:00,87.95,17.38919289,64.97,606.91375,0
2020-09-05 09:30:00,85.87,17.6197739,67.82,506.80375,0
2020-09-05 09:45:00,104.76,17.85035491,68.57,613.90125,0
2020-09-05 10:00:00,88.31,18.08093592,63.93,504.8625,0
2020-09-05 10:15:00,100.71,18.26751615,65.79,528.42125,0
2020-09-05 10:30:00,86.16,18.45409638,66.87,515.02125,0
2020-09-05 10:45:00,95.45,18.64067661,67.62,508.625,0
2020-09-05 11:00:00,92.29,18.82725684,62.55,584.32125,0
2020-09-05 11:15:00,90.86,18.95502834,64.18,548.35125,0
2020-09-05 11:30:00,101.38,19.08279983,66,531.365,0
2020-09-05 11:45:00,103.26,19.21057133,67.29,576.15,0
2020-09-05 12:00:00,99.24,19.33834282,62.46,557.8675,0
2020-09-05 12:15:00,103.99,19.39715156,63.34,597.28375,0
2020-09-05 12:30:00,100.05,19.45596029,65.48,568.98875,0
2020-09-05 12:45:00,112.78,19.51476903,66.9,581.23875,0
2020-09-05 13:00:00,107.42,19.57357776,61.73,506.69,0
2020-09-05 13:15:00,106.47,19.57780861,65.09,548.17125,0
2020-09-05 13:30:00,93.74,19.58203945,65.8,540.11125,0
2020-09-05 13:45:00,106.56,19.5862703,66.22,527.85625,0
2020-09-05 14:00:00,100.87,19.59050114,61.51,596.94375,0
2020-09-05 14:15:00,97.97,19.53380783,64.19,616.7075,0
2020-09-05 14:30:00,107.34,19.47711452,65.35,542.5975,0
2020-09-05 14:45:00,116.87,19.4204212,65.94,524.5625,0
2020-09-05 15:00:00,101.3,19.36372789,62.16,578.81125,0
2020-09-05 15:15:00,96.95,19.32057328,63.88,504.59375,0
2020-09-05 15:30:00,103.96,19.27741867,65.12,516.03875,0
2020-09-05 15:45:00,97.37,19.23426406,66.07,542.21,0
2020-09-05 16:00:00,96.77,19.19110945,62.78,501.28375,0
2020-09-05 16:15:00,98.51,19.0430299,63.56,543.0375,0
2020-09-05 16:30:00,90.79,18.89495035,65.18,569.5825,0
2020-09-05 16:45:00,100.05,18.7468708,66.13,515.04,0
2020-09-05 17:00:00,102.15,18.59879125,61.75,501.68875,0
2020-09-05 17:15:00,91.1,18.33817125,64.42,592.45125,0
2020-09-05 17:30:00,86.99,18.07755124,64.77,618.155,0
2020-09-05 17:45:00,103.65,17.81693124,66.16,623.61875,0
2020-09-05 18:00:00,102.13,17.55631123,62.65,615.58375,0
2020-09-05 18:15:00,100.73,17.25972905,63.67,509.86875,0
2020-09-05 18:30:00,96.27,16.96314687,64.29,588.4425,0
2020-09-05 18:45:00,84.88,16.66656469,66.42,541.88,0
2020-09-05 19:00:00,92.42,16.36998251,60.63,224.6325,0
2020-09-05 19:15:00,84.53,16.14828627,63.04,158.54375,0
2020-09-05 19:30:00,43.17,15.92659003,62.24,182.70125,0
2020-09-05 19:45:00,36.56,15.7048938,63.61,131.51875,0
2020-09-05 20:00:00,38.21,15.48319756,61.22,134.94375,0
2020-09-05 20:15:00,31.72,15.300002,63,143.67125,0
2020-09-05 20:30:00,31.42,15.11680645,61.7,238.6625,0
2020-09-05 20:45:00,32.72,14.93361089,63.63,175.11625,0
2020-09-05 21:00:00,42.93,14.75041534,62.24,222.56875,0
2020-09-05 21:15:00,35.56,14.6209515,62.3,247.52625,0
2020-09-05 21:30:00,40.01,14.49148767,62.54,245.94375,0
2020-09-05 21:45:00,43.11,14.36202384,64,242.21375,0
2020-09-05 22:00:00,42.51,14.23256,61.22,141.17125,0
2020-09-05 22:15:00,41.68,14.15048162,62.61,162.3325,0
2020-09-05 22:30:00,29.71,14.06840325,61.52,165.6875,0
2020-09-05 22:45:00,32.64,13.98632487,62.72,195.71625,0
2020-09-05 23:00:00,32.43,13.90424649,61.37,217.58625,0
2020-09-05 23:15:00,36,13.86574581,62.5,180.9475,0
2020-09-05 23:30:00,37.89,13.82724513,61.78,188.455,0
2020-09-05 23:45:00,34.2,13.78874444,63.23,147.81625,0
2020-09-06 00:00:00,34.56,13.75024376,64.57,147.815,0
2020-09-06 00:15:00,30.14,13.66985772,68.86,172.515,0
2020-09-06 00:30:00,29.6,13.58947168,72.86,223.3575,0
2020-09-06 00:45:00,31.66,13.50908564,75.86,155.9175,0
2020-09-06 01:00:00,35.33,13.4286996,64.3,128.6875,0
2020-09-06 01:15:00,27.8,13.37919872,66.93,218.82375,0
2020-09-06 01:30:00,24.71,13.32969784,69.33,215.9475,0
2020-09-06 01:45:00,35.95,13.28019697,72.79,129.23125,0
2020-09-06 02:00:00,34.66,13.23069609,63.21,198.45,0
2020-09-06 02:15:00,25.58,13.19854167,66.37,198.69,0
2020-09-06 02:30:00,31.18,13.16638726,69.12,155.395,0
2020-09-06 02:45:00,33.83,13.13423284,69.96,173.28125,0
2020-09-06 03:00:00,28.49,13.10207842,64.1,145.7475,0
2020-09-06 03:15:00,29.5,13.04623128,65.97,195.5975,0
2020-09-06 03:30:00,26.61,12.99038414,67.74,244.19,0
2020-09-06 03:45:00,32.77,12.93453699,68.95,188.36625,0
2020-09-06 04:00:00,36.8,12.87868985,62.69,233.12625,0
2020-09-06 04:15:00,30.75,12.82199654,63.95,166.14125,0
2020-09-06 04:30:00,34.45,12.76530322,65.95,135.7475,0
2020-09-06 04:45:00,29.65,12.70860991,67.33,148.09375,0
2020-09-06 05:00:00,26.15,12.6519166,63,164.14625,0
2020-09-06 05:15:00,26.93,12.69168653,64.37,154.47875,0
2020-09-06 05:30:00,28.21,12.73145647,66.52,165.92625,0
2020-09-06 05:45:00,28.4,12.7712264,66.6,222.63625,0
2020-09-06 06:00:00,29.28,12.81099634,61.78,243.5,0
2020-09-06 06:15:00,34.69,13.0809242,63.77,161.25625,0
2020-09-06 06:30:00,37.44,13.35085206,65.2,200.25625,0
2020-09-06 06:45:00,31.05,13.62077993,67.02,220.4525,0
2020-09-06 07:00:00,35.38,13.89070779,61.52,220.6375,0
2020-09-06 07:15:00,37.86,14.21479046,62.94,239.90875,0
2020-09-06 07:30:00,38.07,14.53887313,64.1,216.27375,0
2020-09-06 07:45:00,43.43,14.86295579,65.21,194.015,0
2020-09-06 08:00:00,40.88,15.18703846,63.75,566.155,0
2020-09-06 08:15:00,38.67,15.56992987,65.6,592.13375,0
2020-09-06 08:30:00,84.73,15.95282127,68.35,617.6225,0
2020-09-06 08:45:00,91.74,16.33571267,70.3,563.155,0
2020-09-06 09:00:00,94.96,16.71860407,63.7,583.75,0
2020-09-06 09:15:00,86.46,16.95510827,64.83,582.8375,0
2020-09-06 09:30:00,88.27,17.19161246,67.37,558.64875,0
2020-09-06 09:45:00,96.88,17.42811665,68.13,535.3775,0
2020-09-06 10:00:00,93.48,17.66462085,62,539.6225,0
2020-09-06 10:15:00,88.43,17.81904666,64.92,546.06875,0
2020-09-06 10:30:00,88.97,17.97347247,67.09,511.0825,0
2020-09-06 10:45:00,97.76,18.12789829,67.71,505.48375,0
2020-09-06 11:00:00,90.06,18.2823241,62.33,579.73,0
2020-09-06 11:15:00,87.6,18.41051868,64.52,613.49625,0
2020-09-06 11:30:00,97.76,18.53871326,65.5,569.52,0
2020-09-06 11:45:00,110.39,18.66690784,68.37,609.31125,0
2020-09-06 12:00:00,101.6,18.79510242,61.96,548.93375,0
2020-09-06 12:15:00,106.44,18.84629564,64.32,507.35,0
2020-09-06 12:30:00,94.72,18.89748886,66.56,620.1275,0
2020-09-06 12:45:00,96.46,18.94868207,67.58,585.33625,0
2020-09-06 13:00:00,110.54,18.99987529,63.31,540.34125,0
2020-09-06 13:15:00,102.77,19.05022233,63.77,509.97125,0
2020-09-06 13:30:00,95.42,19.10056938,64.99,585.48875,0
2020-09-06 13:45:00,96.23,19.15091642,67.69,567.7025,0
2020-09-06 14:00:00,107.29,19.20126347,62.65,531.005,0
2020-09-06 14:15:00,102.9,19.16318587,63.36,511.17375,0
2020-09-06 14:30:00,94.21,19.12510828,64.93,564.00625,0
2020-09-06 14:45:00,97.01,19.08703068,65.94,525.82375,0
2020-09-06 15:00:00,103.91,19.04895308,62.39,603.395,0
2020-09-06 15:15:00,95.81,18.953336,64.68,609.8525,0
2020-09-06 15:30:00,105.27,18.85771892,65.58,511.21875,0
2020-09-06 15:45:00,110.59,18.76210184,65.55,616.69375,0
2020-09-06 16:00:00,92.58,18.66648476,61.4,529.63,0
2020-09-06 16:15:00,105.91,18.54759804,63.7,604.51875,0
2020-09-06 16:30:00,93.05,18.42871131,64.58,590.185,0
2020-09-06 16:45:00,108.61,18.30982459,65.53,533.42,0
2020-09-06 17:00:00,102.63,18.19093787,61.37,579.20625,0
2020-09-06 17:15:00,92.37,17.95231825,64.34,535.4975,0
2020-09-06 17:30:00,96.31,17.71369864,65.28,560.89875,0
2020-09-06 17:45:00,94.03,17.47507902,66.84,580.12875,0
2020-09-06 18:00:00,92.69,17.23645941,62.21,525.72125,0
2020-09-06 18:15:00,92.57,16.93141554,63.7,504.71375,0
2020-09-06 18:30:00,82.41,16.62637167,63.75,512.2275,0
2020-09-06 18:45:00,82.94,16.3213278,65.3,604.71375,0
2020-09-06 19:00:00,80.82,16.01628393,61.44,129.95875,0
2020-09-06 19:15:00,91.1,15.80601097,61.38,148.885,0
2020-09-06 19:30:00,31.4,15.59573802,62.12,215.16125,0
2020-09-06 19:45:00,34.32,15.38546506,62.37,235.285,0
2020-09-06 20:00:00,42.06,15.1751921,60.99,206.825,0
2020-09-06 20:15:00,43.67,14.99707356,62.06,202.48875,0
2020-09-06 20:30:00,39.65,14.81895501,62.21,226.0025,0
2020-09-06 20:45:00,39.21,14.64083647,63.56,249.57,0
2020-09-06 21:00:00,41.03,14.46271793,61.85,223.405,0
2020-09-06 21:15:00,43.19,14.29263799,62.7,146.1575,0
2020-09-06 21:30:00,39.18,14.12255805,61.97,232.52625,0
2020-09-06 21:45:00,30.68,13.95247811,63.22,139.7275,0
2020-09-06 22:00:00,39.58,13.78239818,62.41,160.05625,0
2020-09-06 22:15:00,29.26,13.65039584,62.99,202.97875,0
2020-09-06 22:30:00,30.84,13.5183935,63.23,216.85125,0
2020-09-06 22:45:00,35.34,13.38639116,62.21,235.49375,0
2020-09-06 23:00:00,36.25,13.25438882,61.95,223.6975,0
2020-09-06 23:15:00,37.83,13.17273352,62.39,185.73,0
2020-09-06 23:30:00,36.77,13.09107823,62.61,245.84,0
2020-09-06 23:45:00,32.65,13.00942293,62.76,186.44125,0
2020-09-07 00:00:00,38.54,12.92776764,281.56,293.54375,0
2020-09-07 00:15:00,32.12,12.86557423,307.93,282.44,0
2020-09-07 00:30:00,42.83,12.80338082,338.76,326.445,0
2020-09-07 00:45:00,19.23,12.74118741,356.97,283.78,0
2020-09-07 01:00:00,19.48,12.678994,271.88,292.60125,0
2020-09-07 01:15:00,17.98,12.60918507,293.94,342.5025,0
2020-09-07 01:30:00,17.78,12.53937614,316.05,340.0725,0
2020-09-07 01:45:00,20.42,12.46956721,336.7,359.81625,0
2020-09-07 02:00:00,19.69,12.39975828,263.47,269.345,0
2020-09-07 02:15:00,19.49,12.37818098,283.18,365.99375,0
2020-09-07 02:30:00,17.36,12.35660367,298.14,295.10125,0
2020-09-07 02:45:00,20.93,12.33502636,317.12,341.41375,0
2020-09-07 03:00:00,18.77,12.31344906,258.52,361.42,0
2020-09-07 03:15:00,19.37,12.28637166,277.81,352.53,0
2020-09-07 03:30:00,19.31,12.25929425,289.34,302.5575,0
2020-09-07 03:45:00,20.62,12.23221685,303.89,364.82375,0
2020-09-07 04:00:00,18.91,12.20513945,255.51,343.6525,0
2020-09-07 04:15:00,19.88,12.13279201,276.52,293.2775,0
2020-09-07 04:30:00,18.98,12.06044457,289.22,289.91625,0
2020-09-07 04:45:00,18.97,11.98809714,301.2,262.26375,0
2020-09-07 05:00:00,18.29,11.9157497,258.36,273.49375,0
2020-09-07 05:15:00,17.38,11.99486649,269.84,292.11875,0
2020-09-07 05:30:00,17.45,12.07398327,282.71,369.3375,0
2020-09-07 05:45:00,18.94,12.15310006,291.59,329.015,0
2020-09-07 06:00:00,20.53,12.23221685,256.95,365.4875,0
2020-09-07 06:15:00,19.54,12.55799186,268.65,322.23375,0
2020-09-07 06:30:00,20.56,12.88376686,280.07,288.6125,0
2020-09-07 06:45:00,21.1,13.20954187,283.38,332.04125,0
2020-09-07 07:00:00,20.4,13.53531687,254.44,302.4575,0
2020-09-07 07:15:00,21.75,13.98759412,267.38,298.955,0
2020-09-07 07:30:00,21.57,14.43987137,275.93,307.10625,0
2020-09-07 07:45:00,23.06,14.89214862,284.75,371.45625,0
2020-09-07 08:00:00,23.58,15.34442587,260.25,112.19,0
2020-09-07 08:15:00,25.78,15.69050893,278.7,92.87,0
2020-09-07 08:30:00,18.78,16.03659198,295.43,102.985,0
2020-09-07 08:45:00,18.86,16.38267504,312.41,72.19,0
2020-09-07 09:00:00,19.4,16.7287581,263.42,77.08625,0
2020-09-07 09:15:00,18.72,16.99530129,274.11,85.01625,0
2020-09-07 09:30:00,19.07,17.26184447,289.69,116.14125,0
2020-09-07 09:45:00,20.03,17.52838766,304.33,45.7925,0
2020-09-07 10:00:00,21.25,17.79493085,258.34,94.83125,0
2020-09-07 10:15:00,19.14,17.93666413,276.97,35.83875,0
2020-09-07 10:30:00,20.74,18.07839741,287.56,83.665,0
