Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-09-07 10:45:00,19.3,18.22013069,301.95,80.0925,0
2020-09-07 11:00:00,20.98,18.36186398,255.34,124.0625,0
2020-09-07 11:15:00,20.9,18.42659589,274.03,40.04375,0
2020-09-07 11:30:00,22.22,18.49132781,284.06,22.16125,0
2020-09-07 11:45:00,19.93,18.55605973,296.87,16.5875,0
2020-09-07 12:00:00,19.31,18.62079164,255.37,95.3725,0
2020-09-07 12:15:00,19.18,18.71513947,270.6,121.59375,0
2020-09-07 12:30:00,21.74,18.8094873,287.31,117.27625,0
2020-09-07 12:45:00,23.3,18.90383512,296.85,76.51875,0
2020-09-07 13:00:00,23,18.99818295,259.12,102.37875,0
2020-09-07 13:15:00,21.54,19.06249178,269.79,88.7025,0
2020-09-07 13:30:00,22.36,19.12680061,278.56,97.97875,0
2020-09-07 13:45:00,22.41,19.19110945,290.61,0.27125,0
2020-09-07 14:00:00,22.69,19.25541828,257.94,96.565,0
2020-09-07 14:15:00,19.27,19.2465335,265.71,123.64125,0
2020-09-07 14:30:00,22.46,19.23764873,280.36,2.7275,0
2020-09-07 14:45:00,23.85,19.22876396,287.31,35.7425,0
2020-09-07 15:00:00,19.34,19.21987919,258.02,98.11875,0
2020-09-07 15:15:00,20.45,19.19914805,262.57,0.02875,0
2020-09-07 15:30:00,22.51,19.17841691,274.33,20.21125,0
2020-09-07 15:45:00,19.21,19.15768578,290.43,52.52625,0
2020-09-07 16:00:00,19.9,19.13695464,252.22,55.415,0
2020-09-07 16:15:00,20.97,18.96856704,261.14,66.055,0
2020-09-07 16:30:00,20.82,18.80017944,277.31,31.3175,0
2020-09-07 16:45:00,21.31,18.63179184,282.63,90.93875,0
2020-09-07 17:00:00,19.81,18.46340424,256.47,93.5975,0
2020-09-07 17:15:00,21.52,18.14736017,260.91,57.34,0
2020-09-07 17:30:00,21.22,17.83131611,275.91,83.5175,0
2020-09-07 17:45:00,19.89,17.51527204,284.91,102.30625,0
2020-09-07 18:00:00,20.38,17.19922798,257.1,113.4925,0
2020-09-07 18:15:00,20.44,16.91576142,259.58,123.63,0
2020-09-07 18:30:00,20.34,16.63229485,270.7,37.32125,0
2020-09-07 18:45:00,20.65,16.34882829,280.5,120.075,0
2020-09-07 19:00:00,17.59,16.06536173,247.07,298.8075,0
2020-09-07 19:15:00,19.69,15.88089692,252.44,359.6475,0
2020-09-07 19:30:00,24.33,15.69643211,255.11,251.475,0
2020-09-07 19:45:00,27.07,15.5119673,262.03,270.46375,0
2020-09-07 20:00:00,23.21,15.32750249,249.87,314.83625,0
2020-09-07 20:15:00,23.47,15.24246252,255.88,351.88,0
2020-09-07 20:30:00,24.39,15.15742255,254.39,348.33,0
2020-09-07 20:45:00,25.8,15.07238258,263.95,371.48375,0
2020-09-07 21:00:00,25.32,14.98734261,251.2,337.4875,0
2020-09-07 21:15:00,25.9,14.87310982,254.34,305.66375,0
2020-09-07 21:30:00,24.37,14.75887703,255.66,369.6725,0
2020-09-07 21:45:00,23.72,14.64464423,263.93,321.68625,0
2020-09-07 22:00:00,25.26,14.53041144,251.56,353.2375,0
2020-09-07 22:15:00,23.64,14.39756293,248.6,279.78625,0
2020-09-07 22:30:00,23.99,14.26471442,253.3,368.225,0
2020-09-07 22:45:00,22.19,14.13186591,256.38,314.9025,0
2020-09-07 23:00:00,24.57,13.9990174,248.85,268.72125,0
2020-09-07 23:15:00,22.69,13.906785,248.1,333.15875,0
2020-09-07 23:30:00,21.2,13.81455259,255.75,254.25875,0
2020-09-07 23:45:00,23.05,13.72232019,261.25,257.89875,0
2020-09-08 00:00:00,20.76,13.63008778,277.05,294.7025,0
2020-09-08 00:15:00,20.51,13.58820243,309.94,343.475,0
2020-09-08 00:30:00,21.25,13.54631707,336.87,251.8975,0
2020-09-08 00:45:00,21.94,13.50443171,358.23,330.7025,0
2020-09-08 01:00:00,19.01,13.46254635,268.5,285.3475,0
2020-09-08 01:15:00,20.09,13.41643015,294.65,305.4225,0
2020-09-08 01:30:00,18.77,13.37031395,311.74,335.12375,0
2020-09-08 01:45:00,20.97,13.32419775,333.68,300.27375,0
2020-09-08 02:00:00,20.91,13.27808154,267.38,312.92875,0
2020-09-08 02:15:00,19.69,13.2412732,283.54,269.16125,0
2020-09-08 02:30:00,19.48,13.20446485,300.93,297.57875,0
2020-09-08 02:45:00,19.85,13.16765651,312.84,320.61,0
2020-09-08 03:00:00,20.09,13.13084816,258.4,308.45375,0
2020-09-08 03:15:00,20.14,13.08219346,274.66,263.63625,0
2020-09-08 03:30:00,19.55,13.03353875,295.09,292.37,0
2020-09-08 03:45:00,19.68,12.98488404,302.39,338.43625,0
2020-09-08 04:00:00,19.9,12.93622933,261.92,262.68375,0
2020-09-08 04:15:00,20.39,12.92142137,270.47,251.41,0
2020-09-08 04:30:00,18.56,12.90661342,284.03,261.1475,0
2020-09-08 04:45:00,19.1,12.89180547,293.93,331.8975,0
2020-09-08 05:00:00,19.14,12.87699751,256.86,254.86625,0
2020-09-08 05:15:00,20.49,12.97726852,265.95,286.3125,0
2020-09-08 05:30:00,18.64,13.07753953,283.19,285.695,0
2020-09-08 05:45:00,20.39,13.17781054,294.25,294.57625,0
2020-09-08 06:00:00,20.3,13.27808154,252.65,270.86,0
2020-09-08 06:15:00,20.3,13.54504781,266.62,286.6125,0
2020-09-08 06:30:00,19.84,13.81201409,276.31,313.45125,0
2020-09-08 06:45:00,21.72,14.07898036,286.73,255.9275,0
2020-09-08 07:00:00,22.46,14.34594663,254.94,289.34375,0
2020-09-08 07:15:00,21.08,14.66368303,264.48,311.01625,0
2020-09-08 07:30:00,22.15,14.98141943,269.31,282.50125,0
2020-09-08 07:45:00,24.23,15.29915583,284.76,335.0525,0
2020-09-08 08:00:00,23.57,15.61689224,264.8,1093.6775,0
2020-09-08 08:15:00,25.42,15.89316636,282.62,1051.80625,0
2020-09-08 08:30:00,46.89,16.16944049,301.17,1072.17875,0
2020-09-08 08:45:00,48.76,16.44571462,313.26,1036.53625,0
2020-09-08 09:00:00,48.1,16.72198875,261.41,1076.9575,0
2020-09-08 09:15:00,45.84,16.9542621,278.04,1094.82375,0
2020-09-08 09:30:00,46.44,17.18653545,295.11,1021.35875,0
2020-09-08 09:45:00,53.62,17.4188088,306.24,1049.55375,0
2020-09-08 10:00:00,49.78,17.65108214,262.54,1049.935,0
2020-09-08 10:15:00,49.3,17.8232775,278.18,1091.2325,0
2020-09-08 10:30:00,48.63,17.99547286,285.89,1101.0025,0
2020-09-08 10:45:00,55.71,18.16766822,306.65,1076.9,0
2020-09-08 11:00:00,54.44,18.33986359,259.82,1102.57125,0
2020-09-08 11:15:00,53.06,18.46128881,269.37,1080.43125,0
2020-09-08 11:30:00,51.84,18.58271404,290.06,1092.38375,0
2020-09-08 11:45:00,57.46,18.70413927,302.23,1113.99875,0
2020-09-08 12:00:00,56.85,18.8255645,254.4,1060.11875,0
2020-09-08 12:15:00,55.1,18.90045045,266.91,1064.87,0
2020-09-08 12:30:00,52.17,18.97533639,283.57,1097.53875,0
2020-09-08 12:45:00,58.84,19.05022233,294.95,1075.47625,0
2020-09-08 13:00:00,58.37,19.12510828,257.34,1034.91625,0
2020-09-08 13:15:00,55.45,19.16064737,269.01,1081.32375,0
2020-09-08 13:30:00,52.85,19.19618646,280.32,1008.2975,0
2020-09-08 13:45:00,59.61,19.23172555,293.65,1076.42625,0
2020-09-08 14:00:00,55.35,19.26726464,257.16,1072.31625,0
2020-09-08 14:15:00,56.24,19.24611042,269.24,1051.405,0
2020-09-08 14:30:00,54.36,19.2249562,279.27,1058.5,0
2020-09-08 14:45:00,58.52,19.20380198,287.1,1006.4525,0
2020-09-08 15:00:00,56.94,19.18264776,253.22,1088.345,0
2020-09-08 15:15:00,53.57,19.06418412,263.97,1029.6675,0
2020-09-08 15:30:00,55.02,18.94572048,274.66,1043.1525,0
2020-09-08 15:45:00,57.27,18.82725684,290.62,1086.37375,0
2020-09-08 16:00:00,55.84,18.7087932,256.27,1110.405,0
2020-09-08 16:15:00,55.5,18.57382927,264.06,1028.3525,0
2020-09-08 16:30:00,53.86,18.43886534,279.05,1035.0825,0
2020-09-08 16:45:00,55.22,18.30390141,287.77,1095.9725,0
2020-09-08 17:00:00,53.98,18.16893748,252.32,1099.77,0
2020-09-08 17:15:00,53.46,17.93920264,265.15,1106.605,0
2020-09-08 17:30:00,51.87,17.70946779,275.33,1056.92875,0
2020-09-08 17:45:00,56.12,17.47973295,286.86,1091.985,0
2020-09-08 18:00:00,51.93,17.24999811,257.45,1047.5725,0
2020-09-08 18:15:00,51.05,16.99995522,261.35,1041.545,0
2020-09-08 18:30:00,47.68,16.74991232,272.41,1011.695,0
2020-09-08 18:45:00,50.22,16.49986943,277.8,1067.24125,0
2020-09-08 19:00:00,48.04,16.24982653,247.94,284.08,0
2020-09-08 19:15:00,47.81,16.05859237,249.88,350.3125,0
2020-09-08 19:30:00,24.26,15.86735821,261.21,312.20875,0
2020-09-08 19:45:00,27.03,15.67612406,259.11,343.47375,0
2020-09-08 20:00:00,25.42,15.4848899,247.36,270.41625,0
2020-09-08 20:15:00,25.65,15.36134924,253.02,276.13125,0
2020-09-08 20:30:00,23.37,15.23780859,259.28,335.84,0
2020-09-08 20:45:00,23.72,15.11426794,263.78,298.27875,0
2020-09-08 21:00:00,25.13,14.99072729,250.71,280.105,0
2020-09-08 21:15:00,23.56,14.8274167,250.61,292.83,0
2020-09-08 21:30:00,22.68,14.66410611,259.16,278.58125,0
2020-09-08 21:45:00,23.18,14.50079553,262.84,330.93,0
2020-09-08 22:00:00,22.55,14.33748494,246.22,324.57625,0
2020-09-08 22:15:00,23.49,14.21986747,254.1,291.2875,0
2020-09-08 22:30:00,22.98,14.10225,254.21,315.63875,0
2020-09-08 22:45:00,22.42,13.98463253,261.31,368.54625,0
2020-09-08 23:00:00,22.66,13.86701506,244.24,359.97625,0
2020-09-08 23:15:00,23.92,13.79678305,250.85,253.24,0
2020-09-08 23:30:00,23.28,13.72655103,258.28,363.67125,0
2020-09-08 23:45:00,20.83,13.65631902,259.43,333.1225,0
2020-09-09 00:00:00,23.54,13.586087,140.63,295.22875,0
2020-09-09 00:15:00,22.33,13.50654713,154.3,259.53625,0
2020-09-09 00:30:00,21.18,13.42700726,166.83,269.90875,0
2020-09-09 00:45:00,25.77,13.34746739,177.39,368.545,0
2020-09-09 01:00:00,25,13.26792752,134.89,355.685,0
2020-09-09 01:15:00,27.87,13.17696437,146.43,276.415,0
2020-09-09 01:30:00,26.34,13.08600122,158.49,291.9075,0
2020-09-09 01:45:00,26.46,12.99503806,167.15,294.865,0
2020-09-09 02:00:00,25.92,12.90407491,131.14,286.87375,0
2020-09-09 02:15:00,24.9,12.84484309,141.27,341.85625,0
2020-09-09 02:30:00,23.84,12.78561127,149,270.25375,0
2020-09-09 02:45:00,29.42,12.72637946,158.5,309.6375,0
2020-09-09 03:00:00,24.89,12.66714764,130.22,313.425,0
2020-09-09 03:15:00,25.8,12.60453114,136.83,274.36375,0
2020-09-09 03:30:00,25.05,12.54191465,145.47,266.71125,0
2020-09-09 03:45:00,25.74,12.47929815,154.64,318.83,0
2020-09-09 04:00:00,24.63,12.41668166,130.93,361.91125,0
2020-09-09 04:15:00,25.99,12.34856507,135.73,269.8825,0
2020-09-09 04:30:00,26.75,12.28044847,141.54,332.005,0
2020-09-09 04:45:00,24.9,12.21233188,149.73,335.655,0
2020-09-09 05:00:00,27.09,12.14421529,128.35,278.22875,0
2020-09-09 05:15:00,26.62,12.18483139,135.48,330.0775,0
2020-09-09 05:30:00,23.55,12.2254475,141.38,264.3975,0
2020-09-09 05:45:00,28.02,12.2660636,144.37,366.9075,0
2020-09-09 06:00:00,24.29,12.30667971,125.85,310.50375,0
2020-09-09 06:15:00,28.7,12.62949312,134.32,291.18,0
2020-09-09 06:30:00,26.48,12.95230654,137.12,365.58875,0
2020-09-09 06:45:00,28.21,13.27511995,143.85,319.725,0
2020-09-09 07:00:00,31.68,13.59793337,128.83,365.68125,0
2020-09-09 07:15:00,29.85,14.00282516,131.88,302.6,0
2020-09-09 07:30:00,32.22,14.40771695,134.66,272.12,0
2020-09-09 07:45:00,31.69,14.81260875,142.96,269.33375,0
2020-09-09 08:00:00,30.41,15.21750054,130.92,1031.8475,0
2020-09-09 08:15:00,30.73,15.62196925,140.07,1001.8675,0
2020-09-09 08:30:00,73.37,16.02643796,147.65,1111.81375,0
2020-09-09 08:45:00,78.78,16.43090667,157.32,1094.655,0
2020-09-09 09:00:00,83.15,16.83537538,129.66,1061.8075,0
2020-09-09 09:15:00,80.35,17.15903496,136.99,1122.7175,0
2020-09-09 09:30:00,76.07,17.48269454,144.53,1101.6675,0
2020-09-09 09:45:00,94.5,17.80635413,152.43,1095.0075,0
2020-09-09 10:00:00,90.63,18.13001371,128.05,1085.6025,0
2020-09-09 10:15:00,87.84,18.42067271,136.05,1108.73875,0
2020-09-09 10:30:00,84.98,18.71133171,146.43,1098.975,0
2020-09-09 10:45:00,100.89,19.00199071,151.65,1054.6025,0
2020-09-09 11:00:00,96.86,19.29264971,127.84,1120.92375,0
2020-09-09 11:15:00,89.38,19.47796068,137.7,1074.58,0
2020-09-09 11:30:00,92.1,19.66327166,143.73,1008.995,0
2020-09-09 11:45:00,103.05,19.84858264,150.56,1039.11875,0
2020-09-09 12:00:00,93.22,20.03389362,129.14,1010.77625,0
2020-09-09 12:15:00,92.81,20.14770333,135.81,1009.2525,0
2020-09-09 12:30:00,88.15,20.26151304,141.25,1117.31875,0
2020-09-09 12:45:00,99.88,20.37532275,146.22,1001.2225,0
2020-09-09 13:00:00,104.63,20.48913246,130.17,1068.0375,0
2020-09-09 13:15:00,93.33,20.55724905,134.16,1094.02875,0
2020-09-09 13:30:00,95.89,20.62536564,142.18,1062.6575,0
2020-09-09 13:45:00,107.57,20.69348223,148.1,1050.27625,0
2020-09-09 14:00:00,102.91,20.76159882,129.3,1022.2025,0
2020-09-09 14:15:00,97.4,20.75356022,134.15,1024.73375,0
2020-09-09 14:30:00,92.35,20.74552162,141.26,1124.455,0
2020-09-09 14:45:00,102.94,20.73748301,144.28,1037.93375,0
2020-09-09 15:00:00,107.64,20.72944441,126.09,1004.8975,0
2020-09-09 15:15:00,96.64,20.65921239,134.32,1020.15875,0
2020-09-09 15:30:00,92.38,20.58898038,137.25,1092.41875,0
2020-09-09 15:45:00,103.64,20.51874837,145.23,1067.705,0
2020-09-09 16:00:00,103.72,20.44851635,126.6,1011.12875,0
2020-09-09 16:15:00,99.25,20.24712817,133.82,1123.0325,0
2020-09-09 16:30:00,90.12,20.04573998,136.1,1038.91625,0
2020-09-09 16:45:00,108.14,19.84435179,140.57,1037.71,0
2020-09-09 17:00:00,96.19,19.64296361,125.28,1086.70375,0
2020-09-09 17:15:00,93.18,19.26938006,133.64,1021.61625,0
2020-09-09 17:30:00,92.43,18.89579652,136.6,1026.83,0
2020-09-09 17:45:00,94.53,18.52221297,143.15,1065.345,0
2020-09-09 18:00:00,88.37,18.14862943,127.73,1110.63375,0
2020-09-09 18:15:00,87.45,17.74077604,129.59,1056.805,0
2020-09-09 18:30:00,85.11,17.33292266,135.27,1026.9875,0
2020-09-09 18:45:00,87.48,16.92506927,142.18,1075.135,0
2020-09-09 19:00:00,82.53,16.51721589,123,320.52125,0
2020-09-09 19:15:00,81.42,16.29848124,126.51,306.8175,0
2020-09-09 19:30:00,34.5,16.0797466,127.74,287.41125,0
2020-09-09 19:45:00,35.94,15.86101195,129.63,348.09,0
2020-09-09 20:00:00,33.71,15.6422773,122.77,299.715,0
2020-09-09 20:15:00,36.83,15.4874284,126.29,333.3875,0
2020-09-09 20:30:00,33.27,15.3325795,126.73,259.52875,0
2020-09-09 20:45:00,36.01,15.1777306,129.42,319.095,0
2020-09-09 21:00:00,30.68,15.02288171,125.75,287.23625,0
2020-09-09 21:15:00,33.78,14.85703261,127.68,364.22125,0
2020-09-09 21:30:00,31.22,14.69118352,127.05,265.94625,0
2020-09-09 21:45:00,35.81,14.52533442,128.9,268.8475,0
2020-09-09 22:00:00,29.55,14.35948533,123.15,333.525,0
2020-09-09 22:15:00,29.47,14.20294409,124.65,276.31375,0
2020-09-09 22:30:00,32.44,14.04640286,129.06,326.03625,0
2020-09-09 22:45:00,29.68,13.88986162,130.27,296.11375,0
2020-09-09 23:00:00,31.9,13.73332038,124.52,301.135,0
2020-09-09 23:15:00,29.42,13.61570291,124.84,286.155,0
2020-09-09 23:30:00,29.27,13.49808544,127.12,300.815,0
2020-09-09 23:45:00,28.93,13.38046797,130.82,340.495,0
2020-09-10 00:00:00,29.42,13.2628505,281.84,313.2475,0
2020-09-10 00:15:00,30.87,13.11604021,309.82,285.93125,0
2020-09-10 00:30:00,28.7,12.96922991,333.53,327.01,0
2020-09-10 00:45:00,19.54,12.82241962,356.36,360.57875,0
2020-09-10 01:00:00,19.56,12.67560932,269,264.0325,0
2020-09-10 01:15:00,19.53,12.53260679,291.15,324.4425,0
2020-09-10 01:30:00,17.19,12.38960425,313.95,367.93875,0
2020-09-10 01:45:00,19.83,12.24660172,329.55,298.5325,0
2020-09-10 02:00:00,19.96,12.10359918,265.92,275.025,0
2020-09-10 02:15:00,17.89,12.06425233,280.63,263.58125,0
2020-09-10 02:30:00,17.1,12.02490548,302.02,286.44875,0
2020-09-10 02:45:00,18.01,11.98555863,320.57,355.71375,0
2020-09-10 03:00:00,18.11,11.94621178,261.02,339.2,0
2020-09-10 03:15:00,18.96,11.85186395,273.51,332.44875,0
2020-09-10 03:30:00,18.13,11.75751613,292.06,310.4975,0
2020-09-10 03:45:00,19.23,11.6631683,303.66,297.165,0
2020-09-10 04:00:00,18.28,11.56882047,255.69,302.355,0
2020-09-10 04:15:00,17.44,11.46728021,269.44,270.7725,0
2020-09-10 04:30:00,17.19,11.36573995,281.44,340.615,0
2020-09-10 04:45:00,17.38,11.26419969,301.03,350.225,0
2020-09-10 05:00:00,18.35,11.16265943,260.38,251.0475,0
2020-09-10 05:15:00,18.19,11.22146816,271.51,313.4225,0
2020-09-10 05:30:00,15.94,11.2802769,283.99,282.4125,0
2020-09-10 05:45:00,18.11,11.33908563,287.23,349.0825,0
2020-09-10 06:00:00,17.27,11.39789437,251.84,296.15625,0
2020-09-10 06:15:00,18.7,11.87132584,268.54,336.64375,0
2020-09-10 06:30:00,18.12,12.34475731,272.83,300.92875,0
2020-09-10 06:45:00,20.78,12.81818878,288.13,373.98625,0
2020-09-10 07:00:00,20.13,13.29162025,250.26,344.16,0
2020-09-10 07:15:00,22.63,13.80312931,263.95,320.74625,0
2020-09-10 07:30:00,22.22,14.31463838,275.57,285.99875,0
2020-09-10 07:45:00,23.67,14.82614745,284.77,336.94125,0
2020-09-10 08:00:00,23.02,15.33765652,262.09,1109.3775,0
2020-09-10 08:15:00,24.84,15.74974075,279.75,1108.79125,0
2020-09-10 08:30:00,47.11,16.16182497,298.25,1122.38,0
2020-09-10 08:45:00,51.13,16.5739092,313.32,1001.19625,0
2020-09-10 09:00:00,50.56,16.98599343,257.99,1039.64375,0
2020-09-10 09:15:00,45.98,17.3426536,274.55,1075.19125,0
2020-09-10 09:30:00,46.62,17.69931377,296.07,1099.145,0
2020-09-10 09:45:00,55.24,18.05597394,306.58,1084.30125,0
2020-09-10 10:00:00,54.83,18.41263411,259.15,1004.55375,0
2020-09-10 10:15:00,52.58,18.70540853,274.53,1090.87125,0
2020-09-10 10:30:00,49.75,18.99818295,286.06,1043.87375,0
2020-09-10 10:45:00,59.53,19.29095737,302.83,1014.64625,0
2020-09-10 11:00:00,56.44,19.58373179,255.53,1068.31375,0
2020-09-10 11:15:00,54.6,19.77665829,272.02,1049.6,0
2020-09-10 11:30:00,54.96,19.96958478,287.62,1054.65125,0
2020-09-10 11:45:00,61.34,20.16251128,302.74,1018.91125,0
2020-09-10 12:00:00,59.6,20.35543778,261.33,1114.11375,0
2020-09-10 12:15:00,56.59,20.47559375,272.46,1048.44375,0
2020-09-10 12:30:00,58.36,20.59574973,283.05,1064,0
2020-09-10 12:45:00,62.13,20.71590571,296.51,1032.04,0
2020-09-10 13:00:00,61.37,20.83606168,256.41,1047.96625,0
2020-09-10 13:15:00,58.93,20.90967837,272.1,1087.095,0
2020-09-10 13:30:00,57.97,20.98329506,277.29,1084.85625,0
2020-09-10 13:45:00,65.61,21.05691175,294.07,1097.07,0
2020-09-10 14:00:00,63.19,21.13052844,258.25,1119.54875,0
2020-09-10 14:15:00,62.95,21.14364406,268.66,1120.215,0
2020-09-10 14:30:00,61.44,21.15675968,279.98,1104.655,0
2020-09-10 14:45:00,67.08,21.16987529,288.93,1031.47,0
2020-09-10 15:00:00,64.72,21.18299091,256.55,1012.73625,0
2020-09-10 15:15:00,60.06,21.09879711,266.39,1037.185,0
2020-09-10 15:30:00,57.96,21.01460331,276.47,1078.2325,0
2020-09-10 15:45:00,63.38,20.93040951,285.24,1012.82375,0
2020-09-10 16:00:00,63.17,20.84621571,258.58,1045.24875,0
2020-09-10 16:15:00,58.68,20.6236733,263.65,1073.95875,0
2020-09-10 16:30:00,58.08,20.4011309,271.77,1016.28625,0
2020-09-10 16:45:00,62.39,20.17858849,285.34,1123.84375,0
2020-09-10 17:00:00,58.74,19.95604608,256.91,1004.60625,0
2020-09-10 17:15:00,60.53,19.57653935,260.73,1115.48875,0
2020-09-10 17:30:00,53.52,19.19703263,270.12,1063.65375,0
2020-09-10 17:45:00,60.18,18.8175259,283.74,1056.1025,0
2020-09-10 18:00:00,56.55,18.43801917,256.75,1014.8575,0
2020-09-10 18:15:00,53.91,18.08305134,261.6,1041.655,0
2020-09-10 18:30:00,49.92,17.72808351,269.45,1095.535,0
2020-09-10 18:45:00,53.11,17.37311568,277.85,1092.25125,0
2020-09-10 19:00:00,53.12,17.01814785,250.78,367.48625,0
2020-09-10 19:15:00,51.11,16.76556645,251.28,255.89375,0
2020-09-10 19:30:00,27.76,16.51298505,253.77,315.83375,0
2020-09-10 19:45:00,24.9,16.26040364,260.78,332.27375,0
2020-09-10 20:00:00,26.43,16.00782224,247.85,282.28125,0
2020-09-10 20:15:00,26.47,15.81743425,251.14,321.80875,0
2020-09-10 20:30:00,24.35,15.62704626,256.48,360.5175,0
2020-09-10 20:45:00,25.71,15.43665827,262.53,299.9025,0
2020-09-10 21:00:00,26.44,15.24627028,245.78,344.36875,0
2020-09-10 21:15:00,24.14,15.10919093,252.14,286.745,0
2020-09-10 21:30:00,24.98,14.97211158,253.43,362.73125,0
2020-09-10 21:45:00,23.69,14.83503222,259.26,277.85875,0
2020-09-10 22:00:00,25.47,14.69795287,245.44,303.475,0
2020-09-10 22:15:00,22.73,14.52744985,252.68,311.75625,0
2020-09-10 22:30:00,23.01,14.35694682,257.7,303.73625,0
2020-09-10 22:45:00,23.43,14.1864438,256.15,345.45125,0
2020-09-10 23:00:00,22.67,14.01594078,250.04,326.85875,0
2020-09-10 23:15:00,23.45,13.95163195,255.56,256.46625,0
2020-09-10 23:30:00,22.84,13.88732311,253.65,296.26625,0
2020-09-10 23:45:00,21,13.82301428,257.44,277.08625,0
2020-09-11 00:00:00,21.84,13.75870545,246.4,355.72125,0
2020-09-11 00:15:00,21.27,13.66054986,273.7,311.57,0
2020-09-11 00:30:00,23.07,13.56239428,294.25,309.09,0
2020-09-11 00:45:00,22.12,13.46423869,315.79,361.7775,0
2020-09-11 01:00:00,21.06,13.3660831,234.82,298.14625,0
2020-09-11 01:15:00,21.57,13.26538901,257.22,356.69,0
2020-09-11 01:30:00,19.54,13.16469492,276.19,300.045,0
2020-09-11 01:45:00,23.13,13.06400083,293.74,329.2125,0
2020-09-11 02:00:00,20.66,12.96330673,233.64,350.49375,0
2020-09-11 02:15:00,20.73,12.94046017,245.97,309.47375,0
2020-09-11 02:30:00,20.66,12.91761362,262.76,260.55125,0
2020-09-11 02:45:00,21.48,12.89476706,277.79,330.2675,0
2020-09-11 03:00:00,19.74,12.8719205,228.28,256.19625,0
2020-09-11 03:15:00,20.99,12.84992011,242.47,276.55,0
2020-09-11 03:30:00,18.78,12.82791972,258.7,370.01,0
2020-09-11 03:45:00,20.61,12.80591933,265.2,255.5525,0
2020-09-11 04:00:00,22.58,12.78391894,224.27,353.075,0
2020-09-11 04:15:00,19.11,12.73949507,236.39,262.5725,0
2020-09-11 04:30:00,21.21,12.69507121,249.87,281.74125,0
2020-09-11 04:45:00,20.12,12.65064734,259.06,346.57875,0
2020-09-11 05:00:00,20.19,12.60622348,228.16,332.2175,0
2020-09-11 05:15:00,21.44,12.6899942,232.99,294.535,0
2020-09-11 05:30:00,20.86,12.77376491,244.35,321.6275,0
2020-09-11 05:45:00,21.06,12.85753563,255.37,311.9125,0
2020-09-11 06:00:00,21.78,12.94130634,226.53,337.43,0
2020-09-11 06:15:00,21.38,13.21461888,233.66,305.08,0
2020-09-11 06:30:00,22.08,13.48793142,243.42,295.0975,0
2020-09-11 06:45:00,22.69,13.76124396,251.98,336.9625,0
2020-09-11 07:00:00,22.55,14.03455649,221.19,322.64,0
2020-09-11 07:15:00,23.92,14.39502442,233.62,292.6275,0
2020-09-11 07:30:00,23.75,14.75549235,239.11,260.73625,0
2020-09-11 07:45:00,24.66,15.11596028,245.73,289.31375,0
2020-09-11 08:00:00,23.66,15.47642821,231.31,1062.04125,0
2020-09-11 08:15:00,24.95,15.79966471,247.35,1091.97,0
2020-09-11 08:30:00,50.55,16.12290121,258.19,1008.7875,0
2020-09-11 08:45:00,54.85,16.44613771,272.7,1072.2025,0
2020-09-11 09:00:00,50.56,16.76937421,226.13,1011.38375,0
2020-09-11 09:15:00,52.19,17.08880295,243.55,1025.0225,0
2020-09-11 09:30:00,49.28,17.40823168,254.37,1036.3475,0
2020-09-11 09:45:00,57.51,17.72766042,270.33,1082.46375,0
2020-09-11 10:00:00,56.05,18.04708916,224.83,1052.185,0
2020-09-11 10:15:00,56.92,18.2988244,242.42,1108.455,0
2020-09-11 10:30:00,54.35,18.55055963,255.78,1107.02875,0
2020-09-11 10:45:00,64.85,18.80229486,267.91,1026.46,0
2020-09-11 11:00:00,62.24,19.05403009,224.75,1023.22375,0
2020-09-11 11:15:00,57.63,19.25795678,236.12,1033.185,0
2020-09-11 11:30:00,56.39,19.46188348,251.63,1041.63375,0
2020-09-11 11:45:00,64.62,19.66581017,262.78,1051.18,0
2020-09-11 12:00:00,63.45,19.86973686,222.52,1015.03125,0
2020-09-11 12:15:00,61.67,20.03177819,233.8,1031.2875,0
2020-09-11 12:30:00,58.99,20.19381953,245.14,1107.7875,0
2020-09-11 12:45:00,67.34,20.35586086,260.56,1048.0375,0
2020-09-11 13:00:00,68.92,20.5179022,223.34,1044.50625,0
2020-09-11 13:15:00,64.46,20.56782616,236.97,1090.0625,0
2020-09-11 13:30:00,61.91,20.61775012,244.63,1059.60125,0
2020-09-11 13:45:00,71.05,20.66767408,254.85,1048.39625,0
2020-09-11 14:00:00,66.99,20.71759804,224.82,1030.465,0
2020-09-11 14:15:00,65.19,20.75271405,236.33,1089.1925,0
2020-09-11 14:30:00,62.8,20.78783006,242.06,1030.54,0
2020-09-11 14:45:00,71.25,20.82294607,254.93,1038.36875,0
2020-09-11 15:00:00,66.31,20.85806207,226.09,1020.92875,0
2020-09-11 15:15:00,65.6,20.85425431,232.35,1103.50625,0
2020-09-11 15:30:00,62.63,20.85044655,241.93,1062.2025,0
2020-09-11 15:45:00,71.73,20.84663879,254.74,1082.1375,0
2020-09-11 16:00:00,68.51,20.84283103,222.73,1020.89875,0
2020-09-11 16:15:00,67.19,20.7133672,234.97,1038.3025,0
2020-09-11 16:30:00,62.03,20.58390337,243.84,1012.94625,0
2020-09-11 16:45:00,68.32,20.45443953,246.55,1075.91,0
2020-09-11 17:00:00,64.33,20.3249757,223.58,1071.1175,0
2020-09-11 17:15:00,64.49,19.9937006,233.52,1113.365,0
2020-09-11 17:30:00,62.82,19.66242549,239.74,1002.11875,0
2020-09-11 17:45:00,67.91,19.33115039,250.83,1064.96375,0
2020-09-11 18:00:00,60.23,18.99987529,221.23,1022.02125,0
2020-09-11 18:15:00,60.6,18.67536953,231.19,1019.71375,0
2020-09-11 18:30:00,56.16,18.35086378,236.11,1090.9425,0
2020-09-11 18:45:00,60,18.02635803,244.77,1019.04,0
2020-09-11 19:00:00,59.92,17.70185227,214.26,289.86625,0
2020-09-11 19:15:00,55.53,17.47169435,217.97,338.005,0
2020-09-11 19:30:00,27.77,17.24153642,221.85,300.3925,0
2020-09-11 19:45:00,30.73,17.0113785,227.79,366.485,0
2020-09-11 20:00:00,28.67,16.78122057,215.04,359.08375,0
2020-09-11 20:15:00,30.62,16.658103,217.87,298.01,0
2020-09-11 20:30:00,29.74,16.53498544,222.61,300.3775,0
2020-09-11 20:45:00,27.95,16.41186787,229.19,259.53375,0
2020-09-11 21:00:00,27.68,16.2887503,218.28,365.9275,0
2020-09-11 21:15:00,25.78,16.1855177,221.95,259.16625,0
2020-09-11 21:30:00,29.06,16.0822851,222.87,342.215,0
2020-09-11 21:45:00,25.61,15.9790525,224.84,371.05125,0
2020-09-11 22:00:00,28.25,15.8758199,219.64,273.695,0
2020-09-11 22:15:00,29.04,15.77047188,217.2,265.2775,0
2020-09-11 22:30:00,25.34,15.66512386,224.13,372.16375,0
2020-09-11 22:45:00,25.11,15.55977584,227.81,368.16,0
2020-09-11 23:00:00,28.85,15.45442782,216.6,291.8725,0
2020-09-11 23:15:00,28.16,15.39350366,223.6,298.5875,0
2020-09-11 23:30:00,25.27,15.3325795,221.11,358.90375,0
2020-09-11 23:45:00,25.91,15.27165535,224.65,263.48625,0
2020-09-12 00:00:00,27.5,15.21073119,64.67,214.05,0
2020-09-12 00:15:00,24.32,15.2132697,69.71,163.18125,0
2020-09-12 00:30:00,22.48,15.2158082,71.71,180.195,0
2020-09-12 00:45:00,34.43,15.21834671,75.53,247.5675,0
2020-09-12 01:00:00,34.89,15.22088522,64.91,209.50375,0
2020-09-12 01:15:00,41.44,15.17984603,68.11,130.88625,0
2020-09-12 01:30:00,36.21,15.13880684,69.2,238.64625,0
2020-09-12 01:45:00,30.39,15.09776765,72.77,126.6,0
2020-09-12 02:00:00,41.51,15.05672846,64.38,228.83,0
2020-09-12 02:15:00,28.81,15.01272768,65.3,187.17,0
2020-09-12 02:30:00,38.57,14.9687269,67.99,235.3175,0
2020-09-12 02:45:00,36.69,14.92472612,69.63,225.18625,0
2020-09-12 03:00:00,41.78,14.88072534,62.62,168.52375,0
2020-09-12 03:15:00,39.47,14.84222466,66.09,144.10375,0
2020-09-12 03:30:00,32.78,14.80372397,66.14,241.23875,0
2020-09-12 03:45:00,31.82,14.76522329,68.1,180.5625,0
2020-09-12 04:00:00,41.67,14.72672261,61.91,197.55875,0
2020-09-12 04:15:00,34.83,14.71360699,64.9,216.99,0
2020-09-12 04:30:00,36.07,14.70049138,66.31,195.7075,0
2020-09-12 04:45:00,40.45,14.68737576,66.85,144.85,0
2020-09-12 05:00:00,36.82,14.67426014,61.79,189.5375,0
2020-09-12 05:15:00,30.76,14.70049138,63.86,181.20625,0
2020-09-12 05:30:00,35.6,14.72672261,65.22,174.30375,0
2020-09-12 05:45:00,36.35,14.75295384,66.89,181.72625,0
2020-09-12 06:00:00,34.93,14.77918508,63.28,162.4925,0
2020-09-12 06:15:00,35.7,15.00765067,62.99,222.275,0
2020-09-12 06:30:00,33.45,15.23611626,65.24,159.5225,0
2020-09-12 06:45:00,42.35,15.46458184,67.18,193.5675,0
2020-09-12 07:00:00,35.28,15.69304743,63.11,171.7325,0
2020-09-12 07:15:00,39.45,16.04716909,63.57,151.36375,0
2020-09-12 07:30:00,36.92,16.40129076,64.05,170.54625,0
2020-09-12 07:45:00,36.42,16.75541242,66.56,159.19375,0
2020-09-12 08:00:00,39.62,17.10953408,63.07,517.5675,0
2020-09-12 08:15:00,38.77,17.51611821,65.44,579.2675,0
2020-09-12 08:30:00,87.08,17.92270234,66.76,534.1,0
2020-09-12 08:45:00,102,18.32928647,69.5,501.84375,0
2020-09-12 09:00:00,94.69,18.73587061,64,501.09375,0
2020-09-12 09:15:00,90.14,19.02737577,65.81,583.32125,0
2020-09-12 09:30:00,88.59,19.31888094,67.68,545.16,0
2020-09-12 09:45:00,108.63,19.61038611,69.21,522.0675,0
2020-09-12 10:00:00,101.97,19.90189128,63.52,513.81125,0
2020-09-12 10:15:00,97.06,20.02331651,63.91,501.71375,0
2020-09-12 10:30:00,94.79,20.14474174,67.61,580.58375,0
2020-09-12 10:45:00,100.18,20.26616696,67.59,510.3225,0
2020-09-12 11:00:00,112.86,20.38759219,62.88,521.0375,0
2020-09-12 11:15:00,97.66,20.48363236,64.27,594.69125,0
2020-09-12 11:30:00,99.79,20.57967252,66.61,514.33375,0
2020-09-12 11:45:00,118.34,20.67571269,68.6,501.45125,0
2020-09-12 12:00:00,103.79,20.77175285,63.52,541.7825,0
2020-09-12 12:15:00,99.02,20.79417633,64.38,619.71,0
2020-09-12 12:30:00,103.01,20.8165998,66.25,595.645,0
2020-09-12 12:45:00,122.49,20.83902327,68.12,604.76375,0
2020-09-12 13:00:00,117.34,20.86144675,62.99,581.0275,0
2020-09-12 13:15:00,116.22,20.89317808,64.93,515.47625,0
2020-09-12 13:30:00,110.15,20.92490941,66.22,614.47125,0
2020-09-12 13:45:00,106.67,20.95664074,67.28,603.86625,0
2020-09-12 14:00:00,120.28,20.98837208,63.34,572.35375,0
2020-09-12 14:15:00,116.42,20.92998643,63.2,598.7675,0
2020-09-12 14:30:00,109.74,20.87160077,64.99,624.34875,0
2020-09-12 14:45:00,119.28,20.81321512,67.16,519.8625,0
2020-09-12 15:00:00,123.36,20.75482947,62.85,543.18,0
2020-09-12 15:15:00,103.62,20.70702093,64.58,519.6475,0
2020-09-12 15:30:00,104.27,20.65921239,65.99,621.28125,0
2020-09-12 15:45:00,105.9,20.61140385,66.48,542.2475,0
2020-09-12 16:00:00,119.56,20.56359531,62.73,572.2925,0
2020-09-12 16:15:00,104.41,20.39690005,64.22,536.8625,0
2020-09-12 16:30:00,107.53,20.23020479,65.03,564.74875,0
2020-09-12 16:45:00,106.15,20.06350953,66.23,570.08,0
2020-09-12 17:00:00,107.61,19.89681426,63.09,586.43375,0
2020-09-12 17:15:00,105.92,19.60869377,63.5,544.755,0
2020-09-12 17:30:00,105.25,19.32057328,65.66,592.49625,0
2020-09-12 17:45:00,101.61,19.03245279,65.53,551.46375,0
2020-09-12 18:00:00,106.58,18.74433229,63.1,608.2675,0
2020-09-12 18:15:00,96.5,18.48963547,63.19,552.10125,0
2020-09-12 18:30:00,103.21,18.23493865,64.47,569.74375,0
2020-09-12 18:45:00,97,17.98024183,66.14,579.82875,0
2020-09-12 19:00:00,97.99,17.725545,61.79,132.75125,0
2020-09-12 19:15:00,96.85,17.57196536,63.06,233.9325,0
2020-09-12 19:30:00,35.1,17.41838571,63.16,202.78875,0
2020-09-12 19:45:00,50.18,17.26480607,62.79,175.25125,0
2020-09-12 20:00:00,44.84,17.11122642,61.37,143.63,0
2020-09-12 20:15:00,40.72,16.96526229,62.4,162.9375,0
2020-09-12 20:30:00,36.27,16.81929817,62.7,171.01,0
2020-09-12 20:45:00,39.02,16.67333404,63.45,198.35375,0
2020-09-12 21:00:00,39.38,16.52736992,61.34,156.85875,0
2020-09-12 21:15:00,42.5,16.39071365,62.77,228.78625,0
2020-09-12 21:30:00,36.54,16.25405738,62.56,186.79,0
2020-09-12 21:45:00,46.38,16.11740111,62.35,218.76125,0
2020-09-12 22:00:00,39.97,15.98074484,60.81,183.17875,0
2020-09-12 22:15:00,43.84,15.91093591,61.65,193.28,0
2020-09-12 22:30:00,39.22,15.84112698,63.33,170.9275,0
2020-09-12 22:45:00,40.93,15.77131805,62.41,175.045,0
2020-09-12 23:00:00,37.56,15.70150912,60.57,173.23125,0
2020-09-12 23:15:00,37.35,15.64481581,61.91,207.3625,0
2020-09-12 23:30:00,37.31,15.5881225,62.51,201.76125,0
2020-09-12 23:45:00,42.19,15.53142918,63.6,140.16375,0
2020-09-13 00:00:00,40.78,15.47473587,65.48,204.77625,0
2020-09-13 00:15:00,32.76,15.37827262,69.26,147.68125,0
2020-09-13 00:30:00,40.03,15.28180937,73.37,172.10625,0
2020-09-13 00:45:00,32.46,15.18534612,75.82,160.98375,0
2020-09-13 01:00:00,33.98,15.08888288,65.3,227.10125,0
2020-09-13 01:15:00,31.56,14.96364989,66.35,198.8825,0
2020-09-13 01:30:00,37.23,14.8384169,70.77,243.22625,0
2020-09-13 01:45:00,37.29,14.71318391,71.9,199.3725,0
2020-09-13 02:00:00,41.52,14.58795092,64.33,234.5025,0
2020-09-13 02:15:00,35.11,14.54014238,65.18,236.12875,0
2020-09-13 02:30:00,38.2,14.49233384,68.56,206.62125,0
2020-09-13 02:45:00,41.04,14.4445253,70.63,215.145,0
2020-09-13 03:00:00,37.29,14.39671676,62.34,219.42375,0
2020-09-13 03:15:00,37.03,14.4119478,65.34,192.43,0
2020-09-13 03:30:00,36.83,14.42717884,67.85,242.4525,0
2020-09-13 03:45:00,36.73,14.44240988,69.41,154.79375,0
2020-09-13 04:00:00,41.28,14.45764092,63.42,142.095,0
2020-09-13 04:15:00,30.96,14.45383316,64.4,181.95875,0
2020-09-13 04:30:00,29.25,14.4500254,65.27,216.78625,0
2020-09-13 04:45:00,35.18,14.44621764,67.99,197.01625,0
2020-09-13 05:00:00,38.76,14.44240988,61.97,134.15875,0
2020-09-13 05:15:00,36.26,14.44706381,63.88,128.635,0
2020-09-13 05:30:00,28.72,14.45171773,65.35,150.19375,0
2020-09-13 05:45:00,29.47,14.45637166,66.46,126.32,0
2020-09-13 06:00:00,31.47,14.46102559,61.94,241.79875,0
2020-09-13 06:15:00,28.7,14.70049138,63.66,183.6525,0
2020-09-13 06:30:00,41.81,14.93995716,64.81,233.3025,0
2020-09-13 06:45:00,37.39,15.17942294,66.09,157.13375,0
2020-09-13 07:00:00,43.39,15.41888873,63.11,132.46875,0
2020-09-13 07:15:00,34.44,15.72900961,63.16,144.6325,0
2020-09-13 07:30:00,31.71,16.03913049,64.66,132.0275,0
2020-09-13 07:45:00,34.69,16.34925137,66.69,144.37125,0
2020-09-13 08:00:00,33.7,16.65937226,64.07,561.27375,0
2020-09-13 08:15:00,35.52,16.95595444,65.25,578.86625,0
2020-09-13 08:30:00,89.49,17.25253662,66.81,533.8525,0
2020-09-13 08:45:00,96.47,17.5491188,70.59,608.3125,0
2020-09-13 09:00:00,90.49,17.84570098,62.58,602.74375,0
2020-09-13 09:15:00,100.28,18.12535978,64.67,557.3225,0
2020-09-13 09:30:00,96.64,18.40501859,66.6,604.66125,0
2020-09-13 09:45:00,101.53,18.68467739,68.27,546.29875,0
2020-09-13 10:00:00,107.29,18.96433619,63.49,586.37125,0
2020-09-13 10:15:00,97.76,19.22707162,64.6,538.80625,0
2020-09-13 10:30:00,102.88,19.48980705,67.03,528.65125,0
2020-09-13 10:45:00,103.26,19.75254247,68.83,581.7325,0
2020-09-13 11:00:00,101.59,20.0152779,62.94,529.71375,0
2020-09-13 11:15:00,107.59,20.19339644,64.04,513.135,0
2020-09-13 11:30:00,98.54,20.37151499,66.9,509.6575,0
2020-09-13 11:45:00,104.11,20.54963353,68.06,588.81125,0
2020-09-13 12:00:00,102.99,20.72775207,62.72,545.32,0
2020-09-13 12:15:00,112.53,20.87202386,64.07,604.35625,0
2020-09-13 12:30:00,105.04,21.01629565,66.46,511.54125,0
2020-09-13 12:45:00,122.95,21.16056744,66.73,550.145,0
2020-09-13 13:00:00,106.18,21.30483922,62.47,560.84875,0
2020-09-13 13:15:00,109.99,21.43514923,64.29,544.21,0
2020-09-13 13:30:00,112.06,21.56545923,65.26,609.9525,0
2020-09-13 13:45:00,116.04,21.69576923,66.91,535.21625,0
2020-09-13 14:00:00,125.22,21.82607923,61.88,558.30125,0
2020-09-13 14:15:00,111.59,21.89334966,63.99,566.65,0
2020-09-13 14:30:00,113.53,21.96062008,64.39,513.69625,0
2020-09-13 14:45:00,122.8,22.0278905,66.56,612.76375,0
2020-09-13 15:00:00,110.72,22.09516093,63,585.89875,0
2020-09-13 15:15:00,127.06,22.06173726,63.99,505.63,0
2020-09-13 15:30:00,119.06,22.02831359,65.51,576.99125,0
2020-09-13 15:45:00,110.33,21.99488992,66.54,619.59625,0
2020-09-13 16:00:00,121.03,21.96146625,62.74,567.6475,0
2020-09-13 16:15:00,124.92,21.76346274,64.61,530.4075,0
2020-09-13 16:30:00,113.81,21.56545923,64.43,522.24875,0
2020-09-13 16:45:00,111.97,21.36745572,65.96,592.8375,0
2020-09-13 17:00:00,106.99,21.16945221,61.34,531.1175,0
2020-09-13 17:15:00,116.73,20.75525256,63.65,556.06625,0
2020-09-13 17:30:00,102.8,20.34105291,64.36,583.805,0
2020-09-13 17:45:00,110.8,19.92685326,65.73,623.8725,0
2020-09-13 18:00:00,109.57,19.51265361,61.31,559.6875,0
2020-09-13 18:15:00,112.39,19.13441613,63.48,602.13625,0
2020-09-13 18:30:00,99.12,18.75617866,64.15,571.85875,0
2020-09-13 18:45:00,109.13,18.37794118,66.25,563.99625,0
2020-09-13 19:00:00,99.59,17.99970371,61.08,161.8175,0
2020-09-13 19:15:00,96.04,17.7230065,62.67,156.95625,0
2020-09-13 19:30:00,39.14,17.44630928,62.07,193.25,0
2020-09-13 19:45:00,39.6,17.16961207,62.63,216.89125,0
2020-09-13 20:00:00,43.33,16.89291486,60.73,190.87375,0
2020-09-13 20:15:00,46.08,16.64794898,62.71,136.50375,0
2020-09-13 20:30:00,41.72,16.40298309,62.65,210.4025,0
2020-09-13 20:45:00,34.66,16.15801721,62.46,156.74375,0
2020-09-13 21:00:00,42.96,15.91305133,61.65,165.11125,0
2020-09-13 21:15:00,35.71,15.74635607,61.28,143.175,0
2020-09-13 21:30:00,36.4,15.57966081,62.96,239.32875,0
2020-09-13 21:45:00,33.54,15.41296554,62.18,170.95125,0
2020-09-13 22:00:00,45.25,15.24627028,62.27,213.66125,0
2020-09-13 22:15:00,35.77,15.06222856,62.57,188.5625,0
2020-09-13 22:30:00,40.7,14.87818683,62.55,126.50375,0
2020-09-13 22:45:00,37.21,14.69414511,62.4,233.95625,0
2020-09-13 23:00:00,29.45,14.51010338,61.11,198.87625,0
2020-09-13 23:15:00,41.55,14.41025546,62.26,239.725,0
2020-09-13 23:30:00,37.26,14.31040754,62.15,193.2225,0
2020-09-13 23:45:00,42.24,14.21055961,63.46,140.5,0
2020-09-14 00:00:00,36.15,14.11071169,283.54,267.47125,0
2020-09-14 00:15:00,30.02,14.02101779,311.16,257.35125,0
2020-09-14 00:30:00,43.41,13.93132389,335.34,356.38125,0
2020-09-14 00:45:00,20.24,13.84163,359.16,360.1525,0
2020-09-14 01:00:00,21.76,13.7519361,273.85,316.6075,0
2020-09-14 01:15:00,21.08,13.59877954,290.67,265.3325,0
2020-09-14 01:30:00,19.6,13.44562298,318.33,332.2025,0
2020-09-14 01:45:00,19.94,13.29246641,334.13,367.93125,0
2020-09-14 02:00:00,20.88,13.13930985,267.93,276.91,0
2020-09-14 02:15:00,20.75,13.07584719,286.32,267.02,0
2020-09-14 02:30:00,18.51,13.01238453,297.74,277.95875,0
2020-09-14 02:45:00,19.5,12.94892186,313.5,342.54875,0
2020-09-14 03:00:00,19.25,12.8854592,261.39,357.02375,0
2020-09-14 03:15:00,20.29,12.81649644,279.98,333.88875,0
2020-09-14 03:30:00,20.12,12.74753368,295.2,283.15125,0
2020-09-14 03:45:00,20.87,12.67857092,308.03,263.5675,0
2020-09-14 04:00:00,19.1,12.60960815,262.49,283.8525,0
2020-09-14 04:15:00,18.24,12.51229874,270.13,279.67375,0
2020-09-14 04:30:00,18.27,12.41498932,285.38,319.45875,0
2020-09-14 04:45:00,19.02,12.3176799,293.56,323.37375,0
2020-09-14 05:00:00,19.58,12.22037049,254.86,294.58375,0
2020-09-14 05:15:00,19.24,12.2796023,270.84,293.6875,0
2020-09-14 05:30:00,18.46,12.33883412,283.99,357.9975,0
2020-09-14 05:45:00,19.47,12.39806594,294.61,270.52625,0
2020-09-14 06:00:00,20.62,12.45729776,254.74,275.10125,0
2020-09-14 06:15:00,18.61,12.88926696,269.81,261.81625,0
2020-09-14 06:30:00,19.01,13.32123615,276.91,336.9,0
2020-09-14 06:45:00,20.27,13.75320535,283.12,260.1525,0
2020-09-14 07:00:00,22.48,14.18517455,254.04,296.00125,0
2020-09-14 07:15:00,20.99,14.73391504,264.01,371.18375,0
2020-09-14 07:30:00,22.57,15.28265554,269.85,338.665,0
2020-09-14 07:45:00,26.69,15.83139604,284.83,323.77,0
2020-09-14 08:00:00,26.18,16.38013654,259.82,51.3125,0
2020-09-14 08:15:00,26.32,16.83241378,278.93,124.70875,0
2020-09-14 08:30:00,18.28,17.28469103,300.34,87.05375,0
2020-09-14 08:45:00,21.41,17.73696828,315.37,40.41,0
2020-09-14 09:00:00,20.44,18.18924553,262.97,100.525,0
2020-09-14 09:15:00,19.34,18.61063762,278.17,89.675,0
2020-09-14 09:30:00,21.54,19.0320297,292.41,27.85125,0
2020-09-14 09:45:00,22.25,19.45342179,309.5,93.13375,0
2020-09-14 10:00:00,20.35,19.87481387,261.45,86.53875,0
2020-09-14 10:15:00,22.97,20.09524086,271.44,51.22375,0
2020-09-14 10:30:00,22.88,20.31566784,286.64,96.91625,0
2020-09-14 10:45:00,22.28,20.53609483,302.46,68.6825,0
2020-09-14 11:00:00,24.2,20.75652181,256.17,37.88625,0
2020-09-14 11:15:00,23.21,20.84325412,272.86,54.6925,0
2020-09-14 11:30:00,22.14,20.92998643,287.24,4.5675,0
2020-09-14 11:45:00,23.17,21.01671873,295.37,86.7775,0
2020-09-14 12:00:00,21.19,21.10345104,259.85,114.08375,0
2020-09-14 12:15:00,24.3,21.19187568,272.65,47.23125,0
2020-09-14 12:30:00,25.31,21.28030033,282.64,61.36,0
2020-09-14 12:45:00,23.22,21.36872497,296.46,25.2475,0
2020-09-14 13:00:00,23.77,21.45714962,260.06,33.765,0
2020-09-14 13:15:00,22.39,21.51553527,270.43,71.7675,0
2020-09-14 13:30:00,22.74,21.57392092,281.35,120.17625,0
2020-09-14 13:45:00,24.54,21.63230657,290.14,75.21375,0
2020-09-14 14:00:00,26.46,21.69069222,258.39,8.4725,0
2020-09-14 14:15:00,24.6,21.70380784,266.99,103.98125,0
2020-09-14 14:30:00,22.02,21.71692345,275.97,24.01625,0
2020-09-14 14:45:00,26.1,21.73003907,286.26,100.7375,0
2020-09-14 15:00:00,22.71,21.74315469,254.46,17.61875,0
2020-09-14 15:15:00,25.72,21.69915391,268.91,16.0925,0
2020-09-14 15:30:00,22.39,21.65515313,278.35,113.63875,0
2020-09-14 15:45:00,22.35,21.61115235,289.35,70.165,0
2020-09-14 16:00:00,26.21,21.56715157,254.28,50.19125,0
2020-09-14 16:15:00,24.28,21.3598402,261.21,2.18125,0
2020-09-14 16:30:00,23.28,21.15252883,277.86,122.62,0
2020-09-14 16:45:00,21.32,20.94521746,283.63,78.675,0
2020-09-14 17:00:00,25.88,20.7379061,253.68,95.63,0
2020-09-14 17:15:00,23.69,20.29705213,261.27,32.12875,0
2020-09-14 17:30:00,23.8,19.85619816,275.96,89.50625,0
2020-09-14 17:45:00,21.23,19.41534419,282.88,69.96625,0
2020-09-14 18:00:00,22.8,18.97449022,249.65,49.92875,0
2020-09-14 18:15:00,21.47,18.57086768,266.91,84.985,0
2020-09-14 18:30:00,20.32,18.16724514,270.71,13.67,0
2020-09-14 18:45:00,21.33,17.7636226,277.68,78.655,0
2020-09-14 19:00:00,18.35,17.36000006,246.86,363.22125,0
2020-09-14 19:15:00,20,17.11249567,252.03,286.79,0
2020-09-14 19:30:00,28.25,16.86499129,259.64,324.98,0
2020-09-14 19:45:00,26.6,16.6174869,260.8,341.22625,0
2020-09-14 20:00:00,27.27,16.36998251,248.24,317.1775,0
2020-09-14 20:15:00,27.08,16.13263215,254.09,318.465,0
2020-09-14 20:30:00,25.88,15.89528179,258.22,264.74875,0
2020-09-14 20:45:00,26.02,15.65793143,264.85,313.72875,0
2020-09-14 21:00:00,23.78,15.42058106,244.61,365.62125,0
2020-09-14 21:15:00,24.76,15.20353875,249.8,293.755,0
2020-09-14 21:30:00,25.62,14.98649645,257.1,335.85,0
2020-09-14 21:45:00,23.92,14.76945414,257.37,281.64125,0
2020-09-14 22:00:00,24.63,14.55241183,245.76,308.61,0
2020-09-14 22:15:00,22.51,14.3874089,251.37,269.14375,0
2020-09-14 22:30:00,22.97,14.22240598,254.6,287.8675,0
2020-09-14 22:45:00,21.99,14.05740305,258.33,361.485,0
2020-09-14 23:00:00,22.06,13.89240013,248.01,275.3,0
2020-09-14 23:15:00,23.79,13.84839935,254.61,359.9425,0
2020-09-14 23:30:00,21.25,13.80439857,259.33,293.01375,0
2020-09-14 23:45:00,23.82,13.76039779,262.4,283.14625,0
2020-09-15 00:00:00,21.68,13.71639701,278.36,374.135,0
2020-09-15 00:15:00,21.19,13.66393454,312.98,301.5275,0
2020-09-15 00:30:00,23.42,13.61147207,338.38,362.655,0
2020-09-15 00:45:00,21,13.5590096,354.81,310.68625,0
2020-09-15 01:00:00,21.4,13.50654713,267.75,357.76,0
2020-09-15 01:15:00,19.67,13.36946778,295.29,338.48625,0
2020-09-15 01:30:00,20.09,13.23238843,315.92,338.23375,0
2020-09-15 01:45:00,21.55,13.09530907,334.07,281.98625,0
2020-09-15 02:00:00,20.58,12.95822972,263.48,290.1625,0
2020-09-15 02:15:00,18.78,12.904498,285.84,354.3625,0
2020-09-15 02:30:00,18.53,12.85076628,298.21,277.5875,0
2020-09-15 02:45:00,21.48,12.79703455,312.79,266.25,0
2020-09-15 03:00:00,19.03,12.74330283,261.53,320.6325,0
2020-09-15 03:15:00,18.47,12.72891796,280.72,271.63625,0
2020-09-15 03:30:00,19.27,12.71453309,290.44,302.705,0
2020-09-15 03:45:00,19.32,12.70014822,308.34,315.02125,0
2020-09-15 04:00:00,19.56,12.68576335,255.72,319.675,0
2020-09-15 04:15:00,19.57,12.66376296,271.31,327.08125,0
2020-09-15 04:30:00,19.25,12.64176257,285.18,270.98375,0
2020-09-15 04:45:00,20.74,12.61976218,298.9,342.45375,0
2020-09-15 05:00:00,18.95,12.59776179,253.82,330.9775,0
2020-09-15 05:15:00,20.18,12.5838,271.12,287.8125,0
2020-09-15 05:30:00,19.55,12.56983822,281.4,342.565,0
2020-09-15 05:45:00,19.73,12.55587643,290.13,279.4325,0
2020-09-15 06:00:00,20.48,12.54191465,254.9,295.91125,0
2020-09-15 06:15:00,19.01,12.95357579,265.56,361.605,0
2020-09-15 06:30:00,19.66,13.36523693,277.43,328.16875,0
2020-09-15 06:45:00,23.04,13.77689808,283.04,310.76875,0
2020-09-15 07:00:00,22.43,14.18855922,257.67,351.65375,0
2020-09-15 07:15:00,22.31,14.72037634,266.74,262.52125,0
2020-09-15 07:30:00,24.05,15.25219346,273.02,324.44875,0
2020-09-15 07:45:00,23.14,15.78401058,282.85,326.865,0
2020-09-15 08:00:00,25.57,16.3158277,265.96,1019.46375,0
2020-09-15 08:15:00,26.22,16.81379807,278.96,1029.31125,0
2020-09-15 08:30:00,47.89,17.31176844,299.03,1019.70375,0
2020-09-15 08:45:00,51.65,17.8097388,312.6,1032.43125,0
2020-09-15 09:00:00,51.12,18.30770917,258.99,1053.55,0
2020-09-15 09:15:00,50.47,18.70540853,273.5,1087.73625,0
2020-09-15 09:30:00,50.81,19.10310789,294.71,1034.34375,0
2020-09-15 09:45:00,59.95,19.50080724,311.85,1048.12625,0
2020-09-15 10:00:00,57.03,19.8985066,262.46,1078.83125,0
2020-09-15 10:15:00,55.75,20.22005076,278.06,1050.95625,0
2020-09-15 10:30:00,55.68,20.54159492,291.87,1112.40125,0
2020-09-15 10:45:00,62.24,20.86313909,304.14,1015.575,0
2020-09-15 11:00:00,63.15,21.18468325,254.74,1061.62125,0
2020-09-15 11:15:00,58.28,21.36153254,274.83,1009.565,0
2020-09-15 11:30:00,58.91,21.53838183,282.71,1011.315,0
2020-09-15 11:45:00,64.52,21.71523112,302.4,1068.53125,0
2020-09-15 12:00:00,61.94,21.8920804,261.23,1023.655,0
2020-09-15 12:15:00,63.37,21.96569709,274.42,1010.085,0
2020-09-15 12:30:00,59.27,22.03931378,286.41,1075.86625,0
2020-09-15 12:45:00,64.77,22.11293047,292.4,1096.67,0
2020-09-15 13:00:00,65.61,22.18654716,259.1,1073.73,0
2020-09-15 13:15:00,64.8,22.27116405,266.5,1073.2175,0
2020-09-15 13:30:00,63.32,22.35578093,283.88,1063.65125,0
2020-09-15 13:45:00,68.84,22.44039782,293.67,1092.4875,0
2020-09-15 14:00:00,67.39,22.5250147,253.06,1092.66625,0
2020-09-15 14:15:00,65.84,22.5195146,266.15,1045.225,0
2020-09-15 14:30:00,64.43,22.51401451,277.03,1081.68875,0
2020-09-15 14:45:00,69.03,22.50851441,286.98,1042.2275,0
2020-09-15 15:00:00,68.26,22.50301431,255.75,1069.14125,0
2020-09-15 15:15:00,64.64,22.39597395,267.06,1107.5225,0
2020-09-15 15:30:00,63.96,22.28893359,276.17,1068.0575,0
2020-09-15 15:45:00,70.36,22.18189323,288.16,1015.9525,0
2020-09-15 16:00:00,66.36,22.07485287,256.62,1040.0075,0
2020-09-15 16:15:00,62.24,21.80407884,263.32,1084.54375,0
2020-09-15 16:30:00,60.75,21.53330481,275.79,1009.8,0
2020-09-15 16:45:00,66.55,21.26253078,287.12,1062.6375,0
2020-09-15 17:00:00,61.6,20.99175675,257.78,1101.96,0
2020-09-15 17:15:00,60.36,20.39224612,262.84,1069.31625,0
2020-09-15 17:30:00,58.57,19.7927355,272.69,1085.11125,0
2020-09-15 17:45:00,59.8,19.19322487,282.32,1100.525,0
2020-09-15 18:00:00,57.79,18.59371424,254.59,1009.9775,0
2020-09-15 18:15:00,55.42,18.1520141,260.29,1091.69125,0
2020-09-15 18:30:00,49.97,17.71031396,268.84,1022.42875,0
2020-09-15 18:45:00,54.87,17.26861383,281.68,1040.2875,0
2020-09-15 19:00:00,50.47,16.82691369,252.51,331.51375,0
2020-09-15 19:15:00,48.97,16.53921628,256.83,320.26375,0
2020-09-15 19:30:00,26.2,16.25151887,259.16,308.81875,0
2020-09-15 19:45:00,26.49,15.96382146,265.05,270.85125,0
2020-09-15 20:00:00,25.48,15.67612406,247.21,325.60125,0
2020-09-15 20:15:00,23.87,15.47812055,254.66,300.3625,0
2020-09-15 20:30:00,24.93,15.28011704,254.02,350.385,0
2020-09-15 20:45:00,24.53,15.08211353,263.82,251.65125,0
2020-09-15 21:00:00,25.4,14.88411001,245.9,310.1925,0
2020-09-15 21:15:00,22.26,14.72672261,254.92,265.15375,0
2020-09-15 21:30:00,23.37,14.5693352,256.66,327.34625,0
2020-09-15 21:45:00,22.4,14.4119478,263.03,352.36875,0
2020-09-15 22:00:00,23.63,14.25456039,244.66,310.92875,0
2020-09-15 22:15:00,24.02,14.13355825,254,326.9475,0
2020-09-15 22:30:00,22.47,14.0125561,259.46,257.8575,0
2020-09-15 22:45:00,23.34,13.89155396,260.41,261.8625,0
2020-09-15 23:00:00,20.94,13.77055181,244.29,366.64125,0
2020-09-15 23:15:00,20.73,13.71047382,254.44,358.10875,0
2020-09-15 23:30:00,23.36,13.65039584,259.37,364.4325,0
2020-09-15 23:45:00,23.65,13.59031785,258.31,300.5975,0
2020-09-16 00:00:00,23.3,13.53023986,139.88,292.85125,0
2020-09-16 00:15:00,21.35,13.45069999,154.79,297.01,0
2020-09-16 00:30:00,21.09,13.37116012,166.96,363.935,0
2020-09-16 00:45:00,27.53,13.29162025,179.62,325.33625,0
2020-09-16 01:00:00,28.86,13.21208037,134.87,303.85375,0
2020-09-16 01:15:00,26.06,13.14184836,145.11,265.695,0
2020-09-16 01:30:00,24.25,13.07161635,156.44,277.47625,0
2020-09-16 01:45:00,25.93,13.00138433,166.04,268.55625,0
2020-09-16 02:00:00,25.41,12.93115232,131.21,254.2025,0
2020-09-16 02:15:00,24.04,12.89222855,143.01,275.5525,0
2020-09-16 02:30:00,22.75,12.85330478,148.62,291.005,0
2020-09-16 02:45:00,26.34,12.81438102,158.56,267.26,0
2020-09-16 03:00:00,25.85,12.77545725,130.8,303.58875,0
2020-09-16 03:15:00,24.25,12.73018722,138.38,320.69875,0
2020-09-16 03:30:00,24.89,12.68491718,147.95,251.2475,0
2020-09-16 03:45:00,28.23,12.63964715,150.91,294.37,0
2020-09-16 04:00:00,24.09,12.59437712,129.12,266.49125,0
2020-09-16 04:15:00,25.16,12.59818488,136.28,351.02,0
2020-09-16 04:30:00,23.73,12.60199264,144.48,357.9175,0
2020-09-16 04:45:00,29.76,12.60580039,150.47,365.5825,0
2020-09-16 05:00:00,29.19,12.60960815,127.38,312.5775,0
2020-09-16 05:15:00,28.64,12.67307082,133.37,295.32125,0
2020-09-16 05:30:00,25.89,12.73653348,141.09,319.3025,0
2020-09-16 05:45:00,27.58,12.79999615,146.17,344.185,0
2020-09-16 06:00:00,28.19,12.86345881,128.22,261.62375,0
2020-09-16 06:15:00,28.97,13.21377271,134.44,345.2825,0
2020-09-16 06:30:00,25.26,13.56408661,137.78,355.80125,0
2020-09-16 06:45:00,32.21,13.91440052,141.16,289.6525,0
2020-09-16 07:00:00,32.7,14.26471442,125.38,263.1825,0
2020-09-16 07:15:00,29.62,14.69076043,133.98,327.5275,0
2020-09-16 07:30:00,28.66,15.11680645,138.01,316.7475,0
2020-09-16 07:45:00,35.29,15.54285246,142.47,363.0975,0
2020-09-16 08:00:00,34.31,15.96889848,132.83,1061.47375,0
2020-09-16 08:15:00,37.47,16.42836816,141.01,1040.85125,0
2020-09-16 08:30:00,79.23,16.88783784,150.27,1032.79,0
2020-09-16 08:45:00,84.74,17.34730753,157.53,1074.16,0
2020-09-16 09:00:00,82.42,17.80677721,130.51,1039.3275,0
2020-09-16 09:15:00,82.4,18.10547481,138.42,1044.1175,0
