Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-09-16 09:30:00,78.74,18.40417242,148.29,1072.45,0
2020-09-16 09:45:00,93.16,18.70287002,153.37,1104.8825,0
2020-09-16 10:00:00,92.25,19.00156762,129.38,1030.04875,0
2020-09-16 10:15:00,90.51,19.21437909,137.86,1086.165,0
2020-09-16 10:30:00,84.42,19.42719055,145.76,1048.7475,0
2020-09-16 10:45:00,101.8,19.64000202,149.98,1079.535,0
2020-09-16 11:00:00,95.1,19.85281348,128.7,1104.61,0
2020-09-16 11:15:00,93.89,20.00512388,136.49,1044.62875,0
2020-09-16 11:30:00,94.22,20.15743427,142.69,1114.79375,0
2020-09-16 11:45:00,102.55,20.30974466,148,1038.655,0
2020-09-16 12:00:00,103.83,20.46205505,128.75,1062.56875,0
2020-09-16 12:15:00,95.29,20.56994158,134.69,1028.34125,0
2020-09-16 12:30:00,94.8,20.67782811,142.35,1016.6,0
2020-09-16 12:45:00,103.65,20.78571464,147.53,1096.03125,0
2020-09-16 13:00:00,99.62,20.89360116,127.82,1040.41875,0
2020-09-16 13:15:00,101.25,20.87413928,132.84,1091.79875,0
2020-09-16 13:30:00,94.44,20.8546774,139.82,1079.2175,0
2020-09-16 13:45:00,109.86,20.83521551,146.85,1061.5825,0
2020-09-16 14:00:00,105.4,20.81575363,126.82,1072.045,0
2020-09-16 14:15:00,99.35,20.67698194,132.64,1088.1825,0
2020-09-16 14:30:00,95.71,20.53821025,140.26,1009.1925,0
2020-09-16 14:45:00,108.12,20.39943856,146.25,1037.1775,0
2020-09-16 15:00:00,97.53,20.26066687,127.86,1017.27625,0
2020-09-16 15:15:00,94.77,20.13374154,131.56,1050.645,0
2020-09-16 15:30:00,89.78,20.00681621,139.85,1083.22125,0
2020-09-16 15:45:00,101.74,19.87989089,144.47,1111.4725,0
2020-09-16 16:00:00,101.27,19.75296556,129.15,1037.96125,0
2020-09-16 16:15:00,97.32,19.50334575,130.74,1043.895,0
2020-09-16 16:30:00,88.75,19.25372594,138.21,1033.9125,0
2020-09-16 16:45:00,96.15,19.00410613,140.54,1096.80625,0
2020-09-16 17:00:00,93.27,18.75448632,128.62,1092.66,0
2020-09-16 17:15:00,92.15,18.47482752,130.8,1093.0675,0
2020-09-16 17:30:00,89.31,18.19516871,137.13,1060.09,0
2020-09-16 17:45:00,94.43,17.91550991,142.03,1025.095,0
2020-09-16 18:00:00,89.48,17.6358511,125.34,1067.61375,0
2020-09-16 18:15:00,82.56,17.34392285,129.78,1100.18875,0
2020-09-16 18:30:00,81.55,17.0519946,136.34,1014.4075,0
2020-09-16 18:45:00,90.7,16.76006635,140.67,1046.87625,0
2020-09-16 19:00:00,81.23,16.4681381,125.77,307.71,0
2020-09-16 19:15:00,78.92,16.23798017,126.35,330.81875,0
2020-09-16 19:30:00,33.83,16.00782224,127.75,338.2775,0
2020-09-16 19:45:00,36.85,15.77766432,129.15,260.265,0
2020-09-16 20:00:00,36.66,15.54750639,124.77,251.725,0
2020-09-16 20:15:00,31.27,15.35965691,126.75,343.67625,0
2020-09-16 20:30:00,30.2,15.17180742,128.68,358.24625,0
2020-09-16 20:45:00,35.87,14.98395794,132.12,280.675,0
2020-09-16 21:00:00,35.95,14.79610845,125.24,371.52125,0
2020-09-16 21:15:00,30.91,14.70726073,127.63,315.07625,0
2020-09-16 21:30:00,35.3,14.618413,127.1,348.43,0
2020-09-16 21:45:00,32.95,14.52956527,132.15,318.5,0
2020-09-16 22:00:00,34.29,14.44071754,122.72,346.2375,0
2020-09-16 22:15:00,32.47,14.34086962,126.9,348.15375,0
2020-09-16 22:30:00,33.06,14.24102169,126.37,326.61625,0
2020-09-16 22:45:00,34.36,14.14117377,131.66,260.5175,0
2020-09-16 23:00:00,32.27,14.04132584,124.81,328.65125,0
2020-09-16 23:15:00,28.46,13.94824727,125.95,310.945,0
2020-09-16 23:30:00,31.28,13.8551687,129.23,327.17875,0
2020-09-16 23:45:00,31.04,13.76209012,130.05,282.565,0
2020-09-17 00:00:00,31.56,13.66901155,283.13,362.87625,0
2020-09-17 00:15:00,28.54,13.56281736,309.85,284.37,0
2020-09-17 00:30:00,32.4,13.45662317,338.87,369.6175,0
2020-09-17 00:45:00,20.22,13.35042898,358.68,373.81,0
2020-09-17 01:00:00,21.28,13.24423479,273.04,263.8725,0
2020-09-17 01:15:00,20.56,13.16892576,291.72,266.81625,0
2020-09-17 01:30:00,18.02,13.09361674,312.52,371.68875,0
2020-09-17 01:45:00,19.48,13.01830771,331.34,282.835,0
2020-09-17 02:00:00,21.3,12.94299868,261.98,301.16125,0
2020-09-17 02:15:00,18.83,12.87953602,285.88,302.54125,0
2020-09-17 02:30:00,18.73,12.81607335,300,313.945,0
2020-09-17 02:45:00,20.22,12.75261069,318.99,372.6125,0
2020-09-17 03:00:00,19.76,12.68914803,263.43,334.65375,0
2020-09-17 03:15:00,20.59,12.63964715,278.89,350.35875,0
2020-09-17 03:30:00,19.28,12.59014627,291.84,330.37,0
2020-09-17 03:45:00,20.96,12.54064539,303.74,364.01125,0
2020-09-17 04:00:00,19.96,12.49114452,261.64,299.12625,0
2020-09-17 04:15:00,20.23,12.35406516,274.46,330.97125,0
2020-09-17 04:30:00,18.42,12.21698581,283.36,329.48125,0
2020-09-17 04:45:00,19.9,12.07990646,293.69,345.59125,0
2020-09-17 05:00:00,19.31,11.9428271,257.11,284.13,0
2020-09-17 05:15:00,19.22,11.83790217,269.73,373.02875,0
2020-09-17 05:30:00,17.55,11.73297723,277.76,274.04,0
2020-09-17 05:45:00,20.2,11.62805229,287.62,319.025,0
2020-09-17 06:00:00,17.53,11.52312736,253.75,251.89,0
2020-09-17 06:15:00,18.41,11.88655688,268.01,274.59375,0
2020-09-17 06:30:00,17.16,12.24998639,273.68,351.99875,0
2020-09-17 06:45:00,18.97,12.61341591,285.97,283.655,0
2020-09-17 07:00:00,21.03,12.97684543,255.3,284.3425,0
2020-09-17 07:15:00,19.8,13.37412171,264.34,264.875,0
2020-09-17 07:30:00,20.13,13.77139798,276.7,334.08375,0
2020-09-17 07:45:00,21.01,14.16867425,280.48,253.06875,0
2020-09-17 08:00:00,23.27,14.56595053,259.87,1110.25,0
2020-09-17 08:15:00,21.24,14.85872495,277.61,1077.5125,0
2020-09-17 08:30:00,44.76,15.15149937,298.57,1002.31375,0
2020-09-17 08:45:00,47.11,15.44427379,310.32,1042.20375,0
2020-09-17 09:00:00,43.78,15.73704821,261.67,1033.38125,0
2020-09-17 09:15:00,43.63,16.01670702,274.8,1022.58375,0
2020-09-17 09:30:00,43.09,16.29636582,291.62,1045.32875,0
2020-09-17 09:45:00,48.63,16.57602462,309.1,1110.58875,0
2020-09-17 10:00:00,48.56,16.85568343,259.25,1122.80125,0
2020-09-17 10:15:00,49.27,17.05834087,277.22,1123.33125,0
2020-09-17 10:30:00,48.36,17.26099831,287.81,1005.1,0
2020-09-17 10:45:00,55.04,17.46365574,306.67,1044.10625,0
2020-09-17 11:00:00,49.46,17.66631318,261.53,1108.66,0
2020-09-17 11:15:00,49.96,17.82750835,269,1094.03625,0
2020-09-17 11:30:00,50.3,17.98870351,282.95,1080.3925,0
2020-09-17 11:45:00,55.93,18.14989868,296.89,1066.8125,0
2020-09-17 12:00:00,54.87,18.31109384,254.74,1040.03875,0
2020-09-17 12:15:00,52.93,18.38767213,268.46,1076.2675,0
2020-09-17 12:30:00,50.71,18.46425041,280.45,1034.01875,0
2020-09-17 12:45:00,57.63,18.54082869,295.48,1080.55,0
2020-09-17 13:00:00,54.4,18.61740697,258.46,1052.9425,0
2020-09-17 13:15:00,54.71,18.74010145,270.69,1064.345,0
2020-09-17 13:30:00,52.34,18.86279593,283.81,1008.84125,0
2020-09-17 13:45:00,57.95,18.98549042,292.46,1120.2475,0
2020-09-17 14:00:00,54.56,19.1081849,259.16,1035.70125,0
2020-09-17 14:15:00,56.84,19.12468519,270.74,1092.8075,0
2020-09-17 14:30:00,53.02,19.14118548,280.54,1024.395,0
2020-09-17 14:45:00,59.53,19.15768578,291.43,1052.9375,0
2020-09-17 15:00:00,55.46,19.17418607,257.25,1029.42625,0
2020-09-17 15:15:00,55.08,19.12256977,266.52,1014.3575,0
2020-09-17 15:30:00,52.83,19.07095347,278.76,1124.00625,0
2020-09-17 15:45:00,56.6,19.01933717,287.64,1037.99875,0
2020-09-17 16:00:00,59.06,18.96772087,255.7,1107.58375,0
2020-09-17 16:15:00,53.94,18.76760194,264.5,1002.97875,0
2020-09-17 16:30:00,54.59,18.56748301,272.89,1101.0625,0
2020-09-17 16:45:00,54.66,18.36736407,285.43,1068.68,0
2020-09-17 17:00:00,56.25,18.16724514,254.24,1047.89375,0
2020-09-17 17:15:00,52.92,17.71158322,263.32,1007.555,0
2020-09-17 17:30:00,49.54,17.25592129,276.61,1113.525,0
2020-09-17 17:45:00,50.71,16.80025937,282.94,1102.16,0
2020-09-17 18:00:00,51.51,16.34459744,253.04,1073.4925,0
2020-09-17 18:15:00,48.27,15.94901351,264.85,1082.3425,0
2020-09-17 18:30:00,45.61,15.55342957,274.47,1076.8625,0
2020-09-17 18:45:00,48.1,15.15784564,278.09,1096.28375,0
2020-09-17 19:00:00,45.29,14.7622617,245.67,368.575,0
2020-09-17 19:15:00,44.05,14.60614355,255.04,319.73375,0
2020-09-17 19:30:00,24.26,14.4500254,259.51,329.2175,0
2020-09-17 19:45:00,23.82,14.29390724,261.95,283.9525,0
2020-09-17 20:00:00,23.49,14.13778909,248.29,363.3825,0
2020-09-17 20:15:00,21.86,14.00197899,249.08,260.8825,0
2020-09-17 20:30:00,23.68,13.86616889,256.92,353.2925,0
2020-09-17 20:45:00,21.13,13.73035879,257.58,270.43625,0
2020-09-17 21:00:00,23.44,13.59454869,247.19,304.52875,0
2020-09-17 21:15:00,20.76,13.47523889,251.85,374.03,0
2020-09-17 21:30:00,21.41,13.35592908,252.92,325.1475,0
2020-09-17 21:45:00,23.43,13.23661927,262.58,290.91125,0
2020-09-17 22:00:00,21.74,13.11730946,251.86,324.34375,0
2020-09-17 22:15:00,20.66,13.04369277,255.96,370.66875,0
2020-09-17 22:30:00,21.09,12.97007608,254.07,354.8475,0
2020-09-17 22:45:00,22.48,12.89645939,261.35,276.38125,0
2020-09-17 23:00:00,21.83,12.8228427,244.34,338.57875,0
2020-09-17 23:15:00,19.78,12.74457209,251.14,352.31125,0
2020-09-17 23:30:00,21,12.66630147,254.51,254.81375,0
2020-09-17 23:45:00,21.77,12.58803085,257.05,269.3275,0
2020-09-18 00:00:00,18.96,12.50976023,243.66,287.08125,0
2020-09-18 00:15:00,19.13,12.45729776,273.34,277.685,0
2020-09-18 00:30:00,19.43,12.40483529,295.78,287.19125,0
2020-09-18 00:45:00,19.47,12.35237283,311.05,273.43375,0
2020-09-18 01:00:00,18.85,12.29991036,238.54,373.5725,0
2020-09-18 01:15:00,18,12.26648669,258.91,259.2725,0
2020-09-18 01:30:00,19.64,12.23306302,275.84,285.94,0
2020-09-18 01:45:00,18.88,12.19963935,290.52,372.3075,0
2020-09-18 02:00:00,18.96,12.16621568,233.07,319.42,0
2020-09-18 02:15:00,20.37,12.13617669,245.27,305.19125,0
2020-09-18 02:30:00,18.83,12.10613769,266.52,327.48,0
2020-09-18 02:45:00,20.05,12.0760987,278.73,260.635,0
2020-09-18 03:00:00,20.14,12.0460597,229.08,250.57625,0
2020-09-18 03:15:00,17.96,12.02744399,245.82,317.075,0
2020-09-18 03:30:00,17.44,12.00882827,257.45,351.03125,0
2020-09-18 03:45:00,20.32,11.99021256,266.15,347.17375,0
2020-09-18 04:00:00,20.55,11.97159684,224.08,373.77,0
2020-09-18 04:15:00,20.05,11.97159684,241.24,309.87625,0
2020-09-18 04:30:00,20.4,11.97159684,247.69,270.86625,0
2020-09-18 04:45:00,20.28,11.97159684,257.03,291.8575,0
2020-09-18 05:00:00,18.7,11.97159684,222.81,365.085,0
2020-09-18 05:15:00,19.04,11.9783662,233.8,322.945,0
2020-09-18 05:30:00,20.51,11.98513555,243.96,259.76375,0
2020-09-18 05:45:00,20.7,11.9919049,251.51,316.0075,0
2020-09-18 06:00:00,18.67,11.99867425,222.32,277.00375,0
2020-09-18 06:15:00,19.99,12.30202578,230.62,297.2,0
2020-09-18 06:30:00,19.16,12.60537731,243.29,304.79125,0
2020-09-18 06:45:00,21.17,12.90872884,253.74,319.89125,0
2020-09-18 07:00:00,21.57,13.21208037,219.03,321.91375,0
2020-09-18 07:15:00,22.11,13.63093395,227.95,302.8375,0
2020-09-18 07:30:00,22.43,14.04978753,238.13,335.20125,0
2020-09-18 07:45:00,23.94,14.46864111,247.88,352.99375,0
2020-09-18 08:00:00,25.29,14.88749469,227.67,1059.6225,0
2020-09-18 08:15:00,26.11,15.26192441,242.64,1057.45,0
2020-09-18 08:30:00,48.59,15.63635412,257.02,1025.78,0
2020-09-18 08:45:00,52.71,16.01078383,277.6,1050.60125,0
2020-09-18 09:00:00,50.55,16.38521355,228.19,1014.60625,0
2020-09-18 09:15:00,50.35,16.66402618,245.47,1020.255,0
2020-09-18 09:30:00,47.56,16.94283882,259.67,1084.0575,0
2020-09-18 09:45:00,55.36,17.22165145,266.34,1112.725,0
2020-09-18 10:00:00,55.8,17.50046409,224.3,1020.13375,0
2020-09-18 10:15:00,55.5,17.76066101,239.68,1096.35875,0
2020-09-18 10:30:00,52.22,18.02085793,250.55,1002.13375,0
2020-09-18 10:45:00,62.63,18.28105485,262.74,1087.90875,0
2020-09-18 11:00:00,56.99,18.54125177,227.86,1049.7725,0
2020-09-18 11:15:00,58.95,18.6436382,236.55,1044.5575,0
2020-09-18 11:30:00,56.1,18.74602463,248.27,1012.91625,0
2020-09-18 11:45:00,61.94,18.84841106,264.52,1025.05625,0
2020-09-18 12:00:00,59.4,18.95079749,227.64,1044.9675,0
2020-09-18 12:15:00,58.28,19.05741477,237.17,1110.79125,0
2020-09-18 12:30:00,56.89,19.16403204,246.48,1081.73875,0
2020-09-18 12:45:00,66.18,19.27064932,257.02,1053.2425,0
2020-09-18 13:00:00,63.45,19.37726659,223.37,1083.065,0
2020-09-18 13:15:00,60.82,19.39757464,238,1051.38375,0
2020-09-18 13:30:00,60.33,19.4178827,246.85,1024.80875,0
2020-09-18 13:45:00,65.18,19.43819075,255.12,1056.665,0
2020-09-18 14:00:00,61.34,19.4584988,225.73,1050.875,0
2020-09-18 14:15:00,61.1,19.46061422,235.16,1018.245,0
2020-09-18 14:30:00,59.57,19.46272964,244.36,1116.705,0
2020-09-18 14:45:00,63.37,19.46484507,253.95,1027.9075,0
2020-09-18 15:00:00,65.7,19.46696049,223.09,1093.89875,0
2020-09-18 15:15:00,60.23,19.38065127,234.82,1033.575,0
2020-09-18 15:30:00,60.99,19.29434204,242.11,1006.72875,0
2020-09-18 15:45:00,63.83,19.20803282,252.79,1096.2725,0
2020-09-18 16:00:00,60.23,19.1217236,225.01,1035.6075,0
2020-09-18 16:15:00,61.89,18.87845006,233.43,1046.20875,0
2020-09-18 16:30:00,57.13,18.63517651,238.25,1092.25125,0
2020-09-18 16:45:00,61.49,18.39190297,247.58,1009.34125,0
2020-09-18 17:00:00,60.95,18.14862943,220.43,1067.74875,0
2020-09-18 17:15:00,55.97,17.80381562,228.87,1010.05875,0
2020-09-18 17:30:00,55.57,17.45900182,238.07,1009.755,0
2020-09-18 17:45:00,56.78,17.11418801,249.35,1040.6325,0
2020-09-18 18:00:00,54.22,16.76937421,219.92,1013.19875,0
2020-09-18 18:15:00,53.05,16.54556255,227.59,1061.4225,0
2020-09-18 18:30:00,49.79,16.32175089,235.57,1107.73875,0
2020-09-18 18:45:00,55.25,16.09793923,244.11,1069.4525,0
2020-09-18 19:00:00,54.8,15.87412757,216.99,361.52125,0
2020-09-18 19:15:00,51.48,15.65666217,219.26,254.58625,0
2020-09-18 19:30:00,27.16,15.43919678,226.04,354.7625,0
2020-09-18 19:45:00,24.46,15.22173138,229.51,251.42625,0
2020-09-18 20:00:00,27.46,15.00426599,215.98,304.195,0
2020-09-18 20:15:00,23.32,14.83799381,221.76,360.53,0
2020-09-18 20:30:00,24.62,14.67172163,223.87,256.8675,0
2020-09-18 20:45:00,26.85,14.50544946,229.53,342.28375,0
2020-09-18 21:00:00,22.88,14.33917728,215.13,364.46,0
2020-09-18 21:15:00,25.23,14.14921237,222.7,290.2725,0
2020-09-18 21:30:00,25.31,13.95924747,221.7,269.08625,0
2020-09-18 21:45:00,23.31,13.76928256,227.6,334.905,0
2020-09-18 22:00:00,22.06,13.57931765,214.03,306.89375,0
2020-09-18 22:15:00,23.78,13.42531492,223.59,354.5425,0
2020-09-18 22:30:00,22.45,13.27131219,224.47,291.8475,0
2020-09-18 22:45:00,24.2,13.11730946,225.77,275.12125,0
2020-09-18 23:00:00,21.64,12.96330673,216.89,263.6325,0
2020-09-18 23:15:00,20.88,12.81226559,217.34,302.95375,0
2020-09-18 23:30:00,20.26,12.66122445,224.44,357.14,0
2020-09-18 23:45:00,21.46,12.51018332,226.54,288.6625,0
2020-09-19 00:00:00,22.73,12.35914218,66.48,199.5325,0
2020-09-19 00:15:00,20.34,12.32275692,68.69,167.975,0
2020-09-19 00:30:00,17.75,12.28637166,71.77,183.31875,0
2020-09-19 00:45:00,27.78,12.24998639,75.79,160.7325,0
2020-09-19 01:00:00,28.58,12.21360113,64.04,184.765,0
2020-09-19 01:15:00,25.88,12.17763896,67.1,216.9425,0
2020-09-19 01:30:00,27.01,12.14167678,69.02,185.8725,0
2020-09-19 01:45:00,32.69,12.10571461,71.29,184.2725,0
2020-09-19 02:00:00,28.85,12.06975243,64.3,244.21,0
2020-09-19 02:15:00,28.13,12.02152081,66.78,174.59,0
2020-09-19 02:30:00,32.57,11.97328918,67.67,132.92625,0
2020-09-19 02:45:00,28.19,11.92505756,70.72,153.6625,0
2020-09-19 03:00:00,23.79,11.87682593,63.1,127.9075,0
2020-09-19 03:15:00,25.34,11.84467152,65.81,145.57,0
2020-09-19 03:30:00,22.56,11.8125171,66.13,215.58625,0
2020-09-19 03:45:00,25.42,11.78036268,69.07,204.87,0
2020-09-19 04:00:00,31.04,11.74820827,62.08,244.4325,0
2020-09-19 04:15:00,29.99,11.75159294,65.43,149.535,0
2020-09-19 04:30:00,32.57,11.75497762,66.17,159.3725,0
2020-09-19 04:45:00,25.95,11.75836229,67.69,212.61875,0
2020-09-19 05:00:00,26.11,11.76174697,62.03,243.7875,0
2020-09-19 05:15:00,30.73,11.79051671,65.12,189.23625,0
2020-09-19 05:30:00,33.09,11.81928645,64.88,168.69125,0
2020-09-19 05:45:00,29.91,11.84805619,65.97,197.84375,0
2020-09-19 06:00:00,27.23,11.87682593,63.42,227.15625,0
2020-09-19 06:15:00,30.42,12.1602925,64.27,205.9125,0
2020-09-19 06:30:00,33.53,12.44375906,65.69,215.33625,0
2020-09-19 06:45:00,33.03,12.72722562,66.05,239.97,0
2020-09-19 07:00:00,34.45,13.01069219,61.29,218.6075,0
2020-09-19 07:15:00,37.45,13.42277642,62.76,197.7,0
2020-09-19 07:30:00,36.22,13.83486064,64.62,174.2975,0
2020-09-19 07:45:00,36.72,14.24694487,65.63,201.69,0
2020-09-19 08:00:00,34.48,14.6590291,62.98,600.2625,0
2020-09-19 08:15:00,38.03,15.04615135,66.05,531.495,0
2020-09-19 08:30:00,85.51,15.4332736,67.68,548.88625,0
2020-09-19 08:45:00,82.1,15.82039584,69.05,550.56375,0
2020-09-19 09:00:00,83.05,16.20751809,63.04,586.66625,0
2020-09-19 09:15:00,83.43,16.55571657,65.69,513.0125,0
2020-09-19 09:30:00,88.29,16.90391505,67.65,508.4675,0
2020-09-19 09:45:00,87.02,17.25211353,69.34,529.5875,0
2020-09-19 10:00:00,85.29,17.60031201,62.91,595.2125,0
2020-09-19 10:15:00,87.52,17.88758634,65.03,547.8775,0
2020-09-19 10:30:00,95.82,18.17486066,66.25,583.935,0
2020-09-19 10:45:00,98.49,18.46213498,67.73,523.5925,0
2020-09-19 11:00:00,102.57,18.74940931,62.79,599.6775,0
2020-09-19 11:15:00,93.61,18.96306694,64.69,542.30875,0
2020-09-19 11:30:00,103.8,19.17672457,66.53,595.045,0
2020-09-19 11:45:00,102.85,19.39038221,67.93,541.40125,0
2020-09-19 12:00:00,109.5,19.60403984,62.13,538.62125,0
2020-09-19 12:15:00,99.84,19.72758049,63.72,534.0375,0
2020-09-19 12:30:00,98.42,19.85112115,65.37,521.1775,0
2020-09-19 12:45:00,105.66,19.9746618,67.21,575.62375,0
2020-09-19 13:00:00,102.15,20.09820245,63.44,500.3425,0
2020-09-19 13:15:00,108.89,20.17351148,64.17,566.99,0
2020-09-19 13:30:00,95.54,20.2488205,65.51,570.27625,0
2020-09-19 13:45:00,111.06,20.32412953,67.45,514.37875,0
2020-09-19 14:00:00,110.96,20.39943856,61.59,503.71625,0
2020-09-19 14:15:00,100.39,20.37786125,63.6,612.015,0
2020-09-19 14:30:00,96.42,20.35628395,65.73,577.37625,0
2020-09-19 14:45:00,121.41,20.33470664,66.62,624.63875,0
2020-09-19 15:00:00,112.57,20.31312934,62.86,512.56,0
2020-09-19 15:15:00,116.33,20.20481972,63.96,509.8525,0
2020-09-19 15:30:00,97.56,20.09651011,64.88,516.7375,0
2020-09-19 15:45:00,101.2,19.9882005,66.86,537.15125,0
2020-09-19 16:00:00,100.35,19.87989089,61.76,512.47,0
2020-09-19 16:15:00,101.2,19.62942491,63.85,592.965,0
2020-09-19 16:30:00,94,19.37895893,65.03,509.11875,0
2020-09-19 16:45:00,111.31,19.12849295,66.75,506.38875,0
2020-09-19 17:00:00,94.48,18.87802697,62.71,602.45875,0
2020-09-19 17:15:00,91.12,18.52602073,62.93,540.07875,0
2020-09-19 17:30:00,100.67,18.17401449,65.69,530.3925,0
2020-09-19 17:45:00,95.04,17.82200825,65.14,517.2275,0
2020-09-19 18:00:00,91.57,17.47000201,61.46,620.50125,0
2020-09-19 18:15:00,85.19,17.16749665,62.98,528.23875,0
2020-09-19 18:30:00,97.6,16.86499129,64.38,609.5375,0
2020-09-19 18:45:00,88.14,16.56248592,66.17,597.7125,0
2020-09-19 19:00:00,95.37,16.25998056,61.56,201.78,0
2020-09-19 19:15:00,90.62,15.99597588,61.57,192.06625,0
2020-09-19 19:30:00,40.07,15.7319712,63.12,248.52625,0
2020-09-19 19:45:00,39.96,15.46796652,63.21,241.42,0
2020-09-19 20:00:00,46.24,15.20396184,61.66,200.2475,0
2020-09-19 20:15:00,44.09,15.05969005,61.62,204.42375,0
2020-09-19 20:30:00,38.75,14.91541826,62.01,233.35,0
2020-09-19 20:45:00,39.45,14.77114647,63.97,189.61875,0
2020-09-19 21:00:00,42.53,14.62687469,61.91,171.97625,0
2020-09-19 21:15:00,36.85,14.49994936,61.11,230.5625,0
2020-09-19 21:30:00,33.87,14.37302403,62.64,244.52625,0
2020-09-19 21:45:00,40.95,14.2460987,63.74,207.36625,0
2020-09-19 22:00:00,42.54,14.11917338,61.55,238.72,0
2020-09-19 22:15:00,37.24,13.94443951,61.61,190.15375,0
2020-09-19 22:30:00,39.79,13.76970564,62.36,207.61375,0
2020-09-19 22:45:00,34.82,13.59497178,62.9,136.22625,0
2020-09-19 23:00:00,36.28,13.42023791,61.6,147.505,0
2020-09-19 23:15:00,28.01,13.29373567,61.89,166.675,0
2020-09-19 23:30:00,28.8,13.16723342,62.76,186.9925,0
2020-09-19 23:45:00,30.88,13.04073118,62.18,137.0875,0
2020-09-20 00:00:00,32.61,12.91422894,66.07,131.62375,0
2020-09-20 00:15:00,26.96,12.7957653,68.39,206.15625,0
2020-09-20 00:30:00,26.28,12.67730166,72.13,220.2475,0
2020-09-20 00:45:00,32.32,12.55883802,74.6,194.5575,0
2020-09-20 01:00:00,32.63,12.44037439,64.61,136.27375,0
2020-09-20 01:15:00,29.13,12.34391114,66.83,193.585,0
2020-09-20 01:30:00,23.57,12.24744789,69.63,200,0
2020-09-20 01:45:00,30.49,12.15098464,71.31,178.2175,0
2020-09-20 02:00:00,30.23,12.05452139,64.33,149.7775,0
2020-09-20 02:15:00,27.38,11.94325019,65.85,222.5675,0
2020-09-20 02:30:00,24.42,11.83197898,69.02,224.85375,0
2020-09-20 02:45:00,32.17,11.72070778,70.09,193.7075,0
2020-09-20 03:00:00,31.6,11.60943658,63.59,245.67375,0
2020-09-20 03:15:00,27.81,11.51551184,66.12,171.77625,0
2020-09-20 03:30:00,31.59,11.42158709,66.52,158.58125,0
2020-09-20 03:45:00,26.78,11.32766235,67.92,225.36,0
2020-09-20 04:00:00,24.85,11.23373761,62.01,168.2875,0
2020-09-20 04:15:00,30.13,11.12415874,63.73,141.6575,0
2020-09-20 04:30:00,24.84,11.01457988,66.06,200.2,0
2020-09-20 04:45:00,23.52,10.90500101,67.15,155.43375,0
2020-09-20 05:00:00,27.92,10.79542215,62.57,231.4325,0
2020-09-20 05:15:00,23.52,10.78188345,63.83,175.02875,0
2020-09-20 05:30:00,29.35,10.76834474,66.34,191.21375,0
2020-09-20 05:45:00,25.82,10.75480604,66.92,140.005,0
2020-09-20 06:00:00,26.86,10.74126734,61.89,248.18125,0
2020-09-20 06:15:00,22.45,11.07042702,63.79,201.47,0
2020-09-20 06:30:00,32.12,11.3995867,65.19,209.1925,0
2020-09-20 06:45:00,30.4,11.72874639,65.6,235.505,0
2020-09-20 07:00:00,31.43,12.05790607,62.52,209,0
2020-09-20 07:15:00,34.78,12.62907004,62.72,129.17125,0
2020-09-20 07:30:00,33.51,13.20023401,65.61,183.4725,0
2020-09-20 07:45:00,27.26,13.77139798,65.42,166.7325,0
2020-09-20 08:00:00,34.6,14.34256195,63.44,604.03375,0
2020-09-20 08:15:00,33.02,14.83207063,65.08,570.17125,0
2020-09-20 08:30:00,85.45,15.32157931,68.55,554.565,0
2020-09-20 08:45:00,86.24,15.81108799,69.36,582.53125,0
2020-09-20 09:00:00,85.13,16.30059666,63.54,538.22625,0
2020-09-20 09:15:00,86.86,16.63694878,65.29,592.205,0
2020-09-20 09:30:00,82.4,16.9733009,67.52,555.90875,0
2020-09-20 09:45:00,97.56,17.30965301,69.43,613.92625,0
2020-09-20 10:00:00,92.34,17.64600513,63.95,568.94625,0
2020-09-20 10:15:00,99.29,17.97728023,65.69,508.19125,0
2020-09-20 10:30:00,92.92,18.30855534,67.03,601.07375,0
2020-09-20 10:45:00,92.29,18.63983044,68,540.47625,0
2020-09-20 11:00:00,105.36,18.97110554,62.08,537.57875,0
2020-09-20 11:15:00,96.23,19.18264776,64.2,577.4175,0
2020-09-20 11:30:00,95.81,19.39418997,66,587.80625,0
2020-09-20 11:45:00,110.51,19.60573218,67.51,590.9475,0
2020-09-20 12:00:00,110.3,19.81727439,63.55,599.8925,0
2020-09-20 12:15:00,109.19,19.97550797,65.31,552.35125,0
2020-09-20 12:30:00,109.41,20.13374154,65.96,610.09625,0
2020-09-20 12:45:00,108.29,20.29197511,67.04,581.56625,0
2020-09-20 13:00:00,115.78,20.45020869,63.42,533.7025,0
2020-09-20 13:15:00,110.94,20.53313324,63.13,559.3725,0
2020-09-20 13:30:00,102.59,20.61605778,65.42,590.97375,0
2020-09-20 13:45:00,111.88,20.69898233,66.26,506.65375,0
2020-09-20 14:00:00,117.96,20.78190688,61.77,501.2825,0
2020-09-20 14:15:00,101.2,20.76836818,64.66,566.9675,0
2020-09-20 14:30:00,99.3,20.75482947,65.08,603.00125,0
2020-09-20 14:45:00,115.96,20.74129077,66.7,552.77,0
2020-09-20 15:00:00,117.4,20.72775207,61.79,543.37875,0
2020-09-20 15:15:00,108.48,20.65540463,63.15,547.26375,0
2020-09-20 15:30:00,104.52,20.5830572,64.29,566.11625,0
2020-09-20 15:45:00,111.46,20.51070976,66.8,591.76,0
2020-09-20 16:00:00,112.16,20.43836233,61.66,617.84125,0
2020-09-20 16:15:00,113.45,20.19974271,63.34,541.155,0
2020-09-20 16:30:00,112.61,19.9611231,65.47,610.62125,0
2020-09-20 16:45:00,106.6,19.72250348,65.27,580.92875,0
2020-09-20 17:00:00,113.71,19.48388387,61.98,563.62,0
2020-09-20 17:15:00,103.77,18.9778749,63.51,572.7725,0
2020-09-20 17:30:00,98.89,18.47186593,64.05,536.03125,0
2020-09-20 17:45:00,101.66,17.96585695,66.19,618.21125,0
2020-09-20 18:00:00,91.81,17.45984798,61.46,547.64875,0
2020-09-20 18:15:00,100.23,17.11799577,62.54,592.12125,0
2020-09-20 18:30:00,86.64,16.77614356,63.76,553.11625,0
2020-09-20 18:45:00,96.06,16.43429134,65.22,526.605,0
2020-09-20 19:00:00,87.72,16.09243913,60.71,132.4625,0
2020-09-20 19:15:00,81.67,15.85001175,62.24,215.7575,0
2020-09-20 19:30:00,31.8,15.60758438,62.88,217.15375,0
2020-09-20 19:45:00,43,15.365157,64.11,216.7625,0
2020-09-20 20:00:00,41.82,15.12272963,61.69,135.9275,0
2020-09-20 20:15:00,41.02,14.97507317,62.91,218.6725,0
2020-09-20 20:30:00,30.76,14.8274167,61.89,158.25875,0
2020-09-20 20:45:00,40.92,14.67976024,64.02,157.99625,0
2020-09-20 21:00:00,33.01,14.53210377,62.45,161.385,0
2020-09-20 21:15:00,32.96,14.38444731,61.3,203.2,0
2020-09-20 21:30:00,32.4,14.23679085,61.76,176.06875,0
2020-09-20 21:45:00,37.21,14.08913438,63.99,129.94625,0
2020-09-20 22:00:00,34.18,13.94147792,62.04,234.31375,0
2020-09-20 22:15:00,28.51,13.79085986,61.92,201.39125,0
2020-09-20 22:30:00,38.84,13.64024181,62.36,161.41625,0
2020-09-20 22:45:00,35.6,13.48962376,62.21,180.54125,0
2020-09-20 23:00:00,30.94,13.3390057,61.08,206.355,0
2020-09-20 23:15:00,32.53,13.20827261,61.37,147.8025,0
2020-09-20 23:30:00,34.95,13.07753953,63.41,198.57375,0
2020-09-20 23:45:00,28.79,12.94680644,63.72,216.315,0
2020-09-21 00:00:00,33.73,12.81607335,278.15,311.4875,0
2020-09-21 00:15:00,34.51,12.67772475,312.9,352.38,0
2020-09-21 00:30:00,43.37,12.53937614,337.61,275.20875,0
2020-09-21 00:45:00,20.46,12.40102753,361.38,250.01875,0
2020-09-21 01:00:00,17.84,12.26267893,272.68,278.96875,0
2020-09-21 01:15:00,16.81,12.14886922,296.73,373.29125,0
2020-09-21 01:30:00,16.86,12.03505951,314.96,335.30875,0
2020-09-21 01:45:00,20.26,11.9212498,330.97,253.065,0
2020-09-21 02:00:00,18.64,11.80744009,261.75,252.9725,0
2020-09-21 02:15:00,16.56,11.7092845,286.98,329.345,0
2020-09-21 02:30:00,16.19,11.61112892,298.37,319.295,0
2020-09-21 02:45:00,18.91,11.51297333,315.57,320.005,0
2020-09-21 03:00:00,17.9,11.41481774,261.94,371.04875,0
2020-09-21 03:15:00,17.58,11.39281735,274.37,268.95125,0
2020-09-21 03:30:00,18.1,11.37081696,295.09,320.78875,0
2020-09-21 03:45:00,17.22,11.34881657,303.42,330.1925,0
2020-09-21 04:00:00,17.98,11.32681618,254.97,287.69125,0
2020-09-21 04:15:00,17.66,11.25446875,276.28,255.81375,0
2020-09-21 04:30:00,16.61,11.18212131,286.07,288.55875,0
2020-09-21 04:45:00,16.8,11.10977387,300.05,326.0525,0
2020-09-21 05:00:00,16.9,11.03742644,256.01,269.06125,0
2020-09-21 05:15:00,17.36,11.00569511,270.41,332.14625,0
2020-09-21 05:30:00,15.97,10.97396377,282.64,370.865,0
2020-09-21 05:45:00,18.09,10.94223244,294.77,309.63875,0
2020-09-21 06:00:00,18.46,10.91050111,258.64,315.88625,0
2020-09-21 06:15:00,17.01,11.09031199,266.94,325.2725,0
2020-09-21 06:30:00,17.08,11.27012287,274.32,368.735,0
2020-09-21 06:45:00,18.44,11.44993375,287.66,316.20125,0
2020-09-21 07:00:00,19.45,11.62974463,252.76,356.47625,0
2020-09-21 07:15:00,18.6,12.14252295,260.64,352.29875,0
2020-09-21 07:30:00,19.86,12.65530127,276.99,255.5575,0
2020-09-21 07:45:00,21.7,13.16807959,285.02,305.26125,0
2020-09-21 08:00:00,19.73,13.68085791,265.67,29.2025,0
2020-09-21 08:15:00,21.37,14.18009753,280.43,72.36,0
2020-09-21 08:30:00,14.78,14.67933715,297.21,53.65625,0
2020-09-21 08:45:00,16.61,15.17857677,309.82,34.8675,0
2020-09-21 09:00:00,16.55,15.67781639,257.88,70.4825,0
2020-09-21 09:15:00,16.48,16.06959257,275.93,67.755,0
2020-09-21 09:30:00,17.85,16.46136875,291.06,51.45875,0
2020-09-21 09:45:00,18.58,16.85314492,311.17,10.495,0
2020-09-21 10:00:00,18.37,17.2449211,255.84,31.72875,0
2020-09-21 10:15:00,17.48,17.53388776,273.21,73.8025,0
2020-09-21 10:30:00,18.38,17.82285442,288.17,38.91125,0
2020-09-21 10:45:00,20.38,18.11182108,299.57,79.15125,0
2020-09-21 11:00:00,19.36,18.40078774,259.72,108.87375,0
2020-09-21 11:15:00,20.9,18.68044655,271.39,21.92125,0
2020-09-21 11:30:00,22.07,18.96010535,287.79,60.3425,0
2020-09-21 11:45:00,19.7,19.23976415,299.64,25.59625,0
2020-09-21 12:00:00,21.34,19.51942296,255.36,55.50375,0
2020-09-21 12:15:00,20.33,19.70854169,268.08,22.9425,0
2020-09-21 12:30:00,21.5,19.89766043,284.47,83.17375,0
2020-09-21 12:45:00,20.77,20.08677917,294.29,53.6175,0
2020-09-21 13:00:00,23.19,20.27589791,258.18,9.35625,0
2020-09-21 13:15:00,22.15,20.42313129,265.62,83.29,0
2020-09-21 13:30:00,20.72,20.57036467,281.37,5.69,0
2020-09-21 13:45:00,23.88,20.71759804,294.92,93.76625,0
2020-09-21 14:00:00,20.92,20.86483142,254.93,73.3475,0
2020-09-21 14:15:00,24.32,20.87413928,268.91,50.37625,0
2020-09-21 14:30:00,23.49,20.88344714,276.07,81.5425,0
2020-09-21 14:45:00,22.95,20.892755,289.36,52.76,0
2020-09-21 15:00:00,24.08,20.90206285,255.73,14.87125,0
2020-09-21 15:15:00,22.9,20.75990649,263.14,91.325,0
2020-09-21 15:30:00,21.36,20.61775012,276.74,32.935,0
2020-09-21 15:45:00,24.34,20.47559375,286.64,112.4275,0
2020-09-21 16:00:00,21.82,20.33343739,253.59,65.80625,0
2020-09-21 16:15:00,24.49,20.07747131,262.82,47.2875,0
2020-09-21 16:30:00,22.45,19.82150524,275.16,24.47,0
2020-09-21 16:45:00,21.72,19.56553916,285.5,83.40125,0
2020-09-21 17:00:00,20.57,19.30957308,257.89,74.465,0
2020-09-21 17:15:00,22.25,18.84502639,265.07,71.595,0
2020-09-21 17:30:00,21.38,18.38047969,271.51,3.05375,0
2020-09-21 17:45:00,21.02,17.91593299,281.3,21.9625,0
2020-09-21 18:00:00,18.16,17.4513863,256.11,20.485,0
2020-09-21 18:15:00,18.31,17.11545726,264.59,3.8925,0
2020-09-21 18:30:00,17.83,16.77952823,270.03,96.81,0
2020-09-21 18:45:00,17.01,16.4435992,280.43,61.945,0
2020-09-21 19:00:00,19.5,16.10767017,247.25,336.675,0
2020-09-21 19:15:00,18.03,15.86312737,249.51,366.73125,0
2020-09-21 19:30:00,25.31,15.61858457,261.17,366.555,0
2020-09-21 19:45:00,27.1,15.37404178,261.06,289.13875,0
2020-09-21 20:00:00,26.58,15.12949898,248.02,365.24375,0
2020-09-21 20:15:00,23.52,14.97972709,249.49,339.2625,0
2020-09-21 20:30:00,25.41,14.82995521,257.71,365.41875,0
2020-09-21 20:45:00,24.95,14.68018332,259.05,355.36125,0
2020-09-21 21:00:00,25.39,14.53041144,248.8,262.58375,0
2020-09-21 21:15:00,24.47,14.35102364,253.22,327.98375,0
2020-09-21 21:30:00,21.59,14.17163585,259.69,305.4,0
2020-09-21 21:45:00,23.48,13.99224805,258.33,284.65375,0
2020-09-21 22:00:00,22.39,13.81286025,251.49,345.0725,0
2020-09-21 22:15:00,21.37,13.66435762,252.46,334.65875,0
2020-09-21 22:30:00,22.77,13.51585499,252.14,252.76375,0
2020-09-21 22:45:00,22.46,13.36735236,261.3,273.44375,0
2020-09-21 23:00:00,20.03,13.21884972,247.81,280.78875,0
2020-09-21 23:15:00,20.38,13.10757852,251.77,372.71125,0
2020-09-21 23:30:00,20.14,12.99630732,259.11,299.96375,0
2020-09-21 23:45:00,22.74,12.88503611,257.45,344.2225,0
2020-09-22 00:00:00,20.54,12.77376491,279.39,320.1825,0
2020-09-22 00:15:00,21.3,12.74880293,306.88,306.615,0
2020-09-22 00:30:00,20.68,12.72384095,338.88,368.93125,0
2020-09-22 00:45:00,19.7,12.69887897,360.66,279.7125,0
2020-09-22 01:00:00,20.34,12.67391699,273.56,327.35625,0
2020-09-22 01:15:00,17.87,12.54953017,292.81,258.535,0
2020-09-22 01:30:00,18.26,12.42514335,313.53,349.84375,0
2020-09-22 01:45:00,18.3,12.30075653,334.44,291.52875,0
2020-09-22 02:00:00,19.64,12.17636971,263.3,374.77875,0
2020-09-22 02:15:00,17.86,12.11333013,282.48,356.53875,0
2020-09-22 02:30:00,18.91,12.05029055,300.21,285.6225,0
2020-09-22 02:45:00,20.22,11.98725097,316.52,314.16125,0
2020-09-22 03:00:00,18.04,11.92421139,263.89,373.85375,0
2020-09-22 03:15:00,18.18,11.88571071,276.43,352.15625,0
2020-09-22 03:30:00,18.9,11.84721002,294.95,348.6475,0
2020-09-22 03:45:00,19.75,11.80870934,304.22,354.13625,0
2020-09-22 04:00:00,19.27,11.77020866,258.29,296.51375,0
2020-09-22 04:15:00,18.81,11.70052061,269.46,357.5125,0
2020-09-22 04:30:00,17.4,11.63083256,281.79,319.48125,0
2020-09-22 04:45:00,19.68,11.56114451,297.33,352.2125,0
2020-09-22 05:00:00,18.41,11.49145646,258.24,256.9075,0
2020-09-22 05:15:00,18.74,11.52699556,271.02,254.76,0
2020-09-22 05:30:00,16.53,11.56253465,280.84,366.195,0
2020-09-22 05:45:00,17.28,11.59807374,294.75,331.295,0
2020-09-22 06:00:00,19.48,11.63361283,258.99,296.70125,0
2020-09-22 06:15:00,18.66,11.90891991,263.76,370.7925,0
2020-09-22 06:30:00,17.99,12.18422699,278.29,264.03875,0
2020-09-22 06:45:00,21.05,12.45953407,284.64,368.85625,0
2020-09-22 07:00:00,18.78,12.73484114,257.9,311.3225,0
2020-09-22 07:15:00,21.41,13.16995325,262.15,358.41375,0
2020-09-22 07:30:00,20.5,13.60506536,272.9,366.42875,0
2020-09-22 07:45:00,23.23,14.04017747,281.76,281.53375,0
2020-09-22 08:00:00,24.06,14.47528958,260.75,1024.75,0
2020-09-22 08:15:00,22.09,14.95023207,282.25,1014.3,0
2020-09-22 08:30:00,42.87,15.42517455,295.33,1063.38375,0
2020-09-22 08:45:00,46.22,15.90011704,313.54,1051.81375,0
2020-09-22 09:00:00,46.64,16.37505952,263.75,1021.95875,0
2020-09-22 09:15:00,45.97,16.68729583,273.88,1049.5125,0
2020-09-22 09:30:00,44.33,16.99953213,293.34,1067.49125,0
2020-09-22 09:45:00,51.37,17.31176844,307.32,1099.1425,0
2020-09-22 10:00:00,51.57,17.62400474,257.62,1037.11125,0
2020-09-22 10:15:00,50.98,17.83597004,272.64,1048.4225,0
2020-09-22 10:30:00,48.25,18.04793533,291.25,1091.4125,0
2020-09-22 10:45:00,55.15,18.25990063,301.29,1045.85375,0
2020-09-22 11:00:00,55.2,18.47186593,256.12,1121.275,0
2020-09-22 11:15:00,51.87,18.62586866,272.36,1116.9425,0
2020-09-22 11:30:00,53.55,18.77987139,285.69,1070.21,0
2020-09-22 11:45:00,60.03,18.93387412,302.96,1076.4025,0
2020-09-22 12:00:00,56.39,19.08787685,256.16,1027.16,0
2020-09-22 12:15:00,55.04,19.10945415,273.19,1060.54375,0
2020-09-22 12:30:00,51.56,19.13103146,284.91,1053.64875,0
2020-09-22 12:45:00,58.8,19.15260876,296.8,1001.3825,0
2020-09-22 13:00:00,56.12,19.17418607,257.11,1030.74625,0
2020-09-22 13:15:00,52.89,19.18307084,265.24,1055.14875,0
2020-09-22 13:30:00,52.53,19.19195561,278.07,1104.1025,0
2020-09-22 13:45:00,58.59,19.20084039,293.34,1067.44,0
2020-09-22 14:00:00,59.21,19.20972516,256.06,1047.14625,0
2020-09-22 14:15:00,56.11,19.21184058,269.03,1001.27875,0
2020-09-22 14:30:00,53.53,19.213956,277.02,1025.2525,0
2020-09-22 14:45:00,56.8,19.21607143,287.22,1118.4475,0
2020-09-22 15:00:00,55.87,19.21818685,257.15,1049.42625,0
2020-09-22 15:15:00,57.64,19.0294912,264.22,1033.89875,0
2020-09-22 15:30:00,53.53,18.84079554,280.82,1065.1925,0
2020-09-22 15:45:00,56.41,18.65209989,291.05,1090.815,0
2020-09-22 16:00:00,55.94,18.46340424,250.73,1083.11375,0
2020-09-22 16:15:00,53.66,18.08601293,263.77,1028.3425,0
2020-09-22 16:30:00,51.15,17.70862163,272.53,1049.03875,0
2020-09-22 16:45:00,53.37,17.33123032,285.87,1036.1,0
2020-09-22 17:00:00,51.17,16.95383901,255.33,1007.04625,0
2020-09-22 17:15:00,48.53,16.54090862,267.11,1093.77375,0
2020-09-22 17:30:00,45.09,16.12797822,273.75,1102.885,0
2020-09-22 17:45:00,49.94,15.71504782,286.05,1084.5975,0
2020-09-22 18:00:00,47.45,15.30211743,254.26,1039.87,0
2020-09-22 18:15:00,45.23,15.03049723,266.12,1085.96125,0
2020-09-22 18:30:00,41.96,14.75887703,268.46,1101.96,0
2020-09-22 18:45:00,45.79,14.48725683,280.66,1112.81,0
2020-09-22 19:00:00,44.02,14.21563663,244.61,286.39625,0
2020-09-22 19:15:00,43.43,14.04132584,250.37,274.35875,0
2020-09-22 19:30:00,21.18,13.86701506,258.61,314.3675,0
2020-09-22 19:45:00,21.63,13.69270428,260.12,312.85,0
2020-09-22 20:00:00,22.26,13.5183935,248.47,332.2225,0
2020-09-22 20:15:00,21.66,13.35423674,255.46,366.505,0
2020-09-22 20:30:00,21.83,13.19007998,260.88,311.40125,0
2020-09-22 20:45:00,22.85,13.02592323,261.3,262.67875,0
2020-09-22 21:00:00,20.95,12.86176647,248.3,341.3925,0
2020-09-22 21:15:00,19.37,12.80803475,254.98,366.3925,0
2020-09-22 21:30:00,21.18,12.75430303,255.44,362.445,0
2020-09-22 21:45:00,22.15,12.70057131,263.07,322.82625,0
2020-09-22 22:00:00,21.72,12.64683958,248.32,266.035,0
2020-09-22 22:15:00,20.62,12.56433812,251.55,267.82,0
2020-09-22 22:30:00,18.93,12.48183666,257.96,270.2475,0
2020-09-22 22:45:00,19.21,12.3993352,263.61,359.94875,0
2020-09-22 23:00:00,19.06,12.31683373,247.77,362.27125,0
2020-09-22 23:15:00,20.92,12.27410221,248.53,344.57375,0
2020-09-22 23:30:00,20.71,12.23137068,253.61,253.01,0
2020-09-22 23:45:00,20.75,12.18863915,259.36,331.4125,0
2020-09-23 00:00:00,18.41,12.14590763,138.58,365.1725,0
2020-09-23 00:15:00,20.09,12.11079162,155.69,334.20375,0
2020-09-23 00:30:00,20.63,12.07567561,168.49,273.03875,0
2020-09-23 00:45:00,26.63,12.04055961,178.26,302.045,0
2020-09-23 01:00:00,22.6,12.0054436,135.1,288.545,0
2020-09-23 01:15:00,22.76,11.97625077,148.62,299.16,0
2020-09-23 01:30:00,21.66,11.94705795,157.12,326.44375,0
2020-09-23 01:45:00,25.18,11.91786512,166.3,258.1775,0
2020-09-23 02:00:00,25.01,11.8886723,131.07,273.09375,0
2020-09-23 02:15:00,21.64,11.84424843,142.82,266.83625,0
2020-09-23 02:30:00,21.55,11.79982457,150.09,254.54625,0
2020-09-23 02:45:00,23.81,11.7554007,158.18,328.01875,0
2020-09-23 03:00:00,22.21,11.71097684,129.32,260.00625,0
2020-09-23 03:15:00,24.49,11.67289924,140.58,315.94125,0
2020-09-23 03:30:00,21.27,11.63482164,147.17,297.8125,0
2020-09-23 03:45:00,25.83,11.59674405,154.19,267.98875,0
2020-09-23 04:00:00,23.87,11.55866645,128.62,265.3175,0
2020-09-23 04:15:00,22.14,11.57728216,137.24,253.355,0
2020-09-23 04:30:00,21.57,11.59589788,142.41,368.035,0
2020-09-23 04:45:00,23.04,11.61451359,148.62,278.84125,0
2020-09-23 05:00:00,27.24,11.63312931,129.71,341.89875,0
2020-09-23 05:15:00,23.07,11.6686684,134.15,305.685,0
2020-09-23 05:30:00,25.14,11.70420749,138.48,254.1825,0
2020-09-23 05:45:00,25.55,11.73974658,146.27,323.255,0
2020-09-23 06:00:00,22.91,11.77528567,128.32,256.385,0
2020-09-23 06:15:00,25.74,11.96059665,133.48,254.92,0
2020-09-23 06:30:00,22.57,12.14590763,137.53,279.9275,0
2020-09-23 06:45:00,24.36,12.3312186,144.87,355.74125,0
2020-09-23 07:00:00,25.41,12.51652958,128.41,365.87875,0
2020-09-23 07:15:00,29,12.78391894,132.38,304.7725,0
2020-09-23 07:30:00,29.19,13.05130829,137.64,315.78625,0
2020-09-23 07:45:00,28.8,13.31869765,142.77,304.315,0
2020-09-23 08:00:00,29.45,13.586087,132.8,1030.27625,0
2020-09-23 08:15:00,28.91,13.90382341,141.97,1069.08875,0
2020-09-23 08:30:00,65.15,14.22155981,147.11,1116.85875,0
2020-09-23 08:45:00,72.67,14.53929621,155.24,1037.005,0
2020-09-23 09:00:00,72.89,14.85703261,132.07,1031.52375,0
2020-09-23 09:15:00,68.15,15.13880684,137.52,1101.86125,0
2020-09-23 09:30:00,66.32,15.42058106,145.15,1028.99375,0
2020-09-23 09:45:00,80.86,15.70235529,155.81,1021.15125,0
2020-09-23 10:00:00,75.45,15.98412952,128.74,1007.4925,0
2020-09-23 10:15:00,72.72,16.14405543,136.97,1113.955,0
2020-09-23 10:30:00,68.82,16.30398134,143.17,1021.66625,0
2020-09-23 10:45:00,87.5,16.46390725,149.79,1071.84375,0
2020-09-23 11:00:00,78.43,16.62383316,129.61,1102.11625,0
2020-09-23 11:15:00,79.2,16.72748885,138.03,1030.27625,0
2020-09-23 11:30:00,78.63,16.83114453,141.98,1093.12,0
2020-09-23 11:45:00,84.11,16.93480022,149.83,1009.3825,0
2020-09-23 12:00:00,84.38,17.0384559,128.15,1084.86125,0
2020-09-23 12:15:00,77.99,17.15353486,135.25,1049.25,0
2020-09-23 12:30:00,79.66,17.26861383,142.26,1115.61875,0
2020-09-23 12:45:00,88.43,17.38369279,147.6,1039.17125,0
2020-09-23 13:00:00,89.54,17.49877175,129.09,1002.4825,0
2020-09-23 13:15:00,81.63,17.56138825,133.18,1076.64,0
2020-09-23 13:30:00,77.41,17.62400474,140.92,1098.44125,0
2020-09-23 13:45:00,91.37,17.68662124,146.67,1103.1,0
2020-09-23 14:00:00,90.88,17.74923773,126.46,1098.935,0
2020-09-23 14:15:00,87.07,17.71073705,135.11,1080.44875,0
2020-09-23 14:30:00,83.96,17.67223637,139.02,1071.2325,0
2020-09-23 14:45:00,93.01,17.63373568,146.61,1111.54,0
2020-09-23 15:00:00,87.4,17.595235,128.66,1015.59,0
2020-09-23 15:15:00,87.89,17.57323461,134.8,1104.62625,0
2020-09-23 15:30:00,78.39,17.55123422,137.76,1047.8425,0
2020-09-23 15:45:00,92.83,17.52923383,144.3,1091.685,0
2020-09-23 16:00:00,85.61,17.50723344,127.43,1099.3625,0
2020-09-23 16:15:00,85.95,17.26522915,132.85,1059.43125,0
2020-09-23 16:30:00,82.19,17.02322486,137.63,1086.03875,0
2020-09-23 16:45:00,86.86,16.78122057,141.57,1103.39375,0
2020-09-23 17:00:00,84.47,16.53921628,125.59,1067.525,0
2020-09-23 17:15:00,81.35,16.14786319,131,1110.6175,0
2020-09-23 17:30:00,75.69,15.7565101,136.84,1085.1375,0
2020-09-23 17:45:00,83.84,15.365157,141.31,1069.98,0
2020-09-23 18:00:00,77.53,14.97380391,128.08,1118.57875,0
2020-09-23 18:15:00,72.66,14.71910709,131.38,1081.39375,0
2020-09-23 18:30:00,72.06,14.46441027,135.11,1124.59,0
2020-09-23 18:45:00,74.55,14.20971344,139.47,1001.435,0
2020-09-23 19:00:00,74.04,13.95501662,122.6,265.8775,0
2020-09-23 19:15:00,65.08,13.7735134,126.6,258.01125,0
2020-09-23 19:30:00,26.82,13.59201019,130.23,250.51,0
2020-09-23 19:45:00,27.76,13.41050697,131.45,362.445,0
2020-09-23 20:00:00,26.56,13.22900375,122.35,354.23125,0
2020-09-23 20:15:00,31.55,13.09953992,127.67,273.95125,0
2020-09-23 20:30:00,30.63,12.97007608,129.55,319.675,0
2020-09-23 20:45:00,27.39,12.84061225,132.17,279.2925,0
2020-09-23 21:00:00,28.82,12.71114842,125.82,320.665,0
2020-09-23 21:15:00,26.44,12.68491718,125.74,267.8425,0
2020-09-23 21:30:00,28.08,12.65868595,130.05,289.645,0
2020-09-23 21:45:00,26.13,12.63245471,131.42,332.2175,0
2020-09-23 22:00:00,27.19,12.60622348,125.93,280.845,0
2020-09-23 22:15:00,28.63,12.52456819,127.9,303.98125,0
2020-09-23 22:30:00,25.87,12.44291289,128,334.06875,0
2020-09-23 22:45:00,27.39,12.3612576,130.17,307.65625,0
2020-09-23 23:00:00,28.44,12.2796023,124.63,365.67,0
2020-09-23 23:15:00,26.89,12.13279201,125.14,280.46875,0
2020-09-23 23:30:00,29.02,11.98598171,125.96,331.8775,0
2020-09-23 23:45:00,25.36,11.83917142,128.34,372.49375,0
2020-09-24 00:00:00,27.4,11.69236112,278.57,297.3475,0
2020-09-24 00:15:00,28.94,11.62001369,310.8,298.0025,0
2020-09-24 00:30:00,25.02,11.54766625,332.73,338.66375,0
2020-09-24 00:45:00,17.73,11.47531882,361.28,273.6,0
2020-09-24 01:00:00,17.72,11.40297138,273.35,322.97625,0
2020-09-24 01:15:00,16.1,11.35516284,290.77,336.5525,0
2020-09-24 01:30:00,16.43,11.3073543,315.4,331.795,0
2020-09-24 01:45:00,18.29,11.25954576,330.56,268.46,0
2020-09-24 02:00:00,17.7,11.21173722,262.84,286.86,0
2020-09-24 02:15:00,16.02,11.21046797,282.39,265.45875,0
2020-09-24 02:30:00,16.08,11.20919871,298.75,369.6225,0
2020-09-24 02:45:00,16.9,11.20792946,316.81,258.9325,0
2020-09-24 03:00:00,18.56,11.20666021,262.69,315.40625,0
2020-09-24 03:15:00,16.07,11.17323654,273.42,338.88375,0
2020-09-24 03:30:00,16.73,11.13981287,288.67,322.24125,0
2020-09-24 03:45:00,18.32,11.1063892,308.06,347.5975,0
2020-09-24 04:00:00,17.66,11.07296553,261.46,290.92,0
2020-09-24 04:15:00,17.71,11.00992595,275.04,272.7425,0
2020-09-24 04:30:00,16.23,10.94688637,283.81,312.45375,0
2020-09-24 04:45:00,16.66,10.88384679,293.9,255.24,0
2020-09-24 05:00:00,17.05,10.82080721,258.61,337.1025,0
2020-09-24 05:15:00,15.72,10.8157302,269.07,317.52625,0
2020-09-24 05:30:00,17.02,10.81065319,280.12,284.5925,0
2020-09-24 05:45:00,17.45,10.80557617,293.38,299.7175,0
2020-09-24 06:00:00,16.53,10.80049916,254.73,304.3925,0
2020-09-24 06:15:00,16.73,11.07000394,267.63,333.74875,0
2020-09-24 06:30:00,16.89,11.33950872,275.29,280.30875,0
2020-09-24 06:45:00,18.88,11.60901349,287.21,351.40875,0
2020-09-24 07:00:00,17.75,11.87851827,254.19,289.86875,0
2020-09-24 07:15:00,19.68,12.29991036,266.32,269.7275,0
2020-09-24 07:30:00,18.61,12.72130244,269.9,282.26,0
2020-09-24 07:45:00,19.6,13.14269453,283.67,359.5075,0
2020-09-24 08:00:00,20.24,13.56408661,264.84,1050.49625,0
2020-09-24 08:15:00,22.79,13.98590178,282.83,1012.5325,0
2020-09-24 08:30:00,40.54,14.40771695,293.8,1019.93875,0
2020-09-24 08:45:00,42.65,14.82953212,310.81,1070.82625,0
2020-09-24 09:00:00,42.22,15.25134729,261.38,1059.675,0
2020-09-24 09:15:00,43.63,15.62831552,278,1049.63375,0
2020-09-24 09:30:00,42.83,16.00528374,296.01,1118.705,0
2020-09-24 09:45:00,48.8,16.38225196,310.57,1048.4025,0
2020-09-24 10:00:00,50,16.75922018,260.13,1010.44125,0
2020-09-24 10:15:00,46.64,16.93776181,276.25,1003.435,0
2020-09-24 10:30:00,44.73,17.11630343,286.53,1023.94375,0
2020-09-24 10:45:00,50.45,17.29484506,301.35,1052.65125,0
2020-09-24 11:00:00,49.63,17.47338669,260.46,1000.67,0
2020-09-24 11:15:00,49.7,17.56223442,274.02,1116.105,0
2020-09-24 11:30:00,46.87,17.65108214,286.32,1063.94625,0
2020-09-24 11:45:00,55.64,17.73992987,298.81,1117.525,0
2020-09-24 12:00:00,52.34,17.8287776,259.41,1120.52625,0
2020-09-24 12:15:00,52.68,17.85500884,269.24,1004.48375,0
2020-09-24 12:30:00,51.39,17.88124007,284.34,1036.47875,0
2020-09-24 12:45:00,52.56,17.9074713,292.76,1063.59375,0
2020-09-24 13:00:00,52.44,17.93370254,253.28,1005.0675,0
2020-09-24 13:15:00,51.42,17.89689419,267.89,1001.32,0
2020-09-24 13:30:00,48.6,17.86008585,279.84,1087.055,0
2020-09-24 13:45:00,53.11,17.8232775,294.43,1075.81875,0
2020-09-24 14:00:00,53.92,17.78646916,255.56,1004.69,0
2020-09-24 14:15:00,51.85,17.71158322,270.08,1122.48625,0
2020-09-24 14:30:00,47.86,17.63669727,276.42,1001.73125,0
2020-09-24 14:45:00,56.26,17.56181133,287.11,1022.3625,0
2020-09-24 15:00:00,50.02,17.48692539,257.51,1052.48625,0
2020-09-24 15:15:00,49.63,17.3642309,266.75,1119.3475,0
2020-09-24 15:30:00,49.01,17.24153642,276.48,1010.90375,0
2020-09-24 15:45:00,54.51,17.11884194,285.62,1032.795,0
2020-09-24 16:00:00,49.37,16.99614746,256.6,1046.50625,0
2020-09-24 16:15:00,48.36,16.75498934,267.37,1001.25125,0
2020-09-24 16:30:00,47.11,16.51383121,273.48,1054.11625,0
2020-09-24 16:45:00,48.37,16.27267309,287.29,1073.77875,0
2020-09-24 17:00:00,47.98,16.03151497,256.54,1004.96875,0
2020-09-24 17:15:00,46.95,15.70997081,262.67,1099.10625,0
2020-09-24 17:30:00,42.73,15.38842665,271.19,1028.5,0
2020-09-24 17:45:00,47.77,15.06688249,284.09,1117.99125,0
2020-09-24 18:00:00,44.04,14.74533832,255.37,1122.015,0
2020-09-24 18:15:00,44.67,14.45383316,266.3,1013.2575,0
2020-09-24 18:30:00,42.52,14.16232799,272.76,1051.43375,0
2020-09-24 18:45:00,41.77,13.87082282,280.33,1070.59625,0
2020-09-24 19:00:00,40.78,13.57931765,244.81,267.30375,0
2020-09-24 19:15:00,40.07,13.44266138,251.65,299.97,0
2020-09-24 19:30:00,19.84,13.30600512,257.21,321.06,0
2020-09-24 19:45:00,21.44,13.16934885,263.51,346.85,0
2020-09-24 20:00:00,21.55,13.03269258,250.69,321.74625,0
2020-09-24 20:15:00,21.8,12.9370755,252.36,271.88375,0
2020-09-24 20:30:00,20.82,12.84145842,260.87,320.73375,0
2020-09-24 20:45:00,19.79,12.74584134,261.79,357.345,0
2020-09-24 21:00:00,20.82,12.65022426,247.09,316.3375,0
2020-09-24 21:15:00,21.28,12.53937614,256.08,283.96,0
2020-09-24 21:30:00,20.1,12.42852802,258.45,344.135,0
2020-09-24 21:45:00,19.55,12.3176799,257.62,287.6575,0
2020-09-24 22:00:00,20.58,12.20683178,244.68,273.275,0
2020-09-24 22:15:00,18.98,12.09471441,251.04,256.445,0
2020-09-24 22:30:00,18.51,11.98259704,254.13,319.84,0
2020-09-24 22:45:00,18.25,11.87047967,257.05,298.4375,0
2020-09-24 23:00:00,19.41,11.75836229,246.92,347.86125,0
2020-09-24 23:15:00,18.66,11.65386044,247.78,284.97875,0
2020-09-24 23:30:00,19.52,11.54935859,254.34,321.67125,0
2020-09-24 23:45:00,18.2,11.44485674,260.68,354.1625,0
2020-09-25 00:00:00,18.85,11.34035488,246.59,326.65625,0
2020-09-25 00:15:00,19.22,11.23839154,271.2,289.0775,0
2020-09-25 00:30:00,18.26,11.13642819,293.48,284.2325,0
2020-09-25 00:45:00,17.65,11.03446485,314.57,345.89125,0
2020-09-25 01:00:00,16.82,10.9325015,234.8,342.03875,0
2020-09-25 01:15:00,17.38,10.85761556,258.78,261.075,0
2020-09-25 01:30:00,16.77,10.78272961,272.72,343.27875,0
2020-09-25 01:45:00,16.78,10.70784367,290.94,284.66375,0
2020-09-25 02:00:00,17.79,10.63295773,233.8,333.58875,0
2020-09-25 02:15:00,16.19,10.58557227,247.06,362.3475,0
2020-09-25 02:30:00,16.66,10.53818682,262.25,327.42125,0
2020-09-25 02:45:00,18.71,10.49080136,280.14,281.785,0
2020-09-25 03:00:00,17.43,10.44341591,225.93,350.24375,0
2020-09-25 03:15:00,16.05,10.40449214,239.85,329.03625,0
2020-09-25 03:30:00,16.93,10.36556837,257.67,283.34625,0
2020-09-25 03:45:00,17.91,10.32664461,268.81,285.3425,0
2020-09-25 04:00:00,16.42,10.28772084,225.94,292.1525,0
2020-09-25 04:15:00,15.98,10.23525837,237.26,298.81125,0
2020-09-25 04:30:00,15.79,10.1827959,249.59,254.885,0
2020-09-25 04:45:00,16.91,10.13033343,261.39,296.14875,0
2020-09-25 05:00:00,15.59,10.07787097,227.71,313.5775,0
2020-09-25 05:15:00,16.09,10.06179376,238.42,312.99625,0
2020-09-25 05:30:00,16.11,10.04571655,243.1,330.84125,0
2020-09-25 05:45:00,16.95,10.02963934,256.66,362.74125,0
2020-09-25 06:00:00,17,10.01356213,220.3,305.90125,0
2020-09-25 06:15:00,17.75,10.32622152,230.33,285.0425,0
2020-09-25 06:30:00,16.59,10.63888091,240.64,328.0325,0
2020-09-25 06:45:00,17.65,10.9515403,249.98,308.26375,0
2020-09-25 07:00:00,18.89,11.26419969,222.08,287.02125,0
2020-09-25 07:15:00,18.67,11.66147596,231.54,256.67125,0
2020-09-25 07:30:00,18.48,12.05875224,241.04,251.01875,0
2020-09-25 07:45:00,19.15,12.45602851,245.61,290.5025,0
2020-09-25 08:00:00,19.33,12.85330478,227.31,1064.74875,0
