Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-09-25 08:15:00,20.75,13.27088911,243.8,1069.47125,0
2020-09-25 08:30:00,42.83,13.68847343,262.93,1087.18375,0
2020-09-25 08:45:00,46.78,14.10605776,277.25,1038.92625,0
2020-09-25 09:00:00,46.37,14.52364209,230.56,1041.19625,0
2020-09-25 09:15:00,43.71,14.82149352,239.33,1014.74,0
2020-09-25 09:30:00,43.13,15.11934495,258.34,1101.4825,0
2020-09-25 09:45:00,48.97,15.41719639,270.51,1048.5325,0
2020-09-25 10:00:00,51.5,15.71504782,228.65,1060.785,0
2020-09-25 10:15:00,47.98,15.93674406,242.68,1082.755,0
2020-09-25 10:30:00,47.57,16.1584403,255.42,1119.40875,0
2020-09-25 10:45:00,54.89,16.38013654,265.62,1088.845,0
2020-09-25 11:00:00,54.63,16.60183277,226.81,1038.84,0
2020-09-25 11:15:00,52.08,16.67587255,236.68,1011.7525,0
2020-09-25 11:30:00,49.43,16.74991232,247.02,1049.64375,0
2020-09-25 11:45:00,54.28,16.8239521,264.22,1103.36875,0
2020-09-25 12:00:00,54.27,16.89799187,225.65,1000.03125,0
2020-09-25 12:15:00,54.74,16.94368499,236.18,1078.945,0
2020-09-25 12:30:00,49.11,16.98937811,248.13,1055.3325,0
2020-09-25 12:45:00,57.73,17.03507122,258.28,1045.635,0
2020-09-25 13:00:00,55.19,17.08076434,227.35,1107.665,0
2020-09-25 13:15:00,52.85,16.98091642,236.49,1049.59,0
2020-09-25 13:30:00,53.22,16.88106849,246.37,1100.65375,0
2020-09-25 13:45:00,55.65,16.78122057,252.95,1036.35125,0
2020-09-25 14:00:00,55.66,16.68137265,221.45,1064.47875,0
2020-09-25 14:15:00,51.52,16.54471638,237.39,1016.91,0
2020-09-25 14:30:00,51.12,16.40806011,241.55,1099.50625,0
2020-09-25 14:45:00,53.81,16.27140384,251.59,1085.83625,0
2020-09-25 15:00:00,53.71,16.13474757,225.93,1112.5875,0
2020-09-25 15:15:00,52.22,16.03363039,229.61,1030.83375,0
2020-09-25 15:30:00,51.3,15.93251322,240.85,1083.955,0
2020-09-25 15:45:00,52.08,15.83139604,248.02,1123.1675,0
2020-09-25 16:00:00,53.03,15.73027886,219.83,1003.80625,0
2020-09-25 16:15:00,51.97,15.51619814,233.25,1050.66125,0
2020-09-25 16:30:00,46.55,15.30211743,237.42,1059.3625,0
2020-09-25 16:45:00,51.43,15.08803671,249.3,1102.3075,0
2020-09-25 17:00:00,48.96,14.87395599,220.62,1029.7875,0
2020-09-25 17:15:00,48.83,14.59091251,232.16,1008.15375,0
2020-09-25 17:30:00,44.25,14.30786903,242.2,1071.64,0
2020-09-25 17:45:00,46.47,14.02482555,250.79,1119.025,0
2020-09-25 18:00:00,45.85,13.74178207,224.68,1018.465,0
2020-09-25 18:15:00,45.08,13.51670116,230.97,1018.83125,0
2020-09-25 18:30:00,40.59,13.29162025,240.08,1017.6875,0
2020-09-25 18:45:00,43,13.06653933,245.1,1006.6,0
2020-09-25 19:00:00,41.45,12.84145842,217.55,300.05375,0
2020-09-25 19:15:00,39.57,12.71030225,219.88,273.46125,0
2020-09-25 19:30:00,20.46,12.57914608,225.24,306.56375,0
2020-09-25 19:45:00,20.47,12.44798991,231.06,281.56875,0
2020-09-25 20:00:00,21.07,12.31683373,220.25,260.2675,0
2020-09-25 20:15:00,19.98,12.17044652,222.36,310.78,0
2020-09-25 20:30:00,19,12.02405931,222.57,325.66,0
2020-09-25 20:45:00,20.46,11.8776721,231.86,259.485,0
2020-09-25 21:00:00,20.54,11.73128489,214.98,267.35625,0
2020-09-25 21:15:00,18.54,11.57939758,222.96,263.92625,0
2020-09-25 21:30:00,18.22,11.42751028,225.74,365.23875,0
2020-09-25 21:45:00,18.41,11.27562297,230.06,306.83375,0
2020-09-25 22:00:00,20.45,11.12373566,214.14,260.275,0
2020-09-25 22:15:00,18.7,11.04504196,218.67,261.0525,0
2020-09-25 22:30:00,17.3,10.96634825,223.39,292.6375,0
2020-09-25 22:45:00,17.63,10.88765455,228.01,276.21125,0
2020-09-25 23:00:00,18.18,10.80896085,215.62,264.03625,0
2020-09-25 23:15:00,17.47,10.71672844,217.04,343.9875,0
2020-09-25 23:30:00,16.9,10.62449604,225.37,298.77875,0
2020-09-25 23:45:00,19.06,10.53226364,224.33,338.47125,0
2020-09-26 00:00:00,17.75,10.44003123,65.98,157.39125,0
2020-09-26 00:15:00,18.26,10.36387604,69.46,215.7975,0
2020-09-26 00:30:00,14,10.28772084,72.2,203.1675,0
2020-09-26 00:45:00,27.01,10.21156564,74.31,129.1625,0
2020-09-26 01:00:00,25.07,10.13541045,63.44,153.885,0
2020-09-26 01:15:00,19.19,10.08844808,66.64,233.93625,0
2020-09-26 01:30:00,20.53,10.0414857,69.97,205.34125,0
2020-09-26 01:45:00,28.49,9.994523334,71.57,246.16375,0
2020-09-26 02:00:00,25.37,9.947560963,63.53,196.815,0
2020-09-26 02:15:00,27.35,9.882405962,66.95,234.87625,0
2020-09-26 02:30:00,23.43,9.81725096,68.21,132.15875,0
2020-09-26 02:45:00,27.87,9.752095959,70.26,234.63125,0
2020-09-26 03:00:00,19.35,9.686940958,62.75,198.185,0
2020-09-26 03:15:00,26.39,9.687787127,64.61,148.97375,0
2020-09-26 03:30:00,23.38,9.688633296,67.18,137.2375,0
2020-09-26 03:45:00,21.21,9.689479465,68.25,219.29,0
2020-09-26 04:00:00,20,9.690325633,62.44,134.88,0
2020-09-26 04:15:00,25.49,9.66324823,65.05,240.10625,0
2020-09-26 04:30:00,19.2,9.636170827,66.13,181.29375,0
2020-09-26 04:45:00,28.15,9.609093424,67,182.42125,0
2020-09-26 05:00:00,22.97,9.582016021,61.94,154.1075,0
2020-09-26 05:15:00,22.87,9.61543969,63.95,227.51375,0
2020-09-26 05:30:00,20.73,9.64886336,65.78,175.2525,0
2020-09-26 05:45:00,27.44,9.682287029,67.67,183.63,0
2020-09-26 06:00:00,23,9.715710699,62.87,126.50125,0
2020-09-26 06:15:00,23.64,9.969561353,64.74,228.98625,0
2020-09-26 06:30:00,19.47,10.22341201,64.94,249.905,0
2020-09-26 06:45:00,29.23,10.47726266,66.15,246.825,0
2020-09-26 07:00:00,31.13,10.73111331,63.13,212.87875,0
2020-09-26 07:15:00,31.74,11.0793118,64.22,215.86125,0
2020-09-26 07:30:00,29.37,11.42751028,64.18,215.53875,0
2020-09-26 07:45:00,31.48,11.77570876,65.1,226.70875,0
2020-09-26 08:00:00,32.04,12.12390724,63.21,510.635,0
2020-09-26 08:15:00,34.03,12.45856702,66.16,500.15,0
2020-09-26 08:30:00,62.54,12.79322679,67.34,530.3375,0
2020-09-26 08:45:00,64.65,13.12788657,70.57,529.64625,0
2020-09-26 09:00:00,67.01,13.46254635,63.05,559.59125,0
2020-09-26 09:15:00,67.38,13.72993571,66.11,590.1575,0
2020-09-26 09:30:00,69.18,13.99732506,66.17,555.53375,0
2020-09-26 09:45:00,80.68,14.26471442,69.96,507.24625,0
2020-09-26 10:00:00,75.26,14.53210377,63.53,580.35875,0
2020-09-26 10:15:00,71.13,14.78553134,64.68,547.1025,0
2020-09-26 10:30:00,77.1,15.03895891,66.92,624.47125,0
2020-09-26 10:45:00,80.83,15.29238648,68.01,605.36375,0
2020-09-26 11:00:00,90.28,15.54581405,62.77,507.80375,0
2020-09-26 11:15:00,86.84,15.77343347,65.07,575.08875,0
2020-09-26 11:30:00,75.45,16.00105289,66.3,594.8925,0
2020-09-26 11:45:00,90.28,16.22867231,67.07,564.50375,0
2020-09-26 12:00:00,91.4,16.45629173,62.11,607.2675,0
2020-09-26 12:15:00,87.29,16.65091057,64.48,588.7175,0
2020-09-26 12:30:00,92.89,16.8455294,65.52,609.00875,0
2020-09-26 12:45:00,97.58,17.04014824,66.7,589.86125,0
2020-09-26 13:00:00,98.4,17.23476707,62.25,500.54875,0
2020-09-26 13:15:00,95.12,17.31388386,63.95,504.43375,0
2020-09-26 13:30:00,82.57,17.39300065,65.58,603.66875,0
2020-09-26 13:45:00,88.18,17.47211743,67.68,597.74,0
2020-09-26 14:00:00,100.31,17.55123422,62.77,609.53,0
2020-09-26 14:15:00,97.47,17.53515701,64.04,549.9925,0
2020-09-26 14:30:00,96.44,17.5190798,65.98,580.9875,0
2020-09-26 14:45:00,94.22,17.5030026,65.83,577.98375,0
2020-09-26 15:00:00,96.86,17.48692539,62.03,540.5875,0
2020-09-26 15:15:00,93.55,17.36000006,63.27,582.935,0
2020-09-26 15:30:00,88.18,17.23307473,64.29,550.165,0
2020-09-26 15:45:00,97.68,17.10614941,66.45,502.77,0
2020-09-26 16:00:00,90.99,16.97922408,63.14,607.9025,0
2020-09-26 16:15:00,82.5,16.74525839,64.37,551.0325,0
2020-09-26 16:30:00,92.36,16.51129271,65.07,553.13125,0
2020-09-26 16:45:00,87.64,16.27732702,66.4,580.8225,0
2020-09-26 17:00:00,85.3,16.04336134,62.59,527.9525,0
2020-09-26 17:15:00,85.95,15.64396964,64.09,572.70125,0
2020-09-26 17:30:00,76.37,15.24457794,65.4,538.21125,0
2020-09-26 17:45:00,83.31,14.84518625,65.38,558.56625,0
2020-09-26 18:00:00,75.63,14.44579455,62.88,546.61125,0
2020-09-26 18:15:00,75.2,14.197444,63.94,589.92,0
2020-09-26 18:30:00,72.58,13.94909344,64.14,544.15625,0
2020-09-26 18:45:00,78.31,13.70074288,65.91,518.65625,0
2020-09-26 19:00:00,71.04,13.45239233,61.08,161.9525,0
2020-09-26 19:15:00,67,13.21884972,62.57,190.64125,0
2020-09-26 19:30:00,29.26,12.98530712,63.58,238.54375,0
2020-09-26 19:45:00,32.98,12.75176452,62.44,202.0275,0
2020-09-26 20:00:00,36.69,12.51822192,62.05,185.33625,0
2020-09-26 20:15:00,32.24,12.37183471,63.06,141.26875,0
2020-09-26 20:30:00,30.57,12.2254475,63.35,128.0375,0
2020-09-26 20:45:00,26.03,12.07906029,63.17,142.00625,0
2020-09-26 21:00:00,24.27,11.93267308,61.91,191.70625,0
2020-09-26 21:15:00,25.22,11.79432447,61.13,187.59375,0
2020-09-26 21:30:00,29.55,11.65597586,62.28,186.3575,0
2020-09-26 21:45:00,29.18,11.51762726,63.12,238.4425,0
2020-09-26 22:00:00,28.92,11.37927865,61.57,209.86625,0
2020-09-26 22:15:00,33.08,11.29720027,62.04,199.54875,0
2020-09-26 22:30:00,30,11.2151219,61.69,141.04625,0
2020-09-26 22:45:00,29.31,11.13304352,63.81,247.65,0
2020-09-26 23:00:00,23.73,11.05096514,60.78,211.3075,0
2020-09-26 23:15:00,33.02,10.92361673,62.22,246.38,0
2020-09-26 23:30:00,28.85,10.79626832,61.75,158.32375,0
2020-09-26 23:45:00,32.46,10.6689199,63.87,231.86625,0
2020-09-27 00:00:00,24.14,10.54157149,64.63,191.895,0
2020-09-27 00:15:00,30.24,10.46922406,68.73,214.30125,0
2020-09-27 00:30:00,26.12,10.39687662,72.4,196.16125,0
2020-09-27 00:45:00,27.57,10.32452918,75.13,189.23375,0
2020-09-27 01:00:00,24.99,10.25218175,64.95,227.21625,0
2020-09-27 01:15:00,23.61,10.19760386,66.87,163.07375,0
2020-09-27 01:30:00,25.56,10.14302597,70.74,174.88,0
2020-09-27 01:45:00,22.85,10.08844808,72.76,146.62625,0
2020-09-27 02:00:00,23.25,10.03387019,63,128.5125,0
2020-09-27 02:15:00,20.47,10.02117765,66.53,153.6175,0
2020-09-27 02:30:00,18.89,10.00848512,68.8,152.1025,0
2020-09-27 02:45:00,22.2,9.995792587,70.68,162.38625,0
2020-09-27 03:00:00,21.43,9.983100054,62.34,130.72875,0
2020-09-27 03:15:00,21.71,9.922598982,64.28,149.645,0
2020-09-27 03:30:00,19.07,9.862097909,66.68,129.15375,0
2020-09-27 03:45:00,21.67,9.801596837,67.75,169.69,0
2020-09-27 04:00:00,19.61,9.741095764,62.23,149.505,0
2020-09-27 04:15:00,22.17,9.748711284,65.02,217.4325,0
2020-09-27 04:30:00,20.53,9.756326803,65.49,209.49375,0
2020-09-27 04:45:00,26.84,9.763942323,67.62,187.25,0
2020-09-27 05:00:00,25.51,9.771557843,62.39,168.04,0
2020-09-27 05:15:00,23.8,9.814712454,64.05,239.08875,0
2020-09-27 05:30:00,22.08,9.857867065,66.44,214.97875,0
2020-09-27 05:45:00,28.82,9.901021676,66.25,220.265,0
2020-09-27 06:00:00,26.6,9.944176287,62.08,181.77,0
2020-09-27 06:15:00,26.95,10.25514334,63.67,212.59875,0
2020-09-27 06:30:00,24.68,10.56611039,65,151.62375,0
2020-09-27 06:45:00,29.12,10.87707744,67.06,223.14875,0
2020-09-27 07:00:00,24.14,11.18804449,61.98,129.15125,0
2020-09-27 07:15:00,31.21,11.71139992,63.2,226.72,0
2020-09-27 07:30:00,23.36,12.23475536,65.55,142.7225,0
2020-09-27 07:45:00,35.44,12.75811079,66.17,232.16125,0
2020-09-27 08:00:00,27.62,13.28146622,62.79,500.545,0
2020-09-27 08:15:00,37.49,13.75362844,66.55,552.68125,0
2020-09-27 08:30:00,67.45,14.22579065,67.24,514.18875,0
2020-09-27 08:45:00,78.77,14.69795287,69.32,613.44125,0
2020-09-27 09:00:00,73.18,15.17011509,62.18,603.0125,0
2020-09-27 09:15:00,85.86,15.52254441,64.35,610.46125,0
2020-09-27 09:30:00,84.49,15.87497373,66.51,516.83875,0
2020-09-27 09:45:00,95.44,16.22740306,69.1,518.6025,0
2020-09-27 10:00:00,82.73,16.57983238,63.29,509.6275,0
2020-09-27 10:15:00,82.26,16.87176064,64.24,543.90125,0
2020-09-27 10:30:00,80.09,17.16368889,66.34,502.705,0
2020-09-27 10:45:00,92.11,17.45561714,69.05,526.24875,0
2020-09-27 11:00:00,86.84,17.74754539,63.6,528.77625,0
2020-09-27 11:15:00,88.77,17.92608702,64.98,614.5725,0
2020-09-27 11:30:00,87.23,18.10462865,66.72,502.09625,0
2020-09-27 11:45:00,106.4,18.28317027,68.26,538.52,0
2020-09-27 12:00:00,89.58,18.4617119,63.04,575.26625,0
2020-09-27 12:15:00,93.38,18.56959843,63.67,512.26875,0
2020-09-27 12:30:00,97.25,18.67748496,65.84,552.2225,0
2020-09-27 12:45:00,95,18.78537148,68.36,542.92375,0
2020-09-27 13:00:00,100.71,18.89325801,62.82,523.4575,0
2020-09-27 13:15:00,97.05,18.96222077,64.1,563.8325,0
2020-09-27 13:30:00,91.83,19.03118353,64.79,606.08125,0
2020-09-27 13:45:00,104.73,19.10014629,67.65,568.99375,0
2020-09-27 14:00:00,109.71,19.16910906,61.98,506.64625,0
2020-09-27 14:15:00,103.1,19.11326191,64.49,607.6375,0
2020-09-27 14:30:00,90.5,19.05741477,65.16,522.87875,0
2020-09-27 14:45:00,112.23,19.00156762,66.99,605.79125,0
2020-09-27 15:00:00,95.84,18.94572048,63.28,556.33375,0
2020-09-27 15:15:00,106.3,18.78706382,64.36,603.1475,0
2020-09-27 15:30:00,96.21,18.62840716,65.26,619.4125,0
2020-09-27 15:45:00,106.71,18.4697505,65.89,520.77125,0
2020-09-27 16:00:00,106.65,18.31109384,61.55,564.00875,0
2020-09-27 16:15:00,90.12,17.9836265,63.56,617.18125,0
2020-09-27 16:30:00,93.66,17.65615916,65.59,609.61125,0
2020-09-27 16:45:00,104.67,17.32869181,65.52,622.4725,0
2020-09-27 17:00:00,98.99,17.00122447,63.25,580.785,0
2020-09-27 17:15:00,95.9,16.60564053,63.98,538.0225,0
2020-09-27 17:30:00,88.59,16.2100566,65.61,532.48125,0
2020-09-27 17:45:00,83.61,15.81447266,66.48,592.87125,0
2020-09-27 18:00:00,80.1,15.41888873,62.73,517.34375,0
2020-09-27 18:15:00,84.1,15.17096125,62.67,608.98375,0
2020-09-27 18:30:00,73.33,14.92303378,64.3,595.715,0
2020-09-27 18:45:00,86.23,14.67510631,65.33,575.1275,0
2020-09-27 19:00:00,83.32,14.42717884,61.61,226.9425,0
2020-09-27 19:15:00,78.63,14.33240793,61.66,235.7425,0
2020-09-27 19:30:00,39.12,14.23763702,63.26,155.28375,0
2020-09-27 19:45:00,41.35,14.14286611,63.72,216.8725,0
2020-09-27 20:00:00,31.86,14.04809519,61.49,240.7825,0
2020-09-27 20:15:00,38.06,13.9774401,61.33,192.325,0
2020-09-27 20:30:00,40.29,13.906785,63.27,170.22625,0
2020-09-27 20:45:00,35.57,13.8361299,62.44,218.59125,0
2020-09-27 21:00:00,32.99,13.7654748,62.16,236.3375,0
2020-09-27 21:15:00,37.37,13.64574191,61.73,218.85125,0
2020-09-27 21:30:00,39.29,13.52600902,61.71,210.78,0
2020-09-27 21:45:00,37.19,13.40627612,62.67,236.5075,0
2020-09-27 22:00:00,36.14,13.28654323,61.33,173.18625,0
2020-09-27 22:15:00,38.7,13.22604216,62.1,174.3425,0
2020-09-27 22:30:00,31.46,13.16554109,62.28,188.82,0
2020-09-27 22:45:00,31.84,13.10504001,63.32,196.465,0
2020-09-27 23:00:00,32.96,13.04453894,61.18,164.61,0
2020-09-27 23:15:00,33.55,12.99038414,62.08,214.08625,0
2020-09-27 23:30:00,29.85,12.93622933,61.5,203.05125,0
2020-09-27 23:45:00,35.52,12.88207452,62.04,241.85625,0
2020-09-28 00:00:00,33.88,12.82791972,282.35,343.91875,0
2020-09-28 00:15:00,38,12.7902652,311.88,371.39125,0
2020-09-28 00:30:00,48.16,12.75261069,337.89,270.00625,0
2020-09-28 00:45:00,21.15,12.71495618,360.82,339.3325,0
2020-09-28 01:00:00,18.22,12.67730166,271.75,318.36625,0
2020-09-28 01:15:00,19.06,12.64133949,291.49,266.92625,0
2020-09-28 01:30:00,18.22,12.60537731,314.42,356.9975,0
2020-09-28 01:45:00,18.8,12.56941513,334.65,309.91625,0
2020-09-28 02:00:00,20.26,12.53345296,263.34,323.275,0
2020-09-28 02:15:00,18.71,12.47041338,282.8,332.7225,0
2020-09-28 02:30:00,18.51,12.4073738,300.81,336.13375,0
2020-09-28 02:45:00,20.24,12.34433422,318.04,278.1925,0
2020-09-28 03:00:00,19.67,12.28129464,258.76,278.815,0
2020-09-28 03:15:00,18,12.26902519,275.08,326.8075,0
2020-09-28 03:30:00,17.65,12.25675575,289.47,338.45,0
2020-09-28 03:45:00,20.02,12.2444863,302.3,258.77875,0
2020-09-28 04:00:00,19.79,12.23221685,256.79,263.64625,0
2020-09-28 04:15:00,17.75,12.27579454,269.64,271.78625,0
2020-09-28 04:30:00,17.65,12.31937224,289.35,334.285,0
2020-09-28 04:45:00,18.86,12.36294994,294.56,352.2025,0
2020-09-28 05:00:00,20.07,12.40652763,260.45,288.35,0
2020-09-28 05:15:00,19.99,12.44375906,265.38,342.56125,0
2020-09-28 05:30:00,18.56,12.48099049,278.38,275.49375,0
2020-09-28 05:45:00,20.73,12.51822192,291.92,373.75125,0
2020-09-28 06:00:00,19.05,12.55545335,256.52,259.97125,0
2020-09-28 06:15:00,21.06,12.67687858,267.78,255.31375,0
2020-09-28 06:30:00,18.34,12.79830381,275.74,269.7425,0
2020-09-28 06:45:00,19.22,12.91972904,288.53,263.59125,0
2020-09-28 07:00:00,19.48,13.04115427,257.91,285.12875,0
2020-09-28 07:15:00,19.32,13.19642625,262.82,265.815,0
2020-09-28 07:30:00,19.78,13.35169823,273.49,319.69,0
2020-09-28 07:45:00,20.3,13.50697022,285.64,306.4025,0
2020-09-28 08:00:00,21.79,13.6622422,259.68,45.27625,0
2020-09-28 08:15:00,21.44,13.93851633,281.16,111.805,0
2020-09-28 08:30:00,14.99,14.21479046,298.79,98.79,0
2020-09-28 08:45:00,17.28,14.49106459,315.71,106.32125,0
2020-09-28 09:00:00,17.01,14.76733871,259.9,119.0125,0
2020-09-28 09:15:00,17.35,14.8770989,278.77,74.4475,0
2020-09-28 09:30:00,17.69,14.98685909,293.35,18.86625,0
2020-09-28 09:45:00,17.13,15.09661928,308.83,94.9475,0
2020-09-28 10:00:00,15.6,15.20637946,258.29,85.395,0
2020-09-28 10:15:00,17.69,15.4680874,271,119.05125,0
2020-09-28 10:30:00,17.58,15.72979534,290.42,37.46375,0
2020-09-28 10:45:00,19.34,15.99150327,301.88,21.94,0
2020-09-28 11:00:00,17.06,16.25321121,256,40.4625,0
2020-09-28 11:15:00,16.81,16.21851829,269.26,58.54,0
2020-09-28 11:30:00,17.33,16.18382536,282.57,89.2875,0
2020-09-28 11:45:00,18.07,16.14913244,296.48,34.25,0
2020-09-28 12:00:00,18.86,16.11443952,254.99,4.8125,0
2020-09-28 12:15:00,17.14,16.24245278,271.63,91.03625,0
2020-09-28 12:30:00,16.34,16.37046603,287.13,28.02375,0
2020-09-28 12:45:00,19.28,16.49847929,297.23,61.89625,0
2020-09-28 13:00:00,17.34,16.62649255,255.26,94.0525,0
2020-09-28 13:15:00,18.43,16.82679281,266.91,113.8275,0
2020-09-28 13:30:00,19.49,17.02709306,277.79,50.59875,0
2020-09-28 13:45:00,20.84,17.22739331,291.76,98.55125,0
2020-09-28 14:00:00,18.83,17.42769357,256.37,118.73,0
2020-09-28 14:15:00,20.46,17.26873471,263.65,21.03875,0
2020-09-28 14:30:00,20.8,17.10977584,281.53,101.6425,0
2020-09-28 14:45:00,17.86,16.95081698,291.43,19.075,0
2020-09-28 15:00:00,20.25,16.79185812,255.65,103.17875,0
2020-09-28 15:15:00,17.42,16.74000006,269.15,42.47125,0
2020-09-28 15:30:00,19.72,16.688142,277.83,68.5725,0
2020-09-28 15:45:00,18.12,16.63628393,288.61,22.00875,0
2020-09-28 16:00:00,18.77,16.58442587,254.2,8.7525,0
2020-09-28 16:15:00,17.26,16.41615915,261.75,110.25875,0
2020-09-28 16:30:00,16.75,16.24789243,271.86,7.9425,0
2020-09-28 16:45:00,19.81,16.07962571,284.17,59.11625,0
2020-09-28 17:00:00,16.38,15.91135899,255.94,61.7075,0
2020-09-28 17:15:00,17.7,15.72604802,266.24,19.58875,0
2020-09-28 17:30:00,17.49,15.54073704,271.89,98.41125,0
2020-09-28 17:45:00,16.2,15.35542606,284.56,112.78125,0
2020-09-28 18:00:00,18.24,15.17011509,252.67,9.67625,0
2020-09-28 18:15:00,18.36,15.02469492,263.2,49.91875,0
2020-09-28 18:30:00,15.32,14.87927476,270.45,11.29,0
2020-09-28 18:45:00,16.39,14.7338546,277.56,29.71125,0
2020-09-28 19:00:00,15.1,14.58843444,245.93,359.32625,0
2020-09-28 19:15:00,15.46,14.48363039,254.87,334.16,0
2020-09-28 19:30:00,23.84,14.37882633,254.9,341,0
2020-09-28 19:45:00,24.13,14.27402228,262.34,263.36875,0
2020-09-28 20:00:00,23.8,14.16921822,245.33,254.1325,0
2020-09-28 20:15:00,21.48,14.05027106,254.99,298.86125,0
2020-09-28 20:30:00,20.87,13.93132389,254.52,282.7825,0
2020-09-28 20:45:00,22.38,13.81237673,261.9,360.785,0
2020-09-28 21:00:00,21.45,13.69342957,247.36,343.56125,0
2020-09-28 21:15:00,23.36,13.55786123,255.32,310.4775,0
2020-09-28 21:30:00,22.43,13.42229289,257.12,278.93875,0
2020-09-28 21:45:00,21.82,13.28672455,259.56,253.14875,0
2020-09-28 22:00:00,20.53,13.15115622,245.34,344.02625,0
2020-09-28 22:15:00,19.62,13.04496203,254,261.29375,0
2020-09-28 22:30:00,21.66,12.93876784,257.2,268.2225,0
2020-09-28 22:45:00,19.84,12.83257365,259.33,265.04625,0
2020-09-28 23:00:00,19.59,12.72637946,249.84,293.04,0
2020-09-28 23:15:00,19.29,12.62103143,253.92,320.5075,0
2020-09-28 23:30:00,19.75,12.51568341,257.95,288.345,0
2020-09-28 23:45:00,20.52,12.41033539,257.68,366.50875,0
2020-09-29 00:00:00,19.44,12.30498737,276.69,345.39625,0
2020-09-29 00:15:00,21.07,12.26225584,306.95,279.11875,0
2020-09-29 00:30:00,20.49,12.21952432,333.5,273.85125,0
2020-09-29 00:45:00,18.38,12.17679279,355.02,275.91375,0
2020-09-29 01:00:00,17.64,12.13406126,267,281.4025,0
2020-09-29 01:15:00,17.15,12.04394428,294.54,289.82,0
2020-09-29 01:30:00,16.83,11.9538273,311.68,357.7325,0
2020-09-29 01:45:00,18.43,11.86371032,332.73,319.18375,0
2020-09-29 02:00:00,19.06,11.77359333,262.27,363.31625,0
2020-09-29 02:15:00,17.82,11.72324629,286.56,332.84875,0
2020-09-29 02:30:00,18.12,11.67289924,304.25,333.43625,0
2020-09-29 02:45:00,19.07,11.6225522,319.19,312.385,0
2020-09-29 03:00:00,18.38,11.57220515,263.09,366.97375,0
2020-09-29 03:15:00,17.54,11.54385849,274.65,291.02375,0
2020-09-29 03:30:00,18.2,11.51551184,294.8,373.89625,0
2020-09-29 03:45:00,17.89,11.48716518,309.12,253.89875,0
2020-09-29 04:00:00,19.31,11.45881852,257.31,307.42125,0
2020-09-29 04:15:00,16.41,11.42158709,268.79,306.18125,0
2020-09-29 04:30:00,17.12,11.38435566,284.25,256.25,0
2020-09-29 04:45:00,18.17,11.34712424,296.65,253.57,0
2020-09-29 05:00:00,16.78,11.30989281,254.78,297.625,0
2020-09-29 05:15:00,16.37,11.29085401,268.58,353.53375,0
2020-09-29 05:30:00,16.97,11.27181521,283.6,333.09625,0
2020-09-29 05:45:00,19.09,11.25277641,289,291.165,0
2020-09-29 06:00:00,18.25,11.23373761,258.59,331.54125,0
2020-09-29 06:15:00,17.1,11.36108602,268.5,284.8375,0
2020-09-29 06:30:00,17.93,11.48843443,280.27,358.22,0
2020-09-29 06:45:00,17.88,11.61578284,288.6,294.4875,0
2020-09-29 07:00:00,19.42,11.74313126,254.09,330.0175,0
2020-09-29 07:15:00,18.06,12.07567561,266.41,313.0575,0
2020-09-29 07:30:00,19.09,12.40821997,270.86,255.66,0
2020-09-29 07:45:00,20.18,12.74076433,279.41,369.57625,0
2020-09-29 08:00:00,18.92,13.07330868,265.07,1124.755,0
2020-09-29 08:15:00,22.18,13.45831551,279.71,1042.2575,0
2020-09-29 08:30:00,41.23,13.84332233,295.56,1006.455,0
2020-09-29 08:45:00,41.71,14.22832916,314.27,1115.52875,0
2020-09-29 09:00:00,40.42,14.61333598,262.38,1063.03125,0
2020-09-29 09:15:00,42.75,14.96026521,279.81,1108.3375,0
2020-09-29 09:30:00,40.77,15.30719444,291.72,1121.8675,0
2020-09-29 09:45:00,48.29,15.65412367,310.72,1072.56875,0
2020-09-29 10:00:00,47.64,16.00105289,261.88,1088.21875,0
2020-09-29 10:15:00,45.84,16.27732702,271.06,1085.4575,0
2020-09-29 10:30:00,45.21,16.55360115,292.07,1070.45,0
2020-09-29 10:45:00,51.38,16.82987528,304.41,1124.09375,0
2020-09-29 11:00:00,50.53,17.10614941,257.26,1071.51625,0
2020-09-29 11:15:00,50.38,17.3181147,275.49,1034.61375,0
2020-09-29 11:30:00,48.12,17.53008,283.31,1003.5875,0
2020-09-29 11:45:00,53.16,17.74204529,297.09,1061.21,0
2020-09-29 12:00:00,50.41,17.95401059,261.44,1074.825,0
2020-09-29 12:15:00,51.78,18.08939761,267.88,1015.55625,0
2020-09-29 12:30:00,51.04,18.22478462,280.85,1022.9275,0
2020-09-29 12:45:00,53.84,18.36017164,293.97,1000.4225,0
2020-09-29 13:00:00,53.66,18.49555865,260.4,1037.46875,0
2020-09-29 13:15:00,51.41,18.49936641,270.02,1082.21875,0
2020-09-29 13:30:00,51.18,18.50317417,283.17,1003.5625,0
2020-09-29 13:45:00,56.99,18.50698193,295.37,1030.3025,0
2020-09-29 14:00:00,52.94,18.51078969,258.39,1094.68375,0
2020-09-29 14:15:00,52.14,18.48201995,269.83,1060.8275,0
2020-09-29 14:30:00,52.69,18.45325021,275.79,1045.81375,0
2020-09-29 14:45:00,56.3,18.42448047,293.24,1035.79875,0
2020-09-29 15:00:00,54.09,18.39571073,258.39,1020.48625,0
2020-09-29 15:15:00,52.81,18.3178632,269.03,1016.59375,0
2020-09-29 15:30:00,50.08,18.24001566,276.5,1033.8775,0
2020-09-29 15:45:00,54,18.16216813,283.55,1116.15625,0
2020-09-29 16:00:00,52.96,18.08432059,255.19,1093.96,0
2020-09-29 16:15:00,54.15,17.84358556,263.92,1098.6275,0
2020-09-29 16:30:00,51.88,17.60285052,276.12,1072.9025,0
2020-09-29 16:45:00,55.08,17.36211548,283.31,1001.89,0
2020-09-29 17:00:00,52.25,17.12138045,252.23,1023.08125,0
2020-09-29 17:15:00,47.71,16.81929817,262.06,1121.57375,0
2020-09-29 17:30:00,46.75,16.51721589,272.45,1042.2825,0
2020-09-29 17:45:00,52.68,16.21513361,284,1068.92625,0
2020-09-29 18:00:00,47.96,15.91305133,253.55,1105.90875,0
2020-09-29 18:15:00,46.72,15.64481581,266.93,1104.4575,0
2020-09-29 18:30:00,45.67,15.37658028,273.44,1038.34625,0
2020-09-29 18:45:00,48.38,15.10834476,280.38,1035.96,0
2020-09-29 19:00:00,44.09,14.84010923,251.42,360.45875,0
2020-09-29 19:15:00,42.71,14.66495228,252.18,332.06625,0
2020-09-29 19:30:00,24.06,14.48979533,257.14,267.46875,0
2020-09-29 19:45:00,24,14.31463838,262.34,259.25875,0
2020-09-29 20:00:00,21.9,14.13948143,245.93,313.13875,0
2020-09-29 20:15:00,21.3,14.02947948,254.28,290.16125,0
2020-09-29 20:30:00,22.4,13.91947753,258.89,341.945,0
2020-09-29 20:45:00,22.12,13.80947558,257.22,372.68875,0
2020-09-29 21:00:00,23.08,13.69947363,251.31,333.395,0
2020-09-29 21:15:00,23.51,13.54335548,255.77,305.42,0
2020-09-29 21:30:00,22.27,13.38723732,256.91,276.2425,0
2020-09-29 21:45:00,21.49,13.23111917,257.92,331.28375,0
2020-09-29 22:00:00,20.37,13.07500102,250.66,266.945,0
2020-09-29 22:15:00,21.5,12.96880683,250.6,320.2775,0
2020-09-29 22:30:00,19.68,12.86261264,259.13,263.5025,0
2020-09-29 22:45:00,21.07,12.75641845,261.96,357.2125,0
2020-09-29 23:00:00,19.44,12.65022426,251.57,253.26875,0
2020-09-29 23:15:00,21.36,12.54191465,247.77,297.125,0
2020-09-29 23:30:00,18.59,12.43360503,252.76,292.23375,0
2020-09-29 23:45:00,19.75,12.32529542,262.98,252.08125,0
2020-09-30 00:00:00,19.58,12.21698581,138.91,307.8875,0
2020-09-30 00:15:00,18.29,12.09471441,153.54,350.20625,0
2020-09-30 00:30:00,19.15,11.97244301,167.23,308.045,0
2020-09-30 00:45:00,26.97,11.85017161,180.62,276.5625,0
2020-09-30 01:00:00,23.68,11.72790022,135.77,313.58875,0
2020-09-30 01:15:00,21.38,11.62128294,146.66,274.63375,0
2020-09-30 01:30:00,21.67,11.51466567,157.63,357.55375,0
2020-09-30 01:45:00,23.12,11.40804839,165.44,332.70625,0
2020-09-30 02:00:00,25.22,11.30143112,130.77,336.63125,0
2020-09-30 02:15:00,23.22,11.2502379,143.2,250.72875,0
2020-09-30 02:30:00,22.68,11.19904469,150.95,343.88625,0
2020-09-30 02:45:00,21.92,11.14785147,158.04,319.42625,0
2020-09-30 03:00:00,24.5,11.09665826,132.02,310.7225,0
2020-09-30 03:15:00,22.81,11.02811858,137.68,296.86375,0
2020-09-30 03:30:00,21.85,10.9595789,144.19,335.52375,0
2020-09-30 03:45:00,23.23,10.89103923,152.94,271.24,0
2020-09-30 04:00:00,24.1,10.82249955,128.09,265.37625,0
2020-09-30 04:15:00,20.98,10.76453698,138.08,274.39625,0
2020-09-30 04:30:00,20.08,10.70657442,144.45,338.135,0
2020-09-30 04:45:00,22.15,10.64861185,148,276.93875,0
2020-09-30 05:00:00,23.66,10.59064929,129.63,250.86375,0
2020-09-30 05:15:00,20.77,10.59488013,132.79,258.65375,0
2020-09-30 05:30:00,19.59,10.59911097,139.32,267.27375,0
2020-09-30 05:45:00,21.19,10.60334182,147.52,371.02625,0
2020-09-30 06:00:00,21.3,10.60757266,127.12,355.7675,0
2020-09-30 06:15:00,24.98,10.78484504,134.04,295.585,0
2020-09-30 06:30:00,23.96,10.96211741,140.18,366.635,0
2020-09-30 06:45:00,23.87,11.13938978,141.64,340.50125,0
2020-09-30 07:00:00,26.58,11.31666216,126.14,337.52375,0
2020-09-30 07:15:00,25.42,11.6441295,132.3,333.17875,0
2020-09-30 07:30:00,25.82,11.97159684,138.41,285.695,0
2020-09-30 07:45:00,28.12,12.29906419,140.55,258.66625,0
2020-09-30 08:00:00,25.83,12.62653153,129.65,1119.40875,0
2020-09-30 08:15:00,24.63,12.94172943,140.97,1086.83875,0
2020-09-30 08:30:00,65.64,13.25692732,149.17,1085.18125,0
2020-09-30 08:45:00,70.06,13.57212522,155.8,1061.28,0
2020-09-30 09:00:00,66.96,13.88732311,131.71,1110.235,0
2020-09-30 09:15:00,64.29,14.18686689,136.8,1045.17625,0
2020-09-30 09:30:00,65.74,14.48641066,147.22,1118.5,0
2020-09-30 09:45:00,73.08,14.78595443,154.71,1095.64875,0
2020-09-30 10:00:00,76.39,15.0854982,127.97,1010.88875,0
2020-09-30 10:15:00,71.83,15.26911684,138.2,1080.94625,0
2020-09-30 10:30:00,65.72,15.45273548,144.36,1101.26375,0
2020-09-30 10:45:00,81.44,15.63635412,153.01,1012,0
2020-09-30 11:00:00,78.64,15.81997276,130.98,1070.7575,0
2020-09-30 11:15:00,71.86,15.99682205,137.93,1059.36625,0
2020-09-30 11:30:00,72.56,16.17367134,141.45,1071.495,0
2020-09-30 11:45:00,82.26,16.35052063,150.59,1120.73375,0
2020-09-30 12:00:00,80.51,16.52736992,126.88,1111.5025,0
2020-09-30 12:15:00,82.19,16.58617865,135.27,1016.24125,0
2020-09-30 12:30:00,78.02,16.64498739,141.79,1119.6375,0
2020-09-30 12:45:00,83.52,16.70379612,146.38,1018.78625,0
2020-09-30 13:00:00,86.06,16.76260485,129.28,1053.2,0
2020-09-30 13:15:00,77.19,16.8239521,136.29,1067.68125,0
2020-09-30 13:30:00,77.58,16.88529934,139.7,1013.12375,0
2020-09-30 13:45:00,86.88,16.94664658,146.05,1001.27125,0
2020-09-30 14:00:00,80.17,17.00799382,129.15,1025.0875,0
2020-09-30 14:15:00,77.9,16.98810885,131.89,1107.83,0
2020-09-30 14:30:00,76.57,16.96822388,137.71,1063.8875,0
2020-09-30 14:45:00,89.68,16.94833892,143.17,1076.9175,0
2020-09-30 15:00:00,85.26,16.92845395,129.34,1097.4925,0
2020-09-30 15:15:00,82.77,16.83114453,132.53,1113.90875,0
2020-09-30 15:30:00,81.02,16.73383511,138.42,1082.67875,0
2020-09-30 15:45:00,88.43,16.6365257,141.75,1083.06125,0
2020-09-30 16:00:00,84.24,16.53921628,127.37,1011.2725,0
2020-09-30 16:15:00,80.24,16.27225001,133.49,1028.3925,0
2020-09-30 16:30:00,73.47,16.00528374,135.62,1096.19125,0
2020-09-30 16:45:00,79.63,15.73831747,140.86,1034.235,0
2020-09-30 17:00:00,79.36,15.47135119,125.93,1049.335,0
2020-09-30 17:15:00,73.41,15.16546116,131.21,1098.39,0
2020-09-30 17:30:00,70.61,14.85957112,134.98,1064.95625,0
2020-09-30 17:45:00,78.44,14.55368108,142.08,1013.4175,0
2020-09-30 18:00:00,72.47,14.24779104,126.56,1025.60375,0
2020-09-30 18:15:00,67.23,14.08109578,130.14,1117.73875,0
2020-09-30 18:30:00,64.36,13.91440052,136.77,1024.61125,0
2020-09-30 18:45:00,74.69,13.74770525,140.51,1010.54,0
2020-09-30 19:00:00,67.27,13.58100999,125.77,319.825,0
2020-09-30 19:15:00,63.48,13.48962376,125.25,345.98875,0
2020-09-30 19:30:00,28.77,13.39823752,130.27,370.24625,0
2020-09-30 19:45:00,31.76,13.30685128,132.72,290.93125,0
2020-09-30 20:00:00,32.9,13.21546505,123.6,250.75375,0
2020-09-30 20:15:00,27.92,13.14650229,125.72,290.455,0
2020-09-30 20:30:00,25.55,13.07753953,128.93,338.1025,0
2020-09-30 20:45:00,28.39,13.00857677,131.61,293.25625,0
2020-09-30 21:00:00,30.43,12.93961401,122.57,290.4775,0
2020-09-30 21:15:00,27.63,12.87022816,126.21,252.24125,0
2020-09-30 21:30:00,27.03,12.80084231,126.25,294.4675,0
2020-09-30 21:45:00,25.95,12.73145647,130.53,297.6275,0
2020-09-30 22:00:00,27.54,12.66207062,122.99,263.62875,0
2020-09-30 22:15:00,27.55,12.59818488,127.47,277.2925,0
2020-09-30 22:30:00,25.28,12.53429913,129.77,359.71,0
2020-09-30 22:45:00,26.62,12.47041338,131.54,309.18625,0
2020-09-30 23:00:00,30.01,12.40652763,125.05,267.4325,0
2020-09-30 23:15:00,27.16,12.35998834,127.52,339.73375,0
2020-09-30 23:30:00,24.92,12.31344906,128.56,328.5925,0
2020-09-30 23:45:00,29,12.26690977,130.1,261.9025,0
2020-10-01 00:00:00,28.03,12.22037049,276.44,264.84375,0
2020-10-01 00:15:00,24.68,12.19033149,314.31,374.2625,0
2020-10-01 00:30:00,24.58,12.1602925,338.72,281.16875,0
2020-10-01 00:45:00,20.39,12.1302535,358.06,282.06625,0
2020-10-01 01:00:00,17.55,12.10021451,274.01,296.89375,0
2020-10-01 01:15:00,17.17,12.1031761,293.9,324.4575,0
2020-10-01 01:30:00,17.13,12.10613769,314.29,295.75125,0
2020-10-01 01:45:00,19.31,12.10909928,332.13,355.79125,0
2020-10-01 02:00:00,18.2,12.11206087,261.71,349.80125,0
2020-10-01 02:15:00,18.97,12.06213691,280.66,321.94375,0
2020-10-01 02:30:00,18.43,12.01221295,302.22,345.22875,0
2020-10-01 02:45:00,19.4,11.96228899,313.85,358.0175,0
2020-10-01 03:00:00,19.32,11.91236503,265.16,250.99125,0
2020-10-01 03:15:00,18.98,11.86836425,278.93,250.98625,0
2020-10-01 03:30:00,16.64,11.82436346,293.1,352.665,0
2020-10-01 03:45:00,17.44,11.78036268,308.94,295.91875,0
2020-10-01 04:00:00,19.22,11.7363619,255.63,332.575,0
2020-10-01 04:15:00,17.67,11.69616888,273.85,296.985,0
2020-10-01 04:30:00,17.99,11.65597586,284.72,353.54,0
2020-10-01 04:45:00,18.44,11.61578284,294.74,286.17,0
2020-10-01 05:00:00,19.1,11.57558982,259.24,321.415,0
2020-10-01 05:15:00,17.42,11.54808934,265.75,349.32375,0
2020-10-01 05:30:00,17.86,11.52058885,281.89,277.38,0
2020-10-01 05:45:00,19.29,11.49308836,290.95,284.9875,0
2020-10-01 06:00:00,17.49,11.46558787,257.24,259.6225,0
2020-10-01 06:15:00,17.31,11.54005073,266.99,359.33875,0
2020-10-01 06:30:00,16.71,11.61451359,273.06,347.9575,0
2020-10-01 06:45:00,19.79,11.68897645,288,347.9525,0
2020-10-01 07:00:00,19.33,11.76343931,256.98,326.18375,0
2020-10-01 07:15:00,19.37,11.95848123,266.5,340.3525,0
2020-10-01 07:30:00,18.79,12.15352315,276.97,370.56625,0
2020-10-01 07:45:00,20.3,12.34856507,281.49,272.8,0
2020-10-01 08:00:00,21.04,12.54360698,260.37,1102.125,0
2020-10-01 08:15:00,18.79,12.73695657,283.66,1033.0325,0
2020-10-01 08:30:00,38,12.93030615,296.18,1023.82,0
2020-10-01 08:45:00,38.94,13.12365573,316.25,1111.03125,0
2020-10-01 09:00:00,37.11,13.31700531,257.79,1005.50875,0
2020-10-01 09:15:00,38.56,13.48708525,278.88,1023.55,0
2020-10-01 09:30:00,35.16,13.65716519,289.6,1006.7525,0
2020-10-01 09:45:00,41.07,13.82724513,309.31,1056.34,0
2020-10-01 10:00:00,39.07,13.99732506,260.99,1023.24375,0
2020-10-01 10:15:00,39.78,14.15682789,273.01,1031.9375,0
2020-10-01 10:30:00,37.81,14.31633072,289.21,1100.99875,0
2020-10-01 10:45:00,42.91,14.47583355,301.1,1101.0825,0
2020-10-01 11:00:00,43.95,14.63533637,254.79,1081.1275,0
2020-10-01 11:15:00,42.78,14.80414706,269.89,1115.4575,0
2020-10-01 11:30:00,41.66,14.97295774,288.93,1059.2875,0
2020-10-01 11:45:00,48.07,15.14176843,296.24,1113.24875,0
2020-10-01 12:00:00,45.16,15.31057911,253.8,1089.82375,0
2020-10-01 12:15:00,44.87,15.36473392,273.07,1027.1375,0
2020-10-01 12:30:00,43.71,15.41888873,283.27,1055.78875,0
2020-10-01 12:45:00,46.73,15.47304353,293.91,1101.39875,0
2020-10-01 13:00:00,45.49,15.52719834,258.77,1050.31,0
2020-10-01 13:15:00,45.81,15.57331454,272.12,1080.6125,0
2020-10-01 13:30:00,43.47,15.61943074,278.26,1026.4625,0
2020-10-01 13:45:00,48.34,15.66554694,293.33,1045.48625,0
2020-10-01 14:00:00,45.29,15.71166315,259.65,1036.535,0
2020-10-01 14:15:00,45.26,15.72731727,263.95,1068.1375,0
2020-10-01 14:30:00,43.56,15.74297139,281.18,1041.8125,0
2020-10-01 14:45:00,48.18,15.75862552,289.98,1104.50125,0
2020-10-01 15:00:00,46.91,15.77427964,256.45,1038.1,0
2020-10-01 15:15:00,46.37,15.56696827,270.06,1017.0825,0
2020-10-01 15:30:00,43.15,15.35965691,276.42,1113.23375,0
2020-10-01 15:45:00,45.49,15.15234554,285.73,1123.33125,0
2020-10-01 16:00:00,46.04,14.94503417,255.63,1074.1875,0
2020-10-01 16:15:00,44.9,14.70345297,267.18,1117.99,0
2020-10-01 16:30:00,41.99,14.46187176,273.84,1000.71125,0
2020-10-01 16:45:00,45.64,14.22029055,286.01,1014.975,0
2020-10-01 17:00:00,40.48,13.97870935,253.66,1122.7625,0
2020-10-01 17:15:00,39.44,13.69608895,267.6,1121.68125,0
2020-10-01 17:30:00,40.12,13.41346856,272.8,1096.50875,0
2020-10-01 17:45:00,42.54,13.13084816,284.43,1034.0825,0
2020-10-01 18:00:00,39.56,12.84822777,257.13,1015.59,0
2020-10-01 18:15:00,36.98,12.67984017,260.57,1004.5525,0
2020-10-01 18:30:00,35.09,12.51145257,273.55,1091.36875,0
2020-10-01 18:45:00,36.69,12.34306497,281.02,1035.14,0
2020-10-01 19:00:00,37.9,12.17467737,251.23,260.52625,0
2020-10-01 19:15:00,35.11,12.08329113,251.36,335.77125,0
2020-10-01 19:30:00,17.68,11.9919049,257.43,319.4475,0
2020-10-01 19:45:00,19.98,11.90051866,258.43,299.3075,0
2020-10-01 20:00:00,19.46,11.80913243,250.1,309.67875,0
2020-10-01 20:15:00,18.68,11.73509265,253.26,266.6725,0
2020-10-01 20:30:00,18.77,11.66105288,260.05,331.7575,0
2020-10-01 20:45:00,17.86,11.5870131,261.03,315.7775,0
2020-10-01 21:00:00,19.18,11.51297333,250.27,298.26125,0
2020-10-01 21:15:00,18.46,11.39620203,252.83,361.7525,0
2020-10-01 21:30:00,17.88,11.27943073,259.1,291.77625,0
2020-10-01 21:45:00,19.39,11.16265943,260.15,343.55125,0
2020-10-01 22:00:00,17.58,11.04588813,245.2,253.775,0
2020-10-01 22:15:00,18.37,10.95619423,250.44,277.07125,0
2020-10-01 22:30:00,16.29,10.86650033,254.14,269.275,0
2020-10-01 22:45:00,17,10.77680643,259.69,306.4825,0
2020-10-01 23:00:00,16.55,10.68711253,249.29,323.15625,0
2020-10-01 23:15:00,17.13,10.61095734,254.96,338.79875,0
2020-10-01 23:30:00,17.2,10.53480214,254.31,359.03375,0
2020-10-01 23:45:00,17.68,10.45864695,261.91,279.51875,0
2020-10-02 00:00:00,17.8,10.38249175,242.15,291.5525,0
2020-10-02 00:15:00,16.09,10.33045237,269.43,294.12,0
2020-10-02 00:30:00,16.09,10.27841298,293.73,301.8425,0
2020-10-02 00:45:00,16.51,10.2263736,313.43,303.5875,0
2020-10-02 01:00:00,15.97,10.17433421,235.42,365.23875,0
2020-10-02 01:15:00,15.43,10.10621762,256.11,255.56125,0
2020-10-02 01:30:00,16,10.03810103,275.01,332.5975,0
2020-10-02 01:45:00,15.48,9.969984437,288.49,328.57375,0
2020-10-02 02:00:00,16.44,9.901867845,231.19,374.9375,0
2020-10-02 02:15:00,15.84,9.887482975,248.93,343.07125,0
2020-10-02 02:30:00,16.34,9.873098104,266.93,324.8725,0
2020-10-02 02:45:00,17.22,9.858713234,279.97,358.72375,0
2020-10-02 03:00:00,16.31,9.844328363,228.89,345.62625,0
2020-10-02 03:15:00,16.48,9.831212746,240.4,324.03125,0
2020-10-02 03:30:00,15.91,9.818097129,253.27,275.8625,0
2020-10-02 03:45:00,16.78,9.804981512,269.93,306.5975,0
2020-10-02 04:00:00,15.44,9.791865895,228.03,271.5225,0
2020-10-02 04:15:00,15.74,9.821904889,240.83,251.785,0
2020-10-02 04:30:00,14.78,9.851943883,248.85,291.2025,0
2020-10-02 04:45:00,15.33,9.881982877,257.15,323.89875,0
2020-10-02 05:00:00,15.87,9.912021871,225.13,261.55375,0
2020-10-02 05:15:00,16.38,9.93867619,234.69,351.5175,0
2020-10-02 05:30:00,15.02,9.965330509,244.15,347.0825,0
2020-10-02 05:45:00,17.79,9.991984827,253.29,364.63625,0
2020-10-02 06:00:00,17.4,10.01863915,225.44,337.115,0
2020-10-02 06:15:00,17.59,10.12821801,231.86,361.08875,0
2020-10-02 06:30:00,16.94,10.23779688,239.34,279.83375,0
2020-10-02 06:45:00,18.49,10.34737574,252.46,299.295,0
2020-10-02 07:00:00,16.66,10.45695461,221.82,289.9575,0
2020-10-02 07:15:00,17.1,10.64776568,233.21,260.73125,0
2020-10-02 07:30:00,16.83,10.83857676,236.48,254.1775,0
2020-10-02 07:45:00,17.27,11.02938783,249.55,255.74625,0
2020-10-02 08:00:00,17.11,11.22019891,231.44,1109.14875,0
2020-10-02 08:15:00,17.35,11.43724122,247.63,1114.5425,0
2020-10-02 08:30:00,37.3,11.65428353,259.45,1104.48,0
2020-10-02 08:45:00,40.17,11.87132584,271.11,1079.96625,0
2020-10-02 09:00:00,38.79,12.08836815,228.47,1114.895,0
2020-10-02 09:15:00,37.74,12.34306497,245.53,1016.65625,0
2020-10-02 09:30:00,38.17,12.59776179,258.94,1054.79875,0
2020-10-02 09:45:00,41.12,12.85245861,271.67,1076.6875,0
2020-10-02 10:00:00,40.95,13.10715544,228.4,1004.48125,0
2020-10-02 10:15:00,40.63,13.2658121,242.91,1064.67875,0
2020-10-02 10:30:00,38.05,13.42446875,254.08,1002.48875,0
2020-10-02 10:45:00,45.06,13.58312541,268.17,1027.98125,0
2020-10-02 11:00:00,41.91,13.74178207,223.88,1049.4375,0
2020-10-02 11:15:00,41.93,13.94655493,240.67,1113.78625,0
2020-10-02 11:30:00,41.59,14.15132779,248.17,1023.36375,0
2020-10-02 11:45:00,49.8,14.35610065,261.4,1012.68625,0
2020-10-02 12:00:00,45.27,14.56087352,225.8,1110.61625,0
2020-10-02 12:15:00,44.45,14.66537537,239.28,1063.61125,0
2020-10-02 12:30:00,46.02,14.76987722,248.8,1026.17875,0
2020-10-02 12:45:00,49.78,14.87437907,256.55,1036.0325,0
2020-10-02 13:00:00,46.99,14.97888093,225.62,1117.53875,0
2020-10-02 13:15:00,46.32,15.05122836,233.69,1047.29875,0
2020-10-02 13:30:00,47.99,15.1235758,245.3,1079.57125,0
2020-10-02 13:45:00,50.39,15.19592323,255.75,1117.09875,0
2020-10-02 14:00:00,50.47,15.26827067,220.75,1070.71125,0
2020-10-02 14:15:00,50.07,15.29280957,235.43,1000.24375,0
2020-10-02 14:30:00,47.37,15.31734846,245.59,1071.16875,0
2020-10-02 14:45:00,50.1,15.34188736,254.74,1112.79875,0
2020-10-02 15:00:00,50.31,15.36642626,221.9,1060.92,0
2020-10-02 15:15:00,49.89,15.23865476,229.9,1058.0225,0
2020-10-02 15:30:00,46.78,15.11088327,244.38,1061.15,0
2020-10-02 15:45:00,50.89,14.98311177,248.89,1007.465,0
2020-10-02 16:00:00,49.33,14.85534027,224.96,1032.0925,0
2020-10-02 16:15:00,45.17,14.67976024,234.71,1063.5975,0
2020-10-02 16:30:00,44.83,14.5041802,243.39,1073.19,0
2020-10-02 16:45:00,48.46,14.32860017,246.75,1104.03875,0
2020-10-02 17:00:00,46.75,14.15302013,221.44,1124.4475,0
2020-10-02 17:15:00,45.72,13.88563078,227.72,1103.05,0
2020-10-02 17:30:00,45.03,13.61824142,241.73,1035.65125,0
2020-10-02 17:45:00,46.96,13.35085206,249.31,1074.45625,0
2020-10-02 18:00:00,43.21,13.08346271,224.85,1004.12625,0
2020-10-02 18:15:00,42.03,12.97980703,227.79,1119.4925,0
2020-10-02 18:30:00,38.95,12.87615134,240.57,1048.025,0
2020-10-02 18:45:00,44.72,12.77249566,242.75,1067.26625,0
2020-10-02 19:00:00,41.96,12.66883997,220.66,303.68375,0
2020-10-02 19:15:00,40.59,12.56814588,223.73,359.8875,0
2020-10-02 19:30:00,20.41,12.46745179,222.29,316.92875,0
2020-10-02 19:45:00,22.59,12.3667577,230.62,252.89375,0
2020-10-02 20:00:00,21.11,12.2660636,218.66,349.21875,0
2020-10-02 20:15:00,19.25,12.16579259,219.31,286.575,0
2020-10-02 20:30:00,21.34,12.06552159,222.13,361.19625,0
2020-10-02 20:45:00,19.95,11.96525058,228.09,277.45625,0
2020-10-02 21:00:00,21.79,11.86497957,214.65,350.895,0
2020-10-02 21:15:00,19.27,11.75751613,223.22,278.04625,0
2020-10-02 21:30:00,20.78,11.65005268,223.05,286.31375,0
2020-10-02 21:45:00,19.18,11.54258924,230.07,261.28375,0
2020-10-02 22:00:00,18.92,11.4351258,217.11,319.615,0
2020-10-02 22:15:00,18.14,11.36320144,220.67,336.58375,0
2020-10-02 22:30:00,19.23,11.29127709,227.18,331.7875,0
2020-10-02 22:45:00,20.02,11.21935274,225.33,258.36375,0
2020-10-02 23:00:00,19.65,11.14742839,214.79,331.64125,0
2020-10-02 23:15:00,17.48,11.04208037,216.76,272.53125,0
2020-10-02 23:30:00,19.15,10.93673234,222.4,271.09375,0
2020-10-02 23:45:00,17.87,10.83138432,226.79,291.2175,0
2020-10-03 00:00:00,17.58,10.7260363,66.51,241.09375,0
2020-10-03 00:15:00,17.76,10.64099633,70.19,174.4075,0
2020-10-03 00:30:00,16.29,10.55595636,73.38,143.07875,0
2020-10-03 00:45:00,24.34,10.47091639,75.24,225.5275,0
2020-10-03 01:00:00,21.09,10.38587643,64.41,221.74625,0
2020-10-03 01:15:00,26.25,10.30591347,66.98,246.1925,0
2020-10-03 01:30:00,25.41,10.22595051,70.39,229.76875,0
2020-10-03 01:45:00,29.67,10.14598756,72.34,220.52,0
2020-10-03 02:00:00,27.45,10.0660246,64.2,202.72,0
2020-10-03 02:15:00,25.84,10.03640869,66.71,154.7825,0
2020-10-03 02:30:00,24.07,10.00679278,67.67,241.73375,0
2020-10-03 02:45:00,22.06,9.977176872,70.99,143.4425,0
2020-10-03 03:00:00,28.01,9.947560963,63.69,142.405,0
2020-10-03 03:15:00,20.5,9.931906839,65.5,196.36,0
2020-10-03 03:30:00,19.89,9.916252715,67.77,158.7125,0
2020-10-03 03:45:00,25.19,9.900598592,67.87,212.1375,0
2020-10-03 04:00:00,21.89,9.884944468,61.92,205.96375,0
2020-10-03 04:15:00,25.28,9.829097324,63.87,233.3025,0
2020-10-03 04:30:00,24.69,9.77325018,65.88,249.66375,0
2020-10-03 04:45:00,28.11,9.717403036,68.11,234.69,0
2020-10-03 05:00:00,28.65,9.661555893,62.11,170.24375,0
2020-10-03 05:15:00,26.86,9.640401671,64.17,231.69875,0
2020-10-03 05:30:00,21.68,9.61924745,64.93,198.3175,0
2020-10-03 05:45:00,27.53,9.598093229,66.68,242.27125,0
2020-10-03 06:00:00,24.44,9.576939008,63.3,184.8175,0
2020-10-03 06:15:00,27.67,9.688210211,64.16,138.5325,0
2020-10-03 06:30:00,23.26,9.799481415,65.72,176.55375,0
2020-10-03 06:45:00,20.63,9.910752618,66.02,228.615,0
2020-10-03 07:00:00,23.68,10.02202382,62.39,184.175,0
2020-10-03 07:15:00,27.96,10.32579844,63.87,190.63375,0
2020-10-03 07:30:00,25.09,10.62957305,65.21,193.2175,0
2020-10-03 07:45:00,27.27,10.93334767,66.31,131.86625,0
2020-10-03 08:00:00,27.85,11.23712229,63.39,556.265,0
2020-10-03 08:15:00,22.88,11.58743619,64.55,536.78,0
2020-10-03 08:30:00,61.56,11.93775009,67.83,566.5175,0
2020-10-03 08:45:00,63.87,12.28806399,69.87,618.32375,0
2020-10-03 09:00:00,67.67,12.6383779,62.72,505.31625,0
2020-10-03 09:15:00,71.38,12.90661342,64.85,585.58375,0
2020-10-03 09:30:00,60.48,13.17484894,66.24,507.47125,0
2020-10-03 09:45:00,75.87,13.44308447,68.07,556.41375,0
2020-10-03 10:00:00,67.02,13.71131999,63.36,612.39375,0
2020-10-03 10:15:00,72.2,13.94020867,64.33,563.8675,0
2020-10-03 10:30:00,77.64,14.16909734,66.63,516.30125,0
2020-10-03 10:45:00,78.18,14.39798601,68.57,624.6225,0
2020-10-03 11:00:00,73.03,14.62687469,62.14,567.65125,0
2020-10-03 11:15:00,83.91,14.79356995,65.39,531.9975,0
2020-10-03 11:30:00,76.7,14.96026521,67.21,605.895,0
2020-10-03 11:45:00,79.68,15.12696047,67.47,582.26625,0
2020-10-03 12:00:00,85.95,15.29365574,62.95,548.61125,0
2020-10-03 12:15:00,81.81,15.36177233,64.16,581.265,0
2020-10-03 12:30:00,78.1,15.42988892,65.07,599.28875,0
2020-10-03 12:45:00,86.98,15.49800551,68.1,508.965,0
2020-10-03 13:00:00,88.18,15.56612211,62.97,620.9775,0
2020-10-03 13:15:00,76.69,15.62662318,63.74,617.2825,0
2020-10-03 13:30:00,87.14,15.68712425,65.3,525.0925,0
2020-10-03 13:45:00,92.89,15.74762532,66.34,546.07875,0
2020-10-03 14:00:00,80.85,15.8081264,62.08,511.66625,0
2020-10-03 14:15:00,81.77,15.77851049,64.68,583.90625,0
2020-10-03 14:30:00,76.55,15.74889458,66.33,523.77875,0
2020-10-03 14:45:00,89.71,15.71927867,66.82,537.30875,0
2020-10-03 15:00:00,79.29,15.68966276,61.79,537.18125,0
2020-10-03 15:15:00,78.88,15.59362259,63.66,533.2925,0
2020-10-03 15:30:00,77.92,15.49758243,65.65,607.515,0
2020-10-03 15:45:00,82.02,15.40154226,65.94,603.07125,0
2020-10-03 16:00:00,88.48,15.3055021,61.66,595.375,0
2020-10-03 16:15:00,84.26,15.0068045,62.65,556.86,0
2020-10-03 16:30:00,81.5,14.70810689,64.55,568.795,0
2020-10-03 16:45:00,79.88,14.40940929,67.06,569.36875,0
2020-10-03 17:00:00,78.59,14.11071169,62.6,603.64375,0
2020-10-03 17:15:00,74.68,13.70751223,62.83,527.93625,0
2020-10-03 17:30:00,73.71,13.30431278,65.06,523.0925,0
2020-10-03 17:45:00,67.84,12.90111332,65.03,610.38625,0
2020-10-03 18:00:00,65.08,12.49791387,61.68,549.5875,0
2020-10-03 18:15:00,70.31,12.29441026,63.78,519.66375,0
2020-10-03 18:30:00,63.48,12.09090665,64.87,584.88875,0
2020-10-03 18:45:00,62.25,11.88740304,65.86,580.01625,0
2020-10-03 19:00:00,65.52,11.68389944,62.07,219.0275,0
2020-10-03 19:15:00,63.45,11.56035878,62.3,214.16875,0
2020-10-03 19:30:00,30.63,11.43681813,62.76,125.85375,0
2020-10-03 19:45:00,31,11.31327748,64,177.39125,0
2020-10-03 20:00:00,22.66,11.18973683,61.48,167.01375,0
2020-10-03 20:15:00,26.97,11.12331258,62.09,206.46375,0
2020-10-03 20:30:00,25.59,11.05688832,62.47,143.97125,0
2020-10-03 20:45:00,29.56,10.99046407,63.9,201.76375,0
2020-10-03 21:00:00,23.68,10.92403981,61.6,202.4475,0
2020-10-03 21:15:00,28.45,10.82969199,61.47,211.68125,0
2020-10-03 21:30:00,27.87,10.73534416,63.19,226.93875,0
2020-10-03 21:45:00,29.08,10.64099633,62.16,139.205,0
2020-10-03 22:00:00,30.15,10.54664851,60.71,195.88,0
2020-10-03 22:15:00,22.14,10.49545529,62.85,196.355,0
2020-10-03 22:30:00,26.98,10.44426208,61.59,178.35,0
2020-10-03 22:45:00,27.28,10.39306886,63.65,131.04125,0
2020-10-03 23:00:00,25.11,10.34187565,61.65,137.0875,0
2020-10-03 23:15:00,21.34,10.2995672,62.68,153.10125,0
2020-10-03 23:30:00,21.38,10.25725876,62.26,189.8725,0
2020-10-03 23:45:00,22.97,10.21495032,62.83,162.70875,0
2020-10-04 00:00:00,25.66,10.17264188,65.29,240.09,0
2020-10-04 00:15:00,23.43,10.10875613,70.27,174.2125,0
2020-10-04 00:30:00,29.33,10.04487038,71.69,200.66375,0
2020-10-04 00:45:00,23.41,9.980984632,75.47,220.75875,0
2020-10-04 01:00:00,24.17,9.917098884,63.35,243.75,0
2020-10-04 01:15:00,25.2,9.909483365,67.5,183.465,0
2020-10-04 01:30:00,25.93,9.901867845,69.19,169.105,0
2020-10-04 01:45:00,24.26,9.894252325,71.6,185.83,0
2020-10-04 02:00:00,22.31,9.886636806,64.32,234.525,0
2020-10-04 02:15:00,23.18,9.897637001,65.53,192.66125,0
2020-10-04 02:30:00,26.13,9.908637196,68.34,173.145,0
2020-10-04 02:45:00,24.77,9.919637391,69.48,160.77125,0
2020-10-04 03:00:00,23.06,9.930637586,63.02,219.665,0
2020-10-04 03:15:00,21.62,9.925560573,65.08,229.4525,0
2020-10-04 03:30:00,25.61,9.92048356,67.61,199.1125,0
2020-10-04 03:45:00,27.98,9.915406547,68.1,187.9,0
2020-10-04 04:00:00,25.09,9.910329534,63.16,226.76625,0
2020-10-04 04:15:00,23.7,9.91286804,64.09,194.78125,0
2020-10-04 04:30:00,26.43,9.915406547,66.77,210.11125,0
2020-10-04 04:45:00,25.24,9.917945053,66.84,136.1575,0
2020-10-04 05:00:00,26.18,9.92048356,63.52,219.965,0
2020-10-04 05:15:00,20.04,9.928099079,63.5,172.91875,0
2020-10-04 05:30:00,26.28,9.935714599,66.34,175.6425,0
2020-10-04 05:45:00,23.48,9.943330119,66.02,246.21625,0
2020-10-04 06:00:00,23.71,9.950945638,62.86,214.76,0
2020-10-04 06:15:00,28.65,10.06306301,64.51,129.205,0
2020-10-04 06:30:00,26.58,10.17518038,65.34,247.4225,0
2020-10-04 06:45:00,20.74,10.28729775,67.2,206.15125,0
2020-10-04 07:00:00,30.22,10.39941513,61.96,135.76125,0
2020-10-04 07:15:00,27.23,10.68711253,63.54,190.9725,0
