Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-10-04 07:30:00,21.69,10.97480994,64.16,219.83625,0
2020-10-04 07:45:00,28.26,11.26250735,65.38,185.31875,0
2020-10-04 08:00:00,31.18,11.55020476,63.24,555.68625,0
2020-10-04 08:15:00,28.53,11.81420944,65.91,507.98125,0
2020-10-04 08:30:00,63.08,12.07821412,67.71,514.31875,0
2020-10-04 08:45:00,61.59,12.3422188,70.63,514.06125,0
2020-10-04 09:00:00,61.46,12.60622348,63.65,500.70125,0
2020-10-04 09:15:00,61.33,12.85457404,65.8,548.11375,0
2020-10-04 09:30:00,59.24,13.10292459,66.91,551.75,0
2020-10-04 09:45:00,70.53,13.35127515,68.87,596.08875,0
2020-10-04 10:00:00,70.32,13.59962571,62.34,541.8025,0
2020-10-04 10:15:00,75.06,13.81286025,64.61,558.74875,0
2020-10-04 10:30:00,68.94,14.0260948,67.15,539.035,0
2020-10-04 10:45:00,77.78,14.23932935,68.64,556.00125,0
2020-10-04 11:00:00,74.49,14.4525639,63.35,521.63375,0
2020-10-04 11:15:00,74.94,14.618413,65.57,584.9125,0
2020-10-04 11:30:00,70.77,14.78426209,66.12,509.8825,0
2020-10-04 11:45:00,83.76,14.95011119,67.73,556.875,0
2020-10-04 12:00:00,73.69,15.11596028,62.1,580.66625,0
2020-10-04 12:15:00,79.31,15.25642431,64.81,550.345,0
2020-10-04 12:30:00,81.22,15.39688834,65.77,589.48875,0
2020-10-04 12:45:00,84.21,15.53735236,68.13,558.53375,0
2020-10-04 13:00:00,86.83,15.67781639,63.57,572.2525,0
2020-10-04 13:15:00,82.46,15.73620204,63.72,570.35125,0
2020-10-04 13:30:00,82.05,15.79458769,65.62,500.43875,0
2020-10-04 13:45:00,86.91,15.85297334,66.81,564.72375,0
2020-10-04 14:00:00,78.33,15.91135899,62.04,573.0125,0
2020-10-04 14:15:00,84.34,15.90712815,63.44,544.32375,0
2020-10-04 14:30:00,84.12,15.90289731,65.45,577.0375,0
2020-10-04 14:45:00,85.66,15.89866646,65.82,595.73625,0
2020-10-04 15:00:00,88.19,15.89443562,63.05,541.2,0
2020-10-04 15:15:00,87.86,15.81024182,64.03,598.24125,0
2020-10-04 15:30:00,80.51,15.72604802,64.97,520.64125,0
2020-10-04 15:45:00,89.98,15.64185422,66.5,504.62875,0
2020-10-04 16:00:00,78.92,15.55766042,62.47,615.89625,0
2020-10-04 16:15:00,74.99,15.29407882,63.37,504.77,0
2020-10-04 16:30:00,84.99,15.03049723,64.1,622.14,0
2020-10-04 16:45:00,74.79,14.76691563,65.98,561.45125,0
2020-10-04 17:00:00,86.06,14.50333403,62.14,546.8175,0
2020-10-04 17:15:00,76.71,14.17882828,62.91,620.82375,0
2020-10-04 17:30:00,71.7,13.85432253,64.83,604.06875,0
2020-10-04 17:45:00,81.54,13.52981678,65.62,520.45,0
2020-10-04 18:00:00,77.04,13.20531102,61.9,598.00125,0
2020-10-04 18:15:00,65.72,13.05765456,63.84,507.42375,0
2020-10-04 18:30:00,71.95,12.9099981,65.17,607.66875,0
2020-10-04 18:45:00,65.29,12.76234163,65.06,526.2725,0
2020-10-04 19:00:00,72.85,12.61468517,62.27,210.045,0
2020-10-04 19:15:00,63.31,12.5376838,61.61,151.115,0
2020-10-04 19:30:00,32.69,12.46068244,63.55,240.24625,0
2020-10-04 19:45:00,27.54,12.38368107,63.48,134.7725,0
2020-10-04 20:00:00,36.41,12.30667971,61.73,189.74375,0
2020-10-04 20:15:00,25.28,12.20429328,62.96,224.9575,0
2020-10-04 20:30:00,30.34,12.10190685,62.25,132.145,0
2020-10-04 20:45:00,34.01,11.99952042,63.09,206.6675,0
2020-10-04 21:00:00,24.54,11.89713399,61.24,184.05125,0
2020-10-04 21:15:00,31.58,11.81928645,61.84,226.85875,0
2020-10-04 21:30:00,28.97,11.74143892,62.99,196.8775,0
2020-10-04 21:45:00,33.4,11.66359138,63.77,246.08,0
2020-10-04 22:00:00,30.15,11.58574385,61.42,217.3075,0
2020-10-04 22:15:00,34.13,11.52947362,62.7,247.89375,0
2020-10-04 22:30:00,31.1,11.47320339,61.83,227.72,0
2020-10-04 22:45:00,34.56,11.41693317,63.73,132.01,0
2020-10-04 23:00:00,32.08,11.36066294,60.94,188.7375,0
2020-10-04 23:15:00,23.45,11.28662316,61.45,220.8675,0
2020-10-04 23:30:00,27.92,11.21258339,62.72,215.92125,0
2020-10-04 23:45:00,31.43,11.13854361,63.58,244.7575,0
2020-10-05 00:00:00,30.63,11.06450384,279.94,274.10875,0
2020-10-05 00:15:00,32.6,11.0111952,313.08,351.3425,0
2020-10-05 00:30:00,34.68,10.95788657,339.48,287.86875,0
2020-10-05 00:45:00,17.84,10.90457793,360.19,304.09375,0
2020-10-05 01:00:00,15.92,10.85126929,273.68,343.7775,0
2020-10-05 01:15:00,15.73,10.78949897,294.24,361.66,0
2020-10-05 01:30:00,15.94,10.72772864,318.17,299.36,0
2020-10-05 01:45:00,17.79,10.66595831,335.1,276.93625,0
2020-10-05 02:00:00,16.11,10.60418799,265.93,272.74,0
2020-10-05 02:15:00,15.22,10.50857091,281.62,255.9825,0
2020-10-05 02:30:00,14.79,10.41295383,298.18,304.53125,0
2020-10-05 02:45:00,15.42,10.31733675,319.7,303.22375,0
2020-10-05 03:00:00,15.9,10.22171967,260.4,302.59625,0
2020-10-05 03:15:00,15.42,10.15360308,280.46,271.76125,0
2020-10-05 03:30:00,14.97,10.08548648,291.65,305.035,0
2020-10-05 03:45:00,15.34,10.01736989,308.24,318.18125,0
2020-10-05 04:00:00,15.47,9.949253301,255.48,274.09625,0
2020-10-05 04:15:00,15.38,9.876905864,272.03,368.155,0
2020-10-05 04:30:00,14.29,9.804558428,286.58,355.65625,0
2020-10-05 04:45:00,16.85,9.732210991,297.95,364.13625,0
2020-10-05 05:00:00,16.1,9.659863555,259.2,368.5525,0
2020-10-05 05:15:00,15.84,9.661978977,272.23,315.9925,0
2020-10-05 05:30:00,15.66,9.664094399,276.6,311.53,0
2020-10-05 05:45:00,15.57,9.666209821,287.65,291.69625,0
2020-10-05 06:00:00,15.2,9.668325243,256.88,320.50375,0
2020-10-05 06:15:00,14.88,9.857020896,263.3,351.06375,0
2020-10-05 06:30:00,15.41,10.04571655,277.33,288.765,0
2020-10-05 06:45:00,16.99,10.2344122,286.32,349.3125,0
2020-10-05 07:00:00,15.91,10.42310785,251.83,295.1125,0
2020-10-05 07:15:00,17.1,10.65495812,264.8,268.95125,0
2020-10-05 07:30:00,16.21,10.88680838,275.32,366.475,0
2020-10-05 07:45:00,16.77,11.11865865,284.76,361.29375,0
2020-10-05 08:00:00,18.9,11.35050891,264.19,90.53125,0
2020-10-05 08:15:00,18.95,11.64920651,277.21,43.435,0
2020-10-05 08:30:00,13.48,11.94790412,297.77,56.6375,0
2020-10-05 08:45:00,12.89,12.24660172,316.48,116.15,0
2020-10-05 09:00:00,13.45,12.54529932,258.97,17.91625,0
2020-10-05 09:15:00,14.98,12.76064929,275.93,83.32,0
2020-10-05 09:30:00,13.08,12.97599927,294.34,70.4925,0
2020-10-05 09:45:00,15.07,13.19134924,305.4,112.255,0
2020-10-05 10:00:00,14.85,13.40669921,262.65,90.12875,0
2020-10-05 10:15:00,15.95,13.54377856,273.78,53.7475,0
2020-10-05 10:30:00,15.55,13.68085791,292.3,110.3575,0
2020-10-05 10:45:00,15.08,13.81793727,304.34,34.7775,0
2020-10-05 11:00:00,16.59,13.95501662,258.35,55.6125,0
2020-10-05 11:15:00,14.77,14.15555864,273.23,69.54,0
2020-10-05 11:30:00,15.43,14.35610065,282.62,63.22375,0
2020-10-05 11:45:00,16.29,14.55664267,300.95,78.355,0
2020-10-05 12:00:00,16.22,14.75718469,256.35,34.745,0
2020-10-05 12:15:00,16.78,14.92345687,272.14,7.57125,0
2020-10-05 12:30:00,15.77,15.08972904,285.39,22.815,0
2020-10-05 12:45:00,15.28,15.25600122,299.17,33.205,0
2020-10-05 13:00:00,15.87,15.4222734,253.77,94.44375,0
2020-10-05 13:15:00,16.3,15.50350561,265.49,24.0025,0
2020-10-05 13:30:00,17.96,15.58473782,279.25,121.83875,0
2020-10-05 13:45:00,16.33,15.66597003,296.26,31.51375,0
2020-10-05 14:00:00,19.28,15.74720224,257.07,77.425,0
2020-10-05 14:15:00,16.61,15.73324045,266.68,27.13625,0
2020-10-05 14:30:00,17.8,15.71927867,276.44,84.82875,0
2020-10-05 14:45:00,16.57,15.70531688,290.22,119.72375,0
2020-10-05 15:00:00,18.21,15.69135509,252.96,95.13,0
2020-10-05 15:15:00,19.09,15.5881225,268.05,54.04625,0
2020-10-05 15:30:00,18.18,15.4848899,278.49,124.885,0
2020-10-05 15:45:00,17.17,15.3816573,290.66,124.8875,0
2020-10-05 16:00:00,18.97,15.2784247,255.22,48.74375,0
2020-10-05 16:15:00,18.67,14.97126541,264.13,107.03875,0
2020-10-05 16:30:00,16.32,14.66410611,276.32,89.4925,0
2020-10-05 16:45:00,17.79,14.35694682,285.89,40.31375,0
2020-10-05 17:00:00,16.83,14.04978753,256.36,36.82375,0
2020-10-05 17:15:00,15.16,13.72485869,265.93,51.85875,0
2020-10-05 17:30:00,14.71,13.39992986,270.71,14.4225,0
2020-10-05 17:45:00,14.84,13.07500102,281.76,99.6925,0
2020-10-05 18:00:00,13.53,12.75007218,252.55,38.90625,0
2020-10-05 18:15:00,15.17,12.52541435,261,56.5775,0
2020-10-05 18:30:00,13.44,12.30075653,269.77,67.025,0
2020-10-05 18:45:00,13.75,12.0760987,279.51,16.31375,0
2020-10-05 19:00:00,13.69,11.85144087,251.27,352.535,0
2020-10-05 19:15:00,12.31,11.74228509,249.49,341.26,0
2020-10-05 19:30:00,19.11,11.63312931,258.93,360.465,0
2020-10-05 19:45:00,19.5,11.52397352,258.59,265.74375,0
2020-10-05 20:00:00,19.82,11.41481774,250.43,339.76375,0
2020-10-05 20:15:00,17.29,11.36997079,254.67,336.58375,0
2020-10-05 20:30:00,18.83,11.32512385,253.13,336.85875,0
2020-10-05 20:45:00,18.93,11.2802769,263.63,326.77,0
2020-10-05 21:00:00,18.75,11.23542995,249.04,255.0475,0
2020-10-05 21:15:00,18.46,11.16519793,251.82,291.0075,0
2020-10-05 21:30:00,16.56,11.09496592,255.78,318.93875,0
2020-10-05 21:45:00,17.56,11.0247339,259.68,310.96125,0
2020-10-05 22:00:00,18,10.95450189,251.79,340.1925,0
2020-10-05 22:15:00,17.64,10.96254049,255.41,314.67625,0
2020-10-05 22:30:00,18.16,10.9705791,256.62,337.85625,0
2020-10-05 22:45:00,17.86,10.9786177,259.08,270.16375,0
2020-10-05 23:00:00,18.26,10.98665631,248.95,327.61875,0
2020-10-05 23:15:00,16.77,10.94307861,253.84,272.5825,0
2020-10-05 23:30:00,17.85,10.89950092,252.42,330.4125,0
2020-10-05 23:45:00,16.89,10.85592322,261.48,271.28125,0
2020-10-06 00:00:00,17.94,10.81234552,278.3,331.39125,0
2020-10-06 00:15:00,16.66,10.84359333,308.98,263.27625,0
2020-10-06 00:30:00,17.73,10.87484114,333.35,282.00375,0
2020-10-06 00:45:00,16.05,10.90608894,358.87,296.72,0
2020-10-06 01:00:00,15.91,10.93733675,271.83,309.7975,0
2020-10-06 01:15:00,15.78,10.83077992,290.04,305.5425,0
2020-10-06 01:30:00,15.51,10.72422308,316.97,315.06375,0
2020-10-06 01:45:00,16.73,10.61766625,335.35,329.81875,0
2020-10-06 02:00:00,16.36,10.51110941,265.11,292.1875,0
2020-10-06 02:15:00,15.99,10.45653152,287.43,279.91625,0
2020-10-06 02:30:00,15.03,10.40195363,301.08,292.7525,0
2020-10-06 02:45:00,15.91,10.34737574,317.3,327.54875,0
2020-10-06 03:00:00,15.63,10.29279785,264.63,315.64125,0
2020-10-06 03:15:00,15.89,10.25556642,277.42,317.4725,0
2020-10-06 03:30:00,15.36,10.21833499,293.28,344.9775,0
2020-10-06 03:45:00,16.37,10.18110356,302.37,274.60375,0
2020-10-06 04:00:00,16.53,10.14387214,261.92,250.11625,0
2020-10-06 04:15:00,14.9,10.10621762,269.19,346.735,0
2020-10-06 04:30:00,14.31,10.06856311,288.43,299.95125,0
2020-10-06 04:45:00,16.74,10.03090859,297.83,333.2325,0
2020-10-06 05:00:00,15.62,9.993254081,259.9,298.16125,0
2020-10-06 05:15:00,15.81,9.999177262,266.53,346.59375,0
2020-10-06 05:30:00,15.01,10.00510044,280.55,361.2375,0
2020-10-06 05:45:00,16.68,10.01102363,288.33,345.0925,0
2020-10-06 06:00:00,16.81,10.01694681,254.99,306.425,0
2020-10-06 06:15:00,16.27,10.13921821,269.49,256.47,0
2020-10-06 06:30:00,15.57,10.2614896,274.64,324.17,0
2020-10-06 06:45:00,15.47,10.383761,287.44,360.47,0
2020-10-06 07:00:00,16.69,10.5060324,256.4,356.2025,0
2020-10-06 07:15:00,17.56,10.77172942,267.07,320.8825,0
2020-10-06 07:30:00,17.54,11.03742644,275.88,285.87375,0
2020-10-06 07:45:00,18.05,11.30312346,279,283.1975,0
2020-10-06 08:00:00,17.42,11.56882047,263.68,1015.91625,0
2020-10-06 08:15:00,17.58,11.86455649,276.52,1035.00875,0
2020-10-06 08:30:00,33.95,12.1602925,293.57,1068.92,0
2020-10-06 08:45:00,36.55,12.45602851,315.27,1115.51,0
2020-10-06 09:00:00,37.02,12.75176452,264.08,1016.14125,0
2020-10-06 09:15:00,37.44,13.04200044,276.3,1069.34125,0
2020-10-06 09:30:00,34.47,13.33223635,292,1050.23625,0
2020-10-06 09:45:00,40.85,13.62247226,305.76,1005.6525,0
2020-10-06 10:00:00,40,13.91270818,261.41,1071.5675,0
2020-10-06 10:15:00,38.15,14.11959646,273.07,1025.3375,0
2020-10-06 10:30:00,39.17,14.32648474,287.25,1084.80875,0
2020-10-06 10:45:00,42.77,14.53337303,301.81,1012.87375,0
2020-10-06 11:00:00,43.78,14.74026131,256.02,1081.0425,0
2020-10-06 11:15:00,41.02,14.93741865,269.5,1020.8175,0
2020-10-06 11:30:00,42.01,15.13457599,287.84,1115.65125,0
2020-10-06 11:45:00,45.66,15.33173333,295.44,1009.38375,0
2020-10-06 12:00:00,47.44,15.52889068,256.81,1011.305,0
2020-10-06 12:15:00,42.98,15.68289341,268.02,1043.17625,0
2020-10-06 12:30:00,42.76,15.83689614,285.7,1049.15625,0
2020-10-06 12:45:00,48.28,15.99089887,296.65,1119.5825,0
2020-10-06 13:00:00,47.55,16.1449016,255.64,1107.605,0
2020-10-06 13:15:00,47.77,16.16182497,266.97,1035.24375,0
2020-10-06 13:30:00,46.39,16.17874835,279.91,1039.0575,0
2020-10-06 13:45:00,48.99,16.19567173,288.62,1002.84625,0
2020-10-06 14:00:00,47.76,16.2125951,257.58,1083.33375,0
2020-10-06 14:15:00,45.21,16.17324825,267.92,1001.56,0
2020-10-06 14:30:00,46.48,16.1339014,281.27,1038.595,0
2020-10-06 14:45:00,47.46,16.09455455,289.17,1041.73,0
2020-10-06 15:00:00,47.25,16.0552077,257.3,1013.03,0
2020-10-06 15:15:00,45.48,15.87497373,263.58,1102.5125,0
2020-10-06 15:30:00,43.43,15.69473977,278.23,1075.0875,0
2020-10-06 15:45:00,49.01,15.51450581,290.73,1004.72875,0
2020-10-06 16:00:00,46.85,15.33427184,250.97,1087.2875,0
2020-10-06 16:15:00,42.57,15.05588229,266.83,1121.07375,0
2020-10-06 16:30:00,42.79,14.77749274,278.62,1057.78375,0
2020-10-06 16:45:00,47.27,14.49910319,281.75,1036.70375,0
2020-10-06 17:00:00,42.79,14.22071364,250.17,1031.6,0
2020-10-06 17:15:00,40.48,14.0586723,261.25,1024.70625,0
2020-10-06 17:30:00,39.56,13.89663097,270.56,1079.79,0
2020-10-06 17:45:00,42.08,13.73458964,286.46,1008.7425,0
2020-10-06 18:00:00,41.84,13.5725483,254.26,1068.51375,0
2020-10-06 18:15:00,38.74,13.45450775,262.32,1099.82375,0
2020-10-06 18:30:00,38.39,13.33646719,271.23,1022.41625,0
2020-10-06 18:45:00,41.98,13.21842664,284.27,1101.17125,0
2020-10-06 19:00:00,38.79,13.10038609,248.26,260.17,0
2020-10-06 19:15:00,39.56,13.01449995,250.11,344.87875,0
2020-10-06 19:30:00,18.99,12.92861381,260.51,355.28375,0
2020-10-06 19:45:00,21.9,12.84272767,265.51,360.68625,0
2020-10-06 20:00:00,21.94,12.75684153,244.72,291.03,0
2020-10-06 20:15:00,21.58,12.69041728,252.42,285.6475,0
2020-10-06 20:30:00,19.66,12.62399303,257.5,260.70625,0
2020-10-06 20:45:00,20,12.55756877,264.46,314.95375,0
2020-10-06 21:00:00,19.06,12.49114452,250.78,358.39125,0
2020-10-06 21:15:00,20.14,12.44460523,249.52,359.06,0
2020-10-06 21:30:00,20.89,12.39806594,256.42,344.70125,0
2020-10-06 21:45:00,21.27,12.35152666,263.96,304.6225,0
2020-10-06 22:00:00,20.9,12.30498737,248.07,277.395,0
2020-10-06 22:15:00,19.6,12.25337107,254.31,374.5925,0
2020-10-06 22:30:00,18.69,12.20175477,256.74,291.23125,0
2020-10-06 22:45:00,21.41,12.15013847,263.69,371.54,0
2020-10-06 23:00:00,19.12,12.09852217,245.53,268.7575,0
2020-10-06 23:15:00,20.84,12.03548259,255.52,350.6725,0
2020-10-06 23:30:00,18.18,11.97244301,254.28,277.89125,0
2020-10-06 23:45:00,20.5,11.90940343,256.04,315.34125,0
2020-10-07 00:00:00,18.4,11.84636385,140.12,283.84,0
2020-10-07 00:15:00,19.21,11.80659392,156.03,298.215,0
2020-10-07 00:30:00,18.35,11.76682398,168.57,309.36875,0
2020-10-07 00:45:00,24.28,11.72705405,178.66,351.33125,0
2020-10-07 01:00:00,23.34,11.68728411,135.8,355.24,0
2020-10-07 01:15:00,23.81,11.61535976,145.19,279.83125,0
2020-10-07 01:30:00,23.12,11.54343541,158.26,334.4275,0
2020-10-07 01:45:00,23.39,11.47151106,167.49,315.185,0
2020-10-07 02:00:00,24.64,11.3995867,131.12,262.1675,0
2020-10-07 02:15:00,22.76,11.36870154,143.48,307.74125,0
2020-10-07 02:30:00,20.26,11.33781638,151.4,309.05375,0
2020-10-07 02:45:00,24.62,11.30693122,160.03,294.3875,0
2020-10-07 03:00:00,23.47,11.27604605,129.01,345.3175,0
2020-10-07 03:15:00,22.19,11.20158319,139.62,282.62625,0
2020-10-07 03:30:00,23.26,11.12712034,146.43,313.07,0
2020-10-07 03:45:00,23.27,11.05265748,153.25,290.12875,0
2020-10-07 04:00:00,23.41,10.97819462,127.7,350.8925,0
2020-10-07 04:15:00,21.83,10.93377075,135.34,330.42625,0
2020-10-07 04:30:00,23.43,10.88934689,142.35,323.6125,0
2020-10-07 04:45:00,24.94,10.84492302,147.74,272.98375,0
2020-10-07 05:00:00,23.78,10.80049916,127.25,326.70875,0
2020-10-07 05:15:00,21.17,10.79753757,135.09,296.31,0
2020-10-07 05:30:00,22.74,10.79457598,140.63,367.2925,0
2020-10-07 05:45:00,23.39,10.79161439,143.82,346.64,0
2020-10-07 06:00:00,25.46,10.7886528,128.78,371.565,0
2020-10-07 06:15:00,24.16,10.82673039,133.22,303.735,0
2020-10-07 06:30:00,24.85,10.86480799,136.26,277.69,0
2020-10-07 06:45:00,23.72,10.90288559,142.01,311.37125,0
2020-10-07 07:00:00,22.31,10.94096319,127.91,280.69375,0
2020-10-07 07:15:00,23.53,11.01457988,132.84,251.98125,0
2020-10-07 07:30:00,21.97,11.08819657,135.6,356.01875,0
2020-10-07 07:45:00,22.07,11.16181326,140.88,344.10875,0
2020-10-07 08:00:00,26.21,11.23542995,131.21,1075.26375,0
2020-10-07 08:15:00,25.66,11.37462472,140.38,1070.9825,0
2020-10-07 08:30:00,55.28,11.5138195,150.5,1070.68375,0
2020-10-07 08:45:00,59.06,11.65301427,158.3,1009.2225,0
2020-10-07 09:00:00,56.61,11.79220905,129.81,1062.10875,0
2020-10-07 09:15:00,51.72,11.91659587,138.2,1120.52375,0
2020-10-07 09:30:00,52.28,12.04098269,145.63,1047.075,0
2020-10-07 09:45:00,64.51,12.16536951,152.73,1025.4225,0
2020-10-07 10:00:00,58.71,12.28975633,130.14,1055.18125,0
2020-10-07 10:15:00,55.9,12.39002734,137.83,1093.5975,0
2020-10-07 10:30:00,55.51,12.49029835,146.04,1020.6225,0
2020-10-07 10:45:00,65.37,12.59056936,151.35,1102.785,0
2020-10-07 11:00:00,59.57,12.69084036,127.89,1059.10375,0
2020-10-07 11:15:00,60.92,12.77588033,136.39,1040.43125,0
2020-10-07 11:30:00,57.76,12.8609203,144.84,1010.5725,0
2020-10-07 11:45:00,65.53,12.94596027,149.83,1118.4075,0
2020-10-07 12:00:00,61.22,13.03100024,128.23,1010.17,0
2020-10-07 12:15:00,63.59,13.0944629,135.71,1020.61875,0
2020-10-07 12:30:00,57.46,13.15792557,141.06,1022.68875,0
2020-10-07 12:45:00,65.78,13.22138823,146.92,1012.76125,0
2020-10-07 13:00:00,63.28,13.28485089,130.15,1100.96,0
2020-10-07 13:15:00,61.01,13.29754343,135.21,1070.8825,0
2020-10-07 13:30:00,63.18,13.31023596,142.04,1002.81875,0
2020-10-07 13:45:00,68.13,13.32292849,146.86,1031.88625,0
2020-10-07 14:00:00,62.79,13.33562103,128.8,1002.805,0
2020-10-07 14:15:00,61.88,13.36015992,135.22,1118.0675,0
2020-10-07 14:30:00,59.07,13.38469882,138.6,1019.76875,0
2020-10-07 14:45:00,71.61,13.40923772,144.69,1031.09,0
2020-10-07 15:00:00,64.08,13.43377661,127.04,1038.40875,0
2020-10-07 15:15:00,63.21,13.38004489,131.46,1105.2375,0
2020-10-07 15:30:00,61.24,13.32631317,138.36,1032.18875,0
2020-10-07 15:45:00,71.09,13.27258145,141.91,1030.94,0
2020-10-07 16:00:00,65.21,13.21884972,128.89,1046.92875,0
2020-10-07 16:15:00,61.92,13.06315466,132.75,1098.9275,0
2020-10-07 16:30:00,60.75,12.90745959,137.02,1004.9075,0
2020-10-07 16:45:00,67.34,12.75176452,141.26,1025.9525,0
2020-10-07 17:00:00,60.49,12.59606945,127.81,1011.7775,0
2020-10-07 17:15:00,59.2,12.43148961,133.5,1081.945,0
2020-10-07 17:30:00,56.44,12.26690977,135.74,1085.61,0
2020-10-07 17:45:00,63.57,12.10232993,143.33,1078.40125,0
2020-10-07 18:00:00,60.72,11.93775009,125.11,1070.52625,0
2020-10-07 18:15:00,59.01,11.83451749,133.3,1060.18875,0
2020-10-07 18:30:00,55.69,11.73128489,134.37,1036.87125,0
2020-10-07 18:45:00,61.06,11.62805229,141.2,1101.025,0
2020-10-07 19:00:00,56.5,11.52481969,125.91,332.68625,0
2020-10-07 19:15:00,58.56,11.47193414,127.4,360.7425,0
2020-10-07 19:30:00,24.97,11.41904859,127.62,349.2625,0
2020-10-07 19:45:00,27.73,11.36616303,129.88,308.1375,0
2020-10-07 20:00:00,26.89,11.31327748,126.13,303.1,0
2020-10-07 20:15:00,24.93,11.26335352,128.07,307.68375,0
2020-10-07 20:30:00,24.38,11.21342956,126.59,264.19625,0
2020-10-07 20:45:00,24.88,11.1635056,131.22,256.215,0
2020-10-07 21:00:00,22.66,11.11358163,123.27,282.6825,0
2020-10-07 21:15:00,22.31,11.03361868,125.47,316.5775,0
2020-10-07 21:30:00,22.88,10.95365572,127.61,351.96125,0
2020-10-07 21:45:00,24.96,10.87369277,128.53,315.19125,0
2020-10-07 22:00:00,26.06,10.79372981,124.78,372.7175,0
2020-10-07 22:15:00,24.11,10.73915192,124.94,312.09375,0
2020-10-07 22:30:00,26.25,10.68457403,129.12,277.525,0
2020-10-07 22:45:00,24.03,10.62999614,129.69,301.29,0
2020-10-07 23:00:00,22.41,10.57541825,123.69,253.85125,0
2020-10-07 23:15:00,22.92,10.54749468,127.04,299.9975,0
2020-10-07 23:30:00,20.87,10.5195711,127.75,351.43875,0
2020-10-07 23:45:00,23.25,10.49164753,130.88,282.5325,0
2020-10-08 00:00:00,25,10.46372396,280.25,262.67625,0
2020-10-08 00:15:00,22.03,10.44468516,313.22,372.59125,0
2020-10-08 00:30:00,20.92,10.42564636,338.24,364.1475,0
2020-10-08 00:45:00,17.38,10.40660756,359.18,372.41,0
2020-10-08 01:00:00,16.46,10.38756876,269.32,374.88875,0
2020-10-08 01:15:00,16.1,10.36006828,295.78,338.2425,0
2020-10-08 01:30:00,15.77,10.33256779,316.5,258.57625,0
2020-10-08 01:45:00,16.84,10.3050673,329.05,370.66,0
2020-10-08 02:00:00,14.84,10.27756681,264.2,273.87625,0
2020-10-08 02:15:00,16.31,10.26360503,287.76,264.0525,0
2020-10-08 02:30:00,14.54,10.24964324,298,336.86875,0
2020-10-08 02:45:00,15.39,10.23568146,317.66,337.39,0
2020-10-08 03:00:00,16.25,10.22171967,262.5,313.00875,0
2020-10-08 03:15:00,16.02,10.2263736,277.09,312.7,0
2020-10-08 03:30:00,15.29,10.23102753,289,330.61125,0
2020-10-08 03:45:00,16.34,10.23568146,303.65,359.785,0
2020-10-08 04:00:00,16.35,10.24033538,260.14,351.655,0
2020-10-08 04:15:00,16.64,10.24033538,269.14,256.0675,0
2020-10-08 04:30:00,16.2,10.24033538,286.69,369.70625,0
2020-10-08 04:45:00,15.3,10.24033538,294.8,255.4575,0
2020-10-08 05:00:00,17.28,10.24033538,257.23,260.38375,0
2020-10-08 05:15:00,14.83,10.2779899,266.37,302.48125,0
2020-10-08 05:30:00,14.83,10.31564441,280.69,354.08875,0
2020-10-08 05:45:00,16.39,10.35329892,289.99,251.43,0
2020-10-08 06:00:00,17.26,10.39095344,253.52,321.14,0
2020-10-08 06:15:00,15.1,10.51576334,267.3,343.12125,0
2020-10-08 06:30:00,16.38,10.64057325,277.13,329.6675,0
2020-10-08 06:45:00,17.92,10.76538315,289.6,250.72,0
2020-10-08 07:00:00,17.46,10.89019306,255.2,373.31375,0
2020-10-08 07:15:00,15.9,11.11569706,265.02,346.935,0
2020-10-08 07:30:00,18.37,11.34120105,274.84,312.8225,0
2020-10-08 07:45:00,19.17,11.56670505,280.63,292.7375,0
2020-10-08 08:00:00,18.48,11.79220905,265.05,1116.6625,0
2020-10-08 08:15:00,18.14,12.02321314,282.31,1035.31625,0
2020-10-08 08:30:00,36.36,12.25421724,295.75,1118.915,0
2020-10-08 08:45:00,36.58,12.48522133,313.37,1110.7775,0
2020-10-08 09:00:00,37.63,12.71622543,257.2,1080.66125,0
2020-10-08 09:15:00,37.06,12.98784563,279.12,1007.65,0
2020-10-08 09:30:00,35.78,13.25946583,291.84,1012.07,0
2020-10-08 09:45:00,39.7,13.53108603,307.81,1110.0575,0
2020-10-08 10:00:00,38.48,13.80270623,256.24,1032.52625,0
2020-10-08 10:15:00,40.38,14.01128685,277.72,1087.5775,0
2020-10-08 10:30:00,37.82,14.21986747,289.05,1087.61625,0
2020-10-08 10:45:00,44.8,14.42844809,306.9,1007.95875,0
2020-10-08 11:00:00,43.04,14.63702871,259.49,1006.98875,0
2020-10-08 11:15:00,40.24,14.71403008,272.96,1116.02625,0
2020-10-08 11:30:00,38.99,14.79103144,286.23,1022.35125,0
2020-10-08 11:45:00,46.76,14.86803281,303.17,1061.4225,0
2020-10-08 12:00:00,42.84,14.94503417,259.21,1013.13125,0
2020-10-08 12:15:00,42.77,15.01061226,274.41,1111.93875,0
2020-10-08 12:30:00,40.19,15.07619034,286.07,1082.59,0
2020-10-08 12:45:00,47.54,15.14176843,294.35,1085.0375,0
2020-10-08 13:00:00,45.13,15.20734651,257.42,1091.38,0
2020-10-08 13:15:00,44,15.18746155,267.32,1108.2475,0
2020-10-08 13:30:00,43.32,15.16757658,283.5,1106.035,0
2020-10-08 13:45:00,47.79,15.14769161,290.99,1041.46875,0
2020-10-08 14:00:00,46.45,15.12780664,254.42,1054.65125,0
2020-10-08 14:15:00,42.89,15.0935368,270.9,1038.64375,0
2020-10-08 14:30:00,42.42,15.05926697,280.75,1008.345,0
2020-10-08 14:45:00,45.75,15.02499713,291,1036.2825,0
2020-10-08 15:00:00,42.96,14.99072729,255.09,1013,0
2020-10-08 15:15:00,42.47,14.87014823,267.27,1087.75625,0
2020-10-08 15:30:00,40.61,14.74956917,280.5,1001.57375,0
2020-10-08 15:45:00,45.98,14.62899011,288.2,1088.63875,0
2020-10-08 16:00:00,41.88,14.50841105,258.66,1109.56125,0
2020-10-08 16:15:00,42.25,14.27909929,266.96,1119.025,0
2020-10-08 16:30:00,41.4,14.04978753,272.98,1113.95,0
2020-10-08 16:45:00,44.03,13.82047577,282.74,1000.19125,0
2020-10-08 17:00:00,42.26,13.59116402,255.06,1117.505,0
2020-10-08 17:15:00,38.12,13.3335056,261.58,1082.79875,0
2020-10-08 17:30:00,39.27,13.07584719,274.08,1018.21125,0
2020-10-08 17:45:00,40.38,12.81818878,279.04,1046.3825,0
2020-10-08 18:00:00,37.35,12.56053036,253.73,1073.69625,0
2020-10-08 18:15:00,36.31,12.38537341,261.61,1049.8475,0
2020-10-08 18:30:00,35.96,12.21021646,269.7,1066.31625,0
2020-10-08 18:45:00,37.19,12.03505951,279.64,1061.00125,0
2020-10-08 19:00:00,36.28,11.85990256,245.19,293.45,0
2020-10-08 19:15:00,34.89,11.66739914,255.51,372.67625,0
2020-10-08 19:30:00,17.76,11.47489573,254.39,287.89875,0
2020-10-08 19:45:00,20.12,11.28239232,261.56,280.8925,0
2020-10-08 20:00:00,17.6,11.08988891,247.93,303.37875,0
2020-10-08 20:15:00,17.19,10.93546309,250.63,289.29125,0
2020-10-08 20:30:00,17.23,10.78103728,260.29,335.7,0
2020-10-08 20:45:00,17.06,10.62661146,257.79,359.0875,0
2020-10-08 21:00:00,17.71,10.47218565,250.31,350.91625,0
2020-10-08 21:15:00,17.64,10.30972123,248.68,371.26,0
2020-10-08 21:30:00,17.27,10.14725681,254.55,344.9375,0
2020-10-08 21:45:00,17.61,9.984792392,258.4,340.5875,0
2020-10-08 22:00:00,16.85,9.822327973,246.44,290.96875,0
2020-10-08 22:15:00,16.38,9.719941543,252.74,337.14,0
2020-10-08 22:30:00,15.17,9.617555113,257.03,370.07625,0
2020-10-08 22:45:00,16.19,9.515168682,258.92,374.80625,0
2020-10-08 23:00:00,16.44,9.412782252,250.79,269.94625,0
2020-10-08 23:15:00,16.32,9.386551017,255.62,334.18875,0
2020-10-08 23:30:00,14.3,9.360319783,257.76,339.38875,0
2020-10-08 23:45:00,15.6,9.334088549,255.38,256.72875,0
2020-10-09 00:00:00,15.54,9.307857315,244.18,346.04375,0
2020-10-09 00:15:00,13.92,9.202509293,274.94,362.47,0
2020-10-09 00:30:00,15.43,9.097161272,296.78,309.5375,0
2020-10-09 00:45:00,15.8,8.99181325,310.04,284.93,0
2020-10-09 01:00:00,14.03,8.886465229,239.51,359.13875,0
2020-10-09 01:15:00,13.16,8.780694123,254.6,317.08625,0
2020-10-09 01:30:00,13.86,8.674923017,273.67,263.03125,0
2020-10-09 01:45:00,14.4,8.569151911,294.72,319.7175,0
2020-10-09 02:00:00,12.99,8.463380806,235.08,343.73625,0
2020-10-09 02:15:00,13.44,8.435457234,245.75,348.37,0
2020-10-09 02:30:00,13.36,8.407533662,260.8,259.85875,0
2020-10-09 02:45:00,14.63,8.37961009,277.96,255.795,0
2020-10-09 03:00:00,12.8,8.351686518,229.54,284.55625,0
2020-10-09 03:15:00,12.47,8.360571291,240.45,306.6975,0
2020-10-09 03:30:00,12.65,8.369456064,258.85,299.9225,0
2020-10-09 03:45:00,13.98,8.378340836,264.77,251.0375,0
2020-10-09 04:00:00,13.61,8.387225609,226.99,311.7325,0
2020-10-09 04:15:00,12.45,8.316147426,236.64,256.07625,0
2020-10-09 04:30:00,13.21,8.245069243,248.69,348.8125,0
2020-10-09 04:45:00,12.89,8.17399106,261.68,332.6175,0
2020-10-09 05:00:00,14.2,8.102912877,222.13,286.80625,0
2020-10-09 05:15:00,13.51,8.048758071,236.7,274.3275,0
2020-10-09 05:30:00,12.47,7.994603264,245.11,263.38625,0
2020-10-09 05:45:00,12.93,7.940448458,252.49,355.67,0
2020-10-09 06:00:00,12.36,7.886293652,220.43,297.59625,0
2020-10-09 06:15:00,13.78,8.072873883,233.56,310.115,0
2020-10-09 06:30:00,12.91,8.259454113,244.93,296.09875,0
2020-10-09 06:45:00,14.18,8.446034344,251.66,280.57375,0
2020-10-09 07:00:00,13.89,8.632614575,219.55,345.6925,0
2020-10-09 07:15:00,13.78,9.053160492,227.52,257.24125,0
2020-10-09 07:30:00,15.44,9.473706409,240.19,253.15,0
2020-10-09 07:45:00,15.17,9.894252325,247.59,299.975,0
2020-10-09 08:00:00,15.51,10.31479824,227.01,1083.8275,0
2020-10-09 08:15:00,16.93,10.74930595,244.66,1062.64625,0
2020-10-09 08:30:00,35.11,11.18381365,259.45,1022.6875,0
2020-10-09 08:45:00,38.26,11.61832135,276.94,1056.605,0
2020-10-09 09:00:00,36.69,12.05282905,229.91,1031.33625,0
2020-10-09 09:15:00,37.14,12.37860406,240.73,1117.38375,0
2020-10-09 09:30:00,35.97,12.70437907,257.45,1008.24375,0
2020-10-09 09:45:00,44.29,13.03015407,269.08,1098.315,0
2020-10-09 10:00:00,40.9,13.35592908,228.61,1003.6075,0
2020-10-09 10:15:00,42.17,13.54927866,241.88,1018.65375,0
2020-10-09 10:30:00,39.14,13.74262824,252.11,1048.22625,0
2020-10-09 10:45:00,44.74,13.93597782,266.14,1065.68,0
2020-10-09 11:00:00,44.52,14.1293274,224.36,1092.75625,0
2020-10-09 11:15:00,44.25,14.26640676,241.85,1082.9425,0
2020-10-09 11:30:00,43.82,14.40348611,248.46,1037.46625,0
2020-10-09 11:45:00,49.46,14.54056546,259.75,1010.14625,0
2020-10-09 12:00:00,45.99,14.67764482,222.61,1087.8625,0
2020-10-09 12:15:00,44.74,14.79356995,240.19,1040.93875,0
2020-10-09 12:30:00,45.99,14.90949508,251.23,1046.40125,0
2020-10-09 12:45:00,50,15.02542021,260.87,1037.01125,0
2020-10-09 13:00:00,47.98,15.14134534,226.32,1071.09125,0
2020-10-09 13:15:00,46.52,15.21707746,233.54,1088.1525,0
2020-10-09 13:30:00,46.61,15.29280957,247.53,1065.05875,0
2020-10-09 13:45:00,52.22,15.36854168,257.23,1087.33875,0
2020-10-09 14:00:00,50.57,15.44427379,224.94,1099.195,0
2020-10-09 14:15:00,49.27,15.40746545,231.03,1005.85,0
2020-10-09 14:30:00,48.27,15.3706571,244.61,1041.4625,0
2020-10-09 14:45:00,49.68,15.33384876,250.95,1093.26,0
2020-10-09 15:00:00,49.85,15.29704041,224.93,1018.6175,0
2020-10-09 15:15:00,49.21,15.16884583,232.2,1062.10625,0
2020-10-09 15:30:00,45.74,15.04065125,239.23,1078.755,0
2020-10-09 15:45:00,50.3,14.91245667,254.43,1056.93,0
2020-10-09 16:00:00,49.3,14.78426209,224.52,1102.10375,0
2020-10-09 16:15:00,46.77,14.45891017,235.17,1008.15125,0
2020-10-09 16:30:00,45.17,14.13355825,238.1,1074.975,0
2020-10-09 16:45:00,45.26,13.80820633,252.45,1109.86625,0
2020-10-09 17:00:00,44.72,13.4828544,222.84,1072.5075,0
2020-10-09 17:15:00,44.21,13.1380406,230.87,1055.32125,0
2020-10-09 17:30:00,40.45,12.79322679,240.22,1121.3225,0
2020-10-09 17:45:00,42.41,12.44841299,244.87,1098.9125,0
2020-10-09 18:00:00,41.96,12.10359918,222.11,1049.58125,0
2020-10-09 18:15:00,39.56,11.96059665,228.98,1093.81625,0
2020-10-09 18:30:00,37.34,11.81759411,240.32,1060.845,0
2020-10-09 18:45:00,40.62,11.67459158,247.81,1055.615,0
2020-10-09 19:00:00,38.45,11.53158904,219.19,260.21125,0
2020-10-09 19:15:00,36.69,11.43004878,224.01,257.0375,0
2020-10-09 19:30:00,17.41,11.32850852,224.26,369.49,0
2020-10-09 19:45:00,17.95,11.22696826,232.2,368.20875,0
2020-10-09 20:00:00,20.47,11.125428,220.52,355.6575,0
2020-10-09 20:15:00,20.28,11.07254244,221.59,266.96375,0
2020-10-09 20:30:00,19.55,11.01965689,223.46,272.17,0
2020-10-09 20:45:00,17.69,10.96677134,225.56,297.15,0
2020-10-09 21:00:00,17.7,10.91388579,214.92,373.94625,0
2020-10-09 21:15:00,18.16,10.85296163,222.69,372.46625,0
2020-10-09 21:30:00,19.82,10.79203747,222.14,272.625,0
2020-10-09 21:45:00,20.12,10.73111331,228.76,269.045,0
2020-10-09 22:00:00,17.28,10.67018916,214.1,274.93125,0
2020-10-09 22:15:00,17.14,10.59657247,218.31,277.475,0
2020-10-09 22:30:00,16.96,10.52295578,220.74,258.6775,0
2020-10-09 22:45:00,17.32,10.44933909,228.64,360.62125,0
2020-10-09 23:00:00,16.64,10.3757224,219.1,335.75625,0
2020-10-09 23:15:00,18.84,10.30210571,221.36,290.145,0
2020-10-09 23:30:00,17.86,10.22848902,222.63,317.995,0
2020-10-09 23:45:00,16.98,10.15487233,226.83,364.7875,0
2020-10-10 00:00:00,17.43,10.08125564,65.21,178.34125,0
2020-10-10 00:15:00,18.35,10.05375515,69.82,195.06125,0
2020-10-10 00:30:00,14.03,10.02625467,73.16,139.5775,0
2020-10-10 00:45:00,24.99,9.998754178,75.66,248.65875,0
2020-10-10 01:00:00,20.01,9.971253691,65.09,184.45875,0
2020-10-10 01:15:00,26.91,9.955599567,66.65,206.2625,0
2020-10-10 01:30:00,22.1,9.939945443,69.65,173.96,0
2020-10-10 01:45:00,25.68,9.92429132,71.41,125.175,0
2020-10-10 02:00:00,22.89,9.908637196,63.3,203.81125,0
2020-10-10 02:15:00,18.77,9.818943298,66.87,193.36875,0
2020-10-10 02:30:00,23.73,9.7292494,68.6,150.37375,0
2020-10-10 02:45:00,24.49,9.639555503,69.82,226.89875,0
2020-10-10 03:00:00,20.44,9.549861605,63.44,189.02125,0
2020-10-10 03:15:00,25.28,9.487668195,64.7,143.64875,0
2020-10-10 03:30:00,22.27,9.425474784,66.86,137.13125,0
2020-10-10 03:45:00,20.06,9.363281374,67.93,133.335,0
2020-10-10 04:00:00,19.25,9.301087964,61.93,143.62125,0
2020-10-10 04:15:00,18.59,9.298126373,64.47,125.9275,0
2020-10-10 04:30:00,19.14,9.295164782,66.87,215.75375,0
2020-10-10 04:45:00,18.77,9.292203191,68,146.2225,0
2020-10-10 05:00:00,24.85,9.2892416,62.46,245.86125,0
2020-10-10 05:15:00,19.44,9.261318028,63.41,231.54875,0
2020-10-10 05:30:00,25.97,9.233394456,64.76,224.11875,0
2020-10-10 05:45:00,26.33,9.205470884,66.44,177.4725,0
2020-10-10 06:00:00,25.44,9.177547312,61.57,178.06875,0
2020-10-10 06:15:00,21.97,9.326049945,63.25,161.79625,0
2020-10-10 06:30:00,22,9.474552577,66.01,149.5375,0
2020-10-10 06:45:00,22.1,9.62305521,66.24,248.61375,0
2020-10-10 07:00:00,21.14,9.771557843,61.99,221.41625,0
2020-10-10 07:15:00,28.75,10.0850634,63.45,247.5675,0
2020-10-10 07:30:00,27.4,10.39856896,65.24,215.5875,0
2020-10-10 07:45:00,31.73,10.71207452,64.88,184.87,0
2020-10-10 08:00:00,29.38,11.02558007,64.3,604.2725,0
2020-10-10 08:15:00,27.06,11.36870154,65.29,584.69375,0
2020-10-10 08:30:00,65.81,11.71182301,68.64,622.76125,0
2020-10-10 08:45:00,66.43,12.05494448,69.82,566.2625,0
2020-10-10 09:00:00,71.09,12.39806594,63.56,555.75125,0
2020-10-10 09:15:00,64.67,12.69168653,64.81,545.4025,0
2020-10-10 09:30:00,64.29,12.98530712,66.83,518.99875,0
2020-10-10 09:45:00,69.89,13.27892771,68.1,535.585,0
2020-10-10 10:00:00,67.54,13.5725483,63.23,534.53,0
2020-10-10 10:15:00,68.63,13.76293629,64.91,594.19125,0
2020-10-10 10:30:00,68.48,13.95332428,67.36,500.61125,0
2020-10-10 10:45:00,80.37,14.14371227,69.28,594.04125,0
2020-10-10 11:00:00,69.39,14.33410026,63.44,500.38,0
2020-10-10 11:15:00,77.98,14.44325605,64.72,592.0225,0
2020-10-10 11:30:00,66.98,14.55241183,66.72,516.99125,0
2020-10-10 11:45:00,82.94,14.66156761,67.96,527.76375,0
2020-10-10 12:00:00,73.63,14.77072339,62.2,504.0325,0
2020-10-10 12:15:00,73.72,14.90695657,64.41,578.55125,0
2020-10-10 12:30:00,70.67,15.04318976,66.16,583.65375,0
2020-10-10 12:45:00,85.61,15.17942294,67.67,611.84,0
2020-10-10 13:00:00,84.55,15.31565613,63.39,598.9625,0
2020-10-10 13:15:00,86.21,15.33554109,64.75,570.375,0
2020-10-10 13:30:00,83.31,15.35542606,65.01,504.665,0
2020-10-10 13:45:00,84.53,15.37531103,67.26,542.95125,0
2020-10-10 14:00:00,75.4,15.395196,63.38,568.94875,0
2020-10-10 14:15:00,79.52,15.35415681,63.63,593.02375,0
2020-10-10 14:30:00,80.14,15.31311762,65.95,617.36375,0
2020-10-10 14:45:00,86.78,15.27207843,66.29,562.51125,0
2020-10-10 15:00:00,89.2,15.23103924,62.8,520.43625,0
2020-10-10 15:15:00,79.5,15.05884388,63.64,510.80625,0
2020-10-10 15:30:00,73.55,14.88664852,64.36,533.35,0
2020-10-10 15:45:00,74.81,14.71445316,66.02,615.15625,0
2020-10-10 16:00:00,75.71,14.5422578,61.65,564.2525,0
2020-10-10 16:15:00,82.86,14.2841763,64.34,551.53875,0
2020-10-10 16:30:00,74.3,14.0260948,65.86,558.765,0
2020-10-10 16:45:00,75.7,13.76801331,65.94,557.19125,0
2020-10-10 17:00:00,72.51,13.50993181,62.22,510.64875,0
2020-10-10 17:15:00,69.89,13.30304352,63.78,582.25125,0
2020-10-10 17:30:00,64.08,13.09615524,65.43,502.915,0
2020-10-10 17:45:00,73.47,12.88926696,65.9,512.915,0
2020-10-10 18:00:00,62.97,12.68237868,62.88,547.15375,0
2020-10-10 18:15:00,61.94,12.54910708,62.44,548.54625,0
2020-10-10 18:30:00,64.14,12.41583549,65.29,558.88,0
2020-10-10 18:45:00,66.05,12.2825639,66.47,538.28,0
2020-10-10 19:00:00,66.71,12.1492923,62.38,139.77875,0
2020-10-10 19:15:00,61.66,12.00163584,61.44,219.235,0
2020-10-10 19:30:00,24.54,11.85397937,63.19,231.7125,0
2020-10-10 19:45:00,32.48,11.70632291,63.49,245.77375,0
2020-10-10 20:00:00,33.58,11.55866645,62.07,127,0
2020-10-10 20:15:00,33.91,11.45585693,61.35,203.21125,0
2020-10-10 20:30:00,22.85,11.35304742,62.67,232.27375,0
2020-10-10 20:45:00,29.82,11.2502379,62.56,131.13625,0
2020-10-10 21:00:00,32.4,11.14742839,60.57,194.85875,0
2020-10-10 21:15:00,22.77,11.06365767,62.22,146.67875,0
2020-10-10 21:30:00,28.2,10.97988696,62.69,175.8875,0
2020-10-10 21:45:00,24.22,10.89611624,62.7,151.42,0
2020-10-10 22:00:00,26.21,10.81234552,60.76,159.10625,0
2020-10-10 22:15:00,23.8,10.71292068,61.85,176.515,0
2020-10-10 22:30:00,24.21,10.61349585,62.65,139.5475,0
2020-10-10 22:45:00,25.95,10.51407101,63.9,160.045,0
2020-10-10 23:00:00,22.31,10.41464617,62.06,148.19375,0
2020-10-10 23:15:00,23.67,10.35287584,61.01,216.18125,0
2020-10-10 23:30:00,22.33,10.29110551,61.71,212.81625,0
2020-10-10 23:45:00,28.14,10.22933519,62.16,212.6525,0
2020-10-11 00:00:00,27.99,10.16756486,65.74,239.0675,0
2020-10-11 00:15:00,27.69,10.14894915,68.35,197.81375,0
2020-10-11 00:30:00,29.67,10.13033343,71.77,163.66,0
2020-10-11 00:45:00,25.35,10.11171772,74.79,126.185,0
2020-10-11 01:00:00,22.23,10.093102,65.17,199.745,0
2020-10-11 01:15:00,18.95,10.03979337,66.59,133.53125,0
2020-10-11 01:30:00,23.4,9.98648473,69.35,145.16,0
2020-10-11 01:45:00,20.18,9.933176092,72.94,198.58125,0
2020-10-11 02:00:00,20.72,9.879867455,63.95,216.825,0
2020-10-11 02:15:00,24.03,9.853636221,66.66,223.94125,0
2020-10-11 02:30:00,24.48,9.827404987,68.53,187.33625,0
2020-10-11 02:45:00,27.02,9.801173752,69.63,133.515,0
2020-10-11 03:00:00,23.58,9.774942518,63.29,218.795,0
2020-10-11 03:15:00,19.3,9.739826511,65.32,209.84375,0
2020-10-11 03:30:00,25.02,9.704710504,67.53,248.6725,0
2020-10-11 03:45:00,25.76,9.669594497,68.57,165.30875,0
2020-10-11 04:00:00,28.05,9.634478489,62.13,171.625,0
2020-10-11 04:15:00,21.44,9.632786152,65.05,165.48,0
2020-10-11 04:30:00,21.69,9.631093814,66.4,235.70875,0
2020-10-11 04:45:00,22.47,9.629401476,67.7,230.515,0
2020-10-11 05:00:00,27.08,9.627709139,61.96,174.50375,0
2020-10-11 05:15:00,26.3,9.604016411,64.99,140.2525,0
2020-10-11 05:30:00,21.99,9.580323683,66.49,180.4975,0
2020-10-11 05:45:00,20.42,9.556630956,67.46,210.71375,0
2020-10-11 06:00:00,22.81,9.532938228,61.55,226.1175,0
2020-10-11 06:15:00,24.81,9.626439885,64.63,232.82875,0
2020-10-11 06:30:00,25.91,9.719941543,66,156.1,0
2020-10-11 06:45:00,28.28,9.813443201,66.49,133.2425,0
2020-10-11 07:00:00,21.75,9.906944858,61.59,139.97375,0
2020-10-11 07:15:00,20.05,10.06771694,62.6,222.0625,0
2020-10-11 07:30:00,20.8,10.22848902,65.5,203.1025,0
2020-10-11 07:45:00,28.92,10.3892611,65.23,220.51875,0
2020-10-11 08:00:00,27.46,10.55003318,64.25,531.535,0
2020-10-11 08:15:00,28.69,10.80388384,66.23,552.64625,0
2020-10-11 08:30:00,55.78,11.05773449,67.29,512.6225,0
2020-10-11 08:45:00,59.63,11.31158514,68.81,561.81875,0
2020-10-11 09:00:00,56,11.5654358,63.54,614.43,0
2020-10-11 09:15:00,61.18,11.90094175,65.61,612.91375,0
2020-10-11 09:30:00,66.45,12.23644769,66.6,600.13625,0
2020-10-11 09:45:00,72.77,12.57195364,69.01,506.70375,0
2020-10-11 10:00:00,71.52,12.90745959,63.83,551.53875,0
2020-10-11 10:15:00,63.18,13.23788852,65.18,523.75625,0
2020-10-11 10:30:00,67.39,13.56831746,66.64,581.92,0
2020-10-11 10:45:00,70.52,13.89874639,68.24,532.1625,0
2020-10-11 11:00:00,77.35,14.22917533,63.21,600.905,0
2020-10-11 11:15:00,71.67,14.40348611,64.4,540.65625,0
2020-10-11 11:30:00,78.55,14.57779689,65.42,619.55125,0
2020-10-11 11:45:00,77.62,14.75210767,68.36,531.48875,0
2020-10-11 12:00:00,86.53,14.92641846,62.59,587.43375,0
2020-10-11 12:15:00,75.92,15.02288171,63.37,592.51875,0
2020-10-11 12:30:00,79.98,15.11934495,66.14,574.31125,0
2020-10-11 12:45:00,87.13,15.2158082,67.44,604.7825,0
2020-10-11 13:00:00,84.6,15.31227145,62.73,543.15,0
2020-10-11 13:15:00,85.58,15.36938785,64.51,528.17375,0
2020-10-11 13:30:00,77.49,15.42650425,64.99,569.22,0
2020-10-11 13:45:00,80.6,15.48362064,67.58,609.24125,0
2020-10-11 14:00:00,84.06,15.54073704,62.85,587.725,0
2020-10-11 14:15:00,88.35,15.53566003,63.98,600.4,0
2020-10-11 14:30:00,83.08,15.53058301,65.61,577.00375,0
2020-10-11 14:45:00,89.69,15.525506,66.19,520.36875,0
2020-10-11 15:00:00,85.52,15.52042899,62.75,519.7125,0
2020-10-11 15:15:00,76.62,15.4032346,63.44,583.61125,0
2020-10-11 15:30:00,75.48,15.28604022,65.06,513.855,0
2020-10-11 15:45:00,85.89,15.16884583,66.2,548.88375,0
2020-10-11 16:00:00,76.16,15.05165145,61.59,500.625,0
2020-10-11 16:15:00,77.47,14.78426209,63.81,624.7375,0
2020-10-11 16:30:00,69.77,14.51687274,64.9,604.14875,0
2020-10-11 16:45:00,86.88,14.24948338,65.13,567.82375,0
2020-10-11 17:00:00,80.54,13.98209402,61.87,595.13125,0
2020-10-11 17:15:00,74.41,13.79212912,64.01,610.0175,0
2020-10-11 17:30:00,76.02,13.60216421,64.68,508.63375,0
2020-10-11 17:45:00,79.79,13.41219931,65.61,554.43125,0
2020-10-11 18:00:00,66.03,13.2222344,61.57,508.56875,0
2020-10-11 18:15:00,69.7,13.15834865,63.18,579.45,0
2020-10-11 18:30:00,63.95,13.0944629,64.53,606.00125,0
2020-10-11 18:45:00,74.45,13.03057716,65.15,528.88125,0
2020-10-11 19:00:00,75.25,12.96669141,61.51,218.15875,0
2020-10-11 19:15:00,65.76,12.874459,62.59,137.25,0
2020-10-11 19:30:00,34.32,12.7822266,62.63,176.14125,0
2020-10-11 19:45:00,26.97,12.6899942,62.67,182.85375,0
2020-10-11 20:00:00,30.46,12.59776179,62.28,173.99625,0
2020-10-11 20:15:00,30.93,12.5376838,62.46,168.14125,0
2020-10-11 20:30:00,29.91,12.47760581,62.22,184.86125,0
2020-10-11 20:45:00,29.27,12.41752783,63.84,160.05375,0
2020-10-11 21:00:00,30.74,12.35744984,62.52,230.87,0
2020-10-11 21:15:00,28.28,12.36041143,63.01,242.83,0
2020-10-11 21:30:00,34.72,12.36337302,63.3,244.91875,0
2020-10-11 21:45:00,36.39,12.36633461,63.3,134.2475,0
2020-10-11 22:00:00,36.43,12.3692962,60.74,198.85,0
2020-10-11 22:15:00,25.36,12.23433227,62.03,224.12125,0
2020-10-11 22:30:00,31.29,12.09936834,61.99,130.51125,0
2020-10-11 22:45:00,34.22,11.96440441,62.15,201.43,0
2020-10-11 23:00:00,24.46,11.82944048,61.03,230.7125,0
2020-10-11 23:15:00,31.02,11.77401642,61.36,161.47125,0
2020-10-11 23:30:00,33.56,11.71859236,62.46,177.78125,0
2020-10-11 23:45:00,27.17,11.6631683,62.32,224.21875,0
2020-10-12 00:00:00,28.53,11.60774424,279.71,319.6075,0
2020-10-12 00:15:00,32.3,11.50662706,313.92,273.07875,0
2020-10-12 00:30:00,40.79,11.40550989,336.66,296.88125,0
2020-10-12 00:45:00,16.96,11.30439271,362.12,261.31375,0
2020-10-12 01:00:00,16.64,11.20327553,274.27,283.79125,0
2020-10-12 01:15:00,15.56,11.08861965,293.91,301.7975,0
2020-10-12 01:30:00,15.44,10.97396377,318.42,276.14,0
2020-10-12 01:45:00,17.01,10.8593079,335.15,364.87,0
2020-10-12 02:00:00,15.94,10.74465202,261.92,309.9575,0
2020-10-12 02:15:00,16.94,10.70615133,284.5,339.355,0
2020-10-12 02:30:00,15.67,10.66765065,302.87,310.125,0
2020-10-12 02:45:00,17.59,10.62914997,312.9,283.74,0
2020-10-12 03:00:00,16.43,10.59064929,257.58,275.59625,0
2020-10-12 03:15:00,15.58,10.56441805,276.19,289.5725,0
2020-10-12 03:30:00,15.22,10.53818682,295.14,340.525,0
2020-10-12 03:45:00,16.46,10.51195558,305.07,286.20875,0
2020-10-12 04:00:00,17,10.48572435,261.86,359.51,0
2020-10-12 04:15:00,15.56,10.40914607,269.81,299.11125,0
2020-10-12 04:30:00,16.54,10.33256779,288.3,340.49625,0
2020-10-12 04:45:00,16.24,10.25598951,298,310.7075,0
2020-10-12 05:00:00,16.73,10.17941123,254.77,304.4825,0
2020-10-12 05:15:00,15.67,10.12821801,267.48,297.43,0
2020-10-12 05:30:00,15.31,10.0770248,283.01,341.9425,0
2020-10-12 05:45:00,15.95,10.02583158,288.61,271.6375,0
2020-10-12 06:00:00,16.43,9.974638366,254.07,258.6,0
2020-10-12 06:15:00,14.84,10.03217785,269.44,270.2975,0
2020-10-12 06:30:00,14.55,10.08971733,273.89,299.895,0
2020-10-12 06:45:00,15.5,10.14725681,289.79,334.59125,0
2020-10-12 07:00:00,15.82,10.20479629,250.73,319.925,0
2020-10-12 07:15:00,16.58,10.44680058,265.07,327.56875,0
2020-10-12 07:30:00,16.3,10.68880487,271.81,303.235,0
2020-10-12 07:45:00,17.77,10.93080916,285.58,293.3525,0
2020-10-12 08:00:00,17.27,11.17281345,262.67,51.31625,0
2020-10-12 08:15:00,17.31,11.45754927,277.66,16.53625,0
2020-10-12 08:30:00,12.43,11.74228509,299.44,100.22,0
2020-10-12 08:45:00,12.07,12.0270209,313.36,113.5725,0
2020-10-12 09:00:00,14.18,12.31175672,262.97,25.315,0
2020-10-12 09:15:00,14.62,12.55206867,274.46,7.065,0
2020-10-12 09:30:00,13.03,12.79238063,296.05,3.55375,0
2020-10-12 09:45:00,12.9,13.03269258,308.38,122.81,0
2020-10-12 10:00:00,13.07,13.27300453,261.77,62.07375,0
2020-10-12 10:15:00,16.01,13.52897061,277.46,58.845,0
2020-10-12 10:30:00,14.87,13.78493668,289.41,32.4625,0
2020-10-12 10:45:00,15.29,14.04090276,299.28,6.425,0
2020-10-12 11:00:00,14.82,14.29686884,254.59,86.01,0
2020-10-12 11:15:00,14.39,14.44240988,272.49,39.02875,0
2020-10-12 11:30:00,16.51,14.58795092,282.27,30.1025,0
2020-10-12 11:45:00,15.69,14.73349196,303.13,69.64875,0
2020-10-12 12:00:00,15.53,14.879033,260.42,10.58375,0
2020-10-12 12:15:00,16.71,15.0013044,271.03,16.0175,0
2020-10-12 12:30:00,15.26,15.1235758,283.35,115.88375,0
2020-10-12 12:45:00,15.58,15.2458472,299.1,1.6775,0
2020-10-12 13:00:00,18.53,15.3681186,260.33,28.93125,0
2020-10-12 13:15:00,15.39,15.44046603,272.83,99.21625,0
2020-10-12 13:30:00,16.18,15.51281347,282.93,30.9675,0
2020-10-12 13:45:00,18.48,15.5851609,293.85,12.605,0
2020-10-12 14:00:00,16.46,15.65750834,254.8,50.1975,0
2020-10-12 14:15:00,16.01,15.64016188,263.78,91.76125,0
2020-10-12 14:30:00,17.01,15.62281542,282.11,32.5175,0
2020-10-12 14:45:00,18.46,15.60546896,290.6,36.84,0
2020-10-12 15:00:00,16.59,15.5881225,256.6,115.325,0
2020-10-12 15:15:00,16.63,15.44427379,264.32,56.03625,0
2020-10-12 15:30:00,18.55,15.30042509,278.18,70.88,0
2020-10-12 15:45:00,17.01,15.15657638,286.27,0.66125,0
2020-10-12 16:00:00,17.22,15.01272768,251.75,58.06375,0
2020-10-12 16:15:00,15.09,14.7432229,262.24,29.71,0
2020-10-12 16:30:00,16.3,14.47371812,272.16,97.94125,0
2020-10-12 16:45:00,15.4,14.20421335,282.19,101.6525,0
2020-10-12 17:00:00,16.89,13.93470857,256.01,1.23625,0
2020-10-12 17:15:00,16.59,13.66858847,261.5,110.2875,0
2020-10-12 17:30:00,13.78,13.40246836,274.11,64.63375,0
2020-10-12 17:45:00,16.33,13.13634826,280.82,90.11,0
2020-10-12 18:00:00,14.82,12.87022816,255.86,51.97375,0
2020-10-12 18:15:00,15.04,12.7306103,264.27,78.14,0
2020-10-12 18:30:00,13.95,12.59099244,275.02,48.32875,0
2020-10-12 18:45:00,14.54,12.45137458,279.23,74.57,0
2020-10-12 19:00:00,13.62,12.31175672,252.08,291.44,0
2020-10-12 19:15:00,14.04,12.21698581,253.26,334.46875,0
2020-10-12 19:30:00,18.59,12.1222149,260.5,276.15875,0
2020-10-12 19:45:00,20.15,12.02744399,261.14,340.65125,0
2020-10-12 20:00:00,18.56,11.93267308,244.99,305.85,0
2020-10-12 20:15:00,19.72,11.84382535,251.16,259.87875,0
2020-10-12 20:30:00,18.76,11.75497762,255.27,318.02625,0
2020-10-12 20:45:00,17.99,11.66612989,264.75,294.76875,0
2020-10-12 21:00:00,19.04,11.57728216,248.24,285.6425,0
2020-10-12 21:15:00,18.26,11.49308836,254.83,356.8675,0
2020-10-12 21:30:00,17.68,11.40889456,260.08,332.49375,0
2020-10-12 21:45:00,19.58,11.32470076,257.33,251.45125,0
2020-10-12 22:00:00,18.69,11.24050696,245.55,343.30375,0
2020-10-12 22:15:00,16.71,11.19523693,248.07,275.85375,0
2020-10-12 22:30:00,18.65,11.14996689,252.68,338.4275,0
2020-10-12 22:45:00,17.41,11.10469686,257.84,265.37,0
2020-10-12 23:00:00,18.68,11.05942683,250.02,315.43,0
2020-10-12 23:15:00,16.9,11.04546504,252.43,269.24375,0
2020-10-12 23:30:00,17.81,11.03150326,251.43,322.235,0
2020-10-12 23:45:00,16.97,11.01754147,259.21,329.41875,0
2020-10-13 00:00:00,18.07,11.00357968,279.86,283.2775,0
2020-10-13 00:15:00,18.21,10.97480994,309.12,305.5075,0
2020-10-13 00:30:00,16.99,10.9460402,332.73,255.725,0
2020-10-13 00:45:00,16.92,10.91727046,361.97,331.7275,0
2020-10-13 01:00:00,15.45,10.88850072,271.93,304.2825,0
2020-10-13 01:15:00,16.34,10.8944239,296.3,266.22875,0
2020-10-13 01:30:00,15.5,10.90034708,312.55,365.96375,0
2020-10-13 01:45:00,16.25,10.90627027,332.58,252.27125,0
2020-10-13 02:00:00,17.64,10.91219345,264.55,309.7825,0
2020-10-13 02:15:00,15.34,10.91261653,281.95,261.69375,0
2020-10-13 02:30:00,16.02,10.91303962,302.35,355.99125,0
2020-10-13 02:45:00,16.33,10.9134627,314.48,359.44875,0
2020-10-13 03:00:00,17.83,10.91388579,260.52,328.76875,0
2020-10-13 03:15:00,17.39,10.89823166,274.73,326.60375,0
2020-10-13 03:30:00,16.6,10.88257754,289.27,327.30375,0
2020-10-13 03:45:00,17.72,10.86692341,309.35,306.10875,0
2020-10-13 04:00:00,17.35,10.85126929,255.12,289.355,0
2020-10-13 04:15:00,16.61,10.85550014,268.68,287.8975,0
2020-10-13 04:30:00,15.94,10.85973098,281.65,339.8125,0
2020-10-13 04:45:00,17,10.86396182,301.11,304.73125,0
2020-10-13 05:00:00,17.75,10.86819267,259.89,366.5,0
2020-10-13 05:15:00,16.77,10.85973098,269.57,315.5175,0
2020-10-13 05:30:00,17.47,10.85126929,276.52,288.35375,0
2020-10-13 05:45:00,17.45,10.8428076,289.59,283.13625,0
2020-10-13 06:00:00,16.65,10.83434591,258.27,342.88625,0
2020-10-13 06:15:00,16.41,10.88426988,266.42,261.14125,0
2020-10-13 06:30:00,17.37,10.93419384,275.23,373.72625,0
2020-10-13 06:45:00,16.47,10.9841178,288.11,260.44,0
2020-10-13 07:00:00,18.73,11.03404176,256.85,314.795,0
2020-10-13 07:15:00,16.37,11.28239232,262.48,262.755,0
