Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-10-13 07:30:00,17.54,11.53074288,275.95,259.95875,0
2020-10-13 07:45:00,17.49,11.77909343,278.69,348.6,0
2020-10-13 08:00:00,17.66,12.02744399,260.27,1038.30125,0
2020-10-13 08:15:00,19.75,12.2986411,281.03,1044.505,0
2020-10-13 08:30:00,35.65,12.56983822,300.72,1036.73,0
2020-10-13 08:45:00,38.28,12.84103533,311.88,1100.84875,0
2020-10-13 09:00:00,36.95,13.11223245,260.65,1085.60625,0
2020-10-13 09:15:00,37.53,13.38004489,277.5,1124.33125,0
2020-10-13 09:30:00,37.07,13.64785733,296.64,1102.11875,0
2020-10-13 09:45:00,43.6,13.91566977,310.77,1091.645,0
2020-10-13 10:00:00,42.02,14.18348221,260.7,1033.7675,0
2020-10-13 10:15:00,40.65,14.41321705,271.45,1070.22125,0
2020-10-13 10:30:00,38.71,14.64295189,292.62,1049.18125,0
2020-10-13 10:45:00,45.12,14.87268674,304.01,1025.1575,0
2020-10-13 11:00:00,44.02,15.10242158,262.22,1059.8225,0
2020-10-13 11:15:00,41.79,15.27250152,268.75,1074.5325,0
2020-10-13 11:30:00,42.16,15.44258145,284.25,1121.56875,0
2020-10-13 11:45:00,47.38,15.61266139,300.16,1045.57625,0
2020-10-13 12:00:00,48.51,15.78274133,259.41,1058.92625,0
2020-10-13 12:15:00,44.96,15.87878149,271.43,1114.4075,0
2020-10-13 12:30:00,44.06,15.97482166,285.44,1048.525,0
2020-10-13 12:45:00,50.49,16.07086182,297.34,1007.59125,0
2020-10-13 13:00:00,47.3,16.16690199,256,1001.0375,0
2020-10-13 13:15:00,44.74,16.18594079,270.17,1020.58375,0
2020-10-13 13:30:00,43.48,16.20497958,277.13,1045.615,0
2020-10-13 13:45:00,48.56,16.22401838,295.4,1068.3375,0
2020-10-13 14:00:00,47.66,16.24305718,253.23,1116.22625,0
2020-10-13 14:15:00,47.39,16.1584403,266.8,1120.18375,0
2020-10-13 14:30:00,46.57,16.07382341,276.05,1044.01,0
2020-10-13 14:45:00,51.49,15.98920653,286.68,1021.42,0
2020-10-13 15:00:00,47.14,15.90458964,256.6,1066.96,0
2020-10-13 15:15:00,45.06,15.74593299,265.51,1124.13375,0
2020-10-13 15:30:00,44.8,15.58727633,279.05,1123.38,0
2020-10-13 15:45:00,49.43,15.42861967,287.25,1113.665,0
2020-10-13 16:00:00,47.8,15.26996301,253.62,1040.63625,0
2020-10-13 16:15:00,45.39,15.06011314,267.28,1110.35,0
2020-10-13 16:30:00,42.04,14.85026326,277.37,1086.34,0
2020-10-13 16:45:00,46.97,14.64041339,287.58,1049.69125,0
2020-10-13 17:00:00,44.05,14.43056351,252.61,1072.32875,0
2020-10-13 17:15:00,41.32,14.17417435,267.69,1066.83125,0
2020-10-13 17:30:00,40.2,13.91778519,271.88,1113.7825,0
2020-10-13 17:45:00,42.86,13.66139603,279.2,1076.0525,0
2020-10-13 18:00:00,41.63,13.40500687,250.42,1055.0475,0
2020-10-13 18:15:00,39.65,13.20911878,263.57,1078.12875,0
2020-10-13 18:30:00,37.87,13.01323069,275.59,1027.35875,0
2020-10-13 18:45:00,40.67,12.81734261,282.12,1091.8675,0
2020-10-13 19:00:00,37.49,12.62145452,247.37,365.63625,0
2020-10-13 19:15:00,37.4,12.4644902,256.57,348.70125,0
2020-10-13 19:30:00,20.49,12.30752588,255.19,342.81125,0
2020-10-13 19:45:00,20.93,12.15056156,258.81,294.45375,0
2020-10-13 20:00:00,20.22,11.99359723,247.87,273.9125,0
2020-10-13 20:15:00,18.96,11.94071168,251.28,331.2025,0
2020-10-13 20:30:00,18.28,11.88782613,256.29,321.27875,0
2020-10-13 20:45:00,19.84,11.83494058,261.08,310.9075,0
2020-10-13 21:00:00,19.4,11.78205502,249.41,281.2525,0
2020-10-13 21:15:00,18.95,11.75793921,248.75,302.95,0
2020-10-13 21:30:00,18.11,11.7338234,257.53,256.5875,0
2020-10-13 21:45:00,18.87,11.70970759,262.02,359.62125,0
2020-10-13 22:00:00,17.75,11.68559177,244.44,310.93,0
2020-10-13 22:15:00,19.78,11.56585888,253.9,262.3075,0
2020-10-13 22:30:00,18.42,11.44612599,259.14,374.53875,0
2020-10-13 22:45:00,17.57,11.3263931,259.68,373.215,0
2020-10-13 23:00:00,19.65,11.20666021,250.21,346.10875,0
2020-10-13 23:15:00,19.28,11.1309281,254.78,333.92875,0
2020-10-13 23:30:00,18.53,11.05519598,256.62,339.385,0
2020-10-13 23:45:00,18.44,10.97946387,259.22,373.5625,0
2020-10-14 00:00:00,18.27,10.90373176,138.22,344.0525,0
2020-10-14 00:15:00,18.81,10.80642234,156.74,251.50125,0
2020-10-14 00:30:00,17.96,10.70911292,169.89,269.5625,0
2020-10-14 00:45:00,20.4,10.61180351,180.23,272.05375,0
2020-10-14 01:00:00,19.71,10.51449409,135.38,319.92375,0
2020-10-14 01:15:00,18.91,10.43622347,148.44,269.5225,0
2020-10-14 01:30:00,19.68,10.35795285,157.73,311.87125,0
2020-10-14 01:45:00,20.64,10.27968224,164.64,363.27,0
2020-10-14 02:00:00,21.04,10.20141162,130.62,308.25375,0
2020-10-14 02:15:00,21.91,10.123141,140.08,279.29875,0
2020-10-14 02:30:00,19.56,10.04487038,152.18,295.19125,0
2020-10-14 02:45:00,20.74,9.966599762,158.6,251.45,0
2020-10-14 03:00:00,20.43,9.888329144,129.48,335.06375,0
2020-10-14 03:15:00,18.03,9.820212551,139.26,294.63125,0
2020-10-14 03:30:00,20.14,9.752095959,145.97,261.72375,0
2020-10-14 03:45:00,20.81,9.683979367,153.52,356.71875,0
2020-10-14 04:00:00,18.75,9.615862775,129.88,349.26375,0
2020-10-14 04:15:00,21.33,9.563823391,136.15,303.21625,0
2020-10-14 04:30:00,20.4,9.511784007,143.38,367.5,0
2020-10-14 04:45:00,20.58,9.459744623,147.92,306.36125,0
2020-10-14 05:00:00,22.19,9.407705239,127.93,350.6625,0
2020-10-14 05:15:00,19.31,9.243971567,133.46,335.215,0
2020-10-14 05:30:00,20.07,9.080237895,138.58,324.51625,0
2020-10-14 05:45:00,20.84,8.916504223,146.48,336.125,0
2020-10-14 06:00:00,19.61,8.752770551,125.99,330.77625,0
2020-10-14 06:15:00,19.57,8.86265162,132.91,258.27375,0
2020-10-14 06:30:00,18.96,8.972532689,139.02,312.65,0
2020-10-14 06:45:00,18.27,9.082413758,141.38,295.215,0
2020-10-14 07:00:00,19.89,9.192294826,126.72,292.9175,0
2020-10-14 07:15:00,19.42,9.65273156,132.43,340.5775,0
2020-10-14 07:30:00,20,10.11316829,136.69,266.08125,0
2020-10-14 07:45:00,24.19,10.57360503,142.32,330.35,0
2020-10-14 08:00:00,21.55,11.03404176,131.06,1012.70375,0
2020-10-14 08:15:00,24.62,11.35008583,140.66,1040.81,0
2020-10-14 08:30:00,52.77,11.66612989,147.5,1117.835,0
2020-10-14 08:45:00,59.17,11.98217395,158.54,1042.72125,0
2020-10-14 09:00:00,60.78,12.29821802,129.01,1032.2675,0
2020-10-14 09:15:00,57.02,12.67264773,138.46,1040.175,0
2020-10-14 09:30:00,55.07,13.04707745,146.59,1000.03125,0
2020-10-14 09:45:00,67.04,13.42150716,155.62,1097.7225,0
2020-10-14 10:00:00,63.16,13.79593688,129.34,1086.745,0
2020-10-14 10:15:00,66.52,14.1077501,139.11,1099.78125,0
2020-10-14 10:30:00,64.39,14.41956332,144.61,1094.995,0
2020-10-14 10:45:00,76.96,14.73137654,153.24,1109.43875,0
2020-10-14 11:00:00,73.85,15.04318976,130.19,1000.88375,0
2020-10-14 11:15:00,73.49,15.25684739,136.9,1083.035,0
2020-10-14 11:30:00,65.74,15.47050503,143.77,1081.60875,0
2020-10-14 11:45:00,80.66,15.68416266,151.37,1089.52125,0
2020-10-14 12:00:00,78.44,15.89782029,128.19,1012.26875,0
2020-10-14 12:15:00,76.53,16.01205309,133.42,1032.38125,0
2020-10-14 12:30:00,69.91,16.12628588,139.86,1063.85125,0
2020-10-14 12:45:00,81.49,16.24051868,149.63,1048.68625,0
2020-10-14 13:00:00,81.43,16.35475147,128.27,1005.6125,0
2020-10-14 13:15:00,77.66,16.35982848,134.32,1076.7075,0
2020-10-14 13:30:00,71.37,16.3649055,141.83,1045.5875,0
2020-10-14 13:45:00,85.07,16.36998251,144.39,1072.85875,0
2020-10-14 14:00:00,80.13,16.37505952,129.24,1085.99,0
2020-10-14 14:15:00,78.04,16.29890433,135.47,1082.22625,0
2020-10-14 14:30:00,77.34,16.22274913,137.81,1062,0
2020-10-14 14:45:00,83.87,16.14659393,146.29,1005.34625,0
2020-10-14 15:00:00,79.16,16.07043874,126.44,1001.91875,0
2020-10-14 15:15:00,74.09,15.89993572,131.71,1120.82875,0
2020-10-14 15:30:00,69.85,15.72943269,138.31,1065.26,0
2020-10-14 15:45:00,84.75,15.55892967,142.9,1002.47625,0
2020-10-14 16:00:00,77.87,15.38842665,126.31,1020.8925,0
2020-10-14 16:15:00,70.2,15.10749859,133.25,1108.5025,0
2020-10-14 16:30:00,68.18,14.82657053,137.86,1112.385,0
2020-10-14 16:45:00,78.76,14.54564248,143.6,1005.2825,0
2020-10-14 17:00:00,74.18,14.26471442,127.27,1034.8225,0
2020-10-14 17:15:00,65.29,13.96686299,133.79,1027.86875,0
2020-10-14 17:30:00,63.34,13.66901155,136.65,1018.38125,0
2020-10-14 17:45:00,67.76,13.37116012,139.56,1117.285,0
2020-10-14 18:00:00,63.22,13.07330868,125.17,1054.095,0
2020-10-14 18:15:00,66.09,12.9425756,130.91,1083.6975,0
2020-10-14 18:30:00,61.39,12.81184251,137.04,1062.56125,0
2020-10-14 18:45:00,67.77,12.68110942,140.28,1041.64,0
2020-10-14 19:00:00,63.68,12.55037634,122.59,320.78625,0
2020-10-14 19:15:00,60.03,12.47929815,125.92,328.48125,0
2020-10-14 19:30:00,26.71,12.40821997,128.37,278.09875,0
2020-10-14 19:45:00,28.98,12.33714179,130.85,339.1175,0
2020-10-14 20:00:00,25.93,12.2660636,123.76,292.21625,0
2020-10-14 20:15:00,28.45,12.21783198,125.14,341.46625,0
2020-10-14 20:30:00,25.84,12.16960035,128.69,264.24625,0
2020-10-14 20:45:00,28.94,12.12136873,132.12,319.7375,0
2020-10-14 21:00:00,24.89,12.07313711,125.97,250.52875,0
2020-10-14 21:15:00,27.06,12.04521353,124.27,345.6575,0
2020-10-14 21:30:00,23.47,12.01728996,128.45,251.41875,0
2020-10-14 21:45:00,28.49,11.98936639,128.17,290.83875,0
2020-10-14 22:00:00,24.12,11.96144282,123.76,364.3,0
2020-10-14 22:15:00,25.52,11.94198093,124.96,346.37875,0
2020-10-14 22:30:00,28.9,11.92251905,128.44,258.46125,0
2020-10-14 22:45:00,28.61,11.90305717,128.91,330.30875,0
2020-10-14 23:00:00,24.2,11.88359528,122.21,366.5525,0
2020-10-14 23:15:00,27.19,11.88190295,127.5,324.92875,0
2020-10-14 23:30:00,28.79,11.88021061,126.14,330.87125,0
2020-10-14 23:45:00,27.67,11.87851827,128.65,327.9675,0
2020-10-15 00:00:00,27.29,11.87682593,279.6,374.71125,0
2020-10-15 00:15:00,27.29,11.83874834,308.52,306.4575,0
2020-10-15 00:30:00,29.07,11.80067074,333.86,279.495,0
2020-10-15 00:45:00,18.28,11.76259314,361.77,360.62,0
2020-10-15 01:00:00,17.11,11.72451554,274.51,268.94,0
2020-10-15 01:15:00,18.07,11.66359138,294.71,288.7675,0
2020-10-15 01:30:00,16,11.60266723,314.53,314.33125,0
2020-10-15 01:45:00,17.72,11.54174307,333.05,266.2425,0
2020-10-15 02:00:00,17.71,11.48081891,267.67,333.43875,0
2020-10-15 02:15:00,16.36,11.43935664,281.52,311.4725,0
2020-10-15 02:30:00,17.19,11.39789437,304.7,293.76875,0
2020-10-15 02:45:00,18.03,11.35643209,313.4,365.30875,0
2020-10-15 03:00:00,17.29,11.31496982,261.01,291.10625,0
2020-10-15 03:15:00,18.09,11.26293044,275.73,374.6525,0
2020-10-15 03:30:00,16.49,11.21089105,294.17,312.86875,0
2020-10-15 03:45:00,19.25,11.15885167,307.53,286.5925,0
2020-10-15 04:00:00,17.49,11.10681228,262.6,278.725,0
2020-10-15 04:15:00,16.55,11.08988891,269.37,346.69,0
2020-10-15 04:30:00,16.15,11.07296553,287.23,366.97125,0
2020-10-15 04:45:00,18.4,11.05604215,300.36,336,0
2020-10-15 05:00:00,18.58,11.03911878,256.38,355.34,0
2020-10-15 05:15:00,17.52,11.02261848,272.76,338.16,0
2020-10-15 05:30:00,17.57,11.00611819,280,373.2,0
2020-10-15 05:45:00,18.28,10.9896179,289.18,347.34,0
2020-10-15 06:00:00,18.52,10.97311761,254.5,346.225,0
2020-10-15 06:15:00,17.83,11.03361868,264.65,250.0725,0
2020-10-15 06:30:00,17.67,11.09411975,277.09,296.92375,0
2020-10-15 06:45:00,16.58,11.15462082,284.7,324.90625,0
2020-10-15 07:00:00,17.43,11.2151219,254.91,360.7525,0
2020-10-15 07:15:00,17.88,11.37039388,263.09,342.34,0
2020-10-15 07:30:00,18.64,11.52566586,274.61,295.3675,0
2020-10-15 07:45:00,19.35,11.68093785,280.53,339.48625,0
2020-10-15 08:00:00,18.31,11.83620983,264.45,1002.7425,0
2020-10-15 08:15:00,19.26,12.06171383,283.32,1099.82875,0
2020-10-15 08:30:00,33.97,12.28721782,297.48,1008.18375,0
2020-10-15 08:45:00,38.25,12.51272182,311.05,1041.01125,0
2020-10-15 09:00:00,35.13,12.73822582,259.32,1025.7175,0
2020-10-15 09:15:00,35.34,12.95569121,273.45,1050.2375,0
2020-10-15 09:30:00,34.64,13.17315661,296.9,1113.34125,0
2020-10-15 09:45:00,40.24,13.390622,306.21,1043.06875,0
2020-10-15 10:00:00,41.03,13.60808739,260.52,1123.5675,0
2020-10-15 10:15:00,37.83,13.81920652,276.67,1011.73625,0
2020-10-15 10:30:00,39.5,14.03032565,291.04,1032.8025,0
2020-10-15 10:45:00,41.64,14.24144478,299.37,1024.67875,0
2020-10-15 11:00:00,41.17,14.4525639,262.31,1010.07125,0
2020-10-15 11:15:00,40.17,14.63237478,274.64,1079.68375,0
2020-10-15 11:30:00,39.59,14.81218566,283.47,1103.07875,0
2020-10-15 11:45:00,45.61,14.99199654,296.49,1000.975,0
2020-10-15 12:00:00,45.42,15.17180742,256.31,1070.73125,0
2020-10-15 12:15:00,42.09,15.26784759,270.91,1102.80625,0
2020-10-15 12:30:00,42.99,15.36388775,281.21,1021.7075,0
2020-10-15 12:45:00,48.6,15.45992792,295.62,1099.37125,0
2020-10-15 13:00:00,44.77,15.55596808,254.65,1007.02875,0
2020-10-15 13:15:00,46.02,15.5961611,269.7,1032.86,0
2020-10-15 13:30:00,42.22,15.63635412,284.79,1037.91875,0
2020-10-15 13:45:00,47.44,15.67654714,290.4,1088.735,0
2020-10-15 14:00:00,45.92,15.71674016,257.05,1085.69,0
2020-10-15 14:15:00,45.71,15.69304743,269.15,1044.91375,0
2020-10-15 14:30:00,44.99,15.6693547,278.7,1028.66625,0
2020-10-15 14:45:00,47.49,15.64566198,291.42,1051.615,0
2020-10-15 15:00:00,45.52,15.62196925,253.3,1055.46375,0
2020-10-15 15:15:00,44.81,15.45738941,267.67,1114.645,0
2020-10-15 15:30:00,43.22,15.29280957,280.75,1081.7925,0
2020-10-15 15:45:00,48.64,15.12822973,288.89,1067.52625,0
2020-10-15 16:00:00,45.43,14.96364989,252.15,1117.32625,0
2020-10-15 16:15:00,42.93,14.66918313,267.18,1055.1925,0
2020-10-15 16:30:00,42.56,14.37471637,276.98,1118.80875,0
2020-10-15 16:45:00,43.96,14.08024961,288.43,1012.59,0
2020-10-15 17:00:00,43.06,13.78578285,253.44,1094.195,0
2020-10-15 17:15:00,38.69,13.55816343,262.35,1079.4675,0
2020-10-15 17:30:00,38.92,13.33054401,271.81,1026.36125,0
2020-10-15 17:45:00,41.33,13.10292459,286.76,1110.085,0
2020-10-15 18:00:00,38.37,12.87530517,251.3,1096.6125,0
2020-10-15 18:15:00,39.01,12.75557228,260.12,1073.30625,0
2020-10-15 18:30:00,36.96,12.63583939,275.68,1070.8225,0
2020-10-15 18:45:00,39.43,12.5161065,281.03,1028.24625,0
2020-10-15 19:00:00,38.08,12.39637361,252.34,326.8275,0
2020-10-15 19:15:00,35.39,12.30879513,251.68,374.71625,0
2020-10-15 19:30:00,19.45,12.22121665,255.68,258.065,0
2020-10-15 19:45:00,21.29,12.13363818,263.99,259.505,0
2020-10-15 20:00:00,18.35,12.0460597,250.45,370.4875,0
2020-10-15 20:15:00,18.15,11.96271207,249.69,370.40625,0
2020-10-15 20:30:00,20.34,11.87936444,252.95,353.7475,0
2020-10-15 20:45:00,20.64,11.79601681,263.59,280.8875,0
2020-10-15 21:00:00,20.14,11.71266918,246.32,372.885,0
2020-10-15 21:15:00,18.2,11.62466762,250.5,309.0025,0
2020-10-15 21:30:00,19.82,11.53666606,256.47,357.15375,0
2020-10-15 21:45:00,18.76,11.4486645,263.87,313.20875,0
2020-10-15 22:00:00,19.59,11.36066294,246.39,298.475,0
2020-10-15 22:15:00,18.33,11.33231628,255.62,332.5975,0
2020-10-15 22:30:00,17.76,11.30396962,255.55,356.2775,0
2020-10-15 22:45:00,18.93,11.27562297,262.01,368.36375,0
2020-10-15 23:00:00,19.14,11.24727631,245.78,316.64375,0
2020-10-15 23:15:00,19.36,11.20496787,254.26,363.14125,0
2020-10-15 23:30:00,17.98,11.16265943,257.09,275.295,0
2020-10-15 23:45:00,19.4,11.12035098,255.29,331.31625,0
2020-10-16 00:00:00,17.13,11.07804254,242.74,266.93875,0
2020-10-16 00:15:00,18.23,11.05138822,270.04,251.36375,0
2020-10-16 00:30:00,16.82,11.0247339,294.96,354.0575,0
2020-10-16 00:45:00,16.74,10.99807959,313.06,348.705,0
2020-10-16 01:00:00,18.22,10.97142527,240.22,354.705,0
2020-10-16 01:15:00,17.46,10.95534806,260.62,290.08125,0
2020-10-16 01:30:00,17.16,10.93927085,274.97,357.455,0
2020-10-16 01:45:00,17.56,10.92319364,287.99,349.705,0
2020-10-16 02:00:00,18.44,10.90711644,229.86,286.53,0
2020-10-16 02:15:00,17.83,10.84873078,249.23,293.425,0
2020-10-16 02:30:00,16.26,10.79034513,266.9,354.00375,0
2020-10-16 02:45:00,17.69,10.73195948,277.83,280.1125,0
2020-10-16 03:00:00,18.35,10.67357383,226.88,278.9475,0
2020-10-16 03:15:00,16.3,10.66003513,244.01,292.31375,0
2020-10-16 03:30:00,16.02,10.64649643,258.96,361.02125,0
2020-10-16 03:45:00,17.53,10.63295773,265.37,361.90625,0
2020-10-16 04:00:00,18.52,10.61941903,229.93,351.72375,0
2020-10-16 04:15:00,18.03,10.55637945,237.11,288.50375,0
2020-10-16 04:30:00,17.54,10.49333987,251.26,266.88125,0
2020-10-16 04:45:00,17.06,10.43030029,257.39,294.38,0
2020-10-16 05:00:00,16.31,10.36726071,221.48,349.275,0
2020-10-16 05:15:00,16.46,10.34145256,234.62,280.24125,0
2020-10-16 05:30:00,17.36,10.31564441,243.26,281.94375,0
2020-10-16 05:45:00,16.86,10.28983626,254.45,319.7175,0
2020-10-16 06:00:00,16.47,10.26402811,224.76,344.415,0
2020-10-16 06:15:00,17.07,10.34483724,233.14,275.215,0
2020-10-16 06:30:00,17.39,10.42564636,240.77,283.885,0
2020-10-16 06:45:00,16.85,10.50645549,253.09,331.1975,0
2020-10-16 07:00:00,16.95,10.58726461,225.01,321.18125,0
2020-10-16 07:15:00,18.09,10.9189628,227.73,251.75625,0
2020-10-16 07:30:00,17.98,11.25066099,237.17,334.335,0
2020-10-16 07:45:00,17.64,11.58235917,248.39,266.0375,0
2020-10-16 08:00:00,20.25,11.91405736,229.2,1047.6975,0
2020-10-16 08:15:00,18.7,12.28044847,245.57,1084.2925,0
2020-10-16 08:30:00,38.87,12.64683958,260.38,1018.785,0
2020-10-16 08:45:00,43.34,13.01323069,274.74,1017.39625,0
2020-10-16 09:00:00,40.68,13.37962181,229.12,1089.7525,0
2020-10-16 09:15:00,40.1,13.72232019,243.71,1058.985,0
2020-10-16 09:30:00,41.52,14.06501857,258,1042.4475,0
2020-10-16 09:45:00,47.28,14.40771695,272.25,1083.79375,0
2020-10-16 10:00:00,45.87,14.75041534,226.11,1098.07375,0
2020-10-16 10:15:00,46.23,15.03007414,239.97,1061.4425,0
2020-10-16 10:30:00,45.85,15.30973294,252.94,1016.58125,0
2020-10-16 10:45:00,51.84,15.58939175,268.41,1084.24,0
2020-10-16 11:00:00,49.13,15.86905055,224.01,1036.95375,0
2020-10-16 11:15:00,50.2,16.04886143,240.11,1109.87625,0
2020-10-16 11:30:00,47.34,16.22867231,248.94,1121.34125,0
2020-10-16 11:45:00,56.85,16.40848319,259.45,1101.9575,0
2020-10-16 12:00:00,55.09,16.58829407,225.96,1099.4525,0
2020-10-16 12:15:00,53.54,16.71395015,238.36,1026.91375,0
2020-10-16 12:30:00,52.39,16.83960622,245.66,1086.69,0
2020-10-16 12:45:00,55.36,16.96526229,255.33,1004.05375,0
2020-10-16 13:00:00,55.91,17.09091837,225.81,1012.955,0
2020-10-16 13:15:00,52.05,17.11334184,236.68,1081.28125,0
2020-10-16 13:30:00,51.11,17.13576532,245.13,1112.73875,0
2020-10-16 13:45:00,58.22,17.15818879,253.69,1024.6175,0
2020-10-16 14:00:00,57.57,17.18061227,225.05,1010.87125,0
2020-10-16 14:15:00,52.98,17.12011119,236.85,1000.2775,0
2020-10-16 14:30:00,51.16,17.05961012,241.53,1034.4225,0
2020-10-16 14:45:00,54.89,16.99910905,253.96,1003.96125,0
2020-10-16 15:00:00,54.01,16.93860797,225.87,1018.82625,0
2020-10-16 15:15:00,51.76,16.74568148,230.58,1104.48125,0
2020-10-16 15:30:00,50.03,16.55275498,242.94,1091.41125,0
2020-10-16 15:45:00,56.63,16.35982848,248.76,1005.3575,0
2020-10-16 16:00:00,54.7,16.16690199,220.95,1102.695,0
2020-10-16 16:15:00,49.15,15.89866646,234.7,1057.78,0
2020-10-16 16:30:00,50.64,15.63043094,241.06,1024.13875,0
2020-10-16 16:45:00,52.51,15.36219541,252.16,1031.76,0
2020-10-16 17:00:00,48.4,15.09395989,219.61,1049.59625,0
2020-10-16 17:15:00,46.99,14.86337888,231.35,1086.80375,0
2020-10-16 17:30:00,45.41,14.63279787,236.81,1027.2625,0
2020-10-16 17:45:00,50.36,14.40221686,248.95,1086.66875,0
2020-10-16 18:00:00,45.95,14.17163585,225.17,1112.71625,0
2020-10-16 18:15:00,46.51,14.06205698,233.35,1082.87625,0
2020-10-16 18:30:00,45.29,13.95247811,239.88,1121.61375,0
2020-10-16 18:45:00,47.28,13.84289925,244.74,1011.05875,0
2020-10-16 19:00:00,46.9,13.73332038,217.48,295.54125,0
2020-10-16 19:15:00,42.48,13.62077993,224.53,290.71625,0
2020-10-16 19:30:00,21.82,13.50823947,227.42,255.34375,0
2020-10-16 19:45:00,22.5,13.39569901,231.28,352.71875,0
2020-10-16 20:00:00,21.01,13.28315856,214.59,308.88625,0
2020-10-16 20:15:00,23.5,13.12619424,218.83,291.37625,0
2020-10-16 20:30:00,21.85,12.96922991,222.23,268.4425,0
2020-10-16 20:45:00,21.73,12.81226559,226.26,266.77375,0
2020-10-16 21:00:00,20.63,12.65530127,218.73,339.235,0
2020-10-16 21:15:00,20.27,12.5867616,220.05,329.63,0
2020-10-16 21:30:00,22.01,12.51822192,221.5,364.315,0
2020-10-16 21:45:00,21.94,12.44968224,230.11,337.7575,0
2020-10-16 22:00:00,22.74,12.38114257,218.55,369.27,0
2020-10-16 22:15:00,21.74,12.24787097,220.98,259.285,0
2020-10-16 22:30:00,22.04,12.11459938,225.81,324.33875,0
2020-10-16 22:45:00,19.26,11.98132779,225.01,255.4425,0
2020-10-16 23:00:00,20.73,11.84805619,215.4,339.06875,0
2020-10-16 23:15:00,18.55,11.75624687,219.61,282.1175,0
2020-10-16 23:30:00,20.58,11.66443755,224.69,309.65375,0
2020-10-16 23:45:00,19.28,11.57262823,228.3,259.4525,0
2020-10-17 00:00:00,19.72,11.48081891,65.24,149.3575,0
2020-10-17 00:15:00,18.14,11.43047187,68.36,242.99875,0
2020-10-17 00:30:00,15.2,11.38012482,73.36,235.25875,0
2020-10-17 00:45:00,32.52,11.32977777,74.3,141.56625,0
2020-10-17 01:00:00,30.78,11.27943073,63.58,191.4,0
2020-10-17 01:15:00,22.08,11.15377465,67.8,239.19375,0
2020-10-17 01:30:00,25.41,11.02811858,70.4,224.0325,0
2020-10-17 01:45:00,31.59,10.90246251,72.66,137.12625,0
2020-10-17 02:00:00,28.77,10.77680643,63.39,164.3275,0
2020-10-17 02:15:00,21.25,10.70530517,65.64,224.87875,0
2020-10-17 02:30:00,22.78,10.6338039,67.81,200.65875,0
2020-10-17 02:45:00,29.42,10.56230263,69.87,197.5425,0
2020-10-17 03:00:00,26.64,10.49080136,63.37,138.07875,0
2020-10-17 03:15:00,25.71,10.41083841,64.71,158.84875,0
2020-10-17 03:30:00,20.67,10.33087545,66.05,186.21,0
2020-10-17 03:45:00,23.22,10.25091249,67.87,160.71125,0
2020-10-17 04:00:00,24.94,10.17094954,62.56,226.36625,0
2020-10-17 04:15:00,22.49,10.08971733,64.06,163.51875,0
2020-10-17 04:30:00,26.82,10.00848512,65.22,212.46625,0
2020-10-17 04:45:00,23.01,9.92725291,67.86,168.77875,0
2020-10-17 05:00:00,26.29,9.846020701,61.84,128.06,0
2020-10-17 05:15:00,22.6,9.814712454,64.02,127.1225,0
2020-10-17 05:30:00,19.08,9.783404207,65.54,133.62625,0
2020-10-17 05:45:00,19.82,9.752095959,66.3,230.42375,0
2020-10-17 06:00:00,19.92,9.720787712,61.8,239.77,0
2020-10-17 06:15:00,26.92,9.764788492,62.79,196.66875,0
2020-10-17 06:30:00,27.5,9.808789272,65.34,171.02125,0
2020-10-17 06:45:00,25.49,9.852790052,65.73,153.0475,0
2020-10-17 07:00:00,23.33,9.896790832,61.71,158.5925,0
2020-10-17 07:15:00,21.79,10.13964129,63.34,132.38625,0
2020-10-17 07:30:00,22.62,10.38249175,65.23,209.7525,0
2020-10-17 07:45:00,21.72,10.62534221,66.72,235.38625,0
2020-10-17 08:00:00,28.56,10.86819267,64.16,558.0375,0
2020-10-17 08:15:00,30.93,11.15165923,65.68,567.18875,0
2020-10-17 08:30:00,58.89,11.4351258,68.61,617.99625,0
2020-10-17 08:45:00,63.15,11.71859236,70.6,559.72375,0
2020-10-17 09:00:00,68.12,12.00205892,62.85,511.7775,0
2020-10-17 09:15:00,61.81,12.22883217,65.35,605.14375,0
2020-10-17 09:30:00,57.32,12.45560542,67.99,525.8,0
2020-10-17 09:45:00,73.45,12.68237868,68.05,557.7175,0
2020-10-17 10:00:00,64.55,12.90915193,62.09,612.535,0
2020-10-17 10:15:00,66.68,13.12027105,64.31,578.585,0
2020-10-17 10:30:00,73.08,13.33139018,65.79,510.905,0
2020-10-17 10:45:00,76.38,13.54250931,68.57,526.34125,0
2020-10-17 11:00:00,68.13,13.75362844,63.71,520.995,0
2020-10-17 11:15:00,69.39,13.91863136,64.71,538.795,0
2020-10-17 11:30:00,67.4,14.08363429,66.82,544.91,0
2020-10-17 11:45:00,74.29,14.24863721,67.94,513.72375,0
2020-10-17 12:00:00,74.9,14.41364014,62.78,571.62875,0
2020-10-17 12:15:00,70.29,14.54098855,64.94,539.79625,0
2020-10-17 12:30:00,76.21,14.66833696,64.95,579.20375,0
2020-10-17 12:45:00,78.26,14.79568537,67.59,544.85875,0
2020-10-17 13:00:00,81.32,14.92303378,61.84,504.265,0
2020-10-17 13:15:00,77.6,14.95138044,64.76,538.77,0
2020-10-17 13:30:00,70.85,14.97972709,66.4,596.07875,0
2020-10-17 13:45:00,80.37,15.00807375,66.19,580.13625,0
2020-10-17 14:00:00,84.2,15.03642041,61.97,528.02125,0
2020-10-17 14:15:00,80.48,14.98057326,63.46,553.6875,0
2020-10-17 14:30:00,74.54,14.92472612,65.41,530.40375,0
2020-10-17 14:45:00,81.37,14.86887898,66.09,518.03,0
2020-10-17 15:00:00,76.81,14.81303183,62.95,624.695,0
2020-10-17 15:15:00,73.01,14.6861065,64.6,560.5525,0
2020-10-17 15:30:00,83.56,14.55918118,64.21,533.5525,0
2020-10-17 15:45:00,78.87,14.43225585,67.36,551.65625,0
2020-10-17 16:00:00,73.55,14.30533052,62.66,548.49875,0
2020-10-17 16:15:00,74.47,13.99436347,62.84,600.0875,0
2020-10-17 16:30:00,69.83,13.68339642,64.01,588.82625,0
2020-10-17 16:45:00,77.82,13.37242937,65.63,618.39625,0
2020-10-17 17:00:00,74.66,13.06146232,62.96,608.21,0
2020-10-17 17:15:00,75.15,12.82876589,63.44,512.75,0
2020-10-17 17:30:00,71.27,12.59606945,64.7,619.1825,0
2020-10-17 17:45:00,63.02,12.36337302,66.02,600.53125,0
2020-10-17 18:00:00,71.66,12.13067659,62.99,542.26375,0
2020-10-17 18:15:00,67.77,11.96694292,63.3,554.8675,0
2020-10-17 18:30:00,60.51,11.80320924,63.88,614.46125,0
2020-10-17 18:45:00,63.13,11.63947557,65.04,500.535,0
2020-10-17 19:00:00,67.39,11.4757419,61.29,210.01375,0
2020-10-17 19:15:00,56.24,11.40720222,61.67,196.92125,0
2020-10-17 19:30:00,29.74,11.33866255,63.23,196.54375,0
2020-10-17 19:45:00,29.48,11.27012287,62.46,164.31125,0
2020-10-17 20:00:00,29.17,11.20158319,61.59,248.69875,0
2020-10-17 20:15:00,25.7,11.12415874,62.17,163.9825,0
2020-10-17 20:30:00,33.17,11.04673429,62.07,208.32625,0
2020-10-17 20:45:00,25.69,10.96930985,64.13,153.9075,0
2020-10-17 21:00:00,29.26,10.8918854,61.75,149.73375,0
2020-10-17 21:15:00,24.43,10.89780858,62.66,214.14875,0
2020-10-17 21:30:00,23.64,10.90373176,61.56,203.4,0
2020-10-17 21:45:00,29.82,10.90965494,62.16,136.6425,0
2020-10-17 22:00:00,28.66,10.91557812,60.93,240.10125,0
2020-10-17 22:15:00,23.04,10.89653932,62.46,208.4175,0
2020-10-17 22:30:00,31.92,10.87750053,62.15,234.26375,0
2020-10-17 22:45:00,29.48,10.85846173,63.3,151.56375,0
2020-10-17 23:00:00,31.21,10.83942293,62,232.785,0
2020-10-17 23:15:00,24.04,10.81826871,62.76,224.93875,0
2020-10-17 23:30:00,30.7,10.79711448,61.67,226.995,0
2020-10-17 23:45:00,30.35,10.77596026,63.37,202.70875,0
2020-10-18 00:00:00,30.26,10.75480604,66.27,142.64625,0
2020-10-18 00:15:00,28.38,10.704459,68.59,219.14,0
2020-10-18 00:30:00,22.73,10.65411195,73.5,219.69125,0
2020-10-18 00:45:00,28.21,10.6037649,74.85,171.37625,0
2020-10-18 01:00:00,27.55,10.55341786,64.8,215.26,0
2020-10-18 01:15:00,22.84,10.49757071,68.01,216.295,0
2020-10-18 01:30:00,25.53,10.44172357,69,136.8025,0
2020-10-18 01:45:00,27.81,10.38587643,73.02,235.87125,0
2020-10-18 02:00:00,20.81,10.33002928,64.6,151.9125,0
2020-10-18 02:15:00,27.96,10.30168263,65.49,249.115,0
2020-10-18 02:30:00,21,10.27333597,68.78,225.2075,0
2020-10-18 02:45:00,30.04,10.24498931,70.53,172.6725,0
2020-10-18 03:00:00,27.82,10.21664266,63.09,214.18125,0
2020-10-18 03:15:00,23.01,10.16460327,65.6,129.8875,0
2020-10-18 03:30:00,25.55,10.11256389,66.13,180.71125,0
2020-10-18 03:45:00,20.51,10.0605245,67.72,225.89625,0
2020-10-18 04:00:00,23.87,10.00848512,62.44,217.9425,0
2020-10-18 04:15:00,27.07,9.9682921,64.02,142.565,0
2020-10-18 04:30:00,25.97,9.928099079,65.73,125.19125,0
2020-10-18 04:45:00,21.24,9.887906059,67.35,227.8375,0
2020-10-18 05:00:00,19.54,9.847713039,62.44,143.54375,0
2020-10-18 05:15:00,26.85,9.794404402,64.73,131.96875,0
2020-10-18 05:30:00,20.21,9.741095764,64.86,153.30125,0
2020-10-18 05:45:00,20.03,9.687787127,67.22,228.9,0
2020-10-18 06:00:00,21.12,9.634478489,61.47,197.58375,0
2020-10-18 06:15:00,26.81,9.725441641,63.27,138.20875,0
2020-10-18 06:30:00,24.15,9.816404792,64.36,178.73125,0
2020-10-18 06:45:00,20.94,9.907367943,67.06,167.6475,0
2020-10-18 07:00:00,24.03,9.998331094,62.18,194.90875,0
2020-10-18 07:15:00,23.22,10.1502184,64.42,233.6075,0
2020-10-18 07:30:00,25.08,10.30210571,65.09,185.74375,0
2020-10-18 07:45:00,29.91,10.45399302,65.45,141.12875,0
2020-10-18 08:00:00,25.71,10.60588033,63.1,605.25125,0
2020-10-18 08:15:00,22.34,10.86269257,65,505.56375,0
2020-10-18 08:30:00,62.2,11.11950482,67.84,538.58375,0
2020-10-18 08:45:00,56.65,11.37631706,69.37,612.47375,0
2020-10-18 09:00:00,59.5,11.63312931,63.21,537.2475,0
2020-10-18 09:15:00,65.19,11.87724902,65.49,510.34875,0
2020-10-18 09:30:00,58.74,12.12136873,66.13,521.90375,0
2020-10-18 09:45:00,61.99,12.36548844,68.98,607.03625,0
2020-10-18 10:00:00,62.55,12.60960815,63.09,511.1725,0
2020-10-18 10:15:00,71.55,12.85203553,65.26,590.81375,0
2020-10-18 10:30:00,61.33,13.0944629,66.44,594.385,0
2020-10-18 10:45:00,75.49,13.33689028,68.01,589.72125,0
2020-10-18 11:00:00,75.1,13.57931765,62.37,614.435,0
2020-10-18 11:15:00,74.5,13.73585889,64.98,608.58375,0
2020-10-18 11:30:00,76.47,13.89240013,66.51,584.475,0
2020-10-18 11:45:00,82.39,14.04894136,66.96,513.55875,0
2020-10-18 12:00:00,77.91,14.2054826,62.81,524.97625,0
2020-10-18 12:15:00,69.5,14.32817708,64.89,615.68875,0
2020-10-18 12:30:00,70.97,14.45087157,65.27,528.20125,0
2020-10-18 12:45:00,85.86,14.57356605,67.32,623.7275,0
2020-10-18 13:00:00,74.36,14.69626053,63.36,586.535,0
2020-10-18 13:15:00,84.88,14.69499128,64.26,596.98625,0
2020-10-18 13:30:00,78.71,14.69372202,66.29,521.4775,0
2020-10-18 13:45:00,83.93,14.69245277,67.33,582.85875,0
2020-10-18 14:00:00,74.32,14.69118352,62.91,589.0575,0
2020-10-18 14:15:00,78.89,14.59810494,63.41,620.18625,0
2020-10-18 14:30:00,78.1,14.50502637,65.7,515.94125,0
2020-10-18 14:45:00,85.58,14.4119478,67.61,618.53125,0
2020-10-18 15:00:00,72.69,14.31886923,62.06,554.1425,0
2020-10-18 15:15:00,81.12,14.18305913,63.02,525.51375,0
2020-10-18 15:30:00,71.82,14.04724903,66.01,606.80875,0
2020-10-18 15:45:00,73.01,13.91143893,66.51,544.41125,0
2020-10-18 16:00:00,80.3,13.77562883,62.83,513.70125,0
2020-10-18 16:15:00,69.57,13.51500882,62.75,605.74,0
2020-10-18 16:30:00,64.79,13.25438882,65.4,515.82125,0
2020-10-18 16:45:00,75.97,12.99376881,65.41,572.095,0
2020-10-18 17:00:00,65.43,12.73314881,61.3,562.86875,0
2020-10-18 17:15:00,67.71,12.54699166,63.63,517.14375,0
2020-10-18 17:30:00,65.79,12.36083451,65.34,599.94125,0
2020-10-18 17:45:00,63.8,12.17467737,65.24,592.02375,0
2020-10-18 18:00:00,68.77,11.98852022,62.56,609.36625,0
2020-10-18 18:15:00,65.91,11.88528762,63.6,502.03875,0
2020-10-18 18:30:00,66.95,11.78205502,65.4,525.8225,0
2020-10-18 18:45:00,58.68,11.67882242,65.86,623.6975,0
2020-10-18 19:00:00,59.58,11.57558982,61.47,184.845,0
2020-10-18 19:15:00,66.39,11.4837805,62.26,140.89875,0
2020-10-18 19:30:00,27.51,11.39197118,61.84,219.1825,0
2020-10-18 19:45:00,24.38,11.30016186,62.72,241.42375,0
2020-10-18 20:00:00,31.09,11.20835254,61.2,177.81375,0
2020-10-18 20:15:00,32.99,11.13769745,61.97,132.16375,0
2020-10-18 20:30:00,26.86,11.06704235,62.49,161.68875,0
2020-10-18 20:45:00,22.98,10.99638725,62.91,136.0175,0
2020-10-18 21:00:00,25.3,10.92573215,60.76,203.70125,0
2020-10-18 21:15:00,22.82,10.90203942,62.92,186.32,0
2020-10-18 21:30:00,28.55,10.87834669,62.48,243.49125,0
2020-10-18 21:45:00,27.53,10.85465397,63.53,208.85,0
2020-10-18 22:00:00,31.82,10.83096124,60.88,227.29,0
2020-10-18 22:15:00,28.91,10.80642234,62.26,197.065,0
2020-10-18 22:30:00,30.1,10.78188345,63.01,230.85125,0
2020-10-18 22:45:00,28.23,10.75734455,62.18,235.80375,0
2020-10-18 23:00:00,30.67,10.73280565,60.61,186.78,0
2020-10-18 23:15:00,30.7,10.65749663,62.48,149.49,0
2020-10-18 23:30:00,26.6,10.5821876,62.44,249.08125,0
2020-10-18 23:45:00,23.58,10.50687857,62.69,137.195,0
2020-10-19 00:00:00,31.34,10.43156954,280.45,373.26625,0
2020-10-19 00:15:00,21.9,10.39095344,310.44,263.57375,0
2020-10-19 00:30:00,41.24,10.35033733,334.48,353.75625,0
2020-10-19 00:45:00,15.23,10.30972123,361.08,257.29125,0
2020-10-19 01:00:00,16.19,10.26910512,271.66,363.97,0
2020-10-19 01:15:00,14.26,10.253451,293.99,323.09875,0
2020-10-19 01:30:00,15.43,10.23779688,314.59,361.33625,0
2020-10-19 01:45:00,16.33,10.22214275,336.7,280.12375,0
2020-10-19 02:00:00,16.51,10.20648863,266.87,296.6775,0
2020-10-19 02:15:00,14.77,10.19421918,285.61,261.02625,0
2020-10-19 02:30:00,14.71,10.18194973,304.35,311.48625,0
2020-10-19 02:45:00,15.17,10.16968029,320.01,263.92625,0
2020-10-19 03:00:00,15.72,10.15741084,263.68,262.07625,0
2020-10-19 03:15:00,14.55,10.10875613,274.58,325.35375,0
2020-10-19 03:30:00,14.25,10.06010142,290.62,300.89125,0
2020-10-19 03:45:00,16.25,10.01144671,304.8,255.1325,0
2020-10-19 04:00:00,15.51,9.962792002,259.36,349.52,0
2020-10-19 04:15:00,14.37,9.962792002,270.83,256.63875,0
2020-10-19 04:30:00,15.7,9.962792002,286.53,269.785,0
2020-10-19 04:45:00,14.91,9.962792002,294.87,264.73125,0
2020-10-19 05:00:00,14.95,9.962792002,258.99,303.22375,0
2020-10-19 05:15:00,14.6,9.975907619,265.74,329.0625,0
2020-10-19 05:30:00,15.12,9.989023236,283.81,298.28,0
2020-10-19 05:45:00,16.37,10.00213885,289.2,250.8525,0
2020-10-19 06:00:00,15.64,10.01525447,251.78,345.72375,0
2020-10-19 06:15:00,14.47,10.0524859,269.37,350.29125,0
2020-10-19 06:30:00,16.1,10.08971733,274.72,337.91,0
2020-10-19 06:45:00,17.14,10.12694876,288.15,256.12625,0
2020-10-19 07:00:00,16.52,10.16418019,251.6,368.42375,0
2020-10-19 07:15:00,14.96,10.31183665,262.3,299.8975,0
2020-10-19 07:30:00,16.98,10.45949312,272.78,296.73875,0
2020-10-19 07:45:00,16.74,10.60714958,283.35,317.7725,0
2020-10-19 08:00:00,16.66,10.75480604,259.04,109.99625,0
2020-10-19 08:15:00,17.11,10.98242546,277.13,55.89375,0
2020-10-19 08:30:00,13.11,11.21004488,293.87,59.97375,0
2020-10-19 08:45:00,12.4,11.4376643,312.05,37.1575,0
2020-10-19 09:00:00,12.64,11.66528372,258.51,109.6425,0
2020-10-19 09:15:00,12.35,11.91236503,274.36,75.32,0
2020-10-19 09:30:00,13.98,12.15944633,293.42,10.77875,0
2020-10-19 09:45:00,13.9,12.40652763,310.33,2.55375,0
2020-10-19 10:00:00,12.59,12.65360893,259.91,105.27875,0
2020-10-19 10:15:00,12.66,12.87149741,273.15,81.21625,0
2020-10-19 10:30:00,15.06,13.08938589,292.13,20.47,0
2020-10-19 10:45:00,15.1,13.30727437,305.97,50.37375,0
2020-10-19 11:00:00,13.78,13.52516285,254.93,41.03875,0
2020-10-19 11:15:00,14.65,13.67366548,270.25,102.1875,0
2020-10-19 11:30:00,14.59,13.82216811,282.4,51.23125,0
2020-10-19 11:45:00,16.59,13.97067074,295.31,62.15,0
2020-10-19 12:00:00,15.27,14.11917338,258.81,80.9525,0
2020-10-19 12:15:00,15.67,14.23425234,272.82,91.6025,0
2020-10-19 12:30:00,16.19,14.3493313,284.14,85.84375,0
2020-10-19 12:45:00,16.89,14.46441027,298.73,101.03625,0
2020-10-19 13:00:00,16.73,14.57948923,259.77,47.06125,0
2020-10-19 13:15:00,17.17,14.59895111,271.63,32.90875,0
2020-10-19 13:30:00,15.77,14.618413,278.95,12.365,0
2020-10-19 13:45:00,15.56,14.63787488,292.11,105.5325,0
2020-10-19 14:00:00,14.99,14.65733676,258.51,85.24625,0
2020-10-19 14:15:00,17.44,14.60825897,266.84,116.135,0
2020-10-19 14:30:00,16.76,14.55918118,275.84,118.69125,0
2020-10-19 14:45:00,17.86,14.51010338,288.12,12.155,0
2020-10-19 15:00:00,17.74,14.46102559,257.08,20.90875,0
2020-10-19 15:15:00,14.81,14.29940734,263.93,11.80625,0
2020-10-19 15:30:00,14.87,14.13778909,277.22,119.04375,0
2020-10-19 15:45:00,14.52,13.97617084,287.67,25.18625,0
2020-10-19 16:00:00,17.14,13.81455259,253.95,107.38125,0
2020-10-19 16:15:00,14.49,13.63051087,267.23,14.7125,0
2020-10-19 16:30:00,16.23,13.44646914,274.7,57.43125,0
2020-10-19 16:45:00,13.9,13.26242742,281.87,78.43625,0
2020-10-19 17:00:00,14.74,13.0783857,255.67,118.23125,0
2020-10-19 17:15:00,14.97,12.86472806,266.43,29.3725,0
2020-10-19 17:30:00,15.61,12.65107043,275.28,98.53625,0
2020-10-19 17:45:00,13.46,12.43741279,283.33,98.61375,0
2020-10-19 18:00:00,14.8,12.22375516,256.58,51.285,0
2020-10-19 18:15:00,14.46,12.07779103,266.13,30.0725,0
2020-10-19 18:30:00,13.22,11.93182691,270.13,30.3425,0
2020-10-19 18:45:00,12.68,11.78586278,279.07,38.2275,0
2020-10-19 19:00:00,12.49,11.63989866,249.15,323.37375,0
2020-10-19 19:15:00,12.52,11.58024375,256.61,276.40875,0
2020-10-19 19:30:00,18.29,11.52058885,261.3,274.92375,0
2020-10-19 19:45:00,17.91,11.46093395,258.51,336.66,0
2020-10-19 20:00:00,17.61,11.40127904,249.72,293.66875,0
2020-10-19 20:15:00,18.71,11.3073543,251.76,335.3225,0
2020-10-19 20:30:00,17.72,11.21342956,255.87,358.02125,0
2020-10-19 20:45:00,18.72,11.11950482,264.72,343.7325,0
2020-10-19 21:00:00,19,11.02558007,251,280.79375,0
2020-10-19 21:15:00,18.45,10.95661731,251.05,364.69625,0
2020-10-19 21:30:00,16.76,10.88765455,253.72,314.47875,0
2020-10-19 21:45:00,18.79,10.81869179,259.01,271.35375,0
2020-10-19 22:00:00,17.58,10.74972903,250.36,259.22625,0
2020-10-19 22:15:00,16.5,10.66003513,248.17,362.87875,0
2020-10-19 22:30:00,16,10.57034123,259.87,287.18125,0
2020-10-19 22:45:00,18.2,10.48064734,256.76,372.4925,0
2020-10-19 23:00:00,16.53,10.39095344,249.46,344.91375,0
2020-10-19 23:15:00,17.81,10.31014431,248.79,354.55875,0
2020-10-19 23:30:00,17.22,10.22933519,253.73,284.3125,0
2020-10-19 23:45:00,17.49,10.14852606,259.75,301.13625,0
2020-10-20 00:00:00,15.93,10.06771694,277.87,282.64875,0
2020-10-20 00:15:00,16.05,10.02075457,308.99,255.8775,0
2020-10-20 00:30:00,15.49,9.973792197,337.85,367.1625,0
2020-10-20 00:45:00,14.59,9.926829826,361.39,299.96375,0
2020-10-20 01:00:00,15.84,9.879867455,271.7,373.83125,0
2020-10-20 01:15:00,14.29,9.833751253,296.17,257.07375,0
2020-10-20 01:30:00,14.91,9.787635051,316.59,334.68625,0
2020-10-20 01:45:00,14.43,9.741518849,329.88,369.69375,0
2020-10-20 02:00:00,15.26,9.695402646,263.88,276.28875,0
2020-10-20 02:15:00,15.35,9.638709334,285.43,276.72125,0
2020-10-20 02:30:00,13.68,9.582016021,302.18,293.45,0
2020-10-20 02:45:00,14.61,9.525322708,315.64,284.41625,0
2020-10-20 03:00:00,14.43,9.468629396,261.19,328.895,0
2020-10-20 03:15:00,13.95,9.465667805,274.41,283.65125,0
2020-10-20 03:30:00,14.43,9.462706214,288.14,286.3625,0
2020-10-20 03:45:00,14.61,9.459744623,309.07,358.12375,0
2020-10-20 04:00:00,14.42,9.456783032,256.95,254.9925,0
2020-10-20 04:15:00,15.33,9.41066683,274.67,259.57625,0
2020-10-20 04:30:00,13.3,9.364550627,281.53,356.69125,0
2020-10-20 04:45:00,14.12,9.318434425,296.81,369.12,0
2020-10-20 05:00:00,15.37,9.272318223,256.02,325.51,0
2020-10-20 05:15:00,15.37,9.274010561,265.65,352.48625,0
2020-10-20 05:30:00,14.37,9.275702898,280.38,270.9025,0
2020-10-20 05:45:00,15.67,9.277395236,287.94,298.96125,0
2020-10-20 06:00:00,14.02,9.279087574,258.77,322.12125,0
2020-10-20 06:15:00,14.16,9.135903717,269.42,292.1575,0
2020-10-20 06:30:00,14.21,8.99271986,280.16,290.51375,0
2020-10-20 06:45:00,14.05,8.849536003,289.59,256.86,0
2020-10-20 07:00:00,13.59,8.706352146,252.74,279.715,0
2020-10-20 07:15:00,12.92,9.081809351,266.56,290.49375,0
2020-10-20 07:30:00,13.56,9.457266557,269.86,371.24375,0
2020-10-20 07:45:00,15.01,9.832723762,284.97,323.74625,0
2020-10-20 08:00:00,16.86,10.20818097,265.35,1001.3,0
2020-10-20 08:15:00,16.38,10.42395402,280.15,1101.9325,0
2020-10-20 08:30:00,29.07,10.63972708,294.85,1078.15375,0
2020-10-20 08:45:00,33.12,10.85550014,314.86,1084.4825,0
2020-10-20 09:00:00,32.12,11.07127319,261.61,1040.36,0
2020-10-20 09:15:00,31.8,11.29804644,279.75,1097.42875,0
2020-10-20 09:30:00,30.3,11.52481969,293.11,1114.6175,0
2020-10-20 09:45:00,36.12,11.75159294,310.42,1012.6325,0
2020-10-20 10:00:00,35.57,11.9783662,260.93,1084.56,0
2020-10-20 10:15:00,32.93,12.16113867,272.56,1069.97375,0
2020-10-20 10:30:00,33.7,12.34391114,292.56,1002.79875,0
2020-10-20 10:45:00,37.98,12.52668361,303.21,1103.785,0
2020-10-20 11:00:00,35.85,12.70945608,260.85,1047.4,0
2020-10-20 11:15:00,36.96,12.87868985,273.02,1035.90375,0
2020-10-20 11:30:00,35.4,13.04792362,285.35,1098.975,0
2020-10-20 11:45:00,39.25,13.21715739,298.41,1046.66875,0
2020-10-20 12:00:00,40.11,13.38639116,256.61,1008.63625,0
2020-10-20 12:15:00,37.92,13.38808349,268.46,1066.8325,0
2020-10-20 12:30:00,36.02,13.38977583,279.48,1005.6425,0
2020-10-20 12:45:00,41.23,13.39146817,296.46,1035.3625,0
2020-10-20 13:00:00,38.49,13.39316051,259.38,1063.815,0
2020-10-20 13:15:00,38.23,13.4041607,266.74,1051.415,0
2020-10-20 13:30:00,37.48,13.4151609,277.77,1010.80375,0
2020-10-20 13:45:00,40.65,13.42616109,292.96,1093.55125,0
2020-10-20 14:00:00,38.91,13.43716129,259.04,1095.59,0
2020-10-20 14:15:00,39.88,13.42023791,269.54,1057.16875,0
2020-10-20 14:30:00,38.51,13.40331453,279.26,1060.62875,0
2020-10-20 14:45:00,40.73,13.38639116,293.37,1009.88375,0
2020-10-20 15:00:00,39.72,13.36946778,256.31,1059.8925,0
2020-10-20 15:15:00,37.29,13.22054206,262.39,1087.025,0
2020-10-20 15:30:00,36.9,13.07161635,275.39,1067.07125,0
2020-10-20 15:45:00,40.52,12.92269063,289.61,1012.50125,0
2020-10-20 16:00:00,38.97,12.77376491,256.12,1106.16,0
2020-10-20 16:15:00,35.93,12.56687663,268.49,1016.40875,0
2020-10-20 16:30:00,36.26,12.35998834,277.43,1075.41375,0
2020-10-20 16:45:00,36.56,12.15310006,288.02,1077.89375,0
2020-10-20 17:00:00,36.16,11.94621178,253.24,1003.42875,0
2020-10-20 17:15:00,34.93,11.78670895,266,1044.53375,0
2020-10-20 17:30:00,32.12,11.62720612,272.97,1035.4425,0
2020-10-20 17:45:00,35.35,11.4677033,281.22,1093.60875,0
2020-10-20 18:00:00,33.53,11.30820047,252.12,1053.355,0
2020-10-20 18:15:00,33.78,11.1850829,262.23,1028.73,0
2020-10-20 18:30:00,31.97,11.06196533,271.34,1032.29,0
2020-10-20 18:45:00,33.42,10.93884777,282.48,1055.0575,0
2020-10-20 19:00:00,32.27,10.8157302,251.38,256.71625,0
2020-10-20 19:15:00,31.58,10.65030419,256.13,309.865,0
2020-10-20 19:30:00,15.49,10.48487818,255.36,311.19375,0
2020-10-20 19:45:00,16.9,10.31945217,262.55,296.805,0
2020-10-20 20:00:00,16.55,10.15402616,245.37,314.64375,0
2020-10-20 20:15:00,16.07,10.05671674,249.78,272.22625,0
2020-10-20 20:30:00,16.08,9.959407327,255.44,291.5275,0
2020-10-20 20:45:00,15.47,9.862097909,262.46,256.495,0
2020-10-20 21:00:00,15.61,9.764788492,251.27,350.2525,0
2020-10-20 21:15:00,14.68,9.703864335,248.87,323.84,0
2020-10-20 21:30:00,16.17,9.642940178,260.06,329.8275,0
2020-10-20 21:45:00,15.84,9.582016021,259.71,348.3875,0
2020-10-20 22:00:00,15.94,9.521091864,248.46,315.77625,0
2020-10-20 22:15:00,15.88,9.434359557,251.86,284.07875,0
2020-10-20 22:30:00,15.14,9.34762725,256.95,317.73375,0
2020-10-20 22:45:00,14.7,9.260894944,260.61,293.885,0
2020-10-20 23:00:00,15.1,9.174162637,244.51,306.15625,0
2020-10-20 23:15:00,14.46,9.188547507,254.02,338.1575,0
2020-10-20 23:30:00,14.62,9.202932378,254.49,302.0925,0
2020-10-20 23:45:00,15.6,9.217317248,260.68,255.32,0
2020-10-21 00:00:00,14.73,9.231702118,139.5,365.72625,0
2020-10-21 00:15:00,13.87,9.192355267,154.42,273.88375,0
2020-10-21 00:30:00,15.65,9.153008416,167.63,253.02875,0
2020-10-21 00:45:00,18.11,9.113661564,179.9,333.27125,0
2020-10-21 01:00:00,16.59,9.074314713,136.15,270.6025,0
2020-10-21 01:15:00,18.11,9.05104507,147.04,272.355,0
2020-10-21 01:30:00,15.85,9.027775426,155.75,275.99625,0
2020-10-21 01:45:00,18.06,9.004505783,165.13,253.82375,0
2020-10-21 02:00:00,17.47,8.98123614,132.4,372.2775,0
2020-10-21 02:15:00,16.31,8.954158737,143.47,272.85625,0
2020-10-21 02:30:00,19.04,8.927081334,152.13,366.06,0
2020-10-21 02:45:00,18.11,8.90000393,160.32,356.31875,0
2020-10-21 03:00:00,20.25,8.872926527,130.94,342.22875,0
2020-10-21 03:15:00,19.27,8.866580261,136.73,329.5175,0
2020-10-21 03:30:00,18.34,8.860233995,147.83,271.6525,0
2020-10-21 03:45:00,20.03,8.853887728,154.08,344.0025,0
2020-10-21 04:00:00,17.66,8.847541462,131.23,273.39125,0
2020-10-21 04:15:00,19.16,8.836541267,137.31,370.2625,0
2020-10-21 04:30:00,16.68,8.825541072,144.25,342.31125,0
2020-10-21 04:45:00,21.27,8.814540877,149.99,352.8375,0
2020-10-21 05:00:00,19.82,8.803540682,130.05,320.67125,0
2020-10-21 05:15:00,19.65,8.836541267,133.88,327.935,0
2020-10-21 05:30:00,18.34,8.869541852,140.74,348.685,0
2020-10-21 05:45:00,20.09,8.902542437,145.67,267.1125,0
2020-10-21 06:00:00,20.56,8.935543022,129.67,330.42625,0
2020-10-21 06:15:00,17.51,9.03962179,133.6,331.46625,0
2020-10-21 06:30:00,19.41,9.143700558,136.41,286.485,0
2020-10-21 06:45:00,20.94,9.247779327,143.12,339.105,0
2020-10-21 07:00:00,19.27,9.351858095,125.52,348.41375,0
2020-10-21 07:15:00,21.2,9.551553943,130.18,354.29125,0
2020-10-21 07:30:00,21.39,9.75124979,136.47,369.6125,0
2020-10-21 07:45:00,23.76,9.950945638,142.79,323.21875,0
2020-10-21 08:00:00,24.33,10.15064149,129.75,1060.16625,0
2020-10-21 08:15:00,22.42,10.4002613,140.48,1085.18125,0
2020-10-21 08:30:00,49.89,10.64988111,147.52,1082.15625,0
2020-10-21 08:45:00,56.16,10.89950092,156.86,1058.08,0
2020-10-21 09:00:00,53.78,11.14912073,129.52,1004.13875,0
2020-10-21 09:15:00,52.34,11.50112697,138.54,1048.8025,0
2020-10-21 09:30:00,49.35,11.85313321,145.5,1121.4125,0
2020-10-21 09:45:00,61.18,12.20513945,153.46,1046.87,0
2020-10-21 10:00:00,62.93,12.55714569,131.04,1099.715,0
2020-10-21 10:15:00,58.62,12.83299673,137.26,1116.0925,0
2020-10-21 10:30:00,59.74,13.10884777,146.04,1072.7,0
2020-10-21 10:45:00,70.06,13.38469882,150.99,1072.05,0
2020-10-21 11:00:00,66.7,13.66054986,130,1049.5,0
2020-10-21 11:15:00,64.4,13.83909149,137.78,1070.6,0
2020-10-21 11:30:00,62.51,14.01763312,144.46,1105.145,0
2020-10-21 11:45:00,72.45,14.19617474,148.48,1077.475,0
2020-10-21 12:00:00,71.82,14.37471637,130.3,1074.36875,0
2020-10-21 12:15:00,68.21,14.44579455,134.78,1025.545,0
2020-10-21 12:30:00,66.96,14.51687274,140.83,1121.03125,0
2020-10-21 12:45:00,71.91,14.58795092,146.99,1049.01875,0
2020-10-21 13:00:00,75.53,14.6590291,127.61,1019.88125,0
2020-10-21 13:15:00,69.48,14.71868401,133.04,1007.6925,0
2020-10-21 13:30:00,66,14.77833891,140.27,1022.45625,0
2020-10-21 13:45:00,73.37,14.83799381,147.84,1108.28875,0
2020-10-21 14:00:00,72.09,14.89764872,126.92,1054.65375,0
2020-10-21 14:15:00,73.54,14.84730167,134.07,1124.4425,0
2020-10-21 14:30:00,67.65,14.79695462,139.8,1007.90125,0
2020-10-21 14:45:00,80.15,14.74660758,144.38,1005.21625,0
2020-10-21 15:00:00,70.03,14.69626053,125.78,1114.9325,0
2020-10-21 15:15:00,66.94,14.52448826,131.41,1054.2475,0
2020-10-21 15:30:00,70.02,14.35271598,140.42,1114.05875,0
2020-10-21 15:45:00,73.86,14.1809437,144.41,1067.37625,0
2020-10-21 16:00:00,73.63,14.00917143,128.71,1102.54375,0
2020-10-21 16:15:00,66.37,13.75659003,130.87,1051.7675,0
2020-10-21 16:30:00,65.41,13.50400863,138.81,1088.26,0
2020-10-21 16:45:00,67.74,13.25142723,141.62,1022.36,0
2020-10-21 17:00:00,67.4,12.99884582,126.27,1120.64,0
2020-10-21 17:15:00,60.3,12.81861186,133.64,1054.1875,0
2020-10-21 17:30:00,62.89,12.6383779,137.74,1088.36125,0
2020-10-21 17:45:00,64.72,12.45814393,141.54,1054.94875,0
2020-10-21 18:00:00,62.52,12.27790997,128.5,1122.21125,0
2020-10-21 18:15:00,59.03,12.1873699,131.34,1072.695,0
2020-10-21 18:30:00,60.2,12.09682983,134.34,1052.67625,0
2020-10-21 18:45:00,62.24,12.00628977,141.07,1043.545,0
2020-10-21 19:00:00,59.79,11.9157497,122.74,358.3525,0
2020-10-21 19:15:00,57.77,11.79728606,127.07,322.38,0
2020-10-21 19:30:00,26.67,11.67882242,130.28,307.065,0
2020-10-21 19:45:00,26.91,11.56035878,128.93,358.0075,0
2020-10-21 20:00:00,25.44,11.44189515,124.93,323.24375,0
2020-10-21 20:15:00,27.17,11.39620203,127.36,324.5425,0
2020-10-21 20:30:00,25.66,11.35050891,127.59,261.6375,0
2020-10-21 20:45:00,26.06,11.30481579,130.73,350.04625,0
2020-10-21 21:00:00,22.91,11.25912268,125.88,320.115,0
2020-10-21 21:15:00,26.77,11.27858456,127.65,302.9475,0
2020-10-21 21:30:00,25.13,11.29804644,126.51,371.37875,0
2020-10-21 21:45:00,24.93,11.31750833,129.12,355.26875,0
2020-10-21 22:00:00,27.81,11.33697021,124.2,363.8075,0
2020-10-21 22:15:00,27.19,11.27181521,127.05,300.32125,0
2020-10-21 22:30:00,27.09,11.20666021,127.68,288.2475,0
2020-10-21 22:45:00,24.7,11.14150521,129.86,305.7775,0
2020-10-21 23:00:00,23.75,11.0763502,122.49,367.11125,0
2020-10-21 23:15:00,24.39,11.08142722,125.54,303.88375,0
2020-10-21 23:30:00,26.77,11.08650423,126.66,328.93375,0
2020-10-21 23:45:00,24.88,11.09158124,127.79,346.80125,0
2020-10-22 00:00:00,25.66,11.09665826,278.55,366.69375,0
2020-10-22 00:15:00,26.25,11.04842663,310.53,312.1225,0
2020-10-22 00:30:00,26.85,11.00019501,339.84,296.13875,0
2020-10-22 00:45:00,17.16,10.95196338,360.08,276.37875,0
2020-10-22 01:00:00,16.19,10.90373176,270.01,265.55375,0
2020-10-22 01:15:00,15.35,10.84492302,293.64,364.935,0
2020-10-22 01:30:00,14.87,10.78611429,316.56,326.19,0
2020-10-22 01:45:00,18.06,10.72730556,334.34,276.06,0
2020-10-22 02:00:00,16.7,10.66849682,262.15,299.27875,0
2020-10-22 02:15:00,15.35,10.68288169,287.31,323.895,0
2020-10-22 02:30:00,15.5,10.69726656,297.36,276.26875,0
2020-10-22 02:45:00,17.32,10.71165143,316.74,289.925,0
2020-10-22 03:00:00,15.88,10.7260363,262,308.6,0
2020-10-22 03:15:00,15.99,10.74549819,279.9,346.16125,0
2020-10-22 03:30:00,16,10.76496007,288.2,266.1925,0
2020-10-22 03:45:00,17.91,10.78442195,307.79,288.54625,0
2020-10-22 04:00:00,15.93,10.80388384,259.05,257.4425,0
2020-10-22 04:15:00,16.25,10.82673039,271.82,265.365,0
2020-10-22 04:30:00,15.38,10.84957695,283.14,327.67125,0
2020-10-22 04:45:00,16.42,10.87242351,300.91,311.28125,0
2020-10-22 05:00:00,17.45,10.89527007,258.91,347.9,0
2020-10-22 05:15:00,16.91,10.90838569,271.01,311.4925,0
2020-10-22 05:30:00,17.24,10.92150131,276.79,361.435,0
2020-10-22 05:45:00,17.51,10.93461692,287.73,293.72875,0
2020-10-22 06:00:00,18.24,10.94773254,256.13,302.745,0
