Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-10-22 06:15:00,16.75,10.94900179,264.27,344.5725,0
2020-10-22 06:30:00,16.72,10.95027105,278.95,250.66875,0
2020-10-22 06:45:00,18.33,10.9515403,285.88,339.8275,0
2020-10-22 07:00:00,16.15,10.95280955,250.57,341.36875,0
2020-10-22 07:15:00,17.71,11.06873468,264.89,313.01375,0
2020-10-22 07:30:00,17.74,11.18465982,276.54,350.54625,0
2020-10-22 07:45:00,18.22,11.30058495,280,265.84125,0
2020-10-22 08:00:00,18.84,11.41651008,263.55,1086.005,0
2020-10-22 08:15:00,16.98,11.58066684,278.2,1014.97875,0
2020-10-22 08:30:00,34.34,11.74482359,293.52,1080.76625,0
2020-10-22 08:45:00,34.66,11.90898035,315.28,1029.2025,0
2020-10-22 09:00:00,35.31,12.07313711,260.55,1121.1,0
2020-10-22 09:15:00,33.45,12.21402422,280.79,1111.87875,0
2020-10-22 09:30:00,34.15,12.35491133,292.07,1047.22375,0
2020-10-22 09:45:00,38.98,12.49579844,305.67,1105.65125,0
2020-10-22 10:00:00,36.04,12.63668556,257,1001.91,0
2020-10-22 10:15:00,36.76,12.75895696,271.81,1064.42375,0
2020-10-22 10:30:00,33.85,12.88122835,287.15,1066.89125,0
2020-10-22 10:45:00,39.8,13.00349975,303.91,1083.44375,0
2020-10-22 11:00:00,38.75,13.12577115,257.72,1041.4675,0
2020-10-22 11:15:00,38.07,13.23873469,271.4,1028.54,0
2020-10-22 11:30:00,36.11,13.35169823,283.73,1029.725,0
2020-10-22 11:45:00,40.2,13.46466177,299.38,1017.41,0
2020-10-22 12:00:00,39.21,13.57762532,254.58,1097.2325,0
2020-10-22 12:15:00,37.95,13.60216421,270.12,1122.3025,0
2020-10-22 12:30:00,38.58,13.62670311,286.42,1026.72875,0
2020-10-22 12:45:00,43.72,13.65124201,291.68,1118.39375,0
2020-10-22 13:00:00,39.65,13.6757809,257.2,1081.0575,0
2020-10-22 13:15:00,40.44,13.69651204,270.71,1074.7675,0
2020-10-22 13:30:00,39.11,13.71724318,277.65,1033.8175,0
2020-10-22 13:45:00,42.43,13.73797431,289.32,1106.085,0
2020-10-22 14:00:00,40.01,13.75870545,253.45,1084.9725,0
2020-10-22 14:15:00,41.09,13.72358944,266.61,1011.62625,0
2020-10-22 14:30:00,39.43,13.68847343,277.83,1107.525,0
2020-10-22 14:45:00,40.98,13.65335743,288.12,1097.6525,0
2020-10-22 15:00:00,41.98,13.61824142,254.2,1019.70125,0
2020-10-22 15:15:00,40.27,13.47566197,268.97,1036.415,0
2020-10-22 15:30:00,37.12,13.33308252,275.03,1099.0025,0
2020-10-22 15:45:00,40.29,13.19050307,285.28,1107.49,0
2020-10-22 16:00:00,39.9,13.04792362,252.86,1066.1675,0
2020-10-22 16:15:00,38.79,12.76022621,264.48,1035.425,0
2020-10-22 16:30:00,36.18,12.4725288,278.41,1039.46,0
2020-10-22 16:45:00,37.52,12.18483139,283.76,1044.88375,0
2020-10-22 17:00:00,35.68,11.89713399,254.62,1048.84625,0
2020-10-22 17:15:00,33.95,11.68982262,266.02,1017.87125,0
2020-10-22 17:30:00,32.99,11.48251125,274.48,1114.975,0
2020-10-22 17:45:00,34.09,11.27519988,281.1,1120.545,0
2020-10-22 18:00:00,34.54,11.06788852,253.27,1078.23125,0
2020-10-22 18:15:00,33.4,10.89950092,265.97,1115.19875,0
2020-10-22 18:30:00,31.53,10.73111331,274.62,1037.495,0
2020-10-22 18:45:00,34.05,10.56272571,281.02,1017.26375,0
2020-10-22 19:00:00,30.9,10.39433811,250.35,322.9675,0
2020-10-22 19:15:00,29.47,10.26191269,255.07,271.5825,0
2020-10-22 19:30:00,16.14,10.12948726,256.13,262.77,0
2020-10-22 19:45:00,15.62,9.99706184,258.16,295.0175,0
2020-10-22 20:00:00,15.15,9.864636416,248.12,274.52625,0
2020-10-22 20:15:00,15.52,9.737288004,254.19,273.09,0
2020-10-22 20:30:00,14.89,9.609939593,257.99,365.5075,0
2020-10-22 20:45:00,14.89,9.482591181,259.69,266.58375,0
2020-10-22 21:00:00,16.27,9.35524277,247.31,346.1375,0
2020-10-22 21:15:00,14.18,9.246510073,250.73,303.445,0
2020-10-22 21:30:00,15.39,9.137777376,257.6,273.8475,0
2020-10-22 21:45:00,14.72,9.02904468,259.65,315.04,0
2020-10-22 22:00:00,13.95,8.920311983,251.05,298.13375,0
2020-10-22 22:15:00,14.37,8.846695293,248.91,325.4575,0
2020-10-22 22:30:00,13.94,8.773078603,255.62,335.1425,0
2020-10-22 22:45:00,14.46,8.699461914,260.8,312.1,0
2020-10-22 23:00:00,14.55,8.625845224,250.38,292.4275,0
2020-10-22 23:15:00,13.91,8.600460159,250.49,302.6325,0
2020-10-22 23:30:00,13.42,8.575075093,252.25,287.33875,0
2020-10-22 23:45:00,13.75,8.549690028,257.76,313.61625,0
2020-10-23 00:00:00,13.47,8.524304963,247.57,338.35875,0
2020-10-23 00:15:00,13.84,8.508227754,269.11,322.59875,0
2020-10-23 00:30:00,14.09,8.492150546,292.25,313.535,0
2020-10-23 00:45:00,14.03,8.476073338,313.91,346.955,0
2020-10-23 01:00:00,13.41,8.45999613,237.84,309.3675,0
2020-10-23 01:15:00,13.49,8.440957331,258.89,286.24375,0
2020-10-23 01:30:00,12.62,8.421918532,271.89,357.585,0
2020-10-23 01:45:00,13.51,8.402879733,292.77,286.78125,0
2020-10-23 02:00:00,14.2,8.383840934,233.13,256.64,0
2020-10-23 02:15:00,12.82,8.377917752,246.45,366.89625,0
2020-10-23 02:30:00,12.07,8.37199457,264.23,371.15,0
2020-10-23 02:45:00,14.97,8.366071388,280.42,327.52125,0
2020-10-23 03:00:00,14.68,8.360148206,225.29,365.615,0
2020-10-23 03:15:00,13.58,8.366494473,243.61,286.68375,0
2020-10-23 03:30:00,13.83,8.372840739,257.1,316.78875,0
2020-10-23 03:45:00,13.71,8.379187005,268.2,305.58875,0
2020-10-23 04:00:00,13.86,8.385533272,229.63,279.77,0
2020-10-23 04:15:00,13.38,8.393148791,239.85,318.86,0
2020-10-23 04:30:00,12.8,8.400764311,247.92,319.85625,0
2020-10-23 04:45:00,14.24,8.408379831,259.78,316.755,0
2020-10-23 05:00:00,14.02,8.41599535,226.98,252.41875,0
2020-10-23 05:15:00,13.84,8.466765481,234.74,372.71125,0
2020-10-23 05:30:00,12.61,8.517535612,242.17,285.54125,0
2020-10-23 05:45:00,15.56,8.568305743,257.31,264.67875,0
2020-10-23 06:00:00,13.8,8.619075873,224.79,302.56625,0
2020-10-23 06:15:00,13.37,8.688461719,236.27,254.73875,0
2020-10-23 06:30:00,13.85,8.757847564,241.6,360.8425,0
2020-10-23 06:45:00,13.74,8.82723341,251.24,288.30375,0
2020-10-23 07:00:00,15.62,8.896619255,222.64,274.14125,0
2020-10-23 07:15:00,14.32,9.074737797,228.87,280.68375,0
2020-10-23 07:30:00,14.09,9.25285634,236.27,355.7275,0
2020-10-23 07:45:00,15.16,9.430974882,248.1,341.96375,0
2020-10-23 08:00:00,16.85,9.609093424,228.88,1016.44875,0
2020-10-23 08:15:00,16.69,9.838405182,246.56,1093.50625,0
2020-10-23 08:30:00,30.4,10.06771694,259.86,1120.3925,0
2020-10-23 08:45:00,34.61,10.2970287,277.64,1012.59875,0
2020-10-23 09:00:00,34.18,10.52634045,226.35,1117.235,0
2020-10-23 09:15:00,31.52,10.80007608,241.75,1027.1925,0
2020-10-23 09:30:00,33,11.0738117,258.86,1087.685,0
2020-10-23 09:45:00,36.77,11.34754732,266.04,1000.95,0
2020-10-23 10:00:00,37.42,11.62128294,223.78,1078.95375,0
2020-10-23 10:15:00,34.37,11.79982457,242.98,1076.72375,0
2020-10-23 10:30:00,36.07,11.9783662,252.55,1059.44625,0
2020-10-23 10:45:00,41.18,12.15690782,264.25,1019.54875,0
2020-10-23 11:00:00,39,12.33544945,224.29,1050.46375,0
2020-10-23 11:15:00,37.51,12.4860675,239.95,1114.97125,0
2020-10-23 11:30:00,37.59,12.63668556,248.8,1074.245,0
2020-10-23 11:45:00,44.39,12.78730361,262.93,1101.985,0
2020-10-23 12:00:00,41.74,12.93792167,222.01,1055.9475,0
2020-10-23 12:15:00,41.87,13.07584719,235.59,1039.9225,0
2020-10-23 12:30:00,39.59,13.21377271,247.61,1068.2025,0
2020-10-23 12:45:00,44.44,13.35169823,261.3,1115.76625,0
2020-10-23 13:00:00,43.91,13.48962376,222.01,1111.4325,0
2020-10-23 13:15:00,44.07,13.59031785,232.74,1106.39125,0
2020-10-23 13:30:00,42.69,13.69101194,245.98,1099.26875,0
2020-10-23 13:45:00,48.03,13.79170603,255.77,1079.2325,0
2020-10-23 14:00:00,46.58,13.89240013,223.38,1075.87125,0
2020-10-23 14:15:00,44.16,13.81074483,232.93,1106.3675,0
2020-10-23 14:30:00,42.72,13.72908954,246.97,1061.06875,0
2020-10-23 14:45:00,47.57,13.64743425,253.8,1043.22375,0
2020-10-23 15:00:00,44.6,13.56577895,226.12,1024.6775,0
2020-10-23 15:15:00,41.88,13.39442976,232.3,1108.64875,0
2020-10-23 15:30:00,40.17,13.22308057,244.46,1078.91875,0
2020-10-23 15:45:00,45.3,13.05173138,253.03,1109.48,0
2020-10-23 16:00:00,43.04,12.88038219,223.16,1123.58,0
2020-10-23 16:15:00,41.76,12.69549429,235.41,1087.10125,0
2020-10-23 16:30:00,40.56,12.5106064,243.28,1027.76625,0
2020-10-23 16:45:00,42.59,12.32571851,250.36,1072.04875,0
2020-10-23 17:00:00,38.9,12.14083061,219.33,1114.78125,0
2020-10-23 17:15:00,38.78,12.0515598,233.98,1012.03125,0
2020-10-23 17:30:00,38.72,11.96228899,238.64,1041.64875,0
2020-10-23 17:45:00,39.39,11.87301817,244.65,1090.7925,0
2020-10-23 18:00:00,38.14,11.78374736,222.97,1097.7175,0
2020-10-23 18:15:00,38.65,11.74101583,231.95,1089.04625,0
2020-10-23 18:30:00,38.03,11.69828431,237.49,1089.90375,0
2020-10-23 18:45:00,40.19,11.65555278,248.88,1038.38125,0
2020-10-23 19:00:00,38.95,11.61282125,220.57,316.165,0
2020-10-23 19:15:00,36.92,11.56035878,224.34,316.1475,0
2020-10-23 19:30:00,18.89,11.50789632,227.93,327.5325,0
2020-10-23 19:45:00,19.76,11.45543385,226.85,348.2925,0
2020-10-23 20:00:00,19.82,11.40297138,218.8,311.5,0
2020-10-23 20:15:00,20.11,11.36616303,218.09,264.5825,0
2020-10-23 20:30:00,19.17,11.32935469,227.32,364.545,0
2020-10-23 20:45:00,18.17,11.29254634,231.84,270.37625,0
2020-10-23 21:00:00,20.73,11.255738,219.51,263.46125,0
2020-10-23 21:15:00,17.96,11.21258339,218.66,335.905,0
2020-10-23 21:30:00,17.59,11.16942878,225.47,281.0025,0
2020-10-23 21:45:00,19.7,11.12627417,231.14,263.845,0
2020-10-23 22:00:00,18.28,11.08311956,218.63,355.5425,0
2020-10-23 22:15:00,17.59,11.0683116,223.9,337.44375,0
2020-10-23 22:30:00,19.6,11.05350365,221.96,304.48875,0
2020-10-23 22:45:00,19.59,11.03869569,224.06,295.91625,0
2020-10-23 23:00:00,18.55,11.02388774,216.84,298.9975,0
2020-10-23 23:15:00,18.42,11.05900374,223.65,360.08625,0
2020-10-23 23:30:00,18.45,11.09411975,221.34,314.4,0
2020-10-23 23:45:00,20.33,11.12923576,228.42,252.2525,0
2020-10-24 00:00:00,18.98,11.16435176,64.76,127.24,0
2020-10-24 00:15:00,17.53,11.18085206,69.49,192.32,0
2020-10-24 00:30:00,14.32,11.19735235,72.28,173.61375,0
2020-10-24 00:45:00,27.87,11.21385264,75.4,188.80375,0
2020-10-24 01:00:00,25.24,11.23035293,64.7,237.5075,0
2020-10-24 01:15:00,25.99,11.27985381,66.64,191.43625,0
2020-10-24 01:30:00,29.11,11.32935469,68.97,243.955,0
2020-10-24 01:45:00,28.18,11.37885557,71.66,193.3875,0
2020-10-24 02:00:00,32.3,11.42835644,64.07,194.33,0
2020-10-24 02:15:00,27.46,11.43935664,65.17,191.20125,0
2020-10-24 02:30:00,26.99,11.45035683,68,239.26375,0
2020-10-24 02:45:00,28.58,11.46135703,69.53,137.495,0
2020-10-24 03:00:00,32.52,11.47235722,62.46,149.45875,0
2020-10-24 03:15:00,23.07,11.46981872,65.5,224.83375,0
2020-10-24 03:30:00,23.81,11.46728021,66.9,152.4675,0
2020-10-24 03:45:00,32.12,11.46474171,68.01,163.29875,0
2020-10-24 04:00:00,24.81,11.4622032,62.32,202.5825,0
2020-10-24 04:15:00,25.52,11.4892806,64.22,168.46625,0
2020-10-24 04:30:00,28.66,11.516358,65.67,210.3275,0
2020-10-24 04:45:00,27.13,11.54343541,68.24,125.2925,0
2020-10-24 05:00:00,30.5,11.57051281,62.23,235.4675,0
2020-10-24 05:15:00,22.64,11.6060519,64.98,154.24625,0
2020-10-24 05:30:00,31.71,11.64159099,64.99,138.24625,0
2020-10-24 05:45:00,26.12,11.67713009,66.08,235.7625,0
2020-10-24 06:00:00,24.13,11.71266918,61.68,136.4,0
2020-10-24 06:15:00,33.1,11.78247811,63.4,237.96125,0
2020-10-24 06:30:00,24.02,11.85228704,64.39,164.50375,0
2020-10-24 06:45:00,34.86,11.92209597,65.75,154.80875,0
2020-10-24 07:00:00,27.46,11.9919049,63.14,149.38125,0
2020-10-24 07:15:00,26.51,12.07102168,63.14,190.135,0
2020-10-24 07:30:00,25.88,12.15013847,64.87,151.79375,0
2020-10-24 07:45:00,30.57,12.22925526,65.32,199.60125,0
2020-10-24 08:00:00,27.03,12.30837205,63.22,551.55625,0
2020-10-24 08:15:00,31.44,12.43783588,66.29,545.34125,0
2020-10-24 08:30:00,65.46,12.56729971,67.3,587.05875,0
2020-10-24 08:45:00,67.29,12.69676355,69.91,535.48625,0
2020-10-24 09:00:00,69.46,12.82622738,62.2,583.3125,0
2020-10-24 09:15:00,64.65,13.03353875,65.9,504.55625,0
2020-10-24 09:30:00,68.22,13.24085011,67.24,559.135,0
2020-10-24 09:45:00,67.75,13.44816148,69.45,552.3025,0
2020-10-24 10:00:00,71.35,13.65547285,63.27,501.23875,0
2020-10-24 10:15:00,70.55,13.86024571,64.47,572.12875,0
2020-10-24 10:30:00,64.56,14.06501857,67.06,543.40875,0
2020-10-24 10:45:00,78.53,14.26979143,68.77,541.55,0
2020-10-24 11:00:00,75.22,14.47456429,63.01,553.52375,0
2020-10-24 11:15:00,73.33,14.58541241,63.68,574.4825,0
2020-10-24 11:30:00,73.71,14.69626053,66.58,615.36125,0
2020-10-24 11:45:00,82.17,14.80710865,68.34,555.24875,0
2020-10-24 12:00:00,86.86,14.91795677,61.78,593.38,0
2020-10-24 12:15:00,77.21,14.94291875,64.87,603.07,0
2020-10-24 12:30:00,79.93,14.96788073,66.2,562.035,0
2020-10-24 12:45:00,88.16,14.99284271,68.34,599.8625,0
2020-10-24 13:00:00,80.05,15.01780469,62.78,596.8325,0
2020-10-24 13:15:00,83.13,15.03092031,64.54,607.54,0
2020-10-24 13:30:00,80.72,15.04403593,66.29,518.9825,0
2020-10-24 13:45:00,87.91,15.05715154,66.78,562.90625,0
2020-10-24 14:00:00,75.66,15.07026716,61.97,611.28375,0
2020-10-24 14:15:00,79.04,15.0609593,63.75,588.245,0
2020-10-24 14:30:00,83.97,15.05165145,65.1,539.69625,0
2020-10-24 14:45:00,86.48,15.04234359,67.27,624.175,0
2020-10-24 15:00:00,78.7,15.03303573,62.64,518.9275,0
2020-10-24 15:15:00,86.63,14.93361089,63.24,590.62125,0
2020-10-24 15:30:00,72.2,14.83418605,64.72,531.87875,0
2020-10-24 15:45:00,84.35,14.73476121,65.65,613.46375,0
2020-10-24 16:00:00,76.33,14.63533637,62.28,509.9775,0
2020-10-24 16:15:00,83.5,14.52110358,64.4,542.09375,0
2020-10-24 16:30:00,70.52,14.40687079,64.71,586.35,0
2020-10-24 16:45:00,76.67,14.29263799,66.99,607.2825,0
2020-10-24 17:00:00,78.88,14.1784052,61.57,559.31125,0
2020-10-24 17:15:00,80.54,14.12890432,64.39,560.79125,0
2020-10-24 17:30:00,72.93,14.07940344,63.9,601.33625,0
2020-10-24 17:45:00,78.02,14.02990256,66.82,548.405,0
2020-10-24 18:00:00,79.36,13.98040169,62.56,574.2575,0
2020-10-24 18:15:00,73.81,13.9338624,62.87,515.71125,0
2020-10-24 18:30:00,73.62,13.88732311,65.09,583.64625,0
2020-10-24 18:45:00,70.95,13.84078383,65.43,611.84375,0
2020-10-24 19:00:00,77.9,13.79424454,60.65,217.115,0
2020-10-24 19:15:00,78.47,13.75574386,62.95,236.05625,0
2020-10-24 19:30:00,36.55,13.71724318,62.55,180.075,0
2020-10-24 19:45:00,40.35,13.67874249,63.17,143.28,0
2020-10-24 20:00:00,33.21,13.64024181,62.37,132.595,0
2020-10-24 20:15:00,29.21,13.5780484,62.18,202.1775,0
2020-10-24 20:30:00,27.8,13.51585499,62.24,211.57875,0
2020-10-24 20:45:00,35.36,13.45366158,62.95,152.1925,0
2020-10-24 21:00:00,36.28,13.39146817,61.65,139.1175,0
2020-10-24 21:15:00,29.75,13.3445058,61.5,234.07,0
2020-10-24 21:30:00,28.08,13.29754343,62.96,208.44,0
2020-10-24 21:45:00,38.48,13.25058106,63.89,174.16875,0
2020-10-24 22:00:00,35.67,13.20361869,60.65,236.42,0
2020-10-24 22:15:00,31.47,13.18457989,62.65,231.9125,0
2020-10-24 22:30:00,37.57,13.16554109,63.03,209.7975,0
2020-10-24 22:45:00,38.33,13.14650229,62.18,148.0425,0
2020-10-24 23:00:00,35.13,13.12746349,60.81,148.83,0
2020-10-24 23:15:00,28.57,13.12196339,60.98,218.4775,0
2020-10-24 23:30:00,28.84,13.11646329,62.64,187.98875,0
2020-10-24 23:45:00,36.68,13.1109632,62.16,147.80125,0
2020-10-25 00:00:00,33.32,13.1054631,66.11,197.9175,0
2020-10-25 00:15:00,28.57,13.07923186,69.94,162.645,0
2020-10-25 00:30:00,33.89,13.05300063,72.56,172.5825,0
2020-10-25 00:45:00,29.09,13.0267694,74.83,127.3975,0
2020-10-25 01:00:00,29.09,13.00053816,63.7,132.59375,0
2020-10-25 01:15:00,24.4,12.93961401,66.38,167.8375,0
2020-10-25 01:30:00,24.37,12.87868985,70.24,132.79375,0
2020-10-25 01:45:00,29.81,12.81776569,72.79,130.655,0
2020-10-25 02:00:00,25.62,12.75684153,64.6,159.47,0
2020-10-25 02:15:00,24.61,12.71368692,65.4,177.73375,0
2020-10-25 02:30:00,26.62,12.67053231,67.97,198.115,0
2020-10-25 02:45:00,30.07,12.6273777,69.22,247.36625,0
2020-10-25 03:00:00,31.73,12.58422309,62.74,204.25125,0
2020-10-25 03:15:00,35.43,12.53683763,64.26,158.65625,0
2020-10-25 03:30:00,31,12.48945218,67.03,156.92375,0
2020-10-25 03:45:00,28.26,12.44206672,68.15,155.70875,0
2020-10-25 04:00:00,27.61,12.39468127,62.38,129.775,0
2020-10-25 04:15:00,26.66,12.24067854,64.26,231.66875,0
2020-10-25 04:30:00,23.83,12.08667581,66.82,218.41875,0
2020-10-25 04:45:00,34.3,11.93267308,67.87,192.0175,0
2020-10-25 05:00:00,32.02,11.77867035,62.94,228.79625,0
2020-10-25 05:15:00,28.65,11.70336132,63.53,168.52125,0
2020-10-25 05:30:00,31.36,11.62805229,65.2,206.57625,0
2020-10-25 05:45:00,27.13,11.55274327,67.48,217.58,0
2020-10-25 06:00:00,30.24,11.47743424,62.53,226.27125,0
2020-10-25 06:15:00,30.62,11.44908758,63.68,148.0375,0
2020-10-25 06:30:00,30.61,11.42074093,65.03,229.5325,0
2020-10-25 06:45:00,24.94,11.39239427,66.15,136.89,0
2020-10-25 07:00:00,31.89,11.36404761,63.25,193.47625,0
2020-10-25 07:15:00,23.41,11.42158709,63.08,137.43125,0
2020-10-25 07:30:00,28.19,11.47912658,64.72,134.48,0
2020-10-25 07:45:00,24.01,11.53666606,65.17,185.01125,0
2020-10-25 08:00:00,23.91,11.59420554,62.83,524.76625,0
2020-10-25 08:15:00,28.35,11.72240012,64.77,521.45,0
2020-10-25 08:30:00,59.4,11.8505947,67.23,508.1725,0
2020-10-25 08:45:00,61.54,11.97878928,70.47,615.0325,0
2020-10-25 09:00:00,59.47,12.10698386,63.04,568.285,0
2020-10-25 09:15:00,67.92,12.20937029,64.62,578.12875,0
2020-10-25 09:30:00,61.85,12.31175672,66.47,514.51,0
2020-10-25 09:45:00,69.23,12.41414315,68.66,594.1725,0
2020-10-25 10:00:00,62.23,12.51652958,62.91,593.10125,0
2020-10-25 10:15:00,68.98,12.63583939,64.04,580.06,0
2020-10-25 10:30:00,67.71,12.7551492,67.2,502.72375,0
2020-10-25 10:45:00,72.1,12.874459,68.32,607.77375,0
2020-10-25 11:00:00,63.85,12.99376881,62.03,615.6075,0
2020-10-25 11:15:00,72.02,13.05680839,64,551.2675,0
2020-10-25 11:30:00,72.16,13.11984797,65.86,551.66875,0
2020-10-25 11:45:00,71.7,13.18288755,68.2,604.00875,0
2020-10-25 12:00:00,70.26,13.24592713,63.42,618.5275,0
2020-10-25 12:15:00,74.08,13.26877369,63.63,596.66125,0
2020-10-25 12:30:00,73.55,13.29162025,66.79,606.355,0
2020-10-25 12:45:00,75.93,13.3144668,68.26,517.68125,0
2020-10-25 13:00:00,76.87,13.33731336,61.67,592.68875,0
2020-10-25 13:15:00,65.06,13.34535197,64.17,543.17375,0
2020-10-25 13:30:00,71.34,13.35339057,65.72,527.37,0
2020-10-25 13:45:00,72.22,13.36142918,67.2,605.98125,0
2020-10-25 14:00:00,68.32,13.36946778,62.34,501.92375,0
2020-10-25 14:15:00,74.87,13.33646719,62.98,570.31875,0
2020-10-25 14:30:00,63.06,13.30346661,66.31,604.52125,0
2020-10-25 14:45:00,74.03,13.27046602,67.4,587.03375,0
2020-10-25 15:00:00,76.84,13.23746544,61.42,598.11875,0
2020-10-25 15:15:00,71.45,13.14396378,63.91,570.6275,0
2020-10-25 15:30:00,71.08,13.05046212,66.04,558.7425,0
2020-10-25 15:45:00,73.28,12.95696047,65.75,541.85875,0
2020-10-25 16:00:00,69.22,12.86345881,63.1,577.915,0
2020-10-25 16:15:00,65.11,12.72553329,64.27,576.30375,0
2020-10-25 16:30:00,68.09,12.58760776,65.06,504.9375,0
2020-10-25 16:45:00,69.49,12.44968224,65.88,518.3625,0
2020-10-25 17:00:00,60.89,12.31175672,62.11,535.86625,0
2020-10-25 17:15:00,60.9,12.18271597,63.16,511.49125,0
2020-10-25 17:30:00,61.28,12.05367522,64.48,599.06125,0
2020-10-25 17:45:00,61.22,11.92463447,64.95,559.92,0
2020-10-25 18:00:00,67.91,11.79559372,62.45,529.555,0
2020-10-25 18:15:00,62.72,11.7147846,64.31,594.4225,0
2020-10-25 18:30:00,59.17,11.63397547,65.36,511.68625,0
2020-10-25 18:45:00,66.65,11.55316635,65.89,536.6725,0
2020-10-25 19:00:00,57.25,11.47235722,61.11,170.2375,0
2020-10-25 19:15:00,58.32,11.40381755,61.31,166.30375,0
2020-10-25 19:30:00,26.1,11.33527787,62.73,202.1025,0
2020-10-25 19:45:00,26.71,11.26673819,62.4,168.395,0
2020-10-25 20:00:00,29.76,11.19819852,60.86,225.62625,0
2020-10-25 20:15:00,26.17,11.13515894,62.4,160.1375,0
2020-10-25 20:30:00,31.18,11.07211936,63.51,165.23,0
2020-10-25 20:45:00,25.59,11.00907978,62.36,224.865,0
2020-10-25 21:00:00,25.53,10.9460402,61.84,195.42625,0
2020-10-25 21:15:00,30.25,10.87496202,61.73,152.96125,0
2020-10-25 21:30:00,27.84,10.80388384,61.61,204.4775,0
2020-10-25 21:45:00,24.1,10.73280565,63.47,179.1,0
2020-10-25 22:00:00,28.43,10.66172747,60.96,181.03375,0
2020-10-25 22:15:00,26.12,10.60968809,62.94,211.2475,0
2020-10-25 22:30:00,25.69,10.5576487,62.97,179.8175,0
2020-10-25 22:45:00,28.78,10.50560932,62.48,178.2775,0
2020-10-25 23:00:00,25.47,10.45356993,61.35,146.6925,0
2020-10-25 23:15:00,25.19,10.39264578,62.03,240.29875,0
2020-10-25 23:30:00,22.57,10.33172162,62.47,144.64375,0
2020-10-25 23:45:00,30.49,10.27079746,63.82,180.395,0
2020-10-26 00:00:00,22.2,10.20987331,278.04,274.4725,0
2020-10-26 00:15:00,24.94,10.16756486,308.29,367.04875,0
2020-10-26 00:30:00,31.97,10.12525642,337.68,369.13875,0
2020-10-26 00:45:00,16.79,10.08294798,355.47,317.66125,0
2020-10-26 01:00:00,16.12,10.04063954,272.5,359.28,0
2020-10-26 01:15:00,14.8,10.02371616,291.35,295.025,0
2020-10-26 01:30:00,15.12,10.00679278,317.91,361.7725,0
2020-10-26 01:45:00,15.45,9.989869405,331.85,288.29375,0
2020-10-26 02:00:00,16.22,9.972946028,263.09,305.10125,0
2020-10-26 02:15:00,14.51,9.945022456,284.09,362.06875,0
2020-10-26 02:30:00,14.52,9.917098884,299.79,287.93,0
2020-10-26 02:45:00,16.75,9.889175312,314.53,321.945,0
2020-10-26 03:00:00,14.9,9.86125174,257.97,353.1975,0
2020-10-26 03:15:00,15.18,9.853213136,276.39,250.9675,0
2020-10-26 03:30:00,15.39,9.845174532,294.31,355.48875,0
2020-10-26 03:45:00,14.65,9.837135928,306.75,253.25375,0
2020-10-26 04:00:00,16.16,9.829097324,262.55,296.335,0
2020-10-26 04:15:00,14.09,9.819789467,276.18,297.4475,0
2020-10-26 04:30:00,14.59,9.81048161,286.96,254.375,0
2020-10-26 04:45:00,15.38,9.801173752,293.62,285.80875,0
2020-10-26 05:00:00,14.34,9.791865895,254.81,358.05875,0
2020-10-26 05:15:00,14.68,9.763942323,269.82,345.2875,0
2020-10-26 05:30:00,15.72,9.736018751,282.18,338.02375,0
2020-10-26 05:45:00,16.34,9.708095179,293.32,360.80125,0
2020-10-26 06:00:00,15.78,9.680171607,255.38,366.165,0
2020-10-26 06:15:00,15.9,9.714018361,267.37,275.6725,0
2020-10-26 06:30:00,15.79,9.747865115,272.54,303.97875,0
2020-10-26 06:45:00,15.03,9.781711869,288.59,313.00625,0
2020-10-26 07:00:00,15.37,9.815558623,256.51,287.63,0
2020-10-26 07:15:00,15.52,9.935714599,260.87,289.8275,0
2020-10-26 07:30:00,14.93,10.05587058,271.37,259.68625,0
2020-10-26 07:45:00,15.79,10.17602655,279.19,316.7675,0
2020-10-26 08:00:00,15.27,10.29618253,258.81,33.85125,0
2020-10-26 08:15:00,16.44,10.5521486,283.89,58.00375,0
2020-10-26 08:30:00,11.15,10.80811468,299.61,96.0975,0
2020-10-26 08:45:00,11.97,11.06408076,313.43,74.55125,0
2020-10-26 09:00:00,12.91,11.32004683,257.03,113.91875,0
2020-10-26 09:15:00,12.7,11.63312931,279.41,50.2225,0
2020-10-26 09:30:00,13.74,11.94621178,289.39,53.8475,0
2020-10-26 09:45:00,13.07,12.25929425,305.77,40.5575,0
2020-10-26 10:00:00,13.4,12.57237673,256.83,32.8125,0
2020-10-26 10:15:00,13.39,12.80803475,278.38,76.23875,0
2020-10-26 10:30:00,13.45,13.04369277,288.04,85.6875,0
2020-10-26 10:45:00,14.97,13.2793508,305.34,105,0
2020-10-26 11:00:00,15.31,13.51500882,258.73,74.085,0
2020-10-26 11:15:00,15.95,13.71258925,272.33,39.23,0
2020-10-26 11:30:00,15.37,13.91016967,284.45,88.82625,0
2020-10-26 11:45:00,14.95,14.1077501,299.44,0.835,0
2020-10-26 12:00:00,16.39,14.30533052,261.3,87.255,0
2020-10-26 12:15:00,14.27,14.43225585,269.13,75.09,0
2020-10-26 12:30:00,16.54,14.55918118,280.62,43.2825,0
2020-10-26 12:45:00,16.65,14.6861065,295.12,63.19,0
2020-10-26 13:00:00,15.85,14.81303183,258.45,32.2875,0
2020-10-26 13:15:00,16.46,14.84730167,267.08,76.705,0
2020-10-26 13:30:00,15.67,14.88157151,279.96,72.21375,0
2020-10-26 13:45:00,17.11,14.91584135,290.69,61.88125,0
2020-10-26 14:00:00,16.96,14.95011119,255.32,47.6275,0
2020-10-26 14:15:00,16.59,14.88072534,269.47,2.35125,0
2020-10-26 14:30:00,16.14,14.81133949,277.53,40.5675,0
2020-10-26 14:45:00,14.92,14.74195365,292.54,112.93375,0
2020-10-26 15:00:00,15.88,14.6725678,252.26,41.1225,0
2020-10-26 15:15:00,17.65,14.43860212,262.81,93.67,0
2020-10-26 15:30:00,15.54,14.20463643,275.3,75.275,0
2020-10-26 15:45:00,16.87,13.97067074,284.27,113.91875,0
2020-10-26 16:00:00,16.04,13.73670506,254.53,16.47375,0
2020-10-26 16:15:00,16.61,13.4176994,262.35,6.13625,0
2020-10-26 16:30:00,13.9,13.09869375,271.77,120.25,0
2020-10-26 16:45:00,13.38,12.77968809,288.95,1.3125,0
2020-10-26 17:00:00,15.74,12.46068244,251.46,8.3875,0
2020-10-26 17:15:00,12.6,12.32614159,267.64,50.19125,0
2020-10-26 17:30:00,12.57,12.19160074,270.15,2.06625,0
2020-10-26 17:45:00,13.45,12.0570599,281.85,55.815,0
2020-10-26 18:00:00,12.16,11.92251905,256.03,15.56,0
2020-10-26 18:15:00,13.21,11.81547869,262.94,96.11375,0
2020-10-26 18:30:00,12.2,11.70843833,275.31,103.26125,0
2020-10-26 18:45:00,13.94,11.60139797,281.1,39.665,0
2020-10-26 19:00:00,13.9,11.49435761,249.68,339.31625,0
2020-10-26 19:15:00,12.36,11.41016381,253.41,281.725,0
2020-10-26 19:30:00,18.3,11.32597001,258.42,330.06125,0
2020-10-26 19:45:00,17.7,11.24177621,264.43,275.04625,0
2020-10-26 20:00:00,18.56,11.15758241,250.99,372.0125,0
2020-10-26 20:15:00,17.12,11.12838959,256.48,281.66875,0
2020-10-26 20:30:00,18.96,11.09919676,254.61,335.67375,0
2020-10-26 20:45:00,17.35,11.07000394,263.4,352.795,0
2020-10-26 21:00:00,18.32,11.04081111,248.35,360.1075,0
2020-10-26 21:15:00,18.66,10.95492497,251.43,353.8,0
2020-10-26 21:30:00,18.42,10.86903884,259.01,259.755,0
2020-10-26 21:45:00,18.59,10.7831527,259.87,345.92625,0
2020-10-26 22:00:00,16.35,10.69726656,249.42,340.92375,0
2020-10-26 22:15:00,17.77,10.55003318,249.82,259.19,0
2020-10-26 22:30:00,17.44,10.4027998,253.62,274.1275,0
2020-10-26 22:45:00,15.8,10.25556642,258.79,276.9475,0
2020-10-26 23:00:00,15.87,10.10833304,244.19,306.1225,0
2020-10-26 23:15:00,15.65,10.0389472,248.53,354.27125,0
2020-10-26 23:30:00,15.98,9.969561353,253.23,268.68125,0
2020-10-26 23:45:00,17.19,9.900175507,258.31,282.75625,0
2020-10-27 00:00:00,15.25,9.830789662,283.25,345.605,0
2020-10-27 00:15:00,15.29,9.73305716,312.33,343.18625,0
2020-10-27 00:30:00,16.22,9.635324658,333.7,356.56375,0
2020-10-27 00:45:00,15.47,9.537592157,357.22,315.62875,0
2020-10-27 01:00:00,14.97,9.439859655,268.69,374.43125,0
2020-10-27 01:15:00,13.91,9.319703678,290.57,290.715,0
2020-10-27 01:30:00,14.21,9.199547702,318.18,259.33,0
2020-10-27 01:45:00,14.17,9.079391726,329.43,296.2375,0
2020-10-27 02:00:00,13.13,8.95923575,264.97,279.03125,0
2020-10-27 02:15:00,13.15,8.908888703,283.05,317.2875,0
2020-10-27 02:30:00,12.7,8.858541657,304.83,328.855,0
2020-10-27 02:45:00,14.15,8.808194611,319.59,260.375,0
2020-10-27 03:00:00,13.92,8.757847564,263.02,288.9475,0
2020-10-27 03:15:00,12.5,8.719769966,275.87,341.4575,0
2020-10-27 03:30:00,12.69,8.681692368,288.12,359.24125,0
2020-10-27 03:45:00,14.32,8.64361477,301.94,373.80625,0
2020-10-27 04:00:00,14.27,8.605537172,259.13,263.4275,0
2020-10-27 04:15:00,14.23,8.601306328,272.74,285.48,0
2020-10-27 04:30:00,12.39,8.597075483,287.84,282.665,0
2020-10-27 04:45:00,13.33,8.592844639,296.67,263.04,0
2020-10-27 05:00:00,13.06,8.588613795,257.53,286.34,0
2020-10-27 05:15:00,12.5,8.539112917,272.3,279.265,0
2020-10-27 05:30:00,12.66,8.48961204,281.3,372.23875,0
2020-10-27 05:45:00,13.08,8.440111162,288.61,323.5675,0
2020-10-27 06:00:00,14.21,8.390610285,253.69,250.0975,0
2020-10-27 06:15:00,13.25,8.409225999,264.12,260.6075,0
2020-10-27 06:30:00,12.08,8.427841714,275.73,284.29125,0
2020-10-27 06:45:00,12.78,8.446457429,285.84,269.65375,0
2020-10-27 07:00:00,13.03,8.465073143,255.06,255.035,0
2020-10-27 07:15:00,12.7,8.63219149,267.3,303.04375,0
2020-10-27 07:30:00,12.52,8.799309838,273.35,342.3875,0
2020-10-27 07:45:00,14.08,8.966428185,279.02,296.77875,0
2020-10-27 08:00:00,14.79,9.133546532,260.09,1031.425,0
2020-10-27 08:15:00,14.19,9.384012511,277.34,1049.4175,0
2020-10-27 08:30:00,27.13,9.634478489,294.06,1068.55375,0
2020-10-27 08:45:00,29.51,9.884944468,317.49,1053.4525,0
2020-10-27 09:00:00,29.34,10.13541045,260.01,1103.25375,0
2020-10-27 09:15:00,28.57,10.32918311,278.34,1118.71125,0
2020-10-27 09:30:00,28.58,10.52295578,294.2,1028.3775,0
2020-10-27 09:45:00,33.55,10.71672844,311.08,1041.76125,0
2020-10-27 10:00:00,30.82,10.91050111,262.13,1005.39125,0
2020-10-27 10:15:00,30.58,11.13388969,277.91,1080.26125,0
2020-10-27 10:30:00,29.43,11.35727826,290.07,1035.6825,0
2020-10-27 10:45:00,35.17,11.58066684,300.13,1055.44375,0
2020-10-27 11:00:00,33.53,11.80405541,256.21,1038.65625,0
2020-10-27 11:15:00,33.45,11.92040363,269.39,1046.13625,0
2020-10-27 11:30:00,32.72,12.03675185,289.72,1009.02625,0
2020-10-27 11:45:00,36.82,12.15310006,298.11,1009.43875,0
2020-10-27 12:00:00,35.1,12.26944828,258.33,1019.355,0
2020-10-27 12:15:00,33.74,12.33248786,273.71,1052.61875,0
2020-10-27 12:30:00,33.51,12.39552744,280.01,1069.2975,0
2020-10-27 12:45:00,37.77,12.45856702,292.28,1051.5525,0
2020-10-27 13:00:00,36.91,12.52160659,254.03,1040.27125,0
2020-10-27 13:15:00,36.05,12.53556838,272.89,1105.095,0
2020-10-27 13:30:00,34.86,12.54953017,280.79,1042.465,0
2020-10-27 13:45:00,39.88,12.56349195,291.38,1056.055,0
2020-10-27 14:00:00,36.59,12.57745374,252.02,1026.77625,0
2020-10-27 14:15:00,36.17,12.54656858,271.43,1082.2725,0
2020-10-27 14:30:00,34.62,12.51568341,282.02,1068.3,0
2020-10-27 14:45:00,39.33,12.48479825,286.21,1015.5375,0
2020-10-27 15:00:00,37.04,12.45391309,258.91,1023.38,0
2020-10-27 15:15:00,34.65,12.30541045,267.17,1115.5725,0
2020-10-27 15:30:00,34.09,12.15690782,273.27,1076.83,0
2020-10-27 15:45:00,38.1,12.00840519,285.11,1054.54625,0
2020-10-27 16:00:00,35.98,11.85990256,251.53,1087.8275,0
2020-10-27 16:15:00,34.33,11.61578284,262.77,1108.20375,0
2020-10-27 16:30:00,33.39,11.37166313,274.43,1057.23125,0
2020-10-27 16:45:00,35.96,11.12754342,284.85,1037.26,0
2020-10-27 17:00:00,33.1,10.88342371,253.82,1123.855,0
2020-10-27 17:15:00,31.27,10.73619033,261.24,1010.93375,0
2020-10-27 17:30:00,31.68,10.58895695,271.81,1035.8925,0
2020-10-27 17:45:00,31.44,10.44172357,284.07,1011.17,0
2020-10-27 18:00:00,30.93,10.29449019,254.16,1114.78125,0
2020-10-27 18:15:00,29.31,10.18575749,264.09,1042.89,0
2020-10-27 18:30:00,30.01,10.0770248,270.18,1118.7875,0
2020-10-27 18:45:00,30.57,9.9682921,283.72,1070.665,0
2020-10-27 19:00:00,30.89,9.859559403,246.44,265.8025,0
2020-10-27 19:15:00,29.3,9.793135148,255.54,262.06,0
2020-10-27 19:30:00,14.39,9.726710894,259.04,288.94125,0
2020-10-27 19:45:00,14.89,9.660286639,264.34,301.73875,0
2020-10-27 20:00:00,15.13,9.593862385,248.89,308.03375,0
2020-10-27 20:15:00,15.15,9.489360532,251.12,311.95375,0
2020-10-27 20:30:00,15,9.38485868,254.14,349.80875,0
2020-10-27 20:45:00,15.25,9.280356827,258.06,255.0025,0
2020-10-27 21:00:00,15.7,9.175854975,248.92,282.78625,0
2020-10-27 21:15:00,13.78,9.106892214,250.68,283.57125,0
2020-10-27 21:30:00,14.08,9.037929453,257.34,351.2725,0
2020-10-27 21:45:00,14.19,8.968966692,263.77,320.5675,0
2020-10-27 22:00:00,15.23,8.90000393,249.84,356.035,0
2020-10-27 22:15:00,14.46,8.85981091,250.03,342.46875,0
2020-10-27 22:30:00,14.83,8.81961789,254.5,265.81375,0
2020-10-27 22:45:00,14.87,8.77942487,260.76,321.31125,0
2020-10-27 23:00:00,13.44,8.73923185,244.78,255.62625,0
2020-10-27 23:15:00,14.23,8.674076848,248.51,342.05625,0
2020-10-27 23:30:00,12.94,8.608921847,255.7,310.7125,0
2020-10-27 23:45:00,14.6,8.543766846,260.67,317.31875,0
2020-10-28 00:00:00,13.87,8.478611845,138.59,293.16,0
2020-10-28 00:15:00,13.76,8.462534637,156.41,354.36875,0
2020-10-28 00:30:00,13.22,8.446457429,169.15,340.60125,0
2020-10-28 00:45:00,19.24,8.430380221,178.05,288.11375,0
2020-10-28 01:00:00,17.62,8.414303012,135.58,353.58625,0
2020-10-28 01:15:00,15.59,8.391879538,145.6,297.7575,0
2020-10-28 01:30:00,16.73,8.369456064,155.96,347.77875,0
2020-10-28 01:45:00,17.55,8.347032589,165.09,334.1525,0
2020-10-28 02:00:00,18.3,8.324609115,132.7,355.42125,0
2020-10-28 02:15:00,17.27,8.323339861,143.07,258.8625,0
2020-10-28 02:30:00,17.29,8.322070608,148.71,257.46125,0
2020-10-28 02:45:00,16.46,8.320801355,158.53,362.99,0
2020-10-28 03:00:00,15.83,8.319532102,129.45,334.9575,0
2020-10-28 03:15:00,18.43,8.277646744,140.62,286.56,0
2020-10-28 03:30:00,17,8.235761386,146.54,255.0325,0
2020-10-28 03:45:00,17.34,8.193876028,152.45,269.15,0
2020-10-28 04:00:00,15.61,8.15199067,131.01,359.98875,0
2020-10-28 04:15:00,15.63,8.116028494,136.14,299.905,0
2020-10-28 04:30:00,17.67,8.080066318,144.46,299.9725,0
2020-10-28 04:45:00,17.32,8.044104142,149.11,371.67875,0
2020-10-28 05:00:00,16.91,8.008141966,128.48,297.925,0
2020-10-28 05:15:00,18.28,7.967525861,133.69,329.62625,0
2020-10-28 05:30:00,15.93,7.926909757,141.45,349.35625,0
2020-10-28 05:45:00,18.06,7.886293652,146.11,365.53375,0
2020-10-28 06:00:00,18.17,7.845677547,129.53,356.3425,0
2020-10-28 06:15:00,18.02,7.841869788,131.72,317.7925,0
2020-10-28 06:30:00,17.43,7.838062028,139.94,307.4875,0
2020-10-28 06:45:00,17.48,7.834254268,143.13,259.17875,0
2020-10-28 07:00:00,16.99,7.830446508,127.77,267.35625,0
2020-10-28 07:15:00,15.28,8.022103752,132,324.6325,0
2020-10-28 07:30:00,15.65,8.213760996,135.48,278.47,0
2020-10-28 07:45:00,18.85,8.40541824,141.03,345.77375,0
2020-10-28 08:00:00,17.43,8.597075483,133.13,1018.605,0
2020-10-28 08:15:00,19.82,8.815387046,139.69,1016.5675,0
2020-10-28 08:30:00,41.38,9.033698608,149.27,1120.79375,0
2020-10-28 08:45:00,44.32,9.252010171,158.71,1064.5625,0
2020-10-28 09:00:00,47.18,9.470321733,131.17,1070.72875,0
2020-10-28 09:15:00,43.97,9.690748718,138.03,1067.29625,0
2020-10-28 09:30:00,43.07,9.911175702,146.58,1024.7,0
2020-10-28 09:45:00,51.09,10.13160269,155.67,1089.2875,0
2020-10-28 10:00:00,48.51,10.35202967,128.41,1014.6425,0
2020-10-28 10:15:00,49.55,10.56526422,138.39,1074.23625,0
2020-10-28 10:30:00,45.63,10.77849877,143.67,1109.94375,0
2020-10-28 10:45:00,56.7,10.99173332,151.08,1120.04875,0
2020-10-28 11:00:00,55.88,11.20496787,129.55,1028.6225,0
2020-10-28 11:15:00,55.22,11.30523888,137.07,1068.355,0
2020-10-28 11:30:00,50.12,11.40550989,144.68,1078.94625,0
2020-10-28 11:45:00,58.84,11.50578089,148.46,1062.4775,0
2020-10-28 12:00:00,57.18,11.6060519,128.22,1029.9425,0
2020-10-28 12:15:00,54.33,11.63524473,136.61,1113.5875,0
2020-10-28 12:30:00,52.1,11.66443755,140.46,1124.59625,0
2020-10-28 12:45:00,62.46,11.69363038,148.77,1077.745,0
2020-10-28 13:00:00,59.97,11.7228232,128.77,1033.22875,0
2020-10-28 13:15:00,56.81,11.74990061,134.73,1031.52875,0
2020-10-28 13:30:00,52.65,11.77697801,138.64,1006.41625,0
2020-10-28 13:45:00,59.05,11.80405541,146.87,1006.87,0
2020-10-28 14:00:00,56.01,11.83113282,126.56,1009.48375,0
2020-10-28 14:15:00,54.74,11.80955551,134.99,1077,0
2020-10-28 14:30:00,52.36,11.7879782,138.68,1076.72125,0
2020-10-28 14:45:00,61.88,11.7664009,144.48,1079.355,0
2020-10-28 15:00:00,58.61,11.74482359,126.84,1108.21625,0
2020-10-28 15:15:00,56.92,11.60435956,134.57,1026.26125,0
2020-10-28 15:30:00,55.62,11.46389554,137.3,1041.7375,0
2020-10-28 15:45:00,57.33,11.32343151,143.24,1102.34125,0
2020-10-28 16:00:00,54.68,11.18296748,127.05,1060.4975,0
2020-10-28 16:15:00,55.55,11.03954186,134.12,1046.6,0
2020-10-28 16:30:00,51.45,10.89611624,137.87,1085.74375,0
2020-10-28 16:45:00,55.26,10.75269062,144.12,1063.68375,0
2020-10-28 17:00:00,53.74,10.609265,128.51,1059.885,0
2020-10-28 17:15:00,51.42,10.56737964,133.42,1059.73375,0
2020-10-28 17:30:00,49.28,10.52549429,137.89,1121.18,0
2020-10-28 17:45:00,53.77,10.48360893,142.82,1017.52625,0
2020-10-28 18:00:00,54.39,10.44172357,126.83,1031.5125,0
2020-10-28 18:15:00,48.84,10.39941513,133.03,1056.425,0
2020-10-28 18:30:00,47.84,10.35710668,136.8,1087.755,0
2020-10-28 18:45:00,53.34,10.31479824,140.46,1099.64625,0
2020-10-28 19:00:00,52.34,10.2724898,124.38,328.93125,0
2020-10-28 19:15:00,51.34,10.20860405,125.92,310.99875,0
2020-10-28 19:30:00,22.12,10.1447183,129.23,302,0
2020-10-28 19:45:00,22.79,10.08083256,131.58,324.13375,0
2020-10-28 20:00:00,22.12,10.01694681,122.88,370.48375,0
2020-10-28 20:15:00,22.58,10.00383119,125.08,251.53625,0
2020-10-28 20:30:00,24.08,9.990715574,129.2,259.26625,0
2020-10-28 20:45:00,20.24,9.977599957,132,364.81,0
2020-10-28 21:00:00,20.32,9.96448434,122.66,270.2475,0
2020-10-28 21:15:00,24,9.923022066,125.25,303.81375,0
2020-10-28 21:30:00,20.07,9.881559793,127.68,355.63375,0
2020-10-28 21:45:00,22.11,9.840097519,131.8,373.43,0
2020-10-28 22:00:00,23.79,9.798635246,123.89,341.2925,0
2020-10-28 22:15:00,24.1,9.760134563,124.91,291.735,0
2020-10-28 22:30:00,22.36,9.721633881,127.3,343.3825,0
2020-10-28 22:45:00,21.16,9.683133198,129.3,330.88625,0
2020-10-28 23:00:00,22.98,9.644632516,124.07,303.69,0
2020-10-28 23:15:00,22.15,9.60486258,124.11,363.1375,0
2020-10-28 23:30:00,20.88,9.565092644,128.17,302.085,0
2020-10-28 23:45:00,23.53,9.525322708,128.99,273.95125,0
2020-10-29 00:00:00,21.11,9.485552772,278.04,365.29625,0
2020-10-29 00:15:00,19.62,9.471167902,307.39,366.01375,0
2020-10-29 00:30:00,22.88,9.456783032,333.77,361.25875,0
2020-10-29 00:45:00,15.68,9.442398161,355.82,327.25375,0
2020-10-29 01:00:00,15.02,9.428013291,273.42,334.6875,0
2020-10-29 01:15:00,14.04,9.393320368,290.86,343.32875,0
2020-10-29 01:30:00,13.82,9.358627445,317.59,351.9675,0
2020-10-29 01:45:00,15.24,9.323934523,336.34,270.18125,0
2020-10-29 02:00:00,14.98,9.2892416,266.75,318.02625,0
2020-10-29 02:15:00,13.25,9.216047995,282.68,288.92375,0
2020-10-29 02:30:00,13.56,9.14285439,303.04,274.04125,0
2020-10-29 02:45:00,14.1,9.069660784,319.8,340.50625,0
2020-10-29 03:00:00,13.48,8.996467179,264.95,266.71875,0
2020-10-29 03:15:00,14.07,8.961774256,275.72,272.5525,0
2020-10-29 03:30:00,12.73,8.927081334,291.04,316.0275,0
2020-10-29 03:45:00,13.54,8.892388411,308.6,341.91625,0
2020-10-29 04:00:00,14.01,8.857695488,258.75,338.2475,0
2020-10-29 04:15:00,14.04,8.772655519,275.88,348.18625,0
2020-10-29 04:30:00,13.58,8.68761555,281.75,319.59125,0
2020-10-29 04:45:00,14.52,8.602575581,294.16,305.4775,0
2020-10-29 05:00:00,13.57,8.517535612,254.75,259.81375,0
2020-10-29 05:15:00,13.15,8.475650254,270.59,313.29875,0
2020-10-29 05:30:00,12.23,8.433764896,280.56,291.67875,0
2020-10-29 05:45:00,13.61,8.391879538,292.39,313.71625,0
2020-10-29 06:00:00,12.93,8.34999418,257.43,330.25,0
2020-10-29 06:15:00,13.02,8.307262653,269.71,344.46625,0
2020-10-29 06:30:00,13,8.264531127,274.38,373.39875,0
2020-10-29 06:45:00,13.79,8.2217996,287.99,294.04375,0
2020-10-29 07:00:00,13.92,8.179068073,257.15,288.10625,0
2020-10-29 07:15:00,12.66,8.310224244,267.29,368.23125,0
2020-10-29 07:30:00,12.52,8.441380416,269.32,346.07,0
2020-10-29 07:45:00,14.54,8.572536587,282.69,314.62875,0
2020-10-29 08:00:00,14.19,8.703692758,262.87,1044.74125,0
2020-10-29 08:15:00,13.91,8.922850489,282.93,1122.42125,0
2020-10-29 08:30:00,25.75,9.142008221,298.88,1013.525,0
2020-10-29 08:45:00,29.07,9.361165952,314.74,1055.5675,0
2020-10-29 09:00:00,26.48,9.580323683,258.02,1054.05125,0
2020-10-29 09:15:00,26.87,9.811750863,278.79,1048.735,0
2020-10-29 09:30:00,26.57,10.04317804,291.14,1013.41,0
2020-10-29 09:45:00,30.88,10.27460522,309.3,1025.63,0
2020-10-29 10:00:00,29.33,10.5060324,259.13,1108.94125,0
2020-10-29 10:15:00,29.27,10.68965104,275.74,1067.48,0
2020-10-29 10:30:00,30.14,10.87326968,289.79,1047.3925,0
2020-10-29 10:45:00,33.62,11.05688832,303.43,1072.39375,0
2020-10-29 11:00:00,32.37,11.24050696,258.68,1105.83625,0
2020-10-29 11:15:00,32.23,11.36066294,270.46,1079.25,0
2020-10-29 11:30:00,32.25,11.48081891,282.67,1016.735,0
2020-10-29 11:45:00,35.67,11.60097489,296.18,1013.58625,0
2020-10-29 12:00:00,33.61,11.72113087,258.3,1116.84,0
2020-10-29 12:15:00,32.74,11.73043872,273.21,1083.0175,0
2020-10-29 12:30:00,33.87,11.73974658,280.08,1022.7125,0
2020-10-29 12:45:00,36.37,11.74905444,294.17,1080.465,0
2020-10-29 13:00:00,33.76,11.75836229,255.24,1071.3375,0
2020-10-29 13:15:00,34.36,11.71351535,270.53,1035.41875,0
2020-10-29 13:30:00,32.98,11.6686684,280.61,1049.755,0
2020-10-29 13:45:00,35.27,11.62382145,290.96,1076.33,0
2020-10-29 14:00:00,34.13,11.5789745,257.6,1107.98125,0
2020-10-29 14:15:00,33.68,11.49858846,267.66,1095.75125,0
2020-10-29 14:30:00,33.29,11.41820242,282.72,1011.355,0
2020-10-29 14:45:00,35.58,11.33781638,293.3,1014.065,0
2020-10-29 15:00:00,32.63,11.25743034,253.45,1015.2,0
2020-10-29 15:15:00,31.15,11.07677329,269.49,1036.87375,0
2020-10-29 15:30:00,30.02,10.89611624,274.61,1113.32,0
2020-10-29 15:45:00,32.88,10.71545919,288.99,1071.7125,0
2020-10-29 16:00:00,32.54,10.53480214,257.93,1051.9975,0
2020-10-29 16:15:00,30.72,10.30168263,268.96,1083.36625,0
2020-10-29 16:30:00,28.72,10.06856311,271.25,1033.3425,0
2020-10-29 16:45:00,30.82,9.835443591,285.51,1091.45875,0
2020-10-29 17:00:00,28.37,9.602324073,253.91,1111.81,0
2020-10-29 17:15:00,28.72,9.454244525,266.39,1092.1675,0
2020-10-29 17:30:00,27.65,9.306164977,276.51,1023.285,0
2020-10-29 17:45:00,29.07,9.158085429,279.99,1047.34625,0
2020-10-29 18:00:00,26.51,9.010005881,251.01,1061.885,0
2020-10-29 18:15:00,25.99,8.92961984,261.05,1006.86625,0
2020-10-29 18:30:00,25.74,8.8492338,272.03,1096.3775,0
2020-10-29 18:45:00,26.47,8.768847759,280.54,1045.48125,0
2020-10-29 19:00:00,27.07,8.688461719,247.7,321.8225,0
2020-10-29 19:15:00,25.28,8.603844834,250.66,336.1775,0
2020-10-29 19:30:00,13.54,8.519227949,254.59,265.5575,0
2020-10-29 19:45:00,14.28,8.434611065,262.67,284.0975,0
2020-10-29 20:00:00,12.89,8.34999418,247.27,273.93,0
2020-10-29 20:15:00,13.01,8.259877198,249.34,270.63625,0
2020-10-29 20:30:00,12.56,8.169760216,253.13,310.81625,0
2020-10-29 20:45:00,12.64,8.079643234,258.44,309.9125,0
2020-10-29 21:00:00,13.09,7.989526251,248.45,276.72375,0
2020-10-29 21:15:00,12.88,7.900678522,253.99,306.5025,0
2020-10-29 21:30:00,12.13,7.811830794,259.53,336.98,0
2020-10-29 21:45:00,12.63,7.722983065,258.32,288.1825,0
2020-10-29 22:00:00,12.84,7.634135336,247.63,338.545,0
2020-10-29 22:15:00,11.9,7.595634653,249.32,353.80375,0
2020-10-29 22:30:00,12.59,7.557133971,259.1,303.87125,0
2020-10-29 22:45:00,12.95,7.518633288,258.57,257.9525,0
2020-10-29 23:00:00,12.1,7.480132606,244.06,255.06,0
2020-10-29 23:15:00,11.21,7.440785754,254.84,350.64125,0
2020-10-29 23:30:00,11.11,7.401438903,255.63,347.49,0
2020-10-29 23:45:00,12.71,7.362092051,261.57,298.00625,0
2020-10-30 00:00:00,12.37,7.3227452,248.22,284.85125,0
2020-10-30 00:15:00,11.58,7.282129095,274.6,252.19,0
2020-10-30 00:30:00,11.26,7.241512991,297.37,345.645,0
2020-10-30 00:45:00,10.92,7.200896886,315.05,317.355,0
2020-10-30 01:00:00,11.73,7.160280781,234.45,373.61375,0
2020-10-30 01:15:00,10.99,7.128972534,253.85,275.0675,0
2020-10-30 01:30:00,11.36,7.097664287,272.71,313.6775,0
2020-10-30 01:45:00,11.26,7.06635604,289.37,311.0825,0
2020-10-30 02:00:00,11.44,7.035047792,229.54,341.61375,0
2020-10-30 02:15:00,11.04,6.989777759,251.2,315.64125,0
2020-10-30 02:30:00,11.13,6.944507726,260.42,369.16625,0
2020-10-30 02:45:00,11.73,6.899237692,279.22,371.21375,0
2020-10-30 03:00:00,11.95,6.853967659,225.42,250.23,0
2020-10-30 03:15:00,11.73,6.820120905,243.42,254.9225,0
2020-10-30 03:30:00,9.89,6.786274151,255.37,344.32125,0
2020-10-30 03:45:00,10.63,6.752427397,265.86,272.63875,0
2020-10-30 04:00:00,11.53,6.718580643,227.82,258.0625,0
2020-10-30 04:15:00,10.31,6.683887721,239.32,303.74625,0
2020-10-30 04:30:00,9.93,6.649194798,246.65,272.50375,0
2020-10-30 04:45:00,11.07,6.614501875,263.15,353.49,0
2020-10-30 05:00:00,10.4,6.579808953,227.71,368.295,0
2020-10-30 05:15:00,11.31,6.5595009,232.59,363.48125,0
2020-10-30 05:30:00,11.15,6.539192848,244.74,327.58125,0
2020-10-30 05:45:00,11.76,6.518884796,251.57,280.37125,0
2020-10-30 06:00:00,11.13,6.498576743,222.45,353.71625,0
2020-10-30 06:15:00,10.24,6.498153659,236.35,358.76625,0
2020-10-30 06:30:00,11.1,6.497730574,238.4,274.20875,0
2020-10-30 06:45:00,11.76,6.49730749,252.52,368.015,0
2020-10-30 07:00:00,10.29,6.496884406,223.96,293.43,0
2020-10-30 07:15:00,11.67,6.664002753,234.09,261.38375,0
2020-10-30 07:30:00,10.6,6.8311211,240.94,291.23,0
2020-10-30 07:45:00,10.88,6.998239447,247.85,286.57375,0
2020-10-30 08:00:00,11.44,7.165357795,230.46,1084.99125,0
2020-10-30 08:15:00,11.53,7.412862182,245.76,1009.12125,0
2020-10-30 08:30:00,24.13,7.66036657,259.59,1059.08,0
2020-10-30 08:45:00,24.93,7.907870958,275.43,1123.7275,0
2020-10-30 09:00:00,25.43,8.155375345,230.2,1020.1425,0
2020-10-30 09:15:00,26.43,8.476919507,240.69,1094.79,0
2020-10-30 09:30:00,24.68,8.798463669,253.93,1100.62875,0
2020-10-30 09:45:00,30.4,9.120007831,268.89,1091.1725,0
2020-10-30 10:00:00,30.62,9.441551992,225.61,1104.81125,0
2020-10-30 10:15:00,30.18,9.686094789,242.58,1017.8525,0
2020-10-30 10:30:00,30.02,9.930637586,251.13,1036.565,0
2020-10-30 10:45:00,32.81,10.17518038,266.27,1034.77,0
2020-10-30 11:00:00,32.38,10.41972318,224.87,1092.905,0
2020-10-30 11:15:00,32.12,10.5576487,239.66,1012.59625,0
2020-10-30 11:30:00,32.48,10.69557422,253.39,1063.2425,0
2020-10-30 11:45:00,35.05,10.83349975,263.46,1038.81875,0
2020-10-30 12:00:00,35.14,10.97142527,225.39,1079.345,0
2020-10-30 12:15:00,33.74,11.11738939,240.07,1118.58125,0
2020-10-30 12:30:00,34.16,11.26335352,244.56,1028.41375,0
2020-10-30 12:45:00,39.56,11.40931765,259.6,1006.01125,0
2020-10-30 13:00:00,36.15,11.55528177,221.29,1091.22125,0
2020-10-30 13:15:00,35.53,11.67078382,235.1,1019.875,0
2020-10-30 13:30:00,36.44,11.78628587,245.87,1095.79,0
2020-10-30 13:45:00,39.21,11.90178791,253.82,1010.98875,0
2020-10-30 14:00:00,39.9,12.01728996,223.98,1031.845,0
2020-10-30 14:15:00,36.69,12.0054436,236.77,1049.19875,0
2020-10-30 14:30:00,36.42,11.99359723,243.23,1102.48625,0
2020-10-30 14:45:00,40.09,11.98175087,250.29,1106.2275,0
2020-10-30 15:00:00,39.87,11.96990451,222.54,1055.78375,0
2020-10-30 15:15:00,38.82,11.79474756,232.43,1096.81875,0
2020-10-30 15:30:00,36.38,11.6195906,243.42,1095.48375,0
2020-10-30 15:45:00,39.88,11.44443365,252.54,1031.5525,0
2020-10-30 16:00:00,38.06,11.2692767,222.28,1073.82625,0
2020-10-30 16:15:00,34.79,11.06450384,233.56,1005.3075,0
2020-10-30 16:30:00,34.24,10.85973098,240.17,1113.13625,0
2020-10-30 16:45:00,35.02,10.65495812,249.64,1063.0625,0
2020-10-30 17:00:00,35.65,10.45018526,221.48,1014.12,0
2020-10-30 17:15:00,33.36,10.31945217,229.13,1016.17,0
2020-10-30 17:30:00,31.08,10.18871908,236.22,1091.99625,0
2020-10-30 17:45:00,33.32,10.057986,247.31,1065.38625,0
2020-10-30 18:00:00,33.76,9.92725291,222.64,1038.92125,0
2020-10-30 18:15:00,32.12,9.815135538,232.37,1077.195,0
2020-10-30 18:30:00,30.24,9.703018166,236.84,1113.32375,0
2020-10-30 18:45:00,32.94,9.590900794,243.66,1008.87375,0
2020-10-30 19:00:00,32.34,9.478783422,216.64,327.44875,0
2020-10-30 19:15:00,29.46,9.35905053,219.08,344.57125,0
2020-10-30 19:30:00,15.61,9.239317638,228.42,286.03375,0
2020-10-30 19:45:00,16.53,9.119584746,226.79,346.85125,0
2020-10-30 20:00:00,15.04,8.999851854,218.9,318.65125,0
2020-10-30 20:15:00,15.81,8.918196561,221.45,310.9475,0
2020-10-30 20:30:00,15.15,8.836541267,225.8,285.09875,0
2020-10-30 20:45:00,15.08,8.754885973,230.26,287.705,0
2020-10-30 21:00:00,14.38,8.67323068,215.32,270.6875,0
2020-10-30 21:15:00,14.2,8.597921652,223.24,315.845,0
2020-10-30 21:30:00,13.64,8.522612625,224.39,367.7375,0
2020-10-30 21:45:00,14.76,8.447303597,231.19,278.69875,0
2020-10-30 22:00:00,15.39,8.37199457,213.61,353.57125,0
2020-10-30 22:15:00,13.52,8.251838594,221.61,310.6925,0
2020-10-30 22:30:00,14.51,8.131682618,220.71,265.505,0
2020-10-30 22:45:00,14,8.011526641,230.34,321.83375,0
2020-10-30 23:00:00,12.8,7.891370665,214.86,254.67875,0
2020-10-30 23:15:00,13.65,7.819023229,221.17,351.47625,0
2020-10-30 23:30:00,12.15,7.746675792,222.62,339.99,0
2020-10-30 23:45:00,14.06,7.674328356,225.7,305.50875,0
2020-10-31 00:00:00,13.55,7.60198092,65.54,157.05875,0
2020-10-31 00:15:00,12.79,7.505517671,70.2,190.09,0
2020-10-31 00:30:00,10.13,7.409054422,73.13,143.58125,0
2020-10-31 00:45:00,18.05,7.312591174,74.87,213.86375,0
2020-10-31 01:00:00,14.75,7.216127925,64.32,175.205,0
2020-10-31 01:15:00,17.69,7.136588054,67.06,140.7875,0
2020-10-31 01:30:00,15.43,7.057048182,70.08,132.30625,0
2020-10-31 01:45:00,14.75,6.977508311,72.71,135.02875,0
2020-10-31 02:00:00,13.82,6.897968439,64.31,181.3675,0
2020-10-31 02:15:00,13.51,6.812082301,66.26,197.965,0
2020-10-31 02:30:00,15.24,6.726196163,67.95,246.98375,0
2020-10-31 02:45:00,16.97,6.640310025,70.03,213.7425,0
2020-10-31 03:00:00,18.89,6.554423887,63.04,183.165,0
2020-10-31 03:15:00,16.78,6.465999243,65.13,176.3175,0
2020-10-31 03:30:00,14.84,6.377574598,66.2,182.25875,0
2020-10-31 03:45:00,15.23,6.289149954,68.63,226.00625,0
2020-10-31 04:00:00,15.02,6.200725309,62.63,141.52875,0
2020-10-31 04:15:00,16.76,6.169417062,64.43,193.67125,0
2020-10-31 04:30:00,12.53,6.138108815,66.05,194.15875,0
2020-10-31 04:45:00,15.6,6.106800567,68.46,214.355,0
2020-10-31 05:00:00,15.29,6.07549232,63.37,174.43875,0
2020-10-31 05:15:00,15.89,6.0352993,64.35,243.6125,0
