Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-10-31 05:30:00,13.69,5.995106279,66.07,238.16125,0
2020-10-31 05:45:00,17.46,5.954913259,66.94,174.65,0
2020-10-31 06:00:00,16.94,5.914720239,62.52,240.01625,0
2020-10-31 06:15:00,13.74,5.8994892,63.43,221.2225,0
2020-10-31 06:30:00,16.48,5.884258161,65.65,233.36875,0
2020-10-31 06:45:00,16.31,5.869027121,66.67,196.0525,0
2020-10-31 07:00:00,16.67,5.853796082,62.27,199.8275,0
2020-10-31 07:15:00,15.01,6.124147029,63.47,157.7725,0
2020-10-31 07:30:00,15.65,6.394497975,64.9,213.05375,0
2020-10-31 07:45:00,14.77,6.664848922,65.72,144.27875,0
2020-10-31 08:00:00,18.25,6.935199868,62.73,609.47,0
2020-10-31 08:15:00,15.08,7.380707766,65.99,578.71125,0
2020-10-31 08:30:00,43.55,7.826215664,67.13,527.925,0
2020-10-31 08:45:00,45.86,8.271723562,69.76,570.7325,0
2020-10-31 09:00:00,43.01,8.71723146,62.34,537.81625,0
2020-10-31 09:15:00,47.53,9.159354682,64.28,548.58625,0
2020-10-31 09:30:00,46.07,9.601477904,67.93,510.31875,0
2020-10-31 09:45:00,53.69,10.04360113,69.28,622.58,0
2020-10-31 10:00:00,51.56,10.48572435,62.7,543.6925,0
2020-10-31 10:15:00,59.88,10.8021915,65.17,537.135,0
2020-10-31 10:30:00,54.37,11.11865865,66.73,504.01125,0
2020-10-31 10:45:00,60.02,11.4351258,69.08,551.74625,0
2020-10-31 11:00:00,56.79,11.75159294,63.49,601.70875,0
2020-10-31 11:15:00,61.35,12.01602071,65.56,599.22375,0
2020-10-31 11:30:00,65.44,12.28044847,66.03,538.57375,0
2020-10-31 11:45:00,71.4,12.54487624,67.25,612.58875,0
2020-10-31 12:00:00,65.1,12.809304,62.37,590.37375,0
2020-10-31 12:15:00,72.89,12.96330673,63.34,617.55625,0
2020-10-31 12:30:00,70.51,13.11730946,66.13,553.38,0
2020-10-31 12:45:00,78.78,13.27131219,68.24,580.93375,0
2020-10-31 13:00:00,71.89,13.42531492,63.18,528.7925,0
2020-10-31 13:15:00,72.64,13.48750833,64.82,566.61375,0
2020-10-31 13:30:00,66,13.54970174,65.58,522.5475,0
2020-10-31 13:45:00,74.58,13.61189515,67,545.31375,0
2020-10-31 14:00:00,68.74,13.67408856,61.51,586.9125,0
2020-10-31 14:15:00,70.24,13.60935665,63.01,595.72125,0
2020-10-31 14:30:00,72.96,13.54462473,66.28,580.305,0
2020-10-31 14:45:00,78.86,13.47989281,66.85,561.68625,0
2020-10-31 15:00:00,75.28,13.4151609,63.06,579.5075,0
2020-10-31 15:15:00,69.24,13.16850268,63.72,525.63375,0
2020-10-31 15:30:00,69.25,12.92184446,64.79,534.205,0
2020-10-31 15:45:00,65.85,12.67518624,65.97,523.38375,0
2020-10-31 16:00:00,64.86,12.42852802,62.55,504.94625,0
2020-10-31 16:15:00,61.31,12.08075263,62.76,523.37125,0
2020-10-31 16:30:00,57.1,11.73297723,65.51,547.45875,0
2020-10-31 16:45:00,59.48,11.38520183,65.55,506.80875,0
2020-10-31 17:00:00,59.65,11.03742644,62.85,557.95,0
2020-10-31 17:15:00,53.04,10.82757656,63.95,571.0025,0
2020-10-31 17:30:00,56.09,10.61772669,64.44,605.32375,0
2020-10-31 17:45:00,57.97,10.40787682,66.45,562.65375,0
2020-10-31 18:00:00,58.76,10.19802694,62.48,534.77125,0
2020-10-31 18:15:00,54.36,10.09733285,62.95,576.97875,0
2020-10-31 18:30:00,50.36,9.996638756,63.54,584.61375,0
2020-10-31 18:45:00,55.72,9.895944663,65.18,521.76375,0
2020-10-31 19:00:00,55.42,9.79525057,60.72,246.06,0
2020-10-31 19:15:00,49.73,9.710633686,62.07,176.45125,0
2020-10-31 19:30:00,27.93,9.626016801,61.73,130.0325,0
2020-10-31 19:45:00,23.53,9.541399916,64.17,246.7225,0
2020-10-31 20:00:00,19.47,9.456783032,60.96,220.9575,0
2020-10-31 20:15:00,28.2,9.359473614,62.48,167.11125,0
2020-10-31 20:30:00,25.35,9.262164197,63.39,174.85375,0
2020-10-31 20:45:00,21.86,9.16485478,63.84,151.04625,0
2020-10-31 21:00:00,21.91,9.067545362,60.69,247.08875,0
2020-10-31 21:15:00,19.7,8.892811495,61.61,127.65625,0
2020-10-31 21:30:00,25.84,8.718077628,61.76,216.98,0
2020-10-31 21:45:00,17.78,8.543343762,63.78,204.445,0
2020-10-31 22:00:00,23.36,8.368609895,61.84,248.5875,0
2020-10-31 22:15:00,22.13,8.281454503,62.76,237.38125,0
2020-10-31 22:30:00,24.29,8.194299112,62.42,222.615,0
2020-10-31 22:45:00,23.8,8.107143721,63.39,146.8175,0
2020-10-31 23:00:00,22.37,8.01998833,61.98,150.2425,0
2020-10-31 23:15:00,17.48,8.009834304,61.36,176.27125,0
2020-10-31 23:30:00,17.52,7.999680278,62.22,233.6375,0
2020-10-31 23:45:00,19.37,7.989526251,63.49,246.725,0
2020-11-01 00:00:00,23.2,7.979372225,65.6,216.61625,0
2020-11-01 00:15:00,23.81,7.967525861,69.56,126.42,0
2020-11-01 00:30:00,21.57,7.955679497,73.29,144.6025,0
2020-11-01 00:45:00,15.62,7.943833134,75.12,209.76875,0
2020-11-01 01:00:00,16.22,7.93198677,64.89,231.8775,0
2020-11-01 01:15:00,19.22,7.866831769,67.8,158.1375,0
2020-11-01 01:30:00,19.96,7.801676767,69.47,135.37875,0
2020-11-01 01:45:00,17.28,7.736521766,72.32,169.87125,0
2020-11-01 02:00:00,15.44,7.671366765,64.62,232.785,0
2020-11-01 02:15:00,17.04,7.632019914,65.37,187.455,0
2020-11-01 02:30:00,19.9,7.592673062,68.41,202.6675,0
2020-11-01 02:45:00,18.59,7.553326211,69.99,134.495,0
2020-11-01 03:00:00,19.24,7.513979359,62.3,217.0525,0
2020-11-01 03:15:00,14.92,7.498325236,64.45,228.96,0
2020-11-01 03:30:00,19.12,7.482671112,66.06,239.3075,0
2020-11-01 03:45:00,21.23,7.467016988,68.48,151.28,0
2020-11-01 04:00:00,21.32,7.451362865,62.15,135.70875,0
2020-11-01 04:15:00,16,7.438670332,64.02,189.39,0
2020-11-01 04:30:00,14.82,7.425977799,66.19,244.4075,0
2020-11-01 04:45:00,18.75,7.413285267,68.05,225.0275,0
2020-11-01 05:00:00,21.55,7.400592734,63.08,125.52375,0
2020-11-01 05:15:00,19.97,7.381130851,64.38,202.8675,0
2020-11-01 05:30:00,14.18,7.361668967,65.97,168.8025,0
2020-11-01 05:45:00,19.2,7.342207084,66.04,207.85375,0
2020-11-01 06:00:00,16.97,7.3227452,63.33,145.505,0
2020-11-01 06:15:00,18.91,7.346861012,64.72,169.29125,0
2020-11-01 06:30:00,15.49,7.370976824,65.48,243.8875,0
2020-11-01 06:45:00,17.25,7.395092636,66.73,132.02625,0
2020-11-01 07:00:00,21.37,7.419208449,61.49,133.59875,0
2020-11-01 07:15:00,15.21,7.727636993,63.02,242.48375,0
2020-11-01 07:30:00,15.71,8.036065538,64.34,190.25375,0
2020-11-01 07:45:00,24.41,8.344494083,66.11,230.20625,0
2020-11-01 08:00:00,21.34,8.652922627,64.22,560.16875,0
2020-11-01 08:15:00,24.81,9.079391726,66.11,620.32625,0
2020-11-01 08:30:00,49.23,9.505860825,67.25,607.22875,0
2020-11-01 08:45:00,57.37,9.932329924,69.78,504.535,0
2020-11-01 09:00:00,57.38,10.35879902,63.84,615.6725,0
2020-11-01 09:15:00,50.49,10.72561322,64.78,554.93625,0
2020-11-01 09:30:00,59.55,11.09242741,67.41,571.04375,0
2020-11-01 09:45:00,60.82,11.45924161,68.42,611.855,0
2020-11-01 10:00:00,63.48,11.8260558,62.09,524.735,0
2020-11-01 10:15:00,66.71,12.11375321,64.23,538.505,0
2020-11-01 10:30:00,59.61,12.40145062,67.28,592.26375,0
2020-11-01 10:45:00,67.35,12.68914803,68.75,591.5575,0
2020-11-01 11:00:00,72.45,12.97684543,63.01,502.875,0
2020-11-01 11:15:00,71.02,13.21927281,63.65,565.85,0
2020-11-01 11:30:00,62.39,13.46170018,67.16,586.73875,0
2020-11-01 11:45:00,74.93,13.70412756,67.94,530.50125,0
2020-11-01 12:00:00,77.92,13.94655493,62.69,620.37,0
2020-11-01 12:15:00,69.53,14.08448045,64.04,526.74,0
2020-11-01 12:30:00,78.98,14.22240598,65.88,608.09,0
2020-11-01 12:45:00,74.52,14.3603315,68.42,510.15,0
2020-11-01 13:00:00,83.16,14.49825702,62.95,574.7725,0
2020-11-01 13:15:00,70.66,14.51560348,65.12,579.9275,0
2020-11-01 13:30:00,75.57,14.53294994,65.86,587.85125,0
2020-11-01 13:45:00,81.57,14.5502964,67.4,533.35,0
2020-11-01 14:00:00,80.31,14.56764287,62.32,581.66375,0
2020-11-01 14:15:00,73.46,14.53887313,62.94,611.43875,0
2020-11-01 14:30:00,77.18,14.51010338,64.61,605.83875,0
2020-11-01 14:45:00,85.58,14.48133364,67.03,582.17,0
2020-11-01 15:00:00,84.06,14.4525639,61.57,500.4925,0
2020-11-01 15:15:00,78.9,14.30236893,64.33,533.99125,0
2020-11-01 15:30:00,67.19,14.15217396,65.24,614.755,0
2020-11-01 15:45:00,74.92,14.00197899,65.7,572.40125,0
2020-11-01 16:00:00,80.24,13.85178402,62.89,547.4175,0
2020-11-01 16:15:00,73.79,13.64531882,63.13,573.0325,0
2020-11-01 16:30:00,69.72,13.43885362,65.2,523.3925,0
2020-11-01 16:45:00,73.81,13.23238843,66.67,560.3375,0
2020-11-01 17:00:00,67.31,13.02592323,62.04,590.12875,0
2020-11-01 17:15:00,68.55,12.90365183,64.05,610.7775,0
2020-11-01 17:30:00,69.51,12.78138043,65.3,608.305,0
2020-11-01 17:45:00,75.16,12.65910903,64.89,600.29375,0
2020-11-01 18:00:00,72.26,12.53683763,62.68,580.6,0
2020-11-01 18:15:00,69.75,12.43910513,63.85,581.10875,0
2020-11-01 18:30:00,67.69,12.34137263,65.45,510.10875,0
2020-11-01 18:45:00,69.13,12.24364013,65.92,570.845,0
2020-11-01 19:00:00,60.79,12.14590763,60.85,208.33875,0
2020-11-01 19:15:00,64.93,12.0951375,61.96,154.585,0
2020-11-01 19:30:00,31.17,12.04436737,62.05,170.25625,0
2020-11-01 19:45:00,27.3,11.99359723,62.55,242.8425,0
2020-11-01 20:00:00,28.43,11.9428271,61.5,181.13375,0
2020-11-01 20:15:00,35.28,11.91871129,62.43,170.09125,0
2020-11-01 20:30:00,29.16,11.89459548,62.84,235.825,0
2020-11-01 20:45:00,28.33,11.87047967,62.69,211.9225,0
2020-11-01 21:00:00,34.25,11.84636385,60.92,242.88875,0
2020-11-01 21:15:00,31.79,11.81717103,62.77,178.44625,0
2020-11-01 21:30:00,34.68,11.7879782,62.81,248.495,0
2020-11-01 21:45:00,29.03,11.75878538,63.2,128.9775,0
2020-11-01 22:00:00,35.01,11.72959255,60.69,210.89625,0
2020-11-01 22:15:00,23.74,11.67882242,62.54,247.7675,0
2020-11-01 22:30:00,31.12,11.62805229,62.27,197.50875,0
2020-11-01 22:45:00,35.3,11.57728216,62.89,206.63,0
2020-11-01 23:00:00,29.79,11.52651203,60.7,238.755,0
2020-11-01 23:15:00,30.53,11.43301037,62.07,231.00875,0
2020-11-01 23:30:00,33,11.33950872,62.01,197.2325,0
2020-11-01 23:45:00,32.77,11.24600706,62.21,129.63625,0
2020-11-02 00:00:00,29.02,11.1525054,277.75,324.60375,0
2020-11-02 00:15:00,22.8,11.10131219,310.08,289.41875,0
2020-11-02 00:30:00,39.97,11.05011897,336.31,353.66,0
2020-11-02 00:45:00,16.82,10.99892575,358.2,365.205,0
2020-11-02 01:00:00,17.27,10.94773254,272.9,310.70375,0
2020-11-02 01:15:00,16.88,10.8538078,291.66,258.52,0
2020-11-02 01:30:00,15.55,10.75988306,314.47,252.93125,0
2020-11-02 01:45:00,15.86,10.66595831,332.93,342.1525,0
2020-11-02 02:00:00,15.3,10.57203357,261.84,297.915,0
2020-11-02 02:15:00,16.3,10.45695461,284.06,326.85375,0
2020-11-02 02:30:00,15.14,10.34187565,299.55,322.15875,0
2020-11-02 02:45:00,16.78,10.22679668,312.87,276.17375,0
2020-11-02 03:00:00,16.01,10.11171772,261.9,322.86625,0
2020-11-02 03:15:00,14.79,10.02329307,276.99,294.6175,0
2020-11-02 03:30:00,15.19,9.93486843,288.9,371.16125,0
2020-11-02 03:45:00,15.53,9.846443786,308.63,367.9075,0
2020-11-02 04:00:00,16.44,9.758019141,255.71,314.47125,0
2020-11-02 04:15:00,15.94,9.651824951,269.77,313.69875,0
2020-11-02 04:30:00,14.58,9.545630761,284.37,297.72375,0
2020-11-02 04:45:00,15.39,9.43943657,297.04,266.13875,0
2020-11-02 05:00:00,14.63,9.33324238,257.67,350.05875,0
2020-11-02 05:15:00,13.72,9.282049165,270.51,266.68625,0
2020-11-02 05:30:00,14.74,9.23085595,277.3,262.55375,0
2020-11-02 05:45:00,14.03,9.179662734,295.04,351.925,0
2020-11-02 06:00:00,13.63,9.128469519,256,274.705,0
2020-11-02 06:15:00,14.95,9.116623155,263.21,369.84125,0
2020-11-02 06:30:00,13.37,9.104776791,274.29,342.525,0
2020-11-02 06:45:00,15.7,9.092930428,287.47,364.4925,0
2020-11-02 07:00:00,15.02,9.081084064,251.77,278.33125,0
2020-11-02 07:15:00,15.24,9.213509488,263.91,344.41625,0
2020-11-02 07:30:00,13.72,9.345934913,275.28,283.995,0
2020-11-02 07:45:00,15.8,9.478360337,281.62,254.42,0
2020-11-02 08:00:00,14.62,9.610785762,261.78,85.19875,0
2020-11-02 08:15:00,14.11,9.811327778,276.84,83.68875,0
2020-11-02 08:30:00,11.28,10.0118698,294.91,55.7525,0
2020-11-02 08:45:00,11.61,10.21241181,312.95,84.91125,0
2020-11-02 09:00:00,11.22,10.41295383,260.42,62.01125,0
2020-11-02 09:15:00,11.89,10.63126539,276.62,24.65625,0
2020-11-02 09:30:00,11.66,10.84957695,292.76,76.975,0
2020-11-02 09:45:00,11.33,11.06788852,310.88,91.3875,0
2020-11-02 10:00:00,12.58,11.28620008,261.79,118.97625,0
2020-11-02 10:15:00,13.04,11.49224219,274.48,59.4825,0
2020-11-02 10:30:00,13.67,11.69828431,285.32,74.90875,0
2020-11-02 10:45:00,13.01,11.90432642,302.34,120.67875,0
2020-11-02 11:00:00,13.5,12.11036854,258.03,80.1475,0
2020-11-02 11:15:00,14.68,12.28891016,275.08,77.96,0
2020-11-02 11:30:00,13.91,12.46745179,287.19,120.5975,0
2020-11-02 11:45:00,14.35,12.64599342,299.7,18.12375,0
2020-11-02 12:00:00,15.41,12.82453504,260.56,60.58875,0
2020-11-02 12:15:00,13.2,12.87572826,268.17,104.01625,0
2020-11-02 12:30:00,14.18,12.92692147,280.43,61.2675,0
2020-11-02 12:45:00,15.51,12.97811469,297.26,10.79875,0
2020-11-02 13:00:00,14.46,13.0293079,256.41,100.29375,0
2020-11-02 13:15:00,13.28,12.95315271,272.97,16.2,0
2020-11-02 13:30:00,15.17,12.87699751,279.41,113.225,0
2020-11-02 13:45:00,13.33,12.80084231,294.44,89.9675,0
2020-11-02 14:00:00,15.47,12.72468712,254,91.135,0
2020-11-02 14:15:00,14.8,12.65022426,269.11,59.96875,0
2020-11-02 14:30:00,14.63,12.5757614,275.63,20.7425,0
2020-11-02 14:45:00,14.09,12.50129854,293.28,9.235,0
2020-11-02 15:00:00,13.03,12.42683568,256.22,47.5525,0
2020-11-02 15:15:00,12.65,12.12856117,262.94,25.39125,0
2020-11-02 15:30:00,13.21,11.83028665,275.78,23.37625,0
2020-11-02 15:45:00,12.5,11.53201213,287.83,85.015,0
2020-11-02 16:00:00,12.13,11.23373761,254.78,0.20875,0
2020-11-02 16:15:00,13.03,10.92023205,267.7,96.785,0
2020-11-02 16:30:00,11.03,10.60672649,276.54,112.2175,0
2020-11-02 16:45:00,12.68,10.29322094,287.28,65.305,0
2020-11-02 17:00:00,12.51,9.979715379,253.78,103.6575,0
2020-11-02 17:15:00,11.24,9.782981122,264.25,55.7025,0
2020-11-02 17:30:00,11.6,9.586246865,272.54,111.36,0
2020-11-02 17:45:00,10.68,9.389512608,279.84,75.74375,0
2020-11-02 18:00:00,11.41,9.192778351,254.55,124.38625,0
2020-11-02 18:15:00,10.53,9.081930233,262.96,53.56375,0
2020-11-02 18:30:00,11.12,8.971082114,268.97,22.115,0
2020-11-02 18:45:00,9.96,8.860233995,277.25,17.4825,0
2020-11-02 19:00:00,9.28,8.749385876,249.83,357.17625,0
2020-11-02 19:15:00,9.09,8.680423115,252.92,372.44625,0
2020-11-02 19:30:00,14.28,8.611460354,261.14,334.69375,0
2020-11-02 19:45:00,15.02,8.542497593,262.81,340.4725,0
2020-11-02 20:00:00,14.17,8.473534832,251.42,305.3275,0
2020-11-02 20:15:00,13.99,8.381725512,250.14,313.45125,0
2020-11-02 20:30:00,13.25,8.289916192,254.82,324.45875,0
2020-11-02 20:45:00,13.45,8.198106872,259.65,288.44875,0
2020-11-02 21:00:00,13.49,8.106297552,245.6,359.0575,0
2020-11-02 21:15:00,12.71,8.021257583,253.47,361.43375,0
2020-11-02 21:30:00,13.56,7.936217614,255.22,325.06375,0
2020-11-02 21:45:00,13.76,7.851177645,264.11,280.66,0
2020-11-02 22:00:00,12.88,7.766137676,245.54,269.11125,0
2020-11-02 22:15:00,12.04,7.708598194,252.42,329.965,0
2020-11-02 22:30:00,11.65,7.651058713,252.3,321.50875,0
2020-11-02 22:45:00,12.79,7.593519231,257.28,340.09125,0
2020-11-02 23:00:00,12.44,7.535979749,250.64,283.04375,0
2020-11-02 23:15:00,12.62,7.477171015,255.01,371.69875,0
2020-11-02 23:30:00,11.59,7.41836228,259.21,281.15,0
2020-11-02 23:45:00,12.92,7.359553545,257.08,254.42125,0
2020-11-03 00:00:00,11.4,7.30074481,279.67,343.08125,0
2020-11-03 00:15:00,10.87,7.220781854,308.96,360.32875,0
2020-11-03 00:30:00,12.02,7.140818898,334.52,297.9025,0
2020-11-03 00:45:00,11.72,7.060855942,356.54,321.66125,0
2020-11-03 01:00:00,10.45,6.980892986,274,317.25625,0
2020-11-03 01:15:00,10.32,6.893737595,292.19,373.05,0
2020-11-03 01:30:00,9.96,6.806582204,317.21,359.575,0
2020-11-03 01:45:00,11.41,6.719426812,335.59,281.28625,0
2020-11-03 02:00:00,10.85,6.632271421,264.26,313.63,0
2020-11-03 02:15:00,9.6,6.609847947,285.44,326.69625,0
2020-11-03 02:30:00,9.72,6.587424472,303.07,267.14375,0
2020-11-03 02:45:00,10.66,6.565000998,316.21,275.255,0
2020-11-03 03:00:00,9.66,6.542577523,258.36,308.2675,0
2020-11-03 03:15:00,9.48,6.448652781,276.35,340.3375,0
2020-11-03 03:30:00,9.58,6.354728039,290.24,312.8425,0
2020-11-03 03:45:00,10.52,6.260803297,304.58,301.7325,0
2020-11-03 04:00:00,9.79,6.166878555,258.29,331.04625,0
2020-11-03 04:15:00,9.39,6.119070016,272.1,338.82875,0
2020-11-03 04:30:00,9.46,6.071261476,287.41,269.39375,0
2020-11-03 04:45:00,10.06,6.023452936,299.52,288.305,0
2020-11-03 05:00:00,9,5.975644396,257.81,280.17875,0
2020-11-03 05:15:00,8.99,5.981144494,269.95,301.20125,0
2020-11-03 05:30:00,8.8,5.986644591,282.79,359.3075,0
2020-11-03 05:45:00,9.49,5.992144689,292.07,293.56875,0
2020-11-03 06:00:00,9.99,5.997644786,253.22,346.6175,0
2020-11-03 06:15:00,9.14,6.035722384,264.26,329.67,0
2020-11-03 06:30:00,9.66,6.073799982,272.67,313.24125,0
2020-11-03 06:45:00,10.06,6.11187758,284.91,346.33875,0
2020-11-03 07:00:00,9.77,6.149955178,253.98,330.3675,0
2020-11-03 07:15:00,10.19,6.356420377,265.64,366.96625,0
2020-11-03 07:30:00,10.12,6.562885576,271.93,330.93,0
2020-11-03 07:45:00,11.42,6.769350774,285.55,353.5475,0
2020-11-03 08:00:00,11.07,6.975815973,259.23,1081.09625,0
2020-11-03 08:15:00,11.7,7.34093783,282.71,1071.765,0
2020-11-03 08:30:00,21.83,7.706059688,293.36,1103.63375,0
2020-11-03 08:45:00,24.29,8.071181545,312.27,1118.2075,0
2020-11-03 09:00:00,24.44,8.436303402,259.5,1021.46375,0
2020-11-03 09:15:00,25.25,8.871657274,278.21,1104.71875,0
2020-11-03 09:30:00,23.98,9.307011146,290.89,1026.58625,0
2020-11-03 09:45:00,29.93,9.742365017,305.11,1068.5875,0
2020-11-03 10:00:00,28.41,10.17771889,260.13,1095.23625,0
2020-11-03 10:15:00,29.32,10.47980117,275.45,1075.0225,0
2020-11-03 10:30:00,29.77,10.78188345,286.13,1080.02625,0
2020-11-03 10:45:00,33.62,11.08396572,302.81,1022.395,0
2020-11-03 11:00:00,33.35,11.386048,259.58,1063.32375,0
2020-11-03 11:15:00,31.96,11.56839739,273.4,1055.315,0
2020-11-03 11:30:00,32.17,11.75074678,287.38,1061.2175,0
2020-11-03 11:45:00,35.95,11.93309616,302.53,1055.92375,0
2020-11-03 12:00:00,35.39,12.11544555,255.59,1017.82875,0
2020-11-03 12:15:00,34.53,12.21867815,270.84,1058.65375,0
2020-11-03 12:30:00,32.93,12.32191075,281.25,1008.04875,0
2020-11-03 12:45:00,38.04,12.42514335,293.39,1024.155,0
2020-11-03 13:00:00,35.71,12.52837595,259.92,1089.51875,0
2020-11-03 13:15:00,35.36,12.5541841,265.94,1104.6125,0
2020-11-03 13:30:00,35.94,12.57999225,284.12,1079.1725,0
2020-11-03 13:45:00,39.38,12.60580039,296.01,1087.8475,0
2020-11-03 14:00:00,38.24,12.63160854,256.86,1012.955,0
2020-11-03 14:15:00,36.64,12.53345296,264.2,1008.04125,0
2020-11-03 14:30:00,33.87,12.43529737,275.58,1043.65625,0
2020-11-03 14:45:00,36.68,12.33714179,290.45,1115.14875,0
2020-11-03 15:00:00,36.57,12.2389862,257.8,1120.93125,0
2020-11-03 15:15:00,36.42,11.93055766,262.71,1073.305,0
2020-11-03 15:30:00,34.46,11.62212911,280.55,1095.09125,0
2020-11-03 15:45:00,35.27,11.31370057,284.53,1049.07,0
2020-11-03 16:00:00,34.35,11.00527202,257.5,1033.5375,0
2020-11-03 16:15:00,31.12,10.6934588,266.53,1018.545,0
2020-11-03 16:30:00,29.67,10.38164558,273.14,1048.37875,0
2020-11-03 16:45:00,30.39,10.06983236,284.55,1111.47125,0
2020-11-03 17:00:00,29.36,9.758019141,255.91,1022.48625,0
2020-11-03 17:15:00,29.37,9.593016216,261.94,1099.69375,0
2020-11-03 17:30:00,26.61,9.428013291,273.88,1111.04875,0
2020-11-03 17:45:00,29.4,9.263010366,281.95,1067.68125,0
2020-11-03 18:00:00,28.62,9.098007441,255.75,1068.95125,0
2020-11-03 18:15:00,26.65,8.974889873,265.16,1031.80625,0
2020-11-03 18:30:00,25.8,8.851772306,273.03,1027.50625,0
2020-11-03 18:45:00,26.5,8.728654739,280.2,1107.05125,0
2020-11-03 19:00:00,25.47,8.605537172,245.95,262.8775,0
2020-11-03 19:15:00,25.9,8.50399691,249.7,303,0
2020-11-03 19:30:00,12.51,8.402456649,253.95,335.01875,0
2020-11-03 19:45:00,13.55,8.300916387,262.04,326.4625,0
2020-11-03 20:00:00,13.86,8.199376125,252.14,287.0025,0
2020-11-03 20:15:00,13.45,8.118990085,250.74,295.545,0
2020-11-03 20:30:00,12.55,8.038604044,257.52,320.9825,0
2020-11-03 20:45:00,12.73,7.958218004,259.9,324.16875,0
2020-11-03 21:00:00,13.05,7.877831964,251.68,317.53375,0
2020-11-03 21:15:00,12.84,7.81817706,254.1,298.47,0
2020-11-03 21:30:00,12.6,7.758522156,256.11,307.19625,0
2020-11-03 21:45:00,12.36,7.698867252,256.87,260.16,0
2020-11-03 22:00:00,12.33,7.639212349,245.82,322.4825,0
2020-11-03 22:15:00,11.53,7.570672672,250.8,312.9075,0
2020-11-03 22:30:00,12.33,7.502132996,256.32,263.9975,0
2020-11-03 22:45:00,12.27,7.433593319,258.96,320.165,0
2020-11-03 23:00:00,11.34,7.365053642,248.8,264.7225,0
2020-11-03 23:15:00,11.98,7.330783804,254.03,365.67625,0
2020-11-03 23:30:00,11.07,7.296513966,252.38,282.74375,0
2020-11-03 23:45:00,12.67,7.262244128,255.17,272.55375,0
2020-11-04 00:00:00,11.32,7.227974289,141.32,357.75375,0
2020-11-04 00:15:00,11.15,7.203435393,153.98,319.79,0
2020-11-04 00:30:00,12.25,7.178896496,167.16,312.475,0
2020-11-04 00:45:00,15.29,7.1543576,179.08,281.9425,0
2020-11-04 01:00:00,14.43,7.129818703,136.37,274.48375,0
2020-11-04 01:15:00,13.21,7.158165359,145.04,262.51875,0
2020-11-04 01:30:00,12.67,7.186512016,157.1,308.7,0
2020-11-04 01:45:00,14.13,7.214858672,164.92,363.37875,0
2020-11-04 02:00:00,14.94,7.243205328,132.49,331.37875,0
2020-11-04 02:15:00,15.59,7.211473997,143.79,281.2525,0
2020-11-04 02:30:00,14.45,7.179742665,151.59,299.6525,0
2020-11-04 02:45:00,14.78,7.148011333,159.27,303.5825,0
2020-11-04 03:00:00,14.6,7.116280001,128.77,352.13375,0
2020-11-04 03:15:00,14.26,7.094702696,136.79,370.3775,0
2020-11-04 03:30:00,14.92,7.07312539,144.39,295.13375,0
2020-11-04 03:45:00,17.24,7.051548085,151.05,267.84625,0
2020-11-04 04:00:00,14.66,7.029970779,131.08,264.39,0
2020-11-04 04:15:00,13.57,7.035470877,137.72,351.715,0
2020-11-04 04:30:00,13.22,7.040970974,144.41,324.2275,0
2020-11-04 04:45:00,16.52,7.046471072,148.82,321.2175,0
2020-11-04 05:00:00,15.37,7.051971169,128.42,315.53625,0
2020-11-04 05:15:00,14.9,7.045201818,132.93,288.14625,0
2020-11-04 05:30:00,14.54,7.038432468,141.86,278.8075,0
2020-11-04 05:45:00,14.95,7.031663117,144.9,256.91625,0
2020-11-04 06:00:00,14.41,7.024893766,129.44,295.65625,0
2020-11-04 06:15:00,13.39,7.01473974,131.87,278.15125,0
2020-11-04 06:30:00,14.18,7.004585714,139.34,315.8825,0
2020-11-04 06:45:00,14.53,6.994431688,141.18,311.4625,0
2020-11-04 07:00:00,15.37,6.984277661,127.03,344.19875,0
2020-11-04 07:15:00,15.05,7.185665847,131.99,282.085,0
2020-11-04 07:30:00,16.14,7.387054032,137.8,345.54125,0
2020-11-04 07:45:00,15.76,7.588442218,140.08,294.70625,0
2020-11-04 08:00:00,17.74,7.789830404,129.44,1103.2675,0
2020-11-04 08:15:00,16.45,8.129567195,138.97,1045.61625,0
2020-11-04 08:30:00,41.38,8.469303987,147.18,1013.0175,0
2020-11-04 08:45:00,43.96,8.809040779,155.76,1090.1125,0
2020-11-04 09:00:00,42.07,9.148777571,130.34,1043.6075,0
2020-11-04 09:15:00,44.05,9.45085985,138.32,1114.6025,0
2020-11-04 09:30:00,42.04,9.752942128,145.65,1002.65,0
2020-11-04 09:45:00,52.69,10.05502441,153.55,1023.07375,0
2020-11-04 10:00:00,47.53,10.35710668,131.28,1119.9725,0
2020-11-04 10:15:00,47.5,10.59530322,135.81,1108.22625,0
2020-11-04 10:30:00,50.06,10.83349975,142.72,1019.515,0
2020-11-04 10:45:00,57.51,11.07169628,151.38,1029.64,0
2020-11-04 11:00:00,53.46,11.30989281,130.85,1120.72125,0
2020-11-04 11:15:00,52.64,11.47235722,135.46,1041.90375,0
2020-11-04 11:30:00,54.52,11.63482164,142.12,1099.365,0
2020-11-04 11:45:00,58.56,11.79728606,150.54,1002.38875,0
2020-11-04 12:00:00,60.31,11.95975048,130.75,1085.0575,0
2020-11-04 12:15:00,54.33,12.02025155,135.58,1019.27125,0
2020-11-04 12:30:00,55.55,12.08075263,140.9,1044.06125,0
2020-11-04 12:45:00,59.39,12.1412537,146.19,1046.18875,0
2020-11-04 13:00:00,59.13,12.20175477,128.64,1033.88875,0
2020-11-04 13:15:00,57.64,12.23771695,134.6,1119.2075,0
2020-11-04 13:30:00,55.64,12.27367912,140.6,1099.07875,0
2020-11-04 13:45:00,65.83,12.3096413,146.23,1062.53125,0
2020-11-04 14:00:00,62.73,12.34560347,129.03,1111.8175,0
2020-11-04 14:15:00,58.83,12.30033344,132.27,1020.245,0
2020-11-04 14:30:00,58.92,12.25506341,137.52,1025.3225,0
2020-11-04 14:45:00,60.56,12.20979337,143.82,1014.925,0
2020-11-04 15:00:00,59.38,12.16452334,127.17,1031.84125,0
2020-11-04 15:15:00,56.29,11.95213496,133.86,1079.29375,0
2020-11-04 15:30:00,54.15,11.73974658,138.94,1040.88625,0
2020-11-04 15:45:00,60.74,11.5273582,145.01,1100.57,0
2020-11-04 16:00:00,55.59,11.31496982,126.01,1086.125,0
2020-11-04 16:15:00,55.35,11.10131219,133.23,1025.21875,0
2020-11-04 16:30:00,51.96,10.88765455,136.06,1056.625,0
2020-11-04 16:45:00,54.38,10.67399692,141.41,1014.0925,0
2020-11-04 17:00:00,52.24,10.46033928,125.07,1101.625,0
2020-11-04 17:15:00,48.96,10.31268282,131.51,1053.64375,0
2020-11-04 17:30:00,49.98,10.16502636,138.08,1049.00125,0
2020-11-04 17:45:00,52.42,10.01736989,139.59,1106.01375,0
2020-11-04 18:00:00,49.45,9.869713429,126.2,1072.125,0
2020-11-04 18:15:00,49.03,9.761826901,130.75,1015.2475,0
2020-11-04 18:30:00,46.87,9.653940373,135.52,1114.08375,0
2020-11-04 18:45:00,48.1,9.546053845,139.05,1037.145,0
2020-11-04 19:00:00,49.79,9.438167317,123.63,284.66375,0
2020-11-04 19:15:00,45.05,9.29304936,125.12,266.21875,0
2020-11-04 19:30:00,18.73,9.147931403,129.74,348.76125,0
2020-11-04 19:45:00,18.91,9.002813445,129.97,311.93,0
2020-11-04 20:00:00,21.42,8.857695488,124.81,329.16375,0
2020-11-04 20:15:00,19.48,8.781963376,125.96,264.47375,0
2020-11-04 20:30:00,19.83,8.706231265,127.13,351.48,0
2020-11-04 20:45:00,17.88,8.630499153,132.2,336.9025,0
2020-11-04 21:00:00,20.6,8.554767041,122.97,324.97375,0
2020-11-04 21:15:00,19.77,8.4418035,125.05,309.08625,0
2020-11-04 21:30:00,18.75,8.328839959,126.28,300.92,0
2020-11-04 21:45:00,18.7,8.215876418,131.63,272.65375,0
2020-11-04 22:00:00,18.02,8.102912877,122.34,256.395,0
2020-11-04 22:15:00,16.9,8.110951481,126.95,294.61,0
2020-11-04 22:30:00,16.03,8.118990085,126.32,345.805,0
2020-11-04 22:45:00,17.92,8.127028689,127.93,312.44125,0
2020-11-04 23:00:00,19.21,8.135067293,124.65,266.625,0
2020-11-04 23:15:00,18.19,8.10798989,124.63,324.55875,0
2020-11-04 23:30:00,16.56,8.080912487,129.02,328.365,0
2020-11-04 23:45:00,18.6,8.053835084,129.42,253.92875,0
2020-11-05 00:00:00,18.64,8.026757681,278.63,260.36375,0
2020-11-05 00:15:00,15.89,7.961179595,314.07,293.6575,0
2020-11-05 00:30:00,15.94,7.895601509,338.84,356.15125,0
2020-11-05 00:45:00,12.05,7.830023424,357.88,252.0975,0
2020-11-05 01:00:00,12.27,7.764445338,272.81,276.71875,0
2020-11-05 01:15:00,10.67,7.701405759,290.19,337.685,0
2020-11-05 01:30:00,10.68,7.63836618,316.34,344.195,0
2020-11-05 01:45:00,12.37,7.575326601,332.29,259.28,0
2020-11-05 02:00:00,12.08,7.512287022,263.88,347.74125,0
2020-11-05 02:15:00,10.65,7.538518256,280.73,272.87,0
2020-11-05 02:30:00,11.51,7.56474949,302.62,330.7325,0
2020-11-05 02:45:00,11.49,7.590980725,316.61,260.11125,0
2020-11-05 03:00:00,12.07,7.617211959,258.45,364.045,0
2020-11-05 03:15:00,10.89,7.58674988,274.54,305.9675,0
2020-11-05 03:30:00,11.96,7.556287802,289.72,301.52,0
2020-11-05 03:45:00,12.04,7.525825723,304.87,349.48875,0
2020-11-05 04:00:00,11.66,7.495363645,262.22,354.84,0
2020-11-05 04:15:00,12.02,7.42893939,272.88,252.50375,0
2020-11-05 04:30:00,11.75,7.362515136,283.83,256.795,0
2020-11-05 04:45:00,10.9,7.296090881,296.76,354.10375,0
2020-11-05 05:00:00,10.73,7.229666627,259.58,270.0175,0
2020-11-05 05:15:00,11.74,7.171280977,265,323.45625,0
2020-11-05 05:30:00,10.43,7.112895326,278.25,359.10375,0
2020-11-05 05:45:00,11.56,7.054509676,288.45,370.005,0
2020-11-05 06:00:00,11.82,6.996124025,258.9,258.4475,0
2020-11-05 06:15:00,11.64,6.956354089,265.83,301.055,0
2020-11-05 06:30:00,10.09,6.916584154,278.39,286.3425,0
2020-11-05 06:45:00,10.94,6.876814218,287.15,267.5,0
2020-11-05 07:00:00,10.6,6.837044282,256.94,362.835,0
2020-11-05 07:15:00,10.21,6.950430907,262.5,366.44625,0
2020-11-05 07:30:00,11.39,7.063817533,273.74,372.7875,0
2020-11-05 07:45:00,12.15,7.177204158,280.17,347.24125,0
2020-11-05 08:00:00,12.32,7.290590784,265.36,1056.13375,0
2020-11-05 08:15:00,12.07,7.57617277,284.21,1035.89125,0
2020-11-05 08:30:00,22.32,7.861754755,296.23,1068.76125,0
2020-11-05 08:45:00,23.71,8.147336741,314.75,1096.57875,0
2020-11-05 09:00:00,23.93,8.432918727,260.99,1037.2775,0
2020-11-05 09:15:00,24.56,8.743039609,273.44,1083.94875,0
2020-11-05 09:30:00,23.59,9.053160492,293.06,1036.25,0
2020-11-05 09:45:00,28.43,9.363281374,304.12,1109.44625,0
2020-11-05 10:00:00,27.6,9.673402256,260.17,1121.4475,0
2020-11-05 10:15:00,28.3,9.891713819,276.22,1097.04,0
2020-11-05 10:30:00,28.49,10.11002538,287.06,1025.3175,0
2020-11-05 10:45:00,31.83,10.32833694,307.04,1046.98125,0
2020-11-05 11:00:00,29.87,10.54664851,257.67,1037.0325,0
2020-11-05 11:15:00,30.08,10.74972903,271.81,1061.3575,0
2020-11-05 11:30:00,29.19,10.95280955,286.79,1031.56,0
2020-11-05 11:45:00,33.9,11.15589008,295.59,1010.21125,0
2020-11-05 12:00:00,32.66,11.3589706,256.32,1069.2675,0
2020-11-05 12:15:00,31.43,11.42666411,271.81,1069.00625,0
2020-11-05 12:30:00,32.21,11.49435761,282.55,1005.55,0
2020-11-05 12:45:00,35.61,11.56205112,292.72,1121.905,0
2020-11-05 13:00:00,33.07,11.62974463,254.7,1117.78125,0
2020-11-05 13:15:00,34.83,11.69447655,268.85,1101.23625,0
2020-11-05 13:30:00,34.13,11.75920846,281.24,1083.55,0
2020-11-05 13:45:00,37.33,11.82394038,294.15,1039.82,0
2020-11-05 14:00:00,35.77,11.8886723,256.86,1063.9475,0
2020-11-05 14:15:00,33.65,11.7799396,266.43,1026.38125,0
2020-11-05 14:30:00,32.93,11.6712069,280.86,1100.23125,0
2020-11-05 14:45:00,34.83,11.56247421,291.07,1106.0875,0
2020-11-05 15:00:00,35.26,11.45374151,255.19,1124.6,0
2020-11-05 15:15:00,33.59,11.21850657,265.78,1042.115,0
2020-11-05 15:30:00,32.54,10.98327163,275.13,1096.1925,0
2020-11-05 15:45:00,33.02,10.74803669,290.13,1019.5575,0
2020-11-05 16:00:00,32.5,10.51280175,251.57,1045.6875,0
2020-11-05 16:15:00,29.59,10.24118155,265.87,1037.38625,0
2020-11-05 16:30:00,28.32,9.969561353,273.32,1032.42375,0
2020-11-05 16:45:00,30.06,9.697941153,287.17,1053.32625,0
2020-11-05 17:00:00,28.1,9.426320953,255.33,1085.8375,0
2020-11-05 17:15:00,27.39,9.26724121,261.83,1064.8375,0
2020-11-05 17:30:00,26.55,9.108161467,275.6,1020.38125,0
2020-11-05 17:45:00,27.84,8.949081724,279.48,1077.63375,0
2020-11-05 18:00:00,26.13,8.79000198,254.22,1018.74875,0
2020-11-05 18:15:00,25.83,8.688461719,262.93,1105.2125,0
2020-11-05 18:30:00,24.39,8.586921457,273.59,1034.185,0
2020-11-05 18:45:00,27.08,8.485381196,281.39,1027.39875,0
2020-11-05 19:00:00,25.01,8.383840934,245.03,307.16625,0
2020-11-05 19:15:00,24.07,8.326724537,252.41,285.9225,0
2020-11-05 19:30:00,12.86,8.26960814,260.76,261.21625,0
2020-11-05 19:45:00,13.09,8.212491742,260,349.55625,0
2020-11-05 20:00:00,12.47,8.155375345,250.55,359.82125,0
2020-11-05 20:15:00,13.64,8.10418213,252.3,306.7475,0
2020-11-05 20:30:00,13.7,8.052988915,257,329.1025,0
2020-11-05 20:45:00,12.98,8.0017957,263.02,275.25,0
2020-11-05 21:00:00,13.22,7.950602484,250.95,302.19875,0
2020-11-05 21:15:00,12.23,7.94256388,253.42,318.205,0
2020-11-05 21:30:00,12.5,7.934525276,253.68,257.895,0
2020-11-05 21:45:00,12.97,7.926486672,261.05,369.97125,0
2020-11-05 22:00:00,11.98,7.918448068,246.52,363.81125,0
2020-11-05 22:15:00,13.71,7.901947776,251.52,358.41375,0
2020-11-05 22:30:00,13.43,7.885447483,257.86,303.8325,0
2020-11-05 22:45:00,13.61,7.868947191,261.38,371.83625,0
2020-11-05 23:00:00,12.62,7.852446898,243.98,258.44625,0
2020-11-05 23:15:00,13.52,7.85075456,254.04,365.88375,0
2020-11-05 23:30:00,11.73,7.849062223,254.55,252.18375,0
2020-11-05 23:45:00,13.73,7.847369885,263.07,303.615,0
2020-11-06 00:00:00,11.77,7.845677547,241.95,274.3725,0
2020-11-06 00:15:00,12.52,7.827484917,268.35,372.98375,0
2020-11-06 00:30:00,11.93,7.809292287,292.7,362.9425,0
2020-11-06 00:45:00,13.84,7.791099657,313.84,325.25875,0
2020-11-06 01:00:00,13.08,7.772907027,236.5,336.01375,0
2020-11-06 01:15:00,12.12,7.789830404,260.49,328.61125,0
2020-11-06 01:30:00,11.97,7.80675378,275.39,361.6825,0
2020-11-06 01:45:00,13.27,7.823677157,288.6,315.04625,0
2020-11-06 02:00:00,13.29,7.840600534,230.54,297.5075,0
2020-11-06 02:15:00,12.31,7.81817706,251.81,349.875,0
2020-11-06 02:30:00,11.86,7.795753585,266.52,278.98125,0
2020-11-06 02:45:00,13.73,7.773330111,278.35,293.02375,0
2020-11-06 03:00:00,12.09,7.750906637,226.74,299.27125,0
2020-11-06 03:15:00,12.03,7.753868228,242.03,272.185,0
2020-11-06 03:30:00,11.94,7.756829818,257.21,300.675,0
2020-11-06 03:45:00,12.43,7.759791409,269.29,308.63875,0
2020-11-06 04:00:00,12.6,7.762753,224.27,294.2825,0
2020-11-06 04:15:00,12.41,7.72636774,235.8,374.3125,0
2020-11-06 04:30:00,11.95,7.68998248,252,251.50125,0
2020-11-06 04:45:00,14.1,7.653597219,263.26,361.47375,0
2020-11-06 05:00:00,11.73,7.617211959,222.1,253.32375,0
2020-11-06 05:15:00,13.09,7.582519036,235.04,288.03125,0
2020-11-06 05:30:00,11.25,7.547826113,248.8,369.535,0
2020-11-06 05:45:00,12.46,7.513133191,256.15,334.33875,0
2020-11-06 06:00:00,13.42,7.478440268,225.96,291.1,0
2020-11-06 06:15:00,12.52,7.457709131,233.22,282.12,0
2020-11-06 06:30:00,11.71,7.436977994,238.91,329.135,0
2020-11-06 06:45:00,12.09,7.416246858,252.01,304.85625,0
2020-11-06 07:00:00,12.66,7.395515721,219.67,337.2675,0
2020-11-06 07:15:00,12.25,7.57236501,227.61,366.89375,0
2020-11-06 07:30:00,12.72,7.749214299,239.37,317.08375,0
2020-11-06 07:45:00,14.34,7.926063588,246.77,372.315,0
2020-11-06 08:00:00,13.52,8.102912877,226.38,1085.67125,0
2020-11-06 08:15:00,14.61,8.393148791,243.66,1105.99,0
2020-11-06 08:30:00,27.42,8.683384706,260.54,1004.69,0
2020-11-06 08:45:00,30.54,8.97362062,275.85,1111.195,0
2020-11-06 09:00:00,27.99,9.263856535,225.88,1043.41125,0
2020-11-06 09:15:00,29.62,9.572285079,246.04,1002.94375,0
2020-11-06 09:30:00,28.2,9.880713624,258.04,1051.24,0
2020-11-06 09:45:00,32.43,10.18914217,268.73,1018.93375,0
2020-11-06 10:00:00,32.55,10.49757071,226.41,1112.79625,0
2020-11-06 10:15:00,31.63,10.73195948,243.57,1116.80625,0
2020-11-06 10:30:00,33.4,10.96634825,255.2,1064.07,0
2020-11-06 10:45:00,38.53,11.20073702,264.2,1106.74,0
2020-11-06 11:00:00,36.14,11.4351258,228.3,1102.71875,0
2020-11-06 11:15:00,36.53,11.59420554,239.6,1011.95,0
2020-11-06 11:30:00,36.09,11.75328528,253.08,1034.37875,0
2020-11-06 11:45:00,38.12,11.91236503,260.97,1083.79125,0
2020-11-06 12:00:00,37.95,12.07144477,223.65,1122.89,0
2020-11-06 12:15:00,38.08,12.16790802,237.44,1036.86875,0
2020-11-06 12:30:00,38.53,12.26437127,251,1071.02625,0
2020-11-06 12:45:00,40.9,12.36083451,258.98,1118.4725,0
2020-11-06 13:00:00,40.45,12.45729776,225.02,1090.7575,0
2020-11-06 13:15:00,40.17,12.4454514,235.31,1001.32625,0
2020-11-06 13:30:00,38.65,12.43360503,244.36,1019.43875,0
2020-11-06 13:45:00,40.1,12.42175867,257.59,1077.645,0
2020-11-06 14:00:00,39.31,12.40991231,222.9,1119.1625,0
2020-11-06 14:15:00,39.52,12.28129464,231.43,1015.2375,0
2020-11-06 14:30:00,38.75,12.15267698,240.73,1037.98875,0
2020-11-06 14:45:00,39.6,12.02405931,254.88,1029.64,0
2020-11-06 15:00:00,38.76,11.89544165,222.38,1123.7275,0
2020-11-06 15:15:00,36.99,11.70039973,232.1,1011.265,0
2020-11-06 15:30:00,37.12,11.50535781,239.03,1054.715,0
2020-11-06 15:45:00,37.3,11.31031589,249.08,1097.2525,0
2020-11-06 16:00:00,36.62,11.11527397,226.09,1041.0425,0
2020-11-06 16:15:00,36.2,10.89865475,232.09,1059.35625,0
2020-11-06 16:30:00,33.3,10.68203552,237.88,1121.31375,0
2020-11-06 16:45:00,35.29,10.4654163,252.55,1118.52875,0
2020-11-06 17:00:00,35.3,10.24879707,219.16,1045.445,0
2020-11-06 17:15:00,34.1,10.1121408,232.61,1097.605,0
2020-11-06 17:30:00,30.83,9.975484535,241.82,1087.81,0
2020-11-06 17:45:00,34.66,9.838828266,247.42,1027.3375,0
2020-11-06 18:00:00,32.58,9.702171997,218.99,1119.5425,0
2020-11-06 18:15:00,30.14,9.595131638,231.67,1041.61125,0
2020-11-06 18:30:00,31.09,9.488091279,241.6,1084.325,0
2020-11-06 18:45:00,31.86,9.38105092,248.98,1049.445,0
2020-11-06 19:00:00,31.12,9.274010561,214.41,312.6825,0
2020-11-06 19:15:00,29.22,9.159777766,219.75,292.33125,0
2020-11-06 19:30:00,14.88,9.045544972,227.44,285.295,0
2020-11-06 19:45:00,15.2,8.931312178,229.48,294.83375,0
2020-11-06 20:00:00,14.71,8.817079384,215.44,302.8,0
2020-11-06 20:15:00,14.5,8.687192466,220.18,359.6,0
2020-11-06 20:30:00,14.4,8.557305548,225.01,265.22125,0
2020-11-06 20:45:00,15.65,8.42741863,228.77,295.74,0
2020-11-06 21:00:00,13.48,8.297531712,219.76,263.685,0
2020-11-06 21:15:00,13.77,8.223491937,223.37,278.40875,0
2020-11-06 21:30:00,12.97,8.149452163,224.09,311.01375,0
2020-11-06 21:45:00,13.3,8.075412389,229.86,274.045,0
2020-11-06 22:00:00,13.68,8.001372615,220.14,360.95375,0
2020-11-06 22:15:00,12.88,7.92817901,219.68,351.325,0
2020-11-06 22:30:00,14.14,7.854985405,220.54,337.68,0
2020-11-06 22:45:00,14.11,7.781791799,228.33,308.30125,0
2020-11-06 23:00:00,13.73,7.708598194,219.93,338.96,0
2020-11-06 23:15:00,13.11,7.651481797,223.68,289.39,0
2020-11-06 23:30:00,13.33,7.5943654,221.81,320.43625,0
2020-11-06 23:45:00,12.6,7.537249003,226.34,289.26875,0
2020-11-07 00:00:00,12.92,7.480132606,66.41,244.96625,0
2020-11-07 00:15:00,12.36,7.437824163,69.47,209.1825,0
2020-11-07 00:30:00,11.46,7.395515721,72.31,210.13375,0
2020-11-07 00:45:00,19,7.353207279,74.39,185.27625,0
2020-11-07 01:00:00,18.45,7.310898836,63.62,247.75375,0
2020-11-07 01:15:00,16.68,7.285513771,68.21,163.33625,0
2020-11-07 01:30:00,19.41,7.260128705,70.55,211.09625,0
2020-11-07 01:45:00,16.57,7.23474364,72.36,223.32625,0
2020-11-07 02:00:00,18.43,7.209358575,64.53,212.25875,0
2020-11-07 02:15:00,18.57,7.153088346,65.26,165.975,0
2020-11-07 02:30:00,17.61,7.096818118,67.93,155.84125,0
2020-11-07 02:45:00,16.19,7.04054789,70.34,215.6175,0
2020-11-07 03:00:00,15.41,6.984277661,62.58,187.78125,0
2020-11-07 03:15:00,18.05,6.957200258,65.34,134.46875,0
2020-11-07 03:30:00,16.23,6.930122855,67.06,125.195,0
2020-11-07 03:45:00,14.37,6.903045452,69.22,184.125,0
2020-11-07 04:00:00,13.52,6.875968049,62.98,238.2675,0
2020-11-07 04:15:00,16.35,6.873429542,63.74,205.97125,0
2020-11-07 04:30:00,18.71,6.870891036,66.97,198.245,0
2020-11-07 04:45:00,18.11,6.868352529,67.4,226.49,0
2020-11-07 05:00:00,17.57,6.865814023,63.22,203.01625,0
2020-11-07 05:15:00,18.61,6.932238277,64.48,205.96,0
2020-11-07 05:30:00,17.45,6.998662532,65.52,187.415,0
2020-11-07 05:45:00,18.52,7.065086786,67.09,221.46125,0
2020-11-07 06:00:00,17.44,7.131511041,62.09,240.6825,0
2020-11-07 06:15:00,19.21,7.153511431,64.18,173.2975,0
2020-11-07 06:30:00,20.04,7.175511821,65.47,167.94375,0
2020-11-07 06:45:00,17.22,7.197512211,67.16,168.84375,0
2020-11-07 07:00:00,16.67,7.219512601,62.4,183.03375,0
2020-11-07 07:15:00,16.78,7.399323481,64.32,234.555,0
2020-11-07 07:30:00,17.69,7.579134361,63.91,241.50625,0
2020-11-07 07:45:00,22.14,7.758945241,65.01,152.20375,0
2020-11-07 08:00:00,22.63,7.938756121,63.86,594.51,0
2020-11-07 08:15:00,17.65,8.190068268,65.96,546.57875,0
2020-11-07 08:30:00,46.73,8.441380416,67.7,578.42,0
2020-11-07 08:45:00,45.57,8.692692563,68.97,558.615,0
2020-11-07 09:00:00,47.84,8.944004711,62.88,504.97125,0
2020-11-07 09:15:00,46.92,9.21943267,65.07,617.9325,0
2020-11-07 09:30:00,43.9,9.49486063,67.13,606.68125,0
2020-11-07 09:45:00,57.42,9.770288589,69.2,586.46,0
2020-11-07 10:00:00,56.55,10.04571655,63.36,607.17625,0
2020-11-07 10:15:00,54.89,10.28475925,65.6,610.99875,0
2020-11-07 10:30:00,56.39,10.52380195,67.12,622.7925,0
2020-11-07 10:45:00,62.35,10.76284465,68.99,566.65125,0
2020-11-07 11:00:00,62.92,11.00188735,62.19,542.9425,0
2020-11-07 11:15:00,58.03,11.15419774,65.16,520.79,0
2020-11-07 11:30:00,55.63,11.30650813,66.74,600.30375,0
2020-11-07 11:45:00,59.26,11.45881852,66.96,526.58625,0
2020-11-07 12:00:00,64.91,11.61112892,62.01,533.585,0
2020-11-07 12:15:00,57.62,11.66951457,64.05,524.78625,0
2020-11-07 12:30:00,58.38,11.72790022,66.46,535.08125,0
2020-11-07 12:45:00,61.6,11.78628587,68.1,599.35,0
2020-11-07 13:00:00,61.27,11.84467152,63.3,619.905,0
2020-11-07 13:15:00,65.16,11.82394038,63.52,570.51125,0
2020-11-07 13:30:00,65.58,11.80320924,65.88,568.2025,0
2020-11-07 13:45:00,64.93,11.78247811,66.43,538.825,0
2020-11-07 14:00:00,64.41,11.76174697,63.31,570.64625,0
2020-11-07 14:15:00,59.52,11.67289924,63.11,572.53125,0
2020-11-07 14:30:00,61.46,11.58405151,66.09,574.9975,0
2020-11-07 14:45:00,63.59,11.49520378,67.05,589.0375,0
2020-11-07 15:00:00,63.49,11.40635605,62.4,540.09375,0
2020-11-07 15:15:00,61.39,11.20369862,64.09,576.49375,0
2020-11-07 15:30:00,55.58,11.00104118,65.52,620.23,0
2020-11-07 15:45:00,60.96,10.79838374,66.39,610.3475,0
2020-11-07 16:00:00,62.13,10.5957263,61.34,517.01,0
2020-11-07 16:15:00,58.97,10.36726071,62.65,613.085,0
2020-11-07 16:30:00,49.93,10.13879512,65.39,557.515,0
2020-11-07 16:45:00,59.75,9.910329534,66.7,572.9575,0
2020-11-07 17:00:00,53.09,9.681863945,61.32,535.845,0
2020-11-07 17:15:00,51.56,9.540553748,64.28,584.7425,0
2020-11-07 17:30:00,47.35,9.39924355,64.1,619.73125,0
2020-11-07 17:45:00,53.6,9.257933353,66.83,547.76125,0
2020-11-07 18:00:00,53.28,9.116623155,62.65,525.72625,0
2020-11-07 18:15:00,47.56,8.98123614,63.04,544.78625,0
2020-11-07 18:30:00,43.82,8.845849124,63.94,572.6525,0
2020-11-07 18:45:00,46.78,8.710462109,66.44,602.4525,0
2020-11-07 19:00:00,47.71,8.575075093,60.97,191.95875,0
2020-11-07 19:15:00,48.65,8.492996715,61.56,172.87875,0
2020-11-07 19:30:00,20.69,8.410918337,62.57,183.67625,0
2020-11-07 19:45:00,20.25,8.328839959,62.46,141.16625,0
2020-11-07 20:00:00,20.66,8.246761581,61.23,224.49125,0
2020-11-07 20:15:00,17.48,8.139298137,62.6,129.0275,0
2020-11-07 20:30:00,22.61,8.031834694,62.6,150.85125,0
2020-11-07 20:45:00,16.43,7.92437125,63.62,165.0375,0
2020-11-07 21:00:00,17.4,7.816907807,61.2,247.87875,0
2020-11-07 21:15:00,18.05,7.72636774,62.25,238.045,0
2020-11-07 21:30:00,22.66,7.635827673,62.48,205.02,0
2020-11-07 21:45:00,22.35,7.545287607,62.36,157.365,0
2020-11-07 22:00:00,19.87,7.45474754,62.03,125.39875,0
2020-11-07 22:15:00,16.82,7.397631143,61.56,184.3025,0
2020-11-07 22:30:00,14.82,7.340514746,62.12,248.4525,0
2020-11-07 22:45:00,18.19,7.283398349,63.55,172.27875,0
2020-11-07 23:00:00,21.9,7.226281952,61.7,148.1675,0
2020-11-07 23:15:00,17.21,7.179319581,62.4,131.775,0
2020-11-07 23:30:00,15.52,7.13235721,63.05,132.6375,0
2020-11-07 23:45:00,14.74,7.085394839,61.96,205.725,0
2020-11-08 00:00:00,14.58,7.038432468,65.73,217.39875,0
2020-11-08 00:15:00,18.47,6.989777759,70.03,197.62875,0
2020-11-08 00:30:00,19.21,6.94112305,73.41,169.47375,0
2020-11-08 00:45:00,17.33,6.892468341,74.63,152.8725,0
2020-11-08 01:00:00,15.22,6.843813633,64.71,165.405,0
2020-11-08 01:15:00,13.95,6.792620418,67.09,151.1825,0
2020-11-08 01:30:00,14.31,6.741427202,70.09,193.51125,0
2020-11-08 01:45:00,14.57,6.690233987,72.6,228.95875,0
2020-11-08 02:00:00,16.29,6.639040772,63.25,196.92875,0
2020-11-08 02:15:00,17.51,6.627194408,65.17,161.275,0
2020-11-08 02:30:00,15.61,6.615348044,68.59,236.3125,0
2020-11-08 02:45:00,15.06,6.60350168,69.72,224.3575,0
2020-11-08 03:00:00,18.59,6.591655316,63.55,194.315,0
2020-11-08 03:15:00,17.32,6.549346874,66.03,192.38,0
2020-11-08 03:30:00,15.64,6.507038432,66.34,128.445,0
2020-11-08 03:45:00,16.31,6.464729989,67.71,191.7875,0
2020-11-08 04:00:00,12.73,6.422421547,63.23,199.65625,0
2020-11-08 04:15:00,15.6,6.331035312,65.26,211.74,0
2020-11-08 04:30:00,15.58,6.239649076,66.44,184.73625,0
2020-11-08 04:45:00,16.57,6.148262841,67,236.63,0
2020-11-08 05:00:00,14.77,6.056876605,62.94,184.49,0
2020-11-08 05:15:00,16.84,6.031914624,65.08,164.31625,0
2020-11-08 05:30:00,14.32,6.006952643,64.71,233.825,0
2020-11-08 05:45:00,13.84,5.981990662,66.83,240.46375,0
2020-11-08 06:00:00,16.7,5.957028681,62.13,226.98375,0
2020-11-08 06:15:00,16.97,5.912604817,62.87,242.65375,0
2020-11-08 06:30:00,15.91,5.868180952,64.78,216.97125,0
2020-11-08 06:45:00,17.28,5.823757088,66.3,167.74125,0
2020-11-08 07:00:00,15.82,5.779333224,62.63,199.9425,0
2020-11-08 07:15:00,13.54,5.966336539,64.12,216.53375,0
2020-11-08 07:30:00,15.19,6.153339854,65.64,228.09625,0
2020-11-08 07:45:00,17.07,6.340343169,66.44,126.35375,0
2020-11-08 08:00:00,17.9,6.527346484,63.26,520.71875,0
2020-11-08 08:15:00,12.98,6.741850287,65.63,571.99375,0
2020-11-08 08:30:00,33.97,6.956354089,67.77,541.2825,0
2020-11-08 08:45:00,39.34,7.170857892,69.21,508.19375,0
2020-11-08 09:00:00,37.58,7.385361695,62.82,606.43,0
2020-11-08 09:15:00,36.19,7.693367155,65.08,513.74875,0
2020-11-08 09:30:00,42.68,8.001372615,66.52,508.13125,0
2020-11-08 09:45:00,41.91,8.309378075,68.88,519.48625,0
2020-11-08 10:00:00,41.86,8.617383536,63.77,550.89,0
2020-11-08 10:15:00,43.24,8.88942682,65.69,514.72875,0
2020-11-08 10:30:00,45.45,9.161470104,67.11,591.44875,0
2020-11-08 10:45:00,47.18,9.433513388,67.41,607.405,0
2020-11-08 11:00:00,53.05,9.705556673,63.35,573.825,0
2020-11-08 11:15:00,54.55,9.920906644,63.84,606.82125,0
2020-11-08 11:30:00,53.02,10.13625662,65.69,571.485,0
2020-11-08 11:45:00,59.67,10.35160659,68.06,516.47125,0
2020-11-08 12:00:00,57.6,10.56695656,63.19,578.53375,0
2020-11-08 12:15:00,52.66,10.71672844,64.95,614.31125,0
2020-11-08 12:30:00,56.86,10.86650033,65.49,577.64125,0
2020-11-08 12:45:00,64.38,11.01627222,67.62,599.6625,0
2020-11-08 13:00:00,60.66,11.1660441,63.34,610.5925,0
2020-11-08 13:15:00,62.51,11.2231605,64.85,570.37,0
2020-11-08 13:30:00,62.17,11.2802769,65.03,609.81125,0
2020-11-08 13:45:00,62.33,11.33739329,67.98,532.5575,0
2020-11-08 14:00:00,64.92,11.39450969,61.75,536.12,0
2020-11-08 14:15:00,57.81,11.33654712,63.2,595.5625,0
2020-11-08 14:30:00,55.84,11.27858456,65.28,582.93125,0
2020-11-08 14:45:00,65.42,11.22062199,66.07,500.60625,0
2020-11-08 15:00:00,62.73,11.16265943,62.03,603.14625,0
2020-11-08 15:15:00,53.08,10.92488598,64.39,533.0775,0
2020-11-08 15:30:00,59.8,10.68711253,65.87,563.0975,0
2020-11-08 15:45:00,55.68,10.44933909,66.85,556.70375,0
2020-11-08 16:00:00,55.18,10.21156564,61.51,517.3475,0
2020-11-08 16:15:00,52.33,9.947137878,64.62,591.18125,0
2020-11-08 16:30:00,47.5,9.682710114,64.21,615.68375,0
2020-11-08 16:45:00,55.02,9.418282349,66.98,591.7425,0
2020-11-08 17:00:00,53.12,9.153854585,62.44,582.95375,0
2020-11-08 17:15:00,50.64,8.985890068,64.14,573.0925,0
2020-11-08 17:30:00,47.41,8.817925552,65.6,502.75,0
2020-11-08 17:45:00,48.57,8.649961036,66.67,510.7925,0
2020-11-08 18:00:00,41.97,8.48199652,61.62,531.45875,0
2020-11-08 18:15:00,41.25,8.403302817,64.11,547.96875,0
2020-11-08 18:30:00,41.62,8.324609115,64.66,558.54875,0
2020-11-08 18:45:00,45.03,8.245915412,65.14,500.76125,0
2020-11-08 19:00:00,43.88,8.167221709,60.85,132.5075,0
2020-11-08 19:15:00,39.66,8.124067098,61.73,222.055,0
2020-11-08 19:30:00,16.36,8.080912487,62.31,245.38,0
2020-11-08 19:45:00,22.77,8.037757876,63.63,131.2875,0
2020-11-08 20:00:00,23.94,7.994603264,61.06,213.31,0
2020-11-08 20:15:00,16.41,7.955679497,62.62,243.82375,0
2020-11-08 20:30:00,21.24,7.916755731,63.1,193.64375,0
2020-11-08 20:45:00,23.66,7.877831964,62.49,191.88625,0
2020-11-08 21:00:00,20.04,7.838908197,60.86,230.35625,0
2020-11-08 21:15:00,19.78,7.832138846,61.97,170.03125,0
2020-11-08 21:30:00,22.28,7.825369495,61.58,243.3025,0
2020-11-08 21:45:00,18.77,7.818600144,62.38,210.91625,0
2020-11-08 22:00:00,23.17,7.811830794,61.09,159.97,0
2020-11-08 22:15:00,21.17,7.799138261,62.97,169.5925,0
2020-11-08 22:30:00,17.8,7.786445728,62.1,193.9125,0
2020-11-08 22:45:00,18.58,7.773753195,63.36,227.57,0
2020-11-08 23:00:00,19.73,7.761060663,61.72,181.7525,0
2020-11-08 23:15:00,22.06,7.794484332,62.1,129.93625,0
2020-11-08 23:30:00,19.04,7.827908002,62.86,246.83,0
2020-11-08 23:45:00,16.1,7.861331671,62.84,130.26875,0
2020-11-09 00:00:00,23.55,7.894755341,279.83,279.575,0
2020-11-09 00:15:00,16.1,7.91379414,307.81,291.98125,0
2020-11-09 00:30:00,25.58,7.932832939,334.39,331.95875,0
2020-11-09 00:45:00,12.1,7.951871738,357.15,339.95125,0
2020-11-09 01:00:00,12.27,7.970910537,273.41,310.595,0
2020-11-09 01:15:00,12.02,7.965833524,290.6,300.9,0
2020-11-09 01:30:00,11.46,7.960756511,316.37,272.3375,0
2020-11-09 01:45:00,12.35,7.955679497,335.87,293.34375,0
2020-11-09 02:00:00,11.71,7.950602484,262.18,367.0525,0
2020-11-09 02:15:00,11.63,7.920986575,283.68,360.7025,0
2020-11-09 02:30:00,12.27,7.891370665,304.47,324.24125,0
2020-11-09 02:45:00,13.33,7.861754755,320.57,337.785,0
2020-11-09 03:00:00,12.37,7.832138846,259.25,282.5125,0
2020-11-09 03:15:00,12.18,7.815215469,278.77,275.14875,0
2020-11-09 03:30:00,11.26,7.798292092,292.74,371.19875,0
2020-11-09 03:45:00,11.95,7.781368715,307.94,264.43125,0
2020-11-09 04:00:00,12.98,7.764445338,258.67,301.1425,0
2020-11-09 04:15:00,11.27,7.725521571,270.87,282.7425,0
2020-11-09 04:30:00,11.51,7.686597804,284.37,364.58375,0
2020-11-09 04:45:00,11.91,7.647674037,297.25,285.8775,0
2020-11-09 05:00:00,12.79,7.60875027,255.6,274.6375,0
2020-11-09 05:15:00,11.45,7.590980725,270.69,295.375,0
2020-11-09 05:30:00,11.1,7.573211179,279.66,341.585,0
