Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-11-09 05:45:00,11.97,7.555441633,287.91,283.92875,0
2020-11-09 06:00:00,12.35,7.537672087,252.06,366.96625,0
2020-11-09 06:15:00,11.37,7.512710106,263.21,327.27625,0
2020-11-09 06:30:00,12.31,7.487748125,279.11,312.715,0
2020-11-09 06:45:00,12.35,7.462786144,286.22,297.01625,0
2020-11-09 07:00:00,11.92,7.437824163,257.39,359.9525,0
2020-11-09 07:15:00,11.48,7.519902541,264.7,292.2475,0
2020-11-09 07:30:00,12.31,7.60198092,271.76,368.23,0
2020-11-09 07:45:00,11.95,7.684059298,281.22,308.2675,0
2020-11-09 08:00:00,13.09,7.766137676,266.4,83.51625,0
2020-11-09 08:15:00,12.25,7.940025374,282.63,53.67125,0
2020-11-09 08:30:00,9.1,8.113913072,299.4,82.97125,0
2020-11-09 08:45:00,8.9,8.28780077,313.56,10.32,0
2020-11-09 09:00:00,9.49,8.461688468,262.83,53.94625,0
2020-11-09 09:15:00,8.59,8.638960841,280.07,54.335,0
2020-11-09 09:30:00,9.37,8.816233215,295.57,23.26,0
2020-11-09 09:45:00,9.71,8.993505588,306.28,21.9925,0
2020-11-09 10:00:00,9.33,9.170777961,261.43,54.17125,0
2020-11-09 10:15:00,9.47,9.338742478,278.71,14.71,0
2020-11-09 10:30:00,10.13,9.506706994,291.52,83.2625,0
2020-11-09 10:45:00,9.74,9.67467151,305.91,106.17,0
2020-11-09 11:00:00,11.12,9.842636026,262.35,61.18125,0
2020-11-09 11:15:00,11.64,9.993677165,270.77,82.51,0
2020-11-09 11:30:00,10.97,10.1447183,286.73,113.1575,0
2020-11-09 11:45:00,11.73,10.29575944,297.44,38.0875,0
2020-11-09 12:00:00,12.45,10.44680058,260.39,62.9325,0
2020-11-09 12:15:00,11.1,10.56187955,269.68,52.3825,0
2020-11-09 12:30:00,11.69,10.67695851,284.42,6.80125,0
2020-11-09 12:45:00,11.74,10.79203747,294.28,56.37125,0
2020-11-09 13:00:00,10.9,10.90711644,253.7,48.63,0
2020-11-09 13:15:00,11.96,10.94265553,265.49,110.38875,0
2020-11-09 13:30:00,11.86,10.97819462,282.52,15.25875,0
2020-11-09 13:45:00,13.39,11.01373371,289.28,54.255,0
2020-11-09 14:00:00,11.34,11.0492728,252.34,22.71125,0
2020-11-09 14:15:00,12.12,10.99681033,267.62,37.06375,0
2020-11-09 14:30:00,11.46,10.94434786,277.16,80.75625,0
2020-11-09 14:45:00,11.79,10.8918854,291.14,69.74375,0
2020-11-09 15:00:00,12.57,10.83942293,255.62,10.41375,0
2020-11-09 15:15:00,12.23,10.68118935,269.05,92.325,0
2020-11-09 15:30:00,10.94,10.52295578,275.72,65.21,0
2020-11-09 15:45:00,12.45,10.3647222,288.37,94.02,0
2020-11-09 16:00:00,11.68,10.20648863,254.3,17.2725,0
2020-11-09 16:15:00,11.98,10.01906223,264.75,124.72125,0
2020-11-09 16:30:00,10.37,9.831635831,274.54,122.49625,0
2020-11-09 16:45:00,12.27,9.644209431,282.68,72.015,0
2020-11-09 17:00:00,11.91,9.456783032,252.25,12.97625,0
2020-11-09 17:15:00,10.75,9.338742478,263.1,77.3725,0
2020-11-09 17:30:00,9.61,9.220701923,270.95,70.65,0
2020-11-09 17:45:00,10.68,9.102661369,281.14,17.2225,0
2020-11-09 18:00:00,10.35,8.984620815,253.34,102.15,0
2020-11-09 18:15:00,9.33,8.911004125,266.68,109.8375,0
2020-11-09 18:30:00,10.56,8.837387436,269.24,98.8425,0
2020-11-09 18:45:00,10.78,8.763770746,280.09,79.405,0
2020-11-09 19:00:00,10.43,8.690154056,250.85,281.46625,0
2020-11-09 19:15:00,10.02,8.659268894,255.14,361.1475,0
2020-11-09 19:30:00,13.02,8.628383731,255.15,295.32625,0
2020-11-09 19:45:00,14.84,8.597498568,263.97,272.82625,0
2020-11-09 20:00:00,13.57,8.566613405,251.21,256.8625,0
2020-11-09 20:15:00,13.16,8.563651814,253.9,262.39625,0
2020-11-09 20:30:00,12.76,8.560690223,260.37,315.74375,0
2020-11-09 20:45:00,13.04,8.557728632,260.9,286.22625,0
2020-11-09 21:00:00,13.9,8.554767041,247.7,310.905,0
2020-11-09 21:15:00,13.28,8.545882268,249.69,339.28125,0
2020-11-09 21:30:00,13.66,8.536997495,254.98,267.9075,0
2020-11-09 21:45:00,14.39,8.528112722,262.58,252.24875,0
2020-11-09 22:00:00,13.12,8.519227949,247.69,344.8325,0
2020-11-09 22:15:00,12.73,8.484111942,249.35,276.8325,0
2020-11-09 22:30:00,14.08,8.448995935,256,370.9575,0
2020-11-09 22:45:00,13.17,8.413879928,256.42,356.9075,0
2020-11-09 23:00:00,14.68,8.378763921,246.26,273.5425,0
2020-11-09 23:15:00,14.27,8.38341785,254.23,341.6725,0
2020-11-09 23:30:00,12.86,8.388071778,256.33,293.50625,0
2020-11-09 23:45:00,14.24,8.392725707,255.43,278.58375,0
2020-11-10 00:00:00,13.26,8.397379635,283.31,265.715,0
2020-11-10 00:15:00,12.99,8.407110577,313.49,309.63875,0
2020-11-10 00:30:00,12.81,8.416841519,338.75,342.6475,0
2020-11-10 00:45:00,13.03,8.426572461,358.14,299.7275,0
2020-11-10 01:00:00,13.05,8.436303402,268.73,286.66875,0
2020-11-10 01:15:00,12.17,8.4418035,296.9,362.23,0
2020-11-10 01:30:00,11.83,8.447303597,315.27,324.65,0
2020-11-10 01:45:00,14.16,8.452803695,330.58,292.62375,0
2020-11-10 02:00:00,13.09,8.458303792,264.19,312.81375,0
2020-11-10 02:15:00,12.39,8.460419215,284,355.475,0
2020-11-10 02:30:00,12.5,8.462534637,299.96,353.9325,0
2020-11-10 02:45:00,14.17,8.464650059,320.11,334.35,0
2020-11-10 03:00:00,13.75,8.466765481,261.49,257.45,0
2020-11-10 03:15:00,13.16,8.422341616,279.06,320.53,0
2020-11-10 03:30:00,11.83,8.377917752,288.18,318.91625,0
2020-11-10 03:45:00,13.5,8.333493888,305.89,371.49375,0
2020-11-10 04:00:00,13.09,8.289070023,260.85,255.58,0
2020-11-10 04:15:00,13.62,8.242530737,269.27,262.51,0
2020-11-10 04:30:00,11.69,8.19599145,284.1,264.95625,0
2020-11-10 04:45:00,12.33,8.149452163,298.51,265.5425,0
2020-11-10 05:00:00,12.17,8.102912877,257.94,329.92125,0
2020-11-10 05:15:00,11.92,8.086835669,268,367.62,0
2020-11-10 05:30:00,12.57,8.070758461,283.96,305.4725,0
2020-11-10 05:45:00,13.84,8.054681253,287.46,346.14,0
2020-11-10 06:00:00,12.67,8.038604044,252.93,271.675,0
2020-11-10 06:15:00,12.97,8.062296772,263.29,354.4675,0
2020-11-10 06:30:00,11.89,8.0859895,273.58,345.53,0
2020-11-10 06:45:00,13.79,8.109682228,289.18,253.86625,0
2020-11-10 07:00:00,13.44,8.133374955,254.05,334.36,0
2020-11-10 07:15:00,11.97,8.231107457,262.5,310.1575,0
2020-11-10 07:30:00,13.02,8.328839959,270.05,273.91625,0
2020-11-10 07:45:00,13.47,8.426572461,281.1,341.775,0
2020-11-10 08:00:00,12.86,8.524304963,260.44,1051.245,0
2020-11-10 08:15:00,14.02,8.701577336,277.69,1037.32,0
2020-11-10 08:30:00,25.27,8.878849709,299.57,1006.63375,0
2020-11-10 08:45:00,26.88,9.056122083,313.56,1069.16625,0
2020-11-10 09:00:00,25.77,9.233394456,263,1044.30375,0
2020-11-10 09:15:00,25.98,9.411512998,277.09,1033.625,0
2020-11-10 09:30:00,25.35,9.589631541,290.69,1004.28375,0
2020-11-10 09:45:00,28.74,9.767750083,310.81,1099.715,0
2020-11-10 10:00:00,27.75,9.945868625,257.2,1018.82125,0
2020-11-10 10:15:00,29.04,10.11891015,276.29,1027.31375,0
2020-11-10 10:30:00,26.94,10.29195168,288.72,1043.77875,0
2020-11-10 10:45:00,31.15,10.46499321,302.42,1105.5,0
2020-11-10 11:00:00,30.53,10.63803474,262.02,1094.8875,0
2020-11-10 11:15:00,31.2,10.75903689,273.23,1109.5125,0
2020-11-10 11:30:00,30.45,10.88003903,287.05,1077.475,0
2020-11-10 11:45:00,34.16,11.00104118,298.67,1017.09625,0
2020-11-10 12:00:00,32.9,11.12204332,255.47,1087.23875,0
2020-11-10 12:15:00,30.89,11.16562102,270.28,1088.38875,0
2020-11-10 12:30:00,31.56,11.20919871,281.08,1095.82875,0
2020-11-10 12:45:00,35.19,11.25277641,291.98,1119.69375,0
2020-11-10 13:00:00,34.15,11.2963541,259.6,1088.39125,0
2020-11-10 13:15:00,33.87,11.32723927,272.26,1082.08375,0
2020-11-10 13:30:00,32.52,11.35812443,284.41,1070.70125,0
2020-11-10 13:45:00,35.1,11.38900959,294.99,1028.57875,0
2020-11-10 14:00:00,33.87,11.41989476,257.79,1098.25375,0
2020-11-10 14:15:00,31.98,11.36658612,267.68,1105.16875,0
2020-11-10 14:30:00,32.46,11.31327748,279.23,1065.58875,0
2020-11-10 14:45:00,35.49,11.25996884,290.61,1037.9575,0
2020-11-10 15:00:00,33.59,11.20666021,251.43,1023.41625,0
2020-11-10 15:15:00,31.78,11.0547729,264.29,1031.46625,0
2020-11-10 15:30:00,30.32,10.90288559,276.36,1051.82875,0
2020-11-10 15:45:00,33.02,10.75099828,284.83,1080.44,0
2020-11-10 16:00:00,31.92,10.59911097,254.49,1095.66,0
2020-11-10 16:15:00,30.98,10.39264578,261.48,1085.52875,0
2020-11-10 16:30:00,30.05,10.18618058,274.88,1064.34,0
2020-11-10 16:45:00,31.55,9.979715379,283.13,1108.515,0
2020-11-10 17:00:00,29.95,9.77325018,251.59,1075.505,0
2020-11-10 17:15:00,29.37,9.675517679,261.46,1092.23875,0
2020-11-10 17:30:00,27.9,9.577785177,272.84,1044.31875,0
2020-11-10 17:45:00,30.19,9.480052675,280.63,1067.5725,0
2020-11-10 18:00:00,28.25,9.382320173,257.05,1072.235,0
2020-11-10 18:15:00,27.61,9.289664684,261.49,1073.005,0
2020-11-10 18:30:00,26.89,9.197009196,272.91,1081.09,0
2020-11-10 18:45:00,28.26,9.104353707,277.74,1035.94875,0
2020-11-10 19:00:00,27.76,9.011698218,249.53,324.07125,0
2020-11-10 19:15:00,26.03,8.945697048,250.86,362.57125,0
2020-11-10 19:30:00,14.17,8.879695878,254.11,252.36625,0
2020-11-10 19:45:00,15.33,8.813694708,258.6,287.86,0
2020-11-10 20:00:00,13.24,8.747693538,252.04,370.4725,0
2020-11-10 20:15:00,13.71,8.699884998,254.97,262.38375,0
2020-11-10 20:30:00,14.91,8.652076458,256.41,270.095,0
2020-11-10 20:45:00,13.17,8.604267919,259.64,279.7325,0
2020-11-10 21:00:00,13.17,8.556459379,244.47,268.4225,0
2020-11-10 21:15:00,13.3,8.614240623,251.36,353.79875,0
2020-11-10 21:30:00,13.09,8.672021867,259.11,313.58625,0
2020-11-10 21:45:00,14.98,8.729803111,259.56,335.34125,0
2020-11-10 22:00:00,14.23,8.787584355,250.33,262.44,0
2020-11-10 22:15:00,14.37,8.646032395,248.76,327.3425,0
2020-11-10 22:30:00,13,8.504480435,254.05,337.91,0
2020-11-10 22:45:00,14.04,8.362928475,257.6,275.69,0
2020-11-10 23:00:00,14.02,8.221376515,244.44,266.7725,0
2020-11-10 23:15:00,12.73,8.193452943,251.48,309.1225,0
2020-11-10 23:30:00,12.43,8.165529371,255.74,348.7975,0
2020-11-10 23:45:00,13.33,8.1376058,260.98,347.83875,0
2020-11-11 00:00:00,13.78,8.109682228,138.94,347.87375,0
2020-11-11 00:15:00,13.64,8.084297162,154.19,271.08125,0
2020-11-11 00:30:00,13.47,8.058912097,166.46,295.55125,0
2020-11-11 00:45:00,15.93,8.033527031,177.18,259.7675,0
2020-11-11 01:00:00,15.74,8.008141966,136.58,353.58375,0
2020-11-11 01:15:00,14.27,8.003064953,147.5,359.4125,0
2020-11-11 01:30:00,16.01,7.99798794,159.01,291.33,0
2020-11-11 01:45:00,18.54,7.992910927,167.27,312.09125,0
2020-11-11 02:00:00,15.9,7.987833914,134.41,272.3425,0
2020-11-11 02:15:00,15.83,7.976410634,143.43,359.28125,0
2020-11-11 02:30:00,14.46,7.964987355,151.35,324.49,0
2020-11-11 02:45:00,18.61,7.953564075,157.01,359.61,0
2020-11-11 03:00:00,16.95,7.942140796,131.79,348.7475,0
2020-11-11 03:15:00,17.43,7.96456427,139.55,336.7475,0
2020-11-11 03:30:00,16.84,7.986987745,145.29,364.1725,0
2020-11-11 03:45:00,18.22,8.009411219,151.16,254.39375,0
2020-11-11 04:00:00,18.5,8.031834694,128.78,356.72375,0
2020-11-11 04:15:00,15.05,8.013642063,135.71,273.20125,0
2020-11-11 04:30:00,17.46,7.995449433,142.38,342.34625,0
2020-11-11 04:45:00,16.46,7.977256803,147.77,336.32375,0
2020-11-11 05:00:00,18.02,7.959064173,130.24,324.32625,0
2020-11-11 05:15:00,17.34,7.93198677,134.93,266.02875,0
2020-11-11 05:30:00,16.65,7.904909367,140.81,294.93875,0
2020-11-11 05:45:00,15.97,7.877831964,146.77,309.75125,0
2020-11-11 06:00:00,16.48,7.85075456,125.87,264.89,0
2020-11-11 06:15:00,16.54,7.876139626,131.64,272.75625,0
2020-11-11 06:30:00,15,7.901524691,136.68,352.09,0
2020-11-11 06:45:00,16.5,7.926909757,141.89,321.05625,0
2020-11-11 07:00:00,18.56,7.952294822,128,321.8725,0
2020-11-11 07:15:00,17.36,8.008988135,131.25,254.04625,0
2020-11-11 07:30:00,17.15,8.065681448,137.62,315.90125,0
2020-11-11 07:45:00,16.14,8.12237476,141.98,263.4775,0
2020-11-11 08:00:00,17.96,8.179068073,129.97,1078.4375,0
2020-11-11 08:15:00,16.13,8.294993205,138.87,1023.375,0
2020-11-11 08:30:00,40.21,8.410918337,148.09,1095.27,0
2020-11-11 08:45:00,41.97,8.526843469,158.08,1078.6075,0
2020-11-11 09:00:00,42.58,8.642768601,128.99,1018.6675,0
2020-11-11 09:15:00,40.57,8.769270844,139.64,1010.98875,0
2020-11-11 09:30:00,37.42,8.895773086,145.17,1039.9575,0
2020-11-11 09:45:00,44.22,9.022275329,153.51,1111.06375,0
2020-11-11 10:00:00,43.07,9.148777571,127.93,1108.90125,0
2020-11-11 10:15:00,44.5,9.244394651,136.55,1000.30375,0
2020-11-11 10:30:00,42.98,9.340011731,143.82,1059.24875,0
2020-11-11 10:45:00,46.22,9.435628811,153.15,1087.975,0
2020-11-11 11:00:00,46.41,9.53124589,127.4,1063.8325,0
2020-11-11 11:15:00,45.63,9.546053845,138.15,1113.4125,0
2020-11-11 11:30:00,42.76,9.5608618,144.36,1102.475,0
2020-11-11 11:45:00,51.4,9.575669755,151.31,1035.6725,0
2020-11-11 12:00:00,47.86,9.590477709,128,1083.82375,0
2020-11-11 12:15:00,43.98,9.587516119,135.8,1112.73125,0
2020-11-11 12:30:00,43.93,9.584554528,143.17,1072.9825,0
2020-11-11 12:45:00,51.24,9.581592937,148.58,1089.43125,0
2020-11-11 13:00:00,47.43,9.578631346,129.83,1088.235,0
2020-11-11 13:15:00,46.11,9.593016216,132.55,1047.43625,0
2020-11-11 13:30:00,44.79,9.607401086,141.28,1019.29125,0
2020-11-11 13:45:00,48.44,9.621785957,146.2,1015.99125,0
2020-11-11 14:00:00,46.68,9.636170827,126.93,1030.77375,0
2020-11-11 14:15:00,44.23,9.613747353,135.05,1041.31875,0
2020-11-11 14:30:00,43.46,9.591323878,138.89,1094.1075,0
2020-11-11 14:45:00,48.87,9.568900404,145.5,1000.18875,0
2020-11-11 15:00:00,48.28,9.546476929,128.91,1077.71625,0
2020-11-11 15:15:00,43.58,9.448321343,133.96,1044.365,0
2020-11-11 15:30:00,44.12,9.350165757,139.35,1027.55625,0
2020-11-11 15:45:00,46.87,9.252010171,143.63,1036.905,0
2020-11-11 16:00:00,44.39,9.153854585,125.43,1070.55875,0
2020-11-11 16:15:00,42.77,9.020582991,131.72,1109.69875,0
2020-11-11 16:30:00,42.18,8.887311398,139.36,1063.765,0
2020-11-11 16:45:00,47.68,8.754039804,140.86,1088.15,0
2020-11-11 17:00:00,43.61,8.620768211,126.96,1073.175,0
2020-11-11 17:15:00,41.96,8.523458794,131.49,1113.08875,0
2020-11-11 17:30:00,40.68,8.426149376,137.82,1091.93875,0
2020-11-11 17:45:00,44.97,8.328839959,143.42,1013.40125,0
2020-11-11 18:00:00,42.54,8.231530542,125.83,1102.4325,0
2020-11-11 18:15:00,38.25,8.149029079,133.11,1044.97625,0
2020-11-11 18:30:00,39.19,8.066527616,137.08,1005.71375,0
2020-11-11 18:45:00,41.25,7.984026154,139.27,1059.73,0
2020-11-11 19:00:00,37.87,7.901524691,123.81,351.65625,0
2020-11-11 19:15:00,38.33,7.860908587,125.86,339.72125,0
2020-11-11 19:30:00,17.77,7.820292482,129.33,354.94875,0
2020-11-11 19:45:00,18.52,7.779676377,131.85,279.88,0
2020-11-11 20:00:00,18.71,7.739060273,125.03,347.0075,0
2020-11-11 20:15:00,16.1,7.694213324,126.26,265.80125,0
2020-11-11 20:30:00,17.79,7.649366375,128.28,344.06,0
2020-11-11 20:45:00,15.77,7.604519426,130.98,282.9225,0
2020-11-11 21:00:00,17.93,7.559672477,123.96,314.0225,0
2020-11-11 21:15:00,15.92,7.553749295,126.37,280.56875,0
2020-11-11 21:30:00,16.62,7.547826113,130.12,317.245,0
2020-11-11 21:45:00,16.09,7.541902931,129.74,374.5825,0
2020-11-11 22:00:00,17.03,7.535979749,124.34,295.185,0
2020-11-11 22:15:00,18.33,7.487325041,127.93,305.45875,0
2020-11-11 22:30:00,15.98,7.438670332,126.51,264.33,0
2020-11-11 22:45:00,16.53,7.390015623,131.4,256.87625,0
2020-11-11 23:00:00,15,7.341360915,124.26,339.7525,0
2020-11-11 23:15:00,14.82,7.33036072,125.87,313.91625,0
2020-11-11 23:30:00,16.83,7.319360525,128.32,343.2925,0
2020-11-11 23:45:00,16.56,7.30836033,129.67,270.97875,0
2020-11-12 00:00:00,17.28,7.297360135,282.97,282.39,0
2020-11-12 00:15:00,15,7.271975069,313.39,300.48625,0
2020-11-12 00:30:00,15.18,7.246590004,334.65,286.6825,0
2020-11-12 00:45:00,11.1,7.221204938,359.26,345.23,0
2020-11-12 01:00:00,10.53,7.195819873,269.32,273.8625,0
2020-11-12 01:15:00,10.94,7.205973899,297.41,281.29625,0
2020-11-12 01:30:00,9.98,7.216127925,317.77,312.715,0
2020-11-12 01:45:00,11,7.226281952,335.89,314.33125,0
2020-11-12 02:00:00,11.04,7.236435978,266.66,336.07875,0
2020-11-12 02:15:00,10.84,7.230089711,285.41,295.86,0
2020-11-12 02:30:00,10.85,7.223743445,299.02,269.10125,0
2020-11-12 02:45:00,11.23,7.217397179,316.15,311.965,0
2020-11-12 03:00:00,10.62,7.211050912,264.77,295.81625,0
2020-11-12 03:15:00,11,7.203012308,276.49,282.1925,0
2020-11-12 03:30:00,10.6,7.194973704,292.58,330.905,0
2020-11-12 03:45:00,11.06,7.1869351,303.75,338.845,0
2020-11-12 04:00:00,11.5,7.178896496,259.65,293.81,0
2020-11-12 04:15:00,11.34,7.179742665,270.37,364.70125,0
2020-11-12 04:30:00,10.66,7.180588834,283.18,282.36875,0
2020-11-12 04:45:00,12.25,7.181435003,294.86,350.6975,0
2020-11-12 05:00:00,10.95,7.182281172,255.21,336.60625,0
2020-11-12 05:15:00,11.65,7.181858087,272.27,324.39375,0
2020-11-12 05:30:00,11.29,7.181435003,277.35,329.10125,0
2020-11-12 05:45:00,11.76,7.181011918,288.99,339.9125,0
2020-11-12 06:00:00,11.53,7.180588834,255.93,264.16875,0
2020-11-12 06:15:00,11.58,7.141241982,263.34,308.66875,0
2020-11-12 06:30:00,10.43,7.101895131,276.48,272.9075,0
2020-11-12 06:45:00,11.39,7.06254828,286.53,253.3825,0
2020-11-12 07:00:00,10.73,7.023201428,257.24,265.22625,0
2020-11-12 07:15:00,10.29,7.056202013,260.51,349.8625,0
2020-11-12 07:30:00,10.36,7.089202598,272.98,268.99875,0
2020-11-12 07:45:00,11.95,7.122203183,281.81,260.34125,0
2020-11-12 08:00:00,10.84,7.155203768,265.07,1084.69875,0
2020-11-12 08:15:00,10.6,7.240243738,283.98,1075.9525,0
2020-11-12 08:30:00,21.33,7.325283707,295.88,1028.9,0
2020-11-12 08:45:00,22.35,7.410323676,313.4,1094.565,0
2020-11-12 09:00:00,20.98,7.495363645,260.3,1122.72375,0
2020-11-12 09:15:00,21.65,7.662058908,276.85,1062.61375,0
2020-11-12 09:30:00,21.65,7.82875417,289.5,1016.61625,0
2020-11-12 09:45:00,24.11,7.995449433,311.81,1089.51,0
2020-11-12 10:00:00,22.96,8.162144696,257.29,1092.13875,0
2020-11-12 10:15:00,23.81,8.330109212,278.44,1067.4175,0
2020-11-12 10:30:00,23.19,8.498073728,286.21,1008.3225,0
2020-11-12 10:45:00,26.44,8.666038244,300.02,1064.67,0
2020-11-12 11:00:00,24.64,8.83400276,258.87,1070.92,0
2020-11-12 11:15:00,25.48,8.968966692,274.49,1042.525,0
2020-11-12 11:30:00,25.21,9.103930623,289.12,1037.35125,0
2020-11-12 11:45:00,27.7,9.238894554,296.14,1071.15125,0
2020-11-12 12:00:00,26.91,9.373858485,260.34,1031.83625,0
2020-11-12 12:15:00,26.76,9.396281959,272.61,1040.995,0
2020-11-12 12:30:00,25.8,9.418705434,285.23,1016.0875,0
2020-11-12 12:45:00,28.29,9.441128908,292.42,1102.275,0
2020-11-12 13:00:00,27.08,9.463552382,256.81,1016.04,0
2020-11-12 13:15:00,27.74,9.452129103,268.63,1044.485,0
2020-11-12 13:30:00,25.88,9.440705824,278.79,1019.76,0
2020-11-12 13:45:00,28.64,9.429282544,294.61,1003.43,0
2020-11-12 14:00:00,27.32,9.417859265,255.77,1032.47375,0
2020-11-12 14:15:00,26.27,9.353973517,270.24,1099.19875,0
2020-11-12 14:30:00,25.65,9.290087769,280.21,1113.18625,0
2020-11-12 14:45:00,29.14,9.226202021,290.85,1040.47125,0
2020-11-12 15:00:00,28.15,9.162316273,256.65,1068.22625,0
2020-11-12 15:15:00,25.92,8.99942877,265.71,1066.56625,0
2020-11-12 15:30:00,25.28,8.836541267,274.16,1007.23125,0
2020-11-12 15:45:00,26.91,8.673653764,287.04,1009.20125,0
2020-11-12 16:00:00,24.87,8.510766261,251.81,1008.57375,0
2020-11-12 16:15:00,24,8.378763921,268.49,1040.54875,0
2020-11-12 16:30:00,22.93,8.246761581,274.26,1048.00125,0
2020-11-12 16:45:00,25.06,8.114759241,283.96,1022.1975,0
2020-11-12 17:00:00,23.75,7.982756901,250.26,1099.45125,0
2020-11-12 17:15:00,22.83,7.940871543,260.08,1057.565,0
2020-11-12 17:30:00,23.26,7.898986185,276.4,1063.415,0
2020-11-12 17:45:00,24.53,7.857100827,282.22,1085.2225,0
2020-11-12 18:00:00,23.88,7.815215469,249.93,1077.62375,0
2020-11-12 18:15:00,23.11,7.767406929,262.16,1059.98625,0
2020-11-12 18:30:00,22.54,7.719598389,274.57,1022.245,0
2020-11-12 18:45:00,24.01,7.671789849,284.47,1115.6375,0
2020-11-12 19:00:00,22.56,7.62398131,247.61,251.89625,0
2020-11-12 19:15:00,23.07,7.582095952,252.39,262.6325,0
2020-11-12 19:30:00,10.95,7.540210594,257.09,300.52,0
2020-11-12 19:45:00,11.53,7.498325236,261.52,281.7925,0
2020-11-12 20:00:00,11.97,7.456439878,248.95,339.1175,0
2020-11-12 20:15:00,11.57,7.434862572,254.37,297.75375,0
2020-11-12 20:30:00,12.27,7.413285267,254.98,296.685,0
2020-11-12 20:45:00,11.86,7.391707961,265.01,322.51625,0
2020-11-12 21:00:00,11.71,7.370130655,249.04,341.55875,0
2020-11-12 21:15:00,12.05,7.382823188,253.91,281.36125,0
2020-11-12 21:30:00,12.16,7.395515721,257.59,299.7875,0
2020-11-12 21:45:00,11.61,7.408208254,261.46,359.895,0
2020-11-12 22:00:00,11.8,7.420900786,245.18,307.9225,0
2020-11-12 22:15:00,12.6,7.412016013,249.9,293.6325,0
2020-11-12 22:30:00,11.79,7.403131241,258.55,351.97375,0
2020-11-12 22:45:00,11.85,7.394246468,259.58,367.43,0
2020-11-12 23:00:00,12.61,7.385361695,250.05,281.565,0
2020-11-12 23:15:00,12.63,7.364207474,252.22,286.865,0
2020-11-12 23:30:00,11.38,7.343053252,256.17,268.38125,0
2020-11-12 23:45:00,11.56,7.321899031,262.65,328.75375,0
2020-11-13 00:00:00,11.21,7.30074481,246.06,313.06375,0
2020-11-13 00:15:00,12,7.297783219,273.35,324.875,0
2020-11-13 00:30:00,11.65,7.294821628,292.16,319.81625,0
2020-11-13 00:45:00,12.14,7.291860037,314.3,295.87875,0
2020-11-13 01:00:00,11.57,7.288898446,234.54,326.49625,0
2020-11-13 01:15:00,11,7.280013673,256.16,338.06,0
2020-11-13 01:30:00,11.07,7.2711289,271.79,340.11625,0
2020-11-13 01:45:00,12.53,7.262244128,294.55,346.815,0
2020-11-13 02:00:00,12.11,7.253359355,234.46,284.845,0
2020-11-13 02:15:00,11.89,7.25293627,247.08,303.305,0
2020-11-13 02:30:00,10.77,7.252513186,262.25,350.1475,0
2020-11-13 02:45:00,11.95,7.252090101,276.14,302.1175,0
2020-11-13 03:00:00,12.42,7.251667017,227.19,283.54625,0
2020-11-13 03:15:00,11.46,7.269436563,241.3,333.35875,0
2020-11-13 03:30:00,11.02,7.287206109,253.86,352.4875,0
2020-11-13 03:45:00,12.65,7.304975654,266.99,368.5125,0
2020-11-13 04:00:00,12.67,7.3227452,228.28,309.6475,0
2020-11-13 04:15:00,12.65,7.326976044,235.58,282.07625,0
2020-11-13 04:30:00,11.59,7.331206889,247,292.47125,0
2020-11-13 04:45:00,11.9,7.335437733,262.43,255.30875,0
2020-11-13 05:00:00,11.91,7.339668577,227.31,370.77,0
2020-11-13 05:15:00,11.15,7.326129875,233.12,317.655,0
2020-11-13 05:30:00,12.5,7.312591174,243.69,311.125,0
2020-11-13 05:45:00,12.43,7.299052472,253.62,358.2925,0
2020-11-13 06:00:00,12.2,7.285513771,223.24,369.59,0
2020-11-13 06:15:00,12.67,7.303706401,230.83,258.10375,0
2020-11-13 06:30:00,12.65,7.321899031,242.94,300.725,0
2020-11-13 06:45:00,11.58,7.340091661,247.29,256.67,0
2020-11-13 07:00:00,12.14,7.358284292,222.4,341.7325,0
2020-11-13 07:15:00,11.28,7.438670332,230.34,320.95,0
2020-11-13 07:30:00,12.63,7.519056373,241.79,293.50625,0
2020-11-13 07:45:00,12.99,7.599442413,247.19,302.3525,0
2020-11-13 08:00:00,12.48,7.679828453,229.89,1090.39375,0
2020-11-13 08:15:00,12.58,7.863870178,247.55,1049.9525,0
2020-11-13 08:30:00,25.57,8.047911902,257,1013.59125,0
2020-11-13 08:45:00,26.81,8.231953626,274.81,1061.08875,0
2020-11-13 09:00:00,25.41,8.41599535,229.25,1047.2225,0
2020-11-13 09:15:00,26.16,8.617383536,245.75,1010.5075,0
2020-11-13 09:30:00,25.39,8.818771721,253.67,1030.955,0
2020-11-13 09:45:00,28.66,9.020159907,270.98,1103.48375,0
2020-11-13 10:00:00,28.32,9.221548092,224.59,1066.01125,0
2020-11-13 10:15:00,29.56,9.368781472,240.96,1107.4025,0
2020-11-13 10:30:00,28.05,9.516014851,250.63,1080.605,0
2020-11-13 10:45:00,33.32,9.66324823,266.09,1028.74875,0
2020-11-13 11:00:00,31.62,9.81048161,229.32,1071.65375,0
2020-11-13 11:15:00,30.09,9.900598592,239.01,1069.82875,0
2020-11-13 11:30:00,30,9.990715574,249.4,1102.69,0
2020-11-13 11:45:00,33.5,10.08083256,264.01,1079.3325,0
2020-11-13 12:00:00,33.55,10.17094954,225.49,1049.005,0
2020-11-13 12:15:00,32.36,10.25302792,240.2,1111.6525,0
2020-11-13 12:30:00,30.77,10.33510629,245.52,1007.35125,0
2020-11-13 12:45:00,36.01,10.41718467,259.46,1011.1525,0
2020-11-13 13:00:00,32.44,10.49926305,221.75,1060.775,0
2020-11-13 13:15:00,32.15,10.5250712,236.25,1024.055,0
2020-11-13 13:30:00,32.11,10.55087935,245.14,1013.4675,0
2020-11-13 13:45:00,34.98,10.5766875,257.75,1116.88625,0
2020-11-13 14:00:00,33.32,10.60249565,223.65,1016.02,0
2020-11-13 14:15:00,34.46,10.47726266,233.02,1010.85375,0
2020-11-13 14:30:00,30.92,10.35202967,247,1099.81375,0
2020-11-13 14:45:00,33.53,10.22679668,253.17,1014.455,0
2020-11-13 15:00:00,34.13,10.10156369,225.66,1111.28125,0
2020-11-13 15:15:00,30.5,9.90906028,231.69,1101.68,0
2020-11-13 15:30:00,31.3,9.716556868,241.65,1011.88375,0
2020-11-13 15:45:00,33.04,9.524053455,250.66,1083.11875,0
2020-11-13 16:00:00,29.97,9.331550042,222.77,1039.62,0
2020-11-13 16:15:00,29.98,9.189393676,232.18,1119.4625,0
2020-11-13 16:30:00,28.03,9.04723731,242.31,1037.17625,0
2020-11-13 16:45:00,31.47,8.905080944,249.47,1093.9725,0
2020-11-13 17:00:00,28.52,8.762924577,219.64,1077.58,0
2020-11-13 17:15:00,28.42,8.687192466,231.89,1040.0825,0
2020-11-13 17:30:00,27.33,8.611460354,241.64,1098.20625,0
2020-11-13 17:45:00,28.86,8.535728242,245.23,1016.57625,0
2020-11-13 18:00:00,28.61,8.45999613,220.13,1038.465,0
2020-11-13 18:15:00,26.08,8.358878953,233.53,1107.37875,0
2020-11-13 18:30:00,25.87,8.257761776,238.28,1064.6475,0
2020-11-13 18:45:00,28.82,8.156644599,248.18,1020.605,0
2020-11-13 19:00:00,26.58,8.055527421,220.27,374.13,0
2020-11-13 19:15:00,25.21,7.98656466,218.86,299.71,0
2020-11-13 19:30:00,13.99,7.917601899,226.7,258.2475,0
2020-11-13 19:45:00,13.29,7.848639138,228.82,287.145,0
2020-11-13 20:00:00,12.49,7.779676377,216.75,370.005,0
2020-11-13 20:15:00,12.67,7.695482577,219.22,352.91,0
2020-11-13 20:30:00,13.9,7.611288777,227.26,343.5175,0
2020-11-13 20:45:00,13.78,7.527094977,230.41,275.335,0
2020-11-13 21:00:00,13.41,7.442901176,216.85,320.93,0
2020-11-13 21:15:00,11.95,7.382400104,217.91,288.37875,0
2020-11-13 21:30:00,12.53,7.321899031,222.08,269.205,0
2020-11-13 21:45:00,12.2,7.261397959,226.6,353.28125,0
2020-11-13 22:00:00,11.73,7.200896886,217.83,297.88375,0
2020-11-13 22:15:00,12.89,7.106972144,218.87,370.20125,0
2020-11-13 22:30:00,11.77,7.013047402,220.4,276.47875,0
2020-11-13 22:45:00,12.93,6.91912266,226.62,303.66625,0
2020-11-13 23:00:00,11.27,6.825197918,214.97,352.195,0
2020-11-13 23:15:00,11.55,6.779927885,223.01,365.22625,0
2020-11-13 23:30:00,12.05,6.734657852,222.91,292.76875,0
2020-11-13 23:45:00,12.46,6.689387818,228.61,329.0625,0
2020-11-14 00:00:00,11.07,6.644117785,65.96,156.83125,0
2020-11-14 00:15:00,11.55,6.594193823,69.88,174.88,0
2020-11-14 00:30:00,8.86,6.544269861,73.04,233.15375,0
2020-11-14 00:45:00,15.19,6.494345899,75.04,148.06375,0
2020-11-14 01:00:00,17.29,6.444421937,64.95,177.37,0
2020-11-14 01:15:00,12.98,6.408036677,66.59,191.21,0
2020-11-14 01:30:00,13.95,6.371651416,69.82,193.65875,0
2020-11-14 01:45:00,15.73,6.335266156,71.51,128.555,0
2020-11-14 02:00:00,15.53,6.298880895,63.56,219.19875,0
2020-11-14 02:15:00,12.09,6.274341999,65.6,159.89,0
2020-11-14 02:30:00,15.88,6.249803102,68.61,138.59125,0
2020-11-14 02:45:00,14.09,6.225264206,69.71,238.305,0
2020-11-14 03:00:00,12.79,6.200725309,62.74,227.92875,0
2020-11-14 03:15:00,16.97,6.192686705,65.16,239.83,0
2020-11-14 03:30:00,16.33,6.184648101,66.18,239.89875,0
2020-11-14 03:45:00,18.01,6.176609497,69.16,146.2475,0
2020-11-14 04:00:00,17.54,6.168570893,62.5,219.925,0
2020-11-14 04:15:00,13.02,6.177455666,63.66,145.96125,0
2020-11-14 04:30:00,16.01,6.186340439,65.35,191.865,0
2020-11-14 04:45:00,13.44,6.195225212,66.76,206.35625,0
2020-11-14 05:00:00,15.57,6.204109985,62.46,192.29125,0
2020-11-14 05:15:00,15.97,6.171955568,63.34,212.09,0
2020-11-14 05:30:00,15.03,6.139801152,64.59,160.63125,0
2020-11-14 05:45:00,16.53,6.107646736,67.86,198.915,0
2020-11-14 06:00:00,13.85,6.07549232,62.59,220.99125,0
2020-11-14 06:15:00,15.51,6.100877385,64.25,187.71875,0
2020-11-14 06:30:00,16.1,6.126262451,64.67,147.95875,0
2020-11-14 06:45:00,15.37,6.151647516,66.49,229.585,0
2020-11-14 07:00:00,13.28,6.177032582,61.81,157.0175,0
2020-11-14 07:15:00,17.32,6.276034337,63.8,175.5375,0
2020-11-14 07:30:00,13.8,6.375036092,65.17,245.45625,0
2020-11-14 07:45:00,15.57,6.474037847,65.31,171.96,0
2020-11-14 08:00:00,19.11,6.573039602,63.03,593.12125,0
2020-11-14 08:15:00,15.44,6.738465611,66.32,586.3325,0
2020-11-14 08:30:00,38.06,6.903891621,68.22,502.21625,0
2020-11-14 08:45:00,39.75,7.06931763,69.05,503.66375,0
2020-11-14 09:00:00,34.42,7.23474364,62.98,572.98625,0
2020-11-14 09:15:00,34.77,7.462786144,66.1,528.415,0
2020-11-14 09:30:00,39.31,7.690828648,66.4,620.61875,0
2020-11-14 09:45:00,40.87,7.918871153,68.87,615.92375,0
2020-11-14 10:00:00,46.12,8.146913657,63.13,549.455,0
2020-11-14 10:15:00,46.88,8.363109797,65.7,515.3575,0
2020-11-14 10:30:00,42.53,8.579305938,67.36,541.67375,0
2020-11-14 10:45:00,44.44,8.795502078,67.71,507.44125,0
2020-11-14 11:00:00,45.89,9.011698218,63.28,510.2275,0
2020-11-14 11:15:00,43.39,9.136085039,64.57,532.76875,0
2020-11-14 11:30:00,44,9.260471859,65.63,612.9375,0
2020-11-14 11:45:00,48.75,9.38485868,67.21,513.15125,0
2020-11-14 12:00:00,54.49,9.5092455,62.05,617.8425,0
2020-11-14 12:15:00,47.02,9.602324073,63.56,573.475,0
2020-11-14 12:30:00,54.16,9.695402646,66.4,537.43625,0
2020-11-14 12:45:00,54.93,9.78848122,66.49,537.31875,0
2020-11-14 13:00:00,51.57,9.881559793,62.35,540.96375,0
2020-11-14 13:15:00,49.91,9.89467541,63.96,595.83375,0
2020-11-14 13:30:00,50.2,9.907791027,65.77,617.5,0
2020-11-14 13:45:00,57.32,9.920906644,66.97,593.41,0
2020-11-14 14:00:00,57.89,9.934022261,63.05,523.67,0
2020-11-14 14:15:00,54.48,9.873944273,63.72,562.55625,0
2020-11-14 14:30:00,48.29,9.813866285,64.66,518.93625,0
2020-11-14 14:45:00,53.35,9.753788297,66.8,537.9425,0
2020-11-14 15:00:00,49.27,9.693710309,61.85,500.68125,0
2020-11-14 15:15:00,49.47,9.551130858,64.52,554.21125,0
2020-11-14 15:30:00,44.89,9.408551407,64.69,526.5125,0
2020-11-14 15:45:00,50.97,9.265971957,65.82,599.98125,0
2020-11-14 16:00:00,46.56,9.123392506,61.72,524.21625,0
2020-11-14 16:15:00,50.88,8.990543997,64.6,516.34625,0
2020-11-14 16:30:00,44.32,8.857695488,65.74,567.145,0
2020-11-14 16:45:00,45.42,8.724846979,66.98,504.69125,0
2020-11-14 17:00:00,46.51,8.59199847,61.46,619.85,0
2020-11-14 17:15:00,41.31,8.508227754,63.12,525.11875,0
2020-11-14 17:30:00,47.52,8.424457039,64.01,506.3125,0
2020-11-14 17:45:00,44.1,8.340686323,64.95,505.35875,0
2020-11-14 18:00:00,41.49,8.256915607,62.56,527.03625,0
2020-11-14 18:15:00,40.8,8.229415119,63.99,505.84875,0
2020-11-14 18:30:00,41.55,8.201914632,65.07,518.87375,0
2020-11-14 18:45:00,41.28,8.174414144,66.34,624.50125,0
2020-11-14 19:00:00,41.23,8.146913657,62.35,153.07125,0
2020-11-14 19:15:00,47.23,8.138875053,62.05,175.8825,0
2020-11-14 19:30:00,17.54,8.130836449,62.74,247.865,0
2020-11-14 19:45:00,19.62,8.122797845,62.82,245.97625,0
2020-11-14 20:00:00,24.35,8.114759241,62.51,185.3725,0
2020-11-14 20:15:00,24.09,8.134644209,62.43,129.31375,0
2020-11-14 20:30:00,20.19,8.154529176,62.23,154.72875,0
2020-11-14 20:45:00,16.61,8.174414144,63.68,207.4625,0
2020-11-14 21:00:00,18.34,8.194299112,61.52,167.4025,0
2020-11-14 21:15:00,21.92,8.22560736,62.92,213.135,0
2020-11-14 21:30:00,19.09,8.256915607,63.44,134.2025,0
2020-11-14 21:45:00,22.61,8.288223854,62.8,245.46875,0
2020-11-14 22:00:00,17.16,8.319532102,62,232.45,0
2020-11-14 22:15:00,24.45,8.329263043,61.01,190.8775,0
2020-11-14 22:30:00,23.79,8.338993985,63.36,147.24625,0
2020-11-14 22:45:00,21.2,8.348724927,62.45,194.37625,0
2020-11-14 23:00:00,18.46,8.358455869,61.86,152.9175,0
2020-11-14 23:15:00,21.19,8.355917362,61.26,140.8125,0
2020-11-14 23:30:00,18.62,8.353378855,62.77,231.925,0
2020-11-14 23:45:00,17.87,8.350840349,62.53,244.58875,0
2020-11-15 00:00:00,24.16,8.348301842,65.5,151.38,0
2020-11-15 00:15:00,24.62,8.335186225,68.9,196.7625,0
2020-11-15 00:30:00,18.42,8.322070608,72.75,191.9,0
2020-11-15 00:45:00,20.81,8.308954991,75.77,138.0075,0
2020-11-15 01:00:00,19.9,8.295839374,65.25,174.81875,0
2020-11-15 01:15:00,16.18,8.306839569,67.58,138.47125,0
2020-11-15 01:30:00,17.92,8.317839764,69.77,211.08125,0
2020-11-15 01:45:00,17.18,8.328839959,72.21,164.52375,0
2020-11-15 02:00:00,21.38,8.339840154,64.09,218.535,0
2020-11-15 02:15:00,18.14,8.314455089,65.07,226.15875,0
2020-11-15 02:30:00,20.89,8.289070023,68.39,209.63625,0
2020-11-15 02:45:00,22.91,8.263684958,70.83,238.29,0
2020-11-15 03:00:00,21.57,8.238299892,62.96,173.58625,0
2020-11-15 03:15:00,22.59,8.215453333,65.59,196.69625,0
2020-11-15 03:30:00,18.28,8.192606775,67.05,151.245,0
2020-11-15 03:45:00,20.99,8.169760216,68.93,210.41875,0
2020-11-15 04:00:00,17.59,8.146913657,62.24,196.6025,0
2020-11-15 04:15:00,20.97,8.157067683,65.46,143.2375,0
2020-11-15 04:30:00,19.81,8.167221709,66.58,157.52875,0
2020-11-15 04:45:00,17.6,8.177375735,67.58,161.54375,0
2020-11-15 05:00:00,18.03,8.187529761,61.85,216.62125,0
2020-11-15 05:15:00,18.17,8.204876223,64.01,139.0725,0
2020-11-15 05:30:00,21.41,8.222222684,66.26,186.915,0
2020-11-15 05:45:00,17.48,8.239569146,66.39,226.2025,0
2020-11-15 06:00:00,20.31,8.256915607,62.56,148.40875,0
2020-11-15 06:15:00,22.41,8.291185445,63.6,129.87125,0
2020-11-15 06:30:00,17.6,8.325455284,65.84,155.69125,0
2020-11-15 06:45:00,17,8.359725122,66.46,212.34875,0
2020-11-15 07:00:00,18.65,8.39399496,63.19,126.91375,0
2020-11-15 07:15:00,22.11,8.494265968,62.93,158.635,0
2020-11-15 07:30:00,16.68,8.594536977,64.22,244.69,0
2020-11-15 07:45:00,19.49,8.694807985,64.97,247.795,0
2020-11-15 08:00:00,25.77,8.795078993,63.59,553.0275,0
2020-11-15 08:15:00,26.11,8.97362062,64.74,502.34625,0
2020-11-15 08:30:00,47.88,9.152162247,68.66,521.36625,0
2020-11-15 08:45:00,45.99,9.330703874,70.61,508.6225,0
2020-11-15 09:00:00,47.57,9.5092455,62.55,545.99875,0
2020-11-15 09:15:00,45.31,9.673825341,64.18,501.76,0
2020-11-15 09:30:00,47.67,9.838405182,66.53,539.48375,0
2020-11-15 09:45:00,49.93,10.00298502,68.25,545.59,0
2020-11-15 10:00:00,52.71,10.16756486,62.17,588.325,0
2020-11-15 10:15:00,52.41,10.31014431,64.93,557.88625,0
2020-11-15 10:30:00,55.33,10.45272376,67.34,517.15875,0
2020-11-15 10:45:00,57.95,10.59530322,67.82,512.965,0
2020-11-15 11:00:00,53.32,10.73788267,63.71,527.8,0
2020-11-15 11:15:00,52.03,10.84576919,64.39,521.72625,0
2020-11-15 11:30:00,53.44,10.95365572,65.63,559.7425,0
2020-11-15 11:45:00,56.24,11.06154225,67.42,530.15875,0
2020-11-15 12:00:00,59.59,11.16942878,63.16,500.2525,0
2020-11-15 12:15:00,56.43,11.20496787,64.74,521.9875,0
2020-11-15 12:30:00,52.93,11.24050696,65.45,534.45,0
2020-11-15 12:45:00,57.84,11.27604605,68.08,557.0075,0
2020-11-15 13:00:00,57.98,11.31158514,61.63,621.3425,0
2020-11-15 13:15:00,59.31,11.27985381,64.55,552.12625,0
2020-11-15 13:30:00,62.63,11.24812248,65,515.44125,0
2020-11-15 13:45:00,61.53,11.21639115,66.46,524.2925,0
2020-11-15 14:00:00,55.9,11.18465982,61.58,519.08375,0
2020-11-15 14:15:00,56.17,11.1444668,64.52,547.11375,0
2020-11-15 14:30:00,54.53,11.10427378,66.3,500.52625,0
2020-11-15 14:45:00,60.28,11.06408076,67.41,574.495,0
2020-11-15 15:00:00,53.85,11.02388774,62.71,583.525,0
2020-11-15 15:15:00,58.39,10.92911683,64.38,528.61875,0
2020-11-15 15:30:00,57.87,10.83434591,65.26,510.07375,0
2020-11-15 15:45:00,56.14,10.739575,67.23,531.41125,0
2020-11-15 16:00:00,52.97,10.64480409,61.91,573.88375,0
2020-11-15 16:15:00,53.26,10.45864695,62.95,537.9625,0
2020-11-15 16:30:00,54.38,10.2724898,64.66,562.53625,0
2020-11-15 16:45:00,54.17,10.08633265,66.46,567.9225,0
2020-11-15 17:00:00,54.39,9.900175507,62.52,514.3,0
2020-11-15 17:15:00,53.15,9.834597422,63.06,585.37875,0
2020-11-15 17:30:00,47.67,9.769019336,65.17,559.79625,0
2020-11-15 17:45:00,55.22,9.703441251,65.14,599.19625,0
2020-11-15 18:00:00,52.53,9.637863165,63.18,587.18875,0
2020-11-15 18:15:00,53.69,9.572708164,62.62,524.64125,0
2020-11-15 18:30:00,52.47,9.507553162,63.53,615.9075,0
2020-11-15 18:45:00,48.74,9.442398161,64.76,586.14875,0
2020-11-15 19:00:00,55.6,9.37724316,60.69,138.1375,0
2020-11-15 19:15:00,52.33,9.300664879,61.95,222.77875,0
2020-11-15 19:30:00,19.18,9.224086599,62.15,236.0975,0
2020-11-15 19:45:00,26.04,9.147508318,63.22,172.38375,0
2020-11-15 20:00:00,26.46,9.070930038,61.53,126.935,0
2020-11-15 20:15:00,21.61,9.016352147,62.36,143.38875,0
2020-11-15 20:30:00,18.06,8.961774256,62.35,154.465,0
2020-11-15 20:45:00,19.37,8.907196366,62.66,226.17875,0
2020-11-15 21:00:00,19.91,8.852618475,62.28,143.26,0
2020-11-15 21:15:00,24.86,8.808617695,61.31,228.09375,0
2020-11-15 21:30:00,18.85,8.764616915,63.02,232.74375,0
2020-11-15 21:45:00,24.75,8.720616135,62.99,234.37875,0
2020-11-15 22:00:00,25.23,8.676615355,61.66,245.7525,0
2020-11-15 22:15:00,24.84,8.669846004,62.59,128.51,0
2020-11-15 22:30:00,25.59,8.663076653,61.82,202.8775,0
2020-11-15 22:45:00,17.7,8.656307303,62.25,200.535,0
2020-11-15 23:00:00,22.7,8.649537952,60.74,170.5175,0
2020-11-15 23:15:00,22.65,8.615691198,60.98,142.76625,0
2020-11-15 23:30:00,20.41,8.581844444,62.2,200.165,0
2020-11-15 23:45:00,18.66,8.54799769,63.15,148.3225,0
2020-11-16 00:00:00,22.54,8.514150936,283.5,308.45875,0
2020-11-16 00:15:00,18.64,8.462111552,309.98,336.9375,0
2020-11-16 00:30:00,29.04,8.410072168,337.42,309.20375,0
2020-11-16 00:45:00,13.41,8.358032784,360.48,335.035,0
2020-11-16 01:00:00,12.53,8.3059934,269.53,350.67875,0
2020-11-16 01:15:00,12.46,8.285262263,296.86,301.55625,0
2020-11-16 01:30:00,12.34,8.264531127,310.72,254.33,0
2020-11-16 01:45:00,12.89,8.24379999,332.79,342.04625,0
2020-11-16 02:00:00,11.8,8.223068853,267.85,359.285,0
2020-11-16 02:15:00,12.75,8.19979921,281.36,363.38625,0
2020-11-16 02:30:00,12.65,8.176529566,300.6,275.69875,0
2020-11-16 02:45:00,13.73,8.153259923,315.33,274.08625,0
2020-11-16 03:00:00,12.17,8.12999028,264.88,289.21125,0
2020-11-16 03:15:00,11.84,8.120259338,273.71,344.8525,0
2020-11-16 03:30:00,11.85,8.110528396,294.31,264.5525,0
2020-11-16 03:45:00,13.4,8.100797455,303.27,351.35625,0
2020-11-16 04:00:00,12.04,8.091066513,255.85,300.7525,0
2020-11-16 04:15:00,12.94,8.074143136,272.88,341.7075,0
2020-11-16 04:30:00,12.09,8.057219759,287.8,275.37875,0
2020-11-16 04:45:00,13.46,8.040296382,300.71,255.66,0
2020-11-16 05:00:00,12.13,8.023373005,258.88,343.9225,0
2020-11-16 05:15:00,11.6,7.985295407,272.69,279.83,0
2020-11-16 05:30:00,12.55,7.947217809,276.97,340.5025,0
2020-11-16 05:45:00,12.24,7.909140211,289.45,373.0375,0
2020-11-16 06:00:00,12.86,7.871062613,251.79,322.43875,0
2020-11-16 06:15:00,13.2,7.866831769,263.9,315.91875,0
2020-11-16 06:30:00,12.27,7.862600924,272.93,257.18125,0
2020-11-16 06:45:00,12.8,7.85837008,285.36,323.49625,0
2020-11-16 07:00:00,11.72,7.854139236,256.76,251.1025,0
2020-11-16 07:15:00,12.56,7.900255438,265.55,310.19125,0
2020-11-16 07:30:00,11.39,7.94637164,274.11,338.56125,0
2020-11-16 07:45:00,12.79,7.992487842,283.89,322.60375,0
2020-11-16 08:00:00,13.11,8.038604044,260.71,30.15875,0
2020-11-16 08:15:00,12.84,8.17779882,282.21,15.215,0
2020-11-16 08:30:00,8.61,8.316993595,300.84,31.3,0
2020-11-16 08:45:00,8.53,8.45618837,314.61,83.93,0
2020-11-16 09:00:00,8.9,8.595383146,257.83,95.7675,0
2020-11-16 09:15:00,9.77,8.712577531,277.66,47.73625,0
2020-11-16 09:30:00,10.02,8.829771916,289.17,8.8875,0
2020-11-16 09:45:00,9.64,8.946966301,309.77,33.22375,0
2020-11-16 10:00:00,9.08,9.064160687,262.58,123.2275,0
2020-11-16 10:15:00,9.57,9.149200656,273.48,3.8875,0
2020-11-16 10:30:00,10.98,9.234240625,288.95,67.70875,0
2020-11-16 10:45:00,9.29,9.319280594,306.96,56.64125,0
2020-11-16 11:00:00,10.48,9.404320563,258.47,76.67125,0
2020-11-16 11:15:00,10.31,9.45466761,275.7,51.5025,0
2020-11-16 11:30:00,10.65,9.505014656,287.74,23.29375,0
2020-11-16 11:45:00,10.47,9.555361702,298.5,10.785,0
2020-11-16 12:00:00,9.97,9.605708749,259.62,109.2225,0
2020-11-16 12:15:00,9.78,9.709787517,273.32,73.41625,0
2020-11-16 12:30:00,11.48,9.813866285,286.45,6.92125,0
2020-11-16 12:45:00,11.19,9.917945053,292.75,13.0475,0
2020-11-16 13:00:00,10.04,10.02202382,253.57,79.4425,0
2020-11-16 13:15:00,10.23,9.98267697,268.63,121.5075,0
2020-11-16 13:30:00,11.37,9.943330119,280.8,60.25375,0
2020-11-16 13:45:00,12.35,9.903983267,289.25,51.735,0
2020-11-16 14:00:00,11.05,9.864636416,258.97,99,0
2020-11-16 14:15:00,10.8,9.853213136,264.42,123.7925,0
2020-11-16 14:30:00,11.55,9.841789857,275.19,120.57375,0
2020-11-16 14:45:00,12.23,9.830366578,290.62,108.9875,0
2020-11-16 15:00:00,12.1,9.818943298,257.03,46.79,0
2020-11-16 15:15:00,11.77,9.754634466,268.51,74.77375,0
2020-11-16 15:30:00,10.57,9.690325633,274.89,26.43125,0
2020-11-16 15:45:00,11.14,9.626016801,290.67,113.595,0
2020-11-16 16:00:00,10.14,9.561707969,258.6,28.075,0
2020-11-16 16:15:00,11.57,9.494437545,268.07,26.8075,0
2020-11-16 16:30:00,10,9.427167122,275.5,121.20875,0
2020-11-16 16:45:00,9.96,9.359896699,285,90.18125,0
2020-11-16 17:00:00,11.51,9.292626275,250.61,8.36375,0
2020-11-16 17:15:00,10.86,9.271472054,266.92,120.955,0
2020-11-16 17:30:00,9.43,9.250317833,270.84,47.49375,0
2020-11-16 17:45:00,11.49,9.229163612,279.09,115.15625,0
2020-11-16 18:00:00,10.06,9.208009391,250.04,66.79875,0
2020-11-16 18:15:00,11.17,9.146662149,263.38,62.71125,0
2020-11-16 18:30:00,10.28,9.085314908,275.58,71.34625,0
2020-11-16 18:45:00,10.24,9.023967667,281.28,9.805,0
2020-11-16 19:00:00,10.26,8.962620425,248.09,344.465,0
2020-11-16 19:15:00,9.16,8.876734287,254.27,278.18875,0
2020-11-16 19:30:00,14.3,8.790848149,254.13,326.38875,0
2020-11-16 19:45:00,13.71,8.704962011,261.53,285.07625,0
2020-11-16 20:00:00,14.27,8.619075873,250.93,361.12625,0
2020-11-16 20:15:00,13.48,8.584382951,256.45,334.68875,0
2020-11-16 20:30:00,14.51,8.549690028,255.14,338.81,0
2020-11-16 20:45:00,14.24,8.514997105,261.27,357.97875,0
2020-11-16 21:00:00,14.13,8.480304182,247.88,284.60875,0
2020-11-16 21:15:00,14.45,8.46380389,251.53,341.5175,0
2020-11-16 21:30:00,13.09,8.447303597,259.85,366.16625,0
2020-11-16 21:45:00,14.27,8.430803305,264.18,283.60875,0
2020-11-16 22:00:00,14.58,8.414303012,250.45,266.8,0
2020-11-16 22:15:00,13,8.371571486,249.42,282.6925,0
2020-11-16 22:30:00,12.62,8.328839959,253.58,346.14625,0
2020-11-16 22:45:00,13.04,8.286108432,255.89,318.13125,0
2020-11-16 23:00:00,14.03,8.243376905,249.66,322.08,0
2020-11-16 23:15:00,13.43,8.216722587,250.04,327.15375,0
2020-11-16 23:30:00,13.38,8.190068268,256.99,279.52875,0
2020-11-16 23:45:00,13.55,8.163413949,257.39,319.335,0
2020-11-17 00:00:00,12.74,8.136759631,284.1,361.30125,0
2020-11-17 00:15:00,13.19,8.085566415,314.64,291.75875,0
2020-11-17 00:30:00,13.75,8.0343732,337.13,252.55,0
2020-11-17 00:45:00,12.16,7.983179985,360.46,363.4775,0
2020-11-17 01:00:00,11.2,7.93198677,271.34,255.53,0
2020-11-17 01:15:00,12.21,7.893909172,290.68,261.19375,0
2020-11-17 01:30:00,10.71,7.855831574,311.92,285.725,0
2020-11-17 01:45:00,11.64,7.817753975,331.76,313.67625,0
2020-11-17 02:00:00,11.67,7.779676377,266.92,367.49125,0
2020-11-17 02:15:00,11.67,7.684905467,283.28,310.35125,0
2020-11-17 02:30:00,11.95,7.590134556,298.49,333.92125,0
2020-11-17 02:45:00,11.98,7.495363645,316.99,346.08375,0
2020-11-17 03:00:00,11.89,7.400592734,262.66,320.11875,0
2020-11-17 03:15:00,11.72,7.355322701,279.37,338.055,0
2020-11-17 03:30:00,11.07,7.310052667,288.78,303.24375,0
2020-11-17 03:45:00,12.01,7.264782634,305.62,282.91875,0
2020-11-17 04:00:00,11.2,7.219512601,257.86,303.90125,0
2020-11-17 04:15:00,10.76,7.163242372,269.48,355.195,0
2020-11-17 04:30:00,10.74,7.106972144,285.14,311.35125,0
2020-11-17 04:45:00,11.99,7.050701916,295.9,331.27875,0
2020-11-17 05:00:00,11.12,6.994431688,259,304.89375,0
2020-11-17 05:15:00,10.95,6.722509285,272.52,300.57625,0
2020-11-17 05:30:00,10.13,6.450586882,278.76,353.9775,0
2020-11-17 05:45:00,10.14,6.178664479,292.12,370.81625,0
2020-11-17 06:00:00,10.12,5.906742076,254.72,312.8,0
2020-11-17 06:15:00,10.04,6.088124412,266.41,305.08875,0
2020-11-17 06:30:00,9.41,6.269506748,279.49,273.10125,0
2020-11-17 06:45:00,10.09,6.450889085,284.86,362.26125,0
2020-11-17 07:00:00,9.81,6.632271421,252.99,334.51,0
2020-11-17 07:15:00,10.89,6.635233012,260.79,309.0625,0
2020-11-17 07:30:00,10.56,6.638194603,275.82,306.46625,0
2020-11-17 07:45:00,10.7,6.641156194,280.63,347.825,0
2020-11-17 08:00:00,10.55,6.644117785,259.66,1094.28,0
2020-11-17 08:15:00,10.99,6.878506556,278.1,1046.93,0
2020-11-17 08:30:00,20.69,7.112895326,298.85,1102.83,0
2020-11-17 08:45:00,21.87,7.347284097,311.08,1052.29375,0
2020-11-17 09:00:00,22.31,7.581672867,261.44,1080.66125,0
2020-11-17 09:15:00,21.41,7.882908977,281.22,1002.23875,0
2020-11-17 09:30:00,22.03,8.184145086,294.68,1044.615,0
2020-11-17 09:45:00,24.36,8.485381196,306.14,1039.035,0
2020-11-17 10:00:00,24.72,8.786617305,261.67,1016.4775,0
2020-11-17 10:15:00,24.63,9.026506173,271,1035.395,0
2020-11-17 10:30:00,24.37,9.266395041,289.94,1031.30125,0
2020-11-17 10:45:00,28.02,9.506283909,300.68,1063.5725,0
2020-11-17 11:00:00,28,9.746172777,261.18,1083.23125,0
2020-11-17 11:15:00,27.86,9.898060085,273.86,1061.09125,0
2020-11-17 11:30:00,27.96,10.04994739,284.38,1031.625,0
2020-11-17 11:45:00,30.75,10.2018347,296.38,1079.6225,0
2020-11-17 12:00:00,29.67,10.35372201,254.39,1034.295,0
2020-11-17 12:15:00,30.16,10.448916,268.59,1056.76375,0
2020-11-17 12:30:00,28.82,10.54411,285.87,1099.35,0
2020-11-17 12:45:00,32.64,10.639304,296.89,1016.44875,0
2020-11-17 13:00:00,32.58,10.73449799,258.45,1118.4725,0
2020-11-17 13:15:00,29.83,10.75269062,270.37,1002.345,0
2020-11-17 13:30:00,31.06,10.77088325,278.81,1027.59625,0
2020-11-17 13:45:00,31.7,10.78907588,292.12,1007.175,0
2020-11-17 14:00:00,31.32,10.80726851,256.46,1020.89375,0
2020-11-17 14:15:00,30.22,10.74719052,267.16,1116.97875,0
2020-11-17 14:30:00,29.45,10.68711253,274.86,1012.09125,0
2020-11-17 14:45:00,33.86,10.62703455,290.79,1053.85625,0
2020-11-17 15:00:00,30.67,10.56695656,258.4,1078.7775,0
2020-11-17 15:15:00,30.57,10.40956915,263.29,1025.3425,0
2020-11-17 15:30:00,29.5,10.25218175,275.9,1109.41875,0
2020-11-17 15:45:00,30.33,10.09479434,285.11,1076.045,0
2020-11-17 16:00:00,31.11,9.937406937,252.79,1101.74875,0
2020-11-17 16:15:00,29.08,9.78467346,266.88,1038.82375,0
2020-11-17 16:30:00,28.47,9.631939983,275.92,1115.6875,0
2020-11-17 16:45:00,29.19,9.479206506,288.44,1023.2475,0
2020-11-17 17:00:00,29.03,9.326473029,254.68,1117.72625,0
2020-11-17 17:15:00,26.56,9.258356437,260.87,1107.50875,0
2020-11-17 17:30:00,27.09,9.190239845,271.05,1004.38625,0
2020-11-17 17:45:00,29.08,9.122123253,285.43,1088.51625,0
2020-11-17 18:00:00,26.59,9.054006661,256.26,1074.85625,0
2020-11-17 18:15:00,27.14,8.984197731,260.35,1028.80875,0
2020-11-17 18:30:00,25.79,8.914388801,270.26,1061.03375,0
2020-11-17 18:45:00,26.7,8.844579871,277.57,1046.63125,0
2020-11-17 19:00:00,26.78,8.774770941,252.52,252.62625,0
2020-11-17 19:15:00,25.66,8.696500323,254.69,281.99625,0
2020-11-17 19:30:00,12.67,8.618229705,257.61,372.4625,0
2020-11-17 19:45:00,13.43,8.539959086,262.72,318.67,0
2020-11-17 20:00:00,14.77,8.461688468,247.82,258.72,0
2020-11-17 20:15:00,13.69,8.407533662,249.25,361.22375,0
2020-11-17 20:30:00,12.54,8.353378855,256.3,271.96125,0
2020-11-17 20:45:00,14.43,8.299224049,258.56,288.79625,0
2020-11-17 21:00:00,12.81,8.245069243,245.74,325.635,0
2020-11-17 21:15:00,12.88,8.179068073,254.68,300.9875,0
2020-11-17 21:30:00,13.32,8.113066903,257.04,257.08875,0
2020-11-17 21:45:00,13.08,8.047065733,263.24,328.34125,0
2020-11-17 22:00:00,12.12,7.981064563,246.82,365.63625,0
2020-11-17 22:15:00,13.05,7.873601119,252.55,365.62875,0
2020-11-17 22:30:00,13.31,7.766137676,257.88,371.82875,0
2020-11-17 22:45:00,13.47,7.658674232,259.67,358.0075,0
2020-11-17 23:00:00,13.27,7.551210789,244.64,316.31125,0
2020-11-17 23:15:00,12.79,7.470824748,252.32,369.0225,0
2020-11-17 23:30:00,12.02,7.390438708,254.91,314.10125,0
2020-11-17 23:45:00,12.96,7.310052667,261.2,289.82125,0
2020-11-18 00:00:00,11.87,7.229666627,138.31,358.64625,0
2020-11-18 00:15:00,11.35,7.172127145,154.81,372.54375,0
2020-11-18 00:30:00,12.09,7.114587664,168.82,309.03375,0
2020-11-18 00:45:00,16.66,7.057048182,180.43,346.535,0
2020-11-18 01:00:00,14.09,6.999508701,136.01,360.7125,0
2020-11-18 01:15:00,14.17,6.938161459,145.59,289.5925,0
2020-11-18 01:30:00,13.85,6.876814218,157.03,299.95125,0
2020-11-18 01:45:00,14.16,6.815466976,165.8,365.72125,0
2020-11-18 02:00:00,13.82,6.754119735,133.99,351.7225,0
2020-11-18 02:15:00,14.57,6.675849117,143.22,290.34375,0
2020-11-18 02:30:00,13.72,6.597578498,151.23,358.90125,0
2020-11-18 02:45:00,13.69,6.51930788,160.34,355.3825,0
2020-11-18 03:00:00,14.62,6.441037262,128.9,372.1275,0
2020-11-18 03:15:00,13.98,6.395344144,139.06,320.7075,0
2020-11-18 03:30:00,13.81,6.349651026,145.59,277.59625,0
2020-11-18 03:45:00,14.24,6.303957909,153.55,286.86625,0
2020-11-18 04:00:00,12.57,6.258264791,129.54,316.43375,0
2020-11-18 04:15:00,12.4,6.188032777,134.81,310.0675,0
2020-11-18 04:30:00,12.52,6.117800762,143.02,324.9575,0
2020-11-18 04:45:00,13.4,6.047568748,149.01,348.0575,0
2020-11-18 05:00:00,13.3,5.977336734,127.38,299.83,0
