Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-11-18 05:15:00,13.23,5.932912869,134.97,364.0275,0
2020-11-18 05:30:00,11.89,5.888489005,140.63,273.52125,0
2020-11-18 05:45:00,14.28,5.84406514,147.3,364.215,0
2020-11-18 06:00:00,11.74,5.799641276,128.73,351.76,0
2020-11-18 06:15:00,13.23,5.728986177,135.07,251.1875,0
2020-11-18 06:30:00,12.52,5.658331078,138.42,295.26125,0
2020-11-18 06:45:00,11.15,5.58767598,144.94,369.26875,0
2020-11-18 07:00:00,11.66,5.517020881,128.59,347.07625,0
2020-11-18 07:15:00,13.02,5.584714389,131.15,264.86375,0
2020-11-18 07:30:00,12.36,5.652407897,137.53,318.0925,0
2020-11-18 07:45:00,11.55,5.720101404,139.28,334.97375,0
2020-11-18 08:00:00,12.75,5.787794912,129.53,1005.90875,0
2020-11-18 08:15:00,13.08,6.006952643,141.12,1106.92125,0
2020-11-18 08:30:00,28.45,6.226110375,148.3,1042.27125,0
2020-11-18 08:45:00,33.71,6.445268106,158.39,1088.48625,0
2020-11-18 09:00:00,31.01,6.664425837,128.9,1120.2125,0
2020-11-18 09:15:00,31.8,6.866237107,137.67,1077.8725,0
2020-11-18 09:30:00,31.83,7.068048377,146.49,1037.865,0
2020-11-18 09:45:00,37.43,7.269859647,154.72,1073.50375,0
2020-11-18 10:00:00,35.4,7.471670917,130.46,1115.77,0
2020-11-18 10:15:00,35.53,7.668828258,135.77,1094.41,0
2020-11-18 10:30:00,35.99,7.8659856,144.52,1043.59375,0
2020-11-18 10:45:00,41.65,8.063142941,152.06,1122.59625,0
2020-11-18 11:00:00,39.76,8.260300282,128.05,1065.82875,0
2020-11-18 11:15:00,41.1,8.468034734,136.48,1056.48,0
2020-11-18 11:30:00,38.84,8.675769186,143.93,1105.0675,0
2020-11-18 11:45:00,45.27,8.883503638,150.37,1116.6775,0
2020-11-18 12:00:00,45.63,9.09123809,127.04,1010.88625,0
2020-11-18 12:15:00,44.69,9.183893579,136.18,1094.92125,0
2020-11-18 12:30:00,40.37,9.276549067,142.71,1033.3125,0
2020-11-18 12:45:00,49.64,9.369204556,146.82,1053.24,0
2020-11-18 13:00:00,45.24,9.461860045,127.45,1046.11125,0
2020-11-18 13:15:00,44.49,9.494014461,136.42,1104.04375,0
2020-11-18 13:30:00,43.44,9.526168877,140.93,1001.2875,0
2020-11-18 13:45:00,50.93,9.558323293,144.96,1019.4975,0
2020-11-18 14:00:00,44.77,9.590477709,127.2,1100.3875,0
2020-11-18 14:15:00,43.99,9.510937838,133.31,1084.88375,0
2020-11-18 14:30:00,45.34,9.431397966,137.44,1032.10625,0
2020-11-18 14:45:00,49.34,9.351858095,143.57,1044.2625,0
2020-11-18 15:00:00,45.28,9.272318223,129.24,1002.0325,0
2020-11-18 15:15:00,43.67,9.046391141,132.23,1007.09375,0
2020-11-18 15:30:00,39.93,8.820464059,137,1023.3575,0
2020-11-18 15:45:00,42.38,8.594536977,143.55,1119.1825,0
2020-11-18 16:00:00,41.06,8.368609895,125.93,1034.35125,0
2020-11-18 16:15:00,42.55,8.344494083,132.73,1063.435,0
2020-11-18 16:30:00,38.34,8.32037827,136.45,1075.80625,0
2020-11-18 16:45:00,43.38,8.296262458,141.36,1081.60625,0
2020-11-18 17:00:00,41.83,8.272146646,128.75,1021.8225,0
2020-11-18 17:15:00,41.02,8.259877198,130.77,1024.895,0
2020-11-18 17:30:00,38.08,8.24760775,138.7,1117.4475,0
2020-11-18 17:45:00,41.04,8.235338301,142.24,1041.57625,0
2020-11-18 18:00:00,43.37,8.223068853,125.97,1058.52,0
2020-11-18 18:15:00,39.17,8.233645964,133.22,1055.38375,0
2020-11-18 18:30:00,38.91,8.244223074,136.97,1053.055,0
2020-11-18 18:45:00,42.84,8.254800185,141.33,1017.55625,0
2020-11-18 19:00:00,40.94,8.265377295,123.06,374.6,0
2020-11-18 19:15:00,38.89,8.245069243,125.35,278.21625,0
2020-11-18 19:30:00,19.15,8.224761191,129.33,318.98625,0
2020-11-18 19:45:00,17.53,8.204453138,132.02,342.49375,0
2020-11-18 20:00:00,18.63,8.184145086,125.51,263.59625,0
2020-11-18 20:15:00,18.99,8.135913462,127.83,372.55125,0
2020-11-18 20:30:00,16.24,8.087681838,126.9,323.33,0
2020-11-18 20:45:00,20.05,8.039450213,129.08,361.4425,0
2020-11-18 21:00:00,18.18,7.991218589,125.25,295.6425,0
2020-11-18 21:15:00,19.35,7.946794725,126.13,303.695,0
2020-11-18 21:30:00,17.03,7.90237086,129.67,318.44875,0
2020-11-18 21:45:00,17.44,7.857946996,131.74,328.41375,0
2020-11-18 22:00:00,17.77,7.813523131,124.29,325.46,0
2020-11-18 22:15:00,17.66,7.754291312,127.93,346.98,0
2020-11-18 22:30:00,17.29,7.695059493,129.12,252.30375,0
2020-11-18 22:45:00,18.4,7.635827673,129.01,331.8175,0
2020-11-18 23:00:00,15.14,7.576595854,123.83,250.02125,0
2020-11-18 23:15:00,17.17,7.437824163,125.87,272.53375,0
2020-11-18 23:30:00,14.56,7.299052472,126.87,347.225,0
2020-11-18 23:45:00,15.25,7.160280781,129.45,294.0025,0
2020-11-19 00:00:00,16.9,7.021509091,284.32,359.3,0
2020-11-19 00:15:00,15.15,6.962277271,314.57,253.6075,0
2020-11-19 00:30:00,16.58,6.903045452,335.65,268.0825,0
2020-11-19 00:45:00,9.99,6.843813633,359.16,303.6125,0
2020-11-19 01:00:00,9.76,6.784581814,269.45,270.9025,0
2020-11-19 01:15:00,9.86,6.727465416,295.02,362.85875,0
2020-11-19 01:30:00,9.29,6.670349019,315.73,297.30625,0
2020-11-19 01:45:00,11.16,6.613232622,335.37,256.31125,0
2020-11-19 02:00:00,9.95,6.556116225,261.06,354.82875,0
2020-11-19 02:15:00,9.21,6.482499535,283.34,374.83,0
2020-11-19 02:30:00,9.92,6.408882846,304.38,258.87125,0
2020-11-19 02:45:00,11.01,6.335266156,313,346.64,0
2020-11-19 03:00:00,9.24,6.261649466,261.06,305.85,0
2020-11-19 03:15:00,9.85,6.207917744,278.33,331.645,0
2020-11-19 03:30:00,9.24,6.154186023,288.96,266.64875,0
2020-11-19 03:45:00,10.07,6.100454301,307.54,325.4725,0
2020-11-19 04:00:00,9.04,6.046722579,259.5,333.395,0
2020-11-19 04:15:00,9.47,5.990875435,274.29,302.69375,0
2020-11-19 04:30:00,9.23,5.935028291,284.14,360.26625,0
2020-11-19 04:45:00,9.41,5.879181147,294.4,371.83125,0
2020-11-19 05:00:00,9.72,5.823334004,256.06,352.76,0
2020-11-19 05:15:00,9.66,5.787371828,272.93,260.58375,0
2020-11-19 05:30:00,9.28,5.751409652,281.67,283.98875,0
2020-11-19 05:45:00,8.7,5.715447476,290.11,297.60875,0
2020-11-19 06:00:00,8.7,5.6794853,256.51,316.62125,0
2020-11-19 06:15:00,8.74,5.718832151,266.81,342.05875,0
2020-11-19 06:30:00,8.87,5.758179002,280.35,315.48375,0
2020-11-19 06:45:00,9.61,5.797525854,286.94,308.55875,0
2020-11-19 07:00:00,9.27,5.836872705,255.59,283.35375,0
2020-11-19 07:15:00,9.06,5.877911894,263.77,257.97125,0
2020-11-19 07:30:00,8.81,5.918951083,277.24,295.2375,0
2020-11-19 07:45:00,8.95,5.959990272,282.98,295.39875,0
2020-11-19 08:00:00,9.33,6.001029461,260.31,1020.1875,0
2020-11-19 08:15:00,9.26,6.144031997,282.8,1038.36625,0
2020-11-19 08:30:00,17.46,6.287034532,298.74,1008.91375,0
2020-11-19 08:45:00,19.08,6.430037067,316.17,1014.835,0
2020-11-19 09:00:00,18.13,6.573039602,259.01,1113.96125,0
2020-11-19 09:15:00,18.06,6.771043112,274.8,1102.3175,0
2020-11-19 09:30:00,19.01,6.969046622,296.04,1122.5075,0
2020-11-19 09:45:00,22.17,7.167050132,309.68,1030.55375,0
2020-11-19 10:00:00,22.15,7.365053642,259.92,1098.21,0
2020-11-19 10:15:00,20.32,7.477171015,274.73,1037.47375,0
2020-11-19 10:30:00,20.9,7.589288387,288.2,1052.51125,0
2020-11-19 10:45:00,22.93,7.701405759,306.06,1076.22625,0
2020-11-19 11:00:00,22.66,7.813523131,257.78,1029.67875,0
2020-11-19 11:15:00,22.51,7.882062808,272.55,1020.17625,0
2020-11-19 11:30:00,21.24,7.950602484,284.48,1084.83,0
2020-11-19 11:45:00,23.83,8.019142161,300.72,1068.96,0
2020-11-19 12:00:00,24.11,8.087681838,257.25,1123.1425,0
2020-11-19 12:15:00,23.24,8.073720052,274.14,1083.95875,0
2020-11-19 12:30:00,23.16,8.059758266,282,1072.0525,0
2020-11-19 12:45:00,25.02,8.04579648,293.59,1075.35875,0
2020-11-19 13:00:00,23.78,8.031834694,256.47,1122.5675,0
2020-11-19 13:15:00,23.32,8.006449628,266.77,1064.8525,0
2020-11-19 13:30:00,23.29,7.981064563,281.84,1115.88375,0
2020-11-19 13:45:00,24.52,7.955679497,294.97,1120.49125,0
2020-11-19 14:00:00,24.57,7.930294432,259.23,1015.64625,0
2020-11-19 14:15:00,23.51,7.821138651,268.09,1029.33625,0
2020-11-19 14:30:00,21.15,7.71198287,277.32,1104.4725,0
2020-11-19 14:45:00,22.85,7.602827088,289.35,1007.32125,0
2020-11-19 15:00:00,23.08,7.493671307,258.52,1023.425,0
2020-11-19 15:15:00,20.85,7.33036072,269.96,1102.3825,0
2020-11-19 15:30:00,20.08,7.167050132,280.5,1039.885,0
2020-11-19 15:45:00,22.17,7.003739545,287.14,1113.87125,0
2020-11-19 16:00:00,20.23,6.840428957,252.99,1031.16,0
2020-11-19 16:15:00,20.17,6.681772299,266.67,1107.565,0
2020-11-19 16:30:00,18.46,6.52311564,271.76,1115.2825,0
2020-11-19 16:45:00,20.5,6.364458981,283.28,1056.1925,0
2020-11-19 17:00:00,19.42,6.205802322,254.64,1007.40625,0
2020-11-19 17:15:00,17.94,6.01329891,267.26,1086.9775,0
2020-11-19 17:30:00,16.45,5.820795497,273.48,1124.03,0
2020-11-19 17:45:00,17.9,5.628292084,283.47,1118.94125,0
2020-11-19 18:00:00,17.13,5.435788672,250.15,1098.43875,0
2020-11-19 18:15:00,16.4,5.321132793,262.53,1118.07,0
2020-11-19 18:30:00,15.48,5.206476914,274.6,1063.515,0
2020-11-19 18:45:00,16.63,5.091821036,284.22,1045.21125,0
2020-11-19 19:00:00,15.22,4.977165157,248.55,266.3825,0
2020-11-19 19:15:00,14.39,4.925125773,253.51,337.455,0
2020-11-19 19:30:00,7.25,4.873086389,258.93,302.9375,0
2020-11-19 19:45:00,8.18,4.821047005,265.54,259.4075,0
2020-11-19 20:00:00,7.7,4.76900762,250.56,299.73375,0
2020-11-19 20:15:00,7.16,4.733468529,249.56,251.2025,0
2020-11-19 20:30:00,7.42,4.697929437,254.22,371.0275,0
2020-11-19 20:45:00,7.06,4.662390346,260.64,321.34,0
2020-11-19 21:00:00,8.14,4.626851254,246.03,357.39,0
2020-11-19 21:15:00,7.56,4.591312163,249.87,352.035,0
2020-11-19 21:30:00,7.74,4.555773071,255.02,272.54625,0
2020-11-19 21:45:00,7.83,4.52023398,259.28,266.7575,0
2020-11-19 22:00:00,6.99,4.484694888,247.87,307.12375,0
2020-11-19 22:15:00,6.82,4.436040179,252.69,365.23875,0
2020-11-19 22:30:00,7.05,4.387385471,258.64,350.70875,0
2020-11-19 22:45:00,7.61,4.338730762,259.01,373.02125,0
2020-11-19 23:00:00,7.34,4.290076053,247.14,270.27625,0
2020-11-19 23:15:00,7.44,4.307422515,253.78,330.96625,0
2020-11-19 23:30:00,6.59,4.324768976,254.84,266.58625,0
2020-11-19 23:45:00,7.23,4.342115437,262.45,274.87,0
2020-11-20 00:00:00,6.66,4.359461899,242.07,346.545,0
2020-11-20 00:15:00,6.72,4.328576736,272.73,287.95625,0
2020-11-20 00:30:00,7.21,4.297691573,296.13,330.145,0
2020-11-20 00:45:00,6.85,4.26680641,314.49,347.60125,0
2020-11-20 01:00:00,6.85,4.235921247,235.41,269.02625,0
2020-11-20 01:15:00,6.73,4.211805435,260.05,279.11875,0
2020-11-20 01:30:00,6.02,4.187689623,275.09,263.39,0
2020-11-20 01:45:00,6.69,4.163573811,289.26,267.1675,0
2020-11-20 02:00:00,6.27,4.139457998,234.96,337.62125,0
2020-11-20 02:15:00,6.14,4.101803485,249.55,326.86875,0
2020-11-20 02:30:00,6.5,4.064148971,266.72,257.37875,0
2020-11-20 02:45:00,6.91,4.026494457,277.76,327.4075,0
2020-11-20 03:00:00,6.11,3.988839944,227.06,286.40875,0
2020-11-20 03:15:00,6.45,3.981647509,243.53,286.55,0
2020-11-20 03:30:00,6.06,3.974455073,254.54,302.29125,0
2020-11-20 03:45:00,6.5,3.967262638,269.65,312.72,0
2020-11-20 04:00:00,6.44,3.960070203,228.85,331.1,0
2020-11-20 04:15:00,6.4,3.960070203,239.59,251.88,0
2020-11-20 04:30:00,6.4,3.960070203,247.29,297.58375,0
2020-11-20 04:45:00,6.17,3.960070203,263.47,363.415,0
2020-11-20 05:00:00,6.44,3.960070203,222.72,264.115,0
2020-11-20 05:15:00,6.86,3.935531306,235.07,370.6975,0
2020-11-20 05:30:00,5.91,3.91099241,242.22,312.61875,0
2020-11-20 05:45:00,7.17,3.886453513,257.5,364.87125,0
2020-11-20 06:00:00,6.47,3.861914617,223.57,256.4725,0
2020-11-20 06:15:00,6.82,3.894069033,233.15,342.5525,0
2020-11-20 06:30:00,5.85,3.926223449,242.38,312.30125,0
2020-11-20 06:45:00,6.98,3.958377865,251.35,291.18,0
2020-11-20 07:00:00,6.64,3.990532281,224.46,334.1975,0
2020-11-20 07:15:00,6.47,4.094187965,229.83,333.875,0
2020-11-20 07:30:00,6.87,4.197843649,241.59,334.89125,0
2020-11-20 07:45:00,7.39,4.301499333,245.74,274.425,0
2020-11-20 08:00:00,7.49,4.405155016,227.23,1086.5175,0
2020-11-20 08:15:00,7.01,4.603581611,245.74,1076.01,0
2020-11-20 08:30:00,15.17,4.802008206,257.23,1079.72125,0
2020-11-20 08:45:00,16.6,5.0004348,271.08,1043.70625,0
2020-11-20 09:00:00,16.37,5.198861395,228.58,1090.45125,0
2020-11-20 09:15:00,16.19,5.431980912,242.93,1111.145,0
2020-11-20 09:30:00,16.77,5.665100429,254.76,1004.9625,0
2020-11-20 09:45:00,19.96,5.898219947,266.67,1087.51625,0
2020-11-20 10:00:00,18.54,6.131339464,228.85,1097.80125,0
2020-11-20 10:15:00,19.52,6.302265571,237.37,1086.52,0
2020-11-20 10:30:00,19.59,6.473191678,253.97,1102.97,0
2020-11-20 10:45:00,22.2,6.644117785,262.1,1083.53375,0
2020-11-20 11:00:00,22.43,6.815043892,227.69,1089.97125,0
2020-11-20 11:15:00,21.55,6.928430517,239.84,1086.9775,0
2020-11-20 11:30:00,21.54,7.041817143,247.19,1086.69,0
2020-11-20 11:45:00,24.1,7.155203768,259.63,1093.31875,0
2020-11-20 12:00:00,23.61,7.268590394,227.05,1049.27875,0
2020-11-20 12:15:00,23.45,7.321899031,235.9,1062.57625,0
2020-11-20 12:30:00,22.22,7.375207669,250.54,1118.15375,0
2020-11-20 12:45:00,24.75,7.428516306,256.17,1065.1375,0
2020-11-20 13:00:00,25.17,7.481824943,225.41,1016.185,0
2020-11-20 13:15:00,23.44,7.507633093,233.87,1097.61875,0
2020-11-20 13:30:00,22.47,7.533441243,243.7,1048.36625,0
2020-11-20 13:45:00,25.94,7.559249393,255.67,1064.7,0
2020-11-20 14:00:00,24.57,7.585057543,224.84,1063.3275,0
2020-11-20 14:15:00,24.07,7.540210594,237.23,1068.32875,0
2020-11-20 14:30:00,23.16,7.495363645,246.54,1120.69125,0
2020-11-20 14:45:00,25.23,7.450516696,255.22,1036.9325,0
2020-11-20 15:00:00,24.98,7.405669747,222.85,1022.155,0
2020-11-20 15:15:00,22.72,7.26435955,231.76,1110.65875,0
2020-11-20 15:30:00,21.57,7.123049352,243.18,1041.04125,0
2020-11-20 15:45:00,24.58,6.981739155,249.15,1030.1625,0
2020-11-20 16:00:00,22.4,6.840428957,222.28,1072.27875,0
2020-11-20 16:15:00,21.17,6.740581033,231.85,1025.15125,0
2020-11-20 16:30:00,21.08,6.64073311,240.7,1013.525,0
2020-11-20 16:45:00,21.76,6.540885186,249.36,1046.3975,0
2020-11-20 17:00:00,20.66,6.441037262,222.24,1044.66875,0
2020-11-20 17:15:00,20.34,6.370805247,232.82,1070.00375,0
2020-11-20 17:30:00,19.61,6.300573233,241.56,1067.2925,0
2020-11-20 17:45:00,21.33,6.230341219,250.67,1124.80125,0
2020-11-20 18:00:00,20.38,6.160109205,222.15,1022.54125,0
2020-11-20 18:15:00,20.27,6.045453326,232.34,1027.165,0
2020-11-20 18:30:00,18.21,5.930797447,240.12,1036.71125,0
2020-11-20 18:45:00,19.41,5.816141568,246.54,1069.8725,0
2020-11-20 19:00:00,18.6,5.70148569,215.06,363.95625,0
2020-11-20 19:15:00,18.38,5.661292669,223.49,290.03,0
2020-11-20 19:30:00,9.83,5.621099649,225.48,333.2175,0
2020-11-20 19:45:00,9.42,5.580906629,225.95,331.14625,0
2020-11-20 20:00:00,9.75,5.540713609,217.87,369.935,0
2020-11-20 20:15:00,9.64,5.534367342,221.22,274.345,0
2020-11-20 20:30:00,10.08,5.528021076,223.55,286.235,0
2020-11-20 20:45:00,9.03,5.52167481,226.97,293.82375,0
2020-11-20 21:00:00,9.09,5.515328543,214.69,331.69,0
2020-11-20 21:15:00,9.13,5.496289744,223.25,351.74,0
2020-11-20 21:30:00,9.51,5.477250945,224.16,278.69375,0
2020-11-20 21:45:00,9.96,5.458212146,226.4,296.6025,0
2020-11-20 22:00:00,8.88,5.439173347,214.35,275.2875,0
2020-11-20 22:15:00,9.05,5.449750458,219.39,260.08125,0
2020-11-20 22:30:00,8.79,5.460327568,221.5,358.0175,0
2020-11-20 22:45:00,8.78,5.470904679,223.98,332.8425,0
2020-11-20 23:00:00,9.95,5.481481789,216.1,370.37875,0
2020-11-20 23:15:00,9.62,5.481904874,221.26,360.26,0
2020-11-20 23:30:00,10.03,5.482327958,220.52,281.74,0
2020-11-20 23:45:00,10.08,5.482751043,227.83,361.2275,0
2020-11-21 00:00:00,9,5.483174127,64.78,221.96875,0
2020-11-21 00:15:00,9.99,5.491635816,69.41,138.6275,0
2020-11-21 00:30:00,8.18,5.500097504,71.99,132.67,0
2020-11-21 00:45:00,11.4,5.508559193,74.67,140.3425,0
2020-11-21 01:00:00,10.81,5.517020881,64.19,135.9875,0
2020-11-21 01:15:00,10.92,5.520828641,67.7,150.2525,0
2020-11-21 01:30:00,10.55,5.524636401,69.16,176.005,0
2020-11-21 01:45:00,12.02,5.52844416,72.35,128.97125,0
2020-11-21 02:00:00,12.73,5.53225192,63.48,229.815,0
2020-11-21 02:15:00,10.72,5.544521369,65.65,245.59375,0
2020-11-21 02:30:00,14.37,5.556790817,67.67,241.645,0
2020-11-21 02:45:00,16.35,5.569060265,69.35,227.26875,0
2020-11-21 03:00:00,15.87,5.581329713,63.35,169.905,0
2020-11-21 03:15:00,14.93,5.564406336,64.74,168.1375,0
2020-11-21 03:30:00,12.39,5.54748296,67.6,193.79,0
2020-11-21 03:45:00,12.91,5.530559583,69.67,169.02375,0
2020-11-21 04:00:00,13.81,5.513636206,63.83,219.30375,0
2020-11-21 04:15:00,12.39,5.489520394,63.78,227.1275,0
2020-11-21 04:30:00,14.12,5.465404581,66.46,173.99625,0
2020-11-21 04:45:00,15.18,5.441288769,67.91,246.98375,0
2020-11-21 05:00:00,12.87,5.417172957,62.91,135.795,0
2020-11-21 05:15:00,15.42,5.368941333,64.67,141.15375,0
2020-11-21 05:30:00,10.72,5.320709709,66.07,185.72375,0
2020-11-21 05:45:00,11.27,5.272478084,66.1,218.88375,0
2020-11-21 06:00:00,12.81,5.22424646,63.05,240.76375,0
2020-11-21 06:15:00,13.85,5.190822791,64.47,198.9275,0
2020-11-21 06:30:00,14.61,5.157399121,64.13,178.80125,0
2020-11-21 06:45:00,13.25,5.123975452,66.49,146.495,0
2020-11-21 07:00:00,12.22,5.090551782,61.62,161.0075,0
2020-11-21 07:15:00,10.98,5.126937043,63.78,222.4025,0
2020-11-21 07:30:00,11.39,5.163322303,64.98,194.92875,0
2020-11-21 07:45:00,14.55,5.199707563,66.16,176.27875,0
2020-11-21 08:00:00,13.19,5.236092824,63.77,520.54875,0
2020-11-21 08:15:00,12.51,5.373172177,65.1,585.4425,0
2020-11-21 08:30:00,27.04,5.51025153,67.88,590.46,0
2020-11-21 08:45:00,31.41,5.647330883,69.91,579.96625,0
2020-11-21 09:00:00,31.86,5.784410237,62.58,621.2575,0
2020-11-21 09:15:00,31.15,5.940528389,65.17,623.385,0
2020-11-21 09:30:00,33,6.096646541,66.96,542.67875,0
2020-11-21 09:45:00,37.21,6.252764693,69.69,500.69875,0
2020-11-21 10:00:00,32.92,6.408882846,62.53,586.915,0
2020-11-21 10:15:00,31,6.58150129,65.82,509.72375,0
2020-11-21 10:30:00,34.98,6.754119735,65.67,622.6825,0
2020-11-21 10:45:00,34.96,6.92673818,68.35,506.97875,0
2020-11-21 11:00:00,40.47,7.099356625,63.35,560.82875,0
2020-11-21 11:15:00,34.82,7.192858282,64.57,542.18375,0
2020-11-21 11:30:00,37.08,7.28635994,65.84,595.13875,0
2020-11-21 11:45:00,38.84,7.379861597,67.21,525.45625,0
2020-11-21 12:00:00,41.8,7.473363255,61.81,575.40375,0
2020-11-21 12:15:00,37.75,7.592249978,64.97,579.355,0
2020-11-21 12:30:00,40.57,7.711136701,65.26,540.50375,0
2020-11-21 12:45:00,44.37,7.830023424,66.55,585.5275,0
2020-11-21 13:00:00,40.88,7.948910147,63.16,575.455,0
2020-11-21 13:15:00,44.01,8.043257973,63.22,564.2625,0
2020-11-21 13:30:00,43.22,8.1376058,65.03,557.55,0
2020-11-21 13:45:00,44.89,8.231953626,67.27,559.31125,0
2020-11-21 14:00:00,44.93,8.326301452,61.94,580.43,0
2020-11-21 14:15:00,44.2,8.347455674,63.67,617.95,0
2020-11-21 14:30:00,44.47,8.368609895,64.55,597.08875,0
2020-11-21 14:45:00,50.24,8.389764116,66.17,574.35,0
2020-11-21 15:00:00,47.83,8.410918337,62.59,587.11,0
2020-11-21 15:15:00,45.37,8.3059934,62.96,579.73125,0
2020-11-21 15:30:00,44.72,8.201068463,65.62,588.10125,0
2020-11-21 15:45:00,45.73,8.096143526,65.8,601.6325,0
2020-11-21 16:00:00,45.48,7.991218589,62.64,577.97875,0
2020-11-21 16:15:00,44.24,7.896447678,64.42,590.99125,0
2020-11-21 16:30:00,42.21,7.801676767,64.55,604.61125,0
2020-11-21 16:45:00,44.22,7.706905857,65.84,588.7725,0
2020-11-21 17:00:00,43.47,7.612134946,62.91,545.28875,0
2020-11-21 17:15:00,42.12,7.553326211,64.29,542.17875,0
2020-11-21 17:30:00,38.64,7.494517476,65.22,503.97625,0
2020-11-21 17:45:00,39.56,7.435708741,65.63,576.33125,0
2020-11-21 18:00:00,36.37,7.376900006,61.39,563.775,0
2020-11-21 18:15:00,39.79,7.329937635,64.15,512.005,0
2020-11-21 18:30:00,38.63,7.282975264,63.6,578.8075,0
2020-11-21 18:45:00,37.5,7.236012893,64.82,506.3875,0
2020-11-21 19:00:00,39.7,7.189050522,60.78,142.1025,0
2020-11-21 19:15:00,35.78,7.170857892,62.51,234.6475,0
2020-11-21 19:30:00,15.03,7.152665262,62.93,137.48625,0
2020-11-21 19:45:00,20.94,7.134472632,62.24,201.93375,0
2020-11-21 20:00:00,15,7.116280001,61.05,132.2925,0
2020-11-21 20:15:00,18.5,7.068894546,62.76,184.51875,0
2020-11-21 20:30:00,14.57,7.021509091,62.26,238.98125,0
2020-11-21 20:45:00,17.58,6.974123635,63.71,142.15,0
2020-11-21 21:00:00,20.18,6.92673818,60.63,239.0925,0
2020-11-21 21:15:00,14.8,6.882314315,62.69,227.3675,0
2020-11-21 21:30:00,19.74,6.837890451,62.09,195.67375,0
2020-11-21 21:45:00,19.6,6.793466586,62.86,144.79625,0
2020-11-21 22:00:00,17.37,6.749042722,62.47,233.295,0
2020-11-21 22:15:00,14.68,6.7795048,62.57,183.16875,0
2020-11-21 22:30:00,19.41,6.809966879,63.4,128.30875,0
2020-11-21 22:45:00,16.86,6.840428957,63.25,172.23125,0
2020-11-21 23:00:00,13.89,6.870891036,61.62,180.9525,0
2020-11-21 23:15:00,16.16,6.827736425,61.71,128.72,0
2020-11-21 23:30:00,16.55,6.784581814,62.16,244.1775,0
2020-11-21 23:45:00,13.87,6.741427202,63.08,242.11,0
2020-11-22 00:00:00,20.03,6.698272591,65.96,134.57875,0
2020-11-22 00:15:00,19.68,6.654694896,69.37,161.39125,0
2020-11-22 00:30:00,13.73,6.6111172,73.04,180.17625,0
2020-11-22 00:45:00,14.68,6.567539504,75.76,164.12375,0
2020-11-22 01:00:00,15.07,6.523961809,64.12,248.0575,0
2020-11-22 01:15:00,13.87,6.513384698,66.73,168.49125,0
2020-11-22 01:30:00,17.18,6.502807588,69.15,165.585,0
2020-11-22 01:45:00,15.06,6.492230477,71.2,213.32625,0
2020-11-22 02:00:00,14.56,6.481653366,63.62,160.35625,0
2020-11-22 02:15:00,16.49,6.472768593,66.92,142.6275,0
2020-11-22 02:30:00,13.78,6.463883821,68.89,146.77625,0
2020-11-22 02:45:00,13.73,6.454999048,70.02,177.30875,0
2020-11-22 03:00:00,13.54,6.446114275,63.13,146.40125,0
2020-11-22 03:15:00,14.74,6.434267911,64.82,168.33875,0
2020-11-22 03:30:00,13.17,6.422421547,66.5,173.4925,0
2020-11-22 03:45:00,14.99,6.410575183,67.83,142.7075,0
2020-11-22 04:00:00,15,6.398728819,62.94,240.6,0
2020-11-22 04:15:00,13.29,6.3911133,64.65,230.54,0
2020-11-22 04:30:00,17.74,6.38349778,65.45,204.99625,0
2020-11-22 04:45:00,18.08,6.375882261,67.21,183.5925,0
2020-11-22 05:00:00,16.5,6.368266741,63.1,168.3975,0
2020-11-22 05:15:00,15.3,6.357266546,64.13,234.32625,0
2020-11-22 05:30:00,14.32,6.346266351,65.21,216.6525,0
2020-11-22 05:45:00,18.13,6.335266156,66.05,172.2725,0
2020-11-22 06:00:00,17.03,6.324265961,62.11,125.03125,0
2020-11-22 06:15:00,14.67,6.311150344,62.92,216.30375,0
2020-11-22 06:30:00,12.29,6.298034727,65.01,149.04375,0
2020-11-22 06:45:00,17.27,6.284919109,66.88,168.55125,0
2020-11-22 07:00:00,13.73,6.271803492,62.42,155.53875,0
2020-11-22 07:15:00,14.41,6.255726284,64.18,131.14,0
2020-11-22 07:30:00,13.52,6.239649076,64.27,189.61,0
2020-11-22 07:45:00,12.79,6.223571868,65.18,199.95125,0
2020-11-22 08:00:00,15.42,6.20749466,63.52,553.84875,0
2020-11-22 08:15:00,16.08,6.324689045,65.56,549.625,0
2020-11-22 08:30:00,33.69,6.441883431,67.66,542.70125,0
2020-11-22 08:45:00,34.81,6.559077816,69.54,505.7425,0
2020-11-22 09:00:00,34.19,6.676272201,63.99,574.2975,0
2020-11-22 09:15:00,32.33,6.87131412,64.21,594.1525,0
2020-11-22 09:30:00,36,7.06635604,66.35,534.16375,0
2020-11-22 09:45:00,40.75,7.261397959,68.71,534.41625,0
2020-11-22 10:00:00,38.22,7.456439878,63.13,520.32,0
2020-11-22 10:15:00,38.32,7.676866862,65.09,522.3275,0
2020-11-22 10:30:00,37.53,7.897293847,67.36,573.26875,0
2020-11-22 10:45:00,41.42,8.117720832,69.19,542.1,0
2020-11-22 11:00:00,44.8,8.338147816,63.64,514.6425,0
2020-11-22 11:15:00,42.43,8.487496618,63.73,527.04125,0
2020-11-22 11:30:00,40.58,8.636845419,66.62,579.7425,0
2020-11-22 11:45:00,44.98,8.786194221,68.7,510.0275,0
2020-11-22 12:00:00,49.41,8.935543022,62.46,601.44375,0
2020-11-22 12:15:00,43.4,9.011275134,65.31,532.265,0
2020-11-22 12:30:00,48.78,9.087007246,65.66,557.615,0
2020-11-22 12:45:00,48.11,9.162739357,67.73,515.83875,0
2020-11-22 13:00:00,48.61,9.238471469,62.62,552.075,0
2020-11-22 13:15:00,45.53,9.243125398,65.09,557.88875,0
2020-11-22 13:30:00,46.94,9.247779327,65.72,594.88875,0
2020-11-22 13:45:00,50.49,9.252433255,67.79,517.81875,0
2020-11-22 14:00:00,51.58,9.257087184,63.04,511.00625,0
2020-11-22 14:15:00,44.97,9.063314518,63.95,611.17875,0
2020-11-22 14:30:00,42.58,8.869541852,65.49,520.10125,0
2020-11-22 14:45:00,51.01,8.675769186,66.59,522.82375,0
2020-11-22 15:00:00,43.23,8.48199652,61.63,512.665,0
2020-11-22 15:15:00,41.78,8.325938809,64.1,601.24875,0
2020-11-22 15:30:00,39.84,8.169881097,65.74,552.30625,0
2020-11-22 15:45:00,47.33,8.013823385,65.8,569.8625,0
2020-11-22 16:00:00,41.92,7.857765674,61.84,540.2775,0
2020-11-22 16:15:00,41.54,7.752961618,64.34,524.9975,0
2020-11-22 16:30:00,39.19,7.648157562,64.04,565.9625,0
2020-11-22 16:45:00,39.73,7.543353507,65.43,583.25875,0
2020-11-22 17:00:00,40.3,7.438549451,62.64,554.36625,0
2020-11-22 17:15:00,40.94,7.34571264,62.56,555.39875,0
2020-11-22 17:30:00,38.13,7.25287583,65.29,501.4625,0
2020-11-22 17:45:00,39.05,7.160039019,65.65,575.99875,0
2020-11-22 18:00:00,35.52,7.067202208,63.14,501.74625,0
2020-11-22 18:15:00,38.12,7.027855357,63.73,618.34875,0
2020-11-22 18:30:00,33.75,6.988508506,64.61,585.0825,0
2020-11-22 18:45:00,41.03,6.949161654,64.9,620.67625,0
2020-11-22 19:00:00,38.7,6.909814803,60.8,178.125,0
2020-11-22 19:15:00,39.93,6.870467951,63.06,215.7325,0
2020-11-22 19:30:00,16.26,6.8311211,63.53,222.745,0
2020-11-22 19:45:00,18.91,6.791774249,62.54,140.67875,0
2020-11-22 20:00:00,18.74,6.752427397,60.78,198.48625,0
2020-11-22 20:15:00,14.16,6.680503045,62.31,197.2275,0
2020-11-22 20:30:00,17.19,6.608578693,61.67,215.91625,0
2020-11-22 20:45:00,17.24,6.536654341,63.93,148.83375,0
2020-11-22 21:00:00,17.78,6.464729989,62.16,222.05,0
2020-11-22 21:15:00,14.29,6.451191288,62.87,176.47125,0
2020-11-22 21:30:00,17.66,6.437652586,62.71,140.1975,0
2020-11-22 21:45:00,15.59,6.424113885,63.99,241.52625,0
2020-11-22 22:00:00,13.6,6.410575183,61.67,190.595,0
2020-11-22 22:15:00,18.72,6.371651416,61.26,198.39375,0
2020-11-22 22:30:00,15.84,6.332727649,63.03,149.57125,0
2020-11-22 22:45:00,16.5,6.293803882,63.79,167.25125,0
2020-11-22 23:00:00,13.95,6.254880115,61.46,166.70875,0
2020-11-22 23:15:00,14.57,6.242187583,62.79,165.36,0
2020-11-22 23:30:00,14.41,6.22949505,62.81,233.945,0
2020-11-22 23:45:00,14.61,6.216802517,63.64,149.67375,0
2020-11-23 00:00:00,17.79,6.204109985,280.63,265.17625,0
2020-11-23 00:15:00,13.57,6.169840146,312.79,373.76875,0
2020-11-23 00:30:00,18.98,6.135570308,334.17,315.1725,0
2020-11-23 00:45:00,10.23,6.10130047,355.98,259.64125,0
2020-11-23 01:00:00,9.2,6.067030631,269.96,349.93,0
2020-11-23 01:15:00,8.47,6.069146054,297.55,353.0675,0
2020-11-23 01:30:00,9.05,6.071261476,314.74,291.79375,0
2020-11-23 01:45:00,10.07,6.073376898,333.58,263.95875,0
2020-11-23 02:00:00,9.08,6.07549232,265.61,325.74625,0
2020-11-23 02:15:00,8.63,6.08987719,286.51,367.2025,0
2020-11-23 02:30:00,9.08,6.104262061,302.32,320.47875,0
2020-11-23 02:45:00,10.34,6.118646931,316.25,297.77125,0
2020-11-23 03:00:00,9.55,6.133031801,264.85,350.66,0
2020-11-23 03:15:00,9.17,6.15587836,278.6,372.28875,0
2020-11-23 03:30:00,9.58,6.178724919,292.62,258.41375,0
2020-11-23 03:45:00,10.56,6.201571478,301.96,311.7625,0
2020-11-23 04:00:00,9.08,6.224418037,256.35,330.39875,0
2020-11-23 04:15:00,9.56,6.222302615,270.89,278.49875,0
2020-11-23 04:30:00,9.65,6.220187193,282.26,293.0475,0
2020-11-23 04:45:00,9.63,6.218071771,296.37,340.3775,0
2020-11-23 05:00:00,9.59,6.215956348,258.06,348.9225,0
2020-11-23 05:15:00,9.96,6.166455471,271.65,308.21,0
2020-11-23 05:30:00,9.79,6.116954593,283.48,266.00625,0
2020-11-23 05:45:00,9.78,6.067453716,288.11,374.6475,0
2020-11-23 06:00:00,9.04,6.017952838,253.28,335.9425,0
2020-11-23 06:15:00,10.01,5.974798227,265.79,368.8725,0
2020-11-23 06:30:00,9.46,5.931643616,274.98,251.0875,0
2020-11-23 06:45:00,10.24,5.888489005,286.12,339.24,0
2020-11-23 07:00:00,8.68,5.845334394,250.96,286.805,0
2020-11-23 07:15:00,9.49,5.883835076,263.05,319.48875,0
2020-11-23 07:30:00,8.84,5.922335759,277,284.25125,0
2020-11-23 07:45:00,9.73,5.960836441,282.91,334.5425,0
2020-11-23 08:00:00,9.21,5.999337124,265.09,74.6025,0
2020-11-23 08:15:00,9.73,6.183378848,276.81,3.00875,0
2020-11-23 08:30:00,6.98,6.367420572,294.12,66.15875,0
2020-11-23 08:45:00,6.36,6.551462296,317.21,104.32375,0
2020-11-23 09:00:00,7.31,6.73550402,258.98,48.18,0
2020-11-23 09:15:00,7.96,7.022778344,274.83,53.4,0
2020-11-23 09:30:00,7.5,7.310052667,294.36,78.98125,0
2020-11-23 09:45:00,8.03,7.597326991,310.66,124.63375,0
2020-11-23 10:00:00,8.66,7.884601314,262.94,31.985,0
2020-11-23 10:15:00,9.54,8.104605215,272.19,19.25,0
2020-11-23 10:30:00,8.49,8.324609115,290.73,2.24,0
2020-11-23 10:45:00,8.6,8.544613015,300.38,120.2375,0
2020-11-23 11:00:00,8.52,8.764616915,262.5,25.2675,0
2020-11-23 11:15:00,10.55,8.954581821,273.36,117.71125,0
2020-11-23 11:30:00,9.3,9.144546727,289.37,83.25,0
2020-11-23 11:45:00,11.21,9.334511633,299.42,25.86125,0
2020-11-23 12:00:00,10.73,9.524476539,259.55,12.7625,0
2020-11-23 12:15:00,9.92,9.56466956,272.68,77.56125,0
2020-11-23 12:30:00,9.78,9.60486258,286.24,122.24375,0
2020-11-23 12:45:00,11.05,9.6450556,297.09,40.71125,0
2020-11-23 13:00:00,11.84,9.68524862,257.38,1.43625,0
2020-11-23 13:15:00,10.39,9.686517874,271.14,60.305,0
2020-11-23 13:30:00,9.74,9.687787127,277.4,12.11875,0
2020-11-23 13:45:00,10.83,9.68905638,288.53,50.8825,0
2020-11-23 14:00:00,9.92,9.690325633,259.93,2.83375,0
2020-11-23 14:15:00,10.59,9.542246085,268.18,43.75625,0
2020-11-23 14:30:00,9.66,9.394166537,281.62,70.70625,0
2020-11-23 14:45:00,10.25,9.246086989,291.42,61.40625,0
2020-11-23 15:00:00,10.52,9.098007441,254.19,79.9425,0
2020-11-23 15:15:00,10.12,8.855580066,265.63,31.8175,0
2020-11-23 15:30:00,10.12,8.613152691,280.61,117.39,0
2020-11-23 15:45:00,9.24,8.370725317,286.27,101.77,0
2020-11-23 16:00:00,10.24,8.128297942,254.53,66.31,0
2020-11-23 16:15:00,9.66,7.976833719,268.59,98.69125,0
2020-11-23 16:30:00,8.96,7.825369495,277.92,52.2925,0
2020-11-23 16:45:00,9.39,7.673905271,283.27,5.1275,0
2020-11-23 17:00:00,8.47,7.522441048,251.75,121.80375,0
2020-11-23 17:15:00,7.67,7.392131046,260.1,73.23875,0
2020-11-23 17:30:00,9,7.261821043,270.07,104.83875,0
2020-11-23 17:45:00,8.37,7.131511041,283.24,88.7,0
2020-11-23 18:00:00,8.61,7.001201038,257.3,89.455,0
2020-11-23 18:15:00,8.19,6.947469317,261.72,38.88,0
2020-11-23 18:30:00,8.07,6.893737595,275.35,109.32875,0
2020-11-23 18:45:00,7.45,6.840005873,277.87,88.30625,0
2020-11-23 19:00:00,8.29,6.786274151,250.4,320.6525,0
2020-11-23 19:15:00,7.9,6.752004313,254.16,360.45,0
2020-11-23 19:30:00,10.65,6.717734475,260.83,369.455,0
2020-11-23 19:45:00,11.56,6.683464636,259.06,372.30125,0
2020-11-23 20:00:00,11.55,6.649194798,251.38,319.1425,0
2020-11-23 20:15:00,11.38,6.606463271,253.64,286.64125,0
2020-11-23 20:30:00,10.67,6.563731745,253.19,314.60875,0
2020-11-23 20:45:00,10.3,6.521000218,260.4,305.41625,0
2020-11-23 21:00:00,10.57,6.478268691,245.15,327.16625,0
2020-11-23 21:15:00,10.4,6.424960054,251.83,264.27125,0
2020-11-23 21:30:00,10.46,6.371651416,256.55,253.13875,0
2020-11-23 21:45:00,9.81,6.318342779,260.51,276.97125,0
2020-11-23 22:00:00,9.5,6.265034142,248.27,278.83875,0
2020-11-23 22:15:00,9.66,6.235418232,250.93,365.26625,0
2020-11-23 22:30:00,9.58,6.205802322,259.65,280.76125,0
2020-11-23 22:45:00,10.78,6.176186413,262.28,288.92875,0
2020-11-23 23:00:00,9.65,6.146570503,244.85,283.37875,0
2020-11-23 23:15:00,9.58,6.114416087,250.61,354.97875,0
2020-11-23 23:30:00,9.41,6.082261671,255.02,269.50875,0
2020-11-23 23:45:00,10.51,6.050107255,259.3,370.8475,0
2020-11-24 00:00:00,9.3,6.017952838,279.69,329.2975,0
2020-11-24 00:15:00,10.39,5.991721604,308.69,371.2775,0
2020-11-24 00:30:00,9.81,5.96549037,333.01,355.525,0
2020-11-24 00:45:00,9.93,5.939259136,361.58,282.35875,0
2020-11-24 01:00:00,9.37,5.913027901,269.83,367.30625,0
2020-11-24 01:15:00,8.43,5.86987329,296.76,365.835,0
2020-11-24 01:30:00,8.86,5.826718679,318.06,311.8975,0
2020-11-24 01:45:00,9.76,5.783564068,335.02,347.8725,0
2020-11-24 02:00:00,8.82,5.740409457,266.75,267.05375,0
2020-11-24 02:15:00,8.89,5.725601502,283.59,291.28875,0
2020-11-24 02:30:00,8.02,5.710793547,298.2,373.225,0
2020-11-24 02:45:00,8.84,5.695985592,318.88,327.4475,0
2020-11-24 03:00:00,9.45,5.681177637,263.58,303.99125,0
2020-11-24 03:15:00,8.79,5.640561533,276.02,324.2075,0
2020-11-24 03:30:00,8.34,5.599945428,291.93,351.8525,0
2020-11-24 03:45:00,9.06,5.559329323,305.91,364.46375,0
2020-11-24 04:00:00,9.09,5.518713219,259.99,326.5175,0
2020-11-24 04:15:00,8.97,5.484866465,276.45,363.74,0
2020-11-24 04:30:00,8.43,5.451019711,283.81,334.91625,0
2020-11-24 04:45:00,9.25,5.417172957,301.08,256.90375,0
2020-11-24 05:00:00,8.71,5.383326203,259.16,347.34,0
2020-11-24 05:15:00,7.83,5.358787307,269.18,297.13375,0
2020-11-24 05:30:00,8.44,5.33424841,276.96,365.66375,0
2020-11-24 05:45:00,8.41,5.309709514,292.81,274.1075,0
2020-11-24 06:00:00,8.92,5.285170617,251.82,337.47375,0
2020-11-24 06:15:00,7.9,5.276285844,264.71,338.46625,0
2020-11-24 06:30:00,8.32,5.267401071,279.04,323.23125,0
2020-11-24 06:45:00,8.83,5.258516298,287.69,283.0325,0
2020-11-24 07:00:00,8.47,5.249631525,252.13,293.275,0
2020-11-24 07:15:00,7.96,5.298709319,267.71,266.2075,0
2020-11-24 07:30:00,8.02,5.347787112,274.81,324.24,0
2020-11-24 07:45:00,8.2,5.396864905,282.59,322.86875,0
2020-11-24 08:00:00,8.69,5.445942698,259.15,1003.5775,0
2020-11-24 08:15:00,8.75,5.595291499,282.62,1016.53875,0
2020-11-24 08:30:00,15.77,5.744640301,293.99,1124.11375,0
2020-11-24 08:45:00,17.27,5.893989102,315.42,1026.63375,0
2020-11-24 09:00:00,17.88,6.043337904,264.97,1068.65,0
2020-11-24 09:15:00,16.91,6.235841316,273.76,1120.625,0
2020-11-24 09:30:00,17.1,6.428344729,291.02,1004.16375,0
2020-11-24 09:45:00,20.38,6.620848142,307.29,1031.4125,0
2020-11-24 10:00:00,19.08,6.813351554,257.17,1081.50125,0
2020-11-24 10:15:00,19.14,6.980046817,277.85,1055.68125,0
2020-11-24 10:30:00,19.53,7.14674208,287.64,1072.555,0
2020-11-24 10:45:00,22.14,7.313437343,300.8,1075.83,0
2020-11-24 11:00:00,21.73,7.480132606,255.4,1093.01625,0
2020-11-24 11:15:00,21.63,7.575749685,272.32,1091.915,0
2020-11-24 11:30:00,21.5,7.671366765,286.67,1065.89,0
2020-11-24 11:45:00,24.28,7.766983845,300.37,1101.13875,0
2020-11-24 12:00:00,23.13,7.862600924,253.99,1004.04125,0
2020-11-24 12:15:00,23.15,7.971756706,269.52,1036.7675,0
2020-11-24 12:30:00,21.45,8.080912487,279.76,1065.88125,0
2020-11-24 12:45:00,24.78,8.190068268,299.54,1076.90875,0
2020-11-24 13:00:00,24.57,8.299224049,254,1095.73375,0
2020-11-24 13:15:00,24.24,8.290339276,269.75,1077.97,0
2020-11-24 13:30:00,23.44,8.281454503,278.89,1050.63375,0
2020-11-24 13:45:00,25.86,8.272569731,294.46,1059.87875,0
2020-11-24 14:00:00,24.4,8.263684958,259.34,1046.11625,0
2020-11-24 14:15:00,23.81,8.170606385,267.04,1012.48875,0
2020-11-24 14:30:00,22.56,8.077527811,276.56,1020.8875,0
2020-11-24 14:45:00,23.72,7.984449238,292.45,1039.97375,0
2020-11-24 15:00:00,23.13,7.891370665,257.28,1044.67375,0
2020-11-24 15:15:00,22.48,7.732290922,264.97,1079.74375,0
2020-11-24 15:30:00,21.32,7.573211179,274.2,1002.4975,0
2020-11-24 15:45:00,23.18,7.414131436,286.56,1083.83625,0
2020-11-24 16:00:00,21.19,7.255051692,253.32,1012.85625,0
2020-11-24 16:15:00,21.44,7.144626658,266.92,1102.2775,0
2020-11-24 16:30:00,19.64,7.034201623,278.69,1091.91375,0
2020-11-24 16:45:00,22.15,6.923776589,288.81,1044.29875,0
2020-11-24 17:00:00,20.9,6.813351554,254.02,1065.375,0
2020-11-24 17:15:00,19.58,6.78331256,261.95,1009.05875,0
2020-11-24 17:30:00,19.25,6.753273566,276.94,1063.2375,0
2020-11-24 17:45:00,20.12,6.723234572,282.37,1113.3025,0
2020-11-24 18:00:00,20.32,6.693195578,253.11,1100.8525,0
2020-11-24 18:15:00,20.06,6.636502265,260.4,1060.84625,0
2020-11-24 18:30:00,19.51,6.579808953,269.07,1003.3475,0
2020-11-24 18:45:00,20.28,6.52311564,282.18,1036.96625,0
2020-11-24 19:00:00,19.02,6.466422327,251,281.82875,0
2020-11-24 19:15:00,18.86,6.406767423,253.22,323.35,0
2020-11-24 19:30:00,9.59,6.34711252,257.11,264.45125,0
2020-11-24 19:45:00,10.43,6.287457616,261.37,253.6025,0
2020-11-24 20:00:00,9.58,6.227802712,245,252.67625,0
2020-11-24 20:15:00,9.32,6.175340244,253.66,355.5125,0
2020-11-24 20:30:00,9.18,6.122877775,259.38,347.19625,0
2020-11-24 20:45:00,10.57,6.070415307,260.48,325.085,0
2020-11-24 21:00:00,10.23,6.017952838,248.2,361.36,0
2020-11-24 21:15:00,9.77,5.962951863,250.71,281.615,0
2020-11-24 21:30:00,10.08,5.907950888,256.21,279.8575,0
2020-11-24 21:45:00,9.25,5.852949913,258.63,348.64625,0
2020-11-24 22:00:00,9.11,5.797948938,248.37,272.74125,0
2020-11-24 22:15:00,9.73,5.746755723,248.47,352.5425,0
2020-11-24 22:30:00,8.79,5.695562508,256.86,261.4825,0
2020-11-24 22:45:00,9.75,5.644369292,262.56,371.29875,0
2020-11-24 23:00:00,8.61,5.593176077,245.58,322.015,0
2020-11-24 23:15:00,9.62,5.52548257,247.99,286.39875,0
2020-11-24 23:30:00,8.92,5.457789062,255,286.1075,0
2020-11-24 23:45:00,8.62,5.390095554,258.17,326.0225,0
2020-11-25 00:00:00,8.49,5.322402046,141.08,308.11375,0
2020-11-25 00:15:00,8.72,5.251323863,157.24,328.9175,0
2020-11-25 00:30:00,8.38,5.18024568,167.46,280.77625,0
2020-11-25 00:45:00,11.17,5.109167497,178.6,370.815,0
2020-11-25 01:00:00,9.65,5.038089314,134.13,271.17125,0
2020-11-25 01:15:00,10.62,5.011434995,147.58,314.0025,0
2020-11-25 01:30:00,8.81,4.984780676,157.49,330.1075,0
2020-11-25 01:45:00,10.82,4.958126358,166.43,364.1225,0
2020-11-25 02:00:00,10.51,4.931472039,133.76,313.63,0
2020-11-25 02:15:00,10.61,4.897625285,141.63,359.8375,0
2020-11-25 02:30:00,9.5,4.863778531,148.96,341.17625,0
2020-11-25 02:45:00,11.38,4.829931777,157.66,350.2975,0
2020-11-25 03:00:00,10.65,4.796085024,130.93,306.0925,0
2020-11-25 03:15:00,10.41,4.738968626,139.13,269.495,0
2020-11-25 03:30:00,9.32,4.681852229,144.82,315.72375,0
2020-11-25 03:45:00,9.46,4.624735832,154.33,344.08,0
2020-11-25 04:00:00,9.83,4.567619435,131.11,332.57,0
2020-11-25 04:15:00,9.97,4.52319557,135.2,268.19125,0
2020-11-25 04:30:00,9.36,4.478771706,142.58,286.915,0
2020-11-25 04:45:00,9.03,4.434347842,148.71,290.3025,0
2020-11-25 05:00:00,9.14,4.389923977,128.07,360.785,0
2020-11-25 05:15:00,8.9,4.396270243,135.9,278.45375,0
2020-11-25 05:30:00,9.77,4.40261651,140.03,303.59375,0
2020-11-25 05:45:00,9.22,4.408962776,146.2,270.5325,0
2020-11-25 06:00:00,9.37,4.415309043,127.45,326.3275,0
2020-11-25 06:15:00,8.69,4.414039789,132.88,265.74625,0
2020-11-25 06:30:00,9.35,4.412770536,138.3,323.16375,0
2020-11-25 06:45:00,9.03,4.411501283,142.83,342.14375,0
2020-11-25 07:00:00,9.78,4.410232029,125.7,335.95,0
2020-11-25 07:15:00,9.93,4.447040374,130.82,363.36375,0
2020-11-25 07:30:00,9.71,4.483848719,138.39,295.98,0
2020-11-25 07:45:00,11.02,4.520657064,141.08,337.37625,0
2020-11-25 08:00:00,9.67,4.557465409,132.87,1080.0975,0
2020-11-25 08:15:00,10.28,4.695390931,138.25,1111.42,0
2020-11-25 08:30:00,23.19,4.833316453,147.36,1045.73375,0
2020-11-25 08:45:00,25.59,4.971241975,157.84,1056.03125,0
2020-11-25 09:00:00,24.27,5.109167497,129.1,1067.8975,0
2020-11-25 09:15:00,24.25,5.350748703,137.37,1060.29875,0
2020-11-25 09:30:00,24.21,5.592329908,146.66,1042.42125,0
2020-11-25 09:45:00,29.48,5.833911114,152.08,1062.89375,0
2020-11-25 10:00:00,28.82,6.07549232,130.65,1091.12625,0
2020-11-25 10:15:00,28.78,6.283649856,137.5,1030.87625,0
2020-11-25 10:30:00,29.52,6.491807393,145.39,1106.625,0
2020-11-25 10:45:00,32.86,6.699964929,151.27,1124.86375,0
2020-11-25 11:00:00,34.46,6.908122465,130.79,1032.95625,0
2020-11-25 11:15:00,34.19,7.061279026,135.49,1033.925,0
2020-11-25 11:30:00,31.65,7.214435588,144.91,1043.84375,0
2020-11-25 11:45:00,36.3,7.367592149,151.34,1099.6875,0
2020-11-25 12:00:00,36.31,7.52074871,127.83,1064.68625,0
2020-11-25 12:15:00,36.18,7.558403224,136.04,1113.3175,0
2020-11-25 12:30:00,34.27,7.596057738,141.93,1046.35625,0
2020-11-25 12:45:00,40.85,7.633712251,146.42,1077.50875,0
2020-11-25 13:00:00,37.14,7.671366765,128.1,1012.59375,0
2020-11-25 13:15:00,36.71,7.646827868,133.73,1018.59125,0
2020-11-25 13:30:00,34.04,7.622288972,140.08,1010.615,0
2020-11-25 13:45:00,37.84,7.597750075,147.51,1107.20625,0
2020-11-25 14:00:00,36.22,7.573211179,128.01,1073.3475,0
2020-11-25 14:15:00,37.06,7.453055202,134.53,1063.95,0
2020-11-25 14:30:00,34.18,7.332899226,140.83,1078.94375,0
2020-11-25 14:45:00,37.36,7.21274325,145.33,1082.375,0
2020-11-25 15:00:00,35.69,7.092587274,128,1038.65875,0
2020-11-25 15:15:00,33.61,6.889083666,132.96,1072.43125,0
2020-11-25 15:30:00,30.87,6.685580058,139.68,1118.79375,0
2020-11-25 15:45:00,33.92,6.482076451,145.17,1027.215,0
2020-11-25 16:00:00,32.97,6.278572843,128.3,1087.75625,0
2020-11-25 16:15:00,29.08,6.17787875,133.75,1023.7825,0
2020-11-25 16:30:00,29.01,6.077184658,136.18,1033.9075,0
2020-11-25 16:45:00,29.99,5.976490565,144.3,1018.73375,0
2020-11-25 17:00:00,28.72,5.875796472,125.4,1082.38,0
2020-11-25 17:15:00,27.73,5.827987932,131.01,1103.8125,0
2020-11-25 17:30:00,27.53,5.780179392,138.77,1040.61,0
2020-11-25 17:45:00,31.04,5.732370853,142.03,1063.4425,0
2020-11-25 18:00:00,28.33,5.684562313,126.84,1014.62875,0
2020-11-25 18:15:00,27.34,5.649023221,130.19,1100.92125,0
2020-11-25 18:30:00,25.73,5.61348413,136,1066.51625,0
2020-11-25 18:45:00,29.83,5.577945038,139.31,1121.9875,0
2020-11-25 19:00:00,28.29,5.542405946,126.19,307.41375,0
2020-11-25 19:15:00,28.29,5.505174517,127.58,277.29625,0
2020-11-25 19:30:00,11.56,5.467943088,129.31,260.29875,0
2020-11-25 19:45:00,11.47,5.430711659,131.53,271.72125,0
2020-11-25 20:00:00,10.95,5.393480229,125.07,261.5725,0
2020-11-25 20:15:00,11.06,5.349056365,124.52,257.21,0
2020-11-25 20:30:00,10.66,5.3046325,127.19,252.655,0
2020-11-25 20:45:00,10.76,5.260208636,132.01,344.76,0
2020-11-25 21:00:00,10.57,5.215784772,122.82,306.92625,0
2020-11-25 21:15:00,12.22,5.15443753,127.84,315.59375,0
2020-11-25 21:30:00,11.12,5.093090289,130.16,260.39375,0
2020-11-25 21:45:00,11.59,5.031743047,131.93,325.24375,0
2020-11-25 22:00:00,10.12,4.970395806,123.48,289.13375,0
2020-11-25 22:15:00,11.2,4.95643402,124.33,266.45125,0
2020-11-25 22:30:00,10.4,4.942472234,126.7,324.95125,0
2020-11-25 22:45:00,10.29,4.928510448,131.44,280.385,0
2020-11-25 23:00:00,11.38,4.914548662,124.25,307.69625,0
2020-11-25 23:15:00,10.4,4.921318013,126.04,373.0475,0
2020-11-25 23:30:00,10.69,4.928087364,126.86,334.73,0
2020-11-25 23:45:00,12.34,4.934856714,129.96,290.22,0
2020-11-26 00:00:00,11.51,4.941626065,282.44,256.78,0
2020-11-26 00:15:00,10.57,4.902279214,311.47,345.2075,0
2020-11-26 00:30:00,9.75,4.862932362,338.88,299.4325,0
2020-11-26 00:45:00,7.85,4.823585511,354.84,296.99125,0
2020-11-26 01:00:00,7.16,4.78423866,269.79,264.88125,0
2020-11-26 01:15:00,6.92,4.803277459,296.14,315.67875,0
2020-11-26 01:30:00,6.61,4.822316258,316.99,301.4425,0
2020-11-26 01:45:00,7.68,4.841355057,331.65,283.1425,0
2020-11-26 02:00:00,7.32,4.860393856,268.51,306.47625,0
2020-11-26 02:15:00,7.03,4.805392881,284.59,338.22375,0
2020-11-26 02:30:00,7.03,4.750391906,302.36,346.4425,0
2020-11-26 02:45:00,7.74,4.695390931,319.54,268.79875,0
2020-11-26 03:00:00,7.54,4.640389956,259.78,275.23375,0
2020-11-26 03:15:00,6.74,4.673390541,273.61,289.865,0
2020-11-26 03:30:00,6.69,4.706391126,295.08,319.89375,0
2020-11-26 03:45:00,7.36,4.739391711,308.05,352.34875,0
2020-11-26 04:00:00,7.55,4.772392296,262.29,263.4925,0
2020-11-26 04:15:00,7.64,4.791975061,273.73,262.5775,0
2020-11-26 04:30:00,6.88,4.811557825,286.4,316.6325,0
2020-11-26 04:45:00,7.22,4.83114059,299.03,297.96375,0
2020-11-26 05:00:00,7.64,4.850723355,255.03,357.19375,0
2020-11-26 05:15:00,7.39,4.872481982,271.7,278.83,0
2020-11-26 05:30:00,7.81,4.89424061,284.13,353.08375,0
2020-11-26 05:45:00,7.6,4.915999237,291.22,335.60875,0
2020-11-26 06:00:00,8.14,4.937757865,253.4,252.2825,0
2020-11-26 06:15:00,7.87,4.945736028,268.94,284.4075,0
2020-11-26 06:30:00,7.11,4.953714192,276.62,370.555,0
2020-11-26 06:45:00,7.75,4.961692355,282.23,305.895,0
2020-11-26 07:00:00,8.4,4.969670518,251.64,310.46125,0
2020-11-26 07:15:00,7.76,5.004484322,264,322.8475,0
2020-11-26 07:30:00,7.78,5.039298126,273.54,277.34,0
2020-11-26 07:45:00,8.31,5.07411193,282.09,263.28125,0
2020-11-26 08:00:00,7.75,5.108925734,264.24,1010.68125,0
2020-11-26 08:15:00,7.64,5.265587852,282.51,1105.4575,0
2020-11-26 08:30:00,14.96,5.42224997,297.86,1081.5,0
2020-11-26 08:45:00,17.06,5.578912088,312.49,1050.18625,0
2020-11-26 09:00:00,16.52,5.735574206,259.34,1117.9875,0
2020-11-26 09:15:00,16.13,5.907467363,274.65,1043.69125,0
2020-11-26 09:30:00,16.76,6.07936052,294.77,1117.38875,0
2020-11-26 09:45:00,18.64,6.251253678,308.85,1022.53375,0
2020-11-26 10:00:00,19.29,6.423146835,262.08,1011.78,0
2020-11-26 10:15:00,17.86,6.607732525,273.28,1006.6225,0
2020-11-26 10:30:00,17.69,6.792318214,290.05,1094.34375,0
2020-11-26 10:45:00,20.15,6.976903904,300.24,1069.83,0
2020-11-26 11:00:00,21.28,7.161489594,260.1,1052.985,0
2020-11-26 11:15:00,20.56,7.286601702,271.34,1067.70875,0
2020-11-26 11:30:00,20.27,7.41171381,284.93,1080.15625,0
2020-11-26 11:45:00,22.85,7.536825918,302.37,1013.84,0
2020-11-26 12:00:00,22.78,7.661938026,255.79,1121.09625,0
2020-11-26 12:15:00,21.54,7.820836448,273.66,1075.50125,0
2020-11-26 12:30:00,22.59,7.979734869,281.81,1079.4975,0
2020-11-26 12:45:00,25.07,8.13863329,293,1121.4825,0
2020-11-26 13:00:00,24.49,8.297531712,257.03,1053.79125,0
2020-11-26 13:15:00,24.77,8.288223854,268.58,1009.80125,0
2020-11-26 13:30:00,23.18,8.278915997,279.33,1096.41,0
2020-11-26 13:45:00,24.53,8.26960814,289.04,1081.7375,0
2020-11-26 14:00:00,25.14,8.260300282,258.71,1046.975,0
2020-11-26 14:15:00,24.11,8.179491157,267.11,1062.10625,0
2020-11-26 14:30:00,22.88,8.098682033,277.86,1023.03,0
2020-11-26 14:45:00,24.61,8.017872908,286.44,1090.6425,0
2020-11-26 15:00:00,23.26,7.937063783,258.61,1015.86875,0
2020-11-26 15:15:00,23.12,7.72540069,266.13,1116.17125,0
2020-11-26 15:30:00,21.13,7.513737597,273.62,1053.78875,0
2020-11-26 15:45:00,23.34,7.302074504,285.38,1114.18875,0
2020-11-26 16:00:00,21.43,7.090411411,254.87,1087.25625,0
2020-11-26 16:15:00,21.31,6.947529757,265.47,1013.82,0
2020-11-26 16:30:00,19.98,6.804648103,277.2,1012.64,0
2020-11-26 16:45:00,20.1,6.661766449,282.16,1003.235,0
2020-11-26 17:00:00,19.16,6.518884796,257.47,1095.76,0
2020-11-26 17:15:00,18.21,6.426410629,266.93,1103.10875,0
2020-11-26 17:30:00,18.77,6.333936462,277.37,1053.24375,0
2020-11-26 17:45:00,19.76,6.241462295,280.33,1040.26875,0
2020-11-26 18:00:00,18.43,6.148988128,256.72,1120.72625,0
2020-11-26 18:15:00,17.54,6.05252488,261.58,1118.79625,0
2020-11-26 18:30:00,17.99,5.956061631,270.11,1053.95625,0
2020-11-26 18:45:00,18.78,5.859598383,283.44,1068.4975,0
2020-11-26 19:00:00,17.53,5.763135134,250.59,278.82875,0
2020-11-26 19:15:00,17.03,5.669573036,250.26,281.35375,0
2020-11-26 19:30:00,8.45,5.576010938,260.67,297.6825,0
2020-11-26 19:45:00,8.7,5.48244884,263.87,284.73375,0
2020-11-26 20:00:00,8.73,5.388886741,245.14,343.85875,0
2020-11-26 20:15:00,8.33,5.321495437,251.87,356.845,0
2020-11-26 20:30:00,8.78,5.254104132,258.18,323.11125,0
2020-11-26 20:45:00,9.05,5.186712828,261.15,256.49,0
2020-11-26 21:00:00,8.5,5.119321523,247.23,366.9175,0
2020-11-26 21:15:00,7.68,5.075381184,250.11,272.64375,0
2020-11-26 21:30:00,8.65,5.031440844,256.09,342.98,0
2020-11-26 21:45:00,7.8,4.987500505,256.56,348.55125,0
2020-11-26 22:00:00,8.39,4.943560165,247.18,339.5125,0
2020-11-26 22:15:00,8.33,4.938120509,255.31,337.9625,0
2020-11-26 22:30:00,8.22,4.932680852,257.69,266.04625,0
2020-11-26 22:45:00,8.33,4.927241195,261.03,336.48125,0
2020-11-26 23:00:00,7.5,4.921801538,245.52,334.365,0
2020-11-26 23:15:00,8.13,4.891702103,251.68,279.81875,0
2020-11-26 23:30:00,8.05,4.861602669,254.89,263.23875,0
2020-11-26 23:45:00,7.64,4.831503234,262.79,312.375,0
2020-11-27 00:00:00,7.37,4.801403799,242.6,275.18375,0
2020-11-27 00:15:00,7.74,4.729600328,271.59,371.79375,0
2020-11-27 00:30:00,7.21,4.657796858,292.62,358.90375,0
2020-11-27 00:45:00,8.22,4.585993387,312.02,260.23875,0
2020-11-27 01:00:00,7.62,4.514189916,235,283.28875,0
2020-11-27 01:15:00,6.56,4.525854958,255.56,371.48625,0
2020-11-27 01:30:00,6.59,4.53752,277.57,311.19,0
2020-11-27 01:45:00,8.14,4.549185042,289.64,314.4575,0
2020-11-27 02:00:00,7.32,4.560850084,231.33,342.06875,0
2020-11-27 02:15:00,7.16,4.580735052,249.19,309.27625,0
2020-11-27 02:30:00,7.29,4.60062002,264.88,272.12375,0
2020-11-27 02:45:00,7.69,4.620504988,275.82,351.40625,0
2020-11-27 03:00:00,7.17,4.640389956,231.82,358.635,0
2020-11-27 03:15:00,7.73,4.668313528,239.27,298.81125,0
2020-11-27 03:30:00,7.73,4.6962371,253.42,309.8925,0
2020-11-27 03:45:00,7.74,4.724160672,268.34,257.46,0
2020-11-27 04:00:00,7.83,4.752084244,224.77,338.1025,0
2020-11-27 04:15:00,7.18,4.793123433,241.99,295.4975,0
2020-11-27 04:30:00,7.84,4.834162622,248.7,349.9425,0
2020-11-27 04:45:00,8.05,4.875201811,257.8,259.76375,0
2020-11-27 05:00:00,8.43,4.916241,225.21,261.79125,0
2020-11-27 05:15:00,7.52,4.969126553,235.58,256.08875,0
