Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-11-27 05:30:00,7.51,5.022012106,247.39,356.51,0
2020-11-27 05:45:00,7.91,5.074897659,256.68,322.32625,0
2020-11-27 06:00:00,8.97,5.127783212,221.83,291.17875,0
2020-11-27 06:15:00,8.51,5.205207661,236.28,277.86625,0
2020-11-27 06:30:00,8.2,5.28263211,243.46,321.7325,0
2020-11-27 06:45:00,8.63,5.36005656,252.41,262.77375,0
2020-11-27 07:00:00,9.04,5.437481009,224.36,305.2275,0
2020-11-27 07:15:00,8.39,5.476827861,233.06,330.61125,0
2020-11-27 07:30:00,8.8,5.516174712,237.53,262.14125,0
2020-11-27 07:45:00,9.61,5.555521564,246.23,250.965,0
2020-11-27 08:00:00,8.7,5.594868415,229.86,1038.52625,0
2020-11-27 08:15:00,8.6,5.701062605,246.45,1016.5875,0
2020-11-27 08:30:00,17.94,5.807256795,257.55,1087.19,0
2020-11-27 08:45:00,18.88,5.913450986,277.05,1050.99875,0
2020-11-27 09:00:00,19.17,6.019645176,227.29,1044.4675,0
2020-11-27 09:15:00,18.57,6.158416867,240.81,1083.475,0
2020-11-27 09:30:00,18.02,6.297188558,259.52,1068.47,0
2020-11-27 09:45:00,21.61,6.435960249,271.96,1067.03125,0
2020-11-27 10:00:00,20.98,6.57473194,224.83,1018.45625,0
2020-11-27 10:15:00,20.32,6.690233987,240.62,1010.9625,0
2020-11-27 10:30:00,19.42,6.805736035,254.41,1025.675,0
2020-11-27 10:45:00,22.34,6.921238082,264.2,1108.78375,0
2020-11-27 11:00:00,21.89,7.03674013,229.56,1021.90625,0
2020-11-27 11:15:00,22.51,7.109087566,239.51,1069.87125,0
2020-11-27 11:30:00,20.98,7.181435003,248.61,1004.85,0
2020-11-27 11:45:00,24.1,7.253782439,263.03,1067.1875,0
2020-11-27 12:00:00,22.63,7.326129875,226.68,1056.6425,0
2020-11-27 12:15:00,23.15,7.376053837,240.05,1021.92125,0
2020-11-27 12:30:00,22.31,7.425977799,248.86,1044.865,0
2020-11-27 12:45:00,24.28,7.475901761,255.17,1041.76125,0
2020-11-27 13:00:00,23.84,7.525825723,228.07,1094.03125,0
2020-11-27 13:15:00,23.27,7.524979554,235.15,1056.265,0
2020-11-27 13:30:00,23.68,7.524133386,249.2,1107.46125,0
2020-11-27 13:45:00,24.97,7.523287217,256.08,1018.07,0
2020-11-27 14:00:00,25.24,7.522441048,223.41,1092.23625,0
2020-11-27 14:15:00,22.81,7.480978774,232.48,1022.15875,0
2020-11-27 14:30:00,23.39,7.439516501,240.44,1080.93125,0
2020-11-27 14:45:00,24.41,7.398054227,253.81,1042.81625,0
2020-11-27 15:00:00,24.54,7.356591954,225.96,1031.72875,0
2020-11-27 15:15:00,23.18,7.289744615,230.06,1012.94625,0
2020-11-27 15:30:00,21.99,7.222897276,244.6,1031.39125,0
2020-11-27 15:45:00,23.3,7.156049937,247.86,1106.36875,0
2020-11-27 16:00:00,23.09,7.089202598,219.68,1045.06,0
2020-11-27 16:15:00,23.05,7.038855552,233.92,1075.365,0
2020-11-27 16:30:00,21.81,6.988508506,237.8,1071.21625,0
2020-11-27 16:45:00,23.99,6.938161459,251.93,1077.84875,0
2020-11-27 17:00:00,22.75,6.887814413,222.54,1000.7525,0
2020-11-27 17:15:00,22.42,6.831544185,230.71,1033.4,0
2020-11-27 17:30:00,20.32,6.775273956,238.46,1067.695,0
2020-11-27 17:45:00,22.42,6.719003728,244.4,1023.75125,0
2020-11-27 18:00:00,22.18,6.6627335,225.39,1106.80375,0
2020-11-27 18:15:00,20.96,6.652579473,228.56,1081.665,0
2020-11-27 18:30:00,21.72,6.642425447,240.19,1101.7775,0
2020-11-27 18:45:00,22.57,6.632271421,246.96,1097.1,0
2020-11-27 19:00:00,22.61,6.622117395,219.68,281.045,0
2020-11-27 19:15:00,21.77,6.619578888,218.25,255.825,0
2020-11-27 19:30:00,10.42,6.617040382,228.56,333.525,0
2020-11-27 19:45:00,10.5,6.614501875,227.23,341.01625,0
2020-11-27 20:00:00,11.68,6.611963369,214.12,321.985,0
2020-11-27 20:15:00,11.49,6.535385088,220.73,293.665,0
2020-11-27 20:30:00,11.16,6.458806808,227.4,320.6875,0
2020-11-27 20:45:00,10.87,6.382228527,231.58,370.98,0
2020-11-27 21:00:00,10.99,6.305650246,216.01,362.2725,0
2020-11-27 21:15:00,11.46,6.25911096,223.13,270.07625,0
2020-11-27 21:30:00,11.15,6.212571673,227.43,323.355,0
2020-11-27 21:45:00,10.11,6.166032387,224.75,354.965,0
2020-11-27 22:00:00,10.63,6.1194931,217.02,342.00375,0
2020-11-27 22:15:00,10.91,6.097069626,217.51,266.105,0
2020-11-27 22:30:00,10.75,6.074646151,221.72,308.97125,0
2020-11-27 22:45:00,9.82,6.052222677,225.29,282.06,0
2020-11-27 23:00:00,10.36,6.029799202,217.79,303.07875,0
2020-11-27 23:15:00,9.88,6.013721994,218.78,267.795,0
2020-11-27 23:30:00,10.08,5.997644786,222.95,310.26,0
2020-11-27 23:45:00,9.7,5.981567578,226.86,358.4925,0
2020-11-28 00:00:00,10.22,5.96549037,64.61,224.465,0
2020-11-28 00:15:00,10.75,5.943913064,69.03,203.8475,0
2020-11-28 00:30:00,8.91,5.922335759,72.64,172.12,0
2020-11-28 00:45:00,15.24,5.900758453,74.38,142.9975,0
2020-11-28 01:00:00,13.24,5.879181147,63.42,246.275,0
2020-11-28 01:15:00,11.7,5.894835271,66.3,239.27375,0
2020-11-28 01:30:00,15.68,5.910489395,69.25,223.6825,0
2020-11-28 01:45:00,17.11,5.926143518,72.86,159.34125,0
2020-11-28 02:00:00,15.97,5.941797642,63.15,191.48875,0
2020-11-28 02:15:00,12.75,5.913450986,65.85,143.28875,0
2020-11-28 02:30:00,13.68,5.885104329,67.85,247.22875,0
2020-11-28 02:45:00,12.54,5.856757673,69.15,180.97625,0
2020-11-28 03:00:00,16.82,5.828411017,62.2,199.96125,0
2020-11-28 03:15:00,13.52,5.737447866,65.9,125.44,0
2020-11-28 03:30:00,13.96,5.646484715,67.5,186.115,0
2020-11-28 03:45:00,11.3,5.555521564,69.08,172.995,0
2020-11-28 04:00:00,13.33,5.464558413,63.26,172.85125,0
2020-11-28 04:15:00,12.41,5.379941528,65.46,157.5625,0
2020-11-28 04:30:00,12.04,5.295324643,65.96,242.75125,0
2020-11-28 04:45:00,11.81,5.210707759,68.07,144.25625,0
2020-11-28 05:00:00,14.76,5.126090874,62.52,192.63375,0
2020-11-28 05:15:00,10.67,5.035127723,64.56,167.595,0
2020-11-28 05:30:00,12.09,4.944164572,66.13,243.48125,0
2020-11-28 05:45:00,11.49,4.853201421,66.97,201.06875,0
2020-11-28 06:00:00,13.87,4.76223827,63.04,234.5075,0
2020-11-28 06:15:00,11.95,4.68862158,64.46,170.36,0
2020-11-28 06:30:00,12.82,4.61500489,65.06,181.19875,0
2020-11-28 06:45:00,10.79,4.541388201,65.3,167.67625,0
2020-11-28 07:00:00,10.87,4.467771511,62.65,170.79875,0
2020-11-28 07:15:00,10.24,4.442386446,64.27,147.78375,0
2020-11-28 07:30:00,10.24,4.41700138,63.79,169.06375,0
2020-11-28 07:45:00,9.63,4.391616315,65.72,240.5525,0
2020-11-28 08:00:00,10.17,4.366231249,63.23,512.045,0
2020-11-28 08:15:00,12.96,4.540542032,66.37,516.17125,0
2020-11-28 08:30:00,22.88,4.714852814,67.23,620.71,0
2020-11-28 08:45:00,24.65,4.889163597,69.26,531.14,0
2020-11-28 09:00:00,28.54,5.063474379,63.27,561.6175,0
2020-11-28 09:15:00,26.03,5.313517273,65.53,550.61,0
2020-11-28 09:30:00,27.81,5.563560168,67.21,594.54625,0
2020-11-28 09:45:00,30.79,5.813603062,69.49,592.20125,0
2020-11-28 10:00:00,33.27,6.063645956,63.82,605.25375,0
2020-11-28 10:15:00,33.59,6.260803297,64.64,507.09375,0
2020-11-28 10:30:00,34.33,6.457960639,66.21,562.0825,0
2020-11-28 10:45:00,32.85,6.65511798,69.37,530.85875,0
2020-11-28 11:00:00,36.41,6.852275321,63.13,560.76625,0
2020-11-28 11:15:00,34.93,7.012201233,64.6,537.96375,0
2020-11-28 11:30:00,35.97,7.172127145,66.04,562.1875,0
2020-11-28 11:45:00,38.38,7.332053057,67.58,513.92,0
2020-11-28 12:00:00,39.9,7.491978969,62.94,554.7475,0
2020-11-28 12:15:00,36.83,7.547826113,64.01,556.9325,0
2020-11-28 12:30:00,38.75,7.603673257,66.23,586.90375,0
2020-11-28 12:45:00,41.5,7.659520401,67.4,539.29125,0
2020-11-28 13:00:00,43.03,7.715367545,62.05,515.37875,0
2020-11-28 13:15:00,39.1,7.709021279,63.55,619.30625,0
2020-11-28 13:30:00,37.19,7.702675012,66.11,533.45,0
2020-11-28 13:45:00,46.13,7.696328746,67.22,509.27,0
2020-11-28 14:00:00,39.99,7.68998248,63.42,553.27375,0
2020-11-28 14:15:00,36.9,7.577442023,64.39,579.5875,0
2020-11-28 14:30:00,38.33,7.464901566,65.04,527.485,0
2020-11-28 14:45:00,41.11,7.35236111,67.32,574.22625,0
2020-11-28 15:00:00,37.06,7.239820653,62.8,552.2675,0
2020-11-28 15:15:00,38.52,7.077356235,64.4,565.075,0
2020-11-28 15:30:00,35.51,6.914891816,66.08,553.07125,0
2020-11-28 15:45:00,37.35,6.752427397,66,576.645,0
2020-11-28 16:00:00,35.11,6.589962979,63.04,614.97125,0
2020-11-28 16:15:00,35,6.49349973,64.45,592.68875,0
2020-11-28 16:30:00,36.34,6.397036482,63.9,611.2625,0
2020-11-28 16:45:00,36.08,6.300573233,66.47,615.385,0
2020-11-28 17:00:00,35.76,6.204109985,62.57,560.6725,0
2020-11-28 17:15:00,35.79,6.135570308,64.19,585.13875,0
2020-11-28 17:30:00,31.77,6.067030631,64.78,617.29875,0
2020-11-28 17:45:00,34.16,5.998490955,66.85,517.43625,0
2020-11-28 18:00:00,34.54,5.929951278,62.91,555.60375,0
2020-11-28 18:15:00,29.41,5.870296375,62.61,554.15125,0
2020-11-28 18:30:00,30.05,5.810641471,64.79,600.17125,0
2020-11-28 18:45:00,31.18,5.750986567,65.76,561.8275,0
2020-11-28 19:00:00,33.07,5.691331663,60.97,139.91125,0
2020-11-28 19:15:00,30.24,5.656215656,62.28,220.135,0
2020-11-28 19:30:00,11.66,5.621099649,63.61,170.85125,0
2020-11-28 19:45:00,15.74,5.585983642,63.84,212.30375,0
2020-11-28 20:00:00,13.24,5.550867635,61.99,198.08,0
2020-11-28 20:15:00,14.79,5.522520979,61.35,164.57875,0
2020-11-28 20:30:00,14.08,5.494174322,63.53,242.31375,0
2020-11-28 20:45:00,12.78,5.465827666,62.21,141.7,0
2020-11-28 21:00:00,16.23,5.437481009,61.24,159.45875,0
2020-11-28 21:15:00,11.45,5.362171982,62.08,215.565,0
2020-11-28 21:30:00,12.19,5.286862955,62.29,243.18,0
2020-11-28 21:45:00,14.49,5.211553927,63.31,198.065,0
2020-11-28 22:00:00,15.3,5.1362449,60.91,205.44,0
2020-11-28 22:15:00,13.26,5.089282529,62.79,236.18125,0
2020-11-28 22:30:00,13.3,5.042320158,61.61,215.29375,0
2020-11-28 22:45:00,14.76,4.995357787,63.96,236.83625,0
2020-11-28 23:00:00,13.5,4.948395416,61.98,216.64,0
2020-11-28 23:15:00,14.44,4.928087364,62.88,247.0125,0
2020-11-28 23:30:00,13.26,4.907779311,63.28,233.9725,0
2020-11-28 23:45:00,14.66,4.887471259,63.79,236.95875,0
2020-11-29 00:00:00,13.98,4.867163207,65.41,132.17375,0
2020-11-29 00:15:00,13.97,4.857432265,69.91,199.53875,0
2020-11-29 00:30:00,9.89,4.847701323,72.68,208.4325,0
2020-11-29 00:45:00,12.23,4.837970381,74.66,213.34125,0
2020-11-29 01:00:00,12.04,4.82823944,65.06,192.6975,0
2020-11-29 01:15:00,11.93,4.824008596,66.46,127.42875,0
2020-11-29 01:30:00,11.07,4.819777751,69.6,234.4725,0
2020-11-29 01:45:00,9.57,4.815546907,72.59,214.70875,0
2020-11-29 02:00:00,13.33,4.811316063,62.99,126.56125,0
2020-11-29 02:15:00,12.24,4.799046615,65.7,181.2475,0
2020-11-29 02:30:00,8.99,4.786777166,69.05,139.67875,0
2020-11-29 02:45:00,11.69,4.774507718,69.81,174.20625,0
2020-11-29 03:00:00,9.86,4.76223827,64.14,192.27,0
2020-11-29 03:15:00,10.75,4.739391711,64.79,165.65,0
2020-11-29 03:30:00,11.26,4.716545152,67.8,244.43125,0
2020-11-29 03:45:00,10.81,4.693698593,68.56,188.69,0
2020-11-29 04:00:00,13.52,4.670852034,62.07,148.70375,0
2020-11-29 04:15:00,11.16,4.658159502,64.14,219.60625,0
2020-11-29 04:30:00,9.71,4.645466969,67.16,208.50125,0
2020-11-29 04:45:00,12.87,4.632774436,68.22,126.65,0
2020-11-29 05:00:00,12.15,4.620081903,63.5,168.04,0
2020-11-29 05:15:00,8.97,4.577350377,64.74,233.73125,0
2020-11-29 05:30:00,10.21,4.53461885,66.39,225.03375,0
2020-11-29 05:45:00,12.84,4.491887323,67.69,224.2875,0
2020-11-29 06:00:00,12.25,4.449155796,61.46,209.85625,0
2020-11-29 06:15:00,11.98,4.436040179,63.25,228.5225,0
2020-11-29 06:30:00,11.31,4.422924562,64.59,205.70875,0
2020-11-29 06:45:00,12.64,4.409808945,66.31,184.2125,0
2020-11-29 07:00:00,11.57,4.396693328,62.17,175.06375,0
2020-11-29 07:15:00,10.7,4.407270438,63.95,148.905,0
2020-11-29 07:30:00,10.25,4.417847549,64.54,181.05625,0
2020-11-29 07:45:00,9.72,4.42842466,65.85,239.2175,0
2020-11-29 08:00:00,10.72,4.43900177,63.58,551.7775,0
2020-11-29 08:15:00,12.81,4.518964726,66.15,514.72625,0
2020-11-29 08:30:00,23.78,4.598927682,68.59,505.71125,0
2020-11-29 08:45:00,23.54,4.678890638,68.91,538.38375,0
2020-11-29 09:00:00,22.86,4.758853594,62.59,563.03875,0
2020-11-29 09:15:00,23.98,4.899317623,64.45,563.05,0
2020-11-29 09:30:00,25.47,5.039781651,67.5,606.87375,0
2020-11-29 09:45:00,28.31,5.18024568,68.88,570.58,0
2020-11-29 10:00:00,30.21,5.320709709,62.65,543.455,0
2020-11-29 10:15:00,28.47,5.482751043,65.82,573.76875,0
2020-11-29 10:30:00,27.73,5.644792377,66.02,549.765,0
2020-11-29 10:45:00,32.2,5.806833711,69.21,611.31375,0
2020-11-29 11:00:00,30.71,5.968875045,62.15,543.18,0
2020-11-29 11:15:00,34.1,6.086492515,63.85,586.93,0
2020-11-29 11:30:00,30.43,6.204109985,67.11,541.1575,0
2020-11-29 11:45:00,36.04,6.321727454,67.95,554.2725,0
2020-11-29 12:00:00,33.6,6.439344924,63.64,554.585,0
2020-11-29 12:15:00,33.46,6.548500705,63.94,515.9075,0
2020-11-29 12:30:00,33.7,6.657656487,66.25,561.47875,0
2020-11-29 12:45:00,34.08,6.766812268,67.04,619.245,0
2020-11-29 13:00:00,36.94,6.875968049,62.14,583.46,0
2020-11-29 13:15:00,39.16,6.912776394,64.68,576.1475,0
2020-11-29 13:30:00,37.17,6.949584739,64.95,605.6025,0
2020-11-29 13:45:00,39.35,6.986393083,67.81,614.4225,0
2020-11-29 14:00:00,39.86,7.023201428,62.32,549.1225,0
2020-11-29 14:15:00,39.86,6.939007628,63.56,525.56625,0
2020-11-29 14:30:00,34.74,6.854813828,65.99,526.3775,0
2020-11-29 14:45:00,35.46,6.770620028,66.29,593.27625,0
2020-11-29 15:00:00,34.49,6.686426227,62.91,581.66375,0
2020-11-29 15:15:00,36.15,6.542154439,64.62,533.665,0
2020-11-29 15:30:00,34.67,6.397882651,64.25,596.585,0
2020-11-29 15:45:00,32.98,6.253610862,66.41,519.92625,0
2020-11-29 16:00:00,34.5,6.109339074,62.29,589.39875,0
2020-11-29 16:15:00,30.35,5.976913649,64.01,573.25375,0
2020-11-29 16:30:00,31.96,5.844488225,64.74,623.1425,0
2020-11-29 16:45:00,32.18,5.7120628,66.01,607.17875,0
2020-11-29 17:00:00,32.91,5.579637376,62.29,609.46125,0
2020-11-29 17:15:00,31.47,5.509405361,64.26,555.05875,0
2020-11-29 17:30:00,30.65,5.439173347,65.58,557.9075,0
2020-11-29 17:45:00,29.4,5.368941333,65.92,504.2375,0
2020-11-29 18:00:00,28.4,5.298709319,63.03,502.31,0
2020-11-29 18:15:00,25.42,5.223823376,63.36,547.60875,0
2020-11-29 18:30:00,24.9,5.148937433,63.72,553.60625,0
2020-11-29 18:45:00,27.23,5.07405149,65.55,556.3,0
2020-11-29 19:00:00,26.97,4.999165547,62.31,225.28625,0
2020-11-29 19:15:00,26.53,4.925548857,62.43,221.3275,0
2020-11-29 19:30:00,13.3,4.851932167,62.57,149.69375,0
2020-11-29 19:45:00,13.38,4.778315478,63.36,186.15125,0
2020-11-29 20:00:00,10.46,4.704698788,61.11,165.6375,0
2020-11-29 20:15:00,11.61,4.623043494,62.83,187.26875,0
2020-11-29 20:30:00,10.59,4.541388201,62.51,212.54125,0
2020-11-29 20:45:00,11.41,4.459732907,62.24,233.34875,0
2020-11-29 21:00:00,11.92,4.378077613,62.46,155.4725,0
2020-11-29 21:15:00,12.51,4.335346087,62.08,205.13625,0
2020-11-29 21:30:00,9.73,4.29261456,62.62,234.03125,0
2020-11-29 21:45:00,11.3,4.249883033,62.46,141.76625,0
2020-11-29 22:00:00,12.2,4.207151506,61.51,231.9875,0
2020-11-29 22:15:00,8.94,4.139457998,62.04,230.0075,0
2020-11-29 22:30:00,11.72,4.071764491,62.36,164.65375,0
2020-11-29 22:45:00,11.6,4.004070983,62.51,210.495,0
2020-11-29 23:00:00,9.28,3.936377475,60.98,215.6675,0
2020-11-29 23:15:00,10.43,3.829337116,62.36,139.97,0
2020-11-29 23:30:00,10.3,3.722296757,62.93,142.1425,0
2020-11-29 23:45:00,7.91,3.615256398,63.4,202.9275,0
2020-11-30 00:00:00,7.67,3.508216039,282.22,291.71375,0
2020-11-30 00:15:00,9.21,3.500177435,309.04,278.97875,0
2020-11-30 00:30:00,11.56,3.492138831,336.98,347.8475,0
2020-11-30 00:45:00,5.23,3.484100227,356.51,323.145,0
2020-11-30 01:00:00,5.47,3.476061623,267.1,317.63,0
2020-11-30 01:15:00,5.18,3.488331071,290.64,363.01875,0
2020-11-30 01:30:00,5.05,3.500600519,311.88,305.18,0
2020-11-30 01:45:00,5.91,3.512869967,332.53,312.95125,0
2020-11-30 02:00:00,5.38,3.525139416,267.55,340.77125,0
2020-11-30 02:15:00,5.28,3.459984415,287.62,330.08125,0
2020-11-30 02:30:00,5.22,3.394829413,302.65,343.08,0
2020-11-30 02:45:00,5.5,3.329674412,316.53,350.83375,0
2020-11-30 03:00:00,5.31,3.264519411,264.03,276.23625,0
2020-11-30 03:15:00,5.16,3.189210384,276,318.50625,0
2020-11-30 03:30:00,4.6,3.113901356,295.2,300.36125,0
2020-11-30 03:45:00,4.98,3.038592329,308.51,373.5875,0
2020-11-30 04:00:00,4.7,2.963283301,254.97,255.545,0
2020-11-30 04:15:00,4.86,2.942552165,274.34,254.02125,0
2020-11-30 04:30:00,4.18,2.921821028,283.5,273.96875,0
2020-11-30 04:45:00,4.39,2.901089891,293.42,296.9075,0
2020-11-30 05:00:00,4.37,2.880358754,256.14,283.09,0
2020-11-30 05:15:00,4.41,2.847781254,267.08,271.16625,0
2020-11-30 05:30:00,4.25,2.815203753,280.32,364.1775,0
2020-11-30 05:45:00,4.3,2.782626253,291.14,367.4175,0
2020-11-30 06:00:00,4.69,2.750048752,253.34,335.29375,0
2020-11-30 06:15:00,4.58,2.7623182,262.5,295.45,0
2020-11-30 06:30:00,4.37,2.774587649,277.23,252.905,0
2020-11-30 06:45:00,4.41,2.786857097,288.09,318.075,0
2020-11-30 07:00:00,4.15,2.799126545,257.2,252.32125,0
2020-11-30 07:15:00,4.44,2.835088721,260.36,252.79875,0
2020-11-30 07:30:00,4.11,2.871050897,277.18,268.8225,0
2020-11-30 07:45:00,4.29,2.907013073,282.31,350.84125,0
2020-11-30 08:00:00,4.42,2.942975249,265.29,87.255,0
2020-11-30 08:15:00,4.94,3.134209408,282.76,20.44375,0
2020-11-30 08:30:00,3.62,3.325443568,297.95,105.2975,0
2020-11-30 08:45:00,3.42,3.516677727,310.96,19.8025,0
2020-11-30 09:00:00,4.17,3.707911887,264.93,49.24875,0
2020-11-30 09:15:00,3.79,3.963454878,279.89,119.005,0
2020-11-30 09:30:00,4.25,4.21899787,289.72,95.005,0
2020-11-30 09:45:00,5.16,4.474540862,310.67,65.915,0
2020-11-30 10:00:00,5.23,4.730083854,256.14,65.05,0
2020-11-30 10:15:00,5.23,4.811739147,274.12,48.76,0
2020-11-30 10:30:00,5.31,4.893394441,289.79,2.715,0
2020-11-30 10:45:00,5.35,4.975049735,301.63,122.9,0
2020-11-30 11:00:00,5,5.056705028,260.05,59.36625,0
2020-11-30 11:15:00,6.18,5.333825326,270.33,123.32125,0
2020-11-30 11:30:00,5.81,5.610945623,287.94,74.02625,0
2020-11-30 11:45:00,6.94,5.88806592,302.18,55.3775,0
2020-11-30 12:00:00,6.66,6.165186218,253.73,60.59625,0
2020-11-30 12:15:00,6.71,6.226956543,269.15,121.4325,0
2020-11-30 12:30:00,6.87,6.288726869,283.68,37.21125,0
2020-11-30 12:45:00,7.79,6.350497195,297.74,87.94625,0
2020-11-30 13:00:00,6.78,6.412267521,256.23,34.85375,0
2020-11-30 13:15:00,7.4,6.403805832,268.46,82.63375,0
2020-11-30 13:30:00,6.8,6.395344144,283.62,0.84125,0
2020-11-30 13:45:00,7.45,6.386882456,294.64,97.33625,0
2020-11-30 14:00:00,6.41,6.378420767,255.53,10.1925,0
2020-11-30 14:15:00,7.46,6.16730164,263.77,111.5275,0
2020-11-30 14:30:00,6.36,5.956182513,278.17,77.4475,0
2020-11-30 14:45:00,7.28,5.745063385,288.29,124.5825,0
2020-11-30 15:00:00,6.64,5.533944258,252.31,67.65625,0
2020-11-30 15:15:00,6.81,5.396139617,263.2,91.8975,0
2020-11-30 15:30:00,6.08,5.258334976,277.61,58.6375,0
2020-11-30 15:45:00,6.26,5.120530336,288.43,91.53625,0
2020-11-30 16:00:00,5.74,4.982725695,253,35.65625,0
2020-11-30 16:15:00,5.85,4.921801538,262.43,112.4475,0
2020-11-30 16:30:00,5.24,4.860877381,272.81,110.04625,0
2020-11-30 16:45:00,5.96,4.799953224,287.58,84.2275,0
2020-11-30 17:00:00,5.81,4.739029067,250.47,117.05625,0
2020-11-30 17:15:00,5.52,4.706330685,260.52,7.1325,0
2020-11-30 17:30:00,5.67,4.673632303,272.62,17.73375,0
2020-11-30 17:45:00,4.76,4.640933921,281.28,7.16875,0
2020-11-30 18:00:00,4.81,4.60823554,251.2,123.415,0
2020-11-30 18:15:00,4.7,4.579888883,263.39,14.75625,0
2020-11-30 18:30:00,5.61,4.551542227,275.67,45.77125,0
2020-11-30 18:45:00,4.71,4.52319557,278.25,44.105,0
2020-11-30 19:00:00,4.95,4.494848914,251.38,312.08375,0
2020-11-30 19:15:00,4.88,4.474540862,254.6,254.43875,0
2020-11-30 19:30:00,7.01,4.454232809,256.51,283.76125,0
2020-11-30 19:45:00,6.7,4.433924757,264.8,278.4025,0
2020-11-30 20:00:00,6.92,4.413616705,250.79,282.93375,0
2020-11-30 20:15:00,6.83,4.418693718,253.07,264.5875,0
2020-11-30 20:30:00,6.79,4.423770731,258.34,325.4475,0
2020-11-30 20:45:00,6.77,4.428847744,263.89,318.135,0
2020-11-30 21:00:00,7.29,4.433924757,245.96,344.8,0
2020-11-30 21:15:00,7.21,4.458463654,251.76,361.30625,0
2020-11-30 21:30:00,7.41,4.48300255,255.96,252.69125,0
2020-11-30 21:45:00,7.8,4.507541447,262.57,356.4625,0
2020-11-30 22:00:00,6.78,4.532080343,248.52,316.40625,0
2020-11-30 22:15:00,7.7,4.531657259,255.22,315.25875,0
2020-11-30 22:30:00,7.26,4.531234175,258.52,259.73625,0
2020-11-30 22:45:00,7.41,4.53081109,259.92,260.07875,0
2020-11-30 23:00:00,6.86,4.530388006,248.95,337.305,0
2020-11-30 23:15:00,6.82,4.555349987,253.51,334.69625,0
2020-11-30 23:30:00,7.53,4.580311968,253.4,315.9175,0
2020-11-30 23:45:00,7.68,4.605273949,259.77,298.07375,0
2020-12-01 00:00:00,7.5,4.63023593,280.25,283.63625,0
2020-12-01 00:15:00,7.35,4.610774046,313.36,287.52,0
2020-12-01 00:30:00,7.13,4.591312163,337.98,339.55125,0
2020-12-01 00:45:00,6.95,4.571850279,355.75,373.0375,0
2020-12-01 01:00:00,7.06,4.552388396,272.87,336.53125,0
2020-12-01 01:15:00,7.08,4.524464824,297.36,274.75375,0
2020-12-01 01:30:00,6.68,4.496541252,312.98,254.86375,0
2020-12-01 01:45:00,6.78,4.46861768,329.43,274.54875,0
2020-12-01 02:00:00,6.41,4.440694108,268,335.2875,0
2020-12-01 02:15:00,6.41,4.410232029,280.86,281.1175,0
2020-12-01 02:30:00,6.67,4.379769951,303.92,344.9475,0
2020-12-01 02:45:00,6.69,4.349307872,316.32,279.305,0
2020-12-01 03:00:00,7.03,4.318845794,264.85,370.0675,0
2020-12-01 03:15:00,6.32,4.282883618,273.69,273.80625,0
2020-12-01 03:30:00,6.79,4.246921442,295.47,354.7475,0
2020-12-01 03:45:00,6.45,4.210959266,305.11,340.89625,0
2020-12-01 04:00:00,6.95,4.17499709,260.48,284.63125,0
2020-12-01 04:15:00,6.6,4.174574006,272.28,358.12,0
2020-12-01 04:30:00,6.15,4.174150921,282.31,255.68125,0
2020-12-01 04:45:00,7.07,4.173727837,297.99,363.84125,0
2020-12-01 05:00:00,6.15,4.173304752,260.27,282.74,0
2020-12-01 05:15:00,6.9,4.201228324,267.39,368.2675,0
2020-12-01 05:30:00,6.22,4.229151896,283.17,258.2925,0
2020-12-01 05:45:00,7.24,4.257075468,293.3,307.11125,0
2020-12-01 06:00:00,6.34,4.28499904,257.89,291.1175,0
2020-12-01 06:15:00,6.63,4.305307092,264.08,251.8175,0
2020-12-01 06:30:00,6.46,4.325615145,279.01,251.85875,0
2020-12-01 06:45:00,6.47,4.345923197,287.03,364.12875,0
2020-12-01 07:00:00,6.45,4.366231249,256.19,314.46375,0
2020-12-01 07:15:00,7.25,4.407270438,267.13,300.19875,0
2020-12-01 07:30:00,6.85,4.448309628,269.97,264.65125,0
2020-12-01 07:45:00,7.08,4.489348817,281.71,266.05375,0
2020-12-01 08:00:00,6.74,4.530388006,262.97,1061.28875,0
2020-12-01 08:15:00,6.81,4.655197911,279.36,1077.80125,0
2020-12-01 08:30:00,13.64,4.780007815,295.3,1011.89,0
2020-12-01 08:45:00,14.82,4.90481772,313.18,1001.25125,0
2020-12-01 09:00:00,13.99,5.029627625,262.53,1048.315,0
2020-12-01 09:15:00,13.81,5.19463055,277.51,1116.7525,0
2020-12-01 09:30:00,14.12,5.359633476,293.39,1016.535,0
2020-12-01 09:45:00,17.07,5.524636401,310.49,1033.51,0
2020-12-01 10:00:00,15.9,5.689639326,259.91,1050.88375,0
2020-12-01 10:15:00,15.85,5.795410432,274.3,1000.29875,0
2020-12-01 10:30:00,15.76,5.901181537,290.25,1104.14875,0
2020-12-01 10:45:00,17.45,6.006952643,304.99,1042.71625,0
2020-12-01 11:00:00,18.28,6.112723749,261.89,1061.33625,0
2020-12-01 11:15:00,17.28,6.222725699,272.82,1119.62125,0
2020-12-01 11:30:00,17.22,6.332727649,289.88,1008.325,0
2020-12-01 11:45:00,20.1,6.442729599,297.91,1059.56875,0
2020-12-01 12:00:00,18.55,6.55273155,260.44,1011.4025,0
2020-12-01 12:15:00,18.64,6.622963564,267.91,1106.42875,0
2020-12-01 12:30:00,17.99,6.693195578,286.01,1064.8725,0
2020-12-01 12:45:00,21.05,6.763427592,295.89,1008.91625,0
2020-12-01 13:00:00,20.33,6.833659607,258.91,1024.90625,0
2020-12-01 13:15:00,18.88,6.840428957,270.87,1106.61,0
2020-12-01 13:30:00,18.7,6.847198308,280.03,1106.065,0
2020-12-01 13:45:00,21.52,6.853967659,294.84,1091.35125,0
2020-12-01 14:00:00,20.89,6.86073701,258.59,1037.61,0
2020-12-01 14:15:00,20.24,6.856083081,263.56,1048.2425,0
2020-12-01 14:30:00,18.92,6.851429152,275.87,1098.375,0
2020-12-01 14:45:00,20.74,6.846775224,287.57,1011.97625,0
2020-12-01 15:00:00,21.11,6.842121295,252.95,1046.7175,0
2020-12-01 15:15:00,19.31,6.786274151,262.61,1041.64875,0
2020-12-01 15:30:00,19.07,6.730427007,272.9,1024.06125,0
2020-12-01 15:45:00,20.52,6.674579863,290.09,1004.79875,0
2020-12-01 16:00:00,19.62,6.61873272,254.19,1092.4125,0
2020-12-01 16:15:00,18.73,6.562039407,264.88,1101.92625,0
2020-12-01 16:30:00,18.85,6.505346094,274.99,1024.27875,0
2020-12-01 16:45:00,20.52,6.448652781,281.34,1037.84375,0
2020-12-01 17:00:00,18.86,6.391959469,253.75,1057.19,0
2020-12-01 17:15:00,18.39,6.348804857,265.29,1083.765,0
2020-12-01 17:30:00,18.22,6.305650246,273.19,1075.885,0
2020-12-01 17:45:00,19.7,6.262495635,280.38,1002.57625,0
2020-12-01 18:00:00,18.91,6.219341024,254.78,1070.945,0
2020-12-01 18:15:00,17.55,6.162224627,261.39,1033.6475,0
2020-12-01 18:30:00,17.86,6.10510823,273.34,1010.44125,0
2020-12-01 18:45:00,18.4,6.047991832,279.2,1075.56,0
2020-12-01 19:00:00,17.67,5.990875435,247.71,262.7125,0
2020-12-01 19:15:00,17.71,5.94348998,253.08,303.96,0
2020-12-01 19:30:00,8.76,5.896104524,261.36,372.9125,0
2020-12-01 19:45:00,9.51,5.848719069,262.3,280.77625,0
2020-12-01 20:00:00,10.16,5.801333614,252.13,321.2825,0
2020-12-01 20:15:00,8.96,5.790756503,254.35,300.495,0
2020-12-01 20:30:00,9.34,5.780179392,253.25,349.87375,0
2020-12-01 20:45:00,9.25,5.769602282,258.43,340.37375,0
2020-12-01 21:00:00,9.76,5.759025171,244.64,343.69625,0
2020-12-01 21:15:00,9.62,5.73025543,251.75,284.5925,0
2020-12-01 21:30:00,9.54,5.70148569,259.97,257.46625,0
2020-12-01 21:45:00,9.04,5.672715949,263.86,322.7425,0
2020-12-01 22:00:00,8.57,5.643946208,251.51,374.2775,0
2020-12-01 22:15:00,9.15,5.613907214,252.05,257.60875,0
2020-12-01 22:30:00,9.6,5.58386822,253.95,370.19375,0
2020-12-01 22:45:00,8.45,5.553829226,256.42,353.20625,0
2020-12-01 23:00:00,9.64,5.523790232,245.39,254.6775,0
2020-12-01 23:15:00,9.36,5.491635816,251.02,267.99,0
2020-12-01 23:30:00,8.23,5.459481399,255.41,264.7525,0
2020-12-01 23:45:00,8.45,5.427326983,256.12,310.58,0
2020-12-02 00:00:00,8.29,5.395172567,138.86,361.145,0
2020-12-02 00:15:00,8.68,5.368518248,153.61,331.33375,0
2020-12-02 00:30:00,9.15,5.34186393,168.14,288.16,0
2020-12-02 00:45:00,11.71,5.315209611,179.48,285.775,0
2020-12-02 01:00:00,10.31,5.288555292,133.75,297.90875,0
2020-12-02 01:15:00,9.8,5.278401266,148.46,256.24625,0
2020-12-02 01:30:00,9.67,5.26824724,157.84,349.07125,0
2020-12-02 01:45:00,10.34,5.258093214,167.94,310.76375,0
2020-12-02 02:00:00,11.46,5.247939188,130.82,332.015,0
2020-12-02 02:15:00,10.4,5.214938603,142.25,302.665,0
2020-12-02 02:30:00,10.36,5.181938018,150.26,335.06375,0
2020-12-02 02:45:00,11.16,5.148937433,159.96,355.55625,0
2020-12-02 03:00:00,11.21,5.115936848,129.5,335.41625,0
2020-12-02 03:15:00,11.21,5.118475354,138.73,325.0325,0
2020-12-02 03:30:00,10.51,5.121013861,146.91,312.63375,0
2020-12-02 03:45:00,11.56,5.123552367,151.81,329.0575,0
2020-12-02 04:00:00,10.91,5.126090874,129.48,367.585,0
2020-12-02 04:15:00,10.89,5.121013861,134.95,358.52875,0
2020-12-02 04:30:00,11.35,5.115936848,143.52,282.3725,0
2020-12-02 04:45:00,12.22,5.110859835,147.78,315.05125,0
2020-12-02 05:00:00,10.48,5.105782822,128.03,292.63125,0
2020-12-02 05:15:00,10.78,5.155706783,135.9,360.2875,0
2020-12-02 05:30:00,10.32,5.205630745,139.92,368.1075,0
2020-12-02 05:45:00,12.61,5.255554707,143.82,335.37875,0
2020-12-02 06:00:00,12.46,5.305478669,126.39,341.39125,0
2020-12-02 06:15:00,11.74,5.352017956,134.5,252.12125,0
2020-12-02 06:30:00,11.77,5.398557242,136.88,352.96125,0
2020-12-02 06:45:00,10.83,5.445096529,144.81,359.7575,0
2020-12-02 07:00:00,12.67,5.491635816,127.81,294.02625,0
2020-12-02 07:15:00,12.76,5.53605968,132.46,285.26125,0
2020-12-02 07:30:00,11.2,5.580483545,135.33,321.5925,0
2020-12-02 07:45:00,11.87,5.624907409,139.3,309.25875,0
2020-12-02 08:00:00,12.52,5.669331273,129.47,1113.1525,0
2020-12-02 08:15:00,12.24,5.751409652,141.33,1093.98375,0
2020-12-02 08:30:00,29.04,5.83348803,148.72,1023.4375,0
2020-12-02 08:45:00,30.83,5.915566408,155.69,1122.73375,0
2020-12-02 09:00:00,27.61,5.997644786,130.16,1049.61875,0
2020-12-02 09:15:00,29.23,6.157993782,140.15,1080.70625,0
2020-12-02 09:30:00,27.44,6.318342779,145.38,1011.43625,0
2020-12-02 09:45:00,33.18,6.478691775,155.72,1072.1325,0
2020-12-02 10:00:00,30.41,6.639040772,131.45,1037.89625,0
2020-12-02 10:15:00,31.59,6.779081716,135.99,1052.56625,0
2020-12-02 10:30:00,29.82,6.91912266,144.55,1065.795,0
2020-12-02 10:45:00,35.17,7.059163604,151.47,1015.69875,0
2020-12-02 11:00:00,35.23,7.199204548,127.32,1067.795,0
2020-12-02 11:15:00,32.9,7.321899031,136.81,1056.66625,0
2020-12-02 11:30:00,33.53,7.444593514,141.48,1061.655,0
2020-12-02 11:45:00,38.82,7.567287997,151.07,1018.09,0
2020-12-02 12:00:00,37.4,7.68998248,129.56,1057.76125,0
2020-12-02 12:15:00,35.58,7.760214494,135.22,1063.07875,0
2020-12-02 12:30:00,35.18,7.830446508,141.49,1028.795,0
2020-12-02 12:45:00,40.26,7.900678522,146.6,1111.00125,0
2020-12-02 13:00:00,38.22,7.970910537,129.86,1017.50625,0
2020-12-02 13:15:00,39.19,7.954833329,134.71,1052.5625,0
2020-12-02 13:30:00,35.53,7.938756121,138.97,1020.74625,0
2020-12-02 13:45:00,40.07,7.922678912,145.89,1029.05875,0
2020-12-02 14:00:00,37.89,7.906601704,126.69,1091.88375,0
2020-12-02 14:15:00,37.01,7.85837008,135.44,1073.41125,0
2020-12-02 14:30:00,37.11,7.810138456,139.94,1116.65625,0
2020-12-02 14:45:00,40.74,7.761906832,145.27,1121.2125,0
2020-12-02 15:00:00,39.6,7.713675207,127.17,1081.0625,0
2020-12-02 15:15:00,38.26,7.614250368,133.92,1052.3175,0
2020-12-02 15:30:00,35.61,7.514825528,139.06,1055.14625,0
2020-12-02 15:45:00,38.26,7.415400689,145.57,1102.105,0
2020-12-02 16:00:00,36.28,7.315975849,125.98,1035.90625,0
2020-12-02 16:15:00,35.97,7.219512601,132.14,1095.51,0
2020-12-02 16:30:00,32.62,7.123049352,138.05,1071.44125,0
2020-12-02 16:45:00,37.72,7.026586104,144.36,1103.5625,0
2020-12-02 17:00:00,35.17,6.930122855,128.97,1016.7075,0
2020-12-02 17:15:00,34.51,6.886968244,132.87,1005.1275,0
2020-12-02 17:30:00,31.01,6.843813633,135.29,1070.96125,0
2020-12-02 17:45:00,33.38,6.800659022,140.86,1002.64625,0
2020-12-02 18:00:00,34.06,6.75750441,128.3,1018.6525,0
2020-12-02 18:15:00,31.74,6.72873467,132.19,1050.9275,0
2020-12-02 18:30:00,30.97,6.699964929,136.16,1110.75125,0
2020-12-02 18:45:00,34.03,6.671195188,140.76,1006.6575,0
2020-12-02 19:00:00,34.59,6.642425447,124.18,347.6625,0
2020-12-02 19:15:00,31.08,6.600963174,127.12,299.52625,0
2020-12-02 19:30:00,14.72,6.5595009,128.77,337.3775,0
2020-12-02 19:45:00,14.45,6.518038627,128.89,323.62,0
2020-12-02 20:00:00,15.15,6.476576353,123.19,308.845,0
2020-12-02 20:15:00,14.62,6.458383723,126.11,316.70875,0
2020-12-02 20:30:00,14.21,6.440191093,126.49,258.51125,0
2020-12-02 20:45:00,14.73,6.421998463,132.35,320.6475,0
2020-12-02 21:00:00,13.02,6.403805832,123.79,371.64875,0
2020-12-02 21:15:00,14.5,6.374189923,127.36,361.715,0
2020-12-02 21:30:00,15.29,6.344574013,128.51,353.2725,0
2020-12-02 21:45:00,15.58,6.314958104,131.43,311.59,0
2020-12-02 22:00:00,15.06,6.285342194,122.57,347.63625,0
2020-12-02 22:15:00,13.88,6.241764498,126.51,271.2825,0
2020-12-02 22:30:00,14.46,6.198186803,128.54,280.66,0
2020-12-02 22:45:00,13.05,6.154609107,129.62,320.3725,0
2020-12-02 23:00:00,12.97,6.111031411,125.27,309.67,0
2020-12-02 23:15:00,13.68,6.046299495,124.03,341.03625,0
2020-12-02 23:30:00,13.23,5.981567578,126.54,324.285,0
2020-12-02 23:45:00,14.06,5.916835661,129.03,358.155,0
2020-12-03 00:00:00,13.59,5.852103744,280.88,262.10625,0
2020-12-03 00:15:00,14.09,5.800910529,311.18,278.6625,0
2020-12-03 00:30:00,11.67,5.749717314,336.11,281.745,0
2020-12-03 00:45:00,8.61,5.698524099,358.67,280.47625,0
2020-12-03 01:00:00,8.29,5.647330883,267.51,371.32,0
2020-12-03 01:15:00,8.03,5.610099454,297.97,328.81875,0
2020-12-03 01:30:00,8.52,5.572868025,316.76,328.99875,0
2020-12-03 01:45:00,9,5.535636596,329.79,332.03125,0
2020-12-03 02:00:00,8.59,5.498405166,266.72,362.635,0
2020-12-03 02:15:00,8.39,5.449327373,284.24,299.3575,0
2020-12-03 02:30:00,8.45,5.40024958,304.83,298.61125,0
2020-12-03 02:45:00,8.42,5.351171787,317.3,348.20375,0
2020-12-03 03:00:00,8.17,5.302093994,258.86,306.9525,0
2020-12-03 03:15:00,8.33,5.225515713,280.5,257.3475,0
2020-12-03 03:30:00,7.75,5.148937433,291.09,308.4425,0
2020-12-03 03:45:00,7.72,5.072359152,302.07,329.88,0
2020-12-03 04:00:00,7.84,4.995780871,259.67,267.46625,0
2020-12-03 04:15:00,7.84,4.947972332,270.92,314.49375,0
2020-12-03 04:30:00,7.16,4.900163792,288.6,293.6025,0
2020-12-03 04:45:00,7.86,4.852355252,295.44,346.34375,0
2020-12-03 05:00:00,7.48,4.804546712,258.42,360.245,0
2020-12-03 05:15:00,7.68,4.753353497,272.16,369.83875,0
2020-12-03 05:30:00,7.65,4.702160282,282.48,270.285,0
2020-12-03 05:45:00,8.06,4.650967066,292.64,292.6825,0
2020-12-03 06:00:00,6.95,4.599773851,254.3,254.415,0
2020-12-03 06:15:00,6.98,4.551119142,268.86,310.15875,0
2020-12-03 06:30:00,6.54,4.502464434,278.46,312.21125,0
2020-12-03 06:45:00,7.25,4.453809725,287.13,277.05625,0
2020-12-03 07:00:00,7.04,4.405155016,257.86,361.585,0
2020-12-03 07:15:00,6.61,4.388654724,262.56,256.74375,0
2020-12-03 07:30:00,7.16,4.372154431,276.3,314.89625,0
2020-12-03 07:45:00,6.55,4.355654139,281.85,330.795,0
2020-12-03 08:00:00,6.99,4.339153846,264.87,1114.62875,0
2020-12-03 08:15:00,6.99,4.405578101,277.83,1072.40625,0
2020-12-03 08:30:00,13.24,4.472002355,299.65,1020.13875,0
2020-12-03 08:45:00,13.65,4.53842661,313.71,1091.0225,0
2020-12-03 09:00:00,12.99,4.604850864,260.06,1051.6075,0
2020-12-03 09:15:00,13.26,4.759276679,279.98,1057.59375,0
2020-12-03 09:30:00,12.96,4.913702493,292.24,1064.56,0
2020-12-03 09:45:00,15.19,5.068128308,304.79,1106.81625,0
2020-12-03 10:00:00,14.96,5.222554122,261.35,1083.69375,0
2020-12-03 10:15:00,15.43,5.401095749,271.33,1059.45125,0
2020-12-03 10:30:00,15.29,5.579637376,291.69,1079.775,0
2020-12-03 10:45:00,17.22,5.758179002,305.77,1109.4825,0
2020-12-03 11:00:00,17.53,5.936720629,262.5,1085.67375,0
2020-12-03 11:15:00,17.49,6.095377288,269.05,1050.75375,0
2020-12-03 11:30:00,17.17,6.254033947,284.03,1019.46875,0
2020-12-03 11:45:00,19.07,6.412690605,300.74,1034.64875,0
2020-12-03 12:00:00,18.82,6.571347264,253.74,1072.80625,0
2020-12-03 12:15:00,18.65,6.654694896,267,1026.9225,0
2020-12-03 12:30:00,18.66,6.738042527,280.36,1015.8375,0
2020-12-03 12:45:00,20.54,6.821390158,292.95,1012.71125,0
2020-12-03 13:00:00,19.96,6.90473779,255.11,1123.8125,0
2020-12-03 13:15:00,19.29,6.869621783,271.78,1020.4275,0
2020-12-03 13:30:00,20,6.834505775,283.89,1123.715,0
2020-12-03 13:45:00,20.47,6.799389768,292.43,1040.60625,0
2020-12-03 14:00:00,20.8,6.764273761,255.64,1088.2225,0
2020-12-03 14:15:00,19.1,6.711388208,265.31,1031.50875,0
2020-12-03 14:30:00,19.14,6.658502655,279.16,1047.08375,0
2020-12-03 14:45:00,20.02,6.605617102,291.48,1076.325,0
2020-12-03 15:00:00,19.58,6.55273155,253.95,1084.605,0
2020-12-03 15:15:00,18.91,6.397036482,267.84,1050.425,0
2020-12-03 15:30:00,18.07,6.241341414,277.22,1082.26125,0
2020-12-03 15:45:00,18.9,6.085646346,284.64,1005.0175,0
2020-12-03 16:00:00,18.12,5.929951278,253.13,1038.7,0
2020-12-03 16:15:00,16.55,5.81825699,265.91,1116.21625,0
2020-12-03 16:30:00,16.28,5.706562703,277.7,1067.60875,0
2020-12-03 16:45:00,18.09,5.594868415,285.47,1023.82125,0
2020-12-03 17:00:00,16.67,5.483174127,251.3,1062.97375,0
2020-12-03 17:15:00,15.53,5.427326983,267.13,1053.15,0
2020-12-03 17:30:00,15.46,5.371479839,275.08,1069.9225,0
2020-12-03 17:45:00,16.55,5.315632696,285.08,1030.78875,0
2020-12-03 18:00:00,15.9,5.259785552,255.18,1046.415,0
2020-12-03 18:15:00,15.1,5.233977402,260.29,1111.49875,0
2020-12-03 18:30:00,14.83,5.208169252,272.13,1025.10375,0
2020-12-03 18:45:00,16.51,5.182361102,283.75,1002.4125,0
2020-12-03 19:00:00,15.37,5.156552952,246.37,372.45625,0
2020-12-03 19:15:00,14.55,5.090974867,253.59,256.8875,0
2020-12-03 19:30:00,8.44,5.025396781,258.44,250.7725,0
2020-12-03 19:45:00,7.64,4.959818695,264.7,296.39,0
2020-12-03 20:00:00,7.42,4.89424061,250.44,341.305,0
2020-12-03 20:15:00,7.68,4.816393076,253.52,285.7325,0
2020-12-03 20:30:00,7.92,4.738545542,258.49,352.90625,0
2020-12-03 20:45:00,7.43,4.660698008,264.71,279.55,0
2020-12-03 21:00:00,7.9,4.582850474,248.53,273.825,0
2020-12-03 21:15:00,7.07,4.531234175,252.63,270.4725,0
2020-12-03 21:30:00,6.89,4.479617875,255.16,280.8075,0
2020-12-03 21:45:00,6.93,4.428001575,262.5,266.54125,0
2020-12-03 22:00:00,6.9,4.376385276,250.47,269.37625,0
2020-12-03 22:15:00,6.67,4.345500113,249.03,291.8125,0
2020-12-03 22:30:00,6.6,4.31461495,254.34,337.97625,0
2020-12-03 22:45:00,6.82,4.283729787,256.54,349.68625,0
2020-12-03 23:00:00,7.19,4.252844624,245.13,297.685,0
2020-12-03 23:15:00,7.2,4.251998455,247.86,374.9425,0
2020-12-03 23:30:00,6.72,4.251152286,251.58,264.61,0
2020-12-03 23:45:00,7.53,4.250306117,261.98,366.405,0
2020-12-04 00:00:00,6.53,4.249459949,245.56,264.71125,0
2020-12-04 00:15:00,7.36,4.24480602,274.29,311.40875,0
2020-12-04 00:30:00,6.4,4.240152091,295.07,309.7675,0
2020-12-04 00:45:00,6.95,4.235498163,313.88,313.345,0
2020-12-04 01:00:00,6.65,4.230844234,239.62,367.7675,0
2020-12-04 01:15:00,6.49,4.198266733,259.86,329.1825,0
2020-12-04 01:30:00,6.68,4.165689233,277.08,354.68125,0
2020-12-04 01:45:00,7.02,4.133111732,287.8,263.72125,0
2020-12-04 02:00:00,6.97,4.100534232,233.9,318.8325,0
2020-12-04 02:15:00,6.06,4.074302997,247.28,365.45625,0
2020-12-04 02:30:00,6.35,4.048071763,263.65,355.48625,0
2020-12-04 02:45:00,7.22,4.021840529,276.33,332.605,0
2020-12-04 03:00:00,6.91,3.995609295,226.72,266.87375,0
2020-12-04 03:15:00,6.55,4.00957108,245.36,334.42125,0
2020-12-04 03:30:00,5.95,4.023532866,258.84,276.5675,0
2020-12-04 03:45:00,7.02,4.037494652,266.76,346.98375,0
2020-12-04 04:00:00,6.33,4.051456438,223.91,286.67625,0
2020-12-04 04:15:00,6.77,4.045110172,235.58,277.805,0
2020-12-04 04:30:00,6.23,4.038763906,252.77,284.26,0
2020-12-04 04:45:00,6.58,4.032417639,260.69,343.17625,0
2020-12-04 05:00:00,6.5,4.026071373,228.02,327.495,0
2020-12-04 05:15:00,6.76,4.023109782,234.46,253.20375,0
2020-12-04 05:30:00,6.56,4.020148191,248.46,339.0675,0
2020-12-04 05:45:00,6.28,4.0171866,255.5,361.71875,0
2020-12-04 06:00:00,6.94,4.014225009,224.7,276.75625,0
2020-12-04 06:15:00,6.9,3.957954781,231.94,368.08875,0
2020-12-04 06:30:00,6.09,3.901684553,244.69,336.015,0
2020-12-04 06:45:00,7.09,3.845414324,249.36,365.34,0
2020-12-04 07:00:00,6.61,3.789144096,225.7,341.01375,0
2020-12-04 07:15:00,6.66,3.785759421,232.01,285.22625,0
2020-12-04 07:30:00,6.41,3.782374745,240.47,254.8175,0
2020-12-04 07:45:00,6.18,3.77899007,243.59,326.41125,0
2020-12-04 08:00:00,5.87,3.775605394,232.46,1041.535,0
2020-12-04 08:15:00,6.41,3.880107247,248.01,1063.33,0
2020-12-04 08:30:00,12.4,3.9846091,260.26,1039.91,0
2020-12-04 08:45:00,13.32,4.089110952,272.37,1011.45,0
2020-12-04 09:00:00,12.87,4.193612805,231.44,1072.145,0
2020-12-04 09:15:00,12.78,4.429270828,239.91,1026.93875,0
2020-12-04 09:30:00,13.56,4.664928852,256.67,1111.33875,0
2020-12-04 09:45:00,15.48,4.900586876,268.63,1091.90625,0
2020-12-04 10:00:00,16.74,5.1362449,228.69,1015.18,0
2020-12-04 10:15:00,16.5,5.369787502,240.87,1011.99375,0
2020-12-04 10:30:00,15.89,5.603330103,256.58,1074.58125,0
2020-12-04 10:45:00,18.48,5.836872705,265.18,1026.965,0
2020-12-04 11:00:00,19.31,6.070415307,224.55,1038.56875,0
2020-12-04 11:15:00,18.52,6.250226187,235.24,1120.67875,0
2020-12-04 11:30:00,18.8,6.430037067,248.08,1011.90875,0
2020-12-04 11:45:00,22.88,6.609847947,261,1043.7125,0
2020-12-04 12:00:00,21.18,6.789658827,227.98,1038.9175,0
2020-12-04 12:15:00,21.21,6.879775809,238.78,1092.485,0
2020-12-04 12:30:00,20.74,6.969892791,251.06,1023.5775,0
2020-12-04 12:45:00,23.89,7.060009773,261.22,1033.45875,0
2020-12-04 13:00:00,22.37,7.150126755,224.08,1001.0075,0
2020-12-04 13:15:00,21.89,7.162396204,235.42,1046.915,0
2020-12-04 13:30:00,20.92,7.174665652,246.41,1116.56625,0
2020-12-04 13:45:00,23.98,7.1869351,257.49,1039.12375,0
2020-12-04 14:00:00,24.27,7.199204548,220.8,1011.5,0
2020-12-04 14:15:00,22.09,7.050278831,233.79,1060.13625,0
2020-12-04 14:30:00,20.67,6.901353114,241.59,1004.81125,0
2020-12-04 14:45:00,23.16,6.752427397,256.67,1015.8475,0
2020-12-04 15:00:00,21.02,6.60350168,222.49,1076.56875,0
2020-12-04 15:15:00,20,6.345420182,234.27,1086.58375,0
2020-12-04 15:30:00,19.21,6.087338684,242.43,1092.38625,0
2020-12-04 15:45:00,20.41,5.829257186,250.31,1030.45625,0
2020-12-04 16:00:00,18.93,5.571175687,221.83,1064.83375,0
2020-12-04 16:15:00,17.1,5.376133768,229.16,1114.68875,0
2020-12-04 16:30:00,16.48,5.181091849,239.47,1107.59125,0
2020-12-04 16:45:00,17.78,4.98604993,246.02,1043.1425,0
2020-12-04 17:00:00,16.65,4.79100801,223.51,1108.7975,0
2020-12-04 17:15:00,15.02,4.656467164,231.04,1104.93,0
2020-12-04 17:30:00,14.89,4.521926317,237.55,1072.23625,0
2020-12-04 17:45:00,15.41,4.387385471,249.39,1065.93875,0
2020-12-04 18:00:00,14.3,4.252844624,218.51,1029.2375,0
2020-12-04 18:15:00,13.62,4.145804265,227.68,1090.895,0
2020-12-04 18:30:00,12.54,4.038763906,239.27,1041.005,0
2020-12-04 18:45:00,13.9,3.931723547,244.37,1008.475,0
2020-12-04 19:00:00,12.71,3.824683187,220.16,361.11875,0
2020-12-04 19:15:00,11.62,3.682526821,223.71,304.81875,0
2020-12-04 19:30:00,6.36,3.540370455,225.39,280.5475,0
2020-12-04 19:45:00,5.95,3.398214089,231.07,307.94,0
2020-12-04 20:00:00,5.51,3.256057722,220.45,314.27375,0
2020-12-04 20:15:00,5.47,3.150286617,221.94,374.785,0
2020-12-04 20:30:00,5.28,3.044515511,221.42,294.79,0
2020-12-04 20:45:00,5.6,2.938744405,226.47,355.73625,0
2020-12-04 21:00:00,4.87,2.832973299,217.94,347.39625,0
2020-12-04 21:15:00,5.1,2.756818103,220.13,260.2825,0
2020-12-04 21:30:00,4.84,2.680662907,226.36,349.39,0
2020-12-04 21:45:00,4.26,2.60450771,225.74,301,0
2020-12-04 22:00:00,4.66,2.528352514,213.92,344.05125,0
2020-12-04 22:15:00,4.22,2.465312935,222.11,294.82625,0
2020-12-04 22:30:00,4.33,2.402273356,225.19,307.935,0
2020-12-04 22:45:00,4.05,2.339233777,227.5,303.3125,0
2020-12-04 23:00:00,3.95,2.276194198,214.65,333.08375,0
2020-12-04 23:15:00,3.83,2.243193613,219.26,356.8725,0
2020-12-04 23:30:00,3.9,2.210193028,223.67,327.76125,0
2020-12-04 23:45:00,4.06,2.177192443,229.16,264.3,0
2020-12-05 00:00:00,3.8,2.144191858,64.57,194.3275,0
2020-12-05 00:15:00,3.42,2.133191663,69.53,196.96,0
2020-12-05 00:30:00,3.04,2.122191468,73.12,157.93625,0
2020-12-05 00:45:00,5.37,2.111191273,74.76,159.98875,0
2020-12-05 01:00:00,4.53,2.100191078,64.28,130.7975,0
2020-12-05 01:15:00,4.45,2.136576338,66.82,206.005,0
2020-12-05 01:30:00,4.04,2.172961599,69.85,221.7075,0
2020-12-05 01:45:00,5.71,2.209346859,71.74,180.06625,0
2020-12-05 02:00:00,5.96,2.245732119,62.98,204.4275,0
2020-12-05 02:15:00,5.16,2.250386048,66.34,210.50875,0
2020-12-05 02:30:00,5.49,2.255039977,67.41,238.03875,0
2020-12-05 02:45:00,6.06,2.259693905,69.47,179.92625,0
2020-12-05 03:00:00,6.35,2.264347834,64.01,247.02625,0
2020-12-05 03:15:00,5.29,2.247001373,65.77,187.59375,0
2020-12-05 03:30:00,6.22,2.229654911,66.57,157.58,0
2020-12-05 03:45:00,5.5,2.21230845,67.82,249.09,0
2020-12-05 04:00:00,4.86,2.194961989,63.38,169.05875,0
2020-12-05 04:15:00,6.34,2.20088517,64.4,227.19875,0
2020-12-05 04:30:00,4.95,2.206808352,65.58,182.60875,0
2020-12-05 04:45:00,6.2,2.212731534,66.91,187.8475,0
2020-12-05 05:00:00,5.36,2.218654716,62.11,236.66625,0
2020-12-05 05:15:00,5.42,2.230077996,63.36,159.39625,0
2020-12-05 05:30:00,6.2,2.241501275,66,132.445,0
2020-12-05 05:45:00,5.14,2.252924555,67.07,222.50125,0
2020-12-05 06:00:00,4.62,2.264347834,63.36,180.86125,0
2020-12-05 06:15:00,6.13,2.278732704,63.03,243.54875,0
2020-12-05 06:30:00,5.4,2.293117575,65.4,181.475,0
2020-12-05 06:45:00,6.73,2.307502445,65.46,234.46,0
2020-12-05 07:00:00,5.67,2.321887316,62.35,132.41,0
2020-12-05 07:15:00,6.55,2.351503225,62.98,171.30125,0
2020-12-05 07:30:00,4.78,2.381119135,65.05,170.91875,0
2020-12-05 07:45:00,5.71,2.410735044,64.93,205.48125,0
2020-12-05 08:00:00,5.74,2.440350954,62.42,561.28,0
2020-12-05 08:15:00,6.67,2.670085796,65.19,515.1775,0
2020-12-05 08:30:00,15.17,2.899820638,68.19,563.91,0
2020-12-05 08:45:00,15.77,3.12955548,69.69,554.035,0
2020-12-05 09:00:00,17.6,3.359290322,63.42,527.015,0
2020-12-05 09:15:00,17.93,3.602140781,65.35,569.3175,0
2020-12-05 09:30:00,18.09,3.84499124,66.48,606.48,0
2020-12-05 09:45:00,22.12,4.087841699,68.86,607.82,0
2020-12-05 10:00:00,24.14,4.330692158,63.93,507.1875,0
2020-12-05 10:15:00,25.08,4.552388396,64.22,541.63,0
2020-12-05 10:30:00,22.08,4.774084634,67.42,624.52,0
2020-12-05 10:45:00,25.87,4.995780871,69.15,503.145,0
2020-12-05 11:00:00,30.33,5.217477109,62.03,602.3075,0
2020-12-05 11:15:00,25.25,5.377826106,64.43,621.745,0
2020-12-05 11:30:00,29.46,5.538175102,66.43,567.89625,0
2020-12-05 11:45:00,34.08,5.698524099,68.54,514,0
2020-12-05 12:00:00,31.49,5.858873095,63.16,601.42,0
2020-12-05 12:15:00,28.86,5.955336344,64.55,537.5675,0
2020-12-05 12:30:00,32.48,6.051799592,66.13,555.99625,0
2020-12-05 12:45:00,32.22,6.148262841,67.63,519.445,0
2020-12-05 13:00:00,33.04,6.244726089,62.17,531.75625,0
2020-12-05 13:15:00,30.79,6.248956934,64.35,609.25,0
2020-12-05 13:30:00,30.85,6.253187778,65.55,560.7425,0
2020-12-05 13:45:00,36.92,6.257418622,66.24,502.3175,0
2020-12-05 14:00:00,33.57,6.261649466,62.81,583.24,0
2020-12-05 14:15:00,30.02,6.199032972,63.5,547.72625,0
2020-12-05 14:30:00,33.24,6.136416477,65.24,576.96875,0
2020-12-05 14:45:00,32.66,6.073799982,67.44,555.79375,0
2020-12-05 15:00:00,33.43,6.011183488,61.98,595.69,0
2020-12-05 15:15:00,31.1,5.882988907,64.19,611.44125,0
2020-12-05 15:30:00,31.36,5.754794327,65.14,514.5,0
2020-12-05 15:45:00,33.56,5.626599747,65.98,537.155,0
2020-12-05 16:00:00,27.71,5.498405166,62.25,562.5775,0
2020-12-05 16:15:00,27.83,5.403634256,63.27,556.0625,0
2020-12-05 16:30:00,28.07,5.308863345,64.37,550.1475,0
2020-12-05 16:45:00,28.64,5.214092434,65.29,528.17875,0
2020-12-05 17:00:00,27.53,5.119321523,62.54,517.62375,0
2020-12-05 17:15:00,25.87,5.046127918,63.72,526.68375,0
2020-12-05 17:30:00,24.79,4.972934313,64.82,539.17125,0
2020-12-05 17:45:00,25.65,4.899740707,65.2,608.39125,0
2020-12-05 18:00:00,25.37,4.826547102,62.17,601.175,0
2020-12-05 18:15:00,27.25,4.773661549,64.26,586.13625,0
2020-12-05 18:30:00,26.56,4.720775996,65.47,559.9025,0
2020-12-05 18:45:00,26.74,4.667890443,65.77,587.49875,0
2020-12-05 19:00:00,24.79,4.61500489,60.84,156.17,0
2020-12-05 19:15:00,25.17,4.570581026,62.74,133.10875,0
2020-12-05 19:30:00,9.98,4.526157161,63.67,135.80625,0
2020-12-05 19:45:00,9.46,4.481733297,64.03,233.895,0
2020-12-05 20:00:00,9.31,4.437309433,61.02,211.34875,0
2020-12-05 20:15:00,12.53,4.386539302,61.25,151.045,0
2020-12-05 20:30:00,11.58,4.335769171,62.34,127.48375,0
2020-12-05 20:45:00,9.67,4.28499904,62.81,132.72,0
2020-12-05 21:00:00,8.72,4.234228909,62.21,153.59375,0
2020-12-05 21:15:00,8.73,4.187266538,61.66,213.1075,0
2020-12-05 21:30:00,9.27,4.140304167,61.99,125.2575,0
2020-12-05 21:45:00,11.19,4.093341796,63.44,239.5275,0
2020-12-05 22:00:00,8.24,4.046379425,62.2,152.1825,0
2020-12-05 22:15:00,11.93,4.067533646,62.39,153.8275,0
2020-12-05 22:30:00,8.99,4.088687868,62.22,168.40375,0
2020-12-05 22:45:00,9.17,4.109842089,62.16,151.83125,0
2020-12-05 23:00:00,9.69,4.13099631,61.49,193.82125,0
2020-12-05 23:15:00,9.11,4.082341601,62.76,220.29,0
2020-12-05 23:30:00,10.39,4.033686893,63.28,222.61625,0
2020-12-05 23:45:00,11.2,3.985032184,61.93,195.63,0
2020-12-06 00:00:00,10.99,3.936377475,65.31,155.97,0
2020-12-06 00:15:00,10.06,3.940185235,69.21,220.25625,0
2020-12-06 00:30:00,8.92,3.943992995,73.43,221.745,0
2020-12-06 00:45:00,10.63,3.947800755,75.57,143.48625,0
2020-12-06 01:00:00,10.3,3.951608514,64.99,163.41875,0
2020-12-06 01:15:00,7.92,4.029032964,68.17,201.8825,0
2020-12-06 01:30:00,8.47,4.106457413,70.14,219.4875,0
2020-12-06 01:45:00,10.61,4.183881863,72.8,169.145,0
2020-12-06 02:00:00,11.04,4.261306312,64.16,246.79375,0
2020-12-06 02:15:00,9.42,4.289652969,66.31,240.47625,0
2020-12-06 02:30:00,11.62,4.317999625,67.87,240.285,0
2020-12-06 02:45:00,12.48,4.346346282,70.97,225.885,0
2020-12-06 03:00:00,12.27,4.374692938,63.42,135.17375,0
2020-12-06 03:15:00,11.71,4.399654919,65.51,134.8675,0
2020-12-06 03:30:00,8.62,4.4246169,67.79,196.16,0
2020-12-06 03:45:00,9.16,4.449578881,68.87,168.1375,0
2020-12-06 04:00:00,11.17,4.474540862,62.6,243.98125,0
2020-12-06 04:15:00,10.07,4.502464434,64.37,170.45,0
2020-12-06 04:30:00,12.55,4.530388006,66.28,151.25875,0
2020-12-06 04:45:00,10.75,4.558311578,67.49,145.98625,0
2020-12-06 05:00:00,9.95,4.58623515,61.9,181.58375,0
2020-12-06 05:15:00,9.67,4.617543397,63.47,201.89875,0
2020-12-06 05:30:00,10.89,4.648851644,66.2,239.595,0
2020-12-06 05:45:00,12.29,4.680159892,66.33,216.2075,0
2020-12-06 06:00:00,13.57,4.711468139,63.18,166.13625,0
2020-12-06 06:15:00,12.46,4.748699568,64.76,148.9375,0
2020-12-06 06:30:00,10.74,4.785930997,64.63,242.67,0
