Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-12-06 06:45:00,10.48,4.823162427,67.26,144.585,0
2020-12-06 07:00:00,13.93,4.860393856,63.25,179.50375,0
2020-12-06 07:15:00,10.37,4.905663889,63.38,145.95625,0
2020-12-06 07:30:00,11.51,4.950933923,63.74,220.69625,0
2020-12-06 07:45:00,10.71,4.996203956,66.04,132.415,0
2020-12-06 08:00:00,13.78,5.041473989,64.03,597.945,0
2020-12-06 08:15:00,10.4,5.166706978,65.09,575.3625,0
2020-12-06 08:30:00,29.11,5.291939968,68.52,526.365,0
2020-12-06 08:45:00,29.61,5.417172957,69.68,612.52375,0
2020-12-06 09:00:00,27.81,5.542405946,62.72,527.42625,0
2020-12-06 09:15:00,31.1,5.720947573,66.16,521.73375,0
2020-12-06 09:30:00,28.02,5.8994892,67.36,571.45125,0
2020-12-06 09:45:00,31.13,6.078030826,69.79,552.235,0
2020-12-06 10:00:00,33.07,6.256572453,62.83,532.375,0
2020-12-06 10:15:00,32.5,6.411421352,65.16,556.97,0
2020-12-06 10:30:00,31.41,6.566270251,66.2,554.63125,0
2020-12-06 10:45:00,36.33,6.72111915,69.24,606.00125,0
2020-12-06 11:00:00,35.94,6.875968049,62.13,521.055,0
2020-12-06 11:15:00,39.15,7.05493276,63.9,509.86,0
2020-12-06 11:30:00,34.24,7.233897471,66.91,519.6,0
2020-12-06 11:45:00,37.63,7.412862182,66.99,529.63375,0
2020-12-06 12:00:00,38.26,7.591826893,62.99,591.62375,0
2020-12-06 12:15:00,38.08,7.713675207,64.06,548.5425,0
2020-12-06 12:30:00,42.29,7.835523521,65.91,550.695,0
2020-12-06 12:45:00,42.46,7.957371835,67.79,515.78,0
2020-12-06 13:00:00,42.68,8.079220149,61.74,553.7575,0
2020-12-06 13:15:00,39.68,8.078797065,64.74,503.055,0
2020-12-06 13:30:00,41.09,8.07837398,65.73,524.26625,0
2020-12-06 13:45:00,41.01,8.077950896,67.51,619.9325,0
2020-12-06 14:00:00,40.8,8.077527811,62.12,507.08125,0
2020-12-06 14:15:00,46.17,8.070758461,64.78,529.9075,0
2020-12-06 14:30:00,38.39,8.06398911,65.53,590.09,0
2020-12-06 14:45:00,42.45,8.057219759,66.88,607.78875,0
2020-12-06 15:00:00,44.74,8.050450408,62.11,535.85875,0
2020-12-06 15:15:00,44.82,7.926486672,64.17,533.87125,0
2020-12-06 15:30:00,39.24,7.802522936,64.46,536.21625,0
2020-12-06 15:45:00,40.85,7.6785592,65.66,512.5825,0
2020-12-06 16:00:00,39.31,7.554595464,61.44,533.5125,0
2020-12-06 16:15:00,37.43,7.500440658,63.68,597.57,0
2020-12-06 16:30:00,37.79,7.446285852,65.03,510.64375,0
2020-12-06 16:45:00,43.44,7.392131046,66.84,527.98125,0
2020-12-06 17:00:00,36.84,7.337976239,61.7,520.765,0
2020-12-06 17:15:00,37.13,7.330783804,64.17,544.67875,0
2020-12-06 17:30:00,35.87,7.323591369,65.65,586.8475,0
2020-12-06 17:45:00,39.65,7.316398934,65.37,519.09625,0
2020-12-06 18:00:00,40.76,7.309206499,61.21,603.17875,0
2020-12-06 18:15:00,36.1,7.279167504,62.58,596.6175,0
2020-12-06 18:30:00,40.75,7.24912851,63.89,521.0825,0
2020-12-06 18:45:00,42.47,7.219089516,64.91,610.68,0
2020-12-06 19:00:00,37.17,7.189050522,60.74,125.38625,0
2020-12-06 19:15:00,41.52,7.177627243,61.21,237.81625,0
2020-12-06 19:30:00,14.12,7.166203963,62.52,246.5125,0
2020-12-06 19:45:00,21.2,7.154780684,63.06,203.2325,0
2020-12-06 20:00:00,21.56,7.143357405,61.67,166.6725,0
2020-12-06 20:15:00,18.77,7.147165164,62.59,196.92375,0
2020-12-06 20:30:00,16.6,7.150972924,62.99,203.97125,0
2020-12-06 20:45:00,18.58,7.154780684,63.41,140.29375,0
2020-12-06 21:00:00,18.83,7.158588444,62.45,205.77375,0
2020-12-06 21:15:00,15.13,7.158165359,61.43,147.41125,0
2020-12-06 21:30:00,18.78,7.157742275,62.93,194.16875,0
2020-12-06 21:45:00,15.62,7.157319191,64,214.04875,0
2020-12-06 22:00:00,18.48,7.156896106,62.26,129.26375,0
2020-12-06 22:15:00,19.31,7.138280391,61.75,247.0225,0
2020-12-06 22:30:00,14.36,7.119664677,63.25,145.43875,0
2020-12-06 22:45:00,21.23,7.101048962,62.5,226.3025,0
2020-12-06 23:00:00,15.45,7.082433248,61.13,128.8575,0
2020-12-06 23:15:00,19.75,7.069740715,62.42,183,0
2020-12-06 23:30:00,14.36,7.057048182,62.93,133.71125,0
2020-12-06 23:45:00,17.62,7.044355649,61.9,171.205,0
2020-12-07 00:00:00,14.58,7.031663117,278.99,374.46,0
2020-12-07 00:15:00,16.57,7.007547305,310.73,334.4725,0
2020-12-07 00:30:00,28.15,6.983431493,337.51,355.1925,0
2020-12-07 00:45:00,11.17,6.95931568,359.62,357.61625,0
2020-12-07 01:00:00,10.93,6.935199868,273.19,318.1525,0
2020-12-07 01:15:00,10.61,6.873006458,291.26,316.655,0
2020-12-07 01:30:00,9.91,6.810813048,317.84,285.69,0
2020-12-07 01:45:00,10.75,6.748619638,333.7,312.46375,0
2020-12-07 02:00:00,10.07,6.686426227,261.99,268.52,0
2020-12-07 02:15:00,9.99,6.659771909,282.64,367.5525,0
2020-12-07 02:30:00,9.36,6.63311759,298.46,309.44,0
2020-12-07 02:45:00,11.28,6.606463271,318.6,321.065,0
2020-12-07 03:00:00,10.23,6.579808953,260.71,291.61375,0
2020-12-07 03:15:00,10.12,6.548500705,276.26,306.0125,0
2020-12-07 03:30:00,9.57,6.517192458,289.87,256.805,0
2020-12-07 03:45:00,10.35,6.485884211,303,314.8625,0
2020-12-07 04:00:00,9.52,6.454575963,262.08,305.58,0
2020-12-07 04:15:00,9.97,6.417344534,275.77,336.3925,0
2020-12-07 04:30:00,9.65,6.380113105,284.16,289.3975,0
2020-12-07 04:45:00,10.47,6.342881676,300.04,335.21375,0
2020-12-07 05:00:00,9.68,6.305650246,256.17,349.145,0
2020-12-07 05:15:00,10.04,6.262918719,271.71,348.88125,0
2020-12-07 05:30:00,9.91,6.220187193,278.63,306.32125,0
2020-12-07 05:45:00,10.46,6.177455666,288.45,324.28375,0
2020-12-07 06:00:00,9.65,6.134724139,251.53,352.55625,0
2020-12-07 06:15:00,9.76,6.168993977,268.94,318.51625,0
2020-12-07 06:30:00,9.96,6.203263816,272.65,260.62875,0
2020-12-07 06:45:00,10.17,6.237533654,287.94,351.1425,0
2020-12-07 07:00:00,9.3,6.271803492,257.14,267.32375,0
2020-12-07 07:15:00,10.33,6.29930398,265.2,313.15375,0
2020-12-07 07:30:00,9.23,6.326804467,277.24,361.11125,0
2020-12-07 07:45:00,10.2,6.354304955,285.54,309.365,0
2020-12-07 08:00:00,10.72,6.381805442,263.59,114.27875,0
2020-12-07 08:15:00,10.01,6.492230477,283.26,28.835,0
2020-12-07 08:30:00,7.78,6.602655511,298.17,113.155,0
2020-12-07 08:45:00,6.97,6.713080546,310.35,10.54375,0
2020-12-07 09:00:00,8.06,6.82350558,260.2,113.4975,0
2020-12-07 09:15:00,6.94,6.942815388,279.94,55.19,0
2020-12-07 09:30:00,8.22,7.062125195,294.84,31.225,0
2020-12-07 09:45:00,7.79,7.181435003,308.43,104.47,0
2020-12-07 10:00:00,7.57,7.30074481,260,119.53125,0
2020-12-07 10:15:00,8.61,7.461516891,276.76,90.33625,0
2020-12-07 10:30:00,8.92,7.622288972,286.81,118.415,0
2020-12-07 10:45:00,8.95,7.783061053,304.1,78.83875,0
2020-12-07 11:00:00,9.45,7.943833134,257.15,15.22,0
2020-12-07 11:15:00,9.03,8.058065928,268.78,88.59375,0
2020-12-07 11:30:00,8.24,8.172298722,284.38,69.8125,0
2020-12-07 11:45:00,9.57,8.286531517,295.73,22.64625,0
2020-12-07 12:00:00,9.36,8.400764311,259.44,108.73375,0
2020-12-07 12:15:00,8.72,8.477342592,271.42,87.86,0
2020-12-07 12:30:00,10.04,8.553920872,285.53,42.22875,0
2020-12-07 12:45:00,10,8.630499153,293.68,76.16,0
2020-12-07 13:00:00,9.31,8.707077433,253.9,70.31125,0
2020-12-07 13:15:00,9.85,8.673653764,266.89,68.66125,0
2020-12-07 13:30:00,9.72,8.640230095,280.51,24.2875,0
2020-12-07 13:45:00,9.82,8.606806425,295.78,10.81875,0
2020-12-07 14:00:00,9.02,8.573382756,256.9,84.66875,0
2020-12-07 14:15:00,8.77,8.502727657,265.6,71.86875,0
2020-12-07 14:30:00,9.75,8.432072558,279.7,63.28,0
2020-12-07 14:45:00,9.64,8.36141746,287.23,14.24,0
2020-12-07 15:00:00,9.4,8.290762361,253.12,67.8875,0
2020-12-07 15:15:00,8.54,8.161298527,264.53,55.52125,0
2020-12-07 15:30:00,9.18,8.031834694,278.87,52.495,0
2020-12-07 15:45:00,8.96,7.90237086,285.53,33.89,0
2020-12-07 16:00:00,8.74,7.772907027,254.12,117.09375,0
2020-12-07 16:15:00,8.31,7.678982285,265.18,92.0275,0
2020-12-07 16:30:00,9.27,7.585057543,278.62,50.77625,0
2020-12-07 16:45:00,8.97,7.491132801,285.36,64.17125,0
2020-12-07 17:00:00,8.24,7.397208059,252,79.24625,0
2020-12-07 17:15:00,8.3,7.363784389,260.31,122.65125,0
2020-12-07 17:30:00,8.41,7.33036072,276.27,20.6875,0
2020-12-07 17:45:00,9.15,7.29693705,285.64,34.8675,0
2020-12-07 18:00:00,7.62,7.263513381,252.55,59.24,0
2020-12-07 18:15:00,7.74,7.265205718,262.15,55.07875,0
2020-12-07 18:30:00,8.02,7.266898056,272.44,27.68625,0
2020-12-07 18:45:00,8.07,7.268590394,280.06,21.51625,0
2020-12-07 19:00:00,7.68,7.270282732,250.32,320.955,0
2020-12-07 19:15:00,7.57,7.227974289,249.99,287.47375,0
2020-12-07 19:30:00,11.36,7.185665847,254.91,341.1,0
2020-12-07 19:45:00,11.32,7.143357405,262.82,357.5975,0
2020-12-07 20:00:00,12.02,7.101048962,244.68,318.16625,0
2020-12-07 20:15:00,12.07,7.038432468,250.99,298.07625,0
2020-12-07 20:30:00,11.3,6.975815973,255.19,307.6975,0
2020-12-07 20:45:00,11.21,6.913199478,264.98,337.48625,0
2020-12-07 21:00:00,11.14,6.850582984,244.64,267.4325,0
2020-12-07 21:15:00,11.38,6.799389768,251.26,351.55,0
2020-12-07 21:30:00,10.24,6.748196553,259.58,298.4475,0
2020-12-07 21:45:00,11.6,6.697003338,261.26,322.2525,0
2020-12-07 22:00:00,10.69,6.645810123,251,311.78,0
2020-12-07 22:15:00,10.78,6.628040577,254.52,253.26,0
2020-12-07 22:30:00,10.6,6.610271031,259.39,339.44375,0
2020-12-07 22:45:00,9.97,6.592501485,262.51,330.8975,0
2020-12-07 23:00:00,11,6.57473194,249.45,334.575,0
2020-12-07 23:15:00,10.77,6.534115835,248.8,256.585,0
2020-12-07 23:30:00,10.69,6.49349973,253.14,293.30625,0
2020-12-07 23:45:00,9.85,6.452883626,258.32,358.995,0
2020-12-08 00:00:00,10.25,6.412267521,278.96,304.1575,0
2020-12-08 00:15:00,10.94,6.363612812,312.34,320.97875,0
2020-12-08 00:30:00,10.13,6.314958104,332.98,305.10875,0
2020-12-08 00:45:00,9.94,6.266303395,360.84,330.7775,0
2020-12-08 01:00:00,9.32,6.217648686,268.76,364.3925,0
2020-12-08 01:15:00,9.32,6.172378653,292.79,310.7,0
2020-12-08 01:30:00,9.29,6.12710862,312.28,258.27,0
2020-12-08 01:45:00,9.66,6.081838586,330.74,324.17375,0
2020-12-08 02:00:00,8.77,6.036568553,264.26,331.38,0
2020-12-08 02:15:00,9.19,5.996798617,285.68,287.17375,0
2020-12-08 02:30:00,9.02,5.957028681,297.76,273.27,0
2020-12-08 02:45:00,9.2,5.917258746,320.34,357.8375,0
2020-12-08 03:00:00,8.74,5.87748881,261.95,341.2075,0
2020-12-08 03:15:00,9.44,5.85548842,274.87,362.635,0
2020-12-08 03:30:00,8.98,5.83348803,294.57,324.71375,0
2020-12-08 03:45:00,9.88,5.81148764,301.91,327.12125,0
2020-12-08 04:00:00,9.25,5.78948725,259.63,254.96,0
2020-12-08 04:15:00,9.04,5.78187173,271.84,347.445,0
2020-12-08 04:30:00,8.24,5.77425621,286.52,264.53625,0
2020-12-08 04:45:00,9.66,5.766640691,294.19,252.5325,0
2020-12-08 05:00:00,8.58,5.759025171,253.73,285.79375,0
2020-12-08 05:15:00,8.3,5.71587056,269.83,298.03,0
2020-12-08 05:30:00,8.51,5.672715949,283.62,269.255,0
2020-12-08 05:45:00,9,5.629561338,291.76,357.75375,0
2020-12-08 06:00:00,8.45,5.586406726,258.59,334.81875,0
2020-12-08 06:15:00,9.12,5.530982667,266.14,341.75625,0
2020-12-08 06:30:00,8.72,5.475558608,279.84,259.2325,0
2020-12-08 06:45:00,9.1,5.420134548,285.82,289.8175,0
2020-12-08 07:00:00,8.06,5.364710489,250.58,259.75,0
2020-12-08 07:15:00,8.19,5.380787697,260.6,370.8175,0
2020-12-08 07:30:00,7.85,5.396864905,273.06,335.94625,0
2020-12-08 07:45:00,9.42,5.412942113,282.76,337.36625,0
2020-12-08 08:00:00,8.92,5.429019321,265.97,1107.59375,0
2020-12-08 08:15:00,8.88,5.557636986,277.99,1112.76,0
2020-12-08 08:30:00,16.68,5.68625465,299.27,1024.87625,0
2020-12-08 08:45:00,17.82,5.814872315,310.11,1005.76125,0
2020-12-08 09:00:00,16.76,5.94348998,262.88,1039.5925,0
2020-12-08 09:15:00,16.2,6.115262256,275.09,1021.5275,0
2020-12-08 09:30:00,16.62,6.287034532,296.36,1106.2975,0
2020-12-08 09:45:00,18.78,6.458806808,305.26,1087.91375,0
2020-12-08 10:00:00,19.74,6.630579083,258.48,1050.1075,0
2020-12-08 10:15:00,19.06,6.798120515,273.85,1066.14875,0
2020-12-08 10:30:00,18.75,6.965661947,292.84,1120.395,0
2020-12-08 10:45:00,21.64,7.133203378,299.95,1039.6125,0
2020-12-08 11:00:00,22.04,7.30074481,256.51,1111.0475,0
2020-12-08 11:15:00,20.55,7.489440463,271.51,1023.9025,0
2020-12-08 11:30:00,21.66,7.678136116,283.82,1067.75125,0
2020-12-08 11:45:00,23.34,7.866831769,302.27,1002.10375,0
2020-12-08 12:00:00,23.67,8.055527421,255.63,1124.885,0
2020-12-08 12:15:00,22.35,8.12237476,274.5,1022.83625,0
2020-12-08 12:30:00,23.37,8.189222099,281.14,1075.16625,0
2020-12-08 12:45:00,24.72,8.256069438,296.51,1051.7525,0
2020-12-08 13:00:00,24.56,8.322916777,254.92,1011.09375,0
2020-12-08 13:15:00,23.87,8.32037827,270.87,1109.80375,0
2020-12-08 13:30:00,22.51,8.317839764,278.88,1032.4775,0
2020-12-08 13:45:00,26.45,8.315301257,295.21,1069.23375,0
2020-12-08 14:00:00,24.18,8.312762751,258.2,1028.06375,0
2020-12-08 14:15:00,24.05,8.201491547,266.25,1091.92,0
2020-12-08 14:30:00,22.33,8.090220344,280.86,1102.9175,0
2020-12-08 14:45:00,25.01,7.978949141,288.14,1105.5125,0
2020-12-08 15:00:00,24.33,7.867677937,253.48,1036.17375,0
2020-12-08 15:15:00,22.97,7.651904881,270.01,1079.34375,0
2020-12-08 15:30:00,21.09,7.436131826,276.74,1064.01375,0
2020-12-08 15:45:00,22.88,7.22035877,290.16,1109.145,0
2020-12-08 16:00:00,21.09,7.004585714,252.46,1013.415,0
2020-12-08 16:15:00,20.89,6.895853017,264.05,1118.115,0
2020-12-08 16:30:00,18.79,6.78712032,273.57,1093.24625,0
2020-12-08 16:45:00,21.62,6.678387623,286.06,1094.7575,0
2020-12-08 17:00:00,20.34,6.569654926,251.45,1000.83,0
2020-12-08 17:15:00,19.67,6.518038627,262.24,1030.30625,0
2020-12-08 17:30:00,17.86,6.466422327,272.77,1113.35,0
2020-12-08 17:45:00,19.63,6.414806027,284.85,1000.0075,0
2020-12-08 18:00:00,19.94,6.363189728,253.65,1032.8825,0
2020-12-08 18:15:00,18.01,6.33568924,263.35,1019.46375,0
2020-12-08 18:30:00,17.8,6.308188753,271.11,1040.895,0
2020-12-08 18:45:00,18.96,6.280688265,279.16,1096.68125,0
2020-12-08 19:00:00,18.68,6.253187778,244.91,302.7875,0
2020-12-08 19:15:00,18.97,6.27349583,255.75,286.6875,0
2020-12-08 19:30:00,9.69,6.293803882,258.29,346.5875,0
2020-12-08 19:45:00,10.01,6.314111935,265.31,300.31375,0
2020-12-08 20:00:00,10.62,6.334419987,250.86,352.9475,0
2020-12-08 20:15:00,10.02,6.298034727,255.11,339.31125,0
2020-12-08 20:30:00,10.49,6.261649466,258.5,254.2075,0
2020-12-08 20:45:00,10.49,6.225264206,260.96,350.99,0
2020-12-08 21:00:00,9.35,6.188878945,244.51,358.525,0
2020-12-08 21:15:00,10.37,6.138108815,250.19,328.775,0
2020-12-08 21:30:00,10.36,6.087338684,255.68,301.7975,0
2020-12-08 21:45:00,10.17,6.036568553,256.51,285.40875,0
2020-12-08 22:00:00,9.69,5.985798422,247.47,296.1475,0
2020-12-08 22:15:00,9.31,5.926143518,248.74,314.39125,0
2020-12-08 22:30:00,9.34,5.866488615,252.5,322.05875,0
2020-12-08 22:45:00,9.58,5.806833711,258.81,251.15875,0
2020-12-08 23:00:00,9.55,5.747178807,251.23,340.005,0
2020-12-08 23:15:00,8.64,5.730678515,255.2,304.45625,0
2020-12-08 23:30:00,9.5,5.714178222,258.29,348.20375,0
2020-12-08 23:45:00,9.19,5.69767793,258.71,356.7,0
2020-12-09 00:00:00,9.58,5.681177637,138.59,310.55125,0
2020-12-09 00:15:00,9.61,5.65367715,155.4,338.32875,0
2020-12-09 00:30:00,9.05,5.626176662,169.88,279.40375,0
2020-12-09 00:45:00,12.47,5.598676175,179.48,336.5275,0
2020-12-09 01:00:00,10.64,5.571175687,134.15,341.525,0
2020-12-09 01:15:00,11.08,5.553406141,147.11,270.30625,0
2020-12-09 01:30:00,10.85,5.535636596,156.75,280.53125,0
2020-12-09 01:45:00,11.11,5.51786705,165.83,320.6525,0
2020-12-09 02:00:00,10.79,5.500097504,132.4,364.3325,0
2020-12-09 02:15:00,11.1,5.452712049,141.11,261.30625,0
2020-12-09 02:30:00,11.41,5.405326593,149.55,261.84625,0
2020-12-09 02:45:00,10.71,5.357941138,156.83,356.8075,0
2020-12-09 03:00:00,10.33,5.310555682,131.29,357.6625,0
2020-12-09 03:15:00,11.61,5.23863133,137.61,277.2975,0
2020-12-09 03:30:00,11.16,5.166706978,147.33,317.8575,0
2020-12-09 03:45:00,10.6,5.094782626,151.26,260.24375,0
2020-12-09 04:00:00,10.94,5.022858275,128.98,343.515,0
2020-12-09 04:15:00,9.44,4.973780481,136.21,274.15625,0
2020-12-09 04:30:00,10.6,4.924702688,143.78,352.1,0
2020-12-09 04:45:00,10.14,4.875624895,147.45,253.38125,0
2020-12-09 05:00:00,11.14,4.826547102,126.57,314.285,0
2020-12-09 05:15:00,9.1,4.81004681,134.51,374.15375,0
2020-12-09 05:30:00,9.94,4.793546517,138.87,350.09125,0
2020-12-09 05:45:00,11.88,4.777046225,144.69,327.6875,0
2020-12-09 06:00:00,11,4.760545932,129.25,312.785,0
2020-12-09 06:15:00,10.37,4.724160672,131.72,298.7825,0
2020-12-09 06:30:00,9.83,4.687775411,139.14,340.8825,0
2020-12-09 06:45:00,10.1,4.651390151,142.84,320.10875,0
2020-12-09 07:00:00,10.67,4.61500489,126.99,265.46125,0
2020-12-09 07:15:00,9.95,4.610774046,132.3,294.44875,0
2020-12-09 07:30:00,8.9,4.606543202,134.92,360.79125,0
2020-12-09 07:45:00,9.97,4.602312358,142.2,373.70375,0
2020-12-09 08:00:00,10.9,4.598081513,132.43,1040.8725,0
2020-12-09 08:15:00,11.08,4.670005865,139.59,1094.80125,0
2020-12-09 08:30:00,22.01,4.741930217,150.06,1087.40875,0
2020-12-09 08:45:00,24.63,4.813854569,156.89,1026.47875,0
2020-12-09 09:00:00,23.84,4.885778921,128.88,1008.7925,0
2020-12-09 09:15:00,22.12,5.038935483,136.79,1003.51875,0
2020-12-09 09:30:00,21.71,5.192092044,144.98,1094.18,0
2020-12-09 09:45:00,25.98,5.345248605,154.95,1100.58625,0
2020-12-09 10:00:00,27.29,5.498405166,131.68,1028.73625,0
2020-12-09 10:15:00,27.04,5.684562313,139.35,1084.98875,0
2020-12-09 10:30:00,25.12,5.870719459,143.92,1050.7075,0
2020-12-09 10:45:00,30.79,6.056876605,152.73,1074.84125,0
2020-12-09 11:00:00,29.56,6.243033752,131.25,1095.46375,0
2020-12-09 11:15:00,29.95,6.362766643,138.26,1026.77375,0
2020-12-09 11:30:00,29.61,6.482499535,141.96,1007.5,0
2020-12-09 11:45:00,32.27,6.602232427,148.28,1063.13375,0
2020-12-09 12:00:00,31.07,6.721965319,127.02,1019.7425,0
2020-12-09 12:15:00,32.23,6.818005483,134.64,1090.04875,0
2020-12-09 12:30:00,30.57,6.914045647,141.51,1097.4125,0
2020-12-09 12:45:00,36.97,7.010085811,146.56,1072.8775,0
2020-12-09 13:00:00,35.96,7.106125975,129.15,1032.3875,0
2020-12-09 13:15:00,34,7.09893354,133.55,1115.8275,0
2020-12-09 13:30:00,32.08,7.091741105,139.78,1086.7375,0
2020-12-09 13:45:00,37.72,7.08454867,148.2,1050.375,0
2020-12-09 14:00:00,35.89,7.077356235,129.58,1005.39875,0
2020-12-09 14:15:00,33.36,6.987239252,132.24,1048.565,0
2020-12-09 14:30:00,30.42,6.89712227,137.8,1030.785,0
2020-12-09 14:45:00,34.48,6.807005288,146.22,1005.50875,0
2020-12-09 15:00:00,33.03,6.716888306,128.65,1053.475,0
2020-12-09 15:15:00,30.75,6.57473194,132.53,1002.04,0
2020-12-09 15:30:00,29.79,6.432575573,136.49,1056.32375,0
2020-12-09 15:45:00,30.99,6.290419207,142.23,1029.54875,0
2020-12-09 16:00:00,30.85,6.148262841,125.57,1055.5125,0
2020-12-09 16:15:00,28.99,6.039530144,131.13,1066.155,0
2020-12-09 16:30:00,28.11,5.930797447,137.39,1049.3,0
2020-12-09 16:45:00,30.69,5.82206475,144.5,1034.39875,0
2020-12-09 17:00:00,28.72,5.713332053,127.3,1037.48375,0
2020-12-09 17:15:00,27.01,5.646484715,131.49,1086.82375,0
2020-12-09 17:30:00,25.71,5.579637376,135.06,1056.64875,0
2020-12-09 17:45:00,29.14,5.512790037,141.77,1064.37875,0
2020-12-09 18:00:00,27.42,5.445942698,126.11,1095.10875,0
2020-12-09 18:15:00,26.82,5.413365197,131.12,1049.41375,0
2020-12-09 18:30:00,26.24,5.380787697,137.21,1019.33625,0
2020-12-09 18:45:00,27.67,5.348210196,138.65,1098.66125,0
2020-12-09 19:00:00,26.05,5.315632696,123.34,298.60625,0
2020-12-09 19:15:00,26.3,5.23186198,128.14,332.0525,0
2020-12-09 19:30:00,10.82,5.148091264,129.31,315.865,0
2020-12-09 19:45:00,12.02,5.064320548,130.68,348.32375,0
2020-12-09 20:00:00,11.26,4.980549832,126.19,355.7325,0
2020-12-09 20:15:00,11.7,4.95262626,124.98,346.37,0
2020-12-09 20:30:00,11.68,4.924702688,127.32,332.70875,0
2020-12-09 20:45:00,11.68,4.896779116,131.9,293.48125,0
2020-12-09 21:00:00,11.4,4.868855544,123.67,302.4075,0
2020-12-09 21:15:00,10.47,4.831624115,125.42,277.7475,0
2020-12-09 21:30:00,10.35,4.794392686,129.89,314.29875,0
2020-12-09 21:45:00,10.18,4.757161257,130.33,341.90625,0
2020-12-09 22:00:00,10.7,4.719929827,122.67,310.8575,0
2020-12-09 22:15:00,10.87,4.645043884,127.66,367.145,0
2020-12-09 22:30:00,10.12,4.570157941,127.35,263.55,0
2020-12-09 22:45:00,11.35,4.495271999,130.59,266.21875,0
2020-12-09 23:00:00,9.1,4.420386056,125.66,334.31,0
2020-12-09 23:15:00,8.98,4.335769171,127.01,259.715,0
2020-12-09 23:30:00,9.82,4.251152286,125.75,273.925,0
2020-12-09 23:45:00,8.59,4.166535402,130.13,291.47375,0
2020-12-10 00:00:00,8.62,4.081918517,280.38,290.36625,0
2020-12-10 00:15:00,8.81,4.051033354,307.91,351.185,0
2020-12-10 00:30:00,8.57,4.020148191,334.81,359.915,0
2020-12-10 00:45:00,6.56,3.989263028,360.2,315.6825,0
2020-12-10 01:00:00,6.34,3.958377865,268.08,363.60875,0
2020-12-10 01:15:00,5.82,3.932569715,296.49,309.43,0
2020-12-10 01:30:00,5.93,3.906761566,318,361.44,0
2020-12-10 01:45:00,6.17,3.880953416,332.92,278.135,0
2020-12-10 02:00:00,6.26,3.855145266,261.36,311.44375,0
2020-12-10 02:15:00,5.54,3.835260298,281.44,260.05875,0
2020-12-10 02:30:00,5.63,3.81537533,298.2,356.64625,0
2020-12-10 02:45:00,5.71,3.795490362,320.42,361.81125,0
2020-12-10 03:00:00,6.19,3.775605394,263.69,319.4775,0
2020-12-10 03:15:00,6.07,3.734566205,278.03,352.58125,0
2020-12-10 03:30:00,5.59,3.693527016,290.91,256.74125,0
2020-12-10 03:45:00,6.15,3.652487827,301.95,287.81875,0
2020-12-10 04:00:00,5.36,3.611448638,255.07,279.9775,0
2020-12-10 04:15:00,5.41,3.558140001,269.44,356.925,0
2020-12-10 04:30:00,5.2,3.504831363,285.53,271.95875,0
2020-12-10 04:45:00,5.96,3.451522726,293.77,344.62875,0
2020-12-10 05:00:00,5.19,3.398214089,260.41,302.17625,0
2020-12-10 05:15:00,5.48,3.372405939,266.65,325.8925,0
2020-12-10 05:30:00,5.13,3.346597789,277.29,312.53875,0
2020-12-10 05:45:00,5.45,3.320789639,294.7,339.465,0
2020-12-10 06:00:00,5.27,3.294981489,257.84,282.96,0
2020-12-10 06:15:00,5.3,3.242942105,265.36,357.465,0
2020-12-10 06:30:00,4.8,3.190902721,280.24,264.61625,0
2020-12-10 06:45:00,5.4,3.138863337,289.98,291.34,0
2020-12-10 07:00:00,4.72,3.086823953,253.87,251.235,0
2020-12-10 07:15:00,4.71,3.047054017,266,366.235,0
2020-12-10 07:30:00,4.39,3.007284081,275.16,308.475,0
2020-12-10 07:45:00,5.18,2.967514146,284.38,343.2625,0
2020-12-10 08:00:00,4.71,2.92774421,263.77,1101.08875,0
2020-12-10 08:15:00,4.84,3.031399894,278.28,1074.01125,0
2020-12-10 08:30:00,9.09,3.135055577,295.4,1083.675,0
2020-12-10 08:45:00,9.72,3.238711261,312.39,1098.99,0
2020-12-10 09:00:00,9.75,3.342366945,260.89,1008.59875,0
2020-12-10 09:15:00,9.86,3.508216039,281.25,1096.58125,0
2020-12-10 09:30:00,9.41,3.674065133,295.57,1045.1625,0
2020-12-10 09:45:00,11.72,3.839914227,304.42,1095.5175,0
2020-12-10 10:00:00,11.24,4.005763321,260.67,1013.72375,0
2020-12-10 10:15:00,11.72,4.185151116,275.27,1116.15625,0
2020-12-10 10:30:00,11.42,4.364538912,289.15,1020.63125,0
2020-12-10 10:45:00,14.05,4.543926707,305.22,1015.45,0
2020-12-10 11:00:00,13.25,4.723314503,256.79,1121.78125,0
2020-12-10 11:15:00,13.3,4.913702493,272.01,1003.48,0
2020-12-10 11:30:00,14.26,5.104090484,289.1,1104.91,0
2020-12-10 11:45:00,15.41,5.294478474,302.69,1055.155,0
2020-12-10 12:00:00,16.4,5.484866465,258.71,1009.96125,0
2020-12-10 12:15:00,15.79,5.672292864,274.08,1019.12,0
2020-12-10 12:30:00,15.41,5.859719264,283.6,1090.5825,0
2020-12-10 12:45:00,17.74,6.047145664,295.86,1083.06375,0
2020-12-10 13:00:00,18.42,6.234572063,254.3,1019.0925,0
2020-12-10 13:15:00,18.21,6.298457811,269.69,1122.89625,0
2020-12-10 13:30:00,17.26,6.362343559,283.67,1058.34375,0
2020-12-10 13:45:00,20.55,6.426229307,296.08,1113.84625,0
2020-12-10 14:00:00,19.14,6.490115055,255.83,1023.34625,0
2020-12-10 14:15:00,19.13,6.441883431,271.3,1059.825,0
2020-12-10 14:30:00,17.52,6.393651806,278.59,1068.73375,0
2020-12-10 14:45:00,19.57,6.345420182,288.82,1099.8875,0
2020-12-10 15:00:00,18.77,6.297188558,258.97,1116.7675,0
2020-12-10 15:15:00,18.63,6.236687485,266.19,1070.56125,0
2020-12-10 15:30:00,18.2,6.176186413,277.43,1031.9025,0
2020-12-10 15:45:00,18.84,6.11568534,288.3,1107.01,0
2020-12-10 16:00:00,17.87,6.055184268,254.01,1037.41625,0
2020-12-10 16:15:00,17.92,5.929951278,262.77,1065.41,0
2020-12-10 16:30:00,16.42,5.804718289,273.54,1098.54625,0
2020-12-10 16:45:00,17.76,5.6794853,286.85,1015.29125,0
2020-12-10 17:00:00,17.33,5.55425231,253.03,1090.7825,0
2020-12-10 17:15:00,15.76,5.477250945,265.99,1092.455,0
2020-12-10 17:30:00,15.79,5.40024958,273.55,1093.31625,0
2020-12-10 17:45:00,16.95,5.323248215,285.51,1080.1175,0
2020-12-10 18:00:00,16.16,5.24624685,251.12,1088.23875,0
2020-12-10 18:15:00,15.53,5.192938213,261.41,1059.03375,0
2020-12-10 18:30:00,15.02,5.139629575,273.67,1091.30375,0
2020-12-10 18:45:00,15.91,5.086320938,281.12,1067.44,0
2020-12-10 19:00:00,15.63,5.033012301,244.77,332.3375,0
2020-12-10 19:15:00,14.72,4.943318403,250.82,256.72625,0
2020-12-10 19:30:00,7.86,4.853624505,260.75,315.67625,0
2020-12-10 19:45:00,7.39,4.763930607,258.52,299.68125,0
2020-12-10 20:00:00,7.75,4.67423671,247.28,281.6775,0
2020-12-10 20:15:00,7.36,4.616697228,250.81,253.85875,0
2020-12-10 20:30:00,7.13,4.559157746,256.73,265.0775,0
2020-12-10 20:45:00,6.89,4.501618265,261.82,260.3175,0
2020-12-10 21:00:00,6.9,4.444078783,246.37,367.71875,0
2020-12-10 21:15:00,6.73,4.465656089,250.33,263.2475,0
2020-12-10 21:30:00,7.63,4.487233395,256.95,370.82375,0
2020-12-10 21:45:00,6.91,4.5088107,260.47,294.2025,0
2020-12-10 22:00:00,7.88,4.530388006,244.26,351.175,0
2020-12-10 22:15:00,7.13,4.509233785,253.51,305.04125,0
2020-12-10 22:30:00,7.56,4.488079563,258.49,272.23875,0
2020-12-10 22:45:00,7.31,4.466925342,256.07,310.03125,0
2020-12-10 23:00:00,6.86,4.445771121,248.7,300.085,0
2020-12-10 23:15:00,7.14,4.451694303,248.62,305.16,0
2020-12-10 23:30:00,7.08,4.457617485,257.18,357.185,0
2020-12-10 23:45:00,7.22,4.463540667,255.85,359.38625,0
2020-12-11 00:00:00,7.71,4.469463849,243.05,312.61625,0
2020-12-11 00:15:00,7.54,4.391616315,274.8,356.13125,0
2020-12-11 00:30:00,7.06,4.313768781,294.89,370.7825,0
2020-12-11 00:45:00,7.47,4.235921247,310.16,278.82125,0
2020-12-11 01:00:00,7.08,4.158073713,235.89,297.185,0
2020-12-11 01:15:00,6.14,4.107726667,257.29,287.80375,0
2020-12-11 01:30:00,6.1,4.05737962,272.38,284.69625,0
2020-12-11 01:45:00,6.55,4.007032574,288.43,355.785,0
2020-12-11 02:00:00,6.23,3.956685528,232.7,279.98375,0
2020-12-11 02:15:00,6.59,3.99518621,249.3,348.39375,0
2020-12-11 02:30:00,5.97,4.033686893,266.69,279.97625,0
2020-12-11 02:45:00,7.08,4.072187575,276.02,358.41375,0
2020-12-11 03:00:00,6.38,4.110688258,232.06,296.8275,0
2020-12-11 03:15:00,6.89,4.133534817,243.02,367.42125,0
2020-12-11 03:30:00,6.38,4.156381375,254.32,319.6025,0
2020-12-11 03:45:00,7.48,4.179227934,266.62,364.85375,0
2020-12-11 04:00:00,6.94,4.202074493,226.68,329.73,0
2020-12-11 04:15:00,7.21,4.177112512,237.99,291.98625,0
2020-12-11 04:30:00,6.76,4.152150531,252.54,288.365,0
2020-12-11 04:45:00,6.85,4.12718855,263.12,283.20875,0
2020-12-11 05:00:00,6.63,4.102226569,226.76,291.74625,0
2020-12-11 05:15:00,6.42,4.104765076,232.8,367.8225,0
2020-12-11 05:30:00,6.4,4.107303582,245.42,374.2075,0
2020-12-11 05:45:00,7.44,4.109842089,252.94,361.845,0
2020-12-11 06:00:00,7.44,4.112380595,225.83,292.20875,0
2020-12-11 06:15:00,7.12,4.084033939,235.01,259.92375,0
2020-12-11 06:30:00,6.45,4.055687283,241.31,374.84125,0
2020-12-11 06:45:00,6.41,4.027340626,249.22,373.175,0
2020-12-11 07:00:00,7.25,3.99899397,223.27,302.98125,0
2020-12-11 07:15:00,7.11,4.005763321,229,327.28875,0
2020-12-11 07:30:00,6.46,4.012532671,236.41,333.54,0
2020-12-11 07:45:00,6.97,4.019302022,248.38,255.7625,0
2020-12-11 08:00:00,6.96,4.026071373,231.07,1119.93875,0
2020-12-11 08:15:00,6.24,4.073033744,247.41,1008.02875,0
2020-12-11 08:30:00,13.36,4.119996115,263.19,1006.34125,0
2020-12-11 08:45:00,13.21,4.166958486,277.01,1032.76875,0
2020-12-11 09:00:00,12.75,4.213920857,225.22,1099.68875,0
2020-12-11 09:15:00,12.67,4.312922612,240.61,1038.03375,0
2020-12-11 09:30:00,13.04,4.411924367,257.38,1007.66375,0
2020-12-11 09:45:00,14.81,4.510926122,269.47,1078.27375,0
2020-12-11 10:00:00,14.14,4.609927877,229.07,1054.06875,0
2020-12-11 10:15:00,14.51,4.734314698,237.87,1054.23125,0
2020-12-11 10:30:00,14.21,4.858701518,254.06,1120.62,0
2020-12-11 10:45:00,16.31,4.983088339,262.28,1009.3625,0
2020-12-11 11:00:00,17,5.107475159,223.04,1109.2075,0
2020-12-11 11:15:00,15.48,5.235246655,238.39,1087.57625,0
2020-12-11 11:30:00,16.55,5.363018151,250.51,1048.955,0
2020-12-11 11:45:00,18.74,5.490789647,259.16,1062.185,0
2020-12-11 12:00:00,17.83,5.618561143,226.07,1034.16,0
2020-12-11 12:15:00,17.75,5.733217021,240.28,1063.2125,0
2020-12-11 12:30:00,17.39,5.8478729,247.28,1094.64,0
2020-12-11 12:45:00,19.85,5.962528779,257.06,1100.51125,0
2020-12-11 13:00:00,19.79,6.077184658,222.37,1017.39875,0
2020-12-11 13:15:00,19.59,6.088184853,233.42,1028.765,0
2020-12-11 13:30:00,18.16,6.099185048,247.82,1114.84375,0
2020-12-11 13:45:00,20.25,6.110185243,254.61,1007.53875,0
2020-12-11 14:00:00,20.75,6.121185438,221.02,1096.50625,0
2020-12-11 14:15:00,18.55,6.112300665,231.58,1021.235,0
2020-12-11 14:30:00,19.28,6.103415892,240.95,1072.88875,0
2020-12-11 14:45:00,20.19,6.094531119,256.63,1057.69,0
2020-12-11 15:00:00,20.21,6.085646346,222.08,1036.32875,0
2020-12-11 15:15:00,19.28,6.005260306,229.67,1050.71375,0
2020-12-11 15:30:00,17.99,5.924874265,243.34,1016.95,0
2020-12-11 15:45:00,19.8,5.844488225,253.58,1118.20875,0
2020-12-11 16:00:00,18.64,5.764102184,221.51,1088.87375,0
2020-12-11 16:15:00,18.98,5.739140203,231.54,1047.32,0
2020-12-11 16:30:00,18.03,5.714178222,237.3,1038.4125,0
2020-12-11 16:45:00,19.2,5.689216241,249.45,1043.8225,0
2020-12-11 17:00:00,18.42,5.66425426,224.71,1017.97375,0
2020-12-11 17:15:00,18.03,5.607560948,229.39,1031.815,0
2020-12-11 17:30:00,16.97,5.550867635,240.05,1103.00125,0
2020-12-11 17:45:00,18.2,5.494174322,246.3,1052.1725,0
2020-12-11 18:00:00,18.61,5.437481009,225.11,1090.5225,0
2020-12-11 18:15:00,17.25,5.36767208,230.46,1056.985,0
2020-12-11 18:30:00,17.12,5.29786315,235.05,1061.2875,0
2020-12-11 18:45:00,17.61,5.22805422,244.76,1034.28875,0
2020-12-11 19:00:00,17.14,5.15824529,215.96,358.54625,0
2020-12-11 19:15:00,16.56,5.160360712,218.06,306.82625,0
2020-12-11 19:30:00,8.96,5.162476134,225.59,258.12875,0
2020-12-11 19:45:00,8.85,5.164591556,232.22,310.17125,0
2020-12-11 20:00:00,8.25,5.166706978,220.16,303.455,0
2020-12-11 20:15:00,8.71,5.142168082,219.22,353.055,0
2020-12-11 20:30:00,8.51,5.117629185,227.03,360.23625,0
2020-12-11 20:45:00,9.24,5.093090289,228.48,352.7725,0
2020-12-11 21:00:00,9.28,5.068551392,220.62,312.71625,0
2020-12-11 21:15:00,9,5.047397171,220.1,258.5,0
2020-12-11 21:30:00,8.52,5.02624295,225.47,331.34625,0
2020-12-11 21:45:00,7.98,5.005088729,228.25,309.22,0
2020-12-11 22:00:00,8.77,4.983934508,218.54,335.57,0
2020-12-11 22:15:00,8.41,4.97843441,221.97,303.945,0
2020-12-11 22:30:00,8.64,4.972934313,226.68,286.40125,0
2020-12-11 22:45:00,8.44,4.967434215,223.85,326.46,0
2020-12-11 23:00:00,8.18,4.961934118,214.68,310.085,0
2020-12-11 23:15:00,8.56,4.949241585,218.43,362.4175,0
2020-12-11 23:30:00,8.38,4.936549052,223.94,253.31375,0
2020-12-11 23:45:00,9.1,4.923856519,226.53,309.52875,0
2020-12-12 00:00:00,7.8,4.911163987,64.66,164.46875,0
2020-12-12 00:15:00,8.27,4.844739732,69.4,221.35125,0
2020-12-12 00:30:00,6.61,4.778315478,73.04,151.01375,0
2020-12-12 00:45:00,12.89,4.711891223,74.34,204.19125,0
2020-12-12 01:00:00,9.79,4.645466969,65.21,188.76875,0
2020-12-12 01:15:00,11.07,4.572696448,67.93,239.50375,0
2020-12-12 01:30:00,10.33,4.499925927,68.87,153.24125,0
2020-12-12 01:45:00,12.66,4.427155406,71.57,141.0625,0
2020-12-12 02:00:00,9.39,4.354384886,63.26,152.12,0
2020-12-12 02:15:00,8.84,4.329845989,66.3,150.585,0
2020-12-12 02:30:00,8.94,4.305307092,68.47,171.19625,0
2020-12-12 02:45:00,9.44,4.280768196,69.34,150.74625,0
2020-12-12 03:00:00,9.81,4.256229299,62.84,170.0075,0
2020-12-12 03:15:00,8.95,4.245229104,65.49,171.8225,0
2020-12-12 03:30:00,9.47,4.234228909,66.86,199.1725,0
2020-12-12 03:45:00,10.02,4.223228714,68.55,144.54875,0
2020-12-12 04:00:00,10.65,4.212228519,62.55,166.3925,0
2020-12-12 04:15:00,8.73,4.173727837,64.14,166.51375,0
2020-12-12 04:30:00,9.21,4.135227154,65.95,166.33,0
2020-12-12 04:45:00,9.63,4.096726472,67.11,245.645,0
2020-12-12 05:00:00,9.38,4.058225789,62.12,160.69125,0
2020-12-12 05:15:00,11.53,3.998147801,63.28,199.195,0
2020-12-12 05:30:00,8.75,3.938069813,66.37,146.87875,0
2020-12-12 05:45:00,10.2,3.877991825,66.12,210.145,0
2020-12-12 06:00:00,8.34,3.817913837,61.88,234.2025,0
2020-12-12 06:15:00,9.87,3.795490362,63.46,211.295,0
2020-12-12 06:30:00,10.5,3.773066888,64.69,234.36125,0
2020-12-12 06:45:00,10.19,3.750643413,66.22,217.5525,0
2020-12-12 07:00:00,10.66,3.728219939,63.12,185.24625,0
2020-12-12 07:15:00,10.04,3.732873868,64.16,145.7,0
2020-12-12 07:30:00,8.97,3.737527796,64.57,240.69625,0
2020-12-12 07:45:00,8.08,3.742181725,65.14,248.91625,0
2020-12-12 08:00:00,10.79,3.746835654,64.22,592.5275,0
2020-12-12 08:15:00,11.18,3.854299097,65.82,575.29875,0
2020-12-12 08:30:00,21.84,3.961762541,67.89,559.68125,0
2020-12-12 08:45:00,22.17,4.069225984,69.5,581.33,0
2020-12-12 09:00:00,21.8,4.176689428,62.17,624.74625,0
2020-12-12 09:15:00,22.65,4.321807385,64.55,602.5,0
2020-12-12 09:30:00,24.36,4.466925342,66.19,569.8825,0
2020-12-12 09:45:00,26.8,4.612043299,68.63,559.06375,0
2020-12-12 10:00:00,25.59,4.757161257,62.29,582.755,0
2020-12-12 10:15:00,25.53,4.922164182,64.63,521.855,0
2020-12-12 10:30:00,26.5,5.087167107,67.07,533.665,0
2020-12-12 10:45:00,27.06,5.252170032,67.47,597.3525,0
2020-12-12 11:00:00,27.58,5.417172957,63.02,574.85375,0
2020-12-12 11:15:00,30.15,5.558483155,63.83,552.59375,0
2020-12-12 11:30:00,29.8,5.699793352,66.23,527.42,0
2020-12-12 11:45:00,31.29,5.841103549,67.05,515.53875,0
2020-12-12 12:00:00,30.53,5.982413747,62.17,503.25125,0
2020-12-12 12:15:00,29.35,6.014568163,64.48,538.71875,0
2020-12-12 12:30:00,28.7,6.046722579,65,562.01,0
2020-12-12 12:45:00,32.4,6.078876995,66.62,513.11,0
2020-12-12 13:00:00,32.7,6.111031411,62.79,526.4375,0
2020-12-12 13:15:00,30.63,6.209005676,64.55,547.7675,0
2020-12-12 13:30:00,31.11,6.30697994,65.03,605.565,0
2020-12-12 13:45:00,34.23,6.404954204,67.43,529.65875,0
2020-12-12 14:00:00,36.89,6.502928469,62.02,574.125,0
2020-12-12 14:15:00,32.83,6.46956524,63.37,531.56875,0
2020-12-12 14:30:00,33.91,6.436202011,65.53,521.10875,0
2020-12-12 14:45:00,33.9,6.402838782,65.98,516.11125,0
2020-12-12 15:00:00,32.63,6.369475554,61.98,593.22625,0
2020-12-12 15:15:00,30.83,6.207555101,64.76,562.4975,0
2020-12-12 15:30:00,33.44,6.045634648,64.93,577.3825,0
2020-12-12 15:45:00,32.82,5.883714195,65.53,533.62125,0
2020-12-12 16:00:00,31.44,5.721793742,63.22,538.955,0
2020-12-12 16:15:00,29.47,5.766217606,64.2,524.10625,0
2020-12-12 16:30:00,29.67,5.810641471,64.58,555.75375,0
2020-12-12 16:45:00,30.07,5.855065335,65.53,519.90125,0
2020-12-12 17:00:00,31.4,5.8994892,62.38,518.81875,0
2020-12-12 17:15:00,29.13,5.76748686,63.78,547.63125,0
2020-12-12 17:30:00,28.14,5.63548452,64.75,576.6425,0
2020-12-12 17:45:00,29.86,5.503482179,66.53,508.82375,0
2020-12-12 18:00:00,29.84,5.371479839,61.57,614.94375,0
2020-12-12 18:15:00,26.48,5.352864125,62.99,618.0675,0
2020-12-12 18:30:00,30.02,5.33424841,64.28,572.32,0
2020-12-12 18:45:00,32.04,5.315632696,66.57,576.9225,0
2020-12-12 19:00:00,29.4,5.297016981,62.5,182.8875,0
2020-12-12 19:15:00,28.95,5.262747143,61.39,175.5825,0
2020-12-12 19:30:00,12.47,5.228477304,61.81,181.53,0
2020-12-12 19:45:00,12.54,5.194207466,63.97,129.76125,0
2020-12-12 20:00:00,12.84,5.159937628,62.13,217.92375,0
2020-12-12 20:15:00,10.56,5.119321523,61.91,190.14625,0
2020-12-12 20:30:00,13.8,5.078705418,62.35,216.68875,0
2020-12-12 20:45:00,12.81,5.038089314,62.24,172.365,0
2020-12-12 21:00:00,13.82,4.997473209,61.5,225.5175,0
2020-12-12 21:15:00,11.92,4.975472819,62.22,246.98125,0
2020-12-12 21:30:00,13.99,4.953472429,62.39,209.5975,0
2020-12-12 21:45:00,14.89,4.931472039,62.36,198.82125,0
2020-12-12 22:00:00,13.21,4.909471649,62.18,140.54375,0
2020-12-12 22:15:00,12.68,4.863778531,62.31,169.54625,0
2020-12-12 22:30:00,10.33,4.818085414,61.64,127.215,0
2020-12-12 22:45:00,11.36,4.772392296,63.38,241.07125,0
2020-12-12 23:00:00,9.64,4.726699178,61.22,166.76125,0
2020-12-12 23:15:00,13.97,4.715275899,61.12,248.72625,0
2020-12-12 23:30:00,10.91,4.703852619,61.64,194.36,0
2020-12-12 23:45:00,14.27,4.69242934,63.75,177.635,0
2020-12-13 00:00:00,12.15,4.68100606,64.95,218.3375,0
2020-12-13 00:15:00,11.44,4.678467554,69.8,156.765,0
2020-12-13 00:30:00,12.72,4.675929047,73.39,200.52,0
2020-12-13 00:45:00,10.32,4.673390541,74.78,200.99625,0
2020-12-13 01:00:00,11.41,4.670852034,63.58,241.70125,0
2020-12-13 01:15:00,11.12,4.694121678,67.7,159.23875,0
2020-12-13 01:30:00,12.33,4.717391321,70.13,241.16125,0
2020-12-13 01:45:00,10.67,4.740660964,71.91,228.5925,0
2020-12-13 02:00:00,13.23,4.763930607,62.79,195.28125,0
2020-12-13 02:15:00,12.53,4.763930607,65.68,131.4475,0
2020-12-13 02:30:00,11.25,4.763930607,68.95,214.5275,0
2020-12-13 02:45:00,9.76,4.763930607,69.42,131.04375,0
2020-12-13 03:00:00,12.56,4.763930607,63.45,241.42,0
2020-12-13 03:15:00,9.31,4.76604603,64.32,199.8775,0
2020-12-13 03:30:00,13.07,4.768161452,66.41,236.29875,0
2020-12-13 03:45:00,12.29,4.770276874,69.48,177.8375,0
2020-12-13 04:00:00,13.55,4.772392296,62.06,205.07125,0
2020-12-13 04:15:00,11.2,4.7804309,64.73,200.06875,0
2020-12-13 04:30:00,11.86,4.788469504,65.27,130.34375,0
2020-12-13 04:45:00,12.55,4.796508108,68.55,242.48125,0
2020-12-13 05:00:00,9.65,4.804546712,63.34,141.63875,0
2020-12-13 05:15:00,13.73,4.805392881,63.77,144.54875,0
2020-12-13 05:30:00,9.77,4.80623905,65.4,247.13375,0
2020-12-13 05:45:00,10.31,4.807085219,67.42,201.46625,0
2020-12-13 06:00:00,14.15,4.807931387,61.68,234.5425,0
2020-12-13 06:15:00,12.18,4.76900762,63.22,242.90125,0
2020-12-13 06:30:00,13.03,4.730083854,65.44,170.935,0
2020-12-13 06:45:00,14.01,4.691160087,67.06,141.79125,0
2020-12-13 07:00:00,11.01,4.65223632,63.21,195.3675,0
2020-12-13 07:15:00,9.72,4.648851644,63.05,176.81625,0
2020-12-13 07:30:00,11.43,4.645466969,64.01,202.63125,0
2020-12-13 07:45:00,11.16,4.642082293,65.01,157.705,0
2020-12-13 08:00:00,12.11,4.638697618,63.58,524.72625,0
2020-12-13 08:15:00,10.41,4.657736417,65.14,522.33875,0
2020-12-13 08:30:00,23.55,4.676775216,67.11,562.27,0
2020-12-13 08:45:00,23.99,4.695814015,69.98,581.4875,0
2020-12-13 09:00:00,25.07,4.714852814,63.34,510.21,0
2020-12-13 09:15:00,25.58,4.811316063,65.91,522.125,0
2020-12-13 09:30:00,22.69,4.907779311,67.91,587.15125,0
2020-12-13 09:45:00,25.53,5.00424256,68.23,618.84875,0
2020-12-13 10:00:00,27.72,5.100705808,63.08,504.97625,0
2020-12-13 10:15:00,28.81,5.20605383,64.75,614.19,0
2020-12-13 10:30:00,24.86,5.311401851,66.79,535.2025,0
2020-12-13 10:45:00,31.66,5.416749873,68.28,571.87875,0
2020-12-13 11:00:00,28.23,5.522097894,63.4,581.00125,0
2020-12-13 11:15:00,29.57,5.618561143,63.96,604.59625,0
2020-12-13 11:30:00,29.93,5.715024391,66.96,528.3425,0
2020-12-13 11:45:00,33.41,5.81148764,68.4,611.48,0
2020-12-13 12:00:00,30.2,5.907950888,63.3,568.4675,0
2020-12-13 12:15:00,33.11,5.957028681,64.15,510.89,0
2020-12-13 12:30:00,30.91,6.006106474,65.16,525.49625,0
2020-12-13 12:45:00,30.44,6.055184268,67.42,599.92875,0
2020-12-13 13:00:00,31.07,6.104262061,63.22,558.5675,0
2020-12-13 13:15:00,34.39,6.146570503,63.39,612.94,0
2020-12-13 13:30:00,31.8,6.188878945,65.67,607.68375,0
2020-12-13 13:45:00,36.4,6.231187388,67.8,621.74625,0
2020-12-13 14:00:00,36.29,6.27349583,61.56,590.56625,0
2020-12-13 14:15:00,35.91,6.256995538,63.12,614.89875,0
2020-12-13 14:30:00,33.45,6.240495245,64.64,508.80375,0
2020-12-13 14:45:00,37.34,6.223994953,66.09,517.91,0
2020-12-13 15:00:00,31.26,6.20749466,62.57,508.3975,0
2020-12-13 15:15:00,30.9,6.161378458,63.8,591.92125,0
2020-12-13 15:30:00,29.72,6.115262256,64.46,594.53,0
2020-12-13 15:45:00,34.86,6.069146054,67.29,582.80125,0
2020-12-13 16:00:00,34.17,6.023029851,62.18,580.5175,0
2020-12-13 16:15:00,33.23,6.009068065,64.47,502.58625,0
2020-12-13 16:30:00,31.9,5.995106279,64.25,614.6675,0
2020-12-13 16:45:00,30.18,5.981144494,66.1,606.30875,0
2020-12-13 17:00:00,34.45,5.967182708,61.66,552.9725,0
2020-12-13 17:15:00,34.11,5.959990272,62.63,509.41875,0
2020-12-13 17:30:00,30.88,5.952797837,63.81,524.88,0
2020-12-13 17:45:00,30.54,5.945605402,66.51,508.77375,0
2020-12-13 18:00:00,30.83,5.938412967,62,560.78125,0
2020-12-13 18:15:00,29.61,5.931220532,63.39,540.50375,0
2020-12-13 18:30:00,30.93,5.924028096,64.16,596.455,0
2020-12-13 18:45:00,31.73,5.916835661,65.65,600.1325,0
2020-12-13 19:00:00,33.75,5.909643226,62.02,131.325,0
2020-12-13 19:15:00,33.37,5.869027121,61.4,201.18875,0
2020-12-13 19:30:00,11.71,5.828411017,63.21,137.1375,0
2020-12-13 19:45:00,15.23,5.787794912,64.16,220.80625,0
2020-12-13 20:00:00,12.23,5.747178807,60.87,246.38875,0
2020-12-13 20:15:00,15.72,5.696408677,61.94,191.11875,0
2020-12-13 20:30:00,16.56,5.645638546,63.57,202.755,0
2020-12-13 20:45:00,14.44,5.594868415,63.49,233.00125,0
2020-12-13 21:00:00,14.72,5.544098284,61.73,214.75125,0
2020-12-13 21:15:00,15.62,5.478097114,61.54,238.75875,0
2020-12-13 21:30:00,14.67,5.412095944,62.37,164.87625,0
2020-12-13 21:45:00,15.78,5.346094774,63.67,142.46875,0
2020-12-13 22:00:00,12.44,5.280093604,61.54,148.19,0
2020-12-13 22:15:00,11.33,5.255554707,61.53,209.75875,0
2020-12-13 22:30:00,11.36,5.231015811,62.94,200.81875,0
2020-12-13 22:45:00,14.12,5.206476914,62.93,163.1725,0
2020-12-13 23:00:00,13.68,5.181938018,61.38,179.96875,0
2020-12-13 23:15:00,11.91,5.172207076,61.37,181.68,0
2020-12-13 23:30:00,12.59,5.162476134,61.96,223.0875,0
2020-12-13 23:45:00,12.81,5.152745192,63.84,145.71375,0
2020-12-14 00:00:00,14.51,5.143014251,282.54,353.12125,0
2020-12-14 00:15:00,11.15,5.096474964,311.61,364.80875,0
2020-12-14 00:30:00,19.08,5.049935678,339.45,278.41125,0
2020-12-14 00:45:00,8.3,5.003396391,355.45,259.18,0
2020-12-14 01:00:00,7.26,4.956857104,271.89,362.05375,0
2020-12-14 01:15:00,6.88,4.927664279,297.5,322.69375,0
2020-12-14 01:30:00,7.46,4.898471454,312.3,287.135,0
2020-12-14 01:45:00,7.82,4.869278629,331.07,291.5625,0
2020-12-14 02:00:00,7.22,4.840085804,268.19,369.66375,0
2020-12-14 02:15:00,7.13,4.836278044,281.68,321.11375,0
2020-12-14 02:30:00,7.56,4.832470284,298.55,274.915,0
2020-12-14 02:45:00,7.74,4.828662524,314.44,314.06375,0
2020-12-14 03:00:00,7.19,4.824854764,262.28,357.29875,0
2020-12-14 03:15:00,7.42,4.873509473,279.73,361.53375,0
2020-12-14 03:30:00,7.69,4.922164182,292.1,351.89125,0
2020-12-14 03:45:00,8.36,4.97081889,306.62,342.94625,0
2020-12-14 04:00:00,8.14,5.019473599,259.68,369.39375,0
2020-12-14 04:15:00,7.93,4.953895514,275.61,311.26875,0
2020-12-14 04:30:00,7.94,4.888317428,284.83,349.67125,0
2020-12-14 04:45:00,7.82,4.822739342,295.55,355.5975,0
2020-12-14 05:00:00,7.89,4.757161257,255.05,365.99,0
2020-12-14 05:15:00,7.74,4.73643012,271.37,351.015,0
2020-12-14 05:30:00,7.7,4.715698983,280.01,260.92375,0
2020-12-14 05:45:00,7.98,4.694967846,287.32,292.04625,0
2020-12-14 06:00:00,6.95,4.67423671,256.56,284.81,0
2020-12-14 06:15:00,7.14,4.672544372,262.31,345.26875,0
2020-12-14 06:30:00,7.02,4.670852034,278.63,251.98,0
2020-12-14 06:45:00,7.84,4.669159697,286.46,308.34125,0
2020-12-14 07:00:00,6.93,4.667467359,256.36,255.915,0
2020-12-14 07:15:00,7.27,4.692852424,262.04,309.6275,0
2020-12-14 07:30:00,6.79,4.71823749,270.76,372.575,0
2020-12-14 07:45:00,7.58,4.743622555,281.93,302.26625,0
2020-12-14 08:00:00,8.14,4.76900762,265.19,27.55625,0
2020-12-14 08:15:00,7.49,4.847278239,280.88,89.61,0
2020-12-14 08:30:00,5.08,4.925548857,295.7,15.805,0
2020-12-14 08:45:00,5.77,5.003819475,313.36,61.67125,0
2020-12-14 09:00:00,5.14,5.082090094,264.73,51.68875,0
2020-12-14 09:15:00,5.63,5.237785162,281.33,51.155,0
2020-12-14 09:30:00,5.64,5.393480229,289.41,77.90875,0
2020-12-14 09:45:00,5.89,5.549175297,306.63,17.56375,0
2020-12-14 10:00:00,6.31,5.704870365,263.55,97.10375,0
2020-12-14 10:15:00,5.87,5.838565043,272.58,74.2425,0
2020-12-14 10:30:00,6.77,5.972259721,286.75,17.05625,0
2020-12-14 10:45:00,6.81,6.105954398,305.42,29.96125,0
2020-12-14 11:00:00,6.27,6.239649076,258.03,2.58625,0
2020-12-14 11:15:00,6.53,6.361920475,272.69,85.1975,0
2020-12-14 11:30:00,6.38,6.484191873,287.8,122.39125,0
2020-12-14 11:45:00,7.57,6.606463271,297.1,119.98125,0
2020-12-14 12:00:00,8.09,6.72873467,255.36,50.745,0
2020-12-14 12:15:00,8.12,6.758350579,270.44,34.99625,0
2020-12-14 12:30:00,7.34,6.787966489,285.83,25.1775,0
2020-12-14 12:45:00,7.25,6.817582399,294.85,113.7375,0
2020-12-14 13:00:00,7.14,6.847198308,255.62,40.84125,0
2020-12-14 13:15:00,8.21,6.879775809,271.21,37.73625,0
2020-12-14 13:30:00,7.36,6.912353309,280.58,30.58875,0
2020-12-14 13:45:00,7.43,6.94493081,292.59,109.375,0
2020-12-14 14:00:00,7.34,6.977508311,259.02,8.23625,0
2020-12-14 14:15:00,8.32,6.90093003,267.27,22.8675,0
2020-12-14 14:30:00,7.03,6.824351749,277.91,62.25625,0
2020-12-14 14:45:00,7.18,6.747773469,291.18,20.74125,0
2020-12-14 15:00:00,7.55,6.671195188,258.81,15.69375,0
2020-12-14 15:15:00,6.95,6.500692165,265.18,89.4425,0
2020-12-14 15:30:00,6.75,6.330189143,276.11,93.8325,0
2020-12-14 15:45:00,7.45,6.15968612,284.57,90.88,0
2020-12-14 16:00:00,7.28,5.989183098,251.56,122.66,0
2020-12-14 16:15:00,7.02,5.921912674,265.1,31.85,0
2020-12-14 16:30:00,7.23,5.854642251,272.39,0.605,0
2020-12-14 16:45:00,6.24,5.787371828,288.36,102.4825,0
2020-12-14 17:00:00,5.84,5.720101404,251.96,48.2075,0
2020-12-14 17:15:00,6.8,5.60586861,265.18,47.6025,0
2020-12-14 17:30:00,6.11,5.491635816,273.96,25.8525,0
2020-12-14 17:45:00,6.06,5.377403021,282.95,69.3525,0
2020-12-14 18:00:00,5.7,5.263170227,250.33,82.4975,0
2020-12-14 18:15:00,5.96,5.206899999,262.09,103.35625,0
2020-12-14 18:30:00,6,5.15062977,272.12,121.3675,0
2020-12-14 18:45:00,6.24,5.094359542,278.55,112.18375,0
2020-12-14 19:00:00,6.29,5.038089314,247.58,354.05375,0
2020-12-14 19:15:00,6.12,5.024550612,249.98,254.62875,0
2020-12-14 19:30:00,8.24,5.011011911,257.03,295.05625,0
2020-12-14 19:45:00,7.62,4.997473209,258.28,266.7775,0
2020-12-14 20:00:00,7.97,4.983934508,251.73,263.56875,0
2020-12-14 20:15:00,7.6,4.970395806,250.81,350.36375,0
2020-12-14 20:30:00,7.51,4.956857104,260.62,253.68,0
2020-12-14 20:45:00,8.41,4.943318403,259.97,281.94125,0
2020-12-14 21:00:00,7.44,4.929779701,250.15,352.38,0
2020-12-14 21:15:00,7.61,4.936972137,253.62,272.01875,0
2020-12-14 21:30:00,8.29,4.944164572,258.15,256.06,0
2020-12-14 21:45:00,7.65,4.951357007,259.78,359.37,0
2020-12-14 22:00:00,7.45,4.958549442,249.44,361.96625,0
2020-12-14 22:15:00,8.42,4.957703273,250.51,256.0075,0
2020-12-14 22:30:00,8.42,4.956857104,253.49,252.94125,0
2020-12-14 22:45:00,7.51,4.956010936,261.29,279.7675,0
2020-12-14 23:00:00,7.48,4.955164767,248.09,254.04375,0
2020-12-14 23:15:00,7.72,4.969972722,250.38,353.81625,0
2020-12-14 23:30:00,7.39,4.984780676,258.69,278.7975,0
2020-12-14 23:45:00,8.58,4.999588631,255.5,272.95625,0
2020-12-15 00:00:00,7.8,5.014396586,283.17,274.47,0
2020-12-15 00:15:00,7.69,5.039781651,314.21,260.22375,0
2020-12-15 00:30:00,7.78,5.065166717,334.92,268.815,0
2020-12-15 00:45:00,7.41,5.090551782,360.78,275.34875,0
2020-12-15 01:00:00,7.3,5.115936848,267.44,279.685,0
2020-12-15 01:15:00,7.23,5.111282919,290.42,272.13625,0
2020-12-15 01:30:00,7.11,5.10662899,317.29,365.66,0
2020-12-15 01:45:00,7.72,5.101975062,332.73,273.26,0
2020-12-15 02:00:00,8.34,5.097321133,261.71,303.33625,0
2020-12-15 02:15:00,7.34,5.200130648,285.33,294.505,0
2020-12-15 02:30:00,7.62,5.302940163,297.74,271.03,0
2020-12-15 02:45:00,8.33,5.405749678,313.52,319.9825,0
2020-12-15 03:00:00,8.01,5.508559193,260.32,276.38125,0
2020-12-15 03:15:00,8.44,5.492905069,278.58,339.58875,0
2020-12-15 03:30:00,7.94,5.477250945,292.89,371.29,0
2020-12-15 03:45:00,9.06,5.461596822,303.44,319.01375,0
2020-12-15 04:00:00,9.1,5.445942698,257.14,277.0275,0
2020-12-15 04:15:00,8.38,5.369787502,271.82,274.4825,0
2020-12-15 04:30:00,7.81,5.293632305,287.67,322.0575,0
2020-12-15 04:45:00,8.12,5.217477109,297.19,264.56,0
2020-12-15 05:00:00,8.3,5.141321913,255.28,251.02,0
2020-12-15 05:15:00,7.54,5.108744412,272.23,286.9625,0
2020-12-15 05:30:00,7.27,5.076166912,280.56,371.61375,0
2020-12-15 05:45:00,7.93,5.043589411,290.12,250.77375,0
2020-12-15 06:00:00,8.48,5.011011911,254.39,283.08125,0
2020-12-15 06:15:00,7.25,4.96024178,265.46,314.56,0
2020-12-15 06:30:00,7.38,4.909471649,275.9,270.89,0
2020-12-15 06:45:00,7.93,4.858701518,288.83,356.2875,0
2020-12-15 07:00:00,7.34,4.807931387,251.17,279.61125,0
2020-12-15 07:15:00,7.93,4.76900762,260.31,312.48,0
2020-12-15 07:30:00,7.09,4.730083854,272.79,357.55125,0
2020-12-15 07:45:00,7.66,4.691160087,284.56,254.73,0
2020-12-15 08:00:00,7.9,4.65223632,261.75,1110.7825,0
