Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-12-15 08:15:00,6.87,4.731353107,276.82,1093.9475,0
2020-12-15 08:30:00,14.1,4.810469894,297.43,1023.9525,0
2020-12-15 08:45:00,15.03,4.889586681,314.13,1040.5875,0
2020-12-15 09:00:00,14.06,4.968703468,260.82,1059.6425,0
2020-12-15 09:15:00,13.93,5.132860225,278.83,1043.38125,0
2020-12-15 09:30:00,14.04,5.297016981,290.18,1057.60125,0
2020-12-15 09:45:00,16.18,5.461173737,307.6,1013.29375,0
2020-12-15 10:00:00,16.09,5.625330493,261.94,1003.08875,0
2020-12-15 10:15:00,15.68,5.778910139,277.44,1045.56875,0
2020-12-15 10:30:00,15.41,5.932489785,288.08,1093.99,0
2020-12-15 10:45:00,18.05,6.086069431,300.75,1051.145,0
2020-12-15 11:00:00,18.37,6.239649076,261.5,1049.98,0
2020-12-15 11:15:00,17.77,6.341189338,269.21,1055.8275,0
2020-12-15 11:30:00,17.58,6.442729599,289,1072.99,0
2020-12-15 11:45:00,19.66,6.544269861,300.31,1088.51375,0
2020-12-15 12:00:00,19.78,6.645810123,256.96,1042.775,0
2020-12-15 12:15:00,19.32,6.737619443,270.21,1008.66125,0
2020-12-15 12:30:00,18.59,6.829428762,285.81,1072.0475,0
2020-12-15 12:45:00,20.41,6.921238082,296.71,1059.82875,0
2020-12-15 13:00:00,20.81,7.013047402,260.61,1116.60625,0
2020-12-15 13:15:00,19.97,6.992316265,270.88,1074.13875,0
2020-12-15 13:30:00,20.14,6.971585129,280.11,1056.0475,0
2020-12-15 13:45:00,21.31,6.950853992,288.6,1116.29625,0
2020-12-15 14:00:00,20.49,6.930122855,252.53,1104.725,0
2020-12-15 14:15:00,20.58,6.848890646,263.54,1005.065,0
2020-12-15 14:30:00,19.84,6.767658437,276.39,1093.92,0
2020-12-15 14:45:00,20.1,6.686426227,286.65,1050.73,0
2020-12-15 15:00:00,20.43,6.605194018,256.75,1025.305,0
2020-12-15 15:15:00,18.93,6.465576158,265.73,1112.78625,0
2020-12-15 15:30:00,17.82,6.325958299,273.5,1047.07125,0
2020-12-15 15:45:00,19.79,6.186340439,287.77,1111.33625,0
2020-12-15 16:00:00,18.16,6.046722579,252.78,1036.95375,0
2020-12-15 16:15:00,18.15,5.924451181,267.56,1021.115,0
2020-12-15 16:30:00,16.44,5.802179782,271.43,1087.85875,0
2020-12-15 16:45:00,17.34,5.679908384,288.35,1014.54375,0
2020-12-15 17:00:00,17.04,5.557636986,252.81,1040.46625,0
2020-12-15 17:15:00,15.91,5.515751628,264.23,1080.47125,0
2020-12-15 17:30:00,15.43,5.47386627,277.5,1079.3075,0
2020-12-15 17:45:00,17.11,5.431980912,283.78,1115.425,0
2020-12-15 18:00:00,16.46,5.390095554,254,1021.0875,0
2020-12-15 18:15:00,16.19,5.352864125,263.15,1074.6925,0
2020-12-15 18:30:00,14.94,5.315632696,275.99,1040.2425,0
2020-12-15 18:45:00,16.51,5.278401266,279.8,1066.04375,0
2020-12-15 19:00:00,15.65,5.241169837,245.47,338.51875,0
2020-12-15 19:15:00,15.37,5.226361882,257.03,268.49875,0
2020-12-15 19:30:00,8.41,5.211553927,260.56,326.5375,0
2020-12-15 19:45:00,8.09,5.196745973,260.31,275.68875,0
2020-12-15 20:00:00,8.52,5.181938018,247.16,344.1525,0
2020-12-15 20:15:00,7.95,5.189976622,249.46,334.76375,0
2020-12-15 20:30:00,8.63,5.198015226,258.8,292.28125,0
2020-12-15 20:45:00,8.73,5.20605383,264.43,348.69125,0
2020-12-15 21:00:00,8.28,5.214092434,247.05,330.48125,0
2020-12-15 21:15:00,8.71,5.183630355,249.84,287.53,0
2020-12-15 21:30:00,8.44,5.153168277,258.27,284.41625,0
2020-12-15 21:45:00,8.15,5.122706198,262.52,305.375,0
2020-12-15 22:00:00,8.04,5.09224412,252,336.82625,0
2020-12-15 22:15:00,8.11,5.082936263,251.45,352.3475,0
2020-12-15 22:30:00,8.35,5.073628405,252.61,358.4375,0
2020-12-15 22:45:00,8.64,5.064320548,257.69,372.57625,0
2020-12-15 23:00:00,8.68,5.055012691,247.24,329.64375,0
2020-12-15 23:15:00,8.83,5.069820646,252.42,367.78625,0
2020-12-15 23:30:00,8.33,5.0846286,254.67,359.94625,0
2020-12-15 23:45:00,8.89,5.099436555,256.16,362.34375,0
2020-12-16 00:00:00,8.75,5.11424451,139.05,309.98125,0
2020-12-16 00:15:00,8.79,5.134975647,156.81,355.78875,0
2020-12-16 00:30:00,8.28,5.155706783,169.18,278.97125,0
2020-12-16 00:45:00,11.78,5.17643792,179.16,335.84875,0
2020-12-16 01:00:00,9.82,5.197169057,133.36,268.6075,0
2020-12-16 01:15:00,10.39,5.210707759,147.78,310.88625,0
2020-12-16 01:30:00,9.14,5.22424646,155.85,267.2375,0
2020-12-16 01:45:00,11.36,5.237785162,167.98,263.53375,0
2020-12-16 02:00:00,10,5.251323863,130.62,259.7575,0
2020-12-16 02:15:00,9.73,5.288555292,142.04,316.1575,0
2020-12-16 02:30:00,9.42,5.325786722,151.8,301.1075,0
2020-12-16 02:45:00,11.82,5.363018151,157.91,298.3325,0
2020-12-16 03:00:00,11.09,5.40024958,131.67,334.465,0
2020-12-16 03:15:00,10.74,5.443827276,137.7,320.2775,0
2020-12-16 03:30:00,11.27,5.487404971,145.91,332.39625,0
2020-12-16 03:45:00,12.21,5.530982667,151.41,333.76,0
2020-12-16 04:00:00,12.25,5.574560363,129.54,303.51875,0
2020-12-16 04:15:00,11.96,5.580906629,134.84,296.7775,0
2020-12-16 04:30:00,11.19,5.587252895,143.11,252.02875,0
2020-12-16 04:45:00,12.01,5.593599162,147.61,343.02375,0
2020-12-16 05:00:00,10.85,5.599945428,129.85,318.5825,0
2020-12-16 05:15:00,12.37,5.643100039,133.5,274.1275,0
2020-12-16 05:30:00,11.77,5.68625465,140.07,299.31,0
2020-12-16 05:45:00,11.72,5.729409262,145.33,294.84125,0
2020-12-16 06:00:00,12.21,5.772563873,127.89,334.38875,0
2020-12-16 06:15:00,11.87,5.790333419,133.29,338.05375,0
2020-12-16 06:30:00,12.49,5.808102964,138.51,292.855,0
2020-12-16 06:45:00,13.51,5.82587251,142.01,360.45625,0
2020-12-16 07:00:00,12.27,5.843642056,125.89,279.495,0
2020-12-16 07:15:00,13.49,5.874104134,133.83,321.94625,0
2020-12-16 07:30:00,11.7,5.904566213,134.7,311.27375,0
2020-12-16 07:45:00,13.52,5.935028291,141.37,362.13,0
2020-12-16 08:00:00,12.87,5.96549037,132.29,1062.95375,0
2020-12-16 08:15:00,14.09,6.048414917,139.85,1096.315,0
2020-12-16 08:30:00,29.1,6.131339464,148.03,1036.73375,0
2020-12-16 08:45:00,31.86,6.214264011,157.13,1064.5575,0
2020-12-16 09:00:00,29.56,6.297188558,132.22,1034.37125,0
2020-12-16 09:15:00,29.42,6.43511408,137.36,1123.5725,0
2020-12-16 09:30:00,28.04,6.573039602,146.95,1020.6975,0
2020-12-16 09:45:00,35.05,6.710965124,153.51,1013.9425,0
2020-12-16 10:00:00,32.12,6.848890646,130.05,1067.01125,0
2020-12-16 10:15:00,30.9,6.98131607,137.84,1061.1675,0
2020-12-16 10:30:00,31.67,7.113741495,143.87,1047.96875,0
2020-12-16 10:45:00,36.65,7.246166919,153.51,1085.26375,0
2020-12-16 11:00:00,35.29,7.378592344,129.81,1092.965,0
2020-12-16 11:15:00,35.65,7.500863742,135.38,1097.06,0
2020-12-16 11:30:00,34.64,7.623135141,144.97,1062.555,0
2020-12-16 11:45:00,40.34,7.745406539,148.37,1099.5975,0
2020-12-16 12:00:00,38.6,7.867677937,128.64,1054.975,0
2020-12-16 12:15:00,37.92,7.931140601,136.87,1099.06875,0
2020-12-16 12:30:00,36.36,7.994603264,140.73,1067.21625,0
2020-12-16 12:45:00,42.4,8.058065928,146.74,1045.81625,0
2020-12-16 13:00:00,39.72,8.121528591,129.21,1073.57625,0
2020-12-16 13:15:00,38.29,8.121528591,132.6,1017.21625,0
2020-12-16 13:30:00,37.86,8.121528591,142.29,1018.2125,0
2020-12-16 13:45:00,40.12,8.121528591,146.99,1021.71125,0
2020-12-16 14:00:00,39.33,8.121528591,128.66,1091.55625,0
2020-12-16 14:15:00,37.06,8.055527421,133.02,1122.9425,0
2020-12-16 14:30:00,37.77,7.989526251,140.25,1063.03125,0
2020-12-16 14:45:00,42.6,7.923525081,145.88,1011.59,0
2020-12-16 15:00:00,39.35,7.857523911,126.01,1027.38125,0
2020-12-16 15:15:00,35.97,7.785176475,132.28,1109.12875,0
2020-12-16 15:30:00,34.98,7.712829038,138.86,1121.565,0
2020-12-16 15:45:00,41.37,7.640481602,144.42,1052.58375,0
2020-12-16 16:00:00,39.77,7.568134166,127.03,1022.03625,0
2020-12-16 16:15:00,35.94,7.476324846,131.98,1016.58375,0
2020-12-16 16:30:00,33.67,7.384515526,137.33,1060.505,0
2020-12-16 16:45:00,36.62,7.292706206,142.7,1027.88,0
2020-12-16 17:00:00,36.26,7.200896886,126.58,1048.82375,0
2020-12-16 17:15:00,33.97,7.144626658,133.24,1120.96875,0
2020-12-16 17:30:00,33.24,7.08835643,138.66,1021.15875,0
2020-12-16 17:45:00,38.25,7.032086201,141.43,1092.08625,0
2020-12-16 18:00:00,33.78,6.975815973,127.17,1070.04375,0
2020-12-16 18:15:00,34.18,6.902622368,129.95,1027.93625,0
2020-12-16 18:30:00,32.78,6.829428762,135.92,1120.375,0
2020-12-16 18:45:00,34.16,6.756235157,139.69,1071.5125,0
2020-12-16 19:00:00,35.61,6.683041552,124.51,295.09875,0
2020-12-16 19:15:00,32.95,6.652156389,126.03,301.3225,0
2020-12-16 19:30:00,13.66,6.621271226,127.62,371.515,0
2020-12-16 19:45:00,14.63,6.590386063,130.88,344.5025,0
2020-12-16 20:00:00,16.28,6.5595009,124.63,288.75875,0
2020-12-16 20:15:00,15.44,6.561193238,127.96,325.3775,0
2020-12-16 20:30:00,13.82,6.562885576,129.31,304.8125,0
2020-12-16 20:45:00,15.13,6.564577913,131.64,276.62875,0
2020-12-16 21:00:00,14.41,6.566270251,124.35,361.165,0
2020-12-16 21:15:00,13.64,6.593770739,127.9,358.015,0
2020-12-16 21:30:00,15.67,6.621271226,128.79,270.99125,0
2020-12-16 21:45:00,16.19,6.648771714,131.88,305.2625,0
2020-12-16 22:00:00,13.73,6.676272201,124.71,322.34625,0
2020-12-16 22:15:00,14.64,6.710965124,126.9,327.53,0
2020-12-16 22:30:00,14.95,6.745658047,127.43,273.815,0
2020-12-16 22:45:00,15.66,6.780350969,131.08,306.14875,0
2020-12-16 23:00:00,14.13,6.815043892,124.39,340.8975,0
2020-12-16 23:15:00,15.02,6.821813243,127.8,329.06125,0
2020-12-16 23:30:00,15.72,6.828582594,125.92,343.85125,0
2020-12-16 23:45:00,15.88,6.835351944,129.42,335.60125,0
2020-12-17 00:00:00,16.06,6.842121295,277.72,372.84625,0
2020-12-17 00:15:00,15.99,6.850582984,309.92,363.19125,0
2020-12-17 00:30:00,16.76,6.859044672,338.98,320.53,0
2020-12-17 00:45:00,11.38,6.867506361,360.5,260.61125,0
2020-12-17 01:00:00,10.44,6.875968049,268.12,360.32,0
2020-12-17 01:15:00,9.52,6.867506361,295.89,370.22375,0
2020-12-17 01:30:00,10.32,6.859044672,316.53,322.5625,0
2020-12-17 01:45:00,11.61,6.850582984,334.52,345.48875,0
2020-12-17 02:00:00,10.58,6.842121295,268.71,328.81625,0
2020-12-17 02:15:00,10.6,6.864967854,281.46,266.1425,0
2020-12-17 02:30:00,10.25,6.887814413,300.35,263.38625,0
2020-12-17 02:45:00,10.32,6.910660972,316.92,307.1,0
2020-12-17 03:00:00,10.16,6.933507531,263.46,263.82625,0
2020-12-17 03:15:00,10.49,6.96312344,276.69,284.18625,0
2020-12-17 03:30:00,9.87,6.99273935,292.5,309.66125,0
2020-12-17 03:45:00,10.8,7.022355259,305.3,268.155,0
2020-12-17 04:00:00,10.98,7.051971169,255.23,323.65,0
2020-12-17 04:15:00,10.31,7.078202403,272.08,255.95875,0
2020-12-17 04:30:00,10.87,7.104433638,285.08,282.6725,0
2020-12-17 04:45:00,10.69,7.130664872,299.97,264.59375,0
2020-12-17 05:00:00,10.87,7.156896106,255.31,340.18375,0
2020-12-17 05:15:00,10.51,7.17635799,265.2,283.6625,0
2020-12-17 05:30:00,11.25,7.195819873,283.59,296.37375,0
2020-12-17 05:45:00,11.21,7.215281757,288.25,277.3275,0
2020-12-17 06:00:00,11.28,7.23474364,254.75,324.35625,0
2020-12-17 06:15:00,10.78,7.214435588,266.52,337.35,0
2020-12-17 06:30:00,11.3,7.194127535,273.41,302.04625,0
2020-12-17 06:45:00,11.98,7.173819483,289.72,310.8325,0
2020-12-17 07:00:00,11.24,7.153511431,256.92,275.70875,0
2020-12-17 07:15:00,11.26,7.17255023,262.37,265.93125,0
2020-12-17 07:30:00,10.62,7.191589029,271.08,303.97125,0
2020-12-17 07:45:00,10.93,7.210627828,278.96,297.5375,0
2020-12-17 08:00:00,11.41,7.229666627,261.6,1013.28125,0
2020-12-17 08:15:00,11.27,7.316822018,276.62,1019.04875,0
2020-12-17 08:30:00,20.77,7.403977409,294.04,1093.89375,0
2020-12-17 08:45:00,21.99,7.491132801,310.15,1016.21125,0
2020-12-17 09:00:00,22.48,7.578288192,263.68,1028.6275,0
2020-12-17 09:15:00,20.99,7.769099267,279.52,1010.54625,0
2020-12-17 09:30:00,20.93,7.959910342,291.38,1071.58,0
2020-12-17 09:45:00,23.55,8.150721417,306.46,1029.68625,0
2020-12-17 10:00:00,24.1,8.341532492,261.69,1123.15875,0
2020-12-17 10:15:00,23.41,8.55561321,271.17,1034.68875,0
2020-12-17 10:30:00,24.59,8.769693928,291.89,1077.85,0
2020-12-17 10:45:00,26.49,8.983774646,304.83,1084.96125,0
2020-12-17 11:00:00,27.23,9.197855365,259.97,1067.68125,0
2020-12-17 11:15:00,26.52,9.353550432,274.76,1005.7425,0
2020-12-17 11:30:00,25.98,9.5092455,285.87,1064.605,0
2020-12-17 11:45:00,28.17,9.664940568,302.67,1063.7025,0
2020-12-17 12:00:00,28.65,9.820635636,259.01,1054.07125,0
2020-12-17 12:15:00,28.16,9.879444371,269.83,1120.77875,0
2020-12-17 12:30:00,27.18,9.938253105,284.95,1074.16625,0
2020-12-17 12:45:00,31.56,9.99706184,294.8,1002.69125,0
2020-12-17 13:00:00,30.01,10.05587058,256.51,1068.71875,0
2020-12-17 13:15:00,27.71,10.03387019,266.41,1072.47125,0
2020-12-17 13:30:00,28.19,10.0118698,282.07,1083.6025,0
2020-12-17 13:45:00,30.91,9.989869405,294.98,1097.62375,0
2020-12-17 14:00:00,30.28,9.967869015,258.76,1079.70125,0
2020-12-17 14:15:00,29.2,9.878598202,269.34,1054.5125,0
2020-12-17 14:30:00,27.82,9.789327388,282.14,1008.72,0
2020-12-17 14:45:00,29.59,9.700056575,288.61,1076.97125,0
2020-12-17 15:00:00,27.74,9.610785762,253.58,1031.53375,0
2020-12-17 15:15:00,27.75,9.486822026,267.3,1078.2225,0
2020-12-17 15:30:00,26.26,9.36285829,280.6,1116.345,0
2020-12-17 15:45:00,29.07,9.238894554,288.54,1093.83125,0
2020-12-17 16:00:00,28.32,9.114930818,251.64,1051.50375,0
2020-12-17 16:15:00,26.75,9.026083089,266.03,1074.78125,0
2020-12-17 16:30:00,25.35,8.93723536,277.6,1107.89875,0
2020-12-17 16:45:00,27.88,8.848387631,283.74,1029.61125,0
2020-12-17 17:00:00,27.12,8.759539902,252.09,1079.78125,0
2020-12-17 17:15:00,24.86,8.655461134,263.19,1054.05,0
2020-12-17 17:30:00,24.97,8.551382366,271.6,1093.22125,0
2020-12-17 17:45:00,26.26,8.447303597,281.47,1043.12125,0
2020-12-17 18:00:00,25.83,8.343224829,253.57,1005.11625,0
2020-12-17 18:15:00,24.23,8.238299892,261.02,1118.03625,0
2020-12-17 18:30:00,22.8,8.133374955,273.36,1064.26875,0
2020-12-17 18:45:00,25.89,8.028450018,283.77,1109.95875,0
2020-12-17 19:00:00,24.23,7.923525081,252.42,272.48875,0
2020-12-17 19:15:00,23.95,7.867677937,252.35,319.22625,0
2020-12-17 19:30:00,11.66,7.811830794,259.07,262.40875,0
2020-12-17 19:45:00,12.74,7.75598365,263.61,371.31625,0
2020-12-17 20:00:00,11.8,7.700136506,245.94,313.24625,0
2020-12-17 20:15:00,13.22,7.677713031,256.17,343.2675,0
2020-12-17 20:30:00,12.24,7.655289557,253.2,291.835,0
2020-12-17 20:45:00,13.02,7.632866082,263.7,324.66625,0
2020-12-17 21:00:00,11.99,7.610442608,248.18,292.03375,0
2020-12-17 21:15:00,12.48,7.556287802,253.65,255.775,0
2020-12-17 21:30:00,11.76,7.502132996,256.24,283.26875,0
2020-12-17 21:45:00,11.36,7.447978189,258.14,329.75125,0
2020-12-17 22:00:00,11.61,7.393823383,250.43,344.67125,0
2020-12-17 22:15:00,12.16,7.369707571,253.73,342.7925,0
2020-12-17 22:30:00,12.31,7.345591759,256.36,269,0
2020-12-17 22:45:00,12.39,7.321475947,260.41,368.15875,0
2020-12-17 23:00:00,11.22,7.297360135,246.94,305.84875,0
2020-12-17 23:15:00,12.56,7.28635994,250.28,279.4225,0
2020-12-17 23:30:00,11.59,7.275359745,254.65,364.17875,0
2020-12-17 23:45:00,11.4,7.26435955,261.18,315.21125,0
2020-12-18 00:00:00,12.57,7.253359355,243.27,362.27375,0
2020-12-18 00:15:00,11.75,7.261397959,272.71,291.96875,0
2020-12-18 00:30:00,12.3,7.269436563,296.68,281.495,0
2020-12-18 00:45:00,11.64,7.277475167,310.58,368.52375,0
2020-12-18 01:00:00,11.04,7.285513771,237.93,325.9025,0
2020-12-18 01:15:00,11.85,7.316398934,255.9,257.4025,0
2020-12-18 01:30:00,11.19,7.347284097,276.43,335.52375,0
2020-12-18 01:45:00,11.34,7.37816926,293.63,325.52375,0
2020-12-18 02:00:00,12.25,7.409054422,235.2,288.32375,0
2020-12-18 02:15:00,11.8,7.434016403,248.65,266.35375,0
2020-12-18 02:30:00,11.11,7.458978384,260.32,349.62375,0
2020-12-18 02:45:00,11.7,7.483940365,276.03,366.1225,0
2020-12-18 03:00:00,12.77,7.508902346,227.14,264.1625,0
2020-12-18 03:15:00,12.81,7.522017963,242.35,360.31625,0
2020-12-18 03:30:00,11.13,7.535133581,252.44,322.4275,0
2020-12-18 03:45:00,13.54,7.548249198,267.78,258.37625,0
2020-12-18 04:00:00,12.6,7.561364815,225.91,280.69625,0
2020-12-18 04:15:00,11.42,7.528787314,239.34,308.8425,0
2020-12-18 04:30:00,11.47,7.496209814,246.27,286.1475,0
2020-12-18 04:45:00,12.62,7.463632313,260.15,268.42,0
2020-12-18 05:00:00,11.93,7.431054812,227.45,337.36375,0
2020-12-18 05:15:00,11.5,7.414977604,234.96,286.19875,0
2020-12-18 05:30:00,12.24,7.398900396,248.76,352.57375,0
2020-12-18 05:45:00,12.05,7.382823188,254.58,318.6675,0
2020-12-18 06:00:00,12.93,7.36674598,220.68,296.41125,0
2020-12-18 06:15:00,12.11,7.364207474,234.72,311.2825,0
2020-12-18 06:30:00,11.65,7.361668967,241.48,266.51625,0
2020-12-18 06:45:00,12.58,7.35913046,252.45,283.92125,0
2020-12-18 07:00:00,11.55,7.356591954,219.5,374.71125,0
2020-12-18 07:15:00,11.71,7.360822798,231.6,257.47875,0
2020-12-18 07:30:00,12.84,7.365053642,241.36,271.11875,0
2020-12-18 07:45:00,11.69,7.369284487,244.63,316.1,0
2020-12-18 08:00:00,11.69,7.373515331,229.57,1024.5475,0
2020-12-18 08:15:00,12.23,7.41836228,242.24,1105.70875,0
2020-12-18 08:30:00,23.06,7.463209229,261.61,1114.665,0
2020-12-18 08:45:00,25.56,7.508056178,275.43,1072.31,0
2020-12-18 09:00:00,24.9,7.552903126,230.43,1017.675,0
2020-12-18 09:15:00,23.37,7.715367545,239.93,1104.41375,0
2020-12-18 09:30:00,22.25,7.877831964,254.84,1072.90125,0
2020-12-18 09:45:00,27.11,8.040296382,268.06,1000.8375,0
2020-12-18 10:00:00,26.36,8.202760801,226.81,1094.09125,0
2020-12-18 10:15:00,24.59,8.351686518,243.4,1061.92625,0
2020-12-18 10:30:00,25.67,8.500612235,251.43,1089.73,0
2020-12-18 10:45:00,28.73,8.649537952,262.98,1015.88875,0
2020-12-18 11:00:00,28.31,8.798463669,224.34,1088.745,0
2020-12-18 11:15:00,26.8,8.91523497,241.08,1110.3425,0
2020-12-18 11:30:00,27.61,9.032006271,249.02,1117.13875,0
2020-12-18 11:45:00,31.64,9.148777571,262.42,1025.42125,0
2020-12-18 12:00:00,30.61,9.265548872,223.43,1070.78625,0
2020-12-18 12:15:00,28.42,9.318011341,234.56,1093.67,0
2020-12-18 12:30:00,28.44,9.370473809,245.85,1011.16,0
2020-12-18 12:45:00,32.42,9.422936278,260.14,1036.60875,0
2020-12-18 13:00:00,29.86,9.475398746,222.02,1001.3275,0
2020-12-18 13:15:00,29.46,9.476668,237.8,1000.105,0
2020-12-18 13:30:00,27.75,9.477937253,247.19,1046.68625,0
2020-12-18 13:45:00,30.86,9.479206506,253.43,1042.5825,0
2020-12-18 14:00:00,30.36,9.480475759,227.12,1084.9175,0
2020-12-18 14:15:00,29.25,9.364127543,234.63,1105.41375,0
2020-12-18 14:30:00,29.22,9.247779327,245.75,1044.2875,0
2020-12-18 14:45:00,31.53,9.13143111,251.19,1044.35125,0
2020-12-18 15:00:00,29.26,9.015082894,226.41,1081.8625,0
2020-12-18 15:15:00,27.86,8.850503053,235.83,1032.85,0
2020-12-18 15:30:00,27.63,8.685923212,242.6,1121.04,0
2020-12-18 15:45:00,28.19,8.521343372,254.34,1016.2275,0
2020-12-18 16:00:00,28.45,8.356763531,222.06,1115.0175,0
2020-12-18 16:15:00,25.69,8.237453723,231.52,1008.39625,0
2020-12-18 16:30:00,26.09,8.118143916,237.84,1108.05,0
2020-12-18 16:45:00,26.32,7.998834109,249.14,1045.76375,0
2020-12-18 17:00:00,26.91,7.879524301,224.53,1095.36375,0
2020-12-18 17:15:00,25.12,7.823677157,233.81,1052.51375,0
2020-12-18 17:30:00,24.93,7.767830013,240.92,1035.13125,0
2020-12-18 17:45:00,25.89,7.71198287,250.13,1017.04875,0
2020-12-18 18:00:00,24.71,7.656135726,221.77,1090.22,0
2020-12-18 18:15:00,23.82,7.632442998,228.08,1030.25625,0
2020-12-18 18:30:00,24.23,7.60875027,236.12,1055.195,0
2020-12-18 18:45:00,25.25,7.585057543,247.71,1075.4925,0
2020-12-18 19:00:00,25.11,7.561364815,216.97,261.24125,0
2020-12-18 19:15:00,24.86,7.593942315,221.77,283.37375,0
2020-12-18 19:30:00,11.63,7.626519816,223.05,325.36,0
2020-12-18 19:45:00,12.65,7.659097317,232.05,374.14125,0
2020-12-18 20:00:00,13.29,7.691674817,219.29,322.98125,0
2020-12-18 20:15:00,14.13,7.68236696,220.03,362.8875,0
2020-12-18 20:30:00,13.04,7.673059103,222.71,258.63375,0
2020-12-18 20:45:00,14.05,7.663751245,226.03,272.13875,0
2020-12-18 21:00:00,12.18,7.654443388,215.75,317.3675,0
2020-12-18 21:15:00,12.35,7.675174525,220.32,339.52,0
2020-12-18 21:30:00,13.1,7.695905662,223.33,350.025,0
2020-12-18 21:45:00,13.79,7.716636798,225.45,307.49125,0
2020-12-18 22:00:00,13.86,7.737367935,214.6,258.9775,0
2020-12-18 22:15:00,13.07,7.725098487,221.05,321.32,0
2020-12-18 22:30:00,12.19,7.712829038,226.28,351.68375,0
2020-12-18 22:45:00,13.49,7.70055959,229.78,318.64625,0
2020-12-18 23:00:00,13.84,7.688290142,218.36,272.23125,0
2020-12-18 23:15:00,13.1,7.664597414,218.4,308.6025,0
2020-12-18 23:30:00,12.23,7.640904686,220.32,337.97375,0
2020-12-18 23:45:00,13.05,7.617211959,227.68,362.3,0
2020-12-19 00:00:00,13.52,7.593519231,65.54,227.23125,0
2020-12-19 00:15:00,13.84,7.571941925,68.98,213.9175,0
2020-12-19 00:30:00,11.37,7.55036462,71.71,216.26125,0
2020-12-19 00:45:00,19.87,7.528787314,75.96,169.155,0
2020-12-19 01:00:00,19.32,7.507210009,63.97,237.24875,0
2020-12-19 01:15:00,16.38,7.505517671,67.27,176.255,0
2020-12-19 01:30:00,19.25,7.503825333,68.97,189.615,0
2020-12-19 01:45:00,17.87,7.502132996,72.11,193.83,0
2020-12-19 02:00:00,18.09,7.500440658,63.17,200.3725,0
2020-12-19 02:15:00,18.01,7.47674793,66.17,180.56375,0
2020-12-19 02:30:00,17.85,7.453055202,68.38,248.7025,0
2020-12-19 02:45:00,18.11,7.429362475,70.77,247.8,0
2020-12-19 03:00:00,21.36,7.405669747,63.26,131.655,0
2020-12-19 03:15:00,20.88,7.413285267,64.32,238.59375,0
2020-12-19 03:30:00,14.32,7.420900786,66.73,243.62875,0
2020-12-19 03:45:00,21.45,7.428516306,68.97,207.90625,0
2020-12-19 04:00:00,21.52,7.436131826,63.04,191.155,0
2020-12-19 04:15:00,19.09,7.47674793,64.36,245.8325,0
2020-12-19 04:30:00,17.9,7.517364035,66.32,236.8575,0
2020-12-19 04:45:00,22.25,7.557980139,68.43,212.18625,0
2020-12-19 05:00:00,21.56,7.598596244,63.57,203.65625,0
2020-12-19 05:15:00,19.79,7.628212154,63.58,144.19375,0
2020-12-19 05:30:00,19.03,7.657828063,65.43,190.335,0
2020-12-19 05:45:00,16.4,7.687443973,66.64,134.23375,0
2020-12-19 06:00:00,19.24,7.717059883,61.52,132.445,0
2020-12-19 06:15:00,15.69,7.761906832,63.69,169.5,0
2020-12-19 06:30:00,15.52,7.80675378,65.61,209.27125,0
2020-12-19 06:45:00,18.63,7.851600729,65.46,130.215,0
2020-12-19 07:00:00,20.83,7.896447678,62.15,191.7425,0
2020-12-19 07:15:00,15.77,7.923101997,62.63,194.23625,0
2020-12-19 07:30:00,19.59,7.949756316,64.36,249.05375,0
2020-12-19 07:45:00,20.41,7.976410634,64.93,234.56625,0
2020-12-19 08:00:00,23.89,8.003064953,63.83,505.33,0
2020-12-19 08:15:00,22.79,8.10798989,65.79,527.25,0
2020-12-19 08:30:00,40.07,8.212914827,68.25,614.5875,0
2020-12-19 08:45:00,42.56,8.317839764,70.08,527.79125,0
2020-12-19 09:00:00,47.64,8.422764701,62.34,601.05,0
2020-12-19 09:15:00,41.57,8.577190515,65.87,556.0175,0
2020-12-19 09:30:00,45.99,8.73161633,66.76,618.0425,0
2020-12-19 09:45:00,48.33,8.886042145,68.18,517.6075,0
2020-12-19 10:00:00,51.27,9.040467959,63.49,555.05625,0
2020-12-19 10:15:00,44.62,9.186009001,64.62,544.7,0
2020-12-19 10:30:00,47.15,9.331550042,65.98,604.7475,0
2020-12-19 10:45:00,49.96,9.477091084,67.42,619.1825,0
2020-12-19 11:00:00,54.46,9.622632126,61.91,520.18625,0
2020-12-19 11:15:00,54.94,9.666632906,65.38,608.905,0
2020-12-19 11:30:00,47.13,9.710633686,65.78,602.32125,0
2020-12-19 11:45:00,57.69,9.754634466,67.89,547.06875,0
2020-12-19 12:00:00,54.9,9.798635246,62.86,569.1275,0
2020-12-19 12:15:00,50.75,9.848559208,64.42,549.25625,0
2020-12-19 12:30:00,51.34,9.89848317,65.96,599.97625,0
2020-12-19 12:45:00,53.35,9.948407132,67.46,505.55375,0
2020-12-19 13:00:00,56.51,9.998331094,63.4,599.14,0
2020-12-19 13:15:00,48.41,10.01863915,64.57,541.79375,0
2020-12-19 13:30:00,54.62,10.0389472,64.68,588.9125,0
2020-12-19 13:45:00,53.02,10.05925525,67.76,548.19375,0
2020-12-19 14:00:00,56.04,10.0795633,61.79,539.19875,0
2020-12-19 14:15:00,52.57,10.02160074,63.4,568.25875,0
2020-12-19 14:30:00,49.7,9.963638171,65.93,541.39625,0
2020-12-19 14:45:00,55.53,9.905675605,66.86,616.1725,0
2020-12-19 15:00:00,51.98,9.847713039,62.8,517.4625,0
2020-12-19 15:15:00,55.37,9.73686492,63.66,561.50375,0
2020-12-19 15:30:00,47.02,9.626016801,65.83,530.8475,0
2020-12-19 15:45:00,52.22,9.515168682,65.66,581.56375,0
2020-12-19 16:00:00,48.79,9.404320563,62.26,560.89375,0
2020-12-19 16:15:00,50.68,9.334934718,63.03,546.11375,0
2020-12-19 16:30:00,48.95,9.265548872,65.33,531.03,0
2020-12-19 16:45:00,49.63,9.196163027,65.22,563.21375,0
2020-12-19 17:00:00,47.67,9.126777181,62.86,601.84875,0
2020-12-19 17:15:00,48.26,9.070930038,63.93,514.9825,0
2020-12-19 17:30:00,50.7,9.015082894,64.89,604.94625,0
2020-12-19 17:45:00,45.75,8.95923575,66.77,576.2625,0
2020-12-19 18:00:00,51.13,8.903388606,61.86,614.1875,0
2020-12-19 18:15:00,48.4,8.883926722,62.61,566.8475,0
2020-12-19 18:30:00,49.66,8.864464839,65.3,510.915,0
2020-12-19 18:45:00,49.41,8.845002955,65.97,577.98,0
2020-12-19 19:00:00,44.87,8.825541072,61.45,151.5625,0
2020-12-19 19:15:00,47.76,8.793386656,62.55,193.94875,0
2020-12-19 19:30:00,18.9,8.76123224,61.77,207.1225,0
2020-12-19 19:45:00,22.58,8.729077823,62.96,147.11875,0
2020-12-19 20:00:00,23.14,8.696923407,60.84,184.7025,0
2020-12-19 20:15:00,19.09,8.688038634,62.56,196.16875,0
2020-12-19 20:30:00,21.45,8.679153861,62.17,232.62875,0
2020-12-19 20:45:00,22.67,8.670269089,63.45,145.435,0
2020-12-19 21:00:00,24.78,8.661384316,61.29,186.90125,0
2020-12-19 21:15:00,18.72,8.585652204,62.52,243.4675,0
2020-12-19 21:30:00,21.16,8.509920092,62.89,216.0525,0
2020-12-19 21:45:00,25.32,8.43418798,63.2,217.925,0
2020-12-19 22:00:00,22.93,8.358455869,61.35,220.6,0
2020-12-19 22:15:00,22.86,8.34237866,61.96,222.8975,0
2020-12-19 22:30:00,22.9,8.326301452,62.45,236.3275,0
2020-12-19 22:45:00,23.45,8.310224244,63.69,228.1225,0
2020-12-19 23:00:00,24.16,8.294147036,62.23,188.31625,0
2020-12-19 23:15:00,23.36,8.241684568,62.27,133.63,0
2020-12-19 23:30:00,20.39,8.189222099,62.2,197.715,0
2020-12-19 23:45:00,16.95,8.136759631,63.48,186.0625,0
2020-12-20 00:00:00,20.99,8.084297162,65.21,164.05125,0
2020-12-20 00:15:00,20.15,8.036911707,69.97,227.0225,0
2020-12-20 00:30:00,18.39,7.989526251,72.51,193.49875,0
2020-12-20 00:45:00,21.84,7.942140796,76.26,199.2225,0
2020-12-20 01:00:00,18.9,7.894755341,63.52,172.4825,0
2020-12-20 01:15:00,18.73,7.857100827,67.08,170.12875,0
2020-12-20 01:30:00,16.73,7.819446313,70.33,155.6875,0
2020-12-20 01:45:00,18.28,7.781791799,72.08,244.225,0
2020-12-20 02:00:00,16.79,7.744137286,62.97,129.52375,0
2020-12-20 02:15:00,21.15,7.706482772,65.07,193.62,0
2020-12-20 02:30:00,14.62,7.668828258,67.65,215.765,0
2020-12-20 02:45:00,19.43,7.631173745,70.39,231.9475,0
2020-12-20 03:00:00,20.24,7.593519231,62.44,141.33125,0
2020-12-20 03:15:00,20.63,7.589288387,66.02,144.18625,0
2020-12-20 03:30:00,15.23,7.585057543,66.65,134.0025,0
2020-12-20 03:45:00,16.35,7.580826698,68.21,185.87375,0
2020-12-20 04:00:00,15.29,7.576595854,61.87,220.54875,0
2020-12-20 04:15:00,18.16,7.577865107,64.01,248.1425,0
2020-12-20 04:30:00,19.85,7.579134361,67.1,176.695,0
2020-12-20 04:45:00,22.8,7.580403614,68.22,249.47125,0
2020-12-20 05:00:00,18.05,7.581672867,62.9,181.3775,0
2020-12-20 05:15:00,21.68,7.580403614,64.02,139.13375,0
2020-12-20 05:30:00,17.66,7.579134361,64.86,229.06375,0
2020-12-20 05:45:00,15.97,7.577865107,67.1,153.5575,0
2020-12-20 06:00:00,21.16,7.576595854,61.81,216.91125,0
2020-12-20 06:15:00,16.51,7.540210594,63.13,208.8325,0
2020-12-20 06:30:00,19.7,7.503825333,65.75,134.89375,0
2020-12-20 06:45:00,20.14,7.467440073,66.07,149.5575,0
2020-12-20 07:00:00,15.43,7.431054812,61.61,217.16125,0
2020-12-20 07:15:00,15.86,7.390438708,64.22,147.32375,0
2020-12-20 07:30:00,19.5,7.349822603,64.53,174.3475,0
2020-12-20 07:45:00,16.13,7.309206499,65.92,248.16375,0
2020-12-20 08:00:00,17.2,7.268590394,64.06,601.60625,0
2020-12-20 08:15:00,21.35,7.30836033,64.73,550.92375,0
2020-12-20 08:30:00,40.83,7.348130265,67.45,549.0775,0
2020-12-20 08:45:00,39.13,7.387900201,70.16,522.67375,0
2020-12-20 09:00:00,38.9,7.427670137,63.96,515.0125,0
2020-12-20 09:15:00,36.73,7.565595659,65.54,541.07375,0
2020-12-20 09:30:00,35.82,7.703521181,66.93,582.40375,0
2020-12-20 09:45:00,40.86,7.841446703,69.54,527.46625,0
2020-12-20 10:00:00,43.26,7.979372225,62.21,597.84875,0
2020-12-20 10:15:00,39.95,8.118567,64.06,574.98,0
2020-12-20 10:30:00,43.58,8.257761776,66.11,572.37625,0
2020-12-20 10:45:00,47.03,8.396956551,68.6,588.4525,0
2020-12-20 11:00:00,46.51,8.536151326,63.16,518.39625,0
2020-12-20 11:15:00,46.87,8.618229705,63.82,520.3225,0
2020-12-20 11:30:00,41.5,8.700308083,66.93,550.13875,0
2020-12-20 11:45:00,44.87,8.782386461,67.88,509.8275,0
2020-12-20 12:00:00,46.99,8.864464839,61.72,515.74375,0
2020-12-20 12:15:00,42.89,8.938081529,63.88,544.13625,0
2020-12-20 12:30:00,43.15,9.011698218,66.5,607.155,0
2020-12-20 12:45:00,49.05,9.085314908,68.06,509.68875,0
2020-12-20 13:00:00,52.61,9.158931598,63.58,588.0925,0
2020-12-20 13:15:00,44.21,9.149200656,64.71,514.375,0
2020-12-20 13:30:00,48.64,9.139469714,66.02,570.76875,0
2020-12-20 13:45:00,46.09,9.129738772,66.57,580.52125,0
2020-12-20 14:00:00,49.36,9.120007831,62.85,542.5375,0
2020-12-20 14:15:00,48.89,9.042583381,64.06,535.30125,0
2020-12-20 14:30:00,45.62,8.965158932,65.72,564.58875,0
2020-12-20 14:45:00,46.85,8.887734482,65.85,533.47375,0
2020-12-20 15:00:00,47.76,8.810310033,61.47,523.6725,0
2020-12-20 15:15:00,44.14,8.690154056,63.46,513.5,0
2020-12-20 15:30:00,42.82,8.56999808,64.71,500.42625,0
2020-12-20 15:45:00,43.92,8.449842104,66.84,500.405,0
2020-12-20 16:00:00,41.35,8.329686128,62.94,589.855,0
2020-12-20 16:15:00,40.21,8.231107457,64.35,523.725,0
2020-12-20 16:30:00,44.17,8.132528786,64.2,527.6375,0
2020-12-20 16:45:00,41.61,8.033950116,67.07,588.91375,0
2020-12-20 17:00:00,40.63,7.935371445,61.32,525.59375,0
2020-12-20 17:15:00,44.25,7.905755536,63.27,548.04,0
2020-12-20 17:30:00,38.81,7.876139626,65.08,529.69875,0
2020-12-20 17:45:00,42.97,7.846523716,65.86,575.7025,0
2020-12-20 18:00:00,40.58,7.816907807,62.03,563.78875,0
2020-12-20 18:15:00,42.36,7.803792189,63.44,551.94875,0
2020-12-20 18:30:00,41.18,7.790676572,63.68,518.01625,0
2020-12-20 18:45:00,42.43,7.777560955,66.23,597.755,0
2020-12-20 19:00:00,39.51,7.764445338,62.48,143.23125,0
2020-12-20 19:15:00,44.19,7.753868228,62.05,163.54125,0
2020-12-20 19:30:00,16.16,7.743291117,62.07,141.1175,0
2020-12-20 19:45:00,17.9,7.732714006,63.38,130.22125,0
2020-12-20 20:00:00,16.52,7.722136896,61.83,241.295,0
2020-12-20 20:15:00,15.81,7.684482382,61.63,161.88625,0
2020-12-20 20:30:00,22.26,7.646827868,63.28,158.8025,0
2020-12-20 20:45:00,17.63,7.609173355,62.69,176.7275,0
2020-12-20 21:00:00,17.4,7.571518841,61.12,150.09375,0
2020-12-20 21:15:00,18.15,7.541056763,62.8,236.0575,0
2020-12-20 21:30:00,16.56,7.510594684,61.99,153.5575,0
2020-12-20 21:45:00,21.99,7.480132606,62.05,127.36375,0
2020-12-20 22:00:00,16.62,7.449670527,61.84,175.82,0
2020-12-20 22:15:00,15.07,7.389169455,62.11,132.15875,0
2020-12-20 22:30:00,17.82,7.328668382,61.61,196.48625,0
2020-12-20 22:45:00,15.12,7.268167309,63.65,222.60625,0
2020-12-20 23:00:00,18.71,7.207666237,60.65,168.62875,0
2020-12-20 23:15:00,20.25,7.19074286,61.23,196.6175,0
2020-12-20 23:30:00,16.73,7.173819483,62.6,162.28625,0
2020-12-20 23:45:00,18.79,7.156896106,62.18,143.03375,0
2020-12-21 00:00:00,16.63,7.139972729,280.81,341.38125,0
2020-12-21 00:15:00,15.32,7.128126365,310.41,257.695,0
2020-12-21 00:30:00,26.7,7.116280001,336.7,289.63375,0
2020-12-21 00:45:00,10.38,7.104433638,360.91,285.41,0
2020-12-21 01:00:00,10.45,7.092587274,270.38,349.20875,0
2020-12-21 01:15:00,10.09,7.05874052,291.09,335.5575,0
2020-12-21 01:30:00,10.48,7.024893766,311.44,364.0525,0
2020-12-21 01:45:00,11.38,6.991047012,336.63,287.7,0
2020-12-21 02:00:00,11.38,6.957200258,268.78,304.5725,0
2020-12-21 02:15:00,10.21,6.947046232,285.51,272.7025,0
2020-12-21 02:30:00,10.11,6.936892206,299.27,272.94,0
2020-12-21 02:45:00,10.47,6.92673818,319.59,258.95375,0
2020-12-21 03:00:00,10.24,6.916584154,260.29,288.54125,0
2020-12-21 03:15:00,9.93,6.906853212,274.57,316.52125,0
2020-12-21 03:30:00,10.03,6.89712227,290.86,291.725,0
2020-12-21 03:45:00,11.12,6.887391328,301.83,348.95125,0
2020-12-21 04:00:00,10.57,6.877660387,257.35,266.06125,0
2020-12-21 04:15:00,11.05,6.918276491,276.47,316.06125,0
2020-12-21 04:30:00,10,6.958892596,281.49,299.285,0
2020-12-21 04:45:00,11.28,6.999508701,296.06,369.87,0
2020-12-21 05:00:00,10.83,7.040124805,258.26,373.0225,0
2020-12-21 05:15:00,11.72,7.112049157,269.77,308.16125,0
2020-12-21 05:30:00,11.64,7.183973509,279.29,319.45875,0
2020-12-21 05:45:00,11.51,7.255897861,291.17,263.4825,0
2020-12-21 06:00:00,11.58,7.327822213,253.56,358.185,0
2020-12-21 06:15:00,10.82,7.38493861,267.04,360.24625,0
2020-12-21 06:30:00,11.97,7.442055007,279.44,327.18375,0
2020-12-21 06:45:00,12.78,7.499171405,288.18,351.7575,0
2020-12-21 07:00:00,12.13,7.556287802,253.41,301.52375,0
2020-12-21 07:15:00,12.35,7.631173745,262.3,346.50125,0
2020-12-21 07:30:00,11.66,7.706059688,269.76,335.99,0
2020-12-21 07:45:00,13.03,7.780945631,284.59,318.96125,0
2020-12-21 08:00:00,12.79,7.855831574,260.41,31.94,0
2020-12-21 08:15:00,12.54,7.942986965,279.98,99.3625,0
2020-12-21 08:30:00,8.39,8.030142356,294.77,40.18125,0
2020-12-21 08:45:00,9.58,8.117297747,316.43,91.9325,0
2020-12-21 09:00:00,8.7,8.204453138,257.57,44.59125,0
2020-12-21 09:15:00,9.5,8.311916582,273.4,0.0425,0
2020-12-21 09:30:00,8.87,8.419380026,296.72,39.68,0
2020-12-21 09:45:00,8.39,8.526843469,305.71,31.5525,0
2020-12-21 10:00:00,9.15,8.634306913,260.76,12.99375,0
2020-12-21 10:15:00,9.1,8.770540097,274.03,5.83125,0
2020-12-21 10:30:00,8.95,8.906773281,293.21,94.99,0
2020-12-21 10:45:00,8.97,9.043006466,301.62,7.82375,0
2020-12-21 11:00:00,10.61,9.17923965,255.69,91.10875,0
2020-12-21 11:15:00,9.29,9.236356047,268.58,77.6725,0
2020-12-21 11:30:00,10.64,9.293472444,289.51,19.29625,0
2020-12-21 11:45:00,10.7,9.350588841,301.22,16.975,0
2020-12-21 12:00:00,9.69,9.407705239,254.49,19.23375,0
2020-12-21 12:15:00,9.69,9.437744233,267.68,92.76875,0
2020-12-21 12:30:00,9.76,9.467783227,287.2,103.26625,0
2020-12-21 12:45:00,11.2,9.497822221,294.71,117.50625,0
2020-12-21 13:00:00,11.33,9.527861215,260.43,98.18875,0
2020-12-21 13:15:00,11.49,9.513899429,271.98,18.6975,0
2020-12-21 13:30:00,11.13,9.499937643,281.05,15.92375,0
2020-12-21 13:45:00,9.86,9.485975857,293.26,109.2775,0
2020-12-21 14:00:00,9.79,9.472014071,258.02,67.7075,0
2020-12-21 14:15:00,11.33,9.460590791,264.65,90.35875,0
2020-12-21 14:30:00,10.56,9.449167512,281.75,19.14125,0
2020-12-21 14:45:00,11.11,9.437744233,290.09,14.71625,0
2020-12-21 15:00:00,9.81,9.426320953,253.75,88.4575,0
2020-12-21 15:15:00,9.68,9.38775983,262.88,108.8125,0
2020-12-21 15:30:00,10.84,9.349198707,274.21,40.8775,0
2020-12-21 15:45:00,11.37,9.310637584,284.68,86.42375,0
2020-12-21 16:00:00,10.07,9.272076461,251.51,66.67,0
2020-12-21 16:15:00,10.77,9.291598785,268.11,75.13625,0
2020-12-21 16:30:00,10.39,9.311121109,276.71,46.1975,0
2020-12-21 16:45:00,10.7,9.330643433,282.74,72.03,0
2020-12-21 17:00:00,10.16,9.350165757,255.91,61.31125,0
2020-12-21 17:15:00,10.59,9.334088549,266.75,99.40625,0
2020-12-21 17:30:00,10.38,9.318011341,271.65,86.84,0
2020-12-21 17:45:00,11.14,9.301934133,283.63,113.2425,0
2020-12-21 18:00:00,10.82,9.285856925,250.38,104.82875,0
2020-12-21 18:15:00,11.25,9.266395041,263.6,67.76625,0
2020-12-21 18:30:00,11.01,9.246933158,275.26,51.24,0
2020-12-21 18:45:00,10.52,9.227471274,281.17,96.43375,0
2020-12-21 19:00:00,10.14,9.208009391,251.3,328.60125,0
2020-12-21 19:15:00,10.86,9.24524082,251.56,372.635,0
2020-12-21 19:30:00,14.68,9.282472249,258.91,310.2775,0
2020-12-21 19:45:00,16.18,9.319703678,265.4,317.76125,0
2020-12-21 20:00:00,15.08,9.356935108,248.41,285.4275,0
2020-12-21 20:15:00,15.13,9.382743258,253.97,315.95,0
2020-12-21 20:30:00,14.45,9.408551407,260.64,262.00125,0
2020-12-21 20:45:00,15.41,9.434359557,260.59,255.91,0
2020-12-21 21:00:00,14.33,9.460167707,251.68,355.8175,0
2020-12-21 21:15:00,14.12,9.474975662,252.67,275.9575,0
2020-12-21 21:30:00,15.97,9.489783617,253.09,366.545,0
2020-12-21 21:45:00,14.72,9.504591572,256.8,372.87875,0
2020-12-21 22:00:00,16.42,9.519399526,247.19,331.1325,0
2020-12-21 22:15:00,16.57,9.551130858,252.71,271.10125,0
2020-12-21 22:30:00,15.74,9.58286219,255.6,369.3375,0
2020-12-21 22:45:00,14.87,9.614593522,257.95,328.085,0
2020-12-21 23:00:00,16.66,9.646324853,246.88,358.14625,0
2020-12-21 23:15:00,15.84,9.64886336,254.71,324.71375,0
2020-12-21 23:30:00,16.38,9.651401866,253.64,294.95,0
2020-12-21 23:45:00,16.03,9.653940373,258.73,272.68,0
2020-12-22 00:00:00,15.25,9.65647888,277.14,317.51,0
2020-12-22 00:15:00,14.88,9.65944047,313.89,373.92375,0
2020-12-22 00:30:00,15.59,9.662402061,337.06,342.9875,0
2020-12-22 00:45:00,16.19,9.665363652,358.59,372.61625,0
2020-12-22 01:00:00,14.98,9.668325243,270.94,326.7225,0
2020-12-22 01:15:00,15.02,9.658594302,297.28,366.13625,0
2020-12-22 01:30:00,14.09,9.64886336,315.57,281.91625,0
2020-12-22 01:45:00,16.2,9.639132418,336.59,251.59,0
2020-12-22 02:00:00,14.22,9.629401476,264.1,366.835,0
2020-12-22 02:15:00,13.48,9.643363262,287.61,373.14375,0
2020-12-22 02:30:00,14.93,9.657325048,302.88,319.4375,0
2020-12-22 02:45:00,16.51,9.671286834,314.08,254.4925,0
2020-12-22 03:00:00,15.07,9.68524862,264.25,270.885,0
2020-12-22 03:15:00,13.75,9.687787127,273.41,366.56625,0
2020-12-22 03:30:00,13.89,9.690325633,290.14,325.9875,0
2020-12-22 03:45:00,16.41,9.69286414,304.97,254.67,0
2020-12-22 04:00:00,15.49,9.695402646,258.09,264.8225,0
2020-12-22 04:15:00,13.98,9.700056575,269.68,267.945,0
2020-12-22 04:30:00,13.93,9.704710504,282.25,367.56125,0
2020-12-22 04:45:00,14.77,9.709364432,293.75,348.58625,0
2020-12-22 05:00:00,16.33,9.714018361,259.27,363.71625,0
2020-12-22 05:15:00,15.72,9.71486453,266.53,374.815,0
2020-12-22 05:30:00,15.75,9.715710699,279.51,251.955,0
2020-12-22 05:45:00,16.74,9.716556868,287.34,365.245,0
2020-12-22 06:00:00,14.32,9.717403036,252.59,278.63125,0
2020-12-22 06:15:00,16.07,9.705556673,269.83,280.47125,0
2020-12-22 06:30:00,14.44,9.693710309,279.24,345.075,0
2020-12-22 06:45:00,15.1,9.681863945,283.66,294.235,0
2020-12-22 07:00:00,15.88,9.670017581,255.46,258.07375,0
2020-12-22 07:15:00,14.77,9.658171217,265.69,256.34125,0
2020-12-22 07:30:00,14.06,9.646324853,274.24,325,0
2020-12-22 07:45:00,14.48,9.634478489,282.01,341.35875,0
2020-12-22 08:00:00,15.54,9.622632126,264.4,1037.33875,0
2020-12-22 08:15:00,15.65,9.657748133,282.21,1023.35375,0
2020-12-22 08:30:00,27.5,9.69286414,294.3,1051.7825,0
2020-12-22 08:45:00,28.52,9.727980147,312.72,1120.4025,0
2020-12-22 09:00:00,27.93,9.763096154,258.29,1006.58375,0
2020-12-22 09:15:00,28.69,9.940972934,278.46,1113.7675,0
2020-12-22 09:30:00,26.2,10.11884971,291.39,1054.96125,0
2020-12-22 09:45:00,32.29,10.29672649,309.29,1075.81,0
2020-12-22 10:00:00,30.12,10.47460327,256.03,1005.1925,0
2020-12-22 10:15:00,29.68,10.4240749,272.97,1084.7475,0
2020-12-22 10:30:00,27.32,10.37354654,292.36,1063.59625,0
2020-12-22 10:45:00,32.26,10.32301817,302.77,1106.31875,0
2020-12-22 11:00:00,30.35,10.2724898,260.72,1032.185,0
2020-12-22 11:15:00,29.81,10.30760581,273.71,1106.1025,0
2020-12-22 11:30:00,27.93,10.34272181,289.24,1083.29125,0
2020-12-22 11:45:00,32.37,10.37783782,302.83,1000.90875,0
2020-12-22 12:00:00,31,10.41295383,254.87,1023.51875,0
2020-12-22 12:15:00,28.48,10.44468516,269.58,1062.95875,0
2020-12-22 12:30:00,28.16,10.47641649,282.98,1017.44625,0
2020-12-22 12:45:00,32.41,10.50814782,292.88,1003.43875,0
2020-12-22 13:00:00,30.4,10.53987916,252.73,1012.4975,0
2020-12-22 13:15:00,29.38,10.62763895,268.6,1021.30625,0
2020-12-22 13:30:00,29.15,10.71539875,277.58,1037.2525,0
2020-12-22 13:45:00,32.52,10.80315855,290.5,1051.18125,0
2020-12-22 14:00:00,31.84,10.89091835,259.32,1039.78375,0
2020-12-22 14:15:00,31.21,10.74181131,269.48,1081.12625,0
2020-12-22 14:30:00,29.76,10.59270427,275.78,1096.99625,0
2020-12-22 14:45:00,32.41,10.44359723,289.9,1044.09125,0
2020-12-22 15:00:00,31.45,10.29449019,257.44,1074.48875,0
2020-12-22 15:15:00,29.7,10.21621957,262.93,1083.5625,0
2020-12-22 15:30:00,29.04,10.13794895,277.93,1046.51875,0
2020-12-22 15:45:00,31.35,10.05967834,287.27,1000.32375,0
2020-12-22 16:00:00,29.98,9.981407717,252.8,1063.7125,0
2020-12-22 16:15:00,27.88,9.913291125,262.29,1064.7925,0
2020-12-22 16:30:00,28.19,9.845174532,275.37,1068.24375,0
2020-12-22 16:45:00,30.46,9.77705794,281.32,1012.65125,0
2020-12-22 17:00:00,29.59,9.708941348,257.32,1105.6125,0
2020-12-22 17:15:00,27.55,9.686094789,264.49,1030.6425,0
2020-12-22 17:30:00,28.71,9.66324823,272.47,1032.8075,0
2020-12-22 17:45:00,29,9.640401671,283.35,1047.56625,0
2020-12-22 18:00:00,28.45,9.617555113,249.77,1110.59125,0
2020-12-22 18:15:00,28.07,9.589208456,259.94,1071.74875,0
2020-12-22 18:30:00,28.35,9.5608618,273.06,1009.19625,0
2020-12-22 18:45:00,30.05,9.532515143,281.86,1027.5625,0
2020-12-22 19:00:00,28.01,9.504168487,247.39,308.5975,0
2020-12-22 19:15:00,27.34,9.46524472,250.87,318.6825,0
2020-12-22 19:30:00,14.64,9.426320953,257.22,345.495,0
2020-12-22 19:45:00,15.51,9.387397186,257.95,287.5925,0
2020-12-22 20:00:00,15.85,9.348473419,251.58,268.8275,0
2020-12-22 20:15:00,14.59,9.327319198,254.3,332.7425,0
2020-12-22 20:30:00,14.19,9.306164977,254.64,307.87875,0
2020-12-22 20:45:00,15.48,9.285010756,261.55,280.5875,0
2020-12-22 21:00:00,14.91,9.263856535,248.36,279.685,0
2020-12-22 21:15:00,14.36,9.209701728,250.23,273.1075,0
2020-12-22 21:30:00,14.13,9.155546922,260.11,329.74,0
2020-12-22 21:45:00,14.18,9.101392116,258.51,325.19125,0
2020-12-22 22:00:00,15.1,9.04723731,251.69,346.6575,0
2020-12-22 22:15:00,14.69,8.985890068,254.99,269.15125,0
2020-12-22 22:30:00,14.99,8.924542827,257,297.2125,0
2020-12-22 22:45:00,13.7,8.863195586,260.93,368.91,0
2020-12-22 23:00:00,14.04,8.801848344,245.36,364.3925,0
2020-12-22 23:15:00,15.16,8.80142526,252.23,257.89625,0
2020-12-22 23:30:00,14.96,8.801002175,258.1,327.49,0
2020-12-22 23:45:00,13.44,8.800579091,260.83,340.40375,0
2020-12-23 00:00:00,14.55,8.800156007,139.48,304.71625,0
2020-12-23 00:15:00,14.61,8.779847954,157.09,320.205,0
2020-12-23 00:30:00,13.93,8.759539902,169.98,296.42,0
2020-12-23 00:45:00,18.8,8.73923185,180.82,350.675,0
2020-12-23 01:00:00,16.99,8.718923797,137.12,256.01625,0
2020-12-23 01:15:00,17.7,8.691000225,146.68,252.66,0
2020-12-23 01:30:00,14.87,8.663076653,158.63,325.51125,0
2020-12-23 01:45:00,16.65,8.635153081,164.69,292.57875,0
2020-12-23 02:00:00,18.21,8.607229509,131.88,317.4225,0
2020-12-23 02:15:00,16.58,8.607229509,143.56,367.5725,0
2020-12-23 02:30:00,16.92,8.607229509,149.95,318.8025,0
2020-12-23 02:45:00,20.62,8.607229509,159,324.575,0
2020-12-23 03:00:00,18.19,8.607229509,129.12,361.49375,0
2020-12-23 03:15:00,17.96,8.627537562,139.37,345.66625,0
2020-12-23 03:30:00,18.47,8.647845614,144.59,309.81125,0
2020-12-23 03:45:00,20.27,8.668153666,152.35,280.10125,0
2020-12-23 04:00:00,18.33,8.688461719,129.82,343.16875,0
2020-12-23 04:15:00,17.1,8.657576556,134.62,352.61,0
2020-12-23 04:30:00,18.4,8.626691393,141.3,320.16875,0
2020-12-23 04:45:00,20.32,8.59580623,149.96,305.23625,0
2020-12-23 05:00:00,18.79,8.564921067,127.27,337.69375,0
2020-12-23 05:15:00,17.82,8.55180545,135.1,368.49625,0
2020-12-23 05:30:00,18.17,8.538689833,140.65,298.04,0
2020-12-23 05:45:00,20.91,8.525574216,147.35,338.47375,0
2020-12-23 06:00:00,17.95,8.512458599,128.88,333.85125,0
2020-12-23 06:15:00,18.77,8.491727462,131.11,281.515,0
2020-12-23 06:30:00,18.12,8.470996325,137.52,364.41,0
2020-12-23 06:45:00,17.71,8.450265188,144.72,305.9525,0
2020-12-23 07:00:00,20.18,8.429534052,126.84,372.19125,0
2020-12-23 07:15:00,17.83,8.433764896,132.22,251.57,0
2020-12-23 07:30:00,19.3,8.43799574,137.54,264.1075,0
2020-12-23 07:45:00,16.82,8.442226584,140.95,315.3,0
2020-12-23 08:00:00,16.9,8.446457429,131.7,1031.4225,0
2020-12-23 08:15:00,18.22,8.522612625,140.22,1076.3475,0
2020-12-23 08:30:00,39.97,8.598767821,150.06,1085.40125,0
2020-12-23 08:45:00,44.06,8.674923017,157.22,1035.64375,0
2020-12-23 09:00:00,42.55,8.751078213,131.44,1083.85,0
2020-12-23 09:15:00,39.21,8.831464254,139.35,1069.545,0
2020-12-23 09:30:00,39.55,8.911850294,147.12,1018.02125,0
2020-12-23 09:45:00,45.49,8.992236335,153.18,1055.7525,0
2020-12-23 10:00:00,42.12,9.072622375,129.5,1070.48125,0
2020-12-23 10:15:00,41.82,9.133123448,137.98,1063.9925,0
2020-12-23 10:30:00,41.25,9.19362452,144.53,1111.0675,0
2020-12-23 10:45:00,47.22,9.254125593,152.81,1019.735,0
2020-12-23 11:00:00,46.74,9.314626665,129.11,1014.62625,0
2020-12-23 11:15:00,42.34,9.365819881,134.76,1074.2925,0
2020-12-23 11:30:00,40.62,9.417013096,144.75,1050.8775,0
2020-12-23 11:45:00,48.81,9.468206311,151.36,1006.7775,0
2020-12-23 12:00:00,46.57,9.519399526,127.18,1094.8625,0
2020-12-23 12:15:00,42.77,9.557900209,134.63,1088.165,0
2020-12-23 12:30:00,44.28,9.596400891,140.83,1048.43125,0
2020-12-23 12:45:00,50.81,9.634901574,146.25,1037.6575,0
2020-12-23 13:00:00,47.3,9.673402256,128.59,1076.345,0
2020-12-23 13:15:00,45.73,9.788118576,135.35,1035.85,0
2020-12-23 13:30:00,46.22,9.902834895,141.3,1023.76625,0
2020-12-23 13:45:00,50.24,10.01755121,145.94,1094.6375,0
2020-12-23 14:00:00,48.31,10.13226753,129.37,1050.04,0
2020-12-23 14:15:00,48.94,10.02051281,133.13,1023.04,0
2020-12-23 14:30:00,45.72,9.908758077,138.95,1121.7025,0
2020-12-23 14:45:00,48.68,9.797003349,145.59,1057.45,0
2020-12-23 15:00:00,50.65,9.68524862,129.31,1052.445,0
2020-12-23 15:15:00,46.37,9.62686297,133.46,1050.985,0
2020-12-23 15:30:00,44.23,9.568477319,138.07,1068.31,0
2020-12-23 15:45:00,48.25,9.510091669,142.67,1046.8375,0
2020-12-23 16:00:00,47.38,9.451706019,126.44,1034.54875,0
2020-12-23 16:15:00,45.24,9.429705629,130.75,1077.70875,0
2020-12-23 16:30:00,43.55,9.407705239,138.29,1070.3075,0
2020-12-23 16:45:00,49.43,9.385704849,140.66,1096.995,0
2020-12-23 17:00:00,47.73,9.363704459,125.8,1042.29,0
2020-12-23 17:15:00,46.34,9.317588256,130.94,1018.7375,0
2020-12-23 17:30:00,43.68,9.271472054,136.45,1100.3475,0
2020-12-23 17:45:00,46.65,9.225355852,143.38,1088.80375,0
2020-12-23 18:00:00,47.82,9.17923965,128.75,1034.69125,0
2020-12-23 18:15:00,45.67,9.136085039,133.2,1078.56125,0
2020-12-23 18:30:00,41.98,9.092930428,134.35,1080.61625,0
2020-12-23 18:45:00,47.04,9.049775816,140.88,1030.61625,0
2020-12-23 19:00:00,45.61,9.006621205,125.45,363.85875,0
2020-12-23 19:15:00,43.42,8.963466594,125.47,298.40125,0
2020-12-23 19:30:00,20.51,8.920311983,130.19,289.76625,0
2020-12-23 19:45:00,19.52,8.877157372,132.71,286.1425,0
2020-12-23 20:00:00,19.12,8.83400276,122.29,263.48625,0
2020-12-23 20:15:00,18.5,8.776463279,126.44,312.43875,0
2020-12-23 20:30:00,17.46,8.718923797,128.06,306.40375,0
2020-12-23 20:45:00,19.82,8.661384316,131.75,350.45,0
2020-12-23 21:00:00,19.11,8.603844834,122.68,309.83,0
2020-12-23 21:15:00,20.29,8.523881878,124.84,310.6875,0
2020-12-23 21:30:00,18.48,8.443918922,127.37,302.905,0
2020-12-23 21:45:00,19.06,8.363955966,129.97,365.225,0
2020-12-23 22:00:00,18.44,8.28399301,125.9,302.24,0
2020-12-23 22:15:00,20.09,8.205722392,124.97,351.50625,0
2020-12-23 22:30:00,17.68,8.127451773,129.21,329.71,0
2020-12-23 22:45:00,19.39,8.049181155,129.55,287.1375,0
2020-12-23 23:00:00,18.61,7.970910537,124.53,366.55,0
2020-12-23 23:15:00,16.81,7.917178815,127.09,281.9225,0
2020-12-23 23:30:00,19.08,7.863447093,126.51,263.41625,0
2020-12-23 23:45:00,16.74,7.809715371,129,367.7775,0
2020-12-24 00:00:00,15.88,7.75598365,280.19,304.02375,0
2020-12-24 00:15:00,19.02,7.722983065,308.67,296.83375,0
2020-12-24 00:30:00,16.82,7.68998248,333.01,352.0975,0
2020-12-24 00:45:00,11.76,7.656981895,361.86,278.74875,0
2020-12-24 01:00:00,12.05,7.62398131,274.14,344.945,0
2020-12-24 01:15:00,10.83,7.617635043,290,339.51625,0
2020-12-24 01:30:00,11.28,7.611288777,313.04,275.2025,0
2020-12-24 01:45:00,12.35,7.60494251,336.23,363.41375,0
2020-12-24 02:00:00,11.23,7.598596244,266.65,283.0275,0
2020-12-24 02:15:00,12.05,7.624404394,285.29,270.16125,0
2020-12-24 02:30:00,10.85,7.650212544,303.93,316.275,0
2020-12-24 02:45:00,11.56,7.676020694,319.89,312.055,0
2020-12-24 03:00:00,11.97,7.701828843,262.29,350.66125,0
2020-12-24 03:15:00,11.66,7.685328551,274.33,258.7425,0
2020-12-24 03:30:00,11.91,7.668828258,291.81,293.00375,0
2020-12-24 03:45:00,11.46,7.652327966,304.89,273.87,0
2020-12-24 04:00:00,11.74,7.635827673,259.87,258.95375,0
2020-12-24 04:15:00,11.25,7.631596829,275.73,310.6925,0
2020-12-24 04:30:00,10.88,7.627365985,283.41,298.18125,0
2020-12-24 04:45:00,12.2,7.623135141,295.31,292.9425,0
2020-12-24 05:00:00,11.76,7.618904296,260.87,329.13125,0
2020-12-24 05:15:00,11.55,7.602404004,266.57,310.39875,0
2020-12-24 05:30:00,11.86,7.585903711,277.65,324.9375,0
2020-12-24 05:45:00,12.12,7.569403419,294.96,352.11375,0
2020-12-24 06:00:00,12.2,7.552903126,259.01,365.4025,0
2020-12-24 06:15:00,12.37,7.548672282,268.71,320.25875,0
2020-12-24 06:30:00,12.25,7.544441438,275.93,323.9275,0
2020-12-24 06:45:00,12.23,7.540210594,289.4,334.16625,0
2020-12-24 07:00:00,12.09,7.535979749,251.4,353.2925,0
