Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2020-12-24 07:15:00,12.09,7.499171405,263.16,357.76125,0
2020-12-24 07:30:00,12.07,7.46236306,275.61,277.02,0
2020-12-24 07:45:00,12.78,7.425554715,285.51,352.93875,0
2020-12-24 08:00:00,11.35,7.38874637,259.69,1038.325,0
2020-12-24 08:15:00,12.2,7.467863157,282.5,1084.7425,0
2020-12-24 08:30:00,21.18,7.546979944,293.55,1105.30625,0
2020-12-24 08:45:00,23.46,7.626096732,311.61,1063.8625,0
2020-12-24 09:00:00,22.68,7.705213519,259.54,1107.0925,0
2020-12-24 09:15:00,21.91,7.844831379,276.81,1016.2275,0
2020-12-24 09:30:00,21.99,7.984449238,293.48,1049.71875,0
2020-12-24 09:45:00,23.88,8.124067098,304.4,1068.03625,0
2020-12-24 10:00:00,23.78,8.263684958,256.26,1028.62625,0
2020-12-24 10:15:00,23.44,8.350840349,272.23,1108.6275,0
2020-12-24 10:30:00,22.6,8.43799574,287.31,1046.0275,0
2020-12-24 10:45:00,26.88,8.525151131,307.24,1033.2875,0
2020-12-24 11:00:00,25.06,8.612306523,255.44,1004.1775,0
2020-12-24 11:15:00,24.26,8.699884998,270.78,1013.6,0
2020-12-24 11:30:00,23.04,8.787463474,287.62,1110.58125,0
2020-12-24 11:45:00,26.39,8.87504195,302.43,1004.49625,0
2020-12-24 12:00:00,27.24,8.962620425,260.87,1064.1475,0
2020-12-24 12:15:00,24.67,9.005351952,272.94,1103.1,0
2020-12-24 12:30:00,24.92,9.048083479,285.93,1102.33875,0
2020-12-24 12:45:00,28.29,9.090815005,295.42,1001.7525,0
2020-12-24 13:00:00,27.54,9.133546532,255.37,1025.11375,0
2020-12-24 13:15:00,25.17,9.145392896,272.03,1113.81,0
2020-12-24 13:30:00,25.05,9.15723926,284.15,1113.27,0
2020-12-24 13:45:00,29.16,9.169085624,292.67,1109.28875,0
2020-12-24 14:00:00,27.98,9.180931988,252.98,1040.21875,0
2020-12-24 14:15:00,26.91,9.079391726,269.29,1058.51875,0
2020-12-24 14:30:00,25.07,8.977851464,281.75,1103.1,0
2020-12-24 14:45:00,27.58,8.876311203,289.47,1053.50875,0
2020-12-24 15:00:00,26.89,8.774770941,256.07,1110.265,0
2020-12-24 15:15:00,25,8.658422725,269.49,1068.565,0
2020-12-24 15:30:00,25.1,8.542074508,276.57,1046.63375,0
2020-12-24 15:45:00,26.17,8.425726292,283.5,1034.62375,0
2020-12-24 16:00:00,24.6,8.309378075,255.46,1025.75,0
2020-12-24 16:15:00,23.73,8.227299697,264.45,1096.12875,0
2020-12-24 16:30:00,23.02,8.145221319,276.37,1119.35625,0
2020-12-24 16:45:00,25.48,8.063142941,283.95,1063.03375,0
2020-12-24 17:00:00,24.99,7.981064563,250.54,1061.20875,0
2020-12-24 17:15:00,23.24,7.917178815,262.07,1123.07,0
2020-12-24 17:30:00,22.63,7.853293067,277.21,1094.15125,0
2020-12-24 17:45:00,25.34,7.789407319,279.89,1037.69375,0
2020-12-24 18:00:00,23.95,7.725521571,255.1,1101.9625,0
2020-12-24 18:15:00,22.03,7.620596634,262.84,1037.6675,0
2020-12-24 18:30:00,22.47,7.515671697,271.63,1033.82375,0
2020-12-24 18:45:00,22.62,7.41074676,278.79,1073.52,0
2020-12-24 19:00:00,21.83,7.305821823,249.94,265.34375,0
2020-12-24 19:15:00,21.66,7.248282342,255.52,345.4425,0
2020-12-24 19:30:00,10.69,7.19074286,256.91,266.9975,0
2020-12-24 19:45:00,12.14,7.133203378,263.17,268.1425,0
2020-12-24 20:00:00,10.86,7.075663897,249.97,287.38625,0
2020-12-24 20:15:00,10.79,7.028701526,256.58,308.33,0
2020-12-24 20:30:00,10.87,6.981739155,257.66,305.74,0
2020-12-24 20:45:00,11.3,6.934776784,262.27,257.8925,0
2020-12-24 21:00:00,11.08,6.887814413,246.39,273.66125,0
2020-12-24 21:15:00,10.38,6.891199088,250.79,318.3125,0
2020-12-24 21:30:00,10.51,6.894583764,256.75,371.13375,0
2020-12-24 21:45:00,11.37,6.897968439,261.73,326.2675,0
2020-12-24 22:00:00,12.03,6.901353114,251.33,294.28,0
2020-12-24 22:15:00,11.3,6.895429932,249.05,354.215,0
2020-12-24 22:30:00,10.79,6.889506751,254.07,306.97625,0
2020-12-24 22:45:00,11.76,6.883583569,260.41,368.54125,0
2020-12-24 23:00:00,11.13,6.877660387,246.06,263.7725,0
2020-12-24 23:15:00,11.85,6.84931373,249.82,266.6125,0
2020-12-24 23:30:00,10.33,6.820967074,254.25,374.41625,0
2020-12-24 23:45:00,10.53,6.792620418,260.66,363.85875,0
2020-12-25 00:00:00,11.89,6.764273761,243.63,284.50625,0
2020-12-25 00:15:00,11.58,6.705041942,271.16,319.15625,0
2020-12-25 00:30:00,10.35,6.645810123,291.8,366.40625,0
2020-12-25 00:45:00,11.01,6.586578303,314.37,267.99625,0
2020-12-25 01:00:00,11.04,6.527346484,235.93,263.30375,0
2020-12-25 01:15:00,9.53,6.463460736,256.61,297.66875,0
2020-12-25 01:30:00,9.18,6.399574988,278.1,253.26625,0
2020-12-25 01:45:00,10.42,6.33568924,291.75,359.70875,0
2020-12-25 02:00:00,9.46,6.271803492,234.26,260.7375,0
2020-12-25 02:15:00,10.33,6.226533459,251.24,299.69,0
2020-12-25 02:30:00,9.02,6.181263426,263.01,285.1375,0
2020-12-25 02:45:00,10.14,6.135993392,279.61,332.98375,0
2020-12-25 03:00:00,9.62,6.090723359,227.91,316.7925,0
2020-12-25 03:15:00,9.92,6.021337514,240.63,357.9625,0
2020-12-25 03:30:00,9.42,5.951951668,253.1,286.98625,0
2020-12-25 03:45:00,10.62,5.882565823,266.37,366.05625,0
2020-12-25 04:00:00,9.37,5.813179977,226.73,343.3875,0
2020-12-25 04:15:00,10.06,5.808526049,239.09,374.0275,0
2020-12-25 04:30:00,9.58,5.80387212,246.48,256.4925,0
2020-12-25 04:45:00,10.6,5.799218191,261.83,305.7075,0
2020-12-25 05:00:00,8.91,5.794564263,223.73,283.17625,0
2020-12-25 05:15:00,9.39,5.786525659,233.43,302.2125,0
2020-12-25 05:30:00,8.93,5.778487055,246.28,292.86375,0
2020-12-25 05:45:00,9.68,5.770448451,255.97,275.52,0
2020-12-25 06:00:00,9.42,5.762409847,224.29,315.66375,0
2020-12-25 06:15:00,8.99,5.760294424,231.2,308.48125,0
2020-12-25 06:30:00,9.33,5.758179002,239.88,368.22875,0
2020-12-25 06:45:00,9.75,5.75606358,247.97,321.09625,0
2020-12-25 07:00:00,10.34,5.753948158,222.69,365.18875,0
2020-12-25 07:15:00,9.61,5.742101794,233.07,369.07,0
2020-12-25 07:30:00,9.98,5.73025543,240.7,323.67625,0
2020-12-25 07:45:00,10.5,5.718409067,249.7,340.47625,0
2020-12-25 08:00:00,9.69,5.706562703,230.79,1038.7725,0
2020-12-25 08:15:00,9.77,5.71967832,242.47,1061.33625,0
2020-12-25 08:30:00,17.64,5.732793937,263.33,1100.425,0
2020-12-25 08:45:00,18.94,5.745909554,275.6,1058.59625,0
2020-12-25 09:00:00,18.84,5.759025171,229.4,1112.28875,0
2020-12-25 09:15:00,17.54,5.864373193,245.03,1023.94125,0
2020-12-25 09:30:00,17.9,5.969721214,258.62,1094.60375,0
2020-12-25 09:45:00,19.5,6.075069235,268.95,1074.19,0
2020-12-25 10:00:00,19.86,6.180417257,229.24,1091.23125,0
2020-12-25 10:15:00,19.24,6.289996123,240.68,1092.3225,0
2020-12-25 10:30:00,19.25,6.399574988,251.7,1110.17125,0
2020-12-25 10:45:00,21.89,6.509153854,268.78,1055.17125,0
2020-12-25 11:00:00,21.77,6.61873272,224.86,1032.37625,0
2020-12-25 11:15:00,20.76,6.758350579,239.56,1054.9325,0
2020-12-25 11:30:00,19.97,6.897968439,252.62,1089.69125,0
2020-12-25 11:45:00,23.4,7.037586299,261.21,1077.37125,0
2020-12-25 12:00:00,23.34,7.177204158,227.02,1082.63,0
2020-12-25 12:15:00,22.57,7.231782049,236.44,1027.89625,0
2020-12-25 12:30:00,22.34,7.28635994,247.07,1044.5825,0
2020-12-25 12:45:00,23.89,7.34093783,259.24,1020.35625,0
2020-12-25 13:00:00,23.68,7.395515721,222.61,1069.365,0
2020-12-25 13:15:00,22.74,7.426823968,236.44,1084.07625,0
2020-12-25 13:30:00,22.83,7.458132216,249.19,1082.87875,0
2020-12-25 13:45:00,25.7,7.489440463,257.03,1067.20875,0
2020-12-25 14:00:00,24.73,7.52074871,224.51,1056.165,0
2020-12-25 14:15:00,23.52,7.46236306,232.24,1069.86125,0
2020-12-25 14:30:00,22.7,7.403977409,246.89,1057.13625,0
2020-12-25 14:45:00,24.94,7.345591759,250.56,1028.59,0
2020-12-25 15:00:00,23.97,7.287206109,223.41,1003.15625,0
2020-12-25 15:15:00,22.22,7.158165359,232.28,1092.6525,0
2020-12-25 15:30:00,21.3,7.02912461,241.56,1065.3825,0
2020-12-25 15:45:00,23.97,6.900083861,254.73,1101.01375,0
2020-12-25 16:00:00,22.49,6.771043112,225.52,1059.25,0
2020-12-25 16:15:00,22.04,6.674156779,233.07,1009.775,0
2020-12-25 16:30:00,20.38,6.577270446,238.43,1016.01875,0
2020-12-25 16:45:00,21.12,6.480384113,249.3,1089.82125,0
2020-12-25 17:00:00,20.44,6.38349778,220.6,1024.08875,0
2020-12-25 17:15:00,20.84,6.31368885,232.79,1081.57625,0
2020-12-25 17:30:00,19.16,6.24387992,242.25,1080.63625,0
2020-12-25 17:45:00,21.41,6.174070991,246.78,1122.76875,0
2020-12-25 18:00:00,20.39,6.104262061,221.99,1016.38625,0
2020-12-25 18:15:00,20.19,6.053915014,229.91,1013.1675,0
2020-12-25 18:30:00,18.45,6.003567968,234.93,1066.05,0
2020-12-25 18:45:00,19.62,5.953220922,243.76,1088.6075,0
2020-12-25 19:00:00,19.67,5.902873875,214.21,266.3325,0
2020-12-25 19:15:00,19.38,5.805564458,220.34,312.38,0
2020-12-25 19:30:00,8.97,5.70825504,227.84,311.50875,0
2020-12-25 19:45:00,9.84,5.610945623,228.06,306.1525,0
2020-12-25 20:00:00,9.57,5.513636206,219.06,269.025,0
2020-12-25 20:15:00,9.2,5.431134743,220.2,251.985,0
2020-12-25 20:30:00,8.62,5.348633281,223.47,266.89,0
2020-12-25 20:45:00,8.41,5.266131818,226.81,338.27375,0
2020-12-25 21:00:00,8.46,5.183630355,216.84,261.01375,0
2020-12-25 21:15:00,9.12,5.153168277,224.15,302.67875,0
2020-12-25 21:30:00,8.14,5.122706198,223.66,301.9775,0
2020-12-25 21:45:00,8.7,5.09224412,225.79,322.4925,0
2020-12-25 22:00:00,8.53,5.061782041,214.05,312.645,0
2020-12-25 22:15:00,8.74,5.068551392,220.32,252.99375,0
2020-12-25 22:30:00,8.6,5.075320743,220.74,345.8775,0
2020-12-25 22:45:00,8.09,5.082090094,225.16,280.95,0
2020-12-25 23:00:00,9.08,5.088859445,214.1,257.32125,0
2020-12-25 23:15:00,8.32,5.083782431,222.9,374.96,0
2020-12-25 23:30:00,8,5.078705418,220.06,261.05875,0
2020-12-25 23:45:00,9.53,5.073628405,229.15,307.175,0
2020-12-26 00:00:00,8.07,5.068551392,66.32,207.03,0
2020-12-26 00:15:00,8.59,5.046127918,70.13,236.21125,0
2020-12-26 00:30:00,7.35,5.023704443,73.25,179.38625,0
2020-12-26 00:45:00,13.95,5.001280969,75.21,217.325,0
2020-12-26 01:00:00,11.38,4.978857494,64.78,154.52125,0
2020-12-26 01:15:00,12.43,5.00805032,66.74,245.0875,0
2020-12-26 01:30:00,10.19,5.037243145,69.2,207.82875,0
2020-12-26 01:45:00,14.62,5.06643597,72.82,248.76625,0
2020-12-26 02:00:00,13,5.095628795,64.38,203.3925,0
2020-12-26 02:15:00,14.32,5.131167887,65.16,170.4825,0
2020-12-26 02:30:00,12.36,5.166706978,68.18,187.23625,0
2020-12-26 02:45:00,12.06,5.20224607,69.34,184.83375,0
2020-12-26 03:00:00,12.72,5.237785162,63.54,160.92625,0
2020-12-26 03:15:00,12.32,5.225938798,66.17,184.47875,0
2020-12-26 03:30:00,11.29,5.214092434,67.44,131.235,0
2020-12-26 03:45:00,12.77,5.20224607,67.86,186.92625,0
2020-12-26 04:00:00,10.38,5.190399706,62.19,237.38125,0
2020-12-26 04:15:00,12.3,5.118475354,64.93,125.0125,0
2020-12-26 04:30:00,13.97,5.046551002,66.3,217.245,0
2020-12-26 04:45:00,10.08,4.97462665,67.12,240.245,0
2020-12-26 05:00:00,13.22,4.902702298,63.18,139.79,0
2020-12-26 05:15:00,13.74,4.858278434,63.18,157.385,0
2020-12-26 05:30:00,9.89,4.813854569,65.92,204.1225,0
2020-12-26 05:45:00,10.78,4.769430705,65.89,143.84125,0
2020-12-26 06:00:00,12.42,4.72500684,62.77,201.5125,0
2020-12-26 06:15:00,9.88,4.685236905,64.48,159.7425,0
2020-12-26 06:30:00,11.83,4.645466969,64.98,149.85,0
2020-12-26 06:45:00,10.52,4.605697033,65.71,240.42,0
2020-12-26 07:00:00,9.95,4.565927097,61.4,143.0725,0
2020-12-26 07:15:00,12.99,4.53461885,62.79,220.68625,0
2020-12-26 07:30:00,9.47,4.503310603,64.23,237.085,0
2020-12-26 07:45:00,12.58,4.472002355,66.41,177.91,0
2020-12-26 08:00:00,12.9,4.440694108,64.03,527.3875,0
2020-12-26 08:15:00,10.68,4.47919479,65.71,541.63875,0
2020-12-26 08:30:00,22.42,4.517695473,67.67,557.23625,0
2020-12-26 08:45:00,23.78,4.556196156,70.34,522.25875,0
2020-12-26 09:00:00,24.03,4.594696838,63.02,547.055,0
2020-12-26 09:15:00,23.07,4.785084829,65.85,525.58375,0
2020-12-26 09:30:00,24.08,4.975472819,67.17,502.6025,0
2020-12-26 09:45:00,26.47,5.16586081,69.81,520.01625,0
2020-12-26 10:00:00,25.56,5.3562488,62.25,526.0675,0
2020-12-26 10:15:00,26.88,5.566944843,64.68,553.2325,0
2020-12-26 10:30:00,27.3,5.777640886,67.41,613.6725,0
2020-12-26 10:45:00,32.33,5.988336929,68.71,613.765,0
2020-12-26 11:00:00,35.36,6.199032972,62.42,540.06125,0
2020-12-26 11:15:00,35.1,6.360651221,64.12,621.85875,0
2020-12-26 11:30:00,31.98,6.522269471,66.23,541.85375,0
2020-12-26 11:45:00,39.77,6.683887721,67.67,510.6725,0
2020-12-26 12:00:00,35.57,6.84550597,62.33,505.005,0
2020-12-26 12:15:00,33.47,6.917007238,64.65,536.61,0
2020-12-26 12:30:00,32.98,6.988508506,65.92,618.96875,0
2020-12-26 12:45:00,37.38,7.060009773,67.53,594.2575,0
2020-12-26 13:00:00,41.19,7.131511041,62.99,599.1625,0
2020-12-26 13:15:00,39.33,7.141665067,65.07,576.55625,0
2020-12-26 13:30:00,38.87,7.151819093,64.91,620.545,0
2020-12-26 13:45:00,39.95,7.161973119,67.67,573.315,0
2020-12-26 14:00:00,41.36,7.172127145,61.54,572.29375,0
2020-12-26 14:15:00,38.43,7.075663897,64.27,586.53,0
2020-12-26 14:30:00,36.64,6.979200648,66.13,502.41875,0
2020-12-26 14:45:00,39.81,6.8827374,67.34,613.3375,0
2020-12-26 15:00:00,33.44,6.786274151,62.27,617.9725,0
2020-12-26 15:15:00,37.52,6.621694311,64.27,522.55875,0
2020-12-26 15:30:00,36.33,6.45711447,65.71,503.535,0
2020-12-26 15:45:00,32.94,6.292534629,67.11,559.06125,0
2020-12-26 16:00:00,30.37,6.127954788,62.31,508.50125,0
2020-12-26 16:15:00,31.78,6.013721994,63.99,569.4075,0
2020-12-26 16:30:00,28.41,5.8994892,65.22,579.9925,0
2020-12-26 16:45:00,32.39,5.785256405,65.18,557.30375,0
2020-12-26 17:00:00,31.55,5.671023611,62.9,568.025,0
2020-12-26 17:15:00,29.64,5.595291499,63.76,580.68,0
2020-12-26 17:30:00,29.68,5.519559388,65.55,590.4525,0
2020-12-26 17:45:00,30.7,5.443827276,65.46,588.11625,0
2020-12-26 18:00:00,30.34,5.368095164,62.16,599.38625,0
2020-12-26 18:15:00,29.31,5.324517468,63.66,534.26375,0
2020-12-26 18:30:00,29.54,5.280939773,64.85,515.18,0
2020-12-26 18:45:00,27.81,5.237362077,66.32,501.805,0
2020-12-26 19:00:00,26.28,5.193784382,61.71,125.7175,0
2020-12-26 19:15:00,25.35,5.200976817,62.11,137.50625,0
2020-12-26 19:30:00,10.15,5.208169252,62.7,144.38125,0
2020-12-26 19:45:00,11.04,5.215361687,63.97,150.8825,0
2020-12-26 20:00:00,11.3,5.222554122,60.78,215.5875,0
2020-12-26 20:15:00,11.53,5.218746363,61.5,126.13625,0
2020-12-26 20:30:00,14.01,5.214938603,62.53,175.94875,0
2020-12-26 20:45:00,10.65,5.211130843,62.92,126.5275,0
2020-12-26 21:00:00,12.68,5.207323083,62.13,159.97375,0
2020-12-26 21:15:00,10.53,5.230169642,62.96,154.14625,0
2020-12-26 21:30:00,11.9,5.253016201,62.53,189.755,0
2020-12-26 21:45:00,11.81,5.27586276,63.3,144.855,0
2020-12-26 22:00:00,13.27,5.298709319,62.03,229.4275,0
2020-12-26 22:15:00,11.46,5.308017176,62.4,192.63125,0
2020-12-26 22:30:00,14.96,5.317325033,63.32,231.565,0
2020-12-26 22:45:00,13.59,5.326632891,62.1,145.085,0
2020-12-26 23:00:00,15.25,5.335940748,61.63,185.1025,0
2020-12-26 23:15:00,11.44,5.315632696,62.2,174.20375,0
2020-12-26 23:30:00,13.22,5.295324643,62.36,137.71,0
2020-12-26 23:45:00,12.78,5.275016591,62.14,197.39125,0
2020-12-27 00:00:00,11.1,5.254708539,66.48,197.0125,0
2020-12-27 00:15:00,13.52,5.20986159,70.08,230.33375,0
2020-12-27 00:30:00,13.44,5.165014641,73.12,187.83875,0
2020-12-27 00:45:00,14.07,5.120167692,74.64,130.8725,0
2020-12-27 01:00:00,11.96,5.075320743,64.88,198.95625,0
2020-12-27 01:15:00,9.59,5.028781456,68.1,148.73375,0
2020-12-27 01:30:00,11.68,4.98224217,69.81,196.91625,0
2020-12-27 01:45:00,10.67,4.935702883,72.12,211.425,0
2020-12-27 02:00:00,12.02,4.889163597,63.75,233.63375,0
2020-12-27 02:15:00,12.26,4.858701518,66.77,211.235,0
2020-12-27 02:30:00,12.7,4.82823944,69.08,163.64375,0
2020-12-27 02:45:00,12.79,4.797777361,69.49,197.47875,0
2020-12-27 03:00:00,10.65,4.767315283,62.24,180.88625,0
2020-12-27 03:15:00,11.57,4.741507133,64.54,194.91875,0
2020-12-27 03:30:00,10.92,4.715698983,66.41,226.8075,0
2020-12-27 03:45:00,12.08,4.689890833,69.5,187.88625,0
2020-12-27 04:00:00,12.9,4.664082683,62.56,164.47625,0
2020-12-27 04:15:00,11.26,4.646313138,63.74,214.71875,0
2020-12-27 04:30:00,10.15,4.628543592,66.72,149.05375,0
2020-12-27 04:45:00,12.55,4.610774046,67.25,189.1125,0
2020-12-27 05:00:00,10,4.5930045,63.29,138.23875,0
2020-12-27 05:15:00,11.11,4.583696643,64.8,206.665,0
2020-12-27 05:30:00,9.29,4.574388786,66.1,161.785,0
2020-12-27 05:45:00,12.04,4.565080928,66.09,188.295,0
2020-12-27 06:00:00,10.27,4.555773071,61.9,195.0275,0
2020-12-27 06:15:00,11.05,4.538849694,64.25,170.75125,0
2020-12-27 06:30:00,11.23,4.521926317,65.04,170.49625,0
2020-12-27 06:45:00,10.77,4.50500294,65.39,213.855,0
2020-12-27 07:00:00,10.48,4.488079563,61.49,208.66375,0
2020-12-27 07:15:00,11.93,4.523618655,62.95,239.3575,0
2020-12-27 07:30:00,11.79,4.559157746,65.28,191.82375,0
2020-12-27 07:45:00,13.51,4.594696838,64.89,187.10125,0
2020-12-27 08:00:00,11.65,4.63023593,62.68,540.52,0
2020-12-27 08:15:00,11.39,4.704275704,66.17,504.07125,0
2020-12-27 08:30:00,24.59,4.778315478,68.54,537.37625,0
2020-12-27 08:45:00,24.28,4.852355252,69.25,509.1675,0
2020-12-27 09:00:00,24.84,4.926395026,63.58,617.8175,0
2020-12-27 09:15:00,23.87,5.101551977,64.86,563.28125,0
2020-12-27 09:30:00,28.59,5.276708929,66.16,616.955,0
2020-12-27 09:45:00,29.41,5.45186588,69.62,552.555,0
2020-12-27 10:00:00,32.18,5.627022831,63.77,582.65625,0
2020-12-27 10:15:00,30,5.846180562,64.92,561.16125,0
2020-12-27 10:30:00,31.17,6.065338294,67.52,603.36,0
2020-12-27 10:45:00,33.65,6.284496025,69.13,544.17625,0
2020-12-27 11:00:00,36.45,6.503653756,63.68,538.6,0
2020-12-27 11:15:00,33.15,6.627617492,65.3,535.12875,0
2020-12-27 11:30:00,32.89,6.751581228,67.12,538.28,0
2020-12-27 11:45:00,35.6,6.875544965,67.09,603.04625,0
2020-12-27 12:00:00,35.71,6.999508701,63.63,548.4725,0
2020-12-27 12:15:00,38.69,7.057471267,65.07,517.32,0
2020-12-27 12:30:00,36.15,7.115433833,65.28,623.4175,0
2020-12-27 12:45:00,36.28,7.173396399,67.58,583.9825,0
2020-12-27 13:00:00,41.82,7.231358965,61.8,613.335,0
2020-12-27 13:15:00,39.51,7.214858672,63.35,548.94875,0
2020-12-27 13:30:00,39.91,7.19835838,64.93,534.81,0
2020-12-27 13:45:00,39.11,7.181858087,66.51,539.87625,0
2020-12-27 14:00:00,37.46,7.165357795,62.16,561.97125,0
2020-12-27 14:15:00,36.45,7.039278636,64.47,622.73875,0
2020-12-27 14:30:00,36.3,6.913199478,66.19,576.525,0
2020-12-27 14:45:00,40.97,6.78712032,66.03,528.33375,0
2020-12-27 15:00:00,36.62,6.661041162,62.13,512.33875,0
2020-12-27 15:15:00,32.55,6.476999438,63.78,525.12875,0
2020-12-27 15:30:00,30.98,6.292957714,65.55,501.465,0
2020-12-27 15:45:00,32.19,6.108915989,66.09,561.74125,0
2020-12-27 16:00:00,29.47,5.924874265,62.09,560.3675,0
2020-12-27 16:15:00,30.83,5.793718094,62.75,602.6775,0
2020-12-27 16:30:00,29.85,5.662561923,64.51,595.51375,0
2020-12-27 16:45:00,32.55,5.531405751,65.5,576.60875,0
2020-12-27 17:00:00,31.22,5.40024958,61.36,530.06375,0
2020-12-27 17:15:00,29.22,5.316901949,63.53,573.83375,0
2020-12-27 17:30:00,26.53,5.233554317,64.6,524.94,0
2020-12-27 17:45:00,29.34,5.150206686,65.51,601.28625,0
2020-12-27 18:00:00,26.13,5.066859055,62.88,593.8525,0
2020-12-27 18:15:00,28.41,5.005934898,62.75,615.8725,0
2020-12-27 18:30:00,27.45,4.945010741,64.53,541.365,0
2020-12-27 18:45:00,28.9,4.884086584,65.61,518.79875,0
2020-12-27 19:00:00,25.73,4.823162427,60.95,243.09125,0
2020-12-27 19:15:00,23.99,4.757584341,61.67,201.64125,0
2020-12-27 19:30:00,13.5,4.692006255,63.64,249.75125,0
2020-12-27 19:45:00,12.4,4.62642817,63.51,247.14625,0
2020-12-27 20:00:00,13.89,4.560850084,62.5,131.58375,0
2020-12-27 20:15:00,13.31,4.483848719,62.81,210.34375,0
2020-12-27 20:30:00,9.1,4.406847354,62.5,186.90625,0
2020-12-27 20:45:00,11.72,4.329845989,62.17,133.8525,0
2020-12-27 21:00:00,10.7,4.252844624,62.49,126.575,0
2020-12-27 21:15:00,8.8,4.202497578,61.48,138.5625,0
2020-12-27 21:30:00,8.47,4.152150531,63.4,132.6,0
2020-12-27 21:45:00,8.72,4.101803485,62.16,129.275,0
2020-12-27 22:00:00,8.51,4.051456438,60.61,205.56375,0
2020-12-27 22:15:00,8.15,3.974455073,61.35,175.975,0
2020-12-27 22:30:00,10.47,3.897453708,62.44,232.0325,0
2020-12-27 22:45:00,9.49,3.820452343,63.13,214.51,0
2020-12-27 23:00:00,10.93,3.743450978,61.94,176.1475,0
2020-12-27 23:15:00,10.1,3.681680652,61.78,164.05125,0
2020-12-27 23:30:00,8.78,3.619910327,61.77,224.68875,0
2020-12-27 23:45:00,8.38,3.558140001,63.62,186.39125,0
2020-12-28 00:00:00,9.96,3.496369675,277.83,304.13375,0
2020-12-28 00:15:00,8.69,3.414714381,309.29,258.65,0
2020-12-28 00:30:00,11.43,3.333059087,334.99,366.33875,0
2020-12-28 00:45:00,4.88,3.251403794,354.42,324.2,0
2020-12-28 01:00:00,5.18,3.1697485,272.65,308.17375,0
2020-12-28 01:15:00,4.72,3.114324441,290.11,252.9025,0
2020-12-28 01:30:00,4.47,3.058900381,317.43,355.725,0
2020-12-28 01:45:00,4.5,3.003476322,330.82,374.44375,0
2020-12-28 02:00:00,4.86,2.948052262,267.43,282.5425,0
2020-12-28 02:15:00,4.67,2.87612791,285.36,287.83625,0
2020-12-28 02:30:00,4.12,2.804203558,302.02,267.7375,0
2020-12-28 02:45:00,4.32,2.732279206,319.19,300.68625,0
2020-12-28 03:00:00,4.02,2.660354854,265.13,287.515,0
2020-12-28 03:15:00,3.99,2.603661542,275.85,350.77,0
2020-12-28 03:30:00,3.77,2.546968229,288.66,295.83375,0
2020-12-28 03:45:00,4.24,2.490274916,309.29,312.09375,0
2020-12-28 04:00:00,3.83,2.433581603,256.9,263.41,0
2020-12-28 04:15:00,3.71,2.32992592,276.03,353.48125,0
2020-12-28 04:30:00,3.31,2.226270236,285.48,301.89125,0
2020-12-28 04:45:00,3.73,2.122614552,296.6,284.49125,0
2020-12-28 05:00:00,3.27,2.018958868,255.77,374.44,0
2020-12-28 05:15:00,3.09,2.024035882,265.83,361.35375,0
2020-12-28 05:30:00,3.31,2.029112895,277.25,269.16875,0
2020-12-28 05:45:00,3.47,2.034189908,292.86,365.815,0
2020-12-28 06:00:00,3.09,2.039266921,253.84,328.1,0
2020-12-28 06:15:00,3.4,2.009651011,267.52,292.775,0
2020-12-28 06:30:00,3.14,1.980035101,276.79,287.13125,0
2020-12-28 06:45:00,3.13,1.950419192,289.31,368.07,0
2020-12-28 07:00:00,3,1.920803282,257.91,363.185,0
2020-12-28 07:15:00,3.22,1.932649646,267.19,344.3175,0
2020-12-28 07:30:00,3.16,1.94449601,272.63,287.05375,0
2020-12-28 07:45:00,3.26,1.956342374,280.51,298.5575,0
2020-12-28 08:00:00,3.02,1.968188738,266.36,29.03875,0
2020-12-28 08:15:00,3.12,2.047305525,276.78,4.0425,0
2020-12-28 08:30:00,2.15,2.126422312,293.66,117.97875,0
2020-12-28 08:45:00,2.15,2.205539099,310.38,62.54125,0
2020-12-28 09:00:00,2.67,2.284655886,259.2,123.60375,0
2020-12-28 09:15:00,2.55,2.47250537,281.26,41.87125,0
2020-12-28 09:30:00,2.96,2.660354854,292.04,84.02,0
2020-12-28 09:45:00,2.85,2.848204338,311.11,93.68625,0
2020-12-28 10:00:00,3.28,3.036053822,258.68,60.1325,0
2020-12-28 10:15:00,3.51,3.241249768,274.62,52.17625,0
2020-12-28 10:30:00,3.54,3.446445713,293.08,71.805,0
2020-12-28 10:45:00,3.78,3.651641658,301.65,60.3775,0
2020-12-28 11:00:00,4.1,3.856837604,256.98,36.7375,0
2020-12-28 11:15:00,4.21,4.010840334,270.44,64.13625,0
2020-12-28 11:30:00,4.23,4.164843064,285.86,91.30625,0
2020-12-28 11:45:00,4.66,4.318845794,298.26,39.31625,0
2020-12-28 12:00:00,5.05,4.472848524,256.55,90.3175,0
2020-12-28 12:15:00,4.76,4.556196156,272.28,51.82,0
2020-12-28 12:30:00,5.24,4.639543787,283.51,76.61,0
2020-12-28 12:45:00,5.11,4.722891418,298.77,104.82375,0
2020-12-28 13:00:00,5.38,4.80623905,258.66,40.77625,0
2020-12-28 13:15:00,5.71,4.825700933,271.62,11.23,0
2020-12-28 13:30:00,5.17,4.845162817,284.65,42.66375,0
2020-12-28 13:45:00,4.96,4.8646247,289.4,70.58,0
2020-12-28 14:00:00,5.24,4.884086584,253.65,84.30125,0
2020-12-28 14:15:00,5.5,4.795661939,268.43,118.4925,0
2020-12-28 14:30:00,5.52,4.707237295,282.26,72.155,0
2020-12-28 14:45:00,5.82,4.61881265,292.39,66.8125,0
2020-12-28 15:00:00,5.27,4.530388006,257.65,104.70625,0
2020-12-28 15:15:00,5.09,4.36919284,265.8,44.55125,0
2020-12-28 15:30:00,5.17,4.207997675,280.55,95.865,0
2020-12-28 15:45:00,4.61,4.04680251,286.31,29.045,0
2020-12-28 16:00:00,4.82,3.885607344,252.63,118.5775,0
2020-12-28 16:15:00,4.14,3.830183285,264.95,62.34625,0
2020-12-28 16:30:00,4.66,3.774759226,277.46,7.00875,0
2020-12-28 16:45:00,4.28,3.719335166,287.93,15.30625,0
2020-12-28 17:00:00,3.8,3.663911107,256.05,42.3575,0
2020-12-28 17:15:00,3.8,3.568717111,267.45,4.6625,0
2020-12-28 17:30:00,3.87,3.473523116,271.43,90.2625,0
2020-12-28 17:45:00,3.55,3.378329121,284.01,99.81375,0
2020-12-28 18:00:00,3.98,3.283135126,250.81,75.2175,0
2020-12-28 18:15:00,3.91,3.233211164,265.99,75.36125,0
2020-12-28 18:30:00,3.7,3.183287202,273.92,124.3275,0
2020-12-28 18:45:00,3.69,3.13336324,278.19,85.1275,0
2020-12-28 19:00:00,3.88,3.083439278,251.97,272.30375,0
2020-12-28 19:15:00,3.57,3.020399699,250.29,281.9825,0
2020-12-28 19:30:00,4.5,2.95736012,254.48,340.1025,0
2020-12-28 19:45:00,4.62,2.89432054,260.45,315.39875,0
2020-12-28 20:00:00,4.85,2.831280961,247.91,278.5,0
2020-12-28 20:15:00,4.56,2.743702486,255.55,303.6625,0
2020-12-28 20:30:00,4.21,2.65612401,254.17,317.3675,0
2020-12-28 20:45:00,4.26,2.568545534,262.73,355.71875,0
2020-12-28 21:00:00,4.14,2.480967059,251.81,256.34375,0
2020-12-28 21:15:00,4.2,2.407350369,254.1,334.63375,0
2020-12-28 21:30:00,3.6,2.333733679,255.17,361.27625,0
2020-12-28 21:45:00,3.86,2.26011699,263.68,304.53,0
2020-12-28 22:00:00,3.87,2.1865003,244.71,323.1925,0
2020-12-28 22:15:00,3.5,2.111614357,251.36,344.49375,0
2020-12-28 22:30:00,3.39,2.036728414,256.54,268.8375,0
2020-12-28 22:45:00,3.47,1.961842471,258.63,286.7175,0
2020-12-28 23:00:00,3,1.886956528,249.48,355.35125,0
2020-12-28 23:15:00,2.98,1.880187178,248.12,260.9425,0
2020-12-28 23:30:00,3.18,1.873417827,251.68,262.96875,0
2020-12-28 23:45:00,2.85,1.866648476,259.07,349.07375,0
2020-12-29 00:00:00,2.86,1.859879125,279.18,273.89375,0
2020-12-29 00:15:00,3.16,1.829840131,309.18,335.03125,0
2020-12-29 00:30:00,2.79,1.799801137,334.78,358.775,0
2020-12-29 00:45:00,2.88,1.769762143,357.35,366.33875,0
2020-12-29 01:00:00,2.79,1.739723149,270.92,252.02375,0
2020-12-29 01:15:00,2.7,1.716030421,297.08,253.40875,0
2020-12-29 01:30:00,2.35,1.692337694,315.6,264.4175,0
2020-12-29 01:45:00,2.49,1.668644966,330.4,275.06625,0
2020-12-29 02:00:00,2.42,1.644952238,262.85,260.9775,0
2020-12-29 02:15:00,2.38,1.626759608,283.73,334.0775,0
2020-12-29 02:30:00,2.28,1.608566978,298.56,340.39,0
2020-12-29 02:45:00,2.65,1.590374348,316.55,366.67375,0
2020-12-29 03:00:00,2.54,1.572181717,258.38,355.88625,0
2020-12-29 03:15:00,2.55,1.546373568,273.4,315.59875,0
2020-12-29 03:30:00,2.42,1.520565418,293.3,340.9625,0
2020-12-29 03:45:00,2.45,1.494757268,308.97,309.91375,0
2020-12-29 04:00:00,2.44,1.468949118,258.01,263.08875,0
2020-12-29 04:15:00,2.26,1.477833891,272.28,263.04375,0
2020-12-29 04:30:00,2.14,1.486718664,284.53,285.455,0
2020-12-29 04:45:00,2.26,1.495603437,293.85,270.8125,0
2020-12-29 05:00:00,2.28,1.50448821,257.53,369.225,0
2020-12-29 05:15:00,2.27,1.551450581,267.89,338.42375,0
2020-12-29 05:30:00,2.57,1.598412952,276.53,278.88,0
2020-12-29 05:45:00,2.69,1.645375323,292.07,313.905,0
2020-12-29 06:00:00,2.54,1.692337694,256.37,257.68625,0
2020-12-29 06:15:00,2.67,1.73506922,265.02,345.835,0
2020-12-29 06:30:00,2.53,1.777800747,278.83,341.4125,0
2020-12-29 06:45:00,3.02,1.820532274,289.74,366.505,0
2020-12-29 07:00:00,3.04,1.863263801,253.22,274.06375,0
2020-12-29 07:15:00,3.13,1.901764483,262.21,279.1425,0
2020-12-29 07:30:00,2.83,1.940265166,275.23,311.89,0
2020-12-29 07:45:00,3.03,1.978765848,281.03,318.4425,0
2020-12-29 08:00:00,3.19,2.017266531,258.81,1061.47875,0
2020-12-29 08:15:00,3.24,2.127691565,283.18,1034.475,0
2020-12-29 08:30:00,6.35,2.2381166,299.67,1027.55875,0
2020-12-29 08:45:00,6.92,2.348541634,311.11,1046.12125,0
2020-12-29 09:00:00,6.8,2.458966669,259.68,1014.12625,0
2020-12-29 09:15:00,7.03,2.627354269,279.66,1110.54125,0
2020-12-29 09:30:00,7.16,2.79574187,293.17,1120.45,0
2020-12-29 09:45:00,9.1,2.96412947,306.28,1040.38125,0
2020-12-29 10:00:00,9.22,3.132517071,260.91,1083.68,0
2020-12-29 10:15:00,8.97,3.310212529,273.73,1115.91875,0
2020-12-29 10:30:00,9.43,3.487907986,289.69,1081.98625,0
2020-12-29 10:45:00,11.3,3.665603444,301.89,1029.29,0
2020-12-29 11:00:00,11.22,3.843298902,262.24,1114.48375,0
2020-12-29 11:15:00,10.9,3.992647704,272.92,1032.68,0
2020-12-29 11:30:00,11.62,4.141996505,283.69,1120.44625,0
2020-12-29 11:45:00,12.56,4.291345306,301.99,1041.08625,0
2020-12-29 12:00:00,13.37,4.440694108,257.73,1060.8825,0
2020-12-29 12:15:00,12.79,4.559157746,270.49,1100.68125,0
2020-12-29 12:30:00,12.76,4.677621385,286.09,1038.15125,0
2020-12-29 12:45:00,14.91,4.796085024,294.84,1106.46625,0
2020-12-29 13:00:00,14.22,4.914548662,257.42,1095.72375,0
2020-12-29 13:15:00,14.56,4.991973112,266.9,1077.885,0
2020-12-29 13:30:00,14.41,5.069397561,281.34,1039.4125,0
2020-12-29 13:45:00,15.84,5.146822011,295.67,1054.35625,0
2020-12-29 14:00:00,15.3,5.22424646,259.39,1111.28375,0
2020-12-29 14:15:00,15,5.218323278,264.87,1024.06125,0
2020-12-29 14:30:00,15.03,5.212400096,280.09,1027.94,0
2020-12-29 14:45:00,15.51,5.206476914,292.55,1039.5175,0
2020-12-29 15:00:00,15.32,5.200553732,253.45,1015.1475,0
2020-12-29 15:15:00,14.63,5.075320743,264.62,1021.1375,0
2020-12-29 15:30:00,13.72,4.950087754,274.22,1063.88875,0
2020-12-29 15:45:00,14.71,4.824854764,283.75,1092.96125,0
2020-12-29 16:00:00,14.34,4.699621775,257.81,1049.69125,0
2020-12-29 16:15:00,13.95,4.620081903,266.44,1101.54875,0
2020-12-29 16:30:00,13.05,4.540542032,271.65,1091.9275,0
2020-12-29 16:45:00,14.12,4.46100216,282.58,1108.035,0
2020-12-29 17:00:00,13.47,4.381462289,255.38,1104.8325,0
2020-12-29 17:15:00,13.3,4.355654139,260.79,1054.04,0
2020-12-29 17:30:00,12.86,4.329845989,272.79,1013.95875,0
2020-12-29 17:45:00,13.25,4.304037839,280.1,1070.55375,0
2020-12-29 18:00:00,12.64,4.278229689,255.17,1017.345,0
2020-12-29 18:15:00,12.64,4.243113682,264.64,1016.92,0
2020-12-29 18:30:00,11.92,4.207997675,270.71,1088.32125,0
2020-12-29 18:45:00,12.55,4.172881668,281.15,1077.13125,0
2020-12-29 19:00:00,12.71,4.137765661,247.4,363.31375,0
2020-12-29 19:15:00,12.35,4.114496017,249.3,285.89875,0
2020-12-29 19:30:00,6.77,4.091226374,255.58,308.4925,0
2020-12-29 19:45:00,6.48,4.067956731,265.16,284.125,0
2020-12-29 20:00:00,6.58,4.044687088,249.62,259.80875,0
2020-12-29 20:15:00,6.3,4.015071178,254.63,251.35,0
2020-12-29 20:30:00,5.99,3.985455268,256.88,266.8325,0
2020-12-29 20:45:00,6,3.955839359,260.38,353.3275,0
2020-12-29 21:00:00,6.03,3.926223449,251.23,279.87875,0
2020-12-29 21:15:00,6.61,3.845837409,251.03,266.78875,0
2020-12-29 21:30:00,5.91,3.765451368,253.5,370.6925,0
2020-12-29 21:45:00,5.75,3.685065328,260.69,318.155,0
2020-12-29 22:00:00,6.4,3.604679287,251.46,296.3225,0
2020-12-29 22:15:00,5.88,3.569986365,250.17,258.85,0
2020-12-29 22:30:00,5.62,3.535293442,255.86,351.205,0
2020-12-29 22:45:00,5.35,3.500600519,258.64,365.52375,0
2020-12-29 23:00:00,5.95,3.465907596,245.44,253.5775,0
2020-12-29 23:15:00,5.9,3.385098472,248.37,294.60625,0
2020-12-29 23:30:00,5.05,3.304289347,258.58,274.82125,0
2020-12-29 23:45:00,5.29,3.223480222,258.8,324.7175,0
2020-12-30 00:00:00,5,3.142671097,139.04,366.57,0
2020-12-30 00:15:00,5.1,3.066515901,156.83,330.65875,0
2020-12-30 00:30:00,5.23,2.990360705,166.46,372.27,0
2020-12-30 00:45:00,6.5,2.914205508,180.83,367.0375,0
2020-12-30 01:00:00,6.32,2.838050312,133.46,315.005,0
2020-12-30 01:15:00,5.99,2.831704046,147.14,299.27875,0
2020-12-30 01:30:00,5.3,2.825357779,155.91,358.39625,0
2020-12-30 01:45:00,6.01,2.819011513,165.67,308.39125,0
2020-12-30 02:00:00,6.27,2.812665247,132.94,288.83875,0
2020-12-30 02:15:00,5.62,2.802088136,140.41,264.095,0
2020-12-30 02:30:00,5.25,2.791511026,152.5,340.08375,0
2020-12-30 02:45:00,5.57,2.780933915,158.65,259.9075,0
2020-12-30 03:00:00,6.15,2.770356804,130.31,331.61375,0
2020-12-30 03:15:00,5.19,2.801241967,138.03,310.1025,0
2020-12-30 03:30:00,5.76,2.83212713,146.6,252.75375,0
2020-12-30 03:45:00,6.24,2.863012293,154.27,359.38125,0
2020-12-30 04:00:00,5.54,2.893897456,129.98,338.60125,0
2020-12-30 04:15:00,6.46,2.890935865,136.6,259.39,0
2020-12-30 04:30:00,6.09,2.887974274,140.91,355.18,0
2020-12-30 04:45:00,5.77,2.885012683,149.83,360.40625,0
2020-12-30 05:00:00,6.66,2.882051092,128.25,351.6925,0
2020-12-30 05:15:00,6.62,2.920551775,134.79,326.09125,0
2020-12-30 05:30:00,6.4,2.959052457,142.08,323.1125,0
2020-12-30 05:45:00,6.76,2.99755314,146.92,350.19125,0
2020-12-30 06:00:00,6.64,3.036053822,127.71,262.27875,0
2020-12-30 06:15:00,6.84,3.086823953,131.16,352.66625,0
2020-12-30 06:30:00,5.88,3.137594084,139.84,335.64375,0
2020-12-30 06:45:00,7.55,3.188364215,144.29,260.4525,0
2020-12-30 07:00:00,7.33,3.239134345,126.92,303.39,0
2020-12-30 07:15:00,6.35,3.347867042,132.93,298.62875,0
2020-12-30 07:30:00,6.98,3.456599739,137.44,281.7425,0
2020-12-30 07:45:00,7.64,3.565332436,140.2,333.0925,0
2020-12-30 08:00:00,7.43,3.674065133,131.79,1024.3425,0
2020-12-30 08:15:00,8.42,3.943992995,142.02,1051.0175,0
2020-12-30 08:30:00,19.29,4.213920857,149.8,1119.05625,0
2020-12-30 08:45:00,22.04,4.483848719,157.78,1053.5925,0
2020-12-30 09:00:00,23.14,4.753776581,131.37,1048.75375,0
2020-12-30 09:15:00,22.36,5.028781456,138.39,1049.045,0
2020-12-30 09:30:00,22.58,5.303786332,145.89,1089.1175,0
2020-12-30 09:45:00,27.52,5.578791207,154.23,1051.295,0
2020-12-30 10:00:00,28.55,5.853796082,130.63,1066.8625,0
2020-12-30 10:15:00,27.79,6.108915989,138.11,1066.76125,0
2020-12-30 10:30:00,28.05,6.364035897,144.49,1056.7875,0
2020-12-30 10:45:00,33.33,6.619155804,149.81,1084.30625,0
2020-12-30 11:00:00,32.87,6.874275711,129.02,1120.715,0
2020-12-30 11:15:00,33.37,7.080317825,135.34,1018.33625,0
2020-12-30 11:30:00,34.3,7.28635994,142.39,1077.85875,0
2020-12-30 11:45:00,36.82,7.492402054,150.4,1062.455,0
2020-12-30 12:00:00,38.09,7.698444168,130.01,1045.5725,0
2020-12-30 12:15:00,36.71,7.789407319,135.11,1122.035,0
2020-12-30 12:30:00,35.17,7.88037047,141.95,1078.4725,0
2020-12-30 12:45:00,42.27,7.971333621,149.2,1055.67125,0
2020-12-30 13:00:00,40.14,8.062296772,127.13,1018.23,0
2020-12-30 13:15:00,38.18,8.098682033,136.46,1033.06125,0
2020-12-30 13:30:00,35.85,8.135067293,140.78,1104.6925,0
2020-12-30 13:45:00,41.33,8.171452553,148.05,1003.14125,0
2020-12-30 14:00:00,41.4,8.207837814,127.11,1124.37375,0
2020-12-30 14:15:00,37.09,8.108412974,132.16,1114.77125,0
2020-12-30 14:30:00,38.55,8.008988135,139.93,1114.6325,0
2020-12-30 14:45:00,42.74,7.909563295,146.28,1048.425,0
2020-12-30 15:00:00,40.89,7.810138456,126.95,1014.51625,0
2020-12-30 15:15:00,36.4,7.618904296,134.53,1115.2825,0
2020-12-30 15:30:00,33.45,7.427670137,138.34,1051.66625,0
2020-12-30 15:45:00,39.29,7.236435978,145.16,1117.41625,0
2020-12-30 16:00:00,34.84,7.045201818,128.79,1122.78625,0
2020-12-30 16:15:00,35.15,6.938584544,132.4,1077.655,0
2020-12-30 16:30:00,33.41,6.831967269,135.96,1077.24625,0
2020-12-30 16:45:00,35.01,6.725349994,141.37,1041.03875,0
2020-12-30 17:00:00,33.69,6.61873272,128.3,1049.6225,0
2020-12-30 17:15:00,31.77,6.557808563,133.81,1006.4025,0
2020-12-30 17:30:00,30.7,6.496884406,136.39,1096.21875,0
2020-12-30 17:45:00,31.77,6.435960249,142.03,1030.37,0
2020-12-30 18:00:00,32.57,6.375036092,125.27,1024.2325,0
2020-12-30 18:15:00,30.36,6.34330476,132.44,1020.64875,0
2020-12-30 18:30:00,29.14,6.311573428,137.46,1112.89375,0
2020-12-30 18:45:00,31.93,6.279842096,140.92,1038.82875,0
2020-12-30 19:00:00,32.56,6.248110765,124.97,286.975,0
2020-12-30 19:15:00,29.64,6.187609692,126.74,331.2375,0
2020-12-30 19:30:00,12.48,6.12710862,126.95,288.75,0
2020-12-30 19:45:00,14.2,6.066607547,132.39,336.44875,0
2020-12-30 20:00:00,12.94,6.006106474,122.56,347.09375,0
2020-12-30 20:15:00,13.94,5.951528584,125.19,257.55625,0
2020-12-30 20:30:00,13.71,5.896950693,126.92,257.1025,0
2020-12-30 20:45:00,12.07,5.842372803,129.66,286.36625,0
2020-12-30 21:00:00,11.82,5.787794912,122.32,252.56625,0
2020-12-30 21:15:00,12.33,5.768333029,125.51,280.30875,0
2020-12-30 21:30:00,11.39,5.748871145,129.43,271.555,0
2020-12-30 21:45:00,12.32,5.729409262,130.02,348.5525,0
2020-12-30 22:00:00,11.92,5.709947378,125.11,308.25875,0
2020-12-30 22:15:00,13.34,5.65748491,125.58,304.9125,0
2020-12-30 22:30:00,12.34,5.605022441,129.66,265.08625,0
2020-12-30 22:45:00,12.39,5.552559973,131.39,289.74125,0
2020-12-30 23:00:00,11.39,5.500097504,122.34,261.4525,0
2020-12-30 23:15:00,11.63,5.459481399,126.57,342.06125,0
2020-12-30 23:30:00,10.88,5.418865295,129.52,274.85125,0
2020-12-30 23:45:00,12.98,5.37824919,131.53,336.1175,0
2020-12-31 00:00:00,11.22,5.337633086,280.1,361.0875,0
2020-12-31 00:15:00,12.33,5.353287209,311.72,291.305,0
2020-12-31 00:30:00,12.75,5.368941333,332.73,362.58625,0
2020-12-31 00:45:00,8.18,5.384595457,361.19,313.28375,0
2020-12-31 01:00:00,8.54,5.40024958,272.62,252.8375,0
2020-12-31 01:15:00,7.98,5.426480814,296.13,320.57875,0
2020-12-31 01:30:00,7.34,5.452712049,311.82,270.05375,0
2020-12-31 01:45:00,8.69,5.478943283,332.48,275.72375,0
2020-12-31 02:00:00,7.99,5.505174517,262.55,367.48125,0
2020-12-31 02:15:00,7.94,5.448481204,287.46,301.73625,0
2020-12-31 02:30:00,8.48,5.391787892,302.43,257.4875,0
2020-12-31 02:45:00,8.48,5.335094579,319.68,256.82625,0
2020-12-31 03:00:00,7.74,5.278401266,261.62,278.945,0
2020-12-31 03:15:00,7.54,5.279247435,275,357.43875,0
2020-12-31 03:30:00,7.61,5.280093604,289.67,274.9275,0
2020-12-31 03:45:00,8.92,5.280939773,302.87,288.59875,0
2020-12-31 04:00:00,7.93,5.281785942,262.05,288.58375,0
2020-12-31 04:15:00,7.93,5.28263211,270.57,266.9825,0
2020-12-31 04:30:00,7.83,5.283478279,287.47,343.4,0
2020-12-31 04:45:00,8,5.284324448,294.82,318.6375,0
2020-12-31 05:00:00,8.65,5.285170617,256.29,285.50125,0
2020-12-31 05:15:00,8.22,5.279247435,270.81,363.325,0
2020-12-31 05:30:00,7.84,5.273324253,279.54,352.8375,0
2020-12-31 05:45:00,9.04,5.267401071,290.8,282.95875,0
2020-12-31 06:00:00,8.71,5.261477889,259.28,302.93375,0
2020-12-31 06:15:00,7.91,5.23186198,267.52,349.74125,0
2020-12-31 06:30:00,7.98,5.20224607,280.29,288.685,0
2020-12-31 06:45:00,8.73,5.17263016,289.44,265.92625,0
2020-12-31 07:00:00,7.98,5.143014251,252.82,270.6775,0
2020-12-31 07:15:00,7.64,5.170514738,263.58,306.3025,0
2020-12-31 07:30:00,7.61,5.198015226,272.85,333.065,0
2020-12-31 07:45:00,8.37,5.225515713,282.69,278.955,0
2020-12-31 08:00:00,8.54,5.253016201,263.4,1102.56125,0
2020-12-31 08:15:00,7.96,5.291516883,281.84,1006.54125,0
2020-12-31 08:30:00,15.7,5.330017566,293.81,1081.33625,0
2020-12-31 08:45:00,15.59,5.368518248,316.22,1014.4875,0
2020-12-31 09:00:00,15.76,5.407018931,261.37,1115.545,0
2020-12-31 09:15:00,14.9,5.503059095,279.73,1015.34875,0
2020-12-31 09:30:00,15.35,5.599099259,294.14,1086.715,0
2020-12-31 09:45:00,16.65,5.695139423,308.1,1113,0
2020-12-31 10:00:00,16.92,5.791179587,262.32,1074.0975,0
2020-12-31 10:15:00,16.92,5.884681245,275.65,1069.14375,0
2020-12-31 10:30:00,16.3,5.978182903,292.62,1103.76375,0
2020-12-31 10:45:00,18.36,6.07168456,300.9,1088.83375,0
2020-12-31 11:00:00,18.4,6.165186218,255.42,1023.2825,0
2020-12-31 11:15:00,17.76,6.240495245,270.11,1060.46,0
2020-12-31 11:30:00,16.96,6.315804272,284.45,1122.51875,0
2020-12-31 11:45:00,19.56,6.3911133,296.67,1018.53125,0
2020-12-31 12:00:00,19.81,6.466422327,260.07,1012.5825,0
2020-12-31 12:15:00,18.16,6.533269666,273.94,1113.3975,0
2020-12-31 12:30:00,17.8,6.600117005,282.92,1060.2425,0
2020-12-31 12:45:00,20.87,6.666964344,295.51,1010.53125,0
2020-12-31 13:00:00,19.71,6.733811683,255.78,1120.54625,0
2020-12-31 13:15:00,18.68,6.697426422,267.76,1065.21,0
2020-12-31 13:30:00,19.34,6.661041162,282.41,1027.8175,0
2020-12-31 13:45:00,20.47,6.624655901,291.69,1057.15875,0
2020-12-31 14:00:00,19.31,6.588270641,258.42,1100.55125,0
2020-12-31 14:15:00,18.77,6.490115055,269.04,1093.28875,0
2020-12-31 14:30:00,18.6,6.391959469,276.73,1048.44375,0
2020-12-31 14:45:00,19.76,6.293803882,292.75,1107.81125,0
2020-12-31 15:00:00,18.41,6.195648296,256.55,1062.5775,0
2020-12-31 15:15:00,18.47,6.103415892,267,1052.70875,0
2020-12-31 15:30:00,17.07,6.011183488,273.32,1078.79,0
2020-12-31 15:45:00,18.19,5.918951083,286.95,1015.85125,0
2020-12-31 16:00:00,17.73,5.826718679,255.13,1020.05125,0
2020-12-31 16:15:00,16.53,5.73406319,263.57,1070.70625,0
2020-12-31 16:30:00,15.82,5.641407702,276.56,1085.34875,0
2020-12-31 16:45:00,17.32,5.548752213,284.52,1080.48125,0
2020-12-31 17:00:00,16.82,5.456096724,251.6,1024.82375,0
2020-12-31 17:15:00,15.98,5.355402631,267.83,1106.62,0
2020-12-31 17:30:00,14.87,5.254708539,271.52,1041.01125,0
2020-12-31 17:45:00,16.65,5.154014446,281.16,1113.43375,0
2020-12-31 18:00:00,15.01,5.053320353,254.82,1111.96125,0
2020-12-31 18:15:00,15.33,4.988165352,266.94,1098.39125,0
2020-12-31 18:30:00,14.76,4.923010351,271.05,1046.995,0
2020-12-31 18:45:00,15.44,4.857855349,281.31,1041.45375,0
2020-12-31 19:00:00,14.3,4.792700348,251,279.16625,0
2020-12-31 19:15:00,13.95,4.752507328,252.02,342.51625,0
2020-12-31 19:30:00,7.11,4.712314308,257.59,345.735,0
2020-12-31 19:45:00,7.92,4.672121288,265.08,268.7925,0
2020-12-31 20:00:00,7.88,4.631928267,249.17,307.8325,0
2020-12-31 20:15:00,7.05,4.598081513,249.7,366.02375,0
2020-12-31 20:30:00,7.26,4.56423476,254.12,270.81375,0
2020-12-31 20:45:00,7.93,4.530388006,262.3,349.595,0
2020-12-31 21:00:00,6.99,4.496541252,247.59,270.18875,0
2020-12-31 21:15:00,7.6,4.473271609,254.45,259.81125,0
2020-12-31 21:30:00,6.8,4.450001965,256.52,372.17375,0
2020-12-31 21:45:00,6.8,4.426732322,262.51,310.19375,0
2020-12-31 22:00:00,7.68,4.403462679,244.74,323.23125,0
2020-12-31 22:15:00,7.07,4.378500698,255.41,337.57125,0
2020-12-31 22:30:00,7.1,4.353538717,256.97,276.4275,0
2020-12-31 22:45:00,7.37,4.328576736,262.76,287.60625,0
2020-12-31 23:00:00,6.68,4.303614755,247.3,347.625,0
2020-12-31 23:15:00,6.69,4.233805825,251.7,350.2675,0
2020-12-31 23:30:00,7.02,4.163996895,254.18,264.2225,0
2020-12-31 23:45:00,7.09,4.094187965,259.66,315.42125,0
2021-01-01 00:00:00,6.25,4.024379035,246.21,271.82375,0
2021-01-01 00:15:00,6.54,3.996878548,270.62,328.59,0
2021-01-01 00:30:00,6.1,3.96937806,295.99,350.71125,0
2021-01-01 00:45:00,6.64,3.941877573,312.89,343.14125,0
2021-01-01 01:00:00,6.49,3.914377085,238.14,337.34,0
2021-01-01 01:15:00,6.17,3.845414324,253.88,252.65375,0
2021-01-01 01:30:00,5.93,3.776451563,272,329.005,0
2021-01-01 01:45:00,5.77,3.707488802,288,347.6325,0
2021-01-01 02:00:00,6.09,3.638526041,232.4,311.08,0
2021-01-01 02:15:00,5.96,3.584371235,249.4,350.85125,0
2021-01-01 02:30:00,5.53,3.530216429,265.38,373.33875,0
2021-01-01 02:45:00,6.2,3.476061623,275.11,258.2425,0
2021-01-01 03:00:00,6.08,3.421906816,230.55,328.62,0
2021-01-01 03:15:00,5.07,3.344482367,241.29,355.10125,0
2021-01-01 03:30:00,5.33,3.267057917,257.24,259.69125,0
2021-01-01 03:45:00,5.77,3.189633468,264.41,268.24,0
2021-01-01 04:00:00,4.89,3.112209018,223.02,256.2625,0
2021-01-01 04:15:00,4.74,3.048746355,238.61,295.1775,0
2021-01-01 04:30:00,4.52,2.985283691,252.98,304.88875,0
2021-01-01 04:45:00,4.96,2.921821028,258.79,311.8125,0
2021-01-01 05:00:00,4.79,2.858358364,223.58,292.92125,0
2021-01-01 05:15:00,4.66,2.851589014,237.7,296.55375,0
2021-01-01 05:30:00,4.49,2.844819663,243.26,355.68375,0
2021-01-01 05:45:00,4.75,2.838050312,253.15,292.42625,0
2021-01-01 06:00:00,4.97,2.831280961,225.73,274.885,0
2021-01-01 06:15:00,4.5,2.761048947,230.81,296.3375,0
2021-01-01 06:30:00,4.26,2.690816933,244.01,331.78875,0
2021-01-01 06:45:00,4.44,2.620584918,251.76,274.9475,0
2021-01-01 07:00:00,4.49,2.550352904,221.75,261.2225,0
2021-01-01 07:15:00,4.02,2.515236897,231.42,364.48875,0
2021-01-01 07:30:00,3.83,2.48012089,241.16,327.2275,0
2021-01-01 07:45:00,4.51,2.445004883,248.11,336.35375,0
2021-01-01 08:00:00,4.19,2.409888876,228.91,1075.68125,0
2021-01-01 08:15:00,4.17,2.479274721,246.72,1018.56125,0
2021-01-01 08:30:00,7.99,2.548660567,258.72,1084.93625,0
2021-01-01 08:45:00,8.38,2.618046412,271.51,1050.2975,0
2021-01-01 09:00:00,8.53,2.687432257,226.41,1076.75,0
2021-01-01 09:15:00,8.39,2.804203558,242.38,1090.525,0
2021-01-01 09:30:00,8.59,2.920974859,254.29,1110.5525,0
2021-01-01 09:45:00,10.23,3.03774616,272.56,1094.5225,0
2021-01-01 10:00:00,10.26,3.154517461,230.58,1032.125,0
2021-01-01 10:15:00,10.29,3.330520581,238.01,1121.07875,0
2021-01-01 10:30:00,9.93,3.506523701,251.6,1088.5025,0
2021-01-01 10:45:00,12.42,3.682526821,266.94,1055.475,0
2021-01-01 11:00:00,12.48,3.858529941,223.46,1121.25625,0
2021-01-01 11:15:00,12.11,3.952031599,235.69,1097.12375,0
2021-01-01 11:30:00,12.44,4.045533256,251.03,1011.1875,0
2021-01-01 11:45:00,14.19,4.139034914,261.47,1072.085,0
2021-01-01 12:00:00,13.22,4.232536572,225.91,1069.14125,0
2021-01-01 12:15:00,13.38,4.280345111,237.63,1035.6475,0
2021-01-01 12:30:00,13.12,4.328153651,248.33,1121.80125,0
2021-01-01 12:45:00,14.37,4.375962191,259.38,1049.3875,0
2021-01-01 13:00:00,14.84,4.423770731,224.01,1095.2175,0
2021-01-01 13:15:00,13.78,4.434770926,238.78,1015.415,0
2021-01-01 13:30:00,13.84,4.445771121,244.85,1013.43,0
2021-01-01 13:45:00,14.57,4.456771316,252.89,1035.4025,0
2021-01-01 14:00:00,13.95,4.467771511,224.18,1101.7925,0
2021-01-01 14:15:00,13.81,4.410655114,232.63,1107.68375,0
2021-01-01 14:30:00,13.93,4.353538717,246.33,1052.4025,0
2021-01-01 14:45:00,14.99,4.29642232,254.91,1027.10375,0
2021-01-01 15:00:00,13.91,4.239305922,222.48,1061.04875,0
2021-01-01 15:15:00,12.94,4.163996895,230.36,1090.8025,0
2021-01-01 15:30:00,12.72,4.088687868,242.64,1083.81125,0
2021-01-01 15:45:00,13.97,4.01337884,254.33,1031.0975,0
2021-01-01 16:00:00,13.32,3.938069813,223.97,1111.07375,0
2021-01-01 16:15:00,12.26,3.905915397,233.29,1105.63125,0
2021-01-01 16:30:00,12.4,3.873760981,243.65,1065.7825,0
2021-01-01 16:45:00,13.4,3.841606564,247.4,1063.9275,0
2021-01-01 17:00:00,12.58,3.809452148,219.65,1061.77375,0
2021-01-01 17:15:00,12.08,3.773066888,231.54,1121.02875,0
2021-01-01 17:30:00,11.83,3.736681627,237.5,1019.78,0
2021-01-01 17:45:00,13.2,3.700296367,246.89,1031.49,0
2021-01-01 18:00:00,11.79,3.663911107,223.23,1012.53,0
2021-01-01 18:15:00,11.56,3.624564255,231.5,1108.43,0
2021-01-01 18:30:00,10.99,3.585217404,240.09,1043.24875,0
2021-01-01 18:45:00,12.4,3.545870552,246.71,1050.2775,0
2021-01-01 19:00:00,11.46,3.506523701,218.68,332.49375,0
2021-01-01 19:15:00,11.14,3.47775396,220.8,302.5825,0
2021-01-01 19:30:00,5.81,3.448984219,225,286.7125,0
2021-01-01 19:45:00,5.84,3.420214479,230.21,369.12625,0
2021-01-01 20:00:00,5.64,3.391444738,218.28,328.0725,0
2021-01-01 20:15:00,6.21,3.419791394,221.85,274.15,0
2021-01-01 20:30:00,5.9,3.448138051,226.76,313.4425,0
2021-01-01 20:45:00,5.65,3.476484707,225.5,330.74,0
2021-01-01 21:00:00,5.96,3.504831363,216.56,314.50375,0
2021-01-01 21:15:00,6.08,3.531485682,220.95,367.82125,0
2021-01-01 21:30:00,6.03,3.558140001,223.58,358.6775,0
2021-01-01 21:45:00,6.6,3.584794319,227.67,282.4075,0
2021-01-01 22:00:00,6.51,3.611448638,215.23,368.02625,0
2021-01-01 22:15:00,5.9,3.634718281,223.74,283.59875,0
2021-01-01 22:30:00,6.61,3.657987925,223.73,315.74625,0
2021-01-01 22:45:00,6.08,3.681257568,226.52,274.46,0
2021-01-01 23:00:00,6.31,3.704527211,217.51,349.755,0
2021-01-01 23:15:00,5.99,3.727796855,219.95,260.68625,0
2021-01-01 23:30:00,6.64,3.751066498,220.06,339.225,0
2021-01-01 23:45:00,6.02,3.774336141,227.39,347.09,0
2021-01-02 00:00:00,6.7,3.797605784,65.57,169.64125,0
2021-01-02 00:15:00,6.82,3.819606174,69,143.23375,0
2021-01-02 00:30:00,5.26,3.841606564,72.58,134.255,0
2021-01-02 00:45:00,8.08,3.863606954,76.07,225.31,0
2021-01-02 01:00:00,7.65,3.885607344,64.34,168.56375,0
2021-01-02 01:15:00,9.94,3.88518426,67.72,213.885,0
2021-01-02 01:30:00,8.21,3.884761176,70.47,165.975,0
2021-01-02 01:45:00,10.36,3.884338091,72.76,146.83,0
2021-01-02 02:00:00,8.67,3.883915007,64.37,145.95625,0
2021-01-02 02:15:00,7.92,3.86318387,65.52,177.1875,0
2021-01-02 02:30:00,7.75,3.842452733,68.12,198.85,0
2021-01-02 02:45:00,9.11,3.821721597,70.44,192.03125,0
2021-01-02 03:00:00,9.62,3.80099046,62.86,223.3625,0
2021-01-02 03:15:00,9.2,3.808605979,64.98,189.98875,0
2021-01-02 03:30:00,9.86,3.816221499,67.94,150.895,0
2021-01-02 03:45:00,9.61,3.823837019,67.95,176.23125,0
2021-01-02 04:00:00,8.29,3.831452538,62.09,146.6525,0
2021-01-02 04:15:00,8.85,3.847952831,65.52,135.85875,0
2021-01-02 04:30:00,8.02,3.864453123,67.03,230.34375,0
2021-01-02 04:45:00,8.13,3.880953416,68.31,133.91875,0
2021-01-02 05:00:00,10.76,3.897453708,61.9,202.4075,0
2021-01-02 05:15:00,7.84,3.924531111,63.31,203.66875,0
2021-01-02 05:30:00,9.78,3.951608514,65.4,229.2275,0
2021-01-02 05:45:00,10.5,3.978685918,67.14,227.7075,0
2021-01-02 06:00:00,11.23,4.005763321,62.12,214.07625,0
2021-01-02 06:15:00,11.07,4.048917932,64.53,227.28875,0
2021-01-02 06:30:00,10.58,4.092072543,65.39,167.1025,0
2021-01-02 06:45:00,11.67,4.135227154,65.47,138.52375,0
2021-01-02 07:00:00,9.54,4.178381765,61.59,165.475,0
2021-01-02 07:15:00,8.64,4.20080524,64.36,144.04625,0
2021-01-02 07:30:00,9.54,4.223228714,65.09,189.54125,0
2021-01-02 07:45:00,9.18,4.245652189,65.86,129.00625,0
