Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-01-02 08:00:00,10.54,4.268075663,64.13,545.6225,0
2021-01-02 08:15:00,8.59,4.355654139,65.43,543.6475,0
2021-01-02 08:30:00,22.76,4.443232614,67.2,546.57875,0
2021-01-02 08:45:00,23.63,4.53081109,70.4,520.38125,0
2021-01-02 09:00:00,23.8,4.618389566,63.56,539.6575,0
2021-01-02 09:15:00,23.07,4.763930607,65.02,516.9925,0
2021-01-02 09:30:00,23.54,4.909471649,67.78,593.1725,0
2021-01-02 09:45:00,25.44,5.055012691,69.63,586.36125,0
2021-01-02 10:00:00,28.75,5.200553732,62.61,586.2125,0
2021-01-02 10:15:00,28.32,5.347787112,63.91,543.28875,0
2021-01-02 10:30:00,28.47,5.495020491,67.25,529.44,0
2021-01-02 10:45:00,29.93,5.64225387,68.43,553.94625,0
2021-01-02 11:00:00,29.58,5.78948725,62.03,605.83625,0
2021-01-02 11:15:00,30.13,5.912181732,63.67,581.88125,0
2021-01-02 11:30:00,32.62,6.034876215,66.57,615.32,0
2021-01-02 11:45:00,34.91,6.157570698,67.42,512.8875,0
2021-01-02 12:00:00,36.49,6.280265181,62.94,579.61625,0
2021-01-02 12:15:00,30.74,6.352189533,64.64,608.5725,0
2021-01-02 12:30:00,33.96,6.424113885,65.81,617.315,0
2021-01-02 12:45:00,37.81,6.496038237,68.11,538.3975,0
2021-01-02 13:00:00,37.87,6.567962589,61.61,623.5825,0
2021-01-02 13:15:00,33.4,6.562039407,63.63,530.1975,0
2021-01-02 13:30:00,36.59,6.556116225,64.66,621.04125,0
2021-01-02 13:45:00,34.75,6.550193043,67.66,542.02125,0
2021-01-02 14:00:00,38.5,6.544269861,63.12,595.09,0
2021-01-02 14:15:00,33.8,6.49730749,64.5,551.625,0
2021-01-02 14:30:00,34.89,6.450345119,65.28,586.8825,0
2021-01-02 14:45:00,34.45,6.403382748,66.91,555.225,0
2021-01-02 15:00:00,35.34,6.356420377,61.5,579.625,0
2021-01-02 15:15:00,32.82,6.214264011,62.91,516.3575,0
2021-01-02 15:30:00,32.57,6.072107645,65.12,603.69625,0
2021-01-02 15:45:00,31.01,5.929951278,66.22,570.58875,0
2021-01-02 16:00:00,33.75,5.787794912,61.62,611.71375,0
2021-01-02 16:15:00,30.78,5.69387017,64.1,564.08125,0
2021-01-02 16:30:00,31.59,5.599945428,64.25,547.8525,0
2021-01-02 16:45:00,30.84,5.506020686,65.79,590.81625,0
2021-01-02 17:00:00,28.67,5.412095944,61.75,535.18,0
2021-01-02 17:15:00,30.18,5.376133768,63.39,527.63375,0
2021-01-02 17:30:00,27.11,5.340171592,64.32,531.19125,0
2021-01-02 17:45:00,28.02,5.304209416,65.85,547.3025,0
2021-01-02 18:00:00,27.4,5.26824724,62.82,517.515,0
2021-01-02 18:15:00,27.78,5.283901364,63.8,551.3325,0
2021-01-02 18:30:00,26.13,5.299555487,64.1,561.90875,0
2021-01-02 18:45:00,28.63,5.315209611,65.24,521.9125,0
2021-01-02 19:00:00,28.81,5.330863735,60.83,173.815,0
2021-01-02 19:15:00,27.04,5.325786722,62.41,157.19,0
2021-01-02 19:30:00,12.43,5.320709709,63.45,166.3975,0
2021-01-02 19:45:00,12.22,5.315632696,63.33,150.8625,0
2021-01-02 20:00:00,12.41,5.310555682,60.75,141.3875,0
2021-01-02 20:15:00,11.68,5.342710099,61.2,149.66875,0
2021-01-02 20:30:00,11.35,5.374864515,62.78,243.825,0
2021-01-02 20:45:00,12.03,5.407018931,62.6,219.66875,0
2021-01-02 21:00:00,16.24,5.439173347,62.5,235.52,0
2021-01-02 21:15:00,14.96,5.432827081,61.77,189.33,0
2021-01-02 21:30:00,15.66,5.426480814,63.39,134.09875,0
2021-01-02 21:45:00,13.67,5.420134548,63.77,196.72375,0
2021-01-02 22:00:00,11.31,5.413788282,62.04,236.73125,0
2021-01-02 22:15:00,13.89,5.447635036,62.02,236.38875,0
2021-01-02 22:30:00,15.62,5.481481789,62.94,169.97875,0
2021-01-02 22:45:00,16,5.515328543,62.26,216.42875,0
2021-01-02 23:00:00,13.12,5.549175297,61.56,166.10375,0
2021-01-02 23:15:00,15.13,5.572868025,62.13,175.8075,0
2021-01-02 23:30:00,13.06,5.596560753,62.56,158.2525,0
2021-01-02 23:45:00,13.62,5.62025348,62.39,181.3025,0
2021-01-03 00:00:00,12.8,5.643946208,65.06,238.15375,0
2021-01-03 00:15:00,13.83,5.643100039,69.86,214.36625,0
2021-01-03 00:30:00,16.42,5.64225387,71.77,171.73125,0
2021-01-03 00:45:00,14.95,5.641407702,75.9,172.79375,0
2021-01-03 01:00:00,12.58,5.640561533,63.6,132.8975,0
2021-01-03 01:15:00,12.52,5.690908579,67.16,229.5625,0
2021-01-03 01:30:00,10.73,5.741255625,69.09,233.53875,0
2021-01-03 01:45:00,16.21,5.791602672,72.66,141.77,0
2021-01-03 02:00:00,15.94,5.841949718,63.04,231.63125,0
2021-01-03 02:15:00,11.84,5.852103744,65.83,166.44375,0
2021-01-03 02:30:00,15.19,5.862257771,67.79,127.00375,0
2021-01-03 02:45:00,13.63,5.872411797,69.6,130.365,0
2021-01-03 03:00:00,11.57,5.882565823,63.06,158.2375,0
2021-01-03 03:15:00,11.47,5.799218191,65.46,189.625,0
2021-01-03 03:30:00,12.35,5.71587056,67.54,143.9925,0
2021-01-03 03:45:00,14.24,5.632522929,69.32,243.1025,0
2021-01-03 04:00:00,11.77,5.549175297,62.3,190.37375,0
2021-01-03 04:15:00,15.55,5.537752018,64.31,162.045,0
2021-01-03 04:30:00,13.15,5.526328738,65.76,207.875,0
2021-01-03 04:45:00,12.72,5.514905459,68.06,148.10875,0
2021-01-03 05:00:00,14.44,5.503482179,62.4,187.49,0
2021-01-03 05:15:00,11.69,5.47386627,63.13,241.8375,0
2021-01-03 05:30:00,13,5.44425036,65.02,233.71,0
2021-01-03 05:45:00,15.95,5.414634451,67.44,189.9675,0
2021-01-03 06:00:00,15.4,5.385018541,61.62,181.66375,0
2021-01-03 06:15:00,13.19,5.331286819,63.42,228.27,0
2021-01-03 06:30:00,12.48,5.277555097,65.16,177.03125,0
2021-01-03 06:45:00,14.97,5.223823376,67.13,177.3725,0
2021-01-03 07:00:00,12.48,5.170091654,62.49,249.875,0
2021-01-03 07:15:00,12.14,5.087167107,63.68,205.85,0
2021-01-03 07:30:00,14.43,5.00424256,64.48,184.025,0
2021-01-03 07:45:00,13.16,4.921318013,64.96,239.66875,0
2021-01-03 08:00:00,11.94,4.838393466,62.84,618.655,0
2021-01-03 08:15:00,13.84,4.826124018,64.94,620.38,0
2021-01-03 08:30:00,27.77,4.813854569,68.2,501.035,0
2021-01-03 08:45:00,28.54,4.801585121,68.78,539.95,0
2021-01-03 09:00:00,23.3,4.789315673,62.65,502.85125,0
2021-01-03 09:15:00,24.06,4.865893953,64.32,509.385,0
2021-01-03 09:30:00,22.92,4.942472234,67.9,539.38,0
2021-01-03 09:45:00,25.35,5.019050515,69.79,583.6925,0
2021-01-03 10:00:00,26.38,5.095628795,63.21,539.1,0
2021-01-03 10:15:00,27.35,5.18024568,65.63,590.2875,0
2021-01-03 10:30:00,25.51,5.264862565,66.6,564.77375,0
2021-01-03 10:45:00,30.22,5.349479449,68.28,577.22,0
2021-01-03 11:00:00,28.73,5.434096334,62.65,595.16625,0
2021-01-03 11:15:00,29.38,5.525905654,65.28,513.705,0
2021-01-03 11:30:00,30.01,5.617714974,67.13,560.0375,0
2021-01-03 11:45:00,29,5.709524294,67.94,566.26875,0
2021-01-03 12:00:00,30.59,5.801333614,63.38,548.81375,0
2021-01-03 12:15:00,30.47,5.855065335,64.4,531.34,0
2021-01-03 12:30:00,29.73,5.908797057,65.96,617.53125,0
2021-01-03 12:45:00,30.89,5.962528779,66.65,526.2325,0
2021-01-03 13:00:00,34.8,6.016260501,61.62,542.445,0
2021-01-03 13:15:00,30.14,6.050107255,64.07,554.37875,0
2021-01-03 13:30:00,30.81,6.083954008,66.32,603.0475,0
2021-01-03 13:45:00,33.62,6.117800762,66.9,617.97375,0
2021-01-03 14:00:00,35.08,6.151647516,62.21,589.28375,0
2021-01-03 14:15:00,34.81,6.148262841,63.78,616.4725,0
2021-01-03 14:30:00,33.23,6.144878165,64.64,586.69625,0
2021-01-03 14:45:00,36.6,6.14149349,66.08,624.97625,0
2021-01-03 15:00:00,34.41,6.138108815,63.21,603.29,0
2021-01-03 15:15:00,35.54,6.077184658,62.84,552.27125,0
2021-01-03 15:30:00,33.59,6.016260501,65.13,588.1625,0
2021-01-03 15:45:00,32.07,5.955336344,66.85,514.775,0
2021-01-03 16:00:00,33.58,5.894412187,61.46,533.50125,0
2021-01-03 16:15:00,28.79,5.787371828,63.76,578.065,0
2021-01-03 16:30:00,28.49,5.680331468,65.25,525.92875,0
2021-01-03 16:45:00,31.95,5.573291109,66.55,597.0225,0
2021-01-03 17:00:00,28.17,5.46625075,61.97,570.9575,0
2021-01-03 17:15:00,30.36,5.430711659,62.52,540.06625,0
2021-01-03 17:30:00,28.6,5.395172567,65.34,507.03,0
2021-01-03 17:45:00,28.77,5.359633476,65.23,580.7675,0
2021-01-03 18:00:00,26.99,5.324094384,63.18,528.33875,0
2021-01-03 18:15:00,28.69,5.25005461,63.95,598.41625,0
2021-01-03 18:30:00,26.25,5.176014836,64.74,557.21875,0
2021-01-03 18:45:00,29.37,5.101975062,65.64,567.305,0
2021-01-03 19:00:00,27.05,5.027935288,61,216.72875,0
2021-01-03 19:15:00,26.65,4.928087364,61.77,146.49125,0
2021-01-03 19:30:00,12.96,4.82823944,62.37,166.8325,0
2021-01-03 19:45:00,10.55,4.728391516,62.35,172.935,0
2021-01-03 20:00:00,11.03,4.628543592,61.11,206.34375,0
2021-01-03 20:15:00,10.96,4.529964921,61.79,196.21,0
2021-01-03 20:30:00,11.92,4.431386251,61.93,179.7225,0
2021-01-03 20:45:00,11.42,4.33280758,62.66,221.86,0
2021-01-03 21:00:00,10.53,4.234228909,61.71,178.2175,0
2021-01-03 21:15:00,11.84,4.219844039,61.96,175.7475,0
2021-01-03 21:30:00,10.22,4.205459169,62.88,167.34375,0
2021-01-03 21:45:00,10.19,4.191074298,62.9,211.4,0
2021-01-03 22:00:00,9.85,4.176689428,60.7,222.82375,0
2021-01-03 22:15:00,11.15,4.141150336,61.49,213.87125,0
2021-01-03 22:30:00,11.45,4.105611245,62.9,226.61,0
2021-01-03 22:45:00,11.31,4.070072153,63,137.21125,0
2021-01-03 23:00:00,11.54,4.034533061,60.76,130.87875,0
2021-01-03 23:15:00,8.47,4.040456243,61.83,241.14375,0
2021-01-03 23:30:00,8.25,4.046379425,62.24,135.21,0
2021-01-03 23:45:00,12.1,4.052302607,62.86,132.2125,0
2021-01-04 00:00:00,8.52,4.058225789,278.27,284.41125,0
2021-01-04 00:15:00,8.38,4.065418224,311.76,276.40375,0
2021-01-04 00:30:00,13.28,4.07261066,333.85,274.0675,0
2021-01-04 00:45:00,6.12,4.079803095,362.03,319.7925,0
2021-01-04 01:00:00,5.88,4.08699553,268.91,278.28625,0
2021-01-04 01:15:00,6.07,4.099264978,295.37,315.09625,0
2021-01-04 01:30:00,5.71,4.111534427,316.76,299.96,0
2021-01-04 01:45:00,6.54,4.123803875,334.07,351.285,0
2021-01-04 02:00:00,6.25,4.136073323,266.36,337.6675,0
2021-01-04 02:15:00,6.44,4.146227349,284.67,309.0225,0
2021-01-04 02:30:00,6.27,4.156381375,297.39,339.71625,0
2021-01-04 02:45:00,6.58,4.166535402,314.26,269.03625,0
2021-01-04 03:00:00,6.66,4.176689428,264.39,349.8725,0
2021-01-04 03:15:00,6.06,4.154265953,275.82,250.06875,0
2021-01-04 03:30:00,6.49,4.131842479,293.66,312.17125,0
2021-01-04 03:45:00,6.1,4.109419004,307.21,293.6975,0
2021-01-04 04:00:00,6.43,4.08699553,258.81,272.96125,0
2021-01-04 04:15:00,6.15,4.107303582,275.77,295.7525,0
2021-01-04 04:30:00,5.94,4.127611635,289.11,269.59875,0
2021-01-04 04:45:00,6.51,4.147919687,295.94,301.34875,0
2021-01-04 05:00:00,6.18,4.168227739,253.58,287.25875,0
2021-01-04 05:15:00,6.35,4.1529967,271.07,308.99,0
2021-01-04 05:30:00,6.2,4.137765661,279.53,299.66125,0
2021-01-04 05:45:00,6.68,4.122534622,290.39,371.70375,0
2021-01-04 06:00:00,6.41,4.107303582,257.72,324.25875,0
2021-01-04 06:15:00,6.89,4.133957901,266.99,305.64875,0
2021-01-04 06:30:00,6.45,4.16061222,276.94,264.905,0
2021-01-04 06:45:00,6.64,4.187266538,284.02,346.64,0
2021-01-04 07:00:00,6.28,4.213920857,251.41,294.72375,0
2021-01-04 07:15:00,6.89,4.271460339,261.57,371.4,0
2021-01-04 07:30:00,6.5,4.32899982,276.65,303.77875,0
2021-01-04 07:45:00,7.58,4.386539302,281.83,300.0825,0
2021-01-04 08:00:00,6.96,4.444078783,261.26,117.62625,0
2021-01-04 08:15:00,6.88,4.510926122,276.64,1.32625,0
2021-01-04 08:30:00,5.45,4.577773461,296.83,93.035,0
2021-01-04 08:45:00,4.6,4.6446208,315.48,84.1775,0
2021-01-04 09:00:00,5.45,4.711468139,257.42,98.8875,0
2021-01-04 09:15:00,5.4,4.831201031,280.21,37.1725,0
2021-01-04 09:30:00,5.58,4.950933923,289.19,90.98375,0
2021-01-04 09:45:00,5.3,5.070666814,308.69,27.29875,0
2021-01-04 10:00:00,5.9,5.190399706,261.57,115.05625,0
2021-01-04 10:15:00,5.44,5.338902339,277.59,87.575,0
2021-01-04 10:30:00,6.35,5.487404971,286.28,74.47875,0
2021-01-04 10:45:00,6.41,5.635907604,304.22,18.235,0
2021-01-04 11:00:00,6.39,5.784410237,259.6,48.8275,0
2021-01-04 11:15:00,5.93,5.971836636,276.29,13.1375,0
2021-01-04 11:30:00,6.44,6.159263036,282.35,76.48625,0
2021-01-04 11:45:00,6.28,6.346689435,295.37,118.615,0
2021-01-04 12:00:00,7.21,6.534115835,260.51,38.27125,0
2021-01-04 12:15:00,7.88,6.657233402,270.05,21.00875,0
2021-01-04 12:30:00,7.09,6.780350969,284.81,60.5975,0
2021-01-04 12:45:00,7.03,6.903468536,291.79,40.18625,0
2021-01-04 13:00:00,7.68,7.026586104,253.18,2.565,0
2021-01-04 13:15:00,7.48,7.001624123,270.28,26.6075,0
2021-01-04 13:30:00,7.06,6.976662142,281.92,16.52875,0
2021-01-04 13:45:00,7.36,6.951700161,292.68,91.29875,0
2021-01-04 14:00:00,7.18,6.92673818,259.86,74.17375,0
2021-01-04 14:15:00,8.07,6.874698796,264.33,80.20375,0
2021-01-04 14:30:00,7.77,6.822659412,279.92,106.45125,0
2021-01-04 14:45:00,7.91,6.770620028,286.04,5.63875,0
2021-01-04 15:00:00,8.16,6.718580643,251.74,65.44875,0
2021-01-04 15:15:00,6.83,6.559923985,270.21,56.70875,0
2021-01-04 15:30:00,7.37,6.401267326,274.56,45.89875,0
2021-01-04 15:45:00,7.16,6.242610667,286.27,95.8625,0
2021-01-04 16:00:00,6.81,6.083954008,251.14,7.3375,0
2021-01-04 16:15:00,7.19,6.005260306,267.64,20.975,0
2021-01-04 16:30:00,6.13,5.926566603,274.45,6.70875,0
2021-01-04 16:45:00,6.21,5.8478729,288.03,37.15625,0
2021-01-04 17:00:00,5.94,5.769179197,256.66,48.95,0
2021-01-04 17:15:00,6.18,5.710370463,260.09,91.32625,0
2021-01-04 17:30:00,6.23,5.651561728,275.6,45.2875,0
2021-01-04 17:45:00,6.68,5.592752993,287.02,11.16375,0
2021-01-04 18:00:00,6.09,5.533944258,250.75,49.41875,0
2021-01-04 18:15:00,5.67,5.462019906,262.23,104.39125,0
2021-01-04 18:30:00,5.97,5.390095554,269.76,12.6675,0
2021-01-04 18:45:00,6.53,5.318171202,281.39,114.06375,0
2021-01-04 19:00:00,5.49,5.24624685,247.8,351.44125,0
2021-01-04 19:15:00,6.39,5.20986159,256.05,351.34375,0
2021-01-04 19:30:00,8.46,5.173476329,253.74,297.46125,0
2021-01-04 19:45:00,8.84,5.137091069,263.3,276.99125,0
2021-01-04 20:00:00,8.12,5.100705808,246.97,273.3125,0
2021-01-04 20:15:00,7.88,5.040204736,253.19,328.16125,0
2021-01-04 20:30:00,7.67,4.979703663,253.62,272.52,0
2021-01-04 20:45:00,8.27,4.919202591,264.34,275.1625,0
2021-01-04 21:00:00,7.58,4.858701518,244.58,261.4875,0
2021-01-04 21:15:00,7.5,4.818085414,251.47,353.66125,0
2021-01-04 21:30:00,7.21,4.777469309,256.1,368.26,0
2021-01-04 21:45:00,8.25,4.736853204,259.43,302.55875,0
2021-01-04 22:00:00,8.22,4.6962371,249.3,257.24,0
2021-01-04 22:15:00,7.49,4.685236905,250.34,255.76875,0
2021-01-04 22:30:00,7.02,4.67423671,256.84,362.57875,0
2021-01-04 22:45:00,7.09,4.663236515,259.09,356.005,0
2021-01-04 23:00:00,8.04,4.65223632,249.11,251.5675,0
2021-01-04 23:15:00,7.89,4.630659014,251.41,354.61375,0
2021-01-04 23:30:00,6.89,4.609081708,254.98,269.46,0
2021-01-04 23:45:00,7.9,4.587504403,259.92,373.28125,0
2021-01-05 00:00:00,7.05,4.565927097,276.43,364.84875,0
2021-01-05 00:15:00,7.91,4.52023398,314.05,263.5575,0
2021-01-05 00:30:00,7.69,4.474540862,337.69,275.0125,0
2021-01-05 00:45:00,6.63,4.428847744,360.17,276.3375,0
2021-01-05 01:00:00,6.37,4.383154626,271.51,290.7975,0
2021-01-05 01:15:00,6.18,4.356923392,296.59,352.84875,0
2021-01-05 01:30:00,6.12,4.330692158,313.95,371.47,0
2021-01-05 01:45:00,7.15,4.304460924,333,343.0625,0
2021-01-05 02:00:00,7.02,4.278229689,264.48,344.41875,0
2021-01-05 02:15:00,6.65,4.294729982,286.7,366.09875,0
2021-01-05 02:30:00,6.53,4.311230274,302.66,358.405,0
2021-01-05 02:45:00,7.3,4.327730567,313.97,347.95875,0
2021-01-05 03:00:00,7.06,4.344230859,261.09,349.48125,0
2021-01-05 03:15:00,6.86,4.390347062,273.87,359.76125,0
2021-01-05 03:30:00,6.85,4.436463264,294.17,326.84375,0
2021-01-05 03:45:00,7.53,4.482579466,301.88,282.92,0
2021-01-05 04:00:00,7.19,4.528695668,260.76,332.7575,0
2021-01-05 04:15:00,6.68,4.507541447,274.18,277.785,0
2021-01-05 04:30:00,6.99,4.486387226,282.14,334.5575,0
2021-01-05 04:45:00,6.89,4.465233004,294.37,313.25625,0
2021-01-05 05:00:00,7.21,4.444078783,254.15,293.885,0
2021-01-05 05:15:00,6.95,4.451694303,267.9,366.4125,0
2021-01-05 05:30:00,6.7,4.459309823,282.54,347.15,0
2021-01-05 05:45:00,7.68,4.466925342,288.25,287.42125,0
2021-01-05 06:00:00,7.39,4.474540862,255.4,360.26,0
2021-01-05 06:15:00,6.76,4.459309823,265.87,285.9525,0
2021-01-05 06:30:00,7.25,4.444078783,279.99,340.29375,0
2021-01-05 06:45:00,6.94,4.428847744,286.13,364.82,0
2021-01-05 07:00:00,7.28,4.413616705,251.19,348.55625,0
2021-01-05 07:15:00,7.3,4.422078393,267.5,298.50375,0
2021-01-05 07:30:00,7.12,4.430540082,272.46,321.44,0
2021-01-05 07:45:00,7.09,4.43900177,280.24,321.35,0
2021-01-05 08:00:00,7.11,4.447463459,261.59,1090.35125,0
2021-01-05 08:15:00,7.13,4.502464434,278.09,1059.46125,0
2021-01-05 08:30:00,13.35,4.557465409,294.34,1109.47875,0
2021-01-05 08:45:00,13.89,4.612466384,311.66,1094.06625,0
2021-01-05 09:00:00,13.94,4.667467359,259.59,1054.32875,0
2021-01-05 09:15:00,13.57,4.784661744,277.77,1004.835,0
2021-01-05 09:30:00,13.07,4.901856129,290.25,1120.7325,0
2021-01-05 09:45:00,14.59,5.019050515,309.73,1000.7725,0
2021-01-05 10:00:00,15.36,5.1362449,258,1115.22,0
2021-01-05 10:15:00,14.2,5.27967052,274.61,1033.655,0
2021-01-05 10:30:00,15.01,5.423096139,286.14,1027.18125,0
2021-01-05 10:45:00,16.54,5.566521759,305,1039.70125,0
2021-01-05 11:00:00,16.21,5.709947378,256.56,1005.0275,0
2021-01-05 11:15:00,16.2,5.792871925,269.51,1092.41875,0
2021-01-05 11:30:00,15.47,5.875796472,285.87,1074.26375,0
2021-01-05 11:45:00,18.57,5.958721019,299.93,1018.12,0
2021-01-05 12:00:00,17.98,6.041645566,254.29,1029.18125,0
2021-01-05 12:15:00,16.9,6.109339074,269.58,1072.6525,0
2021-01-05 12:30:00,16.69,6.177032582,285.47,1039.595,0
2021-01-05 12:45:00,19.34,6.244726089,293.43,1020.81,0
2021-01-05 13:00:00,18.41,6.312419597,255.31,1011.1075,0
2021-01-05 13:15:00,17.58,6.301842486,270.92,1119.3325,0
2021-01-05 13:30:00,17.15,6.291265376,282.87,1094.20375,0
2021-01-05 13:45:00,20.08,6.280688265,294.53,1066.24875,0
2021-01-05 14:00:00,18.96,6.270111155,256.59,1111.28125,0
2021-01-05 14:15:00,17.98,6.210456251,269.11,1048.1125,0
2021-01-05 14:30:00,17.84,6.150801347,281.5,1108.35125,0
2021-01-05 14:45:00,18.63,6.091146444,285.83,1075.1075,0
2021-01-05 15:00:00,18.54,6.03149154,254.31,1021.91375,0
2021-01-05 15:15:00,17.25,5.863527024,263.41,1009.92,0
2021-01-05 15:30:00,16.12,5.695562508,275.83,1072.92875,0
2021-01-05 15:45:00,16.73,5.527597992,287.41,1008.10625,0
2021-01-05 16:00:00,16.51,5.359633476,251.38,1118.4375,0
2021-01-05 16:15:00,14.95,5.203515323,268.96,1069.2375,0
2021-01-05 16:30:00,15.09,5.047397171,277.5,1023.70875,0
2021-01-05 16:45:00,15.52,4.891279019,286.8,1072.9825,0
2021-01-05 17:00:00,13.95,4.735160867,254.27,1023.95625,0
2021-01-05 17:15:00,13.82,4.658582586,266.91,1032.87875,0
2021-01-05 17:30:00,12.86,4.582004305,273.49,1107.35375,0
2021-01-05 17:45:00,13.77,4.505426025,287.02,1003.28125,0
2021-01-05 18:00:00,13.74,4.428847744,250.2,1111.70875,0
2021-01-05 18:15:00,12.46,4.356077223,266.77,1031.7125,0
2021-01-05 18:30:00,12.68,4.283306702,274.92,1041.79625,0
2021-01-05 18:45:00,13,4.210536182,280.71,1107.60375,0
2021-01-05 19:00:00,12.33,4.137765661,246.86,260.77375,0
2021-01-05 19:15:00,12.34,4.058225789,253.5,314.695,0
2021-01-05 19:30:00,5.96,3.978685918,259.77,265.9475,0
2021-01-05 19:45:00,6.52,3.899146046,260.49,251.54125,0
2021-01-05 20:00:00,5.93,3.819606174,249.19,372.45625,0
2021-01-05 20:15:00,5.69,3.772220719,255.19,282.02875,0
2021-01-05 20:30:00,6.47,3.724835264,257.92,272.49375,0
2021-01-05 20:45:00,5.83,3.677449808,261.4,361.1,0
2021-01-05 21:00:00,5.65,3.630064353,247.88,345.51875,0
2021-01-05 21:15:00,6.17,3.574640293,251.78,262.7675,0
2021-01-05 21:30:00,5.94,3.519216234,258.77,276.07875,0
2021-01-05 21:45:00,5.4,3.463792174,257.92,296.12875,0
2021-01-05 22:00:00,5.38,3.408368115,250.96,365.695,0
2021-01-05 22:15:00,5.36,3.350828633,251.17,351.08625,0
2021-01-05 22:30:00,5.71,3.293289152,256.4,304.935,0
2021-01-05 22:45:00,5.59,3.23574967,262.33,270.38375,0
2021-01-05 23:00:00,5.2,3.178210189,247.74,328.34625,0
2021-01-05 23:15:00,4.84,3.108401259,250.12,276.57625,0
2021-01-05 23:30:00,5.03,3.038592329,252.08,299.095,0
2021-01-05 23:45:00,4.73,2.968783399,258.49,275.31375,0
2021-01-06 00:00:00,4.74,2.898974469,142.1,270.3825,0
2021-01-06 00:15:00,4.46,2.816049922,156.86,349.45125,0
2021-01-06 00:30:00,4.28,2.733125375,166.99,354.29375,0
2021-01-06 00:45:00,6.03,2.650200828,177.68,304.155,0
2021-01-06 01:00:00,5.58,2.567276281,134.65,315.05125,0
2021-01-06 01:15:00,4.9,2.52412167,148.09,342.6375,0
2021-01-06 01:30:00,4.77,2.480967059,156.3,302.50625,0
2021-01-06 01:45:00,5.62,2.437812448,167.67,322.89125,0
2021-01-06 02:00:00,4.91,2.394657836,131.14,295.84,0
2021-01-06 02:15:00,4.87,2.382811473,141.83,312.48375,0
2021-01-06 02:30:00,4.48,2.370965109,152.17,263.0675,0
2021-01-06 02:45:00,5.19,2.359118745,158.93,277.82125,0
2021-01-06 03:00:00,4.54,2.347272381,132.48,264.36125,0
2021-01-06 03:15:00,4.5,2.320194978,139.78,330.935,0
2021-01-06 03:30:00,4.25,2.293117575,145.87,307.9975,0
2021-01-06 03:45:00,5.14,2.266040172,151.25,354.85375,0
2021-01-06 04:00:00,4.75,2.238962769,127.78,327.81875,0
2021-01-06 04:15:00,4.98,2.231347249,135.76,335.35125,0
2021-01-06 04:30:00,4.65,2.223731729,144.23,272.00375,0
2021-01-06 04:45:00,5.16,2.21611621,147.83,356.075,0
2021-01-06 05:00:00,4.44,2.20850069,129.39,305.32625,0
2021-01-06 05:15:00,4.9,2.174653936,132.98,318.8625,0
2021-01-06 05:30:00,4.42,2.140807182,140.32,271.955,0
2021-01-06 05:45:00,4.78,2.106960428,144.78,308.42375,0
2021-01-06 06:00:00,4.26,2.073113675,128.84,339.77375,0
2021-01-06 06:15:00,4.38,2.086652376,133.26,279.785,0
2021-01-06 06:30:00,4.57,2.100191078,137.74,336.77,0
2021-01-06 06:45:00,4.41,2.113729779,141.53,294.61625,0
2021-01-06 07:00:00,4.83,2.127268481,127.66,267.51625,0
2021-01-06 07:15:00,4.4,2.101883415,131.59,333.40625,0
2021-01-06 07:30:00,4.09,2.07649835,137.87,336.62375,0
2021-01-06 07:45:00,4.77,2.051113285,141.39,293.80625,0
2021-01-06 08:00:00,4.68,2.025728219,132.18,1079.98625,0
2021-01-06 08:15:00,4.32,2.115422117,138.91,1093.74625,0
2021-01-06 08:30:00,10.52,2.205116015,148.68,1093.05,0
2021-01-06 08:45:00,11.68,2.294809912,155.02,1051.50375,0
2021-01-06 09:00:00,11.67,2.38450381,130.87,1013.275,0
2021-01-06 09:15:00,11.55,2.5939306,138.79,1116.05375,0
2021-01-06 09:30:00,11.71,2.803357389,145.7,1015.355,0
2021-01-06 09:45:00,15.61,3.012784179,154.78,1045.345,0
2021-01-06 10:00:00,14.77,3.222210969,127.89,1057.415,0
2021-01-06 10:15:00,15.34,3.393137076,135.62,1080.925,0
2021-01-06 10:30:00,15.53,3.564063183,145.87,1072.13625,0
2021-01-06 10:45:00,19.31,3.73498929,151.31,1007.41875,0
2021-01-06 11:00:00,19.15,3.905915397,130.86,1059.89625,0
2021-01-06 11:15:00,17.85,4.051879523,135.71,1109.24,0
2021-01-06 11:30:00,18.71,4.197843649,144.27,1015.2925,0
2021-01-06 11:45:00,22.58,4.343807775,148.51,1051.4775,0
2021-01-06 12:00:00,21.12,4.489771901,129.63,1027.1475,0
2021-01-06 12:15:00,21.05,4.550272974,134.97,1040.13125,0
2021-01-06 12:30:00,20.49,4.610774046,141.16,1100.71625,0
2021-01-06 12:45:00,23.34,4.671275119,147.07,1089.67125,0
2021-01-06 13:00:00,23.95,4.731776191,130.28,1108.44625,0
2021-01-06 13:15:00,23.07,4.752930412,132.92,1080.8725,0
2021-01-06 13:30:00,22.76,4.774084634,139.44,1058.42375,0
2021-01-06 13:45:00,24.69,4.795238855,148.14,1058.34375,0
2021-01-06 14:00:00,23.97,4.816393076,129.83,1015.04125,0
2021-01-06 14:15:00,23.03,4.796931192,131.8,1052.245,0
2021-01-06 14:30:00,21.2,4.777469309,140.38,1035.84875,0
2021-01-06 14:45:00,24.09,4.758007425,146.03,1076.03375,0
2021-01-06 15:00:00,23.39,4.738545542,128.49,1006.625,0
2021-01-06 15:15:00,22.53,4.637851449,132.12,1043.60375,0
2021-01-06 15:30:00,20.32,4.537157356,140.37,1103.08125,0
2021-01-06 15:45:00,22.61,4.436463264,141.7,1055.10625,0
2021-01-06 16:00:00,22.57,4.335769171,125.92,1101.44625,0
2021-01-06 16:15:00,20.31,4.24099826,131.69,1050.07,0
2021-01-06 16:30:00,20.41,4.146227349,138.93,1102.27125,0
2021-01-06 16:45:00,21.08,4.051456438,142.06,1097.29375,0
2021-01-06 17:00:00,20.66,3.956685528,128.47,1057.35125,0
2021-01-06 17:15:00,19.46,3.917761761,130.75,1100.195,0
2021-01-06 17:30:00,18.39,3.878837994,135.79,1056.35125,0
2021-01-06 17:45:00,20.36,3.839914227,142.22,1068.97125,0
2021-01-06 18:00:00,19.24,3.80099046,127.07,1070.735,0
2021-01-06 18:15:00,18.67,3.768836044,130.18,1113.025,0
2021-01-06 18:30:00,17.87,3.736681627,134.77,1073.855,0
2021-01-06 18:45:00,19.98,3.704527211,142.19,1044.13875,0
2021-01-06 19:00:00,18.86,3.672372795,122.36,309.88125,0
2021-01-06 19:15:00,17.82,3.646564645,127.18,343.98,0
2021-01-06 19:30:00,7.62,3.620756495,130.03,251.52875,0
2021-01-06 19:45:00,8.69,3.594948346,131.63,374.37,0
2021-01-06 20:00:00,7.14,3.569140196,125.15,266.77125,0
2021-01-06 20:15:00,8.77,3.597909937,124.75,284.59875,0
2021-01-06 20:30:00,7.3,3.626679677,130.19,370.06125,0
2021-01-06 20:45:00,7.8,3.655449418,130.97,287.2325,0
2021-01-06 21:00:00,9.12,3.684219159,123.86,318.125,0
2021-01-06 21:15:00,7.77,3.694796269,125.01,347.70875,0
2021-01-06 21:30:00,8.21,3.70537338,128.12,351.185,0
2021-01-06 21:45:00,8.92,3.715950491,130.87,348.73125,0
2021-01-06 22:00:00,8.96,3.726527601,123.93,283.625,0
2021-01-06 22:15:00,8.8,3.72356601,126.89,291.8325,0
2021-01-06 22:30:00,7.77,3.720604419,126.99,321.1175,0
2021-01-06 22:45:00,8.12,3.717642828,128.18,262.385,0
2021-01-06 23:00:00,8.45,3.714681237,124.01,362.3175,0
2021-01-06 23:15:00,7.6,3.73498929,127.64,299.38625,0
2021-01-06 23:30:00,9.06,3.755297342,126.75,370.18375,0
2021-01-06 23:45:00,8.34,3.775605394,128.9,313.7025,0
2021-01-07 00:00:00,9.31,3.795913447,282.74,360.03625,0
2021-01-07 00:15:00,8.54,3.820452343,312.79,288.75375,0
2021-01-07 00:30:00,9.21,3.84499124,340.25,310.0075,0
2021-01-07 00:45:00,5.82,3.869530136,361.7,284.605,0
2021-01-07 01:00:00,5.8,3.894069033,267.79,291.1075,0
2021-01-07 01:15:00,5.52,3.871222474,291.95,297.78375,0
2021-01-07 01:30:00,5.46,3.848375915,312.84,253.92,0
2021-01-07 01:45:00,6,3.825529356,334.01,359.5475,0
2021-01-07 02:00:00,5.51,3.802682797,265.78,360.84125,0
2021-01-07 02:15:00,5.97,3.742181725,280.65,368.1125,0
2021-01-07 02:30:00,5.75,3.681680652,303.36,271.2375,0
2021-01-07 02:45:00,6.23,3.62117958,320.45,268.065,0
2021-01-07 03:00:00,5.37,3.560678507,259.72,280.66,0
2021-01-07 03:15:00,5.14,3.529793344,275.07,304.1775,0
2021-01-07 03:30:00,5.09,3.498908181,293,352.93,0
2021-01-07 03:45:00,5.56,3.468023019,302.29,331.8575,0
2021-01-07 04:00:00,5.7,3.437137856,261.83,323.85,0
2021-01-07 04:15:00,5.38,3.403291102,276,307.4775,0
2021-01-07 04:30:00,5.22,3.369444348,283.79,287.5125,0
2021-01-07 04:45:00,5.34,3.335597594,299.64,317.115,0
2021-01-07 05:00:00,5.08,3.30175084,256.82,343.97,0
2021-01-07 05:15:00,5.16,3.278058112,265.69,319.4425,0
2021-01-07 05:30:00,5.15,3.254365385,280.13,299.165,0
2021-01-07 05:45:00,5.29,3.230672657,292.85,267.73,0
2021-01-07 06:00:00,5.05,3.206979929,252.26,352.11375,0
2021-01-07 06:15:00,4.76,3.205710676,269.02,358.34625,0
2021-01-07 06:30:00,5.14,3.204441423,274.93,252.3275,0
2021-01-07 06:45:00,5.48,3.20317217,285.31,319.9825,0
2021-01-07 07:00:00,4.72,3.201902916,254.16,256.705,0
2021-01-07 07:15:00,5.1,3.214172365,265.96,339.485,0
2021-01-07 07:30:00,4.69,3.226441813,272.16,336.22625,0
2021-01-07 07:45:00,5.39,3.238711261,282.28,262.22375,0
2021-01-07 08:00:00,5.31,3.250980709,258.77,1009.98125,0
2021-01-07 08:15:00,4.89,3.336443763,282.6,1096.445,0
2021-01-07 08:30:00,9.44,3.421906816,297.69,1101.53375,0
2021-01-07 08:45:00,10.86,3.50736987,317.26,1002.125,0
2021-01-07 09:00:00,10.49,3.592832923,260.98,1107.43875,0
2021-01-07 09:15:00,9.77,3.671526626,276.51,1078.71375,0
2021-01-07 09:30:00,10.2,3.750220329,295.75,1084.8275,0
2021-01-07 09:45:00,11.67,3.828914032,309.76,1006.92375,0
2021-01-07 10:00:00,11.47,3.907607734,256.34,1064.635,0
2021-01-07 10:15:00,10.65,3.967262638,277.5,1083.7675,0
2021-01-07 10:30:00,10.89,4.026917542,289.63,1041.8275,0
2021-01-07 10:45:00,12.65,4.086572446,305,1110.16125,0
2021-01-07 11:00:00,11.88,4.146227349,261.19,1000.84125,0
2021-01-07 11:15:00,12.2,4.205882253,275.03,1060.82625,0
2021-01-07 11:30:00,11.21,4.265537157,283.76,1029.41125,0
2021-01-07 11:45:00,13.04,4.32519206,299.33,1075.86,0
2021-01-07 12:00:00,12.54,4.384846964,255.71,1109.65375,0
2021-01-07 12:15:00,12.82,4.444078783,273.3,1014.0725,0
2021-01-07 12:30:00,12.79,4.503310603,285.79,1099.6675,0
2021-01-07 12:45:00,13.54,4.562542422,295.22,1063.655,0
2021-01-07 13:00:00,13.84,4.621774241,252.76,1103.62625,0
2021-01-07 13:15:00,13.36,4.6962371,266.12,1074.0575,0
2021-01-07 13:30:00,13.61,4.770699958,279.99,1004.78625,0
2021-01-07 13:45:00,15.05,4.845162817,294.83,1017.04375,0
2021-01-07 14:00:00,14.12,4.919625675,259.34,1068.935,0
2021-01-07 14:15:00,13.89,4.932318208,270.4,1083.8025,0
2021-01-07 14:30:00,13.9,4.945010741,278.61,1113.08625,0
2021-01-07 14:45:00,15.32,4.957703273,286.04,1022.72125,0
2021-01-07 15:00:00,15.19,4.970395806,252.4,1044.01625,0
2021-01-07 15:15:00,14.04,4.931048955,263.49,1036.9325,0
2021-01-07 15:30:00,13.88,4.891702103,273.14,1090.76375,0
2021-01-07 15:45:00,14.88,4.852355252,285.73,1043.0725,0
2021-01-07 16:00:00,14.84,4.813008401,251.65,1041.715,0
2021-01-07 16:15:00,13.93,4.757584341,266.61,1049.96375,0
2021-01-07 16:30:00,13.35,4.702160282,279.04,1049.1975,0
2021-01-07 16:45:00,14.43,4.646736222,285.75,1048.615,0
2021-01-07 17:00:00,13.73,4.591312163,255.31,1103.67875,0
2021-01-07 17:15:00,13.19,4.558734662,264.12,1061.295,0
2021-01-07 17:30:00,13.32,4.526157161,273.21,1097.79375,0
2021-01-07 17:45:00,13.89,4.493579661,286.42,1115.36875,0
2021-01-07 18:00:00,13.81,4.46100216,257.41,1009.43125,0
2021-01-07 18:15:00,13.54,4.431386251,264.82,1110.77875,0
2021-01-07 18:30:00,12.21,4.401770341,271.77,1115.13125,0
2021-01-07 18:45:00,13.84,4.372154431,281.13,1032.915,0
2021-01-07 19:00:00,13.54,4.342538522,245.53,324.7,0
2021-01-07 19:15:00,12.61,4.338307677,249.82,334.2425,0
2021-01-07 19:30:00,6.85,4.334076833,255.66,344.78125,0
2021-01-07 19:45:00,7.28,4.329845989,258.61,363.215,0
2021-01-07 20:00:00,7.33,4.325615145,249.97,317.0675,0
2021-01-07 20:15:00,7.44,4.369615925,249.99,322.50125,0
2021-01-07 20:30:00,7.07,4.413616705,258.42,362.4575,0
2021-01-07 20:45:00,7.3,4.457617485,257.09,265.90875,0
2021-01-07 21:00:00,7.72,4.501618265,251.03,285.7825,0
2021-01-07 21:15:00,6.84,4.535041934,252.02,310.22625,0
2021-01-07 21:30:00,7.07,4.568465604,253.12,331.0175,0
2021-01-07 21:45:00,7.4,4.601889273,263.48,296.4825,0
2021-01-07 22:00:00,7.65,4.635312943,249.02,253.82625,0
2021-01-07 22:15:00,7.39,4.674659794,254.96,303.30125,0
2021-01-07 22:30:00,6.95,4.714006645,253.75,336.895,0
2021-01-07 22:45:00,7.63,4.753353497,261.82,361.13875,0
2021-01-07 23:00:00,7.94,4.792700348,250.74,360.07125,0
2021-01-07 23:15:00,8.25,4.840085804,252.18,285.6475,0
2021-01-07 23:30:00,8.2,4.887471259,253.21,289.315,0
2021-01-07 23:45:00,7.7,4.934856714,262.99,371.08625,0
2021-01-08 00:00:00,7.8,4.98224217,241.93,258.6175,0
2021-01-08 00:15:00,8.64,4.983934508,273.37,363.13375,0
2021-01-08 00:30:00,7.45,4.985626845,293.32,361.265,0
2021-01-08 00:45:00,8.74,4.987319183,310.87,291.21875,0
2021-01-08 01:00:00,8.3,4.989011521,238.49,301.0525,0
2021-01-08 01:15:00,7.46,4.976318988,254.07,298.09125,0
2021-01-08 01:30:00,7.41,4.963626455,272.77,286.08375,0
2021-01-08 01:45:00,8.07,4.950933923,291.07,330.03125,0
2021-01-08 02:00:00,7.74,4.93824139,230.63,352.375,0
2021-01-08 02:15:00,7.93,4.926395026,248.76,281.3875,0
2021-01-08 02:30:00,7.91,4.914548662,260.94,327.75125,0
2021-01-08 02:45:00,7.93,4.902702298,276.37,358.8925,0
2021-01-08 03:00:00,8.15,4.890855934,227.98,329.67875,0
2021-01-08 03:15:00,8.26,4.882394246,242.76,266.9,0
2021-01-08 03:30:00,7.8,4.873932557,257.85,293.48,0
2021-01-08 03:45:00,7.74,4.865470869,266.2,330.3825,0
2021-01-08 04:00:00,7.83,4.857009181,224.46,295.20125,0
2021-01-08 04:15:00,8.01,4.88662509,240.25,261.7325,0
2021-01-08 04:30:00,7.62,4.916241,247.49,363.16125,0
2021-01-08 04:45:00,7.79,4.945856909,256.94,355.64375,0
2021-01-08 05:00:00,8.71,4.975472819,227.42,374.26,0
2021-01-08 05:15:00,8.58,5.022012106,233.23,368.05125,0
2021-01-08 05:30:00,8.72,5.068551392,248.05,321.8575,0
2021-01-08 05:45:00,9.19,5.115090679,251.28,342.08375,0
2021-01-08 06:00:00,8.68,5.161629965,224.24,286.33375,0
2021-01-08 06:15:00,8.72,5.178130258,235.36,344.27375,0
2021-01-08 06:30:00,8.16,5.19463055,243.8,363.5025,0
2021-01-08 06:45:00,9.21,5.211130843,252.98,272.08375,0
2021-01-08 07:00:00,9.25,5.227631135,220.44,305.4525,0
2021-01-08 07:15:00,8.16,5.26063172,233.88,310.00625,0
2021-01-08 07:30:00,8.48,5.293632305,240.18,362.2725,0
2021-01-08 07:45:00,9.04,5.326632891,249.61,287.87625,0
2021-01-08 08:00:00,9.48,5.359633476,228.01,1077.63875,0
2021-01-08 08:15:00,8.63,5.424788477,245.58,1070.78,0
2021-01-08 08:30:00,17.29,5.489943478,262.54,1029.61875,0
2021-01-08 08:45:00,18.53,5.555098479,275.02,1080.8075,0
2021-01-08 09:00:00,17.33,5.62025348,231.75,1054.18375,0
2021-01-08 09:15:00,17.53,5.784410237,245.67,1104.68375,0
2021-01-08 09:30:00,17.15,5.948566993,257.68,1055.62125,0
2021-01-08 09:45:00,20.49,6.112723749,266.32,1056.59625,0
2021-01-08 10:00:00,19.58,6.276880505,226.29,1122.97,0
2021-01-08 10:15:00,19.4,6.424536969,238.97,1033.91125,0
2021-01-08 10:30:00,20.24,6.572193433,254.26,1123.3975,0
2021-01-08 10:45:00,21.9,6.719849897,264.06,1092.17125,0
2021-01-08 11:00:00,22.85,6.867506361,228.63,1068.725,0
2021-01-08 11:15:00,21.84,6.978777564,241.54,1084.99625,0
2021-01-08 11:30:00,21.33,7.090048767,247.55,1004.275,0
2021-01-08 11:45:00,24.15,7.201319971,259.34,1076.07625,0
2021-01-08 12:00:00,22.37,7.312591174,223.11,1080.09875,0
2021-01-08 12:15:00,23.3,7.367592149,238.61,1070.00875,0
2021-01-08 12:30:00,22.81,7.422593124,247.82,1013.64375,0
2021-01-08 12:45:00,25.36,7.477594099,258.37,1095.04625,0
2021-01-08 13:00:00,23.49,7.532595074,228,1064.2775,0
2021-01-08 13:15:00,24.21,7.543172185,236.11,1025.4125,0
2021-01-08 13:30:00,23.11,7.553749295,244.7,1028.1075,0
2021-01-08 13:45:00,24.57,7.564326406,253,1023.5475,0
2021-01-08 14:00:00,24.07,7.574903516,221.99,1049.7625,0
2021-01-08 14:15:00,23.22,7.467016988,235.61,1004.73,0
2021-01-08 14:30:00,22.79,7.35913046,243.6,1030.85625,0
2021-01-08 14:45:00,23.82,7.251243933,255.75,1061.6075,0
2021-01-08 15:00:00,22.94,7.143357405,221.8,1077.45625,0
2021-01-08 15:15:00,22.41,6.977931395,236.24,1051.80375,0
2021-01-08 15:30:00,21.4,6.812505385,239.76,1061.24125,0
2021-01-08 15:45:00,22.63,6.647079376,254.62,1089.93,0
2021-01-08 16:00:00,21.27,6.481653366,220.26,1066.975,0
2021-01-08 16:15:00,21.02,6.366997488,228.57,1096.79,0
2021-01-08 16:30:00,19.52,6.252341609,242.42,1084.7825,0
2021-01-08 16:45:00,21.58,6.13768573,252.89,1084.01625,0
2021-01-08 17:00:00,20.48,6.023029851,220.97,1119.23375,0
2021-01-08 17:15:00,19.44,5.976913649,229.68,1118.985,0
2021-01-08 17:30:00,19.15,5.930797447,237.64,1046.115,0
2021-01-08 17:45:00,20.85,5.884681245,245.37,1056.25375,0
2021-01-08 18:00:00,19.22,5.838565043,219.92,1027.33625,0
2021-01-08 18:15:00,18.78,5.81148764,226.91,1085.04625,0
2021-01-08 18:30:00,17.93,5.784410237,236.28,1118.77125,0
2021-01-08 18:45:00,20.01,5.757332834,247.51,1080.06125,0
2021-01-08 19:00:00,19.92,5.73025543,215.27,261.66375,0
2021-01-08 19:15:00,18.72,5.676523709,218.2,261.0925,0
2021-01-08 19:30:00,8.69,5.622791987,223.54,294.41875,0
2021-01-08 19:45:00,9.05,5.569060265,232.54,258.915,0
2021-01-08 20:00:00,9.32,5.515328543,215.2,317.4475,0
2021-01-08 20:15:00,8.73,5.495020491,221.07,341.9,0
2021-01-08 20:30:00,9.27,5.474712439,223.66,293.50375,0
2021-01-08 20:45:00,9.82,5.454404386,229.99,370.535,0
2021-01-08 21:00:00,9.08,5.434096334,217.17,293.88625,0
2021-01-08 21:15:00,9.95,5.424365392,223.32,320.6575,0
2021-01-08 21:30:00,8.9,5.414634451,225.63,345.4425,0
2021-01-08 21:45:00,9.43,5.404903509,224.34,292.36125,0
2021-01-08 22:00:00,9.59,5.395172567,220.33,350.805,0
2021-01-08 22:15:00,8.89,5.368941333,217.87,326.35,0
2021-01-08 22:30:00,9.58,5.342710099,227.24,345.16375,0
2021-01-08 22:45:00,9.31,5.316478864,225.46,340.955,0
2021-01-08 23:00:00,9.55,5.29024763,215.01,272.5625,0
2021-01-08 23:15:00,9.28,5.295747728,221.54,328.93875,0
2021-01-08 23:30:00,8.51,5.301247825,221.33,358.1175,0
2021-01-08 23:45:00,9.39,5.306747923,228.79,274.17375,0
2021-01-09 00:00:00,9.61,5.31224802,64.79,244.75125,0
2021-01-09 00:15:00,8.62,5.306324838,68.54,167.6725,0
2021-01-09 00:30:00,8.17,5.300401656,72.96,221.31125,0
2021-01-09 00:45:00,12.16,5.294478474,74.29,132.56,0
2021-01-09 01:00:00,13.84,5.288555292,64.01,180.75,0
2021-01-09 01:15:00,10.09,5.277978182,67.71,159.86375,0
2021-01-09 01:30:00,11.72,5.267401071,68.87,238.0425,0
2021-01-09 01:45:00,11.86,5.256823961,71.66,134.39125,0
2021-01-09 02:00:00,14.49,5.24624685,63.94,219.015,0
2021-01-09 02:15:00,10.4,5.266131818,65.47,223.03125,0
2021-01-09 02:30:00,13.36,5.286016786,68.15,212.60125,0
2021-01-09 02:45:00,14.56,5.305901754,70.41,151.11875,0
2021-01-09 03:00:00,13.97,5.325786722,64.05,129.5175,0
2021-01-09 03:15:00,11.2,5.296593896,64.76,228.2925,0
2021-01-09 03:30:00,10.17,5.267401071,66.69,231.9525,0
2021-01-09 03:45:00,14.63,5.238208246,67.83,171.27625,0
2021-01-09 04:00:00,14.6,5.209015421,62.5,245.56875,0
2021-01-09 04:15:00,11.95,5.218323278,64.37,130.4425,0
2021-01-09 04:30:00,14.69,5.227631135,66.89,159.3275,0
2021-01-09 04:45:00,10.69,5.236938993,68.5,219.11875,0
2021-01-09 05:00:00,11.74,5.24624685,61.79,239.3675,0
2021-01-09 05:15:00,13.83,5.233977402,64.32,159.96875,0
2021-01-09 05:30:00,14.38,5.221707954,66.12,148.85125,0
2021-01-09 05:45:00,12,5.209438505,67.24,152.00125,0
2021-01-09 06:00:00,11.26,5.197169057,62.51,181.1125,0
2021-01-09 06:15:00,11.24,5.243708344,63.05,244.3875,0
2021-01-09 06:30:00,12.36,5.29024763,65.73,139.735,0
2021-01-09 06:45:00,15.73,5.336786917,65.47,139.36875,0
2021-01-09 07:00:00,11.3,5.383326203,63.05,206.43125,0
2021-01-09 07:15:00,11.17,5.439173347,64.45,205.4575,0
2021-01-09 07:30:00,14.11,5.495020491,65.25,194.77375,0
2021-01-09 07:45:00,14.55,5.550867635,66.31,226.28625,0
2021-01-09 08:00:00,14.04,5.606714779,62.63,620.8125,0
2021-01-09 08:15:00,15.44,5.678639131,65.95,572.45,0
2021-01-09 08:30:00,32.61,5.750563483,66.73,520.50625,0
2021-01-09 08:45:00,32.34,5.822487835,69.05,513.15625,0
2021-01-09 09:00:00,29.06,5.894412187,63.89,624.0775,0
2021-01-09 09:15:00,28.96,5.995106279,64.49,587.9775,0
2021-01-09 09:30:00,33.53,6.095800372,67.26,601.21875,0
2021-01-09 09:45:00,34.6,6.196494465,69.79,561.965,0
2021-01-09 10:00:00,35.52,6.297188558,63.66,576.73625,0
2021-01-09 10:15:00,33.2,6.442306515,65.49,541.0325,0
2021-01-09 10:30:00,33.64,6.587424472,66.21,512.6875,0
2021-01-09 10:45:00,35.18,6.732542429,68,572.68875,0
2021-01-09 11:00:00,33.62,6.877660387,62.03,569.46125,0
2021-01-09 11:15:00,37.23,7.022355259,64.93,523.09875,0
2021-01-09 11:30:00,37.01,7.167050132,66.34,599.0375,0
2021-01-09 11:45:00,37.98,7.311745005,67.9,597.34375,0
2021-01-09 12:00:00,41.68,7.456439878,61.86,574.0225,0
2021-01-09 12:15:00,41.4,7.545710691,64.41,515.2575,0
2021-01-09 12:30:00,39.82,7.634981505,64.96,572.15,0
2021-01-09 12:45:00,39.79,7.724252318,67.03,598.07375,0
2021-01-09 13:00:00,42.43,7.813523131,63.01,556.62375,0
2021-01-09 13:15:00,43.99,7.861754755,63.99,558.37875,0
2021-01-09 13:30:00,40.69,7.90998638,66.19,572.73375,0
2021-01-09 13:45:00,43.19,7.958218004,66.69,589.01625,0
2021-01-09 14:00:00,43.8,8.006449628,63.43,576.64875,0
2021-01-09 14:15:00,43.63,8.006026544,62.99,515.95375,0
2021-01-09 14:30:00,42.63,8.005603459,65.54,550.80875,0
2021-01-09 14:45:00,40.59,8.005180375,66.03,601.55875,0
2021-01-09 15:00:00,43.01,8.004757291,63.29,504.68375,0
2021-01-09 15:15:00,44.54,7.956948751,63.52,618.9275,0
2021-01-09 15:30:00,38.2,7.909140211,65.79,604.195,0
2021-01-09 15:45:00,46.39,7.861331671,66.91,516.96375,0
2021-01-09 16:00:00,45.06,7.813523131,62.21,596.9275,0
2021-01-09 16:15:00,38.17,7.722136896,63.59,603.79125,0
2021-01-09 16:30:00,41.81,7.63075066,65.26,541.715,0
2021-01-09 16:45:00,44.25,7.539364425,66.06,592.49375,0
2021-01-09 17:00:00,39.32,7.447978189,62.38,604.11125,0
2021-01-09 17:15:00,41.36,7.458978384,64.27,518.34875,0
2021-01-09 17:30:00,41.62,7.469978579,65.59,623.35875,0
2021-01-09 17:45:00,38.57,7.480978774,66.25,518.3475,0
2021-01-09 18:00:00,43.84,7.491978969,62.12,612.185,0
2021-01-09 18:15:00,37.25,7.525402639,63.84,577.41125,0
2021-01-09 18:30:00,42.44,7.558826308,64.9,573.57625,0
2021-01-09 18:45:00,42.84,7.592249978,65.07,529.195,0
2021-01-09 19:00:00,41.85,7.625673647,61.74,217.8875,0
2021-01-09 19:15:00,38.87,7.665020499,62.04,196.89375,0
2021-01-09 19:30:00,20.56,7.70436735,63.5,161.4725,0
2021-01-09 19:45:00,20.05,7.743714201,63.78,130.11625,0
2021-01-09 20:00:00,17.89,7.783061053,62.23,156.3275,0
2021-01-09 20:15:00,15.81,7.82875417,62.26,161.39625,0
2021-01-09 20:30:00,17.47,7.874447288,63.33,125.1175,0
2021-01-09 20:45:00,18.16,7.920140406,63.75,246.22125,0
2021-01-09 21:00:00,15.94,7.965833524,62.52,219.03625,0
2021-01-09 21:15:00,23.49,7.992487842,62.67,234.39875,0
2021-01-09 21:30:00,21.78,8.019142161,62.98,206.0225,0
2021-01-09 21:45:00,23.1,8.04579648,62.12,129.655,0
2021-01-09 22:00:00,21.32,8.072450798,61.06,228.74,0
2021-01-09 22:15:00,16.39,8.077950896,61.57,126.4975,0
2021-01-09 22:30:00,22.98,8.083450993,61.61,208.93625,0
2021-01-09 22:45:00,16.48,8.088951091,63.19,203.8675,0
2021-01-09 23:00:00,21.84,8.094451188,60.92,228.30625,0
2021-01-09 23:15:00,21.47,8.066104532,62.28,207.0275,0
2021-01-09 23:30:00,22.6,8.037757876,62.86,229.44,0
2021-01-09 23:45:00,21.68,8.009411219,63.06,129.76625,0
2021-01-10 00:00:00,22.73,7.981064563,65.3,187.12375,0
2021-01-10 00:15:00,16.18,7.904063198,68.59,190.78375,0
2021-01-10 00:30:00,19.55,7.827061833,73.07,227.03625,0
2021-01-10 00:45:00,19.18,7.750060468,75.33,146.2175,0
2021-01-10 01:00:00,20.48,7.673059103,64.42,237.4425,0
2021-01-10 01:15:00,15.32,7.593519231,68.2,223.65,0
2021-01-10 01:30:00,19.48,7.513979359,68.86,143.4125,0
2021-01-10 01:45:00,20.45,7.434439488,72.26,228.945,0
2021-01-10 02:00:00,15.2,7.354899616,62.84,166.53125,0
2021-01-10 02:15:00,19.49,7.283821433,65.02,198.34875,0
2021-01-10 02:30:00,15.62,7.21274325,68.63,136.08875,0
2021-01-10 02:45:00,18.53,7.141665067,69.69,188.49875,0
2021-01-10 03:00:00,14.59,7.070586884,63.21,212.70875,0
2021-01-10 03:15:00,16.73,7.01093198,64.65,170.08,0
2021-01-10 03:30:00,17.65,6.951277076,67.11,151.815,0
2021-01-10 03:45:00,16.26,6.891622173,68.3,154.0875,0
2021-01-10 04:00:00,14.94,6.831967269,62.09,213.15625,0
2021-01-10 04:15:00,14.64,6.76131217,63.69,144.18625,0
2021-01-10 04:30:00,17.22,6.690657072,66.57,237.64625,0
2021-01-10 04:45:00,14.42,6.620001973,68.17,187.40875,0
2021-01-10 05:00:00,18.86,6.549346874,62.26,237.6975,0
2021-01-10 05:15:00,15.7,6.476576353,64.21,235.5525,0
2021-01-10 05:30:00,17.69,6.403805832,64.6,221.92875,0
2021-01-10 05:45:00,18.41,6.331035312,67.51,154.88125,0
2021-01-10 06:00:00,17.17,6.258264791,62.22,206.50875,0
2021-01-10 06:15:00,13.75,6.215956348,63.23,171.8375,0
2021-01-10 06:30:00,15.69,6.173647906,65.36,203.9025,0
2021-01-10 06:45:00,14.68,6.131339464,67.02,203.44625,0
2021-01-10 07:00:00,15.99,6.089031021,62.81,185.0625,0
2021-01-10 07:15:00,15.6,6.079723164,62.54,244.94625,0
2021-01-10 07:30:00,14.49,6.070415307,65.07,143.4375,0
2021-01-10 07:45:00,17.91,6.06110745,64.89,140.9525,0
2021-01-10 08:00:00,13.03,6.051799592,62.35,592.0575,0
2021-01-10 08:15:00,12.65,6.085223262,64.82,529.60625,0
2021-01-10 08:30:00,34.02,6.118646931,68.45,602.4925,0
2021-01-10 08:45:00,32.25,6.152070601,69.97,604.26,0
2021-01-10 09:00:00,34.92,6.18549427,63.88,614.59375,0
2021-01-10 09:15:00,33.94,6.289149954,64.35,609.155,0
2021-01-10 09:30:00,34.34,6.392805637,66.31,547.4625,0
2021-01-10 09:45:00,37.34,6.496461321,68.82,525.75375,0
2021-01-10 10:00:00,34.56,6.600117005,63.34,511.47,0
2021-01-10 10:15:00,33.15,6.703349604,65.35,587.29,0
2021-01-10 10:30:00,31.97,6.806582204,66.65,574.96,0
2021-01-10 10:45:00,38.84,6.909814803,67.74,569.065,0
2021-01-10 11:00:00,37.74,7.013047402,63.7,538.1775,0
2021-01-10 11:15:00,37.21,7.081163994,65.38,581.74875,0
2021-01-10 11:30:00,35.48,7.149280586,66.37,536.28,0
2021-01-10 11:45:00,40.11,7.217397179,66.93,512.6875,0
2021-01-10 12:00:00,37.1,7.285513771,61.92,503.74125,0
2021-01-10 12:15:00,35.48,7.299052472,64.56,517.795,0
2021-01-10 12:30:00,34.82,7.312591174,66.1,510.52125,0
2021-01-10 12:45:00,37.96,7.326129875,68.21,522.6675,0
2021-01-10 13:00:00,36.36,7.339668577,63.06,544.96625,0
2021-01-10 13:15:00,36.33,7.325706791,64.07,596.89625,0
2021-01-10 13:30:00,36.54,7.311745005,65.08,600.3775,0
2021-01-10 13:45:00,41.88,7.297783219,67.89,537.24375,0
2021-01-10 14:00:00,41.44,7.283821433,62.6,514.1675,0
2021-01-10 14:15:00,37.03,7.202166139,63.3,515.97875,0
2021-01-10 14:30:00,34.21,7.120510846,64.82,551.3975,0
2021-01-10 14:45:00,36.16,7.038855552,66.06,608.6775,0
2021-01-10 15:00:00,37.38,6.957200258,62.25,612.1475,0
2021-01-10 15:15:00,39.23,6.862006263,64.74,603.70625,0
2021-01-10 15:30:00,38.25,6.766812268,64.46,568.12625,0
2021-01-10 15:45:00,39.16,6.671618272,65.42,515.5325,0
2021-01-10 16:00:00,35.56,6.576424277,62.49,551.3,0
2021-01-10 16:15:00,32.62,6.500692165,63.06,569.09125,0
2021-01-10 16:30:00,33.62,6.424960054,65.61,534.44625,0
2021-01-10 16:45:00,35.36,6.349227942,65.31,537.14375,0
2021-01-10 17:00:00,32.99,6.27349583,62.12,551.42125,0
2021-01-10 17:15:00,31.6,6.180840341,64.18,621.375,0
2021-01-10 17:30:00,31.93,6.088184853,64.26,535.01125,0
2021-01-10 17:45:00,36.11,5.995529364,65.12,599.8325,0
2021-01-10 18:00:00,30.64,5.902873875,62.37,576.57375,0
2021-01-10 18:15:00,33.23,5.842795887,64.13,528.2075,0
2021-01-10 18:30:00,31.49,5.782717899,64.09,609.9475,0
2021-01-10 18:45:00,30.04,5.722639911,66.62,523.60875,0
2021-01-10 19:00:00,32.68,5.662561923,62.06,182.28625,0
2021-01-10 19:15:00,28.49,5.582598967,62.08,146.73,0
2021-01-10 19:30:00,13.16,5.502636011,61.81,194.9825,0
2021-01-10 19:45:00,11.95,5.422673055,62.92,130.01625,0
2021-01-10 20:00:00,13.87,5.342710099,61.01,197.785,0
2021-01-10 20:15:00,10.91,5.248362272,61.23,177.71875,0
2021-01-10 20:30:00,13.38,5.154014446,63.1,131.5775,0
2021-01-10 20:45:00,12.57,5.059666619,63.59,191.9775,0
2021-01-10 21:00:00,10.44,4.965318793,61.35,163.585,0
2021-01-10 21:15:00,12.51,4.93062587,62.12,184.7575,0
2021-01-10 21:30:00,11.26,4.895932947,63.17,223.78875,0
2021-01-10 21:45:00,12.24,4.861240025,63.22,175.55,0
2021-01-10 22:00:00,13.59,4.826547102,61.06,151.9625,0
2021-01-10 22:15:00,11.48,4.769430705,62.23,198.08,0
2021-01-10 22:30:00,10.47,4.712314308,62.96,148.71125,0
2021-01-10 22:45:00,12.29,4.655197911,63.21,184.28125,0
2021-01-10 23:00:00,10.17,4.598081513,61.32,153.035,0
2021-01-10 23:15:00,11.31,4.568888688,61,182.94125,0
2021-01-10 23:30:00,10.08,4.539695863,62.43,218.04,0
2021-01-10 23:45:00,11.31,4.510503038,63.08,234.70125,0
2021-01-11 00:00:00,12.55,4.481310213,281.92,294.935,0
2021-01-11 00:15:00,12.89,4.454232809,309.81,266.76625,0
2021-01-11 00:30:00,14.83,4.427155406,336.57,326.1,0
2021-01-11 00:45:00,6.52,4.400078003,358.86,350.80875,0
2021-01-11 01:00:00,6.74,4.3730006,271,342.6175,0
2021-01-11 01:15:00,6.63,4.317999625,292.19,370.4325,0
2021-01-11 01:30:00,6.38,4.26299865,316.25,321.77125,0
2021-01-11 01:45:00,7.19,4.207997675,331.47,372.55,0
2021-01-11 02:00:00,6.52,4.1529967,262.73,374.6125,0
2021-01-11 02:15:00,6.63,4.153419784,283.73,295.28625,0
2021-01-11 02:30:00,6.53,4.153842869,300.09,277.145,0
2021-01-11 02:45:00,6.51,4.154265953,320.18,340.32125,0
2021-01-11 03:00:00,6.2,4.154689038,263.22,360.07375,0
2021-01-11 03:15:00,6.53,4.181343356,277.18,300.36375,0
2021-01-11 03:30:00,6.54,4.207997675,292.69,344.295,0
2021-01-11 03:45:00,6.64,4.234651994,305.54,253.61125,0
2021-01-11 04:00:00,6.9,4.261306312,262.26,257.5425,0
2021-01-11 04:15:00,6.13,4.270191085,275.85,324.55875,0
2021-01-11 04:30:00,6.1,4.279075858,283.26,338.55,0
2021-01-11 04:45:00,6.96,4.287960631,293.4,360.09125,0
2021-01-11 05:00:00,6.95,4.296845404,252.95,309.28375,0
2021-01-11 05:15:00,7.07,4.325615145,269.19,280.45875,0
2021-01-11 05:30:00,6.63,4.354384886,284.36,348.105,0
2021-01-11 05:45:00,6.78,4.383154626,288.03,324.78375,0
2021-01-11 06:00:00,7.25,4.411924367,257.95,355.71625,0
2021-01-11 06:15:00,6.95,4.451694303,267.25,357.52125,0
2021-01-11 06:30:00,7.22,4.491464239,274.77,357.03125,0
2021-01-11 06:45:00,7.65,4.531234175,282.15,371.4825,0
2021-01-11 07:00:00,7.59,4.57100411,254.91,323.23,0
2021-01-11 07:15:00,7.7,4.636159112,265.82,328.7725,0
2021-01-11 07:30:00,7.32,4.701314113,276.79,259.7875,0
2021-01-11 07:45:00,7.79,4.766469114,279.64,297.945,0
2021-01-11 08:00:00,7.11,4.831624115,263.79,99.6975,0
2021-01-11 08:15:00,7.48,4.923010351,279.29,26.14625,0
2021-01-11 08:30:00,5.8,5.014396586,297.96,65.57,0
2021-01-11 08:45:00,5.26,5.105782822,312.46,93.3275,0
2021-01-11 09:00:00,5.71,5.197169057,261.98,7.89875,0
2021-01-11 09:15:00,6.03,5.321555877,277.47,114.96125,0
