Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-01-11 09:30:00,5.36,5.445942698,291.64,80.06,0
2021-01-11 09:45:00,6.65,5.570329518,305.71,95.17,0
2021-01-11 10:00:00,6.36,5.694716339,256,10.315,0
2021-01-11 10:15:00,6.62,5.874527219,271.22,110.035,0
2021-01-11 10:30:00,5.94,6.054338099,286.96,90.905,0
2021-01-11 10:45:00,7.35,6.234148979,306.44,110.7325,0
2021-01-11 11:00:00,7.28,6.413959859,262.48,76.4625,0
2021-01-11 11:15:00,7.64,6.592078401,271.77,9.8075,0
2021-01-11 11:30:00,7.39,6.770196943,288.8,27.29875,0
2021-01-11 11:45:00,6.86,6.948315485,295.65,107.9425,0
2021-01-11 12:00:00,7.27,7.126434028,259.44,25.66125,0
2021-01-11 12:15:00,8.45,7.223320361,269.94,72.09125,0
2021-01-11 12:30:00,7.51,7.320206694,280.1,67.47,0
2021-01-11 12:45:00,8.34,7.417093026,292.96,61.67375,0
2021-01-11 13:00:00,8.33,7.513979359,257.27,100.19,0
2021-01-11 13:15:00,8.34,7.540633678,268.77,13.275,0
2021-01-11 13:30:00,8.85,7.567287997,281.75,103.03875,0
2021-01-11 13:45:00,7.77,7.593942315,289.62,73.09,0
2021-01-11 14:00:00,9.06,7.620596634,257.22,17.525,0
2021-01-11 14:15:00,8.62,7.547826113,266.04,116.27625,0
2021-01-11 14:30:00,7.82,7.475055593,276.72,86.425,0
2021-01-11 14:45:00,9.19,7.402285072,287.57,3.9775,0
2021-01-11 15:00:00,8.64,7.329514551,258.11,67.12,0
2021-01-11 15:15:00,7.43,7.226705036,264.87,3.53375,0
2021-01-11 15:30:00,8.09,7.123895521,277.19,74.47125,0
2021-01-11 15:45:00,7.23,7.021086006,285.76,103.0425,0
2021-01-11 16:00:00,8.03,6.918276491,252.64,61.22875,0
2021-01-11 16:15:00,8.24,6.832390353,268.99,120.84,0
2021-01-11 16:30:00,7.6,6.746504215,271.78,68.80875,0
2021-01-11 16:45:00,8.39,6.660618077,284.61,77.12625,0
2021-01-11 17:00:00,7.54,6.57473194,253.67,9.51,0
2021-01-11 17:15:00,7.55,6.524384893,262.77,95.1475,0
2021-01-11 17:30:00,6.66,6.474037847,275.4,114.2225,0
2021-01-11 17:45:00,7.7,6.4236908,279.76,117.23875,0
2021-01-11 18:00:00,7.85,6.373343754,257.59,39.39625,0
2021-01-11 18:15:00,7.76,6.357266546,261.75,12.0675,0
2021-01-11 18:30:00,6.82,6.341189338,272.1,120.115,0
2021-01-11 18:45:00,6.52,6.32511213,278.82,90.325,0
2021-01-11 19:00:00,7.8,6.309034922,252.29,364.905,0
2021-01-11 19:15:00,7.36,6.26588031,254.32,359.93625,0
2021-01-11 19:30:00,10.36,6.222725699,260.68,319.55625,0
2021-01-11 19:45:00,10.65,6.179571088,265.62,337.55375,0
2021-01-11 20:00:00,10.06,6.136416477,244.58,284.06875,0
2021-01-11 20:15:00,10.13,6.112723749,255.84,330.85375,0
2021-01-11 20:30:00,9.38,6.089031021,253.82,296.38375,0
2021-01-11 20:45:00,10.2,6.065338294,259.79,274.69625,0
2021-01-11 21:00:00,9.58,6.041645566,244.8,314.39875,0
2021-01-11 21:15:00,9.33,6.003991052,252.9,351.565,0
2021-01-11 21:30:00,9.63,5.966336539,254.32,371.58625,0
2021-01-11 21:45:00,10.27,5.928682025,260.33,372.95,0
2021-01-11 22:00:00,10.28,5.891027511,249,255.01375,0
2021-01-11 22:15:00,10.21,5.842795887,252.76,301.61125,0
2021-01-11 22:30:00,8.7,5.794564263,254.01,329.6075,0
2021-01-11 22:45:00,9.32,5.746332639,257.71,360.61,0
2021-01-11 23:00:00,9.48,5.698101014,247.84,283.8,0
2021-01-11 23:15:00,9.73,5.654946403,251.97,367.13,0
2021-01-11 23:30:00,8.78,5.611791792,259.1,335.6775,0
2021-01-11 23:45:00,9.77,5.568637181,259.15,315.60875,0
2021-01-12 00:00:00,9.28,5.52548257,282.28,361.82625,0
2021-01-12 00:15:00,8.93,5.5436752,308.14,286.48875,0
2021-01-12 00:30:00,9.44,5.56186783,338.91,321.56375,0
2021-01-12 00:45:00,8.41,5.58006046,360.61,303.3075,0
2021-01-12 01:00:00,8.51,5.59825309,273.03,280.90375,0
2021-01-12 01:15:00,8.1,5.587252895,294.92,306.56375,0
2021-01-12 01:30:00,7.79,5.5762527,312.98,359.46125,0
2021-01-12 01:45:00,8.71,5.565252505,333.09,291.2525,0
2021-01-12 02:00:00,8.99,5.55425231,262.37,367.05875,0
2021-01-12 02:15:00,8.16,5.545367537,286.72,308.57,0
2021-01-12 02:30:00,8.62,5.536482765,303.52,353.29625,0
2021-01-12 02:45:00,8.82,5.527597992,319.91,269.77125,0
2021-01-12 03:00:00,8.96,5.518713219,260.33,304.455,0
2021-01-12 03:15:00,7.99,5.490789647,281.21,291.73875,0
2021-01-12 03:30:00,8.12,5.462866075,290.87,270.64,0
2021-01-12 03:45:00,8.54,5.434942503,309.23,307.96625,0
2021-01-12 04:00:00,8.05,5.407018931,262.55,317.11625,0
2021-01-12 04:15:00,8.29,5.423519223,269.34,289.6525,0
2021-01-12 04:30:00,8.24,5.440019516,285.78,299.9325,0
2021-01-12 04:45:00,8.45,5.456519808,299.82,320.75875,0
2021-01-12 05:00:00,8.51,5.473020101,255.59,338.6525,0
2021-01-12 05:15:00,8.56,5.491212731,272.2,280.59625,0
2021-01-12 05:30:00,8.63,5.509405361,277.43,322.905,0
2021-01-12 05:45:00,8.55,5.527597992,289.91,371.37375,0
2021-01-12 06:00:00,8.83,5.545790622,256.56,313.4675,0
2021-01-12 06:15:00,9.27,5.550021466,267.83,295.82,0
2021-01-12 06:30:00,8.57,5.55425231,272.75,280.05875,0
2021-01-12 06:45:00,8.76,5.558483155,283.09,270.85375,0
2021-01-12 07:00:00,8.47,5.562713999,252.46,264.54375,0
2021-01-12 07:15:00,8.37,5.602483935,266.91,312.87125,0
2021-01-12 07:30:00,8.25,5.64225387,270.81,351.21125,0
2021-01-12 07:45:00,9.15,5.682023806,281.9,341.95875,0
2021-01-12 08:00:00,9.45,5.721793742,264.09,1089.13375,0
2021-01-12 08:15:00,9.37,5.788217996,282.57,1058.87625,0
2021-01-12 08:30:00,17.1,5.854642251,293.99,1013.19,0
2021-01-12 08:45:00,17.73,5.921066505,311.68,1088.84875,0
2021-01-12 09:00:00,16.65,5.98749076,261.62,1117.6975,0
2021-01-12 09:15:00,17.28,6.096223457,280.72,1025.13,0
2021-01-12 09:30:00,17.19,6.204956153,296.79,1088.9425,0
2021-01-12 09:45:00,18.57,6.31368885,307.09,1092.46125,0
2021-01-12 10:00:00,18.74,6.422421547,257.71,1055,0
2021-01-12 10:15:00,18.39,6.510000023,275.34,1080.4975,0
2021-01-12 10:30:00,17.83,6.597578498,292.49,1073.0675,0
2021-01-12 10:45:00,20.62,6.685156974,307.25,1011.08125,0
2021-01-12 11:00:00,19.86,6.77273545,256.89,1001.0425,0
2021-01-12 11:15:00,18.56,6.818851652,273.51,1056.90625,0
2021-01-12 11:30:00,18.02,6.864967854,289.46,1098.86375,0
2021-01-12 11:45:00,21.07,6.911084056,300.53,1057.05,0
2021-01-12 12:00:00,20.9,6.957200258,260.56,1028.43625,0
2021-01-12 12:15:00,19.78,7.016432078,268.16,1002.58,0
2021-01-12 12:30:00,19.12,7.075663897,286.7,1018.51,0
2021-01-12 12:45:00,20.81,7.134895716,293.73,1102.54125,0
2021-01-12 13:00:00,20.81,7.194127535,260.37,1059.72125,0
2021-01-12 13:15:00,21.16,7.262667212,269.96,1007.55625,0
2021-01-12 13:30:00,20.5,7.331206889,280.78,1092.7425,0
2021-01-12 13:45:00,21.64,7.399746565,295.51,1117.42875,0
2021-01-12 14:00:00,22.5,7.468286242,257.63,1094.55875,0
2021-01-12 14:15:00,22.36,7.481824943,264.47,1075.13125,0
2021-01-12 14:30:00,21.38,7.495363645,276.03,1088.95625,0
2021-01-12 14:45:00,23.18,7.508902346,286.84,1111.68125,0
2021-01-12 15:00:00,23.01,7.522441048,254.61,1062.7625,0
2021-01-12 15:15:00,22.59,7.476324846,266.87,1124.71125,0
2021-01-12 15:30:00,21.27,7.430208644,274,1075.84375,0
2021-01-12 15:45:00,23.76,7.384092441,289.45,1028.77125,0
2021-01-12 16:00:00,22.2,7.337976239,252.82,1078.65375,0
2021-01-12 16:15:00,21.04,7.28255218,264.62,1061.6475,0
2021-01-12 16:30:00,20.77,7.22712812,274.92,1016.01375,0
2021-01-12 16:45:00,22.33,7.171704061,288.37,1050.98,0
2021-01-12 17:00:00,20.88,7.116280001,251.52,1010.03625,0
2021-01-12 17:15:00,20.7,7.085817923,267.74,1033.9125,0
2021-01-12 17:30:00,19.47,7.055355844,275.33,1009.4625,0
2021-01-12 17:45:00,21.5,7.024893766,286.14,1059.8675,0
2021-01-12 18:00:00,20.22,6.994431688,257.08,1104.6975,0
2021-01-12 18:15:00,20.38,6.94493081,261.13,1103.4625,0
2021-01-12 18:30:00,20.3,6.895429932,269.96,1109.23875,0
2021-01-12 18:45:00,21.61,6.845929055,278.86,1070.595,0
2021-01-12 19:00:00,21.3,6.796428177,249.19,356.69125,0
2021-01-12 19:15:00,20.24,6.767658437,253.49,301.835,0
2021-01-12 19:30:00,11.1,6.738888696,257.52,275.50375,0
2021-01-12 19:45:00,10.84,6.710118955,262.84,262.36375,0
2021-01-12 20:00:00,10.37,6.681349214,251.87,257.55625,0
2021-01-12 20:15:00,10.1,6.682618467,251.95,333.4625,0
2021-01-12 20:30:00,9.98,6.683887721,254.12,330.7125,0
2021-01-12 20:45:00,11.14,6.685156974,264.71,361.49,0
2021-01-12 21:00:00,11.08,6.686426227,246.55,348.26875,0
2021-01-12 21:15:00,11.48,6.704195773,250.46,289.36875,0
2021-01-12 21:30:00,11.12,6.721965319,255.32,365.52,0
2021-01-12 21:45:00,10.69,6.739734865,258,308.04875,0
2021-01-12 22:00:00,11.68,6.75750441,244.12,350.73625,0
2021-01-12 22:15:00,10.78,6.661464246,250.63,266.4625,0
2021-01-12 22:30:00,11.15,6.565424082,255.8,283.3475,0
2021-01-12 22:45:00,10.14,6.469383918,258.98,329.7075,0
2021-01-12 23:00:00,10.12,6.373343754,250.68,252.5625,0
2021-01-12 23:15:00,10.4,6.204956153,247.86,306.99,0
2021-01-12 23:30:00,9.22,6.036568553,253.79,307.27,0
2021-01-12 23:45:00,9.68,5.868180952,256.55,364.65875,0
2021-01-13 00:00:00,9.45,5.699793352,142.05,336.025,0
2021-01-13 00:15:00,9.83,5.669331273,154.21,258.85625,0
2021-01-13 00:30:00,9.37,5.638869195,166.62,284.4875,0
2021-01-13 00:45:00,10.77,5.608407116,180.35,278.9125,0
2021-01-13 01:00:00,10.78,5.577945038,135.23,342.51125,0
2021-01-13 01:15:00,10.3,5.60206085,148.31,355.19125,0
2021-01-13 01:30:00,10.96,5.626176662,158.56,330.84,0
2021-01-13 01:45:00,13.07,5.650292474,164.6,327.26125,0
2021-01-13 02:00:00,12,5.674408287,132.24,292.06875,0
2021-01-13 02:15:00,11.54,5.682869975,141.08,294.19125,0
2021-01-13 02:30:00,10.73,5.691331663,150.4,252.385,0
2021-01-13 02:45:00,12.05,5.699793352,157.27,258.6225,0
2021-01-13 03:00:00,10.83,5.70825504,132.04,332.24125,0
2021-01-13 03:15:00,10.65,5.714178222,139.77,328.74,0
2021-01-13 03:30:00,11.76,5.720101404,146.77,255.1725,0
2021-01-13 03:45:00,12.87,5.726024586,151.09,349.90375,0
2021-01-13 04:00:00,10.97,5.731947768,127.57,362.43875,0
2021-01-13 04:15:00,12.58,5.724755333,135.84,353.58375,0
2021-01-13 04:30:00,12.61,5.717562898,143.07,254.54,0
2021-01-13 04:45:00,13.64,5.710370463,147.71,260.9325,0
2021-01-13 05:00:00,11.09,5.703178027,128.54,268.14875,0
2021-01-13 05:15:00,10.95,5.731101599,134.57,363.13,0
2021-01-13 05:30:00,10.95,5.759025171,139.33,296.3,0
2021-01-13 05:45:00,13.94,5.786948743,146.8,311.2725,0
2021-01-13 06:00:00,12.21,5.814872315,128.64,320.02375,0
2021-01-13 06:15:00,12.32,5.820795497,134.8,337.06125,0
2021-01-13 06:30:00,12.18,5.826718679,136.68,279.2225,0
2021-01-13 06:45:00,13.48,5.832641861,144.26,312.6,0
2021-01-13 07:00:00,11.91,5.838565043,127.33,276.6425,0
2021-01-13 07:15:00,12.54,5.830949523,132.64,268.345,0
2021-01-13 07:30:00,11.42,5.823334004,134.75,279.04375,0
2021-01-13 07:45:00,11.97,5.815718484,139.42,373.80375,0
2021-01-13 08:00:00,11.96,5.808102964,131.93,1084.16375,0
2021-01-13 08:15:00,13.89,5.81825699,140.49,1104.16125,0
2021-01-13 08:30:00,28.51,5.828411017,150.55,1015.325,0
2021-01-13 08:45:00,30.28,5.838565043,155.38,1086.67,0
2021-01-13 09:00:00,27,5.848719069,132.39,1116.64625,0
2021-01-13 09:15:00,27.14,5.8994892,137.44,1006.855,0
2021-01-13 09:30:00,27.29,5.950259331,147.05,1068.1025,0
2021-01-13 09:45:00,28.76,6.001029461,152.31,1074.96625,0
2021-01-13 10:00:00,29.51,6.051799592,130.34,1114.22875,0
2021-01-13 10:15:00,28.47,6.13387797,135.61,1032.9225,0
2021-01-13 10:30:00,28.85,6.215956348,143.14,1102.2175,0
2021-01-13 10:45:00,31.18,6.298034727,151.5,1119.56875,0
2021-01-13 11:00:00,32.23,6.380113105,130.42,1111.02,0
2021-01-13 11:15:00,31.55,6.435537164,137.8,1068.455,0
2021-01-13 11:30:00,30.23,6.490961224,144.9,1012.09375,0
2021-01-13 11:45:00,33.3,6.546385283,150.96,1095.48,0
2021-01-13 12:00:00,30.8,6.601809343,129,1117.39,0
2021-01-13 12:15:00,31.6,6.610694116,135.17,1008.47125,0
2021-01-13 12:30:00,31.13,6.619578888,141.24,1071.53375,0
2021-01-13 12:45:00,32.56,6.628463661,146.5,1111.90375,0
2021-01-13 13:00:00,32.95,6.637348434,128.74,1098.3175,0
2021-01-13 13:15:00,32.68,6.608578693,133.26,1044.03375,0
2021-01-13 13:30:00,31.29,6.579808953,141.39,1062.79375,0
2021-01-13 13:45:00,33.16,6.551039212,146.91,1035.29375,0
2021-01-13 14:00:00,32.6,6.522269471,127.79,1060.915,0
2021-01-13 14:15:00,30.32,6.493922815,134.56,1020.2725,0
2021-01-13 14:30:00,29.86,6.465576158,137.94,1084.04875,0
2021-01-13 14:45:00,32.19,6.437229502,144.94,1051.89625,0
2021-01-13 15:00:00,32.28,6.408882846,129.14,1074.4675,0
2021-01-13 15:15:00,30.55,6.322573623,131.84,1066.3875,0
2021-01-13 15:30:00,29.47,6.236264401,140.3,1000.03375,0
2021-01-13 15:45:00,31.66,6.149955178,142,1044.77375,0
2021-01-13 16:00:00,29.2,6.063645956,127.12,1061.965,0
2021-01-13 16:15:00,28.55,6.02768378,132.6,1110.24,0
2021-01-13 16:30:00,28.44,5.991721604,138.17,1063.8225,0
2021-01-13 16:45:00,32.02,5.955759428,142.26,1005.16875,0
2021-01-13 17:00:00,29.74,5.919797252,125.57,1010.09,0
2021-01-13 17:15:00,27.52,5.9320667,133.6,1110.92125,0
2021-01-13 17:30:00,27.06,5.944336149,138.63,1124.87625,0
2021-01-13 17:45:00,32.31,5.956605597,141.2,1068.2975,0
2021-01-13 18:00:00,31.09,5.968875045,125.35,1041.6875,0
2021-01-13 18:15:00,29.08,5.994260111,132.66,1024.45875,0
2021-01-13 18:30:00,28.21,6.019645176,134.92,1050.1425,0
2021-01-13 18:45:00,30.73,6.045030241,142.02,1075.50375,0
2021-01-13 19:00:00,30.08,6.070415307,124.25,320.84,0
2021-01-13 19:15:00,30.21,6.053068845,124.69,264.31875,0
2021-01-13 19:30:00,12.89,6.035722384,128,315.80875,0
2021-01-13 19:45:00,12.47,6.018375923,131.71,315.7575,0
2021-01-13 20:00:00,13.62,6.001029461,124.92,277.335,0
2021-01-13 20:15:00,13.38,5.977336734,125.35,258.69625,0
2021-01-13 20:30:00,12.25,5.953644006,128.22,319.56375,0
2021-01-13 20:45:00,12.11,5.929951278,129.03,364.4725,0
2021-01-13 21:00:00,13.48,5.906258551,125.55,353.81125,0
2021-01-13 21:15:00,14.26,5.860142348,124.56,256.065,0
2021-01-13 21:30:00,13.85,5.814026146,127.07,257.05625,0
2021-01-13 21:45:00,11.72,5.767909944,131.31,358.62875,0
2021-01-13 22:00:00,11.69,5.721793742,124.13,279.60625,0
2021-01-13 22:15:00,13.77,5.673139033,126.5,320.52375,0
2021-01-13 22:30:00,11.69,5.624484325,127.63,331.82125,0
2021-01-13 22:45:00,12.84,5.575829616,128.73,323.43,0
2021-01-13 23:00:00,12.85,5.527174907,122.8,252.4475,0
2021-01-13 23:15:00,12.49,5.458635231,127.59,350.83375,0
2021-01-13 23:30:00,10.77,5.390095554,126.3,290.46,0
2021-01-13 23:45:00,13.02,5.321555877,127.74,289.25,0
2021-01-14 00:00:00,11.34,5.253016201,281.99,303.6375,0
2021-01-14 00:15:00,11.23,5.174322498,308.74,303.14875,0
2021-01-14 00:30:00,11.26,5.095628795,336.08,301.055,0
2021-01-14 00:45:00,7.84,5.016935093,362.24,315.8725,0
2021-01-14 01:00:00,7.46,4.93824139,269.58,346.80375,0
2021-01-14 01:15:00,7.29,4.898471454,290.41,327.2625,0
2021-01-14 01:30:00,7.24,4.858701518,315.35,371.1175,0
2021-01-14 01:45:00,7.81,4.818931582,336.11,347.25625,0
2021-01-14 02:00:00,7.91,4.779161647,263.3,297.6525,0
2021-01-14 02:15:00,7.42,4.728391516,285.11,310.45875,0
2021-01-14 02:30:00,6.83,4.677621385,301.19,289.18125,0
2021-01-14 02:45:00,7.45,4.626851254,314.22,319.08,0
2021-01-14 03:00:00,6.98,4.576081123,259.33,329.045,0
2021-01-14 03:15:00,6.98,4.511772291,276.06,340.13625,0
2021-01-14 03:30:00,6.86,4.447463459,288.84,294.445,0
2021-01-14 03:45:00,7.35,4.383154626,303.73,318.085,0
2021-01-14 04:00:00,6.73,4.318845794,255.2,368.62,0
2021-01-14 04:15:00,6.73,4.304037839,271.19,253.58125,0
2021-01-14 04:30:00,6.94,4.289229884,287.83,321.96375,0
2021-01-14 04:45:00,6.42,4.27442193,294.5,315.47,0
2021-01-14 05:00:00,6.82,4.259613975,254.25,364.955,0
2021-01-14 05:15:00,6.63,4.268075663,272.24,297.2975,0
2021-01-14 05:30:00,6.94,4.276537352,276.37,296.47875,0
2021-01-14 05:45:00,6.79,4.28499904,293.55,366.9875,0
2021-01-14 06:00:00,6.63,4.293460729,253.44,275.39375,0
2021-01-14 06:15:00,7.17,4.301076248,267.86,342.25,0
2021-01-14 06:30:00,6.32,4.308691768,273.73,325.39,0
2021-01-14 06:45:00,7.25,4.316307287,287.78,261.79,0
2021-01-14 07:00:00,6.95,4.323922807,250.27,320.0825,0
2021-01-14 07:15:00,6.39,4.281614365,265.72,330.38625,0
2021-01-14 07:30:00,6.66,4.239305922,276.41,314.69125,0
2021-01-14 07:45:00,7.03,4.19699748,283.26,269.7675,0
2021-01-14 08:00:00,6.69,4.154689038,260.47,1039.63875,0
2021-01-14 08:15:00,6.21,4.158073713,283.63,1062.135,0
2021-01-14 08:30:00,11.8,4.161458388,296.3,1099.0775,0
2021-01-14 08:45:00,12.67,4.164843064,310.75,1035.97,0
2021-01-14 09:00:00,12.27,4.168227739,257.43,1037.86625,0
2021-01-14 09:15:00,11.59,4.24480602,277.71,1017.30875,0
2021-01-14 09:30:00,11.46,4.321384301,293.44,1114.47875,0
2021-01-14 09:45:00,13,4.397962581,307.98,1025.715,0
2021-01-14 10:00:00,13.36,4.474540862,260.54,1012.54125,0
2021-01-14 10:15:00,12.42,4.548157551,271.5,1102.0725,0
2021-01-14 10:30:00,12.14,4.621774241,289.62,1075.27625,0
2021-01-14 10:45:00,14.56,4.695390931,306.9,1033.35,0
2021-01-14 11:00:00,14.14,4.76900762,259.67,1115.7525,0
2021-01-14 11:15:00,13.47,4.878586486,275.7,1074.4775,0
2021-01-14 11:30:00,13.92,4.988165352,282.93,1095.85125,0
2021-01-14 11:45:00,15.51,5.097744217,300.99,1078.51125,0
2021-01-14 12:00:00,15.44,5.207323083,259.19,1022.81125,0
2021-01-14 12:15:00,15.42,5.360902729,273.73,1006.93,0
2021-01-14 12:30:00,14.71,5.514482374,282.18,1025.84375,0
2021-01-14 12:45:00,16.5,5.66806202,298.07,1061.015,0
2021-01-14 13:00:00,16.54,5.821641666,256.6,1034.515,0
2021-01-14 13:15:00,16.79,5.856334589,269.93,1029.07625,0
2021-01-14 13:30:00,16.08,5.891027511,284.78,1124.43375,0
2021-01-14 13:45:00,17.79,5.925720434,291.82,1087.125,0
2021-01-14 14:00:00,18.34,5.960413357,252.42,1102.39875,0
2021-01-14 14:15:00,17.26,5.92529735,268.86,1088.455,0
2021-01-14 14:30:00,17.09,5.890181342,278.56,1049.51875,0
2021-01-14 14:45:00,18.54,5.855065335,293.4,1107.295,0
2021-01-14 15:00:00,17.25,5.819949328,253.43,1059.2125,0
2021-01-14 15:15:00,17.19,5.711216631,264.05,1057.2525,0
2021-01-14 15:30:00,15.88,5.602483935,274.27,1004.795,0
2021-01-14 15:45:00,17.12,5.493751238,289.92,1044.85375,0
2021-01-14 16:00:00,15.77,5.385018541,256.07,1123.33625,0
2021-01-14 16:15:00,15.49,5.277132013,268.64,1093.5525,0
2021-01-14 16:30:00,15.34,5.169245485,274.68,1113.53875,0
2021-01-14 16:45:00,16.04,5.061358957,282.83,1038.09875,0
2021-01-14 17:00:00,15.39,4.953472429,253.84,1106.33875,0
2021-01-14 17:15:00,14.27,4.900586876,261.02,1053.395,0
2021-01-14 17:30:00,14.42,4.847701323,271.32,1012.9375,0
2021-01-14 17:45:00,14.84,4.79481577,281.83,1032.785,0
2021-01-14 18:00:00,14.04,4.741930217,253.16,1042.93125,0
2021-01-14 18:15:00,13.76,4.722891418,266.77,1120.01,0
2021-01-14 18:30:00,13.44,4.703852619,273.67,1040.27625,0
2021-01-14 18:45:00,15.08,4.68481382,279.33,1069.34375,0
2021-01-14 19:00:00,13.8,4.665775021,246.24,276.63625,0
2021-01-14 19:15:00,13.78,4.650120898,251.44,331.06,0
2021-01-14 19:30:00,6.96,4.634466774,257.25,262.86375,0
2021-01-14 19:45:00,7.77,4.61881265,264.52,303.8975,0
2021-01-14 20:00:00,7.05,4.603158527,250.12,324.14375,0
2021-01-14 20:15:00,7.31,4.563811675,250.56,338.15625,0
2021-01-14 20:30:00,7.36,4.524464824,256.18,274.4125,0
2021-01-14 20:45:00,7.58,4.485117972,257.12,268.47125,0
2021-01-14 21:00:00,6.94,4.445771121,251.79,273.645,0
2021-01-14 21:15:00,6.81,4.440271024,253.39,279.1725,0
2021-01-14 21:30:00,6.81,4.434770926,256.78,251.27125,0
2021-01-14 21:45:00,6.91,4.429270828,258.24,362.905,0
2021-01-14 22:00:00,6.64,4.423770731,245.83,258.40375,0
2021-01-14 22:15:00,7.55,4.398385666,255.43,263.09,0
2021-01-14 22:30:00,6.62,4.3730006,252.5,345.75875,0
2021-01-14 22:45:00,6.74,4.347615535,261.9,308.8475,0
2021-01-14 23:00:00,7.3,4.322230469,244.07,342.18375,0
2021-01-14 23:15:00,6.96,4.300653164,253.8,366.7525,0
2021-01-14 23:30:00,7.12,4.279075858,255.96,330.75875,0
2021-01-14 23:45:00,7.5,4.257498553,261.25,358.86125,0
2021-01-15 00:00:00,7.03,4.235921247,248.07,354.01375,0
2021-01-15 00:15:00,7.23,4.249459949,272.26,271.16625,0
2021-01-15 00:30:00,7.14,4.26299865,291.79,306.96875,0
2021-01-15 00:45:00,6.63,4.276537352,313.14,337.1275,0
2021-01-15 01:00:00,6.71,4.290076053,239.01,285.52,0
2021-01-15 01:15:00,6.81,4.319691963,259.13,371.085,0
2021-01-15 01:30:00,6.31,4.349307872,278.13,298.75,0
2021-01-15 01:45:00,7.75,4.378923782,290.46,277.53875,0
2021-01-15 02:00:00,6.94,4.408539692,228.85,288.5525,0
2021-01-15 02:15:00,6.64,4.477925537,248.4,313.80125,0
2021-01-15 02:30:00,6.74,4.547311383,263.47,363.11375,0
2021-01-15 02:45:00,7.72,4.616697228,279.72,358.64625,0
2021-01-15 03:00:00,8.05,4.686083073,227.92,371.985,0
2021-01-15 03:15:00,7.92,4.739391711,240.96,343.98,0
2021-01-15 03:30:00,7.94,4.792700348,258.36,314.29625,0
2021-01-15 03:45:00,8.44,4.846008986,265.76,349.61375,0
2021-01-15 04:00:00,8.03,4.899317623,227.94,373.9925,0
2021-01-15 04:15:00,8.2,4.903971552,239.43,305.49375,0
2021-01-15 04:30:00,8.39,4.90862548,247.17,300.225,0
2021-01-15 04:45:00,8.23,4.913279409,259.63,306.595,0
2021-01-15 05:00:00,8.01,4.917933338,223.23,331.295,0
2021-01-15 05:15:00,8,4.949241585,232.88,336.25375,0
2021-01-15 05:30:00,8.15,4.980549832,245.59,274.31875,0
2021-01-15 05:45:00,8.75,5.01185808,257.63,361.4225,0
2021-01-15 06:00:00,7.99,5.043166327,225.42,346.22875,0
2021-01-15 06:15:00,8.77,5.041897074,236.2,314.4625,0
2021-01-15 06:30:00,8.43,5.04062782,244.84,270.40875,0
2021-01-15 06:45:00,8.59,5.039358567,247.41,270.92125,0
2021-01-15 07:00:00,7.96,5.038089314,224.88,323.5225,0
2021-01-15 07:15:00,7.85,5.082513178,233.65,280.6625,0
2021-01-15 07:30:00,8.44,5.126937043,241.12,286.62375,0
2021-01-15 07:45:00,8.36,5.171360907,249.22,308.02625,0
2021-01-15 08:00:00,8.38,5.215784772,230.27,1020.89,0
2021-01-15 08:15:00,8.58,5.284747533,243.3,1037.65125,0
2021-01-15 08:30:00,16.26,5.353710294,259.19,1103.9425,0
2021-01-15 08:45:00,17.56,5.422673055,271.48,1081.80125,0
2021-01-15 09:00:00,17.89,5.491635816,231.27,1087.28875,0
2021-01-15 09:15:00,17.07,5.549175297,244.26,1043.7275,0
2021-01-15 09:30:00,16.77,5.606714779,256.14,1044.07625,0
2021-01-15 09:45:00,18.38,5.66425426,270.12,1074.86875,0
2021-01-15 10:00:00,17.89,5.721793742,226.58,1007.44,0
2021-01-15 10:15:00,17.93,5.816141568,238.66,1059.7125,0
2021-01-15 10:30:00,16.82,5.910489395,254.53,1070.93375,0
2021-01-15 10:45:00,19.95,6.004837221,265.52,1084.02625,0
2021-01-15 11:00:00,19.68,6.099185048,228.76,1117.06125,0
2021-01-15 11:15:00,19.24,6.1711094,237.97,1082.79625,0
2021-01-15 11:30:00,19.29,6.243033752,250.24,1042.30375,0
2021-01-15 11:45:00,21.18,6.314958104,260.23,1003.12125,0
2021-01-15 12:00:00,20.28,6.386882456,226.43,1014.115,0
2021-01-15 12:15:00,19.15,6.362343559,239.58,1037.87,0
2021-01-15 12:30:00,18.73,6.337804662,248.5,1016.95875,0
2021-01-15 12:45:00,20.84,6.313265766,260.47,1056.67375,0
2021-01-15 13:00:00,19.67,6.288726869,223.98,1025.72,0
2021-01-15 13:15:00,19.7,6.290419207,235.37,1120.8075,0
2021-01-15 13:30:00,18.68,6.292111545,245.36,1090.04,0
2021-01-15 13:45:00,22.04,6.293803882,257.25,1110.07,0
2021-01-15 14:00:00,20.88,6.29549622,226.59,1092.30875,0
2021-01-15 14:15:00,20.44,6.248110765,235.28,1014.66125,0
2021-01-15 14:30:00,19.46,6.200725309,241.92,1060.13625,0
2021-01-15 14:45:00,20,6.153339854,255.99,1121.7925,0
2021-01-15 15:00:00,19.95,6.105954398,226.08,1096.4275,0
2021-01-15 15:15:00,20.17,6.04968417,232.63,1064.085,0
2021-01-15 15:30:00,18.91,5.993413942,239.97,1042.565,0
2021-01-15 15:45:00,19.99,5.937143713,253.04,1069.72625,0
2021-01-15 16:00:00,19.16,5.880873485,220.42,1027.66375,0
2021-01-15 16:15:00,18.94,5.842372803,232.54,1015.76125,0
2021-01-15 16:30:00,17.65,5.80387212,237.48,1051.03875,0
2021-01-15 16:45:00,19.12,5.765371438,250.64,1054.48,0
2021-01-15 17:00:00,18.75,5.726870755,219.25,1070.905,0
2021-01-15 17:15:00,18.41,5.700216436,230.39,1031.25875,0
2021-01-15 17:30:00,17.84,5.673562118,236.25,1093.745,0
2021-01-15 17:45:00,18.97,5.646907799,246.58,1064.1775,0
2021-01-15 18:00:00,19.01,5.62025348,219.6,1010.035,0
2021-01-15 18:15:00,18.21,5.579637376,230.38,1053.7275,0
2021-01-15 18:30:00,16.96,5.539021271,235.94,1099.1825,0
2021-01-15 18:45:00,18.77,5.498405166,247.57,1020.87375,0
2021-01-15 19:00:00,18.54,5.457789062,215.04,308.30125,0
2021-01-15 19:15:00,17.22,5.428596237,222.97,327.22875,0
2021-01-15 19:30:00,8.8,5.399403411,227.37,368.12375,0
2021-01-15 19:45:00,9.51,5.370210586,231.97,330.65125,0
2021-01-15 20:00:00,9.81,5.341017761,214.73,285.38125,0
2021-01-15 20:15:00,9.21,5.273747338,219.16,265.3175,0
2021-01-15 20:30:00,8.52,5.206476914,224.12,368.585,0
2021-01-15 20:45:00,8.42,5.139206491,231.52,258.73125,0
2021-01-15 21:00:00,9.46,5.071936068,215.03,266.02,0
2021-01-15 21:15:00,8,4.995357787,219.61,311.2325,0
2021-01-15 21:30:00,7.86,4.918779506,223.46,256.42375,0
2021-01-15 21:45:00,8.45,4.842201226,227.62,362.375,0
2021-01-15 22:00:00,7.66,4.765622945,219.59,252.54,0
2021-01-15 22:15:00,8.67,4.75081499,220.34,340.69,0
2021-01-15 22:30:00,7.39,4.736007035,223.34,276.695,0
2021-01-15 22:45:00,8.43,4.721199081,224.69,344.56375,0
2021-01-15 23:00:00,7.68,4.706391126,213.41,359.27125,0
2021-01-15 23:15:00,8.32,4.657313333,221.45,310.99375,0
2021-01-15 23:30:00,8.37,4.60823554,221.74,294.6,0
2021-01-15 23:45:00,7.95,4.559157746,225.44,368.1425,0
2021-01-16 00:00:00,7.58,4.510079953,64.95,152.715,0
2021-01-16 00:15:00,8.23,4.447886543,69.21,219.33125,0
2021-01-16 00:30:00,5.96,4.385693133,72.12,226.46125,0
2021-01-16 00:45:00,11.72,4.323499723,75.77,171.12625,0
2021-01-16 01:00:00,11.33,4.261306312,64.95,143.155,0
2021-01-16 01:15:00,9.33,4.253690793,66.38,154.685,0
2021-01-16 01:30:00,8.29,4.246075273,69.76,213.25,0
2021-01-16 01:45:00,9.32,4.238459754,73.09,202.79875,0
2021-01-16 02:00:00,11.04,4.230844234,63.09,146.42,0
2021-01-16 02:15:00,10.37,4.205459169,65.31,184.93875,0
2021-01-16 02:30:00,8.42,4.180074103,68.36,154.9525,0
2021-01-16 02:45:00,10.28,4.154689038,69.9,207.29875,0
2021-01-16 03:00:00,9.09,4.129303972,62.97,195.465,0
2021-01-16 03:15:00,10.35,4.090380205,65.45,223.28,0
2021-01-16 03:30:00,9.78,4.051456438,66.25,200.83875,0
2021-01-16 03:45:00,11.19,4.012532671,68.4,141.5125,0
2021-01-16 04:00:00,10.14,3.973608905,63.39,239.08125,0
2021-01-16 04:15:00,8.22,3.960070203,65,199.81125,0
2021-01-16 04:30:00,10.87,3.946531501,67.16,184.28875,0
2021-01-16 04:45:00,10.18,3.9329928,68.57,148.4175,0
2021-01-16 05:00:00,9.51,3.919454098,62.4,207.00375,0
2021-01-16 05:15:00,8.24,3.887722767,63.22,191.27125,0
2021-01-16 05:30:00,9.73,3.855991435,65.19,224.90375,0
2021-01-16 05:45:00,9.74,3.824260103,65.97,147.16125,0
2021-01-16 06:00:00,10.61,3.792528771,63.16,220.50625,0
2021-01-16 06:15:00,8.1,3.781528576,63.82,188.77,0
2021-01-16 06:30:00,10.1,3.770528381,66.04,199.08375,0
2021-01-16 06:45:00,9.4,3.759528186,66.79,171.505,0
2021-01-16 07:00:00,9.62,3.748527991,62.1,140.03,0
2021-01-16 07:15:00,8.67,3.768412959,63.11,215.11125,0
2021-01-16 07:30:00,7.74,3.788297927,64.68,180.21,0
2021-01-16 07:45:00,10.41,3.808182895,66.03,239.14875,0
2021-01-16 08:00:00,9.29,3.828067863,63.23,596.6225,0
2021-01-16 08:15:00,11.08,3.911415494,64.98,621.165,0
2021-01-16 08:30:00,21.96,3.994763126,68.13,573.5775,0
2021-01-16 08:45:00,24.01,4.078110757,69.96,620.60375,0
2021-01-16 09:00:00,22.43,4.161458388,63.97,621.0675,0
2021-01-16 09:15:00,23.93,4.342961606,64.79,524.81,0
2021-01-16 09:30:00,24.4,4.524464824,66.98,611.57125,0
2021-01-16 09:45:00,23.8,4.705968041,68.03,607.56125,0
2021-01-16 10:00:00,27.75,4.887471259,63.01,568.68125,0
2021-01-16 10:15:00,27.72,5.041050905,65.41,591.16375,0
2021-01-16 10:30:00,26.73,5.19463055,66.48,582.19375,0
2021-01-16 10:45:00,30.25,5.348210196,68.79,561.775,0
2021-01-16 11:00:00,29.79,5.501789842,62.89,535.345,0
2021-01-16 11:15:00,29.41,5.666369682,64.62,622.28125,0
2021-01-16 11:30:00,28.31,5.830949523,66.07,512.09625,0
2021-01-16 11:45:00,35.48,5.995529364,68.15,584.285,0
2021-01-16 12:00:00,30.38,6.160109205,61.81,506.98375,0
2021-01-16 12:15:00,33.52,6.197340634,64.62,618.955,0
2021-01-16 12:30:00,29.39,6.234572063,65.19,540.54,0
2021-01-16 12:45:00,37.64,6.271803492,67.56,527.7625,0
2021-01-16 13:00:00,32.65,6.309034922,61.7,518.27875,0
2021-01-16 13:15:00,31.92,6.32511213,64.97,500.46375,0
2021-01-16 13:30:00,30.66,6.341189338,66.15,516.1375,0
2021-01-16 13:45:00,32.12,6.357266546,67.34,521.8425,0
2021-01-16 14:00:00,31.69,6.373343754,61.94,558.23875,0
2021-01-16 14:15:00,31.19,6.292111545,63.93,593.72,0
2021-01-16 14:30:00,32.08,6.210879335,65.97,622.2675,0
2021-01-16 14:45:00,35.61,6.129647126,66.63,521.97125,0
2021-01-16 15:00:00,35.62,6.048414917,63.17,537.82625,0
2021-01-16 15:15:00,29.52,5.920643421,62.93,514.8375,0
2021-01-16 15:30:00,29.34,5.792871925,64.8,538.915,0
2021-01-16 15:45:00,28.93,5.665100429,65.53,606.68,0
2021-01-16 16:00:00,29.44,5.537328933,62.01,534.39625,0
2021-01-16 16:15:00,30.88,5.401941918,64.34,558.02,0
2021-01-16 16:30:00,26.94,5.266554902,64.84,624.33,0
2021-01-16 16:45:00,28.42,5.131167887,65.61,603.495,0
2021-01-16 17:00:00,29.43,4.995780871,62,560.7475,0
2021-01-16 17:15:00,27.83,4.891279019,63.16,550.71625,0
2021-01-16 17:30:00,25.39,4.786777166,63.98,576.72,0
2021-01-16 17:45:00,25.64,4.682275314,65.61,512.21375,0
2021-01-16 18:00:00,25.63,4.577773461,62.22,578.63625,0
2021-01-16 18:15:00,22.64,4.503733687,63.84,552.97125,0
2021-01-16 18:30:00,24.08,4.429693913,64.76,517.06125,0
2021-01-16 18:45:00,23.82,4.355654139,65.51,602.34,0
2021-01-16 19:00:00,21.74,4.281614365,60.61,186.42875,0
2021-01-16 19:15:00,23.94,4.218574786,61.69,161.97625,0
2021-01-16 19:30:00,10.18,4.155535207,63.49,162.97375,0
2021-01-16 19:45:00,9.65,4.092495627,62.84,125.39875,0
2021-01-16 20:00:00,9.46,4.029456048,61.61,158.88125,0
2021-01-16 20:15:00,8.02,3.985878353,62.76,205.04875,0
2021-01-16 20:30:00,9,3.942300657,61.68,140.1375,0
2021-01-16 20:45:00,10.45,3.898722962,63.73,168.1325,0
2021-01-16 21:00:00,8.22,3.855145266,60.58,212.285,0
2021-01-16 21:15:00,9.08,3.820875428,61.82,163.5425,0
2021-01-16 21:30:00,10.16,3.786605589,63.19,185.565,0
2021-01-16 21:45:00,8.87,3.752335751,63.94,157.275,0
2021-01-16 22:00:00,9.36,3.718065913,60.81,176.11375,0
2021-01-16 22:15:00,8.31,3.672372795,62.52,235.67625,0
2021-01-16 22:30:00,8.7,3.626679677,62.53,149.3375,0
2021-01-16 22:45:00,10.6,3.58098656,63.06,154.74125,0
2021-01-16 23:00:00,7.83,3.535293442,62.4,221.67125,0
2021-01-16 23:15:00,7.88,3.484523311,61.15,173.9325,0
2021-01-16 23:30:00,9.54,3.43375318,61.73,195.7125,0
2021-01-16 23:45:00,8.17,3.382983049,63.84,160.04375,0
2021-01-17 00:00:00,8.74,3.332212919,64.7,229.765,0
2021-01-17 00:15:00,7.67,3.315289542,70.31,184.19,0
2021-01-17 00:30:00,9.26,3.298366165,71.83,208.1525,0
2021-01-17 00:45:00,7.99,3.281442788,76.16,238.18875,0
2021-01-17 01:00:00,8.14,3.264519411,63.62,186.90875,0
2021-01-17 01:15:00,8.66,3.242519021,66.63,225.90125,0
2021-01-17 01:30:00,7.21,3.220518631,69.89,188.20625,0
2021-01-17 01:45:00,8.91,3.198518241,71.81,223.325,0
2021-01-17 02:00:00,7.72,3.176517851,63.42,189.0225,0
2021-01-17 02:15:00,8.2,3.126170804,66.48,192.03125,0
2021-01-17 02:30:00,7.22,3.075823758,68.22,137.5775,0
2021-01-17 02:45:00,7.68,3.025476712,70.95,216.825,0
2021-01-17 03:00:00,6.14,2.975129665,62.19,129.74375,0
2021-01-17 03:15:00,7.6,2.885858852,65.96,170.24,0
2021-01-17 03:30:00,5.49,2.796588039,66.01,126.83625,0
2021-01-17 03:45:00,6.54,2.707317225,67.88,137.63875,0
2021-01-17 04:00:00,5.25,2.618046412,63.33,199.62125,0
2021-01-17 04:15:00,5.31,2.54992982,64.63,173.09625,0
2021-01-17 04:30:00,6.24,2.481813228,65.94,164.29125,0
2021-01-17 04:45:00,5.82,2.413696635,67.92,180.63875,0
2021-01-17 05:00:00,5.45,2.345580043,63.31,249.8475,0
2021-01-17 05:15:00,5.54,2.31469488,64.26,234.22,0
2021-01-17 05:30:00,6.55,2.283809717,66.33,172.365,0
2021-01-17 05:45:00,6.48,2.252924555,67.29,196.79125,0
2021-01-17 06:00:00,5.25,2.222039392,62.08,221.0175,0
2021-01-17 06:15:00,5.53,2.208923775,63.21,186.4675,0
2021-01-17 06:30:00,5.84,2.195808157,65.76,177.59,0
2021-01-17 06:45:00,5.5,2.18269254,67,156.15125,0
2021-01-17 07:00:00,5.26,2.169576923,62.36,248.135,0
2021-01-17 07:15:00,4.69,2.103575753,63.44,163.3375,0
2021-01-17 07:30:00,5.91,2.037574583,65.27,188.75,0
2021-01-17 07:45:00,4.67,1.971573413,65.83,130.23875,0
2021-01-17 08:00:00,4.83,1.905572243,63.68,562.895,0
2021-01-17 08:15:00,3.92,1.978765848,65.08,553.835,0
2021-01-17 08:30:00,10.74,2.051959453,67.26,544.78125,0
2021-01-17 08:45:00,11.29,2.125153059,69.32,545.55375,0
2021-01-17 09:00:00,11.31,2.198346664,63.13,605.50125,0
2021-01-17 09:15:00,11.46,2.287617477,64.47,508.61375,0
2021-01-17 09:30:00,12.65,2.376888291,67.53,556.14375,0
2021-01-17 09:45:00,12.29,2.466159104,68.68,597.10625,0
2021-01-17 10:00:00,13.48,2.555429917,62.15,588.7525,0
2021-01-17 10:15:00,14.58,2.721279011,64.12,587.18375,0
2021-01-17 10:30:00,15.06,2.887128105,66.72,535.07625,0
2021-01-17 10:45:00,17.27,3.052977199,69.12,596.98875,0
2021-01-17 11:00:00,16.43,3.218826293,63.81,527.65125,0
2021-01-17 11:15:00,18.14,3.344905451,63.72,516.20125,0
2021-01-17 11:30:00,16.58,3.47098461,66.72,616.69,0
2021-01-17 11:45:00,18,3.597063768,67.27,521.95,0
2021-01-17 12:00:00,21.61,3.723142926,62.16,537.43875,0
2021-01-17 12:15:00,18.53,3.792105687,64.21,569.98125,0
2021-01-17 12:30:00,19.21,3.861068448,66.77,527.71375,0
2021-01-17 12:45:00,21.89,3.930031209,66.89,541.03,0
2021-01-17 13:00:00,20.37,3.99899397,62.44,620.82625,0
2021-01-17 13:15:00,20.51,4.074726082,64.76,516.11375,0
2021-01-17 13:30:00,23.34,4.150458193,65.61,596.0025,0
2021-01-17 13:45:00,21.62,4.226190305,67,555.2875,0
2021-01-17 14:00:00,24,4.301922417,62.93,507.14625,0
2021-01-17 14:15:00,22.47,4.29261456,64.6,514.51,0
2021-01-17 14:30:00,20.52,4.283306702,65.37,527.6125,0
2021-01-17 14:45:00,21.76,4.273998845,66.87,539.23875,0
2021-01-17 15:00:00,21.69,4.264690988,61.74,522.095,0
2021-01-17 15:15:00,21.15,4.086572446,64.06,596.6525,0
2021-01-17 15:30:00,19.4,3.908453903,65.14,617.2575,0
2021-01-17 15:45:00,22.01,3.730335361,67.28,569.5,0
2021-01-17 16:00:00,20.93,3.552216819,62.29,533.57375,0
2021-01-17 16:15:00,18.28,3.35336714,64.49,600.75625,0
2021-01-17 16:30:00,15.92,3.154517461,64.67,554.5375,0
2021-01-17 16:45:00,17.47,2.955667782,65.62,616.4225,0
2021-01-17 17:00:00,14.87,2.756818103,61.37,525.23,0
2021-01-17 17:15:00,15.35,2.623969594,62.75,595.41625,0
2021-01-17 17:30:00,12.67,2.491121085,63.96,613.5725,0
2021-01-17 17:45:00,14,2.358272576,65.36,567.39375,0
2021-01-17 18:00:00,13.29,2.225424067,61.6,546.53125,0
2021-01-17 18:15:00,11.85,2.156461306,64.09,587.18875,0
2021-01-17 18:30:00,10.91,2.087498545,64.83,606.3425,0
2021-01-17 18:45:00,11.75,2.018535784,66.55,600.3925,0
2021-01-17 19:00:00,11.29,1.949573023,62.4,161.36375,0
2021-01-17 19:15:00,10.68,1.881033346,61.17,213.07625,0
2021-01-17 19:30:00,4.1,1.81249367,62.78,218.12125,0
2021-01-17 19:45:00,4.83,1.743953993,62.67,198.63625,0
2021-01-17 20:00:00,4.77,1.675414317,61.09,172.33625,0
2021-01-17 20:15:00,4.28,1.617028666,61.81,200.65875,0
2021-01-17 20:30:00,3.81,1.558643016,61.76,137.0825,0
2021-01-17 20:45:00,4.05,1.500257365,63.92,128.51125,0
2021-01-17 21:00:00,3.14,1.441871715,60.79,183.2525,0
2021-01-17 21:15:00,2.91,1.396601682,62.87,231.48875,0
2021-01-17 21:30:00,3.37,1.351331648,62.66,223.17125,0
2021-01-17 21:45:00,3.87,1.306061615,63.44,248.41625,0
2021-01-17 22:00:00,3.56,1.260791582,61.77,172.56,0
2021-01-17 22:15:00,3.73,1.22144473,62.49,131.2675,0
2021-01-17 22:30:00,2.86,1.182097879,61.92,235.04,0
2021-01-17 22:45:00,2.43,1.142751028,63.15,161.50375,0
2021-01-17 23:00:00,3.26,1.103404176,60.51,166.38,0
2021-01-17 23:15:00,2.5,1.051364792,61.38,178.52375,0
2021-01-17 23:30:00,2.41,0.999325408,62.7,245.69,0
2021-01-17 23:45:00,2.44,0.947286024,63.5,193.04625,0
2021-01-18 00:00:00,2.78,0.89524664,283.41,341.26125,0
2021-01-18 00:15:00,2.21,0.828399301,309.47,300.8875,0
2021-01-18 00:30:00,2.91,0.761551962,334.24,304.39,0
2021-01-18 00:45:00,1.16,0.694704623,357.66,293.905,0
2021-01-18 01:00:00,1.05,0.627857284,273.78,272.2,0
2021-01-18 01:15:00,0.91,0.577933322,297.65,273.50875,0
2021-01-18 01:30:00,0.83,0.52800936,312.19,357.9475,0
2021-01-18 01:45:00,0.78,0.478085398,329.93,276.13,0
2021-01-18 02:00:00,0.78,0.428161436,266.23,334.0475,0
2021-01-18 02:15:00,0.65,0.41123806,285.38,275.085,0
2021-01-18 02:30:00,0.64,0.394314683,299.21,341.9675,0
2021-01-18 02:45:00,0.61,0.377391306,314.13,355.445,0
2021-01-18 03:00:00,0.62,0.360467929,259.97,329.13125,0
2021-01-18 03:15:00,0.6,0.352852409,276.18,346.75625,0
2021-01-18 03:30:00,0.55,0.345236889,291.27,360.52625,0
2021-01-18 03:45:00,0.59,0.33762137,303.47,302.99125,0
2021-01-18 04:00:00,0.58,0.33000585,257.67,261.32375,0
2021-01-18 04:15:00,0.51,0.338044454,273.97,266.06875,0
2021-01-18 04:30:00,0.49,0.346083058,282.52,303.5075,0
2021-01-18 04:45:00,0.54,0.354121662,295.93,312.20625,0
2021-01-18 05:00:00,0.58,0.362160266,253.14,273.35125,0
2021-01-18 05:15:00,0.59,0.392622345,266.54,328.0075,0
2021-01-18 05:30:00,0.61,0.423084423,283.36,280.2175,0
2021-01-18 05:45:00,0.72,0.453546502,289.09,358.71625,0
2021-01-18 06:00:00,0.71,0.48400858,254.75,267.1575,0
2021-01-18 06:15:00,0.84,0.538163387,269.97,355.1325,0
2021-01-18 06:30:00,0.83,0.592318193,278.13,369.78375,0
2021-01-18 06:45:00,1.05,0.646472999,288.27,265.27,0
2021-01-18 07:00:00,1.14,0.700627805,250.98,315.3375,0
2021-01-18 07:15:00,1.05,0.723474364,262.25,335.42875,0
2021-01-18 07:30:00,1.13,0.746320923,269.93,251.50875,0
2021-01-18 07:45:00,1.27,0.769167482,280.13,254.32375,0
2021-01-18 08:00:00,1.17,0.792014041,261.69,23.23625,0
2021-01-18 08:15:00,1.2,0.847015016,277.7,114.615,0
2021-01-18 08:30:00,0.89,0.902015991,294.75,10.63,0
2021-01-18 08:45:00,1.1,0.957016966,310.03,88.5025,0
2021-01-18 09:00:00,0.99,1.012017941,258.55,77.93875,0
2021-01-18 09:15:00,1.18,1.151212716,278.32,110.27125,0
2021-01-18 09:30:00,1.29,1.290407491,292.89,93.74375,0
2021-01-18 09:45:00,1.57,1.429602267,310.6,24.86125,0
2021-01-18 10:00:00,1.68,1.568797042,262.69,1.58875,0
2021-01-18 10:15:00,1.63,1.751992597,271.05,49.585,0
2021-01-18 10:30:00,1.73,1.935188153,289.78,18.425,0
2021-01-18 10:45:00,2.11,2.118383708,301.31,110.205,0
2021-01-18 11:00:00,2.16,2.301579263,259.9,120.91375,0
2021-01-18 11:15:00,2.74,2.448812643,275.8,123.63375,0
2021-01-18 11:30:00,2.93,2.596046022,282.88,67.67375,0
2021-01-18 11:45:00,3.23,2.743279401,299.59,50.835,0
2021-01-18 12:00:00,3.08,2.890512781,256.8,33.8625,0
2021-01-18 12:15:00,3.12,2.963283301,266.73,27.465,0
2021-01-18 12:30:00,3.13,3.036053822,283.52,86.7025,0
2021-01-18 12:45:00,3.2,3.108824343,296.17,34.72,0
2021-01-18 13:00:00,3.63,3.181594864,255.08,59.49375,0
2021-01-18 13:15:00,3.36,3.221787884,271.52,29.7825,0
2021-01-18 13:30:00,3.57,3.261980904,277.58,75.09625,0
2021-01-18 13:45:00,3.45,3.302173925,295.85,73.6775,0
2021-01-18 14:00:00,3.78,3.342366945,258.56,65.99125,0
2021-01-18 14:15:00,3.78,3.297096911,265.97,93.36,0
2021-01-18 14:30:00,3.68,3.251826878,276.9,55.9325,0
2021-01-18 14:45:00,3.85,3.206556845,288.82,44.73375,0
2021-01-18 15:00:00,3.58,3.161286812,257.98,58.175,0
2021-01-18 15:15:00,3.45,3.023784374,269.43,33.6725,0
2021-01-18 15:30:00,3.38,2.886281936,280.19,94.77875,0
2021-01-18 15:45:00,3.12,2.748779499,283.48,33.8975,0
2021-01-18 16:00:00,3.26,2.611277061,252.02,40.80875,0
2021-01-18 16:15:00,2.81,2.431889266,263.72,69.0475,0
2021-01-18 16:30:00,2.67,2.25250147,277.78,64.73,0
2021-01-18 16:45:00,2.62,2.073113675,284.25,3.50125,0
2021-01-18 17:00:00,2.37,1.893725879,252.93,15.755,0
2021-01-18 17:15:00,1.98,1.760031201,260.99,28.775,0
2021-01-18 17:30:00,1.85,1.626336524,276.32,36.51625,0
2021-01-18 17:45:00,1.75,1.492641846,285.98,51.2975,0
2021-01-18 18:00:00,1.65,1.358947168,255.35,31.375,0
2021-01-18 18:15:00,1.55,1.257406906,263.96,85.96625,0
2021-01-18 18:30:00,1.38,1.155866645,273.6,57.44375,0
2021-01-18 18:45:00,1.37,1.054326383,283.86,32.07375,0
2021-01-18 19:00:00,1.19,0.952786121,251.6,304.4425,0
2021-01-18 19:15:00,1.05,0.836437905,256.69,252.94625,0
2021-01-18 19:30:00,1.27,0.720089689,254.57,315.9675,0
2021-01-18 19:45:00,1.08,0.603741472,261.71,367.46625,0
2021-01-18 20:00:00,0.95,0.487393256,248.21,334.0775,0
2021-01-18 20:15:00,0.81,0.374429715,253.69,252.09,0
2021-01-18 20:30:00,0.58,0.261466174,258.34,292.155,0
2021-01-18 20:45:00,0.39,0.148502633,262.87,343.4175,0
2021-01-18 21:00:00,0.23,0.035539092,248.25,343.78125,0
2021-01-18 21:15:00,0.04,-0.059231819,254.54,282.7275,0
2021-01-18 21:30:00,-0.12,-0.15400273,257.01,349.47,0
2021-01-18 21:45:00,-0.24,-0.248773641,263.93,312.0975,0
2021-01-18 22:00:00,-0.46,-0.343544552,249.29,251.6075,0
2021-01-18 22:15:00,-0.54,-0.393468514,249.51,252.97,0
2021-01-18 22:30:00,-0.58,-0.443392476,257.01,283.6475,0
2021-01-18 22:45:00,-0.66,-0.493316438,261.11,354.93875,0
2021-01-18 23:00:00,-0.78,-0.5432404,247.94,276.13375,0
2021-01-18 23:15:00,-0.91,-0.58343342,252.68,332.54,0
2021-01-18 23:30:00,-0.9,-0.62362644,256.8,308.1925,0
2021-01-18 23:45:00,-1.03,-0.66381946,261.88,328.2775,0
2021-01-19 00:00:00,-1.05,-0.704012481,281.04,260.145,0
2021-01-19 00:15:00,-1.13,-0.702743227,314.13,297.4875,0
2021-01-19 00:30:00,-1.05,-0.701473974,334.28,293.91125,0
2021-01-19 00:45:00,-1.07,-0.700204721,361.82,364.05625,0
2021-01-19 01:00:00,-1.02,-0.698935467,270.05,374.41625,0
2021-01-19 01:15:00,-1.09,-0.734474559,296.73,285.61125,0
2021-01-19 01:30:00,-1.11,-0.770013651,317.97,324.86,0
2021-01-19 01:45:00,-1.16,-0.805552742,336.23,326.51625,0
2021-01-19 02:00:00,-1.25,-0.841091834,268.8,314.20125,0
2021-01-19 02:15:00,-1.26,-0.898208231,286.85,315.755,0
2021-01-19 02:30:00,-1.3,-0.955324628,303.45,328.485,0
2021-01-19 02:45:00,-1.53,-1.012441025,317.86,374.77125,0
2021-01-19 03:00:00,-1.59,-1.069557422,257.98,370.65375,0
2021-01-19 03:15:00,-1.73,-1.12286606,278.9,351.4525,0
2021-01-19 03:30:00,-1.77,-1.176174697,288.72,274.11625,0
2021-01-19 03:45:00,-1.99,-1.229483334,304.93,337.34125,0
2021-01-19 04:00:00,-1.84,-1.282791972,260.36,336.05875,0
2021-01-19 04:15:00,-2.02,-1.308600122,275.6,356.10625,0
2021-01-19 04:30:00,-2.03,-1.334408271,281.99,297.2875,0
2021-01-19 04:45:00,-2.23,-1.360216421,300.26,271.6625,0
2021-01-19 05:00:00,-2.08,-1.386024571,254.16,357.085,0
2021-01-19 05:15:00,-2.03,-1.415217396,265.66,293.22875,0
2021-01-19 05:30:00,-2.25,-1.444410221,277.81,294.23,0
2021-01-19 05:45:00,-2.28,-1.473603047,293.46,338.54,0
2021-01-19 06:00:00,-2.29,-1.502795872,259.23,260.0075,0
2021-01-19 06:15:00,-2.42,-1.539604217,268.33,272.50625,0
2021-01-19 06:30:00,-2.2,-1.576412562,280.19,291.36,0
2021-01-19 06:45:00,-2.4,-1.613220906,283.68,325.76625,0
2021-01-19 07:00:00,-2.48,-1.650029251,256.45,309.365,0
2021-01-19 07:15:00,-2.6,-1.682606752,265.62,364.3275,0
2021-01-19 07:30:00,-2.6,-1.715184252,274.49,310.22375,0
2021-01-19 07:45:00,-2.93,-1.747761753,285.83,267.085,0
2021-01-19 08:00:00,-2.78,-1.780339254,265.66,1052.0875,0
2021-01-19 08:15:00,-2.5,-1.552296749,281.59,1016.15625,0
2021-01-19 08:30:00,-4.05,-1.324254245,300.56,1110.31,0
2021-01-19 08:45:00,-3.48,-1.096211741,316.63,1061.285,0
2021-01-19 09:00:00,-2.87,-0.868169237,262.53,1043.08125,0
2021-01-19 09:15:00,-1.89,-0.547048159,276.24,1094.59875,0
2021-01-19 09:30:00,-1,-0.225927082,291.61,1090.3625,0
2021-01-19 09:45:00,-0.1,0.095193995,307.27,1067.19,0
2021-01-19 10:00:00,0.83,0.416315073,258.33,1067.77,0
2021-01-19 10:15:00,1.62,0.710781831,271.43,1004.15625,0
2021-01-19 10:30:00,2.39,1.00524859,286.02,1016.26875,0
2021-01-19 10:45:00,3.46,1.299715349,301.3,1058.93375,0
2021-01-19 11:00:00,4.21,1.594182107,257.49,1098.09875,0
2021-01-19 11:15:00,4.89,1.820109189,270.17,1053.725,0
2021-01-19 11:30:00,5.51,2.046036272,289.73,1029.40625,0
2021-01-19 11:45:00,6.64,2.271963354,300.71,1046.12,0
2021-01-19 12:00:00,6.99,2.497890436,258.44,1062.42375,0
2021-01-19 12:15:00,7.2,2.640469886,273.74,1114.48875,0
2021-01-19 12:30:00,7.52,2.783049337,286.72,1085.01625,0
2021-01-19 12:45:00,9.05,2.925628788,295.01,1017.78625,0
2021-01-19 13:00:00,8.98,3.068208238,259.67,1036.64375,0
2021-01-19 13:15:00,8.63,3.154940545,271.47,1011.78375,0
2021-01-19 13:30:00,8.83,3.241672852,284.24,1101.63,0
2021-01-19 13:45:00,9.7,3.328405159,292.92,1003.67375,0
2021-01-19 14:00:00,10.24,3.415137466,255.6,1055.755,0
2021-01-19 14:15:00,9.41,3.391021653,265.11,1112.7975,0
2021-01-19 14:30:00,9.48,3.366905841,279.66,1064.32,0
2021-01-19 14:45:00,10.66,3.342790029,290.11,1065.91125,0
2021-01-19 15:00:00,10.02,3.318674217,257.58,1079.6925,0
2021-01-19 15:15:00,9.35,3.151978954,263.18,1019.17875,0
2021-01-19 15:30:00,8.76,2.985283691,273.23,1046.14,0
2021-01-19 15:45:00,8.64,2.818588429,286.21,1104.29625,0
2021-01-19 16:00:00,8.17,2.651893166,255.18,1016.45375,0
2021-01-19 16:15:00,7.61,2.41411972,264.55,1082.4875,0
2021-01-19 16:30:00,6.36,2.176346274,275.81,1027.46875,0
2021-01-19 16:45:00,6.36,1.938572828,287.71,1037.4975,0
2021-01-19 17:00:00,5.32,1.700799382,257.63,1118.1275,0
2021-01-19 17:15:00,4.72,1.552719834,262.35,1113.39375,0
2021-01-19 17:30:00,4.36,1.404640286,273.22,1037.61375,0
2021-01-19 17:45:00,4.17,1.256560737,279.96,1037.7825,0
2021-01-19 18:00:00,3.5,1.108481189,249.92,1068.37625,0
2021-01-19 18:15:00,3.04,0.979017356,266.33,1094.6275,0
2021-01-19 18:30:00,2.66,0.849553522,270,1078.6825,0
2021-01-19 18:45:00,2.48,0.720089689,284.67,1059.23,0
2021-01-19 19:00:00,1.96,0.590625855,250.09,293.07625,0
2021-01-19 19:15:00,1.6,0.492893353,256.11,254.2925,0
2021-01-19 19:30:00,0.76,0.395160851,254,363.29625,0
2021-01-19 19:45:00,0.61,0.29742835,260.2,269.90875,0
2021-01-19 20:00:00,0.48,0.199695848,245.41,269.4775,0
2021-01-19 20:15:00,0.32,0.122271398,250.84,361.0475,0
2021-01-19 20:30:00,0.2,0.044846949,259.96,368.8275,0
2021-01-19 20:45:00,0.05,-0.032577501,264.64,321.925,0
2021-01-19 21:00:00,-0.09,-0.11000195,244.48,287.42375,0
2021-01-19 21:15:00,-0.2,-0.187849484,254.57,261.74375,0
2021-01-19 21:30:00,-0.29,-0.265697018,258.24,342.7925,0
2021-01-19 21:45:00,-0.42,-0.343544552,259.17,295.035,0
2021-01-19 22:00:00,-0.6,-0.421392086,244.75,349.80125,0
2021-01-19 22:15:00,-0.63,-0.463700528,248.31,352.85375,0
2021-01-19 22:30:00,-0.78,-0.50600897,258.63,253.48625,0
2021-01-19 22:45:00,-0.88,-0.548317413,258.03,324.7825,0
2021-01-19 23:00:00,-0.83,-0.590625855,251.69,324.36125,0
2021-01-19 23:15:00,-0.99,-0.661280954,249.59,265.5825,0
2021-01-19 23:30:00,-1.09,-0.731936052,256.21,284.08875,0
2021-01-19 23:45:00,-1.12,-0.802591151,259.3,356.55625,0
2021-01-20 00:00:00,-1.26,-0.87324625,142.13,285.14375,0
2021-01-20 00:15:00,-1.49,-0.956593881,153.63,299.7475,0
2021-01-20 00:30:00,-1.49,-1.039941513,166.41,280.76,0
2021-01-20 00:45:00,-2.19,-1.123289144,179.94,250.07,0
2021-01-20 01:00:00,-2.18,-1.206636776,133.38,277.35125,0
2021-01-20 01:15:00,-2.1,-1.232021841,145.1,317.28375,0
2021-01-20 01:30:00,-2.19,-1.257406906,155.7,272.775,0
2021-01-20 01:45:00,-2.76,-1.282791972,164.94,367.36375,0
2021-01-20 02:00:00,-2.49,-1.308177037,130.6,257.125,0
2021-01-20 02:15:00,-2.79,-1.284061225,141.53,299.97375,0
2021-01-20 02:30:00,-2.26,-1.259945413,149.23,285.4325,0
2021-01-20 02:45:00,-2.66,-1.235829601,159.5,286.32375,0
2021-01-20 03:00:00,-2.46,-1.211713789,129.3,261.115,0
2021-01-20 03:15:00,-2.41,-1.259522328,140.18,332.56875,0
2021-01-20 03:30:00,-2.29,-1.307330868,145.74,264.4225,0
2021-01-20 03:45:00,-3.01,-1.355139408,153.86,268.34,0
2021-01-20 04:00:00,-2.64,-1.402947948,131.28,359.99875,0
2021-01-20 04:15:00,-2.7,-1.431717689,137.71,266.4325,0
2021-01-20 04:30:00,-3.11,-1.46048743,144.54,369.49,0
2021-01-20 04:45:00,-2.95,-1.48925717,147.59,333.49,0
2021-01-20 05:00:00,-3.49,-1.518026911,128,295.29125,0
2021-01-20 05:15:00,-3.22,-1.503642041,133.74,282.7175,0
2021-01-20 05:30:00,-2.99,-1.48925717,141.56,342.86875,0
2021-01-20 05:45:00,-3.1,-1.4748723,146.03,261.86875,0
2021-01-20 06:00:00,-3.32,-1.46048743,128.42,349.21,0
2021-01-20 06:15:00,-2.77,-1.416909734,133.47,362.23625,0
2021-01-20 06:30:00,-3.06,-1.373332038,139.2,340.63125,0
2021-01-20 06:45:00,-3.24,-1.329754343,141.54,322.06125,0
2021-01-20 07:00:00,-2.95,-1.286176647,128.73,369.50875,0
2021-01-20 07:15:00,-2.73,-1.249791387,132.32,368.00125,0
2021-01-20 07:30:00,-2.84,-1.213406126,137.21,294.5,0
2021-01-20 07:45:00,-2.91,-1.177020866,139.61,263.68875,0
2021-01-20 08:00:00,-2.43,-1.140635605,132.26,1045.4625,0
2021-01-20 08:15:00,-2.08,-0.974786511,139.76,1021.10375,0
2021-01-20 08:30:00,-4.03,-0.808937418,149.55,1011.65375,0
2021-01-20 08:45:00,-3.34,-0.643088324,158.05,1114.63625,0
2021-01-20 09:00:00,-2.41,-0.47723923,131.39,1100.5725,0
2021-01-20 09:15:00,-1.41,-0.242850459,138.28,1094.78625,0
2021-01-20 09:30:00,-0.32,-0.008461688,145.16,1122.03875,0
2021-01-20 09:45:00,0.89,0.225927082,152.2,1026.18125,0
2021-01-20 10:00:00,2.03,0.460315853,130.78,1101.21875,0
