Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-01-20 10:15:00,2.74,0.659165532,135.9,1122.0525,0
2021-01-20 10:30:00,3.73,0.858015211,144.22,1099.1875,0
2021-01-20 10:45:00,5.36,1.05686489,153.41,1063.2475,0
2021-01-20 11:00:00,6.1,1.255714569,130.04,1059.65125,0
2021-01-20 11:15:00,6.4,1.408448045,136.46,1068.42,0
2021-01-20 11:30:00,6.77,1.561181522,143.41,1054.64125,0
2021-01-20 11:45:00,8.56,1.713914999,151.58,1014.175,0
2021-01-20 12:00:00,8.91,1.866648476,128.59,1042.57375,0
2021-01-20 12:15:00,8.86,1.989342959,133.95,1021.0275,0
2021-01-20 12:30:00,9.23,2.112037442,142.97,1099.2525,0
2021-01-20 12:45:00,10.98,2.234731924,149.68,1120.29125,0
2021-01-20 13:00:00,11.9,2.357426407,129.19,1038.41875,0
2021-01-20 13:15:00,11.78,2.409888876,132.55,1110.01125,0
2021-01-20 13:30:00,10.94,2.462351344,139.87,1015.23875,0
2021-01-20 13:45:00,13.28,2.514813813,147.73,1040.62625,0
2021-01-20 14:00:00,12.36,2.567276281,126.21,1027.10125,0
2021-01-20 14:15:00,12.07,2.557545339,135.73,1037.555,0
2021-01-20 14:30:00,11.44,2.547814398,140.93,1028.9625,0
2021-01-20 14:45:00,13,2.538083456,142.93,1048.615,0
2021-01-20 15:00:00,12.16,2.528352514,127.08,1004.4625,0
2021-01-20 15:15:00,11.54,2.416658226,133.46,1036.1075,0
2021-01-20 15:30:00,10.57,2.304963939,137.57,1021.97,0
2021-01-20 15:45:00,11.29,2.193269651,143.57,1009.7,0
2021-01-20 16:00:00,10.2,2.081575363,126.8,1037.91875,0
2021-01-20 16:15:00,9.3,1.953803867,132.75,1124.15375,0
2021-01-20 16:30:00,8.6,1.826032371,135.73,1113.79375,0
2021-01-20 16:45:00,9.4,1.698260875,143.89,1101.2725,0
2021-01-20 17:00:00,8.33,1.57048938,126.13,1012.2725,0
2021-01-20 17:15:00,7.63,1.479103144,133.39,1026.26125,0
2021-01-20 17:30:00,6.4,1.387716909,138.81,1097.65,0
2021-01-20 17:45:00,6.7,1.296330673,141.64,1081.86,0
2021-01-20 18:00:00,6.29,1.204944438,126.18,1039.02375,0
2021-01-20 18:15:00,5.64,1.128366157,132.97,1037.64875,0
2021-01-20 18:30:00,5.02,1.051787877,136.09,1053.135,0
2021-01-20 18:45:00,5.12,0.975209596,140.77,1030.705,0
2021-01-20 19:00:00,4.57,0.898631315,125.98,323.46625,0
2021-01-20 19:15:00,4.02,0.816552937,125.78,287.16125,0
2021-01-20 19:30:00,1.7,0.734474559,128.84,369.385,0
2021-01-20 19:45:00,1.5,0.652396181,132.79,304.40625,0
2021-01-20 20:00:00,1.54,0.570317803,125.74,269.16375,0
2021-01-20 20:15:00,1.21,0.517009165,126.43,257.92125,0
2021-01-20 20:30:00,1.02,0.463700528,128.48,353.50875,0
2021-01-20 20:45:00,0.93,0.410391891,129.25,345.27125,0
2021-01-20 21:00:00,0.96,0.357083253,126.01,286.205,0
2021-01-20 21:15:00,0.78,0.285158901,125.19,258.99625,0
2021-01-20 21:30:00,0.55,0.213234549,127.8,325.0225,0
2021-01-20 21:45:00,0.41,0.141310197,128.66,257.25125,0
2021-01-20 22:00:00,0.28,0.069385845,123.92,272.88,0
2021-01-20 22:15:00,0.15,0.022846559,124.37,284.03625,0
2021-01-20 22:30:00,0.04,-0.023692728,128.44,292.93375,0
2021-01-20 22:45:00,-0.07,-0.070232014,129.24,261.2575,0
2021-01-20 23:00:00,-0.17,-0.116771301,125.34,316.575,0
2021-01-20 23:15:00,-0.27,-0.192926497,126.46,331.5425,0
2021-01-20 23:30:00,-0.48,-0.269081693,128.52,290.065,0
2021-01-20 23:45:00,-0.7,-0.345236889,127.93,359.99875,0
2021-01-21 00:00:00,-0.78,-0.421392086,279.65,284.245,0
2021-01-21 00:15:00,-1.11,-0.506432055,309.04,330.77,0
2021-01-21 00:30:00,-1.12,-0.591472024,335.82,336.455,0
2021-01-21 00:45:00,-0.95,-0.676511993,359.47,338.49875,0
2021-01-21 01:00:00,-1.05,-0.761551962,267.74,296.3525,0
2021-01-21 01:15:00,-1.12,-0.82924547,293.18,283.51,0
2021-01-21 01:30:00,-1.16,-0.896938978,311.99,285.19875,0
2021-01-21 01:45:00,-1.38,-0.964632485,330.13,347.5275,0
2021-01-21 02:00:00,-1.42,-1.032325993,262.95,374.28375,0
2021-01-21 02:15:00,-1.6,-1.100019501,281.07,292.94125,0
2021-01-21 02:30:00,-1.72,-1.167713009,298.28,316.29625,0
2021-01-21 02:45:00,-1.82,-1.235406516,315.83,318.1825,0
2021-01-21 03:00:00,-1.92,-1.303100024,258.15,297.095,0
2021-01-21 03:15:00,-1.99,-1.375870545,275.05,338.7675,0
2021-01-21 03:30:00,-2.01,-1.448641066,292.62,367.82125,0
2021-01-21 03:45:00,-2.41,-1.521411587,306.9,327.56625,0
2021-01-21 04:00:00,-2.56,-1.594182107,256.99,289.53125,0
2021-01-21 04:15:00,-2.48,-1.672029641,272.6,356.6,0
2021-01-21 04:30:00,-2.46,-1.749877175,286.02,313.69,0
2021-01-21 04:45:00,-2.98,-1.827724709,298.91,263.66875,0
2021-01-21 05:00:00,-2.88,-1.905572243,254.47,298.37625,0
2021-01-21 05:15:00,-2.78,-1.981304355,271.93,322.29875,0
2021-01-21 05:30:00,-2.96,-2.057036467,280.22,273.7625,0
2021-01-21 05:45:00,-3.38,-2.132768578,290.45,311.11875,0
2021-01-21 06:00:00,-3.22,-2.20850069,255.76,337.215,0
2021-01-21 06:15:00,-3.41,-2.229231827,269.28,271.16,0
2021-01-21 06:30:00,-3.5,-2.249962964,276.71,351.18125,0
2021-01-21 06:45:00,-3.43,-2.2706941,288.83,334.4325,0
2021-01-21 07:00:00,-3.73,-2.291425237,256.03,309.29,0
2021-01-21 07:15:00,-3.66,-2.3223104,262.63,331.02125,0
2021-01-21 07:30:00,-3.54,-2.353195563,273.26,311.2725,0
2021-01-21 07:45:00,-3.85,-2.384080726,285.25,326.94875,0
2021-01-21 08:00:00,-3.79,-2.414965889,266.07,1039.37125,0
2021-01-21 08:15:00,-3.68,-2.158576728,280.56,1115.39625,0
2021-01-21 08:30:00,-5.67,-1.902187568,297.53,1053.41875,0
2021-01-21 08:45:00,-5.4,-1.645798407,311.11,1063.42625,0
2021-01-21 09:00:00,-4.3,-1.389409246,258.59,1121.94125,0
2021-01-21 09:15:00,-3.29,-1.023864305,275.38,1060.67625,0
2021-01-21 09:30:00,-2.32,-0.658319363,293.25,1096.60375,0
2021-01-21 09:45:00,-1.35,-0.292774421,304.79,1095.5075,0
2021-01-21 10:00:00,-0.25,0.072770521,258.61,1015.33375,0
2021-01-21 10:15:00,0.69,0.383737572,272.31,1031.585,0
2021-01-21 10:30:00,1.48,0.694704623,291.2,1122.665,0
2021-01-21 10:45:00,2.62,1.005671674,306.01,1053.3725,0
2021-01-21 11:00:00,3.64,1.316638726,258.55,1094.45125,0
2021-01-21 11:15:00,4.03,1.535373372,268.85,1117.73875,0
2021-01-21 11:30:00,4.63,1.754108019,287.92,1029.16,0
2021-01-21 11:45:00,5.96,1.972842666,296.65,1089.56625,0
2021-01-21 12:00:00,6.12,2.191577313,259.5,1030.80375,0
2021-01-21 12:15:00,6.61,2.363772673,267.95,1032.8,0
2021-01-21 12:30:00,6.72,2.535968034,286.68,1020.065,0
2021-01-21 12:45:00,7.88,2.708163394,294.92,1012.865,0
2021-01-21 13:00:00,8.16,2.880358754,259.74,1003.83875,0
2021-01-21 13:15:00,8.13,3.001602662,266.51,1085.45875,0
2021-01-21 13:30:00,8.29,3.12284657,282.31,1048.15625,0
2021-01-21 13:45:00,9.89,3.244090477,289.26,1048.2875,0
2021-01-21 14:00:00,9.85,3.365334385,256.45,1049.05375,0
2021-01-21 14:15:00,9.41,3.258052263,264.81,1103.88375,0
2021-01-21 14:30:00,9.01,3.150770142,281.57,1075.72875,0
2021-01-21 14:45:00,9.75,3.04348802,290.78,1048.995,0
2021-01-21 15:00:00,9.06,2.936205898,254.7,1054.26,0
2021-01-21 15:15:00,8,2.70012479,265.17,1062.62125,0
2021-01-21 15:30:00,7.25,2.464043682,275.28,1013.54625,0
2021-01-21 15:45:00,7.18,2.227962574,287.16,1016.02375,0
2021-01-21 16:00:00,6.14,1.991881465,258.57,1097.49875,0
2021-01-21 16:15:00,5.21,1.687683765,268.96,1028.6225,0
2021-01-21 16:30:00,4.44,1.383486064,272.42,1028.18,0
2021-01-21 16:45:00,3.64,1.079288364,285.02,1020.05375,0
2021-01-21 17:00:00,2.65,0.775090664,253.18,1117.32875,0
2021-01-21 17:15:00,2.03,0.615587836,262.73,1037.455,0
2021-01-21 17:30:00,1.57,0.456085008,270.72,1106.33875,0
2021-01-21 17:45:00,1.11,0.296582181,281.47,1081.75625,0
2021-01-21 18:00:00,0.65,0.137079353,254.19,1042.02375,0
2021-01-21 18:15:00,0.23,0.011000195,264.64,1105.73375,0
2021-01-21 18:30:00,-0.15,-0.115078963,272.28,1031.31,0
2021-01-21 18:45:00,-0.6,-0.241158121,284.82,1087.08875,0
2021-01-21 19:00:00,-0.92,-0.36723728,248.12,250.19,0
2021-01-21 19:15:00,-1.14,-0.41123806,253.34,344.7425,0
2021-01-21 19:30:00,-0.57,-0.45523884,261.08,311.84375,0
2021-01-21 19:45:00,-0.77,-0.49923962,262.73,255.785,0
2021-01-21 20:00:00,-0.8,-0.5432404,250.87,288.03625,0
2021-01-21 20:15:00,-0.82,-0.643511408,256.28,292.84125,0
2021-01-21 20:30:00,-1.01,-0.743782416,260.37,280.8925,0
2021-01-21 20:45:00,-1.2,-0.844053425,260.61,331.71625,0
2021-01-21 21:00:00,-1.33,-0.944324433,247.75,364.1075,0
2021-01-21 21:15:00,-1.54,-0.97944044,252.21,349.39,0
2021-01-21 21:30:00,-1.66,-1.014556447,260,271.08375,0
2021-01-21 21:45:00,-1.72,-1.049672454,262.2,332.6275,0
2021-01-21 22:00:00,-1.59,-1.084788462,245.73,304.29875,0
2021-01-21 22:15:00,-1.76,-1.100442585,255.16,335.23875,0
2021-01-21 22:30:00,-1.72,-1.116096709,256.81,303.50125,0
2021-01-21 22:45:00,-1.87,-1.131750833,258.91,257.30625,0
2021-01-21 23:00:00,-1.8,-1.147404956,247.92,333.12,0
2021-01-21 23:15:00,-1.72,-1.152058885,248.43,332.90875,0
2021-01-21 23:30:00,-1.89,-1.156712814,252.37,332.32875,0
2021-01-21 23:45:00,-1.91,-1.161366742,257.36,340.76375,0
2021-01-22 00:00:00,-1.92,-1.166020671,248.31,327.32625,0
2021-01-22 00:15:00,-1.89,-1.120750638,272.84,313.22,0
2021-01-22 00:30:00,-1.8,-1.075480604,292.13,262.21625,0
2021-01-22 00:45:00,-1.73,-1.030210571,315.39,319.685,0
2021-01-22 01:00:00,-1.51,-0.984940538,238.91,352.38375,0
2021-01-22 01:15:00,-1.51,-0.949824531,257.88,322.95125,0
2021-01-22 01:30:00,-1.46,-0.914708523,272.48,358.95125,0
2021-01-22 01:45:00,-1.51,-0.879592516,288.58,317.22,0
2021-01-22 02:00:00,-1.47,-0.844476509,234,343.39875,0
2021-01-22 02:15:00,-1.33,-0.82543771,245.77,341.52,0
2021-01-22 02:30:00,-1.28,-0.806398911,264.68,363.77875,0
2021-01-22 02:45:00,-1.39,-0.787360112,278.05,303.2275,0
2021-01-22 03:00:00,-1.34,-0.768321313,226.97,263.42625,0
2021-01-22 03:15:00,-1.18,-0.750551767,243.45,270.47875,0
2021-01-22 03:30:00,-1.07,-0.732782221,253.07,346.00375,0
2021-01-22 03:45:00,-1.16,-0.715012676,269.36,274.8675,0
2021-01-22 04:00:00,-1.19,-0.69724313,226.05,344.83875,0
2021-01-22 04:15:00,-1.07,-0.711204916,237.41,312.6475,0
2021-01-22 04:30:00,-1.17,-0.725166702,251.64,264.89125,0
2021-01-22 04:45:00,-1.2,-0.739128488,262.36,338.6525,0
2021-01-22 05:00:00,-1.14,-0.753090274,227.84,354.79375,0
2021-01-22 05:15:00,-1.21,-0.714589591,234.16,367.34375,0
2021-01-22 05:30:00,-1.17,-0.676088909,243.64,350.01375,0
2021-01-22 05:45:00,-1.19,-0.637588226,257.46,297.07,0
2021-01-22 06:00:00,-1.07,-0.599087544,225.84,321.205,0
2021-01-22 06:15:00,-0.96,-0.594856699,230.18,276.3675,0
2021-01-22 06:30:00,-0.96,-0.590625855,244.88,373.23625,0
2021-01-22 06:45:00,-0.93,-0.586395011,252.91,266.91875,0
2021-01-22 07:00:00,-1.04,-0.582164167,220.09,318.02,0
2021-01-22 07:15:00,-0.88,-0.565663874,230.24,276.3125,0
2021-01-22 07:30:00,-0.91,-0.549163582,237.87,274.50875,0
2021-01-22 07:45:00,-0.89,-0.532663289,247.66,355.53375,0
2021-01-22 08:00:00,-0.83,-0.516162997,232.79,1085.3575,0
2021-01-22 08:15:00,-0.78,-0.365000976,242.56,1044.4825,0
2021-01-22 08:30:00,-0.86,-0.213838956,259.7,1005.04125,0
2021-01-22 08:45:00,-0.38,-0.062676935,274.21,1050.83375,0
2021-01-22 09:00:00,0.08,0.088485085,228.8,1110.13125,0
2021-01-22 09:15:00,0.65,0.293983234,244.33,1112.40625,0
2021-01-22 09:30:00,1.27,0.499481382,253.13,1122.98125,0
2021-01-22 09:45:00,2.16,0.704979531,271.79,1054.11875,0
2021-01-22 10:00:00,2.74,0.910477679,226.66,1049.31625,0
2021-01-22 10:15:00,3.14,1.095788657,237,1032.505,0
2021-01-22 10:30:00,3.52,1.281099634,249.96,1081.69375,0
2021-01-22 10:45:00,4.59,1.466410611,268.57,1021.325,0
2021-01-22 11:00:00,5.18,1.651721589,225.8,1069.2575,0
2021-01-22 11:15:00,5.29,1.807839741,235.93,1015.25875,0
2021-01-22 11:30:00,5.67,1.963957893,252.86,1007.115,0
2021-01-22 11:45:00,6.69,2.120076046,265.26,1020.0575,0
2021-01-22 12:00:00,6.94,2.276194198,223.24,1047.245,0
2021-01-22 12:15:00,7.11,2.407773454,233.92,1062.10375,0
2021-01-22 12:30:00,7.41,2.539352709,245.24,1013.32375,0
2021-01-22 12:45:00,8.89,2.670931965,257.96,1072.3725,0
2021-01-22 13:00:00,8.71,2.802511221,225.72,1038.62875,0
2021-01-22 13:15:00,9.09,2.880781839,238.39,1054.20875,0
2021-01-22 13:30:00,8.84,2.959052457,245.41,1081.9525,0
2021-01-22 13:45:00,10.05,3.037323076,258.77,1061.45375,0
2021-01-22 14:00:00,10.1,3.115593694,220.48,1076.96625,0
2021-01-22 14:15:00,9.79,3.097401064,236.46,1091.48625,0
2021-01-22 14:30:00,9.54,3.079208433,241.97,1085.36875,0
2021-01-22 14:45:00,10.69,3.061015803,252.77,1108.26875,0
2021-01-22 15:00:00,10.08,3.042823173,221.89,1120.3275,0
2021-01-22 15:15:00,9.78,2.935359729,231.91,1118.04,0
2021-01-22 15:30:00,9.25,2.827896286,243.29,1029.79875,0
2021-01-22 15:45:00,9.72,2.720432842,254.63,1041.91375,0
2021-01-22 16:00:00,8.56,2.612969399,225.89,1016.265,0
2021-01-22 16:15:00,7.94,2.466159104,232.54,1014.935,0
2021-01-22 16:30:00,7.15,2.319348809,243.52,1026.6875,0
2021-01-22 16:45:00,7.26,2.172538514,246.96,1044.22875,0
2021-01-22 17:00:00,6.69,2.025728219,221.87,1010.68125,0
2021-01-22 17:15:00,6.33,1.98088127,229.22,1100.5325,0
2021-01-22 17:30:00,5.96,1.936034321,238.92,1075.8775,0
2021-01-22 17:45:00,6.65,1.891187373,249.52,1000.7025,0
2021-01-22 18:00:00,6.25,1.846340424,221.6,1011.25125,0
2021-01-22 18:15:00,5.84,1.884841106,230.83,1104.13,0
2021-01-22 18:30:00,5.8,1.923341789,239.7,1112.68,0
2021-01-22 18:45:00,6.81,1.961842471,245.11,1031.6375,0
2021-01-22 19:00:00,6.79,2.000343154,216.19,335.9275,0
2021-01-22 19:15:00,6.23,1.956463255,220.86,370.895,0
2021-01-22 19:30:00,3.29,1.912583356,222.55,295.53125,0
2021-01-22 19:45:00,3.53,1.868703457,231.36,332.3575,0
2021-01-22 20:00:00,3.11,1.824823559,213.97,345.545,0
2021-01-22 20:15:00,3.24,1.843681036,222.48,359.55375,0
2021-01-22 20:30:00,3.25,1.862538513,225.91,369.52875,0
2021-01-22 20:45:00,3.46,1.88139599,226.21,343.79625,0
2021-01-22 21:00:00,3.46,1.900253467,216.35,352.37,0
2021-01-22 21:15:00,3.41,1.959364405,224.25,301.4425,0
2021-01-22 21:30:00,3.52,2.018475343,227.46,328.9425,0
2021-01-22 21:45:00,3.48,2.077586281,228.13,296.15875,0
2021-01-22 22:00:00,3.63,2.136697219,219.79,353.1875,0
2021-01-22 22:15:00,3.5,2.108531885,219.48,285.9825,0
2021-01-22 22:30:00,3.76,2.08036655,224.38,316.8925,0
2021-01-22 22:45:00,3.45,2.052201216,224.63,324.5425,0
2021-01-22 23:00:00,3.55,2.024035882,216.75,262.98625,0
2021-01-22 23:15:00,3.55,2.062959648,221.67,336.62375,0
2021-01-22 23:30:00,3.28,2.101883415,222.54,269.6875,0
2021-01-22 23:45:00,3.78,2.140807182,227.31,306.90125,0
2021-01-23 00:00:00,3.46,2.179730949,66.29,204.66375,0
2021-01-23 00:15:00,3.69,2.17211543,70.21,215.16,0
2021-01-23 00:30:00,3.18,2.16449991,73.33,163.08375,0
2021-01-23 00:45:00,5.68,2.15688439,74.46,249.48625,0
2021-01-23 01:00:00,4.66,2.149268871,63.84,199.385,0
2021-01-23 01:15:00,5.85,2.15688439,67.55,195.27125,0
2021-01-23 01:30:00,5.09,2.16449991,70.36,218.87,0
2021-01-23 01:45:00,5.5,2.17211543,72.34,201.24375,0
2021-01-23 02:00:00,5.71,2.179730949,63.87,218.69875,0
2021-01-23 02:15:00,5.34,2.194961989,65.48,152.09625,0
2021-01-23 02:30:00,5.54,2.210193028,67.46,214.14125,0
2021-01-23 02:45:00,4.86,2.225424067,70.37,140.59375,0
2021-01-23 03:00:00,5.89,2.240655106,62.91,242.24625,0
2021-01-23 03:15:00,4.57,2.222039392,64.8,167.3325,0
2021-01-23 03:30:00,6.03,2.203423677,66.1,208.9575,0
2021-01-23 03:45:00,5.13,2.184807962,68.64,195.86125,0
2021-01-23 04:00:00,5.68,2.166192248,62.23,196.4,0
2021-01-23 04:15:00,5.36,2.137422507,64.3,131.23125,0
2021-01-23 04:30:00,5.2,2.108652766,66.23,187.64375,0
2021-01-23 04:45:00,4.32,2.079883025,66.85,165.70875,0
2021-01-23 05:00:00,5.08,2.051113285,63.13,207.3125,0
2021-01-23 05:15:00,4.67,2.07649835,63.68,131.6625,0
2021-01-23 05:30:00,5.36,2.101883415,64.8,168.50625,0
2021-01-23 05:45:00,4.33,2.127268481,66.12,199.03,0
2021-01-23 06:00:00,4.99,2.152653546,62.84,201.84625,0
2021-01-23 06:15:00,5.45,2.134521357,64.39,243.95625,0
2021-01-23 06:30:00,5.38,2.116389167,65.29,139.49625,0
2021-01-23 06:45:00,6.2,2.098256977,65.97,237.52625,0
2021-01-23 07:00:00,4.38,2.080124788,61.92,183.005,0
2021-01-23 07:15:00,5.88,2.07456425,62.95,184.95125,0
2021-01-23 07:30:00,4.95,2.069003712,64.23,194.0425,0
2021-01-23 07:45:00,5.17,2.063443174,65.43,130.61125,0
2021-01-23 08:00:00,5.24,2.057882635,63.17,512.855,0
2021-01-23 08:15:00,4.24,2.133614747,65.9,513.22875,0
2021-01-23 08:30:00,10.78,2.209346859,68.23,622.8375,0
2021-01-23 08:45:00,11.47,2.285078971,69.2,541.795,0
2021-01-23 09:00:00,13.43,2.360811083,63.86,567.71,0
2021-01-23 09:15:00,12.25,2.489005663,64.27,557.11375,0
2021-01-23 09:30:00,13.2,2.617200243,67.42,562.6375,0
2021-01-23 09:45:00,14.58,2.745394823,68.98,539.40125,0
2021-01-23 10:00:00,15.31,2.873589404,62.54,503.5575,0
2021-01-23 10:15:00,14.86,3.006014828,63.97,536.575,0
2021-01-23 10:30:00,14.45,3.138440253,66.25,621.21,0
2021-01-23 10:45:00,17.16,3.270865677,68.04,553.335,0
2021-01-23 11:00:00,19.76,3.403291102,63.58,562.33125,0
2021-01-23 11:15:00,17.9,3.473100032,63.88,552.335,0
2021-01-23 11:30:00,18.11,3.542908961,66.25,616.105,0
2021-01-23 11:45:00,19.23,3.612717891,68.79,534.78375,0
2021-01-23 12:00:00,21.36,3.682526821,62.09,512.02375,0
2021-01-23 12:15:00,18.65,3.712142731,63.69,537.64,0
2021-01-23 12:30:00,17.65,3.74175864,65.88,519.72,0
2021-01-23 12:45:00,20.07,3.77137455,67.19,546.75,0
2021-01-23 13:00:00,19.27,3.80099046,63.48,562.72875,0
2021-01-23 13:15:00,19.51,3.785336336,63.76,549.82375,0
2021-01-23 13:30:00,19.59,3.769682212,66.34,594.69125,0
2021-01-23 13:45:00,20.05,3.754028089,67.36,536.0675,0
2021-01-23 14:00:00,21.2,3.738373965,62.1,513.42625,0
2021-01-23 14:15:00,18.67,3.685911497,64.04,565.62,0
2021-01-23 14:30:00,17.58,3.633449028,65.03,523.065,0
2021-01-23 14:45:00,19.97,3.58098656,65.89,605.58,0
2021-01-23 15:00:00,18.04,3.528524091,62.47,543.3375,0
2021-01-23 15:15:00,19.7,3.46717685,64.19,593.255,0
2021-01-23 15:30:00,17.53,3.405829608,65.04,608.61375,0
2021-01-23 15:45:00,19.31,3.344482367,65.54,511.93375,0
2021-01-23 16:00:00,18.94,3.283135126,62.89,610.25875,0
2021-01-23 16:15:00,15.99,3.216710871,63.1,573.90875,0
2021-01-23 16:30:00,17.91,3.150286617,65.42,530.16,0
2021-01-23 16:45:00,17.27,3.083862362,65.93,558.7975,0
2021-01-23 17:00:00,15.8,3.017438108,61.99,587.885,0
2021-01-23 17:15:00,15.76,2.97174499,64.12,555.71125,0
2021-01-23 17:30:00,16.04,2.926051872,64.5,623.7825,0
2021-01-23 17:45:00,15.87,2.880358754,66.74,574.6975,0
2021-01-23 18:00:00,16.71,2.834665637,62.18,607.2775,0
2021-01-23 18:15:00,15.32,2.799972714,62.58,601.37375,0
2021-01-23 18:30:00,15.42,2.765279791,64.06,623.92625,0
2021-01-23 18:45:00,15.99,2.730586869,65.06,506.60875,0
2021-01-23 19:00:00,16.19,2.695893946,61.8,211.355,0
2021-01-23 19:15:00,13.36,2.692932355,62.42,189.64,0
2021-01-23 19:30:00,7.08,2.689970764,61.75,145.4025,0
2021-01-23 19:45:00,6.83,2.687009173,63.32,155.42125,0
2021-01-23 20:00:00,5.85,2.684047582,62.39,241.5725,0
2021-01-23 20:15:00,6.04,2.648387609,61.79,230.04875,0
2021-01-23 20:30:00,7.67,2.612727636,62.85,146.87625,0
2021-01-23 20:45:00,7.4,2.577067664,63.12,185.0125,0
2021-01-23 21:00:00,5.63,2.541407691,60.88,188.22125,0
2021-01-23 21:15:00,6.31,2.53941315,61.78,227.4925,0
2021-01-23 21:30:00,6.34,2.537418609,63.38,201.3525,0
2021-01-23 21:45:00,7.3,2.535424068,62.32,206.1225,0
2021-01-23 22:00:00,6.67,2.533429527,60.95,204.4275,0
2021-01-23 22:15:00,6.66,2.534275696,61.25,170.77875,0
2021-01-23 22:30:00,6.7,2.535121865,63.17,183.80375,0
2021-01-23 22:45:00,6.12,2.535968034,62.02,165.705,0
2021-01-23 23:00:00,6.37,2.536814203,62.35,162.745,0
2021-01-23 23:15:00,5.9,2.539775794,62.93,207.77125,0
2021-01-23 23:30:00,5.88,2.542737385,62.17,215.625,0
2021-01-23 23:45:00,6.8,2.545698976,62.81,230.30875,0
2021-01-24 00:00:00,6.92,2.548660567,65.9,148.57375,0
2021-01-24 00:15:00,7.36,2.580391898,68.75,237.81,0
2021-01-24 00:30:00,5.68,2.61212323,72.03,195.52625,0
2021-01-24 00:45:00,7.39,2.643854562,75.42,133.515,0
2021-01-24 01:00:00,6.45,2.675585894,63.66,211.87375,0
2021-01-24 01:15:00,5.18,2.695893946,67.18,164.27125,0
2021-01-24 01:30:00,6.53,2.716201998,70.2,133.875,0
2021-01-24 01:45:00,6.26,2.736510051,72.17,217.64125,0
2021-01-24 02:00:00,5.5,2.756818103,63.18,147.415,0
2021-01-24 02:15:00,7.07,2.770779889,66.6,190.66625,0
2021-01-24 02:30:00,5.64,2.784741675,68.25,247.78125,0
2021-01-24 02:45:00,7.01,2.798703461,69.69,130.3325,0
2021-01-24 03:00:00,8.05,2.812665247,63.61,236.655,0
2021-01-24 03:15:00,5.51,2.819011513,64.6,173.25,0
2021-01-24 03:30:00,7.63,2.825357779,66.54,163.4375,0
2021-01-24 03:45:00,6.69,2.831704046,68.65,191.6925,0
2021-01-24 04:00:00,6.43,2.838050312,62.66,167.32375,0
2021-01-24 04:15:00,6.98,2.864281546,64.17,196.7775,0
2021-01-24 04:30:00,6.41,2.890512781,66.19,139.9875,0
2021-01-24 04:45:00,7.48,2.916744015,68.22,194.61625,0
2021-01-24 05:00:00,6.13,2.942975249,62.73,134.65125,0
2021-01-24 05:15:00,7.34,2.977668172,63.42,198.71625,0
2021-01-24 05:30:00,5.96,3.012361095,66.21,249.20125,0
2021-01-24 05:45:00,7.86,3.047054017,67.67,149.1975,0
2021-01-24 06:00:00,9.11,3.08174694,62.93,240.855,0
2021-01-24 06:15:00,6.57,3.08174694,64.62,220.80375,0
2021-01-24 06:30:00,8.6,3.08174694,65.15,188.765,0
2021-01-24 06:45:00,8.52,3.08174694,66.55,221.26,0
2021-01-24 07:00:00,7.62,3.08174694,61.31,246.0975,0
2021-01-24 07:15:00,8.37,3.10374733,63.64,228.415,0
2021-01-24 07:30:00,8.9,3.12574772,65.14,163.13,0
2021-01-24 07:45:00,9,3.14774811,65.83,182.23875,0
2021-01-24 08:00:00,7.21,3.1697485,62.98,537.62625,0
2021-01-24 08:15:00,7.66,3.20994152,65.93,509.58,0
2021-01-24 08:30:00,16.47,3.250134541,66.87,522.54625,0
2021-01-24 08:45:00,16.56,3.290327561,69.67,532.5575,0
2021-01-24 09:00:00,16.51,3.330520581,62.7,600.18625,0
2021-01-24 09:15:00,16.96,3.419791394,65.78,582.16625,0
2021-01-24 09:30:00,18.53,3.509062208,67.04,601.1525,0
2021-01-24 09:45:00,20.22,3.598333021,68.29,565.1475,0
2021-01-24 10:00:00,20.43,3.687603834,63.29,588.8525,0
2021-01-24 10:15:00,19.71,3.803528966,63.87,551.54875,0
2021-01-24 10:30:00,20.67,3.919454098,65.85,544.7925,0
2021-01-24 10:45:00,21.47,4.03537923,68.11,542.78625,0
2021-01-24 11:00:00,21.74,4.151304362,62.32,609.4675,0
2021-01-24 11:15:00,21.66,4.252844624,63.64,501.18875,0
2021-01-24 11:30:00,23.71,4.354384886,66.69,623.53,0
2021-01-24 11:45:00,22.26,4.455925147,68.4,564.52125,0
2021-01-24 12:00:00,26.77,4.557465409,63.09,500.30875,0
2021-01-24 12:15:00,24.12,4.626851254,64.8,616.00875,0
2021-01-24 12:30:00,21.8,4.6962371,65.63,540.3675,0
2021-01-24 12:45:00,27.96,4.765622945,67.73,575.3225,0
2021-01-24 13:00:00,24.91,4.835008791,62.93,549.4725,0
2021-01-24 13:15:00,26.24,4.885778921,63.99,557.41625,0
2021-01-24 13:30:00,24.91,4.936549052,65.38,526.73125,0
2021-01-24 13:45:00,27.01,4.987319183,67.62,592.60125,0
2021-01-24 14:00:00,25.73,5.038089314,62.82,555.07125,0
2021-01-24 14:15:00,27.91,5.046551002,63.53,573.88375,0
2021-01-24 14:30:00,25.82,5.055012691,64.74,582.82625,0
2021-01-24 14:45:00,28.21,5.063474379,67.46,508.7575,0
2021-01-24 15:00:00,28.36,5.071936068,62.95,580.03,0
2021-01-24 15:15:00,24.7,4.991973112,63.09,566.73875,0
2021-01-24 15:30:00,26.15,4.912010156,64.58,563.22125,0
2021-01-24 15:45:00,26.71,4.8320472,65.69,581.34125,0
2021-01-24 16:00:00,26.1,4.752084244,63.28,572.6775,0
2021-01-24 16:15:00,25.86,4.680582976,63.09,505.62625,0
2021-01-24 16:30:00,24.82,4.609081708,65.5,612.67125,0
2021-01-24 16:45:00,22.76,4.537580441,66.9,615.44125,0
2021-01-24 17:00:00,26.26,4.466079173,61.45,576.76625,0
2021-01-24 17:15:00,25.31,4.429270828,64.22,577.19875,0
2021-01-24 17:30:00,23.39,4.392462484,64.07,599.0525,0
2021-01-24 17:45:00,24.89,4.355654139,66.64,574.0575,0
2021-01-24 18:00:00,24.52,4.318845794,62.78,548.8575,0
2021-01-24 18:15:00,23.45,4.264690988,62.88,609.85875,0
2021-01-24 18:30:00,21.63,4.210536182,65.42,541.56,0
2021-01-24 18:45:00,24.42,4.156381375,66.17,503.46625,0
2021-01-24 19:00:00,21.87,4.102226569,61.99,228.8225,0
2021-01-24 19:15:00,19.69,4.045533256,62.28,171.5925,0
2021-01-24 19:30:00,10.98,3.988839944,61.81,228.68625,0
2021-01-24 19:45:00,9.45,3.932146631,63.35,158.335,0
2021-01-24 20:00:00,11.07,3.875453318,61.25,234.75875,0
2021-01-24 20:15:00,8.77,3.795490362,61.16,176.82,0
2021-01-24 20:30:00,10.73,3.715527406,62.01,197.61375,0
2021-01-24 20:45:00,9,3.63556445,63.01,192.27,0
2021-01-24 21:00:00,9.42,3.555601494,60.6,205.17875,0
2021-01-24 21:15:00,8.9,3.41936831,61.95,206.495,0
2021-01-24 21:30:00,8.83,3.283135126,61.79,159.68,0
2021-01-24 21:45:00,8.7,3.146901941,62.98,179.5225,0
2021-01-24 22:00:00,7.07,3.010668757,61.02,238.11875,0
2021-01-24 22:15:00,7.33,2.924782619,62.94,200.50875,0
2021-01-24 22:30:00,8.32,2.838896481,62.62,175.23375,0
2021-01-24 22:45:00,7.4,2.753010343,63.47,149.6775,0
2021-01-24 23:00:00,6.51,2.667124205,60.78,162.13875,0
2021-01-24 23:15:00,5.82,2.601546119,61.05,153.155,0
2021-01-24 23:30:00,5.89,2.535968034,62.96,147.065,0
2021-01-24 23:45:00,5.67,2.470389948,62.96,153.30875,0
2021-01-25 00:00:00,5.4,2.404811863,276.73,327.90375,0
2021-01-25 00:15:00,5.34,2.387465401,307.21,293.37,0
2021-01-25 00:30:00,8.59,2.37011894,338.63,299.21375,0
2021-01-25 00:45:00,3.65,2.352772478,358.67,308.98375,0
2021-01-25 01:00:00,3.5,2.335426017,271.94,293.1425,0
2021-01-25 01:15:00,3.43,2.333310595,295.1,272.235,0
2021-01-25 01:30:00,3.29,2.331195173,312.8,320.29,0
2021-01-25 01:45:00,3.51,2.329079751,333.05,347.91875,0
2021-01-25 02:00:00,3.6,2.326964329,261.42,348.91375,0
2021-01-25 02:15:00,3.66,2.347695465,284.07,289.795,0
2021-01-25 02:30:00,3.59,2.368426602,304.33,251.71,0
2021-01-25 02:45:00,3.7,2.389157739,315.91,371.3775,0
2021-01-25 03:00:00,3.45,2.409888876,262.51,264.64875,0
2021-01-25 03:15:00,3.88,2.41792748,281.13,319.59375,0
2021-01-25 03:30:00,3.46,2.425966084,288.76,263.10125,0
2021-01-25 03:45:00,3.91,2.434004688,306.55,279.31625,0
2021-01-25 04:00:00,3.61,2.442043292,256.65,328.88125,0
2021-01-25 04:15:00,3.65,2.429350759,270.93,273.13875,0
2021-01-25 04:30:00,3.74,2.416658226,282.98,307.6325,0
2021-01-25 04:45:00,3.72,2.403965694,295.7,273.51,0
2021-01-25 05:00:00,3.79,2.391273161,254.07,269.35,0
2021-01-25 05:15:00,3.58,2.402273356,268.94,316.64625,0
2021-01-25 05:30:00,3.51,2.413273551,278.7,280.97125,0
2021-01-25 05:45:00,3.92,2.424273746,288.31,310.1225,0
2021-01-25 06:00:00,3.72,2.435273941,253.53,321.83,0
2021-01-25 06:15:00,3.81,2.447543389,264.18,272.03625,0
2021-01-25 06:30:00,3.85,2.459812838,278.07,369.3425,0
2021-01-25 06:45:00,3.8,2.472082286,286.35,280.31875,0
2021-01-25 07:00:00,4.23,2.484351734,253.24,367.1825,0
2021-01-25 07:15:00,3.76,2.532583358,262.77,316.05875,0
2021-01-25 07:30:00,4.18,2.580814983,274.15,256.7425,0
2021-01-25 07:45:00,4.24,2.629046607,284.49,355.625,0
2021-01-25 08:00:00,3.95,2.677278231,262.68,100.93375,0
2021-01-25 08:15:00,4.5,2.785164759,284.01,31.9625,0
2021-01-25 08:30:00,3.28,2.893051287,296.56,43.11375,0
2021-01-25 08:45:00,3.05,3.000937815,311.48,106.825,0
2021-01-25 09:00:00,3.21,3.108824343,262.77,23.88125,0
2021-01-25 09:15:00,3.68,3.256057722,280.82,117.63625,0
2021-01-25 09:30:00,3.37,3.403291102,290.88,2.58875,0
2021-01-25 09:45:00,4.18,3.550524481,311.81,70.155,0
2021-01-25 10:00:00,3.54,3.69775786,263.28,54.36875,0
2021-01-25 10:15:00,4.13,3.767325028,276.64,26.5975,0
2021-01-25 10:30:00,4.09,3.836892195,290.51,44.455,0
2021-01-25 10:45:00,4.04,3.906459362,306.29,115.97375,0
2021-01-25 11:00:00,4.22,3.97602653,260.3,43.7425,0
2021-01-25 11:15:00,4.79,4.06596219,272.84,52.84125,0
2021-01-25 11:30:00,4.34,4.15589785,284.84,69.26625,0
2021-01-25 11:45:00,4.57,4.245833511,297.04,93.4625,0
2021-01-25 12:00:00,4.79,4.335769171,254.39,93.98625,0
2021-01-25 12:15:00,5.06,4.504579856,266.8,46.4175,0
2021-01-25 12:30:00,5.22,4.673390541,287.29,92.15875,0
2021-01-25 12:45:00,5.09,4.842201226,293.36,21.97625,0
2021-01-25 13:00:00,5.68,5.011011911,257.84,105.3875,0
2021-01-25 13:15:00,5.18,5.029204541,266.41,93.0175,0
2021-01-25 13:30:00,5.96,5.047397171,278.84,108.8725,0
2021-01-25 13:45:00,5.98,5.065589801,295.85,107.3675,0
2021-01-25 14:00:00,6.12,5.083782431,255.82,64.08,0
2021-01-25 14:15:00,6.07,5.067705223,269.29,58.25,0
2021-01-25 14:30:00,5.63,5.051628015,279.91,67.70625,0
2021-01-25 14:45:00,5.65,5.035550807,288.52,27.29625,0
2021-01-25 15:00:00,5.7,5.019473599,252.01,15.105,0
2021-01-25 15:15:00,5.29,4.926395026,262.33,43.6225,0
2021-01-25 15:30:00,5.1,4.833316453,279.17,104.775,0
2021-01-25 15:45:00,5.28,4.74023788,283.81,70.29375,0
2021-01-25 16:00:00,5.72,4.647159307,256.25,52.02875,0
2021-01-25 16:15:00,5.27,4.55661924,266.5,98.75125,0
2021-01-25 16:30:00,5.02,4.466079173,277.96,68.70125,0
2021-01-25 16:45:00,5.34,4.375539107,288.91,18.1225,0
2021-01-25 17:00:00,4.96,4.28499904,257.65,21.89625,0
2021-01-25 17:15:00,4.47,4.251575371,260.84,7.235,0
2021-01-25 17:30:00,4.44,4.218151701,274.71,117.495,0
2021-01-25 17:45:00,4.29,4.184728032,282.42,114.755,0
2021-01-25 18:00:00,5.15,4.151304362,249.88,39.98,0
2021-01-25 18:15:00,5.05,4.120419199,266.25,117.11375,0
2021-01-25 18:30:00,4.44,4.089534037,275.77,78.9075,0
2021-01-25 18:45:00,5.08,4.058648874,278.04,115.35,0
2021-01-25 19:00:00,4.69,4.027763711,251.6,270.22375,0
2021-01-25 19:15:00,4.88,4.016763516,249.38,273.8225,0
2021-01-25 19:30:00,5.97,4.005763321,258.48,339.1625,0
2021-01-25 19:45:00,6.2,3.994763126,259.51,318.48,0
2021-01-25 20:00:00,6.74,3.983762931,247.86,327.0625,0
2021-01-25 20:15:00,6.45,3.971493482,255.13,304.12875,0
2021-01-25 20:30:00,6.48,3.959224034,260.6,269.29,0
2021-01-25 20:45:00,6.39,3.946954586,262.04,332.00625,0
2021-01-25 21:00:00,6.05,3.934685138,246.67,293.03625,0
2021-01-25 21:15:00,6.45,3.916492507,250.01,257.655,0
2021-01-25 21:30:00,6.11,3.898299877,252.58,325.38,0
2021-01-25 21:45:00,5.95,3.880107247,260.04,261.37375,0
2021-01-25 22:00:00,6.42,3.861914617,244.85,309.96625,0
2021-01-25 22:15:00,5.87,3.865722377,250.88,354.02875,0
2021-01-25 22:30:00,6.17,3.869530136,253.68,317.3425,0
2021-01-25 22:45:00,6.67,3.873337896,257.57,372.52,0
2021-01-25 23:00:00,6.35,3.877145656,248.58,356.3525,0
2021-01-25 23:15:00,6.76,3.886030429,255.2,279.25625,0
2021-01-25 23:30:00,6.59,3.894915202,255.68,258.22625,0
2021-01-25 23:45:00,6.11,3.903799975,262.39,290.415,0
2021-01-26 00:00:00,5.91,3.912684748,282.61,357.31,0
2021-01-26 00:15:00,6.16,3.924108027,308.32,291.4325,0
2021-01-26 00:30:00,6.61,3.935531306,336.86,297.23625,0
2021-01-26 00:45:00,5.97,3.946954586,360.45,293.87375,0
2021-01-26 01:00:00,5.88,3.958377865,270.79,264.07625,0
2021-01-26 01:15:00,5.7,3.92156952,295.91,309.305,0
2021-01-26 01:30:00,5.38,3.884761176,314.53,292.6375,0
2021-01-26 01:45:00,6.12,3.847952831,331.44,344.18125,0
2021-01-26 02:00:00,5.75,3.811144486,264.61,255.2225,0
2021-01-26 02:15:00,5.92,3.80099046,287.92,370.405,0
2021-01-26 02:30:00,5.28,3.790836434,304.01,289.355,0
2021-01-26 02:45:00,6.44,3.780682407,319.35,364.685,0
2021-01-26 03:00:00,5.69,3.770528381,259.73,296.665,0
2021-01-26 03:15:00,6.04,3.770105297,278.7,309.42875,0
2021-01-26 03:30:00,5.53,3.769682212,295.5,294.4075,0
2021-01-26 03:45:00,6.04,3.769259128,308.95,371.69875,0
2021-01-26 04:00:00,5.77,3.768836044,259.5,286.12875,0
2021-01-26 04:15:00,6.16,3.791259518,276.02,339.38875,0
2021-01-26 04:30:00,5.56,3.813682992,286.46,362.75625,0
2021-01-26 04:45:00,6.32,3.836106467,297.66,323.7025,0
2021-01-26 05:00:00,6.39,3.858529941,257.75,313.8975,0
2021-01-26 05:15:00,6.04,3.862337701,272.09,361.20125,0
2021-01-26 05:30:00,5.91,3.866145461,284.35,327.09125,0
2021-01-26 05:45:00,6.59,3.869953221,292.89,270.39375,0
2021-01-26 06:00:00,6.22,3.873760981,259.22,330.2825,0
2021-01-26 06:15:00,5.74,3.884338091,262.4,277.6475,0
2021-01-26 06:30:00,6.1,3.894915202,277.56,263.37875,0
2021-01-26 06:45:00,6,3.905492312,288.57,310.86,0
2021-01-26 07:00:00,5.89,3.916069423,251.65,343.61625,0
2021-01-26 07:15:00,6.12,3.937223644,262.49,371.48875,0
2021-01-26 07:30:00,6.32,3.958377865,270.96,354.44375,0
2021-01-26 07:45:00,6.91,3.979532086,283.44,265.7475,0
2021-01-26 08:00:00,6.69,4.000686308,259.74,1044.125,0
2021-01-26 08:15:00,6.04,4.132688648,281.2,1014.8925,0
2021-01-26 08:30:00,11.96,4.264690988,295.61,1096.60625,0
2021-01-26 08:45:00,12.84,4.396693328,314.56,1094.5325,0
2021-01-26 09:00:00,13.19,4.528695668,262.97,1092.685,0
2021-01-26 09:15:00,13.22,4.71062197,277.86,1020.81,0
2021-01-26 09:30:00,13.16,4.892548272,295.77,1017.94875,0
2021-01-26 09:45:00,14.72,5.074474574,305.15,1015.53375,0
2021-01-26 10:00:00,14.67,5.256400876,259.96,1057.3475,0
2021-01-26 10:15:00,14.61,5.473020101,272.25,1121.38375,0
2021-01-26 10:30:00,15.29,5.689639326,289.94,1001.285,0
2021-01-26 10:45:00,18.37,5.906258551,303.48,1066.2925,0
2021-01-26 11:00:00,17.12,6.122877775,258.85,1066.76875,0
2021-01-26 11:15:00,17.57,6.260380213,270.04,1036.97625,0
2021-01-26 11:30:00,17.5,6.397882651,290.04,1116.3625,0
2021-01-26 11:45:00,19.46,6.535385088,295.99,1078.59125,0
2021-01-26 12:00:00,20.29,6.672887526,255.21,1114.29875,0
2021-01-26 12:15:00,19.3,6.810389963,269.49,1029.1625,0
2021-01-26 12:30:00,19.86,6.947892401,282.94,1095.49625,0
2021-01-26 12:45:00,21.21,7.085394839,295.84,1000.12625,0
2021-01-26 13:00:00,21.73,7.222897276,254.97,1083.87625,0
2021-01-26 13:15:00,20.06,7.28255218,270.7,1111.78,0
2021-01-26 13:30:00,20.72,7.342207084,283.01,1045.39125,0
2021-01-26 13:45:00,23.48,7.401861987,290.48,1077.905,0
2021-01-26 14:00:00,21.82,7.461516891,255.54,1011.60375,0
2021-01-26 14:15:00,21.59,7.423439293,271.38,1006.46625,0
2021-01-26 14:30:00,20.3,7.385361695,279.41,1009.5725,0
2021-01-26 14:45:00,21.89,7.347284097,293.47,1061.75875,0
2021-01-26 15:00:00,20.98,7.309206499,254.18,1106.2475,0
2021-01-26 15:15:00,21.04,7.214435588,264.22,1071.9975,0
2021-01-26 15:30:00,20.67,7.119664677,278.21,1044.40125,0
2021-01-26 15:45:00,21.96,7.024893766,290.31,1070.3975,0
2021-01-26 16:00:00,20.78,6.930122855,254.93,1016.5525,0
2021-01-26 16:15:00,20.06,6.804043697,267.59,1117.93875,0
2021-01-26 16:30:00,18.55,6.677964539,272.95,1110.3325,0
2021-01-26 16:45:00,21.09,6.551885381,288.3,1095.13125,0
2021-01-26 17:00:00,19.95,6.425806222,252.37,1121.2025,0
2021-01-26 17:15:00,19.2,6.339920085,261.04,1062.9575,0
2021-01-26 17:30:00,18.55,6.254033947,275.25,1038.44,0
2021-01-26 17:45:00,19.3,6.168147809,286.86,1073.53,0
2021-01-26 18:00:00,18.3,6.082261671,255.61,1061.77125,0
2021-01-26 18:15:00,17.84,5.998490955,264.7,1094.965,0
2021-01-26 18:30:00,16.98,5.914720239,274.08,1032.815,0
2021-01-26 18:45:00,18.45,5.830949523,284.11,1030.3525,0
2021-01-26 19:00:00,17.09,5.747178807,249.81,254.585,0
2021-01-26 19:15:00,16.47,5.678216046,249.58,266.4675,0
2021-01-26 19:30:00,8.22,5.609253285,256.78,274.56125,0
2021-01-26 19:45:00,8.6,5.540290524,261.06,276.5925,0
2021-01-26 20:00:00,8.6,5.471327763,249.7,371.62875,0
2021-01-26 20:15:00,8.44,5.459904484,252.9,328.51875,0
2021-01-26 20:30:00,9.35,5.448481204,259.23,279.44,0
2021-01-26 20:45:00,9.04,5.437057925,263.54,304.08875,0
2021-01-26 21:00:00,8.45,5.425634646,249.82,281.74125,0
2021-01-26 21:15:00,8.63,5.424788477,250.23,316.59625,0
2021-01-26 21:30:00,8.34,5.423942308,253.19,367.61625,0
2021-01-26 21:45:00,8.86,5.423096139,263.84,267.195,0
2021-01-26 22:00:00,9.42,5.42224997,247.82,309.56375,0
2021-01-26 22:15:00,8.27,5.364710489,254.88,373.94625,0
2021-01-26 22:30:00,8.51,5.307171007,252.78,330.4175,0
2021-01-26 22:45:00,9.3,5.249631525,258.7,267.65,0
2021-01-26 23:00:00,8.63,5.192092044,245.78,264.79375,0
2021-01-26 23:15:00,7.96,5.160783797,253.41,265.09125,0
2021-01-26 23:30:00,7.81,5.129475549,252.02,295.37875,0
2021-01-26 23:45:00,7.91,5.098167302,261.53,331.97,0
2021-01-27 00:00:00,8.09,5.066859055,140.44,296.27125,0
2021-01-27 00:15:00,8.4,5.02624295,154.63,365.98,0
2021-01-27 00:30:00,7.89,4.985626845,166.42,303.45625,0
2021-01-27 00:45:00,11.47,4.945010741,179.86,284.85875,0
2021-01-27 01:00:00,9.77,4.904394636,135.65,319.22,0
2021-01-27 01:15:00,9.11,4.868855544,147.79,274.28,0
2021-01-27 01:30:00,9.19,4.833316453,155.89,339.17625,0
2021-01-27 01:45:00,9.71,4.797777361,166.2,295.94375,0
2021-01-27 02:00:00,10.28,4.76223827,133.87,271.2275,0
2021-01-27 02:15:00,9.32,4.776200056,140.07,298.8475,0
2021-01-27 02:30:00,8.71,4.790161842,152.21,267.10375,0
2021-01-27 02:45:00,10.16,4.804123628,157.31,271.39375,0
2021-01-27 03:00:00,9.4,4.818085414,131.12,356.11875,0
2021-01-27 03:15:00,9.14,4.822316258,138.14,320.11,0
2021-01-27 03:30:00,10.3,4.826547102,144.23,372.96375,0
2021-01-27 03:45:00,10.75,4.830777946,151.46,357.865,0
2021-01-27 04:00:00,11.36,4.835008791,129.25,374.59875,0
2021-01-27 04:15:00,10.9,4.869278629,135.18,279.76375,0
2021-01-27 04:30:00,10.94,4.903548467,142.71,323.5625,0
2021-01-27 04:45:00,10.26,4.937818305,149.1,264.1525,0
2021-01-27 05:00:00,10.89,4.972088144,129.98,262.41875,0
2021-01-27 05:15:00,9.59,4.983511423,133.28,275.455,0
2021-01-27 05:30:00,9.39,4.994934703,140.46,279.4825,0
2021-01-27 05:45:00,10.31,5.006357982,147.08,268.21375,0
2021-01-27 06:00:00,10.27,5.017781261,126.18,372.24625,0
2021-01-27 06:15:00,9.79,4.980972917,132.76,303.41375,0
2021-01-27 06:30:00,11.28,4.944164572,136.96,299.5825,0
2021-01-27 06:45:00,10.86,4.907356227,143.59,257.1225,0
2021-01-27 07:00:00,10.43,4.870547882,126.57,286.03875,0
2021-01-27 07:15:00,9.49,4.899740707,130.9,322.51375,0
2021-01-27 07:30:00,9.83,4.928933533,136.45,306.165,0
2021-01-27 07:45:00,11.26,4.958126358,142.81,265.43375,0
2021-01-27 08:00:00,10.81,4.987319183,131.33,1044.47375,0
2021-01-27 08:15:00,9.93,5.078282334,141.41,1045.4,0
2021-01-27 08:30:00,23.96,5.169245485,150.16,1095.2075,0
2021-01-27 08:45:00,26.1,5.260208636,156.41,1119.73375,0
2021-01-27 09:00:00,25.96,5.351171787,128.76,1081.12875,0
2021-01-27 09:15:00,25.95,5.528021076,139.52,1072.08,0
2021-01-27 09:30:00,25.19,5.704870365,144.76,1011.5475,0
2021-01-27 09:45:00,30.16,5.881719654,152.2,1038.54125,0
2021-01-27 10:00:00,27.82,6.058568943,128.46,1032.51,0
2021-01-27 10:15:00,28.2,6.185917354,138.89,1075.935,0
2021-01-27 10:30:00,27.57,6.313265766,144.83,1094.7475,0
2021-01-27 10:45:00,33.26,6.440614177,153.04,1103.04625,0
2021-01-27 11:00:00,32.31,6.567962589,128.98,1014.15125,0
2021-01-27 11:15:00,31.86,6.648348629,137.26,1062.145,0
2021-01-27 11:30:00,28.93,6.72873467,144.54,1004.99125,0
2021-01-27 11:45:00,34.77,6.80912071,147.59,1094.92,0
2021-01-27 12:00:00,32.03,6.889506751,129.47,1095.86625,0
2021-01-27 12:15:00,33.21,6.951277076,135.67,1023.155,0
2021-01-27 12:30:00,33,7.013047402,143.46,1066.0775,0
2021-01-27 12:45:00,34.95,7.074817728,147.83,1116.6125,0
2021-01-27 13:00:00,35.12,7.136588054,128.14,1056.8425,0
2021-01-27 13:15:00,35.07,7.176781074,133.1,1069.2725,0
2021-01-27 13:30:00,32.98,7.216974094,141.47,1087.32125,0
2021-01-27 13:45:00,37.49,7.257167114,146.48,1025.085,0
2021-01-27 14:00:00,37.06,7.297360135,128.82,1057.055,0
2021-01-27 14:15:00,33.73,7.291436953,133.91,1084.7475,0
2021-01-27 14:30:00,33.6,7.285513771,141.24,1065.51375,0
2021-01-27 14:45:00,37.96,7.279590589,144.14,1056.76875,0
2021-01-27 15:00:00,36.25,7.273667407,129.51,1082.1875,0
2021-01-27 15:15:00,34.17,7.189050522,131.44,1070.16875,0
2021-01-27 15:30:00,33.91,7.104433638,138.07,1015.44375,0
2021-01-27 15:45:00,36.13,7.019816753,142.77,1036.75875,0
2021-01-27 16:00:00,33.86,6.935199868,127.25,1041.31375,0
2021-01-27 16:15:00,32.58,6.822236327,132.02,1099.82125,0
2021-01-27 16:30:00,31.34,6.709272786,138.78,1092.94,0
2021-01-27 16:45:00,35.27,6.596309245,144.12,1036.6775,0
2021-01-27 17:00:00,33.49,6.483345704,125.17,1064.70375,0
2021-01-27 17:15:00,30.51,6.422421547,133.22,1015.89125,0
2021-01-27 17:30:00,29.94,6.36149739,136.78,1002.51625,0
2021-01-27 17:45:00,31.95,6.300573233,141.72,1078.4125,0
2021-01-27 18:00:00,29.82,6.239649076,126,1083.9,0
2021-01-27 18:15:00,30.91,6.250226187,132.17,1026.16125,0
2021-01-27 18:30:00,30.21,6.260803297,134.9,1091.545,0
2021-01-27 18:45:00,31.81,6.271380408,139.58,1109.6725,0
2021-01-27 19:00:00,32.22,6.281957519,124.01,290.98,0
2021-01-27 19:15:00,32.04,6.261226382,127.34,282.00875,0
2021-01-27 19:30:00,12.8,6.240495245,127.85,300.37625,0
2021-01-27 19:45:00,13.34,6.219764108,132.19,356.92625,0
2021-01-27 20:00:00,13.55,6.199032972,125.32,358.42125,0
2021-01-27 20:15:00,14.88,6.196494465,125.81,267.3325,0
2021-01-27 20:30:00,14.59,6.193955958,127.61,352.63625,0
2021-01-27 20:45:00,12.8,6.191417452,131.28,290.77625,0
2021-01-27 21:00:00,14.89,6.188878945,122.73,321.42625,0
2021-01-27 21:15:00,13.24,6.177032582,125.61,286.46625,0
2021-01-27 21:30:00,13.74,6.165186218,127.21,310.85,0
2021-01-27 21:45:00,13.36,6.153339854,131.99,342.84,0
2021-01-27 22:00:00,13.78,6.14149349,125.49,281.28625,0
2021-01-27 22:15:00,14.41,6.115262256,127.96,332.93125,0
2021-01-27 22:30:00,12.63,6.089031021,129.67,250.33125,0
2021-01-27 22:45:00,14.17,6.062799787,128.01,362.35625,0
2021-01-27 23:00:00,12.01,6.036568553,122.95,339.05375,0
2021-01-27 23:15:00,14.46,6.015837416,127.09,343.96875,0
2021-01-27 23:30:00,13.98,5.995106279,128.71,308.8875,0
2021-01-27 23:45:00,14.36,5.974375143,130,305.575,0
2021-01-28 00:00:00,13.22,5.953644006,281.93,273.59125,0
2021-01-28 00:15:00,13.03,5.933335954,307,350.8175,0
2021-01-28 00:30:00,12.17,5.913027901,339.12,371.51375,0
2021-01-28 00:45:00,9.61,5.892719849,361.39,358.00125,0
2021-01-28 01:00:00,9.45,5.872411797,272.33,250.6675,0
2021-01-28 01:15:00,8.99,5.868180952,295.36,352.11875,0
2021-01-28 01:30:00,7.92,5.863950108,318,304.53375,0
2021-01-28 01:45:00,9.66,5.859719264,335.41,261.8825,0
2021-01-28 02:00:00,8.9,5.85548842,262.46,346.79625,0
2021-01-28 02:15:00,8.27,5.830949523,282.28,330.1525,0
2021-01-28 02:30:00,8.85,5.806410627,301.55,365.1725,0
2021-01-28 02:45:00,9.47,5.78187173,319.66,373.035,0
2021-01-28 03:00:00,9.53,5.757332834,258.64,333.77875,0
2021-01-28 03:15:00,9.36,5.78187173,273.73,354.41875,0
2021-01-28 03:30:00,8.83,5.806410627,292.47,270.4775,0
2021-01-28 03:45:00,9.8,5.830949523,305.4,308.7975,0
2021-01-28 04:00:00,8.72,5.85548842,258.97,309.0175,0
2021-01-28 04:15:00,8.93,5.83348803,275.25,274.32875,0
2021-01-28 04:30:00,8.81,5.81148764,288.03,258.05875,0
2021-01-28 04:45:00,8.9,5.78948725,296.12,349.63,0
2021-01-28 05:00:00,8.51,5.76748686,258.98,264.895,0
2021-01-28 05:15:00,9.28,5.736178612,270.45,252.30375,0
2021-01-28 05:30:00,8.31,5.704870365,278.67,267.22875,0
2021-01-28 05:45:00,8.5,5.673562118,292.99,366.81125,0
2021-01-28 06:00:00,8.5,5.64225387,254.88,342.56875,0
2021-01-28 06:15:00,9.34,5.592329908,263.36,299.03375,0
2021-01-28 06:30:00,8.85,5.542405946,274.67,295.16625,0
2021-01-28 06:45:00,8.81,5.492481984,282.3,294.1375,0
2021-01-28 07:00:00,8.56,5.442558023,255.51,295.1925,0
2021-01-28 07:15:00,8.36,5.405326593,265.05,303.04625,0
2021-01-28 07:30:00,8.23,5.368095164,275.83,350.54875,0
2021-01-28 07:45:00,8.57,5.330863735,279.53,280.255,0
2021-01-28 08:00:00,8.85,5.293632305,261.42,1105.70625,0
2021-01-28 08:15:00,8.05,5.369364417,281.73,1074.40875,0
2021-01-28 08:30:00,16.12,5.445096529,297.25,1086.44125,0
2021-01-28 08:45:00,16.78,5.520828641,316.51,1067.6525,0
2021-01-28 09:00:00,16.31,5.596560753,260.86,1064.5725,0
2021-01-28 09:15:00,15.93,5.755640496,277.32,1038.63875,0
2021-01-28 09:30:00,15.68,5.914720239,295.93,1085.72,0
2021-01-28 09:45:00,17.99,6.073799982,311.62,1102.24125,0
2021-01-28 10:00:00,18.26,6.232879725,256.8,1067.32125,0
2021-01-28 10:15:00,18.13,6.400844242,277.03,1097.70375,0
2021-01-28 10:30:00,17.61,6.568808758,291.72,1050.075,0
2021-01-28 10:45:00,20.92,6.736773274,303.92,1001.3275,0
2021-01-28 11:00:00,19.78,6.90473779,261.3,1019.08,0
2021-01-28 11:15:00,18.92,7.029970779,275.9,1062.335,0
2021-01-28 11:30:00,19,7.155203768,287.02,1023.23625,0
2021-01-28 11:45:00,21.92,7.280436758,301.72,1005.565,0
2021-01-28 12:00:00,21.01,7.405669747,256.51,1047.6,0
2021-01-28 12:15:00,20.39,7.429362475,268.97,1114.5225,0
2021-01-28 12:30:00,20.38,7.453055202,280.31,1047.14375,0
2021-01-28 12:45:00,23.7,7.47674793,294.33,1024.4025,0
2021-01-28 13:00:00,22.08,7.500440658,258.3,1103.77125,0
2021-01-28 13:15:00,21.18,7.48055569,265.97,1011.45,0
2021-01-28 13:30:00,21.51,7.460670722,282.9,1027.645,0
2021-01-28 13:45:00,22.05,7.440785754,296.16,1061.435,0
2021-01-28 14:00:00,21.81,7.420900786,257.56,1078.875,0
2021-01-28 14:15:00,21.33,7.40016965,268.58,1102.01875,0
2021-01-28 14:30:00,20.86,7.379438513,280.94,1093.77125,0
2021-01-28 14:45:00,23.15,7.358707376,286.14,1098.23,0
2021-01-28 15:00:00,22.31,7.337976239,251.63,1038.15125,0
2021-01-28 15:15:00,21.48,7.218666432,269.28,1109.165,0
2021-01-28 15:30:00,20.16,7.099356625,276.25,1124.28375,0
2021-01-28 15:45:00,22.54,6.980046817,289.12,1095.57125,0
2021-01-28 16:00:00,21.37,6.86073701,257.98,1112.56125,0
2021-01-28 16:15:00,20.09,6.639463856,268.19,1008.475,0
2021-01-28 16:30:00,19.08,6.418190703,273.94,1113.6225,0
2021-01-28 16:45:00,18.62,6.196917549,285.51,1017.005,0
2021-01-28 17:00:00,18.7,5.975644396,256.19,1009.885,0
2021-01-28 17:15:00,17,5.900758453,262.62,1057.05,0
2021-01-28 17:30:00,16.23,5.82587251,273.37,1044.2975,0
2021-01-28 17:45:00,17.72,5.750986567,279.69,1100.36375,0
2021-01-28 18:00:00,17.08,5.676100624,255.07,1038.11,0
2021-01-28 18:15:00,17,5.61348413,266.95,1027.7775,0
2021-01-28 18:30:00,15.94,5.550867635,273.36,1071.1625,0
2021-01-28 18:45:00,16.63,5.48825114,281.01,1055.31375,0
2021-01-28 19:00:00,16.4,5.425634646,251.63,331.53125,0
2021-01-28 19:15:00,15.77,5.331286819,250.19,310.925,0
2021-01-28 19:30:00,8.47,5.236938993,257.1,306.67,0
2021-01-28 19:45:00,8.47,5.142591166,262.21,305.68375,0
2021-01-28 20:00:00,8.27,5.04824334,252.17,282.33125,0
2021-01-28 20:15:00,8.06,4.979280579,256.18,260.10625,0
2021-01-28 20:30:00,7.65,4.910317818,260.76,267.70875,0
2021-01-28 20:45:00,7.45,4.841355057,264.89,297.67375,0
2021-01-28 21:00:00,7.36,4.772392296,246.92,346.725,0
2021-01-28 21:15:00,7.5,4.697083269,253.23,255.38,0
2021-01-28 21:30:00,7.77,4.621774241,253.87,312.72375,0
2021-01-28 21:45:00,7,4.546465214,261.74,311.96875,0
2021-01-28 22:00:00,7.35,4.471156186,248.33,259.86125,0
2021-01-28 22:15:00,7.25,4.444501868,252.1,337.23875,0
2021-01-28 22:30:00,6.67,4.417847549,258.22,323.0625,0
2021-01-28 22:45:00,7.41,4.39119323,260.4,373.395,0
2021-01-28 23:00:00,7.2,4.364538912,245.83,370.385,0
2021-01-28 23:15:00,7.52,4.323076638,250.02,345.9875,0
2021-01-28 23:30:00,7.39,4.281614365,259.14,323.67875,0
2021-01-28 23:45:00,7.29,4.240152091,255.46,326.61625,0
2021-01-29 00:00:00,6.98,4.198689818,243.95,336.525,0
2021-01-29 00:15:00,6.87,4.207574591,271.11,286.645,0
2021-01-29 00:30:00,6.99,4.216459364,292.27,271.27125,0
2021-01-29 00:45:00,6.71,4.225344136,312.31,255.295,0
2021-01-29 01:00:00,6.37,4.234228909,234.06,286.78625,0
2021-01-29 01:15:00,6.1,4.247344526,254.19,290.03,0
2021-01-29 01:30:00,6.2,4.260460144,275.89,255.54,0
2021-01-29 01:45:00,6.94,4.273575761,288.67,359.36125,0
2021-01-29 02:00:00,6.46,4.286691378,228.71,253.81,0
2021-01-29 02:15:00,7.1,4.290076053,251.49,288.79625,0
2021-01-29 02:30:00,6.18,4.293460729,266.65,303.4475,0
2021-01-29 02:45:00,7.02,4.296845404,279.23,335.94125,0
2021-01-29 03:00:00,6.91,4.300230079,228.71,344.1375,0
2021-01-29 03:15:00,7.02,4.278229689,242.21,346.4725,0
2021-01-29 03:30:00,6.94,4.256229299,253.19,303.03625,0
2021-01-29 03:45:00,7.48,4.234228909,270.31,344.45875,0
2021-01-29 04:00:00,6.89,4.212228519,226.89,364.6725,0
2021-01-29 04:15:00,7.09,4.18261261,235.87,251.44,0
2021-01-29 04:30:00,7,4.1529967,250.6,318.05875,0
2021-01-29 04:45:00,6.47,4.12338079,263.44,296.945,0
2021-01-29 05:00:00,6.92,4.093764881,225.86,316.17875,0
2021-01-29 05:15:00,6.55,4.083610855,238.31,285.41125,0
2021-01-29 05:30:00,6.55,4.073456828,245.45,251.125,0
2021-01-29 05:45:00,6.65,4.063302802,252.23,366.135,0
2021-01-29 06:00:00,6.22,4.053148776,225.24,272.54875,0
2021-01-29 06:15:00,7.08,4.045110172,236.3,303.14875,0
2021-01-29 06:30:00,6.25,4.037071568,240.33,285.5,0
2021-01-29 06:45:00,6.76,4.029032964,247.26,365.7275,0
2021-01-29 07:00:00,6.47,4.02099436,225.12,274.08625,0
2021-01-29 07:15:00,7.11,4.038763906,227.53,319.55,0
2021-01-29 07:30:00,6.29,4.056533451,237.99,251.81125,0
2021-01-29 07:45:00,6.95,4.074302997,248.84,275.265,0
2021-01-29 08:00:00,6.34,4.092072543,229.54,1050.92375,0
2021-01-29 08:15:00,6.54,4.214343941,243.44,1071.785,0
2021-01-29 08:30:00,13.34,4.33661534,261.59,1047.065,0
2021-01-29 08:45:00,14.71,4.458886738,272.48,1058.78375,0
2021-01-29 09:00:00,14.28,4.581158136,226.53,1035.78375,0
2021-01-29 09:15:00,14.18,4.752084244,245.5,1118.0875,0
2021-01-29 09:30:00,14.08,4.923010351,253.85,1022.5875,0
2021-01-29 09:45:00,17.45,5.093936458,270.86,1086.48,0
2021-01-29 10:00:00,16.04,5.264862565,224.64,1110.99875,0
2021-01-29 10:15:00,16.85,5.433250165,237.26,1111.47125,0
2021-01-29 10:30:00,16.89,5.601637766,255.42,1030.62,0
