Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-01-29 10:45:00,19.83,5.770025366,263.61,1097.48625,0
2021-01-29 11:00:00,18.62,5.938412967,227.74,1074.2075,0
2021-01-29 11:15:00,18.89,6.045030241,235.04,1075.4875,0
2021-01-29 11:30:00,18.56,6.151647516,248.76,1016.2,0
2021-01-29 11:45:00,20.91,6.258264791,260.8,1034.30375,0
2021-01-29 12:00:00,19.99,6.364882066,225.14,1030.96625,0
2021-01-29 12:15:00,19.7,6.416498365,234.65,1083.58375,0
2021-01-29 12:30:00,19.21,6.468114665,247.66,1057.5575,0
2021-01-29 12:45:00,22.17,6.519730964,261.15,1020.7125,0
2021-01-29 13:00:00,21.33,6.571347264,224.05,1027.15,0
2021-01-29 13:15:00,20.22,6.617463466,234.22,1114.33125,0
2021-01-29 13:30:00,19.72,6.663579668,247.68,1097.57375,0
2021-01-29 13:45:00,23.35,6.709695871,256.95,1077.12625,0
2021-01-29 14:00:00,22.55,6.755812073,226.35,1004.4325,0
2021-01-29 14:15:00,21.45,6.755388988,232.21,1021.17875,0
2021-01-29 14:30:00,19.99,6.754965904,247.17,1098.035,0
2021-01-29 14:45:00,22,6.754542819,255.81,1058.46375,0
2021-01-29 15:00:00,22.76,6.754119735,220,1078.28375,0
2021-01-29 15:15:00,20.99,6.638617687,230.85,1105.48125,0
2021-01-29 15:30:00,20.43,6.52311564,245.21,1073.87125,0
2021-01-29 15:45:00,22.67,6.407613592,249.67,1093.1425,0
2021-01-29 16:00:00,21.11,6.292111545,220.04,1118.55375,0
2021-01-29 16:15:00,20.12,6.175340244,230.81,1021.8025,0
2021-01-29 16:30:00,19.79,6.058568943,237.49,1010.83125,0
2021-01-29 16:45:00,19.92,5.941797642,249.23,1065.925,0
2021-01-29 17:00:00,18.73,5.825026341,222.88,1071.40375,0
2021-01-29 17:15:00,18.83,5.766217606,234.07,1105.145,0
2021-01-29 17:30:00,18.06,5.707408872,237.43,1069.07875,0
2021-01-29 17:45:00,19.75,5.648600137,250.69,1016.63125,0
2021-01-29 18:00:00,18.45,5.589791402,219.49,1091.65,0
2021-01-29 18:15:00,17.52,5.557636986,227.19,1072.665,0
2021-01-29 18:30:00,17.6,5.52548257,236.21,1062.04875,0
2021-01-29 18:45:00,18.98,5.493328153,244.38,1032.94625,0
2021-01-29 19:00:00,18.3,5.461173737,214.44,264.61,0
2021-01-29 19:15:00,17.35,5.430711659,224.68,265.52125,0
2021-01-29 19:30:00,8.38,5.40024958,228.7,258.2975,0
2021-01-29 19:45:00,8.75,5.369787502,228.42,347.23125,0
2021-01-29 20:00:00,8.46,5.339325423,216.99,335.39875,0
2021-01-29 20:15:00,9.37,5.268670325,221.74,280.01625,0
2021-01-29 20:30:00,9.12,5.198015226,226.7,305.7625,0
2021-01-29 20:45:00,8.55,5.127360127,231.28,256.845,0
2021-01-29 21:00:00,8.65,5.056705028,217.29,309.76375,0
2021-01-29 21:15:00,7.9,4.972511228,221.52,300.26,0
2021-01-29 21:30:00,8.27,4.888317428,225.12,326.68875,0
2021-01-29 21:45:00,8.24,4.804123628,224.8,368.05625,0
2021-01-29 22:00:00,8.33,4.719929827,213.62,281.24875,0
2021-01-29 22:15:00,8.6,4.715275899,217.17,363.06625,0
2021-01-29 22:30:00,7.69,4.71062197,227.02,288.77625,0
2021-01-29 22:45:00,8.71,4.705968041,226.12,260.215,0
2021-01-29 23:00:00,7.84,4.701314113,220.33,321.1175,0
2021-01-29 23:15:00,7.39,4.654351742,218.91,356.27375,0
2021-01-29 23:30:00,7.97,4.607389371,223.89,297.50625,0
2021-01-29 23:45:00,8.33,4.560427,225.06,299.5525,0
2021-01-30 00:00:00,7.66,4.513464629,64.97,215.92875,0
2021-01-30 00:15:00,7.53,4.459309823,68.77,240.14875,0
2021-01-30 00:30:00,6.59,4.405155016,72.79,166.73625,0
2021-01-30 00:45:00,12.47,4.35100021,74.79,139.73125,0
2021-01-30 01:00:00,9.59,4.296845404,64.42,196.185,0
2021-01-30 01:15:00,8.44,4.276537352,67.78,233.175,0
2021-01-30 01:30:00,9.87,4.256229299,70.35,172.78375,0
2021-01-30 01:45:00,11.95,4.235921247,72.97,160.185,0
2021-01-30 02:00:00,9.63,4.215613195,62.73,164.17875,0
2021-01-30 02:15:00,9.02,4.188958876,66.5,238.07125,0
2021-01-30 02:30:00,8.89,4.162304557,68.08,160.08,0
2021-01-30 02:45:00,12.03,4.135650239,70.19,186.2375,0
2021-01-30 03:00:00,9.12,4.10899592,63.64,197.1925,0
2021-01-30 03:15:00,9.7,4.076418419,64.78,135.3775,0
2021-01-30 03:30:00,9.78,4.043840919,67.72,175.22125,0
2021-01-30 03:45:00,8.34,4.011263418,68.64,212.3975,0
2021-01-30 04:00:00,9.43,3.978685918,63.68,182.87375,0
2021-01-30 04:15:00,10.17,3.942723742,64.19,193.705,0
2021-01-30 04:30:00,9.19,3.906761566,65.58,172.94125,0
2021-01-30 04:45:00,9.81,3.87079939,67.65,215.7225,0
2021-01-30 05:00:00,9.06,3.834837214,61.77,223.91125,0
2021-01-30 05:15:00,10.1,3.800567375,64.37,143.9575,0
2021-01-30 05:30:00,10.06,3.766297537,65.09,167.3,0
2021-01-30 05:45:00,8.15,3.732027699,66.65,176.78,0
2021-01-30 06:00:00,8.56,3.69775786,61.73,178.23625,0
2021-01-30 06:15:00,8.74,3.682103737,63.29,248.70875,0
2021-01-30 06:30:00,8.6,3.666449613,64.26,135.35375,0
2021-01-30 06:45:00,11.04,3.650795489,65.62,144.95,0
2021-01-30 07:00:00,7.56,3.635141366,63.24,181.8225,0
2021-01-30 07:15:00,7.74,3.633449028,62.69,218.55,0
2021-01-30 07:30:00,8.69,3.63175669,64.55,215.14125,0
2021-01-30 07:45:00,9.91,3.630064353,66.43,231.825,0
2021-01-30 08:00:00,9.87,3.628372015,63.75,514.54625,0
2021-01-30 08:15:00,10.38,3.748104907,65.38,563.95875,0
2021-01-30 08:30:00,18.72,3.867837799,67.23,564.29375,0
2021-01-30 08:45:00,21.49,3.98757069,69.77,602.5675,0
2021-01-30 09:00:00,21.68,4.107303582,62.32,602.68375,0
2021-01-30 09:15:00,23.14,4.250729202,65.21,516.25875,0
2021-01-30 09:30:00,23.21,4.394154821,66.76,583.51,0
2021-01-30 09:45:00,23.16,4.537580441,68.98,601.36,0
2021-01-30 10:00:00,25.46,4.68100606,62.97,534.83,0
2021-01-30 10:15:00,26.54,4.862932362,65.47,617.71875,0
2021-01-30 10:30:00,24.4,5.044858665,67.64,521.62625,0
2021-01-30 10:45:00,30.63,5.226784967,68.79,585.9975,0
2021-01-30 11:00:00,26.72,5.408711269,63.26,592.645,0
2021-01-30 11:15:00,29.24,5.511520784,65.38,560.79,0
2021-01-30 11:30:00,29.67,5.614330298,66.24,558.1375,0
2021-01-30 11:45:00,30.95,5.717139813,68.59,599.02125,0
2021-01-30 12:00:00,30.53,5.819949328,61.83,597.5825,0
2021-01-30 12:15:00,32.27,5.852526829,63.68,604.58375,0
2021-01-30 12:30:00,31.5,5.885104329,66.83,538.3625,0
2021-01-30 12:45:00,34.83,5.91768183,66.71,561.07,0
2021-01-30 13:00:00,31.07,5.950259331,63.25,519.30375,0
2021-01-30 13:15:00,30.86,5.932489785,64.73,537.59,0
2021-01-30 13:30:00,28.99,5.914720239,66.26,576.1525,0
2021-01-30 13:45:00,31.01,5.896950693,66.68,537.15,0
2021-01-30 14:00:00,32.07,5.879181147,62.59,535.625,0
2021-01-30 14:15:00,29.59,5.846180562,63.32,568.55375,0
2021-01-30 14:30:00,29.24,5.813179977,65.78,587.95125,0
2021-01-30 14:45:00,32.08,5.780179392,67.27,518.5525,0
2021-01-30 15:00:00,32.48,5.747178807,61.78,565.44375,0
2021-01-30 15:15:00,28.18,5.687946988,62.79,601.87375,0
2021-01-30 15:30:00,29.37,5.628715169,64.68,548.34,0
2021-01-30 15:45:00,32.8,5.56948335,66.36,611.47,0
2021-01-30 16:00:00,29.67,5.51025153,61.63,514.28125,0
2021-01-30 16:15:00,31.18,5.420980717,64.37,618.785,0
2021-01-30 16:30:00,26.12,5.331709904,64.38,572.83,0
2021-01-30 16:45:00,31.69,5.24243909,66.64,596.6925,0
2021-01-30 17:00:00,28.23,5.153168277,61.5,584.9625,0
2021-01-30 17:15:00,28.74,5.079974672,64.39,506.17125,0
2021-01-30 17:30:00,27.11,5.006781066,65.05,614.92875,0
2021-01-30 17:45:00,25.33,4.933587461,64.88,549.11375,0
2021-01-30 18:00:00,28.17,4.860393856,62.61,522.94375,0
2021-01-30 18:15:00,25.29,4.830777946,63.52,606.72625,0
2021-01-30 18:30:00,24.2,4.801162037,64.72,544.34375,0
2021-01-30 18:45:00,27.96,4.771546127,64.99,503.49,0
2021-01-30 19:00:00,25.13,4.741930217,61.21,141.6375,0
2021-01-30 19:15:00,23.14,4.725429925,62.8,205.835,0
2021-01-30 19:30:00,9.89,4.708929632,62.42,128.6,0
2021-01-30 19:45:00,12.61,4.69242934,63.86,139.91,0
2021-01-30 20:00:00,9.5,4.675929047,61.33,179.6375,0
2021-01-30 20:15:00,9.94,4.694121678,61.82,207.99,0
2021-01-30 20:30:00,11.34,4.712314308,62.11,159.88375,0
2021-01-30 20:45:00,12.74,4.730506938,62.39,201.91625,0
2021-01-30 21:00:00,10.87,4.748699568,60.9,141.13625,0
2021-01-30 21:15:00,12.54,4.783815575,62.91,241.4675,0
2021-01-30 21:30:00,10.24,4.818931582,63.1,134.36125,0
2021-01-30 21:45:00,14.46,4.85404759,62.49,159.57,0
2021-01-30 22:00:00,10.1,4.889163597,62.11,239.5975,0
2021-01-30 22:15:00,11.08,4.895509863,62.69,242.67125,0
2021-01-30 22:30:00,14.31,4.901856129,62.57,210.37625,0
2021-01-30 22:45:00,14.49,4.908202396,63.87,127.68125,0
2021-01-30 23:00:00,13.17,4.914548662,60.81,219.73,0
2021-01-30 23:15:00,9.95,4.923856519,61.85,142.18625,0
2021-01-30 23:30:00,13.43,4.933164377,61.89,143.37375,0
2021-01-30 23:45:00,10.73,4.942472234,63.83,195.14375,0
2021-01-31 00:00:00,10.7,4.951780091,65.44,208.3075,0
2021-01-31 00:15:00,12.69,4.902702298,69.47,147.71625,0
2021-01-31 00:30:00,12.87,4.853624505,71.96,134.385,0
2021-01-31 00:45:00,10.31,4.804546712,76.21,162.87125,0
2021-01-31 01:00:00,9.44,4.755468919,63.88,158.2675,0
2021-01-31 01:15:00,10.12,4.710198886,67.67,221.97625,0
2021-01-31 01:30:00,9.58,4.664928852,69.39,166.0275,0
2021-01-31 01:45:00,12.73,4.619658819,72.97,226.335,0
2021-01-31 02:00:00,10.25,4.574388786,62.9,199.4925,0
2021-01-31 02:15:00,11.97,4.509656869,66.29,171.20375,0
2021-01-31 02:30:00,10.61,4.444924952,68.84,210.8175,0
2021-01-31 02:45:00,10.44,4.380193035,70.6,212.20375,0
2021-01-31 03:00:00,11.26,4.315461119,62.92,220.835,0
2021-01-31 03:15:00,10.96,4.279075858,64.96,180.07375,0
2021-01-31 03:30:00,10.95,4.242690598,67.23,175.46625,0
2021-01-31 03:45:00,10.29,4.206305337,68.06,238.81,0
2021-01-31 04:00:00,9.86,4.169920077,62.51,154.905,0
2021-01-31 04:15:00,11.57,4.145804265,64.42,145.19875,0
2021-01-31 04:30:00,8.87,4.121688453,65.58,231.89875,0
2021-01-31 04:45:00,8.9,4.097572641,67.58,229.00125,0
2021-01-31 05:00:00,11.45,4.073456828,62.47,145.615,0
2021-01-31 05:15:00,11.15,4.04680251,64.18,136.76625,0
2021-01-31 05:30:00,8.4,4.020148191,65.45,221.94,0
2021-01-31 05:45:00,8.42,3.993493872,66.66,229.4,0
2021-01-31 06:00:00,10.87,3.966839554,62.47,132.45,0
2021-01-31 06:15:00,10.93,3.9655703,63.61,145.30875,0
2021-01-31 06:30:00,7.94,3.964301047,65.23,128.19125,0
2021-01-31 06:45:00,8.61,3.963031794,65.4,219.13375,0
2021-01-31 07:00:00,7.97,3.961762541,61.88,249.17625,0
2021-01-31 07:15:00,10.64,3.959224034,64.08,163.81375,0
2021-01-31 07:30:00,11.5,3.956685528,65.47,131.2175,0
2021-01-31 07:45:00,9.2,3.954147021,65.87,163.52375,0
2021-01-31 08:00:00,8,3.951608514,62.53,611.83875,0
2021-01-31 08:15:00,8.97,3.992224619,66.11,502.2525,0
2021-01-31 08:30:00,22.72,4.032840724,67.44,571.29625,0
2021-01-31 08:45:00,20.39,4.073456828,70.32,533.61125,0
2021-01-31 09:00:00,21.87,4.114072933,63.69,599.5575,0
2021-01-31 09:15:00,20.6,4.16738157,64.55,546.3075,0
2021-01-31 09:30:00,22.17,4.220690208,66.54,550.01625,0
2021-01-31 09:45:00,22.54,4.273998845,68.76,575.0975,0
2021-01-31 10:00:00,22.7,4.327307482,63.9,565.48,0
2021-01-31 10:15:00,23.5,4.434770926,64.73,543.63625,0
2021-01-31 10:30:00,23.11,4.54223437,67.16,574.35375,0
2021-01-31 10:45:00,24.31,4.649697813,68.04,616.295,0
2021-01-31 11:00:00,25.73,4.757161257,62.27,505.21375,0
2021-01-31 11:15:00,27.04,4.858278434,64.47,602.285,0
2021-01-31 11:30:00,23.25,4.959395611,66.9,554.0525,0
2021-01-31 11:45:00,29.43,5.060512788,67.43,514.7025,0
2021-01-31 12:00:00,27.24,5.161629965,62.48,538.00625,0
2021-01-31 12:15:00,25.1,5.1878612,63.99,541.44,0
2021-01-31 12:30:00,26.01,5.214092434,66.27,599.455,0
2021-01-31 12:45:00,27.94,5.240323668,68.06,567.3725,0
2021-01-31 13:00:00,29.92,5.266554902,61.75,505.29125,0
2021-01-31 13:15:00,27.91,5.287709124,63.63,544.715,0
2021-01-31 13:30:00,25.01,5.308863345,65.36,560.16625,0
2021-01-31 13:45:00,28.84,5.330017566,67.4,523.86625,0
2021-01-31 14:00:00,28.89,5.351171787,62.76,564.91375,0
2021-01-31 14:15:00,26.92,5.376556852,64.88,565.925,0
2021-01-31 14:30:00,28.04,5.401941918,65.98,517.27625,0
2021-01-31 14:45:00,29.87,5.427326983,67.71,604.2625,0
2021-01-31 15:00:00,27.17,5.452712049,62.42,504.27625,0
2021-01-31 15:15:00,30.12,5.387557047,63.7,601.5,0
2021-01-31 15:30:00,25.25,5.322402046,65.45,574.35625,0
2021-01-31 15:45:00,30.68,5.257247045,65.99,558.5175,0
2021-01-31 16:00:00,28.69,5.192092044,61.36,508.48,0
2021-01-31 16:15:00,27.16,5.141744997,63.82,608.9,0
2021-01-31 16:30:00,24.79,5.091397951,65.7,567.05875,0
2021-01-31 16:45:00,30.15,5.041050905,67.09,517.6125,0
2021-01-31 17:00:00,27.23,4.990703858,61.36,560.8625,0
2021-01-31 17:15:00,24.79,5.022012106,63.44,508.2625,0
2021-01-31 17:30:00,26.15,5.053320353,64.91,561.8875,0
2021-01-31 17:45:00,26.13,5.0846286,65.79,578.235,0
2021-01-31 18:00:00,27.75,5.115936848,61.7,605.49,0
2021-01-31 18:15:00,28.06,5.149360517,63.74,546.75375,0
2021-01-31 18:30:00,29.02,5.182784187,64.14,610.44875,0
2021-01-31 18:45:00,28.3,5.216207856,64.72,532.91375,0
2021-01-31 19:00:00,30.37,5.249631525,62.07,156.90125,0
2021-01-31 19:15:00,26.96,5.221707954,61.76,228.39125,0
2021-01-31 19:30:00,11.53,5.193784382,62.17,234.18875,0
2021-01-31 19:45:00,14.72,5.16586081,62.84,185.235,0
2021-01-31 20:00:00,14.95,5.137937238,61.01,212.67125,0
2021-01-31 20:15:00,12.8,5.126513958,61.49,132.20375,0
2021-01-31 20:30:00,13.8,5.115090679,63.03,197.44,0
2021-01-31 20:45:00,10.66,5.103667399,63.39,223.46375,0
2021-01-31 21:00:00,13.31,5.09224412,60.67,234.7675,0
2021-01-31 21:15:00,14.02,5.030896879,62.71,129.0475,0
2021-01-31 21:30:00,14.27,4.969549637,62.93,155.71625,0
2021-01-31 21:45:00,10.22,4.908202396,63.99,199.83125,0
2021-01-31 22:00:00,10.97,4.846855154,62.37,214.415,0
2021-01-31 22:15:00,12.56,4.835431875,61.95,173.72875,0
2021-01-31 22:30:00,12.93,4.824008596,62.17,132.375,0
2021-01-31 22:45:00,11.55,4.812585316,63.44,214.74375,0
2021-01-31 23:00:00,9.95,4.801162037,61.98,218.0925,0
2021-01-31 23:15:00,13.08,4.772392296,61.46,194.89,0
2021-01-31 23:30:00,12.95,4.743622555,61.52,152.44375,0
2021-01-31 23:45:00,12.17,4.714852814,62.35,170.40875,0
2021-02-01 00:00:00,10.57,4.686083073,279.97,309.60875,0
2021-02-01 00:15:00,11.18,4.675505963,308.78,320.23125,0
2021-02-01 00:30:00,16.29,4.664928852,338.52,333.64375,0
2021-02-01 00:45:00,7.34,4.654351742,359.64,288.66625,0
2021-02-01 01:00:00,7.19,4.643774631,273.51,256.33,0
2021-02-01 01:15:00,6.64,4.634043689,294.74,301.1425,0
2021-02-01 01:30:00,6.31,4.624312748,312.02,316.5175,0
2021-02-01 01:45:00,7.19,4.614581806,335.83,370.6675,0
2021-02-01 02:00:00,7.11,4.604850864,265.11,258.0025,0
2021-02-01 02:15:00,7.37,4.618389566,286.93,253.55125,0
2021-02-01 02:30:00,6.42,4.631928267,301.82,337.75,0
2021-02-01 02:45:00,6.87,4.645466969,317.98,300.6725,0
2021-02-01 03:00:00,7.39,4.65900567,259.02,330.90875,0
2021-02-01 03:15:00,7.01,4.661967261,277.15,305.69375,0
2021-02-01 03:30:00,7.11,4.664928852,294.6,251.59,0
2021-02-01 03:45:00,7.43,4.667890443,303.95,288.95,0
2021-02-01 04:00:00,6.8,4.670852034,262.11,364.9125,0
2021-02-01 04:15:00,7.01,4.709775801,273.87,326.125,0
2021-02-01 04:30:00,7.58,4.748699568,282.95,290.7025,0
2021-02-01 04:45:00,7.72,4.787623335,296.43,261.11625,0
2021-02-01 05:00:00,7.35,4.826547102,260.16,255.97125,0
2021-02-01 05:15:00,7.08,4.895509863,270.05,255.54,0
2021-02-01 05:30:00,7.05,4.964472624,276.9,322.9975,0
2021-02-01 05:45:00,7.43,5.033435385,294.71,275.0775,0
2021-02-01 06:00:00,8.06,5.102398146,256.13,352.54125,0
2021-02-01 06:15:00,7.65,5.123552367,267.66,250.945,0
2021-02-01 06:30:00,8.22,5.144706588,279.29,313.26125,0
2021-02-01 06:45:00,7.67,5.16586081,288.72,330.27875,0
2021-02-01 07:00:00,8.2,5.187015031,254.6,268.265,0
2021-02-01 07:15:00,8.3,5.227208051,263.96,277.22875,0
2021-02-01 07:30:00,7.69,5.267401071,270.26,345.3525,0
2021-02-01 07:45:00,8.17,5.307594091,279.54,304.84625,0
2021-02-01 08:00:00,8.81,5.347787112,266.08,86.7125,0
2021-02-01 08:15:00,8.38,5.40024958,283.74,80.82,0
2021-02-01 08:30:00,6.25,5.452712049,296.65,123.06,0
2021-02-01 08:45:00,6.3,5.505174517,316.63,17.2025,0
2021-02-01 09:00:00,6.72,5.557636986,260.2,37.13625,0
2021-02-01 09:15:00,5.72,5.658754163,273.73,124.90375,0
2021-02-01 09:30:00,5.99,5.75987134,292.19,49.6125,0
2021-02-01 09:45:00,7.16,5.860988517,311.43,25.6075,0
2021-02-01 10:00:00,6.4,5.962105694,258.13,61.7875,0
2021-02-01 10:15:00,6.22,6.067030631,275.96,52.14625,0
2021-02-01 10:30:00,6.66,6.171955568,287.1,28.7975,0
2021-02-01 10:45:00,6.79,6.276880505,302.05,3.82125,0
2021-02-01 11:00:00,6.59,6.381805442,260.48,30.73125,0
2021-02-01 11:15:00,6.41,6.522692555,270.71,85.23125,0
2021-02-01 11:30:00,6.83,6.663579668,282.64,55.95625,0
2021-02-01 11:45:00,7.75,6.804466781,300.22,43.10125,0
2021-02-01 12:00:00,7.49,6.945353894,261.13,68.8575,0
2021-02-01 12:15:00,7.45,7.064240617,271.61,58.395,0
2021-02-01 12:30:00,7.88,7.18312734,286.99,96.57625,0
2021-02-01 12:45:00,8,7.302014063,293.75,27.55375,0
2021-02-01 13:00:00,8.6,7.420900786,259.6,4.92875,0
2021-02-01 13:15:00,7.77,7.503402249,265.16,22.875,0
2021-02-01 13:30:00,7.57,7.585903711,278.86,108.18375,0
2021-02-01 13:45:00,7.91,7.668405174,288.81,117.05375,0
2021-02-01 14:00:00,9.23,7.750906637,257.36,67.92875,0
2021-02-01 14:15:00,9.36,7.784330306,268.27,56.3425,0
2021-02-01 14:30:00,8.7,7.817753975,281.23,118.6125,0
2021-02-01 14:45:00,8.69,7.851177645,289.89,22.16375,0
2021-02-01 15:00:00,9.59,7.884601314,252.87,31.38,0
2021-02-01 15:15:00,8.18,7.78475339,263.47,59.815,0
2021-02-01 15:30:00,8.26,7.684905467,280.19,61.95625,0
2021-02-01 15:45:00,8.64,7.585057543,283.37,20.78875,0
2021-02-01 16:00:00,8.52,7.485209619,252.05,25.0775,0
2021-02-01 16:15:00,7.81,7.37816926,268.28,12.92625,0
2021-02-01 16:30:00,7.75,7.2711289,278.13,7.24125,0
2021-02-01 16:45:00,7.5,7.164088541,283.67,108.98375,0
2021-02-01 17:00:00,7.32,7.057048182,251.13,116.32875,0
2021-02-01 17:15:00,8.48,6.947469317,262.72,7.4075,0
2021-02-01 17:30:00,8.39,6.837890451,272.45,27.78875,0
2021-02-01 17:45:00,6.98,6.728311585,279.77,16.2925,0
2021-02-01 18:00:00,7.14,6.61873272,251.6,74.95,0
2021-02-01 18:15:00,6.85,6.554423887,263,99.83875,0
2021-02-01 18:30:00,7.45,6.490115055,273.58,37.79125,0
2021-02-01 18:45:00,7.79,6.425806222,279.8,50.47,0
2021-02-01 19:00:00,6.9,6.36149739,249.12,291.5525,0
2021-02-01 19:15:00,6.99,6.295073136,255.68,283.6825,0
2021-02-01 19:30:00,9.58,6.228648881,257.99,364.36125,0
2021-02-01 19:45:00,9.79,6.162224627,263.94,349.7775,0
2021-02-01 20:00:00,10.54,6.095800372,249.41,281.04375,0
2021-02-01 20:15:00,10.23,6.062799787,248.86,293.7025,0
2021-02-01 20:30:00,9.29,6.029799202,257.74,294.38375,0
2021-02-01 20:45:00,9.59,5.996798617,261.95,374.41,0
2021-02-01 21:00:00,9.54,5.963798032,248.47,277.30625,0
2021-02-01 21:15:00,10.33,5.966759623,251.69,276.45375,0
2021-02-01 21:30:00,9.15,5.969721214,255.43,350.165,0
2021-02-01 21:45:00,9.29,5.972682805,263.13,304.4075,0
2021-02-01 22:00:00,10.16,5.975644396,249.14,261.41,0
2021-02-01 22:15:00,9.56,5.986644591,251.4,361.3625,0
2021-02-01 22:30:00,8.99,5.997644786,255.36,276.49375,0
2021-02-01 22:45:00,10.36,6.008644981,258.69,264.24125,0
2021-02-01 23:00:00,9.34,6.019645176,248.83,333.62125,0
2021-02-01 23:15:00,9.12,5.979452156,253.15,303.1325,0
2021-02-01 23:30:00,9.84,5.939259136,257.94,325.4825,0
2021-02-01 23:45:00,9.55,5.899066115,260.46,364.94625,0
2021-02-02 00:00:00,9.71,5.858873095,283.43,352.29,0
2021-02-02 00:15:00,10.01,5.819103159,314.5,297.15,0
2021-02-02 00:30:00,9.77,5.779333224,332.83,311.00375,0
2021-02-02 00:45:00,8.8,5.739563288,355.02,362.2675,0
2021-02-02 01:00:00,8.58,5.699793352,271.77,307.4425,0
2021-02-02 01:15:00,8.8,5.660023416,297.78,338.75,0
2021-02-02 01:30:00,8.13,5.62025348,315.31,307.02125,0
2021-02-02 01:45:00,9.13,5.580483545,330.29,272.28875,0
2021-02-02 02:00:00,8.48,5.540713609,264.35,298.69625,0
2021-02-02 02:15:00,7.97,5.528867245,285.37,325.71125,0
2021-02-02 02:30:00,8.04,5.517020881,298.61,264.33875,0
2021-02-02 02:45:00,8.93,5.505174517,313.7,325.22875,0
2021-02-02 03:00:00,8.08,5.493328153,260.87,352.1575,0
2021-02-02 03:15:00,8.52,5.49586666,276.68,294.64625,0
2021-02-02 03:30:00,8.6,5.498405166,288.19,327.1775,0
2021-02-02 03:45:00,8.63,5.500943673,304.84,359.23,0
2021-02-02 04:00:00,8.76,5.503482179,260.68,354.4025,0
2021-02-02 04:15:00,8.92,5.439173347,269.83,372.36875,0
2021-02-02 04:30:00,8.6,5.374864515,283.34,279.07625,0
2021-02-02 04:45:00,9.2,5.310555682,293.98,337.39125,0
2021-02-02 05:00:00,8.07,5.24624685,255.49,259.1625,0
2021-02-02 05:15:00,8.36,5.175591751,272.55,261.59125,0
2021-02-02 05:30:00,7.45,5.104936653,283.54,367.70375,0
2021-02-02 05:45:00,7.71,5.034281554,293.32,312.11375,0
2021-02-02 06:00:00,8.41,4.963626455,251.97,368.29625,0
2021-02-02 06:15:00,7.71,4.914548662,264.79,254.2575,0
2021-02-02 06:30:00,8,4.865470869,280.09,284.91125,0
2021-02-02 06:45:00,7.33,4.816393076,282.88,333.15125,0
2021-02-02 07:00:00,7.43,4.767315283,257.87,315.36875,0
2021-02-02 07:15:00,7.64,4.783392491,264.27,334.025,0
2021-02-02 07:30:00,7.48,4.799469699,273.7,263.28125,0
2021-02-02 07:45:00,7.94,4.815546907,279.94,300.98625,0
2021-02-02 08:00:00,7.24,4.831624115,258.69,1000.3175,0
2021-02-02 08:15:00,7.55,4.945856909,276.56,1093.27375,0
2021-02-02 08:30:00,13.98,5.060089704,296.86,1002.72125,0
2021-02-02 08:45:00,15.99,5.174322498,314.43,1075.00625,0
2021-02-02 09:00:00,14.73,5.288555292,258.65,1031.035,0
2021-02-02 09:15:00,15.1,5.437057925,274.29,1114.13125,0
2021-02-02 09:30:00,14.56,5.585560558,289,1044.6,0
2021-02-02 09:45:00,17.91,5.73406319,309.84,1026.77375,0
2021-02-02 10:00:00,16.9,5.882565823,262.89,1055.99375,0
2021-02-02 10:15:00,16.65,6.072107645,276.84,1056.88,0
2021-02-02 10:30:00,16.71,6.261649466,291.07,1067.7425,0
2021-02-02 10:45:00,19.2,6.451191288,304.46,1055.01375,0
2021-02-02 11:00:00,19.21,6.64073311,257.85,1007.6125,0
2021-02-02 11:15:00,18.77,6.715195968,270.01,1009.35,0
2021-02-02 11:30:00,17.95,6.789658827,290.09,1059.5375,0
2021-02-02 11:45:00,20.2,6.864121685,299.23,1036.975,0
2021-02-02 12:00:00,20.46,6.938584544,257.67,1095.24375,0
2021-02-02 12:15:00,19.44,6.991470097,267.18,1000.005,0
2021-02-02 12:30:00,19.88,7.044355649,281.12,1083.815,0
2021-02-02 12:45:00,20.81,7.097241202,294.62,1046.67625,0
2021-02-02 13:00:00,21.59,7.150126755,252.87,1059.28625,0
2021-02-02 13:15:00,20.47,7.148011333,271.81,1102.70125,0
2021-02-02 13:30:00,20.01,7.145895911,277.5,1108.80625,0
2021-02-02 13:45:00,22.74,7.143780489,292.69,1010.33125,0
2021-02-02 14:00:00,21.74,7.141665067,257.78,1020.345,0
2021-02-02 14:15:00,20.1,7.104010553,271.06,1015.99625,0
2021-02-02 14:30:00,19.44,7.06635604,278.79,1031.11125,0
2021-02-02 14:45:00,20.95,7.028701526,293.21,1010.24875,0
2021-02-02 15:00:00,20.35,6.991047012,257.9,1063.3275,0
2021-02-02 15:15:00,19.57,6.933084446,263.15,1095.8975,0
2021-02-02 15:30:00,19.44,6.87512188,280.07,1110.4625,0
2021-02-02 15:45:00,21.39,6.817159314,286.87,1093.77,0
2021-02-02 16:00:00,21.11,6.759196748,251.65,1110.99125,0
2021-02-02 16:15:00,19.84,6.68092613,261.39,1075.69,0
2021-02-02 16:30:00,19.5,6.602655511,275.89,1104.195,0
2021-02-02 16:45:00,20.6,6.524384893,281.99,1024.51875,0
2021-02-02 17:00:00,20.17,6.446114275,255.73,1090.79375,0
2021-02-02 17:15:00,18.32,6.371228332,265.94,1055.00125,0
2021-02-02 17:30:00,18.6,6.296342389,270.3,1027.4725,0
2021-02-02 17:45:00,19.16,6.221456446,282.16,1013.90625,0
2021-02-02 18:00:00,18.12,6.146570503,253.7,1115.45875,0
2021-02-02 18:15:00,17.64,6.112300665,260.54,1059.0525,0
2021-02-02 18:30:00,18.16,6.078030826,274.34,1081.9375,0
2021-02-02 18:45:00,18.71,6.043760988,284.78,1049.815,0
2021-02-02 19:00:00,18.56,6.00949115,248.8,264.66375,0
2021-02-02 19:15:00,17.45,5.973528974,252.72,370.60625,0
2021-02-02 19:30:00,8.76,5.937566798,255.17,326.28375,0
2021-02-02 19:45:00,10.34,5.901604622,258.36,357.9125,0
2021-02-02 20:00:00,9.73,5.865642446,244.55,259.66625,0
2021-02-02 20:15:00,9.98,5.84406514,255.86,363.73875,0
2021-02-02 20:30:00,8.79,5.822487835,259.04,361.445,0
2021-02-02 20:45:00,10.17,5.800910529,259.28,262.64125,0
2021-02-02 21:00:00,9.91,5.779333224,246.8,254.6225,0
2021-02-02 21:15:00,8.71,5.733217021,256.15,367.855,0
2021-02-02 21:30:00,8.56,5.687100819,256.17,329.11125,0
2021-02-02 21:45:00,9.92,5.640984617,258.74,252.37875,0
2021-02-02 22:00:00,9.26,5.594868415,250.55,337.5625,0
2021-02-02 22:15:00,8.35,5.551290719,255.37,308.3175,0
2021-02-02 22:30:00,9.17,5.507713024,258,333.645,0
2021-02-02 22:45:00,8.9,5.464135328,256.94,326.49,0
2021-02-02 23:00:00,9.03,5.420557633,250.38,286.2125,0
2021-02-02 23:15:00,8.84,5.354979547,249.87,258.99875,0
2021-02-02 23:30:00,8.34,5.289401461,258.57,358.3575,0
2021-02-02 23:45:00,8.02,5.223823376,255.75,358.505,0
2021-02-03 00:00:00,8.95,5.15824529,139.84,292.52125,0
2021-02-03 00:15:00,8.75,5.143437335,156.91,266.885,0
2021-02-03 00:30:00,8.09,5.12862938,167.54,285.225,0
2021-02-03 00:45:00,10.02,5.113821426,180.35,325.02125,0
2021-02-03 01:00:00,9.76,5.099013471,137.2,262.42375,0
2021-02-03 01:15:00,10.05,5.072782236,148.99,254.45875,0
2021-02-03 01:30:00,8.76,5.046551002,155.97,346.37625,0
2021-02-03 01:45:00,9.71,5.020319768,165.78,339.4625,0
2021-02-03 02:00:00,10.84,4.994088534,131.32,266.09,0
2021-02-03 02:15:00,10.39,4.928510448,143.14,286.78125,0
2021-02-03 02:30:00,8.87,4.862932362,151.07,258.03125,0
2021-02-03 02:45:00,10.13,4.797354277,158.28,355.81125,0
2021-02-03 03:00:00,9.08,4.731776191,130.15,292.95375,0
2021-02-03 03:15:00,10.31,4.697929437,140.07,346.31625,0
2021-02-03 03:30:00,9.03,4.664082683,145.62,285.305,0
2021-02-03 03:45:00,10.86,4.63023593,151.95,269.645,0
2021-02-03 04:00:00,9.33,4.596389176,128.11,360.11375,0
2021-02-03 04:15:00,8.86,4.569311773,136.91,273.83125,0
2021-02-03 04:30:00,9.99,4.54223437,141.69,265.65,0
2021-02-03 04:45:00,9.4,4.515156966,147.66,343.66125,0
2021-02-03 05:00:00,8.9,4.488079563,130.14,295.79625,0
2021-02-03 05:15:00,9.92,4.449578881,134.11,306.8725,0
2021-02-03 05:30:00,8.9,4.411078198,140.72,306.37625,0
2021-02-03 05:45:00,9.58,4.372577516,147.51,338.23875,0
2021-02-03 06:00:00,9.36,4.334076833,128.98,357.6775,0
2021-02-03 06:15:00,9.5,4.279498943,132,262.85625,0
2021-02-03 06:30:00,9.43,4.224921052,137.98,363.51,0
2021-02-03 06:45:00,8.52,4.170343161,145.04,290.56125,0
2021-02-03 07:00:00,9.87,4.115765271,127.99,283.37125,0
2021-02-03 07:15:00,8.47,4.098841894,133.44,264.69125,0
2021-02-03 07:30:00,8.11,4.081918517,136.41,299.70375,0
2021-02-03 07:45:00,8.31,4.06499514,141.95,314.1175,0
2021-02-03 08:00:00,8.62,4.048071763,131.96,1032.7375,0
2021-02-03 08:15:00,8.86,4.154689038,140.25,1103.5275,0
2021-02-03 08:30:00,19.64,4.261306312,150.52,1059.74125,0
2021-02-03 08:45:00,22.52,4.367923587,154.84,1082.5575,0
2021-02-03 09:00:00,21.25,4.474540862,132.34,1021.71625,0
2021-02-03 09:15:00,21.25,4.669159697,137.88,1027.38625,0
2021-02-03 09:30:00,20.69,4.863778531,145.22,1106.2025,0
2021-02-03 09:45:00,24.47,5.058397366,155.11,1113.3125,0
2021-02-03 10:00:00,26.1,5.253016201,128.45,1022.43,0
2021-02-03 10:15:00,26.04,5.436211756,137.85,1098.375,0
2021-02-03 10:30:00,23.91,5.619407312,145.45,1100.42125,0
2021-02-03 10:45:00,30.39,5.802602867,150.44,1124.3475,0
2021-02-03 11:00:00,29.65,5.985798422,129.92,1042.205,0
2021-02-03 11:15:00,29.51,6.096223457,136.75,1124.72,0
2021-02-03 11:30:00,27.56,6.206648491,143.2,1058.49375,0
2021-02-03 11:45:00,33.52,6.317073526,150.04,1091.765,0
2021-02-03 12:00:00,31.19,6.42749856,128.91,1026.1075,0
2021-02-03 12:15:00,31.07,6.465153074,136.71,1067.54375,0
2021-02-03 12:30:00,28.69,6.502807588,143.61,1006.1175,0
2021-02-03 12:45:00,33.59,6.540462101,147.13,1003.14375,0
2021-02-03 13:00:00,30.74,6.578116615,128.78,1059.3125,0
2021-02-03 13:15:00,29.61,6.591655316,133.77,1016.17125,0
2021-02-03 13:30:00,30.37,6.605194018,140.06,1058.9525,0
2021-02-03 13:45:00,32.75,6.61873272,145.08,1018.99125,0
2021-02-03 14:00:00,32.89,6.632271421,126.93,1111.51125,0
2021-02-03 14:15:00,30.57,6.580232037,133.73,1016.64875,0
2021-02-03 14:30:00,31.62,6.528192653,139.85,1048.67125,0
2021-02-03 14:45:00,32.48,6.476153269,144.08,1031.93125,0
2021-02-03 15:00:00,31.7,6.424113885,127.69,1066.55625,0
2021-02-03 15:15:00,29.83,6.33188148,134.42,1011.3675,0
2021-02-03 15:30:00,29.48,6.239649076,138.26,1055.22375,0
2021-02-03 15:45:00,30.63,6.147416672,143.45,1097.56875,0
2021-02-03 16:00:00,29.96,6.055184268,127.55,1064.28375,0
2021-02-03 16:15:00,29.38,5.867757868,131.2,1122.78125,0
2021-02-03 16:30:00,27.01,5.680331468,136.62,1061.9125,0
2021-02-03 16:45:00,29.91,5.492905069,140.63,1081.8725,0
2021-02-03 17:00:00,27.03,5.305478669,127.23,1015.925,0
2021-02-03 17:15:00,25.91,5.182361102,132.98,1015.9625,0
2021-02-03 17:30:00,23.52,5.059243535,137.64,1033.17875,0
2021-02-03 17:45:00,24.82,4.936125968,143.17,1007.95125,0
2021-02-03 18:00:00,23.7,4.813008401,126.39,1067.325,0
2021-02-03 18:15:00,22.13,4.708929632,132.49,1109.56125,0
2021-02-03 18:30:00,21.91,4.604850864,135.01,1088.46,0
2021-02-03 18:45:00,24.42,4.500772096,141.13,1036.0225,0
2021-02-03 19:00:00,22.61,4.396693328,123.78,360.21,0
2021-02-03 19:15:00,20.97,4.309114852,125.61,320.8875,0
2021-02-03 19:30:00,9.73,4.221536377,126.97,332.98125,0
2021-02-03 19:45:00,9.61,4.133957901,131.99,371.36375,0
2021-02-03 20:00:00,9.55,4.046379425,123.1,309.1375,0
2021-02-03 20:15:00,9.87,3.945262248,125.42,343.6475,0
2021-02-03 20:30:00,8.48,3.844145071,128.46,280.87,0
2021-02-03 20:45:00,9.13,3.743027894,132.47,251.93375,0
2021-02-03 21:00:00,7.88,3.641910717,123.91,257.71125,0
2021-02-03 21:15:00,7.16,3.555601494,125.53,374.6525,0
2021-02-03 21:30:00,6.98,3.469292272,128.53,359.99,0
2021-02-03 21:45:00,8.62,3.382983049,131.9,360.43125,0
2021-02-03 22:00:00,8.15,3.296673827,124.14,352.91,0
2021-02-03 22:15:00,7.88,3.23194191,124.8,336.23375,0
2021-02-03 22:30:00,7.51,3.167209994,126.86,372.30625,0
2021-02-03 22:45:00,7.39,3.102478077,131.23,259.07,0
2021-02-03 23:00:00,7.67,3.03774616,124.12,259.9075,0
2021-02-03 23:15:00,6.13,3.008976419,125.81,362.89125,0
2021-02-03 23:30:00,6,2.980206678,129.14,334.78375,0
2021-02-03 23:45:00,7.33,2.951436938,130.57,297.63375,0
2021-02-04 00:00:00,6.87,2.922667197,277.95,323.2925,0
2021-02-04 00:15:00,6.26,2.871473982,313.41,334.31625,0
2021-02-04 00:30:00,6.38,2.820280766,334.9,374.86125,0
2021-02-04 00:45:00,4.52,2.769087551,356.74,362.49,0
2021-02-04 01:00:00,4.42,2.717894336,266.83,292.34875,0
2021-02-04 01:15:00,4.19,2.648085406,290.38,287.735,0
2021-02-04 01:30:00,3.73,2.578276476,316.27,345.59125,0
2021-02-04 01:45:00,3.96,2.508467546,329.5,271.2625,0
2021-02-04 02:00:00,3.99,2.438658616,263.06,259.2325,0
2021-02-04 02:15:00,3.5,2.376888291,285.62,295.45625,0
2021-02-04 02:30:00,3.32,2.315117965,303.77,358.3525,0
2021-02-04 02:45:00,3.61,2.253347639,312.9,250.025,0
2021-02-04 03:00:00,3.67,2.191577313,259.98,255.015,0
2021-02-04 03:15:00,3.13,2.152230462,274.17,316.61375,0
2021-02-04 03:30:00,3.03,2.11288361,293.87,363.1125,0
2021-02-04 03:45:00,3.41,2.073536759,308.89,363.685,0
2021-02-04 04:00:00,3.44,2.034189908,255.25,325.9,0
2021-02-04 04:15:00,3.33,2.018958868,272.62,318.84625,0
2021-02-04 04:30:00,3.11,2.003727829,285.85,295.8,0
2021-02-04 04:45:00,3.28,1.98849679,297.17,352.8175,0
2021-02-04 05:00:00,3.09,1.973265751,256.55,255.47,0
2021-02-04 05:15:00,3.22,1.982996692,271.19,330.63625,0
2021-02-04 05:30:00,2.86,1.992727634,277.18,356.53625,0
2021-02-04 05:45:00,3.3,2.002458576,292.92,319.3425,0
2021-02-04 06:00:00,3.33,2.012189518,253.32,355.59625,0
2021-02-04 06:15:00,3.2,2.026997472,264.9,310.0275,0
2021-02-04 06:30:00,3.28,2.041805427,274.88,318.78,0
2021-02-04 06:45:00,3.3,2.056613382,285.94,279.47,0
2021-02-04 07:00:00,3.31,2.071421337,257.63,345.60875,0
2021-02-04 07:15:00,3.13,2.076075266,267.29,275.47375,0
2021-02-04 07:30:00,3.36,2.080729194,275.78,264.9725,0
2021-02-04 07:45:00,3.22,2.085383123,284.25,350.23375,0
2021-02-04 08:00:00,3.14,2.090037052,263.92,1055.8525,0
2021-02-04 08:15:00,3.54,2.23430884,279.95,1073.16,0
2021-02-04 08:30:00,6.61,2.378580628,293.7,1102.75625,0
2021-02-04 08:45:00,7.47,2.522852417,314.55,1109.305,0
2021-02-04 09:00:00,7.73,2.667124205,263.29,1047.2025,0
2021-02-04 09:15:00,8.1,2.883320345,273.61,1108.1,0
2021-02-04 09:30:00,8,3.099516486,295.37,1121.535,0
2021-02-04 09:45:00,10.01,3.315712626,311.25,1103.02625,0
2021-02-04 10:00:00,10.52,3.531908766,263.07,1069.3325,0
2021-02-04 10:15:00,10.46,3.72737377,273.19,1015.845,0
2021-02-04 10:30:00,10.43,3.922838774,287.41,1115.33375,0
2021-02-04 10:45:00,11.82,4.118303777,304.07,1006.0075,0
2021-02-04 11:00:00,12.87,4.313768781,257.82,1106.94625,0
2021-02-04 11:15:00,12.08,4.455502063,269.6,1051.965,0
2021-02-04 11:30:00,12.81,4.597235345,286.77,1074.75125,0
2021-02-04 11:45:00,14.23,4.738968626,301.74,1026.70375,0
2021-02-04 12:00:00,14.44,4.880701908,259.78,1087.39,0
2021-02-04 12:15:00,13.69,4.932741292,270.53,1019.41125,0
2021-02-04 12:30:00,13.91,4.984780676,281.41,1028.48,0
2021-02-04 12:45:00,14.88,5.03682006,298.71,1113.96375,0
2021-02-04 13:00:00,14.7,5.088859445,259.19,1115.78,0
2021-02-04 13:15:00,15.18,5.093090289,272.71,1046.26375,0
2021-02-04 13:30:00,14.63,5.097321133,280.48,1108.785,0
2021-02-04 13:45:00,15.4,5.101551977,289.94,1046.58125,0
2021-02-04 14:00:00,15.49,5.105782822,258.41,1035.695,0
2021-02-04 14:15:00,14.49,5.016935093,271.33,1109.1575,0
2021-02-04 14:30:00,13.87,4.928087364,276.55,1082.37625,0
2021-02-04 14:45:00,15.35,4.839239635,286.1,1114.78375,0
2021-02-04 15:00:00,14.37,4.750391906,254.66,1108.81125,0
2021-02-04 15:15:00,14.24,4.679313723,267.73,1045.9375,0
2021-02-04 15:30:00,13.65,4.60823554,280.34,1007.255,0
2021-02-04 15:45:00,13.96,4.537157356,289.95,1060.7125,0
2021-02-04 16:00:00,12.98,4.466079173,251.11,1086.71875,0
2021-02-04 16:15:00,12.75,4.353115632,263.96,1005.965,0
2021-02-04 16:30:00,12.34,4.240152091,275.42,1053.8575,0
2021-02-04 16:45:00,12.54,4.12718855,282.41,1087.4225,0
2021-02-04 17:00:00,12.19,4.014225009,253.02,1123.255,0
2021-02-04 17:15:00,11.91,3.9655703,267.96,1008.9425,0
2021-02-04 17:30:00,11.77,3.916915592,275.59,1014.8425,0
2021-02-04 17:45:00,11.65,3.868260883,281.96,1121.3975,0
2021-02-04 18:00:00,11.13,3.819606174,251.16,1043.12,0
2021-02-04 18:15:00,11.52,3.769682212,259.31,1121.85125,0
2021-02-04 18:30:00,10.69,3.71975825,269.15,1024.2825,0
2021-02-04 18:45:00,11.95,3.669834289,281.3,1044.64,0
2021-02-04 19:00:00,10.85,3.619910327,244.78,289.7775,0
2021-02-04 19:15:00,10.67,3.611448638,250.45,334.4175,0
2021-02-04 19:30:00,5.5,3.60298695,260.32,343.08875,0
2021-02-04 19:45:00,6.06,3.594525261,260.58,335.99625,0
2021-02-04 20:00:00,6.07,3.586063573,249.31,322.69,0
2021-02-04 20:15:00,5.87,3.530216429,256.37,291.145,0
2021-02-04 20:30:00,5.71,3.474369285,259.06,266.14375,0
2021-02-04 20:45:00,5.51,3.418522141,258.44,361.1325,0
2021-02-04 21:00:00,5.21,3.362674997,244.85,295.97625,0
2021-02-04 21:15:00,5.71,3.329251328,249.84,339.40375,0
2021-02-04 21:30:00,5.24,3.295827658,255.03,355.435,0
2021-02-04 21:45:00,5.58,3.262403989,258.54,310.64625,0
2021-02-04 22:00:00,5.59,3.228980319,244.74,340.0125,0
2021-02-04 22:15:00,5.18,3.17736402,255.95,369.8775,0
2021-02-04 22:30:00,5.26,3.12574772,259.88,286.705,0
2021-02-04 22:45:00,5.47,3.07413142,259.7,317.51,0
2021-02-04 23:00:00,4.79,3.022515121,245.3,353.7575,0
2021-02-04 23:15:00,4.87,2.950167684,253.19,292.73125,0
2021-02-04 23:30:00,4.96,2.877820248,256.6,283.22125,0
2021-02-04 23:45:00,4.59,2.805472812,260.06,287.9225,0
2021-02-05 00:00:00,4.38,2.733125375,243.88,305.32375,0
2021-02-05 00:15:00,4.26,2.651893166,273.47,351.42125,0
2021-02-05 00:30:00,4.21,2.570660957,295.1,301.44125,0
2021-02-05 00:45:00,4.4,2.489428747,313.69,269.33625,0
2021-02-05 01:00:00,3.86,2.408196538,233.38,284.2175,0
2021-02-05 01:15:00,3.52,2.346003128,256.38,339.7925,0
2021-02-05 01:30:00,3.43,2.283809717,275.22,269.7875,0
2021-02-05 01:45:00,3.92,2.221616307,289.62,293.285,0
2021-02-05 02:00:00,3.4,2.159422897,235.02,293.13375,0
2021-02-05 02:15:00,3.34,2.15011504,247.79,301.4,0
2021-02-05 02:30:00,3.24,2.140807182,260.92,335.85375,0
2021-02-05 02:45:00,3.53,2.131499325,277.68,279.4,0
2021-02-05 03:00:00,3.6,2.122191468,225.87,296.85375,0
2021-02-05 03:15:00,3.28,2.114575948,240.24,284.79375,0
2021-02-05 03:30:00,3.27,2.106960428,258.65,330.91125,0
2021-02-05 03:45:00,3.43,2.099344909,270.22,312.43625,0
2021-02-05 04:00:00,3.54,2.091729389,223.52,306.6825,0
2021-02-05 04:15:00,3.35,2.064228902,236.79,273.835,0
2021-02-05 04:30:00,3.24,2.036728414,247.27,320.695,0
2021-02-05 04:45:00,3.29,2.009227927,259.45,314.205,0
2021-02-05 05:00:00,3.37,1.981727439,224.24,296.88375,0
2021-02-05 05:15:00,3.27,2.000343154,232.08,323.8475,0
2021-02-05 05:30:00,3.16,2.018958868,245.46,365.08375,0
2021-02-05 05:45:00,3.49,2.037574583,255.11,358.745,0
2021-02-05 06:00:00,3.67,2.056190298,220.54,318.8725,0
2021-02-05 06:15:00,3.61,2.093421727,230.58,347.8725,0
2021-02-05 06:30:00,3.43,2.130653156,240.96,282.415,0
2021-02-05 06:45:00,3.86,2.167884585,248.55,302.235,0
2021-02-05 07:00:00,3.52,2.205116015,224.76,366.02375,0
2021-02-05 07:15:00,3.62,2.273655691,233.12,290.4775,0
2021-02-05 07:30:00,4.01,2.342195368,240.94,250.5175,0
2021-02-05 07:45:00,3.9,2.410735044,245.33,259.1225,0
2021-02-05 08:00:00,3.75,2.479274721,228.52,1103.32125,0
2021-02-05 08:15:00,3.9,2.621008003,242.3,1032.29125,0
2021-02-05 08:30:00,8.79,2.762741285,259.56,1111.8575,0
2021-02-05 08:45:00,9.3,2.904474567,274.97,1064.87,0
2021-02-05 09:00:00,9.86,3.046207848,230.07,1051.3525,0
2021-02-05 09:15:00,9.59,3.210364605,241.86,1093.1,0
2021-02-05 09:30:00,9.63,3.374521361,259.28,1119.82875,0
2021-02-05 09:45:00,11.74,3.538678117,267.02,1087.2925,0
2021-02-05 10:00:00,12.07,3.702834874,223.95,1092.73375,0
2021-02-05 10:15:00,11.86,3.900838384,240.8,1047.095,0
2021-02-05 10:30:00,12.25,4.098841894,254.95,1093.575,0
2021-02-05 10:45:00,14.11,4.296845404,262.26,1085.71,0
2021-02-05 11:00:00,14.46,4.494848914,224.33,1062.35375,0
2021-02-05 11:15:00,14.4,4.67042895,238.62,1091.7625,0
2021-02-05 11:30:00,14.46,4.846008986,250.87,1096.1925,0
2021-02-05 11:45:00,17.01,5.021589021,265.02,1106.30625,0
2021-02-05 12:00:00,16.93,5.197169057,222.05,1002.1225,0
2021-02-05 12:15:00,16.79,5.273747338,236.25,1034.46375,0
2021-02-05 12:30:00,15.37,5.350325618,248.03,1055.945,0
2021-02-05 12:45:00,18,5.426903899,256.27,1003.45875,0
2021-02-05 13:00:00,17.73,5.503482179,223.64,1025.89625,0
2021-02-05 13:15:00,16.74,5.553406141,237.86,1046.43875,0
2021-02-05 13:30:00,16.79,5.603330103,247.87,1053.54,0
2021-02-05 13:45:00,18.83,5.653254065,254.12,1019.385,0
2021-02-05 14:00:00,18.29,5.703178027,225.42,1005.86,0
2021-02-05 14:15:00,17.38,5.677369878,231.08,1031.35,0
2021-02-05 14:30:00,16.9,5.651561728,244.63,1000.64375,0
2021-02-05 14:45:00,18.56,5.625753578,250.68,1109.87125,0
2021-02-05 15:00:00,17.78,5.599945428,222.25,1036.085,0
2021-02-05 15:15:00,18.16,5.527174907,235.48,1029.91125,0
2021-02-05 15:30:00,16.84,5.454404386,241.17,1106.0525,0
2021-02-05 15:45:00,17.96,5.381633866,253.63,1065.83625,0
2021-02-05 16:00:00,17.88,5.308863345,221.01,1053.2825,0
2021-02-05 16:15:00,16.89,5.220015616,232.4,1079.695,0
2021-02-05 16:30:00,15.91,5.131167887,243.17,1015.05125,0
2021-02-05 16:45:00,17.5,5.042320158,251.9,1029.8575,0
2021-02-05 17:00:00,15.9,4.953472429,220.84,1007.2425,0
2021-02-05 17:15:00,15.27,4.848124408,232.47,1105.78125,0
2021-02-05 17:30:00,14.37,4.742776386,236.35,1117.1275,0
2021-02-05 17:45:00,16.41,4.637428365,248.82,1088.21,0
2021-02-05 18:00:00,15.57,4.532080343,219.64,1051.25125,0
2021-02-05 18:15:00,14.83,4.458886738,230.78,1064.97875,0
2021-02-05 18:30:00,13.78,4.385693133,241.3,1005.63375,0
2021-02-05 18:45:00,14.88,4.312499528,248.22,1043.82625,0
2021-02-05 19:00:00,13.58,4.239305922,217.2,347.7625,0
2021-02-05 19:15:00,13.3,4.166535402,221.24,312.505,0
2021-02-05 19:30:00,7.07,4.093764881,228.64,256.38125,0
2021-02-05 19:45:00,7.01,4.02099436,226.88,353.3975,0
2021-02-05 20:00:00,6.33,3.948223839,217.44,288.77375,0
2021-02-05 20:15:00,6.97,3.861491532,221.93,270.925,0
2021-02-05 20:30:00,6.31,3.774759226,225.07,319.0425,0
2021-02-05 20:45:00,6.11,3.688026919,227.24,324.81125,0
2021-02-05 21:00:00,6.31,3.601294612,214.13,308.12875,0
2021-02-05 21:15:00,6.21,3.55517841,217.73,276.45625,0
2021-02-05 21:30:00,5.97,3.509062208,226.55,360.1875,0
2021-02-05 21:45:00,5.77,3.462946005,227.28,266.38875,0
2021-02-05 22:00:00,6.33,3.416829803,220.17,329.355,0
2021-02-05 22:15:00,5.43,3.37917529,221.51,255.205,0
2021-02-05 22:30:00,5.84,3.341520776,222.7,288.41375,0
2021-02-05 22:45:00,5.29,3.303866262,226.61,250.1925,0
2021-02-05 23:00:00,5.47,3.266211749,219.58,284.23625,0
2021-02-05 23:15:00,5.14,3.252249963,221.76,265.545,0
2021-02-05 23:30:00,5.29,3.238288177,223.9,255.3375,0
2021-02-05 23:45:00,5.19,3.224326391,229.34,291.29625,0
2021-02-06 00:00:00,5.11,3.210364605,64.65,133.735,0
2021-02-06 00:15:00,5.25,3.122363045,69.32,190.7075,0
2021-02-06 00:30:00,4.06,3.034361485,72.81,201.82625,0
2021-02-06 00:45:00,7.44,2.946359925,74.45,204.355,0
2021-02-06 01:00:00,7.14,2.858358364,64.89,125.85625,0
2021-02-06 01:15:00,6.81,2.778395408,66.4,169.5975,0
2021-02-06 01:30:00,5.09,2.698432452,70.35,187.40375,0
2021-02-06 01:45:00,6.15,2.618469496,72.93,159.61875,0
2021-02-06 02:00:00,6.25,2.53850654,63.32,197.3925,0
2021-02-06 02:15:00,5.39,2.489428747,65.04,134.33125,0
2021-02-06 02:30:00,5.82,2.440350954,68.31,239.59875,0
2021-02-06 02:45:00,4.99,2.391273161,70.48,187.7575,0
2021-02-06 03:00:00,6.73,2.342195368,63,187.1225,0
2021-02-06 03:15:00,5.53,2.288463646,65.16,235.4,0
2021-02-06 03:30:00,5.28,2.234731924,66.04,140.81125,0
2021-02-06 03:45:00,6.33,2.181000203,69.06,140.015,0
2021-02-06 04:00:00,4.52,2.127268481,63.47,229.57125,0
2021-02-06 04:15:00,4.39,2.109075851,64.79,225.63875,0
2021-02-06 04:30:00,5.59,2.09088322,65.53,173.51375,0
2021-02-06 04:45:00,5.81,2.07269059,67.8,165.9125,0
2021-02-06 05:00:00,4.85,2.05449796,61.73,131.745,0
2021-02-06 05:15:00,4.65,2.035036077,64.32,191.36125,0
2021-02-06 05:30:00,4.03,2.015574193,64.79,145.44,0
2021-02-06 05:45:00,5.15,1.99611231,67.76,207.33625,0
2021-02-06 06:00:00,4.25,1.976650426,63.41,154.82625,0
2021-02-06 06:15:00,5.1,1.944072925,63.01,169.13625,0
2021-02-06 06:30:00,4.15,1.911495425,65,248.56,0
2021-02-06 06:45:00,4.46,1.878917924,65.92,135.0125,0
2021-02-06 07:00:00,5.56,1.846340424,62.89,212.51625,0
2021-02-06 07:15:00,3.81,1.871302405,63.93,182,0
2021-02-06 07:30:00,4.93,1.896264386,64.97,158.4375,0
2021-02-06 07:45:00,4.7,1.921226367,64.95,209.75375,0
2021-02-06 08:00:00,4.35,1.946188348,63.27,581.82125,0
2021-02-06 08:15:00,5.35,2.10611426,64.9,501.6575,0
2021-02-06 08:30:00,12.21,2.266040172,68.28,609.81875,0
2021-02-06 08:45:00,11.85,2.425966084,69.23,543.89875,0
2021-02-06 09:00:00,14.54,2.585891996,62.55,552.86125,0
2021-02-06 09:15:00,13.8,2.819857682,64.62,504.7925,0
2021-02-06 09:30:00,14.96,3.053823368,66.82,589.265,0
2021-02-06 09:45:00,16.26,3.287789054,69.02,568.1875,0
2021-02-06 10:00:00,19.3,3.52175474,62.81,615.79375,0
2021-02-06 10:15:00,19.4,3.743874063,64.56,565.27,0
2021-02-06 10:30:00,21.38,3.965993385,67.63,506.35875,0
2021-02-06 10:45:00,22.77,4.188112707,67.55,574.6675,0
2021-02-06 11:00:00,21.44,4.410232029,63.24,604.15625,0
2021-02-06 11:15:00,23.74,4.562965506,64.88,615.48875,0
2021-02-06 11:30:00,25.61,4.715698983,66.52,533.20875,0
2021-02-06 11:45:00,28.37,4.86843246,67.24,593.24375,0
2021-02-06 12:00:00,25.46,5.021165937,61.92,546.84875,0
2021-02-06 12:15:00,27.86,5.131167887,65.32,558.06,0
2021-02-06 12:30:00,26.43,5.241169837,65.76,546.7875,0
2021-02-06 12:45:00,29.32,5.351171787,68.41,605.77875,0
2021-02-06 13:00:00,28.18,5.461173737,62.82,519.78625,0
2021-02-06 13:15:00,30.91,5.530559583,63.65,572.83125,0
2021-02-06 13:30:00,26.8,5.599945428,64.69,587.04625,0
2021-02-06 13:45:00,31.44,5.669331273,67.1,528.7325,0
2021-02-06 14:00:00,32.14,5.738717119,63.34,515.76,0
2021-02-06 14:15:00,29.36,5.778910139,64.15,601.41375,0
2021-02-06 14:30:00,28.15,5.819103159,65.14,521.55875,0
2021-02-06 14:45:00,33.65,5.85929618,67.67,612.705,0
2021-02-06 15:00:00,29.85,5.8994892,62.29,573.6,0
2021-02-06 15:15:00,33.26,5.81825699,63.93,546.23,0
2021-02-06 15:30:00,30.18,5.737024781,65.67,593.25375,0
2021-02-06 15:45:00,30.58,5.655792572,66.74,564.98125,0
2021-02-06 16:00:00,31.56,5.574560363,62.88,557.605,0
2021-02-06 16:15:00,29.1,5.460750653,63.9,615.52,0
2021-02-06 16:30:00,27.85,5.346940943,64.75,589.5725,0
2021-02-06 16:45:00,31.02,5.233131233,67.07,565.76,0
2021-02-06 17:00:00,28.9,5.119321523,63.01,513.93125,0
2021-02-06 17:15:00,27.03,5.001704053,64.17,602.10375,0
2021-02-06 17:30:00,23.76,4.884086584,63.85,565.915,0
2021-02-06 17:45:00,27.69,4.766469114,66.43,600.1325,0
2021-02-06 18:00:00,25.33,4.648851644,61.44,607.665,0
2021-02-06 18:15:00,26.18,4.567619435,63.16,556.43625,0
2021-02-06 18:30:00,25.14,4.486387226,63.83,563.78,0
2021-02-06 18:45:00,24.48,4.405155016,64.89,547.81875,0
2021-02-06 19:00:00,23.73,4.323922807,60.9,240.26375,0
2021-02-06 19:15:00,22.69,4.269344916,62.11,226.23875,0
2021-02-06 19:30:00,12.1,4.214767026,61.86,152.81125,0
2021-02-06 19:45:00,11.97,4.160189135,62.65,210.2025,0
2021-02-06 20:00:00,9.25,4.105611245,62.16,205.9475,0
2021-02-06 20:15:00,11.03,4.067110562,61.77,232.52,0
2021-02-06 20:30:00,10.71,4.02860988,62.05,155.2425,0
2021-02-06 20:45:00,11.53,3.990109197,63.65,217.2125,0
2021-02-06 21:00:00,8.99,3.951608514,61.92,212.5975,0
2021-02-06 21:15:00,10.86,3.92156952,61.7,182.31625,0
2021-02-06 21:30:00,10.43,3.891530526,63.07,150.26625,0
2021-02-06 21:45:00,9.59,3.861491532,63.52,198.43875,0
2021-02-06 22:00:00,8.57,3.831452538,61.97,226.755,0
2021-02-06 22:15:00,9.82,3.796759616,61.35,131.75375,0
2021-02-06 22:30:00,10.54,3.762066693,62.9,144.75375,0
2021-02-06 22:45:00,7.75,3.72737377,63.7,225.87,0
2021-02-06 23:00:00,8.1,3.692680847,61.82,166.52375,0
2021-02-06 23:15:00,10.23,3.627102762,61.89,195.795,0
2021-02-06 23:30:00,8.31,3.561524676,62.04,171.53375,0
2021-02-06 23:45:00,9.15,3.49594659,62.41,133.47,0
2021-02-07 00:00:00,8.28,3.430368505,64.85,163.75625,0
2021-02-07 00:15:00,7.16,3.432483927,68.44,177.1475,0
2021-02-07 00:30:00,7.96,3.434599349,72.93,221.69875,0
2021-02-07 00:45:00,8.14,3.436714771,76.08,207.60375,0
2021-02-07 01:00:00,9.02,3.438830193,64.73,189.9325,0
2021-02-07 01:15:00,8.34,3.420214479,67.25,171.05125,0
2021-02-07 01:30:00,7.69,3.401598764,69.23,181.625,0
2021-02-07 01:45:00,7.9,3.382983049,72.79,180.24875,0
2021-02-07 02:00:00,7.95,3.364367335,62.87,185.465,0
2021-02-07 02:15:00,7.72,3.31994347,65.82,130.8325,0
2021-02-07 02:30:00,7.53,3.275519606,67.46,177.2125,0
2021-02-07 02:45:00,6.67,3.231095741,69.76,186.795,0
2021-02-07 03:00:00,7.54,3.186671877,62.58,183.985,0
2021-02-07 03:15:00,7.56,3.125324636,65.87,169.61625,0
2021-02-07 03:30:00,7.2,3.063977394,66.58,132.92125,0
2021-02-07 03:45:00,7.18,3.002630153,68.03,141.13375,0
2021-02-07 04:00:00,6,2.941282911,62.65,129.30875,0
2021-02-07 04:15:00,6.02,2.858358364,65.17,227.12375,0
2021-02-07 04:30:00,5.52,2.775433817,66.48,218.36875,0
2021-02-07 04:45:00,7.69,2.69250927,67.96,168.6125,0
2021-02-07 05:00:00,7.1,2.609584723,62.37,132.21375,0
2021-02-07 05:15:00,5.87,2.533429527,64.1,207.445,0
2021-02-07 05:30:00,4.96,2.457274331,66.51,249.35625,0
2021-02-07 05:45:00,6.47,2.381119135,66.99,203.9925,0
2021-02-07 06:00:00,6.89,2.304963939,62.06,226.88375,0
2021-02-07 06:15:00,5.75,2.223731729,64.45,248.16625,0
2021-02-07 06:30:00,5.88,2.14249952,65.99,224.27,0
2021-02-07 06:45:00,6.3,2.061267311,65.78,129.89625,0
2021-02-07 07:00:00,5.56,1.980035101,62.6,135.44125,0
2021-02-07 07:15:00,3.96,1.979612017,62.65,153.21875,0
2021-02-07 07:30:00,4.03,1.979188933,64.45,182.52,0
2021-02-07 07:45:00,4.43,1.978765848,66.3,242.79125,0
2021-02-07 08:00:00,4.87,1.978342764,62.67,505.35375,0
2021-02-07 08:15:00,6.1,2.182269456,65.15,556.62625,0
2021-02-07 08:30:00,11.23,2.386196148,67.44,554.98,0
2021-02-07 08:45:00,13.86,2.59012284,70.49,500.5,0
2021-02-07 09:00:00,14.45,2.794049532,63.48,552.70875,0
2021-02-07 09:15:00,14.12,3.064400479,64.29,621.02125,0
2021-02-07 09:30:00,16.06,3.334751425,68.09,587.92875,0
2021-02-07 09:45:00,20.91,3.605102372,69.8,621.94125,0
2021-02-07 10:00:00,21.27,3.875453318,63.93,565.77375,0
2021-02-07 10:15:00,22.61,4.117880693,65.71,586.59375,0
2021-02-07 10:30:00,21.74,4.360308067,67.09,587.02875,0
2021-02-07 10:45:00,25.43,4.602735442,69.17,535.1625,0
2021-02-07 11:00:00,26.21,4.845162817,63.79,508.43875,0
2021-02-07 11:15:00,24.88,5.034704638,63.62,617.93875,0
2021-02-07 11:30:00,24.2,5.22424646,66.2,519.55,0
2021-02-07 11:45:00,31.4,5.413788282,68.14,569.3775,0
2021-02-07 12:00:00,28.25,5.603330103,63.23,620.47875,0
2021-02-07 12:15:00,30.33,5.756486665,63.95,624.10625,0
2021-02-07 12:30:00,32.64,5.909643226,65.94,597.5875,0
