Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-02-07 12:45:00,35.81,6.062799787,67.45,547.88375,0
2021-02-07 13:00:00,35.08,6.215956348,62.49,585.30625,0
2021-02-07 13:15:00,32.26,6.271380408,64.68,545.57875,0
2021-02-07 13:30:00,33.72,6.326804467,66.61,506.09,0
2021-02-07 13:45:00,34.2,6.382228527,66.71,565.63375,0
2021-02-07 14:00:00,31.56,6.437652586,62.59,572.68625,0
2021-02-07 14:15:00,33.82,6.449075866,63.04,537.2725,0
2021-02-07 14:30:00,34.21,6.460499145,65.71,594.72375,0
2021-02-07 14:45:00,34.26,6.471922425,66.38,583.19,0
2021-02-07 15:00:00,37.08,6.483345704,61.46,523.46375,0
2021-02-07 15:15:00,34.81,6.382651611,63.61,556.15375,0
2021-02-07 15:30:00,31.21,6.281957519,64.14,512.9125,0
2021-02-07 15:45:00,34.3,6.181263426,66.06,541.67,0
2021-02-07 16:00:00,30.76,6.080569333,63.27,578.23375,0
2021-02-07 16:15:00,30.99,5.888489005,63.23,563.90875,0
2021-02-07 16:30:00,30.9,5.696408677,65.1,575.8025,0
2021-02-07 16:45:00,30.31,5.504328348,65.27,556.2525,0
2021-02-07 17:00:00,29.78,5.31224802,61.63,585.515,0
2021-02-07 17:15:00,27.64,5.210284674,62.78,521.155,0
2021-02-07 17:30:00,28.17,5.108321328,63.74,516.12125,0
2021-02-07 17:45:00,26.33,5.006357982,65.7,527.9875,0
2021-02-07 18:00:00,25.2,4.904394636,62.56,588.35625,0
2021-02-07 18:15:00,24.96,4.829508693,62.81,506.51,0
2021-02-07 18:30:00,26.14,4.75462275,63.74,607.53625,0
2021-02-07 18:45:00,23.74,4.679736807,66.23,508.2075,0
2021-02-07 19:00:00,27,4.604850864,62.13,145.90125,0
2021-02-07 19:15:00,22.75,4.538849694,61.37,170.715,0
2021-02-07 19:30:00,9.49,4.472848524,62.92,172.49875,0
2021-02-07 19:45:00,10.57,4.406847354,63.8,141.9975,0
2021-02-07 20:00:00,10.54,4.340846184,62.43,204.44125,0
2021-02-07 20:15:00,9.24,4.297691573,61.24,142.13,0
2021-02-07 20:30:00,11.14,4.254536962,62.84,131.49375,0
2021-02-07 20:45:00,9.08,4.21138235,62.4,169.93875,0
2021-02-07 21:00:00,8.73,4.168227739,62.49,245.4225,0
2021-02-07 21:15:00,9.79,4.147073518,62.53,152.9475,0
2021-02-07 21:30:00,12.3,4.125919297,63.31,196.15375,0
2021-02-07 21:45:00,9.18,4.104765076,62.69,246.32375,0
2021-02-07 22:00:00,10.53,4.083610855,62.28,154.7475,0
2021-02-07 22:15:00,12.07,4.087418614,62.64,242.58375,0
2021-02-07 22:30:00,9.14,4.091226374,62.01,150.565,0
2021-02-07 22:45:00,12.08,4.095034134,63.39,144.05,0
2021-02-07 23:00:00,9.02,4.098841894,61.21,126.6075,0
2021-02-07 23:15:00,8.85,4.084457023,62.19,215.73375,0
2021-02-07 23:30:00,8.18,4.070072153,61.68,205.49875,0
2021-02-07 23:45:00,11.25,4.055687283,63.2,249.81125,0
2021-02-08 00:00:00,10.77,4.041302412,280.52,340.28125,0
2021-02-08 00:15:00,12.26,4.043417834,311.36,368.68625,0
2021-02-08 00:30:00,14.95,4.045533256,336.64,325.9575,0
2021-02-08 00:45:00,6.73,4.047648679,358.6,367.94375,0
2021-02-08 01:00:00,6.18,4.049764101,269.75,338.7925,0
2021-02-08 01:15:00,6.31,4.09080329,296.16,318.92125,0
2021-02-08 01:30:00,6.04,4.131842479,316.6,293.2175,0
2021-02-08 01:45:00,6.59,4.172881668,334.98,329.67,0
2021-02-08 02:00:00,6.27,4.213920857,262.12,335.315,0
2021-02-08 02:15:00,6.45,4.263844819,284.52,344.99625,0
2021-02-08 02:30:00,6.43,4.313768781,302.43,323.97375,0
2021-02-08 02:45:00,7.18,4.363692743,316.25,292.96125,0
2021-02-08 03:00:00,6.89,4.413616705,259.93,343.7125,0
2021-02-08 03:15:00,6.54,4.410655114,280.09,325.18875,0
2021-02-08 03:30:00,6.82,4.407693523,288.62,298.32125,0
2021-02-08 03:45:00,7.19,4.404731932,309.13,300.3725,0
2021-02-08 04:00:00,6.78,4.401770341,262.64,362.465,0
2021-02-08 04:15:00,6.72,4.424193815,268.64,280.455,0
2021-02-08 04:30:00,7.03,4.44661729,281.75,276.52375,0
2021-02-08 04:45:00,6.86,4.469040764,295.29,328.69875,0
2021-02-08 05:00:00,6.78,4.491464239,252.91,285.54125,0
2021-02-08 05:15:00,7.15,4.516849304,272.15,335.86625,0
2021-02-08 05:30:00,6.73,4.54223437,278.08,281.2125,0
2021-02-08 05:45:00,7.57,4.567619435,287.4,290.155,0
2021-02-08 06:00:00,6.96,4.5930045,255.64,330.26875,0
2021-02-08 06:15:00,7.01,4.604004695,263.31,300.67875,0
2021-02-08 06:30:00,7.27,4.61500489,279.48,318.31375,0
2021-02-08 06:45:00,7.34,4.626005085,283.04,366.87875,0
2021-02-08 07:00:00,7.43,4.63700528,252.9,349.31875,0
2021-02-08 07:15:00,7.73,4.684390736,264.92,276.71375,0
2021-02-08 07:30:00,7.62,4.731776191,271.31,348.55375,0
2021-02-08 07:45:00,7.36,4.779161647,282.52,315.91,0
2021-02-08 08:00:00,7.96,4.826547102,264.98,11.99375,0
2021-02-08 08:15:00,7.68,4.911587071,280.77,77.59625,0
2021-02-08 08:30:00,5,4.99662704,298.94,19.01375,0
2021-02-08 08:45:00,5.72,5.081667009,314.93,52.19,0
2021-02-08 09:00:00,5.26,5.166706978,258.49,37.70375,0
2021-02-08 09:15:00,5.61,5.299978572,274.49,102.425,0
2021-02-08 09:30:00,5.59,5.433250165,289.56,8.75625,0
2021-02-08 09:45:00,6.53,5.566521759,309.57,63.60125,0
2021-02-08 10:00:00,5.65,5.699793352,262.82,80.82625,0
2021-02-08 10:15:00,6.31,5.788217996,274.63,57.68375,0
2021-02-08 10:30:00,6.53,5.876642641,290.08,11.03875,0
2021-02-08 10:45:00,6.53,5.965067285,300.73,123.135,0
2021-02-08 11:00:00,6.06,6.05349193,260.67,45.11625,0
2021-02-08 11:15:00,7.36,6.152493685,271.22,13.0975,0
2021-02-08 11:30:00,6.62,6.25149544,287.42,102.4075,0
2021-02-08 11:45:00,6.38,6.350497195,297.58,75.23125,0
2021-02-08 12:00:00,7.54,6.44949895,261.28,71.2975,0
2021-02-08 12:15:00,7.3,6.485461126,268.99,47.405,0
2021-02-08 12:30:00,7.26,6.521423302,283.28,27.28,0
2021-02-08 12:45:00,7.13,6.557385478,294.36,53.40625,0
2021-02-08 13:00:00,6.89,6.593347654,256.12,54.05,0
2021-02-08 13:15:00,7.21,6.610271031,265.88,8.70875,0
2021-02-08 13:30:00,7.23,6.627194408,277.75,67.135,0
2021-02-08 13:45:00,6.76,6.644117785,293.29,76.93875,0
2021-02-08 14:00:00,7.51,6.661041162,253.33,47.16,0
2021-02-08 14:15:00,7.59,6.655541064,270.16,0.24625,0
2021-02-08 14:30:00,7.22,6.650040967,278.9,82.9525,0
2021-02-08 14:45:00,6.67,6.644540869,293.4,114.07,0
2021-02-08 15:00:00,7.7,6.639040772,258,59.19,0
2021-02-08 15:15:00,8.01,6.53369275,263.74,77.7425,0
2021-02-08 15:30:00,7.22,6.428344729,277.29,11.46,0
2021-02-08 15:45:00,7.45,6.322996708,285.16,114.36875,0
2021-02-08 16:00:00,6.52,6.217648686,253.94,107.48875,0
2021-02-08 16:15:00,7.54,6.111031411,261.08,69.49875,0
2021-02-08 16:30:00,7.28,6.004414137,277.11,80.36875,0
2021-02-08 16:45:00,6.86,5.897796862,289.01,3.11875,0
2021-02-08 17:00:00,6.85,5.791179587,251.66,106.53875,0
2021-02-08 17:15:00,5.86,5.706985787,267.67,99.53625,0
2021-02-08 17:30:00,6.78,5.622791987,274.7,91.6975,0
2021-02-08 17:45:00,6.77,5.538598187,282.93,65.1975,0
2021-02-08 18:00:00,6.5,5.454404386,254.65,123.475,0
2021-02-08 18:15:00,6.14,5.371479839,260.29,17.43875,0
2021-02-08 18:30:00,6.56,5.288555292,273.07,35.65875,0
2021-02-08 18:45:00,5.51,5.205630745,281.21,102.5875,0
2021-02-08 19:00:00,5.58,5.122706198,251.76,319.46375,0
2021-02-08 19:15:00,6.13,5.068974477,254,337.0675,0
2021-02-08 19:30:00,7.94,5.015242755,253.68,347.24125,0
2021-02-08 19:45:00,8.37,4.961511033,260.03,308.33375,0
2021-02-08 20:00:00,8.35,4.907779311,245.96,276.8575,0
2021-02-08 20:15:00,7.9,4.849816745,253.7,288.32125,0
2021-02-08 20:30:00,7.43,4.791854179,259.34,255.54,0
2021-02-08 20:45:00,7.61,4.733891613,262.08,347.165,0
2021-02-08 21:00:00,7.12,4.675929047,246.78,254.8975,0
2021-02-08 21:15:00,7.77,4.580311968,252.28,347.4325,0
2021-02-08 21:30:00,6.8,4.484694888,255.77,282.28,0
2021-02-08 21:45:00,7.63,4.389077808,258.83,272.4875,0
2021-02-08 22:00:00,6.83,4.293460729,248.99,251.4825,0
2021-02-08 22:15:00,6.58,4.246921442,248.64,318.73625,0
2021-02-08 22:30:00,6.33,4.200382155,252.16,269.8375,0
2021-02-08 22:45:00,6.88,4.153842869,257.46,257.93375,0
2021-02-08 23:00:00,6.41,4.107303582,248.18,327.59875,0
2021-02-08 23:15:00,6.21,4.091226374,248.26,329.92875,0
2021-02-08 23:30:00,6.72,4.075149166,256.35,267.29875,0
2021-02-08 23:45:00,6.81,4.059071958,258.45,274.825,0
2021-02-09 00:00:00,6.25,4.04299475,281.5,258.62625,0
2021-02-09 00:15:00,6.22,4.017609685,312.57,340.56625,0
2021-02-09 00:30:00,6.04,3.992224619,336.72,268.8025,0
2021-02-09 00:45:00,6.4,3.966839554,357.16,374.2825,0
2021-02-09 01:00:00,5.69,3.941454488,274.06,299.36875,0
2021-02-09 01:15:00,6.16,3.954147021,294.81,329.94875,0
2021-02-09 01:30:00,5.62,3.966839554,311.1,335.9625,0
2021-02-09 01:45:00,6.38,3.979532086,336.28,327.85875,0
2021-02-09 02:00:00,6.28,3.992224619,265.42,313.745,0
2021-02-09 02:15:00,6.08,3.975724327,281.38,348.74,0
2021-02-09 02:30:00,5.83,3.959224034,302.58,350.87375,0
2021-02-09 02:45:00,6.58,3.942723742,317.74,374.25,0
2021-02-09 03:00:00,6.4,3.926223449,258.96,363.8275,0
2021-02-09 03:15:00,6.37,3.926646534,275.65,359.21375,0
2021-02-09 03:30:00,6.18,3.927069618,291.73,355.1525,0
2021-02-09 03:45:00,6.68,3.927492702,309.15,291.2975,0
2021-02-09 04:00:00,6.49,3.927915787,255.02,331.3025,0
2021-02-09 04:15:00,5.87,3.890261273,275.15,258.5675,0
2021-02-09 04:30:00,5.99,3.852606759,289.03,357.5175,0
2021-02-09 04:45:00,5.81,3.814952246,300.99,308.80875,0
2021-02-09 05:00:00,6.29,3.777297732,259.63,311.2,0
2021-02-09 05:15:00,5.8,3.757412764,269.79,337.90125,0
2021-02-09 05:30:00,5.7,3.737527796,276.88,327.925,0
2021-02-09 05:45:00,6.19,3.717642828,289.04,297.8025,0
2021-02-09 06:00:00,5.99,3.69775786,251.73,263.64,0
2021-02-09 06:15:00,5.72,3.696911692,269.52,354.9125,0
2021-02-09 06:30:00,5.41,3.696065523,275.6,341.84625,0
2021-02-09 06:45:00,6.33,3.695219354,283.66,297.0025,0
2021-02-09 07:00:00,6.05,3.694373185,251.84,253.70375,0
2021-02-09 07:15:00,5.73,3.718065913,260.71,299.99125,0
2021-02-09 07:30:00,5.4,3.74175864,269.59,284.3725,0
2021-02-09 07:45:00,6.01,3.765451368,281.77,292.89125,0
2021-02-09 08:00:00,5.85,3.789144096,259.35,1051.74,0
2021-02-09 08:15:00,5.9,3.849222084,278.56,1081.30375,0
2021-02-09 08:30:00,11.14,3.909300072,295.76,1119.6675,0
2021-02-09 08:45:00,12.17,3.96937806,311.49,1053.67875,0
2021-02-09 09:00:00,12.05,4.029456048,262.58,1051.25125,0
2021-02-09 09:15:00,11.36,4.122111537,277.89,1092.915,0
2021-02-09 09:30:00,11.23,4.214767026,292.57,1069.175,0
2021-02-09 09:45:00,13.16,4.307422515,311.26,1090.355,0
2021-02-09 10:00:00,12.75,4.400078003,263.45,1116.98,0
2021-02-09 10:15:00,12.79,4.506272194,273.65,1077.07125,0
2021-02-09 10:30:00,12.76,4.612466384,290.4,1074.34875,0
2021-02-09 10:45:00,14.23,4.718660574,303.11,1044.71625,0
2021-02-09 11:00:00,14.18,4.824854764,260.29,1047.9975,0
2021-02-09 11:15:00,13.72,4.9488185,274.13,1116.25125,0
2021-02-09 11:30:00,13.71,5.072782236,282.7,1026.53875,0
2021-02-09 11:45:00,16.21,5.196745973,298.23,1023.7775,0
2021-02-09 12:00:00,15.14,5.320709709,258.48,1013.345,0
2021-02-09 12:15:00,15.05,5.382903119,269.7,1117.5925,0
2021-02-09 12:30:00,14.63,5.445096529,286.12,1065.95375,0
2021-02-09 12:45:00,17.36,5.507289939,295.2,1123.8875,0
2021-02-09 13:00:00,16.52,5.56948335,259.24,1036.67375,0
2021-02-09 13:15:00,16.46,5.543252115,267.91,1019.52,0
2021-02-09 13:30:00,15.26,5.517020881,284.49,1018.7925,0
2021-02-09 13:45:00,16.34,5.490789647,295.51,1005.51,0
2021-02-09 14:00:00,15.91,5.464558413,253.7,1038.39,0
2021-02-09 14:15:00,15.11,5.439173347,270.74,1088.98375,0
2021-02-09 14:30:00,14.98,5.413788282,280.21,1094.735,0
2021-02-09 14:45:00,17,5.388403216,289.11,1080.96625,0
2021-02-09 15:00:00,16.26,5.363018151,257.99,1004.9925,0
2021-02-09 15:15:00,15.57,5.287709124,269.27,1019.77125,0
2021-02-09 15:30:00,14.4,5.212400096,276.18,1092.0275,0
2021-02-09 15:45:00,15.41,5.137091069,288.63,1030.47875,0
2021-02-09 16:00:00,15.46,5.061782041,256.02,1078.495,0
2021-02-09 16:15:00,14.5,5.035973892,263.78,1019.7075,0
2021-02-09 16:30:00,14.41,5.010165742,276.16,1030.35625,0
2021-02-09 16:45:00,14.96,4.984357592,288.89,1097.79875,0
2021-02-09 17:00:00,14.68,4.958549442,255.62,1047.3575,0
2021-02-09 17:15:00,14.78,4.93062587,266.4,1007.95125,0
2021-02-09 17:30:00,13.83,4.902702298,272.14,1005.21,0
2021-02-09 17:45:00,14.53,4.874778726,282.59,1036.70625,0
2021-02-09 18:00:00,14.04,4.846855154,250.1,1036.38125,0
2021-02-09 18:15:00,14.12,4.854893758,259.57,1062.355,0
2021-02-09 18:30:00,13.8,4.862932362,272.75,1028.41,0
2021-02-09 18:45:00,15.23,4.870970967,282.15,1063.2,0
2021-02-09 19:00:00,14.56,4.879009571,246.23,298.3125,0
2021-02-09 19:15:00,14.38,4.87224022,255.11,353.36875,0
2021-02-09 19:30:00,7.47,4.865470869,260.94,320.6825,0
2021-02-09 19:45:00,8.37,4.858701518,264.47,313.59125,0
2021-02-09 20:00:00,7.93,4.851932167,247.29,275.36875,0
2021-02-09 20:15:00,7.78,4.847701323,251.13,350.05125,0
2021-02-09 20:30:00,7.39,4.843470479,255.79,298.73,0
2021-02-09 20:45:00,8.27,4.839239635,259.63,307.995,0
2021-02-09 21:00:00,7.74,4.835008791,248.72,266.01125,0
2021-02-09 21:15:00,7.73,4.805392881,253.25,316.735,0
2021-02-09 21:30:00,7.28,4.775776971,256.11,311.78875,0
2021-02-09 21:45:00,7.82,4.746161062,263.1,358.54375,0
2021-02-09 22:00:00,7.68,4.716545152,247.98,350.35625,0
2021-02-09 22:15:00,8.02,4.668736612,250.7,253.84375,0
2021-02-09 22:30:00,7.78,4.620928072,256.71,251.72625,0
2021-02-09 22:45:00,7,4.573119532,255.81,348.9325,0
2021-02-09 23:00:00,6.86,4.525310993,245.13,335.74625,0
2021-02-09 23:15:00,7.6,4.496964336,250.78,262.7875,0
2021-02-09 23:30:00,7.46,4.46861768,258.51,286.36,0
2021-02-09 23:45:00,6.88,4.440271024,256.9,327.22375,0
2021-02-10 00:00:00,6.99,4.411924367,140.65,340.05,0
2021-02-10 00:15:00,7.18,4.349730957,156.34,344.1225,0
2021-02-10 00:30:00,7.23,4.287537547,167.87,264.345,0
2021-02-10 00:45:00,9.5,4.225344136,180.39,297.27875,0
2021-02-10 01:00:00,7.79,4.163150726,134.29,338.25375,0
2021-02-10 01:15:00,7.83,4.095457218,145.7,295.55125,0
2021-02-10 01:30:00,7.91,4.027763711,155.75,313.965,0
2021-02-10 01:45:00,8.44,3.960070203,164.76,309.035,0
2021-02-10 02:00:00,8.18,3.892376695,134.35,347.1875,0
2021-02-10 02:15:00,7.77,3.888568935,141.99,256.2875,0
2021-02-10 02:30:00,7.99,3.884761176,151.89,320.91875,0
2021-02-10 02:45:00,7.59,3.880953416,157.57,269.5075,0
2021-02-10 03:00:00,8.28,3.877145656,129.51,297.83875,0
2021-02-10 03:15:00,7.38,3.940185235,139.05,320.69875,0
2021-02-10 03:30:00,7.73,4.003224814,146.33,365.42875,0
2021-02-10 03:45:00,9.03,4.066264393,154.26,348.0175,0
2021-02-10 04:00:00,9.49,4.129303972,129.01,354.9025,0
2021-02-10 04:15:00,9.01,4.09461105,134.82,374.25,0
2021-02-10 04:30:00,8.8,4.059918127,142.73,363.9625,0
2021-02-10 04:45:00,9.93,4.025225204,149.28,308.0925,0
2021-02-10 05:00:00,9.44,3.990532281,128.19,298.37125,0
2021-02-10 05:15:00,8.32,3.995609295,136.36,345.49125,0
2021-02-10 05:30:00,8.02,4.000686308,139.02,341.6475,0
2021-02-10 05:45:00,9.41,4.005763321,145.4,270.065,0
2021-02-10 06:00:00,9.03,4.010840334,126.62,289.02,0
2021-02-10 06:15:00,7.91,4.016340431,134.63,354.0925,0
2021-02-10 06:30:00,8.04,4.021840529,140.13,289.3025,0
2021-02-10 06:45:00,9.65,4.027340626,144.88,284.53375,0
2021-02-10 07:00:00,8.37,4.032840724,126.8,270.145,0
2021-02-10 07:15:00,8.17,4.067956731,131.38,252.00625,0
2021-02-10 07:30:00,7.92,4.103072738,135.4,318.39125,0
2021-02-10 07:45:00,8.21,4.138188745,140.16,339.0575,0
2021-02-10 08:00:00,9.21,4.173304752,130.9,1021.795,0
2021-02-10 08:15:00,9.42,4.191497383,141.12,1030.92875,0
2021-02-10 08:30:00,19.56,4.209690013,148.3,1075.635,0
2021-02-10 08:45:00,20.86,4.227882643,157.38,1124.985,0
2021-02-10 09:00:00,20.42,4.246075273,131.85,1042.15375,0
2021-02-10 09:15:00,20.75,4.344230859,138.03,1025.87875,0
2021-02-10 09:30:00,19.02,4.442386446,145.63,1092.78625,0
2021-02-10 09:45:00,22.09,4.540542032,155.94,1022.98,0
2021-02-10 10:00:00,22.88,4.638697618,127.95,1019.09625,0
2021-02-10 10:15:00,21.26,4.738122458,136.63,1110.60375,0
2021-02-10 10:30:00,20.52,4.837547297,144.25,1032.24625,0
2021-02-10 10:45:00,26.24,4.936972137,152.72,1111.22375,0
2021-02-10 11:00:00,23.95,5.036396976,129.37,1096.7575,0
2021-02-10 11:15:00,24.72,5.115513763,138.01,1120.70125,0
2021-02-10 11:30:00,23.77,5.19463055,142.85,1062.38375,0
2021-02-10 11:45:00,28.03,5.273747338,148.35,1033.53125,0
2021-02-10 12:00:00,25.88,5.352864125,126.94,1120.4225,0
2021-02-10 12:15:00,24.9,5.409557437,136.8,1099.9125,0
2021-02-10 12:30:00,26.04,5.46625075,141.86,1063.3725,0
2021-02-10 12:45:00,29.39,5.522944063,149.54,1084.58,0
2021-02-10 13:00:00,27.21,5.579637376,129.66,1058.83875,0
2021-02-10 13:15:00,26.73,5.531828836,132.68,1102.2725,0
2021-02-10 13:30:00,24.99,5.484020296,138.61,1034.85625,0
2021-02-10 13:45:00,28.61,5.436211756,146.72,1040.48875,0
2021-02-10 14:00:00,26.5,5.388403216,128.03,1001.48625,0
2021-02-10 14:15:00,25.41,5.326632891,132.08,1050.635,0
2021-02-10 14:30:00,23.34,5.264862565,141.22,1099.90625,0
2021-02-10 14:45:00,26.64,5.203092239,144.16,1062.345,0
2021-02-10 15:00:00,26.65,5.141321913,128.09,1053.16,0
2021-02-10 15:15:00,24.14,5.037666229,133.67,1054.9,0
2021-02-10 15:30:00,23.12,4.934010546,136.65,1044.945,0
2021-02-10 15:45:00,24.87,4.830354862,145.55,1050.64,0
2021-02-10 16:00:00,23.35,4.726699178,128.37,1022.1375,0
2021-02-10 16:15:00,22.47,4.602735442,133.61,1088.3175,0
2021-02-10 16:30:00,20.39,4.478771706,135.73,1122.83625,0
2021-02-10 16:45:00,22.98,4.35480797,143.48,1120.12875,0
2021-02-10 17:00:00,22.18,4.230844234,126.27,1106.53125,0
2021-02-10 17:15:00,21.48,4.169496993,132.28,1119.12125,0
2021-02-10 17:30:00,20.05,4.108149751,136.04,1079.025,0
2021-02-10 17:45:00,22.07,4.04680251,141.5,1123.125,0
2021-02-10 18:00:00,20.33,3.985455268,125.33,1121.8425,0
2021-02-10 18:15:00,20.43,3.974455073,130.39,1041.125,0
2021-02-10 18:30:00,19.71,3.963454878,135.57,1044.685,0
2021-02-10 18:45:00,20.39,3.952454683,142.48,1042.98625,0
2021-02-10 19:00:00,19.76,3.941454488,124.35,345.36375,0
2021-02-10 19:15:00,19.13,3.943146826,127.25,334.515,0
2021-02-10 19:30:00,8.75,3.944839164,129.91,269.01625,0
2021-02-10 19:45:00,9.27,3.946531501,132.05,320.685,0
2021-02-10 20:00:00,8.13,3.948223839,124.84,265.09375,0
2021-02-10 20:15:00,8.8,3.923261858,127.62,314.17125,0
2021-02-10 20:30:00,7.85,3.898299877,128.37,354.45625,0
2021-02-10 20:45:00,8.81,3.873337896,132.39,261.76625,0
2021-02-10 21:00:00,9.26,3.848375915,125.93,305.06,0
2021-02-10 21:15:00,7.67,3.721027504,128.04,293.51625,0
2021-02-10 21:30:00,7.92,3.593679092,128.68,259.53625,0
2021-02-10 21:45:00,7.69,3.466330681,130.57,337.58625,0
2021-02-10 22:00:00,6.92,3.338982269,125.05,277.40375,0
2021-02-10 22:15:00,7.75,3.322905061,126.93,331.8025,0
2021-02-10 22:30:00,6.87,3.306827853,126.53,296.7725,0
2021-02-10 22:45:00,7.71,3.290750645,130.25,352.72375,0
2021-02-10 23:00:00,7.15,3.274673437,122.46,358.1025,0
2021-02-10 23:15:00,7.92,3.310212529,125.31,265.6075,0
2021-02-10 23:30:00,7.92,3.34575162,128.33,369.13125,0
2021-02-10 23:45:00,7.02,3.381290712,127.58,323.365,0
2021-02-11 00:00:00,8.42,3.416829803,280.22,273.38,0
2021-02-11 00:15:00,7.7,3.402444933,310.16,296.64875,0
2021-02-11 00:30:00,7.04,3.388060063,332.96,265.335,0
2021-02-11 00:45:00,5.19,3.373675192,357.63,326.03,0
2021-02-11 01:00:00,4.83,3.359290322,271.72,326.60875,0
2021-02-11 01:15:00,4.99,3.326712821,297.61,314.43375,0
2021-02-11 01:30:00,4.87,3.294135321,316.85,326.86,0
2021-02-11 01:45:00,5.2,3.26155782,332.65,286.52375,0
2021-02-11 02:00:00,5.08,3.228980319,265.83,330.04,0
2021-02-11 02:15:00,4.69,3.17355626,287.77,322.9275,0
2021-02-11 02:30:00,4.76,3.1181322,300.04,332.97625,0
2021-02-11 02:45:00,5.01,3.062708141,319.98,344.365,0
2021-02-11 03:00:00,4.84,3.007284081,261.64,281.83,0
2021-02-11 03:15:00,4.77,2.984860607,274.13,287.6125,0
2021-02-11 03:30:00,4.3,2.962437133,288.08,352.91625,0
2021-02-11 03:45:00,4.61,2.940013658,307.49,354.7225,0
2021-02-11 04:00:00,4.83,2.917590184,257.32,309.885,0
2021-02-11 04:15:00,4.74,2.907436158,275.26,298.74875,0
2021-02-11 04:30:00,4.39,2.897282131,282.01,333.8925,0
2021-02-11 04:45:00,4.58,2.887128105,298.62,343.825,0
2021-02-11 05:00:00,4.65,2.876974079,254.44,362.69375,0
2021-02-11 05:15:00,4.64,2.873166319,268.16,352.4875,0
2021-02-11 05:30:00,4.65,2.869358559,283.95,255.715,0
2021-02-11 05:45:00,4.87,2.8655508,287.89,269.83625,0
2021-02-11 06:00:00,4.24,2.86174304,254.75,336.35625,0
2021-02-11 06:15:00,4.23,2.864704631,267.83,371.8875,0
2021-02-11 06:30:00,4.56,2.867666222,280.04,352.8575,0
2021-02-11 06:45:00,4.97,2.870627813,288.51,288.1675,0
2021-02-11 07:00:00,4.78,2.873589404,252.1,275.42125,0
2021-02-11 07:15:00,4.38,2.904474567,263.56,306.23125,0
2021-02-11 07:30:00,4.32,2.935359729,270.91,288.18375,0
2021-02-11 07:45:00,4.75,2.966244892,283.17,362.34125,0
2021-02-11 08:00:00,4.61,2.997130055,260.37,1011.09125,0
2021-02-11 08:15:00,5.1,3.148594279,279.65,1026.485,0
2021-02-11 08:30:00,9.02,3.300058502,297.25,1023.4325,0
2021-02-11 08:45:00,10.07,3.451522726,314.04,1124.81375,0
2021-02-11 09:00:00,10.01,3.60298695,258.72,1059.72625,0
2021-02-11 09:15:00,10.69,3.762489777,278.47,1072.82625,0
2021-02-11 09:30:00,10.35,3.921992605,289.43,1091.375,0
2021-02-11 09:45:00,12.35,4.081495432,306.28,1048.68125,0
2021-02-11 10:00:00,12.35,4.24099826,256.24,1012.9925,0
2021-02-11 10:15:00,12.06,4.337461509,277.62,1122.19875,0
2021-02-11 10:30:00,11.65,4.433924757,292.26,1002.84375,0
2021-02-11 10:45:00,14.33,4.530388006,302.74,1053.755,0
2021-02-11 11:00:00,12.89,4.626851254,257.9,1064.08,0
2021-02-11 11:15:00,13.12,4.712314308,275.49,1085.555,0
2021-02-11 11:30:00,13.15,4.797777361,287.4,1028.8525,0
2021-02-11 11:45:00,15.07,4.883240415,301.79,1019.96875,0
2021-02-11 12:00:00,14.15,4.968703468,259.01,1037.5725,0
2021-02-11 12:15:00,13.86,5.022012106,269.48,1068.3,0
2021-02-11 12:30:00,13.75,5.075320743,281.49,1068.09,0
2021-02-11 12:45:00,15.64,5.12862938,292.71,1049.475,0
2021-02-11 13:00:00,15.39,5.181938018,256.66,1081.03125,0
2021-02-11 13:15:00,14.94,5.226361882,272.99,1051.19875,0
2021-02-11 13:30:00,14.98,5.270785747,280.58,1025.31625,0
2021-02-11 13:45:00,16.15,5.315209611,293.68,1118.2,0
2021-02-11 14:00:00,15.4,5.359633476,259.13,1057.56375,0
2021-02-11 14:15:00,15.98,5.324517468,267.5,1023.85375,0
2021-02-11 14:30:00,14.86,5.289401461,282.1,1053.155,0
2021-02-11 14:45:00,15.69,5.254285454,289.75,1104.30375,0
2021-02-11 15:00:00,15.56,5.219169447,258.37,1055.845,0
2021-02-11 15:15:00,15.28,5.120167692,264.97,1016.59875,0
2021-02-11 15:30:00,14.31,5.021165937,276.92,1051.895,0
2021-02-11 15:45:00,14.74,4.922164182,286.66,1078.54125,0
2021-02-11 16:00:00,14.55,4.823162427,253.48,1030.0975,0
2021-02-11 16:15:00,13.97,4.668313528,264.16,1000.54,0
2021-02-11 16:30:00,12.85,4.513464629,275,1042.36375,0
2021-02-11 16:45:00,13.19,4.35861573,287.38,1001.3575,0
2021-02-11 17:00:00,12.73,4.203766831,253.33,1084.76125,0
2021-02-11 17:15:00,11.56,4.011263418,267.46,1048.3725,0
2021-02-11 17:30:00,11.31,3.818760006,276.92,1060.5325,0
2021-02-11 17:45:00,11.38,3.626256593,279.07,1000.675,0
2021-02-11 18:00:00,10.52,3.43375318,257.1,1066.95,0
2021-02-11 18:15:00,9.5,3.311058697,266.92,1025.95375,0
2021-02-11 18:30:00,9.47,3.188364215,269.91,1079.67875,0
2021-02-11 18:45:00,9.37,3.065669732,279.95,1115.9275,0
2021-02-11 19:00:00,9.06,2.942975249,248.97,287.46625,0
2021-02-11 19:15:00,8.83,2.822396188,249.3,365.745,0
2021-02-11 19:30:00,4.26,2.701817128,253.76,373.9525,0
2021-02-11 19:45:00,4.64,2.581238067,258.55,335.33125,0
2021-02-11 20:00:00,4.47,2.460659006,251.6,277.48125,0
2021-02-11 20:15:00,4.07,2.375619037,253.87,312.90625,0
2021-02-11 20:30:00,3.66,2.290579068,256.67,259.77375,0
2021-02-11 20:45:00,3.71,2.205539099,260.5,265.1425,0
2021-02-11 21:00:00,3.33,2.12049913,244.3,264.35,0
2021-02-11 21:15:00,3.21,2.063382733,248.49,342.17125,0
2021-02-11 21:30:00,3.13,2.006266336,257.74,330.355,0
2021-02-11 21:45:00,3.42,1.949149939,261.45,296.3525,0
2021-02-11 22:00:00,3.23,1.892033541,250.33,251.805,0
2021-02-11 22:15:00,3,1.839147988,248.99,322.18375,0
2021-02-11 22:30:00,2.75,1.786262436,256.61,251.4625,0
2021-02-11 22:45:00,2.95,1.733376883,262.44,270.28375,0
2021-02-11 23:00:00,2.62,1.68049133,251.65,340.78375,0
2021-02-11 23:15:00,2.58,1.635221296,251.44,343.125,0
2021-02-11 23:30:00,2.69,1.589951263,253.88,351.795,0
2021-02-11 23:45:00,2.68,1.54468123,259.1,346.3,0
2021-02-12 00:00:00,2.61,1.499411197,242.21,281.77,0
2021-02-12 00:15:00,2.54,1.486718664,271.4,347.2125,0
2021-02-12 00:30:00,2.31,1.474026131,297.28,280.21625,0
2021-02-12 00:45:00,2.53,1.461333598,315.66,250.66875,0
2021-02-12 01:00:00,2.24,1.448641066,237.05,346.365,0
2021-02-12 01:15:00,2.07,1.413525059,258.41,271.2975,0
2021-02-12 01:30:00,2.21,1.378409051,278.59,371.47375,0
2021-02-12 01:45:00,2.19,1.343293044,289.64,277.16875,0
2021-02-12 02:00:00,2.31,1.308177037,234.96,353.395,0
2021-02-12 02:15:00,1.95,1.261637751,250.88,372.48625,0
2021-02-12 02:30:00,2.03,1.215098464,262.84,369.94125,0
2021-02-12 02:45:00,2.16,1.168559177,276.61,328.57125,0
2021-02-12 03:00:00,2.04,1.122019891,228.61,285.4275,0
2021-02-12 03:15:00,1.87,1.140212521,239.42,304.81375,0
2021-02-12 03:30:00,1.74,1.158405151,255.35,312.3,0
2021-02-12 03:45:00,1.95,1.176597781,266.95,270.245,0
2021-02-12 04:00:00,1.98,1.194790412,228.71,352.08125,0
2021-02-12 04:15:00,1.84,1.215521548,238.48,374.38,0
2021-02-12 04:30:00,2.04,1.236252685,252.71,309.24,0
2021-02-12 04:45:00,2.28,1.256983822,260.56,319.05625,0
2021-02-12 05:00:00,2.11,1.277714959,224.85,289.08625,0
2021-02-12 05:15:00,2.08,1.243868205,233.36,313.26125,0
2021-02-12 05:30:00,1.95,1.210021451,248.75,319.30875,0
2021-02-12 05:45:00,2.05,1.176174697,251.97,310.3675,0
2021-02-12 06:00:00,1.98,1.142327943,221.04,370.72125,0
2021-02-12 06:15:00,1.88,1.132173917,234.37,274.34875,0
2021-02-12 06:30:00,1.97,1.122019891,242.83,325.125,0
2021-02-12 06:45:00,1.82,1.111865865,246.97,258.0675,0
2021-02-12 07:00:00,1.89,1.101711839,225.65,289.3425,0
2021-02-12 07:15:00,1.74,1.160943658,232.97,284.3575,0
2021-02-12 07:30:00,1.88,1.220175477,240.69,373.0725,0
2021-02-12 07:45:00,2.03,1.279407296,250.08,305.38875,0
2021-02-12 08:00:00,2.34,1.338639116,231.52,1006.90875,0
2021-02-12 08:15:00,2.31,1.559912269,242.69,1080.48875,0
2021-02-12 08:30:00,5.08,1.781185422,257.19,1044.345,0
2021-02-12 08:45:00,6.41,2.002458576,273.67,1014.35625,0
2021-02-12 09:00:00,6.74,2.223731729,231.53,1098.445,0
2021-02-12 09:15:00,7.08,2.490698001,242.32,1079.2925,0
2021-02-12 09:30:00,7.96,2.757664272,257.48,1031.5725,0
2021-02-12 09:45:00,9.76,3.024630543,272.88,1016.1225,0
2021-02-12 10:00:00,9.98,3.291596814,228.57,1088.69375,0
2021-02-12 10:15:00,10.28,3.576755715,237.05,1104.085,0
2021-02-12 10:30:00,11.21,3.861914617,252.69,1019.205,0
2021-02-12 10:45:00,13.81,4.147073518,265.14,1112.5575,0
2021-02-12 11:00:00,13.6,4.432232419,229.25,1043.46625,0
2021-02-12 11:15:00,14.62,4.661121093,241.08,1090.22125,0
2021-02-12 11:30:00,14.24,4.890009766,251.26,1105.3075,0
2021-02-12 11:45:00,17.01,5.118898439,259.55,1082.55,0
2021-02-12 12:00:00,17.33,5.347787112,226.83,1000.62625,0
2021-02-12 12:15:00,17.18,5.520828641,236.72,1059.6125,0
2021-02-12 12:30:00,16.46,5.69387017,245.9,1066.88875,0
2021-02-12 12:45:00,19.36,5.866911699,261.67,1015.42125,0
2021-02-12 13:00:00,19.43,6.039953228,224.66,1055.5675,0
2021-02-12 13:15:00,18.72,6.161801542,234.65,1020.16625,0
2021-02-12 13:30:00,18.82,6.283649856,247.06,1035.4875,0
2021-02-12 13:45:00,20.8,6.40549817,256.74,1106.10375,0
2021-02-12 14:00:00,20.79,6.527346484,221.23,1068.74,0
2021-02-12 14:15:00,21.19,6.556962394,235.4,1046.19125,0
2021-02-12 14:30:00,20.26,6.586578303,242.82,1112.77875,0
2021-02-12 14:45:00,22.22,6.616194213,252.67,1046.5475,0
2021-02-12 15:00:00,22.34,6.645810123,224.94,1040.485,0
2021-02-12 15:15:00,20.69,6.512115445,231.64,1099.65125,0
2021-02-12 15:30:00,19.7,6.378420767,243.74,1093.105,0
2021-02-12 15:45:00,21.7,6.244726089,252.69,1033.0175,0
2021-02-12 16:00:00,20.73,6.111031411,223.83,1042.16,0
2021-02-12 16:15:00,18.55,5.842372803,233.06,1041.28125,0
2021-02-12 16:30:00,17.44,5.573714194,237.92,1076.6925,0
2021-02-12 16:45:00,18.02,5.305055585,250.7,1079.45625,0
2021-02-12 17:00:00,17.02,5.036396976,220.04,1105.03,0
2021-02-12 17:15:00,16.05,4.81004681,229.32,1101.64375,0
2021-02-12 17:30:00,15,4.583696643,236.29,1108.40375,0
2021-02-12 17:45:00,15.58,4.357346477,244.83,1105.97,0
2021-02-12 18:00:00,14.44,4.13099631,221.67,1058.44875,0
2021-02-12 18:15:00,13.59,4.011263418,230.35,1107.2625,0
2021-02-12 18:30:00,12.46,3.891530526,240.65,1023.6525,0
2021-02-12 18:45:00,13.36,3.771797635,247.85,1032.495,0
2021-02-12 19:00:00,11.95,3.652064743,219.52,271.75375,0
2021-02-12 19:15:00,11.24,3.510331461,222.76,334.40375,0
2021-02-12 19:30:00,5.42,3.368598179,228.21,351.04375,0
2021-02-12 19:45:00,5.88,3.226864897,227.98,299.4825,0
2021-02-12 20:00:00,5.72,3.085131615,220.21,328.63625,0
2021-02-12 20:15:00,5.09,2.981475932,223.16,335.64625,0
2021-02-12 20:30:00,5.09,2.877820248,221.68,318.94125,0
2021-02-12 20:45:00,5.04,2.774164564,225.11,332.76,0
2021-02-12 21:00:00,4.74,2.67050888,214.17,291.02375,0
2021-02-12 21:15:00,4.67,2.577007223,224.2,261.3525,0
2021-02-12 21:30:00,4.23,2.483505565,220.84,285.9625,0
2021-02-12 21:45:00,3.99,2.390003908,225.98,316.90375,0
2021-02-12 22:00:00,3.91,2.29650225,215.9,335.845,0
2021-02-12 22:15:00,3.93,2.202577508,220.16,314.76,0
2021-02-12 22:30:00,3.83,2.108652766,225.76,270.5075,0
2021-02-12 22:45:00,3.62,2.014728024,225.38,326.52375,0
2021-02-12 23:00:00,3.23,1.920803282,219.2,287.085,0
2021-02-12 23:15:00,3.31,1.862417632,219.04,362.2925,0
2021-02-12 23:30:00,3.03,1.804031981,223.81,359.15125,0
2021-02-12 23:45:00,3.27,1.745646331,225.47,344.9375,0
2021-02-13 00:00:00,3.16,1.68726068,65.14,203.3125,0
2021-02-13 00:15:00,2.97,1.615759413,70.17,217.49625,0
2021-02-13 00:30:00,2.33,1.544258145,72.14,222.4175,0
2021-02-13 00:45:00,4.03,1.472756878,74.44,224.455,0
2021-02-13 01:00:00,3.74,1.40125561,63.92,218.65375,0
2021-02-13 01:15:00,3.58,1.368255025,67.85,237.695,0
2021-02-13 01:30:00,3.37,1.33525444,69.08,152.05875,0
2021-02-13 01:45:00,3.78,1.302253855,72.06,203.90625,0
2021-02-13 02:00:00,2.76,1.26925327,62.66,152.71,0
2021-02-13 02:15:00,3.1,1.227367912,65.89,224.82,0
2021-02-13 02:30:00,2.51,1.185482554,67.24,183.37875,0
2021-02-13 02:45:00,3.25,1.143597196,70.84,201.72875,0
2021-02-13 03:00:00,2.69,1.101711839,63.6,231.75875,0
2021-02-13 03:15:00,2.81,1.114827456,65.12,234.6725,0
2021-02-13 03:30:00,2.99,1.127943073,66.46,205.01125,0
2021-02-13 03:45:00,3.25,1.14105869,68.74,218.8175,0
2021-02-13 04:00:00,2.96,1.154174307,62.74,200.6075,0
2021-02-13 04:15:00,3.1,1.177020866,64.27,151.53375,0
2021-02-13 04:30:00,2.94,1.199867425,66.26,179.7825,0
2021-02-13 04:45:00,2.69,1.222713984,67.92,194.57625,0
2021-02-13 05:00:00,2.97,1.245560542,63.41,184.36125,0
2021-02-13 05:15:00,3.13,1.27306103,63.96,201.6275,0
2021-02-13 05:30:00,3.05,1.300561518,65.38,212.94375,0
2021-02-13 05:45:00,3.43,1.328062005,67.27,238.19125,0
2021-02-13 06:00:00,3.59,1.355562493,61.58,242.985,0
2021-02-13 06:15:00,3.82,1.347523889,63.96,217.4325,0
2021-02-13 06:30:00,3.77,1.339485284,64.31,128.275,0
2021-02-13 06:45:00,3.7,1.33144668,66.54,204.92375,0
2021-02-13 07:00:00,2.66,1.323408076,62.25,221.4875,0
2021-02-13 07:15:00,3.61,1.416063565,64.29,182.93125,0
2021-02-13 07:30:00,3.91,1.508719054,64.45,135.42625,0
2021-02-13 07:45:00,3.85,1.601374543,66.47,179.23375,0
2021-02-13 08:00:00,3.36,1.694030031,63.91,589.06625,0
2021-02-13 08:15:00,4.41,1.961842471,65,613.4725,0
2021-02-13 08:30:00,11.79,2.229654911,66.98,606.4925,0
2021-02-13 08:45:00,14.14,2.497467351,70.6,500.8375,0
2021-02-13 09:00:00,15.34,2.765279791,63.09,539.64,0
2021-02-13 09:15:00,14.32,3.106708921,65.43,591.79,0
2021-02-13 09:30:00,16.21,3.448138051,66.6,575.5925,0
2021-02-13 09:45:00,21.12,3.78956718,68.25,544.51125,0
2021-02-13 10:00:00,21.88,4.13099631,62.94,602.7825,0
2021-02-13 10:15:00,22.2,4.439424855,63.98,500.64125,0
2021-02-13 10:30:00,25.33,4.747853399,66.92,552.33375,0
2021-02-13 10:45:00,24.79,5.056281944,68.67,519.14875,0
2021-02-13 11:00:00,28.14,5.364710489,61.95,595.07875,0
2021-02-13 11:15:00,27.13,5.630830591,64.49,555.8975,0
2021-02-13 11:30:00,31.13,5.896950693,67.12,563.57125,0
2021-02-13 11:45:00,33.49,6.163070796,68.72,620.06875,0
2021-02-13 12:00:00,34.2,6.429190898,61.92,553.4775,0
2021-02-13 12:15:00,36.98,6.627194408,64.7,591.28875,0
2021-02-13 12:30:00,34.08,6.825197918,66.24,613.5375,0
2021-02-13 12:45:00,40.3,7.023201428,66.65,545.77125,0
2021-02-13 13:00:00,41.22,7.221204938,63.15,577.7275,0
2021-02-13 13:15:00,37.19,7.282129095,65.12,575.94875,0
2021-02-13 13:30:00,39.11,7.343053252,66.04,502.945,0
2021-02-13 13:45:00,41.11,7.403977409,66.53,522.015,0
2021-02-13 14:00:00,36.23,7.464901566,62.76,536.38875,0
2021-02-13 14:15:00,36.87,7.442478092,63.06,547.965,0
2021-02-13 14:30:00,37.38,7.420054617,66.26,562.92875,0
2021-02-13 14:45:00,39.74,7.397631143,67.34,575.67375,0
2021-02-13 15:00:00,40.34,7.375207669,61.57,598.1225,0
2021-02-13 15:15:00,38.84,7.238974484,64.1,508.55,0
2021-02-13 15:30:00,38.85,7.1027413,64.16,614.57125,0
2021-02-13 15:45:00,35.93,6.966508116,65.79,509.22875,0
2021-02-13 16:00:00,39.75,6.830274931,61.52,547.8,0
2021-02-13 16:15:00,33.33,6.661464246,62.87,559.1,0
2021-02-13 16:30:00,33.75,6.492653561,64.34,588.9775,0
2021-02-13 16:45:00,35.28,6.323842876,66.57,576.08375,0
2021-02-13 17:00:00,35.22,6.155032192,61.33,529.62625,0
2021-02-13 17:15:00,33.16,6.017952838,63.56,614.855,0
2021-02-13 17:30:00,29.48,5.880873485,64.88,503.36625,0
2021-02-13 17:45:00,34.72,5.743794132,65.92,500.77125,0
2021-02-13 18:00:00,27.99,5.606714779,62.37,599.93875,0
2021-02-13 18:15:00,26.86,5.494597407,63.68,502.5225,0
2021-02-13 18:30:00,30.03,5.382480034,63.8,547.65125,0
2021-02-13 18:45:00,26.66,5.270362662,66.53,580.80125,0
2021-02-13 19:00:00,27.51,5.15824529,61.07,214.36875,0
2021-02-13 19:15:00,28.31,5.07785925,61.64,224.9425,0
2021-02-13 19:30:00,13.18,4.997473209,61.78,196.10875,0
2021-02-13 19:45:00,14.11,4.917087169,63.57,142.05625,0
2021-02-13 20:00:00,12.66,4.836701128,61.15,180.83625,0
2021-02-13 20:15:00,10.37,4.786354082,61.65,142.6525,0
2021-02-13 20:30:00,11.55,4.736007035,62.49,198.1225,0
2021-02-13 20:45:00,10.23,4.685659989,63.32,213.8575,0
2021-02-13 21:00:00,12.17,4.635312943,62.44,174.035,0
2021-02-13 21:15:00,12.45,4.549426805,61.49,159.505,0
2021-02-13 21:30:00,10.74,4.463540667,62.11,170.20875,0
2021-02-13 21:45:00,10.11,4.377654529,62.53,143.79875,0
2021-02-13 22:00:00,10.35,4.291768391,61.07,141.5175,0
2021-02-13 22:15:00,9.22,4.210959266,62.27,219.93125,0
2021-02-13 22:30:00,8.94,4.130150141,62.93,222.63875,0
2021-02-13 22:45:00,11.46,4.049341016,63.69,184.865,0
2021-02-13 23:00:00,11.2,3.968531891,61.76,216.07375,0
2021-02-13 23:15:00,9.77,3.923684943,61.62,153.0875,0
2021-02-13 23:30:00,10.52,3.878837994,62.63,179.92375,0
2021-02-13 23:45:00,8.65,3.833991045,62.29,230.0875,0
2021-02-14 00:00:00,9.39,3.789144096,66.52,172.74375,0
2021-02-14 00:15:00,10.59,3.679988315,70.18,142.4325,0
2021-02-14 00:30:00,8.69,3.570832533,71.71,188.3025,0
2021-02-14 00:45:00,7.32,3.461676752,74.76,130.90375,0
2021-02-14 01:00:00,8.02,3.352520971,65.28,177.79375,0
2021-02-14 01:15:00,6.43,3.308520191,66.84,178.29375,0
2021-02-14 01:30:00,7.23,3.264519411,68.84,152.325,0
2021-02-14 01:45:00,7.68,3.220518631,72.74,176.6125,0
2021-02-14 02:00:00,6.88,3.176517851,63.24,205.41125,0
2021-02-14 02:15:00,7.2,3.126170804,65.08,156.09125,0
2021-02-14 02:30:00,7.5,3.075823758,67.58,186.635,0
2021-02-14 02:45:00,6.85,3.025476712,69.35,165.33125,0
2021-02-14 03:00:00,7.32,2.975129665,63.19,202.0825,0
2021-02-14 03:15:00,6.6,2.933667392,65.24,156.32875,0
2021-02-14 03:30:00,7.19,2.892205118,66.82,168.5675,0
2021-02-14 03:45:00,6.46,2.850742845,68.12,144.28,0
2021-02-14 04:00:00,6.5,2.809280571,63.81,166.23375,0
2021-02-14 04:15:00,5.83,2.752587259,65.01,163.41375,0
2021-02-14 04:30:00,6.06,2.695893946,65.97,247.02,0
2021-02-14 04:45:00,6.1,2.639200633,68.27,189.5775,0
2021-02-14 05:00:00,7.57,2.58250732,63.53,212.09625,0
2021-02-14 05:15:00,6.29,2.557122255,63.29,209.47,0
2021-02-14 05:30:00,6.51,2.53173719,64.59,151.41125,0
2021-02-14 05:45:00,6.69,2.506352124,67.68,242.375,0
2021-02-14 06:00:00,5.49,2.480967059,63.11,126.5625,0
2021-02-14 06:15:00,7.09,2.442466376,62.91,198.09375,0
2021-02-14 06:30:00,4.72,2.403965694,64.94,191.895,0
2021-02-14 06:45:00,6.14,2.365465011,65.61,166.70875,0
2021-02-14 07:00:00,5.94,2.326964329,61.39,190.6875,0
2021-02-14 07:15:00,5.51,2.453889656,63.5,145.0075,0
2021-02-14 07:30:00,6.17,2.580814983,63.9,245.7125,0
2021-02-14 07:45:00,5.74,2.70774031,65.45,197.85625,0
2021-02-14 08:00:00,8.17,2.834665637,63.18,520.66625,0
2021-02-14 08:15:00,7.68,3.138017168,66.54,598.74375,0
2021-02-14 08:30:00,16.76,3.4413687,68.27,544.25375,0
2021-02-14 08:45:00,21.1,3.744720231,68.7,570.375,0
2021-02-14 09:00:00,20.21,4.048071763,63.25,550.5775,0
2021-02-14 09:15:00,22.2,4.366231249,64.64,624.69875,0
2021-02-14 09:30:00,23.05,4.684390736,67.93,524.5125,0
2021-02-14 09:45:00,29.29,5.002550222,69.62,581.23125,0
2021-02-14 10:00:00,26.51,5.320709709,63.58,533.2925,0
2021-02-14 10:15:00,29.4,5.647330883,64.98,620.59375,0
2021-02-14 10:30:00,28.45,5.973952058,66.6,580.82,0
2021-02-14 10:45:00,36.65,6.300573233,68.52,588.37125,0
2021-02-14 11:00:00,35.82,6.627194408,62.81,564.865,0
2021-02-14 11:15:00,36.95,6.885698991,64.71,578.05625,0
2021-02-14 11:30:00,36.28,7.144203573,66.72,521.21375,0
2021-02-14 11:45:00,41.15,7.402708156,68.79,618.2325,0
2021-02-14 12:00:00,38.21,7.661212739,62.95,550.52375,0
2021-02-14 12:15:00,44.06,7.871062613,63.37,543.4175,0
2021-02-14 12:30:00,40.15,8.080912487,66.4,549.615,0
2021-02-14 12:45:00,43.83,8.290762361,68.26,503.14875,0
2021-02-14 13:00:00,45.1,8.500612235,63.41,523.77625,0
2021-02-14 13:15:00,41.12,8.619922042,64.14,507.8175,0
2021-02-14 13:30:00,42.12,8.73923185,66.15,500.60375,0
2021-02-14 13:45:00,44.19,8.858541657,66.11,549.59875,0
2021-02-14 14:00:00,43.87,8.977851464,62.69,511.29625,0
2021-02-14 14:15:00,46.28,8.98123614,63.82,530.885,0
2021-02-14 14:30:00,43.73,8.984620815,64.56,501.7975,0
2021-02-14 14:45:00,47.06,8.988005491,67.65,537.50875,0
2021-02-14 15:00:00,44.34,8.991390166,62.74,614.4675,0
2021-02-14 15:15:00,45.9,8.860657079,64.6,575.06,0
2021-02-14 15:30:00,48.57,8.729923992,65.8,591.025,0
2021-02-14 15:45:00,48.2,8.599190905,65.77,614.4975,0
2021-02-14 16:00:00,47.41,8.468457819,62.42,563.525,0
2021-02-14 16:15:00,47.06,8.251415509,64.11,537.69125,0
2021-02-14 16:30:00,42.75,8.0343732,65.06,542.3825,0
2021-02-14 16:45:00,41.8,7.817330891,66.39,602.4775,0
2021-02-14 17:00:00,40.04,7.600288582,62.06,540.7225,0
2021-02-14 17:15:00,41.89,7.385784779,63.34,521.465,0
2021-02-14 17:30:00,36.68,7.171280977,64.69,573.25125,0
2021-02-14 17:45:00,36.49,6.956777174,65.57,577.3825,0
2021-02-14 18:00:00,37.54,6.742273371,61.49,517.57375,0
2021-02-14 18:15:00,36.2,6.584462881,62.38,520.36,0
2021-02-14 18:30:00,32.02,6.426652391,63.97,528.52625,0
2021-02-14 18:45:00,33,6.268841901,66.09,567.52,0
2021-02-14 19:00:00,32.22,6.111031411,61.9,210.4375,0
2021-02-14 19:15:00,32.9,6.021760598,61.33,221.58125,0
2021-02-14 19:30:00,15.52,5.932489785,62.81,169.6275,0
2021-02-14 19:45:00,16.43,5.843218971,63.17,143.33,0
2021-02-14 20:00:00,13.85,5.753948158,62.16,231.95125,0
2021-02-14 20:15:00,12.26,5.658754163,62.3,153.44375,0
2021-02-14 20:30:00,15.93,5.563560168,62.03,179.82625,0
2021-02-14 20:45:00,12.35,5.468366172,63.92,224.72875,0
2021-02-14 21:00:00,13.26,5.373172177,61.18,150.025,0
2021-02-14 21:15:00,15.05,5.322402046,62.21,229.5775,0
2021-02-14 21:30:00,11.53,5.271631915,62.47,228.8025,0
2021-02-14 21:45:00,15.11,5.220861785,62.36,169.16125,0
2021-02-14 22:00:00,14.77,5.170091654,61.82,181.39,0
2021-02-14 22:15:00,12.14,5.133706393,62.8,131.3925,0
2021-02-14 22:30:00,12.59,5.097321133,61.75,190.14,0
2021-02-14 22:45:00,10.49,5.060935873,63.48,180.5575,0
2021-02-14 23:00:00,12.68,5.024550612,61.67,206.72,0
2021-02-14 23:15:00,12.28,4.951357007,62.9,247.125,0
2021-02-14 23:30:00,12.94,4.878163402,63.08,203.38,0
2021-02-14 23:45:00,14.55,4.804969796,62.86,125.7425,0
2021-02-15 00:00:00,12.5,4.731776191,280.57,352.54625,0
2021-02-15 00:15:00,9.41,4.655620995,308.32,262.715,0
2021-02-15 00:30:00,17.55,4.579465799,339.83,301.42625,0
2021-02-15 00:45:00,6.73,4.503310603,362.1,280.5725,0
2021-02-15 01:00:00,6.71,4.427155406,273.65,313.895,0
2021-02-15 01:15:00,6.27,4.407270438,294.97,307.92,0
2021-02-15 01:30:00,6.35,4.387385471,318.33,364.00125,0
2021-02-15 01:45:00,6.88,4.367500503,332.49,369.53625,0
2021-02-15 02:00:00,7.07,4.347615535,268.35,360.34625,0
2021-02-15 02:15:00,6.87,4.306576346,283.49,263.97375,0
2021-02-15 02:30:00,6.64,4.265537157,301.06,274.69125,0
2021-02-15 02:45:00,6.38,4.224497968,316.52,274.835,0
2021-02-15 03:00:00,6.29,4.183458779,258.63,361.4,0
2021-02-15 03:15:00,6.12,4.186843454,276.87,303.0175,0
2021-02-15 03:30:00,6.6,4.190228129,294.14,320.49,0
2021-02-15 03:45:00,6.66,4.193612805,305.65,341.9625,0
2021-02-15 04:00:00,6.64,4.19699748,259.9,295.9125,0
2021-02-15 04:15:00,6.65,4.173727837,273.99,267.7,0
2021-02-15 04:30:00,6.2,4.150458193,287.41,338.00125,0
2021-02-15 04:45:00,6.32,4.12718855,297.21,355.40625,0
2021-02-15 05:00:00,6.69,4.103918907,254.51,296.62375,0
2021-02-15 05:15:00,6.67,4.123803875,269,278.05375,0
2021-02-15 05:30:00,6.2,4.143688843,280.76,366.26625,0
2021-02-15 05:45:00,6.44,4.163573811,291.25,323.24,0
2021-02-15 06:00:00,7.04,4.183458779,256.39,261.8625,0
2021-02-15 06:15:00,6.56,4.10899592,267.57,278.345,0
2021-02-15 06:30:00,5.95,4.034533061,276.34,264.81,0
2021-02-15 06:45:00,6.22,3.960070203,283.76,297.6125,0
2021-02-15 07:00:00,5.92,3.885607344,255.91,345.5325,0
2021-02-15 07:15:00,6.1,4.0688029,262.04,290.7475,0
2021-02-15 07:30:00,6.62,4.251998455,272.6,296.58125,0
2021-02-15 07:45:00,6.73,4.43519401,280.24,278.3225,0
2021-02-15 08:00:00,7.02,4.618389566,263.5,102.27875,0
2021-02-15 08:15:00,7.13,4.965741877,278.48,57.2675,0
2021-02-15 08:30:00,5.85,5.313094189,295.1,111.275,0
2021-02-15 08:45:00,5.83,5.660446501,313.36,16.47125,0
2021-02-15 09:00:00,6.77,6.007798812,259.48,25.7125,0
2021-02-15 09:15:00,6.11,6.395767228,280.83,66.9825,0
2021-02-15 09:30:00,6.57,6.783735645,289.26,50.92875,0
2021-02-15 09:45:00,7.6,7.171704061,309.97,101.99125,0
2021-02-15 10:00:00,7.76,7.559672477,260.03,49.1225,0
2021-02-15 10:15:00,8.86,7.959064173,275.39,100.28875,0
2021-02-15 10:30:00,8.51,8.358455869,291.32,32.26375,0
2021-02-15 10:45:00,9.94,8.757847564,302.44,20.39375,0
2021-02-15 11:00:00,9.2,9.15723926,262.34,77.565,0
2021-02-15 11:15:00,9.37,9.397974297,273.09,18.93375,0
2021-02-15 11:30:00,10.59,9.638709334,286.17,64.125,0
2021-02-15 11:45:00,9.94,9.879444371,302.2,84.5025,0
2021-02-15 12:00:00,11.02,10.12017941,253.63,24.255,0
2021-02-15 12:15:00,11.6,10.32918311,267.27,10.90125,0
2021-02-15 12:30:00,10.69,10.53818682,285.23,99.04,0
2021-02-15 12:45:00,10.71,10.74719052,295.69,95.44625,0
2021-02-15 13:00:00,12.72,10.95619423,257.29,67.96375,0
2021-02-15 13:15:00,12.76,11.0738117,270.36,71.1,0
2021-02-15 13:30:00,12.35,11.19142917,280.55,11.4025,0
2021-02-15 13:45:00,12.74,11.30904664,292.43,105.81875,0
2021-02-15 14:00:00,11.52,11.42666411,257.83,2.895,0
2021-02-15 14:15:00,13.55,11.42327943,269.56,120.845,0
2021-02-15 14:30:00,11.49,11.41989476,278.94,81.32875,0
2021-02-15 14:45:00,14.11,11.41651008,289.72,31.98875,0
2021-02-15 15:00:00,13.15,11.41312541,252.79,90.89375,0
2021-02-15 15:15:00,12.08,11.24939173,268.25,112.5825,0
2021-02-15 15:30:00,13.06,11.08565806,273.92,85.31125,0
2021-02-15 15:45:00,13.6,10.92192439,284.01,58.86,0
2021-02-15 16:00:00,12.72,10.75819072,257.14,32.80625,0
2021-02-15 16:15:00,11.95,10.46245471,264.63,27.51375,0
2021-02-15 16:30:00,11.14,10.16671869,273.31,57.8775,0
2021-02-15 16:45:00,10.79,9.870982682,281.98,97.9775,0
2021-02-15 17:00:00,11.01,9.57524667,250.19,1.18125,0
2021-02-15 17:15:00,11.33,9.283741503,267.21,85.42625,0
2021-02-15 17:30:00,9.41,8.992236335,272.31,113.39375,0
2021-02-15 17:45:00,10.58,8.700731167,279.14,102.21,0
2021-02-15 18:00:00,10.6,8.409225999,252.17,103.40375,0
2021-02-15 18:15:00,10.07,8.212914827,261.79,86.07,0
2021-02-15 18:30:00,9.76,8.016603654,274.96,101.915,0
2021-02-15 18:45:00,9.42,7.820292482,284.74,91.22,0
2021-02-15 19:00:00,9.38,7.62398131,246.07,372,0
2021-02-15 19:15:00,8.94,7.420900786,252.77,353.645,0
2021-02-15 19:30:00,12.23,7.217820263,256.82,284.515,0
2021-02-15 19:45:00,12.33,7.01473974,258.97,333.8875,0
2021-02-15 20:00:00,10.92,6.811659217,244.48,255.98,0
2021-02-15 20:15:00,11.26,6.70292652,252.33,270.16625,0
2021-02-15 20:30:00,10.01,6.594193823,258.42,351.44,0
2021-02-15 20:45:00,10.24,6.485461126,258.3,320.84,0
2021-02-15 21:00:00,10.96,6.376728429,245.66,280.56,0
2021-02-15 21:15:00,10.31,6.235841316,252.79,255.745,0
2021-02-15 21:30:00,9.6,6.094954203,255.79,306.58125,0
2021-02-15 21:45:00,9.25,5.95406709,259.87,327.47375,0
2021-02-15 22:00:00,9.54,5.813179977,247.83,360.9375,0
2021-02-15 22:15:00,9.53,5.728563093,254.13,267.355,0
2021-02-15 22:30:00,9.7,5.643946208,253.33,358.365,0
2021-02-15 22:45:00,8.69,5.559329323,259.39,318.265,0
2021-02-15 23:00:00,9.47,5.474712439,250.86,250.9925,0
2021-02-15 23:15:00,8.9,5.376133768,254.22,289.42625,0
2021-02-15 23:30:00,7.97,5.277555097,258.84,368.44375,0
2021-02-15 23:45:00,8.3,5.178976427,257.3,286.4925,0
2021-02-16 00:00:00,8.89,5.080397756,277.77,359.2475,0
2021-02-16 00:15:00,7.85,4.92004876,314,298.165,0
2021-02-16 00:30:00,8.3,4.759699763,337.1,268.975,0
2021-02-16 00:45:00,7.28,4.599350767,354.91,319.22625,0
2021-02-16 01:00:00,6.55,4.43900177,273.58,275.145,0
2021-02-16 01:15:00,6.59,4.392885568,292.21,256.0375,0
2021-02-16 01:30:00,6.1,4.346769366,312.16,370.615,0
2021-02-16 01:45:00,6.39,4.300653164,334.05,372.53,0
2021-02-16 02:00:00,7.04,4.254536962,264.16,310.56625,0
2021-02-16 02:15:00,6.75,4.141150336,281.9,357.1375,0
2021-02-16 02:30:00,6.08,4.027763711,303.61,360.11375,0
2021-02-16 02:45:00,6.73,3.914377085,313.54,287.49375,0
2021-02-16 03:00:00,6.38,3.80099046,264.13,320.775,0
2021-02-16 03:15:00,5.61,3.728643023,277.23,304.11125,0
2021-02-16 03:30:00,5.64,3.656295587,290.34,355.2975,0
2021-02-16 03:45:00,5.76,3.583948151,303.41,262.0975,0
2021-02-16 04:00:00,5.88,3.511600714,259.34,349.38,0
2021-02-16 04:15:00,5.11,3.491292662,273.86,374.75375,0
2021-02-16 04:30:00,5.51,3.47098461,282,365.95625,0
2021-02-16 04:45:00,6,3.450676557,299.02,275.835,0
2021-02-16 05:00:00,5.76,3.430368505,259.76,250.325,0
2021-02-16 05:15:00,5.09,3.352520971,272.28,264.4975,0
2021-02-16 05:30:00,4.76,3.274673437,276.74,329.4,0
2021-02-16 05:45:00,4.93,3.196825903,293.16,280.67125,0
2021-02-16 06:00:00,5.14,3.118978369,254.6,330.79125,0
2021-02-16 06:15:00,4.75,3.105016583,265.91,295.5725,0
2021-02-16 06:30:00,4.88,3.091054797,274.2,306.115,0
2021-02-16 06:45:00,4.89,3.077093011,288.32,348.49,0
2021-02-16 07:00:00,4.87,3.063131225,256.53,351.04375,0
2021-02-16 07:15:00,5.17,3.272134931,265.98,356.94125,0
2021-02-16 07:30:00,5.33,3.481138636,276.6,367.5325,0
2021-02-16 07:45:00,6,3.690142341,285.48,271.8225,0
2021-02-16 08:00:00,6.34,3.899146046,266.51,1088.1275,0
2021-02-16 08:15:00,5.95,4.290922222,279.71,1119.57125,0
2021-02-16 08:30:00,13.11,4.682698398,297.44,1006.52875,0
2021-02-16 08:45:00,15.23,5.074474574,314.27,1094.84375,0
2021-02-16 09:00:00,14.81,5.46625075,261.27,1059.20125,0
2021-02-16 09:15:00,16.1,5.829257186,278.21,1045.6875,0
2021-02-16 09:30:00,16.18,6.192263621,291.73,1026.69875,0
2021-02-16 09:45:00,19.21,6.555270056,304.42,1053.3325,0
2021-02-16 10:00:00,19.23,6.918276491,256.71,1018.0275,0
2021-02-16 10:15:00,19.86,7.227974289,271.11,1065.9925,0
2021-02-16 10:30:00,19.77,7.537672087,287.42,1076.68125,0
2021-02-16 10:45:00,23.76,7.847369885,304.37,1074,0
2021-02-16 11:00:00,23.95,8.157067683,259.33,1078.6175,0
2021-02-16 11:15:00,23.72,8.367340641,272.24,1104.5325,0
2021-02-16 11:30:00,23.52,8.5776136,286.39,1040.845,0
2021-02-16 11:45:00,27.26,8.787886558,299.55,1081.80625,0
2021-02-16 12:00:00,25.95,8.998159517,257.05,1075.815,0
2021-02-16 12:15:00,26.26,9.164008611,267.98,1070.035,0
2021-02-16 12:30:00,25.89,9.329857705,282.31,1012.40125,0
2021-02-16 12:45:00,29.07,9.495706799,295.22,1017.0225,0
2021-02-16 13:00:00,27.72,9.661555893,258.55,1068.2725,0
2021-02-16 13:15:00,27.15,9.720364627,272.58,1038.69,0
2021-02-16 13:30:00,27.41,9.779173362,277.64,1028.4725,0
2021-02-16 13:45:00,29.53,9.837982097,294.73,1010.1875,0
2021-02-16 14:00:00,28.5,9.896790832,257.1,1056.13,0
2021-02-16 14:15:00,27.92,9.896367748,270.12,1047.835,0
2021-02-16 14:30:00,27.65,9.895944663,276.16,1101.16,0
