Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-02-16 14:45:00,30.09,9.895521579,287.56,1038.6975,0
2021-02-16 15:00:00,30.09,9.895098494,258.86,1070.49125,0
2021-02-16 15:15:00,28.34,9.803289174,262.54,1084.6725,0
2021-02-16 15:30:00,27.91,9.711479855,279.94,1059.25375,0
2021-02-16 15:45:00,29.9,9.619670535,291.14,1080.07875,0
2021-02-16 16:00:00,28.88,9.527861215,253.88,1071.055,0
2021-02-16 16:15:00,27.33,9.203778546,267.53,1007.14,0
2021-02-16 16:30:00,25.64,8.879695878,272.4,1043.3125,0
2021-02-16 16:45:00,25.98,8.55561321,285.97,1031.755,0
2021-02-16 17:00:00,24.71,8.231530542,256.39,1025.2825,0
2021-02-16 17:15:00,22.83,7.654866472,264.05,1038.55,0
2021-02-16 17:30:00,20.52,7.078202403,272.37,1093.5025,0
2021-02-16 17:45:00,20.44,6.501538334,282.92,1001.135,0
2021-02-16 18:00:00,18.97,5.924874265,253.56,1119.71625,0
2021-02-16 18:15:00,16.51,5.650715559,260.52,1028.8425,0
2021-02-16 18:30:00,16.4,5.376556852,274.86,1050.06375,0
2021-02-16 18:45:00,15.83,5.102398146,277.43,1089.245,0
2021-02-16 19:00:00,14.94,4.82823944,246.23,258.9,0
2021-02-16 19:15:00,14.32,4.730506938,252.49,250.3075,0
2021-02-16 19:30:00,6.93,4.632774436,255.73,313.53875,0
2021-02-16 19:45:00,6.97,4.535041934,259.14,289,0
2021-02-16 20:00:00,7.33,4.437309433,248.59,276.06125,0
2021-02-16 20:15:00,6.94,4.348038619,253.75,320.49875,0
2021-02-16 20:30:00,6.66,4.258767806,259.13,267.165,0
2021-02-16 20:45:00,7,4.169496993,259.05,332.75625,0
2021-02-16 21:00:00,6.37,4.080226179,248.79,300.53375,0
2021-02-16 21:15:00,6.68,4.004494067,253.14,274.76,0
2021-02-16 21:30:00,6.31,3.928761956,258.14,276.45125,0
2021-02-16 21:45:00,6.1,3.853029844,258.87,342.5275,0
2021-02-16 22:00:00,5.96,3.777297732,245.94,300.26125,0
2021-02-16 22:15:00,6.29,3.726527601,248.49,325.09625,0
2021-02-16 22:30:00,5.89,3.67575747,252.13,355.475,0
2021-02-16 22:45:00,6.1,3.62498734,261.89,317.105,0
2021-02-16 23:00:00,6.21,3.574217209,249.25,295.37,0
2021-02-16 23:15:00,5.83,3.537831948,248.18,343.7825,0
2021-02-16 23:30:00,5.55,3.501446688,252.51,293.99375,0
2021-02-16 23:45:00,5.93,3.465061428,256.89,256.9925,0
2021-02-17 00:00:00,5.52,3.428676167,138.21,251.2775,0
2021-02-17 00:15:00,5.2,3.413022044,154.7,253.5475,0
2021-02-17 00:30:00,5.09,3.39736792,167.27,330.4825,0
2021-02-17 00:45:00,6.53,3.381713796,180.16,327.3175,0
2021-02-17 01:00:00,6.99,3.366059673,134.54,342.80375,0
2021-02-17 01:15:00,6.65,3.346174705,146.44,346.19875,0
2021-02-17 01:30:00,6.52,3.326289737,159.08,286.7275,0
2021-02-17 01:45:00,7.61,3.306404769,164.56,342.045,0
2021-02-17 02:00:00,6.53,3.286519801,132.76,328.795,0
2021-02-17 02:15:00,6.77,3.2213648,143.82,251.52125,0
2021-02-17 02:30:00,6.4,3.156209799,149.27,333.89,0
2021-02-17 02:45:00,6.12,3.091054797,160.13,356.28875,0
2021-02-17 03:00:00,6.65,3.025899796,130.42,338.1825,0
2021-02-17 03:15:00,6.63,2.995860802,137.21,256.37,0
2021-02-17 03:30:00,6.15,2.965821808,145.31,333.76,0
2021-02-17 03:45:00,5.87,2.935782814,153.86,262.2925,0
2021-02-17 04:00:00,6.51,2.90574382,128.1,364.5375,0
2021-02-17 04:15:00,5.55,2.915897846,135.19,305.69875,0
2021-02-17 04:30:00,6.41,2.926051872,141.34,313.785,0
2021-02-17 04:45:00,6.44,2.936205898,147.08,264.58125,0
2021-02-17 05:00:00,6.38,2.946359925,127.3,321.17125,0
2021-02-17 05:15:00,5.72,2.939590574,133.8,313.51875,0
2021-02-17 05:30:00,6.17,2.932821223,140.5,338.7,0
2021-02-17 05:45:00,6.55,2.926051872,146.19,355.72875,0
2021-02-17 06:00:00,6.66,2.919282521,128.24,333.71,0
2021-02-17 06:15:00,6.64,2.910820833,132.98,299.265,0
2021-02-17 06:30:00,6.25,2.902359144,137.73,300.07,0
2021-02-17 06:45:00,6.29,2.893897456,142.1,310.1625,0
2021-02-17 07:00:00,6.18,2.885435768,127.89,338.15375,0
2021-02-17 07:15:00,6.33,3.048323271,131.96,327.3225,0
2021-02-17 07:30:00,6.83,3.211210774,138.13,366.44625,0
2021-02-17 07:45:00,7.5,3.374098277,140.87,257.6325,0
2021-02-17 08:00:00,8.26,3.53698578,132.44,1100.61375,0
2021-02-17 08:15:00,7.06,3.803105882,139.37,1101.02875,0
2021-02-17 08:30:00,19.64,4.069225984,149.55,1076.805,0
2021-02-17 08:45:00,22.03,4.335346087,156.97,1092.66,0
2021-02-17 09:00:00,22.05,4.601466189,131.61,1019.26375,0
2021-02-17 09:15:00,22.38,4.883663499,137.19,1069.585,0
2021-02-17 09:30:00,21.58,5.16586081,148.1,1026.85375,0
2021-02-17 09:45:00,27.24,5.44805812,153.29,1124.365,0
2021-02-17 10:00:00,26.84,5.73025543,128.2,1067.26,0
2021-02-17 10:15:00,28.59,6.042914819,135.62,1094.68125,0
2021-02-17 10:30:00,28.08,6.355574208,145.27,1076.00375,0
2021-02-17 10:45:00,34.76,6.668233597,153.29,1043.21625,0
2021-02-17 11:00:00,34.3,6.980892986,130.49,1080.9225,0
2021-02-17 11:15:00,32.76,7.202166139,136.46,1056.42875,0
2021-02-17 11:30:00,33.34,7.423439293,142.98,1027.85125,0
2021-02-17 11:45:00,38.32,7.644712446,151.45,1101.81125,0
2021-02-17 12:00:00,37.22,7.8659856,127.23,1122.275,0
2021-02-17 12:15:00,38.53,7.971756706,134.01,1097.89,0
2021-02-17 12:30:00,37.89,8.077527811,141.03,1071.04875,0
2021-02-17 12:45:00,43.37,8.183298917,147.91,1037.57375,0
2021-02-17 13:00:00,41.3,8.289070023,128.23,1016.21875,0
2021-02-17 13:15:00,39.23,8.418110772,133.01,1104.59625,0
2021-02-17 13:30:00,37.75,8.547151521,139.26,1010.14625,0
2021-02-17 13:45:00,45.9,8.676192271,147.97,1058.175,0
2021-02-17 14:00:00,42.1,8.80523302,128.27,1041.825,0
2021-02-17 14:15:00,42.41,8.854310813,134.01,1087.11625,0
2021-02-17 14:30:00,40.19,8.903388606,140.91,1097.03375,0
2021-02-17 14:45:00,46.86,8.952466399,145.86,1096.36625,0
2021-02-17 15:00:00,45.81,9.001544192,128.13,1083.6525,0
2021-02-17 15:15:00,43.42,8.850503053,135.02,1002.815,0
2021-02-17 15:30:00,41.22,8.699461914,136.62,1058.0425,0
2021-02-17 15:45:00,42.21,8.548420775,142.36,1114.935,0
2021-02-17 16:00:00,41.53,8.397379635,127.15,1112.98,0
2021-02-17 16:15:00,41.58,8.11560541,134.2,1079.47,0
2021-02-17 16:30:00,38.85,7.833831184,138.41,1058.00125,0
2021-02-17 16:45:00,40,7.552056958,141.04,1033.97,0
2021-02-17 17:00:00,36.32,7.270282732,127.57,1020.3875,0
2021-02-17 17:15:00,33.68,7.045201818,131.12,1092.12625,0
2021-02-17 17:30:00,31.79,6.820120905,135.01,1089.31125,0
2021-02-17 17:45:00,35.14,6.595039992,140.9,1047.27875,0
2021-02-17 18:00:00,33.13,6.369959079,125.07,1112.23875,0
2021-02-17 18:15:00,30.49,6.19987914,131.17,1041.9275,0
2021-02-17 18:30:00,30.07,6.029799202,137.09,1043.725,0
2021-02-17 18:45:00,30.51,5.859719264,140.42,1049.6225,0
2021-02-17 19:00:00,28.55,5.689639326,122.39,320.99625,0
2021-02-17 19:15:00,27.07,5.566098674,125.02,307.41125,0
2021-02-17 19:30:00,11.85,5.442558023,130.58,274.6425,0
2021-02-17 19:45:00,12.18,5.319017371,131.66,346.7725,0
2021-02-17 20:00:00,11.09,5.195476719,125.23,341.78125,0
2021-02-17 20:15:00,11.96,5.041897074,125.72,354.09,0
2021-02-17 20:30:00,11.44,4.888317428,128.04,285.88125,0
2021-02-17 20:45:00,11.64,4.734737782,129.43,352.7175,0
2021-02-17 21:00:00,10.02,4.581158136,122.14,272.99625,0
2021-02-17 21:15:00,10.81,4.473271609,125.08,354.5025,0
2021-02-17 21:30:00,9.12,4.365385081,128.19,329.63625,0
2021-02-17 21:45:00,10.6,4.257498553,129.5,352.31125,0
2021-02-17 22:00:00,9.77,4.149612025,123.15,367.655,0
2021-02-17 22:15:00,9.75,4.034533061,124.35,285.6175,0
2021-02-17 22:30:00,9.66,3.919454098,127.31,289.68875,0
2021-02-17 22:45:00,8.38,3.804375135,129.17,337.9925,0
2021-02-17 23:00:00,8.16,3.689296172,124.18,346.89375,0
2021-02-17 23:15:00,8.53,3.609333216,126.11,341.4125,0
2021-02-17 23:30:00,8.4,3.52937026,125.83,254.89875,0
2021-02-17 23:45:00,8.32,3.449407304,130.63,288.11625,0
2021-02-18 00:00:00,6.89,3.369444348,279.68,282.62625,0
2021-02-18 00:15:00,7.18,3.289481392,306.81,337.5525,0
2021-02-18 00:30:00,6.82,3.209518436,332.98,253.9875,0
2021-02-18 00:45:00,5.13,3.12955548,358,307.1025,0
2021-02-18 01:00:00,4.44,3.049592524,273.58,320.745,0
2021-02-18 01:15:00,4.47,2.977668172,290.63,332.44,0
2021-02-18 01:30:00,4.32,2.90574382,312.8,269.12375,0
2021-02-18 01:45:00,4.67,2.833819468,329.87,354.16375,0
2021-02-18 02:00:00,4.14,2.761895116,263.07,308.7175,0
2021-02-18 02:15:00,4.31,2.63793138,286.39,372.7925,0
2021-02-18 02:30:00,3.86,2.513967644,297.75,339.9675,0
2021-02-18 02:45:00,4.25,2.390003908,318.7,264.81875,0
2021-02-18 03:00:00,3.8,2.266040172,257.54,294.88875,0
2021-02-18 03:15:00,3.31,2.260540074,273.61,253.06125,0
2021-02-18 03:30:00,3.34,2.255039977,289.14,286.4775,0
2021-02-18 03:45:00,3.37,2.249539879,304.14,299.12875,0
2021-02-18 04:00:00,3.46,2.244039782,256.43,312.975,0
2021-02-18 04:15:00,3.4,2.184384878,272.33,279.035,0
2021-02-18 04:30:00,3.33,2.124729974,281.49,278.6975,0
2021-02-18 04:45:00,3.28,2.065075071,300.73,355.95125,0
2021-02-18 05:00:00,3.14,2.005420167,260.89,335.36,0
2021-02-18 05:15:00,3.3,1.975381173,268.56,306.44375,0
2021-02-18 05:30:00,3.07,1.945342179,277.31,288.2675,0
2021-02-18 05:45:00,3.08,1.915303185,290.86,253.0775,0
2021-02-18 06:00:00,2.94,1.885264191,259.34,304.8175,0
2021-02-18 06:15:00,2.77,1.864533054,267.61,283.3375,0
2021-02-18 06:30:00,2.85,1.843801917,277.4,256.0425,0
2021-02-18 06:45:00,2.87,1.82307078,286.15,262.78125,0
2021-02-18 07:00:00,2.72,1.802339644,255.21,332.10875,0
2021-02-18 07:15:00,2.78,2.003304745,261.84,298.785,0
2021-02-18 07:30:00,3.24,2.204269846,275.22,374.50625,0
2021-02-18 07:45:00,3.57,2.405234947,279.59,286.1825,0
2021-02-18 08:00:00,4.23,2.606200048,258.87,1084.25375,0
2021-02-18 08:15:00,4.05,2.872743235,277.4,1025.50125,0
2021-02-18 08:30:00,8.91,3.139286422,299.75,1116.59,0
2021-02-18 08:45:00,9.82,3.405829608,313.95,1056.5475,0
2021-02-18 09:00:00,10.73,3.672372795,260.37,1046.6475,0
2021-02-18 09:15:00,10.68,4.012955756,279.59,1006.76,0
2021-02-18 09:30:00,11.19,4.353538717,292.41,1096.49375,0
2021-02-18 09:45:00,13.35,4.694121678,308.25,1042.56375,0
2021-02-18 10:00:00,14.49,5.034704638,257.14,1120.73,0
2021-02-18 10:15:00,14.45,5.324940553,278.68,1101.645,0
2021-02-18 10:30:00,15.47,5.615176467,286.35,1063.98875,0
2021-02-18 10:45:00,18.18,5.905412382,300.36,1104.89375,0
2021-02-18 11:00:00,17.65,6.195648296,257.25,1108.7625,0
2021-02-18 11:15:00,18.56,6.43892184,275.86,1005.475,0
2021-02-18 11:30:00,18.72,6.682195383,287.42,1096.68,0
2021-02-18 11:45:00,20.17,6.925468927,301.03,1086.72375,0
2021-02-18 12:00:00,21.12,7.16874247,261.01,1084.17625,0
2021-02-18 12:15:00,21.04,7.369707571,270.45,1044.465,0
2021-02-18 12:30:00,20.95,7.570672672,282.84,1111.9625,0
2021-02-18 12:45:00,23.09,7.771637773,296.8,1113.39,0
2021-02-18 13:00:00,24.11,7.972602874,256.44,1019.43,0
2021-02-18 13:15:00,23.77,8.048758071,265.11,1014.345,0
2021-02-18 13:30:00,21.99,8.124913267,277.96,1071.475,0
2021-02-18 13:45:00,24.33,8.201068463,289.38,1010.9325,0
2021-02-18 14:00:00,24.94,8.277223659,258.23,1072.47125,0
2021-02-18 14:15:00,23.35,8.296685543,264.02,1109.50375,0
2021-02-18 14:30:00,23.73,8.316147426,274.81,1049.69,0
2021-02-18 14:45:00,26.23,8.33560931,286.95,1087.25375,0
2021-02-18 15:00:00,24.97,8.355071193,255.2,1078.615,0
2021-02-18 15:15:00,24.68,8.253530932,264.98,1122.46625,0
2021-02-18 15:30:00,23.63,8.15199067,276.42,1001.9175,0
2021-02-18 15:45:00,25.91,8.050450408,284.6,1048.51,0
2021-02-18 16:00:00,23.14,7.948910147,253.45,1000.055,0
2021-02-18 16:15:00,22.55,7.666289752,267.32,1051.36,0
2021-02-18 16:30:00,20.74,7.383669357,273.01,1080.44125,0
2021-02-18 16:45:00,22.21,7.101048962,285.88,1021.06,0
2021-02-18 17:00:00,20.99,6.818428567,256.09,1001.93875,0
2021-02-18 17:15:00,19.1,6.509153854,265.95,1096.05625,0
2021-02-18 17:30:00,17.49,6.19987914,276.25,1067.5675,0
2021-02-18 17:45:00,18.91,5.890604427,279.44,1089.7825,0
2021-02-18 18:00:00,17.21,5.581329713,255.98,1022.98625,0
2021-02-18 18:15:00,16.4,5.430711659,264.4,1023.3575,0
2021-02-18 18:30:00,15.16,5.280093604,272.31,1114.58625,0
2021-02-18 18:45:00,15.61,5.129475549,277.3,1042.0275,0
2021-02-18 19:00:00,15.69,4.978857494,249.24,368.0875,0
2021-02-18 19:15:00,14.32,4.85023983,256.08,307.68375,0
2021-02-18 19:30:00,8.03,4.721622165,261.24,352.56,0
2021-02-18 19:45:00,7.61,4.5930045,262.64,284.64,0
2021-02-18 20:00:00,7.71,4.464386836,246.47,316.45375,0
2021-02-18 20:15:00,6.91,4.367500503,255.41,323.85375,0
2021-02-18 20:30:00,6.98,4.27061417,255.92,307.4525,0
2021-02-18 20:45:00,7.07,4.173727837,258.68,332.57375,0
2021-02-18 21:00:00,6.66,4.076841504,248,265.78625,0
2021-02-18 21:15:00,6.72,4.0171866,252.67,371.73625,0
2021-02-18 21:30:00,6.1,3.957531696,256.49,328.93875,0
2021-02-18 21:45:00,6.92,3.897876793,261.67,273.97875,0
2021-02-18 22:00:00,6.43,3.838221889,249.64,361.99,0
2021-02-18 22:15:00,5.88,3.77518231,250.84,284.58625,0
2021-02-18 22:30:00,6.36,3.712142731,259.16,264.53125,0
2021-02-18 22:45:00,5.82,3.649103152,258.96,340.31125,0
2021-02-18 23:00:00,5.58,3.586063573,250.8,354.6625,0
2021-02-18 23:15:00,5.91,3.480292467,252.77,292.63125,0
2021-02-18 23:30:00,5.84,3.374521361,254.2,318.81375,0
2021-02-18 23:45:00,5.32,3.268750255,262.8,324.0825,0
2021-02-19 00:00:00,5.33,3.162979149,248.14,274.805,0
2021-02-19 00:15:00,5.21,3.114747525,274.72,373.12875,0
2021-02-19 00:30:00,4.76,3.066515901,292.39,372.7525,0
2021-02-19 00:45:00,5.38,3.018284276,312.8,304.165,0
2021-02-19 01:00:00,5.08,2.970052652,233.78,285.9625,0
2021-02-19 01:15:00,4.53,2.947206093,258.33,313.60625,0
2021-02-19 01:30:00,4.3,2.924359534,274.3,285.66375,0
2021-02-19 01:45:00,4.88,2.901512976,293.77,344.36,0
2021-02-19 02:00:00,4.52,2.878666417,231.38,333.8075,0
2021-02-19 02:15:00,4.71,2.866396968,250.73,342.81625,0
2021-02-19 02:30:00,4.49,2.85412752,260.99,253.75625,0
2021-02-19 02:45:00,4.99,2.841858072,279.38,281.08125,0
2021-02-19 03:00:00,4.29,2.829588624,232.05,342.28,0
2021-02-19 03:15:00,4.35,2.79954963,244.74,282.5325,0
2021-02-19 03:30:00,4.51,2.769510636,257.38,351.05625,0
2021-02-19 03:45:00,4.46,2.739471641,264.2,273.24,0
2021-02-19 04:00:00,4.7,2.709432647,225.57,347.51125,0
2021-02-19 04:15:00,4.15,2.666278036,241.47,290.24375,0
2021-02-19 04:30:00,4.41,2.623123425,251.85,346.48125,0
2021-02-19 04:45:00,4.32,2.579968814,259.74,365.455,0
2021-02-19 05:00:00,4.43,2.536814203,222.39,342.33125,0
2021-02-19 05:15:00,4.38,2.507198293,236.37,362.4775,0
2021-02-19 05:30:00,4.17,2.477582383,248.16,321.045,0
2021-02-19 05:45:00,4.5,2.447966474,254.14,371.5825,0
2021-02-19 06:00:00,4.11,2.418350564,222.9,320.8675,0
2021-02-19 06:15:00,4.23,2.386619232,230.86,318.5575,0
2021-02-19 06:30:00,3.89,2.354887901,242.1,373.88,0
2021-02-19 06:45:00,4.03,2.323156569,252.54,353.47,0
2021-02-19 07:00:00,4.2,2.291425237,222.17,324.84125,0
2021-02-19 07:15:00,4.04,2.364618842,229.99,357.55625,0
2021-02-19 07:30:00,3.93,2.437812448,236.1,310.605,0
2021-02-19 07:45:00,4.45,2.511006053,244.59,326.5825,0
2021-02-19 08:00:00,4.24,2.584199658,232.51,1106.56375,0
2021-02-19 08:15:00,4.56,2.867243137,243.19,1086.98125,0
2021-02-19 08:30:00,9.94,3.150286617,257.14,1025.89625,0
2021-02-19 08:45:00,11.12,3.433330096,276.92,1104.67375,0
2021-02-19 09:00:00,11.2,3.716373575,230.75,1052.24625,0
2021-02-19 09:15:00,12.39,4.0688029,243.28,1025.63125,0
2021-02-19 09:30:00,12.4,4.421232224,257.35,1053.29,0
2021-02-19 09:45:00,14.93,4.773661549,272.03,1025.43125,0
2021-02-19 10:00:00,15.79,5.126090874,226.93,1095.175,0
2021-02-19 10:15:00,15.72,5.36386432,241.36,1092.94375,0
2021-02-19 10:30:00,16.58,5.601637766,250.98,1088.84875,0
2021-02-19 10:45:00,19.62,5.839411212,264.39,1114.40625,0
2021-02-19 11:00:00,19.49,6.077184658,223.15,1074.44875,0
2021-02-19 11:15:00,19.88,6.236264401,239.27,1001.7525,0
2021-02-19 11:30:00,19.2,6.395344144,249.72,1089.16,0
2021-02-19 11:45:00,21.08,6.554423887,265.24,1124.81625,0
2021-02-19 12:00:00,21.82,6.71350363,224.79,1035.7375,0
2021-02-19 12:15:00,21.97,6.788389573,239.5,1117.32375,0
2021-02-19 12:30:00,20.2,6.863275516,247.44,1020.51875,0
2021-02-19 12:45:00,24.11,6.938161459,256.09,1051.62125,0
2021-02-19 13:00:00,21.86,7.013047402,225.62,1043.3825,0
2021-02-19 13:15:00,22.01,7.055355844,236.41,1088.295,0
2021-02-19 13:30:00,21.53,7.097664287,248.08,1018.35375,0
2021-02-19 13:45:00,24.31,7.139972729,255.26,1032.33,0
2021-02-19 14:00:00,22.61,7.182281172,225.18,1056.75125,0
2021-02-19 14:15:00,22.16,7.195396789,233.02,1015.54625,0
2021-02-19 14:30:00,22.12,7.208512406,244.46,1042.07375,0
2021-02-19 14:45:00,23.49,7.221628023,251.51,1083.0525,0
2021-02-19 15:00:00,23.42,7.23474364,221.77,1060.405,0
2021-02-19 15:15:00,23.06,7.140818898,233.86,1027.13875,0
2021-02-19 15:30:00,22.05,7.046894156,244.23,1038.58125,0
2021-02-19 15:45:00,23.21,6.952969414,251.28,1103.6125,0
2021-02-19 16:00:00,22.22,6.859044672,224.28,1061.56375,0
2021-02-19 16:15:00,22.18,6.759619833,230.83,1028.54625,0
2021-02-19 16:30:00,20.87,6.660194993,243.25,1060.03625,0
2021-02-19 16:45:00,21.74,6.560770154,251.12,1090.9825,0
2021-02-19 17:00:00,21.43,6.461345314,220.63,1016.81875,0
2021-02-19 17:15:00,20.74,6.341189338,233.68,1001.305,0
2021-02-19 17:30:00,18.99,6.221033362,240.56,1046.965,0
2021-02-19 17:45:00,20.11,6.100877385,244.24,1015.40625,0
2021-02-19 18:00:00,19.55,5.980721409,218.62,1024.4725,0
2021-02-19 18:15:00,18.48,5.890181342,233.27,1043.53875,0
2021-02-19 18:30:00,18.08,5.799641276,235.74,1002.34125,0
2021-02-19 18:45:00,19.47,5.709101209,246.74,1060.455,0
2021-02-19 19:00:00,17.83,5.618561143,217.24,298.1225,0
2021-02-19 19:15:00,18.22,5.578368122,221.4,303.465,0
2021-02-19 19:30:00,8.94,5.538175102,225.54,316.7825,0
2021-02-19 19:45:00,9.42,5.497982082,226.37,301.44,0
2021-02-19 20:00:00,9.44,5.457789062,214.82,260.12625,0
2021-02-19 20:15:00,9.1,5.435788672,218.67,340.9925,0
2021-02-19 20:30:00,8.58,5.413788282,227.12,280.255,0
2021-02-19 20:45:00,9.72,5.391787892,229.83,309.39125,0
2021-02-19 21:00:00,8.87,5.369787502,215.17,363.84125,0
2021-02-19 21:15:00,9.03,5.353710294,221.2,327.14375,0
2021-02-19 21:30:00,9.58,5.337633086,226.84,365.615,0
2021-02-19 21:45:00,9.39,5.321555877,225.64,326.77,0
2021-02-19 22:00:00,9.74,5.305478669,213.54,305.88,0
2021-02-19 22:15:00,9.12,5.267824156,221.04,292.47375,0
2021-02-19 22:30:00,8.84,5.230169642,223.74,264.61,0
2021-02-19 22:45:00,8.8,5.192515128,226.09,319.8825,0
2021-02-19 23:00:00,8.29,5.154860615,217.51,320.77625,0
2021-02-19 23:15:00,8.88,5.174322498,216.77,250.6225,0
2021-02-19 23:30:00,8.88,5.193784382,220.53,304.4125,0
2021-02-19 23:45:00,8.21,5.213246265,225.87,278.885,0
2021-02-20 00:00:00,8.89,5.232708149,66.46,199.255,0
2021-02-20 00:15:00,8.56,5.233554317,69.05,149.87125,0
2021-02-20 00:30:00,7.55,5.234400486,73.22,130.6425,0
2021-02-20 00:45:00,11.14,5.235246655,74.3,185.75625,0
2021-02-20 01:00:00,10.22,5.236092824,63.39,193.91375,0
2021-02-20 01:15:00,11.87,5.213246265,66.7,128.965,0
2021-02-20 01:30:00,12,5.190399706,70.37,238.105,0
2021-02-20 01:45:00,10.48,5.167553147,71.75,207.33,0
2021-02-20 02:00:00,14.36,5.144706588,62.77,129.14625,0
2021-02-20 02:15:00,12.7,5.113821426,66.68,207.5975,0
2021-02-20 02:30:00,9.7,5.082936263,68.06,180.88125,0
2021-02-20 02:45:00,13.48,5.0520511,71.03,241.80125,0
2021-02-20 03:00:00,11.88,5.021165937,63.8,217.8975,0
2021-02-20 03:15:00,13.97,5.033435385,64.69,167.68625,0
2021-02-20 03:30:00,12.77,5.045704833,66.31,193.88375,0
2021-02-20 03:45:00,11.69,5.057974282,68.58,237.76375,0
2021-02-20 04:00:00,12.65,5.07024373,62.93,219.45375,0
2021-02-20 04:15:00,14.17,5.065589801,64.7,229.41625,0
2021-02-20 04:30:00,13.19,5.060935873,65.49,243.46,0
2021-02-20 04:45:00,14.31,5.056281944,68.64,183.61875,0
2021-02-20 05:00:00,14.58,5.051628015,62.9,136.11875,0
2021-02-20 05:15:00,12.19,5.083782431,63.48,141.51375,0
2021-02-20 05:30:00,10.18,5.115936848,64.73,231.65,0
2021-02-20 05:45:00,10.9,5.148091264,67.56,234.51625,0
2021-02-20 06:00:00,14.6,5.18024568,62.21,225.28,0
2021-02-20 06:15:00,14.64,5.219169447,63.98,151.94875,0
2021-02-20 06:30:00,14,5.258093214,65.28,141.29875,0
2021-02-20 06:45:00,11.75,5.297016981,66.2,181.84375,0
2021-02-20 07:00:00,11.2,5.335940748,61.85,140.91,0
2021-02-20 07:15:00,12.9,5.434096334,64.33,190.405,0
2021-02-20 07:30:00,11.31,5.53225192,63.74,195.55,0
2021-02-20 07:45:00,14.18,5.630407507,65.33,235.1575,0
2021-02-20 08:00:00,14.32,5.728563093,63.24,592.1225,0
2021-02-20 08:15:00,16.55,5.876642641,66,517.9125,0
2021-02-20 08:30:00,33.17,6.024722189,67.83,536.6475,0
2021-02-20 08:45:00,31.29,6.172801737,70.04,602.7325,0
2021-02-20 09:00:00,31.85,6.320881285,63.23,583.9925,0
2021-02-20 09:15:00,35.18,6.502384503,64.17,590.165,0
2021-02-20 09:30:00,34.35,6.683887721,67.81,623.78875,0
2021-02-20 09:45:00,38.68,6.865390938,68.94,559.96,0
2021-02-20 10:00:00,41.09,7.046894156,63.42,513.32125,0
2021-02-20 10:15:00,36.67,7.188627438,65.42,618.3025,0
2021-02-20 10:30:00,34.44,7.33036072,66.06,568.28125,0
2021-02-20 10:45:00,43.74,7.472094002,68.56,557.65625,0
2021-02-20 11:00:00,40.5,7.613827283,63.51,536.375,0
2021-02-20 11:15:00,40.4,7.77798404,63.68,613.62,0
2021-02-20 11:30:00,38.8,7.942140796,66.87,521.02,0
2021-02-20 11:45:00,47.06,8.106297552,68.54,603.64375,0
2021-02-20 12:00:00,41.9,8.270454308,63.34,502.245,0
2021-02-20 12:15:00,45.97,8.358455869,64.88,602.01,0
2021-02-20 12:30:00,39.29,8.446457429,66.52,514.14875,0
2021-02-20 12:45:00,48.99,8.534458989,67.67,572.25,0
2021-02-20 13:00:00,42.67,8.622460549,63.34,612.675,0
2021-02-20 13:15:00,45.97,8.684230875,63.27,541.7975,0
2021-02-20 13:30:00,48.27,8.7460012,64.81,549.95875,0
2021-02-20 13:45:00,46.41,8.807771526,67.02,571.63625,0
2021-02-20 14:00:00,47.36,8.869541852,62.58,564.215,0
2021-02-20 14:15:00,47.96,8.865311008,64.48,557.68,0
2021-02-20 14:30:00,46.17,8.861080164,65.57,525.08125,0
2021-02-20 14:45:00,48.34,8.856849319,66.57,612.425,0
2021-02-20 15:00:00,44.92,8.852618475,62.04,557.07375,0
2021-02-20 15:15:00,50.06,8.817925552,63.37,604.96375,0
2021-02-20 15:30:00,45.6,8.78323263,66.04,543.26625,0
2021-02-20 15:45:00,51.45,8.748539707,65.53,537.8875,0
2021-02-20 16:00:00,46.14,8.713846784,61.49,547.18375,0
2021-02-20 16:15:00,43.9,8.632614575,63.01,567.605,0
2021-02-20 16:30:00,44.38,8.551382366,64.22,553.8825,0
2021-02-20 16:45:00,47.67,8.470150156,65.31,616.23375,0
2021-02-20 17:00:00,45.37,8.388917947,61.34,530.77125,0
2021-02-20 17:15:00,48.15,8.275108237,63.06,600.33375,0
2021-02-20 17:30:00,41.5,8.161298527,64.79,574.83125,0
2021-02-20 17:45:00,47.58,8.047488817,66,592.04375,0
2021-02-20 18:00:00,44.25,7.933679107,62.43,512.75125,0
2021-02-20 18:15:00,43.46,7.767830013,63.2,543.53,0
2021-02-20 18:30:00,37.35,7.60198092,63.89,545.1425,0
2021-02-20 18:45:00,40.05,7.436131826,65.11,605.825,0
2021-02-20 19:00:00,38.86,7.270282732,61.7,230.1325,0
2021-02-20 19:15:00,41.58,7.22035877,61.79,180.14,0
2021-02-20 19:30:00,19.94,7.170434808,62.95,132.62375,0
2021-02-20 19:45:00,17.59,7.120510846,63.08,159.57625,0
2021-02-20 20:00:00,14.75,7.070586884,61.23,180.33,0
2021-02-20 20:15:00,15.94,6.974123635,62.98,189.7675,0
2021-02-20 20:30:00,16.87,6.877660387,61.89,172.9325,0
2021-02-20 20:45:00,17.42,6.781197138,63.5,242.08,0
2021-02-20 21:00:00,15.99,6.68473389,61.56,130.5,0
2021-02-20 21:15:00,19.73,6.65131022,62.57,140.09,0
2021-02-20 21:30:00,13.49,6.617886551,62.08,149.9975,0
2021-02-20 21:45:00,14.13,6.584462881,63,245.3725,0
2021-02-20 22:00:00,14.45,6.551039212,61.22,136.065,0
2021-02-20 22:15:00,19.43,6.50492301,62.3,163.1225,0
2021-02-20 22:30:00,13.52,6.458806808,63.38,249.385,0
2021-02-20 22:45:00,15.04,6.412690605,63.24,247.255,0
2021-02-20 23:00:00,19.17,6.366574403,61.66,216.7175,0
2021-02-20 23:15:00,18.68,6.293803882,62.55,231.55875,0
2021-02-20 23:30:00,16.98,6.221033362,62.27,219.28875,0
2021-02-20 23:45:00,17.79,6.148262841,63.15,172.76125,0
2021-02-21 00:00:00,16.84,6.07549232,65.59,176.755,0
2021-02-21 00:15:00,14.41,5.968451961,70.14,166.3375,0
2021-02-21 00:30:00,14.22,5.861411602,71.77,217.525,0
2021-02-21 00:45:00,13.21,5.754371243,74.41,202.17375,0
2021-02-21 01:00:00,14.55,5.647330883,64.76,155.325,0
2021-02-21 01:15:00,13.57,5.586406726,66.64,171.65,0
2021-02-21 01:30:00,11.38,5.52548257,69.73,212.07125,0
2021-02-21 01:45:00,12.81,5.464558413,73.08,132.17875,0
2021-02-21 02:00:00,14.09,5.403634256,63.08,151.21625,0
2021-02-21 02:15:00,10.54,5.377826106,66.13,248.82625,0
2021-02-21 02:30:00,10.95,5.352017956,68.06,148.53625,0
2021-02-21 02:45:00,15.88,5.326209806,70.86,140.33375,0
2021-02-21 03:00:00,11.29,5.300401656,63.26,237.9925,0
2021-02-21 03:15:00,10.77,5.285170617,65.06,168.9875,0
2021-02-21 03:30:00,14.17,5.269939578,66.32,170.59375,0
2021-02-21 03:45:00,12.31,5.254708539,67.81,231.39625,0
2021-02-21 04:00:00,12.15,5.239477499,62.81,225.75375,0
2021-02-21 04:15:00,14.36,5.208169252,63.62,239.96,0
2021-02-21 04:30:00,13.86,5.176861005,66.74,130.75625,0
2021-02-21 04:45:00,15.02,5.145552757,67.31,167.80625,0
2021-02-21 05:00:00,10.44,5.11424451,61.69,236.14,0
2021-02-21 05:15:00,11.54,5.090551782,64.56,216.66375,0
2021-02-21 05:30:00,14,5.066859055,65.04,172.77875,0
2021-02-21 05:45:00,13.96,5.043166327,66.62,210.49125,0
2021-02-21 06:00:00,11.78,5.019473599,62.06,188.5325,0
2021-02-21 06:15:00,13.13,5.007627235,62.85,165.67375,0
2021-02-21 06:30:00,12.08,4.995780871,64.49,152.88125,0
2021-02-21 06:45:00,11.68,4.983934508,65.56,128.2225,0
2021-02-21 07:00:00,11.05,4.972088144,61.96,247.8525,0
2021-02-21 07:15:00,10.04,5.06262821,63.96,153.155,0
2021-02-21 07:30:00,14.78,5.153168277,64.62,146.895,0
2021-02-21 07:45:00,11.61,5.243708344,65.88,142.91375,0
2021-02-21 08:00:00,11.36,5.33424841,63.18,612.9575,0
2021-02-21 08:15:00,11.45,5.5436752,65.96,536.385,0
2021-02-21 08:30:00,32.26,5.753101989,68.63,536.965,0
2021-02-21 08:45:00,31.01,5.962528779,70.43,540.80125,0
2021-02-21 09:00:00,31.02,6.171955568,63.3,558.94875,0
2021-02-21 09:15:00,31.24,6.377151514,65.08,506.12,0
2021-02-21 09:30:00,32.45,6.582347459,66.68,571.745,0
2021-02-21 09:45:00,33.69,6.787543404,69.23,566.775,0
2021-02-21 10:00:00,37.47,6.99273935,63.85,595.18125,0
2021-02-21 10:15:00,37.66,7.230089711,64.55,559.155,0
2021-02-21 10:30:00,39.27,7.467440073,66.22,577.54375,0
2021-02-21 10:45:00,41.14,7.704790434,68.63,545.115,0
2021-02-21 11:00:00,43.19,7.942140796,63,513.67,0
2021-02-21 11:15:00,41.11,8.071604629,65.09,523.6125,0
2021-02-21 11:30:00,38.76,8.201068463,66.93,537.3225,0
2021-02-21 11:45:00,42.78,8.330532297,68.1,552.645,0
2021-02-21 12:00:00,43.23,8.45999613,62.98,597.09875,0
2021-02-21 12:15:00,43.72,8.548420775,64.33,616.80375,0
2021-02-21 12:30:00,46.39,8.636845419,66.64,533.0375,0
2021-02-21 12:45:00,51.37,8.725270064,67.06,526.7025,0
2021-02-21 13:00:00,45.23,8.813694708,61.91,569.27625,0
2021-02-21 13:15:00,43.87,8.871657274,63.55,533.515,0
2021-02-21 13:30:00,46.77,8.92961984,65.52,524.48375,0
2021-02-21 13:45:00,47.65,8.987582406,66.28,538.77625,0
2021-02-21 14:00:00,46.3,9.045544972,61.78,514.8475,0
2021-02-21 14:15:00,46.1,9.01381364,63.38,566.15375,0
2021-02-21 14:30:00,43.91,8.982082309,65.24,536.915,0
2021-02-21 14:45:00,50,8.950350977,67.21,589.16875,0
2021-02-21 15:00:00,46.76,8.918619645,62.13,536.2575,0
2021-02-21 15:15:00,48.96,8.861080164,63.98,517.75,0
2021-02-21 15:30:00,44.03,8.803540682,66.06,561.0975,0
2021-02-21 15:45:00,45.28,8.7460012,65.56,540.75625,0
2021-02-21 16:00:00,46.89,8.688461719,61.65,589.69,0
2021-02-21 16:15:00,43.72,8.554767041,64.16,509.63625,0
2021-02-21 16:30:00,46.49,8.421072363,65.85,502.03875,0
2021-02-21 16:45:00,42.72,8.287377685,65.73,613.23125,0
2021-02-21 17:00:00,40.23,8.153683008,62.96,621.22875,0
2021-02-21 17:15:00,45.53,8.011103557,64.49,585.55625,0
2021-02-21 17:30:00,45.25,7.868524106,64.98,613.44,0
2021-02-21 17:45:00,43.84,7.725944656,66.33,520.36,0
2021-02-21 18:00:00,43.86,7.583365205,61.46,616.79125,0
2021-02-21 18:15:00,37.54,7.468709326,63.76,563.0425,0
2021-02-21 18:30:00,41.7,7.354053447,64.65,614.58875,0
2021-02-21 18:45:00,40.57,7.239397569,66.61,591.865,0
2021-02-21 19:00:00,41.61,7.12474169,61.5,176.105,0
2021-02-21 19:15:00,39.56,7.072702306,61.22,125.5975,0
2021-02-21 19:30:00,16.38,7.020662922,62.6,136.19375,0
2021-02-21 19:45:00,14.16,6.968623538,62.27,168.73625,0
2021-02-21 20:00:00,14.69,6.916584154,61.58,141.73375,0
2021-02-21 20:15:00,16.22,6.872160289,61.47,221.54,0
2021-02-21 20:30:00,14.68,6.827736425,62.73,244.14,0
2021-02-21 20:45:00,19.07,6.78331256,62.71,133.48625,0
2021-02-21 21:00:00,20.21,6.738888696,62.39,133.4775,0
2021-02-21 21:15:00,13.89,6.683887721,62.49,169.4575,0
2021-02-21 21:30:00,13.78,6.628886746,62,175.58375,0
2021-02-21 21:45:00,15.6,6.573885771,62.96,209.05625,0
2021-02-21 22:00:00,15.77,6.518884796,62.33,228.16125,0
2021-02-21 22:15:00,17.48,6.473614762,62.08,154.39,0
2021-02-21 22:30:00,18.15,6.428344729,61.9,222.355,0
2021-02-21 22:45:00,14.35,6.383074696,62.35,129.10125,0
2021-02-21 23:00:00,17.78,6.337804662,61,161.96375,0
2021-02-21 23:15:00,12.87,6.245572258,61.32,220.67,0
2021-02-21 23:30:00,14.29,6.153339854,63.35,214.32875,0
2021-02-21 23:45:00,17.16,6.06110745,62.14,141.60875,0
2021-02-22 00:00:00,16.54,5.968875045,279.02,336.04125,0
2021-02-22 00:15:00,12.58,5.877911894,308.82,344.8525,0
2021-02-22 00:30:00,21.58,5.786948743,338.62,320.96625,0
2021-02-22 00:45:00,9.36,5.695985592,360.17,274.89625,0
2021-02-22 01:00:00,8.65,5.605022441,270.26,316.565,0
2021-02-22 01:15:00,7.91,5.540713609,296.95,351.72625,0
2021-02-22 01:30:00,7.98,5.476404776,317.31,305.21625,0
2021-02-22 01:45:00,9.05,5.412095944,331.13,342.23875,0
2021-02-22 02:00:00,8.21,5.347787112,264.08,313.09125,0
2021-02-22 02:15:00,8.23,5.289824546,284.39,346.7425,0
2021-02-22 02:30:00,7.81,5.23186198,300.52,340.03125,0
2021-02-22 02:45:00,8.65,5.173899414,314.82,281.99125,0
2021-02-22 03:00:00,8.26,5.115936848,259.67,317.06125,0
2021-02-22 03:15:00,7.54,5.068128308,278.11,287.36375,0
2021-02-22 03:30:00,7.62,5.020319768,289.22,297.1775,0
2021-02-22 03:45:00,7.82,4.972511228,304.54,321.09875,0
2021-02-22 04:00:00,7.62,4.924702688,257.54,292.5,0
2021-02-22 04:15:00,7.69,4.906510058,270.26,287.78,0
2021-02-22 04:30:00,7.28,4.888317428,287.53,325.64625,0
2021-02-22 04:45:00,7.62,4.870124798,294.71,317.60125,0
2021-02-22 05:00:00,7.83,4.851932167,258.56,352.62625,0
2021-02-22 05:15:00,7.56,4.853624505,270.69,328.935,0
2021-02-22 05:30:00,7.78,4.855316843,277.22,329.50625,0
2021-02-22 05:45:00,7.95,4.857009181,287.38,367.92875,0
2021-02-22 06:00:00,7.85,4.858701518,254.82,301.99375,0
2021-02-22 06:15:00,8.1,4.87224022,267.76,283.30375,0
2021-02-22 06:30:00,7.45,4.885778921,273.34,343.44,0
2021-02-22 06:45:00,7.61,4.899317623,284.08,314.65625,0
2021-02-22 07:00:00,8.08,4.912856324,251.09,288.29,0
2021-02-22 07:15:00,7.81,4.986896099,261.03,352.18375,0
2021-02-22 07:30:00,7.54,5.060935873,270.07,266.93375,0
2021-02-22 07:45:00,8.66,5.134975647,281.16,263.655,0
2021-02-22 08:00:00,7.79,5.209015421,261.34,97.885,0
2021-02-22 08:15:00,7.79,5.313940358,283.48,53.46125,0
2021-02-22 08:30:00,6.23,5.418865295,299.84,69.665,0
2021-02-22 08:45:00,5.96,5.523790232,315.32,1.29875,0
2021-02-22 09:00:00,6.2,5.628715169,258.29,111.24125,0
2021-02-22 09:15:00,5.64,5.831795692,279.41,47.375,0
2021-02-22 09:30:00,6.86,6.034876215,293.75,5.51375,0
2021-02-22 09:45:00,6.57,6.237956739,306.87,17.86375,0
2021-02-22 10:00:00,6.26,6.441037262,258.69,45.13125,0
2021-02-22 10:15:00,6.6,6.630155999,271.37,37.5375,0
2021-02-22 10:30:00,7.09,6.819274736,291.09,108.2775,0
2021-02-22 10:45:00,7.29,7.008393473,305.85,3.16125,0
2021-02-22 11:00:00,8.39,7.197512211,262,71.96875,0
2021-02-22 11:15:00,7.19,7.351514941,274.03,54.35875,0
2021-02-22 11:30:00,8.19,7.505517671,289.39,90.445,0
2021-02-22 11:45:00,8.27,7.659520401,301.35,106.7625,0
2021-02-22 12:00:00,8.93,7.813523131,254.26,75.6625,0
2021-02-22 12:15:00,9.25,7.917601899,268.24,2.83625,0
2021-02-22 12:30:00,8.91,8.021680668,280.22,41.6925,0
2021-02-22 12:45:00,8.06,8.125759436,298.46,36.38125,0
2021-02-22 13:00:00,8.73,8.229838204,256.13,73.885,0
2021-02-22 13:15:00,8.75,8.259454113,267.04,45.7925,0
2021-02-22 13:30:00,9.3,8.289070023,280.67,91.67,0
2021-02-22 13:45:00,9.03,8.318685933,293.97,15.1625,0
2021-02-22 14:00:00,9.75,8.348301842,255.98,69.8325,0
2021-02-22 14:15:00,8.58,8.306839569,263.8,24.0825,0
2021-02-22 14:30:00,9.33,8.265377295,280.28,9.08875,0
2021-02-22 14:45:00,8.67,8.223915022,293.41,15.31625,0
2021-02-22 15:00:00,8.38,8.182452748,252.07,106.2775,0
2021-02-22 15:15:00,8.45,8.074989305,270.16,35.355,0
2021-02-22 15:30:00,9.57,7.967525861,280.12,37.7075,0
2021-02-22 15:45:00,8.58,7.860062418,286.23,118.05125,0
2021-02-22 16:00:00,8.44,7.752598974,256.81,17.39625,0
2021-02-22 16:15:00,9.43,7.65655881,266.48,121.46875,0
2021-02-22 16:30:00,7.92,7.560518646,273.67,46.47625,0
2021-02-22 16:45:00,9.36,7.464478482,284.67,92.17125,0
2021-02-22 17:00:00,8.15,7.368438318,252.43,62.4425,0
2021-02-22 17:15:00,8.65,7.287629193,264.72,124.2975,0
2021-02-22 17:30:00,8.11,7.206820068,274.57,82.75875,0
2021-02-22 17:45:00,9,7.126010943,285.83,32.42625,0
2021-02-22 18:00:00,8.27,7.045201818,252.37,55.74125,0
2021-02-22 18:15:00,7.51,6.997393278,259.39,65.0575,0
2021-02-22 18:30:00,7.7,6.949584739,276.21,18.25375,0
2021-02-22 18:45:00,7.88,6.901776199,278.34,100.3,0
2021-02-22 19:00:00,7.17,6.853967659,250.75,286.27125,0
2021-02-22 19:15:00,8.11,6.775273956,255.14,299.34125,0
2021-02-22 19:30:00,10.26,6.696580253,257.94,329.705,0
2021-02-22 19:45:00,10.69,6.617886551,263.92,260.31625,0
2021-02-22 20:00:00,10.89,6.539192848,247.32,288.2975,0
2021-02-22 20:15:00,9.84,6.463037652,250.95,335.82,0
2021-02-22 20:30:00,10,6.386882456,258,276.12,0
2021-02-22 20:45:00,10.7,6.310727259,263.5,291.05875,0
2021-02-22 21:00:00,9.79,6.234572063,248.73,332.96625,0
2021-02-22 21:15:00,9.74,6.160532289,251.94,265.14625,0
2021-02-22 21:30:00,10.03,6.086492515,259.56,324.44875,0
2021-02-22 21:45:00,9.32,6.012452741,256.86,302.5075,0
2021-02-22 22:00:00,9.87,5.938412967,247.47,306.27375,0
2021-02-22 22:15:00,9.4,5.863103939,250.73,291.37,0
2021-02-22 22:30:00,9.35,5.787794912,255.19,346.9175,0
2021-02-22 22:45:00,9.2,5.712485885,259.97,343.29125,0
2021-02-22 23:00:00,9.64,5.637176857,249.94,294.1325,0
2021-02-22 23:15:00,9.42,5.544521369,249.77,329.84625,0
2021-02-22 23:30:00,8.68,5.45186588,254.89,300.3775,0
2021-02-22 23:45:00,9.05,5.359210391,261.1,365.0225,0
2021-02-23 00:00:00,8.58,5.266554902,281.88,305.825,0
2021-02-23 00:15:00,9.06,5.250900779,312.85,294.21125,0
2021-02-23 00:30:00,8.34,5.235246655,338.32,336.7225,0
2021-02-23 00:45:00,7.98,5.219592531,356.17,357.1125,0
2021-02-23 01:00:00,8.03,5.203938408,274.3,370.045,0
2021-02-23 01:15:00,7.95,5.139629575,293.48,356.36625,0
2021-02-23 01:30:00,7.81,5.075320743,312.07,350.64375,0
2021-02-23 01:45:00,8.37,5.011011911,335.04,373.9575,0
2021-02-23 02:00:00,8,4.946703078,265.96,258.4175,0
2021-02-23 02:15:00,7.91,4.88281733,287.06,312.4025,0
2021-02-23 02:30:00,6.77,4.818931582,299.9,280.925,0
2021-02-23 02:45:00,7.66,4.755045835,313.08,305.765,0
2021-02-23 03:00:00,7.08,4.691160087,261.69,259.22375,0
2021-02-23 03:15:00,7.09,4.667890443,276.32,259.6525,0
2021-02-23 03:30:00,6.62,4.6446208,289.11,294.615,0
2021-02-23 03:45:00,6.95,4.621351157,309.06,372.8925,0
2021-02-23 04:00:00,7.09,4.598081513,261.76,351.45,0
2021-02-23 04:15:00,7.59,4.583273559,275.26,303.925,0
2021-02-23 04:30:00,7.2,4.568465604,285.91,262.51125,0
2021-02-23 04:45:00,7.22,4.553657649,300.97,340.1275,0
2021-02-23 05:00:00,6.74,4.538849694,257.33,300.37125,0
2021-02-23 05:15:00,7.28,4.545619045,272.4,337.98875,0
2021-02-23 05:30:00,6.83,4.552388396,277.34,293.93875,0
2021-02-23 05:45:00,7.55,4.559157746,289.6,263.87,0
2021-02-23 06:00:00,7.02,4.565927097,255.87,332.51375,0
2021-02-23 06:15:00,6.76,4.571850279,269.01,357.03625,0
2021-02-23 06:30:00,7.22,4.577773461,277.97,369.11125,0
2021-02-23 06:45:00,7.8,4.583696643,286.4,256.55125,0
2021-02-23 07:00:00,7.75,4.589619825,251.41,341.79,0
2021-02-23 07:15:00,6.8,4.751238075,264.33,363.265,0
2021-02-23 07:30:00,7.65,4.912856324,276.02,307.1025,0
2021-02-23 07:45:00,8.56,5.074474574,281.03,347.28,0
2021-02-23 08:00:00,8.1,5.236092824,261.99,1016.8875,0
2021-02-23 08:15:00,8.63,5.459058315,278.26,1089.68875,0
2021-02-23 08:30:00,15.7,5.682023806,296.9,1103.61375,0
2021-02-23 08:45:00,17.93,5.904989297,310.59,1014.04125,0
2021-02-23 09:00:00,18.02,6.127954788,258.03,1009.7175,0
2021-02-23 09:15:00,16.96,6.364882066,277.3,1024.6025,0
2021-02-23 09:30:00,17.03,6.601809343,290.92,1008.64,0
2021-02-23 09:45:00,20.13,6.83873662,308.2,1111.6725,0
2021-02-23 10:00:00,19.65,7.075663897,259.77,1062.4,0
2021-02-23 10:15:00,20.95,7.288475362,273.43,1021.41875,0
2021-02-23 10:30:00,20.17,7.501286827,292.07,1098.11875,0
2021-02-23 10:45:00,22.62,7.714098292,306.14,1108.10625,0
2021-02-23 11:00:00,23.59,7.926909757,258.33,1091.81125,0
2021-02-23 11:15:00,23.17,8.067373785,276.29,1040.93625,0
2021-02-23 11:30:00,22.68,8.207837814,286.25,1050.295,0
2021-02-23 11:45:00,25.01,8.348301842,297.14,1054.5175,0
2021-02-23 12:00:00,24.44,8.488765871,257.45,1119.03125,0
2021-02-23 12:15:00,24.3,8.602998665,271.11,1049.43375,0
2021-02-23 12:30:00,25.01,8.71723146,284.97,1114.4575,0
2021-02-23 12:45:00,26.7,8.831464254,297.84,1002.49,0
2021-02-23 13:00:00,27.19,8.945697048,253.14,1079.21375,0
2021-02-23 13:15:00,24.63,8.928350587,272.78,1065.945,0
2021-02-23 13:30:00,25.1,8.911004125,277.04,1070.33,0
2021-02-23 13:45:00,27.66,8.893657664,292.03,1099.48,0
2021-02-23 14:00:00,26.35,8.876311203,254.2,1069.995,0
2021-02-23 14:15:00,26.4,8.815387046,270.05,1028.805,0
2021-02-23 14:30:00,24.87,8.754462889,279.61,1057.61875,0
2021-02-23 14:45:00,26.38,8.693538732,292.84,1033.925,0
2021-02-23 15:00:00,25.62,8.632614575,256.51,1022.67,0
2021-02-23 15:15:00,24.4,8.504843079,264.31,1078.4675,0
2021-02-23 15:30:00,23.19,8.377071583,274.82,1081.57375,0
2021-02-23 15:45:00,25.79,8.249300087,289.54,1089.69625,0
2021-02-23 16:00:00,24.92,8.121528591,258.6,1120.585,0
2021-02-23 16:15:00,23.87,7.92056349,267.13,1116.27125,0
2021-02-23 16:30:00,22.92,7.719598389,276.43,1109.935,0
2021-02-23 16:45:00,24.03,7.518633288,288.1,1110.16,0
2021-02-23 17:00:00,22.78,7.317668187,251.62,1033.2725,0
2021-02-23 17:15:00,21.73,7.134049547,265.24,1024.0775,0
2021-02-23 17:30:00,19.66,6.950430907,276.92,1024.08625,0
2021-02-23 17:45:00,20.78,6.766812268,285.83,1001.93,0
2021-02-23 18:00:00,19.53,6.583193628,253.45,1011.8425,0
2021-02-23 18:15:00,18.22,6.39492106,263.66,1037.8825,0
2021-02-23 18:30:00,17.45,6.206648491,272.95,1021.56625,0
2021-02-23 18:45:00,18.59,6.018375923,284.11,1028.57125,0
2021-02-23 19:00:00,17.4,5.830103354,251.42,333.0775,0
2021-02-23 19:15:00,16.57,5.65748491,249.97,268.695,0
2021-02-23 19:30:00,8.96,5.484866465,257.98,354.82375,0
2021-02-23 19:45:00,8.39,5.31224802,260.96,368.95625,0
2021-02-23 20:00:00,9.02,5.139629575,247.92,285.78875,0
2021-02-23 20:15:00,8.78,4.990280774,256.55,312.21625,0
2021-02-23 20:30:00,7.71,4.840931972,254.16,270.25125,0
2021-02-23 20:45:00,7.87,4.691583171,264.21,254.495,0
2021-02-23 21:00:00,7.15,4.54223437,251.76,254.1875,0
2021-02-23 21:15:00,6.8,4.378500698,253.14,363.16,0
2021-02-23 21:30:00,6.48,4.214767026,257.09,327.8225,0
2021-02-23 21:45:00,7.19,4.051033354,259.37,301.835,0
2021-02-23 22:00:00,6.62,3.887299682,247.36,295.175,0
2021-02-23 22:15:00,6.17,3.771797635,250.85,374.65875,0
2021-02-23 22:30:00,5.89,3.656295587,252.12,328.11125,0
2021-02-23 22:45:00,6.39,3.540793539,262.91,349.3675,0
2021-02-23 23:00:00,5.83,3.425291492,244.89,341.7,0
2021-02-23 23:15:00,5.78,3.319097302,250.11,292.06125,0
2021-02-23 23:30:00,5.45,3.212903111,253.39,287.29125,0
2021-02-23 23:45:00,5.11,3.106708921,258.23,361.77875,0
2021-02-24 00:00:00,4.86,3.000514731,139.65,326.555,0
2021-02-24 00:15:00,5.12,2.895166709,154.59,356.3175,0
2021-02-24 00:30:00,4.7,2.789818688,166.92,363.9475,0
2021-02-24 00:45:00,6.26,2.684470666,179.83,289.22875,0
2021-02-24 01:00:00,5.79,2.579122645,133.57,321.55,0
2021-02-24 01:15:00,4.82,2.552045242,147.18,311.75625,0
2021-02-24 01:30:00,4.85,2.524967839,155.69,281.655,0
2021-02-24 01:45:00,5.45,2.497890436,164.89,345.545,0
2021-02-24 02:00:00,4.89,2.470813033,130.79,338.25625,0
2021-02-24 02:15:00,5.16,2.404388778,141.18,262.81625,0
2021-02-24 02:30:00,4.83,2.337964524,151.66,342.84625,0
2021-02-24 02:45:00,4.66,2.271540269,157.42,326.5025,0
2021-02-24 03:00:00,5,2.205116015,130.71,293.925,0
2021-02-24 03:15:00,4.56,2.153499715,138.93,345.98,0
2021-02-24 03:30:00,4.14,2.101883415,147.84,345.41,0
2021-02-24 03:45:00,4.85,2.050267116,151.38,341.99625,0
2021-02-24 04:00:00,4.58,1.998650816,131.24,259.06625,0
2021-02-24 04:15:00,4.33,1.98849679,137.13,288.5675,0
2021-02-24 04:30:00,3.69,1.978342764,142.82,253.1325,0
2021-02-24 04:45:00,4.15,1.968188738,147.98,310.91625,0
2021-02-24 05:00:00,3.78,1.958034711,129.54,342.135,0
2021-02-24 05:15:00,4.05,1.893302795,132.57,369.67625,0
2021-02-24 05:30:00,4.06,1.828570878,138.51,256.81,0
2021-02-24 05:45:00,4.37,1.763838961,145.8,337.80875,0
2021-02-24 06:00:00,3.44,1.699107044,128.58,268.1725,0
2021-02-24 06:15:00,3.68,1.600105289,134.13,259.38875,0
2021-02-24 06:30:00,3.04,1.501103534,140.08,314.61125,0
2021-02-24 06:45:00,2.96,1.402101779,143.99,304.74375,0
2021-02-24 07:00:00,2.96,1.303100024,127.43,346.52125,0
2021-02-24 07:15:00,3.05,1.558219931,132.64,296.26625,0
2021-02-24 07:30:00,3.68,1.813339839,137.59,322.22375,0
2021-02-24 07:45:00,4.15,2.068459746,141.41,365.00375,0
2021-02-24 08:00:00,4.83,2.323579653,132.94,1121.59625,0
2021-02-24 08:15:00,5.9,2.743581604,140.74,1026.0175,0
2021-02-24 08:30:00,15.18,3.163583556,147.7,1087.75375,0
2021-02-24 08:45:00,16.88,3.583585507,157.28,1074.3825,0
2021-02-24 09:00:00,18.96,4.003587458,128.8,1118.9825,0
2021-02-24 09:15:00,19.9,4.397418615,140.16,1063.685,0
2021-02-24 09:30:00,21.34,4.791249773,148.17,1033.0775,0
2021-02-24 09:45:00,26.1,5.185080931,153.98,1075.0475,0
2021-02-24 10:00:00,25.65,5.578912088,129.66,1042.01375,0
2021-02-24 10:15:00,26.64,5.837597993,139.13,1077.8925,0
2021-02-24 10:30:00,26.41,6.096283897,143.92,1070.9125,0
2021-02-24 10:45:00,32.44,6.354969802,151.96,1100.89125,0
2021-02-24 11:00:00,31.76,6.613655706,129.81,1064.49375,0
2021-02-24 11:15:00,32.55,6.800235937,137.9,1038.525,0
2021-02-24 11:30:00,31.24,6.986816168,144.81,1069.7925,0
2021-02-24 11:45:00,35.64,7.173396399,147.84,1062.23625,0
2021-02-24 12:00:00,35.67,7.359976629,126.95,1014.72125,0
2021-02-24 12:15:00,35.04,7.558403224,136.4,1022.5475,0
2021-02-24 12:30:00,34.13,7.756829818,140.48,1052.6975,0
2021-02-24 12:45:00,39.76,7.955256413,146.92,1066.98625,0
2021-02-24 13:00:00,39.39,8.153683008,129.55,1105.99375,0
2021-02-24 13:15:00,39.51,8.267069633,134.01,1084.1125,0
2021-02-24 13:30:00,39.8,8.380456259,141.49,1106.38625,0
2021-02-24 13:45:00,43.92,8.493842884,145.48,1034.78125,0
2021-02-24 14:00:00,44.02,8.607229509,129.32,1032,0
2021-02-24 14:15:00,40.28,8.663922822,134.73,1118.8325,0
2021-02-24 14:30:00,39.59,8.720616135,138.74,1080.52375,0
2021-02-24 14:45:00,46.68,8.777309448,144.16,1034.09875,0
2021-02-24 15:00:00,44.21,8.83400276,127.65,1023.35875,0
2021-02-24 15:15:00,41.26,8.702423505,132.25,1018.5825,0
2021-02-24 15:30:00,39.17,8.570844249,138.89,1015.05625,0
2021-02-24 15:45:00,42.3,8.439264993,141.7,1044.1925,0
2021-02-24 16:00:00,40.39,8.307685738,128.58,1046.145,0
2021-02-24 16:15:00,38.64,8.05637359,133.81,1030.595,0
2021-02-24 16:30:00,36.96,7.805061443,138.92,1103.665,0
2021-02-24 16:45:00,38.16,7.553749295,140.64,1039.62625,0
2021-02-24 17:00:00,37.75,7.302437148,128.53,1014.90875,0
2021-02-24 17:15:00,33.74,7.038432468,133.85,1051.58375,0
2021-02-24 17:30:00,31.59,6.774427787,137.91,1046.81375,0
2021-02-24 17:45:00,33.52,6.510423107,140.87,1050.70375,0
2021-02-24 18:00:00,31.04,6.246418427,127.83,1081.4575,0
2021-02-24 18:15:00,29.59,6.106800567,130.39,1039.27125,0
2021-02-24 18:30:00,29.08,5.967182708,134.39,1040.6875,0
2021-02-24 18:45:00,29.72,5.827564848,141.26,1047.9875,0
2021-02-24 19:00:00,28.59,5.687946988,125.48,254.9325,0
2021-02-24 19:15:00,27.27,5.519136303,125.77,295.35125,0
2021-02-24 19:30:00,10.41,5.350325618,128.42,323.47875,0
2021-02-24 19:45:00,11.52,5.181514933,130.53,362.6925,0
2021-02-24 20:00:00,11.71,5.012704248,125.09,311.67875,0
2021-02-24 20:15:00,11.94,4.858701518,125.03,355.63,0
2021-02-24 20:30:00,10.53,4.704698788,127.8,340.6575,0
2021-02-24 20:45:00,11.24,4.550696058,129.47,268.52125,0
2021-02-24 21:00:00,10.61,4.396693328,123.61,321.66,0
2021-02-24 21:15:00,8.95,4.286691378,124.67,289.575,0
2021-02-24 21:30:00,9.53,4.176689428,126.27,251.55,0
2021-02-24 21:45:00,8.98,4.066687478,131.25,276.3,0
2021-02-24 22:00:00,8.1,3.956685528,124.92,339.08875,0
2021-02-24 22:15:00,8.2,3.846683577,127.56,333.6875,0
2021-02-24 22:30:00,8.72,3.736681627,128.19,305.46875,0
2021-02-24 22:45:00,8.62,3.626679677,128.91,302.08,0
2021-02-24 23:00:00,7.9,3.516677727,125,357.58125,0
2021-02-24 23:15:00,7.58,3.41175279,127.57,287.24625,0
2021-02-24 23:30:00,8.03,3.306827853,126.47,322.95,0
2021-02-24 23:45:00,7.03,3.201902916,130.95,369.9025,0
2021-02-25 00:00:00,7.19,3.096977979,283.17,272.8625,0
2021-02-25 00:15:00,7.57,3.033092231,311.28,301.295,0
2021-02-25 00:30:00,6.16,2.969206483,333.91,346.76625,0
2021-02-25 00:45:00,4.57,2.905320735,360.63,274.25125,0
2021-02-25 01:00:00,4.53,2.841434988,272.87,359.50375,0
2021-02-25 01:15:00,4.03,2.767395213,291.54,357.60125,0
2021-02-25 01:30:00,4.14,2.693355439,310.89,251.68375,0
2021-02-25 01:45:00,4.46,2.619315665,333.98,340.345,0
2021-02-25 02:00:00,3.75,2.545275891,264.54,253.295,0
2021-02-25 02:15:00,3.93,2.482659396,284.14,261.78625,0
2021-02-25 02:30:00,3.43,2.420042902,297.18,303.905,0
2021-02-25 02:45:00,3.62,2.357426407,318.64,296.47375,0
2021-02-25 03:00:00,3.62,2.294809912,264.63,350.265,0
2021-02-25 03:15:00,3.45,2.237270431,279.52,350.875,0
2021-02-25 03:30:00,3.48,2.179730949,295.33,341.45875,0
2021-02-25 03:45:00,3.61,2.122191468,305.9,350.94,0
2021-02-25 04:00:00,3.43,2.064651986,258.15,304.85375,0
2021-02-25 04:15:00,3.3,2.027420557,273.58,304.33875,0
2021-02-25 04:30:00,3.03,1.990189128,283,287.7125,0
2021-02-25 04:45:00,3.15,1.952957698,295.89,329.315,0
2021-02-25 05:00:00,2.98,1.915726269,255.12,343.7375,0
2021-02-25 05:15:00,3,1.824340034,266.94,260.52125,0
2021-02-25 05:30:00,2.87,1.732953798,284.29,312.1925,0
2021-02-25 05:45:00,2.61,1.641567563,293.28,363.68875,0
2021-02-25 06:00:00,2.59,1.550181327,254.58,330.43375,0
2021-02-25 06:15:00,2.59,1.537488795,267.89,359.345,0
2021-02-25 06:30:00,2.42,1.524796262,276.39,267.135,0
2021-02-25 06:45:00,2.63,1.512103729,282.18,296.6775,0
2021-02-25 07:00:00,2.29,1.499411197,253.93,320.4775,0
2021-02-25 07:15:00,2.48,1.782031591,262.71,369.915,0
2021-02-25 07:30:00,2.9,2.064651986,276.03,296.535,0
2021-02-25 07:45:00,3.71,2.347272381,283.48,281.795,0
2021-02-25 08:00:00,3.78,2.629892776,264.29,1006.17125,0
2021-02-25 08:15:00,4.1,3.025053627,279.81,1124.335,0
2021-02-25 08:30:00,9.01,3.420214479,297.38,1045.23625,0
2021-02-25 08:45:00,11.43,3.81537533,315.97,1084.16,0
2021-02-25 09:00:00,11.58,4.210536182,257.73,1014.17875,0
2021-02-25 09:15:00,12.33,4.51642622,274.48,1042.86625,0
2021-02-25 09:30:00,12.17,4.822316258,291.46,1054.62375,0
2021-02-25 09:45:00,15.14,5.128206296,306.95,1020.23,0
2021-02-25 10:00:00,15.5,5.434096334,263.15,1070.1125,0
2021-02-25 10:15:00,15.27,5.670600527,272.95,1057.57125,0
2021-02-25 10:30:00,15.91,5.907104719,285.96,1124.11625,0
2021-02-25 10:45:00,18.19,6.143608912,306,1015.975,0
2021-02-25 11:00:00,19.24,6.380113105,260.64,1057.9725,0
2021-02-25 11:15:00,17.89,6.50492301,272.68,1035.80125,0
2021-02-25 11:30:00,17.95,6.629732915,286.31,1093.88625,0
2021-02-25 11:45:00,20.03,6.754542819,295.92,1002.04,0
2021-02-25 12:00:00,20.52,6.879352724,253.71,1096.9275,0
2021-02-25 12:15:00,19.02,6.955931005,271.94,1020.90375,0
2021-02-25 12:30:00,19.99,7.032509286,285.61,1013.325,0
2021-02-25 12:45:00,21.33,7.109087566,298.61,1077.6,0
2021-02-25 13:00:00,20.48,7.185665847,254.08,1014.305,0
2021-02-25 13:15:00,20.81,7.23093588,270.7,1064.27875,0
2021-02-25 13:30:00,19.6,7.276205914,284.63,1109.61,0
2021-02-25 13:45:00,22.61,7.321475947,291.74,1024.935,0
2021-02-25 14:00:00,22.41,7.36674598,254.96,1061.335,0
2021-02-25 14:15:00,20.58,7.332476142,267.98,1049.14625,0
2021-02-25 14:30:00,20.64,7.298206304,279.76,1052.19875,0
2021-02-25 14:45:00,22.28,7.263936465,286.96,1057.45875,0
2021-02-25 15:00:00,21.49,7.229666627,258.29,1066.8375,0
2021-02-25 15:15:00,20.76,7.140818898,265.29,1092.1,0
2021-02-25 15:30:00,20.28,7.051971169,280.32,1011.575,0
