Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-02-25 15:45:00,21.82,6.96312344,286.02,1109.34,0
2021-02-25 16:00:00,20.11,6.874275711,255.5,1062.64875,0
2021-02-25 16:15:00,20.16,6.692772494,267.37,1020.1625,0
2021-02-25 16:30:00,18.86,6.511269276,275.95,1061.50375,0
2021-02-25 16:45:00,19.22,6.329766058,286.61,1094.25,0
2021-02-25 17:00:00,18.6,6.148262841,256.56,1106.345,0
2021-02-25 17:15:00,18.09,5.979029071,267.24,1102.74875,0
2021-02-25 17:30:00,17.25,5.809795302,274.01,1052.535,0
2021-02-25 17:45:00,17.99,5.640561533,284.98,1122.13375,0
2021-02-25 18:00:00,16.5,5.471327763,253.5,1082.61,0
2021-02-25 18:15:00,16.49,5.341440845,264.2,1043.02875,0
2021-02-25 18:30:00,15.29,5.211553927,272.17,1099.7625,0
2021-02-25 18:45:00,15.71,5.081667009,280.6,1021.5425,0
2021-02-25 19:00:00,15.44,4.951780091,248.1,313.03375,0
2021-02-25 19:15:00,14.08,4.840931972,256.55,325.87625,0
2021-02-25 19:30:00,7.54,4.730083854,256.8,288.98375,0
2021-02-25 19:45:00,7.82,4.619235735,265.59,339.70625,0
2021-02-25 20:00:00,7.22,4.508387616,251.63,276.11625,0
2021-02-25 20:15:00,7.45,4.353961801,253.17,280.9875,0
2021-02-25 20:30:00,6.61,4.199535987,253.74,269.1125,0
2021-02-25 20:45:00,6.52,4.045110172,259.07,327.91,0
2021-02-25 21:00:00,6.18,3.890684358,246.88,255.62625,0
2021-02-25 21:15:00,6.44,3.825529356,253.28,312.55375,0
2021-02-25 21:30:00,5.72,3.760374355,253.85,308.7125,0
2021-02-25 21:45:00,6.15,3.695219354,257.01,337.84375,0
2021-02-25 22:00:00,5.96,3.630064353,251.43,265.8275,0
2021-02-25 22:15:00,6.05,3.560678507,251.38,329.01125,0
2021-02-25 22:30:00,5.4,3.491292662,254.51,346.62,0
2021-02-25 22:45:00,5.78,3.421906816,256.26,373.10625,0
2021-02-25 23:00:00,5.78,3.352520971,247.2,272.645,0
2021-02-25 23:15:00,5.82,3.330097497,255.63,275.14875,0
2021-02-25 23:30:00,5.12,3.307674022,258.1,366.16625,0
2021-02-25 23:45:00,5.15,3.285250548,262.98,345.54125,0
2021-02-26 00:00:00,5.63,3.262827073,242.36,348.535,0
2021-02-26 00:15:00,5.42,3.190056552,273.25,286.53125,0
2021-02-26 00:30:00,5.28,3.117286032,295.2,265.49875,0
2021-02-26 00:45:00,4.96,3.044515511,310.17,357.6475,0
2021-02-26 01:00:00,4.53,2.97174499,239.24,365.6525,0
2021-02-26 01:15:00,4.76,2.880781839,257.73,321.1675,0
2021-02-26 01:30:00,4.56,2.789818688,274.51,310.91125,0
2021-02-26 01:45:00,4.65,2.698855537,294.21,259.11875,0
2021-02-26 02:00:00,4.32,2.607892386,235.35,332.43375,0
2021-02-26 02:15:00,3.87,2.566007028,250.47,297.17125,0
2021-02-26 02:30:00,4.02,2.52412167,260.7,362.2525,0
2021-02-26 02:45:00,4.11,2.482236312,275,262.97,0
2021-02-26 03:00:00,4.29,2.440350954,230.55,328.76375,0
2021-02-26 03:15:00,3.64,2.346849297,244.7,281.055,0
2021-02-26 03:30:00,3.75,2.253347639,257.21,315.65125,0
2021-02-26 03:45:00,3.6,2.159845981,264.56,323.04,0
2021-02-26 04:00:00,3.52,2.066344324,224.76,333.4275,0
2021-02-26 04:15:00,3.36,2.011343349,241.07,361.7325,0
2021-02-26 04:30:00,3.28,1.956342374,249.93,275.9025,0
2021-02-26 04:45:00,3.53,1.901341399,263.01,278.0725,0
2021-02-26 05:00:00,3,1.846340424,226.29,363.13125,0
2021-02-26 05:15:00,2.92,1.843801917,238.06,265.16625,0
2021-02-26 05:30:00,3.13,1.841263411,244.84,312.195,0
2021-02-26 05:45:00,2.93,1.838724904,253,329.28,0
2021-02-26 06:00:00,3.06,1.836186398,220.76,352.325,0
2021-02-26 06:15:00,3.09,1.836609482,232.19,280.5025,0
2021-02-26 06:30:00,3.12,1.837032566,239.46,339.6675,0
2021-02-26 06:45:00,3.04,1.837455651,250.77,250.76625,0
2021-02-26 07:00:00,3.19,1.837878735,223,285.16625,0
2021-02-26 07:15:00,2.95,2.100614162,230.1,340.33375,0
2021-02-26 07:30:00,3.4,2.363349589,236.82,302.70375,0
2021-02-26 07:45:00,4.32,2.626085016,243.71,307.3825,0
2021-02-26 08:00:00,4.45,2.888820443,228.34,1083.3,0
2021-02-26 08:15:00,4.9,3.19936441,242.5,1124.0475,0
2021-02-26 08:30:00,10.92,3.509908376,263.65,1012.15625,0
2021-02-26 08:45:00,12.85,3.820452343,273.5,1052.2725,0
2021-02-26 09:00:00,12.36,4.13099631,229.64,1003.48375,0
2021-02-26 09:15:00,12.82,4.389077808,244.89,1006.96875,0
2021-02-26 09:30:00,12.86,4.647159307,259.7,1011.15125,0
2021-02-26 09:45:00,15.34,4.905240805,271.97,1055.3125,0
2021-02-26 10:00:00,15.51,5.163322303,227.63,1073.4675,0
2021-02-26 10:15:00,16.11,5.415480619,241.99,1114.10375,0
2021-02-26 10:30:00,16.54,5.667638936,254.79,1088.21875,0
2021-02-26 10:45:00,20.11,5.919797252,264.79,1045.77875,0
2021-02-26 11:00:00,19.74,6.171955568,229.26,1017.60125,0
2021-02-26 11:15:00,19.15,6.349651026,239.17,1022.75875,0
2021-02-26 11:30:00,18.85,6.527346484,252.8,1058.795,0
2021-02-26 11:45:00,21.44,6.705041942,261.81,1124.62625,0
2021-02-26 12:00:00,21.92,6.8827374,226.14,1029.9575,0
2021-02-26 12:15:00,22.42,6.993162434,236.34,1012.51375,0
2021-02-26 12:30:00,20.94,7.103587469,247.66,1116.30875,0
2021-02-26 12:45:00,23.23,7.214012503,257.46,1046.5975,0
2021-02-26 13:00:00,24.48,7.324437538,225.4,1061.775,0
2021-02-26 13:15:00,22.91,7.390861792,237.56,1024.53125,0
2021-02-26 13:30:00,22.77,7.457286047,247.31,1059.62125,0
2021-02-26 13:45:00,24.56,7.523710301,256.33,1108.2925,0
2021-02-26 14:00:00,24.45,7.590134556,222.83,1031.6875,0
2021-02-26 14:15:00,24.64,7.609173355,231.25,1015.34125,0
2021-02-26 14:30:00,22.96,7.628212154,243.93,1087.37125,0
2021-02-26 14:45:00,25.07,7.647250953,250.39,1032.78875,0
2021-02-26 15:00:00,25.68,7.666289752,226.37,1035.47125,0
2021-02-26 15:15:00,23.75,7.591826893,230.2,1103.21,0
2021-02-26 15:30:00,23.19,7.517364035,245.2,1100.9425,0
2021-02-26 15:45:00,25.7,7.442901176,251.23,1075.90875,0
2021-02-26 16:00:00,25.1,7.368438318,221.47,1002.91625,0
2021-02-26 16:15:00,23.17,7.188627438,233.06,1002.1275,0
2021-02-26 16:30:00,21.25,7.008816558,238.28,1124.95375,0
2021-02-26 16:45:00,22.54,6.829005678,250.29,1029.64375,0
2021-02-26 17:00:00,22.96,6.649194798,222.04,1000.93125,0
2021-02-26 17:15:00,20.76,6.498576743,230.37,1049.50375,0
2021-02-26 17:30:00,19.24,6.347958689,237.56,1021.5,0
2021-02-26 17:45:00,21.05,6.197340634,250.71,1054.66875,0
2021-02-26 18:00:00,19.68,6.046722579,225.33,1111.05375,0
2021-02-26 18:15:00,19.27,5.934182123,231.37,1028.82625,0
2021-02-26 18:30:00,18.88,5.821641666,239.6,1124.86875,0
2021-02-26 18:45:00,18.91,5.709101209,244.71,1116.3825,0
2021-02-26 19:00:00,19.38,5.596560753,218.99,288.93875,0
2021-02-26 19:15:00,18.5,5.514482374,222.21,307.4025,0
2021-02-26 19:30:00,8.78,5.432403996,226.63,328.56375,0
2021-02-26 19:45:00,9.22,5.350325618,230.69,269.25875,0
2021-02-26 20:00:00,9.27,5.26824724,215.93,352.83875,0
2021-02-26 20:15:00,8.39,5.167130063,219.57,281.43875,0
2021-02-26 20:30:00,9.1,5.066012886,221.29,290.9675,0
2021-02-26 20:45:00,8.35,4.964895709,231.65,283.65625,0
2021-02-26 21:00:00,8.24,4.863778531,217.15,275.82625,0
2021-02-26 21:15:00,7.95,4.755468919,224,315.46875,0
2021-02-26 21:30:00,7.56,4.647159307,222.94,322.25375,0
2021-02-26 21:45:00,8,4.538849694,228.52,254.28375,0
2021-02-26 22:00:00,7.76,4.430540082,214.57,294.40375,0
2021-02-26 22:15:00,6.92,4.298114657,223.87,301.4625,0
2021-02-26 22:30:00,7.03,4.165689233,224.29,260.945,0
2021-02-26 22:45:00,7.06,4.033263808,228.93,369.3225,0
2021-02-26 23:00:00,6.36,3.900838384,219.02,335.03125,0
2021-02-26 23:15:00,7.11,3.820452343,217.76,312.54125,0
2021-02-26 23:30:00,6.61,3.740066303,220.94,344.77375,0
2021-02-26 23:45:00,6.41,3.659680262,226.61,255.4075,0
2021-02-27 00:00:00,6.52,3.579294222,64.8,205.91875,0
2021-02-27 00:15:00,5.64,3.514562305,69.59,211.17625,0
2021-02-27 00:30:00,5.13,3.449830388,72.36,143.13375,0
2021-02-27 00:45:00,8.99,3.385098472,75.38,243.545,0
2021-02-27 01:00:00,6.83,3.320366555,65.27,225.03625,0
2021-02-27 01:15:00,8.87,3.276365775,67.53,170.7425,0
2021-02-27 01:30:00,8.12,3.232364995,70.55,245.2825,0
2021-02-27 01:45:00,7.42,3.188364215,72.08,224.0025,0
2021-02-27 02:00:00,8.93,3.144363435,64.01,234.29,0
2021-02-27 02:15:00,8.1,3.09993957,65.54,221.6725,0
2021-02-27 02:30:00,8.08,3.055515706,67.51,248.46125,0
2021-02-27 02:45:00,8.31,3.011091841,69.46,201.32875,0
2021-02-27 03:00:00,8.66,2.966667977,62.44,173.68,0
2021-02-27 03:15:00,7.25,2.851589014,65.17,227.25875,0
2021-02-27 03:30:00,6.32,2.736510051,67.94,237.41625,0
2021-02-27 03:45:00,7.57,2.621431087,69.09,178.22875,0
2021-02-27 04:00:00,7.23,2.506352124,63.04,183.545,0
2021-02-27 04:15:00,5.8,2.472928455,65.07,135.46375,0
2021-02-27 04:30:00,5.73,2.439504785,65.66,160.56875,0
2021-02-27 04:45:00,5.07,2.406081116,67.24,189.67,0
2021-02-27 05:00:00,5.35,2.372657446,62.82,188.90625,0
2021-02-27 05:15:00,5.77,2.320618062,63.59,191.9225,0
2021-02-27 05:30:00,5.54,2.268578678,65.8,134.2125,0
2021-02-27 05:45:00,5.68,2.216539294,67.65,222.1875,0
2021-02-27 06:00:00,4.55,2.16449991,62.94,125.98625,0
2021-02-27 06:15:00,5.85,2.166615332,62.96,156.355,0
2021-02-27 06:30:00,4.2,2.168730754,64.9,183.735,0
2021-02-27 06:45:00,4.87,2.170846176,66.52,171.29625,0
2021-02-27 07:00:00,5.37,2.172961599,61.45,180.065,0
2021-02-27 07:15:00,5.38,2.41792748,64.39,141.0175,0
2021-02-27 07:30:00,5.98,2.662893361,65.25,200.915,0
2021-02-27 07:45:00,5.95,2.907859242,65.98,188.12875,0
2021-02-27 08:00:00,7.77,3.152825123,63.47,577.06875,0
2021-02-27 08:15:00,8.08,3.471830778,65.31,600.04875,0
2021-02-27 08:30:00,19.96,3.790836434,67.37,568.475,0
2021-02-27 08:45:00,23.13,4.109842089,69.07,587.1225,0
2021-02-27 09:00:00,23.3,4.428847744,62.76,577.0475,0
2021-02-27 09:15:00,24.74,4.680582976,65.64,594.92125,0
2021-02-27 09:30:00,25.24,4.932318208,66.42,511.78375,0
2021-02-27 09:45:00,29.45,5.18405344,69.46,583.8275,0
2021-02-27 10:00:00,26.3,5.435788672,63.5,500.7875,0
2021-02-27 10:15:00,30.14,5.637599942,65.63,571.295,0
2021-02-27 10:30:00,26.64,5.839411212,66.55,581.165,0
2021-02-27 10:45:00,32.98,6.041222482,69.1,561.19,0
2021-02-27 11:00:00,33.66,6.243033752,62.39,541.29375,0
2021-02-27 11:15:00,33.11,6.385613202,64.92,575.9275,0
2021-02-27 11:30:00,31.93,6.528192653,65.83,571.98875,0
2021-02-27 11:45:00,37.28,6.670772104,68.82,612.895,0
2021-02-27 12:00:00,36.65,6.813351554,63.64,616.40875,0
2021-02-27 12:15:00,38.79,6.878506556,63.55,599.345,0
2021-02-27 12:30:00,37.99,6.943661557,66.88,586.92875,0
2021-02-27 12:45:00,39.94,7.008816558,67.94,541.20625,0
2021-02-27 13:00:00,39.68,7.073971559,63.05,611.61625,0
2021-02-27 13:15:00,35.52,7.028701526,64.05,513.5675,0
2021-02-27 13:30:00,38.48,6.983431493,65.69,546.03875,0
2021-02-27 13:45:00,35.28,6.938161459,67.13,615.3025,0
2021-02-27 14:00:00,36.37,6.892891426,62.62,562.62,0
2021-02-27 14:15:00,38.59,6.762581424,64.9,560.0775,0
2021-02-27 14:30:00,34.63,6.632271421,64.94,508.6125,0
2021-02-27 14:45:00,35.76,6.501961419,67.07,554.15875,0
2021-02-27 15:00:00,31.53,6.371651416,62.63,562.72,0
2021-02-27 15:15:00,33.48,6.339920085,63.77,501.91125,0
2021-02-27 15:30:00,32.83,6.308188753,65.62,538.4025,0
2021-02-27 15:45:00,31.48,6.276457421,66.88,546.80875,0
2021-02-27 16:00:00,32.66,6.244726089,61.72,608.84,0
2021-02-27 16:15:00,31.69,6.098338879,62.88,516.94875,0
2021-02-27 16:30:00,33.24,5.951951668,64.83,604.4875,0
2021-02-27 16:45:00,30.33,5.805564458,66.51,604.91125,0
2021-02-27 17:00:00,33.08,5.659177247,62.37,586.915,0
2021-02-27 17:15:00,31.16,5.451019711,62.73,555.42625,0
2021-02-27 17:30:00,28.65,5.242862175,65.51,503.90625,0
2021-02-27 17:45:00,27.74,5.034704638,66.77,509.01125,0
2021-02-27 18:00:00,24.5,4.826547102,61.78,619.6,0
2021-02-27 18:15:00,22.88,4.624735832,63.73,562.81125,0
2021-02-27 18:30:00,25.22,4.422924562,65.07,501.26875,0
2021-02-27 18:45:00,23.72,4.221113292,66.42,583.85625,0
2021-02-27 19:00:00,20.1,4.019302022,61.68,230.98875,0
2021-02-27 19:15:00,21.35,3.846260493,61.7,182.85125,0
2021-02-27 19:30:00,10.29,3.673218964,62.01,190.74625,0
2021-02-27 19:45:00,8.94,3.500177435,64.17,167.1275,0
2021-02-27 20:00:00,8.72,3.327135906,60.66,214.125,0
2021-02-27 20:15:00,7.65,3.1697485,61.11,230.67375,0
2021-02-27 20:30:00,8.25,3.012361095,62.97,230.14375,0
2021-02-27 20:45:00,8.51,2.854973689,63.21,193.61625,0
2021-02-27 21:00:00,8.01,2.697586284,60.95,147.79375,0
2021-02-27 21:15:00,6.73,2.577430307,62.21,138.31125,0
2021-02-27 21:30:00,5.51,2.457274331,62.84,161.78,0
2021-02-27 21:45:00,5.16,2.337118355,64,133.66875,0
2021-02-27 22:00:00,5.27,2.216962379,60.76,221.895,0
2021-02-27 22:15:00,4.56,2.157730559,61.74,166.845,0
2021-02-27 22:30:00,5.84,2.09849874,63.23,157.98375,0
2021-02-27 22:45:00,4.92,2.039266921,63.72,131.50625,0
2021-02-27 23:00:00,4.6,1.980035101,61.48,230.115,0
2021-02-27 23:15:00,3.91,1.824763118,61.46,158.31125,0
2021-02-27 23:30:00,4.9,1.669491135,61.49,134.28125,0
2021-02-27 23:45:00,3.67,1.514219151,63.51,156.52625,0
2021-02-28 00:00:00,3.06,1.358947168,66.52,172.1475,0
2021-02-28 00:15:00,3.1,1.311984797,69.83,144.91375,0
2021-02-28 00:30:00,3.05,1.265022426,73.44,230.78,0
2021-02-28 00:45:00,2.63,1.218060055,74.57,167.18875,0
2021-02-28 01:00:00,3.19,1.171097684,64.02,228.43,0
2021-02-28 01:15:00,2.46,1.105942683,67.55,195.76125,0
2021-02-28 01:30:00,2.74,1.040787682,70.7,198.6375,0
2021-02-28 01:45:00,2.57,0.97563268,73.08,243.5125,0
2021-02-28 02:00:00,2.34,0.910477679,63.58,151.1925,0
2021-02-28 02:15:00,2.4,0.850399691,65.95,222.65875,0
2021-02-28 02:30:00,1.71,0.790321703,67.5,188.9525,0
2021-02-28 02:45:00,2.1,0.730243715,70,221.51125,0
2021-02-28 03:00:00,1.74,0.670165727,63.87,160.65625,0
2021-02-28 03:15:00,1.73,0.632511213,64.26,222.47875,0
2021-02-28 03:30:00,1.34,0.594856699,66.64,240.8925,0
2021-02-28 03:45:00,1.58,0.557202186,68.59,204.3475,0
2021-02-28 04:00:00,1.56,0.519547672,63.26,248.57625,0
2021-02-28 04:15:00,1.24,0.459469684,64.72,179.47375,0
2021-02-28 04:30:00,1.21,0.399391696,67.11,206.98625,0
2021-02-28 04:45:00,0.91,0.339313708,67.32,235.41125,0
2021-02-28 05:00:00,0.81,0.279235719,62.19,210.38875,0
2021-02-28 05:15:00,0.82,0.294043674,63.24,219.745,0
2021-02-28 05:30:00,0.79,0.308851629,65.81,198.68125,0
2021-02-28 05:45:00,0.89,0.323659584,67.73,138.99625,0
2021-02-28 06:00:00,0.86,0.338467539,62.9,197.49,0
2021-02-28 06:15:00,0.78,0.394314683,64.53,240.35875,0
2021-02-28 06:30:00,1.07,0.450161826,64.56,144.2975,0
2021-02-28 06:45:00,1.42,0.50600897,66.45,188.98,0
2021-02-28 07:00:00,1.14,0.561856114,62.24,154.56125,0
2021-02-28 07:15:00,1.74,0.80724508,62.91,168.49125,0
2021-02-28 07:30:00,1.97,1.052634045,64.2,188.36625,0
2021-02-28 07:45:00,2.74,1.298023011,65.15,243.5425,0
2021-02-28 08:00:00,3.54,1.543411977,63.6,503.2175,0
2021-02-28 08:15:00,4.94,1.815032176,65.25,527.92125,0
2021-02-28 08:30:00,9.79,2.086652376,66.98,544.5625,0
2021-02-28 08:45:00,11.81,2.358272576,68.9,509.86625,0
2021-02-28 09:00:00,13.27,2.629892776,63.91,620.93875,0
2021-02-28 09:15:00,13.57,2.89432054,66.1,574.67875,0
2021-02-28 09:30:00,17.06,3.158748305,67.07,557.515,0
2021-02-28 09:45:00,18.5,3.42317607,69.64,622.00625,0
2021-02-28 10:00:00,18.9,3.687603834,63.91,524.98125,0
2021-02-28 10:15:00,22.04,3.974455073,64.66,552.21875,0
2021-02-28 10:30:00,19.98,4.261306312,66.84,536.47,0
2021-02-28 10:45:00,23.85,4.548157551,67.91,607.15125,0
2021-02-28 11:00:00,24.54,4.835008791,63.35,554.25875,0
2021-02-28 11:15:00,27.85,5.085897854,64.47,501.31125,0
2021-02-28 11:30:00,26.8,5.336786917,67.2,528.22625,0
2021-02-28 11:45:00,27.39,5.58767598,67.53,600.84625,0
2021-02-28 12:00:00,29.46,5.838565043,61.72,598.5825,0
2021-02-28 12:15:00,32.15,5.899912284,63.48,566.64,0
2021-02-28 12:30:00,32.33,5.961259526,66.63,613.3425,0
2021-02-28 12:45:00,33.61,6.022606767,67.78,503.3325,0
2021-02-28 13:00:00,35.4,6.083954008,63.59,547.14625,0
2021-02-28 13:15:00,28.95,6.056030436,64.65,518.6775,0
2021-02-28 13:30:00,30.43,6.028106864,65.43,613.90625,0
2021-02-28 13:45:00,30.51,6.000183293,67.99,596.535,0
2021-02-28 14:00:00,34.39,5.972259721,63.29,533.8825,0
2021-02-28 14:15:00,32.94,5.907950888,63.72,620.6825,0
2021-02-28 14:30:00,28.87,5.843642056,65.54,554.7875,0
2021-02-28 14:45:00,34.23,5.779333224,65.79,608.59875,0
2021-02-28 15:00:00,30.69,5.715024391,62.87,596.905,0
2021-02-28 15:15:00,31.89,5.627869,63.54,582.78875,0
2021-02-28 15:30:00,30.8,5.540713609,64.64,523.3825,0
2021-02-28 15:45:00,30.85,5.453558218,67.07,531.3625,0
2021-02-28 16:00:00,27.59,5.366402826,62.41,572.14375,0
2021-02-28 16:15:00,26.93,5.232285064,63.54,533.695,0
2021-02-28 16:30:00,27.02,5.098167302,65.67,505.665,0
2021-02-28 16:45:00,26.37,4.96404954,66.41,537.32875,0
2021-02-28 17:00:00,24.23,4.829931777,62.67,606.97625,0
2021-02-28 17:15:00,24.24,4.734737782,64.43,589.0975,0
2021-02-28 17:30:00,25.98,4.639543787,63.78,617.69,0
2021-02-28 17:45:00,26.03,4.544349792,66.45,531.58875,0
2021-02-28 18:00:00,25.92,4.449155796,63.14,504.4,0
2021-02-28 18:15:00,22.93,4.423347647,63.49,592.98875,0
2021-02-28 18:30:00,21.14,4.397539497,65.2,517.535,0
2021-02-28 18:45:00,24.94,4.371731347,66.24,621.52,0
2021-02-28 19:00:00,22.1,4.345923197,60.76,185.48375,0
2021-02-28 19:15:00,24.9,4.30699943,62.59,160.68125,0
2021-02-28 19:30:00,10.33,4.268075663,62.11,187.1725,0
2021-02-28 19:45:00,9.88,4.229151896,63.6,233.55125,0
2021-02-28 20:00:00,10.51,4.190228129,61.43,192.81125,0
2021-02-28 20:15:00,12,4.136496408,62.3,140.47,0
2021-02-28 20:30:00,10.37,4.082764686,62.02,134.965,0
2021-02-28 20:45:00,8.73,4.029032964,62.62,226.4775,0
2021-02-28 21:00:00,8.37,3.975301242,61.16,231.9475,0
2021-02-28 21:15:00,11.31,3.993916957,61.14,146.21375,0
2021-02-28 21:30:00,11.44,4.012532671,62.01,181.31375,0
2021-02-28 21:45:00,8.84,4.031148386,63.72,206.27875,0
2021-02-28 22:00:00,10.06,4.049764101,61.41,193.7825,0
2021-02-28 22:15:00,10.83,4.064148971,62.53,247.53375,0
2021-02-28 22:30:00,10.26,4.078533842,61.58,157.68,0
2021-02-28 22:45:00,12.33,4.092918712,62.78,177.96,0
2021-02-28 23:00:00,9.3,4.107303582,60.61,157.73125,0
2021-02-28 23:15:00,10.47,4.391616315,61,133.79,0
2021-02-28 23:30:00,10.19,4.675929047,63.27,144.95125,0
2021-02-28 23:45:00,10.1,4.96024178,63.14,158.76,0
2021-03-01 00:00:00,8.46,3.000514731,283.8,275.14125,0
2021-03-01 00:15:00,7.29,2.948898431,309.67,318.29875,0
2021-03-01 00:30:00,9.3,2.897282131,339.37,285.9475,0
2021-03-01 00:45:00,4.53,2.845665832,356.23,334.3075,0
2021-03-01 01:00:00,4.16,2.794049532,268.77,259.29875,0
2021-03-01 01:15:00,4.21,2.800818883,292.98,370.4075,0
2021-03-01 01:30:00,3.84,2.807588234,316.58,333.8,0
2021-03-01 01:45:00,4.76,2.814357584,329.51,357.975,0
2021-03-01 02:00:00,4.45,2.821126935,264.85,295.04,0
2021-03-01 02:15:00,4.45,2.878666417,280.67,309.45875,0
2021-03-01 02:30:00,4.18,2.936205898,302.29,351.38875,0
2021-03-01 02:45:00,4.68,2.99374538,320.24,300.90375,0
2021-03-01 03:00:00,4.89,3.051284862,262.94,360.3025,0
2021-03-01 03:15:00,4.59,3.103324246,279.7,316.95,0
2021-03-01 03:30:00,4.87,3.15536363,292.68,271.8925,0
2021-03-01 03:45:00,5.08,3.207403014,305.79,252.18,0
2021-03-01 04:00:00,4.8,3.259442398,257.95,319.435,0
2021-03-01 04:15:00,4.69,3.299212334,275.81,285.62125,0
2021-03-01 04:30:00,5.06,3.338982269,289.16,267.33125,0
2021-03-01 04:45:00,5.21,3.378752205,296.01,366.1225,0
2021-03-01 05:00:00,5.03,3.418522141,260.11,307.0525,0
2021-03-01 05:15:00,5.62,3.448138051,271.74,261.78,0
2021-03-01 05:30:00,5.25,3.47775396,281.34,294.46625,0
2021-03-01 05:45:00,5.27,3.50736987,289.35,359.57,0
2021-03-01 06:00:00,5.45,3.53698578,255.07,303.77125,0
2021-03-01 06:15:00,5.79,3.535716526,266.49,345.3925,0
2021-03-01 06:30:00,5.41,3.534447273,275.96,352.16625,0
2021-03-01 06:45:00,5.94,3.53317802,286.16,334.2775,0
2021-03-01 07:00:00,5.89,3.531908766,254.43,271.05875,0
2021-03-01 07:15:00,5.72,3.597063768,260.26,363.8575,0
2021-03-01 07:30:00,5.33,3.662218769,276.63,251.54375,0
2021-03-01 07:45:00,6.33,3.72737377,280.34,341.51,0
2021-03-01 08:00:00,5.56,3.792528771,262.67,38.715,0
2021-03-01 08:15:00,6.22,3.935531306,282.14,118.9525,0
2021-03-01 08:30:00,4.19,4.078533842,296.07,56.20125,0
2021-03-01 08:45:00,5.02,4.221536377,312.1,101.01875,0
2021-03-01 09:00:00,4.63,4.364538912,261.11,40.0475,0
2021-03-01 09:15:00,5.12,4.533772681,277.69,37.6775,0
2021-03-01 09:30:00,4.8,4.70300645,292.28,30.59375,0
2021-03-01 09:45:00,5.01,4.87224022,309.17,122.20625,0
2021-03-01 10:00:00,5.12,5.041473989,257.8,17.00625,0
2021-03-01 10:15:00,6.09,5.198015226,271.19,83,0
2021-03-01 10:30:00,5.3,5.354556462,285.45,4.01,0
2021-03-01 10:45:00,6.22,5.511097699,304.22,83.31625,0
2021-03-01 11:00:00,5.52,5.667638936,259.44,38.8775,0
2021-03-01 11:15:00,6.49,5.768333029,271.1,86.62,0
2021-03-01 11:30:00,6.12,5.869027121,288.23,77.55,0
2021-03-01 11:45:00,6.86,5.969721214,301.86,94.18375,0
2021-03-01 12:00:00,6.81,6.070415307,253.86,56.77625,0
2021-03-01 12:15:00,7.07,6.119916184,271.56,99.30625,0
2021-03-01 12:30:00,6.7,6.169417062,280.53,105.3225,0
2021-03-01 12:45:00,7.37,6.218917939,291.64,51.58125,0
2021-03-01 13:00:00,7.42,6.268418817,257.07,93.46125,0
2021-03-01 13:15:00,6.86,6.302265571,265.22,80.11,0
2021-03-01 13:30:00,7.32,6.336112325,281.52,73.97,0
2021-03-01 13:45:00,7.32,6.369959079,290.36,35.5775,0
2021-03-01 14:00:00,7.26,6.403805832,258.87,120.505,0
2021-03-01 14:15:00,6.81,6.423267716,268.09,97.7875,0
2021-03-01 14:30:00,7.76,6.442729599,281.51,93.52625,0
2021-03-01 14:45:00,7.66,6.462191483,286.55,15.95375,0
2021-03-01 15:00:00,7.59,6.481653366,256.32,40.025,0
2021-03-01 15:15:00,6.67,6.457537554,268.12,77.74125,0
2021-03-01 15:30:00,6.93,6.433421742,276.78,93.2925,0
2021-03-01 15:45:00,7.43,6.40930593,289.08,71.15375,0
2021-03-01 16:00:00,7.53,6.385190118,255.5,44.27875,0
2021-03-01 16:15:00,7.23,6.292957714,268.27,12.66,0
2021-03-01 16:30:00,6.82,6.200725309,274.26,41.49875,0
2021-03-01 16:45:00,6.39,6.108492905,284.45,51.89,0
2021-03-01 17:00:00,6.62,6.016260501,250.44,103.9425,0
2021-03-01 17:15:00,6.62,5.993413942,266.71,109.02125,0
2021-03-01 17:30:00,7.09,5.970567383,274.39,81.8125,0
2021-03-01 17:45:00,7.29,5.947720824,283.71,86.2125,0
2021-03-01 18:00:00,6.87,5.924874265,255.31,26.43375,0
2021-03-01 18:15:00,6.87,5.897796862,263.19,123.76,0
2021-03-01 18:30:00,6.2,5.870719459,270.07,59.2,0
2021-03-01 18:45:00,7.3,5.843642056,283.27,44.1425,0
2021-03-01 19:00:00,6.53,5.816564653,248.27,349.17125,0
2021-03-01 19:15:00,6.31,5.854642251,253.81,371.705,0
2021-03-01 19:30:00,9.48,5.892719849,255.16,265.75,0
2021-03-01 19:45:00,10.34,5.930797447,265.17,347.18375,0
2021-03-01 20:00:00,9.06,5.968875045,251.31,366.28375,0
2021-03-01 20:15:00,10.06,6.00187563,254.03,342.265,0
2021-03-01 20:30:00,10.17,6.034876215,252.94,271.40375,0
2021-03-01 20:45:00,10.16,6.0678768,259.03,355.99875,0
2021-03-01 21:00:00,9.32,6.100877385,250.31,341.86,0
2021-03-01 21:15:00,10.37,6.064492125,253.03,327.19,0
2021-03-01 21:30:00,10.07,6.028106864,257.27,374.52875,0
2021-03-01 21:45:00,9.99,5.991721604,262.37,325.945,0
2021-03-01 22:00:00,10.44,5.955336344,244.82,358.0825,0
2021-03-01 22:15:00,9.72,5.914720239,255.84,259.64125,0
2021-03-01 22:30:00,9.95,5.874104134,259.23,274.18875,0
2021-03-01 22:45:00,8.98,5.83348803,260.41,276.93375,0
2021-03-01 23:00:00,8.95,5.792871925,248.16,260.77875,0
2021-03-01 23:15:00,8.88,5.725178417,255.5,318.09875,0
2021-03-01 23:30:00,8.59,5.65748491,253.16,329.90875,0
2021-03-01 23:45:00,9.28,5.589791402,255.67,294.01625,0
2021-03-02 00:00:00,9.19,5.522097894,281.22,315.335,0
2021-03-02 00:15:00,8.75,5.47767403,310.11,329.4075,0
2021-03-02 00:30:00,8.85,5.433250165,337.93,353.52375,0
2021-03-02 00:45:00,8.63,5.388826301,361.89,304.97125,0
2021-03-02 01:00:00,8.47,5.344402436,274.65,254.0275,0
2021-03-02 01:15:00,7.77,5.297440065,296.96,291.02375,0
2021-03-02 01:30:00,7.18,5.250477694,311.15,265.9625,0
2021-03-02 01:45:00,8.04,5.203515323,332.58,318.31625,0
2021-03-02 02:00:00,7.53,5.156552952,266.63,348.32125,0
2021-03-02 02:15:00,7.8,5.099013471,287.77,347.28,0
2021-03-02 02:30:00,7.76,5.041473989,303.23,366.485,0
2021-03-02 02:45:00,8.31,4.983934508,319,317.29625,0
2021-03-02 03:00:00,8.14,4.926395026,258.1,256.1225,0
2021-03-02 03:15:00,7.53,4.895509863,279.27,321.7975,0
2021-03-02 03:30:00,6.87,4.8646247,289.64,331.3525,0
2021-03-02 03:45:00,7.9,4.833739537,304.84,363.01,0
2021-03-02 04:00:00,7.69,4.802854374,259.54,304.07,0
2021-03-02 04:15:00,7.8,4.771546127,274.7,291.86,0
2021-03-02 04:30:00,7.15,4.74023788,286.31,316.89625,0
2021-03-02 04:45:00,7.42,4.708929632,298.2,263.855,0
2021-03-02 05:00:00,7.42,4.677621385,260.55,345.355,0
2021-03-02 05:15:00,6.83,4.626851254,270.76,264.15625,0
2021-03-02 05:30:00,7.3,4.576081123,283.04,366.35875,0
2021-03-02 05:45:00,6.9,4.525310993,291.5,316.24875,0
2021-03-02 06:00:00,7.6,4.474540862,252.17,335.9175,0
2021-03-02 06:15:00,6.99,4.445771121,266.95,352.8,0
2021-03-02 06:30:00,7.03,4.41700138,274.13,280.45625,0
2021-03-02 06:45:00,7.5,4.388231639,282.55,335.70625,0
2021-03-02 07:00:00,6.7,4.359461899,258.16,344.5675,0
2021-03-02 07:15:00,7.05,4.36242349,261.86,340.4725,0
2021-03-02 07:30:00,7.04,4.365385081,276.05,333.355,0
2021-03-02 07:45:00,7.28,4.368346672,285.15,259.90875,0
2021-03-02 08:00:00,7.15,4.371308262,262.48,1120.23625,0
2021-03-02 08:15:00,6.51,4.54900372,281.13,1017.5825,0
2021-03-02 08:30:00,13.79,4.726699178,293.92,1020.12,0
2021-03-02 08:45:00,14.21,4.904394636,312.6,1063.92625,0
2021-03-02 09:00:00,14.07,5.082090094,257.7,1011.475,0
2021-03-02 09:15:00,14.61,5.278401266,274.62,1105.4425,0
2021-03-02 09:30:00,14.1,5.474712439,295.3,1009.59125,0
2021-03-02 09:45:00,17.58,5.671023611,311.51,1032.6175,0
2021-03-02 10:00:00,16.41,5.867334784,258.49,1009.36125,0
2021-03-02 10:15:00,16.22,5.944336149,272.45,1069.1175,0
2021-03-02 10:30:00,15.68,6.021337514,292.05,1098.80625,0
2021-03-02 10:45:00,18.61,6.098338879,306.45,1003.6725,0
2021-03-02 11:00:00,18.55,6.175340244,259.52,1010.07625,0
2021-03-02 11:15:00,16.83,6.209610082,274.08,1103.53625,0
2021-03-02 11:30:00,16.5,6.24387992,286.9,1072.155,0
2021-03-02 11:45:00,19.61,6.278149759,301.9,1016.0625,0
2021-03-02 12:00:00,18.64,6.312419597,256.72,1005.86625,0
2021-03-02 12:15:00,17.5,6.319612032,270.54,1116.6175,0
2021-03-02 12:30:00,16.88,6.326804467,285.78,1087.17,0
2021-03-02 12:45:00,20.11,6.333996903,297.96,1008.415,0
2021-03-02 13:00:00,19.09,6.341189338,257.15,1048.5675,0
2021-03-02 13:15:00,17.63,6.385613202,269.05,1107.87,0
2021-03-02 13:30:00,17.71,6.430037067,284.53,1048.53,0
2021-03-02 13:45:00,20.37,6.474460931,294.87,1124.47,0
2021-03-02 14:00:00,19.19,6.518884796,256.77,1059.45125,0
2021-03-02 14:15:00,19.43,6.531154244,268.19,1105.38125,0
2021-03-02 14:30:00,18.3,6.543423692,275.07,1045.15,0
2021-03-02 14:45:00,20.68,6.55569314,290.78,1069.8775,0
2021-03-02 15:00:00,19.37,6.567962589,256.95,1112.33625,0
2021-03-02 15:15:00,19.1,6.435537164,262.72,1048.91,0
2021-03-02 15:30:00,18.56,6.30311174,274.92,1073.0575,0
2021-03-02 15:45:00,18.95,6.170686315,288.39,1014.79375,0
2021-03-02 16:00:00,18.57,6.038260891,254.26,1113.0325,0
2021-03-02 16:15:00,17.1,5.968875045,261.39,1094.0825,0
2021-03-02 16:30:00,17.38,5.8994892,274.32,1101.045,0
2021-03-02 16:45:00,18.47,5.830103354,283.73,1006.1075,0
2021-03-02 17:00:00,18,5.760717509,251.45,1019.405,0
2021-03-02 17:15:00,16.15,5.646484715,267.58,1106.05375,0
2021-03-02 17:30:00,15.64,5.53225192,277.39,1006.895,0
2021-03-02 17:45:00,17.49,5.418019126,285.93,1082.685,0
2021-03-02 18:00:00,15.46,5.303786332,254.68,1106.8375,0
2021-03-02 18:15:00,15.45,5.178976427,264.35,1046.59375,0
2021-03-02 18:30:00,15.01,5.054166522,274.99,1101.4325,0
2021-03-02 18:45:00,15.22,4.929356617,279.22,1016.02875,0
2021-03-02 19:00:00,14.98,4.804546712,246.69,327.38875,0
2021-03-02 19:15:00,13.58,4.713583561,255.49,252.775,0
2021-03-02 19:30:00,7.46,4.62262041,261.17,312.68125,0
2021-03-02 19:45:00,6.99,4.531657259,265.7,302.51375,0
2021-03-02 20:00:00,7.28,4.440694108,247.37,324.84375,0
2021-03-02 20:15:00,7.03,4.362846574,255.94,350.82375,0
2021-03-02 20:30:00,7.01,4.28499904,258.62,373.09125,0
2021-03-02 20:45:00,7.31,4.207151506,261.06,286.3775,0
2021-03-02 21:00:00,7.27,4.129303972,248.42,315.885,0
2021-03-02 21:15:00,6.46,4.099688063,253.8,323.3125,0
2021-03-02 21:30:00,6.59,4.070072153,252.59,350.505,0
2021-03-02 21:45:00,6.74,4.040456243,262.81,299.23125,0
2021-03-02 22:00:00,6.84,4.010840334,245.14,285.32375,0
2021-03-02 22:15:00,6.36,3.954147021,248.36,266.34,0
2021-03-02 22:30:00,6.11,3.897453708,256.54,322.655,0
2021-03-02 22:45:00,6.02,3.840760396,260.94,253.16125,0
2021-03-02 23:00:00,6.34,3.784067083,248.23,303.92,0
2021-03-02 23:15:00,5.68,3.761643608,250.78,267.26625,0
2021-03-02 23:30:00,5.95,3.739220134,258.95,272.2575,0
2021-03-02 23:45:00,5.76,3.71679666,256.2,343.4525,0
2021-03-03 00:00:00,5.76,3.694373185,139.05,365.9925,0
2021-03-03 00:15:00,6.18,3.700719451,153.4,362.13875,0
2021-03-03 00:30:00,6.36,3.707065718,169.01,319.815,0
2021-03-03 00:45:00,8.56,3.713411984,178.61,311.3925,0
2021-03-03 01:00:00,7.62,3.71975825,133.55,370.4475,0
2021-03-03 01:15:00,7.12,3.660949516,146.64,261.71,0
2021-03-03 01:30:00,7.43,3.602140781,156.4,310.12875,0
2021-03-03 01:45:00,7.1,3.543332046,166.23,316.905,0
2021-03-03 02:00:00,7.28,3.484523311,131.45,306.62125,0
2021-03-03 02:15:00,7,3.425291492,142.1,325.63,0
2021-03-03 02:30:00,6.55,3.366059673,149.37,373.87,0
2021-03-03 02:45:00,7.5,3.306827853,158.47,356.65125,0
2021-03-03 03:00:00,7.62,3.247596034,132.47,302.06375,0
2021-03-03 03:15:00,7.09,3.205287592,140.52,287.82625,0
2021-03-03 03:30:00,6.26,3.162979149,147.48,277.2925,0
2021-03-03 03:45:00,6.59,3.120670707,154.63,255.225,0
2021-03-03 04:00:00,6.18,3.078362265,130.12,272.90375,0
2021-03-03 04:15:00,5.73,3.041130835,137.93,285.315,0
2021-03-03 04:30:00,5.72,3.003899406,140.87,344.95375,0
2021-03-03 04:45:00,6.28,2.966667977,149.26,372.20625,0
2021-03-03 05:00:00,6.67,2.929436548,129.15,311.90625,0
2021-03-03 05:15:00,6.86,2.964552555,136.27,314.15,0
2021-03-03 05:30:00,6.11,2.999668562,140.33,325.73,0
2021-03-03 05:45:00,6.7,3.034784569,147.04,319.17375,0
2021-03-03 06:00:00,6.69,3.069900576,126.16,305.62875,0
2021-03-03 06:15:00,6.6,3.08936246,134.94,347.55875,0
2021-03-03 06:30:00,6.34,3.108824343,136.23,305.735,0
2021-03-03 06:45:00,7.42,3.128286227,143.83,327.67,0
2021-03-03 07:00:00,6.71,3.14774811,125.45,306.4275,0
2021-03-03 07:15:00,7.14,3.325866652,133.53,281.47,0
2021-03-03 07:30:00,7.03,3.503985195,135.35,329.94,0
2021-03-03 07:45:00,7.6,3.682103737,139.46,342.23125,0
2021-03-03 08:00:00,8.43,3.860222279,130.11,1083.66875,0
2021-03-03 08:15:00,8.95,4.047648679,141.95,1001.485,0
2021-03-03 08:30:00,20.48,4.235075078,147.24,1001.62375,0
2021-03-03 08:45:00,21.22,4.422501478,158.75,1074.47875,0
2021-03-03 09:00:00,20.63,4.609927877,130.81,1001.11375,0
2021-03-03 09:15:00,22.42,4.887894343,136.7,1057.26625,0
2021-03-03 09:30:00,21.1,5.16586081,146.93,1008.815,0
2021-03-03 09:45:00,27.09,5.443827276,152.78,1121.4325,0
2021-03-03 10:00:00,26.48,5.721793742,129.06,1062.1375,0
2021-03-03 10:15:00,28.49,5.982836831,139.15,1120.135,0
2021-03-03 10:30:00,27.63,6.24387992,145.51,1108.4175,0
2021-03-03 10:45:00,34.41,6.50492301,152.83,1070.0325,0
2021-03-03 11:00:00,33.4,6.765966099,129.49,1121.8125,0
2021-03-03 11:15:00,32.35,6.97073896,137.8,1059.4325,0
2021-03-03 11:30:00,33.28,7.175511821,141.53,1123.98875,0
2021-03-03 11:45:00,37.32,7.380284682,150.23,1068.64,0
2021-03-03 12:00:00,38.29,7.585057543,130.36,1110.36375,0
2021-03-03 12:15:00,36.87,7.769099267,133.46,1110.6625,0
2021-03-03 12:30:00,37.11,7.953140991,141.34,1098.175,0
2021-03-03 12:45:00,42.59,8.137182715,147.84,1091.8275,0
2021-03-03 13:00:00,42.34,8.321224439,126.76,1124.5475,0
2021-03-03 13:15:00,40.7,8.395687298,135.94,1108.4275,0
2021-03-03 13:30:00,40.61,8.470150156,139.23,1039.295,0
2021-03-03 13:45:00,45.81,8.544613015,145,1122.9625,0
2021-03-03 14:00:00,41.49,8.619075873,127.03,1053.39875,0
2021-03-03 14:15:00,43.46,8.638960841,133.87,1096.37,0
2021-03-03 14:30:00,40.12,8.658845809,139.18,1100.40625,0
2021-03-03 14:45:00,46.12,8.678730777,145.64,1009.91125,0
2021-03-03 15:00:00,44.45,8.698615745,126.49,1052.94125,0
2021-03-03 15:15:00,40.1,8.650384121,133.54,1114.35875,0
2021-03-03 15:30:00,39.79,8.602152496,137.84,1113.2425,0
2021-03-03 15:45:00,46.31,8.553920872,143.31,1014.035,0
2021-03-03 16:00:00,44.03,8.505689248,129.32,1003.075,0
2021-03-03 16:15:00,39.22,8.340263238,131.62,1105.93875,0
2021-03-03 16:30:00,37.02,8.174837229,135.76,1025.8725,0
2021-03-03 16:45:00,42.49,8.009411219,142.71,1118.65125,0
2021-03-03 17:00:00,38.64,7.84398521,128.81,1010.66375,0
2021-03-03 17:15:00,39.48,7.662905076,130.37,1084.59125,0
2021-03-03 17:30:00,34.24,7.481824943,136.65,1120.70375,0
2021-03-03 17:45:00,38.3,7.30074481,140.95,1104.93125,0
2021-03-03 18:00:00,37.98,7.119664677,126.13,1111.61875,0
2021-03-03 18:15:00,35.42,6.981739155,132.09,1091.535,0
2021-03-03 18:30:00,34.04,6.843813633,134.87,1094.91625,0
2021-03-03 18:45:00,35.9,6.705888111,141.54,1067.275,0
2021-03-03 19:00:00,33.97,6.567962589,122.67,339.50875,0
2021-03-03 19:15:00,32.29,6.488845802,127.73,277.115,0
2021-03-03 19:30:00,14.22,6.409729014,127.2,355.18875,0
2021-03-03 19:45:00,13.6,6.330612227,129.77,333.6275,0
2021-03-03 20:00:00,15.07,6.25149544,124.51,348.76875,0
2021-03-03 20:15:00,14.41,6.186340439,126.78,325.3875,0
2021-03-03 20:30:00,14.45,6.121185438,129.35,263.8475,0
2021-03-03 20:45:00,14.09,6.056030436,132.16,306.08625,0
2021-03-03 21:00:00,12.32,5.990875435,123.09,339.06375,0
2021-03-03 21:15:00,13.09,5.981567578,125.64,360.01875,0
2021-03-03 21:30:00,13.65,5.972259721,126.7,268.26375,0
2021-03-03 21:45:00,14.71,5.962951863,128.91,302.23,0
2021-03-03 22:00:00,12.35,5.953644006,125.25,254.67875,0
2021-03-03 22:15:00,13.1,5.982836831,124.99,285.53125,0
2021-03-03 22:30:00,11.92,6.012029656,127.69,336.57,0
2021-03-03 22:45:00,12.9,6.041222482,128.96,351.64875,0
2021-03-03 23:00:00,14.22,6.070415307,124.05,350.06875,0
2021-03-03 23:15:00,14.45,6.085646346,124.54,373.45375,0
2021-03-03 23:30:00,14.39,6.100877385,125.82,336.2975,0
2021-03-03 23:45:00,15.3,6.116108425,131.12,339.27375,0
2021-03-04 00:00:00,14.41,6.131339464,282.67,321.96375,0
2021-03-04 00:15:00,14.46,6.155455276,311.07,325.57125,0
2021-03-04 00:30:00,13.75,6.179571088,333.73,260.50125,0
2021-03-04 00:45:00,9.76,6.2036869,358.73,313.5975,0
2021-03-04 01:00:00,8.82,6.227802712,272.47,271.735,0
2021-03-04 01:15:00,9.17,6.216379433,294.39,333.82875,0
2021-03-04 01:30:00,8.6,6.204956153,316.91,350.4725,0
2021-03-04 01:45:00,10.02,6.193532874,333.01,277.11,0
2021-03-04 02:00:00,9.89,6.182109595,266.75,370.335,0
2021-03-04 02:15:00,8.9,6.188878945,282.76,272.96375,0
2021-03-04 02:30:00,9.65,6.195648296,303.29,330.445,0
2021-03-04 02:45:00,9.39,6.202417647,319.74,300.01625,0
2021-03-04 03:00:00,9.85,6.209186998,264.67,304.62375,0
2021-03-04 03:15:00,9.25,6.118223847,273.99,352.57125,0
2021-03-04 03:30:00,9.05,6.027260696,294.55,351.6275,0
2021-03-04 03:45:00,10.01,5.936297545,308.8,333.15125,0
2021-03-04 04:00:00,9.74,5.845334394,260.17,310.43875,0
2021-03-04 04:15:00,9.13,5.742101794,274.82,286.25,0
2021-03-04 04:30:00,8.63,5.638869195,286.14,332.63125,0
2021-03-04 04:45:00,8.72,5.535636596,300.15,269.6275,0
2021-03-04 05:00:00,8.87,5.432403996,257.93,350.015,0
2021-03-04 05:15:00,7.99,5.295324643,272.16,262.63875,0
2021-03-04 05:30:00,8.36,5.15824529,278.77,255.0975,0
2021-03-04 05:45:00,7.77,5.021165937,291.19,336.21375,0
2021-03-04 06:00:00,7.38,4.884086584,255.67,355.3825,0
2021-03-04 06:15:00,7.85,4.853624505,267.06,291.8075,0
2021-03-04 06:30:00,7.81,4.823162427,277.37,254.00875,0
2021-03-04 06:45:00,7.57,4.792700348,287.41,319.59125,0
2021-03-04 07:00:00,7.09,4.76223827,252.41,336.64125,0
2021-03-04 07:15:00,7.64,4.949241585,263.08,280.9175,0
2021-03-04 07:30:00,7.9,5.1362449,272.08,339.415,0
2021-03-04 07:45:00,8.07,5.323248215,285.16,291.79375,0
2021-03-04 08:00:00,8.85,5.51025153,266.32,1004.29875,0
2021-03-04 08:15:00,8.53,5.722639911,282.72,1014.6,0
2021-03-04 08:30:00,16.12,5.935028291,296.2,1121.00875,0
2021-03-04 08:45:00,17.59,6.147416672,314.38,1060.50875,0
2021-03-04 09:00:00,18.7,6.359805052,258.06,1075.36875,0
2021-03-04 09:15:00,18.03,6.540039017,276.36,1109.75,0
2021-03-04 09:30:00,17.98,6.720272981,291.05,1026.335,0
2021-03-04 09:45:00,21.53,6.900506946,307.46,1009.46125,0
2021-03-04 10:00:00,20.01,7.08074091,256.29,1107.3775,0
2021-03-04 10:15:00,19.64,7.26055179,273.68,1014.785,0
2021-03-04 10:30:00,20.61,7.44036267,288.33,1010.255,0
2021-03-04 10:45:00,22.5,7.62017355,301.8,1059.6675,0
2021-03-04 11:00:00,21.96,7.79998443,256.38,1068.1775,0
2021-03-04 11:15:00,22.28,7.903640113,271.18,1114.5175,0
2021-03-04 11:30:00,22.05,8.007295797,288.31,1014.10875,0
2021-03-04 11:45:00,25.62,8.110951481,297.24,1029.29875,0
2021-03-04 12:00:00,23.47,8.214607165,259.63,1086.12375,0
2021-03-04 12:15:00,23.02,8.307685738,272.63,1012.865,0
2021-03-04 12:30:00,23.65,8.400764311,283,1007.84,0
2021-03-04 12:45:00,24.97,8.493842884,293.85,1118.4275,0
2021-03-04 13:00:00,24.35,8.586921457,253.51,1042.86375,0
2021-03-04 13:15:00,25.55,8.591575386,266.82,1052.4275,0
2021-03-04 13:30:00,23.85,8.596229314,282.71,1012.65625,0
2021-03-04 13:45:00,26.47,8.600883243,290.94,1046.47375,0
2021-03-04 14:00:00,24.93,8.605537172,254.83,1013.625,0
2021-03-04 14:15:00,24.59,8.623306718,268.96,1042.445,0
2021-03-04 14:30:00,23.69,8.641076263,277.13,1119.25625,0
2021-03-04 14:45:00,26.38,8.658845809,287.46,1044.2675,0
2021-03-04 15:00:00,26.73,8.676615355,256.86,1036.17625,0
2021-03-04 15:15:00,24.81,8.561959476,267.75,1024.09125,0
2021-03-04 15:30:00,23.85,8.447303597,279.97,1097.54625,0
2021-03-04 15:45:00,25.12,8.332647719,288.91,1007.61375,0
2021-03-04 16:00:00,25.23,8.21799184,253.38,1094.07625,0
2021-03-04 16:15:00,22.68,7.999257193,267.64,1053.80375,0
2021-03-04 16:30:00,22.82,7.780522546,272.81,1085.435,0
2021-03-04 16:45:00,23.6,7.561787899,287.63,1107.92875,0
2021-03-04 17:00:00,22.55,7.343053252,252.06,1068.89625,0
2021-03-04 17:15:00,21.89,7.133626463,267.46,1003.05,0
2021-03-04 17:30:00,20.09,6.924199673,272.82,1032.92,0
2021-03-04 17:45:00,20.36,6.714772884,279.23,1068.39125,0
2021-03-04 18:00:00,19.36,6.505346094,254.71,1105.07,0
2021-03-04 18:15:00,18.83,6.256149369,266.06,1090.9575,0
2021-03-04 18:30:00,18.24,6.006952643,274.91,1068.10625,0
2021-03-04 18:45:00,18.44,5.757755918,283.06,1056.4675,0
2021-03-04 19:00:00,16.89,5.508559193,246.3,307.3225,0
2021-03-04 19:15:00,16.09,5.450173542,255.43,351.19625,0
2021-03-04 19:30:00,8.4,5.391787892,256.73,362.255,0
2021-03-04 19:45:00,9.22,5.333402241,260.76,332.03125,0
2021-03-04 20:00:00,9.12,5.275016591,246.38,298.7925,0
2021-03-04 20:15:00,8.66,5.178130258,254.42,325.36,0
2021-03-04 20:30:00,8.14,5.081243925,257.96,294.765,0
2021-03-04 20:45:00,8.42,4.984357592,264.4,363.085,0
2021-03-04 21:00:00,7.87,4.887471259,245.29,285.6675,0
2021-03-04 21:15:00,8.34,4.852355252,251.1,282.05875,0
2021-03-04 21:30:00,7.49,4.817239245,259.64,298.39125,0
2021-03-04 21:45:00,7.6,4.782123238,264.18,328.52,0
2021-03-04 22:00:00,7.62,4.74700723,249.21,321.92125,0
2021-03-04 22:15:00,7.75,4.716545152,248.49,312.5475,0
2021-03-04 22:30:00,7.61,4.686083073,257.79,267.4275,0
2021-03-04 22:45:00,7.64,4.655620995,260.77,308.585,0
2021-03-04 23:00:00,7.17,4.625158917,244.16,324.11875,0
2021-03-04 23:15:00,7.41,4.591312163,251.78,326.6175,0
2021-03-04 23:30:00,7.44,4.557465409,255.5,326.92125,0
2021-03-04 23:45:00,7.61,4.523618655,257.73,313.635,0
2021-03-05 00:00:00,7.48,4.489771901,244,295.24,0
2021-03-05 00:15:00,7.2,4.396270243,273.08,295.10375,0
2021-03-05 00:30:00,6.9,4.302768586,292.85,265.88,0
2021-03-05 00:45:00,6.9,4.209266928,316.94,283.65375,0
2021-03-05 01:00:00,6.27,4.115765271,234.32,349.27125,0
2021-03-05 01:15:00,6.13,4.06499514,257.01,251.51875,0
2021-03-05 01:30:00,6.32,4.014225009,272.51,268.34625,0
2021-03-05 01:45:00,6.18,3.963454878,292.07,355.97875,0
2021-03-05 02:00:00,6.05,3.912684748,232.99,358.4475,0
2021-03-05 02:15:00,6.49,3.897453708,250.88,329.95875,0
2021-03-05 02:30:00,6.31,3.882222669,261.63,307.38875,0
2021-03-05 02:45:00,6.66,3.86699163,280.04,332.9,0
2021-03-05 03:00:00,6.26,3.851760591,230.04,267.4325,0
2021-03-05 03:15:00,6.31,3.820452343,243.12,298.46375,0
2021-03-05 03:30:00,5.65,3.789144096,255.7,314.125,0
2021-03-05 03:45:00,6.24,3.757835849,265.39,279.2675,0
2021-03-05 04:00:00,6.18,3.726527601,224.58,278.64,0
2021-03-05 04:15:00,5.76,3.685065328,236.91,331.44875,0
2021-03-05 04:30:00,5.64,3.643603054,246.51,366.44625,0
2021-03-05 04:45:00,6.33,3.602140781,259.48,358.1575,0
2021-03-05 05:00:00,6.38,3.560678507,225.24,322.96,0
2021-03-05 05:15:00,6.13,3.512446883,237.37,350.35,0
2021-03-05 05:30:00,5.71,3.464215259,242.57,255.49125,0
2021-03-05 05:45:00,6.14,3.415983634,257.61,358.0475,0
2021-03-05 06:00:00,5.25,3.36775201,221.16,294.5825,0
2021-03-05 06:15:00,5.88,3.347020873,233.53,331.60375,0
2021-03-05 06:30:00,5.27,3.326289737,239.95,362.74,0
2021-03-05 06:45:00,5.82,3.3055586,250.92,308.34375,0
2021-03-05 07:00:00,5.88,3.284827463,225.25,352.33625,0
2021-03-05 07:15:00,5.54,3.487484902,230.73,361.68,0
2021-03-05 07:30:00,6.02,3.690142341,239.37,303.73375,0
2021-03-05 07:45:00,6.76,3.89279978,246.81,285.09375,0
2021-03-05 08:00:00,6.55,4.095457218,230.22,1102.5175,0
2021-03-05 08:15:00,6.64,4.3730006,242.23,1020.5725,0
2021-03-05 08:30:00,14.68,4.650543982,257.15,1032.43125,0
2021-03-05 08:45:00,15.51,4.928087364,277.73,1078.38,0
2021-03-05 09:00:00,15.96,5.205630745,228.58,1115.28375,0
2021-03-05 09:15:00,16.64,5.485289549,246.13,1081.97875,0
2021-03-05 09:30:00,17,5.764948353,259.29,1089.09125,0
2021-03-05 09:45:00,20,6.044607157,269.27,1010.51375,0
2021-03-05 10:00:00,19.97,6.324265961,229.87,1090.71,0
2021-03-05 10:15:00,18.97,6.526077231,243.78,1039.15625,0
2021-03-05 10:30:00,20.1,6.727888501,253.83,1115.4175,0
2021-03-05 10:45:00,22.35,6.929699771,268.56,1033.66,0
2021-03-05 11:00:00,23.2,7.131511041,226.43,1032.97875,0
2021-03-05 11:15:00,21.79,7.226281952,241.53,1029.40375,0
2021-03-05 11:30:00,21.28,7.321052862,246.88,1090.5825,0
2021-03-05 11:45:00,24.15,7.415823773,261.83,1052.2775,0
2021-03-05 12:00:00,24.37,7.510594684,223.25,1116.60375,0
2021-03-05 12:15:00,23.66,7.579557445,234.77,1026.65,0
2021-03-05 12:30:00,23.87,7.648520206,246.03,1026.2925,0
2021-03-05 12:45:00,25.38,7.717482967,260,1087.34125,0
2021-03-05 13:00:00,24.73,7.786445728,224.78,1118.54625,0
2021-03-05 13:15:00,25.08,7.832138846,236.17,1043.38375,0
2021-03-05 13:30:00,24.78,7.877831964,244.26,1099.4575,0
2021-03-05 13:45:00,26.28,7.923525081,256.37,1114.42375,0
2021-03-05 14:00:00,26.49,7.969218199,225.55,1096.5975,0
2021-03-05 14:15:00,26.18,7.985295407,233.55,1055.88875,0
2021-03-05 14:30:00,25.12,8.001372615,247.37,1108.115,0
2021-03-05 14:45:00,26.77,8.017449823,256.93,1008.30875,0
2021-03-05 15:00:00,27.08,8.033527031,226.82,1103.505,0
2021-03-05 15:15:00,24.42,8.032257778,233.28,1023.71125,0
2021-03-05 15:30:00,25.29,8.030988525,240.73,1022.16,0
2021-03-05 15:45:00,26.15,8.029719272,254.62,1000.47875,0
2021-03-05 16:00:00,25.64,8.028450018,226.32,1105.45125,0
2021-03-05 16:15:00,24.45,7.893063003,234.96,1016.0125,0
2021-03-05 16:30:00,24.81,7.757675987,238.33,1085.99875,0
2021-03-05 16:45:00,24.92,7.622288972,249.86,1078.86375,0
2021-03-05 17:00:00,24.97,7.486901956,221.95,1015.98,0
2021-03-05 17:15:00,24.05,7.297783219,230.42,1064.8675,0
2021-03-05 17:30:00,21.84,7.108664482,238.97,1093.65625,0
2021-03-05 17:45:00,23.79,6.919545745,247.52,1088.74875,0
2021-03-05 18:00:00,22.95,6.730427007,223.08,1066.70125,0
2021-03-05 18:15:00,21.79,6.574308855,230.44,1047.08125,0
2021-03-05 18:30:00,20.45,6.418190703,238.79,1083.77875,0
2021-03-05 18:45:00,21.16,6.262072551,247.38,1065.8475,0
2021-03-05 19:00:00,20.69,6.105954398,220.44,268.1775,0
2021-03-05 19:15:00,19.64,6.033606962,218.29,343.05875,0
2021-03-05 19:30:00,9.31,5.961259526,225.71,267.71875,0
2021-03-05 19:45:00,10.58,5.888912089,228.22,312.005,0
2021-03-05 20:00:00,9.48,5.816564653,220.83,276.85375,0
2021-03-05 20:15:00,9.84,5.771294619,219.38,317.6025,0
2021-03-05 20:30:00,9.28,5.726024586,226.13,251.89125,0
2021-03-05 20:45:00,9.84,5.680754553,225.73,355.04375,0
2021-03-05 21:00:00,8.93,5.63548452,218.44,292.5375,0
2021-03-05 21:15:00,10.04,5.568214096,222.53,288.38875,0
2021-03-05 21:30:00,9.17,5.500943673,222.3,299.57125,0
2021-03-05 21:45:00,9.12,5.43367325,225.88,361.15875,0
2021-03-05 22:00:00,9.08,5.366402826,218.55,332.02375,0
2021-03-05 22:15:00,9.7,5.284324448,223.7,346.07625,0
2021-03-05 22:30:00,9.13,5.20224607,225.8,324.98125,0
2021-03-05 22:45:00,9.29,5.120167692,228.53,363.7875,0
2021-03-05 23:00:00,8.81,5.038089314,215.36,324.38,0
2021-03-05 23:15:00,9.15,5.055073131,217.3,259.35125,0
2021-03-05 23:30:00,8.68,5.072056949,226.66,260.84125,0
2021-03-05 23:45:00,8.14,5.089040766,228.19,283.92625,0
2021-03-06 00:00:00,8.15,5.106024584,66.44,129.68625,0
2021-03-06 00:15:00,8.32,5.087167107,69.93,131.72625,0
2021-03-06 00:30:00,6.54,5.06830963,73.4,172.6125,0
2021-03-06 00:45:00,10.1,5.049452153,74.76,190.6075,0
2021-03-06 01:00:00,11.26,5.030594675,65.06,207.48,0
2021-03-06 01:15:00,11.58,5.023583562,66.51,130.8,0
2021-03-06 01:30:00,12.01,5.016572449,69.25,190.12,0
2021-03-06 01:45:00,10.06,5.009561335,72.17,237.265,0
2021-03-06 02:00:00,12.17,5.002550222,63.87,222.96125,0
2021-03-06 02:15:00,13.53,4.966588046,65.43,202.25625,0
2021-03-06 02:30:00,12.62,4.93062587,67.34,240.5525,0
2021-03-06 02:45:00,12.71,4.894663694,71.01,190.46,0
2021-03-06 03:00:00,13.85,4.858701518,62.59,142.64,0
2021-03-06 03:15:00,11.75,4.861663109,65.68,167.52375,0
2021-03-06 03:30:00,9.75,4.8646247,67.99,216.21625,0
2021-03-06 03:45:00,11.38,4.867586291,67.93,238.08125,0
2021-03-06 04:00:00,12.92,4.870547882,63.46,223.68,0
2021-03-06 04:15:00,13.44,4.889586681,64.62,143.21625,0
2021-03-06 04:30:00,12.98,4.90862548,65.24,236.07625,0
2021-03-06 04:45:00,10.48,4.927664279,68.46,241.46,0
2021-03-06 05:00:00,13.96,4.946703078,61.74,243.8675,0
2021-03-06 05:15:00,14.09,4.936125968,64.28,184.62,0
2021-03-06 05:30:00,13.74,4.925548857,65.94,154.4975,0
2021-03-06 05:45:00,12.3,4.914971747,66.6,133.7975,0
2021-03-06 06:00:00,10.82,4.904394636,62.74,199.0575,0
2021-03-06 06:15:00,9.94,4.948395416,63.25,127.1525,0
2021-03-06 06:30:00,12.4,4.992396196,64.22,162.96125,0
2021-03-06 06:45:00,10.09,5.036396976,65.72,192.01875,0
2021-03-06 07:00:00,11.57,5.080397756,62.95,154.82625,0
2021-03-06 07:15:00,12.86,5.207323083,62.89,241.07875,0
2021-03-06 07:30:00,11.46,5.33424841,63.73,132.895,0
2021-03-06 07:45:00,15.78,5.461173737,66.38,192.74,0
2021-03-06 08:00:00,11.35,5.588099064,63.79,562.37375,0
2021-03-06 08:15:00,14.25,5.747601892,66.46,587.7175,0
2021-03-06 08:30:00,30.75,5.907104719,67.24,600.29,0
2021-03-06 08:45:00,33.82,6.066607547,70.03,554.71875,0
2021-03-06 09:00:00,34.17,6.226110375,63.7,521.04125,0
2021-03-06 09:15:00,32.6,6.398728819,65.59,549.905,0
2021-03-06 09:30:00,30.82,6.571347264,66.92,514.17125,0
2021-03-06 09:45:00,35.66,6.743965709,69.74,540.40875,0
2021-03-06 10:00:00,33.82,6.916584154,63.31,583.71625,0
2021-03-06 10:15:00,35.58,7.109510651,65,618.4175,0
2021-03-06 10:30:00,37.62,7.302437148,66.73,553.85375,0
2021-03-06 10:45:00,43.86,7.495363645,67.71,560.15875,0
2021-03-06 11:00:00,40.19,7.688290142,62.08,601.49125,0
2021-03-06 11:15:00,40.36,7.797445923,63.8,607.25125,0
2021-03-06 11:30:00,42.91,7.906601704,65.28,556.935,0
2021-03-06 11:45:00,47.09,8.015757486,67.91,602.59,0
2021-03-06 12:00:00,43.46,8.124913267,62.49,608.23875,0
2021-03-06 12:15:00,45.94,8.193876028,64.6,614.10375,0
2021-03-06 12:30:00,45.2,8.262838789,65.46,607.345,0
2021-03-06 12:45:00,49.21,8.33180155,66.49,512.755,0
2021-03-06 13:00:00,47.83,8.400764311,62,599.30125,0
2021-03-06 13:15:00,41.27,8.39399496,63.94,566.855,0
2021-03-06 13:30:00,46.22,8.387225609,65.62,614.995,0
2021-03-06 13:45:00,46.72,8.380456259,66.76,517.1025,0
2021-03-06 14:00:00,48.66,8.373686908,63.38,619.0475,0
2021-03-06 14:15:00,41.32,8.361840544,63.75,512.1225,0
2021-03-06 14:30:00,47.09,8.34999418,65.58,585.29875,0
2021-03-06 14:45:00,42.05,8.338147816,67.3,543.5675,0
2021-03-06 15:00:00,46.57,8.326301452,63.04,587.4125,0
2021-03-06 15:15:00,42.54,8.246761581,63.55,521.15125,0
2021-03-06 15:30:00,43.92,8.167221709,64.47,608.305,0
2021-03-06 15:45:00,41.65,8.087681838,65.7,563.13875,0
2021-03-06 16:00:00,46.45,8.008141966,62.47,517.8075,0
2021-03-06 16:15:00,42.58,7.907024789,63.87,582.95625,0
2021-03-06 16:30:00,38.7,7.805907612,65.15,597.99625,0
2021-03-06 16:45:00,43.8,7.704790434,65.83,527.28625,0
2021-03-06 17:00:00,43.34,7.603673257,62.03,614.07875,0
