Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-03-06 17:15:00,37.7,7.424708546,64.48,619.5575,0
2021-03-06 17:30:00,41.28,7.245743835,65.13,601.98125,0
2021-03-06 17:45:00,42.61,7.066779124,66.51,556.7775,0
2021-03-06 18:00:00,39.27,6.887814413,63.02,593.21625,0
2021-03-06 18:15:00,35.79,6.746504215,63.65,603.39375,0
2021-03-06 18:30:00,36.26,6.605194018,65.18,521.995,0
2021-03-06 18:45:00,37.62,6.463883821,65.26,618.47375,0
2021-03-06 19:00:00,32.45,6.322573623,61.05,236.5575,0
2021-03-06 19:15:00,35.85,6.21130242,61.59,135.52375,0
2021-03-06 19:30:00,17.32,6.100031216,61.95,186.54875,0
2021-03-06 19:45:00,12.79,5.988760013,62.36,178.09625,0
2021-03-06 20:00:00,14.93,5.87748881,62.48,249.92625,0
2021-03-06 20:15:00,14.31,5.827141763,61.39,161.6075,0
2021-03-06 20:30:00,17.43,5.776794717,62.47,211.48125,0
2021-03-06 20:45:00,13.21,5.726447671,62.79,171.02375,0
2021-03-06 21:00:00,15.53,5.676100624,60.81,215.4325,0
2021-03-06 21:15:00,13.42,5.637599942,61.08,135.18,0
2021-03-06 21:30:00,15.28,5.599099259,61.87,200.755,0
2021-03-06 21:45:00,11.79,5.560598577,63.84,244.61875,0
2021-03-06 22:00:00,14.65,5.522097894,62.19,217.48375,0
2021-03-06 22:15:00,16.31,5.445096529,62.14,190.97875,0
2021-03-06 22:30:00,14.62,5.368095164,61.87,143.89,0
2021-03-06 22:45:00,13.52,5.291093799,63.44,197.2,0
2021-03-06 23:00:00,11.36,5.214092434,60.83,139.87625,0
2021-03-06 23:15:00,13.5,5.172207076,62.26,212.18375,0
2021-03-06 23:30:00,10.85,5.130321718,62.04,209.25625,0
2021-03-06 23:45:00,14.03,5.08843636,63.11,246.4625,0
2021-03-07 00:00:00,13.61,5.046551002,65.49,149.26,0
2021-03-07 00:15:00,15.13,5.061782041,70.31,147.11125,0
2021-03-07 00:30:00,11.07,5.077013081,72.06,241.54,0
2021-03-07 00:45:00,10.82,5.09224412,74.76,173.055,0
2021-03-07 01:00:00,13.89,5.107475159,65.04,224.1025,0
2021-03-07 01:15:00,11.2,5.067705223,67.73,198.9975,0
2021-03-07 01:30:00,12.63,5.027935288,69.22,228.4725,0
2021-03-07 01:45:00,12.68,4.988165352,72.32,236.265,0
2021-03-07 02:00:00,13.36,4.948395416,63.74,223.44125,0
2021-03-07 02:15:00,13.39,4.924279604,66.05,228.9175,0
2021-03-07 02:30:00,12.5,4.900163792,67.54,127.97125,0
2021-03-07 02:45:00,13.67,4.87604798,69.38,229.26375,0
2021-03-07 03:00:00,9.62,4.851932167,63.36,233.1225,0
2021-03-07 03:15:00,12.98,4.774084634,65.95,127.995,0
2021-03-07 03:30:00,12.7,4.6962371,67.9,144.4025,0
2021-03-07 03:45:00,9.4,4.618389566,69.07,125.22625,0
2021-03-07 04:00:00,9.61,4.540542032,63.78,202.19625,0
2021-03-07 04:15:00,8.67,4.446194205,63.6,231.53,0
2021-03-07 04:30:00,10.86,4.351846379,66.21,125.18875,0
2021-03-07 04:45:00,12.14,4.257498553,67.52,193.40625,0
2021-03-07 05:00:00,8.4,4.163150726,62.47,215.68,0
2021-03-07 05:15:00,10.23,4.118303777,64.88,139.4825,0
2021-03-07 05:30:00,10.67,4.073456828,64.88,204.22,0
2021-03-07 05:45:00,8.6,4.02860988,66.65,214.60375,0
2021-03-07 06:00:00,10.34,3.983762931,63.37,140.075,0
2021-03-07 06:15:00,10.64,4.008301827,64.1,133.28375,0
2021-03-07 06:30:00,8.27,4.032840724,65.54,238.68375,0
2021-03-07 06:45:00,8.32,4.05737962,66.9,168.16,0
2021-03-07 07:00:00,11.68,4.081918517,62.9,222.005,0
2021-03-07 07:15:00,9.55,4.24861378,63.79,152.37125,0
2021-03-07 07:30:00,11.55,4.415309043,64.29,163.575,0
2021-03-07 07:45:00,9.92,4.582004305,65.38,234.795,0
2021-03-07 08:00:00,10.62,4.748699568,62.68,593.85875,0
2021-03-07 08:15:00,13.91,5.035127723,64.6,534.17125,0
2021-03-07 08:30:00,29.14,5.321555877,67.19,500.33,0
2021-03-07 08:45:00,29.15,5.607984032,68.85,550.44625,0
2021-03-07 09:00:00,28.36,5.894412187,63.64,530.4725,0
2021-03-07 09:15:00,31.01,6.148262841,65.03,554.605,0
2021-03-07 09:30:00,30.74,6.402113495,68,561.17,0
2021-03-07 09:45:00,35.34,6.655964149,68.13,600.17,0
2021-03-07 10:00:00,36.42,6.909814803,62.68,514.46875,0
2021-03-07 10:15:00,38.36,7.138703476,64.57,531.71875,0
2021-03-07 10:30:00,34.91,7.367592149,67.1,544.1325,0
2021-03-07 10:45:00,39.54,7.596480822,67.62,543.91625,0
2021-03-07 11:00:00,40.53,7.825369495,62.7,606.00875,0
2021-03-07 11:15:00,40.11,7.981910732,64.24,612.87625,0
2021-03-07 11:30:00,44.41,8.138451968,65.66,600.1475,0
2021-03-07 11:45:00,48.64,8.294993205,68.77,595.15,0
2021-03-07 12:00:00,47.73,8.451534442,63.33,529.0475,0
2021-03-07 12:15:00,47.19,8.55180545,65.03,547.77,0
2021-03-07 12:30:00,41.81,8.652076458,65.87,502.125,0
2021-03-07 12:45:00,46.48,8.752347467,66.86,513.22875,0
2021-03-07 13:00:00,42.9,8.852618475,61.84,564.69,0
2021-03-07 13:15:00,43.43,8.880542047,64.42,520.37875,0
2021-03-07 13:30:00,46.51,8.908465619,66.01,525.295,0
2021-03-07 13:45:00,46.53,8.936389191,67.93,612.2625,0
2021-03-07 14:00:00,45.5,8.964312763,62.52,575.06375,0
2021-03-07 14:15:00,50.28,8.907196366,63.34,605.46,0
2021-03-07 14:30:00,46.39,8.850079969,64.85,563.37625,0
2021-03-07 14:45:00,51.47,8.792963571,67.06,550.83,0
2021-03-07 15:00:00,47.69,8.735847174,62.11,505.92875,0
2021-03-07 15:15:00,45.57,8.664345907,64.31,606.46,0
2021-03-07 15:30:00,41.11,8.592844639,65.44,620.455,0
2021-03-07 15:45:00,50.24,8.521343372,66.28,590.03625,0
2021-03-07 16:00:00,49.34,8.449842104,62.02,602.66125,0
2021-03-07 16:15:00,45.89,8.293723952,63.13,610.5225,0
2021-03-07 16:30:00,45.35,8.1376058,65.69,541.80875,0
2021-03-07 16:45:00,47.5,7.981487647,65.41,510.2525,0
2021-03-07 17:00:00,41.63,7.825369495,63.06,614.8075,0
2021-03-07 17:15:00,37.5,7.620596634,62.84,531.7325,0
2021-03-07 17:30:00,42.56,7.415823773,64.09,502.695,0
2021-03-07 17:45:00,37.91,7.211050912,66.57,611.16625,0
2021-03-07 18:00:00,35.3,7.006278051,62.11,599.98125,0
2021-03-07 18:15:00,39.84,6.871737205,63.8,602.48625,0
2021-03-07 18:30:00,37.27,6.737196358,64.32,571.0225,0
2021-03-07 18:45:00,38.8,6.602655511,66.42,500.80875,0
2021-03-07 19:00:00,35.6,6.468114665,61.64,183.7725,0
2021-03-07 19:15:00,31.33,6.375459176,63.11,180.75,0
2021-03-07 19:30:00,15.13,6.282803687,62.29,178.76875,0
2021-03-07 19:45:00,15.42,6.190148199,62.59,171.445,0
2021-03-07 20:00:00,14.87,6.09749271,61.79,176.67375,0
2021-03-07 20:15:00,14.41,6.012452741,62.59,219.36,0
2021-03-07 20:30:00,14.41,5.927412772,62.93,243.465,0
2021-03-07 20:45:00,16.34,5.842372803,63.79,182.81125,0
2021-03-07 21:00:00,17.09,5.757332834,60.63,233.52,0
2021-03-07 21:15:00,14.05,5.679908384,62.77,129.70875,0
2021-03-07 21:30:00,15.98,5.602483935,63.12,171.585,0
2021-03-07 21:45:00,11.55,5.525059485,62.55,236.99,0
2021-03-07 22:00:00,13.02,5.447635036,61.77,128.9575,0
2021-03-07 22:15:00,15.61,5.387980132,62.85,157.1575,0
2021-03-07 22:30:00,10.93,5.328325228,63.15,140.74125,0
2021-03-07 22:45:00,12.07,5.268670325,63.18,240.2125,0
2021-03-07 23:00:00,11.14,5.209015421,62.1,241.09,0
2021-03-07 23:15:00,15.01,5.134975647,61.83,139.16875,0
2021-03-07 23:30:00,14.83,5.060935873,61.62,145.59625,0
2021-03-07 23:45:00,10.68,4.986896099,62.09,220.26375,0
2021-03-08 00:00:00,10.81,4.912856324,282.59,356.28625,0
2021-03-08 00:15:00,13.68,4.878163402,308.65,253.885,0
2021-03-08 00:30:00,18.81,4.843470479,334.21,355.16,0
2021-03-08 00:45:00,7.02,4.808777556,362.01,359.44125,0
2021-03-08 01:00:00,7.57,4.774084634,270.87,344.99,0
2021-03-08 01:15:00,7.37,4.775776971,291.2,304.81,0
2021-03-08 01:30:00,7.08,4.777469309,312.73,261.61875,0
2021-03-08 01:45:00,7.48,4.779161647,333.02,276.20875,0
2021-03-08 02:00:00,6.93,4.780853984,264.51,321.86,0
2021-03-08 02:15:00,6.9,4.774930802,280.22,330.71,0
2021-03-08 02:30:00,7.1,4.76900762,300.57,361.9575,0
2021-03-08 02:45:00,7.76,4.763084439,316.41,320.8275,0
2021-03-08 03:00:00,7.86,4.757161257,261.95,349.65375,0
2021-03-08 03:15:00,7.27,4.707660379,277.26,330.3925,0
2021-03-08 03:30:00,7.32,4.658159502,295.94,357.42,0
2021-03-08 03:45:00,7.6,4.608658624,308.17,285.835,0
2021-03-08 04:00:00,7.59,4.559157746,259.01,339.97125,0
2021-03-08 04:15:00,6.8,4.559580831,272.94,310.51375,0
2021-03-08 04:30:00,7.11,4.560003915,286.49,297.25875,0
2021-03-08 04:45:00,7.3,4.560427,296.17,265.2325,0
2021-03-08 05:00:00,7.06,4.560850084,255.87,369.52375,0
2021-03-08 05:15:00,6.69,4.573965701,265.49,322.69125,0
2021-03-08 05:30:00,7.45,4.587081318,283.97,344.94625,0
2021-03-08 05:45:00,7.5,4.600196936,295.06,330.8475,0
2021-03-08 06:00:00,7.62,4.613312553,257.18,271.36375,0
2021-03-08 06:15:00,7.34,4.650120898,262.36,281.53375,0
2021-03-08 06:30:00,6.83,4.686929242,279.69,265.3125,0
2021-03-08 06:45:00,7.28,4.723737587,289.58,278.2225,0
2021-03-08 07:00:00,7.14,4.760545932,254.68,351.4475,0
2021-03-08 07:15:00,7.25,4.995357787,264.95,304.96875,0
2021-03-08 07:30:00,8.12,5.230169642,274.8,354.845,0
2021-03-08 07:45:00,8.46,5.464981497,284.88,314.6275,0
2021-03-08 08:00:00,9.22,5.699793352,260.52,31.81375,0
2021-03-08 08:15:00,9.07,5.96929813,279,61.18875,0
2021-03-08 08:30:00,6.24,6.238802907,293.77,43.60875,0
2021-03-08 08:45:00,6.93,6.508307685,314.69,94.045,0
2021-03-08 09:00:00,6.98,6.777812463,259.21,64.645,0
2021-03-08 09:15:00,7.85,6.988508506,273.76,38.74375,0
2021-03-08 09:30:00,7.69,7.199204548,294.8,41.25125,0
2021-03-08 09:45:00,7.71,7.409900591,304.25,8.9775,0
2021-03-08 10:00:00,7.95,7.620596634,256.04,114.055,0
2021-03-08 10:15:00,7.69,7.815638553,271.53,69.97125,0
2021-03-08 10:30:00,9.29,8.010680473,289.31,38.81,0
2021-03-08 10:45:00,9.1,8.205722392,303.95,57.48,0
2021-03-08 11:00:00,8.78,8.400764311,259.8,119.24375,0
2021-03-08 11:15:00,9.2,8.558997885,272.49,30.95875,0
2021-03-08 11:30:00,10.24,8.71723146,283.37,16.5475,0
2021-03-08 11:45:00,9.22,8.875465034,300.28,35.5525,0
2021-03-08 12:00:00,9.11,9.033698608,258.29,110.26625,0
2021-03-08 12:15:00,9.58,9.195316858,268.95,46.82125,0
2021-03-08 12:30:00,10.9,9.356935108,285.83,36.21125,0
2021-03-08 12:45:00,10.18,9.518553357,297.19,56.58125,0
2021-03-08 13:00:00,10.15,9.680171607,260.6,75.63625,0
2021-03-08 13:15:00,10.61,9.780019531,268.04,105.55875,0
2021-03-08 13:30:00,11.02,9.879867455,281.68,33.58125,0
2021-03-08 13:45:00,11.9,9.979715379,291.08,71.08625,0
2021-03-08 14:00:00,10.59,10.0795633,254.76,70.3725,0
2021-03-08 14:15:00,11.33,10.14979532,267.6,16.50875,0
2021-03-08 14:30:00,11.38,10.22002733,282.74,12.53875,0
2021-03-08 14:45:00,10.56,10.29025935,291.79,49.92,0
2021-03-08 15:00:00,10.53,10.36049136,256.55,108.225,0
2021-03-08 15:15:00,11.28,10.33552938,265.17,81.75125,0
2021-03-08 15:30:00,12.28,10.3105674,276.53,73.36125,0
2021-03-08 15:45:00,11.98,10.28560542,291.14,114.13,0
2021-03-08 16:00:00,11.74,10.26064344,257.51,76.24625,0
2021-03-08 16:15:00,12.37,10.10833304,263.24,104.11,0
2021-03-08 16:30:00,11.49,9.956022651,271.83,67.0425,0
2021-03-08 16:45:00,12,9.803712259,285.67,120.69375,0
2021-03-08 17:00:00,11.09,9.651401866,258.02,72.14875,0
2021-03-08 17:15:00,11.8,9.437744233,265.04,77.09875,0
2021-03-08 17:30:00,10.68,9.224086599,275.41,121.29375,0
2021-03-08 17:45:00,10.65,9.010428965,284.1,46.15875,0
2021-03-08 18:00:00,11.11,8.796771331,254.33,33.2875,0
2021-03-08 18:15:00,9.62,8.642768601,262.83,36.925,0
2021-03-08 18:30:00,9.19,8.488765871,268.84,31.0775,0
2021-03-08 18:45:00,9.17,8.334763141,278.77,47.0925,0
2021-03-08 19:00:00,8.89,8.180760411,244.92,349.49375,0
2021-03-08 19:15:00,8.94,8.01618057,251.65,289.39,0
2021-03-08 19:30:00,13.01,7.851600729,260.76,309.02875,0
2021-03-08 19:45:00,12.47,7.687020889,263.78,262.9375,0
2021-03-08 20:00:00,12.38,7.522441048,245.79,319.4425,0
2021-03-08 20:15:00,11.32,7.41074676,250.21,341.54125,0
2021-03-08 20:30:00,11.89,7.299052472,260.53,367.99625,0
2021-03-08 20:45:00,12.34,7.187358185,258.1,295.22125,0
2021-03-08 21:00:00,12.45,7.075663897,247.83,351.8525,0
2021-03-08 21:15:00,11.13,7.034201623,249.38,328.58,0
2021-03-08 21:30:00,11.84,6.99273935,256.63,268.6975,0
2021-03-08 21:45:00,11.62,6.951277076,256.71,347.42375,0
2021-03-08 22:00:00,10.7,6.909814803,251.48,280.2075,0
2021-03-08 22:15:00,11.6,6.912776394,253.85,327.07,0
2021-03-08 22:30:00,10.7,6.915737985,253.64,344.9275,0
2021-03-08 22:45:00,11.42,6.918699576,257.48,288.915,0
2021-03-08 23:00:00,11.62,6.921661167,251.2,342.77875,0
2021-03-08 23:15:00,10.86,6.901353114,253.76,334.61,0
2021-03-08 23:30:00,11.5,6.881045062,256.16,347.6675,0
2021-03-08 23:45:00,11.47,6.86073701,255.96,294.54,0
2021-03-09 00:00:00,11.56,6.840428957,283.56,360.02,0
2021-03-09 00:15:00,10.77,6.810813048,307.39,274.10875,0
2021-03-09 00:30:00,11.62,6.781197138,333.23,348.2125,0
2021-03-09 00:45:00,10.07,6.751581228,356.18,361.06375,0
2021-03-09 01:00:00,10.59,6.721965319,268.51,310.81625,0
2021-03-09 01:15:00,10.39,6.71731139,291.45,291.80125,0
2021-03-09 01:30:00,9.67,6.712657462,313.27,264.94875,0
2021-03-09 01:45:00,10.38,6.708003533,335.58,326.9825,0
2021-03-09 02:00:00,9.78,6.703349604,262.14,296.505,0
2021-03-09 02:15:00,10.22,6.695311,280.66,250.25375,0
2021-03-09 02:30:00,9.66,6.687272396,300.31,369.07625,0
2021-03-09 02:45:00,9.9,6.679233792,312.74,369.91625,0
2021-03-09 03:00:00,11.09,6.671195188,258.06,281.97,0
2021-03-09 03:15:00,10.81,6.670349019,276.82,336.125,0
2021-03-09 03:30:00,9.69,6.66950285,290.52,325.3025,0
2021-03-09 03:45:00,11.05,6.668656682,301.72,312.945,0
2021-03-09 04:00:00,10.6,6.667810513,254.92,319.79625,0
2021-03-09 04:15:00,10.27,6.650040967,270.71,306.95625,0
2021-03-09 04:30:00,10.19,6.632271421,281.64,260.935,0
2021-03-09 04:45:00,10.65,6.614501875,295.95,313.3175,0
2021-03-09 05:00:00,9.81,6.59673233,256.15,331.9725,0
2021-03-09 05:15:00,10.29,6.603078596,267.31,311.67375,0
2021-03-09 05:30:00,10.32,6.609424862,277.41,269.29625,0
2021-03-09 05:45:00,10.65,6.615771129,291.4,279.5775,0
2021-03-09 06:00:00,9.95,6.622117395,254.82,307.76,0
2021-03-09 06:15:00,9.98,6.656810318,269.87,282.925,0
2021-03-09 06:30:00,10.19,6.69150324,275.92,344.2475,0
2021-03-09 06:45:00,10.42,6.726196163,283.93,277.67625,0
2021-03-09 07:00:00,11.04,6.760889086,254.25,355.05,0
2021-03-09 07:15:00,10.21,6.859890841,262.88,359.88,0
2021-03-09 07:30:00,11.2,6.958892596,273.13,250.025,0
2021-03-09 07:45:00,11.93,7.057894351,278.48,289.91375,0
2021-03-09 08:00:00,10.45,7.156896106,260.25,1107.86,0
2021-03-09 08:15:00,11.01,7.300321726,276.56,1027.1825,0
2021-03-09 08:30:00,22.07,7.443747345,300.97,1059.32875,0
2021-03-09 08:45:00,22.41,7.587172965,311.1,1012.05625,0
2021-03-09 09:00:00,22.37,7.730598584,259.92,1065.63375,0
2021-03-09 09:15:00,20.98,7.894332256,274.58,1121.10875,0
2021-03-09 09:30:00,21.68,8.058065928,293.6,1104.7875,0
2021-03-09 09:45:00,25.77,8.2217996,305.64,1038.28625,0
2021-03-09 10:00:00,25.05,8.385533272,259.02,1071.275,0
2021-03-09 10:15:00,23.48,8.564074898,278.07,1027.0225,0
2021-03-09 10:30:00,23.83,8.742616525,291.92,1062.77625,0
2021-03-09 10:45:00,26.4,8.921158152,302.09,1025.8025,0
2021-03-09 11:00:00,26.29,9.099699778,260.96,1054.12,0
2021-03-09 11:15:00,25.26,9.227894359,272.81,1065.91125,0
2021-03-09 11:30:00,25.52,9.356088939,284.95,1043.37125,0
2021-03-09 11:45:00,28.7,9.484283519,295.87,1080.6725,0
2021-03-09 12:00:00,27.85,9.612478099,253.87,1066.42625,0
2021-03-09 12:15:00,28.02,9.715287614,270.26,1076.61375,0
2021-03-09 12:30:00,27.4,9.818097129,280.13,1093.75625,0
2021-03-09 12:45:00,30.84,9.920906644,299.18,1057.4,0
2021-03-09 13:00:00,30.2,10.02371616,255.24,1086.7875,0
2021-03-09 13:15:00,29.18,10.15317999,271.72,1024.1175,0
2021-03-09 13:30:00,28.8,10.28264383,281.17,1017.5125,0
2021-03-09 13:45:00,31.16,10.41210766,288.98,1095.88875,0
2021-03-09 14:00:00,30.12,10.54157149,254.77,1039.58125,0
2021-03-09 14:15:00,31.14,10.58007218,269.42,1105.74375,0
2021-03-09 14:30:00,29.69,10.61857286,280.33,1026.06125,0
2021-03-09 14:45:00,33.74,10.65707354,290.9,1022.4675,0
2021-03-09 15:00:00,31.04,10.69557422,253.1,1056.86,0
2021-03-09 15:15:00,30.11,10.64438101,270.11,1071.8675,0
2021-03-09 15:30:00,29.93,10.59318779,280.24,1037.35625,0
2021-03-09 15:45:00,32.95,10.54199458,286.35,1086.05,0
2021-03-09 16:00:00,30.71,10.49080136,257.19,1015.1325,0
2021-03-09 16:15:00,30.59,10.35287584,261.84,1076.73375,0
2021-03-09 16:30:00,28.53,10.21495032,277.45,1018.36625,0
2021-03-09 16:45:00,31.38,10.0770248,285.81,1008.5525,0
2021-03-09 17:00:00,29.47,9.939099274,256.88,1044.475,0
2021-03-09 17:15:00,27.69,9.736018751,264.76,1116.76875,0
2021-03-09 17:30:00,27.24,9.532938228,276.1,1117.38375,0
2021-03-09 17:45:00,29.88,9.329857705,285.1,1102.895,0
2021-03-09 18:00:00,28.68,9.126777181,250.86,1083.33,0
2021-03-09 18:15:00,27.16,8.99181325,261.57,1016.94,0
2021-03-09 18:30:00,25.89,8.856849319,272.9,1017.09875,0
2021-03-09 18:45:00,26.61,8.721885388,277.74,1110.79,0
2021-03-09 19:00:00,25.48,8.586921457,247.61,293.96625,0
2021-03-09 19:15:00,25.96,8.510766261,251.34,285.12625,0
2021-03-09 19:30:00,13.03,8.434611065,259.94,351.075,0
2021-03-09 19:45:00,13.3,8.358455869,263.45,266.80375,0
2021-03-09 20:00:00,14.18,8.282300672,251.13,254.51875,0
2021-03-09 20:15:00,12.51,8.18837593,249.39,257.0425,0
2021-03-09 20:30:00,12.15,8.094451188,256.33,277.65,0
2021-03-09 20:45:00,12.24,8.000526446,257.23,294.5775,0
2021-03-09 21:00:00,12.45,7.906601704,247.42,324.045,0
2021-03-09 21:15:00,12.43,7.789830404,256.07,370.55125,0
2021-03-09 21:30:00,12.68,7.673059103,255.63,316.09375,0
2021-03-09 21:45:00,13.37,7.556287802,260.37,264.49625,0
2021-03-09 22:00:00,12.19,7.439516501,251.2,368.39625,0
2021-03-09 22:15:00,11.29,7.344322506,253.17,320.2625,0
2021-03-09 22:30:00,12.51,7.24912851,259.45,348.5525,0
2021-03-09 22:45:00,11.87,7.153934515,263.29,352.02125,0
2021-03-09 23:00:00,12.06,7.05874052,247.33,334.8475,0
2021-03-09 23:15:00,11.85,6.989777759,250.63,341.53625,0
2021-03-09 23:30:00,11.43,6.920814998,251.82,357.66,0
2021-03-09 23:45:00,11.7,6.851852237,255.69,350.845,0
2021-03-10 00:00:00,11.72,6.782889476,138.21,365.05125,0
2021-03-10 00:15:00,11.48,6.710965124,156.08,255.03,0
2021-03-10 00:30:00,11.48,6.639040772,167.35,299.92375,0
2021-03-10 00:45:00,12.73,6.56711642,180.87,271.3075,0
2021-03-10 01:00:00,12.84,6.495192068,134.5,367.585,0
2021-03-10 01:15:00,11.76,6.454575963,147.58,252.135,0
2021-03-10 01:30:00,12.98,6.413959859,156.96,254.95875,0
2021-03-10 01:45:00,12.4,6.373343754,167.14,250.8175,0
2021-03-10 02:00:00,11.89,6.332727649,131.93,328.9675,0
2021-03-10 02:15:00,11.42,6.331035312,140.49,331.28625,0
2021-03-10 02:30:00,12.59,6.329342974,150.45,288.5625,0
2021-03-10 02:45:00,14.3,6.327650636,158.54,359.24625,0
2021-03-10 03:00:00,12.84,6.325958299,129.13,360.11,0
2021-03-10 03:15:00,13.86,6.300150149,138.67,320.1575,0
2021-03-10 03:30:00,13.44,6.274341999,146.27,285.82625,0
2021-03-10 03:45:00,14.06,6.248533849,154.73,342.25625,0
2021-03-10 04:00:00,12.7,6.222725699,130.47,370.23625,0
2021-03-10 04:15:00,13.52,6.214264011,136.84,316.21625,0
2021-03-10 04:30:00,13.67,6.205802322,142.34,258.5075,0
2021-03-10 04:45:00,13.72,6.197340634,149.88,262.06,0
2021-03-10 05:00:00,12.06,6.188878945,128.41,266.585,0
2021-03-10 05:15:00,11.98,6.284072941,133.74,341.2825,0
2021-03-10 05:30:00,11.94,6.379266936,141.16,352.07,0
2021-03-10 05:45:00,14.96,6.474460931,144.82,252.42375,0
2021-03-10 06:00:00,15.1,6.569654926,126.18,366.61,0
2021-03-10 06:15:00,12.53,6.655964149,131.34,340.45375,0
2021-03-10 06:30:00,15.19,6.742273371,138.33,273.255,0
2021-03-10 06:45:00,15.95,6.828582594,142.19,309.5675,0
2021-03-10 07:00:00,14.02,6.914891816,128.09,333.87125,0
2021-03-10 07:15:00,14.93,7.175511821,132.63,358.4175,0
2021-03-10 07:30:00,15.85,7.436131826,136.93,273.80875,0
2021-03-10 07:45:00,18.15,7.69675183,140.67,332.705,0
2021-03-10 08:00:00,15.87,7.957371835,129.93,1113.42,0
2021-03-10 08:15:00,17.87,8.204030054,141.64,1065.87,0
2021-03-10 08:30:00,41.6,8.450688273,147.28,1082.1325,0
2021-03-10 08:45:00,44.06,8.697346492,157.97,1039.605,0
2021-03-10 09:00:00,42.8,8.944004711,129.07,1097.31625,0
2021-03-10 09:15:00,41.27,9.17923965,137.58,1121.56625,0
2021-03-10 09:30:00,41.83,9.414474589,147.73,1077.42,0
2021-03-10 09:45:00,51.28,9.649709529,153.2,1103.8475,0
2021-03-10 10:00:00,48.32,9.884944468,129.82,1053.2675,0
2021-03-10 10:15:00,47.35,10.04063954,135.96,1072.97875,0
2021-03-10 10:30:00,45.07,10.1963346,145.8,1018.38125,0
2021-03-10 10:45:00,52.95,10.35202967,150.5,1096.44625,0
2021-03-10 11:00:00,49.68,10.50772474,129.43,1104.23,0
2021-03-10 11:15:00,50.58,10.66341981,138.17,1080.84375,0
2021-03-10 11:30:00,50.31,10.81911487,144.53,1065.26875,0
2021-03-10 11:45:00,56.62,10.97480994,150.46,1123.2825,0
2021-03-10 12:00:00,53.85,11.13050501,127.6,1009.7825,0
2021-03-10 12:15:00,54.64,11.20750638,133.74,1013.01875,0
2021-03-10 12:30:00,49.07,11.28450774,142.73,1089.6375,0
2021-03-10 12:45:00,56.39,11.36150911,147.45,1093.26625,0
2021-03-10 13:00:00,57.95,11.43851047,128.68,1010.9175,0
2021-03-10 13:15:00,55.17,11.41947167,134.15,1032.11375,0
2021-03-10 13:30:00,50.53,11.40043287,139.45,1084.795,0
2021-03-10 13:45:00,57.06,11.38139407,147.25,1101.9425,0
2021-03-10 14:00:00,57.36,11.36235527,128.69,1038.845,0
2021-03-10 14:15:00,56.05,11.30270037,132.96,1031.49625,0
2021-03-10 14:30:00,50.99,11.24304547,140.36,1064.97,0
2021-03-10 14:45:00,56.11,11.18339056,142.98,1021.77,0
2021-03-10 15:00:00,55.75,11.12373566,129.27,1050.00375,0
2021-03-10 15:15:00,51.38,11.04588813,132.68,1008.13625,0
2021-03-10 15:30:00,51.36,10.96804059,137.51,1079.015,0
2021-03-10 15:45:00,53.49,10.89019306,145.56,1029.14,0
2021-03-10 16:00:00,54.9,10.81234552,127.11,1042.71375,0
2021-03-10 16:15:00,50.72,10.65707354,132.64,1100.01,0
2021-03-10 16:30:00,48.35,10.50180156,138.84,1122.25875,0
2021-03-10 16:45:00,55.33,10.34652957,142.74,1067.56375,0
2021-03-10 17:00:00,53.53,10.19125759,125.37,1045.68875,0
2021-03-10 17:15:00,48.58,9.970830606,130.82,1118.8425,0
2021-03-10 17:30:00,45.77,9.750403622,137.31,1105.83,0
2021-03-10 17:45:00,52.37,9.529976637,141.1,1063.0225,0
2021-03-10 18:00:00,48.97,9.309549652,128.64,1056.735,0
2021-03-10 18:15:00,44.85,9.15723926,130.95,1097.845,0
2021-03-10 18:30:00,42.93,9.004928867,137.16,1022.4625,0
2021-03-10 18:45:00,46.83,8.852618475,141.24,1056.51125,0
2021-03-10 19:00:00,42.88,8.700308083,125.01,291.98875,0
2021-03-10 19:15:00,41.74,8.561959476,127.16,336.0125,0
2021-03-10 19:30:00,17.33,8.42361087,127.22,278.4075,0
2021-03-10 19:45:00,19.61,8.285262263,129.87,261.1625,0
2021-03-10 20:00:00,17.25,8.146913657,125.82,259.865,0
2021-03-10 20:15:00,16.46,8.034796285,125.47,352.35375,0
2021-03-10 20:30:00,16.02,7.922678912,126.6,319.62625,0
2021-03-10 20:45:00,18.91,7.81056154,129.06,268.54375,0
2021-03-10 21:00:00,17.66,7.698444168,124.19,337.32375,0
2021-03-10 21:15:00,15.78,7.571518841,125.37,363.87,0
2021-03-10 21:30:00,17.35,7.444593514,128.27,331.24,0
2021-03-10 21:45:00,18.23,7.317668187,130.61,352.57125,0
2021-03-10 22:00:00,16.88,7.19074286,124.44,366.21625,0
2021-03-10 22:15:00,16.94,7.045624903,125.04,356.8875,0
2021-03-10 22:30:00,16.78,6.900506946,128.01,297.16375,0
2021-03-10 22:45:00,16.65,6.755388988,129.06,370.915,0
2021-03-10 23:00:00,14.68,6.610271031,125.89,316.6475,0
2021-03-10 23:15:00,16.08,6.484614957,126.89,327.1375,0
2021-03-10 23:30:00,14.35,6.358958884,129.46,302.91625,0
2021-03-10 23:45:00,14.51,6.23330281,128.55,358.34875,0
2021-03-11 00:00:00,13.59,6.107646736,283.22,366.6575,0
2021-03-11 00:15:00,14.52,6.047991832,308.85,329.195,0
2021-03-11 00:30:00,14.64,5.988336929,335.42,315.1875,0
2021-03-11 00:45:00,9.46,5.928682025,358.83,268.70625,0
2021-03-11 01:00:00,8.96,5.869027121,271.29,277.37375,0
2021-03-11 01:15:00,8.22,5.78948725,296.93,268.37375,0
2021-03-11 01:30:00,8.05,5.709947378,316.22,253.2875,0
2021-03-11 01:45:00,8.52,5.630407507,336.65,363.33,0
2021-03-11 02:00:00,8.03,5.550867635,263.93,314.47625,0
2021-03-11 02:15:00,8.74,5.463289159,281.88,372.83625,0
2021-03-11 02:30:00,8.02,5.375710684,304.31,318.5225,0
2021-03-11 02:45:00,9.16,5.288132208,317.84,269.255,0
2021-03-11 03:00:00,8.27,5.200553732,264.09,362.48125,0
2021-03-11 03:15:00,7.51,5.126513958,280.76,295.0925,0
2021-03-11 03:30:00,8.06,5.052474184,295.9,273.79875,0
2021-03-11 03:45:00,7.86,4.97843441,305.21,304.81625,0
2021-03-11 04:00:00,7.4,4.904394636,259.12,293.79375,0
2021-03-11 04:15:00,7.43,4.855739927,271,371.705,0
2021-03-11 04:30:00,7.19,4.807085219,281.91,317.01375,0
2021-03-11 04:45:00,8.26,4.75843051,296.1,362.56,0
2021-03-11 05:00:00,7.53,4.709775801,260.41,258.68,0
2021-03-11 05:15:00,7.75,4.698352522,265.94,302.03625,0
2021-03-11 05:30:00,6.76,4.686929242,282.19,319.07125,0
2021-03-11 05:45:00,7.41,4.675505963,289.78,308.41375,0
2021-03-11 06:00:00,7.5,4.664082683,252.93,354.5775,0
2021-03-11 06:15:00,7.26,4.705121873,264.46,358.7975,0
2021-03-11 06:30:00,7.62,4.746161062,278.82,292.21375,0
2021-03-11 06:45:00,8.13,4.787200251,286.01,264.39875,0
2021-03-11 07:00:00,7.45,4.82823944,257.31,309.1125,0
2021-03-11 07:15:00,7.24,5.090974867,266.37,316.36375,0
2021-03-11 07:30:00,7.92,5.353710294,272.76,345.5,0
2021-03-11 07:45:00,8.75,5.616445721,284.71,345.14625,0
2021-03-11 08:00:00,9.38,5.879181147,265.56,1067.835,0
2021-03-11 08:15:00,9.7,6.150378263,280.45,1102.3625,0
2021-03-11 08:30:00,18.14,6.421575378,297.99,1045.94625,0
2021-03-11 08:45:00,20.25,6.692772494,312.99,1106.58875,0
2021-03-11 09:00:00,19.61,6.963969609,258.16,1025.65875,0
2021-03-11 09:15:00,20.45,7.298629388,281.29,1123.37,0
2021-03-11 09:30:00,19.71,7.633289167,292.36,1017.4975,0
2021-03-11 09:45:00,24.87,7.967948946,309.85,1079.62375,0
2021-03-11 10:00:00,22.9,8.302608725,261.6,1048.3725,0
2021-03-11 10:15:00,24.12,8.613575776,271.84,1023.3,0
2021-03-11 10:30:00,23.65,8.924542827,285.45,1092.0675,0
2021-03-11 10:45:00,26.91,9.235509878,305.22,1096.0825,0
2021-03-11 11:00:00,28.34,9.546476929,260.37,1073.84125,0
2021-03-11 11:15:00,28.23,9.764788492,269.15,1091.09875,0
2021-03-11 11:30:00,27.28,9.983100054,288.11,1072.03875,0
2021-03-11 11:45:00,31.31,10.20141162,298.27,1034.72,0
2021-03-11 12:00:00,30.91,10.41972318,258.21,1089.2025,0
2021-03-11 12:15:00,29.4,10.59107237,268.02,1056.4425,0
2021-03-11 12:30:00,30.2,10.76242156,284.46,1011.8875,0
2021-03-11 12:45:00,33.11,10.93377075,295.51,1124.10875,0
2021-03-11 13:00:00,31.85,11.10511995,252.77,1034.73,0
2021-03-11 13:15:00,33.33,11.25785342,271.71,1065.17375,0
2021-03-11 13:30:00,31.21,11.4105869,281.02,1004.2275,0
2021-03-11 13:45:00,35.73,11.56332038,291.19,1072.0975,0
2021-03-11 14:00:00,33.19,11.71605385,259.05,1115.46625,0
2021-03-11 14:15:00,34.08,11.74440051,271.33,1117.28,0
2021-03-11 14:30:00,34.31,11.77274717,280.26,1090.4825,0
2021-03-11 14:45:00,37.24,11.80109382,288.45,1061.00625,0
2021-03-11 15:00:00,35.59,11.82944048,256.4,1031.08375,0
2021-03-11 15:15:00,34.11,11.76851632,263.58,1104.57625,0
2021-03-11 15:30:00,32.72,11.70759216,274.72,1122.99875,0
2021-03-11 15:45:00,36.84,11.64666801,284.26,1018.68625,0
2021-03-11 16:00:00,36.36,11.58574385,256.86,1052.10375,0
2021-03-11 16:15:00,32.75,11.38816342,266.16,1118.86875,0
2021-03-11 16:30:00,32.17,11.190583,275.01,1108.0525,0
2021-03-11 16:45:00,35.2,10.99300257,288.37,1008.70625,0
2021-03-11 17:00:00,33.55,10.79542215,255.26,1032.59125,0
2021-03-11 17:15:00,30.17,10.52422503,263.64,1011.8675,0
2021-03-11 17:30:00,28.99,10.25302792,271.91,1065.175,0
2021-03-11 17:45:00,30.14,9.981830801,279.67,1110.33,0
2021-03-11 18:00:00,29.7,9.710633686,256.58,1119.44125,0
2021-03-11 18:15:00,29.25,9.516014851,259.4,1048.5075,0
2021-03-11 18:30:00,28.26,9.321396016,269.31,1122.78,0
2021-03-11 18:45:00,28.06,9.126777181,281.01,1048.6025,0
2021-03-11 19:00:00,28.55,8.932158347,245.05,331.745,0
2021-03-11 19:15:00,26.12,8.791694318,253.51,326.96875,0
2021-03-11 19:30:00,13.96,8.65123029,256.47,367.27,0
2021-03-11 19:45:00,14.38,8.510766261,264.96,356.90375,0
2021-03-11 20:00:00,14.62,8.370302232,244.48,314.60125,0
2021-03-11 20:15:00,14.2,8.293300867,249.9,276.28375,0
2021-03-11 20:30:00,13.21,8.216299502,260.58,305.98125,0
2021-03-11 20:45:00,12.86,8.139298137,258.83,294.7475,0
2021-03-11 21:00:00,13.11,8.062296772,249.45,278.45625,0
2021-03-11 21:15:00,12.6,7.97217979,248.97,347.42125,0
2021-03-11 21:30:00,12.26,7.882062808,253.14,253.73,0
2021-03-11 21:45:00,13.36,7.791945826,258.68,340.55625,0
2021-03-11 22:00:00,11.76,7.701828843,249.82,283.88625,0
2021-03-11 22:15:00,12.85,7.577865107,253.59,256.28375,0
2021-03-11 22:30:00,11.71,7.453901371,258.74,364.08125,0
2021-03-11 22:45:00,11.28,7.329937635,256.28,288.2425,0
2021-03-11 23:00:00,12.57,7.205973899,247.7,328.7375,0
2021-03-11 23:15:00,11.18,7.066779124,248.51,276.83,0
2021-03-11 23:30:00,11.56,6.927584349,256.31,251.3975,0
2021-03-11 23:45:00,10.78,6.788389573,261.66,330.5525,0
2021-03-12 00:00:00,10.22,6.649194798,247.41,369.6375,0
2021-03-12 00:15:00,10.93,6.536231257,273.05,357.3075,0
2021-03-12 00:30:00,11.12,6.423267716,296.85,280.79,0
2021-03-12 00:45:00,11.03,6.310304175,311.86,255.0025,0
2021-03-12 01:00:00,9.54,6.197340634,239.99,323.3975,0
2021-03-12 01:15:00,8.86,6.073376898,257.7,295.6775,0
2021-03-12 01:30:00,9.2,5.949413162,273.23,350.11625,0
2021-03-12 01:45:00,9.61,5.825449426,293.26,275.93375,0
2021-03-12 02:00:00,9.76,5.70148569,232.45,269.535,0
2021-03-12 02:15:00,8.59,5.596560753,247.35,356.96125,0
2021-03-12 02:30:00,8.16,5.491635816,263.76,256.25125,0
2021-03-12 02:45:00,9.69,5.386710879,277.49,273.20375,0
2021-03-12 03:00:00,8.18,5.281785942,228.68,313.30125,0
2021-03-12 03:15:00,8.05,5.219169447,241.57,333.84875,0
2021-03-12 03:30:00,8.16,5.156552952,252.88,362.41875,0
2021-03-12 03:45:00,8.92,5.093936458,266.57,268.1325,0
2021-03-12 04:00:00,8.9,5.031319963,227.63,270.305,0
2021-03-12 04:15:00,7.7,4.96404954,239.7,306.89875,0
2021-03-12 04:30:00,7.48,4.896779116,249.65,371.6575,0
2021-03-12 04:45:00,8.19,4.829508693,262.48,296.24125,0
2021-03-12 05:00:00,8.55,4.76223827,226.17,302.8075,0
2021-03-12 05:15:00,7.6,4.702160282,238.28,264.5775,0
2021-03-12 05:30:00,7.43,4.642082293,248.61,265.2425,0
2021-03-12 05:45:00,7.36,4.582004305,252.28,261.52,0
2021-03-12 06:00:00,7.13,4.521926317,221.2,285.01,0
2021-03-12 06:15:00,6.94,4.56423476,231.17,262.80625,0
2021-03-12 06:30:00,7.18,4.606543202,241.74,290.04875,0
2021-03-12 06:45:00,7.38,4.648851644,246.98,359.84375,0
2021-03-12 07:00:00,7.58,4.691160087,222.91,292.62625,0
2021-03-12 07:15:00,8.43,5.026666034,231.63,258.4675,0
2021-03-12 07:30:00,8.11,5.362171982,237.13,354.39375,0
2021-03-12 07:45:00,8.58,5.69767793,243.78,353.50875,0
2021-03-12 08:00:00,10.23,6.033183878,226.54,1040.66375,0
2021-03-12 08:15:00,10.72,6.398728819,248.66,1033.6525,0
2021-03-12 08:30:00,20.74,6.764273761,261.48,1118.48,0
2021-03-12 08:45:00,22.95,7.129818703,274.65,1021.84,0
2021-03-12 09:00:00,23.89,7.495363645,227.56,1088.4075,0
2021-03-12 09:15:00,22.83,7.887139821,242.67,1070.5725,0
2021-03-12 09:30:00,24.19,8.278915997,253.92,1064.9625,0
2021-03-12 09:45:00,28.58,8.670692173,272.11,1042.605,0
2021-03-12 10:00:00,28.47,9.062468349,225.88,1099.44125,0
2021-03-12 10:15:00,28.19,9.35905053,243.6,1076.34875,0
2021-03-12 10:30:00,28.81,9.655632711,250.79,1035.95875,0
2021-03-12 10:45:00,33.3,9.952214891,267.16,1098.775,0
2021-03-12 11:00:00,31.66,10.24879707,226.76,1102.265,0
2021-03-12 11:15:00,33.15,10.48191659,235.31,1077.05875,0
2021-03-12 11:30:00,32.53,10.71503611,248.65,1034.57125,0
2021-03-12 11:45:00,36.67,10.94815562,258.28,1066.1625,0
2021-03-12 12:00:00,35.48,11.18127514,222.04,1093.04625,0
2021-03-12 12:15:00,35.4,11.31920066,239.44,1104.46,0
2021-03-12 12:30:00,35.55,11.45712619,248.54,1106.1725,0
2021-03-12 12:45:00,40.26,11.59505171,257.49,1015.465,0
2021-03-12 13:00:00,38.66,11.73297723,225.19,1111.64875,0
2021-03-12 13:15:00,35.79,11.79178596,235.07,1036.59375,0
2021-03-12 13:30:00,37.38,11.8505947,247.77,1103.2925,0
2021-03-12 13:45:00,39.26,11.90940343,256.9,1106.0775,0
2021-03-12 14:00:00,40,11.96821217,226.52,1094.09375,0
2021-03-12 14:15:00,38.57,11.9267499,237.02,1099.0675,0
2021-03-12 14:30:00,37.26,11.88528762,244.54,1092.4425,0
2021-03-12 14:45:00,40.64,11.84382535,254.12,1115.29625,0
2021-03-12 15:00:00,39.09,11.80236307,224.19,1106.59875,0
2021-03-12 15:15:00,38.62,11.75159294,230,1081.87625,0
2021-03-12 15:30:00,37.25,11.70082281,243.14,1103.415,0
2021-03-12 15:45:00,39.85,11.65005268,252.54,1105.32875,0
2021-03-12 16:00:00,39.51,11.59928255,222.46,1001.08875,0
2021-03-12 16:15:00,37.46,11.36404761,235.35,1065.52625,0
2021-03-12 16:30:00,33.51,11.12881267,243.37,1093.2725,0
2021-03-12 16:45:00,37.3,10.89357773,246.72,1103.6825,0
2021-03-12 17:00:00,35.72,10.65834279,220.91,1039.3025,0
2021-03-12 17:15:00,34.09,10.2995672,232.41,1089.02125,0
2021-03-12 17:30:00,31.35,9.940791612,239.55,1037.25625,0
2021-03-12 17:45:00,33.68,9.582016021,249.86,1046.41375,0
2021-03-12 18:00:00,30.28,9.22324043,224.47,1019.28625,0
2021-03-12 18:15:00,28.88,8.949504808,228.18,1040.335,0
2021-03-12 18:30:00,26.74,8.675769186,237.62,1079.17625,0
2021-03-12 18:45:00,28.24,8.402033564,249.45,1091.5425,0
2021-03-12 19:00:00,27.72,8.128297942,215.92,302.52875,0
2021-03-12 19:15:00,26.3,7.867677937,219.05,308.21375,0
2021-03-12 19:30:00,12.58,7.607057933,222.88,275.93,0
2021-03-12 19:45:00,12.95,7.346437928,227.6,336.8825,0
2021-03-12 20:00:00,11.91,7.085817923,220.3,351.67,0
2021-03-12 20:15:00,12.43,6.935199868,221.11,305.4475,0
2021-03-12 20:30:00,12.25,6.784581814,225.44,305.7475,0
2021-03-12 20:45:00,11.45,6.633963759,226.66,333.01625,0
2021-03-12 21:00:00,11.18,6.483345704,220.57,266.70875,0
2021-03-12 21:15:00,11.23,6.349227942,218.77,254.93625,0
2021-03-12 21:30:00,10.05,6.21511018,221.49,364.5975,0
2021-03-12 21:45:00,9.78,6.080992417,229.12,357.5,0
2021-03-12 22:00:00,11.1,5.946874655,214.58,283.265,0
2021-03-12 22:15:00,10.69,5.803025951,217.33,370.73625,0
2021-03-12 22:30:00,9.37,5.659177247,224.98,330.695,0
2021-03-12 22:45:00,10.48,5.515328543,226.86,344.21375,0
2021-03-12 23:00:00,9.67,5.371479839,220.37,284.0025,0
2021-03-12 23:15:00,9.46,5.270362662,218.95,367.15125,0
2021-03-12 23:30:00,8.56,5.169245485,224.53,272.955,0
2021-03-12 23:45:00,9.42,5.068128308,224.57,356.39,0
2021-03-13 00:00:00,8.21,4.967011131,64.67,231.56,0
2021-03-13 00:15:00,8.89,4.871817135,69.97,183.98875,0
2021-03-13 00:30:00,7.36,4.77662314,72.51,198.05125,0
2021-03-13 00:45:00,11.48,4.681429145,75.27,170.74,0
2021-03-13 01:00:00,11.22,4.58623515,64.95,182.8425,0
2021-03-13 01:15:00,9.91,4.499925927,66.46,160.29625,0
2021-03-13 01:30:00,9.89,4.413616705,69.08,195.60625,0
2021-03-13 01:45:00,9.8,4.327307482,71.36,247.115,0
2021-03-13 02:00:00,10.61,4.24099826,64.21,194.33,0
2021-03-13 02:15:00,11.71,4.161035304,66.45,203.82125,0
2021-03-13 02:30:00,9.75,4.081072348,68.81,161.3575,0
2021-03-13 02:45:00,10.46,4.001109392,69.5,209.12875,0
2021-03-13 03:00:00,8.79,3.921146436,62.58,217.00375,0
2021-03-13 03:15:00,9.9,3.901684553,64.79,200.49,0
2021-03-13 03:30:00,9.99,3.882222669,66.57,201.98625,0
2021-03-13 03:45:00,10.11,3.862760786,68.58,229.61125,0
2021-03-13 04:00:00,9.87,3.843298902,61.89,224.9925,0
2021-03-13 04:15:00,10.37,3.775605394,64.41,126.26,0
2021-03-13 04:30:00,9.9,3.707911887,65.72,186.935,0
2021-03-13 04:45:00,7.46,3.640218379,68.12,206.55875,0
2021-03-13 05:00:00,8.86,3.572524871,62.6,170.26875,0
2021-03-13 05:15:00,9.16,3.534024189,64.63,217.01875,0
2021-03-13 05:30:00,7.93,3.495523506,65.21,220.535,0
2021-03-13 05:45:00,9.5,3.457022824,67.72,249.95,0
2021-03-13 06:00:00,9.32,3.418522141,61.9,248.32875,0
2021-03-13 06:15:00,10.11,3.478177045,63.57,161.27625,0
2021-03-13 06:30:00,9.97,3.537831948,65.71,159.15125,0
2021-03-13 06:45:00,8.23,3.597486852,66.94,236.01,0
2021-03-13 07:00:00,8.17,3.657141756,62.11,178.66,0
2021-03-13 07:15:00,10.64,3.891953611,64.05,146.3975,0
2021-03-13 07:30:00,9.34,4.126765466,64.41,148.80625,0
2021-03-13 07:45:00,9.2,4.361577321,66.59,185.17375,0
2021-03-13 08:00:00,9.63,4.596389176,64.12,596.9425,0
2021-03-13 08:15:00,11.61,4.922164182,65,503.81,0
2021-03-13 08:30:00,28.36,5.247939188,67.87,545.7725,0
2021-03-13 08:45:00,27.08,5.573714194,69.83,547.40875,0
2021-03-13 09:00:00,30.25,5.8994892,62.29,597.15625,0
2021-03-13 09:15:00,30.96,6.234995148,64.18,621.10875,0
2021-03-13 09:30:00,34.25,6.570501095,67.85,622.53875,0
2021-03-13 09:45:00,40.92,6.906007043,70,538.235,0
2021-03-13 10:00:00,41.93,7.241512991,62.38,579.535,0
2021-03-13 10:15:00,36.84,7.480132606,64,535.0025,0
2021-03-13 10:30:00,39.38,7.71875222,66.02,569.0875,0
2021-03-13 10:45:00,41.77,7.957371835,68.45,621.8225,0
2021-03-13 11:00:00,44.34,8.19599145,62.42,513.75125,0
2021-03-13 11:15:00,47.51,8.356763531,64.55,600.29,0
2021-03-13 11:30:00,40.28,8.517535612,66.26,562.7125,0
2021-03-13 11:45:00,50.22,8.678307693,68.84,543.30125,0
2021-03-13 12:00:00,47.18,8.839079774,61.95,531.9725,0
2021-03-13 12:15:00,45.74,9.004505783,64.76,527.935,0
2021-03-13 12:30:00,44.41,9.169931793,65.73,612.2225,0
2021-03-13 12:45:00,48.9,9.335357802,67.86,577.72125,0
2021-03-13 13:00:00,54.23,9.500783812,61.63,608.315,0
2021-03-13 13:15:00,51.38,9.537592157,64.06,537.5725,0
2021-03-13 13:30:00,52.46,9.574400501,64.98,590.105,0
2021-03-13 13:45:00,51.5,9.611208846,66.53,577.93875,0
2021-03-13 14:00:00,54.06,9.648017191,61.86,600.2275,0
2021-03-13 14:15:00,52.41,9.617132028,64.82,541.92125,0
2021-03-13 14:30:00,52.88,9.586246865,65.49,609.58125,0
2021-03-13 14:45:00,51.47,9.555361702,67.47,500.8625,0
2021-03-13 15:00:00,54.38,9.524476539,62.2,618.57125,0
2021-03-13 15:15:00,45.63,9.440282739,63.91,569.67,0
2021-03-13 15:30:00,52.38,9.356088939,65.57,536.2025,0
2021-03-13 15:45:00,51.87,9.271895139,66.81,605.03,0
2021-03-13 16:00:00,47.84,9.187701338,62.61,606.99,0
2021-03-13 16:15:00,50.86,9.02142916,63.19,579.3525,0
2021-03-13 16:30:00,49.33,8.855156982,64.82,624.02,0
2021-03-13 16:45:00,49.13,8.688884803,65.36,516.435,0
2021-03-13 17:00:00,50.82,8.522612625,62.79,537.09,0
2021-03-13 17:15:00,41.62,8.286531517,62.91,591.2,0
2021-03-13 17:30:00,41.44,8.050450408,63.81,613.275,0
2021-03-13 17:45:00,44.92,7.8143693,65.79,547.195,0
2021-03-13 18:00:00,44.84,7.578288192,62.22,512.7325,0
2021-03-13 18:15:00,39.46,7.412016013,62.5,541.54625,0
2021-03-13 18:30:00,35.7,7.245743835,64.19,605.6325,0
2021-03-13 18:45:00,38.13,7.079471657,64.94,504.6225,0
2021-03-13 19:00:00,40.65,6.913199478,60.84,125.29625,0
2021-03-13 19:15:00,33.46,6.740581033,61.26,228.40375,0
2021-03-13 19:30:00,13.14,6.567962589,62.83,167.965,0
2021-03-13 19:45:00,18.64,6.395344144,64.12,226.285,0
2021-03-13 20:00:00,15.01,6.222725699,61.42,177.57375,0
2021-03-13 20:15:00,17.32,6.115262256,61.83,200.055,0
2021-03-13 20:30:00,14.48,6.007798812,62.46,239.57125,0
2021-03-13 20:45:00,15.67,5.900335369,64.12,235.34,0
2021-03-13 21:00:00,17.18,5.792871925,60.68,232.005,0
2021-03-13 21:15:00,16.57,5.689216241,63.01,149.1925,0
2021-03-13 21:30:00,15.85,5.585560558,61.56,137.61625,0
2021-03-13 21:45:00,12.36,5.481904874,63.61,146.75625,0
2021-03-13 22:00:00,11.4,5.37824919,61.63,141.81125,0
2021-03-13 22:15:00,11.72,5.283478279,62.82,241.855,0
2021-03-13 22:30:00,11.11,5.188707368,62.92,245.345,0
2021-03-13 22:45:00,15.23,5.093936458,63.34,152.05125,0
2021-03-13 23:00:00,14.92,4.999165547,61.72,150.12375,0
2021-03-13 23:15:00,10.96,4.892548272,61.26,240.63375,0
2021-03-13 23:30:00,10.62,4.785930997,62.25,219.755,0
2021-03-13 23:45:00,13.96,4.679313723,61.96,186.6575,0
2021-03-14 00:00:00,12.93,4.572696448,66.53,194.5275,0
2021-03-14 00:15:00,11.34,4.478348622,69.67,142.03,0
2021-03-14 00:30:00,11.4,4.384000795,72.81,220.665,0
2021-03-14 00:45:00,9.01,4.289652969,74.79,170.06,0
2021-03-14 01:00:00,10.99,4.195305142,64.82,151.12,0
2021-03-14 01:15:00,9.08,4.144958096,67.89,234.2275,0
2021-03-14 01:30:00,8.31,4.09461105,70.77,219.25375,0
2021-03-14 01:45:00,11.45,4.044264003,72.78,185.55125,0
2021-03-14 02:00:00,10.53,3.993916957,64.09,208.60875,0
2021-03-14 02:15:00,9.16,3.919454098,66.41,228.045,0
2021-03-14 02:30:00,9.45,3.84499124,67.54,129.3725,0
2021-03-14 02:45:00,10.58,3.770528381,69.71,181.525,0
2021-03-14 03:00:00,7.4,3.696065523,62.2,139.55375,0
2021-03-14 03:15:00,8.65,3.651641658,65.84,194.825,0
2021-03-14 03:30:00,7.29,3.607217794,67.97,160.4825,0
2021-03-14 03:45:00,9.21,3.562793929,68.86,194.4875,0
2021-03-14 04:00:00,7.87,3.518370065,63.09,149.19125,0
2021-03-14 04:15:00,8.48,3.448138051,64.92,161.1,0
2021-03-14 04:30:00,7.15,3.377906036,66.69,195.8125,0
2021-03-14 04:45:00,7.64,3.307674022,68.6,154.07375,0
2021-03-14 05:00:00,8.23,3.237442008,63.26,153.85125,0
2021-03-14 05:15:00,6.98,3.196825903,63.29,148.17375,0
2021-03-14 05:30:00,6.77,3.156209799,65.69,130.11625,0
2021-03-14 05:45:00,6.82,3.115593694,66.09,242.17875,0
2021-03-14 06:00:00,6.29,3.074977589,61.52,152.27875,0
2021-03-14 06:15:00,9,3.19174889,64.18,177.69125,0
2021-03-14 06:30:00,6.97,3.308520191,64.38,184.9325,0
2021-03-14 06:45:00,8.23,3.425291492,65.81,195.21125,0
2021-03-14 07:00:00,8.52,3.542062793,61.87,138.82,0
2021-03-14 07:15:00,9.31,3.814106077,63.52,169.97375,0
2021-03-14 07:30:00,8.06,4.086149361,63.71,209.82,0
2021-03-14 07:45:00,10,4.358192645,66.53,149.565,0
2021-03-14 08:00:00,11.93,4.63023593,62.9,572.18125,0
2021-03-14 08:15:00,10.47,5.022012106,66.42,608.15375,0
2021-03-14 08:30:00,28.2,5.413788282,67.53,607.78875,0
2021-03-14 08:45:00,33.37,5.805564458,70.41,555.8475,0
2021-03-14 09:00:00,34.06,6.197340634,62.82,580.255,0
2021-03-14 09:15:00,32.88,6.512538529,64.51,565.82,0
2021-03-14 09:30:00,34.58,6.827736425,67.64,541.1975,0
2021-03-14 09:45:00,38.92,7.14293432,68.86,517.45,0
2021-03-14 10:00:00,38.35,7.458132216,62.22,603.02875,0
2021-03-14 10:15:00,37,7.746675792,64.31,548.475,0
2021-03-14 10:30:00,42.85,8.035219369,67.32,550.0325,0
2021-03-14 10:45:00,44.64,8.323762946,67.55,511.92625,0
2021-03-14 11:00:00,45.07,8.612306523,62.86,608.905,0
2021-03-14 11:15:00,41.98,8.79000198,64.52,543.91,0
2021-03-14 11:30:00,49.18,8.967697438,65.65,521.875,0
2021-03-14 11:45:00,48.51,9.145392896,68.5,533.39,0
2021-03-14 12:00:00,46.81,9.323088354,62.24,522.15375,0
2021-03-14 12:15:00,47.54,9.419128518,64.31,563.74125,0
2021-03-14 12:30:00,45.67,9.515168682,66.51,541.4175,0
2021-03-14 12:45:00,53.03,9.611208846,67.81,506.9525,0
2021-03-14 13:00:00,50.46,9.70724901,62.7,589.15125,0
2021-03-14 13:15:00,46.94,9.770288589,65.06,572.8725,0
2021-03-14 13:30:00,52.48,9.833328168,66.27,569.065,0
2021-03-14 13:45:00,55.05,9.896367748,66.17,530.36625,0
2021-03-14 14:00:00,53.44,9.959407327,61.52,619.10875,0
2021-03-14 14:15:00,49.79,9.957291905,63.56,548.86875,0
2021-03-14 14:30:00,56.54,9.955176482,65.13,549.51,0
2021-03-14 14:45:00,54.37,9.95306106,67.28,537.42625,0
2021-03-14 15:00:00,53,9.950945638,62.19,511.2475,0
2021-03-14 15:15:00,50.84,9.907367943,64.65,513.98875,0
2021-03-14 15:30:00,47.4,9.863790247,64.96,593.4775,0
2021-03-14 15:45:00,50.48,9.820212551,65.82,555.055,0
2021-03-14 16:00:00,54.73,9.776634856,61.81,607.7375,0
2021-03-14 16:15:00,51.12,9.669594497,63.62,586.51125,0
2021-03-14 16:30:00,53.87,9.562554138,65.85,615.20375,0
2021-03-14 16:45:00,54.47,9.455513778,65.36,536.4625,0
2021-03-14 17:00:00,54.71,9.348473419,62.06,571.435,0
2021-03-14 17:15:00,46.48,9.103507538,64.41,616.48375,0
2021-03-14 17:30:00,47.92,8.858541657,65.36,602.4825,0
2021-03-14 17:45:00,51.74,8.613575776,65.69,540.71875,0
2021-03-14 18:00:00,47.83,8.368609895,62.13,549.67125,0
2021-03-14 18:15:00,42.5,8.23237671,63.88,510.395,0
2021-03-14 18:30:00,42.15,8.096143526,64.89,546.7725,0
2021-03-14 18:45:00,40.84,7.959910342,65.37,606.7825,0
2021-03-14 19:00:00,41.49,7.823677157,61.33,128.59125,0
2021-03-14 19:15:00,43.84,7.693367155,61.75,137.11125,0
2021-03-14 19:30:00,15.19,7.563057153,61.75,134.27,0
2021-03-14 19:45:00,15.91,7.43274715,62.85,175.98125,0
2021-03-14 20:00:00,15.42,7.302437148,61.68,133.3425,0
2021-03-14 20:15:00,17.67,7.231782049,62.44,232.50875,0
2021-03-14 20:30:00,14.86,7.16112695,61.77,195.295,0
2021-03-14 20:45:00,20.56,7.090471852,63.17,141.47375,0
2021-03-14 21:00:00,18.12,7.019816753,61.41,180.69,0
2021-03-14 21:15:00,15.02,6.957200258,61.7,156.755,0
2021-03-14 21:30:00,16.86,6.894583764,62.77,204.49625,0
2021-03-14 21:45:00,15.64,6.831967269,62.04,162.1025,0
2021-03-14 22:00:00,18.08,6.769350774,61.14,163.68375,0
2021-03-14 22:15:00,15.48,6.703772689,62.34,180.9875,0
2021-03-14 22:30:00,15.51,6.638194603,61.5,153.965,0
2021-03-14 22:45:00,16.41,6.572616517,62.28,174.03,0
2021-03-14 23:00:00,14.64,6.507038432,61.78,188.63875,0
2021-03-14 23:15:00,15.66,6.436383333,62.03,246.1625,0
2021-03-14 23:30:00,16.11,6.365728234,63.31,225.5175,0
2021-03-14 23:45:00,18.96,6.295073136,62.51,197.3225,0
2021-03-15 00:00:00,17.66,6.224418037,277.02,290.15375,0
2021-03-15 00:15:00,15.87,6.15587836,307.51,355.73125,0
2021-03-15 00:30:00,20.32,6.087338684,337.59,316.82125,0
2021-03-15 00:45:00,9.98,6.018799007,356.98,306.075,0
2021-03-15 01:00:00,9.11,5.950259331,270.34,320.6925,0
2021-03-15 01:15:00,8.67,5.920643421,292.53,336.7125,0
2021-03-15 01:30:00,8.6,5.891027511,316.78,304.165,0
2021-03-15 01:45:00,9.58,5.861411602,329.48,268.28125,0
2021-03-15 02:00:00,8.9,5.831795692,262.09,351.44875,0
2021-03-15 02:15:00,8.32,5.809372218,281.25,280.255,0
2021-03-15 02:30:00,8.92,5.786948743,301.49,270.785,0
2021-03-15 02:45:00,8.88,5.764525269,317.69,323.64,0
2021-03-15 03:00:00,8.54,5.742101794,257.41,311.59625,0
2021-03-15 03:15:00,8.82,5.70148569,274.85,252.255,0
2021-03-15 03:30:00,8.51,5.660869585,288.11,321.6025,0
2021-03-15 03:45:00,8.45,5.62025348,301.99,306.36625,0
2021-03-15 04:00:00,8.9,5.579637376,255.71,308.83125,0
2021-03-15 04:15:00,8.58,5.590637571,274.28,306.50625,0
2021-03-15 04:30:00,8.47,5.601637766,282.6,325.16625,0
2021-03-15 04:45:00,8.99,5.612637961,295.66,332.27,0
2021-03-15 05:00:00,8.95,5.623638156,256.48,337.725,0
2021-03-15 05:15:00,8.97,5.686677735,265.49,326.3,0
2021-03-15 05:30:00,8.97,5.749717314,279.1,362.525,0
2021-03-15 05:45:00,9.45,5.812756893,289.08,264.65125,0
2021-03-15 06:00:00,9.83,5.875796472,255.79,306.49125,0
2021-03-15 06:15:00,8.71,6.008644981,269.13,349.13125,0
2021-03-15 06:30:00,9.24,6.14149349,274.04,373.14,0
2021-03-15 06:45:00,10.4,6.274341999,286.56,329.51125,0
2021-03-15 07:00:00,10.69,6.407190508,250.98,252.61625,0
2021-03-15 07:15:00,10.36,6.611540284,266.05,312.67875,0
2021-03-15 07:30:00,9.58,6.815890061,271.26,321.6875,0
2021-03-15 07:45:00,11.13,7.020239837,280.5,276.485,0
2021-03-15 08:00:00,11.35,7.224589614,266.12,13.3,0
2021-03-15 08:15:00,10.99,7.446708936,280.87,51.2825,0
2021-03-15 08:30:00,7.57,7.668828258,298.92,22.51125,0
2021-03-15 08:45:00,8.38,7.890947581,314.4,106.05875,0
2021-03-15 09:00:00,8.15,8.113066903,262.53,83.435,0
2021-03-15 09:15:00,9.53,8.322916777,273.45,121.52875,0
2021-03-15 09:30:00,9.42,8.532766651,295.57,84.975,0
2021-03-15 09:45:00,10.51,8.742616525,305.32,45.41375,0
2021-03-15 10:00:00,10.08,8.952466399,257.38,82.80875,0
2021-03-15 10:15:00,9.61,9.149200656,272.14,1.01125,0
2021-03-15 10:30:00,10.38,9.345934913,291.91,13.74375,0
2021-03-15 10:45:00,9.34,9.54266917,300.86,76.79125,0
2021-03-15 11:00:00,9.74,9.739403426,261.44,33.0975,0
2021-03-15 11:15:00,10.99,9.871828851,276.27,101.5825,0
2021-03-15 11:30:00,10.4,10.00425428,287.3,6.91625,0
2021-03-15 11:45:00,11.95,10.1366797,295.55,29.34875,0
2021-03-15 12:00:00,10.23,10.26910512,261.26,56.145,0
2021-03-15 12:15:00,10.79,10.36937613,270.6,17.97,0
2021-03-15 12:30:00,11.36,10.46964714,286.08,67.06375,0
2021-03-15 12:45:00,10.83,10.56991815,294.06,124.085,0
2021-03-15 13:00:00,11.87,10.67018916,259.53,16.63625,0
2021-03-15 13:15:00,12.98,10.73492107,267.46,37.96,0
2021-03-15 13:30:00,11.04,10.79965299,281.92,2.9475,0
2021-03-15 13:45:00,11.58,10.86438491,289.32,59.9925,0
2021-03-15 14:00:00,10.92,10.92911683,253.97,25.91875,0
2021-03-15 14:15:00,12.08,10.9054241,265.31,5.31,0
2021-03-15 14:30:00,11.42,10.88173137,276.45,10.27625,0
2021-03-15 14:45:00,11.02,10.85803864,287.44,53.43,0
2021-03-15 15:00:00,11.1,10.83434591,252.17,46.36,0
2021-03-15 15:15:00,11.89,10.73449799,263.82,16.4475,0
2021-03-15 15:30:00,11.65,10.63465007,279.79,32.95125,0
2021-03-15 15:45:00,11.02,10.53480214,283.88,85.0025,0
2021-03-15 16:00:00,11.22,10.43495422,254.12,95.3625,0
2021-03-15 16:15:00,12.05,10.32537535,261.48,79.9525,0
2021-03-15 16:30:00,12.09,10.21579649,273.76,111.70875,0
2021-03-15 16:45:00,11.84,10.10621762,286.36,54.9425,0
2021-03-15 17:00:00,12.28,9.996638756,256.47,6.09875,0
2021-03-15 17:15:00,11.04,9.851520799,264.78,44.98375,0
2021-03-15 17:30:00,10,9.706402841,271.21,65.015,0
2021-03-15 17:45:00,10.6,9.561284884,280.49,94.46125,0
2021-03-15 18:00:00,10.78,9.416166927,255.93,94.0325,0
2021-03-15 18:15:00,11.08,9.299818711,264.07,16.625,0
2021-03-15 18:30:00,10.88,9.183470494,275.77,41.7625,0
