Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-03-15 18:45:00,9.53,9.067122278,277.66,75.0175,0
2021-03-15 19:00:00,9.81,8.950774061,247.17,341.85,0
2021-03-15 19:15:00,10.19,8.846695293,254.75,306.7175,0
2021-03-15 19:30:00,14.28,8.742616525,259.55,252.76,0
2021-03-15 19:45:00,14.13,8.638537757,259.23,263.89125,0
2021-03-15 20:00:00,12.93,8.534458989,249.56,346.76875,0
2021-03-15 20:15:00,12.85,8.413033759,251.88,255.78,0
2021-03-15 20:30:00,14,8.29160853,259.84,287.9775,0
2021-03-15 20:45:00,12.55,8.1701833,260.47,315.0375,0
2021-03-15 21:00:00,12.81,8.048758071,251.35,265.4275,0
2021-03-15 21:15:00,12.89,7.908294042,251.06,291.4,0
2021-03-15 21:30:00,11.93,7.767830013,257.71,322.84,0
2021-03-15 21:45:00,12.25,7.627365985,257.41,275.78125,0
2021-03-15 22:00:00,12.5,7.486901956,249.97,298.35,0
2021-03-15 22:15:00,11.5,7.381977019,248.07,353.77875,0
2021-03-15 22:30:00,11.63,7.277052082,253.57,354.73125,0
2021-03-15 22:45:00,12.39,7.172127145,258.56,362.58875,0
2021-03-15 23:00:00,12.27,7.067202208,246.04,261.81625,0
2021-03-15 23:15:00,12.09,6.945353894,248.94,343.95625,0
2021-03-15 23:30:00,10.45,6.82350558,258.18,312.00375,0
2021-03-15 23:45:00,11.56,6.701657267,258.88,261.445,0
2021-03-16 00:00:00,10.87,6.579808953,282.45,324.59875,0
2021-03-16 00:15:00,9.93,6.506615347,308.9,295.75875,0
2021-03-16 00:30:00,10.56,6.433421742,336.39,263.785,0
2021-03-16 00:45:00,9.79,6.360228137,358.44,373.66,0
2021-03-16 01:00:00,9.07,6.287034532,268.37,281.92625,0
2021-03-16 01:15:00,9.77,6.194379043,297.15,312.1325,0
2021-03-16 01:30:00,8.65,6.101723554,318.33,326.69,0
2021-03-16 01:45:00,9.64,6.009068065,333.69,322.52,0
2021-03-16 02:00:00,9.31,5.916412577,268.79,337.26375,0
2021-03-16 02:15:00,8.94,5.866911699,281.7,339.96625,0
2021-03-16 02:30:00,8.85,5.817410822,305,266.2775,0
2021-03-16 02:45:00,9.48,5.767909944,315.84,338.24375,0
2021-03-16 03:00:00,8.51,5.718409067,258.12,250.83,0
2021-03-16 03:15:00,8.87,5.639292279,280.29,335.52875,0
2021-03-16 03:30:00,7.89,5.560175492,291.67,316.1375,0
2021-03-16 03:45:00,9.15,5.481058705,304.13,302.83375,0
2021-03-16 04:00:00,8.58,5.401941918,256.56,289.14375,0
2021-03-16 04:15:00,8.19,5.325786722,269.22,264.0825,0
2021-03-16 04:30:00,7.86,5.249631525,282.33,352.7075,0
2021-03-16 04:45:00,7.96,5.173476329,297.95,341.925,0
2021-03-16 05:00:00,8.56,5.097321133,259.22,254.1575,0
2021-03-16 05:15:00,8.21,5.063474379,266.48,318.1475,0
2021-03-16 05:30:00,7.24,5.029627625,278.73,282.86875,0
2021-03-16 05:45:00,8.11,4.995780871,289.79,259.21625,0
2021-03-16 06:00:00,7.67,4.961934118,257.25,345.1125,0
2021-03-16 06:15:00,7.33,5.065166717,267.97,366.20875,0
2021-03-16 06:30:00,8.14,5.168399316,276.67,316.68375,0
2021-03-16 06:45:00,8.89,5.271631915,282.45,340.90875,0
2021-03-16 07:00:00,8.42,5.374864515,255.31,274.49625,0
2021-03-16 07:15:00,8.88,5.719255235,263.59,358.2775,0
2021-03-16 07:30:00,8.6,6.063645956,275.63,258.12625,0
2021-03-16 07:45:00,10.49,6.408036677,285.87,275.795,0
2021-03-16 08:00:00,9.62,6.752427397,259.33,1120.6,0
2021-03-16 08:15:00,10.23,7.103587469,278.9,1081.50875,0
2021-03-16 08:30:00,21.63,7.45474754,297.52,1002.42,0
2021-03-16 08:45:00,23.63,7.805907612,309.88,1115.7275,0
2021-03-16 09:00:00,22.39,8.157067683,261.76,1073.1675,0
2021-03-16 09:15:00,23.91,8.448572851,275.86,1113.935,0
2021-03-16 09:30:00,23.51,8.740078018,296.84,1029.87375,0
2021-03-16 09:45:00,27.9,9.031583186,305.88,1010.9025,0
2021-03-16 10:00:00,26.35,9.323088354,258.72,1026.0475,0
2021-03-16 10:15:00,25.54,9.558323293,271.74,1106.68125,0
2021-03-16 10:30:00,25.93,9.793558233,292.97,1120.695,0
2021-03-16 10:45:00,31.17,10.02879317,305.42,1046.44875,0
2021-03-16 11:00:00,31.14,10.26402811,261.76,1040.79125,0
2021-03-16 11:15:00,28.86,10.44680058,270.42,1010.42625,0
2021-03-16 11:30:00,28.53,10.62957305,287.19,1078.21125,0
2021-03-16 11:45:00,31.46,10.81234552,300.72,1065.0525,0
2021-03-16 12:00:00,32.71,10.995118,260.35,1110.69875,0
2021-03-16 12:15:00,31.57,11.11104313,272.9,1061.36625,0
2021-03-16 12:30:00,31.84,11.22696826,283.95,1100.5275,0
2021-03-16 12:45:00,34.31,11.34289339,292.27,1038.38875,0
2021-03-16 13:00:00,34.44,11.45881852,253.7,1062.99625,0
2021-03-16 13:15:00,32.55,11.5518971,266.29,1046.24,0
2021-03-16 13:30:00,32.7,11.64497567,283.87,1052.225,0
2021-03-16 13:45:00,35.82,11.73805424,291.9,1082.7675,0
2021-03-16 14:00:00,35.11,11.83113282,253.4,1026.0975,0
2021-03-16 14:15:00,34.47,11.87936444,268.33,1069.22,0
2021-03-16 14:30:00,32.85,11.92759606,282.08,1105.41875,0
2021-03-16 14:45:00,37.19,11.97582769,287.82,1082.44375,0
2021-03-16 15:00:00,36.76,12.02405931,252.5,1014.79375,0
2021-03-16 15:15:00,35.04,11.99486649,265.12,1001.77125,0
2021-03-16 15:30:00,33.1,11.96567366,275.13,1121.79125,0
2021-03-16 15:45:00,35.69,11.93648084,288.17,1014.26875,0
2021-03-16 16:00:00,37.14,11.90728801,251.35,1112.045,0
2021-03-16 16:15:00,33.55,11.7228232,267.69,1112.11625,0
2021-03-16 16:30:00,34.07,11.53835839,273.86,1084.2425,0
2021-03-16 16:45:00,36.73,11.35389359,285.11,1086.4975,0
2021-03-16 17:00:00,34.06,11.16942878,251.72,1094.835,0
2021-03-16 17:15:00,32.87,10.90415484,266.14,1099.84875,0
2021-03-16 17:30:00,31.42,10.63888091,274.62,1030.14875,0
2021-03-16 17:45:00,33.39,10.37360698,285.53,1119.35,0
2021-03-16 18:00:00,30.04,10.10833304,253.05,1055.0775,0
2021-03-16 18:15:00,30.26,9.843905279,265.06,1074.33375,0
2021-03-16 18:30:00,27.65,9.579477514,273,1079.3925,0
2021-03-16 18:45:00,29.44,9.31504975,283.91,1089.14625,0
2021-03-16 19:00:00,27.83,9.050621985,250.4,293.9875,0
2021-03-16 19:15:00,26.86,8.878849709,253.95,374.57375,0
2021-03-16 19:30:00,13.44,8.707077433,257.23,317.82,0
2021-03-16 19:45:00,15.17,8.535305158,264.89,309.31,0
2021-03-16 20:00:00,13.85,8.363532882,248.53,332.67375,0
2021-03-16 20:15:00,13.34,8.171875638,256.01,368.935,0
2021-03-16 20:30:00,13.24,7.980218394,258.95,253.78375,0
2021-03-16 20:45:00,13.82,7.78856115,261.84,311.7375,0
2021-03-16 21:00:00,11.62,7.596903906,251.62,257.9,0
2021-03-16 21:15:00,12.17,7.450516696,250.9,364.75625,0
2021-03-16 21:30:00,11.11,7.304129485,258.98,271.91625,0
2021-03-16 21:45:00,12.54,7.157742275,264.17,342.3675,0
2021-03-16 22:00:00,11.02,7.011355064,244.13,317.7225,0
2021-03-16 22:15:00,11.65,6.907699381,251.49,310.6925,0
2021-03-16 22:30:00,11.04,6.804043697,257.01,287.7525,0
2021-03-16 22:45:00,11.12,6.700388013,259.49,257.34125,0
2021-03-16 23:00:00,10.53,6.59673233,250.5,326.455,0
2021-03-16 23:15:00,9.87,6.441883431,253.48,363.125,0
2021-03-16 23:30:00,10.47,6.287034532,258.43,291.40875,0
2021-03-16 23:45:00,10.8,6.132185633,255.82,347.4125,0
2021-03-17 00:00:00,9.63,5.977336734,139.73,288.9475,0
2021-03-17 00:15:00,9.94,5.80387212,157.18,292.21875,0
2021-03-17 00:30:00,9.05,5.630407507,167.62,259.62875,0
2021-03-17 00:45:00,11.42,5.456942893,179.33,300.4925,0
2021-03-17 01:00:00,9.91,5.283478279,134.68,367.45125,0
2021-03-17 01:15:00,10.01,5.192515128,146.02,312.185,0
2021-03-17 01:30:00,10.45,5.101551977,156.9,305.55875,0
2021-03-17 01:45:00,10.96,5.010588826,164.62,354.4225,0
2021-03-17 02:00:00,10.21,4.919625675,131.2,251.2825,0
2021-03-17 02:15:00,10.38,4.79481577,141.89,297.33875,0
2021-03-17 02:30:00,8.4,4.670005865,150.5,373.74375,0
2021-03-17 02:45:00,9.88,4.545195961,158.29,329.64375,0
2021-03-17 03:00:00,10.43,4.420386056,128.97,320.815,0
2021-03-17 03:15:00,9.2,4.315461119,140.35,287.69125,0
2021-03-17 03:30:00,8.62,4.210536182,147.25,322.74625,0
2021-03-17 03:45:00,8.83,4.105611245,151.66,297.6975,0
2021-03-17 04:00:00,8.74,4.000686308,130.57,277.26,0
2021-03-17 04:15:00,8.01,3.91099241,136.73,254.295,0
2021-03-17 04:30:00,7.43,3.821298512,144.48,305.97125,0
2021-03-17 04:45:00,7.48,3.731604614,147.96,274.535,0
2021-03-17 05:00:00,7.85,3.641910717,129.4,259.89,0
2021-03-17 05:15:00,7.09,3.579717306,134.27,257.9925,0
2021-03-17 05:30:00,6.71,3.517523896,140.25,327.8475,0
2021-03-17 05:45:00,6.99,3.455330486,144.76,349.1725,0
2021-03-17 06:00:00,7.62,3.393137076,126.8,334.565,0
2021-03-17 06:15:00,7.74,3.454484317,134.65,294.425,0
2021-03-17 06:30:00,7.5,3.515831558,137.25,279.3,0
2021-03-17 06:45:00,7.66,3.5771788,143.87,353.2125,0
2021-03-17 07:00:00,7.33,3.638526041,128.95,330.8725,0
2021-03-17 07:15:00,8.73,3.954570105,130.56,372.655,0
2021-03-17 07:30:00,8.79,4.27061417,137.03,341.71,0
2021-03-17 07:45:00,10.81,4.586658234,139.49,323.34375,0
2021-03-17 08:00:00,10.92,4.902702298,132.77,1043.8875,0
2021-03-17 08:15:00,10.95,5.208592336,140.5,1030.30125,0
2021-03-17 08:30:00,25.75,5.514482374,147.18,1013.5475,0
2021-03-17 08:45:00,28.01,5.820372413,158.05,1011.97125,0
2021-03-17 09:00:00,27.83,6.126262451,132.2,1074.79875,0
2021-03-17 09:15:00,28.12,6.419459956,140.52,1122.64625,0
2021-03-17 09:30:00,29.18,6.712657462,146.19,1096.185,0
2021-03-17 09:45:00,36.38,7.005854967,152.03,1025.46625,0
2021-03-17 10:00:00,35.4,7.299052472,129.15,1002.3575,0
2021-03-17 10:15:00,33.64,7.525825723,138,1049.17875,0
2021-03-17 10:30:00,33.04,7.752598974,145.82,1045.9575,0
2021-03-17 10:45:00,40.1,7.979372225,151.36,1059.9825,0
2021-03-17 11:00:00,39.03,8.206145476,127.81,1107.4075,0
2021-03-17 11:15:00,38.64,8.386802525,136.85,1014.8775,0
2021-03-17 11:30:00,39.71,8.567459574,144.44,1124.03875,0
2021-03-17 11:45:00,43.28,8.748116622,148.93,1026.11125,0
2021-03-17 12:00:00,45.39,8.928773671,127.82,1023.5725,0
2021-03-17 12:15:00,40.95,9.023544582,134.42,1035.11625,0
2021-03-17 12:30:00,40.35,9.118315493,140.9,1099.02625,0
2021-03-17 12:45:00,46.42,9.213086404,147.65,1049.0925,0
2021-03-17 13:00:00,47.25,9.307857315,127.15,1060.39875,0
2021-03-17 13:15:00,44.38,9.422090109,134.15,1080.6525,0
2021-03-17 13:30:00,43.65,9.536322903,141.34,1108.885,0
2021-03-17 13:45:00,50.53,9.650555698,144.9,1075.9575,0
2021-03-17 14:00:00,50,9.764788492,127.36,1028.7275,0
2021-03-17 14:15:00,46.86,9.749557453,133.11,1015.2625,0
2021-03-17 14:30:00,44.33,9.734326413,138.89,1087.185,0
2021-03-17 14:45:00,48.51,9.719095374,143.79,1003.28375,0
2021-03-17 15:00:00,49.38,9.703864335,127.33,1096.12375,0
2021-03-17 15:15:00,44.42,9.603593327,132.73,1099.7275,0
2021-03-17 15:30:00,45.86,9.503322318,139.18,1077.945,0
2021-03-17 15:45:00,50.16,9.40305131,142.96,1120.88125,0
2021-03-17 16:00:00,47.23,9.302780302,127.35,1102.46,0
2021-03-17 16:15:00,45.98,9.094622765,131.34,1006.165,0
2021-03-17 16:30:00,43.44,8.886465229,138.28,1111.03875,0
2021-03-17 16:45:00,43.24,8.678307693,141.15,1073.305,0
2021-03-17 17:00:00,44.59,8.470150156,125.53,1097.99375,0
2021-03-17 17:15:00,40.41,8.211222489,132.63,1086.79625,0
2021-03-17 17:30:00,39.22,7.952294822,136.1,1084.3625,0
2021-03-17 17:45:00,41.34,7.693367155,143.51,1124.78625,0
2021-03-17 18:00:00,38.17,7.434439488,128.38,1008.95625,0
2021-03-17 18:15:00,37.36,7.222474192,132.92,1106.9775,0
2021-03-17 18:30:00,31.93,7.010508896,137.72,1058.78375,0
2021-03-17 18:45:00,36.39,6.798543599,139.57,1083.13875,0
2021-03-17 19:00:00,33.1,6.586578303,123.83,298.37625,0
2021-03-17 19:15:00,32.07,6.461768398,124.78,264.41,0
2021-03-17 19:30:00,13.29,6.336958494,130.71,328.06,0
2021-03-17 19:45:00,13.01,6.212148589,129.3,292.76625,0
2021-03-17 20:00:00,14.26,6.087338684,122.2,317.24875,0
2021-03-17 20:15:00,12.77,5.919797252,125.73,324.98125,0
2021-03-17 20:30:00,13.04,5.75225582,129.44,293.575,0
2021-03-17 20:45:00,13.25,5.584714389,131.97,348.055,0
2021-03-17 21:00:00,11.99,5.417172957,124.17,339.4975,0
2021-03-17 21:15:00,12.58,5.264016396,124.64,258.4425,0
2021-03-17 21:30:00,11.91,5.110859835,128.61,316.49875,0
2021-03-17 21:45:00,10.33,4.957703273,130.89,325.96625,0
2021-03-17 22:00:00,11.13,4.804546712,123.85,361.0375,0
2021-03-17 22:15:00,10.82,4.68862158,127.69,356.38625,0
2021-03-17 22:30:00,11.06,4.572696448,128.83,341.23375,0
2021-03-17 22:45:00,11.05,4.456771316,130.22,252.4575,0
2021-03-17 23:00:00,10.3,4.340846184,123.1,253.1975,0
2021-03-17 23:15:00,8.59,4.271460339,124.92,347.51625,0
2021-03-17 23:30:00,8.4,4.202074493,128.02,267.4125,0
2021-03-17 23:45:00,10.08,4.132688648,129.18,374.16,0
2021-03-18 00:00:00,8.51,4.063302802,281.26,285.3475,0
2021-03-18 00:15:00,9.92,3.993916957,311.81,263.18125,0
2021-03-18 00:30:00,8.38,3.924531111,336.57,299.53125,0
2021-03-18 00:45:00,5.78,3.855145266,356.93,358.45,0
2021-03-18 01:00:00,5.7,3.785759421,271.03,325.15625,0
2021-03-18 01:15:00,5.81,3.755297342,291.46,353.66875,0
2021-03-18 01:30:00,5.47,3.724835264,311.19,326.77,0
2021-03-18 01:45:00,6.17,3.694373185,334.19,345.23125,0
2021-03-18 02:00:00,5.78,3.663911107,261.42,361.1475,0
2021-03-18 02:15:00,5.7,3.630064353,285.27,354.53125,0
2021-03-18 02:30:00,5.61,3.596217599,297.38,282.2,0
2021-03-18 02:45:00,6.03,3.562370845,320.19,271.3325,0
2021-03-18 03:00:00,5.33,3.528524091,258.72,290.64125,0
2021-03-18 03:15:00,5.16,3.520485487,279.64,349.6425,0
2021-03-18 03:30:00,5.14,3.512446883,289.82,342.86,0
2021-03-18 03:45:00,5.89,3.504408279,307.27,352.6825,0
2021-03-18 04:00:00,5.67,3.496369675,261.93,291.08625,0
2021-03-18 04:15:00,5.64,3.522177825,273.54,256.7225,0
2021-03-18 04:30:00,5.22,3.547985975,283.35,321.02625,0
2021-03-18 04:45:00,5.31,3.573794124,295.13,357.5925,0
2021-03-18 05:00:00,5.71,3.599602274,259.07,368.39125,0
2021-03-18 05:15:00,5.88,3.612294807,267.71,365.10125,0
2021-03-18 05:30:00,5.89,3.62498734,284.34,294.465,0
2021-03-18 05:45:00,6.2,3.637679872,288.91,340.74,0
2021-03-18 06:00:00,5.67,3.650372405,259.04,326.695,0
2021-03-18 06:15:00,5.94,3.767989875,267.48,270.47375,0
2021-03-18 06:30:00,5.94,3.885607344,279.69,364.76625,0
2021-03-18 06:45:00,5.97,4.003224814,288.08,275.6775,0
2021-03-18 07:00:00,6.78,4.120842284,253.32,338.61625,0
2021-03-18 07:15:00,6.24,4.368769756,267.04,263.4375,0
2021-03-18 07:30:00,7.01,4.616697228,275.42,371.80375,0
2021-03-18 07:45:00,7.08,4.8646247,283.11,320.5925,0
2021-03-18 08:00:00,8.36,5.112552172,263.48,1108.79375,0
2021-03-18 08:15:00,8.17,5.349479449,282.68,1103.0975,0
2021-03-18 08:30:00,16.24,5.586406726,295.86,1123.965,0
2021-03-18 08:45:00,17.71,5.823334004,317.13,1086.8725,0
2021-03-18 09:00:00,17.83,6.060261281,261.67,1053.795,0
2021-03-18 09:15:00,17.51,6.26968807,278.21,1061.6,0
2021-03-18 09:30:00,16.98,6.47911486,293.98,1071.935,0
2021-03-18 09:45:00,19.99,6.688541649,310.79,1014.63875,0
2021-03-18 10:00:00,19.92,6.897968439,257.94,1030.69625,0
2021-03-18 10:15:00,19.08,7.093856527,277.31,1083.32875,0
2021-03-18 10:30:00,19.13,7.289744615,291.7,1095.30375,0
2021-03-18 10:45:00,22.97,7.485632703,302.51,1120.355,0
2021-03-18 11:00:00,22.61,7.681520791,260.21,1079.59375,0
2021-03-18 11:15:00,22.61,7.790253488,269.89,1027.71375,0
2021-03-18 11:30:00,21.88,7.898986185,289.45,1052.6475,0
2021-03-18 11:45:00,23.7,8.007718882,302.92,1014.225,0
2021-03-18 12:00:00,23.81,8.116451578,255.6,1074.15875,0
2021-03-18 12:15:00,22.49,8.209953236,270.71,1063.65,0
2021-03-18 12:30:00,22.92,8.303454894,287.24,1070.76125,0
2021-03-18 12:45:00,25.76,8.396956551,296.35,1091.2375,0
2021-03-18 13:00:00,25.16,8.490458209,254.17,1065.74,0
2021-03-18 13:15:00,24.75,8.566613405,267.1,1019.8325,0
2021-03-18 13:30:00,24.11,8.642768601,277.18,1083.415,0
2021-03-18 13:45:00,26.12,8.718923797,293.24,1103.88875,0
2021-03-18 14:00:00,26.53,8.795078993,253.01,1095.985,0
2021-03-18 14:15:00,26.25,8.765463084,268.45,1028.1025,0
2021-03-18 14:30:00,25.11,8.735847174,277.15,1100.3825,0
2021-03-18 14:45:00,26.46,8.706231265,292.94,1020.5675,0
2021-03-18 15:00:00,26.52,8.676615355,257.2,1060.63625,0
2021-03-18 15:15:00,24.58,8.632614575,269.34,1033.0325,0
2021-03-18 15:30:00,24.2,8.588613795,278.37,1103.90125,0
2021-03-18 15:45:00,25.79,8.544613015,283.43,1101.13375,0
2021-03-18 16:00:00,25.98,8.500612235,252.48,1015.9025,0
2021-03-18 16:15:00,25.15,8.401187395,265.68,1074.92125,0
2021-03-18 16:30:00,23.31,8.301762556,274.13,1112.975,0
2021-03-18 16:45:00,25.81,8.202337716,283.87,1081.36625,0
2021-03-18 17:00:00,25.23,8.102912877,255.79,1061.04375,0
2021-03-18 17:15:00,23.81,7.933256023,267.1,1110.22375,0
2021-03-18 17:30:00,22.51,7.763599169,271.84,1022.415,0
2021-03-18 17:45:00,24.31,7.593942315,281.76,1116.77375,0
2021-03-18 18:00:00,21.86,7.424285462,249.95,1107.87125,0
2021-03-18 18:15:00,22.38,7.25293627,262.63,1000.235,0
2021-03-18 18:30:00,21.23,7.081587079,275.87,1081.455,0
2021-03-18 18:45:00,20.99,6.910237887,284.37,1022.48375,0
2021-03-18 19:00:00,20.86,6.738888696,245.92,315.27625,0
2021-03-18 19:15:00,19.01,6.582770544,251.11,287.8875,0
2021-03-18 19:30:00,10.23,6.426652391,259.65,264.91375,0
2021-03-18 19:45:00,10.16,6.270534239,258.09,331.53,0
2021-03-18 20:00:00,9.55,6.114416087,250.67,300.2375,0
2021-03-18 20:15:00,10.01,5.981567578,254.05,270.82125,0
2021-03-18 20:30:00,9.45,5.848719069,259.98,324.45125,0
2021-03-18 20:45:00,8.99,5.71587056,261.39,319.98625,0
2021-03-18 21:00:00,9.35,5.583022051,247.47,344.3275,0
2021-03-18 21:15:00,9.01,5.503905264,249.23,346.67125,0
2021-03-18 21:30:00,9.12,5.424788477,252.67,372.17,0
2021-03-18 21:45:00,9.2,5.34567169,256.95,280.505,0
2021-03-18 22:00:00,9.32,5.266554902,247.64,301.3975,0
2021-03-18 22:15:00,8.17,5.171360907,255.68,332.82,0
2021-03-18 22:30:00,8.18,5.076166912,258.41,303.1075,0
2021-03-18 22:45:00,8.47,4.980972917,262.51,292.37,0
2021-03-18 23:00:00,7.93,4.885778921,244.48,350.4025,0
2021-03-18 23:15:00,7.68,4.853624505,248.68,255.70375,0
2021-03-18 23:30:00,8.08,4.821470089,254.84,328.7025,0
2021-03-18 23:45:00,7.35,4.789315673,259.11,315.87,0
2021-03-19 00:00:00,7.96,4.757161257,244.99,326.34375,0
2021-03-19 00:15:00,7.67,4.689467749,274.02,274.9375,0
2021-03-19 00:30:00,7.65,4.621774241,297.05,307.9175,0
2021-03-19 00:45:00,7.2,4.554080733,310.37,283.02375,0
2021-03-19 01:00:00,7.11,4.486387226,236.68,308.13,0
2021-03-19 01:15:00,6.64,4.463540667,254.11,289.54875,0
2021-03-19 01:30:00,6.68,4.440694108,274.69,373.69,0
2021-03-19 01:45:00,7.16,4.417847549,291.75,347.54625,0
2021-03-19 02:00:00,7.66,4.39500099,234.71,345.41125,0
2021-03-19 02:15:00,7.2,4.3730006,250.97,284.175,0
2021-03-19 02:30:00,6.98,4.35100021,264.88,294.84625,0
2021-03-19 02:45:00,7,4.32899982,276.45,255.5575,0
2021-03-19 03:00:00,6.87,4.30699943,231.53,305.845,0
2021-03-19 03:15:00,6.39,4.282460534,241.41,290.88125,0
2021-03-19 03:30:00,6.66,4.257921637,254.7,272.34375,0
2021-03-19 03:45:00,6.93,4.23338274,270.59,315.83125,0
2021-03-19 04:00:00,6.63,4.208843844,226.37,368.96,0
2021-03-19 04:15:00,6.82,4.18938196,239.2,370.68875,0
2021-03-19 04:30:00,7.06,4.169920077,249.88,250.2425,0
2021-03-19 04:45:00,7.61,4.150458193,259.12,289.305,0
2021-03-19 05:00:00,6.32,4.13099631,224.11,304.77625,0
2021-03-19 05:15:00,6.52,4.103495822,238.6,364.07625,0
2021-03-19 05:30:00,6.52,4.075995335,243.75,318.70375,0
2021-03-19 05:45:00,7.4,4.048494847,257.97,370.9325,0
2021-03-19 06:00:00,6.77,4.02099436,221.04,351.68875,0
2021-03-19 06:15:00,7.16,4.076418419,230.5,351.025,0
2021-03-19 06:30:00,6.89,4.131842479,239.19,365.42,0
2021-03-19 06:45:00,7.44,4.187266538,248.22,301.28875,0
2021-03-19 07:00:00,7.55,4.242690598,225.57,263.07625,0
2021-03-19 07:15:00,7.06,4.448732712,233.93,277.6725,0
2021-03-19 07:30:00,6.88,4.654774826,241.18,250.935,0
2021-03-19 07:45:00,7.59,4.86081694,243.43,256.22875,0
2021-03-19 08:00:00,7.52,5.066859055,233.01,1089.08375,0
2021-03-19 08:15:00,7.84,5.276708929,244.32,1107.64875,0
2021-03-19 08:30:00,17.52,5.486558803,258.52,1097.53875,0
2021-03-19 08:45:00,18.97,5.696408677,271.53,1053.3725,0
2021-03-19 09:00:00,18.9,5.906258551,230.46,1001.83125,0
2021-03-19 09:15:00,18.27,6.092838781,239.54,1010.93375,0
2021-03-19 09:30:00,17.63,6.279419012,257.83,1043.315,0
2021-03-19 09:45:00,20.42,6.465999243,269.05,1022.22125,0
2021-03-19 10:00:00,20.91,6.652579473,227.37,1056.38125,0
2021-03-19 10:15:00,20.14,6.832813438,237,1114.26625,0
2021-03-19 10:30:00,20.57,7.013047402,251.37,1078.99875,0
2021-03-19 10:45:00,24.59,7.193281367,266.87,1047.925,0
2021-03-19 11:00:00,23.92,7.373515331,228.42,1019.52375,0
2021-03-19 11:15:00,23,7.522441048,237.95,1024.7625,0
2021-03-19 11:30:00,22.14,7.671366765,249.34,1034.80875,0
2021-03-19 11:45:00,25.17,7.820292482,259.81,1095.73625,0
2021-03-19 12:00:00,25.13,7.969218199,222.27,1031.74375,0
2021-03-19 12:15:00,25.64,8.055527421,237.82,1005.7,0
2021-03-19 12:30:00,24.22,8.141836644,250.63,1071.715,0
2021-03-19 12:45:00,26.75,8.228145866,261.67,1123.6925,0
2021-03-19 13:00:00,26.95,8.314455089,227.4,1078.40625,0
2021-03-19 13:15:00,27.12,8.391456454,234.56,1091.28625,0
2021-03-19 13:30:00,25.83,8.468457819,248.14,1094.7275,0
2021-03-19 13:45:00,28.97,8.545459184,253.56,1018.7675,0
2021-03-19 14:00:00,28.67,8.622460549,224.27,1044.575,0
2021-03-19 14:15:00,26.35,8.642345517,236.46,1115.06625,0
2021-03-19 14:30:00,26.51,8.662230485,243.22,1049.5525,0
2021-03-19 14:45:00,30.27,8.682115452,254.51,1012.25125,0
2021-03-19 15:00:00,28.01,8.70200042,221.03,1093.46875,0
2021-03-19 15:15:00,26.84,8.707500518,230.48,1092.36875,0
2021-03-19 15:30:00,27.44,8.713000615,244.8,1074.31875,0
2021-03-19 15:45:00,30.26,8.718500713,253.29,1006.34875,0
2021-03-19 16:00:00,29.08,8.72400081,225.47,1121.94125,0
2021-03-19 16:15:00,26.54,8.652922627,234.5,1039.30375,0
2021-03-19 16:30:00,27.68,8.581844444,243.26,1061.96125,0
2021-03-19 16:45:00,28.23,8.510766261,246.2,1070.53375,0
2021-03-19 17:00:00,27.64,8.439688078,224.93,1099.295,0
2021-03-19 17:15:00,26.72,8.29160853,231.15,1001.4175,0
2021-03-19 17:30:00,26.52,8.143528981,236.09,1114.98,0
2021-03-19 17:45:00,26,7.995449433,244.41,1062.92625,0
2021-03-19 18:00:00,26.99,7.847369885,221.54,1087.7175,0
2021-03-19 18:15:00,25.22,7.695059493,232.82,1072.315,0
2021-03-19 18:30:00,24.53,7.5427491,240.71,1041.46,0
2021-03-19 18:45:00,25.5,7.390438708,244.31,1056.33,0
2021-03-19 19:00:00,23.65,7.238128315,220.5,286.8,0
2021-03-19 19:15:00,22.98,7.145472827,222.01,343.90125,0
2021-03-19 19:30:00,11.32,7.052817338,227.75,287.6225,0
2021-03-19 19:45:00,12.51,6.960161849,225.87,281.72625,0
2021-03-19 20:00:00,11.44,6.867506361,216.42,329.635,0
2021-03-19 20:15:00,11.1,6.788389573,222.57,276.21375,0
2021-03-19 20:30:00,11.71,6.709272786,227.84,320.93875,0
2021-03-19 20:45:00,10.97,6.630155999,226.75,353.73125,0
2021-03-19 21:00:00,11.39,6.551039212,215.06,293.08875,0
2021-03-19 21:15:00,11.64,6.486307295,222.96,353.11375,0
2021-03-19 21:30:00,10.67,6.421575378,222.23,280.415,0
2021-03-19 21:45:00,11.67,6.356843461,225.81,266.8275,0
2021-03-19 22:00:00,10.34,6.292111545,214.5,332.6025,0
2021-03-19 22:15:00,10.07,6.23330281,218.58,316.72125,0
2021-03-19 22:30:00,10.82,6.174494075,224.84,280.875,0
2021-03-19 22:45:00,10.73,6.11568534,224.03,304.415,0
2021-03-19 23:00:00,10.03,6.056876605,216.25,358.2875,0
2021-03-19 23:15:00,10.16,6.00949115,219.78,286.18875,0
2021-03-19 23:30:00,10.81,5.962105694,220.64,355.9625,0
2021-03-19 23:45:00,9.9,5.914720239,227.3,371.71,0
2021-03-20 00:00:00,10.7,5.867334784,65.32,243.315,0
2021-03-20 00:15:00,10.8,5.8152954,68.52,242.75875,0
2021-03-20 00:30:00,8.92,5.763256015,73.44,130.63125,0
2021-03-20 00:45:00,16.39,5.711216631,74.87,172.7525,0
2021-03-20 01:00:00,11.13,5.659177247,65.1,247.6675,0
2021-03-20 01:15:00,12.33,5.630830591,66.46,199.62875,0
2021-03-20 01:30:00,14.94,5.602483935,69.26,232.62625,0
2021-03-20 01:45:00,14.19,5.574137278,72.95,187.92625,0
2021-03-20 02:00:00,15.32,5.545790622,63.49,210.3275,0
2021-03-20 02:15:00,13.07,5.533521174,65.5,150.4675,0
2021-03-20 02:30:00,13.5,5.521251725,67.77,248.2,0
2021-03-20 02:45:00,12.08,5.508982277,69.97,178.895,0
2021-03-20 03:00:00,15.95,5.496712829,64.13,185.94375,0
2021-03-20 03:15:00,12.79,5.503059095,64.38,232.76625,0
2021-03-20 03:30:00,12.83,5.509405361,66.3,185.52,0
2021-03-20 03:45:00,15.55,5.515751628,68.87,197.10125,0
2021-03-20 04:00:00,13.5,5.522097894,63.23,241.06,0
2021-03-20 04:15:00,13.72,5.501789842,64.86,225.08625,0
2021-03-20 04:30:00,15.12,5.481481789,66.84,198.67625,0
2021-03-20 04:45:00,15.23,5.461173737,67.56,164.50375,0
2021-03-20 05:00:00,13.83,5.440865685,62.81,161.1525,0
2021-03-20 05:15:00,12.11,5.405326593,63.73,241.025,0
2021-03-20 05:30:00,11.85,5.369787502,65.91,171.82625,0
2021-03-20 05:45:00,15.64,5.33424841,66.55,144.74,0
2021-03-20 06:00:00,12.52,5.298709319,61.96,143.4425,0
2021-03-20 06:15:00,11.19,5.350325618,62.96,219.1525,0
2021-03-20 06:30:00,11.18,5.401941918,65.52,207.92625,0
2021-03-20 06:45:00,15.04,5.453558218,66.3,212.2825,0
2021-03-20 07:00:00,14.54,5.505174517,63,125.76625,0
2021-03-20 07:15:00,14.7,5.678216046,63.8,144.695,0
2021-03-20 07:30:00,11.19,5.851257576,65.45,153.48375,0
2021-03-20 07:45:00,12.72,6.024299105,66.29,187.1675,0
2021-03-20 08:00:00,13.44,6.197340634,62.37,591.31,0
2021-03-20 08:15:00,15.34,6.40930593,66.18,560.19,0
2021-03-20 08:30:00,35.9,6.621271226,66.93,558.0325,0
2021-03-20 08:45:00,37.27,6.833236522,70.25,557.425,0
2021-03-20 09:00:00,36.49,7.045201818,62.24,596.4975,0
2021-03-20 09:15:00,36.96,7.191589029,65.95,600.4125,0
2021-03-20 09:30:00,38.31,7.337976239,67.84,546.8925,0
2021-03-20 09:45:00,43.41,7.48436345,69.69,565.27625,0
2021-03-20 10:00:00,39.09,7.63075066,63.25,546.34875,0
2021-03-20 10:15:00,40.11,7.804638358,64.71,520.7525,0
2021-03-20 10:30:00,39.04,7.978526056,67.28,518.4675,0
2021-03-20 10:45:00,41.52,8.152413754,68.31,527.52125,0
2021-03-20 11:00:00,41.49,8.326301452,63.78,601.66,0
2021-03-20 11:15:00,41.38,8.443072753,65.08,564.22,0
2021-03-20 11:30:00,46.12,8.559844054,66.83,536.19,0
2021-03-20 11:45:00,46.91,8.676615355,67.87,533.89625,0
2021-03-20 12:00:00,44.89,8.793386656,62.48,570.4625,0
2021-03-20 12:15:00,44.28,8.891119158,64.26,602.69125,0
2021-03-20 12:30:00,46.67,8.988851659,66.53,559.5925,0
2021-03-20 12:45:00,52.79,9.086584161,67.13,614.56875,0
2021-03-20 13:00:00,49.07,9.184316663,63.32,508.29,0
2021-03-20 13:15:00,51.72,9.214778741,63.5,598.09625,0
2021-03-20 13:30:00,44.22,9.24524082,66.24,585.20125,0
2021-03-20 13:45:00,53.07,9.275702898,67.78,555.645,0
2021-03-20 14:00:00,52.18,9.306164977,63.43,503.87375,0
2021-03-20 14:15:00,48.36,9.313780497,63.78,503.5625,0
2021-03-20 14:30:00,43.97,9.321396016,65.74,502.265,0
2021-03-20 14:45:00,46.37,9.329011536,65.88,532.04375,0
2021-03-20 15:00:00,46.11,9.336627055,62.93,513.99875,0
2021-03-20 15:15:00,46.69,9.225778936,64.76,537.95875,0
2021-03-20 15:30:00,44.83,9.114930818,64.49,563.76,0
2021-03-20 15:45:00,47.65,9.004082699,66.09,624.76,0
2021-03-20 16:00:00,47.77,8.89323458,62.14,606.99625,0
2021-03-20 16:15:00,51.54,8.796348247,63.71,583.36,0
2021-03-20 16:30:00,48.79,8.699461914,65.81,568.62625,0
2021-03-20 16:45:00,49.13,8.602575581,66.92,531.9875,0
2021-03-20 17:00:00,46.6,8.505689248,62.21,580.915,0
2021-03-20 17:15:00,42.23,8.328416874,64.3,527.1,0
2021-03-20 17:30:00,43.78,8.151144501,65.27,560.39875,0
2021-03-20 17:45:00,42,7.973872128,65.68,595.98625,0
2021-03-20 18:00:00,42,7.796599754,61.81,543.61875,0
2021-03-20 18:15:00,42.86,7.664597414,63.35,601.59625,0
2021-03-20 18:30:00,38.9,7.532595074,63.77,605.44125,0
2021-03-20 18:45:00,43.6,7.400592734,65.87,527.8175,0
2021-03-20 19:00:00,42.18,7.268590394,62.01,215.03875,0
2021-03-20 19:15:00,36.97,7.164088541,62.15,194.42125,0
2021-03-20 19:30:00,18.74,7.059586689,63.42,242.12375,0
2021-03-20 19:45:00,18.01,6.955084836,62.94,226.51,0
2021-03-20 20:00:00,20.34,6.850582984,60.74,161.44125,0
2021-03-20 20:15:00,18.93,6.735080936,61.65,130.36625,0
2021-03-20 20:30:00,15.26,6.619578888,62.67,224.54625,0
2021-03-20 20:45:00,13.64,6.504076841,64.08,145.81375,0
2021-03-20 21:00:00,18.2,6.388574793,61.57,128.10875,0
2021-03-20 21:15:00,13.77,6.299727064,61.82,163.56375,0
2021-03-20 21:30:00,12.56,6.210879335,61.6,195.90125,0
2021-03-20 21:45:00,14.38,6.122031606,62.83,128.17375,0
2021-03-20 22:00:00,15.73,6.033183878,61.39,161.54625,0
2021-03-20 22:15:00,12.28,5.962951863,61.2,168.845,0
2021-03-20 22:30:00,13.58,5.892719849,62.82,219.3025,0
2021-03-20 22:45:00,13.95,5.822487835,63.15,245.35125,0
2021-03-20 23:00:00,16.18,5.75225582,60.79,215.2925,0
2021-03-20 23:15:00,16.81,5.643523124,60.97,237.6775,0
2021-03-20 23:30:00,15.13,5.534790427,61.58,137.94625,0
2021-03-20 23:45:00,16.19,5.42605773,63.46,245.37125,0
2021-03-21 00:00:00,11.48,5.317325033,65.81,223.0575,0
2021-03-21 00:15:00,15.84,5.258516298,69.18,128.51375,0
2021-03-21 00:30:00,14.44,5.199707563,71.56,235.6475,0
2021-03-21 00:45:00,10.25,5.140898829,74.7,142.86375,0
2021-03-21 01:00:00,13.83,5.082090094,64.48,246.8525,0
2021-03-21 01:15:00,10.12,5.005088729,67.29,206.84,0
2021-03-21 01:30:00,13.19,4.928087364,70.6,151.285,0
2021-03-21 01:45:00,12.74,4.851085999,72.57,199.62,0
2021-03-21 02:00:00,10.26,4.774084634,63.39,233.9,0
2021-03-21 02:15:00,11.5,4.730930022,65.15,167.92375,0
2021-03-21 02:30:00,12.33,4.687775411,68.65,210.36625,0
2021-03-21 02:45:00,10.86,4.6446208,69.88,140.03625,0
2021-03-21 03:00:00,12.09,4.601466189,62.43,176.38625,0
2021-03-21 03:15:00,9.27,4.532080343,65.09,175.56875,0
2021-03-21 03:30:00,10.22,4.462694498,67.8,191.1,0
2021-03-21 03:45:00,10.69,4.393308653,68.87,132.23125,0
2021-03-21 04:00:00,10.77,4.323922807,63.47,202.37875,0
2021-03-21 04:15:00,8.56,4.293460729,64.45,136.58625,0
2021-03-21 04:30:00,10.57,4.26299865,66.56,198.955,0
2021-03-21 04:45:00,8.86,4.232536572,68.17,237.4725,0
2021-03-21 05:00:00,10.75,4.202074493,61.88,200.605,0
2021-03-21 05:15:00,11.68,4.179227934,63.91,239.665,0
2021-03-21 05:30:00,10.32,4.156381375,66.51,156.055,0
2021-03-21 05:45:00,12.2,4.133534817,66.33,127.7525,0
2021-03-21 06:00:00,9.19,4.110688258,63.15,163.65,0
2021-03-21 06:15:00,8.2,4.235075078,63.42,191.8425,0
2021-03-21 06:30:00,9.58,4.359461899,65.9,176.8425,0
2021-03-21 06:45:00,11.16,4.483848719,67.06,144.98875,0
2021-03-21 07:00:00,10.87,4.60823554,62.92,179.21125,0
2021-03-21 07:15:00,10,4.903548467,64.48,159.4775,0
2021-03-21 07:30:00,11.76,5.198861395,64.82,158.195,0
2021-03-21 07:45:00,12.08,5.494174322,66.23,204.985,0
2021-03-21 08:00:00,12.54,5.78948725,62.75,609.75625,0
2021-03-21 08:15:00,15.28,6.050107255,65.98,556.92,0
2021-03-21 08:30:00,35.03,6.310727259,66.84,616.01125,0
2021-03-21 08:45:00,35.39,6.571347264,68.74,537.16875,0
2021-03-21 09:00:00,38.41,6.831967269,63.58,557.0375,0
2021-03-21 09:15:00,35.15,7.060855942,65.25,590.42625,0
2021-03-21 09:30:00,36.54,7.289744615,67.76,597.0475,0
2021-03-21 09:45:00,42.13,7.518633288,69.13,569.36375,0
2021-03-21 10:00:00,42.9,7.747521961,63.85,585.2525,0
2021-03-21 10:15:00,40.98,7.918448068,64.27,579.23125,0
2021-03-21 10:30:00,42.12,8.089374175,67.29,605.75125,0
2021-03-21 10:45:00,45.51,8.260300282,68.05,523.28375,0
2021-03-21 11:00:00,47.95,8.431226389,62.21,511.4375,0
2021-03-21 11:15:00,41.5,8.514150936,64.41,596.33875,0
2021-03-21 11:30:00,40.8,8.597075483,66.24,575.31125,0
2021-03-21 11:45:00,50.18,8.68000003,68.37,535.725,0
2021-03-21 12:00:00,47.8,8.762924577,62,526.625,0
2021-03-21 12:15:00,44.52,8.847541462,64.93,520.76625,0
2021-03-21 12:30:00,43.25,8.932158347,65.89,503.34,0
2021-03-21 12:45:00,46.79,9.016775231,67.38,566.465,0
2021-03-21 13:00:00,44.28,9.101392116,62.24,508.26875,0
2021-03-21 13:15:00,48.56,9.180085819,64.64,507.8825,0
2021-03-21 13:30:00,44.08,9.258779522,66.44,605.24375,0
2021-03-21 13:45:00,47.34,9.337473224,67.77,551.505,0
2021-03-21 14:00:00,53.42,9.416166927,62.71,604.425,0
2021-03-21 14:15:00,48.68,9.460590791,64.4,552.79875,0
2021-03-21 14:30:00,51.86,9.505014656,65.64,599.55875,0
2021-03-21 14:45:00,51.61,9.54943852,67.23,538.00125,0
2021-03-21 15:00:00,54.21,9.593862385,61.9,591.055,0
2021-03-21 15:15:00,48.93,9.600208651,64.72,612.805,0
2021-03-21 15:30:00,51.83,9.606554918,65.25,502.6025,0
2021-03-21 15:45:00,57.22,9.612901184,66.76,582.27625,0
2021-03-21 16:00:00,46.97,9.61924745,62.83,562.72625,0
2021-03-21 16:15:00,52.04,9.504591572,63.13,508.9575,0
2021-03-21 16:30:00,49.13,9.389935693,65.9,517.70875,0
2021-03-21 16:45:00,47.02,9.275279814,66.01,619.3975,0
2021-03-21 17:00:00,46.89,9.160623935,61.37,573.90875,0
2021-03-21 17:15:00,50.91,8.872080359,64.08,532.66125,0
2021-03-21 17:30:00,46.28,8.583536782,65.52,553.825,0
2021-03-21 17:45:00,44.69,8.294993205,65.25,577.30625,0
2021-03-21 18:00:00,43,8.006449628,62.83,619.925,0
2021-03-21 18:15:00,42.39,7.782637968,62.45,600.96,0
2021-03-21 18:30:00,43.79,7.558826308,63.88,550.6575,0
2021-03-21 18:45:00,42.72,7.335014648,65.14,550.60625,0
2021-03-21 19:00:00,38.78,7.111202988,62.05,161.455,0
2021-03-21 19:15:00,36.97,6.911930225,61.3,139.4875,0
2021-03-21 19:30:00,15.3,6.712657462,63.59,144.76125,0
2021-03-21 19:45:00,14.11,6.513384698,63.78,222.1775,0
2021-03-21 20:00:00,14.06,6.314111935,62.05,219.61,0
2021-03-21 20:15:00,17.23,6.200302225,62.58,243.5825,0
2021-03-21 20:30:00,16.74,6.086492515,63.5,229.7125,0
2021-03-21 20:45:00,17.86,5.972682805,63,134.51625,0
2021-03-21 21:00:00,16.78,5.858873095,62.06,193.87,0
2021-03-21 21:15:00,12.01,5.750563483,61.96,163.615,0
2021-03-21 21:30:00,14.47,5.64225387,62.98,203.48375,0
2021-03-21 21:45:00,12.98,5.533944258,62.05,222.03625,0
2021-03-21 22:00:00,14.48,5.425634646,60.93,147.08,0
2021-03-21 22:15:00,14.86,5.331286819,62.25,201.1725,0
2021-03-21 22:30:00,11.59,5.236938993,61.75,170.2875,0
2021-03-21 22:45:00,13.76,5.142591166,63.32,227.61125,0
2021-03-21 23:00:00,12.08,5.04824334,61.19,227.80875,0
2021-03-21 23:15:00,14.2,4.933587461,62.96,192.37375,0
2021-03-21 23:30:00,13.66,4.818931582,62.12,147.895,0
2021-03-21 23:45:00,12.25,4.704275704,62.53,162.79375,0
2021-03-22 00:00:00,10.16,4.589619825,282.13,278.60875,0
2021-03-22 00:15:00,10.54,4.500772096,312.79,361.79375,0
2021-03-22 00:30:00,14.38,4.411924367,333.16,285.94125,0
2021-03-22 00:45:00,7.21,4.323076638,359.86,317.47125,0
2021-03-22 01:00:00,6.3,4.234228909,273.35,325.6625,0
2021-03-22 01:15:00,6.28,4.177958681,291.46,337.29,0
2021-03-22 01:30:00,6.06,4.121688453,314,261.8575,0
2021-03-22 01:45:00,6.66,4.065418224,330.95,291.67125,0
2021-03-22 02:00:00,5.9,4.009147996,267.54,286.65125,0
2021-03-22 02:15:00,5.85,3.91480017,287.03,280.72375,0
2021-03-22 02:30:00,5.63,3.820452343,304.17,344.9475,0
2021-03-22 02:45:00,5.81,3.726104517,314.33,341.46,0
2021-03-22 03:00:00,5.97,3.63175669,262.65,339.765,0
2021-03-22 03:15:00,5.66,3.553909156,274.81,286.75375,0
2021-03-22 03:30:00,5.47,3.476061623,292.19,316.43625,0
2021-03-22 03:45:00,5.38,3.398214089,302.76,286.79,0
2021-03-22 04:00:00,5.36,3.320366555,257.65,261.59,0
2021-03-22 04:15:00,4.98,3.271711846,272.95,315.87,0
2021-03-22 04:30:00,4.71,3.223057137,285.13,345.2425,0
2021-03-22 04:45:00,5.18,3.174402429,298.69,342.63625,0
2021-03-22 05:00:00,5.2,3.12574772,257.49,322.4025,0
2021-03-22 05:15:00,5.03,3.093170219,269.06,286.33875,0
2021-03-22 05:30:00,4.77,3.060592719,281.28,252.63375,0
2021-03-22 05:45:00,4.78,3.028015218,288.93,259.56875,0
2021-03-22 06:00:00,4.45,2.995437718,252.02,303.79625,0
2021-03-22 06:15:00,4.47,3.131670902,263.18,286.56625,0
2021-03-22 06:30:00,4.84,3.267904086,273.63,287.2,0
2021-03-22 06:45:00,5.18,3.404137271,288.71,290.64375,0
2021-03-22 07:00:00,5.31,3.540370455,250.69,303.54375,0
2021-03-22 07:15:00,5.57,3.876299487,267.64,329.37,0
2021-03-22 07:30:00,5.99,4.212228519,271.03,258.99,0
2021-03-22 07:45:00,7.11,4.548157551,285.11,332.02125,0
2021-03-22 08:00:00,6.81,4.884086584,265.82,46.79,0
2021-03-22 08:15:00,8.01,5.227631135,281.5,113.97125,0
2021-03-22 08:30:00,5.6,5.571175687,296.11,51.35875,0
2021-03-22 08:45:00,6.77,5.914720239,310.71,16.05625,0
2021-03-22 09:00:00,6.39,6.258264791,263.5,16.54,0
2021-03-22 09:15:00,6.34,6.593770739,276.13,13.32,0
2021-03-22 09:30:00,6.69,6.929276686,296.35,33.22875,0
2021-03-22 09:45:00,7.01,7.264782634,310.96,28.52625,0
2021-03-22 10:00:00,7.63,7.600288582,260.93,34.99875,0
2021-03-22 10:15:00,7.91,7.925640503,272.22,103.7675,0
2021-03-22 10:30:00,8.3,8.250992425,289.16,108.2225,0
2021-03-22 10:45:00,9.86,8.576344347,301.23,115.89625,0
2021-03-22 11:00:00,10.28,8.901696268,258.42,58.6025,0
2021-03-22 11:15:00,10.64,9.076853219,271.15,62.15,0
2021-03-22 11:30:00,9.93,9.252010171,285.28,102.7675,0
2021-03-22 11:45:00,10.35,9.427167122,299.85,117.55875,0
2021-03-22 12:00:00,11.21,9.602324073,261.2,72.435,0
2021-03-22 12:15:00,11.58,9.754211381,273.88,112.66625,0
2021-03-22 12:30:00,10.93,9.906098689,284.2,63.65875,0
2021-03-22 12:45:00,12.06,10.057986,292.56,64.4225,0
2021-03-22 13:00:00,11.2,10.20987331,255.49,80.38875,0
2021-03-22 13:15:00,11.36,10.27206672,267.17,122.48125,0
2021-03-22 13:30:00,11.68,10.33426013,279.32,7.19375,0
2021-03-22 13:45:00,12.82,10.39645354,292.95,45.955,0
2021-03-22 14:00:00,10.53,10.45864695,255.36,74.90125,0
2021-03-22 14:15:00,11.33,10.52760971,268.49,93.16125,0
2021-03-22 14:30:00,11.88,10.59657247,278.48,13.52375,0
2021-03-22 14:45:00,12.55,10.66553523,290.08,107.92625,0
2021-03-22 15:00:00,10.92,10.73449799,252.69,19.2925,0
2021-03-22 15:15:00,12.8,10.70318974,268.06,36.74375,0
2021-03-22 15:30:00,11.08,10.6718815,278.74,55.3775,0
2021-03-22 15:45:00,11.46,10.64057325,285.69,79.835,0
2021-03-22 16:00:00,11.77,10.609265,253.01,1.72,0
2021-03-22 16:15:00,12.13,10.47218565,267.9,68.15375,0
2021-03-22 16:30:00,10.55,10.33510629,272.48,11.61875,0
2021-03-22 16:45:00,11.75,10.19802694,287.01,25.07375,0
2021-03-22 17:00:00,10.47,10.06094759,252,4.20125,0
2021-03-22 17:15:00,10.57,9.767750083,266.65,25.0675,0
2021-03-22 17:30:00,9.94,9.474552577,272.85,9.97,0
2021-03-22 17:45:00,10.03,9.181355072,285.02,69.99125,0
2021-03-22 18:00:00,9.46,8.888157567,252.24,42.54625,0
2021-03-22 18:15:00,10.1,8.597075483,263.61,72.2675,0
2021-03-22 18:30:00,9.32,8.3059934,272.17,5.43625,0
2021-03-22 18:45:00,9.55,8.014911317,282.2,76.595,0
2021-03-22 19:00:00,8.2,7.723829233,249.32,273.07125,0
2021-03-22 19:15:00,8.88,7.48817121,253.32,285.7725,0
2021-03-22 19:30:00,11.09,7.252513186,258.73,374.56625,0
2021-03-22 19:45:00,11.37,7.016855162,258.81,286.715,0
2021-03-22 20:00:00,12.1,6.781197138,246.56,266.8925,0
2021-03-22 20:15:00,10.52,6.604770934,252.66,288.62125,0
2021-03-22 20:30:00,10,6.428344729,257.47,312.68625,0
2021-03-22 20:45:00,10.17,6.251918524,260.98,313.71375,0
2021-03-22 21:00:00,10.07,6.07549232,247.58,261.39875,0
2021-03-22 21:15:00,9.75,5.935451376,253.89,372.6,0
2021-03-22 21:30:00,8.89,5.795410432,257.16,308.53375,0
2021-03-22 21:45:00,10.1,5.655369487,258.52,296.09625,0
2021-03-22 22:00:00,9.06,5.515328543,251.88,330.9875,0
2021-03-22 22:15:00,8.69,5.405326593,253.38,274.32625,0
2021-03-22 22:30:00,8.85,5.295324643,255.73,286.5925,0
2021-03-22 22:45:00,8.17,5.185322693,260.72,279.99625,0
2021-03-22 23:00:00,8.1,5.075320743,244.54,348.2375,0
2021-03-22 23:15:00,7.82,4.946279994,255.4,346.16625,0
2021-03-22 23:30:00,8.23,4.817239245,256.94,337.50375,0
2021-03-22 23:45:00,8.21,4.688198496,262.36,355.9125,0
2021-03-23 00:00:00,7.76,4.559157746,279.48,326.94375,0
2021-03-23 00:15:00,7.71,4.451271219,311.99,358.14875,0
2021-03-23 00:30:00,7.19,4.343384691,338.06,306.80625,0
2021-03-23 00:45:00,7.1,4.235498163,360.2,333.29,0
2021-03-23 01:00:00,6.31,4.127611635,271.18,315.2975,0
2021-03-23 01:15:00,6.18,4.037917737,295.01,254.83875,0
2021-03-23 01:30:00,5.82,3.948223839,311.73,284.96,0
2021-03-23 01:45:00,5.79,3.858529941,331.07,270.69625,0
2021-03-23 02:00:00,5.72,3.768836044,262.85,371.30125,0
2021-03-23 02:15:00,5.42,3.715950491,283.82,362.1225,0
2021-03-23 02:30:00,5.81,3.663064938,298.68,251.51,0
2021-03-23 02:45:00,6.2,3.610179385,315.56,367.15375,0
2021-03-23 03:00:00,5.21,3.557293832,261.08,287.48875,0
2021-03-23 03:15:00,5.75,3.514562305,274.95,357.67625,0
2021-03-23 03:30:00,5.12,3.471830778,290.79,299.50375,0
2021-03-23 03:45:00,5.86,3.429099252,308.42,293.51125,0
2021-03-23 04:00:00,5.31,3.386367725,257.02,332.71,0
2021-03-23 04:15:00,5.13,3.359290322,276.52,300.60875,0
2021-03-23 04:30:00,5.17,3.332212919,287.35,259.0225,0
2021-03-23 04:45:00,5.29,3.305135516,297.23,287.0775,0
2021-03-23 05:00:00,4.86,3.278058112,259.7,334.38125,0
2021-03-23 05:15:00,4.92,3.236595839,266.22,373.5275,0
2021-03-23 05:30:00,5.06,3.195133565,278.49,324.5,0
2021-03-23 05:45:00,5.49,3.153671292,292.44,334.91625,0
2021-03-23 06:00:00,5.09,3.112209018,259.14,345.97125,0
2021-03-23 06:15:00,5.14,3.320366555,264.43,370.46875,0
2021-03-23 06:30:00,5.35,3.528524091,276.35,365.6825,0
2021-03-23 06:45:00,6.14,3.736681627,284.85,328.45875,0
2021-03-23 07:00:00,6.42,3.944839164,257.51,349.22625,0
2021-03-23 07:15:00,6.47,4.299806995,262.79,259.77625,0
2021-03-23 07:30:00,7.07,4.654774826,272.82,341.81375,0
2021-03-23 07:45:00,7.1,5.009742657,280.47,292.62875,0
2021-03-23 08:00:00,8.42,5.364710489,259.47,1019.46125,0
2021-03-23 08:15:00,8.34,5.709947378,284.08,1087.86875,0
2021-03-23 08:30:00,16.63,6.055184268,294.93,1082.325,0
2021-03-23 08:45:00,19.39,6.400421157,316.81,1034.9025,0
2021-03-23 09:00:00,19.16,6.745658047,264.11,1016.1875,0
2021-03-23 09:15:00,18.95,7.007970389,276.39,1000.5475,0
2021-03-23 09:30:00,18.59,7.270282732,296.08,1035.94,0
2021-03-23 09:45:00,21.46,7.532595074,305.86,1123.89625,0
2021-03-23 10:00:00,22.08,7.794907417,257.18,1018.02125,0
2021-03-23 10:15:00,23.01,8.042411804,277.4,1011.685,0
2021-03-23 10:30:00,21.77,8.289916192,291.69,1006.76375,0
2021-03-23 10:45:00,25.01,8.53742058,302.62,1044.2075,0
2021-03-23 11:00:00,24.44,8.784924967,259.96,1028.31875,0
2021-03-23 11:15:00,24.8,8.982082309,274.06,1018.455,0
2021-03-23 11:30:00,24.54,9.17923965,289.89,1072.5025,0
2021-03-23 11:45:00,27.5,9.376396991,302.41,1020.78625,0
2021-03-23 12:00:00,28.08,9.573554333,261.31,1056.94875,0
2021-03-23 12:15:00,26.67,9.726710894,272.41,1074.4475,0
2021-03-23 12:30:00,26.95,9.879867455,282.28,1068.97375,0
2021-03-23 12:45:00,30.46,10.03302402,292.89,1001.99,0
2021-03-23 13:00:00,30,10.18618058,258.54,1007.7975,0
2021-03-23 13:15:00,28.42,10.28433616,267.99,1076.85375,0
2021-03-23 13:30:00,28.13,10.38249175,284.67,1100.60875,0
2021-03-23 13:45:00,32.18,10.48064734,291.96,1063.81125,0
2021-03-23 14:00:00,32.19,10.57880292,255.42,1061.5225,0
2021-03-23 14:15:00,30.4,10.60799575,271.45,1051.92125,0
2021-03-23 14:30:00,29.96,10.63718857,277.82,1089.98375,0
2021-03-23 14:45:00,32.61,10.6663814,288.31,1016.18875,0
2021-03-23 15:00:00,32.15,10.69557422,258.29,1052.3275,0
2021-03-23 15:15:00,30.19,10.66172747,265.65,1043.00875,0
2021-03-23 15:30:00,30.09,10.62788072,275.72,1011.22,0
2021-03-23 15:45:00,32.04,10.59403396,285.38,1078.99,0
2021-03-23 16:00:00,30.71,10.56018721,258.56,1037.67125,0
2021-03-23 16:15:00,30.99,10.42480019,262.97,1123.6,0
2021-03-23 16:30:00,29.18,10.28941318,278.3,1013.20125,0
2021-03-23 16:45:00,32.41,10.15402616,288.31,1114.70375,0
2021-03-23 17:00:00,29.52,10.01863915,252.09,1099.27,0
2021-03-23 17:15:00,29.65,9.781288784,265.61,1056.31625,0
2021-03-23 17:30:00,28.07,9.543938423,274.88,1061.7575,0
2021-03-23 17:45:00,29.13,9.306588061,283.31,1102.98,0
2021-03-23 18:00:00,27.52,9.0692377,254.09,1054.0375,0
2021-03-23 18:15:00,26.95,8.858964741,259.28,1006.0175,0
2021-03-23 18:30:00,25.04,8.648691783,275.06,1006.04625,0
2021-03-23 18:45:00,25.42,8.438418825,283.34,1060.0475,0
2021-03-23 19:00:00,24.49,8.228145866,251.61,355.7325,0
2021-03-23 19:15:00,23.84,8.064835279,251.05,260.2425,0
2021-03-23 19:30:00,13.1,7.901524691,260.92,287.79125,0
2021-03-23 19:45:00,11.96,7.738214104,264.87,251.87625,0
2021-03-23 20:00:00,12.15,7.574903516,245.27,369.2375,0
2021-03-23 20:15:00,11.2,7.409900591,248.97,291.92,0
2021-03-23 20:30:00,12.52,7.244897666,260.32,308.4375,0
2021-03-23 20:45:00,11.52,7.079894741,263.95,308.27,0
2021-03-23 21:00:00,11.42,6.914891816,246.28,327.03,0
2021-03-23 21:15:00,11,6.784581814,248.86,312.9725,0
2021-03-23 21:30:00,10.96,6.654271811,254.6,337.045,0
2021-03-23 21:45:00,10.86,6.523961809,261.35,271.4225,0
2021-03-23 22:00:00,10.9,6.393651806,251.42,327.84375,0
2021-03-23 22:15:00,9.79,6.266303395,252.48,296.10375,0
2021-03-23 22:30:00,10.17,6.138954983,257.46,325.21375,0
2021-03-23 22:45:00,9.73,6.011606572,262.25,348.32875,0
2021-03-23 23:00:00,9.85,5.884258161,251.58,289.9375,0
2021-03-23 23:15:00,9.84,5.776371633,249.61,302.62875,0
2021-03-23 23:30:00,8.98,5.668485105,252.53,266.7175,0
2021-03-23 23:45:00,9.06,5.560598577,258.05,311.175,0
2021-03-24 00:00:00,8.51,5.452712049,141.55,336.705,0
2021-03-24 00:15:00,8.78,5.307594091,155.04,296.92625,0
2021-03-24 00:30:00,8.74,5.162476134,169.29,265.28875,0
2021-03-24 00:45:00,10.47,5.017358177,180.59,283.0075,0
2021-03-24 01:00:00,9.23,4.87224022,135.98,313.3975,0
2021-03-24 01:15:00,8.93,4.791431095,147.79,370.39,0
2021-03-24 01:30:00,8.91,4.71062197,157.85,339.92375,0
2021-03-24 01:45:00,11.05,4.629812845,165.57,317.22375,0
2021-03-24 02:00:00,9.89,4.54900372,130.62,355.39375,0
2021-03-24 02:15:00,9.09,4.473271609,142.52,369.29625,0
2021-03-24 02:30:00,9.22,4.397539497,150.59,353.95625,0
2021-03-24 02:45:00,10.55,4.321807385,157.12,278.845,0
2021-03-24 03:00:00,9.63,4.246075273,132.62,261.3475,0
2021-03-24 03:15:00,8.15,4.155112122,138.31,282.67875,0
2021-03-24 03:30:00,7.58,4.064148971,147.26,362.11625,0
2021-03-24 03:45:00,8.33,3.97318582,153.06,253.96375,0
2021-03-24 04:00:00,9.11,3.882222669,131.28,350.20875,0
2021-03-24 04:15:00,7.25,3.838221889,137.89,372.8675,0
2021-03-24 04:30:00,8.19,3.794221109,141.33,302.21875,0
2021-03-24 04:45:00,9.17,3.750220329,148.94,273.62875,0
2021-03-24 05:00:00,7.85,3.706219549,126.86,320.29625,0
2021-03-24 05:15:00,7.28,3.649526236,133.34,358.425,0
2021-03-24 05:30:00,7.54,3.592832923,140.43,373.00875,0
2021-03-24 05:45:00,8.63,3.536139611,146.61,373.36,0
2021-03-24 06:00:00,8.45,3.479446298,126.12,365.59375,0
2021-03-24 06:15:00,8.33,3.628372015,133.26,327.9075,0
2021-03-24 06:30:00,8.31,3.777297732,140.06,289.30375,0
2021-03-24 06:45:00,8.84,3.926223449,143.49,358.57875,0
2021-03-24 07:00:00,8.31,4.075149166,126.38,281.24375,0
2021-03-24 07:15:00,9.74,4.447040374,133.04,281.23,0
2021-03-24 07:30:00,9.07,4.818931582,136.25,302.72125,0
2021-03-24 07:45:00,10.49,5.190822791,141.76,341.765,0
2021-03-24 08:00:00,11.41,5.562713999,132.26,1013.5875,0
2021-03-24 08:15:00,12.93,5.954490175,139.62,1000.82875,0
2021-03-24 08:30:00,28.55,6.346266351,147.78,1062.5675,0
2021-03-24 08:45:00,31.73,6.738042527,154.83,1019.28375,0
2021-03-24 09:00:00,33.78,7.129818703,130.49,1072.0375,0
2021-03-24 09:15:00,32.62,7.419208449,136.8,1035.025,0
2021-03-24 09:30:00,34.03,7.708598194,147.29,1117.15125,0
2021-03-24 09:45:00,39.36,7.99798794,152.83,1009.2175,0
2021-03-24 10:00:00,41.76,8.287377685,130.24,1083.97625,0
2021-03-24 10:15:00,37.52,8.55561321,136.51,1053.01375,0
2021-03-24 10:30:00,39.79,8.823848734,146.52,1063.06125,0
2021-03-24 10:45:00,45.51,9.092084259,152.1,1070.29375,0
2021-03-24 11:00:00,45.49,9.360319783,128.63,1007.5825,0
2021-03-24 11:15:00,44.17,9.551130858,137.63,1117.22625,0
2021-03-24 11:30:00,41.78,9.741941933,141.1,1000.58,0
2021-03-24 11:45:00,52.85,9.932753008,150.17,1005.48375,0
2021-03-24 12:00:00,46.71,10.12356408,127.79,1010.3475,0
2021-03-24 12:15:00,46.76,10.28899009,133.65,1041.67875,0
2021-03-24 12:30:00,45.43,10.4544161,141.95,1069.615,0
2021-03-24 12:45:00,53.72,10.61984211,148.21,1058.32875,0
2021-03-24 13:00:00,53.75,10.78526812,126.91,1030.1525,0
2021-03-24 13:15:00,51.42,10.91388579,136.4,1084.6725,0
2021-03-24 13:30:00,49.28,11.04250345,142.01,1035.355,0
2021-03-24 13:45:00,58.78,11.17112112,147.39,1070.56375,0
2021-03-24 14:00:00,54.04,11.29973878,129.24,1059.18875,0
2021-03-24 14:15:00,54.01,11.33527787,135.76,1011.1675,0
2021-03-24 14:30:00,52.19,11.37081696,139.06,1015.02375,0
2021-03-24 14:45:00,55.99,11.40635605,144.8,1112.9975,0
2021-03-24 15:00:00,54.18,11.44189515,126.25,1068.90875,0
2021-03-24 15:15:00,57.03,11.38562492,131.2,1060.99125,0
2021-03-24 15:30:00,53.22,11.32935469,139.55,1025.01875,0
2021-03-24 15:45:00,58.72,11.27308446,143.04,1069.02,0
2021-03-24 16:00:00,55.13,11.21681423,125.39,1051.86875,0
2021-03-24 16:15:00,53.66,11.07423478,134.17,1085.645,0
2021-03-24 16:30:00,51.34,10.93165533,135.6,1004.07125,0
2021-03-24 16:45:00,57.69,10.78907588,143.8,1120.52625,0
2021-03-24 17:00:00,50.67,10.64649643,126.09,1104.8875,0
2021-03-24 17:15:00,53.33,10.31733675,130.11,1029.2475,0
2021-03-24 17:30:00,48.8,9.988177067,137.62,1095.0275,0
2021-03-24 17:45:00,49.52,9.659017386,142.2,1098.58375,0
2021-03-24 18:00:00,49.03,9.329857705,124.88,1033.1425,0
2021-03-24 18:15:00,45.55,9.046814225,131.45,1005.575,0
2021-03-24 18:30:00,40.99,8.763770746,134.61,1001.94875,0
2021-03-24 18:45:00,42.99,8.480727267,140.78,1001.01375,0
