Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-03-24 19:00:00,39.82,8.197683788,124.59,297.09625,0
2021-03-24 19:15:00,37.98,7.981064563,126.82,351.33625,0
2021-03-24 19:30:00,16.25,7.764445338,127.11,343.88125,0
2021-03-24 19:45:00,18.5,7.547826113,129.54,346.55375,0
2021-03-24 20:00:00,17.58,7.331206889,125.79,251.77625,0
2021-03-24 20:15:00,17.19,7.156896106,127.07,273.82125,0
2021-03-24 20:30:00,14.02,6.982585324,128.14,336.38375,0
2021-03-24 20:45:00,14.46,6.808274541,131.97,262.58875,0
2021-03-24 21:00:00,15.66,6.633963759,122.98,362.14625,0
2021-03-24 21:15:00,13.36,6.499422912,125.37,308.83,0
2021-03-24 21:30:00,15.29,6.364882066,126.94,374.41125,0
2021-03-24 21:45:00,14.25,6.230341219,128.77,356.1675,0
2021-03-24 22:00:00,15.39,6.095800372,122.13,306.93,0
2021-03-24 22:15:00,14.55,5.994260111,125.58,294.33625,0
2021-03-24 22:30:00,13.07,5.892719849,128.37,250.90625,0
2021-03-24 22:45:00,12.91,5.791179587,131.51,275.34375,0
2021-03-24 23:00:00,11.53,5.689639326,125.59,359.7875,0
2021-03-24 23:15:00,11.68,5.528021076,125.78,350.93,0
2021-03-24 23:30:00,12.94,5.366402826,126.33,278.97875,0
2021-03-24 23:45:00,12.71,5.204784577,127.89,334.8225,0
2021-03-25 00:00:00,10.87,5.043166327,281.66,293.54625,0
2021-03-25 00:15:00,11.65,4.942472234,310.13,257.16125,0
2021-03-25 00:30:00,10.54,4.841778141,333.85,358.26375,0
2021-03-25 00:45:00,7.06,4.741084049,361.55,356.71125,0
2021-03-25 01:00:00,7.46,4.640389956,269.33,340.92375,0
2021-03-25 01:15:00,7.11,4.519387811,293.05,321.34625,0
2021-03-25 01:30:00,6.64,4.398385666,316.42,291.895,0
2021-03-25 01:45:00,7,4.27738352,331.09,329.18375,0
2021-03-25 02:00:00,6.39,4.156381375,268.31,292.51125,0
2021-03-25 02:15:00,6.34,4.093341796,286.44,302.115,0
2021-03-25 02:30:00,5.9,4.030302217,297.55,304.84125,0
2021-03-25 02:45:00,6.32,3.967262638,316.98,337.0925,0
2021-03-25 03:00:00,6.07,3.904223059,265.36,299.205,0
2021-03-25 03:15:00,6.13,3.860645363,275.12,316.72125,0
2021-03-25 03:30:00,5.68,3.817067668,293.44,323.75875,0
2021-03-25 03:45:00,6.11,3.773489972,306.49,280.67875,0
2021-03-25 04:00:00,5.98,3.729912277,257.76,253.9825,0
2021-03-25 04:15:00,5.52,3.688026919,268.65,309.39,0
2021-03-25 04:30:00,5.24,3.646141561,287.7,371.94125,0
2021-03-25 04:45:00,5.83,3.604256203,300.49,353.69,0
2021-03-25 05:00:00,6.09,3.562370845,258.88,305.575,0
2021-03-25 05:15:00,5.76,3.536139611,270.32,327.4925,0
2021-03-25 05:30:00,5.34,3.509908376,277.68,336.91,0
2021-03-25 05:45:00,5.73,3.483677142,290.63,309.2175,0
2021-03-25 06:00:00,5.67,3.457445908,259.23,296.75875,0
2021-03-25 06:15:00,5.52,3.640218379,263.41,258.73,0
2021-03-25 06:30:00,5.54,3.82299085,278.79,303.16625,0
2021-03-25 06:45:00,5.78,4.005763321,284.88,289.12625,0
2021-03-25 07:00:00,6.37,4.188535792,257.71,290.4575,0
2021-03-25 07:15:00,6.51,4.554926902,262.06,268.92375,0
2021-03-25 07:30:00,6.98,4.921318013,270.65,278.09,0
2021-03-25 07:45:00,7.6,5.287709124,283.87,263.96875,0
2021-03-25 08:00:00,8.19,5.654100234,265.16,1029.94375,0
2021-03-25 08:15:00,8.48,5.955336344,284.17,1011.5425,0
2021-03-25 08:30:00,17.25,6.256572453,296.1,1024.93875,0
2021-03-25 08:45:00,18.69,6.557808563,313.95,1038.92625,0
2021-03-25 09:00:00,18.86,6.859044672,263.25,1035.66625,0
2021-03-25 09:15:00,19.36,7.170434808,276.42,1062.66875,0
2021-03-25 09:30:00,19.42,7.481824943,293.83,1035.55875,0
2021-03-25 09:45:00,23.14,7.793215079,308.46,1056.64875,0
2021-03-25 10:00:00,22.89,8.104605215,260.41,1110.52,0
2021-03-25 10:15:00,23.07,8.373263823,275.7,1100.3925,0
2021-03-25 10:30:00,23.87,8.641922432,286.32,1114.7525,0
2021-03-25 10:45:00,27.39,8.910581041,305.1,1123.11625,0
2021-03-25 11:00:00,27.4,9.17923965,259.56,1014.555,0
2021-03-25 11:15:00,27.54,9.389512608,272.91,1066.905,0
2021-03-25 11:30:00,25.29,9.599785567,287.54,1049.39875,0
2021-03-25 11:45:00,29.72,9.810058525,300.84,1066.92875,0
2021-03-25 12:00:00,29.02,10.02033148,255.59,1121.47875,0
2021-03-25 12:15:00,28.77,10.13837204,270.86,1066.24625,0
2021-03-25 12:30:00,29.23,10.25641259,280,1092.33875,0
2021-03-25 12:45:00,31.86,10.37445315,293.7,1099.46375,0
2021-03-25 13:00:00,31.5,10.4924937,259.16,1085.70375,0
2021-03-25 13:15:00,31.19,10.55172552,266.48,1081.865,0
2021-03-25 13:30:00,30.16,10.61095734,279.22,1027.39125,0
2021-03-25 13:45:00,32.87,10.67018916,289.66,1122.87125,0
2021-03-25 14:00:00,31.35,10.72942098,255.13,1056.8725,0
2021-03-25 14:15:00,32.29,10.71969004,264.74,1029.045,0
2021-03-25 14:30:00,30.29,10.70995909,281.63,1082.7425,0
2021-03-25 14:45:00,32.3,10.70022815,291.74,1008.34625,0
2021-03-25 15:00:00,32.58,10.69049721,256.72,1066.5075,0
2021-03-25 15:15:00,29.77,10.64057325,266,1028.56625,0
2021-03-25 15:30:00,30.05,10.59064929,273.39,1113.6575,0
2021-03-25 15:45:00,31.75,10.54072532,288.73,1027.8125,0
2021-03-25 16:00:00,32.53,10.49080136,255.43,1007.43,0
2021-03-25 16:15:00,30.01,10.36260678,267.55,1074.2375,0
2021-03-25 16:30:00,28.27,10.2344122,274.85,1108.02375,0
2021-03-25 16:45:00,31.53,10.10621762,287.03,1060.8725,0
2021-03-25 17:00:00,30.82,9.978023041,254.07,1110.7225,0
2021-03-25 17:15:00,28.83,9.730095569,262.92,1117.67375,0
2021-03-25 17:30:00,28.15,9.482168097,273.48,1036.6675,0
2021-03-25 17:45:00,29.9,9.234240625,286.22,1040.255,0
2021-03-25 18:00:00,27.04,8.986313153,255.19,1108.43875,0
2021-03-25 18:15:00,25.72,8.744731947,259.91,1082.07625,0
2021-03-25 18:30:00,25.31,8.503150741,275.52,1017.58625,0
2021-03-25 18:45:00,26.12,8.261569536,283.73,1039.56125,0
2021-03-25 19:00:00,24.05,8.01998833,247.38,353.27125,0
2021-03-25 19:15:00,22.8,7.793215079,253.24,328.46875,0
2021-03-25 19:30:00,12.58,7.566441828,258.97,286.86375,0
2021-03-25 19:45:00,12.54,7.339668577,265.36,279.6775,0
2021-03-25 20:00:00,11.46,7.112895326,251.96,264.1725,0
2021-03-25 20:15:00,10.97,6.991470097,255.08,367.3425,0
2021-03-25 20:30:00,10.47,6.870044867,256.21,267.81,0
2021-03-25 20:45:00,11.86,6.748619638,260.45,268.14875,0
2021-03-25 21:00:00,10.27,6.627194408,248.72,287.94375,0
2021-03-25 21:15:00,10.07,6.480807198,249.94,259.99,0
2021-03-25 21:30:00,10.05,6.334419987,253.51,351.5875,0
2021-03-25 21:45:00,9.64,6.188032777,262.3,285.39875,0
2021-03-25 22:00:00,10.5,6.041645566,251.84,341.40125,0
2021-03-25 22:15:00,9.41,5.896950693,248.92,308.82,0
2021-03-25 22:30:00,9.68,5.75225582,257.67,300.19375,0
2021-03-25 22:45:00,9.25,5.607560948,258.31,251.27,0
2021-03-25 23:00:00,8.96,5.462866075,244.94,326.77375,0
2021-03-25 23:15:00,8.14,5.379518443,253.99,281.86625,0
2021-03-25 23:30:00,8.77,5.296170812,255.38,364.04625,0
2021-03-25 23:45:00,8.34,5.212823181,259.79,280.0925,0
2021-03-26 00:00:00,8.93,5.129475549,245.33,307.01875,0
2021-03-26 00:15:00,7.95,5.034281554,272.03,319.215,0
2021-03-26 00:30:00,7.99,4.939087559,293.72,343.31625,0
2021-03-26 00:45:00,8.14,4.843893563,310.09,353.13875,0
2021-03-26 01:00:00,7.89,4.748699568,235.47,258.65625,0
2021-03-26 01:15:00,7.56,4.610350962,258.85,299.33375,0
2021-03-26 01:30:00,6.55,4.472002355,277.87,250.38625,0
2021-03-26 01:45:00,7.3,4.333653749,288.8,346.84375,0
2021-03-26 02:00:00,6.41,4.195305142,235.3,321.13875,0
2021-03-26 02:15:00,6.81,4.082764686,248.6,314.8625,0
2021-03-26 02:30:00,6.33,3.970224229,262,305.815,0
2021-03-26 02:45:00,6.59,3.857683772,276.98,348.1175,0
2021-03-26 03:00:00,6.2,3.745143316,231.54,289.51875,0
2021-03-26 03:15:00,6.22,3.673642048,245.77,339.5025,0
2021-03-26 03:30:00,5.6,3.602140781,252.74,307.01375,0
2021-03-26 03:45:00,6.23,3.530639513,265.11,319.9,0
2021-03-26 04:00:00,5.75,3.459138246,226.54,329.52,0
2021-03-26 04:15:00,5.61,3.363098082,239.84,336.965,0
2021-03-26 04:30:00,5.44,3.267057917,251.9,323.43375,0
2021-03-26 04:45:00,5.68,3.171017753,260.72,343.99,0
2021-03-26 05:00:00,5.29,3.074977589,227.81,353.84,0
2021-03-26 05:15:00,5.18,3.034361485,235.97,334.51375,0
2021-03-26 05:30:00,5.09,2.99374538,244.95,272.94,0
2021-03-26 05:45:00,5.18,2.953129275,253.37,371.26625,0
2021-03-26 06:00:00,4.66,2.912513171,222.16,331.9225,0
2021-03-26 06:15:00,5.37,3.218826293,229.5,364.025,0
2021-03-26 06:30:00,5.46,3.525139416,242.62,343.9325,0
2021-03-26 06:45:00,6.6,3.831452538,248.43,273.77875,0
2021-03-26 07:00:00,6.85,4.137765661,225.25,298.645,0
2021-03-26 07:15:00,6.6,4.509233785,234.08,344.38625,0
2021-03-26 07:30:00,7.35,4.880701908,240.36,320.78375,0
2021-03-26 07:45:00,8.8,5.252170032,243.46,302.3525,0
2021-03-26 08:00:00,9.01,5.623638156,230.9,1015.16125,0
2021-03-26 08:15:00,9.32,6.008221897,243.6,1034.475,0
2021-03-26 08:30:00,19.23,6.392805637,262.39,1001.54875,0
2021-03-26 08:45:00,21.47,6.777389378,277.27,1082.82375,0
2021-03-26 09:00:00,21.41,7.161973119,227.75,1026.18875,0
2021-03-26 09:15:00,22.44,7.453901371,241.92,1040.18625,0
2021-03-26 09:30:00,21.7,7.745829623,253.02,1091.075,0
2021-03-26 09:45:00,26.02,8.037757876,269.9,1098.62875,0
2021-03-26 10:00:00,26.75,8.329686128,223.89,1038.1975,0
2021-03-26 10:15:00,26.97,8.622883633,237.16,1015.1175,0
2021-03-26 10:30:00,25.69,8.916081139,256.21,1107.82625,0
2021-03-26 10:45:00,29.74,9.209278644,263.83,1010.46625,0
2021-03-26 11:00:00,31.32,9.502476149,225.97,1011.30875,0
2021-03-26 11:15:00,28.68,9.759711479,240.1,1089.01125,0
2021-03-26 11:30:00,28.88,10.01694681,251.82,1069.06875,0
2021-03-26 11:45:00,34.71,10.27418214,259.23,1000.69125,0
2021-03-26 12:00:00,33.68,10.53141747,228.08,1054.885,0
2021-03-26 12:15:00,31.64,10.64691951,238.31,1024.21,0
2021-03-26 12:30:00,32.53,10.76242156,246.28,1053.15625,0
2021-03-26 12:45:00,35.17,10.87792361,261.16,1044.485,0
2021-03-26 13:00:00,35.16,10.99342566,223.69,1023.405,0
2021-03-26 13:15:00,34.45,11.07000394,234.23,1079.3875,0
2021-03-26 13:30:00,32.89,11.14658222,246.41,1006.555,0
2021-03-26 13:45:00,38.22,11.2231605,257.55,1017.6725,0
2021-03-26 14:00:00,35.5,11.29973878,225.03,1110.47,0
2021-03-26 14:15:00,34.58,11.27816147,231.89,1095.615,0
2021-03-26 14:30:00,35.56,11.25658417,246.53,1040.79875,0
2021-03-26 14:45:00,38.63,11.23500686,254.98,1022.73375,0
2021-03-26 15:00:00,36.43,11.21342956,221.51,1000.33,0
2021-03-26 15:15:00,34.48,11.20158319,232.26,1052.9175,0
2021-03-26 15:30:00,33.17,11.18973683,243.39,1055.9125,0
2021-03-26 15:45:00,37.76,11.17789047,252.47,1028.8775,0
2021-03-26 16:00:00,36.57,11.1660441,222.56,1013.185,0
2021-03-26 16:15:00,34.56,11.05223439,232.86,1078.965,0
2021-03-26 16:30:00,33.06,10.93842468,238.3,1106.60375,0
2021-03-26 16:45:00,37.23,10.82461497,248.07,1124.0025,0
2021-03-26 17:00:00,36.32,10.71080526,223.78,1047.34625,0
2021-03-26 17:15:00,35.5,10.49291678,233.66,1011.775,0
2021-03-26 17:30:00,32.27,10.27502831,236.64,1013.30875,0
2021-03-26 17:45:00,33.08,10.05713983,250.1,1086.92125,0
2021-03-26 18:00:00,31.46,9.83925135,221.91,1018.26375,0
2021-03-26 18:15:00,32.02,9.618401281,232.73,1093.9725,0
2021-03-26 18:30:00,28.82,9.397551212,240.11,1050.93,0
2021-03-26 18:45:00,32.08,9.176701143,243.24,1036.36125,0
2021-03-26 19:00:00,29.47,8.955851074,215.94,286.3925,0
2021-03-26 19:15:00,27.94,8.752770551,222.39,252.70375,0
2021-03-26 19:30:00,13.87,8.549690028,226.35,362.82625,0
2021-03-26 19:45:00,13.51,8.346609505,228.18,252.95875,0
2021-03-26 20:00:00,15.05,8.143528981,220.82,274.15375,0
2021-03-26 20:15:00,12.67,7.959910342,218.32,265.3725,0
2021-03-26 20:30:00,12.71,7.776291702,227.43,344.06125,0
2021-03-26 20:45:00,12.42,7.592673062,228.59,356.96125,0
2021-03-26 21:00:00,13.5,7.409054422,218.17,373.91875,0
2021-03-26 21:15:00,13.2,7.27874442,219.2,372.545,0
2021-03-26 21:30:00,13.19,7.148434418,224.05,371.5925,0
2021-03-26 21:45:00,13.21,7.018124415,229.58,373.03875,0
2021-03-26 22:00:00,12.92,6.887814413,213.95,255.72625,0
2021-03-26 22:15:00,12.57,6.748619638,223.63,306.11375,0
2021-03-26 22:30:00,10.47,6.609424862,224,320.00375,0
2021-03-26 22:45:00,11.29,6.470230087,225.68,327.67125,0
2021-03-26 23:00:00,11.06,6.331035312,217,334.51875,0
2021-03-26 23:15:00,10.95,6.236264401,218.55,264.9,0
2021-03-26 23:30:00,10.82,6.14149349,222.08,284.9275,0
2021-03-26 23:45:00,9.88,6.046722579,227.82,339.71,0
2021-03-27 00:00:00,9.98,5.951951668,65.81,155.52375,0
2021-03-27 00:15:00,10.43,5.790756503,68.53,216.6075,0
2021-03-27 00:30:00,7.77,5.629561338,71.61,126.89125,0
2021-03-27 00:45:00,14.68,5.468366172,76.16,216.75625,0
2021-03-27 01:00:00,10.44,5.307171007,64.87,212.98125,0
2021-03-27 01:15:00,13.17,5.145975842,67.09,147.63,0
2021-03-27 01:30:00,12.2,4.984780676,68.9,187.14875,0
2021-03-27 01:45:00,10.55,4.823585511,72.97,131.7775,0
2021-03-27 02:00:00,11.38,4.662390346,63.83,145.4525,0
2021-03-27 02:15:00,9.12,4.607812455,66.9,164.6825,0
2021-03-27 02:30:00,9.17,4.553234565,67.59,225.35,0
2021-03-27 02:45:00,10.38,4.498656674,70.59,234.40625,0
2021-03-27 03:00:00,12.03,4.444078783,62.35,129.9775,0
2021-03-27 03:15:00,12.15,4.419116802,65.59,208.515,0
2021-03-27 03:30:00,8.47,4.394154821,66.65,207.205,0
2021-03-27 03:45:00,11.73,4.36919284,69.03,182.76375,0
2021-03-27 04:00:00,11.26,4.344230859,62.66,210.385,0
2021-03-27 04:15:00,10.21,4.265537157,64.43,133.67,0
2021-03-27 04:30:00,10.7,4.186843454,65.6,178.33875,0
2021-03-27 04:45:00,8.63,4.108149751,68.32,155.555,0
2021-03-27 05:00:00,9.74,4.029456048,62.54,201.1175,0
2021-03-27 05:15:00,8.85,4.02860988,65,152.3325,0
2021-03-27 05:30:00,9.97,4.027763711,64.84,195.6025,0
2021-03-27 05:45:00,8.95,4.026917542,67.19,180.26875,0
2021-03-27 06:00:00,10.11,4.026071373,63.15,153.61875,0
2021-03-27 06:15:00,10.02,4.308691768,64.47,127.51375,0
2021-03-27 06:30:00,9.48,4.591312163,66.04,137.14,0
2021-03-27 06:45:00,9.44,4.873932557,66.79,234.565,0
2021-03-27 07:00:00,10.29,5.156552952,61.68,167.56375,0
2021-03-27 07:15:00,15,5.583022051,63.27,235.63625,0
2021-03-27 07:30:00,13.02,6.00949115,65.38,243.00125,0
2021-03-27 07:45:00,18.2,6.435960249,65.35,195.765,0
2021-03-27 08:00:00,19.52,6.862429347,62.67,520.67625,0
2021-03-27 08:15:00,17.59,7.240666822,65.75,555.2325,0
2021-03-27 08:30:00,37.51,7.618904296,67.3,561.90625,0
2021-03-27 08:45:00,42.95,7.997141771,69.1,623.98625,0
2021-03-27 09:00:00,43.69,8.375379245,62.34,621.2575,0
2021-03-27 09:15:00,48.43,8.662653569,65.21,548.0075,0
2021-03-27 09:30:00,48.81,8.949927892,67.16,539.08375,0
2021-03-27 09:45:00,49.47,9.237202216,68.73,598.3325,0
2021-03-27 10:00:00,48.54,9.524476539,62.99,575.445,0
2021-03-27 10:15:00,52.66,9.701325828,65.33,588.22625,0
2021-03-27 10:30:00,51.03,9.878175117,67.44,502.76875,0
2021-03-27 10:45:00,56.8,10.05502441,68.17,568.3675,0
2021-03-27 11:00:00,49.39,10.2318737,63.45,546.53,0
2021-03-27 11:15:00,53.99,10.3892611,64.06,557.46625,0
2021-03-27 11:30:00,52.62,10.54664851,66.91,598.425,0
2021-03-27 11:45:00,57.55,10.70403591,67.31,611.0525,0
2021-03-27 12:00:00,61.4,10.86142332,62.81,508.02,0
2021-03-27 12:15:00,61.22,11.03488793,63.86,618.2375,0
2021-03-27 12:30:00,53.29,11.20835254,66.14,601.5575,0
2021-03-27 12:45:00,67.19,11.38181716,66.63,509.2875,0
2021-03-27 13:00:00,65.78,11.55528177,63.46,526.04,0
2021-03-27 13:15:00,56.44,11.66697606,64.71,592.9325,0
2021-03-27 13:30:00,58.15,11.77867035,66.1,555.73125,0
2021-03-27 13:45:00,67.3,11.89036464,67.38,616.5425,0
2021-03-27 14:00:00,63.4,12.00205892,61.86,513.235,0
2021-03-27 14:15:00,68.21,12.05748298,63.38,597.14875,0
2021-03-27 14:30:00,58.18,12.11290704,64.83,526.43875,0
2021-03-27 14:45:00,70.85,12.1683311,66.14,504.25875,0
2021-03-27 15:00:00,62.95,12.22375516,61.67,511.65625,0
2021-03-27 15:15:00,59.66,12.19667776,63.86,510.0525,0
2021-03-27 15:30:00,59.28,12.16960035,66.08,617.15625,0
2021-03-27 15:45:00,62.41,12.14252295,66.67,609.7125,0
2021-03-27 16:00:00,70.7,12.11544555,61.63,507.5,0
2021-03-27 16:15:00,67.56,12.01390529,63.1,572.2725,0
2021-03-27 16:30:00,57.41,11.91236503,64.42,584.31,0
2021-03-27 16:45:00,66.81,11.81082476,65.23,565.87,0
2021-03-27 17:00:00,66.07,11.7092845,62.81,554.81875,0
2021-03-27 17:15:00,61.92,11.4186255,62.69,616.59625,0
2021-03-27 17:30:00,58.84,11.1279665,64.88,562.51375,0
2021-03-27 17:45:00,64.44,10.83730751,66.81,579.745,0
2021-03-27 18:00:00,58.25,10.54664851,62.02,561.84125,0
2021-03-27 18:15:00,56.74,10.31775983,64.03,548.15375,0
2021-03-27 18:30:00,52.82,10.08887116,63.78,622.53,0
2021-03-27 18:45:00,53.74,9.859982487,64.96,541.80875,0
2021-03-27 19:00:00,56.77,9.631093814,60.93,219.4525,0
2021-03-27 19:15:00,50.1,9.506283909,63.02,162.93125,0
2021-03-27 19:30:00,25.42,9.381474004,62.04,174.63375,0
2021-03-27 19:45:00,21.82,9.256664099,62.73,234.52,0
2021-03-27 20:00:00,21.96,9.131854195,61.08,249.03875,0
2021-03-27 20:15:00,26.08,8.944427795,62.11,156.945,0
2021-03-27 20:30:00,26.4,8.757001395,62.16,164.39875,0
2021-03-27 20:45:00,19.82,8.569574996,63.75,233.1375,0
2021-03-27 21:00:00,19.72,8.382148596,62.28,125.7175,0
2021-03-27 21:15:00,23.9,8.229838204,61.08,204.6675,0
2021-03-27 21:30:00,16.24,8.077527811,63.31,234.2825,0
2021-03-27 21:45:00,21.16,7.925217419,63.48,135.70875,0
2021-03-27 22:00:00,22.91,7.772907027,60.99,188.6575,0
2021-03-27 22:15:00,16.05,7.671789849,61.32,139.6375,0
2021-03-27 22:30:00,18.96,7.570672672,62.7,198.14,0
2021-03-27 22:45:00,16.18,7.469555495,62.2,206.04125,0
2021-03-27 23:00:00,19.42,7.368438318,61.43,218.20375,0
2021-03-27 23:15:00,19.43,7.322322116,62.52,245.495,0
2021-03-27 23:30:00,20.12,7.276205914,62.68,215.295,0
2021-03-27 23:45:00,21.74,7.230089711,62.92,135.74125,0
2021-03-28 00:00:00,19.62,7.183973509,66.4,239.9125,0
2021-03-28 00:15:00,14.92,7.117549255,68.4,234.2625,0
2021-03-28 00:30:00,20.59,7.051125,72.83,212.89625,0
2021-03-28 00:45:00,19.4,6.984700746,74.53,218.3775,0
2021-03-28 01:00:00,17.77,6.918276491,64.12,198.275,0
2021-03-28 01:15:00,17.33,6.925468927,68.11,202.5425,0
2021-03-28 01:30:00,16.16,6.932661362,69.91,220.22,0
2021-03-28 01:45:00,17.89,6.939853797,72.31,146.29125,0
2021-03-28 02:00:00,18.19,6.947046232,62.71,212.34875,0
2021-03-28 02:15:00,14.16,6.869621783,66.1,173.375,0
2021-03-28 02:30:00,16.89,6.792197333,67.79,215.92375,0
2021-03-28 02:45:00,16.11,6.714772884,70.22,163.26375,0
2021-03-28 03:00:00,17.58,6.637348434,63.37,129.69,0
2021-03-28 03:15:00,14.64,6.609001778,65.66,189.795,0
2021-03-28 03:30:00,12.73,6.580655121,66.48,144.35625,0
2021-03-28 03:45:00,16.42,6.552308465,68.08,213.13875,0
2021-03-28 04:00:00,13.74,6.523961809,63.64,198.505,0
2021-03-28 04:15:00,16.86,6.439344924,63.71,220.42125,0
2021-03-28 04:30:00,15.76,6.354728039,65.69,195.6175,0
2021-03-28 04:45:00,17.26,6.270111155,68.56,217.1275,0
2021-03-28 05:00:00,15.8,6.18549427,62.95,208.565,0
2021-03-28 05:15:00,16.51,6.213417842,64.36,158.63125,0
2021-03-28 05:30:00,15.72,6.241341414,66.14,184.01125,0
2021-03-28 05:45:00,14.16,6.269264986,66.81,184.5925,0
2021-03-28 06:00:00,15.27,6.297188558,62.43,169.5875,0
2021-03-28 06:15:00,15.43,6.541731354,63.71,239.83,0
2021-03-28 06:30:00,15.08,6.786274151,65.9,228.24875,0
2021-03-28 06:45:00,20.23,7.030816948,66.67,160.4375,0
2021-03-28 07:00:00,20,7.275359745,62.24,244.895,0
2021-03-28 07:15:00,16.43,7.570249588,63.34,183.13,0
2021-03-28 07:30:00,21.96,7.865139431,64.29,199.34375,0
2021-03-28 07:45:00,19.8,8.160029274,65.18,181.15125,0
2021-03-28 08:00:00,21.38,8.454919117,63.37,560.1575,0
2021-03-28 08:15:00,20.71,8.744308863,66.2,603.5875,0
2021-03-28 08:30:00,47.49,9.033698608,67.31,582.59875,0
2021-03-28 08:45:00,53.36,9.323088354,69.19,535.915,0
2021-03-28 09:00:00,51.54,9.612478099,63.91,611.40375,0
2021-03-28 09:15:00,48.65,9.826135733,65.33,604.9925,0
2021-03-28 09:30:00,54.15,10.03979337,67.77,501.3475,0
2021-03-28 09:45:00,58.52,10.253451,69.56,533.17,0
2021-03-28 10:00:00,50.36,10.46710863,62.27,563.73375,0
2021-03-28 10:15:00,52.35,10.65495812,65.47,599.10625,0
2021-03-28 10:30:00,54.56,10.8428076,65.95,586.2225,0
2021-03-28 10:45:00,63.85,11.03065709,68.49,580.26125,0
2021-03-28 11:00:00,61.21,11.21850657,63.78,567.9025,0
2021-03-28 11:15:00,61.18,11.36150911,65.08,611.39125,0
2021-03-28 11:30:00,59.04,11.50451164,66.69,603.28875,0
2021-03-28 11:45:00,67.31,11.64751418,68.59,512.90875,0
2021-03-28 12:00:00,66.27,11.79051671,63.42,585.6875,0
2021-03-28 12:15:00,57.66,11.93775009,64.5,586.36,0
2021-03-28 12:30:00,63.5,12.08498347,66.51,501.805,0
2021-03-28 12:45:00,68.61,12.23221685,68.12,598.18125,0
2021-03-28 13:00:00,60.35,12.37945023,61.8,559.13375,0
2021-03-28 13:15:00,68.47,12.48183666,64.31,552.93125,0
2021-03-28 13:30:00,64.12,12.58422309,65.12,514.275,0
2021-03-28 13:45:00,69.31,12.68660952,67.94,618.46,0
2021-03-28 14:00:00,63.8,12.78899595,63.38,534.2475,0
2021-03-28 14:15:00,73.57,12.80253465,64.5,528.29,0
2021-03-28 14:30:00,63.2,12.81607335,65.89,621.07375,0
2021-03-28 14:45:00,66.28,12.82961205,67.09,573.23,0
2021-03-28 15:00:00,74.68,12.84315076,62.95,551.22,0
2021-03-28 15:15:00,68.32,12.74880293,64.11,621.3175,0
2021-03-28 15:30:00,64.79,12.6544551,64.37,619.1775,0
2021-03-28 15:45:00,74.67,12.56010728,65.52,624.82,0
2021-03-28 16:00:00,72.81,12.46575945,62.36,597.67,0
2021-03-28 16:15:00,71.77,12.20767795,64.62,589.91375,0
2021-03-28 16:30:00,66.8,11.94959645,65.12,574.58,0
2021-03-28 16:45:00,67.35,11.69151496,65.85,542.88875,0
2021-03-28 17:00:00,62.62,11.43343346,61.36,574.205,0
2021-03-28 17:15:00,57.88,11.11865865,63.1,502.305,0
2021-03-28 17:30:00,58.34,10.80388384,64.88,598.61375,0
2021-03-28 17:45:00,53.85,10.48910902,66.15,522.54375,0
2021-03-28 18:00:00,58.87,10.17433421,61.66,597.5575,0
2021-03-28 18:15:00,50.37,9.955599567,62.85,510.76875,0
2021-03-28 18:30:00,54.02,9.73686492,65.46,619.0125,0
2021-03-28 18:45:00,49.23,9.518130273,66.25,586.255,0
2021-03-28 19:00:00,55.39,9.299395626,60.97,226.30625,0
2021-03-28 19:15:00,50.3,9.141162052,62.68,177.85125,0
2021-03-28 19:30:00,24.55,8.982928477,62.23,143.15625,0
2021-03-28 19:45:00,21.91,8.824694903,63.75,192.81,0
2021-03-28 20:00:00,18.78,8.666461329,60.84,184.0075,0
2021-03-28 20:15:00,21.97,8.535728242,62.63,136.815,0
2021-03-28 20:30:00,20.73,8.404995155,63.17,190.495,0
2021-03-28 20:45:00,17.76,8.274262068,63.63,127.31625,0
2021-03-28 21:00:00,20.7,8.143528981,61.6,137.865,0
2021-03-28 21:15:00,16.29,8.011103557,62.4,202.91,0
2021-03-28 21:30:00,16.6,7.878678132,61.68,185.63625,0
2021-03-28 21:45:00,20.69,7.746252708,63.95,141.05875,0
2021-03-28 22:00:00,19.12,7.613827283,62.1,184.52875,0
2021-03-28 22:15:00,16.27,7.529210399,61.16,245.53625,0
2021-03-28 22:30:00,18.31,7.444593514,62.86,230.22625,0
2021-03-28 22:45:00,22.03,7.359976629,62.34,155.1825,0
2021-03-28 23:00:00,21.09,7.275359745,62.26,188.30875,0
2021-03-28 23:15:00,16.17,7.175934905,61.03,208.9875,0
2021-03-28 23:30:00,17.9,7.076510066,62.35,245.44875,0
2021-03-28 23:45:00,18.82,6.977085226,62.7,183.595,0
2021-03-29 00:00:00,20.86,6.877660387,281.99,357.1775,0
2021-03-29 00:15:00,16.93,6.801082106,309.83,311.51875,0
2021-03-29 00:30:00,25.99,6.724503825,333.57,352.73375,0
2021-03-29 00:45:00,10.43,6.647925545,362.23,327.625,0
2021-03-29 01:00:00,10.44,6.571347264,274.18,353.51375,0
2021-03-29 01:15:00,9.82,6.521000218,291.09,371.73,0
2021-03-29 01:30:00,9.7,6.470653171,317.12,315.30625,0
2021-03-29 01:45:00,10.87,6.420306125,329.43,318.51375,0
2021-03-29 02:00:00,9.9,6.369959079,263.85,274.54125,0
2021-03-29 02:15:00,9.6,6.336112325,280.96,360.34375,0
2021-03-29 02:30:00,8.98,6.302265571,303.7,371.7175,0
2021-03-29 02:45:00,10.61,6.268418817,314.18,324.415,0
2021-03-29 03:00:00,10.41,6.234572063,261.17,270.6225,0
2021-03-29 03:15:00,9.57,6.219341024,275.86,373.01,0
2021-03-29 03:30:00,8.93,6.204109985,291.47,361.1975,0
2021-03-29 03:45:00,10.63,6.188878945,301.57,355.24625,0
2021-03-29 04:00:00,10.27,6.173647906,261.02,300.86375,0
2021-03-29 04:15:00,9.91,6.115262256,268.78,331.8125,0
2021-03-29 04:30:00,9.18,6.056876605,282.7,313.53,0
2021-03-29 04:45:00,9.9,5.998490955,296,315.155,0
2021-03-29 05:00:00,9.5,5.940105304,255.4,371.68625,0
2021-03-29 05:15:00,9.26,5.904143128,271.98,282.815,0
2021-03-29 05:30:00,9.62,5.868180952,279.53,320.39125,0
2021-03-29 05:45:00,9.14,5.832218776,287.11,366.13625,0
2021-03-29 06:00:00,9.29,5.7962566,254.31,335.51875,0
2021-03-29 06:15:00,9.77,6.006952643,269.93,326.5625,0
2021-03-29 06:30:00,9.61,6.217648686,276.98,251.6475,0
2021-03-29 06:45:00,10.31,6.428344729,287.81,280.32375,0
2021-03-29 07:00:00,9.49,6.639040772,257.03,263.98375,0
2021-03-29 07:15:00,10.13,6.972008213,262.8,328.5675,0
2021-03-29 07:30:00,10.22,7.304975654,271.18,369.7575,0
2021-03-29 07:45:00,12.1,7.637943096,282.11,266.93625,0
2021-03-29 08:00:00,13.17,7.970910537,260.51,41.19375,0
2021-03-29 08:15:00,11.95,8.223491937,283.22,42.79125,0
2021-03-29 08:30:00,8.79,8.476073338,299.12,64.99375,0
2021-03-29 08:45:00,9.13,8.728654739,314.92,27.10125,0
2021-03-29 09:00:00,9.71,8.98123614,261.2,84.83,0
2021-03-29 09:15:00,9.35,9.203778546,279.46,56.25875,0
2021-03-29 09:30:00,10.41,9.426320953,296.75,73.2025,0
2021-03-29 09:45:00,10.43,9.64886336,304.7,106.94125,0
2021-03-29 10:00:00,10.89,9.871405767,263.42,44.79125,0
2021-03-29 10:15:00,11.63,10.06179376,275,71.35375,0
2021-03-29 10:30:00,10.79,10.25218175,289.15,68.5525,0
2021-03-29 10:45:00,11.63,10.44256974,305.16,28.86,0
2021-03-29 11:00:00,11.74,10.63295773,260.64,97.85625,0
2021-03-29 11:15:00,11.14,10.79415289,273.71,79.67375,0
2021-03-29 11:30:00,12.52,10.95534806,282.29,74.7675,0
2021-03-29 11:45:00,12.61,11.11654322,298.82,29.28125,0
2021-03-29 12:00:00,12.62,11.27773839,261.08,123.78125,0
2021-03-29 12:15:00,11.84,11.34712424,268.38,89.78125,0
2021-03-29 12:30:00,13.7,11.41651008,282.38,112.12875,0
2021-03-29 12:45:00,13.39,11.48589593,292.96,71.3975,0
2021-03-29 13:00:00,13.88,11.55528177,254.4,102.4725,0
2021-03-29 13:15:00,13.03,11.69997664,272.36,21.57625,0
2021-03-29 13:30:00,13.75,11.84467152,283.3,90.04,0
2021-03-29 13:45:00,12.32,11.98936639,293.77,40.47875,0
2021-03-29 14:00:00,13.96,12.13406126,253.21,12.8825,0
2021-03-29 14:15:00,12.99,12.16917727,266.38,116.1525,0
2021-03-29 14:30:00,12.44,12.20429328,274.91,60.5525,0
2021-03-29 14:45:00,15,12.23940928,293.52,56.7575,0
2021-03-29 15:00:00,13.65,12.27452529,253.88,117.28125,0
2021-03-29 15:15:00,13.55,12.29017942,262.7,88.78625,0
2021-03-29 15:30:00,14.75,12.30583354,274.13,3.95625,0
2021-03-29 15:45:00,14.48,12.32148766,285.23,12.725,0
2021-03-29 16:00:00,12.43,12.33714179,257.26,71.11875,0
2021-03-29 16:15:00,12.64,12.24152471,269.03,53.3275,0
2021-03-29 16:30:00,13.81,12.14590763,276.47,15.89125,0
2021-03-29 16:45:00,13.46,12.05029055,282.86,92.51875,0
2021-03-29 17:00:00,12.46,11.95467347,254.47,95.49625,0
2021-03-29 17:15:00,13.97,11.74101583,267.11,10.945,0
2021-03-29 17:30:00,13.76,11.5273582,272.77,88.525,0
2021-03-29 17:45:00,11.85,11.31370057,281.37,81.21625,0
2021-03-29 18:00:00,13.22,11.10004293,256.82,94.1875,0
2021-03-29 18:15:00,12.8,10.85296163,259.05,109.04375,0
2021-03-29 18:30:00,12.7,10.60588033,274.24,19.75625,0
2021-03-29 18:45:00,12.89,10.35879902,280.14,71.4275,0
2021-03-29 19:00:00,10.85,10.11171772,252.11,257.125,0
2021-03-29 19:15:00,11.51,9.944599372,253.2,296.0375,0
2021-03-29 19:30:00,14.5,9.777481025,260.1,266.775,0
2021-03-29 19:45:00,15.48,9.610362677,264.29,349.6625,0
2021-03-29 20:00:00,14.65,9.44324433,246.32,329.9875,0
2021-03-29 20:15:00,15.77,9.325203776,248.86,282.56125,0
2021-03-29 20:30:00,15.12,9.207163222,253.91,342.29375,0
2021-03-29 20:45:00,14.47,9.089122668,261.86,349.185,0
2021-03-29 21:00:00,15.3,8.971082114,250.11,313.9925,0
2021-03-29 21:15:00,15.1,8.856426235,248.67,275.405,0
2021-03-29 21:30:00,14.15,8.741770356,252.93,283.85625,0
2021-03-29 21:45:00,13.54,8.627114477,258.28,283.46875,0
2021-03-29 22:00:00,13.55,8.512458599,244.71,271.81375,0
2021-03-29 22:15:00,13.27,8.375379245,255.42,316.0575,0
2021-03-29 22:30:00,12.75,8.238299892,257.93,293.895,0
2021-03-29 22:45:00,13.53,8.101220539,258.66,323.10625,0
2021-03-29 23:00:00,12.76,7.964141186,251.23,293.27375,0
2021-03-29 23:15:00,12.96,7.88037047,252.8,349.9925,0
2021-03-29 23:30:00,12.34,7.796599754,255.12,350.30875,0
2021-03-29 23:45:00,13.22,7.712829038,260.76,296.94375,0
2021-03-30 00:00:00,13.05,7.629058323,282.36,326.425,0
2021-03-30 00:15:00,12.06,7.544864522,313.31,292.23875,0
2021-03-30 00:30:00,12.25,7.460670722,338.53,278.7425,0
2021-03-30 00:45:00,11.32,7.376476922,358.45,354.9175,0
2021-03-30 01:00:00,10.66,7.292283122,274.13,360.14375,0
2021-03-30 01:15:00,11.09,7.194973704,297.37,357.35625,0
2021-03-30 01:30:00,10.82,7.097664287,317.38,327.70375,0
2021-03-30 01:45:00,11.71,7.000354869,331.02,335.695,0
2021-03-30 02:00:00,10.87,6.903045452,263.64,278.17375,0
2021-03-30 02:15:00,10.56,6.807005288,281.7,318.44875,0
2021-03-30 02:30:00,9.69,6.710965124,298.15,320.03625,0
2021-03-30 02:45:00,10.75,6.61492496,314.38,294.47625,0
2021-03-30 03:00:00,10.38,6.518884796,262.59,326.45,0
2021-03-30 03:15:00,9.75,6.455845217,279.08,279.2525,0
2021-03-30 03:30:00,9.81,6.392805637,288.29,321.53625,0
2021-03-30 03:45:00,9.8,6.329766058,308.86,256.21625,0
2021-03-30 04:00:00,9.98,6.266726479,260.92,358.675,0
2021-03-30 04:15:00,9.09,6.242187583,273.37,282.54,0
2021-03-30 04:30:00,9.88,6.217648686,282,325.76625,0
2021-03-30 04:45:00,9.59,6.19310979,299.72,321.46125,0
2021-03-30 05:00:00,9.88,6.168570893,255.5,285.495,0
2021-03-30 05:15:00,9.73,6.190571283,265.8,302.55875,0
2021-03-30 05:30:00,9.15,6.212571673,280.35,330.80375,0
2021-03-30 05:45:00,9.92,6.234572063,290.04,308.8525,0
2021-03-30 06:00:00,10.13,6.256572453,255.01,286.545,0
2021-03-30 06:15:00,9.83,6.487999633,264.37,280.35125,0
2021-03-30 06:30:00,9.74,6.719426812,272.73,356.55,0
2021-03-30 06:45:00,10.49,6.950853992,285.71,341.85,0
2021-03-30 07:00:00,11.74,7.182281172,255.29,324.62375,0
2021-03-30 07:15:00,11.85,7.522017963,263.43,262.0925,0
2021-03-30 07:30:00,11.91,7.861754755,270.23,277.09375,0
2021-03-30 07:45:00,12,8.201491547,283.03,292.83375,0
2021-03-30 08:00:00,12.62,8.541228339,261.34,1041.1225,0
2021-03-30 08:15:00,13.28,8.893657664,277.61,1027.675,0
2021-03-30 08:30:00,25.81,9.246086989,299.61,1069.9375,0
2021-03-30 08:45:00,28.04,9.598516314,310.72,1030.29625,0
2021-03-30 09:00:00,28.69,9.950945638,257.93,1072.25875,0
2021-03-30 09:15:00,27.54,10.28560542,279.3,1113.8,0
2021-03-30 09:30:00,28.52,10.6202652,291.75,1016.7025,0
2021-03-30 09:45:00,34.19,10.95492497,310.27,1042.13375,0
2021-03-30 10:00:00,31.41,11.28958475,262.96,1018.69,0
2021-03-30 10:15:00,31.88,11.57262823,272.63,1030.38375,0
2021-03-30 10:30:00,30.98,11.85567171,289.75,1046.59375,0
2021-03-30 10:45:00,35.59,12.13871519,303.29,1008.82875,0
2021-03-30 11:00:00,35.92,12.42175867,258.43,1023.64625,0
2021-03-30 11:15:00,34.29,12.59564637,275.94,1019.695,0
2021-03-30 11:30:00,34.12,12.76953407,289.37,1053.51375,0
2021-03-30 11:45:00,38.26,12.94342176,300.2,1062.42375,0
2021-03-30 12:00:00,37.94,13.11730946,258.11,1111.95,0
2021-03-30 12:15:00,37.35,13.22604216,270.47,1051.52125,0
2021-03-30 12:30:00,37.91,13.33477486,280.12,1118.67875,0
2021-03-30 12:45:00,40.71,13.44350755,296.46,1064.24125,0
2021-03-30 13:00:00,41.47,13.55224025,258.46,1089.8475,0
2021-03-30 13:15:00,39.41,13.62035684,267.21,1088.72375,0
2021-03-30 13:30:00,38.79,13.68847343,280.64,1092.0475,0
2021-03-30 13:45:00,42.64,13.75659003,296.45,1097.88625,0
2021-03-30 14:00:00,42,13.82470662,256.25,1121.34375,0
2021-03-30 14:15:00,40.8,13.78916753,270.55,1043.19625,0
2021-03-30 14:30:00,39.84,13.75362844,279.11,1063.5025,0
2021-03-30 14:45:00,41.72,13.71808934,289.44,1016.81375,0
2021-03-30 15:00:00,40.65,13.68255025,258.48,1034.27,0
2021-03-30 15:15:00,38.39,13.54504781,269.36,1084.2575,0
2021-03-30 15:30:00,37.56,13.40754538,278.87,1105.77375,0
2021-03-30 15:45:00,41.29,13.27004294,289.48,1004.9,0
2021-03-30 16:00:00,40.3,13.1325405,254.38,1054.23375,0
2021-03-30 16:15:00,36.58,12.98276862,266.08,1041.45625,0
2021-03-30 16:30:00,36.4,12.83299673,275.16,1117.2725,0
2021-03-30 16:45:00,38.84,12.68322484,287.61,1002.865,0
2021-03-30 17:00:00,39.07,12.53345296,252.99,1064.92,0
2021-03-30 17:15:00,34.97,12.27325604,266.38,1119.28,0
2021-03-30 17:30:00,34.6,12.01305912,270.17,1081.49875,0
2021-03-30 17:45:00,38.11,11.7528622,280.71,1005.805,0
2021-03-30 18:00:00,35.18,11.49266528,256.06,1012.3,0
2021-03-30 18:15:00,32.41,11.18127514,262.41,1018.67125,0
2021-03-30 18:30:00,30.89,10.86988501,270.76,1074.90125,0
2021-03-30 18:45:00,31.97,10.55849487,278.71,1097.01375,0
2021-03-30 19:00:00,31.65,10.24710473,250.46,272.29125,0
2021-03-30 19:15:00,30.79,10.0905635,255.93,265.315,0
2021-03-30 19:30:00,15,9.934022261,259.7,289.58,0
2021-03-30 19:45:00,15.18,9.777481025,263.55,336.31375,0
2021-03-30 20:00:00,15.27,9.620939788,251.11,281.6475,0
2021-03-30 20:15:00,15.82,9.460167707,252.44,326.85625,0
2021-03-30 20:30:00,14.5,9.299395626,258.17,274.12,0
2021-03-30 20:45:00,15.33,9.138623545,258.96,267.46125,0
2021-03-30 21:00:00,14.06,8.977851464,250.34,255.01,0
2021-03-30 21:15:00,13.66,8.906350197,255.59,330.855,0
2021-03-30 21:30:00,13.28,8.834848929,258.43,299.5,0
2021-03-30 21:45:00,14.65,8.763347662,263.24,319.05125,0
2021-03-30 22:00:00,13.88,8.691846394,249.08,344.30875,0
2021-03-30 22:15:00,14.07,8.630922237,251.33,363.05625,0
2021-03-30 22:30:00,14.27,8.56999808,254.37,338.2475,0
2021-03-30 22:45:00,14.81,8.509073923,261.57,346.79875,0
2021-03-30 23:00:00,14.22,8.448149766,248.82,310.9725,0
2021-03-30 23:15:00,14.22,8.39399496,253.66,362.97375,0
2021-03-30 23:30:00,13.37,8.339840154,253.66,355.65,0
2021-03-30 23:45:00,14.43,8.285685348,259.86,325.0225,0
2021-03-31 00:00:00,14.1,8.231530542,140.74,345.39,0
2021-03-31 00:15:00,13.49,8.18160658,153.96,313.90875,0
2021-03-31 00:30:00,13.61,8.131682618,169.51,343.49125,0
2021-03-31 00:45:00,17.19,8.081758656,179.45,340.5525,0
2021-03-31 01:00:00,17.06,8.031834694,136.84,296.40375,0
2021-03-31 01:15:00,16.11,7.998411024,146.11,292.85875,0
2021-03-31 01:30:00,14.62,7.964987355,159.01,308.86875,0
2021-03-31 01:45:00,16.49,7.931563685,166.73,356.3775,0
2021-03-31 02:00:00,16.29,7.898140016,133.97,346.12375,0
2021-03-31 02:15:00,16.68,7.80675378,140.71,350.7775,0
2021-03-31 02:30:00,15.85,7.715367545,150.64,261.96875,0
2021-03-31 02:45:00,17.72,7.62398131,156.57,296.58125,0
2021-03-31 03:00:00,14.68,7.532595074,131.56,368.33125,0
2021-03-31 03:15:00,14.91,7.461516891,139.97,321.4775,0
2021-03-31 03:30:00,16.19,7.390438708,147.24,326.555,0
2021-03-31 03:45:00,16.38,7.319360525,152.74,313.40875,0
2021-03-31 04:00:00,15.81,7.248282342,128.78,349.68375,0
2021-03-31 04:15:00,14.99,7.235589809,134.34,340.3275,0
2021-03-31 04:30:00,15.52,7.222897276,140.73,333.625,0
2021-03-31 04:45:00,16.76,7.210204743,147.74,355.035,0
2021-03-31 05:00:00,16.16,7.197512211,127.88,371.5925,0
2021-03-31 05:15:00,16.31,7.208512406,135.88,334.35,0
2021-03-31 05:30:00,16.32,7.219512601,140.91,258.86,0
2021-03-31 05:45:00,16.69,7.230512796,145.23,310.585,0
2021-03-31 06:00:00,14.13,7.241512991,128.49,253.16875,0
2021-03-31 06:15:00,15.4,7.383246273,134.88,279.74375,0
2021-03-31 06:30:00,13.91,7.524979554,137.73,338.7525,0
2021-03-31 06:45:00,15.86,7.666712836,143.11,298.035,0
2021-03-31 07:00:00,17.46,7.808446118,125.53,258.0525,0
2021-03-31 07:15:00,16.48,8.04198872,133.48,295.93,0
2021-03-31 07:30:00,15.46,8.275531322,136.13,360.725,0
2021-03-31 07:45:00,18.24,8.509073923,142,291.555,0
2021-03-31 08:00:00,20.26,8.742616525,130.77,1029.93625,0
2021-03-31 08:15:00,18.33,8.992659419,140.84,1078.5775,0
2021-03-31 08:30:00,42.46,9.242702313,148.75,1106.1075,0
2021-03-31 08:45:00,48.33,9.492745208,156.42,1090.6475,0
2021-03-31 09:00:00,47.7,9.742788102,130.22,1041.38875,0
2021-03-31 09:15:00,46.14,9.939522359,137.55,1022.3025,0
2021-03-31 09:30:00,43.63,10.13625662,148.31,1091.4,0
2021-03-31 09:45:00,50.66,10.33299087,152.05,1096.88125,0
2021-03-31 10:00:00,52.08,10.52972513,129.85,1088.535,0
2021-03-31 10:15:00,50.06,10.6989589,138.83,1045.31,0
2021-03-31 10:30:00,49.58,10.86819267,145.09,1017.295,0
2021-03-31 10:45:00,55.26,11.03742644,150.18,1111.40375,0
2021-03-31 11:00:00,52.08,11.20666021,130.44,1114.13375,0
2021-03-31 11:15:00,54.71,11.36785537,134.86,1050.18875,0
2021-03-31 11:30:00,54.09,11.52905054,142.48,1075.75125,0
2021-03-31 11:45:00,58.55,11.6902457,147.88,1002.03375,0
2021-03-31 12:00:00,58.93,11.85144087,127.14,1047.6475,0
2021-03-31 12:15:00,53.79,11.92971149,136.75,1045.4925,0
2021-03-31 12:30:00,54.45,12.0079821,140.93,1089.2775,0
2021-03-31 12:45:00,61.69,12.08625272,149.51,1117.915,0
2021-03-31 13:00:00,60.51,12.16452334,126.51,1030.6025,0
2021-03-31 13:15:00,60.47,12.18144672,135.33,1063.68,0
2021-03-31 13:30:00,54.24,12.1983701,139.08,1072.04125,0
2021-03-31 13:45:00,63.56,12.21529347,147.91,1114.27125,0
2021-03-31 14:00:00,60.69,12.23221685,126.46,1090.53375,0
2021-03-31 14:15:00,60.97,12.16156175,133.59,1039.68875,0
2021-03-31 14:30:00,56.79,12.09090665,140.38,1097.185,0
2021-03-31 14:45:00,61.55,12.02025155,145.81,1055.34125,0
2021-03-31 15:00:00,61.12,11.94959645,125.96,1091.375,0
2021-03-31 15:15:00,56.6,11.86878733,132.56,1009.78875,0
2021-03-31 15:30:00,56.03,11.7879782,137.15,1026.08375,0
2021-03-31 15:45:00,58.75,11.70716908,143.62,1002.5625,0
2021-03-31 16:00:00,56.74,11.62635995,125.97,1069.06625,0
2021-03-31 16:15:00,53.37,11.41016381,133.84,1100,0
2021-03-31 16:30:00,53.16,11.19396767,137.98,1045.1475,0
2021-03-31 16:45:00,59.22,10.97777153,143.11,1035.37875,0
2021-03-31 17:00:00,53.08,10.76157539,127.14,1006.72375,0
2021-03-31 17:15:00,50.38,10.53691756,132.47,1067.9875,0
2021-03-31 17:30:00,46.89,10.31225974,136.44,1106.435,0
2021-03-31 17:45:00,52.77,10.08760191,140.84,1024.6325,0
2021-03-31 18:00:00,51.34,9.862944078,128.8,1090.0025,0
2021-03-31 18:15:00,45.93,9.587516119,133.05,1053.32375,0
2021-03-31 18:30:00,45.73,9.312088159,137.74,1087.3675,0
2021-03-31 18:45:00,46.36,9.036660199,139.85,1122.1875,0
2021-03-31 19:00:00,44.95,8.76123224,124.47,330.3275,0
2021-03-31 19:15:00,43.8,8.575921262,124.62,365.27125,0
2021-03-31 19:30:00,18.57,8.390610285,129.81,270.575,0
2021-03-31 19:45:00,20.49,8.205299307,129.6,327.7125,0
2021-03-31 20:00:00,16.99,8.01998833,124.17,372.20625,0
2021-03-31 20:15:00,18.03,7.87656271,126.16,302.58,0
2021-03-31 20:30:00,19.04,7.733137091,129.44,336.565,0
2021-03-31 20:45:00,17.03,7.589711471,131.12,256.02,0
2021-03-31 21:00:00,17.59,7.446285852,122.28,307.625,0
2021-03-31 21:15:00,14.78,7.35236111,125.11,324.90625,0
2021-03-31 21:30:00,15.9,7.258436368,129.75,315.78125,0
2021-03-31 21:45:00,16.83,7.164511626,131.11,359.07,0
2021-03-31 22:00:00,16.15,7.070586884,125.37,351.5925,0
2021-03-31 22:15:00,16.7,6.936469122,126.65,285.5275,0
2021-03-31 22:30:00,16.12,6.802351359,127.77,313.655,0
2021-03-31 22:45:00,14.44,6.668233597,127.94,308.04,0
2021-03-31 23:00:00,14.83,6.534115835,124.02,343.82,0
2021-03-31 23:15:00,14.33,6.407190508,124.54,373.1375,0
2021-03-31 23:30:00,14.89,6.280265181,127.46,297.5025,0
2021-03-31 23:45:00,15.6,6.153339854,127.74,334.2,0
2021-04-01 00:00:00,13.39,6.026414527,281.47,332.2975,0
2021-04-01 00:15:00,13.85,5.930797447,309.1,336.29125,0
2021-04-01 00:30:00,13.57,5.835180367,334.23,271.36,0
2021-04-01 00:45:00,9.31,5.739563288,360.74,338.52,0
2021-04-01 01:00:00,8.26,5.643946208,272.32,301.01375,0
2021-04-01 01:15:00,8.49,5.549175297,294.91,268.5525,0
2021-04-01 01:30:00,7.88,5.454404386,311.24,272.745,0
2021-04-01 01:45:00,8.14,5.359633476,330.19,321.6325,0
2021-04-01 02:00:00,7.85,5.264862565,261.79,298.4775,0
2021-04-01 02:15:00,7.95,5.140475744,280.89,271.33875,0
2021-04-01 02:30:00,7.47,5.016088924,299.36,279.81875,0
2021-04-01 02:45:00,7.59,4.891702103,313.75,320.92125,0
2021-04-01 03:00:00,7.32,4.767315283,258.06,325.87375,0
2021-04-01 03:15:00,7.32,4.670005865,278.73,338.76,0
2021-04-01 03:30:00,7.11,4.572696448,291.6,359.60375,0
2021-04-01 03:45:00,7.56,4.475387031,307.17,345.31625,0
2021-04-01 04:00:00,7.36,4.378077613,261.36,304.18875,0
2021-04-01 04:15:00,6.99,4.310384106,276.21,369.84,0
2021-04-01 04:30:00,6.45,4.242690598,283.21,251.59,0
2021-04-01 04:45:00,7.22,4.17499709,294.38,313.51375,0
2021-04-01 05:00:00,6.07,4.107303582,254.88,350.4675,0
2021-04-01 05:15:00,6.41,4.095880303,265.3,323.66,0
2021-04-01 05:30:00,6.54,4.084457023,277.84,252.27,0
2021-04-01 05:45:00,6.7,4.073033744,287.24,356.17125,0
2021-04-01 06:00:00,6.04,4.061610465,256.13,301.35375,0
2021-04-01 06:15:00,6.82,4.247344526,263.38,367.73625,0
2021-04-01 06:30:00,6.53,4.433078588,274.96,320.10875,0
2021-04-01 06:45:00,7.7,4.61881265,283.45,337.2725,0
2021-04-01 07:00:00,7.5,4.804546712,255.99,356.36,0
2021-04-01 07:15:00,7.9,5.128206296,265.67,301.705,0
2021-04-01 07:30:00,8.47,5.45186588,271.75,315.63875,0
2021-04-01 07:45:00,8.78,5.775525464,278.16,300.44125,0
2021-04-01 08:00:00,9.31,6.099185048,258.96,1047.83625,0
2021-04-01 08:15:00,9.55,6.403382748,278.15,1073.37,0
2021-04-01 08:30:00,18.96,6.707580448,301.26,1087.84125,0
2021-04-01 08:45:00,21.15,7.011778149,309.84,1017.405,0
2021-04-01 09:00:00,21.26,7.315975849,259.43,1056.01375,0
2021-04-01 09:15:00,20.16,7.65655881,276.62,1027.345,0
2021-04-01 09:30:00,21.21,7.997141771,296.23,1034.18375,0
2021-04-01 09:45:00,24.41,8.337724732,307.95,1120.27625,0
2021-04-01 10:00:00,24.48,8.678307693,262.26,1082.68,0
2021-04-01 10:15:00,25.47,8.926235165,278.72,1083.96875,0
2021-04-01 10:30:00,25,9.174162637,291.91,1069.245,0
2021-04-01 10:45:00,28.57,9.422090109,301.16,1072.16125,0
2021-04-01 11:00:00,27.9,9.670017581,260.88,1077.68375,0
2021-04-01 11:15:00,27.71,9.858713234,274.1,1110.15,0
2021-04-01 11:30:00,27.78,10.04740889,287.94,1096.2,0
2021-04-01 11:45:00,31.79,10.23610454,298.36,1095.855,0
2021-04-01 12:00:00,31.05,10.42480019,256.86,1051.69625,0
2021-04-01 12:15:00,30.48,10.56187955,268.48,1116.10625,0
2021-04-01 12:30:00,29.4,10.6989589,283.37,1024.36125,0
2021-04-01 12:45:00,34.2,10.83603825,296.34,1057.27625,0
2021-04-01 13:00:00,31.73,10.97311761,260.14,1071.84375,0
2021-04-01 13:15:00,31.53,11.02896475,267.99,1113.35375,0
2021-04-01 13:30:00,31.08,11.08481189,282.02,1079.39375,0
2021-04-01 13:45:00,34.91,11.14065904,293.57,1038.81625,0
2021-04-01 14:00:00,33.68,11.19650618,254.14,1055.1,0
2021-04-01 14:15:00,31.87,11.22527592,263.82,1042.84,0
2021-04-01 14:30:00,31.45,11.25404566,280.53,1052.38625,0
2021-04-01 14:45:00,34.43,11.2828154,286.49,1046.98,0
2021-04-01 15:00:00,33.85,11.31158514,254.83,1101.27125,0
2021-04-01 15:15:00,32.38,11.29296943,263.99,1024.37,0
2021-04-01 15:30:00,32.98,11.27435371,275.78,1094.56,0
2021-04-01 15:45:00,33.93,11.255738,284.14,1020.075,0
2021-04-01 16:00:00,34.57,11.23712229,254.83,1064.5975,0
2021-04-01 16:15:00,31.84,11.13515894,268.85,1071.39625,0
2021-04-01 16:30:00,31.84,11.03319559,277.69,1064.6875,0
2021-04-01 16:45:00,34.06,10.93123225,288.68,1107.35875,0
2021-04-01 17:00:00,32.42,10.8292689,254,1104.98625,0
2021-04-01 17:15:00,32,10.5876877,266.86,1024.65625,0
2021-04-01 17:30:00,30.47,10.34610649,272.28,1094.96,0
2021-04-01 17:45:00,30.83,10.10452528,280.78,1107.7975,0
2021-04-01 18:00:00,30.43,9.862944078,256.94,1052.75125,0
2021-04-01 18:15:00,29.56,9.634055405,262.86,1112.46625,0
2021-04-01 18:30:00,27.36,9.405166732,275.28,1101.9225,0
2021-04-01 18:45:00,29.36,9.176278059,284.1,1093.1825,0
2021-04-01 19:00:00,28.01,8.947389386,246.95,321.98625,0
2021-04-01 19:15:00,26.44,8.773501688,249.37,289.64,0
2021-04-01 19:30:00,13.71,8.59961399,254.55,355.8475,0
2021-04-01 19:45:00,13.62,8.425726292,261.66,339.76625,0
2021-04-01 20:00:00,14.38,8.251838594,245.42,364.27625,0
2021-04-01 20:15:00,13.73,8.105028299,253.67,295.765,0
2021-04-01 20:30:00,13.71,7.958218004,260.53,274.19625,0
2021-04-01 20:45:00,12.72,7.811407709,262.8,305.5825,0
2021-04-01 21:00:00,12,7.664597414,245.22,262.37625,0
2021-04-01 21:15:00,12.14,7.525825723,251.88,269.19875,0
2021-04-01 21:30:00,11.26,7.387054032,257.7,315.19875,0
2021-04-01 21:45:00,11.43,7.248282342,262.83,269.9,0
2021-04-01 22:00:00,11.76,7.109510651,250.23,360.33125,0
2021-04-01 22:15:00,10.82,6.977931395,252.8,264.14875,0
2021-04-01 22:30:00,11.72,6.846352139,256.85,296.87,0
2021-04-01 22:45:00,10.43,6.714772884,257.31,322.60125,0
2021-04-01 23:00:00,10.63,6.583193628,249.67,261.65,0
2021-04-01 23:15:00,10.71,6.509153854,251.77,279.03375,0
2021-04-01 23:30:00,9.81,6.43511408,259.08,371.385,0
2021-04-01 23:45:00,10.04,6.361074306,259.45,340.715,0
2021-04-02 00:00:00,11.03,6.287034532,243.18,259.87625,0
2021-04-02 00:15:00,10.43,6.256149369,271.87,285.7975,0
2021-04-02 00:30:00,9.4,6.225264206,293.25,280.62,0
2021-04-02 00:45:00,9.9,6.194379043,313.46,353.1125,0
2021-04-02 01:00:00,9.41,6.16349388,236.47,341.5925,0
2021-04-02 01:15:00,9.88,6.105531314,258.37,293.93,0
2021-04-02 01:30:00,9.44,6.047568748,276.53,275.06375,0
2021-04-02 01:45:00,9.81,5.989606182,289.16,255.1,0
2021-04-02 02:00:00,9.17,5.931643616,229.85,360.75375,0
2021-04-02 02:15:00,8.7,5.886373583,249.68,268.8375,0
2021-04-02 02:30:00,9.57,5.841103549,266.72,346.23,0
2021-04-02 02:45:00,9.27,5.795833516,277.98,362.35375,0
2021-04-02 03:00:00,9.81,5.750563483,229.88,262.655,0
2021-04-02 03:15:00,9.69,5.737024781,245.84,357.72,0
2021-04-02 03:30:00,8.46,5.72348608,254.3,265.7125,0
2021-04-02 03:45:00,10.19,5.709947378,268.07,351.265,0
2021-04-02 04:00:00,8.8,5.696408677,226.34,263.4975,0
2021-04-02 04:15:00,9.66,5.690908579,236.19,304.63625,0
2021-04-02 04:30:00,8.5,5.685408482,252.86,273.0575,0
2021-04-02 04:45:00,9.53,5.679908384,263.13,368.35875,0
2021-04-02 05:00:00,8.97,5.674408287,226.37,320.66875,0
2021-04-02 05:15:00,9.81,5.676100624,232.56,267.78625,0
2021-04-02 05:30:00,9.16,5.677792962,242.19,347.6275,0
2021-04-02 05:45:00,9.06,5.6794853,256.21,371.28125,0
2021-04-02 06:00:00,9.94,5.681177637,224.53,254.6525,0
2021-04-02 06:15:00,10.24,5.931643616,231.96,274.25875,0
2021-04-02 06:30:00,8.94,6.182109595,240.36,340.09875,0
2021-04-02 06:45:00,10.06,6.432575573,247.11,332.05125,0
2021-04-02 07:00:00,11.29,6.683041552,221.63,262.05,0
2021-04-02 07:15:00,11.49,7.029970779,232.11,285.4225,0
2021-04-02 07:30:00,10.87,7.376900006,235.82,267.895,0
2021-04-02 07:45:00,12.28,7.723829233,249.08,351.735,0
2021-04-02 08:00:00,12.29,8.070758461,232.24,1091.56875,0
2021-04-02 08:15:00,14.21,8.334340056,243.85,1059.8675,0
2021-04-02 08:30:00,27.1,8.597921652,258.56,1044.03125,0
2021-04-02 08:45:00,28.75,8.861503248,275.37,1049.04,0
2021-04-02 09:00:00,28.35,9.125084844,227.11,1115.52,0
2021-04-02 09:15:00,28.02,9.35143501,244.32,1107.78,0
2021-04-02 09:30:00,28.7,9.577785177,259.18,1085.7825,0
2021-04-02 09:45:00,33.42,9.804135343,271.66,1098.425,0
2021-04-02 10:00:00,32.03,10.03048551,230.67,1121.95375,0
2021-04-02 10:15:00,31.63,10.21325798,239.9,1015.85,0
2021-04-02 10:30:00,31.64,10.39603045,253.58,1116.3175,0
2021-04-02 10:45:00,33.65,10.57880292,261.98,1025.665,0
2021-04-02 11:00:00,35.58,10.76157539,225.1,1039.0075,0
2021-04-02 11:15:00,32.85,10.93969394,238.93,1091.3,0
2021-04-02 11:30:00,32.96,11.11781248,251.61,1036.7475,0
2021-04-02 11:45:00,38.46,11.29593102,262.7,1024.8425,0
2021-04-02 12:00:00,36.17,11.47404956,227.5,1006.745,0
2021-04-02 12:15:00,35.19,11.66951457,235.41,1050.2175,0
2021-04-02 12:30:00,34.36,11.86497957,246.8,1015.09625,0
2021-04-02 12:45:00,39.65,12.06044457,257.29,1021.30625,0
2021-04-02 13:00:00,38.45,12.25590958,222.61,1087.24375,0
2021-04-02 13:15:00,37.81,12.37775789,232.02,1069.245,0
2021-04-02 13:30:00,38.75,12.4996062,247.58,1009.0875,0
2021-04-02 13:45:00,42.8,12.62145452,254.38,1093.49875,0
2021-04-02 14:00:00,40.31,12.74330283,225.54,1120.40875,0
2021-04-02 14:15:00,40.48,12.57279981,236.64,1038.4725,0
2021-04-02 14:30:00,39.95,12.40229679,245.53,1098.4425,0
2021-04-02 14:45:00,40.62,12.23179376,250.34,1026.9575,0
2021-04-02 15:00:00,40.3,12.06129074,225.67,1032.99375,0
2021-04-02 15:15:00,37.15,11.96525058,234.08,1108.19625,0
2021-04-02 15:30:00,36.51,11.86921041,239.18,1030.77,0
2021-04-02 15:45:00,40.81,11.77317025,252.73,1092.92375,0
2021-04-02 16:00:00,37.52,11.67713009,221.38,1037.71,0
2021-04-02 16:15:00,38.13,11.55401252,233.72,1120.8225,0
2021-04-02 16:30:00,35.09,11.43089495,242.55,1061.355,0
2021-04-02 16:45:00,40.1,11.30777738,248.91,1011.25125,0
2021-04-02 17:00:00,36.74,11.18465982,219.9,1070.76875,0
2021-04-02 17:15:00,34.23,11.03192634,230.68,1096.25,0
2021-04-02 17:30:00,34.51,10.87919286,240.5,1043.62,0
2021-04-02 17:45:00,37.69,10.72645939,248.42,1066.4675,0
2021-04-02 18:00:00,34.7,10.57372591,224.91,1078.58625,0
2021-04-02 18:15:00,33.68,10.38841493,228.97,1114.63875,0
2021-04-02 18:30:00,32.62,10.20310395,239.23,1035.3475,0
2021-04-02 18:45:00,35.11,10.01779298,248.86,1095.05625,0
