Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-04-02 19:00:00,32.3,9.832482,219.67,299.25125,0
2021-04-02 19:15:00,31.96,9.642517094,218.97,253.13125,0
2021-04-02 19:30:00,15.39,9.452552187,227.06,251.68375,0
2021-04-02 19:45:00,14.86,9.262587281,232.37,286.78375,0
2021-04-02 20:00:00,14.56,9.072622375,217.67,314.3975,0
2021-04-02 20:15:00,14.83,8.977851464,221.17,336.98625,0
2021-04-02 20:30:00,15.04,8.883080554,223.19,251.01875,0
2021-04-02 20:45:00,15.74,8.788309643,231.4,308.675,0
2021-04-02 21:00:00,13.75,8.693538732,213.85,345.245,0
2021-04-02 21:15:00,14.69,8.604691003,223.94,313.82,0
2021-04-02 21:30:00,14.99,8.515843274,226.7,269.7975,0
2021-04-02 21:45:00,14.73,8.426995545,230.26,267.77375,0
2021-04-02 22:00:00,13.49,8.338147816,214.94,304.35,0
2021-04-02 22:15:00,13.24,8.229415119,219.38,291.10375,0
2021-04-02 22:30:00,13.66,8.120682423,223.96,324.3625,0
2021-04-02 22:45:00,13.59,8.011949726,225.98,361.9425,0
2021-04-02 23:00:00,13.89,7.903217029,220.24,264.26875,0
2021-04-02 23:15:00,14.26,7.824100242,222.36,287.60625,0
2021-04-02 23:30:00,12.39,7.744983455,226.1,316.32375,0
2021-04-02 23:45:00,12.79,7.665866667,226.75,365.55625,0
2021-04-03 00:00:00,13.12,7.58674988,66.44,140.4825,0
2021-04-03 00:15:00,13.7,7.507210009,69.39,210.24875,0
2021-04-03 00:30:00,9.86,7.427670137,73.07,156.74,0
2021-04-03 00:45:00,19.08,7.348130265,75.45,200.77875,0
2021-04-03 01:00:00,15.6,7.268590394,63.37,191.2675,0
2021-04-03 01:15:00,17.16,7.175088736,66.91,227.3725,0
2021-04-03 01:30:00,16.2,7.081587079,70.31,147.31625,0
2021-04-03 01:45:00,19.65,6.988085421,72.93,143.16375,0
2021-04-03 02:00:00,14.62,6.894583764,62.66,195.54875,0
2021-04-03 02:15:00,13.98,6.927161264,66.31,184.01,0
2021-04-03 02:30:00,16.27,6.959738765,68.79,196.32,0
2021-04-03 02:45:00,17.24,6.992316265,69.24,128.29125,0
2021-04-03 03:00:00,17.39,7.024893766,62.69,217.99875,0
2021-04-03 03:15:00,13.57,6.998662532,64.48,165.10125,0
2021-04-03 03:30:00,17.99,6.972431298,66.68,140.72,0
2021-04-03 03:45:00,16.16,6.946200063,69.67,174.825,0
2021-04-03 04:00:00,14.51,6.919968829,62.48,181.6775,0
2021-04-03 04:15:00,15.95,6.874275711,65.46,184.98125,0
2021-04-03 04:30:00,15.8,6.828582594,66.1,150.2625,0
2021-04-03 04:45:00,16.9,6.782889476,67.85,159.905,0
2021-04-03 05:00:00,14.54,6.737196358,63.28,230.37,0
2021-04-03 05:15:00,14.94,6.762158339,64.77,244.9775,0
2021-04-03 05:30:00,18.29,6.78712032,66.23,231.22625,0
2021-04-03 05:45:00,19.98,6.812082301,66.15,238.74,0
2021-04-03 06:00:00,19.04,6.837044282,63.1,196.97875,0
2021-04-03 06:15:00,19.47,7.00331646,62.89,183.4575,0
2021-04-03 06:30:00,17.63,7.169588639,65.33,174.78375,0
2021-04-03 06:45:00,17.81,7.335860817,66.23,213.19,0
2021-04-03 07:00:00,17.72,7.502132996,63.03,169.86,0
2021-04-03 07:15:00,20.11,7.742868033,63.53,164.61375,0
2021-04-03 07:30:00,17.94,7.983603069,64.59,145.98,0
2021-04-03 07:45:00,18.65,8.224338106,65.69,125.79875,0
2021-04-03 08:00:00,17.9,8.465073143,63.93,576.515,0
2021-04-03 08:15:00,16.86,8.688884803,66.54,573.5025,0
2021-04-03 08:30:00,47.76,8.912696463,67.47,599.63875,0
2021-04-03 08:45:00,49.85,9.136508123,69.88,605.775,0
2021-04-03 09:00:00,51.26,9.360319783,63.47,609.66625,0
2021-04-03 09:15:00,52.11,9.538438325,64.62,547.815,0
2021-04-03 09:30:00,51.89,9.716556868,68.01,589.2225,0
2021-04-03 09:45:00,52.38,9.89467541,68.05,530.46125,0
2021-04-03 10:00:00,55.77,10.07279395,62.26,509.67625,0
2021-04-03 10:15:00,50.32,10.3321447,64.87,587.72625,0
2021-04-03 10:30:00,49.95,10.59149546,65.74,535.17875,0
2021-04-03 10:45:00,61.73,10.85084621,68.46,603.28375,0
2021-04-03 11:00:00,56.63,11.11019696,62.43,550.1325,0
2021-04-03 11:15:00,63.07,11.33485479,64.59,601.21875,0
2021-04-03 11:30:00,57.74,11.55951262,66.53,619.72375,0
2021-04-03 11:45:00,68.24,11.78417044,67.03,543.14875,0
2021-04-03 12:00:00,69.35,12.00882827,62.59,560.60125,0
2021-04-03 12:15:00,61.46,12.12729191,63.95,604.75875,0
2021-04-03 12:30:00,63.32,12.24575555,66.59,610.325,0
2021-04-03 12:45:00,71.96,12.36421919,68.3,529.2075,0
2021-04-03 13:00:00,71.92,12.48268283,61.75,570.96,0
2021-04-03 13:15:00,62.37,12.56264578,63.88,519.80875,0
2021-04-03 13:30:00,65.39,12.64260874,66.49,594.78625,0
2021-04-03 13:45:00,66.19,12.7225717,66.29,594.115,0
2021-04-03 14:00:00,72.32,12.80253465,63.02,567.9775,0
2021-04-03 14:15:00,70.12,12.83045822,62.96,537.99,0
2021-04-03 14:30:00,67.93,12.8583818,65.87,613.74625,0
2021-04-03 14:45:00,67.87,12.88630537,67.1,519.16,0
2021-04-03 15:00:00,75.85,12.91422894,62.84,539.18375,0
2021-04-03 15:15:00,63.44,12.82072728,64.12,550.62875,0
2021-04-03 15:30:00,63.99,12.72722562,64.49,567.68125,0
2021-04-03 15:45:00,68.11,12.63372397,67.22,503.78875,0
2021-04-03 16:00:00,68.19,12.54022231,62.45,621.02,0
2021-04-03 16:15:00,60.88,12.36971929,62.89,593.02625,0
2021-04-03 16:30:00,68.77,12.19921626,64.46,549.305,0
2021-04-03 16:45:00,69.39,12.02871324,66.72,511.03625,0
2021-04-03 17:00:00,63.88,11.85821022,61.96,569.23,0
2021-04-03 17:15:00,58.13,11.65259119,64.31,601.315,0
2021-04-03 17:30:00,60.57,11.44697216,65.1,603.97125,0
2021-04-03 17:45:00,66.06,11.24135313,64.92,506.79625,0
2021-04-03 18:00:00,63.14,11.0357341,62.26,552.7775,0
2021-04-03 18:15:00,53.07,10.78019111,64.27,551.71125,0
2021-04-03 18:30:00,55.69,10.52464812,64.73,589.33625,0
2021-04-03 18:45:00,56.12,10.26910512,64.72,535.06375,0
2021-04-03 19:00:00,56.28,10.01356213,60.98,212.77,0
2021-04-03 19:15:00,50.85,9.855328559,61.34,158.93625,0
2021-04-03 19:30:00,25.85,9.697094984,63.53,201.455,0
2021-04-03 19:45:00,22.2,9.53886141,63.14,129.74,0
2021-04-03 20:00:00,25.01,9.380627835,62.48,231.90625,0
2021-04-03 20:15:00,18.89,9.246086989,61.73,136.1825,0
2021-04-03 20:30:00,26.05,9.111546142,62.8,223.865,0
2021-04-03 20:45:00,18.97,8.977005296,63.08,148.42625,0
2021-04-03 21:00:00,25.06,8.842464449,61.42,173.21125,0
2021-04-03 21:15:00,19.19,8.716808375,61.33,240.66125,0
2021-04-03 21:30:00,20.57,8.591152301,63.17,172.55375,0
2021-04-03 21:45:00,25.23,8.465496228,62.28,156.67375,0
2021-04-03 22:00:00,20.26,8.339840154,60.51,206.23125,0
2021-04-03 22:15:00,18.61,8.246338496,62.81,168.22375,0
2021-04-03 22:30:00,21.79,8.152836839,62.31,200.89,0
2021-04-03 22:45:00,19.39,8.059335181,63.56,193.46625,0
2021-04-03 23:00:00,20.85,7.965833524,61.91,219.78125,0
2021-04-03 23:15:00,20.18,7.835100437,62.92,187.33875,0
2021-04-03 23:30:00,21.2,7.70436735,63.2,125.05375,0
2021-04-03 23:45:00,19.23,7.573634263,63.24,237.175,0
2021-04-04 00:00:00,15.02,7.442901176,65.67,227.9875,0
2021-04-04 00:15:00,21.27,7.342630168,68.79,199.83625,0
2021-04-04 00:30:00,20.44,7.24235916,71.6,174.8425,0
2021-04-04 00:45:00,18.15,7.142088151,76.08,156.6675,0
2021-04-04 01:00:00,16.15,7.041817143,63.7,190.11375,0
2021-04-04 01:15:00,14.73,6.991047012,67.17,168.78125,0
2021-04-04 01:30:00,15.71,6.940276881,70.28,189.1875,0
2021-04-04 01:45:00,16.1,6.889506751,72.25,209.1875,0
2021-04-04 02:00:00,16.57,6.83873662,64.2,201.65375,0
2021-04-04 02:15:00,16.91,6.746081131,66.21,181.7625,0
2021-04-04 02:30:00,16.09,6.653425642,67.77,187.80625,0
2021-04-04 02:45:00,16,6.560770154,70.94,240.89375,0
2021-04-04 03:00:00,15.78,6.468114665,62.49,180.3325,0
2021-04-04 03:15:00,17.9,6.402959664,64.24,224.4775,0
2021-04-04 03:30:00,14.48,6.337804662,67.63,197.1375,0
2021-04-04 03:45:00,17.64,6.272649661,67.98,188.445,0
2021-04-04 04:00:00,15.85,6.20749466,63.05,177.1125,0
2021-04-04 04:15:00,14.85,6.1711094,64.82,187.58875,0
2021-04-04 04:30:00,14.19,6.134724139,66.52,233.17125,0
2021-04-04 04:45:00,15.25,6.098338879,66.67,221.43625,0
2021-04-04 05:00:00,17.02,6.061953618,62.14,132.66375,0
2021-04-04 05:15:00,16.19,6.075915404,63.24,207.37,0
2021-04-04 05:30:00,12.14,6.08987719,65.18,147.28125,0
2021-04-04 05:45:00,16.29,6.103838976,67.26,151.4825,0
2021-04-04 06:00:00,13.23,6.117800762,61.8,140.97375,0
2021-04-04 06:15:00,13.55,6.381382358,64.1,230.8175,0
2021-04-04 06:30:00,13.29,6.644963954,64.97,221.05625,0
2021-04-04 06:45:00,19.49,6.90854555,67.16,140.845,0
2021-04-04 07:00:00,19.2,7.172127145,61.92,184.655,0
2021-04-04 07:15:00,15.21,7.47294017,64.27,233.73,0
2021-04-04 07:30:00,18.09,7.773753195,64.86,158.96625,0
2021-04-04 07:45:00,22.95,8.07456622,65.4,213.57875,0
2021-04-04 08:00:00,18.35,8.375379245,64.03,502.855,0
2021-04-04 08:15:00,22.56,8.650807205,64.79,577.66375,0
2021-04-04 08:30:00,42.92,8.926235165,67.75,515,0
2021-04-04 08:45:00,50.38,9.201663124,70.67,554.4,0
2021-04-04 09:00:00,46.79,9.477091084,63.54,500.41375,0
2021-04-04 09:15:00,49.25,9.739403426,66.02,519.62,0
2021-04-04 09:30:00,45.09,10.00171577,66.68,503.88,0
2021-04-04 09:45:00,51.91,10.26402811,69.09,546.08125,0
2021-04-04 10:00:00,50.38,10.52634045,63.63,526.02375,0
2021-04-04 10:15:00,54.49,10.75099828,64.75,527.1175,0
2021-04-04 10:30:00,52.47,10.97565611,67.36,544.1075,0
2021-04-04 10:45:00,57.32,11.20031394,68.55,551.79625,0
2021-04-04 11:00:00,59.16,11.42497177,62.06,506.78125,0
2021-04-04 11:15:00,58.8,11.57939758,65.23,515.965,0
2021-04-04 11:30:00,54.91,11.7338234,65.8,541.1175,0
2021-04-04 11:45:00,61.13,11.88824921,67.66,561.61875,0
2021-04-04 12:00:00,61.82,12.04267503,62.45,514.3,0
2021-04-04 12:15:00,63.92,12.15860016,64.31,515.5575,0
2021-04-04 12:30:00,58.8,12.27452529,66.53,548.97125,0
2021-04-04 12:45:00,63.4,12.39045042,67.72,621.525,0
2021-04-04 13:00:00,65.76,12.50637556,62.42,595.5975,0
2021-04-04 13:15:00,71.16,12.55714569,64.37,608.85,0
2021-04-04 13:30:00,68.01,12.60791582,64.85,623.82375,0
2021-04-04 13:45:00,74.36,12.65868595,66.75,623.11875,0
2021-04-04 14:00:00,74.23,12.70945608,61.92,530.5425,0
2021-04-04 14:15:00,73.89,12.73568731,64.65,544.55,0
2021-04-04 14:30:00,63.47,12.76191855,65.07,546.665,0
2021-04-04 14:45:00,69,12.78814978,67.29,511.87625,0
2021-04-04 15:00:00,66.99,12.81438102,61.42,601.00375,0
2021-04-04 15:15:00,63.17,12.79788072,64.36,604.175,0
2021-04-04 15:30:00,69.89,12.78138043,64.72,606.89375,0
2021-04-04 15:45:00,75.57,12.76488014,67.26,563.36125,0
2021-04-04 16:00:00,72.9,12.74837985,61.48,604.78125,0
2021-04-04 16:15:00,67.85,12.65233968,63.94,573.03875,0
2021-04-04 16:30:00,69.15,12.55629952,64.62,615.07,0
2021-04-04 16:45:00,70.66,12.46025935,65.77,609.76125,0
2021-04-04 17:00:00,71.96,12.36421919,63.24,588.8725,0
2021-04-04 17:15:00,69.51,12.10275302,63.33,560.40625,0
2021-04-04 17:30:00,65.21,11.84128684,65.17,559.4425,0
2021-04-04 17:45:00,63.24,11.57982067,66.22,515.7675,0
2021-04-04 18:00:00,61.67,11.31835449,61.79,536.3225,0
2021-04-04 18:15:00,54.78,10.9570404,62.98,619.1275,0
2021-04-04 18:30:00,54,10.5957263,64.04,500.22,0
2021-04-04 18:45:00,61.99,10.2344122,66.26,533.805,0
2021-04-04 19:00:00,49.58,9.873098104,62.12,207.48,0
2021-04-04 19:15:00,49.91,9.573977417,62.38,179.5075,0
2021-04-04 19:30:00,24.19,9.27485673,63.22,242.74125,0
2021-04-04 19:45:00,22.35,8.975736042,62.41,134.1925,0
2021-04-04 20:00:00,25.97,8.676615355,61.73,137.35,0
2021-04-04 20:15:00,17.83,8.530651229,61.44,149.87375,0
2021-04-04 20:30:00,17.83,8.384687103,63.22,163.1975,0
2021-04-04 20:45:00,18.44,8.238722977,62.63,170.31875,0
2021-04-04 21:00:00,19.04,8.092758851,60.63,217.3875,0
2021-04-04 21:15:00,18.79,7.900678522,61.22,207.4375,0
2021-04-04 21:30:00,21.36,7.708598194,62.43,191.87125,0
2021-04-04 21:45:00,20.63,7.516517866,63.72,167.26,0
2021-04-04 22:00:00,19.07,7.324437538,60.85,236.02,0
2021-04-04 22:15:00,17.09,7.222051107,61.96,189.20625,0
2021-04-04 22:30:00,20.46,7.119664677,63.09,222.06875,0
2021-04-04 22:45:00,18.06,7.017278246,63.45,133.54375,0
2021-04-04 23:00:00,19.47,6.914891816,62.13,182.2825,0
2021-04-04 23:15:00,14.22,6.840005873,62.3,153.28125,0
2021-04-04 23:30:00,16.59,6.76511993,63.16,247.46,0
2021-04-04 23:45:00,15.05,6.690233987,63.43,178.33375,0
2021-04-05 00:00:00,19.87,6.615348044,281.1,341.97,0
2021-04-05 00:15:00,15.91,6.559077816,307.26,312.68375,0
2021-04-05 00:30:00,24.11,6.502807588,339.67,282.78375,0
2021-04-05 00:45:00,10.11,6.446537359,356.71,283.34125,0
2021-04-05 01:00:00,9.42,6.390267131,270.35,266.1275,0
2021-04-05 01:15:00,9.06,6.289573038,297.19,354.31375,0
2021-04-05 01:30:00,8.65,6.188878945,316.72,369.855,0
2021-04-05 01:45:00,10.22,6.088184853,334.82,299.885,0
2021-04-05 02:00:00,9.87,5.98749076,265.59,278.1475,0
2021-04-05 02:15:00,8.82,5.892719849,282.13,264.58375,0
2021-04-05 02:30:00,8.36,5.797948938,299.59,372.6125,0
2021-04-05 02:45:00,8.68,5.703178027,313.8,366.965,0
2021-04-05 03:00:00,9.46,5.608407116,260.27,321.10375,0
2021-04-05 03:15:00,9.05,5.521251725,277.83,336.45625,0
2021-04-05 03:30:00,8.33,5.434096334,294.81,299.95625,0
2021-04-05 03:45:00,8.94,5.346940943,302.56,258.29375,0
2021-04-05 04:00:00,8.24,5.259785552,261.73,369.07,0
2021-04-05 04:15:00,7.6,5.21663094,270.42,363.8025,0
2021-04-05 04:30:00,8.41,5.173476329,288.56,278.05,0
2021-04-05 04:45:00,8.76,5.130321718,297.48,285.3075,0
2021-04-05 05:00:00,7.77,5.087167107,259.57,251.14875,0
2021-04-05 05:15:00,7.67,5.148514348,267.47,307.34125,0
2021-04-05 05:30:00,7.35,5.20986159,280.81,337.33125,0
2021-04-05 05:45:00,8.32,5.271208831,292.6,345.9525,0
2021-04-05 06:00:00,8.64,5.332556072,256.78,304.4,0
2021-04-05 06:15:00,8.78,5.622791987,265.08,322.525,0
2021-04-05 06:30:00,8.63,5.913027901,278.82,323.2975,0
2021-04-05 06:45:00,9.75,6.203263816,282.82,323.70125,0
2021-04-05 07:00:00,10.08,6.49349973,255.14,340.3425,0
2021-04-05 07:15:00,10.44,6.90093003,267.23,272.23,0
2021-04-05 07:30:00,11.19,7.30836033,276.5,318.35,0
2021-04-05 07:45:00,11.33,7.715790629,284.94,250.84125,0
2021-04-05 08:00:00,12.45,8.123220929,258.72,62.6675,0
2021-04-05 08:15:00,11.84,8.442649669,281.71,28.285,0
2021-04-05 08:30:00,9.32,8.762078408,296.45,49.48375,0
2021-04-05 08:45:00,9.18,9.081507148,317.1,110.78,0
2021-04-05 09:00:00,9.82,9.400935888,263.87,20.44125,0
2021-04-05 09:15:00,11.12,9.639978587,274.81,97.19625,0
2021-04-05 09:30:00,9.92,9.879021286,291.2,17.4025,0
2021-04-05 09:45:00,11.69,10.11806399,306.85,88.46375,0
2021-04-05 10:00:00,10.39,10.35710668,261.68,16.435,0
2021-04-05 10:15:00,11.93,10.62576529,278.41,78.7825,0
2021-04-05 10:30:00,10.85,10.8944239,292.3,97.1225,0
2021-04-05 10:45:00,12.51,11.16308251,301.85,3.0225,0
2021-04-05 11:00:00,13.09,11.43174112,261.45,31.30625,0
2021-04-05 11:15:00,11.43,11.63736015,272.18,69.28375,0
2021-04-05 11:30:00,12.21,11.84297918,284.54,0.955,0
2021-04-05 11:45:00,13.39,12.04859821,303.15,81.16375,0
2021-04-05 12:00:00,12.02,12.25421724,253.74,23.62375,0
2021-04-05 12:15:00,13.96,12.35448825,273.67,2.5225,0
2021-04-05 12:30:00,12.82,12.45475926,283.41,69.3625,0
2021-04-05 12:45:00,12.49,12.55503026,294.98,122.75875,0
2021-04-05 13:00:00,14.16,12.65530127,256.8,62.455,0
2021-04-05 13:15:00,15.4,12.76191855,272.67,29.2625,0
2021-04-05 13:30:00,14.12,12.86853582,278.95,86.95,0
2021-04-05 13:45:00,13.59,12.9751531,291.19,89.92375,0
2021-04-05 14:00:00,15.03,13.08177037,253.36,96.5625,0
2021-04-05 14:15:00,15.19,13.12788657,266.7,72.05125,0
2021-04-05 14:30:00,15.33,13.17400278,279.26,78.11375,0
2021-04-05 14:45:00,15.07,13.22011898,289.72,18.55875,0
2021-04-05 15:00:00,15.15,13.26623518,256.18,76.9225,0
2021-04-05 15:15:00,13.69,13.18711839,265,54.52375,0
2021-04-05 15:30:00,14.97,13.10800161,276.15,14.355,0
2021-04-05 15:45:00,14.54,13.02888482,287.07,52.4125,0
2021-04-05 16:00:00,13.43,12.94976803,254.35,107.24625,0
2021-04-05 16:15:00,14.19,12.79407296,266.2,0.21125,0
2021-04-05 16:30:00,15.21,12.6383779,277.23,16.33,0
2021-04-05 16:45:00,12.71,12.48268283,287.05,43.0175,0
2021-04-05 17:00:00,12.91,12.32698776,250.99,63.6925,0
2021-04-05 17:15:00,13.31,12.04648279,262.05,70.885,0
2021-04-05 17:30:00,13.44,11.76597781,271.36,5.56125,0
2021-04-05 17:45:00,13.5,11.48547284,281.2,22.76875,0
2021-04-05 18:00:00,11.72,11.20496787,253.32,35.2825,0
2021-04-05 18:15:00,11.77,10.87707744,263.94,113.70875,0
2021-04-05 18:30:00,11.66,10.54918701,273.87,71.945,0
2021-04-05 18:45:00,12.95,10.22129658,282.51,33.71,0
2021-04-05 19:00:00,11.7,9.893406157,251.01,306.16875,0
2021-04-05 19:15:00,10.6,9.655209626,250.16,347.52625,0
2021-04-05 19:30:00,14.84,9.417013096,256.19,264.3075,0
2021-04-05 19:45:00,15.86,9.178816566,259.11,369.7325,0
2021-04-05 20:00:00,13.99,8.940620035,245.2,282.345,0
2021-04-05 20:15:00,15.34,8.750232045,248.76,346.03375,0
2021-04-05 20:30:00,13.47,8.559844054,255.34,306.3375,0
2021-04-05 20:45:00,14.53,8.369456064,259.07,346.83125,0
2021-04-05 21:00:00,13.47,8.179068073,248.39,326.96125,0
2021-04-05 21:15:00,13.71,8.03056544,253.09,307.11625,0
2021-04-05 21:30:00,13.06,7.882062808,253.62,289.9175,0
2021-04-05 21:45:00,12.72,7.733560175,262.65,299.03625,0
2021-04-05 22:00:00,12.14,7.585057543,248.71,298.2175,0
2021-04-05 22:15:00,12.03,7.457709131,253.99,297.5775,0
2021-04-05 22:30:00,11.68,7.33036072,258.45,322.64375,0
2021-04-05 22:45:00,11.71,7.203012308,256.32,336.08875,0
2021-04-05 23:00:00,11.76,7.075663897,244.02,297.3775,0
2021-04-05 23:15:00,11.65,6.952969414,247.91,315.36375,0
2021-04-05 23:30:00,10.96,6.830274931,255.99,339.19125,0
2021-04-05 23:45:00,11.2,6.707580448,260.92,310.705,0
2021-04-06 00:00:00,11.27,6.584885966,280.26,264.97,0
2021-04-06 00:15:00,10.59,6.496884406,308.81,270.9175,0
2021-04-06 00:30:00,9.79,6.408882846,338.15,344.83125,0
2021-04-06 00:45:00,9.52,6.320881285,358.56,355.9725,0
2021-04-06 01:00:00,9.84,6.232879725,267.54,297.8225,0
2021-04-06 01:15:00,9.5,6.124570113,294.84,334.77375,0
2021-04-06 01:30:00,8.68,6.016260501,316.8,252.70625,0
2021-04-06 01:45:00,9.77,5.907950888,330.5,291.01,0
2021-04-06 02:00:00,8.45,5.799641276,264.62,288.86875,0
2021-04-06 02:15:00,8.51,5.770448451,283.06,317.155,0
2021-04-06 02:30:00,8.31,5.741255625,299.75,348.19875,0
2021-04-06 02:45:00,9.2,5.7120628,317.56,335.78125,0
2021-04-06 03:00:00,9.25,5.682869975,258.54,281.1675,0
2021-04-06 03:15:00,8.88,5.664677345,276.8,296.295,0
2021-04-06 03:30:00,8.19,5.646484715,289.35,328.1525,0
2021-04-06 03:45:00,8.9,5.628292084,308.49,282.0925,0
2021-04-06 04:00:00,8.98,5.610099454,262.67,266.89375,0
2021-04-06 04:15:00,8.35,5.598676175,269.37,344.515,0
2021-04-06 04:30:00,8.05,5.587252895,289.26,260.7675,0
2021-04-06 04:45:00,9.26,5.575829616,295.26,352.78125,0
2021-04-06 05:00:00,8.29,5.564406336,257.93,316.07125,0
2021-04-06 05:15:00,9.05,5.660023416,267.83,300.0375,0
2021-04-06 05:30:00,8.73,5.755640496,282.16,342.7725,0
2021-04-06 05:45:00,9.15,5.851257576,289.35,256.06125,0
2021-04-06 06:00:00,9.66,5.946874655,257.81,314.59375,0
2021-04-06 06:15:00,8.76,6.2553032,265.35,317.43625,0
2021-04-06 06:30:00,9.76,6.563731745,278.07,296.05,0
2021-04-06 06:45:00,10.71,6.872160289,289,269.94875,0
2021-04-06 07:00:00,10.8,7.180588834,252.12,292.07125,0
2021-04-06 07:15:00,10.77,7.546979944,261.57,342.78625,0
2021-04-06 07:30:00,11.45,7.913371055,272.11,350.535,0
2021-04-06 07:45:00,13.44,8.279762166,285.75,284.30875,0
2021-04-06 08:00:00,13.97,8.646153276,264.78,1030.47625,0
2021-04-06 08:15:00,13.24,8.962197341,280.44,1116.6225,0
2021-04-06 08:30:00,25.61,9.278241405,296.85,1119.8825,0
2021-04-06 08:45:00,29.45,9.594285469,311.41,1025.6525,0
2021-04-06 09:00:00,29.29,9.910329534,262.58,1065.38,0
2021-04-06 09:15:00,27.35,10.14302597,279.91,1011.9175,0
2021-04-06 09:30:00,27.83,10.3757224,296.28,1080.5925,0
2021-04-06 09:45:00,30.76,10.60841883,304.39,1002.935,0
2021-04-06 10:00:00,31.49,10.84111527,258.53,1041.37625,0
2021-04-06 10:15:00,29.53,11.07846563,275.95,1030.92125,0
2021-04-06 10:30:00,30.39,11.31581599,287.4,1068.12,0
2021-04-06 10:45:00,34.31,11.55316635,307.19,1094.10625,0
2021-04-06 11:00:00,34.32,11.79051671,257.35,1103.18625,0
2021-04-06 11:15:00,34.53,11.96990451,269.51,1038.9275,0
2021-04-06 11:30:00,33.74,12.1492923,286.42,1004.82625,0
2021-04-06 11:45:00,36.99,12.3286801,295.27,1116.39875,0
2021-04-06 12:00:00,35.6,12.50806789,253.94,1045.4875,0
2021-04-06 12:15:00,37.17,12.66460913,267.83,1068.92875,0
2021-04-06 12:30:00,35.34,12.82115037,280.61,1101.23125,0
2021-04-06 12:45:00,40.1,12.9776916,294.03,1013.925,0
2021-04-06 13:00:00,39.95,13.13423284,259.2,1029.00375,0
2021-04-06 13:15:00,37.04,13.24169628,272.69,1009.23875,0
2021-04-06 13:30:00,36.59,13.34915973,278.89,1083.365,0
2021-04-06 13:45:00,39.54,13.45662317,290.98,1103.1825,0
2021-04-06 14:00:00,40.38,13.56408661,256.95,1017.24,0
2021-04-06 14:15:00,40.39,13.56958671,263.8,1079.27625,0
2021-04-06 14:30:00,37.31,13.57508681,280.07,1037.02,0
2021-04-06 14:45:00,42.11,13.58058691,289.77,1055.51125,0
2021-04-06 15:00:00,40.3,13.586087,251.66,1094.83,0
2021-04-06 15:15:00,39,13.47777739,269.76,1025.89625,0
2021-04-06 15:30:00,38.78,13.36946778,279.89,1050.5375,0
2021-04-06 15:45:00,40.44,13.26115817,285.23,1021.43875,0
2021-04-06 16:00:00,38.93,13.15284855,253.66,1062.16875,0
2021-04-06 16:15:00,36.95,13.00899985,264.49,1035.80625,0
2021-04-06 16:30:00,37.01,12.86515115,273.75,1067.37125,0
2021-04-06 16:45:00,38.91,12.72130244,282.11,1091.97375,0
2021-04-06 17:00:00,38.14,12.57745374,253.58,1033.095,0
2021-04-06 17:15:00,37.37,12.3938351,262.2,1012.86875,0
2021-04-06 17:30:00,34.84,12.21021646,277.23,1062.24625,0
2021-04-06 17:45:00,36.29,12.02659782,283.55,1031.955,0
2021-04-06 18:00:00,36.09,11.84297918,254.93,1082.79625,0
2021-04-06 18:15:00,33.33,11.50620398,261.87,1079.46875,0
2021-04-06 18:30:00,32.95,11.16942878,274.66,1055.05,0
2021-04-06 18:45:00,34.24,10.83265358,283.79,1038.46125,0
2021-04-06 19:00:00,32.1,10.49587838,247.93,346.765,0
2021-04-06 19:15:00,30.06,10.28518233,255.74,312.5075,0
2021-04-06 19:30:00,16.53,10.07448629,255.52,339.87875,0
2021-04-06 19:45:00,16.37,9.863790247,264.53,326.23,0
2021-04-06 20:00:00,16.35,9.653094204,250.44,358.9625,0
2021-04-06 20:15:00,15.77,9.451706019,251.69,250.07625,0
2021-04-06 20:30:00,15.81,9.250317833,256.57,290.83875,0
2021-04-06 20:45:00,13.83,9.048929648,261.05,289.1975,0
2021-04-06 21:00:00,14.25,8.847541462,248.63,288.5125,0
2021-04-06 21:15:00,13.82,8.707923602,255.15,273.0275,0
2021-04-06 21:30:00,13.49,8.568305743,254.5,366.52125,0
2021-04-06 21:45:00,13.26,8.428687883,256.61,345.15375,0
2021-04-06 22:00:00,14.45,8.289070023,245.98,292.3425,0
2021-04-06 22:15:00,13.84,8.104605215,253.71,284.9,0
2021-04-06 22:30:00,12.7,7.920140406,256.7,294.14375,0
2021-04-06 22:45:00,12.48,7.735675597,259.9,365.10625,0
2021-04-06 23:00:00,12.19,7.551210789,247.29,351.89375,0
2021-04-06 23:15:00,12.88,7.405669747,252.19,308.05,0
2021-04-06 23:30:00,12.37,7.260128705,255.47,347.8775,0
2021-04-06 23:45:00,11.75,7.114587664,260.79,368.575,0
2021-04-07 00:00:00,11.98,6.969046622,138.28,345.2075,0
2021-04-07 00:15:00,11.96,6.848044477,153.66,278.2725,0
2021-04-07 00:30:00,11.37,6.727042332,167.26,337.38875,0
2021-04-07 00:45:00,13.42,6.606040187,180.27,294.6275,0
2021-04-07 01:00:00,13.79,6.485038042,137.3,254.19875,0
2021-04-07 01:15:00,12.11,6.333150734,148.31,346.39125,0
2021-04-07 01:30:00,10.77,6.181263426,155.85,360.15125,0
2021-04-07 01:45:00,13.84,6.029376118,165.5,287.79125,0
2021-04-07 02:00:00,13.23,5.87748881,132.3,252.875,0
2021-04-07 02:15:00,11.29,5.786102574,142.56,355.97375,0
2021-04-07 02:30:00,10.17,5.694716339,152.07,251.93375,0
2021-04-07 02:45:00,13.27,5.603330103,159.04,312.43375,0
2021-04-07 03:00:00,10.53,5.511943868,129.6,304.35,0
2021-04-07 03:15:00,11.2,5.497135913,139.11,265.74,0
2021-04-07 03:30:00,10.76,5.482327958,144.11,291.9925,0
2021-04-07 03:45:00,11.1,5.467520004,153.59,290.0825,0
2021-04-07 04:00:00,11.2,5.452712049,128.72,357.79375,0
2021-04-07 04:15:00,10.97,5.476827861,135.12,252.56625,0
2021-04-07 04:30:00,11.89,5.500943673,144.58,297.03625,0
2021-04-07 04:45:00,10.92,5.525059485,148.91,349.5525,0
2021-04-07 05:00:00,11.62,5.549175297,129.24,362.97875,0
2021-04-07 05:15:00,12.32,5.598676175,136.19,366.9775,0
2021-04-07 05:30:00,12.48,5.648177052,138.38,363.77875,0
2021-04-07 05:45:00,13.74,5.69767793,144.72,315.82375,0
2021-04-07 06:00:00,13.37,5.747178807,128.82,263.15625,0
2021-04-07 06:15:00,12.82,6.190148199,134.68,312.03875,0
2021-04-07 06:30:00,12.11,6.63311759,136.67,289.04375,0
2021-04-07 06:45:00,15.09,7.076086981,143.38,268.26,0
2021-04-07 07:00:00,15.03,7.519056373,125.95,252.82,0
2021-04-07 07:15:00,15.33,8.081335571,130.31,336.07875,0
2021-04-07 07:30:00,15.55,8.64361477,138.6,340.145,0
2021-04-07 07:45:00,20.79,9.205893969,142.77,329.6625,0
2021-04-07 08:00:00,21.81,9.768173167,131.17,1055.36875,0
2021-04-07 08:15:00,21.81,10.25218175,140.49,1100.25625,0
2021-04-07 08:30:00,49.79,10.73619033,149.9,1106.15875,0
2021-04-07 08:45:00,57.65,11.22019891,156.89,1077.815,0
2021-04-07 09:00:00,57.16,11.70420749,132.34,1037.9025,0
2021-04-07 09:15:00,55.05,12.09259899,136.99,1031.675,0
2021-04-07 09:30:00,53.27,12.48099049,144.86,1047.1975,0
2021-04-07 09:45:00,62.54,12.86938199,152.73,1043.08375,0
2021-04-07 10:00:00,63.45,13.25777349,131.83,1068.1925,0
2021-04-07 10:15:00,62.03,13.5725483,135.41,1091.76125,0
2021-04-07 10:30:00,62.07,13.88732311,142.66,1082.5525,0
2021-04-07 10:45:00,72.61,14.20209792,150.78,1086.64375,0
2021-04-07 11:00:00,72.15,14.51687274,130.83,1047.49125,0
2021-04-07 11:15:00,70.56,14.73053037,135.62,1044.03125,0
2021-04-07 11:30:00,66.59,14.944188,141.93,1095.88,0
2021-04-07 11:45:00,75.39,15.15784564,151.34,1012.51375,0
2021-04-07 12:00:00,77.21,15.37150327,128.75,1076.9325,0
2021-04-07 12:15:00,70.67,15.51281347,133.45,1003.3275,0
2021-04-07 12:30:00,71.18,15.65412367,143.26,1066.08875,0
2021-04-07 12:45:00,77.18,15.79543386,149.4,1045.79375,0
2021-04-07 13:00:00,79.43,15.93674406,130.25,1062.16625,0
2021-04-07 13:15:00,74.37,16.01797627,133.63,1004.37625,0
2021-04-07 13:30:00,73.25,16.09920848,138.56,1087.58125,0
2021-04-07 13:45:00,78.49,16.18044069,145.44,1121.8725,0
2021-04-07 14:00:00,82.34,16.2616729,126.75,1012.18125,0
2021-04-07 14:15:00,82.07,16.26040364,133.95,1080.6875,0
2021-04-07 14:30:00,72.86,16.25913439,140.69,1097.72625,0
2021-04-07 14:45:00,85.57,16.25786514,146.37,1083.1175,0
2021-04-07 15:00:00,82.9,16.25659588,127.43,1052.9575,0
2021-04-07 15:15:00,78.81,16.24686494,134.62,1037.8775,0
2021-04-07 15:30:00,74.68,16.237134,137.18,1009.2325,0
2021-04-07 15:45:00,82.34,16.22740306,142.26,1053.18625,0
2021-04-07 16:00:00,77.04,16.21767212,127.68,1100.03875,0
2021-04-07 16:15:00,77.9,16.06155397,133.9,1081.72,0
2021-04-07 16:30:00,77.63,15.90543581,137.02,1001.795,0
2021-04-07 16:45:00,82.7,15.74931766,143.92,1097.63625,0
2021-04-07 17:00:00,74.15,15.59319951,128.76,1098.41375,0
2021-04-07 17:15:00,76.81,15.26869376,132.95,1015.2225,0
2021-04-07 17:30:00,72.42,14.944188,135.93,1025.1575,0
2021-04-07 17:45:00,72.71,14.61968225,142.35,1123.14875,0
2021-04-07 18:00:00,69.85,14.2951765,128.49,1050.64,0
2021-04-07 18:15:00,71.94,13.92455454,132.43,1000.815,0
2021-04-07 18:30:00,64.08,13.55393259,135.03,1008.91625,0
2021-04-07 18:45:00,65.03,13.18331063,139.22,1039.07,0
2021-04-07 19:00:00,62.13,12.81268868,122.48,371.785,0
2021-04-07 19:15:00,61.22,12.54614549,124.8,370.105,0
2021-04-07 19:30:00,29.04,12.2796023,127.07,309.18375,0
2021-04-07 19:45:00,30.53,12.01305912,129.33,350.85875,0
2021-04-07 20:00:00,26.66,11.74651593,122.53,338.025,0
2021-04-07 20:15:00,27.7,11.4757419,128,301.4125,0
2021-04-07 20:30:00,26.23,11.20496787,129.35,322.68375,0
2021-04-07 20:45:00,24.74,10.93419384,131.91,292.8675,0
2021-04-07 21:00:00,24.47,10.66341981,124.65,370.4625,0
2021-04-07 21:15:00,22.54,10.40872298,124.98,321.02875,0
2021-04-07 21:30:00,24.77,10.15402616,127.21,294.0575,0
2021-04-07 21:45:00,22.99,9.899329339,130.27,329.09625,0
2021-04-07 22:00:00,21.34,9.644632516,124.26,271.31375,0
2021-04-07 22:15:00,22.07,9.532515143,127.1,296.59875,0
2021-04-07 22:30:00,19.41,9.420397771,129.61,292.55625,0
2021-04-07 22:45:00,20.59,9.308280399,128.21,255.495,0
2021-04-07 23:00:00,19.94,9.196163027,125.57,272.46125,0
2021-04-07 23:15:00,18.21,9.107315298,125.58,254.96375,0
2021-04-07 23:30:00,18.72,9.018467569,127.61,351.455,0
2021-04-07 23:45:00,18.14,8.92961984,131.07,271.10375,0
2021-04-08 00:00:00,21.35,8.840772111,278.03,274.89125,0
2021-04-08 00:15:00,18.18,8.758693733,307.17,318.9,0
2021-04-08 00:30:00,17.9,8.676615355,335.11,276.63125,0
2021-04-08 00:45:00,13.64,8.594536977,356.12,289.15125,0
2021-04-08 01:00:00,12.45,8.512458599,269.7,265.87375,0
2021-04-08 01:15:00,12.14,8.350840349,296.69,260.9975,0
2021-04-08 01:30:00,11.46,8.189222099,318.25,293.57375,0
2021-04-08 01:45:00,12.14,8.027603849,329.76,337.95625,0
2021-04-08 02:00:00,11.99,7.8659856,267.61,337.18625,0
2021-04-08 02:15:00,12.08,7.820715566,285.52,297.2225,0
2021-04-08 02:30:00,11.84,7.775445533,300.61,318.59375,0
2021-04-08 02:45:00,12.1,7.7301755,312.91,294.1175,0
2021-04-08 03:00:00,12.05,7.684905467,261.55,253.835,0
2021-04-08 03:15:00,11.43,7.611711861,277.85,364.66625,0
2021-04-08 03:30:00,10.72,7.538518256,291.37,284.6225,0
2021-04-08 03:45:00,12.77,7.465324651,308.11,339.3375,0
2021-04-08 04:00:00,11.3,7.392131046,255.3,280.1425,0
2021-04-08 04:15:00,11.71,7.369284487,272.02,368.92125,0
2021-04-08 04:30:00,10.72,7.346437928,287.77,343.8825,0
2021-04-08 04:45:00,12.66,7.323591369,300.14,275.16,0
2021-04-08 05:00:00,11.97,7.30074481,252.96,275.18,0
2021-04-08 05:15:00,10.82,7.309206499,270.82,271.88375,0
2021-04-08 05:30:00,10.66,7.317668187,284.35,372.85125,0
2021-04-08 05:45:00,11.26,7.326129875,294.79,288.62375,0
2021-04-08 06:00:00,12.38,7.334591564,254.04,305.85625,0
2021-04-08 06:15:00,11.23,7.662905076,265.1,273.00625,0
2021-04-08 06:30:00,11.71,7.991218589,278.15,367.7725,0
2021-04-08 06:45:00,12.38,8.319532102,286.22,297.47125,0
2021-04-08 07:00:00,14.25,8.647845614,252.29,362.31875,0
2021-04-08 07:15:00,13.37,9.013390556,262.58,270.3625,0
2021-04-08 07:30:00,14.86,9.378935498,272.69,303.66375,0
2021-04-08 07:45:00,14.52,9.74448044,283.5,316.99875,0
2021-04-08 08:00:00,15.48,10.11002538,263.9,1004.56625,0
2021-04-08 08:15:00,16.14,10.51999419,279.37,1091.56,0
2021-04-08 08:30:00,29.79,10.92996299,297.55,1061.62375,0
2021-04-08 08:45:00,34.27,11.3399318,311.46,1001.185,0
2021-04-08 09:00:00,33.57,11.74990061,259.32,1022.26375,0
2021-04-08 09:15:00,32,12.09598366,275.07,1112.33875,0
2021-04-08 09:30:00,32.43,12.44206672,295.2,1085.69125,0
2021-04-08 09:45:00,39.8,12.78814978,305.85,1074.305,0
2021-04-08 10:00:00,38.62,13.13423284,261.44,1021.43875,0
2021-04-08 10:15:00,37.5,13.42785343,273.58,1102.64,0
2021-04-08 10:30:00,36.28,13.72147402,291.7,1041.64,0
2021-04-08 10:45:00,43.22,14.01509461,302.33,1082.90125,0
2021-04-08 11:00:00,41.19,14.3087152,261.57,1054.25,0
2021-04-08 11:15:00,41.23,14.53464228,275.43,1113.55,0
2021-04-08 11:30:00,40.22,14.76056936,286.53,1054.83875,0
2021-04-08 11:45:00,46.63,14.98649645,300.67,1055.78125,0
2021-04-08 12:00:00,44.06,15.21242353,253.78,1064.42125,0
2021-04-08 12:15:00,43.54,15.40577311,273.03,1123.08,0
2021-04-08 12:30:00,42.98,15.59912269,280.27,1023.8425,0
2021-04-08 12:45:00,50.51,15.79247227,295.01,1063.61125,0
2021-04-08 13:00:00,45.72,15.98582185,257.26,1090.6025,0
2021-04-08 13:15:00,46.43,16.06451556,271.91,1038.43375,0
2021-04-08 13:30:00,45.88,16.14320926,277.86,1102.56375,0
2021-04-08 13:45:00,48.89,16.22190296,295.7,1026.8525,0
2021-04-08 14:00:00,49.28,16.30059666,256.92,1002.165,0
2021-04-08 14:15:00,46.57,16.38309813,266.97,1042.45,0
2021-04-08 14:30:00,44.28,16.46559959,280.77,1107.32375,0
2021-04-08 14:45:00,50.04,16.54810105,289.88,1006.84875,0
2021-04-08 15:00:00,51.04,16.63060251,255.09,1024.30875,0
2021-04-08 15:15:00,46.34,16.56967836,264.05,1053.25375,0
2021-04-08 15:30:00,45.77,16.5087542,276.81,1070.39375,0
2021-04-08 15:45:00,50.5,16.44783004,291.13,1114.28,0
2021-04-08 16:00:00,49.68,16.38690589,254.68,1106.58125,0
2021-04-08 16:15:00,49.15,16.26463449,261.21,1054.5875,0
2021-04-08 16:30:00,47.01,16.14236309,271.75,1038.07,0
2021-04-08 16:45:00,49.37,16.02009169,281.97,1027.4575,0
2021-04-08 17:00:00,47.66,15.89782029,251.08,1102.25625,0
2021-04-08 17:15:00,45.47,15.61096905,263.78,1021.2125,0
2021-04-08 17:30:00,45.65,15.32411782,272.79,1031.9825,0
2021-04-08 17:45:00,45.99,15.03726658,284.38,1030.26125,0
2021-04-08 18:00:00,43.98,14.75041534,251.61,1021.0475,0
2021-04-08 18:15:00,41.93,14.34213887,263.54,1070.52125,0
2021-04-08 18:30:00,39.5,13.9338624,269.94,1032.75375,0
2021-04-08 18:45:00,42.84,13.52558593,283.88,1068.48125,0
2021-04-08 19:00:00,39.37,13.11730946,248.17,318.58625,0
2021-04-08 19:15:00,38.63,12.81438102,253.25,271.75125,0
2021-04-08 19:30:00,19.95,12.51145257,255.84,319.0275,0
2021-04-08 19:45:00,19.29,12.20852412,261.67,363.45875,0
2021-04-08 20:00:00,19.82,11.90559567,248.36,276.04,0
2021-04-08 20:15:00,20.32,11.67755317,254.6,309.13125,0
2021-04-08 20:30:00,17.8,11.44951067,255.62,271.055,0
2021-04-08 20:45:00,18.51,11.22146816,260.68,281.0325,0
2021-04-08 21:00:00,17.15,10.99342566,247.69,334.71625,0
2021-04-08 21:15:00,17.02,10.80430692,253.67,348.0475,0
2021-04-08 21:30:00,17.69,10.61518818,257.24,356.65,0
2021-04-08 21:45:00,18.02,10.42606945,259.98,340.60875,0
2021-04-08 22:00:00,17.69,10.23695071,248.94,335.29875,0
2021-04-08 22:15:00,17,10.11171772,255.81,365.77125,0
2021-04-08 22:30:00,16.62,9.98648473,255.08,331.375,0
2021-04-08 22:45:00,17.29,9.86125174,259.07,362.8275,0
2021-04-08 23:00:00,16.22,9.736018751,250.2,274.87375,0
2021-04-08 23:15:00,16.6,9.592593132,252.97,254.63375,0
2021-04-08 23:30:00,14.68,9.449167512,257.32,307.75375,0
2021-04-08 23:45:00,14.23,9.305741893,259.32,300.27625,0
2021-04-09 00:00:00,14.94,9.162316273,241.92,289.91125,0
2021-04-09 00:15:00,14.49,9.048506563,274.95,268.77,0
2021-04-09 00:30:00,14.09,8.934696853,297.6,360.21625,0
2021-04-09 00:45:00,13.89,8.820887143,313.52,253.19625,0
2021-04-09 01:00:00,14.57,8.707077433,240.32,323.1925,0
2021-04-09 01:15:00,12.4,8.548843859,260.12,250.1575,0
2021-04-09 01:30:00,12.93,8.390610285,274.05,253.51,0
2021-04-09 01:45:00,12.72,8.23237671,288.88,343.1475,0
2021-04-09 02:00:00,12.24,8.074143136,231.6,311.23875,0
2021-04-09 02:15:00,13.1,7.934948361,249.37,304.0925,0
2021-04-09 02:30:00,12.19,7.795753585,262.26,355.22,0
2021-04-09 02:45:00,12.88,7.65655881,273.66,352.03125,0
2021-04-09 03:00:00,13.06,7.517364035,230.59,334.2875,0
2021-04-09 03:15:00,12.53,7.395092636,242.43,323.42625,0
2021-04-09 03:30:00,11.9,7.272821238,253.7,250.77375,0
2021-04-09 03:45:00,12.34,7.15054984,267.98,356.7525,0
2021-04-09 04:00:00,10.83,7.028278441,228.76,292.5675,0
2021-04-09 04:15:00,12.02,7.006701136,237.17,266.995,0
2021-04-09 04:30:00,10.84,6.98512383,250.68,360.36375,0
2021-04-09 04:45:00,11.07,6.963546525,263.63,368.91875,0
2021-04-09 05:00:00,12.27,6.941969219,224.57,350.6025,0
2021-04-09 05:15:00,12.15,7.028701526,236.47,337.5,0
2021-04-09 05:30:00,11.74,7.115433833,245.84,342.8875,0
2021-04-09 05:45:00,12.53,7.202166139,252.42,297.5225,0
2021-04-09 06:00:00,12.49,7.288898446,225.66,324.54625,0
2021-04-09 06:15:00,12,7.789407319,233.51,295.5375,0
2021-04-09 06:30:00,13,8.289916192,239.47,275.965,0
2021-04-09 06:45:00,13.9,8.790425065,250.44,330.86875,0
2021-04-09 07:00:00,14.15,9.290933938,222.99,369.67625,0
2021-04-09 07:15:00,15.98,9.857020896,232.02,300.255,0
2021-04-09 07:30:00,17.39,10.42310785,239.65,324.01875,0
2021-04-09 07:45:00,17.67,10.98919481,244.67,350.94625,0
2021-04-09 08:00:00,18.91,11.55528177,232.69,1009.68,0
2021-04-09 08:15:00,20.17,11.98175087,244.75,1070.83,0
2021-04-09 08:30:00,37.49,12.40821997,258.38,1038.7,0
2021-04-09 08:45:00,41.84,12.83468907,274.57,1034.11375,0
2021-04-09 09:00:00,40.87,13.26115817,231.61,1062.6925,0
2021-04-09 09:15:00,40.31,13.57466372,241.65,1115.40375,0
2021-04-09 09:30:00,40.38,13.88816928,257.7,1004.87875,0
2021-04-09 09:45:00,48.02,14.20167484,267.37,1067.7525,0
2021-04-09 10:00:00,44.31,14.5151804,229.05,1113.94625,0
2021-04-09 10:15:00,45.06,14.77283881,243.37,1020.15875,0
2021-04-09 10:30:00,46.02,15.03049723,253.16,1114.21875,0
2021-04-09 10:45:00,49.02,15.28815564,267.42,1094.0125,0
2021-04-09 11:00:00,50.8,15.54581405,227.77,1030.3125,0
2021-04-09 11:15:00,49.67,15.81954968,236.15,1007.91875,0
2021-04-09 11:30:00,46.75,16.0932853,249.63,1055.89125,0
2021-04-09 11:45:00,52.24,16.36702092,261.98,1001.64625,0
2021-04-09 12:00:00,53.5,16.64075654,222.53,1005.90625,0
2021-04-09 12:15:00,50.27,16.79349002,233.68,1030.36875,0
2021-04-09 12:30:00,49.31,16.94622349,250.4,1016.7675,0
2021-04-09 12:45:00,56.52,17.09895697,259.91,1004.0925,0
2021-04-09 13:00:00,54.61,17.25169045,222.77,1045.71125,0
2021-04-09 13:15:00,52.04,17.36465399,234.09,1106.27125,0
2021-04-09 13:30:00,52.52,17.47761753,242.94,1087.67875,0
2021-04-09 13:45:00,61.14,17.59058107,259.05,1000.3175,0
2021-04-09 14:00:00,58.71,17.70354461,221.34,1020.89625,0
2021-04-09 14:15:00,54.25,17.75981484,232.38,1116.16375,0
2021-04-09 14:30:00,52.85,17.81608507,242.88,1072.0925,0
2021-04-09 14:45:00,62.88,17.8723553,250.82,1118.28875,0
2021-04-09 15:00:00,59.24,17.92862553,221.77,1017.53125,0
2021-04-09 15:15:00,59.11,17.89181718,231.73,1089.2875,0
2021-04-09 15:30:00,54.13,17.85500884,242.06,1108.9175,0
2021-04-09 15:45:00,61.63,17.81820049,251.08,1098.13,0
2021-04-09 16:00:00,60.38,17.78139215,220.5,1012.9525,0
2021-04-09 16:15:00,57.76,17.61596614,230.65,1105.03375,0
2021-04-09 16:30:00,52.89,17.45054013,241.95,1118.88875,0
2021-04-09 16:45:00,60.83,17.28511412,249.9,1123.06,0
2021-04-09 17:00:00,58.86,17.11968811,219.13,1046.35125,0
2021-04-09 17:15:00,56.14,16.79095151,228.84,1029.84125,0
2021-04-09 17:30:00,51.37,16.46221491,239.9,1028.935,0
2021-04-09 17:45:00,54.47,16.13347832,246.8,1103.05875,0
2021-04-09 18:00:00,51.78,15.80474172,221.73,1039.14375,0
2021-04-09 18:15:00,51.42,15.44596613,231.12,1105.14375,0
2021-04-09 18:30:00,47.33,15.08719054,239.96,1040.83625,0
2021-04-09 18:45:00,51.93,14.72841495,246.85,1032.5975,0
2021-04-09 19:00:00,47.2,14.36963936,219.07,269.25,0
2021-04-09 19:15:00,44.79,14.08024961,224.23,274.7125,0
2021-04-09 19:30:00,21.71,13.79085986,228.07,306.05125,0
2021-04-09 19:45:00,22.37,13.50147012,229.89,265.9575,0
2021-04-09 20:00:00,22.63,13.21208037,218.99,271.17625,0
2021-04-09 20:15:00,20.88,12.99292264,221.34,307.6575,0
2021-04-09 20:30:00,20.62,12.77376491,227.17,320.8325,0
2021-04-09 20:45:00,21.69,12.55460718,231.59,284.1325,0
2021-04-09 21:00:00,21.59,12.33544945,218.36,279.16125,0
2021-04-09 21:15:00,19.93,12.02363623,219.89,296.95375,0
2021-04-09 21:30:00,19.19,11.71182301,225.4,370.31,0
2021-04-09 21:45:00,19.57,11.40000979,229.73,259.16875,0
2021-04-09 22:00:00,20.85,11.08819657,214.23,251.3075,0
2021-04-09 22:15:00,17.5,10.96169433,219.33,306.515,0
2021-04-09 22:30:00,16.95,10.83519208,227.37,268.10625,0
2021-04-09 22:45:00,18.55,10.70868984,230.14,338.3825,0
2021-04-09 23:00:00,17.22,10.5821876,217,315.36125,0
2021-04-09 23:15:00,18.39,10.44510824,221.01,369.82125,0
2021-04-09 23:30:00,17.57,10.30802889,224.49,340.55,0
2021-04-09 23:45:00,19.04,10.17094954,229.24,325.91875,0
2021-04-10 00:00:00,17.95,10.03387019,64.8,211.28375,0
2021-04-10 00:15:00,17.28,9.888329144,68.66,232.4625,0
2021-04-10 00:30:00,14.44,9.742788102,72.17,175.91125,0
2021-04-10 00:45:00,27.02,9.59724706,75.24,171.4825,0
2021-04-10 01:00:00,21.77,9.451706019,63.73,220.215,0
2021-04-10 01:15:00,20.56,9.288395431,66.66,131.88,0
2021-04-10 01:30:00,22.72,9.125084844,68.93,221.12625,0
2021-04-10 01:45:00,18.46,8.961774256,72.31,170.1025,0
2021-04-10 02:00:00,23.61,8.798463669,63.3,189.46125,0
2021-04-10 02:15:00,19.5,8.615268114,66.32,160.42,0
2021-04-10 02:30:00,19.75,8.432072558,68.26,228.78125,0
2021-04-10 02:45:00,18.95,8.248877003,70.14,220.58375,0
2021-04-10 03:00:00,22.25,8.065681448,62.62,228.49375,0
2021-04-10 03:15:00,20.89,7.887139821,64.29,246.50875,0
2021-04-10 03:30:00,20.52,7.708598194,67.17,214.115,0
2021-04-10 03:45:00,22.6,7.530056568,68.85,148.71125,0
2021-04-10 04:00:00,19.84,7.351514941,62.94,204.49625,0
2021-04-10 04:15:00,15.39,7.207666237,64.42,237.20375,0
2021-04-10 04:30:00,17.75,7.063817533,65.52,240.3725,0
2021-04-10 04:45:00,20.17,6.919968829,67.77,206.59,0
2021-04-10 05:00:00,19.64,6.776120125,62.96,247.92375,0
2021-04-10 05:15:00,17.66,6.862429347,64.39,216.985,0
2021-04-10 05:30:00,19.58,6.94873857,64.59,135.58625,0
2021-04-10 05:45:00,19.05,7.035047792,66.72,249.165,0
2021-04-10 06:00:00,14.53,7.121357015,62.66,153.21875,0
2021-04-10 06:15:00,21.69,7.563903321,64.59,135.9725,0
2021-04-10 06:30:00,16.64,8.006449628,65.16,167.6525,0
2021-04-10 06:45:00,17.05,8.448995935,66.56,218.49875,0
2021-04-10 07:00:00,19.87,8.891542242,61.51,249.7175,0
2021-04-10 07:15:00,24.45,9.340434815,64.49,176.86875,0
2021-04-10 07:30:00,27.6,9.789327388,65.35,128.38375,0
2021-04-10 07:45:00,24.39,10.23821996,66.14,130.9875,0
2021-04-10 08:00:00,20.74,10.68711253,62.37,536.4425,0
2021-04-10 08:15:00,21.68,11.10342761,65.95,572.50375,0
2021-04-10 08:30:00,57.7,11.51974268,68.05,536.5125,0
2021-04-10 08:45:00,66.18,11.93605775,70.55,535.53,0
2021-04-10 09:00:00,62.08,12.35237283,62.42,529.45625,0
2021-04-10 09:15:00,62.33,12.72976413,65.48,537.66625,0
2021-04-10 09:30:00,61.83,13.10715544,66.34,595.325,0
2021-04-10 09:45:00,71.1,13.48454674,68.82,526.9675,0
2021-04-10 10:00:00,76.4,13.86193805,62.11,537.81,0
2021-04-10 10:15:00,70.02,14.16402033,64.71,600.2175,0
2021-04-10 10:30:00,70.62,14.4661026,67.1,620.92625,0
2021-04-10 10:45:00,85.73,14.76818488,69.07,587.30625,0
2021-04-10 11:00:00,87,15.07026716,62.48,577.60375,0
2021-04-10 11:15:00,82.01,15.31269454,64.07,547.615,0
2021-04-10 11:30:00,80.28,15.55512191,66.72,623.24375,0
2021-04-10 11:45:00,84.74,15.79754929,67.35,520.30625,0
2021-04-10 12:00:00,93.76,16.03997666,62.87,611.67,0
2021-04-10 12:15:00,79.14,16.19947949,64.78,561.385,0
2021-04-10 12:30:00,90.46,16.35898231,65.49,598.525,0
2021-04-10 12:45:00,90.07,16.51848514,67.08,622.19875,0
2021-04-10 13:00:00,93.53,16.67798797,63.31,518.4925,0
2021-04-10 13:15:00,96.37,16.78460524,64.44,533.80625,0
2021-04-10 13:30:00,82.04,16.89122252,64.87,515.40375,0
2021-04-10 13:45:00,88.52,16.99783979,66.23,568.3275,0
2021-04-10 14:00:00,85.39,17.10445707,62.59,525.28125,0
2021-04-10 14:15:00,91.93,17.08245668,63.35,500.8625,0
2021-04-10 14:30:00,84.77,17.06045629,65.9,573.05625,0
2021-04-10 14:45:00,85.25,17.0384559,66.24,622.49625,0
2021-04-10 15:00:00,94.03,17.01645551,63.23,552.68875,0
2021-04-10 15:15:00,97,16.92760778,64.6,500.26375,0
2021-04-10 15:30:00,87.21,16.83876005,65.96,597.83875,0
2021-04-10 15:45:00,83.14,16.74991232,67.2,614.88125,0
2021-04-10 16:00:00,93.89,16.66106459,62.77,511.95875,0
2021-04-10 16:15:00,93.43,16.45925332,62.75,551.61375,0
2021-04-10 16:30:00,78.47,16.25744205,64.05,534.73375,0
2021-04-10 16:45:00,86.87,16.05563078,66.84,576.86375,0
2021-04-10 17:00:00,83.69,15.85381951,61.65,608.25625,0
2021-04-10 17:15:00,85.65,15.48362064,64.14,581.0925,0
2021-04-10 17:30:00,84.39,15.11342177,64.89,564.54625,0
2021-04-10 17:45:00,84.74,14.7432229,65.69,503.7975,0
2021-04-10 18:00:00,78.13,14.37302403,63,589.505,0
2021-04-10 18:15:00,68.76,13.9744785,63.75,574.94,0
2021-04-10 18:30:00,75.03,13.57593298,63.83,526.32875,0
2021-04-10 18:45:00,73.85,13.17738745,65.93,524.43375,0
2021-04-10 19:00:00,66.06,12.77884192,61.11,201.83125,0
2021-04-10 19:15:00,64.16,12.47675965,61.61,233.88125,0
2021-04-10 19:30:00,31.23,12.17467737,63.63,126.29625,0
2021-04-10 19:45:00,34.99,11.87259509,63.36,200.985,0
2021-04-10 20:00:00,23.85,11.57051281,61.17,170,0
2021-04-10 20:15:00,29.64,11.36743229,62.19,147.93125,0
2021-04-10 20:30:00,26.42,11.16435176,61.9,165.97875,0
2021-04-10 20:45:00,24.51,10.96127124,63.39,167.68625,0
2021-04-10 21:00:00,25.4,10.75819072,61.5,237.34,0
2021-04-10 21:15:00,25.14,10.56653347,62.01,149.8025,0
2021-04-10 21:30:00,30.05,10.37487623,62.05,137.4025,0
2021-04-10 21:45:00,22.86,10.18321899,63.78,138.14,0
2021-04-10 22:00:00,21.33,9.991561743,62.14,212.78,0
2021-04-10 22:15:00,21,9.818097129,62.26,199.13375,0
2021-04-10 22:30:00,25.97,9.644632516,62.39,153.61875,0
2021-04-10 22:45:00,24.88,9.471167902,62.46,176.72625,0
2021-04-10 23:00:00,21.02,9.297703288,60.85,245.28375,0
2021-04-10 23:15:00,22.37,9.180931988,62.06,147.1175,0
2021-04-10 23:30:00,27.04,9.064160687,61.77,169.88375,0
2021-04-10 23:45:00,19.93,8.947389386,63.04,203.0775,0
2021-04-11 00:00:00,21.08,8.830618085,66.48,162.67125,0
2021-04-11 00:15:00,23.22,8.715539122,68.37,171.525,0
2021-04-11 00:30:00,19.86,8.600460159,72.13,204.61375,0
2021-04-11 00:45:00,19.61,8.485381196,75.52,145.0675,0
2021-04-11 01:00:00,21.07,8.370302232,64.35,196.07375,0
2021-04-11 01:15:00,16.73,8.276800575,66.42,180.44875,0
2021-04-11 01:30:00,18.93,8.183298917,70.14,244.485,0
2021-04-11 01:45:00,19.56,8.08979726,72.96,148.64,0
2021-04-11 02:00:00,22.86,7.996295602,63.4,246.84625,0
2021-04-11 02:15:00,16.42,7.901947776,65.69,232.9925,0
2021-04-11 02:30:00,21.16,7.807599949,68.57,215.31625,0
2021-04-11 02:45:00,22.02,7.713252123,69.22,188.69875,0
2021-04-11 03:00:00,20.23,7.618904296,63.58,141.00875,0
2021-04-11 03:15:00,17.97,7.483517281,65,192.77125,0
2021-04-11 03:30:00,15.04,7.348130265,67.95,205.27375,0
2021-04-11 03:45:00,18.33,7.21274325,69.46,167.13875,0
2021-04-11 04:00:00,18.45,7.077356235,63.07,216.5125,0
2021-04-11 04:15:00,15.71,6.979623733,64.16,192.7325,0
2021-04-11 04:30:00,17.73,6.881891231,66.88,187.795,0
2021-04-11 04:45:00,17.29,6.784158729,66.85,221.8525,0
2021-04-11 05:00:00,16.61,6.686426227,62.93,132.80375,0
2021-04-11 05:15:00,17.99,6.792620418,64.37,234.57125,0
2021-04-11 05:30:00,13.63,6.898814608,64.69,192.9375,0
2021-04-11 05:45:00,19.94,7.005008798,66.82,140.945,0
2021-04-11 06:00:00,17.64,7.111202988,62.68,208.09125,0
2021-04-11 06:15:00,15.23,7.477171015,63.73,140.315,0
2021-04-11 06:30:00,19.59,7.843139041,65.91,131.27375,0
2021-04-11 06:45:00,16.95,8.209107067,66.94,166.36625,0
2021-04-11 07:00:00,16.94,8.575075093,62.09,136.2125,0
2021-04-11 07:15:00,19.75,8.922850489,62.8,233.82125,0
2021-04-11 07:30:00,18.28,9.270625885,65.24,226.36,0
2021-04-11 07:45:00,27.28,9.618401281,65.8,211.4775,0
2021-04-11 08:00:00,27.5,9.966176677,64.13,528.2775,0
2021-04-11 08:15:00,26.72,10.39941513,66.18,609.225,0
2021-04-11 08:30:00,53.76,10.83265358,68.66,541.2825,0
2021-04-11 08:45:00,64.25,11.26589203,69.15,511.8325,0
2021-04-11 09:00:00,58.99,11.69913048,63.41,561.87375,0
2021-04-11 09:15:00,56.42,12.02913633,64.47,616.85875,0
2021-04-11 09:30:00,62.16,12.35914218,66.91,616.31125,0
2021-04-11 09:45:00,73.99,12.68914803,69.21,619.9575,0
2021-04-11 10:00:00,74.84,13.01915388,62.25,593.2725,0
2021-04-11 10:15:00,74.47,13.28527398,65.58,557.76125,0
2021-04-11 10:30:00,71.31,13.55139408,67.51,521.12625,0
2021-04-11 10:45:00,75.39,13.81751418,68.48,513.6525,0
2021-04-11 11:00:00,69.73,14.08363429,62.78,568.19625,0
2021-04-11 11:15:00,68.31,14.27232994,64.3,508.55875,0
2021-04-11 11:30:00,74.24,14.46102559,66.62,569.06125,0
2021-04-11 11:45:00,73.77,14.64972124,67.31,542.95875,0
2021-04-11 12:00:00,80.29,14.8384169,62.61,584.26875,0
2021-04-11 12:15:00,75.82,14.97888093,63.48,597.3,0
2021-04-11 12:30:00,80.57,15.11934495,65.19,543.02875,0
2021-04-11 12:45:00,87.89,15.25980898,67.46,506.55,0
2021-04-11 13:00:00,81.12,15.40027301,63.17,523.05375,0
2021-04-11 13:15:00,75.27,15.4167733,63.42,552.07,0
2021-04-11 13:30:00,75.27,15.4332736,65.13,553.805,0
2021-04-11 13:45:00,82.96,15.44977389,66.72,545.045,0
2021-04-11 14:00:00,83,15.46627418,62.84,507.52125,0
2021-04-11 14:15:00,80.01,15.42100415,64.92,501.0325,0
2021-04-11 14:30:00,73.95,15.37573411,65.71,529.335,0
2021-04-11 14:45:00,76.51,15.33046408,67.54,536.39625,0
2021-04-11 15:00:00,77.67,15.28519405,62.74,518.91625,0
2021-04-11 15:15:00,77.46,15.22723148,63.7,533.9025,0
2021-04-11 15:30:00,73.52,15.16926892,64.17,544.1625,0
2021-04-11 15:45:00,79.5,15.11130635,66.1,554.2425,0
2021-04-11 16:00:00,79.45,15.05334378,62.76,562.28,0
2021-04-11 16:15:00,79.6,14.94249567,63.35,500.70125,0
2021-04-11 16:30:00,78.06,14.83164755,65.19,556.82,0
2021-04-11 16:45:00,73.6,14.72079943,65.46,599.05625,0
2021-04-11 17:00:00,78.98,14.60995131,61.63,526.06875,0
2021-04-11 17:15:00,80.56,14.34171578,64.29,556.25,0
2021-04-11 17:30:00,71,14.07348026,64.03,623.355,0
2021-04-11 17:45:00,76.46,13.80524474,65.04,616.215,0
2021-04-11 18:00:00,79.52,13.53700921,62.83,615.54875,0
2021-04-11 18:15:00,76.54,13.07077018,64.21,601.42375,0
2021-04-11 18:30:00,72.88,12.60453114,65.08,594.7525,0
2021-04-11 18:45:00,70.85,12.13829211,64.75,515.2175,0
2021-04-11 19:00:00,66.37,11.67205307,61.75,178.3425,0
