Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-04-11 19:15:00,57.01,11.41016381,61.32,200.94375,0
2021-04-11 19:30:00,26.85,11.14827456,63.31,218.5975,0
2021-04-11 19:45:00,28.97,10.8863853,63.8,229.04375,0
2021-04-11 20:00:00,29.93,10.62449604,60.99,162.31375,0
2021-04-11 20:15:00,29.56,10.41041532,62.4,189.44875,0
2021-04-11 20:30:00,23.46,10.1963346,62.06,241.785,0
2021-04-11 20:45:00,25.79,9.982253886,62.48,167.99125,0
2021-04-11 21:00:00,29,9.768173167,62.49,202.205,0
2021-04-11 21:15:00,22.76,9.546053845,62.57,202.81375,0
2021-04-11 21:30:00,24.71,9.323934523,62,209.9475,0
2021-04-11 21:45:00,24.16,9.1018152,62.5,233.055,0
2021-04-11 22:00:00,24.08,8.879695878,61.99,167.77,0
2021-04-11 22:15:00,25.28,8.682961621,62.98,144.2575,0
2021-04-11 22:30:00,20.14,8.486227364,62.62,142.43375,0
2021-04-11 22:45:00,18.21,8.289493108,63.47,185.71125,0
2021-04-11 23:00:00,17.51,8.092758851,61.65,177.63625,0
2021-04-11 23:15:00,20.03,8.010257388,62.29,220.59125,0
2021-04-11 23:30:00,19.14,7.927755926,62.33,150.2375,0
2021-04-11 23:45:00,22.02,7.845254463,62.3,168.4775,0
2021-04-12 00:00:00,17.24,7.762753,278.34,290.1775,0
2021-04-12 00:15:00,18.12,7.62398131,309.77,283.0025,0
2021-04-12 00:30:00,25.12,7.485209619,340.18,271.20125,0
2021-04-12 00:45:00,11.29,7.346437928,361.25,307.30625,0
2021-04-12 01:00:00,10.57,7.207666237,274.29,312.8225,0
2021-04-12 01:15:00,10.47,7.080317825,293.63,277.435,0
2021-04-12 01:30:00,10.14,6.952969414,311.89,348.765,0
2021-04-12 01:45:00,10.46,6.825621003,333.17,263.57375,0
2021-04-12 02:00:00,10.84,6.698272591,263.69,275.44875,0
2021-04-12 02:15:00,9.54,6.632271421,283.52,281.73375,0
2021-04-12 02:30:00,9.38,6.566270251,304.42,271.4625,0
2021-04-12 02:45:00,10.07,6.500269081,312.94,358.10375,0
2021-04-12 03:00:00,9.63,6.434267911,263.93,327.50875,0
2021-04-12 03:15:00,10.2,6.360228137,280.84,368.74875,0
2021-04-12 03:30:00,9.7,6.286188363,295.88,308.95875,0
2021-04-12 03:45:00,10.68,6.212148589,308.51,302.36125,0
2021-04-12 04:00:00,9.61,6.138108815,258.75,272.93625,0
2021-04-12 04:15:00,9.27,6.058145859,269.92,285.785,0
2021-04-12 04:30:00,8.73,5.978182903,284.27,294.45375,0
2021-04-12 04:45:00,9.28,5.898219947,298.09,363.695,0
2021-04-12 05:00:00,9.12,5.81825699,254.5,296.95625,0
2021-04-12 05:15:00,9.68,5.993837026,269.05,301.24625,0
2021-04-12 05:30:00,9.04,6.169417062,278.08,362.91375,0
2021-04-12 05:45:00,9.88,6.344997098,288.27,363.55125,0
2021-04-12 06:00:00,10.72,6.520577133,252.12,290.19,0
2021-04-12 06:15:00,11.02,6.95254633,269.06,253.37125,0
2021-04-12 06:30:00,10.56,7.384515526,277.7,251.59,0
2021-04-12 06:45:00,11.2,7.816484722,285.2,254.8725,0
2021-04-12 07:00:00,11.55,8.248453918,253.43,284.1025,0
2021-04-12 07:15:00,12.15,8.729077823,266.07,329.0325,0
2021-04-12 07:30:00,13.18,9.209701728,275.94,296.335,0
2021-04-12 07:45:00,15.36,9.690325633,280.32,281.60375,0
2021-04-12 08:00:00,15.23,10.17094954,263.4,68.9675,0
2021-04-12 08:15:00,15.41,10.54580234,279.1,21.4025,0
2021-04-12 08:30:00,11.8,10.92065514,297.56,112.42375,0
2021-04-12 08:45:00,11.28,11.29550794,316.5,18.66625,0
2021-04-12 09:00:00,13.56,11.67036073,263.74,123.72875,0
2021-04-12 09:15:00,11.95,11.93605775,276.83,87.02875,0
2021-04-12 09:30:00,14.27,12.20175477,294.68,18.16,0
2021-04-12 09:45:00,14.19,12.46745179,310.48,4.10375,0
2021-04-12 10:00:00,12.84,12.73314881,263.55,121.2325,0
2021-04-12 10:15:00,12.75,12.96922991,276.06,98.53,0
2021-04-12 10:30:00,15.48,13.20531102,293.01,113.30875,0
2021-04-12 10:45:00,15.66,13.44139213,299.32,80.22125,0
2021-04-12 11:00:00,16.18,13.67747324,257.18,92.28875,0
2021-04-12 11:15:00,15.53,13.83189905,271.93,123.35625,0
2021-04-12 11:30:00,15.97,13.98632487,283.98,17.56875,0
2021-04-12 11:45:00,17.36,14.14075068,300.71,116.50125,0
2021-04-12 12:00:00,14.58,14.2951765,260.21,87.615,0
2021-04-12 12:15:00,17.2,14.32733091,271.47,88.80375,0
2021-04-12 12:30:00,16.42,14.35948533,283.85,106.2175,0
2021-04-12 12:45:00,16.82,14.39163975,293.88,16.18625,0
2021-04-12 13:00:00,17.21,14.42379416,258.93,100.6975,0
2021-04-12 13:15:00,14.83,14.47794897,271.96,106.49125,0
2021-04-12 13:30:00,16.97,14.53210377,280.35,107.43875,0
2021-04-12 13:45:00,17.53,14.58625858,290.11,93.4125,0
2021-04-12 14:00:00,17.47,14.64041339,257.71,112.57875,0
2021-04-12 14:15:00,17.09,14.60148962,266.54,27.165,0
2021-04-12 14:30:00,17.45,14.56256585,282.18,0.8325,0
2021-04-12 14:45:00,15.37,14.52364209,291.54,57.4375,0
2021-04-12 15:00:00,14.56,14.48471832,253.33,82.69375,0
2021-04-12 15:15:00,15.97,14.36202384,265.5,121.895,0
2021-04-12 15:30:00,16.43,14.23932935,276.51,94.45125,0
2021-04-12 15:45:00,17.68,14.11663487,290.38,12.6175,0
2021-04-12 16:00:00,16.68,13.99394039,254.78,117.17625,0
2021-04-12 16:15:00,14.36,13.91186201,268.23,13.185,0
2021-04-12 16:30:00,16.75,13.82978363,274.66,34.225,0
2021-04-12 16:45:00,14.24,13.74770525,284.92,71.11375,0
2021-04-12 17:00:00,14.68,13.66562688,256.76,4.85,0
2021-04-12 17:15:00,15.43,13.41981483,265.05,122.4575,0
2021-04-12 17:30:00,13.61,13.17400278,277.35,89.7975,0
2021-04-12 17:45:00,16.34,12.92819073,284.5,70.81875,0
2021-04-12 18:00:00,15.17,12.68237868,257.27,45.99125,0
2021-04-12 18:15:00,14.35,12.36168068,266.59,92.59125,0
2021-04-12 18:30:00,13.44,12.04098269,274.26,118.10625,0
2021-04-12 18:45:00,14.27,11.7202847,278.34,48.8075,0
2021-04-12 19:00:00,14.35,11.3995867,246.08,273.99625,0
2021-04-12 19:15:00,12.52,11.17915972,252.88,361.95125,0
2021-04-12 19:30:00,16.66,10.95873273,255.72,367.1675,0
2021-04-12 19:45:00,18.93,10.73830575,262.42,338.42,0
2021-04-12 20:00:00,18.47,10.51787877,249.48,297.415,0
2021-04-12 20:15:00,17.47,10.36133753,251.27,276.7625,0
2021-04-12 20:30:00,16.19,10.20479629,255.39,287.95375,0
2021-04-12 20:45:00,15.84,10.04825506,263.57,278.4825,0
2021-04-12 21:00:00,15.78,9.891713819,248.84,372.155,0
2021-04-12 21:15:00,15.23,9.686517874,252.55,356.0725,0
2021-04-12 21:30:00,16.47,9.481321928,257.69,258.13625,0
2021-04-12 21:45:00,16.2,9.276125983,262.01,351.73375,0
2021-04-12 22:00:00,13.97,9.070930038,250.58,250.00125,0
2021-04-12 22:15:00,15.24,8.942312373,251.65,337.4425,0
2021-04-12 22:30:00,13.21,8.813694708,255.09,328.2875,0
2021-04-12 22:45:00,14.71,8.685077043,259.43,251.315,0
2021-04-12 23:00:00,14.34,8.556459379,245.4,266.06375,0
2021-04-12 23:15:00,12.79,8.458726877,251.9,270.68375,0
2021-04-12 23:30:00,12.78,8.360994375,257.53,346.1575,0
2021-04-12 23:45:00,12.98,8.263261873,259.52,353.29125,0
2021-04-13 00:00:00,13.91,8.165529371,281.86,338.65,0
2021-04-13 00:15:00,13.76,8.087258753,306.9,299.3325,0
2021-04-13 00:30:00,13.35,8.008988135,337.14,281.5025,0
2021-04-13 00:45:00,12.25,7.930717516,359.75,335.525,0
2021-04-13 01:00:00,11.57,7.852446898,267.34,259.6575,0
2021-04-13 01:15:00,11.74,7.733560175,291.08,266.82375,0
2021-04-13 01:30:00,10.52,7.614673452,313.44,263.15375,0
2021-04-13 01:45:00,11.42,7.495786729,330.23,258.43125,0
2021-04-13 02:00:00,10.88,7.376900006,261.39,328.56875,0
2021-04-13 02:15:00,10.45,7.28255218,283.32,330.07,0
2021-04-13 02:30:00,10.92,7.188204353,297.33,297.11375,0
2021-04-13 02:45:00,11.71,7.093856527,319.18,344.6325,0
2021-04-13 03:00:00,10.81,6.999508701,259.73,283.51375,0
2021-04-13 03:15:00,11.02,6.842121295,277.91,336.8575,0
2021-04-13 03:30:00,9.86,6.68473389,292.09,258.68375,0
2021-04-13 03:45:00,10.98,6.527346484,307.94,355.56875,0
2021-04-13 04:00:00,9.54,6.369959079,257.97,253.6575,0
2021-04-13 04:15:00,10.26,6.262072551,276.19,299.83125,0
2021-04-13 04:30:00,8.84,6.154186023,287.47,330.39875,0
2021-04-13 04:45:00,9.72,6.046299495,301.27,315.4275,0
2021-04-13 05:00:00,9.63,5.938412967,257.89,327.5975,0
2021-04-13 05:15:00,9.29,6.007375728,271.77,261.1525,0
2021-04-13 05:30:00,9.31,6.076338489,277.93,257.28375,0
2021-04-13 05:45:00,9.18,6.14530125,288.95,252.42875,0
2021-04-13 06:00:00,9.1,6.214264011,252.41,290.96625,0
2021-04-13 06:15:00,9.16,6.483345704,264.72,361.25625,0
2021-04-13 06:30:00,9.81,6.752427397,277.68,305.57875,0
2021-04-13 06:45:00,11.71,7.021509091,286.13,297.25625,0
2021-04-13 07:00:00,11.16,7.290590784,254.68,264.27875,0
2021-04-13 07:15:00,11.25,7.536402834,265.48,284.91375,0
2021-04-13 07:30:00,11.08,7.782214884,275.73,262.26,0
2021-04-13 07:45:00,12.21,8.028026934,278.32,275.6925,0
2021-04-13 08:00:00,12.06,8.273838984,265.23,1112.33625,0
2021-04-13 08:15:00,12.49,8.523881878,282.09,1024.02125,0
2021-04-13 08:30:00,25.99,8.773924772,295.69,1008.53375,0
2021-04-13 08:45:00,26.12,9.023967667,313.24,1106.26125,0
2021-04-13 09:00:00,25.54,9.274010561,260.43,1058.655,0
2021-04-13 09:15:00,26.84,9.426744038,279.1,1017.825,0
2021-04-13 09:30:00,25.58,9.579477514,290.41,1016.20375,0
2021-04-13 09:45:00,28.56,9.732210991,311.99,1063.5425,0
2021-04-13 10:00:00,27.69,9.884944468,256.18,1032.10125,0
2021-04-13 10:15:00,28.3,10.07110161,274.55,1029.5775,0
2021-04-13 10:30:00,27,10.25725876,290.35,1031.52125,0
2021-04-13 10:45:00,31.19,10.44341591,305.06,1021.8275,0
2021-04-13 11:00:00,30.36,10.62957305,260.1,1116.565,0
2021-04-13 11:15:00,29.55,10.76834474,270.66,1000.06625,0
2021-04-13 11:30:00,30.69,10.90711644,286.14,1042.84875,0
2021-04-13 11:45:00,32.13,11.04588813,295.7,1020.6425,0
2021-04-13 12:00:00,32.56,11.18465982,260.71,1022.21375,0
2021-04-13 12:15:00,31.35,11.31793141,267.11,1055.97875,0
2021-04-13 12:30:00,31.08,11.451203,282.55,1017.88375,0
2021-04-13 12:45:00,34.9,11.5844746,294.65,1040.14875,0
2021-04-13 13:00:00,33.89,11.71774619,260.66,1098.18625,0
2021-04-13 13:15:00,33.4,11.78713204,271.76,1029.0975,0
2021-04-13 13:30:00,33.89,11.85651788,279.75,1047.6325,0
2021-04-13 13:45:00,35.38,11.92590373,295.27,1004.605,0
2021-04-13 14:00:00,35.04,11.99528957,256.17,1030.94375,0
2021-04-13 14:15:00,33.57,12.02194389,267.74,1061.475,0
2021-04-13 14:30:00,33.08,12.04859821,279.89,1075.02875,0
2021-04-13 14:45:00,37.06,12.07525253,287.49,1069.185,0
2021-04-13 15:00:00,36.38,12.10190685,254.18,1010.5175,0
2021-04-13 15:15:00,35.2,12.08836815,268.56,1040.43625,0
2021-04-13 15:30:00,33.34,12.07482944,273.15,1090.135,0
2021-04-13 15:45:00,36.79,12.06129074,285.44,1059.335,0
2021-04-13 16:00:00,36.52,12.04775204,255.28,1025.48125,0
2021-04-13 16:15:00,35.19,11.92548064,261.24,1047.44125,0
2021-04-13 16:30:00,33.18,11.80320924,273.28,1055.725,0
2021-04-13 16:45:00,35.81,11.68093785,285.62,1063.53,0
2021-04-13 17:00:00,35.11,11.55866645,253.89,1082.90875,0
2021-04-13 17:15:00,33.55,11.27435371,263.46,1051.11875,0
2021-04-13 17:30:00,32.2,10.99004098,275.78,1074.41375,0
2021-04-13 17:45:00,33.25,10.70572825,283.7,1056.2475,0
2021-04-13 18:00:00,32.04,10.42141552,256.78,1122.0975,0
2021-04-13 18:15:00,29.68,10.00002343,267.02,1050.16375,0
2021-04-13 18:30:00,29.07,9.578631346,275.03,1042.71125,0
2021-04-13 18:45:00,28.46,9.15723926,278.63,1040.39875,0
2021-04-13 19:00:00,26.36,8.735847174,247.9,357.83625,0
2021-04-13 19:15:00,24.83,8.425726292,251.51,296.14,0
2021-04-13 19:30:00,13.74,8.11560541,259.87,363.4075,0
2021-04-13 19:45:00,12.89,7.805484527,262.19,284.5425,0
2021-04-13 20:00:00,13.31,7.495363645,247.89,316.7975,0
2021-04-13 20:15:00,11.61,7.307091076,254.75,257.1075,0
2021-04-13 20:30:00,11.69,7.118818508,260.5,288.42875,0
2021-04-13 20:45:00,10.77,6.93054594,262.67,344.92375,0
2021-04-13 21:00:00,10.82,6.742273371,244.4,285.7775,0
2021-04-13 21:15:00,11.14,6.553577718,249.62,279.84625,0
2021-04-13 21:30:00,10.1,6.364882066,257.24,347.30875,0
2021-04-13 21:45:00,9.96,6.176186413,259.66,306.19875,0
2021-04-13 22:00:00,10.4,5.98749076,245.66,373.71125,0
2021-04-13 22:15:00,9.53,5.838988127,253.89,367.465,0
2021-04-13 22:30:00,9.99,5.690485495,255.58,321.935,0
2021-04-13 22:45:00,9.91,5.541982862,262.62,258.82625,0
2021-04-13 23:00:00,9.04,5.393480229,247.23,353.89,0
2021-04-13 23:15:00,8.12,5.251746948,249.4,342.5275,0
2021-04-13 23:30:00,8.74,5.110013666,259.08,267.51125,0
2021-04-13 23:45:00,8.6,4.968280384,260.89,358.18125,0
2021-04-14 00:00:00,7.61,4.826547102,138.88,374.71125,0
2021-04-14 00:15:00,8.15,4.73643012,154.91,350.16125,0
2021-04-14 00:30:00,8.11,4.646313138,166.31,292.0475,0
2021-04-14 00:45:00,10.44,4.556196156,178.3,253.9575,0
2021-04-14 01:00:00,8.8,4.466079173,136.22,373.395,0
2021-04-14 01:15:00,7.86,4.397116412,146.1,373.38375,0
2021-04-14 01:30:00,8.97,4.328153651,157.09,288.67625,0
2021-04-14 01:45:00,10.2,4.25919089,165.77,315.46625,0
2021-04-14 02:00:00,8.44,4.190228129,134.42,319.195,0
2021-04-14 02:15:00,8.4,4.169920077,141,372.325,0
2021-04-14 02:30:00,8.2,4.149612025,149.71,353.02125,0
2021-04-14 02:45:00,9.88,4.129303972,157.38,273.1825,0
2021-04-14 03:00:00,9.3,4.10899592,129.9,366.3075,0
2021-04-14 03:15:00,7.83,4.064572056,137.07,357.1975,0
2021-04-14 03:30:00,8.77,4.020148191,144.63,255.3925,0
2021-04-14 03:45:00,9.51,3.975724327,151.08,282.905,0
2021-04-14 04:00:00,7.66,3.931300462,130.16,272.96375,0
2021-04-14 04:15:00,7.82,3.95118543,135.76,311.4275,0
2021-04-14 04:30:00,7.54,3.971070398,140.92,363.8475,0
2021-04-14 04:45:00,8.75,3.990955366,149.99,283.54,0
2021-04-14 05:00:00,9.36,4.010840334,128.63,287.245,0
2021-04-14 05:15:00,8.23,4.18938196,135.83,306.275,0
2021-04-14 05:30:00,8.32,4.367923587,139.9,261.8375,0
2021-04-14 05:45:00,9.76,4.546465214,144.65,343.62,0
2021-04-14 06:00:00,9.06,4.72500684,128.9,313.20125,0
2021-04-14 06:15:00,11.17,5.288132208,133.46,373.11625,0
2021-04-14 06:30:00,11.48,5.851257576,138.77,297.98125,0
2021-04-14 06:45:00,14.99,6.414382943,142.62,335.89375,0
2021-04-14 07:00:00,14.04,6.977508311,126.02,331.07125,0
2021-04-14 07:15:00,15.83,7.447132021,130.5,356.15625,0
2021-04-14 07:30:00,16.52,7.916755731,134.66,308.91375,0
2021-04-14 07:45:00,19.65,8.38637944,141.89,291.25125,0
2021-04-14 08:00:00,18.74,8.85600315,130.5,1020.09625,0
2021-04-14 08:15:00,18.7,9.207586306,141.61,1117.6,0
2021-04-14 08:30:00,43.49,9.559169462,148.18,1108.66,0
2021-04-14 08:45:00,51.9,9.910752618,154.8,1043.75375,0
2021-04-14 09:00:00,49.99,10.26233577,128.98,1069.2475,0
2021-04-14 09:15:00,47.45,10.58641844,139.71,1115.60625,0
2021-04-14 09:30:00,48.19,10.91050111,147.74,1032.25875,0
2021-04-14 09:45:00,59.43,11.23458378,155.69,1018.725,0
2021-04-14 10:00:00,53.85,11.55866645,129.82,1045.14875,0
2021-04-14 10:15:00,52.01,11.76047772,136.08,1022.46875,0
2021-04-14 10:30:00,51.87,11.96228899,146.11,1061.02375,0
2021-04-14 10:45:00,59.81,12.16410026,150.46,1003.50375,0
2021-04-14 11:00:00,60.34,12.36591153,130.11,1109.11625,0
2021-04-14 11:15:00,55.55,12.5838,135.35,1041.69125,0
2021-04-14 11:30:00,59.73,12.80168848,141.15,1091.2775,0
2021-04-14 11:45:00,64.89,13.01957696,149.68,1119.295,0
2021-04-14 12:00:00,66.35,13.23746544,128.61,1030.38,0
2021-04-14 12:15:00,66.42,13.42954577,136.87,1078.4025,0
2021-04-14 12:30:00,60.26,13.6216261,140.28,1026.92,0
2021-04-14 12:45:00,71.5,13.81370642,146.1,1000.6675,0
2021-04-14 13:00:00,66.32,14.00578675,127.24,1012.59375,0
2021-04-14 13:15:00,64.43,14.14752003,132.96,1062.5325,0
2021-04-14 13:30:00,63.63,14.28925332,139.52,1075.6625,0
2021-04-14 13:45:00,74.51,14.4309866,145.2,1090.49875,0
2021-04-14 14:00:00,73.34,14.57271988,128,1095.00125,0
2021-04-14 14:15:00,71.61,14.60656663,134.09,1112.5575,0
2021-04-14 14:30:00,69.82,14.64041339,140.05,1043.69,0
2021-04-14 14:45:00,78.43,14.67426014,144.43,1062.81625,0
2021-04-14 15:00:00,71.91,14.70810689,128.56,1006.125,0
2021-04-14 15:15:00,70.36,14.66537537,133.89,1037.275,0
2021-04-14 15:30:00,65.61,14.62264384,140,1013.55125,0
2021-04-14 15:45:00,73.46,14.57991231,142.88,1012.15875,0
2021-04-14 16:00:00,69.63,14.53718079,125.37,1093.9425,0
2021-04-14 16:15:00,66.82,14.458064,132.01,1077.3125,0
2021-04-14 16:30:00,69.56,14.37894721,136.32,1048.6625,0
2021-04-14 16:45:00,75.86,14.29983043,144.47,1027.5675,0
2021-04-14 17:00:00,70.83,14.22071364,125.19,1055.7875,0
2021-04-14 17:15:00,66.82,13.94528568,131.76,1108.7525,0
2021-04-14 17:30:00,64.01,13.66985772,134.97,1078.66375,0
2021-04-14 17:45:00,73.09,13.39442976,139.53,1087.0525,0
2021-04-14 18:00:00,67.21,13.1190018,128.66,1009.365,0
2021-04-14 18:15:00,64.35,12.69676355,130.5,1117.60375,0
2021-04-14 18:30:00,57.25,12.27452529,135.59,1079.5075,0
2021-04-14 18:45:00,63.91,11.85228704,142.31,1054.68375,0
2021-04-14 19:00:00,59.28,11.43004878,122.88,271.43875,0
2021-04-14 19:15:00,55.13,11.19819852,127.21,260.06,0
2021-04-14 19:30:00,21.75,10.96634825,129.94,256.63375,0
2021-04-14 19:45:00,22.42,10.73449799,129.59,304.42625,0
2021-04-14 20:00:00,21.4,10.50264773,125.3,279.785,0
2021-04-14 20:15:00,22.69,10.33045237,126.22,361.0025,0
2021-04-14 20:30:00,21.38,10.15825701,127.65,355.18,0
2021-04-14 20:45:00,24.63,9.986061645,131.86,302.14375,0
2021-04-14 21:00:00,23.87,9.813866285,123.05,318.5725,0
2021-04-14 21:15:00,21.26,9.609516509,125.75,333.7425,0
2021-04-14 21:30:00,21.05,9.405166732,127.08,330.71875,0
2021-04-14 21:45:00,21.97,9.200816956,131.2,279.5825,0
2021-04-14 22:00:00,21.11,8.996467179,124.92,278.71125,0
2021-04-14 22:15:00,18.81,8.836118183,127.27,298.89875,0
2021-04-14 22:30:00,18.12,8.675769186,128.46,320.8325,0
2021-04-14 22:45:00,18.94,8.51542019,129.79,302.1425,0
2021-04-14 23:00:00,19.12,8.355071193,125.43,273.545,0
2021-04-14 23:15:00,18.14,8.260300282,126.27,351.59125,0
2021-04-14 23:30:00,16.92,8.165529371,128.75,319.46,0
2021-04-14 23:45:00,19.54,8.070758461,129.41,309.25625,0
2021-04-15 00:00:00,18.2,7.97598755,277.93,346.10375,0
2021-04-15 00:15:00,17.52,7.915063393,307.93,293.20875,0
2021-04-15 00:30:00,18.46,7.854139236,334.96,328.88625,0
2021-04-15 00:45:00,12.01,7.793215079,356.38,296.73125,0
2021-04-15 01:00:00,11.97,7.732290922,273.27,256.8675,0
2021-04-15 01:15:00,11.14,7.595211569,293.41,275.885,0
2021-04-15 01:30:00,10.35,7.458132216,318,298.25375,0
2021-04-15 01:45:00,11.2,7.321052862,329.92,252.0875,0
2021-04-15 02:00:00,11.03,7.183973509,262.32,261.01875,0
2021-04-15 02:15:00,10.08,7.133203378,284.12,360.36,0
2021-04-15 02:30:00,9.96,7.082433248,303.99,256.61375,0
2021-04-15 02:45:00,11.96,7.031663117,313.98,282.14875,0
2021-04-15 03:00:00,10.22,6.980892986,258.21,304.82375,0
2021-04-15 03:15:00,10.22,6.925468927,274.05,347.9625,0
2021-04-15 03:30:00,10.31,6.870044867,295.72,310.07375,0
2021-04-15 03:45:00,11.49,6.814620808,308.83,350.095,0
2021-04-15 04:00:00,10.68,6.759196748,257.26,295.01875,0
2021-04-15 04:15:00,10.79,6.736350189,276.19,266.2325,0
2021-04-15 04:30:00,9.97,6.71350363,283.6,318.49,0
2021-04-15 04:45:00,10.19,6.690657072,294.88,272.53125,0
2021-04-15 05:00:00,10.54,6.667810513,257.57,337.90875,0
2021-04-15 05:15:00,9.96,6.814197723,268.04,343.555,0
2021-04-15 05:30:00,10.79,6.960584934,281.29,333.69875,0
2021-04-15 05:45:00,11.67,7.106972144,289.14,279.6375,0
2021-04-15 06:00:00,11.61,7.253359355,256.27,330.8475,0
2021-04-15 06:15:00,11.05,7.675597609,266.94,310.86625,0
2021-04-15 06:30:00,12.2,8.097835864,274.52,268.66,0
2021-04-15 06:45:00,13.17,8.520074118,284.5,275.58125,0
2021-04-15 07:00:00,12.91,8.942312373,252.8,317.8875,0
2021-04-15 07:15:00,13.56,9.416590011,260.38,336.24125,0
2021-04-15 07:30:00,14.81,9.89086765,274.86,324.75,0
2021-04-15 07:45:00,16.67,10.36514529,285.2,263.07625,0
2021-04-15 08:00:00,16.99,10.83942293,264.34,1032.03,0
2021-04-15 08:15:00,16.07,11.21935274,277.51,1005.9925,0
2021-04-15 08:30:00,32.11,11.59928255,297.99,1009.12375,0
2021-04-15 08:45:00,34.3,11.97921236,316.44,1056.45875,0
2021-04-15 09:00:00,34.34,12.35914218,262.01,1104.765,0
2021-04-15 09:15:00,34.7,12.65657053,275.15,1082.97875,0
2021-04-15 09:30:00,35.18,12.95399888,295.61,1044.19,0
2021-04-15 09:45:00,40.26,13.25142723,307.38,1106.87375,0
2021-04-15 10:00:00,38.89,13.54885557,262.86,1019.6375,0
2021-04-15 10:15:00,39.29,13.78366743,274.04,1117.03875,0
2021-04-15 10:30:00,36.99,14.01847928,289.99,1071.09875,0
2021-04-15 10:45:00,44.26,14.25329114,304.67,1006.54,0
2021-04-15 11:00:00,42.51,14.48810299,257.54,1012.04,0
2021-04-15 11:15:00,39.94,14.70176063,274.08,1021.59875,0
2021-04-15 11:30:00,39.43,14.91541826,288.86,1106.31625,0
2021-04-15 11:45:00,44.88,15.1290759,302.03,1113.83625,0
2021-04-15 12:00:00,46.04,15.34273353,259.12,1091.01875,0
2021-04-15 12:15:00,45.28,15.55131415,270.23,1006.27125,0
2021-04-15 12:30:00,43.97,15.75989477,281.01,1061.9475,0
2021-04-15 12:45:00,46.72,15.96847539,297.99,1031.9975,0
2021-04-15 13:00:00,47.72,16.17705601,253.58,1036.50875,0
2021-04-15 13:15:00,46.1,16.31667387,266.27,1063.635,0
2021-04-15 13:30:00,44.92,16.45629173,279.7,1004.64125,0
2021-04-15 13:45:00,51.23,16.59590959,293.97,1101.64,0
2021-04-15 14:00:00,48.16,16.73552745,259.78,1086.67,0
2021-04-15 14:15:00,49.81,16.80068245,264.18,1094.295,0
2021-04-15 14:30:00,47.97,16.86583745,281.36,1005.66625,0
2021-04-15 14:45:00,52.53,16.93099246,287.18,1005.66125,0
2021-04-15 15:00:00,49.27,16.99614746,256.08,1052.7175,0
2021-04-15 15:15:00,47.4,17.00418606,269.09,1095.165,0
2021-04-15 15:30:00,48.2,17.01222466,274.56,1091.925,0
2021-04-15 15:45:00,53.42,17.02026327,289.92,1079.73875,0
2021-04-15 16:00:00,51.59,17.02830187,251,1066.96375,0
2021-04-15 16:15:00,50.26,16.89672262,262.15,1120.52625,0
2021-04-15 16:30:00,47.79,16.76514336,274.28,1031.1125,0
2021-04-15 16:45:00,53.95,16.63356411,281.97,1123.0325,0
2021-04-15 17:00:00,49.15,16.50198485,257.92,1108.53125,0
2021-04-15 17:15:00,49.78,16.21978754,261.18,1094.48625,0
2021-04-15 17:30:00,47.66,15.93759023,270.87,1084.7225,0
2021-04-15 17:45:00,49.25,15.65539292,281.08,1018.12,0
2021-04-15 18:00:00,47.68,15.37319561,256.13,1010.9375,0
2021-04-15 18:15:00,43.56,14.93784174,264.62,1080.08625,0
2021-04-15 18:30:00,41.16,14.50248787,275.8,1123.42375,0
2021-04-15 18:45:00,44.32,14.06713399,284.99,1049.66125,0
2021-04-15 19:00:00,43.16,13.63178012,250.75,256.875,0
2021-04-15 19:15:00,39.27,13.39316051,255.44,287.65,0
2021-04-15 19:30:00,19.4,13.15454089,258.28,313.21125,0
2021-04-15 19:45:00,20.65,12.91592128,259.65,325.1375,0
2021-04-15 20:00:00,20.78,12.67730166,252.21,258.95375,0
2021-04-15 20:15:00,20.61,12.44502831,253.18,312.495,0
2021-04-15 20:30:00,18.63,12.21275497,257.2,348.455,0
2021-04-15 20:45:00,19.73,11.98048162,262.61,292.49625,0
2021-04-15 21:00:00,20.16,11.74820827,247.5,343.8425,0
2021-04-15 21:15:00,18.35,11.49139602,250.56,358.9475,0
2021-04-15 21:30:00,18.93,11.23458378,259.75,312.865,0
2021-04-15 21:45:00,19.28,10.97777153,259.64,270.82,0
2021-04-15 22:00:00,17.77,10.72095929,251.29,285.325,0
2021-04-15 22:15:00,16.31,10.57287974,252.46,329.3625,0
2021-04-15 22:30:00,16.35,10.42480019,256.34,361.72125,0
2021-04-15 22:45:00,17.23,10.27672064,259.56,353.0275,0
2021-04-15 23:00:00,17.6,10.1286411,244.37,337.26625,0
2021-04-15 23:15:00,17.03,9.959407327,254.87,350.33875,0
2021-04-15 23:30:00,16.38,9.790173557,257.14,261.53,0
2021-04-15 23:45:00,16.74,9.620939788,259.75,292.0875,0
2021-04-16 00:00:00,14.53,9.451706019,247.41,322.76125,0
2021-04-16 00:15:00,14.83,9.34762725,270.77,309.1475,0
2021-04-16 00:30:00,15.15,9.243548482,297.72,268.1575,0
2021-04-16 00:45:00,14.99,9.139469714,310.89,252.1175,0
2021-04-16 01:00:00,13.66,9.035390946,238.1,260.295,0
2021-04-16 01:15:00,12.86,8.882657469,254.87,305.4675,0
2021-04-16 01:30:00,12.59,8.729923992,275.77,354.82125,0
2021-04-16 01:45:00,14.29,8.577190515,290.71,271.2025,0
2021-04-16 02:00:00,14.49,8.424457039,233.23,317.485,0
2021-04-16 02:15:00,12.55,8.289916192,251.83,365.78125,0
2021-04-16 02:30:00,12.79,8.155375345,266.41,332.935,0
2021-04-16 02:45:00,14.5,8.020834499,276.32,337.5025,0
2021-04-16 03:00:00,13.31,7.886293652,228.67,339.87,0
2021-04-16 03:15:00,12.87,7.790253488,244.91,339.65375,0
2021-04-16 03:30:00,12.57,7.694213324,257.81,364.91125,0
2021-04-16 03:45:00,13.38,7.59817316,269.47,270.12125,0
2021-04-16 04:00:00,13.24,7.502132996,223.6,369.17375,0
2021-04-16 04:15:00,11.45,7.424708546,239.17,356.5175,0
2021-04-16 04:30:00,12.5,7.347284097,248.03,326.5325,0
2021-04-16 04:45:00,13.17,7.269859647,259.78,340.4,0
2021-04-16 05:00:00,12.23,7.192435198,227.54,358.86,0
2021-04-16 05:15:00,12.28,7.347707181,234.75,296.82625,0
2021-04-16 05:30:00,12.49,7.502979164,245.97,270.87,0
2021-04-16 05:45:00,12.45,7.658251148,253.56,288.57,0
2021-04-16 06:00:00,12.12,7.813523131,223.62,368.165,0
2021-04-16 06:15:00,12.6,8.210799405,231.63,301.23125,0
2021-04-16 06:30:00,14.37,8.608075678,244.21,251.12625,0
2021-04-16 06:45:00,14.56,9.005351952,248.8,365.6225,0
2021-04-16 07:00:00,14,9.402628225,225.23,284.56625,0
2021-04-16 07:15:00,16.72,9.905675605,233.28,281.90875,0
2021-04-16 07:30:00,15.71,10.40872298,242.26,325.82875,0
2021-04-16 07:45:00,17.11,10.91177036,247.38,299.0575,0
2021-04-16 08:00:00,18.74,11.41481774,232.21,1014.24,0
2021-04-16 08:15:00,18.56,11.79982457,244.69,1034.735,0
2021-04-16 08:30:00,36.69,12.18483139,256.86,1050.09375,0
2021-04-16 08:45:00,40.1,12.56983822,273.99,1108.47375,0
2021-04-16 09:00:00,40.27,12.95484504,229.77,1021.7,0
2021-04-16 09:15:00,41.26,13.15877174,245.58,1008.46375,0
2021-04-16 09:30:00,38.04,13.36269843,255.16,1028.595,0
2021-04-16 09:45:00,43.08,13.56662512,270.9,1018.75625,0
2021-04-16 10:00:00,42.37,13.77055181,230.34,1023.2325,0
2021-04-16 10:15:00,41.81,14.07051867,243.66,1042.35,0
2021-04-16 10:30:00,41.14,14.37048552,251.95,1120.2875,0
2021-04-16 10:45:00,47.51,14.67045238,264.18,1097.015,0
2021-04-16 11:00:00,49,14.97041924,224.06,1109.605,0
2021-04-16 11:15:00,47.83,15.12188346,241.05,1033.52375,0
2021-04-16 11:30:00,47.17,15.27334768,248.03,1028.71875,0
2021-04-16 11:45:00,50.81,15.42481191,262.75,1111.3725,0
2021-04-16 12:00:00,48.64,15.57627613,228.19,1104.8275,0
2021-04-16 12:15:00,50.68,15.67697022,239.55,1001.04375,0
2021-04-16 12:30:00,48.84,15.77766432,246.9,1067.71625,0
2021-04-16 12:45:00,50.61,15.87835841,259,1062.62,0
2021-04-16 13:00:00,51.46,15.9790525,221.55,1088.32625,0
2021-04-16 13:15:00,50.35,15.97693708,232.71,1083.84,0
2021-04-16 13:30:00,49.57,15.97482166,243.94,1091.455,0
2021-04-16 13:45:00,55.06,15.97270624,254.43,1025.845,0
2021-04-16 14:00:00,53.43,15.97059081,226.11,1056.11875,0
2021-04-16 14:15:00,49.43,15.89824338,237.47,1022.5175,0
2021-04-16 14:30:00,48.78,15.82589594,245.42,1115.89875,0
2021-04-16 14:45:00,51.49,15.75354851,252.58,1006.6075,0
2021-04-16 15:00:00,52.63,15.68120107,224.13,1036.515,0
2021-04-16 15:15:00,47.68,15.5881225,232.08,1033.83875,0
2021-04-16 15:30:00,47.43,15.49504392,244.5,1114.44,0
2021-04-16 15:45:00,51.05,15.40196535,252.12,1120.72,0
2021-04-16 16:00:00,52.2,15.30888678,223.33,1088.21,0
2021-04-16 16:15:00,50.04,15.1371145,232.31,1068.51875,0
2021-04-16 16:30:00,47.49,14.96534222,244.09,1014.8525,0
2021-04-16 16:45:00,50.44,14.79356995,249.43,1118.16875,0
2021-04-16 17:00:00,46.8,14.62179767,220.95,1001.905,0
2021-04-16 17:15:00,47.68,14.39798601,229.76,1090.21875,0
2021-04-16 17:30:00,42.93,14.17417435,240.42,1036.5975,0
2021-04-16 17:45:00,48.69,13.95036269,250.12,1119.5375,0
2021-04-16 18:00:00,45,13.72655103,223.73,1019.53125,0
2021-04-16 18:15:00,45.03,13.40881463,227.04,1115.4475,0
2021-04-16 18:30:00,40.22,13.09107823,236.83,1109.57625,0
2021-04-16 18:45:00,45.05,12.77334183,243.17,1086.075,0
2021-04-16 19:00:00,43.34,12.45560542,221,308.06,0
2021-04-16 19:15:00,40.49,12.17086961,223.81,266.5675,0
2021-04-16 19:30:00,19.79,11.88613379,223.78,303.4875,0
2021-04-16 19:45:00,18.97,11.60139797,231.97,353.42,0
2021-04-16 20:00:00,19.39,11.31666216,217.06,282.255,0
2021-04-16 20:15:00,20.18,11.0873504,219.1,273.5275,0
2021-04-16 20:30:00,17.77,10.85803864,222.27,312.4025,0
2021-04-16 20:45:00,17.63,10.62872688,228.69,278.71625,0
2021-04-16 21:00:00,18.13,10.39941513,219.67,298.8375,0
2021-04-16 21:15:00,16.93,10.25683568,223.43,279.16375,0
2021-04-16 21:30:00,16.92,10.11425623,221.63,293.53875,0
2021-04-16 21:45:00,16.51,9.971676775,224.74,333.73875,0
2021-04-16 22:00:00,16.48,9.829097324,216.54,350.05875,0
2021-04-16 22:15:00,17.16,9.654786542,221.79,313.5125,0
2021-04-16 22:30:00,17.11,9.480475759,222.78,340.47125,0
2021-04-16 22:45:00,16.27,9.306164977,225.76,328.93,0
2021-04-16 23:00:00,16.37,9.131854195,214.68,323.50375,0
2021-04-16 23:15:00,15.86,9.02142916,217.65,373.86375,0
2021-04-16 23:30:00,15.45,8.911004125,226.85,373.8225,0
2021-04-16 23:45:00,16.63,8.800579091,226.66,309.43625,0
2021-04-17 00:00:00,16.32,8.690154056,65.3,147.83375,0
2021-04-17 00:15:00,14.6,8.5776136,69.54,179.31,0
2021-04-17 00:30:00,11.38,8.465073143,71.68,167.545,0
2021-04-17 00:45:00,19.97,8.352532687,74.57,219.92375,0
2021-04-17 01:00:00,18.32,8.23999223,64.48,125.47,0
2021-04-17 01:15:00,20.87,8.195145281,66.27,129.97125,0
2021-04-17 01:30:00,15.07,8.150298332,70.79,230.745,0
2021-04-17 01:45:00,16.35,8.105451383,71.19,214.32625,0
2021-04-17 02:00:00,22.17,8.060604434,62.86,176.8925,0
2021-04-17 02:15:00,20.25,8.032680863,66.28,194.285,0
2021-04-17 02:30:00,18.01,8.004757291,67.83,158.27375,0
2021-04-17 02:45:00,20.35,7.976833719,70.1,187.01375,0
2021-04-17 03:00:00,17.49,7.948910147,63.07,232.835,0
2021-04-17 03:15:00,18.82,7.878678132,64.94,139.685,0
2021-04-17 03:30:00,20.89,7.808446118,67.37,126.6,0
2021-04-17 03:45:00,16.41,7.738214104,68.02,218.6325,0
2021-04-17 04:00:00,15.23,7.66798209,62.71,127.615,0
2021-04-17 04:15:00,20.06,7.604519426,65.3,193.05125,0
2021-04-17 04:30:00,14.71,7.541056763,66.39,245.3725,0
2021-04-17 04:45:00,19.08,7.477594099,67.66,142.12,0
2021-04-17 05:00:00,21.45,7.414131436,61.74,236.585,0
2021-04-17 05:15:00,15.51,7.533441243,63.95,231.63375,0
2021-04-17 05:30:00,20.89,7.65275105,64.7,198.01375,0
2021-04-17 05:45:00,22.2,7.772060858,67.64,215.93,0
2021-04-17 06:00:00,19.96,7.891370665,61.59,204.62875,0
2021-04-17 06:15:00,21.3,8.054258168,64.63,188.8475,0
2021-04-17 06:30:00,20.47,8.217145671,65.03,217.2225,0
2021-04-17 06:45:00,21.04,8.380033174,66.97,207.655,0
2021-04-17 07:00:00,22.69,8.542920677,62.61,175.71875,0
2021-04-17 07:15:00,22.6,8.819194806,62.52,183.51875,0
2021-04-17 07:30:00,20.7,9.095468934,65.16,219.255,0
2021-04-17 07:45:00,22.76,9.371743063,65.26,246.5725,0
2021-04-17 08:00:00,26.21,9.648017191,64.08,541.1775,0
2021-04-17 08:15:00,28.41,9.948407132,66.48,542.54375,0
2021-04-17 08:30:00,52.38,10.24879707,66.72,584.085,0
2021-04-17 08:45:00,54.82,10.54918701,69.7,570.13,0
2021-04-17 09:00:00,58.14,10.84957695,63.11,617.275,0
2021-04-17 09:15:00,58.22,11.10681228,66.14,597.9325,0
2021-04-17 09:30:00,61.37,11.36404761,67.58,609.405,0
2021-04-17 09:45:00,66.37,11.62128294,69.91,511.17875,0
2021-04-17 10:00:00,66.29,11.87851827,63.95,583.84875,0
2021-04-17 10:15:00,57.8,12.1547924,65.23,566.74,0
2021-04-17 10:30:00,63.99,12.43106653,66.57,561.905,0
2021-04-17 10:45:00,68.66,12.70734066,67.51,584.95375,0
2021-04-17 11:00:00,68.55,12.98361479,63.79,619.16375,0
2021-04-17 11:15:00,70.87,13.19050307,65.3,614.4375,0
2021-04-17 11:30:00,74.59,13.39739135,66.92,547.7725,0
2021-04-17 11:45:00,78.87,13.60427963,67.52,579.13125,0
2021-04-17 12:00:00,71.48,13.81116792,62.41,526.015,0
2021-04-17 12:15:00,74.3,13.98844029,64.77,528.12875,0
2021-04-17 12:30:00,69.14,14.16571266,66.5,589.0925,0
2021-04-17 12:45:00,74.8,14.34298504,67.5,534.16,0
2021-04-17 13:00:00,80.34,14.52025741,63.12,544.05875,0
2021-04-17 13:15:00,73.35,14.65479826,64.27,610.8775,0
2021-04-17 13:30:00,74.23,14.7893391,66.2,604.96,0
2021-04-17 13:45:00,86.99,14.92387995,67.83,535.9,0
2021-04-17 14:00:00,85.76,15.0584208,61.53,610.5725,0
2021-04-17 14:15:00,76.05,15.07111333,64.34,622.77375,0
2021-04-17 14:30:00,82.97,15.08380586,66.23,621.4275,0
2021-04-17 14:45:00,91.48,15.0964984,67.4,622.7225,0
2021-04-17 15:00:00,88.08,15.10919093,61.83,565.77,0
2021-04-17 15:15:00,85.92,15.06265164,64.29,512.2325,0
2021-04-17 15:30:00,78.1,15.01611236,64.9,549.04875,0
2021-04-17 15:45:00,77.06,14.96957307,67.34,559.32125,0
2021-04-17 16:00:00,78.71,14.92303378,63.25,525.08625,0
2021-04-17 16:15:00,78.58,14.76564638,62.81,515.15625,0
2021-04-17 16:30:00,71.78,14.60825897,64.81,604.27375,0
2021-04-17 16:45:00,73.52,14.45087157,66.75,589.66,0
2021-04-17 17:00:00,83.27,14.29348416,61.37,560.03125,0
2021-04-17 17:15:00,78.28,14.04936445,63.6,567.05625,0
2021-04-17 17:30:00,72.04,13.80524474,65.45,551.1325,0
2021-04-17 17:45:00,76.55,13.56112502,65.21,564.02625,0
2021-04-17 18:00:00,71.34,13.31700531,62.69,617.59875,0
2021-04-17 18:15:00,69.13,12.9370755,62.54,584.96125,0
2021-04-17 18:30:00,72.54,12.55714569,64.51,602.54375,0
2021-04-17 18:45:00,69.5,12.17721587,65.7,508.93,0
2021-04-17 19:00:00,69.14,11.79728606,61.49,182.86125,0
2021-04-17 19:15:00,57.23,11.48335742,61.25,227.88875,0
2021-04-17 19:30:00,27.12,11.16942878,61.98,232.26875,0
2021-04-17 19:45:00,31.41,10.85550014,62.72,133.1725,0
2021-04-17 20:00:00,30.96,10.54157149,62.48,187.355,0
2021-04-17 20:15:00,21.72,10.29025935,62.4,205.80625,0
2021-04-17 20:30:00,25.39,10.0389472,62.59,153.9125,0
2021-04-17 20:45:00,26.25,9.787635051,63.82,161.01375,0
2021-04-17 21:00:00,21.66,9.536322903,60.95,211.9475,0
2021-04-17 21:15:00,21.67,9.358627445,61.79,180.43375,0
2021-04-17 21:30:00,24.66,9.180931988,63.14,242.6725,0
2021-04-17 21:45:00,22.58,9.00323653,63.59,235.6075,0
2021-04-17 22:00:00,26.4,8.825541072,60.81,153.3325,0
2021-04-17 22:15:00,25.05,8.650807205,61.05,242.55125,0
2021-04-17 22:30:00,18.95,8.476073338,63.12,152.88,0
2021-04-17 22:45:00,25.11,8.301339471,63.52,215.57,0
2021-04-17 23:00:00,18.56,8.126605605,61.61,220.96625,0
2021-04-17 23:15:00,21.74,7.940871543,62.63,200.08375,0
2021-04-17 23:30:00,21.49,7.755137481,62.79,195.35375,0
2021-04-17 23:45:00,20.11,7.569403419,62.77,159.14125,0
2021-04-18 00:00:00,19.15,7.383669357,64.62,152.77625,0
2021-04-18 00:15:00,16.64,7.237282147,68.89,188.96,0
2021-04-18 00:30:00,15.93,7.090894936,72.33,169.9725,0
2021-04-18 00:45:00,17.3,6.944507726,74.88,211.1625,0
2021-04-18 01:00:00,15.4,6.798120515,63.68,233.2575,0
2021-04-18 01:15:00,16.52,6.620001973,68.07,219.66625,0
2021-04-18 01:30:00,16.72,6.441883431,69.15,139.86375,0
2021-04-18 01:45:00,17.31,6.263764888,72.95,218.19,0
2021-04-18 02:00:00,12.58,6.085646346,63.27,210.17,0
2021-04-18 02:15:00,15.6,5.988336929,66.97,226.19875,0
2021-04-18 02:30:00,14.52,5.891027511,68.71,220.58375,0
2021-04-18 02:45:00,16.28,5.793718094,70.21,243.24375,0
2021-04-18 03:00:00,15.21,5.696408677,63.29,138.75375,0
2021-04-18 03:15:00,15.69,5.624907409,64.96,200.77375,0
2021-04-18 03:30:00,11.14,5.553406141,66.49,136.575,0
2021-04-18 03:45:00,14.28,5.481904874,68.69,155.28625,0
2021-04-18 04:00:00,11.21,5.410403606,63.62,204.17875,0
2021-04-18 04:15:00,11.74,5.404903509,64.34,209.30625,0
2021-04-18 04:30:00,13.45,5.399403411,66.52,228.1675,0
2021-04-18 04:45:00,14.29,5.393903314,68.46,185.255,0
2021-04-18 05:00:00,14.97,5.388403216,62.68,215.26875,0
2021-04-18 05:15:00,13.32,5.670600527,63.58,161.90125,0
2021-04-18 05:30:00,14.95,5.952797837,65.14,182.6025,0
2021-04-18 05:45:00,13.95,6.234995148,65.98,176.82125,0
2021-04-18 06:00:00,15.52,6.517192458,62.16,164.49125,0
2021-04-18 06:15:00,15.98,7.017701331,64.06,189.93,0
2021-04-18 06:30:00,16.27,7.518210204,64.22,165.15875,0
2021-04-18 06:45:00,19.64,8.018719077,66.6,133.015,0
2021-04-18 07:00:00,18.88,8.519227949,61.42,195.295,0
2021-04-18 07:15:00,17.76,9.037929453,63.84,227.96625,0
2021-04-18 07:30:00,22.91,9.556630956,63.7,206.265,0
2021-04-18 07:45:00,28.13,10.07533246,65.8,158.305,0
2021-04-18 08:00:00,27.05,10.59403396,63.53,608.03625,0
2021-04-18 08:15:00,24.1,10.98369472,65.37,516.5875,0
2021-04-18 08:30:00,63.44,11.37335547,68.43,586.58375,0
2021-04-18 08:45:00,59.1,11.76301622,68.82,575.48,0
2021-04-18 09:00:00,66.2,12.15267698,63.66,509.76875,0
2021-04-18 09:15:00,64.33,12.43360503,66.16,509.06125,0
2021-04-18 09:30:00,59.45,12.71453309,67.91,520.8375,0
2021-04-18 09:45:00,64.6,12.99546115,68.08,506.8175,0
2021-04-18 10:00:00,65.2,13.27638921,63.33,592.38625,0
2021-04-18 10:15:00,63.6,13.50654713,65.66,584.74375,0
2021-04-18 10:30:00,73.2,13.73670506,67.18,569.3475,0
2021-04-18 10:45:00,78.18,13.96686299,69.39,534.27875,0
2021-04-18 11:00:00,75.48,14.19702091,62.21,558.1,0
2021-04-18 11:15:00,71.23,14.35694682,64.98,610.7975,0
2021-04-18 11:30:00,72.71,14.51687274,67.09,607.66875,0
2021-04-18 11:45:00,86.52,14.67679865,67.58,582.8375,0
2021-04-18 12:00:00,84.03,14.83672456,63.15,574.84125,0
2021-04-18 12:15:00,79.94,14.99241963,64.04,606.56125,0
2021-04-18 12:30:00,79.4,15.1481147,64.98,500.7825,0
2021-04-18 12:45:00,88.62,15.30380976,68.16,507.86,0
2021-04-18 13:00:00,75.71,15.45950483,63.33,547.37875,0
2021-04-18 13:15:00,76.34,15.58939175,64.23,615.065,0
2021-04-18 13:30:00,78.69,15.71927867,64.97,588.53,0
2021-04-18 13:45:00,92.68,15.84916558,67.55,524.8925,0
2021-04-18 14:00:00,89.04,15.9790525,63.22,513.34125,0
2021-04-18 14:15:00,80.81,16.05690004,63.25,575.525,0
2021-04-18 14:30:00,77.35,16.13474757,64.87,553.1775,0
2021-04-18 14:45:00,89.92,16.2125951,66,564.87875,0
2021-04-18 15:00:00,87.44,16.29044264,62.54,596.69125,0
2021-04-18 15:15:00,87.06,16.25490355,63.33,575.41,0
2021-04-18 15:30:00,89.59,16.21936446,64.25,546.6275,0
2021-04-18 15:45:00,90.7,16.18382536,66.95,540.00875,0
2021-04-18 16:00:00,85.92,16.14828627,62.58,569.14125,0
2021-04-18 16:15:00,83.43,16.00316831,64.43,582.34,0
2021-04-18 16:30:00,83.46,15.85805036,65.69,580.865,0
2021-04-18 16:45:00,89.01,15.7129324,66.68,532.65875,0
2021-04-18 17:00:00,85.94,15.56781444,62.26,521.41375,0
2021-04-18 17:15:00,77.59,15.28265554,64.24,575.79375,0
2021-04-18 17:30:00,74.01,14.99749664,64.14,597.89625,0
2021-04-18 17:45:00,83.12,14.71233774,66.59,515.5025,0
2021-04-18 18:00:00,81.96,14.42717884,63.13,614.02125,0
2021-04-18 18:15:00,71.05,14.06332623,62.48,615.2125,0
2021-04-18 18:30:00,77.34,13.69947363,64.67,524.30375,0
2021-04-18 18:45:00,78.81,13.33562103,66.05,548.4925,0
2021-04-18 19:00:00,67.89,12.97176842,61.91,169.84125,0
2021-04-18 19:15:00,66.63,12.6273777,62.95,245.1375,0
2021-04-18 19:30:00,28.55,12.28298698,63.09,155.48625,0
2021-04-18 19:45:00,36.03,11.93859626,63.67,213.72625,0
2021-04-18 20:00:00,26.36,11.59420554,60.79,174.3775,0
2021-04-18 20:15:00,31.04,11.40635605,62.31,241.75125,0
2021-04-18 20:30:00,26.83,11.21850657,62.04,210.88375,0
2021-04-18 20:45:00,33.21,11.03065709,63.66,199.23375,0
2021-04-18 21:00:00,29.46,10.8428076,61.54,141.8175,0
2021-04-18 21:15:00,27.98,10.63338081,61.35,134.48,0
2021-04-18 21:30:00,22.31,10.42395402,63.05,227.36,0
2021-04-18 21:45:00,21.67,10.21452723,63.34,184.73125,0
2021-04-18 22:00:00,28.83,10.00510044,61.46,192.34,0
2021-04-18 22:15:00,24.5,9.849828461,62.42,182.0875,0
2021-04-18 22:30:00,24.64,9.694556478,61.95,174.6875,0
2021-04-18 22:45:00,23.89,9.539284494,63.56,191.56125,0
2021-04-18 23:00:00,22.73,9.384012511,62.39,128.81875,0
2021-04-18 23:15:00,23.68,9.197855365,62.86,156.42125,0
2021-04-18 23:30:00,18.39,9.011698218,63.19,187.38125,0
2021-04-18 23:45:00,20.16,8.825541072,62.13,192.38625,0
2021-04-19 00:00:00,21.76,8.639383926,284.08,341.205,0
2021-04-19 00:15:00,21.65,8.511189345,306.74,351.8625,0
2021-04-19 00:30:00,31.57,8.382994765,337.99,265.02125,0
2021-04-19 00:45:00,13.54,8.254800185,360.6,328.3525,0
2021-04-19 01:00:00,11.81,8.126605605,273.84,320.52375,0
2021-04-19 01:15:00,12.06,8.011526641,292.84,322.49,0
2021-04-19 01:30:00,11.58,7.896447678,313.1,368.18625,0
2021-04-19 01:45:00,12.53,7.781368715,336.47,335.805,0
2021-04-19 02:00:00,12.67,7.666289752,261.54,349.45125,0
2021-04-19 02:15:00,11.77,7.568134166,286.8,317.3475,0
2021-04-19 02:30:00,11.48,7.469978579,302.08,292.195,0
2021-04-19 02:45:00,11.99,7.371822993,316.47,324.41625,0
2021-04-19 03:00:00,11.14,7.273667407,259.8,359.78,0
2021-04-19 03:15:00,11.2,7.190319776,279.39,261.885,0
2021-04-19 03:30:00,11.26,7.106972144,290.84,319.02625,0
2021-04-19 03:45:00,10.67,7.023624513,308.07,373.56875,0
2021-04-19 04:00:00,11.02,6.940276881,260.01,349.63875,0
2021-04-19 04:15:00,11.43,6.91912266,274.87,374.8175,0
2021-04-19 04:30:00,10.87,6.897968439,286.85,292.07375,0
2021-04-19 04:45:00,11.89,6.876814218,300.71,306.86,0
2021-04-19 05:00:00,10.55,6.855659997,257.07,312.86875,0
2021-04-19 05:15:00,10.66,7.066779124,270.58,352.465,0
2021-04-19 05:30:00,10.81,7.277898251,276.86,250.575,0
2021-04-19 05:45:00,12.37,7.489017378,292.73,363.595,0
2021-04-19 06:00:00,11.01,7.700136506,252.75,367.67625,0
2021-04-19 06:15:00,12.98,8.123220929,267.7,331.42625,0
2021-04-19 06:30:00,13.37,8.546305353,275.13,251.635,0
2021-04-19 06:45:00,14.31,8.969389776,282.12,358.98875,0
2021-04-19 07:00:00,13.29,9.392474199,252,314.97875,0
2021-04-19 07:15:00,15.71,9.850251545,265.01,278.525,0
2021-04-19 07:30:00,15.49,10.30802889,276.49,342.2425,0
2021-04-19 07:45:00,16.14,10.76580624,280.87,267.88375,0
2021-04-19 08:00:00,17.89,11.22358358,264.35,87.405,0
2021-04-19 08:15:00,16.72,11.62974463,281.01,80.46375,0
2021-04-19 08:30:00,13.4,12.03590568,296.53,85.69,0
2021-04-19 08:45:00,13.81,12.44206672,314.8,96.89125,0
2021-04-19 09:00:00,14.29,12.84822777,257.93,76.94875,0
2021-04-19 09:15:00,14.89,13.18288755,279.51,12.785,0
2021-04-19 09:30:00,14.76,13.51754733,290.67,13.48375,0
2021-04-19 09:45:00,13.77,13.85220711,306.03,117.285,0
2021-04-19 10:00:00,14.11,14.18686689,263.32,99.58375,0
2021-04-19 10:15:00,17.01,14.42971734,277.79,114.9325,0
2021-04-19 10:30:00,16.77,14.6725678,288.74,85.1625,0
2021-04-19 10:45:00,17.88,14.91541826,302.51,21.41375,0
2021-04-19 11:00:00,17.18,15.15826872,261.49,74.205,0
2021-04-19 11:15:00,15.66,15.35669532,269.5,88.97,0
2021-04-19 11:30:00,17.23,15.55512191,283.61,19.49125,0
2021-04-19 11:45:00,18.2,15.75354851,300.3,47.88625,0
2021-04-19 12:00:00,16.3,15.9519751,258.94,21.98625,0
2021-04-19 12:15:00,17.26,16.1148626,274.06,63.65125,0
2021-04-19 12:30:00,16.69,16.27775011,286.21,101.9775,0
2021-04-19 12:45:00,18.26,16.44063761,292.62,116.41125,0
2021-04-19 13:00:00,19.49,16.60352511,253.45,35.08125,0
2021-04-19 13:15:00,19.97,16.74018138,272.82,28.22625,0
2021-04-19 13:30:00,17.73,16.87683765,282.69,36.65125,0
2021-04-19 13:45:00,17.79,17.01349392,291.11,1.93625,0
2021-04-19 14:00:00,18.14,17.15015019,259.5,42.07375,0
2021-04-19 14:15:00,17.2,17.1632658,264.08,108.97125,0
2021-04-19 14:30:00,18.4,17.17638142,281.44,84.975,0
2021-04-19 14:45:00,20.79,17.18949704,288.6,67.14625,0
2021-04-19 15:00:00,19.99,17.20261266,254.89,23.66125,0
2021-04-19 15:15:00,19.27,17.23984408,265.08,63.27125,0
2021-04-19 15:30:00,17.97,17.27707551,276.43,100.99625,0
2021-04-19 15:45:00,19.43,17.31430694,290.36,56.8425,0
2021-04-19 16:00:00,20.64,17.35153837,253.63,11.25875,0
2021-04-19 16:15:00,19.12,17.22249762,261.5,91.4725,0
2021-04-19 16:30:00,17.62,17.09345687,276.84,51.8325,0
2021-04-19 16:45:00,20.21,16.96441612,287.87,100.62375,0
2021-04-19 17:00:00,18.67,16.83537538,250.83,44.12625,0
2021-04-19 17:15:00,19.91,16.54852414,260.62,102.9325,0
2021-04-19 17:30:00,17.88,16.2616729,276.79,108.3925,0
2021-04-19 17:45:00,19.65,15.97482166,283.41,120.96125,0
2021-04-19 18:00:00,19.34,15.68797042,250.79,9.365,0
2021-04-19 18:15:00,19.14,15.23738551,264.25,7.54875,0
2021-04-19 18:30:00,15.62,14.7868006,272.72,74.4325,0
2021-04-19 18:45:00,15.15,14.33621569,278.71,55.51875,0
2021-04-19 19:00:00,16.44,13.88563078,251.09,302.00875,0
2021-04-19 19:15:00,15.4,13.53912463,249.35,283.29625,0
2021-04-19 19:30:00,20.8,13.19261849,256.2,364.68875,0
2021-04-19 19:45:00,20.57,12.84611235,260.15,365.29875,0
2021-04-19 20:00:00,22.1,12.4996062,245.03,303.4925,0
2021-04-19 20:15:00,21.33,12.23010143,250.47,352.6775,0
2021-04-19 20:30:00,19.29,11.96059665,255.76,367.855,0
2021-04-19 20:45:00,20.47,11.69109187,262.45,298.5525,0
2021-04-19 21:00:00,20.19,11.42158709,245.31,297.28625,0
2021-04-19 21:15:00,18.04,11.18762141,254.32,280.15375,0
2021-04-19 21:30:00,17.48,10.95365572,255.76,304.6025,0
2021-04-19 21:45:00,17.15,10.71969004,258.05,362.645,0
2021-04-19 22:00:00,17.1,10.48572435,246.35,308.46875,0
2021-04-19 22:15:00,17.86,10.26191269,251.49,338.3175,0
2021-04-19 22:30:00,16.35,10.03810103,256.82,372.655,0
2021-04-19 22:45:00,16.87,9.814289369,263.66,341.72875,0
2021-04-19 23:00:00,17,9.590477709,246.22,250.88875,0
2021-04-19 23:15:00,15.91,9.35905053,253,327.60375,0
2021-04-19 23:30:00,13.78,9.12762335,255.43,337.9425,0
2021-04-19 23:45:00,15.13,8.896196171,257.16,318.555,0
2021-04-20 00:00:00,14.79,8.664768991,281.29,298.88875,0
2021-04-20 00:15:00,14.05,8.497650644,307.3,306.11125,0
2021-04-20 00:30:00,13.41,8.330532297,333.15,319.365,0
2021-04-20 00:45:00,12.83,8.163413949,356.2,283.265,0
2021-04-20 01:00:00,12.39,7.996295602,274.36,283.7575,0
2021-04-20 01:15:00,11.37,7.799138261,294.38,333.21375,0
2021-04-20 01:30:00,10.91,7.60198092,314.24,316.2325,0
2021-04-20 01:45:00,12.19,7.404823578,334.03,358.64375,0
2021-04-20 02:00:00,11.34,7.207666237,267.46,353.39375,0
2021-04-20 02:15:00,11.31,7.068048377,287.49,329.4025,0
2021-04-20 02:30:00,10.8,6.928430517,298.27,301.1425,0
2021-04-20 02:45:00,11.16,6.788812658,314.13,306.745,0
2021-04-20 03:00:00,10.31,6.649194798,260.57,332.14875,0
2021-04-20 03:15:00,10.05,6.514230867,274.89,278.47375,0
2021-04-20 03:30:00,9.95,6.379266936,294.98,344.7,0
2021-04-20 03:45:00,9.77,6.244303005,306.63,368.01875,0
2021-04-20 04:00:00,10.14,6.109339074,260.36,325.59375,0
2021-04-20 04:15:00,9.93,6.041222482,273.49,306.20625,0
2021-04-20 04:30:00,9.25,5.973105889,283.64,288.84375,0
2021-04-20 04:45:00,9.49,5.904989297,294.25,334.0525,0
2021-04-20 05:00:00,9.04,5.836872705,253.71,281.9625,0
2021-04-20 05:15:00,9.53,6.214264011,271.44,259.7275,0
2021-04-20 05:30:00,9.26,6.591655316,276.81,278.85125,0
2021-04-20 05:45:00,10.05,6.969046622,292.21,260.08,0
2021-04-20 06:00:00,10.66,7.346437928,255.02,286.145,0
2021-04-20 06:15:00,11.02,8.034796285,268.78,266.46875,0
2021-04-20 06:30:00,12.13,8.723154642,273.17,343.60375,0
2021-04-20 06:45:00,13.44,9.411512998,286.46,268.72,0
2021-04-20 07:00:00,15.67,10.09987136,257.67,262.15,0
2021-04-20 07:15:00,15.2,10.73915192,261.85,370.10875,0
2021-04-20 07:30:00,15.78,11.37843248,271.83,252.585,0
2021-04-20 07:45:00,19.83,12.01771305,284.79,342.03875,0
2021-04-20 08:00:00,17.96,12.65699361,265.91,1071.94875,0
2021-04-20 08:15:00,20.73,13.11434787,277.96,1084.05625,0
2021-04-20 08:30:00,38.52,13.57170213,295.17,1083.285,0
2021-04-20 08:45:00,42.05,14.0290564,313.67,1112.9875,0
2021-04-20 09:00:00,42.14,14.48641066,264.18,1050.0575,0
2021-04-20 09:15:00,42.38,14.86760972,276.57,1080.91875,0
2021-04-20 09:30:00,40.29,15.24880879,294.54,1056.3025,0
2021-04-20 09:45:00,47.12,15.63000785,308.07,1103.54125,0
2021-04-20 10:00:00,46.11,16.01120692,256.85,1096.81375,0
2021-04-20 10:15:00,46.45,16.30017358,277.8,1115.6275,0
2021-04-20 10:30:00,45.76,16.58914024,287.97,1003.0625,0
2021-04-20 10:45:00,53.16,16.8781069,302.59,1112.90125,0
2021-04-20 11:00:00,47.8,17.16707356,259.4,1091.48625,0
2021-04-20 11:15:00,50.73,17.4023085,273.04,1018.55625,0
2021-04-20 11:30:00,49.16,17.63754344,287.92,1119.05,0
2021-04-20 11:45:00,52.68,17.87277838,300.1,1038.0225,0
2021-04-20 12:00:00,54.93,18.10801332,260.29,1122.02125,0
2021-04-20 12:15:00,50.99,18.27893943,269.86,1023.3075,0
2021-04-20 12:30:00,52.75,18.44986554,280.68,1118.01,0
2021-04-20 12:45:00,55.02,18.62079164,296.41,1018.09625,0
2021-04-20 13:00:00,57.5,18.79171775,256.07,1078.79375,0
2021-04-20 13:15:00,53,18.87210379,266.82,1095.825,0
2021-04-20 13:30:00,53.35,18.95248983,278.31,1037.09125,0
2021-04-20 13:45:00,59.65,19.03287587,294.4,1097.2475,0
2021-04-20 14:00:00,56.17,19.11326191,255.95,1082.94125,0
2021-04-20 14:15:00,56.84,19.13610847,270.8,1001.23125,0
2021-04-20 14:30:00,54.37,19.15895503,279.91,1011.68625,0
2021-04-20 14:45:00,56.7,19.18180159,286.17,1034.31125,0
2021-04-20 15:00:00,55.08,19.20464815,252.06,1105.985,0
2021-04-20 15:15:00,54.65,19.18476318,263.79,1015.40875,0
2021-04-20 15:30:00,56.23,19.16487821,273.66,1074.335,0
2021-04-20 15:45:00,57.74,19.14499324,286.5,1109.84625,0
2021-04-20 16:00:00,58.13,19.12510828,257.07,1039.28375,0
2021-04-20 16:15:00,57.6,18.9613746,262.17,1061.9575,0
2021-04-20 16:30:00,53.13,18.79764093,276.94,1090.80375,0
2021-04-20 16:45:00,57.35,18.63390726,285.4,1054.265,0
2021-04-20 17:00:00,57.12,18.47017359,253.47,1013.02125,0
2021-04-20 17:15:00,53.1,18.15709111,267.98,1085.8575,0
2021-04-20 17:30:00,49.95,17.84400864,271.89,1007.5575,0
2021-04-20 17:45:00,55.5,17.53092617,282.94,1001.4675,0
2021-04-20 18:00:00,50.02,17.21784369,253.84,1006.28,0
2021-04-20 18:15:00,48.11,16.71395015,265.77,1076.48125,0
2021-04-20 18:30:00,45.72,16.2100566,273.54,1021.89875,0
