Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-04-20 18:45:00,49.67,15.70616305,284.22,1042.62375,0
2021-04-20 19:00:00,45.09,15.2022695,250.16,368.05,0
2021-04-20 19:15:00,43.59,14.80880099,255.08,284.26625,0
2021-04-20 19:30:00,24.29,14.41533247,254.34,319.115,0
2021-04-20 19:45:00,22.51,14.02186396,265.28,371.42875,0
2021-04-20 20:00:00,22.68,13.62839545,244.53,363.45625,0
2021-04-20 20:15:00,23.5,13.3335056,251.5,263.34375,0
2021-04-20 20:30:00,22.38,13.03861576,254.36,349.0325,0
2021-04-20 20:45:00,20.02,12.74372592,262.96,347.245,0
2021-04-20 21:00:00,21.48,12.44883607,249.84,281.39875,0
2021-04-20 21:15:00,20.89,12.23179376,248.6,296.23,0
2021-04-20 21:30:00,18.74,12.01475146,256.43,296.23,0
2021-04-20 21:45:00,19.09,11.79770915,258.1,253.97375,0
2021-04-20 22:00:00,18.77,11.58066684,248.95,291.46375,0
2021-04-20 22:15:00,17.25,11.31581599,254.63,340.1725,0
2021-04-20 22:30:00,17.66,11.05096514,254.69,343.79125,0
2021-04-20 22:45:00,18.52,10.78611429,261.83,359.4175,0
2021-04-20 23:00:00,17.99,10.52126344,248.16,311.0825,0
2021-04-20 23:15:00,17.94,10.39645354,252.22,305.75,0
2021-04-20 23:30:00,16.56,10.27164363,253.82,269.095,0
2021-04-20 23:45:00,16.59,10.14683373,258.83,343.99125,0
2021-04-21 00:00:00,15.56,10.02202382,139.45,357.6225,0
2021-04-21 00:15:00,16.73,9.84686687,153.98,304.58375,0
2021-04-21 00:30:00,16.61,9.671709919,169.7,374.89,0
2021-04-21 00:45:00,20.12,9.496552967,177.89,352.90875,0
2021-04-21 01:00:00,20.9,9.321396016,135.11,308.615,0
2021-04-21 01:15:00,18.9,9.162739357,145.56,350.98,0
2021-04-21 01:30:00,17.03,9.004082699,158.63,283.3375,0
2021-04-21 01:45:00,20.56,8.84542604,165.79,290.05375,0
2021-04-21 02:00:00,17.37,8.686769381,131.03,299.63875,0
2021-04-21 02:15:00,16.57,8.554767041,141.23,296.045,0
2021-04-21 02:30:00,16.21,8.422764701,148.71,279.93625,0
2021-04-21 02:45:00,17.85,8.290762361,159.59,256.4725,0
2021-04-21 03:00:00,16.44,8.158760021,131.34,286.76375,0
2021-04-21 03:15:00,15.14,8.026334596,138.99,315.59875,0
2021-04-21 03:30:00,15.16,7.893909172,147.79,348.63625,0
2021-04-21 03:45:00,17.27,7.761483747,153.44,305.30625,0
2021-04-21 04:00:00,17.37,7.629058323,128.73,262.5225,0
2021-04-21 04:15:00,15.46,7.529633483,137.83,282.3675,0
2021-04-21 04:30:00,13.92,7.430208644,142.41,366.32625,0
2021-04-21 04:45:00,15.5,7.330783804,146.87,266.425,0
2021-04-21 05:00:00,17,7.231358965,127.59,286.53375,0
2021-04-21 05:15:00,14.31,7.512287022,134.71,322.7775,0
2021-04-21 05:30:00,15.04,7.793215079,139.42,345.93125,0
2021-04-21 05:45:00,17.93,8.074143136,146.57,351.2975,0
2021-04-21 06:00:00,18.73,8.355071193,127.75,338.2975,0
2021-04-21 06:15:00,19.34,8.781117208,132.89,288.00625,0
2021-04-21 06:30:00,19.28,9.207163222,137.62,264.80125,0
2021-04-21 06:45:00,19.96,9.633209236,142.06,288.78375,0
2021-04-21 07:00:00,19.54,10.05925525,126.55,342.3325,0
2021-04-21 07:15:00,21.04,10.57880292,133.76,313.0225,0
2021-04-21 07:30:00,23.82,11.09835059,135.97,250.40375,0
2021-04-21 07:45:00,25.33,11.61789827,141.36,279.3475,0
2021-04-21 08:00:00,22.85,12.13744594,131.94,1027.59,0
2021-04-21 08:15:00,24.98,12.63710864,141.32,1101.71875,0
2021-04-21 08:30:00,60.24,13.13677135,147.97,1042.635,0
2021-04-21 08:45:00,69.95,13.63643405,157.26,1047.4425,0
2021-04-21 09:00:00,65.64,14.13609675,132.02,1116.135,0
2021-04-21 09:15:00,65.6,14.57271988,137.92,1068.8525,0
2021-04-21 09:30:00,67.72,15.009343,147.85,1020.245,0
2021-04-21 09:45:00,77.4,15.44596613,154.49,1038.50625,0
2021-04-21 10:00:00,74.09,15.88258925,131.56,1111.42875,0
2021-04-21 10:15:00,72.93,16.27901936,136.4,1011.0525,0
2021-04-21 10:30:00,76.17,16.67544946,144.67,1033.915,0
2021-04-21 10:45:00,82.16,17.07187957,152.88,1039.7525,0
2021-04-21 11:00:00,83.18,17.46830967,127.74,1100.22125,0
2021-04-21 11:15:00,81.26,17.78181523,136.44,1055.39875,0
2021-04-21 11:30:00,82.81,18.09532079,142.5,1027.7325,0
2021-04-21 11:45:00,94.05,18.40882635,150.74,1115.5125,0
2021-04-21 12:00:00,88.85,18.7223319,127.66,1060.6425,0
2021-04-21 12:15:00,92.79,18.9478359,134.27,1094.3725,0
2021-04-21 12:30:00,86.34,19.1733399,140.01,1030.005,0
2021-04-21 12:45:00,102.26,19.3988439,145.81,1041.02125,0
2021-04-21 13:00:00,94.61,19.62434789,129.45,1101.60875,0
2021-04-21 13:15:00,92.93,19.73181134,134.26,1017.45875,0
2021-04-21 13:30:00,94.65,19.83927478,138.98,1079.2925,0
2021-04-21 13:45:00,98.22,19.94673823,147.42,1056.09,0
2021-04-21 14:00:00,100.53,20.05420167,128.94,1078.93125,0
2021-04-21 14:15:00,96.47,20.11385657,132.01,1037.2375,0
2021-04-21 14:30:00,93.94,20.17351148,140.83,1024.18875,0
2021-04-21 14:45:00,101.56,20.23316638,143.72,1000.40625,0
2021-04-21 15:00:00,98.95,20.29282128,129.44,1019.23375,0
2021-04-21 15:15:00,92.19,20.23908956,134.99,1090.1375,0
2021-04-21 15:30:00,91.86,20.18535784,138.85,1028.66625,0
2021-04-21 15:45:00,104.99,20.13162612,145.47,1047.35875,0
2021-04-21 16:00:00,96.65,20.0778944,129.03,1091.56375,0
2021-04-21 16:15:00,95.17,19.90062202,131.93,1064.50625,0
2021-04-21 16:30:00,93.98,19.72334965,139.09,1049.62125,0
2021-04-21 16:45:00,100.43,19.54607728,144.07,1024.30125,0
2021-04-21 17:00:00,96.66,19.3688049,127.69,1041.145,0
2021-04-21 17:15:00,89.7,19.07603048,130.52,1031.9125,0
2021-04-21 17:30:00,87.06,18.78325606,136.49,1065.3025,0
2021-04-21 17:45:00,93.62,18.49048164,141.66,1094.36125,0
2021-04-21 18:00:00,92.87,18.19770722,125.86,1014.2825,0
2021-04-21 18:15:00,89.55,17.77208429,131.07,1053.82125,0
2021-04-21 18:30:00,80,17.34646136,134.23,1008.03,0
2021-04-21 18:45:00,88.34,16.92083843,140.21,1035.6525,0
2021-04-21 19:00:00,80.48,16.4952155,124.95,291.52625,0
2021-04-21 19:15:00,78.94,16.15082478,128.3,286.8125,0
2021-04-21 19:30:00,32.71,15.80643406,129.69,307.15625,0
2021-04-21 19:45:00,33.68,15.46204334,130.06,294.125,0
2021-04-21 20:00:00,33.69,15.11765262,124.04,371.62375,0
2021-04-21 20:15:00,32.12,14.87691758,125.3,317.69625,0
2021-04-21 20:30:00,35.86,14.63618254,127.13,312.9,0
2021-04-21 20:45:00,33.16,14.39544751,129.31,289.1075,0
2021-04-21 21:00:00,32.15,14.15471247,122.14,366.43875,0
2021-04-21 21:15:00,30.09,13.92370837,127.27,283.40375,0
2021-04-21 21:30:00,33.42,13.69270428,128.15,372.06625,0
2021-04-21 21:45:00,29.4,13.46170018,130.47,331.6825,0
2021-04-21 22:00:00,32.88,13.23069609,124.55,277.74125,0
2021-04-21 22:15:00,30.19,13.03100024,127.85,317.06625,0
2021-04-21 22:30:00,26.76,12.83130439,127.71,274.27375,0
2021-04-21 22:45:00,28.99,12.63160854,128.89,374.11125,0
2021-04-21 23:00:00,26.04,12.4319127,122.86,292.52,0
2021-04-21 23:15:00,30.42,12.23602461,124.36,305.7125,0
2021-04-21 23:30:00,25.99,12.04013652,127.2,304.48125,0
2021-04-21 23:45:00,26.85,11.84424843,128.72,275.86875,0
2021-04-22 00:00:00,26.16,11.64836034,282.21,337.7475,0
2021-04-22 00:15:00,24.15,11.44951067,307.62,332.61625,0
2021-04-22 00:30:00,26.27,11.25066099,332.49,358.55875,0
2021-04-22 00:45:00,17.83,11.05181131,361.3,285.1625,0
2021-04-22 01:00:00,17.46,10.85296163,269.51,371.7275,0
2021-04-22 01:15:00,15.51,10.70657442,293.13,266.9325,0
2021-04-22 01:30:00,16.2,10.56018721,313.37,316.89125,0
2021-04-22 01:45:00,15.78,10.4138,336.53,334.1525,0
2021-04-22 02:00:00,16.04,10.26741279,262.27,348.4625,0
2021-04-22 02:15:00,15.74,10.13075652,281.39,360.26375,0
2021-04-22 02:30:00,15.38,9.994100249,304.23,336.62625,0
2021-04-22 02:45:00,16.82,9.857443981,319.16,346.61375,0
2021-04-22 03:00:00,15.74,9.720787712,260.93,349.38875,0
2021-04-22 03:15:00,15.22,9.5608618,274.16,355.3425,0
2021-04-22 03:30:00,14.76,9.400935888,292.97,336.6425,0
2021-04-22 03:45:00,15.77,9.241009976,309.16,289.20125,0
2021-04-22 04:00:00,14.88,9.081084064,258.16,319.8075,0
2021-04-22 04:15:00,13.59,8.988851659,273.78,372.64,0
2021-04-22 04:30:00,13.65,8.896619255,288.82,261.9325,0
2021-04-22 04:45:00,15.29,8.804386851,300.27,278.74125,0
2021-04-22 05:00:00,13,8.712154447,256.71,296.795,0
2021-04-22 05:15:00,13.03,8.865311008,272.92,334.8975,0
2021-04-22 05:30:00,13.31,9.018467569,282.25,318.76125,0
2021-04-22 05:45:00,14.96,9.17162413,287.83,279.28125,0
2021-04-22 06:00:00,14.58,9.324780692,254.13,357.0475,0
2021-04-22 06:15:00,14.08,9.672556088,263.19,274.3875,0
2021-04-22 06:30:00,15.8,10.02033148,272.62,362.7175,0
2021-04-22 06:45:00,15.53,10.36810688,289.72,324.9675,0
2021-04-22 07:00:00,17.67,10.71588228,254.49,369.3475,0
2021-04-22 07:15:00,17.24,11.10342761,267.11,281.8475,0
2021-04-22 07:30:00,18.34,11.49097294,273.07,277.76625,0
2021-04-22 07:45:00,17.98,11.87851827,284.91,256.23125,0
2021-04-22 08:00:00,18.14,12.2660636,264.43,1120.40625,0
2021-04-22 08:15:00,18.14,12.72722562,283.76,1029.165,0
2021-04-22 08:30:00,38.54,13.18838765,301.28,1106.16375,0
2021-04-22 08:45:00,39.62,13.64954967,317.56,1124.555,0
2021-04-22 09:00:00,41.02,14.11071169,262.27,1124.78875,0
2021-04-22 09:15:00,41,14.46991036,273.61,1077.96375,0
2021-04-22 09:30:00,40.63,14.82910904,295.26,1084.005,0
2021-04-22 09:45:00,45.94,15.18830772,306.78,1021.00125,0
2021-04-22 10:00:00,45.89,15.54750639,257.66,1023.82125,0
2021-04-22 10:15:00,42.94,15.89739721,276.32,1090.22125,0
2021-04-22 10:30:00,42.92,16.24728803,287.37,1049.04125,0
2021-04-22 10:45:00,51.26,16.59717885,305.05,1082.3925,0
2021-04-22 11:00:00,48.69,16.94706966,256.5,1024.69,0
2021-04-22 11:15:00,49.12,17.12772671,272.88,1061.91125,0
2021-04-22 11:30:00,46.16,17.30838376,288.04,1015.55875,0
2021-04-22 11:45:00,53.47,17.48904081,300.41,1063.1175,0
2021-04-22 12:00:00,50.34,17.66969786,260.47,1001.65,0
2021-04-22 12:15:00,50.56,17.83639312,272.1,1065.26875,0
2021-04-22 12:30:00,47.82,18.00308838,283.2,1049.3225,0
2021-04-22 12:45:00,55.13,18.16978365,295.47,1018.6675,0
2021-04-22 13:00:00,53.5,18.33647891,260.21,1004.03125,0
2021-04-22 13:15:00,51.42,18.4181342,269.94,1078.1275,0
2021-04-22 13:30:00,49.83,18.4997895,283.37,1035.53125,0
2021-04-22 13:45:00,56.99,18.58144479,289.46,1090.6775,0
2021-04-22 14:00:00,54.36,18.66310008,257.62,1068.9875,0
2021-04-22 14:15:00,54.56,18.65421531,267.98,1089.8125,0
2021-04-22 14:30:00,53.1,18.64533054,277.9,1081.6625,0
2021-04-22 14:45:00,58.08,18.63644577,290.78,1047.28875,0
2021-04-22 15:00:00,56.26,18.62756099,257.55,1075.35875,0
2021-04-22 15:15:00,53.64,18.56579067,262.87,1019.13875,0
2021-04-22 15:30:00,52.81,18.50402034,272.97,1114.4575,0
2021-04-22 15:45:00,55.04,18.44225002,283.28,1077.70375,0
2021-04-22 16:00:00,57.43,18.38047969,256.5,1080.365,0
2021-04-22 16:15:00,54.42,18.24297725,268.96,1012.3975,0
2021-04-22 16:30:00,52.81,18.10547481,271.18,1004.30875,0
2021-04-22 16:45:00,53.61,17.96797238,282.52,1085.56875,0
2021-04-22 17:00:00,51.32,17.83046994,251.27,1067.45125,0
2021-04-22 17:15:00,53.02,17.54658029,264.53,1081.84,0
2021-04-22 17:30:00,50.26,17.26269064,269.64,1040.0325,0
2021-04-22 17:45:00,53.92,16.978801,284.43,1004.06,0
2021-04-22 18:00:00,49.9,16.69491135,255.01,1068.45375,0
2021-04-22 18:15:00,47.1,16.26590374,266.86,1068.82625,0
2021-04-22 18:30:00,46.17,15.83689614,272.14,1043.82375,0
2021-04-22 18:45:00,48.26,15.40788853,284.12,1006.965,0
2021-04-22 19:00:00,44.85,14.97888093,246.9,270.31375,0
2021-04-22 19:15:00,42.27,14.66749079,254.79,329.485,0
2021-04-22 19:30:00,21.59,14.35610065,254.86,275.725,0
2021-04-22 19:45:00,23.83,14.04471052,262.2,335.46375,0
2021-04-22 20:00:00,21.58,13.73332038,248.06,364.55125,0
2021-04-22 20:15:00,22.71,13.46000785,248.78,273.65375,0
2021-04-22 20:30:00,22.74,13.18669531,253.86,308.22,0
2021-04-22 20:45:00,20.42,12.91338277,260.77,335.34875,0
2021-04-22 21:00:00,20.85,12.64007023,247.83,258.70125,0
2021-04-22 21:15:00,20.92,12.39848903,255.78,292.435,0
2021-04-22 21:30:00,18.51,12.15690782,259.78,328.59875,0
2021-04-22 21:45:00,19.26,11.91532662,260.78,367.7225,0
2021-04-22 22:00:00,19.49,11.67374541,249.02,311.62,0
2021-04-22 22:15:00,19.85,11.4321642,249.96,341.23,0
2021-04-22 22:30:00,18.21,11.190583,255.94,276.5,0
2021-04-22 22:45:00,18.78,10.94900179,262.61,337.84125,0
2021-04-22 23:00:00,16.98,10.70742059,251.82,303.31375,0
2021-04-22 23:15:00,17.71,10.49545529,252.56,346.77125,0
2021-04-22 23:30:00,16.53,10.28348999,255.61,370.9725,0
2021-04-22 23:45:00,17.3,10.0715247,258.92,303.74,0
2021-04-23 00:00:00,17.41,9.859559403,242.51,312.83625,0
2021-04-23 00:15:00,15.7,9.711902939,271.35,258.26625,0
2021-04-23 00:30:00,15.56,9.564246475,291.83,365.46625,0
2021-04-23 00:45:00,14.66,9.416590011,311.5,364.41,0
2021-04-23 01:00:00,15.73,9.268933548,236.45,338.45875,0
2021-04-23 01:15:00,15.03,9.104776791,258.42,253.43875,0
2021-04-23 01:30:00,14.03,8.940620035,273.32,366.61125,0
2021-04-23 01:45:00,13.71,8.776463279,294.3,308.3675,0
2021-04-23 02:00:00,14.96,8.612306523,228.94,357.30125,0
2021-04-23 02:15:00,13.45,8.453649864,249.23,333.1875,0
2021-04-23 02:30:00,13.54,8.294993205,260.82,343.4575,0
2021-04-23 02:45:00,14.27,8.136336546,278.03,361.17375,0
2021-04-23 03:00:00,13.7,7.977679887,230.01,265.12625,0
2021-04-23 03:15:00,13.46,7.849908392,244.74,315.17875,0
2021-04-23 03:30:00,11.58,7.722136896,252.21,266.72375,0
2021-04-23 03:45:00,12.99,7.5943654,266.63,351.83375,0
2021-04-23 04:00:00,11.71,7.466593904,226.83,357.0625,0
2021-04-23 04:15:00,12.65,7.365476727,236.42,263.13375,0
2021-04-23 04:30:00,12.27,7.26435955,251.04,363.9575,0
2021-04-23 04:45:00,11.47,7.163242372,263.27,278.64875,0
2021-04-23 05:00:00,12.66,7.062125195,226.89,342.87625,0
2021-04-23 05:15:00,11.12,7.220781854,237.51,338.98625,0
2021-04-23 05:30:00,12.01,7.379438513,247.94,295.395,0
2021-04-23 05:45:00,12.98,7.538095172,257.64,295.18625,0
2021-04-23 06:00:00,12.29,7.69675183,222.1,316.9075,0
2021-04-23 06:15:00,12.46,8.057642844,234.11,364.5775,0
2021-04-23 06:30:00,13.14,8.418533857,238.63,363.11375,0
2021-04-23 06:45:00,15.54,8.77942487,252.57,289.015,0
2021-04-23 07:00:00,15.78,9.140315883,224.24,314.9925,0
2021-04-23 07:15:00,14.86,9.582439105,228.03,358.27,0
2021-04-23 07:30:00,15.73,10.02456233,238.3,358.51875,0
2021-04-23 07:45:00,18.29,10.46668555,248.74,357.93,0
2021-04-23 08:00:00,18.94,10.90880877,230.71,1119.0175,0
2021-04-23 08:15:00,19.23,11.2447378,244.25,1050.1925,0
2021-04-23 08:30:00,37.22,11.58066684,261.34,1040.465,0
2021-04-23 08:45:00,38.63,11.91659587,277.79,1052.87375,0
2021-04-23 09:00:00,37.94,12.2525249,227.26,1066.95625,0
2021-04-23 09:15:00,37.36,12.51568341,245.07,1048.185,0
2021-04-23 09:30:00,36.99,12.77884192,258,1080.27625,0
2021-04-23 09:45:00,42.8,13.04200044,268.39,1060.0925,0
2021-04-23 10:00:00,42.32,13.30515895,228.49,1110.70125,0
2021-04-23 10:15:00,41.24,13.63431863,242.73,1033.22375,0
2021-04-23 10:30:00,42.44,13.96347831,255.51,1047.57125,0
2021-04-23 10:45:00,46.21,14.29263799,265.1,1078.37,0
2021-04-23 11:00:00,45.76,14.62179767,223.57,1116.93375,0
2021-04-23 11:15:00,45.82,14.82530128,238.83,1021.9675,0
2021-04-23 11:30:00,46.44,15.02880489,253.29,1082.62125,0
2021-04-23 11:45:00,49.81,15.2323085,262.05,1081.4125,0
2021-04-23 12:00:00,50.16,15.4358121,227.26,1009.90625,0
2021-04-23 12:15:00,48.61,15.56062201,234.17,1055.98625,0
2021-04-23 12:30:00,45.78,15.68543191,245.87,1014.95,0
2021-04-23 12:45:00,52.4,15.81024182,258.69,1013.1425,0
2021-04-23 13:00:00,50.32,15.93505172,222.12,1117.77375,0
2021-04-23 13:15:00,48.92,16.02051478,237.42,1012.01125,0
2021-04-23 13:30:00,50.79,16.10597783,248.45,1093.97125,0
2021-04-23 13:45:00,52.99,16.19144088,257.59,1089.54125,0
2021-04-23 14:00:00,53.67,16.27690394,224.56,1065.10625,0
2021-04-23 14:15:00,52.02,16.30863527,237.57,1058.51375,0
2021-04-23 14:30:00,50.1,16.3403666,244.95,1002.70875,0
2021-04-23 14:45:00,54.93,16.37209793,252.12,1124.6925,0
2021-04-23 15:00:00,51.01,16.40382926,220.09,1105.755,0
2021-04-23 15:15:00,53.94,16.3539053,236.35,1095.0625,0
2021-04-23 15:30:00,52.13,16.30398134,241.13,1047.5175,0
2021-04-23 15:45:00,56.77,16.25405738,253.23,1119.50875,0
2021-04-23 16:00:00,52.2,16.20413342,222,1061.40875,0
2021-04-23 16:15:00,53.54,16.07382341,232.13,1059.755,0
2021-04-23 16:30:00,49.53,15.94351341,238.64,1015.79,0
2021-04-23 16:45:00,53.73,15.81320341,250.44,1023.97625,0
2021-04-23 17:00:00,50.18,15.68289341,225.29,1000.15875,0
2021-04-23 17:15:00,48.75,15.38673431,233.57,1042.84375,0
2021-04-23 17:30:00,45.63,15.09057521,236.73,1086.23,0
2021-04-23 17:45:00,49.45,14.79441612,247.86,1004.54125,0
2021-04-23 18:00:00,48.62,14.49825702,218.98,1028.56,0
2021-04-23 18:15:00,44.38,14.03413341,231.51,1086.1075,0
2021-04-23 18:30:00,42.36,13.5700098,235.33,1052.31625,0
2021-04-23 18:45:00,46.22,13.10588618,247.44,1097.75375,0
2021-04-23 19:00:00,41.99,12.64176257,220.63,273.65625,0
2021-04-23 19:15:00,41.51,12.30667971,218.43,313.6925,0
2021-04-23 19:30:00,19.04,11.97159684,227.38,354.275,0
2021-04-23 19:45:00,20.36,11.63651398,226.08,349.11875,0
2021-04-23 20:00:00,20.92,11.30143112,220.56,322.6175,0
2021-04-23 20:15:00,19.84,10.96423283,220.68,338.41375,0
2021-04-23 20:30:00,18.67,10.62703455,225.92,264.7025,0
2021-04-23 20:45:00,18.64,10.28983626,225.61,308.11375,0
2021-04-23 21:00:00,16.39,9.952637976,215.9,257.48875,0
2021-04-23 21:15:00,16.69,9.728403231,223.69,268.3875,0
2021-04-23 21:30:00,15.25,9.504168487,222.32,332.3625,0
2021-04-23 21:45:00,15.36,9.279933743,230.7,366.58875,0
2021-04-23 22:00:00,16.1,9.055698998,214.51,313.4375,0
2021-04-23 22:15:00,16.48,8.909311788,221.95,348.40375,0
2021-04-23 22:30:00,14.91,8.762924577,223.28,257.10375,0
2021-04-23 22:45:00,15.82,8.616537367,226.53,293.24625,0
2021-04-23 23:00:00,13.57,8.470150156,219.55,328.47375,0
2021-04-23 23:15:00,13.96,8.288223854,219.51,357.59375,0
2021-04-23 23:30:00,14.23,8.106297552,222.36,317.06375,0
2021-04-23 23:45:00,14.64,7.92437125,228.69,327.9925,0
2021-04-24 00:00:00,13.57,7.742444948,65.47,191.665,0
2021-04-24 00:15:00,13.45,7.634135336,69.16,157.62,0
2021-04-24 00:30:00,10.83,7.525825723,71.9,175.75875,0
2021-04-24 00:45:00,16.5,7.417516111,74.79,149.88125,0
2021-04-24 01:00:00,16.74,7.309206499,64.42,197.195,0
2021-04-24 01:15:00,14.91,7.235166724,67.5,225.665,0
2021-04-24 01:30:00,16.72,7.16112695,69.79,201.855,0
2021-04-24 01:45:00,19.6,7.087087176,71.27,190.005,0
2021-04-24 02:00:00,17.61,7.013047402,62.89,189.4575,0
2021-04-24 02:15:00,16.51,6.960584934,66.39,177.7775,0
2021-04-24 02:30:00,16.18,6.908122465,68.79,128.69375,0
2021-04-24 02:45:00,16.64,6.855659997,70.35,185.81875,0
2021-04-24 03:00:00,13.49,6.803197528,62.8,189.8075,0
2021-04-24 03:15:00,16.03,6.811236132,64.93,148.55625,0
2021-04-24 03:30:00,16.01,6.819274736,66.86,194.71625,0
2021-04-24 03:45:00,14.91,6.82731334,68.79,147.9125,0
2021-04-24 04:00:00,17.09,6.835351944,62.67,163.405,0
2021-04-24 04:15:00,14.43,6.861583179,63.79,131.18,0
2021-04-24 04:30:00,15.04,6.887814413,66.58,243.59375,0
2021-04-24 04:45:00,14.13,6.914045647,68.59,230.00625,0
2021-04-24 05:00:00,20.19,6.940276881,62.28,142.3375,0
2021-04-24 05:15:00,19.41,7.216127925,64.48,182.66625,0
2021-04-24 05:30:00,14.91,7.491978969,66.42,247.51125,0
2021-04-24 05:45:00,18.8,7.767830013,66.12,175.38125,0
2021-04-24 06:00:00,23.15,8.043681058,62.62,249.41625,0
2021-04-24 06:15:00,19.18,8.477765676,63.35,130.865,0
2021-04-24 06:30:00,25.18,8.911850294,64.86,241.78375,0
2021-04-24 06:45:00,18.57,9.345934913,66.63,196.8375,0
2021-04-24 07:00:00,27.89,9.780019531,63.2,127.7325,0
2021-04-24 07:15:00,25.16,10.20098853,62.64,244.10125,0
2021-04-24 07:30:00,20.26,10.62195753,64.88,126.06875,0
2021-04-24 07:45:00,31.85,11.04292653,66.66,246.55375,0
2021-04-24 08:00:00,22.48,11.46389554,63.01,616.62125,0
2021-04-24 08:15:00,33.83,11.8315559,64.8,548.2675,0
2021-04-24 08:30:00,68.17,12.19921626,67.43,538.0525,0
2021-04-24 08:45:00,66.77,12.56687663,68.78,549.5875,0
2021-04-24 09:00:00,66.17,12.93453699,62.59,536.235,0
2021-04-24 09:15:00,66.74,13.22604216,64.44,516.19625,0
2021-04-24 09:30:00,65.86,13.51754733,66.85,520.45375,0
2021-04-24 09:45:00,70.39,13.8090525,68.18,616.20125,0
2021-04-24 10:00:00,70.68,14.10055766,62.16,531.7625,0
2021-04-24 10:15:00,80.27,14.37429328,64.39,501.32375,0
2021-04-24 10:30:00,71.45,14.64802891,66.37,599.93375,0
2021-04-24 10:45:00,74.76,14.92176453,67.48,579.77125,0
2021-04-24 11:00:00,85.66,15.19550015,62.88,588.775,0
2021-04-24 11:15:00,82.28,15.37700337,63.61,544.23125,0
2021-04-24 11:30:00,83.23,15.55850659,65.93,605.74,0
2021-04-24 11:45:00,83.65,15.7400098,68.55,573.7675,0
2021-04-24 12:00:00,91.52,15.92151302,63.62,530.58,0
2021-04-24 12:15:00,85.86,16.08016968,63.79,595.855,0
2021-04-24 12:30:00,78.9,16.23882634,65.41,621.95,0
2021-04-24 12:45:00,92.99,16.397483,68.42,614.19,0
2021-04-24 13:00:00,97.06,16.55613966,63,547.4475,0
2021-04-24 13:15:00,94.02,16.50748495,63.93,522.40625,0
2021-04-24 13:30:00,82.37,16.45883024,65.09,503.045,0
2021-04-24 13:45:00,84.53,16.41017553,67.16,505.45625,0
2021-04-24 14:00:00,80.8,16.36152082,62.85,503.7825,0
2021-04-24 14:15:00,79.55,16.2697115,64.9,622.055,0
2021-04-24 14:30:00,76.98,16.17790218,64.37,570.89375,0
2021-04-24 14:45:00,95.82,16.08609286,66.65,608.4625,0
2021-04-24 15:00:00,86.48,15.99428354,62.83,585.295,0
2021-04-24 15:15:00,91.35,15.9329363,63.53,542.94,0
2021-04-24 15:30:00,85.67,15.87158906,64.43,617.705,0
2021-04-24 15:45:00,84.23,15.81024182,67.04,551.99875,0
2021-04-24 16:00:00,92.41,15.74889458,61.91,581.17,0
2021-04-24 16:15:00,82.23,15.50942879,64.16,515.65125,0
2021-04-24 16:30:00,81.8,15.26996301,64.41,522.5225,0
2021-04-24 16:45:00,77.94,15.03049723,65.6,512.01125,0
2021-04-24 17:00:00,75.33,14.79103144,62.73,545.00125,0
2021-04-24 17:15:00,72.7,14.5502964,64.15,533.47625,0
2021-04-24 17:30:00,74.09,14.30956137,65.23,564.71625,0
2021-04-24 17:45:00,74.24,14.06882633,64.99,540.11875,0
2021-04-24 18:00:00,75.03,13.82809129,61.36,505.06375,0
2021-04-24 18:15:00,69.87,13.5183935,63.3,606.4825,0
2021-04-24 18:30:00,64.94,13.2086957,63.61,617.83125,0
2021-04-24 18:45:00,77.06,12.8989979,65.58,586.895,0
2021-04-24 19:00:00,74.44,12.5893001,62.33,219.9075,0
2021-04-24 19:15:00,69.66,12.34348805,61.38,150.85875,0
2021-04-24 19:30:00,32.73,12.097676,62.92,224.5175,0
2021-04-24 19:45:00,26.52,11.85186395,63.13,208.62,0
2021-04-24 20:00:00,33.17,11.6060519,61.52,159.88375,0
2021-04-24 20:15:00,30.63,11.41735625,62.78,201.395,0
2021-04-24 20:30:00,25.7,11.2286606,63.54,154.4325,0
2021-04-24 20:45:00,29.36,11.03996494,62.48,177.01875,0
2021-04-24 21:00:00,24.45,10.85126929,62.05,245.5875,0
2021-04-24 21:15:00,25.78,10.65834279,62.65,208.97125,0
2021-04-24 21:30:00,31.3,10.4654163,63.01,150.12375,0
2021-04-24 21:45:00,27.83,10.2724898,62.55,175.93,0
2021-04-24 22:00:00,22.43,10.0795633,61.95,243.47375,0
2021-04-24 22:15:00,23.96,9.901867845,62.18,244.86,0
2021-04-24 22:30:00,28.89,9.724172387,62.63,195.68375,0
2021-04-24 22:45:00,28.66,9.546476929,63.65,248.84625,0
2021-04-24 23:00:00,24.35,9.368781472,62.12,125.815,0
2021-04-24 23:15:00,27.82,9.247779327,62.73,232.85625,0
2021-04-24 23:30:00,18.31,9.126777181,63.13,183.0725,0
2021-04-24 23:45:00,26.05,9.005775036,63.36,211.52125,0
2021-04-25 00:00:00,22.02,8.884772891,66.06,147.56375,0
2021-04-25 00:15:00,23.73,8.824694903,69.79,125.8,0
2021-04-25 00:30:00,19.06,8.764616915,73.52,184.5875,0
2021-04-25 00:45:00,17.08,8.704538927,75.4,159.91,0
2021-04-25 01:00:00,20.16,8.644460939,65.24,163.6575,0
2021-04-25 01:15:00,18.05,8.605114087,67.15,192.165,0
2021-04-25 01:30:00,17.93,8.565767236,70.45,163.1925,0
2021-04-25 01:45:00,21.14,8.526420385,72.59,151.3925,0
2021-04-25 02:00:00,18.88,8.487073533,63.82,182.3475,0
2021-04-25 02:15:00,17.6,8.464650059,66.67,192.04,0
2021-04-25 02:30:00,19.09,8.442226584,68.29,217.51375,0
2021-04-25 02:45:00,21.13,8.41980311,69.28,166.2425,0
2021-04-25 03:00:00,22.14,8.397379635,62.92,152.12,0
2021-04-25 03:15:00,18.58,8.359302037,65.73,179.31125,0
2021-04-25 03:30:00,17.54,8.321224439,67.01,133.735,0
2021-04-25 03:45:00,20.16,8.283146841,68.46,249.29875,0
2021-04-25 04:00:00,16.71,8.245069243,62.24,246.72,0
2021-04-25 04:15:00,23.51,8.198529957,64.64,163.88375,0
2021-04-25 04:30:00,22.93,8.15199067,66.89,200.0625,0
2021-04-25 04:45:00,18.85,8.105451383,67.77,143.4275,0
2021-04-25 05:00:00,20.61,8.058912097,62.25,185.45,0
2021-04-25 05:15:00,16.78,8.117297747,64.85,150.63625,0
2021-04-25 05:30:00,19.29,8.175683398,65.31,220.63375,0
2021-04-25 05:45:00,18.12,8.234069048,66.66,129.3275,0
2021-04-25 06:00:00,22.32,8.292454698,62.04,226.23625,0
2021-04-25 06:15:00,16.64,8.413456844,64.44,126.52625,0
2021-04-25 06:30:00,22.86,8.534458989,64.49,238.53625,0
2021-04-25 06:45:00,17.35,8.655461134,65.96,156.32875,0
2021-04-25 07:00:00,24.88,8.776463279,62.56,212.29625,0
2021-04-25 07:15:00,19.64,8.991390166,63.88,180.5575,0
2021-04-25 07:30:00,23.76,9.206317053,63.69,248.62875,0
2021-04-25 07:45:00,22.76,9.42124394,65.81,129.61,0
2021-04-25 08:00:00,28.13,9.636170827,62.42,546.3925,0
2021-04-25 08:15:00,19.59,9.822327973,65.89,587.61125,0
2021-04-25 08:30:00,51.35,10.00848512,68.63,536.59125,0
2021-04-25 08:45:00,57.94,10.19464227,69.41,580.605,0
2021-04-25 09:00:00,52.42,10.38079941,63.56,596.84125,0
2021-04-25 09:15:00,54.82,10.51407101,64.78,561.64375,0
2021-04-25 09:30:00,56.28,10.6473426,68.01,558.675,0
2021-04-25 09:45:00,58.25,10.78061419,68.78,592.87375,0
2021-04-25 10:00:00,57.81,10.91388579,62.03,555.26125,0
2021-04-25 10:15:00,59.03,11.04546504,64.12,622.2225,0
2021-04-25 10:30:00,56.14,11.1770443,65.8,614.2325,0
2021-04-25 10:45:00,67.88,11.30862355,69.04,603.81875,0
2021-04-25 11:00:00,66.07,11.44020281,63.78,548.17375,0
2021-04-25 11:15:00,64.41,11.54766625,64.49,622.48125,0
2021-04-25 11:30:00,57.82,11.6551297,66.74,602.74,0
2021-04-25 11:45:00,69.04,11.76259314,68.39,541.38375,0
2021-04-25 12:00:00,67.23,11.87005658,63.61,527.8375,0
2021-04-25 12:15:00,60.24,11.93224999,63.77,520.86125,0
2021-04-25 12:30:00,58.23,11.9944434,66.7,523.51875,0
2021-04-25 12:45:00,61.36,12.05663681,67.78,604.25375,0
2021-04-25 13:00:00,61.8,12.11883022,61.73,586.0825,0
2021-04-25 13:15:00,67.34,12.19075458,63.91,623.13,0
2021-04-25 13:30:00,65.2,12.26267893,65.32,584.05125,0
2021-04-25 13:45:00,74.5,12.33460328,66.28,552.655,0
2021-04-25 14:00:00,69,12.40652763,62.78,570.74875,0
2021-04-25 14:15:00,65.21,12.47972124,63.6,617.0925,0
2021-04-25 14:30:00,66.52,12.55291484,64.87,575.00875,0
2021-04-25 14:45:00,74.6,12.62610845,66.65,515.435,0
2021-04-25 15:00:00,70.04,12.69930205,63.25,621.3,0
2021-04-25 15:15:00,63.07,12.67941708,63.67,539.56125,0
2021-04-25 15:30:00,71.7,12.65953212,65.51,530.4525,0
2021-04-25 15:45:00,66.6,12.63964715,66.48,571.49625,0
2021-04-25 16:00:00,65.23,12.61976218,63.05,581.07125,0
2021-04-25 16:15:00,66.97,12.45349,63.39,609.01625,0
2021-04-25 16:30:00,66.23,12.28721782,65.61,624.4225,0
2021-04-25 16:45:00,70.91,12.12094565,65.6,622.81375,0
2021-04-25 17:00:00,71.07,11.95467347,61.8,585.59375,0
2021-04-25 17:15:00,67.62,11.71436151,63.99,509.0625,0
2021-04-25 17:30:00,63.02,11.47404956,64.34,544.63625,0
2021-04-25 17:45:00,57.85,11.23373761,66.62,618.8175,0
2021-04-25 18:00:00,58.12,10.99342566,61.55,556.1775,0
2021-04-25 18:15:00,62.63,10.72265163,62.52,588.77125,0
2021-04-25 18:30:00,54.46,10.4518776,65.17,548.75,0
2021-04-25 18:45:00,59.25,10.18110356,66.18,584.98875,0
2021-04-25 19:00:00,53.76,9.910329534,62.53,237.475,0
2021-04-25 19:15:00,53.35,9.654786542,63.04,158.39625,0
2021-04-25 19:30:00,26.62,9.39924355,62.34,132.255,0
2021-04-25 19:45:00,21.06,9.143700558,64.21,128.025,0
2021-04-25 20:00:00,18.57,8.888157567,61.64,192.3375,0
2021-04-25 20:15:00,17.93,8.725270064,62.44,246.56875,0
2021-04-25 20:30:00,21.62,8.562382561,62.69,187.7025,0
2021-04-25 20:45:00,25.41,8.399495058,63.73,228.1925,0
2021-04-25 21:00:00,20.83,8.236607555,60.68,208.13125,0
2021-04-25 21:15:00,22.96,8.059758266,61.93,169.91375,0
2021-04-25 21:30:00,21.01,7.882908977,62.96,172.4175,0
2021-04-25 21:45:00,18.73,7.706059688,62.25,171.61625,0
2021-04-25 22:00:00,18.27,7.529210399,61.06,243.58,0
2021-04-25 22:15:00,17.68,7.399746565,61.88,191.94,0
2021-04-25 22:30:00,21.67,7.270282732,62.92,172.6425,0
2021-04-25 22:45:00,18.56,7.140818898,62.27,206.46,0
2021-04-25 23:00:00,16.96,7.011355064,61.63,178.61375,0
2021-04-25 23:15:00,18.46,6.94112305,62.04,183.22375,0
2021-04-25 23:30:00,16.83,6.870891036,62.05,166.45,0
2021-04-25 23:45:00,17.02,6.800659022,62.63,191.38625,0
2021-04-26 00:00:00,15.86,6.730427007,283.41,253.5725,0
2021-04-26 00:15:00,17.06,6.675849117,307.33,278.22625,0
2021-04-26 00:30:00,20.11,6.621271226,334.74,315.83375,0
2021-04-26 00:45:00,9.87,6.566693335,358.87,331.13125,0
2021-04-26 01:00:00,9.94,6.512115445,268.32,283.36875,0
2021-04-26 01:15:00,9.73,6.432575573,295.46,294.09,0
2021-04-26 01:30:00,8.96,6.353035702,317.27,281.93,0
2021-04-26 01:45:00,9.82,6.27349583,332.07,284.0725,0
2021-04-26 02:00:00,9.27,6.193955958,266.46,314.72,0
2021-04-26 02:15:00,8.98,6.11187758,284.5,315.9,0
2021-04-26 02:30:00,9,6.029799202,304.11,305.45375,0
2021-04-26 02:45:00,9.61,5.947720824,313.1,267.39,0
2021-04-26 03:00:00,9.15,5.865642446,259.75,345.42375,0
2021-04-26 03:15:00,8.47,5.837718874,273.5,338.5425,0
2021-04-26 03:30:00,9.05,5.809795302,293.69,259.905,0
2021-04-26 03:45:00,9.61,5.78187173,303.26,261.56875,0
2021-04-26 04:00:00,8.54,5.753948158,259.81,337.24875,0
2021-04-26 04:15:00,8.33,5.726870755,270.77,336.4,0
2021-04-26 04:30:00,8.91,5.699793352,287.8,303.50375,0
2021-04-26 04:45:00,9.4,5.672715949,300.08,328.97,0
2021-04-26 05:00:00,8.87,5.645638546,259.36,337.30125,0
2021-04-26 05:15:00,9.02,5.851257576,265.63,291.11625,0
2021-04-26 05:30:00,9.21,6.056876605,276.91,320.84375,0
2021-04-26 05:45:00,9.52,6.262495635,290.8,261.1125,0
2021-04-26 06:00:00,10.13,6.468114665,253.24,269.8625,0
2021-04-26 06:15:00,9.64,6.823082496,266.61,295.3075,0
2021-04-26 06:30:00,10.07,7.178050327,279.97,336.52875,0
2021-04-26 06:45:00,11.47,7.533018159,283.06,259.48125,0
2021-04-26 07:00:00,12.43,7.88798599,250.29,260.62625,0
2021-04-26 07:15:00,11.6,8.21418408,266.32,330.32125,0
2021-04-26 07:30:00,12.06,8.540382171,274.24,351.54125,0
2021-04-26 07:45:00,14.31,8.866580261,281.27,262.93125,0
2021-04-26 08:00:00,14.87,9.192778351,265.98,58.11,0
2021-04-26 08:15:00,13.67,9.478783422,284.17,91.67125,0
2021-04-26 08:30:00,10.41,9.764788492,293.35,7.09875,0
2021-04-26 08:45:00,11.41,10.05079356,316.49,83.2925,0
2021-04-26 09:00:00,10.1,10.33679863,261.85,93.085,0
2021-04-26 09:15:00,11.77,10.54284075,280.31,27.14125,0
2021-04-26 09:30:00,12.09,10.74888286,292.68,111.09125,0
2021-04-26 09:45:00,11.27,10.95492497,311.72,23.1,0
2021-04-26 10:00:00,13.12,11.16096709,259.45,88.9375,0
2021-04-26 10:15:00,11.57,11.34373956,275.16,13.0525,0
2021-04-26 10:30:00,12.95,11.52651203,285.71,86.495,0
2021-04-26 10:45:00,11.78,11.7092845,304.28,39.935,0
2021-04-26 11:00:00,13.55,11.89205697,259.52,80.5325,0
2021-04-26 11:15:00,12.71,12.02279006,271.85,91.7175,0
2021-04-26 11:30:00,13.6,12.15352315,285.41,31.29875,0
2021-04-26 11:45:00,14.29,12.28425623,296.94,22.965,0
2021-04-26 12:00:00,12.97,12.41498932,258.72,71.235,0
2021-04-26 12:15:00,12.89,12.55164559,274.14,51.245,0
2021-04-26 12:30:00,14.04,12.68830186,285.18,107.08375,0
2021-04-26 12:45:00,13.93,12.82495813,292.58,33.255,0
2021-04-26 13:00:00,15.32,12.9616144,256.63,22.8525,0
2021-04-26 13:15:00,13.7,13.03311566,272.26,89.71,0
2021-04-26 13:30:00,13.53,13.10461693,278.66,89.5775,0
2021-04-26 13:45:00,15.4,13.1761182,290.72,63.51,0
2021-04-26 14:00:00,15.34,13.24761947,253.53,52.19,0
2021-04-26 14:15:00,14.76,13.22815758,270.36,46.1725,0
2021-04-26 14:30:00,14.44,13.2086957,278.73,39.44875,0
2021-04-26 14:45:00,14.43,13.18923381,287.92,44.03,0
2021-04-26 15:00:00,14.18,13.16977193,251.48,108.55125,0
2021-04-26 15:15:00,14.24,13.17357969,265.88,12.90875,0
2021-04-26 15:30:00,15.68,13.17738745,278.15,108.7475,0
2021-04-26 15:45:00,13.52,13.18119521,285.17,41.6175,0
2021-04-26 16:00:00,15.89,13.18500297,251.9,122.405,0
2021-04-26 16:15:00,14.19,13.02296164,267.72,11.595,0
2021-04-26 16:30:00,15.83,12.8609203,274.25,109.19,0
2021-04-26 16:45:00,13.22,12.69887897,281.43,70.99375,0
2021-04-26 17:00:00,15.33,12.53683763,254.68,111.455,0
2021-04-26 17:15:00,14.19,12.32360308,266.02,101.45875,0
2021-04-26 17:30:00,14.81,12.11036854,270.99,31.43875,0
2021-04-26 17:45:00,14.56,11.89713399,284.68,118.2525,0
2021-04-26 18:00:00,12.66,11.68389944,250.92,15.05625,0
2021-04-26 18:15:00,14.24,11.3589706,259.29,78.655,0
2021-04-26 18:30:00,11.78,11.03404176,268.32,123.76875,0
2021-04-26 18:45:00,12.83,10.70911292,277.9,32.01125,0
2021-04-26 19:00:00,13.29,10.38418409,246.06,282.62375,0
2021-04-26 19:15:00,11.09,10.08379415,249.73,310.8675,0
2021-04-26 19:30:00,15.16,9.783404207,256.31,251.21625,0
2021-04-26 19:45:00,15.87,9.483014266,265.26,331.85,0
2021-04-26 20:00:00,14.22,9.182624325,250.76,358.11875,0
2021-04-26 20:15:00,15.1,9.004928867,249.76,333.4675,0
2021-04-26 20:30:00,15.02,8.82723341,256.17,334.91375,0
2021-04-26 20:45:00,14.64,8.649537952,263.93,361.51125,0
2021-04-26 21:00:00,14.41,8.471842494,244.56,358.38875,0
2021-04-26 21:15:00,14.4,8.28018525,250.64,333.785,0
2021-04-26 21:30:00,13.83,8.088528006,258.12,269.4075,0
2021-04-26 21:45:00,13.55,7.896870763,259.58,299.45125,0
2021-04-26 22:00:00,12.12,7.705213519,249.07,254.06375,0
2021-04-26 22:15:00,12.16,7.56094173,251.37,368.73375,0
2021-04-26 22:30:00,11.26,7.416669942,256.39,294.94125,0
2021-04-26 22:45:00,12.85,7.272398154,263.2,372.08625,0
2021-04-26 23:00:00,11.53,7.128126365,250.83,349.1875,0
2021-04-26 23:15:00,12.27,6.998239447,253.5,290.4125,0
2021-04-26 23:30:00,11.61,6.868352529,253.06,291.7725,0
2021-04-26 23:45:00,10.82,6.738465611,262.28,297.56125,0
2021-04-27 00:00:00,10.59,6.608578693,281.79,372.6625,0
2021-04-27 00:15:00,10.52,6.533269666,308.24,371.4725,0
2021-04-27 00:30:00,11.16,6.457960639,338.81,340.02375,0
2021-04-27 00:45:00,10.7,6.382651611,356.15,342.91625,0
2021-04-27 01:00:00,9.89,6.307342584,268.72,317.9525,0
2021-04-27 01:15:00,9.48,6.219764108,290.49,360.82,0
2021-04-27 01:30:00,9,6.132185633,316.67,262.43375,0
2021-04-27 01:45:00,10.23,6.044607157,336.49,322.025,0
2021-04-27 02:00:00,8.79,5.957028681,266.75,292.6,0
2021-04-27 02:15:00,8.99,5.883411992,287.31,294.0975,0
2021-04-27 02:30:00,8.44,5.809795302,298.74,351.7575,0
2021-04-27 02:45:00,9.03,5.736178612,315.76,259.905,0
2021-04-27 03:00:00,9.26,5.662561923,262.04,369.385,0
2021-04-27 03:15:00,8.13,5.602907019,279.53,324.84875,0
2021-04-27 03:30:00,8.87,5.543252115,295.4,297.73625,0
2021-04-27 03:45:00,8.97,5.483597212,305.29,368.175,0
2021-04-27 04:00:00,8.42,5.423942308,256.6,322.8225,0
2021-04-27 04:15:00,8.83,5.397711074,273.73,365.36625,0
2021-04-27 04:30:00,8.25,5.371479839,289.15,268.565,0
2021-04-27 04:45:00,9.19,5.345248605,293.81,276.6575,0
2021-04-27 05:00:00,7.97,5.319017371,253.12,281.74,0
2021-04-27 05:15:00,8.01,5.594022246,271.84,263.60875,0
2021-04-27 05:30:00,8.33,5.869027121,276.84,262.66125,0
2021-04-27 05:45:00,8.99,6.144031997,290.42,327.35,0
2021-04-27 06:00:00,9.17,6.419036872,255.88,323.855,0
2021-04-27 06:15:00,10.31,6.695311,265.59,373.7575,0
2021-04-27 06:30:00,10.52,6.971585129,277.77,263.785,0
2021-04-27 06:45:00,12.2,7.247859257,288.19,274.485,0
2021-04-27 07:00:00,10.91,7.524133386,252.02,277.39125,0
2021-04-27 07:15:00,11.38,7.924794335,266.82,322.5075,0
2021-04-27 07:30:00,11.84,8.325455284,274.68,262.0725,0
2021-04-27 07:45:00,13.79,8.726116232,280.15,366.2025,0
2021-04-27 08:00:00,13.09,9.126777181,260.31,1036.145,0
2021-04-27 08:15:00,15.29,9.408974492,283.56,1022.93,0
2021-04-27 08:30:00,27.26,9.691171802,298.57,1045.8775,0
2021-04-27 08:45:00,29.21,9.973369113,312.17,1036.065,0
2021-04-27 09:00:00,28.83,10.25556642,264.05,1092.59375,0
2021-04-27 09:15:00,28.41,10.50687857,276.85,1051.855,0
2021-04-27 09:30:00,29.26,10.75819072,293.96,1021.405,0
2021-04-27 09:45:00,32.62,11.00950287,308.74,1030.345,0
2021-04-27 10:00:00,31.71,11.26081501,256.89,1098.69375,0
2021-04-27 10:15:00,31.12,11.36362453,276.97,1092.02875,0
2021-04-27 10:30:00,31.74,11.46643404,292.19,1063.0225,0
2021-04-27 10:45:00,36.05,11.56924356,305.96,1022.49875,0
2021-04-27 11:00:00,33.96,11.67205307,259.65,1092.47375,0
2021-04-27 11:15:00,32.34,11.82520963,270.86,1118.9925,0
2021-04-27 11:30:00,33.18,11.9783662,288.93,1052.14625,0
2021-04-27 11:45:00,38.08,12.13152276,297.15,1043.195,0
2021-04-27 12:00:00,35.96,12.28467932,254.82,1015.78125,0
2021-04-27 12:15:00,34.56,12.35956526,273.8,1115.395,0
2021-04-27 12:30:00,33.61,12.4344512,285.21,1003.16625,0
2021-04-27 12:45:00,39.8,12.50933715,296.98,1052.92625,0
2021-04-27 13:00:00,35.55,12.58422309,257.09,1114.1825,0
2021-04-27 13:15:00,35.95,12.6654553,265.82,1039.775,0
2021-04-27 13:30:00,36.58,12.74668751,282.13,1012.61,0
2021-04-27 13:45:00,38.68,12.82791972,288.95,1099.45,0
2021-04-27 14:00:00,37.4,12.90915193,252.87,1039.51125,0
2021-04-27 14:15:00,38.16,12.96711449,265.26,1052.95375,0
2021-04-27 14:30:00,36.39,13.02507706,277.49,1004.08625,0
2021-04-27 14:45:00,40.27,13.08303962,288.87,1000.02125,0
2021-04-27 15:00:00,37.96,13.14100219,253.09,1067.34,0
2021-04-27 15:15:00,36.84,13.15750248,263.92,1010.5775,0
2021-04-27 15:30:00,37.51,13.17400278,276.35,1088.80875,0
2021-04-27 15:45:00,39.51,13.19050307,285.79,1100.31875,0
2021-04-27 16:00:00,40.44,13.20700336,256.93,1109.58875,0
2021-04-27 16:15:00,39.35,13.13042508,268.83,1076.49625,0
2021-04-27 16:30:00,38.5,13.0538468,276.45,1074.72,0
2021-04-27 16:45:00,40.29,12.97726852,287.13,1028.02625,0
2021-04-27 17:00:00,38.8,12.90069024,250.57,1070.39375,0
2021-04-27 17:15:00,36.57,12.70649449,265.39,1110.325,0
2021-04-27 17:30:00,36.1,12.51229874,271.25,1079.60125,0
2021-04-27 17:45:00,39.89,12.31810299,281.35,1012.84625,0
2021-04-27 18:00:00,37.04,12.12390724,254.56,1031.25625,0
2021-04-27 18:15:00,34.23,11.80490158,261.92,1053.7125,0
2021-04-27 18:30:00,32.96,11.48589593,271.6,1081.575,0
2021-04-27 18:45:00,34.7,11.16689027,282.93,1031.645,0
2021-04-27 19:00:00,33.68,10.84788462,246.6,365.00625,0
2021-04-27 19:15:00,30.99,10.55680253,254.76,357.65375,0
2021-04-27 19:30:00,17.28,10.26572045,257.54,288.895,0
2021-04-27 19:45:00,17.61,9.974638366,264.24,333.19625,0
2021-04-27 20:00:00,15.57,9.683556283,245.45,346.1875,0
2021-04-27 20:15:00,15.89,9.424205531,253.93,274.17125,0
2021-04-27 20:30:00,15.51,9.16485478,259.27,258.46,0
2021-04-27 20:45:00,14.23,8.905504028,259.55,273.43375,0
2021-04-27 21:00:00,13.41,8.646153276,245.61,331.425,0
2021-04-27 21:15:00,13.22,8.492996715,256.23,251.36625,0
2021-04-27 21:30:00,13.87,8.339840154,253.46,372.38,0
2021-04-27 21:45:00,12.59,8.186683593,261.98,365.46125,0
2021-04-27 22:00:00,14.1,8.033527031,251.42,287.56125,0
2021-04-27 22:15:00,13.81,7.907870958,250.49,369.96125,0
2021-04-27 22:30:00,12.23,7.782214884,252.12,259.23875,0
2021-04-27 22:45:00,13.47,7.65655881,261.8,295.47875,0
2021-04-27 23:00:00,11.61,7.530902736,251.37,342.06125,0
2021-04-27 23:15:00,11.91,7.408631338,255.68,337.10875,0
2021-04-27 23:30:00,12.23,7.28635994,254,346.93875,0
2021-04-27 23:45:00,12.13,7.164088541,257.21,274.615,0
2021-04-28 00:00:00,11.99,7.041817143,138.79,277.43375,0
2021-04-28 00:15:00,10.86,6.954238667,153.77,281.9125,0
2021-04-28 00:30:00,10.71,6.866660192,169.96,308.73375,0
2021-04-28 00:45:00,13.81,6.779081716,179.15,356.31375,0
2021-04-28 01:00:00,13.53,6.69150324,136.86,346.45,0
2021-04-28 01:15:00,13.67,6.613655706,147.05,339.75125,0
2021-04-28 01:30:00,12.97,6.535808173,159.28,301.115,0
2021-04-28 01:45:00,14.59,6.457960639,168.31,372.78125,0
2021-04-28 02:00:00,13.02,6.380113105,131.75,372.23375,0
2021-04-28 02:15:00,13.81,6.318765863,141.14,325.00625,0
2021-04-28 02:30:00,13.27,6.257418622,150.18,277.97375,0
2021-04-28 02:45:00,13.94,6.196071381,156.47,266.965,0
2021-04-28 03:00:00,12.27,6.134724139,129.19,370.70875,0
2021-04-28 03:15:00,11.6,6.103838976,140.54,322.9575,0
2021-04-28 03:30:00,13.33,6.072953813,145.42,287.43875,0
2021-04-28 03:45:00,13.64,6.04206865,151.39,302.39,0
2021-04-28 04:00:00,12.22,6.011183488,128.75,278.97875,0
2021-04-28 04:15:00,12.32,6.034030046,137.01,262.25125,0
2021-04-28 04:30:00,11.62,6.056876605,142.77,347.065,0
2021-04-28 04:45:00,12.26,6.079723164,150.05,351.95875,0
2021-04-28 05:00:00,13.8,6.102569723,128.79,321.33875,0
2021-04-28 05:15:00,13.85,6.282803687,134.45,268.88,0
2021-04-28 05:30:00,13.17,6.463037652,140.14,362.70125,0
2021-04-28 05:45:00,13.36,6.643271616,146.67,261.9675,0
2021-04-28 06:00:00,15.81,6.82350558,126.87,344.1825,0
2021-04-28 06:15:00,13.43,7.096395034,133,311.35625,0
2021-04-28 06:30:00,15.66,7.369284487,137.2,283.17,0
2021-04-28 06:45:00,16.7,7.64217394,143.06,354.7225,0
2021-04-28 07:00:00,16,7.915063393,126.43,309.09875,0
2021-04-28 07:15:00,18.41,8.174414144,130.05,266.66875,0
2021-04-28 07:30:00,17.22,8.433764896,138.32,259.98125,0
2021-04-28 07:45:00,17.53,8.693115647,140.18,345.48375,0
2021-04-28 08:00:00,17.58,8.952466399,132.09,1020.8275,0
2021-04-28 08:15:00,20.29,9.132700363,139.46,1099.41625,0
2021-04-28 08:30:00,42.99,9.312934328,147.22,1036.92875,0
2021-04-28 08:45:00,48.77,9.493168292,157.37,1053.22,0
2021-04-28 09:00:00,45.42,9.673402256,130.2,1118.21625,0
2021-04-28 09:15:00,44.66,9.790173557,136.78,1072.5875,0
2021-04-28 09:30:00,44.98,9.906944858,148.14,1085.885,0
2021-04-28 09:45:00,51.17,10.02371616,154.24,1030.02,0
2021-04-28 10:00:00,50.27,10.14048746,131.18,1082.91375,0
2021-04-28 10:15:00,45.95,10.30802889,136.79,1065.09,0
2021-04-28 10:30:00,47.06,10.47557032,146.52,1096.4425,0
2021-04-28 10:45:00,53.65,10.64311175,152.51,1050.27125,0
2021-04-28 11:00:00,53.93,10.81065319,127.63,1053.14,0
2021-04-28 11:15:00,49.86,10.90288559,135.89,1028.54625,0
2021-04-28 11:30:00,48.84,10.995118,144.23,1092.76125,0
2021-04-28 11:45:00,55.67,11.0873504,149.06,1005.155,0
2021-04-28 12:00:00,56.03,11.1795828,127.07,1009.375,0
2021-04-28 12:15:00,50.48,11.28239232,134.59,1004.5375,0
2021-04-28 12:30:00,49.83,11.38520183,143.22,1103.84125,0
2021-04-28 12:45:00,56.78,11.48801135,149.27,1105.92875,0
2021-04-28 13:00:00,59.01,11.59082086,127.46,1039.71625,0
2021-04-28 13:15:00,56.69,11.68051476,136.36,1088.095,0
2021-04-28 13:30:00,52.65,11.77020866,138.52,1002.89375,0
2021-04-28 13:45:00,62.4,11.85990256,145.76,1002.3325,0
2021-04-28 14:00:00,55.78,11.94959645,128.35,1060.5725,0
2021-04-28 14:15:00,55.38,12.00840519,131.82,1075.71875,0
2021-04-28 14:30:00,55.91,12.06721392,137.46,1096.045,0
2021-04-28 14:45:00,62.89,12.12602266,146.29,1106.3975,0
2021-04-28 15:00:00,62.78,12.18483139,128.22,1104.195,0
2021-04-28 15:15:00,61.3,12.20133169,132.83,1030.55375,0
2021-04-28 15:30:00,58.34,12.21783198,136.69,1113.0975,0
2021-04-28 15:45:00,61.4,12.23433227,144.29,1114.3275,0
2021-04-28 16:00:00,63.57,12.25083256,126.73,1062.37375,0
2021-04-28 16:15:00,61.96,12.19625467,133.09,1055.41,0
2021-04-28 16:30:00,56.94,12.14167678,138.14,1062.88875,0
2021-04-28 16:45:00,62.5,12.08709889,141.65,1121.73375,0
2021-04-28 17:00:00,60.16,12.032521,128.33,1045.84375,0
2021-04-28 17:15:00,60.02,11.80744009,133.54,1065.30875,0
2021-04-28 17:30:00,54.65,11.58235917,138.69,1020.935,0
2021-04-28 17:45:00,58.81,11.35727826,140.35,1115.54375,0
2021-04-28 18:00:00,53.98,11.13219735,124.91,1124.41,0
2021-04-28 18:15:00,54.78,10.83223049,130.06,1066.38375,0
2021-04-28 18:30:00,53.14,10.53226364,134.35,1106.815,0
2021-04-28 18:45:00,54.31,10.23229678,141.52,1040.1,0
2021-04-28 19:00:00,52.6,9.932329924,125.01,310.2,0
2021-04-28 19:15:00,47.38,9.6450556,128.04,351.51125,0
2021-04-28 19:30:00,20,9.357781277,130.23,278.2425,0
2021-04-28 19:45:00,22.22,9.070506953,131.79,258.8625,0
2021-04-28 20:00:00,18.72,8.78323263,122.47,251.855,0
2021-04-28 20:15:00,17.37,8.526843469,124.71,265.2875,0
2021-04-28 20:30:00,16.52,8.270454308,127.67,309.91125,0
2021-04-28 20:45:00,17.03,8.014065148,130.41,273.855,0
2021-04-28 21:00:00,17.75,7.757675987,124.59,373.95625,0
2021-04-28 21:15:00,16.03,7.611711861,125.16,302.08375,0
2021-04-28 21:30:00,18.38,7.465747735,127.79,269.1175,0
2021-04-28 21:45:00,16.4,7.319783609,131.57,313.21375,0
2021-04-28 22:00:00,15.08,7.173819483,122.45,288.695,0
2021-04-28 22:15:00,15.85,7.030393864,127.57,293.86625,0
2021-04-28 22:30:00,14.66,6.886968244,126.01,355.03,0
2021-04-28 22:45:00,15.04,6.743542624,127.87,298.48625,0
2021-04-28 23:00:00,15.97,6.600117005,125.54,358.405,0
2021-04-28 23:15:00,14.39,6.529884991,125.32,302.79375,0
2021-04-28 23:30:00,15.62,6.459652976,127.7,339.7675,0
2021-04-28 23:45:00,14.19,6.389420962,130.51,271.2,0
2021-04-29 00:00:00,15.01,6.319188948,282.2,347.79875,0
2021-04-29 00:15:00,12.99,6.237533654,309.16,303.8375,0
2021-04-29 00:30:00,14.49,6.15587836,333.86,312.68875,0
2021-04-29 00:45:00,9.46,6.074223067,357.74,263.95375,0
2021-04-29 01:00:00,9.14,5.992567773,272.17,362.9525,0
2021-04-29 01:15:00,8.39,5.922335759,294.82,267.14,0
2021-04-29 01:30:00,8.92,5.852103744,311.06,279.7325,0
2021-04-29 01:45:00,8.71,5.78187173,334.18,363.40875,0
2021-04-29 02:00:00,8.53,5.711639716,265.79,251.18,0
2021-04-29 02:15:00,9.05,5.673562118,282.84,305.02375,0
2021-04-29 02:30:00,7.82,5.63548452,298.56,324.8875,0
2021-04-29 02:45:00,8.86,5.597406921,312.93,323.14,0
2021-04-29 03:00:00,8.8,5.559329323,264.09,289.0325,0
2021-04-29 03:15:00,8.61,5.580906629,279.55,311.13375,0
2021-04-29 03:30:00,8.19,5.602483935,289.76,269.705,0
2021-04-29 03:45:00,8.93,5.62406124,308.38,316.65,0
2021-04-29 04:00:00,8.36,5.645638546,255.48,367.585,0
2021-04-29 04:15:00,8.77,5.676100624,269.72,323.4925,0
2021-04-29 04:30:00,9.07,5.706562703,286.12,343.235,0
2021-04-29 04:45:00,9.35,5.737024781,300.02,259.3225,0
2021-04-29 05:00:00,9.4,5.76748686,254.17,360.7475,0
2021-04-29 05:15:00,8.51,6.048838001,269.5,333.97875,0
2021-04-29 05:30:00,9.79,6.330189143,278.03,294.5375,0
2021-04-29 05:45:00,10.61,6.611540284,289.42,328.49375,0
2021-04-29 06:00:00,10.32,6.892891426,256.65,263.74625,0
2021-04-29 06:15:00,11.08,7.225012698,265.6,305.1125,0
2021-04-29 06:30:00,10.57,7.557133971,272.77,267.72375,0
2021-04-29 06:45:00,12.16,7.889255243,285.24,275.6275,0
2021-04-29 07:00:00,11.96,8.221376515,255.07,263.0675,0
2021-04-29 07:15:00,12.45,8.549690028,263.4,312.08375,0
2021-04-29 07:30:00,12.56,8.87800354,275.46,268.055,0
2021-04-29 07:45:00,14.44,9.206317053,279.33,358.55625,0
2021-04-29 08:00:00,13.96,9.534630566,265.92,1030.67625,0
2021-04-29 08:15:00,15.85,9.844328363,283.14,1097.5,0
2021-04-29 08:30:00,28.51,10.15402616,295.48,1047.08375,0
2021-04-29 08:45:00,31.66,10.46372396,313.13,1084.68625,0
2021-04-29 09:00:00,30.31,10.77342176,259.44,1082.02625,0
2021-04-29 09:15:00,30.82,10.96973293,275.86,1106.645,0
2021-04-29 09:30:00,30.23,11.1660441,290.76,1101.58,0
2021-04-29 09:45:00,35.35,11.36235527,310.75,1049.30125,0
2021-04-29 10:00:00,34.38,11.55866645,257.65,1009.5925,0
2021-04-29 10:15:00,32.55,11.65174502,274.75,1073.74125,0
2021-04-29 10:30:00,30.72,11.74482359,287.78,1085.35625,0
2021-04-29 10:45:00,36.41,11.83790217,307.1,1116.4075,0
2021-04-29 11:00:00,35.38,11.93098074,261.08,1072.575,0
2021-04-29 11:15:00,35.31,12.05452139,269.18,1017.4,0
2021-04-29 11:30:00,33.3,12.17806204,289.45,1046.52875,0
2021-04-29 11:45:00,36.14,12.30160269,300.7,1055.035,0
2021-04-29 12:00:00,36.42,12.42514335,260.71,1107.64375,0
2021-04-29 12:15:00,35.2,12.51906809,274.23,1116.1625,0
2021-04-29 12:30:00,35.74,12.61299283,284.2,1086.23125,0
2021-04-29 12:45:00,39.79,12.70691757,296.2,1027.69625,0
2021-04-29 13:00:00,38.04,12.80084231,258.83,1090.49625,0
2021-04-29 13:15:00,36.16,12.92819073,269.96,1030.08125,0
2021-04-29 13:30:00,36.95,13.05553914,282.6,1077.59375,0
2021-04-29 13:45:00,39.27,13.18288755,294.44,1004.755,0
2021-04-29 14:00:00,39.71,13.31023596,259.26,1046.1775,0
2021-04-29 14:15:00,36.93,13.31023596,271.04,1013.26875,0
2021-04-29 14:30:00,36.97,13.31023596,282.17,1010.39375,0
2021-04-29 14:45:00,39.35,13.31023596,292.16,1099.9775,0
2021-04-29 15:00:00,38.14,13.31023596,255.08,1036.01125,0
2021-04-29 15:15:00,39.21,13.27511995,267.29,1081.515,0
2021-04-29 15:30:00,36.77,13.24000395,273.44,1059.4275,0
2021-04-29 15:45:00,41.25,13.20488794,283.39,1114.78125,0
2021-04-29 16:00:00,39.34,13.16977193,252.39,1063.495,0
2021-04-29 16:15:00,39.95,13.11984797,267.24,1017.83375,0
2021-04-29 16:30:00,37.69,13.06992401,278.66,1055.49125,0
2021-04-29 16:45:00,39.34,13.02000005,281.43,1059.40875,0
2021-04-29 17:00:00,38.66,12.97007608,257.55,1041.48125,0
2021-04-29 17:15:00,37.32,12.79788072,264.91,1033.27,0
2021-04-29 17:30:00,36.23,12.62568536,271.98,1047.00375,0
2021-04-29 17:45:00,37.68,12.45349,286.23,1033.7675,0
