Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-04-29 18:00:00,36.79,12.28129464,251.41,1017.11625,0
2021-04-29 18:15:00,35.13,11.98175087,260.04,1025.5625,0
2021-04-29 18:30:00,32.83,11.6822071,272.17,1037.3725,0
2021-04-29 18:45:00,34.99,11.38266333,278.26,1090.37375,0
2021-04-29 19:00:00,33.58,11.08311956,249.08,286.5025,0
2021-04-29 19:15:00,32.94,10.85719247,255.59,373.59375,0
2021-04-29 19:30:00,16.4,10.63126539,254.06,311.475,0
2021-04-29 19:45:00,18.51,10.40533831,258.88,322.055,0
2021-04-29 20:00:00,16.68,10.17941123,250.38,334.8125,0
2021-04-29 20:15:00,16.63,10.02625467,251.32,272.94125,0
2021-04-29 20:30:00,16.49,9.873098104,256.92,369.31,0
2021-04-29 20:45:00,15.25,9.719941543,261.9,295.00375,0
2021-04-29 21:00:00,16.82,9.566784982,247.14,287.21375,0
2021-04-29 21:15:00,15.05,9.440705824,252.38,274.36875,0
2021-04-29 21:30:00,14.59,9.314626665,257.3,308.41375,0
2021-04-29 21:45:00,14.47,9.188547507,259.68,369.9475,0
2021-04-29 22:00:00,14.79,9.062468349,247.65,269.7625,0
2021-04-29 22:15:00,15.56,8.975312958,254.45,331.9225,0
2021-04-29 22:30:00,13.62,8.888157567,258.63,315.55125,0
2021-04-29 22:45:00,14.83,8.801002175,262.91,250.69875,0
2021-04-29 23:00:00,14.23,8.713846784,246.96,302.31875,0
2021-04-29 23:15:00,12.95,8.6292299,249.13,306.045,0
2021-04-29 23:30:00,13.58,8.544613015,253.99,301.105,0
2021-04-29 23:45:00,13.83,8.45999613,260.63,262.55125,0
2021-04-30 00:00:00,13.58,8.375379245,242.23,283.295,0
2021-04-30 00:15:00,12.73,8.316147426,270.35,298.58625,0
2021-04-30 00:30:00,12.82,8.256915607,291.51,257.34,0
2021-04-30 00:45:00,13.35,8.197683788,316.7,258.92,0
2021-04-30 01:00:00,12.09,8.138451968,238.05,293.1025,0
2021-04-30 01:15:00,11.76,8.07456622,258.22,300.78125,0
2021-04-30 01:30:00,11.81,8.010680473,277.4,256.18875,0
2021-04-30 01:45:00,13.06,7.946794725,289.95,306.2675,0
2021-04-30 02:00:00,11.91,7.882908977,235.31,287.08625,0
2021-04-30 02:15:00,12.25,7.845677547,246.03,370.16,0
2021-04-30 02:30:00,11.74,7.808446118,260.63,339.42875,0
2021-04-30 02:45:00,13.94,7.771214689,279.61,328.42375,0
2021-04-30 03:00:00,13.13,7.73398326,230.3,275.6325,0
2021-04-30 03:15:00,12.62,7.717906052,240.62,374.8275,0
2021-04-30 03:30:00,11.55,7.701828843,257.05,370.76,0
2021-04-30 03:45:00,13.97,7.685751635,270.11,259.64375,0
2021-04-30 04:00:00,13.63,7.669674427,229.77,272.48625,0
2021-04-30 04:15:00,11.57,7.698867252,240.44,304.36125,0
2021-04-30 04:30:00,11.61,7.728060078,248,257.08375,0
2021-04-30 04:45:00,12.87,7.757252903,258.84,326.76125,0
2021-04-30 05:00:00,11.94,7.786445728,226.03,273.565,0
2021-04-30 05:15:00,13.01,7.93579453,238.56,277.8025,0
2021-04-30 05:30:00,12.19,8.085143331,243.9,336.60875,0
2021-04-30 05:45:00,13.12,8.234492132,252.67,374.1675,0
2021-04-30 06:00:00,14.11,8.383840934,220.79,331.14625,0
2021-04-30 06:15:00,14.97,8.633883828,229.9,329.03125,0
2021-04-30 06:30:00,14.4,8.883926722,245.08,290.37,0
2021-04-30 06:45:00,15.63,9.133969617,248.3,366.84125,0
2021-04-30 07:00:00,15,9.384012511,220.22,311.60125,0
2021-04-30 07:15:00,16.57,9.680594692,228.21,345.4425,0
2021-04-30 07:30:00,15.86,9.977176872,237.01,336.58125,0
2021-04-30 07:45:00,17.98,10.27375905,246.13,328.39,0
2021-04-30 08:00:00,18,10.57034123,230.98,1051.93375,0
2021-04-30 08:15:00,17.97,10.78103728,248.3,1031.74,0
2021-04-30 08:30:00,34.22,10.99173332,259.32,1003.37125,0
2021-04-30 08:45:00,35.97,11.20242936,272.1,1095.83,0
2021-04-30 09:00:00,34.22,11.41312541,228.34,1018.395,0
2021-04-30 09:15:00,36.01,11.66020671,244.02,1085.2675,0
2021-04-30 09:30:00,33.9,11.90728801,257.57,1071.09375,0
2021-04-30 09:45:00,40.74,12.15436932,272.56,1041.88625,0
2021-04-30 10:00:00,39.33,12.40145062,226.53,1021.89375,0
2021-04-30 10:15:00,37.65,12.51356799,238.62,1051.61,0
2021-04-30 10:30:00,36.18,12.62568536,253.45,1088.07625,0
2021-04-30 10:45:00,42.17,12.73780274,264.36,1026.1975,0
2021-04-30 11:00:00,42.03,12.84992011,227.07,1108.04375,0
2021-04-30 11:15:00,39.06,12.95103728,235.12,1085.12125,0
2021-04-30 11:30:00,40.29,13.05215446,247.09,1049.175,0
2021-04-30 11:45:00,44.47,13.15327164,261.33,1076.1075,0
2021-04-30 12:00:00,42.73,13.25438882,222.72,1028.47,0
2021-04-30 12:15:00,42.24,13.31488989,233.68,1075.05,0
2021-04-30 12:30:00,39.62,13.37539096,246.83,1069.59875,0
2021-04-30 12:45:00,45.8,13.43589203,261.15,1018.335,0
2021-04-30 13:00:00,44.34,13.49639311,226.57,1056.005,0
2021-04-30 13:15:00,41.3,13.47608505,233.16,1014.24375,0
2021-04-30 13:30:00,40.7,13.455777,243.25,1020.5825,0
2021-04-30 13:45:00,43.56,13.43546895,259.09,1038.045,0
2021-04-30 14:00:00,42.82,13.4151609,227.35,1103.24,0
2021-04-30 14:15:00,41.98,13.38216031,235.74,1072.94625,0
2021-04-30 14:30:00,41.83,13.34915973,240.75,1108.8175,0
2021-04-30 14:45:00,44.79,13.31615914,250.92,1083.9525,0
2021-04-30 15:00:00,44.58,13.28315856,226.39,1100.41125,0
2021-04-30 15:15:00,42.91,13.15242547,236.12,1118.4125,0
2021-04-30 15:30:00,41.75,13.02169238,243.62,1048.04125,0
2021-04-30 15:45:00,44.94,12.8909593,253.04,1024.27125,0
2021-04-30 16:00:00,41.27,12.76022621,224.35,1029.01125,0
2021-04-30 16:15:00,39.4,12.65022426,235.24,1002.71625,0
2021-04-30 16:30:00,38.21,12.54022231,239.46,1019.05125,0
2021-04-30 16:45:00,40.38,12.43022036,247.16,1064.08125,0
2021-04-30 17:00:00,39.15,12.32021841,220.33,1074.8425,0
2021-04-30 17:15:00,39.3,12.1112147,229.46,1002.26875,0
2021-04-30 17:30:00,38.09,11.902211,241.3,1053.04625,0
2021-04-30 17:45:00,38.57,11.69320729,247.18,1081.8075,0
2021-04-30 18:00:00,38.12,11.48420359,219.11,1117.12,0
2021-04-30 18:15:00,36.89,11.29212326,233.18,1015.40875,0
2021-04-30 18:30:00,36.46,11.10004293,238.07,1058.2975,0
2021-04-30 18:45:00,36.46,10.9079626,243.69,1011.3775,0
2021-04-30 19:00:00,35.29,10.71588228,220.97,347.18375,0
2021-04-30 19:15:00,33,10.46160854,219.15,309.35125,0
2021-04-30 19:30:00,17.83,10.2073348,224.24,312.81,0
2021-04-30 19:45:00,17.27,9.95306106,226.76,336.2975,0
2021-04-30 20:00:00,16.95,9.698787322,214,253.65375,0
2021-04-30 20:15:00,16.91,9.515168682,218.38,363.55125,0
2021-04-30 20:30:00,14.79,9.331550042,225.15,324.2575,0
2021-04-30 20:45:00,17.19,9.147931403,229.79,353.96125,0
2021-04-30 21:00:00,15.89,8.964312763,219.04,350.88375,0
2021-04-30 21:15:00,16.02,8.882657469,223.78,291.44625,0
2021-04-30 21:30:00,15.64,8.801002175,225.54,360.1625,0
2021-04-30 21:45:00,14.64,8.719346882,229.33,264.77875,0
2021-04-30 22:00:00,15.71,8.637691588,216.39,317.75875,0
2021-04-30 22:15:00,13.63,8.461688468,218.75,323.17875,0
2021-04-30 22:30:00,14.28,8.285685348,223.16,345.39875,0
2021-04-30 22:45:00,14.4,8.109682228,225.02,275.135,0
2021-04-30 23:00:00,14.45,7.933679107,217.28,278.48875,0
2021-04-30 23:15:00,12.79,7.77036852,222.41,297.5225,0
2021-04-30 23:30:00,12.55,7.607057933,222.96,327.19625,0
2021-04-30 23:45:00,12.78,7.443747345,225.55,252.00125,0
2021-05-01 00:00:00,12.87,7.280436758,65.06,212.91875,0
2021-05-01 00:15:00,11.37,7.11712617,69.76,157.275,0
2021-05-01 00:30:00,10.47,6.953815583,71.88,180.56125,0
2021-05-01 00:45:00,15.21,6.790504995,74.51,175.92,0
2021-05-01 01:00:00,15.45,6.627194408,64.42,160.10125,0
2021-05-01 01:15:00,14.71,6.543846777,67.96,169.7925,0
2021-05-01 01:30:00,13.54,6.460499145,69.56,150.675,0
2021-05-01 01:45:00,14.92,6.377151514,73.04,144.6,0
2021-05-01 02:00:00,13.39,6.293803882,64.39,138.00625,0
2021-05-01 02:15:00,12.85,6.264611057,65.62,187.6725,0
2021-05-01 02:30:00,12.19,6.235418232,68.34,222.9225,0
2021-05-01 02:45:00,15.32,6.206225407,69.99,135.055,0
2021-05-01 03:00:00,16.73,6.177032582,63,150.96,0
2021-05-01 03:15:00,12.22,6.096646541,65.47,142.3175,0
2021-05-01 03:30:00,12.64,6.016260501,66.13,136.33875,0
2021-05-01 03:45:00,12.75,5.93587446,69.35,242.87,0
2021-05-01 04:00:00,12.08,5.85548842,61.91,134.80125,0
2021-05-01 04:15:00,16.79,5.927835856,65.23,180.61375,0
2021-05-01 04:30:00,11.75,6.000183293,66.86,162.79625,0
2021-05-01 04:45:00,14.85,6.072530729,66.73,128.755,0
2021-05-01 05:00:00,13.73,6.144878165,63.33,128.885,0
2021-05-01 05:15:00,12.26,6.338650831,64.78,225.6725,0
2021-05-01 05:30:00,12.62,6.532423497,64.68,151.285,0
2021-05-01 05:45:00,18.46,6.726196163,67.5,243.925,0
2021-05-01 06:00:00,14.76,6.919968829,61.6,159.095,0
2021-05-01 06:15:00,20.5,7.218243348,63.18,224.6575,0
2021-05-01 06:30:00,16,7.516517866,65.8,241.06125,0
2021-05-01 06:45:00,21.69,7.814792384,67.15,249.465,0
2021-05-01 07:00:00,23.23,8.113066903,63.23,184.7375,0
2021-05-01 07:15:00,23.89,8.371148401,62.58,239.07875,0
2021-05-01 07:30:00,20.19,8.6292299,65.08,168.575,0
2021-05-01 07:45:00,25.36,8.887311398,66.56,236.56875,0
2021-05-01 08:00:00,21.16,9.145392896,64.16,501.44125,0
2021-05-01 08:15:00,26.14,9.38866644,65.89,505.09125,0
2021-05-01 08:30:00,45.6,9.631939983,68.4,522.6425,0
2021-05-01 08:45:00,48.43,9.875213526,69.68,543.04125,0
2021-05-01 09:00:00,49.96,10.11848707,62.24,573.8725,0
2021-05-01 09:15:00,50.96,10.30675964,64.66,549.63875,0
2021-05-01 09:30:00,53.5,10.49503221,66.82,500.725,0
2021-05-01 09:45:00,57.63,10.68330478,69.13,545.2925,0
2021-05-01 10:00:00,52.74,10.87157734,63.54,515.03625,0
2021-05-01 10:15:00,56.16,11.11019696,65.17,548.41625,0
2021-05-01 10:30:00,53.33,11.34881657,65.87,520.3,0
2021-05-01 10:45:00,61.31,11.58743619,68.28,546.935,0
2021-05-01 11:00:00,58.73,11.8260558,63.43,584.405,0
2021-05-01 11:15:00,61.57,11.99740499,64.55,574.17875,0
2021-05-01 11:30:00,64.04,12.16875419,66.15,605.625,0
2021-05-01 11:45:00,67.98,12.34010338,68.86,596.93625,0
2021-05-01 12:00:00,71,12.51145257,63.39,611.4875,0
2021-05-01 12:15:00,69.66,12.6709554,64.56,597.76125,0
2021-05-01 12:30:00,69.6,12.83045822,66.7,563.9025,0
2021-05-01 12:45:00,74.06,12.98996105,66.78,624.7,0
2021-05-01 13:00:00,70.39,13.14946388,63.11,608.01,0
2021-05-01 13:15:00,75.16,13.2493118,63.88,512.21375,0
2021-05-01 13:30:00,74.01,13.34915973,65.12,572.4325,0
2021-05-01 13:45:00,67.92,13.44900765,67.05,547.1175,0
2021-05-01 14:00:00,74.13,13.54885557,62.94,615.35125,0
2021-05-01 14:15:00,70.67,13.60089496,64.23,558.91,0
2021-05-01 14:30:00,76.27,13.65293434,65.64,519.02125,0
2021-05-01 14:45:00,74.51,13.70497373,65.8,541.9675,0
2021-05-01 15:00:00,69.28,13.75701311,62.37,549.055,0
2021-05-01 15:15:00,70.59,13.76801331,64.37,619.06375,0
2021-05-01 15:30:00,71.25,13.7790135,64.47,624.33625,0
2021-05-01 15:45:00,82.23,13.7900137,65.67,532.4375,0
2021-05-01 16:00:00,80.74,13.80101389,63.13,536.93,0
2021-05-01 16:15:00,70.35,13.69355045,62.89,614.39,0
2021-05-01 16:30:00,69.28,13.586087,64.88,535.82125,0
2021-05-01 16:45:00,79.24,13.47862356,65.94,504.84,0
2021-05-01 17:00:00,70.48,13.37116012,61.91,559.83375,0
2021-05-01 17:15:00,64.5,13.12577115,63.45,514.585,0
2021-05-01 17:30:00,67.89,12.88038219,64.04,524.41625,0
2021-05-01 17:45:00,65.5,12.63499322,65.95,545.27875,0
2021-05-01 18:00:00,63.92,12.38960425,61.24,552.06875,0
2021-05-01 18:15:00,63.75,12.04563662,62.72,530.10875,0
2021-05-01 18:30:00,61.13,11.70166898,64.63,579.825,0
2021-05-01 18:45:00,60.98,11.35770135,65.39,529.95125,0
2021-05-01 19:00:00,62.37,11.01373371,60.95,201.84,0
2021-05-01 19:15:00,55.2,10.74634435,61.22,199.00875,0
2021-05-01 19:30:00,27.03,10.478955,62.96,184.64375,0
2021-05-01 19:45:00,27.26,10.21156564,62.48,242.045,0
2021-05-01 20:00:00,25.31,9.944176287,62,240.645,0
2021-05-01 20:15:00,28.65,9.686517874,61.14,128.38625,0
2021-05-01 20:30:00,27.94,9.42885946,63.32,148.87375,0
2021-05-01 20:45:00,19.02,9.171201046,63.01,210.6775,0
2021-05-01 21:00:00,20.1,8.913542632,60.66,196.1625,0
2021-05-01 21:15:00,23.46,8.691000225,62.16,154.24,0
2021-05-01 21:30:00,21.95,8.468457819,63.48,172.21,0
2021-05-01 21:45:00,19.04,8.245915412,62.19,247.50125,0
2021-05-01 22:00:00,19.44,8.023373005,60.74,127.20125,0
2021-05-01 22:15:00,23.44,7.870216444,62.87,208.765,0
2021-05-01 22:30:00,15.83,7.717059883,63.09,222.82875,0
2021-05-01 22:45:00,20.76,7.563903321,63.12,240.695,0
2021-05-01 23:00:00,20.75,7.41074676,61.86,227.83375,0
2021-05-01 23:15:00,21.4,7.293975459,61.63,175.91875,0
2021-05-01 23:30:00,20.3,7.177204158,62.5,168.985,0
2021-05-01 23:45:00,17.28,7.060432858,62.48,189.59125,0
2021-05-02 00:00:00,16.63,6.943661557,64.68,174.77,0
2021-05-02 00:15:00,17.35,6.818851652,68.61,189.205,0
2021-05-02 00:30:00,16.22,6.694041747,73.35,150.985,0
2021-05-02 00:45:00,16.37,6.569231842,74.86,147.785,0
2021-05-02 01:00:00,13.71,6.444421937,64.49,165.07875,0
2021-05-02 01:15:00,12.9,6.364035897,68.09,205.975,0
2021-05-02 01:30:00,13.33,6.283649856,69.99,169.255,0
2021-05-02 01:45:00,16.23,6.203263816,71.44,211.07,0
2021-05-02 02:00:00,13.87,6.122877775,63.63,187.725,0
2021-05-02 02:15:00,15.29,6.04206865,66.4,145.415,0
2021-05-02 02:30:00,13.92,5.961259526,68.98,215.34875,0
2021-05-02 02:45:00,12.72,5.880450401,70.05,247.93,0
2021-05-02 03:00:00,15.32,5.799641276,62.72,187.01125,0
2021-05-02 03:15:00,15.99,5.652407897,65.82,143.17625,0
2021-05-02 03:30:00,13.05,5.505174517,67,140.0325,0
2021-05-02 03:45:00,11.68,5.357941138,68.66,164.6575,0
2021-05-02 04:00:00,10.95,5.210707759,62.68,136.33125,0
2021-05-02 04:15:00,11.72,5.24624685,63.67,195.975,0
2021-05-02 04:30:00,10.49,5.281785942,66.18,177.0075,0
2021-05-02 04:45:00,13.62,5.317325033,68.14,126.035,0
2021-05-02 05:00:00,12.77,5.352864125,63.25,208.42375,0
2021-05-02 05:15:00,10.87,5.779756308,64,190.43875,0
2021-05-02 05:30:00,15.17,6.206648491,66.12,200.15125,0
2021-05-02 05:45:00,16.07,6.633540674,67.58,148.01375,0
2021-05-02 06:00:00,17.56,7.060432858,62.8,181.735,0
2021-05-02 06:15:00,15.43,7.574057348,64.15,175.22375,0
2021-05-02 06:30:00,18.31,8.087681838,65.81,228.76375,0
2021-05-02 06:45:00,19.96,8.601306328,67.11,221.2225,0
2021-05-02 07:00:00,24.73,9.114930818,61.54,212.5825,0
2021-05-02 07:15:00,25.05,9.566784982,62.72,144.3875,0
2021-05-02 07:30:00,25.3,10.01863915,64.72,132.9125,0
2021-05-02 07:45:00,22.18,10.47049331,65.15,166.27125,0
2021-05-02 08:00:00,21.92,10.92234747,63.17,555.5575,0
2021-05-02 08:15:00,25.23,11.22950677,65.17,605.745,0
2021-05-02 08:30:00,60.35,11.53666606,67.72,518.865,0
2021-05-02 08:45:00,68.26,11.84382535,70.28,578.5075,0
2021-05-02 09:00:00,60.12,12.15098464,62.73,619.805,0
2021-05-02 09:15:00,64.51,12.27410221,65.9,610.99,0
2021-05-02 09:30:00,66.91,12.39721977,66.57,501.3075,0
2021-05-02 09:45:00,73.35,12.52033734,68.05,617.125,0
2021-05-02 10:00:00,60.59,12.64345491,62.72,546.5675,0
2021-05-02 10:15:00,71.98,12.80634241,65.48,591.31,0
2021-05-02 10:30:00,64.87,12.96922991,66.38,580.23,0
2021-05-02 10:45:00,74.83,13.13211742,69.12,507.58625,0
2021-05-02 11:00:00,72,13.29500492,63.74,574.29375,0
2021-05-02 11:15:00,64.52,13.41050697,64.14,527.63375,0
2021-05-02 11:30:00,69.6,13.52600902,66.64,551.14375,0
2021-05-02 11:45:00,69.97,13.64151106,68.6,595.5175,0
2021-05-02 12:00:00,72.72,13.75701311,62.01,514.83125,0
2021-05-02 12:15:00,75.54,13.82936055,63.7,564.1175,0
2021-05-02 12:30:00,65.99,13.90170798,66.72,572.07,0
2021-05-02 12:45:00,77.45,13.97405542,67,512.98625,0
2021-05-02 13:00:00,77.04,14.04640286,61.66,591.335,0
2021-05-02 13:15:00,67.97,14.02778714,63.22,591.20375,0
2021-05-02 13:30:00,75.86,14.00917143,65.51,578.64375,0
2021-05-02 13:45:00,81.09,13.99055571,67.92,615.70875,0
2021-05-02 14:00:00,77.95,13.97194,62.28,579.61125,0
2021-05-02 14:15:00,80.16,14.07898036,64.61,501.36875,0
2021-05-02 14:30:00,74.59,14.18602072,66.26,596.5575,0
2021-05-02 14:45:00,71.71,14.29306108,66.6,621.02375,0
2021-05-02 15:00:00,80.75,14.40010143,62.92,561.6825,0
2021-05-02 15:15:00,81.65,14.35229289,64.35,535.045,0
2021-05-02 15:30:00,74.71,14.30448435,65.64,563.87875,0
2021-05-02 15:45:00,74.95,14.25667582,66.42,511.90625,0
2021-05-02 16:00:00,76.54,14.20886728,63.27,622.96125,0
2021-05-02 16:15:00,69.31,14.12594273,62.84,591.5425,0
2021-05-02 16:30:00,80.03,14.04301818,64.08,573.775,0
2021-05-02 16:45:00,79.33,13.96009363,67.1,549.69,0
2021-05-02 17:00:00,77.35,13.87716909,62.78,538.58375,0
2021-05-02 17:15:00,72.81,13.7273972,63.65,507.7275,0
2021-05-02 17:30:00,68.27,13.57762532,64.33,553.365,0
2021-05-02 17:45:00,67.94,13.42785343,66.83,511.1775,0
2021-05-02 18:00:00,71.22,13.27808154,61.33,616.875,0
2021-05-02 18:15:00,65.15,13.04157735,63.68,616.2225,0
2021-05-02 18:30:00,72.24,12.80507316,63.63,548.435,0
2021-05-02 18:45:00,76.03,12.56856897,66.16,571.2375,0
2021-05-02 19:00:00,65.76,12.33206477,61.77,142.38625,0
2021-05-02 19:15:00,66.72,12.09809909,61.57,136.47125,0
2021-05-02 19:30:00,24.96,11.8641334,63.11,140.8675,0
2021-05-02 19:45:00,24.8,11.63016771,64.01,141.14375,0
2021-05-02 20:00:00,24.76,11.39620203,62.26,157.7175,0
2021-05-02 20:15:00,23.97,11.18042897,62.71,167.32,0
2021-05-02 20:30:00,24.76,10.96465592,62.49,126.23875,0
2021-05-02 20:45:00,25.49,10.74888286,62.52,144.56125,0
2021-05-02 21:00:00,21.43,10.5331098,60.53,232.69,0
2021-05-02 21:15:00,22.6,10.36514529,62.24,191.9025,0
2021-05-02 21:30:00,29.42,10.19718077,62.12,248.0975,0
2021-05-02 21:45:00,26.15,10.02921626,63.57,225.7575,0
2021-05-02 22:00:00,29.76,9.86125174,60.51,198.84625,0
2021-05-02 22:15:00,27.68,9.776634856,62.68,184.0225,0
2021-05-02 22:30:00,24.98,9.692017971,61.91,180.87,0
2021-05-02 22:45:00,24.33,9.607401086,62.67,225.6475,0
2021-05-02 23:00:00,23.4,9.522784202,61.78,183.32875,0
2021-05-02 23:15:00,26.81,9.457629201,61.13,171.49375,0
2021-05-02 23:30:00,23.24,9.392474199,63.4,153.9975,0
2021-05-02 23:45:00,22.38,9.327319198,62.49,133.615,0
2021-05-03 00:00:00,21.03,9.262164197,278.88,313.40875,0
2021-05-03 00:15:00,18.91,9.126354097,312.37,290.1625,0
2021-05-03 00:30:00,31.73,8.990543997,333.65,293.6425,0
2021-05-03 00:45:00,13.66,8.854733897,357.34,351.095,0
2021-05-03 01:00:00,13.02,8.718923797,271.14,331.97875,0
2021-05-03 01:15:00,13.3,8.5776136,296.36,313.3525,0
2021-05-03 01:30:00,12.54,8.436303402,317.97,321.3175,0
2021-05-03 01:45:00,13.29,8.294993205,329.91,300.22875,0
2021-05-03 02:00:00,12.77,8.153683008,262.78,306.99,0
2021-05-03 02:15:00,12.01,8.053411999,285.73,328.2375,0
2021-05-03 02:30:00,11.8,7.953140991,301.26,295.35875,0
2021-05-03 02:45:00,12.89,7.852869983,313.15,347.91125,0
2021-05-03 03:00:00,11.91,7.752598974,261.65,264.0775,0
2021-05-03 03:15:00,12.26,7.710713616,278.82,372.15,0
2021-05-03 03:30:00,10.96,7.668828258,290.59,339.64,0
2021-05-03 03:45:00,13.12,7.6269429,307.79,340.185,0
2021-05-03 04:00:00,12.27,7.585057543,258.02,329.105,0
2021-05-03 04:15:00,12.06,7.611288777,270.01,314.30625,0
2021-05-03 04:30:00,11.72,7.637520011,281.89,294.7,0
2021-05-03 04:45:00,12.3,7.663751245,296.94,327.745,0
2021-05-03 05:00:00,11.87,7.68998248,256.84,370.41125,0
2021-05-03 05:15:00,12.29,7.880793555,267.78,354.5475,0
2021-05-03 05:30:00,12.88,8.071604629,277.61,268.01125,0
2021-05-03 05:45:00,13.73,8.262415704,293.66,323.64,0
2021-05-03 06:00:00,12.45,8.453226779,256.59,347.1175,0
2021-05-03 06:15:00,13.5,8.716385291,269.5,324.9425,0
2021-05-03 06:30:00,13.95,8.979543802,278.53,269.2925,0
2021-05-03 06:45:00,14.78,9.242702313,282.48,279.515,0
2021-05-03 07:00:00,13.94,9.505860825,255.03,343.785,0
2021-05-03 07:15:00,14.4,9.85067463,267.25,257.225,0
2021-05-03 07:30:00,15.98,10.19548843,269.31,354.68625,0
2021-05-03 07:45:00,15.42,10.54030224,283.7,366.58125,0
2021-05-03 08:00:00,17.68,10.88511605,265.33,83.32125,0
2021-05-03 08:15:00,18.38,11.11865865,278.8,118.575,0
2021-05-03 08:30:00,12.73,11.35220125,299.73,14.4425,0
2021-05-03 08:45:00,13.9,11.58574385,314.2,46.64125,0
2021-05-03 09:00:00,11.85,11.81928645,264.32,63.28,0
2021-05-03 09:15:00,12.69,11.98978947,274.98,0.7525,0
2021-05-03 09:30:00,13.19,12.1602925,292.67,36.72125,0
2021-05-03 09:45:00,12.15,12.33079552,304.53,45.0625,0
2021-05-03 10:00:00,13.15,12.50129854,258.89,86.83125,0
2021-05-03 10:15:00,13.42,12.63583939,274.27,9.13375,0
2021-05-03 10:30:00,14.42,12.77038024,290.77,49.5525,0
2021-05-03 10:45:00,12.98,12.90492108,305.84,98.93,0
2021-05-03 11:00:00,14.05,13.03946193,255.94,44.35625,0
2021-05-03 11:15:00,15.24,13.14523303,269.74,10.00875,0
2021-05-03 11:30:00,14.08,13.25100414,287.7,43.2025,0
2021-05-03 11:45:00,13.49,13.35677525,295.78,105.055,0
2021-05-03 12:00:00,14.41,13.46254635,261.22,108.8975,0
2021-05-03 12:15:00,15.91,13.54589398,269.32,120.8475,0
2021-05-03 12:30:00,16.04,13.62924162,284.19,75.60625,0
2021-05-03 12:45:00,16.8,13.71258925,299.04,122.44,0
2021-05-03 13:00:00,15.63,13.79593688,258.42,83.7375,0
2021-05-03 13:15:00,16.79,13.89197704,267.05,7.85625,0
2021-05-03 13:30:00,15.82,13.98801721,283.49,56.64375,0
2021-05-03 13:45:00,14.18,14.08405737,295.78,31.45625,0
2021-05-03 14:00:00,15.59,14.18009753,258.26,84.2375,0
2021-05-03 14:15:00,14.96,14.23382926,264.67,44.52375,0
2021-05-03 14:30:00,16.26,14.28756098,280.74,30.7525,0
2021-05-03 14:45:00,15.54,14.3412927,287.34,40.8525,0
2021-05-03 15:00:00,15.17,14.39502442,252.78,66.9625,0
2021-05-03 15:15:00,15.43,14.41152471,264.3,118.875,0
2021-05-03 15:30:00,16.1,14.42802501,277.89,12.08875,0
2021-05-03 15:45:00,17.85,14.4445253,288.26,115.05,0
2021-05-03 16:00:00,14.77,14.46102559,254.43,23.63625,0
2021-05-03 16:15:00,17.47,14.38952432,268.7,52.66,0
2021-05-03 16:30:00,15.01,14.31802306,279.13,2.09375,0
2021-05-03 16:45:00,15.82,14.24652179,281.38,97.55625,0
2021-05-03 17:00:00,14.33,14.17502052,253.5,105.64,0
2021-05-03 17:15:00,16.65,13.92370837,260.39,10.07375,0
2021-05-03 17:30:00,16.58,13.67239623,272.14,106.865,0
2021-05-03 17:45:00,14.03,13.42108408,283.59,59.22625,0
2021-05-03 18:00:00,16.22,13.16977193,254.18,62.15,0
2021-05-03 18:15:00,14.68,12.90492108,261.42,12.33375,0
2021-05-03 18:30:00,14.4,12.64007023,270.62,84.56125,0
2021-05-03 18:45:00,13.04,12.37521938,280.53,42.1325,0
2021-05-03 19:00:00,14.43,12.11036854,248.45,335.03625,0
2021-05-03 19:15:00,13.11,11.86074873,255.58,355.0675,0
2021-05-03 19:30:00,18.88,11.61112892,256.4,273.24375,0
2021-05-03 19:45:00,19.84,11.36150911,263.21,322.6875,0
2021-05-03 20:00:00,17.38,11.1118893,245.87,367.52375,0
2021-05-03 20:15:00,18.07,10.93123225,249.63,360.11375,0
2021-05-03 20:30:00,18.5,10.7505752,255.68,359.23,0
2021-05-03 20:45:00,18.56,10.56991815,260.96,347.47125,0
2021-05-03 21:00:00,18.11,10.3892611,247.95,307.06625,0
2021-05-03 21:15:00,17.43,10.23610454,250.61,286.97125,0
2021-05-03 21:30:00,16.22,10.08294798,254.92,308.29,0
2021-05-03 21:45:00,15.89,9.929791417,257.79,364.44,0
2021-05-03 22:00:00,16.01,9.776634856,248.78,289.23125,0
2021-05-03 22:15:00,16.75,9.645901769,248.17,368.815,0
2021-05-03 22:30:00,15.05,9.515168682,257.69,346.19125,0
2021-05-03 22:45:00,16.52,9.384435595,259.92,253.60125,0
2021-05-03 23:00:00,15.9,9.253702508,245.45,284.3575,0
2021-05-03 23:15:00,13.78,9.114084649,253.26,279.965,0
2021-05-03 23:30:00,14.08,8.974466789,253.43,333.8575,0
2021-05-03 23:45:00,14.07,8.834848929,260.08,305.72875,0
2021-05-04 00:00:00,14.62,8.69523107,282.14,300.555,0
2021-05-04 00:15:00,13.95,8.59580623,309.1,270.8575,0
2021-05-04 00:30:00,13.57,8.496381391,336.7,347.21625,0
2021-05-04 00:45:00,12.57,8.396956551,358.5,256.61375,0
2021-05-04 01:00:00,13.1,8.297531712,268.68,328.03125,0
2021-05-04 01:15:00,11.48,8.178644989,293.22,338.17875,0
2021-05-04 01:30:00,11.9,8.059758266,315.54,305.22375,0
2021-05-04 01:45:00,13.11,7.940871543,336.03,347.36,0
2021-05-04 02:00:00,12.07,7.82198482,266.88,252.215,0
2021-05-04 02:15:00,12.14,7.771637773,287.24,256.785,0
2021-05-04 02:30:00,10.69,7.721290727,302.39,255.49125,0
2021-05-04 02:45:00,11.45,7.670943681,317.12,364.04,0
2021-05-04 03:00:00,11.1,7.620596634,260.37,273.19,0
2021-05-04 03:15:00,12.18,7.538518256,276.04,272.8525,0
2021-05-04 03:30:00,10.79,7.456439878,288.34,351.245,0
2021-05-04 03:45:00,11.38,7.3743615,307.74,359.36875,0
2021-05-04 04:00:00,12.06,7.292283122,256.17,360.74125,0
2021-05-04 04:15:00,11.91,7.32655296,275.58,364.9925,0
2021-05-04 04:30:00,11.65,7.360822798,288.56,272.41625,0
2021-05-04 04:45:00,12.64,7.395092636,293.6,323.25625,0
2021-05-04 05:00:00,11.07,7.429362475,260.77,263.57375,0
2021-05-04 05:15:00,11.76,7.695905662,272.19,281.695,0
2021-05-04 05:30:00,11.2,7.962448848,283.54,320.89,0
2021-05-04 05:45:00,12.34,8.228992035,289.22,362.17625,0
2021-05-04 06:00:00,13.16,8.495535222,253.3,334.7375,0
2021-05-04 06:15:00,14.03,8.79000198,269.25,295.81125,0
2021-05-04 06:30:00,13.97,9.084468739,274.94,324.13375,0
2021-05-04 06:45:00,14.49,9.378935498,284.49,311.4525,0
2021-05-04 07:00:00,15.13,9.673402256,252.2,258.5875,0
2021-05-04 07:15:00,15.23,9.956022651,264.45,252.32125,0
2021-05-04 07:30:00,14.53,10.23864305,270.45,365.94125,0
2021-05-04 07:45:00,15.43,10.52126344,283.58,341.19125,0
2021-05-04 08:00:00,17.94,10.80388384,262.06,1015.85375,0
2021-05-04 08:15:00,17.72,11.05646524,282.15,1029.14875,0
2021-05-04 08:30:00,31.27,11.30904664,299.58,1013.33,0
2021-05-04 08:45:00,33.95,11.56162804,315.34,1101.33,0
2021-05-04 09:00:00,32.72,11.81420944,260.49,1075.36,0
2021-05-04 09:15:00,33.82,11.99909733,275.77,1100.72875,0
2021-05-04 09:30:00,32.73,12.18398522,292.05,1080.85,0
2021-05-04 09:45:00,38.28,12.36887312,310.36,1017.05375,0
2021-05-04 10:00:00,36.93,12.55376101,257.95,1113.22,0
2021-05-04 10:15:00,34.67,12.72807179,273.38,1025.65,0
2021-05-04 10:30:00,35.82,12.90238258,288.11,1085.49125,0
2021-05-04 10:45:00,38.85,13.07669336,306.83,1005.6825,0
2021-05-04 11:00:00,39.34,13.25100414,257.61,1043.60375,0
2021-05-04 11:15:00,36.73,13.46296944,273.87,1106.1875,0
2021-05-04 11:30:00,36.68,13.67493473,282.62,1075.12875,0
2021-05-04 11:45:00,43.45,13.88690003,301.91,1075.59625,0
2021-05-04 12:00:00,41.51,14.09886533,259.57,1005.8725,0
2021-05-04 12:15:00,41.16,14.24482945,272.22,1096.345,0
2021-05-04 12:30:00,38.18,14.39079358,282.12,1101.62875,0
2021-05-04 12:45:00,45.06,14.5367577,298.84,1031.71125,0
2021-05-04 13:00:00,44.22,14.68272183,257.07,1109.88,0
2021-05-04 13:15:00,41.75,14.82530128,270.11,1046.28375,0
2021-05-04 13:30:00,42.6,14.96788073,279.05,1089.04875,0
2021-05-04 13:45:00,45.68,15.11046018,292.75,1089.99625,0
2021-05-04 14:00:00,45.82,15.25303963,258.75,1097.40875,0
2021-05-04 14:15:00,45.22,15.35415681,268.24,1099.59875,0
2021-05-04 14:30:00,44.31,15.45527399,282.66,1086.13125,0
2021-05-04 14:45:00,48.5,15.55639116,292.33,1048.76625,0
2021-05-04 15:00:00,47.23,15.65750834,259.21,1119.25375,0
2021-05-04 15:15:00,44.68,15.64862357,269.98,1119.15875,0
2021-05-04 15:30:00,45.62,15.6397388,275.01,1118.96625,0
2021-05-04 15:45:00,49.39,15.63085402,288.37,1070.45,0
2021-05-04 16:00:00,48.03,15.62196925,251.91,1074.695,0
2021-05-04 16:15:00,45.86,15.52635217,268.24,1092.76,0
2021-05-04 16:30:00,44.32,15.43073509,276.43,1108.48,0
2021-05-04 16:45:00,48.74,15.33511801,284.57,1055.53875,0
2021-05-04 17:00:00,46.86,15.23950093,255.36,1116.08,0
2021-05-04 17:15:00,43.88,14.98141943,266.82,1019.93375,0
2021-05-04 17:30:00,43.93,14.72333793,271.82,1009.08625,0
2021-05-04 17:45:00,43.7,14.46525644,286.79,1122.70625,0
2021-05-04 18:00:00,41.42,14.20717494,250.08,1053.04875,0
2021-05-04 18:15:00,42.78,13.79762922,264.69,1048.1625,0
2021-05-04 18:30:00,38.52,13.38808349,274.36,1060.40375,0
2021-05-04 18:45:00,40.72,12.97853777,278.29,1009.09375,0
2021-05-04 19:00:00,38.31,12.56899205,247.05,253.41,0
2021-05-04 19:15:00,35.27,12.26310201,252.19,369.0725,0
2021-05-04 19:30:00,17.81,11.95721197,253.64,363.455,0
2021-05-04 19:45:00,20.78,11.65132194,260.35,288.69875,0
2021-05-04 20:00:00,19.94,11.3454319,246.94,285.34625,0
2021-05-04 20:15:00,17.79,11.15546699,250.27,285.32625,0
2021-05-04 20:30:00,17.23,10.96550209,260.65,358.41125,0
2021-05-04 20:45:00,17.28,10.77553718,258.27,373.735,0
2021-05-04 21:00:00,18.43,10.58557227,252.07,316.4925,0
2021-05-04 21:15:00,18.14,10.42818487,248.73,302.805,0
2021-05-04 21:30:00,16.79,10.27079746,254.72,254.22875,0
2021-05-04 21:45:00,16.42,10.11341006,258.93,342.5775,0
2021-05-04 22:00:00,15.25,9.956022651,249.09,312.665,0
2021-05-04 22:15:00,16.65,9.851943883,253.98,278.6725,0
2021-05-04 22:30:00,15.8,9.747865115,257.76,253.97,0
2021-05-04 22:45:00,15.21,9.643786347,258.91,315.4825,0
2021-05-04 23:00:00,14.46,9.539707579,248.75,251.78125,0
2021-05-04 23:15:00,15.36,9.451282934,249.08,324.42375,0
2021-05-04 23:30:00,14.05,9.36285829,252.55,321.585,0
2021-05-04 23:45:00,15.47,9.274433645,255.29,313,0
2021-05-05 00:00:00,15.26,9.186009001,140.15,310.12625,0
2021-05-05 00:15:00,14.88,9.13143111,155.02,369.95,0
2021-05-05 00:30:00,14.66,9.076853219,166.38,335.675,0
2021-05-05 00:45:00,21.02,9.022275329,180.05,361.16375,0
2021-05-05 01:00:00,18.75,8.967697438,134.97,320.05125,0
2021-05-05 01:15:00,18.67,8.895773086,146,365.70375,0
2021-05-05 01:30:00,16.77,8.823848734,155.38,360.51375,0
2021-05-05 01:45:00,20.71,8.751924382,168.21,351.4875,0
2021-05-05 02:00:00,19.51,8.68000003,132.94,351.69875,0
2021-05-05 02:15:00,18.46,8.608921847,143.74,279.14375,0
2021-05-05 02:30:00,17.58,8.537843664,150.78,275.145,0
2021-05-05 02:45:00,17.46,8.466765481,157.21,276.7425,0
2021-05-05 03:00:00,16.53,8.395687298,132.04,276.35875,0
2021-05-05 03:15:00,16.08,8.338147816,137.77,324.39125,0
2021-05-05 03:30:00,15.66,8.280608335,145.44,262.775,0
2021-05-05 03:45:00,18.42,8.223068853,151.61,360.695,0
2021-05-05 04:00:00,16.05,8.165529371,130.93,325.88125,0
2021-05-05 04:15:00,18.37,8.209530152,136.19,364.95,0
2021-05-05 04:30:00,17.09,8.253530932,144.07,335.58875,0
2021-05-05 04:45:00,19.81,8.297531712,147.2,317.9925,0
2021-05-05 05:00:00,18.58,8.341532492,127.9,301.9675,0
2021-05-05 05:15:00,17.85,8.593690808,135.94,320.55,0
2021-05-05 05:30:00,17.6,8.845849124,139.34,331.1725,0
2021-05-05 05:45:00,20.17,9.098007441,143.82,351.78,0
2021-05-05 06:00:00,20.44,9.350165757,127.47,343.50375,0
2021-05-05 06:15:00,21.46,9.653517289,133.58,327.8475,0
2021-05-05 06:30:00,21.47,9.95686882,136.34,262.36,0
2021-05-05 06:45:00,23.08,10.26022035,143.68,301.6825,0
2021-05-05 07:00:00,20.54,10.56357188,126.58,354.1575,0
2021-05-05 07:15:00,22.59,10.92827066,130.25,358.39625,0
2021-05-05 07:30:00,24.76,11.29296943,134.81,371.98,0
2021-05-05 07:45:00,27.71,11.6576682,142.76,289.65375,0
2021-05-05 08:00:00,28.72,12.02236698,129.42,1044.40625,0
2021-05-05 08:15:00,25.16,12.30625662,139.13,1121.115,0
2021-05-05 08:30:00,58.28,12.59014627,150.65,1065.85125,0
2021-05-05 08:45:00,68.27,12.87403592,156.93,1013.68375,0
2021-05-05 09:00:00,63.19,13.15792557,130.27,1110.9575,0
2021-05-05 09:15:00,58.02,13.35592908,139.75,1099.76625,0
2021-05-05 09:30:00,61.3,13.55393259,146.22,1057.5975,0
2021-05-05 09:45:00,71.54,13.7519361,153.24,1018.9125,0
2021-05-05 10:00:00,66.48,13.94993961,130.42,1042.655,0
2021-05-05 10:15:00,62.52,13.95332428,137.97,1020.74,0
2021-05-05 10:30:00,61.45,13.95670896,145.58,1018.91125,0
2021-05-05 10:45:00,68.61,13.96009363,151.18,1039.92625,0
2021-05-05 11:00:00,65.54,13.96347831,127.74,1018.58,0
2021-05-05 11:15:00,64.23,14.06924942,136.98,1074.97125,0
2021-05-05 11:30:00,61.82,14.17502052,144.86,1008.3875,0
2021-05-05 11:45:00,74.26,14.28079163,151.31,1113.56875,0
2021-05-05 12:00:00,67.22,14.38656273,128.02,1020.765,0
2021-05-05 12:15:00,70.49,14.59683569,135.8,1017.37125,0
2021-05-05 12:30:00,64.49,14.80710865,141.55,1124.35,0
2021-05-05 12:45:00,74.43,15.01738161,149.8,1031.44875,0
2021-05-05 13:00:00,78,15.22765457,128.77,1062.62875,0
2021-05-05 13:15:00,71.29,15.3977345,134.11,1072.77875,0
2021-05-05 13:30:00,70.57,15.56781444,140.64,1037.94,0
2021-05-05 13:45:00,81.1,15.73789438,148.02,1095.67625,0
2021-05-05 14:00:00,77.25,15.90797432,128.05,1083.65,0
2021-05-05 14:15:00,78.02,15.95451361,132.22,1074.11,0
2021-05-05 14:30:00,74.51,16.00105289,140.2,1042.83375,0
2021-05-05 14:45:00,83.31,16.04759218,143.62,1008.85,0
2021-05-05 15:00:00,79.52,16.09413147,128.14,1106.42,0
2021-05-05 15:15:00,74.04,16.10174699,133.93,1038.11375,0
2021-05-05 15:30:00,78.18,16.10936251,140.01,1041.44125,0
2021-05-05 15:45:00,81.42,16.11697802,142.08,1052.10625,0
2021-05-05 16:00:00,78.81,16.12459354,127.09,1113.8925,0
2021-05-05 16:15:00,76.55,16.0742465,131.52,1087.145,0
2021-05-05 16:30:00,78.91,16.02389945,136.06,1021.63125,0
2021-05-05 16:45:00,84.38,15.97355241,142.89,1009.83875,0
2021-05-05 17:00:00,77.86,15.92320536,125.25,1113.14625,0
2021-05-05 17:15:00,74.28,15.71970175,131.94,1050.68125,0
2021-05-05 17:30:00,76.25,15.51619814,137.1,1043.80375,0
2021-05-05 17:45:00,79.83,15.31269454,140.49,1020.98875,0
2021-05-05 18:00:00,75.16,15.10919093,125.15,1084.245,0
2021-05-05 18:15:00,70.02,14.73010728,130.22,1033.26125,0
2021-05-05 18:30:00,70.23,14.35102364,136.64,1047.135,0
2021-05-05 18:45:00,72.17,13.97194,139.86,1114.455,0
2021-05-05 19:00:00,68.75,13.59285635,124.01,328.49375,0
2021-05-05 19:15:00,67.87,13.27511995,128.39,332.46125,0
2021-05-05 19:30:00,28.62,12.95738355,127.59,273.06625,0
2021-05-05 19:45:00,30,12.63964715,131.06,350.1425,0
2021-05-05 20:00:00,25.85,12.32191075,125.1,338.6425,0
2021-05-05 20:15:00,28.98,12.04859821,127.69,330.55,0
2021-05-05 20:30:00,27.36,11.77528567,130.39,294.92875,0
2021-05-05 20:45:00,27.06,11.50197313,129.08,289.505,0
2021-05-05 21:00:00,24.58,11.2286606,122.56,343.86875,0
2021-05-05 21:15:00,23.54,11.01077212,124.38,285.91,0
2021-05-05 21:30:00,25.48,10.79288364,126.26,326.7775,0
2021-05-05 21:45:00,23.22,10.57499516,128.21,288.49125,0
2021-05-05 22:00:00,24.27,10.35710668,126.02,355.47625,0
2021-05-05 22:15:00,22.02,10.14725681,126.56,311.3925,0
2021-05-05 22:30:00,24.01,9.937406937,129.65,355.035,0
2021-05-05 22:45:00,22.04,9.727557063,129.24,332.0175,0
2021-05-05 23:00:00,23.15,9.517707189,123.27,335.835,0
2021-05-05 23:15:00,21.58,9.366666049,125.24,302.4925,0
2021-05-05 23:30:00,21.4,9.21562491,126.68,339.93,0
2021-05-05 23:45:00,20.4,9.064583771,127.77,320.3075,0
2021-05-06 00:00:00,21.21,8.913542632,283.33,251.29625,0
2021-05-06 00:15:00,20.05,8.759116817,307.67,317.9825,0
2021-05-06 00:30:00,17.28,8.604691003,332.63,320.09625,0
2021-05-06 00:45:00,13.41,8.450265188,360.62,264.61375,0
2021-05-06 01:00:00,12.84,8.295839374,267.74,267.13875,0
2021-05-06 01:15:00,11.61,8.184991255,293.55,277.935,0
2021-05-06 01:30:00,11.22,8.074143136,310.96,306.5275,0
2021-05-06 01:45:00,12.25,7.963295017,335.81,363.27625,0
2021-05-06 02:00:00,12.12,7.852446898,267.48,322.66625,0
2021-05-06 02:15:00,12.41,7.730598584,280.72,328.27125,0
2021-05-06 02:30:00,11.43,7.60875027,303.04,297.04375,0
2021-05-06 02:45:00,12.25,7.486901956,319.2,369.8675,0
2021-05-06 03:00:00,11.43,7.365053642,262.13,331.34625,0
2021-05-06 03:15:00,11.88,7.339668577,277.81,370.9075,0
2021-05-06 03:30:00,11.17,7.314283512,292.89,310.5625,0
2021-05-06 03:45:00,12.49,7.288898446,306.79,354.20375,0
2021-05-06 04:00:00,11.38,7.263513381,257.26,349.53625,0
2021-05-06 04:15:00,11.67,7.281706011,275.99,339.44125,0
2021-05-06 04:30:00,11.45,7.299898641,287.01,365.805,0
2021-05-06 04:45:00,12.13,7.318091271,293.35,361.64125,0
2021-05-06 05:00:00,12.2,7.336283902,254.27,372.64625,0
2021-05-06 05:15:00,12.22,7.717482967,265.97,277.1325,0
2021-05-06 05:30:00,12.78,8.098682033,282.43,334.5625,0
2021-05-06 05:45:00,12.62,8.479881098,290.44,294.00625,0
2021-05-06 06:00:00,13.96,8.861080164,259.18,312.3125,0
2021-05-06 06:15:00,13.6,9.296434035,266.4,259.66875,0
2021-05-06 06:30:00,14.42,9.731787907,278.26,317.31,0
2021-05-06 06:45:00,14.7,10.16714178,283.71,364.185,0
2021-05-06 07:00:00,16.36,10.60249565,257.32,325.46875,0
2021-05-06 07:15:00,17.81,11.19396767,261.58,298.99,0
2021-05-06 07:30:00,17.81,11.7854397,271.89,336.965,0
2021-05-06 07:45:00,18.82,12.37691172,281.53,298.67875,0
2021-05-06 08:00:00,20.57,12.96838375,258.72,1069.0275,0
2021-05-06 08:15:00,20.16,13.37200629,279.35,1013.5075,0
2021-05-06 08:30:00,39.42,13.77562883,295.26,1123.6925,0
2021-05-06 08:45:00,41.44,14.17925137,313,1018.35625,0
2021-05-06 09:00:00,43.42,14.58287391,257.85,1103.08125,0
2021-05-06 09:15:00,40.21,14.92938005,274.36,1055.32625,0
2021-05-06 09:30:00,41.77,15.27588619,296.37,1095.05375,0
2021-05-06 09:45:00,47.17,15.62239233,307.65,1104.57625,0
2021-05-06 10:00:00,47.39,15.96889848,258.82,1018.88875,0
2021-05-06 10:15:00,46.22,16.27351926,271.59,1089.565,0
2021-05-06 10:30:00,43.65,16.57814005,292,1074.02625,0
2021-05-06 10:45:00,52.04,16.88276083,307.21,1053.18625,0
2021-05-06 11:00:00,50.8,17.18738162,255.26,1078.135,0
2021-05-06 11:15:00,48.44,17.3671925,271.55,1031.565,0
2021-05-06 11:30:00,48.13,17.54700338,285.61,1045.265,0
2021-05-06 11:45:00,53.34,17.72681426,302.29,1044.86875,0
2021-05-06 12:00:00,52.15,17.90662514,257.32,1016.61,0
2021-05-06 12:15:00,50.81,18.00604998,270.64,1001.74375,0
2021-05-06 12:30:00,48.45,18.10547481,280.35,1108.33875,0
2021-05-06 12:45:00,53.52,18.20489965,294.28,1078.74375,0
2021-05-06 13:00:00,55.66,18.30432449,253.32,1103.8575,0
2021-05-06 13:15:00,53.59,18.35128686,269.78,1009.01625,0
2021-05-06 13:30:00,52.87,18.39824924,283.02,1076.5775,0
2021-05-06 13:45:00,55.14,18.44521161,291.21,1078.89625,0
2021-05-06 14:00:00,55.33,18.49217398,258.93,1047.02375,0
2021-05-06 14:15:00,53.84,18.54125177,263.78,1063.40625,0
2021-05-06 14:30:00,51.96,18.59032956,276.26,1117.28125,0
2021-05-06 14:45:00,56.86,18.63940736,291.99,1045.73875,0
2021-05-06 15:00:00,58.21,18.68848515,258.49,1051.62625,0
2021-05-06 15:15:00,54.13,18.71725489,266.59,1045.4175,0
2021-05-06 15:30:00,52.49,18.74602463,275.55,1035.91375,0
2021-05-06 15:45:00,56.71,18.77479437,287.09,1110.955,0
2021-05-06 16:00:00,55.3,18.80356411,250.73,1118.22,0
2021-05-06 16:15:00,56.48,18.67875421,261.62,1110.7225,0
2021-05-06 16:30:00,54.88,18.5539443,276.22,1026.32125,0
2021-05-06 16:45:00,59.42,18.4291344,288.25,1026.575,0
2021-05-06 17:00:00,54.39,18.30432449,254,1009.1975,0
2021-05-06 17:15:00,51.89,18.05132001,266.13,1034.10875,0
2021-05-06 17:30:00,49.29,17.79831552,270.51,1119.18625,0
2021-05-06 17:45:00,53.61,17.54531104,280.54,1087.995,0
2021-05-06 18:00:00,53.99,17.29230655,252.22,1080.90625,0
2021-05-06 18:15:00,51.49,16.95341593,261.59,1096.46125,0
2021-05-06 18:30:00,49.09,16.61452531,274.9,1119.2025,0
2021-05-06 18:45:00,52.11,16.27563468,284.31,1045.32125,0
2021-05-06 19:00:00,50.49,15.93674406,249.28,322.7325,0
2021-05-06 19:15:00,45.48,15.48065905,250.73,277.56,0
2021-05-06 19:30:00,24.16,15.02457404,256.93,373.85375,0
2021-05-06 19:45:00,23.3,14.56848904,264.23,292.92,0
2021-05-06 20:00:00,25.26,14.11240403,250.36,273.73625,0
2021-05-06 20:15:00,22.16,13.82682204,252.23,318.88375,0
2021-05-06 20:30:00,20.96,13.54124006,253.86,272.83,0
2021-05-06 20:45:00,22.09,13.25565807,257.92,298.765,0
2021-05-06 21:00:00,20.38,12.97007608,246.38,322.72625,0
2021-05-06 21:15:00,20.59,12.78307277,254.53,312.00625,0
2021-05-06 21:30:00,20.75,12.59606945,254.98,293.57125,0
2021-05-06 21:45:00,20.51,12.40906614,262.38,354.84125,0
2021-05-06 22:00:00,19.54,12.22206282,244.62,266.79375,0
2021-05-06 22:15:00,20.67,12.06340616,249.93,310.66875,0
2021-05-06 22:30:00,18.19,11.90474951,258.42,360.93,0
2021-05-06 22:45:00,19.44,11.74609285,258.94,275.43375,0
2021-05-06 23:00:00,20.16,11.58743619,250.49,289.7625,0
2021-05-06 23:15:00,17.76,11.44485674,249.68,285.01125,0
2021-05-06 23:30:00,17.83,11.30227729,258.88,264.67625,0
2021-05-06 23:45:00,17.71,11.15969784,257.49,347.9175,0
2021-05-07 00:00:00,17.07,11.01711839,248,323.13875,0
2021-05-07 00:15:00,18.39,10.86480799,273.17,291.37875,0
2021-05-07 00:30:00,17.64,10.7124976,296.11,253.4225,0
2021-05-07 00:45:00,16.98,10.56018721,312.16,278.59,0
2021-05-07 01:00:00,15.44,10.40787682,237.2,278.745,0
2021-05-07 01:15:00,15.31,10.26191269,254.98,251.43,0
2021-05-07 01:30:00,14.84,10.11594856,272.35,333.2675,0
2021-05-07 01:45:00,15.45,9.969984437,290.22,253.63625,0
2021-05-07 02:00:00,16.45,9.824020311,234.47,304.7625,0
2021-05-07 02:15:00,14.4,9.709787517,250.7,279.4875,0
2021-05-07 02:30:00,14.81,9.595554723,264.98,269.65,0
2021-05-07 02:45:00,15.3,9.481321928,273.68,298.64,0
2021-05-07 03:00:00,14.56,9.367089134,230.93,360.36875,0
2021-05-07 03:15:00,14.63,9.238471469,242.98,349.57375,0
2021-05-07 03:30:00,15.29,9.109853804,254.62,338.46875,0
2021-05-07 03:45:00,15.97,8.98123614,266.27,367.3725,0
2021-05-07 04:00:00,15.21,8.852618475,223,323.56125,0
2021-05-07 04:15:00,15.31,8.892811495,235.14,281.22125,0
2021-05-07 04:30:00,14.33,8.933004516,246.98,283.43875,0
2021-05-07 04:45:00,14.58,8.973197536,258.03,299.81,0
2021-05-07 05:00:00,14.42,9.013390556,223.76,367.81375,0
2021-05-07 05:15:00,14.73,9.423782447,233.76,261.7375,0
2021-05-07 05:30:00,16.34,9.834174337,246.77,286.0475,0
2021-05-07 05:45:00,15.73,10.24456623,256.96,335.66625,0
2021-05-07 06:00:00,16.64,10.65495812,222.4,281.6675,0
2021-05-07 06:15:00,18.12,11.11231238,234.46,310.545,0
2021-05-07 06:30:00,17.34,11.56966664,240.01,356.91,0
2021-05-07 06:45:00,19.84,12.0270209,251.28,303.595,0
2021-05-07 07:00:00,21.4,12.48437517,221.04,355.00625,0
2021-05-07 07:15:00,20.59,12.98065319,232.4,330.62375,0
2021-05-07 07:30:00,22.38,13.47693122,241.81,306.09625,0
2021-05-07 07:45:00,23.8,13.97320925,248.11,330.39875,0
2021-05-07 08:00:00,23.37,14.46948728,229.26,1064.695,0
2021-05-07 08:15:00,24.49,14.84772475,243.12,1044.37875,0
2021-05-07 08:30:00,47.42,15.22596223,257.08,1071.41125,0
2021-05-07 08:45:00,50.66,15.6041997,277.32,1097.6475,0
2021-05-07 09:00:00,50.73,15.98243718,228.61,1034.01625,0
2021-05-07 09:15:00,50.49,16.20963351,240.97,1058.28875,0
2021-05-07 09:30:00,46.81,16.43682985,256.16,1096.52875,0
2021-05-07 09:45:00,54.95,16.66402618,272.68,1040.41,0
2021-05-07 10:00:00,55.03,16.89122252,225.9,1013.69875,0
2021-05-07 10:15:00,51.6,17.11672652,239.52,1113.2875,0
2021-05-07 10:30:00,49.3,17.34223051,250.12,1054.75,0
2021-05-07 10:45:00,60.58,17.56773451,264.72,1018.31625,0
2021-05-07 11:00:00,56.69,17.79323851,223.02,1106.89625,0
2021-05-07 11:15:00,54.29,17.95062592,238.64,1103.57125,0
2021-05-07 11:30:00,55.78,18.10801332,249.66,1025.23125,0
2021-05-07 11:45:00,63.25,18.26540073,264.23,1071.62875,0
2021-05-07 12:00:00,57.81,18.42278813,227.39,1037.725,0
2021-05-07 12:15:00,58.14,18.52052063,239.24,1079.37875,0
2021-05-07 12:30:00,55.08,18.61825314,246.61,1043.87125,0
2021-05-07 12:45:00,63.02,18.71598564,259.81,1074.3225,0
2021-05-07 13:00:00,59.74,18.81371814,225.6,1106.095,0
2021-05-07 13:15:00,59.88,18.86744986,233.47,1111.89875,0
2021-05-07 13:30:00,59.15,18.92118158,249.08,1052.94625,0
2021-05-07 13:45:00,65.67,18.9749133,253.82,1070.095,0
2021-05-07 14:00:00,61.88,19.02864503,220.94,1106.7775,0
2021-05-07 14:15:00,59.92,19.03033736,232.45,1019.29125,0
2021-05-07 14:30:00,60.55,19.0320297,240.73,1122.3475,0
2021-05-07 14:45:00,62.94,19.03372204,252.7,1077.33125,0
2021-05-07 15:00:00,65,19.03541438,222.88,1077.9125,0
2021-05-07 15:15:00,61.47,18.95841301,235.57,1089.24875,0
2021-05-07 15:30:00,59.28,18.88141165,245.27,1009.37625,0
2021-05-07 15:45:00,64.87,18.80441028,248.63,1047.1925,0
2021-05-07 16:00:00,58.97,18.72740892,225.04,1065.13,0
2021-05-07 16:15:00,58.54,18.62417632,234.11,1009.14125,0
2021-05-07 16:30:00,58.34,18.52094372,241.69,1020.43375,0
2021-05-07 16:45:00,59.85,18.41771112,251.51,1092.74125,0
2021-05-07 17:00:00,58.39,18.31447852,225.02,1011.73,0
2021-05-07 17:15:00,59.32,18.12239819,233.32,1091.03125,0
2021-05-07 17:30:00,54.26,17.93031786,237.99,1096.63625,0
2021-05-07 17:45:00,61.01,17.73823754,246.68,1047.79875,0
2021-05-07 18:00:00,59.05,17.54615721,221.16,1009.15625,0
2021-05-07 18:15:00,55.42,17.17341983,231.49,1063.5275,0
2021-05-07 18:30:00,51.65,16.80068245,241.05,1014.7275,0
2021-05-07 18:45:00,56.43,16.42794508,243.77,1013.07625,0
2021-05-07 19:00:00,51.75,16.0552077,218.41,365.34375,0
2021-05-07 19:15:00,49,15.61731532,219.34,320.3825,0
2021-05-07 19:30:00,27.15,15.17942294,226.18,251.15625,0
2021-05-07 19:45:00,26.14,14.74153056,231.85,302.41625,0
2021-05-07 20:00:00,23.09,14.30363819,214.46,311.34,0
2021-05-07 20:15:00,23.84,14.03836425,224.21,318.74,0
2021-05-07 20:30:00,23.4,13.77309032,222.98,255.95,0
2021-05-07 20:45:00,23.91,13.50781639,225.13,269.99375,0
2021-05-07 21:00:00,21.15,13.24254245,217.29,328.86125,0
2021-05-07 21:15:00,21.26,13.0673855,218.78,290.21875,0
2021-05-07 21:30:00,22.55,12.89222855,224.25,337.21875,0
2021-05-07 21:45:00,21.46,12.7170716,225.29,300.20875,0
2021-05-07 22:00:00,22.45,12.54191465,214.74,356.7225,0
2021-05-07 22:15:00,20.93,12.40483529,218.08,288.0575,0
2021-05-07 22:30:00,22.17,12.26775594,225.54,266.51375,0
2021-05-07 22:45:00,20.47,12.13067659,226.04,251.63,0
2021-05-07 23:00:00,19.53,11.99359723,218.26,362.11875,0
2021-05-07 23:15:00,18.67,11.87301817,217.96,355.31125,0
2021-05-07 23:30:00,21.33,11.75243911,224.62,253.83125,0
2021-05-07 23:45:00,21.27,11.63186005,226.73,268.77375,0
2021-05-08 00:00:00,18.38,11.51128099,65.42,158.63,0
2021-05-08 00:15:00,18.39,11.42539485,69.39,226.97375,0
2021-05-08 00:30:00,15.42,11.33950872,72.69,194.38625,0
2021-05-08 00:45:00,30.91,11.25362258,75.59,238.42125,0
2021-05-08 01:00:00,26.93,11.16773644,64.17,227.64375,0
2021-05-08 01:15:00,29.3,11.02261848,67.3,232.07125,0
2021-05-08 01:30:00,27.45,10.87750053,69.8,233.2575,0
2021-05-08 01:45:00,30.35,10.73238257,72.26,161.29375,0
2021-05-08 02:00:00,29.13,10.58726461,62.8,168.86,0
2021-05-08 02:15:00,22.85,10.57034123,65.59,162.42375,0
2021-05-08 02:30:00,22.92,10.55341786,67.91,242.9525,0
2021-05-08 02:45:00,24.21,10.53649448,69.98,152.75375,0
2021-05-08 03:00:00,30.04,10.5195711,63.62,156.16625,0
2021-05-08 03:15:00,22.27,10.42014626,65.84,201.7425,0
2021-05-08 03:30:00,21.98,10.32072142,67.51,233.20875,0
2021-05-08 03:45:00,26.59,10.22129658,67.74,201.49875,0
2021-05-08 04:00:00,28.21,10.12187175,63.84,220.0475,0
2021-05-08 04:15:00,25.31,10.15487233,65.48,241.74625,0
2021-05-08 04:30:00,26.72,10.18787292,67.16,210.6725,0
2021-05-08 04:45:00,29.53,10.2208735,68.44,176.52125,0
2021-05-08 05:00:00,26.73,10.25387409,63.26,226.36625,0
2021-05-08 05:15:00,24.25,10.64438101,64.49,139.51875,0
2021-05-08 05:30:00,28.78,11.03488793,64.78,159.08375,0
2021-05-08 05:45:00,23.55,11.42539485,67.08,163.01625,0
2021-05-08 06:00:00,25.9,11.81590178,61.73,249.27125,0
2021-05-08 06:15:00,27.14,12.24914023,63.05,247.14875,0
2021-05-08 06:30:00,35.69,12.68237868,64.07,157.9225,0
2021-05-08 06:45:00,38.81,13.11561713,66.07,180.4725,0
2021-05-08 07:00:00,29.96,13.54885557,61.32,172.75375,0
2021-05-08 07:15:00,33.11,13.96432448,62.83,229.38,0
2021-05-08 07:30:00,32.66,14.37979338,63.98,240.39625,0
2021-05-08 07:45:00,41.95,14.79526229,65.15,151.28875,0
2021-05-08 08:00:00,43.78,15.21073119,63.34,560.545,0
2021-05-08 08:15:00,33.46,15.51958282,65.61,542.9125,0
2021-05-08 08:30:00,83.54,15.82843445,68.2,531.54875,0
2021-05-08 08:45:00,84.92,16.13728608,70.01,540.27625,0
2021-05-08 09:00:00,82.68,16.44613771,62.84,599.96375,0
2021-05-08 09:15:00,82.64,16.7287581,65.68,596.4275,0
2021-05-08 09:30:00,89.55,17.0113785,68.06,606.565,0
2021-05-08 09:45:00,99.02,17.29399889,69.53,527.4725,0
2021-05-08 10:00:00,98.37,17.57661929,63.44,534.55875,0
2021-05-08 10:15:00,86.47,17.79958478,64.03,518.19,0
2021-05-08 10:30:00,87.03,18.02255027,67.08,582.3225,0
2021-05-08 10:45:00,92.48,18.24551576,68.39,507.945,0
2021-05-08 11:00:00,102.16,18.46848125,62.08,594.895,0
2021-05-08 11:15:00,88.96,18.63221492,64.49,529.43875,0
2021-05-08 11:30:00,100.34,18.79594859,65.68,556.57875,0
2021-05-08 11:45:00,99.61,18.95968227,68.42,512.4575,0
2021-05-08 12:00:00,101.44,19.12341594,62.76,607.495,0
2021-05-08 12:15:00,94.06,19.21734068,64.09,579.20125,0
2021-05-08 12:30:00,104.95,19.31126542,65.88,581.7675,0
2021-05-08 12:45:00,108.84,19.40519016,67.18,603.21375,0
2021-05-08 13:00:00,107.89,19.49911491,63.38,510.07,0
2021-05-08 13:15:00,109.17,19.59219348,64.11,511.5975,0
2021-05-08 13:30:00,94.33,19.68527205,66.6,604.345,0
2021-05-08 13:45:00,99.51,19.77835062,67.23,520.3975,0
2021-05-08 14:00:00,113.43,19.8714292,62.18,599.8375,0
2021-05-08 14:15:00,97.62,19.90739137,64.93,547.06,0
2021-05-08 14:30:00,108.87,19.94335355,64.77,527.8925,0
2021-05-08 14:45:00,107.84,19.97931573,66.63,531.5975,0
2021-05-08 15:00:00,101.33,20.0152779,61.6,509.68625,0
2021-05-08 15:15:00,102.17,20.01570099,63.8,531.4975,0
2021-05-08 15:30:00,96.59,20.01612407,65.15,574.49625,0
2021-05-08 15:45:00,106.38,20.01654716,66.23,529.5075,0
2021-05-08 16:00:00,110.16,20.01697024,62.68,618.83,0
2021-05-08 16:15:00,100.95,19.91542998,62.94,577.06625,0
2021-05-08 16:30:00,112.53,19.81388972,65.54,606.28125,0
2021-05-08 16:45:00,110.59,19.71234945,66.32,517.1,0
2021-05-08 17:00:00,114.2,19.61080919,61.86,597.08125,0
2021-05-08 17:15:00,96.31,19.42845981,64.01,580.925,0
