Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-05-08 17:30:00,106.15,19.24611042,65.29,548.4125,0
2021-05-08 17:45:00,108.85,19.06376103,65.81,537.71625,0
2021-05-08 18:00:00,100.01,18.88141165,61.6,541.5,0
2021-05-08 18:15:00,95.21,18.51713596,63.05,620.34,0
2021-05-08 18:30:00,93.31,18.15286027,64.63,508.59125,0
2021-05-08 18:45:00,107.86,17.78858458,65.57,521.86,0
2021-05-08 19:00:00,88.18,17.42430889,62.42,166.61,0
2021-05-08 19:15:00,86.35,17.03972515,62.18,161.51,0
2021-05-08 19:30:00,38.33,16.65514141,62.42,196.83,0
2021-05-08 19:45:00,37.83,16.27055767,62.27,201.7625,0
2021-05-08 20:00:00,41.54,15.88597393,61.34,235.215,0
2021-05-08 20:15:00,41.3,15.64693123,61.67,155.42125,0
2021-05-08 20:30:00,44.84,15.40788853,62.52,198.03625,0
2021-05-08 20:45:00,34.73,15.16884583,62.25,188.3675,0
2021-05-08 21:00:00,39.21,14.92980313,60.56,173.625,0
2021-05-08 21:15:00,37.14,14.68314491,62.95,134.57125,0
2021-05-08 21:30:00,34.89,14.4364867,62.77,131.93625,0
2021-05-08 21:45:00,30.29,14.18982848,62.8,175.62,0
2021-05-08 22:00:00,28.88,13.94317026,61.86,203.9725,0
2021-05-08 22:15:00,33.23,13.72824337,62.73,216.33625,0
2021-05-08 22:30:00,35.76,13.51331648,61.97,169.35,0
2021-05-08 22:45:00,36.84,13.2983896,62.55,219,0
2021-05-08 23:00:00,31.04,13.08346271,62.23,212.52,0
2021-05-08 23:15:00,36.03,12.93622933,62.86,221.55125,0
2021-05-08 23:30:00,34.73,12.78899595,62.28,192.63875,0
2021-05-08 23:45:00,35.36,12.64176257,62.36,187.3925,0
2021-05-09 00:00:00,31.86,12.49452919,64.79,212.54875,0
2021-05-09 00:15:00,31.15,12.36548844,69.92,126.19375,0
2021-05-09 00:30:00,33.26,12.23644769,73.51,173.02875,0
2021-05-09 00:45:00,24.09,12.10740694,74.65,173.72375,0
2021-05-09 01:00:00,26.97,11.9783662,64.03,244.225,0
2021-05-09 01:15:00,26.04,11.8450946,66.26,134.945,0
2021-05-09 01:30:00,31.06,11.71182301,70.66,221.18875,0
2021-05-09 01:45:00,23.98,11.57855141,72.66,181.625,0
2021-05-09 02:00:00,30.75,11.44527982,64.15,216.01125,0
2021-05-09 02:15:00,26.06,11.31623907,65.36,183.72875,0
2021-05-09 02:30:00,28,11.18719832,68.96,225.78375,0
2021-05-09 02:45:00,27.09,11.05815757,69.94,246.19875,0
2021-05-09 03:00:00,29.98,10.92911683,63.9,173.6125,0
2021-05-09 03:15:00,30.35,10.83773059,65.9,160.42625,0
2021-05-09 03:30:00,24.21,10.74634435,66.54,220.81625,0
2021-05-09 03:45:00,24.17,10.65495812,67.93,234.27375,0
2021-05-09 04:00:00,28.39,10.56357188,63.59,152.3225,0
2021-05-09 04:15:00,29.29,10.60630341,65.28,233.67125,0
2021-05-09 04:30:00,22.54,10.64903494,66.57,141.365,0
2021-05-09 04:45:00,30.28,10.69176646,68.01,214.695,0
2021-05-09 05:00:00,22.32,10.73449799,62.56,202.02,0
2021-05-09 05:15:00,28.56,11.04292653,63.73,205.48625,0
2021-05-09 05:30:00,27.82,11.35135508,66.33,156.06875,0
2021-05-09 05:45:00,30.42,11.65978362,66.35,238.87375,0
2021-05-09 06:00:00,26.24,11.96821217,62.01,182.46125,0
2021-05-09 06:15:00,34.1,12.32994935,63.85,214.90875,0
2021-05-09 06:30:00,29.69,12.69168653,64.1,195.82375,0
2021-05-09 06:45:00,35.22,13.05342371,66.76,240.5825,0
2021-05-09 07:00:00,33.54,13.4151609,62.27,188.40375,0
2021-05-09 07:15:00,39.24,13.80397548,62.84,217.2375,0
2021-05-09 07:30:00,33.75,14.19279007,65.32,248.235,0
2021-05-09 07:45:00,39.54,14.58160465,65.7,216.4725,0
2021-05-09 08:00:00,44.05,14.97041924,63.08,587.5275,0
2021-05-09 08:15:00,40.16,15.25853973,66.38,541.06375,0
2021-05-09 08:30:00,84.7,15.54666022,68.08,578.335,0
2021-05-09 08:45:00,83.4,15.83478071,69.63,611.90375,0
2021-05-09 09:00:00,85.99,16.12290121,63.87,623.5525,0
2021-05-09 09:15:00,89.56,16.35602072,66.01,617.02,0
2021-05-09 09:30:00,90.58,16.58914024,67.49,551.2025,0
2021-05-09 09:45:00,97.8,16.82225976,68.85,622.74,0
2021-05-09 10:00:00,87.97,17.05537928,63.66,501.9975,0
2021-05-09 10:15:00,96.91,17.32234555,65.6,529.775,0
2021-05-09 10:30:00,81.38,17.58931182,65.81,566.6425,0
2021-05-09 10:45:00,91.81,17.85627809,68.78,554.25875,0
2021-05-09 11:00:00,96.08,18.12324436,62.41,519.685,0
2021-05-09 11:15:00,95.17,18.30855534,64.37,623.72375,0
2021-05-09 11:30:00,88.12,18.49386632,66.39,557.71,0
2021-05-09 11:45:00,111.8,18.67917729,67.97,575.86625,0
2021-05-09 12:00:00,100.35,18.86448827,62.15,525.0125,0
2021-05-09 12:15:00,101.33,19.0239911,64.72,547.00125,0
2021-05-09 12:30:00,93.08,19.18349393,65.03,570.4075,0
2021-05-09 12:45:00,104.29,19.34299675,68.24,576.20875,0
2021-05-09 13:00:00,105.25,19.50249958,63.57,561.8175,0
2021-05-09 13:15:00,106.16,19.56807767,64.03,563.26125,0
2021-05-09 13:30:00,100.37,19.63365575,66.05,564.1925,0
2021-05-09 13:45:00,106.91,19.69923384,67.75,531.81,0
2021-05-09 14:00:00,106.78,19.76481192,63.08,614.98875,0
2021-05-09 14:15:00,99.1,19.70811861,63.19,517.15,0
2021-05-09 14:30:00,108.93,19.6514253,65.8,522.4925,0
2021-05-09 14:45:00,100.02,19.59473199,66.86,586.0425,0
2021-05-09 15:00:00,100.41,19.53803867,63.36,505.0275,0
2021-05-09 15:15:00,105.98,19.40603633,64.55,598.7675,0
2021-05-09 15:30:00,92.25,19.27403399,64.39,511.07625,0
2021-05-09 15:45:00,109.77,19.14203165,66.56,593.74375,0
2021-05-09 16:00:00,94.47,19.01002931,61.89,593.90375,0
2021-05-09 16:15:00,106.18,18.89495035,64.25,509.2025,0
2021-05-09 16:30:00,102.72,18.77987139,64.48,595.11375,0
2021-05-09 16:45:00,95.61,18.66479242,66.95,611.4325,0
2021-05-09 17:00:00,104.62,18.54971346,61.75,608.65,0
2021-05-09 17:15:00,105.47,18.31997862,63.33,597.1925,0
2021-05-09 17:30:00,100.63,18.09024378,63.86,502.26875,0
2021-05-09 17:45:00,104.54,17.86050893,65.34,560.445,0
2021-05-09 18:00:00,87.85,17.63077409,61.38,579.29625,0
2021-05-09 18:15:00,93.66,17.30626834,63.1,567.0675,0
2021-05-09 18:30:00,92.69,16.98176259,64.67,542.75875,0
2021-05-09 18:45:00,94.03,16.65725683,64.74,549.89125,0
2021-05-09 19:00:00,87.02,16.33275108,62.08,151.29,0
2021-05-09 19:15:00,84.51,16.01205309,62.56,168.67,0
2021-05-09 19:30:00,34.47,15.69135509,62.43,131.08875,0
2021-05-09 19:45:00,36.7,15.3706571,63.42,184.20625,0
2021-05-09 20:00:00,31.25,15.04995911,60.87,241.8625,0
2021-05-09 20:15:00,37.05,14.82445511,62.65,126.5475,0
2021-05-09 20:30:00,42.74,14.59895111,62.47,225.77125,0
2021-05-09 20:45:00,29.61,14.37344712,63.82,146.575,0
2021-05-09 21:00:00,39.97,14.14794312,60.66,148.0075,0
2021-05-09 21:15:00,30.59,13.95205503,61.8,194.765,0
2021-05-09 21:30:00,29.99,13.75616694,62.27,136.50875,0
2021-05-09 21:45:00,35.6,13.56027885,63.03,229.11375,0
2021-05-09 22:00:00,28.39,13.36439077,62.1,185.57875,0
2021-05-09 22:15:00,37.67,13.16554109,61.94,149.58375,0
2021-05-09 22:30:00,32.33,12.96669141,61.49,190.32,0
2021-05-09 22:45:00,28.4,12.76784173,63.28,142.415,0
2021-05-09 23:00:00,32.14,12.56899205,61.82,228.67125,0
2021-05-09 23:15:00,27.01,12.39975828,62.08,212.71875,0
2021-05-09 23:30:00,34.56,12.23052451,63.33,200.91875,0
2021-05-09 23:45:00,33.05,12.06129074,63.62,240.2375,0
2021-05-10 00:00:00,31.38,11.89205697,279.7,313.77125,0
2021-05-10 00:15:00,34.34,11.7909398,314.28,347.5,0
2021-05-10 00:30:00,40.66,11.68982262,334.48,294.52375,0
2021-05-10 00:45:00,18.94,11.58870544,360.09,338.3775,0
2021-05-10 01:00:00,17.02,11.48758826,268.36,260.71875,0
2021-05-10 01:15:00,17.3,11.39535586,294.47,302.75375,0
2021-05-10 01:30:00,15.53,11.30312346,313.89,345.41125,0
2021-05-10 01:45:00,17.68,11.21089105,334.52,265.425,0
2021-05-10 02:00:00,17.77,11.11865865,268.18,301.50875,0
2021-05-10 02:15:00,15.84,11.02558007,287.62,357.5,0
2021-05-10 02:30:00,16.01,10.9325015,299.5,284.9225,0
2021-05-10 02:45:00,18.22,10.83942293,318.29,336.1075,0
2021-05-10 03:00:00,16.22,10.74634435,260.25,326.7575,0
2021-05-10 03:15:00,16.76,10.66130439,273.51,291.8925,0
2021-05-10 03:30:00,16.14,10.57626442,290.3,269.19,0
2021-05-10 03:45:00,16.49,10.49122445,304.35,331.23375,0
2021-05-10 04:00:00,15.67,10.40618448,256.12,259.6275,0
2021-05-10 04:15:00,16.41,10.41718467,271.57,251.1975,0
2021-05-10 04:30:00,14.87,10.42818487,284.26,300.4425,0
2021-05-10 04:45:00,15.56,10.43918506,294.82,305.61125,0
2021-05-10 05:00:00,16.24,10.45018526,254.91,357.145,0
2021-05-10 05:15:00,16.2,10.66680448,270.01,332.83375,0
2021-05-10 05:30:00,17.19,10.88342371,283.4,335.1875,0
2021-05-10 05:45:00,18.09,11.10004293,292.43,296.5125,0
2021-05-10 06:00:00,18.09,11.31666216,256.93,264.48125,0
2021-05-10 06:15:00,17.32,11.56162804,262.66,340.2175,0
2021-05-10 06:30:00,16.84,11.80659392,279.6,316.31375,0
2021-05-10 06:45:00,19.74,12.0515598,289.75,268.5375,0
2021-05-10 07:00:00,19.41,12.29652568,255.91,340.58125,0
2021-05-10 07:15:00,18.25,12.5541841,261.14,250.49875,0
2021-05-10 07:30:00,20.03,12.81184251,274.54,333.92875,0
2021-05-10 07:45:00,19.14,13.06950092,283.57,351.6625,0
2021-05-10 08:00:00,21.53,13.32715934,265.72,112.0075,0
2021-05-10 08:15:00,21.99,13.60385655,281.64,120.3125,0
2021-05-10 08:30:00,16.29,13.88055376,294.87,92.85,0
2021-05-10 08:45:00,17.03,14.15725098,315.14,79.2525,0
2021-05-10 09:00:00,16.46,14.43394819,263.33,101.355,0
2021-05-10 09:15:00,16.32,14.62052842,280.03,31.005,0
2021-05-10 09:30:00,16.97,14.80710865,291.21,1.7775,0
2021-05-10 09:45:00,15.65,14.99368888,305.86,102.49125,0
2021-05-10 10:00:00,15.01,15.18026911,260.05,113.37875,0
2021-05-10 10:15:00,17.85,15.39223441,278.5,51.38125,0
2021-05-10 10:30:00,18.23,15.6041997,290.97,68.88375,0
2021-05-10 10:45:00,17.1,15.816165,305.2,93.58,0
2021-05-10 11:00:00,17.74,16.0281303,260.95,34.755,0
2021-05-10 11:15:00,18.59,16.14236309,274.05,118.68375,0
2021-05-10 11:30:00,17.04,16.25659588,286.08,120.81125,0
2021-05-10 11:45:00,19.96,16.37082868,300.1,23.2275,0
2021-05-10 12:00:00,19.99,16.48506147,255.44,35.11375,0
2021-05-10 12:15:00,17.14,16.65598758,269.81,20.98375,0
2021-05-10 12:30:00,17.62,16.82691369,281.65,7.19375,0
2021-05-10 12:45:00,17.5,16.99783979,291.95,103.59,0
2021-05-10 13:00:00,17.18,17.1687659,258.64,6.1275,0
2021-05-10 13:15:00,20.32,17.24576727,265.8,46.155,0
2021-05-10 13:30:00,17.43,17.32276863,280.09,33.4375,0
2021-05-10 13:45:00,18.88,17.39977,289.62,10.735,0
2021-05-10 14:00:00,18.49,17.47677136,255.37,12.7,0
2021-05-10 14:15:00,17.82,17.43192441,265.13,55.26375,0
2021-05-10 14:30:00,17.83,17.38707746,276.33,74.6475,0
2021-05-10 14:45:00,19.3,17.34223051,285.72,54.6325,0
2021-05-10 15:00:00,19.82,17.29738357,254.65,16.52875,0
2021-05-10 15:15:00,19.04,17.24069025,270,77.02625,0
2021-05-10 15:30:00,17.77,17.18399694,277.07,107.55,0
2021-05-10 15:45:00,19.81,17.12730363,289.2,2.05,0
2021-05-10 16:00:00,20.55,17.07061032,252.88,86.6175,0
2021-05-10 16:15:00,17.16,16.90010729,263.22,31.9175,0
2021-05-10 16:30:00,19.48,16.72960427,277.67,69.06,0
2021-05-10 16:45:00,17.83,16.55910125,281.53,51.52375,0
2021-05-10 17:00:00,18.78,16.38859822,253.74,86.77625,0
2021-05-10 17:15:00,17.97,16.17917143,264.61,81.36,0
2021-05-10 17:30:00,18.73,15.96974465,270.12,76.12125,0
2021-05-10 17:45:00,18.57,15.76031786,284.19,6.8225,0
2021-05-10 18:00:00,18.09,15.55089107,250.5,5.9525,0
2021-05-10 18:15:00,15.81,15.23653934,263.32,115.41875,0
2021-05-10 18:30:00,15.51,14.92218761,272.31,7.67375,0
2021-05-10 18:45:00,18.39,14.60783589,277.44,42.9025,0
2021-05-10 19:00:00,14.94,14.29348416,250.46,358.1675,0
2021-05-10 19:15:00,15.51,13.99013263,254.88,282.995,0
2021-05-10 19:30:00,22.95,13.6867811,258.45,329.82625,0
2021-05-10 19:45:00,21.35,13.38342957,260.58,336.005,0
2021-05-10 20:00:00,21.94,13.08007803,247.36,343.74875,0
2021-05-10 20:15:00,21.53,12.83172748,254.6,289.02375,0
2021-05-10 20:30:00,21.24,12.58337692,256.13,284.865,0
2021-05-10 20:45:00,19.87,12.33502636,261.14,326.07125,0
2021-05-10 21:00:00,19.19,12.08667581,246.15,336.635,0
2021-05-10 21:15:00,19.76,11.93563467,252.6,269.47125,0
2021-05-10 21:30:00,19.58,11.78459353,254.45,258.40375,0
2021-05-10 21:45:00,18.22,11.63355239,258.79,325.4325,0
2021-05-10 22:00:00,17.56,11.48251125,247.19,276.7325,0
2021-05-10 22:15:00,18.77,11.29846953,254.68,296.89625,0
2021-05-10 22:30:00,17.31,11.1144278,256.76,372.74125,0
2021-05-10 22:45:00,17.74,10.93038608,262.21,350.7225,0
2021-05-10 23:00:00,18.87,10.74634435,248.5,256.52125,0
2021-05-10 23:15:00,18.07,10.60884192,252.64,317.52375,0
2021-05-10 23:30:00,15.79,10.47133948,254.19,359.3725,0
2021-05-10 23:45:00,17.14,10.33383704,262.91,336.4225,0
2021-05-11 00:00:00,17.64,10.1963346,283.77,304.24,0
2021-05-11 00:15:00,16.98,10.13329502,312.78,298.8425,0
2021-05-11 00:30:00,15.98,10.07025545,333.6,337.64125,0
2021-05-11 00:45:00,15.37,10.00721587,361.01,335.42375,0
2021-05-11 01:00:00,15.4,9.944176287,268.72,330.64625,0
2021-05-11 01:15:00,14.94,9.890444566,295.21,324.37125,0
2021-05-11 01:30:00,14.42,9.836712844,317.03,267.06875,0
2021-05-11 01:45:00,15.76,9.782981122,329.77,300.75375,0
2021-05-11 02:00:00,14.22,9.7292494,261.95,371.555,0
2021-05-11 02:15:00,14.36,9.650555698,282.78,292.005,0
2021-05-11 02:30:00,15.09,9.571861995,297.54,278.77375,0
2021-05-11 02:45:00,14.9,9.493168292,320.65,335.8625,0
2021-05-11 03:00:00,14.19,9.414474589,258.56,277.60125,0
2021-05-11 03:15:00,14.76,9.392474199,280.3,342.2325,0
2021-05-11 03:30:00,13.49,9.370473809,292.84,355.03625,0
2021-05-11 03:45:00,15.59,9.348473419,302.5,346.46,0
2021-05-11 04:00:00,15.27,9.326473029,261.47,290.39875,0
2021-05-11 04:15:00,14.9,9.39162803,275.69,296.8275,0
2021-05-11 04:30:00,13.92,9.456783032,286.17,317.29875,0
2021-05-11 04:45:00,14.87,9.521938033,299.35,267.2725,0
2021-05-11 05:00:00,15.02,9.587093034,255.69,267.67625,0
2021-05-11 05:15:00,14.19,9.877752033,267.34,264.81625,0
2021-05-11 05:30:00,14.37,10.16841103,276.64,270.93625,0
2021-05-11 05:45:00,15.5,10.45907003,292.67,310.9925,0
2021-05-11 06:00:00,15.83,10.74972903,251.76,345.6675,0
2021-05-11 06:15:00,16.97,11.17239037,267.41,341.90125,0
2021-05-11 06:30:00,17.92,11.59505171,274.44,303.7075,0
2021-05-11 06:45:00,19.64,12.01771305,283.48,272.57,0
2021-05-11 07:00:00,18.97,12.44037439,255.67,319.47375,0
2021-05-11 07:15:00,18.7,12.84145842,267.89,273.27375,0
2021-05-11 07:30:00,20.21,13.24254245,274.44,292.2975,0
2021-05-11 07:45:00,20.44,13.64362649,285.45,251.72875,0
2021-05-11 08:00:00,21.2,14.04471052,265.08,1110.38875,0
2021-05-11 08:15:00,20.58,14.45594858,278.01,1056.40375,0
2021-05-11 08:30:00,43.27,14.86718664,294.56,1029.92875,0
2021-05-11 08:45:00,45.22,15.2784247,317.21,1116.5125,0
2021-05-11 09:00:00,44.25,15.68966276,264.04,1041.07375,0
2021-05-11 09:15:00,45.9,15.9955528,274.54,1001.4775,0
2021-05-11 09:30:00,42.68,16.30144283,289.84,1118.00625,0
2021-05-11 09:45:00,47.72,16.60733287,304.28,1079.0375,0
2021-05-11 10:00:00,50.97,16.91322291,258.87,1007.525,0
2021-05-11 10:15:00,48.85,17.20007415,274.05,1023.80125,0
2021-05-11 10:30:00,46.07,17.48692539,291.6,1010.82875,0
2021-05-11 10:45:00,52.55,17.77377663,299.78,1102.3025,0
2021-05-11 11:00:00,51.02,18.06062787,261.48,1032.96375,0
2021-05-11 11:15:00,52.52,18.26243914,269.82,1018.07625,0
2021-05-11 11:30:00,50.02,18.46425041,288.66,1018.16875,0
2021-05-11 11:45:00,54.76,18.66606168,297.75,1031.91625,0
2021-05-11 12:00:00,54.22,18.86787295,260.68,1116.645,0
2021-05-11 12:15:00,52.81,19.00833697,268.58,1111.16375,0
2021-05-11 12:30:00,54.88,19.148801,284.99,1021.7125,0
2021-05-11 12:45:00,60.23,19.28926503,296.71,1114.6575,0
2021-05-11 13:00:00,56.24,19.42972906,256.35,1085.9925,0
2021-05-11 13:15:00,57.56,19.50926893,271.72,1047.24875,0
2021-05-11 13:30:00,55.36,19.5888088,281.88,1063.78625,0
2021-05-11 13:45:00,59.75,19.66834867,293.92,1123.6,0
2021-05-11 14:00:00,58.32,19.74788855,254.96,1019.3675,0
2021-05-11 14:15:00,59.02,19.71065712,265.42,1023.115,0
2021-05-11 14:30:00,53.86,19.67342569,276.65,1122.83375,0
2021-05-11 14:45:00,59.09,19.63619426,288.47,1104.83375,0
2021-05-11 15:00:00,61.11,19.59896283,256.12,1089.30125,0
2021-05-11 15:15:00,58.47,19.45384487,268.91,1039.25,0
2021-05-11 15:30:00,55.97,19.30872691,275.43,1035.90625,0
2021-05-11 15:45:00,58.23,19.16360896,287,1069.64625,0
2021-05-11 16:00:00,55.85,19.018491,250.87,1107.1675,0
2021-05-11 16:15:00,55.68,18.84841106,265.22,1049.81875,0
2021-05-11 16:30:00,54.94,18.67833112,273.78,1021.44875,0
2021-05-11 16:45:00,57.48,18.50825119,286.53,1060.11625,0
2021-05-11 17:00:00,53.88,18.33817125,252.94,1110.1175,0
2021-05-11 17:15:00,53.32,18.03862748,261.47,1111.055,0
2021-05-11 17:30:00,52.51,17.7390837,273.78,1083.845,0
2021-05-11 17:45:00,56.14,17.43953993,284.58,1082.74125,0
2021-05-11 18:00:00,53.08,17.13999616,249.69,1104.7475,0
2021-05-11 18:15:00,50.43,16.78798992,266.22,1078.37375,0
2021-05-11 18:30:00,48.81,16.43598368,268.61,1037.14125,0
2021-05-11 18:45:00,51.3,16.08397744,279.89,1011.415,0
2021-05-11 19:00:00,46.85,15.7319712,244.71,302.0125,0
2021-05-11 19:15:00,44.87,15.40788853,252.05,307.1875,0
2021-05-11 19:30:00,23.66,15.08380586,257.94,301.8475,0
2021-05-11 19:45:00,24.47,14.75972319,262.87,295.0725,0
2021-05-11 20:00:00,23.52,14.43564053,244.48,295.4875,0
2021-05-11 20:15:00,22.66,14.1729051,250.29,294.55,0
2021-05-11 20:30:00,22.08,13.91016967,255.35,327.0575,0
2021-05-11 20:45:00,22.24,13.64743425,257.08,373.8575,0
2021-05-11 21:00:00,22.5,13.38469882,245.41,359.08125,0
2021-05-11 21:15:00,23.11,13.1625795,249.03,296.335,0
2021-05-11 21:30:00,22.29,12.94046017,257.96,262.88125,0
2021-05-11 21:45:00,20.7,12.71834085,263.64,356.98375,0
2021-05-11 22:00:00,19.39,12.49622153,250.37,345.31375,0
2021-05-11 22:15:00,21.09,12.31471831,254.05,312.3325,0
2021-05-11 22:30:00,20.32,12.13321509,255.09,257.0075,0
2021-05-11 22:45:00,19.67,11.95171188,256.4,334.42,0
2021-05-11 23:00:00,17.97,11.77020866,250.8,306.5675,0
2021-05-11 23:15:00,19.46,11.59378245,249.5,295.22625,0
2021-05-11 23:30:00,18.47,11.41735625,252.98,353.24125,0
2021-05-11 23:45:00,18.1,11.24093005,255.53,266.29875,0
2021-05-12 00:00:00,19.14,11.06450384,140.87,255.90375,0
2021-05-12 00:15:00,16.89,10.94138627,153.71,338.15,0
2021-05-12 00:30:00,16.43,10.81826871,166.96,304.3925,0
2021-05-12 00:45:00,23.72,10.69515114,178.79,252.7525,0
2021-05-12 01:00:00,21.21,10.57203357,134.92,268.3375,0
2021-05-12 01:15:00,18.56,10.48487818,148.66,349.225,0
2021-05-12 01:30:00,18.33,10.39772279,158.88,362.2275,0
2021-05-12 01:45:00,23.79,10.3105674,165.62,266.5925,0
2021-05-12 02:00:00,22.82,10.22341201,133.99,351.12875,0
2021-05-12 02:15:00,18.77,10.14048746,142.37,308.36,0
2021-05-12 02:30:00,20.86,10.05756291,148.97,333.01375,0
2021-05-12 02:45:00,21.59,9.974638366,157.46,307.9225,0
2021-05-12 03:00:00,21.57,9.891713819,130.61,359.80375,0
2021-05-12 03:15:00,20.08,9.821904889,136.72,268.82375,0
2021-05-12 03:30:00,21.01,9.752095959,145.1,259.745,0
2021-05-12 03:45:00,19.75,9.682287029,152.05,346.9875,0
2021-05-12 04:00:00,18.86,9.612478099,128.87,284.25625,0
2021-05-12 04:15:00,21.28,9.722056965,136.39,324.6425,0
2021-05-12 04:30:00,18.9,9.831635831,144.68,343.50625,0
2021-05-12 04:45:00,22.34,9.941214696,149.83,273.81625,0
2021-05-12 05:00:00,22.57,10.05079356,128.74,371.9625,0
2021-05-12 05:15:00,19.85,10.38799185,133.62,273.00875,0
2021-05-12 05:30:00,23.61,10.72519013,138.77,266.50625,0
2021-05-12 05:45:00,22.37,11.06238842,147.3,301.89375,0
2021-05-12 06:00:00,22.35,11.3995867,127.71,349.195,0
2021-05-12 06:15:00,24.1,11.75455454,132.32,281.17875,0
2021-05-12 06:30:00,26,12.10952237,137.56,358.9975,0
2021-05-12 06:45:00,25.75,12.4644902,143.89,262.64625,0
2021-05-12 07:00:00,29.78,12.81945803,125.14,286.26125,0
2021-05-12 07:15:00,25.27,13.13380976,132.07,362.2225,0
2021-05-12 07:30:00,26.44,13.44816148,135.86,361.70875,0
2021-05-12 07:45:00,33.3,13.76251321,141.33,279.03875,0
2021-05-12 08:00:00,32.97,14.07686494,130.63,1046.32,0
2021-05-12 08:15:00,28.77,14.39587059,142.05,1076.695,0
2021-05-12 08:30:00,68.78,14.71487625,148.52,1010.57625,0
2021-05-12 08:45:00,76.59,15.0338819,155.95,1089.69125,0
2021-05-12 09:00:00,69.55,15.35288756,130.84,1111.805,0
2021-05-12 09:15:00,72.56,15.61731532,137.02,1008.0325,0
2021-05-12 09:30:00,72.18,15.88174309,146.48,1021.665,0
2021-05-12 09:45:00,78.01,16.14617085,154.9,1107.745,0
2021-05-12 10:00:00,77.26,16.41059861,130.85,1001.40625,0
2021-05-12 10:15:00,79.19,16.6174869,136.55,1106.88,0
2021-05-12 10:30:00,70.97,16.82437518,145.9,1043.77625,0
2021-05-12 10:45:00,88.81,17.03126346,149.84,1085.365,0
2021-05-12 11:00:00,82.87,17.23815175,129.9,1008.0925,0
2021-05-12 11:15:00,81.89,17.39130831,136.56,1018.1625,0
2021-05-12 11:30:00,76.37,17.54446487,141.12,1091.98625,0
2021-05-12 11:45:00,86.88,17.69762143,148.68,1123.95875,0
2021-05-12 12:00:00,89.02,17.85077799,128.48,1028.63125,0
2021-05-12 12:15:00,89.22,17.93074095,133.36,1103.9,0
2021-05-12 12:30:00,80.24,18.0107039,139.68,1037.5375,0
2021-05-12 12:45:00,95.73,18.09066686,147.57,1118.0625,0
2021-05-12 13:00:00,88.75,18.17062982,129.62,1093.12625,0
2021-05-12 13:15:00,91.1,18.22139995,135.03,1027.91375,0
2021-05-12 13:30:00,85.9,18.27217008,139.14,1043.49,0
2021-05-12 13:45:00,90.92,18.32294021,148.1,1094.91125,0
2021-05-12 14:00:00,89.31,18.37371034,127.12,1059.5875,0
2021-05-12 14:15:00,90.76,18.39274914,133.64,1071.09,0
2021-05-12 14:30:00,84.25,18.41178794,140.15,1104.595,0
2021-05-12 14:45:00,96.07,18.43082674,145.91,1051.93,0
2021-05-12 15:00:00,94.69,18.44986554,128.56,1083.2075,0
2021-05-12 15:15:00,87.3,18.34536368,134.61,1066.07375,0
2021-05-12 15:30:00,86.1,18.24086183,137.3,1014.51625,0
2021-05-12 15:45:00,93.5,18.13635998,143.71,1103.19375,0
2021-05-12 16:00:00,86.14,18.03185812,127.06,1119.80625,0
2021-05-12 16:15:00,89.77,17.84866257,130.6,1046.95875,0
2021-05-12 16:30:00,86.76,17.66546701,139.41,1038.32125,0
2021-05-12 16:45:00,89.77,17.48227146,141.22,1063.64375,0
2021-05-12 17:00:00,86.31,17.2990759,127.84,1015.045,0
2021-05-12 17:15:00,82.82,17.1552272,131.31,1022.835,0
2021-05-12 17:30:00,78.34,17.0113785,137.35,1112.89125,0
2021-05-12 17:45:00,84.53,16.86752979,139.55,1020.8925,0
2021-05-12 18:00:00,87.8,16.72368109,126.99,1107.61,0
2021-05-12 18:15:00,77.87,16.43725293,133.52,1095.54,0
2021-05-12 18:30:00,80.63,16.15082478,134.3,1068.83375,0
2021-05-12 18:45:00,84.68,15.86439662,139.6,1019.13875,0
2021-05-12 19:00:00,78.33,15.57796847,122.43,250.065,0
2021-05-12 19:15:00,73.22,15.16630733,126.35,346.845,0
2021-05-12 19:30:00,28.51,14.75464618,129.59,267.25875,0
2021-05-12 19:45:00,35.21,14.34298504,129.67,317.09375,0
2021-05-12 20:00:00,29.23,13.93132389,124.29,250.69,0
2021-05-12 20:15:00,30.67,13.57762532,128.31,253.5025,0
2021-05-12 20:30:00,26.48,13.22392674,130.23,305.035,0
2021-05-12 20:45:00,26.47,12.87022816,130.6,305.20375,0
2021-05-12 21:00:00,27.87,12.51652958,125.1,303.62125,0
2021-05-12 21:15:00,27.08,12.30710279,124.43,373.3175,0
2021-05-12 21:30:00,26.43,12.097676,128.38,372.9175,0
2021-05-12 21:45:00,29.9,11.88824921,130.8,335.02125,0
2021-05-12 22:00:00,29.47,11.67882242,122.23,298.30125,0
2021-05-12 22:15:00,26.77,11.51085791,124.95,265.0325,0
2021-05-12 22:30:00,24.51,11.34289339,128.71,301.7075,0
2021-05-12 22:45:00,23.53,11.17492888,130.3,295.80875,0
2021-05-12 23:00:00,24.54,11.00696436,122.89,312.09375,0
2021-05-12 23:15:00,23.55,10.85042312,126.74,349.73125,0
2021-05-12 23:30:00,23.71,10.69388189,126.63,327.78625,0
2021-05-12 23:45:00,25.76,10.53734065,129.01,328.37375,0
2021-05-13 00:00:00,24.03,10.38079941,282.5,293.10125,0
2021-05-13 00:15:00,23.72,10.22806594,308.82,333.4825,0
2021-05-13 00:30:00,21.75,10.07533246,339.23,319.6375,0
2021-05-13 00:45:00,16,9.922598982,359.79,309.24125,0
2021-05-13 01:00:00,15.04,9.769865505,266.71,277.125,0
2021-05-13 01:15:00,14.25,9.660286639,292.24,275.785,0
2021-05-13 01:30:00,13.4,9.550707774,310.97,372.06125,0
2021-05-13 01:45:00,14.49,9.441128908,332.47,265.4125,0
2021-05-13 02:00:00,15.43,9.331550042,266.04,338.74375,0
2021-05-13 02:15:00,13.33,9.284587671,281.97,327.36125,0
2021-05-13 02:30:00,14.01,9.2376253,298.46,363.0025,0
2021-05-13 02:45:00,14.93,9.190662929,317.33,270.26375,0
2021-05-13 03:00:00,15.12,9.143700558,261.95,339.68375,0
2021-05-13 03:15:00,13.29,9.081930233,277.02,290.22375,0
2021-05-13 03:30:00,13.96,9.020159907,289.96,303.08625,0
2021-05-13 03:45:00,14.03,8.958389581,305.31,324.7625,0
2021-05-13 04:00:00,13.87,8.896619255,260.22,317.44125,0
2021-05-13 04:15:00,13.96,8.964312763,276.54,315.3175,0
2021-05-13 04:30:00,13.66,9.032006271,283.99,338.19125,0
2021-05-13 04:45:00,14.53,9.099699778,298.8,339.4675,0
2021-05-13 05:00:00,14.69,9.167393286,259.96,336.03625,0
2021-05-13 05:15:00,14.84,9.49486063,270.31,347.97375,0
2021-05-13 05:30:00,14.95,9.822327973,281.68,372.245,0
2021-05-13 05:45:00,16.53,10.14979532,287.18,373.54375,0
2021-05-13 06:00:00,17.29,10.47726266,256.7,294.62125,0
2021-05-13 06:15:00,17.53,10.74465202,268.03,372.93625,0
2021-05-13 06:30:00,16.34,11.01204137,274.94,285.8175,0
2021-05-13 06:45:00,19.15,11.27943073,288.93,368.44625,0
2021-05-13 07:00:00,17.36,11.54682008,257.17,296.77625,0
2021-05-13 07:15:00,19.47,11.91871129,267.54,309.6875,0
2021-05-13 07:30:00,18.13,12.2906025,270.91,317.19125,0
2021-05-13 07:45:00,19.8,12.66249371,278.21,363.60375,0
2021-05-13 08:00:00,20.28,13.03438492,263.14,1022.43375,0
2021-05-13 08:15:00,21.89,13.3174284,283.39,1067.41875,0
2021-05-13 08:30:00,38.26,13.60047187,294.92,1010.4875,0
2021-05-13 08:45:00,41.69,13.88351535,312.25,1079.625,0
2021-05-13 09:00:00,39.07,14.16655883,260.06,1061.28,0
2021-05-13 09:15:00,40.5,14.4309866,281.26,1011.11625,0
2021-05-13 09:30:00,39.33,14.69541436,290.85,1055.23875,0
2021-05-13 09:45:00,43.72,14.95984213,304.52,1098.7825,0
2021-05-13 10:00:00,43.46,15.22426989,257.56,1062.365,0
2021-05-13 10:15:00,44.3,15.41931181,277.31,1124.86875,0
2021-05-13 10:30:00,42.63,15.61435373,290.76,1070.57,0
2021-05-13 10:45:00,50.08,15.80939565,302.11,1031.51875,0
2021-05-13 11:00:00,46.65,16.00443757,255.58,1009.52,0
2021-05-13 11:15:00,44.57,16.13347832,275.25,1106.92625,0
2021-05-13 11:30:00,43.28,16.26251907,286.19,1028.84625,0
2021-05-13 11:45:00,51.74,16.39155982,295.97,1117.62,0
2021-05-13 12:00:00,47.25,16.52060056,256.78,1037.6,0
2021-05-13 12:15:00,48.83,16.55571657,273.36,1118.70875,0
2021-05-13 12:30:00,45.64,16.59083258,282.02,1005.82375,0
2021-05-13 12:45:00,52.8,16.62594859,292.97,1040.1775,0
2021-05-13 13:00:00,47.28,16.66106459,253.71,1046.705,0
2021-05-13 13:15:00,47.42,16.67333404,272.87,1021.28,0
2021-05-13 13:30:00,46.49,16.68560349,284.83,1063.60125,0
2021-05-13 13:45:00,50.31,16.69787294,289.18,1062.1175,0
2021-05-13 14:00:00,49.28,16.71014239,259.25,1065.19125,0
2021-05-13 14:15:00,47.85,16.70125761,268.65,1094.3225,0
2021-05-13 14:30:00,47.48,16.69237284,280.69,1012.82375,0
2021-05-13 14:45:00,51.92,16.68348807,292,1061.0575,0
2021-05-13 15:00:00,48.13,16.67460329,254.38,1093.625,0
2021-05-13 15:15:00,48.05,16.59464034,263.01,1067.93,0
2021-05-13 15:30:00,47.56,16.51467738,280.42,1027.54125,0
2021-05-13 15:45:00,51.05,16.43471443,286.62,1046.855,0
2021-05-13 16:00:00,48.41,16.35475147,255.31,1036.22,0
2021-05-13 16:15:00,46.76,16.26251907,265.69,1079.26125,0
2021-05-13 16:30:00,45.55,16.17028666,278.8,1086.86,0
2021-05-13 16:45:00,50.19,16.07805426,288.73,1099.23,0
2021-05-13 17:00:00,48.81,15.98582185,254.5,1001.15625,0
2021-05-13 17:15:00,47.15,15.7916261,263.83,1099.8425,0
2021-05-13 17:30:00,42.9,15.59743035,270.62,1098.38125,0
2021-05-13 17:45:00,48.95,15.4032346,281.3,1051.3575,0
2021-05-13 18:00:00,47.13,15.20903885,251.52,1029.045,0
2021-05-13 18:15:00,44.17,14.87818683,260.97,1061.4375,0
2021-05-13 18:30:00,41.6,14.54733481,272.04,1048.98625,0
2021-05-13 18:45:00,44.66,14.21648279,277.29,1078.98375,0
2021-05-13 19:00:00,42.24,13.88563078,245.8,332.3875,0
2021-05-13 19:15:00,40.8,13.50781639,250.42,278.66625,0
2021-05-13 19:30:00,21.51,13.130002,255.51,290.17875,0
2021-05-13 19:45:00,20.5,12.75218761,262.21,297.52625,0
2021-05-13 20:00:00,20.04,12.37437322,249.78,283.7475,0
2021-05-13 20:15:00,19.54,12.05536756,256.28,292.8725,0
2021-05-13 20:30:00,18.51,11.7363619,254.34,269.03125,0
2021-05-13 20:45:00,18.53,11.41735625,260.44,322.0075,0
2021-05-13 21:00:00,17.37,11.09835059,246.94,346.93125,0
2021-05-13 21:15:00,18.06,10.84873078,255.61,296.33125,0
2021-05-13 21:30:00,17.98,10.59911097,258.85,300.80625,0
2021-05-13 21:45:00,16.89,10.34949117,261.8,343.54625,0
2021-05-13 22:00:00,16.38,10.09987136,247.31,289.695,0
2021-05-13 22:15:00,16.76,9.924714404,255.93,330.0525,0
2021-05-13 22:30:00,15.38,9.749557453,253.04,331.83,0
2021-05-13 22:45:00,16.22,9.574400501,256.35,276.655,0
2021-05-13 23:00:00,15.74,9.39924355,245.8,347.1475,0
2021-05-13 23:15:00,14.53,9.28162608,253.58,275.28875,0
2021-05-13 23:30:00,15.55,9.164008611,252.4,263.5325,0
2021-05-13 23:45:00,14.28,9.046391141,257.4,303.64,0
2021-05-14 00:00:00,13.75,8.928773671,247.07,254.895,0
2021-05-14 00:15:00,14.3,8.853041559,268.39,323.7525,0
2021-05-14 00:30:00,13.23,8.777309448,294.33,370.945,0
2021-05-14 00:45:00,14.51,8.701577336,311.61,260.69625,0
2021-05-14 01:00:00,14.72,8.625845224,239.52,320.1975,0
2021-05-14 01:15:00,12.45,8.519651034,254.21,291.9275,0
2021-05-14 01:30:00,12.88,8.413456844,277.45,289.07625,0
2021-05-14 01:45:00,13.53,8.307262653,288.87,353.46125,0
2021-05-14 02:00:00,13.02,8.201068463,233.68,270.11,0
2021-05-14 02:15:00,13.44,8.129144111,247.99,254.645,0
2021-05-14 02:30:00,11.93,8.057219759,266.54,281.005,0
2021-05-14 02:45:00,12.45,7.985295407,274.97,348.00375,0
2021-05-14 03:00:00,12.51,7.913371055,231.73,253.38625,0
2021-05-14 03:15:00,13.06,7.79998443,242.63,306.02125,0
2021-05-14 03:30:00,11.41,7.686597804,255.49,341.6225,0
2021-05-14 03:45:00,12.72,7.573211179,269.78,363.59375,0
2021-05-14 04:00:00,12.89,7.459824553,224.29,301.98625,0
2021-05-14 04:15:00,12.89,7.549095367,241.1,258.97625,0
2021-05-14 04:30:00,11.82,7.63836618,249.79,353.465,0
2021-05-14 04:45:00,12.07,7.727636993,261.17,252.9425,0
2021-05-14 05:00:00,13.45,7.816907807,222.01,258.0325,0
2021-05-14 05:15:00,11.91,8.129567195,232.09,305.2475,0
2021-05-14 05:30:00,12.21,8.442226584,244.87,334.03125,0
2021-05-14 05:45:00,14.37,8.754885973,257.34,293.97875,0
2021-05-14 06:00:00,15.19,9.067545362,221.72,364.625,0
2021-05-14 06:15:00,14.59,9.348050335,230.68,354.87625,0
2021-05-14 06:30:00,16.11,9.628555308,244.8,298.85375,0
2021-05-14 06:45:00,17.48,9.90906028,253.26,358.4725,0
2021-05-14 07:00:00,16.43,10.18956525,221.46,335.43375,0
2021-05-14 07:15:00,17.8,10.48191659,229.5,274.96625,0
2021-05-14 07:30:00,17.54,10.77426793,241.76,317.5925,0
2021-05-14 07:45:00,17.57,11.06661926,247.65,282.16625,0
2021-05-14 08:00:00,18.87,11.3589706,231.9,1005.1575,0
2021-05-14 08:15:00,18.05,11.57432057,247.87,1025.93625,0
2021-05-14 08:30:00,35.44,11.78967054,261.91,1089.8025,0
2021-05-14 08:45:00,38.29,12.00502051,274.13,1104.1525,0
2021-05-14 09:00:00,38.82,12.22037049,231.78,1109.09375,0
2021-05-14 09:15:00,38.38,12.42725877,241.71,1073.89125,0
2021-05-14 09:30:00,37.95,12.63414705,254.34,1045.75375,0
2021-05-14 09:45:00,42.35,12.84103533,272.76,1094.135,0
2021-05-14 10:00:00,41.01,13.04792362,227.65,1005.0575,0
2021-05-14 10:15:00,41.41,13.20023401,238.18,1034.83125,0
2021-05-14 10:30:00,37.77,13.3525444,254.39,1048.83375,0
2021-05-14 10:45:00,44.03,13.50485479,263.15,1044.835,0
2021-05-14 11:00:00,43.54,13.65716519,224.64,1119.425,0
2021-05-14 11:15:00,42.03,13.83570681,235.52,1103.88,0
2021-05-14 11:30:00,43.61,14.01424844,252.41,1005.485,0
2021-05-14 11:45:00,48.84,14.19279007,264.87,1040.66125,0
2021-05-14 12:00:00,44.84,14.37133169,226.51,1027.01,0
2021-05-14 12:15:00,44.36,14.5612966,236.46,1055.9325,0
2021-05-14 12:30:00,43.13,14.75126151,246.55,1124.96,0
2021-05-14 12:45:00,49.54,14.94122641,260.02,1104.32125,0
2021-05-14 13:00:00,50.89,15.13119132,225.53,1075.17375,0
2021-05-14 13:15:00,49.17,15.20946194,235.36,1075.98875,0
2021-05-14 13:30:00,46.8,15.28773255,246.43,1056.29625,0
2021-05-14 13:45:00,51.93,15.36600317,255.84,1111.2125,0
2021-05-14 14:00:00,50.01,15.44427379,221.79,1045.145,0
2021-05-14 14:15:00,50.22,15.43158126,231.23,1030.63625,0
2021-05-14 14:30:00,46.94,15.41888873,244.5,1048.36,0
2021-05-14 14:45:00,51.25,15.40619619,252.38,1055.90875,0
2021-05-14 15:00:00,50.33,15.39350366,220.96,1077.49,0
2021-05-14 15:15:00,48.39,15.26192441,235.16,1023.815,0
2021-05-14 15:30:00,47.62,15.13034515,245.63,1112.635,0
2021-05-14 15:45:00,49.95,14.99876589,248.44,1082.175,0
2021-05-14 16:00:00,50.23,14.86718664,220.15,1111.40625,0
2021-05-14 16:15:00,47.38,14.72926112,233.44,1109.50375,0
2021-05-14 16:30:00,47.43,14.59133559,240.82,1078.74,0
2021-05-14 16:45:00,51.08,14.45341007,250.47,1041.81875,0
2021-05-14 17:00:00,47.58,14.31548455,223.13,1040.1625,0
2021-05-14 17:15:00,44.84,14.08490354,233.09,1040.7175,0
2021-05-14 17:30:00,42.94,13.85432253,239.8,1084.95,0
2021-05-14 17:45:00,45.71,13.62374152,248.98,1045.82375,0
2021-05-14 18:00:00,44.89,13.39316051,219.41,1123.095,0
2021-05-14 18:15:00,42.16,13.14777154,226.95,1121.11125,0
2021-05-14 18:30:00,42.33,12.90238258,239.33,1085.9925,0
2021-05-14 18:45:00,45.32,12.65699361,244.78,1055.7825,0
2021-05-14 19:00:00,42.45,12.41160464,220.58,337.46375,0
2021-05-14 19:15:00,39.2,12.10021451,218.2,299.40875,0
2021-05-14 19:30:00,20.33,11.78882437,227.77,279.50625,0
2021-05-14 19:45:00,19.67,11.47743424,226.27,341.37125,0
2021-05-14 20:00:00,18.74,11.1660441,215.78,355.02875,0
2021-05-14 20:15:00,19.47,10.93842468,218.21,356.60125,0
2021-05-14 20:30:00,19.42,10.71080526,228.03,283.3,0
2021-05-14 20:45:00,19.47,10.48318584,229.71,258.33875,0
2021-05-14 21:00:00,17.22,10.25556642,216.33,304.6125,0
2021-05-14 21:15:00,16.06,10.07998639,218.38,272.72,0
2021-05-14 21:30:00,16.7,9.904406352,222.85,305.7375,0
2021-05-14 21:45:00,16.1,9.728826316,226.08,264.695,0
2021-05-14 22:00:00,16.49,9.55324628,219.37,361.9425,0
2021-05-14 22:15:00,15.23,9.416590011,220.18,367.1925,0
2021-05-14 22:30:00,16.89,9.279933743,221.36,357.74875,0
2021-05-14 22:45:00,16.99,9.143277474,229.41,297.84375,0
2021-05-14 23:00:00,16.5,9.006621205,217.31,300.27875,0
2021-05-14 23:15:00,15,8.850079969,216.96,337.09375,0
2021-05-14 23:30:00,14.61,8.693538732,223.92,343.06,0
2021-05-14 23:45:00,15.36,8.536997495,223.72,344.44,0
2021-05-15 00:00:00,15.24,8.380456259,66.17,126.56625,0
2021-05-15 00:15:00,14.82,8.28780077,68.34,147.0975,0
2021-05-15 00:30:00,10.65,8.195145281,71.75,150.9825,0
2021-05-15 00:45:00,17.25,8.102489792,74.33,148.7725,0
2021-05-15 01:00:00,16.99,8.009834304,64.04,203.0875,0
2021-05-15 01:15:00,16.29,7.938756121,67.49,161.45125,0
2021-05-15 01:30:00,18.74,7.867677937,70.03,150.17875,0
2021-05-15 01:45:00,17.72,7.796599754,72.81,146.63,0
2021-05-15 02:00:00,16.42,7.725521571,63.51,226.70125,0
2021-05-15 02:15:00,15.75,7.618058128,65.2,130.18375,0
2021-05-15 02:30:00,19.36,7.510594684,68.71,153.96,0
2021-05-15 02:45:00,15.14,7.403131241,69.74,171.655,0
2021-05-15 03:00:00,16.08,7.295667797,62.18,159.71375,0
2021-05-15 03:15:00,16.33,7.203435393,65.18,166.74375,0
2021-05-15 03:30:00,15.38,7.111202988,66.64,224.13,0
2021-05-15 03:45:00,16.56,7.018970584,68.37,162.0425,0
2021-05-15 04:00:00,18.98,6.92673818,61.92,223.75375,0
2021-05-15 04:15:00,15.5,7.016432078,65.28,236.21625,0
2021-05-15 04:30:00,18.62,7.106125975,65.47,131.0625,0
2021-05-15 04:45:00,20.81,7.195819873,66.67,249.88375,0
2021-05-15 05:00:00,14.52,7.285513771,63.08,147.96,0
2021-05-15 05:15:00,21.89,7.651904881,63.44,205.83125,0
2021-05-15 05:30:00,16.47,8.018295992,66.39,229.10125,0
2021-05-15 05:45:00,21.62,8.384687103,67.27,236.95125,0
2021-05-15 06:00:00,24.11,8.751078213,62.64,224.04,0
2021-05-15 06:15:00,24.9,9.108584551,62.92,207.22625,0
2021-05-15 06:30:00,24.79,9.466090889,65.18,216.93,0
2021-05-15 06:45:00,25.64,9.823597227,65.8,225.645,0
2021-05-15 07:00:00,27.28,10.18110356,63.25,191.95875,0
2021-05-15 07:15:00,28.41,10.58387994,62.68,211.645,0
2021-05-15 07:30:00,26.51,10.98665631,65.1,170.3525,0
2021-05-15 07:45:00,29.93,11.38943268,65.36,225.515,0
2021-05-15 08:00:00,27.32,11.79220905,62.68,525.36625,0
2021-05-15 08:15:00,32.7,12.14252295,66.4,501.835,0
2021-05-15 08:30:00,62.25,12.49283685,67.25,538.1975,0
2021-05-15 08:45:00,63.81,12.84315076,69.66,616.39875,0
2021-05-15 09:00:00,66.21,13.19346466,62.85,554.96125,0
2021-05-15 09:15:00,74.99,13.50570096,65.95,595.7725,0
2021-05-15 09:30:00,68.48,13.81793727,67.08,606.1575,0
2021-05-15 09:45:00,80.71,14.13017357,68.91,533.44,0
2021-05-15 10:00:00,80.43,14.44240988,63.7,592.57625,0
2021-05-15 10:15:00,73.02,14.75168459,64.95,577.15625,0
2021-05-15 10:30:00,79.44,15.0609593,66.22,523.36,0
2021-05-15 10:45:00,84.6,15.37023402,69.39,603.29875,0
2021-05-15 11:00:00,78.47,15.67950873,61.92,613.72375,0
2021-05-15 11:15:00,87.96,15.88597393,65.33,523.2,0
2021-05-15 11:30:00,87.01,16.09243913,67.23,595.95125,0
2021-05-15 11:45:00,84.92,16.29890433,66.91,601.93125,0
2021-05-15 12:00:00,91.52,16.50536953,62.89,562.66875,0
2021-05-15 12:15:00,91.07,16.66571852,64.81,545.065,0
2021-05-15 12:30:00,87.39,16.82606752,66.51,597.48375,0
2021-05-15 12:45:00,90.39,16.98641651,67.71,558.58,0
2021-05-15 13:00:00,96,17.14676551,61.74,530.41625,0
2021-05-15 13:15:00,89.7,17.28849879,63.42,547.34375,0
2021-05-15 13:30:00,85.53,17.43023207,65.46,616.49625,0
2021-05-15 13:45:00,95.28,17.57196536,67.32,542.9775,0
2021-05-15 14:00:00,103.63,17.71369864,63.37,500.90125,0
2021-05-15 14:15:00,91.21,17.72596809,63.14,562.84375,0
2021-05-15 14:30:00,83.74,17.73823754,65.29,624.265,0
2021-05-15 14:45:00,96.57,17.75050698,67.49,608.515,0
2021-05-15 15:00:00,105.58,17.76277643,61.45,607.12125,0
2021-05-15 15:15:00,100.15,17.67604412,63.43,598,0
2021-05-15 15:30:00,96.84,17.58931182,65.48,616.93625,0
2021-05-15 15:45:00,102.81,17.50257951,65.53,598.98375,0
2021-05-15 16:00:00,102.25,17.4158472,61.41,530.6125,0
2021-05-15 16:15:00,96.54,17.29188347,62.88,556.8625,0
2021-05-15 16:30:00,86.85,17.16791973,65.02,549,0
2021-05-15 16:45:00,94.5,17.043956,65.21,578.9,0
2021-05-15 17:00:00,90.97,16.91999226,62.74,504.5425,0
2021-05-15 17:15:00,91.32,16.69914219,63.59,585.70875,0
2021-05-15 17:30:00,80.51,16.47829212,64.6,530.0425,0
2021-05-15 17:45:00,92.45,16.25744205,64.9,610.6275,0
2021-05-15 18:00:00,83.19,16.03659198,62.45,572.12625,0
2021-05-15 18:15:00,90.36,15.71166315,64.2,508.61,0
2021-05-15 18:30:00,83.64,15.38673431,64.45,592.19875,0
2021-05-15 18:45:00,76.82,15.06180547,66.25,559.585,0
2021-05-15 19:00:00,83.16,14.73687664,62.16,136.36625,0
2021-05-15 19:15:00,77.32,14.39248591,62.39,248.93625,0
2021-05-15 19:30:00,28.97,14.04809519,63.51,147.4275,0
2021-05-15 19:45:00,41.6,13.70370447,62.98,200.01,0
2021-05-15 20:00:00,29.6,13.35931375,62.06,235.8725,0
2021-05-15 20:15:00,34.11,13.09742449,61.74,182.0975,0
2021-05-15 20:30:00,37.24,12.83553524,61.78,203.6225,0
2021-05-15 20:45:00,31.36,12.57364598,63.62,161.61875,0
2021-05-15 21:00:00,32.97,12.31175672,61.71,202.68625,0
2021-05-15 21:15:00,28.24,12.10529152,62.2,210.3725,0
2021-05-15 21:30:00,31.13,11.89882632,62.59,138.995,0
2021-05-15 21:45:00,31.9,11.69236112,63.96,230.5425,0
2021-05-15 22:00:00,24.59,11.48589593,61.33,231.6375,0
2021-05-15 22:15:00,32.39,11.30946972,62.44,157.91625,0
2021-05-15 22:30:00,31.52,11.13304352,61.78,164.31,0
2021-05-15 22:45:00,25.3,10.95661731,62.79,202.78625,0
2021-05-15 23:00:00,25.22,10.78019111,61.05,224.9375,0
2021-05-15 23:15:00,28.27,10.61772669,61.01,204.7025,0
2021-05-15 23:30:00,29.39,10.45526227,62.23,229.6175,0
2021-05-15 23:45:00,27.79,10.29279785,63.8,210.5625,0
2021-05-16 00:00:00,29.42,10.13033343,64.86,200.965,0
2021-05-16 00:15:00,27.12,10.00171577,69.59,194.08875,0
2021-05-16 00:30:00,25.6,9.873098104,71.93,246.8175,0
2021-05-16 00:45:00,24.52,9.74448044,74.43,191.55375,0
2021-05-16 01:00:00,26.85,9.615862775,64.92,234.1975,0
2021-05-16 01:15:00,22.39,9.547746183,66.78,242.895,0
2021-05-16 01:30:00,24.48,9.479629591,69.32,224.6325,0
2021-05-16 01:45:00,27.13,9.411512998,71.28,234.8675,0
2021-05-16 02:00:00,25.16,9.343396406,62.92,195.94,0
2021-05-16 02:15:00,25.03,9.229586696,65.64,187.9575,0
2021-05-16 02:30:00,21.81,9.115776986,68.82,186.42375,0
2021-05-16 02:45:00,22.6,9.001967277,70.28,175.9425,0
2021-05-16 03:00:00,21.67,8.888157567,62.84,205.29,0
2021-05-16 03:15:00,20.24,8.831464254,65.28,172.33,0
2021-05-16 03:30:00,21.67,8.774770941,67.15,244.34625,0
2021-05-16 03:45:00,20.75,8.718077628,67.96,133.745,0
2021-05-16 04:00:00,24.97,8.661384316,62.57,166.7925,0
2021-05-16 04:15:00,17.44,8.784078798,65.36,161.99125,0
2021-05-16 04:30:00,19.69,8.906773281,65.47,215.61125,0
2021-05-16 04:45:00,20.59,9.029467764,68.47,137.215,0
2021-05-16 05:00:00,24.1,9.152162247,63.33,232.0775,0
2021-05-16 05:15:00,19.13,9.546053845,65.09,236.06125,0
2021-05-16 05:30:00,26.29,9.939945443,66.48,180.8575,0
2021-05-16 05:45:00,29.09,10.33383704,67.36,155.215,0
2021-05-16 06:00:00,25.13,10.72772864,63.28,219.895,0
2021-05-16 06:15:00,23.62,11.12331258,64,128.42625,0
2021-05-16 06:30:00,29.83,11.51889651,64.15,245.78375,0
2021-05-16 06:45:00,23.52,11.91448045,66.08,147.29125,0
2021-05-16 07:00:00,35.46,12.31006438,62.45,129.9,0
2021-05-16 07:15:00,26.84,12.74118741,64.34,168.88625,0
2021-05-16 07:30:00,25.59,13.17231044,64.92,158.63375,0
2021-05-16 07:45:00,31.44,13.60343347,66.59,245.28625,0
2021-05-16 08:00:00,30.81,14.03455649,62.85,624.7525,0
2021-05-16 08:15:00,41.07,14.37429328,66.04,526.2075,0
2021-05-16 08:30:00,83.31,14.71403008,68.28,564.64,0
2021-05-16 08:45:00,77.63,15.05376687,69.26,519.115,0
2021-05-16 09:00:00,80.76,15.39350366,62.38,581.46625,0
2021-05-16 09:15:00,74.45,15.56316051,65.7,542.5575,0
2021-05-16 09:30:00,81.55,15.73281737,67.8,603.87875,0
2021-05-16 09:45:00,84.86,15.90247422,69.27,507.20625,0
2021-05-16 10:00:00,89.74,16.07213108,62.12,591.48,0
2021-05-16 10:15:00,76.86,16.26294215,64.78,596.84,0
2021-05-16 10:30:00,86.47,16.45375323,66.59,551.835,0
2021-05-16 10:45:00,96.37,16.6445643,68.19,536.575,0
2021-05-16 11:00:00,88.32,16.83537538,63.6,516.9175,0
2021-05-16 11:15:00,85.08,16.94749275,64.38,555.895,0
2021-05-16 11:30:00,81.61,17.05961012,66.88,621.47625,0
2021-05-16 11:45:00,92.07,17.17172749,67.79,568.01375,0
2021-05-16 12:00:00,100.58,17.28384486,63.65,540.71,0
2021-05-16 12:15:00,90.9,17.33673042,63.88,540.9925,0
2021-05-16 12:30:00,86.71,17.38961597,65.09,524.3425,0
2021-05-16 12:45:00,91.52,17.44250152,66.51,595.4025,0
2021-05-16 13:00:00,89.26,17.49538708,63.08,612.31875,0
2021-05-16 13:15:00,97.72,17.54319562,63.39,582.4775,0
2021-05-16 13:30:00,98.52,17.59100416,64.7,582.30625,0
2021-05-16 13:45:00,99.03,17.6388127,67.5,615.83375,0
2021-05-16 14:00:00,98.87,17.68662124,62.49,500.30625,0
2021-05-16 14:15:00,101.96,17.71031396,64.64,601.0175,0
2021-05-16 14:30:00,83.43,17.73400669,64.64,529.8,0
2021-05-16 14:45:00,103.13,17.75769942,67.08,585.35,0
2021-05-16 15:00:00,90.64,17.78139215,61.41,588.58,0
2021-05-16 15:15:00,98.07,17.73400669,64.66,621.29125,0
2021-05-16 15:30:00,95.36,17.68662124,64.2,624.1725,0
2021-05-16 15:45:00,106.96,17.63923578,66.69,530.73,0
2021-05-16 16:00:00,102.58,17.59185032,62.28,620.1975,0
2021-05-16 16:15:00,89.78,17.4594249,64.21,584.33375,0
2021-05-16 16:30:00,98.1,17.32699948,64,542.25125,0
2021-05-16 16:45:00,98.04,17.19457405,66.52,530.60375,0
2021-05-16 17:00:00,89.3,17.06214863,62.65,547.4825,0
2021-05-16 17:15:00,87.09,16.87726073,63.04,540.27375,0
2021-05-16 17:30:00,85.64,16.69237284,64.4,550.41375,0
2021-05-16 17:45:00,87.95,16.50748495,66.1,603.30125,0
2021-05-16 18:00:00,87.85,16.32259705,62.93,613.53625,0
2021-05-16 18:15:00,91.57,16.04674601,62.39,514.42,0
2021-05-16 18:30:00,89.34,15.77089497,65.26,531.125,0
2021-05-16 18:45:00,79.21,15.49504392,65.87,500.6125,0
2021-05-16 19:00:00,80.37,15.21919288,60.9,150.96,0
2021-05-16 19:15:00,72.15,14.81980118,61.39,175.4925,0
2021-05-16 19:30:00,31.47,14.42040949,62.03,236.09625,0
2021-05-16 19:45:00,34.74,14.02101779,63.79,244.7475,0
2021-05-16 20:00:00,40.36,13.6216261,61.96,227.01625,0
2021-05-16 20:15:00,40.05,13.32377466,62.89,195.59875,0
2021-05-16 20:30:00,36.61,13.02592323,63.48,218.5575,0
2021-05-16 20:45:00,33.23,12.72807179,63.69,132.435,0
2021-05-16 21:00:00,34.45,12.43022036,61.32,212.29,0
2021-05-16 21:15:00,25.22,12.17044652,61.05,211.6525,0
2021-05-16 21:30:00,32.12,11.91067269,63.19,127.8825,0
2021-05-16 21:45:00,32.13,11.65089885,62.25,195.75875,0
2021-05-16 22:00:00,23.66,11.39112502,61.98,157.5725,0
2021-05-16 22:15:00,28.89,11.2476994,61.11,219.68375,0
2021-05-16 22:30:00,25.36,11.10427378,62.25,173.70625,0
2021-05-16 22:45:00,30.58,10.96084816,62.3,139.26875,0
2021-05-16 23:00:00,26.39,10.81742254,62.36,182.40625,0
2021-05-16 23:15:00,22.87,10.71292068,61.98,239.22375,0
2021-05-16 23:30:00,26.29,10.60841883,63.02,212.76,0
2021-05-16 23:45:00,30.79,10.50391698,62.98,191.32625,0
2021-05-17 00:00:00,24.59,10.33416762,278.28,310.81375,0
2021-05-17 00:15:00,27.25,10.27026227,311.4,308.76,0
2021-05-17 00:30:00,31.61,10.20635692,336.87,267.15375,0
2021-05-17 00:45:00,15.86,10.14245157,354.81,372.83,0
2021-05-17 01:00:00,14.5,10.07854622,270.73,362.955,0
2021-05-17 01:15:00,15.67,10.01842474,294.77,327.59625,0
2021-05-17 01:30:00,15.15,9.958303262,317.46,325.38875,0
2021-05-17 01:45:00,15.97,9.898181783,333.64,254.74875,0
2021-05-17 02:00:00,15.37,9.838060303,261.83,355.54125,0
2021-05-17 02:15:00,13.8,9.79685817,287.96,328.45625,0
2021-05-17 02:30:00,15.03,9.755656037,303.63,254.31375,0
2021-05-17 02:45:00,15.89,9.714453904,318.93,367.38,0
2021-05-17 03:00:00,14.01,9.673251772,261.8,373.50375,0
2021-05-17 03:15:00,15.53,9.62280018,273.61,344.95125,0
2021-05-17 03:30:00,15.25,9.572348589,288.27,316.4275,0
2021-05-17 03:45:00,15.88,9.521896998,306.95,345.765,0
2021-05-17 04:00:00,15.03,9.471445406,262.28,283.3725,0
2021-05-17 04:15:00,15.22,9.536612045,273.94,336.06,0
2021-05-17 04:30:00,13.97,9.601778684,286.04,298.72875,0
2021-05-17 04:45:00,15.8,9.666945323,294.23,349.46125,0
2021-05-17 05:00:00,14.96,9.732111961,260.81,302.19875,0
2021-05-17 05:15:00,15.88,10.07728493,268.92,264.56375,0
2021-05-17 05:30:00,15.34,10.4224579,281.66,289.2125,0
2021-05-17 05:45:00,15.81,10.76763087,288.32,366.36,0
2021-05-17 06:00:00,16.66,11.11280384,257.08,358.61,0
2021-05-17 06:15:00,18.44,11.41257038,269.29,290.67875,0
2021-05-17 06:30:00,18.63,11.71233692,278.43,261.40875,0
2021-05-17 06:45:00,18.43,12.01210346,282.91,350.51875,0
2021-05-17 07:00:00,17.93,12.31187,251.02,281.3175,0
2021-05-17 07:15:00,20.25,12.75458271,267.95,333.85375,0
2021-05-17 07:30:00,19.21,13.19729542,273.69,363.95625,0
2021-05-17 07:45:00,22.14,13.64000814,278.84,285.1975,0
2021-05-17 08:00:00,23.1,14.08272085,262.92,24.4875,0
2021-05-17 08:15:00,21.47,14.41822393,277.76,87.89,0
2021-05-17 08:30:00,14.98,14.75372702,298.72,119.18625,0
2021-05-17 08:45:00,17.2,15.0892301,317.54,32.1575,0
2021-05-17 09:00:00,18.3,15.42473318,258.22,41.42875,0
2021-05-17 09:15:00,16.17,15.64209545,274.09,7.37,0
2021-05-17 09:30:00,16.62,15.85945772,295.57,110.995,0
2021-05-17 09:45:00,16.03,16.07682,305.5,0.1625,0
2021-05-17 10:00:00,19.31,16.29418227,260.01,118.9275,0
2021-05-17 10:15:00,16.26,16.54223593,271.66,113.7525,0
2021-05-17 10:30:00,19.75,16.79028958,290.26,116.03625,0
2021-05-17 10:45:00,20.48,17.03834324,303.84,113.245,0
2021-05-17 11:00:00,20.67,17.2863969,257.18,3.38125,0
2021-05-17 11:15:00,20.64,17.43060436,274.75,65.945,0
2021-05-17 11:30:00,17.51,17.57481183,286.33,50.43,0
2021-05-17 11:45:00,19.82,17.71901929,302.45,94.8875,0
2021-05-17 12:00:00,19.33,17.86322676,259.1,30.9675,0
2021-05-17 12:15:00,20.8,17.96791381,267.17,110.74,0
2021-05-17 12:30:00,18.88,18.07260086,279.45,23.99125,0
2021-05-17 12:45:00,21.93,18.17728791,297.47,67.29875,0
2021-05-17 13:00:00,18.98,18.28197497,257.57,63.24375,0
2021-05-17 13:15:00,20.47,18.36185665,269.34,11.59625,0
2021-05-17 13:30:00,20.31,18.44173834,284.73,101.34125,0
2021-05-17 13:45:00,18.84,18.52162003,289.98,0.51625,0
2021-05-17 14:00:00,22.03,18.60150171,254.68,52.56625,0
2021-05-17 14:15:00,18.6,18.61831891,271.5,18.8075,0
2021-05-17 14:30:00,20.32,18.63513611,281.37,53.79,0
2021-05-17 14:45:00,19.32,18.6519533,287.01,12.5175,0
2021-05-17 15:00:00,20.5,18.6687705,252.36,45.5075,0
2021-05-17 15:15:00,19.11,18.61033074,265.27,103.5725,0
2021-05-17 15:30:00,20.11,18.55189098,279.36,48.8125,0
2021-05-17 15:45:00,22.39,18.49345122,289.42,91.31125,0
2021-05-17 16:00:00,20.22,18.43501146,256.43,85.0375,0
2021-05-17 16:15:00,21.45,18.28954271,268.97,81.8575,0
2021-05-17 16:30:00,21.01,18.14407395,271.25,40.36875,0
2021-05-17 16:45:00,21.08,17.9986052,282.15,72.69625,0
2021-05-17 17:00:00,19.4,17.85313644,253.69,20.5225,0
2021-05-17 17:15:00,20.3,17.68664619,261.65,45.64,0
