Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-05-17 17:30:00,18.38,17.52015594,274.44,4.415,0
2021-05-17 17:45:00,19.14,17.35366569,279.23,83.39625,0
2021-05-17 18:00:00,17.57,17.18717544,254.87,113.19,0
2021-05-17 18:15:00,19.83,16.91095297,265.78,115.57,0
2021-05-17 18:30:00,20.38,16.63473051,268.4,25.96125,0
2021-05-17 18:45:00,20.45,16.35850805,284.71,31.0325,0
2021-05-17 19:00:00,17.23,16.08228559,248.1,276.53625,0
2021-05-17 19:15:00,17.1,15.71609112,254.71,301.71,0
2021-05-17 19:30:00,23.31,15.34989665,255.21,333.66,0
2021-05-17 19:45:00,24.59,14.98370219,263.75,253.3375,0
2021-05-17 20:00:00,24.69,14.61750772,250.65,275.3775,0
2021-05-17 20:15:00,21.86,14.32699064,253.86,319.56375,0
2021-05-17 20:30:00,21.76,14.03647356,257.09,310.73625,0
2021-05-17 20:45:00,22.91,13.74595648,261.61,286.02125,0
2021-05-17 21:00:00,22.07,13.4554394,250.52,346.4525,0
2021-05-17 21:15:00,20.88,13.1758535,248.88,365.13375,0
2021-05-17 21:30:00,21.82,12.8962676,256.87,355.13625,0
2021-05-17 21:45:00,22.19,12.61668169,261.88,337.7225,0
2021-05-17 22:00:00,21.52,12.33709579,248.23,332.5375,0
2021-05-17 22:15:00,20.43,12.13402814,250.07,367.55875,0
2021-05-17 22:30:00,19.77,11.93096048,254.31,354.82875,0
2021-05-17 22:45:00,20.69,11.72789283,259.57,308.3475,0
2021-05-17 23:00:00,19.97,11.52482517,251.6,357.28875,0
2021-05-17 23:15:00,18.5,11.36295965,252.02,297.96875,0
2021-05-17 23:30:00,19.14,11.20109413,252.18,265.3275,0
2021-05-17 23:45:00,17.81,11.03922861,256.36,304.08125,0
2021-05-18 00:00:00,16.82,10.87736308,278.19,357.28,0
2021-05-18 00:15:00,17.43,10.74913196,312.63,356.75625,0
2021-05-18 00:30:00,18.21,10.62090083,336.01,259.0125,0
2021-05-18 00:45:00,17.39,10.4926697,359.36,312.95125,0
2021-05-18 01:00:00,14.84,10.36443857,274.02,252.75625,0
2021-05-18 01:15:00,15.18,10.24167303,292.48,288.80125,0
2021-05-18 01:30:00,13.84,10.11890749,317.97,357.72125,0
2021-05-18 01:45:00,15.43,9.996141956,332.55,321.43875,0
2021-05-18 02:00:00,16.07,9.873376417,263.92,251.08125,0
2021-05-18 02:15:00,14.89,9.809891498,284.69,335.78875,0
2021-05-18 02:30:00,13.52,9.746406579,302.89,270.50125,0
2021-05-18 02:45:00,15.94,9.68292166,314.43,271.09375,0
2021-05-18 03:00:00,14.28,9.619436741,264.94,329.9075,0
2021-05-18 03:15:00,13.96,9.611869002,279.81,372.36375,0
2021-05-18 03:30:00,14.66,9.604301263,288.91,293.01625,0
2021-05-18 03:45:00,16.37,9.596733525,303.29,286.49,0
2021-05-18 04:00:00,14.64,9.589165786,254.89,359.63,0
2021-05-18 04:15:00,14.4,9.68376252,275.79,331.12875,0
2021-05-18 04:30:00,15.47,9.778359253,282.27,298.01375,0
2021-05-18 04:45:00,16.18,9.872955987,298.46,362.635,0
2021-05-18 05:00:00,15.26,9.967552721,254.15,288.57375,0
2021-05-18 05:15:00,16.52,10.20803864,266.84,373.29375,0
2021-05-18 05:30:00,15.2,10.44852456,281.84,368.6175,0
2021-05-18 05:45:00,18.23,10.68901048,291.72,294.735,0
2021-05-18 06:00:00,18.18,10.92949639,258.75,353.89375,0
2021-05-18 06:15:00,16.71,11.16451672,263.57,360.6075,0
2021-05-18 06:30:00,18.01,11.39953705,276.56,254.495,0
2021-05-18 06:45:00,19.45,11.63455738,288.47,262.6825,0
2021-05-18 07:00:00,17.32,11.86957771,250.51,359.15875,0
2021-05-18 07:15:00,17.62,12.18574102,262.69,281.52875,0
2021-05-18 07:30:00,19.89,12.50190432,270.41,304.43875,0
2021-05-18 07:45:00,19.64,12.81806763,286.08,344.1075,0
2021-05-18 08:00:00,20.34,13.13423093,259,1080.64625,0
2021-05-18 08:15:00,21.63,13.48276734,277.77,1056.04625,0
2021-05-18 08:30:00,39.52,13.83130375,294.48,1083.21625,0
2021-05-18 08:45:00,42.66,14.17984016,313.7,1059.97375,0
2021-05-18 09:00:00,42.43,14.52837657,260.31,1120.39625,0
2021-05-18 09:15:00,41.07,14.79661087,275.03,1118.43375,0
2021-05-18 09:30:00,41.63,15.06484516,294.84,1066.47125,0
2021-05-18 09:45:00,47.94,15.33307946,305.74,1036.8625,0
2021-05-18 10:00:00,45.5,15.60131375,257.49,1055.29125,0
2021-05-18 10:15:00,43.5,15.91201147,271.35,1048.0525,0
2021-05-18 10:30:00,43.83,16.22270918,291.79,1034.68375,0
2021-05-18 10:45:00,49.8,16.5334069,306.67,1114.7,0
2021-05-18 11:00:00,48.56,16.84410461,256.49,1105.60125,0
2021-05-18 11:15:00,49.43,17.096783,271.03,1053.13875,0
2021-05-18 11:30:00,48.31,17.34946139,287.91,1061.11125,0
2021-05-18 11:45:00,53.44,17.60213977,295.76,1059.37375,0
2021-05-18 12:00:00,52.49,17.85481816,254.85,1102.475,0
2021-05-18 12:15:00,50.92,18.00827508,274.45,1075.785,0
2021-05-18 12:30:00,51.84,18.16173201,280.13,1009.99,0
2021-05-18 12:45:00,56.77,18.31518893,294.76,1023.3125,0
2021-05-18 13:00:00,52.28,18.46864585,254.22,1107.53875,0
2021-05-18 13:15:00,52.24,18.5043824,272.09,1060.8225,0
2021-05-18 13:30:00,53.33,18.54011894,279.26,1113.47875,0
2021-05-18 13:45:00,57.3,18.57585549,290.18,1102.17375,0
2021-05-18 14:00:00,56.67,18.61159203,258.52,1000.165,0
2021-05-18 14:15:00,55.35,18.61705762,265.57,1092.86625,0
2021-05-18 14:30:00,50.71,18.62252321,280.82,1098.1875,0
2021-05-18 14:45:00,58.01,18.6279888,289.97,1101.705,0
2021-05-18 15:00:00,57.17,18.63345439,255.89,1060.8625,0
2021-05-18 15:15:00,55.02,18.54180066,264.15,1055.525,0
2021-05-18 15:30:00,52.34,18.45014694,273.07,1026.15625,0
2021-05-18 15:45:00,56.37,18.35849321,288.41,1017.26625,0
2021-05-18 16:00:00,53.89,18.26683949,251.93,1110.625,0
2021-05-18 16:15:00,51.88,18.01584282,267.57,1046.0825,0
2021-05-18 16:30:00,52.31,17.76484616,274.11,1086.14625,0
2021-05-18 16:45:00,54.21,17.51384949,285.8,1114.4075,0
2021-05-18 17:00:00,52.63,17.26285282,255.93,1061.475,0
2021-05-18 17:15:00,52.04,17.05894431,263.6,1099.5025,0
2021-05-18 17:30:00,48.43,16.85503579,271.74,1080.955,0
2021-05-18 17:45:00,52.69,16.65112728,285.87,1079.305,0
2021-05-18 18:00:00,50.46,16.44721876,256.38,1041.4425,0
2021-05-18 18:15:00,48.61,16.16384899,262.74,1038.07125,0
2021-05-18 18:30:00,45.21,15.88047922,275.7,1100.83,0
2021-05-18 18:45:00,47.54,15.59710945,283.71,1032.82625,0
2021-05-18 19:00:00,47.78,15.31373968,247.63,265.7625,0
2021-05-18 19:15:00,43.46,14.97487316,252.85,327.57875,0
2021-05-18 19:30:00,21.95,14.63600664,256.98,338.85,0
2021-05-18 19:45:00,24.21,14.29714011,258,345.035,0
2021-05-18 20:00:00,23.77,13.95827359,245.68,362.31,0
2021-05-18 20:15:00,23.31,13.76151239,256.42,297.84125,0
2021-05-18 20:30:00,23.36,13.56475118,259.04,300.66375,0
2021-05-18 20:45:00,21.75,13.36798997,257.05,304.10125,0
2021-05-18 21:00:00,21.18,13.17122877,249.28,317.06,0
2021-05-18 21:15:00,20.85,12.9610138,252.96,265.1775,0
2021-05-18 21:30:00,20.9,12.75079884,260.1,350.33625,0
2021-05-18 21:45:00,19.49,12.54058388,263.59,281.1125,0
2021-05-18 22:00:00,21.16,12.33036891,245.73,326.925,0
2021-05-18 22:15:00,18.99,12.18111629,251.4,336.07,0
2021-05-18 22:30:00,19.69,12.03186366,257.99,364.85625,0
2021-05-18 22:45:00,20.22,11.88261104,256.68,310.28625,0
2021-05-18 23:00:00,20.47,11.73335842,249.5,357.82,0
2021-05-18 23:15:00,18.73,11.56644773,252.87,341.08375,0
2021-05-18 23:30:00,19.57,11.39953705,259.23,349.80375,0
2021-05-18 23:45:00,19.14,11.23262637,255.22,308.76625,0
2021-05-19 00:00:00,18.95,11.06571569,141.79,271.07125,0
2021-05-19 00:15:00,17.58,10.83574052,154.12,333.76125,0
2021-05-19 00:30:00,16.55,10.60576535,167.26,297.08125,0
2021-05-19 00:45:00,22.89,10.37579018,177.94,344.95375,0
2021-05-19 01:00:00,20.26,10.14581501,134.12,312.3875,0
2021-05-19 01:15:00,20.51,9.982267768,147.99,336.45375,0
2021-05-19 01:30:00,18.67,9.818720526,159.17,278.9575,0
2021-05-19 01:45:00,22.01,9.655173285,168.41,268.9425,0
2021-05-19 02:00:00,18.68,9.491626043,130.62,288.79,0
2021-05-19 02:15:00,17.52,9.407540057,140.74,317.915,0
2021-05-19 02:30:00,17.45,9.323454072,150.78,268.9525,0
2021-05-19 02:45:00,20.61,9.239368086,159.08,296.705,0
2021-05-19 03:00:00,18.02,9.155282101,131.69,313.735,0
2021-05-19 03:15:00,18.15,9.10230793,136.73,316.02375,0
2021-05-19 03:30:00,18.05,9.049333759,144.12,260.395,0
2021-05-19 03:45:00,19.87,8.996359588,153.03,355.57,0
2021-05-19 04:00:00,17.53,8.943385417,128.2,315.55,0
2021-05-19 04:15:00,20.11,9.018221944,136.38,344.04,0
2021-05-19 04:30:00,19.56048672,9.093058472,140.92,309.7975,1
2021-05-19 04:45:00,52.55648704,9.167894999,147.34,369.6525,1
2021-05-19 05:00:00,19.66,9.242731526,127.07,280.46,0
2021-05-19 05:15:00,21.84,9.611028142,135.88,339.12375,0
2021-05-19 05:30:00,19.02,9.979324759,141.99,343.2025,0
2021-05-19 05:45:00,23.7,10.34762138,145.36,272.21,0
2021-05-19 06:00:00,23.78,10.71591799,126.52,357.7625,0
2021-05-19 06:15:00,21.1,10.91484141,134.54,265.515,0
2021-05-19 06:30:00,24.54,11.11376483,139.35,359.76625,0
2021-05-19 06:45:00,22.95,11.31268824,143.84,341.55375,0
2021-05-19 07:00:00,26.66,11.51161166,125.96,340.80875,0
2021-05-19 07:15:00,25.79,11.69359776,131.6,283.16625,0
2021-05-19 07:30:00,25.72,11.87558385,137.04,281.46875,0
2021-05-19 07:45:00,25.38,12.05756995,139.8,266.1575,0
2021-05-19 08:00:00,25.11,12.23955605,132.68,1005.8625,0
2021-05-19 08:15:00,24.35,12.52749049,138.4,1068.2525,0
2021-05-19 08:30:00,58.55,12.81542493,150.12,1123.41125,0
2021-05-19 08:45:00,65.5,13.10335937,155.1,1016.53875,0
2021-05-19 09:00:00,67.38,13.3912938,129.06,1034.09,0
2021-05-19 09:15:00,59.11,13.52547101,137.1,1056.3375,0
2021-05-19 09:30:00,59.04,13.65964822,146.15,1055.71125,0
2021-05-19 09:45:00,70.08,13.79382543,153.47,1113.18875,0
2021-05-19 10:00:00,67.4,13.92800264,130.57,1113.23125,0
2021-05-19 10:15:00,67.78,14.14746706,137.54,1009.07,0
2021-05-19 10:30:00,66.22,14.36693148,142.76,1019.32625,0
2021-05-19 10:45:00,70.69,14.5863959,152.49,1108.475,0
2021-05-19 11:00:00,69.39,14.80586033,130.28,1048.5975,0
2021-05-19 11:15:00,72.49,14.86808396,135.66,1119.47375,0
2021-05-19 11:30:00,66.21,14.93030758,142.86,1003.84625,0
2021-05-19 11:45:00,79.33,14.99253121,150.22,1116.92875,0
2021-05-19 12:00:00,70.69,15.05475484,129.52,1120.11625,0
2021-05-19 12:15:00,74.63,15.23974401,136.46,1117.00625,0
2021-05-19 12:30:00,72.71,15.42473318,143.01,1030.71625,0
2021-05-19 12:45:00,82.7,15.60972235,148.08,1086.5925,0
2021-05-19 13:00:00,75.23,15.79471152,129.85,1016.13375,0
2021-05-19 13:15:00,76.14,15.89477384,136.11,1035.82875,0
2021-05-19 13:30:00,70.76,15.99483616,141.58,1075.585,0
2021-05-19 13:45:00,80.19,16.09489848,146.09,1001.795,0
2021-05-19 14:00:00,80.05,16.19496081,129.48,1101.77,0
2021-05-19 14:15:00,73.46,16.19411995,132.64,1103.57,0
2021-05-19 14:30:00,77.26,16.19327909,138.33,1070.8525,0
2021-05-19 14:45:00,85.21,16.19243823,144.01,1021.48375,0
2021-05-19 15:00:00,81.58,16.19159737,126.17,1014.4975,0
2021-05-19 15:15:00,75.75,16.12474901,133.91,1005.9125,0
2021-05-19 15:30:00,72.72,16.05790065,137.26,1074.4975,0
2021-05-19 15:45:00,79.85,15.99105229,144.56,1046.36125,0
2021-05-19 16:00:00,79.93,15.92420393,128.14,1010.23875,0
2021-05-19 16:15:00,76.17,15.79218894,133.87,1031.71125,0
2021-05-19 16:30:00,70.58,15.66017394,138.47,1111.27375,0
2021-05-19 16:45:00,78.24,15.52815894,144.28,1000.90375,0
2021-05-19 17:00:00,79.48,15.39614394,126.35,1016.41625,0
2021-05-19 17:15:00,70.56,15.24605046,133.44,1100.60875,0
2021-05-19 17:30:00,68.48,15.09595698,136.6,1032.35,0
2021-05-19 17:45:00,80.26,14.94586349,140.11,1034.67125,0
2021-05-19 18:00:00,72.25,14.79577001,126.14,1016.38375,0
2021-05-19 18:15:00,69.94,14.54267119,131.22,1118,0
2021-05-19 18:30:00,66.46,14.28957238,135.71,1102.56,0
2021-05-19 18:45:00,76.58,14.03647356,140.04,1017.0175,0
2021-05-19 19:00:00,72.04,13.78337474,123.72,347.81,0
2021-05-19 19:15:00,64.32,13.46006413,124.9,279.02875,0
2021-05-19 19:30:00,29.88,13.13675351,127.41,371.775,0
2021-05-19 19:45:00,27.69,12.8134429,130.94,308.7475,0
2021-05-19 20:00:00,31.52,12.49013229,124.47,369.27625,0
2021-05-19 20:15:00,27.48,12.26604313,126.26,276.9575,0
2021-05-19 20:30:00,29.33,12.04195398,129.28,251.14625,0
2021-05-19 20:45:00,25.26,11.81786483,131.22,292.6,0
2021-05-19 21:00:00,23.42,11.59377568,124.52,330.45875,0
2021-05-19 21:15:00,24.6,11.41088866,127.74,291.7575,0
2021-05-19 21:30:00,25.62,11.22800164,128.86,286.60875,0
2021-05-19 21:45:00,24.23,11.04511462,130.1,254.29125,0
2021-05-19 22:00:00,23.3,10.86222761,122.91,334.19375,0
2021-05-19 22:15:00,21.52,10.71928143,125.35,303.715,0
2021-05-19 22:30:00,24.36,10.57633526,126.6,319.67125,0
2021-05-19 22:45:00,23.52,10.43338908,128.95,352.095,0
2021-05-19 23:00:00,23.61,10.29044291,122.28,301.75625,0
2021-05-19 23:15:00,24.52,10.18239241,126.1,336.0775,0
2021-05-19 23:30:00,22.02,10.07434192,128.48,347.025,0
2021-05-19 23:45:00,23.82,9.966291431,127.78,342.3175,0
2021-05-20 00:00:00,23.57,9.85824094,277.41,368.095,0
2021-05-20 00:15:00,22.91,9.770791515,310.17,278.09,0
2021-05-20 00:30:00,23.76,9.68334209,338.11,274.58375,0
2021-05-20 00:45:00,14.53,9.595892665,360.89,275.14625,0
2021-05-20 01:00:00,13.86,9.50844324,266.78,277.25,0
2021-05-20 01:15:00,21.76582464,9.463877668,294.13,310.81625,1
2021-05-20 01:30:00,31.491352,9.419312095,315.28,269.17125,1
2021-05-20 01:45:00,14.92,9.374746523,329.93,371.7075,0
2021-05-20 02:00:00,13.67,9.330180951,261.69,330.40125,0
2021-05-20 02:15:00,14.85,9.313363754,283.08,294.5425,0
2021-05-20 02:30:00,13.99,9.296546556,301.83,312.59875,0
2021-05-20 02:45:00,14.53,9.279729359,319.57,307,0
2021-05-20 03:00:00,14.41,9.262912162,262.84,276.95375,0
2021-05-20 03:15:00,13.98,9.246515395,274.95,353.185,0
2021-05-20 03:30:00,13.27,9.230118628,295.37,361.38625,0
2021-05-20 03:45:00,15.44,9.213721861,306.43,310.74625,0
2021-05-20 04:00:00,15.26,9.197325094,260.07,275.8975,0
2021-05-20 04:15:00,14.14,9.325135792,271.74,304.13,0
2021-05-20 04:30:00,13.56,9.45294649,285.99,288.13125,0
2021-05-20 04:45:00,15.04,9.580757187,296.59,252.94625,0
2021-05-20 05:00:00,14.72,9.708567885,259.97,364.1925,0
2021-05-20 05:15:00,14.08,9.941065635,267.69,259.7725,0
2021-05-20 05:30:00,16.12,10.17356339,280.22,360.9675,0
2021-05-20 05:45:00,15.31,10.40606114,289.53,285.055,0
2021-05-20 06:00:00,17.53,10.63855889,253.73,275.955,0
2021-05-20 06:15:00,16.12,10.84961471,263.76,300.56,0
2021-05-20 06:30:00,16.08,11.06067053,275.05,265.00625,0
2021-05-20 06:45:00,17.7,11.27172636,289.96,329.8825,0
2021-05-20 07:00:00,17.01,11.48278218,256.93,259.2275,0
2021-05-20 07:15:00,18.47,11.75185733,266.09,266.4225,0
2021-05-20 07:30:00,17.06,12.02093249,271.95,262.1525,0
2021-05-20 07:45:00,18.33,12.29000764,278.84,340.67875,0
2021-05-20 08:00:00,18.41,12.55908279,264.13,1084.1875,0
2021-05-20 08:15:00,20.57,12.89164287,282.35,1066.075,0
2021-05-20 08:30:00,38.51,13.22420294,295.33,1015.22375,0
2021-05-20 08:45:00,40.5,13.55676301,309.92,1085.0675,0
2021-05-20 09:00:00,38.45,13.88932308,261.4,1080.15125,0
2021-05-20 09:15:00,39.81,14.15461437,274.15,1027.805,0
2021-05-20 09:30:00,39.21,14.41990565,292.24,1005.5375,0
2021-05-20 09:45:00,43.23,14.68519694,309.49,1024.185,0
2021-05-20 10:00:00,42.04,14.95048822,263.46,1003.30625,0
2021-05-20 10:15:00,41.45,15.15355588,274.95,1022.98625,0
2021-05-20 10:30:00,40,15.35662353,289.44,1087.31125,0
2021-05-20 10:45:00,45.53,15.55969119,301.66,1081.3725,0
2021-05-20 11:00:00,46.69,15.76275884,255.09,1008.82125,0
2021-05-20 11:15:00,45.43,15.91032975,272.18,1063.88,0
2021-05-20 11:30:00,42.73,16.05790065,284.47,1093.175,0
2021-05-20 11:45:00,49.83,16.20547155,298.55,1094.56,0
2021-05-20 12:00:00,49.01,16.35304246,256.99,1046.22375,0
2021-05-20 12:15:00,48.07,16.50902196,273.65,1005.92,0
2021-05-20 12:30:00,45.67,16.66500147,283.46,1096.01375,0
2021-05-20 12:45:00,49.54,16.82098097,293.62,1031.00375,0
2021-05-20 13:00:00,50.8,16.97696047,260.5,1079.9825,0
2021-05-20 13:15:00,48.07,17.10855504,271.82,1016.05,0
2021-05-20 13:30:00,48.81,17.24014961,283.31,1108.94625,0
2021-05-20 13:45:00,51.11,17.37174417,292.48,1116.6775,0
2021-05-20 14:00:00,53.05,17.50333874,256.54,1078.44125,0
2021-05-20 14:15:00,52.2,17.62484299,263.55,1017.46,0
2021-05-20 14:30:00,50.33,17.74634724,281.13,1009.08,0
2021-05-20 14:45:00,53.15,17.86785149,293.58,1063.95625,0
2021-05-20 15:00:00,52.29,17.98935574,253.24,1079.0075,0
2021-05-20 15:15:00,52.04,18.00070735,264.15,1119.24125,0
2021-05-20 15:30:00,51.12,18.01205895,276.7,1119.10625,0
2021-05-20 15:45:00,57.87,18.02341056,285.93,1044.41625,0
2021-05-20 16:00:00,56.24,18.03476217,255.87,1041.58,0
2021-05-20 16:15:00,51.82,17.89391814,263.74,1122.87875,0
2021-05-20 16:30:00,50.3,17.75307412,278.44,1044.49875,0
2021-05-20 16:45:00,56.45,17.61223009,282.15,1112.9725,0
2021-05-20 17:00:00,52.28,17.47138607,254.36,1024.0425,0
2021-05-20 17:15:00,51.96,17.23342273,264.53,1030.1625,0
2021-05-20 17:30:00,48.15,16.99545939,275.69,1121.1975,0
2021-05-20 17:45:00,51,16.75749605,279.04,1046.04875,0
2021-05-20 18:00:00,51.87,16.51953271,252.74,1112.80875,0
2021-05-20 18:15:00,47.33,16.20421027,263.01,1111.01,0
2021-05-20 18:30:00,48,15.88888782,270.89,1042.81875,0
2021-05-20 18:45:00,50.25,15.57356537,277.28,1002.9375,0
2021-05-20 19:00:00,45.93,15.25824293,252.04,269.27375,0
2021-05-20 19:15:00,43.02,14.93072801,250.24,258.60875,0
2021-05-20 19:30:00,22.14,14.6032131,255.86,351.8375,0
2021-05-20 19:45:00,22.04,14.27569819,259.84,251.5525,0
2021-05-20 20:00:00,24.19,13.94818327,246.49,323.46625,0
2021-05-20 20:15:00,20.81,13.72199197,256.43,261.2425,0
2021-05-20 20:30:00,22.22,13.49580067,254.86,363.2075,0
2021-05-20 20:45:00,20.62,13.26960937,259.26,355.49,0
2021-05-20 21:00:00,22.6,13.04341807,252.08,259.89375,0
2021-05-20 21:15:00,42.9657696,12.9160278,255.45,295.065,1
2021-05-20 21:30:00,47.21805216,12.78863753,260.25,319.50875,1
2021-05-20 21:45:00,36.11596224,12.66124727,256.41,327.57625,1
2021-05-20 22:00:00,21.3493128,12.533857,246.09,319.18625,1
2021-05-20 22:15:00,44.56499008,12.40520544,249.47,362.37625,1
2021-05-20 22:30:00,23.2240224,12.27655388,259.51,260.75125,1
2021-05-20 22:45:00,50.23009312,12.14790232,256.77,355.905,1
2021-05-20 23:00:00,42.96092448,12.01925077,244.26,369.28,1
2021-05-20 23:15:00,50.10048512,11.88975835,254.19,313.5,1
2021-05-20 23:30:00,26.58464512,11.76026593,254.27,357.5325,1
2021-05-20 23:45:00,43.480828,11.63077351,259.01,295.4025,1
2021-05-21 00:00:00,43.81408512,11.5012811,247.7,339.855,1
2021-05-21 00:15:00,34.36192864,11.40332092,275.17,278.1575,1
2021-05-21 00:30:00,40.98142208,11.30536075,294.59,263.12625,1
2021-05-21 00:45:00,40.7046528,11.20740058,315.06,317.405,1
2021-05-21 01:00:00,25.92926624,11.1094404,237.41,331.68375,1
2021-05-21 01:15:00,37.68913792,11.01021894,256.44,298.75375,1
2021-05-21 01:30:00,33.121536,10.91099748,278.06,371.07375,1
2021-05-21 01:45:00,32.06077616,10.81177602,289.44,321.4025,1
2021-05-21 02:00:00,37.8490656,10.71255455,235.4,267.65875,1
2021-05-21 02:15:00,31.0984336,10.63897931,248.94,287.835,1
2021-05-21 02:30:00,30.39338736,10.56540408,260.65,264.4875,1
2021-05-21 02:45:00,17,10.49182884,277.68,277.49,0
2021-05-21 03:00:00,16.06,10.4182536,230.5,319.64,0
2021-05-21 03:15:00,15.97,10.34678052,244.04,263.09625,0
2021-05-21 03:30:00,16.29,10.27530743,256.55,259.80625,0
2021-05-21 03:45:00,16.12,10.20383434,269.45,328.57,0
2021-05-21 04:00:00,15.63,10.13236125,223.92,307.065,0
2021-05-21 04:15:00,16.77,10.30641924,235.7,357.49875,0
2021-05-21 04:30:00,16.26,10.48047723,251.25,359.27125,0
2021-05-21 04:45:00,18.96,10.65453522,258.44,281.27625,0
2021-05-21 05:00:00,18.86,10.82859321,223.45,366.28625,0
2021-05-21 05:15:00,17.04,11.16745973,238.85,306.99625,0
2021-05-21 05:30:00,19.23,11.50632626,246.93,332.325,0
2021-05-21 05:45:00,19.57,11.84519278,256.22,369.7225,0
2021-05-21 06:00:00,20.23,12.1840593,221.89,307.60375,0
2021-05-21 06:15:00,21.51,12.59608063,234.91,307.00875,0
2021-05-21 06:30:00,20.31,13.00810196,239.7,279.4025,0
2021-05-21 06:45:00,22.18,13.42012329,250.68,259.03625,0
2021-05-21 07:00:00,21.55,13.83214461,219.34,362.1825,0
2021-05-21 07:15:00,21.44,14.25593798,232.91,367.395,0
2021-05-21 07:30:00,24.76,14.67973135,237.95,291.24375,0
2021-05-21 07:45:00,27.22,15.10352471,245.89,365.59875,0
2021-05-21 08:00:00,24.7,15.52731808,228.82,1004.5675,0
2021-05-21 08:15:00,27.61,15.84852655,245.69,1073.42375,0
2021-05-21 08:30:00,48.81,16.16973501,256.85,1022.24,0
2021-05-21 08:45:00,54.76,16.49094348,277.53,1019.42625,0
2021-05-21 09:00:00,51.39,16.81215194,230.28,1072.685,0
2021-05-21 09:15:00,50.66,17.09468085,241.01,1034.70375,0
2021-05-21 09:30:00,50.61,17.37720976,255.69,1091.895,0
2021-05-21 09:45:00,56.98,17.65973867,271.44,1048.31125,0
2021-05-21 10:00:00,58.23,17.94226759,227.96,1045.675,0
2021-05-21 10:15:00,55.22,18.21554704,236.94,1108.23625,0
2021-05-21 10:30:00,53.76,18.48882649,254.59,1072.26125,0
2021-05-21 10:45:00,64.03,18.76210594,267.96,1021.6325,0
2021-05-21 11:00:00,29.23845888,19.0353854,228.7,1031.565,1
2021-05-21 11:15:00,57.6,19.25905412,239.18,1068.53125,0
2021-05-21 11:30:00,56.7,19.48272284,249.17,1038.86,0
2021-05-21 11:45:00,65.48,19.70639156,263.46,1116.44375,0
2021-05-21 12:00:00,62.92,19.93006028,227.8,1104.51375,0
2021-05-21 12:15:00,64.88,20.08351721,235.28,1091.04875,0
2021-05-21 12:30:00,62.49,20.23697413,245.88,1062.01125,0
2021-05-21 12:45:00,69.04,20.39043105,262.1,1046.8825,0
2021-05-21 13:00:00,66.74,20.54388798,227.03,1108.30125,0
2021-05-21 13:15:00,64.51,20.67001695,232.35,1118.115,0
2021-05-21 13:30:00,64.61,20.79614593,246.14,1064.38,0
2021-05-21 13:45:00,72.3,20.92227491,252.99,1106.9,0
2021-05-21 14:00:00,69.1,21.04840389,221.36,1047.19,0
2021-05-21 14:15:00,68.42,21.07405012,236.97,1065.90375,0
2021-05-21 14:30:00,64.75,21.09969634,243.81,1078.53,0
2021-05-21 14:45:00,71.99,21.12534257,253.63,1039.6675,0
2021-05-21 15:00:00,69.27,21.15098879,219.96,1112.54625,0
2021-05-21 15:15:00,66.22,21.13837589,234.46,1078.93,0
2021-05-21 15:30:00,67.49,21.125763,242.6,1110.76125,0
2021-05-21 15:45:00,72.93,21.1131501,248.96,1042.3475,0
2021-05-21 16:00:00,71.1,21.1005372,221.46,1050.03625,0
2021-05-21 16:15:00,66.22,20.98449854,228.47,1019.3725,0
2021-05-21 16:30:00,65.04,20.86845988,240.46,1038.4075,0
2021-05-21 16:45:00,68.68,20.75242122,246.39,1090.54875,0
2021-05-21 17:00:00,67.69,20.63638256,219.54,1042.0825,0
2021-05-21 17:15:00,66.96,20.40640739,234.16,1021.51125,0
2021-05-21 17:30:00,63.14,20.17643222,237.77,1111.855,0
2021-05-21 17:45:00,66.68,19.94645705,246.45,1001.48375,0
2021-05-21 18:00:00,66.85,19.71648188,221.91,1120.65125,0
2021-05-21 18:15:00,60.67,19.41124975,230.89,1002.93875,0
2021-05-21 18:30:00,62.94,19.10601762,235.81,1103.16625,0
2021-05-21 18:45:00,61.7,18.8007855,243.08,1039.73625,0
2021-05-21 19:00:00,63.09,18.49555337,214.26,338.64625,0
2021-05-21 19:15:00,58.35,18.02971701,218.32,332.59875,0
2021-05-21 19:30:00,30.41,17.56388065,228.17,364.6,0
2021-05-21 19:45:00,31,17.09804429,232.17,342.53,0
2021-05-21 20:00:00,31.14,16.63220793,216.06,340.82,0
2021-05-21 20:15:00,29.05,16.34127042,220.5,340.83,0
2021-05-21 20:30:00,28.21,16.05033291,222.75,334.7325,0
2021-05-21 20:45:00,28.59,15.7593954,225.39,289.21625,0
2021-05-21 21:00:00,27.61,15.46845789,217.42,317.86375,0
2021-05-21 21:15:00,25.5,15.29355904,221.12,334.7075,0
2021-05-21 21:30:00,26.03,15.11866019,226.7,289.69875,0
2021-05-21 21:45:00,26.68,14.94376134,230.12,333.45375,0
2021-05-21 22:00:00,24.68,14.76886249,218.71,356.6575,0
2021-05-21 22:15:00,25.57,14.615826,222.51,341.38625,0
2021-05-21 22:30:00,25.87,14.46278951,224.6,321.535,0
2021-05-21 22:45:00,25.7,14.30975301,229.7,364.6775,0
2021-05-21 23:00:00,24.59,14.15671652,217.45,310.11625,0
2021-05-21 23:15:00,25.57,13.99401014,219.84,366.7525,0
2021-05-21 23:30:00,23.38,13.83130375,220.91,354.3175,0
2021-05-21 23:45:00,25.41,13.66859737,227.31,343.39875,0
2021-05-22 00:00:00,24.61,13.50589099,66.1,215.16625,0
2021-05-22 00:15:00,24,13.41339641,69.7,150.12125,0
2021-05-22 00:30:00,19.76,13.32090182,71.59,222.79125,0
2021-05-22 00:45:00,28.37,13.22840724,74.7,201.57875,0
2021-05-22 01:00:00,34.26,13.13591265,63.68,154.145,0
2021-05-22 01:15:00,31.52,13.03038474,66.5,177.12625,0
2021-05-22 01:30:00,26.42,12.92485683,70.68,138.04,0
2021-05-22 01:45:00,30.8,12.81932892,72.15,147.69,0
2021-05-22 02:00:00,26.05,12.71380101,63.97,145.11125,0
2021-05-22 02:15:00,25.99,12.67217844,66.67,208.87875,0
2021-05-22 02:30:00,25.41,12.63055588,68.12,217.64375,0
2021-05-22 02:45:00,33.21,12.58893332,69.43,236.03,0
2021-05-22 03:00:00,33.1,12.54731076,62.42,162.96125,0
2021-05-22 03:15:00,34.19,12.47878068,66.03,168.8,0
2021-05-22 03:30:00,27.07,12.4102506,67.56,199.8075,0
2021-05-22 03:45:00,29.13,12.34172052,67.98,194.11625,0
2021-05-22 04:00:00,30.94,12.27319044,61.96,217.28875,0
2021-05-22 04:15:00,30.16,12.43253339,64.57,196.65875,0
2021-05-22 04:30:00,32.52,12.59187633,65.87,154.68,0
2021-05-22 04:45:00,32.81,12.75121927,68.29,214.81875,0
2021-05-22 05:00:00,28.19,12.91056221,62.56,195.2775,0
2021-05-22 05:15:00,34.4,13.20107929,63.5,203.23625,0
2021-05-22 05:30:00,32.43,13.49159637,66.52,151.8725,0
2021-05-22 05:45:00,35.8,13.78211345,66.2,153.44125,0
2021-05-22 06:00:00,30.55,14.07263053,61.6,220.49,0
2021-05-22 06:15:00,30.62,14.4093949,64.13,183.0375,0
2021-05-22 06:30:00,38.9,14.74615928,65.84,223.0875,0
2021-05-22 06:45:00,37.06,15.08292365,66.68,230.59875,0
2021-05-22 07:00:00,41.83,15.41968802,62.15,219.56625,0
2021-05-22 07:15:00,43,15.80059753,63.26,196.92125,0
2021-05-22 07:30:00,42.35,16.18150705,64.19,192.94375,0
2021-05-22 07:45:00,42.34,16.56241656,66.02,199.2025,0
2021-05-22 08:00:00,42.31,16.94332608,62.35,515.2675,0
2021-05-22 08:15:00,43.67,17.27882916,66.33,506.45875,0
2021-05-22 08:30:00,85.94,17.61433224,68.38,523.4675,0
2021-05-22 08:45:00,90.42,17.94983532,69.46,617.715,0
2021-05-22 09:00:00,90.02,18.28533841,63.89,580.02,0
2021-05-22 09:15:00,101.94,18.53549421,64.62,599.88375,0
2021-05-22 09:30:00,96.91,18.78565002,66.88,582.22125,0
2021-05-22 09:45:00,108.08,19.03580583,68.36,528.15375,0
2021-05-22 10:00:00,105.87,19.28596163,63.61,586.66625,0
2021-05-22 10:15:00,96.1,19.47221209,64.45,524.89125,0
2021-05-22 10:30:00,103.79,19.65846255,67.27,509.39125,0
2021-05-22 10:45:00,101.51,19.84471301,68.19,503.58,0
2021-05-22 11:00:00,98.98,20.03096346,62.06,527.1025,0
2021-05-22 11:15:00,95.4,20.14616127,63.72,565.0225,0
2021-05-22 11:30:00,98.44,20.26135907,65.56,614.55625,0
2021-05-22 11:45:00,112.99,20.37655687,68.49,599.41375,0
2021-05-22 12:00:00,119.19,20.49175467,63.23,532.775,0
2021-05-22 12:15:00,114.33,20.52959336,63.83,594.1475,0
2021-05-22 12:30:00,100.52,20.56743205,65.51,620.05,0
2021-05-22 12:45:00,117.38,20.60527075,68.35,621.265,0
2021-05-22 13:00:00,120.89,20.64310944,63.11,602.83875,0
2021-05-22 13:15:00,117.77,20.48334607,64.95,585.73625,0
2021-05-22 13:30:00,110.17,20.32358269,66.11,591.0625,0
2021-05-22 13:45:00,113.95,20.16381932,67.94,569.7975,0
2021-05-22 14:00:00,111.26,20.00405595,61.67,551.06,0
2021-05-22 14:15:00,106.14,19.97462585,63.38,515.0975,0
2021-05-22 14:30:00,100.9,19.94519576,66.06,500.6475,0
2021-05-22 14:45:00,103.14,19.91576566,66.83,586.88,0
2021-05-22 15:00:00,98.47,19.88633557,62.08,539.76375,0
2021-05-22 15:15:00,107.62,19.74549154,63.68,566.3175,0
2021-05-22 15:30:00,98.98,19.60464752,64.66,544.38875,0
2021-05-22 15:45:00,108.45,19.46380349,66.83,535.765,0
2021-05-22 16:00:00,102.12,19.32295947,63.32,519.74125,0
2021-05-22 16:15:00,98.87,19.18631974,64.29,556.69125,0
2021-05-22 16:30:00,93.33,19.04968001,65.18,564.25125,0
2021-05-22 16:45:00,102.25,18.91304029,66.81,590.55625,0
2021-05-22 17:00:00,101.38,18.77640056,63.12,525.06,0
2021-05-22 17:15:00,103.16,18.61369418,62.97,601.10625,0
2021-05-22 17:30:00,91.19,18.4509878,64.56,596.9825,0
2021-05-22 17:45:00,105.6,18.28828142,66.46,618.64125,0
2021-05-22 18:00:00,104.28,18.12557503,61.27,585.20125,0
2021-05-22 18:15:00,104.06,17.92376867,62.61,513.6325,0
2021-05-22 18:30:00,96.04,17.7219623,63.75,542.65625,0
2021-05-22 18:45:00,91.25,17.52015594,64.95,620.43125,0
2021-05-22 19:00:00,92.64,17.31834957,60.85,222.02875,0
2021-05-22 19:15:00,100.08,16.9899938,62.41,170.2325,0
2021-05-22 19:30:00,45.58,16.66163803,62.47,164.61375,0
2021-05-22 19:45:00,39.61,16.33328225,63.79,147.7575,0
2021-05-22 20:00:00,37.55,16.00492648,61.71,182.25,0
2021-05-22 20:15:00,34.78,15.76233841,61.47,192.66625,0
2021-05-22 20:30:00,38.02,15.51975034,62.27,217.64625,0
2021-05-22 20:45:00,39.47,15.27716227,63.45,142.93625,0
2021-05-22 21:00:00,41.99,15.03457421,62.21,164.19875,0
2021-05-22 21:15:00,32.18,14.84453988,62.55,201.66,0
2021-05-22 21:30:00,33.88,14.65450555,62.25,227.31875,0
2021-05-22 21:45:00,38.16,14.46447123,64.02,237.56,0
2021-05-22 22:00:00,40.46,14.2744369,62.5,222.58875,0
2021-05-22 22:15:00,41.28,14.11046923,62.15,195.59,0
2021-05-22 22:30:00,38.43,13.94650155,62.59,191.7375,0
2021-05-22 22:45:00,35.57,13.78253388,62.12,247.5675,0
2021-05-22 23:00:00,34.86,13.61856621,60.68,229.69625,0
2021-05-22 23:15:00,40.33,13.48276734,61.6,137.06625,0
2021-05-22 23:30:00,38.21,13.34696848,63.42,175.91125,0
2021-05-22 23:45:00,28.32,13.21116961,63.35,222.03875,0
2021-05-23 00:00:00,31.92,13.07537074,64.79,235.8375,0
2021-05-23 00:15:00,35.84,12.977831,68.77,200.0175,0
2021-05-23 00:30:00,36.98,12.88029126,71.97,207.615,0
2021-05-23 00:45:00,32.67,12.78275152,75.61,170.1725,0
2021-05-23 01:00:00,31.97,12.68521177,63.97,145.18625,0
2021-05-23 01:15:00,27.72,12.67217844,67.91,164.36375,0
2021-05-23 01:30:00,24.85,12.65914512,70.82,240.15125,0
2021-05-23 01:45:00,28.92,12.64611179,72.34,151.6575,0
2021-05-23 02:00:00,34.99,12.63307846,63.28,220.9575,0
2021-05-23 02:15:00,26.11,12.5704344,65.8,152.985,0
2021-05-23 02:30:00,31.72,12.50779034,67.84,203.00125,0
2021-05-23 02:45:00,27.59,12.44514628,70.98,126.75,0
2021-05-23 03:00:00,31.59,12.38250222,62.52,144.25875,0
2021-05-23 03:15:00,23.96,12.33793665,64.3,190.7375,0
2021-05-23 03:30:00,24.87,12.29337108,67.74,129.8475,0
2021-05-23 03:45:00,31.01,12.24880551,69.25,125.16875,0
2021-05-23 04:00:00,24.61,12.20423993,62.26,138.2975,0
2021-05-23 04:15:00,23.57,12.27781517,65.19,229.6275,0
2021-05-23 04:30:00,24.61,12.35139041,66.91,195.43625,0
2021-05-23 04:45:00,35.24,12.42496565,68.38,182.43875,0
2021-05-23 05:00:00,31.15,12.49854088,62.36,212.96,0
2021-05-23 05:15:00,29.82,12.71716445,63.52,147.76,0
2021-05-23 05:30:00,32.82,12.93578801,66.32,243.94375,0
2021-05-23 05:45:00,28.48,13.15441157,66.04,249.965,0
2021-05-23 06:00:00,38.79,13.37303513,62.87,173.52,0
2021-05-23 06:15:00,38.89,13.57147806,63.1,198.1975,0
2021-05-23 06:30:00,31.62,13.76992098,64.26,211.9525,0
2021-05-23 06:45:00,35.74,13.96836391,65.71,135.6225,0
2021-05-23 07:00:00,37.72,14.16680684,62.94,192.11375,0
2021-05-23 07:15:00,29.31,14.38669169,63.72,158.28875,0
2021-05-23 07:30:00,35.69,14.60657654,64.91,164.00125,0
2021-05-23 07:45:00,33.21,14.82646139,65.96,140.11875,0
2021-05-23 08:00:00,34.13,15.04634624,63.57,586.63625,0
2021-05-23 08:15:00,31.48,15.28220743,65.13,616.835,0
2021-05-23 08:30:00,84.23,15.51806862,67.79,581.82375,0
2021-05-23 08:45:00,91.9,15.75392981,70.33,588.57125,0
2021-05-23 09:00:00,87.11,15.989791,62.67,575.645,0
2021-05-23 09:15:00,86.52,16.26012745,65.75,501.93125,0
2021-05-23 09:30:00,83.86,16.53046389,67.35,588.92875,0
2021-05-23 09:45:00,83.76,16.80080033,68.65,614.855,0
2021-05-23 10:00:00,93.18,17.07113678,62.28,559.575,0
2021-05-23 10:15:00,95.77,17.25360336,63.99,516.48625,0
2021-05-23 10:30:00,88.26,17.43606995,65.82,510.34375,0
2021-05-23 10:45:00,90.44,17.61853654,68.82,555.17625,0
2021-05-23 11:00:00,88.58,17.80100313,61.93,597.8175,0
2021-05-23 11:15:00,93.38,17.93133641,65.17,524.1275,0
2021-05-23 11:30:00,96.36,18.06166968,67.21,546.57125,0
2021-05-23 11:45:00,95.02,18.19200296,68.36,531.6875,0
2021-05-23 12:00:00,95.01,18.32233624,63.47,536.955,0
2021-05-23 12:15:00,91.18,18.42365985,64.91,556.84375,0
2021-05-23 12:30:00,91.16,18.52498346,66.64,525.32125,0
2021-05-23 12:45:00,100.21,18.62630708,66.57,548.49375,0
2021-05-23 13:00:00,94.41,18.72763069,62.12,615.875,0
2021-05-23 13:15:00,95.86,18.74402746,64.76,569.32875,0
2021-05-23 13:30:00,105.52,18.76042422,64.84,511.05125,0
2021-05-23 13:45:00,104.81,18.77682099,66.39,520.29375,0
2021-05-23 14:00:00,92.94,18.79321776,63.25,572.2125,0
2021-05-23 14:15:00,94.23,18.79952421,63.7,618.605,0
2021-05-23 14:30:00,99.84,18.80583066,66.19,533.435,0
2021-05-23 14:45:00,110.82,18.81213711,66.52,526.6375,0
2021-05-23 15:00:00,97.64,18.81844355,62.15,553.34375,0
2021-05-23 15:15:00,93.6,18.79574034,63.92,596.89125,0
2021-05-23 15:30:00,96.91,18.77303712,65.81,564.6975,0
2021-05-23 15:45:00,108.85,18.75033391,66.12,565.48625,0
2021-05-23 16:00:00,101.49,18.72763069,62.84,595.93375,0
2021-05-23 16:15:00,98.67,18.60234257,64.5,538.49375,0
2021-05-23 16:30:00,101.91,18.47705445,65.24,552.86125,0
2021-05-23 16:45:00,97.16,18.35176633,66.74,536.36125,0
2021-05-23 17:00:00,96.52,18.22647822,62.49,588.415,0
2021-05-23 17:15:00,92.46,18.04317077,63.38,624.19,0
2021-05-23 17:30:00,96.83,17.85986332,64.06,506.93,0
2021-05-23 17:45:00,106.22,17.67655587,65.23,511.24,0
2021-05-23 18:00:00,87.72,17.49324842,62.56,504.68875,0
2021-05-23 18:15:00,86.34,17.23047972,63.94,585.7325,0
2021-05-23 18:30:00,82.95,16.96771101,65.15,579.62,0
2021-05-23 18:45:00,95.26,16.70494231,65.6,510.9275,0
2021-05-23 19:00:00,91.33,16.4421736,61.56,200.5425,0
2021-05-23 19:15:00,80.04,16.19159737,62.33,137.62375,0
2021-05-23 19:30:00,40.65,15.94102113,62.22,216.84875,0
2021-05-23 19:45:00,33.56,15.69044489,63.53,161.83625,0
2021-05-23 20:00:00,42.66,15.43986866,60.89,150.635,0
2021-05-23 20:15:00,35.28,15.19265586,61.63,224.09,0
2021-05-23 20:30:00,33,14.94544306,62.35,128.56125,0
2021-05-23 20:45:00,42.08,14.69823026,62.74,243.14,0
2021-05-23 21:00:00,29.85,14.45101747,60.97,225.0975,0
2021-05-23 21:15:00,42.33,14.2576197,61.89,230.11125,0
2021-05-23 21:30:00,39.57,14.06422193,62.6,178.2575,0
2021-05-23 21:45:00,40.31,13.87082417,63.44,175.0075,0
2021-05-23 22:00:00,33.65,13.6774264,61.37,204.88125,0
2021-05-23 22:15:00,32.6,13.48823293,61.65,237.24375,0
2021-05-23 22:30:00,35.05,13.29903947,62.04,143.46375,0
2021-05-23 22:45:00,38.72,13.109846,62.9,158.075,0
2021-05-23 23:00:00,28.23,12.92065253,61.46,170.65375,0
2021-05-23 23:15:00,29.25,12.75037841,62.2,236.915,0
2021-05-23 23:30:00,29.87,12.58010429,62.45,148.9225,0
2021-05-23 23:45:00,36.58,12.40983017,63.05,209.22125,0
2021-05-24 00:00:00,27.14,12.23955605,281.94,326.11,0
2021-05-24 00:15:00,32.58,12.10880234,307.57,338.7175,0
2021-05-24 00:30:00,43.15,11.97804863,335.53,297.19125,0
2021-05-24 00:45:00,19.16,11.84729493,358.92,321.08875,0
2021-05-24 01:00:00,17.55,11.71654122,271.39,271.9425,0
2021-05-24 01:15:00,17.31,11.58368536,295.03,342.29125,0
2021-05-24 01:30:00,15.97,11.4508295,313.96,333.11,0
2021-05-24 01:45:00,18.66,11.31797365,333.46,315.125,0
2021-05-24 02:00:00,17.7,11.18511779,262.05,276.63625,0
2021-05-24 02:15:00,16.84,11.11826943,281.29,272.64875,0
2021-05-24 02:30:00,15.75,11.05142107,301.16,260.14125,0
2021-05-24 02:45:00,16.8,10.98457272,315.2,339.73625,0
2021-05-24 03:00:00,16.08,10.91772436,259.08,356.4175,0
2021-05-24 03:15:00,17.07,10.86264804,275.99,326.46625,0
2021-05-24 03:30:00,17.01,10.80757172,291.49,328.70625,0
2021-05-24 03:45:00,17.62,10.7524954,306.41,309.835,0
2021-05-24 04:00:00,17.15,10.69741907,259.6,328.47,0
2021-05-24 04:15:00,16.49,10.82270719,269.65,344.50125,0
2021-05-24 04:30:00,16.66,10.94799531,282.69,370.27625,0
2021-05-24 04:45:00,18.26,11.07328343,300,352.635,0
2021-05-24 05:00:00,18.73,11.19857155,259.5,311.5225,0
2021-05-24 05:15:00,18.36,11.5336542,271.09,262.15625,0
2021-05-24 05:30:00,17.61,11.86873685,277.36,368.58125,0
2021-05-24 05:45:00,17.94,12.20381951,287.16,367.6025,0
2021-05-24 06:00:00,20.64,12.53890216,252.65,286.2725,0
2021-05-24 06:15:00,20.97,12.85716761,266.74,374.18625,0
2021-05-24 06:30:00,19.34,13.17543307,274.54,289.0775,0
2021-05-24 06:45:00,23.1,13.49369852,286.65,316.02875,0
2021-05-24 07:00:00,20.9,13.81196398,255.6,350.3,0
2021-05-24 07:15:00,21.85,14.08356171,266.54,314.475,0
2021-05-24 07:30:00,22.78,14.35515944,277.02,336.39375,0
2021-05-24 07:45:00,23.27,14.62675718,280.94,286.75375,0
2021-05-24 08:00:00,23.95,14.89835491,259.26,114.06375,0
2021-05-24 08:15:00,22.7,15.21073435,284.27,91.72,0
2021-05-24 08:30:00,18.27,15.52311378,294.05,58.87125,0
2021-05-24 08:45:00,18.23,15.83549322,316.6,22.91375,0
2021-05-24 09:00:00,17.42,16.14787265,257.19,23.68375,0
2021-05-24 09:15:00,16.71,16.41694781,281.18,93.3925,0
2021-05-24 09:30:00,16.98,16.68602296,294.31,107.79125,0
2021-05-24 09:45:00,19.71,16.95509812,307.24,43.48625,0
2021-05-24 10:00:00,20.2,17.22417327,258.8,83.72625,0
2021-05-24 10:15:00,18.45,17.45583016,277.49,26.05875,0
2021-05-24 10:30:00,19.8,17.68748705,285.33,0.57,0
2021-05-24 10:45:00,18.53,17.91914394,299.58,57.085,0
2021-05-24 11:00:00,17.89,18.15080083,257.27,44.66875,0
2021-05-24 11:15:00,19.91,18.30678033,272.32,64.84,0
2021-05-24 11:30:00,19.64,18.46275984,286.45,37.15125,0
2021-05-24 11:45:00,20.78,18.61873934,296.17,119.81,0
2021-05-24 12:00:00,19.86,18.77471884,261.04,71.4575,0
2021-05-24 12:15:00,22.69,18.87604245,267.21,25.22375,0
2021-05-24 12:30:00,21.16,18.97736607,281.26,28.505,0
2021-05-24 12:45:00,19.9,19.07868968,292.47,80.6575,0
2021-05-24 13:00:00,20.1,19.18001329,256.92,50.32625,0
2021-05-24 13:15:00,21.93,19.23803262,267.68,98.60625,0
2021-05-24 13:30:00,20.9,19.29605195,278.94,108.52875,0
2021-05-24 13:45:00,23,19.35407128,289.14,64.5075,0
2021-05-24 14:00:00,23.29,19.41209061,258.02,121.25625,0
2021-05-24 14:15:00,21.66,19.43058953,265.81,49.31125,0
2021-05-24 14:30:00,23.5,19.44908845,278.02,65.03625,0
2021-05-24 14:45:00,21.31,19.46758736,293.31,56.17875,0
2021-05-24 15:00:00,21.87,19.48608628,252.22,65.65125,0
2021-05-24 15:15:00,21.44,19.33599279,268.53,30.1125,0
2021-05-24 15:30:00,21.53,19.18589931,276.14,96.2825,0
2021-05-24 15:45:00,20.37,19.03580583,285.53,56.35125,0
2021-05-24 16:00:00,22.49,18.88571234,253.33,102.385,0
2021-05-24 16:15:00,20.87,18.73519843,262.05,10.165,0
2021-05-24 16:30:00,22.11,18.58468451,274.57,54.46875,0
2021-05-24 16:45:00,19.02,18.4341706,288.44,22.11125,0
2021-05-24 17:00:00,20.4,18.28365669,255.27,13.0675,0
2021-05-24 17:15:00,19.09,18.03560303,267.09,7.33625,0
2021-05-24 17:30:00,18.52,17.78754937,276.64,67.615,0
2021-05-24 17:45:00,18.14,17.53949571,282.4,67.93375,0
2021-05-24 18:00:00,19.81,17.29144206,253.98,50.5025,0
2021-05-24 18:15:00,19.47,17.05221743,265.47,90.29375,0
2021-05-24 18:30:00,18.64,16.8129928,269.59,119.77,0
2021-05-24 18:45:00,19.85,16.57376817,280.71,31.74625,0
2021-05-24 19:00:00,20.34,16.33454354,245.68,275.76125,0
2021-05-24 19:15:00,17.38,16.00450605,254.13,253.49625,0
2021-05-24 19:30:00,23.82,15.67446856,259.39,280.35125,0
2021-05-24 19:45:00,23.71,15.34443106,265.49,343.64625,0
2021-05-24 20:00:00,23.75,15.01439357,245.35,291.79875,0
2021-05-24 20:15:00,24.94,14.80754205,250.69,288.86125,0
2021-05-24 20:30:00,22.89,14.60069052,258.13,250.34875,0
2021-05-24 20:45:00,23.14,14.393839,259.23,324.585,0
2021-05-24 21:00:00,21.55,14.18698747,246.91,274.19875,0
2021-05-24 21:15:00,23.06,13.97845423,250.95,285.72625,0
2021-05-24 21:30:00,21.34,13.76992098,253.26,307.815,0
2021-05-24 21:45:00,21.71,13.56138774,257.23,330.66375,0
2021-05-24 22:00:00,21.83,13.3528545,251.39,367.5175,0
2021-05-24 22:15:00,22.05,13.20023843,251.43,334.47625,0
2021-05-24 22:30:00,22.6,13.04762237,258.76,298.52875,0
2021-05-24 22:45:00,21.69,12.89500631,257.21,284.2725,0
2021-05-24 23:00:00,20.54,12.74239024,246.54,349.8175,0
2021-05-24 23:15:00,19.72,12.58094515,253.81,296.12125,0
2021-05-24 23:30:00,21.09,12.41950006,256.53,308.6775,0
2021-05-24 23:45:00,19.85,12.25805497,261.59,353.41875,0
2021-05-25 00:00:00,19.68,12.09660987,281.37,370.85375,0
2021-05-25 00:15:00,20.41,11.95744757,313.49,254.04125,0
2021-05-25 00:30:00,20.39,11.81828526,339.8,261.4975,0
2021-05-25 00:45:00,17.14,11.67912296,354.71,354.69125,0
2021-05-25 01:00:00,16.55,11.53996065,274.14,306.7375,0
2021-05-25 01:15:00,17.59,11.44872736,294.19,319.59,0
2021-05-25 01:30:00,16.4,11.35749406,315.97,368.0525,0
2021-05-25 01:45:00,17.98,11.26626077,329.34,326.5175,0
2021-05-25 02:00:00,18.29,11.17502747,261.12,337.5025,0
2021-05-25 02:15:00,16.96,11.10271352,283.62,329.595,0
2021-05-25 02:30:00,16.8,11.03039958,302.06,312.29875,0
2021-05-25 02:45:00,17.97,10.95808563,314.06,295.07875,0
2021-05-25 03:00:00,16.99,10.88577168,261.52,295.55625,0
2021-05-25 03:15:00,16.21,10.82186633,276.65,351.35,0
2021-05-25 03:30:00,15.92,10.75796098,288.54,298.86375,0
2021-05-25 03:45:00,17.98,10.69405564,307.31,341.21875,0
2021-05-25 04:00:00,16.46,10.63015029,255.47,357.85375,0
2021-05-25 04:15:00,17.03,10.76679001,272.49,325.31875,0
2021-05-25 04:30:00,17.1,10.90342974,287.31,271.09,0
2021-05-25 04:45:00,17.92,11.04006947,295.06,277.1275,0
2021-05-25 05:00:00,16.57,11.17670919,253.87,298.845,0
2021-05-25 05:15:00,16.71,11.51431442,271.66,277.22,0
2021-05-25 05:30:00,17.44,11.85191966,282.3,349.15625,0
2021-05-25 05:45:00,18.44,12.18952489,288.88,285.74625,0
2021-05-25 06:00:00,20.15,12.52713012,254.12,281.155,0
2021-05-25 06:15:00,18.98,12.87692782,262.7,265.8725,0
2021-05-25 06:30:00,19.23,13.22672552,279.62,302.605,0
2021-05-25 06:45:00,20.24,13.57652322,289.73,255.195,0
2021-05-25 07:00:00,21.52,13.92632092,253.64,352.29,0
2021-05-25 07:15:00,20.32,14.2365982,264.58,262.64,0
2021-05-25 07:30:00,23,14.54687549,271.83,348.555,0
2021-05-25 07:45:00,22.18,14.85715278,280.95,312.0225,0
2021-05-25 08:00:00,24.76,15.16743006,264.43,1075.89625,0
2021-05-25 08:15:00,23.94,15.39362136,283.69,1010.48375,0
2021-05-25 08:30:00,45.23,15.61981267,294.16,1020.0275,0
2021-05-25 08:45:00,45.84,15.84600397,311.34,1039.0525,0
2021-05-25 09:00:00,44.69,16.07219527,261.88,1122.2425,0
2021-05-25 09:15:00,44.78,16.28955754,274.62,1111.6275,0
2021-05-25 09:30:00,46.01,16.50691981,290.41,1082.1625,0
2021-05-25 09:45:00,51.96,16.72428209,310.33,1028.12375,0
2021-05-25 10:00:00,50.06,16.94164436,258.67,1101.9,0
2021-05-25 10:15:00,47.33,17.18927759,277.72,1022.7,0
2021-05-25 10:30:00,48.1,17.43691081,285.9,1081.765,0
2021-05-25 10:45:00,52.35,17.68454404,301.58,1122.8425,0
2021-05-25 11:00:00,52.55,17.93217727,255.24,1122.89375,0
2021-05-25 11:15:00,53.55,18.16425459,271.04,1001.2375,0
2021-05-25 11:30:00,52.37,18.39633191,287.56,1012.23125,0
2021-05-25 11:45:00,54.88,18.62840923,297.04,1113.9875,0
2021-05-25 12:00:00,53.8,18.86048655,258.31,1008.8375,0
2021-05-25 12:15:00,55.68,19.02781766,267.98,1001.3925,0
2021-05-25 12:30:00,51.6,19.19514877,286.48,1034.7425,0
2021-05-25 12:45:00,56.69,19.36247988,297.32,1020.64,0
2021-05-25 13:00:00,57.03,19.52981099,257.43,1024.86625,0
2021-05-25 13:15:00,54.46,19.63449804,270.16,1057.43625,0
2021-05-25 13:30:00,53.63,19.7391851,281.13,1118.78875,0
2021-05-25 13:45:00,60.47,19.84387215,291.51,1103.51875,0
2021-05-25 14:00:00,48.11,19.54474683,300.04,1034.77875,0
2021-05-25 14:15:00,43.6,19.55010178,344.11,1058.39375,0
2021-05-25 14:30:00,41.06,19.55545673,383.99,1007.43625,0
2021-05-25 14:45:00,54.07,19.56081168,421.54,1082.84375,0
2021-05-25 15:00:00,48.21,19.56616663,286.75,1078.6,0
2021-05-25 15:15:00,47.15,19.54598258,327.69,1116.7825,0
2021-05-25 15:30:00,44.55,19.52579854,359.92,1028.02,0
2021-05-25 15:45:00,57.55,19.50561449,386.43,1045.5675,0
2021-05-25 16:00:00,50.1,19.48543045,279.89,1053.2575,0
2021-05-25 16:15:00,47.7,19.39604396,309.03,1057.84375,0
2021-05-25 16:30:00,45.76,19.30665747,340.02,1073.4175,0
2021-05-25 16:45:00,55.67,19.21727099,365.41,1057.865,0
2021-05-25 17:00:00,52.5,19.1278845,276.43,1108.86875,0
2021-05-25 17:15:00,48.69,18.9762982,297.15,1117.21,0
2021-05-25 17:30:00,47.59,18.82471189,326.58,1084.02125,0
2021-05-25 17:45:00,56.62,18.67312559,352.61,1057.83875,0
2021-05-25 18:00:00,52.51,18.52153929,269.22,1093.4825,0
2021-05-25 18:15:00,48.06,18.19900648,291.41,1005.60125,0
2021-05-25 18:30:00,46.02,17.87647367,316.75,1121.14625,0
2021-05-25 18:45:00,50.78,17.55394086,338.56,1028.415,0
2021-05-25 19:00:00,50.82,17.23140805,252.3,286.29375,0
2021-05-25 19:15:00,44.7,16.8503827,268.64,255.62625,0
2021-05-25 19:30:00,23.96,16.46935735,276.64,294.24125,0
2021-05-25 19:45:00,24.73,16.088332,285.31,288.79125,0
2021-05-25 20:00:00,24.83,15.70730665,256.29,272.61125,0
2021-05-25 20:15:00,23.84,15.36788515,262.31,253.4525,0
2021-05-25 20:30:00,22.67,15.02846365,272.98,292.8625,0
2021-05-25 20:45:00,22.42,14.68904215,282.51,356.29,0
2021-05-25 21:00:00,22.81,14.34962065,257.17,286.0625,0
2021-05-25 21:15:00,23.69,14.11688624,263.66,328.2775,0
2021-05-25 21:30:00,21.23,13.88415184,270.27,327.97125,0
2021-05-25 21:45:00,22.69,13.65141744,276.75,347.585,0
2021-05-25 22:00:00,22.07,13.41868303,250.49,343.28625,0
2021-05-25 22:15:00,21.99,13.17111954,264.37,316.205,0
2021-05-25 22:30:00,21.27,12.92355604,269.52,299.53125,0
2021-05-25 22:45:00,21.03,12.67599254,272.41,333.5525,0
2021-05-25 23:00:00,19.81,12.42842904,254.69,305.04875,0
2021-05-25 23:15:00,20.1,12.24636071,257.74,372.76625,0
2021-05-25 23:30:00,19.08,12.06429238,264.13,296.09625,0
2021-05-25 23:45:00,20.82,11.88222405,273.31,268.8025,0
2021-05-26 00:00:00,18.68,11.70015573,141.79,317.1375,0
2021-05-26 00:15:00,17.66,11.57616802,155.33,328.76875,0
2021-05-26 00:30:00,18.26,11.45218031,167.77,342.1525,0
2021-05-26 00:45:00,24.64,11.3281926,179.45,267.15125,0
2021-05-26 01:00:00,23.71,11.20420489,136.91,322.25625,0
2021-05-26 01:15:00,20.06,11.06250465,147.83,262.30875,0
2021-05-26 01:30:00,20.92,10.92080441,158.05,319.85375,0
2021-05-26 01:45:00,21.31,10.77910418,168.44,293.41125,0
2021-05-26 02:00:00,22.35,10.63740394,133.39,256.77875,0
2021-05-26 02:15:00,20.55,10.61886757,143.58,363.77,0
2021-05-26 02:30:00,18.71,10.6003312,150.57,351.20125,0
2021-05-26 02:45:00,25.05,10.58179483,157.71,342.1425,0
2021-05-26 03:00:00,23.53,10.56325846,129.42,267.85375,0
2021-05-26 03:15:00,22.53,10.5084732,140.35,329.37,0
2021-05-26 03:30:00,19.43,10.45368793,146.26,250.89375,0
2021-05-26 03:45:00,23.71,10.39890266,152.97,300.05625,0
2021-05-26 04:00:00,19.67,10.3441174,129.19,367.225,0
2021-05-26 04:15:00,21.2,10.54678169,138.25,296.82125,0
2021-05-26 04:30:00,23.4,10.74944599,143.57,306.73875,0
2021-05-26 04:45:00,23.29,10.95211028,146.77,274.24,0
2021-05-26 05:00:00,23.27,11.15477458,128.75,310.855,0
2021-05-26 05:15:00,22.2,11.61571227,134.62,261.8875,0
2021-05-26 05:30:00,24.29,12.07664996,138.65,346.57875,0
2021-05-26 05:45:00,24.71,12.53758766,145.03,346.10125,0
2021-05-26 06:00:00,29.14,12.99852535,127.04,281.79625,0
2021-05-26 06:15:00,29.69,13.46317032,134.29,279.58375,0
2021-05-26 06:30:00,26.88,13.92781529,139.92,292.88625,0
2021-05-26 06:45:00,29.66,14.39246025,144.12,264,0
2021-05-26 07:00:00,30.46,14.85710522,126.52,313.8125,0
2021-05-26 07:15:00,29.22,15.35017262,132.32,316.3575,0
2021-05-26 07:30:00,32.48,15.84324002,137.93,345.2875,0
2021-05-26 07:45:00,36.12,16.33630742,140.25,255.16875,0
2021-05-26 08:00:00,38.17,16.82937482,133.11,1112.18125,0
2021-05-26 08:15:00,32.63,17.20298562,139.97,1017.605,0
2021-05-26 08:30:00,86.81,17.57659642,149.74,1019.905,0
2021-05-26 08:45:00,86.09,17.95020723,155.22,1013.35125,0
2021-05-26 09:00:00,84.6,18.32381803,131.95,1078.16625,0
2021-05-26 09:15:00,81.27,18.63358134,136.87,1043.88625,0
2021-05-26 09:30:00,84.33,18.94334465,146.79,1041.17875,0
2021-05-26 09:45:00,95.02,19.25310796,152.14,1079.4925,0
2021-05-26 10:00:00,93.6,19.56287128,129.69,1051.7925,0
2021-05-26 10:15:00,92.48,19.84750751,135.45,1070.605,0
2021-05-26 10:30:00,89.35,20.13214374,145.36,1071.23875,0
2021-05-26 10:45:00,104.32,20.41677998,151.92,1071.20625,0
2021-05-26 11:00:00,102.21,20.70141621,129.45,1061.565,0
2021-05-26 11:15:00,97.52,20.86865545,138.06,1057.27125,0
2021-05-26 11:30:00,94.32,21.03589468,143.09,1018.93625,0
2021-05-26 11:45:00,107.59,21.20313392,151.58,1063.3125,0
2021-05-26 12:00:00,100.03,21.37037315,128.02,1016.9175,0
2021-05-26 12:15:00,101.18,21.4844748,136.5,1106.335,0
2021-05-26 12:30:00,93.92,21.59857644,140.91,1109.97875,0
2021-05-26 12:45:00,115.4,21.71267809,149.3,1117.7475,0
2021-05-26 13:00:00,110.44,21.82677973,126.47,1065.015,0
2021-05-26 13:15:00,108.76,21.92193309,133.38,1111.49625,0
2021-05-26 13:30:00,100.45,22.01708645,138.85,1097.295,0
2021-05-26 13:45:00,119.18,22.11223981,145.24,1035.15,0
2021-05-26 14:00:00,113.45,22.20739317,129.81,1043.45625,0
2021-05-26 14:15:00,104.95,22.20327397,135.01,1041.77,0
2021-05-26 14:30:00,101.96,22.19915478,138.57,1106.65375,0
2021-05-26 14:45:00,111.27,22.19503559,146.76,1094.52,0
2021-05-26 15:00:00,113.15,22.19091639,126.21,1013.31375,0
2021-05-26 15:15:00,109.8,22.17443962,131.56,1028.13625,0
