Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-05-26 15:30:00,98.69,22.15796285,138.04,1088.705,0
2021-05-26 15:45:00,112.36,22.14148608,145.53,1086.2025,0
2021-05-26 16:00:00,113.72,22.12500931,125.49,1093.9275,0
2021-05-26 16:15:00,108.8,22.02738443,132,1055.72125,0
2021-05-26 16:30:00,104.5,21.92975956,138.9,1072.4,0
2021-05-26 16:45:00,113.83,21.83213469,141.56,1034.2225,0
2021-05-26 17:00:00,110.18,21.73450981,126.3,1037.975,0
2021-05-26 17:15:00,101.99,21.54585077,132.59,1030.22625,0
2021-05-26 17:30:00,99.91,21.35719174,135.5,1051.21625,0
2021-05-26 17:45:00,107.76,21.1685327,139.85,1118.96,0
2021-05-26 18:00:00,104.42,20.97987366,127.97,1014.02375,0
2021-05-26 18:15:00,106.52,20.70100429,130.76,1076.95875,0
2021-05-26 18:30:00,94.84,20.42213493,136.06,1044.91125,0
2021-05-26 18:45:00,105.28,20.14326557,140.15,1069.9825,0
2021-05-26 19:00:00,99.61,19.8643962,125.79,339.02125,0
2021-05-26 19:15:00,96.56,19.48213509,127.16,295.1575,0
2021-05-26 19:30:00,42.72,19.09987399,128,272.445,0
2021-05-26 19:45:00,41.18,18.71761288,131.29,255.17875,0
2021-05-26 20:00:00,38.48,18.33535177,124.11,279.24125,0
2021-05-26 20:15:00,36.42,18.02558846,125.51,314.48875,0
2021-05-26 20:30:00,36.99,17.71582515,127.63,254.63625,0
2021-05-26 20:45:00,39.89,17.40606183,128.65,366.195,0
2021-05-26 21:00:00,34.87,17.09629852,123.02,336.325,0
2021-05-26 21:15:00,41.42,16.86809523,125.67,363.18,0
2021-05-26 21:30:00,38.69,16.63989194,127.88,325.78375,0
2021-05-26 21:45:00,40.97,16.41168865,128.33,326.32125,0
2021-05-26 22:00:00,37.46,16.18348536,122.72,334.1725,0
2021-05-26 22:15:00,36.67,15.99235481,127.01,252.51,0
2021-05-26 22:30:00,36.62,15.80122425,129.01,312.65,0
2021-05-26 22:45:00,31.92,15.6100937,130.03,253.95625,0
2021-05-26 23:00:00,34.66,15.41896314,124.64,292.70125,0
2021-05-26 23:15:00,30.54,15.29579927,126.71,276.34625,0
2021-05-26 23:30:00,32.43,15.1726354,126.16,252.88375,0
2021-05-26 23:45:00,31.92,15.04947153,128.5,374.53875,0
2021-05-27 00:00:00,30.01,14.92630766,283.69,283.16375,0
2021-05-27 00:15:00,36.96,14.80767491,308.23,296.20125,0
2021-05-27 00:30:00,31.04,14.68904215,339.62,303.71,0
2021-05-27 00:45:00,22.34,14.57040939,357.9,257.815,0
2021-05-27 01:00:00,21.75,14.45177663,271.12,327.1125,0
2021-05-27 01:15:00,19.91,14.27753477,293.48,317.72875,0
2021-05-27 01:30:00,20.8,14.10329291,312.22,312.97,0
2021-05-27 01:45:00,22.32,13.92905104,329.01,316.68625,0
2021-05-27 02:00:00,21.32,13.75480918,268.77,263.955,0
2021-05-27 02:15:00,20.72,13.63864794,285.95,344.55125,0
2021-05-27 02:30:00,19.11,13.5224867,297.81,343.27125,0
2021-05-27 02:45:00,22.15,13.40632546,319.01,273.76375,0
2021-05-27 03:00:00,21.42,13.29016421,260.41,313.05625,0
2021-05-27 03:15:00,19.4,13.18636055,277.29,290.635,0
2021-05-27 03:30:00,19.64,13.08255689,288.48,283.46125,0
2021-05-27 03:45:00,20.37,12.97875322,307.9,303.60875,0
2021-05-27 04:00:00,19.62,12.87494956,262.21,338.3125,0
2021-05-27 04:15:00,19.78,13.04877951,275.07,302.74375,0
2021-05-27 04:30:00,20.28,13.22260945,283.04,304.52875,0
2021-05-27 04:45:00,20.92,13.39643939,295.77,305.26875,0
2021-05-27 05:00:00,20.86,13.57026934,260.12,311.16125,0
2021-05-27 05:15:00,21.06,13.97889328,266.58,278.15625,0
2021-05-27 05:30:00,21.45,14.38751722,276.77,357.19375,0
2021-05-27 05:45:00,22.2,14.79614117,289.97,373.55,0
2021-05-27 06:00:00,24.88,15.20476511,256.57,330.6125,0
2021-05-27 06:15:00,25.61,15.55572035,266.85,276.12,0
2021-05-27 06:30:00,24.54,15.90667559,277.4,282.05,0
2021-05-27 06:45:00,24.58,16.25763083,285.79,316.58,0
2021-05-27 07:00:00,24.95,16.60858607,252.16,366.385,0
2021-05-27 07:15:00,26.2,16.99990941,265.95,301.4575,0
2021-05-27 07:30:00,28.04,17.39123274,271.78,303.82875,0
2021-05-27 07:45:00,27.93,17.78255607,279.6,346.18625,0
2021-05-27 08:00:00,28.05,18.1738794,259.32,1062.76125,0
2021-05-27 08:15:00,29.88,18.50712212,276.58,1105.5575,0
2021-05-27 08:30:00,54.24,18.84036483,295.78,1063.57125,0
2021-05-27 08:45:00,59.63,19.17360754,310.6,1073.04125,0
2021-05-27 09:00:00,56.58,19.50685025,260.67,1101.4825,0
2021-05-27 09:15:00,55.36,19.80755134,276.32,1121.69875,0
2021-05-27 09:30:00,55.4,20.10825243,295.93,1000.5875,0
2021-05-27 09:45:00,63.93,20.40895351,304.88,1100.95125,0
2021-05-27 10:00:00,57.83,20.7096546,261.17,1001.795,0
2021-05-27 10:15:00,59.61,20.94733203,273.9,1096.725,0
2021-05-27 10:30:00,55.69,21.18500947,285.41,1061.9875,0
2021-05-27 10:45:00,66.1,21.4226869,302.28,1039.37375,0
2021-05-27 11:00:00,63.35,21.66036434,261.87,1047.8,0
2021-05-27 11:15:00,61.22,21.75469386,268.71,1006.7475,0
2021-05-27 11:30:00,59.62,21.84902338,285.15,1055.4825,0
2021-05-27 11:45:00,64,21.9433529,299.31,1087.29875,0
2021-05-27 12:00:00,65.22,22.03768241,257.54,1095.8575,0
2021-05-27 12:15:00,64.24,22.14272184,272.49,1063.88625,0
2021-05-27 12:30:00,62.84,22.24776126,283.39,1121.49625,0
2021-05-27 12:45:00,68.39,22.35280068,294.16,1067.19625,0
2021-05-27 13:00:00,68.57,22.4578401,253.38,1064.64875,0
2021-05-27 13:15:00,64.9,22.54599083,267.97,1094.35625,0
2021-05-27 13:30:00,63.5,22.63414156,279.78,1071.7575,0
2021-05-27 13:45:00,71.7,22.72229229,290.83,1074.42875,0
2021-05-27 14:00:00,68.32,22.81044302,253.89,1025.29,0
2021-05-27 14:15:00,66.62,22.8186814,263.83,1114.15875,0
2021-05-27 14:30:00,63.07,22.82691979,278.19,1059.935,0
2021-05-27 14:45:00,72.95,22.83515817,287.65,1064.93,0
2021-05-27 15:00:00,68.72,22.84339656,254.41,1113.6475,0
2021-05-27 15:15:00,66.4,22.74247633,266.14,1094.62125,0
2021-05-27 15:30:00,66.62,22.64155611,273.35,1066.83375,0
2021-05-27 15:45:00,71.2,22.54063588,283.8,1107.15125,0
2021-05-27 16:00:00,67.58,22.43971565,250.75,1052.5725,0
2021-05-27 16:15:00,67.51,22.23334408,266.31,1004.50875,0
2021-05-27 16:30:00,63.15,22.02697251,278.26,1026.32625,0
2021-05-27 16:45:00,65.81,21.82060095,288.62,1120.94,0
2021-05-27 17:00:00,63.54,21.61422938,251.76,1025.7375,0
2021-05-27 17:15:00,64.48,21.24638544,262.88,1070.57875,0
2021-05-27 17:30:00,58.47,20.87854151,276.78,1056.6875,0
2021-05-27 17:45:00,64.63,20.51069758,285.6,1095.57625,0
2021-05-27 18:00:00,61.12,20.14285365,253.94,1027.7575,0
2021-05-27 18:15:00,59.23,19.68974242,267.04,1088.92875,0
2021-05-27 18:30:00,54.46,19.23663119,271.01,1062.9675,0
2021-05-27 18:45:00,59.65,18.78351996,279.12,1010.03875,0
2021-05-27 19:00:00,55.43,18.33040874,248.24,353.545,0
2021-05-27 19:15:00,51.95,17.96503632,254.44,374.12,0
2021-05-27 19:30:00,29.24,17.5996639,255.26,366.60625,0
2021-05-27 19:45:00,30.71,17.23429149,262.07,358.65375,0
2021-05-27 20:00:00,29.51,16.86891907,248.48,291.93375,0
2021-05-27 20:15:00,28.73,16.68273155,255.48,302.31,0
2021-05-27 20:30:00,25.94,16.49654403,260.13,254.015,0
2021-05-27 20:45:00,26.51,16.3103565,264.05,308.80875,0
2021-05-27 21:00:00,24.4,16.12416898,248.51,343.32875,0
2021-05-27 21:15:00,25.68,15.95692975,250.03,304.71125,0
2021-05-27 21:30:00,26.28,15.78969051,258.55,362.09625,0
2021-05-27 21:45:00,25.44,15.62245128,257.13,293.3675,0
2021-05-27 22:00:00,26.87,15.45521204,248.45,309.53375,0
2021-05-27 22:15:00,24.23,15.33410777,249.83,265.54375,0
2021-05-27 22:30:00,24.55,15.21300349,257.32,342.44375,0
2021-05-27 22:45:00,23.33,15.09189922,261.07,320.57125,0
2021-05-27 23:00:00,25.41,14.97079495,250.46,252.13875,0
2021-05-27 23:15:00,24.27,14.83856885,250.79,300.73625,0
2021-05-27 23:30:00,22.01,14.70634276,254.47,333.70125,0
2021-05-27 23:45:00,23.52,14.57411666,257.62,281.7025,0
2021-05-28 00:00:00,24.24,14.44189057,248.15,268.95625,0
2021-05-28 00:15:00,22.45,14.35827095,269.33,286.91875,0
2021-05-28 00:30:00,21.84,14.27465133,294.43,253.79625,0
2021-05-28 00:45:00,22.54,14.19103172,312.37,274.36,0
2021-05-28 01:00:00,20.87,14.1074121,238.5,308.38625,0
2021-05-28 01:15:00,20.69,14.02296864,254.23,347.45375,0
2021-05-28 01:30:00,20.93,13.93852519,278.04,324.19,0
2021-05-28 01:45:00,24.08,13.85408173,291.99,346.49375,0
2021-05-28 02:00:00,22.66,13.76963828,229.12,367.3875,0
2021-05-28 02:15:00,22.34,13.66501077,248.86,270.66,0
2021-05-28 02:30:00,22.24,13.56038327,265.57,338.52125,0
2021-05-28 02:45:00,21.57,13.45575577,273.98,257.93875,0
2021-05-28 03:00:00,22.6,13.35112827,225.69,316.23,0
2021-05-28 03:15:00,19.84,13.27780663,246.15,275.55375,0
2021-05-28 03:30:00,20.95,13.204485,255.53,366.99625,0
2021-05-28 03:45:00,21.26,13.13116336,268.71,275.24375,0
2021-05-28 04:00:00,22.92,13.05784173,229.75,287.22625,0
2021-05-28 04:15:00,20.15,13.10603629,235.58,336.7675,0
2021-05-28 04:30:00,20.15,13.15423085,252.1,373.7925,0
2021-05-28 04:45:00,22.84,13.2024254,262.73,313.53125,0
2021-05-28 05:00:00,23.73,13.25061996,223.88,279.11375,0
2021-05-28 05:15:00,21.63,13.49159275,232.15,298.47,0
2021-05-28 05:30:00,20.75,13.73256554,246.5,260.49625,0
2021-05-28 05:45:00,22.99,13.97353833,256.36,327.57,0
2021-05-28 06:00:00,21.88,14.21451112,224.07,339.61625,0
2021-05-28 06:15:00,23.76,14.45054087,234.71,315.9125,0
2021-05-28 06:30:00,24.12,14.68657063,244.02,281.33125,0
2021-05-28 06:45:00,25.15,14.92260039,251.83,373.0025,0
2021-05-28 07:00:00,23.97,15.15863015,221.81,316.46625,0
2021-05-28 07:15:00,26.9,15.41566779,232.87,373.92875,0
2021-05-28 07:30:00,25.21,15.67270543,241.02,328.635,0
2021-05-28 07:45:00,29.03,15.92974307,247,297.93875,0
2021-05-28 08:00:00,27.3,16.18678071,228.38,1020.3675,0
2021-05-28 08:15:00,26.28,16.39974299,243.17,1110.99625,0
2021-05-28 08:30:00,50.67,16.61270527,260.31,1019.16375,0
2021-05-28 08:45:00,57.48,16.82566754,273.3,1025.20375,0
2021-05-28 09:00:00,52.48,17.03862982,227.14,1019.2825,0
2021-05-28 09:15:00,51.08,17.30967272,240.57,1098.57875,0
2021-05-28 09:30:00,50.02,17.58071562,253.81,1060.00125,0
2021-05-28 09:45:00,60.7,17.85175851,266.32,1030.415,0
2021-05-28 10:00:00,57.71,18.12280141,224.92,1114.2075,0
2021-05-28 10:15:00,55.38,18.38642976,236.93,1095.1175,0
2021-05-28 10:30:00,57.32,18.65005811,256.1,1029.02,0
2021-05-28 10:45:00,64.62,18.91368646,266.76,1120.195,0
2021-05-28 11:00:00,60.48,19.17731481,227.35,1008.7875,0
2021-05-28 11:15:00,61.56,19.40840154,237.79,1094.18875,0
2021-05-28 11:30:00,56.5,19.63948827,252.46,1110.63375,0
2021-05-28 11:45:00,67.4,19.87057499,260.5,1099.97125,0
2021-05-28 12:00:00,66.77,20.10166172,223.72,1006.4525,0
2021-05-28 12:15:00,64.05,20.19599124,235.15,1115.50875,0
2021-05-28 12:30:00,59.4,20.29032076,250.21,1051.18875,0
2021-05-28 12:45:00,71.1,20.38465027,261.89,1042.63375,0
2021-05-28 13:00:00,66.14,20.47897979,226.09,1054.47375,0
2021-05-28 13:15:00,63.41,20.61862044,235.95,1043.3075,0
2021-05-28 13:30:00,62.39,20.75826108,242.77,1111.2675,0
2021-05-28 13:45:00,68.94,20.89790172,254.55,1098.49875,0
2021-05-28 14:00:00,70.42,21.03754236,224.8,1014.23625,0
2021-05-28 14:15:00,68.68,21.06349328,234.84,1115.2275,0
2021-05-28 14:30:00,63.08,21.08944419,246.4,1066.96125,0
2021-05-28 14:45:00,73.46,21.11539511,254.02,1008.1625,0
2021-05-28 15:00:00,69.16,21.14134602,223.81,1082.305,0
2021-05-28 15:15:00,64.37,21.13269572,232.38,1110.1175,0
2021-05-28 15:30:00,66.16,21.12404541,242.62,1005.70625,0
2021-05-28 15:45:00,73.51,21.11539511,252.63,1060.69625,0
2021-05-28 16:00:00,66.82,21.1067448,223.71,1018.605,0
2021-05-28 16:15:00,67.07,21.0128272,232.01,1061.24125,0
2021-05-28 16:30:00,63.24,20.9189096,237.94,1033.8775,0
2021-05-28 16:45:00,70.36,20.824992,246.17,1007.185,0
2021-05-28 17:00:00,67.05,20.7310744,223,1079.6475,0
2021-05-28 17:15:00,64.24,20.53294122,229.75,1101.73,0
2021-05-28 17:30:00,65.19,20.33480804,236.83,1070.85375,0
2021-05-28 17:45:00,70.14,20.13667486,247.25,1097.6575,0
2021-05-28 18:00:00,66.69,19.93854167,224.03,1103.39125,0
2021-05-28 18:15:00,65.51,19.63578099,230.54,1059.61875,0
2021-05-28 18:30:00,62.89,19.33302031,241.19,1098.66625,0
2021-05-28 18:45:00,64.44,19.03025962,247.34,1040.145,0
2021-05-28 19:00:00,63.77,18.72749894,217.09,307.78375,0
2021-05-28 19:15:00,58.59,18.43009321,218.16,334.3775,0
2021-05-28 19:30:00,29.82,18.13268747,222.7,253.45625,0
2021-05-28 19:45:00,31.98,17.83528174,227.17,330.66375,0
2021-05-28 20:00:00,28.13,17.53787601,214.15,356.75875,0
2021-05-28 20:15:00,30.47,17.27054039,222.24,270.12,0
2021-05-28 20:30:00,30.71,17.00320476,228.01,370.80375,0
2021-05-28 20:45:00,27.65,16.73586914,226.25,364.44,0
2021-05-28 21:00:00,30.59,16.46853351,219.62,261.1625,0
2021-05-28 21:15:00,29.56,16.24939245,217.4,364.7,0
2021-05-28 21:30:00,25.6,16.03025138,223.01,266.4725,0
2021-05-28 21:45:00,29.25,15.81111031,224.51,319.7875,0
2021-05-28 22:00:00,25.46,15.59196925,219.89,293.91125,0
2021-05-28 22:15:00,26.7,15.38271424,222.92,361.14,0
2021-05-28 22:30:00,25.39,15.17345924,222.16,285.99125,0
2021-05-28 22:45:00,27.53,14.96420424,225.03,328.46,0
2021-05-28 23:00:00,24.51,14.75494924,213.61,257.215,0
2021-05-28 23:15:00,25.61,14.57576434,222,288.925,0
2021-05-28 23:30:00,22.88,14.39657945,220.21,278.76625,0
2021-05-28 23:45:00,24.09,14.21739455,226.69,321.4725,0
2021-05-29 00:00:00,23.11,14.03820966,64.85,194.06125,0
2021-05-29 00:15:00,24.24,13.89486174,69.51,176.88875,0
2021-05-29 00:30:00,19.84,13.75151383,72.57,178.745,0
2021-05-29 00:45:00,32.38,13.60816591,75.37,238.14,0
2021-05-29 01:00:00,30.99,13.464818,63.82,166.7675,0
2021-05-29 01:15:00,35.44,13.35030443,67.18,188.46875,0
2021-05-29 01:30:00,28.04,13.23579087,70.54,193.3525,0
2021-05-29 01:45:00,32.67,13.1212773,72.9,209.61125,0
2021-05-29 02:00:00,31.9,13.00676374,63.68,219.4025,0
2021-05-29 02:15:00,32.23,12.89678128,65.67,209.7325,0
2021-05-29 02:30:00,32.2,12.78679883,67.87,194.70125,0
2021-05-29 02:45:00,33.7,12.67681638,69.44,193.31625,0
2021-05-29 03:00:00,31.34,12.56683393,63.58,168.07875,0
2021-05-29 03:15:00,30.37,12.45767531,65.88,148.3875,0
2021-05-29 03:30:00,27.44,12.3485167,66.2,181.57875,0
2021-05-29 03:45:00,26.69,12.23935809,67.98,188.65625,0
2021-05-29 04:00:00,29,12.13019947,62.05,216.79875,0
2021-05-29 04:15:00,29.67,12.28178577,64.73,155.385,0
2021-05-29 04:30:00,74.2840617,12.43337207,65.5,249.07875,1
2021-05-29 04:45:00,45.06743296,12.58495838,68.25,201.42,1
2021-05-29 05:00:00,81.44623695,12.73654468,61.91,228.20375,1
2021-05-29 05:15:00,71.12899234,13.03230273,63.18,128.9575,1
2021-05-29 05:30:00,35.25,13.32806079,65.82,137.16875,0
2021-05-29 05:45:00,27.43,13.62381884,67.55,161.7325,0
2021-05-29 06:00:00,28.67,13.9195769,61.8,177.68,0
2021-05-29 06:15:00,31.37,14.25858648,63.53,173.61625,0
2021-05-29 06:30:00,33.36,14.59759606,64.48,221.75875,0
2021-05-29 06:45:00,35.5,14.93660565,65.98,202.57625,0
2021-05-29 07:00:00,41.5,15.27561523,61.75,205.93125,0
2021-05-29 07:15:00,39.8,15.66323129,62.69,194.1,0
2021-05-29 07:30:00,40.6,16.05084735,64.01,185.80875,0
2021-05-29 07:45:00,41.78,16.4384634,66.4,239.5675,0
2021-05-29 08:00:00,41.28,16.82607946,63.37,610.04375,0
2021-05-29 08:15:00,48.9,17.2025737,65.96,510.5525,0
2021-05-29 08:30:00,97.85,17.57906794,66.93,501.5,0
2021-05-29 08:45:00,89.8,17.95556218,68.79,513.77875,0
2021-05-29 09:00:00,87.55,18.33205641,62.43,602.76,0
2021-05-29 09:15:00,89.61,18.59939204,65.03,534.25875,0
2021-05-29 09:30:00,101.19,18.86672766,67.61,502.0825,0
2021-05-29 09:45:00,100.68,19.13406329,68,559.95,0
2021-05-29 10:00:00,93.98,19.40139891,62.75,565.34625,0
2021-05-29 10:15:00,100.57,19.61518503,65.05,506.245,0
2021-05-29 10:30:00,101.99,19.82897114,66.91,556.80375,0
2021-05-29 10:45:00,100.63,20.04275726,69.4,509.055,0
2021-05-29 11:00:00,106.69,20.25654337,63.8,551.38375,0
2021-05-29 11:15:00,97.62,20.35004905,65,620.21125,0
2021-05-29 11:30:00,101.54,20.44355473,66.47,582.57,0
2021-05-29 11:45:00,120.26,20.53706041,67.73,604.18125,0
2021-05-29 12:00:00,112.98,20.63056609,63.55,610.66125,0
2021-05-29 12:15:00,114.56,20.67216994,64.37,539.00625,0
2021-05-29 12:30:00,114.06,20.71377379,66.52,606.0725,0
2021-05-29 12:45:00,108.74,20.75537764,68.19,539.65625,0
2021-05-29 13:00:00,118.66,20.79698149,63.55,584.4425,0
2021-05-29 13:15:00,105.04,20.76979482,63.96,618.31625,0
2021-05-29 13:30:00,109.7,20.74260814,65.22,554.9625,0
2021-05-29 13:45:00,121.54,20.71542147,66.18,551.96625,0
2021-05-29 14:00:00,110.48,20.6882348,62.26,514.9925,0
2021-05-29 14:15:00,107.9,20.60090791,64.42,615.3475,0
2021-05-29 14:30:00,100.47,20.51358101,65.04,563.005,0
2021-05-29 14:45:00,121.5,20.42625412,66.48,543.43625,0
2021-05-29 15:00:00,109.35,20.33892723,62.02,504.2225,0
2021-05-29 15:15:00,104.7,20.1844575,64.2,530.09875,0
2021-05-29 15:30:00,96.21,20.02998776,65.81,514.5275,0
2021-05-29 15:45:00,105.03,19.87551802,66.1,545.74875,0
2021-05-29 16:00:00,98.98,19.72104829,62.7,593.9975,0
2021-05-29 16:15:00,101.04,19.59582482,63.93,531.83875,0
2021-05-29 16:30:00,107.14,19.47060135,65.24,539.75125,0
2021-05-29 16:45:00,101.59,19.34537789,66.42,566.70375,0
2021-05-29 17:00:00,100.53,19.22015442,62.89,505.39,0
2021-05-29 17:15:00,101.5,18.93181091,62.68,506.88625,0
2021-05-29 17:30:00,89.96,18.6434674,64.85,588.5125,0
2021-05-29 17:45:00,92.72,18.3551239,65.25,526.22875,0
2021-05-29 18:00:00,103.26,18.06678039,61.69,579.01875,0
2021-05-29 18:15:00,90.68,17.87564983,64.29,618.465,0
2021-05-29 18:30:00,96.4,17.68451928,65.25,580.84625,0
2021-05-29 18:45:00,105.46,17.49338873,65.95,510.82375,0
2021-05-29 19:00:00,95.73,17.30225817,61,233.7475,0
2021-05-29 19:15:00,84.31,17.09712236,61.56,175.1125,0
2021-05-29 19:30:00,47.1,16.89198655,62.64,177.6725,0
2021-05-29 19:45:00,40.93,16.68685074,62.61,147.91625,0
2021-05-29 20:00:00,40.56,16.48171493,62.1,183.93875,0
2021-05-29 20:15:00,35.82,16.31777105,62.23,225.18375,0
2021-05-29 20:30:00,40.13,16.15382717,63.57,145.3475,0
2021-05-29 20:45:00,45.22,15.98988329,62.75,242.6875,0
2021-05-29 21:00:00,34.53,15.82593941,60.67,170.45375,0
2021-05-29 21:15:00,45.8,15.67806038,61.44,157.1925,0
2021-05-29 21:30:00,36.84,15.53018135,61.73,218.8075,0
2021-05-29 21:45:00,35.52,15.38230233,63.93,204.63,0
2021-05-29 22:00:00,42.56,15.2344233,61.52,204.4625,0
2021-05-29 22:15:00,40.35,15.11579054,61.73,214.32,0
2021-05-29 22:30:00,39.16,14.99715778,61.73,201.42,0
2021-05-29 22:45:00,40.95,14.87852502,63.06,243.72,0
2021-05-29 23:00:00,39.02,14.75989227,61.01,199.96875,0
2021-05-29 23:15:00,43.77,14.66803426,62.17,186.185,0
2021-05-29 23:30:00,37.83,14.57617626,62.31,149.06625,0
2021-05-29 23:45:00,36.72,14.48431826,61.98,206.86375,0
2021-05-30 00:00:00,31.77,14.39246025,64.94,141.96125,0
2021-05-30 00:15:00,38.1,14.25982224,68.74,175.22625,0
2021-05-30 00:30:00,30.51,14.12718423,72.34,237.4925,0
2021-05-30 00:45:00,33.06,13.99454621,74.46,194.07875,0
2021-05-30 01:00:00,38.01,13.8619082,64.41,179.15125,0
2021-05-30 01:15:00,32.4,13.7766409,66.5,210.0675,0
2021-05-30 01:30:00,30.3,13.69137361,69.78,155.98,0
2021-05-30 01:45:00,35.93,13.60610631,72.69,209.155,0
2021-05-30 02:00:00,29.51,13.52083902,63.82,139.24125,0
2021-05-30 02:15:00,33.69,13.42033071,66,150.70375,0
2021-05-30 02:30:00,26.21,13.3198224,68.58,239.8925,0
2021-05-30 02:45:00,28.96,13.21931409,70.94,218.13,0
2021-05-30 03:00:00,37.1,13.11880579,63.37,227.7375,0
2021-05-30 03:15:00,33.98,13.08214497,65.22,211.77,0
2021-05-30 03:30:00,34.06,13.04548415,66.33,224.15,0
2021-05-30 03:45:00,34.79,13.00882333,67.73,154.29,0
2021-05-30 04:00:00,35.34,12.97216252,62.89,151.28125,0
2021-05-30 04:15:00,28.24,13.09532639,65.09,145.77625,0
2021-05-30 04:30:00,27.83,13.21849026,65.8,204.27875,0
2021-05-30 04:45:00,28.65,13.34165413,66.76,231.2375,0
2021-05-30 05:00:00,34.45,13.464818,62.93,132.84625,0
2021-05-30 05:15:00,37.49,13.69384513,64,160.42375,0
2021-05-30 05:30:00,27.49,13.92287225,65.67,163.27625,0
2021-05-30 05:45:00,31.92,14.15189938,67.1,136.5425,0
2021-05-30 06:00:00,32.45,14.38092651,62.56,248.24,0
2021-05-30 06:15:00,29.51,14.5856504,64.64,126.75625,0
2021-05-30 06:30:00,41.89,14.7903743,65.21,221.30375,0
2021-05-30 06:45:00,29.94,14.99509819,67.16,221.9,0
2021-05-30 07:00:00,40.97,15.19982208,63.17,201.13875,0
2021-05-30 07:15:00,41.48,15.47004114,63.83,133.33625,0
2021-05-30 07:30:00,38.99,15.7402602,64.64,233.305,0
2021-05-30 07:45:00,32.56,16.01047925,66.24,127.37875,0
2021-05-30 08:00:00,45.71,16.28069831,63.98,528.30625,0
2021-05-30 08:15:00,32.44,16.47018119,64.67,536.0475,0
2021-05-30 08:30:00,82.87,16.65966407,67.92,591.84375,0
2021-05-30 08:45:00,87.2,16.84914694,70.42,561.94375,0
2021-05-30 09:00:00,94.79,17.03862982,63.4,511.77125,0
2021-05-30 09:15:00,88.19,17.21040017,64.45,582.9075,0
2021-05-30 09:30:00,80.35,17.38217051,66.52,549.52375,0
2021-05-30 09:45:00,98.04,17.55394086,68.27,597.6125,0
2021-05-30 10:00:00,93.09,17.72571121,63.01,563.57625,0
2021-05-30 10:15:00,98.05,17.89377428,65.41,524.02625,0
2021-05-30 10:30:00,92.42,18.06183736,65.7,505.50375,0
2021-05-30 10:45:00,93.84,18.22990043,69.24,517.43125,0
2021-05-30 11:00:00,89.28,18.3979635,62.32,513.8,0
2021-05-30 11:15:00,91.15,18.48240696,64.04,547.84125,0
2021-05-30 11:30:00,87.38,18.56685041,66.24,505.41375,0
2021-05-30 11:45:00,100.53,18.65129387,68.18,612.94,0
2021-05-30 12:00:00,92.58,18.73573733,61.83,549.9,0
2021-05-30 12:15:00,105.73,18.80617553,63.8,518.9625,0
2021-05-30 12:30:00,94.92,18.87661373,66.35,539.07,0
2021-05-30 12:45:00,98.38,18.94705193,67.09,575.89875,0
2021-05-30 13:00:00,99.29,19.01749013,63.4,586.9875,0
2021-05-30 13:15:00,101.94,19.10934813,64.85,513.69125,0
2021-05-30 13:30:00,103.1,19.20120613,65,554.75125,0
2021-05-30 13:45:00,97.36,19.29306414,67.75,511.8425,0
2021-05-30 14:00:00,102.19,19.38492214,63.49,609.775,0
2021-05-30 14:15:00,95.79,19.40716578,63.6,503.0625,0
2021-05-30 14:30:00,106.85,19.42940942,64.62,603.18,0
2021-05-30 14:45:00,96.51,19.45165307,66.47,508.72625,0
2021-05-30 15:00:00,111.81,19.47389671,62.83,605.19875,0
2021-05-30 15:15:00,96.11,19.46689408,63.39,503.12375,0
2021-05-30 15:30:00,108.09,19.45989145,65.9,620.56,0
2021-05-30 15:45:00,97.37,19.45288882,67.16,528.1725,0
2021-05-30 16:00:00,114.64,19.4458862,62.63,606.19375,0
2021-05-30 16:15:00,97.09,19.37174072,64.25,591.85,0
2021-05-30 16:30:00,106.5,19.29759525,64.3,511.3975,0
2021-05-30 16:45:00,110.16,19.22344977,65.99,614.59875,0
2021-05-30 17:00:00,95.48,19.1493043,61.98,615.96625,0
2021-05-30 17:15:00,110.06,19.01337093,62.97,605.38375,0
2021-05-30 17:30:00,107.18,18.87743756,64.94,595.835,0
2021-05-30 17:45:00,110.47,18.7415042,66.52,505.8075,0
2021-05-30 18:00:00,106.81,18.60557083,61.95,578.345,0
2021-05-30 18:15:00,90.49,18.44533422,62.53,501.645,0
2021-05-30 18:30:00,98.01,18.28509761,64.54,614.46375,0
2021-05-30 18:45:00,91.72,18.12486101,65.89,520.13,0
2021-05-30 19:00:00,106.46,17.9646244,60.76,125.56,0
2021-05-30 19:15:00,89.06,17.62479098,62.05,192.08125,0
2021-05-30 19:30:00,34.21,17.28495756,62.73,126.84625,0
2021-05-30 19:45:00,44.19,16.94512414,63.93,160.36,0
2021-05-30 20:00:00,34.04,16.60529072,61.89,206.195,0
2021-05-30 20:15:00,37.59,16.33713126,62.42,214.2775,0
2021-05-30 20:30:00,42.34,16.06897179,63.22,163.28625,0
2021-05-30 20:45:00,43.53,15.80081233,63.84,218.6975,0
2021-05-30 21:00:00,36.21,15.53265287,61.31,180.81125,0
2021-05-30 21:15:00,42.21,15.37694737,62.68,151.22625,0
2021-05-30 21:30:00,37.01,15.22124188,61.77,150.205,0
2021-05-30 21:45:00,33.87,15.06553639,62.87,189.605,0
2021-05-30 22:00:00,32.99,14.90983089,62.27,156.24375,0
2021-05-30 22:15:00,37.64,14.76442338,62.23,228.8175,0
2021-05-30 22:30:00,33,14.61901587,63.47,125.19375,0
2021-05-30 22:45:00,41.27,14.47360836,62.49,245.12875,0
2021-05-30 23:00:00,28.94,14.32820084,61.43,242.80125,0
2021-05-30 23:15:00,41.86,14.22233758,62.64,229.50375,0
2021-05-30 23:30:00,41.7,14.11647432,62.92,179.97375,0
2021-05-30 23:45:00,40.35,14.01061107,62.41,242.18375,0
2021-05-31 00:00:00,34.02,13.90474781,280.67,304.30125,0
2021-05-31 00:15:00,40.56,13.81742091,308.97,271.21625,0
2021-05-31 00:30:00,47.34,13.73009402,332.38,313.46,0
2021-05-31 00:45:00,20.37,13.64276713,356.39,361.22,0
2021-05-31 01:00:00,20.55,13.55544024,270.5,293.5525,0
2021-05-31 01:15:00,20.92,13.45740345,296,287.71375,0
2021-05-31 01:30:00,19.02,13.35936666,317.93,272.54,0
2021-05-31 01:45:00,20.47,13.26132986,329.59,349.865,0
2021-05-31 02:00:00,19.38,13.16329307,267.17,281.6925,0
2021-05-31 02:15:00,20.42,13.11839387,286.82,281.1375,0
2021-05-31 02:30:00,18.73,13.07349466,299.11,301.03625,0
2021-05-31 02:45:00,19.96,13.02859546,319.39,290.92125,0
2021-05-31 03:00:00,19.87,12.98369626,259.87,332.96375,0
2021-05-31 03:15:00,19.31,12.95156655,281.24,356.9425,0
2021-05-31 03:30:00,19.73,12.91943685,294.42,252.27,0
2021-05-31 03:45:00,21.8,12.88730714,306.39,351.8425,0
2021-05-31 04:00:00,18.68,12.85517744,257.4,278.91625,0
2021-05-31 04:15:00,20.65,13.00758758,272.25,332.15875,0
2021-05-31 04:30:00,18.98,13.15999772,282.16,311.015,0
2021-05-31 04:45:00,21.72,13.31240786,300.34,305.59625,0
2021-05-31 05:00:00,20.99,13.464818,254.72,297.3525,0
2021-05-31 05:15:00,20.88,13.74286352,267.09,364.015,0
2021-05-31 05:30:00,20.62,14.02090905,276.78,357.5675,0
2021-05-31 05:45:00,24.16,14.29895457,288.15,257.7825,0
2021-05-31 06:00:00,24.01,14.5770001,255.43,304.185,0
2021-05-31 06:15:00,21.43,14.83980461,265.08,265.235,0
2021-05-31 06:30:00,22.74,15.10260912,275.07,290.5475,0
2021-05-31 06:45:00,23.01,15.36541363,285.15,332.9375,0
2021-05-31 07:00:00,23.88,15.62821815,253.54,254.59625,0
2021-05-31 07:15:00,25.19,15.90008488,264.99,333.57125,0
2021-05-31 07:30:00,23.06,16.17195162,270.85,284.63625,0
2021-05-31 07:45:00,26.93,16.44381836,285.76,281.77875,0
2021-05-31 08:00:00,25.36,16.71568509,263.99,0.21125,0
2021-05-31 08:15:00,25.44,16.91381827,277.75,23.6325,0
2021-05-31 08:30:00,16.88,17.11195146,294.1,55.82625,0
2021-05-31 08:45:00,17.85,17.31008464,313.48,69.75875,0
2021-05-31 09:00:00,19.02,17.50821782,260.45,67.2925,0
2021-05-31 09:15:00,19.57,17.63385321,275,98.66125,0
2021-05-31 09:30:00,19.51,17.75948859,292.88,81.71625,0
2021-05-31 09:45:00,21.11,17.88512398,305.98,34.62,0
2021-05-31 10:00:00,20.54,18.01075936,258.65,91.06375,0
2021-05-31 10:15:00,19.06,18.19159193,273.7,34.1425,0
2021-05-31 10:30:00,20.89,18.37242451,285.77,53.315,0
2021-05-31 10:45:00,19.56,18.55325708,306.21,22.2525,0
2021-05-31 11:00:00,20.32,18.73408965,256.65,32.2375,0
2021-05-31 11:15:00,19.42,18.8313026,269.58,32.9325,0
2021-05-31 11:30:00,19.81,18.92851556,283.18,119.73,0
2021-05-31 11:45:00,20.13,19.02572851,302.93,109.81625,0
2021-05-31 12:00:00,23.26,19.12294147,255.85,64.42125,0
2021-05-31 12:15:00,22.84,19.23168816,273.04,98.9875,0
2021-05-31 12:30:00,21.29,19.34043486,280.11,83.635,0
2021-05-31 12:45:00,23.07,19.44918155,296.88,15.865,0
2021-05-31 13:00:00,22.44,19.55792824,255.12,3.675,0
2021-05-31 13:15:00,20.11,19.64113594,270.22,123.6675,0
2021-05-31 13:30:00,19.76,19.72434364,277.62,28.02,0
2021-05-31 13:45:00,24.51,19.80755134,289.43,83.99,0
2021-05-31 14:00:00,20.84,19.89075904,253.96,43.595,0
2021-05-31 14:15:00,22.88,19.94307279,267.11,72.18,0
2021-05-31 14:30:00,21.45,19.99538654,281.84,103.37125,0
2021-05-31 14:45:00,22.84,20.04770029,288.87,29.03875,0
2021-05-31 15:00:00,23.93,20.10001404,258.04,51.805,0
2021-05-31 15:15:00,21.14,20.15191587,265.72,35.26125,0
2021-05-31 15:30:00,21.97,20.2038177,275.04,0.19125,0
2021-05-31 15:45:00,21.6,20.25571953,285.48,114.2725,0
2021-05-31 16:00:00,20.26,20.30762137,252.8,74.135,0
2021-05-31 16:15:00,24.52,20.26313408,267.75,31.13875,0
2021-05-31 16:30:00,22.92,20.2186468,275.67,124.54375,0
2021-05-31 16:45:00,21.5,20.17415951,281.92,32.5475,0
2021-05-31 17:00:00,24.89,20.12967223,253.77,72.3925,0
2021-05-31 17:15:00,21.35,20.0052726,266.12,64.46875,0
2021-05-31 17:30:00,22.62,19.88087297,277.6,32.45375,0
2021-05-31 17:45:00,22.43,19.75647335,281.49,21.65125,0
2021-05-31 18:00:00,21,19.63207372,251.39,86.005,0
2021-05-31 18:15:00,20.44,19.36515001,265.94,3.86875,0
2021-05-31 18:30:00,22.37,19.09822631,272.71,47.6475,0
2021-05-31 18:45:00,19.34,18.8313026,284.28,101.435,0
2021-05-31 19:00:00,20.59,18.5643789,250.5,368.48625,0
2021-05-31 19:15:00,22.04,18.21383558,250.49,363.32125,0
2021-05-31 19:30:00,29.93,17.86329225,255.83,335.07125,0
2021-05-31 19:45:00,30.68,17.51274893,265.4,285.245,0
2021-05-31 20:00:00,29.12,17.16220561,247.55,312.16875,0
2021-05-31 20:15:00,26.67,16.86232836,248.72,320.2175,0
2021-05-31 20:30:00,26.7,16.56245111,255.48,329.7975,0
2021-05-31 20:45:00,27.19,16.26257386,262.47,326.1775,0
2021-05-31 21:00:00,26.96,15.96269662,247.72,262.58875,0
2021-05-31 21:15:00,26.13,15.75302969,256.14,348.1225,0
2021-05-31 21:30:00,23.61,15.54336277,253.04,250.38375,0
2021-05-31 21:45:00,26.4,15.33369585,263.34,304.4325,0
2021-05-31 22:00:00,22.81,15.12402893,247.98,302.42625,0
2021-05-31 22:15:00,24.2,14.94731555,253.22,333.71625,0
2021-05-31 22:30:00,23.49,14.77060217,253.04,253.02,0
2021-05-31 22:45:00,24.66,14.59388879,262.79,311.33,0
2021-05-31 23:00:00,21.87,14.41717541,250.13,333.915,0
2021-05-31 23:15:00,23.29,14.29689498,248.38,349.11125,0
2021-05-31 23:30:00,23.36,14.17661454,258.74,322.27125,0
2021-05-31 23:45:00,24.05,14.05633411,257.97,297.905,0
2021-06-01 00:00:00,23.17,13.93605367,280.77,369.0375,0
2021-06-01 00:15:00,21.92,13.77705282,309.97,306.20625,0
2021-06-01 00:30:00,23.58,13.61805197,335.69,282.80625,0
2021-06-01 00:45:00,21.02,13.45905113,355.94,337.58875,0
2021-06-01 01:00:00,19.58,13.30005028,273.83,278.27125,0
2021-06-01 01:15:00,19.99,13.20489692,290.62,361.4725,0
2021-06-01 01:30:00,18.36,13.10974356,312.93,271.99,0
2021-06-01 01:45:00,21.74,13.0145902,331.74,356.41875,0
2021-06-01 02:00:00,19.11,12.91943685,264.72,293.86875,0
2021-06-01 02:15:00,20.27,12.81151399,287.39,280.81125,0
2021-06-01 02:30:00,18.48,12.70359113,298.79,261.085,0
2021-06-01 02:45:00,19.45,12.59566828,313.68,269.48,0
2021-06-01 03:00:00,18.32,12.48774542,261.03,304.22625,0
2021-06-01 03:15:00,18.15,12.40948076,280.27,339.82375,0
2021-06-01 03:30:00,18.44,12.33121609,293.75,311.3875,0
2021-06-01 03:45:00,20.34,12.25295142,306.86,250.03625,0
2021-06-01 04:00:00,19.07,12.17468676,257.94,311.175,0
2021-06-01 04:15:00,17.45,12.3143274,272.24,360.77125,0
2021-06-01 04:30:00,18.59,12.45396804,289.07,276.6425,0
2021-06-01 04:45:00,21.22,12.59360868,296.68,346.77625,0
2021-06-01 05:00:00,19.03,12.73324932,257.64,304.69375,0
2021-06-01 05:15:00,20.55,13.05742981,270.4,264.58375,0
2021-06-01 05:30:00,19.86,13.3816103,279.39,366.51875,0
2021-06-01 05:45:00,20.35,13.70579078,294.83,333.99375,0
2021-06-01 06:00:00,23.14,14.02997127,251.81,339.3,0
2021-06-01 06:15:00,22.53,14.35744711,262.59,265.105,0
2021-06-01 06:30:00,22.71,14.68492295,277.02,333.96,0
2021-06-01 06:45:00,22.49,15.0123988,286.7,282.065,0
2021-06-01 07:00:00,24.68,15.33987464,250.89,286.70625,0
2021-06-01 07:15:00,23.24,15.67105775,261.16,334.78,0
2021-06-01 07:30:00,23.61,16.00224087,272.45,260.15875,0
2021-06-01 07:45:00,26.83,16.33342398,282.52,339.17375,0
2021-06-01 08:00:00,24.56,16.6646071,259.59,1060.53125,0
2021-06-01 08:15:00,27.11,16.91670171,284.24,1034.3175,0
2021-06-01 08:30:00,49.09,17.16879632,293.94,1115.9075,0
2021-06-01 08:45:00,51.82,17.42089093,314.98,1053.4925,0
2021-06-01 09:00:00,52.06,17.67298554,261.38,1024.28375,0
2021-06-01 09:15:00,49.69,17.89748156,273.54,1103.08125,0
2021-06-01 09:30:00,47.33,18.12197757,291.36,1101.92,0
2021-06-01 09:45:00,56.78,18.34647359,306,1063.1575,0
2021-06-01 10:00:00,55.69,18.57096961,262.46,1065.4375,0
2021-06-01 10:15:00,52.74,18.75303794,276.76,1033.55625,0
2021-06-01 10:30:00,51.67,18.93510627,286.57,1073.795,0
2021-06-01 10:45:00,56.55,19.1171746,301.59,1001.55875,0
2021-06-01 11:00:00,56.51,19.29924293,258.22,1072.58125,0
2021-06-01 11:15:00,53.21,19.42982134,273.85,1033.63375,0
2021-06-01 11:30:00,54.2,19.56039976,287.18,1102.165,0
2021-06-01 11:45:00,58.94,19.69097818,302.65,1032.76375,0
2021-06-01 12:00:00,59.57,19.82155659,260.57,1035.46125,0
2021-06-01 12:15:00,55.65,19.92824369,268.15,1020.28875,0
2021-06-01 12:30:00,54.19,20.03493079,285.05,1086.26875,0
2021-06-01 12:45:00,59.46,20.14161789,292.83,1041.71125,0
2021-06-01 13:00:00,61.13,20.24830499,256.88,1082.30875,0
2021-06-01 13:15:00,57.39,20.34016299,269.57,1067.7325,0
2021-06-01 13:30:00,58.09,20.43202099,278.05,1100.6725,0
2021-06-01 13:45:00,63.07,20.523879,289.89,1016.79875,0
2021-06-01 14:00:00,62.61,20.615737,259.68,1106.795,0
2021-06-01 14:15:00,58.37,20.6647554,263.89,1076.11375,0
2021-06-01 14:30:00,60.22,20.71377379,275.91,1000.33125,0
2021-06-01 14:45:00,63.72,20.76279219,290.01,1041.1075,0
2021-06-01 15:00:00,60.22,20.81181059,252.14,1012.69625,0
2021-06-01 15:15:00,59.98,20.76979482,264.1,1100.67875,0
2021-06-01 15:30:00,56.98,20.72777905,273.49,1012.49,0
2021-06-01 15:45:00,65.89,20.68576328,287.67,1045.35375,0
2021-06-01 16:00:00,60.28,20.64374751,257.98,1017.2275,0
2021-06-01 16:15:00,60.07,20.60832245,265.51,1014.56875,0
2021-06-01 16:30:00,57.02,20.57289739,273.39,1074.01375,0
2021-06-01 16:45:00,60.99,20.53747233,285.05,1082.0075,0
2021-06-01 17:00:00,62.03,20.50204727,256.12,1112.805,0
2021-06-01 17:15:00,60.87,20.39000523,262.97,1020.19125,0
2021-06-01 17:30:00,60.04,20.27796318,273.97,1028.5675,0
2021-06-01 17:45:00,60.49,20.16592113,282.13,1106.3425,0
2021-06-01 18:00:00,59.43,20.05387908,256.96,1105.64,0
2021-06-01 18:15:00,60.11,19.80919902,262.22,1033.50875,0
2021-06-01 18:30:00,58.25,19.56451895,268.7,1109.93125,0
2021-06-01 18:45:00,58.5,19.31983889,283.3,1018.64,0
2021-06-01 19:00:00,59.77,19.07515883,252.38,365.5475,0
2021-06-01 19:15:00,54.74,18.77075047,256.93,293.37875,0
2021-06-01 19:30:00,30.8,18.46634211,257.01,370.645,0
2021-06-01 19:45:00,29.15,18.16193374,263.3,262.695,0
2021-06-01 20:00:00,31.15,17.85752538,249.55,297.3525,0
2021-06-01 20:15:00,26.97,17.60213542,253.96,311.385,0
2021-06-01 20:30:00,27.5,17.34674546,258.99,334.2875,0
2021-06-01 20:45:00,28.11,17.09135549,261.03,347.46125,0
2021-06-01 21:00:00,28.27,16.83596553,251.43,279.85125,0
2021-06-01 21:15:00,28.12,16.67202165,249.87,273.1225,0
2021-06-01 21:30:00,25.6,16.50807777,258.08,310.5125,0
2021-06-01 21:45:00,25.45,16.34413389,258.93,290.82625,0
2021-06-01 22:00:00,26.46,16.18019,244.06,253.85875,0
2021-06-01 22:15:00,25.29,16.04837583,250.29,302.42875,0
2021-06-01 22:30:00,23.89,15.91656165,252.31,374.87625,0
2021-06-01 22:45:00,25.74,15.78474748,255.99,369.90875,0
2021-06-01 23:00:00,27.56,15.6529333,245.01,296.84125,0
2021-06-01 23:15:00,27.1,15.54789388,249.17,301.265,0
2021-06-01 23:30:00,24.55,15.44285446,258.42,343.7775,0
2021-06-01 23:45:00,24.92,15.33781504,260.36,325.4325,0
2021-06-02 00:00:00,25.88,15.23277562,138.7,260.7825,0
2021-06-02 00:15:00,24.77,15.07336285,154.29,322.59,0
2021-06-02 00:30:00,22.61,14.91395008,169.84,360.65875,0
2021-06-02 00:45:00,32.14,14.75453732,180.2,373,0
2021-06-02 01:00:00,31.86,14.59512455,136.17,304.56125,0
2021-06-02 01:15:00,30.59,14.50079503,147.72,368.85125,0
2021-06-02 01:30:00,26.71,14.40646551,159.12,355.24125,0
2021-06-02 01:45:00,33.84,14.31213599,166.42,344.33375,0
2021-06-02 02:00:00,31.45,14.21780647,133.42,294.03125,0
2021-06-02 02:15:00,29.52,14.10246907,142.13,303.26,0
2021-06-02 02:30:00,26.51,13.98713167,149.86,346.1675,0
2021-06-02 02:45:00,29.79,13.87179426,159.03,364.65,0
2021-06-02 03:00:00,30.67,13.75645686,132.59,256.8125,0
2021-06-02 03:15:00,30.46,13.67448492,139.46,325.4425,0
2021-06-02 03:30:00,24.69,13.59251298,145.53,300.28125,0
2021-06-02 03:45:00,30.21,13.51054104,151.91,288.1075,0
2021-06-02 04:00:00,28,13.4285691,131.06,335.065,0
2021-06-02 04:15:00,26.91,13.58551035,137.34,345.88,0
2021-06-02 04:30:00,28.71,13.7424516,141.5,370.68875,0
2021-06-02 04:45:00,32.06,13.89939285,148.02,251.2225,0
2021-06-02 05:00:00,32.83,14.05633411,127.84,250.46125,0
2021-06-02 05:15:00,26.79,14.36939277,136.27,324.61375,0
2021-06-02 05:30:00,26.72,14.68245144,138.33,373.2025,0
2021-06-02 05:45:00,33.64,14.99551011,144.23,330.09625,0
2021-06-02 06:00:00,35.87,15.30856877,128.91,366.415,0
2021-06-02 06:15:00,33.89,15.64551876,132.32,345.97125,0
2021-06-02 06:30:00,35.87,15.98246874,139.14,271.07625,0
2021-06-02 06:45:00,37.8,16.31941873,143.08,278.34875,0
2021-06-02 07:00:00,31.57,16.64852533,137.24,351.3975,0
2021-06-02 07:15:00,31.27,17.07301415,148.92,260.5875,0
2021-06-02 07:30:00,34.2,17.49750296,158.31,301.625,0
2021-06-02 07:45:00,34.4,17.92199177,165,370.2325,0
2021-06-02 08:00:00,36.39,18.34648058,143.84,1037.97375,0
2021-06-02 08:15:00,40.02,18.62439518,162.61,1081.74125,0
2021-06-02 08:30:00,78.01,18.90230977,177.66,1087.41875,0
2021-06-02 08:45:00,90.95,19.18022437,193.08,1027.71625,0
2021-06-02 09:00:00,84.17,19.45813897,139.65,1088.45875,0
2021-06-02 09:15:00,76.28,19.66688371,156.62,1035.74875,0
2021-06-02 09:30:00,75.64,19.87562845,171.27,1099.335,0
2021-06-02 09:45:00,94.32,20.08437319,184.39,1027.65125,0
2021-06-02 10:00:00,91.24,20.29311793,137.43,1019.39875,0
2021-06-02 10:15:00,81.73,20.49980404,149.06,1045.4675,0
2021-06-02 10:30:00,77.7,20.70649016,161.58,1033.7775,0
2021-06-02 10:45:00,100.21,20.91317627,176.4,1113.65875,0
2021-06-02 11:00:00,94.09,21.11986239,135.91,1035.82125,0
2021-06-02 11:15:00,94.33,21.25284967,145.67,1118.34125,0
2021-06-02 11:30:00,84.02,21.38583695,159.97,1043.67375,0
2021-06-02 11:45:00,109.89,21.51882423,169.51,1053.075,0
2021-06-02 12:00:00,99.07,21.65181151,133.45,1050.2025,0
2021-06-02 12:15:00,93.26,21.76585943,144.76,1073.7125,0
2021-06-02 12:30:00,89.54,21.87990734,153.33,1076.3,0
2021-06-02 12:45:00,110.35,21.99395526,165.9,1082.135,0
2021-06-02 13:00:00,104.16,22.10800317,133.8,1045.34625,0
2021-06-02 13:15:00,100.3,22.16399782,141.84,1045.16375,0
2021-06-02 13:30:00,92.16,22.21999246,149.62,1009.625,0
2021-06-02 13:45:00,109.22,22.27598711,161.12,1065.5875,0
2021-06-02 14:00:00,101.76,22.33198175,129.39,1086.1425,0
2021-06-02 14:15:00,101.83,22.32662932,141.24,1017.0975,0
2021-06-02 14:30:00,97.58,22.32127689,150.51,1118.3125,0
2021-06-02 14:45:00,110.04,22.31592446,155.16,1046.61125,0
2021-06-02 15:00:00,110.66,22.31057203,129.63,1102.8875,0
2021-06-02 15:15:00,99.79,22.27845746,136.73,1000.91875,0
2021-06-02 15:30:00,101.39,22.24634288,145.55,1084.9375,0
2021-06-02 15:45:00,108.05,22.21422831,152.33,1056.66625,0
2021-06-02 16:00:00,110.25,22.18211373,130.36,1090.66375,0
2021-06-02 16:15:00,102.26,22.0515968,136.97,1047.62125,0
2021-06-02 16:30:00,100.57,21.92107987,144.23,1081.50375,0
2021-06-02 16:45:00,109.53,21.79056295,151.62,1095.98625,0
2021-06-02 17:00:00,107.37,21.66004602,130.08,1080.65,0
2021-06-02 17:15:00,103.35,21.4825924,136.23,1110.65375,0
2021-06-02 17:30:00,97.47,21.30513878,141.65,1107.41875,0
2021-06-02 17:45:00,111.56,21.12768517,149.53,1083.25625,0
2021-06-02 18:00:00,106.36,20.95023155,128.62,1044.18875,0
2021-06-02 18:15:00,99.88,20.62126302,135.01,1083.365,0
2021-06-02 18:30:00,91.59,20.29229448,143.05,1078.8375,0
2021-06-02 18:45:00,104.47,19.96332594,149.09,1002.285,0
2021-06-02 19:00:00,98.51,19.63435741,126.32,302.5075,0
2021-06-02 19:15:00,87.35,19.29838954,126.42,326.8275,0
2021-06-02 19:30:00,38.66,18.96242167,130.54,365.4675,0
2021-06-02 19:45:00,43.16,18.62645381,135.48,357.47125,0
2021-06-02 20:00:00,45.17,18.29048594,125.64,373.425,0
2021-06-02 20:15:00,43.08,18.02451138,127.44,365.94875,0
2021-06-02 20:30:00,42.6,17.75853682,130.96,286.68875,0
2021-06-02 20:45:00,43.32,17.49256225,132.29,319.52375,0
2021-06-02 21:00:00,36.95,17.22658769,123.04,335.61125,0
2021-06-02 21:15:00,38.15,17.06395619,126.33,373.2975,0
2021-06-02 21:30:00,38.57,16.90132468,129.77,287.63125,0
2021-06-02 21:45:00,42.38,16.73869318,131.46,317.5675,0
2021-06-02 22:00:00,35.68,16.57606168,122.99,290.50625,0
2021-06-02 22:15:00,36.71,16.39572598,125.99,371.91875,0
2021-06-02 22:30:00,34.39,16.21539029,130.93,259.6425,0
2021-06-02 22:45:00,40.52,16.0350546,133.24,297.2125,0
2021-06-02 23:00:00,32.43,15.8547189,125.36,340.4225,0
2021-06-02 23:15:00,33.76,15.70238053,127.69,286.28875,0
2021-06-02 23:30:00,35.64,15.55004216,128.38,294.2625,0
2021-06-02 23:45:00,33.19,15.39770379,132.02,355.16125,0
2021-06-03 00:00:00,33.01,15.24536542,281.26,328.44625,0
2021-06-03 00:15:00,36.23,15.11814229,311.07,318.79125,0
2021-06-03 00:30:00,33.83,14.99091917,339,347.58875,0
2021-06-03 00:45:00,23.47,14.86369604,358.74,350.01,0
2021-06-03 01:00:00,23.14,14.73647291,270.96,310.06625,0
2021-06-03 01:15:00,22.31,14.55160824,297.74,289.67125,0
2021-06-03 01:30:00,20.83,14.36674357,318.1,251.48125,0
2021-06-03 01:45:00,22.02,14.1818789,331.56,304.57625,0
2021-06-03 02:00:00,20.18,13.99701423,265.94,276.56625,0
2021-06-03 02:15:00,20.71,13.87967251,281.17,284.9975,0
2021-06-03 02:30:00,19.67,13.76233079,302.08,364.40375,0
2021-06-03 02:45:00,21.14,13.64498907,314.71,357.03125,0
2021-06-03 03:00:00,22.45,13.52764735,262.35,266.94625,0
2021-06-03 03:15:00,21.55,13.466712,277.56,364.32625,0
2021-06-03 03:30:00,19.19,13.40577666,293.56,302.59875,0
2021-06-03 03:45:00,22.69,13.34484131,307.68,270.49375,0
2021-06-03 04:00:00,20.62,13.28390596,257.61,281.58125,0
2021-06-03 04:15:00,19.51,13.41112909,270.85,289.16875,0
2021-06-03 04:30:00,19.6,13.53835221,282.48,308.595,0
2021-06-03 04:45:00,21.18,13.66557534,294.23,263.94125,0
2021-06-03 05:00:00,21.49,13.79279846,252.96,263.2875,0
2021-06-03 05:15:00,20.32,14.02624672,267.52,319.02625,0
2021-06-03 05:30:00,20.36,14.25969498,280.36,282.77,0
2021-06-03 05:45:00,23.17,14.91558786,349.27,268.05,0
2021-06-03 06:00:00,21.16,15.15584064,270.17,260.01125,0
2021-06-03 06:15:00,21.45,15.44482195,290.49,275.70125,0
2021-06-03 06:30:00,21.22,15.73380325,314.59,253.22,0
2021-06-03 06:45:00,23.84,16.02278456,328.57,281.20625,0
2021-06-03 07:00:00,23.07,16.31176586,262.48,331.2825,0
2021-06-03 07:15:00,23.64,16.54947629,282.38,289.67375,0
2021-06-03 07:30:00,24.96,16.78718672,298.82,312.15,0
2021-06-03 07:45:00,26.14,17.02489715,317.01,331.86125,0
2021-06-03 08:00:00,26.5,17.26260758,281.12,1092.37625,0
2021-06-03 08:15:00,26.91,17.44947086,311.51,1000.285,0
2021-06-03 08:30:00,47.81,17.63633413,339.69,1074.05875,0
2021-06-03 08:45:00,49.3,17.82319741,360.82,1054.94875,0
2021-06-03 09:00:00,48.82,18.01006069,273.83,1097.96375,0
2021-06-03 09:15:00,46.19,18.16726313,298.23,1025.86375,0
2021-06-03 09:30:00,46.02,18.32446557,325.36,1117.43125,0
2021-06-03 09:45:00,52.92,18.48166801,344.43,1067.26875,0
2021-06-03 10:00:00,53.37,18.63887045,268.13,1034.54875,0
2021-06-03 10:15:00,49.45,18.8155643,288.66,1112.09375,0
2021-06-03 10:30:00,47.32,18.99225815,314.89,1069.735,0
2021-06-03 10:45:00,58.71,19.16895199,333.94,1069.4025,0
2021-06-03 11:00:00,54.97,19.34564584,269.69,1095.15625,0
2021-06-03 11:15:00,52.36,19.47318744,285.38,1053.44375,0
2021-06-03 11:30:00,51.59,19.60072905,304.33,1091.5275,0
2021-06-03 11:45:00,58.11,19.72827065,328.43,1013.37,0
2021-06-03 12:00:00,57.67,19.85581225,263.58,1068.2025,0
2021-06-03 12:15:00,53.07,19.97021834,286.6,1037.37625,0
2021-06-03 12:30:00,52.61,20.08462443,299.59,1060.46875,0
2021-06-03 12:45:00,59.83,20.19903052,317.9,1010.47375,0
2021-06-03 13:00:00,57.75,20.3134366,258.2,1006.49625,0
2021-06-03 13:15:00,54.66,20.37275828,276.12,1115.7475,0
2021-06-03 13:30:00,52.71,20.43207996,295.97,1023.5925,0
2021-06-03 13:45:00,64.69,20.49140163,310.6,1054.02875,0
2021-06-03 14:00:00,58.58,20.55072331,261.41,1004.11125,0
2021-06-03 14:15:00,57.16,20.55750293,273.2,1033.72375,0
2021-06-03 14:30:00,53.82,20.56428255,289.14,1031.49875,0
2021-06-03 14:45:00,61.26,20.57106217,308.4,1071.1225,0
2021-06-03 15:00:00,59.42,20.57784179,256.56,1008.1075,0
2021-06-03 15:15:00,58.57,20.51131677,270.72,1063.71,0
2021-06-03 15:30:00,53.97,20.44479174,285.64,1068.67375,0
2021-06-03 15:45:00,62.74,20.37826672,301.48,1077.69,0
2021-06-03 16:00:00,60.5,20.3117417,254.52,1039.13,0
2021-06-03 16:15:00,58.5,20.2180982,270.7,1016.7325,0
2021-06-03 16:30:00,54.94,20.1244547,286.02,1052.5675,0
2021-06-03 16:45:00,60.19,20.03081119,295.45,1009.11875,0
2021-06-03 17:00:00,58.82,19.93716769,261.07,1092.055,0
2021-06-03 17:15:00,54.87,19.77276191,271.23,1078.92625,0
2021-06-03 17:30:00,56.09,19.60835612,282.93,1117.3625,0
2021-06-03 17:45:00,59.85,19.44395033,297.42,1124.9175,0
2021-06-03 18:00:00,59.21,19.27954455,255.65,1044.205,0
2021-06-03 18:15:00,57.14,19.00835974,268.53,1033.7625,0
2021-06-03 18:30:00,52.01,18.73717494,277.32,1114.20875,0
2021-06-03 18:45:00,56.18,18.46599014,294.09,1082.7825,0
2021-06-03 19:00:00,56.32,18.19480534,247.78,326.09375,0
2021-06-03 19:15:00,53.12,17.83845156,254.62,320.665,0
2021-06-03 19:30:00,27.64,17.48209778,263.51,262.95,0
2021-06-03 19:45:00,28.7,17.125744,264.89,368.10125,0
2021-06-03 20:00:00,25.9,16.76939022,250.59,271.965,0
2021-06-03 20:15:00,28.4,16.49651051,252.12,309.06875,0
2021-06-03 20:30:00,24.94,16.2236308,258.58,342.56625,0
2021-06-03 20:45:00,26.16,15.9507511,261.36,329.51,0
2021-06-03 21:00:00,26.7,15.67787139,248.85,269.92875,0
2021-06-03 21:15:00,25.59,15.42872035,258.33,311.57875,0
2021-06-03 21:30:00,23.36,15.17956931,260.7,288.47375,0
2021-06-03 21:45:00,24.6,14.93041828,265.27,259.21375,0
2021-06-03 22:00:00,23.2,14.68126724,249.66,273.57375,0
2021-06-03 22:15:00,21.96,14.47787864,250.68,362.44125,0
2021-06-03 22:30:00,21.92,14.27449004,257.71,374.96875,0
2021-06-03 22:45:00,24.57,14.07110143,263.97,306.62625,0
2021-06-03 23:00:00,24.52,13.86771283,250.68,334.9275,0
2021-06-03 23:15:00,22.12,13.72873062,252.18,302.41875,0
2021-06-03 23:30:00,22.4,13.58974841,258.24,372.33125,0
2021-06-03 23:45:00,21.77,13.4507662,258.89,358.9275,0
2021-06-04 00:00:00,23.34,13.31178399,246.76,373.7925,0
2021-06-04 00:15:00,22.51,13.1634798,270.27,336.155,0
2021-06-04 00:30:00,22.62,13.01517561,297.01,276.40875,0
2021-06-04 00:45:00,21.84,12.86687142,311.83,256.83375,0
2021-06-04 01:00:00,19.44,12.71856723,236.55,325.5925,0
2021-06-04 01:15:00,18.25,12.63763552,255.3,301.645,0
2021-06-04 01:30:00,19.24,12.5567038,273.11,277.99875,0
2021-06-04 01:45:00,20.54,12.47577209,293.77,254.3725,0
2021-06-04 02:00:00,19.27,12.39484037,229.25,353.17125,0
2021-06-04 02:15:00,18.16,12.31814592,248.15,337.51,0
2021-06-04 02:30:00,19.73,12.24145147,260.67,331.43875,0
2021-06-04 02:45:00,21.22,12.16475702,275.39,285.0625,0
2021-06-04 03:00:00,20.28,12.08806257,225.84,357.64625,0
2021-06-04 03:15:00,18.72,12.06984234,241.8,332.03,0
2021-06-04 03:30:00,19.92,12.05162211,254.52,305.32125,0
2021-06-04 03:45:00,20.92,12.03340188,263.91,334.6575,0
2021-06-04 04:00:00,19.65,12.01518165,225.17,308.82375,0
2021-06-04 04:15:00,20.05,12.19102805,238.94,327.82375,0
2021-06-04 04:30:00,19.4,12.36687444,249.68,310.595,0
2021-06-04 04:45:00,21.45,12.54272084,263.18,356.20375,0
2021-06-04 05:00:00,20.76,12.71856723,225.59,316.18875,0
2021-06-04 05:15:00,21.98,13.05331097,237.27,328.925,0
2021-06-04 05:30:00,21,13.38805471,244.52,303.49375,0
2021-06-04 05:45:00,20.63,13.5222914,307.43,270.96125,0
2021-06-04 06:00:00,23.06,13.85214412,232.54,284.89125,0
2021-06-04 06:15:00,20.46,14.16237269,256.33,281.7225,0
2021-06-04 06:30:00,20.8,14.47260126,274.23,345.4575,0
2021-06-04 06:45:00,23.35,14.78282983,286.01,299.3825,0
2021-06-04 07:00:00,24.89,15.09305841,229.38,317.24625,0
2021-06-04 07:15:00,23.42,15.37906994,246.23,353.81375,0
2021-06-04 07:30:00,24.01,15.66508148,262.62,293.52375,0
2021-06-04 07:45:00,27.9,15.95109301,275.91,255.9425,0
2021-06-04 08:00:00,25.55,16.23710455,242.26,1074.13125,0
2021-06-04 08:15:00,24.17,16.40537119,270.9,1098.19875,0
2021-06-04 08:30:00,48.64,16.57363783,295.58,1026.6175,0
2021-06-04 08:45:00,54.48,16.74190447,316.37,1063.72625,0
2021-06-04 09:00:00,48.75,16.91017111,235.69,1048.57875,0
2021-06-04 09:15:00,47.63,17.08553585,263.01,1048.16,0
2021-06-04 09:30:00,45.67,17.26090059,285.75,1025.01,0
2021-06-04 09:45:00,56,17.43626533,306.67,1021.43625,0
2021-06-04 10:00:00,51.73,17.61163006,235.83,1026.9475,0
2021-06-04 10:15:00,49.31,17.75233939,258.69,1119.49625,0
2021-06-04 10:30:00,47.7,17.89304871,272.58,1120.17375,0
2021-06-04 10:45:00,60.66,18.03375804,295.79,1023.85875,0
2021-06-04 11:00:00,57.37,18.17446736,229.82,1117.56875,0
2021-06-04 11:15:00,52.65,18.37070886,253.87,1013.1325,0
2021-06-04 11:30:00,53.41,18.56695035,271.63,1009.93625,0
2021-06-04 11:45:00,59.9,18.76319184,286.46,1000.89625,0
2021-06-04 12:00:00,56.42,18.95943333,234.19,1121.29,0
2021-06-04 12:15:00,54.27,19.17863925,249.02,1050.71,0
2021-06-04 12:30:00,57.09,19.39784517,264.25,1109.885,0
2021-06-04 12:45:00,63.37,19.6170511,275.27,1010.57125,0
2021-06-04 13:00:00,63.78,19.83625702,230.85,1000.28,0
2021-06-04 13:15:00,57.98,19.9669455,244.34,1083.15125,0
2021-06-04 13:30:00,56.45,20.09763398,261.28,1115.68625,0
2021-06-04 13:45:00,67.54,20.22832247,271.6,1001.6575,0
