Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-06-04 14:00:00,66.7,20.35901095,228.21,1003.91125,0
2021-06-04 14:15:00,59.5,20.42748671,241.46,1074.08625,0
2021-06-04 14:30:00,58.29,20.49596246,253.85,1015.4375,0
2021-06-04 14:45:00,68.87,20.56443821,269.42,1027.62125,0
2021-06-04 15:00:00,63.96,20.63291397,225.67,1109.0775,0
2021-06-04 15:15:00,62.47,20.67341487,239.11,1112.56625,0
2021-06-04 15:30:00,63.32,20.71391578,252.75,1111.515,0
2021-06-04 15:45:00,71.88,20.75441668,262.27,1020.99875,0
2021-06-04 16:00:00,69.09,20.79491758,223.93,1038.1975,0
2021-06-04 16:15:00,62.61,20.6963793,241.23,1048.37125,0
2021-06-04 16:30:00,61.5,20.59784102,248.71,1042.3375,0
2021-06-04 16:45:00,68.64,20.49930274,259.11,1077.37625,0
2021-06-04 17:00:00,64.64,20.40076446,224.42,1110.6175,0
2021-06-04 17:15:00,64.23,20.21370874,237.75,1063.85375,0
2021-06-04 17:30:00,63.21,20.02665302,250.09,1048.7625,0
2021-06-04 17:45:00,67.12,19.8395973,259.38,1031.5525,0
2021-06-04 18:00:00,63.25,19.65254158,221.86,1092.31375,0
2021-06-04 18:15:00,59.62,19.33772012,231.74,1071.86375,0
2021-06-04 18:30:00,59.51,19.02289866,242.41,1067.86625,0
2021-06-04 18:45:00,64.34,18.70807721,255.4,1038.1325,0
2021-06-04 19:00:00,61.19,18.39325575,221.19,279.735,0
2021-06-04 19:15:00,57.03,17.98866425,220.18,286.1325,0
2021-06-04 19:30:00,27.77,17.58407275,230.98,329.82125,0
2021-06-04 19:45:00,28.84,17.17948125,232.36,340.90125,0
2021-06-04 20:00:00,29.87,16.77488974,217.37,351.275,0
2021-06-04 20:15:00,29.08,16.50975496,224.9,329.6475,0
2021-06-04 20:30:00,28.89,16.24462018,224.95,291.115,0
2021-06-04 20:45:00,28.45,15.9794854,228.7,254.74625,0
2021-06-04 21:00:00,26.24,15.71435062,214.72,291.04125,0
2021-06-04 21:15:00,24.6,15.5272949,225.72,282.54875,0
2021-06-04 21:30:00,25.35,15.34023918,227.27,312.5025,0
2021-06-04 21:45:00,25.38,15.15318346,229.24,251.665,0
2021-06-04 22:00:00,25.59,14.96612774,219.71,309.55125,0
2021-06-04 22:15:00,23.21,14.77614927,222.03,264.88875,0
2021-06-04 22:30:00,24.69,14.58617081,225.26,298.54875,0
2021-06-04 22:45:00,23.33,14.39619234,231.51,368.95,0
2021-06-04 23:00:00,24.03,14.20621388,215.21,312.5075,0
2021-06-04 23:15:00,25.8,14.08220595,223.53,313.1625,0
2021-06-04 23:30:00,23.57,13.95819803,222.52,257.64875,0
2021-06-04 23:45:00,24.08,13.83419011,228.3,262.6675,0
2021-06-05 00:00:00,21.8,13.71018219,64.86,125.86,0
2021-06-05 00:15:00,21.79,13.63168559,69.95,191.21,0
2021-06-05 00:30:00,17.41,13.553189,71.84,215.895,0
2021-06-05 00:45:00,33.45,13.4746924,75.79,165.8025,0
2021-06-05 01:00:00,34.2,13.3961958,63.81,211.405,0
2021-06-05 01:15:00,28.87,13.38283468,67.38,239.18,0
2021-06-05 01:30:00,32.06,13.36947356,68.91,229.34,0
2021-06-05 01:45:00,38.42,13.35611243,71.31,128.23,0
2021-06-05 02:00:00,36.08,13.34275131,64.27,227.7975,0
2021-06-05 02:15:00,25.73,13.29891013,66.68,143.24625,0
2021-06-05 02:30:00,34.51,13.25506894,67.63,187.62125,0
2021-06-05 02:45:00,28.01,13.21122776,69.88,144.3075,0
2021-06-05 03:00:00,31.77,13.16738657,62.86,230.83875,0
2021-06-05 03:15:00,27.25,13.17907756,65.83,129.4425,0
2021-06-05 03:30:00,34.97,13.19076854,67.47,221.3725,0
2021-06-05 03:45:00,26.81,13.20245952,69.63,222.29125,0
2021-06-05 04:00:00,35.42,13.2141505,62.74,235.42125,0
2021-06-05 04:15:00,35.22,13.35402476,65,140.91875,0
2021-06-05 04:30:00,36.13,13.49389901,65.94,191.65,0
2021-06-05 04:45:00,28.78,13.63377327,66.96,205.21125,0
2021-06-05 05:00:00,33.92,13.77364752,62.18,159.73625,0
2021-06-05 05:15:00,35.52,13.98241507,65.04,181.75875,0
2021-06-05 05:30:00,30.87,14.19118261,66.06,185.48625,0
2021-06-05 05:45:00,32.68,14.16276122,75.29,223.56125,0
2021-06-05 06:00:00,27.36,14.36809005,64.08,159.88625,0
2021-06-05 06:15:00,36.83,14.56233112,66.86,194.16,0
2021-06-05 06:30:00,30.2,14.75657219,69.89,241.98375,0
2021-06-05 06:45:00,37.37,14.95081326,71.1,206.57375,0
2021-06-05 07:00:00,42.31,15.14505433,64.02,162.815,0
2021-06-05 07:15:00,37.9,15.41649904,65.88,164.0375,0
2021-06-05 07:30:00,33.32,15.68794375,67,220.57125,0
2021-06-05 07:45:00,36.07,15.95938846,70.28,146.48375,0
2021-06-05 08:00:00,43.07,16.23083317,65.09,622.73625,0
2021-06-05 08:15:00,34.17,16.45340962,68.31,513.18375,0
2021-06-05 08:30:00,90.27,16.67598607,71.73,578.81125,0
2021-06-05 08:45:00,83.23,16.89856252,76.21,527.08875,0
2021-06-05 09:00:00,89.4,17.12113897,64.8,525.685,0
2021-06-05 09:15:00,80.71,17.31743333,68.41,622.53875,0
2021-06-05 09:30:00,77.67,17.51372769,71.2,513.31,0
2021-06-05 09:45:00,102.53,17.71002205,72.96,600.315,0
2021-06-05 10:00:00,84.85,17.90631641,63.49,522.79375,0
2021-06-05 10:15:00,94.21,18.10877063,67.44,514.74625,0
2021-06-05 10:30:00,83.68,18.31122486,70.45,545.42875,0
2021-06-05 10:45:00,93.31,18.51367908,73.41,573.6875,0
2021-06-05 11:00:00,94.15,18.7161333,64.77,534.26375,0
2021-06-05 11:15:00,95.59,18.89107347,66.29,522.01125,0
2021-06-05 11:30:00,88.24,19.06601363,68.05,531.02875,0
2021-06-05 11:45:00,96.56,19.24095379,71.29,573.0425,0
2021-06-05 12:00:00,96.98,19.41589395,63.3,510.37125,0
2021-06-05 12:15:00,101.92,19.6064391,66.61,610.61625,0
2021-06-05 12:30:00,90.44,19.79698425,68.72,504.70375,0
2021-06-05 12:45:00,116.15,19.98752941,70.93,585.02875,0
2021-06-05 13:00:00,96.41,20.17807456,62.74,536.5925,0
2021-06-05 13:15:00,106.11,20.19573284,66.39,585.65,0
2021-06-05 13:30:00,96.68,20.21339112,67.59,598.71375,0
2021-06-05 13:45:00,114.65,20.2310494,69.63,618.25,0
2021-06-05 14:00:00,111.53,20.24870767,62.94,532.8625,0
2021-06-05 14:15:00,112.81,20.23844123,64.81,618.07125,0
2021-06-05 14:30:00,97.66,20.22817479,67.4,593.68,0
2021-06-05 14:45:00,119.53,20.21790835,69.07,624.87,0
2021-06-05 15:00:00,112.8,20.20764191,63.81,622.60375,0
2021-06-05 15:15:00,112.98,20.00929426,64.39,585.7725,0
2021-06-05 15:30:00,109.38,19.81094661,66.11,622.20375,0
2021-06-05 15:45:00,109.9,19.61259897,67.72,540.34,0
2021-06-05 16:00:00,113.48,19.41425132,63.11,524.53625,0
2021-06-05 16:15:00,97.9,19.18510435,64.89,569.1075,0
2021-06-05 16:30:00,92.67,18.95595738,65.82,606.10625,0
2021-06-05 16:45:00,103.48,18.7268104,67.81,582.7525,0
2021-06-05 17:00:00,105.19,18.49766343,63.64,536.5475,0
2021-06-05 17:15:00,99.94,18.37364482,63.8,613.765,0
2021-06-05 17:30:00,90.62,18.24962621,65.45,513.69625,0
2021-06-05 17:45:00,105.71,18.1256076,67.29,570.88875,0
2021-06-05 18:00:00,90.64,18.00158898,61.81,535.25125,0
2021-06-05 18:15:00,95.47,17.74985584,63.15,609.33,0
2021-06-05 18:30:00,87.44,17.4981227,65.35,505.18875,0
2021-06-05 18:45:00,102.62,17.24638956,67.71,547.25125,0
2021-06-05 19:00:00,85.32,16.99465641,60.86,225.32375,0
2021-06-05 19:15:00,86.99,16.69159106,61.99,138.29,0
2021-06-05 19:30:00,44.07,16.38852571,63.28,189.7725,0
2021-06-05 19:45:00,34.76,16.08546036,64.22,142.82,0
2021-06-05 20:00:00,40.35,15.78239501,62.52,144.99125,0
2021-06-05 20:15:00,33.41,15.52573398,63.1,247.6225,0
2021-06-05 20:30:00,32.87,15.26907294,63.63,139.4175,0
2021-06-05 20:45:00,45.09,15.01241191,63.99,168.25125,0
2021-06-05 21:00:00,31.4,14.75575088,62.03,129.00375,0
2021-06-05 21:15:00,34.18,14.62967898,62.19,239.3675,0
2021-06-05 21:30:00,29.3,14.50360707,63.48,247.4175,0
2021-06-05 21:45:00,42.29,14.37753517,64.07,215.73125,0
2021-06-05 22:00:00,42.77,14.25146327,62.25,182.8875,0
2021-06-05 22:15:00,38.32,14.14222834,61.58,178.26125,0
2021-06-05 22:30:00,34.21,14.0329934,63.45,185.30125,0
2021-06-05 22:45:00,34.02,13.92375847,63.09,212.3875,0
2021-06-05 23:00:00,34.75,13.81452353,62.52,244.8775,0
2021-06-05 23:15:00,36.76,13.686809,63,193.74625,0
2021-06-05 23:30:00,40.05,13.55909447,62.86,181.2575,0
2021-06-05 23:45:00,34.43,13.43137994,63.63,201.425,0
2021-06-06 00:00:00,32.64,13.30366541,66.23,224.4425,0
2021-06-06 00:15:00,34.5,13.2067502,69.33,145.43125,0
2021-06-06 00:30:00,36.39,13.10983499,71.8,168.19375,0
2021-06-06 00:45:00,27.45,13.01291979,75.54,186.49875,0
2021-06-06 01:00:00,28.73,12.91600458,63.94,148.735,0
2021-06-06 01:15:00,29.62,12.82401726,67.99,234.8925,0
2021-06-06 01:30:00,25.4,12.73202995,69.26,189.63125,0
2021-06-06 01:45:00,36.01,12.64004263,72.05,161.67,0
2021-06-06 02:00:00,30.18,12.54805532,63.14,180.73375,0
2021-06-06 02:15:00,27.06,12.40062922,66.6,244.11375,0
2021-06-06 02:30:00,27.84,12.25320312,68.56,219.98375,0
2021-06-06 02:45:00,35.72,12.10577702,69.67,228.1625,0
2021-06-06 03:00:00,31.9,11.95835093,63.98,196.25125,0
2021-06-06 03:15:00,31.88,11.94069265,64.98,148.16,0
2021-06-06 03:30:00,28.76,11.92303437,67.07,194.06375,0
2021-06-06 03:45:00,25.72,11.90537609,68.48,214.32875,0
2021-06-06 04:00:00,29.67,11.88771781,62.94,195.42,0
2021-06-06 04:15:00,31.01,11.94438857,65.08,249.515,0
2021-06-06 04:30:00,29.07,12.00105932,67.03,242.86125,0
2021-06-06 04:45:00,35.9,12.05773008,68.27,152.7075,0
2021-06-06 05:00:00,34.65,12.11440084,61.85,159.0525,0
2021-06-06 05:15:00,26.07,12.24827523,64.98,143.44375,0
2021-06-06 05:30:00,26.65,12.38214963,65.98,233.62375,0
2021-06-06 05:45:00,37.06,12.72097158,74.96,128.67375,0
2021-06-06 06:00:00,31.71,12.85703814,63.66,242.59375,0
2021-06-06 06:15:00,24.69,13.09327641,66.93,141.89,0
2021-06-06 06:30:00,34.61,13.32951468,68.43,148.825,0
2021-06-06 06:45:00,28.4,13.56575294,72.29,219.885,0
2021-06-06 07:00:00,28.86,13.80199121,63.99,167.96375,0
2021-06-06 07:15:00,36.37,14.07454172,65.27,205.795,0
2021-06-06 07:30:00,30.67,14.34709223,66.86,127.03,0
2021-06-06 07:45:00,37.79,14.61964274,70.51,175.31875,0
2021-06-06 08:00:00,29.06,14.89219325,66.05,513.41,0
2021-06-06 08:15:00,34.81,15.23361181,68.8,560.36875,0
2021-06-06 08:30:00,71.85,15.57503036,72.77,616.31,0
2021-06-06 08:45:00,83.02,15.91644892,75.67,516.16875,0
2021-06-06 09:00:00,88.66,16.25786747,65.25,524.13875,0
2021-06-06 09:15:00,74.74,16.51414008,68.14,503.71125,0
2021-06-06 09:30:00,74.52,16.77041269,70.77,604.1325,0
2021-06-06 09:45:00,82.42,17.0266853,74.75,505.5325,0
2021-06-06 10:00:00,93.59,17.28295791,63.43,598.05125,0
2021-06-06 10:15:00,79.79,17.52003094,67.12,572.31,0
2021-06-06 10:30:00,88.5,17.75710397,69.97,621.36875,0
2021-06-06 10:45:00,98.87,17.994177,72.03,506.4675,0
2021-06-06 11:00:00,102.34,18.23125003,63.24,511.88125,0
2021-06-06 11:15:00,84.79,18.40780266,66.53,623.1925,0
2021-06-06 11:30:00,84.42,18.58435529,68.45,579.8325,0
2021-06-06 11:45:00,111,18.76090792,71.07,535.52875,0
2021-06-06 12:00:00,101.25,18.93746054,63.35,589.5075,0
2021-06-06 12:15:00,93.64,19.10232647,66.85,613.2075,0
2021-06-06 12:30:00,98.98,19.2671924,67.9,614.9175,0
2021-06-06 12:45:00,113.27,19.43205833,71.12,565.6975,0
2021-06-06 13:00:00,109.54,19.59692426,63.74,598.00625,0
2021-06-06 13:15:00,101.57,19.68499188,65.58,552.58125,0
2021-06-06 13:30:00,102.8,19.7730595,68.08,609.52125,0
2021-06-06 13:45:00,105.86,19.86112713,70.01,513.195,0
2021-06-06 14:00:00,112.54,19.94919475,62.09,547.34625,0
2021-06-06 14:15:00,95.44,20.03058426,64.83,615.0475,0
2021-06-06 14:30:00,98.63,20.11197377,66.98,553.84375,0
2021-06-06 14:45:00,120.13,20.19336328,68.56,580.1175,0
2021-06-06 15:00:00,106.8,20.27475278,63.26,517.8075,0
2021-06-06 15:15:00,107.54,20.15454674,65.07,595.0225,0
2021-06-06 15:30:00,95.87,20.0343407,66.55,548.86625,0
2021-06-06 15:45:00,113.74,19.91413465,68.58,532.2925,0
2021-06-06 16:00:00,103.45,19.79392861,61.99,513.1225,0
2021-06-06 16:15:00,98.26,19.60652405,64.12,617.56125,0
2021-06-06 16:30:00,92.33,19.41911948,66.45,603.64375,0
2021-06-06 16:45:00,115.29,19.23171492,67.81,610.6625,0
2021-06-06 17:00:00,108.97,19.04431036,61.85,554.33,0
2021-06-06 17:15:00,105.8,18.86441868,63.67,564.57,0
2021-06-06 17:30:00,95.31,18.68452699,66.72,618.38,0
2021-06-06 17:45:00,103.2,18.50463531,66.59,529.285,0
2021-06-06 18:00:00,107.55,18.32474362,61.85,545.75375,0
2021-06-06 18:15:00,90.01,18.05553217,64.75,591.36375,0
2021-06-06 18:30:00,91.04,17.78632072,65.43,592.1175,0
2021-06-06 18:45:00,101.63,17.51710926,66.43,582.535,0
2021-06-06 19:00:00,96.49,17.24789781,60.77,197.6425,0
2021-06-06 19:15:00,92.77,16.94070459,61.97,224.58125,0
2021-06-06 19:30:00,41.79,16.63351136,63.24,140.67,0
2021-06-06 19:45:00,46.91,16.32631814,64.38,244.39,0
2021-06-06 20:00:00,34.63,16.01912491,61.14,231.4025,0
2021-06-06 20:15:00,46.68,15.81126863,62.44,198.74,0
2021-06-06 20:30:00,43.94,15.60341235,62.84,161.965,0
2021-06-06 20:45:00,40.72,15.39555606,64.45,164.1725,0
2021-06-06 21:00:00,35.16,15.18769978,61.4,148.36625,0
2021-06-06 21:15:00,34.87,15.00697333,62.36,195.1,0
2021-06-06 21:30:00,32.15,14.82624688,62.82,171.095,0
2021-06-06 21:45:00,38.17,14.64552043,63.36,228.00875,0
2021-06-06 22:00:00,34.56,14.46479398,61.56,191.835,0
2021-06-06 22:15:00,40.56,14.3454227,62.77,248.69,0
2021-06-06 22:30:00,35.95,14.22605142,62.93,173.5225,0
2021-06-06 22:45:00,42.79,14.10668014,63.9,147.49625,0
2021-06-06 23:00:00,33.49,13.98730886,62.26,228.3325,0
2021-06-06 23:15:00,30.3,13.86334638,62.69,210.5575,0
2021-06-06 23:30:00,38.47,13.7393839,63.27,232.18625,0
2021-06-06 23:45:00,36.83,13.61542141,63.47,147.43,0
2021-06-07 00:00:00,38.64,13.49145893,280.39,294.2,0
2021-06-07 00:15:00,29.11,13.36582692,309.59,305.3425,0
2021-06-07 00:30:00,44.12,13.24019491,336.41,338.2425,0
2021-06-07 00:45:00,20.43,13.1145629,354.31,315.8475,0
2021-06-07 01:00:00,20.26,12.98893088,269.83,333.48375,0
2021-06-07 01:15:00,19.09,12.8649684,290.05,365.72875,0
2021-06-07 01:30:00,18.92,12.74100592,311.37,316.02875,0
2021-06-07 01:45:00,21.34,12.61704344,334.34,287.48,0
2021-06-07 02:00:00,19.47,12.49308095,263.22,284.9275,0
2021-06-07 02:15:00,18.31,12.459273,286.42,335.06875,0
2021-06-07 02:30:00,17.79,12.42546505,300.48,295.2325,0
2021-06-07 02:45:00,20.34,12.3916571,319.28,286.7975,0
2021-06-07 03:00:00,18.79,12.35784915,262.59,317.91,0
2021-06-07 03:15:00,18.24,12.28898111,278.5,371.28,0
2021-06-07 03:30:00,18.42,12.22011306,294.73,259.8425,0
2021-06-07 03:45:00,20.85,12.15124501,304.69,369.80875,0
2021-06-07 04:00:00,17.82,12.08237697,256.15,323.8675,0
2021-06-07 04:15:00,19.79,12.20842636,270.43,271.75625,0
2021-06-07 04:30:00,18.74,12.33447576,284.01,358.31625,0
2021-06-07 04:45:00,18.93,12.46052515,294.25,348.075,0
2021-06-07 05:00:00,20.79,12.58657454,259.24,350.11375,0
2021-06-07 05:15:00,20.44,12.86162934,271.32,342.6125,0
2021-06-07 05:30:00,20.6,13.13668415,279.46,316.96375,0
2021-06-07 05:45:00,20.23,13.29831623,347.28,348.68625,0
2021-06-07 06:00:00,20.81,13.5710449,272.57,345.26375,0
2021-06-07 06:15:00,20.92,13.9373042,289.24,340.74375,0
2021-06-07 06:30:00,20.95,14.30356349,313.38,328.4825,0
2021-06-07 06:45:00,23.4,14.66982278,329.71,341.87375,0
2021-06-07 07:00:00,23.12,15.03608207,260.56,251.35625,0
2021-06-07 07:15:00,23.35,15.39158121,282.73,272.5775,0
2021-06-07 07:30:00,21.31,15.74708034,298.06,253.545,0
2021-06-07 07:45:00,24.1,16.10257947,317.02,361.76875,0
2021-06-07 08:00:00,23.39,16.45807861,277.36,30.54625,0
2021-06-07 08:15:00,26.56,16.76722628,309.28,94.73375,0
2021-06-07 08:30:00,17.52,17.07637396,338.31,101.75625,0
2021-06-07 08:45:00,19.97,17.38552163,360.04,44.65875,0
2021-06-07 09:00:00,20.21,17.6946693,272.34,104.02375,0
2021-06-07 09:15:00,18.79,17.94711921,303.04,120.6525,0
2021-06-07 09:30:00,20.52,18.19956912,320.17,84.14625,0
2021-06-07 09:45:00,22.23,18.45201903,349.91,18.27625,0
2021-06-07 10:00:00,20.98,18.70446894,266.62,19.81875,0
2021-06-07 10:15:00,19.2,18.94077861,293.94,28.00125,0
2021-06-07 10:30:00,19.43,19.17708827,315.94,6.79125,0
2021-06-07 10:45:00,20.15,19.41339794,332.21,73.8725,0
2021-06-07 11:00:00,19.59,19.64970761,265.41,87.4175,0
2021-06-07 11:15:00,21.89,19.75317069,287.1,48.1125,0
2021-06-07 11:30:00,22.35,19.85663376,308.16,24.115,0
2021-06-07 11:45:00,21.65,19.96009684,326.51,98.3175,0
2021-06-07 12:00:00,20.78,20.06355992,262.32,80.9825,0
2021-06-07 12:15:00,23.27,20.12853473,282.11,46.76625,0
2021-06-07 12:30:00,22.63,20.19350954,304.07,98.18,0
2021-06-07 12:45:00,21.99,20.25848436,317.16,78.65625,0
2021-06-07 13:00:00,23.79,20.32345917,264.56,66.2125,0
2021-06-07 13:15:00,22.94,20.25475969,282.82,113.095,0
2021-06-07 13:30:00,22.4,20.1860602,293.86,28.04375,0
2021-06-07 13:45:00,24.51,20.11736072,311.01,72.38375,0
2021-06-07 14:00:00,21.14,20.04866124,258.52,0.3225,0
2021-06-07 14:15:00,22.54,19.88394802,275.92,39.895,0
2021-06-07 14:30:00,19.97,19.7192348,295.27,10.50875,0
2021-06-07 14:45:00,21.28,19.55452158,308.05,65.67625,0
2021-06-07 15:00:00,20,19.38980836,257.75,23.59875,0
2021-06-07 15:15:00,21.59,19.23254448,272.68,114.59,0
2021-06-07 15:30:00,20.03,19.07528061,290.59,1.975,0
2021-06-07 15:45:00,23.36,18.91801673,301.85,66.33625,0
2021-06-07 16:00:00,19.04,18.76075285,261.53,52.91375,0
2021-06-07 16:15:00,20.93,18.57824398,269.36,109.92,0
2021-06-07 16:30:00,20.26,18.39573512,286.41,58.4825,0
2021-06-07 16:45:00,22.3,18.21322625,299.39,6.47875,0
2021-06-07 17:00:00,20.25,18.03071738,257.4,13.535,0
2021-06-07 17:15:00,18.32,17.84406999,271.13,80.54,0
2021-06-07 17:30:00,18.32,17.6574226,285.18,20.16375,0
2021-06-07 17:45:00,20.47,17.47077521,293.4,50.5975,0
2021-06-07 18:00:00,18.19,17.28412781,260.07,76.425,0
2021-06-07 18:15:00,18.87,17.06064757,268.92,107.41875,0
2021-06-07 18:30:00,19.33,16.83716732,283.29,63.87875,0
2021-06-07 18:45:00,20.37,16.61368707,290.97,56.88125,0
2021-06-07 19:00:00,18.64,16.39020683,248.17,312.10625,0
2021-06-07 19:15:00,18.11,16.15555257,255.21,330.91875,0
2021-06-07 19:30:00,24.8,15.92089831,259.26,343.35,0
2021-06-07 19:45:00,26.48,15.68624405,269.16,282.74,0
2021-06-07 20:00:00,26.16,15.45158979,249.56,256.255,0
2021-06-07 20:15:00,23.87,15.27942723,256.93,301.0975,0
2021-06-07 20:30:00,22.53,15.10726467,260.06,333.835,0
2021-06-07 20:45:00,24.2,14.93510211,262.51,364.42375,0
2021-06-07 21:00:00,24.61,14.76293955,247.08,260.125,0
2021-06-07 21:15:00,25.09,14.63381763,257.71,271.06875,0
2021-06-07 21:30:00,21.88,14.50469571,260.95,287.155,0
2021-06-07 21:45:00,22.43,14.37557379,264.52,361.70875,0
2021-06-07 22:00:00,22.38,14.24645187,252.83,278.31875,0
2021-06-07 22:15:00,24.11,14.1533351,252.62,254.3775,0
2021-06-07 22:30:00,21.6,14.06021833,259,331.1375,0
2021-06-07 22:45:00,21.14,13.96710156,260.94,357.2475,0
2021-06-07 23:00:00,23.11,13.87398479,250.23,355.015,0
2021-06-07 23:15:00,23.44,13.82349481,250.34,289.415,0
2021-06-07 23:30:00,23.23,13.77300483,259.12,262.12875,0
2021-06-07 23:45:00,21.75,13.72251485,263.09,359.14375,0
2021-06-08 00:00:00,20.92,13.67202487,278.65,374.63625,0
2021-06-08 00:15:00,23.12,13.56980335,306.81,287.4725,0
2021-06-08 00:30:00,23.22,13.46758182,340.13,322.47875,0
2021-06-08 00:45:00,20.4,13.3653603,356.43,286.4,0
2021-06-08 01:00:00,20.4,13.26313878,269,287.61375,0
2021-06-08 01:15:00,18.85,13.17291898,295.03,367.705,0
2021-06-08 01:30:00,18.51,13.08269918,314.83,293.32125,0
2021-06-08 01:45:00,21.99,12.99247937,330.93,355.7225,0
2021-06-08 02:00:00,19.44,12.90225957,261.11,369.5575,0
2021-06-08 02:15:00,20.2,12.85301115,286.88,330.81125,0
2021-06-08 02:30:00,20.04,12.80376272,298.24,374.11625,0
2021-06-08 02:45:00,20.91,12.7545143,313.05,338.82625,0
2021-06-08 03:00:00,21.06,12.70526587,262.5,323.19,0
2021-06-08 03:15:00,19.96,12.68374555,280.65,348.63375,0
2021-06-08 03:30:00,19.24,12.66222523,291.22,274.8925,0
2021-06-08 03:45:00,21.09,12.64070491,309.35,288.4575,0
2021-06-08 04:00:00,18.85,12.61918459,256.93,308.22875,0
2021-06-08 04:15:00,18.91,12.66926072,274.6,306.8725,0
2021-06-08 04:30:00,19,12.71933685,283.71,303.88125,0
2021-06-08 04:45:00,20.34,12.76941298,295.04,371.61125,0
2021-06-08 05:00:00,19.86,12.81948911,260.26,285.26125,0
2021-06-08 05:15:00,21.31,12.95854349,267.41,374.735,0
2021-06-08 05:30:00,19.25,13.09759786,281.03,298.58375,0
2021-06-08 05:45:00,20.15,13.41612795,353.95,368.35,0
2021-06-08 06:00:00,20.98,13.55706777,270.89,252.84375,0
2021-06-08 06:15:00,21.22,13.76638017,291.21,293.46875,0
2021-06-08 06:30:00,18.72,13.97569257,310.86,373.39,0
2021-06-08 06:45:00,21.61,14.18500497,328.63,311.005,0
2021-06-08 07:00:00,23.38,14.39431737,263.86,292.93375,0
2021-06-08 07:15:00,21.64,14.58894854,282.39,311.5675,0
2021-06-08 07:30:00,21.12,14.78357971,295.63,277.85875,0
2021-06-08 07:45:00,23.59,14.97821088,314.67,358.47625,0
2021-06-08 08:00:00,22.4,15.17284205,280.56,1117.63375,0
2021-06-08 08:15:00,24.48,15.41277531,311.82,1059.75625,0
2021-06-08 08:30:00,43.16,15.65270856,338.63,1073.76625,0
2021-06-08 08:45:00,45.6,15.89264182,358.93,1013.83625,0
2021-06-08 09:00:00,43.61,16.13257507,271.25,1089.93,0
2021-06-08 09:15:00,40.59,16.37796135,298.41,1065.4575,0
2021-06-08 09:30:00,41.56,16.62334763,325.88,1009.5075,0
2021-06-08 09:45:00,49.69,16.86873392,345.88,1066.48625,0
2021-06-08 10:00:00,45.76,17.1141202,268.95,1100.24,0
2021-06-08 10:15:00,45.47,17.35866755,294.05,1079.9025,0
2021-06-08 10:30:00,45.29,17.60321491,314.93,1074.75125,0
2021-06-08 10:45:00,53.39,17.84776226,331.68,1105.85375,0
2021-06-08 11:00:00,50.85,18.09230962,267.45,1067.0025,0
2021-06-08 11:15:00,50.16,18.29197435,289.86,1001.35,0
2021-06-08 11:30:00,47.99,18.49163909,310,1088.18125,0
2021-06-08 11:45:00,53.43,18.69130382,328.29,1039.9725,0
2021-06-08 12:00:00,54.11,18.89096856,264.42,1027.6875,0
2021-06-08 12:15:00,50.65,18.96940828,281.7,1074.02875,0
2021-06-08 12:30:00,48.78,19.047848,297.68,1118.2375,0
2021-06-08 12:45:00,57.89,19.12628771,317.13,1050.66125,0
2021-06-08 13:00:00,57.23,19.20472743,261.77,1014.92375,0
2021-06-08 13:15:00,53.13,19.2328315,277.81,1023.545,0
2021-06-08 13:30:00,50.07,19.26093557,294.57,1023.28625,0
2021-06-08 13:45:00,57,19.28903964,312.26,1016.7025,0
2021-06-08 14:00:00,54.86,19.31714371,256.87,1049.9325,0
2021-06-08 14:15:00,52.83,19.40648949,274.88,1052.27625,0
2021-06-08 14:30:00,52.17,19.49583526,288.84,1029.00125,0
2021-06-08 14:45:00,59.6,19.58518103,309.16,1066.1925,0
2021-06-08 15:00:00,56.41,19.67452681,255.86,1038.64875,0
2021-06-08 15:15:00,55.91,19.63929186,273.09,1041.82375,0
2021-06-08 15:30:00,52.61,19.6040569,288.13,1087.0275,0
2021-06-08 15:45:00,59.46,19.56882195,298.47,1074.83125,0
2021-06-08 16:00:00,58.48,19.533587,262.24,1092.04375,0
2021-06-08 16:15:00,55.8,19.43543248,275.74,1070.77125,0
2021-06-08 16:30:00,54.84,19.33727797,284.98,1078.555,0
2021-06-08 16:45:00,58.67,19.23912346,296.78,1097.315,0
2021-06-08 17:00:00,56.73,19.14096894,258.4,1040.395,0
2021-06-08 17:15:00,55.65,18.94214314,269.14,1073.265,0
2021-06-08 17:30:00,51.88,18.74331733,284.48,1011.02125,0
2021-06-08 17:45:00,57.35,18.54449152,297.77,1029.0625,0
2021-06-08 18:00:00,53.07,18.34566571,255.09,1086.54375,0
2021-06-08 18:15:00,51.08,18.05078271,266.91,1066.685,0
2021-06-08 18:30:00,50.54,17.75589971,281.38,1060.035,0
2021-06-08 18:45:00,54.37,17.4610167,293.29,1047.2125,0
2021-06-08 19:00:00,51.66,17.1661337,251.41,330.42625,0
2021-06-08 19:15:00,48.61,16.84146877,255.01,350.535,0
2021-06-08 19:30:00,26.26,16.51680385,264.82,298.91875,0
2021-06-08 19:45:00,27.91,16.19213892,265.24,320.88625,0
2021-06-08 20:00:00,25.62,15.86747399,245.72,314.71125,0
2021-06-08 20:15:00,25.43,15.6141179,251.73,264.6225,0
2021-06-08 20:30:00,24.81,15.36076181,259.95,269.30125,0
2021-06-08 20:45:00,23.58,15.10740571,262.73,271.28,0
2021-06-08 21:00:00,23.16,14.85404962,250.74,305.27875,0
2021-06-08 21:15:00,22.59,14.67745539,257.92,325.625,0
2021-06-08 21:30:00,23.17,14.50086116,260.05,329.37,0
2021-06-08 21:45:00,23.86,14.32426693,262.37,373.00875,0
2021-06-08 22:00:00,23.44,14.1476727,247.5,254.805,0
2021-06-08 22:15:00,24.27,14.02267251,252.07,347.59875,0
2021-06-08 22:30:00,20.84,13.89767231,258.45,273.78625,0
2021-06-08 22:45:00,23.62,13.77267212,264.53,343.825,0
2021-06-08 23:00:00,21.24,13.64767193,248.07,341.79625,0
2021-06-08 23:15:00,22.71,13.56671543,253.88,349.19,0
2021-06-08 23:30:00,22.32,13.48575893,256.79,296.05125,0
2021-06-08 23:45:00,22.97,13.40480243,259.67,327.115,0
2021-06-09 00:00:00,21.22,13.32384593,140.57,361.6175,0
2021-06-09 00:15:00,21.8,13.27267136,155.78,363.3475,0
2021-06-09 00:30:00,22.52,13.22149678,166.79,300.735,0
2021-06-09 00:45:00,30.27,13.17032221,180.23,321.785,0
2021-06-09 01:00:00,25.87,13.11914763,135.84,250.9725,0
2021-06-09 01:15:00,25.7,13.01218438,148.07,360.32875,0
2021-06-09 01:30:00,22.03,12.90522113,158.36,345.235,0
2021-06-09 01:45:00,29.94,12.79825788,166.21,356.7875,0
2021-06-09 02:00:00,27.64,12.69129463,132.73,288.5575,0
2021-06-09 02:15:00,26.98,12.63215024,141.96,315.57875,0
2021-06-09 02:30:00,23.58,12.57300585,149.29,292.0425,0
2021-06-09 02:45:00,27.49,12.51386147,157.17,302.07375,0
2021-06-09 03:00:00,25.36,12.45471708,132.69,271.765,0
2021-06-09 03:15:00,25.03,12.38718342,138.79,314.9875,0
2021-06-09 03:30:00,23.07,12.31964976,145.47,259.73875,0
2021-06-09 03:45:00,26.91,12.2521161,154.71,253.1225,0
2021-06-09 04:00:00,23.69,12.18458244,129.92,356.01,0
2021-06-09 04:15:00,22.85,12.21016973,134.85,317.14375,0
2021-06-09 04:30:00,26.29,12.23575701,142.73,264.1275,0
2021-06-09 04:45:00,27.22,12.2613443,149.04,282.06,0
2021-06-09 05:00:00,24.31,12.28693159,127.19,278.385,0
2021-06-09 05:15:00,24.57,12.43626068,133.01,261.0625,0
2021-06-09 05:30:00,24.15,12.58558977,139.92,323.12,0
2021-06-09 05:45:00,26.52,12.79841163,175.82,369.07875,0
2021-06-09 06:00:00,24.62,12.94848523,133.35,362.36625,0
2021-06-09 06:15:00,27.53,13.15799809,146.23,267.92875,0
2021-06-09 06:30:00,26.87,13.36751096,156.19,297.66875,0
2021-06-09 06:45:00,26.95,13.57702382,162.84,328.40375,0
2021-06-09 07:00:00,27.56,13.78653669,130.98,326.5975,0
2021-06-09 07:15:00,28.47,14.02260752,143.02,270.59875,0
2021-06-09 07:30:00,28.26,14.25867836,149.18,255.0425,0
2021-06-09 07:45:00,29.17,14.49474919,155.65,373.52625,0
2021-06-09 08:00:00,27.56,14.73082002,136.95,1064.0375,0
2021-06-09 08:15:00,33.4,14.94792088,155.61,1019.47375,0
2021-06-09 08:30:00,66.75,15.16502174,168.71,1018.8,0
2021-06-09 08:45:00,72.36,15.38212259,179.73,1013.7775,0
2021-06-09 09:00:00,66.41,15.59922345,134.62,1024.185,0
2021-06-09 09:15:00,63.14,15.84330383,150,1111.69125,0
2021-06-09 09:30:00,61.61,16.08738421,160.75,1012.17125,0
2021-06-09 09:45:00,83.48,16.33146459,173.31,1102.50125,0
2021-06-09 10:00:00,72.19,16.57554497,132.75,1010.70375,0
2021-06-09 10:15:00,74.1,16.79306738,145.65,1014.32,0
2021-06-09 10:30:00,66.34,17.01058979,156.81,1066.02875,0
2021-06-09 10:45:00,82.78,17.2281122,168.09,1117.0375,0
2021-06-09 11:00:00,81.02,17.44563461,133.85,1001.76625,0
2021-06-09 11:15:00,80.13,17.61046264,141.91,1055.69125,0
2021-06-09 11:30:00,70.55,17.77529067,152.42,1117.74875,0
2021-06-09 11:45:00,88.49,17.9401187,163.07,1110.545,0
2021-06-09 12:00:00,89.22,18.10494673,132.56,1124.8175,0
2021-06-09 12:15:00,84.36,18.1943164,140.71,1053.2725,0
2021-06-09 12:30:00,81.24,18.28368607,148.98,1123.30375,0
2021-06-09 12:45:00,91.27,18.37305574,158.16,1116.1975,0
2021-06-09 13:00:00,92.06,18.46242542,131.56,1026.94375,0
2021-06-09 13:15:00,88.01,18.5648633,138.72,1025.29125,0
2021-06-09 13:30:00,79.14,18.66730118,147.48,1015.515,0
2021-06-09 13:45:00,91.79,18.76973906,156.14,1103.6125,0
2021-06-09 14:00:00,87.85,18.87217694,131.49,1034.285,0
2021-06-09 14:15:00,89.61,18.90716601,139.68,1012.64375,0
2021-06-09 14:30:00,81.66,18.94215508,145.98,1028.12125,0
2021-06-09 14:45:00,92.01,18.97714415,152.45,1095.84,0
2021-06-09 15:00:00,88.97,19.01213322,128.57,1083.44125,0
2021-06-09 15:15:00,90.31,18.99358479,136.54,1108.9725,0
2021-06-09 15:30:00,86.46,18.97503637,144.27,1124.95125,0
2021-06-09 15:45:00,100.75,18.95648795,150.73,1038.31625,0
2021-06-09 16:00:00,96.98,18.93793952,129.25,1005.0725,0
2021-06-09 16:15:00,86.83,18.85826562,135.21,1120.9925,0
2021-06-09 16:30:00,81.5,18.77859171,144.3,1094.9025,0
2021-06-09 16:45:00,99.92,18.69891781,147.12,1069.375,0
2021-06-09 17:00:00,94.14,18.6192439,127.07,1117.49125,0
2021-06-09 17:15:00,87.12,18.47844451,135.82,1075.1875,0
2021-06-09 17:30:00,88.2,18.33764512,139.92,1046.9575,0
2021-06-09 17:45:00,95.39,18.19684573,147.51,1112.61375,0
2021-06-09 18:00:00,87.86,18.05604634,128.55,1109.64625,0
2021-06-09 18:15:00,88.96,17.82166173,135.62,1058.04,0
2021-06-09 18:30:00,84.06,17.58727711,139.17,1010.91125,0
2021-06-09 18:45:00,89.1,17.3528925,144.98,1000.94875,0
2021-06-09 19:00:00,81.24,17.11850788,123.28,262.5225,0
2021-06-09 19:15:00,77.53,16.77030341,127.72,345.40875,0
2021-06-09 19:30:00,31.75,16.42209893,129.28,324.9025,0
2021-06-09 19:45:00,39.05,16.07389445,131.33,294.91875,0
2021-06-09 20:00:00,36.18,15.72568997,124.45,297.71625,0
2021-06-09 20:15:00,33.48,15.45842406,128.03,333.3375,0
2021-06-09 20:30:00,32.78,15.19115815,129.02,285.68125,0
2021-06-09 20:45:00,35.27,14.92389224,134.56,280.3725,0
2021-06-09 21:00:00,31.38,14.65662633,124.02,319.79875,0
2021-06-09 21:15:00,30.42,14.43025127,126.2,349.465,0
2021-06-09 21:30:00,31.39,14.2038762,130.81,339.46375,0
2021-06-09 21:45:00,33.98,13.97750113,130.69,284.5075,0
2021-06-09 22:00:00,32.57,13.75112606,126.44,255.3775,0
2021-06-09 22:15:00,28.58,13.56142629,125.61,312.31125,0
2021-06-09 22:30:00,26.69,13.37172651,128.6,374.675,0
2021-06-09 22:45:00,29.72,13.18202673,132.04,279.7175,0
2021-06-09 23:00:00,32.62,12.99232696,124.87,311.50375,0
2021-06-09 23:15:00,27.02,12.84562579,128.13,360.41375,0
2021-06-09 23:30:00,27.87,12.69892463,129.32,352.18,0
2021-06-09 23:45:00,30.88,12.55222347,129.59,261.625,0
2021-06-10 00:00:00,29.66,12.40552231,283.09,374.9475,0
2021-06-10 00:15:00,24.84,12.24406672,311.75,316.0425,0
2021-06-10 00:30:00,29.79,12.08261114,336.68,288.6975,0
2021-06-10 00:45:00,18.79,11.92115555,355.93,320.69,0
2021-06-10 01:00:00,17.45,11.75969996,268.71,264.2825,0
2021-06-10 01:15:00,17.38,11.68002605,290.31,286.95375,0
2021-06-10 01:30:00,16.04,11.60035215,316.71,311.5875,0
2021-06-10 01:45:00,17.78,11.52067824,334.36,284.805,0
2021-06-10 02:00:00,17.71,11.44100433,261.46,349.09375,0
2021-06-10 02:15:00,16.61,11.38072196,283.17,271.0575,0
2021-06-10 02:30:00,17.32,11.32043959,303.65,372.95125,0
2021-06-10 02:45:00,17.19,11.26015721,316.56,311.38125,0
2021-06-10 03:00:00,18.67,11.19987484,262.98,352.34,0
2021-06-10 03:15:00,16.98,11.2171586,281.12,268.70625,0
2021-06-10 03:30:00,17.47,11.23444235,293.72,300.18125,0
2021-06-10 03:45:00,17,11.25172611,306.35,326.62,0
2021-06-10 04:00:00,17.27,11.26900987,257.28,350.71625,0
2021-06-10 04:15:00,17.64,11.45196477,268.68,275.98,0
2021-06-10 04:30:00,18.08,11.63491966,286.13,280.145,0
2021-06-10 04:45:00,17.92,11.81787456,298.86,372.93375,0
2021-06-10 05:00:00,18.05,12.00082945,257.4,356.3775,0
2021-06-10 05:15:00,19.98,12.31994663,270.37,320.1775,0
2021-06-10 05:30:00,19.78,12.63906382,280.14,287.73875,0
2021-06-10 05:45:00,20.63,12.958181,293.92,346.7625,0
2021-06-10 06:00:00,19.93,13.27729818,256.7,372.1975,0
2021-06-10 06:15:00,21.67,13.67060905,267.59,275.8,0
2021-06-10 06:30:00,22.48,14.06391992,272.85,325.47625,0
2021-06-10 06:45:00,21.74,14.45723079,289.43,278.06625,0
2021-06-10 07:00:00,23.4,14.85054166,251,303.72,0
2021-06-10 07:15:00,22.5,15.21181435,265.48,317.12,0
2021-06-10 07:30:00,23.29,15.57308703,271.42,294.23375,0
2021-06-10 07:45:00,23.35,15.83305265,350.13,305.51875,0
2021-06-10 08:00:00,25.36,16.19202845,293.78,1013.7375,0
2021-06-10 08:15:00,23.85,16.55770624,336.05,1076.23625,0
2021-06-10 08:30:00,40.95,16.92338404,378.71,1071.795,0
2021-06-10 08:45:00,48.51,17.28906183,413.33,1049.63,0
2021-06-10 09:00:00,45.35,17.65473963,280.12,1088.5225,0
2021-06-10 09:15:00,42.4,17.93035932,316.53,1023.0925,0
2021-06-10 09:30:00,41.82,18.205979,355.6,1016.675,0
2021-06-10 09:45:00,51.9,18.48159869,384.87,1065.1975,0
2021-06-10 10:00:00,48.53,18.75721838,278.84,1117.8975,0
2021-06-10 10:15:00,47.22,19.05378182,305.16,1092.7725,0
2021-06-10 10:30:00,47.09,19.35034525,332.9,1082.40625,0
2021-06-10 10:45:00,57.78,19.64690869,364.32,1072.10625,0
2021-06-10 11:00:00,54.96,19.94347212,274,1064.36125,0
2021-06-10 11:15:00,52.29,20.13196583,300.72,1019.9025,0
2021-06-10 11:30:00,49.78,20.32045954,322.45,1026.2625,0
2021-06-10 11:45:00,58.45,20.50895325,346.48,1123.29375,0
2021-06-10 12:00:00,55.79,20.69744696,267.49,1069.65125,0
2021-06-10 12:15:00,56.95,20.8369323,288.97,1098.9625,0
2021-06-10 12:30:00,53.18,20.97641765,310.84,1060.645,0
2021-06-10 12:45:00,64.33,21.11590299,335.1,1052.04875,0
2021-06-10 13:00:00,60.09,21.25538834,267.81,1063.2825,0
2021-06-10 13:15:00,57.34,21.33958219,283.4,1060.95375,0
2021-06-10 13:30:00,55.33,21.42377605,304.84,1078.28875,0
2021-06-10 13:45:00,64.03,21.50796991,328.14,1074.1175,0
2021-06-10 14:00:00,62.58,21.59216376,267.53,1092.08125,0
2021-06-10 14:15:00,59.67,21.61562076,284.08,1062.47125,0
2021-06-10 14:30:00,57.63,21.63907775,304.38,1013.51875,0
2021-06-10 14:45:00,64.65,21.66253475,315.84,1123.2125,0
2021-06-10 15:00:00,60.37,21.68599174,258.47,1085.96625,0
2021-06-10 15:15:00,61.64,21.64577975,281.42,1093.96625,0
2021-06-10 15:30:00,58.81,21.60556776,297.01,1025.54125,0
2021-06-10 15:45:00,67.28,21.56535577,316.01,1076.415,0
2021-06-10 16:00:00,60.81,21.52514378,258.97,1085.82125,0
2021-06-10 16:15:00,60.38,21.42377605,280.03,1087.39,0
2021-06-10 16:30:00,58.1,21.32240832,290.58,1115.9675,0
2021-06-10 16:45:00,65.93,21.22104059,308.99,1053.545,0
2021-06-10 17:00:00,63.34,21.11967287,263.16,1103.29625,0
2021-06-10 17:15:00,59.12,20.93159803,275.15,1078.6325,0
2021-06-10 17:30:00,58.04,20.7435232,290.99,1017.7125,0
2021-06-10 17:45:00,62.94,20.55544836,303.76,1045.29,0
2021-06-10 18:00:00,58.3,20.36737353,259.77,1116.13625,0
2021-06-10 18:15:00,56.64,20.1541662,274.8,1029.97625,0
2021-06-10 18:30:00,56.89,19.94095887,283.67,1061.9175,0
2021-06-10 18:45:00,59.14,19.72775155,301.8,1082.96625,0
2021-06-10 19:00:00,57.51,19.51454422,247.26,260.065,0
2021-06-10 19:15:00,56.21,19.18153867,260.28,290.665,0
2021-06-10 19:30:00,27.41,18.84853311,260.3,316.98625,0
2021-06-10 19:45:00,29.86,18.51552756,268.94,296.10375,0
2021-06-10 20:00:00,29.72,18.18252201,249.67,334.09375,0
2021-06-10 20:15:00,28.52,17.96009943,258.13,329.9175,0
2021-06-10 20:30:00,29.05,17.73767686,262.78,302.30125,0
2021-06-10 20:45:00,29.41,17.51525428,266.86,323.1075,0
2021-06-10 21:00:00,27.72,17.29283171,252.14,336.6825,0
2021-06-10 21:15:00,27.9,17.10056812,255.54,355.9625,0
2021-06-10 21:30:00,27.82,16.90830454,262.75,351.3525,0
2021-06-10 21:45:00,28.77,16.71604096,267.26,314.24625,0
2021-06-10 22:00:00,28.14,16.52377737,250.87,357.89,0
2021-06-10 22:15:00,26.35,16.33067604,255.51,303.265,0
2021-06-10 22:30:00,27.22,16.13757471,260.12,279.205,0
2021-06-10 22:45:00,25.86,15.94447338,262.48,327.75375,0
2021-06-10 23:00:00,24.62,15.75137204,253,295.585,0
2021-06-10 23:15:00,25.67,15.5968072,254.14,255.3125,0
2021-06-10 23:30:00,24.37,15.44224236,262.93,363.16625,0
2021-06-10 23:45:00,23.21,15.28767752,262.95,297.4,0
2021-06-11 00:00:00,26.16,15.13311268,243.18,361.4,0
2021-06-11 00:15:00,23.68,14.97603459,275.16,253.895,0
2021-06-11 00:30:00,25.21,14.8189565,297.38,278.50625,0
2021-06-11 00:45:00,22.54,14.66187841,314.18,294.65625,0
2021-06-11 01:00:00,22.06,14.50480032,237.13,333.15,0
2021-06-11 01:15:00,21.71,14.43442933,255.07,363.41,0
2021-06-11 01:30:00,22.09,14.36405835,272.31,252.9,0
2021-06-11 01:45:00,25.35,14.29368736,291.81,285.06375,0
2021-06-11 02:00:00,21.39,14.22331638,230.19,343.0925,0
2021-06-11 02:15:00,21.65,14.12362415,251.06,338.6075,0
2021-06-11 02:30:00,22.43,14.02393192,260.74,272.18375,0
2021-06-11 02:45:00,24.3,13.92423969,274.97,312.6625,0
2021-06-11 03:00:00,21.47,13.82454747,229.06,313.205,0
2021-06-11 03:15:00,22.12,13.77763348,241.33,367.28,0
2021-06-11 03:30:00,21.63,13.73071949,253.31,341.1025,0
2021-06-11 03:45:00,24.73,13.6838055,269.52,320.4325,0
2021-06-11 04:00:00,23.34,13.63689151,228.56,338.7525,0
2021-06-11 04:15:00,22.37,13.74496123,235.76,299.07625,0
2021-06-11 04:30:00,22.45,13.85303096,253.02,305.72,0
2021-06-11 04:45:00,22.98,13.96110069,258.95,371.85375,0
2021-06-11 05:00:00,23.08,14.06917041,223.01,361.52375,0
2021-06-11 05:15:00,24.59,14.3397636,231.89,297.26625,0
2021-06-11 05:30:00,24.47,14.61035679,242.48,261.47625,0
2021-06-11 05:45:00,24.11,15.15583235,308.2,251.16375,0
2021-06-11 06:00:00,24.36,15.43142396,233.02,251.98875,0
2021-06-11 06:15:00,22.24,15.73986473,253.09,289.48,0
2021-06-11 06:30:00,22.22,16.0483055,272.62,265.9825,0
2021-06-11 06:45:00,26.15,16.35674627,284.56,319.995,0
2021-06-11 07:00:00,25.02,16.66518704,234.31,338.035,0
2021-06-11 07:15:00,26.58,17.01202293,246.88,356.4425,0
2021-06-11 07:30:00,27.24,17.35885881,263.13,313.6625,0
2021-06-11 07:45:00,30.74,17.7056947,276.14,253.5525,0
2021-06-11 08:00:00,29.1,18.05253058,244.44,1004.42375,0
2021-06-11 08:15:00,26.81,18.37590279,271.35,1104.83375,0
2021-06-11 08:30:00,52.32,18.69927499,294.35,1059.70625,0
2021-06-11 08:45:00,61.62,19.0226472,314.68,1111.925,0
2021-06-11 09:00:00,56.7,19.3460194,240.41,1073.65375,0
2021-06-11 09:15:00,56.33,19.62502391,262.21,1025.5425,0
2021-06-11 09:30:00,53.53,19.90402843,286.05,1004.56625,0
2021-06-11 09:45:00,62.9,20.18303294,303.91,1086.3425,0
2021-06-11 10:00:00,59.31,20.46203745,233.41,1052.35,0
2021-06-11 10:15:00,59.71,20.70264685,255.06,1060.7525,0
2021-06-11 10:30:00,56.9,20.94325625,278.18,1049.0725,0
2021-06-11 10:45:00,69.01,21.18386565,294.53,1013.11875,0
2021-06-11 11:00:00,65.19,21.42447504,230.29,1078.59375,0
2021-06-11 11:15:00,60.6,21.54477974,251.85,1032.12875,0
2021-06-11 11:30:00,61.21,21.66508444,269.47,1033.9675,0
2021-06-11 11:45:00,70.46,21.78538914,281.8,1048.61,0
2021-06-11 12:00:00,66.72,21.90569384,228.63,1038.6175,0
2021-06-11 12:15:00,64.7,21.99912195,250.45,1058.54,0
2021-06-11 12:30:00,62.71,22.09255007,263.77,1105.54125,0
2021-06-11 12:45:00,73.45,22.18597819,275.8,1032.62625,0
2021-06-11 13:00:00,71.35,22.27940631,232.19,1070.3625,0
2021-06-11 13:15:00,66.07,22.37923361,246.09,1065.84,0
2021-06-11 13:30:00,65.99,22.47906091,261.58,1037.24625,0
2021-06-11 13:45:00,74.3,22.57888821,272.88,1028.2175,0
2021-06-11 14:00:00,70.36,22.67871552,225.33,1097.7175,0
2021-06-11 14:15:00,67.21,22.65781151,241.9,1008.54,0
2021-06-11 14:30:00,68.2,22.6369075,253.18,1088.265,0
2021-06-11 14:45:00,73.26,22.61600349,270.22,1123.23375,0
2021-06-11 15:00:00,73.47,22.59509949,223.71,1072.92625,0
2021-06-11 15:15:00,72.61,22.53836004,239.15,1002.39125,0
2021-06-11 15:30:00,67.2,22.48162059,250.52,1044.425,0
2021-06-11 15:45:00,72.76,22.42488114,266.44,1011.74625,0
2021-06-11 16:00:00,71.32,22.36814169,228.24,1001.44625,0
2021-06-11 16:15:00,67.32,22.25338295,234.63,1115.9475,0
2021-06-11 16:30:00,63.91,22.13862421,249.62,1034.69375,0
2021-06-11 16:45:00,76.03,22.02386547,261.48,1091.77875,0
2021-06-11 17:00:00,70.37,21.90910674,225.75,1019.1025,0
2021-06-11 17:15:00,69.39,21.68854812,233.02,1102.97,0
2021-06-11 17:30:00,63.59,21.46798951,249.86,1071.29,0
2021-06-11 17:45:00,73.47,21.24743089,259.07,1060.00625,0
2021-06-11 18:00:00,69.65,21.02687228,222.01,1077.235,0
2021-06-11 18:15:00,65.06,20.71757829,233.62,1124.9275,0
2021-06-11 18:30:00,63.25,20.40828429,246.92,1103.56125,0
2021-06-11 18:45:00,71.44,20.0989903,253.62,1012.04375,0
2021-06-11 19:00:00,66.94,19.7896963,218.16,299.015,0
2021-06-11 19:15:00,59.83,19.48082892,222.39,268.32375,0
2021-06-11 19:30:00,30.9,19.17196154,227.36,313.6625,0
2021-06-11 19:45:00,30.88,18.86309416,230.66,335.25375,0
2021-06-11 20:00:00,32.07,18.55422677,218.43,346.92125,0
2021-06-11 20:15:00,32.13,18.27906177,220.54,300.1425,0
2021-06-11 20:30:00,31.91,18.00389677,229.28,321.36,0
2021-06-11 20:45:00,36.06229908,17.72873177,233.91,292.23,1
2021-06-11 21:00:00,30.56,17.45356677,218.48,350.1775,0
2021-06-11 21:15:00,28.58,17.27993552,221.98,337.78625,0
2021-06-11 21:30:00,30.16,17.10630427,225.04,268.8675,0
2021-06-11 21:45:00,30.26,16.93267302,230.6,292.6275,0
2021-06-11 22:00:00,27.16,16.75904177,218.12,357.335,0
2021-06-11 22:15:00,27.65,16.64812254,224.78,295.73875,0
2021-06-11 22:30:00,29.51,16.53720332,229.03,344.12,0
2021-06-11 22:45:00,27.73,16.42628409,229.44,346.465,0
2021-06-11 23:00:00,28.97,16.31536487,217.19,258.0275,0
2021-06-11 23:15:00,28.61,16.1720231,221.49,325.53875,0
2021-06-11 23:30:00,25.26,16.02868133,227.77,299.0125,0
2021-06-11 23:45:00,27.99,15.88533956,232.21,290.98125,0
2021-06-12 00:00:00,26.56,15.74199779,66.28,127.4475,0
2021-06-12 00:15:00,25.77,15.61913342,68.34,172.1025,0
2021-06-12 00:30:00,19.93,15.49626905,71.55,139.74625,0
2021-06-12 00:45:00,35.5,15.37340467,74.68,151.30125,0
2021-06-12 01:00:00,31.03,15.2505403,65.12,141.2325,0
2021-06-12 01:15:00,31.3,15.13663479,66.59,147.84375,0
2021-06-12 01:30:00,29.39,15.02272927,70.66,199.5525,0
2021-06-12 01:45:00,31.98,14.90882376,72.17,184.03125,0
2021-06-12 02:00:00,37.14,14.79491825,62.95,157.2475,0
2021-06-12 02:15:00,34.01,14.70191675,66.97,211.38625,0
2021-06-12 02:30:00,30.66,14.60891524,67.69,196.945,0
2021-06-12 02:45:00,39.04,14.51591374,70.25,192.685,0
2021-06-12 03:00:00,35.76,14.42291223,63.16,227.01,0
2021-06-12 03:15:00,34.9,14.36403972,65.87,128.53375,0
2021-06-12 03:30:00,37.5,14.30516721,66.63,211.37,0
2021-06-12 03:45:00,28.83,14.2462947,68.48,190.26375,0
2021-06-12 04:00:00,37.03,14.18742218,63.5,158.7875,0
2021-06-12 04:15:00,34.6,14.26975838,65.02,149.81875,0
2021-06-12 04:30:00,30.9,14.35209457,65.94,153.25375,0
2021-06-12 04:45:00,31.39,14.43443077,68.31,168.32125,0
2021-06-12 05:00:00,31.53,14.51676696,63.54,145.27,0
2021-06-12 05:15:00,33.28,14.71258206,63.32,202.4675,0
2021-06-12 05:30:00,30.51,14.90839715,64.75,158.52,0
2021-06-12 05:45:00,29.85,14.83247604,73.83,215.69875,0
2021-06-12 06:00:00,38.18,15.02476827,64.71,186.47125,0
2021-06-12 06:15:00,37.85,15.26104892,67.86,183.44625,0
2021-06-12 06:30:00,34.77,15.49732958,69.66,125.13125,0
2021-06-12 06:45:00,37.76,15.73361023,72.19,168.30875,0
2021-06-12 07:00:00,30.41,15.96989088,64.17,192.6925,0
2021-06-12 07:15:00,35.49,16.20868516,65.51,161.6875,0
2021-06-12 07:30:00,38.1,16.44747943,67.92,246.39875,0
2021-06-12 07:45:00,37.4,16.68627371,70.16,172.5925,0
2021-06-12 08:00:00,48.46,16.92506799,65.81,577.2325,0
2021-06-12 08:15:00,38.58,17.09557548,69.06,552.63625,0
2021-06-12 08:30:00,88.07,17.26608297,71.66,543.85625,0
2021-06-12 08:45:00,90.45,17.43659046,75.35,604.66875,0
2021-06-12 09:00:00,86.74,17.60709795,65.34,532.1,0
2021-06-12 09:15:00,92.79,17.82704005,68.22,561.29875,0
2021-06-12 09:30:00,81.5,18.04698215,71.98,527.945,0
2021-06-12 09:45:00,96.47,18.26692424,74.41,524.89875,0
2021-06-12 10:00:00,89.76,18.48686634,64.21,570.16125,0
2021-06-12 10:15:00,86.49,18.66198214,66.21,553.65375,0
2021-06-12 10:30:00,90.8,18.83709794,69.34,531.90375,0
2021-06-12 10:45:00,100.75,19.01221375,71.71,567.8325,0
2021-06-12 11:00:00,96.05,19.18732955,63.97,513.2875,0
2021-06-12 11:15:00,98.2,19.31049712,67.05,619.59375,0
2021-06-12 11:30:00,88.83,19.4336647,69.63,546.64125,0
2021-06-12 11:45:00,114.11,19.55683227,72.21,526.99875,0
2021-06-12 12:00:00,99.75,19.67999984,64.46,573.21,0
2021-06-12 12:15:00,94.51,19.78138268,66.47,580.7225,0
2021-06-12 12:30:00,98.68,19.88276551,68.12,604.765,0
2021-06-12 12:45:00,109.87,19.98414834,70.64,556.98875,0
2021-06-12 13:00:00,111.34,20.08553118,64.12,510.67375,0
2021-06-12 13:15:00,102.41,20.13664153,64.88,577.77625,0
2021-06-12 13:30:00,93.11,20.18775188,67.6,601.80625,0
2021-06-12 13:45:00,111.38,20.23886224,69.58,516.97125,0
2021-06-12 14:00:00,114.34,20.28997259,62.46,535.7375,0
2021-06-12 14:15:00,97.56,20.20534725,65.53,587.3,0
2021-06-12 14:30:00,97.7,20.12072191,67.47,539.17375,0
2021-06-12 14:45:00,114.37,20.03609657,68.91,600.64375,0
2021-06-12 15:00:00,102.15,19.95147123,63.54,520.75875,0
2021-06-12 15:15:00,108.54,19.89575257,64.39,618.055,0
2021-06-12 15:30:00,94.89,19.8400339,65.93,545.97,0
2021-06-12 15:45:00,116.1,19.78431524,67.49,587.23625,0
2021-06-12 16:00:00,103.47,19.72859657,63.06,565.32875,0
2021-06-12 16:15:00,107.1,19.60919944,64.55,570.03875,0
2021-06-12 16:30:00,101.31,19.4898023,66.58,525.31,0
2021-06-12 16:45:00,107.11,19.37040516,68.32,504.39375,0
2021-06-12 17:00:00,97.77,19.25100802,62.57,571.4475,0
2021-06-12 17:15:00,91.85,19.1542335,63.38,595.07375,0
2021-06-12 17:30:00,98.91,19.05745898,65.12,595.76125,0
2021-06-12 17:45:00,109.26,18.96068445,68.26,544.70125,0
2021-06-12 18:00:00,107.65,18.86390993,62.1,579.25,0
2021-06-12 18:15:00,96.77,18.6188316,64.18,574.1125,0
2021-06-12 18:30:00,96.66,18.37375326,65.25,538.40625,0
2021-06-12 18:45:00,102.27,18.12867492,67.73,568.18,0
2021-06-12 19:00:00,93.24,17.88359659,61.67,228.87875,0
2021-06-12 19:15:00,94.39,17.55431185,63.12,218.83,0
2021-06-12 19:30:00,46.77,17.22502711,63.62,152.535,0
2021-06-12 19:45:00,47.33,16.89574237,64.02,230.76125,0
2021-06-12 20:00:00,37.03,16.56645763,61.97,162.63,0
2021-06-12 20:15:00,46.44,16.40307208,62.56,214.30625,0
2021-06-12 20:30:00,37.09,16.23968652,63.23,234.60375,0
2021-06-12 20:45:00,44.11,16.07630096,64.15,173.065,0
2021-06-12 21:00:00,45.98,15.9129154,61.83,208.47625,0
2021-06-12 21:15:00,37.54,15.75413816,61.42,178.6025,0
2021-06-12 21:30:00,41.16,15.59536091,62.62,225.7325,0
2021-06-12 21:45:00,37.96,15.43658366,62.99,171.8725,0
2021-06-12 22:00:00,43.57,15.27780642,62.52,186.79375,0
2021-06-12 22:15:00,36.07,15.09556868,62.77,244.67,0
2021-06-12 22:30:00,37.26,14.91333094,61.85,190.14375,0
2021-06-12 22:45:00,43.8,14.73109321,64.37,224.79125,0
2021-06-12 23:00:00,50.54858215,14.54885547,61.59,166.9725,1
2021-06-12 23:15:00,40.82,14.42359321,61.58,169.24625,0
2021-06-12 23:30:00,33.03,14.29833095,62.58,202.59125,0
2021-06-12 23:45:00,33.83,14.17306869,63.61,222.82375,0
2021-06-13 00:00:00,37.34,14.04780643,65.08,213.2775,0
2021-06-13 00:15:00,38.89,13.92170629,69.99,225.76125,0
2021-06-13 00:30:00,37.1,13.79560616,72.69,127.0925,0
2021-06-13 00:45:00,37.55,13.66950602,75.11,147.51,0
2021-06-13 01:00:00,26.02,13.54340589,65.01,232.455,0
2021-06-13 01:15:00,27.28,13.47260548,66.52,139.21,0
2021-06-13 01:30:00,34.26,13.40180507,69.26,184.4825,0
2021-06-13 01:45:00,27.71,13.33100466,71.2,244.325,0
2021-06-13 02:00:00,31.75,13.26020425,63.17,197.94125,0
2021-06-13 02:15:00,36.61,13.21872946,66.07,181.96375,0
2021-06-13 02:30:00,31.55,13.17725466,67.95,204.51375,0
2021-06-13 02:45:00,32.12,13.13577987,70.95,206.91,0
2021-06-13 03:00:00,33.42,13.09430507,62.71,145.02375,0
2021-06-13 03:15:00,32.96,13.03774853,65.43,208.09625,0
2021-06-13 03:30:00,26.33,12.98119199,67.56,141.0025,0
2021-06-13 03:45:00,34.44,12.92463546,69.47,155.08375,0
2021-06-13 04:00:00,26.84,12.86807892,63.22,149.6075,0
2021-06-13 04:15:00,27.76,12.94139295,64.1,215.12375,0
2021-06-13 04:30:00,26.96,13.01470698,66.57,204.53,0
2021-06-13 04:45:00,35.29,13.08802101,67.88,137.54125,0
2021-06-13 05:00:00,34.07,13.16133505,62.33,205.80375,0
2021-06-13 05:15:00,26.94,13.3494379,63.49,125.92625,0
2021-06-13 05:30:00,33.83,13.53754076,65.04,177.01125,0
2021-06-13 05:45:00,30.51,13.8435036,74.25,202.04125,0
2021-06-13 06:00:00,33.39,14.03322167,63.61,136.285,0
2021-06-13 06:15:00,33.98,14.23688338,67.48,159.77,0
2021-06-13 06:30:00,27.44,14.4405451,69.82,201.52625,0
2021-06-13 06:45:00,32.79,14.64420681,71.68,238.0075,0
2021-06-13 07:00:00,36.77,14.84786853,64.24,216.405,0
2021-06-13 07:15:00,40.63,15.15631884,65.52,223.59,0
2021-06-13 07:30:00,38.41,15.46476915,67.04,127.5225,0
2021-06-13 07:45:00,42.84,15.77321947,70.65,205.77375,0
2021-06-13 08:00:00,31.35,16.08166978,65.69,567.22375,0
2021-06-13 08:15:00,41.1,16.34448635,68.76,585.01375,0
2021-06-13 08:30:00,82.96,16.60730292,73.3,600.275,0
2021-06-13 08:45:00,91.65,16.87011949,75.56,524.82,0
2021-06-13 09:00:00,91.6,17.13293606,63.68,624.59,0
2021-06-13 09:15:00,79.28,17.37589349,67.31,562.2225,0
2021-06-13 09:30:00,90.14,17.61885093,70.73,521.63875,0
2021-06-13 09:45:00,96.42,17.86180837,73.14,526.97875,0
2021-06-13 10:00:00,87.97,18.10476581,63.17,542.615,0
2021-06-13 10:15:00,86.07,18.25603323,66.66,551.7625,0
2021-06-13 10:30:00,86.52,18.40730064,70.39,616.67625,0
2021-06-13 10:45:00,99.41,18.55856805,72.58,616.2125,0
2021-06-13 11:00:00,105.07,18.70983547,63.34,609.87625,0
2021-06-13 11:15:00,101.23,18.85941274,66.47,538.61375,0
2021-06-13 11:30:00,98.68,19.00899002,68.89,555.9325,0
2021-06-13 11:45:00,100.45,19.15856729,71.78,553.49125,0
2021-06-13 12:00:00,99.88,19.30814457,63.16,531.45875,0
2021-06-13 12:15:00,97.09,19.36560929,65.94,530.9625,0
2021-06-13 12:30:00,91.28,19.423074,67.91,506.54375,0
2021-06-13 12:45:00,101.32,19.48053872,69.61,613.59125,0
2021-06-13 13:00:00,94.53,19.53800343,62.79,518.18625,0
2021-06-13 13:15:00,108.42,19.67236946,64.85,545.14625,0
