Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-06-13 13:30:00,93.39,19.80673549,67.43,545.25875,0
2021-06-13 13:45:00,106.34,19.94110151,68.96,619.7025,0
2021-06-13 14:00:00,104.3,20.07546754,63.13,583.45625,0
2021-06-13 14:15:00,112.48,20.11434073,65.6,551.29875,0
2021-06-13 14:30:00,105.37,20.15321392,66.48,624.2175,0
2021-06-13 14:45:00,108.32,20.19208711,68.48,517.7275,0
2021-06-13 15:00:00,116.45,20.2309603,63.6,597.835,0
2021-06-13 15:15:00,99.05,20.23645325,64.9,588.975,0
2021-06-13 15:30:00,108.6,20.2419462,66.93,586.315,0
2021-06-13 15:45:00,114.01,20.24743915,68.31,567.1975,0
2021-06-13 16:00:00,111.76,20.25293211,63.01,503.8125,0
2021-06-13 16:15:00,105.81,20.19081951,64.32,532.095,0
2021-06-13 16:30:00,94.45,20.12870691,66.07,548.095,0
2021-06-13 16:45:00,104.89,20.06659431,68.13,570.29625,0
2021-06-13 17:00:00,105.32,20.00448172,62.67,601.46375,0
2021-06-13 17:15:00,105.78,19.86377767,64.8,528.56625,0
2021-06-13 17:30:00,106.97,19.72307362,64.92,571.46,0
2021-06-13 17:45:00,102.36,19.58236957,67.09,582.00625,0
2021-06-13 18:00:00,105.38,19.44166553,62.47,503.65875,0
2021-06-13 18:15:00,105.45,19.17293347,64.69,512.75875,0
2021-06-13 18:30:00,90.24,18.90420142,65.94,552.96625,0
2021-06-13 18:45:00,95.48,18.63546936,66.59,584.90125,0
2021-06-13 19:00:00,97.22,18.36673731,61.24,202.775,0
2021-06-13 19:15:00,98.29,17.9949068,61.65,158.37375,0
2021-06-13 19:30:00,44.95,17.62307628,63.7,146.0325,0
2021-06-13 19:45:00,40.05,17.25124576,62.95,248.29375,0
2021-06-13 20:00:00,37.37,16.87941525,62.48,126.015,0
2021-06-13 20:15:00,49.32,16.57814803,63.24,139.30875,0
2021-06-13 20:30:00,32.99,16.2768808,62.8,231.485,0
2021-06-13 20:45:00,34.21,15.97561358,64.26,196.69625,0
2021-06-13 21:00:00,44.78,15.67434635,61.6,151.13375,0
2021-06-13 21:15:00,39.97,15.45674099,62.31,248.9825,0
2021-06-13 21:30:00,33.45,15.23913564,63.85,247.42875,0
2021-06-13 21:45:00,45.67,15.02153028,64.11,171.67375,0
2021-06-13 22:00:00,44.48,14.80392492,62.34,217.7375,0
2021-06-13 22:15:00,34.52,14.61082657,62.33,225.5725,0
2021-06-13 22:30:00,39.17,14.41772823,61.89,130.635,0
2021-06-13 22:45:00,40.24,14.22462988,63.26,149.5875,0
2021-06-13 23:00:00,28.99,14.03153153,62.23,151.7675,0
2021-06-13 23:15:00,30.95,13.93096828,62.61,150.42875,0
2021-06-13 23:30:00,30.58,13.83040503,62.45,249.335,0
2021-06-13 23:45:00,30.47,13.72984177,63.29,207.0025,0
2021-06-14 00:00:00,40.93,13.62927852,277.72,286.685,0
2021-06-14 00:15:00,36.07,13.50632093,312.12,319.42625,0
2021-06-14 00:30:00,43.87,13.38336334,339.34,346.5425,0
2021-06-14 00:45:00,21.07,13.26040575,360.67,262.01625,0
2021-06-14 01:00:00,20.6,13.13744816,270.53,279.3075,0
2021-06-14 01:15:00,18.22,13.03012435,294.99,252.88,0
2021-06-14 01:30:00,18.07,12.92280054,315.85,300.6275,0
2021-06-14 01:45:00,18.95,12.81547673,333.4,370.02875,0
2021-06-14 02:00:00,19.35,12.70815293,267.14,305.98625,0
2021-06-14 02:15:00,20.13,12.60589953,281.37,343.45375,0
2021-06-14 02:30:00,18.39,12.50364614,303.62,328.3175,0
2021-06-14 02:45:00,20.52,12.40139275,315.45,291.08375,0
2021-06-14 03:00:00,19.63,12.29913936,260.02,306.015,0
2021-06-14 03:15:00,18.22,12.26026617,280.41,256.60125,0
2021-06-14 03:30:00,18.21,12.22139298,292.49,314.94375,0
2021-06-14 03:45:00,18.27,12.18251979,307.65,310.40625,0
2021-06-14 04:00:00,19.04,12.1436466,262.61,364.155,0
2021-06-14 04:15:00,18.71,12.3337872,273.68,315.625,0
2021-06-14 04:30:00,19.71,12.52392781,288.32,252.91375,0
2021-06-14 04:45:00,20.14,12.71406841,298.74,307.31875,0
2021-06-14 05:00:00,18.62,12.90420901,259.09,271.1175,0
2021-06-14 05:15:00,19.92,13.24350436,268.7,299.44375,0
2021-06-14 05:30:00,19.31,13.58279971,280.1,334.92,0
2021-06-14 05:45:00,20.28,13.9717905,352.4,304.27,0
2021-06-14 06:00:00,22.52,14.31229698,266.51,269.07,0
2021-06-14 06:15:00,20.92,14.66510069,289.11,269.8975,0
2021-06-14 06:30:00,20.32,15.01790441,308.43,285.96,0
2021-06-14 06:45:00,22.73,15.37070813,325.58,251.80125,0
2021-06-14 07:00:00,23.06,15.72351185,263.98,370.83,0
2021-06-14 07:15:00,22.23,16.13652966,285.7,258.36625,0
2021-06-14 07:30:00,25.47,16.54954747,302.52,374.28375,0
2021-06-14 07:45:00,24.75,16.96256529,311.03,280.9025,0
2021-06-14 08:00:00,28.24,17.3755831,279.33,30.52625,0
2021-06-14 08:15:00,25.48,17.68852678,309.18,7.64375,0
2021-06-14 08:30:00,18.5,18.00147047,339.45,87.1775,0
2021-06-14 08:45:00,18.16,18.31441415,362.83,121.8875,0
2021-06-14 09:00:00,20.87,18.62735783,275.12,44.07125,0
2021-06-14 09:15:00,21.96,18.88432785,297.14,117.87,0
2021-06-14 09:30:00,19.99,19.14129786,326.53,58.2175,0
2021-06-14 09:45:00,23.23,19.39826788,346.89,110.815,0
2021-06-14 10:00:00,21.28,19.65523789,271.42,7.98,0
2021-06-14 10:15:00,22.97,19.84944956,293.86,122.43625,0
2021-06-14 10:30:00,20.05,20.04366122,317.95,46.28,0
2021-06-14 10:45:00,24.57,20.23787288,338.3,68.0225,0
2021-06-14 11:00:00,21.8,20.43208454,263.54,79.0325,0
2021-06-14 11:15:00,22.58,20.56905041,286.52,113.58,0
2021-06-14 11:30:00,22.97,20.70601627,310.75,7.77,0
2021-06-14 11:45:00,25.17,20.84298214,322.5,26.11875,0
2021-06-14 12:00:00,21.09,20.97994801,264.79,78.75625,0
2021-06-14 12:15:00,21.83,21.04991509,283.12,105.64,0
2021-06-14 12:30:00,23.63,21.11988217,298.13,123.6425,0
2021-06-14 12:45:00,25.35,21.18984926,319.39,124.76125,0
2021-06-14 13:00:00,25.81,21.25981634,259.39,49.04125,0
2021-06-14 13:15:00,25.73,21.3403845,278.93,6.03375,0
2021-06-14 13:30:00,22.97,21.42095265,292.63,42.25375,0
2021-06-14 13:45:00,21.68,21.50152081,312.32,88.6425,0
2021-06-14 14:00:00,23.12,21.58208897,261.53,59.52875,0
2021-06-14 14:15:00,24.85,21.661385,276.57,27.6725,0
2021-06-14 14:30:00,23.74,21.74068102,289.43,50.6975,0
2021-06-14 14:45:00,22.9,21.81997705,306.57,118.31,0
2021-06-14 15:00:00,23.81,21.89927308,256.82,80.0625,0
2021-06-14 15:15:00,26.35,21.84202728,272.79,82.02375,0
2021-06-14 15:30:00,24.7,21.78478149,287.78,40.77625,0
2021-06-14 15:45:00,25.27,21.72753569,300.08,83.21,0
2021-06-14 16:00:00,23.38,21.6702899,261.59,124.4125,0
2021-06-14 16:15:00,24.84,21.59693047,274.44,85.035,0
2021-06-14 16:30:00,26.1,21.52357104,285.45,44.845,0
2021-06-14 16:45:00,25.03,21.45021162,297.02,75.33625,0
2021-06-14 17:00:00,23.24,21.37685219,258.45,26.83125,0
2021-06-14 17:15:00,24.2,21.13387559,271.87,34.275,0
2021-06-14 17:30:00,22.15,20.89089899,278.72,5.1025,0
2021-06-14 17:45:00,22.35,20.64792239,292.55,110.30375,0
2021-06-14 18:00:00,20.94,20.40494579,257.68,71.32625,0
2021-06-14 18:15:00,24.48,20.16832984,266.96,11.32625,0
2021-06-14 18:30:00,22.69,19.93171388,279.73,90.0225,0
2021-06-14 18:45:00,20.45,19.69509793,290.45,63.87875,0
2021-06-14 19:00:00,23.08,19.45848197,247.83,323.955,0
2021-06-14 19:15:00,21.72,19.12815253,253.93,368.9625,0
2021-06-14 19:30:00,29.74,18.79782309,263.79,361.605,0
2021-06-14 19:45:00,32.65,18.46749365,265.09,269.17875,0
2021-06-14 20:00:00,31.5,18.1371642,249.98,330.295,0
2021-06-14 20:15:00,27.4,17.90436464,257.88,356.39625,0
2021-06-14 20:30:00,29,17.67156507,262.93,325.35875,0
2021-06-14 20:45:00,30.18,17.4387655,265.08,287.71,0
2021-06-14 21:00:00,28.39,17.20596593,245.28,372.9925,0
2021-06-14 21:15:00,26.61,17.03931706,253.27,294.18125,0
2021-06-14 21:30:00,28.98,16.87266819,256.68,317.3575,0
2021-06-14 21:45:00,26.95,16.70601932,267.23,270.68375,0
2021-06-14 22:00:00,27.14,16.53937044,248.26,276.59875,0
2021-06-14 22:15:00,25.27,16.40494884,250.73,316.3725,0
2021-06-14 22:30:00,24.89,16.27052723,256.32,256.47875,0
2021-06-14 22:45:00,26.61,16.13610562,263.41,318.7725,0
2021-06-14 23:00:00,24.39,16.00168401,247.49,367.87625,0
2021-06-14 23:15:00,25.93,15.85750941,251.1,274.29,0
2021-06-14 23:30:00,26.9,15.71333482,255.09,363.48875,0
2021-06-14 23:45:00,24.41,15.56916022,263.2,270.57125,0
2021-06-15 00:00:00,26.79,15.42498562,279.26,357.54875,0
2021-06-15 00:15:00,23.58,15.29098806,312.75,303.01875,0
2021-06-15 00:30:00,25.66,15.15699049,334.19,338.79875,0
2021-06-15 00:45:00,23.38,15.02299293,361.89,295.26,0
2021-06-15 01:00:00,23.13,14.88899536,270.71,285.435,0
2021-06-15 01:15:00,21.45,14.73761203,294.6,327.77625,0
2021-06-15 01:30:00,20.56,14.58622871,312.64,357.75625,0
2021-06-15 01:45:00,23.39,14.43484538,334.11,260.54625,0
2021-06-15 02:00:00,23.18,14.28346206,265.75,274.71875,0
2021-06-15 02:15:00,20.28,14.20671029,284.65,275.08625,0
2021-06-15 02:30:00,20.04,14.12995852,297.93,359.335,0
2021-06-15 02:45:00,21.45,14.05320674,320.06,354.69125,0
2021-06-15 03:00:00,22.91,13.97645497,258.79,281.2575,0
2021-06-15 03:15:00,22.31,13.92005726,277.56,275.265,0
2021-06-15 03:30:00,20.05,13.86365956,292.29,280.76125,0
2021-06-15 03:45:00,21.23,13.80726185,308.55,264.585,0
2021-06-15 04:00:00,20.78,13.75086414,259.28,297.365,0
2021-06-15 04:15:00,20.04,13.86238743,275.89,369.66375,0
2021-06-15 04:30:00,20.59,13.97391072,288.95,348.9575,0
2021-06-15 04:45:00,24,14.08543401,294.77,300.405,0
2021-06-15 05:00:00,23.05,14.1969573,259.75,347.65,0
2021-06-15 05:15:00,21.68,14.43866177,269.6,353.565,0
2021-06-15 05:30:00,23.04,14.68036624,276.88,304.80875,0
2021-06-15 05:45:00,20.96,14.46809005,350.58,309.26875,0
2021-06-15 06:00:00,22.94,14.70244104,269.05,329.42875,0
2021-06-15 06:15:00,21.61,15.00915304,294.55,272.0475,0
2021-06-15 06:30:00,22.14,15.31586504,307.55,290.825,0
2021-06-15 06:45:00,23.13,15.62257703,326.86,283.19625,0
2021-06-15 07:00:00,23.42,15.92928903,267.13,296.34125,0
2021-06-15 07:15:00,23.33,16.22777819,285.65,261.16,0
2021-06-15 07:30:00,23.63,16.52626734,294.86,265.96625,0
2021-06-15 07:45:00,24.69,16.8247565,310.09,268.8775,0
2021-06-15 08:00:00,24.73,17.12324565,278.75,1002.6925,0
2021-06-15 08:15:00,24.98,17.36910862,305.94,1058.24625,0
2021-06-15 08:30:00,45.8,17.61497159,336.75,1042.97375,0
2021-06-15 08:45:00,51.46,17.86083456,361.48,1064.02625,0
2021-06-15 09:00:00,48.68,18.10669753,269.62,1088.6275,0
2021-06-15 09:15:00,46.94,18.28883347,298.27,1105.65875,0
2021-06-15 09:30:00,46.05,18.47096942,325.36,1122.56875,0
2021-06-15 09:45:00,56.68,18.65310536,348.4,1027.09375,0
2021-06-15 10:00:00,54.08,18.8352413,267.28,1108.57625,0
2021-06-15 10:15:00,48.84,19.02477781,291.52,1039.96,0
2021-06-15 10:30:00,49.56,19.21431431,313.74,1026.22,0
2021-06-15 10:45:00,56.92,19.40385081,332.97,1110.225,0
2021-06-15 11:00:00,53.84,19.59338731,267.12,1046.485,0
2021-06-15 11:15:00,54.45,19.72659735,291.08,1111.45875,0
2021-06-15 11:30:00,50.92,19.85980739,304.78,1097.23125,0
2021-06-15 11:45:00,61.42,19.99301742,327.11,1103.5475,0
2021-06-15 12:00:00,57.91,20.12622746,265.86,1063.9275,0
2021-06-15 12:15:00,56.74,20.23476897,286.88,1098.71375,0
2021-06-15 12:30:00,53.29,20.34331048,300.54,1006.95625,0
2021-06-15 12:45:00,62.59,20.45185199,321.14,1033.61625,0
2021-06-15 13:00:00,56.52,20.5603935,259.29,1093.6225,0
2021-06-15 13:15:00,56.1,20.67962471,277.9,1116.71625,0
2021-06-15 13:30:00,56.08,20.79885591,296.18,1109.14,0
2021-06-15 13:45:00,65.84,20.91808712,310.3,1034.08875,0
2021-06-15 14:00:00,62.87,21.03731832,261.16,1012.5825,0
2021-06-15 14:15:00,57.84,21.0878888,276.14,1116.34875,0
2021-06-15 14:30:00,55.57,21.13845928,293.2,1096.8625,0
2021-06-15 14:45:00,66.42,21.18902975,305.62,1004.75625,0
2021-06-15 15:00:00,63.37,21.23960023,263.18,1004.0275,0
2021-06-15 15:15:00,57.61,21.23137739,271.7,1015.5875,0
2021-06-15 15:30:00,56.1,21.22315455,289.58,1029.8125,0
2021-06-15 15:45:00,62.18,21.21493171,298.78,1010.95,0
2021-06-15 16:00:00,61.43,21.20670886,255.02,1109.50125,0
2021-06-15 16:15:00,57.98,21.06322028,269.75,1063.19625,0
2021-06-15 16:30:00,59.97,20.91973169,289.26,1001.62125,0
2021-06-15 16:45:00,64.27,20.7762431,297.87,1094.56125,0
2021-06-15 17:00:00,59.14,20.63275451,256.88,1112.37375,0
2021-06-15 17:15:00,59.41,20.45596341,267.41,1068.0125,0
2021-06-15 17:30:00,58.39,20.27917232,286.34,1112.4375,0
2021-06-15 17:45:00,62.15,20.10238122,291.91,1007.465,0
2021-06-15 18:00:00,61.63,19.92559012,258.09,1043.88625,0
2021-06-15 18:15:00,54.5,19.6176447,269.53,1063.355,0
2021-06-15 18:30:00,54.25,19.30969927,284.06,1111.835,0
2021-06-15 18:45:00,58.56,19.00175385,295.32,1102.79625,0
2021-06-15 19:00:00,57.65,18.69380843,249.17,292.9675,0
2021-06-15 19:15:00,54.21,18.24525241,254.68,298.58375,0
2021-06-15 19:30:00,27.23,17.79669639,262.69,264.0325,0
2021-06-15 19:45:00,28.36,17.34814037,264.95,305.01625,0
2021-06-15 20:00:00,26.25,16.89958436,245.58,288.03875,0
2021-06-15 20:15:00,26.67,16.58012696,257.15,329.10125,0
2021-06-15 20:30:00,25.54,16.26066955,260.88,271.52875,0
2021-06-15 20:45:00,27.07,15.94121215,265.07,287.44875,0
2021-06-15 21:00:00,24.29,15.62175475,252.69,339.94375,0
2021-06-15 21:15:00,24.21,15.36684666,255.56,327.285,0
2021-06-15 21:30:00,25.16,15.11193856,260.91,363.5375,0
2021-06-15 21:45:00,24.83,14.85703047,267.97,314.71875,0
2021-06-15 22:00:00,25.34,14.60212237,246.84,307.83875,0
2021-06-15 22:15:00,23.41,14.4294427,256.24,279.78375,0
2021-06-15 22:30:00,22.69,14.25676302,255.47,255.36125,0
2021-06-15 22:45:00,22.31,14.08408334,259.28,345.54375,0
2021-06-15 23:00:00,21.08,13.91140367,247.48,343.33,0
2021-06-15 23:15:00,23.28,13.76010338,251.09,279.9775,0
2021-06-15 23:30:00,22.84,13.60880309,260.14,261.05,0
2021-06-15 23:45:00,21.27,13.4575028,262.86,358.7575,0
2021-06-16 00:00:00,20.42,13.30620251,139.46,327.80625,0
2021-06-16 00:15:00,22.44,13.1664142,153.6,348.90875,0
2021-06-16 00:30:00,21.35,13.02662589,169.54,276.67875,0
2021-06-16 00:45:00,29.22,12.88683759,179.76,355.16625,0
2021-06-16 01:00:00,24.43,12.74704928,135.27,370.0875,0
2021-06-16 01:15:00,26.04,12.64549718,146.35,360.34375,0
2021-06-16 01:30:00,25.61,12.54394508,155.55,354.79875,0
2021-06-16 01:45:00,43.2850682,12.44239299,164.94,310.44875,1
2021-06-16 02:00:00,27.45,12.34084089,133.64,366.48125,0
2021-06-16 02:15:00,24.55,12.18954061,141.24,368.7725,0
2021-06-16 02:30:00,25.61,12.03824032,151.62,310.085,0
2021-06-16 02:45:00,28.52,11.88694003,160.27,279.9375,0
2021-06-16 03:00:00,24.82,11.73563974,130.71,331.8,0
2021-06-16 03:15:00,22.59,11.67766871,136.83,267.55,0
2021-06-16 03:30:00,23.74,11.61969767,144.27,331.45875,0
2021-06-16 03:45:00,23.47,11.56172664,153.34,342.55375,0
2021-06-16 04:00:00,25.54,11.5037556,128.49,336.795,0
2021-06-16 04:15:00,25.45,11.70932665,137.72,361.96875,0
2021-06-16 04:30:00,24.76,11.91489769,141.93,337.15375,0
2021-06-16 04:45:00,28.93,12.12046873,150.01,367.64125,0
2021-06-16 05:00:00,27.17,12.32603978,128.71,357.00875,0
2021-06-16 05:15:00,28.68,12.65536459,133.82,303.13,0
2021-06-16 05:30:00,28.04,12.9846894,139.98,316.1175,0
2021-06-16 05:45:00,26.68,13.51699541,177.21,333.4925,0
2021-06-16 06:00:00,29.17,13.851341,133.07,256.5225,0
2021-06-16 06:15:00,28.16,14.23201913,144.65,340.98375,0
2021-06-16 06:30:00,24.7,14.61269725,156.18,259.2525,0
2021-06-16 06:45:00,33.71,14.99337538,163.02,297.13875,0
2021-06-16 07:00:00,28.66,15.37405351,133.85,303.99875,0
2021-06-16 07:15:00,30.22,15.69545938,139.18,320.66875,0
2021-06-16 07:30:00,30.56,16.01686526,147.54,312.37625,0
2021-06-16 07:45:00,35.51,16.33827114,158.05,253.50375,0
2021-06-16 08:00:00,34.94,16.65967701,139.05,1122.96625,0
2021-06-16 08:15:00,31.04,16.82580628,153.93,1033.0225,0
2021-06-16 08:30:00,77.17,16.99193555,167.62,1007.355,0
2021-06-16 08:45:00,80.69,17.15806482,180.15,1089.94625,0
2021-06-16 09:00:00,73.81,17.32419409,136.05,1043.01875,0
2021-06-16 09:15:00,74.16,17.49533229,148.52,1032.29875,0
2021-06-16 09:30:00,68.6,17.66647048,160.77,1049.5325,0
2021-06-16 09:45:00,85.31,17.83760867,172.88,1085.525,0
2021-06-16 10:00:00,81.43,18.00874687,132.66,1085.9575,0
2021-06-16 10:15:00,79.28,18.15651009,146.12,1110.73875,0
2021-06-16 10:30:00,75.63,18.30427331,156.41,1068.83125,0
2021-06-16 10:45:00,95.54,18.45203653,166.96,1114.2425,0
2021-06-16 11:00:00,86.44,18.59979975,132.69,1087.345,0
2021-06-16 11:15:00,85.15,18.69329964,144.48,1052.84,0
2021-06-16 11:30:00,79.84,18.78679953,153.35,1077.965,0
2021-06-16 11:45:00,93.67,18.88029942,162.41,1108.50625,0
2021-06-16 12:00:00,89.64,18.97379931,133.48,1103.5975,0
2021-06-16 12:15:00,87.9,19.07606482,139.57,1124.3975,0
2021-06-16 12:30:00,84.21,19.17833033,150.22,1091.2675,0
2021-06-16 12:45:00,100.36,19.28059583,160.57,1039.1925,0
2021-06-16 13:00:00,95.03,19.38286134,131.67,1015.54,0
2021-06-16 13:15:00,86.46,19.39914034,141.72,1057.13875,0
2021-06-16 13:30:00,80.82,19.41541933,147.32,1106.11375,0
2021-06-16 13:45:00,97.43,19.43169833,155.85,1082.73875,0
2021-06-16 14:00:00,95.35,19.44797733,130.96,1118.6225,0
2021-06-16 14:15:00,91.08,19.49389246,138.43,1115.5725,0
2021-06-16 14:30:00,89.62,19.53980758,144.02,1089.045,0
2021-06-16 14:45:00,102.98,19.58572271,153.56,1073.35375,0
2021-06-16 15:00:00,96.82,19.63163783,130.56,1009.58,0
2021-06-16 15:15:00,92.38,19.51851966,138.61,1093.6625,0
2021-06-16 15:30:00,83.37,19.40540149,142.65,1043.50625,0
2021-06-16 15:45:00,100.27,19.29228332,150.82,1013.07125,0
2021-06-16 16:00:00,91.53,19.17916515,128.01,1066.65125,0
2021-06-16 16:15:00,86.97,19.07856928,136.01,1063.6625,0
2021-06-16 16:30:00,86.22,18.97797342,141.02,1118.6025,0
2021-06-16 16:45:00,97.46,18.87737755,148.59,1015.505,0
2021-06-16 17:00:00,96.15,18.77678169,128.35,1123.32,0
2021-06-16 17:15:00,86,18.65656754,133.61,1117.42125,0
2021-06-16 17:30:00,88.78,18.5363534,140.38,1008.0575,0
2021-06-16 17:45:00,98.75,18.41613925,146.2,1113.03,0
2021-06-16 18:00:00,87.49,18.2959251,126.53,1122.145,0
2021-06-16 18:15:00,90.08,18.0959856,132.47,1089.7025,0
2021-06-16 18:30:00,86.86,17.89604611,140.17,1028.19375,0
2021-06-16 18:45:00,94.18,17.69610661,145.81,1115.39,0
2021-06-16 19:00:00,85.69,17.49616711,123.5,312.38375,0
2021-06-16 19:15:00,85.74,17.13135057,128.87,365.03375,0
2021-06-16 19:30:00,35.23,16.76653403,130.11,308.9575,0
2021-06-16 19:45:00,41.12,16.40171749,133.64,300.9,0
2021-06-16 20:00:00,35.74,16.03690095,124.92,369.1725,0
2021-06-16 20:15:00,34.34,15.71799954,127.14,340.02125,0
2021-06-16 20:30:00,37.1,15.39909812,129.14,315.00125,0
2021-06-16 20:45:00,36.02,15.08019671,130.98,342.3175,0
2021-06-16 21:00:00,33.48,14.7612953,123.49,277.46,0
2021-06-16 21:15:00,34.19,14.57179105,128.62,339.65625,0
2021-06-16 21:30:00,29.89,14.38228681,131.05,351.44125,0
2021-06-16 21:45:00,33.97,14.19278256,132.72,273.77125,0
2021-06-16 22:00:00,33.4,14.00327832,123.15,343.2525,0
2021-06-16 22:15:00,28.55,13.87262892,128.91,260.09,0
2021-06-16 22:30:00,31.72,13.74197952,130.01,329.21625,0
2021-06-16 22:45:00,28.17,13.61133012,131.59,286.97,0
2021-06-16 23:00:00,30.87,13.48068072,125.13,258.4175,0
2021-06-16 23:15:00,28.37,13.42808703,127.11,251.16125,0
2021-06-16 23:30:00,26.61,13.37549334,129.79,368.10375,0
2021-06-16 23:45:00,26.79,13.32289965,129.82,267.74125,0
2021-06-17 00:00:00,32.58,13.27030596,284.26,329.69875,0
2021-06-17 00:15:00,26.94,13.21729486,310.91,361.57,0
2021-06-17 00:30:00,29.96,13.16428376,340.24,285.01125,0
2021-06-17 00:45:00,21.52,13.11127266,360.81,372.85375,0
2021-06-17 01:00:00,19.13,13.05826157,273.84,328.23,0
2021-06-17 01:15:00,20.21,13.0023286,293.17,303.51375,0
2021-06-17 01:30:00,18.94,12.94639562,316.34,359.70375,0
2021-06-17 01:45:00,20.11,12.89046265,330.57,345.19375,0
2021-06-17 02:00:00,20.78,12.83452968,261.93,274.7725,0
2021-06-17 02:15:00,19.86,12.79612794,282.56,352.9725,0
2021-06-17 02:30:00,18.13,12.7577262,304.29,293.025,0
2021-06-17 02:45:00,21.36,12.71932446,320.18,314.91375,0
2021-06-17 03:00:00,19.33,12.68092272,259.86,332.18875,0
2021-06-17 03:15:00,19.25,12.65086918,274.16,272.4625,0
2021-06-17 03:30:00,19.21,12.62081565,289.49,319.4875,0
2021-06-17 03:45:00,19.26,12.59076211,305.01,307.27125,0
2021-06-17 04:00:00,19.93,12.56070857,259.34,323.81125,0
2021-06-17 04:15:00,19.38,12.78694492,274.25,332.00375,0
2021-06-17 04:30:00,19.63,13.01318126,282.3,361.65125,0
2021-06-17 04:45:00,21.43,13.2394176,298.28,258.43375,0
2021-06-17 05:00:00,22.06,13.46565395,256.82,365.42875,0
2021-06-17 05:15:00,19.76,13.82838344,268.3,273.8625,0
2021-06-17 05:30:00,22.44,14.19111292,282.67,308.98875,0
2021-06-17 05:45:00,21.55,14.71623208,350.97,262.005,0
2021-06-17 06:00:00,23.86,15.08300885,269.81,282.2825,0
2021-06-17 06:15:00,21.17,15.43332498,291.16,293.51125,0
2021-06-17 06:30:00,21.68,15.78364111,309.56,359.77,0
2021-06-17 06:45:00,24.48,16.13395725,327.36,254.5125,0
2021-06-17 07:00:00,26.24,16.48427338,261.73,320.67875,0
2021-06-17 07:15:00,23.3,16.81475233,284.56,271.115,0
2021-06-17 07:30:00,25.13,17.14523129,295.57,268.91875,0
2021-06-17 07:45:00,26.13,17.47571024,316.94,304.59,0
2021-06-17 08:00:00,25.8,17.8061892,277.68,1001.99125,0
2021-06-17 08:15:00,27.03,18.06660493,307.24,1064.60875,0
2021-06-17 08:30:00,46.97,18.32702066,335.73,1071.24375,0
2021-06-17 08:45:00,53.89,18.58743638,366.41,1010.24,0
2021-06-17 09:00:00,51.39,18.84785211,276.12,1088.145,0
2021-06-17 09:15:00,47.46,19.05804179,301.15,1028.90125,0
2021-06-17 09:30:00,47.61,19.26823147,326.13,1031.04125,0
2021-06-17 09:45:00,55.51,19.47842115,348.81,1102.8225,0
2021-06-17 10:00:00,53.13,19.68861083,267.99,1056.74875,0
2021-06-17 10:15:00,53.18,19.82915935,294.7,1086.3275,0
2021-06-17 10:30:00,50.07,19.96970787,315.72,1124.21,0
2021-06-17 10:45:00,60.72,20.11025639,333.34,1111.49875,0
2021-06-17 11:00:00,58.72,20.25080492,263.45,1030.36,0
2021-06-17 11:15:00,56.09,20.37278246,288.91,1043.28875,0
2021-06-17 11:30:00,52.02,20.49476001,309.16,1119.75875,0
2021-06-17 11:45:00,61.3,20.61673755,324.21,1012.11,0
2021-06-17 12:00:00,60.78,20.7387151,260.78,1110.915,0
2021-06-17 12:15:00,54.78,20.81595347,280.44,1041.16875,0
2021-06-17 12:30:00,56.59,20.89319185,302.62,1069.33375,0
2021-06-17 12:45:00,62.76,20.97043023,320.56,1010.50125,0
2021-06-17 13:00:00,61.11,21.0476686,264.09,1029.655,0
2021-06-17 13:15:00,56.21,21.05695409,278.18,1085.06375,0
2021-06-17 13:30:00,54.89,21.06623958,294.54,1103.53875,0
2021-06-17 13:45:00,64.38,21.07552507,309.09,1091.835,0
2021-06-17 14:00:00,62.93,21.08481055,258.27,1115.0975,0
2021-06-17 14:15:00,60,20.99111154,278.22,1119.26125,0
2021-06-17 14:30:00,58.73,20.89741253,289.58,1080.4025,0
2021-06-17 14:45:00,66.02,20.80371351,308.57,1094.40375,0
2021-06-17 15:00:00,61.06,20.7100145,258.69,1042.4225,0
2021-06-17 15:15:00,59.86,20.69608627,277.7,1072.6325,0
2021-06-17 15:30:00,55.65,20.68215803,289.07,1063.85125,0
2021-06-17 15:45:00,63.55,20.6682298,302.92,1095.7275,0
2021-06-17 16:00:00,60.25,20.65430157,258,1037.16375,0
2021-06-17 16:15:00,59.72,20.60365345,273.82,1058.48,0
2021-06-17 16:30:00,55.81,20.55300534,281.69,1014.68875,0
2021-06-17 16:45:00,62.65,20.50235722,299.12,1003.6375,0
2021-06-17 17:00:00,58.44,20.45170911,254.61,1007.005,0
2021-06-17 17:15:00,56.73,20.34703634,272.33,1070.1925,0
2021-06-17 17:30:00,54.48,20.24236356,279.12,1024.525,0
2021-06-17 17:45:00,62.61,20.13769079,297.95,1063.36875,0
2021-06-17 18:00:00,57.87,20.03301802,255.71,1097.57875,0
2021-06-17 18:15:00,57.89,19.84308758,270.37,1079.53625,0
2021-06-17 18:30:00,56.12,19.65315715,282.26,1058.73875,0
2021-06-17 18:45:00,60.82,19.46322672,295.08,1013.6775,0
2021-06-17 19:00:00,57.27,19.27329628,252.16,328.425,0
2021-06-17 19:15:00,53.35,18.93986285,252.55,282.01125,0
2021-06-17 19:30:00,29.4,18.60642943,260.25,340.64625,0
2021-06-17 19:45:00,28.95,18.272996,265.12,267.78375,0
2021-06-17 20:00:00,30.48,17.93956257,248.24,348.33625,0
2021-06-17 20:15:00,27.19,17.72135361,257.46,350.89875,0
2021-06-17 20:30:00,29.31,17.50314464,259.99,341.485,0
2021-06-17 20:45:00,29.8,17.28493568,263.89,277.275,0
2021-06-17 21:00:00,28.67,17.06672671,245.47,358.40625,0
2021-06-17 21:15:00,26.16,16.91478236,258.02,279.6775,0
2021-06-17 21:30:00,28.37,16.76283802,258.01,291.24,0
2021-06-17 21:45:00,26.29,16.61089367,261.05,355.39,0
2021-06-17 22:00:00,25.96,16.45894932,249.9,273.81875,0
2021-06-17 22:15:00,27.77,16.33064076,257.63,280.1575,0
2021-06-17 22:30:00,24.89,16.2023322,261.99,305.5725,0
2021-06-17 22:45:00,25.25,16.07402364,259.75,300.4775,0
2021-06-17 23:00:00,25.57,15.94571508,246.51,329.47875,0
2021-06-17 23:15:00,25.1,15.85412641,251.8,307.34625,0
2021-06-17 23:30:00,25.89,15.76253773,257.44,301.83375,0
2021-06-17 23:45:00,25.56,15.67094906,262.26,349.99375,0
2021-06-18 00:00:00,25.07,15.57936038,243.78,324.685,0
2021-06-18 00:15:00,26.16,15.48059655,269.18,366.19,0
2021-06-18 00:30:00,25.04,15.38183273,291.91,368.70875,0
2021-06-18 00:45:00,26.9,15.2830689,312.44,257.3825,0
2021-06-18 01:00:00,25.73,15.18430508,238.16,324.56375,0
2021-06-18 01:15:00,21.91,15.11635219,256.13,250.56375,0
2021-06-18 01:30:00,22.96,15.0483993,275.53,291.37625,0
2021-06-18 01:45:00,22.97,14.98044641,288.88,297.5,0
2021-06-18 02:00:00,23.49,14.91249352,231.46,348.975,0
2021-06-18 02:15:00,22.97,14.85762473,248.97,369.05375,0
2021-06-18 02:30:00,23.83,14.80275594,261.21,357.97625,0
2021-06-18 02:45:00,26.59,14.74788715,276.73,285.14375,0
2021-06-18 03:00:00,25.33,14.69301836,225.29,350.225,0
2021-06-18 03:15:00,22.72,14.64279231,243.29,297.26625,0
2021-06-18 03:30:00,23.9,14.59256626,258.87,279.5425,0
2021-06-18 03:45:00,24.2,14.54234021,266.12,271.73875,0
2021-06-18 04:00:00,22.91,14.49211416,225.23,275.59,0
2021-06-18 04:15:00,22.18,14.61831239,236.07,265.99875,0
2021-06-18 04:30:00,22.22,14.74451061,252.66,268.25125,0
2021-06-18 04:45:00,23.51,14.87070883,262.97,274.57875,0
2021-06-18 05:00:00,23.37,14.99690705,223.14,314.5025,0
2021-06-18 05:15:00,23.26,15.25774485,234.55,338.21625,0
2021-06-18 05:30:00,24.48,15.51858264,245.2,365.34125,0
2021-06-18 05:45:00,23.56,15.71144363,306.09,257.16875,0
2021-06-18 06:00:00,24.81,15.97115775,233.66,347.3725,0
2021-06-18 06:15:00,23.18,16.2455806,256.71,264.5925,0
2021-06-18 06:30:00,25.54,16.52000345,270.61,374.77375,0
2021-06-18 06:45:00,25.95,16.7944263,284.01,267.92,0
2021-06-18 07:00:00,29.2,17.06884915,234.35,331.20375,0
2021-06-18 07:15:00,25.61,17.34789475,245.09,253.15,0
2021-06-18 07:30:00,27.57,17.62694034,260.37,296.09125,0
2021-06-18 07:45:00,27.23,17.90598593,274.36,290.85125,0
2021-06-18 08:00:00,28.82,18.18503153,242.94,1076.78125,0
2021-06-18 08:15:00,28.4,18.39515622,270.37,1058.61,0
2021-06-18 08:30:00,54.85,18.60528092,297.46,1063.6175,0
2021-06-18 08:45:00,59.57,18.81540561,319.88,1078.30125,0
2021-06-18 09:00:00,56.2,19.02553031,239.53,1086.71,0
2021-06-18 09:15:00,53.77,19.19152881,263.16,1108.8725,0
2021-06-18 09:30:00,52.05,19.35752732,281.44,1077.705,0
2021-06-18 09:45:00,64.5,19.52352583,303.41,1025.57375,0
2021-06-18 10:00:00,59.8,19.68952434,233.51,1058.525,0
2021-06-18 10:15:00,55.86,19.87191257,258.38,1077.12625,0
2021-06-18 10:30:00,54.81,20.05430081,275.63,1105.6725,0
2021-06-18 10:45:00,66.69,20.23668904,292.52,1076.1325,0
2021-06-18 11:00:00,63.9,20.41907728,234.18,1101.08,0
2021-06-18 11:15:00,60.45,20.52792187,250.55,1031.33375,0
2021-06-18 11:30:00,59.34,20.63676646,271.84,1011.20875,0
2021-06-18 11:45:00,66.29,20.74561105,288.58,1013.8575,0
2021-06-18 12:00:00,62.82,20.85445564,232.67,1092.01375,0
2021-06-18 12:15:00,59.88,20.93304228,249.79,1088.535,0
2021-06-18 12:30:00,60.68,21.01162891,261.42,1055.55875,0
2021-06-18 12:45:00,70.34,21.09021555,282.09,1009.3425,0
2021-06-18 13:00:00,65.79,21.16880219,231.98,1044.16625,0
2021-06-18 13:15:00,62.19,21.24906982,246.24,1111.7475,0
2021-06-18 13:30:00,60.71,21.32933745,261.7,1007.93875,0
2021-06-18 13:45:00,72.62,21.40960508,270.91,1066.7625,0
2021-06-18 14:00:00,65.39,21.48987272,226.31,1031.7925,0
2021-06-18 14:15:00,65.31,21.49533596,239.68,1062.81,0
2021-06-18 14:30:00,62.45,21.5007992,258.4,1005.2,0
2021-06-18 14:45:00,72.02,21.50626244,269.36,1055.2725,0
2021-06-18 15:00:00,66.64,21.51172569,226.46,1082.05125,0
2021-06-18 15:15:00,65.28,21.4318783,237.64,1062.88875,0
2021-06-18 15:30:00,64.34,21.35203092,250.13,1082.015,0
2021-06-18 15:45:00,71.3,21.27218353,261.94,1028.08875,0
2021-06-18 16:00:00,69.54,21.19233615,224.71,1100.645,0
2021-06-18 16:15:00,64.54,21.06878283,238.06,1095.4425,0
2021-06-18 16:30:00,65.14,20.94522951,248.03,1083.33125,0
2021-06-18 16:45:00,71.74,20.82167619,259.68,1070.64375,0
2021-06-18 17:00:00,67.98,20.69812287,227.45,1000.39625,0
2021-06-18 17:15:00,65.16,20.57288855,236.14,1033.18875,0
2021-06-18 17:30:00,60.03,20.44765423,244.85,1110.10625,0
2021-06-18 17:45:00,66.66,20.32241992,260.21,1067.29125,0
2021-06-18 18:00:00,67.86,20.1971856,224.08,1101.305,0
2021-06-18 18:15:00,63.74,19.9589042,237.87,1053.97125,0
2021-06-18 18:30:00,61.77,19.72062279,248.06,1038.7875,0
2021-06-18 18:45:00,65.64,19.48234139,257.32,1099.71125,0
2021-06-18 19:00:00,61.59,19.24405999,215.96,256.4025,0
2021-06-18 19:15:00,61.2,18.888529,225.97,290.4975,0
2021-06-18 19:30:00,28.23,18.53299802,225.99,338.77875,0
2021-06-18 19:45:00,30.88,18.17746704,233.71,310.46125,0
2021-06-18 20:00:00,31.67,17.82193606,217.92,290.3775,0
2021-06-18 20:15:00,29.99,17.54078922,223.26,251.235,0
2021-06-18 20:30:00,28.36,17.25964238,230.33,266.7,0
2021-06-18 20:45:00,27.15,16.97849553,231.67,323.5725,0
2021-06-18 21:00:00,27.05,16.69734869,220.14,275.18875,0
2021-06-18 21:15:00,28.37,16.46789253,222.83,345.1925,0
2021-06-18 21:30:00,26.2,16.23843636,228.32,303.69125,0
2021-06-18 21:45:00,28.87,16.0089802,231.17,326.285,0
2021-06-18 22:00:00,26.85,15.77952403,218.06,339.15125,0
2021-06-18 22:15:00,27.03,15.63159625,224.41,259.05,0
2021-06-18 22:30:00,27.05,15.48366846,224.79,328.07875,0
2021-06-18 22:45:00,24.66,15.33574068,231.39,370.84125,0
2021-06-18 23:00:00,26.51,15.18781289,219.37,292.54375,0
2021-06-18 23:15:00,27.71,15.11889199,224.57,310.3225,0
2021-06-18 23:30:00,24.68,15.04997109,222.61,334.79,0
2021-06-18 23:45:00,25.67,14.98105019,231.89,263.7225,0
2021-06-19 00:00:00,26.14,14.91212929,65.19,210.18625,0
2021-06-19 00:15:00,23.71,14.81799343,68.74,155.57875,0
2021-06-19 00:30:00,21.54,14.72385757,71.88,210.46125,0
2021-06-19 00:45:00,32.23,14.6297217,75.72,187.33625,0
2021-06-19 01:00:00,36.93,14.53558584,64.2,163.7725,0
2021-06-19 01:15:00,33.48,14.4935609,66.58,247.865,0
2021-06-19 01:30:00,30.16,14.45153596,69.12,129.48375,0
2021-06-19 01:45:00,42.28,14.40951102,71.66,234.145,0
2021-06-19 02:00:00,28.41,14.36748609,64.07,238.6375,0
2021-06-19 02:15:00,38.66,14.3258814,65.87,141.2025,0
2021-06-19 02:30:00,38.14,14.28427671,68.6,240.29,0
2021-06-19 02:45:00,30.01,14.24267202,70.26,213.4525,0
2021-06-19 03:00:00,40.19,14.20106733,64.04,226.74,0
2021-06-19 03:15:00,36.3,14.18593835,64.39,186.74875,0
2021-06-19 03:30:00,37.08,14.17080937,66.97,218.1275,0
2021-06-19 03:45:00,34.82,14.15568039,68.63,131.39875,0
2021-06-19 04:00:00,38.12,14.14055142,62.77,241.72625,0
2021-06-19 04:15:00,28.2,14.31789666,65.21,217.03625,0
2021-06-19 04:30:00,39.81,14.4952419,66.19,169.62,0
2021-06-19 04:45:00,39.83,14.67258714,67.1,239.1725,0
2021-06-19 05:00:00,33.96,14.84993238,63.21,156.4075,0
2021-06-19 05:15:00,42.23,15.17562566,63.93,241.465,0
2021-06-19 05:30:00,33.14,15.50131894,65.73,195.85,0
2021-06-19 05:45:00,38.19,16.03859759,73.82,145.8525,0
2021-06-19 06:00:00,43.46,16.36864494,64.98,218.44625,0
2021-06-19 06:15:00,33.01,16.61522225,66.06,197.5525,0
2021-06-19 06:30:00,41.5,16.86179956,70.27,239.3375,0
2021-06-19 06:45:00,42.8,17.10837686,71.82,133.56375,0
2021-06-19 07:00:00,48.49,17.35495417,64.45,160.155,0
2021-06-19 07:15:00,34.05,17.61090057,65.67,210.0275,0
2021-06-19 07:30:00,37.47,17.86684696,68.09,150.95,0
2021-06-19 07:45:00,47.35,18.12279336,70.45,140.76125,0
2021-06-19 08:00:00,39.18,18.37873975,64.69,501.3425,0
2021-06-19 08:15:00,37.49,18.55717825,68.62,527.31125,0
2021-06-19 08:30:00,85.17,18.73561675,72.57,568.135,0
2021-06-19 08:45:00,95.78,18.91405525,76.49,541.30625,0
2021-06-19 09:00:00,97.91,19.09249375,65.35,599.2625,0
2021-06-19 09:15:00,91.09,19.31607422,68.52,594.29625,0
2021-06-19 09:30:00,95.82,19.53965468,71.74,602.8025,0
2021-06-19 09:45:00,109.35,19.76323514,74.07,562.0225,0
2021-06-19 10:00:00,107.63,19.9868156,64.33,580.77625,0
2021-06-19 10:15:00,98.88,20.15247807,66.26,522.81625,0
2021-06-19 10:30:00,99.76,20.31814055,70.77,583.64,0
2021-06-19 10:45:00,103.53,20.48380302,73.35,530.39,0
2021-06-19 11:00:00,111.38,20.6494655,63.53,503.91375,0
2021-06-19 11:15:00,98.46,20.77381882,65.52,501.64875,0
2021-06-19 11:30:00,92.54,20.89817214,68.43,607.05625,0
2021-06-19 11:45:00,103.87,21.02252547,71.47,537.4825,0
2021-06-19 12:00:00,118.96,21.14687879,62.57,539.60875,0
2021-06-19 12:15:00,104.94,21.33979679,65.6,536.31875,0
2021-06-19 12:30:00,102.6,21.53271478,68.65,616.405,0
2021-06-19 12:45:00,114.61,21.72563278,70.26,592.03125,0
2021-06-19 13:00:00,124.68,21.91855078,63.42,577.21875,0
2021-06-19 13:15:00,116.49,21.94538044,65.68,539.4125,0
2021-06-19 13:30:00,112.22,21.97221009,67.12,573.4475,0
2021-06-19 13:45:00,115.54,21.99903975,69.14,584.31,0
2021-06-19 14:00:00,118.17,22.0258694,62.37,563.65375,0
2021-06-19 14:15:00,117.43,21.91855078,65.39,617.06875,0
2021-06-19 14:30:00,110.86,21.81123216,66.03,555.86,0
2021-06-19 14:45:00,129.22,21.70391354,69.67,577.28875,0
2021-06-19 15:00:00,244.0766656,21.59659492,62.38,575.13625,1
2021-06-19 15:15:00,240.6756915,21.51056967,65.28,570.36125,1
2021-06-19 15:30:00,244.2082672,21.42454443,66.3,513.16625,1
2021-06-19 15:45:00,284.3313134,21.33851918,69.02,547.98375,1
2021-06-19 16:00:00,159.0739849,21.25249394,63.25,565.7625,1
2021-06-19 16:15:00,239.1430845,21.14900813,63.66,600.8875,1
2021-06-19 16:30:00,204.9967633,21.04552231,66.93,609.31625,1
2021-06-19 16:45:00,156.4286495,20.9420365,67.47,589.7975,1
2021-06-19 17:00:00,237.7879786,20.83855069,61.93,518.39375,1
2021-06-19 17:15:00,165.821902,20.7780775,63.69,547.3575,1
2021-06-19 17:30:00,253.2029768,20.7176043,66.47,519.0725,1
2021-06-19 17:45:00,176.713943,20.65713111,67.23,609.665,1
2021-06-19 18:00:00,267.7149829,20.59665792,62.6,551.8275,1
2021-06-19 18:15:00,298.62357,20.36243077,65.04,602.7025,1
2021-06-19 18:30:00,121.0485069,20.12820362,64.75,581.1825,1
2021-06-19 18:45:00,311.0528785,19.89397647,66.56,604.64125,1
2021-06-19 19:00:00,261.3521395,19.65974932,61.77,139.5975,1
2021-06-19 19:15:00,252.6511492,19.39443384,61.49,215.12375,1
2021-06-19 19:30:00,85.63984734,19.12911836,62.32,224.3,1
2021-06-19 19:45:00,124.1147289,18.86380288,63.86,160.7075,1
2021-06-19 20:00:00,112.3555174,18.5984874,62,218.3925,1
2021-06-19 20:15:00,79.4433536,18.37916562,61.67,174.185,1
2021-06-19 20:30:00,117.8976122,18.15984383,63.92,181.51125,1
2021-06-19 20:45:00,85.6313469,17.94052205,64.1,199.045,1
2021-06-19 21:00:00,92.03269196,17.72120026,62.41,191.54375,1
2021-06-19 21:15:00,106.7128829,17.57044315,62.41,130.71625,1
2021-06-19 21:30:00,77.72788364,17.41968604,63.02,242.77625,1
2021-06-19 21:45:00,86.363748,17.26892893,63.04,179.85625,1
2021-06-19 22:00:00,130.6174738,17.11817182,61.53,188.53125,1
2021-06-19 22:15:00,46.63131312,16.99594783,61.68,238.0025,1
2021-06-19 22:30:00,70.35896451,16.87372385,63.59,237.095,1
2021-06-19 22:45:00,49.33,16.75149986,63.15,196.65875,0
2021-06-19 23:00:00,48.76,16.62927588,62.35,138.78375,0
2021-06-19 23:15:00,42.21,16.51131057,62.68,194.34875,0
2021-06-19 23:30:00,34.58,16.39334526,62.26,180.6525,0
2021-06-19 23:45:00,41.82,16.27537995,63.74,245.44625,0
2021-06-20 00:00:00,39.62,16.15741464,66.25,133.64625,0
2021-06-20 00:15:00,47.77,16.01730422,69.37,141.915,0
2021-06-20 00:30:00,32.71,15.87719379,71.67,184.84125,0
2021-06-20 00:45:00,32.8,15.73708337,76.28,148.7325,0
2021-06-20 01:00:00,36.56,15.59697295,64.46,185.40375,0
2021-06-20 01:15:00,31.7,15.46750922,67.2,209.6025,0
2021-06-20 01:30:00,34.17,15.33804548,69.83,238.845,0
2021-06-20 01:45:00,40.13,15.20858175,72.03,179.25125,0
2021-06-20 02:00:00,42.07,15.07911802,63.39,185.94,0
2021-06-20 02:15:00,34.39,14.98840823,65.23,190.01625,0
2021-06-20 02:30:00,34.25,14.89769844,67.94,208.32875,0
2021-06-20 02:45:00,37.13,14.80698865,71.08,204.2225,0
2021-06-20 03:00:00,38.35,14.71627887,64.13,169.97625,0
2021-06-20 03:15:00,36.83,14.68220946,64.6,145.00125,0
2021-06-20 03:30:00,32.23,14.64814006,66.02,230.0575,0
2021-06-20 03:45:00,31.19,14.61407066,67.99,145.5925,0
2021-06-20 04:00:00,40.59,14.58000125,62.41,175.51375,0
2021-06-20 04:15:00,30.79,14.69455962,65.21,236.2625,0
2021-06-20 04:30:00,33.8,14.80911799,65.5,201.5025,0
2021-06-20 04:45:00,43.05,14.92367636,68.3,189.81,0
2021-06-20 05:00:00,38.14,15.03823473,62.47,188.9525,0
2021-06-20 05:15:00,37.16,15.27970163,63.28,195.155,0
2021-06-20 05:30:00,36.68,15.52116853,65.37,178.8475,0
2021-06-20 05:45:00,43.59,15.62455009,75.02,238.49625,0
2021-06-20 06:00:00,38.72,15.86390167,63.29,204.7775,0
2021-06-20 06:15:00,42.72,16.07919144,67.61,166.2825,0
2021-06-20 06:30:00,38.26,16.29448122,69.38,241.16,0
2021-06-20 06:45:00,37.94,16.509771,70.98,144.5375,0
2021-06-20 07:00:00,46.29,16.72506078,62.77,203.07375,0
2021-06-20 07:15:00,34.38,17.00662604,66.19,167.1275,0
2021-06-20 07:30:00,41.66,17.28819129,66.9,135.57125,0
2021-06-20 07:45:00,40.63,17.56975655,69.61,148.67625,0
2021-06-20 08:00:00,35.78,17.85132181,65.96,553.37375,0
2021-06-20 08:15:00,37.89,18.10755886,68.87,591.905,0
2021-06-20 08:30:00,91.05,18.36379591,73.41,522.4075,0
2021-06-20 08:45:00,101.85,18.62003296,75.01,620.64,0
2021-06-20 09:00:00,90.15,18.87627001,65.26,618.1375,0
2021-06-20 09:15:00,99.73,19.14390475,67.98,556.75375,0
2021-06-20 09:30:00,99.07,19.41153949,70.59,567.58875,0
2021-06-20 09:45:00,103.28,19.67917424,73.05,619.82,0
2021-06-20 10:00:00,102.89,19.94680898,64.53,501.8475,0
2021-06-20 10:15:00,108.38,20.15998807,66.28,561.695,0
2021-06-20 10:30:00,90.11,20.37316717,69.66,592.15625,0
2021-06-20 10:45:00,109.93,20.58634626,72.03,554.6,0
2021-06-20 11:00:00,113.45,20.79952536,64.42,528.0275,0
2021-06-20 11:15:00,104.12,20.94136333,67.39,540.6825,0
2021-06-20 11:30:00,98.19,21.0832013,68.39,574.64125,0
2021-06-20 11:45:00,110.14,21.22503927,71.21,534.695,0
2021-06-20 12:00:00,112.31,21.36687724,63.77,524.17375,0
2021-06-20 12:15:00,105.25,21.46565726,65.07,560.46375,0
2021-06-20 12:30:00,100.81,21.56443727,68.32,564.99125,0
2021-06-20 12:45:00,116.74,21.66321729,70.27,612.5975,0
2021-06-20 13:00:00,116.14,21.7619973,62.4,508.16625,0
2021-06-20 13:15:00,119.64,21.83122774,66.02,560.78125,0
2021-06-20 13:30:00,247.5147104,21.90045818,67.16,615.06875,1
2021-06-20 13:45:00,190.4429375,21.96968862,68.68,597.14625,1
2021-06-20 14:00:00,141.4038271,22.03891906,63.47,555.63,1
2021-06-20 14:15:00,284.8208053,22.07184573,66.07,610.57625,1
2021-06-20 14:30:00,151.369947,22.1047724,67.57,543.81125,1
2021-06-20 14:45:00,161.0722198,22.13769907,69.69,593.16,1
2021-06-20 15:00:00,113.38,22.17062574,63.6,535.92125,0
2021-06-20 15:15:00,119.48,22.16978147,65.71,577.96625,0
2021-06-20 15:30:00,107.43,22.1689372,66.77,523.38,0
2021-06-20 15:45:00,122.91,22.16809292,68.33,618.345,0
2021-06-20 16:00:00,110.45,22.16724865,63.47,588.03125,0
2021-06-20 16:15:00,124.55,22.1047724,64.69,553.8725,0
2021-06-20 16:30:00,116.98,22.04229615,65.35,595.1975,0
2021-06-20 16:45:00,117.97,21.9798199,68.15,577.97625,0
2021-06-20 17:00:00,122.83,21.91734365,62.66,548.9475,0
2021-06-20 17:15:00,118.25,21.77930491,63.77,607.4025,0
2021-06-20 17:30:00,109,21.64126617,65.8,600.56125,0
2021-06-20 17:45:00,125.92,21.50322743,67.88,533.42375,0
2021-06-20 18:00:00,122.16,21.36518869,61.59,513.2725,0
2021-06-20 18:15:00,107.1,21.13470199,63.12,515.57375,0
2021-06-20 18:30:00,100.26,20.90421529,65.97,535.835,0
2021-06-20 18:45:00,107.52,20.67372858,66.73,503.36375,0
2021-06-20 19:00:00,107.54,20.44324188,61.5,130.43875,0
2021-06-20 19:15:00,97.1,20.07049507,63.4,235.81125,0
2021-06-20 19:30:00,39.44,19.69774826,63.66,236.72,0
2021-06-20 19:45:00,56.87,19.32500145,63.62,217.575,0
2021-06-20 20:00:00,54.85,18.95225463,61.29,189.39625,0
2021-06-20 20:15:00,50.88,18.60272535,62.4,242.97125,0
2021-06-20 20:30:00,45.9,18.25319606,62.38,170.3275,0
2021-06-20 20:45:00,53.88,17.90366678,64.16,163.8975,0
2021-06-20 21:00:00,41.99,17.55413749,61.91,181.36875,0
2021-06-20 21:15:00,40.45,17.34940113,62.77,230.21,0
2021-06-20 21:30:00,41.65,17.14466478,63.78,155.7125,0
2021-06-20 21:45:00,48.72,16.93992842,62.93,176.99625,0
2021-06-20 22:00:00,37.79,16.73519206,60.67,243.64875,0
2021-06-20 22:15:00,39.83,16.58322281,62.07,182.2175,0
2021-06-20 22:30:00,48.44,16.43125355,62.89,154.48875,0
2021-06-20 22:45:00,40.95,16.2792843,63.04,160.16375,0
2021-06-20 23:00:00,36.43,16.12731504,62.34,181.6975,0
2021-06-20 23:15:00,36.58,16.00489536,62.77,241.40875,0
2021-06-20 23:30:00,38.95,15.88247569,61.77,225.8525,0
2021-06-20 23:45:00,46.45,15.76005601,62.44,188.685,0
2021-06-21 00:00:00,43.94,15.63763633,282.77,349.9625,0
2021-06-21 00:15:00,39.43,15.5329464,311.26,258.56375,0
2021-06-21 00:30:00,58.82,15.42825647,338.44,299.09875,0
2021-06-21 00:45:00,22.49,15.32356654,359.11,283.97,0
2021-06-21 01:00:00,22.69,15.21887661,270.05,324.91625,0
2021-06-21 01:15:00,21.61,15.08548137,290.35,271.535,0
2021-06-21 01:30:00,21.89,14.95208614,311.94,344.48125,0
2021-06-21 01:45:00,13.37711004,14.8186909,332.62,279.48875,1
2021-06-21 02:00:00,23.57,14.68529567,263.33,262.09,0
2021-06-21 02:15:00,21.31,14.6363278,287.59,337.4125,0
2021-06-21 02:30:00,20.42,14.58735992,299.6,300.9375,0
2021-06-21 02:45:00,23.92,14.53839205,318.82,283.23625,0
2021-06-21 03:00:00,22.16,14.48942418,264.87,293.64125,0
2021-06-21 03:15:00,21.38,14.47042803,276.76,342.61625,0
2021-06-21 03:30:00,21.14,14.45143187,294.49,288.565,0
2021-06-21 03:45:00,23.8,14.43243571,309.22,295.4825,0
2021-06-21 04:00:00,21.98,14.41343955,259.37,302.795,0
2021-06-21 04:15:00,21.73,14.55907676,273.81,343.52375,0
2021-06-21 04:30:00,21.74,14.70471396,289.2,292.27375,0
2021-06-21 04:45:00,24.52,14.85035116,297.43,270.11375,0
2021-06-21 05:00:00,22.83,14.99598837,255.68,326.00875,0
2021-06-21 05:15:00,31.0777272,15.26193456,268.35,312.18875,1
2021-06-21 05:30:00,23.7,15.52788076,283.45,278.91625,0
2021-06-21 05:45:00,24.48,15.88429679,353.78,354.63875,0
2021-06-21 06:00:00,23.09,16.15176637,265.9,273.28,0
2021-06-21 06:15:00,24.9,16.33347586,287.62,374.045,0
2021-06-21 06:30:00,22.67,16.51518536,308.08,264.2575,0
2021-06-21 06:45:00,28.23,16.69689485,324.69,301.645,0
2021-06-21 07:00:00,24.43,16.87860435,265.25,302.39375,0
2021-06-21 07:15:00,25.23,17.1350355,281.85,338.79625,0
2021-06-21 07:30:00,25.16,17.39146666,297.45,282.9925,0
2021-06-21 07:45:00,28.59,17.64789781,312.42,313.87625,0
2021-06-21 08:00:00,26.56,17.90432897,279.09,23.81375,0
2021-06-21 08:15:00,27.43,18.18708253,311.37,97.81875,0
2021-06-21 08:30:00,18.82,18.46983609,338.18,51.72375,0
2021-06-21 08:45:00,21.7,18.75258965,361.8,61.08625,0
2021-06-21 09:00:00,20.26,19.0353432,269.73,50.77125,0
2021-06-21 09:15:00,20.73,19.33422985,296.44,51.38,0
2021-06-21 09:30:00,20.65,19.63311649,320.2,109.85875,0
2021-06-21 09:45:00,21.46,19.93200314,347.7,69.165,0
2021-06-21 10:00:00,23.61,20.23088978,265.97,13.50125,0
2021-06-21 10:15:00,22.36,20.40368363,295.71,114.245,0
2021-06-21 10:30:00,20.75,20.57647747,311.38,119.48125,0
2021-06-21 10:45:00,24.99,20.74927131,334.73,60.84,0
2021-06-21 11:00:00,24.96,20.92206515,269.16,96.36875,0
2021-06-21 11:15:00,22.95,21.02438288,287.56,9.28125,0
2021-06-21 11:30:00,24.04,21.12670061,310.44,81.80375,0
2021-06-21 11:45:00,21.47,21.22901834,328.15,15.0125,0
2021-06-21 12:00:00,24.26,21.33133607,263.23,94.6075,0
2021-06-21 12:15:00,21.84,21.39077375,286.54,110.44375,0
2021-06-21 12:30:00,24.48,21.45021144,299.14,40.2575,0
2021-06-21 12:45:00,25.96,21.50964912,317.18,102.085,0
2021-06-21 13:00:00,23.03,21.56908681,262.48,76.4475,0
2021-06-21 13:15:00,25.26,21.58861633,277.4,6.69625,0
2021-06-21 13:30:00,24.21,21.60814586,299.04,38.64,0
2021-06-21 13:45:00,21.88,21.62767538,309.07,36.1375,0
2021-06-21 14:00:00,23.16,21.64720491,263.08,10.8825,0
2021-06-21 14:15:00,22.95,21.64762946,275.14,8.5375,0
2021-06-21 14:30:00,22.06,21.64805402,295.94,47.87875,0
2021-06-21 14:45:00,22.03,21.64847857,305.86,107.85625,0
2021-06-21 15:00:00,23.55,21.64890313,263.23,96.71625,0
2021-06-21 15:15:00,25.61,21.54785906,271.19,49.17125,0
2021-06-21 15:30:00,24.99,21.446815,292.34,107.555,0
2021-06-21 15:45:00,23.49,21.34577094,304.67,119.3925,0
2021-06-21 16:00:00,25.61,21.24472687,262.21,51.9025,0
2021-06-21 16:15:00,25.61,21.12882338,271.03,29.85625,0
2021-06-21 16:30:00,22.97,21.0129199,285.61,55.62,0
2021-06-21 16:45:00,22.27,20.89701641,301.61,42.66625,0
2021-06-21 17:00:00,23.1,20.78111293,256.61,114.3525,0
2021-06-21 17:15:00,22.38,20.63209416,266.36,22.9875,0
2021-06-21 17:30:00,24.57,20.48307539,284.61,21.7975,0
2021-06-21 17:45:00,21.44,20.33405662,297.2,55.15625,0
2021-06-21 18:00:00,21.24,20.18503786,258.98,108.3375,0
2021-06-21 18:15:00,22.16,19.94473979,270.1,55.37625,0
2021-06-21 18:30:00,23.63,19.70444172,281.51,113.0475,0
2021-06-21 18:45:00,21.88,19.46414365,294.46,71.7575,0
2021-06-21 19:00:00,23.58,19.22384558,248.81,360.06125,0
2021-06-21 19:15:00,21.72,18.84938816,256.45,337.54875,0
2021-06-21 19:30:00,30.29,18.47493075,264.85,291.18875,0
2021-06-21 19:45:00,30.9,18.10047333,268.44,336.25,0
2021-06-21 20:00:00,43.1703199,17.72601591,249.14,322.2275,1
2021-06-21 20:15:00,28.87,17.35750227,256.67,294.4825,0
2021-06-21 20:30:00,27.69,16.98898862,256.84,346.2775,0
2021-06-21 20:45:00,26.93,16.62047497,267.47,272.24875,0
2021-06-21 21:00:00,27.72,16.25196132,252.36,282.65375,0
2021-06-21 21:15:00,24.85,15.98618996,253.93,331.05,0
2021-06-21 21:30:00,24.4,15.7204186,261.18,350.4475,0
2021-06-21 21:45:00,25.96,15.45464723,266.85,340.09375,0
2021-06-21 22:00:00,26.04,15.18887587,251.99,317.0475,0
2021-06-21 22:15:00,25.05,15.01141192,252.71,335.49625,0
2021-06-21 22:30:00,23.89,14.83394798,258.28,367.18125,0
2021-06-21 22:45:00,24.65,14.65648403,265.93,304.0675,0
2021-06-21 23:00:00,25.26,14.47902009,249.86,259.5825,0
2021-06-21 23:15:00,23,14.37457958,251.91,366.96,0
2021-06-21 23:30:00,21.39,14.27013908,258.73,296.21625,0
2021-06-21 23:45:00,24.71,14.16569858,260.36,368.38,0
2021-06-22 00:00:00,22.48,14.06125807,280.37,251.91125,0
2021-06-22 00:15:00,24.05,13.97422432,309.77,370.96625,0
2021-06-22 00:30:00,20.73,13.88719057,335.15,341.48,0
2021-06-22 00:45:00,23.05,13.80015681,360.1,364.65875,0
2021-06-22 01:00:00,21.41,13.71312306,267.33,323.20625,0
2021-06-22 01:15:00,21.23,13.70378285,293.59,356.26875,0
2021-06-22 01:30:00,19.88,13.69444264,313.02,270.83125,0
2021-06-22 01:45:00,22.85,13.68510244,332,356.9025,0
2021-06-22 02:00:00,20.01,13.67576223,267.54,294.44375,0
2021-06-22 02:15:00,21.44,13.5904267,286.73,306.41,0
2021-06-22 02:30:00,19.62,13.50509116,298.89,269.7925,0
2021-06-22 02:45:00,21.25,13.41975563,319.3,298.2475,0
2021-06-22 03:00:00,19.74,13.33442009,259.4,282.7875,0
2021-06-22 03:15:00,20.05,13.35904428,280.27,315.685,0
2021-06-22 03:30:00,19.31,13.38366846,290.35,297.21125,0
2021-06-22 03:45:00,21.56,13.40829265,302.63,330.72875,0
2021-06-22 04:00:00,20.54,13.43291683,257.54,308.35875,0
2021-06-22 04:15:00,21.2,13.6214192,273.56,292.42,0
2021-06-22 04:30:00,20.61,13.80992158,288.09,371.38625,0
2021-06-22 04:45:00,21.72,13.99842395,301.08,314.18875,0
2021-06-22 05:00:00,23.58,14.18692632,259.96,332.535,0
2021-06-22 05:15:00,22.08,14.54525065,268.43,319.8525,0
2021-06-22 05:30:00,22.69,14.90357498,280.86,284.71125,0
2021-06-22 05:45:00,23.63,15.01257012,348.56,277.08125,0
2021-06-22 06:00:00,24.23,15.36504061,270.24,252.80125,0
2021-06-22 06:15:00,21.87,15.69871824,290.28,279.89875,0
2021-06-22 06:30:00,21.41,16.03239588,313.24,261.35875,0
2021-06-22 06:45:00,24.43,16.36607351,324.45,362.375,0
2021-06-22 07:00:00,23.8,16.69975114,262.73,293.00125,0
2021-06-22 07:15:00,31.04774827,17.04011068,285.03,355.975,1
2021-06-22 07:30:00,24.79,17.38047022,297.13,314.505,0
2021-06-22 07:45:00,29.29,17.72082975,314.31,304.05375,0
2021-06-22 08:00:00,27.6,18.06118929,280.17,1021.44125,0
2021-06-22 08:15:00,27.37,18.37732692,307.47,1093.30875,0
2021-06-22 08:30:00,48.67,18.69346455,334.8,1112.38125,0
2021-06-22 08:45:00,55.7,19.00960219,360.25,1059.885,0
2021-06-22 09:00:00,53.89,19.32573982,276.4,1017.80125,0
2021-06-22 09:15:00,50.19,19.54164887,298.99,1100.45625,0
2021-06-22 09:30:00,47.41,19.75755793,325.11,1019.2175,0
2021-06-22 09:45:00,59.46,19.97346699,344.61,1093.78125,0
2021-06-22 10:00:00,54.33,20.18937604,271.73,1090.645,0
2021-06-22 10:15:00,54.37,20.34598319,293.47,1034.86625,0
2021-06-22 10:30:00,52.77,20.50259034,313.54,1102.82125,0
2021-06-22 10:45:00,59.8,20.65919749,338.45,1048.2575,0
2021-06-22 11:00:00,59.72,20.81580464,269.77,1023.45875,0
