Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-06-22 11:15:00,55.71,20.88304131,288.2,1076.4425,0
2021-06-22 11:30:00,52.56,20.95027798,303.43,1035.11375,0
2021-06-22 11:45:00,62.89,21.01751465,326.47,1086.62625,0
2021-06-22 12:00:00,58.87,21.08475132,261.69,1096.46,0
2021-06-22 12:15:00,59.03,21.19917894,280.88,1099.395,0
2021-06-22 12:30:00,56.99,21.31360656,297.77,1097.31375,0
2021-06-22 12:45:00,66.3,21.42803419,321.81,1108.4775,0
2021-06-22 13:00:00,63.5,21.54246181,265.96,1015.3625,0
2021-06-22 13:15:00,61.71,21.58422372,282.26,1008.975,0
2021-06-22 13:30:00,55.7,21.62598562,294.45,1074.365,0
2021-06-22 13:45:00,62.73,21.66774753,310.47,1001.5125,0
2021-06-22 14:00:00,63,21.70950944,257.3,1032.7775,0
2021-06-22 14:15:00,58.53,21.65271324,274.5,1059.67625,0
2021-06-22 14:30:00,57.62,21.59591705,295.12,1079.43125,0
2021-06-22 14:45:00,65.98,21.53912086,309.68,1089.68125,0
2021-06-22 15:00:00,63.8,21.48232466,262.72,1085.01625,0
2021-06-22 15:15:00,60.97,21.37457895,273.05,1103.31625,0
2021-06-22 15:30:00,58.67,21.26683323,287.05,1010.85,0
2021-06-22 15:45:00,65.75,21.15908751,301.81,1027.93,0
2021-06-22 16:00:00,60.16,21.05134179,257.46,1103.47,0
2021-06-22 16:15:00,58.43,20.85046702,269.45,1048.965,0
2021-06-22 16:30:00,58.67,20.64959225,282.37,1056.88625,0
2021-06-22 16:45:00,62.39,20.44871748,299.38,1023.23875,0
2021-06-22 17:00:00,60.23,20.24784271,253.72,1002.98125,0
2021-06-22 17:15:00,56.81,20.13174461,273.41,1063.67375,0
2021-06-22 17:30:00,53.72,20.01564651,279.08,1064.4575,0
2021-06-22 17:45:00,61.78,19.89954841,295.49,1102.08,0
2021-06-22 18:00:00,58.47,19.78345031,254.45,1089.335,0
2021-06-22 18:15:00,58.45,19.55710078,272.08,1066.18625,0
2021-06-22 18:30:00,55.28,19.33075125,279.73,1109.9925,0
2021-06-22 18:45:00,59.46,19.10440171,289.04,1004.80875,0
2021-06-22 19:00:00,57.68,18.87805218,246.13,317.73875,0
2021-06-22 19:15:00,52.18,18.4950955,252.85,277.07,0
2021-06-22 19:30:00,28.6,18.11213882,263.54,331.96125,0
2021-06-22 19:45:00,28.22,17.72918213,266.98,325.12875,0
2021-06-22 20:00:00,29.25,17.34622545,250.43,310.5325,0
2021-06-22 20:15:00,51.15011772,17.08563116,251.66,345.57625,1
2021-06-22 20:30:00,26.95,16.82503686,262.93,259.45125,0
2021-06-22 20:45:00,28.36,16.56444256,261.99,285.255,0
2021-06-22 21:00:00,25.06,16.30384827,251.46,280.24,0
2021-06-22 21:15:00,25.14,16.12636017,257.07,300.11125,0
2021-06-22 21:30:00,24.74,15.94887206,256.78,373.77625,0
2021-06-22 21:45:00,25.43,15.77138396,262.51,260.0075,0
2021-06-22 22:00:00,27.19,15.59389586,252.5,372.9925,0
2021-06-22 22:15:00,23.48,15.44313538,250.19,347.01,0
2021-06-22 22:30:00,26.35,15.29237489,261.88,371.515,0
2021-06-22 22:45:00,25.75,15.14161441,261.42,340.4425,0
2021-06-22 23:00:00,26.32,14.99085393,251.72,279.37375,0
2021-06-22 23:15:00,24.7,14.8542925,249.8,260.4125,0
2021-06-22 23:30:00,22.79,14.71773106,257.08,367.12125,0
2021-06-22 23:45:00,22.33,14.58116963,260.04,283.07375,0
2021-06-23 00:00:00,25.24,14.44460819,142.07,286.85125,0
2021-06-23 00:15:00,22.4,14.32349867,156.85,328.98375,0
2021-06-23 00:30:00,22.22,14.20238914,168.53,343.4975,0
2021-06-23 00:45:00,30.55,14.08127961,179.06,338.9625,0
2021-06-23 01:00:00,29.43,13.96017008,137,332.7825,0
2021-06-23 01:15:00,27.95,13.87414055,146.43,297.01375,0
2021-06-23 01:30:00,26.72,13.78811103,156.98,263.125,0
2021-06-23 01:45:00,28.67,13.7020815,166.38,363.6775,0
2021-06-23 02:00:00,25.99,13.61605197,131.47,290.92625,0
2021-06-23 02:15:00,29.33,13.52584625,143.05,371.97375,0
2021-06-23 02:30:00,25.33,13.43564053,151.48,355.8675,0
2021-06-23 02:45:00,32.35,13.34543482,159.53,317.9175,0
2021-06-23 03:00:00,29.87,13.2552291,129.11,279.17,0
2021-06-23 03:15:00,27.17,13.20010338,136.9,328.64875,0
2021-06-23 03:30:00,24.74,13.14497767,147.48,273.5425,0
2021-06-23 03:45:00,29.85,13.08985195,151.78,358.79375,0
2021-06-23 04:00:00,26.15,13.03472623,130.36,321.245,0
2021-06-23 04:15:00,29.22,13.26775767,136.36,312.87125,0
2021-06-23 04:30:00,27.49,13.50078911,141.88,339.4625,0
2021-06-23 04:45:00,29.93,13.73382055,149.32,305.505,0
2021-06-23 05:00:00,31.07,13.96685198,130.43,255.56,0
2021-06-23 05:15:00,29.43,14.40493438,133.35,349.69375,0
2021-06-23 05:30:00,26.98,14.84301678,138.36,357.795,0
2021-06-23 05:45:00,31.72,15.42538333,176.09,324.5475,0
2021-06-23 06:00:00,31.48,15.86760211,135.95,360.315,0
2021-06-23 06:15:00,32,16.317409,145.23,294.36625,0
2021-06-23 06:30:00,33.37,16.76721589,157.23,345.095,0
2021-06-23 06:45:00,35.29,17.21702278,164.5,258.08125,0
2021-06-23 07:00:00,38.08,17.66682968,130.7,270.6225,0
2021-06-23 07:15:00,32.37,18.05087286,142.71,250.23875,0
2021-06-23 07:30:00,33.11,18.43491605,148.26,366.19375,0
2021-06-23 07:45:00,36.35,18.81895923,158.76,341.27125,0
2021-06-23 08:00:00,43.35,19.20300242,137.56,1049.99125,0
2021-06-23 08:15:00,41.4,19.38975449,153.16,1084.8525,0
2021-06-23 08:30:00,84.09,19.57650655,166.39,1007.07625,0
2021-06-23 08:45:00,97.48,19.76325862,182.66,1057.64125,0
2021-06-23 09:00:00,85.33,19.95001068,135.45,1082.83875,0
2021-06-23 09:15:00,83.77,20.08786153,147.6,1026.78125,0
2021-06-23 09:30:00,80.03,20.22571238,161.56,1116.3175,0
2021-06-23 09:45:00,97.38,20.36356322,172.95,1093.25625,0
2021-06-23 10:00:00,97.88,20.50141407,135.03,1077.89125,0
2021-06-23 10:15:00,90.76,20.77416483,146.66,1008.45375,0
2021-06-23 10:30:00,86.31,21.04691559,156.09,1002.1775,0
2021-06-23 10:45:00,100.58,21.31966635,168.81,1030.58375,0
2021-06-23 11:00:00,95.04,21.5924171,133.27,1049.77,0
2021-06-23 11:15:00,93.62,21.83608007,143.5,1119.8675,0
2021-06-23 11:30:00,90.43,22.07974304,151.59,1023.2475,0
2021-06-23 11:45:00,115.81,22.323406,164.03,1101.9025,0
2021-06-23 12:00:00,102.73,22.56706897,130.02,1104.325,0
2021-06-23 12:15:00,105.25,22.7664679,142.1,1034.21125,0
2021-06-23 12:30:00,100.03,22.96586683,152.21,1043.01875,0
2021-06-23 12:45:00,115.05,23.16526576,159.76,1122.505,0
2021-06-23 13:00:00,108.87,23.36466469,130.83,1114.1975,0
2021-06-23 13:15:00,110,23.51010366,139.69,1090.5675,0
2021-06-23 13:30:00,105.96,23.65554263,147.19,1098.08375,0
2021-06-23 13:45:00,122.82,23.8009816,155.42,1110.58375,0
2021-06-23 14:00:00,117.89,23.94642056,130.13,1049.20375,0
2021-06-23 14:15:00,114.37,23.97888085,139.29,1037.76,0
2021-06-23 14:30:00,105.04,24.01134115,147.58,1053.02875,0
2021-06-23 14:45:00,119.88,24.04380144,153.08,1019.76,0
2021-06-23 15:00:00,115.06,24.07626173,131.55,1110.88,0
2021-06-23 15:15:00,107.21,24.06066393,135.35,1113.42125,0
2021-06-23 15:30:00,111.34,24.04506612,144.8,1078.94625,0
2021-06-23 15:45:00,125.75,24.02946832,151.28,1033.1575,0
2021-06-23 16:00:00,119.77,24.01387052,130.27,1044.42,0
2021-06-23 16:15:00,109.1,23.84988281,136.99,1112.6225,0
2021-06-23 16:30:00,105.67,23.68589511,141.05,1114.4025,0
2021-06-23 16:45:00,124.21,23.5219074,147.31,1044.7425,0
2021-06-23 17:00:00,118.58,23.3579197,128.89,1058.18125,0
2021-06-23 17:15:00,109.07,23.1269036,134.09,1094.625,0
2021-06-23 17:30:00,105.45,22.8958875,140.81,1049.82125,0
2021-06-23 17:45:00,119.21,22.6648714,146.11,1097.68125,0
2021-06-23 18:00:00,110.57,22.4338553,127.92,1022.5,0
2021-06-23 18:15:00,108.63,22.08986053,132.45,1044.4475,0
2021-06-23 18:30:00,98.3,21.74586575,141.41,1056.6325,0
2021-06-23 18:45:00,109.23,21.40187098,146.8,1026.42375,0
2021-06-23 19:00:00,105.52,21.05787621,125.57,324.5675,0
2021-06-23 19:15:00,96.18,20.66455865,126.12,338.7525,0
2021-06-23 19:30:00,43.21,20.2712411,132.26,326.97125,0
2021-06-23 19:45:00,47.22,19.87792354,132.49,258.43125,0
2021-06-23 20:00:00,45.28,19.48460599,126.16,330.42,0
2021-06-23 20:15:00,38.36,19.18108118,125.92,255.715,0
2021-06-23 20:30:00,42.83,18.87755638,131.83,367.7075,0
2021-06-23 20:45:00,37.8,18.57403158,131.76,330.405,0
2021-06-23 21:00:00,45.36,18.27050678,126.12,350.9625,0
2021-06-23 21:15:00,41.01,18.05930411,126.82,287.1375,0
2021-06-23 21:30:00,41.92,17.84810143,129.19,362.68625,0
2021-06-23 21:45:00,38,17.63689876,131.74,329.91125,0
2021-06-23 22:00:00,42.62,17.42569608,122.9,317.73125,0
2021-06-23 22:15:00,39.58,17.27646306,126.71,275.9675,0
2021-06-23 22:30:00,37.98,17.12723003,128.85,328.57125,0
2021-06-23 22:45:00,36.24,16.977997,132.4,335.055,0
2021-06-23 23:00:00,38.87,16.82876398,124.94,304.34625,0
2021-06-23 23:15:00,38.54,16.65971752,125.56,311.1025,0
2021-06-23 23:30:00,35.68,16.49067107,127.12,374.6825,0
2021-06-23 23:45:00,36.87,16.32162462,129.73,363.97625,0
2021-06-24 00:00:00,40.49,16.15257817,282.04,305.38875,0
2021-06-24 00:15:00,39.18,16.03791324,309.64,278.91625,0
2021-06-24 00:30:00,34.82,15.92324832,337.68,345.02875,0
2021-06-24 00:45:00,23.8,15.80858339,361.91,303.81125,0
2021-06-24 01:00:00,24.61,15.69391847,272.16,281.12,0
2021-06-24 01:15:00,22.75,15.59948853,297.17,259.17625,0
2021-06-24 01:30:00,21.65,15.50505859,313.4,299.79125,0
2021-06-24 01:45:00,22.88,15.41062865,331.14,340.0175,0
2021-06-24 02:00:00,23.17,15.31619872,268.1,327.05375,0
2021-06-24 02:15:00,23.63,15.24537626,283.03,294.20875,0
2021-06-24 02:30:00,22.76,15.17455381,303.79,288.2975,0
2021-06-24 02:45:00,23.5,15.10373136,319.11,287.42125,0
2021-06-24 03:00:00,22.81,15.0329089,263.71,264.035,0
2021-06-24 03:15:00,22.18,15.00592892,281.04,268.37,0
2021-06-24 03:30:00,21.22,14.97894894,289.19,354.81625,0
2021-06-24 03:45:00,22.63,14.95196895,302.18,343.75875,0
2021-06-24 04:00:00,24.38,14.92498897,257.75,357.5025,0
2021-06-24 04:15:00,23.9,15.05314389,276.56,287.80875,0
2021-06-24 04:30:00,24.02,15.1812988,284.63,328.32125,0
2021-06-24 04:45:00,23.71,15.30945372,297.4,264.3275,0
2021-06-24 05:00:00,24.44,15.43760864,254,329.46375,0
2021-06-24 05:15:00,22.85672896,15.72384939,272.23,347.29125,1
2021-06-24 05:30:00,24.52,16.01009014,280.13,316.65,0
2021-06-24 05:45:00,25.61,16.38413447,353.28,332.025,0
2021-06-24 06:00:00,24.6,16.67191747,272.26,369.21,0
2021-06-24 06:15:00,25.08,17.01479883,289.26,325.73625,0
2021-06-24 06:30:00,26.01,17.35768019,307.25,339.6625,0
2021-06-24 06:45:00,27.87,17.70056156,327.28,290.0125,0
2021-06-24 07:00:00,28.2,18.04344292,264.89,318.89375,0
2021-06-24 07:15:00,26.61,18.33461658,280.58,350.8425,0
2021-06-24 07:30:00,27.33,18.62579025,298.61,342.725,0
2021-06-24 07:45:00,31.07,18.91696391,309.67,279.4475,0
2021-06-24 08:00:00,30.59,19.20813758,274.43,1035.44375,0
2021-06-24 08:15:00,28.26,19.49719208,307.46,1077.77375,0
2021-06-24 08:30:00,52.52,19.78624657,338.07,1053.04,0
2021-06-24 08:45:00,59.15,20.07530107,358.6,1063.41625,0
2021-06-24 09:00:00,54.86,20.36435557,273.7,1061.91125,0
2021-06-24 09:15:00,52.71,20.60763604,301.66,1017.61625,0
2021-06-24 09:30:00,51.41,20.85091651,320.44,1009.30125,0
2021-06-24 09:45:00,60.01,21.09419698,345.68,1097.43625,0
2021-06-24 10:00:00,56.75,21.33747746,268.13,1008.465,0
2021-06-24 10:15:00,58.2,21.55744708,294.84,1084.79875,0
2021-06-24 10:30:00,53.26,21.77741671,318.24,1019.84875,0
2021-06-24 10:45:00,66.23,21.99738633,338.43,1107.95625,0
2021-06-24 11:00:00,60.38,22.21735596,262.37,1049.33875,0
2021-06-24 11:15:00,61.16,22.39367072,284.09,1030.05,0
2021-06-24 11:30:00,57.34,22.56998549,308.55,1044.91,0
2021-06-24 11:45:00,67.19,22.74630026,322.71,1029.24125,0
2021-06-24 12:00:00,64.85,22.92261502,267.97,1005.0725,0
2021-06-24 12:15:00,61.43,23.10698263,283.18,1123.16375,0
2021-06-24 12:30:00,59.33,23.29135023,301.53,1079.47375,0
2021-06-24 12:45:00,72.46,23.47571784,321.45,1049.30875,0
2021-06-24 13:00:00,68.52,23.66008544,262.02,1016.79375,0
2021-06-24 13:15:00,64.99,23.76562,276.41,1100.78875,0
2021-06-24 13:30:00,61.5,23.87115456,293.26,1062.03,0
2021-06-24 13:45:00,74.21,23.97668912,312.42,1031.0275,0
2021-06-24 14:00:00,70.23,24.08222368,262.65,1041.01625,0
2021-06-24 14:15:00,66.49,24.14156038,276.09,1095.34,0
2021-06-24 14:30:00,64.47,24.20089708,291.19,1008.3075,0
2021-06-24 14:45:00,74.78,24.26023378,304.18,1102.62625,0
2021-06-24 15:00:00,68.65,24.31957048,263.27,1059.60625,0
2021-06-24 15:15:00,70.35,24.32084198,271.85,1111.865,0
2021-06-24 15:30:00,66.68,24.32211348,286.25,1037.095,0
2021-06-24 15:45:00,75.69,24.32338499,305.17,1080.04,0
2021-06-24 16:00:00,70.74,24.32465649,261.06,1018.04,0
2021-06-24 16:15:00,70.06,24.2403136,269.71,1034.37875,0
2021-06-24 16:30:00,64.57,24.15597072,282.36,1106.55,0
2021-06-24 16:45:00,71.88,24.07162784,301.28,1029.59125,0
2021-06-24 17:00:00,73.31,23.98728496,256.71,1101.82375,0
2021-06-24 17:15:00,67.46,23.81436086,271.54,1062.565,0
2021-06-24 17:30:00,67.11,23.64143676,282.24,1091.5625,0
2021-06-24 17:45:00,72.29,23.46851267,294.46,1115.795,0
2021-06-24 18:00:00,70.36,23.29558857,253.87,1071.455,0
2021-06-24 18:15:00,68.88,23.02136825,269.91,1052.65,0
2021-06-24 18:30:00,64.52,22.74714792,279.98,1104.46625,0
2021-06-24 18:45:00,69.45,22.4729276,293.98,1119.63125,0
2021-06-24 19:00:00,68,22.19870728,249.7,308.47375,0
2021-06-24 19:15:00,65.74,21.73376185,255.33,269.6,0
2021-06-24 19:30:00,33.06,21.26881642,258.82,273.0575,0
2021-06-24 19:45:00,32.66,20.80387099,265.37,279.40625,0
2021-06-24 20:00:00,31.82,20.33892555,253.44,336.8875,0
2021-06-24 20:15:00,31.31,20.05241406,254.34,288.97125,0
2021-06-24 20:30:00,32.7,19.76590256,261.31,330.80375,0
2021-06-24 20:45:00,30.97,19.47939107,266.33,265.80875,0
2021-06-24 21:00:00,32.05,19.19287957,252.2,266.2175,0
2021-06-24 21:15:00,28.96,18.97587678,255.07,263.35,0
2021-06-24 21:30:00,28.42,18.75887399,261.24,281.445,0
2021-06-24 21:45:00,28.54,18.5418712,264.96,278.21,0
2021-06-24 22:00:00,28.73,18.32486841,249.09,274.1375,0
2021-06-24 22:15:00,28.08,18.15152048,256.99,290.24125,0
2021-06-24 22:30:00,27.52,17.97817255,255.82,308.3825,0
2021-06-24 22:45:00,28.41,17.80482462,264.47,338.19125,0
2021-06-24 23:00:00,28.44,17.63147668,249.13,260.01875,0
2021-06-24 23:15:00,29.27,17.49966444,256.18,319.27875,0
2021-06-24 23:30:00,26.08,17.3678522,259.39,294.82,0
2021-06-24 23:45:00,28.48,17.23603996,261.66,340.40375,0
2021-06-25 00:00:00,27.13,17.10422772,242.25,283.1,0
2021-06-25 00:15:00,28.31,16.97453464,271.72,339.585,0
2021-06-25 00:30:00,26.13,16.84484157,294.07,257.065,0
2021-06-25 00:45:00,28.63,16.7151485,314.44,328.575,0
2021-06-25 01:00:00,24.61,16.58545542,239.36,313.43125,0
2021-06-25 01:15:00,25.84,16.45237168,258.51,299.755,0
2021-06-25 01:30:00,24.64,16.31928794,274.13,338.00375,0
2021-06-25 01:45:00,26.51,16.1862042,291.11,353.46125,0
2021-06-25 02:00:00,26.73,16.05312045,230.25,264.34625,0
2021-06-25 02:15:00,26.44,16.00141276,246.24,310.01375,0
2021-06-25 02:30:00,23.28,15.94970506,265.04,356.76,0
2021-06-25 02:45:00,26.67,15.89799737,277.53,270.98375,0
2021-06-25 03:00:00,62.4961668,15.84628967,229.3,281.04625,1
2021-06-25 03:15:00,24.24401406,15.79331047,245.86,353.30625,1
2021-06-25 03:30:00,54.3337057,15.74033128,252.79,260.75625,1
2021-06-25 03:45:00,57.71084774,15.68735208,267.42,316.62625,1
2021-06-25 04:00:00,64.44811004,15.63437288,228.69,330.18875,1
2021-06-25 04:15:00,61.4568458,15.7835623,235.57,370.21125,1
2021-06-25 04:30:00,40.20825554,15.93275172,252.02,372.08,1
2021-06-25 04:45:00,77.53630846,16.08194114,260.38,262.02875,1
2021-06-25 05:00:00,54.89238672,16.23113055,226.87,262.395,1
2021-06-25 05:15:00,34.03566436,16.49856954,233.2,294.705,1
2021-06-25 05:30:00,67.08971616,16.76600853,248.32,357.6925,1
2021-06-25 05:45:00,27.45,16.62531882,303.72,298.61,0
2021-06-25 06:00:00,25.06,16.88634985,238.36,287.36,0
2021-06-25 06:15:00,25.69,17.1833709,257.39,289.16375,0
2021-06-25 06:30:00,25.4,17.48039195,272.65,369.40125,0
2021-06-25 06:45:00,28.2,17.777413,284.74,259.6875,0
2021-06-25 07:00:00,30.67,18.07443405,228.71,271.82125,0
2021-06-25 07:15:00,26.75,18.39503476,247.51,281.27,0
2021-06-25 07:30:00,27.25,18.71563548,263.43,341.37625,0
2021-06-25 07:45:00,30.35,19.03623619,271.73,269.4075,0
2021-06-25 08:00:00,32.31,19.3568369,243.23,1067.0475,0
2021-06-25 08:15:00,29.32,19.62531415,270.87,1101.185,0
2021-06-25 08:30:00,58.63,19.89379139,291.66,1092.2125,0
2021-06-25 08:45:00,65.46,20.16226863,317.55,1073.2,0
2021-06-25 09:00:00,61.3,20.43074587,238.44,1005.8775,0
2021-06-25 09:15:00,58.43,20.68929484,258.46,1046.43875,0
2021-06-25 09:30:00,53.8,20.9478438,280.48,1015.71625,0
2021-06-25 09:45:00,67.44,21.20639276,305.42,1009.57,0
2021-06-25 10:00:00,63.33,21.46494173,233.53,1067.68,0
2021-06-25 10:15:00,60.43,21.67757239,258.93,1096.58875,0
2021-06-25 10:30:00,59.88,21.89020306,275.43,1078.46625,0
2021-06-25 10:45:00,73.75,22.10283373,292.43,1085.3975,0
2021-06-25 11:00:00,68.52,22.31546439,232.88,1100.90125,0
2021-06-25 11:15:00,66.58,22.49500079,253.26,1072.39125,0
2021-06-25 11:30:00,65.15,22.67453719,268.34,1074.36,0
2021-06-25 11:45:00,75.25,22.85407359,286.37,1058.555,0
2021-06-25 12:00:00,71.68,23.03360999,228.74,1019.48625,0
2021-06-25 12:15:00,68.76,23.21025064,250.61,1002.1875,0
2021-06-25 12:30:00,64.82,23.38689129,261.24,1052.665,0
2021-06-25 12:45:00,74.96,23.56353195,281.96,1113.00125,0
2021-06-25 13:00:00,73.37,23.7401726,227.49,1071.665,0
2021-06-25 13:15:00,74.51,23.84938368,246.64,1101.14125,0
2021-06-25 13:30:00,69.37,23.95859476,261.33,1045.2075,0
2021-06-25 13:45:00,82.19,24.06780584,275.98,1032.37625,0
2021-06-25 14:00:00,75.29,24.17701693,224.95,1105.9575,0
2021-06-25 14:15:00,71.97,24.20638809,239.04,1050.2975,0
2021-06-25 14:30:00,72.79,24.23575925,255.25,1061.41625,0
2021-06-25 14:45:00,80.88,24.26513041,265.53,1113.8525,0
2021-06-25 15:00:00,78.2,24.29450157,229.2,1118.63875,0
2021-06-25 15:15:00,77.26,24.2729903,240.58,1031.61875,0
2021-06-25 15:30:00,75.39,24.25147903,252.15,1034.48,0
2021-06-25 15:45:00,78.79,24.22996775,264.85,1022.71875,0
2021-06-25 16:00:00,76.31,24.20845648,224.52,1047.67125,0
2021-06-25 16:15:00,72.98,24.03264318,236.88,1084.2575,0
2021-06-25 16:30:00,71.27,23.85682989,246.85,1059.85,0
2021-06-25 16:45:00,81.11,23.68101659,261.95,1012.10375,0
2021-06-25 17:00:00,76.34,23.5052033,228.66,1053.42875,0
2021-06-25 17:15:00,71.51,23.38275451,238.8,1035.53875,0
2021-06-25 17:30:00,70.21,23.26030572,248.04,1119.44125,0
2021-06-25 17:45:00,75.69,23.13785693,259.29,1069.43125,0
2021-06-25 18:00:00,77.15,23.01540815,223.14,1065.72875,0
2021-06-25 18:15:00,72.03,22.71880078,233.39,1075.90625,0
2021-06-25 18:30:00,68.89,22.42219341,243.02,1110.785,0
2021-06-25 18:45:00,75.88,22.12558604,252.92,1004.93375,0
2021-06-25 19:00:00,74.17,21.82897867,215.22,362.80125,0
2021-06-25 19:15:00,66.19,21.39709848,226.16,256.53625,0
2021-06-25 19:30:00,36.58,20.96521829,229.72,255.23875,0
2021-06-25 19:45:00,33.35,20.5333381,234.39,297.09125,0
2021-06-25 20:00:00,32.02,20.10145792,216.5,273.57875,0
2021-06-25 20:15:00,33.02,19.75355443,221.44,370.17,0
2021-06-25 20:30:00,31.21,19.40565095,229.44,374.23375,0
2021-06-25 20:45:00,35.81,19.05774746,232.26,268.6275,0
2021-06-25 21:00:00,34.98,18.70984398,221.25,345.10875,0
2021-06-25 21:15:00,29.63,18.43019742,222.26,367.8925,0
2021-06-25 21:30:00,32.03,18.15055086,230.43,253.8525,0
2021-06-25 21:45:00,33.1,17.8709043,229.49,315.96875,0
2021-06-25 22:00:00,28.03,17.59125775,217.43,353.48875,0
2021-06-25 22:15:00,29.63,17.38855536,224.54,250.7,0
2021-06-25 22:30:00,30.69,17.18585297,227.4,285.86625,0
2021-06-25 22:45:00,27.04,16.98315059,228.8,293.0825,0
2021-06-25 23:00:00,27.73,16.7804482,220.33,303.27625,0
2021-06-25 23:15:00,27.59,16.63317871,224.62,285.57,0
2021-06-25 23:30:00,27.63,16.48590922,223.58,278.125,0
2021-06-25 23:45:00,27.14,16.33863973,231.11,362.25625,0
2021-06-26 00:00:00,26.44,16.19137024,65.71,185.815,0
2021-06-26 00:15:00,29.25,16.04534179,68.45,143.3375,0
2021-06-26 00:30:00,22.51,15.89931333,71.72,148.49125,0
2021-06-26 00:45:00,33.14,15.75328488,75.12,167.09125,0
2021-06-26 01:00:00,32.75,15.60725643,64.91,244.7625,0
2021-06-26 01:15:00,33.67,15.46950154,66.37,181.61875,0
2021-06-26 01:30:00,40.49,15.33174665,70.5,160.88625,0
2021-06-26 01:45:00,36.65,15.19399176,71.18,246.29,0
2021-06-26 02:00:00,33.5,15.05623688,64.3,144.195,0
2021-06-26 02:15:00,41.34,15.00535444,66.93,232.8075,0
2021-06-26 02:30:00,30.2,14.954472,68.5,170.1,0
2021-06-26 02:45:00,41.98,14.90358957,71.08,194.8675,0
2021-06-26 03:00:00,33.8,14.85270713,62.28,184.10375,0
2021-06-26 03:15:00,35.95,14.80844355,65.4,196.39375,0
2021-06-26 03:30:00,33.98,14.76417997,66.04,225.93375,0
2021-06-26 03:45:00,38.01,14.71991639,68.08,226.15625,0
2021-06-26 04:00:00,40.09,14.6756528,62.81,190.17625,0
2021-06-26 04:15:00,40.07,14.81671712,64.14,204.20625,0
2021-06-26 04:30:00,35.68,14.95778143,66.72,177.08625,0
2021-06-26 04:45:00,39.48,15.09884575,68.28,155.37125,0
2021-06-26 05:00:00,36.13,15.23991006,62.94,205.8125,0
2021-06-26 05:15:00,33.25,15.49804534,64.01,247.00125,0
2021-06-26 05:30:00,39.19,15.75618063,66.53,164.13125,0
2021-06-26 05:45:00,46.03,16.27453174,75.06,217.5625,0
2021-06-26 06:00:00,37.88,16.53686145,63.3,209.52625,0
2021-06-26 06:15:00,42.2,16.79246476,66.42,145.85125,0
2021-06-26 06:30:00,40.51,17.04806807,68.92,159.91625,0
2021-06-26 06:45:00,36.91,17.30367138,70.91,184.40375,0
2021-06-26 07:00:00,38.39,17.55927469,64.39,149.7925,0
2021-06-26 07:15:00,41.39,17.85397521,65.68,227.04625,0
2021-06-26 07:30:00,36.95,18.14867574,68.56,226.74875,0
2021-06-26 07:45:00,50.6,18.44337627,70.26,224.30375,0
2021-06-26 08:00:00,50.72,18.73807679,64.75,509.74625,0
2021-06-26 08:15:00,49.89,19.08700894,69.69,562.2275,0
2021-06-26 08:30:00,89.49,19.43594109,72.51,534.665,0
2021-06-26 08:45:00,105.23,19.78487324,75.75,535.84125,0
2021-06-26 09:00:00,96.94,20.13380539,64.82,513.4,0
2021-06-26 09:15:00,95.51,20.42724471,67.52,528.5575,0
2021-06-26 09:30:00,90.56,20.72068404,71.88,571.995,0
2021-06-26 09:45:00,106.34,21.01412336,74.56,567.7925,0
2021-06-26 10:00:00,111.2,21.30756269,63.95,500.10625,0
2021-06-26 10:15:00,106.31,21.53920319,66.09,537.20375,0
2021-06-26 10:30:00,94.49,21.77084368,69.57,594.10375,0
2021-06-26 10:45:00,114.12,22.00248418,72.88,501.59125,0
2021-06-26 11:00:00,121.89,22.23412468,64.24,570.64125,0
2021-06-26 11:15:00,102.74,22.34468993,65.59,572.8625,0
2021-06-26 11:30:00,110.22,22.45525518,69.69,501.84625,0
2021-06-26 11:45:00,123.06,22.56582042,71.79,556.67625,0
2021-06-26 12:00:00,109.31,22.67638567,64.47,607.905,0
2021-06-26 12:15:00,113.92,22.84580694,66.7,582.4475,0
2021-06-26 12:30:00,120.27,23.01522822,67.58,560.9325,0
2021-06-26 12:45:00,127.71,23.18464949,69.58,539.15,0
2021-06-26 13:00:00,121.35,23.35407076,63.24,571.21625,0
2021-06-26 13:15:00,117.02,23.48481522,65.85,567.99375,0
2021-06-26 13:30:00,120.41,23.61555967,67.73,560.3025,0
2021-06-26 13:45:00,130.22,23.74630413,68.63,582.7525,0
2021-06-26 14:00:00,125.3,23.87704858,63.93,578.16625,0
2021-06-26 14:15:00,126.87,23.94136981,64.29,513.8325,0
2021-06-26 14:30:00,125.06,24.00569104,66.01,593.3325,0
2021-06-26 14:45:00,120.73,24.07001226,68.7,620.835,0
2021-06-26 15:00:00,135.43,24.13433349,63.28,573.14625,0
2021-06-26 15:15:00,137.3,24.06370626,64.81,594.80625,0
2021-06-26 15:30:00,124.19,23.99307903,67.12,548.155,0
2021-06-26 15:45:00,136.47,23.9224518,68.31,595.79625,0
2021-06-26 16:00:00,124.82,23.85182457,62.84,505.0775,0
2021-06-26 16:15:00,129.34,23.75891613,65.22,504.57875,0
2021-06-26 16:30:00,111.29,23.66600769,65.45,591.2275,0
2021-06-26 16:45:00,118.35,23.57309925,68.11,595.72375,0
2021-06-26 17:00:00,130.03,23.48019081,63.26,529.1875,0
2021-06-26 17:15:00,129.57,23.30278194,64.77,567.315,0
2021-06-26 17:30:00,113.2,23.12537306,65.38,533.38625,0
2021-06-26 17:45:00,126.09,22.94796419,68.13,536.29,0
2021-06-26 18:00:00,116.76,22.77055531,63.14,587.0275,0
2021-06-26 18:15:00,115.18,22.514952,64.59,518.39375,0
2021-06-26 18:30:00,118.5,22.25934869,66.35,553.13875,0
2021-06-26 18:45:00,112.69,22.00374538,67.19,558.76375,0
2021-06-26 19:00:00,115.23,21.74814207,62.25,200.8425,0
2021-06-26 19:15:00,111.54,21.30504029,61.68,178.10125,0
2021-06-26 19:30:00,52.65,20.8619385,62.64,242.38375,0
2021-06-26 19:45:00,50.22,20.41883671,64.06,202.325,0
2021-06-26 20:00:00,59.81,19.97573492,61.93,190.22875,0
2021-06-26 20:15:00,51.87,19.65875318,62.83,240.7125,0
2021-06-26 20:30:00,48.48,19.34177145,63.5,234.6275,0
2021-06-26 20:45:00,56.42,19.02478971,64.61,127.135,0
2021-06-26 21:00:00,54.07,18.70780798,61.67,163.14375,0
2021-06-26 21:15:00,37.28,18.44253547,61.72,141.7925,0
2021-06-26 21:30:00,41.5,18.17726295,63.86,151.9,0
2021-06-26 21:45:00,38.85,17.91199044,63.84,185.1925,0
2021-06-26 22:00:00,39.74,17.64671793,60.68,214.72875,0
2021-06-26 22:15:00,43.12,17.49705546,61.25,151.8175,0
2021-06-26 22:30:00,46.72,17.347393,62.7,166.25,0
2021-06-26 22:45:00,38.93,17.19773053,64.06,183.385,0
2021-06-26 23:00:00,40.39,17.04806807,60.7,207.52875,0
2021-06-26 23:15:00,41.79,16.8853732,62.62,191.05375,0
2021-06-26 23:30:00,44.05,16.72267833,62.1,225.50125,0
2021-06-26 23:45:00,42.86,16.55998346,63.6,191.135,0
2021-06-27 00:00:00,46.16,16.39728859,65.08,180.75375,0
2021-06-27 00:15:00,41.48,16.25393213,69.56,223.03,0
2021-06-27 00:30:00,39.22,16.11057567,72.44,192.87,0
2021-06-27 00:45:00,43.55,15.96721921,74.54,141.0525,0
2021-06-27 01:00:00,37.95,15.82386275,64.43,239.65375,0
2021-06-27 01:15:00,31.17,15.7175015,67.74,235.48375,0
2021-06-27 01:30:00,40.85,15.61114026,69.46,184.48375,0
2021-06-27 01:45:00,43.98,15.50477901,71.87,228.96625,0
2021-06-27 02:00:00,36.52,15.39841777,63.29,177.59125,0
2021-06-27 02:15:00,40.67,15.30635013,65.94,174.1825,0
2021-06-27 02:30:00,34.14,15.21428249,67.85,230.81875,0
2021-06-27 02:45:00,36.08,15.12221485,70.38,240.7875,0
2021-06-27 03:00:00,41.46,15.03014721,63.44,216.57875,0
2021-06-27 03:15:00,41.63,14.97255239,65.81,179.6475,0
2021-06-27 03:30:00,37.97,14.91495756,67.6,132.81,0
2021-06-27 03:45:00,35.98,14.85736274,68.94,249.60625,0
2021-06-27 04:00:00,29.81,14.79976791,62.57,224.89375,0
2021-06-27 04:15:00,42.31,14.87712154,64.92,199.69375,0
2021-06-27 04:30:00,39.28,14.95447518,66.2,143.56375,0
2021-06-27 04:45:00,38.93,15.03182881,67.61,138.495,0
2021-06-27 05:00:00,31.75,15.10918244,61.69,198.57625,0
2021-06-27 05:15:00,31.09,15.29079532,64.42,150.1325,0
2021-06-27 05:30:00,37.98,15.4724082,65.89,147.64625,0
2021-06-27 05:45:00,41.6,15.48504441,73.44,180.99875,0
2021-06-27 06:00:00,36.68,15.66469687,63.87,247.5925,0
2021-06-27 06:15:00,35.72,15.92003625,67.72,151.42875,0
2021-06-27 06:30:00,43.13,16.17537564,69.61,166.1025,0
2021-06-27 06:45:00,35.6,16.43071502,71.9,218.3375,0
2021-06-27 07:00:00,36.83,16.6860544,63.44,128.21375,0
2021-06-27 07:15:00,43.22,16.95470137,65.34,240.83125,0
2021-06-27 07:30:00,32.26,17.22334835,67.56,224.5775,0
2021-06-27 07:45:00,50.36,17.49199532,69.66,172.20375,0
2021-06-27 08:00:00,47.96,17.76064229,65.59,615.7225,0
2021-06-27 08:15:00,40.64,18.00308995,69.2,610.2125,0
2021-06-27 08:30:00,98.59,18.2455376,73.05,579.62,0
2021-06-27 08:45:00,104.18,18.48798526,75.04,577.545,0
2021-06-27 09:00:00,96.86,18.73043291,65.37,532.14,0
2021-06-27 09:15:00,93.78,18.99658471,67.17,610.84125,0
2021-06-27 09:30:00,87.25,19.26273651,71.31,518.61625,0
2021-06-27 09:45:00,110.46,19.52888831,74.27,519.585,0
2021-06-27 10:00:00,95.89,19.79504011,64.58,558.49625,0
2021-06-27 10:15:00,92.67,20.02376432,67.3,587.42125,0
2021-06-27 10:30:00,96.11,20.25248852,69.55,600.95875,0
2021-06-27 10:45:00,113.35,20.48121272,73.29,574.715,0
2021-06-27 11:00:00,112.88,20.70993693,64.13,542.015,0
2021-06-27 11:15:00,106.55,20.78978247,67.07,573.6775,0
2021-06-27 11:30:00,97.95,20.86962801,69.38,581.6075,0
2021-06-27 11:45:00,114.56,20.94947355,72.16,504.82625,0
2021-06-27 12:00:00,112.13,21.02931909,62.56,575.96375,0
2021-06-27 12:15:00,98.05,21.17237568,65.8,542.1125,0
2021-06-27 12:30:00,106.22,21.31543227,68.04,600.8525,0
2021-06-27 12:45:00,114.26,21.45848886,70.79,549.71,0
2021-06-27 13:00:00,120.07,21.60154546,62.49,606.16875,0
2021-06-27 13:15:00,108.92,21.61984339,64.73,591.19,0
2021-06-27 13:30:00,114.27,21.63814133,67.16,554.8775,0
2021-06-27 13:45:00,124.08,21.65643926,68.93,515.49625,0
2021-06-27 14:00:00,114.58,21.6747372,62.57,585.32375,0
2021-06-27 14:15:00,105.23,21.76539516,64.67,611.14625,0
2021-06-27 14:30:00,114.56,21.85605311,66.43,607.60375,0
2021-06-27 14:45:00,129.02,21.94671107,68.86,570.62875,0
2021-06-27 15:00:00,125.47,22.03736903,63.57,581.1475,0
2021-06-27 15:15:00,117,22.11056077,64.85,518.05375,0
2021-06-27 15:30:00,115.73,22.18375252,66.52,611.3575,0
2021-06-27 15:45:00,112.86,22.25694426,68.07,567.815,0
2021-06-27 16:00:00,127.5,22.33013601,63.38,608.80125,0
2021-06-27 16:15:00,117.3,22.2532015,64.5,508.7075,0
2021-06-27 16:30:00,121.46,22.176267,66.1,519.2325,0
2021-06-27 16:45:00,110.91,22.09933249,68.32,530.32125,0
2021-06-27 17:00:00,110.77,22.02239799,62.33,575.13875,0
2021-06-27 17:15:00,109.68,21.84066621,64.32,577.31,0
2021-06-27 17:30:00,113.07,21.65893444,66.75,512.8975,0
2021-06-27 17:45:00,121.2,21.47720266,66.4,585.02625,0
2021-06-27 18:00:00,106.47,21.29547089,62.5,596.8425,0
2021-06-27 18:15:00,113.46,21.01102115,63.24,515.97,0
2021-06-27 18:30:00,114.27,20.72657141,64.82,506.87125,0
2021-06-27 18:45:00,105.22,20.44212168,66.81,572.2125,0
2021-06-27 19:00:00,101.32,20.15767194,60.83,169.43125,0
2021-06-27 19:15:00,107.66,19.80252563,63.38,150.57375,0
2021-06-27 19:30:00,44.58,19.44737933,62.61,230.97375,0
2021-06-27 19:45:00,43.2,19.09223302,63.03,177.9225,0
2021-06-27 20:00:00,53.37,18.73708671,61.16,241.30625,0
2021-06-27 20:15:00,45.11,18.48590595,62.54,186.4125,0
2021-06-27 20:30:00,53.48,18.23472519,62.55,208.1925,0
2021-06-27 20:45:00,45.74,17.98354443,62.93,145.025,0
2021-06-27 21:00:00,47.61,17.73236367,60.74,245.565,0
2021-06-27 21:15:00,62.79277994,17.5406512,61.31,249.20625,1
2021-06-27 21:30:00,51.45,17.34893873,63.73,244.92375,0
2021-06-27 21:45:00,52.63,17.15722626,63.28,234.565,0
2021-06-27 22:00:00,51.13,16.96551379,61.66,226.02375,0
2021-06-27 22:15:00,47.94,16.78586133,61.89,174.765,0
2021-06-27 22:30:00,46.5,16.60620886,63.42,215.22625,0
2021-06-27 22:45:00,39.97,16.4265564,63.15,204.64625,0
2021-06-27 23:00:00,44.75,16.24690393,62.2,172.56,0
2021-06-27 23:15:00,42.29,16.10592665,62.78,188.35875,0
2021-06-27 23:30:00,37.98,15.96494937,63.51,209.8225,0
2021-06-27 23:45:00,40,15.82397209,62.31,206.285,0
2021-06-28 00:00:00,42.1,15.68299481,280.05,327.5575,0
2021-06-28 00:15:00,41.02,15.56530581,309.83,256.00625,0
2021-06-28 00:30:00,56.22,15.44761681,333.15,324.1225,0
2021-06-28 00:45:00,22.51,15.32992781,358.3,306.58,0
2021-06-28 01:00:00,23.36,15.21223881,266.7,292.725,0
2021-06-28 01:15:00,22.23,15.11783809,291.6,339.99875,0
2021-06-28 01:30:00,21.3,15.02343738,314.39,365.275,0
2021-06-28 01:45:00,24.58,14.92903666,331.69,303.85,0
2021-06-28 02:00:00,24.26,14.83463594,263.61,333.04875,0
2021-06-28 02:15:00,22.02,14.73898764,287.15,256.59625,0
2021-06-28 02:30:00,22.14,14.64333934,297.93,302.00125,0
2021-06-28 02:45:00,21.78,14.54769103,316.01,289.30875,0
2021-06-28 03:00:00,22.18,14.45204273,260.15,371.39375,0
2021-06-28 03:15:00,21.47,14.38384133,273.66,292.75,0
2021-06-28 03:30:00,22.83,14.31563993,290.76,336.2025,0
2021-06-28 03:45:00,22.36,14.24743854,302.89,352.46875,0
2021-06-28 04:00:00,23,14.17923714,262.81,296.235,0
2021-06-28 04:15:00,22.9,14.33352201,275.96,282.0775,0
2021-06-28 04:30:00,21.38,14.48780688,286.33,299.51875,0
2021-06-28 04:45:00,22.32,14.64209175,295.76,259.7275,0
2021-06-28 05:00:00,22.63,14.79637662,257.53,329.4725,0
2021-06-28 05:15:00,21.63,15.08789602,272.8,321.44125,0
2021-06-28 05:30:00,23.6,15.37941541,280.35,340.02,0
2021-06-28 05:45:00,23.91,15.59663178,350.43,340.25625,0
2021-06-28 06:00:00,24.91,15.88676895,271.3,322.84,0
2021-06-28 06:15:00,24.22,16.17193943,289.94,304.50125,0
2021-06-28 06:30:00,23.7,16.45710991,311.4,358.535,0
2021-06-28 06:45:00,25.78,16.74228039,328.74,366.2625,0
2021-06-28 07:00:00,27.21,17.02745088,266,261.97,0
2021-06-28 07:15:00,27.13,17.28902961,284.18,360.56125,0
2021-06-28 07:30:00,24.22,17.55060834,295.91,317.2225,0
2021-06-28 07:45:00,29.55,17.81218707,311.92,272.81,0
2021-06-28 08:00:00,27.83,18.0737658,276.45,93.4025,0
2021-06-28 08:15:00,26.47,18.3105111,306.33,11.92125,0
2021-06-28 08:30:00,21.02,18.54725641,333.72,19.5675,0
2021-06-28 08:45:00,18.91,18.78400172,364.79,43.27125,0
2021-06-28 09:00:00,19.32,19.02074702,274.52,85.2025,0
2021-06-28 09:15:00,20.23,19.26038956,302.46,53.74875,0
2021-06-28 09:30:00,21.48,19.5000321,327.43,79.715,0
2021-06-28 09:45:00,21.38,19.73967464,343.56,124.5875,0
2021-06-28 10:00:00,22.33,19.97931718,272.43,44.84875,0
2021-06-28 10:15:00,23.76,20.1680512,289.19,18.20875,0
2021-06-28 10:30:00,21.44,20.35678522,316.68,14.82625,0
2021-06-28 10:45:00,21,20.54551924,337.46,58.6675,0
2021-06-28 11:00:00,21.03,20.73425326,265.28,103.3725,0
2021-06-28 11:15:00,22.64,20.91636503,287.27,63.32625,0
2021-06-28 11:30:00,24.12,21.09847681,304.62,71.34375,0
2021-06-28 11:45:00,23.59,21.28058858,323.11,30.18,0
2021-06-28 12:00:00,23.9,21.46270036,261.32,25.6225,0
2021-06-28 12:15:00,22.51,21.64977882,285.74,33.0925,0
2021-06-28 12:30:00,22.48,21.83685727,297.17,123.905,0
2021-06-28 12:45:00,23.19,22.02393573,315.24,87.19125,0
2021-06-28 13:00:00,26.78,22.21101419,264.94,46.7275,0
2021-06-28 13:15:00,25.43,22.31986737,277.75,18.4375,0
2021-06-28 13:30:00,23.96,22.42872054,296.05,52.495,0
2021-06-28 13:45:00,23.18,22.53757371,312.89,27.72375,0
2021-06-28 14:00:00,24.68,22.64642689,262.67,50.01875,0
2021-06-28 14:15:00,23.7,22.72961886,278.99,91.58375,0
2021-06-28 14:30:00,24.53,22.81281083,292,1.30125,0
2021-06-28 14:45:00,26.79,22.8960028,303.78,107.90125,0
2021-06-28 15:00:00,22.93,22.97919477,259.67,2.87625,0
2021-06-28 15:15:00,27.23,23.01106433,270.79,99.9025,0
2021-06-28 15:30:00,23.12,23.04293389,290.24,19.66,0
2021-06-28 15:45:00,27.5,23.07480345,302.57,28.15,0
2021-06-28 16:00:00,23.92,23.10667301,262.11,5.3575,0
2021-06-28 16:15:00,24.25,23.06942287,275.09,12.505,0
2021-06-28 16:30:00,23.31,23.03217274,282.51,68.92625,0
2021-06-28 16:45:00,23.6,22.9949226,298.62,27.555,0
2021-06-28 17:00:00,25.89,22.95767247,260.28,29.3225,0
2021-06-28 17:15:00,24.1,22.8140525,269.04,52.16625,0
2021-06-28 17:30:00,24,22.67043253,282.17,92.16,0
2021-06-28 17:45:00,25,22.52681256,298.24,48.07125,0
2021-06-28 18:00:00,26.41,22.3831926,255.33,45.43125,0
2021-06-28 18:15:00,24.31,22.06449699,265.69,53.1625,0
2021-06-28 18:30:00,23.83,21.74580139,281.82,20.8925,0
2021-06-28 18:45:00,24.09,21.42710578,293.52,33.08125,0
2021-06-28 19:00:00,22.35,21.10841018,253.1,282.3425,0
2021-06-28 19:15:00,22.44,20.68044751,252.69,261.74875,0
2021-06-28 19:30:00,30.55,20.25248484,262.98,250.72875,0
2021-06-28 19:45:00,30.66,19.82452217,268.06,278.7425,0
2021-06-28 20:00:00,29.58,19.3965595,250,253.27875,0
2021-06-28 20:15:00,29.7,19.18381984,251.19,250.05875,0
2021-06-28 20:30:00,28.22,18.97108018,261.79,256.61375,0
2021-06-28 20:45:00,28.42,18.75834051,261.58,308.3325,0
2021-06-28 21:00:00,28.32,18.54560085,247.93,329.73125,0
2021-06-28 21:15:00,29.32,18.18510231,257.35,290.2925,0
2021-06-28 21:30:00,29.53,17.82460378,257.87,360.59625,0
2021-06-28 21:45:00,28.19,17.46410524,262.38,266.48125,0
2021-06-28 22:00:00,29.56,17.10360671,248.99,366.3575,0
2021-06-28 22:15:00,26,16.94591447,256.72,264.17,0
2021-06-28 22:30:00,28.74,16.78822223,255.31,253.56,0
2021-06-28 22:45:00,25.66,16.63052999,260.27,336.685,0
2021-06-28 23:00:00,24.83,16.47283775,245.49,355.38875,0
2021-06-28 23:15:00,27.34,16.38467909,254.42,328.085,0
2021-06-28 23:30:00,27.55,16.29652044,261.52,372.78625,0
2021-06-28 23:45:00,27.18,16.20836178,264.4,364.7175,0
2021-06-29 00:00:00,28.07,16.12020313,280.29,266.9925,0
2021-06-29 00:15:00,27.36,16.03411393,313.54,291.4875,0
2021-06-29 00:30:00,24.14,15.94802473,335.61,295.2175,0
2021-06-29 00:45:00,24.24,15.86193552,355.1,371.77375,0
2021-06-29 01:00:00,23.33,15.77584632,271,300.1125,0
2021-06-29 01:15:00,24.48,15.66285424,291.29,304.35625,0
2021-06-29 01:30:00,22.29,15.54986216,317.05,299.2225,0
2021-06-29 01:45:00,24.28,15.43687009,329.8,337.25625,0
2021-06-29 02:00:00,23.35,15.32387801,269.05,254.90125,0
2021-06-29 02:15:00,23.45,15.16121908,285.73,293.01625,0
2021-06-29 02:30:00,21.02,14.99856016,299.57,303.64125,0
2021-06-29 02:45:00,23.15,14.83590123,317.87,310.80375,0
2021-06-29 03:00:00,22.7,14.67324231,260.77,335.87875,0
2021-06-29 03:15:00,22.32,14.60412261,280.31,263.91875,0
2021-06-29 03:30:00,22.34,14.53500291,290.61,279.80625,0
2021-06-29 03:45:00,21.91,14.46588322,304.79,339.44375,0
2021-06-29 04:00:00,21.68,14.39676352,260.45,328.28125,0
2021-06-29 04:15:00,22.92,14.52175842,268.72,272.8825,0
2021-06-29 04:30:00,22.4,14.64675332,284.85,343.80375,0
2021-06-29 04:45:00,22.36,14.77174822,300.17,312.86375,0
2021-06-29 05:00:00,24.27,14.89674312,253.86,368.40625,0
2021-06-29 05:15:00,23.17,15.108655,265.5,308.175,0
2021-06-29 05:30:00,24.46,15.32056689,278.03,287.25625,0
2021-06-29 05:45:00,24.69,15.88365644,347.02,372.23375,0
2021-06-29 06:00:00,25.2,16.1003595,266.27,317.395,0
2021-06-29 06:15:00,25.44,16.4300698,294.21,363.11625,0
2021-06-29 06:30:00,24.01,16.75978011,314.28,312.20875,0
2021-06-29 06:45:00,28.31,17.08949041,331.92,315.0975,0
2021-06-29 07:00:00,26.27,17.41920072,267.93,358.03,0
2021-06-29 07:15:00,26.24,17.7425623,278.26,316.06875,0
2021-06-29 07:30:00,27.4,18.06592389,296.96,293.18,0
2021-06-29 07:45:00,28.83,18.38928547,314.16,285.54125,0
2021-06-29 08:00:00,28.17,18.71264706,276.73,1057.10375,0
2021-06-29 08:15:00,27.8,19.06013378,307.91,1109.86,0
2021-06-29 08:30:00,51.62,19.40762051,334.51,1089.9375,0
2021-06-29 08:45:00,58.92,19.75510724,362.43,1052.07625,0
2021-06-29 09:00:00,55.26,20.10259397,270.42,1114.585,0
2021-06-29 09:15:00,52.13,20.41241161,299.31,1027.155,0
2021-06-29 09:30:00,52.21,20.72222926,321.91,1053.0425,0
2021-06-29 09:45:00,60.59,21.0320469,349.23,1090.42,0
2021-06-29 10:00:00,58.49,21.34186454,270.1,1036.00875,0
2021-06-29 10:15:00,57.79,21.56957205,294.21,1086.4775,0
2021-06-29 10:30:00,53.86,21.79727955,315.45,1121.77875,0
2021-06-29 10:45:00,66.04,22.02498705,334.92,1063.3325,0
2021-06-29 11:00:00,64.39,22.25269455,269.74,1108.5475,0
2021-06-29 11:15:00,59.93,22.38644097,288.61,1093.36125,0
2021-06-29 11:30:00,59.62,22.52018738,303.64,1101.78625,0
2021-06-29 11:45:00,68.41,22.6539338,322.65,1040.8575,0
2021-06-29 12:00:00,66.12,22.78768021,261.11,1025.76125,0
2021-06-29 12:15:00,62.1,22.95655622,286.33,1039.36125,0
2021-06-29 12:30:00,59.68,23.12543223,304.53,1111.34375,0
2021-06-29 12:45:00,69.45,23.29430824,321.05,1115.5725,0
2021-06-29 13:00:00,68.78,23.46318425,265.58,1066.88375,0
2021-06-29 13:15:00,66.57,23.55545235,282.02,1074.37625,0
2021-06-29 13:30:00,62.84,23.64772045,299.57,1072.3875,0
2021-06-29 13:45:00,71.67,23.73998854,310.78,1070.5575,0
2021-06-29 14:00:00,69.06,23.83225664,256.86,1022.305,0
2021-06-29 14:15:00,66.5,23.88897189,274.92,1050.82875,0
2021-06-29 14:30:00,63.28,23.94568714,288.82,1058.49375,0
2021-06-29 14:45:00,73.03,24.00240239,304.41,1071.41125,0
2021-06-29 15:00:00,70.33,24.05911764,261.14,1080.375,0
2021-06-29 15:15:00,68.6,24.02102531,274.1,1010.19625,0
2021-06-29 15:30:00,66.62,23.98293298,288.46,1034.32625,0
2021-06-29 15:45:00,70.33,23.94484064,301.3,1044.56125,0
2021-06-29 16:00:00,69.07,23.90674831,258.1,1122.735,0
2021-06-29 16:15:00,67.13,23.85680503,273.81,1019.585,0
2021-06-29 16:30:00,68.24,23.80686175,286.64,1072.94625,0
2021-06-29 16:45:00,70.75,23.75691847,300.58,1029.3875,0
2021-06-29 17:00:00,70.24,23.70697519,255.49,1100.01875,0
2021-06-29 17:15:00,66.02,23.55291286,267.36,1029.1375,0
2021-06-29 17:30:00,66.44,23.39885054,286.38,1060.85875,0
2021-06-29 17:45:00,70.27,23.24478821,294.33,1101.325,0
2021-06-29 18:00:00,69.12,23.09072588,253.57,1107.465,0
2021-06-29 18:15:00,66.95,22.7796385,270.4,1026.76125,0
2021-06-29 18:30:00,65.15,22.46855111,281.1,1068.88,0
2021-06-29 18:45:00,67.44,22.15746372,291.43,1034.84,0
2021-06-29 19:00:00,65.44,21.84637633,246.13,300.98625,0
2021-06-29 19:15:00,61.26,21.35625498,256.32,273.42625,0
2021-06-29 19:30:00,32.31,20.86613363,264.96,336.70875,0
2021-06-29 19:45:00,32.33,20.37601227,269.08,366.99625,0
2021-06-29 20:00:00,33.59,19.88589092,248.83,333.7,0
2021-06-29 20:15:00,33.57,19.50496759,258.04,283.2,0
2021-06-29 20:30:00,31.5,19.12404425,260.4,256.10625,0
2021-06-29 20:45:00,29.93,18.74312092,268.93,273.0025,0
2021-06-29 21:00:00,28,18.36219759,248.82,358.72625,0
2021-06-29 21:15:00,27.99,18.13787607,253.68,366.2325,0
2021-06-29 21:30:00,30.17,17.91355456,258.42,370.27375,0
2021-06-29 21:45:00,31,17.68923304,263.41,261.205,0
2021-06-29 22:00:00,30.51,17.46491152,246.47,365.1175,0
2021-06-29 22:15:00,26.3,17.33328135,256.02,283.575,0
2021-06-29 22:30:00,29.32,17.20165117,256.69,337.795,0
2021-06-29 22:45:00,27.08,17.070021,262.77,273.7775,0
2021-06-29 23:00:00,28.3,16.93839083,245.97,282.40125,0
2021-06-29 23:15:00,25.95,16.79067722,254.89,304.26875,0
2021-06-29 23:30:00,25.81,16.64296362,254.74,346.14375,0
2021-06-29 23:45:00,26.9,16.49525002,258.47,298.8725,0
2021-06-30 00:00:00,27.66,16.34753641,138.24,363.74875,0
2021-06-30 00:15:00,25.89,16.17781391,156.36,343.15375,0
2021-06-30 00:30:00,27.51,16.0080914,169.45,333.72875,0
2021-06-30 00:45:00,35.74,15.83836889,180.13,354.315,0
2021-06-30 01:00:00,32.64,15.66864639,133.49,286.72,0
2021-06-30 01:15:00,32.01,15.55436939,146.87,313.46375,0
2021-06-30 01:30:00,27.88,15.44009239,157.74,326.54125,0
2021-06-30 01:45:00,33.5,15.32581539,167.97,349.37875,0
2021-06-30 02:00:00,32.3,15.21153839,133.64,373.38375,0
2021-06-30 02:15:00,32.04,15.15439989,142.17,274.90125,0
2021-06-30 02:30:00,31.96,15.09726139,149.44,291.1425,0
2021-06-30 02:45:00,30.59,15.04012289,160.05,288.3175,0
2021-06-30 03:00:00,30.43,14.98298439,130.72,271.50375,0
2021-06-30 03:15:00,29.45,14.95631976,137.03,326.04625,0
2021-06-30 03:30:00,27.64,14.92965512,146.78,312.03,0
2021-06-30 03:45:00,33.54,14.90299049,151.69,311.705,0
2021-06-30 04:00:00,31.86,14.87632586,128.54,276.125,0
2021-06-30 04:15:00,30.94,15.09514515,135.85,309.42125,0
2021-06-30 04:30:00,28.98,15.31396444,142,298.11875,0
2021-06-30 04:45:00,33.97,15.53278373,147.71,280.04875,0
2021-06-30 05:00:00,32.77,15.75160302,129.16,324.675,0
2021-06-30 05:15:00,31.5,16.0203656,135.08,372.61,0
2021-06-30 05:30:00,33.87,16.28912817,140.83,286.61125,0
2021-06-30 05:45:00,34.64,16.46260179,174.2,364.71625,0
2021-06-30 06:00:00,33.01,16.72981766,135.47,302.41125,0
2021-06-30 06:15:00,35.34,17.03406503,144.85,336.45875,0
2021-06-30 06:30:00,32,17.33831239,155.67,330.5575,0
2021-06-30 06:45:00,39.18,17.64255975,162.3,338.745,0
2021-06-30 07:00:00,38.04,17.94680712,130.31,269.5175,0
2021-06-30 07:15:00,37.69,18.22286005,142.87,297.72875,0
2021-06-30 07:30:00,33.5,18.49891298,150.85,324.86,0
2021-06-30 07:45:00,39.9,18.77496592,155.72,360.995,0
2021-06-30 08:00:00,40.38,19.05101885,137.33,1109.80375,0
2021-06-30 08:15:00,42.1,19.32791341,153.62,1119.2825,0
2021-06-30 08:30:00,89.14,19.60480796,167.57,1116.6325,0
2021-06-30 08:45:00,100.56,19.88170252,180.02,1017.21625,0
2021-06-30 09:00:00,93.09,20.15859708,138.28,1025,0
2021-06-30 09:15:00,82.08,20.4241297,151.08,1081.87875,0
2021-06-30 09:30:00,79.25,20.68966232,163.26,1013.59375,0
2021-06-30 09:45:00,102.62,20.95519495,173.36,1026.5175,0
2021-06-30 10:00:00,92.07,21.22072757,135.25,1116.515,0
2021-06-30 10:15:00,88.44,21.40420177,145.54,1104.31625,0
2021-06-30 10:30:00,90.9,21.58767598,155.42,1033.18375,0
2021-06-30 10:45:00,110.42,21.77115018,169.1,1015.27625,0
2021-06-30 11:00:00,99.67,21.95462439,132.8,1047.53375,0
2021-06-30 11:15:00,94.1,22.09685898,144.53,1066.0925,0
2021-06-30 11:30:00,90.96,22.23909357,152.12,1038.8675,0
2021-06-30 11:45:00,112.07,22.38132816,163.74,1042.7025,0
2021-06-30 12:00:00,103.32,22.52356275,131.73,1027.85875,0
2021-06-30 12:15:00,100.09,22.64307347,141.72,1047.44,0
2021-06-30 12:30:00,94.07,22.76258419,151.09,1111.01375,0
2021-06-30 12:45:00,113.72,22.88209491,161.12,1046.34,0
2021-06-30 13:00:00,113.04,23.00160563,131.35,1023.2725,0
2021-06-30 13:15:00,102.89,23.0786143,138.17,1110.2275,0
2021-06-30 13:30:00,96.62,23.15562297,146.22,1116.68875,0
2021-06-30 13:45:00,121.32,23.23263164,156.24,1044.05875,0
2021-06-30 14:00:00,117.41,23.30964031,130.56,1034.8125,0
2021-06-30 14:15:00,106.68,23.35466723,138.39,1033.295,0
2021-06-30 14:30:00,100.85,23.39969416,146.26,1055.1675,0
2021-06-30 14:45:00,116.16,23.44472109,151.9,1001.58,0
2021-06-30 15:00:00,113.01,23.48974801,130.51,1071.855,0
2021-06-30 15:15:00,103.91,23.48217339,136.18,1104.20125,0
2021-06-30 15:30:00,106.31,23.47459877,145.81,1111.00125,0
2021-06-30 15:45:00,122.77,23.46702414,151.8,1081.83875,0
2021-06-30 16:00:00,119.17,23.45944952,130.23,1027.105,0
2021-06-30 16:15:00,110.33,23.41231853,136.29,1071.2225,0
2021-06-30 16:30:00,102.5,23.36518754,143.28,1124.74375,0
2021-06-30 16:45:00,119.29,23.31805656,150.19,1052.1825,0
2021-06-30 17:00:00,119.38,23.27092557,129.68,1064.695,0
2021-06-30 17:15:00,108.16,23.11270011,136.97,1097.32125,0
2021-06-30 17:30:00,104.54,22.95447464,142.95,1030.225,0
2021-06-30 17:45:00,119.46,22.79624918,145.69,1088.8625,0
2021-06-30 18:00:00,108.01,22.63802372,126.4,1108.225,0
2021-06-30 18:15:00,108.07,22.41835965,135.33,1076.985,0
2021-06-30 18:30:00,106.93,22.19869558,139.65,1112.8475,0
2021-06-30 18:45:00,115.92,21.97903151,147.81,1012.0425,0
2021-06-30 19:00:00,111.53,21.75936744,126.11,297.76125,0
2021-06-30 19:15:00,99.32,21.38231953,127.77,252.2175,0
2021-06-30 19:30:00,42.67,21.00527162,131.22,274.94125,0
2021-06-30 19:45:00,41.76,20.62822371,133.42,310.0375,0
2021-06-30 20:00:00,42.53,20.2511758,124.79,321.77375,0
2021-06-30 20:15:00,44.06,20.03403661,128.51,275.35875,0
2021-06-30 20:30:00,44.03,19.81689741,131.96,312.30625,0
2021-06-30 20:45:00,41.52,19.59975821,130.72,366.52625,0
2021-06-30 21:00:00,43.23,19.38261902,123.13,305.37125,0
2021-06-30 21:15:00,46.23,19.26142505,129.16,309.4525,0
2021-06-30 21:30:00,41.66,19.14023108,130.15,337.6575,0
2021-06-30 21:45:00,43.11,19.01903711,133.52,348.83125,0
2021-06-30 22:00:00,43.77,18.89784314,124.91,353.70875,0
2021-06-30 22:15:00,44.07,18.74550905,126.42,369.76375,0
2021-06-30 22:30:00,43.42,18.59317496,128.4,258.795,0
2021-06-30 22:45:00,45.94,18.44084087,131.7,294.99375,0
2021-06-30 23:00:00,37.22,18.28850678,125.92,258.95625,0
2021-06-30 23:15:00,39.22,18.17909556,126.76,353.84375,0
2021-06-30 23:30:00,36,18.06968434,130.25,328.28875,0
2021-06-30 23:45:00,43.36,17.96027311,131.34,267.9875,0
2021-07-01 00:00:00,41.12,17.85086189,284.28,285.01625,0
2021-07-01 00:15:00,36.13,17.71578111,313.8,277.71375,0
2021-07-01 00:30:00,36.85,17.58070033,338,333.31625,0
2021-07-01 00:45:00,26.17,17.44561955,358.25,359.57125,0
2021-07-01 01:00:00,26.69,17.31053877,273.59,320.37625,0
2021-07-01 01:15:00,26.5,17.155259,296.16,305.8475,0
2021-07-01 01:30:00,24.83,16.99997922,317.61,307.72375,0
2021-07-01 01:45:00,26.48,16.84469945,331.54,356.23125,0
2021-07-01 02:00:00,25.58,16.68941967,266.07,279.3225,0
2021-07-01 02:15:00,26.06,16.61451507,286.09,322.83125,0
2021-07-01 02:30:00,23.63,16.53961046,303.35,281.52875,0
2021-07-01 02:45:00,26.58,16.46470585,313.8,278.59375,0
2021-07-01 03:00:00,24.56,16.38980125,260.28,263.6375,0
2021-07-01 03:15:00,23.92,16.32836264,275.95,354.2375,0
2021-07-01 03:30:00,23.2,16.26692403,289.06,276.61125,0
2021-07-01 03:45:00,27.32,16.20548542,304.04,318.87875,0
2021-07-01 04:00:00,24.33,16.14404681,257.24,271.2725,0
2021-07-01 04:15:00,25.14,16.25261641,273.82,371.20375,0
2021-07-01 04:30:00,23.53,16.361186,287.78,333.10625,0
2021-07-01 04:45:00,28.22,16.4697556,297.75,328.72,0
2021-07-01 05:00:00,26.54,16.5783252,259.32,253.00625,0
2021-07-01 05:15:00,26.17,16.80093496,271.73,328.135,0
2021-07-01 05:30:00,24,17.02354472,281.24,311.76875,0
2021-07-01 05:45:00,25.2,17.35033573,353.87,316.0425,0
2021-07-01 06:00:00,26.59,17.57429024,272.1,303.6925,0
2021-07-01 06:15:00,26.16,17.83041968,294.96,351.94125,0
2021-07-01 06:30:00,25.52,18.08654913,311.43,301.185,0
2021-07-01 06:45:00,29.89,18.34267858,324.47,321.35625,0
2021-07-01 07:00:00,27.77,18.59880802,266.31,309.97375,0
2021-07-01 07:15:00,28.25,18.84266019,280.73,336.02125,0
2021-07-01 07:30:00,27.9,19.08651236,294.96,332.9175,0
2021-07-01 07:45:00,31.21,19.33036453,313,264.66875,0
2021-07-01 08:00:00,30.88,19.57421669,279.94,1094.75875,0
2021-07-01 08:15:00,28.43,19.84220006,307.14,1085.21,0
2021-07-01 08:30:00,54.94,20.11018344,334.7,1032.77125,0
2021-07-01 08:45:00,59.54,20.37816681,364.54,1112.36875,0
2021-07-01 09:00:00,55.03,20.64615018,272.27,1015.3625,0
