Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-07-01 09:15:00,55.24,20.86460108,295.35,1071.545,0
2021-07-01 09:30:00,50.19,21.08305198,320.69,1011.24,0
2021-07-01 09:45:00,62.96,21.30150288,343.85,1048.06125,0
2021-07-01 10:00:00,58.08,21.51995378,272.12,1041.0475,0
2021-07-01 10:15:00,56.85,21.65585056,293.41,1093.59125,0
2021-07-01 10:30:00,54.61,21.79174734,316.56,1034.79875,0
2021-07-01 10:45:00,65.82,21.92764412,334.99,1037.88125,0
2021-07-01 11:00:00,60.82,22.0635409,265.64,1112.78375,0
2021-07-01 11:15:00,58.45,22.21721857,289.1,1122.31,0
2021-07-01 11:30:00,59.36,22.37089624,304.07,1029.49875,0
2021-07-01 11:45:00,69.93,22.52457391,328.47,1055.39875,0
2021-07-01 12:00:00,62.88,22.67825157,265.33,1112.3325,0
2021-07-01 12:15:00,62.21,22.80271779,284.4,1083.62125,0
2021-07-01 12:30:00,61.6,22.927184,297.23,1118.735,0
2021-07-01 12:45:00,69.98,23.05165021,314.52,1037.16625,0
2021-07-01 13:00:00,68.62,23.17611642,264.43,1112.13875,0
2021-07-01 13:15:00,63.75,23.27729813,281.87,1011.9175,0
2021-07-01 13:30:00,64.61,23.37847985,296.76,1123.845,0
2021-07-01 13:45:00,68.3,23.47966156,309.51,1030.50625,0
2021-07-01 14:00:00,70.47,23.58084328,257.32,1106.58625,0
2021-07-01 14:15:00,64.6,23.63460929,277.59,1110.685,0
2021-07-01 14:30:00,65.99,23.68837531,291.95,1032.915,0
2021-07-01 14:45:00,74.93,23.74214133,308.32,1104.07125,0
2021-07-01 15:00:00,68.03,23.79590734,257.12,1004.12875,0
2021-07-01 15:15:00,68.83,23.82257867,272.87,1032.4225,0
2021-07-01 15:30:00,62.66,23.84925,287.03,1051.5675,0
2021-07-01 15:45:00,71.8,23.87592133,303.04,1044.355,0
2021-07-01 16:00:00,69.94,23.90259267,258.46,1111.67375,0
2021-07-01 16:15:00,67.24,23.80818462,270.75,1005.79,0
2021-07-01 16:30:00,67.35,23.71377658,283.61,1004.5725,0
2021-07-01 16:45:00,69.72,23.61936853,296.11,1003.2775,0
2021-07-01 17:00:00,67.31,23.52496049,256.06,1014.51125,0
2021-07-01 17:15:00,65,23.421662,272.81,1036.0275,0
2021-07-01 17:30:00,63.43,23.31836351,282.36,1087.96875,0
2021-07-01 17:45:00,70.33,23.21506503,296.93,1063.37375,0
2021-07-01 18:00:00,69.34,23.11176654,258.31,1071.93375,0
2021-07-01 18:15:00,66.11,22.81203158,266.85,1012.83,0
2021-07-01 18:30:00,63.56,22.51229663,281.28,1103.51125,0
2021-07-01 18:45:00,66.18,22.21256167,294.45,1090.1675,0
2021-07-01 19:00:00,67.62,21.91282672,252.95,356.95125,0
2021-07-01 19:15:00,63.62,21.46618776,256.21,311.1125,0
2021-07-01 19:30:00,34.37,21.01954881,264.67,257.4325,0
2021-07-01 19:45:00,33.82,20.57290986,263,374.82375,0
2021-07-01 20:00:00,30.84,20.12627091,246.16,287.35625,0
2021-07-01 20:15:00,34.31,19.82187905,252.08,333.07125,0
2021-07-01 20:30:00,30.59,19.5174872,261.08,309.42375,0
2021-07-01 20:45:00,32.61,19.21309534,265.15,310.00875,0
2021-07-01 21:00:00,30.91,18.90870349,252.81,363.54875,0
2021-07-01 21:15:00,30.08,18.65045727,255.89,257.7825,0
2021-07-01 21:30:00,31.37,18.39221105,260.58,361.5825,0
2021-07-01 21:45:00,27.72,18.13396483,260.7,269.97125,0
2021-07-01 22:00:00,30.86,17.87571861,246.65,357.35125,0
2021-07-01 22:15:00,27.12,17.68563246,255.85,338.20625,0
2021-07-01 22:30:00,29.77,17.49554631,254.77,315.93,0
2021-07-01 22:45:00,29.45,17.30546016,260.74,315.245,0
2021-07-01 23:00:00,27.96,17.115374,249.07,313,0
2021-07-01 23:15:00,27.7,17.00318507,250.13,356.09625,0
2021-07-01 23:30:00,27.2,16.89099614,256.42,282.325,0
2021-07-01 23:45:00,28.94,16.77880721,259.08,289.6,0
2021-07-02 00:00:00,26.25,16.66661828,246.25,287.7875,0
2021-07-02 00:15:00,26.04,16.49854656,269.33,347.71,0
2021-07-02 00:30:00,25.65,16.33047484,296.25,366.8675,0
2021-07-02 00:45:00,27.81,16.16240312,311.41,343.155,0
2021-07-02 01:00:00,27.13,15.9943314,236.43,257.1125,0
2021-07-02 01:15:00,25.28,15.90077007,256.2,336.79125,0
2021-07-02 01:30:00,22.48,15.80720873,276.2,284.8325,0
2021-07-02 01:45:00,27.05,15.7136474,293.36,319.615,0
2021-07-02 02:00:00,24.46,15.62008606,233.21,288.4025,0
2021-07-02 02:15:00,24.67,15.54515232,245.04,310.72875,0
2021-07-02 02:30:00,23.19,15.47021858,266.76,301.905,0
2021-07-02 02:45:00,25.75,15.39528484,280.63,251.88375,0
2021-07-02 03:00:00,24.88,15.3203511,227.89,269.135,0
2021-07-02 03:15:00,22.54,15.22509635,243.94,333.795,0
2021-07-02 03:30:00,22.53,15.1298416,256.08,347.355,0
2021-07-02 03:45:00,26.2,15.03458685,264.36,340.26875,0
2021-07-02 04:00:00,25.7,14.93933209,224.97,297.0875,0
2021-07-02 04:15:00,25.04,15.14677578,239.52,292.985,0
2021-07-02 04:30:00,23.74,15.35421946,249.39,330.665,0
2021-07-02 04:45:00,25.43,15.56166315,261.69,327.13,0
2021-07-02 05:00:00,26.39,15.76910683,223.73,327.35,0
2021-07-02 05:15:00,26.26,16.06884179,233.15,329.21375,0
2021-07-02 05:30:00,26.23,16.36857674,245.53,301.33875,0
2021-07-02 05:45:00,26.18,16.36761692,305.62,275.13125,0
2021-07-02 06:00:00,27.69,16.66194469,238.8,329.79125,0
2021-07-02 06:15:00,24.68,16.94712667,252.58,285.13125,0
2021-07-02 06:30:00,26.16,17.23230866,269.5,280.67875,0
2021-07-02 06:45:00,27.62,17.51749065,289.67,257.2825,0
2021-07-02 07:00:00,27.34,17.80267264,230.58,257.44125,0
2021-07-02 07:15:00,26.37,18.08743891,249.15,349.32875,0
2021-07-02 07:30:00,26.17,18.37220518,263.62,336.68375,0
2021-07-02 07:45:00,32.42,18.65697145,276.03,323.1075,0
2021-07-02 08:00:00,31.4,18.94173772,240.08,1040.36125,0
2021-07-02 08:15:00,30.66,19.21860536,271.38,1074.74625,0
2021-07-02 08:30:00,55.89,19.49547301,292.48,1113.2775,0
2021-07-02 08:45:00,63.68,19.77234065,315.33,1119.9575,0
2021-07-02 09:00:00,60.83,20.04920829,235.82,1008.375,0
2021-07-02 09:15:00,58.53,20.13318316,260.78,1072.66,0
2021-07-02 09:30:00,52.44,20.21715803,281.06,1017.24875,0
2021-07-02 09:45:00,66.36,20.30113291,307.27,1053.57375,0
2021-07-02 10:00:00,60.06,20.38510778,234.23,1097.69625,0
2021-07-02 10:15:00,58.89,20.54349602,255.12,1083.51375,0
2021-07-02 10:30:00,57.5,20.70188427,272.74,1091.15375,0
2021-07-02 10:45:00,68.91,20.86027252,296.92,1065.40125,0
2021-07-02 11:00:00,65.77,21.01866076,235.79,1073.8075,0
2021-07-02 11:15:00,62.26,21.13173584,254.64,1108.6075,0
2021-07-02 11:30:00,59.52,21.24481091,270.75,1068.46,0
2021-07-02 11:45:00,71.45,21.35788598,288.62,1001.07,0
2021-07-02 12:00:00,66.4,21.47096106,228.28,1012.11875,0
2021-07-02 12:15:00,61.27,21.53830724,244.96,1015.4025,0
2021-07-02 12:30:00,59.4,21.60565343,262.85,1004.84,0
2021-07-02 12:45:00,69.8,21.67299961,279.5,1002.7625,0
2021-07-02 13:00:00,66.27,21.74034579,227.48,1083.03375,0
2021-07-02 13:15:00,63.37,21.83263501,244.28,1081.2425,0
2021-07-02 13:30:00,64.29,21.92492422,262.46,1014.8225,0
2021-07-02 13:45:00,74.24,22.01721344,273.81,1044.7675,0
2021-07-02 14:00:00,67.94,22.10950265,225.79,1008.21,0
2021-07-02 14:15:00,66.18,22.15564726,241.37,1122.3,0
2021-07-02 14:30:00,63.05,22.20179187,254.34,1026.7725,0
2021-07-02 14:45:00,77.51,22.24793647,270.15,1090.99125,0
2021-07-02 15:00:00,69.67,22.29408108,228.85,1046.94125,0
2021-07-02 15:15:00,70.07,22.26996948,238.6,1040.21375,0
2021-07-02 15:30:00,65.39,22.24585789,250.16,1016.0725,0
2021-07-02 15:45:00,72.79,22.22174629,263.38,1026.7175,0
2021-07-02 16:00:00,69.5,22.19763469,227.5,1076.64875,0
2021-07-02 16:15:00,67.58,22.10492976,241.04,1021.49875,0
2021-07-02 16:30:00,67.14,22.01222483,246.77,1028.5725,0
2021-07-02 16:45:00,71.26,21.9195199,258.21,1005.2,0
2021-07-02 17:00:00,68.55,21.82681497,225.8,1019.90375,0
2021-07-02 17:15:00,66.04,21.68380826,235.54,1058.26125,0
2021-07-02 17:30:00,64.3,21.54080154,246.19,1015.84625,0
2021-07-02 17:45:00,71.74,21.39779483,254.47,1022.63375,0
2021-07-02 18:00:00,67.3,21.25478812,225.27,1003.61625,0
2021-07-02 18:15:00,64.81,20.94383167,234.84,1091.08125,0
2021-07-02 18:30:00,61.75,20.63287522,244.37,1077.6125,0
2021-07-02 18:45:00,69.96,20.32191876,255.66,1072.945,0
2021-07-02 19:00:00,66.33,20.01096231,220.36,358.3875,0
2021-07-02 19:15:00,63.15,19.59732372,223.16,346.9275,0
2021-07-02 19:30:00,33.17,19.18368512,230.92,275.75625,0
2021-07-02 19:45:00,34.11,18.77004652,236.64,350.255,0
2021-07-02 20:00:00,30.26,18.35640792,218.52,368.37125,0
2021-07-02 20:15:00,32.16,18.01260981,221.54,341.49625,0
2021-07-02 20:30:00,31.87,17.6688117,224.71,310.59875,0
2021-07-02 20:45:00,31.33,17.32501359,230.77,344.24125,0
2021-07-02 21:00:00,29.34,16.98121548,217.36,354.59125,0
2021-07-02 21:15:00,29.92,16.75340247,221.09,351.9425,0
2021-07-02 21:30:00,29.54,16.52558945,224.92,315.0125,0
2021-07-02 21:45:00,29.81,16.29777644,230.59,260.4675,0
2021-07-02 22:00:00,27.83,16.06996342,219.68,289.70375,0
2021-07-02 22:15:00,25.35,15.87000345,219.76,272.24625,0
2021-07-02 22:30:00,25.79,15.67004349,226.79,365.62375,0
2021-07-02 22:45:00,25.34,15.47008352,227.93,372.05625,0
2021-07-02 23:00:00,28.25,15.27012356,217.15,261.2,0
2021-07-02 23:15:00,27.78,15.14000408,225.04,283.7775,0
2021-07-02 23:30:00,23.8,15.0098846,224.71,261.21,0
2021-07-02 23:45:00,24.79,14.87976512,231.42,368.79625,0
2021-07-03 00:00:00,23.51,14.74964565,65.41,219.76,0
2021-07-03 00:15:00,26.77,14.57171869,70.05,242.31625,0
2021-07-03 00:30:00,21.47,14.39379174,71.79,241.175,0
2021-07-03 00:45:00,40.79,14.21586478,75.04,156.28125,0
2021-07-03 01:00:00,38.44,14.03793783,63.56,157.88625,0
2021-07-03 01:15:00,29.25,13.92319989,67.1,195.20625,0
2021-07-03 01:30:00,28.5,13.80846194,70.06,198.75375,0
2021-07-03 01:45:00,34.88,13.693724,71.32,213.11625,0
2021-07-03 02:00:00,33.86,13.57898606,63.09,166.61375,0
2021-07-03 02:15:00,34.16,13.5024941,65.96,191.3225,0
2021-07-03 02:30:00,29.23,13.42600214,67.38,171.64875,0
2021-07-03 02:45:00,33.71,13.34951017,70.3,171.7025,0
2021-07-03 03:00:00,30.67,13.27301821,62.52,217.21125,0
2021-07-03 03:15:00,30.17,13.21564924,66.14,202.28,0
2021-07-03 03:30:00,33.59,13.15828027,67.74,133.30125,0
2021-07-03 03:45:00,34.39,13.1009113,69.53,236.25625,0
2021-07-03 04:00:00,26.27,13.04354233,62.66,223.765,0
2021-07-03 04:15:00,36.16,13.23851369,65.16,141.53875,0
2021-07-03 04:30:00,34.82,13.43348505,66.18,216.2125,0
2021-07-03 04:45:00,28.79,13.6284564,67.82,153.80875,0
2021-07-03 05:00:00,36.51,13.82342776,63.18,217.38875,0
2021-07-03 05:15:00,30.26,14.18136026,64.71,243.31875,0
2021-07-03 05:30:00,37.39,14.53929275,66.21,133.59875,0
2021-07-03 05:45:00,38.49,15.09111316,73.73,173.48,0
2021-07-03 06:00:00,38.38,15.45370416,65.1,156.5075,0
2021-07-03 06:15:00,34.8,15.88957139,66.98,212.30875,0
2021-07-03 06:30:00,33.11,16.32543862,69.86,190.19125,0
2021-07-03 06:45:00,43.53,16.76130584,71.87,211.4575,0
2021-07-03 07:00:00,41.07,17.19717307,64.48,153.135,0
2021-07-03 07:15:00,43.64,17.54628798,65.68,175.47125,0
2021-07-03 07:30:00,36.51,17.89540289,67.6,242.485,0
2021-07-03 07:45:00,42.63,18.2445178,70.2,218.76,0
2021-07-03 08:00:00,52.49,18.59363271,64.75,508.205,0
2021-07-03 08:15:00,49.05,18.8816841,69.87,549.195,0
2021-07-03 08:30:00,88.2,19.16973549,72.36,546.0925,0
2021-07-03 08:45:00,101.61,19.45778687,75.92,606.0825,0
2021-07-03 09:00:00,96.56,19.74583826,65.03,593.75625,0
2021-07-03 09:15:00,103.47,20.01114874,68.34,557.64375,0
2021-07-03 09:30:00,99.24,20.27645923,70.79,593.8625,0
2021-07-03 09:45:00,108.3,20.54176972,73.8,517.4775,0
2021-07-03 10:00:00,110.87,20.8070802,63.75,557.70125,0
2021-07-03 10:15:00,97.59,21.02564551,66.9,571.8325,0
2021-07-03 10:30:00,101.26,21.24421081,70.01,592.4525,0
2021-07-03 10:45:00,117.44,21.46277612,71.89,526.7375,0
2021-07-03 11:00:00,117.41,21.68134143,64.2,596.8075,0
2021-07-03 11:15:00,103.95,21.88558839,67.01,510.23,0
2021-07-03 11:30:00,113.54,22.08983535,68.88,580.7075,0
2021-07-03 11:45:00,110.63,22.29408231,71.22,542.5425,0
2021-07-03 12:00:00,119.74,22.49832927,63.37,610.4,0
2021-07-03 12:15:00,111.66,22.64909301,66.31,594.585,0
2021-07-03 12:30:00,120.32,22.79985675,67.42,584.1225,0
2021-07-03 12:45:00,130.43,22.95062048,71.24,553.16875,0
2021-07-03 13:00:00,124.69,23.10138422,62.38,615.24625,0
2021-07-03 13:15:00,118.52,23.26688743,66.24,517.67,0
2021-07-03 13:30:00,124.4,23.43239064,67.9,551.11625,0
2021-07-03 13:45:00,121.31,23.59789385,70.48,587.5675,0
2021-07-03 14:00:00,122.41,23.76339706,62.4,598.12375,0
2021-07-03 14:15:00,126.99,23.86741561,64.5,590.7975,0
2021-07-03 14:30:00,125.57,23.97143417,67.32,525.57125,0
2021-07-03 14:45:00,137.94,24.07545272,69.1,578.3525,0
2021-07-03 15:00:00,122.56,24.17947128,61.97,537.79,0
2021-07-03 15:15:00,127.87,24.1449388,64.88,581.8125,0
2021-07-03 15:30:00,118,24.11040633,66.19,563.1475,0
2021-07-03 15:45:00,137.16,24.07587385,69.07,624.43375,0
2021-07-03 16:00:00,128.43,24.04134137,61.98,523.5925,0
2021-07-03 16:15:00,137.13,23.96806514,63.87,538.41125,0
2021-07-03 16:30:00,114.57,23.89478892,66.54,610.15,0
2021-07-03 16:45:00,127.39,23.82151269,67.79,554.19125,0
2021-07-03 17:00:00,137.3,23.74823646,63.62,623.9525,0
2021-07-03 17:15:00,121.79,23.5334613,65.16,588.05125,0
2021-07-03 17:30:00,130.93,23.31868614,65.5,518.16125,0
2021-07-03 17:45:00,130.19,23.10391099,66.88,611.285,0
2021-07-03 18:00:00,114.21,22.88913583,63.19,593.50125,0
2021-07-03 18:15:00,128.34,22.57792242,63.44,558.05625,0
2021-07-03 18:30:00,121.5,22.26670901,66.04,558.99875,0
2021-07-03 18:45:00,119.33,21.9554956,66.53,567.49125,0
2021-07-03 19:00:00,117.41,21.64428218,62.43,187.6825,0
2021-07-03 19:15:00,112.99,21.23410375,61.8,142.64875,0
2021-07-03 19:30:00,50.76,20.82392531,63.64,144.4975,0
2021-07-03 19:45:00,44.28,20.41374688,64.13,188.98125,0
2021-07-03 20:00:00,43.94,20.00356844,61.1,231.4025,0
2021-07-03 20:15:00,49.4,19.7070945,61.79,139.90125,0
2021-07-03 20:30:00,54.82,19.41062056,63.04,213.98,0
2021-07-03 20:45:00,41.39,19.11414662,63.94,236.0125,0
2021-07-03 21:00:00,51.8,18.81767268,61.35,240.50125,0
2021-07-03 21:15:00,53.77,18.61595248,62.97,175.89875,0
2021-07-03 21:30:00,53.32,18.41423229,63.77,219.0875,0
2021-07-03 21:45:00,44.59,18.21251209,62.9,225.3375,0
2021-07-03 22:00:00,49.63,18.0107919,61.47,176.86875,0
2021-07-03 22:15:00,49.61,17.85202673,62.18,127.24875,0
2021-07-03 22:30:00,61.6324708,17.69326157,63.68,179.16625,1
2021-07-03 22:45:00,35.9,17.53449641,63.87,173.8825,0
2021-07-03 23:00:00,42.62,17.37573124,62.15,156.3025,0
2021-07-03 23:15:00,40.96,17.22412525,62.98,227.11375,0
2021-07-03 23:30:00,38.19,17.07251926,62.77,213.13125,0
2021-07-03 23:45:00,48.04,16.92091326,62.39,218.6375,0
2021-07-04 00:00:00,45.36,16.76930727,64.74,202.07875,0
2021-07-04 00:15:00,45.85,16.65855067,68.94,210.61625,0
2021-07-04 00:30:00,43.5,16.54779407,72.43,194.60125,0
2021-07-04 00:45:00,43.33,16.43703747,76.14,242.0175,0
2021-07-04 01:00:00,39.51,16.32628087,64.51,232.2025,0
2021-07-04 01:15:00,43.46,16.22015668,67.56,213.8625,0
2021-07-04 01:30:00,40.85,16.11403248,69.74,196.61125,0
2021-07-04 01:45:00,42.71,16.00790829,72.91,140.07625,0
2021-07-04 02:00:00,39.2,15.90178409,62.77,142.49375,0
2021-07-04 02:15:00,31.84,15.8230332,66.01,237.69125,0
2021-07-04 02:30:00,31.24,15.74428231,67.95,175.66125,0
2021-07-04 02:45:00,45.44,15.66553142,71.06,194.98,0
2021-07-04 03:00:00,36.46,15.58678053,62.88,149.02,0
2021-07-04 03:15:00,37.96,15.57035655,64.53,172.96375,0
2021-07-04 03:30:00,31.92,15.55393257,67.45,247.00625,0
2021-07-04 03:45:00,36.94,15.53750858,69.02,143.7025,0
2021-07-04 04:00:00,45.28,15.5210846,63.13,220.88375,0
2021-07-04 04:15:00,32.24,15.66174127,65.42,207.9075,0
2021-07-04 04:30:00,40.91,15.80239794,65.29,184.69875,0
2021-07-04 04:45:00,42.03,15.94305461,68.57,160.195,0
2021-07-04 05:00:00,38.62,16.08371128,61.66,193.54625,0
2021-07-04 05:15:00,36.1,16.33049215,63.2,211.8425,0
2021-07-04 05:30:00,39.67,16.57727301,66.12,135.21625,0
2021-07-04 05:45:00,44.94,16.8470026,74.17,223.3525,0
2021-07-04 06:00:00,45.91,17.09412009,64.71,140.38875,0
2021-07-04 06:15:00,44.47,17.39943248,67.34,166.74625,0
2021-07-04 06:30:00,34.07,17.70474486,70.31,201.09625,0
2021-07-04 06:45:00,40.84,18.01005725,71.41,244.8825,0
2021-07-04 07:00:00,45.29,18.31536964,63.13,247.505,0
2021-07-04 07:15:00,50.54,18.5392935,64.84,185.9025,0
2021-07-04 07:30:00,51.01,18.76321737,68.4,237.695,0
2021-07-04 07:45:00,46.68,18.98714123,70.27,128.93375,0
2021-07-04 08:00:00,54.15,19.2110651,65.27,579.05875,0
2021-07-04 08:15:00,37.51,19.47505067,69.86,580.2225,0
2021-07-04 08:30:00,100.73,19.73903624,72.92,603.97,0
2021-07-04 08:45:00,108.58,20.00302181,74.92,500.4575,0
2021-07-04 09:00:00,107.55,20.26700739,63.86,602.32125,0
2021-07-04 09:15:00,90.54,20.49767849,68.58,557.275,0
2021-07-04 09:30:00,103.76,20.72834959,70.86,554.61375,0
2021-07-04 09:45:00,112.12,20.95902069,73.93,613,0
2021-07-04 10:00:00,106.6,21.18969178,63.73,524.9325,0
2021-07-04 10:15:00,113.66,21.39421735,66.96,510.83625,0
2021-07-04 10:30:00,98.03,21.59874291,70.4,602.13375,0
2021-07-04 10:45:00,108.92,21.80326848,72.1,597.185,0
2021-07-04 11:00:00,120.71,22.00779404,63.89,595.00625,0
2021-07-04 11:15:00,116.18,22.21695833,66.16,590.445,0
2021-07-04 11:30:00,114.7,22.42612261,69.3,550.99125,0
2021-07-04 11:45:00,126.97,22.6352869,71.18,621.91,0
2021-07-04 12:00:00,117.7,22.84445119,63.94,511.68375,0
2021-07-04 12:15:00,126.42,23.09367719,66.63,517.8375,0
2021-07-04 12:30:00,106.94,23.34290318,68.46,523.22375,0
2021-07-04 12:45:00,118.81,23.59212918,69.99,594.94625,0
2021-07-04 13:00:00,117.14,23.84135517,63.28,501.4275,0
2021-07-04 13:15:00,127.97,23.97714328,66.05,610.295,0
2021-07-04 13:30:00,110.32,24.11293139,66.6,547.56875,0
2021-07-04 13:45:00,141.03,24.24871949,70.21,597.895,0
2021-07-04 14:00:00,125.3,24.3845076,62.57,549.42625,0
2021-07-04 14:15:00,134.07,24.44523271,65.09,581.08125,0
2021-07-04 14:30:00,120.32,24.50595783,66.61,504.43625,0
2021-07-04 14:45:00,138.57,24.56668294,68.6,593.4925,0
2021-07-04 15:00:00,119.99,24.62740806,62.61,516.50125,0
2021-07-04 15:15:00,134.1,24.57047826,65.19,602.1575,0
2021-07-04 15:30:00,116.88,24.51354847,67.11,593.46875,0
2021-07-04 15:45:00,142.15,24.45661867,68.87,564.31375,0
2021-07-04 16:00:00,135.54,24.39968888,62.52,613.945,0
2021-07-04 16:15:00,126.59,24.29763695,64.37,517.35375,0
2021-07-04 16:30:00,132.2,24.19558502,65.84,543.71375,0
2021-07-04 16:45:00,123.92,24.09353308,68.69,561.43,0
2021-07-04 17:00:00,125.48,23.99148115,63.15,585.7725,0
2021-07-04 17:15:00,125.66,23.83165602,63.55,621.64,0
2021-07-04 17:30:00,124.82,23.67183089,66.49,594.61375,0
2021-07-04 17:45:00,139.47,23.51200576,66.4,565.6675,0
2021-07-04 18:00:00,132.82,23.35218063,63.15,506.51875,0
2021-07-04 18:15:00,121.4,23.03337377,64.72,589.71625,0
2021-07-04 18:30:00,109.8,22.71456691,66.51,531.52125,0
2021-07-04 18:45:00,127.41,22.39576006,67.85,587.8925,0
2021-07-04 19:00:00,113.15,22.0769532,61.41,185.535,0
2021-07-04 19:15:00,117.95,21.66916718,62.7,138.29125,0
2021-07-04 19:30:00,50.88,21.26138116,63.75,155.1075,0
2021-07-04 19:45:00,44.88,20.85359514,63.33,153.3625,0
2021-07-04 20:00:00,46.28,20.44580912,62.24,196.62125,0
2021-07-04 20:15:00,44.86,20.16706397,63.26,188.0275,0
2021-07-04 20:30:00,51.13,19.88831882,63.73,193.4625,0
2021-07-04 20:45:00,49.59,19.60957367,64.49,176.95375,0
2021-07-04 21:00:00,49.28,19.33082852,62.46,211.24,0
2021-07-04 21:15:00,46.01,19.12967657,61.36,204.57625,0
2021-07-04 21:30:00,50.19,18.92852463,63.7,220.015,0
2021-07-04 21:45:00,49.67,18.72737268,63.95,137.85625,0
2021-07-04 22:00:00,52.02,18.52622073,61.02,241.90125,0
2021-07-04 22:15:00,38.45,18.35543135,62.29,192.245,0
2021-07-04 22:30:00,52.81,18.18464196,62.23,207.3325,0
2021-07-04 22:45:00,46.62,18.01385257,64.18,234.29125,0
2021-07-04 23:00:00,47.79,17.84306318,60.64,219.01375,0
2021-07-04 23:15:00,51.2,17.68408146,62.19,138.82125,0
2021-07-04 23:30:00,47.65,17.52509973,62.03,206.4775,0
2021-07-04 23:45:00,37.47,17.366118,63.48,240.8875,0
2021-07-05 00:00:00,46,17.20713628,278.39,353.66125,0
2021-07-05 00:15:00,50.44,17.077252,308.59,367.54125,0
2021-07-05 00:30:00,64.36,16.94736772,333.51,370.6175,0
2021-07-05 00:45:00,28.12,16.81748345,360.19,257.31125,0
2021-07-05 01:00:00,26.88,16.68759917,271.57,341.71,0
2021-07-05 01:15:00,23.17,16.62307874,291.13,373.80375,0
2021-07-05 01:30:00,24.51,16.5585583,317.74,303.79,0
2021-07-05 01:45:00,27.94,16.49403787,333.8,270.16625,0
2021-07-05 02:00:00,25.09,16.42951743,265.07,271.355,0
2021-07-05 02:15:00,23.4,16.34264678,282.1,324.0375,0
2021-07-05 02:30:00,23,16.25577613,303.4,274.985,0
2021-07-05 02:45:00,26.17,16.16890548,318.27,282.805,0
2021-07-05 03:00:00,24.04,16.08203483,262.34,296.64,0
2021-07-05 03:15:00,23.61,16.05378078,273.61,317.9475,0
2021-07-05 03:30:00,23.55,16.02552673,290.54,290.28,0
2021-07-05 03:45:00,25.74,15.99727268,307.65,269.00875,0
2021-07-05 04:00:00,24.48,15.96901864,261.53,271.03125,0
2021-07-05 04:15:00,23.46,16.09468589,272.5,296.18,0
2021-07-05 04:30:00,23.21,16.22035314,285.69,319.97,0
2021-07-05 04:45:00,25.44,16.3460204,295.07,262.9175,0
2021-07-05 05:00:00,26,16.47168765,260.12,347.795,0
2021-07-05 05:15:00,24.15,16.74832429,271.34,254.2775,0
2021-07-05 05:30:00,26.71,17.02496093,282.58,304.5575,0
2021-07-05 05:45:00,24.89,16.99958852,351.34,338.2175,0
2021-07-05 06:00:00,26.75,17.27139631,272.82,259.51875,0
2021-07-05 06:15:00,26.13,17.57055062,292.96,350.0875,0
2021-07-05 06:30:00,24.11,17.86970492,313.96,254.32125,0
2021-07-05 06:45:00,29.44,18.16885923,324.78,329.05,0
2021-07-05 07:00:00,26.1,18.46801354,260.49,372.84625,0
2021-07-05 07:15:00,28.25,18.77296862,283.95,251.1425,0
2021-07-05 07:30:00,29.66,19.0779237,298.7,315.1875,0
2021-07-05 07:45:00,28.36,19.38287879,309.71,372.86125,0
2021-07-05 08:00:00,30.23,19.68783387,278.41,12.1125,0
2021-07-05 08:15:00,32.07,19.9509405,307.56,52.92375,0
2021-07-05 08:30:00,20.27,20.21404712,338.86,31.40375,0
2021-07-05 08:45:00,22.1,20.47715375,362.71,47.3325,0
2021-07-05 09:00:00,21.47,20.74026038,270.23,74.45375,0
2021-07-05 09:15:00,22.15,20.98845072,298.19,103.20375,0
2021-07-05 09:30:00,23.11,21.23664107,320.34,75.785,0
2021-07-05 09:45:00,25.29,21.48483142,343.79,107.01,0
2021-07-05 10:00:00,24.2,21.73302176,269.69,72.6175,0
2021-07-05 10:15:00,25.35,21.89668652,289.21,40.86,0
2021-07-05 10:30:00,24.18,22.06035127,316.6,86.675,0
2021-07-05 10:45:00,23.7,22.22401602,335.83,113.09,0
2021-07-05 11:00:00,25.56,22.38768077,262.82,24.9725,0
2021-07-05 11:15:00,26.39,22.56253274,286.41,18.42375,0
2021-07-05 11:30:00,23.38,22.7373847,303.19,18.39625,0
2021-07-05 11:45:00,23.49,22.91223666,323.84,76.3925,0
2021-07-05 12:00:00,23.6,23.08708863,263.7,105.67375,0
2021-07-05 12:15:00,25.95,23.10283359,283.48,95.76375,0
2021-07-05 12:30:00,26.88,23.11857855,298.4,16.62125,0
2021-07-05 12:45:00,27.33,23.13432352,314.62,50.87875,0
2021-07-05 13:00:00,23.82,23.15006848,264.69,123.1325,0
2021-07-05 13:15:00,25.14,23.08543126,282.28,97.4625,0
2021-07-05 13:30:00,27.62,23.02079404,294.69,11.17625,0
2021-07-05 13:45:00,27.27,22.95615682,313.75,89.43,0
2021-07-05 14:00:00,23.44,22.89151961,261.87,50.45125,0
2021-07-05 14:15:00,26.38,22.86500177,280.22,33.82375,0
2021-07-05 14:30:00,24.74,22.83848394,290.68,12.65625,0
2021-07-05 14:45:00,24.35,22.81196611,307.58,69.8375,0
2021-07-05 15:00:00,23.36,22.78544827,259.16,90.66375,0
2021-07-05 15:15:00,25.54,22.73531299,277.01,60.94625,0
2021-07-05 15:30:00,26.11,22.68517772,288.08,55.71875,0
2021-07-05 15:45:00,25.39,22.63504244,305.96,118.085,0
2021-07-05 16:00:00,24.94,22.58490716,260.73,56.09125,0
2021-07-05 16:15:00,27.21,22.44983195,271.76,20.0875,0
2021-07-05 16:30:00,24.56,22.31475673,282.6,102.925,0
2021-07-05 16:45:00,23.21,22.17968152,300.32,34.9525,0
2021-07-05 17:00:00,26.42,22.0446063,257.23,13.91875,0
2021-07-05 17:15:00,23.46,21.83826441,268.33,54.945,0
2021-07-05 17:30:00,22.41,21.63192252,279.65,5.48125,0
2021-07-05 17:45:00,23.99,21.42558063,295.38,41.5025,0
2021-07-05 18:00:00,21.71,21.21923874,256.02,75.0225,0
2021-07-05 18:15:00,22.84,20.90185343,269.22,80.22125,0
2021-07-05 18:30:00,23.61,20.58446811,277.52,100.88625,0
2021-07-05 18:45:00,23.88,20.26708279,290.32,84.9225,0
2021-07-05 19:00:00,24.13,19.94969747,248.01,369.405,0
2021-07-05 19:15:00,23.06,19.5482009,254.7,257.55375,0
2021-07-05 19:30:00,31.86,19.14670433,257.93,282.1675,0
2021-07-05 19:45:00,29.02,18.74520776,270.38,253.97875,0
2021-07-05 20:00:00,29.03,18.34371119,246.96,333.4375,0
2021-07-05 20:15:00,27.36,18.06775999,251.06,366.58375,0
2021-07-05 20:30:00,29.13,17.79180879,259.16,364.38125,0
2021-07-05 20:45:00,30.88,17.51585758,263.98,368.35125,0
2021-07-05 21:00:00,30.14,17.23990638,248.42,348.7575,0
2021-07-05 21:15:00,29.38,16.95442533,256.38,323.03625,0
2021-07-05 21:30:00,28.07,16.66894428,260.34,276.85875,0
2021-07-05 21:45:00,27.42,16.38346323,267.1,325.1475,0
2021-07-05 22:00:00,25.17,16.09798218,246.15,268.2925,0
2021-07-05 22:15:00,26.13,15.90614223,250,280.3425,0
2021-07-05 22:30:00,23.88,15.71430228,260.3,325.775,0
2021-07-05 22:45:00,24.63,15.52246233,262.48,368.43125,0
2021-07-05 23:00:00,25.57,15.33062238,250.94,328.55875,0
2021-07-05 23:15:00,26.16,15.18270259,255.63,253.84,0
2021-07-05 23:30:00,24.65,15.03478281,259.7,303.01,0
2021-07-05 23:45:00,22.61,14.88686302,263.72,309.5575,0
2021-07-06 00:00:00,23.7,14.73894323,279.17,250.1575,0
2021-07-06 00:15:00,23.49,14.59889592,309.32,266.895,0
2021-07-06 00:30:00,21.51,14.45884861,335.83,294.87625,0
2021-07-06 00:45:00,21.37,14.31880131,360.98,265.79375,0
2021-07-06 01:00:00,21.12,14.178754,273.76,289.44625,0
2021-07-06 01:15:00,19.8,14.09091368,292.62,261.9975,0
2021-07-06 01:30:00,19.75,14.00307335,317.97,342.9425,0
2021-07-06 01:45:00,20.72,13.91523303,335.86,304.20625,0
2021-07-06 02:00:00,22.06,13.82739271,265.77,273.61,0
2021-07-06 02:15:00,20.43,13.74286711,280.5,266.65125,0
2021-07-06 02:30:00,19.34,13.65834152,302.97,315.20625,0
2021-07-06 02:45:00,20.5,13.57381593,313.13,298.9125,0
2021-07-06 03:00:00,21.21,13.48929033,260.2,346.2375,0
2021-07-06 03:15:00,20.14,13.41180854,274.33,368.46125,0
2021-07-06 03:30:00,20.82,13.33432674,295.77,370.5575,0
2021-07-06 03:45:00,22.76,13.25684495,307.47,311.63375,0
2021-07-06 04:00:00,22.2,13.17936316,258.59,297.265,0
2021-07-06 04:15:00,20.29,13.40725079,276.11,276.62,0
2021-07-06 04:30:00,19.94,13.63513842,283.1,252.0575,0
2021-07-06 04:45:00,20.99,13.86302605,299.62,357.99,0
2021-07-06 05:00:00,20.26,14.09091368,260.57,273.54,0
2021-07-06 05:15:00,23.17,14.46257768,270.82,269.68125,0
2021-07-06 05:30:00,21.14,14.83424169,276.76,323.9075,0
2021-07-06 05:45:00,32.40592794,15.47979268,353.32,353.07125,1
2021-07-06 06:00:00,49.88705856,15.85815106,268.36,358.00875,1
2021-07-06 06:15:00,24.54,16.30020187,293.62,369.19625,0
2021-07-06 06:30:00,24.66,16.74225268,311.28,279.49375,0
2021-07-06 06:45:00,28.44,17.18430349,332.2,289.365,0
2021-07-06 07:00:00,25.46,17.62635431,267.64,282.7575,0
2021-07-06 07:15:00,25.86,17.98277886,283.98,345.54,0
2021-07-06 07:30:00,25.69,18.33920342,300.41,357.6175,0
2021-07-06 07:45:00,30.33,18.69562798,313.15,284.47,0
2021-07-06 08:00:00,30.59,19.05205253,279.14,1071.81,0
2021-07-06 08:15:00,28.17,19.43209813,305.26,1086.855,0
2021-07-06 08:30:00,53.24,19.81214372,340.27,1060.0125,0
2021-07-06 08:45:00,59.02,20.19218931,362.04,1060.0625,0
2021-07-06 09:00:00,55.8,20.57223491,276.1,1096.27625,0
2021-07-06 09:15:00,52.95,20.84387682,299.19,1032.575,0
2021-07-06 09:30:00,52.75,21.11551873,322.54,1042.6325,0
2021-07-06 09:45:00,61.06,21.38716064,344.9,1010.42125,0
2021-07-06 10:00:00,59.05,21.65880255,267.93,1106.985,0
2021-07-06 10:15:00,55.84,21.86717383,295.1,1059.85375,0
2021-07-06 10:30:00,57.24,22.07554511,314.87,1082.38625,0
2021-07-06 10:45:00,66.11,22.28391639,337.86,1010.69875,0
2021-07-06 11:00:00,63.5,22.49228767,265.48,1035.30125,0
2021-07-06 11:15:00,58.47,22.45179446,290.3,1049.925,0
2021-07-06 11:30:00,56.81,22.41130126,306.79,1049.87625,0
2021-07-06 11:45:00,66.68,22.37080805,324.83,1024.35625,0
2021-07-06 12:00:00,62.78,22.33031485,268,1065.19,0
2021-07-06 12:15:00,59.82,22.43703132,284.91,1001.25875,0
2021-07-06 12:30:00,59.4,22.54374778,299.36,1014.05,0
2021-07-06 12:45:00,64.83,22.65046425,318.07,1064.285,0
2021-07-06 13:00:00,63.13,22.75718071,266.11,1009.58375,0
2021-07-06 13:15:00,63.36,22.85039944,278.74,1087.3575,0
2021-07-06 13:30:00,59.26,22.94361817,294,1009.75875,0
2021-07-06 13:45:00,69.99,23.0368369,314.79,1048.30375,0
2021-07-06 14:00:00,64.91,23.13005563,259.9,1077.085,0
2021-07-06 14:15:00,64.44,23.18067214,274.37,1069.2575,0
2021-07-06 14:30:00,62.94,23.23128864,295.97,1010.665,0
2021-07-06 14:45:00,71.11,23.28190515,306.96,1063.25875,0
2021-07-06 15:00:00,66.27,23.33252165,256.57,1050.98,0
2021-07-06 15:15:00,65.23,23.32999083,270.25,1116.9425,0
2021-07-06 15:30:00,63.27,23.32746,284.99,1011.15875,0
2021-07-06 15:45:00,74.11,23.32492918,302.84,1064.71625,0
2021-07-06 16:00:00,66.98,23.32239835,256.43,1074.90125,0
2021-07-06 16:15:00,66.77,23.24267736,270.52,1029.2875,0
2021-07-06 16:30:00,64.37,23.16295636,283.76,1005.77625,0
2021-07-06 16:45:00,69.53,23.08323536,300.73,1023.8675,0
2021-07-06 17:00:00,65.9,23.00351437,258.31,1035.58375,0
2021-07-06 17:15:00,64.18,22.81243706,270.63,1123.5,0
2021-07-06 17:30:00,61.83,22.62135976,279.86,1121.585,0
2021-07-06 17:45:00,71.47,22.43028245,294.1,1124.15625,0
2021-07-06 18:00:00,68.6,22.23920514,256.87,1053.87875,0
2021-07-06 18:15:00,66.35,21.93002266,267.67,1112.055,0
2021-07-06 18:30:00,60.77,21.62084017,279.8,1100.22875,0
2021-07-06 18:45:00,67.85,21.31165768,288.13,1022.77375,0
2021-07-06 19:00:00,64.58,21.0024752,248.29,306.5725,0
2021-07-06 19:15:00,58.82,20.63339652,257.09,261.95875,0
2021-07-06 19:30:00,31.55,20.26431783,257.23,288.08625,0
2021-07-06 19:45:00,30.87,19.89523915,262.84,371.255,0
2021-07-06 20:00:00,30.95,19.52616047,252.26,263.11875,0
2021-07-06 20:15:00,33.53,19.22457046,253.46,277.15625,0
2021-07-06 20:30:00,28.79,18.92298045,256.67,296.40875,0
2021-07-06 20:45:00,29.25,18.62139044,266.7,319.7925,0
2021-07-06 21:00:00,29.45,18.31980043,246.41,280.78625,0
2021-07-06 21:15:00,29.73,18.15445318,254.24,266.7525,0
2021-07-06 21:30:00,27.7,17.98910593,255.72,279.295,0
2021-07-06 21:45:00,27.69,17.82375868,260.9,252.7575,0
2021-07-06 22:00:00,27.58,17.65841143,248.89,352.00375,0
2021-07-06 22:15:00,26.35,17.46944314,256.76,264.05,0
2021-07-06 22:30:00,29.19,17.28047485,255.12,258.53,0
2021-07-06 22:45:00,26.41,17.09150657,260.48,336.70375,0
2021-07-06 23:00:00,25.68,16.90253828,251.93,329.75125,0
2021-07-06 23:15:00,28.02,16.7139918,253.93,261.3625,0
2021-07-06 23:30:00,27.24,16.52544532,254.64,369.19,0
2021-07-06 23:45:00,25.08,16.33689884,265.34,253.995,0
2021-07-07 00:00:00,66.79366144,16.14835236,139.25,275.885,1
2021-07-07 00:15:00,38.43953073,15.99945547,155.68,279.09,1
2021-07-07 00:30:00,30.0829869,15.85055858,170.01,303.41875,1
2021-07-07 00:45:00,62.01085632,15.7016617,179.62,320.42875,1
2021-07-07 01:00:00,73.3207506,15.55276481,133.38,357.57125,1
2021-07-07 01:15:00,39.82024772,15.45870247,147.2,297.89375,1
2021-07-07 01:30:00,63.55783019,15.36464014,155.5,305.10875,1
2021-07-07 01:45:00,32.71066764,15.2705778,168.3,252.37125,1
2021-07-07 02:00:00,47.5906832,15.17651546,133.13,254.27375,1
2021-07-07 02:15:00,48.981039,15.10269972,141.48,352.4175,1
2021-07-07 02:30:00,27.97293669,15.02888398,150.42,353.2925,1
2021-07-07 02:45:00,72.78840514,14.95506825,159.56,262.4425,1
2021-07-07 03:00:00,65.18793807,14.88125251,129.39,303.055,1
2021-07-07 03:15:00,64.12082082,14.8200909,136.9,265.53,1
2021-07-07 03:30:00,55.60418682,14.75892929,147.42,304.3275,1
2021-07-07 03:45:00,73.37271662,14.69776768,153.41,319.34625,1
2021-07-07 04:00:00,48.41768057,14.63660607,128.14,261.86,1
2021-07-07 04:15:00,52.88631396,14.86648936,136.81,345.24875,1
2021-07-07 04:30:00,30.57416271,15.09637266,141.79,368.8075,1
2021-07-07 04:45:00,91.70816744,15.32625595,147.73,319.04,1
2021-07-07 05:00:00,68.13631104,15.55613925,128.3,269.985,1
2021-07-07 05:15:00,81.0100848,15.87544503,136.37,311.9725,1
2021-07-07 05:30:00,39.17372909,16.19475082,139.26,296.75125,1
2021-07-07 05:45:00,32.78,16.47176708,174.78,346.1175,0
2021-07-07 06:00:00,34.53,16.79025519,134.98,295.1225,0
2021-07-07 06:15:00,34.65,17.16638248,145.81,370.70375,0
2021-07-07 06:30:00,31.89,17.54250978,154.31,289.285,0
2021-07-07 06:45:00,42.05,17.91863707,165.63,317.3925,0
2021-07-07 07:00:00,35.97,18.29476437,130.84,264.82,0
2021-07-07 07:15:00,37.41,18.67089167,142,314.31125,0
2021-07-07 07:30:00,33.79,19.04701896,150.26,287.41,0
2021-07-07 07:45:00,42.27,19.42314626,155.02,371.49125,0
2021-07-07 08:00:00,39.35,19.79927356,140.64,1060.16375,0
2021-07-07 08:15:00,44.55,20.09967052,153.09,1091.485,0
2021-07-07 08:30:00,89.78,20.40006749,169.83,1070.4425,0
2021-07-07 08:45:00,100.66,20.70046446,180.73,1038.45125,0
2021-07-07 09:00:00,94.04,21.00086143,136.83,1023.83625,0
2021-07-07 09:15:00,85.86,21.23604617,150.95,1071.985,0
2021-07-07 09:30:00,81.99,21.47123091,163.66,1122.71875,0
2021-07-07 09:45:00,106.46,21.70641565,173.4,1079.00125,0
2021-07-07 10:00:00,103.26,21.94160039,132.69,1029.29,0
2021-07-07 10:15:00,94.65,22.07328702,147.26,1095.13125,0
2021-07-07 10:30:00,87.95,22.20497364,157.96,1061.015,0
2021-07-07 10:45:00,114.35,22.33666027,167.11,1120.94875,0
2021-07-07 11:00:00,103.27,22.4683469,132.43,1026.29875,0
2021-07-07 11:15:00,102.79,22.64757534,144.45,1060.705,0
2021-07-07 11:30:00,92.69,22.82680378,153.51,1095.005,0
2021-07-07 11:45:00,114.94,23.00603223,161.67,1108.15,0
2021-07-07 12:00:00,110.85,23.18526067,130.35,1048.3325,0
2021-07-07 12:15:00,107.17,23.2803443,142.83,1067.625,0
2021-07-07 12:30:00,99.05,23.37542794,150.52,1080.6,0
2021-07-07 12:45:00,119.47,23.47051157,157.81,1094.84625,0
2021-07-07 13:00:00,112.6,23.56559521,130.11,1064.89625,0
2021-07-07 13:15:00,109.28,23.57106462,139.25,1000.37125,0
2021-07-07 13:30:00,103.14,23.57653403,146.42,1001.72875,0
2021-07-07 13:45:00,114.25,23.58200344,156.79,1052.70375,0
2021-07-07 14:00:00,108.45,23.58747286,130.01,1082.0275,0
2021-07-07 14:15:00,108.4,23.58747286,139.71,1078.3525,0
2021-07-07 14:30:00,105,23.58747286,145.2,1017.05,0
2021-07-07 14:45:00,121.42,23.58747286,153.82,1041.76,0
2021-07-07 15:00:00,109.45,23.58747286,129.3,1021.03,0
2021-07-07 15:15:00,108,23.52983366,135.32,1085.7575,0
2021-07-07 15:30:00,101.48,23.47219447,142.65,1036.66375,0
2021-07-07 15:45:00,121.82,23.41455527,152.06,1018.95875,0
2021-07-07 16:00:00,112.92,23.35691608,130.83,1075.63875,0
2021-07-07 16:15:00,106.53,23.28286865,136.2,1117.4675,0
2021-07-07 16:30:00,105.42,23.20882122,142.39,1036.7375,0
2021-07-07 16:45:00,122.04,23.13477378,148.42,1051.51375,0
2021-07-07 17:00:00,110.95,23.06072635,127.69,1075.775,0
2021-07-07 17:15:00,107.45,22.84699854,134.3,1068.215,0
2021-07-07 17:30:00,104.95,22.63327072,143.25,1120.6175,0
2021-07-07 17:45:00,116.5,22.41954291,145.83,1079.81875,0
2021-07-07 18:00:00,115.14,22.20581509,126.33,1100.4375,0
2021-07-07 18:15:00,104.9,21.9171984,132.48,1030.86,0
2021-07-07 18:30:00,103.64,21.6285817,141.64,1046.03125,0
2021-07-07 18:45:00,108.79,21.33996501,146.02,1096.41125,0
2021-07-07 19:00:00,104.54,21.05134831,126.45,350.5325,0
2021-07-07 19:15:00,100.99,20.62347196,128.47,342.46625,0
2021-07-07 19:30:00,45.02,20.19559561,130.63,328.92125,0
2021-07-07 19:45:00,47.11,19.76771925,134.66,371.95125,0
2021-07-07 20:00:00,44.66,19.3398429,126.52,361.47375,0
2021-07-07 20:15:00,46.58,19.02556204,127.57,313.61375,0
2021-07-07 20:30:00,44.26,18.71128118,128.47,252.445,0
2021-07-07 20:45:00,41.64,18.39700031,131.86,287.6625,0
2021-07-07 21:00:00,36.41,18.08271945,124.03,275.72375,0
2021-07-07 21:15:00,38.21,17.8647844,128.05,268.1825,0
2021-07-07 21:30:00,36.39,17.64684934,131.19,327.7375,0
2021-07-07 21:45:00,36.56,17.42891429,132.8,374.36375,0
2021-07-07 22:00:00,39.53,17.21097923,125.77,371.8525,0
2021-07-07 22:15:00,41.52,16.97284942,126.33,251.8075,0
2021-07-07 22:30:00,40.5,16.73471961,130.59,327.26125,0
2021-07-07 22:45:00,33.35,16.4965898,131.06,314.345,0
2021-07-07 23:00:00,37.65,16.25845999,125.21,349.00375,0
2021-07-07 23:15:00,35.69,16.0573539,128,294.46,0
2021-07-07 23:30:00,37.23,15.85624781,128.8,263.375,0
2021-07-07 23:45:00,34.33,15.65514171,129.47,318.48875,0
2021-07-08 00:00:00,31.64,15.45403562,283.34,272.78,0
2021-07-08 00:15:00,34.39,15.26555125,309.48,256.26125,0
2021-07-08 00:30:00,31.21,15.07706687,333.83,335.71875,0
2021-07-08 00:45:00,21.9,14.8885825,356.36,345.07,0
2021-07-08 01:00:00,22.95,14.70009813,270.69,351.285,0
2021-07-08 01:15:00,22.33,14.59365495,297.82,261.18125,0
2021-07-08 01:30:00,21.77,14.48721176,315.69,363.96125,0
2021-07-08 01:45:00,21.47,14.38076858,335.12,311.0225,0
2021-07-08 02:00:00,23.14,14.2743254,263.81,374.2675,0
2021-07-08 02:15:00,21.31,14.14390094,285.03,345.92625,0
2021-07-08 02:30:00,22.03,14.01347649,301.13,353.7125,0
2021-07-08 02:45:00,23.16,13.88305204,315.4,355.84125,0
2021-07-08 03:00:00,22.46,13.75262758,261.51,343.86875,0
2021-07-08 03:15:00,21.94,13.74337165,273.86,276.30125,0
2021-07-08 03:30:00,21.24,13.73411572,290.2,334.8325,0
2021-07-08 03:45:00,21.01,13.72485979,308.2,333.13,0
2021-07-08 04:00:00,22.12,13.71560387,255.45,343.1325,0
2021-07-08 04:15:00,21.69,13.8422418,275.11,259.90375,0
2021-07-08 04:30:00,21.61,13.96887974,281.42,346.64625,0
2021-07-08 04:45:00,21.11,14.09551768,298.56,332.27375,0
2021-07-08 05:00:00,23.03,14.22215562,258.69,344.855,0
2021-07-08 05:15:00,22.72,14.41526795,270.74,267.42375,0
2021-07-08 05:30:00,22.82,14.60838029,279.43,354.90875,0
2021-07-08 05:45:00,22.23,14.80149263,293.07,320.075,0
2021-07-08 06:00:00,24.6,14.99460496,257.24,286.78125,0
2021-07-08 06:15:00,23.72,15.32487334,266.76,254.60875,0
2021-07-08 06:30:00,22.9,15.65514171,272.94,365.30875,0
2021-07-08 06:45:00,23.5,15.98541009,283.9,317.24875,0
2021-07-08 07:00:00,27.08,16.31567846,257.54,264.9525,0
2021-07-08 07:15:00,22.89,16.76951778,298.73,280.9425,0
2021-07-08 07:30:00,23.98,17.07769046,317.39,260.13625,0
2021-07-08 07:45:00,26.04,17.38586314,341.66,298.97375,0
2021-07-08 08:00:00,25.02,17.69403582,288.25,1106.19375,0
2021-07-08 08:15:00,26.07,17.96273183,330.05,1011.2575,0
2021-07-08 08:30:00,47.4,18.23142785,364.14,1103.89125,0
2021-07-08 08:45:00,50.61,18.50012386,393.69,1072.19875,0
2021-07-08 09:00:00,49.81,18.76881988,277.1,1124.07,0
2021-07-08 09:15:00,46.57,18.93521615,315.87,1094.035,0
2021-07-08 09:30:00,46.17,19.10161241,345.93,1121.69625,0
2021-07-08 09:45:00,57.09,19.26800868,374.01,1053.81,0
2021-07-08 10:00:00,53.75,19.43440495,273.9,1078.28625,0
2021-07-08 10:15:00,49.28,19.62414763,307.07,1033.34625,0
2021-07-08 10:30:00,48.15,19.81389032,329.23,1118.49,0
2021-07-08 10:45:00,57.5,20.003633,353.26,1002.48625,0
2021-07-08 11:00:00,56.74,20.19337568,268.02,1002.21875,0
2021-07-08 11:15:00,51.15,20.35085787,298.34,1059.91625,0
2021-07-08 11:30:00,49.41,20.50834005,315.32,1000.7025,0
2021-07-08 11:45:00,61.34,20.66582223,340.61,1069.76625,0
2021-07-08 12:00:00,55.57,20.82330441,265.86,1025.58,0
2021-07-08 12:15:00,56.26,20.91371871,290.32,1063.08125,0
2021-07-08 12:30:00,52.52,21.00413301,311.69,1104.95625,0
2021-07-08 12:45:00,63.18,21.09454731,334.47,1067.685,0
2021-07-08 13:00:00,61.4,21.18496161,262.85,1119.9975,0
2021-07-08 13:15:00,57.5,21.2044877,287.27,1007.26,0
2021-07-08 13:30:00,56.74,21.22401379,301.03,1017.5975,0
2021-07-08 13:45:00,61.94,21.24353989,318.13,1069.72625,0
2021-07-08 14:00:00,58.9,21.26306598,261.66,1122.14625,0
2021-07-08 14:15:00,59.03,21.24269093,279.37,1085.39,0
2021-07-08 14:30:00,58.7,21.22231587,300.25,1010.17375,0
2021-07-08 14:45:00,65.21,21.20194082,318.94,1091.4575,0
2021-07-08 15:00:00,59.53,21.18156577,260.95,1068.18,0
2021-07-08 15:15:00,59.64,21.14548494,279.07,1073.23,0
2021-07-08 15:30:00,56.52,21.10940412,290.91,1028.3125,0
2021-07-08 15:45:00,64.48,21.0733233,309.85,1042.21375,0
2021-07-08 16:00:00,59.86,21.03724247,258.57,1035.905,0
2021-07-08 16:15:00,58.46,20.87891133,275.75,1060.98,0
2021-07-08 16:30:00,55.57,20.72058019,286.55,1046.35875,0
2021-07-08 16:45:00,62.98,20.56224904,303.33,1017.22,0
2021-07-08 17:00:00,59.36,20.4039179,257.54,1035.82875,0
2021-07-08 17:15:00,56.36,20.21629762,276.88,1097.08,0
2021-07-08 17:30:00,54.49,20.02867734,288.4,1104.57375,0
2021-07-08 17:45:00,62.36,19.84105706,299.31,1077.75625,0
2021-07-08 18:00:00,59.13,19.65343677,256.49,1067.385,0
2021-07-08 18:15:00,56.17,19.50062387,268.88,1114.8375,0
2021-07-08 18:30:00,54.06,19.34781097,285.86,1073.12375,0
2021-07-08 18:45:00,61.14,19.19499808,298.17,1105.22125,0
2021-07-08 19:00:00,57.25,19.04218518,251.89,336.6425,0
2021-07-08 19:15:00,55.36,18.74759586,256.18,324.6175,0
2021-07-08 19:30:00,29.27,18.45300655,262.97,322.55,0
2021-07-08 19:45:00,30.25,18.15841724,267.82,356.32125,0
2021-07-08 20:00:00,29.5,17.86382793,246.18,369.645,0
2021-07-08 20:15:00,29.93,17.6384289,254.61,271.90375,0
2021-07-08 20:30:00,29.76,17.41302988,261.2,252.2325,0
2021-07-08 20:45:00,26.98,17.18763085,268.71,277.77375,0
2021-07-08 21:00:00,25.66,16.96223182,250.47,314.98375,0
2021-07-08 21:15:00,25.98,16.8034762,256.98,284.85625,0
2021-07-08 21:30:00,26.64,16.64472058,261.94,295.77125,0
2021-07-08 21:45:00,26.1,16.48596495,269.39,362.21625,0
2021-07-08 22:00:00,25.95,16.32720933,249.38,325.2775,0
2021-07-08 22:15:00,27.57,16.17227403,256.35,339.6925,0
2021-07-08 22:30:00,25.92,16.01733873,256.95,345.97375,0
2021-07-08 22:45:00,26.87,15.86240343,265.03,353.53375,0
2021-07-08 23:00:00,26.53,15.70746813,245.2,355.545,0
2021-07-08 23:15:00,26.47,15.57927509,256.92,365.5025,0
2021-07-08 23:30:00,26.01,15.45108204,258.64,338.2325,0
2021-07-08 23:45:00,26.91,15.322889,264.09,332.17375,0
2021-07-09 00:00:00,25.37,15.19469596,248.76,286.98375,0
2021-07-09 00:15:00,24.91,15.06013571,270.55,250.49875,0
2021-07-09 00:30:00,23.24,14.92557546,296.43,286.65125,0
2021-07-09 00:45:00,22.44,14.79101521,315.8,252.68375,0
2021-07-09 01:00:00,22.62,14.65645497,238.89,292.765,0
2021-07-09 01:15:00,20.9,14.51595199,257.33,251.4275,0
2021-07-09 01:30:00,21.24,14.37544902,277.82,305.67,0
2021-07-09 01:45:00,21.92,14.23494605,289.84,305.115,0
2021-07-09 02:00:00,22.68,14.09444308,229.19,306.64375,0
2021-07-09 02:15:00,21.82,13.95818491,251.9,307.155,0
2021-07-09 02:30:00,21.32,13.82192674,266.47,334.0225,0
2021-07-09 02:45:00,23.03,13.68566857,279.67,323.03875,0
2021-07-09 03:00:00,22.73,13.54941041,225.51,295.7325,0
2021-07-09 03:15:00,21.78,13.51842335,240.21,329.57,0
2021-07-09 03:30:00,20.67,13.48743629,253.1,348.62625,0
2021-07-09 03:45:00,23.36,13.45644923,263.92,305.08,0
2021-07-09 04:00:00,23.21,13.42546217,227.85,345.32875,0
2021-07-09 04:15:00,21.64,13.56214481,238.07,294.69625,0
2021-07-09 04:30:00,22.5,13.69882746,251.29,273.46,0
2021-07-09 04:45:00,22.63,13.83551011,261.08,265.98875,0
2021-07-09 05:00:00,21.82,13.97219276,226.63,287.94875,0
2021-07-09 05:15:00,21.5,14.30625874,234.49,373.26375,0
2021-07-09 05:30:00,22.3,14.64032472,246.37,320.81,0
2021-07-09 05:45:00,22.13,14.77957383,307.03,359.7825,0
2021-07-09 06:00:00,24.74,15.10929361,234.37,286.9925,0
2021-07-09 06:15:00,24.71,15.43608068,254.34,321.31875,0
2021-07-09 06:30:00,22.72,15.76286775,273.32,335.6625,0
2021-07-09 06:45:00,26.71,16.08965482,289.66,303.65,0
2021-07-09 07:00:00,26.85,16.4164419,228.21,306.36,0
2021-07-09 07:15:00,25.63,16.72186212,248.83,301.87125,0
2021-07-09 07:30:00,25.66,17.02728235,263.81,342.8425,0
2021-07-09 07:45:00,28.43,17.33270258,270.91,304.7425,0
2021-07-09 08:00:00,29.4,17.6381228,241.1,1060.5475,0
2021-07-09 08:15:00,27.9,17.89410601,268.87,1095.22125,0
2021-07-09 08:30:00,53.38,18.15008922,294.85,1071.24,0
2021-07-09 08:45:00,59.89,18.40607243,316.72,1096.99,0
2021-07-09 09:00:00,55.53,18.66205563,241.19,1056.6225,0
2021-07-09 09:15:00,53.86,18.94862276,260.18,1093.6475,0
2021-07-09 09:30:00,50.96,19.23518988,280.9,1078.7,0
2021-07-09 09:45:00,63.43,19.52175701,305.6,1011.89625,0
2021-07-09 10:00:00,60.52,19.80832414,233.07,1036.42375,0
2021-07-09 10:15:00,55.8,20.02241156,256.94,1065.10875,0
2021-07-09 10:30:00,54.3,20.23649899,276.88,1065.3475,0
2021-07-09 10:45:00,66.93,20.45058642,290.39,1104.0975,0
2021-07-09 11:00:00,63.24,20.66467385,232.95,1048.5925,0
2021-07-09 11:15:00,62.16,20.83602759,249.34,1068.7575,0
2021-07-09 11:30:00,58.75,21.00738132,267.23,1104.37875,0
2021-07-09 11:45:00,69.57,21.17873506,282.22,1082.425,0
2021-07-09 12:00:00,68.44,21.35008879,233.2,1001.2225,0
2021-07-09 12:15:00,64.89,21.51809086,249.4,1058.43125,0
2021-07-09 12:30:00,59.96,21.68609293,260.62,1049.56,0
2021-07-09 12:45:00,71.26,21.85409501,281.78,1058.7825,0
2021-07-09 13:00:00,68.14,22.02209708,226.65,1063.60375,0
2021-07-09 13:15:00,66.83,22.08326492,241.6,1001.0425,0
2021-07-09 13:30:00,63.87,22.14443275,257.08,1073.2375,0
2021-07-09 13:45:00,71.18,22.20560059,271.08,1053.85375,0
2021-07-09 14:00:00,71.66,22.26676843,230.09,1117.205,0
2021-07-09 14:15:00,68.02,22.32248981,244.56,1087.775,0
2021-07-09 14:30:00,68.44,22.3782112,252.46,1037.67625,0
2021-07-09 14:45:00,75.4,22.43393258,269.62,1115.02875,0
2021-07-09 15:00:00,70.14,22.48965397,229.93,1003.49875,0
2021-07-09 15:15:00,72.13,22.47582836,238.54,1037.005,0
2021-07-09 15:30:00,64.31,22.46200275,249.92,1105.34,0
2021-07-09 15:45:00,73.11,22.44817715,266.49,1093.2175,0
2021-07-09 16:00:00,74.44,22.43435154,226.45,1110.99125,0
2021-07-09 16:15:00,71.29,22.32626043,236.31,1033.9775,0
2021-07-09 16:30:00,68.69,22.21816932,247.3,1092.33,0
2021-07-09 16:45:00,72.74,22.11007821,263.17,1057.18375,0
2021-07-09 17:00:00,73.02,22.00198711,226.98,1075.02375,0
2021-07-09 17:15:00,68.92,21.92531783,236.56,1039.57875,0
2021-07-09 17:30:00,66.59,21.84864856,245.5,1044.67,0
2021-07-09 17:45:00,71.74,21.77197928,258.01,1063.3775,0
2021-07-09 18:00:00,69.73,21.69531001,224.29,1086.73125,0
2021-07-09 18:15:00,67.96,21.3400338,236.25,1032.9125,0
2021-07-09 18:30:00,65.65,20.9847576,248.58,1049.26125,0
2021-07-09 18:45:00,68.61,20.6294814,257.48,1109.4075,0
2021-07-09 19:00:00,65.79,20.27420519,219.35,316.22875,0
2021-07-09 19:15:00,64.74,19.87451947,222.15,318.19125,0
2021-07-09 19:30:00,31.99,19.47483374,228.17,347.8025,0
2021-07-09 19:45:00,33.46,19.07514801,236.1,275.74,0
2021-07-09 20:00:00,33.82,18.67546228,221.2,357.095,0
2021-07-09 20:15:00,29.9,18.37213684,226.34,274.7075,0
2021-07-09 20:30:00,32.14,18.06881141,225.82,340.37125,0
2021-07-09 20:45:00,29.22,17.76548597,233.2,373.87375,0
2021-07-09 21:00:00,31.02,17.46216053,220.04,325.4375,0
2021-07-09 21:15:00,31.88,17.2799139,221.02,345.3775,0
2021-07-09 21:30:00,29.27,17.09766726,228.23,330.5825,0
2021-07-09 21:45:00,30.44,16.91542062,232.59,264.1,0
2021-07-09 22:00:00,29.5,16.73317398,218.2,257.6025,0
2021-07-09 22:15:00,26.36,16.49143534,222.56,275.84875,0
2021-07-09 22:30:00,25.59,16.2496967,228.78,355.56625,0
2021-07-09 22:45:00,26.47,16.00795806,231.28,356.575,0
2021-07-09 23:00:00,28.69,15.76621941,220.57,366.10375,0
2021-07-09 23:15:00,28.03,15.63257188,224.64,262.37375,0
2021-07-09 23:30:00,27.96,15.49892435,227.53,373.255,0
2021-07-09 23:45:00,24.7,15.36527681,230.69,307.13625,0
2021-07-10 00:00:00,28.06,15.23162928,65.75,153.39625,0
2021-07-10 00:15:00,25.5,15.12772775,68.72,211.18125,0
2021-07-10 00:30:00,20.17,15.02382622,72.47,144.2025,0
2021-07-10 00:45:00,39.02,14.91992469,75.69,216.40625,0
2021-07-10 01:00:00,30.52,14.81602315,64.52,181.52125,0
2021-07-10 01:15:00,36.85,14.73139368,68.17,237.825,0
2021-07-10 01:30:00,32.35,14.64676421,70.21,247.37875,0
2021-07-10 01:45:00,41.54,14.56213474,72.33,144.61125,0
2021-07-10 02:00:00,40.89,14.47750526,62.68,187.3275,0
2021-07-10 02:15:00,29.32,14.37402269,66.46,150.97875,0
2021-07-10 02:30:00,32.9,14.27054012,68.76,205.32125,0
2021-07-10 02:45:00,31.37,14.16705754,70.14,195.5475,0
2021-07-10 03:00:00,35.93,14.06357497,62.48,205.87625,0
2021-07-10 03:15:00,34.08,14.04095125,64.65,183.16625,0
2021-07-10 03:30:00,34.64,14.01832753,66.3,181.37625,0
2021-07-10 03:45:00,34.55,13.99570381,69.24,148.54875,0
2021-07-10 04:00:00,33.62,13.97308009,62.58,216.99875,0
2021-07-10 04:15:00,29.83,14.13018926,64.99,218.36375,0
2021-07-10 04:30:00,36.49,14.28729843,65.91,197.21375,0
2021-07-10 04:45:00,39.46,14.4444076,66.81,141.7625,0
2021-07-10 05:00:00,36.58,14.60151677,61.96,183.80625,0
2021-07-10 05:15:00,30.58,14.87342037,64.08,188.3925,0
2021-07-10 05:30:00,35.64,15.14532397,65.58,203.7025,0
2021-07-10 05:45:00,40.75,15.3456474,74.45,207.6625,0
2021-07-10 06:00:00,31.58,15.61628859,64.81,138.815,0
2021-07-10 06:15:00,38.37,15.95156674,67.83,237.89125,0
2021-07-10 06:30:00,31.05,16.28684488,70.28,134.28625,0
2021-07-10 06:45:00,46.71,16.62212303,71.69,175.76375,0
2021-07-10 07:00:00,33.33,16.95740118,63.23,128.21625,0
