Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-07-10 07:15:00,38.53,17.31686606,64.87,197.82875,0
2021-07-10 07:30:00,33.04,17.67633093,68.57,244.87875,0
2021-07-10 07:45:00,45.8,18.03579581,70.51,181.34125,0
2021-07-10 08:00:00,52.65,18.39526069,65.41,608.2125,0
2021-07-10 08:15:00,43.02,18.69008861,69.25,588.80375,0
2021-07-10 08:30:00,100.51,18.98491654,71.85,544.04625,0
2021-07-10 08:45:00,105.7,19.27974446,76.67,530.6725,0
2021-07-10 09:00:00,96.11,19.57457238,65.09,515.6475,0
2021-07-10 09:15:00,92.7,19.82603099,67.43,531.15875,0
2021-07-10 09:30:00,87.28,20.0774896,71.49,610.79375,0
2021-07-10 09:45:00,102.98,20.32894821,73.2,618.51875,0
2021-07-10 10:00:00,113.47,20.58040682,64.33,590.0425,0
2021-07-10 10:15:00,109.9,20.65797117,67.36,580.32,0
2021-07-10 10:30:00,104.21,20.73553551,69.88,564.4825,0
2021-07-10 10:45:00,114.6,20.81309986,72.78,563.3825,0
2021-07-10 11:00:00,108.33,20.89066421,64.01,616.7275,0
2021-07-10 11:15:00,105.29,20.93611858,66.35,611.62875,0
2021-07-10 11:30:00,109.85,20.98157296,67.93,526.82875,0
2021-07-10 11:45:00,121.46,21.02702734,70.91,620.09375,0
2021-07-10 12:00:00,104.68,21.07248171,63.38,581.14,0
2021-07-10 12:15:00,117.37,21.09583442,66.16,590.6375,0
2021-07-10 12:30:00,107.65,21.11918712,68.55,607.33375,0
2021-07-10 12:45:00,119.65,21.14253983,70.73,569.03875,0
2021-07-10 13:00:00,118.29,21.16589254,62.33,503.07625,0
2021-07-10 13:15:00,109.02,21.16380748,65.55,606.10625,0
2021-07-10 13:30:00,96.43,21.16172241,68.27,610.72625,0
2021-07-10 13:45:00,124.07,21.15963735,69.81,618.55125,0
2021-07-10 14:00:00,119.73,21.15755229,63.37,555.64375,0
2021-07-10 14:15:00,117.34,21.23052949,65.42,500.89,0
2021-07-10 14:30:00,106,21.3035067,67.6,539.365,0
2021-07-10 14:45:00,105.77,21.37648391,69.55,616.59375,0
2021-07-10 15:00:00,109.8,21.44946112,62,562.1025,0
2021-07-10 15:15:00,119.24,21.44237191,65.08,604.8,0
2021-07-10 15:30:00,108.08,21.43528269,65.72,602.47,0
2021-07-10 15:45:00,125.97,21.42819348,68.6,582.58375,0
2021-07-10 16:00:00,120.6,21.42110426,62.5,516.8975,0
2021-07-10 16:15:00,115.91,21.31059592,63.62,581.72625,0
2021-07-10 16:30:00,101.24,21.20008757,66.98,576.945,0
2021-07-10 16:45:00,119.41,21.08957923,66.86,528.73625,0
2021-07-10 17:00:00,116.26,20.97907088,62.58,551.66,0
2021-07-10 17:15:00,103.32,20.85188204,63.83,595.33375,0
2021-07-10 17:30:00,106.4,20.72469319,66.41,533.695,0
2021-07-10 17:45:00,118.75,20.59750434,67.12,532.86,0
2021-07-10 18:00:00,106.25,20.47031549,62.26,583.25875,0
2021-07-10 18:15:00,101.62,20.21093364,64.79,549.75125,0
2021-07-10 18:30:00,107,19.95155179,66.02,601.27,0
2021-07-10 18:45:00,106.98,19.69216994,67.17,588.22875,0
2021-07-10 19:00:00,109.96,19.43278809,62.17,219.21625,0
2021-07-10 19:15:00,104.67,19.11377344,63.02,175.21625,0
2021-07-10 19:30:00,49.88,18.79475878,63.45,231.05625,0
2021-07-10 19:45:00,44.94,18.47574413,64.76,224.1275,0
2021-07-10 20:00:00,51.88,18.15672947,62.61,241.8375,0
2021-07-10 20:15:00,49.9,17.91402813,62.87,202.81125,0
2021-07-10 20:30:00,51,17.67132678,63.77,246.1825,0
2021-07-10 20:45:00,45.98,17.42862544,63.71,200.4075,0
2021-07-10 21:00:00,51.16,17.18592409,60.87,234.5725,0
2021-07-10 21:15:00,44.01,17.00952776,62.79,162.53125,0
2021-07-10 21:30:00,48.08,16.83313142,62.67,169.785,0
2021-07-10 21:45:00,39.13,16.65673508,63.71,211.6225,0
2021-07-10 22:00:00,39.01,16.48033874,61.72,178.1075,0
2021-07-10 22:15:00,44.1,16.31269967,62.31,192.2475,0
2021-07-10 22:30:00,38.96,16.14506059,62.63,125.8175,0
2021-07-10 22:45:00,41.11,15.97742152,63.7,240.92,0
2021-07-10 23:00:00,32.01,15.80978245,62.17,154.63625,0
2021-07-10 23:15:00,46.06,15.68801476,63.13,192.96875,0
2021-07-10 23:30:00,34.65,15.56624708,62.37,180.32875,0
2021-07-10 23:45:00,39.59,15.44447939,64.15,238.30375,0
2021-07-11 00:00:00,37.4,15.32271171,66.15,178.90875,0
2021-07-11 00:15:00,44.44,15.20886726,68.86,196.67,0
2021-07-11 00:30:00,36.3,15.09502282,72.68,246.07875,0
2021-07-11 00:45:00,37.42,14.98117837,75.17,220.5975,0
2021-07-11 01:00:00,41.59,14.86733393,65.18,157.73625,0
2021-07-11 01:15:00,37.31,14.76182973,67.22,244.65,0
2021-07-11 01:30:00,30.19,14.65632554,70.4,221.29875,0
2021-07-11 01:45:00,42.01,14.55082135,72.61,229.02625,0
2021-07-11 02:00:00,38.39,14.44531716,64.13,190.15375,0
2021-07-11 02:15:00,37.79,14.33022167,65.2,160.33375,0
2021-07-11 02:30:00,33,14.21512619,68.51,142.75625,0
2021-07-11 02:45:00,31.89,14.10003071,69.12,173.9525,0
2021-07-11 03:00:00,29.48,13.98493522,62.94,201.25,0
2021-07-11 03:15:00,31.68,13.90987295,66.14,207.26125,0
2021-07-11 03:30:00,34.07,13.83481068,67.2,221.57875,0
2021-07-11 03:45:00,36.52,13.75974841,68.45,200.27875,0
2021-07-11 04:00:00,36.73,13.68468614,62.36,132.05125,0
2021-07-11 04:15:00,34.29,13.80061564,64.37,181.23375,0
2021-07-11 04:30:00,27.22,13.91654515,65.69,126.8975,0
2021-07-11 04:45:00,34.3,14.03247466,67.04,178.36625,0
2021-07-11 05:00:00,27.94,14.14840417,63.55,127.41625,0
2021-07-11 05:15:00,33.74,14.44907027,63.74,182.8775,0
2021-07-11 05:30:00,28.38,14.74973637,65.87,136.345,0
2021-07-11 05:45:00,33.09,15.28498211,73.84,156.7625,0
2021-07-11 06:00:00,30.82,15.59033447,63.42,163.98,0
2021-07-11 06:15:00,33.17,15.97276607,67.12,233.98625,0
2021-07-11 06:30:00,34.04,16.35519767,70.3,188.1475,0
2021-07-11 06:45:00,47.12,16.73762927,71.05,177.86875,0
2021-07-11 07:00:00,40.64,17.12006087,63.74,215.14625,0
2021-07-11 07:15:00,39.18,17.51773891,65.78,234.94625,0
2021-07-11 07:30:00,44.54,17.91541695,67.27,180.48625,0
2021-07-11 07:45:00,51.55,18.313095,68.91,129.3625,0
2021-07-11 08:00:00,43.88,18.71077304,64.66,510.31625,0
2021-07-11 08:15:00,36.92,19.02544267,69.24,509.525,0
2021-07-11 08:30:00,90.57,19.3401123,72.36,577.70125,0
2021-07-11 08:45:00,96.71,19.65478194,75.55,531.37375,0
2021-07-11 09:00:00,102.9,19.96945157,64.87,588.08625,0
2021-07-11 09:15:00,94.19,20.2324527,67.4,620.19625,0
2021-07-11 09:30:00,99.95,20.49545383,71.01,582.4975,0
2021-07-11 09:45:00,119.68,20.75845497,73.97,621.3225,0
2021-07-11 10:00:00,111.54,21.0214561,63.33,618.875,0
2021-07-11 10:15:00,113.78,21.21669527,67.19,512.27875,0
2021-07-11 10:30:00,110.76,21.41193443,69.51,576.5325,0
2021-07-11 10:45:00,108.77,21.6071736,72.16,555.96875,0
2021-07-11 11:00:00,115.11,21.80241277,64.71,539.66625,0
2021-07-11 11:15:00,109.48,21.93327806,66.08,599.5875,0
2021-07-11 11:30:00,104.41,22.06414336,69.46,610.3475,0
2021-07-11 11:45:00,124.88,22.19500866,71.74,580.5225,0
2021-07-11 12:00:00,125.27,22.32587396,64.13,534.875,0
2021-07-11 12:15:00,115.99,22.41947017,65.31,521.5725,0
2021-07-11 12:30:00,106.33,22.51306639,67.57,504.625,0
2021-07-11 12:45:00,114.42,22.60666261,70.64,573.99625,0
2021-07-11 13:00:00,110.3,22.70025882,62.87,546.03625,0
2021-07-11 13:15:00,119.24,22.72778712,65.31,557.43375,0
2021-07-11 13:30:00,110.69,22.75531542,68.02,599.1575,0
2021-07-11 13:45:00,123.76,22.78284372,69.65,530.01625,0
2021-07-11 14:00:00,127.41,22.81037202,63.46,524.64,0
2021-07-11 14:15:00,111.67,22.80698392,64.3,603.46625,0
2021-07-11 14:30:00,108.73,22.80359582,66.55,547.27125,0
2021-07-11 14:45:00,131.23,22.80020772,68.17,590.5075,0
2021-07-11 15:00:00,119.85,22.79681963,63.54,576.11125,0
2021-07-11 15:15:00,123.78,22.75616245,64.13,622.94375,0
2021-07-11 15:30:00,118.77,22.71550527,66.09,526.22625,0
2021-07-11 15:45:00,133.89,22.67484809,68.55,574.9675,0
2021-07-11 16:00:00,115.56,22.63419091,62.08,548.89875,0
2021-07-11 16:15:00,120.66,22.52534825,64.45,578.3975,0
2021-07-11 16:30:00,112.31,22.41650559,66.77,593.485,0
2021-07-11 16:45:00,126.38,22.30766293,67.22,573.39625,0
2021-07-11 17:00:00,124.57,22.19882027,63.61,589.8225,0
2021-07-11 17:15:00,116.79,22.02136862,63.87,620.9025,0
2021-07-11 17:30:00,117.94,21.84391697,66.53,528.72875,0
2021-07-11 17:45:00,127.66,21.66646532,67.67,623.29125,0
2021-07-11 18:00:00,110.67,21.48901367,63.07,571.13875,0
2021-07-11 18:15:00,120.84,21.1972137,64.21,584.36,0
2021-07-11 18:30:00,109.53,20.90541373,66.2,516.125,0
2021-07-11 18:45:00,116.52,20.61361376,67.51,523.40375,0
2021-07-11 19:00:00,102.41,20.32181379,62.07,136.99875,0
2021-07-11 19:15:00,99.03,19.8809375,62.8,142.07125,0
2021-07-11 19:30:00,39.75,19.4400612,62.88,167.3575,0
2021-07-11 19:45:00,41.32,18.99918491,63.16,149.17,0
2021-07-11 20:00:00,43.89,18.55830861,61.15,129.93625,0
2021-07-11 20:15:00,40.3,18.20213478,63.25,218.8625,0
2021-07-11 20:30:00,36.69,17.84596094,63.86,241.73125,0
2021-07-11 20:45:00,49.28,17.4897871,64.55,196.9075,0
2021-07-11 21:00:00,50.35,17.13361326,62.08,170.075,0
2021-07-11 21:15:00,43.31,16.89263477,61.75,196.7175,0
2021-07-11 21:30:00,38.93,16.65165628,63.61,132.23875,0
2021-07-11 21:45:00,42.74,16.41067778,63.19,185.7425,0
2021-07-11 22:00:00,33.81,16.16969929,61.39,142.4425,0
2021-07-11 22:15:00,39.61,15.99478871,62.68,199.9425,0
2021-07-11 22:30:00,33.88,15.81987814,63.27,203.3375,0
2021-07-11 22:45:00,41.35,15.64496756,62.93,214.24125,0
2021-07-11 23:00:00,40.81,15.47005698,60.62,165.78125,0
2021-07-11 23:15:00,41.57,15.36587296,62.53,238.7425,0
2021-07-11 23:30:00,35.52,15.26168894,63.29,184.30875,0
2021-07-11 23:45:00,45.17,15.15750491,63.14,165.20375,0
2021-07-12 00:00:00,37.38,15.05332089,277.41,286.38625,0
2021-07-12 00:15:00,34.62,14.96650087,312.05,321.7925,0
2021-07-12 00:30:00,48.77,14.87968085,336.78,353.2825,0
2021-07-12 00:45:00,23.52,14.79286083,355.91,287.78125,0
2021-07-12 01:00:00,23.15,14.70604081,269.64,285.35,0
2021-07-12 01:15:00,20.98,14.61667972,294.18,272.49125,0
2021-07-12 01:30:00,20.49,14.52731862,311.13,335.2175,0
2021-07-12 01:45:00,21.86,14.43795753,336.36,251.95375,0
2021-07-12 02:00:00,22.65,14.34859644,267.98,297.61375,0
2021-07-12 02:15:00,20.17,14.23805973,285.88,312.84875,0
2021-07-12 02:30:00,20.54,14.12752302,298.32,311.11875,0
2021-07-12 02:45:00,22.37,14.01698631,317.87,289.5375,0
2021-07-12 03:00:00,21.62,13.9064496,260.44,269.5775,0
2021-07-12 03:15:00,20.68,13.87383916,275.15,303.79375,0
2021-07-12 03:30:00,19.76,13.84122871,289.19,330.165,0
2021-07-12 03:45:00,21.91,13.80861826,303.42,323.7,0
2021-07-12 04:00:00,22.09,13.77600782,258.95,277.11125,0
2021-07-12 04:15:00,21.57,13.88357994,273.54,325.39625,0
2021-07-12 04:30:00,20.27,13.99115206,287.33,284.33,0
2021-07-12 04:45:00,22.83,14.09872418,298.57,275.69125,0
2021-07-12 05:00:00,21.47,14.20629631,257.01,301.94625,0
2021-07-12 05:15:00,21.15,14.46675636,269.37,329.31875,0
2021-07-12 05:30:00,21.86,14.72721642,283.71,362.0275,0
2021-07-12 05:45:00,22.47,15.01799435,348.56,368.0125,0
2021-07-12 06:00:00,21.45,15.27898128,270.09,287.27,0
2021-07-12 06:15:00,23.9,15.56288414,294.62,254.47875,0
2021-07-12 06:30:00,22.03,15.84678699,309.86,264.14,0
2021-07-12 06:45:00,23.36,16.13068985,329.99,302.69625,0
2021-07-12 07:00:00,23.43,16.41459271,262.27,252.05375,0
2021-07-12 07:15:00,24.49,16.69552498,284.06,364.8375,0
2021-07-12 07:30:00,23.12,16.97645726,300.38,337.74375,0
2021-07-12 07:45:00,28.92,17.25738953,310.95,315.3475,0
2021-07-12 08:00:00,27.61,17.53832181,274.15,95.03375,0
2021-07-12 08:15:00,26.8,17.78403145,308.95,13.65375,0
2021-07-12 08:30:00,20.47,18.0297411,338.34,93.895,0
2021-07-12 08:45:00,18.41,18.27545075,361.52,39.09,0
2021-07-12 09:00:00,21.04,18.5211604,270.77,23.97,0
2021-07-12 09:15:00,19.55,18.78596665,302.6,24.03375,0
2021-07-12 09:30:00,19.35,19.0507729,326.2,0.26625,0
2021-07-12 09:45:00,39.22292697,19.31557916,345.45,115.0425,1
2021-07-12 10:00:00,25.07391203,19.58038541,271.91,101.2825,1
2021-07-12 10:15:00,22.98,19.70302805,288.61,60.895,0
2021-07-12 10:30:00,22.58,19.82567069,315.69,89.37625,0
2021-07-12 10:45:00,22.02,19.94831333,332.98,90.4375,0
2021-07-12 11:00:00,23.03,20.07095597,263.15,77.0075,0
2021-07-12 11:15:00,22.93,20.11806092,289.3,120.77375,0
2021-07-12 11:30:00,22.44,20.16516588,305.38,43.45875,0
2021-07-12 11:45:00,24.82,20.21227084,326.64,116.635,0
2021-07-12 12:00:00,21.73,20.2593758,261.75,111.025,0
2021-07-12 12:15:00,24.13,20.21863638,281.16,78.525,0
2021-07-12 12:30:00,23.68,20.17789695,299.16,66.64625,0
2021-07-12 12:45:00,23.22,20.13715753,319.24,50.0325,0
2021-07-12 13:00:00,22.55,20.0964181,260.27,25.71875,0
2021-07-12 13:15:00,21.8,20.1800188,281.13,72.81375,0
2021-07-12 13:30:00,20.99,20.26361949,292.63,21.115,0
2021-07-12 13:45:00,23.1,20.34722018,309.15,40.91125,0
2021-07-12 14:00:00,21.12,20.43082087,257.42,11.755,0
2021-07-12 14:15:00,21.84,20.43464019,273.66,11.3525,0
2021-07-12 14:30:00,20.84,20.43845951,293.24,98.53625,0
2021-07-12 14:45:00,20.9,20.44227884,308.71,75.565,0
2021-07-12 15:00:00,24.14,20.44609816,256.77,90.3525,0
2021-07-12 15:15:00,23.09,20.4605267,272.97,75.22875,0
2021-07-12 15:30:00,23.46,20.47495525,287.66,110.82625,0
2021-07-12 15:45:00,23.48,20.48938379,301.79,119.33,0
2021-07-12 16:00:00,24.65,20.50381234,257.58,112.6225,0
2021-07-12 16:15:00,24.77,20.44991748,273.84,67.44,0
2021-07-12 16:30:00,24.28,20.39602262,288.29,122.53875,0
2021-07-12 16:45:00,23.11,20.34212775,296.23,120.905,0
2021-07-12 17:00:00,24.92,20.28823289,260.56,119.22875,0
2021-07-12 17:15:00,24.55,20.16134656,269.68,80.7025,0
2021-07-12 17:30:00,24.26,20.03446023,282.75,76.2225,0
2021-07-12 17:45:00,23.16,19.9075739,293.35,44.125,0
2021-07-12 18:00:00,22.77,19.78068757,257.4,1.51875,0
2021-07-12 18:15:00,21.35,19.52521744,266.76,34.9625,0
2021-07-12 18:30:00,19.67,19.2697473,277.07,28.12875,0
2021-07-12 18:45:00,20.66,19.01427717,293.53,118.90375,0
2021-07-12 19:00:00,20.09,18.75880703,245.97,322.3075,0
2021-07-12 19:15:00,22.78,18.36541698,253.72,254.6775,0
2021-07-12 19:30:00,28.37,17.97202692,265.1,367.9225,0
2021-07-12 19:45:00,27.2,17.57863686,267.44,268.91375,0
2021-07-12 20:00:00,30.17,17.1852468,247.87,250.0975,0
2021-07-12 20:15:00,25.89,16.87036501,253.66,257.1725,0
2021-07-12 20:30:00,24.71,16.55548321,261.37,320.61875,0
2021-07-12 20:45:00,25.09,16.24060142,265.63,289.39125,0
2021-07-12 21:00:00,26.4,15.92571963,252.23,319.60375,0
2021-07-12 21:15:00,24.73,15.71056455,252.82,291.07375,0
2021-07-12 21:30:00,25.11,15.49540947,258.56,297.59625,0
2021-07-12 21:45:00,24.39,15.28025439,266.7,372.0425,0
2021-07-12 22:00:00,24.24,15.06509931,248.82,317.99125,0
2021-07-12 22:15:00,25.86,14.89322986,253.4,293.695,0
2021-07-12 22:30:00,23.74,14.72136042,262.62,296.6775,0
2021-07-12 22:45:00,23.39,14.54949098,259.35,306.49,0
2021-07-12 23:00:00,23.04,14.37762153,245.49,368.8375,0
2021-07-12 23:15:00,22.78,14.25794948,250.43,259.18375,0
2021-07-12 23:30:00,24.38,14.13827742,255.01,337.26,0
2021-07-12 23:45:00,21.59,14.01860537,258.4,254.9175,0
2021-07-13 00:00:00,23.44,13.89893331,277.74,338.645,0
2021-07-13 00:15:00,20.85,13.80345029,306.88,370.11125,0
2021-07-13 00:30:00,22.83,13.70796726,337.33,256.0725,0
2021-07-13 00:45:00,22.83,13.61248424,362.23,278.05,0
2021-07-13 01:00:00,19.28,13.51700121,269.14,326.75,0
2021-07-13 01:15:00,19.09,13.44443412,295.59,279.19625,0
2021-07-13 01:30:00,19.51,13.37186702,312.35,366.10625,0
2021-07-13 01:45:00,20.32,13.29929992,330.5,334.675,0
2021-07-13 02:00:00,21.52,13.22673282,262.43,279.98875,0
2021-07-13 02:15:00,20.31,13.16180437,282.45,250.28375,0
2021-07-13 02:30:00,18.74,13.09687591,302.1,338.61375,0
2021-07-13 02:45:00,19.34,13.03194745,319.36,373.37625,0
2021-07-13 03:00:00,20.85,12.967019,258.84,355.5525,0
2021-07-13 03:15:00,20.98,12.92415773,278.97,268.89,0
2021-07-13 03:30:00,20.12,12.88129646,289.88,279.13,0
2021-07-13 03:45:00,19.57,12.83843519,306.49,355.5075,0
2021-07-13 04:00:00,19.27,12.79557392,262.76,299.13375,0
2021-07-13 04:15:00,20.77,12.92712831,272.39,288.20875,0
2021-07-13 04:30:00,19.29,13.0586827,287.22,281.235,0
2021-07-13 04:45:00,20.25,13.19023709,295.98,362.2025,0
2021-07-13 05:00:00,20.05,13.32179148,253.06,320.3375,0
2021-07-13 05:15:00,21.9,13.6307321,271.31,347.3125,0
2021-07-13 05:30:00,21.1,13.93967273,279.54,298.695,0
2021-07-13 05:45:00,21.88,14.04727506,350.87,334.09,0
2021-07-13 06:00:00,20.47,14.35185024,268.28,345.315,0
2021-07-13 06:15:00,21.62,14.63508843,292.9,360.37875,0
2021-07-13 06:30:00,21.92,14.91832661,314.61,305.5825,0
2021-07-13 06:45:00,25.06,15.20156479,331.39,298.12625,0
2021-07-13 07:00:00,23.2,15.48480297,264,277.8675,0
2021-07-13 07:15:00,22.91,15.78937815,280.58,253.50375,0
2021-07-13 07:30:00,22.46,16.09395333,296.7,338.7025,0
2021-07-13 07:45:00,23.91,16.39852851,310.04,260.70125,0
2021-07-13 08:00:00,26.41,16.70310369,275.89,1024.9525,0
2021-07-13 08:15:00,24.07,16.96458651,307.19,1105.985,0
2021-07-13 08:30:00,45.38,17.22606932,337.32,1116.08625,0
2021-07-13 08:45:00,52.21,17.48755213,361.49,1069.42875,0
2021-07-13 09:00:00,49.66,17.74903494,275.74,1049.51875,0
2021-07-13 09:15:00,46.14,17.94525165,298.27,1099.8975,0
2021-07-13 09:30:00,44.24,18.14146835,320.68,1103.7425,0
2021-07-13 09:45:00,54.68,18.33768505,350.98,1060.66875,0
2021-07-13 10:00:00,52.59,18.53390175,271.45,1008.3375,0
2021-07-13 10:15:00,49.48,18.72970008,291.91,1005.52375,0
2021-07-13 10:30:00,45.87,18.92549841,314.5,1078.84,0
2021-07-13 10:45:00,54.29,19.12129674,335.63,1040.89875,0
2021-07-13 11:00:00,54.76,19.31709507,263.11,1045.42125,0
2021-07-13 11:15:00,51.46,19.45097427,284.13,1059.90125,0
2021-07-13 11:30:00,49.94,19.58485347,310.46,1001.5675,0
2021-07-13 11:45:00,59.28,19.71873267,325.52,1065.60125,0
2021-07-13 12:00:00,54.67,19.85261187,264.75,1064.6375,0
2021-07-13 12:15:00,54.12,19.97101129,284.13,1097.6375,0
2021-07-13 12:30:00,52.79,20.08941071,299.31,1001.38375,0
2021-07-13 12:45:00,61.97,20.20781013,319.72,1074.44375,0
2021-07-13 13:00:00,56,20.32620955,258.77,1099.77625,0
2021-07-13 13:15:00,56.99,20.44628245,281.04,1078.72375,0
2021-07-13 13:30:00,55.79,20.56635536,293.49,1020.80625,0
2021-07-13 13:45:00,63.66,20.68642827,315.33,1059.43625,0
2021-07-13 14:00:00,58.46,20.80650118,257,1014.95,0
2021-07-13 14:15:00,58.38,20.82239933,277.4,1097.74125,0
2021-07-13 14:30:00,54.38,20.83829749,294.17,1047.67625,0
2021-07-13 14:45:00,65.4,20.85419564,306.98,1061.84625,0
2021-07-13 15:00:00,60.27,20.8700938,256.69,1081.755,0
2021-07-13 15:15:00,58.59,20.88473683,276.25,1107.59875,0
2021-07-13 15:30:00,57.72,20.89937987,292.3,1065.5675,0
2021-07-13 15:45:00,66.04,20.91402291,299.68,1045.88375,0
2021-07-13 16:00:00,61.3,20.92866595,259.7,1049.31375,0
2021-07-13 16:15:00,84.75998275,20.85461401,273.54,1011.77625,1
2021-07-13 16:30:00,57.28,20.78056208,283.92,1083.965,0
2021-07-13 16:45:00,61.14,20.70651015,298.58,1013.8,0
2021-07-13 17:00:00,61.61,20.63245822,256.51,1114.2975,0
2021-07-13 17:15:00,57.21,20.47347667,269.2,1071.61875,0
2021-07-13 17:30:00,58.44,20.31449512,284.21,1042.32,0
2021-07-13 17:45:00,62.5,20.15551357,294.74,1026.30375,0
2021-07-13 18:00:00,58.95,19.99653201,260.08,1121.17375,0
2021-07-13 18:15:00,55.74,19.76600877,265.94,1041.1675,0
2021-07-13 18:30:00,57,19.53548552,282.67,1020.05875,0
2021-07-13 18:45:00,58.27,19.30496227,291.4,1031.50625,0
2021-07-13 19:00:00,55.96,19.07443902,253.11,283.4875,0
2021-07-13 19:15:00,53.32,18.7142203,257.31,330.63,0
2021-07-13 19:30:00,27.76,18.35400158,260.73,307.97625,0
2021-07-13 19:45:00,30.23,17.99378286,266.06,250.0975,0
2021-07-13 20:00:00,28.66,17.63356413,246.76,269.66625,0
2021-07-13 20:15:00,26.07,17.35618317,253.05,300.575,0
2021-07-13 20:30:00,26.12,17.0788022,259.02,325.9925,0
2021-07-13 20:45:00,27.4,16.80142123,262.81,322.94625,0
2021-07-13 21:00:00,27.56,16.52404026,246.4,354.41875,0
2021-07-13 21:15:00,26.79,16.33158891,256.2,295.965,0
2021-07-13 21:30:00,27.29,16.13913756,258.24,287.7625,0
2021-07-13 21:45:00,25.78,15.94668621,266.72,250.50375,0
2021-07-13 22:00:00,24.88,15.75423486,250.48,299.5075,0
2021-07-13 22:15:00,23.42,15.64671313,257.8,282.09,0
2021-07-13 22:30:00,24.43,15.5391914,260.3,252.3625,0
2021-07-13 22:45:00,24.27,15.43166967,260.99,355.12,0
2021-07-13 23:00:00,22.99,15.32414793,250.36,359.8275,0
2021-07-13 23:15:00,25.74,15.2120241,256.13,297.38625,0
2021-07-13 23:30:00,25.69,15.09990027,257.99,322.82625,0
2021-07-13 23:45:00,24.06,14.98777644,260.69,337.8175,0
2021-07-14 00:00:00,24.41,14.87565261,140.69,298.33375,0
2021-07-14 00:15:00,24.62,14.78277392,157.13,257.01625,0
2021-07-14 00:30:00,23.22,14.68989522,167.18,282.2525,0
2021-07-14 00:45:00,28.08,14.59701653,179.69,347.2275,0
2021-07-14 01:00:00,27.66,14.50413783,134.39,343.5,0
2021-07-14 01:15:00,29.55,14.43385125,145.3,284.95875,0
2021-07-14 01:30:00,28.18,14.36356467,157.23,336.88625,0
2021-07-14 01:45:00,29.56,14.29327809,168.19,317.8725,0
2021-07-14 02:00:00,30.81,14.22299151,131.75,327.43375,0
2021-07-14 02:15:00,28.57,14.16525611,141.01,347.46875,0
2021-07-14 02:30:00,27.93,14.1075207,150.5,331.21875,0
2021-07-14 02:45:00,32.68,14.0497853,158.89,364.485,0
2021-07-14 03:00:00,30.53,13.99204989,129.36,306.37625,0
2021-07-14 03:15:00,30.9,13.92678378,138.88,315.58375,0
2021-07-14 03:30:00,27.33,13.86151767,145.99,362.61,0
2021-07-14 03:45:00,30.71,13.79625156,150.89,266.50875,0
2021-07-14 04:00:00,31.75,13.73098545,128.29,330.0725,0
2021-07-14 04:15:00,26.35,13.7987618,138.03,280.2375,0
2021-07-14 04:30:00,28.95,13.86653814,142.68,338.80875,0
2021-07-14 04:45:00,29.08,13.93431449,150.09,315.3125,0
2021-07-14 05:00:00,31.11,14.00209083,127.38,256.85875,0
2021-07-14 05:15:00,29.75,14.24851224,133.76,304.99125,0
2021-07-14 05:30:00,26.61,14.49493364,139.1,264.4625,0
2021-07-14 05:45:00,32.27,14.45254074,177.04,347.4175,0
2021-07-14 06:00:00,28.47,14.69413423,133.66,301.14,0
2021-07-14 06:15:00,30.47,14.97223335,145.06,364.8575,0
2021-07-14 06:30:00,27.86,15.25033248,156.99,289.33375,0
2021-07-14 06:45:00,36.37,15.5284316,164.15,307.8825,0
2021-07-14 07:00:00,31.21,15.80653072,130.5,297.55875,0
2021-07-14 07:15:00,31.48,16.06658212,141.99,347.5925,0
2021-07-14 07:30:00,30.81,16.32663351,150.46,326.1875,0
2021-07-14 07:45:00,38.35,16.5866849,155.92,317.6675,0
2021-07-14 08:00:00,35.88,16.8467363,136.93,1025.5375,0
2021-07-14 08:15:00,34.74,17.01285745,152.8,1103.43375,0
2021-07-14 08:30:00,73.47,17.17897861,167.08,1022.88375,0
2021-07-14 08:45:00,87.05,17.34509977,180.86,1061.71375,0
2021-07-14 09:00:00,75.93,17.51122093,135.63,1020.76,0
2021-07-14 09:15:00,73.68,17.68636595,149.02,1081.60375,0
2021-07-14 09:30:00,68.05,17.86151097,161.85,1046.8,0
2021-07-14 09:45:00,89.76,18.036656,172.25,1045.3975,0
2021-07-14 10:00:00,81.96,18.21180102,135.79,1006.82,0
2021-07-14 10:15:00,77.51,18.36848814,144.42,1114.81875,0
2021-07-14 10:30:00,72.48,18.52517526,157.81,1058.325,0
2021-07-14 10:45:00,95.17,18.68186237,167.78,1083.04875,0
2021-07-14 11:00:00,87.68,18.83854949,134.72,1101.25875,0
2021-07-14 11:15:00,83.55,18.86931267,141.88,1016.295,0
2021-07-14 11:30:00,80.91,18.90007584,151.99,1119.3075,0
2021-07-14 11:45:00,90.32,18.93083902,162.28,1069.28375,0
2021-07-14 12:00:00,93.72,18.9616022,131.38,1101.45125,0
2021-07-14 12:15:00,85.96,19.04855945,141.77,1007.33375,0
2021-07-14 12:30:00,83.97,19.13551669,152.22,1091.7575,0
2021-07-14 12:45:00,92.82,19.22247394,159.86,1111.4625,0
2021-07-14 13:00:00,93.56,19.30943119,132.39,1080.835,0
2021-07-14 13:15:00,89.86,19.32870945,137.79,1074.74625,0
2021-07-14 13:30:00,84.76,19.34798771,148.4,1059.65375,0
2021-07-14 13:45:00,97.98,19.36726596,157.87,1082.2525,0
2021-07-14 14:00:00,93.91,19.38654422,130.08,1005.08625,0
2021-07-14 14:15:00,90.2,19.41320564,138.67,1092.83875,0
2021-07-14 14:30:00,81.3,19.43986706,147.83,1081.22125,0
2021-07-14 14:45:00,101.24,19.46652848,152.66,1094.45625,0
2021-07-14 15:00:00,95.46,19.4931899,130.73,1023.96875,0
2021-07-14 15:15:00,91.61,19.47719305,136.34,1112.47875,0
2021-07-14 15:30:00,84.76,19.4611962,144.34,1058.32625,0
2021-07-14 15:45:00,102.21,19.44519935,150.66,1105.39625,0
2021-07-14 16:00:00,94.89,19.42920249,129.81,1070.76,0
2021-07-14 16:15:00,93.59,19.36357438,134.5,1101.575,0
2021-07-14 16:30:00,87.99,19.29794627,142.15,1051.07875,0
2021-07-14 16:45:00,100.93,19.23231816,150.17,1032.96,0
2021-07-14 17:00:00,94.15,19.16669005,129.2,1081.82,0
2021-07-14 17:15:00,88.41,19.04240681,135.65,1002.81,0
2021-07-14 17:30:00,87.25,18.91812357,141.12,1006.09625,0
2021-07-14 17:45:00,91.92,18.79384034,145.53,1107.0175,0
2021-07-14 18:00:00,88.1,18.6695571,129.12,1046.83625,0
2021-07-14 18:15:00,91.21,18.48374751,134.56,1121.49625,0
2021-07-14 18:30:00,84.37,18.29793792,140.7,1067.56,0
2021-07-14 18:45:00,97.02,18.11212833,144.66,1007.19,0
2021-07-14 19:00:00,89.3,17.92631873,123.69,327.37125,0
2021-07-14 19:15:00,81.18,17.64986031,129.25,343.07625,0
2021-07-14 19:30:00,37.4,17.37340189,131.01,348.3375,0
2021-07-14 19:45:00,41.17,17.09694347,135.01,348.61875,0
2021-07-14 20:00:00,39.86,16.82048505,123.29,367.8425,0
2021-07-14 20:15:00,38.94,16.55510137,125.55,280.9825,0
2021-07-14 20:30:00,38.85,16.2897177,128.24,285.70125,0
2021-07-14 20:45:00,34.66,16.02433402,133.99,262.03,0
2021-07-14 21:00:00,34.04,15.75895034,124.54,346.86375,0
2021-07-14 21:15:00,31.77,15.57108987,127.16,282.75125,0
2021-07-14 21:30:00,35.54,15.3832294,128.73,310.265,0
2021-07-14 21:45:00,32.71,15.19536893,133.75,374.17625,0
2021-07-14 22:00:00,33.57,15.00750846,124.05,343.9725,0
2021-07-14 22:15:00,36.62,14.82374975,128.12,301.5175,0
2021-07-14 22:30:00,33.74,14.63999104,128.13,274.91375,0
2021-07-14 22:45:00,32.27,14.45623232,130.67,369.4075,0
2021-07-14 23:00:00,29.83,14.27247361,123.52,309.96375,0
2021-07-14 23:15:00,34.68,14.10799316,126.91,352.3975,0
2021-07-14 23:30:00,30.71,13.9435127,130.15,341.235,0
2021-07-14 23:45:00,33.66,13.77903225,131.13,271.7075,0
2021-07-15 00:00:00,32.13,13.61455179,277.34,291.9725,0
2021-07-15 00:15:00,27.73,13.45499344,312.54,291.415,0
2021-07-15 00:30:00,28.32,13.2954351,336.83,302.62875,0
2021-07-15 00:45:00,20.27,13.13587675,358.17,278.19,0
2021-07-15 01:00:00,19.49,12.9763184,271.79,358.1975,0
2021-07-15 01:15:00,18.37,12.91684293,295.85,280.435,0
2021-07-15 01:30:00,19.37,12.85736745,314.01,355.56375,0
2021-07-15 01:45:00,19.5,12.79789197,329.45,351.65875,0
2021-07-15 02:00:00,20.5,12.7384165,265.14,314.025,0
2021-07-15 02:15:00,19.87,12.69862946,284.25,360.98,0
2021-07-15 02:30:00,18.75,12.65884241,303.13,338.80125,0
2021-07-15 02:45:00,21.28,12.61905537,314.35,354.375,0
2021-07-15 03:00:00,20.15,12.57926833,260.38,328.835,0
2021-07-15 03:15:00,19.95,12.56204095,279.87,309.66875,0
2021-07-15 03:30:00,19.13,12.54481357,295.23,255.57,0
2021-07-15 03:45:00,20.01,12.52758619,302.86,287.695,0
2021-07-15 04:00:00,18.27,12.51035881,261.82,271.535,0
2021-07-15 04:15:00,18.7,12.69493787,275.76,293.47625,0
2021-07-15 04:30:00,18.44,12.87951694,282.34,315.01375,0
2021-07-15 04:45:00,20.16,13.064096,295.54,289.89875,0
2021-07-15 05:00:00,20.59,13.24867507,256.23,289.515,0
2021-07-15 05:15:00,20.18,13.57353422,265.86,350.905,0
2021-07-15 05:30:00,20.29,13.89839337,282.49,361.9025,0
2021-07-15 05:45:00,23.55,14.22325253,290.88,299.14875,0
2021-07-15 06:00:00,24.04,14.54811168,258.27,372.145,0
2021-07-15 06:15:00,22.34,14.86394697,268.84,313.9975,0
2021-07-15 06:30:00,24.48,15.17978226,274.18,252.1425,0
2021-07-15 06:45:00,24.53,15.49561754,286.41,280.11375,0
2021-07-15 07:00:00,22.84,15.81145283,257.28,306.8575,0
2021-07-15 07:15:00,22.77,16.44619851,296.86,281.0225,0
2021-07-15 07:30:00,22.39,16.81244825,316.13,282.4275,0
2021-07-15 07:45:00,25.47,17.17869799,337.29,319.2825,0
2021-07-15 08:00:00,25.42,17.54494773,286.59,1075.52,0
2021-07-15 08:15:00,26.47,17.85863771,328.88,1049.72625,0
2021-07-15 08:30:00,46.75,18.17232769,362.34,1109.91375,0
2021-07-15 08:45:00,51.95,18.48601768,393.16,1109.60625,0
2021-07-15 09:00:00,50.13,18.79970766,283.19,1025.6725,0
2021-07-15 09:15:00,47.86,19.0395637,311.38,1107.65125,0
2021-07-15 09:30:00,44.12,19.27941974,345.28,1018.665,0
2021-07-15 09:45:00,57.39,19.51927577,374.87,1018.76875,0
2021-07-15 10:00:00,51.78,19.75913181,272.79,1033.51875,0
2021-07-15 10:15:00,49,19.8700913,302.45,1059.22375,0
2021-07-15 10:30:00,47.4,19.98105079,332.55,1074.705,0
2021-07-15 10:45:00,58.98,20.09201028,358.24,1078.2875,0
2021-07-15 11:00:00,55.98,20.20296977,267.7,1004.01625,0
2021-07-15 11:15:00,53.1,20.29474077,297.35,1007.93125,0
2021-07-15 11:30:00,48.86,20.38651178,321.39,1052.55375,0
2021-07-15 11:45:00,58.94,20.47828278,339.72,1032.905,0
2021-07-15 12:00:00,56.87,20.57005379,271.26,1086.20875,0
2021-07-15 12:15:00,53.75,20.66766477,291.2,1026.63125,0
2021-07-15 12:30:00,53.84,20.76527575,310.32,1115.5325,0
2021-07-15 12:45:00,60.23,20.86288673,329.52,1049.40125,0
2021-07-15 13:00:00,60.99,20.9604977,268.95,1100.75375,0
2021-07-15 13:15:00,56.6,21.09022854,284.83,1119.42625,0
2021-07-15 13:30:00,56.51,21.21995937,304.62,1004.3475,0
2021-07-15 13:45:00,65.63,21.3496902,325.79,1008.76125,0
2021-07-15 14:00:00,59.19,21.47942103,259.18,1115.71125,0
2021-07-15 14:15:00,56.98,21.44688403,281.77,1057.8275,0
2021-07-15 14:30:00,58.14,21.41434704,295.49,1121.43875,0
2021-07-15 14:45:00,65.07,21.38181005,316.52,1076.055,0
2021-07-15 15:00:00,63.88,21.34927306,259.79,1062.88625,0
2021-07-15 15:15:00,60.21,21.33217028,277.14,1079.975,0
2021-07-15 15:30:00,57.14,21.3150675,297.17,1015.355,0
2021-07-15 15:45:00,65.61,21.29796472,307.28,1085.52375,0
2021-07-15 16:00:00,60.29,21.28086194,259.11,1009.4625,0
2021-07-15 16:15:00,60.15,21.27460483,272.27,1063.9625,0
2021-07-15 16:30:00,56.23,21.26834771,287.08,1030.59625,0
2021-07-15 16:45:00,64.93,21.2620906,300.86,1051.85375,0
2021-07-15 17:00:00,61.49,21.25583349,257.97,1033.7925,0
2021-07-15 17:15:00,59.97,21.1173427,273.19,1011.5475,0
2021-07-15 17:30:00,57.21,20.97885191,288.38,1073.70875,0
2021-07-15 17:45:00,61.88,20.84036112,296.75,1069.76875,0
2021-07-15 18:00:00,61.57,20.70187032,258.97,1087.1475,0
2021-07-15 18:15:00,58.75,20.47411137,273.68,1033.26875,0
2021-07-15 18:30:00,57.66,20.24635242,284.53,1015.2375,0
2021-07-15 18:45:00,60.28,20.01859347,293.72,1111.9325,0
2021-07-15 19:00:00,56.82,19.79083452,247.4,367.14875,0
2021-07-15 19:15:00,57.99,19.50592726,259.51,316.77625,0
2021-07-15 19:30:00,31.61,19.22102001,262.59,290.60375,0
2021-07-15 19:45:00,31.44,18.93611275,268.64,311.9375,0
2021-07-15 20:00:00,29.49,18.65120549,247.59,372.63125,0
2021-07-15 20:15:00,29.73,18.45598353,259.64,341.555,0
2021-07-15 20:30:00,31.19,18.26076157,259.51,272.23875,0
2021-07-15 20:45:00,30.8,18.06553962,269.38,368.81625,0
2021-07-15 21:00:00,27.51,17.87031766,250.72,327.72625,0
2021-07-15 21:15:00,30.52,17.70763269,258.58,289.0775,0
2021-07-15 21:30:00,28.43,17.54494773,262.06,366.02125,0
2021-07-15 21:45:00,27.62,17.38226276,262.37,262.985,0
2021-07-15 22:00:00,29.65,17.2195778,247.36,277.49375,0
2021-07-15 22:15:00,25.85,17.05355571,256.34,332.33875,0
2021-07-15 22:30:00,26.05,16.88753361,259.09,340.7675,0
2021-07-15 22:45:00,28.18,16.72151152,264.71,305.90625,0
2021-07-15 23:00:00,27.79,16.55548943,247.36,287.82875,0
2021-07-15 23:15:00,26.33,16.44995277,251.18,323.26125,0
2021-07-15 23:30:00,25.37,16.34441612,262.26,343.70625,0
2021-07-15 23:45:00,27,16.23887946,262.89,328.42,0
2021-07-16 00:00:00,27.34,16.1333428,247.81,260.22125,0
2021-07-16 00:15:00,26.22,16.06409741,271.45,299.63875,0
2021-07-16 00:30:00,24.03,15.99485201,297.33,358.2125,0
2021-07-16 00:45:00,25.65,15.92560662,310.8,371.50875,0
2021-07-16 01:00:00,26.44,15.85636122,239.79,313.98375,0
2021-07-16 01:15:00,25.72,15.73747606,258.27,356.39375,0
2021-07-16 01:30:00,23.69,15.61859089,273.32,372.60125,0
2021-07-16 01:45:00,27.17,15.49970572,288.06,316.39375,0
2021-07-16 02:00:00,26.66,15.38082056,235.14,285.84625,0
2021-07-16 02:15:00,24.31,15.35495782,251.68,350.3125,0
2021-07-16 02:30:00,22.99,15.32909508,265.53,342.44,0
2021-07-16 02:45:00,26.74,15.30323234,280,334.88125,0
2021-07-16 03:00:00,25.7,15.27736961,231.68,265.03,0
2021-07-16 03:15:00,24.91,15.24232977,241.04,367.59125,0
2021-07-16 03:30:00,22.46,15.20728993,253.97,342.99375,0
2021-07-16 03:45:00,27.28,15.17225009,266.11,296.9775,0
2021-07-16 04:00:00,25.97,15.13721025,228.96,290.31,0
2021-07-16 04:15:00,24.08,15.25651256,237.88,365.05625,0
2021-07-16 04:30:00,23.61,15.37581487,252.51,267.415,0
2021-07-16 04:45:00,27.7,15.49511717,259.18,345.86875,0
2021-07-16 05:00:00,24.27,15.61441948,226.26,307.32625,0
2021-07-16 05:15:00,26.42,15.78920153,237.74,266.27375,0
2021-07-16 05:30:00,25.23,15.96398358,247.78,305.30625,0
2021-07-16 05:45:00,27.71,16.3088364,309.36,341.145,0
2021-07-16 06:00:00,26.38,16.48546031,236.73,370.60375,0
2021-07-16 06:15:00,26.26,16.70845326,254.94,367.66625,0
2021-07-16 06:30:00,26.8,16.93144622,275.21,252.84125,0
2021-07-16 06:45:00,30.21,17.15443918,287.54,294.72125,0
2021-07-16 07:00:00,25.73,17.37743213,230.95,339.005,0
2021-07-16 07:15:00,26.77,17.61560041,243.89,270.76625,0
2021-07-16 07:30:00,28.1,17.85376869,264.51,283.42875,0
2021-07-16 07:45:00,28.42,18.09193697,272.1,366.07,0
2021-07-16 08:00:00,28.7,18.33010525,243.94,1014.2825,0
2021-07-16 08:15:00,31.14,18.56574431,271.53,1027.4425,0
2021-07-16 08:30:00,53.54,18.80138337,291.36,1042.79625,0
2021-07-16 08:45:00,58.82,19.03702243,317.06,1011.68125,0
2021-07-16 09:00:00,56,19.27266148,241.51,1009.9825,0
2021-07-16 09:15:00,53.08,19.50998669,260.64,1072.07625,0
2021-07-16 09:30:00,50.89,19.7473119,285.32,1108.2175,0
2021-07-16 09:45:00,64.04,19.9846371,303.62,1103.535,0
2021-07-16 10:00:00,62.92,20.22196231,235.81,1053.665,0
2021-07-16 10:15:00,63.94261068,20.42725072,253.09,1101.8275,1
2021-07-16 10:30:00,56.18,20.63253913,274.75,1030.4475,0
2021-07-16 10:45:00,69.28,20.83782754,293.78,1014.68875,0
2021-07-16 11:00:00,63.62,21.04311595,233.01,1094.2,0
2021-07-16 11:15:00,60.21,21.24250285,254.7,1107.14125,0
2021-07-16 11:30:00,61.13,21.44188974,271.68,1064.865,0
2021-07-16 11:45:00,72.81,21.64127664,282.36,1012.5125,0
2021-07-16 12:00:00,67.26,21.84066353,230.39,1022.515,0
2021-07-16 12:15:00,62.91,22.05396114,246.46,1061.68625,0
2021-07-16 12:30:00,62.32,22.26725875,262.96,1048.83125,0
2021-07-16 12:45:00,74.03,22.48055636,275.89,1102.3,0
2021-07-16 13:00:00,70.73,22.69385397,232.07,1107.975,0
2021-07-16 13:15:00,70.56,22.85951793,247.95,1074.085,0
2021-07-16 13:30:00,69.06,23.02518188,255.68,1065.0725,0
2021-07-16 13:45:00,76.68,23.19084583,270.68,1074.7475,0
2021-07-16 14:00:00,73.33,23.35650979,227.86,1030.43125,0
2021-07-16 14:15:00,117.3581403,23.43618024,239.2,1078.84125,1
2021-07-16 14:30:00,68.19,23.51585069,253.76,1113.9975,0
2021-07-16 14:45:00,79.38,23.59552114,268.11,1118.5625,0
2021-07-16 15:00:00,78.7,23.67519159,224.63,1007.12125,0
2021-07-16 15:15:00,75.84,23.66423164,239.13,1045.18125,0
2021-07-16 15:30:00,68.11,23.65327168,249.47,1093.955,0
2021-07-16 15:45:00,78.68,23.64231172,261.14,1087.78875,0
2021-07-16 16:00:00,77.72,23.63135177,224.17,1123.8,0
2021-07-16 16:15:00,74.92,23.51332147,239.6,1037.29875,0
2021-07-16 16:30:00,73.9,23.39529117,248.55,1013.3075,0
2021-07-16 16:45:00,77.29,23.27726087,258.04,1061.89375,0
2021-07-16 17:00:00,72.29,23.15923058,223.54,1079.425,0
2021-07-16 17:15:00,72.12,22.89534855,235.48,1065.75875,0
2021-07-16 17:30:00,70.33,22.63146653,244.46,1045.11875,0
2021-07-16 17:45:00,76.03,22.36758451,257.95,1040.29375,0
2021-07-16 18:00:00,71.5,22.10370248,225.54,1059.77875,0
2021-07-16 18:15:00,68.8,21.89925715,235.79,1043.92625,0
2021-07-16 18:30:00,66.56,21.69481181,247.02,1118.68625,0
2021-07-16 18:45:00,71.5,21.49036647,253.87,1033.74,0
2021-07-16 19:00:00,72.06,21.28592114,218.43,302.53125,0
2021-07-16 19:15:00,65.18,20.94995632,225.97,365.94375,0
2021-07-16 19:30:00,33.35,20.61399151,230.03,314.8525,0
2021-07-16 19:45:00,37.71,20.2780267,230.83,317.2075,0
2021-07-16 20:00:00,34.3,19.94206189,214.99,292.8775,0
2021-07-16 20:15:00,33.66,19.70052131,223.63,335.735,0
2021-07-16 20:30:00,32.14,19.45898074,227.56,287.4075,0
2021-07-16 20:45:00,34.57,19.21744017,230.77,285.3525,0
2021-07-16 21:00:00,31.49,18.97589959,220.2,300.8475,0
2021-07-16 21:15:00,30.82,18.76386659,221.09,343.00875,0
2021-07-16 21:30:00,30.94,18.55183359,229.57,284.575,0
2021-07-16 21:45:00,32.9,18.33980059,231.81,292.325,0
2021-07-16 22:00:00,30.07,18.1277676,214.88,314.33,0
2021-07-16 22:15:00,29.64,17.97896511,219.64,339.32,0
2021-07-16 22:30:00,30.14,17.83016263,223.68,252.85375,0
2021-07-16 22:45:00,31.85,17.68136015,230.89,288.9625,0
2021-07-16 23:00:00,27.85,17.53255767,218.63,357.12125,0
2021-07-16 23:15:00,28.86,17.43265345,221.26,289.78,0
2021-07-16 23:30:00,30.87,17.33274923,223.59,351.70375,0
2021-07-16 23:45:00,28.81,17.23284502,231.1,343.9275,0
2021-07-17 00:00:00,30.88,17.1329408,65.78,219.8075,0
2021-07-17 00:15:00,30.31,17.04989805,70.11,150.68125,0
2021-07-17 00:30:00,25.16,16.96685531,73.49,179.8575,0
2021-07-17 00:45:00,36.34,16.88381256,75.4,209.35875,0
2021-07-17 01:00:00,38.47,16.80076982,63.68,176.19,0
2021-07-17 01:15:00,40.77,16.80034828,68.01,140.83875,0
2021-07-17 01:30:00,36.43,16.79992675,69.76,222.405,0
2021-07-17 01:45:00,35.4,16.79950521,72.7,126.1625,0
2021-07-17 02:00:00,44.27,16.79908367,63.21,173.68125,0
2021-07-17 02:15:00,31.96,16.76451766,66.28,199.70125,0
2021-07-17 02:30:00,36.78,16.72995164,68.41,198.9425,0
2021-07-17 02:45:00,43.11,16.69538562,71.02,127.145,0
2021-07-17 03:00:00,41.73,16.66081961,64.08,234.55625,0
2021-07-17 03:15:00,32.12,16.60306907,64.48,242.7675,0
2021-07-17 03:30:00,43.96,16.54531853,66.86,226.84,0
2021-07-17 03:45:00,47.8,16.48756799,69.14,178.16375,0
2021-07-17 04:00:00,45.44,16.42981745,62.64,238.93875,0
2021-07-17 04:15:00,38.43,16.49599873,64.83,208.30375,0
2021-07-17 04:30:00,45.11,16.56218,65.98,143.91625,0
2021-07-17 04:45:00,44.21,16.62836128,67.1,245.0925,0
2021-07-17 05:00:00,35.16,16.69454255,62.82,220.48125,0
2021-07-17 05:15:00,48.06,16.88465564,63.13,152.59625,0
2021-07-17 05:30:00,44.91,17.07476872,65.12,233.7175,0
2021-07-17 05:45:00,43.08,16.87518002,74.03,225.73625,0
2021-07-17 06:00:00,47.08,17.06100189,64.73,188.03,0
2021-07-17 06:15:00,44.46,17.33170026,66.3,130.74875,0
2021-07-17 06:30:00,39.63,17.60239864,69,127.14625,0
2021-07-17 06:45:00,35.58,17.87309701,72.41,210.9025,0
2021-07-17 07:00:00,35.21,18.14379538,64.24,147.40125,0
2021-07-17 07:15:00,46.18,18.39059649,66.45,135.52875,0
2021-07-17 07:30:00,37.31,18.63739759,68.1,159.945,0
2021-07-17 07:45:00,38.5,18.8841987,69.58,176.0575,0
2021-07-17 08:00:00,41.85,19.1309998,64.49,603.99125,0
2021-07-17 08:15:00,44.11,19.36626429,69.34,623.67375,0
2021-07-17 08:30:00,104.38,19.60152879,72.13,594.06375,0
2021-07-17 08:45:00,115.46,19.83679328,76.72,592.3825,0
2021-07-17 09:00:00,105.76,20.07205777,63.95,582.0825,0
2021-07-17 09:15:00,103.32,20.28301297,68.71,538.93625,0
2021-07-17 09:30:00,97.98,20.49396817,70.77,613.49125,0
2021-07-17 09:45:00,107.68,20.70492337,74.9,620.38375,0
2021-07-17 10:00:00,114.05,20.91587857,64.68,612.3325,0
2021-07-17 10:15:00,113.49,21.12765782,67.86,504.53375,0
2021-07-17 10:30:00,108.29,21.33943706,68.93,556.155,0
2021-07-17 10:45:00,105.34,21.55121631,73.21,559.09375,0
2021-07-17 11:00:00,110.68,21.76299555,64.13,503.5925,0
2021-07-17 11:15:00,110.76,21.95664584,66.26,547.0125,0
2021-07-17 11:30:00,98.1,22.15029612,69.39,622.94,0
2021-07-17 11:45:00,117.4,22.3439464,71.92,525.715,0
2021-07-17 12:00:00,128.25,22.53759668,62.7,526.95625,0
2021-07-17 12:15:00,108.67,22.74443167,65.54,526.18625,0
2021-07-17 12:30:00,106.79,22.95126665,68.86,545.73625,0
2021-07-17 12:45:00,120.09,23.15810163,70.63,547.21,0
2021-07-17 13:00:00,120.39,23.36493661,62.32,509.595,0
2021-07-17 13:15:00,156.691667,23.51738471,65.32,556.55,1
2021-07-17 13:30:00,108.88,23.6698328,67.86,622.78875,0
2021-07-17 13:45:00,130.03,23.8222809,69.63,526.50375,0
2021-07-17 14:00:00,138.09,23.97472899,63.5,532.825,0
2021-07-17 14:15:00,117.23,24.04559675,65.62,530.165,0
2021-07-17 14:30:00,116.32,24.11646452,67.65,579.7375,0
2021-07-17 14:45:00,125.09,24.18733228,69.06,516.795,0
2021-07-17 15:00:00,131.35,24.25820004,63.12,540.63625,0
2021-07-17 15:15:00,116.83,24.23842299,65.61,567.6,0
2021-07-17 15:30:00,119.06,24.21864594,67.28,612.13125,0
2021-07-17 15:45:00,133.03,24.19886889,68.15,590.08,0
2021-07-17 16:00:00,137.02,24.17909184,62.86,519.19625,0
2021-07-17 16:15:00,130.06,24.13747763,63.64,610.55125,0
2021-07-17 16:30:00,115.94,24.09586342,66.53,505.71625,0
2021-07-17 16:45:00,140.93,24.05424921,67,543.81625,0
2021-07-17 17:00:00,119.48,24.012635,62.83,567.79375,0
2021-07-17 17:15:00,121.48,23.83670166,64.04,564.1425,0
2021-07-17 17:30:00,124.15,23.66076832,66.19,586.95875,0
2021-07-17 17:45:00,129.15,23.48483498,68.34,545.66125,0
2021-07-17 18:00:00,135.646309,23.30890164,63.07,554.41625,1
2021-07-17 18:15:00,228.9918318,22.99288086,63.82,618.36875,1
2021-07-17 18:30:00,157.1143079,22.67686008,66.06,540.025,1
2021-07-17 18:45:00,327.7851956,22.3608393,67.41,553.1575,1
2021-07-17 19:00:00,150.9326342,22.04481852,62.68,238.865,1
2021-07-17 19:15:00,230.4099613,21.56316494,61.79,242.2825,1
2021-07-17 19:30:00,59.07,21.08151137,63.72,196.94,0
2021-07-17 19:45:00,61.05,20.59985779,64.68,178.1675,0
2021-07-17 20:00:00,52.82,20.11820422,62.25,243.4425,0
2021-07-17 20:15:00,47.93,19.77457797,61.48,149.23375,0
2021-07-17 20:30:00,56.45,19.43095173,63.89,143.0175,0
2021-07-17 20:45:00,42.42,19.08732548,63.66,206.5575,0
2021-07-17 21:00:00,40.99,18.74369924,61.21,215.74125,0
2021-07-17 21:15:00,48.73,18.46929267,62.68,160.79625,0
2021-07-17 21:30:00,49.41,18.1948861,62.68,180.52875,0
2021-07-17 21:45:00,41.82,17.92047953,63.42,207.2775,0
2021-07-17 22:00:00,43.43,17.64607296,62.07,191.97375,0
2021-07-17 22:15:00,46.57,17.42852541,62.53,197.0125,0
2021-07-17 22:30:00,43.56,17.21097785,63.4,242.1675,0
2021-07-17 22:45:00,44.27,16.9934303,63.11,125.9625,0
2021-07-17 23:00:00,49.55,16.77588275,60.71,131.5725,0
2021-07-17 23:15:00,33.37,16.63867947,61.34,233.29875,0
2021-07-17 23:30:00,33.91,16.50147618,62.39,214.905,0
2021-07-17 23:45:00,48,16.3642729,62.44,173.095,0
2021-07-18 00:00:00,44.86,16.22706961,66.29,189.39625,0
2021-07-18 00:15:00,38.56,16.06061277,69.04,136.2875,0
2021-07-18 00:30:00,40.22,15.89415593,72.61,188.8675,0
2021-07-18 00:45:00,32.12,15.7276991,76.26,197.3125,0
2021-07-18 01:00:00,37.08,15.56124226,63.81,218.37375,0
2021-07-18 01:15:00,36.59,15.42445099,67.96,178.52875,0
2021-07-18 01:30:00,37.39,15.28765973,69.73,224.61375,0
2021-07-18 01:45:00,36.55,15.15086847,72.17,205.48,0
2021-07-18 02:00:00,40,15.01407721,63.52,249.4875,0
2021-07-18 02:15:00,37.01,14.88511436,66.92,181.91,0
2021-07-18 02:30:00,40.44,14.75615151,68.8,130.57375,0
2021-07-18 02:45:00,35.76,14.62718866,69.84,175.1075,0
2021-07-18 03:00:00,28.83,14.49822581,62.35,249.605,0
2021-07-18 03:15:00,32.91,14.43106625,65.73,236.85625,0
2021-07-18 03:30:00,40.13,14.36390668,66.13,173.91,0
2021-07-18 03:45:00,41.56,14.29674712,68.98,173.5,0
2021-07-18 04:00:00,33.16,14.22958755,63.75,178.76375,0
2021-07-18 04:15:00,33.08,14.33506515,63.72,147.65375,0
2021-07-18 04:30:00,33.04,14.44054275,65.57,184.5175,0
2021-07-18 04:45:00,31.29,14.54602035,67.87,233.5175,0
2021-07-18 05:00:00,35.75,14.65149795,61.93,202.80875,0
2021-07-18 05:15:00,41.41,15.03797447,64.21,192.2375,0
2021-07-18 05:30:00,37.97,15.42445099,65.58,188.1375,0
2021-07-18 05:45:00,32.08,16.30446015,75.24,176.70375,0
2021-07-18 06:00:00,42.73,16.7030004,63.15,126.41,0
2021-07-18 06:15:00,37.72,17.12745851,67.41,232.3325,0
2021-07-18 06:30:00,31.77,17.55191663,68.59,236.4975,0
2021-07-18 06:45:00,50.52,17.97637474,70.82,165.00625,0
2021-07-18 07:00:00,50.16,18.40083286,64.39,131.88125,0
2021-07-18 07:15:00,40.94,18.8320891,66.29,248.36125,0
2021-07-18 07:30:00,36.65,19.26334534,68.25,163.44625,0
2021-07-18 07:45:00,57.12,19.69460159,68.82,249.76625,0
2021-07-18 08:00:00,44.38,20.12585783,64.58,607.595,0
2021-07-18 08:15:00,57.58,20.53247086,69.12,607.53625,0
2021-07-18 08:30:00,112.88,20.93908389,72.65,519.38,0
2021-07-18 08:45:00,121.23,21.34569691,76.22,530.5925,0
2021-07-18 09:00:00,102.95,21.75230994,63.74,525.415,0
2021-07-18 09:15:00,102.23,22.07182196,67.29,617.32875,0
2021-07-18 09:30:00,99.17,22.39133397,70.69,611.7175,0
2021-07-18 09:45:00,132.29,22.71084599,74.42,613.73625,0
2021-07-18 10:00:00,127.32,23.030358,64.55,600.54,0
2021-07-18 10:15:00,123.8,23.23175254,66.49,583.49625,0
2021-07-18 10:30:00,117.72,23.43314708,70.75,621.465,0
2021-07-18 10:45:00,130.2,23.63454162,72.23,541.0675,0
2021-07-18 11:00:00,134.99,23.83593616,64.07,507.27125,0
2021-07-18 11:15:00,115.76,24.05262649,67.12,612.3925,0
2021-07-18 11:30:00,109.23,24.26931682,68.73,611.37875,0
2021-07-18 11:45:00,141.24,24.48600715,71.62,524.5875,0
2021-07-18 12:00:00,136.93,24.70269748,62.64,613.66,0
2021-07-18 12:15:00,119.4,24.82378913,65.68,611.3525,0
2021-07-18 12:30:00,131.66,24.94488079,68.17,515.18375,0
2021-07-18 12:45:00,147.24,25.06597244,70.87,507.135,0
2021-07-18 13:00:00,123.84,25.1870641,62.83,603.55,0
2021-07-18 13:15:00,119.3,25.31155481,65.14,513.38625,0
2021-07-18 13:30:00,133.59,25.43604553,66.77,520.775,0
2021-07-18 13:45:00,129.84,25.56053625,69.26,582.3725,0
2021-07-18 14:00:00,128.2,25.68502697,63.04,507.95375,0
2021-07-18 14:15:00,137.81,25.71476878,64.77,568.22625,0
2021-07-18 14:30:00,120.12,25.74451059,66.9,592.55875,0
2021-07-18 14:45:00,141.9,25.7742524,68.92,521.16625,0
2021-07-18 15:00:00,143.8,25.80399421,63.88,570.3675,0
2021-07-18 15:15:00,126.06,25.73473828,64.76,563.5475,0
2021-07-18 15:30:00,131.98,25.66548235,67.32,509.64375,0
2021-07-18 15:45:00,138.6,25.59622642,67.52,571.3925,0
2021-07-18 16:00:00,126.07,25.52697049,63.07,510.70125,0
2021-07-18 16:15:00,133.55,25.44879202,64.4,612.1275,0
2021-07-18 16:30:00,121.44,25.37061355,65.66,568.7875,0
2021-07-18 16:45:00,148.16,25.29243508,66.88,606.61375,0
2021-07-18 17:00:00,136.67,25.21425661,62.22,544.0575,0
2021-07-18 17:15:00,140.93,25.04600294,63.4,611.48625,0
2021-07-18 17:30:00,126.31,24.87774927,66.76,603.2625,0
2021-07-18 17:45:00,146.36,24.70949561,66.88,503.05,0
2021-07-18 18:00:00,141.55,24.54124194,61.93,570.62375,0
2021-07-18 18:15:00,115.99,24.25444592,64.3,536.6225,0
2021-07-18 18:30:00,126.6,23.96764989,64.76,557.00875,0
2021-07-18 18:45:00,126.66,23.68085387,66.01,602.82625,0
2021-07-18 19:00:00,125.12,23.39405785,61.11,138.86,0
2021-07-18 19:15:00,130.21,22.9279612,61.46,235.65375,0
2021-07-18 19:30:00,46.72,22.46186455,63.92,133.21375,0
2021-07-18 19:45:00,65.04,21.9957679,63.44,196.45125,0
2021-07-18 20:00:00,45.47,21.52967125,60.8,227.4275,0
2021-07-18 20:15:00,54.21,21.16639629,61.38,147.79375,0
2021-07-18 20:30:00,58.57,20.80312133,62.83,247.84875,0
2021-07-18 20:45:00,45.79,20.43984636,64.61,237.98625,0
2021-07-18 21:00:00,61.11,20.0765714,62.45,230.28125,0
2021-07-18 21:15:00,57.84,19.8666792,61.47,143.97625,0
2021-07-18 21:30:00,54.97,19.656787,63.56,154.76375,0
2021-07-18 21:45:00,42.14,19.4468948,62.83,192.06875,0
2021-07-18 22:00:00,43.76,19.2370026,61.33,201.9,0
2021-07-18 22:15:00,48.14,19.08404472,62.26,141.0225,0
2021-07-18 22:30:00,49.57,18.93108684,62.78,211.8525,0
2021-07-18 22:45:00,40.59,18.77812896,63.78,208.92875,0
2021-07-18 23:00:00,50.53,18.62517108,61.62,218.285,0
2021-07-18 23:15:00,49.38,18.4373728,63.01,242.0225,0
2021-07-18 23:30:00,49.75,18.24957451,63.41,231.92375,0
2021-07-18 23:45:00,53.79,18.06177623,63.97,172.80875,0
2021-07-19 00:00:00,51.04,17.87397794,277.96,280.5825,0
2021-07-19 00:15:00,42.01,17.65431343,310.29,302.34625,0
2021-07-19 00:30:00,55.97,17.43464892,333.06,304.4925,0
2021-07-19 00:45:00,40.84743936,17.21498441,358,331.58375,1
2021-07-19 01:00:00,25.65,16.9953199,266.98,279.5425,0
2021-07-19 01:15:00,25.47,16.86658035,290.44,293.46125,0
2021-07-19 01:30:00,23.45,16.73784081,312.33,335.00625,0
2021-07-19 01:45:00,25.92,16.60910126,335.38,341.8875,0
2021-07-19 02:00:00,26.16,16.48036171,261.53,359.65375,0
2021-07-19 02:15:00,25.51,16.37966444,284.39,373.63,0
2021-07-19 02:30:00,25.15,16.27896717,299.52,372.145,0
2021-07-19 02:45:00,27.88,16.1782699,319.5,366.04875,0
2021-07-19 03:00:00,26.76,16.07757263,262.07,344.845,0
2021-07-19 03:15:00,25.89,15.99387068,275.3,320.21875,0
2021-07-19 03:30:00,24.61,15.91016873,294.34,273.18875,0
2021-07-19 03:45:00,25.61,15.82646678,307.5,294.665,0
2021-07-19 04:00:00,23.69,15.74276483,258.7,350.735,0
2021-07-19 04:15:00,23.72,15.85705835,272.26,361.885,0
2021-07-19 04:30:00,24.93,15.97135188,281.72,354.85375,0
2021-07-19 04:45:00,27.21,16.0856454,297.46,363.965,0
2021-07-19 05:00:00,26.61,16.19993893,253.16,285.44375,0
2021-07-19 05:15:00,26.94,16.65073979,268.54,294.63625,0
2021-07-19 05:30:00,24.73,17.10154065,280.56,288.79,0
2021-07-19 05:45:00,27.95,17.33923709,352.57,356.1525,0
