Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-07-19 06:00:00,25.37,17.78456474,268.9,262.6525,0
2021-07-19 06:15:00,27.56,18.22947266,293.38,346.32,0
2021-07-19 06:30:00,25.07,18.67438059,308.61,330.89125,0
2021-07-19 06:45:00,30.88,19.11928851,328.2,369.62,0
2021-07-19 07:00:00,30.05,19.56419644,266.12,313.8075,0
2021-07-19 07:15:00,31.39,19.95705853,281.96,322.275,0
2021-07-19 07:30:00,29.58,20.34992063,296.02,272.195,0
2021-07-19 07:45:00,32.8,20.74278272,311.71,279.94625,0
2021-07-19 08:00:00,30.84,21.13564481,273.85,118.8775,0
2021-07-19 08:15:00,31.17,21.43071111,311.3,43.01375,0
2021-07-19 08:30:00,25.49,21.7257774,333.27,84.045,0
2021-07-19 08:45:00,23.38,22.02084369,360.72,1.77375,0
2021-07-19 09:00:00,24.95,22.31590999,272.11,82.9525,0
2021-07-19 09:15:00,22.32,22.4808617,301.58,9.31875,0
2021-07-19 09:30:00,25.07,22.64581341,324.9,79.17875,0
2021-07-19 09:45:00,23.01,22.81076512,347.49,19.88,0
2021-07-19 10:00:00,25.78,22.97571684,270.72,0.94625,0
2021-07-19 10:15:00,23.64,23.05588421,293.98,101.92375,0
2021-07-19 10:30:00,23.1,23.13605158,316.08,48.99375,0
2021-07-19 10:45:00,27.51,23.21621895,338.53,86.89875,0
2021-07-19 11:00:00,25.14,23.29638632,266.35,113.48,0
2021-07-19 11:15:00,26.49,23.3870468,286.32,91.74125,0
2021-07-19 11:30:00,27.32,23.47770729,306.85,107.8375,0
2021-07-19 11:45:00,27.53,23.56836777,322.63,14.29,0
2021-07-19 12:00:00,28.03,23.65902825,264.88,1.675,0
2021-07-19 12:15:00,24.22,23.84790426,283.63,73.92625,0
2021-07-19 12:30:00,23.86,24.03678027,300.98,45.70125,0
2021-07-19 12:45:00,27.39,24.22565627,319.61,92.635,0
2021-07-19 13:00:00,26.16,24.41453228,261.24,66.04,0
2021-07-19 13:15:00,28.18,24.61935781,283.28,7.965,0
2021-07-19 13:30:00,27.15,24.82418335,296.12,123.33125,0
2021-07-19 13:45:00,25.16,25.02900888,315.43,23.845,0
2021-07-19 14:00:00,30.49,25.23383442,261.25,75.25,0
2021-07-19 14:15:00,26.21,25.43572188,277.91,3.98125,0
2021-07-19 14:30:00,28.45,25.63760935,288.93,54.4625,0
2021-07-19 14:45:00,25.8,25.83949681,303.07,26.7525,0
2021-07-19 15:00:00,28.34,26.04138428,263.01,33.44,0
2021-07-19 15:15:00,27.21,26.09091176,277.9,36.72,0
2021-07-19 15:30:00,27.54,26.14043925,290.71,84.04625,0
2021-07-19 15:45:00,27.96,26.18996674,302.46,72.46,0
2021-07-19 16:00:00,30.15,26.23949422,260.69,114.3125,0
2021-07-19 16:15:00,29.52,26.18199197,272.72,3.5275,0
2021-07-19 16:30:00,31.16,26.12448972,285.65,58.325,0
2021-07-19 16:45:00,26.34,26.06698747,296.06,3.10125,0
2021-07-19 17:00:00,28.87,26.00948522,259.27,9.9,0
2021-07-19 17:15:00,26.19,25.75765054,271.49,56.98625,0
2021-07-19 17:30:00,26.27,25.50581587,284.92,108.65,0
2021-07-19 17:45:00,28.38,25.25398119,292.52,33.345,0
2021-07-19 18:00:00,30.34,25.00214652,257.66,36.225,0
2021-07-19 18:15:00,26.52,24.66300916,267.77,55.14875,0
2021-07-19 18:30:00,26.29,24.32387179,281.06,65.66875,0
2021-07-19 18:45:00,27.01,23.98473443,295.72,79.93875,0
2021-07-19 19:00:00,27.01,23.64559707,249.42,296.905,0
2021-07-19 19:15:00,27.06,23.12345984,255.88,350.17125,0
2021-07-19 19:30:00,34.64,22.60132262,264.63,321.02,0
2021-07-19 19:45:00,38.27,22.07918539,268.58,328.385,0
2021-07-19 20:00:00,35.79,21.55704817,253.15,313.7175,0
2021-07-19 20:15:00,79.57285542,21.19818376,253.12,302.08375,1
2021-07-19 20:30:00,74.2347018,20.83931934,261.93,371.8875,1
2021-07-19 20:45:00,59.23562358,20.48045493,268.95,350.985,1
2021-07-19 21:00:00,86.16006488,20.12159052,250.46,341.385,1
2021-07-19 21:15:00,52.73146842,19.93649203,253.02,255.9425,1
2021-07-19 21:30:00,42.7659477,19.75139355,256.01,341.20625,1
2021-07-19 21:45:00,52.25129591,19.56629506,263.41,362.54625,1
2021-07-19 22:00:00,59.19728231,19.38119658,246.63,295.42625,1
2021-07-19 22:15:00,74.76904805,19.21540542,254.84,363.80375,1
2021-07-19 22:30:00,29.97,19.04961425,259.64,260.34375,0
2021-07-19 22:45:00,33.04,18.88382309,266.52,370.91625,0
2021-07-19 23:00:00,28.52,18.71803193,246.98,267.23,0
2021-07-19 23:15:00,32.05,18.55937609,255.2,312.05,0
2021-07-19 23:30:00,27.84,18.40072024,254.54,257.36875,0
2021-07-19 23:45:00,30,18.2420644,264.36,363.925,0
2021-07-20 00:00:00,27.42,18.08340855,279.99,255.8925,0
2021-07-20 00:15:00,31,17.98771138,310.97,267.67,0
2021-07-20 00:30:00,26.7,17.8920142,337.21,270.2625,0
2021-07-20 00:45:00,26.44,17.79631702,360.35,362.32375,0
2021-07-20 01:00:00,25.54,17.70061985,273.18,330.56125,0
2021-07-20 01:15:00,53.12872224,17.59275066,292.26,361.00875,1
2021-07-20 01:30:00,44.08042132,17.48488147,315.17,280.49875,1
2021-07-20 01:45:00,75.994239,17.37701229,333.71,283.1125,1
2021-07-20 02:00:00,48.90333928,17.2691431,266.06,278.80875,1
2021-07-20 02:15:00,44.29203225,17.19401243,280.32,263.47875,1
2021-07-20 02:30:00,45.83742312,17.11888175,297.49,312.2925,1
2021-07-20 02:45:00,25.58,17.04375107,319.2,252.5125,0
2021-07-20 03:00:00,26.53,16.96862039,261.19,284.82,0
2021-07-20 03:15:00,24.2,16.95309059,277.67,291.51,0
2021-07-20 03:30:00,24.54,16.93756078,294.05,338.1175,0
2021-07-20 03:45:00,26.4,16.92203098,307.94,342.01375,0
2021-07-20 04:00:00,27.25,16.90650117,258.81,262.0025,0
2021-07-20 04:15:00,26.82,17.01353091,270,372.98125,0
2021-07-20 04:30:00,24.27,17.12056065,286.94,270.56625,0
2021-07-20 04:45:00,29.51,17.22759038,300.34,314.13,0
2021-07-20 05:00:00,25.88,17.33462012,255.77,330.315,0
2021-07-20 05:15:00,26.97,17.65235153,271.17,329.90625,0
2021-07-20 05:30:00,27.45,17.97008295,280.88,365.56625,0
2021-07-20 05:45:00,29.62,17.97771613,352.37,348.40125,0
2021-07-20 06:00:00,28.86,18.29005991,267.42,331.83,0
2021-07-20 06:15:00,28.09,18.56568164,289.26,253.78625,0
2021-07-20 06:30:00,27.36,18.84130337,311.82,321.095,0
2021-07-20 06:45:00,27.84,19.1169251,328.02,273.43875,0
2021-07-20 07:00:00,29.82,19.39254683,263.38,308.69375,0
2021-07-20 07:15:00,27.94,19.64134908,283.48,261.7225,0
2021-07-20 07:30:00,28.93,19.89015133,296.68,252.325,0
2021-07-20 07:45:00,29.84,20.13895358,311.27,263.54375,0
2021-07-20 08:00:00,29.17,20.38775583,275.33,1090.24625,0
2021-07-20 08:15:00,29.52,20.6827701,311.42,1040.44,0
2021-07-20 08:30:00,57.35,20.97778438,337.7,1061.87625,0
2021-07-20 08:45:00,61.11,21.27279866,365.28,1120.065,0
2021-07-20 09:00:00,57.97,21.56781293,268.6,1012.6975,0
2021-07-20 09:15:00,57.73,21.85870114,296.13,1044.1825,0
2021-07-20 09:30:00,52.49,22.14958934,320.94,1007.0775,0
2021-07-20 09:45:00,65.69,22.44047754,344.98,1002.93375,0
2021-07-20 10:00:00,61.04,22.73136574,272.81,1002.13125,0
2021-07-20 10:15:00,58.6,23.00905051,290.67,1122.47375,0
2021-07-20 10:30:00,56.77,23.28673528,316.88,1087.095,0
2021-07-20 10:45:00,71.71,23.56442004,334.96,1015.36125,0
2021-07-20 11:00:00,68.1,23.84210481,262.84,1011.49,0
2021-07-20 11:15:00,62.22,23.99930822,288.84,1121.24625,0
2021-07-20 11:30:00,60.43,24.15651163,304.34,1091.61875,0
2021-07-20 11:45:00,75.98,24.31371504,328.76,1042.6075,0
2021-07-20 12:00:00,70.52,24.47091845,265.36,1066.68625,0
2021-07-20 12:15:00,66.19,24.36652879,282.56,1027.5425,0
2021-07-20 12:30:00,63.77,24.26213912,304.62,1051.16625,0
2021-07-20 12:45:00,71.07,24.15774945,314.95,1102.62125,0
2021-07-20 13:00:00,68.95,24.05335979,263.68,1026.17375,0
2021-07-20 13:15:00,67.33,23.87470079,275.77,1090.60375,0
2021-07-20 13:30:00,62.56,23.6960418,292.93,1113.37375,0
2021-07-20 13:45:00,72.41,23.5173828,310.75,1024.8075,0
2021-07-20 14:00:00,70.71,23.33872381,259.5,1105.09375,0
2021-07-20 14:15:00,64.05,23.2322711,276.38,1007.34625,0
2021-07-20 14:30:00,64.4,23.1258184,295.18,1011.14875,0
2021-07-20 14:45:00,67.84,23.01936569,303.52,1078.125,0
2021-07-20 15:00:00,64.98,22.91291299,256.13,1075.8025,0
2021-07-20 15:15:00,64.77,22.89475827,273.96,1011.6025,0
2021-07-20 15:30:00,63.46,22.87660354,291.54,1118.58875,0
2021-07-20 15:45:00,68.03,22.85844882,303.21,1104.1725,0
2021-07-20 16:00:00,69.51,22.84029409,258.23,1014.2675,0
2021-07-20 16:15:00,66.03,22.79408206,275.15,1031.69,0
2021-07-20 16:30:00,60.88,22.74787004,288.94,1049.31375,0
2021-07-20 16:45:00,68.13,22.70165801,300.44,1114.74625,0
2021-07-20 17:00:00,65.94,22.65544599,258.32,1109.18375,0
2021-07-20 17:15:00,66.11,22.51268383,271.51,1041.37,0
2021-07-20 17:30:00,63.87,22.36992168,282.04,1066.325,0
2021-07-20 17:45:00,67.22,22.22715953,291.98,1090.31125,0
2021-07-20 18:00:00,65.64,22.08439737,258.27,1064.47625,0
2021-07-20 18:15:00,64.36,21.84302206,266.41,1025.045,0
2021-07-20 18:30:00,61.29,21.60164674,279.56,1081.0525,0
2021-07-20 18:45:00,64.07,21.36027142,295.51,1071.6025,0
2021-07-20 19:00:00,64.3,21.1188961,252.9,368.07625,0
2021-07-20 19:15:00,60.99,20.76157811,252.65,325.68,0
2021-07-20 19:30:00,33.61,20.40426012,263.96,317.20375,0
2021-07-20 19:45:00,33.43,20.04694213,264.46,371.29125,0
2021-07-20 20:00:00,32.52,19.68962414,247.77,297.3075,0
2021-07-20 20:15:00,33.49,19.44824883,255.36,255.38375,0
2021-07-20 20:30:00,30.34,19.20687351,262.26,329.65625,0
2021-07-20 20:45:00,29.07,18.96549819,262.64,331.8275,0
2021-07-20 21:00:00,31.14,18.72412287,252.1,318.23,0
2021-07-20 21:15:00,30.53,18.52772176,253.9,263.62375,0
2021-07-20 21:30:00,29.71,18.33132065,256.36,305.69,0
2021-07-20 21:45:00,27.91,18.13491954,265.98,291.29625,0
2021-07-20 22:00:00,29.01,17.93851842,248.51,349.1075,0
2021-07-20 22:15:00,28.1,17.75903421,253.51,317.52625,0
2021-07-20 22:30:00,29.35,17.57955,255,329.5775,0
2021-07-20 22:45:00,28.78,17.40006579,264.35,343.34875,0
2021-07-20 23:00:00,28.67,17.22058158,252.15,306.72125,0
2021-07-20 23:15:00,28.76,17.05430081,252.48,323.55375,0
2021-07-20 23:30:00,26.92,16.88802004,260.83,349.7675,0
2021-07-20 23:45:00,27.68,16.72173926,266.18,328.84875,0
2021-07-21 00:00:00,28.24,16.55545849,139.93,356.0375,0
2021-07-21 00:15:00,26.98,16.40774505,156.74,290.9775,0
2021-07-21 00:30:00,27.36,16.26003161,169.74,253.61125,0
2021-07-21 00:45:00,33.07,16.11231816,178.57,294.25375,0
2021-07-21 01:00:00,29.1,15.96460472,133.39,336.2975,0
2021-07-21 01:15:00,29.75,15.84206033,146.5,281.325,0
2021-07-21 01:30:00,30.69,15.71951594,155.87,352.76125,0
2021-07-21 01:45:00,32.22,15.59697155,167.95,267.66,0
2021-07-21 02:00:00,34.27,15.47442716,131.63,370.17,0
2021-07-21 02:15:00,28.71,15.33909193,143.68,252.135,0
2021-07-21 02:30:00,32.15,15.20375671,152.28,344.1475,0
2021-07-21 02:45:00,29.69,15.06842149,157.02,280.58625,0
2021-07-21 03:00:00,32.99,14.93308627,131.35,372.09625,0
2021-07-21 03:15:00,28.67,14.85304044,137.8,353.6075,0
2021-07-21 03:30:00,32.38,14.77299461,144.24,336.80125,0
2021-07-21 03:45:00,34.58,14.69294878,154.08,259.72625,0
2021-07-21 04:00:00,32.6,14.61290295,127.52,283.26125,0
2021-07-21 04:15:00,27.86,14.67561927,136.44,314.06375,0
2021-07-21 04:30:00,28.22,14.73833559,144.66,313.78625,0
2021-07-21 04:45:00,32.96,14.80105191,149.6,331.9575,0
2021-07-21 05:00:00,31.9,14.86376823,130.26,294.8525,0
2021-07-21 05:15:00,32.22,15.14104039,135.64,331.565,0
2021-07-21 05:30:00,30.25,15.41831255,138.71,258.265,0
2021-07-21 05:45:00,36.39,15.96580468,174.68,337.55875,0
2021-07-21 06:00:00,34.22,16.24785044,135.22,262.07625,0
2021-07-21 06:15:00,33.27,16.59956822,146.23,293.125,0
2021-07-21 06:30:00,29.23,16.951286,155.57,281.33,0
2021-07-21 06:45:00,35.61,17.30300378,165.64,366.9775,0
2021-07-21 07:00:00,34.21,17.65472156,130.87,283.42375,0
2021-07-21 07:15:00,38.81,18.012735,141.77,336.75375,0
2021-07-21 07:30:00,33.66,18.37074844,147.46,276.765,0
2021-07-21 07:45:00,42.37,18.72876189,156.68,302.58875,0
2021-07-21 08:00:00,37.26,19.08677533,138.94,1061.205,0
2021-07-21 08:15:00,38.9,19.41456959,155.33,1089.1125,0
2021-07-21 08:30:00,86.19,19.74236384,169.17,1095.50625,0
2021-07-21 08:45:00,98.32,20.0701581,180.54,1105.71,0
2021-07-21 09:00:00,91.93,20.39795235,137.04,1087.365,0
2021-07-21 09:15:00,87.93,20.6871332,150.96,1051.00125,0
2021-07-21 09:30:00,83.79,20.97631404,160.17,1033.7925,0
2021-07-21 09:45:00,102.45,21.26549489,175.59,1031.17875,0
2021-07-21 10:00:00,94.98,21.55467574,134.87,1024.53,0
2021-07-21 10:15:00,91.61,21.78006052,146.22,1122.06,0
2021-07-21 10:30:00,85.94,22.0054453,159.28,1078.78875,0
2021-07-21 10:45:00,114.44,22.23083009,166.07,1117.06,0
2021-07-21 11:00:00,105.02,22.45621487,131.94,1083.8325,0
2021-07-21 11:15:00,101.76,22.63417231,142.16,1081.52125,0
2021-07-21 11:30:00,97.04,22.81212976,151.92,1038.36875,0
2021-07-21 11:45:00,117,22.9900872,161.49,1066.68125,0
2021-07-21 12:00:00,107.56,23.16804465,130.57,1047.6425,0
2021-07-21 12:15:00,105.1,23.34768093,141.52,1016.33875,0
2021-07-21 12:30:00,99.62,23.52731722,150.33,1047.72375,0
2021-07-21 12:45:00,115.77,23.70695351,158.06,1006.2025,0
2021-07-21 13:00:00,112.1,23.8865898,130.05,1005.5925,0
2021-07-21 13:15:00,104.19,24.00368915,138.94,1067.09125,0
2021-07-21 13:30:00,100.72,24.12078851,147.78,1029.40625,0
2021-07-21 13:45:00,123.53,24.23788787,157.19,1106.6475,0
2021-07-21 14:00:00,114.44,24.35498722,132.21,1071.70375,0
2021-07-21 14:15:00,115.7,24.40115543,139.06,1058.15125,0
2021-07-21 14:30:00,107.73,24.44732363,146.16,1063.51,0
2021-07-21 14:45:00,122.46,24.49349184,153.2,1121.30125,0
2021-07-21 15:00:00,118.33,24.53966004,127.89,1112.2975,0
2021-07-21 15:15:00,118.43,24.47754282,138.77,1070.20625,0
2021-07-21 15:30:00,113.16,24.4154256,144.18,1124.3825,0
2021-07-21 15:45:00,126.35,24.35330838,149.57,1021.11,0
2021-07-21 16:00:00,122.8,24.29119116,128.36,1028.88,0
2021-07-21 16:15:00,110.14,24.2353696,137.91,1026.35375,0
2021-07-21 16:30:00,107.44,24.17954804,141.64,1121.205,0
2021-07-21 16:45:00,120.66,24.12372649,147.78,1084.95625,0
2021-07-21 17:00:00,122,24.06790493,130.02,1025.445,0
2021-07-21 17:15:00,115.73,23.92688205,133.21,1054.4475,0
2021-07-21 17:30:00,106.52,23.78585917,139.91,1087.2625,0
2021-07-21 17:45:00,119.73,23.64483629,145.59,1024.35,0
2021-07-21 18:00:00,119.62,23.50381341,129.87,1052.7025,0
2021-07-21 18:15:00,108.27,23.1432817,134.22,1064.13,0
2021-07-21 18:30:00,105.65,22.78274999,141.9,1056.79375,0
2021-07-21 18:45:00,114.78,22.42221828,146.47,1087.86125,0
2021-07-21 19:00:00,109.39,22.06168657,125.83,274.14625,0
2021-07-21 19:15:00,105.06,21.61805209,128.33,333.43375,0
2021-07-21 19:30:00,41.59,21.17441762,129.57,300.0125,0
2021-07-21 19:45:00,48.78,20.73078314,133.87,327.0625,0
2021-07-21 20:00:00,44.61,20.28714866,126.19,370.575,0
2021-07-21 20:15:00,45.62,19.95012076,126.64,316.8575,0
2021-07-21 20:30:00,47.21,19.61309287,128.73,268.9725,0
2021-07-21 20:45:00,43.94,19.27606497,134.59,294.0975,0
2021-07-21 21:00:00,39.49,18.93903708,123.72,264.37625,0
2021-07-21 21:15:00,40.39,18.66454611,127.44,250.34125,0
2021-07-21 21:30:00,36.84,18.39005515,130.27,368.1875,0
2021-07-21 21:45:00,36.82,18.11556418,133.6,307.78125,0
2021-07-21 22:00:00,44,17.84107322,124.86,357.155,0
2021-07-21 22:15:00,38.75,17.62366295,127.69,316.795,0
2021-07-21 22:30:00,40.96,17.40625267,128.13,324.4725,0
2021-07-21 22:45:00,39.29,17.1888424,131.71,328.7275,0
2021-07-21 23:00:00,38.82,16.97143212,124.31,308.75,0
2021-07-21 23:15:00,38.64,16.82285445,126.43,257.20625,0
2021-07-21 23:30:00,36.41,16.67427677,128.49,322.985,0
2021-07-21 23:45:00,33.83,16.52569909,132.21,313.6025,0
2021-07-22 00:00:00,37.51,16.37712141,278.64,262.44875,0
2021-07-22 00:15:00,36.24,16.21889038,306.96,358.95625,0
2021-07-22 00:30:00,32.21,16.06065936,333.35,268.77375,0
2021-07-22 00:45:00,26.38,15.90242833,359.47,339.85875,0
2021-07-22 01:00:00,22.84,15.7441973,271.72,359.29625,0
2021-07-22 01:15:00,23.79,15.64682435,295.79,315.01125,0
2021-07-22 01:30:00,23.45,15.54945141,311.43,372.2975,0
2021-07-22 01:45:00,24.54,15.45207847,329.09,344.86875,0
2021-07-22 02:00:00,25.16,15.35470553,266.23,329.84875,0
2021-07-22 02:15:00,23.84,15.22375571,280.21,257.65875,0
2021-07-22 02:30:00,22.84,15.0928059,301.15,346.13,0
2021-07-22 02:45:00,22.37,14.96185608,314.82,296.8175,0
2021-07-22 03:00:00,24.19,14.83090626,259.28,337.07125,0
2021-07-22 03:15:00,22.16,14.74066841,279.93,355.1675,0
2021-07-22 03:30:00,22.62,14.65043055,295.54,337.39875,0
2021-07-22 03:45:00,24.66,14.5601927,307.07,261.67625,0
2021-07-22 04:00:00,23.31,14.46995484,261.64,283.6625,0
2021-07-22 04:15:00,20.96,14.5908316,273.62,278.16375,0
2021-07-22 04:30:00,21.37,14.71170835,282,264.015,0
2021-07-22 04:45:00,22.58,14.8325851,295.64,343.11625,0
2021-07-22 05:00:00,22.02,14.95346186,258.34,365.53875,0
2021-07-22 05:15:00,24.26,15.33497912,269.16,341.40625,0
2021-07-22 05:30:00,24.94,15.71649637,279.76,280.755,0
2021-07-22 05:45:00,23.2,15.99251276,348.17,364.765,0
2021-07-22 06:00:00,25.53,16.37152968,272.91,261.29875,0
2021-07-22 06:15:00,25.61,16.8168433,293.58,322.48875,0
2021-07-22 06:30:00,23.17,17.26215691,312.83,260.4925,0
2021-07-22 06:45:00,27.6,17.70747052,327.9,267.96625,0
2021-07-22 07:00:00,25.64,18.15278413,265.26,291.98875,0
2021-07-22 07:15:00,25.99,18.5355537,278.2,256.92125,0
2021-07-22 07:30:00,26.85,18.91832327,298.19,329.8975,0
2021-07-22 07:45:00,28.16,19.30109283,317.03,288.5175,0
2021-07-22 08:00:00,30.86,19.6838624,274.49,1119.52375,0
2021-07-22 08:15:00,29.25,20.0115932,309.96,1025.55875,0
2021-07-22 08:30:00,55.83,20.33932401,337.69,1002.97,0
2021-07-22 08:45:00,58.85,20.66705482,361.64,1031.6125,0
2021-07-22 09:00:00,54.55,20.99478562,271.15,1093.105,0
2021-07-22 09:15:00,53.38,21.2628911,295.92,1064.28,0
2021-07-22 09:30:00,53.73,21.53099658,320.37,1109.9325,0
2021-07-22 09:45:00,64.24,21.79910206,350.29,1084.13125,0
2021-07-22 10:00:00,63.13,22.06720754,268.71,1123.2675,0
2021-07-22 10:15:00,59.71,22.28652867,292.16,1063.08875,0
2021-07-22 10:30:00,58.34,22.50584979,312.28,1119.62875,0
2021-07-22 10:45:00,67.41,22.72517091,332.17,1065.39,0
2021-07-22 11:00:00,66.65,22.94449204,262.35,1112.35375,0
2021-07-22 11:15:00,62.23,23.06457661,286.11,1096.78375,0
2021-07-22 11:30:00,61.88,23.18466118,306.78,1102.255,0
2021-07-22 11:45:00,71.89,23.30474575,325.23,1018.53375,0
2021-07-22 12:00:00,68.42,23.42483032,262.87,1073.77375,0
2021-07-22 12:15:00,62.44,23.51822943,280.36,1089.37625,0
2021-07-22 12:30:00,62.48,23.61162854,300.97,1006.89,0
2021-07-22 12:45:00,72.71,23.70502765,316.58,1063.82,0
2021-07-22 13:00:00,66.44,23.79842676,265.33,1060.45125,0
2021-07-22 13:15:00,66.04,23.911423,276.02,1116.0975,0
2021-07-22 13:30:00,64.12,24.02441925,293.08,1079.77,0
2021-07-22 13:45:00,74.77,24.13741549,310.05,1117.84625,0
2021-07-22 14:00:00,71.54,24.25041173,258.05,1066.865,0
2021-07-22 14:15:00,70.51,24.25791702,279.26,1017.65125,0
2021-07-22 14:30:00,66.03,24.26542231,293.16,1036.49875,0
2021-07-22 14:45:00,72.14,24.27292759,303.87,1093.26875,0
2021-07-22 15:00:00,69.34,24.28043288,258.31,1079.305,0
2021-07-22 15:15:00,69.46,24.21663795,275.02,1093.53875,0
2021-07-22 15:30:00,67.16,24.15284302,286.32,1051.2975,0
2021-07-22 15:45:00,75.19,24.08904809,299.14,1035.77,0
2021-07-22 16:00:00,70.04,24.02525317,259.09,1008.28,0
2021-07-22 16:15:00,67.31,23.91767741,270.64,1092.8625,0
2021-07-22 16:30:00,64.1,23.81010165,283.92,1023.92875,0
2021-07-22 16:45:00,73.86,23.70252589,300.1,1063.01375,0
2021-07-22 17:00:00,68.37,23.59495012,260.83,1085.20625,0
2021-07-22 17:15:00,67.43,23.39355829,267.43,1005.75375,0
2021-07-22 17:30:00,65.4,23.19216646,279.02,1076.9525,0
2021-07-22 17:45:00,67.58,22.99077463,295.74,1102.89625,0
2021-07-22 18:00:00,68.97,22.7893828,256.96,1017.7325,0
2021-07-22 18:15:00,67.35,22.50918547,270.49,1081.4075,0
2021-07-22 18:30:00,60.85,22.22898814,277.73,1034.5925,0
2021-07-22 18:45:00,68.51,21.94879081,295.56,1027.51,0
2021-07-22 19:00:00,63.48,21.66859348,249.39,358.73,0
2021-07-22 19:15:00,61.1,21.2608063,256.87,265.1,0
2021-07-22 19:30:00,34.05,20.85301911,263.31,348.83625,0
2021-07-22 19:45:00,31.85,20.44523193,267.2,360.45625,0
2021-07-22 20:00:00,34.2,20.03744474,249.18,349.75125,0
2021-07-22 20:15:00,33.69,19.74598949,252.72,357.455,0
2021-07-22 20:30:00,32.58,19.45453423,262.06,312.11875,0
2021-07-22 20:45:00,33.29,19.16307897,268.02,254.13625,0
2021-07-22 21:00:00,30.92,18.87162371,250.27,290.07875,0
2021-07-22 21:15:00,28.03,18.63604114,251.68,357.6375,0
2021-07-22 21:30:00,28.7,18.40045856,263.01,354.29,0
2021-07-22 21:45:00,31.48,18.16487598,266.5,278.65625,0
2021-07-22 22:00:00,30.86,17.92929341,252.02,314.49625,0
2021-07-22 22:15:00,27.4,17.71122316,257.26,298.11875,0
2021-07-22 22:30:00,28.1,17.49315292,260.58,342.6175,0
2021-07-22 22:45:00,27.78,17.27508268,262.74,257.395,0
2021-07-22 23:00:00,28.73,17.05701244,245.45,352.83875,0
2021-07-22 23:15:00,25.47,16.86729549,251.16,250.07875,0
2021-07-22 23:30:00,28.14,16.67757855,261.34,267.04625,0
2021-07-22 23:45:00,25.13,16.48786161,266.02,258.94375,0
2021-07-23 00:00:00,25.23,16.29814467,243.28,351.50125,0
2021-07-23 00:15:00,24.38,16.16221561,273.11,354.94375,0
2021-07-23 00:30:00,26.79,16.02628654,292.41,282.67625,0
2021-07-23 00:45:00,27.69,15.89035748,311.35,348.26625,0
2021-07-23 01:00:00,24.12,15.75442842,239.46,269.2725,0
2021-07-23 01:15:00,25.14,15.63059121,254.68,258.69,0
2021-07-23 01:30:00,22.38,15.506754,273.79,345.62375,0
2021-07-23 01:45:00,23.87,15.38291678,288.38,271.16125,0
2021-07-23 02:00:00,25.79,15.25907957,234.32,263.115,0
2021-07-23 02:15:00,22.84,15.19653552,249.57,355.07875,0
2021-07-23 02:30:00,22.12,15.13399148,261.06,368.13375,0
2021-07-23 02:45:00,26.57,15.07144743,276.16,263.19625,0
2021-07-23 03:00:00,26.17,15.00890338,226.73,331.27375,0
2021-07-23 03:15:00,22.58,14.95636638,246,332.115,0
2021-07-23 03:30:00,23.94,14.90382939,257.73,307.2625,0
2021-07-23 03:45:00,25.82,14.85129239,265.46,279.81125,0
2021-07-23 04:00:00,24.12,14.79875539,226.44,304.5325,0
2021-07-23 04:15:00,22.94,14.93218269,239.96,252.40125,0
2021-07-23 04:30:00,23.57,15.06560999,248.93,272.45625,0
2021-07-23 04:45:00,23.51,15.19903729,258.1,296.54125,0
2021-07-23 05:00:00,23.87,15.33246459,222.89,313.155,0
2021-07-23 05:15:00,24.65,15.69522006,232.19,338.445,0
2021-07-23 05:30:00,25.35,16.05797553,246.21,371.1975,0
2021-07-23 05:45:00,27.14,16.69418754,304.15,346.77625,0
2021-07-23 06:00:00,25.73,17.06298402,235.81,265.5625,0
2021-07-23 06:15:00,27.53,17.45933427,254.14,252.8575,0
2021-07-23 06:30:00,25.17,17.85568451,269.6,296.04625,0
2021-07-23 06:45:00,27.55,18.25203476,286.94,254.97875,0
2021-07-23 07:00:00,29.03,18.648385,227.89,345.24125,0
2021-07-23 07:15:00,27.56,19.07907147,248.08,303.05875,0
2021-07-23 07:30:00,30.71,19.50975794,264.64,295.6525,0
2021-07-23 07:45:00,32.65,19.94044441,271.87,347.81875,0
2021-07-23 08:00:00,31.96,20.37113088,239.63,1108.29375,0
2021-07-23 08:15:00,33.88,20.72848196,272.18,1007.1075,0
2021-07-23 08:30:00,63.62,21.08583303,297.3,1052.7625,0
2021-07-23 08:45:00,66.06,21.44318411,318.85,1009.94375,0
2021-07-23 09:00:00,63.51,21.80053519,235.37,1069.1,0
2021-07-23 09:15:00,59.15,22.04046485,261.2,1006.79625,0
2021-07-23 09:30:00,59.33,22.28039452,285.16,1080.0175,0
2021-07-23 09:45:00,70.4,22.52032419,304.06,1011.855,0
2021-07-23 10:00:00,69.53,22.76025386,233.1,1053.77625,0
2021-07-23 10:15:00,63.5,23.00145523,258.08,1090.16625,0
2021-07-23 10:30:00,63.23,23.24265661,278.62,1103.4825,0
2021-07-23 10:45:00,78.1,23.48385799,290.39,1048.11375,0
2021-07-23 11:00:00,74.16,23.72505937,232.29,1026.0925,0
2021-07-23 11:15:00,68.69,23.9293811,253.53,1060.31625,0
2021-07-23 11:30:00,66.52,24.13370283,267.04,1014.705,0
2021-07-23 11:45:00,79.64,24.33802456,283.81,1038.51875,0
2021-07-23 12:00:00,73.4,24.54234629,231.64,1023.50125,0
2021-07-23 12:15:00,72.43,24.65383305,248.65,1004.605,0
2021-07-23 12:30:00,69.3,24.7653198,260.31,1097.035,0
2021-07-23 12:45:00,78.69,24.87680655,276.8,1030.4575,0
2021-07-23 13:00:00,79.99,24.98829331,227.81,1052.6525,0
2021-07-23 13:15:00,74.6,25.07943267,244.75,1011.25875,0
2021-07-23 13:30:00,72.94,25.17057203,260.38,1021.11625,0
2021-07-23 13:45:00,81.22,25.26171139,272.37,1112.21,0
2021-07-23 14:00:00,78.14,25.35285075,229.81,1053.54875,0
2021-07-23 14:15:00,79.62,25.40880608,240.3,1015.71125,0
2021-07-23 14:30:00,74.67,25.46476141,255.6,1106.44875,0
2021-07-23 14:45:00,81.86,25.52071674,268.91,1107.01125,0
2021-07-23 15:00:00,84.39,25.57667207,225.74,1038.9425,0
2021-07-23 15:15:00,80.89,25.53640119,238.14,1088.66,0
2021-07-23 15:30:00,74.81,25.49613031,255.38,1095.18625,0
2021-07-23 15:45:00,86.92,25.45585943,262.98,1078.89375,0
2021-07-23 16:00:00,83.92,25.41558855,226.53,1120.56375,0
2021-07-23 16:15:00,79.03,25.37489376,235.09,1054.99875,0
2021-07-23 16:30:00,79.37,25.33419898,248.1,1020.73375,0
2021-07-23 16:45:00,84.25,25.29350419,259.4,1033.2625,0
2021-07-23 17:00:00,80.14,25.25280941,226.56,1095.98875,0
2021-07-23 17:15:00,77.35,25.01160803,236,1101.67375,0
2021-07-23 17:30:00,77.42,24.77040665,245.67,1057.41,0
2021-07-23 17:45:00,84.5,24.52920527,259.6,1097.095,0
2021-07-23 18:00:00,79.04,24.28800389,227.02,1020.7975,0
2021-07-23 18:15:00,77.92,23.97643445,232.04,1063.5,0
2021-07-23 18:30:00,70.63,23.664865,243.05,1085.62125,0
2021-07-23 18:45:00,78.48,23.35329556,254.95,1065.89375,0
2021-07-23 19:00:00,77.38,23.04172612,215.93,340.3875,0
2021-07-23 19:15:00,72.73,22.60892013,221.04,330.5225,0
2021-07-23 19:30:00,37.56,22.17611414,231.94,291.98625,0
2021-07-23 19:45:00,38.96,21.74330815,231.75,299.3175,0
2021-07-23 20:00:00,35.98,21.31050216,215.46,267.055,0
2021-07-23 20:15:00,35.01,21.02521476,220.09,364.7825,0
2021-07-23 20:30:00,33.07,20.73992737,229.88,352.81,0
2021-07-23 20:45:00,38.15,20.45463997,232.46,293.2575,0
2021-07-23 21:00:00,36.74,20.16935258,219.34,250.155,0
2021-07-23 21:15:00,33,19.9705416,224.34,310.14625,0
2021-07-23 21:30:00,30.69,19.77173062,230,366.72,0
2021-07-23 21:45:00,33.7,19.57291964,228.83,328.78125,0
2021-07-23 22:00:00,35.47,19.37410866,220.11,293.0825,0
2021-07-23 22:15:00,33.17,19.18631919,221.16,275.72625,0
2021-07-23 22:30:00,31.42,18.99852971,225.49,311.79125,0
2021-07-23 22:45:00,30.86,18.81074024,233.03,373.885,0
2021-07-23 23:00:00,32.01,18.62295076,214.86,263.54125,0
2021-07-23 23:15:00,34.01,18.49069271,219.04,308.15,0
2021-07-23 23:30:00,28.94,18.35843466,225.91,300.2475,0
2021-07-23 23:45:00,31.49,18.22617661,227.09,341.67875,0
2021-07-24 00:00:00,30.69,18.09391856,65.19,217.44375,0
2021-07-24 00:15:00,31.74,17.97819277,69.71,133.45125,0
2021-07-24 00:30:00,26.59,17.86246698,71.95,148.24375,0
2021-07-24 00:45:00,36.08,17.74674118,75,232.0825,0
2021-07-24 01:00:00,36.55,17.63101539,65.17,126.3375,0
2021-07-24 01:15:00,45.93,17.50935494,67.74,178.7825,0
2021-07-24 01:30:00,32.22,17.38769449,70.4,227.7525,0
2021-07-24 01:45:00,41.14,17.26603404,72.16,158.4825,0
2021-07-24 02:00:00,46.13,17.14437359,62.76,156.26875,0
2021-07-24 02:15:00,36.39,17.03839759,65.64,193.4375,0
2021-07-24 02:30:00,35.42,16.93242159,67.45,235.9125,0
2021-07-24 02:45:00,42.92,16.82644559,69.26,209.87125,0
2021-07-24 03:00:00,46.93,16.72046959,63.1,240.695,0
2021-07-24 03:15:00,42.67,16.64586248,64.77,200.66875,0
2021-07-24 03:30:00,45.47,16.57125538,67.54,126.41,0
2021-07-24 03:45:00,42.83,16.49664827,68.71,232.80875,0
2021-07-24 04:00:00,32.56,16.42204117,62.8,137.33875,0
2021-07-24 04:15:00,44.86,16.47672478,64.02,156.07125,0
2021-07-24 04:30:00,32.99,16.5314084,65.56,181.99375,0
2021-07-24 04:45:00,37.15,16.58609202,66.76,180.4925,0
2021-07-24 05:00:00,40.23,16.64077563,62.88,185.23625,0
2021-07-24 05:15:00,40.03,16.99261596,64.35,235.47125,0
2021-07-24 05:30:00,40.97,17.34445628,64.89,246.7025,0
2021-07-24 05:45:00,43.56,17.49951019,74.5,145.74625,0
2021-07-24 06:00:00,41.94,17.84743798,63.37,155.755,0
2021-07-24 06:15:00,36.11,18.22596664,67.75,247.59,0
2021-07-24 06:30:00,37.57,18.60449531,69.65,202.83875,0
2021-07-24 06:45:00,55.6,18.98302398,72.06,131.18,0
2021-07-24 07:00:00,47.86,19.36155264,63.2,179.7625,0
2021-07-24 07:15:00,37.87,19.76816705,66.31,181.28625,0
2021-07-24 07:30:00,44.83,20.17478145,67.43,199.02,0
2021-07-24 07:45:00,49.59,20.58139585,70.49,129.9175,0
2021-07-24 08:00:00,51.98,20.98801026,65.36,570.4075,0
2021-07-24 08:15:00,41.46,21.35647836,68.02,529.3075,0
2021-07-24 08:30:00,109.15,21.72494646,72.16,582.32375,0
2021-07-24 08:45:00,111.09,22.09341457,75.15,510.80125,0
2021-07-24 09:00:00,118.16,22.46188267,64.43,525.1875,0
2021-07-24 09:15:00,102.82,22.73267948,68.39,561.00625,0
2021-07-24 09:30:00,103.05,23.00347629,71.33,601.8275,0
2021-07-24 09:45:00,124.26,23.2742731,73.59,500.365,0
2021-07-24 10:00:00,126.82,23.54506991,63.54,537.17875,0
2021-07-24 10:15:00,107.1,23.83976055,67.4,569.075,0
2021-07-24 10:30:00,111.85,24.1344512,70.16,621.825,0
2021-07-24 10:45:00,133.46,24.42914184,71.73,620.89875,0
2021-07-24 11:00:00,138.4,24.72383248,64.67,523.11625,0
2021-07-24 11:15:00,134.88,24.91162965,65.56,506.03375,0
2021-07-24 11:30:00,116.41,25.09942682,69.64,527.1325,0
2021-07-24 11:45:00,123.98,25.28722399,70.36,529.26125,0
2021-07-24 12:00:00,127.67,25.47502116,63.94,594.61125,0
2021-07-24 12:15:00,122.73,25.60077819,65.85,530.035,0
2021-07-24 12:30:00,134.29,25.72653522,67.82,603.31,0
2021-07-24 12:45:00,132.85,25.85229225,70.44,615.05625,0
2021-07-24 13:00:00,144.83,25.97804928,63.98,500.415,0
2021-07-24 13:15:00,143.7,25.96840791,64.72,588.0025,0
2021-07-24 13:30:00,118.18,25.95876654,67.38,562.60875,0
2021-07-24 13:45:00,145.23,25.94912517,68.88,521.86625,0
2021-07-24 14:00:00,138.7,25.93948379,63.44,549.745,0
2021-07-24 14:15:00,126.49,25.95499383,64.94,558.74125,0
2021-07-24 14:30:00,129.6,25.97050386,67.91,513.26,0
2021-07-24 14:45:00,140.42,25.9860139,69.06,515.1075,0
2021-07-24 15:00:00,128.77,26.00152393,62.6,623.16625,0
2021-07-24 15:15:00,124.36,25.92984242,65.02,565.02875,0
2021-07-24 15:30:00,142.63,25.85816091,65.92,553.3975,0
2021-07-24 15:45:00,142.28,25.78647941,68.08,614.94625,0
2021-07-24 16:00:00,135.25,25.7147979,62.26,518.97,0
2021-07-24 16:15:00,145.12,25.58862167,64.16,511.48625,0
2021-07-24 16:30:00,122.7,25.46244545,67.12,598.95875,0
2021-07-24 16:45:00,129.6,25.33626923,67.64,500.4775,0
2021-07-24 17:00:00,143.08,25.21009301,63.63,542.37,0
2021-07-24 17:15:00,118.44,24.99379091,63.5,595.75875,0
2021-07-24 17:30:00,124.42,24.77748882,66.54,525.92125,0
2021-07-24 17:45:00,139.85,24.56118672,67.36,539.24375,0
2021-07-24 18:00:00,125.46,24.34488463,62.87,611.15625,0
2021-07-24 18:15:00,121.83,24.03803747,63.88,520.2175,0
2021-07-24 18:30:00,131.81,23.73119031,65.9,522.3075,0
2021-07-24 18:45:00,120.76,23.42434315,67.11,508.38375,0
2021-07-24 19:00:00,118.03,23.117496,62.43,215.67625,0
2021-07-24 19:15:00,110.9,22.72597244,62.04,197.2725,0
2021-07-24 19:30:00,58.76,22.33444888,62.28,131.04875,0
2021-07-24 19:45:00,57.13,21.94292532,64.35,135.3425,0
2021-07-24 20:00:00,44.84,21.55140176,60.72,149,0
2021-07-24 20:15:00,44.85,21.32965019,63.34,212.5875,0
2021-07-24 20:30:00,45.85,21.10789863,62.5,176.03875,0
2021-07-24 20:45:00,57.75,20.88614706,63.84,166.6725,0
2021-07-24 21:00:00,49.67,20.66439549,61.86,160.12125,0
2021-07-24 21:15:00,47.99,20.43174498,61.94,170.125,0
2021-07-24 21:30:00,45.84,20.19909447,62.86,172.7775,0
2021-07-24 21:45:00,47.74,19.96644397,63.03,242.17,0
2021-07-24 22:00:00,47.57,19.73379346,61.64,179.88125,0
2021-07-24 22:15:00,57.54,19.58623854,62.14,174.625,0
2021-07-24 22:30:00,47.39,19.43868362,63.31,221.96,0
2021-07-24 22:45:00,46.83,19.2911287,63.66,176.26125,0
2021-07-24 23:00:00,53.55,19.14357379,62.57,180.5325,0
2021-07-24 23:15:00,45.73,19.04380654,63.17,154.7275,0
2021-07-24 23:30:00,45.97,18.9440393,62.8,223.95625,0
2021-07-24 23:45:00,42.28,18.84427205,62.54,206.405,0
2021-07-25 00:00:00,52.12,18.7445048,65.08,202.0175,0
2021-07-25 00:15:00,49.43,18.64809108,69.63,136.33875,0
2021-07-25 00:30:00,48.65,18.55167736,73.43,154.95375,0
2021-07-25 00:45:00,37.91,18.45526363,74.99,128.88625,0
2021-07-25 01:00:00,38.93,18.35884991,64.69,173.48,0
2021-07-25 01:15:00,34.42,18.27165836,66.99,225.12875,0
2021-07-25 01:30:00,39.34,18.18446682,68.94,214.7275,0
2021-07-25 01:45:00,49.72,18.09727528,71.24,212.55,0
2021-07-25 02:00:00,46.99,18.01008374,63.46,245.7075,0
2021-07-25 02:15:00,45.71,17.94678603,65.68,144.2325,0
2021-07-25 02:30:00,48.82,17.88348833,67.89,236.73125,0
2021-07-25 02:45:00,38.18,17.82019062,70.53,151.9025,0
2021-07-25 03:00:00,49.85,17.75689291,63.47,199.5475,0
2021-07-25 03:15:00,37.63,17.72545366,65.53,173.6875,0
2021-07-25 03:30:00,42.78,17.6940144,67.07,198.66875,0
2021-07-25 03:45:00,41.9,17.66257514,68.81,234.81375,0
2021-07-25 04:00:00,44.4,17.63113588,61.85,128.7725,0
2021-07-25 04:15:00,48.51,17.62652479,64.02,149.2275,0
2021-07-25 04:30:00,34.14,17.6219137,67.01,243.455,0
2021-07-25 04:45:00,38.91,17.61730261,68.04,148.42875,0
2021-07-25 05:00:00,51.13,17.61269152,63.48,150.3375,0
2021-07-25 05:15:00,37.39,17.82647847,63.68,174.42125,0
2021-07-25 05:30:00,37.72,18.04026543,66.34,152.7475,0
2021-07-25 05:45:00,52.08,18.15930505,74.4,190.42875,0
2021-07-25 06:00:00,45.09,18.37198235,64.18,242.17625,0
2021-07-25 06:15:00,42.92,18.70726185,66.95,160.71875,0
2021-07-25 06:30:00,49.61,19.04254136,70.26,181.89,0
2021-07-25 06:45:00,43.24,19.37782086,70.55,185.0225,0
2021-07-25 07:00:00,46.08,19.71310036,63.56,194.42,0
2021-07-25 07:15:00,45.92,19.97123222,64.81,235.22625,0
2021-07-25 07:30:00,47.79,20.22936408,66.84,144.34875,0
2021-07-25 07:45:00,58.09,20.48749593,69.46,195.255,0
2021-07-25 08:00:00,43.52,20.74562779,65.35,534.055,0
2021-07-25 08:15:00,51.33,20.98749609,69.78,614.2025,0
2021-07-25 08:30:00,102.53,21.22936439,73.25,580.22,0
2021-07-25 08:45:00,122.08,21.47123269,75.3,612.9925,0
2021-07-25 09:00:00,111.68,21.71310098,64.13,583.40375,0
2021-07-25 09:15:00,113.24,21.88824699,68.57,546.025,0
2021-07-25 09:30:00,107.33,22.063393,70.93,564.725,0
2021-07-25 09:45:00,116.7,22.23853901,73.62,596.94625,0
2021-07-25 10:00:00,114.5,22.41368502,63.42,599.255,0
2021-07-25 10:15:00,117.55,22.6142689,67.22,586.87,0
2021-07-25 10:30:00,115.41,22.81485279,69.82,585.59,0
2021-07-25 10:45:00,129.25,23.01543667,72.74,581.80625,0
2021-07-25 11:00:00,124.09,23.21602055,63.47,623.0675,0
2021-07-25 11:15:00,121.08,23.49583715,65.87,525.70125,0
2021-07-25 11:30:00,125.25,23.77565375,69.08,547.1275,0
2021-07-25 11:45:00,123.32,24.05547035,70.9,604.87125,0
2021-07-25 12:00:00,125.07,24.33528695,64.29,620.83125,0
2021-07-25 12:15:00,131.6,24.51210102,65.07,565.175,0
2021-07-25 12:30:00,132.58,24.68891509,68.2,617.315,0
2021-07-25 12:45:00,133.94,24.86572915,71.13,610.78875,0
2021-07-25 13:00:00,143.63,25.04254322,62.4,558.91,0
2021-07-25 13:15:00,137.59,25.14220964,66,607.25375,0
2021-07-25 13:30:00,124.3,25.24187606,67.56,558.0725,0
2021-07-25 13:45:00,148.52,25.34154248,70.16,548.53125,0
2021-07-25 14:00:00,132.88,25.4412089,62.71,536.805,0
2021-07-25 14:15:00,128.6,25.41034984,65.82,531.8625,0
2021-07-25 14:30:00,122.53,25.37949078,67.58,611.69375,0
2021-07-25 14:45:00,132.91,25.34863172,69.27,569.43125,0
2021-07-25 15:00:00,143.01,25.31777266,63.18,615.1925,0
2021-07-25 15:15:00,132.05,25.32861503,64.67,528.5975,0
2021-07-25 15:30:00,137.85,25.33945741,66.01,503.53,0
2021-07-25 15:45:00,131.4,25.35029978,67.98,502.40625,0
2021-07-25 16:00:00,124.1,25.36114215,62.22,612.87375,0
2021-07-25 16:15:00,121.44,25.24688023,64.03,599.60375,0
2021-07-25 16:30:00,138.6,25.13261831,65.59,624.43875,0
2021-07-25 16:45:00,145.72,25.01835639,67.87,600.235,0
2021-07-25 17:00:00,146.52,24.90409447,62.27,622.06875,0
2021-07-25 17:15:00,137.57,24.61009938,64.46,521.7,0
2021-07-25 17:30:00,136.16,24.31610429,66.63,550.85,0
2021-07-25 17:45:00,125.05,24.02210921,67.23,575.6275,0
2021-07-25 18:00:00,125.52,23.72811412,63.43,536.79,0
2021-07-25 18:15:00,125.14,23.45038259,63.88,552.66625,0
2021-07-25 18:30:00,116.06,23.17265106,64.82,603.2825,0
2021-07-25 18:45:00,123.02,22.89491953,67.9,611.67625,0
2021-07-25 19:00:00,129.78,22.617188,62.08,186.56,0
2021-07-25 19:15:00,127.13,22.12636216,63.44,180.83375,0
2021-07-25 19:30:00,52,21.63553632,62.89,244.0425,0
2021-07-25 19:45:00,52.6,21.14471048,64.33,239.5725,0
2021-07-25 20:00:00,61.02,20.65388464,62.13,202.10125,0
2021-07-25 20:15:00,59.73,20.42577782,62.57,189.58625,0
2021-07-25 20:30:00,52.24,20.19767099,63.86,161.39125,0
2021-07-25 20:45:00,50.74,19.96956416,63.7,136.73,0
2021-07-25 21:00:00,45.51,19.74145734,62.28,170.1725,0
2021-07-25 21:15:00,40.75,19.56047313,62.84,132.70875,0
2021-07-25 21:30:00,45.52,19.37948892,62.76,192.18875,0
2021-07-25 21:45:00,39.91,19.19850471,62.75,226.1825,0
2021-07-25 22:00:00,48.34,19.0175205,61.17,125.22625,0
2021-07-25 22:15:00,53.02,18.83445122,61.4,202.73,0
2021-07-25 22:30:00,37.53,18.65138194,62.23,235.28125,0
2021-07-25 22:45:00,49.34,18.46831265,62.74,230.62625,0
2021-07-25 23:00:00,53.57,18.28524337,60.94,149.975,0
2021-07-25 23:15:00,52.09,18.20058947,61.52,219.50125,0
2021-07-25 23:30:00,39.88,18.11593556,61.86,152.985,0
2021-07-25 23:45:00,50.64,18.03128166,63.83,166.86375,0
2021-07-26 00:00:00,40.4,17.94662776,282.24,360.6375,0
2021-07-26 00:15:00,41.96,17.77523487,307.6,320.3975,0
2021-07-26 00:30:00,67.59,17.60384199,333.97,284.29125,0
2021-07-26 00:45:00,27.57,17.43244911,360.24,253.185,0
2021-07-26 01:00:00,25.49,17.26105623,270.07,253.5575,0
2021-07-26 01:15:00,23.83,17.17723636,296.24,311.09875,0
2021-07-26 01:30:00,23.25,17.09341648,311.85,343.7575,0
2021-07-26 01:45:00,26.92,17.00959661,331.86,305.2325,0
2021-07-26 02:00:00,26.86,16.92577673,262.03,310.29625,0
2021-07-26 02:15:00,53.62119101,16.83570164,280.04,370.33875,1
2021-07-26 02:30:00,39.94719911,16.74562655,299.54,287.94375,1
2021-07-26 02:45:00,37.30130208,16.65555146,319.51,369.0775,1
2021-07-26 03:00:00,30.76379682,16.56547637,259.09,288.15375,1
2021-07-26 03:15:00,34.53034624,16.49249886,276.17,332.885,1
2021-07-26 03:30:00,41.23040887,16.41952136,292.4,343.74875,1
2021-07-26 03:45:00,45.01112301,16.34654386,303.69,286.79625,1
2021-07-26 04:00:00,68.49982524,16.27356635,256.58,316.42875,1
2021-07-26 04:15:00,45.96145728,16.25730279,272.46,251.02375,1
2021-07-26 04:30:00,37.0288296,16.24103924,288.3,264.8675,1
2021-07-26 04:45:00,31.18378861,16.22477568,300.59,364.625,1
2021-07-26 05:00:00,61.88531819,16.20851212,259.79,293.72875,1
2021-07-26 05:15:00,51.00253452,16.50417526,272.64,359.735,1
2021-07-26 05:30:00,47.32318976,16.79983841,281.89,322.2275,1
2021-07-26 05:45:00,24.99,16.8288931,351.3,350.265,0
2021-07-26 06:00:00,26.52,17.1199453,266.16,319.06375,0
2021-07-26 06:15:00,26.38,17.51034114,287.65,254.7725,0
2021-07-26 06:30:00,25.54,17.90073698,309.37,251.62125,0
2021-07-26 06:45:00,26.55,18.29113281,325.86,274.315,0
2021-07-26 07:00:00,26.36,18.68152865,263.04,284.70375,0
2021-07-26 07:15:00,27.05,19.09983923,281.45,307.2875,0
2021-07-26 07:30:00,27.5,19.5181498,295.3,350.5075,0
2021-07-26 07:45:00,31.06,19.93646038,314.35,280.2875,0
2021-07-26 08:00:00,32.5,20.35477096,281.05,97.3825,0
2021-07-26 08:15:00,30.08,20.71602052,305.71,77.6275,0
2021-07-26 08:30:00,23.9,21.07727009,336.21,120.45,0
2021-07-26 08:45:00,23.94,21.43851965,364.5,69.3,0
2021-07-26 09:00:00,25.64,21.79976922,273.27,74.54375,0
2021-07-26 09:15:00,23.99,22.08794785,297.32,8.05375,0
2021-07-26 09:30:00,24.29,22.37612648,323.5,11.02625,0
2021-07-26 09:45:00,22.66,22.66430511,345.16,54.2775,0
2021-07-26 10:00:00,23.02,22.95248374,269.08,94.0375,0
2021-07-26 10:15:00,24.84,23.1700545,294.27,88.21625,0
2021-07-26 10:30:00,26.32,23.38762526,314.36,97.75,0
2021-07-26 10:45:00,27.21,23.60519602,332.62,20.04125,0
2021-07-26 11:00:00,27.5,23.82276678,263.37,30.10875,0
2021-07-26 11:15:00,24.55,24.02596966,288.2,32.81125,0
2021-07-26 11:30:00,25.06,24.22917254,303.8,60.37,0
2021-07-26 11:45:00,25.69,24.43237542,327.69,115.51,0
2021-07-26 12:00:00,26.97,24.6355783,262.9,83.16125,0
2021-07-26 12:15:00,29.28,24.71316486,280.32,79.90625,0
2021-07-26 12:30:00,27.84,24.79075141,300.31,109.18125,0
2021-07-26 12:45:00,28.55,24.86833797,318.21,122.39125,0
2021-07-26 13:00:00,29.74,24.94592452,264.58,81.2175,0
2021-07-26 13:15:00,30.02,24.91390467,281.74,22.0875,0
2021-07-26 13:30:00,28.13,24.88188482,293.38,35.01625,0
2021-07-26 13:45:00,25.94,24.84986498,311.42,105.54125,0
2021-07-26 14:00:00,26.41,24.81784513,262.54,94.05625,0
2021-07-26 14:15:00,29.27,24.68730267,273.72,20.88625,0
2021-07-26 14:30:00,28.45,24.55676022,288.94,36.09375,0
2021-07-26 14:45:00,25.57,24.42621776,305.77,43.4375,0
2021-07-26 15:00:00,26.08,24.2956753,256.98,71.27875,0
2021-07-26 15:15:00,26.16,24.16841693,275.77,19.41375,0
2021-07-26 15:30:00,27.04,24.04115856,288.53,77.85,0
2021-07-26 15:45:00,25,23.91390019,302.09,84.7525,0
2021-07-26 16:00:00,27.33,23.78664182,255.09,34.39875,0
2021-07-26 16:15:00,27.29,23.56332391,275.73,45.04125,0
2021-07-26 16:30:00,24.97,23.340006,288.8,50.23,0
2021-07-26 16:45:00,25.45,23.11668809,299.89,90.67875,0
2021-07-26 17:00:00,25.27,22.89337017,253.86,53.1975,0
2021-07-26 17:15:00,26.53,22.68893576,274.05,65.2775,0
2021-07-26 17:30:00,24.78,22.48450135,279.24,119.64375,0
2021-07-26 17:45:00,25.41,22.28006693,292.63,94.785,0
2021-07-26 18:00:00,27.19,22.07563252,259.39,12.23,0
2021-07-26 18:15:00,25.85,21.75912864,266.69,82.92875,0
2021-07-26 18:30:00,22.31,21.44262476,281.15,98.71375,0
2021-07-26 18:45:00,24.93,21.12612088,291.2,2.205,0
2021-07-26 19:00:00,25.1,20.809617,246.67,282.42,0
2021-07-26 19:15:00,20.99,20.51487019,256.54,350.63125,0
2021-07-26 19:30:00,30.42,20.22012339,258.29,312.13125,0
2021-07-26 19:45:00,34.5,19.92537659,264.02,252.47875,0
2021-07-26 20:00:00,31.98,19.63062978,249.81,365.54375,0
2021-07-26 20:15:00,29.22,19.42947946,257.28,284.205,0
2021-07-26 20:30:00,32.82,19.22832913,258.3,308.32625,0
2021-07-26 20:45:00,30.13,19.0271788,268.83,327.245,0
2021-07-26 21:00:00,30.4,18.82602848,251.6,272.44625,0
2021-07-26 21:15:00,30.75,18.6983596,251.17,265.03875,0
2021-07-26 21:30:00,28.17,18.57069072,261.74,336.0525,0
2021-07-26 21:45:00,28.33,18.44302184,260.69,370.185,0
2021-07-26 22:00:00,30.75,18.31535296,247.8,320.85,0
2021-07-26 22:15:00,31.27,18.21724086,253.55,351.45875,0
2021-07-26 22:30:00,29.42,18.11912876,254.71,275.01125,0
2021-07-26 22:45:00,30.94,18.02101666,260.21,338.59875,0
2021-07-26 23:00:00,27.8,17.92290456,251.15,358.09625,0
2021-07-26 23:15:00,29.81,17.81535072,251.94,364.22625,0
2021-07-26 23:30:00,30.06,17.70779687,256.58,315.67125,0
2021-07-26 23:45:00,30.51,17.60024302,261.89,374.30375,0
2021-07-27 00:00:00,28.59,17.49268917,284.1,310.5275,0
2021-07-27 00:15:00,30.23,17.41263955,311.61,251.2275,0
2021-07-27 00:30:00,27.74,17.33258993,338.87,318.4575,0
2021-07-27 00:45:00,25,17.25254031,361.9,283.87875,0
2021-07-27 01:00:00,26.05,17.17249069,273.12,353.04875,0
2021-07-27 01:15:00,24.39,17.10598793,291.55,303.97125,0
2021-07-27 01:30:00,25.47,17.03948517,318.32,273.9975,0
2021-07-27 01:45:00,26.51,16.97298241,331.2,310.8125,0
2021-07-27 02:00:00,24.95,16.90647965,268.11,323.89,0
2021-07-27 02:15:00,25.15,16.8215039,281.05,330.92125,0
2021-07-27 02:30:00,25.06,16.73652815,301.2,347.44125,0
2021-07-27 02:45:00,27.07,16.6515524,318.67,268.77875,0
2021-07-27 03:00:00,26.95,16.56657665,262.08,299.61,0
2021-07-27 03:15:00,23.95,16.49884236,276.55,306.90875,0
2021-07-27 03:30:00,24.27,16.43110806,294.57,286.58875,0
2021-07-27 03:45:00,26.05,16.36337377,304.34,343.9425,0
2021-07-27 04:00:00,24.85,16.29563948,262.58,262.4575,0
2021-07-27 04:15:00,25.85,16.30549174,274.4,258.1125,0
2021-07-27 04:30:00,23.35,16.315344,284.68,345.2675,0
2021-07-27 04:45:00,24.34,16.32519626,298.21,313.4575,0
2021-07-27 05:00:00,26.6,16.33504852,260.77,347.3175,0
2021-07-27 05:15:00,25.4,16.47298017,272.95,273.58625,0
2021-07-27 05:30:00,26.12,16.61091183,277.8,284.3675,0
2021-07-27 05:45:00,27.89,17.18054767,353.54,344.11,0
2021-07-27 06:00:00,27.58,17.32203454,265.77,281.7425,0
2021-07-27 06:15:00,26.43,17.52500081,292.14,299.69375,0
2021-07-27 06:30:00,24.55,17.72796708,308.35,352.88375,0
2021-07-27 06:45:00,27.81,17.93093336,331.72,335.72875,0
2021-07-27 07:00:00,28.84,18.13389963,266.7,312.435,0
2021-07-27 07:15:00,28.1,18.38023837,281.46,351.30125,0
2021-07-27 07:30:00,27.08,18.6265771,297.47,252.62125,0
2021-07-27 07:45:00,30.99,18.87291584,315.47,333.83875,0
2021-07-27 08:00:00,27.39,19.11925457,280.9,1107.2625,0
2021-07-27 08:15:00,29.97,19.44939059,310.85,1041.34375,0
2021-07-27 08:30:00,54.09,19.7795266,339.93,1058.3675,0
2021-07-27 08:45:00,56.96,20.10966262,362.11,1068.75375,0
2021-07-27 09:00:00,54.81,20.43979863,273.03,1061.2225,0
2021-07-27 09:15:00,52.91,20.70845523,299.51,1109.28,0
2021-07-27 09:30:00,51.38,20.97711184,320.83,1122.6975,0
2021-07-27 09:45:00,64.08,21.24576844,350.07,1011.92875,0
2021-07-27 10:00:00,61.49,21.51442504,266.89,1113.86875,0
2021-07-27 10:15:00,55.73,21.73255062,292.88,1071.87875,0
2021-07-27 10:30:00,56.59,21.9506762,318.15,1049.62625,0
2021-07-27 10:45:00,66.42,22.16880179,333.03,1051.5725,0
2021-07-27 11:00:00,62.25,22.38692737,266.84,1071.18,0
2021-07-27 11:15:00,59.56,22.52925641,289.06,1043.4675,0
2021-07-27 11:30:00,58.96,22.67158546,309.13,1112.72375,0
2021-07-27 11:45:00,67.26,22.81391451,324.12,1012.50875,0
2021-07-27 12:00:00,66.96,22.95624355,266.18,1052.79375,0
2021-07-27 12:15:00,60.76,23.0985726,281.91,1052.97125,0
2021-07-27 12:30:00,60.81,23.24090165,303.37,1054.76125,0
2021-07-27 12:45:00,69.47,23.38323069,317.3,1067.7625,0
2021-07-27 13:00:00,67.36,23.52555974,263.26,1038.17625,0
2021-07-27 13:15:00,65.02,23.5845126,277.99,1067.14625,0
2021-07-27 13:30:00,62.25,23.64346546,292.28,1040.3025,0
2021-07-27 13:45:00,71.67,23.70241832,308.22,1075.6625,0
2021-07-27 14:00:00,68.16,23.76137118,257.03,1074.365,0
2021-07-27 14:15:00,67.53,23.7912687,274.67,1014.99875,0
2021-07-27 14:30:00,65.33,23.82116622,288.83,1107.31875,0
2021-07-27 14:45:00,70.93,23.85106374,306.55,1124.575,0
2021-07-27 15:00:00,72,23.88096127,262.43,1042.8575,0
2021-07-27 15:15:00,70.17,23.77484612,272.88,1114.93875,0
2021-07-27 15:30:00,64.09,23.66873097,284.7,1063.03375,0
2021-07-27 15:45:00,73.78,23.56261582,299.16,1015.12,0
2021-07-27 16:00:00,69.3,23.45650068,255.28,1020.8325,0
2021-07-27 16:15:00,65.15,23.36133392,270.37,1028.39125,0
2021-07-27 16:30:00,63.11,23.26616716,287.64,1031.56125,0
2021-07-27 16:45:00,69.97,23.1710004,298.54,1070.71625,0
2021-07-27 17:00:00,67.23,23.07583364,253.75,1062.4025,0
2021-07-27 17:15:00,65.8,22.93097804,270.34,1079.0525,0
2021-07-27 17:30:00,63.53,22.78612244,285.54,1100.78,0
2021-07-27 17:45:00,70.97,22.64126685,294.98,1074.79125,0
2021-07-27 18:00:00,68.51,22.49641125,256.91,1078.7925,0
2021-07-27 18:15:00,64.34,22.19996258,268.28,1101.05875,0
2021-07-27 18:30:00,62.37,21.90351392,281.1,1023.57625,0
2021-07-27 18:45:00,68.32,21.60706525,295.1,1118.77625,0
2021-07-27 19:00:00,62.37,21.31061659,247.07,348.0625,0
2021-07-27 19:15:00,63.29,21.04238107,253.3,318.525,0
2021-07-27 19:30:00,33.39,20.77414556,257.29,325.17625,0
2021-07-27 19:45:00,34.08,20.50591005,269.46,298.88375,0
2021-07-27 20:00:00,33.59,20.23767454,248.6,323.60375,0
2021-07-27 20:15:00,31.98,20.05407849,253.55,322.0375,0
2021-07-27 20:30:00,32.06,19.87048244,256.66,261.30375,0
2021-07-27 20:45:00,32.7,19.68688639,265.59,353.77625,0
2021-07-27 21:00:00,29.82,19.50329034,253.04,321.68875,0
2021-07-27 21:15:00,32.9,19.3348536,258.12,255.3975,0
2021-07-27 21:30:00,31.03,19.16641686,260.26,259.98375,0
2021-07-27 21:45:00,28.81,18.99798012,265.49,286.33,0
2021-07-27 22:00:00,28.56,18.82954338,247.71,361.245,0
2021-07-27 22:15:00,29.14,18.64047313,254.47,329.05875,0
2021-07-27 22:30:00,31.28,18.45140289,258.14,251.59875,0
2021-07-27 22:45:00,30.65,18.26233265,265.37,346.09875,0
2021-07-27 23:00:00,27.27,18.07326241,250.81,339.47625,0
2021-07-27 23:15:00,30.17,17.94230284,252.53,356.23875,0
2021-07-27 23:30:00,29.39,17.81134327,258.79,336.77875,0
2021-07-27 23:45:00,30.42,17.68038371,264.55,329.33875,0
2021-07-28 00:00:00,29.45,17.54942414,140.18,301.64125,0
2021-07-28 00:15:00,28.75,17.49426111,157.25,284.22,0
2021-07-28 00:30:00,27.47,17.43909807,168.97,291.4825,0
2021-07-28 00:45:00,35.1,17.38393504,179.73,284.785,0
2021-07-28 01:00:00,33.47,17.32877201,136.5,286.68,0
2021-07-28 01:15:00,31.92,17.25887076,145.89,327.7775,0
2021-07-28 01:30:00,31.01,17.18896951,158,317.9025,0
2021-07-28 01:45:00,37.79,17.11906826,167,316.29375,0
2021-07-28 02:00:00,35.74,17.04916702,131.74,271.34375,0
2021-07-28 02:15:00,34.1,16.98937197,140.42,316.81625,0
2021-07-28 02:30:00,30.76,16.92957693,148.94,370.32,0
2021-07-28 02:45:00,37.26,16.86978188,156.51,306.60375,0
2021-07-28 03:00:00,39.07,16.80998684,128.99,271.62625,0
2021-07-28 03:15:00,34.09,16.75692927,137.81,305.2725,0
2021-07-28 03:30:00,31.3,16.70387169,144.48,258.7525,0
2021-07-28 03:45:00,36.43,16.65081412,153.26,335.945,0
