Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-07-28 04:00:00,32.28,16.59775655,129.28,365.12625,0
2021-07-28 04:15:00,35.91,16.57291213,137.29,293.89125,0
2021-07-28 04:30:00,36.32,16.54806771,144.44,291.255,0
2021-07-28 04:45:00,35.34,16.52322329,150.46,373.56375,0
2021-07-28 05:00:00,34.04,16.49837887,130.36,352.49,0
2021-07-28 05:15:00,37.96,16.5796496,135.32,353.54125,0
2021-07-28 05:30:00,36.1,16.66092032,139.78,330.625,0
2021-07-28 05:45:00,35.56,16.81540621,176.25,269.9925,0
2021-07-28 06:00:00,31.19,16.89703234,136.33,368.77125,0
2021-07-28 06:15:00,30.79,17.04928834,147.32,367.54125,0
2021-07-28 06:30:00,35.01,17.20154434,154.98,291.5125,0
2021-07-28 06:45:00,40.56,17.35380034,163.8,325.81125,0
2021-07-28 07:00:00,34.65,17.50605634,133.93,372.83375,0
2021-07-28 07:15:00,36,17.63082167,139.51,357.705,0
2021-07-28 07:30:00,37.82,17.755587,147.83,272.985,0
2021-07-28 07:45:00,41.62,17.88035233,155.63,299.22875,0
2021-07-28 08:00:00,35.48,18.00511767,137.69,1089.3375,0
2021-07-28 08:15:00,36.37,18.18401846,152.14,1005.63625,0
2021-07-28 08:30:00,82.43,18.36291926,167.4,1023.3775,0
2021-07-28 08:45:00,86.05,18.54182006,181.19,1063.59875,0
2021-07-28 09:00:00,81.45,18.72072086,138.2,1003.31125,0
2021-07-28 09:15:00,78.74,18.90765739,149.78,1121.3125,0
2021-07-28 09:30:00,71.74,19.09459392,161.33,1072.2575,0
2021-07-28 09:45:00,97.28,19.28153045,173.18,1002.30375,0
2021-07-28 10:00:00,88.92,19.46846698,135.52,1008.54625,0
2021-07-28 10:15:00,80.43,19.63256511,145.07,1060.19875,0
2021-07-28 10:30:00,77.23,19.79666325,157.39,1012.25875,0
2021-07-28 10:45:00,97.83,19.96076138,168.22,1053.46625,0
2021-07-28 11:00:00,90.13,20.12485951,134.69,1052.94875,0
2021-07-28 11:15:00,87.77,20.22763231,145.32,1107.8625,0
2021-07-28 11:30:00,83.86,20.33040511,154.08,1122.90125,0
2021-07-28 11:45:00,104.33,20.4331779,164.86,1114.76,0
2021-07-28 12:00:00,99.76,20.5359507,131.4,1057.5075,0
2021-07-28 12:15:00,95.13,20.62138324,143.06,1039.85625,0
2021-07-28 12:30:00,87.04,20.70681577,151.87,1072.755,0
2021-07-28 12:45:00,102.97,20.7922483,161.15,1006.22125,0
2021-07-28 13:00:00,99.08,20.87768083,131.48,1022.53,0
2021-07-28 13:15:00,90.08,20.89586697,139.57,1040.11375,0
2021-07-28 13:30:00,87.27,20.9140531,146.51,1059.26125,0
2021-07-28 13:45:00,103.74,20.93223923,155.66,1085.45375,0
2021-07-28 14:00:00,100.45,20.95042537,132.15,1068.955,0
2021-07-28 14:15:00,98.72,20.99314163,138.14,1081.32125,0
2021-07-28 14:30:00,93.23,21.0358579,147.84,1021.67875,0
2021-07-28 14:45:00,107.27,21.07857416,153.74,1048.81875,0
2021-07-28 15:00:00,99.19,21.12129043,128.01,1009.09375,0
2021-07-28 15:15:00,95.93,21.08618696,135.73,1048.4075,0
2021-07-28 15:30:00,90.2,21.0510835,144.07,1080.9775,0
2021-07-28 15:45:00,107.14,21.01598003,152.74,1023.46875,0
2021-07-28 16:00:00,104.6,20.98087657,129.19,1036.5725,0
2021-07-28 16:15:00,95.15,20.87387443,135.44,1054.88,0
2021-07-28 16:30:00,91.38,20.7668723,141.76,1080.4375,0
2021-07-28 16:45:00,105.15,20.65987017,148.66,1111.25375,0
2021-07-28 17:00:00,102.69,20.55286804,126.73,1090.30375,0
2021-07-28 17:15:00,100.38,20.35916457,136.23,1061.9025,0
2021-07-28 17:30:00,94.38,20.16546111,140.83,1112.63625,0
2021-07-28 17:45:00,103.92,19.97175764,147.6,1045.15,0
2021-07-28 18:00:00,100.8,19.77805418,127.59,1029.29625,0
2021-07-28 18:15:00,92.34,19.53317578,133.23,1009.69125,0
2021-07-28 18:30:00,86.87,19.28829738,138.66,1095.595,0
2021-07-28 18:45:00,94.74,19.04341899,144.13,1098.32,0
2021-07-28 19:00:00,96.43,18.79854059,124.59,308.51875,0
2021-07-28 19:15:00,92.17,18.50629366,126.19,278.03375,0
2021-07-28 19:30:00,38.09,18.21404673,131.56,264.525,0
2021-07-28 19:45:00,38.31,17.9217998,132.88,277.35625,0
2021-07-28 20:00:00,36.49,17.62955287,123.61,283.0275,0
2021-07-28 20:15:00,36.09,17.39863127,129.18,271.765,0
2021-07-28 20:30:00,35.78,17.16770967,129.94,358.37625,0
2021-07-28 20:45:00,35.87,16.93678808,130.77,359.39875,0
2021-07-28 21:00:00,40.2,16.70586648,124,259.74125,0
2021-07-28 21:15:00,39.67,16.54007662,126.05,297.13375,0
2021-07-28 21:30:00,32.86,16.37428675,129.01,358.28375,0
2021-07-28 21:45:00,35.87,16.20849689,133.15,307.39625,0
2021-07-28 22:00:00,39.07,16.04270702,125.63,297.90125,0
2021-07-28 22:15:00,35.07,15.91921049,128.47,283.0725,0
2021-07-28 22:30:00,33.63,15.79571396,127.65,326.18625,0
2021-07-28 22:45:00,33.51,15.67221742,132.81,327.305,0
2021-07-28 23:00:00,35.45,15.54872089,125.64,363.23625,0
2021-07-28 23:15:00,35.52,15.53180356,127.24,335.03375,0
2021-07-28 23:30:00,36.79,15.51488623,128.01,317.115,0
2021-07-28 23:45:00,36.22,15.49796889,130.67,349.71,0
2021-07-29 00:00:00,34.8,15.48105156,278.53,342.8925,0
2021-07-29 00:15:00,36.62,15.45356089,309.45,310.795,0
2021-07-29 00:30:00,35.72,15.42607023,339.14,353.40875,0
2021-07-29 00:45:00,24.05,15.39857956,360.04,283.6375,0
2021-07-29 01:00:00,24.2,15.37108889,268.42,348.215,0
2021-07-29 01:15:00,21.8,15.3292185,294.87,355.65375,0
2021-07-29 01:30:00,22.77,15.2873481,313.45,284.71375,0
2021-07-29 01:45:00,25.41,15.2454777,333,338.5525,0
2021-07-29 02:00:00,22.6,15.2036073,268.21,265.71375,0
2021-07-29 02:15:00,23.41,15.14481956,281.86,352.67625,0
2021-07-29 02:30:00,21.21,15.08603183,302.04,310.78,0
2021-07-29 02:45:00,39.577075,15.0272441,317.23,301.215,1
2021-07-29 03:00:00,23.3,14.96845637,261.49,279.80625,0
2021-07-29 03:15:00,22.43,14.93250703,281.1,277.75125,0
2021-07-29 03:30:00,21.53,14.8965577,288.23,312.125,0
2021-07-29 03:45:00,22.82,14.86060837,307.49,334.26125,0
2021-07-29 04:00:00,23.12,14.82465903,255.9,351.98625,0
2021-07-29 04:15:00,23.47,14.84665157,272.32,368.8,0
2021-07-29 04:30:00,23.38,14.8686441,285.81,317.52875,0
2021-07-29 04:45:00,25.62,14.89063663,294.16,367.49625,0
2021-07-29 05:00:00,23.58,14.91262917,260.53,315.525,0
2021-07-29 05:15:00,24.67,15.14481956,271.31,265.995,0
2021-07-29 05:30:00,23.34,15.37700996,283.12,262.855,0
2021-07-29 05:45:00,24.3,15.17640705,351.9,309.7425,0
2021-07-29 06:00:00,22.86,15.40215955,270.48,275.57625,0
2021-07-29 06:15:00,22.73,15.75990941,288.83,307.07625,0
2021-07-29 06:30:00,21.97,16.11765927,312.34,264.885,0
2021-07-29 06:45:00,25.37,16.47540913,330.7,366.90375,0
2021-07-29 07:00:00,24.1,16.83315899,266.95,269.0725,0
2021-07-29 07:15:00,26.84,17.18679678,279.08,255.5075,0
2021-07-29 07:30:00,24.25,17.54043458,296.61,263.9275,0
2021-07-29 07:45:00,26.02,17.89407237,313.76,294.84125,0
2021-07-29 08:00:00,26.45,18.24771017,275.61,1119.1025,0
2021-07-29 08:15:00,27.36,18.52609713,310.96,1031.02875,0
2021-07-29 08:30:00,52,18.80448409,339.81,1030.72875,0
2021-07-29 08:45:00,54.43,19.08287105,365.87,1090.3475,0
2021-07-29 09:00:00,51.12,19.36125801,275.21,1104.9475,0
2021-07-29 09:15:00,50.67,19.54630104,297.42,1098.9775,0
2021-07-29 09:30:00,49.29,19.73134407,324.49,1054.75625,0
2021-07-29 09:45:00,59.45,19.91638711,348.51,1053.98125,0
2021-07-29 10:00:00,55.51,20.10143014,266.48,1076.5725,0
2021-07-29 10:15:00,53.04,20.29757575,296.29,1122.6675,0
2021-07-29 10:30:00,51.92,20.49372136,314.39,1108.845,0
2021-07-29 10:45:00,64.05,20.68986698,337.5,1038.83875,0
2021-07-29 11:00:00,59.72,20.88601259,266.3,1067.91625,0
2021-07-29 11:15:00,55.57,21.02376685,284.19,1063.1325,0
2021-07-29 11:30:00,54.47,21.16152111,303.91,1118.2175,0
2021-07-29 11:45:00,63.67,21.29927536,329.72,1102.3975,0
2021-07-29 12:00:00,63.44,21.43702962,261.73,1017.395,0
2021-07-29 12:15:00,60.51,21.5640925,284.13,1021.93125,0
2021-07-29 12:30:00,55.01,21.69115538,303.7,1090.59375,0
2021-07-29 12:45:00,64.28,21.81821826,318.79,1094.5025,0
2021-07-29 13:00:00,63.9,21.94528115,260.36,1003.70875,0
2021-07-29 13:15:00,61.77,22.1192216,278.72,1025.2625,0
2021-07-29 13:30:00,57.17,22.29316205,299.74,1065.8075,0
2021-07-29 13:45:00,66.48,22.4671025,310.91,1068.2475,0
2021-07-29 14:00:00,65.73,22.64104295,260.33,1111.97625,0
2021-07-29 14:15:00,63.1,22.71793861,279.05,1108.6625,0
2021-07-29 14:30:00,63.47,22.79483427,293.63,1003.2,0
2021-07-29 14:45:00,71.5,22.87172993,305.14,1038.75375,0
2021-07-29 15:00:00,64.11,22.94862559,257.35,1076.78375,0
2021-07-29 15:15:00,63.52,22.94533593,271.26,1078.25625,0
2021-07-29 15:30:00,63.44,22.94204628,289.83,1047.6675,0
2021-07-29 15:45:00,71,22.93875662,302.43,1089.52,0
2021-07-29 16:00:00,67.24,22.93546697,260.52,1037.45125,0
2021-07-29 16:15:00,65.93,22.86103855,269.58,1017.13875,0
2021-07-29 16:30:00,61.99,22.78661013,281.46,1117.4525,0
2021-07-29 16:45:00,67.17,22.71218171,301.59,1056.98125,0
2021-07-29 17:00:00,69.66,22.63775329,261.23,1063.70375,0
2021-07-29 17:15:00,64.93,22.51274644,267.33,1055.52125,0
2021-07-29 17:30:00,62.04,22.3877396,283.01,1002.7525,0
2021-07-29 17:45:00,67.43,22.26273275,297.09,1096.90375,0
2021-07-29 18:00:00,63.83,22.1377259,254.97,1032.685,0
2021-07-29 18:15:00,64.53,21.8445355,265.74,1046.88625,0
2021-07-29 18:30:00,59.4,21.55134509,278.83,1022.80875,0
2021-07-29 18:45:00,65.28,21.25815469,289.22,1073.105,0
2021-07-29 19:00:00,61.7,20.96496429,246.34,286.65,0
2021-07-29 19:15:00,60.7,20.58994374,252.3,309.54625,0
2021-07-29 19:30:00,30.72,20.2149232,260.33,340.02875,0
2021-07-29 19:45:00,32.8,19.83990265,268.17,283.2875,0
2021-07-29 20:00:00,33.09,19.46488211,250.16,351.7825,0
2021-07-29 20:15:00,30.03,19.19471928,251.63,273.005,0
2021-07-29 20:30:00,31.72,18.92455646,256.7,372.21375,0
2021-07-29 20:45:00,29.19,18.65439363,264.61,344.3025,0
2021-07-29 21:00:00,32.34,18.3842308,248.72,301.06125,0
2021-07-29 21:15:00,30.66,18.16176796,250.49,319.06125,0
2021-07-29 21:30:00,28.44,17.93930511,259.72,345.9575,0
2021-07-29 21:45:00,29.4,17.71684227,264.13,347.9375,0
2021-07-29 22:00:00,29.87,17.49437942,252.43,365.49,0
2021-07-29 22:15:00,29.19,17.34346655,252.93,320.02625,0
2021-07-29 22:30:00,29.32,17.19255368,256.54,291.04,0
2021-07-29 22:45:00,28.07,17.04164081,265.61,358.315,0
2021-07-29 23:00:00,26.82,16.89072793,245.35,371.6425,0
2021-07-29 23:15:00,28.68,16.77106677,256.85,315.42,0
2021-07-29 23:30:00,28.49,16.65140561,260.52,271.04,0
2021-07-29 23:45:00,27.32,16.53174445,265.04,373.17375,0
2021-07-30 00:00:00,25.25,16.41208329,242.31,332.43625,0
2021-07-30 00:15:00,28.16,16.32449626,275.24,355.98125,0
2021-07-30 00:30:00,26.56,16.23690922,296.52,279.02625,0
2021-07-30 00:45:00,28.15,16.14932219,310.94,267.13,0
2021-07-30 01:00:00,24.32,16.06173515,235.04,356.9925,0
2021-07-30 01:15:00,23.32,15.98936277,257.11,373.37375,0
2021-07-30 01:30:00,25.15,15.91699038,277.65,261.71125,0
2021-07-30 01:45:00,28.53,15.84461799,288.92,306.79375,0
2021-07-30 02:00:00,23.92,15.77224561,235.37,300.66625,0
2021-07-30 02:15:00,24.49,15.69082667,247.89,266.04375,0
2021-07-30 02:30:00,23.85,15.60940774,263.53,346.46125,0
2021-07-30 02:45:00,24.42,15.52798881,276.1,373.65875,0
2021-07-30 03:00:00,26.37,15.44656987,231.73,265.22875,0
2021-07-30 03:15:00,26.39,15.39187938,245.19,354.38,0
2021-07-30 03:30:00,22.8,15.33718888,256.62,318.58625,0
2021-07-30 03:45:00,27.04,15.28249838,269.2,299.8725,0
2021-07-30 04:00:00,25.2,15.22780789,226.29,319.89,0
2021-07-30 04:15:00,24.19,15.28619925,237.86,255.15625,0
2021-07-30 04:30:00,24.41,15.3445906,246.37,341.67125,0
2021-07-30 04:45:00,24.04,15.40298196,262.58,315.76125,0
2021-07-30 05:00:00,26.49,15.46137332,224.4,330.875,0
2021-07-30 05:15:00,25.54,15.71508787,234.5,280.645,0
2021-07-30 05:30:00,25.7,15.96880243,245.62,320.29125,0
2021-07-30 05:45:00,24.66,16.22272266,308.19,284.63625,0
2021-07-30 06:00:00,27.05,16.47644044,234.75,352.99,0
2021-07-30 06:15:00,24.72,16.85064331,252.46,339.6375,0
2021-07-30 06:30:00,26.63,17.22484619,272.83,326.54125,0
2021-07-30 06:45:00,29.87,17.59904906,285.2,283.29875,0
2021-07-30 07:00:00,29.13,17.97325194,229.38,340.28,0
2021-07-30 07:15:00,27.39,18.31496907,248.9,289.92875,0
2021-07-30 07:30:00,29.36,18.6566862,263.24,343.23375,0
2021-07-30 07:45:00,30.58,18.99840333,276.85,283.655,0
2021-07-30 08:00:00,32.25,19.34012046,240.72,1026.1175,0
2021-07-30 08:15:00,29.81,19.59507187,267.5,1070.18,0
2021-07-30 08:30:00,56.32,19.85002328,292.81,1093.845,0
2021-07-30 08:45:00,64.48,20.10497469,316.6,1041.34125,0
2021-07-30 09:00:00,61.67,20.3599261,240.78,1001.12625,0
2021-07-30 09:15:00,56.86,20.55771905,259.47,1008.36625,0
2021-07-30 09:30:00,53.32,20.755512,285.17,1077.84375,0
2021-07-30 09:45:00,64.6,20.95330494,304.83,1085.37375,0
2021-07-30 10:00:00,64.84,21.15109789,238.71,1110.62875,0
2021-07-30 10:15:00,61.76,21.36246083,257.03,1119.78,0
2021-07-30 10:30:00,60.63,21.57382378,276.13,1085.38,0
2021-07-30 10:45:00,72.63,21.78518672,291.52,1062.465,0
2021-07-30 11:00:00,68.17,21.99654966,232.52,1120.51875,0
2021-07-30 11:15:00,64.54,22.1285487,254.77,1025.29,0
2021-07-30 11:30:00,64.89,22.26054773,271.97,1102.495,0
2021-07-30 11:45:00,71.6,22.39254677,285.99,1025.45,0
2021-07-30 12:00:00,71.11,22.52454581,231.72,1019.32375,0
2021-07-30 12:15:00,65.15,22.62611516,244.4,1067.35,0
2021-07-30 12:30:00,63.1,22.72768451,264.56,1018.30875,0
2021-07-30 12:45:00,75.3,22.82925386,279.98,1021.10375,0
2021-07-30 13:00:00,70.6,22.93082321,231.72,1091.48125,0
2021-07-30 13:15:00,67.21,22.94932775,244.09,1107.80625,0
2021-07-30 13:30:00,67.74,22.96783229,256.92,1123.5075,0
2021-07-30 13:45:00,77.91,22.98633683,274.91,1042.26375,0
2021-07-30 14:00:00,75.92,23.00484137,230.97,1019.9,0
2021-07-30 14:15:00,69.78,23.06158861,243.76,1077.89,0
2021-07-30 14:30:00,65.94,23.11833586,255.68,1077.86875,0
2021-07-30 14:45:00,77.18,23.17508311,268.05,1052.98375,0
2021-07-30 15:00:00,74.54,23.23183036,229.28,1122.78625,0
2021-07-30 15:15:00,71.01,23.20798007,237.7,1118.5975,0
2021-07-30 15:30:00,71.78,23.18412978,249.67,1071.86,0
2021-07-30 15:45:00,79.71,23.16027948,261.89,1077.33,0
2021-07-30 16:00:00,75.34,23.13642919,224.77,1112.185,0
2021-07-30 16:15:00,72.81,23.01265439,234.93,1102.6725,0
2021-07-30 16:30:00,71.65,22.8888796,247.52,1096.95125,0
2021-07-30 16:45:00,78.79,22.7651048,261.49,1017.59625,0
2021-07-30 17:00:00,75.68,22.64133,228.17,1008.1275,0
2021-07-30 17:15:00,68.95,22.50521885,238.01,1109.0825,0
2021-07-30 17:30:00,65.69,22.36910769,248.94,1000.31,0
2021-07-30 17:45:00,76.45,22.23299653,255.99,1064.05625,0
2021-07-30 18:00:00,68.74,22.09688538,227.73,1089.3475,0
2021-07-30 18:15:00,68.63,21.74200947,236.81,1034.7875,0
2021-07-30 18:30:00,67.38,21.38713355,245.08,1112.5875,0
2021-07-30 18:45:00,69.3,21.03225764,256.35,1047.87,0
2021-07-30 19:00:00,69.73,20.67738172,218.17,325.805,0
2021-07-30 19:15:00,64.07,20.23656251,223.18,298.33375,0
2021-07-30 19:30:00,32.97,19.7957433,231.81,315.9575,0
2021-07-30 19:45:00,33.19,19.35492409,233.38,355.6625,0
2021-07-30 20:00:00,32.9,18.91410488,217.88,369.17375,0
2021-07-30 20:15:00,33.39,18.6739571,222.61,313.22625,0
2021-07-30 20:30:00,33.35,18.43380932,229.41,253.57125,0
2021-07-30 20:45:00,31.59,18.19366154,231.96,290.0375,0
2021-07-30 21:00:00,28.52,17.95351376,221.17,342.905,0
2021-07-30 21:15:00,29.23,17.68540357,223.42,299.04375,0
2021-07-30 21:30:00,30.66,17.41729338,225.48,359.33375,0
2021-07-30 21:45:00,29.12,17.14918319,230.74,251.55375,0
2021-07-30 22:00:00,30.82,16.881073,217.74,288.8275,0
2021-07-30 22:15:00,26.31,16.74455063,219.94,362.80125,0
2021-07-30 22:30:00,27.19,16.60802826,225.14,272.81,0
2021-07-30 22:45:00,30.39,16.47150589,232.31,318.4425,0
2021-07-30 23:00:00,26.65,16.33498353,216.58,348.1175,0
2021-07-30 23:15:00,27.82,16.17173238,222.69,268.4175,0
2021-07-30 23:30:00,28.23,16.00848124,227.77,355.1,0
2021-07-30 23:45:00,25.88,15.84523009,231.6,345.3875,0
2021-07-31 00:00:00,28.43,15.68197895,65.25,215.23,0
2021-07-31 00:15:00,27.54,15.57054051,69.68,220.46625,0
2021-07-31 00:30:00,22.82,15.45910207,71.62,151.03875,0
2021-07-31 00:45:00,41.44,15.34766363,75.3,240.2475,0
2021-07-31 01:00:00,31.9,15.23622519,65.21,183.7625,0
2021-07-31 01:15:00,40.68,15.1297213,68.01,142.9575,0
2021-07-31 01:30:00,33.52,15.0232174,69.91,171.4425,0
2021-07-31 01:45:00,31.41,14.91671351,72.05,245.98875,0
2021-07-31 02:00:00,33.65,14.81020961,63.28,152.14875,0
2021-07-31 02:15:00,40.82,14.75058388,65.38,246.4925,0
2021-07-31 02:30:00,30.31,14.69095815,67.61,233.42875,0
2021-07-31 02:45:00,43.21,14.63133241,69.8,208.455,0
2021-07-31 03:00:00,40.67,14.57170668,62.46,170.105,0
2021-07-31 03:15:00,37.01,14.527707,64.33,243.835,0
2021-07-31 03:30:00,32.22,14.48370732,66.23,202.65625,0
2021-07-31 03:45:00,42.71,14.43970765,68.3,196.6925,0
2021-07-31 04:00:00,37.15,14.39570797,63.57,189.42375,0
2021-07-31 04:15:00,35.88,14.45574491,63.66,178.89875,0
2021-07-31 04:30:00,34.59,14.51578186,65.45,188.43125,0
2021-07-31 04:45:00,35.02,14.5758188,67.68,173.67625,0
2021-07-31 05:00:00,36.23,14.63585575,63.04,188.67625,0
2021-07-31 05:15:00,34.51,14.97346076,63.25,206.9075,0
2021-07-31 05:30:00,36.24,15.31106577,65.28,186.04125,0
2021-07-31 05:45:00,46.03,15.85688927,73.79,135.6075,0
2021-07-31 06:00:00,41.01,16.19898639,63.38,221.10125,0
2021-07-31 06:15:00,31.7,16.56358442,66.99,242.26,0
2021-07-31 06:30:00,41.82,16.92818245,68.8,232.30875,0
2021-07-31 06:45:00,49.89,17.29278049,72.39,187.5975,0
2021-07-31 07:00:00,47.81,17.65737852,63.03,158.37,0
2021-07-31 07:15:00,42.17,18.03614379,65.91,152.02,0
2021-07-31 07:30:00,38.08,18.41490906,67.98,126.105,0
2021-07-31 07:45:00,40.98,18.79367433,69.99,175.0675,0
2021-07-31 08:00:00,37.02,19.1724396,64.6,561.10375,0
2021-07-31 08:15:00,44.21,19.52078697,68.52,614.7475,0
2021-07-31 08:30:00,99.06,19.86913435,73.11,546.71625,0
2021-07-31 08:45:00,115.99,20.21748173,75.28,517.45625,0
2021-07-31 09:00:00,102.16,20.56582911,63.75,624.815,0
2021-07-31 09:15:00,94.22,20.83458994,68.65,587.025,0
2021-07-31 09:30:00,108.34,21.10335078,71.25,552.32625,0
2021-07-31 09:45:00,119.45,21.37211161,74.36,570.64875,0
2021-07-31 10:00:00,108.37,21.64087245,63.99,534.295,0
2021-07-31 10:15:00,109.21,21.88254885,67.31,571.4375,0
2021-07-31 10:30:00,101.3,22.12422526,68.92,624.415,0
2021-07-31 10:45:00,121.92,22.36590167,73.11,505.66375,0
2021-07-31 11:00:00,127.18,22.60757808,63.45,542.27625,0
2021-07-31 11:15:00,106.04,22.75966755,66.77,617.1575,0
2021-07-31 11:30:00,107.7,22.91175701,67.96,538.86125,0
2021-07-31 11:45:00,135.05,23.06384648,72.02,577.425,0
2021-07-31 12:00:00,116.72,23.21593594,63.71,623.49,0
2021-07-31 12:15:00,122.23,23.31343987,65.46,605.6375,0
2021-07-31 12:30:00,124.64,23.4109438,67.32,552.035,0
2021-07-31 12:45:00,135.12,23.50844774,69.82,616.34375,0
2021-07-31 13:00:00,123.02,23.60595167,63.83,567.895,0
2021-07-31 13:15:00,132.47,23.78470887,65.86,509.04875,0
2021-07-31 13:30:00,121.2,23.96346608,68.39,564.06125,0
2021-07-31 13:45:00,120.21,24.14222329,68.98,533.07625,0
2021-07-31 14:00:00,128.27,24.32098049,62.09,568.80375,0
2021-07-31 14:15:00,119.08,24.32681406,65.64,605.35625,0
2021-07-31 14:30:00,124.66,24.33264763,67.35,621.6625,0
2021-07-31 14:45:00,142.98,24.3384812,69.37,619.92125,0
2021-07-31 15:00:00,139.63,24.34431477,63.56,532.79,0
2021-07-31 15:15:00,136.54,24.37389929,63.82,551.82,0
2021-07-31 15:30:00,118.08,24.40348382,66.1,624.9125,0
2021-07-31 15:45:00,130.48,24.43306834,68.55,531.35625,0
2021-07-31 16:00:00,144.19,24.46265287,62.89,615.3325,0
2021-07-31 16:15:00,122.49,24.3863998,63.76,519.93,0
2021-07-31 16:30:00,133.52,24.31014672,65.35,524.60375,0
2021-07-31 16:45:00,124.51,24.23389365,67.16,566.64625,0
2021-07-31 17:00:00,123.67,24.15764057,62.68,590.7075,0
2021-07-31 17:15:00,128,23.94471532,64.19,585.79625,0
2021-07-31 17:30:00,128.38,23.73179007,65.75,561.4825,0
2021-07-31 17:45:00,133.71,23.51886482,66.9,503.33,0
2021-07-31 18:00:00,125.53,23.30593957,62.17,567.6275,0
2021-07-31 18:15:00,110.98,22.88842274,64.55,506.63875,0
2021-07-31 18:30:00,118.36,22.47090591,66.3,512.425,0
2021-07-31 18:45:00,112.48,22.05338908,67.08,579.49375,0
2021-07-31 19:00:00,108.07,21.63587224,60.87,166.3525,0
2021-07-31 19:15:00,114.15,21.13668545,62.96,230.4625,0
2021-07-31 19:30:00,46.9,20.63749866,63.67,147.74875,0
2021-07-31 19:45:00,58.91,20.13831187,63.02,137.145,0
2021-07-31 20:00:00,43.35,19.63912508,61.74,215.23125,0
2021-07-31 20:15:00,40.65,19.34953007,63.27,230.4325,0
2021-07-31 20:30:00,52.02,19.05993506,62.16,236.2225,0
2021-07-31 20:45:00,54.21,18.77034005,63.25,166.075,0
2021-07-31 21:00:00,53.37,18.48074505,60.81,153.195,0
2021-07-31 21:15:00,43.04,18.30323789,61.96,134.49625,0
2021-07-31 21:30:00,40.33,18.12573073,62.88,168.81625,0
2021-07-31 21:45:00,38.03,17.94822358,63.53,193.74875,0
2021-07-31 22:00:00,42.23,17.77071642,62.62,213.65625,0
2021-07-31 22:15:00,44.95,17.6073765,63.22,147.46,0
2021-07-31 22:30:00,47.02,17.44403658,62.42,184.3,0
2021-07-31 22:45:00,37.86,17.28069667,63.57,204.5125,0
2021-07-31 23:00:00,42.31,17.11735675,61.16,144.01,0
2021-07-31 23:15:00,44.94,16.95026668,61.73,194.21625,0
2021-07-31 23:30:00,36.03,16.78317661,62.39,174.715,0
2021-07-31 23:45:00,43.22,16.61608654,63.92,227.7425,0
2021-08-01 00:00:00,39.96,16.44899647,65.41,248.63125,0
2021-08-01 00:15:00,46.36,16.34315887,69.36,215.91875,0
2021-08-01 00:30:00,47.97,16.23732127,72.54,139.785,0
2021-08-01 00:45:00,42.9,16.13148367,76.12,197.43125,0
2021-08-01 01:00:00,32.32,16.02564607,63.69,180.51125,0
2021-08-01 01:15:00,37.7,15.90314113,66.59,199.01625,0
2021-08-01 01:30:00,34.68,15.78063619,69.14,213.5625,0
2021-08-01 01:45:00,40.31,15.65813125,72.95,126.8225,0
2021-08-01 02:00:00,40.62,15.53562631,63.96,211.7525,0
2021-08-01 02:15:00,29.72,15.41145464,65.11,214.7175,0
2021-08-01 02:30:00,37.65,15.28728297,67.3,161.58125,0
2021-08-01 02:45:00,40.79,15.1631113,69.29,128.4925,0
2021-08-01 03:00:00,33.89,15.03893962,63.51,219.98,0
2021-08-01 03:15:00,29.32,14.90685097,64.45,157.83,0
2021-08-01 03:30:00,38.41,14.77476231,67.82,165.2,0
2021-08-01 03:45:00,33.02,14.64267365,69.5,137.06125,0
2021-08-01 04:00:00,33.29,14.51058499,63.65,200.27625,0
2021-08-01 04:15:00,29.24,14.5305858,65.42,148.25125,0
2021-08-01 04:30:00,35.49,14.5505866,65.34,220.0175,0
2021-08-01 04:45:00,31.53,14.57058741,67.92,185.48625,0
2021-08-01 05:00:00,39.1,14.59058822,62.05,156.51625,0
2021-08-01 05:15:00,35.69,14.86601599,63.4,126.15625,0
2021-08-01 05:30:00,32.23,15.14144376,65.75,160.6175,0
2021-08-01 05:45:00,58.94693532,15.77110484,73.85,171.12375,1
2021-08-01 06:00:00,30.53,16.05286111,64.4,237.88875,0
2021-08-01 06:15:00,35.81,16.44459184,66.81,152.9,0
2021-08-01 06:30:00,43.45,16.83632258,69.86,178.645,0
2021-08-01 06:45:00,37.19,17.22805331,70.56,232.9675,0
2021-08-01 07:00:00,40.67,17.61978404,64.39,173.49125,0
2021-08-01 07:15:00,47.62,18.0524355,66.76,171.12875,0
2021-08-01 07:30:00,40.65,18.48508696,67.81,222.1625,0
2021-08-01 07:45:00,43.53,18.91773842,69.58,137.0225,0
2021-08-01 08:00:00,51.01,19.35038988,65.36,541.7,0
2021-08-01 08:15:00,39.21,19.76215472,68.89,608.11625,0
2021-08-01 08:30:00,98.18,20.17391956,72.44,589.27625,0
2021-08-01 08:45:00,115.82,20.5856844,76.14,585.33625,0
2021-08-01 09:00:00,110.27,20.99744924,63.74,541.54875,0
2021-08-01 09:15:00,106.69,21.23359595,67.06,602.6575,0
2021-08-01 09:30:00,97.54,21.46974266,70.68,586.505,0
2021-08-01 09:45:00,124.04,21.70588937,73.6,539.96375,0
2021-08-01 10:00:00,117.6,21.94203608,63.56,513.8725,0
2021-08-01 10:15:00,106.4,22.12447433,66.48,515.46375,0
2021-08-01 10:30:00,99.97,22.30691258,69.35,607.76625,0
2021-08-01 10:45:00,113.45,22.48935083,71.78,527.86375,0
2021-08-01 11:00:00,126.1,22.67178908,63.04,602.8775,0
2021-08-01 11:15:00,109.57,22.83973458,65.78,611.98125,0
2021-08-01 11:30:00,119.41,23.00768007,67.9,623.0325,0
2021-08-01 11:45:00,135.48,23.17562556,70.27,622.77625,0
2021-08-01 12:00:00,133.71,23.34357106,63.74,529.72,0
2021-08-01 12:15:00,130.98,23.48210477,65.92,500.36875,0
2021-08-01 12:30:00,112.48,23.62063849,67.6,549.915,0
2021-08-01 12:45:00,116.84,23.75917221,71.2,535.72875,0
2021-08-01 13:00:00,123.43,23.89770593,62.97,535.3675,0
2021-08-01 13:15:00,119.13,24.03581339,65.07,560.02875,0
2021-08-01 13:30:00,114.88,24.17392086,66.58,506.795,0
2021-08-01 13:45:00,132.25,24.31202832,69.05,602.84125,0
2021-08-01 14:00:00,119.49,24.45013578,63.47,589.59625,0
2021-08-01 14:15:00,135.04,24.43010167,64.16,503.7175,0
2021-08-01 14:30:00,128.66,24.41006756,67.31,621.03,0
2021-08-01 14:45:00,121.22,24.39003346,69.23,589.08,0
2021-08-01 15:00:00,142.35,24.36999935,62.05,609.7325,0
2021-08-01 15:15:00,130.85,24.32737359,65.04,608.24125,0
2021-08-01 15:30:00,131.31,24.28474783,66.98,612.44,0
2021-08-01 15:45:00,143.13,24.24212207,68.31,501.765,0
2021-08-01 16:00:00,138.21,24.19949631,63.32,606.86125,0
2021-08-01 16:15:00,114.43,24.08440676,64.8,622.85625,0
2021-08-01 16:30:00,130.6,23.96931721,65.84,507.86375,0
2021-08-01 16:45:00,141.35,23.85422766,68.58,559.7875,0
2021-08-01 17:00:00,116.95,23.73913811,62.84,581.23875,0
2021-08-01 17:15:00,123.85,23.53538697,63.54,529.13625,0
2021-08-01 17:30:00,122.48,23.33163584,65.35,621.10125,0
2021-08-01 17:45:00,120.78,23.12788471,67.12,572.7575,0
2021-08-01 18:00:00,135.25,22.92413358,63.51,614.98625,0
2021-08-01 18:15:00,121.85,22.55414199,64.45,534.16125,0
2021-08-01 18:30:00,124.31,22.18415039,66.11,600.82375,0
2021-08-01 18:45:00,114.04,21.8141588,67.84,509.33125,0
2021-08-01 19:00:00,121.89,21.4441672,61.61,204.865,0
2021-08-01 19:15:00,102.33,20.96931624,62.94,218.74375,0
2021-08-01 19:30:00,52.08,20.49446528,63.4,203.38625,0
2021-08-01 19:45:00,56.18,20.01961431,63.42,214.02625,0
2021-08-01 20:00:00,51.75,19.54476335,62.06,244.5925,0
2021-08-01 20:15:00,52.1,19.20333101,62.17,205.42125,0
2021-08-01 20:30:00,55.7,18.86189868,63.28,221.40125,0
2021-08-01 20:45:00,49.65,18.52046634,64.53,186.46,0
2021-08-01 21:00:00,51.01,18.17903401,62.43,216.25125,0
2021-08-01 21:15:00,44.72,17.9207219,61.88,148.23625,0
2021-08-01 21:30:00,47.62,17.6624098,63.81,203.405,0
2021-08-01 21:45:00,38.4,17.4040977,62.64,185.4075,0
2021-08-01 22:00:00,45.68,17.14578559,62.42,224.6325,0
2021-08-01 22:15:00,41.88,16.95823225,62.64,178.35375,0
2021-08-01 22:30:00,47.11,16.77067891,63.83,153.9875,0
2021-08-01 22:45:00,40.52,16.58312556,62.93,153.67875,0
2021-08-01 23:00:00,36.8,16.39557222,61.02,132.81875,0
2021-08-01 23:15:00,36.03,16.26087482,62.03,206.485,0
2021-08-01 23:30:00,33.34,16.12617742,63.65,125.6225,0
2021-08-01 23:45:00,43.24,15.99148002,62.45,235.51125,0
2021-08-02 00:00:00,32.1,15.85678262,279.21,325.77875,0
2021-08-02 00:15:00,45.14,15.79412275,314.12,284.6225,0
2021-08-02 00:30:00,56.86,15.73146288,334.2,276.975,0
2021-08-02 00:45:00,23.74,15.66880302,356.41,354.6875,0
2021-08-02 01:00:00,22.59,15.60614315,268.13,333.74625,0
2021-08-02 01:15:00,23.84,15.44970661,292.06,353.72625,0
2021-08-02 01:30:00,22.69,15.29327007,313.01,298.755,0
2021-08-02 01:45:00,25.34,15.13683354,334.87,273.685,0
2021-08-02 02:00:00,22.87,14.980397,261.36,325.6675,0
2021-08-02 02:15:00,21.55,14.88832536,283.17,250.6475,0
2021-08-02 02:30:00,22.14,14.79625372,303.18,317.78375,0
2021-08-02 02:45:00,21.9,14.70418207,317.87,260.19875,0
2021-08-02 03:00:00,22.93,14.61211043,261.81,286.6625,0
2021-08-02 03:15:00,20.93,14.59292884,280.96,365.5725,0
2021-08-02 03:30:00,21.18,14.57374725,295.87,252.6825,0
2021-08-02 03:45:00,24.75,14.55456566,301.6,301.45125,0
2021-08-02 04:00:00,21.1,14.53538407,259.23,287.325,0
2021-08-02 04:15:00,21.96,14.53836787,272.09,273.57,0
2021-08-02 04:30:00,21.47,14.54135167,285.48,254.61625,0
2021-08-02 04:45:00,22.23,14.54433548,296.61,273.235,0
2021-08-02 05:00:00,21.36,14.54731928,258.44,337.12125,0
2021-08-02 05:15:00,21.67,14.82950181,270.97,284.02875,0
2021-08-02 05:30:00,23.34,15.11168434,279.26,367.3825,0
2021-08-02 05:45:00,24.77,15.08308849,354.05,298.6025,0
2021-08-02 06:00:00,22.46,15.35957419,268.24,256.81625,0
2021-08-02 06:15:00,22.4,15.77012622,290.16,279.42,0
2021-08-02 06:30:00,21.54,16.18067825,310.53,367.08875,0
2021-08-02 06:45:00,24.73,16.59123028,330.58,300.3025,0
2021-08-02 07:00:00,27.25,17.00178231,264.71,294.14625,0
2021-08-02 07:15:00,25.31,17.36931617,282.65,299.005,0
2021-08-02 07:30:00,25.15,17.73685003,299.59,338.44125,0
2021-08-02 07:45:00,27.87,18.10438389,310.25,279.09375,0
2021-08-02 08:00:00,29.06,18.47191776,273.44,109.20375,0
2021-08-02 08:15:00,27.16,18.83652805,310.82,106.52375,0
2021-08-02 08:30:00,22.12,19.20113835,338.82,45.33875,0
2021-08-02 08:45:00,22.91,19.56574865,360.96,1.21375,0
2021-08-02 09:00:00,20.92,19.93035894,270.39,38.04375,0
2021-08-02 09:15:00,19.88,20.26155707,300.28,107.415,0
2021-08-02 09:30:00,21.26,20.5927552,327.3,25.88125,0
2021-08-02 09:45:00,24.68,20.92395333,351.02,122.5675,0
2021-08-02 10:00:00,21.76,21.25515145,268.38,54.19,0
2021-08-02 10:15:00,25.17,21.40717682,290.81,47.33,0
2021-08-02 10:30:00,23.03,21.55920219,317.28,85.9125,0
2021-08-02 10:45:00,23.45,21.71122756,331.93,107.755,0
2021-08-02 11:00:00,24.9,21.86325293,267.01,69.27625,0
2021-08-02 11:15:00,25.59,21.99481335,285.73,119.41625,0
2021-08-02 11:30:00,24.29,22.12637377,305.7,19.075,0
2021-08-02 11:45:00,27.08,22.25793418,327.1,85.79875,0
2021-08-02 12:00:00,22.99,22.3894946,260.54,44.8625,0
2021-08-02 12:15:00,25.53,22.46258372,286.29,112.79375,0
2021-08-02 12:30:00,24,22.53567284,302.99,35.11625,0
2021-08-02 12:45:00,27.41,22.60876196,315.64,53.50625,0
2021-08-02 13:00:00,24.01,22.68185108,259.13,64.22125,0
2021-08-02 13:15:00,24.68,22.73280464,278.5,38.92875,0
2021-08-02 13:30:00,25.04,22.78375819,293.34,30.2675,0
2021-08-02 13:45:00,24.51,22.83471175,312.93,69.94,0
2021-08-02 14:00:00,24.07,22.88566531,263.38,2.77875,0
2021-08-02 14:15:00,25.62,22.9023714,277.59,33.435,0
2021-08-02 14:30:00,23.02,22.91907748,288.61,34.33375,0
2021-08-02 14:45:00,24.39,22.93578356,306.21,86.29625,0
2021-08-02 15:00:00,24.36,22.95248965,259.71,47.25625,0
2021-08-02 15:15:00,26.39,22.94664252,272.01,9.41375,0
2021-08-02 15:30:00,24.73,22.94079539,290.47,99.86,0
2021-08-02 15:45:00,23.37,22.93494826,306.13,103.24375,0
2021-08-02 16:00:00,27.15,22.92910113,256.09,123.0025,0
2021-08-02 16:15:00,27,22.82802932,273.28,59.6,0
2021-08-02 16:30:00,27.46,22.72695751,288.74,14.94375,0
2021-08-02 16:45:00,25.42,22.6258857,295.47,114.93875,0
2021-08-02 17:00:00,23.3,22.52481388,255.41,65.54,0
2021-08-02 17:15:00,27.02,22.33937634,269.62,72.66875,0
2021-08-02 17:30:00,24.88,22.1539388,285.77,14.4525,0
2021-08-02 17:45:00,25.37,21.96850127,294.22,66.6675,0
2021-08-02 18:00:00,22.63,21.78306373,257.53,89.65125,0
2021-08-02 18:15:00,24.36,21.46021864,272.44,49.85875,0
2021-08-02 18:30:00,24.78,21.13737356,284.32,118.35625,0
2021-08-02 18:45:00,23.27,20.81452847,291.75,109.25875,0
2021-08-02 19:00:00,25.38,20.49168339,251.39,353.9075,0
2021-08-02 19:15:00,24.48,20.20851525,254.69,324.10625,0
2021-08-02 19:30:00,32.41,19.92534712,262.17,276.1025,0
2021-08-02 19:45:00,32.7,19.64217898,270.49,326.105,0
2021-08-02 20:00:00,30.24,19.35901085,247.46,357.67625,0
2021-08-02 20:15:00,31.39,19.16981444,252.61,302.8,0
2021-08-02 20:30:00,31.79,18.98061803,258.89,366.245,0
2021-08-02 20:45:00,30.55,18.79142162,262.22,325.51125,0
2021-08-02 21:00:00,32.35,18.60222522,245.36,357.9275,0
2021-08-02 21:15:00,30.26,18.43391141,256.73,338.5925,0
2021-08-02 21:30:00,30.96,18.26559761,262.16,358.33875,0
2021-08-02 21:45:00,30.81,18.09728381,262.49,319.27,0
2021-08-02 22:00:00,30.68,17.92897001,246.35,274.3625,0
2021-08-02 22:15:00,28.84,17.82372167,252.69,368.0275,0
2021-08-02 22:30:00,27.13,17.71847334,262.41,260.71625,0
2021-08-02 22:45:00,30.93,17.61322501,264.53,358.085,0
2021-08-02 23:00:00,26.69,17.50797667,252.66,310.09125,0
2021-08-02 23:15:00,29.39,17.3655573,250.62,367.62375,0
2021-08-02 23:30:00,27.53,17.22313793,261.62,343.64375,0
2021-08-02 23:45:00,29.69,17.08071856,260.89,269.76625,0
2021-08-03 00:00:00,28.76,16.93829919,281.4,352.51625,0
2021-08-03 00:15:00,25.68,16.83973329,312.04,292.6475,0
2021-08-03 00:30:00,28.2,16.74116739,339.83,298.58125,0
2021-08-03 00:45:00,25.43,16.64260149,359.28,322.03625,0
2021-08-03 01:00:00,24.61,16.54403559,267.8,349.95125,0
2021-08-03 01:15:00,24.43,16.50435864,293.95,293.785,0
2021-08-03 01:30:00,24.56,16.46468169,315.19,331.9725,0
2021-08-03 01:45:00,25.52,16.42500474,332.12,291.42875,0
2021-08-03 02:00:00,25.72,16.38532779,267.35,366.95125,0
2021-08-03 02:15:00,23.99,16.37238057,286.87,288.705,0
2021-08-03 02:30:00,25.42,16.35943336,297.54,369.8675,0
2021-08-03 02:45:00,25.21,16.34648614,315.33,294.74875,0
2021-08-03 03:00:00,26.89,16.33353893,264.28,270.35125,0
2021-08-03 03:15:00,24.45,16.36486283,274.03,318.6375,0
2021-08-03 03:30:00,23.39,16.39618674,288.03,357.9325,0
2021-08-03 03:45:00,26.31,16.42751065,305.67,264.11125,0
2021-08-03 04:00:00,27.19,16.45883456,260.79,322.97875,0
2021-08-03 04:15:00,24.04,16.55447689,272.56,364.50875,0
2021-08-03 04:30:00,25.33,16.65011923,286.8,340.9425,0
2021-08-03 04:45:00,28.33,16.74576156,300.45,341.74375,0
2021-08-03 05:00:00,27.28,16.8414039,254.71,332.98625,0
2021-08-03 05:15:00,27.01,17.05816535,271.79,261.55125,0
2021-08-03 05:30:00,26.57,17.27492679,280.35,254.83625,0
2021-08-03 05:45:00,29.16,17.65384034,350.91,306.51125,0
2021-08-03 06:00:00,27.36,17.87261122,266.44,270.3575,0
2021-08-03 06:15:00,26.34,18.14365105,292.06,284.49875,0
2021-08-03 06:30:00,25.17,18.41469089,310.05,343.8125,0
2021-08-03 06:45:00,28.32,18.68573072,324.66,349.97625,0
2021-08-03 07:00:00,29.76,18.95677056,267.9,269.09875,0
2021-08-03 07:15:00,29.79,19.3428864,278.95,332.38875,0
2021-08-03 07:30:00,27.41,19.72900225,300.98,371.475,0
2021-08-03 07:45:00,32.11,20.1151181,313.87,324.07,0
2021-08-03 08:00:00,33.67,20.50123394,275.81,1081.10875,0
2021-08-03 08:15:00,31.58,20.78913473,310.36,1110.30375,0
2021-08-03 08:30:00,57.02,21.07703552,333.61,1009.485,0
2021-08-03 08:45:00,64.02,21.36493631,365.14,1005.48625,0
2021-08-03 09:00:00,56.51,21.6528371,271.64,1028.785,0
2021-08-03 09:15:00,54.61,21.90448684,295.52,1101.41875,0
2021-08-03 09:30:00,53.04,22.15613658,327.83,1009.16375,0
2021-08-03 09:45:00,67.52,22.40778631,346.88,1058.105,0
2021-08-03 10:00:00,61.03,22.65943605,267.34,1073.38125,0
2021-08-03 10:15:00,59.54,22.88537283,293.28,1062.1625,0
2021-08-03 10:30:00,58.58,23.11130962,315.08,1063.715,0
2021-08-03 10:45:00,69.4,23.3372464,331.97,1123.95,0
2021-08-03 11:00:00,66.02,23.56318318,268.8,1022.3425,0
2021-08-03 11:15:00,65.92,23.77520968,288.1,1093.3425,0
2021-08-03 11:30:00,60.68,23.98723618,310.21,1116.68875,0
2021-08-03 11:45:00,73.16,24.19926267,330.01,1040.2,0
2021-08-03 12:00:00,71.47,24.41128917,266.63,1002.93875,0
2021-08-03 12:15:00,65.49,24.52383604,283.13,1076.675,0
2021-08-03 12:30:00,61.93,24.63638291,301.87,1110.73875,0
2021-08-03 12:45:00,74.59,24.74892977,321.54,1006.86375,0
2021-08-03 13:00:00,73.5,24.86147664,261.38,1097.155,0
2021-08-03 13:15:00,66.32,24.85810445,276.92,1118.23625,0
2021-08-03 13:30:00,67.29,24.85473226,298.13,1065.6775,0
2021-08-03 13:45:00,78.04,24.85136007,313.92,1045.24625,0
2021-08-03 14:00:00,72.67,24.84798788,260.33,1051.49875,0
2021-08-03 14:15:00,68.31,24.78813149,277.34,1065.645,0
2021-08-03 14:30:00,66.25,24.7282751,290.29,1092.64375,0
2021-08-03 14:45:00,75.24,24.66841872,307.43,1043.3225,0
2021-08-03 15:00:00,73.17,24.60856233,261.91,1075.9075,0
2021-08-03 15:15:00,68.76,24.54575528,273.98,1111.895,0
2021-08-03 15:30:00,67.43,24.48294822,290.29,1101.9375,0
2021-08-03 15:45:00,76.34,24.42014117,302.48,1015.1625,0
2021-08-03 16:00:00,73.42,24.35733412,262.17,1113.84875,0
2021-08-03 16:15:00,66.77,24.23930744,270.67,1096.62,0
2021-08-03 16:30:00,68.69,24.12128076,282.38,1037.09125,0
2021-08-03 16:45:00,74.38,24.00325408,296.03,1059.91625,0
2021-08-03 17:00:00,69.81,23.88522741,258.93,1013.625,0
2021-08-03 17:15:00,68.39,23.69301253,269.11,1003.04375,0
2021-08-03 17:30:00,63.99,23.50079765,284.51,1101.55875,0
2021-08-03 17:45:00,68.73,23.30858278,292.69,1107.39875,0
2021-08-03 18:00:00,70.68,23.1163679,257.04,1045.65625,0
2021-08-03 18:15:00,67.53,22.78294254,272.61,1081.71875,0
2021-08-03 18:30:00,63.02,22.44951717,282.73,1074.92875,0
2021-08-03 18:45:00,69.09,22.11609181,290.34,1047.235,0
2021-08-03 19:00:00,65.16,21.78266644,250.76,294.61125,0
2021-08-03 19:15:00,61.57,21.41383308,256.29,313.19,0
2021-08-03 19:30:00,32.2,21.04499971,261.65,345.66,0
2021-08-03 19:45:00,34.07,20.67616634,267.58,341.91125,0
2021-08-03 20:00:00,34.49,20.30733297,248.16,316.0225,0
2021-08-03 20:15:00,33.55,20.07380876,251.45,299.9175,0
2021-08-03 20:30:00,31.89,19.84028455,257.74,319.1925,0
2021-08-03 20:45:00,31.78,19.60676033,268.27,318.93125,0
2021-08-03 21:00:00,32,19.37323612,250.21,347.55,0
2021-08-03 21:15:00,31.31,19.18312886,255.78,255.9225,0
2021-08-03 21:30:00,31.55,18.99302161,261.7,329.65125,0
2021-08-03 21:45:00,28.68,18.80291435,265.24,268.0475,0
2021-08-03 22:00:00,30.86,18.6128071,247.27,270.67625,0
2021-08-03 22:15:00,15.361793,18.4572648,255.51,362.75875,1
2021-08-03 22:30:00,27.84,18.3017225,255.52,364.53375,0
2021-08-03 22:45:00,31.68,18.1461802,263.7,297.18875,0
2021-08-03 23:00:00,31.03,17.99063789,246.41,308.76,0
2021-08-03 23:15:00,28.43,17.82877274,250.24,347.2275,0
2021-08-03 23:30:00,28.25,17.66690758,261.8,347.6675,0
2021-08-03 23:45:00,30.06,17.50504242,260.54,321.21125,0
2021-08-04 00:00:00,29.61,17.34317726,141.56,334.94875,0
2021-08-04 00:15:00,27.97,17.22262144,155.39,252.31125,0
2021-08-04 00:30:00,28.26,17.10206562,166.55,297.5825,0
2021-08-04 00:45:00,32.28,16.9815098,179.8,340.65375,0
2021-08-04 01:00:00,33.17,16.86095398,133.53,263.72875,0
2021-08-04 01:15:00,34.03,16.73829054,145.81,274.38125,0
2021-08-04 01:30:00,28.99,16.6156271,156.4,353.92625,0
2021-08-04 01:45:00,33.61,16.49296366,166.23,339.91625,0
2021-08-04 02:00:00,36.42,16.37030022,130.72,300.5625,0
2021-08-04 02:15:00,34.08,16.25733183,143.75,340.3375,0
2021-08-04 02:30:00,30.92,16.14436343,149.67,254.59625,0
2021-08-04 02:45:00,37.07,16.03139504,157.57,326.5575,0
2021-08-04 03:00:00,30.19,15.91842665,130.38,313.33,0
2021-08-04 03:15:00,33.24,15.84086626,138.08,262.54125,0
2021-08-04 03:30:00,31.54,15.76330587,145.93,297.755,0
2021-08-04 03:45:00,31.6,15.68574549,153.95,275.6325,0
2021-08-04 04:00:00,32.55,15.6081851,128.52,365.235,0
2021-08-04 04:15:00,30.4,15.61956624,134.56,338.04625,0
2021-08-04 04:30:00,34.17,15.63094739,141.17,281.32375,0
2021-08-04 04:45:00,36.22,15.64232853,148.1,343.39125,0
2021-08-04 05:00:00,32,15.65370967,126.84,274.9875,0
2021-08-04 05:15:00,34.93,15.84381693,134.37,360.155,0
2021-08-04 05:30:00,30.69,16.03392419,141.79,348.18375,0
2021-08-04 05:45:00,33.89,15.82283157,176.64,373.66125,0
2021-08-04 06:00:00,29.7,16.00823771,134.52,364.82875,0
2021-08-04 06:15:00,34.27,16.33382898,145.24,364.57875,0
2021-08-04 06:30:00,33.47,16.65942026,156.31,313.5325,0
2021-08-04 06:45:00,39.59,16.98501154,162.94,251.12625,0
2021-08-04 07:00:00,35.58,17.31060281,131.43,279.61125,0
2021-08-04 07:15:00,31.37,17.61440578,139.79,318.7575,0
2021-08-04 07:30:00,32.91,17.91820875,147.4,265.3825,0
2021-08-04 07:45:00,39.95,18.22201172,154.95,351.115,0
2021-08-04 08:00:00,35.72,18.52581469,138.36,1112.17125,0
2021-08-04 08:15:00,40.8,18.77247475,152.39,1114.0375,0
2021-08-04 08:30:00,86.97,19.01913481,169.25,1081.285,0
2021-08-04 08:45:00,96.54,19.26579486,182.62,1114.91125,0
2021-08-04 09:00:00,88.43,19.51245492,135.25,1104.96375,0
2021-08-04 09:15:00,84.41,19.71923827,151.56,1081.18625,0
2021-08-04 09:30:00,79.97,19.92602162,162.06,1014.57625,0
2021-08-04 09:45:00,100.34,20.13280496,172.51,1082.35,0
2021-08-04 10:00:00,88.17,20.33958831,134.65,1081.96875,0
2021-08-04 10:15:00,88.92,20.55418256,146.46,1026.60125,0
2021-08-04 10:30:00,85.64,20.76877681,156.67,1089.055,0
2021-08-04 10:45:00,100.73,20.98337106,167.11,1037.455,0
2021-08-04 11:00:00,99.76,21.19796531,131.45,1037.49,0
2021-08-04 11:15:00,91.96,21.39118236,142.83,1060.8275,0
2021-08-04 11:30:00,88.35,21.5843994,151.69,1082.60625,0
2021-08-04 11:45:00,109.43,21.77761645,162.02,1104.285,0
2021-08-04 12:00:00,105.01,21.97083349,132.79,1048.33,0
2021-08-04 12:15:00,102.72,22.19159424,140.72,1111.8275,0
2021-08-04 12:30:00,94.65,22.41235499,150.32,1109.7925,0
2021-08-04 12:45:00,117.12,22.63311574,157.49,1101.76375,0
2021-08-04 13:00:00,112.69,22.85387649,129.75,1116.75,0
2021-08-04 13:15:00,107.01,22.97926202,140.6,1078.56,0
2021-08-04 13:30:00,104.88,23.10464755,146.88,1003.875,0
2021-08-04 13:45:00,119.65,23.23003308,154.8,1065.54375,0
2021-08-04 14:00:00,106.59,23.35541861,129.49,1116.4775,0
2021-08-04 14:15:00,108.26,23.41502812,139.59,1121.14625,0
2021-08-04 14:30:00,108.06,23.47463764,147.58,1117.36625,0
2021-08-04 14:45:00,125.36,23.53424715,152.19,1073.33625,0
2021-08-04 15:00:00,117.96,23.59385667,129.38,1029.42375,0
2021-08-04 15:15:00,109.2,23.54205805,135.1,1055.5525,0
2021-08-04 15:30:00,103.02,23.49025944,143.86,1062.82125,0
2021-08-04 15:45:00,119.14,23.43846083,151.81,1116.01875,0
2021-08-04 16:00:00,115.47,23.38666222,130.88,1073.88125,0
2021-08-04 16:15:00,113.53,23.22838868,134.49,1010.90625,0
2021-08-04 16:30:00,104.9,23.07011515,141.46,1045.805,0
2021-08-04 16:45:00,111.63,22.91184161,147.3,1070.6575,0
2021-08-04 17:00:00,111.43,22.75356807,126.84,1023.43,0
2021-08-04 17:15:00,108.19,22.55706223,136.84,1084.81375,0
2021-08-04 17:30:00,100.3,22.36055638,141.56,1121.7025,0
2021-08-04 17:45:00,117.21,22.16405054,146.08,1077.06875,0
2021-08-04 18:00:00,112.27,21.96754469,129.77,1059.91375,0
2021-08-04 18:15:00,104.22,21.60536551,136.26,1014.0675,0
2021-08-04 18:30:00,98.79,21.24318632,138.4,1093.1225,0
2021-08-04 18:45:00,102.95,20.88100714,143.99,1021.595,0
2021-08-04 19:00:00,103.31,20.51882795,124.1,273.5275,0
2021-08-04 19:15:00,94.91,20.12006086,127.93,355.73625,0
2021-08-04 19:30:00,38.99,19.72129377,131.16,343.64375,0
2021-08-04 19:45:00,47.54,19.32252668,131.85,286.27,0
2021-08-04 20:00:00,44.87,18.92375958,124.99,267.92875,0
2021-08-04 20:15:00,39.41,18.64215602,125.83,356.57375,0
2021-08-04 20:30:00,37.39,18.36055245,128.45,349.66,0
2021-08-04 20:45:00,44.24,18.07894889,133.12,265.6675,0
2021-08-04 21:00:00,42.89,17.79734532,123.27,340.35125,0
2021-08-04 21:15:00,36.12,17.61029478,128.53,334.4025,0
2021-08-04 21:30:00,39.94,17.42324424,128.15,321.9425,0
2021-08-04 21:45:00,40.86,17.23619369,132.37,333.6875,0
2021-08-04 22:00:00,38.67,17.04914315,122.93,261.96125,0
2021-08-04 22:15:00,39.05,16.8489374,125.1,274.175,0
2021-08-04 22:30:00,33.41,16.64873166,128.33,372.11625,0
2021-08-04 22:45:00,35.05,16.44852591,132.01,349.62125,0
2021-08-04 23:00:00,40.68,16.24832016,125.98,305.19625,0
2021-08-04 23:15:00,38.26,16.09826863,127.96,340.095,0
2021-08-04 23:30:00,34.6,15.94821709,130.54,286.84,0
2021-08-04 23:45:00,37.33,15.79816556,132.64,334.1075,0
2021-08-05 00:00:00,33.38,15.64811403,278.36,255.865,0
2021-08-05 00:15:00,35.65,15.57370491,312.13,339.64875,0
2021-08-05 00:30:00,30.57,15.49929579,332.63,338.03375,0
2021-08-05 00:45:00,24.95,15.42488667,355.2,296.8325,0
2021-08-05 01:00:00,23.77,15.35047756,271.28,307.0175,0
2021-08-05 01:15:00,22.21,15.26250214,293.02,345.08125,0
2021-08-05 01:30:00,21.87,15.17452672,318.39,363.29875,0
2021-08-05 01:45:00,24.83,15.0865513,336.66,319.77375,0
2021-08-05 02:00:00,24.44,14.99857587,268.17,308.81875,0
2021-08-05 02:15:00,22.53,14.92540006,285.38,373.60625,0
2021-08-05 02:30:00,21.79,14.85222424,300.86,293.785,0
2021-08-05 02:45:00,25.19,14.77904842,319.56,280.67875,0
2021-08-05 03:00:00,22.4,14.70587261,261.66,370.7,0
2021-08-05 03:15:00,21.59,14.6750401,274.58,256.5975,0
2021-08-05 03:30:00,23.19,14.64420759,292.4,327.06875,0
2021-08-05 03:45:00,21.85,14.61337509,305.87,298.4625,0
2021-08-05 04:00:00,23.33,14.58254258,256.74,357.60875,0
2021-08-05 04:15:00,22.06,14.58172038,275.37,304.34625,0
2021-08-05 04:30:00,23.11,14.58089818,285.88,319.2625,0
2021-08-05 04:45:00,23.25,14.58007598,300.56,291.385,0
2021-08-05 05:00:00,23.04,14.57925378,258.33,313.36625,0
2021-08-05 05:15:00,22.12,14.77987062,266.65,327.1075,0
2021-08-05 05:30:00,22.54,14.98048747,278.17,363.70125,0
2021-08-05 05:45:00,23.9,15.3930727,352.75,295.8925,0
2021-08-05 06:00:00,24.74,15.59649069,269.61,297.66375,0
2021-08-05 06:15:00,22.77,15.93371437,288.88,320.4675,0
2021-08-05 06:30:00,22.73,16.27093804,306.8,350.98625,0
2021-08-05 06:45:00,26.06,16.60816171,329.84,316.735,0
2021-08-05 07:00:00,26.81,16.94538539,261.9,351.0375,0
2021-08-05 07:15:00,25.84,17.36055817,284.72,301.685,0
2021-08-05 07:30:00,26.7,17.77573095,294.57,291.0975,0
2021-08-05 07:45:00,28.13,18.19090373,313.62,272.98625,0
2021-08-05 08:00:00,27.6,18.60607651,277.12,1094.47875,0
2021-08-05 08:15:00,27.29,19.003742,307.83,1114.0625,0
2021-08-05 08:30:00,52.75,19.40140749,339.62,1118.12625,0
2021-08-05 08:45:00,59.11,19.79907299,362.66,1069.58625,0
2021-08-05 09:00:00,56.36,20.19673848,276.22,1075.75375,0
2021-08-05 09:15:00,52.43,20.53354532,295.47,1095.18,0
2021-08-05 09:30:00,51.41,20.87035215,324.1,1093.9225,0
2021-08-05 09:45:00,62.83,21.20715898,348.86,1027.32,0
2021-08-05 10:00:00,60.99,21.54396582,267.67,1048.5825,0
2021-08-05 10:15:00,56.17,21.90369886,291.48,1076.795,0
2021-08-05 10:30:00,55.29,22.2634319,316.73,1006.83625,0
2021-08-05 10:45:00,67.66,22.62316494,334.67,1100.3925,0
2021-08-05 11:00:00,62.21,22.98289798,268.27,1108.7775,0
2021-08-05 11:15:00,62.91,23.03875456,287.98,1021.23375,0
2021-08-05 11:30:00,61.31,23.09461114,308.75,1103.8225,0
2021-08-05 11:45:00,67.16,23.15046772,323.15,1036.295,0
2021-08-05 12:00:00,67.63,23.2063243,262.09,1098.12125,0
2021-08-05 12:15:00,62.45,23.37514455,280.46,1069.0425,0
2021-08-05 12:30:00,63.35,23.54396481,301.94,1081.93,0
2021-08-05 12:45:00,71.88,23.71278507,320.56,1061.53,0
2021-08-05 13:00:00,69.74,23.88160532,260.7,1104.31625,0
2021-08-05 13:15:00,66.07,24.01832889,276.75,1057.44125,0
2021-08-05 13:30:00,65.61,24.15505245,298.88,1017.32375,0
2021-08-05 13:45:00,73.4,24.29177602,310.06,1071.04125,0
2021-08-05 14:00:00,69.17,24.42849959,261.63,1052.82125,0
2021-08-05 14:15:00,68.38,24.54396431,278.61,1014.12125,0
2021-08-05 14:30:00,66.38,24.65942902,291.37,1050.8575,0
2021-08-05 14:45:00,72.66,24.77489374,310.02,1115.2675,0
2021-08-05 15:00:00,71.68,24.89035846,256.21,1024.80625,0
2021-08-05 15:15:00,72.45,24.86868278,270.21,1052.85375,0
2021-08-05 15:30:00,65.96,24.84700709,285.48,1024.8325,0
2021-08-05 15:45:00,75.89,24.8253314,300.36,1014.70875,0
2021-08-05 16:00:00,71.89,24.80365571,255.57,1041.165,0
2021-08-05 16:15:00,68.72,24.7048646,268.3,1083.44875,0
2021-08-05 16:30:00,67.4,24.60607349,287.42,1026.1375,0
2021-08-05 16:45:00,76.59,24.50728237,297.12,1037.78125,0
2021-08-05 17:00:00,71.23,24.40849126,256,1085.80125,0
2021-08-05 17:15:00,68.24,24.24342256,270.35,1047.47,0
2021-08-05 17:30:00,68.32,24.07835387,284.88,1109.03875,0
2021-08-05 17:45:00,73.06,23.91328517,293.35,1094.57625,0
2021-08-05 18:00:00,72.69,23.74821648,254.7,1094.7425,0
2021-08-05 18:15:00,68.51,23.2759366,269.39,1021.91125,0
2021-08-05 18:30:00,66,22.80365672,277.78,1089.34375,0
2021-08-05 18:45:00,67.76,22.33137684,294.56,1095.71,0
2021-08-05 19:00:00,66.68,21.85909696,247.45,290.16875,0
2021-08-05 19:15:00,64.1,21.33971415,253.78,309.67375,0
2021-08-05 19:30:00,31.77,20.82033133,264.9,355.335,0
2021-08-05 19:45:00,33.71,20.30094852,266.29,351.11625,0
2021-08-05 20:00:00,34.34,19.7815657,245.69,338.28375,0
2021-08-05 20:15:00,32.9,19.51187013,253.39,344.01875,0
2021-08-05 20:30:00,31.83,19.24217456,257.52,281.335,0
2021-08-05 20:45:00,32.61,18.97247899,263.59,372.08125,0
2021-08-05 21:00:00,29.45,18.70278342,247.77,276.495,0
2021-08-05 21:15:00,32.17,18.49478019,251.07,281.24625,0
2021-08-05 21:30:00,28.17,18.28677696,262.59,373.39125,0
2021-08-05 21:45:00,28.64,18.07877373,260.75,290.61125,0
2021-08-05 22:00:00,31.46,17.8707705,252.14,327.495,0
2021-08-05 22:15:00,27.74,17.66360095,254.48,290.47125,0
2021-08-05 22:30:00,28.71,17.4564314,258.57,355.0325,0
2021-08-05 22:45:00,27.47,17.24926185,260.24,301.765,0
2021-08-05 23:00:00,29.22,17.0420923,250.46,268.7425,0
2021-08-05 23:15:00,26.97,16.85701528,249.81,352.5875,0
2021-08-05 23:30:00,25.53,16.67193825,254.11,334.3675,0
2021-08-05 23:45:00,28.34,16.48686123,261.2,335.5075,0
2021-08-06 00:00:00,27.46,16.30178421,248.4,339.27625,0
2021-08-06 00:15:00,27.03,16.14421864,274.42,253.29,0
2021-08-06 00:30:00,26.58,15.98665306,293.63,345.0975,0
2021-08-06 00:45:00,24.13,15.82908749,314.5,352.17375,0
2021-08-06 01:00:00,25.76,15.67152192,234.54,297.09625,0
2021-08-06 01:15:00,25.02,15.47352285,260.14,366.36,0
2021-08-06 01:30:00,22.77,15.27552378,275.42,296.51125,0
2021-08-06 01:45:00,27.13,15.07752472,291.64,312.36125,0
