Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-08-06 02:00:00,23.64,14.87952565,234.17,302.14875,0
2021-08-06 02:15:00,23.32,14.75363993,250.54,344.19,0
2021-08-06 02:30:00,22.38,14.62775421,262.91,303.10875,0
2021-08-06 02:45:00,25.34,14.50186848,280.05,354.63875,0
2021-08-06 03:00:00,23.24,14.37598276,230.7,331.98,0
2021-08-06 03:15:00,24.05,14.258017,245.14,312.07125,0
2021-08-06 03:30:00,22.7,14.14005124,254.02,292.31,0
2021-08-06 03:45:00,23.69,14.02208548,266.72,323.815,0
2021-08-06 04:00:00,22.36,13.90411972,227.14,349.25625,0
2021-08-06 04:15:00,22.84,13.96789626,236.2,296.94625,0
2021-08-06 04:30:00,23.15,14.03167281,250.56,335.47125,0
2021-08-06 04:45:00,23.24,14.09544935,261.14,269.55375,0
2021-08-06 05:00:00,24.15,14.15922589,222.7,345.7325,0
2021-08-06 05:15:00,22.04,14.63275629,236.33,275.81875,0
2021-08-06 05:30:00,24.49,15.10628669,243.38,261.9925,0
2021-08-06 05:45:00,23.55,15.85842876,304.53,305.27,0
2021-08-06 06:00:00,26.05,16.34042724,238.27,261.485,0
2021-08-06 06:15:00,25.06,16.82115283,253,349.11375,0
2021-08-06 06:30:00,24.11,17.30187843,271.98,256.7925,0
2021-08-06 06:45:00,30.2,17.78260402,286.68,316.67,0
2021-08-06 07:00:00,26.93,18.26332962,227.51,251.045,0
2021-08-06 07:15:00,29.12,18.84928023,248.25,312.90125,0
2021-08-06 07:30:00,27.2,19.43523084,263.08,324.68375,0
2021-08-06 07:45:00,33.05,20.02118146,277.8,313.39375,0
2021-08-06 08:00:00,33.34,20.60713207,241.19,1072.59625,0
2021-08-06 08:15:00,32.98,21.06579435,270.29,1062.5275,0
2021-08-06 08:30:00,62.5,21.52445664,291.82,1043.00125,0
2021-08-06 08:45:00,69.84,21.98311892,317.74,1091.2525,0
2021-08-06 09:00:00,65.16,22.4417812,235.89,1096.3325,0
2021-08-06 09:15:00,64.84,22.74854608,259.99,1093.75125,0
2021-08-06 09:30:00,62.43,23.05531095,284.95,1036.47375,0
2021-08-06 09:45:00,77.15,23.36207583,304.96,1063.49125,0
2021-08-06 10:00:00,70.47,23.6688407,235.86,1104.80625,0
2021-08-06 10:15:00,68.38,24.00063895,255.48,1065.92125,0
2021-08-06 10:30:00,67.98,24.3324372,273.17,1036.45125,0
2021-08-06 10:45:00,79.99,24.66423545,295.31,1119.82,0
2021-08-06 11:00:00,75.28,24.99603369,229.91,1120.69125,0
2021-08-06 11:15:00,76.56,25.19036055,248.33,1044.07,0
2021-08-06 11:30:00,73.3,25.3846874,269.72,1042.13625,0
2021-08-06 11:45:00,83.43,25.57901425,283.36,1092.62875,0
2021-08-06 12:00:00,79.63,25.7733411,230.69,1076.01,0
2021-08-06 12:15:00,78.24,25.91887409,245.89,1032.62,0
2021-08-06 12:30:00,75.37,26.06440708,260.78,1019.79625,0
2021-08-06 12:45:00,84.7,26.20994007,280.54,1089.34625,0
2021-08-06 13:00:00,80.83,26.35547306,227.88,1075.44625,0
2021-08-06 13:15:00,81.56,26.436089,243.62,1112.83875,0
2021-08-06 13:30:00,77.27,26.51670495,259.1,1104.235,0
2021-08-06 13:45:00,91.46,26.59732089,271.58,1096.9825,0
2021-08-06 14:00:00,87.06,26.67793683,230.64,1048.685,0
2021-08-06 14:15:00,83.23,26.71400186,239.41,1010.6275,0
2021-08-06 14:30:00,78.37,26.75006688,252.68,1095.07375,0
2021-08-06 14:45:00,85.44,26.78613191,270.33,1044.0225,0
2021-08-06 15:00:00,88.13,26.82219694,224.56,1051.39,0
2021-08-06 15:15:00,82.21,26.80183081,237.68,1025.02,0
2021-08-06 15:30:00,78.91,26.78146467,254.47,1104.28375,0
2021-08-06 15:45:00,87.9,26.76109854,264.17,1037.5825,0
2021-08-06 16:00:00,88.91,26.74073241,226.31,1021.785,0
2021-08-06 16:15:00,81.22,26.70721315,241.2,1074.5725,0
2021-08-06 16:30:00,78.32,26.67369389,249.83,1112.5075,0
2021-08-06 16:45:00,89.94,26.64017463,258.72,1113.605,0
2021-08-06 17:00:00,88.02,26.60665537,225.15,1089.42375,0
2021-08-06 17:15:00,85.4,26.36311036,238.08,1006.925,0
2021-08-06 17:30:00,81.44,26.11956536,244.02,1104.27625,0
2021-08-06 17:45:00,84.06,25.87602035,259.18,1116.08375,0
2021-08-06 18:00:00,85.4,25.63247535,227.19,1050.32875,0
2021-08-06 18:15:00,83.23,25.15259834,232.21,1112.01125,0
2021-08-06 18:30:00,75.32,24.67272134,243.68,1005.92,0
2021-08-06 18:45:00,84.04,24.19284433,254.28,1075.34625,0
2021-08-06 19:00:00,75.71,23.71296733,219.3,251.15,0
2021-08-06 19:15:00,74.98,23.16011168,221.7,326.735,0
2021-08-06 19:30:00,34.51,22.60725603,227.56,292.345,0
2021-08-06 19:45:00,39.22,22.05440038,230.38,302.31125,0
2021-08-06 20:00:00,36.41,21.50154474,221.5,348.12375,0
2021-08-06 20:15:00,35.72,21.13877299,224.9,359.05125,0
2021-08-06 20:30:00,36.95,20.77600125,229.5,266.5375,0
2021-08-06 20:45:00,37.46,20.41322951,232.47,364.69,0
2021-08-06 21:00:00,32.41,20.05045777,221.3,297.79625,0
2021-08-06 21:15:00,35.86,19.75387596,224.61,325.32375,0
2021-08-06 21:30:00,32.32,19.45729415,224.96,250.49875,0
2021-08-06 21:45:00,33.66,19.16071234,233.07,283.24375,0
2021-08-06 22:00:00,29.77,18.86413053,219.83,358.655,0
2021-08-06 22:15:00,30.71,18.63967878,221.08,253.44875,0
2021-08-06 22:30:00,32.9,18.41522702,225.99,352.26625,0
2021-08-06 22:45:00,29,18.19077527,229.46,254.99625,0
2021-08-06 23:00:00,32.6,17.96632351,220.32,278.1025,0
2021-08-06 23:15:00,28.06,17.76987519,224.21,300.1975,0
2021-08-06 23:30:00,28.51,17.57342687,225.74,312.025,0
2021-08-06 23:45:00,29.5,17.37697854,227.54,281.2,0
2021-08-07 00:00:00,29.42,17.18053022,66.21,133.08625,0
2021-08-07 00:15:00,27.84,16.98917343,69.5,237.8975,0
2021-08-07 00:30:00,21.97,16.79781664,72.89,182.6125,0
2021-08-07 00:45:00,46.72,16.60645985,74.51,152.11625,0
2021-08-07 01:00:00,38.23,16.41510306,63.94,191.495,0
2021-08-07 01:15:00,33.51,16.2979978,67.13,183.1225,0
2021-08-07 01:30:00,37.15,16.18089253,69.67,149.84,0
2021-08-07 01:45:00,39.23,16.06378727,71.17,156.43,0
2021-08-07 02:00:00,33.91,15.94668201,63.19,194.245,0
2021-08-07 02:15:00,33.77,15.82066656,66.02,214.50875,0
2021-08-07 02:30:00,37.3,15.69465111,68.74,211.735,0
2021-08-07 02:45:00,42.16,15.56863567,70.6,218.65875,0
2021-08-07 03:00:00,40.39,15.44262022,63.91,134.155,0
2021-08-07 03:15:00,39.96,15.39382636,65.38,225.30875,0
2021-08-07 03:30:00,30,15.3450325,66.28,172.69625,0
2021-08-07 03:45:00,42.34,15.29623864,69.21,190.2825,0
2021-08-07 04:00:00,35.47,15.24744478,62.64,217.6225,0
2021-08-07 04:15:00,37.25,15.29708723,63.68,162.59375,0
2021-08-07 04:30:00,39.44,15.34672968,65.85,159.98375,0
2021-08-07 04:45:00,35.33,15.39637213,67.41,222.28125,0
2021-08-07 05:00:00,34.8,15.44601457,62.35,159.7675,0
2021-08-07 05:15:00,42.26,15.8936452,63.93,126.2675,0
2021-08-07 05:30:00,35.14,16.34127583,66.27,164.97125,0
2021-08-07 05:45:00,34.2,16.68258786,73.89,192.95,0
2021-08-07 06:00:00,47.42,17.12738379,65.07,213.1375,0
2021-08-07 06:15:00,40.78,17.69402429,67.76,133.28875,0
2021-08-07 06:30:00,43.86,18.2606648,69.51,245.095,0
2021-08-07 06:45:00,37.4,18.8273053,71.62,182.565,0
2021-08-07 07:00:00,53.73,19.39394581,63.09,163.4475,0
2021-08-07 07:15:00,45.45,19.95932149,66.56,143.08125,0
2021-08-07 07:30:00,43.22,20.52469717,67.14,213.93375,0
2021-08-07 07:45:00,44.29,21.09007285,69.92,200.4075,0
2021-08-07 08:00:00,55.72,21.65544853,65.86,618.78125,0
2021-08-07 08:15:00,54.53,22.13270824,68.1,559.17125,0
2021-08-07 08:30:00,122.05,22.60996795,73.06,533.62625,0
2021-08-07 08:45:00,120.51,23.08722766,76.01,520.54375,0
2021-08-07 09:00:00,115.28,23.56448737,64.46,533.68375,0
2021-08-07 09:15:00,108.5,23.87689854,68.45,580.2825,0
2021-08-07 09:30:00,108.71,24.18930971,71.11,599.445,0
2021-08-07 09:45:00,134.39,24.50172088,74.11,558.5225,0
2021-08-07 10:00:00,133.07,24.81413205,63.7,581.76625,0
2021-08-07 10:15:00,123.42,25.12822965,66.52,505.08375,0
2021-08-07 10:30:00,124.93,25.44232725,69.18,579.68125,0
2021-08-07 10:45:00,127.48,25.75642485,72.64,545.4025,0
2021-08-07 11:00:00,139.27,26.07052245,64.61,552.42875,0
2021-08-07 11:15:00,129.51,26.25645137,65.78,533.32875,0
2021-08-07 11:30:00,126.78,26.44238028,68.88,578.67,0
2021-08-07 11:45:00,136.31,26.6283092,70.48,602.31875,0
2021-08-07 12:00:00,144.52,26.81423811,63.04,533.27,0
2021-08-07 12:15:00,144.59,26.94451484,66.62,586.76375,0
2021-08-07 12:30:00,129.34,27.07479156,68.29,526.745,0
2021-08-07 12:45:00,153.68,27.20506828,71.22,618.04875,0
2021-08-07 13:00:00,135.26,27.335345,64.01,599.4075,0
2021-08-07 13:15:00,151.68,27.48375085,65.23,543.6525,0
2021-08-07 13:30:00,143.75,27.6321567,68.05,557.64,0
2021-08-07 13:45:00,145.57,27.78056254,69.84,572.15625,0
2021-08-07 14:00:00,147.14,27.92896839,63.77,572.4375,0
2021-08-07 14:15:00,145.6,28.00106327,64.52,549.3275,0
2021-08-07 14:30:00,143.04,28.07315816,67.87,550.32375,0
2021-08-07 14:45:00,149.29,28.14525305,68.19,518.345,0
2021-08-07 15:00:00,148.49,28.21734793,63.33,614.23125,0
2021-08-07 15:15:00,135.63,28.13386964,64.36,556.4275,0
2021-08-07 15:30:00,154.52,28.05039135,67.01,566.6675,0
2021-08-07 15:45:00,150.96,27.96691307,67.73,613.78875,0
2021-08-07 16:00:00,150.76,27.88343478,63.56,583.1725,0
2021-08-07 16:15:00,155.07,27.7611686,65.25,604.31875,0
2021-08-07 16:30:00,146.8,27.63890242,66.92,550.98875,0
2021-08-07 16:45:00,158.5,27.51663624,67.57,558.665,0
2021-08-07 17:00:00,143.22,27.39437006,62.56,567.97375,0
2021-08-07 17:15:00,140.55,27.0941855,64.88,609.0225,0
2021-08-07 17:30:00,139.82,26.79400095,65.94,506.1025,0
2021-08-07 17:45:00,155.85,26.4938164,67.26,598.3025,0
2021-08-07 18:00:00,128.78,26.19363185,61.9,581.09375,0
2021-08-07 18:15:00,143.12,25.75178717,63.82,585.16625,0
2021-08-07 18:30:00,135.23,25.30994249,64.88,559.7825,0
2021-08-07 18:45:00,143,24.86809781,66.83,594.345,0
2021-08-07 19:00:00,132.13,24.42625313,61.18,179.42625,0
2021-08-07 19:15:00,134.53,24.00801848,62.74,245.11,0
2021-08-07 19:30:00,55.83,23.58978382,64.02,242.06125,0
2021-08-07 19:45:00,70.16,23.17154916,63.04,227.9525,0
2021-08-07 20:00:00,67.21,22.7533145,60.85,160.5525,0
2021-08-07 20:15:00,62.91,22.46999425,61.81,227.57375,0
2021-08-07 20:30:00,50.83,22.186674,62.56,143.31,0
2021-08-07 20:45:00,63.25,21.90335375,64.09,214.47375,0
2021-08-07 21:00:00,47.08,21.6200335,62.65,181.1875,0
2021-08-07 21:15:00,58.29,21.3287027,63.04,155.48625,0
2021-08-07 21:30:00,51.16,21.03737191,63.66,172.00125,0
2021-08-07 21:45:00,46.89,20.74604111,63.72,158.28,0
2021-08-07 22:00:00,48.74,20.45471032,61.25,177.2575,0
2021-08-07 22:15:00,45.57,20.12627806,61.67,171.705,0
2021-08-07 22:30:00,47.77,19.79784581,62.22,154.03,0
2021-08-07 22:45:00,47.22,19.46941355,63.92,133.19125,0
2021-08-07 23:00:00,43.5,19.14098129,62.3,215.77,0
2021-08-07 23:15:00,39.61,19.00395885,62.65,176.81375,0
2021-08-07 23:30:00,50.92,18.86693641,63.18,158.69125,0
2021-08-07 23:45:00,45.5,18.72991397,63.61,189.23375,0
2021-08-08 00:00:00,42.34,18.59289152,66.42,127.89875,0
2021-08-08 00:15:00,46.23,18.41961083,69.26,155.9825,0
2021-08-08 00:30:00,36.84,18.24633014,72.73,212.5725,0
2021-08-08 00:45:00,39.53,18.07304945,74.32,146.6625,0
2021-08-08 01:00:00,45.6,17.89976876,64.32,219.67125,0
2021-08-08 01:15:00,35.86,17.7336554,68.03,211.94375,0
2021-08-08 01:30:00,43.77,17.56754204,69.13,156.49,0
2021-08-08 01:45:00,46.29,17.40142868,72.72,135.55375,0
2021-08-08 02:00:00,37.31,17.23531532,63.4,237.475,0
2021-08-08 02:15:00,34.12,17.15225863,66.18,167.58,0
2021-08-08 02:30:00,45.07,17.06920195,67.92,144.06,0
2021-08-08 02:45:00,39.56,16.98614527,69.35,126.405,0
2021-08-08 03:00:00,35.41,16.90308859,63.26,126.23,0
2021-08-08 03:15:00,32.62,16.85376051,66.12,234.8275,0
2021-08-08 03:30:00,32.17,16.80443243,67.26,205.21125,0
2021-08-08 03:45:00,47.93,16.75510435,69.63,210.85625,0
2021-08-08 04:00:00,42.72,16.70577627,63.38,231.8725,0
2021-08-08 04:15:00,42.95,16.72095414,65.57,178.04,0
2021-08-08 04:30:00,44.59,16.73613201,65.44,133.69,0
2021-08-08 04:45:00,40.27,16.75130989,67.13,206.47,0
2021-08-08 05:00:00,33.85,16.76648776,62.44,227.2925,0
2021-08-08 05:15:00,43.45,16.91194235,64.37,194.755,0
2021-08-08 05:30:00,45.76,17.05739694,64.99,184.9175,0
2021-08-08 05:45:00,46.09,17.14082415,75.19,141.4525,0
2021-08-08 06:00:00,34.89,17.28575428,64.74,208.73625,0
2021-08-08 06:15:00,34.79,17.57981543,66.07,144.50875,0
2021-08-08 06:30:00,42.31,17.87387657,68.86,222.91875,0
2021-08-08 06:45:00,38.06,18.16793772,71.37,210.52625,0
2021-08-08 07:00:00,49.24,18.46199886,63.31,185.13625,0
2021-08-08 07:15:00,46.98,18.71195083,65.96,129.40875,0
2021-08-08 07:30:00,43.26,18.96190281,68.11,126.4675,0
2021-08-08 07:45:00,38.54,19.21185478,69.23,206.6,0
2021-08-08 08:00:00,37.83,19.46180675,65.28,568.36125,0
2021-08-08 08:15:00,49.34,19.73570371,69.93,620.90375,0
2021-08-08 08:30:00,101.8,20.00960066,71.96,543.02375,0
2021-08-08 08:45:00,116.41,20.28349761,74.85,575.49625,0
2021-08-08 09:00:00,100.03,20.55739456,64.16,520.0975,0
2021-08-08 09:15:00,103.42,20.73719195,68.87,609.46625,0
2021-08-08 09:30:00,93.36,20.91698933,71.24,517.29625,0
2021-08-08 09:45:00,121.07,21.09678672,74.6,585.0675,0
2021-08-08 10:00:00,100.96,21.27658411,63.93,616.37875,0
2021-08-08 10:15:00,109.51,21.49418935,67.44,535.975,0
2021-08-08 10:30:00,111.13,21.7117946,68.95,559.4475,0
2021-08-08 10:45:00,113.58,21.92939985,73.01,576.21375,0
2021-08-08 11:00:00,113.74,22.1470051,64.68,559.29,0
2021-08-08 11:15:00,115.44,22.34108545,65.91,600.07375,0
2021-08-08 11:30:00,108.62,22.53516581,68.4,603.35125,0
2021-08-08 11:45:00,127.94,22.72924616,70.75,543.67875,0
2021-08-08 12:00:00,127.62,22.92332652,63.8,614.17,0
2021-08-08 12:15:00,114.53,23.06237543,66.8,541.45125,0
2021-08-08 12:30:00,123.74,23.20142434,68.88,509.3625,0
2021-08-08 12:45:00,122.22,23.34047326,70.06,508.5325,0
2021-08-08 13:00:00,112.82,23.47952217,62.28,570.96375,0
2021-08-08 13:15:00,110.51,23.58622436,65.3,584.46875,0
2021-08-08 13:30:00,120.1,23.69292654,68.02,530.45375,0
2021-08-08 13:45:00,135.36,23.79962873,69.02,580.35375,0
2021-08-08 14:00:00,120.89,23.90633092,62.84,602.8525,0
2021-08-08 14:15:00,126.28,24.00421127,64.17,512.13,0
2021-08-08 14:30:00,129.27,24.10209162,66.39,509.3125,0
2021-08-08 14:45:00,122.69,24.19997198,69.4,520.5825,0
2021-08-08 15:00:00,120.61,24.29785233,63.02,612.56875,0
2021-08-08 15:15:00,119.33,24.23862001,64.15,619.69375,0
2021-08-08 15:30:00,130.99,24.1793877,66.03,601.67,0
2021-08-08 15:45:00,142.79,24.12015538,69.07,502.31,0
2021-08-08 16:00:00,136.99,24.06092306,62.86,508.99125,0
2021-08-08 16:15:00,115.1,23.92565494,65.33,517.83125,0
2021-08-08 16:30:00,111.63,23.79038681,65.18,609.495,0
2021-08-08 16:45:00,121.28,23.65511868,68.41,602.19875,0
2021-08-08 17:00:00,35.11200798,23.51985056,63.43,609.74125,1
2021-08-08 17:15:00,131.16,23.2925833,63.37,545.6775,0
2021-08-08 17:30:00,126.18,23.06531604,66.65,524.93375,0
2021-08-08 17:45:00,121.4,22.83804879,66.6,553.28625,0
2021-08-08 18:00:00,116.59,22.61078153,63.02,504.04375,0
2021-08-08 18:15:00,115.48,22.3528479,64.5,588.30625,0
2021-08-08 18:30:00,106.04,22.09491426,65.78,612.90625,0
2021-08-08 18:45:00,124.13,21.83698063,67.42,585.5675,0
2021-08-08 19:00:00,124.46,21.579047,61.58,199.1875,0
2021-08-08 19:15:00,115.8,21.14299633,63.15,201.18875,0
2021-08-08 19:30:00,51.88,20.70694566,63.31,223.43,0
2021-08-08 19:45:00,53.96,20.27089499,63.95,234.18875,0
2021-08-08 20:00:00,55.51,19.83484432,61.89,171.4075,0
2021-08-08 20:15:00,56.21,19.57817095,63.11,157.2875,0
2021-08-08 20:30:00,45.55,19.32149758,62.97,248.63875,0
2021-08-08 20:45:00,43.65,19.06482421,63.28,156.44625,0
2021-08-08 21:00:00,56.22,18.80815084,61.33,244,0
2021-08-08 21:15:00,42.08,18.65187834,61.32,190.81,0
2021-08-08 21:30:00,54.39,18.49560585,63.65,214.0025,0
2021-08-08 21:45:00,47.1,18.33933335,64.47,239.53875,0
2021-08-08 22:00:00,50.13,18.18306086,61.17,141.19875,0
2021-08-08 22:15:00,52.23,18.06291588,61.8,159.0825,0
2021-08-08 22:30:00,37.77,17.9427709,62.7,174.31125,0
2021-08-08 22:45:00,41.16,17.82262591,64.12,229.85125,0
2021-08-08 23:00:00,42.83,17.70248093,62.58,160.85625,0
2021-08-08 23:15:00,50.03,17.60880145,62.23,202.15625,0
2021-08-08 23:30:00,39.62,17.51512197,63.58,196.215,0
2021-08-08 23:45:00,45.69,17.42144249,62.94,248.1625,0
2021-08-09 00:00:00,44.78,17.32776302,278.56,371.83875,0
2021-08-09 00:15:00,51,17.23786432,306.88,347.3875,0
2021-08-09 00:30:00,67.92,17.14796563,338.01,352.85625,0
2021-08-09 00:45:00,27.84,17.05806694,359.47,339.505,0
2021-08-09 01:00:00,26.87,16.96816824,268.4,360.24625,0
2021-08-09 01:15:00,25.49,16.87238833,296.81,256.92625,0
2021-08-09 01:30:00,25.33,16.77660841,311.89,325.94875,0
2021-08-09 01:45:00,24.82,16.6808285,333.64,341.43125,0
2021-08-09 02:00:00,25.85,16.58504858,267.43,274.87,0
2021-08-09 02:15:00,25.64,16.48296735,286.78,258.7775,0
2021-08-09 02:30:00,23.27,16.38088613,299.79,272.17,0
2021-08-09 02:45:00,24.31,16.2788049,318.72,364.97625,0
2021-08-09 03:00:00,23.99,16.17672368,260.88,339.595,0
2021-08-09 03:15:00,26.06,16.12463285,278.18,277.63875,0
2021-08-09 03:30:00,24.7,16.07254201,289.92,283.67875,0
2021-08-09 03:45:00,24.64,16.02045118,307.28,267.79875,0
2021-08-09 04:00:00,24.2,15.96836035,261.37,345.35875,0
2021-08-09 04:15:00,23.38,15.96668,269.98,305.6075,0
2021-08-09 04:30:00,24.95,15.96499965,287.85,363.525,0
2021-08-09 04:45:00,25.32,15.9633193,297.31,277.12,0
2021-08-09 05:00:00,26.73,15.96163895,253.66,267.865,0
2021-08-09 05:15:00,23.79,16.21747215,265.16,291.31875,0
2021-08-09 05:30:00,23.56,16.47330535,278.94,349.81375,0
2021-08-09 05:45:00,24.95,16.48873118,351.15,255.47125,0
2021-08-09 06:00:00,23.73,16.74088791,268.51,363.815,0
2021-08-09 06:15:00,23.29,17.06301916,291.09,320.38125,0
2021-08-09 06:30:00,26,17.38515041,310.38,306.2275,0
2021-08-09 06:45:00,27.89,17.70728166,325.98,292.03625,0
2021-08-09 07:00:00,27.12,18.02941292,262.63,336.48375,0
2021-08-09 07:15:00,26.59,18.36189543,284.17,260.705,0
2021-08-09 07:30:00,27.93,18.69437794,297.97,330.255,0
2021-08-09 07:45:00,28.05,19.02686046,317.49,288.65,0
2021-08-09 08:00:00,30.2,19.35934297,274.9,39.32125,0
2021-08-09 08:15:00,28.78,19.61605425,311.27,52.36875,0
2021-08-09 08:30:00,20.78,19.87276553,339.9,117.78625,0
2021-08-09 08:45:00,21.74,20.12947681,362.95,40.41625,0
2021-08-09 09:00:00,23.92,20.38618809,269.35,7.77875,0
2021-08-09 09:15:00,21.54,20.55015207,301.8,71.26875,0
2021-08-09 09:30:00,20.75,20.71411605,325.14,13.23625,0
2021-08-09 09:45:00,23.43,20.87808003,343.41,64.01125,0
2021-08-09 10:00:00,21.3,21.04204401,268.03,110.81625,0
2021-08-09 10:15:00,23.1,21.15839219,289.33,104.26,0
2021-08-09 10:30:00,24.57,21.27474037,311.98,2.0425,0
2021-08-09 10:45:00,25.42,21.39108854,338.35,78.92625,0
2021-08-09 11:00:00,21.44,21.50743672,264.53,47.8925,0
2021-08-09 11:15:00,24.22,21.58610631,286.81,80.32125,0
2021-08-09 11:30:00,23.12,21.66477589,307.1,45.25625,0
2021-08-09 11:45:00,24.97,21.74344548,322.54,108.64375,0
2021-08-09 12:00:00,23.45,21.82211507,265.09,3.80125,0
2021-08-09 12:15:00,25.7,22.01713283,282.83,25.2575,0
2021-08-09 12:30:00,22.1,22.21215059,304.8,85.3075,0
2021-08-09 12:45:00,23.25,22.40716835,316.42,122.235,0
2021-08-09 13:00:00,25.76,22.60218612,260.85,117.3625,0
2021-08-09 13:15:00,27.13,22.73302606,283.55,57.35875,0
2021-08-09 13:30:00,26.95,22.863866,294.44,42.98875,0
2021-08-09 13:45:00,25.36,22.99470595,313.54,73.59625,0
2021-08-09 14:00:00,24.72,23.12554589,261.87,109.53625,0
2021-08-09 14:15:00,26.01,23.17606005,280.4,83.60625,0
2021-08-09 14:30:00,27.24,23.2265742,289.76,81.505,0
2021-08-09 14:45:00,26.94,23.27708836,304.44,97.49875,0
2021-08-09 15:00:00,26.65,23.32760251,260.5,69.3675,0
2021-08-09 15:15:00,27.24,23.23568331,272.04,95.45125,0
2021-08-09 15:30:00,25.93,23.14376411,290.57,45.69875,0
2021-08-09 15:45:00,27.42,23.05184491,302.01,63.125,0
2021-08-09 16:00:00,25.03,22.95992571,258.65,25.67875,0
2021-08-09 16:15:00,25.48,22.83985108,271.06,18.6025,0
2021-08-09 16:30:00,23.86,22.71977645,289.3,97.44375,0
2021-08-09 16:45:00,23.58,22.59970182,300.47,59.97375,0
2021-08-09 17:00:00,26.68,22.47962718,260.87,49.66375,0
2021-08-09 17:15:00,24.85,22.23533742,268.29,13.04,0
2021-08-09 17:30:00,24.15,21.99104765,280.25,124.165,0
2021-08-09 17:45:00,22.63,21.74675788,297.29,112.69375,0
2021-08-09 18:00:00,26.8,21.50246812,259.31,24.7275,0
2021-08-09 18:15:00,25.83,21.11615904,266.66,14.005,0
2021-08-09 18:30:00,22.12,20.72984997,278.85,92.2325,0
2021-08-09 18:45:00,21.41,20.3435409,293.78,67.79625,0
2021-08-09 19:00:00,23.94,19.95723183,248.01,287.94875,0
2021-08-09 19:15:00,22.49,19.60611704,259.44,371.3175,0
2021-08-09 19:30:00,29.18,19.25500226,264.69,321.57125,0
2021-08-09 19:45:00,33.53,18.90388747,266.92,333.035,0
2021-08-09 20:00:00,30.52,18.55277269,252.69,294.155,0
2021-08-09 20:15:00,30.2,18.31842013,256.86,370.12375,0
2021-08-09 20:30:00,28.38,18.08406758,261.89,262.9375,0
2021-08-09 20:45:00,31.25,17.84971502,268.35,330.8425,0
2021-08-09 21:00:00,26.95,17.61536246,247.72,276.91875,0
2021-08-09 21:15:00,28.71,17.42696951,254.02,264.53375,0
2021-08-09 21:30:00,26.39,17.23857655,255.67,285.5925,0
2021-08-09 21:45:00,26.4,17.0501836,266.93,315.07375,0
2021-08-09 22:00:00,26.59,16.86179064,252.18,291.90625,0
2021-08-09 22:15:00,27.28,16.79968307,255.77,282.01875,0
2021-08-09 22:30:00,25.98,16.7375755,255.92,369.175,0
2021-08-09 22:45:00,26.09,16.67546794,263.48,259.23,0
2021-08-09 23:00:00,28.71,16.61336037,248.51,298.1225,0
2021-08-09 23:15:00,25.02,16.54545609,250.1,369.61,0
2021-08-09 23:30:00,25.89,16.47755182,261.63,312.03125,0
2021-08-09 23:45:00,28.71,16.40964755,265.15,283.0925,0
2021-08-10 00:00:00,26.63,16.34174327,279.64,358.76,0
2021-08-10 00:15:00,25.17,16.25479268,311.08,274.95625,0
2021-08-10 00:30:00,27.23,16.16784208,334.49,286.35625,0
2021-08-10 00:45:00,24.12,16.08089149,355.08,313.9375,0
2021-08-10 01:00:00,23.48,15.99394089,269,333.105,0
2021-08-10 01:15:00,23.49,15.91154485,295.54,306.14875,0
2021-08-10 01:30:00,23.37,15.82914881,316.28,302.06125,0
2021-08-10 01:45:00,24.84,15.74675277,332.21,338.60625,0
2021-08-10 02:00:00,23.8,15.66435673,265.87,272.88125,0
2021-08-10 02:15:00,24.04,15.592726,281.79,338.495,0
2021-08-10 02:30:00,22.01,15.52109527,304.92,315.0575,0
2021-08-10 02:45:00,25.39,15.44946455,318.07,311.755,0
2021-08-10 03:00:00,24.08,15.37783382,264.99,285.92,0
2021-08-10 03:15:00,23.28,15.36706851,279.06,276.69375,0
2021-08-10 03:30:00,22.28,15.35630319,294.28,350.8125,0
2021-08-10 03:45:00,23.4,15.34553788,305.25,305.85875,0
2021-08-10 04:00:00,25.01,15.33477257,262.36,353.4725,0
2021-08-10 04:15:00,23.3,15.30164853,272.43,305.0675,0
2021-08-10 04:30:00,24.16,15.2685245,289.35,269.65875,0
2021-08-10 04:45:00,24.15,15.23540046,293.88,255.08125,0
2021-08-10 05:00:00,22.78,15.20227643,260.29,347.88,0
2021-08-10 05:15:00,22.02,15.39315368,266.23,283.1025,0
2021-08-10 05:30:00,24.58,15.58403094,276.78,326.1575,0
2021-08-10 05:45:00,25.99,15.8475623,346.87,309.52875,0
2021-08-10 06:00:00,22.63,16.03931868,268.03,345.25375,0
2021-08-10 06:15:00,23.59,16.32008995,288.29,255.465,0
2021-08-10 06:30:00,24.5,16.60086121,309.23,348.50375,0
2021-08-10 06:45:00,24.59,16.88163248,329.26,343.67125,0
2021-08-10 07:00:00,27.18,17.16240375,263.36,278.6425,0
2021-08-10 07:15:00,26.82,17.4785314,283.64,269.7625,0
2021-08-10 07:30:00,24.91,17.79465905,298.54,346.7525,0
2021-08-10 07:45:00,26.98,18.1107867,311.83,328.21875,0
2021-08-10 08:00:00,29.31,18.42691435,273.58,1049.66,0
2021-08-10 08:15:00,28.6,18.66775371,311.69,1005.65,0
2021-08-10 08:30:00,50.44,18.90859306,339.04,1064.5525,0
2021-08-10 08:45:00,54.05,19.14943242,359.02,1075.6625,0
2021-08-10 09:00:00,52.2,19.39027177,274.31,1098.2775,0
2021-08-10 09:15:00,50.34,19.54875155,297.21,1109.4175,0
2021-08-10 09:30:00,49.66,19.70723134,325.28,1074.30125,0
2021-08-10 09:45:00,59.85,19.86571112,351.08,1025.615,0
2021-08-10 10:00:00,56.02,20.0241909,265.51,1100.685,0
2021-08-10 10:15:00,51.84,20.19681324,293.46,1106.9075,0
2021-08-10 10:30:00,52.11,20.36943557,312.31,1073.68625,0
2021-08-10 10:45:00,63.15,20.54205791,337.41,1017.25625,0
2021-08-10 11:00:00,58.41,20.71468024,262.84,1055.07875,0
2021-08-10 11:15:00,54.59,20.81617386,284.74,1088.83125,0
2021-08-10 11:30:00,53.49,20.91766747,308.69,1026.8175,0
2021-08-10 11:45:00,64.43,21.01916108,325.3,1019.77875,0
2021-08-10 12:00:00,59.09,21.1206547,266.64,1026.86125,0
2021-08-10 12:15:00,56.17,21.22381214,281.99,1050.4725,0
2021-08-10 12:30:00,54.86,21.32696959,303.81,1065.4825,0
2021-08-10 12:45:00,63.53,21.43012703,318.12,1045.28125,0
2021-08-10 13:00:00,62.09,21.53328447,258.21,1082.97875,0
2021-08-10 13:15:00,58.8,21.67387809,282.13,1083.68,0
2021-08-10 13:30:00,58.77,21.8144717,295.08,1094.38375,0
2021-08-10 13:45:00,67.86,21.95506531,312.62,1066.53125,0
2021-08-10 14:00:00,64.78,22.09565893,263.45,1122.43,0
2021-08-10 14:15:00,62.14,22.17177914,272.93,1030.2125,0
2021-08-10 14:30:00,62.11,22.24789935,293.69,1025.81,0
2021-08-10 14:45:00,65.87,22.32401956,305.77,1047.58375,0
2021-08-10 15:00:00,64.42,22.40013977,259,1124.335,0
2021-08-10 15:15:00,62.32,22.39182062,276.77,1016.81,0
2021-08-10 15:30:00,63.56,22.38350147,290.17,1015.4125,0
2021-08-10 15:45:00,66.34,22.37518232,305.28,1005.095,0
2021-08-10 16:00:00,63.43,22.36686317,255.96,1064.96375,0
2021-08-10 16:15:00,61.02,22.29947807,270.91,1034.475,0
2021-08-10 16:30:00,61.12,22.23209296,281.94,1087.2675,0
2021-08-10 16:45:00,67.05,22.16470786,298.05,1066.12875,0
2021-08-10 17:00:00,66.54,22.09732276,256.97,1096.00375,0
2021-08-10 17:15:00,63.61,21.94009084,266.97,1061.195,0
2021-08-10 17:30:00,62.04,21.78285893,279.84,1093.30625,0
2021-08-10 17:45:00,66.51,21.62562702,296.99,1073.5625,0
2021-08-10 18:00:00,65.66,21.46839511,254.03,1075.6,0
2021-08-10 18:15:00,62.15,21.17098555,268.5,1105.3875,0
2021-08-10 18:30:00,59.09,20.87357598,284.36,1026.00625,0
2021-08-10 18:45:00,65.76,20.57616642,294.66,1026.39625,0
2021-08-10 19:00:00,59.43,20.27875685,250.66,332.04375,0
2021-08-10 19:15:00,56.4,19.95431005,257.61,330.555,0
2021-08-10 19:30:00,31.12,19.62986325,259.14,271.8625,0
2021-08-10 19:45:00,32.49,19.30541645,264.94,261.80875,0
2021-08-10 20:00:00,29.45,18.98096966,252.56,351.365,0
2021-08-10 20:15:00,28.52,18.64903562,255.15,319.90875,0
2021-08-10 20:30:00,30.91,18.31710159,258.52,327.12,0
2021-08-10 20:45:00,29.81,17.98516756,265.26,331.585,0
2021-08-10 21:00:00,29.41,17.65323352,247.23,316.97875,0
2021-08-10 21:15:00,28.96,17.42362502,250.78,268.46625,0
2021-08-10 21:30:00,27.79,17.19401652,260.82,273.03,0
2021-08-10 21:45:00,26.48,16.96440801,265.5,271.66375,0
2021-08-10 22:00:00,26.16,16.73479951,251.5,300.0075,0
2021-08-10 22:15:00,25.46,16.57340802,252.45,250.56,0
2021-08-10 22:30:00,25.9,16.41201654,255.36,280.75625,0
2021-08-10 22:45:00,24.58,16.25062505,265.84,262.84125,0
2021-08-10 23:00:00,25.28,16.08923357,246.2,349.53,0
2021-08-10 23:15:00,24.38,15.99065166,252.77,342.97625,0
2021-08-10 23:30:00,26.48,15.89206975,260.12,332.2775,0
2021-08-10 23:45:00,26.93,15.79348783,262.79,267.205,0
2021-08-11 00:00:00,26.15,15.69490592,139.36,280.89625,0
2021-08-11 00:15:00,23.75,15.58966869,157.1,354.63375,0
2021-08-11 00:30:00,23.93,15.48443146,169.52,296.21375,0
2021-08-11 00:45:00,35.11,15.37919423,180.49,300.3225,0
2021-08-11 01:00:00,29.81,15.273957,134.89,328.84375,0
2021-08-11 01:15:00,28.79,15.18743785,145.62,282.09,0
2021-08-11 01:30:00,28.98,15.10091871,156.65,371.08,0
2021-08-11 01:45:00,30.83,15.01439956,167.27,316.28625,0
2021-08-11 02:00:00,34.08,14.92788041,134.41,312.46125,0
2021-08-11 02:15:00,29.99,14.89127616,143.79,298.93,0
2021-08-11 02:30:00,28.81,14.8546719,152.53,364.27125,0
2021-08-11 02:45:00,31.37,14.81806765,156.55,264.05125,0
2021-08-11 03:00:00,33.56,14.7814634,131.22,361.38625,0
2021-08-11 03:15:00,27.56,14.73945169,138.34,371.51875,0
2021-08-11 03:30:00,31.75,14.69743999,144.13,250.15875,0
2021-08-11 03:45:00,35.48,14.65542829,152.01,297.8875,0
2021-08-11 04:00:00,27.89,14.61341659,129.25,367.63875,0
2021-08-11 04:15:00,29.75,14.61674425,137.87,367.22,0
2021-08-11 04:30:00,32.33,14.62007191,143.6,346.42375,0
2021-08-11 04:45:00,35.41,14.62339957,146.91,283.6,0
2021-08-11 05:00:00,33.02,14.62672723,126.89,283.6725,0
2021-08-11 05:15:00,29.32,14.87588573,134.21,273.6725,0
2021-08-11 05:30:00,29.41,15.12504424,138.45,354.75375,0
2021-08-11 05:45:00,33.81,15.1700701,176.44,328.8725,0
2021-08-11 06:00:00,31.47,15.41592038,133.09,367.68125,0
2021-08-11 06:15:00,31.17,15.71553757,145.64,372.49125,0
2021-08-11 06:30:00,32.33,16.01515477,153.37,301.1325,0
2021-08-11 06:45:00,38.78,16.31477196,165.12,273.4475,0
2021-08-11 07:00:00,33.41,16.61438916,132.74,328.86625,0
2021-08-11 07:15:00,31.68,16.97269849,142.61,309.94875,0
2021-08-11 07:30:00,34.13,17.33100782,151.2,325.7,0
2021-08-11 07:45:00,37.88,17.68931715,157.39,271.3625,0
2021-08-11 08:00:00,38.22,18.04762649,139.68,1018.85375,0
2021-08-11 08:15:00,34.37,18.29840197,155.62,1096.72375,0
2021-08-11 08:30:00,78.29,18.54917746,167.46,1025.535,0
2021-08-11 08:45:00,92.3,18.79995295,180.87,1002.08,0
2021-08-11 09:00:00,81.52,19.05072844,136.23,1092.1175,0
2021-08-11 09:15:00,76.46,19.21038747,148.43,1043.29,0
2021-08-11 09:30:00,77.67,19.37004649,160.18,1116.68875,0
2021-08-11 09:45:00,94.14,19.52970552,172.09,1029.8475,0
2021-08-11 10:00:00,93.55,19.68936454,133.78,1090.79625,0
2021-08-11 10:15:00,83.52,19.87036617,144.74,1071.9425,0
2021-08-11 10:30:00,83.38,20.05136779,155.39,1032.38625,0
2021-08-11 10:45:00,101.09,20.23236941,166.7,1098.2,0
2021-08-11 11:00:00,93,20.41337103,134.53,1012.775,0
2021-08-11 11:15:00,92.88,20.51515879,144.23,1018.01625,0
2021-08-11 11:30:00,83.12,20.61694655,152.63,1118.34875,0
2021-08-11 11:45:00,99.01,20.71873431,162.68,1119.96875,0
2021-08-11 12:00:00,101.42,20.82052207,133.3,1088.60625,0
2021-08-11 12:15:00,97.71,20.96130111,140.78,1005.295,0
2021-08-11 12:30:00,91.55,21.10208014,152.09,1050.66625,0
2021-08-11 12:45:00,101.19,21.24285918,158.69,1029.27125,0
2021-08-11 13:00:00,101.02,21.38363822,130.25,1000.535,0
2021-08-11 13:15:00,94.05,21.48583642,138.86,1047.7725,0
2021-08-11 13:30:00,89.52,21.58803461,149.81,1029.4625,0
2021-08-11 13:45:00,108.81,21.6902328,156.71,1087.90625,0
2021-08-11 14:00:00,102.47,21.792431,131.37,1012.6375,0
2021-08-11 14:15:00,101.1,21.84825009,139.47,1081.84875,0
2021-08-11 14:30:00,92.6,21.90406919,145.64,1014.04,0
2021-08-11 14:45:00,112.31,21.95988828,153.21,1024.95875,0
2021-08-11 15:00:00,101.98,22.01570737,131.02,1072.2775,0
2021-08-11 15:15:00,99.42,21.99682739,138.66,1012.855,0
2021-08-11 15:30:00,98.93,21.9779474,145.04,1053.775,0
2021-08-11 15:45:00,106.87,21.95906741,152.99,1001.635,0
2021-08-11 16:00:00,105.34,21.94018742,127.4,1097.85375,0
2021-08-11 16:15:00,97.42,21.85604835,135,1099.52625,0
2021-08-11 16:30:00,100.03,21.77190927,143.97,1088.6825,0
2021-08-11 16:45:00,115.41,21.6877702,148.69,1055.23625,0
2021-08-11 17:00:00,108.83,21.60363112,127.5,1081.86625,0
2021-08-11 17:15:00,100.17,21.42919645,133.13,1007.91,0
2021-08-11 17:30:00,98.82,21.25476178,142.84,1061.0175,0
2021-08-11 17:45:00,104.65,21.08032712,146.26,1105.21375,0
2021-08-11 18:00:00,104.47,20.90589245,129.82,1000.59875,0
2021-08-11 18:15:00,100.66,20.6009396,136.09,1057.3,0
2021-08-11 18:30:00,90.12,20.29598676,139.85,1025.7125,0
2021-08-11 18:45:00,101.81,19.99103391,145.68,1120.54125,0
2021-08-11 19:00:00,94.3,19.68608107,125.04,294.95625,0
2021-08-11 19:15:00,97.99,19.51598528,127.66,281.34375,0
2021-08-11 19:30:00,39.18,19.34588949,132.22,339.4825,0
2021-08-11 19:45:00,40.98,19.1757937,134.66,349.6125,0
2021-08-11 20:00:00,44.5,19.00569791,122.92,342.92875,0
2021-08-11 20:15:00,43.69,18.6098045,128.86,294.26875,0
2021-08-11 20:30:00,41.95,18.2139111,131.97,325.34875,0
2021-08-11 20:45:00,39.69,17.81801769,132.24,283.15125,0
2021-08-11 21:00:00,39.95,17.42212428,123.25,344.84625,0
2021-08-11 21:15:00,36.15,17.33141826,127.89,262.79,0
2021-08-11 21:30:00,39.85,17.24071223,128.96,265.4475,0
2021-08-11 21:45:00,35.58,17.1500062,132.11,336.79375,0
2021-08-11 22:00:00,34.89,17.05930017,124.44,356.3925,0
2021-08-11 22:15:00,39.21,16.93165504,128.62,290.07875,0
2021-08-11 22:30:00,39.65,16.80400991,130.89,342.705,0
2021-08-11 22:45:00,36.3,16.67636477,133,259.38625,0
2021-08-11 23:00:00,38.78,16.54871964,124.51,355.98125,0
2021-08-11 23:15:00,32.93,16.4793562,126.94,353.1525,0
2021-08-11 23:30:00,38.49,16.40999277,130.44,315.35625,0
2021-08-11 23:45:00,39.63,16.34062934,130.93,353.38375,0
2021-08-12 00:00:00,36.58,16.27126591,279.44,359.91375,0
2021-08-12 00:15:00,38.3,16.22406594,310.34,351.235,0
2021-08-12 00:30:00,38.49,16.17686597,334.9,297.40875,0
2021-08-12 00:45:00,26.36,16.129666,359.79,310.99375,0
2021-08-12 01:00:00,23.87,16.08246603,270.83,335.5175,0
2021-08-12 01:15:00,23.55,16.03239302,296.58,326.795,0
2021-08-12 01:30:00,23.51,15.98232001,318.45,352.0975,0
2021-08-12 01:45:00,25.63,15.932247,329.78,298.4475,0
2021-08-12 02:00:00,25.4,15.88217399,268.78,366.90625,0
2021-08-12 02:15:00,23.34,15.82963837,281.24,316.28375,0
2021-08-12 02:30:00,24.64,15.77710275,299.39,281.82875,0
2021-08-12 02:45:00,25.07,15.72456713,319.39,371.535,0
2021-08-12 03:00:00,23.61,15.67203151,259.49,294.57375,0
2021-08-12 03:15:00,25.44,15.66464369,278.74,368.8925,0
2021-08-12 03:30:00,22.91,15.65725587,295.46,261.93,0
2021-08-12 03:45:00,26.79,15.64986805,307.39,270.87625,0
2021-08-12 04:00:00,23.01,15.64248023,262.75,352.11875,0
2021-08-12 04:15:00,22.82,15.62729415,275.86,268.2375,0
2021-08-12 04:30:00,24.58,15.61210807,284.32,333.14375,0
2021-08-12 04:45:00,23.61,15.596922,300.24,252.145,0
2021-08-12 05:00:00,25.03,15.58173592,259.45,274.7075,0
2021-08-12 05:15:00,22.59,15.74549929,272.89,308.15125,0
2021-08-12 05:30:00,22.98,15.90926266,283.75,374.72875,0
2021-08-12 05:45:00,25.41,16.07302603,290.9,256.32,0
2021-08-12 06:00:00,27.2,16.23678941,254.58,355.50125,0
2021-08-12 06:15:00,23.69,16.56472658,269.75,278.5925,0
2021-08-12 06:30:00,26.81,16.89266376,275.1,353.9675,0
2021-08-12 06:45:00,26.24,17.22060094,283.43,335.9525,0
2021-08-12 07:00:00,28.66,17.54853812,251.67,259.38875,0
2021-08-12 07:15:00,28.39,17.9134144,262.83,275.52375,0
2021-08-12 07:30:00,26.55,18.88696102,320.64,264.1425,0
2021-08-12 07:45:00,29.53,19.26398775,343.48,350.5525,0
2021-08-12 08:00:00,27.83,19.64101448,292.18,1116.34875,0
2021-08-12 08:15:00,30.48,19.99471559,333.37,1012.02875,0
2021-08-12 08:30:00,52.97,20.34841671,369.54,1070.84125,0
2021-08-12 08:45:00,56.11,20.70211782,402.62,1000.0975,0
2021-08-12 09:00:00,54.41,21.05581894,281.53,1097.4725,0
2021-08-12 09:15:00,49.86,21.35014577,318.88,1058.84125,0
2021-08-12 09:30:00,50.78,21.6444726,351.54,1001.2175,0
2021-08-12 09:45:00,62.82,21.93879942,375.52,1085.72125,0
2021-08-12 10:00:00,56.78,22.23312625,273.02,1076.79,0
2021-08-12 10:15:00,56.94,22.5113372,302.2,1091.83875,0
2021-08-12 10:30:00,55.13,22.78954815,336.82,1086.3025,0
2021-08-12 10:45:00,68.85,23.0677591,361.13,1019.44,0
2021-08-12 11:00:00,64.96,23.34597005,274.7,1068.64,0
2021-08-12 11:15:00,58.89,23.5427534,297.86,1115.8,0
2021-08-12 11:30:00,58.61,23.73953676,321.08,1117.6025,0
2021-08-12 11:45:00,72.31,23.93632011,340.73,1032.35875,0
2021-08-12 12:00:00,69.18,24.13310347,266.21,1070.78625,0
2021-08-12 12:15:00,62.99,24.18738853,294.69,1079.76125,0
2021-08-12 12:30:00,62.29,24.24167359,314.87,1029.43,0
2021-08-12 12:45:00,73.53,24.29595866,334.12,1122.25625,0
2021-08-12 13:00:00,66.81,24.35024372,263.9,1036.33375,0
2021-08-12 13:15:00,67.7,24.3252217,287.54,1043.2025,0
2021-08-12 13:30:00,62.03,24.30019968,302.9,1028.49,0
2021-08-12 13:45:00,72.32,24.27517766,324.42,1115.40625,0
2021-08-12 14:00:00,67.65,24.25015564,261.49,1027.17125,0
2021-08-12 14:15:00,69.04,24.31504325,284.32,1108.015,0
2021-08-12 14:30:00,62.9,24.37993087,300.9,1017.81125,0
2021-08-12 14:45:00,76.16,24.44481848,319.18,1100.0025,0
2021-08-12 15:00:00,68.32,24.50970609,264.78,1040.1625,0
2021-08-12 15:15:00,69.34,24.5304871,278.46,1021.4,0
2021-08-12 15:30:00,64.56,24.5512681,298.05,1102.60375,0
2021-08-12 15:45:00,71.96,24.5720491,309.87,1049.74125,0
2021-08-12 16:00:00,73.29,24.5928301,261.67,1003.79,0
2021-08-12 16:15:00,67.76,24.50758558,277.27,1064.6625,0
2021-08-12 16:30:00,64.12,24.42234107,287.43,1116.4,0
2021-08-12 16:45:00,73.97,24.33709656,308.42,1104.87,0
2021-08-12 17:00:00,73.19,24.25185204,258.49,1079.4,0
2021-08-12 17:15:00,70.55,24.06821585,275.07,1042.61375,0
2021-08-12 17:30:00,65.95,23.88457966,287.43,1010.435,0
2021-08-12 17:45:00,71.76,23.70094347,298.21,1109.275,0
2021-08-12 18:00:00,66.98,23.51730728,261.95,1035.6375,0
2021-08-12 18:15:00,68.32,23.17208821,275.12,1090.935,0
2021-08-12 18:30:00,62.93,22.82686913,286.5,1091.66375,0
2021-08-12 18:45:00,69.77,22.48165006,296.15,1012.1525,0
2021-08-12 19:00:00,66.53,22.13643098,253.06,317.32625,0
2021-08-12 19:15:00,60.68,21.74964991,255.2,253.0325,0
2021-08-12 19:30:00,33.32,21.36286883,265.55,290.74875,0
2021-08-12 19:45:00,32,20.97608775,271.36,350.79875,0
2021-08-12 20:00:00,32.84,20.58930668,249.23,292.82375,0
2021-08-12 20:15:00,34.16,20.36834951,253.86,278.28375,0
2021-08-12 20:30:00,31.32,20.14739233,260.29,295.37625,0
2021-08-12 20:45:00,31.34,19.92643516,268.33,311.90875,0
2021-08-12 21:00:00,31.48,19.70547799,250.96,303.6175,0
2021-08-12 21:15:00,31.49,19.52311411,251.61,265.94,0
2021-08-12 21:30:00,30.52,19.34075022,260.82,355.57875,0
2021-08-12 21:45:00,29.55,19.15838634,266.35,374.2875,0
2021-08-12 22:00:00,32.65,18.97602245,250.66,371.04125,0
2021-08-12 22:15:00,32.57,18.86660412,256.71,293.45375,0
2021-08-12 22:30:00,32,18.75718579,262.7,372.74375,0
2021-08-12 22:45:00,29.71,18.64776746,266.09,259.60875,0
2021-08-12 23:00:00,32.16,18.53834913,248.69,294.61,0
2021-08-12 23:15:00,27.66,18.37803855,253.85,332.205,0
2021-08-12 23:30:00,28.52,18.21772797,257.35,255.025,0
2021-08-12 23:45:00,30.35,18.0574174,266.88,293.85875,0
2021-08-13 00:00:00,27.12,17.89710682,247.5,330.90375,0
2021-08-13 00:15:00,28.08,17.73976495,273.06,335.56375,0
2021-08-13 00:30:00,28.69,17.58242309,294.2,272.25875,0
2021-08-13 00:45:00,29.44,17.42508123,312.99,352.38,0
2021-08-13 01:00:00,26.08,17.26773936,239.01,251.50375,0
2021-08-13 01:15:00,27.57,17.10446007,256.6,282.08375,0
2021-08-13 01:30:00,23.99,16.94118078,276.93,314.78375,0
2021-08-13 01:45:00,26.89,16.77790149,291.28,347.30375,0
2021-08-13 02:00:00,27.05,16.6146222,228.88,271.7625,0
2021-08-13 02:15:00,27.01,16.49714593,246.37,358.8925,0
2021-08-13 02:30:00,24.2,16.37966966,264.3,271.1425,0
2021-08-13 02:45:00,29.17,16.26219339,277.34,330.75375,0
2021-08-13 03:00:00,25.21,16.14471712,229.58,365.69,0
2021-08-13 03:15:00,26.23,16.04929415,245.14,367.65625,0
2021-08-13 03:30:00,26.63,15.95387119,253.5,368.765,0
2021-08-13 03:45:00,28.69,15.85844823,264.32,266.92375,0
2021-08-13 04:00:00,27.77,15.76302527,227.23,322.6975,0
2021-08-13 04:15:00,24.1,15.75963245,239.11,348.6375,0
2021-08-13 04:30:00,25.38,15.75623963,251.64,271.18125,0
2021-08-13 04:45:00,27.86,15.75284682,256.74,292.8925,0
2021-08-13 05:00:00,24.7,15.749454,226.34,288.0875,0
2021-08-13 05:15:00,25.01,15.87159539,233.51,313.4675,0
2021-08-13 05:30:00,24.81,15.99373678,246.43,295.945,0
2021-08-13 05:45:00,25.7,16.02999271,309.12,307.85,0
2021-08-13 06:00:00,26.82,16.15148318,232.1,285.57875,0
2021-08-13 06:15:00,24.79,16.39066755,255.65,328.175,0
2021-08-13 06:30:00,24.02,16.62985191,272.95,267.225,0
2021-08-13 06:45:00,28.5,16.86903628,289.53,342.61375,0
2021-08-13 07:00:00,25.75,17.10822064,228.86,374.98875,0
2021-08-13 07:15:00,28.03,17.46425522,248.82,307.06625,0
2021-08-13 07:30:00,28.91,17.82028979,264.57,359.7,0
2021-08-13 07:45:00,29.93,18.17632437,275.95,361.475,0
2021-08-13 08:00:00,31.47,18.53235894,244,1097.12375,0
2021-08-13 08:15:00,31.33,18.88164404,268.78,1087.63375,0
2021-08-13 08:30:00,57.02,19.23092915,295.23,1111.565,0
2021-08-13 08:45:00,62.79,19.58021425,314.7,1020.895,0
2021-08-13 09:00:00,60.71,19.92949936,240.86,1108.84125,0
2021-08-13 09:15:00,55.01,20.34796654,263.66,1090.865,0
2021-08-13 09:30:00,56.83,20.76643371,282.64,1042.275,0
2021-08-13 09:45:00,68.62,21.18490089,300.99,1073.04625,0
2021-08-13 10:00:00,63.77,21.60336807,232.71,1048.70125,0
2021-08-13 10:15:00,62.97,21.85816059,259.28,1063.46125,0
2021-08-13 10:30:00,60.31,22.1129531,276.86,1121.6275,0
2021-08-13 10:45:00,73.16,22.36774562,291.71,1108.075,0
2021-08-13 11:00:00,71.24,22.62253813,235.47,1013.1425,0
2021-08-13 11:15:00,68.14,22.76849543,252.36,1075.1475,0
2021-08-13 11:30:00,62.53,22.91445274,267.19,1111.785,0
2021-08-13 11:45:00,75.55,23.06041004,288.38,1045.69125,0
2021-08-13 12:00:00,74.15,23.20636734,232.77,1024.72625,0
2021-08-13 12:15:00,68.77,23.30296914,248.3,1068.9975,0
2021-08-13 12:30:00,64.86,23.39957094,264.46,1007.46125,0
2021-08-13 12:45:00,77.35,23.49617274,275.24,1072.15625,0
2021-08-13 13:00:00,71.36,23.59277453,230.09,1009.235,0
2021-08-13 13:15:00,71.66,23.72692026,241.96,1075.84375,0
2021-08-13 13:30:00,67.45,23.86106599,259.53,1052.505,0
2021-08-13 13:45:00,79.93,23.99521172,274.61,1017.06625,0
2021-08-13 14:00:00,76.46,24.12935745,230.09,1019.65125,0
2021-08-13 14:15:00,71.9,24.39138154,245.42,1015.64125,0
2021-08-13 14:30:00,70.11,24.65340563,252.33,1004.60875,0
2021-08-13 14:45:00,79.58,24.91542972,269.49,1020.28875,0
2021-08-13 15:00:00,76.39,25.17745381,223.91,1055.5625,0
2021-08-13 15:15:00,75.34,24.83907634,242.37,1059.66625,0
2021-08-13 15:30:00,72.95,24.50069886,250.08,1036.495,0
2021-08-13 15:45:00,81.8,24.16232138,266.55,1020.33875,0
2021-08-13 16:00:00,75.23,23.8239439,225.76,1090.63,0
2021-08-13 16:15:00,71.87,23.48900142,241.04,1020.82875,0
2021-08-13 16:30:00,70.99,23.15405894,246.81,1039.8275,0
2021-08-13 16:45:00,74.86,22.81911646,262.38,1108.265,0
2021-08-13 17:00:00,71.43,22.48417399,226.12,1122.80875,0
2021-08-13 17:15:00,72.42,22.18593175,234.26,1054.02625,0
2021-08-13 17:30:00,69.13,21.88768952,245,1055.54875,0
2021-08-13 17:45:00,72.31,21.58944729,260.98,1096.04625,0
2021-08-13 18:00:00,69.65,21.29120505,225.45,1064.28375,0
2021-08-13 18:15:00,68.05,20.86176999,236.68,1115.75875,0
2021-08-13 18:30:00,62.65,20.43233492,246.93,1061.0125,0
2021-08-13 18:45:00,70.09,20.00289985,254.75,1069.37,0
2021-08-13 19:00:00,64.01,19.57346478,219.68,299.24875,0
2021-08-13 19:15:00,61.48,19.27986281,225.91,347.67125,0
2021-08-13 19:30:00,30.54,18.98626084,228.09,314.825,0
2021-08-13 19:45:00,33.87,18.69265887,229.92,271.215,0
2021-08-13 20:00:00,31.6,18.3990569,216.76,284.31625,0
2021-08-13 20:15:00,47.94648912,18.23580408,223.63,323.42,1
2021-08-13 20:30:00,29.49,18.07255125,227.02,264.9975,0
2021-08-13 20:45:00,31.51,17.90929843,233.42,340.19375,0
2021-08-13 21:00:00,28.49,17.74604561,215.03,362.175,0
2021-08-13 21:15:00,31.01,17.62118041,224.12,267.8875,0
2021-08-13 21:30:00,31.26,17.4963152,223.83,353.69125,0
2021-08-13 21:45:00,28.38,17.37144999,234.06,319.69,0
2021-08-13 22:00:00,31.03,17.24658479,220.44,252.43375,0
2021-08-13 22:15:00,29.53,17.14323352,224.47,312.78875,0
2021-08-13 22:30:00,26.37,17.03988225,226.27,254.43125,0
2021-08-13 22:45:00,29.1,16.93653098,229.52,290.9475,0
2021-08-13 23:00:00,26.53,16.83317971,215.8,356.7725,0
2021-08-13 23:15:00,27.65,16.74121818,218.57,353.88875,0
2021-08-13 23:30:00,29.72,16.64925664,224.03,366.45625,0
2021-08-13 23:45:00,30.25,16.5572951,227.17,345.39,0
2021-08-14 00:00:00,30.39,16.46533356,64.62,245.01125,0
2021-08-14 00:15:00,29.1,16.35227993,70.05,234.5225,0
2021-08-14 00:30:00,25.16,16.2392263,73.13,177.20125,0
2021-08-14 00:45:00,45.55,16.12617267,75.72,235.8,0
2021-08-14 01:00:00,36.43,16.01311903,65.04,215.61875,0
2021-08-14 01:15:00,41.76,15.94098407,67.38,143.7875,0
2021-08-14 01:30:00,38.58,15.8688491,69.27,136.22125,0
2021-08-14 01:45:00,33.38,15.79671413,71.64,143.79125,0
2021-08-14 02:00:00,31.72,15.72457916,63.67,242.95125,0
2021-08-14 02:15:00,32.03,15.66425577,65.17,189.31875,0
2021-08-14 02:30:00,42.15,15.60393238,69.11,180.00875,0
2021-08-14 02:45:00,38.74,15.54360898,69.48,131.33625,0
2021-08-14 03:00:00,36.95,15.48328559,64.17,163.515,0
2021-08-14 03:15:00,30.21,15.45628771,64.37,169.50875,0
2021-08-14 03:30:00,33.64,15.42928983,66.5,187.51625,0
2021-08-14 03:45:00,35.8,15.40229194,69.02,233.435,0
2021-08-14 04:00:00,37.82,15.37529406,63.18,224.04375,0
2021-08-14 04:15:00,42.32,15.34070302,64.4,233.25,0
2021-08-14 04:30:00,40.21,15.30611199,66.13,167.62,0
2021-08-14 04:45:00,43.53,15.27152095,67.82,232.8625,0
2021-08-14 05:00:00,35.13,15.23692991,62.57,177.32625,0
2021-08-14 05:15:00,42.52,15.49172243,63.67,186.8375,0
2021-08-14 05:30:00,36.01,15.74651494,64.6,188.56375,0
2021-08-14 05:45:00,40.37,15.86527976,74.63,164.685,0
2021-08-14 06:00:00,31.42,16.11790627,64.22,175.08625,0
2021-08-14 06:15:00,35.16,16.47133244,66.74,148.77,0
2021-08-14 06:30:00,36.1,16.82475861,68.37,127.90125,0
2021-08-14 06:45:00,36.64,17.17818477,71.9,233.96,0
2021-08-14 07:00:00,33.89,17.53161094,63.85,239.2775,0
2021-08-14 07:15:00,48.05,17.88294583,66.67,152.8775,0
2021-08-14 07:30:00,48.14,18.23428072,67.88,196.5825,0
2021-08-14 07:45:00,40.39,18.58561561,69.62,247.08875,0
2021-08-14 08:00:00,46.42,18.9369505,65.81,525.1875,0
2021-08-14 08:15:00,53.82,19.20839852,68.69,620.67375,0
2021-08-14 08:30:00,92.61,19.47984655,71.97,603.91625,0
2021-08-14 08:45:00,112.54,19.75129458,75.47,580.65375,0
2021-08-14 09:00:00,107.7,20.0227426,65.3,526.4775,0
2021-08-14 09:15:00,101.67,20.25696586,67.82,557.29875,0
2021-08-14 09:30:00,91.67,20.49118912,71.5,569.085,0
2021-08-14 09:45:00,108.87,20.72541238,74.36,567.15125,0
2021-08-14 10:00:00,108.6,20.95963564,63.69,505.04125,0
2021-08-14 10:15:00,104.82,21.15537936,67.57,556.0525,0
2021-08-14 10:30:00,93.63,21.35112309,69.27,508.40625,0
2021-08-14 10:45:00,115.38,21.54686681,71.65,521.2275,0
2021-08-14 11:00:00,103.31,21.74261054,64.49,517.3025,0
2021-08-14 11:15:00,103.97,21.86515949,66.6,538.30625,0
2021-08-14 11:30:00,101.21,21.98770845,68.44,583.78,0
2021-08-14 11:45:00,114.23,22.1102574,70.43,501.43125,0
2021-08-14 12:00:00,119.51,22.23280636,62.89,550.73125,0
2021-08-14 12:15:00,104.08,22.35159101,65.81,548.4725,0
2021-08-14 12:30:00,110.18,22.47037566,68.94,581.07125,0
2021-08-14 12:45:00,120.96,22.58916031,69.92,523.59375,0
2021-08-14 13:00:00,122.83,22.70794497,64.1,558.76625,0
2021-08-14 13:15:00,109.18,22.77695718,66.22,508.70625,0
2021-08-14 13:30:00,114.05,22.84596939,67.56,570.2875,0
2021-08-14 13:45:00,113.76,22.9149816,68.76,589.8975,0
2021-08-14 14:00:00,121.87,22.98399381,62.59,535.13625,0
2021-08-14 14:15:00,123.16,22.94509602,65.71,526.66375,0
2021-08-14 14:30:00,112.12,22.90619823,66.73,568.48875,0
2021-08-14 14:45:00,119.15,22.86730043,68.32,616.61125,0
2021-08-14 15:00:00,121.63,22.82840264,62.1,506.15125,0
2021-08-14 15:15:00,128.34,22.8325852,63.92,596.35625,0
2021-08-14 15:30:00,107.44,22.83676776,66.59,615.9975,0
2021-08-14 15:45:00,132.52,22.84095032,68.36,572.11,0
2021-08-14 16:00:00,132.92,22.84513288,63.05,569.5675,0
2021-08-14 16:15:00,120.45,22.72174741,64.18,571.33875,0
2021-08-14 16:30:00,116.93,22.59836194,66.03,546.8325,0
2021-08-14 16:45:00,124.47,22.47497648,67.75,548.14875,0
2021-08-14 17:00:00,117.75,22.35159101,61.79,554.56875,0
2021-08-14 17:15:00,114.16,22.10607484,64.27,565.4675,0
2021-08-14 17:30:00,111.65,21.86055868,65.68,533.4775,0
2021-08-14 17:45:00,120.84,21.61504251,68.3,537.22625,0
2021-08-14 18:00:00,110.41,21.36952634,62.85,537.415,0
2021-08-14 18:15:00,107.52,21.0395225,63.71,599.23125,0
2021-08-14 18:30:00,102.63,20.70951866,66.44,561.08,0
2021-08-14 18:45:00,117.97,20.37951482,66.13,609.11625,0
2021-08-14 19:00:00,108.79,20.04951098,61.31,133.10625,0
2021-08-14 19:15:00,110.61,19.73038179,61.47,179.20875,0
2021-08-14 19:30:00,39.37,19.4112526,63.68,238.26625,0
2021-08-14 19:45:00,47.41,19.09212341,63.76,243.64125,0
2021-08-14 20:00:00,55.58,18.77299421,61.41,182.26,0
2021-08-14 20:15:00,54.56,18.64751747,63.06,244.67875,0
2021-08-14 20:30:00,45.16,18.52204072,63.26,126.74,0
2021-08-14 20:45:00,55.21,18.39656398,64.04,206.52375,0
2021-08-14 21:00:00,36.81,18.27108723,61.86,203.165,0
2021-08-14 21:15:00,47.87,18.10336665,62.18,140.5725,0
2021-08-14 21:30:00,46.6,17.93564606,62.42,145.8075,0
2021-08-14 21:45:00,38.19,17.76792548,63.25,162.9725,0
2021-08-14 22:00:00,38.48,17.6002049,61.36,248.90375,0
2021-08-14 22:15:00,40.46,17.45507013,62.05,131.475,0
2021-08-14 22:30:00,51.59,17.30993536,63.58,149.64875,0
2021-08-14 22:45:00,35.75,17.16480059,63.8,212.80875,0
2021-08-14 23:00:00,37.75,17.01966582,61.41,190.75875,0
2021-08-14 23:15:00,45.42,16.93350512,61.44,131.2575,0
2021-08-14 23:30:00,42.18,16.84734442,62.16,202.17875,0
2021-08-14 23:45:00,34.79,16.76118372,62.69,218.85375,0
2021-08-15 00:00:00,44.25,16.67502302,64.58,165.41875,0
2021-08-15 00:15:00,46,16.62985139,68.36,229.71625,0
2021-08-15 00:30:00,38.56,16.58467977,73.02,188.85125,0
2021-08-15 00:45:00,46.02,16.53950814,75.92,235.1125,0
