Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-08-15 01:00:00,39.35,16.49433651,64.22,185.61125,0
2021-08-15 01:15:00,43.01,16.45836651,66.68,232.14875,0
2021-08-15 01:30:00,36.57,16.42239651,69.44,229.11625,0
2021-08-15 01:45:00,46.06,16.38642651,72.49,148.1875,0
2021-08-15 02:00:00,44.5,16.35045651,62.77,160.92375,0
2021-08-15 02:15:00,33.78,16.30277534,65.58,158.3625,0
2021-08-15 02:30:00,34.36,16.25509418,67.51,166.62375,0
2021-08-15 02:45:00,36.72,16.20741302,70.34,194.0475,0
2021-08-15 03:00:00,36.77,16.15973185,63.17,164.24875,0
2021-08-15 03:15:00,39.38,16.12585313,64.9,202.265,0
2021-08-15 03:30:00,34.94,16.09197441,66.39,202.06875,0
2021-08-15 03:45:00,41.84,16.05809569,68.49,191.25875,0
2021-08-15 04:00:00,41.03,16.02421697,62.57,207.5075,0
2021-08-15 04:15:00,39.16,16.05098534,63.58,213.4225,0
2021-08-15 04:30:00,40.4,16.07775371,65.43,184.22125,0
2021-08-15 04:45:00,43.57,16.10452208,68.61,145.79125,0
2021-08-15 05:00:00,39.48,16.13129046,63.22,240.90625,0
2021-08-15 05:15:00,34.29,16.2927372,65.08,157.405,0
2021-08-15 05:30:00,45.14,16.45418395,65.33,159.6225,0
2021-08-15 05:45:00,45.66,16.85544029,75.01,143.5525,0
2021-08-15 06:00:00,40.71,17.01921716,64.88,215.21125,0
2021-08-15 06:15:00,34.17,17.18341832,66.79,248.53625,0
2021-08-15 06:30:00,42.03,17.34761949,68.94,168.78,0
2021-08-15 06:45:00,50.86,17.51182065,72.18,242.25125,0
2021-08-15 07:00:00,39.82,17.67602181,63.45,167.5725,0
2021-08-15 07:15:00,49,17.8389501,66.71,145.205,0
2021-08-15 07:30:00,38.72,18.00187838,68.59,154.35625,0
2021-08-15 07:45:00,38.75,18.16480667,70.46,157.5875,0
2021-08-15 08:00:00,39.33,18.32773495,65.88,540.5875,0
2021-08-15 08:15:00,39.6,18.55176135,69.79,571.95375,0
2021-08-15 08:30:00,90.51,18.77578774,72.16,620.5875,0
2021-08-15 08:45:00,101.21,18.99981413,76.27,546.5275,0
2021-08-15 09:00:00,104.44,19.22384052,65.33,594.55125,0
2021-08-15 09:15:00,92.96,19.48265889,67.86,528.965,0
2021-08-15 09:30:00,96.37,19.74147726,71.66,583.47125,0
2021-08-15 09:45:00,100.66,20.00029563,73.03,552.34625,0
2021-08-15 10:00:00,107.03,20.259114,64.98,574.44875,0
2021-08-15 10:15:00,98.82,20.40422201,66.31,611.5225,0
2021-08-15 10:30:00,101.21,20.54933001,70.35,509.055,0
2021-08-15 10:45:00,117.89,20.69443802,72.02,573.33875,0
2021-08-15 11:00:00,100.64,20.83954602,64.63,571.26875,0
2021-08-15 11:15:00,106.32,20.98677549,65.55,585.10125,0
2021-08-15 11:30:00,104.79,21.13400495,69.69,546.16875,0
2021-08-15 11:45:00,117.45,21.28123442,71.23,587.40875,0
2021-08-15 12:00:00,110.53,21.42846389,64.33,581.9975,0
2021-08-15 12:15:00,111.78,21.44882992,65.7,607.935,0
2021-08-15 12:30:00,109.15,21.46919596,67.78,591.53625,0
2021-08-15 12:45:00,123.01,21.48956199,71.08,608.56375,0
2021-08-15 13:00:00,118.34,21.50992803,64.17,615.15625,0
2021-08-15 13:15:00,118.21,21.54174996,65.32,514.8425,0
2021-08-15 13:30:00,114.91,21.57357189,67.47,620.13375,0
2021-08-15 13:45:00,108.26,21.60539382,70.13,624.44125,0
2021-08-15 14:00:00,124.31,21.63721575,63.23,581.08,0
2021-08-15 14:15:00,121.89,21.66649193,64.55,536.54,0
2021-08-15 14:30:00,111.56,21.69576811,66.25,512.53375,0
2021-08-15 14:45:00,113.88,21.72504428,69.81,571.845,0
2021-08-15 15:00:00,108.1,21.75432046,63.49,558.72875,0
2021-08-15 15:15:00,115.52,21.72801433,64.52,593.475,0
2021-08-15 15:30:00,108.59,21.7017082,67.27,584.855,0
2021-08-15 15:45:00,123.03,21.67540207,68.24,560.395,0
2021-08-15 16:00:00,119.82,21.64909594,62.48,516.49875,0
2021-08-15 16:15:00,111.23,21.49932072,65.19,590.61125,0
2021-08-15 16:30:00,102.37,21.3495455,66.9,596.7225,0
2021-08-15 16:45:00,121.61,21.19977028,67.65,501.70625,0
2021-08-15 17:00:00,117.62,21.04999506,62.84,598.23,0
2021-08-15 17:15:00,99.54,20.92058587,63.77,507.3525,0
2021-08-15 17:30:00,112.91,20.79117669,65.63,582.62375,0
2021-08-15 17:45:00,104.25,20.6617675,67.25,600.6125,0
2021-08-15 18:00:00,114.51,20.53235832,61.84,504.65125,0
2021-08-15 18:15:00,113.16,20.22644349,63.26,556.07375,0
2021-08-15 18:30:00,95.07,19.92052866,65.39,532.4575,0
2021-08-15 18:45:00,44.91407544,19.61461383,66.17,531.85875,1
2021-08-15 19:00:00,100.99,19.30869901,61.21,132.8775,0
2021-08-15 19:15:00,96.78,19.02102875,63.22,186.71625,0
2021-08-15 19:30:00,37.93,18.7333585,63.21,173.85625,0
2021-08-15 19:45:00,46.96,18.44568824,64.71,197.94875,0
2021-08-15 20:00:00,43.51,18.15801799,61.83,195.17875,0
2021-08-15 20:15:00,46.5,18.04473192,61.79,126.94125,0
2021-08-15 20:30:00,45.15,17.93144584,62.09,141.0375,0
2021-08-15 20:45:00,36.26,17.81815977,64.24,231.9575,0
2021-08-15 21:00:00,38.06,17.70487369,61.53,177.4125,0
2021-08-15 21:15:00,50.49,17.51818503,61.83,211.23125,0
2021-08-15 21:30:00,41.51,17.33149637,62.41,152.46125,0
2021-08-15 21:45:00,46.84,17.14480771,64.22,169.97375,0
2021-08-15 22:00:00,38.13,16.95811905,61.93,235.075,0
2021-08-15 22:15:00,39.91,16.80325232,61.82,233.56125,0
2021-08-15 22:30:00,47.34,16.64838559,63.51,220.00125,0
2021-08-15 22:45:00,47.8,16.49351886,62.87,204.125,0
2021-08-15 23:00:00,45.63,16.33865213,62.31,146.67125,0
2021-08-15 23:15:00,42.41,16.18760404,62.39,159.68875,0
2021-08-15 23:30:00,34.95,16.03655594,63.26,139.13875,0
2021-08-15 23:45:00,36.46,15.88550784,62.43,191.4125,0
2021-08-16 00:00:00,33.51,15.73445974,284.1,271.76875,0
2021-08-16 00:15:00,39.45,15.63687249,313.19,339.59125,0
2021-08-16 00:30:00,49.5,15.53928523,335.56,282.04875,0
2021-08-16 00:45:00,24.8,15.44169798,359.2,371.31375,0
2021-08-16 01:00:00,22.39,15.34411072,267.04,280.80875,0
2021-08-16 01:15:00,23.83,15.25416073,292.44,318.76625,0
2021-08-16 01:30:00,21.21,15.16421074,316.31,347.4275,0
2021-08-16 01:45:00,24.21,15.07426075,332.87,329.695,0
2021-08-16 02:00:00,24.01,14.98431076,261.07,360.92625,0
2021-08-16 02:15:00,22.86,15.04231759,280.82,347.945,0
2021-08-16 02:30:00,23.22,15.10032443,303.11,324.10625,0
2021-08-16 02:45:00,25.21,15.15833126,319.55,327.91375,0
2021-08-16 03:00:00,23.94,15.2163381,257.4,274.58375,0
2021-08-16 03:15:00,23.35,15.03443788,280.81,281.545,0
2021-08-16 03:30:00,21.49,14.85253766,288.57,366.005,0
2021-08-16 03:45:00,22.94,14.67063744,306.79,355.4875,0
2021-08-16 04:00:00,24.18,14.48873723,255.79,303.4425,0
2021-08-16 04:15:00,23.47,14.46158251,271.64,328.61125,0
2021-08-16 04:30:00,21.63,14.4344278,282.72,291.2225,0
2021-08-16 04:45:00,23.73,14.40727308,294.17,313.7775,0
2021-08-16 05:00:00,22.14,14.38011837,259.59,332.7975,0
2021-08-16 05:15:00,22.51,14.58802165,266.58,342.89,0
2021-08-16 05:30:00,22.91,14.79592493,278.86,253.185,0
2021-08-16 05:45:00,23.32,14.93334589,352.56,287.78,0
2021-08-16 06:00:00,23.71,15.14027252,269.69,275.84,0
2021-08-16 06:15:00,21.83,15.45404085,290.37,268.68375,0
2021-08-16 06:30:00,21.56,15.76780919,311.8,351.8475,0
2021-08-16 06:45:00,23.69,16.08157753,325.32,304.44125,0
2021-08-16 07:00:00,25.95,16.39534587,262.66,281.58375,0
2021-08-16 07:15:00,24.54,16.83031409,283.82,304.3525,0
2021-08-16 07:30:00,24.19,17.26528231,298.49,276.91625,0
2021-08-16 07:45:00,27.42,17.70025054,312.61,320.7175,0
2021-08-16 08:00:00,26.42,18.13521876,276.11,28.0425,0
2021-08-16 08:15:00,28,18.60017023,309.62,8.75875,0
2021-08-16 08:30:00,19.34,19.06512169,336.46,52.09625,0
2021-08-16 08:45:00,19.26,19.53007316,359.69,87.66,0
2021-08-16 09:00:00,21.09,19.99502463,273.92,93.90875,0
2021-08-16 09:15:00,22.53,20.33539782,300.63,5.77125,0
2021-08-16 09:30:00,22.93,20.67577101,321.65,20.9075,0
2021-08-16 09:45:00,20.83,21.0161442,345.49,5.78625,0
2021-08-16 10:00:00,21.66,21.35651739,271.95,5.4375,0
2021-08-16 10:15:00,21.48,21.59765026,292.87,124.5725,0
2021-08-16 10:30:00,21.71,21.83878313,312.32,102.64625,0
2021-08-16 10:45:00,26.85,22.079916,331.47,57.94875,0
2021-08-16 11:00:00,25.95,22.32104887,269.23,116.05875,0
2021-08-16 11:15:00,24.36,22.52164101,283.83,70.38625,0
2021-08-16 11:30:00,26.44,22.72223315,310.57,10.62,0
2021-08-16 11:45:00,25.67,22.92282529,324.99,51.1,0
2021-08-16 12:00:00,23.32,23.12341743,265.26,102.805,0
2021-08-16 12:15:00,25.01,23.24166122,286.5,121.37125,0
2021-08-16 12:30:00,26.93,23.35990501,298.16,83.74,0
2021-08-16 12:45:00,28.7,23.4781488,316.3,70.875,0
2021-08-16 13:00:00,26.9,23.59639259,264.98,83.34875,0
2021-08-16 13:15:00,26.39,23.65635908,278.67,81.1475,0
2021-08-16 13:30:00,26.78,23.71632557,293.39,53.03625,0
2021-08-16 13:45:00,27.35,23.77629207,311.32,111.73125,0
2021-08-16 14:00:00,26.06,23.83625856,259.05,2.66,0
2021-08-16 14:15:00,28.37,23.82316728,277.77,9.33375,0
2021-08-16 14:30:00,23.95,23.81007601,289.72,92.12625,0
2021-08-16 14:45:00,24.26,23.79698473,307.44,86.12125,0
2021-08-16 15:00:00,27.75,23.78389345,262.28,112.18125,0
2021-08-16 15:15:00,27.31,23.54529438,276.73,11.18375,0
2021-08-16 15:30:00,27.89,23.30669531,286.5,87.805,0
2021-08-16 15:45:00,23.89,23.06809623,302.31,97.85,0
2021-08-16 16:00:00,26.77,22.82949716,254.9,78.295,0
2021-08-16 16:15:00,26.8,22.71209797,274.71,7.325,0
2021-08-16 16:30:00,25.69,22.59469878,286.04,116.97,0
2021-08-16 16:45:00,22.98,22.47729959,299.76,68.365,0
2021-08-16 17:00:00,27.29,22.3599004,254.71,28.74875,0
2021-08-16 17:15:00,25.05,22.18844691,273.88,64.02375,0
2021-08-16 17:30:00,23.32,22.01699341,285.71,93.49625,0
2021-08-16 17:45:00,24.83,21.84553992,295.69,85.5475,0
2021-08-16 18:00:00,25.61,21.67408643,256.07,49.265,0
2021-08-16 18:15:00,24.94,21.27585824,269.25,89.945,0
2021-08-16 18:30:00,23.15,20.87763005,283.68,71.6575,0
2021-08-16 18:45:00,24.62,20.47940186,292.58,116.3625,0
2021-08-16 19:00:00,23.28,20.08117368,246.07,270.6,0
2021-08-16 19:15:00,24.27,19.70068206,252.27,314.97875,0
2021-08-16 19:30:00,28.76,19.32019044,262.06,280.33375,0
2021-08-16 19:45:00,31.58,18.93969882,267.35,295.8225,0
2021-08-16 20:00:00,29.4,18.5592072,246.08,293.48625,0
2021-08-16 20:15:00,29.02,18.30329386,257.01,306.28875,0
2021-08-16 20:30:00,28.32,18.04738051,260.87,292.3825,0
2021-08-16 20:45:00,29.2,17.79146717,263.45,298.4325,0
2021-08-16 21:00:00,27.85,17.53555383,252.86,284.485,0
2021-08-16 21:15:00,27.57,17.39028289,252.36,322.18625,0
2021-08-16 21:30:00,26.76,17.24501195,259.35,276.1325,0
2021-08-16 21:45:00,28.21,17.09974101,260.29,347.155,0
2021-08-16 22:00:00,26.43,16.95447007,250.38,253.005,0
2021-08-16 22:15:00,28.24,16.79315176,254.66,310.81875,0
2021-08-16 22:30:00,24.93,16.63183345,255.91,312.83875,0
2021-08-16 22:45:00,26.92,16.47051514,265.79,257.45125,0
2021-08-16 23:00:00,26.55,16.30919682,249.6,259.98,0
2021-08-16 23:15:00,24.51,16.18715234,255.59,263.52,0
2021-08-16 23:30:00,24.1,16.06510786,259.87,366.15875,0
2021-08-16 23:45:00,24.55,15.94306338,258.83,361.09,0
2021-08-17 00:00:00,26.0711506,15.8210189,278.42,260.27375,1
2021-08-17 00:15:00,26.83,15.7623193,312.28,372.6375,0
2021-08-17 00:30:00,23.68,15.70361971,334.4,278.87625,0
2021-08-17 00:45:00,26.2,15.64492011,360.72,342.2425,0
2021-08-17 01:00:00,22.64,15.58622052,271.43,268.23125,0
2021-08-17 01:15:00,23.61,15.61620376,296.31,336.84375,0
2021-08-17 01:30:00,21.45,15.64618701,317.45,365.84875,0
2021-08-17 01:45:00,25.4,15.67617026,329.63,274.51375,0
2021-08-17 02:00:00,25.39,15.7061535,268.55,354.62875,0
2021-08-17 02:15:00,22.48,15.67405876,282.38,297.5825,0
2021-08-17 02:30:00,24.11,15.64196402,305.07,312.35875,0
2021-08-17 02:45:00,24.33,15.60986927,316.59,262.3275,0
2021-08-17 03:00:00,24.24,15.57777453,263.45,339.655,0
2021-08-17 03:15:00,22.27,15.53596691,276.44,304.3375,0
2021-08-17 03:30:00,23.87,15.49415928,294.89,312.965,0
2021-08-17 03:45:00,24.44,15.45235166,307.79,331.0925,0
2021-08-17 04:00:00,24.2,15.41054403,262.27,280.225,0
2021-08-17 04:15:00,24.07,15.35775663,271.1,347.97875,0
2021-08-17 04:30:00,22.37,15.30496922,288.67,337.51875,0
2021-08-17 04:45:00,25.44,15.25218181,299.72,265.78875,0
2021-08-17 05:00:00,24.76,15.19939441,254.69,352.78125,0
2021-08-17 05:15:00,22.28,15.31130371,265.12,295.0325,0
2021-08-17 05:30:00,24.38,15.42321301,279.35,321.675,0
2021-08-17 05:45:00,25.99,15.54546664,350.36,259.01875,0
2021-08-17 06:00:00,23.02,15.65745046,267.45,337.72,0
2021-08-17 06:15:00,21.92,15.883531,291.82,309.2975,0
2021-08-17 06:30:00,23.59,16.10961153,312.02,330.09625,0
2021-08-17 06:45:00,25.51,16.33569207,325.25,302.99125,0
2021-08-17 07:00:00,25.66,16.5617726,261.22,280.9875,0
2021-08-17 07:15:00,24.7,16.85673375,285.33,357.73625,0
2021-08-17 07:30:00,24.2,17.1516949,298.89,336.01875,0
2021-08-17 07:45:00,29.01,17.44665604,314.49,332.4175,0
2021-08-17 08:00:00,27.83,17.74161719,276.08,1008.38625,0
2021-08-17 08:15:00,27.67,17.99347513,310.94,1084.3175,0
2021-08-17 08:30:00,47.19,18.24533307,334.58,1020.5325,0
2021-08-17 08:45:00,54.51,18.49719102,365.43,1012.575,0
2021-08-17 09:00:00,49.2,18.74904896,270.94,1118.19625,0
2021-08-17 09:15:00,47.35,18.93498435,302.72,1058.55625,0
2021-08-17 09:30:00,48.15,19.12091975,322.52,1032.8075,0
2021-08-17 09:45:00,56.78,19.30685514,349.66,1049.5425,0
2021-08-17 10:00:00,52.52,19.49279053,270.54,1034.83,0
2021-08-17 10:15:00,51.41,19.64407433,291.23,1018.78375,0
2021-08-17 10:30:00,48.92,19.79535813,317.57,1041.40875,0
2021-08-17 10:45:00,57.31,19.94664193,336.6,1038.58375,0
2021-08-17 11:00:00,55.84,20.09792572,262.42,1033.41875,0
2021-08-17 11:15:00,53.28,20.30203208,288.37,1073.00375,0
2021-08-17 11:30:00,51.74,20.50613843,307.76,1055.005,0
2021-08-17 11:45:00,62.79,20.71024478,328.34,1090.42625,0
2021-08-17 12:00:00,58.92,20.91435113,266.43,1010.08875,0
2021-08-17 12:15:00,57.99,20.96125756,285.49,1018.31125,0
2021-08-17 12:30:00,53.26,21.00816399,298.22,1026.2425,0
2021-08-17 12:45:00,61.23,21.05507042,319.93,1123.62375,0
2021-08-17 13:00:00,58.97,21.10197685,262.67,1032.77875,0
2021-08-17 13:15:00,60.86,21.10873814,276.32,1003.5875,0
2021-08-17 13:30:00,55.2,21.11549942,294.58,1071.8625,0
2021-08-17 13:45:00,61.49,21.12226071,312.83,1098.1625,0
2021-08-17 14:00:00,62.12,21.129022,261.2,1095.02125,0
2021-08-17 14:15:00,60.61,21.17043488,273.19,1036.75875,0
2021-08-17 14:30:00,58.29,21.21184776,289.89,1107.245,0
2021-08-17 14:45:00,63.4,21.25326065,309.28,1111.18,0
2021-08-17 15:00:00,64.42,21.29467353,257.97,1021.50625,0
2021-08-17 15:15:00,62.07,21.28072837,276.01,1008.3925,0
2021-08-17 15:30:00,56.41,21.26678322,286.81,1076.505,0
2021-08-17 15:45:00,62.82,21.25283807,302.01,1060.80625,0
2021-08-17 16:00:00,62.69,21.23889291,254.79,1027.22875,0
2021-08-17 16:15:00,60.33,21.1311349,270.91,1068.49,0
2021-08-17 16:30:00,56.93,21.02337689,283.31,1079.165,0
2021-08-17 16:45:00,64.92,20.91561887,300.79,1047.905,0
2021-08-17 17:00:00,62.4,20.80786086,253.64,1103.625,0
2021-08-17 17:15:00,59,20.62699643,268.52,1078.20375,0
2021-08-17 17:30:00,58.19,20.44613201,285.66,1038.16875,0
2021-08-17 17:45:00,63.59,20.26526758,296.72,1050.96625,0
2021-08-17 18:00:00,59.18,20.08440315,252.56,1118.4025,0
2021-08-17 18:15:00,56.51,19.76915814,272.19,1052.6975,0
2021-08-17 18:30:00,56.54,19.45391313,280.66,1111.5625,0
2021-08-17 18:45:00,59.46,19.13866812,294.92,1116.99,0
2021-08-17 19:00:00,57.68,18.82342312,249.83,309.92375,0
2021-08-17 19:15:00,55.92,18.57874904,257.23,341.17125,0
2021-08-17 19:30:00,28.3,18.33407497,263.55,290.46125,0
2021-08-17 19:45:00,30.76,18.08940089,268.43,311.09875,0
2021-08-17 20:00:00,28.24,17.84472682,249.45,291.56625,0
2021-08-17 20:15:00,28.34,17.65625594,253.98,322.60875,0
2021-08-17 20:30:00,27.22,17.46778507,256.42,259.78875,0
2021-08-17 20:45:00,28.72,17.27931419,264.91,323.01125,0
2021-08-17 21:00:00,26.1,17.09084331,251.48,283.94,0
2021-08-17 21:15:00,27.84,16.92941758,252.49,251.84875,0
2021-08-17 21:30:00,25.99,16.76799186,260.94,310.95875,0
2021-08-17 21:45:00,25.14,16.60656613,264.6,364.99,0
2021-08-17 22:00:00,26.79,16.4451404,246.25,320.375,0
2021-08-17 22:15:00,27.94,16.32597272,249.98,352.9725,0
2021-08-17 22:30:00,26.19,16.20680503,256,331.045,0
2021-08-17 22:45:00,27.78,16.08763735,261.89,327.46,0
2021-08-17 23:00:00,26.71,15.96846966,246.21,297.315,0
2021-08-17 23:15:00,26.18,15.88944712,257.34,360.10875,0
2021-08-17 23:30:00,24.9,15.81042458,261.86,288.63125,0
2021-08-17 23:45:00,27.34,15.73140204,259.85,327.28625,0
2021-08-18 00:00:00,24.55,15.6523795,141.78,274.5775,0
2021-08-18 00:15:00,25.41,15.54884729,155.36,281.03,0
2021-08-18 00:30:00,23.77,15.44531508,169.12,296.625,0
2021-08-18 00:45:00,30.71,15.34178287,178.91,291.76,0
2021-08-18 01:00:00,29.95,15.23825066,134.32,342.76375,0
2021-08-18 01:15:00,28.36,15.15838296,146.98,353.13375,0
2021-08-18 01:30:00,29.65,15.07851526,157.48,357.05375,0
2021-08-18 01:45:00,34.83,14.99864755,167.8,282.10125,0
2021-08-18 02:00:00,33.17,14.91877985,131.31,308.02,0
2021-08-18 02:15:00,28.25,14.85666053,143.92,289.07875,0
2021-08-18 02:30:00,28.48,14.7945412,150.8,363.94125,0
2021-08-18 02:45:00,31.04,14.73242188,159.46,262.27,0
2021-08-18 03:00:00,33.31,14.67030255,129.9,332.89125,0
2021-08-18 03:15:00,27.41,14.61240903,137.73,347.6125,0
2021-08-18 03:30:00,29.83,14.55451551,145.26,286.555,0
2021-08-18 03:45:00,33.99,14.49662199,151.99,285.8125,0
2021-08-18 04:00:00,29.54,14.43872847,131.19,298.4925,0
2021-08-18 04:15:00,28.64,14.41548655,137.77,311.22125,0
2021-08-18 04:30:00,28.57,14.39224462,142.71,316.49625,0
2021-08-18 04:45:00,31.48,14.3690027,148.04,346.98375,0
2021-08-18 05:00:00,30.88,14.34576078,126.51,361.93125,0
2021-08-18 05:15:00,32.02,14.51310263,133.01,339.49625,0
2021-08-18 05:30:00,32.41,14.68044448,141.47,353.8025,0
2021-08-18 05:45:00,28.8,14.65657929,175.17,347.07375,0
2021-08-18 06:00:00,27.17,14.82176615,134.54,267.3175,0
2021-08-18 06:15:00,30.77,15.03033541,144.68,311.59,0
2021-08-18 06:30:00,26.6,15.23890468,155.21,347.59875,0
2021-08-18 06:45:00,33.07,15.44747394,164.45,287.17375,0
2021-08-18 07:00:00,34.2,15.6560432,132.21,362.47,0
2021-08-18 07:15:00,30.3,15.87462379,141.41,346.9425,0
2021-08-18 07:30:00,33.58,16.09320438,148.56,296.81625,0
2021-08-18 07:45:00,37.45,16.31178497,156.73,278.6475,0
2021-08-18 08:00:00,33.62,16.53036556,137.72,1119.02,0
2021-08-18 08:15:00,32.26,16.8231968,152.4,1111.24,0
2021-08-18 08:30:00,77.85,17.11602805,169.97,1109.67,0
2021-08-18 08:45:00,87.28,17.40885929,180.07,1016.505,0
2021-08-18 09:00:00,81.77,17.70169054,137.42,1052.17625,0
2021-08-18 09:15:00,71.28,17.94529944,151.35,1081.89125,0
2021-08-18 09:30:00,71.03,18.18890834,160.35,1012.085,0
2021-08-18 09:45:00,90.68,18.43251724,174.33,1073.81,0
2021-08-18 10:00:00,80.81,18.67612614,136.15,1059.4675,0
2021-08-18 10:15:00,81.73,18.85174146,147.14,1114.58625,0
2021-08-18 10:30:00,76.65,19.02735678,157.74,1065.69,0
2021-08-18 10:45:00,97.6,19.2029721,166.02,1010.60875,0
2021-08-18 11:00:00,89.34,19.37858742,133.77,1077.47625,0
2021-08-18 11:15:00,81.62,19.43531826,143.22,1019.3425,0
2021-08-18 11:30:00,82.7,19.4920491,153.94,1015.3875,0
2021-08-18 11:45:00,93.97,19.54877994,163.21,1116.97875,0
2021-08-18 12:00:00,89.03,19.60551078,131.62,1107.6225,0
2021-08-18 12:15:00,91.08,19.70478975,142.09,1062.1375,0
2021-08-18 12:30:00,86.89,19.80406872,149.34,1071.74125,0
2021-08-18 12:45:00,100.09,19.90334769,160.05,1042.325,0
2021-08-18 13:00:00,95.32,20.00262666,131.53,1005.87,0
2021-08-18 13:15:00,90.25,20.13652812,138.88,1089.48125,0
2021-08-18 13:30:00,83.82,20.27042959,146.94,1049.39625,0
2021-08-18 13:45:00,104.76,20.40433106,154.79,1038.84625,0
2021-08-18 14:00:00,97.97,20.53823252,128.74,1088.34,0
2021-08-18 14:15:00,93.45,20.6354258,140.03,1102.04,0
2021-08-18 14:30:00,93.5,20.73261908,144.08,1032.20875,0
2021-08-18 14:45:00,109.87,20.82981236,152.35,1006.8975,0
2021-08-18 15:00:00,97.94,20.92700563,131.56,1027.24375,0
2021-08-18 15:15:00,93.99,20.90948581,138.64,1014.14125,0
2021-08-18 15:30:00,91.36,20.891966,143.52,1079.735,0
2021-08-18 15:45:00,101.36,20.87444618,149.29,1014.73125,0
2021-08-18 16:00:00,102.11,20.85692636,130.24,1085.9775,0
2021-08-18 16:15:00,94.19,20.74012757,135.98,1108.88625,0
2021-08-18 16:30:00,95.8,20.62332878,142.51,1085.18,0
2021-08-18 16:45:00,107.96,20.50653,148.55,1037.045,0
2021-08-18 17:00:00,101.92,20.38973121,127.89,1053.3825,0
2021-08-18 17:15:00,93.86,20.17699056,133.71,1112.05,0
2021-08-18 17:30:00,91.03,19.96424991,141.03,1078.70375,0
2021-08-18 17:45:00,105.91,19.75150926,145.51,1067.81375,0
2021-08-18 18:00:00,98.66,19.53876861,128.46,1017.92375,0
2021-08-18 18:15:00,92.33,19.20964632,132.4,1107.5025,0
2021-08-18 18:30:00,85.35,18.88052402,140.74,1009.53375,0
2021-08-18 18:45:00,98.97,18.55140172,145.28,1010.1775,0
2021-08-18 19:00:00,88.13,18.22227942,126.26,254.8925,0
2021-08-18 19:15:00,82.9,17.98659615,126.59,261.395,0
2021-08-18 19:30:00,33.64,17.75091289,132.54,283.00875,0
2021-08-18 19:45:00,35.98,17.51522962,132.44,334.21875,0
2021-08-18 20:00:00,36.9,17.27954635,124.3,358.915,0
2021-08-18 20:15:00,38.91,17.08390838,127.68,353.53,0
2021-08-18 20:30:00,40.04,16.88827041,131.72,322.29375,0
2021-08-18 20:45:00,40.72,16.69263244,133.1,301.5225,0
2021-08-18 21:00:00,37.58,16.49699447,122.95,286.99,0
2021-08-18 21:15:00,35.3,16.35141313,125.38,370.4575,0
2021-08-18 21:30:00,33.88,16.20583178,131.15,341.15625,0
2021-08-18 21:45:00,40.46,16.06025044,131,308.06625,0
2021-08-18 22:00:00,37.79,15.91466909,124.6,352.1575,0
2021-08-18 22:15:00,34.51,15.77033916,126.06,299.12625,0
2021-08-18 22:30:00,36.82,15.62600923,127.62,338.615,0
2021-08-18 22:45:00,62.3705013,15.4816793,133.42,281.475,1
2021-08-18 23:00:00,36.14,15.33734937,123.54,320.13875,0
2021-08-18 23:15:00,32.18,15.22430483,126.08,322.575,0
2021-08-18 23:30:00,33.42,15.11126029,128.39,307.85,0
2021-08-18 23:45:00,34.74,14.99821575,130.24,329.3,0
2021-08-19 00:00:00,33.23,14.8851712,278.78,290.43,0
2021-08-19 00:15:00,33.93,14.80966913,310.55,257.0825,0
2021-08-19 00:30:00,31.28,14.73416706,335.07,293.1,0
2021-08-19 00:45:00,21.54,14.65866498,357.24,339.88,0
2021-08-19 01:00:00,21.59,14.58316291,268.75,316.03875,0
2021-08-19 01:15:00,21.97,14.47637545,297.71,287.1975,0
2021-08-19 01:30:00,20.89,14.36958798,316.49,350.2,0
2021-08-19 01:45:00,22.04,14.26280052,329.26,310.8625,0
2021-08-19 02:00:00,22.65,14.15601306,265.38,359.61125,0
2021-08-19 02:15:00,21.11,14.09344228,281.47,303.3675,0
2021-08-19 02:30:00,21.79,14.0308715,298.9,269.20875,0
2021-08-19 02:45:00,22.06,13.96830072,319.57,274.5375,0
2021-08-19 03:00:00,20.64,13.90572994,265.09,348.93,0
2021-08-19 03:15:00,20.31,13.83982206,279.44,319.5225,0
2021-08-19 03:30:00,21.38,13.77391417,292.81,252.95125,0
2021-08-19 03:45:00,22.06,13.70800628,304.51,368.66875,0
2021-08-19 04:00:00,19.91,13.64209839,255.46,359.95,0
2021-08-19 04:15:00,22.28,13.66587529,269.08,250.5925,0
2021-08-19 04:30:00,21.75,13.68965219,284.84,271.42625,0
2021-08-19 04:45:00,20.41,13.71342908,301.17,253.045,0
2021-08-19 05:00:00,20.66,13.73720598,255.04,337.745,0
2021-08-19 05:15:00,19.93,13.94952949,269.42,317.12375,0
2021-08-19 05:30:00,21.83,14.161853,279.53,254.7675,0
2021-08-19 05:45:00,23.07,14.4663136,347.1,258.88625,0
2021-08-19 06:00:00,23.5,14.67999808,272.37,311.33125,0
2021-08-19 06:15:00,20.49,15.02886214,293.54,284.3475,0
2021-08-19 06:30:00,21.84,15.3777262,309.35,305.66375,0
2021-08-19 06:45:00,23.49,15.72659026,330.75,251.83875,0
2021-08-19 07:00:00,23.99,16.07545432,263.65,355.67875,0
2021-08-19 07:15:00,22.71,16.52171484,285.06,283.74125,0
2021-08-19 07:30:00,25.54,16.96797536,300.33,295.65,0
2021-08-19 07:45:00,26.2,17.41423589,313.3,257.6825,0
2021-08-19 08:00:00,26.56,17.86049641,276.16,1009.82625,0
2021-08-19 08:15:00,25.55,18.15352543,307.7,1108.5525,0
2021-08-19 08:30:00,47.83,18.44655444,334.56,1052.695,0
2021-08-19 08:45:00,55.98,18.73958346,359.11,1081.4725,0
2021-08-19 09:00:00,51.21,19.03261248,274.49,1111.35125,0
2021-08-19 09:15:00,50.14,19.28198101,300.55,1037.2075,0
2021-08-19 09:30:00,49.45,19.53134954,321.22,1035.70875,0
2021-08-19 09:45:00,56.84,19.78071808,347.71,1078.58625,0
2021-08-19 10:00:00,54.23,20.03008661,270.43,1028.975,0
2021-08-19 10:15:00,54,20.26728058,292.59,1081.99125,0
2021-08-19 10:30:00,50.56,20.50447456,318.17,1092.15375,0
2021-08-19 10:45:00,61.94,20.74166853,336.26,1059.97,0
2021-08-19 11:00:00,59.84,20.97886251,264.6,1006.10875,0
2021-08-19 11:15:00,56.04,21.07541935,286.72,1036.00625,0
2021-08-19 11:30:00,52.74,21.17197619,305.15,1115.465,0
2021-08-19 11:45:00,62.8,21.26853303,327.08,1106.10875,0
2021-08-19 12:00:00,62.8,21.36508987,264.8,1048.025,0
2021-08-19 12:15:00,60.3,21.49313263,286.43,1091.7975,0
2021-08-19 12:30:00,56.13,21.6211754,297.61,1056.2375,0
2021-08-19 12:45:00,66.43,21.74921816,321.75,1070.37125,0
2021-08-19 13:00:00,62.08,21.87726093,262.9,1010.5825,0
2021-08-19 13:15:00,61.3,21.94401109,280.59,1044.5325,0
2021-08-19 13:30:00,56.49,22.01076125,298.36,1045.43125,0
2021-08-19 13:45:00,65.87,22.07751142,309.95,1065.78125,0
2021-08-19 14:00:00,63.33,22.14426158,261.98,1058.73875,0
2021-08-19 14:15:00,61.73,22.16021445,276.09,1098.89625,0
2021-08-19 14:30:00,60.04,22.17616732,291.82,1009.7525,0
2021-08-19 14:45:00,68.73,22.19212019,309.14,1034.75375,0
2021-08-19 15:00:00,62.8,22.20807306,257.29,1022.08125,0
2021-08-19 15:15:00,61.62,22.22066743,273.95,1037.31125,0
2021-08-19 15:30:00,58.98,22.2332618,288.11,1120.95125,0
2021-08-19 15:45:00,67.09,22.24585617,305.15,1045.425,0
2021-08-19 16:00:00,67.79,22.25845054,259.39,1015.6625,0
2021-08-19 16:15:00,62.38,22.11235584,270.13,1005.845,0
2021-08-19 16:30:00,58.74,21.96626115,288.59,1030.7975,0
2021-08-19 16:45:00,64.33,21.82016645,296.91,1010.665,0
2021-08-19 17:00:00,63.25,21.67407175,259.72,1041.55625,0
2021-08-19 17:15:00,59.15,21.36592949,270.09,1015.74375,0
2021-08-19 17:30:00,58.41,21.05778723,286.23,1104.07,0
2021-08-19 17:45:00,61.75,20.74964497,294.86,1078.015,0
2021-08-19 18:00:00,62.63,20.44150271,258.72,1114.64375,0
2021-08-19 18:15:00,58.31,20.05611497,272.01,1110.2,0
2021-08-19 18:30:00,57.37,19.67072724,279.78,1053.0125,0
2021-08-19 18:45:00,61.19,19.28533951,288.87,1003.4425,0
2021-08-19 19:00:00,56.01,18.89995178,249.93,340.35125,0
2021-08-19 19:15:00,52.47,18.6560408,258.88,280.19125,0
2021-08-19 19:30:00,29.58,18.41212983,261.2,370.76875,0
2021-08-19 19:45:00,28.7,18.16821886,265.77,331.23875,0
2021-08-19 20:00:00,31.11,17.92430789,245.82,305.91375,0
2021-08-19 20:15:00,29.25,17.7412697,257.91,302.93875,0
2021-08-19 20:30:00,27.93,17.55823152,257.72,304.98125,0
2021-08-19 20:45:00,28.33,17.37519334,262.09,354.6525,0
2021-08-19 21:00:00,27.61,17.19215516,251,321.675,0
2021-08-19 21:15:00,29.03,17.07418789,254.79,284.8,0
2021-08-19 21:30:00,27.52,16.95622062,260.08,287.155,0
2021-08-19 21:45:00,26.57,16.83825335,267.54,332.65125,0
2021-08-19 22:00:00,26.31,16.72028608,245.81,330.245,0
2021-08-19 22:15:00,27.39,16.61029525,252.51,308.2325,0
2021-08-19 22:30:00,26.85,16.50030441,260.47,273.63,0
2021-08-19 22:45:00,26.81,16.39031358,264.44,356.465,0
2021-08-19 23:00:00,25.27,16.28032274,250.44,270.655,0
2021-08-19 23:15:00,27.42,16.19678009,253.13,284.92625,0
2021-08-19 23:30:00,24.47,16.11323743,260.02,344.5325,0
2021-08-19 23:45:00,25.29,16.02969477,260.31,259.44625,0
2021-08-20 00:00:00,26.94,15.94615212,243.69,363.15625,0
2021-08-20 00:15:00,23.92,15.8777227,271.37,340.4625,0
2021-08-20 00:30:00,26.95,15.80929329,291.05,359.70875,0
2021-08-20 00:45:00,26.86,15.74086388,310.7,250.58375,0
2021-08-20 01:00:00,26.16,15.67243447,235.27,259.705,0
2021-08-20 01:15:00,22.47,15.66445803,259.42,346.22625,0
2021-08-20 01:30:00,22.23,15.6564816,273.2,276.16375,0
2021-08-20 01:45:00,27.2,15.64850516,291.63,333.14375,0
2021-08-20 02:00:00,23.99,15.64052873,233.45,350.2125,0
2021-08-20 02:15:00,25.16,15.58301444,247.58,327.6575,0
2021-08-20 02:30:00,24.93,15.52550015,260.24,250.13375,0
2021-08-20 02:45:00,26.4,15.46798586,275.87,340.955,0
2021-08-20 03:00:00,23.28,15.41047156,229.15,256.57375,0
2021-08-20 03:15:00,25.51,15.38528282,243.5,278.27875,0
2021-08-20 03:30:00,22.55,15.36009408,253.08,370.915,0
2021-08-20 03:45:00,24.7,15.33490534,265.95,324.275,0
2021-08-20 04:00:00,27.02,15.3097166,228.06,344.77,0
2021-08-20 04:15:00,25.14,15.31853266,235.77,310.72375,0
2021-08-20 04:30:00,25.28,15.32734872,249.09,314.20125,0
2021-08-20 04:45:00,25.8,15.33616478,259.41,252.69375,0
2021-08-20 05:00:00,25.59,15.34498084,222.99,344.8975,0
2021-08-20 05:15:00,23.21,15.51332559,236.31,268.96125,0
2021-08-20 05:30:00,25.89,15.68167034,245.46,251.33625,0
2021-08-20 05:45:00,26.74,16.06344534,308.87,365.545,0
2021-08-20 06:00:00,25.96,16.23405696,233.62,325.0225,0
2021-08-20 06:15:00,26.6,16.4621064,256.62,359.9525,0
2021-08-20 06:30:00,25.21,16.69015584,269.18,345.21875,0
2021-08-20 06:45:00,29.69,16.91820528,285.75,333.8625,0
2021-08-20 07:00:00,28.39,17.14625473,233.82,300.1125,0
2021-08-20 07:15:00,27.93,17.4759904,249.11,287.51375,0
2021-08-20 07:30:00,26.75,17.80572606,258.74,262.13125,0
2021-08-20 07:45:00,28.86,18.13546173,276.78,253.99,0
2021-08-20 08:00:00,27.78,18.4651974,244.59,1049.68625,0
2021-08-20 08:15:00,27.63,18.80131505,268.67,1082.58875,0
2021-08-20 08:30:00,54.99,19.1374327,297.31,1115.5225,0
2021-08-20 08:45:00,62.15,19.47355034,319.93,1065.45875,0
2021-08-20 09:00:00,60.52,19.80966799,241.59,1095.5775,0
2021-08-20 09:15:00,55.69,20.07515839,264.43,1101.47625,0
2021-08-20 09:30:00,54.84,20.34064878,280.89,1019.0025,0
2021-08-20 09:45:00,67.26,20.60613918,305.42,1075,0
2021-08-20 10:00:00,60.75,20.87162958,233.39,1064.31,0
2021-08-20 10:15:00,61.06,21.03117909,254.55,1007.12875,0
2021-08-20 10:30:00,57.92,21.19072861,276.96,1037.4625,0
2021-08-20 10:45:00,67.24,21.35027813,296.25,1032.8425,0
2021-08-20 11:00:00,65.14,21.50982764,236.23,1090.695,0
2021-08-20 11:15:00,61.82,21.64129644,252.93,1110.22625,0
2021-08-20 11:30:00,61.69,21.77276525,266.68,1088.94125,0
2021-08-20 11:45:00,73.23,21.90423405,288.78,1070.5,0
2021-08-20 12:00:00,69.3,22.03570285,232.73,1061.7275,0
2021-08-20 12:15:00,66.52,22.17823375,247.64,1118.37375,0
2021-08-20 12:30:00,63.18,22.32076465,260.04,1054.65625,0
2021-08-20 12:45:00,76.27,22.46329555,279.86,1088.8825,0
2021-08-20 13:00:00,70.57,22.60582646,227.53,1042.59875,0
2021-08-20 13:15:00,70.21,22.75814306,245.04,1015.0975,0
2021-08-20 13:30:00,65.4,22.91045967,259.82,1097.925,0
2021-08-20 13:45:00,74.33,23.06277627,270.79,1091.28125,0
2021-08-20 14:00:00,75.04,23.21509288,228.99,1121.00375,0
2021-08-20 14:15:00,72.03,23.262745,242.5,1109.9875,0
2021-08-20 14:30:00,71.53,23.31039712,254.78,1116.58,0
2021-08-20 14:45:00,79.93,23.35804924,266.53,1062.135,0
2021-08-20 15:00:00,77.26,23.40570137,229.73,1054.02875,0
2021-08-20 15:15:00,72.06,23.34613621,239.5,1029.05625,0
2021-08-20 15:30:00,69.42,23.28657106,250.29,1050.71625,0
2021-08-20 15:45:00,75.36,23.22700591,262.57,1037.88,0
2021-08-20 16:00:00,74.08,23.16744075,229.17,1035.81,0
2021-08-20 16:15:00,70.96,23.02958997,234.94,1006.90125,0
2021-08-20 16:30:00,68.25,22.89173919,246.87,1081.67375,0
2021-08-20 16:45:00,72.94,22.75388841,260.46,1033.62,0
2021-08-20 17:00:00,74.87,22.61603762,223.24,1085.9075,0
2021-08-20 17:15:00,69.53,22.37735155,238.31,1037.9175,0
2021-08-20 17:30:00,68.6,22.13866547,248.5,1075.67375,0
2021-08-20 17:45:00,73.14,21.89997939,260.82,1094.79375,0
2021-08-20 18:00:00,70.88,21.66129332,221.69,1093.51125,0
2021-08-20 18:15:00,68.73,21.31921915,236.63,1095.1125,0
2021-08-20 18:30:00,65.4,20.97714499,243.11,1076.55,0
2021-08-20 18:45:00,72.05,20.63507083,254.76,1123.625,0
2021-08-20 19:00:00,66.91,20.29299666,221.78,314.10875,0
2021-08-20 19:15:00,66.62,19.99644729,223.86,330.5475,0
2021-08-20 19:30:00,32.24,19.69989793,226.42,303.21,0
2021-08-20 19:45:00,34.26,19.40334856,236.16,306.86,0
2021-08-20 20:00:00,32.44,19.10679919,217.91,277.54375,0
2021-08-20 20:15:00,32.02,18.88725905,220.75,316.64125,0
2021-08-20 20:30:00,29.95,18.66771892,224.65,354.37,0
2021-08-20 20:45:00,32.14,18.44817878,230.58,300.79,0
2021-08-20 21:00:00,33.15,18.22863865,214.87,320.66,0
2021-08-20 21:15:00,30.41,18.05760157,219.72,308.7475,0
2021-08-20 21:30:00,30.57,17.88656448,229.46,289.6025,0
2021-08-20 21:45:00,30.67,17.7155274,232.55,293.9375,0
2021-08-20 22:00:00,29.33,17.54449032,216.69,303.89625,0
2021-08-20 22:15:00,28.74,17.40451221,224.85,352.36625,0
2021-08-20 22:30:00,28.75,17.2645341,223.66,262.78875,0
2021-08-20 22:45:00,31.25,17.12455599,227.55,299.275,0
2021-08-20 23:00:00,27.1,16.98457788,220.84,339.585,0
2021-08-20 23:15:00,28.34,16.9020376,223.08,330.36625,0
2021-08-20 23:30:00,29.48,16.81949732,228.75,354.2,0
2021-08-20 23:45:00,29.38,16.73695703,232.39,270.41875,0
2021-08-21 00:00:00,30.01,16.65441675,64.56,179.47875,0
2021-08-21 00:15:00,26.53,16.64548198,69.96,237.37125,0
2021-08-21 00:30:00,23.08,16.6365472,73.29,196.3275,0
2021-08-21 00:45:00,47.21,16.62761243,74.6,172.44,0
2021-08-21 01:00:00,39.96,16.61867766,63.84,150.26875,0
2021-08-21 01:15:00,36.08,16.53103179,68.19,188.42875,0
2021-08-21 01:30:00,33.13,16.44338592,70.73,203.42625,0
2021-08-21 01:45:00,40.61,16.35574006,72.57,232.7825,0
2021-08-21 02:00:00,40.65,16.26809419,63.67,228.75125,0
2021-08-21 02:15:00,42.92,16.17193901,66.09,148.065,0
2021-08-21 02:30:00,41.55,16.07578384,67.69,138.8675,0
2021-08-21 02:45:00,34.7,15.97962866,69.36,230.31875,0
2021-08-21 03:00:00,32.71,15.88347349,62.69,247.3475,0
2021-08-21 03:15:00,42.87,15.83709776,65.15,243.1975,0
2021-08-21 03:30:00,44.01,15.79072203,66.09,220.6375,0
2021-08-21 03:45:00,46.36,15.74434631,68.88,144.66375,0
2021-08-21 04:00:00,42.37,15.69797058,62.15,161.47125,0
2021-08-21 04:15:00,32.75,15.55373782,64.07,194.5825,0
2021-08-21 04:30:00,33.66,15.40950505,66.42,247.9625,0
2021-08-21 04:45:00,39.36,15.26527229,68.01,157.7075,0
2021-08-21 05:00:00,44.59,15.12103953,61.69,227.27875,0
2021-08-21 05:15:00,33.3,15.25633752,63.79,127.28375,0
2021-08-21 05:30:00,40.94,15.39163551,65.34,211.76375,0
2021-08-21 05:45:00,34.84,15.0160576,74.94,152.44125,0
2021-08-21 06:00:00,34.12,15.14690394,64.87,213.32125,0
2021-08-21 06:15:00,31.4,15.46990512,66.21,186.80625,0
2021-08-21 06:30:00,37.87,15.7929063,68.93,248.77375,0
2021-08-21 06:45:00,38.93,16.11590749,71.75,170.32875,0
2021-08-21 07:00:00,46.92,16.43890867,63.33,157.08125,0
2021-08-21 07:15:00,37.11,16.80346797,66.75,134.2075,0
2021-08-21 07:30:00,35.5,17.16802727,67.94,165.17625,0
2021-08-21 07:45:00,35.66,17.53258657,70.36,241.085,0
2021-08-21 08:00:00,39.58,17.89714587,64.24,547.2075,0
2021-08-21 08:15:00,50.22,18.27281476,68.36,605.73,0
2021-08-21 08:30:00,90.7,18.64848365,72.42,593.18875,0
2021-08-21 08:45:00,108.23,19.02415255,76.74,563.82375,0
2021-08-21 09:00:00,103.09,19.39982144,64.59,622.75375,0
2021-08-21 09:15:00,95.86,19.66274852,68.19,528.4075,0
2021-08-21 09:30:00,100.47,19.9256756,71.9,559.48125,0
2021-08-21 09:45:00,102.45,20.18860267,73.46,606.42625,0
2021-08-21 10:00:00,104.03,20.45152975,63.91,533.00375,0
2021-08-21 10:15:00,107.62,20.68441978,66.42,603.72625,0
2021-08-21 10:30:00,96.52,20.9173098,70.18,500.98875,0
2021-08-21 10:45:00,120.75,21.15019983,71.87,558.23125,0
2021-08-21 11:00:00,101.74,21.38308986,63.42,586.86125,0
2021-08-21 11:15:00,107.11,21.57195297,66.03,531.12625,0
2021-08-21 11:30:00,110.37,21.76081608,68.67,588.20375,0
2021-08-21 11:45:00,113.64,21.94967919,71.72,586.84,0
2021-08-21 12:00:00,120.53,22.13854231,63.11,578.89625,0
2021-08-21 12:15:00,117.17,22.24716946,65.77,581.8375,0
2021-08-21 12:30:00,112.46,22.35579661,67.93,522.99625,0
2021-08-21 12:45:00,125.91,22.46442376,70.18,514.40125,0
2021-08-21 13:00:00,112.19,22.57305091,64.27,561.41125,0
2021-08-21 13:15:00,108.31,22.65246394,65.75,519.1025,0
2021-08-21 13:30:00,113.56,22.73187697,67.37,551.02625,0
2021-08-21 13:45:00,114.86,22.81129,69.5,570.43875,0
2021-08-21 14:00:00,118.74,22.89070303,62.27,507.99875,0
2021-08-21 14:15:00,119.92,22.92362034,65.4,606.43125,0
2021-08-21 14:30:00,106.82,22.95653766,66.9,588.71,0
2021-08-21 14:45:00,134.92,22.98945498,69.76,578.72375,0
2021-08-21 15:00:00,126.62,23.0223723,63.67,526.5975,0
2021-08-21 15:15:00,122.58,23.01661177,65.61,609.5275,0
2021-08-21 15:30:00,109.89,23.01085124,65.66,590.14125,0
2021-08-21 15:45:00,133.15,23.00509071,68.04,619.53875,0
2021-08-21 16:00:00,126.48,22.99933018,61.98,614,0
2021-08-21 16:15:00,131.18,22.92773501,63.82,581.77,0
2021-08-21 16:30:00,126.09,22.85613984,65.75,525.02625,0
2021-08-21 16:45:00,129.81,22.78454467,67.46,536.495,0
2021-08-21 17:00:00,116.26,22.71294951,63.63,521.13625,0
2021-08-21 17:15:00,114.52,22.49363788,64.19,618.125,0
2021-08-21 17:30:00,108.61,22.27432624,65.06,595.95,0
2021-08-21 17:45:00,129.49,22.05501461,67.02,506.2275,0
2021-08-21 18:00:00,123.49,21.83570298,62.32,549.5575,0
2021-08-21 18:15:00,105.28,21.4279397,65.05,546.485,0
2021-08-21 18:30:00,107.76,21.02017642,65.72,552.6975,0
2021-08-21 18:45:00,111.52,20.61241314,67.56,531.96,0
2021-08-21 19:00:00,106.6,20.20464987,61.47,248.35625,0
2021-08-21 19:15:00,100.8,19.87794548,61.69,225.72375,0
2021-08-21 19:30:00,55.93,19.5512411,62.81,219.83125,0
2021-08-21 19:45:00,54.98,19.22453672,63.54,188.365,0
2021-08-21 20:00:00,53,18.89783234,61.63,248.1875,0
2021-08-21 20:15:00,46.96,18.64807219,61.84,167.05375,0
2021-08-21 20:30:00,54.66,18.39831203,63.72,163.65125,0
2021-08-21 20:45:00,43.1,18.14855188,63.14,170.18875,0
2021-08-21 21:00:00,41.92,17.89879173,62.48,165.855,0
2021-08-21 21:15:00,41.65,17.70745982,62.22,223.7825,0
2021-08-21 21:30:00,40.78,17.51612791,63.41,213.6725,0
2021-08-21 21:45:00,48.61,17.324796,63.81,173.8375,0
2021-08-21 22:00:00,46.81,17.13346409,62.02,224.0475,0
2021-08-21 22:15:00,40.48,16.97463803,62.06,132.88625,0
2021-08-21 22:30:00,46.55,16.81581197,62.27,174.87625,0
2021-08-21 22:45:00,34.74,16.65698591,62.66,139.345,0
2021-08-21 23:00:00,39.98,16.49815985,61.77,190.18625,0
2021-08-21 23:15:00,34.89,16.3833607,62.69,240.85625,0
2021-08-21 23:30:00,41.12,16.26856155,62.69,248.96,0
2021-08-21 23:45:00,47.83,16.1537624,63,198.89625,0
2021-08-22 00:00:00,48.04,16.03896326,66.39,171.75125,0
2021-08-22 00:15:00,41.42,15.96777956,70.29,126.03,0
2021-08-22 00:30:00,37.68,15.89659586,71.98,130.475,0
2021-08-22 00:45:00,30.96,15.82541216,75.83,183.57875,0
2021-08-22 01:00:00,30.48,15.75422846,65.32,193.8575,0
2021-08-22 01:15:00,35.85,15.71513914,67.21,145.285,0
2021-08-22 01:30:00,35.79,15.67604983,70.01,211.035,0
2021-08-22 01:45:00,47.74687148,15.63696051,73.05,247.14875,1
2021-08-22 02:00:00,68.02409394,15.59787119,63.03,201.6,1
2021-08-22 02:15:00,74.4749334,15.51516643,66.36,190.23375,1
2021-08-22 02:30:00,88.147989,15.43246167,67.55,232.07,1
2021-08-22 02:45:00,78.60984809,15.34975691,70.54,249.0175,1
2021-08-22 03:00:00,97.0650443,15.26705215,62.19,215.9675,1
2021-08-22 03:15:00,81.4403106,15.22672843,65.44,162.35,1
2021-08-22 03:30:00,41.91280023,15.18640472,66.91,215.43375,1
2021-08-22 03:45:00,37.81425284,15.146081,69.1,247.555,1
2021-08-22 04:00:00,77.87043906,15.10575729,63.73,209.7725,1
2021-08-22 04:15:00,42.94,15.04115705,64.34,217.9925,0
2021-08-22 04:30:00,37.82,14.97655681,66.41,216.77,0
2021-08-22 04:45:00,40.52,14.91195658,68.64,243.34625,0
2021-08-22 05:00:00,39.97,14.84735634,62.54,169.32,0
2021-08-22 05:15:00,42.44,15.04897491,64.99,137.9525,0
2021-08-22 05:30:00,33.83,15.25059349,66.05,145.2175,0
2021-08-22 05:45:00,37.99,15.84996456,75.05,184.94125,0
2021-08-22 06:00:00,35.02,16.05677296,63.19,204.0625,0
2021-08-22 06:15:00,37.24,16.49360294,66.23,129.00625,0
2021-08-22 06:30:00,39.38,16.93043293,69.4,145.21625,0
2021-08-22 06:45:00,34.56,17.36726291,72.42,155.60375,0
2021-08-22 07:00:00,36.77,17.8040929,63.46,194.7625,0
2021-08-22 07:15:00,38.1,18.2046259,66.54,216.13125,0
2021-08-22 07:30:00,43.1,18.60515891,68.25,247.78125,0
2021-08-22 07:45:00,50.88,19.00569191,70.31,133.78125,0
2021-08-22 08:00:00,55.03,19.40622491,65.85,541.37,0
2021-08-22 08:15:00,38.66,19.75864331,68.87,623.3375,0
2021-08-22 08:30:00,97.08,20.1110617,71.72,606.88,0
2021-08-22 08:45:00,116.88,20.4634801,76.7,531.7075,0
2021-08-22 09:00:00,112.09,20.81589849,64.38,500.3,0
2021-08-22 09:15:00,99.14,21.15649926,67.33,572.6075,0
2021-08-22 09:30:00,91.2,21.49710003,70.13,500,0
2021-08-22 09:45:00,118.51,21.83770081,74.11,590.27375,0
2021-08-22 10:00:00,104.11,22.17830158,64.24,543.34,0
2021-08-22 10:15:00,116.28,22.37793499,67.85,514.48,0
2021-08-22 10:30:00,105.1,22.57756841,68.96,505.665,0
2021-08-22 10:45:00,113.73,22.77720182,73.31,552.63375,0
2021-08-22 11:00:00,108.35,22.97683524,64.03,584.4675,0
2021-08-22 11:15:00,115.81,23.18068923,67.37,587.81125,0
2021-08-22 11:30:00,116.35,23.38454322,69.24,567.35625,0
2021-08-22 11:45:00,131.6,23.58839722,70.96,540.17875,0
2021-08-22 12:00:00,123.73,23.79225121,63.27,615.31125,0
2021-08-22 12:15:00,116.98,23.89818776,66.52,559.77625,0
2021-08-22 12:30:00,127.96,24.0041243,67.15,571.43,0
2021-08-22 12:45:00,130.65,24.11006085,70.3,614.125,0
2021-08-22 13:00:00,128.1,24.2159974,63.31,556.43,0
2021-08-22 13:15:00,134.91,24.21177682,66.43,549.145,0
2021-08-22 13:30:00,120.05,24.20755624,67.48,600.94,0
2021-08-22 13:45:00,129.19,24.20333566,69.84,604.335,0
2021-08-22 14:00:00,133.67,24.19911508,63.6,571.30875,0
2021-08-22 14:15:00,133.02,24.29872076,65.97,537.74625,0
2021-08-22 14:30:00,124.07,24.39832644,67.27,590.4425,0
2021-08-22 14:45:00,127.95,24.49793212,69.48,533.56625,0
2021-08-22 15:00:00,134.58,24.59753779,62.19,562.3775,0
2021-08-22 15:15:00,122.07,24.57896724,64.26,529.8725,0
2021-08-22 15:30:00,123.99,24.56039669,66.86,567.3675,0
2021-08-22 15:45:00,129.13,24.54182614,67.91,620.66,0
2021-08-22 16:00:00,132.83,24.52325559,63.72,508.9375,0
2021-08-22 16:15:00,137.73,24.38482058,65.12,607.79125,0
2021-08-22 16:30:00,115.31,24.24638557,66.37,530.05125,0
2021-08-22 16:45:00,139.29,24.10795056,67.53,552.515,0
2021-08-22 17:00:00,121.7,23.96951555,61.86,507.2675,0
2021-08-22 17:15:00,122.69,23.70361904,65.17,621.62,0
2021-08-22 17:30:00,111.82,23.43772253,64.9,577.20125,0
2021-08-22 17:45:00,139.95,23.17182601,67.81,591.28375,0
2021-08-22 18:00:00,196.6821364,22.9059295,62.87,590.78875,1
2021-08-22 18:15:00,125.09,22.40790111,64.01,566.13625,0
2021-08-22 18:30:00,118,21.90987272,66.49,566.69375,0
2021-08-22 18:45:00,118.48,21.41184433,66.24,610.86875,0
2021-08-22 19:00:00,114.14,20.91381594,61.2,169.4425,0
2021-08-22 19:15:00,115.54,20.56139754,63.03,214.65125,0
2021-08-22 19:30:00,46.53,20.20897915,63.12,143.47,0
2021-08-22 19:45:00,55.15,19.85656075,64.62,125.075,0
2021-08-22 20:00:00,42.17,19.50414236,62.55,180.10625,0
2021-08-22 20:15:00,38.67,19.23233703,63.08,174.30625,0
2021-08-22 20:30:00,45.75,18.96053171,62.3,204.81875,0
2021-08-22 20:45:00,45.1,18.68872638,64.45,196.8325,0
2021-08-22 21:00:00,48.69,18.41692106,62.52,159.42375,0
2021-08-22 21:15:00,47.26,18.19702886,62.11,173.915,0
2021-08-22 21:30:00,40.52,17.97713666,63.81,245.29125,0
2021-08-22 21:45:00,42.77,17.75724447,64.11,149.9975,0
2021-08-22 22:00:00,52.45,17.53735227,61.72,191.59875,0
2021-08-22 22:15:00,38,17.35122471,61.77,239.6525,0
2021-08-22 22:30:00,43.08,17.16509715,62.99,208.4,0
2021-08-22 22:45:00,50.19,16.97896959,63.21,201.995,0
2021-08-22 23:00:00,45.39,16.79284203,62.27,197.345,0
2021-08-22 23:15:00,43.53,16.6345703,62.13,148.595,0
2021-08-22 23:30:00,42.4,16.47629857,63.31,148.65125,0
2021-08-22 23:45:00,36.01,16.31802683,62.34,220.06,0
2021-08-23 00:00:00,35.7,16.1597551,279.93,362.36,0
2021-08-23 00:15:00,44.05,16.01667745,306.97,331.9075,0
2021-08-23 00:30:00,62.21,15.8735998,334.41,356.71,0
2021-08-23 00:45:00,25.26,15.73052215,354.46,323.135,0
2021-08-23 01:00:00,24.85,15.58744451,273.21,263.015,0
2021-08-23 01:15:00,23.11,15.46758005,292.03,281.2725,0
2021-08-23 01:30:00,21.22,15.34771559,315.79,361.0725,0
2021-08-23 01:45:00,23.24,15.22785113,331.55,293.4575,0
2021-08-23 02:00:00,24.6,15.10798667,266.42,307.72125,0
2021-08-23 02:15:00,22.15,15.01133539,285.48,274.50125,0
2021-08-23 02:30:00,21.98,14.91468412,297.97,359.22625,0
2021-08-23 02:45:00,22.58,14.81803285,314.87,359.665,0
2021-08-23 03:00:00,24.13,14.72138158,262.48,269.69875,0
2021-08-23 03:15:00,23.61,14.67537726,280.12,333.555,0
2021-08-23 03:30:00,20.99,14.62937294,289.68,276.61125,0
2021-08-23 03:45:00,23.92,14.58336862,303.01,318.5575,0
2021-08-23 04:00:00,21.8,14.53736431,254.87,371.4125,0
2021-08-23 04:15:00,22.53,14.51119671,274.66,267.43625,0
2021-08-23 04:30:00,23.43,14.48502912,284.95,307.4625,0
2021-08-23 04:45:00,22.1,14.45886153,295.58,274.64375,0
2021-08-23 05:00:00,22.55,14.43269393,258.15,296.83125,0
2021-08-23 05:15:00,21.54,14.67579932,266.65,354.0075,0
2021-08-23 05:30:00,22.11,14.9189047,282.27,295.9025,0
2021-08-23 05:45:00,23.47,14.94075052,353.47,324.51,0
2021-08-23 06:00:00,22.17,15.18030826,272.04,265.76875,0
2021-08-23 06:15:00,22.83,15.70142953,288.28,358.28875,0
2021-08-23 06:30:00,21.66,16.22255079,310.07,267.38,0
2021-08-23 06:45:00,27.12,16.74367206,331.91,290.55,0
2021-08-23 07:00:00,24.62,17.26479333,267.97,259.385,0
2021-08-23 07:15:00,25.43,17.72976825,283.02,251.63125,0
2021-08-23 07:30:00,24.73,18.19474317,301.21,333.9275,0
2021-08-23 07:45:00,26.83,18.65971809,315.02,349.70875,0
2021-08-23 08:00:00,29.83,19.12469301,278.97,13.02,0
2021-08-23 08:15:00,30.35,19.53768058,310.72,23.4225,0
2021-08-23 08:30:00,19.83,19.95066814,335.21,3.5975,0
2021-08-23 08:45:00,20.71,20.36365571,362.43,121.96125,0
2021-08-23 09:00:00,20.36,20.77664327,274.05,59.40625,0
2021-08-23 09:15:00,24.51,21.11476904,297.73,85.6,0
2021-08-23 09:30:00,22.8,21.45289481,326.76,54.41625,0
2021-08-23 09:45:00,24.76,21.79102058,344.05,12.8525,0
2021-08-23 10:00:00,23.74,22.12914635,271.43,13.4875,0
2021-08-23 10:15:00,22.5,22.43067302,289.03,109.97875,0
2021-08-23 10:30:00,22.81,22.73219969,312.03,42.0325,0
2021-08-23 10:45:00,27.33,23.03372636,338.37,55.435,0
2021-08-23 11:00:00,24.66,23.33525304,265.11,85.035,0
2021-08-23 11:15:00,25.36,23.56940409,290.16,21.76625,0
2021-08-23 11:30:00,26.52,23.80355515,303.46,16.7425,0
2021-08-23 11:45:00,24.72,24.0377062,328.21,52.9975,0
2021-08-23 12:00:00,24.69,24.27185726,261.33,47.7625,0
2021-08-23 12:15:00,26.33,24.34630316,286.57,44.4375,0
2021-08-23 12:30:00,26.11,24.42074905,304.05,54.48125,0
2021-08-23 12:45:00,26.5,24.49519495,322.33,52.82,0
2021-08-23 13:00:00,26.82,24.56964084,262.54,114.79375,0
2021-08-23 13:15:00,26.69,24.56215466,281.62,35.825,0
2021-08-23 13:30:00,28.96,24.55466848,297.03,11.07375,0
2021-08-23 13:45:00,26.25,24.5471823,310.24,7.0225,0
2021-08-23 14:00:00,25.05,24.53969612,261.06,111.48,0
2021-08-23 14:15:00,24.83,24.48396568,277.03,78.56125,0
2021-08-23 14:30:00,28.9,24.42823523,293.45,72.26375,0
2021-08-23 14:45:00,28.13,24.37250478,306.47,72.9125,0
2021-08-23 15:00:00,27.58,24.31677434,256.56,94.66125,0
2021-08-23 15:15:00,27.35,24.24648743,277.37,1.83125,0
2021-08-23 15:30:00,28.01,24.17620052,291.62,43.31875,0
2021-08-23 15:45:00,24.31,24.10591362,305.39,47.21875,0
2021-08-23 16:00:00,26.02,24.03562671,255.82,121.7425,0
2021-08-23 16:15:00,26,23.87966464,272.61,108.64125,0
2021-08-23 16:30:00,28.68,23.72370257,287.87,54.3025,0
2021-08-23 16:45:00,28.8,23.5677405,294.55,0.24875,0
2021-08-23 17:00:00,25.96,23.41177843,253.99,73.095,0
2021-08-23 17:15:00,23.49,23.12064923,268,90.32125,0
2021-08-23 17:30:00,26.07,22.82952003,279.83,81.79,0
2021-08-23 17:45:00,26.95,22.53839083,297.86,113.8175,0
2021-08-23 18:00:00,26.05,22.24726163,253.91,42.56625,0
2021-08-23 18:15:00,26.79,21.86213929,267.72,41.23125,0
2021-08-23 18:30:00,23.52,21.47701695,279.22,24.72,0
2021-08-23 18:45:00,23.33,21.0918946,293.55,98.93625,0
2021-08-23 19:00:00,22.19,20.70677226,247.88,329.1475,0
2021-08-23 19:15:00,24.44,20.40732509,254.65,333.465,0
2021-08-23 19:30:00,31.78,20.10787791,263.64,300.08,0
2021-08-23 19:45:00,33.54,19.80843073,264.07,269.27875,0
2021-08-23 20:00:00,31.42,19.50898356,246.27,253.8675,0
2021-08-23 20:15:00,29.46,19.2386493,255.54,255.42625,0
2021-08-23 20:30:00,28.44,18.96831504,256.34,300.62375,0
2021-08-23 20:45:00,28.77,18.69798079,264.91,358.29,0
2021-08-23 21:00:00,29.63,18.42764653,251.62,321.12,0
2021-08-23 21:15:00,31.26,18.23092637,253.9,311.1125,0
2021-08-23 21:30:00,29.23,18.03420621,259.27,349.04125,0
2021-08-23 21:45:00,29.15,17.83748605,261.43,270.04875,0
2021-08-23 22:00:00,30.05,17.64076589,249.47,336.5825,0
2021-08-23 22:15:00,26.81,17.44238214,253.43,258.7075,0
2021-08-23 22:30:00,28.63,17.24399838,256.91,326.62875,0
2021-08-23 22:45:00,26.17,17.04561463,259.88,300.9375,0
2021-08-23 23:00:00,27.99,16.84723088,251.64,342.80875,0
2021-08-23 23:15:00,26.69,16.66756257,257.31,374.825,0
2021-08-23 23:30:00,27.62,16.48789426,258.87,339.9075,0
2021-08-23 23:45:00,28.72,16.30822596,260.33,327.515,0
