Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-08-24 00:00:00,27.03,16.12855765,281.23,254.21875,0
2021-08-24 00:15:00,26.34,16.01293777,308.67,318.35625,0
2021-08-24 00:30:00,23.83,15.89731789,334.26,373.3,0
2021-08-24 00:45:00,24.87,15.78169801,354.51,345.05,0
2021-08-24 01:00:00,25.29,15.66607812,273.34,318.72375,0
2021-08-24 01:15:00,23.77,15.62324054,295.27,347.3875,0
2021-08-24 01:30:00,22.67,15.58040296,317.25,337.90625,0
2021-08-24 01:45:00,25.49,15.53756538,329.65,272.43375,0
2021-08-24 02:00:00,24.44,15.49472779,267.22,334.71,0
2021-08-24 02:15:00,22.15,15.4202819,285.97,309.275,0
2021-08-24 02:30:00,23.24,15.345836,301.73,300.14375,0
2021-08-24 02:45:00,24.22,15.27139011,316.46,374.86375,0
2021-08-24 03:00:00,23.28,15.19694421,262.55,303.52625,0
2021-08-24 03:15:00,24.65,15.14745225,275.09,348.54625,0
2021-08-24 03:30:00,22.43,15.09796029,289.28,359.97625,0
2021-08-24 03:45:00,25.12,15.04846832,307.46,267.485,0
2021-08-24 04:00:00,24.9,14.99897636,258.32,318.30375,0
2021-08-24 04:15:00,21.93,14.96196136,271.91,350.83125,0
2021-08-24 04:30:00,22.7,14.92494636,286.59,329.71375,0
2021-08-24 04:45:00,25.07,14.88793136,297.56,302.91625,0
2021-08-24 05:00:00,23.91,14.85091636,256.47,319.59125,0
2021-08-24 05:15:00,22.79,14.97194293,265.98,274.84125,0
2021-08-24 05:30:00,23.05,15.0929695,284.27,309.8825,0
2021-08-24 05:45:00,23.08,15.46154827,351.1,258.79625,0
2021-08-24 06:00:00,21.87,15.58454411,267.08,257.9,0
2021-08-24 06:15:00,21.8,16.00044754,287.53,289.34125,0
2021-08-24 06:30:00,21.92,16.41635097,310.35,352.44875,0
2021-08-24 06:45:00,25.43,16.83225441,331.46,275.365,0
2021-08-24 07:00:00,27.31,17.24815784,266.52,302.33,0
2021-08-24 07:15:00,24.96,17.65729862,278.26,347.435,0
2021-08-24 07:30:00,25.78,18.06643939,294.72,338.7325,0
2021-08-24 07:45:00,29.99,18.47558017,314.17,276.4325,0
2021-08-24 08:00:00,29.87,18.88472094,277.03,1060.27375,0
2021-08-24 08:15:00,27.81,19.27991374,309.3,1041.41,0
2021-08-24 08:30:00,52.39,19.67510653,334.01,1006.3525,0
2021-08-24 08:45:00,57.3,20.07029933,364.53,1023.9375,0
2021-08-24 09:00:00,53.25,20.46549212,272.15,1109.8125,0
2021-08-24 09:15:00,52.13,20.73092643,301.28,1061.72875,0
2021-08-24 09:30:00,52.63,20.99636073,323.48,1029.79125,0
2021-08-24 09:45:00,62.42,21.26179504,350.81,1068.5175,0
2021-08-24 10:00:00,57.99,21.52722934,265.24,1008.195,0
2021-08-24 10:15:00,57.48,21.81126096,294.24,1044.6325,0
2021-08-24 10:30:00,53.5,22.09529257,317.95,1011.89375,0
2021-08-24 10:45:00,66.11,22.37932418,332.56,1084.60375,0
2021-08-24 11:00:00,61.27,22.6633558,267.11,1030.66375,0
2021-08-24 11:15:00,61.6,22.87342084,289.87,1060.35125,0
2021-08-24 11:30:00,58.6,23.08348589,307.11,1053.0925,0
2021-08-24 11:45:00,69.26,23.29355094,324.42,1098.39375,0
2021-08-24 12:00:00,65.94,23.50361599,265.45,1083.6125,0
2021-08-24 12:15:00,65.77,23.66000244,286.99,1114.45125,0
2021-08-24 12:30:00,63.42,23.81638889,304.72,1033.14,0
2021-08-24 12:45:00,74.11,23.97277535,315.02,1099.67375,0
2021-08-24 13:00:00,67.39,24.1291618,263.24,1116.73,0
2021-08-24 13:15:00,67.57,24.08604986,282.54,1119.17875,0
2021-08-24 13:30:00,66.73,24.04293792,296.88,1062.47125,0
2021-08-24 13:45:00,75.08,23.99982598,310.43,1071.69875,0
2021-08-24 14:00:00,69.06,23.95671403,261.66,1062.14375,0
2021-08-24 14:15:00,67.17,23.92332341,275.09,1034.49125,0
2021-08-24 14:30:00,64.83,23.88993279,292.73,1017.5325,0
2021-08-24 14:45:00,71.09,23.85654217,307.82,1033.6,0
2021-08-24 15:00:00,67.96,23.82315155,258.69,1004.37375,0
2021-08-24 15:15:00,65.84,23.78722493,273.27,1016.05625,0
2021-08-24 15:30:00,62.57,23.75129831,289.49,1058.535,0
2021-08-24 15:45:00,70.37,23.7153717,300.47,1076.675,0
2021-08-24 16:00:00,69.62,23.67944508,259.23,1058.6325,0
2021-08-24 16:15:00,67.55,23.57208789,271.27,1077.36875,0
2021-08-24 16:30:00,64.96,23.46473071,286.3,1017.1925,0
2021-08-24 16:45:00,72.05,23.35737352,294.83,1109.735,0
2021-08-24 17:00:00,66.98,23.25001633,254.09,1070.88,0
2021-08-24 17:15:00,67.74,22.93301676,272.01,1060.98375,0
2021-08-24 17:30:00,64.13,22.61601719,285.96,1081.43875,0
2021-08-24 17:45:00,69.28,22.29901763,292.77,1118.03625,0
2021-08-24 18:00:00,66.1,21.98201806,256.18,1111.38625,0
2021-08-24 18:15:00,64.19,21.53483733,271.09,1036.48625,0
2021-08-24 18:30:00,61.7,21.08765661,278.37,1057.905,0
2021-08-24 18:45:00,63.01,20.64047589,294.85,1020.97125,0
2021-08-24 19:00:00,60.2,20.19329516,251.44,359.7475,0
2021-08-24 19:15:00,56.73,19.83698765,255.39,336.1925,0
2021-08-24 19:30:00,31.86,19.48068013,257.2,330.395,0
2021-08-24 19:45:00,32.4,19.12437262,266.13,261.655,0
2021-08-24 20:00:00,31.39,18.7680651,249.75,352.105,0
2021-08-24 20:15:00,28.31,18.55504139,252.86,252.02875,0
2021-08-24 20:30:00,30.78,18.34201768,262.5,259.46875,0
2021-08-24 20:45:00,27.57,18.12899397,265.94,367.57125,0
2021-08-24 21:00:00,27.4,17.91597026,252.07,316.0275,0
2021-08-24 21:15:00,30.39,17.72238919,256.14,268.6225,0
2021-08-24 21:30:00,28.23,17.52880812,256.52,343.0925,0
2021-08-24 21:45:00,26.84,17.33522705,264.32,301.96375,0
2021-08-24 22:00:00,28.88,17.14164598,245.43,309.3625,0
2021-08-24 22:15:00,27.21,16.96666222,251.89,269.32375,0
2021-08-24 22:30:00,26.88,16.79167846,259.26,278.205,0
2021-08-24 22:45:00,25.97,16.6166947,262.7,286.04125,0
2021-08-24 23:00:00,25.78,16.44171094,252.5,265.58625,0
2021-08-24 23:15:00,25.46,16.25066586,251.07,298.0275,0
2021-08-24 23:30:00,24.45,16.05962079,259.9,352.925,0
2021-08-24 23:45:00,25.51,15.86857572,260.5,259.86875,0
2021-08-25 00:00:00,26.95,15.67753065,138.74,355.32,0
2021-08-25 00:15:00,23.53,15.56256547,157.33,289.16625,0
2021-08-25 00:30:00,26.16,15.44760029,169.92,335.69875,0
2021-08-25 00:45:00,31.49,15.33263512,179.26,282.72,0
2021-08-25 01:00:00,31.61,15.21766994,136.65,348.31625,0
2021-08-25 01:15:00,27.89,15.15934202,147.98,312.765,0
2021-08-25 01:30:00,29.86,15.1010141,157.9,273.84,0
2021-08-25 01:45:00,32.34,15.04268618,168.1,360.06875,0
2021-08-25 02:00:00,28.93,14.98435826,131.23,334.88125,0
2021-08-25 02:15:00,32.03,14.90870103,141.73,336.15375,0
2021-08-25 02:30:00,29.72,14.8330438,149.65,309.6375,0
2021-08-25 02:45:00,33.77,14.75738657,156.75,316.02625,0
2021-08-25 03:00:00,30.85,14.68172934,132.46,374.28,0
2021-08-25 03:15:00,30.17,14.61790676,138.41,366.88875,0
2021-08-25 03:30:00,32.04,14.55408418,147.08,257.53875,0
2021-08-25 03:45:00,34.66,14.4902616,154.28,310.08375,0
2021-08-25 04:00:00,27.95,14.42643902,129.05,251.485,0
2021-08-25 04:15:00,29.64,14.39600706,134.5,272.65,0
2021-08-25 04:30:00,26.12,14.3655751,142.46,341.655,0
2021-08-25 04:45:00,29.55,14.33514314,150.65,261.175,0
2021-08-25 05:00:00,32.52,14.30471118,129.07,293.7025,0
2021-08-25 05:15:00,27.6,14.48349894,135.02,272.26625,0
2021-08-25 05:30:00,28.73,14.66228669,141.28,352.38875,0
2021-08-25 05:45:00,32.43,14.79488601,175.7,327.26625,0
2021-08-25 06:00:00,28.32,14.97311735,133.09,352.4175,0
2021-08-25 06:15:00,30.06,15.41890635,147.4,254.0975,0
2021-08-25 06:30:00,31.21,15.86469536,155.76,324.51,0
2021-08-25 06:45:00,31.31,16.31048437,162.85,253.36625,0
2021-08-25 07:00:00,34.64,16.75627338,131.12,329.7,0
2021-08-25 07:15:00,33.78280104,17.19405672,142.06,254.325,1
2021-08-25 07:30:00,86.40658506,17.63184006,149.07,350.635,1
2021-08-25 07:45:00,53.52594509,18.06962341,155.28,327.63375,1
2021-08-25 08:00:00,94.75963651,18.50740675,138.18,1009.44625,1
2021-08-25 08:15:00,53.5029374,18.89673477,155.2,1046.52625,1
2021-08-25 08:30:00,198.3267455,19.28606279,166.34,1043.50125,1
2021-08-25 08:45:00,148.2314461,19.67539081,183.21,1091.635,1
2021-08-25 09:00:00,132.4006537,20.06471882,135.46,1001.6225,1
2021-08-25 09:15:00,193.8293432,20.41991744,147.6,1054.87125,1
2021-08-25 09:30:00,126.2715576,20.77511605,163.57,1073.1025,1
2021-08-25 09:45:00,102.97,21.13031466,173.71,1033.8475,0
2021-08-25 10:00:00,99.14,21.48551328,135.27,1101.8825,0
2021-08-25 10:15:00,90.01,21.71009318,147.76,1111.1775,0
2021-08-25 10:30:00,91.24,21.93467309,157.43,1103.8075,0
2021-08-25 10:45:00,112.88,22.15925299,168.83,1070.36625,0
2021-08-25 11:00:00,105.7,22.3838329,132.57,1045.11125,0
2021-08-25 11:15:00,98.92,22.52414267,141.77,1108.4725,0
2021-08-25 11:30:00,92.66,22.66445245,152.75,1106.0475,0
2021-08-25 11:45:00,117.96,22.80476222,163.46,1042.7775,0
2021-08-25 12:00:00,112.3,22.94507199,131.37,1049.4225,0
2021-08-25 12:15:00,102.09,23.19577564,142.8,1105.05375,0
2021-08-25 12:30:00,98.39,23.44647929,152.56,1067.60875,0
2021-08-25 12:45:00,123.05,23.69718293,161.02,1080.42625,0
2021-08-25 13:00:00,113.16,23.94788658,130.75,1003.01125,0
2021-08-25 13:15:00,108.78,23.97358897,138.5,1035.96125,0
2021-08-25 13:30:00,98.73,23.99929136,149.77,1084.55375,0
2021-08-25 13:45:00,119.17,24.02499375,155.88,1078.72625,0
2021-08-25 14:00:00,118.21,24.05069614,130.24,1016.4075,0
2021-08-25 14:15:00,110.57,24.0212016,139.83,1013.5625,0
2021-08-25 14:30:00,102.26,23.99170705,145.25,1105.02375,0
2021-08-25 14:45:00,117.25,23.9622125,153.53,1064.8225,0
2021-08-25 15:00:00,118.57,23.93271796,129.07,1105.1525,0
2021-08-25 15:15:00,111.63,23.92218419,138.03,1085.07625,0
2021-08-25 15:30:00,110.01,23.91165042,144.84,1091.62625,0
2021-08-25 15:45:00,124.39,23.90111666,151.68,1007.5275,0
2021-08-25 16:00:00,118.39,23.89058289,128.8,1119.42,0
2021-08-25 16:15:00,106.74,23.81094761,135.22,1020.62125,0
2021-08-25 16:30:00,111.43,23.73131234,141.65,1021.62125,0
2021-08-25 16:45:00,117.49,23.65167706,149.53,1051.68625,0
2021-08-25 17:00:00,112.74,23.57204179,129.17,1028.67,0
2021-08-25 17:15:00,110.28,23.34956863,134.14,1097.1775,0
2021-08-25 17:30:00,102.98,23.12709548,140.46,1067.2525,0
2021-08-25 17:45:00,120.48,22.90462233,148.71,1060.78375,0
2021-08-25 18:00:00,113.23,22.68214917,128.9,1048.87125,0
2021-08-25 18:15:00,106.78,22.25279284,134.61,1094.0375,0
2021-08-25 18:30:00,99.37,21.82343651,139.19,1002.815,0
2021-08-25 18:45:00,112.75,21.39408018,145.94,1078.475,0
2021-08-25 19:00:00,99.63,20.96472385,124.38,316.6475,0
2021-08-25 19:15:00,101.23,20.6790481,126.07,346.59375,0
2021-08-25 19:30:00,42.89,20.39337234,131.32,314.08125,0
2021-08-25 19:45:00,48.5,20.10769659,133.31,337.6125,0
2021-08-25 20:00:00,44.91,19.82202084,126.77,303.125,0
2021-08-25 20:15:00,45.12,19.6096601,127.89,269.4775,0
2021-08-25 20:30:00,41.75,19.39729936,130.07,268.2175,0
2021-08-25 20:45:00,39.87,19.18493863,131.77,252.545,0
2021-08-25 21:00:00,39.16,18.97257789,123.84,281.60125,0
2021-08-25 21:15:00,37.33,18.83100407,125.28,276.20625,0
2021-08-25 21:30:00,38.86,18.68943024,131.42,354.00875,0
2021-08-25 21:45:00,39.42,18.54785642,133.07,364.9625,0
2021-08-25 22:00:00,44.6,18.40628259,126,369.475,0
2021-08-25 22:15:00,43.86,18.27439983,126.22,285.25125,0
2021-08-25 22:30:00,43.51,18.14251707,128.64,366.03,0
2021-08-25 22:45:00,38.6,18.01063431,133.44,359.6125,0
2021-08-25 23:00:00,43.98,17.87875156,125.46,318.34125,0
2021-08-25 23:15:00,42.82,17.79237467,127.72,262.9775,0
2021-08-25 23:30:00,38.94,17.70599778,129.24,348.83375,0
2021-08-25 23:45:00,36.22,17.61962089,132.8,266.67625,0
2021-08-26 00:00:00,41.62,17.53324401,280.32,280.4,0
2021-08-26 00:15:00,35.59,17.4624571,310.27,364.1275,0
2021-08-26 00:30:00,35.87,17.39167018,335.12,256.9925,0
2021-08-26 00:45:00,28.69,17.32088327,361.47,321.42375,0
2021-08-26 01:00:00,24.52,17.25009636,272.77,252.6675,0
2021-08-26 01:15:00,25.51,17.12495521,292.15,321.3,0
2021-08-26 01:30:00,23.13,16.99981406,315.09,275.62125,0
2021-08-26 01:45:00,27,16.87467291,335.04,278.86625,0
2021-08-26 02:00:00,24.82,16.74953176,266.08,261.92875,0
2021-08-26 02:15:00,24.13,16.60037363,281.53,287.485,0
2021-08-26 02:30:00,23.1,16.45121549,301.46,340.08875,0
2021-08-26 02:45:00,25.33,16.30205736,317.87,310.29,0
2021-08-26 03:00:00,26.13,16.15289922,263.08,317.9025,0
2021-08-26 03:15:00,24.52,16.12129792,276.82,254.9225,0
2021-08-26 03:30:00,24.2,16.08969662,290.12,296.24875,0
2021-08-26 03:45:00,23.91,16.05809532,306.3,309.93625,0
2021-08-26 04:00:00,24.67,16.02649402,258.7,315.76375,0
2021-08-26 04:15:00,24.59,15.98014544,276.55,342.2325,0
2021-08-26 04:30:00,24.22,15.93379687,286,286.24625,0
2021-08-26 04:45:00,26.47,15.8874483,293.65,351.1225,0
2021-08-26 05:00:00,24.13,15.84109972,256.49,345.175,0
2021-08-26 05:15:00,25.67,15.97129708,270.6,293.73125,0
2021-08-26 05:30:00,25.4,16.10149444,277.67,281.13625,0
2021-08-26 05:45:00,26.13,16.14483298,348.21,290.2575,0
2021-08-26 06:00:00,26.1,16.27433363,270.51,345.255,0
2021-08-26 06:15:00,23.62,16.67918031,288.37,349.25375,0
2021-08-26 06:30:00,25.03,17.08402699,308.78,338.015,0
2021-08-26 06:45:00,28.27,17.48887367,329.79,259.8,0
2021-08-26 07:00:00,27.88,17.89372035,261.32,305.3025,0
2021-08-26 07:15:00,25.48,18.30317708,280.5,373.7425,0
2021-08-26 07:30:00,26.85,18.71263382,296.49,251.7625,0
2021-08-26 07:45:00,32.29,19.12209056,314.47,301.09375,0
2021-08-26 08:00:00,27.77,19.53154729,279.75,1028.17125,0
2021-08-26 08:15:00,29.57,19.95860606,305.34,1114.81375,0
2021-08-26 08:30:00,53.17,20.38566482,335.97,1102.99,0
2021-08-26 08:45:00,61.75,20.81272359,364.38,1124.95625,0
2021-08-26 09:00:00,59.05,21.23978235,273.88,1080.1625,0
2021-08-26 09:15:00,57.23,21.56164804,296.85,1065.5125,0
2021-08-26 09:30:00,53.91,21.88351372,321.89,1005.315,0
2021-08-26 09:45:00,65.01,22.2053794,348.51,1055.3825,0
2021-08-26 10:00:00,60.27,22.52724509,270.35,1062.49875,0
2021-08-26 10:15:00,59.74,22.75397599,293.19,1025.92375,0
2021-08-26 10:30:00,57.74,22.9807069,317.29,1051.43,0
2021-08-26 10:45:00,66.95,23.2074378,337.98,1074.7725,0
2021-08-26 11:00:00,65.18,23.43416871,266.41,1017.08,0
2021-08-26 11:15:00,63.33,23.57498494,283.88,1015.2175,0
2021-08-26 11:30:00,59.24,23.71580118,306.46,1004.50625,0
2021-08-26 11:45:00,69.15,23.85661741,329.85,1106.7525,0
2021-08-26 12:00:00,66.29,23.99743365,264.68,1006.525,0
2021-08-26 12:15:00,67.49,24.09382572,283.47,1085.30875,0
2021-08-26 12:30:00,61,24.19021778,301.27,1027.0525,0
2021-08-26 12:45:00,73.98,24.28660985,322.03,1037.3,0
2021-08-26 13:00:00,68.44,24.38300192,265.23,1067.3775,0
2021-08-26 13:15:00,66.47,24.45885828,279.36,1042.7725,0
2021-08-26 13:30:00,65.13,24.53471465,295.26,1120.86375,0
2021-08-26 13:45:00,72.89,24.61057101,310.2,1006.41,0
2021-08-26 14:00:00,74.12,24.68642738,259.34,1075.19625,0
2021-08-26 14:15:00,66.77,24.70780127,277.15,1096.95125,0
2021-08-26 14:30:00,67.59,24.72917517,290.44,1042.60375,0
2021-08-26 14:45:00,77.08,24.75054906,305.02,1068.925,0
2021-08-26 15:00:00,71.35,24.77192295,255.8,1055.5,0
2021-08-26 15:15:00,70.19,24.67930275,274.36,1043.5375,0
2021-08-26 15:30:00,67.28,24.58668255,292.17,1113.445,0
2021-08-26 15:45:00,74.59,24.49406234,305.51,1087.5275,0
2021-08-26 16:00:00,74.06,24.40144214,255.62,1008.6475,0
2021-08-26 16:15:00,69.59,24.25601585,269.49,1024.1125,0
2021-08-26 16:30:00,64.13,24.11058956,281.55,1095.87625,0
2021-08-26 16:45:00,72.18,23.96516326,301.6,1026.9325,0
2021-08-26 17:00:00,40.1586003,23.81973697,257.37,1084.53125,1
2021-08-26 17:15:00,66.87,23.58169048,270.8,1046.77,0
2021-08-26 17:30:00,65.66,23.34364398,286.5,1119.60375,0
2021-08-26 17:45:00,70.43,23.10559749,292.34,1113.0275,0
2021-08-26 18:00:00,70.46,22.86755099,253.08,1115.70625,0
2021-08-26 18:15:00,66.65,22.48868826,269.48,1014.28875,0
2021-08-26 18:30:00,64.81,22.10982553,281.13,1064.0075,0
2021-08-26 18:45:00,65.77,21.7309628,288.17,1028.465,0
2021-08-26 19:00:00,64,21.35210006,248.74,296.095,0
2021-08-26 19:15:00,59.98,21.04616003,258.33,262.6725,0
2021-08-26 19:30:00,31.82,20.74021999,259.44,257.79125,0
2021-08-26 19:45:00,31.63,20.43427995,268.54,331.535,0
2021-08-26 20:00:00,30.57,20.12833991,246.96,329.455,0
2021-08-26 20:15:00,32.98,19.93471759,253.14,314.41,0
2021-08-26 20:30:00,32.12,19.74109526,263.79,310.33,0
2021-08-26 20:45:00,32.26,19.54747294,264.49,349.7425,0
2021-08-26 21:00:00,31.48,19.35385061,245.55,349.55125,0
2021-08-26 21:15:00,32.16,19.18788862,253.1,313.27625,0
2021-08-26 21:30:00,31.83,19.02192663,259.35,300.0175,0
2021-08-26 21:45:00,31.11,18.85596463,261.56,310.595,0
2021-08-26 22:00:00,29.99,18.69000264,248.7,306.53625,0
2021-08-26 22:15:00,29.87,18.57558945,252.43,250.2225,0
2021-08-26 22:30:00,29.43,18.46117625,261.8,260.70875,0
2021-08-26 22:45:00,27.76,18.34676306,259.36,287.9725,0
2021-08-26 23:00:00,27.81,18.23234987,247.05,321.5925,0
2021-08-26 23:15:00,28.26,18.12422312,252.93,322.3175,0
2021-08-26 23:30:00,29.34,18.01609636,257.73,326.215,0
2021-08-26 23:45:00,29.73,17.90796961,258.74,297.13625,0
2021-08-27 00:00:00,29.45,17.79984286,241.86,272.7775,0
2021-08-27 00:15:00,28.04,17.67076131,269.05,325.97875,0
2021-08-27 00:30:00,26.97,17.54167976,294.71,368.61875,0
2021-08-27 00:45:00,29.32,17.41259821,312.62,348.8825,0
2021-08-27 01:00:00,29.3,17.28351666,236.97,320.045,0
2021-08-27 01:15:00,27.51,17.16658889,258.43,251.88875,0
2021-08-27 01:30:00,25.93,17.04966112,274.09,323.94125,0
2021-08-27 01:45:00,26.11,16.93273335,294.23,325.36,0
2021-08-27 02:00:00,27.52,16.81580559,230.2,276.47125,0
2021-08-27 02:15:00,26.81,16.72947182,251.56,346.90625,0
2021-08-27 02:30:00,24.6,16.64313806,260.18,270.99875,0
2021-08-27 02:45:00,29.17,16.55680429,279.25,338.5725,0
2021-08-27 03:00:00,25.46,16.47047053,228.95,252.8575,0
2021-08-27 03:15:00,27.18,16.40425337,241.73,257.8175,0
2021-08-27 03:30:00,23.84,16.33803621,253.6,334.88125,0
2021-08-27 03:45:00,25.53,16.27181905,268.6,361.45875,0
2021-08-27 04:00:00,27.52,16.20560189,229.61,266.935,0
2021-08-27 04:15:00,27.76,16.18255162,235.26,374.43875,0
2021-08-27 04:30:00,24.25,16.15950134,252.18,299.93,0
2021-08-27 04:45:00,29.34,16.13645106,262.27,291.2225,0
2021-08-27 05:00:00,26.43,16.11340079,222.76,364.73625,0
2021-08-27 05:15:00,25.48,16.21146924,234.33,372.97375,0
2021-08-27 05:30:00,27.52,16.30953769,246.05,251.9925,0
2021-08-27 05:45:00,24.84,16.12328062,309.77,260.75,0
2021-08-27 06:00:00,24.12,16.21964965,235.62,263.615,0
2021-08-27 06:15:00,23.69,16.53593777,255.09,368.4775,0
2021-08-27 06:30:00,23.64,16.85222588,269.03,272.92625,0
2021-08-27 06:45:00,30.19,17.16851399,286.38,301.2575,0
2021-08-27 07:00:00,26.45,17.4848021,231.49,302.11,0
2021-08-27 07:15:00,27.35,17.79161804,246.71,262.0725,0
2021-08-27 07:30:00,67.97366559,18.09843398,261.86,297.06625,1
2021-08-27 07:45:00,73.82150858,18.40524992,272.52,325.45625,1
2021-08-27 08:00:00,33.2663152,18.71206586,245.01,1082.34125,1
2021-08-27 08:15:00,31.44497394,18.95587128,269.14,1085.1,1
2021-08-27 08:30:00,132.4889023,19.19967669,297.34,1017.1125,1
2021-08-27 08:45:00,132.0507866,19.44348211,319.61,1062.44875,1
2021-08-27 09:00:00,151.2150504,19.68728753,240.78,1073.72375,1
2021-08-27 09:15:00,61.09654512,20.01922531,263.31,1008.87,1
2021-08-27 09:30:00,135.4507981,20.3511631,286.65,1048.055,1
2021-08-27 09:45:00,132.4175731,20.68310088,305.06,1048.47875,1
2021-08-27 10:00:00,119.4085237,21.01503866,236.55,1071.46375,1
2021-08-27 10:15:00,127.3387144,21.25637308,256.65,1022.67625,1
2021-08-27 10:30:00,58.96,21.49770749,274.9,1058.7175,0
2021-08-27 10:45:00,68.44,21.73904191,296.03,1033.7,0
2021-08-27 11:00:00,67.03,21.98037633,235.86,1072.955,0
2021-08-27 11:15:00,63.6,22.1718789,249.59,1056.9925,0
2021-08-27 11:30:00,62.65,22.36338146,268.52,1095.5475,0
2021-08-27 11:45:00,72.87,22.55488403,283.25,1055.39875,0
2021-08-27 12:00:00,72.43,22.7463866,229.16,1054.36375,0
2021-08-27 12:15:00,67.7,22.89299931,248.75,1107.27625,0
2021-08-27 12:30:00,65.76,23.03961203,261.54,1031.86125,0
2021-08-27 12:45:00,79.02,23.18622475,281.16,1030.01375,0
2021-08-27 13:00:00,71.57,23.33283747,226.9,1085.645,0
2021-08-27 13:15:00,69.31,23.37196165,242.63,1123.42625,0
2021-08-27 13:30:00,68.56,23.41108583,260.53,1037.5225,0
2021-08-27 13:45:00,81.45,23.45021001,269.81,1077.2125,0
2021-08-27 14:00:00,73.68,23.48933419,229.86,1050.335,0
2021-08-27 14:15:00,72.04,23.48603952,244.56,1062.56375,0
2021-08-27 14:30:00,69.22,23.48274485,254.51,1008.6825,0
2021-08-27 14:45:00,77.77,23.47945019,266.06,1044.9625,0
2021-08-27 15:00:00,71.92,23.47615552,225.51,1087.22375,0
2021-08-27 15:15:00,71.63,23.44197334,239.79,1104.04125,0
2021-08-27 15:30:00,71.31,23.40779116,255.25,1113.26,0
2021-08-27 15:45:00,80.65,23.37360898,266.93,1059.60375,0
2021-08-27 16:00:00,77.58,23.3394268,225.37,1075.21125,0
2021-08-27 16:15:00,71.56,23.21875959,236.55,1023.68,0
2021-08-27 16:30:00,69.8,23.09809239,251.49,1046.155,0
2021-08-27 16:45:00,75.33,22.97742518,261.38,1075.04625,0
2021-08-27 17:00:00,73.59,22.85675797,227.88,1095.6575,0
2021-08-27 17:15:00,71.14,22.56971004,234.43,1024.82125,0
2021-08-27 17:30:00,69.38,22.2826621,249.13,1017.86,0
2021-08-27 17:45:00,71.84,21.99561417,255.53,1055.965,0
2021-08-27 18:00:00,69.23,21.70856624,227.26,1011.57375,0
2021-08-27 18:15:00,67.15,21.39310179,236,1010.6,0
2021-08-27 18:30:00,63.24,21.07763735,242.35,1033.91875,0
2021-08-27 18:45:00,67.36,20.76217291,258.51,1117.065,0
2021-08-27 19:00:00,65.67,20.44670846,216.13,352.60875,0
2021-08-27 19:15:00,66.96,20.13783335,226.31,335.7075,0
2021-08-27 19:30:00,33.78,19.82895825,231.83,357.385,0
2021-08-27 19:45:00,35.09,19.52008314,235.11,362.3925,0
2021-08-27 20:00:00,34.8,19.21120803,215.1,356.3325,0
2021-08-27 20:15:00,34.19,19.04523914,223.76,271.4125,0
2021-08-27 20:30:00,33.41,18.87927025,229.98,273.56125,0
2021-08-27 20:45:00,30.75,18.71330136,231.71,372.4125,0
2021-08-27 21:00:00,30.13,18.54733247,215.97,321.53125,0
2021-08-27 21:15:00,33.55,18.4592001,224.74,309.74375,0
2021-08-27 21:30:00,31.26,18.37106774,227.11,327.93875,0
2021-08-27 21:45:00,31.53,18.28293537,230.76,359.62625,0
2021-08-27 22:00:00,31.59,18.19480301,220.73,344.10125,0
2021-08-27 22:15:00,32.59,18.12355582,219.5,311.53375,0
2021-08-27 22:30:00,31.61,18.05230863,229.22,346.6025,0
2021-08-27 22:45:00,30.79,17.98106144,233,328.51375,0
2021-08-27 23:00:00,32.17,17.90981424,217.1,306.75875,0
2021-08-27 23:15:00,30.67,17.75825952,219.13,319.34125,0
2021-08-27 23:30:00,29.41,17.60670481,228.24,302.96125,0
2021-08-27 23:45:00,30.52,17.45515009,228.24,267.68625,0
2021-08-28 00:00:00,29.49,17.30359537,66.36,129.59625,0
2021-08-28 00:15:00,27.44,17.195695,68.56,154.1275,0
2021-08-28 00:30:00,22.09,17.08779462,72.76,184.84875,0
2021-08-28 00:45:00,36.86,16.97989425,76.07,178.89375,0
2021-08-28 01:00:00,39.76,16.87199388,63.37,166.2025,0
2021-08-28 01:15:00,37.52,16.76450534,68.04,139.0275,0
2021-08-28 01:30:00,35.01,16.65701681,68.98,222.2775,0
2021-08-28 01:45:00,34.85,16.54952827,71.98,162.94375,0
2021-08-28 02:00:00,43.47,16.44203973,64.61,204.0375,0
2021-08-28 02:15:00,35.86,16.38520671,66.37,236.33875,0
2021-08-28 02:30:00,39.56,16.32837369,68.75,166.8225,0
2021-08-28 02:45:00,46.11,16.27154067,69.69,196.93625,0
2021-08-28 03:00:00,36.7,16.21470765,63.57,171.965,0
2021-08-28 03:15:00,39.42,16.17475981,66.11,154.51875,0
2021-08-28 03:30:00,36.11,16.13481196,66.11,227.71125,0
2021-08-28 03:45:00,35.74,16.09486411,69.66,211.41625,0
2021-08-28 04:00:00,43.78,16.05491626,62.49,228.68625,0
2021-08-28 04:15:00,41.7,16.01867492,63.8,126.5325,0
2021-08-28 04:30:00,42.27,15.98243357,66.93,171.25125,0
2021-08-28 04:45:00,32.16,15.94619223,67.18,171.44,0
2021-08-28 05:00:00,37.32,15.90995088,62.86,174.14625,0
2021-08-28 05:15:00,36.46,16.03061809,64.95,144.6275,0
2021-08-28 05:30:00,36.96,16.1512853,66.51,189.30125,0
2021-08-28 05:45:00,34.25,16.53062701,74.98,200.11875,0
2021-08-28 06:00:00,36.83,16.65321246,64.39,208.8,0
2021-08-28 06:15:00,40.38,16.92390456,67.77,208.21625,0
2021-08-28 06:30:00,40.8,17.19459666,69.42,230.61,0
2021-08-28 06:45:00,45.38,17.46528877,71.14,184.54875,0
2021-08-28 07:00:00,47.58,17.73598087,64.07,159.18375,0
2021-08-28 07:15:00,41.59,17.98826424,66.02,187.71375,0
2021-08-28 07:30:00,38.34,18.2405476,68.02,171.70375,0
2021-08-28 07:45:00,45.26,18.49283097,70.09,215.955,0
2021-08-28 08:00:00,42.82,18.74511434,65.23,558.7325,0
2021-08-28 08:15:00,48.93,19.04467468,69.46,509.9825,0
2021-08-28 08:30:00,96.07,19.34423503,73.01,515.78875,0
2021-08-28 08:45:00,96.07,19.64379538,75.3,571.895,0
2021-08-28 09:00:00,93.62,19.94335573,65.18,619.8875,0
2021-08-28 09:15:00,99.14,20.23915066,67.66,585.195,0
2021-08-28 09:30:00,104.71,20.53494558,71.54,507.28125,0
2021-08-28 09:45:00,113.97,20.83074051,73.45,518.68625,0
2021-08-28 10:00:00,99.96,21.12653543,63.86,541.03875,0
2021-08-28 10:15:00,98.36,21.32944991,66.59,614.69875,0
2021-08-28 10:30:00,100.59,21.5323644,70.42,577.43375,0
2021-08-28 10:45:00,126.11,21.73527888,72.87,544.15875,0
2021-08-28 11:00:00,116.83,21.93819336,64.5,523.865,0
2021-08-28 11:15:00,107.47,22.14863869,66.37,528.9125,0
2021-08-28 11:30:00,102.49,22.35908402,68.33,586.73,0
2021-08-28 11:45:00,114.85,22.56952935,70.78,563.845,0
2021-08-28 12:00:00,123.2,22.77997467,62.54,516.2,0
2021-08-28 12:15:00,117.33,22.92975485,64.94,514.90875,0
2021-08-28 12:30:00,107.06,23.07953502,67.64,539.05625,0
2021-08-28 12:45:00,118.68,23.2293152,69.3,531.4175,0
2021-08-28 13:00:00,120.22,23.37909537,64.15,537.895,0
2021-08-28 13:15:00,115.34,23.41758637,64.52,554.56,0
2021-08-28 13:30:00,114.45,23.45607736,67.8,604.06125,0
2021-08-28 13:45:00,125.01,23.49456836,68.93,540.9175,0
2021-08-28 14:00:00,133.66,23.53305935,62.54,550.91875,0
2021-08-28 14:15:00,117.28,23.50168082,64.91,588.86875,0
2021-08-28 14:30:00,117.32,23.47030229,67.14,581.8075,0
2021-08-28 14:45:00,133.85,23.43892377,69.19,522.15125,0
2021-08-28 15:00:00,128.38,23.40754524,63.23,591.59125,0
2021-08-28 15:15:00,114.09,23.31633832,64.49,528.4275,0
2021-08-28 15:30:00,122.64,23.22513139,66.69,608.88375,0
2021-08-28 15:45:00,119.93,23.13392447,67.65,538.4675,0
2021-08-28 16:00:00,273.0496252,23.04271755,62.24,508.94375,1
2021-08-28 16:15:00,151.2737543,22.77830115,64.32,566.3925,1
2021-08-28 16:30:00,129.8280819,22.51388476,65.43,501.09875,1
2021-08-28 16:45:00,262.6498367,22.24946836,67.22,575.93125,1
2021-08-28 17:00:00,108,21.98505196,63.24,613.28875,0
2021-08-28 17:15:00,117.72,21.73193183,63.64,592.30875,0
2021-08-28 17:30:00,119.81,21.47881171,66.43,622.425,0
2021-08-28 17:45:00,120.98,21.22569158,67.8,526.475,0
2021-08-28 18:00:00,123.87,20.97257145,61.62,524.0425,0
2021-08-28 18:15:00,102.48,20.54331319,64.71,548.035,0
2021-08-28 18:30:00,98.43,20.11405492,66.47,541.8675,0
2021-08-28 18:45:00,107.79,19.68479666,67.62,611.41375,0
2021-08-28 19:00:00,100.44,19.25553839,62.59,230.355,0
2021-08-28 19:15:00,106.48,18.93673255,61.77,161.31375,0
2021-08-28 19:30:00,50.76,18.6179267,62.86,128.195,0
2021-08-28 19:45:00,42.31,18.29912085,63.47,184.6025,0
2021-08-28 20:00:00,37.08,17.98031501,62.3,199.1075,0
2021-08-28 20:15:00,44.16,17.74685876,62.95,170.36,0
2021-08-28 20:30:00,45.31,17.51340251,63.87,189.1825,0
2021-08-28 20:45:00,41.23,17.27994626,62.96,235.96125,0
2021-08-28 21:00:00,42.98,17.04649001,61.8,173.71375,0
2021-08-28 21:15:00,48.29,16.86574969,63.18,137.39375,0
2021-08-28 21:30:00,39.95,16.68500937,62.33,141.395,0
2021-08-28 21:45:00,35.1,16.50426904,63.46,160.53875,0
2021-08-28 22:00:00,34.84,16.32352872,60.8,187.39625,0
2021-08-28 22:15:00,37.22,16.17333017,61.57,209.21125,0
2021-08-28 22:30:00,39.89,16.02313161,62.56,159.22625,0
2021-08-28 22:45:00,43.4,15.87293306,63.77,149.55125,0
2021-08-28 23:00:00,36.26,15.7227345,60.65,163.9125,0
2021-08-28 23:15:00,34.45,15.61270047,61.33,240.84875,0
2021-08-28 23:30:00,35.57,15.50266643,62.66,182.29125,0
2021-08-28 23:45:00,46.11,15.39263239,63.95,228.52875,0
2021-08-29 00:00:00,38.17,15.28259835,65.41,245.5025,0
2021-08-29 00:15:00,43.05,15.19766713,70.25,133.375,0
2021-08-29 00:30:00,44.25,15.11273592,73.16,188.81625,0
2021-08-29 00:45:00,30.46,15.0278047,76.01,189.17625,0
2021-08-29 01:00:00,35.14,14.94287348,65.28,222.5725,0
2021-08-29 01:15:00,34.22,14.8700753,67.84,236.7525,0
2021-08-29 01:30:00,36.58,14.79727711,70.4,173.50125,0
2021-08-29 01:45:00,41.55,14.72447893,72.28,189.94625,0
2021-08-29 02:00:00,33.5,14.65168074,63.65,143.775,0
2021-08-29 02:15:00,34.39,14.60942433,65.7,180.61375,0
2021-08-29 02:30:00,29.12,14.56716791,68.81,219.9475,0
2021-08-29 02:45:00,35.22,14.52491149,71.02,232.08875,0
2021-08-29 03:00:00,38.78,14.48265507,62.2,174.86375,0
2021-08-29 03:15:00,38.85,14.43705161,64.46,208.02125,0
2021-08-29 03:30:00,32.17,14.39144815,67.55,243.70875,0
2021-08-29 03:45:00,38.4,14.34584469,69.13,198.165,0
2021-08-29 04:00:00,41.41,14.30024123,63.36,150.60125,0
2021-08-29 04:15:00,35.34,14.31697644,65.38,230.81125,0
2021-08-29 04:30:00,29.95,14.33371166,65.5,162.3575,0
2021-08-29 04:45:00,40.49,14.35044687,67.75,227.37125,0
2021-08-29 05:00:00,32.21,14.36718209,61.94,205.9125,0
2021-08-29 05:15:00,39.67,14.57637228,64.11,195.765,0
2021-08-29 05:30:00,36.99,14.78556246,66.52,160.43625,0
2021-08-29 05:45:00,33.94,15.07917213,73.4,166.815,0
2021-08-29 06:00:00,39.17,15.28954005,64.36,169.54875,0
2021-08-29 06:15:00,33.38,15.65726316,67.61,200.25125,0
2021-08-29 06:30:00,34.09,16.02498628,68.93,135.18,0
2021-08-29 06:45:00,41.45,16.39270939,71.46,220.5325,0
2021-08-29 07:00:00,33.06,16.76043251,63.9,164.78,0
2021-08-29 07:15:00,43.99,17.08355763,66.61,190.44125,0
2021-08-29 07:30:00,37.09,17.40668274,68.42,249.27875,0
2021-08-29 07:45:00,43.74,17.72980786,68.75,179.525,0
2021-08-29 08:00:00,51.44,18.05293298,65.84,527.63,0
2021-08-29 08:15:00,42.08,18.37984472,69.44,501.3925,0
2021-08-29 08:30:00,90.07,18.70675646,73.3,584.1675,0
2021-08-29 08:45:00,91.1,19.0336682,76.14,526.205,0
2021-08-29 09:00:00,100.38,19.36057994,64.21,562.47875,0
2021-08-29 09:15:00,89.65,19.6020823,67.61,502.38125,0
2021-08-29 09:30:00,92.85,19.84358467,70.66,561.2225,0
2021-08-29 09:45:00,98.37,20.08508703,73.97,598.26375,0
2021-08-29 10:00:00,104.39,20.3265894,64.4,529.48,0
2021-08-29 10:15:00,107.15,20.5180242,66.99,502.35375,0
2021-08-29 10:30:00,94.6,20.70945901,70.52,532.9425,0
2021-08-29 10:45:00,102.18,20.90089381,72.91,603.7225,0
2021-08-29 11:00:00,104.77,21.09232861,63.45,546.5025,0
2021-08-29 11:15:00,112.25,21.3048002,66.01,617.7625,0
2021-08-29 11:30:00,101.9,21.5172718,68.65,596.29125,0
2021-08-29 11:45:00,127.26,21.72974339,70.72,524.9475,0
2021-08-29 12:00:00,120.8,21.94221499,63.42,518.0425,0
2021-08-29 12:15:00,106.19,22.04950262,66.53,548.96375,0
2021-08-29 12:30:00,103.17,22.15679026,69.02,608.08125,0
2021-08-29 12:45:00,118.5,22.2640779,70.61,525.95625,0
2021-08-29 13:00:00,124.47,22.37136553,62.91,606.915,0
2021-08-29 13:15:00,108.03,22.48790936,66.04,624.64375,0
2021-08-29 13:30:00,119.62,22.60445318,66.54,580.75625,0
2021-08-29 13:45:00,135.4,22.72099701,69.24,543.0525,0
2021-08-29 14:00:00,123.1,22.83754083,63.14,586.8,0
2021-08-29 14:15:00,115.91,22.810193,64.76,514.02375,0
2021-08-29 14:30:00,119.36,22.78284517,66.25,610.99375,0
2021-08-29 14:45:00,115.44,22.75549735,68.68,614.3775,0
2021-08-29 15:00:00,130.01,22.72814952,63.58,622.9675,0
2021-08-29 15:15:00,127.86,22.66714282,64.3,573.19875,0
2021-08-29 15:30:00,125.23,22.60613613,66.23,602.02625,0
2021-08-29 15:45:00,124.27,22.54512943,67.98,591.29625,0
2021-08-29 16:00:00,127.82,22.48412273,61.93,527.99,0
2021-08-29 16:15:00,122.13,22.31540767,64.97,562.9475,0
2021-08-29 16:30:00,108.38,22.1466926,65.18,515.32625,0
2021-08-29 16:45:00,122.12,21.97797753,68.17,577.03875,0
2021-08-29 17:00:00,108.53,21.80926246,63.02,508.815,0
2021-08-29 17:15:00,117.07,21.50633267,64.39,545.815,0
2021-08-29 17:30:00,100.74,21.20340287,65.73,501.82625,0
2021-08-29 17:45:00,111.82,20.90047307,66.45,606.85875,0
2021-08-29 18:00:00,101.27,20.59754327,62.72,590.09875,0
2021-08-29 18:15:00,113.93,20.19658203,64.74,603.06625,0
2021-08-29 18:30:00,108.21,19.79562078,65.15,549.285,0
2021-08-29 18:45:00,113.17,19.39465954,67.91,612.27375,0
2021-08-29 19:00:00,100.11,18.99369829,61.47,170.97875,0
2021-08-29 19:15:00,107.27,18.75724476,63.06,153.83875,0
2021-08-29 19:30:00,42.17,18.52079122,62.56,133.53875,0
2021-08-29 19:45:00,41.49,18.28433768,64.62,156.815,0
2021-08-29 20:00:00,37.49,18.04788415,62.11,209.04375,0
2021-08-29 20:15:00,40.61,17.92460855,61.91,200.37625,0
2021-08-29 20:30:00,46.78,17.80133295,63.24,229.0875,0
2021-08-29 20:45:00,46.37,17.67805735,62.83,249.0575,0
2021-08-29 21:00:00,50.2,17.55478176,61.05,223.1225,0
2021-08-29 21:15:00,51.77,17.35072488,61.3,221.63625,0
2021-08-29 21:30:00,47.87,17.146668,62.05,200.77125,0
2021-08-29 21:45:00,47.99,16.94261112,62.71,234.65,0
2021-08-29 22:00:00,44.42,16.73855425,62.14,246.30375,0
2021-08-29 22:15:00,48.26,16.62537631,62.84,125.8525,0
2021-08-29 22:30:00,49.11,16.51219837,62.87,175.6925,0
2021-08-29 22:45:00,33.18,16.39902043,63.84,135.13875,0
2021-08-29 23:00:00,39.23,16.28584249,60.78,130.67875,0
2021-08-29 23:15:00,33.71,16.15120703,63.13,161.1075,0
2021-08-29 23:30:00,32.6,16.01657156,62.02,187.67875,0
2021-08-29 23:45:00,37.12,15.8819361,63.27,158.325,0
2021-08-30 00:00:00,39.36,15.74730063,281.53,293.255,0
2021-08-30 00:15:00,35.76,15.61981767,311.7,314.3575,0
2021-08-30 00:30:00,51.59,15.49233472,338.7,250.835,0
2021-08-30 00:45:00,24.13,15.36485176,356.72,331.5575,0
2021-08-30 01:00:00,21.56,15.23736881,269.42,370.19625,0
2021-08-30 01:15:00,22.7,15.15574605,294.92,269.37875,0
2021-08-30 01:30:00,23.02,15.0741233,311.53,315.53625,0
2021-08-30 01:45:00,22.63,14.99250055,336.06,356.31375,0
2021-08-30 02:00:00,23.01,14.9108778,264.09,342.48375,0
2021-08-30 02:15:00,23.49,14.9308327,281.37,313.23875,0
2021-08-30 02:30:00,22.56,14.9507876,297.84,260.91375,0
2021-08-30 02:45:00,23.84,14.9707425,315.24,270.0425,0
2021-08-30 03:00:00,21.94,14.9906974,263.59,364.73375,0
2021-08-30 03:15:00,21.72,14.86682075,280.85,259.1225,0
2021-08-30 03:30:00,23.45,14.7429441,288.68,327.475,0
2021-08-30 03:45:00,21.99,14.61906745,308.88,342.11375,0
2021-08-30 04:00:00,23.12,14.4951908,260.03,321.19625,0
2021-08-30 04:15:00,23.09,14.40683628,271.79,291.3875,0
2021-08-30 04:30:00,21.9,14.31848175,288.75,343.73375,0
2021-08-30 04:45:00,22.34,14.23012723,295.63,304.955,0
2021-08-30 05:00:00,23.22,14.14177271,252.97,367.67375,0
2021-08-30 05:15:00,21.71,14.26588977,270.18,258.03375,0
2021-08-30 05:30:00,23.2,14.39000684,277.91,327.32875,0
2021-08-30 05:45:00,21.4,14.25340189,349.46,307.01625,0
2021-08-30 06:00:00,22.8,14.37528941,267.09,261.485,0
2021-08-30 06:15:00,21.25,14.70913724,291.72,257.9075,0
2021-08-30 06:30:00,20.24,15.04298507,308.88,369.75625,0
2021-08-30 06:45:00,22.38,15.37683291,326.57,366.5725,0
2021-08-30 07:00:00,25.26,15.71068074,263.64,277.8925,0
2021-08-30 07:15:00,25.19,16.13212232,279.18,280.89375,0
2021-08-30 07:30:00,23.07,16.55356389,299.95,308.82,0
2021-08-30 07:45:00,25.49,16.97500546,310.28,314.4225,0
2021-08-30 08:00:00,26.48,17.39644703,279.52,1.035,0
2021-08-30 08:15:00,26.61,17.80962505,305.9,117.035,0
2021-08-30 08:30:00,17.75,18.22280306,337.68,49.7925,0
2021-08-30 08:45:00,22.03,18.63598107,359.8,57.5725,0
2021-08-30 09:00:00,20.09,19.04915908,269.24,58.53375,0
2021-08-30 09:15:00,20.6,19.34912632,298.42,80.23125,0
2021-08-30 09:30:00,20.87,19.64909356,327.61,105.59125,0
2021-08-30 09:45:00,22.53,19.94906079,345.72,18.30375,0
2021-08-30 10:00:00,23.47,20.24902803,272.07,55.20625,0
2021-08-30 10:15:00,20.77,20.52544412,293.74,62.88375,0
2021-08-30 10:30:00,22.12,20.80186021,317.92,6.59,0
2021-08-30 10:45:00,23.16,21.0782763,338.4,10.1875,0
2021-08-30 11:00:00,21.25,21.35469239,268.9,25.38,0
2021-08-30 11:15:00,21.63,21.48443029,286.15,4.835,0
2021-08-30 11:30:00,22.28,21.61416818,305.73,118.1975,0
2021-08-30 11:45:00,21.79,21.74390608,325.45,113.22875,0
2021-08-30 12:00:00,26.23,21.87364398,260.76,118.94375,0
2021-08-30 12:15:00,25.9,21.96536949,283.29,62.42875,0
2021-08-30 12:30:00,25.99,22.05709501,299.38,43.39875,0
2021-08-30 12:45:00,24.71,22.14882053,317.1,11.55625,0
2021-08-30 13:00:00,23.85,22.24054605,260.85,63.60125,0
2021-08-30 13:15:00,22.68,22.28640881,279.58,44.0525,0
2021-08-30 13:30:00,24.52,22.33227157,296.35,34.6725,0
2021-08-30 13:45:00,24.21,22.37813433,310.33,62.29375,0
2021-08-30 14:00:00,23.77,22.42399709,260.41,68.545,0
2021-08-30 14:15:00,24.79,22.4256498,276.75,111.095,0
2021-08-30 14:30:00,24.93,22.42730251,290.22,51.6275,0
2021-08-30 14:45:00,27.22,22.42895522,307.73,105.91,0
2021-08-30 15:00:00,24.53,22.43060794,257.96,107.99625,0
2021-08-30 15:15:00,26.51,22.32152894,277.41,34.8425,0
2021-08-30 15:30:00,26.28,22.21244995,286.34,89.38875,0
2021-08-30 15:45:00,23.77,22.10337095,304.24,51.34875,0
2021-08-30 16:00:00,25.7,21.99429196,259.06,47.69375,0
2021-08-30 16:15:00,23.98,21.76084638,272.09,70.545,0
2021-08-30 16:30:00,23.54,21.5274008,288.12,121.695,0
2021-08-30 16:45:00,24.5,21.29395522,295.04,88.9025,0
2021-08-30 17:00:00,26.08,21.06050965,257.68,103.8575,0
2021-08-30 17:15:00,24.35,20.75186567,273.8,68.325,0
2021-08-30 17:30:00,24.45,20.4432217,281.71,23.91625,0
2021-08-30 17:45:00,23.22,20.13457772,295.98,58.49125,0
2021-08-30 18:00:00,21.12,19.82593375,254.61,77.81625,0
2021-08-30 18:15:00,21.94,19.41358209,267.52,89.59625,0
2021-08-30 18:30:00,22.06,19.00123043,278.49,111.645,0
2021-08-30 18:45:00,22.42,18.58887878,293.89,99.325,0
2021-08-30 19:00:00,22.53,18.17652712,252.33,367.06875,0
2021-08-30 19:15:00,21.52,17.97324354,253.68,325.90125,0
2021-08-30 19:30:00,29.15,17.76995996,264.73,257.49125,0
2021-08-30 19:45:00,29.19,17.56667637,262.55,329.88625,0
2021-08-30 20:00:00,26.47,17.36339279,248.62,277.42375,0
2021-08-30 20:15:00,28.08,17.10515653,254.1,326.8725,0
2021-08-30 20:30:00,26.1,16.84692028,262.91,272.17125,0
2021-08-30 20:45:00,27.86,16.58868402,265.45,290.1875,0
2021-08-30 21:00:00,25.44,16.33044776,251.87,272.0675,0
2021-08-30 21:15:00,25.37,16.19079359,252.71,354.64625,0
2021-08-30 21:30:00,24.47,16.05113943,262.86,340.67,0
2021-08-30 21:45:00,27.33,15.91148526,266.48,364.65875,0
2021-08-30 22:00:00,26.58,15.77183109,249.09,301.39625,0
2021-08-30 22:15:00,26.71,15.66109938,253.75,273.16875,0
2021-08-30 22:30:00,24.52,15.55036767,257.64,353.89875,0
2021-08-30 22:45:00,24.07,15.43963597,267.27,268.96375,0
2021-08-30 23:00:00,26.19,15.32890426,249.25,254.6025,0
2021-08-30 23:15:00,23.34,15.228502,249.77,374.8825,0
2021-08-30 23:30:00,22.47,15.12809975,255.02,358.1425,0
2021-08-30 23:45:00,26.47,15.02769749,260.11,261.51625,0
2021-08-31 00:00:00,25.78,14.92729523,281.59,374.62,0
2021-08-31 00:15:00,22.56,14.81780306,308.88,309.25125,0
2021-08-31 00:30:00,25.46,14.70831088,333.75,358.34875,0
2021-08-31 00:45:00,22.78,14.59881871,354.31,285.715,0
2021-08-31 01:00:00,23.04,14.48932654,269.34,294.02875,0
2021-08-31 01:15:00,20.68,14.35628322,294.81,307.9175,0
2021-08-31 01:30:00,20.31,14.2232399,312.05,257.98625,0
2021-08-31 01:45:00,22.34,14.09019658,332.55,347.125,0
2021-08-31 02:00:00,20.27,13.95715326,261.87,313.68625,0
2021-08-31 02:15:00,21.71,13.86749363,287.15,273.14,0
2021-08-31 02:30:00,20.41,13.777834,302.29,349.3625,0
2021-08-31 02:45:00,20.97,13.68817437,318.89,298.62625,0
2021-08-31 03:00:00,22.01,13.59851474,260.97,285.70875,0
2021-08-31 03:15:00,20.33,13.52910084,277.18,321.55625,0
2021-08-31 03:30:00,19.6,13.45968693,295.62,323.315,0
2021-08-31 03:45:00,21.74,13.39027303,304.49,301.0875,0
2021-08-31 04:00:00,21.2,13.32085912,259.55,251.11875,0
2021-08-31 04:15:00,20.1,13.25309793,270.37,320.49875,0
2021-08-31 04:30:00,18.73,13.18533673,288.36,362.11875,0
2021-08-31 04:45:00,21.33,13.11757554,298.73,315.21125,0
2021-08-31 05:00:00,21.89,13.04981434,259.38,316.5875,0
2021-08-31 05:15:00,20.29,13.17583364,265.8,340.92875,0
2021-08-31 05:30:00,20.21,13.30185293,282.39,320.22625,0
2021-08-31 05:45:00,20.47,13.73519158,351.23,290.85875,0
2021-08-31 06:00:00,19.43,13.86409503,267.62,362.04125,0
2021-08-31 06:15:00,20.15,14.31166474,287.4,335.45375,0
2021-08-31 06:30:00,21.79,14.75923445,308.09,371.2075,0
2021-08-31 06:45:00,24.17,15.20680415,325.12,303.8525,0
2021-08-31 07:00:00,25.21,15.65437386,265.99,270.66625,0
2021-08-31 07:15:00,23.47,16.10828308,280.39,258.61125,0
2021-08-31 07:30:00,22.87,16.5621923,300.69,348.525,0
2021-08-31 07:45:00,24.72,17.01610152,313.13,366.34,0
2021-08-31 08:00:00,27.77,17.47001074,274.79,1110.76875,0
2021-08-31 08:15:00,28.27,17.92307469,306.36,1086.81875,0
2021-08-31 08:30:00,50.39,18.37613864,334.58,1008.72375,0
2021-08-31 08:45:00,55.48,18.8292026,363.29,1020.89,0
2021-08-31 09:00:00,50.47,19.28226655,269.15,1035.19375,0
2021-08-31 09:15:00,49.21,19.70194239,298.38,1107.19,0
2021-08-31 09:30:00,48.25,20.12161823,322.82,1019.555,0
2021-08-31 09:45:00,62.27,20.54129408,350.98,1057.9125,0
2021-08-31 10:00:00,56.23,20.96096992,266.82,1040.44625,0
2021-08-31 10:15:00,55.68,21.25512338,295.63,1025.04875,0
2021-08-31 10:30:00,53.11,21.54927684,317.95,1063.24375,0
2021-08-31 10:45:00,63.42,21.84343031,337.75,1102.69125,0
2021-08-31 11:00:00,61.57,22.13758377,268.44,1027.74125,0
2021-08-31 11:15:00,60.83,22.34594247,291.03,1048.54625,0
2021-08-31 11:30:00,56.6,22.55430117,303.39,1000.25875,0
2021-08-31 11:45:00,66.96,22.76265987,328.54,1081.56625,0
2021-08-31 12:00:00,62.19,22.97101857,267.4,1013.02,0
2021-08-31 12:15:00,64.02,23.04624748,284.76,1007.08,0
2021-08-31 12:30:00,58.69,23.12147638,297.96,1099.56125,0
2021-08-31 12:45:00,66.78,23.19670528,318.16,1027.47125,0
2021-08-31 13:00:00,68.11,23.27193418,261.26,1015.615,0
2021-08-31 13:15:00,63.19,23.1599361,275.94,1028.53,0
2021-08-31 13:30:00,60,23.04793801,293.32,1080.0225,0
2021-08-31 13:45:00,68.23,22.93593993,309.42,1041.31125,0
2021-08-31 14:00:00,67.66,22.82394184,261.06,1068.21375,0
2021-08-31 14:15:00,63.27,22.75505245,279.79,1012.70375,0
2021-08-31 14:30:00,61.96,22.68616307,288.41,1078.74,0
2021-08-31 14:45:00,66.59,22.61727368,310.5,1064.3975,0
2021-08-31 15:00:00,66.13,22.54838429,261.45,1045.545,0
2021-08-31 15:15:00,64,22.44314835,277.32,1100.48875,0
2021-08-31 15:30:00,60.09,22.33791242,289.29,1076.29125,0
2021-08-31 15:45:00,69.17,22.23267648,303.02,1068.71125,0
2021-08-31 16:00:00,65.23,22.12744054,259.19,1057.3725,0
2021-08-31 16:15:00,62.55,21.86075831,273.02,1025.28625,0
2021-08-31 16:30:00,59.64,21.59407608,284.36,1055.6975,0
2021-08-31 16:45:00,63.87,21.32739385,296.45,1074.90125,0
2021-08-31 17:00:00,62.14,21.06071161,257.01,1114.80625,0
2021-08-31 17:15:00,60.29,20.69766876,270.99,1038.73125,0
2021-08-31 17:30:00,59.05,20.33462591,283.07,1010.5575,0
2021-08-31 17:45:00,60.82,19.97158306,293.26,1013.6625,0
2021-08-31 18:00:00,56.66,19.60854021,257.77,1102.62125,0
2021-08-31 18:15:00,54.14,19.21379979,270.77,1028.9025,0
2021-08-31 18:30:00,54.74,18.81905937,276.46,1031.33625,0
2021-08-31 18:45:00,55.72,18.42431895,291.31,1058.32875,0
2021-08-31 19:00:00,52.9,18.02957853,246.03,308.79875,0
2021-08-31 19:15:00,52.08,17.7172518,259.15,306.16125,0
2021-08-31 19:30:00,27.06,17.40492506,260.9,281.365,0
2021-08-31 19:45:00,28.14,17.09259833,263.45,348.1675,0
2021-08-31 20:00:00,26.32,16.78027159,250.6,323.82875,0
2021-08-31 20:15:00,27.92,16.51147619,257.79,321.9,0
2021-08-31 20:30:00,26.58,16.24268078,263.38,303.47375,0
2021-08-31 20:45:00,26.6,15.97388538,267.63,302.965,0
2021-08-31 21:00:00,25.3,15.70508997,246.56,357.40125,0
2021-08-31 21:15:00,24.71,15.50729713,254.77,276.7875,0
2021-08-31 21:30:00,25.79,15.30950428,256.06,327.06375,0
2021-08-31 21:45:00,23.86,15.11171144,264.24,329.99,0
2021-08-31 22:00:00,24.75,14.91391859,247.91,369.32125,0
2021-08-31 22:15:00,24.51,14.78755094,256.8,306.79125,0
2021-08-31 22:30:00,25.08,14.66118329,260.98,301.75125,0
2021-08-31 22:45:00,23.71,14.53481564,262,372.54875,0
2021-08-31 23:00:00,23.06,14.40844799,252.31,264.99,0
2021-08-31 23:15:00,24.65,14.27531819,251.61,277.80625,0
2021-08-31 23:30:00,21.48,14.14218839,259.59,362.2,0
2021-08-31 23:45:00,21.91,14.00905859,259.82,364.8575,0
2021-09-01 00:00:00,24.05,13.87592879,141.05,316.465,0
2021-09-01 00:15:00,23.6,13.78252662,155.17,304.56,0
2021-09-01 00:30:00,22.18,13.68912444,166.35,279.25,0
2021-09-01 00:45:00,28.41,13.59572226,181.02,314.36375,0
2021-09-01 01:00:00,25.79,13.50232009,133.4,340.90875,0
2021-09-01 01:15:00,26.21,13.41398952,148.34,310.3775,0
2021-09-01 01:30:00,26.01,13.32565896,156.9,328.78125,0
2021-09-01 01:45:00,28.78,13.23732839,167.88,335.0125,0
2021-09-01 02:00:00,27.86,13.14899783,133.02,270.04,0
2021-09-01 02:15:00,27.66980727,13.03023759,140.87,313.255,1
2021-09-01 02:30:00,23.47,12.91147736,149.78,302.85375,0
2021-09-01 02:45:00,28.04,12.79271713,158.84,265.2675,0
2021-09-01 03:00:00,26.46,12.67395689,132.46,304.82375,0
2021-09-01 03:15:00,23.88,12.58393579,140.3,295.67125,0
2021-09-01 03:30:00,24.63,12.49391469,145.02,330.48625,0
2021-09-01 03:45:00,26.38,12.40389358,154.15,295.29875,0
2021-09-01 04:00:00,26.95,12.31387248,130.22,281.075,0
2021-09-01 04:15:00,24.84,12.25639422,138.21,305.7025,0
2021-09-01 04:30:00,23.4,12.19891596,144.38,337.60375,0
2021-09-01 04:45:00,26.47,12.14143769,148.13,332.29,0
2021-09-01 05:00:00,26.92,12.08395943,130.1,279.355,0
2021-09-01 05:15:00,26.17,12.19764805,135.04,368.29,0
2021-09-01 05:30:00,23.8,12.31133668,139.08,256.735,0
2021-09-01 05:45:00,24.45,12.39183558,176.62,298.7075,0
2021-09-01 06:00:00,26.97,12.50522052,135.24,363.20375,0
2021-09-01 06:15:00,24.12,12.88879038,143.91,294.5325,0
2021-09-01 06:30:00,26.43,13.27236024,155.16,346.88375,0
2021-09-01 06:45:00,28.05,13.65593011,163,299.26125,0
2021-09-01 07:00:00,30.47,14.03949997,132.71,292.0175,0
2021-09-01 07:15:00,27.86,14.4285494,139.47,291.32875,0
2021-09-01 07:30:00,27.6,14.81759883,151.21,347.585,0
2021-09-01 07:45:00,31.41,15.20664826,155.35,253.71,0
2021-09-01 08:00:00,34.53,15.5956977,140.49,1001.44125,0
2021-09-01 08:15:00,28.9,15.95692778,154.68,1068.10375,0
2021-09-01 08:30:00,68.46,16.31815785,170.08,1068.27,0
2021-09-01 08:45:00,79.62,16.67938793,179.42,1119.0775,0
2021-09-01 09:00:00,75.42,17.04061801,136.24,1123.5175,0
2021-09-01 09:15:00,73.9,17.31459649,149.22,1119.11625,0
2021-09-01 09:30:00,72.31,17.58857496,162.77,1033.61125,0
2021-09-01 09:45:00,90.88,17.86255343,174.46,1005.48625,0
2021-09-01 10:00:00,80.59,18.1365319,133.73,1042.52875,0
2021-09-01 10:15:00,74.7,18.33927597,144.54,1094.715,0
2021-09-01 10:30:00,73.69,18.54202004,158.44,1013.40125,0
2021-09-01 10:45:00,95.21,18.74476411,168.2,1062.29625,0
2021-09-01 11:00:00,85.12,18.94750818,134.7,1113.16375,0
2021-09-01 11:15:00,82.56,18.99008022,141.8,1114.3075,0
2021-09-01 11:30:00,81.98,19.03265226,153.1,1021.55875,0
2021-09-01 11:45:00,97.94,19.0752243,163.28,1014.3225,0
2021-09-01 12:00:00,87.93,19.11779634,130.26,1017.17875,0
2021-09-01 12:15:00,82.79,19.21432107,142.26,1004.47625,0
2021-09-01 12:30:00,79.36,19.31084579,149.87,1070.44,0
2021-09-01 12:45:00,94.14,19.40737051,158.89,1038.9975,0
2021-09-01 13:00:00,92.76,19.50389524,131.36,1007.5925,0
2021-09-01 13:15:00,87.16,19.5169619,139.36,1050.2825,0
2021-09-01 13:30:00,81.46,19.53002857,148.96,1059.47875,0
2021-09-01 13:45:00,97.66,19.54309523,156.71,1011.3375,0
2021-09-01 14:00:00,93.88,19.5561619,129,1024.86625,0
2021-09-01 14:15:00,85.67,19.47649739,139.21,1123.8375,0
2021-09-01 14:30:00,82.94,19.39683288,145.03,1078.93875,0
2021-09-01 14:45:00,103.58,19.31716837,155.29,1039.24875,0
2021-09-01 15:00:00,93.92,19.23750386,131.02,1083.64375,0
2021-09-01 15:15:00,88.1,19.20462644,135.26,1124.87375,0
2021-09-01 15:30:00,86.14,19.17174903,142.54,1095.5775,0
2021-09-01 15:45:00,101.35,19.13887161,150.47,1070.43375,0
2021-09-01 16:00:00,96.53,19.10599419,128.38,1050.08125,0
2021-09-01 16:15:00,90.37,18.97195549,134.13,1018.58,0
2021-09-01 16:30:00,84.76,18.8379168,140.73,1085.8325,0
2021-09-01 16:45:00,93.11,18.7038781,150.14,1054.175,0
2021-09-01 17:00:00,93.91,18.5698394,130.66,1032.76625,0
2021-09-01 17:15:00,87.1,18.28532329,136.33,1015.87875,0
2021-09-01 17:30:00,80.3,18.00080718,140.8,1067.1175,0
2021-09-01 17:45:00,86.99,17.71629108,145.44,1054.2575,0
2021-09-01 18:00:00,86.03,17.43177497,128.19,1076.875,0
2021-09-01 18:15:00,81.13,16.98750834,135.39,1015.8625,0
2021-09-01 18:30:00,78.39,16.54324171,140.5,1077.75375,0
2021-09-01 18:45:00,80.5,16.09897508,147.23,1028.59625,0
2021-09-01 19:00:00,78.56,15.65470844,126.47,336.64375,0
2021-09-01 19:15:00,72.06,15.36766331,128.31,368.4975,0
2021-09-01 19:30:00,32.72,15.08061817,129.86,317.40375,0
2021-09-01 19:45:00,36.74,14.79357303,132.79,296.88875,0
2021-09-01 20:00:00,32.84,14.50652789,126.2,312.80125,0
2021-09-01 20:15:00,30.94,14.27427845,126.7,282.7975,0
2021-09-01 20:30:00,30.91,14.042029,129.17,264.56125,0
2021-09-01 20:45:00,29.59,13.80977956,131.97,290.39625,0
2021-09-01 21:00:00,28.07,13.57753011,123.55,363.93375,0
2021-09-01 21:15:00,28.72,13.40429142,125.93,316.325,0
