Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-09-01 21:30:00,31.71,13.23105272,129.87,307.61375,0
2021-09-01 21:45:00,30.01,13.05781403,131.58,317.4625,0
2021-09-01 22:00:00,28.85,12.88457533,124.27,252.86375,0
2021-09-01 22:15:00,28.52,12.73156889,127.82,336.38625,0
2021-09-01 22:30:00,24.89,12.57856245,130.54,355.54,0
2021-09-01 22:45:00,29.44,12.42555601,131.85,372.03125,0
2021-09-01 23:00:00,29.57,12.27254957,124.08,342.22375,0
2021-09-01 23:15:00,29.66,12.16970227,128.52,303.37125,0
2021-09-01 23:30:00,27.88,12.06685496,130.18,303.90875,0
2021-09-01 23:45:00,26.74,11.96400766,131.67,256.4575,0
2021-09-02 00:00:00,26.04,11.86116036,283.73,305.6975,0
2021-09-02 00:15:00,23.49,11.75283348,309.2,323.43625,0
2021-09-02 00:30:00,25.3,11.64450661,339.83,356.68375,0
2021-09-02 00:45:00,18.27,11.53617974,354.47,374.295,0
2021-09-02 01:00:00,18.16,11.42785286,273.29,340.59375,0
2021-09-02 01:15:00,17.72,11.33385717,294.44,326.4075,0
2021-09-02 01:30:00,16.79,11.23986148,317.43,307.445,0
2021-09-02 01:45:00,17.95,11.14586579,335.38,256.67125,0
2021-09-02 02:00:00,16.96,11.0518701,267.37,323.18125,0
2021-09-02 02:15:00,15.55,11.00929806,287.49,364.48625,0
2021-09-02 02:30:00,16.33,10.96672602,301.51,261.1,0
2021-09-02 02:45:00,18.46,10.92415398,314.07,299.79875,0
2021-09-02 03:00:00,15.9,10.88158194,258.33,345.0525,0
2021-09-02 03:15:00,16.28,10.82931528,279.73,344.35875,0
2021-09-02 03:30:00,16.79,10.77704861,289.97,370.04125,0
2021-09-02 03:45:00,17.95,10.72478195,302.82,367.5775,0
2021-09-02 04:00:00,17.82,10.67251529,261.39,299.2225,0
2021-09-02 04:15:00,17.44,10.60043787,276.14,372.99375,0
2021-09-02 04:30:00,15.83,10.52836046,283.82,315.74125,0
2021-09-02 04:45:00,18.04,10.45628305,296,265.835,0
2021-09-02 05:00:00,16.43,10.38420563,257.16,269.99125,0
2021-09-02 05:15:00,15.33,10.51740132,265.59,333.69375,0
2021-09-02 05:30:00,15.34,10.65059701,282.98,259.9075,0
2021-09-02 05:45:00,16.16,10.81597007,353.2,328.955,0
2021-09-02 06:00:00,17.06,10.94956319,269.39,255.53875,0
2021-09-02 06:15:00,16.6,11.43954558,288.06,305.665,0
2021-09-02 06:30:00,15.62,11.92952796,313.46,338.9675,0
2021-09-02 06:45:00,18.86,12.41951034,332.1,250.68375,0
2021-09-02 07:00:00,19.9,12.90949273,267.92,351.99125,0
2021-09-02 07:15:00,18.16,13.4316051,278.37,260.85375,0
2021-09-02 07:30:00,20.67,13.95371748,300.37,370.66,0
2021-09-02 07:45:00,20.86,14.47582986,312.49,278.295,0
2021-09-02 08:00:00,24.31,14.99794223,277.48,1114.39375,0
2021-09-02 08:15:00,22.03,15.45664015,305.65,1005.18,0
2021-09-02 08:30:00,43.72,15.91533807,335.44,1120.83875,0
2021-09-02 08:45:00,45.47,16.37403599,363.28,1024.8,0
2021-09-02 09:00:00,47.11,16.8327339,271.93,1024.255,0
2021-09-02 09:15:00,42.98,17.20265158,296.31,1100.83875,0
2021-09-02 09:30:00,41.89,17.57256925,322.55,1003.21,0
2021-09-02 09:45:00,53.78,17.94248693,350.18,1045.16875,0
2021-09-02 10:00:00,48.85,18.3124046,271.69,1001.25875,0
2021-09-02 10:15:00,48.32,18.58085915,295,1029.62,0
2021-09-02 10:30:00,45.46,18.84931369,311.58,1022.73125,0
2021-09-02 10:45:00,55.02,19.11776823,335.5,1039.98125,0
2021-09-02 11:00:00,52.67,19.38622277,263.45,1033.08,0
2021-09-02 11:15:00,51.9,19.51601103,288.18,1036.5775,0
2021-09-02 11:30:00,49.73,19.64579929,310.02,1012.295,0
2021-09-02 11:45:00,58.53,19.77558755,327.24,1078.63,0
2021-09-02 12:00:00,54.71,19.90537581,262.63,1058.7,0
2021-09-02 12:15:00,54.76,20.04742419,283.53,1079.66125,0
2021-09-02 12:30:00,52.69,20.18947258,302.34,1046.15375,0
2021-09-02 12:45:00,61.97,20.33152097,319.14,1119.57,0
2021-09-02 13:00:00,58.09,20.47356936,264.85,1116.86625,0
2021-09-02 13:15:00,58.42,20.50274001,282.1,1072.625,0
2021-09-02 13:30:00,56.45,20.53191066,292.2,1006.80625,0
2021-09-02 13:45:00,62.17,20.56108131,309.78,1098.68875,0
2021-09-02 14:00:00,57.32,20.59025196,263.15,1005.6525,0
2021-09-02 14:15:00,59.32,20.59743893,274.99,1087.5975,0
2021-09-02 14:30:00,54.05,20.6046259,289.2,1092.05375,0
2021-09-02 14:45:00,63.22,20.61181287,303.54,1045.2525,0
2021-09-02 15:00:00,61.56,20.61899985,260.23,1069.40625,0
2021-09-02 15:15:00,57.73,20.52852855,276.17,1006.825,0
2021-09-02 15:30:00,56.58,20.43805726,291.95,1014.41875,0
2021-09-02 15:45:00,59.86,20.34758596,302.82,1117.21625,0
2021-09-02 16:00:00,57.59,20.25711467,258.02,1031.75875,0
2021-09-02 16:15:00,58.66,20.04361933,272.83,1052.6075,0
2021-09-02 16:30:00,53.92,19.83012398,282.67,1109.38875,0
2021-09-02 16:45:00,59.93,19.61662864,300.87,1057.9575,0
2021-09-02 17:00:00,59.16,19.40313329,253.79,1088.9025,0
2021-09-02 17:15:00,55.25,19.10931297,270.65,1074.205,0
2021-09-02 17:30:00,53.26,18.81549264,278.88,1077.64,0
2021-09-02 17:45:00,58.11,18.52167232,293,1037.0275,0
2021-09-02 18:00:00,54.92,18.22785199,257.66,1105.98,0
2021-09-02 18:15:00,51.51,17.84271485,269.17,1122.69625,0
2021-09-02 18:30:00,50.92,17.4575777,283.99,1089.45625,0
2021-09-02 18:45:00,54.79,17.07244056,293.22,1107.14,0
2021-09-02 19:00:00,50.96,16.68730341,247.23,353.57,0
2021-09-02 19:15:00,48.84,16.42096268,252.95,329.03375,0
2021-09-02 19:30:00,26.25,16.15462196,264.09,316.28,0
2021-09-02 19:45:00,26.83,15.88828123,269.59,301.175,0
2021-09-02 20:00:00,25.77,15.62194051,248.54,295.92125,0
2021-09-02 20:15:00,24.51,15.40421753,254.5,365.04875,0
2021-09-02 20:30:00,23.81,15.18649456,259.16,270.29875,0
2021-09-02 20:45:00,26.26,14.96877158,266.8,278.84125,0
2021-09-02 21:00:00,22.89,14.75104861,248.37,306.30375,0
2021-09-02 21:15:00,22.7,14.59589456,251.79,286.03,0
2021-09-02 21:30:00,22.96,14.44074052,259.99,353.405,0
2021-09-02 21:45:00,22.74,14.28558648,261.53,274.615,0
2021-09-02 22:00:00,24.25,14.13043244,249.39,268.68,0
2021-09-02 22:15:00,21.57,13.96090445,256.89,280.99,0
2021-09-02 22:30:00,21.11,13.79137647,255.1,309.66,0
2021-09-02 22:45:00,21.54,13.62184848,259.46,262.39,0
2021-09-02 23:00:00,21.8,13.45232049,251.29,324.49125,0
2021-09-02 23:15:00,20.38,13.34324762,252.5,326.18,0
2021-09-02 23:30:00,21.68,13.23417476,254.12,322.82625,0
2021-09-02 23:45:00,21.8,13.12510189,259.86,363.56875,0
2021-09-03 00:00:00,21.51,13.01602902,247.72,263.6825,0
2021-09-03 00:15:00,22.35,12.96656574,269.08,354.835,0
2021-09-03 00:30:00,19.55,12.91710246,295.07,330.1975,0
2021-09-03 00:45:00,22.15,12.86763919,315.89,354.8075,0
2021-09-03 01:00:00,20.75,12.81817591,239.34,298.85125,0
2021-09-03 01:15:00,20.55,12.81859867,256.59,254.35125,0
2021-09-03 01:30:00,18.9,12.81902143,272.05,316.98625,0
2021-09-03 01:45:00,19.66,12.8194442,293.36,330.89125,0
2021-09-03 02:00:00,20.76,12.81986696,230.63,263.2025,0
2021-09-03 02:15:00,20.62,12.79915157,249.2,318.75375,0
2021-09-03 02:30:00,18.55,12.77843618,260.63,263.5325,0
2021-09-03 02:45:00,21.63,12.75772079,279.52,322.0675,0
2021-09-03 03:00:00,19.5,12.7370054,225.91,262.485,0
2021-09-03 03:15:00,20.62,12.71248514,239.95,333.77375,0
2021-09-03 03:30:00,18.68,12.68796489,255.55,253.66875,0
2021-09-03 03:45:00,22.06,12.66344463,270.4,316.4325,0
2021-09-03 04:00:00,19.38,12.63892437,227.44,373.67875,0
2021-09-03 04:15:00,20.49,12.61736346,237.36,318.95,0
2021-09-03 04:30:00,21.36,12.59580254,249.67,254.82,0
2021-09-03 04:45:00,21.44,12.57424162,259.06,268.32875,0
2021-09-03 05:00:00,19.34,12.55268071,223.16,324.96375,0
2021-09-03 05:15:00,19.34,12.61736346,235.86,288.415,0
2021-09-03 05:30:00,20.58,12.6820462,246.06,343.22125,0
2021-09-03 05:45:00,19.38,12.81047681,304.09,326.77375,0
2021-09-03 06:00:00,21.53,12.87548304,234.14,275.8025,0
2021-09-03 06:15:00,20.37,13.15930111,254.53,331.27125,0
2021-09-03 06:30:00,19.18,13.44311917,274.43,274.98375,0
2021-09-03 06:45:00,23.09,13.72693724,285.04,269.665,0
2021-09-03 07:00:00,21.22,14.0107553,234.34,328.84125,0
2021-09-03 07:15:00,20.99,14.3353616,247.63,310.33625,0
2021-09-03 07:30:00,22.72,14.65996789,264.7,311.58125,0
2021-09-03 07:45:00,24.51,14.98457418,277.52,349.51,0
2021-09-03 08:00:00,24.53,15.30918047,244.5,1036.94625,0
2021-09-03 08:15:00,25.53,15.61509216,266.26,1059.22375,0
2021-09-03 08:30:00,45.28,15.92100384,292.74,1018.1775,0
2021-09-03 08:45:00,51.01,16.22691553,320.2,1038.54125,0
2021-09-03 09:00:00,47.77,16.53282722,241.22,1085.42625,0
2021-09-03 09:15:00,46.28,16.81367115,264.22,1034.70625,0
2021-09-03 09:30:00,45.72,17.09451507,280.21,1048.2,0
2021-09-03 09:45:00,54.28,17.37535899,302.24,1029.00125,0
2021-09-03 10:00:00,52.34,17.65620292,231.88,1070.83875,0
2021-09-03 10:15:00,50.44,17.88478693,253.92,1059.9325,0
2021-09-03 10:30:00,49.93,18.11337094,272.88,1020.84625,0
2021-09-03 10:45:00,60,18.34195495,295.77,1074.4425,0
2021-09-03 11:00:00,55.62,18.57053896,229.78,1080.74875,0
2021-09-03 11:15:00,55.37,18.72052067,250.89,1018.04125,0
2021-09-03 11:30:00,53.17,18.87050237,267.34,1073.53625,0
2021-09-03 11:45:00,60.97,19.02048407,288.66,1040.3575,0
2021-09-03 12:00:00,59.99,19.17046577,231.85,1011.0925,0
2021-09-03 12:15:00,56.64,19.27201146,244.83,1095.85375,0
2021-09-03 12:30:00,53.17,19.37355714,261.11,1096.94125,0
2021-09-03 12:45:00,65.4,19.47510283,280.91,1046.82375,0
2021-09-03 13:00:00,63.31,19.57664851,227.36,1117.775,0
2021-09-03 13:15:00,59.06,19.70496147,243.49,1033.5875,0
2021-09-03 13:30:00,59.14,19.83327443,259.6,1092.39625,0
2021-09-03 13:45:00,65.18,19.96158739,272.1,1113.5825,0
2021-09-03 14:00:00,65.02,20.08990035,225.87,1054.3125,0
2021-09-03 14:15:00,63.03,20.02956776,242.25,1095.28375,0
2021-09-03 14:30:00,58.74,19.96923518,257.7,1010.595,0
2021-09-03 14:45:00,68.28,19.9089026,266.06,1059.705,0
2021-09-03 15:00:00,61.35,19.84857002,228.83,1120.35625,0
2021-09-03 15:15:00,60.59,19.80523253,240.74,1070.2575,0
2021-09-03 15:30:00,61.43,19.76189504,251.84,1020.7425,0
2021-09-03 15:45:00,65.9,19.71855755,266.26,1078.96,0
2021-09-03 16:00:00,61.47,19.67522006,224.69,1055.405,0
2021-09-03 16:15:00,61.54,19.52948713,234.79,1057.1725,0
2021-09-03 16:30:00,58.02,19.3837542,253.19,1054.05875,0
2021-09-03 16:45:00,64.7,19.23802127,259.92,1066.93125,0
2021-09-03 17:00:00,62.15,19.09228834,223.05,1020.63125,0
2021-09-03 17:15:00,59,18.90576719,234.7,1108.56875,0
2021-09-03 17:30:00,55.72,18.71924603,250.31,1014.5425,0
2021-09-03 17:45:00,64.85,18.53272488,258.54,1111.325,0
2021-09-03 18:00:00,58.25,18.34620373,227.52,1073.5875,0
2021-09-03 18:15:00,58.66,18.11846947,236.58,1066.3975,0
2021-09-03 18:30:00,55.35,17.89073521,246.65,1008.73625,0
2021-09-03 18:45:00,59.35,17.66300096,254.06,1108.13,0
2021-09-03 19:00:00,54.92,17.4352667,219.43,337.62,0
2021-09-03 19:15:00,56.44,17.3264981,220.4,291.465,0
2021-09-03 19:30:00,28.8,17.2177295,230.62,352.40375,0
2021-09-03 19:45:00,28.64,17.1089609,233.21,252.53375,0
2021-09-03 20:00:00,30.76,17.0001923,215.07,333.93,0
2021-09-03 20:15:00,26.32,16.91734122,220.46,352.07375,0
2021-09-03 20:30:00,29.02,16.83449013,224.76,318.03625,0
2021-09-03 20:45:00,30.57,16.75163905,230.04,363.6525,0
2021-09-03 21:00:00,28.8,16.66878797,221.4,284.5175,0
2021-09-03 21:15:00,30.15,16.63564754,225.26,308.7025,0
2021-09-03 21:30:00,26.92,16.6025071,224.3,313.645,0
2021-09-03 21:45:00,28.18,16.56936667,233,343.73125,0
2021-09-03 22:00:00,28.1,16.53622624,220.43,266.1675,0
2021-09-03 22:15:00,29.2,16.47461902,220.72,342.045,0
2021-09-03 22:30:00,25.88,16.41301181,226.6,343.7,0
2021-09-03 22:45:00,29.13,16.35140459,226.89,272.32875,0
2021-09-03 23:00:00,29.06,16.28979738,220.38,267.425,0
2021-09-03 23:15:00,26.08,16.25325793,219.42,274.7225,0
2021-09-03 23:30:00,25.84,16.21671848,222.6,279.77625,0
2021-09-03 23:45:00,26.32,16.18017902,228.61,353.0225,0
2021-09-04 00:00:00,26.49,16.14363957,65.01,216.655,0
2021-09-04 00:15:00,28.88,16.03104708,70.33,216.37625,0
2021-09-04 00:30:00,23.63,15.91845458,72.29,173.02,0
2021-09-04 00:45:00,42.28,15.80586208,75.88,220.49,0
2021-09-04 01:00:00,35.14,15.69326959,65.03,126.8625,0
2021-09-04 01:15:00,39.62,15.65588038,68.1,178.195,0
2021-09-04 01:30:00,28.73,15.61849118,69.82,184.545,0
2021-09-04 01:45:00,36.99,15.58110197,71.53,197.2525,0
2021-09-04 02:00:00,36.66,15.54371276,62.68,139.145,0
2021-09-04 02:15:00,37.44,15.48847871,65.66,170.21625,0
2021-09-04 02:30:00,30.52,15.43324465,68.26,194.77625,0
2021-09-04 02:45:00,36.36,15.3780106,69.49,232.90375,0
2021-09-04 03:00:00,38.12,15.32277654,62.7,226.67875,0
2021-09-04 03:15:00,41.48,15.30450682,65.07,158.53375,0
2021-09-04 03:30:00,40.26,15.28623709,67.78,198.025,0
2021-09-04 03:45:00,34.61,15.26796737,68.77,127.77,0
2021-09-04 04:00:00,38.5,15.24969764,63.63,145.07125,0
2021-09-04 04:15:00,29.62,15.21698209,64.32,249.88875,0
2021-09-04 04:30:00,31.26,15.18426653,66.91,234.40375,0
2021-09-04 04:45:00,44.97,15.15155097,67.03,207.2825,0
2021-09-04 05:00:00,42.72,15.11883542,61.83,175.8,0
2021-09-04 05:15:00,38.61,15.14560269,63.57,167.8125,0
2021-09-04 05:30:00,35.04,15.17236996,64.84,167.895,0
2021-09-04 05:45:00,43.37,15.09461936,75,183.09125,0
2021-09-04 06:00:00,29.51,15.12120257,64.75,238.4525,0
2021-09-04 06:15:00,34.83,15.27563833,66.17,184.545,0
2021-09-04 06:30:00,39.76,15.4300741,69.03,130.8775,0
2021-09-04 06:45:00,37.62,15.58450987,72.3,192.07875,0
2021-09-04 07:00:00,31.13,15.73894563,64.02,133.3375,0
2021-09-04 07:15:00,37.86,15.92840372,66.08,237.73875,0
2021-09-04 07:30:00,30.75,16.1178618,67.16,167.34125,0
2021-09-04 07:45:00,46.36,16.30731989,70.08,168.06625,0
2021-09-04 08:00:00,37.15,16.49677797,64.29,515.56125,0
2021-09-04 08:15:00,37.37,16.69889473,68.48,615.90125,0
2021-09-04 08:30:00,78.84,16.90101148,72.47,540.2125,0
2021-09-04 08:45:00,98.77,17.10312824,76.27,509.96,0
2021-09-04 09:00:00,85.31,17.30524499,63.85,597.58375,0
2021-09-04 09:15:00,78.88,17.51031544,68.35,500.66125,0
2021-09-04 09:30:00,86.85,17.71538588,71.03,596.86875,0
2021-09-04 09:45:00,87.94,17.92045633,74.01,559.62,0
2021-09-04 10:00:00,97.01,18.12552677,64.27,590.62875,0
2021-09-04 10:15:00,90.31,18.33059722,66.92,560.6475,0
2021-09-04 10:30:00,92.24,18.53566766,69.87,546.425,0
2021-09-04 10:45:00,100.25,18.74073811,71.48,577.53625,0
2021-09-04 11:00:00,96.04,18.94580855,63.97,592.17625,0
2021-09-04 11:15:00,97.64,19.04834377,66.95,601.27625,0
2021-09-04 11:30:00,98.36,19.15087899,67.95,623.0275,0
2021-09-04 11:45:00,109.64,19.25341422,70.6,562.96875,0
2021-09-04 12:00:00,109.29,19.35594944,62.63,516.1325,0
2021-09-04 12:15:00,99.2,19.27577787,65.65,505.80375,0
2021-09-04 12:30:00,89.47,19.19560629,68.16,528.84375,0
2021-09-04 12:45:00,96.44,19.11543472,69.68,618.38375,0
2021-09-04 13:00:00,95.82,19.03526315,62.45,533.25875,0
2021-09-04 13:15:00,105.04,18.94580855,65.86,505.53,0
2021-09-04 13:30:00,91.13,18.85635395,68.16,523.68625,0
2021-09-04 13:45:00,94.85,18.76689936,69.54,580.15625,0
2021-09-04 14:00:00,93.08,18.67744476,62.94,597.1325,0
2021-09-04 14:15:00,98.11,18.65170546,64.1,612.65125,0
2021-09-04 14:30:00,98.63,18.62596617,66.45,613.215,0
2021-09-04 14:45:00,109.18,18.60022687,69.54,536.3525,0
2021-09-04 15:00:00,107.46,18.57448758,63.83,605.1675,0
2021-09-04 15:15:00,93.62,18.58545843,64.27,539.63125,0
2021-09-04 15:30:00,99.51,18.59642927,65.99,558.30125,0
2021-09-04 15:45:00,97.28,18.60740012,67.56,594.32625,0
2021-09-04 16:00:00,99.48,18.61837097,63.73,581.69125,0
2021-09-04 16:15:00,101.99,18.51077228,63.71,547.37125,0
2021-09-04 16:30:00,97.77,18.40317359,66.46,555.915,0
2021-09-04 16:45:00,97.03,18.2955749,68,568.605,0
2021-09-04 17:00:00,97.69,18.18797621,63.31,588.8675,0
2021-09-04 17:15:00,95.46,18.05421627,65.15,574.59875,0
2021-09-04 17:30:00,95.71,17.92045633,65.44,597.6575,0
2021-09-04 17:45:00,98.69,17.78669639,67.84,517.14625,0
2021-09-04 18:00:00,98.82,17.65293645,61.72,512.18125,0
2021-09-04 18:15:00,86.78,17.47824681,63.98,599.46125,0
2021-09-04 18:30:00,82.88,17.30355717,65.24,561.87625,0
2021-09-04 18:45:00,100.54,17.12886753,67.24,526.87375,0
2021-09-04 19:00:00,91.63,16.9541779,62.41,218.20375,0
2021-09-04 19:15:00,84.92,16.81577644,63.36,157.3575,0
2021-09-04 19:30:00,43.92,16.67737499,64.04,208.04,0
2021-09-04 19:45:00,37.58,16.53897354,63.18,158.27125,0
2021-09-04 20:00:00,43.54,16.40057209,61.63,231.10875,0
2021-09-04 20:15:00,36.59,16.30647598,61.66,212.1325,0
2021-09-04 20:30:00,46,16.21237987,62.11,200.89125,0
2021-09-04 20:45:00,44.01,16.11828376,63.58,151.46875,0
2021-09-04 21:00:00,42.27,16.02418765,61.42,242.35375,0
2021-09-04 21:15:00,35.49,15.93220132,61.41,245.61125,0
2021-09-04 21:30:00,46.16,15.84021499,62.03,206.84875,0
2021-09-04 21:45:00,47.37,15.74822866,64.04,220.31875,0
2021-09-04 22:00:00,42.15,15.65624233,61.87,230.3775,0
2021-09-04 22:15:00,43.37,15.58240009,61.95,149.31625,0
2021-09-04 22:30:00,43.53,15.50855785,62.99,211.2425,0
2021-09-04 22:45:00,23.7546423,15.43471561,63.14,231.72625,1
2021-09-04 23:00:00,41.67,15.36087337,61.23,154.7025,0
2021-09-04 23:15:00,43.57,15.30644109,62.24,142.18875,0
2021-09-04 23:30:00,34.04,15.25200882,62.33,224.1075,0
2021-09-04 23:45:00,32.94,15.19757654,62.61,220.42,0
2021-09-05 00:00:00,42.51,15.14314426,65.58,190.4625,0
2021-09-05 00:15:00,41.94,15.13343928,69.64,242.72375,0
2021-09-05 00:30:00,38.14,15.1237343,73.48,131.38875,0
2021-09-05 00:45:00,43.12,15.11402932,75.7,134.4575,0
2021-09-05 01:00:00,29.38,15.10432434,65.25,228.01625,0
2021-09-05 01:15:00,28.9,15.05833117,68.06,205.08875,0
2021-09-05 01:30:00,37.69,15.01233801,70.05,148.97875,0
2021-09-05 01:45:00,38.57,14.96634484,72.68,194.58125,0
2021-09-05 02:00:00,31.34,14.92035168,63.82,137.9625,0
2021-09-05 02:15:00,35.64,14.89419043,66.66,193.975,0
2021-09-05 02:30:00,29.04,14.86802918,67.57,188.25375,0
2021-09-05 02:45:00,37.44,14.84186793,69.79,219.51375,0
2021-09-05 03:00:00,35.79,14.81570668,63.44,239.99125,0
2021-09-05 03:15:00,38.91,14.81655059,64.54,207.66125,0
2021-09-05 03:30:00,40.32,14.8173945,67.16,211.30125,0
2021-09-05 03:45:00,39.09,14.81823841,68.3,199.23625,0
2021-09-05 04:00:00,39.08,14.81908232,63.84,143.51125,0
2021-09-05 04:15:00,36.78,14.80262605,65.16,187.98875,0
2021-09-05 04:30:00,30.35,14.78616978,65.41,188.4625,0
2021-09-05 04:45:00,36.55,14.76971351,66.89,218.87,0
2021-09-05 05:00:00,36.13,14.75325724,61.94,227.1175,0
2021-09-05 05:15:00,39.48,14.7764648,64.72,143.9625,0
2021-09-05 05:30:00,39.92,14.79967236,65.38,190.70625,0
2021-09-05 05:45:00,29.84,14.7503272,74.4,161.79,0
2021-09-05 06:00:00,39.54,14.77342117,63.87,131.535,0
2021-09-05 06:15:00,31.73,14.90610651,66.25,184.87875,0
2021-09-05 06:30:00,28.17,15.03879185,69.45,147.65375,0
2021-09-05 06:45:00,36.99,15.1714772,71.63,209.66125,0
2021-09-05 07:00:00,32.21,15.30416254,62.7,146.7225,0
2021-09-05 07:15:00,38.73,15.52208562,66.64,214.17375,0
2021-09-05 07:30:00,31.6,15.7400087,68.65,152.58625,0
2021-09-05 07:45:00,42.94,15.95793177,69.33,203.345,0
2021-09-05 08:00:00,34.41,16.17585485,65.82,565.075,0
2021-09-05 08:15:00,40.39,16.38915914,68.93,522.51,0
2021-09-05 08:30:00,84.01,16.60246342,72.3,618.75875,0
2021-09-05 08:45:00,83.29,16.81576771,76.75,561.8975,0
2021-09-05 09:00:00,93.2,17.02907199,65.23,591.95625,0
2021-09-05 09:15:00,84.03,17.25791222,68.09,619.73375,0
2021-09-05 09:30:00,84.63,17.48675244,70.98,583.97625,0
2021-09-05 09:45:00,101.59,17.71559267,73.33,523.07,0
2021-09-05 10:00:00,94.61,17.9444329,64.19,514.09875,0
2021-09-05 10:15:00,84.69,18.12960453,67.73,527.62375,0
2021-09-05 10:30:00,82.31,18.31477616,70.27,586.69,0
2021-09-05 10:45:00,94.31,18.4999478,72.05,524.21125,0
2021-09-05 11:00:00,99.39,18.68511943,63.98,514.505,0
2021-09-05 11:15:00,88.82,18.81192631,66.78,548.3875,0
2021-09-05 11:30:00,86.42,18.93873319,68.77,619.835,0
2021-09-05 11:45:00,100.62,19.06554006,71.75,618.415,0
2021-09-05 12:00:00,108.1,19.19234694,64,546.34125,0
2021-09-05 12:15:00,105.72,19.2507117,65.27,516.53625,0
2021-09-05 12:30:00,92.77,19.30907645,69,540.2275,0
2021-09-05 12:45:00,97.46,19.36744121,69.32,548.79625,0
2021-09-05 13:00:00,99.74,19.42580596,62.75,586.85625,0
2021-09-05 13:15:00,96.71,19.43000486,66.15,551.33875,0
2021-09-05 13:30:00,101.69,19.43420377,66.68,532.75625,0
2021-09-05 13:45:00,104.84,19.43840267,70.24,613.3775,0
2021-09-05 14:00:00,97.73,19.44260157,62.8,536.88625,0
2021-09-05 14:15:00,108.64,19.38633627,65.45,542.69875,0
2021-09-05 14:30:00,93.31,19.33007097,66.7,569.59875,0
2021-09-05 14:45:00,102.63,19.27380566,69.67,510.2025,0
2021-09-05 15:00:00,102.92,19.21754036,62.81,614.3125,0
2021-09-05 15:15:00,92.58,19.17471155,65.4,511.8175,0
2021-09-05 15:30:00,103.54,19.13188273,65.74,572.095,0
2021-09-05 15:45:00,96.94,19.08905392,68.87,528.10625,0
2021-09-05 16:00:00,102.41,19.04622511,63.53,553.4425,0
2021-09-05 16:15:00,94.99,18.89926349,64.01,531.73625,0
2021-09-05 16:30:00,94.29,18.75230188,65.71,624.98375,0
2021-09-05 16:45:00,96.66,18.60534027,67.25,596.06875,0
2021-09-05 17:00:00,108.77,18.45837865,63.01,552.44625,0
2021-09-05 17:15:00,101.05,18.19972621,64.93,603.17625,0
2021-09-05 17:30:00,92,17.94107377,65.74,504.175,0
2021-09-05 17:45:00,102.66,17.68242134,66.99,572.99625,0
2021-09-05 18:00:00,85.42,17.4237689,62.24,555.36375,0
2021-09-05 18:15:00,92.16,17.12942578,63.76,621.08625,0
2021-09-05 18:30:00,87.01,16.83508266,65.68,603.9625,0
2021-09-05 18:45:00,99.46,16.54073954,66.12,563.81625,0
2021-09-05 19:00:00,93.58,16.24639643,62.41,169.025,0
2021-09-05 19:15:00,85.14,16.0263739,63.31,197.60875,0
2021-09-05 19:30:00,36.31,15.80635137,63.87,206.29375,0
2021-09-05 19:45:00,40.56,15.58632884,64.65,249.3875,0
2021-09-05 20:00:00,40.69,15.36630631,62.51,220.90625,0
2021-09-05 20:15:00,45.11,15.1844938,62.26,189.0775,0
2021-09-05 20:30:00,40.88,15.00268129,62.97,130.535,0
2021-09-05 20:45:00,37.49,14.82086878,63.96,207.9075,0
2021-09-05 21:00:00,30.23,14.63905626,61.59,225.27625,0
2021-09-05 21:15:00,38.68,14.51056983,61.64,222.525,0
2021-09-05 21:30:00,39.88,14.38208339,62.01,227.05125,0
2021-09-05 21:45:00,40.19,14.25359695,62.6,233.435,0
2021-09-05 22:00:00,40.34,14.12511051,61.8,129.6475,0
2021-09-05 22:15:00,40.6,14.04365179,62.4,223.57125,0
2021-09-05 22:30:00,28.54,13.96219306,63.72,164.63875,0
2021-09-05 22:45:00,39.1,13.88073434,62.8,203.38125,0
2021-09-05 23:00:00,32.13,13.79927562,62.37,127.79875,0
2021-09-05 23:15:00,35.8,13.7610656,62.03,169.495,0
2021-09-05 23:30:00,27.76,13.72285558,62.12,196.465,0
2021-09-05 23:45:00,32.34,13.68464556,63.02,230.915,0
2021-09-06 00:00:00,35.31,13.64643554,279.95,310.39625,0
2021-09-06 00:15:00,38.9,13.56665638,310.52,367.3575,0
2021-09-06 00:30:00,46.82,13.48687722,337.61,317.925,0
2021-09-06 00:45:00,22.34,13.40709805,361.59,302.4725,0
2021-09-06 01:00:00,20.27,13.32731889,269.47,372.6075,0
2021-09-06 01:15:00,19.32,13.27819172,292.95,334.62875,0
2021-09-06 01:30:00,20.14,13.22906456,311.39,320.21125,0
2021-09-06 01:45:00,21.44,13.17993739,335.39,334.1275,0
2021-09-06 02:00:00,20.38,13.13081022,264.81,361.395,0
2021-09-06 02:15:00,20.19,13.09889856,283.76,294.80875,0
2021-09-06 02:30:00,20.17,13.06698689,302.07,289.6275,0
2021-09-06 02:45:00,20.35,13.03507523,318.83,300.20625,0
2021-09-06 03:00:00,19.71,13.00316356,259.12,261.9425,0
2021-09-06 03:15:00,19.45,12.94773804,279.97,314.9025,0
2021-09-06 03:30:00,18.28,12.89231252,295.38,361.9525,0
2021-09-06 03:45:00,20.73,12.83688699,303.77,347.5275,0
2021-09-06 04:00:00,21.15,12.78146147,259.32,265.21375,0
2021-09-06 04:15:00,20.31,12.72519617,272.65,336.94625,0
2021-09-06 04:30:00,18.31,12.66893086,283.04,270.98375,0
2021-09-06 04:45:00,20.91,12.61266556,299.19,264.20875,0
2021-09-06 05:00:00,18.89,12.55640026,254.38,257.95125,0
2021-09-06 05:15:00,18.46,12.59586995,270.83,304.01,0
2021-09-06 05:30:00,18.05,12.63533964,283.91,268.41125,0
2021-09-06 05:45:00,19.65,12.43413045,349.37,253.7875,0
2021-09-06 06:00:00,18.64,12.47285066,265.86,253.73875,0
2021-09-06 06:15:00,17.4,12.73565378,288.21,300.295,0
2021-09-06 06:30:00,17.39,12.99845691,311.65,257.98125,0
2021-09-06 06:45:00,20.42,13.26126004,326.79,371.9625,0
2021-09-06 07:00:00,19.24,13.52406317,265.7,309.06625,0
2021-09-06 07:15:00,21.73,13.83959169,280.06,250.575,0
2021-09-06 07:30:00,20.46,14.15512021,300.35,329.0975,0
2021-09-06 07:45:00,20.89,14.47064873,312.79,287.52875,0
2021-09-06 08:00:00,23.07,14.78617725,277.51,103.90625,0
2021-09-06 08:15:00,21.97,15.15896225,311.96,78.73375,0
2021-09-06 08:30:00,17.65,15.53174725,334.04,3.08375,0
2021-09-06 08:45:00,17.7,15.90453225,362.88,83.28875,0
2021-09-06 09:00:00,15.89,16.27731726,273.29,69.16125,0
2021-09-06 09:15:00,18.24,16.50757893,299.48,57.9425,0
2021-09-06 09:30:00,18.04,16.73784061,324.98,55.00125,0
2021-09-06 09:45:00,18.48,16.96810228,349.81,79.15125,0
2021-09-06 10:00:00,18.5,17.19836396,266.93,101.0525,0
2021-09-06 10:15:00,19.27,17.34871371,292.34,40.02375,0
2021-09-06 10:30:00,19.86,17.49906346,317.3,44.0025,0
2021-09-06 10:45:00,18.8,17.64941321,337.37,107.2075,0
2021-09-06 11:00:00,18.96,17.79976296,267.93,22.985,0
2021-09-06 11:15:00,20.81,17.92457385,284.81,57.04375,0
2021-09-06 11:30:00,18.52,18.04938474,305.88,94.82875,0
2021-09-06 11:45:00,19.97,18.17419563,328.81,105.73625,0
2021-09-06 12:00:00,21.19,18.29900652,264.64,24.51375,0
2021-09-06 12:15:00,21.44,18.3488485,283.37,96.2125,0
2021-09-06 12:30:00,19.04,18.39869047,297.49,83.195,0
2021-09-06 12:45:00,21.77,18.44853244,315.48,36.1675,0
2021-09-06 13:00:00,21.15,18.49837441,263.57,32.08875,0
2021-09-06 13:15:00,19.62,18.54739255,282.21,9.88375,0
2021-09-06 13:30:00,19.48,18.59641069,298.2,61.035,0
2021-09-06 13:45:00,18.94,18.64542883,308.46,94.03,0
2021-09-06 14:00:00,20.67,18.69444697,258.25,48.125,0
2021-09-06 14:15:00,21.65,18.65737442,279.97,57.80125,0
2021-09-06 14:30:00,20.15,18.62030188,288.28,21.95,0
2021-09-06 14:45:00,20.73,18.58322934,303.8,26.775,0
2021-09-06 15:00:00,19.34,18.5461568,258.77,7.0175,0
2021-09-06 15:15:00,19.43,18.45306353,273.38,106.215,0
2021-09-06 15:30:00,18.72,18.35997026,287.61,80.04875,0
2021-09-06 15:45:00,22.16,18.26687699,299.74,83.3825,0
2021-09-06 16:00:00,20.96,18.17378372,256.34,49.105,0
2021-09-06 16:15:00,20.83,18.058035,271.33,0.26375,0
2021-09-06 16:30:00,19.59,17.94228629,282.53,1.1475,0
2021-09-06 16:45:00,17.99,17.82653758,301.48,2.7775,0
2021-09-06 17:00:00,17.92,17.71078886,256.47,40.61375,0
2021-09-06 17:15:00,17.85,17.4784676,271.75,56.44625,0
2021-09-06 17:30:00,18.73,17.24614634,286.13,46.49625,0
2021-09-06 17:45:00,19.22,17.01382508,296.61,114.2275,0
2021-09-06 18:00:00,18.55,16.78150382,254.38,6.1975,0
2021-09-06 18:15:00,20.15,16.48451157,270.53,120.3275,0
2021-09-06 18:30:00,16.75,16.18751932,284.08,23.08625,0
2021-09-06 18:45:00,20.06,15.89052707,289.35,64.61375,0
2021-09-06 19:00:00,16.65,15.59353482,253.08,347.045,0
2021-09-06 19:15:00,17.46,15.38881201,256.5,295.48375,0
2021-09-06 19:30:00,24.58,15.1840892,263.6,279.495,0
2021-09-06 19:45:00,23.99,14.97936638,268.24,298.215,0
2021-09-06 20:00:00,23.1,14.77464357,249.62,266.98125,0
2021-09-06 20:15:00,23.11,14.60122646,256.33,313.5975,0
2021-09-06 20:30:00,21.87,14.42780935,260.59,300.7575,0
2021-09-06 20:45:00,23.45,14.25439224,262.95,349.43875,0
2021-09-06 21:00:00,22.6,14.08097513,247.98,289.23125,0
2021-09-06 21:15:00,23.47,13.91538444,257.4,349.23125,0
2021-09-06 21:30:00,21.54,13.74979375,262.32,269.7775,0
2021-09-06 21:45:00,23.38,13.58420307,262.85,263.63875,0
2021-09-06 22:00:00,20.69,13.41861238,248.9,303.735,0
2021-09-06 22:15:00,20.17,13.29009424,253.54,261.41,0
2021-09-06 22:30:00,20.94,13.16157609,255.62,312.65625,0
2021-09-06 22:45:00,20.07,13.03305795,259.58,283.56,0
2021-09-06 23:00:00,21.03,12.90453981,245.8,329.49375,0
2021-09-06 23:15:00,20.08,12.8250398,254.7,289.34875,0
2021-09-06 23:30:00,20.94,12.74553979,257.93,279.205,0
2021-09-06 23:45:00,20.26,12.66603979,258.55,251.86125,0
2021-09-07 00:00:00,19.61,12.58653978,277.42,347.08125,0
2021-09-07 00:15:00,18.74,12.52598796,312.45,337.535,0
2021-09-07 00:30:00,20.93,12.46543615,338.85,348.41625,0
2021-09-07 00:45:00,20.05,12.40488433,354.69,293.225,0
2021-09-07 01:00:00,19.32,12.34433251,267.77,286.42875,0
2021-09-07 01:15:00,17.7,12.27636618,297.83,340.36625,0
2021-09-07 01:30:00,17.24,12.20839986,315.07,356.90625,0
2021-09-07 01:45:00,19.95,12.14043353,334.27,362.765,0
2021-09-07 02:00:00,19.41,12.07246721,264.26,297.6525,0
2021-09-07 02:15:00,19.04,12.05145943,286.72,326.45375,0
2021-09-07 02:30:00,17.43,12.03045166,303.65,327.565,0
2021-09-07 02:45:00,19.47,12.00944389,314.41,287.4575,0
2021-09-07 03:00:00,18.89,11.98843611,261.57,306.7025,0
2021-09-07 03:15:00,17.66,11.96207342,280.64,286.015,0
2021-09-07 03:30:00,17.79,11.93571072,288.12,334.705,0
2021-09-07 03:45:00,18.46,11.90934802,303.15,360.38625,0
2021-09-07 04:00:00,19.02,11.88298533,256.52,261.93875,0
2021-09-07 04:15:00,19.28,11.8125475,273.92,326.70375,0
2021-09-07 04:30:00,16.92,11.74210967,287.41,270.48875,0
2021-09-07 04:45:00,19.23,11.67167184,296.34,280.40875,0
2021-09-07 05:00:00,17.43,11.60123401,255.68,308.99,0
2021-09-07 05:15:00,17.34,11.67826251,267.71,344.07875,0
2021-09-07 05:30:00,17.79,11.75529102,281.68,338.33625,0
2021-09-07 05:45:00,19.65,11.9441303,352.77,285.32875,0
2021-09-07 06:00:00,18.31,12.0218867,266.49,335.9725,0
2021-09-07 06:15:00,17.33,12.34206008,294.9,253.72,0
2021-09-07 06:30:00,18.3,12.66223346,307.83,363.67875,0
2021-09-07 06:45:00,18.75,12.98240684,327.99,364.495,0
2021-09-07 07:00:00,21.1,13.30258022,260.86,370.305,0
2021-09-07 07:15:00,21.35,13.74708066,281.73,302.255,0
2021-09-07 07:30:00,21.64,14.19158111,298.01,297.44,0
2021-09-07 07:45:00,22.57,14.63608155,315.83,302.47375,0
2021-09-07 08:00:00,22.48,15.080582,274.81,1077.56875,0
2021-09-07 08:15:00,22.78,15.42071424,308.16,1030.55125,0
2021-09-07 08:30:00,42.23,15.76084648,335.81,1051.035,0
2021-09-07 08:45:00,45.87,16.10097872,361.51,1112.9325,0
2021-09-07 09:00:00,44.04,16.44111096,275.13,1001.1975,0
2021-09-07 09:15:00,44.02,16.703071,299.62,1081.6275,0
2021-09-07 09:30:00,40.15,16.96503103,322.76,1118.07875,0
2021-09-07 09:45:00,50.76,17.22699107,344.81,1107.2025,0
2021-09-07 10:00:00,49.79,17.48895111,266.87,1091.515,0
2021-09-07 10:15:00,47.66,17.62824732,290.84,1032.9875,0
2021-09-07 10:30:00,45.72,17.76754353,311.11,1033.30625,0
2021-09-07 10:45:00,52.4,17.90683974,336.15,1066.37,0
2021-09-07 11:00:00,49.93,18.04613595,265.14,1066.5275,0
2021-09-07 11:15:00,49.07,18.10975482,286.45,1102.57125,0
2021-09-07 11:30:00,46.94,18.17337369,303.26,1074.795,0
2021-09-07 11:45:00,56.1,18.23699255,322.26,1052.12875,0
2021-09-07 12:00:00,52.57,18.30061142,264.83,1119.88,0
2021-09-07 12:15:00,50.2,18.39333696,283.78,1043.2425,0
2021-09-07 12:30:00,50.51,18.48606249,302.41,1097.51125,0
2021-09-07 12:45:00,55.08,18.57878803,321.7,1119.02,0
2021-09-07 13:00:00,54.67,18.67151357,259.05,1116.57125,0
2021-09-07 13:15:00,53.33,18.73471662,280.31,1025.375,0
2021-09-07 13:30:00,51.34,18.79791968,293.17,1026.59125,0
2021-09-07 13:45:00,56.12,18.86112274,315.44,1101.95625,0
2021-09-07 14:00:00,53.5,18.92432579,263.37,1054.24875,0
2021-09-07 14:15:00,54.47,18.91559379,280.42,1075.19375,0
2021-09-07 14:30:00,50.53,18.90686179,288.62,1032.10625,0
2021-09-07 14:45:00,57.5,18.89812979,306.2,1027.55875,0
2021-09-07 15:00:00,53.69,18.88939779,259.6,1004.83,0
2021-09-07 15:15:00,52.49,18.86902312,273.78,1041.59125,0
2021-09-07 15:30:00,49.83,18.84864845,291.77,1098.4225,0
2021-09-07 15:45:00,56.65,18.82827378,304.26,1017.0075,0
2021-09-07 16:00:00,56.58,18.80789911,256.22,1071.3075,0
2021-09-07 16:15:00,51.31,18.6424069,268.44,1009.0325,0
2021-09-07 16:30:00,51.24,18.47691468,282.12,1068.565,0
2021-09-07 16:45:00,54.59,18.31142247,297.52,1078.32,0
2021-09-07 17:00:00,54.49,18.14593025,256.29,1049.53,0
2021-09-07 17:15:00,52.3,17.83532049,271.59,1122.27625,0
2021-09-07 17:30:00,48.84,17.52471073,283.96,1108.33875,0
2021-09-07 17:45:00,55.31,17.21410097,292.75,1021.44375,0
2021-09-07 18:00:00,51.82,16.90349122,253.96,1036.79,0
2021-09-07 18:15:00,46.91,16.62489879,265.72,1070.75875,0
2021-09-07 18:30:00,45.68,16.34630637,281.54,1066.17375,0
2021-09-07 18:45:00,50.3,16.06771395,290.43,1032.6975,0
2021-09-07 19:00:00,47.85,15.78912153,252.87,305.2675,0
2021-09-07 19:15:00,44.5,15.60782855,256.16,359.595,0
2021-09-07 19:30:00,23.79,15.42653557,262.97,316.37,0
2021-09-07 19:45:00,26.35,15.24524259,265.42,259.4725,0
2021-09-07 20:00:00,24.63,15.06394961,247.39,257.5825,0
2021-09-07 20:15:00,22.53,14.98037189,254.36,343.5925,0
2021-09-07 20:30:00,22.24,14.89679416,260.69,320.08875,0
2021-09-07 20:45:00,25.21,14.81321644,267.16,318.63625,0
2021-09-07 21:00:00,24.12,14.72963871,252.67,345.2475,0
2021-09-07 21:15:00,23.72,14.61737012,252.91,320.02875,0
2021-09-07 21:30:00,24.04,14.50510153,260.93,322.64375,0
2021-09-07 21:45:00,23.69,14.39283295,260.39,294.325,0
2021-09-07 22:00:00,23.55,14.28056436,252.87,366.09625,0
2021-09-07 22:15:00,22.3,14.15000015,255.48,361.605,0
2021-09-07 22:30:00,24.05,14.01943594,260.72,274.7875,0
2021-09-07 22:45:00,24.02,13.88887173,264.8,281.63,0
2021-09-07 23:00:00,21.35,13.75830752,245.88,345.28375,0
2021-09-07 23:15:00,21.2,13.66766103,249.9,255.36125,0
2021-09-07 23:30:00,22.55,13.57701454,261.55,356.82125,0
2021-09-07 23:45:00,20.62,13.48636805,264.63,279.50625,0
2021-09-08 00:00:00,23.08,13.39572156,138.29,253.54375,0
2021-09-08 00:15:00,20.58,13.35455641,155.08,338.3025,0
2021-09-08 00:30:00,19.75,13.31339127,166.8,267.88,0
2021-09-08 00:45:00,29.56,13.27222612,179.05,301.7825,0
2021-09-08 01:00:00,24.73,13.23106097,134.77,301.8875,0
2021-09-08 01:15:00,25.2,13.18573772,145.72,260.02875,0
2021-09-08 01:30:00,24.28,13.14041448,157.85,311.36625,0
2021-09-08 01:45:00,25.8,13.09509123,168.25,279.135,0
2021-09-08 02:00:00,27.05,13.04976799,130.68,354.42875,0
2021-09-08 02:15:00,24.58,13.01359256,140.41,372.49875,0
2021-09-08 02:30:00,26.71,12.97741712,151.12,270.2925,0
2021-09-08 02:45:00,31.45,12.94124169,159.22,295.18875,0
2021-09-08 03:00:00,25.38,12.90506625,132.65,261.69875,0
2021-09-08 03:15:00,25.5,12.85724815,137.26,264.34125,0
2021-09-08 03:30:00,23.42,12.80943005,147.34,274.05125,0
2021-09-08 03:45:00,25.54,12.76161195,154.37,317.08,0
2021-09-08 04:00:00,25.5,12.71379385,127.97,328.05625,0
2021-09-08 04:15:00,26.4,12.69924051,134.68,341.1575,0
2021-09-08 04:30:00,26.19,12.68468717,143.41,322.68125,0
2021-09-08 04:45:00,29.58,12.67013384,146.69,272.75375,0
2021-09-08 05:00:00,27.85,12.6555805,126.78,309.96375,0
2021-09-08 05:15:00,24.8,12.75412737,136.3,319.20375,0
2021-09-08 05:30:00,26.33,12.85267425,140.28,348.35125,0
2021-09-08 05:45:00,28.1,13.19665296,175.14,282.43875,0
2021-09-08 06:00:00,26.31,13.29706734,135.52,295.87375,0
2021-09-08 06:15:00,24.96,13.56441534,146.92,313.24625,0
2021-09-08 06:30:00,25.2,13.83176333,155.37,290.5775,0
2021-09-08 06:45:00,30.06,14.09911133,162.34,307.34,0
2021-09-08 07:00:00,28.23,14.36645933,132.67,255.4125,0
2021-09-08 07:15:00,28.82,14.68465005,142.3,261.45875,0
2021-09-08 07:30:00,26.41,15.00284077,149.39,297.98625,0
2021-09-08 07:45:00,30.01,15.32103149,157.49,331.86,0
2021-09-08 08:00:00,31.61,15.63922221,137.27,1051.82125,0
2021-09-08 08:15:00,33.25,15.91589137,153.32,1028.54875,0
2021-09-08 08:30:00,69.91,16.19256053,169.07,1083.9175,0
2021-09-08 08:45:00,77.83,16.46922969,181.53,1026.975,0
2021-09-08 09:00:00,75.61,16.74589886,134.83,1078.06625,0
2021-09-08 09:15:00,155.4694733,16.97850432,149.53,1118.62,1
2021-09-08 09:30:00,143.2438636,17.21110979,162.12,1116.765,1
2021-09-08 09:45:00,215.7918716,17.44371526,171.88,1057.9225,1
2021-09-08 10:00:00,208.6881504,17.67632072,134.73,1078.0875,1
2021-09-08 10:15:00,182.6349468,17.8487623,145.99,1010.25,1
2021-09-08 10:30:00,107.6551865,18.02120387,155.56,1119.585,1
2021-09-08 10:45:00,207.2103903,18.19364545,166.42,1002.87375,1
2021-09-08 11:00:00,115.3129963,18.36608702,131.54,1078.5625,1
2021-09-08 11:15:00,114.7794326,18.48768588,144.07,1113.22,1
2021-09-08 11:30:00,198.0323325,18.60928473,153.28,1060.17375,1
2021-09-08 11:45:00,101.8247902,18.73088358,163.65,1028.14125,1
2021-09-08 12:00:00,190.2733226,18.85248243,132.62,1114.33125,1
2021-09-08 12:15:00,97.71736197,18.92747545,142.38,1060.03375,1
2021-09-08 12:30:00,155.8966141,19.00246847,149.36,1001.93875,1
2021-09-08 12:45:00,166.8664801,19.07746149,157.34,1104.30875,1
2021-09-08 13:00:00,168.7571002,19.1524545,130.22,1068.07875,1
2021-09-08 13:15:00,219.3235645,19.18804441,139.77,1061.49625,1
2021-09-08 13:30:00,217.6382505,19.22363432,148.23,1070.83375,1
2021-09-08 13:45:00,168.5270325,19.25922423,155.16,1026.70375,1
2021-09-08 14:00:00,146.3093724,19.29481413,129.95,1065.23375,1
2021-09-08 14:15:00,150.2867563,19.27362967,140.03,1077.87,1
2021-09-08 14:30:00,140.5132316,19.2524452,147.31,1047.58,1
2021-09-08 14:45:00,99.02,19.23126073,153.26,1120.82,0
2021-09-08 15:00:00,91.12,19.21007626,130.24,1059.35,0
2021-09-08 15:15:00,91.88,19.09144323,138.24,1062.11,0
2021-09-08 15:30:00,84.73,18.97281021,145.98,1076.5125,0
2021-09-08 15:45:00,95.89,18.85417718,150.43,1055.78375,0
2021-09-08 16:00:00,91.87,18.73554416,129.59,1060.355,0
2021-09-08 16:15:00,86.06,18.60038725,134.43,1052.5,0
2021-09-08 16:30:00,83.75,18.46523034,142.14,1032.05875,0
2021-09-08 16:45:00,92.96,18.33007343,149.85,1099.81125,0
2021-09-08 17:00:00,88.23,18.19491652,129.35,1021.875,0
2021-09-08 17:15:00,87.75,17.96485319,135.59,1066.545,0
2021-09-08 17:30:00,78.54,17.73478986,142.1,1054.3975,0
2021-09-08 17:45:00,89.97,17.50472653,145.57,1021.67625,0
2021-09-08 18:00:00,84.76,17.2746632,126.84,1039.135,0
2021-09-08 18:15:00,78.55,17.02426277,133.96,1075.295,0
2021-09-08 18:30:00,76.98,16.77386235,140.39,1037.8225,0
2021-09-08 18:45:00,86.91,16.52346193,144.92,1013.06125,0
2021-09-08 19:00:00,79.64,16.27306151,125.29,290.45125,0
2021-09-08 19:15:00,74.37,16.08155392,126.24,343.63,0
2021-09-08 19:30:00,32.08,15.89004632,129.14,361.9175,0
2021-09-08 19:45:00,37.48,15.69853872,133.82,258.94375,0
2021-09-08 20:00:00,37.99,15.50703112,125.29,254.51625,0
2021-09-08 20:15:00,31,15.38331383,129.04,292.99375,0
2021-09-08 20:30:00,29.94,15.25959653,130.43,329.4925,0
2021-09-08 20:45:00,33.02,15.13587923,134.12,332.67375,0
2021-09-08 21:00:00,34.34,15.01216193,125.12,353.90625,0
2021-09-08 21:15:00,34.01,14.84861783,127.5,258.17875,0
2021-09-08 21:30:00,34.29,14.68507374,130.83,372.56625,0
2021-09-08 21:45:00,29.73,14.52152964,132.06,308.87625,0
2021-09-08 22:00:00,35.58,14.35798554,123.03,266.64125,0
2021-09-08 22:15:00,31.23,14.24019989,126.05,299.7825,0
2021-09-08 22:30:00,28.55,14.12241425,131.18,350.995,0
2021-09-08 22:45:00,31.24,14.0046286,132.14,319.85875,0
2021-09-08 23:00:00,33.38,13.88684295,123.5,344.66125,0
2021-09-08 23:15:00,30.77,13.81651052,126.09,351.8825,0
2021-09-08 23:30:00,31.77,13.74617808,129.03,357.775,0
2021-09-08 23:45:00,33.25,13.67584564,133.1,370.3975,0
2021-09-09 00:00:00,33.01,13.60551321,278.86,347.515,0
2021-09-09 00:15:00,33.07,13.52585961,306.68,372.7625,0
2021-09-09 00:30:00,31.13,13.446206,332.71,259.46375,0
2021-09-09 00:45:00,22.41,13.3665524,358.54,322.8675,0
2021-09-09 01:00:00,19.04,13.2868988,271.86,357.08125,0
2021-09-09 01:15:00,19.72,13.19580558,296.99,298.99,0
2021-09-09 01:30:00,19.75,13.10471237,315.79,373.52125,0
2021-09-09 01:45:00,20.31,13.01361915,335.47,357.81,0
2021-09-09 02:00:00,21.19,12.92252594,268.12,278.43375,0
2021-09-09 02:15:00,20.24,12.86320942,281.58,293.855,0
2021-09-09 02:30:00,18.21,12.80389291,303.68,276.83125,0
2021-09-09 02:45:00,19.84,12.7445764,314.05,369.13375,0
2021-09-09 03:00:00,19,12.68525989,259.03,312.0125,0
2021-09-09 03:15:00,20.39,12.62255386,273.65,314.42,0
2021-09-09 03:30:00,18.88,12.55984783,290.92,311.54,0
2021-09-09 03:45:00,20.17,12.4971418,305.36,320.20625,0
2021-09-09 04:00:00,19.61,12.43443578,259.7,332.22625,0
2021-09-09 04:15:00,19.28,12.36622179,275.33,308.54875,0
2021-09-09 04:30:00,19.1,12.2980078,286.35,322.15125,0
2021-09-09 04:45:00,19.6,12.22979381,297.95,269.77375,0
2021-09-09 05:00:00,19.39,12.16157982,253.17,335.8425,0
2021-09-09 05:15:00,17.96,12.202254,271.92,262.56375,0
2021-09-09 05:30:00,19.1,12.24292818,283.5,255.53,0
2021-09-09 05:45:00,19.34,12.00157141,347.05,358.11125,0
2021-09-09 06:00:00,18.28,12.04131172,269.16,343.49125,0
2021-09-09 06:15:00,18.77,12.35716433,292.24,314.25875,0
2021-09-09 06:30:00,18.56,12.67301695,313.2,287.60375,0
2021-09-09 06:45:00,20.19,12.98886956,326.83,267.55375,0
2021-09-09 07:00:00,19.45,13.30472217,264.92,274.8725,0
2021-09-09 07:15:00,19.08,13.70088332,281.01,269.57875,0
2021-09-09 07:30:00,19.53,14.09704446,295.39,259.45,0
2021-09-09 07:45:00,21.38,14.4932056,314.27,289.2775,0
2021-09-09 08:00:00,21.25,14.88936674,276.61,1019.3825,0
2021-09-09 08:15:00,22.28,15.28511393,307.6,1001.5725,0
2021-09-09 08:30:00,40.61,15.68086111,334.47,1002.71125,0
2021-09-09 08:45:00,44.7,16.07660829,365.86,1033.515,0
2021-09-09 09:00:00,42.83,16.47235547,272.76,1063.5275,0
2021-09-09 09:15:00,42.3,16.78903601,301.56,1012.3,0
2021-09-09 09:30:00,41.59,17.10571654,323.57,1065.45125,0
2021-09-09 09:45:00,49.34,17.42239708,346.88,1013.41875,0
2021-09-09 10:00:00,48.7,17.73907762,268.05,1024.64375,0
2021-09-09 10:15:00,45.9,18.02346916,294.08,1057.8175,0
2021-09-09 10:30:00,45.01,18.3078607,314.06,1111.3075,0
2021-09-09 10:45:00,54.93,18.59225224,335.36,1017.66125,0
2021-09-09 11:00:00,54.2,18.87664378,262.37,1089.13875,0
2021-09-09 11:15:00,49.69,19.05795891,285.81,1116.88,0
2021-09-09 11:30:00,50.28,19.23927404,307.61,1003.7625,0
2021-09-09 11:45:00,60.54,19.42058917,324.7,1030.2,0
2021-09-09 12:00:00,53.81,19.60190431,262.76,1051.94,0
2021-09-09 12:15:00,52.56,19.71325995,281.65,1093.90625,0
2021-09-09 12:30:00,51.82,19.82461559,303.18,1020.75,0
2021-09-09 12:45:00,61.3,19.93597123,315.86,1059.455,0
2021-09-09 13:00:00,56.26,20.04732687,262.49,1092.37625,0
2021-09-09 13:15:00,55.17,20.11397466,279.6,1123.35125,0
2021-09-09 13:30:00,55,20.18062246,299.28,1052.70375,0
2021-09-09 13:45:00,63.51,20.24727026,311.51,1059.74625,0
2021-09-09 14:00:00,58.49,20.31391806,261.46,1055.63125,0
2021-09-09 14:15:00,56.25,20.30605279,280.54,1083.09625,0
2021-09-09 14:30:00,54.71,20.29818753,292.07,1067.72125,0
2021-09-09 14:45:00,62.36,20.29032226,308.51,1101.41875,0
2021-09-09 15:00:00,58.91,20.28245699,257.02,1079.92875,0
2021-09-09 15:15:00,58.41,20.21373938,270.88,1083.16375,0
2021-09-09 15:30:00,55.49,20.14502178,285.01,1087.0425,0
2021-09-09 15:45:00,62.49,20.07630417,301.74,1048.80125,0
2021-09-09 16:00:00,60.26,20.00758656,258.46,1105.82625,0
2021-09-09 16:15:00,56.51,19.81054089,275.75,1036.19375,0
2021-09-09 16:30:00,55.82,19.61349523,284.49,1019.18,0
2021-09-09 16:45:00,58.61,19.41644956,294.83,1048.9225,0
2021-09-09 17:00:00,54.99,19.21940389,255.65,1055.4225,0
2021-09-09 17:15:00,54.06,18.8538759,273.97,1069.29625,0
2021-09-09 17:30:00,52.07,18.48834791,279.11,1112.27875,0
2021-09-09 17:45:00,56.5,18.12281991,294.27,1113.61125,0
2021-09-09 18:00:00,54.31,17.75729192,256.09,1021.96625,0
2021-09-09 18:15:00,52.52,17.35823305,265.81,1109.4,0
2021-09-09 18:30:00,46.94,16.95917418,283.97,1080.28875,0
2021-09-09 18:45:00,52.96,16.5601153,294.65,1047.42875,0
2021-09-09 19:00:00,49.52,16.16105643,250.48,337.255,0
2021-09-09 19:15:00,45.72,15.94703834,257.96,302.0975,0
2021-09-09 19:30:00,25.03,15.73302025,259.37,350.5225,0
2021-09-09 19:45:00,25.19,15.51900216,263.24,330.22,0
2021-09-09 20:00:00,26.01,15.30498408,252.9,307.9325,0
2021-09-09 20:15:00,25.04,15.15347417,257.79,366.98,0
2021-09-09 20:30:00,24.01,15.00196427,263.22,294.4425,0
2021-09-09 20:45:00,25.85,14.85045436,262.55,262.58,0
2021-09-09 21:00:00,23.29,14.69894446,250.86,306.91,0
2021-09-09 21:15:00,22.01,14.53667156,252.91,265.2225,0
2021-09-09 21:30:00,23.02,14.37439865,256.05,327.75,0
2021-09-09 21:45:00,21.95,14.21212575,263.18,252.365,0
2021-09-09 22:00:00,23.38,14.04985285,248,363.28875,0
2021-09-09 22:15:00,20.96,13.8966871,257.35,315.4775,0
2021-09-09 22:30:00,23.45,13.74352135,260.83,251.53,0
2021-09-09 22:45:00,22.46,13.5903556,261.95,337.49125,0
2021-09-09 23:00:00,20.22,13.43718985,251.32,252.7725,0
2021-09-09 23:15:00,22.12,13.32210856,256.98,275.4625,0
2021-09-09 23:30:00,19.74,13.20702726,258.91,311.5,0
2021-09-09 23:45:00,20.44,13.09194597,265.98,343.02125,0
2021-09-10 00:00:00,21,12.97686468,247.77,322.7625,0
2021-09-10 00:15:00,21.54,12.83322004,272.4,354.945,0
2021-09-10 00:30:00,20.59,12.68957541,292.65,339.8725,0
2021-09-10 00:45:00,21.73,12.54593077,310.2,346.745,0
2021-09-10 01:00:00,20.35,12.40228613,238.84,273.85125,0
2021-09-10 01:15:00,19.71,12.26236715,258.84,262.19625,0
2021-09-10 01:30:00,17.67,12.12244817,274.85,327.5675,0
2021-09-10 01:45:00,18.77,11.98252919,292.68,328.07375,0
2021-09-10 02:00:00,19.54,11.8426102,229.4,282.2925,0
2021-09-10 02:15:00,18.96,11.80411179,249.09,324.5525,0
2021-09-10 02:30:00,17.52,11.76561337,260.2,278.87,0
2021-09-10 02:45:00,20.1,11.72711495,280.19,251.1975,0
2021-09-10 03:00:00,18.31,11.68861653,228.49,298.15375,0
2021-09-10 03:15:00,17.3,11.59630312,245.04,359.4525,0
2021-09-10 03:30:00,17.76,11.50398971,255.37,272.99,0
2021-09-10 03:45:00,20.53,11.4116763,265.57,364.74375,0
2021-09-10 04:00:00,17.75,11.31936289,229.09,256.885,0
2021-09-10 04:15:00,19.38,11.22001213,241.83,367.53125,0
2021-09-10 04:30:00,16.65,11.12066137,249.94,283.2475,0
2021-09-10 04:45:00,19.99,11.02131061,260.64,251.85125,0
2021-09-10 05:00:00,17.45,10.92195986,222.82,340.76,0
2021-09-10 05:15:00,16.51,10.9795005,233.35,261.1725,0
2021-09-10 05:30:00,18.21,11.03704115,246.92,269.66,0
2021-09-10 05:45:00,19.2,11.31144035,309.45,297.51375,0
2021-09-10 06:00:00,16.78,11.3701057,238.83,286.9075,0
2021-09-10 06:15:00,17.5,11.84238292,251.73,318.33,0
2021-09-10 06:30:00,17.44,12.31466014,270.97,325.8725,0
2021-09-10 06:45:00,20.72,12.78693736,288.3,346.21,0
2021-09-10 07:00:00,21.23,13.25921458,231.15,356.40125,0
2021-09-10 07:15:00,21.94,13.76947656,244.67,320.74875,0
2021-09-10 07:30:00,22.46,14.27973854,262.31,293.3625,0
2021-09-10 07:45:00,24.4,14.79000052,276.24,367.3725,0
2021-09-10 08:00:00,23.82,15.30026251,242.33,1050.62,0
2021-09-10 08:15:00,26.18,15.71134205,266.1,1004.0925,0
2021-09-10 08:30:00,46.27,16.1224216,297.32,1092.7425,0
2021-09-10 08:45:00,50.27,16.53350114,315.31,1006.8175,0
2021-09-10 09:00:00,51.23,16.94458069,240.23,1056.5175,0
2021-09-10 09:15:00,46.15,17.3003713,264.36,1117.755,0
2021-09-10 09:30:00,46.78,17.65616191,282.89,1070.23875,0
2021-09-10 09:45:00,59.48,18.01195253,305.26,1010.075,0
2021-09-10 10:00:00,55.11,18.36774314,237.7,1110.22875,0
2021-09-10 10:15:00,51.61,18.65980376,255.56,1021.4,0
2021-09-10 10:30:00,53.06,18.95186438,278.04,1039.3975,0
2021-09-10 10:45:00,60.22,19.243925,296.98,1021.07875,0
2021-09-10 11:00:00,58.91,19.53598563,232.44,1057.76,0
2021-09-10 11:15:00,55.68,19.72844176,251.08,1007.005,0
2021-09-10 11:30:00,55.16,19.92089789,266.27,1046.2875,0
2021-09-10 11:45:00,63.44,20.11335402,287.85,1114.0725,0
2021-09-10 12:00:00,62.39,20.30581015,230.99,1055.04,0
2021-09-10 12:15:00,63,20.42567318,246.3,1015.965,0
2021-09-10 12:30:00,58.06,20.54553621,260.72,1072.51375,0
2021-09-10 12:45:00,65.97,20.66539924,275.35,1096.66375,0
2021-09-10 13:00:00,65.9,20.78526227,232.38,1042.0875,0
2021-09-10 13:15:00,64.63,20.85869948,241.32,1118.74125,0
2021-09-10 13:30:00,60.46,20.93213669,257.91,1110.0775,0
2021-09-10 13:45:00,71.51,21.0055739,276.18,1016.485,0
2021-09-10 14:00:00,69.5,21.07901111,224.75,1068.73375,0
2021-09-10 14:15:00,62.62,21.09209475,242.34,1022.815,0
2021-09-10 14:30:00,61.95,21.10517839,258.17,1024.2,0
2021-09-10 14:45:00,69.17,21.11826203,271.53,1091.215,0
2021-09-10 15:00:00,65.78,21.13134567,229.23,1089.825,0
2021-09-10 15:15:00,65.62,21.04735714,239.47,1028.22875,0
2021-09-10 15:30:00,63.17,20.96336861,253.74,1082.055,0
2021-09-10 15:45:00,67.85,20.87938007,263.55,1102.66125,0
2021-09-10 16:00:00,67.89,20.79539154,227.12,1040.05875,0
2021-09-10 16:15:00,65.56,20.57339171,236.29,1049.61375,0
2021-09-10 16:30:00,60.8,20.35139187,250.23,1058.98875,0
2021-09-10 16:45:00,66.93,20.12939203,257.58,1093.1,0
2021-09-10 17:00:00,64.82,19.9073922,224.88,1078.53,0
2021-09-10 17:15:00,62.64,19.52881073,234.69,1035.06875,0
2021-09-10 17:30:00,59.76,19.15022926,247,1036.11125,0
2021-09-10 17:45:00,62.5,18.77164779,257.66,1088.9425,0
2021-09-10 18:00:00,59.52,18.39306631,224.1,1063.05875,0
2021-09-10 18:15:00,58.29,18.03896391,235.56,1012.21,0
2021-09-10 18:30:00,54.65,17.68486151,242.64,1078.475,0
2021-09-10 18:45:00,56.93,17.33075911,255.76,1115.56375,0
2021-09-10 19:00:00,56.33,16.97665671,217.29,365.06,0
2021-09-10 19:15:00,55.53,16.72469112,225.93,371.825,0
2021-09-10 19:30:00,28.57,16.47272552,227.4,289.4075,0
