Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-09-10 19:45:00,30.43,16.22075993,235.13,367.7225,0
2021-09-10 20:00:00,26.55,15.96879433,219.86,256.335,0
2021-09-10 20:15:00,28.83,15.77887052,224.85,274.685,0
2021-09-10 20:30:00,24.35,15.5889467,226.41,283.44875,0
2021-09-10 20:45:00,25.27,15.39902289,231.61,305.585,0
2021-09-10 21:00:00,25.05,15.20909908,218.47,337.715,0
2021-09-10 21:15:00,25.46,15.07235393,219.34,339.7775,0
2021-09-10 21:30:00,26.01,14.93560878,230.36,267.40125,0
2021-09-10 21:45:00,26.51,14.79886364,230.47,318.56625,0
2021-09-10 22:00:00,23.81,14.66211849,221.03,293.31375,0
2021-09-10 22:15:00,24.75,14.49203116,221.77,341.36625,0
2021-09-10 22:30:00,23.67,14.32194383,223.01,287.8575,0
2021-09-10 22:45:00,25.31,14.15185651,227.81,295.5325,0
2021-09-10 23:00:00,23.3,13.98176918,215.75,277.76125,0
2021-09-10 23:15:00,23.26,13.91761714,220.3,349.535,0
2021-09-10 23:30:00,22.39,13.85346509,226.41,341.49375,0
2021-09-10 23:45:00,25.05,13.78931305,227.29,253.7375,0
2021-09-11 00:00:00,24.47,13.725161,65.32,134.04,0
2021-09-11 00:15:00,21.39,13.62724473,69.44,246.85625,0
2021-09-11 00:30:00,17.66,13.52932845,72.24,176.54875,0
2021-09-11 00:45:00,38.94,13.43141217,75.34,128.095,0
2021-09-11 01:00:00,30.42,13.33349589,64.81,191.9025,0
2021-09-11 01:15:00,25.11,13.2330473,67.83,194.295,0
2021-09-11 01:30:00,29.99,13.1325987,70.26,176.3925,0
2021-09-11 01:45:00,32.71,13.03215011,72.96,228.87,0
2021-09-11 02:00:00,29.9,12.93170151,63.35,218.115,0
2021-09-11 02:15:00,33.99,12.90891065,66.59,171.9475,0
2021-09-11 02:30:00,32.19,12.8861198,69.09,203.2125,0
2021-09-11 02:45:00,30.38,12.86332894,69.42,149.805,0
2021-09-11 03:00:00,32.48,12.84053808,63.4,218.91625,0
2021-09-11 03:15:00,26.75,12.81859133,65.47,145.46,0
2021-09-11 03:30:00,33.01,12.79664458,66.07,168.98125,0
2021-09-11 03:45:00,27.47,12.77469782,67.75,222.63375,0
2021-09-11 04:00:00,29.26,12.75275107,63.15,199.80875,0
2021-09-11 04:15:00,34.2,12.70843552,64.41,240.765,0
2021-09-11 04:30:00,31.42,12.66411996,66.19,166.465,0
2021-09-11 04:45:00,36.76,12.6198044,67.15,157.1675,0
2021-09-11 05:00:00,28.89,12.57548885,63.47,177.67,0
2021-09-11 05:15:00,27.65,12.65905532,64.6,157.25625,0
2021-09-11 05:30:00,29.52,12.7426218,65.22,177.07,0
2021-09-11 05:45:00,27.15,12.91816501,73.96,189.59375,0
2021-09-11 06:00:00,32.74,13.00233074,63.73,236.56,0
2021-09-11 06:15:00,30.62,13.27693208,66.34,187.2175,0
2021-09-11 06:30:00,34.89,13.55153342,68.86,224.04625,0
2021-09-11 06:45:00,33.79,13.82613475,71.39,165.91,0
2021-09-11 07:00:00,37.58,14.10073609,63.15,191.505,0
2021-09-11 07:15:00,31.47,14.46290379,66.71,201.225,0
2021-09-11 07:30:00,34.27,14.8250715,68.57,186.295,0
2021-09-11 07:45:00,38.94,15.18723921,68.97,168.50875,0
2021-09-11 08:00:00,36.8,15.54940691,65.93,596.68,0
2021-09-11 08:15:00,34.97,15.87416763,69.63,598.025,0
2021-09-11 08:30:00,85.88,16.19892834,72.11,578.47875,0
2021-09-11 08:45:00,91.06,16.52368905,76.23,551.5675,0
2021-09-11 09:00:00,86.44,16.84844976,65.32,575.91,0
2021-09-11 09:15:00,82.44,17.16938476,67.16,529.46625,0
2021-09-11 09:30:00,83.15,17.49031976,71.74,587.80625,0
2021-09-11 09:45:00,89.6,17.81125476,74.02,558.49375,0
2021-09-11 10:00:00,97.08,18.13218976,64.64,609.2175,0
2021-09-11 10:15:00,89.6,18.38511204,66.66,555.77,0
2021-09-11 10:30:00,95.01,18.63803432,69.54,570.80875,0
2021-09-11 10:45:00,145.540336,18.8909566,71.53,624.08,1
2021-09-11 11:00:00,256.3917186,19.14387889,62.93,618.90375,1
2021-09-11 11:15:00,110.6401899,19.34876719,65.79,525.2725,1
2021-09-11 11:30:00,212.7683822,19.55365549,69.5,596.95125,1
2021-09-11 11:45:00,144.3613375,19.7585438,71.32,529.6,1
2021-09-11 12:00:00,116.2234409,19.9634321,64.41,572.2425,1
2021-09-11 12:15:00,162.6722748,20.12623754,64.96,541.3275,1
2021-09-11 12:30:00,117.924573,20.28904297,67.96,501.56625,1
2021-09-11 12:45:00,106.2,20.45184841,70.66,581.95375,0
2021-09-11 13:00:00,162.9935,20.61465384,63.62,612.275,1
2021-09-11 13:15:00,109.07,20.66481322,65.39,523.69625,0
2021-09-11 13:30:00,110.41,20.7149726,66.89,521.6925,0
2021-09-11 13:45:00,106.18,20.76513198,69.04,596.51875,0
2021-09-11 14:00:00,103.8,20.81529135,64.04,592.36,0
2021-09-11 14:15:00,113.8,20.85057295,64.14,546.86875,0
2021-09-11 14:30:00,110.46,20.88585454,66.41,545.985,0
2021-09-11 14:45:00,110.22,20.92113614,68.74,521.765,0
2021-09-11 15:00:00,110.11,20.95641774,62.18,508.73125,0
2021-09-11 15:15:00,103.26,20.95259202,64.63,608.53,0
2021-09-11 15:30:00,98.49,20.94876631,66.8,540.4825,0
2021-09-11 15:45:00,123.46,20.94494059,67.91,530.47125,0
2021-09-11 16:00:00,108.51,20.94111488,62.09,527.64125,0
2021-09-11 16:15:00,103.59,20.81104056,64.76,615.36,0
2021-09-11 16:30:00,101.22,20.68096624,65.71,561.6425,0
2021-09-11 16:45:00,122.57,20.55089192,68.11,593.27,0
2021-09-11 17:00:00,109.16,20.42081761,63.17,598.19375,0
2021-09-11 17:15:00,111.16,20.08798038,63.54,553.37125,0
2021-09-11 17:30:00,106.97,19.75514316,66.03,574.81625,0
2021-09-11 17:45:00,104.95,19.42230594,67.34,501.50375,0
2021-09-11 18:00:00,105.88,19.08946872,62.13,559.465,0
2021-09-11 18:15:00,90.46,18.76343276,64.51,586.105,0
2021-09-11 18:30:00,95.47,18.43739681,65.5,592.44125,0
2021-09-11 18:45:00,103.99,18.11136086,66.34,623.09875,0
2021-09-11 19:00:00,99.88,17.78532491,61.68,197.17125,0
2021-09-11 19:15:00,101.4,17.55408168,62.17,206.39,0
2021-09-11 19:30:00,43.37,17.32283845,62.61,187.555,0
2021-09-11 19:45:00,46.01,17.09159522,63.41,138.73875,0
2021-09-11 20:00:00,42.61,16.86035199,61.36,240.38625,0
2021-09-11 20:15:00,35.5,16.73665386,61.39,170.51875,0
2021-09-11 20:30:00,48.28,16.61295574,62.47,240.21625,0
2021-09-11 20:45:00,39.59,16.48925761,62.89,230.4725,0
2021-09-11 21:00:00,48.57,16.36555949,61.57,196.81625,0
2021-09-11 21:15:00,46.42,16.2618401,62.54,206.825,0
2021-09-11 21:30:00,41.6,16.15812071,63.61,202.42375,0
2021-09-11 21:45:00,43.16,16.05440132,64.31,214.15,0
2021-09-11 22:00:00,41.92,15.95068193,61.65,150.2875,0
2021-09-11 22:15:00,42.66,15.84483714,62.4,186.94125,0
2021-09-11 22:30:00,34.3,15.73899235,62.2,135.5725,0
2021-09-11 22:45:00,39.49,15.63314757,63.06,171.055,0
2021-09-11 23:00:00,32.56,15.52730278,62.31,232.09125,0
2021-09-11 23:15:00,36.85,15.46609134,61.5,148.5075,0
2021-09-11 23:30:00,43.84,15.40487989,63.71,229.98,0
2021-09-11 23:45:00,33.74,15.34366845,64.08,240.74375,0
2021-09-12 00:00:00,43.95,15.28245701,65.99,169.83625,0
2021-09-12 00:15:00,44.21,15.28500748,68.83,130.11625,0
2021-09-12 00:30:00,35.55,15.28755796,72.42,156.49375,0
2021-09-12 00:45:00,30.37,15.29010844,75.26,233.39875,0
2021-09-12 01:00:00,32.69,15.29265891,63.37,152.1325,0
2021-09-12 01:15:00,39.88,15.25142621,66.82,237.81125,0
2021-09-12 01:30:00,30.67,15.2101935,70,221.075,0
2021-09-12 01:45:00,43.7,15.16896079,72.12,232.3425,0
2021-09-12 02:00:00,40.22,15.12772808,64.6,215.76375,0
2021-09-12 02:15:00,40.18,15.08351982,65.61,215.58,0
2021-09-12 02:30:00,37.6,15.03931155,67.6,208.7,0
2021-09-12 02:45:00,40.09,14.99510329,70.62,169.1575,0
2021-09-12 03:00:00,38.8,14.95089502,62.18,230.86625,0
2021-09-12 03:15:00,33.64,14.91221279,66.07,221.535,0
2021-09-12 03:30:00,39.25,14.87353056,66.63,242.3925,0
2021-09-12 03:45:00,41.34,14.83484833,69.18,155.9825,0
2021-09-12 04:00:00,42,14.7961661,62.01,245.3975,0
2021-09-12 04:15:00,32.12,14.78298863,64.99,174.86625,0
2021-09-12 04:30:00,40.99,14.76981117,66.04,173.425,0
2021-09-12 04:45:00,35.58,14.75663371,66.67,245.61,0
2021-09-12 05:00:00,34.45,14.74345624,62.49,214.6775,0
2021-09-12 05:15:00,42.24,14.76981117,64.93,125.425,0
2021-09-12 05:30:00,38.6,14.7961661,64.89,198.84,0
2021-09-12 05:45:00,40.71,14.6367527,74.7,198.86875,0
2021-09-12 06:00:00,37.35,14.66277733,63.89,182.59125,0
2021-09-12 06:15:00,35.46,14.88944342,66.28,159.6475,0
2021-09-12 06:30:00,33.32,15.1161095,68.61,239.85375,0
2021-09-12 06:45:00,34.24,15.34277559,71.4,127.84125,0
2021-09-12 07:00:00,43.46,15.56944168,62.92,218.9125,0
2021-09-12 07:15:00,30.35,15.92077411,65.32,220.62625,0
2021-09-12 07:30:00,40.77,16.27210655,66.89,132.9125,0
2021-09-12 07:45:00,45.34,16.62343898,69.43,172.175,0
2021-09-12 08:00:00,33.81,16.97477142,66.15,551.3525,0
2021-09-12 08:15:00,39.26,17.3781531,68.43,601.19625,0
2021-09-12 08:30:00,87.89,17.78153479,73.49,515.895,0
2021-09-12 08:45:00,100.32,18.18491647,75.5,505.8775,0
2021-09-12 09:00:00,88.14,18.58829816,64.88,534.34875,0
2021-09-12 09:15:00,83.45,18.87750729,66.93,525.12,0
2021-09-12 09:30:00,86.64,19.16671643,70.33,522.3275,0
2021-09-12 09:45:00,97.84,19.45592557,74.04,555.73,0
2021-09-12 10:00:00,96.44,19.74513471,64.63,602.24875,0
2021-09-12 10:15:00,98.17,19.86560353,66.17,611.4175,0
2021-09-12 10:30:00,101.12,19.98607236,70.26,590.28625,0
2021-09-12 10:45:00,115.07,20.10654119,72.15,583.3775,0
2021-09-12 11:00:00,110.31,20.22701002,64.65,588.97,0
2021-09-12 11:15:00,104.59,20.32229372,66.35,506.97625,0
2021-09-12 11:30:00,103.65,20.41757743,69.05,554.655,0
2021-09-12 11:45:00,100.84,20.51286114,70.59,594.26125,0
2021-09-12 12:00:00,106.62,20.60814485,64.29,505.87375,0
2021-09-12 12:15:00,109.37,20.6303917,66.31,584.92375,0
2021-09-12 12:30:00,94.64,20.65263856,68.33,526.00625,0
2021-09-12 12:45:00,114.71,20.67488542,70.95,595.7325,0
2021-09-12 13:00:00,102.79,20.69713227,62.4,593.1,0
2021-09-12 13:15:00,111.08,20.72861367,64.54,543.14125,0
2021-09-12 13:30:00,107.5,20.76009507,68.13,570.0825,0
2021-09-12 13:45:00,111.26,20.79157648,69.89,564.94875,0
2021-09-12 14:00:00,112.76,20.82305788,63.58,615.18375,0
2021-09-12 14:15:00,106.93,20.7651321,65.99,622.77125,0
2021-09-12 14:30:00,111.92,20.70720632,66.57,574.4125,0
2021-09-12 14:45:00,121.86,20.64928054,69.38,532.16875,0
2021-09-12 15:00:00,110.32,20.59135476,62.23,624.54875,0
2021-09-12 15:15:00,102.74,20.54392279,65.43,610.97,0
2021-09-12 15:30:00,112.81,20.49649081,66.33,505.9275,0
2021-09-12 15:45:00,120.91,20.44905883,68.37,588.26625,0
2021-09-12 16:00:00,99.35,20.40162685,61.8,529.77125,0
2021-09-12 16:15:00,110.16,20.23624456,64.32,507.79,0
2021-09-12 16:30:00,98.06,20.07086227,66.79,507.09125,0
2021-09-12 16:45:00,101.92,19.90547997,66.92,609.19375,0
2021-09-12 17:00:00,97.79,19.74009768,62.03,578.075,0
2021-09-12 17:15:00,108.53,19.45424656,64.09,581.86375,0
2021-09-12 17:30:00,102.34,19.16839544,65.76,600.15125,0
2021-09-12 17:45:00,107.84,18.88254432,67.46,501.3925,0
2021-09-12 18:00:00,106.06,18.5966932,63.32,576.9225,0
2021-09-12 18:15:00,88.64,18.34400249,64.71,512.01375,0
2021-09-12 18:30:00,95.79,18.09131177,65.63,517.90375,0
2021-09-12 18:45:00,90.32,17.83862106,66.29,586.39875,0
2021-09-12 19:00:00,88.3,17.58593035,61.57,243.085,0
2021-09-12 19:15:00,95.57,17.43356037,62.85,157.46875,0
2021-09-12 19:30:00,49.19,17.28119039,62.62,193.1725,0
2021-09-12 19:45:00,39.26,17.12882041,63.55,210.33125,0
2021-09-12 20:00:00,43.29,16.97645043,60.92,172.84125,0
2021-09-12 20:15:00,45.29,16.83163598,63.15,191.9125,0
2021-09-12 20:30:00,39.59,16.68682154,63.58,211.93875,0
2021-09-12 20:45:00,42.79,16.54200709,63.55,218.70875,0
2021-09-12 21:00:00,44.11,16.39719265,61.45,125.59,0
2021-09-12 21:15:00,44.43,16.26161275,63.11,146.21625,0
2021-09-12 21:30:00,32.25,16.12603285,63.55,199.03625,0
2021-09-12 21:45:00,35.22,15.99045295,63.2,143.385,0
2021-09-12 22:00:00,41.06,15.85487305,61.3,152.80125,0
2021-09-12 22:15:00,33.73,15.78561396,62.15,234.45125,0
2021-09-12 22:30:00,34.82,15.71635488,63.27,216.78875,0
2021-09-12 22:45:00,45.68,15.6470958,62.62,173.18375,0
2021-09-12 23:00:00,42.86,15.57783672,61.16,202.5125,0
2021-09-12 23:15:00,36.84,15.52158995,61.42,155.47,0
2021-09-12 23:30:00,40.55,15.46534318,61.94,225.1125,0
2021-09-12 23:45:00,35.1,15.40909641,64.05,199,0
2021-09-13 00:00:00,43.57,15.35284964,281.59,346.955,0
2021-09-13 00:15:00,39.89,15.25714618,307.79,346.2825,0
2021-09-13 00:30:00,56.36,15.16144272,333.47,298.9425,0
2021-09-13 00:45:00,24.47,15.06573926,359.75,265.0775,0
2021-09-13 01:00:00,22.38,14.9700358,271.49,322.6825,0
2021-09-13 01:15:00,20.9,14.84578921,296.72,250.44625,0
2021-09-13 01:30:00,21.5,14.72154261,311.27,291.5725,0
2021-09-13 01:45:00,21.49,14.59729601,334.04,283.34,0
2021-09-13 02:00:00,21.75,14.47304942,263.78,306.845,0
2021-09-13 02:15:00,21.09,14.42561744,282.62,290.565,0
2021-09-13 02:30:00,21.07,14.37818546,301.33,348.55375,0
2021-09-13 02:45:00,22.3,14.33075349,315.62,324.25625,0
2021-09-13 03:00:00,23.17,14.28332151,263.05,345.8,0
2021-09-13 03:15:00,22.02,14.29843258,277.3,287.81625,0
2021-09-13 03:30:00,22.15,14.31354365,292.95,276.13875,0
2021-09-13 03:45:00,22.17,14.32865473,307.12,343.7375,0
2021-09-13 04:00:00,21.49,14.3437658,260.97,313.82125,0
2021-09-13 04:15:00,22.77,14.33998803,274.92,282.3775,0
2021-09-13 04:30:00,21.68,14.33621026,287.78,258.2525,0
2021-09-13 04:45:00,22.11,14.33243249,295.97,347.51375,0
2021-09-13 05:00:00,21.08,14.32865473,256.21,318.0575,0
2021-09-13 05:15:00,23.01,14.333272,269.51,264.51625,0
2021-09-13 05:30:00,22.06,14.33788927,283.69,293.09125,0
2021-09-13 05:45:00,21.11,14.45684249,353.01,286.7725,0
2021-09-13 06:00:00,20.68,14.46149657,268.67,362.55125,0
2021-09-13 06:15:00,20.87,14.70097015,291.4,298.4275,0
2021-09-13 06:30:00,22.31,14.94044373,313.92,329.425,0
2021-09-13 06:45:00,23.31,15.17991732,324.86,364.085,0
2021-09-13 07:00:00,23.83,15.4193909,261.34,317.21125,0
2021-09-13 07:15:00,24.5,15.72952188,278.49,303.1575,0
2021-09-13 07:30:00,23.49,16.03965287,295.65,273.105,0
2021-09-13 07:45:00,25.45,16.34978385,315.7,302.5975,0
2021-09-13 08:00:00,24.43,16.65991483,275.51,58.4925,0
2021-09-13 08:15:00,25.27,16.95650667,306.12,1.4075,0
2021-09-13 08:30:00,18.47,17.25309851,334.26,3.87,0
2021-09-13 08:45:00,17.22,17.54969035,363.3,109.325,0
2021-09-13 09:00:00,17.59,17.84628219,275.54,32.69625,0
2021-09-13 09:15:00,20.75,18.1259501,301.08,56.39,0
2021-09-13 09:30:00,18.9,18.40561802,325.84,28.99,0
2021-09-13 09:45:00,20.24,18.68528593,347.87,12.49,0
2021-09-13 10:00:00,19.54,18.96495384,270.58,66.41875,0
2021-09-13 10:15:00,19.27,19.22769782,294.7,32.535,0
2021-09-13 10:30:00,21.02,19.49044181,318.4,54.745,0
2021-09-13 10:45:00,20.61,19.75318579,335.97,102.94625,0
2021-09-13 11:00:00,21.54,20.01592977,262.44,67.77625,0
2021-09-13 11:15:00,23.2,20.19405412,288.35,104.32,0
2021-09-13 11:30:00,22.23,20.37217846,306.67,48.84,0
2021-09-13 11:45:00,24.42,20.5503028,328.63,6.825,0
2021-09-13 12:00:00,22.28,20.72842715,264.52,50.89125,0
2021-09-13 12:15:00,20.93,20.87270364,285.53,39.16875,0
2021-09-13 12:30:00,22.47,21.01698012,297.93,97.67875,0
2021-09-13 12:45:00,22.55,21.16125661,315.33,38.34375,0
2021-09-13 13:00:00,24.78,21.3055331,262.6,43.09,0
2021-09-13 13:15:00,22.67,21.43584734,278.47,88.31125,0
2021-09-13 13:30:00,22.9,21.56616159,294.11,55.345,0
2021-09-13 13:45:00,25.19,21.69647584,314.01,70.32,0
2021-09-13 14:00:00,23.83,21.82679008,260.41,124.42375,0
2021-09-13 14:15:00,24.44,21.8940627,279.91,19.7225,0
2021-09-13 14:30:00,26.24,21.96133531,291.33,102.47,0
2021-09-13 14:45:00,22.8,22.02860793,306.54,120.15875,0
2021-09-13 15:00:00,26.06,22.09588054,256.49,37.8575,0
2021-09-13 15:15:00,26.63,22.06245578,271.65,47.10625,0
2021-09-13 15:30:00,23.44,22.02903102,289.48,116.24375,0
2021-09-13 15:45:00,24.07,21.99560627,303.41,122.7225,0
2021-09-13 16:00:00,26.72,21.96218151,254.54,104.705,0
2021-09-13 16:15:00,26.59,21.76417155,272.23,49.0825,0
2021-09-13 16:30:00,25.56,21.56616159,282.73,24.72625,0
2021-09-13 16:45:00,23.69,21.36815163,298.99,80.3525,0
2021-09-13 17:00:00,22.4,21.17014167,260.51,60.60375,0
2021-09-13 17:15:00,24.19,20.75592853,267.18,74.48375,0
2021-09-13 17:30:00,22.95,20.34171539,285.72,97.46875,0
2021-09-13 17:45:00,23.32,19.92750225,291.78,0.88375,0
2021-09-13 18:00:00,23.63,19.51328911,258.14,112.95875,0
2021-09-13 18:15:00,19.69,19.13503932,264.91,17.4725,0
2021-09-13 18:30:00,22.9,18.75678952,279.58,115.765,0
2021-09-13 18:45:00,19.5,18.37853973,293.43,108.5525,0
2021-09-13 19:00:00,22.43,18.00028994,250.28,264.8825,0
2021-09-13 19:15:00,21.58,17.72358371,254.62,279.78,0
2021-09-13 19:30:00,25.71,17.44687749,262.66,355.79125,0
2021-09-13 19:45:00,27.14,17.17017126,263.8,335.3125,0
2021-09-13 20:00:00,29.07,16.89346504,246.63,342.26125,0
2021-09-13 20:15:00,27.61,16.64849118,252.59,289.19625,0
2021-09-13 20:30:00,27.38,16.40351732,258.78,334.22375,0
2021-09-13 20:45:00,25.97,16.15854346,268.61,251.29,0
2021-09-13 21:00:00,26.77,15.9135696,248.51,266.48125,0
2021-09-13 21:15:00,23.65,15.74686891,257.95,373.975,0
2021-09-13 21:30:00,23.53,15.58016822,262.51,264.92125,0
2021-09-13 21:45:00,27.24,15.41346753,262.31,357.445,0
2021-09-13 22:00:00,23.31,15.24676683,245.76,355.8775,0
2021-09-13 22:15:00,25.58,15.06271912,256.67,318.6425,0
2021-09-13 22:30:00,25.21,14.8786714,255.69,294.04875,0
2021-09-13 22:45:00,24.47,14.69462368,260.76,282.74125,0
2021-09-13 23:00:00,23.07,14.51057596,245.79,278.72125,0
2021-09-13 23:15:00,22.55,14.41072479,250.58,352.825,0
2021-09-13 23:30:00,22.09,14.31087361,258.08,314.38375,0
2021-09-13 23:45:00,24.55,14.21102243,263.7,352.3575,0
2021-09-14 00:00:00,23.12,14.11117126,282.11,253.31125,0
2021-09-14 00:15:00,23.72,14.02147444,313.6,374.2425,0
2021-09-14 00:30:00,20.76,13.93177762,336.98,361.46125,0
2021-09-14 00:45:00,23.17,13.8420808,356.98,372.99875,0
2021-09-14 01:00:00,21.8,13.75238398,266.7,369.38375,0
2021-09-14 01:15:00,21.33,13.59922243,294.62,333.47625,0
2021-09-14 01:30:00,20.62,13.44606088,310.82,250.94625,0
2021-09-14 01:45:00,21.83,13.29289933,331.93,273.2375,0
2021-09-14 02:00:00,18.95,13.13973778,263.22,371.77125,0
2021-09-14 02:15:00,18.96,13.07627305,284.21,253.33375,0
2021-09-14 02:30:00,20.42,13.01280832,300.67,289.19875,0
2021-09-14 02:45:00,19.29,12.94934359,315.25,283.61,0
2021-09-14 03:00:00,19.55,12.88587886,259.28,327.77,0
2021-09-14 03:15:00,18.96,12.81691386,279.81,329.4475,0
2021-09-14 03:30:00,19.49,12.74794885,289.98,262.34375,0
2021-09-14 03:45:00,20.83,12.67898384,307.41,355.865,0
2021-09-14 04:00:00,18.63,12.61001883,257.04,366.60375,0
2021-09-14 04:15:00,20.32,12.51270625,273.72,327.68875,0
2021-09-14 04:30:00,19.95,12.41539366,281.69,363.6275,0
2021-09-14 04:45:00,20.3,12.31808107,300.67,353.82375,0
2021-09-14 05:00:00,20.49,12.22076849,254.95,305.7275,0
2021-09-14 05:15:00,19.99,12.28000224,268.58,274.80625,0
2021-09-14 05:30:00,18.56,12.33923598,282.33,277.88375,0
2021-09-14 05:45:00,18.31,12.14258495,349.54,352.9,0
2021-09-14 06:00:00,17.71,12.20059621,271.58,282.5425,0
2021-09-14 06:15:00,18.93,12.62366403,294.57,331.56875,0
2021-09-14 06:30:00,17.8,13.04673184,311.9,346.9775,0
2021-09-14 06:45:00,21.15,13.46979966,328.42,351.275,0
2021-09-14 07:00:00,21.53,13.89286747,261.28,310.38875,0
2021-09-14 07:15:00,21.92,14.43030034,282.11,323.525,0
2021-09-14 07:30:00,21.37,14.9677332,296.04,367.64375,0
2021-09-14 07:45:00,24.41,15.50516607,312.03,258.5525,0
2021-09-14 08:00:00,25.82,16.04259893,277.36,1048.575,0
2021-09-14 08:15:00,23.1,16.48555632,307.77,1112.4375,0
2021-09-14 08:30:00,44.82,16.92851371,333.22,1090.4125,0
2021-09-14 08:45:00,51.65,17.3714711,362.12,1068.75875,0
2021-09-14 09:00:00,48.8,17.81442849,273.14,1018.115,0
2021-09-14 09:15:00,46.92,18.22713715,301.18,1105.87375,0
2021-09-14 09:30:00,44.32,18.63984581,326.96,1063.73875,0
2021-09-14 09:45:00,57.1,19.05255447,346.9,1052.86125,0
2021-09-14 10:00:00,53.31,19.46526313,266.05,1019.88625,0
2021-09-14 10:15:00,51.05,19.68114788,295.51,1040.5,0
2021-09-14 10:30:00,48.87,19.89703263,316.41,1042.9625,0
2021-09-14 10:45:00,59.18,20.11291739,337.73,1065.8275,0
2021-09-14 11:00:00,55.95,20.32880214,262.55,1115.68,0
2021-09-14 11:15:00,54.66,20.41374719,284.52,1105.94125,0
2021-09-14 11:30:00,54.25,20.49869225,308.79,1054.19375,0
2021-09-14 11:45:00,63.86,20.58363731,328.38,1069.30125,0
2021-09-14 12:00:00,58.86,20.66858236,261.42,1025.97125,0
2021-09-14 12:15:00,56.59,20.75518488,280.41,1050.48375,0
2021-09-14 12:30:00,53.31,20.8417874,300.33,1111.6375,0
2021-09-14 12:45:00,62.87,20.92838992,319.14,1004.06125,0
2021-09-14 13:00:00,62.56,21.01499244,265.65,1060.45625,0
2021-09-14 13:15:00,56.22,21.07217497,276.63,1011.32125,0
2021-09-14 13:30:00,56.18,21.12935749,298.06,1024.81125,0
2021-09-14 13:45:00,61.45,21.18654002,310.17,1088.86,0
2021-09-14 14:00:00,60.54,21.24372254,263.79,1084.15625,0
2021-09-14 14:15:00,60.08,21.25656789,278.76,1008.035,0
2021-09-14 14:30:00,58.45,21.26941324,288.43,1064.455,0
2021-09-14 14:45:00,61.94,21.28225859,306.69,1085.9075,0
2021-09-14 15:00:00,61.94,21.29510394,257.85,1100.28,0
2021-09-14 15:15:00,61.31,21.25200987,271.88,1023.11625,0
2021-09-14 15:30:00,59.32,21.20891579,284.46,1011.58,0
2021-09-14 15:45:00,63.23,21.16582171,301.66,1035.54625,0
2021-09-14 16:00:00,60.49,21.12272764,254.55,1057.60875,0
2021-09-14 16:15:00,59.24,20.91968823,268.46,1100.84375,0
2021-09-14 16:30:00,57.3,20.71664883,281.82,1036.72875,0
2021-09-14 16:45:00,65.14,20.51360943,298.13,1094.11375,0
2021-09-14 17:00:00,59.79,20.31057003,258.16,1106.05875,0
2021-09-14 17:15:00,58.99,19.87880053,271.48,1076.60625,0
2021-09-14 17:30:00,56.11,19.44703102,279.88,1032.3675,0
2021-09-14 17:45:00,59.25,19.01526152,296.17,1035.39125,0
2021-09-14 18:00:00,54.5,18.58349202,259.82,1050.72,0
2021-09-14 18:15:00,52.37,18.18818673,269.28,1107.50625,0
2021-09-14 18:30:00,49.88,17.79288145,281.28,1096.7275,0
2021-09-14 18:45:00,55,17.39757616,294.31,1110.5225,0
2021-09-14 19:00:00,52.15,17.00227088,246.03,261.725,0
2021-09-14 19:15:00,50.21,16.7598667,252.68,348.25125,0
2021-09-14 19:30:00,24.2,16.51746251,262.96,250.58,0
2021-09-14 19:45:00,28.11,16.27505833,270.51,282.57875,0
2021-09-14 20:00:00,24.31,16.03265414,252.52,259.87625,0
2021-09-14 20:15:00,24.62,15.80019475,253.32,342.5225,0
2021-09-14 20:30:00,23.35,15.56773535,261.26,260.00625,0
2021-09-14 20:45:00,26.07,15.33527595,262.77,309.07,0
2021-09-14 21:00:00,23.18,15.10281656,249.04,277.59125,0
2021-09-14 21:15:00,24,14.89024674,250.48,263.38625,0
2021-09-14 21:30:00,22.73,14.67767691,260.68,354.4925,0
2021-09-14 21:45:00,22.41,14.46510709,263.64,326.50875,0
2021-09-14 22:00:00,24.64,14.25253727,246.07,374.33,0
2021-09-14 22:15:00,23.14,14.09093448,256.1,270.05375,0
2021-09-14 22:30:00,24.04,13.92933169,257.44,371.24,0
2021-09-14 22:45:00,21.55,13.7677289,259.39,269.615,0
2021-09-14 23:00:00,23.69,13.60612611,248.52,282.21,0
2021-09-14 23:15:00,20.79,13.56303203,254.39,317.885,0
2021-09-14 23:30:00,20.93,13.51993796,257.86,317.3125,0
2021-09-14 23:45:00,22.18,13.47684388,263.22,262.92875,0
2021-09-15 00:00:00,21.88,13.4337498,141.99,357.8025,0
2021-09-15 00:15:00,20.3,13.3823684,155.31,372.9,0
2021-09-15 00:30:00,22.46,13.330987,167.7,297.27875,0
2021-09-15 00:45:00,30.81,13.2796056,181.08,362.90375,0
2021-09-15 01:00:00,25.96,13.2282242,136.67,312.69125,0
2021-09-15 01:15:00,27.42,13.09396958,148.25,270.89,0
2021-09-15 01:30:00,24.35,12.95971495,158.68,335.16375,0
2021-09-15 01:45:00,25.73,12.82546033,167.43,323.1175,0
2021-09-15 02:00:00,27.22,12.6912057,132.01,301.38625,0
2021-09-15 02:15:00,25.62,12.63858121,143.3,269.15,0
2021-09-15 02:30:00,24,12.58595671,149.18,327.72,0
2021-09-15 02:45:00,25.41,12.53333221,158.1,261.94625,0
2021-09-15 03:00:00,26.84,12.48070771,131.31,338.9075,0
2021-09-15 03:15:00,23.44,12.46661926,137.92,371.66875,0
2021-09-15 03:30:00,25.82,12.45253082,145.31,365.12125,0
2021-09-15 03:45:00,30.09,12.43844237,153.34,267.1325,0
2021-09-15 04:00:00,28.91,12.42435392,130.76,364.1,0
2021-09-15 04:15:00,23.84,12.40280688,135.81,280.4325,0
2021-09-15 04:30:00,27.12,12.38125984,143.68,280.18625,0
2021-09-15 04:45:00,25.66,12.3597128,146.79,282.8675,0
2021-09-15 05:00:00,25.1,12.33816577,127.33,356.2775,0
2021-09-15 05:15:00,24.5,12.32449168,134.59,297.69375,0
2021-09-15 05:30:00,27.27,12.3108176,138.64,300.32125,0
2021-09-15 05:45:00,72.44638582,12.25398355,174.7,269.0525,1
2021-09-15 06:00:00,28.2472993,12.24035746,132.74,280.1825,1
2021-09-15 06:15:00,48.9389037,12.64212064,144.67,288.29625,1
2021-09-15 06:30:00,37.01102625,13.04388382,156.89,322.83625,1
2021-09-15 06:45:00,27.5987084,13.44564701,163.61,272.80125,1
2021-09-15 07:00:00,46.12328848,13.84741019,132.52,305.09,1
2021-09-15 07:15:00,59.70577176,14.36644032,139.56,275.925,1
2021-09-15 07:30:00,70.653609,14.88547046,148.9,256.68625,1
2021-09-15 07:45:00,37.18151413,15.40450059,158.48,295.77875,1
2021-09-15 08:00:00,68.61071888,15.92353073,138.29,1068.39,1
2021-09-15 08:15:00,61.72997157,16.40952792,152.95,1076.59,1
2021-09-15 08:30:00,91.4032545,16.89552511,168.35,1041.94125,1
2021-09-15 08:45:00,182.2506235,17.3815223,181.99,1010.93375,1
2021-09-15 09:00:00,101.1634767,17.86751949,137.48,1044.92125,1
2021-09-15 09:15:00,72.56,18.25565659,149.03,1026.9025,0
2021-09-15 09:30:00,71.67,18.64379368,161.95,1105.2925,0
2021-09-15 09:45:00,89.62,19.03193077,172.07,1018.9325,0
2021-09-15 10:00:00,90.93,19.42006787,133.32,1093.18375,0
2021-09-15 10:15:00,81.41,19.73388084,144.71,1088.4875,0
2021-09-15 10:30:00,83.35,20.04769381,157.66,1031.51625,0
2021-09-15 10:45:00,103.08,20.36150678,169.58,1072.60125,0
2021-09-15 11:00:00,93.98,20.67531974,132.36,1096.79375,0
2021-09-15 11:15:00,91.5,20.84791688,144.48,1041.95875,0
2021-09-15 11:30:00,88.79,21.02051401,151.65,1122.85875,0
2021-09-15 11:45:00,104.41,21.19311114,163.54,1035.745,0
2021-09-15 12:00:00,104.18,21.36570828,131.41,1097.58625,0
2021-09-15 12:15:00,94.53,21.43755493,142.24,1110.24125,0
2021-09-15 12:30:00,93.61,21.50940158,150.07,1089.33625,0
2021-09-15 12:45:00,112.68,21.58124824,160.01,1060.97375,0
2021-09-15 13:00:00,104.48,21.65309489,130.36,1068.3675,0
2021-09-15 13:15:00,98.5,21.73567725,141.66,1018.92,0
2021-09-15 13:30:00,94.57,21.81825961,149.98,1074.99,0
2021-09-15 13:45:00,107.39,21.90084197,155.24,1058.01625,0
2021-09-15 14:00:00,105.29,21.98342433,131.72,1067.9,0
2021-09-15 14:15:00,99.49,21.97805648,140.2,1046.405,0
2021-09-15 14:30:00,97.59,21.97268863,145.34,1038.72,0
2021-09-15 14:45:00,109.25,21.96732077,152.31,1027.5675,0
2021-09-15 15:00:00,103.34,21.96195292,130.49,1082.275,0
2021-09-15 15:15:00,99.25,21.85748623,137.66,1071.5475,0
2021-09-15 15:30:00,99.18,21.75301955,142.91,1034.335,0
2021-09-15 15:45:00,110.69,21.64855286,149.51,1034.26375,0
2021-09-15 16:00:00,102.63,21.54408618,128.25,1011.69125,0
2021-09-15 16:15:00,98.61,21.27982262,136.45,1008.2575,0
2021-09-15 16:30:00,92.47,21.01555907,142.17,1021.96875,0
2021-09-15 16:45:00,102.67,20.75129552,149.51,1010.02125,0
2021-09-15 17:00:00,97.56,20.48703196,127.58,1095.51,0
2021-09-15 17:15:00,91.29,19.90193594,136.74,1120.8675,0
2021-09-15 17:30:00,90.87,19.31683992,140.42,1093.0075,0
2021-09-15 17:45:00,101.8,18.73174389,148.73,1096.39125,0
2021-09-15 18:00:00,91.46,18.14664787,129.52,1000.4375,0
2021-09-15 18:15:00,87.49,17.71556795,134.53,1043.27625,0
2021-09-15 18:30:00,75.98,17.28448803,141.25,1014.875,0
2021-09-15 18:45:00,85.32,16.85340811,147.11,1120.01375,0
2021-09-15 19:00:00,78.96,16.42232819,125.77,343.16375,0
2021-09-15 19:15:00,80.56,16.14154816,126.44,277.415,0
2021-09-15 19:30:00,34.73,15.86076813,131.48,359.505,0
2021-09-15 19:45:00,33.16,15.57998811,132.74,266.15375,0
2021-09-15 20:00:00,37.44,15.29920808,123.18,302.94,0
2021-09-15 20:15:00,30.67,15.10596536,127.76,359.695,0
2021-09-15 20:30:00,32.2,14.91272264,130.42,350.65375,0
2021-09-15 20:45:00,36.49,14.71947991,134.27,372.2825,0
2021-09-15 21:00:00,34.72,14.52623719,124.23,287.15,0
2021-09-15 21:15:00,35.1,14.372634,127.17,305.9075,0
2021-09-15 21:30:00,29.65,14.21903081,128.92,252.61,0
2021-09-15 21:45:00,31.61,14.06542762,131.81,316.96875,0
2021-09-15 22:00:00,27.95,13.91182443,124.72,260.9575,0
2021-09-15 22:15:00,30.92,13.79373165,128.27,277.46625,0
2021-09-15 22:30:00,27.37,13.67563888,128.9,264.24375,0
2021-09-15 22:45:00,28.8,13.5575461,132.48,345.1775,0
2021-09-15 23:00:00,27.44,13.43945333,123.58,281.66125,0
2021-09-15 23:15:00,31.41,13.38081985,128.65,308.27875,0
2021-09-15 23:30:00,27.57,13.32218638,130.49,317.2875,0
2021-09-15 23:45:00,29.91,13.2635529,129.6,366.5575,0
2021-09-16 00:00:00,29.57,13.20491942,283.66,319.30375,0
2021-09-16 00:15:00,31.67,13.12729201,312.98,316.18875,0
2021-09-16 00:30:00,29.25,13.04966459,334.58,302.60125,0
2021-09-16 00:45:00,20.31,12.97203717,362.23,371.05125,0
2021-09-16 01:00:00,19.26,12.89440975,267.35,348.7975,0
2021-09-16 01:15:00,20.05,12.82586639,295.35,285.23625,0
2021-09-16 01:30:00,19.02,12.75732303,311.01,338.52625,0
2021-09-16 01:45:00,19.57,12.68877967,331.42,251.76125,0
2021-09-16 02:00:00,19.95,12.62023631,261.42,322.2525,0
2021-09-16 02:15:00,17.75,12.58224843,286.23,300.50625,0
2021-09-16 02:30:00,18.72,12.54426054,298.17,289.4525,0
2021-09-16 02:45:00,19.75,12.50627266,319.95,306.5875,0
2021-09-16 03:00:00,18.84,12.46828477,261.7,277.70875,0
2021-09-16 03:15:00,18.9,12.42410321,276.29,338.0475,0
2021-09-16 03:30:00,17.84,12.37992164,290.55,292.79625,0
2021-09-16 03:45:00,20.36,12.33574008,307.52,319.00875,0
2021-09-16 04:00:00,18.89,12.29155852,257.42,320.69,0
2021-09-16 04:15:00,19.06,12.29527473,273.07,313.69875,0
2021-09-16 04:30:00,18.71,12.29899093,282.3,336.92375,0
2021-09-16 04:45:00,19.81,12.30270714,294.53,315.95125,0
2021-09-16 05:00:00,19.92,12.30642334,253.26,344.00875,0
2021-09-16 05:15:00,19.23,12.36836011,271.91,321.83875,0
2021-09-16 05:30:00,19.62,12.43029688,277.3,295.7925,0
2021-09-16 05:45:00,20.37,12.49223365,292.77,346.60625,0
2021-09-16 06:00:00,19.32,12.55417043,257.13,344.20375,0
2021-09-16 06:15:00,20.6,12.8960614,266.71,271.74375,0
2021-09-16 06:30:00,20.59,13.23795237,278.59,274.7425,0
2021-09-16 06:45:00,20.31,13.57984334,284.69,358.54375,0
2021-09-16 07:00:00,20.67,13.92173431,257.44,335.79125,0
2021-09-16 07:15:00,19.46,14.49447471,299.36,343.445,0
2021-09-16 07:30:00,21.8,14.91482825,322.03,311.89625,0
2021-09-16 07:45:00,24.36,15.33518179,334.36,283.97875,0
2021-09-16 08:00:00,23.43,15.75553533,288.59,1034.0875,0
2021-09-16 08:15:00,22.78,16.20886597,329.25,1118.905,0
2021-09-16 08:30:00,41.86,16.6621966,362.44,1123.105,0
2021-09-16 08:45:00,49.72,17.11552723,397.01,1093.91875,0
2021-09-16 09:00:00,46.97,17.56885786,278.73,1044.27,0
2021-09-16 09:15:00,44.41,17.86356452,312.66,1050.18125,0
2021-09-16 09:30:00,41.66,18.15827117,342.83,1081.12875,0
2021-09-16 09:45:00,52.86,18.45297782,370.94,1031.37625,0
2021-09-16 10:00:00,50.81,18.74768448,273.04,1068.685,0
2021-09-16 10:15:00,47.18,18.95765253,306.95,1030.60625,0
2021-09-16 10:30:00,46.53,19.16762059,325.81,1049.64,0
2021-09-16 10:45:00,55.68,19.37758864,353.59,1092.4075,0
2021-09-16 11:00:00,52.84,19.5875567,267.56,1090.64375,0
2021-09-16 11:15:00,52.63,19.73783205,297.93,1088.19875,0
2021-09-16 11:30:00,50.37,19.88810739,317.37,1062.515,0
2021-09-16 11:45:00,60.62,20.03838274,342.04,1051.25,0
2021-09-16 12:00:00,56.01,20.18865809,269.98,1110.8475,0
2021-09-16 12:15:00,53.76,20.29510313,288.25,1033.22,0
2021-09-16 12:30:00,53.4,20.40154816,312.61,1040.55875,0
2021-09-16 12:45:00,59.62,20.5079932,327.44,1009.01875,0
2021-09-16 13:00:00,57.71,20.61443824,263.26,1115.9075,0
2021-09-16 13:15:00,53.84,20.59523639,285.82,1020.09375,0
2021-09-16 13:30:00,55.69,20.57603454,300.64,1087.72625,0
2021-09-16 13:45:00,60.42,20.55683269,320.35,1080.2875,0
2021-09-16 14:00:00,59.65,20.53763084,264.59,1084.3425,0
2021-09-16 14:15:00,57.23,20.4007133,278.47,1018.63375,0
2021-09-16 14:30:00,54.74,20.26379576,296.93,1028.87625,0
2021-09-16 14:45:00,59.07,20.12687822,313.67,1052.09375,0
2021-09-16 15:00:00,57.12,19.98996068,258.3,1030.73875,0
2021-09-16 15:15:00,55.26,19.86473123,280.5,1107.34625,0
2021-09-16 15:30:00,52.36,19.73950177,291.93,1049.24375,0
2021-09-16 15:45:00,61.82,19.61427232,306.38,1033.34,0
2021-09-16 16:00:00,56.1,19.48904286,258.21,1044.20375,0
2021-09-16 16:15:00,53.61,19.24275826,273.18,1113.6725,0
2021-09-16 16:30:00,51.69,18.99647366,291.29,1051.175,0
2021-09-16 16:45:00,59.52,18.75018907,306.02,1070.82625,0
2021-09-16 17:00:00,54.45,18.50390447,257.18,1001.00625,0
2021-09-16 17:15:00,52.09,18.22798223,273.81,1041.71875,0
2021-09-16 17:30:00,47.68,17.95206,289.97,1048.34,0
2021-09-16 17:45:00,53.85,17.67613776,296.75,1098.545,0
2021-09-16 18:00:00,51.09,17.40021553,254.06,1117.19625,0
2021-09-16 18:15:00,49.92,17.11218778,273.38,1067.71,0
2021-09-16 18:30:00,48.9,16.82416003,286.82,1007.245,0
2021-09-16 18:45:00,51.67,16.53613228,296.36,1083.485,0
2021-09-16 19:00:00,46.57,16.24810453,253.42,277.9525,0
2021-09-16 19:15:00,46.6,16.02102178,259.53,354.73,0
2021-09-16 19:30:00,23.52,15.79393903,261.48,253.61625,0
2021-09-16 19:45:00,26.79,15.56685629,269.36,335.98,0
2021-09-16 20:00:00,23.16,15.33977354,253.67,320.18375,0
2021-09-16 20:15:00,25.15,15.15443394,252.65,339.75625,0
2021-09-16 20:30:00,24.12,14.96909435,258.59,252.03625,0
2021-09-16 20:45:00,24.93,14.78375475,269.12,298.01125,0
2021-09-16 21:00:00,22.12,14.59841516,250.16,342.10875,0
2021-09-16 21:15:00,23.02,14.51075454,256.67,370.05,0
2021-09-16 21:30:00,23.73,14.42309392,257.79,324.65,0
2021-09-16 21:45:00,25.07,14.3354333,268.1,332.79375,0
2021-09-16 22:00:00,23.4,14.24777268,248.53,250.505,0
2021-09-16 22:15:00,23.41,14.14925884,255.4,334.625,0
2021-09-16 22:30:00,20.76,14.050745,256.49,287.74875,0
2021-09-16 22:45:00,23.48,13.95223116,264.56,372.48125,0
2021-09-16 23:00:00,21.8,13.85371732,247.31,286.1275,0
2021-09-16 23:15:00,23.88,13.76188239,252.25,289.195,0
2021-09-16 23:30:00,21.18,13.67004745,257.19,279.37875,0
2021-09-16 23:45:00,21.66,13.57821252,264.43,321.1725,0
2021-09-17 00:00:00,21.09,13.48637759,244.75,250.93125,0
2021-09-17 00:15:00,21.87,13.38160227,271.85,290.0475,0
2021-09-17 00:30:00,19.74,13.27682696,295.34,295.00375,0
2021-09-17 00:45:00,21.13,13.17205165,313.3,267.4025,0
2021-09-17 01:00:00,20.31,13.06727634,233.45,367.465,0
2021-09-17 01:15:00,19.01,12.99297353,255.09,290.2425,0
2021-09-17 01:30:00,20.6,12.91867072,273.29,337.65125,0
2021-09-17 01:45:00,20.93,12.84436791,293.21,347.5975,0
2021-09-17 02:00:00,21.33,12.7700651,229.49,315.2625,0
2021-09-17 02:15:00,20.88,12.70745037,247.05,367.35875,0
2021-09-17 02:30:00,19.54,12.64483564,262.23,344.86625,0
2021-09-17 02:45:00,22.76,12.58222091,278.48,317.5825,0
2021-09-17 03:00:00,21.35,12.51960618,225.91,315.7,0
2021-09-17 03:15:00,20.1,12.47076669,241.63,289.61,0
2021-09-17 03:30:00,19.54,12.42192721,252.98,260.48875,0
2021-09-17 03:45:00,20.37,12.37308772,268.58,337.07875,0
2021-09-17 04:00:00,19.06,12.32424823,224.51,372.9175,0
2021-09-17 04:15:00,20.47,12.18900042,239.25,269.9575,0
2021-09-17 04:30:00,20.61,12.0537526,246.85,308.63125,0
2021-09-17 04:45:00,19.28,11.91850479,259.27,371.9175,0
2021-09-17 05:00:00,19.57,11.78325698,221.62,280.48375,0
2021-09-17 05:15:00,20.65,11.67973396,238.09,288.2425,0
2021-09-17 05:30:00,17.99,11.57621094,243.09,276.89125,0
2021-09-17 05:45:00,18.87,11.70961153,306.97,260.66375,0
2021-09-17 06:00:00,17.96,11.60395065,233.14,289.75125,0
2021-09-17 06:15:00,17.02,11.96992927,258,303.97,0
2021-09-17 06:30:00,17.71,12.33590788,274.25,312.305,0
2021-09-17 06:45:00,20.51,12.7018865,289.17,268.78625,0
2021-09-17 07:00:00,20.51,13.06786512,230.97,329.6,0
2021-09-17 07:15:00,19.57,13.46792789,245.51,265.94625,0
2021-09-17 07:30:00,21.25,13.86799066,264.5,262.03375,0
2021-09-17 07:45:00,21.96,14.26805343,272.6,309.7,0
2021-09-17 08:00:00,21.99,14.6681162,243.8,1058.3275,0
2021-09-17 08:15:00,23.32,14.96294415,268.83,1008.8275,0
2021-09-17 08:30:00,44.52,15.25777209,295.52,1011.25375,0
2021-09-17 08:45:00,47.37,15.55260003,319.98,1054.98375,0
2021-09-17 09:00:00,45.29,15.84742797,240.34,1118.56,0
2021-09-17 09:15:00,44.57,16.12904831,261.08,1040.19,0
2021-09-17 09:30:00,44.75,16.41066864,284.84,1025.78625,0
2021-09-17 09:45:00,52.46,16.69228897,301.38,1025.11125,0
2021-09-17 10:00:00,49.97,16.9739093,237.37,1047.78875,0
2021-09-17 10:15:00,47.83,17.17798818,253.32,1103.035,0
2021-09-17 10:30:00,47.35,17.38206706,273.6,1109.45125,0
2021-09-17 10:45:00,58.18,17.58614594,295.91,1025.835,0
2021-09-17 11:00:00,56.5,17.79022482,236.14,1099.925,0
2021-09-17 11:15:00,51.41,17.95255061,253.52,1008.16875,0
2021-09-17 11:30:00,51.59,18.1148764,266.01,1045.21,0
2021-09-17 11:45:00,57.12,18.27720219,287.1,1024.145,0
2021-09-17 12:00:00,56.25,18.43952798,230.59,1110.73125,0
2021-09-17 12:15:00,54.04,18.51664338,249.46,1059.80125,0
2021-09-17 12:30:00,54.48,18.59375878,260.7,1008.73,0
2021-09-17 12:45:00,61.5,18.67087418,276.67,1026.1,0
2021-09-17 13:00:00,56.58,18.74798958,226.82,1002.94625,0
2021-09-17 13:15:00,55.87,18.87154465,246.82,1089.03375,0
2021-09-17 13:30:00,53.28,18.99509971,256.95,1031.33,0
2021-09-17 13:45:00,64.86,19.11865477,273.67,1036.58875,0
2021-09-17 14:00:00,59.29,19.24220984,226.06,1075.59375,0
2021-09-17 14:15:00,58.06,19.25882586,244.81,1093.9025,0
2021-09-17 14:30:00,57.16,19.27544189,253.83,1034.155,0
2021-09-17 14:45:00,65.97,19.29205791,271.48,1026.68125,0
2021-09-17 15:00:00,60.1,19.30867394,225.37,1092.04625,0
2021-09-17 15:15:00,58.28,19.2566956,241.96,1108.555,0
2021-09-17 15:30:00,57.92,19.20471726,253.04,1070.65125,0
2021-09-17 15:45:00,66.33,19.15273893,265,1049.4,0
2021-09-17 16:00:00,61.44,19.10076059,225.65,1003.61,0
2021-09-17 16:15:00,58.33,18.89923802,239.67,1113.86375,0
2021-09-17 16:30:00,54.37,18.69771546,252.84,1089.175,0
2021-09-17 16:45:00,64.44,18.49619289,258.94,1003.59875,0
2021-09-17 17:00:00,60.13,18.29467032,227.65,1053.4375,0
2021-09-17 17:15:00,53.77,17.83581238,235.9,1118.93375,0
2021-09-17 17:30:00,53.35,17.37695444,247.33,1101.0225,0
2021-09-17 17:45:00,59.11,16.9180965,258.22,1099.38125,0
2021-09-17 18:00:00,55.48,16.45923856,223.25,1066.5075,0
2021-09-17 18:15:00,52.31,16.06088,234.29,1058.45625,0
2021-09-17 18:30:00,48.54,15.66252143,245.8,1053.36375,0
2021-09-17 18:45:00,51.99,15.26416287,255.49,1067.7625,0
2021-09-17 19:00:00,48.8,14.8658043,220.46,291.95125,0
2021-09-17 19:15:00,46.94,14.70859114,222.11,345.3,0
2021-09-17 19:30:00,23.09,14.55137797,227.45,368.68875,0
2021-09-17 19:45:00,25.87,14.39416481,234.76,282.9325,0
2021-09-17 20:00:00,26.27,14.23695164,217.79,277.45625,0
2021-09-17 20:15:00,23.07,14.10018897,225.75,333.985,0
2021-09-17 20:30:00,22.41,13.96342629,225.83,276.2325,0
2021-09-17 20:45:00,24.62,13.82666362,229.12,315.83125,0
2021-09-17 21:00:00,22.27,13.68990095,220.1,308.055,0
2021-09-17 21:15:00,23.23,13.5697543,220.38,282.5025,0
2021-09-17 21:30:00,22.67,13.44960765,228.36,296.495,0
2021-09-17 21:45:00,22.05,13.32946101,229.21,361.94625,0
2021-09-17 22:00:00,22.25,13.20931436,215.55,334.56,0
2021-09-17 22:15:00,23.69,13.13518132,224.74,291.37375,0
2021-09-17 22:30:00,22.72,13.06104828,225.19,315.8825,0
2021-09-17 22:45:00,21.86,12.98691525,227.44,263.8425,0
2021-09-17 23:00:00,22.1,12.91278221,220.56,280.2375,0
2021-09-17 23:15:00,20.48,12.8339626,220.86,342.70125,0
2021-09-17 23:30:00,20.73,12.75514299,227.91,263.63375,0
2021-09-17 23:45:00,22.65,12.67632338,232.37,272.1675,0
2021-09-18 00:00:00,20.24,12.59750377,65.61,161.3575,0
2021-09-18 00:15:00,20.13,12.54467333,70.3,229.64375,0
2021-09-18 00:30:00,16.91,12.49184289,72.55,140.97875,0
2021-09-18 00:45:00,34.28,12.43901245,76.14,222.685,0
2021-09-18 01:00:00,24.89,12.38618201,64.05,153.02625,0
2021-09-18 01:15:00,31.37,12.35252391,66.29,146.58,0
2021-09-18 01:30:00,24.76,12.3188658,70.59,160.18,0
2021-09-18 01:45:00,26.41,12.2852077,71.43,177.105,0
2021-09-18 02:00:00,27.11,12.2515496,62.92,196.3675,0
2021-09-18 02:15:00,27.59,12.22129991,66.67,184.03,0
2021-09-18 02:30:00,28.99,12.19105022,67.53,192.55125,0
2021-09-18 02:45:00,29.99,12.16080053,69.29,192.18375,0
2021-09-18 03:00:00,29.72,12.13055085,62.28,178.73,0
2021-09-18 03:15:00,29.39,12.11180456,64.24,163.985,0
2021-09-18 03:30:00,27.72,12.09305828,66.34,170.90125,0
2021-09-18 03:45:00,28.01,12.07431199,67.79,167.2175,0
2021-09-18 04:00:00,28.15,12.05556571,63.18,126.19375,0
2021-09-18 04:15:00,27.26,12.05556571,64.15,167.20875,0
2021-09-18 04:30:00,23.29,12.05556571,65.31,158.19875,0
2021-09-18 04:45:00,28.01,12.05556571,67.91,235.37,0
2021-09-18 05:00:00,26.92,12.05556571,62.71,152.94375,0
2021-09-18 05:15:00,33.8,12.06238254,64.8,229.84875,0
2021-09-18 05:30:00,25.67,12.06919937,66.39,162.95625,0
2021-09-18 05:45:00,33.35,11.62360085,74.04,206.98875,0
2021-09-18 06:00:00,28.52,11.6301623,63.75,134.62625,0
2021-09-18 06:15:00,28.87,11.92419708,66.44,186.23125,0
2021-09-18 06:30:00,22.98,12.21823186,69.44,182.99,0
2021-09-18 06:45:00,30.44,12.51226664,70.93,220.005,0
2021-09-18 07:00:00,30.09,12.80630142,63.32,229.73375,0
2021-09-18 07:15:00,33.67,13.21229086,64.92,171.33125,0
2021-09-18 07:30:00,35.17,13.61828031,66.87,226.56375,0
2021-09-18 07:45:00,32.5,14.02426975,69.15,243.28625,0
2021-09-18 08:00:00,39.11,14.4302592,65.96,586.02375,0
2021-09-18 08:15:00,41.23,14.79318916,69.69,613.7075,0
2021-09-18 08:30:00,78.94,15.15611912,71.7,513.47875,0
2021-09-18 08:45:00,87.26,15.51904908,75.39,536.64875,0
2021-09-18 09:00:00,73.94,15.88197903,64.35,604.8725,0
2021-09-18 09:15:00,76.22,16.15222857,67.47,513.42,0
2021-09-18 09:30:00,81.98,16.42247811,71.54,607.46375,0
2021-09-18 09:45:00,82.95,16.69272765,73.24,609.90375,0
2021-09-18 10:00:00,93,16.96297719,64.12,519.5425,0
2021-09-18 10:15:00,90.29,17.21518276,67.95,540.09,0
2021-09-18 10:30:00,79.11,17.46738832,69.97,501.32375,0
2021-09-18 10:45:00,92.03,17.71959389,73.33,571.87375,0
2021-09-18 11:00:00,83.96,17.97179945,63.2,611.90625,0
2021-09-18 11:15:00,91.75,18.07104132,67.12,543.11625,0
2021-09-18 11:30:00,93.88,18.17028318,68.44,579.37625,0
2021-09-18 11:45:00,96.67,18.26952505,71,556.27625,0
2021-09-18 12:00:00,97.54,18.36876691,64.01,538.88125,0
2021-09-18 12:15:00,93.41,18.47210968,65.1,535.26375,0
2021-09-18 12:30:00,88.97,18.57545245,67.63,611.745,0
2021-09-18 12:45:00,96.67,18.67879521,70.39,573.73,0
2021-09-18 13:00:00,106.92,18.78213798,63.62,624.26375,0
2021-09-18 13:15:00,98.52,18.80182232,64.94,595.76375,0
2021-09-18 13:30:00,102.28,18.82150666,67.97,585.19,0
2021-09-18 13:45:00,107.05,18.84119099,70.31,611.16125,0
2021-09-18 14:00:00,103.84,18.86087533,62.95,535.0375,0
2021-09-18 14:15:00,103.68,18.86292578,64.4,616.99125,0
2021-09-18 14:30:00,90.65,18.86497623,66.14,588.06875,0
2021-09-18 14:45:00,111.33,18.86702668,69.41,553.8175,0
2021-09-18 15:00:00,105.03,18.86907714,62.04,608.47625,0
2021-09-18 15:15:00,97.54,18.78541871,65.6,570.79625,0
2021-09-18 15:30:00,100.82,18.70176027,67.3,560.19125,0
2021-09-18 15:45:00,104.39,18.61810184,68.96,592.55,0
2021-09-18 16:00:00,97.78,18.53444341,62.31,613.2225,0
2021-09-18 16:15:00,99.13,18.29864146,63.52,560.73625,0
2021-09-18 16:30:00,98.69,18.06283951,66.91,580.37375,0
2021-09-18 16:45:00,98.37,17.82703756,67.89,597.87125,0
2021-09-18 17:00:00,98.29,17.59123561,61.9,602.44375,0
2021-09-18 17:15:00,94.78,17.25701197,65,539.49,0
2021-09-18 17:30:00,92.45,16.92278834,65.74,585.59125,0
2021-09-18 17:45:00,89.34,16.58856471,68.26,613.7925,0
2021-09-18 18:00:00,89.93,16.25434107,63.23,580.63375,0
2021-09-18 18:15:00,91.25,16.03740328,64.01,542.895,0
2021-09-18 18:30:00,83.41,15.82046548,66.34,603.23125,0
2021-09-18 18:45:00,82.9,15.60352769,67.03,524.0575,0
2021-09-18 19:00:00,88.17,15.38658989,61.98,207.85875,0
2021-09-18 19:15:00,75.4,15.17580345,62.6,245.61125,0
2021-09-18 19:30:00,38.47,14.96501701,62.67,207.7125,0
2021-09-18 19:45:00,44.28,14.75423057,63.17,231.36375,0
2021-09-18 20:00:00,38.96,14.54344414,61.07,158.53875,0
2021-09-18 20:15:00,41.18,14.38227863,63.37,156.68875,0
2021-09-18 20:30:00,32.28,14.22111312,63.69,198.62,0
2021-09-18 20:45:00,32.31,14.05994761,63.18,160.785,0
2021-09-18 21:00:00,35.91,13.89878211,61.77,233.54625,0
2021-09-18 21:15:00,31.27,13.71465154,63.04,151.0825,0
2021-09-18 21:30:00,38.78,13.53052097,63.47,219.28375,0
2021-09-18 21:45:00,29.93,13.34639041,64.43,163.01,0
2021-09-18 22:00:00,36.31,13.16225984,62.27,189.52875,0
2021-09-18 22:15:00,29.94,13.01298695,62.28,245.37875,0
2021-09-18 22:30:00,31.98,12.86371407,63.67,162.315,0
2021-09-18 22:45:00,37.98,12.71444118,63.92,145.255,0
2021-09-18 23:00:00,29.16,12.56516829,61.68,171.20375,0
2021-09-18 23:15:00,26.81,12.41876604,62.94,235.33,0
2021-09-18 23:30:00,28.92,12.27236378,62.02,134.8325,0
2021-09-18 23:45:00,35.45,12.12596153,63.12,194.72625,0
2021-09-19 00:00:00,25,11.97955927,65.6,245.315,0
2021-09-19 00:15:00,30.79,11.9442915,68.84,166.585,0
2021-09-19 00:30:00,35.1,11.90902373,72.73,129.96125,0
2021-09-19 00:45:00,27.02,11.87375596,74.65,234.37125,0
2021-09-19 01:00:00,23.08,11.83848819,64.75,246.40125,0
2021-09-19 01:15:00,30.9,11.80363051,66.54,172.9925,0
2021-09-19 01:30:00,31.25,11.76877283,70.39,147.49625,0
2021-09-19 01:45:00,27.48,11.73391515,73.02,163.68,0
2021-09-19 02:00:00,24.74,11.69905748,63.75,148.18,0
2021-09-19 02:15:00,25.28,11.65230718,65.51,216.0625,0
2021-09-19 02:30:00,23.47,11.60555688,67.98,146.62375,0
2021-09-19 02:45:00,31.23,11.55880658,69.57,129.3475,0
2021-09-19 03:00:00,24.48,11.51205628,62.29,189.49875,0
2021-09-19 03:15:00,22.45,11.48088941,66.03,175.4825,0
2021-09-19 03:30:00,27.11,11.44972254,67.01,146.9275,0
2021-09-19 03:45:00,27.55,11.41855568,68.72,125.00125,0
2021-09-19 04:00:00,24.1,11.38738881,63.39,221.24875,0
2021-09-19 04:15:00,22.04,11.39066953,64.78,244.72,0
2021-09-19 04:30:00,29.74,11.39395026,65.91,193.37,0
2021-09-19 04:45:00,33.42,11.39723098,68.39,245.88875,0
2021-09-19 05:00:00,28.43,11.4005117,63.1,176.7175,0
2021-09-19 05:15:00,32.72,11.42839784,63.74,142.19625,0
2021-09-19 05:30:00,26.24,11.45628399,66.32,231.0575,0
2021-09-19 05:45:00,25.24,11.63331298,74,243.65,0
2021-09-19 06:00:00,28.96,11.66156128,63.21,185.3325,0
2021-09-19 06:15:00,32.12,11.93989008,66.2,195.11,0
2021-09-19 06:30:00,27.18,12.21821888,69.07,193.51,0
2021-09-19 06:45:00,31.44,12.49654768,72.49,185,0
2021-09-19 07:00:00,31.09,12.77487648,63.66,171.9675,0
2021-09-19 07:15:00,30.34,13.17949177,66.52,183.58625,0
2021-09-19 07:30:00,29.19,13.58410707,67.77,209.6175,0
2021-09-19 07:45:00,33.65,13.98872237,68.86,180.6725,0
2021-09-19 08:00:00,36.57,14.39333767,64.6,500.5975,0
2021-09-19 08:15:00,33.97,14.77344342,68.91,578.5975,0
2021-09-19 08:30:00,69.76,15.15354917,71.6,520.04875,0
2021-09-19 08:45:00,84.61,15.53365492,75.41,601.385,0
2021-09-19 09:00:00,75.47,15.91376067,65.46,579.49375,0
2021-09-19 09:15:00,84.08,16.25564813,68.13,608.0125,0
2021-09-19 09:30:00,79.94,16.5975356,70.8,524.92375,0
2021-09-19 09:45:00,95.18,16.93942306,74.27,601.715,0
2021-09-19 10:00:00,83.43,17.28131053,64.67,528.3275,0
2021-09-19 10:15:00,91.84,17.56337807,66.89,568.70375,0
2021-09-19 10:30:00,80.98,17.84544562,69.41,563.88,0
2021-09-19 10:45:00,97.47,18.12751316,72.75,593.48125,0
2021-09-19 11:00:00,95.66,18.40958071,64.37,616.73125,0
2021-09-19 11:15:00,97.93,18.61936585,66.94,522.5125,0
2021-09-19 11:30:00,98.37,18.82915099,68.62,613.7675,0
2021-09-19 11:45:00,96.06,19.03893613,70.56,505.7225,0
2021-09-19 12:00:00,107.25,19.24872127,63.71,500.75375,0
2021-09-19 12:15:00,90.58,19.37002277,64.98,558.00625,0
2021-09-19 12:30:00,88.53,19.49132428,67.43,540.44625,0
2021-09-19 12:45:00,105.38,19.61262579,69.75,586.21625,0
2021-09-19 13:00:00,101.66,19.73392729,63.72,597.19875,0
2021-09-19 13:15:00,105.83,19.80787136,65.06,537.25875,0
2021-09-19 13:30:00,104.92,19.88181543,66.58,578.52875,0
2021-09-19 13:45:00,104.02,19.9557595,69.64,527.9675,0
2021-09-19 14:00:00,109,20.02970357,62.46,622.7375,0
2021-09-19 14:15:00,99.36,20.00851735,65.62,514.23875,0
2021-09-19 14:30:00,109.41,19.98733112,67.56,556.0825,0
2021-09-19 14:45:00,102.2,19.9661449,68.53,588.77625,0
2021-09-19 15:00:00,104.51,19.94495868,62.67,509.2775,0
2021-09-19 15:15:00,106.42,19.83861215,64.53,616.51625,0
2021-09-19 15:30:00,93.21,19.73226563,66.37,555.865,0
2021-09-19 15:45:00,116.32,19.6259191,68.6,564.66375,0
2021-09-19 16:00:00,103.75,19.51957257,63.08,513.30625,0
2021-09-19 16:15:00,101.55,19.27364623,63.77,624.1775,0
2021-09-19 16:30:00,90.57,19.02771989,66.13,610.2325,0
2021-09-19 16:45:00,112.03,18.78179355,67.12,564.81875,0
2021-09-19 17:00:00,107.57,18.53586721,63.02,552.81875,0
2021-09-19 17:15:00,96.3,18.190241,63.98,528.42625,0
2021-09-19 17:30:00,91.79,17.84461479,66.65,530.24875,0
2021-09-19 17:45:00,91.34,17.49898857,68.27,521.02125,0
2021-09-19 18:00:00,88.72,17.15336236,62.6,603.99375,0
2021-09-19 18:15:00,83.16,16.85633984,63.98,575.41625,0
2021-09-19 18:30:00,90.2,16.55931731,64.93,614.34625,0
2021-09-19 18:45:00,91.4,16.26229479,66.76,508.2075,0
