Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-09-19 19:00:00,93,15.96527227,62.31,158.61625,0
2021-09-19 19:15:00,77.53,15.70605261,62.09,169.2825,0
2021-09-19 19:30:00,34.15,15.44683295,63.47,231.11,0
2021-09-19 19:45:00,36.16,15.18761329,63.8,172.16375,0
2021-09-19 20:00:00,43.07,14.92839363,62.57,140.1325,0
2021-09-19 20:15:00,35.07,14.78673674,62.81,231.97875,0
2021-09-19 20:30:00,30.94,14.64507984,63.97,247.27375,0
2021-09-19 20:45:00,41.6,14.50342294,64.51,238.5,0
2021-09-19 21:00:00,42.84,14.36176605,62.23,127.77,0
2021-09-19 21:15:00,40.97,14.23714121,63.18,144.1725,0
2021-09-19 21:30:00,28.26,14.11251638,61.93,180.5825,0
2021-09-19 21:45:00,30.39,13.98789154,64.37,239.845,0
2021-09-19 22:00:00,33.86,13.86326671,61.24,206.53875,0
2021-09-19 22:15:00,40.43,13.69169985,61.35,249.94375,0
2021-09-19 22:30:00,35.47,13.52013299,62.96,186.99625,0
2021-09-19 22:45:00,40.84,13.34856613,63.66,238.81625,0
2021-09-19 23:00:00,33.51,13.17699928,60.84,174.9925,0
2021-09-19 23:15:00,38,13.05278986,62.02,160.76875,0
2021-09-19 23:30:00,30.88,12.92858044,61.99,156.62625,0
2021-09-19 23:45:00,29.91,12.80437102,62.75,142.5525,0
2021-09-20 00:00:00,28.86,12.6801616,283.11,308.8725,0
2021-09-20 00:15:00,27.18,12.56384509,309.78,255.525,0
2021-09-20 00:30:00,43.25,12.44752857,338.02,257.865,0
2021-09-20 00:45:00,18.05,12.33121206,359.78,293.75,0
2021-09-20 01:00:00,17.48,12.21489555,268.74,342.1575,0
2021-09-20 01:15:00,17.52,12.12018067,295.29,266.88625,0
2021-09-20 01:30:00,17.87,12.0254658,311.21,337.7325,0
2021-09-20 01:45:00,17.98,11.93075092,331.47,274.48875,0
2021-09-20 02:00:00,18.75,11.83603605,265.9,366.15125,0
2021-09-20 02:15:00,17.05,11.72678161,282.72,345.38375,0
2021-09-20 02:30:00,18.19,11.61752717,303.91,310.1925,0
2021-09-20 02:45:00,19.15,11.50827273,316.02,326.1025,0
2021-09-20 03:00:00,17.8,11.39901829,260.85,302.93375,0
2021-09-20 03:15:00,17.53,11.30679591,275.69,327.8425,0
2021-09-20 03:30:00,16.74,11.21457353,291.7,364.1475,0
2021-09-20 03:45:00,18.24,11.12235116,305.25,359.13,0
2021-09-20 04:00:00,18.44,11.03012878,257.21,288.30375,0
2021-09-20 04:15:00,17.79,10.922536,273.44,322.40125,0
2021-09-20 04:30:00,16.07,10.81494323,281.65,255.07875,0
2021-09-20 04:45:00,17.56,10.70735045,296.5,284.26,0
2021-09-20 05:00:00,15.68,10.59975768,260.64,319.9475,0
2021-09-20 05:15:00,15.99,10.58646436,272.8,319.34875,0
2021-09-20 05:30:00,16.32,10.57317105,281.81,265.54375,0
2021-09-20 05:45:00,16.09,10.46727384,351.86,273.73875,0
2021-09-20 06:00:00,15.76,10.4540971,267.89,308.9175,0
2021-09-20 06:15:00,14.93,10.77445662,289.79,343.91375,0
2021-09-20 06:30:00,15.57,11.09481614,312.4,348.1525,0
2021-09-20 06:45:00,18.35,11.41517566,331.91,297.16375,0
2021-09-20 07:00:00,18.39,11.73553518,267.47,285.66375,0
2021-09-20 07:15:00,17.51,12.29142895,279.04,321.76,0
2021-09-20 07:30:00,17.67,12.84732273,302.14,338.715,0
2021-09-20 07:45:00,20.75,13.4032165,315.24,333.35125,0
2021-09-20 08:00:00,21.73,13.95911027,280.68,57.16375,0
2021-09-20 08:15:00,21.76,14.43553182,310.95,17.62875,0
2021-09-20 08:30:00,15.67,14.91195337,340.08,97.19375,0
2021-09-20 08:45:00,15.28,15.38837492,365.79,74.63875,0
2021-09-20 09:00:00,17.73,15.86479647,272.88,81.05625,0
2021-09-20 09:15:00,17.53,16.19215614,296.39,66.0525,0
2021-09-20 09:30:00,17.93,16.51951581,327.58,56.09,0
2021-09-20 09:45:00,18.49,16.84687547,345.43,50.55125,0
2021-09-20 10:00:00,18.4,17.17423514,270.55,119.98125,0
2021-09-20 10:15:00,18.45,17.49665352,294.93,10.34625,0
2021-09-20 10:30:00,20.52,17.81907191,312.49,112.04375,0
2021-09-20 10:45:00,18.08,18.1414903,339.09,116.09375,0
2021-09-20 11:00:00,21.58,18.46390869,264.07,1.32375,0
2021-09-20 11:15:00,21.87,18.66979527,285.84,56.81875,0
2021-09-20 11:30:00,18.65,18.87568185,305.5,77.94375,0
2021-09-20 11:45:00,20.88,19.08156843,329.18,38.325,0
2021-09-20 12:00:00,21.65,19.28745502,265.44,28.25625,0
2021-09-20 12:15:00,20.47,19.44145818,285.63,14.4075,0
2021-09-20 12:30:00,20.25,19.59546134,300.07,121.2375,0
2021-09-20 12:45:00,20.1,19.74946451,317.14,69.12375,0
2021-09-20 13:00:00,23.93,19.90346767,264.77,74.345,0
2021-09-20 13:15:00,22.18,19.98417521,276.16,30.5475,0
2021-09-20 13:30:00,22.33,20.06488275,295.32,96.2625,0
2021-09-20 13:45:00,21.21,20.14559029,311.14,58.06125,0
2021-09-20 14:00:00,23.65,20.22629783,258.75,0.80875,0
2021-09-20 14:15:00,22.22,20.21312109,279.74,86.505,0
2021-09-20 14:30:00,20.25,20.19994435,293.52,32.80375,0
2021-09-20 14:45:00,23.58,20.18676761,303.76,15.56,0
2021-09-20 15:00:00,21.39,20.17359087,259.5,13.59625,0
2021-09-20 15:15:00,20.72,20.10317765,274.2,1.51625,0
2021-09-20 15:30:00,20.6,20.03276444,288.97,4.72,0
2021-09-20 15:45:00,20.14,19.96235123,300.47,68.18625,0
2021-09-20 16:00:00,20.16,19.89193802,257.28,81.29875,0
2021-09-20 16:15:00,22.24,19.65969796,271.7,122.4175,0
2021-09-20 16:30:00,22.37,19.42745789,288.19,118.21,0
2021-09-20 16:45:00,24.09,19.19521783,301.44,109.86625,0
2021-09-20 17:00:00,23.4,18.96297776,254.63,106.66125,0
2021-09-20 17:15:00,22.58,18.47049706,266.41,57.5,0
2021-09-20 17:30:00,21.81,17.97801635,280.28,106.14,0
2021-09-20 17:45:00,20.11,17.48553565,292.95,66.1125,0
2021-09-20 18:00:00,21.03,16.99305494,253.38,2.1375,0
2021-09-20 18:15:00,19.12,16.66034223,265.18,100.02,0
2021-09-20 18:30:00,16.83,16.32762951,279.96,100.70125,0
2021-09-20 18:45:00,19.61,15.99491679,289.81,91.2525,0
2021-09-20 19:00:00,19.09,15.66220408,250.01,350.685,0
2021-09-20 19:15:00,18.31,15.42625805,256.89,346.69875,0
2021-09-20 19:30:00,24.7,15.19031203,258.58,358.81875,0
2021-09-20 19:45:00,25.66,14.95436601,270.11,269.71375,0
2021-09-20 20:00:00,25.32,14.71841998,248.23,373.7075,0
2021-09-20 20:15:00,22.41,14.57471115,251.44,355.2725,0
2021-09-20 20:30:00,24.62,14.43100232,256.71,308.49125,0
2021-09-20 20:45:00,24.73,14.28729348,265.53,325.7525,0
2021-09-20 21:00:00,23.02,14.14358465,247.05,271.51875,0
2021-09-20 21:15:00,23.1,13.99987581,255.62,281.6675,0
2021-09-20 21:30:00,21.14,13.85616698,259.85,350.47,0
2021-09-20 21:45:00,21.74,13.71245814,266.23,305.59625,0
2021-09-20 22:00:00,23.08,13.56874931,245.59,331.05625,0
2021-09-20 22:15:00,21.52,13.42215806,252.33,270.455,0
2021-09-20 22:30:00,21.73,13.27556682,261.95,312.2425,0
2021-09-20 22:45:00,20.57,13.12897557,260.01,320.95125,0
2021-09-20 23:00:00,21.22,12.98238432,245.24,255.73125,0
2021-09-20 23:15:00,20.91,12.85514642,256.92,317.14,0
2021-09-20 23:30:00,19.17,12.72790851,254.36,345.7125,0
2021-09-20 23:45:00,20.93,12.6006706,262.4,287.2975,0
2021-09-21 00:00:00,21.05,12.47343269,277.23,326.59625,0
2021-09-21 00:15:00,19.51,12.33878287,308.6,323.25875,0
2021-09-21 00:30:00,19.98,12.20413304,339.18,339.02375,0
2021-09-21 00:45:00,19.31,12.06948322,359.1,291.8625,0
2021-09-21 01:00:00,18.67,11.93483339,267.79,288.4275,0
2021-09-21 01:15:00,17.09,11.82406641,295.8,335.0275,0
2021-09-21 01:30:00,16.57,11.71329943,314.19,334.86875,0
2021-09-21 01:45:00,19.03,11.60253245,333.86,374.69875,0
2021-09-21 02:00:00,18.17,11.49176547,264.91,250.1525,0
2021-09-21 02:15:00,18.32,11.3962341,285.77,366.725,0
2021-09-21 02:30:00,15.69,11.30070272,298.87,371.34375,0
2021-09-21 02:45:00,19.09,11.20517135,315,284.11625,0
2021-09-21 03:00:00,18.48,11.10963997,262.83,263.77,0
2021-09-21 03:15:00,16.43,11.08822777,279.57,333.945,0
2021-09-21 03:30:00,15.74,11.06681556,290.16,297.01875,0
2021-09-21 03:45:00,18.11,11.04540336,309.22,374.25,0
2021-09-21 04:00:00,16.94,11.02399115,257.95,271.99375,0
2021-09-21 04:15:00,18.12,10.95357794,276.08,364.03875,0
2021-09-21 04:30:00,15.79,10.88316473,289.07,350.71625,0
2021-09-21 04:45:00,18.55,10.81275152,300.59,347.7325,0
2021-09-21 05:00:00,17.68,10.74233831,254.14,327.7225,0
2021-09-21 05:15:00,17.21,10.71145532,267.58,327.52625,0
2021-09-21 05:30:00,16.57,10.68057234,281.37,327.98375,0
2021-09-21 05:45:00,16.21,10.63972065,352.65,366.715,0
2021-09-21 06:00:00,16.41,10.60886657,269.35,318.3125,0
2021-09-21 06:15:00,16.66,10.78370636,287.49,365.52,0
2021-09-21 06:30:00,15.69,10.95854614,313.91,346.61875,0
2021-09-21 06:45:00,18.48,11.13338592,328.5,371.68625,0
2021-09-21 07:00:00,17.9,11.3082257,263.3,294.30375,0
2021-09-21 07:15:00,18.25,11.80682762,284.1,345.28125,0
2021-09-21 07:30:00,17.18,12.30542954,299.81,315.86625,0
2021-09-21 07:45:00,20.56,12.80403146,312.36,268.55625,0
2021-09-21 08:00:00,20.06,13.30263338,279.11,1121.60375,0
2021-09-21 08:15:00,19.33,13.78807089,304.73,1093,0
2021-09-21 08:30:00,39.28,14.2735084,334.95,1119.0525,0
2021-09-21 08:45:00,43.04,14.75894591,366.41,1012.32875,0
2021-09-21 09:00:00,42.61,15.24438343,275.14,1020.24875,0
2021-09-21 09:15:00,38.73,15.62532846,300.13,1026.68125,0
2021-09-21 09:30:00,37.81,16.00627349,320.31,1033.1125,0
2021-09-21 09:45:00,46.47,16.38721852,347.67,1071.51875,0
2021-09-21 10:00:00,45.14,16.76816355,266.32,1098.22375,0
2021-09-21 10:15:00,45.19,17.04914136,291.8,1124.6,0
2021-09-21 10:30:00,44.36,17.33011918,315.07,1004.4475,0
2021-09-21 10:45:00,54.45,17.61109699,337.29,1040.53625,0
2021-09-21 11:00:00,48.32,17.8920748,265.32,1059.195,0
2021-09-21 11:15:00,47.81,18.16400209,289.23,1041.8575,0
2021-09-21 11:30:00,47.06,18.43592937,310.68,1122.5825,0
2021-09-21 11:45:00,55.11,18.70785666,325.32,1013.98375,0
2021-09-21 12:00:00,55.47,18.97978394,262.76,1059.19875,0
2021-09-21 12:15:00,50.18,19.16367425,283.31,1045.1025,0
2021-09-21 12:30:00,50.61,19.34756456,298.81,1113.84375,0
2021-09-21 12:45:00,58.14,19.53145488,320.64,1017.69,0
2021-09-21 13:00:00,58.25,19.71534519,264.6,1043.61625,0
2021-09-21 13:15:00,53.49,19.85850812,279.61,1021.22625,0
2021-09-21 13:30:00,52.39,20.00167104,299.32,1021.21875,0
2021-09-21 13:45:00,58.85,20.14483397,313.24,1053.4875,0
2021-09-21 14:00:00,57.18,20.2879969,264.49,1047.755,0
2021-09-21 14:15:00,55.96,20.29704743,275.47,1032.04125,0
2021-09-21 14:30:00,54.28,20.30609796,291.61,1024.445,0
2021-09-21 14:45:00,59.97,20.31514849,302.8,1013.33,0
2021-09-21 15:00:00,58.11,20.32419902,255.71,1055.8625,0
2021-09-21 15:15:00,55.41,20.18597274,274.46,1091.53375,0
2021-09-21 15:30:00,55.18,20.04774647,291.7,1116.03375,0
2021-09-21 15:45:00,62.6,19.90952019,302.02,1053.09125,0
2021-09-21 16:00:00,60.16,19.77129392,256.87,1031.90375,0
2021-09-21 16:15:00,55.07,19.52240435,273.46,1083.10875,0
2021-09-21 16:30:00,52.52,19.27351477,285.73,1052.24,0
2021-09-21 16:45:00,59.47,19.0246252,300.26,1006.425,0
2021-09-21 17:00:00,55.23,18.77573563,258.28,1108.2925,0
2021-09-21 17:15:00,51.13,18.32403191,273.44,1028.17,0
2021-09-21 17:30:00,51.47,17.87232819,280.42,1075.4275,0
2021-09-21 17:45:00,52.69,17.42062448,291.98,1085.36625,0
2021-09-21 18:00:00,50.93,16.96892076,253.81,1036.585,0
2021-09-21 18:15:00,49.32,16.64227891,265.18,1117.48625,0
2021-09-21 18:30:00,45.7,16.31563705,278.33,1124.71375,0
2021-09-21 18:45:00,51.62,15.9889952,294.95,1016.28,0
2021-09-21 19:00:00,49.31,15.66235335,247.51,328.37375,0
2021-09-21 19:15:00,43.95,15.42457125,256.06,269.1725,0
2021-09-21 19:30:00,23.95,15.18678914,257.42,359.05125,0
2021-09-21 19:45:00,23.42,14.94900704,268.63,362.47,0
2021-09-21 20:00:00,25.37,14.71122494,250.28,273.505,0
2021-09-21 20:15:00,25.07,14.56559368,257.68,289.39,0
2021-09-21 20:30:00,21.98,14.41996243,256.8,280.78,0
2021-09-21 20:45:00,22.74,14.27433118,267.02,290.38625,0
2021-09-21 21:00:00,22.03,14.12869992,247.21,366.90875,0
2021-09-21 21:15:00,22.08,13.95427153,258.04,258.715,0
2021-09-21 21:30:00,23.48,13.77984314,257.36,348.23625,0
2021-09-21 21:45:00,20.97,13.60541474,266.43,363.42,0
2021-09-21 22:00:00,22.75,13.43098635,249.62,350.9375,0
2021-09-21 22:15:00,22.87,13.28658926,250.79,272.3075,0
2021-09-21 22:30:00,22.01,13.14219217,256.65,339.21875,0
2021-09-21 22:45:00,20.28,12.99779508,265.77,317.16375,0
2021-09-21 23:00:00,21.75,12.85339799,249.99,315.1475,0
2021-09-21 23:15:00,20.78,12.74520301,250.98,278.0375,0
2021-09-21 23:30:00,20.28,12.63700804,256.92,371.10125,0
2021-09-21 23:45:00,19.65,12.52881307,261.89,363.365,0
2021-09-22 00:00:00,21.76,12.4206181,139.2,372.595,0
2021-09-22 00:15:00,21.24,12.39634623,154.31,254.31375,0
2021-09-22 00:30:00,21.22,12.37207435,167.67,325.94125,0
2021-09-22 00:45:00,23.69,12.34780248,180.05,329.84125,0
2021-09-22 01:00:00,25.37,12.3235306,134.48,373.54625,0
2021-09-22 01:15:00,24.34,12.20258261,146.96,318.34,0
2021-09-22 01:30:00,24.79,12.08163462,158.48,303.9675,0
2021-09-22 01:45:00,26.29,11.96068663,165.97,256.43625,0
2021-09-22 02:00:00,24.25,11.83973864,132.39,299.45,0
2021-09-22 02:15:00,21.44,11.77844187,140.88,339.785,0
2021-09-22 02:30:00,22.37,11.7171451,148.6,339.375,0
2021-09-22 02:45:00,26.7,11.65584833,159.52,269.49375,0
2021-09-22 03:00:00,25.65,11.59455156,130.37,254.05625,0
2021-09-22 03:15:00,22.11,11.55711527,136.68,370.3775,0
2021-09-22 03:30:00,20.76,11.51967899,146.6,332.95125,0
2021-09-22 03:45:00,27.85,11.48224271,154.42,343.6625,0
2021-09-22 04:00:00,25.44,11.44480643,127.53,300.7175,0
2021-09-22 04:15:00,24.8,11.37704499,135.75,300.04375,0
2021-09-22 04:30:00,22.44,11.30928356,141.87,324.15125,0
2021-09-22 04:45:00,24.56,11.24152212,147.95,355.1175,0
2021-09-22 05:00:00,24.62,11.17376069,128.11,309.8425,0
2021-09-22 05:15:00,25.22,11.20831726,136.15,367.83875,0
2021-09-22 05:30:00,23,11.24287382,141.5,305.2275,0
2021-09-22 05:45:00,21.83,11.25338731,173.46,351.21375,0
2021-09-22 06:00:00,20.369418,11.28787021,136.05,360.65125,1
2021-09-22 06:15:00,23.67,11.55499536,147.14,313.04875,0
2021-09-22 06:30:00,23.76,11.82212051,157.26,309.05375,0
2021-09-22 06:45:00,25.66,12.08924566,164.79,287.59625,0
2021-09-22 07:00:00,25.02,12.35637081,133.84,299.68375,0
2021-09-22 07:15:00,23.97,12.7785517,141.28,272.005,0
2021-09-22 07:30:00,24.68,13.20073259,150.91,313.635,0
2021-09-22 07:45:00,26.92,13.62291348,156.86,250.175,0
2021-09-22 08:00:00,29.11,14.04509437,138.51,1092.7925,0
2021-09-22 08:15:00,25.95,14.5059219,152.61,1100.80125,0
2021-09-22 08:30:00,66.52,14.96674944,167.04,1112.8325,0
2021-09-22 08:45:00,76.16,15.42757698,181.82,1043.61,0
2021-09-22 09:00:00,73.25,15.88840451,134.35,1070.505,0
2021-09-22 09:15:00,66.36,16.19136138,147.92,1090.36125,0
2021-09-22 09:30:00,64.69,16.49431824,161.34,1033.73125,0
2021-09-22 09:45:00,84.6,16.79727511,173.61,1107.2675,0
2021-09-22 10:00:00,76.46,17.10023197,135.19,1111.33,0
2021-09-22 10:15:00,76.4,17.30589781,146.59,1124.7725,0
2021-09-22 10:30:00,73.32,17.51156365,157.63,1083.81875,0
2021-09-22 10:45:00,91.16,17.71722949,168.7,1039.7225,0
2021-09-22 11:00:00,83.93,17.92289533,133.06,1097.22375,0
2021-09-22 11:15:00,77.49,18.07232121,141.79,1025.21375,0
2021-09-22 11:30:00,77.31,18.22174709,152.01,1098.44625,0
2021-09-22 11:45:00,88.96,18.37117297,164.31,1103.97125,0
2021-09-22 12:00:00,90.07,18.52059885,131.48,1064.01375,0
2021-09-22 12:15:00,85.83,18.54153489,140.04,1042.57875,0
2021-09-22 12:30:00,78.65,18.56247094,150.03,1022.38625,0
2021-09-22 12:45:00,92.25,18.58340698,159.83,1031.3525,0
2021-09-22 13:00:00,86.52,18.60434303,129.89,1097.69125,0
2021-09-22 13:15:00,82.58,18.61296375,140.41,1100.9075,0
2021-09-22 13:30:00,82.56,18.62158447,149.13,1046.15125,0
2021-09-22 13:45:00,97.58,18.6302052,155.68,1066.99375,0
2021-09-22 14:00:00,88.07,18.63882592,129.31,1049.96125,0
2021-09-22 14:15:00,85.34,18.64087847,138.26,1001.80625,0
2021-09-22 14:30:00,81.51,18.64293103,147.39,1066.5525,0
2021-09-22 14:45:00,90.9,18.64498358,154.66,1092.26,0
2021-09-22 15:00:00,90.58,18.64703613,128.52,1069.97875,0
2021-09-22 15:15:00,87.09,18.46394838,135.51,1103.15625,0
2021-09-22 15:30:00,81.79,18.28086063,142.43,1086.6975,0
2021-09-22 15:45:00,96.02,18.09777287,150.13,1056.8425,0
2021-09-22 16:00:00,90.01,17.91468512,129.52,1032.315,0
2021-09-22 16:15:00,83.1,17.54850961,137,1062.3175,0
2021-09-22 16:30:00,76.75,17.18233411,141.2,1060.685,0
2021-09-22 16:45:00,86.29,16.8161586,150.19,1071.27875,0
2021-09-22 17:00:00,80.62,16.44998309,128.76,1035.6725,0
2021-09-22 17:15:00,77.44,16.04932469,135.21,1001.65125,0
2021-09-22 17:30:00,70.14,15.64866629,142.77,1091.41375,0
2021-09-22 17:45:00,75.08,15.24800788,147.22,1069.77625,0
2021-09-22 18:00:00,75.31,14.84734948,127.93,1042.2975,0
2021-09-22 18:15:00,69.61,14.58380164,133.24,1114.97125,0
2021-09-22 18:30:00,65.38,14.3202538,139.4,1080.9425,0
2021-09-22 18:45:00,75.67,14.05670595,146.23,1052.4125,0
2021-09-22 19:00:00,70.11,13.79315811,125.38,269.39875,0
2021-09-22 19:15:00,65.32,13.62402772,126.09,257.9675,0
2021-09-22 19:30:00,26.07,13.45489733,131.37,256.535,0
2021-09-22 19:45:00,27.19,13.28576694,133.08,275.86875,0
2021-09-22 20:00:00,26.68,13.11663655,125.28,304.53,0
2021-09-22 20:15:00,26.8,12.95735841,125.54,255.57,0
2021-09-22 20:30:00,27.68,12.79808028,129.01,356.13875,0
2021-09-22 20:45:00,25.76,12.63880214,131.05,328.99375,0
2021-09-22 21:00:00,30.4,12.47952401,124.85,359.6175,0
2021-09-22 21:15:00,28.38,12.42738915,129.01,320.535,0
2021-09-22 21:30:00,29.44,12.3752543,129.44,291.5925,0
2021-09-22 21:45:00,28.24,12.32311945,132.91,251.27125,0
2021-09-22 22:00:00,26.22,12.27098459,125.09,326.91,0
2021-09-22 22:15:00,24.14,12.19093501,127.04,258.42375,0
2021-09-22 22:30:00,27.11,12.11088544,130.41,251.70125,0
2021-09-22 22:45:00,24.56,12.03083586,130.94,308.405,0
2021-09-22 23:00:00,23.9,11.95078628,123.59,266.055,0
2021-09-22 23:15:00,26.09,11.9093247,125.35,256.06625,0
2021-09-22 23:30:00,23.99,11.86786313,130.67,343.77625,0
2021-09-22 23:45:00,24.16,11.82640155,130,333.625,0
2021-09-23 00:00:00,28.03,11.78493997,280.55,282.5825,0
2021-09-23 00:15:00,26.81,11.75086759,308.84,309.25125,0
2021-09-23 00:30:00,24.5,11.7167952,339.84,360.09625,0
2021-09-23 00:45:00,18.17,11.68272282,362,323.0725,0
2021-09-23 01:00:00,18.5,11.64865043,273.41,343.2525,0
2021-09-23 01:15:00,17.2,11.6203252,291.12,324.14375,0
2021-09-23 01:30:00,17.16,11.59199996,312.27,288.235,0
2021-09-23 01:45:00,18.48,11.56367473,329.45,319.42875,0
2021-09-23 02:00:00,17.29,11.53534949,264.42,293.96875,0
2021-09-23 02:15:00,17.45,11.49224587,285.89,267.7425,0
2021-09-23 02:30:00,16.64,11.44914225,300.18,334.55,0
2021-09-23 02:45:00,17.27,11.40603864,318.3,345.97875,0
2021-09-23 03:00:00,18.09,11.36293502,262.48,281.96875,0
2021-09-23 03:15:00,17.92,11.32598906,274.62,289.17875,0
2021-09-23 03:30:00,16.37,11.2890431,293.11,320.365,0
2021-09-23 03:45:00,17.53,11.25209714,301.56,322.55,0
2021-09-23 04:00:00,17.81,11.21515118,258.77,335.6825,0
2021-09-23 04:15:00,17.43,11.23321365,273.86,279.82,0
2021-09-23 04:30:00,17.5,11.25127612,285.92,256.18125,0
2021-09-23 04:45:00,17.35,11.26933859,298.09,289.6675,0
2021-09-23 05:00:00,16.56,11.28740106,255.65,354.21875,0
2021-09-23 05:15:00,17.02,11.32188395,272.56,308.34125,0
2021-09-23 05:30:00,18.08,11.35636685,281.97,318.75625,0
2021-09-23 05:45:00,17.87,11.54215675,349.91,371.97875,0
2021-09-23 06:00:00,18.41,11.57709769,270.73,358.5575,0
2021-09-23 06:15:00,18.29,11.75928973,291.23,303.17375,0
2021-09-23 06:30:00,17.83,11.94148176,307.67,273.2325,0
2021-09-23 06:45:00,18.7,12.1236738,324.71,282.54125,0
2021-09-23 07:00:00,17.86,12.30586584,265.48,349.425,0
2021-09-23 07:15:00,18.03,12.56875481,284.8,264.35125,0
2021-09-23 07:30:00,19.42,12.83164377,297.95,344.97,0
2021-09-23 07:45:00,19.28,13.09453274,315.12,277.04,0
2021-09-23 08:00:00,21.11,13.35742171,278.49,1035.33375,0
2021-09-23 08:15:00,19.66,13.66981034,309.71,1000.4,0
2021-09-23 08:30:00,36.55,13.98219897,337.57,1015,0
2021-09-23 08:45:00,39.6,14.2945876,365.71,1094.53375,0
2021-09-23 09:00:00,38.16,14.60697623,273.44,1110.9675,0
2021-09-23 09:15:00,38.65,14.88400796,302.57,1004.82625,0
2021-09-23 09:30:00,37.84,15.16103969,320.05,1027.98125,0
2021-09-23 09:45:00,43.45,15.43807141,348.59,1095.975,0
2021-09-23 10:00:00,42.08,15.71510314,266.02,1063.58,0
2021-09-23 10:15:00,42.82,15.87233737,294.81,1051.365,0
2021-09-23 10:30:00,40.29,16.02957159,310.72,1070.67875,0
2021-09-23 10:45:00,47.98,16.18680581,332.18,1023.66,0
2021-09-23 11:00:00,45.83,16.34404004,264.49,1116.85125,0
2021-09-23 11:15:00,43.41,16.44595111,286.64,1015.56375,0
2021-09-23 11:30:00,44.25,16.54786218,308.98,1096.76625,0
2021-09-23 11:45:00,48.51,16.64977325,326.12,1117.23625,0
2021-09-23 12:00:00,48.69,16.75168432,261.97,1047.71125,0
2021-09-23 12:15:00,47.23,16.86482641,284.22,1101.9275,0
2021-09-23 12:30:00,44.11,16.9779685,300.93,1116.13875,0
2021-09-23 12:45:00,52.9,17.09111059,315.22,1077.8825,0
2021-09-23 13:00:00,50.87,17.20425267,262.77,1092.33375,0
2021-09-23 13:15:00,48.11,17.26581528,281.99,1091.89125,0
2021-09-23 13:30:00,47.28,17.32737788,296.54,1088.8875,0
2021-09-23 13:45:00,53.47,17.38894049,313.41,1025.62125,0
2021-09-23 14:00:00,51.09,17.4505031,258.84,1023.1475,0
2021-09-23 14:15:00,47.57,17.41265041,274.66,1007.3325,0
2021-09-23 14:30:00,45.8,17.37479773,291.24,1121.87,0
2021-09-23 14:45:00,51.13,17.33694505,304.32,1119.21625,0
2021-09-23 15:00:00,52.69,17.29909236,255.92,1080.72625,0
2021-09-23 15:15:00,50.53,17.27746226,273.39,1113.7925,0
2021-09-23 15:30:00,47.93,17.25583215,289.96,1028.16375,0
2021-09-23 15:45:00,54.79,17.23420205,305,1088.99375,0
2021-09-23 16:00:00,49.61,17.21257194,260.83,1070.89875,0
2021-09-23 16:15:00,49.11,16.97464079,269.24,1121.1225,0
2021-09-23 16:30:00,46.46,16.73670964,283.06,1097.715,0
2021-09-23 16:45:00,52.29,16.49877848,295.75,1113.10125,0
2021-09-23 17:00:00,49.72,16.26084733,261.23,1045.2025,0
2021-09-23 17:15:00,47.56,15.87608104,273.07,1049.38375,0
2021-09-23 17:30:00,43.38,15.49131475,281.44,1059.1125,0
2021-09-23 17:45:00,45.95,15.10654846,291.09,1058.3775,0
2021-09-23 18:00:00,43.79,14.72178217,259.81,1018.93,0
2021-09-23 18:15:00,42.08,14.47137211,271.19,1061.59375,0
2021-09-23 18:30:00,39.46,14.22096205,278.43,1106.49375,0
2021-09-23 18:45:00,42.86,13.97055199,294.38,1085.79875,0
2021-09-23 19:00:00,42.04,13.72014193,247.8,366.96375,0
2021-09-23 19:15:00,40.22,13.54169356,256.93,289.83625,0
2021-09-23 19:30:00,21.94,13.3632452,260.17,318.2925,0
2021-09-23 19:45:00,21.15,13.18479683,266.56,368.46875,0
2021-09-23 20:00:00,21.32,13.00634847,252.51,279.67125,0
2021-09-23 20:15:00,22.19,12.87906362,253.83,284.065,0
2021-09-23 20:30:00,19.61,12.75177877,256.26,300.5575,0
2021-09-23 20:45:00,19.92,12.62449392,263.23,367.425,0
2021-09-23 21:00:00,20.09,12.49720907,248.45,306.7575,0
2021-09-23 21:15:00,21.48,12.47141933,252.61,256.925,0
2021-09-23 21:30:00,19.75,12.44562959,258.82,317.9,0
2021-09-23 21:45:00,18.88,12.41983985,260.51,336.375,0
2021-09-23 22:00:00,20.23,12.39405011,247.42,303.33625,0
2021-09-23 22:15:00,20.42,12.31376915,253.32,350.1175,0
2021-09-23 22:30:00,19.46,12.23348818,258.37,258.29,0
2021-09-23 22:45:00,20.89,12.15320721,259.89,295.5325,0
2021-09-23 23:00:00,18.35,12.07292625,246.53,327.3925,0
2021-09-23 23:15:00,18.92,11.92858689,252.46,271.2175,0
2021-09-23 23:30:00,19.4,11.78424754,255.93,253.81375,0
2021-09-23 23:45:00,18.25,11.63990819,261.57,251.82875,0
2021-09-24 00:00:00,17.48,11.49556883,242.98,262.6925,0
2021-09-24 00:15:00,17.18,11.42443906,273.8,288.21875,0
2021-09-24 00:30:00,17.16,11.35330929,293.76,316.23375,0
2021-09-24 00:45:00,18.09,11.28217953,313.76,259.66625,0
2021-09-24 01:00:00,17.79,11.21104976,235.96,279.57875,0
2021-09-24 01:15:00,16.19,11.16404588,258.87,366.0525,0
2021-09-24 01:30:00,16.14,11.117042,277.37,262.59375,0
2021-09-24 01:45:00,19.72,11.07003811,294.62,362.89875,0
2021-09-24 02:00:00,16.68,11.02303423,235.35,265.37,0
2021-09-24 02:15:00,18.28,11.02178634,250.12,258.81,0
2021-09-24 02:30:00,16.01,11.02053845,265.65,356.09375,0
2021-09-24 02:45:00,17.11,11.01929056,274.27,291.95375,0
2021-09-24 03:00:00,18.88,11.01804267,226.93,260.9075,0
2021-09-24 03:15:00,17.06,10.98518155,241.15,299.5925,0
2021-09-24 03:30:00,16.24,10.95232043,253.88,359.91375,0
2021-09-24 03:45:00,18.2,10.91945931,267.36,262.78875,0
2021-09-24 04:00:00,19.08,10.88659819,227.4,291.61,0
2021-09-24 04:15:00,16.5,10.82461962,239.46,309.14375,0
2021-09-24 04:30:00,16.72,10.76264105,252.25,312.065,0
2021-09-24 04:45:00,18.06,10.70066248,261.9,270.39875,0
2021-09-24 05:00:00,17.68,10.63868391,227.85,282.25625,0
2021-09-24 05:15:00,16.38,10.63369234,232.8,317.06,0
2021-09-24 05:30:00,16.37,10.62870078,244.18,314.69625,0
2021-09-24 05:45:00,17.35,10.70698242,308.72,350.07625,0
2021-09-24 06:00:00,17.51,10.70195173,233.33,332.7075,0
2021-09-24 06:15:00,17.34,10.96899745,253.75,359.4675,0
2021-09-24 06:30:00,16.95,11.23604318,274.23,304.025,0
2021-09-24 06:45:00,20.04,11.5030889,289.42,278.9125,0
2021-09-24 07:00:00,18.48,11.77013463,231.67,346.2425,0
2021-09-24 07:15:00,17.91,12.18768179,249.72,312.84875,0
2021-09-24 07:30:00,19.62,12.60522895,262.11,354.0925,0
2021-09-24 07:45:00,21.3,13.02277611,274.06,323.06375,0
2021-09-24 08:00:00,22.43,13.44032327,243.22,1014.44875,0
2021-09-24 08:15:00,21.89,13.85828965,272.94,1047.25,0
2021-09-24 08:30:00,40.19,14.27625604,295.28,1039.24125,0
2021-09-24 08:45:00,45.8,14.69422242,320.54,1070.3525,0
2021-09-24 09:00:00,43.37,15.11218881,240.58,1117.62625,0
2021-09-24 09:15:00,43.08,15.48571744,264.95,1077.83,0
2021-09-24 09:30:00,43.05,15.85924608,286.92,1119.0825,0
2021-09-24 09:45:00,52.11,16.23277471,307.3,1052.9175,0
2021-09-24 10:00:00,51.19,16.60630335,235.13,1030.05875,0
2021-09-24 10:15:00,47.3,16.7832159,255.56,1089.74625,0
2021-09-24 10:30:00,45.18,16.96012845,275.36,1061.42625,0
2021-09-24 10:45:00,56.63,17.137041,291.98,1112.4325,0
2021-09-24 11:00:00,53.04,17.31395356,234.46,1023.72375,0
2021-09-24 11:15:00,52.43,17.40199061,250.77,1024.1725,0
2021-09-24 11:30:00,48.05,17.49002766,266.23,1070.06375,0
2021-09-24 11:45:00,55.88,17.57806471,284.49,1119.01625,0
2021-09-24 12:00:00,55.25,17.66610176,230.65,1070.3425,0
2021-09-24 12:15:00,54.83,17.69209365,245.42,1001.6925,0
2021-09-24 12:30:00,51.02,17.71808555,261.69,1109.5,0
2021-09-24 12:45:00,56.27,17.74407744,281.19,1102.57875,0
2021-09-24 13:00:00,57.92,17.77006933,232.55,1002.81875,0
2021-09-24 13:15:00,55.15,17.73359684,241.37,1112.56375,0
2021-09-24 13:30:00,49.31,17.69712434,256.64,1060.95375,0
2021-09-24 13:45:00,59.98,17.66065185,275,1004.52,0
2021-09-24 14:00:00,56.44,17.62417936,225.44,1119.87125,0
2021-09-24 14:15:00,52,17.5499767,239.36,1050.91,0
2021-09-24 14:30:00,53.19,17.47577404,255.14,1040.075,0
2021-09-24 14:45:00,58.07,17.40157138,268.66,1064.97375,0
2021-09-24 15:00:00,55.09,17.32736873,224.11,1107.16875,0
2021-09-24 15:15:00,53.29,17.20579375,240.42,1019.50875,0
2021-09-24 15:30:00,52.47,17.08421877,255.5,1076.3975,0
2021-09-24 15:45:00,55.71,16.9626438,263.61,1008.4425,0
2021-09-24 16:00:00,54.72,16.84106882,225.33,1028.4175,0
2021-09-24 16:15:00,49.65,16.60211111,236.44,1021.23625,0
2021-09-24 16:30:00,48.61,16.36315339,250.43,1071.675,0
2021-09-24 16:45:00,53,16.12419568,258.34,1082.67875,0
2021-09-24 17:00:00,52.2,15.88523797,223.25,1088.055,0
2021-09-24 17:15:00,49.62,15.56662769,238.44,1104.20375,0
2021-09-24 17:30:00,47.78,15.2480174,249.03,1001.8525,0
2021-09-24 17:45:00,52.3,14.92940712,258.83,1041.96625,0
2021-09-24 18:00:00,45.74,14.61079684,226.11,1069.945,0
2021-09-24 18:15:00,44.7,14.32195146,232.79,1048.0325,0
2021-09-24 18:30:00,43.43,14.03310608,243.71,1079.5625,0
2021-09-24 18:45:00,45.99,13.74426071,255.08,1021.8975,0
2021-09-24 19:00:00,45.05,13.45541533,215.29,371.07875,0
2021-09-24 19:15:00,41.48,13.32000596,224.46,316.1975,0
2021-09-24 19:30:00,22.97,13.18459659,227.07,254.85,0
2021-09-24 19:45:00,22.82,13.04918722,235.95,328.20875,0
2021-09-24 20:00:00,20.45,12.91377785,219.77,311.33375,0
2021-09-24 20:15:00,22.25,12.81903322,220.96,349.01375,0
2021-09-24 20:30:00,21.26,12.72428858,225.87,297.295,0
2021-09-24 20:45:00,22.8,12.62954394,230.83,286.9625,0
2021-09-24 21:00:00,21.09,12.53479931,218.52,362.075,0
2021-09-24 21:15:00,20.48,12.4249626,219.89,255.265,0
2021-09-24 21:30:00,22.14,12.3151259,228.2,374.14625,0
2021-09-24 21:45:00,19.48,12.2052892,230.5,310.46625,0
2021-09-24 22:00:00,22.54,12.09545249,214.79,269.8525,0
2021-09-24 22:15:00,20.29,11.98435812,218.87,253.9725,0
2021-09-24 22:30:00,18.97,11.87326374,227.23,358.6125,0
2021-09-24 22:45:00,18.88,11.76216937,230.17,337.6775,0
2021-09-24 23:00:00,21.36,11.65107499,214.89,356.01125,0
2021-09-24 23:15:00,20.29,11.54752665,219.1,257.2525,0
2021-09-24 23:30:00,20.43,11.44397831,227.66,283.68375,0
2021-09-24 23:45:00,18.27,11.34042997,229.52,280.50125,0
2021-09-25 00:00:00,18.67,11.23688162,65.27,222.63875,0
2021-09-25 00:15:00,18.14,11.13584863,70.31,179.335,0
2021-09-25 00:30:00,16.55,11.03481563,72.15,175.695,0
2021-09-25 00:45:00,26.1,10.93378263,74.65,239.82875,0
2021-09-25 01:00:00,24.51,10.83274963,64.3,237.21125,0
2021-09-25 01:15:00,28.75,10.75854698,67.19,126.655,0
2021-09-25 01:30:00,27.77,10.68434432,69.86,192.08125,0
2021-09-25 01:45:00,21.17,10.61014166,72.64,143.71875,0
2021-09-25 02:00:00,25.72,10.535939,64.1,224.40375,0
2021-09-25 02:15:00,21.36,10.48898591,65.5,227.7925,0
2021-09-25 02:30:00,26.65,10.44203281,67.34,222.59375,0
2021-09-25 02:45:00,28.93,10.39507972,70.63,171.76625,0
2021-09-25 03:00:00,28,10.34812662,62.98,158.6275,0
2021-09-25 03:15:00,23.52,10.30955801,64.66,214.35125,0
2021-09-25 03:30:00,21.86,10.2709894,67.99,153.81875,0
2021-09-25 03:45:00,27.7,10.23242078,68.28,141.14875,0
2021-09-25 04:00:00,22.38,10.19385217,63.6,214.80875,0
2021-09-25 04:15:00,20.76,10.14186839,64.96,159.4725,0
2021-09-25 04:30:00,26.03,10.0898846,66.09,144.735,0
2021-09-25 04:45:00,22.69,10.03790082,67.7,205.0925,0
2021-09-25 05:00:00,21.2,9.985917038,62.26,131.2625,0
2021-09-25 05:15:00,25.49,9.969986524,63.7,185.395,0
2021-09-25 05:30:00,19.64,9.95405601,65.86,215.755,0
2021-09-25 05:45:00,23.38,9.732159588,73.64,232.6475,0
2021-09-25 06:00:00,20.44,9.716559231,64.74,247.60375,0
2021-09-25 06:15:00,25.95,10.01994512,67.29,198.9775,0
2021-09-25 06:30:00,27.29,10.32333101,69.43,198.045,0
2021-09-25 06:45:00,26.57,10.6267169,71.75,171.07375,0
2021-09-25 07:00:00,26.63,10.9301028,63.39,205.92625,0
2021-09-25 07:15:00,24.78,11.31559583,65.82,209,0
2021-09-25 07:30:00,28.01,11.70108886,67.56,204.50125,0
2021-09-25 07:45:00,31.52,12.0865819,69.43,157.11875,0
2021-09-25 08:00:00,31.35,12.47207493,66.07,607.60375,0
2021-09-25 08:15:00,27.33,12.87727368,68.77,579.2775,0
2021-09-25 08:30:00,70.88,13.28247242,72.56,501.5475,0
2021-09-25 08:45:00,73.17,13.68767117,75.3,590.00125,0
2021-09-25 09:00:00,64.97,14.09286992,65.33,538.75375,0
2021-09-25 09:15:00,72.47,14.38188706,67.09,507.85125,0
2021-09-25 09:30:00,66.78,14.6709042,71.13,581.30875,0
2021-09-25 09:45:00,72.76,14.95992134,74.48,581.025,0
2021-09-25 10:00:00,80.97,15.24893848,63.18,546.95125,0
2021-09-25 10:15:00,78.35,15.4640592,67.89,535.26875,0
2021-09-25 10:30:00,72.98,15.67917991,70.58,517.005,0
2021-09-25 10:45:00,82.95,15.89430062,71.96,619.96375,0
2021-09-25 11:00:00,77.17,16.10942134,64.63,612.65875,0
2021-09-25 11:15:00,87.14,16.18126509,66.18,614.6875,0
2021-09-25 11:30:00,85.38,16.25310884,69.52,587.8575,0
2021-09-25 11:45:00,93.88,16.32495259,70.9,522.70375,0
2021-09-25 12:00:00,89.14,16.39679634,63.3,621.67625,0
2021-09-25 12:15:00,78.21,16.44113419,66.07,541.21875,0
2021-09-25 12:30:00,88.72,16.48547205,68.91,585.90625,0
2021-09-25 12:45:00,87.16,16.52980991,70.5,611.455,0
2021-09-25 13:00:00,90.03,16.57414776,63.31,557.40125,0
2021-09-25 13:15:00,89.67,16.47726133,66.36,603.4325,0
2021-09-25 13:30:00,81.29,16.38037491,67.21,509.01625,0
2021-09-25 13:45:00,94.02,16.28348848,69.06,538.29375,0
2021-09-25 14:00:00,78.4,16.18660205,62.24,586.1225,0
2021-09-25 14:15:00,80.51,16.05399902,65.63,590.50375,0
2021-09-25 14:30:00,83.67,15.92139598,67.57,571.21875,0
2021-09-25 14:45:00,90.88,15.78879295,69.65,620.535,0
2021-09-25 15:00:00,83.98,15.65618991,61.96,558.2825,0
2021-09-25 15:15:00,87.15,15.55807188,64.53,514.7475,0
2021-09-25 15:30:00,77.57,15.45995384,66.33,565.9125,0
2021-09-25 15:45:00,79.33,15.36183581,69.03,615.3275,0
2021-09-25 16:00:00,82.34,15.26371777,62.61,591.175,0
2021-09-25 16:15:00,85.13,15.0559867,65.14,617.88625,0
2021-09-25 16:30:00,78.71,14.84825563,66.45,535.30875,0
2021-09-25 16:45:00,87.17,14.64052456,68.49,544.25875,0
2021-09-25 17:00:00,74.03,14.43279349,62.84,511.37,0
2021-09-25 17:15:00,72.49,14.1581451,63.99,548.9825,0
2021-09-25 17:30:00,66.09,13.88349671,65.72,533.76375,0
2021-09-25 17:45:00,73.42,13.60884832,68.14,551.4775,0
2021-09-25 18:00:00,69.31,13.33419992,62.93,512.66,0
2021-09-25 18:15:00,68.46,13.11579493,63.33,616.1325,0
2021-09-25 18:30:00,61.7,12.89738993,65.68,555.8325,0
2021-09-25 18:45:00,75.04,12.67898493,66.1,558.91375,0
2021-09-25 19:00:00,67.44,12.46057993,61.35,178.5425,0
2021-09-25 19:15:00,65.01,12.33331386,63.29,241.02375,0
2021-09-25 19:30:00,28.86,12.20604779,63.46,231.785,0
2021-09-25 19:45:00,35.98,12.07878172,63.02,234.16625,0
2021-09-25 20:00:00,34,11.95151565,61.8,180.37875,0
2021-09-25 20:15:00,33.78,11.80947029,61.56,154.7825,0
2021-09-25 20:30:00,28.57,11.66742493,63.04,234.9325,0
2021-09-25 20:45:00,26.15,11.52537958,64.55,177.14625,0
2021-09-25 21:00:00,33.31,11.38333422,61.28,139.2875,0
2021-09-25 21:15:00,27.24,11.2359519,61.89,241.21,0
2021-09-25 21:30:00,23.26,11.08856958,62.53,194.205,0
2021-09-25 21:45:00,32.68,10.94118726,64.28,241.34,0
2021-09-25 22:00:00,27.94,10.79380494,62.29,247.05625,0
2021-09-25 22:15:00,31.54,10.7174453,61.34,235.2625,0
2021-09-25 22:30:00,31.2,10.64108565,62.82,158.28,0
2021-09-25 22:45:00,30.62,10.56472601,63.32,228.7475,0
2021-09-25 23:00:00,24.15,10.48836637,61.96,165.8675,0
2021-09-25 23:15:00,29.46,10.39886958,61.76,171.24875,0
2021-09-25 23:30:00,23.94,10.3093728,63.7,211.76125,0
2021-09-25 23:45:00,24.46,10.21987601,63.6,190.1125,0
2021-09-26 00:00:00,27.63,10.13037923,65.53,141.12875,0
2021-09-26 00:15:00,25.17,10.0564828,69.95,128.4075,0
2021-09-26 00:30:00,21.17,9.982586372,71.89,149.8575,0
2021-09-26 00:45:00,19.73,9.908689944,75.38,225.23625,0
2021-09-26 01:00:00,20.49,9.834793516,63.93,240.1325,0
2021-09-26 01:15:00,25.22,9.789224052,66.6,200.4075,0
2021-09-26 01:30:00,25.34,9.743654587,69.03,131.9125,0
2021-09-26 01:45:00,24.98,9.698085123,72.69,229.22125,0
2021-09-26 02:00:00,19.3,9.652515659,64.43,226.40125,0
2021-09-26 02:15:00,25.61,9.58929316,66.86,198.5125,0
2021-09-26 02:30:00,24.47,9.52607066,67.17,151.3125,0
2021-09-26 02:45:00,24.14,9.462848161,69.91,142.81,0
2021-09-26 03:00:00,20.13,9.399625661,63.29,141.49625,0
2021-09-26 03:15:00,19.43,9.400446732,64.25,233.61625,0
2021-09-26 03:30:00,18.93,9.401267804,66.72,133.675,0
2021-09-26 03:45:00,26.76,9.402088875,67.99,236.82375,0
2021-09-26 04:00:00,19.2,9.402909947,61.86,239.925,0
2021-09-26 04:15:00,26.06,9.376635661,63.88,221.8825,0
2021-09-26 04:30:00,25.89,9.350361375,66.26,223.93,0
2021-09-26 04:45:00,26.11,9.32408709,68.55,145.2625,0
2021-09-26 05:00:00,25.66,9.297812804,62.11,222.905,0
2021-09-26 05:15:00,19.54,9.330245126,63.82,154.47,0
2021-09-26 05:30:00,24.57,9.362677447,64.77,226.7175,0
2021-09-26 05:45:00,26.24,9.40131579,75.16,200.49125,0
2021-09-26 06:00:00,20.78,9.433769535,64.23,184.3175,0
2021-09-26 06:15:00,22.99,9.680253672,66.54,231.74625,0
2021-09-26 06:30:00,21.8,9.926737809,68.56,201.98875,0
2021-09-26 06:45:00,28.22,10.17322195,71.12,194.69875,0
2021-09-26 07:00:00,25.94,10.41970608,63.02,212.3225,0
2021-09-26 07:15:00,25.63,10.75780016,66.66,173.76875,0
2021-09-26 07:30:00,27.22,11.09589423,67.54,131.23,0
2021-09-26 07:45:00,26.77,11.43398831,69.47,224.06625,0
2021-09-26 08:00:00,22.93,11.77208238,64.56,621.49625,0
2021-09-26 08:15:00,31.75,12.09703063,68.08,576.23625,0
2021-09-26 08:30:00,67.59,12.42197889,73.04,581.93625,0
2021-09-26 08:45:00,69.24,12.74692714,75.57,510.9025,0
2021-09-26 09:00:00,68.54,13.0718754,63.97,606.415,0
2021-09-26 09:15:00,59.63,13.33150535,67.44,596.77875,0
2021-09-26 09:30:00,67.79,13.59113531,71.42,505.75375,0
2021-09-26 09:45:00,78.12,13.85076527,74.02,604.485,0
2021-09-26 10:00:00,66.7,14.11039523,63.35,616.24625,0
2021-09-26 10:15:00,74.82,14.35646856,66.42,510.8025,0
2021-09-26 10:30:00,75.1,14.60254189,69.52,576.03875,0
2021-09-26 10:45:00,74.42,14.84861522,71.55,541.43,0
2021-09-26 11:00:00,80.24,15.09468855,63.33,596.23625,0
2021-09-26 11:15:00,74.68,15.31570266,65.85,501.20625,0
2021-09-26 11:30:00,80,15.53671677,67.9,581.75625,0
2021-09-26 11:45:00,77.84,15.75773088,72.07,565.4725,0
2021-09-26 12:00:00,86.29,15.97874498,63.08,551.21,0
2021-09-26 12:15:00,83.25,16.16771616,66.64,591.34,0
2021-09-26 12:30:00,78.69,16.35668733,67.61,563.9425,0
2021-09-26 12:45:00,93.87,16.5456585,70.62,574.66375,0
2021-09-26 13:00:00,87.31,16.73462967,63.07,570.29375,0
2021-09-26 13:15:00,88.13,16.81145056,64.7,507.2825,0
2021-09-26 13:30:00,85.01,16.88827145,67.81,588.25625,0
2021-09-26 13:45:00,85.11,16.96509234,69.62,613.5925,0
2021-09-26 14:00:00,94.44,17.04191323,63.55,588.01875,0
2021-09-26 14:15:00,94.08,17.02630257,64.44,605.4125,0
2021-09-26 14:30:00,88.88,17.0106919,66.62,518.51875,0
2021-09-26 14:45:00,97.97,16.99508124,69.41,603.0925,0
2021-09-26 15:00:00,85.33,16.97947058,62.62,537.89,0
2021-09-26 15:15:00,93.29,16.85622851,64.64,525.02375,0
2021-09-26 15:30:00,81.75,16.73298644,66.11,513.99125,0
2021-09-26 15:45:00,86.41,16.60974438,68.23,517.54,0
2021-09-26 16:00:00,82.22,16.48650231,63.73,604.155,0
2021-09-26 16:15:00,80.19,16.25932609,63.83,581.80125,0
2021-09-26 16:30:00,87.31,16.03214988,65.26,533.3475,0
2021-09-26 16:45:00,88.26,15.80497367,67.79,570.52375,0
2021-09-26 17:00:00,80.96,15.57779746,63.38,552.3825,0
2021-09-26 17:15:00,82.05,15.18999575,64.32,593.87875,0
2021-09-26 17:30:00,75.61,14.80219404,66.48,557.08375,0
2021-09-26 17:45:00,82.47,14.41439233,67.95,568.3825,0
2021-09-26 18:00:00,75.27,14.02659062,62.04,548.11125,0
2021-09-26 18:15:00,73.09,13.78544697,63.21,533.86875,0
2021-09-26 18:30:00,68.49,13.54430333,66.11,596.86625,0
2021-09-26 18:45:00,70.88,13.30315968,66.18,580.535,0
2021-09-26 19:00:00,75.05,13.06201603,61.83,169.55125,0
2021-09-26 19:15:00,69.51,12.83525062,62.25,231.29125,0
2021-09-26 19:30:00,29.08,12.60848522,63.29,219.22125,0
2021-09-26 19:45:00,35.85,12.38171981,64.78,199.07375,0
2021-09-26 20:00:00,33.86,12.15495441,61.8,204.23875,0
2021-09-26 20:15:00,31.12,12.01281522,61.68,187.955,0
2021-09-26 20:30:00,30.79,11.87067604,64.01,193.58875,0
2021-09-26 20:45:00,29.76,11.72853685,62.75,238.1225,0
2021-09-26 21:00:00,29.96,11.58639766,61.9,174.61625,0
2021-09-26 21:15:00,32.96,11.45206381,62.51,245.47375,0
2021-09-26 21:30:00,27.25,11.31772996,62.83,141.93375,0
2021-09-26 21:45:00,33.55,11.1833961,63.38,190.2175,0
2021-09-26 22:00:00,23.77,11.04906225,61.6,220.76125,0
2021-09-26 22:15:00,27.7,10.96936571,62.51,239.615,0
2021-09-26 22:30:00,29.97,10.88966917,63.8,248.785,0
2021-09-26 22:45:00,31.94,10.80997263,62.92,203.95125,0
2021-09-26 23:00:00,32.21,10.7302761,61.08,147.5475,0
2021-09-26 23:15:00,27.71,10.60662322,63.14,171.23625,0
2021-09-26 23:30:00,22.95,10.48297034,63.08,159.92125,0
2021-09-26 23:45:00,25.07,10.35931747,63.04,165.105,0
2021-09-27 00:00:00,23.39,10.23566459,279.62,299.93625,0
2021-09-27 00:15:00,23.59,10.16541661,310.91,371.6875,0
2021-09-27 00:30:00,34.23,10.09516864,337.1,266.82,0
2021-09-27 00:45:00,16.8,10.02492066,361.2,345.49875,0
2021-09-27 01:00:00,14.33,9.954672678,273.44,285.30375,0
2021-09-27 01:15:00,15.06,9.901678588,290.88,259.89375,0
2021-09-27 01:30:00,13.83,9.848684499,315.56,266.7775,0
2021-09-27 01:45:00,14.55,9.795690409,331.66,351.95875,0
2021-09-27 02:00:00,14.29,9.74269632,267.99,326.67625,0
2021-09-27 02:15:00,15.21,9.730372113,281.31,366.94875,0
2021-09-27 02:30:00,14.55,9.718047906,303.75,285.2625,0
2021-09-27 02:45:00,16.39,9.705723699,319.51,370.925,0
2021-09-27 03:00:00,14.65,9.693399493,257.62,333.58125,0
2021-09-27 03:15:00,15.58,9.634654107,281.02,281.66875,0
2021-09-27 03:30:00,14.66,9.575908721,288.33,312.66625,0
2021-09-27 03:45:00,14.81,9.517163335,309.13,352.0275,0
2021-09-27 04:00:00,16.47143023,9.458417949,256.76,329.3325,1
2021-09-27 04:15:00,15.25,9.465812473,273.36,363.18,0
2021-09-27 04:30:00,14.53,9.473206997,287.86,274.19875,0
2021-09-27 04:45:00,16.19,9.480601521,293.81,281.81,0
2021-09-27 05:00:00,14.24,9.487996045,256.72,327.26875,0
2021-09-27 05:15:00,14.15,9.529898348,266.97,360.47625,0
2021-09-27 05:30:00,14.86,9.571800652,282.17,253.3425,0
2021-09-27 05:45:00,14.36,9.906683157,354.03,303.5325,0
2021-09-27 06:00:00,15.2,9.949862444,268.1,284.24625,0
2021-09-27 06:15:00,14.7,10.26100731,289.17,337.5675,0
2021-09-27 06:30:00,14.42,10.57215217,310.67,332.15875,0
2021-09-27 06:45:00,17.34,10.88329704,330.86,334.73,0
2021-09-27 07:00:00,17.25,11.1944419,264.91,328.1325,0
2021-09-27 07:15:00,17.45,11.71809659,282.63,330.565,0
2021-09-27 07:30:00,17.64,12.24175128,298.06,360.355,0
2021-09-27 07:45:00,20.05,12.76540597,316.63,321.2575,0
2021-09-27 08:00:00,21.1,13.28906066,274.35,76.98,0
2021-09-27 08:15:00,20.55,13.76149287,306.66,40.4,0
2021-09-27 08:30:00,15.35,14.23392507,339.39,15.405,0
2021-09-27 08:45:00,15.2,14.70635727,363.81,22.75375,0
2021-09-27 09:00:00,14.97,15.17878947,270.73,38.18625,0
2021-09-27 09:15:00,15.57,15.53142032,299.51,112.91,0
2021-09-27 09:30:00,16.28,15.88405117,326.3,75.72375,0
2021-09-27 09:45:00,19.17,16.23668201,347.37,63.295,0
2021-09-27 10:00:00,18.23,16.58931286,266.59,80.455,0
2021-09-27 10:15:00,18.15,16.88140804,291.7,37.62375,0
2021-09-27 10:30:00,18.8,17.17350322,315.58,56.17875,0
2021-09-27 10:45:00,18.32,17.4655984,335.6,44.65375,0
2021-09-27 11:00:00,19.1,17.75769358,265.59,77.0575,0
2021-09-27 11:15:00,18.94,17.93633729,286.39,97.73,0
2021-09-27 11:30:00,19.97,18.11498101,308.78,24.51875,0
2021-09-27 11:45:00,21.43,18.29362473,322.37,73.22625,0
2021-09-27 12:00:00,19.06,18.47226845,265.57,95.2375,0
2021-09-27 12:15:00,20.64,18.58021667,284.36,28.385,0
2021-09-27 12:30:00,21.33,18.68816488,304.67,79.23125,0
2021-09-27 12:45:00,19.68,18.7961131,314.61,45.9475,0
2021-09-27 13:00:00,21.41,18.90406132,260.09,84.8725,0
2021-09-27 13:15:00,20.33,18.97306352,275.82,30.02625,0
2021-09-27 13:30:00,21.54,19.04206571,292.36,84.715,0
2021-09-27 13:45:00,20.16,19.1110679,315.73,1.82625,0
2021-09-27 14:00:00,22.05,19.1800701,262.3,117.47125,0
2021-09-27 14:15:00,19.25,19.12419102,275.46,95.945,0
2021-09-27 14:30:00,22.72,19.06831194,295.39,2.02,0
2021-09-27 14:45:00,22.59,19.01243287,306.24,60.51875,0
2021-09-27 15:00:00,19.13,18.95655379,260.29,47.36125,0
2021-09-27 15:15:00,20.9,18.79780641,275.67,73.36125,0
2021-09-27 15:30:00,20.29,18.63905903,290,73.55375,0
2021-09-27 15:45:00,21.3,18.48031165,299.33,17.0675,0
2021-09-27 16:00:00,21,18.32156427,255.9,108.45375,0
2021-09-27 16:15:00,18.9,17.99390968,275.62,105.52875,0
2021-09-27 16:30:00,21.31,17.66625508,282.95,52.0325,0
2021-09-27 16:45:00,21.34,17.33860049,297.1,112.22625,0
2021-09-27 17:00:00,19.05,17.0109459,257.7,105.78125,0
2021-09-27 17:15:00,20.43,16.61513577,273.88,117.995,0
2021-09-27 17:30:00,19.65,16.21932563,281.72,27.77125,0
2021-09-27 17:45:00,19.99,15.8235155,293.59,45.07,0
2021-09-27 18:00:00,16.72,15.42770537,256.95,84.65875,0
2021-09-27 18:15:00,16.77,15.17963613,268.19,3.33125,0
2021-09-27 18:30:00,17.43,14.93156689,281.51,73.41,0
2021-09-27 18:45:00,15.1,14.68349765,289.93,6.64875,0
2021-09-27 19:00:00,16.75,14.43542841,249.62,299.58125,0
2021-09-27 19:15:00,14.7,14.34060331,259.2,291.91375,0
2021-09-27 19:30:00,21.74,14.24577821,261.2,300.75625,0
2021-09-27 19:45:00,22.57,14.1509531,265.07,265.78375,0
2021-09-27 20:00:00,22.34,14.056128,248.07,316.28625,0
2021-09-27 20:15:00,21.2,13.9854325,251.46,321.04625,0
2021-09-27 20:30:00,22.32,13.914737,263.14,365.12625,0
2021-09-27 20:45:00,22.91,13.8440415,269.01,336.8325,0
2021-09-27 21:00:00,23.9,13.773346,248.82,274.8275,0
2021-09-27 21:15:00,22.56,13.65354465,251.14,361.44625,0
2021-09-27 21:30:00,20.62,13.53374329,260.63,370.2875,0
2021-09-27 21:45:00,23.33,13.41394194,264.7,326.81,0
2021-09-27 22:00:00,23.28,13.29414058,251.4,306.6625,0
2021-09-27 22:15:00,21.63,13.23360491,256.14,271.80875,0
2021-09-27 22:30:00,20.91,13.17306924,255.21,297.5375,0
2021-09-27 22:45:00,20.31,13.11253358,263.63,301.35125,0
2021-09-27 23:00:00,20.72,13.05199791,245.08,269.3075,0
2021-09-27 23:15:00,20.76,12.99781214,255.56,347.6625,0
2021-09-27 23:30:00,19.64,12.94362637,261.71,285.78,0
2021-09-27 23:45:00,22.11,12.88944059,260.38,283.54,0
2021-09-28 00:00:00,20.1,12.83525482,280.5,304.85375,0
2021-09-28 00:15:00,19.8,12.79757878,307.3,292.12375,0
2021-09-28 00:30:00,20.29,12.75990273,332.9,274.135,0
2021-09-28 00:45:00,19.4,12.72222669,360.57,286.5275,0
2021-09-28 01:00:00,18.42,12.68455064,269.17,280.47,0
2021-09-28 01:15:00,18.17,12.6485679,292.53,262.6625,0
2021-09-28 01:30:00,17.58,12.61258516,318.1,364.13125,0
2021-09-28 01:45:00,18.76,12.57660242,331.74,368.10875,0
2021-09-28 02:00:00,20.4,12.54061968,267.94,252.145,0
2021-09-28 02:15:00,19.79,12.47754406,287.55,289.53125,0
2021-09-28 02:30:00,17.22,12.41446843,303.85,295.5275,0
2021-09-28 02:45:00,19.14,12.35139281,314.1,256.6075,0
2021-09-28 03:00:00,18.69,12.28831718,257.69,284.665,0
2021-09-28 03:15:00,17.5,12.27604072,275.33,367.77375,0
2021-09-28 03:30:00,17.86,12.26376425,290.31,342.5,0
2021-09-28 03:45:00,21.03,12.25148779,303.51,323.55625,0
2021-09-28 04:00:00,19.87,12.23921132,260.55,288.8575,0
2021-09-28 04:15:00,19.1,12.28281394,269.5,305.5025,0
2021-09-28 04:30:00,18.16,12.32641655,288.77,364.305,0
2021-09-28 04:45:00,19.58,12.37001917,296.65,294.19625,0
2021-09-28 05:00:00,20.75,12.41362178,259.7,302.1975,0
2021-09-28 05:15:00,18.76,12.4508745,267.03,262.1075,0
2021-09-28 05:30:00,18.81,12.48812722,278.44,325.21,0
2021-09-28 05:45:00,19.26,12.36640149,350.56,359.975,0
2021-09-28 06:00:00,19.2,12.40318138,267.68,355.8225,0
2021-09-28 06:15:00,19.3,12.52313397,290.13,306.065,0
2021-09-28 06:30:00,18.93,12.64308656,308.03,334.44875,0
2021-09-28 06:45:00,19.93,12.76303915,325.28,326.80875,0
2021-09-28 07:00:00,20.15,12.88299174,267.21,294.6375,0
2021-09-28 07:15:00,19.79,13.03638059,282.07,297.625,0
2021-09-28 07:30:00,19,13.18976944,295.06,307.335,0
2021-09-28 07:45:00,20.59,13.34315829,316.56,308.3625,0
2021-09-28 08:00:00,20.66,13.49654714,277.28,1000.44375,0
2021-09-28 08:15:00,20.67,13.76947063,307.12,1063.6775,0
2021-09-28 08:30:00,35.88,14.04239412,337.09,1014.17,0
2021-09-28 08:45:00,41.42,14.31531761,364.39,1120.59,0
2021-09-28 09:00:00,38.34,14.5882411,270.92,1104.29125,0
2021-09-28 09:15:00,38.95,14.69667012,301.92,1056.4225,0
2021-09-28 09:30:00,37.11,14.80509914,326.05,1044.345,0
2021-09-28 09:45:00,43.85,14.91352816,349.84,1016.7525,0
2021-09-28 10:00:00,40.89,15.02195718,267.08,1041.85625,0
2021-09-28 10:15:00,38.82,15.28049113,292.18,1024.79125,0
2021-09-28 10:30:00,38.36,15.53902509,314.82,1002.99,0
2021-09-28 10:45:00,45.78,15.79755904,337.9,1002.49875,0
2021-09-28 11:00:00,43.29,16.056093,262.47,1096.21875,0
2021-09-28 11:15:00,41.5,16.02182083,290.88,1035.95,0
2021-09-28 11:30:00,41.99,15.98754866,309.02,1086.99125,0
2021-09-28 11:45:00,47.51,15.95327649,330.03,1039.955,0
2021-09-28 12:00:00,45.74,15.91900432,266.98,1089.66125,0
2021-09-28 12:15:00,42.96,16.04546504,281.38,1051.5275,0
2021-09-28 12:30:00,42.72,16.17192576,301.4,1078.645,0
2021-09-28 12:45:00,48.26,16.29838648,321.76,1050.2075,0
2021-09-28 13:00:00,47.76,16.4248472,262.11,1090.245,0
2021-09-28 13:15:00,45.36,16.62271822,278.93,1033.47625,0
2021-09-28 13:30:00,45.09,16.82058924,293.19,1113.14125,0
2021-09-28 13:45:00,50.32,17.01846027,312.48,1093.015,0
2021-09-28 14:00:00,51.32,17.21633129,258.63,1073.42125,0
2021-09-28 14:15:00,48.98,17.05930027,272.77,1041.985,0
2021-09-28 14:30:00,46.16,16.90226926,288.56,1109.805,0
2021-09-28 14:45:00,50.69,16.74523824,303.96,1051.53875,0
2021-09-28 15:00:00,50.54,16.58820722,258.6,1058.20875,0
2021-09-28 15:15:00,46.79,16.53697809,277.11,1012.53875,0
2021-09-28 15:30:00,45.25,16.48574896,285.22,1018.42625,0
2021-09-28 15:45:00,48.69,16.43451983,299.56,1118.31,0
2021-09-28 16:00:00,46.56,16.3832907,259.62,1025.3075,0
2021-09-28 16:15:00,48.22,16.21706472,269.51,1101.2875,0
2021-09-28 16:30:00,43.76,16.05083873,282.53,1069.67,0
2021-09-28 16:45:00,49.8,15.88461274,297.47,1000.835,0
2021-09-28 17:00:00,47.14,15.71838675,257.55,1025.9325,0
2021-09-28 17:15:00,43.31,15.53532322,270.39,1021.0975,0
2021-09-28 17:30:00,42.07,15.35225968,283.35,1109.44,0
2021-09-28 17:45:00,45.48,15.16919615,294.88,1089.19875,0
2021-09-28 18:00:00,45.99,14.98613261,260,1104.7375,0
