Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-09-28 18:15:00,43.58,14.8424761,266.66,1085.35625,0
2021-09-28 18:30:00,42.43,14.69881959,279.9,1118.8725,0
2021-09-28 18:45:00,45.15,14.55516308,294.55,1078.1475,0
2021-09-28 19:00:00,44.83,14.41150657,249.42,298.37625,0
2021-09-28 19:15:00,42.01,14.30797357,258.86,343.7,0
2021-09-28 19:30:00,21.55,14.20444058,262.6,351.8725,0
2021-09-28 19:45:00,23.98,14.10090758,267.54,331.76,0
2021-09-28 20:00:00,23.67,13.99737458,249.68,307.22875,0
2021-09-28 20:15:00,22.81,13.87987,258.55,260.51875,0
2021-09-28 20:30:00,21.84,13.76236543,260.08,350,0
2021-09-28 20:45:00,20.95,13.64486085,268.49,360.245,0
2021-09-28 21:00:00,22.86,13.52735627,251.55,310.3375,0
2021-09-28 21:15:00,22.86,13.3934321,254.03,253.7725,0
2021-09-28 21:30:00,21.1,13.25950793,258.58,339.57125,0
2021-09-28 21:45:00,19.93,13.12558376,264.29,274.45875,0
2021-09-28 22:00:00,21.87,12.99165959,252.81,274.37,0
2021-09-28 22:15:00,19.88,12.88675332,250.82,324.8575,0
2021-09-28 22:30:00,19.56,12.78184704,258.61,323.6225,0
2021-09-28 22:45:00,20.99,12.67694077,259.74,278.2975,0
2021-09-28 23:00:00,20.84,12.5720345,251.99,341.745,0
2021-09-28 23:15:00,13.42290664,12.46796413,251.61,372.14125,1
2021-09-28 23:30:00,20.63,12.36389377,254.3,264.05,0
2021-09-28 23:45:00,21.46,12.2598234,262.17,320.5075,0
2021-09-29 00:00:00,18.68,12.15575304,139.92,328.31875,0
2021-09-29 00:15:00,19.82,12.11353976,153.89,293.1625,0
2021-09-29 00:30:00,19.69,12.07132648,169.51,368.72125,0
2021-09-29 00:45:00,24.69,12.0291132,180.89,259.67,0
2021-09-29 01:00:00,26.41,11.98689992,135.11,282.61375,0
2021-09-29 01:15:00,21.14,11.89787587,145.34,338.45625,0
2021-09-29 01:30:00,21.17,11.80885182,158.05,296.75875,0
2021-09-29 01:45:00,26.52,11.71982777,167.07,353.63375,0
2021-09-29 02:00:00,23.65,11.63080373,133.46,365.05625,0
2021-09-29 02:15:00,24.62,11.58106729,143.28,280.7725,0
2021-09-29 02:30:00,24.22,11.53133085,151.06,305.15625,0
2021-09-29 02:45:00,23.64,11.48159441,159.93,368.25375,0
2021-09-29 03:00:00,25.78500146,11.43185797,129.17,344.065,1
2021-09-29 03:15:00,25.36,11.4038551,137.95,291.94125,0
2021-09-29 03:30:00,23.68,11.37585223,145.31,259.4425,0
2021-09-29 03:45:00,24.24,11.34784936,152.68,346.27875,0
2021-09-29 04:00:00,22,11.31984649,130.16,260.9025,0
2021-09-29 04:15:00,24.8,11.2830666,137.56,273.29875,0
2021-09-29 04:30:00,20.91,11.24628671,142.02,291.7725,0
2021-09-29 04:45:00,23.05,11.20950682,147.14,291.6675,0
2021-09-29 05:00:00,23.09,11.17272694,127.6,275.4325,0
2021-09-29 05:15:00,22.66,11.15391904,135.59,353.20875,0
2021-09-29 05:30:00,39.54353392,11.13511114,139.55,311.97375,1
2021-09-29 05:45:00,24.32,11.12792921,174.27,302.07375,0
2021-09-29 06:00:00,21.35,11.10910164,132.56,253.7825,0
2021-09-29 06:15:00,21.4,11.23503715,145.44,326.07,0
2021-09-29 06:30:00,19.48,11.36097266,154.81,371.01125,0
2021-09-29 06:45:00,25.48,11.48690817,162.36,369.215,0
2021-09-29 07:00:00,26.28,11.61284367,131.66,328.68875,0
2021-09-29 07:15:00,25.84,11.94169852,141.87,374.85875,0
2021-09-29 07:30:00,24.29,12.27055337,147.54,296.375,0
2021-09-29 07:45:00,30.14,12.59940821,155.5,257.09,0
2021-09-29 08:00:00,26.03,12.92826306,139.45,1010.6975,0
2021-09-29 08:15:00,24.45,13.30899832,155.79,1074.9575,0
2021-09-29 08:30:00,57.72,13.68973357,166.92,1033.02625,0
2021-09-29 08:45:00,67.84,14.07046883,179.82,1010.26875,0
2021-09-29 09:00:00,61.87,14.45120408,137.33,1034.8975,0
2021-09-29 09:15:00,59.13,14.7942842,149.51,1086.2125,0
2021-09-29 09:30:00,58.27,15.13736432,160.55,1121.305,0
2021-09-29 09:45:00,76.27,15.48044444,175.16,1035.34125,0
2021-09-29 10:00:00,74.72,15.82352456,135.36,1094.005,0
2021-09-29 10:15:00,67.64,16.09673349,145.63,1085.5525,0
2021-09-29 10:30:00,67.15,16.36994241,156.85,1020.945,0
2021-09-29 10:45:00,83.04,16.64315134,167.51,1124.8875,0
2021-09-29 11:00:00,75.88,16.91636026,134.91,1024.55,0
2021-09-29 11:15:00,78.25,17.12597385,144.35,1102.27875,0
2021-09-29 11:30:00,70.1,17.33558743,153.48,1117.2925,0
2021-09-29 11:45:00,88.95,17.54520102,161.97,1064.3675,0
2021-09-29 12:00:00,86.2,17.7548146,131.43,1123.29875,0
2021-09-29 12:15:00,79.74,17.88869953,143.3,1056.35625,0
2021-09-29 12:30:00,80.37,18.02258445,151.13,1097.31875,0
2021-09-29 12:45:00,90.97,18.15646938,158.56,1120.935,0
2021-09-29 13:00:00,88.17,18.2903543,130.43,1117.78125,0
2021-09-29 13:15:00,86.11,18.29411982,141.67,1030.1,0
2021-09-29 13:30:00,82.8,18.29788533,148.66,1072.35625,0
2021-09-29 13:45:00,90.6,18.30165085,154.11,1093.76625,0
2021-09-29 14:00:00,87.61,18.30541636,130.52,1016.13375,0
2021-09-29 14:15:00,85.55,18.27696581,137.79,1058.70875,0
2021-09-29 14:30:00,78.46,18.24851527,145.29,1086.45125,0
2021-09-29 14:45:00,92.17,18.22006472,151.77,1024.16875,0
2021-09-29 15:00:00,89.96,18.19161417,129.68,1030.96375,0
2021-09-29 15:15:00,82.06,18.11463034,137.37,1066.13875,0
2021-09-29 15:30:00,79.44,18.03764651,145.16,1020.09125,0
2021-09-29 15:45:00,91.92,17.96066268,151.13,1011.5275,0
2021-09-29 16:00:00,84.41,17.88367885,128.25,1122.25,0
2021-09-29 16:15:00,79.41,17.64561471,136.8,1018.675,0
2021-09-29 16:30:00,82.36,17.40755058,143.86,1088.38375,0
2021-09-29 16:45:00,85.7,17.16948645,150.08,1053.72125,0
2021-09-29 17:00:00,84.61,16.93142232,129.87,1016.365,0
2021-09-29 17:15:00,77.95,16.63269158,133.93,1091.505,0
2021-09-29 17:30:00,31.196922,16.33396084,139.71,1027.07,1
2021-09-29 17:45:00,83.82,16.0352301,149.14,1094.44125,0
2021-09-29 18:00:00,76.49,15.73649936,126.33,1075.09125,0
2021-09-29 18:15:00,76.45,15.47123985,132.98,1093.275,0
2021-09-29 18:30:00,70.37,15.20598035,138.93,1089.02125,0
2021-09-29 18:45:00,79.96,14.94072084,143.98,1118.3575,0
2021-09-29 19:00:00,75.14,14.67546133,126.44,278.25625,0
2021-09-29 19:15:00,73.13,14.50224771,129.56,256.3775,0
2021-09-29 19:30:00,28.42,14.32903409,132.56,255.73125,0
2021-09-29 19:45:00,28.73,14.15582047,135.08,303.71625,0
2021-09-29 20:00:00,28.04,13.98260685,122.96,324.5225,0
2021-09-29 20:15:00,29.95,13.87382534,127.75,314.25625,0
2021-09-29 20:30:00,30.47,13.76504384,130.45,314.20875,0
2021-09-29 20:45:00,31.28,13.65626234,134.34,295.185,0
2021-09-29 21:00:00,30.36,13.54748084,124.12,327.4125,0
2021-09-29 21:15:00,28.76,13.39309479,126.43,286.07875,0
2021-09-29 21:30:00,29.58,13.23870873,131.27,323.79,0
2021-09-29 21:45:00,28.37,13.08432268,131.93,343.83625,0
2021-09-29 22:00:00,29.72,12.92993662,123.57,321.88125,0
2021-09-29 22:15:00,29.8,12.82492064,128.78,276.0325,0
2021-09-29 22:30:00,28.39,12.71990465,130.51,346.2275,0
2021-09-29 22:45:00,26.86,12.61488866,131.57,293.40875,0
2021-09-29 23:00:00,29.48,12.50987267,123.39,359.47,0
2021-09-29 23:15:00,26.52,12.40276473,128.44,298.37625,0
2021-09-29 23:30:00,29.26,12.29565679,129.57,364.91875,0
2021-09-29 23:45:00,27.08,12.18854885,129.91,339.19625,0
2021-09-30 00:00:00,29.4,12.08144091,279.48,299.83625,0
2021-09-30 00:15:00,27.79,11.96052609,310.44,372.2275,0
2021-09-30 00:30:00,25.68,11.83961127,332.5,367.7975,0
2021-09-30 00:45:00,19.69,11.71869644,356.8,270.19,0
2021-09-30 01:00:00,18.64,11.59778162,270.86,312.23875,0
2021-09-30 01:15:00,16.31,11.49234724,295.13,309.7775,0
2021-09-30 01:30:00,16.53,11.38691286,316.68,303.3325,0
2021-09-30 01:45:00,17.9,11.28147849,336.51,267.755,0
2021-09-30 02:00:00,17.08,11.17604411,264.46,300.0275,0
2021-09-30 02:15:00,15.92,11.12541887,286.76,365.44375,0
2021-09-30 02:30:00,16.08,11.07479363,303.17,349.58125,0
2021-09-30 02:45:00,18.73,11.0241684,315.03,364.64375,0
2021-09-30 03:00:00,17.75,10.97354316,259.08,262.375,0
2021-09-30 03:15:00,17.56,10.90576391,273.95,367.9775,0
2021-09-30 03:30:00,15.46,10.83798467,295.48,285.78625,0
2021-09-30 03:45:00,18.51,10.77020543,304.6,287.98875,0
2021-09-30 04:00:00,16.38,10.70242619,256.69,265.055,0
2021-09-30 04:15:00,15.94,10.6451067,271.69,320.1825,0
2021-09-30 04:30:00,15.29,10.58778722,281.43,351.72625,0
2021-09-30 04:45:00,17.19,10.53046773,300.38,318.06875,0
2021-09-30 05:00:00,17.36,10.47314825,258.89,294.09375,0
2021-09-30 05:15:00,16.42,10.47733216,265.54,255.1525,0
2021-09-30 05:30:00,15.62,10.48151606,283.67,302.85375,0
2021-09-30 05:45:00,17.26,10.68897055,350.79,257.53875,0
2021-09-30 06:00:00,15.51,10.69323556,270.47,254.58875,0
2021-09-30 06:15:00,14.97,10.87193952,287.14,330.50125,0
2021-09-30 06:30:00,14.85,11.05064349,309.88,324.93625,0
2021-09-30 06:45:00,17.86,11.22934745,326.02,339.42,0
2021-09-30 07:00:00,17.65,11.40805141,263.7,329.7825,0
2021-09-30 07:15:00,17.79,11.73816326,283.34,250.09875,0
2021-09-30 07:30:00,17.78,12.06827511,299.53,251.03375,0
2021-09-30 07:45:00,17.87,12.39838696,315.02,370.74625,0
2021-09-30 08:00:00,17.97,12.72849881,277.37,1021.38375,0
2021-09-30 08:15:00,20.73,13.04624213,310.42,1096.31875,0
2021-09-30 08:30:00,34.62,13.36398545,334.53,1082.2375,0
2021-09-30 08:45:00,40.33,13.68172877,361.47,1071.6925,0
2021-09-30 09:00:00,37.99,13.99947209,271,1120.80625,0
2021-09-30 09:15:00,36.83,14.30143486,300.04,1085.24125,0
2021-09-30 09:30:00,36.88,14.60339764,322.34,1053.07375,0
2021-09-30 09:45:00,44.39,14.90536042,347.08,1063.16625,0
2021-09-30 10:00:00,41.53,15.2073232,272.3,1118.98375,0
2021-09-30 10:15:00,40.5,15.39242468,288.55,1106.39375,0
2021-09-30 10:30:00,40.46,15.57752615,310.92,1026.48125,0
2021-09-30 10:45:00,47.55,15.76262763,334.75,1039.26875,0
2021-09-30 11:00:00,44.09,15.94772911,267.45,1010.92875,0
2021-09-30 11:15:00,42.85,16.12600657,283.51,1057.1325,0
2021-09-30 11:30:00,40.72,16.30428403,304.91,1044.69875,0
2021-09-30 11:45:00,48.85,16.48256149,327.73,1047.85,0
2021-09-30 12:00:00,47.15,16.66083895,265.53,1082.38875,0
2021-09-30 12:15:00,45.34,16.7201226,280.22,1076.63375,0
2021-09-30 12:30:00,44.41,16.77940625,298.19,1074.14875,0
2021-09-30 12:45:00,50.93,16.8386899,320.95,1098.8,0
2021-09-30 13:00:00,49.22,16.89797356,259.43,1042.21,0
2021-09-30 13:15:00,48.14,16.95981622,281.63,1080.94625,0
2021-09-30 13:30:00,44.59,17.02165888,296.83,1039.3025,0
2021-09-30 13:45:00,52.62,17.08350154,312.3,1081.6325,0
2021-09-30 14:00:00,48.71,17.1453442,262.95,1113.89,0
2021-09-30 14:15:00,48.33,17.12529864,274.52,1020.06125,0
2021-09-30 14:30:00,47.64,17.10525309,294.22,1078.53375,0
2021-09-30 14:45:00,50.27,17.08520754,308.81,1036.87375,0
2021-09-30 15:00:00,50.64,17.06516199,258.28,1042.455,0
2021-09-30 15:15:00,46.97,16.96706674,271.06,1079.1225,0
2021-09-30 15:30:00,45.48,16.86897148,284.77,1055.305,0
2021-09-30 15:45:00,51.94,16.77087623,299.32,1077.225,0
2021-09-30 16:00:00,49.29,16.67278098,257.93,1001.20625,0
2021-09-30 16:15:00,47.75,16.40365878,273.45,1087.51125,0
2021-09-30 16:30:00,43.49,16.13453659,288.91,1084.2125,0
2021-09-30 16:45:00,49.68,15.8654144,301.22,1060.1075,0
2021-09-30 17:00:00,46.87,15.5962922,256.14,1098.155,0
2021-09-30 17:15:00,43.74,15.28793191,268.85,1116.715,0
2021-09-30 17:30:00,42.71,14.97957161,286.65,1100.90875,0
2021-09-30 17:45:00,47.06,14.67121132,293.76,1053.58875,0
2021-09-30 18:00:00,44.19,14.36285102,258.77,1097.39375,0
2021-09-30 18:15:00,40.57,14.19480959,269.35,1121.76125,0
2021-09-30 18:30:00,40.45,14.02676816,279.84,1081.75,0
2021-09-30 18:45:00,44.14,13.85872672,291.75,1045.07,0
2021-09-30 19:00:00,41.41,13.69068529,248.97,250.27375,0
2021-09-30 19:15:00,39.14,13.59856105,253.58,270.96,0
2021-09-30 19:30:00,19.44,13.50643682,262.28,309.29875,0
2021-09-30 19:45:00,20.85,13.41431258,265.02,327.6875,0
2021-09-30 20:00:00,21.58,13.32218834,248.54,320.34875,0
2021-09-30 20:15:00,21.64,13.25266866,251.89,271.325,0
2021-09-30 20:30:00,21.27,13.18314898,262.71,274.45625,0
2021-09-30 20:45:00,20.37,13.1136293,263.42,268.08125,0
2021-09-30 21:00:00,20.26,13.04410962,250.05,373.86,0
2021-09-30 21:15:00,19.69,12.97416344,251.14,262.8325,0
2021-09-30 21:30:00,22.16,12.90421726,261.28,295.11375,0
2021-09-30 21:45:00,19.68,12.83427108,265.8,304.3825,0
2021-09-30 22:00:00,20.37,12.7643249,251.71,362.8275,0
2021-09-30 22:15:00,20.2,12.69992324,252.7,285.1775,0
2021-09-30 22:30:00,21.37,12.63552157,261.57,373.57125,0
2021-09-30 22:45:00,19.8,12.5711199,263.53,354.06375,0
2021-09-30 23:00:00,21.84,12.50671824,244.97,319.925,0
2021-09-30 23:15:00,20.99,12.45980312,250.13,328.76375,0
2021-09-30 23:30:00,20.01,12.412888,260.26,299.24375,0
2021-09-30 23:45:00,20.75,12.36597288,265.63,318.355,0
2021-10-01 00:00:00,19.76,12.31905775,242.54,330.30875,0
2021-10-01 00:15:00,19.88,12.28877618,268.99,274.69,0
2021-10-01 00:30:00,19.95,12.2584946,296.27,292.79875,0
2021-10-01 00:45:00,19.22,12.22821302,314.54,340.02,0
2021-10-01 01:00:00,18.88,12.19793144,237.27,325.275,0
2021-10-01 01:15:00,19.21,12.20091695,258.94,254.5625,0
2021-10-01 01:30:00,18.51,12.20390246,272.13,262.0225,0
2021-10-01 01:45:00,18.76,12.20688797,289.62,342.715,0
2021-10-01 02:00:00,18.42,12.20987347,234.22,349.4575,0
2021-10-01 02:15:00,19.89,12.15954634,250.66,255.1375,0
2021-10-01 02:30:00,19.51,12.10921921,265.79,285.8125,0
2021-10-01 02:45:00,18.7,12.05889208,276.92,338.04125,0
2021-10-01 03:00:00,18.95,12.00856495,230.59,263.46375,0
2021-10-01 03:15:00,19.64,11.96420884,243.74,348.56875,0
2021-10-01 03:30:00,17.67,11.91985273,253.54,272.47375,0
2021-10-01 03:45:00,20.91,11.87549661,269.34,361.23125,0
2021-10-01 04:00:00,18.53,11.8311405,226.67,262.5875,0
2021-10-01 04:15:00,20.27,11.79062289,240.67,252.43,0
2021-10-01 04:30:00,17.54,11.75010529,251.84,304.70375,0
2021-10-01 04:45:00,18.3,11.70958768,261.95,353.56625,0
2021-10-01 05:00:00,19.13,11.66907008,224.34,352.06125,0
2021-10-01 05:15:00,19.87,11.64134751,233.64,270.42625,0
2021-10-01 05:30:00,19.46,11.61362494,248.63,271.02125,0
2021-10-01 05:45:00,19.27,11.47597903,307.9,343.38375,0
2021-10-01 06:00:00,18.57,11.44851948,238.42,332.07,0
2021-10-01 06:15:00,18.31,11.52287149,254.57,260.22125,0
2021-10-01 06:30:00,17.78,11.59722349,275.18,274.575,0
2021-10-01 06:45:00,17.97,11.6715755,285.43,310.66125,0
2021-10-01 07:00:00,18.01,11.74592751,228.92,367.16625,0
2021-10-01 07:15:00,18.47,11.94067908,247.87,291.87,0
2021-10-01 07:30:00,19.7,12.13543065,264.54,317.11125,0
2021-10-01 07:45:00,19.96,12.33018221,273.5,273.04875,0
2021-10-01 08:00:00,20.29,12.52493378,244.57,1100.88125,0
2021-10-01 08:15:00,19.05,12.71799553,268.07,1038.835,0
2021-10-01 08:30:00,38.67,12.91105728,292.02,1051.55,0
2021-10-01 08:45:00,40.69,13.10411903,314.22,1047.5925,0
2021-10-01 09:00:00,39.15,13.29718078,236.79,1001.22375,0
2021-10-01 09:15:00,37.42,13.46700752,261.5,1105.58875,0
2021-10-01 09:30:00,35.16,13.63683427,281.62,1023.7475,0
2021-10-01 09:45:00,45.84,13.80666102,305.98,1109.415,0
2021-10-01 10:00:00,41.13,13.97648776,236.35,1098.165,0
2021-10-01 10:15:00,41.79,14.13575315,255.88,1052.74125,0
2021-10-01 10:30:00,39.77,14.29501853,273.11,1119.83625,0
2021-10-01 10:45:00,46.46,14.45428391,291.35,1045.4175,0
2021-10-01 11:00:00,46.41,14.61354929,229.62,1004.62875,0
2021-10-01 11:15:00,42.87,14.78210867,248.73,1079.96375,0
2021-10-01 11:30:00,40.52,14.95066806,268.97,1115.9875,0
2021-10-01 11:45:00,50.47,15.11922744,282.91,1115.475,0
2021-10-01 12:00:00,49.38,15.28778682,233.7,1002.74625,0
2021-10-01 12:15:00,47.06,15.34186101,246.9,1106.78875,0
2021-10-01 12:30:00,42.61,15.3959352,261.46,1025.34875,0
2021-10-01 12:45:00,51.98,15.45000939,276.87,1079.4575,0
2021-10-01 13:00:00,47.65,15.50408357,226.81,1039.99,0
2021-10-01 13:15:00,47.6,15.55013112,242.65,1046.31875,0
2021-10-01 13:30:00,44.84,15.59617867,256.55,1027.93125,0
2021-10-01 13:45:00,51.67,15.64222623,272.29,1061.585,0
2021-10-01 14:00:00,48.87,15.68827378,229.75,1096.115,0
2021-10-01 14:15:00,48.18,15.7039046,243.91,1004.13,0
2021-10-01 14:30:00,47.34,15.71953542,254.43,1042.69625,0
2021-10-01 14:45:00,50.13,15.73516624,269.72,1102.675,0
2021-10-01 15:00:00,49.41,15.75079706,224.86,1066.8225,0
2021-10-01 15:15:00,49.46,15.54379431,239.17,1007.68,0
2021-10-01 15:30:00,45.96,15.33679155,253.76,1013.8725,0
2021-10-01 15:45:00,49.31,15.1297888,262.44,1042.9325,0
2021-10-01 16:00:00,46.82,14.92278605,224.2,1011.1225,0
2021-10-01 16:15:00,45.17,14.68156448,237.64,1003.04625,0
2021-10-01 16:30:00,42.59,14.44034291,251.6,1077.955,0
2021-10-01 16:45:00,46.28,14.19912133,263.71,1061.755,0
2021-10-01 17:00:00,45.95,13.95789976,223.49,1011.5425,0
2021-10-01 17:15:00,42.9,13.67570009,239.75,1028.32875,0
2021-10-01 17:30:00,39.45,13.39350043,243.93,1118.47,0
2021-10-01 17:45:00,43.64,13.11130076,259.04,1039.13875,0
2021-10-01 18:00:00,43.13,12.82910109,223.79,1069.28,0
2021-10-01 18:15:00,39.91,12.66096416,232.76,1110.20625,0
2021-10-01 18:30:00,38.53,12.49282723,246.53,1065.895,0
2021-10-01 18:45:00,43.13,12.3246903,254.39,1050.87375,0
2021-10-01 19:00:00,40.24,12.15655338,220.18,251.96375,0
2021-10-01 19:15:00,37.93,12.06530318,224.26,315.515,0
2021-10-01 19:30:00,18.03,11.97405299,228.18,347.75625,0
2021-10-01 19:45:00,20.53,11.8828028,231.05,361.07,0
2021-10-01 20:00:00,21.06,11.79155261,220.11,297.57625,0
2021-10-01 20:15:00,21.11,11.71762305,225.03,326.9175,0
2021-10-01 20:30:00,19.25,11.6436935,227.44,261.85625,0
2021-10-01 20:45:00,20.27,11.56976395,229.6,371.9075,0
2021-10-01 21:00:00,18.31,11.49583439,218.86,340.0975,0
2021-10-01 21:15:00,20.83,11.37923692,219.32,307.36,0
2021-10-01 21:30:00,51.12417219,11.26263946,226.93,347.2125,1
2021-10-01 21:45:00,40.74067668,11.14604199,231.51,330.45,1
2021-10-01 22:00:00,51.69018888,11.02944452,220.55,328.735,1
2021-10-01 22:15:00,34.5144852,10.93988415,222.64,261.61125,1
2021-10-01 22:30:00,33.41932734,10.85032377,224.66,335.26125,1
2021-10-01 22:45:00,44.35220955,10.7607634,231,263.43625,1
2021-10-01 23:00:00,42.1883112,10.67120303,219.1,309.22375,1
2021-10-01 23:15:00,24.83295584,10.5951612,220.52,263.89,1
2021-10-01 23:30:00,44.08809894,10.51911937,224.18,373.22875,1
2021-10-01 23:45:00,5.707544469,10.44307755,231.66,256.2475,1
2021-10-02 00:00:00,51.7505485,10.36703572,65.99,155.98375,1
2021-10-02 00:15:00,39.2929103,10.3150738,68.68,220.1775,1
2021-10-02 00:30:00,13.79,10.26311189,71.67,236.355,0
2021-10-02 00:45:00,27.33,10.21114997,76.21,237.785,0
2021-10-02 01:00:00,27.71,10.15918806,64.17,242.8325,0
2021-10-02 01:15:00,26.94,10.09117287,66.74,224.7375,0
2021-10-02 01:30:00,26.1,10.02315768,70.66,217.955,0
2021-10-02 01:45:00,27.5,9.955142491,72.34,125.15625,0
2021-10-02 02:00:00,26.13,9.887127301,63.89,131.55625,0
2021-10-02 02:15:00,18.65,9.872763845,66.35,152.33,0
2021-10-02 02:30:00,18.85,9.858400389,68.9,152.415,0
2021-10-02 02:45:00,21.62,9.844036933,69.48,179.8975,0
2021-10-02 03:00:00,21.15,9.829673477,63.59,133.54375,0
2021-10-02 03:15:00,22.68,9.816577384,65.1,154.4725,0
2021-10-02 03:30:00,19.27,9.803481292,67.77,224.04875,0
2021-10-02 03:45:00,21.7,9.790385199,69.24,240.86,0
2021-10-02 04:00:00,26.64,9.777289107,62.95,171.88,0
2021-10-02 04:15:00,27.24,9.807283383,65.37,185.28125,0
2021-10-02 04:30:00,22.01,9.837277659,65.31,128.6425,0
2021-10-02 04:45:00,24.38,9.867271935,67.04,227.5325,0
2021-10-02 05:00:00,19.61,9.897266212,62.16,163.81125,0
2021-10-02 05:15:00,27.21,9.923880851,64.11,240.70875,0
2021-10-02 05:30:00,22.08,9.95049549,65.39,167.47875,0
2021-10-02 05:45:00,22.86,9.800922265,74.84,130.83875,0
2021-10-02 06:00:00,25.16,9.827066911,63.68,142.3525,0
2021-10-02 06:15:00,19.02,9.934550455,66.4,148.40375,0
2021-10-02 06:30:00,19.46,10.042034,69.63,181.33125,0
2021-10-02 06:45:00,21.85,10.14951754,71.55,249.34875,0
2021-10-02 07:00:00,24.14,10.25700109,63.2,168.7025,0
2021-10-02 07:15:00,28.94,10.44416355,65.54,200.30125,0
2021-10-02 07:30:00,22.93,10.63132602,68.39,140.6625,0
2021-10-02 07:45:00,27.72,10.81848848,69.14,195.18,0
2021-10-02 08:00:00,22.59,11.00565095,66,530.3675,0
2021-10-02 08:15:00,26.98,11.21854307,68.41,609.37,0
2021-10-02 08:30:00,55.01,11.43143518,71.73,546.6425,0
2021-10-02 08:45:00,65.14,11.6443273,75.56,581.81375,0
2021-10-02 09:00:00,58.97,11.85721942,65.1,530.875,0
2021-10-02 09:15:00,60.91,12.10704603,68.02,568.745,0
2021-10-02 09:30:00,55.45,12.35687265,70.6,619.9375,0
2021-10-02 09:45:00,67.38,12.60669927,74.31,521.5725,0
2021-10-02 10:00:00,71.12,12.85652588,63.38,566.1425,0
2021-10-02 10:15:00,60.85,13.01214878,67.7,557.5025,0
2021-10-02 10:30:00,63.13,13.16777167,70.26,546.39,0
2021-10-02 10:45:00,71.72,13.32339456,73.26,556.615,0
2021-10-02 11:00:00,67.69,13.47901745,64.44,513.4925,0
2021-10-02 11:15:00,67.64,13.67987473,65.82,585.18,0
2021-10-02 11:30:00,62.27,13.88073201,69.51,534.60375,0
2021-10-02 11:45:00,77.79,14.08158929,72,590.03125,0
2021-10-02 12:00:00,72.05,14.28244657,64.22,521.63625,0
2021-10-02 12:15:00,75.3,14.38495018,65.45,570.66875,0
2021-10-02 12:30:00,66.83,14.48745379,67.41,513.53125,0
2021-10-02 12:45:00,79.3,14.58995741,70.62,553.83,0
2021-10-02 13:00:00,72.21,14.69246102,63.77,573.89125,0
2021-10-02 13:15:00,75.33,14.76342506,65.37,534.12625,0
2021-10-02 13:30:00,75.02,14.8343891,66.87,616.91125,0
2021-10-02 13:45:00,77.24,14.90535314,69.01,622.55125,0
2021-10-02 14:00:00,85.56,14.97631717,62.22,525.31625,0
2021-10-02 14:15:00,84.8,15.00038685,65.33,544.6125,0
2021-10-02 14:30:00,72.2,15.02445652,67.04,527.3175,0
2021-10-02 14:45:00,80.9,15.0485262,69.42,618.11,0
2021-10-02 15:00:00,75.89,15.07259587,63.67,502.83,0
2021-10-02 15:15:00,83.97,14.94726757,65.37,543.75,0
2021-10-02 15:30:00,68.69,14.82193926,65.61,523.7325,0
2021-10-02 15:45:00,77.63,14.69661096,68.91,540.66875,0
2021-10-02 16:00:00,73.14,14.57128266,63.43,516.95625,0
2021-10-02 16:15:00,73.95,14.39905999,64.06,596.375,0
2021-10-02 16:30:00,67.82,14.22683732,66.57,605.51875,0
2021-10-02 16:45:00,80.36,14.05461466,68.3,607.54875,0
2021-10-02 17:00:00,79.74,13.88239199,63.35,551.23375,0
2021-10-02 17:15:00,76.09,13.62011554,63.53,532.88,0
2021-10-02 17:30:00,67.62,13.35783909,64.87,526.6225,0
2021-10-02 17:45:00,68.53,13.09556265,66.99,524.195,0
2021-10-02 18:00:00,66.37,12.8332862,63.19,534.605,0
2021-10-02 18:15:00,64.36,12.73161257,63.44,569.55375,0
2021-10-02 18:30:00,63.18,12.62993895,65.84,514.84875,0
2021-10-02 18:45:00,69.15,12.52826533,67.15,536.425,0
2021-10-02 19:00:00,62.99,12.42659171,61.33,185.77,0
2021-10-02 19:15:00,62.71,12.32782304,63.02,143.22125,0
2021-10-02 19:30:00,29.28,12.22905438,62.68,191.7,0
2021-10-02 19:45:00,26.43,12.13028572,64.7,146.885,0
2021-10-02 20:00:00,30.47,12.03151706,62.46,200.00125,0
2021-10-02 20:15:00,26.06,11.93316339,63.08,160.9175,0
2021-10-02 20:30:00,30.28,11.83480972,62.37,189.2,0
2021-10-02 20:45:00,26.98,11.73645605,64.55,139.04625,0
2021-10-02 21:00:00,29.24,11.63810238,61.17,225.675,0
2021-10-02 21:15:00,24.53,11.53269381,62.23,139.6675,0
2021-10-02 21:30:00,31.57,11.42728524,63.05,228.11625,0
2021-10-02 21:45:00,24.42,11.32187667,63.14,248.05125,0
2021-10-02 22:00:00,31.92,11.21646809,62.14,244.0375,0
2021-10-02 22:15:00,33.2,11.14591905,62.9,154.77375,0
2021-10-02 22:30:00,32.59,11.07537001,62.45,197.20125,0
2021-10-02 22:45:00,24.81,11.00482096,62.69,180.515,0
2021-10-02 23:00:00,28.19,10.93427192,62.27,242.32875,0
2021-10-02 23:15:00,26.61,10.83093832,61.68,203.16875,0
2021-10-02 23:30:00,31.6,10.72760471,62.21,148.86625,0
2021-10-02 23:45:00,28.11,10.62427111,62.61,242.69375,0
2021-10-03 00:00:00,23.37,10.52093751,65.86,173.84875,0
2021-10-03 00:15:00,30.93,10.43752364,68.95,204.71875,0
2021-10-03 00:30:00,24.85,10.35410977,72.91,168.17875,0
2021-10-03 00:45:00,26.34,10.2706959,75.15,221.96125,0
2021-10-03 01:00:00,22.75,10.18728203,64.32,249.46375,0
2021-10-03 01:15:00,25.63,10.10884809,67.23,134.34125,0
2021-10-03 01:30:00,26.79,10.03041416,70.41,155.11875,0
2021-10-03 01:45:00,20.45,9.951980219,71.93,158.22625,0
2021-10-03 02:00:00,21.38,9.873546282,63.75,192.7375,0
2021-10-03 02:15:00,20.97,9.844496675,65.62,223.8225,0
2021-10-03 02:30:00,23.01,9.815447068,67.73,146.71875,0
2021-10-03 02:45:00,27.03,9.786397462,70.2,161.87375,0
2021-10-03 03:00:00,20.72,9.757347855,62.56,192.19875,0
2021-10-03 03:15:00,21.41,9.741993063,64.84,210.22,0
2021-10-03 03:30:00,23.09,9.726638271,67.64,184.49,0
2021-10-03 03:45:00,26.05,9.711283479,68.93,164.98625,0
2021-10-03 04:00:00,23.52,9.695928687,62.73,249.79125,0
2021-10-03 04:15:00,21.47,9.641149429,64.8,230.82125,0
2021-10-03 04:30:00,27.03,9.586370171,67.02,141.58125,0
2021-10-03 04:45:00,27.15,9.531590913,68.32,149.205,0
2021-10-03 05:00:00,19.93,9.476811655,61.87,246.17875,0
2021-10-03 05:15:00,20.05,9.456061936,64.87,183.57375,0
2021-10-03 05:30:00,26.48,9.435312217,65.53,148.6,0
2021-10-03 05:45:00,22.03,9.543383567,73.52,163.2175,0
2021-10-03 06:00:00,24.2,9.522349926,64.71,126.9225,0
2021-10-03 06:15:00,20.39,9.632986877,66.42,155.295,0
2021-10-03 06:30:00,18.02,9.743623829,69.62,164.3225,0
2021-10-03 06:45:00,21.54,9.85426078,70.59,198.22625,0
2021-10-03 07:00:00,22.16,9.964897731,63.7,160.19875,0
2021-10-03 07:15:00,24.56,10.26694082,66.38,152.45,0
2021-10-03 07:30:00,22.19,10.5689839,68.3,187.24875,0
2021-10-03 07:45:00,23.49,10.87102698,69.67,138.74625,0
2021-10-03 08:00:00,26.54,11.17307007,64.84,604.70125,0
2021-10-03 08:15:00,22.79,11.52138716,68.76,616.59375,0
2021-10-03 08:30:00,62.94,11.86970425,73.2,603.46125,0
2021-10-03 08:45:00,69.88,12.21802135,74.89,542.16125,0
2021-10-03 09:00:00,67.26,12.56633844,64.53,524.58,0
2021-10-03 09:15:00,60,12.83304501,68.47,623.2025,0
2021-10-03 09:30:00,58.64,13.09975158,71.5,512.165,0
2021-10-03 09:45:00,77.58,13.36645814,73.19,576.7225,0
2021-10-03 10:00:00,64.31,13.63316471,64.16,526.465,0
2021-10-03 10:15:00,69.46,13.86074871,67.22,601.03125,0
2021-10-03 10:30:00,64.47,14.0883327,70.14,597.91375,0
2021-10-03 10:45:00,81.1,14.3159167,72.13,501.25875,0
2021-10-03 11:00:00,78.95,14.54350069,64.01,578.70625,0
2021-10-03 11:15:00,67.06,14.70924578,67.05,502.045,0
2021-10-03 11:30:00,74.36,14.87499087,69.34,598.7625,0
2021-10-03 11:45:00,73.84,15.04073596,70.87,548.9675,0
2021-10-03 12:00:00,82.9,15.20648105,63.19,540.36,0
2021-10-03 12:15:00,75.63,15.27420938,65.2,522.63,0
2021-10-03 12:30:00,73.75,15.3419377,67.5,545.42625,0
2021-10-03 12:45:00,79.07,15.40966602,70.35,569.1825,0
2021-10-03 13:00:00,80.14,15.47739435,63.84,586.455,0
2021-10-03 13:15:00,80.98,15.53755056,64.96,598.28625,0
2021-10-03 13:30:00,80.55,15.59770677,66.81,514.54875,0
2021-10-03 13:45:00,88.96,15.65786299,70.24,516.9725,0
2021-10-03 14:00:00,77.92,15.7180192,62.94,551.7325,0
2021-10-03 14:15:00,76.43,15.6885721,64.19,537.45375,0
2021-10-03 14:30:00,77.23,15.65912501,66.65,592.0375,0
2021-10-03 14:45:00,82.42,15.62967791,69.69,579.16375,0
2021-10-03 15:00:00,87.61,15.60023081,62.88,622.1525,0
2021-10-03 15:15:00,82.98,15.50473808,65.31,551.6675,0
2021-10-03 15:30:00,84.33,15.40924535,65.82,519.925,0
2021-10-03 15:45:00,82.62,15.31375262,68.05,541.84625,0
2021-10-03 16:00:00,75.94,15.21825989,61.93,615.52625,0
2021-10-03 16:15:00,76.67,14.92126488,64.9,530.51375,0
2021-10-03 16:30:00,81.17,14.62426987,66.31,546.5975,0
2021-10-03 16:45:00,76.11,14.32727486,68.49,565.2725,0
2021-10-03 17:00:00,73.53,14.03027985,63.08,539.97625,0
2021-10-03 17:15:00,72.23,13.62937866,65.12,614.05375,0
2021-10-03 17:30:00,65.9,13.22847746,65.44,566.1375,0
2021-10-03 17:45:00,75.81,12.82757626,67.57,520.27125,0
2021-10-03 18:00:00,66.99,12.42667507,62.06,542.35875,0
2021-10-03 18:15:00,61.15,12.22433144,64.16,534.08875,0
2021-10-03 18:30:00,60.57,12.02198782,66.51,545.2425,0
2021-10-03 18:45:00,62.95,11.81964419,67.05,624.36625,0
2021-10-03 19:00:00,61.25,11.61730056,62.48,214.2575,0
2021-10-03 19:15:00,65.66,11.4944641,63.02,241.83375,0
2021-10-03 19:30:00,29.73,11.37162764,64.07,196.98875,0
2021-10-03 19:45:00,33.2,11.24879117,63.19,224.74875,0
2021-10-03 20:00:00,28.68,11.12595471,62.63,204.245,0
2021-10-03 20:15:00,30.58,11.05990908,61.46,231,0
2021-10-03 20:30:00,28.85,10.99386345,63.83,243.99625,0
2021-10-03 20:45:00,31.19,10.92781781,63.4,179.77125,0
2021-10-03 21:00:00,32.54,10.86177218,61.24,125.175,0
2021-10-03 21:15:00,26.05,10.76796214,61.66,171.00625,0
2021-10-03 21:30:00,21.35,10.6741521,62.52,244.24,0
2021-10-03 21:45:00,25.48,10.58034207,63.47,160.6175,0
2021-10-03 22:00:00,31.39,10.48653203,61.12,136.5825,0
2021-10-03 22:15:00,23.95,10.43563062,62.02,141.5725,0
2021-10-03 22:30:00,21.66,10.3847292,63.69,228.33,0
2021-10-03 22:45:00,22.4,10.33382779,62.91,214.74875,0
2021-10-03 23:00:00,29.31,10.28292638,61.43,203.915,0
2021-10-03 23:15:00,27.59,10.2408591,62.51,136.64875,0
2021-10-03 23:30:00,26.81,10.19879182,61.9,142.4225,0
2021-10-03 23:45:00,21.53,10.15672454,63.84,128.10625,0
2021-10-04 00:00:00,21.71,10.11465725,283.82,330.10875,0
2021-10-04 00:15:00,14.54343147,10.05113566,307.66,304.39,1
2021-10-04 00:30:00,35.92,9.987614064,332.65,328.96,0
2021-10-04 00:45:00,15.35,9.924092468,357.44,278.61875,0
2021-10-04 01:00:00,15.22,9.860570872,271.74,319.30875,0
2021-10-04 01:15:00,14.02,9.852998762,293.34,285.845,0
2021-10-04 01:30:00,14.27,9.845426651,313.78,340.3025,0
2021-10-04 01:45:00,15.05,9.83785454,329.47,347.22375,0
2021-10-04 02:00:00,15.55,9.830282429,264.58,318.56375,0
2021-10-04 02:15:00,15.29,9.841219923,281.42,258.5225,0
2021-10-04 02:30:00,14.61,9.852157416,299.33,266.04375,0
2021-10-04 02:45:00,14.68,9.863094909,314.26,301.60875,0
2021-10-04 03:00:00,14.55,9.874032403,257.68,271.95,0
2021-10-04 03:15:00,14.84,9.868984329,274.73,324.22125,0
2021-10-04 03:30:00,14.16,9.863936255,294.02,346.48,0
2021-10-04 03:45:00,16.09,9.858888181,307.33,323.86125,0
2021-10-04 04:00:00,16.07,9.853840107,260.04,345.815,0
2021-10-04 04:15:00,15.29,9.856364144,275.31,353.71,0
2021-10-04 04:30:00,15.42,9.858888181,288.23,250.97375,0
2021-10-04 04:45:00,16.59,9.861412218,294.08,358.9,0
2021-10-04 05:00:00,14.37,9.863936255,259.55,294.16125,0
2021-10-04 05:15:00,16.01,9.871508366,271.1,270.60625,0
2021-10-04 05:30:00,14.84,9.879080476,280.78,320.67,0
2021-10-04 05:45:00,14.89,9.785140196,350.79,313.2475,0
2021-10-04 06:00:00,14.2,9.792634559,267.88,313.625,0
2021-10-04 06:15:00,14.49,9.902968239,295.04,348.1225,0
2021-10-04 06:30:00,14.36,10.01330192,309.66,331.51875,0
2021-10-04 06:45:00,16.56,10.1236356,327.14,251.33375,0
2021-10-04 07:00:00,15.85,10.23396928,267.72,285.06,0
2021-10-04 07:15:00,14.49,10.51708967,283.08,284.05625,0
2021-10-04 07:30:00,15.15,10.80021005,296.43,283.93125,0
2021-10-04 07:45:00,16.6,11.08333044,313.51,276.555,0
2021-10-04 08:00:00,16.72,11.36645083,277.32,34.475,0
2021-10-04 08:15:00,16.74,11.62625542,306.27,75.83,0
2021-10-04 08:30:00,12.23,11.88606001,340.17,31.6925,0
2021-10-04 08:45:00,13.49,12.1458646,359.34,93.05625,0
2021-10-04 09:00:00,12.74,12.40566919,271.59,94.8375,0
2021-10-04 09:15:00,14.07,12.6500687,299.72,50.07125,0
2021-10-04 09:30:00,14.31,12.89446821,326.13,100.86375,0
2021-10-04 09:45:00,14.06,13.13886772,347,76.55375,0
2021-10-04 10:00:00,15.34,13.38326723,267.01,101.9575,0
2021-10-04 10:15:00,14.94,13.5931094,289.39,84.31875,0
2021-10-04 10:30:00,15.56,13.80295157,316.66,84.41625,0
2021-10-04 10:45:00,15.97,14.01279374,334.99,52.16,0
2021-10-04 11:00:00,16.05,14.22263591,263.33,2.5,0
2021-10-04 11:15:00,15.36,14.38584648,290.39,81.56125,0
2021-10-04 11:30:00,14.41,14.54905706,306.33,84.215,0
2021-10-04 11:45:00,16.81,14.71226764,327.93,76.195,0
2021-10-04 12:00:00,16.83,14.87547821,260.06,79.0525,0
2021-10-04 12:15:00,16.71,15.01370758,281.06,30.585,0
2021-10-04 12:30:00,16.81,15.15193694,300.8,19.1375,0
2021-10-04 12:45:00,16.03,15.29016631,320.31,20.02,0
2021-10-04 13:00:00,15.77,15.42839567,260.54,16.6575,0
2021-10-04 13:15:00,15.92,15.48585246,281.53,15.8825,0
2021-10-04 13:30:00,15.9,15.54330924,295.17,121.15125,0
2021-10-04 13:45:00,16.03,15.60076603,311.13,48.9425,0
2021-10-04 14:00:00,18.96,15.65822281,262,52.38125,0
2021-10-04 14:15:00,16.96,15.65405928,277.91,101.55,0
2021-10-04 14:30:00,16.98,15.64989574,293.61,53.1925,0
2021-10-04 14:45:00,18.72,15.6457322,308.88,103.95625,0
2021-10-04 15:00:00,17.16,15.64156867,261.51,88.25125,0
2021-10-04 15:15:00,18.43,15.55871432,273.03,64.31375,0
2021-10-04 15:30:00,17.8,15.47585997,285.1,13.46625,0
2021-10-04 15:45:00,17.41,15.39300562,305.63,48.255,0
2021-10-04 16:00:00,15.82,15.31015128,256.14,84.72875,0
2021-10-04 16:15:00,16.64,15.05076304,274.32,47.68625,0
2021-10-04 16:30:00,17.19,14.7913748,286.31,2.97625,0
2021-10-04 16:45:00,16.25,14.53198657,299.27,116.8325,0
2021-10-04 17:00:00,14.72,14.27259833,255.6,43.30125,0
2021-10-04 17:15:00,17.2,13.95325519,271.07,89.9425,0
2021-10-04 17:30:00,15.04,13.63391204,281.25,30.12625,0
2021-10-04 17:45:00,16.07,13.3145689,295.92,0.12125,0
2021-10-04 18:00:00,14.16,12.99522576,258.39,98.53625,0
2021-10-04 18:15:00,13.12,12.84991838,266.1,74.2625,0
2021-10-04 18:30:00,15.02,12.70461101,280.66,108.1075,0
2021-10-04 18:45:00,14.57,12.55930363,290.75,9.9825,0
2021-10-04 19:00:00,15.15,12.41399626,252.19,314.725,0
2021-10-04 19:15:00,12.69,12.33821992,258.29,355.13875,0
2021-10-04 19:30:00,19,12.26244358,260.39,283.41125,0
2021-10-04 19:45:00,20.88,12.18666724,266.61,336.66125,0
2021-10-04 20:00:00,18.87,12.1108909,246.85,300.24625,0
2021-10-04 20:15:00,19.9,12.01013335,258.31,274.64625,0
2021-10-04 20:30:00,18.76,11.9093758,263.32,348.745,0
2021-10-04 20:45:00,18.51,11.80861826,265.38,360.6225,0
2021-10-04 21:00:00,19.77,11.70786071,246.62,309.55875,0
2021-10-04 21:15:00,19.72,11.63125166,257.48,340.77875,0
2021-10-04 21:30:00,18.41,11.55464261,261.31,370.23125,0
2021-10-04 21:45:00,19.51,11.47803357,266.6,327.58125,0
2021-10-04 22:00:00,19.71,11.40142452,252.33,316.1575,0
2021-10-04 22:15:00,18.55,11.34604951,254.74,344.0625,0
2021-10-04 22:30:00,18.07,11.29067449,262.31,285.45875,0
2021-10-04 22:45:00,19,11.23529947,263.6,304.59875,0
2021-10-04 23:00:00,17.52,11.17992445,249.56,323.7425,0
2021-10-04 23:15:00,17.65,11.10706259,249.9,269.505,0
2021-10-04 23:30:00,17.92,11.03420073,254.93,355.45,0
2021-10-04 23:45:00,17,10.96133886,266.27,258.695,0
2021-10-05 00:00:00,18.74,10.888477,278.25,270.2325,0
2021-10-05 00:15:00,16.41,10.83601646,313,344.09,0
2021-10-05 00:30:00,16.33,10.78355591,334.31,301.87125,0
2021-10-05 00:45:00,17.45,10.73109537,354.65,321.60375,0
2021-10-05 01:00:00,15.93,10.67863483,268.38,313.70375,0
2021-10-05 01:15:00,15.83,10.61784722,295.85,325.2275,0
2021-10-05 01:30:00,15.33,10.5570596,316.3,359.17625,0
2021-10-05 01:45:00,16.95,10.49627199,333.92,274.805,0
2021-10-05 02:00:00,16.86,10.43548438,267.31,359.40875,0
2021-10-05 02:15:00,14.96,10.34138849,284.82,308.57,0
2021-10-05 02:30:00,15.89,10.24729259,299.09,309.265,0
2021-10-05 02:45:00,16.16,10.1531967,314.05,278.79375,0
2021-10-05 03:00:00,15.67,10.05910081,264.57,263.56625,0
2021-10-05 03:15:00,14.76,9.99206789,276.52,342.07,0
2021-10-05 03:30:00,14.19,9.925034975,293.01,372.465,0
2021-10-05 03:45:00,16.35,9.85800206,304.79,312.15375,0
2021-10-05 04:00:00,16.5,9.790969145,260.02,292.2675,0
2021-10-05 04:15:00,15.01,9.719772695,275.94,334.30625,0
2021-10-05 04:30:00,14.39,9.648576245,287.68,373.02,0
2021-10-05 04:45:00,15.86,9.577379794,296.42,262.96,0
2021-10-05 05:00:00,16.05,9.506183344,257.15,295.09,0
2021-10-05 05:15:00,13.9,9.508265112,272.16,368.15,0
2021-10-05 05:30:00,14.25,9.510346879,277.31,287.44875,0
2021-10-05 05:45:00,14.92,9.398211172,349.1,275.8375,0
2021-10-05 06:00:00,14.85,9.400267943,272.35,270.48375,0
2021-10-05 06:15:00,13.39,9.583731951,292.43,279.5625,0
2021-10-05 06:30:00,13.33,9.767195959,307.83,351.13375,0
2021-10-05 06:45:00,14.83,9.950659966,327.09,316.59625,0
2021-10-05 07:00:00,15.99,10.13412397,263.65,304.64,0
2021-10-05 07:15:00,15.42,10.35954612,284.97,317.3975,0
2021-10-05 07:30:00,15.25,10.58496826,295.94,254.10125,0
2021-10-05 07:45:00,17.03,10.81039041,316.99,316.7925,0
2021-10-05 08:00:00,15.68,11.03581255,273.86,1006.58125,0
2021-10-05 08:15:00,17.06,11.32622867,305.23,1078.78875,0
2021-10-05 08:30:00,29.69,11.61664479,337.26,1110.08,0
2021-10-05 08:45:00,35.01,11.90706091,365.49,1069.795,0
2021-10-05 09:00:00,34.03,12.19747703,271.32,1111.3025,0
2021-10-05 09:15:00,31.81,12.40685636,299.66,1037.04375,0
2021-10-05 09:30:00,31.55,12.61623568,322.87,1076.36625,0
2021-10-05 09:45:00,37.1,12.82561501,344.07,1002.475,0
2021-10-05 10:00:00,36.19,13.03499434,269.92,1073.64125,0
2021-10-05 10:15:00,33.42,13.16827312,294.48,1087.76125,0
2021-10-05 10:30:00,33.89,13.30155191,312.37,1065.01875,0
2021-10-05 10:45:00,40.36,13.43483069,332.27,1004.23375,0
2021-10-05 11:00:00,37.95,13.56810948,265.16,1111.7275,0
2021-10-05 11:15:00,35.68,13.76309141,283.74,1000.7325,0
2021-10-05 11:30:00,37.08,13.95807334,310.93,1027.325,0
2021-10-05 11:45:00,40.63,14.15305526,323.89,1064.25625,0
2021-10-05 12:00:00,40.09,14.34803719,262.29,1110.17125,0
2021-10-05 12:15:00,39.13,14.50969942,281.66,1068.63375,0
2021-10-05 12:30:00,39.61,14.67136165,299.41,1044.5625,0
2021-10-05 12:45:00,44.86,14.83302388,316.92,1116.09625,0
2021-10-05 13:00:00,42.6,14.99468611,262.19,1070.40125,0
2021-10-05 13:15:00,43.07,15.07366614,282.5,1089.52125,0
2021-10-05 13:30:00,40.67,15.15264616,298.89,1055.1,0
2021-10-05 13:45:00,46.81,15.23162618,315.32,1004.65125,0
2021-10-05 14:00:00,43.81,15.3106062,259.19,1027.055,0
2021-10-05 14:15:00,41,15.29703151,275.28,1084.08875,0
2021-10-05 14:30:00,40.21,15.28345682,290.5,1099.89,0
2021-10-05 14:45:00,47.25,15.26988213,308.57,1116.12,0
2021-10-05 15:00:00,45.78,15.25630743,258.08,1109.86375,0
2021-10-05 15:15:00,44.39,15.15593699,272.41,1010.065,0
2021-10-05 15:30:00,42.27,15.05556655,287.86,1013.63375,0
2021-10-05 15:45:00,44.36,14.9551961,298.23,1011.07625,0
2021-10-05 16:00:00,42.65,14.85482566,257.1,1062.4325,0
2021-10-05 16:15:00,40.47,14.55618245,268.76,1122.27875,0
2021-10-05 16:30:00,40.06,14.25753925,284.56,1045.41125,0
2021-10-05 16:45:00,44.83,13.95889604,297.25,1048.04875,0
2021-10-05 17:00:00,40.63,13.66025284,258.17,1044.045,0
2021-10-05 17:15:00,38.33,13.34433275,272.8,1004.81875,0
2021-10-05 17:30:00,36.34,13.02841267,280.73,1105.7375,0
2021-10-05 17:45:00,37.89,12.71249258,297.17,1078.37875,0
2021-10-05 18:00:00,37.94,12.3965725,259.72,1044.76375,0
2021-10-05 18:15:00,35.9,12.17814338,272.09,1011.71125,0
2021-10-05 18:30:00,33.27,11.95971426,277,1102.57875,0
2021-10-05 18:45:00,34.91,11.74128514,295.41,1089.36,0
2021-10-05 19:00:00,35.16,11.52285601,251.18,295.1675,0
2021-10-05 19:15:00,34.05,11.41672661,257.88,296.8675,0
2021-10-05 19:30:00,17.12,11.31059721,264.78,302.80125,0
2021-10-05 19:45:00,17.97,11.2044678,269.7,374.48,0
2021-10-05 20:00:00,17.77,11.0983384,251.82,350.0025,0
2021-10-05 20:15:00,18.97,11.05473485,253.25,273.6225,0
2021-10-05 20:30:00,18.23,11.01113129,259.12,367.865,0
2021-10-05 20:45:00,17.01,10.96752774,268.3,284.38,0
2021-10-05 21:00:00,18.93,10.92392419,250.89,311.235,0
2021-10-05 21:15:00,16.92,10.85563938,252.09,295.4475,0
2021-10-05 21:30:00,17.15,10.78735457,259.09,293.19375,0
2021-10-05 21:45:00,17.12,10.71906976,266.17,322.57125,0
2021-10-05 22:00:00,16.95,10.65078495,245.59,297.78,0
2021-10-05 22:15:00,17.33,10.65860068,256,331.24625,0
2021-10-05 22:30:00,16.63,10.66641641,256.72,267.5275,0
2021-10-05 22:45:00,17.9,10.67423214,259.32,271.6975,0
2021-10-05 23:00:00,16.29,10.68204787,251.11,331.4925,0
2021-10-05 23:15:00,16.32,10.63967838,251.63,260.19375,0
2021-10-05 23:30:00,17.44,10.59730889,256.38,331.5125,0
2021-10-05 23:45:00,16.1,10.5549394,262.47,324.6675,0
2021-10-06 00:00:00,17.52,10.51256991,140.04,317.35375,0
2021-10-06 00:15:00,17.22,10.54295136,154.74,275.53125,0
2021-10-06 00:30:00,16.93,10.57333281,166.76,343.975,0
2021-10-06 00:45:00,21.02,10.60371426,179.19,374.88625,0
2021-10-06 01:00:00,22.44,10.63409572,133.5,338.4975,0
2021-10-06 01:15:00,22.47,10.5304932,148.97,361.04375,0
2021-10-06 01:30:00,20.44,10.42689069,158.61,351.86625,0
2021-10-06 01:45:00,24.43,10.32328818,164.98,303.33375,0
2021-10-06 02:00:00,22.43,10.21968566,133.49,337.48,0
2021-10-06 02:15:00,19.98,10.16662096,142.86,374.62375,0
2021-10-06 02:30:00,20.56,10.11355626,150.34,317.92625,0
2021-10-06 02:45:00,24.26,10.06049156,159.43,283.05625,0
2021-10-06 03:00:00,21.22,10.00742686,131.78,273.35375,0
2021-10-06 03:15:00,19.44,9.97122768,137.13,304.81,0
2021-10-06 03:30:00,18.51,9.935028504,145.72,343.4175,0
2021-10-06 03:45:00,21.43,9.898829327,154.43,361.63125,0
2021-10-06 04:00:00,22.28,9.862630151,127.61,369.96125,0
2021-10-06 04:15:00,22.09,9.82601962,135.83,293.31,0
2021-10-06 04:30:00,21.56,9.78940909,142.98,361.5025,0
2021-10-06 04:45:00,21.02,9.752798559,147.88,363.52125,0
2021-10-06 05:00:00,22.72,9.716188028,128.67,312.79125,0
2021-10-06 05:15:00,22.1,9.721946988,132.88,347.81875,0
2021-10-06 05:30:00,20.03,9.727705948,139.43,308.3325,0
2021-10-06 05:45:00,20.52,9.98171128,174.31,366.37375,0
2021-10-06 06:00:00,20.46,9.987617119,132.7,295.46375,0
2021-10-06 06:15:00,21.31,10.10953051,143.58,292.00125,0
2021-10-06 06:30:00,18.75,10.23144389,155.25,333.9775,0
2021-10-06 06:45:00,21.61,10.35335728,163.91,294.96625,0
2021-10-06 07:00:00,22.53,10.47527067,133.18,272.6525,0
2021-10-06 07:15:00,20.66,10.74018972,140.11,324.54125,0
2021-10-06 07:30:00,19.84,11.00510878,149.45,343.9525,0
2021-10-06 07:45:00,24.67,11.27002783,156.35,333.215,0
2021-10-06 08:00:00,25.38,11.53494689,136.99,1028.34625,0
2021-10-06 08:15:00,24.66,11.82981698,155.54,1096.91875,0
2021-10-06 08:30:00,51.62,12.12468708,167.25,1058.965,0
2021-10-06 08:45:00,61.77,12.41955717,181.91,1024.51375,0
2021-10-06 09:00:00,55.62,12.71442727,137.35,1071.74375,0
2021-10-06 09:15:00,52.49,13.00381337,149.89,1077.1925,0
2021-10-06 09:30:00,52.09,13.29319947,162.94,1050.96625,0
2021-10-06 09:45:00,66.48,13.58258557,175.56,1115.57625,0
2021-10-06 10:00:00,62.16,13.87197167,132.92,1015.9525,0
2021-10-06 10:15:00,61.99,14.07825419,145.68,1061.13125,0
2021-10-06 10:30:00,55.37,14.2845367,158.35,1063.1075,0
2021-10-06 10:45:00,72.1,14.49081921,167.62,1022.53375,0
2021-10-06 11:00:00,68.07,14.69710172,132.31,1087.9425,0
2021-10-06 11:15:00,62.72,14.89368179,141.81,1069.30125,0
2021-10-06 11:30:00,63.81,15.09026185,154.87,1045.55,0
2021-10-06 11:45:00,76.81,15.28684191,163.92,1043.1475,0
2021-10-06 12:00:00,72.33,15.48342198,133.06,1071.91625,0
2021-10-06 12:15:00,68.12,15.63697379,143.43,1067.8375,0
2021-10-06 12:30:00,67.23,15.7905256,150.55,1001.08875,0
2021-10-06 12:45:00,79.73,15.9440774,157.73,1112.3425,0
2021-10-06 13:00:00,72.11,16.09762921,131.69,1017.62125,0
2021-10-06 13:15:00,75.62,16.11450304,138.72,1077.79375,0
2021-10-06 13:30:00,68.15,16.13137686,148.02,1063.49,0
2021-10-06 13:45:00,82.23,16.14825069,156.84,1001.90625,0
2021-10-06 14:00:00,78.12,16.16512451,130.94,1117.465,0
2021-10-06 14:15:00,70.74,16.12589287,137.61,1004.98375,0
2021-10-06 14:30:00,73.47,16.08666123,147.79,1001.35875,0
2021-10-06 14:45:00,77.69,16.04742958,153.47,1029.1325,0
2021-10-06 15:00:00,74.32,16.00819794,129.21,1104.55375,0
2021-10-06 15:15:00,71.16,15.8284917,137.76,1079.27375,0
2021-10-06 15:30:00,72.21,15.64878546,145.7,1079.6575,0
2021-10-06 15:45:00,80.33,15.46907923,152.86,1067.02625,0
2021-10-06 16:00:00,75.46,15.28937299,130.05,1111.215,0
2021-10-06 16:15:00,70.33,15.01179856,136.43,1063.52875,0
2021-10-06 16:30:00,68.68,14.73422414,144.65,1065.83,0
2021-10-06 16:45:00,73.95,14.45664972,147.8,1079.195,0
2021-10-06 17:00:00,69.95,14.17907529,127.23,1112.62125,0
2021-10-06 17:15:00,66.55,14.01750842,135.07,1000.02125,0
2021-10-06 17:30:00,66.23,13.85594154,142.75,1030.9575,0
2021-10-06 17:45:00,67.72,13.69437466,145.77,1052.0175,0
2021-10-06 18:00:00,65.4,13.53280779,126.7,1121.52125,0
2021-10-06 18:15:00,63.03,13.41511286,132.56,1016.20125,0
2021-10-06 18:30:00,64.61,13.29741793,142.09,1035.38875,0
2021-10-06 18:45:00,66.19,13.179723,147.63,1052.0975,0
2021-10-06 19:00:00,64.26,13.06202807,123.25,285.29375,0
2021-10-06 19:15:00,61.16,12.9763934,127.11,324.97125,0
2021-10-06 19:30:00,25.48,12.89075874,130.9,354.47875,0
2021-10-06 19:45:00,29.81,12.80512408,134.87,320.87375,0
2021-10-06 20:00:00,30.59,12.71948941,125.08,287.66375,0
2021-10-06 20:15:00,28.27,12.65325965,128.45,357.10375,0
2021-10-06 20:30:00,26.11,12.58702989,130.43,318.93625,0
2021-10-06 20:45:00,30.48,12.52080012,134.52,348.6575,0
2021-10-06 21:00:00,28.03,12.45457036,125.6,261.535,0
2021-10-06 21:15:00,29.07,12.40816734,127.98,256.08625,0
2021-10-06 21:30:00,24.47,12.36176432,129.99,373.68625,0
2021-10-06 21:45:00,24.96,12.3153613,130.62,301.10625,0
2021-10-06 22:00:00,30.27,12.26895828,123.65,308.57875,0
2021-10-06 22:15:00,26.43,12.21749312,128.21,279.59875,0
2021-10-06 22:30:00,26.63,12.16602795,129.81,267.3175,0
2021-10-06 22:45:00,25.89,12.11456278,130.27,265.65375,0
2021-10-06 23:00:00,24.71,12.06309761,122.42,266.61,0
2021-10-06 23:15:00,24.37,12.00024262,128.17,250.225,0
2021-10-06 23:30:00,24.25,11.93738762,129.08,326.58375,0
2021-10-06 23:45:00,24.1,11.87453262,129.45,351.44125,0
2021-10-07 00:00:00,26.95,11.81167762,282.54,364.675,0
2021-10-07 00:15:00,27.86,11.77202413,314.21,305.47375,0
2021-10-07 00:30:00,28.31,11.73237064,336.84,330.2625,0
2021-10-07 00:45:00,18.09,11.69271715,361.05,351.075,0
2021-10-07 01:00:00,17.84,11.65306366,271,351.65875,0
2021-10-07 01:15:00,17.72,11.58134991,292.1,328.71,0
2021-10-07 01:30:00,17.23,11.50963615,313.49,358.10625,0
2021-10-07 01:45:00,18.49,11.43792239,331.02,296.79125,0
2021-10-07 02:00:00,18.45,11.36620864,268.44,304.2475,0
2021-10-07 02:15:00,16.78,11.3354139,287.67,330.58,0
2021-10-07 02:30:00,16.56,11.30461917,299.51,362.285,0
2021-10-07 02:45:00,18.29,11.27382444,318.25,256.94625,0
2021-10-07 03:00:00,18.38,11.24302971,264.95,341.43,0
2021-10-07 03:15:00,16.06,11.16878488,276.67,313.25625,0
2021-10-07 03:30:00,17.17,11.09454005,292.37,310.5275,0
2021-10-07 03:45:00,17.65,11.02029522,305.03,262.30375,0
2021-10-07 04:00:00,17.19,10.94605039,258.63,277.8225,0
2021-10-07 04:15:00,15.86,10.9017566,272.58,329.15875,0
2021-10-07 04:30:00,15.86,10.85746281,286.61,309.55125,0
2021-10-07 04:45:00,17.76,10.81316902,296.45,252.6275,0
2021-10-07 05:00:00,16.97,10.76887522,254.66,295.70875,0
2021-10-07 05:15:00,15.55,10.7659223,266.09,344.97,0
2021-10-07 05:30:00,16.14,10.76296939,282.99,306.61375,0
2021-10-07 05:45:00,17.88,10.75695264,353.07,368.17625,0
2021-10-07 06:00:00,15.54,10.75400057,271.29,266.105,0
2021-10-07 06:15:00,16.83,10.79195586,294.2,300.72875,0
2021-10-07 06:30:00,14.87,10.82991116,309.76,322.6225,0
2021-10-07 06:45:00,16.85,10.86786645,325.79,320.6575,0
2021-10-07 07:00:00,16.84,10.90582175,262.96,269.8475,0
2021-10-07 07:15:00,16.58,10.97920199,285,292.64875,0
2021-10-07 07:30:00,15.56,11.05258223,296.15,252.57875,0
2021-10-07 07:45:00,17.24,11.12596247,316.63,312.94625,0
2021-10-07 08:00:00,16.09,11.19934271,277.22,1098.39125,0
2021-10-07 08:15:00,17.18,11.3380904,307.01,1091.2375,0
2021-10-07 08:30:00,31.21,11.47683809,336.19,1004.55125,0
2021-10-07 08:45:00,34.3,11.61558579,362.17,1103.9,0
2021-10-07 09:00:00,30.84,11.75433348,272.09,1063.8925,0
2021-10-07 09:15:00,31.24,11.87832078,296.23,1041.88,0
2021-10-07 09:30:00,29.5,12.00230808,325.69,1087.52875,0
2021-10-07 09:45:00,35.21,12.12629538,344.98,1077.155,0
2021-10-07 10:00:00,34.59,12.25028268,265.51,1056.9275,0
2021-10-07 10:15:00,32.66,12.35023163,288.66,1033.24125,0
2021-10-07 10:30:00,31.41,12.45018058,312.19,1034.49625,0
2021-10-07 10:45:00,36.85,12.55012952,336.47,1091.0575,0
2021-10-07 11:00:00,35.19,12.65007847,263.97,1019.89375,0
2021-10-07 11:15:00,34.9,12.7348453,288.27,1039.07875,0
2021-10-07 11:30:00,32.16,12.81961212,303.99,1076.97375,0
2021-10-07 11:45:00,38.21,12.90437895,328.98,1092.0675,0
2021-10-07 12:00:00,37.18,12.98914578,263.89,1098.2875,0
2021-10-07 12:15:00,36.43,13.05240461,281.85,1053.0175,0
2021-10-07 12:30:00,34.93,13.11566343,300.29,1035.77625,0
2021-10-07 12:45:00,39.39,13.17892226,319.79,1088.14375,0
2021-10-07 13:00:00,37.5,13.24218109,265.43,1109.32625,0
2021-10-07 13:15:00,37.26,13.25483285,277.01,1039.755,0
2021-10-07 13:30:00,36.27,13.26748462,297.88,1062.72375,0
2021-10-07 13:45:00,39.31,13.28013638,309.64,1043.835,0
2021-10-07 14:00:00,38.8,13.29278815,258.46,1068.9875,0
2021-10-07 14:15:00,36.65,13.31724823,274.84,1045.515,0
2021-10-07 14:30:00,36.36,13.34170831,290.94,1063.70875,0
2021-10-07 14:45:00,40.37,13.36616839,308.18,1105.8075,0
2021-10-07 15:00:00,39.28,13.39062847,258.8,1022.43,0
2021-10-07 15:15:00,38.75,13.33706933,273.49,1000.23,0
2021-10-07 15:30:00,35.42,13.28351019,287.9,1096.00375,0
2021-10-07 15:45:00,38.87,13.22995105,298.44,1100.41625,0
2021-10-07 16:00:00,39.65,13.17639191,262.19,1118.23875,0
2021-10-07 16:15:00,38.1,13.02119692,270.07,1057.215,0
2021-10-07 16:30:00,37.19,12.86600193,283.44,1040.0925,0
