Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-10-07 16:45:00,38.56,12.71080694,301.81,1083.22375,0
2021-10-07 17:00:00,36.95,12.55561195,260.52,1113.34375,0
2021-10-07 17:15:00,36.31,12.39156073,267.06,1098.8,0
2021-10-07 17:30:00,35,12.22750951,279.09,1083.5275,0
2021-10-07 17:45:00,37.74,12.06345828,298.29,1011.5975,0
2021-10-07 18:00:00,36.28,11.89940706,257.86,1097.77375,0
2021-10-07 18:15:00,33.34,11.79650603,269.63,1101.96625,0
2021-10-07 18:30:00,33.36,11.69360501,281.16,1009.5325,0
2021-10-07 18:45:00,36.5,11.59070398,289.47,1020.665,0
2021-10-07 19:00:00,33.14,11.48780296,250.08,349.38125,0
2021-10-07 19:15:00,32.29,11.43508727,257.04,263.96,0
2021-10-07 19:30:00,18.33,11.38237158,258.56,332.43,0
2021-10-07 19:45:00,17.4,11.32965589,264.75,345.62125,0
2021-10-07 20:00:00,18.65,11.2769402,250.3,318.12875,0
2021-10-07 20:15:00,18.81,11.22717659,252.68,286.435,0
2021-10-07 20:30:00,17.96,11.17741298,263.12,277.26625,0
2021-10-07 20:45:00,17.57,11.12764937,265.49,350.625,0
2021-10-07 21:00:00,17.23,11.07788576,247.53,363.24125,0
2021-10-07 21:15:00,18.43,10.99817964,257.48,270.12,0
2021-10-07 21:30:00,18.5,10.91847352,260.03,312.74625,0
2021-10-07 21:45:00,16.86,10.83876739,263.33,265.07,0
2021-10-07 22:00:00,17.42,10.75906127,252.07,313.05375,0
2021-10-07 22:15:00,16.27,10.70465868,250.35,283.3875,0
2021-10-07 22:30:00,17.05,10.65025609,256.59,260.99,0
2021-10-07 22:45:00,16.63,10.5958535,266.53,282.65,0
2021-10-07 23:00:00,16.12,10.54145091,249.49,285.43375,0
2021-10-07 23:15:00,16.36,10.51361702,255,266.8425,0
2021-10-07 23:30:00,16.16,10.48578314,260.66,279.2575,0
2021-10-07 23:45:00,16.11,10.45794926,262.88,271.22625,0
2021-10-08 00:00:00,16.21,10.43011537,247.72,257.225,0
2021-10-08 00:15:00,15.89,10.41113772,273.09,259.72,0
2021-10-08 00:30:00,15.52,10.39216008,291.99,361.34125,0
2021-10-08 00:45:00,15.86,10.37318243,313.26,298.07,0
2021-10-08 01:00:00,17.23,10.35420478,238.02,349.475,0
2021-10-08 01:15:00,15.64,10.32679262,254.78,332.03875,0
2021-10-08 01:30:00,16.1,10.29938046,278.69,352.74375,0
2021-10-08 01:45:00,17.5,10.2719683,294.38,319.4,0
2021-10-08 02:00:00,17.4,10.24455615,233.54,310.5825,0
2021-10-08 02:15:00,16.14,10.2306392,248.55,282.18375,0
2021-10-08 02:30:00,15.64,10.21672226,266.93,288.37375,0
2021-10-08 02:45:00,16.39,10.20280532,279.39,252.5875,0
2021-10-08 03:00:00,16.12,10.18888838,229.31,316.10375,0
2021-10-08 03:15:00,15.05,10.19352736,244.15,349.6925,0
2021-10-08 03:30:00,15.97,10.19816634,257.75,343.6275,0
2021-10-08 03:45:00,18,10.20280532,267.19,251.5075,0
2021-10-08 04:00:00,17.39,10.2074443,224.2,274.715,0
2021-10-08 04:15:00,15.19,10.2074443,241.83,350.4325,0
2021-10-08 04:30:00,15.47,10.2074443,248.95,294.5175,0
2021-10-08 04:45:00,18.2,10.2074443,258.23,273.4825,0
2021-10-08 05:00:00,16.43,10.2074443,225.36,266.40375,0
2021-10-08 05:15:00,15.86,10.24497787,235.84,263.68125,0
2021-10-08 05:30:00,15.56,10.28251144,242.33,274.02375,0
2021-10-08 05:45:00,15.73,10.19601827,308.89,258.84625,0
2021-10-08 06:00:00,16.23,10.23310076,234.01,264.3825,0
2021-10-08 06:15:00,14.92,10.35601464,253.46,297.92375,0
2021-10-08 06:30:00,14.83,10.47892851,268.48,337.31375,0
2021-10-08 06:45:00,17.22,10.60184238,290.02,278.68125,0
2021-10-08 07:00:00,17.71,10.72475626,230.24,312.9375,0
2021-10-08 07:15:00,16.37,10.94683454,249.77,341.66375,0
2021-10-08 07:30:00,16.94,11.16891283,258.42,291.05625,0
2021-10-08 07:45:00,19.57,11.39099111,272.39,308.7825,0
2021-10-08 08:00:00,18.1,11.6130694,241.12,1108.5825,0
2021-10-08 08:15:00,18.64,11.84056423,267.16,1035.95125,0
2021-10-08 08:30:00,36.35,12.06805906,295.66,1031.8775,0
2021-10-08 08:45:00,38.44,12.29555389,316.95,1010.25875,0
2021-10-08 09:00:00,36.44,12.52304872,235.62,1083.67375,0
2021-10-08 09:15:00,34.34,12.79054264,258.87,1119.78875,0
2021-10-08 09:30:00,35.04,13.05803656,280.68,1107.82875,0
2021-10-08 09:45:00,44.65,13.32553048,305.64,1002.39625,0
2021-10-08 10:00:00,42.34,13.5930244,232.08,1045.78625,0
2021-10-08 10:15:00,38.18,13.7984364,258.86,1061.50625,0
2021-10-08 10:30:00,37.7,14.0038484,272.78,1011.65875,0
2021-10-08 10:45:00,46.45,14.2092604,290.7,1090.5275,0
2021-10-08 11:00:00,42.32,14.4146724,232,1055.65875,0
2021-10-08 11:15:00,43.32,14.490504,251.91,1028.16375,0
2021-10-08 11:30:00,40.94,14.56633561,267.73,1044.47125,0
2021-10-08 11:45:00,47.01,14.64216722,288.78,1096.525,0
2021-10-08 12:00:00,45.16,14.71799883,233.48,1100.36625,0
2021-10-08 12:15:00,44.99,14.7825807,248.81,1040.6225,0
2021-10-08 12:30:00,43.08,14.84716257,266.89,1020.1875,0
2021-10-08 12:45:00,48.08,14.91174443,275.5,1084.15125,0
2021-10-08 13:00:00,45.6,14.9763263,229.78,1083.93875,0
2021-10-08 13:15:00,45.36,14.95674341,241.98,1047.40375,0
2021-10-08 13:30:00,44.35,14.93716052,260.56,1119.51,0
2021-10-08 13:45:00,48.97,14.91757763,271.42,1086.91625,0
2021-10-08 14:00:00,49.39,14.89799474,229.19,1081.675,0
2021-10-08 14:15:00,45.92,14.86424551,244.18,1100.94125,0
2021-10-08 14:30:00,44.44,14.83049628,256.11,1002.43625,0
2021-10-08 14:45:00,50.39,14.79674704,269.06,1049.2625,0
2021-10-08 15:00:00,45.14,14.76299781,226.15,1121.6975,0
2021-10-08 15:15:00,44.8,14.64425051,236.9,1055.15125,0
2021-10-08 15:30:00,44.98,14.52550321,254.41,1090.65625,0
2021-10-08 15:45:00,48.2,14.40675591,266.84,1078.01375,0
2021-10-08 16:00:00,47.34,14.28800861,224.24,1124.2575,0
2021-10-08 16:15:00,44.12,14.06218041,238.9,1070.375,0
2021-10-08 16:30:00,43.3,13.83635221,248.42,1090.4,0
2021-10-08 16:45:00,46.4,13.610524,259.35,1018.39625,0
2021-10-08 17:00:00,44.23,13.3846958,227.68,1026.2825,0
2021-10-08 17:15:00,40.4,13.13095157,237.55,1046.64,0
2021-10-08 17:30:00,38.71,12.87720734,246.7,1064.46625,0
2021-10-08 17:45:00,41.97,12.6234631,255.63,1104.66625,0
2021-10-08 18:00:00,40.41,12.36971887,225.77,1081.91125,0
2021-10-08 18:15:00,39.76,12.19722279,234.25,1027.8325,0
2021-10-08 18:30:00,37.7,12.02472671,243.09,1018.5425,0
2021-10-08 18:45:00,39.06,11.85223063,253.34,1064.08,0
2021-10-08 19:00:00,37.3,11.67973455,218.33,250.08375,0
2021-10-08 19:15:00,36.91,11.49015553,220.15,342.6625,0
2021-10-08 19:30:00,17.14,11.3005765,231.92,319.645,0
2021-10-08 19:45:00,20.1,11.11099748,231.66,317.85625,0
2021-10-08 20:00:00,19.11,10.92141845,218.48,320.63875,0
2021-10-08 20:15:00,18.37,10.76933858,221.07,305.50375,0
2021-10-08 20:30:00,18.16,10.6172587,227.81,371.575,0
2021-10-08 20:45:00,17.99,10.46517882,233.55,255.3475,0
2021-10-08 21:00:00,19.2,10.31309895,220.13,359.89125,0
2021-10-08 21:15:00,16.07,10.15310258,226.01,337.83875,0
2021-10-08 21:30:00,17.92,9.993106218,226.9,347.52875,0
2021-10-08 21:45:00,17.62,9.833109854,229.74,355.985,0
2021-10-08 22:00:00,17.32,9.673113491,219.72,327.00375,0
2021-10-08 22:15:00,17.24,9.572282449,220.75,273.44625,0
2021-10-08 22:30:00,16.35,9.471451407,227.16,343.655,0
2021-10-08 22:45:00,15.36,9.370620365,232.24,320.95625,0
2021-10-08 23:00:00,16.63,9.269789324,216.14,308.965,0
2021-10-08 23:15:00,15.83,9.243956578,224.95,295.63375,0
2021-10-08 23:30:00,15.4,9.218123831,225.18,350.7225,0
2021-10-08 23:45:00,15.51,9.192291085,232.75,345.82625,0
2021-10-09 00:00:00,16.38,9.166458339,65.23,218.36375,0
2021-10-09 00:15:00,16.16,9.062710697,69,210.355,0
2021-10-09 00:30:00,13.32,8.958963055,72.45,169.5325,0
2021-10-09 00:45:00,23.27,8.855215413,74.78,200.93875,0
2021-10-09 01:00:00,19.64,8.75146777,63.93,193.23625,0
2021-10-09 01:15:00,20.79,8.647303471,67.03,196.44625,0
2021-10-09 01:30:00,19.72,8.543139172,69.75,135.64375,0
2021-10-09 01:45:00,21.56,8.438974872,71.72,140.54625,0
2021-10-09 02:00:00,16.91,8.334810573,63.16,143.97125,0
2021-10-09 02:15:00,16.75,8.307311198,65.6,221.3875,0
2021-10-09 02:30:00,16.63,8.279811823,68.5,130.585,0
2021-10-09 02:45:00,22.78,8.252312448,69.16,199.77625,0
2021-10-09 03:00:00,16.48,8.224813073,62.97,151.33125,0
2021-10-09 03:15:00,20.26,8.233562874,64.88,167.125,0
2021-10-09 03:30:00,17.25,8.242312675,66.64,158.94,0
2021-10-09 03:45:00,19.21,8.251062477,68.73,151.79375,0
2021-10-09 04:00:00,18.38,8.259812278,62.57,125.63625,0
2021-10-09 04:15:00,17.6,8.189813869,63.92,183.41375,0
2021-10-09 04:30:00,15.66,8.119815459,67.03,225.31375,0
2021-10-09 04:45:00,19.95,8.04981705,67.45,180.15625,0
2021-10-09 05:00:00,22.15,7.979818641,62.41,247.64,0
2021-10-09 05:15:00,18.66,7.92648652,63.15,137.01375,0
2021-10-09 05:30:00,22.4,7.873154399,64.75,138.00625,0
2021-10-09 05:45:00,50.19099947,7.890482915,73.92,206.95125,1
2021-10-09 06:00:00,20.33059125,7.83666888,63.32,132.4125,1
2021-10-09 06:15:00,48.164142,8.022075048,67.11,182.35375,1
2021-10-09 06:30:00,19.97693691,8.207481216,69.28,186.015,1
2021-10-09 06:45:00,28.3017944,8.392887385,71.45,149.785,1
2021-10-09 07:00:00,23.05667025,8.578293553,63.71,147.68625,1
2021-10-09 07:15:00,18.28,8.99619317,64.81,139.1075,0
2021-10-09 07:30:00,18.63,9.414092788,68.54,127.38625,0
2021-10-09 07:45:00,20.02,9.831992405,70.02,210.4475,0
2021-10-09 08:00:00,19.8,10.24989202,64.32,620.22375,0
2021-10-09 08:15:00,26.56,10.68166557,68.69,589.4925,0
2021-10-09 08:30:00,59.8,11.11343912,72.11,593.53375,0
2021-10-09 08:45:00,63.9,11.54521267,75.42,593.0275,0
2021-10-09 09:00:00,63.16,11.97698622,64.5,529.73625,0
2021-10-09 09:15:00,62.43,12.30071127,67.33,573.6825,0
2021-10-09 09:30:00,56.57,12.62443633,70.17,503.8825,0
2021-10-09 09:45:00,70.14,12.94816138,73.68,586.91125,0
2021-10-09 10:00:00,62.54,13.27188644,64.06,581.56625,0
2021-10-09 10:15:00,69.49,13.46401936,66.52,540.1725,0
2021-10-09 10:30:00,67.33,13.65615228,69.81,515.89375,0
2021-10-09 10:45:00,72,13.84828521,72.67,564.62125,0
2021-10-09 11:00:00,68.25,14.04041813,63.12,521.1325,0
2021-10-09 11:15:00,71.33,14.17663491,65.56,588.76125,0
2021-10-09 11:30:00,65.48,14.31285168,68.14,588.33625,0
2021-10-09 11:45:00,81.69,14.44906846,72.05,541.94875,0
2021-10-09 12:00:00,79.88,14.58528524,64.17,519.30125,0
2021-10-09 12:15:00,73.01,14.7004809,66.26,537.3775,0
2021-10-09 12:30:00,68.08,14.81567657,69.12,524.6625,0
2021-10-09 12:45:00,77.32,14.93087224,69.6,518.6975,0
2021-10-09 13:00:00,74.48,15.04606791,64.25,542.48375,0
2021-10-09 13:15:00,71.75,15.12132348,64.74,582.53125,0
2021-10-09 13:30:00,74.35,15.19657904,68.19,551.7725,0
2021-10-09 13:45:00,84.43,15.27183461,70.04,537.00875,0
2021-10-09 14:00:00,80.66,15.34709017,63.59,597.02,0
2021-10-09 14:15:00,75.62,15.31051344,64.3,519.735,0
2021-10-09 14:30:00,80.44,15.27393672,67.05,516.8725,0
2021-10-09 14:45:00,77.57,15.23735999,68.81,525.7375,0
2021-10-09 15:00:00,76.37,15.20078326,63.71,509.30625,0
2021-10-09 15:15:00,74.32,15.07339535,63.92,610.8025,0
2021-10-09 15:30:00,70.44,14.94600744,66.24,596.2375,0
2021-10-09 15:45:00,86.05,14.81861953,67.67,603.08,0
2021-10-09 16:00:00,83.4,14.69123162,61.91,609.17125,0
2021-10-09 16:15:00,80.16,14.36792698,65.25,579.81875,0
2021-10-09 16:30:00,77.7,14.04462235,66,507.105,0
2021-10-09 16:45:00,78.4,13.72131772,67.13,587.00375,0
2021-10-09 17:00:00,65.9,13.39801308,63.4,536.62,0
2021-10-09 17:15:00,71.56,13.05536903,63.52,558.71875,0
2021-10-09 17:30:00,64,12.71272498,66.83,555.25125,0
2021-10-09 17:45:00,67.35,12.37008093,66.84,605.1075,0
2021-10-09 18:00:00,65.06,12.02743687,63.11,544.00125,0
2021-10-09 18:15:00,65.96,11.88533419,63.72,559.44,0
2021-10-09 18:30:00,59.73,11.7432315,64.73,616.21,0
2021-10-09 18:45:00,63.24,11.60112881,67.64,594.0825,0
2021-10-09 19:00:00,67.07,11.45902613,61.1,242.93625,0
2021-10-09 19:15:00,63.63,11.35812481,61.91,154.2175,0
2021-10-09 19:30:00,31.62,11.25722349,62.45,147.955,0
2021-10-09 19:45:00,25.37,11.15632218,62.9,146.74625,0
2021-10-09 20:00:00,24.41,11.05542086,60.76,183.28375,0
2021-10-09 20:15:00,24.03,11.00286809,62.23,192.28875,0
2021-10-09 20:30:00,26.99,10.95031532,62.04,200.50875,0
2021-10-09 20:45:00,28.24,10.89776256,63.79,146.68375,0
2021-10-09 21:00:00,28.41,10.84520979,60.7,135.41625,0
2021-10-09 21:15:00,23.64,10.784669,62.6,143.5125,0
2021-10-09 21:30:00,22.22,10.72412821,62.1,232.49,0
2021-10-09 21:45:00,23.37,10.66358742,62.69,134.50375,0
2021-10-09 22:00:00,30.37,10.60304663,61.6,247.39125,0
2021-10-09 22:15:00,22.03,10.52989317,62.25,203.15375,0
2021-10-09 22:30:00,31.19,10.45673972,62.96,162.7975,0
2021-10-09 22:45:00,27.6,10.38358627,63.33,150.74,0
2021-10-09 23:00:00,23.9,10.31043281,61.54,230.7275,0
2021-10-09 23:15:00,22.61,10.23727936,61.25,199.7,0
2021-10-09 23:30:00,28.77,10.1641259,62.92,178.57875,0
2021-10-09 23:45:00,26.57,10.09097245,62.72,220.30875,0
2021-10-10 00:00:00,24.73,10.017819,65.18,196.90375,0
2021-10-10 00:15:00,27.55,9.990491555,69.02,236.365,0
2021-10-10 00:30:00,25.67,9.963164116,72.54,230.405,0
2021-10-10 00:45:00,28,9.935836676,75.64,241.1325,0
2021-10-10 01:00:00,26.5,9.908509236,63.52,132.295,0
2021-10-10 01:15:00,26.39,9.892953617,66.96,129.89,0
2021-10-10 01:30:00,18.55,9.877397997,69.79,243.4975,0
2021-10-10 01:45:00,19.97,9.861842378,72.08,151.9475,0
2021-10-10 02:00:00,27.79,9.846286758,64.6,193.34,0
2021-10-10 02:15:00,20.48,9.757157262,65.89,151.1875,0
2021-10-10 02:30:00,22.76,9.668027766,67.68,126.4175,0
2021-10-10 02:45:00,20.91,9.57889827,70.39,197.1925,0
2021-10-10 03:00:00,18.73,9.489768775,63.18,142.27375,0
2021-10-10 03:15:00,23.26,9.427966718,65.79,240.06875,0
2021-10-10 03:30:00,18.92,9.366164662,67.35,179.48375,0
2021-10-10 03:45:00,27.08,9.304362606,69.52,150.1675,0
2021-10-10 04:00:00,21.93,9.24256055,63.23,157.1775,0
2021-10-10 04:15:00,19.58,9.239617595,64.93,191.1825,0
2021-10-10 04:30:00,19.71,9.23667464,65.46,228.95375,0
2021-10-10 04:45:00,23.2,9.233731685,67.33,169.0175,0
2021-10-10 05:00:00,25.53,9.23078873,63.15,205.99,0
2021-10-10 05:15:00,21.13,9.203040868,64.21,234.07,0
2021-10-10 05:30:00,23.27,9.175293006,66.38,201.14625,0
2021-10-10 05:45:00,22.04,9.093371656,74.18,125.1825,0
2021-10-10 06:00:00,22.62,9.065788122,63.32,216.28875,0
2021-10-10 06:15:00,17.18,9.21248237,66.53,158.50125,0
2021-10-10 06:30:00,22.83,9.359176618,68.84,236.66375,0
2021-10-10 06:45:00,21.23,9.505870866,70.61,149.31625,0
2021-10-10 07:00:00,26.66,9.652565115,63.84,135.63375,0
2021-10-10 07:15:00,20.43,9.962252972,65.67,211.63625,0
2021-10-10 07:30:00,19.75,10.27194083,66.91,150.27625,0
2021-10-10 07:45:00,27.73,10.58162869,70.6,155.3925,0
2021-10-10 08:00:00,22.98,10.89131654,65.03,551.055,0
2021-10-10 08:15:00,23.84,11.23025966,68.16,548.62375,0
2021-10-10 08:30:00,56.31,11.56920278,72.85,505.70375,0
2021-10-10 08:45:00,61.71,11.9081459,75.09,596.72625,0
2021-10-10 09:00:00,57.26,12.24708902,64.97,519.9775,0
2021-10-10 09:15:00,63.5,12.53713406,68.44,582.6075,0
2021-10-10 09:30:00,56.87,12.8271791,70.22,538.73,0
2021-10-10 09:45:00,71.57,13.11722414,73.46,589.81,0
2021-10-10 10:00:00,65.81,13.40726918,64.18,521.4225,0
2021-10-10 10:15:00,70.44,13.59533872,66.88,543.33375,0
2021-10-10 10:30:00,62.48,13.78340827,70,604.82625,0
2021-10-10 10:45:00,72.87,13.97147782,72.51,541.8875,0
2021-10-10 11:00:00,77.96,14.15954737,63.54,558.4925,0
2021-10-10 11:15:00,69.34,14.26737391,66.94,592.91875,0
2021-10-10 11:30:00,69.62,14.37520045,69.59,535.53125,0
2021-10-10 11:45:00,81.92,14.483027,71.36,514.5025,0
2021-10-10 12:00:00,72.83,14.59085354,63.5,536.90125,0
2021-10-10 12:15:00,69.02,14.72542775,65.87,609.99875,0
2021-10-10 12:30:00,70.61,14.86000196,67.7,517.41625,0
2021-10-10 12:45:00,86.86,14.99457617,69.96,509.06625,0
2021-10-10 13:00:00,74.4,15.12915038,63.95,596.91875,0
2021-10-10 13:15:00,72.05,15.1487932,66.14,501.3725,0
2021-10-10 13:30:00,79.88,15.16843602,66.77,599.08875,0
2021-10-10 13:45:00,74.71,15.18807884,68.74,618.2225,0
2021-10-10 14:00:00,84.07,15.20772166,62.75,583.78625,0
2021-10-10 14:15:00,85.43,15.16718222,65.22,612.49,0
2021-10-10 14:30:00,79.42,15.12664278,66.07,597.24625,0
2021-10-10 14:45:00,88.79,15.08610335,69.1,608.91375,0
2021-10-10 15:00:00,83.99,15.04556391,62.34,553.2525,0
2021-10-10 15:15:00,83.61,14.87546545,65.5,566.0375,0
2021-10-10 15:30:00,73.82,14.705367,67.29,516.03875,0
2021-10-10 15:45:00,80.75,14.53526854,68.58,543.32875,0
2021-10-10 16:00:00,71.2,14.36517008,63.13,553.16375,0
2021-10-10 16:15:00,71.38,14.11023136,65.19,549.6625,0
2021-10-10 16:30:00,70.07,13.85529263,65.28,593.55375,0
2021-10-10 16:45:00,73.15,13.60035391,67.16,573.9025,0
2021-10-10 17:00:00,74.46,13.34541519,61.71,505.9175,0
2021-10-10 17:15:00,71.2,13.14104628,64.58,539.01125,0
2021-10-10 17:30:00,61.94,12.93667737,66.82,622.71375,0
2021-10-10 17:45:00,68.63,12.73230846,68.03,552.84875,0
2021-10-10 18:00:00,73.22,12.52793955,62.28,589.4075,0
2021-10-10 18:15:00,63.9,12.39629087,64.86,612.78125,0
2021-10-10 18:30:00,65.6,12.26464218,64.89,586.35,0
2021-10-10 18:45:00,72.02,12.1329935,66.14,514.02375,0
2021-10-10 19:00:00,66.44,12.00134481,61.76,177.8675,0
2021-10-10 19:15:00,59.01,11.85548643,62.11,187.17125,0
2021-10-10 19:30:00,27.66,11.70962805,62.66,189.2875,0
2021-10-10 19:45:00,29.28,11.56376966,64.52,236.99125,0
2021-10-10 20:00:00,29.04,11.41791128,61.43,179.55625,0
2021-10-10 20:15:00,32.87,11.31635372,62.67,165.95375,0
2021-10-10 20:30:00,26.95,11.21479617,62.66,139.29125,0
2021-10-10 20:45:00,26.28,11.11323861,63.58,137.82,0
2021-10-10 21:00:00,23.38,11.01168105,61.67,222.15875,0
2021-10-10 21:15:00,23.07,10.92893045,62.31,206.2525,0
2021-10-10 21:30:00,29.92,10.84617985,63.01,133.4225,0
2021-10-10 21:45:00,28.87,10.76342925,63.54,138.94875,0
2021-10-10 22:00:00,22.25,10.68067865,62.4,135.5225,0
2021-10-10 22:15:00,22.39,10.58246455,61.99,139.8025,0
2021-10-10 22:30:00,21.81,10.48425045,63.16,154.055,0
2021-10-10 22:45:00,22.16,10.38603636,62.65,135.81125,0
2021-10-10 23:00:00,23.21,10.28782226,62.1,212.5325,0
2021-10-10 23:15:00,21.34,10.22680414,62.34,180.66875,0
2021-10-10 23:30:00,27.49,10.16578602,62.79,212.48625,0
2021-10-10 23:45:00,24.89,10.1047679,63.52,134.94125,0
2021-10-11 00:00:00,27.25,10.04374978,276.93,369.55,0
2021-10-11 00:15:00,20.86,10.02536075,313.56,296.89875,0
2021-10-11 00:30:00,39.15,10.00697173,338.05,314.43,0
2021-10-11 00:45:00,15.37,9.988582709,356.3,255.0125,0
2021-10-11 01:00:00,15.02,9.970193686,273.15,327.6175,0
2021-10-11 01:15:00,13.74,9.917534212,297.87,341.37875,0
2021-10-11 01:30:00,14.49,9.864874739,312.16,286.82875,0
2021-10-11 01:45:00,16.04,9.812215265,336.32,274.22875,0
2021-10-11 02:00:00,14.54,9.759555791,264.62,347.7875,0
2021-10-11 02:15:00,14.08,9.733643987,286.28,302.29,0
2021-10-11 02:30:00,14.78,9.707732182,302.19,325.9,0
2021-10-11 02:45:00,15.25,9.681820378,320.31,350.5475,0
2021-10-11 03:00:00,15.19,9.655908573,263.78,265.35,0
2021-10-11 03:15:00,15.25,9.62122019,279.63,330.265,0
2021-10-11 03:30:00,13.61,9.586531806,289.26,268.82375,0
2021-10-11 03:45:00,15.58,9.551843423,305.09,341.7075,0
2021-10-11 04:00:00,14.14,9.517155039,260.05,302.0725,0
2021-10-11 04:15:00,15.17,9.51548331,275.58,374.77625,0
2021-10-11 04:30:00,14.23,9.513811581,285.28,261.0025,0
2021-10-11 04:45:00,16.4,9.512139851,299.5,364.89375,0
2021-10-11 05:00:00,14.02,9.510468122,253.7,255.04,0
2021-10-11 05:15:00,15.61,9.487063911,272.92,337.45125,0
2021-10-11 05:30:00,13.55,9.463659701,278.65,252.7125,0
2021-10-11 05:45:00,13.8,9.276273173,348.27,266.70125,0
2021-10-11 06:00:00,13.48,9.253275506,271.09,310.15625,0
2021-10-11 06:15:00,13.08,9.344034155,289.75,343.3225,0
2021-10-11 06:30:00,13.54,9.434792805,312.74,300.28875,0
2021-10-11 06:45:00,15.45,9.525551454,331.32,274.2375,0
2021-10-11 07:00:00,14.49,9.616310103,265.98,332.73,0
2021-10-11 07:15:00,13.9,9.772365699,278.22,295.7575,0
2021-10-11 07:30:00,14.71,9.928421295,297.13,269.36,0
2021-10-11 07:45:00,15.5,10.08447689,311.56,320.0675,0
2021-10-11 08:00:00,15.02,10.24053249,280.61,62.60375,0
2021-10-11 08:15:00,15.85,10.48693606,311.05,95.705,0
2021-10-11 08:30:00,11.51,10.73333963,335.43,15.9975,0
2021-10-11 08:45:00,12.54,10.97974321,363.33,43.28125,0
2021-10-11 09:00:00,11.23,11.22614678,271.77,8.2825,0
2021-10-11 09:15:00,11.92,11.55181017,301.29,98.71125,0
2021-10-11 09:30:00,11.6,11.87747356,322.39,12.46875,0
2021-10-11 09:45:00,14,12.20313695,345.1,64.33375,0
2021-10-11 10:00:00,12.39,12.52880033,272.98,14.905,0
2021-10-11 10:15:00,13.74,12.84953565,289.97,74.66125,0
2021-10-11 10:30:00,13.07,13.17027097,311.57,24.58875,0
2021-10-11 10:45:00,14.95,13.49100629,334.72,102.3225,0
2021-10-11 11:00:00,13.98,13.8117416,263.67,9.79,0
2021-10-11 11:15:00,16.04,13.98093872,289.07,17.9225,0
2021-10-11 11:30:00,14.15,14.15013584,309.91,30.8775,0
2021-10-11 11:45:00,14.59,14.31933296,325.13,99.92125,0
2021-10-11 12:00:00,15.07,14.48853008,263.16,4.06625,0
2021-10-11 12:15:00,16.8,14.58216344,280.52,57.80125,0
2021-10-11 12:30:00,14.68,14.6757968,299.47,19.5575,0
2021-10-11 12:45:00,16.29,14.76943016,319.11,94.745,0
2021-10-11 13:00:00,15.28,14.86306351,264.03,79.1775,0
2021-10-11 13:15:00,17.2,14.91850432,275.74,28.0725,0
2021-10-11 13:30:00,16.77,14.97394512,300.15,68.52375,0
2021-10-11 13:45:00,15.78,15.02938593,315.18,68.6625,0
2021-10-11 14:00:00,16.91,15.08482673,260.56,88.90125,0
2021-10-11 14:15:00,16.82,15.07989866,274.93,63.47,0
2021-10-11 14:30:00,17.22,15.07497059,293.54,11.725,0
2021-10-11 14:45:00,16.94,15.07004252,309.63,56.5075,0
2021-10-11 15:00:00,15.4,15.06511444,261.97,124.90125,0
2021-10-11 15:15:00,16.53,14.95135813,274.38,77.75125,0
2021-10-11 15:30:00,18,14.83760181,286.14,85.37125,0
2021-10-11 15:45:00,17.09,14.7238455,298.18,29.53625,0
2021-10-11 16:00:00,17.05,14.61008918,255.75,118.25375,0
2021-10-11 16:15:00,15.41,14.35054408,272.24,105.755,0
2021-10-11 16:30:00,17.24,14.09099899,287.13,48.22625,0
2021-10-11 16:45:00,17.04,13.83145389,301.7,114.36125,0
2021-10-11 17:00:00,15.13,13.57190879,253.95,61.125,0
2021-10-11 17:15:00,16.34,13.38751679,271.65,114.39,0
2021-10-11 17:30:00,14.81,13.20312478,282.25,106.05,0
2021-10-11 17:45:00,16.2,13.01873277,294.23,112.76375,0
2021-10-11 18:00:00,15.6,12.83434076,258.25,94.5325,0
2021-10-11 18:15:00,15.45,12.7723292,270.2,28.45125,0
2021-10-11 18:30:00,14.85,12.71031763,283.14,10.36375,0
2021-10-11 18:45:00,13.45,12.64830607,291.67,89.185,0
2021-10-11 19:00:00,12.93,12.5862945,250.5,331.64625,0
2021-10-11 19:15:00,14.59,12.49676787,259.28,285.53375,0
2021-10-11 19:30:00,19.61,12.40724124,264.45,289.3575,0
2021-10-11 19:45:00,19.46,12.31771461,263.5,291.8125,0
2021-10-11 20:00:00,19.2,12.22818798,246.46,339.76625,0
2021-10-11 20:15:00,18.99,12.16987246,255.83,300.6275,0
2021-10-11 20:30:00,20.02,12.11155695,259.38,353.40375,0
2021-10-11 20:45:00,19.49,12.05324144,266.93,261.65875,0
2021-10-11 21:00:00,20.37,11.99492593,250.43,250.5925,0
2021-10-11 21:15:00,18.08,11.99780063,253.72,348.25125,0
2021-10-11 21:30:00,17.66,12.00067534,258.72,368.25375,0
2021-10-11 21:45:00,20.36,12.00355005,265.55,294.9,0
2021-10-11 22:00:00,20.75,12.00642476,246.07,304.6075,0
2021-10-11 22:15:00,18.78,11.87542019,255.33,358.23125,0
2021-10-11 22:30:00,18.68,11.74441563,257.68,261.21,0
2021-10-11 22:45:00,20.26,11.61341106,266.99,280.5175,0
2021-10-11 23:00:00,17.54,11.48240649,250.36,358.7475,0
2021-10-11 23:15:00,17.75,11.42860838,255.99,361.6825,0
2021-10-11 23:30:00,19.09,11.37481027,256.2,275.63875,0
2021-10-11 23:45:00,19.58,11.32101215,265.3,289.17,0
2021-10-12 00:00:00,17.43,11.26721404,281.46,308.58,0
2021-10-12 00:15:00,17.6,11.16906328,309.06,285.79375,0
2021-10-12 00:30:00,17.64,11.07091253,338.3,290.88625,0
2021-10-12 00:45:00,16.7,10.97276177,355.61,340.51,0
2021-10-12 01:00:00,16.13,10.87461102,272.46,315.795,0
2021-10-12 01:15:00,16.35,10.76331873,292.3,306.45875,0
2021-10-12 01:30:00,15.54,10.65202645,311.23,331.86375,0
2021-10-12 01:45:00,16.65,10.54073417,334.39,301.755,0
2021-10-12 02:00:00,16.51,10.42944189,268.24,317.08375,0
2021-10-12 02:15:00,15.52,10.39207069,284.13,351.65875,0
2021-10-12 02:30:00,15.34,10.35469948,297.82,332.76,0
2021-10-12 02:45:00,17.15,10.31732827,316.52,258.9775,0
2021-10-12 03:00:00,16.36,10.27995706,258.34,292.2625,0
2021-10-12 03:15:00,14.78,10.25449536,275.41,336.16625,0
2021-10-12 03:30:00,14.99,10.22903365,292.13,338.99125,0
2021-10-12 03:45:00,16.89,10.20357195,303.63,336.075,0
2021-10-12 04:00:00,16.5,10.17811025,257.38,289.37625,0
2021-10-12 04:15:00,16.02,10.1037785,274.16,264.27625,0
2021-10-12 04:30:00,14.92,10.02944676,287.46,304.86625,0
2021-10-12 04:45:00,15.16,9.955115016,298.3,304.21,0
2021-10-12 05:00:00,15.47,9.880783271,258.13,295.98875,0
2021-10-12 05:15:00,15.12,9.831091884,267.89,356.49125,0
2021-10-12 05:30:00,14.73,9.781400497,281.91,366.24875,0
2021-10-12 05:45:00,16.56,9.889733036,350.52,331.23,0
2021-10-12 06:00:00,14.87,9.839234758,271.56,252.47,0
2021-10-12 06:15:00,14.79,9.895993153,288.26,312.67,0
2021-10-12 06:30:00,13.49,9.952751548,306.7,322.905,0
2021-10-12 06:45:00,15.7,10.00950994,330.36,286.485,0
2021-10-12 07:00:00,15.65,10.06626834,266.07,265.86,0
2021-10-12 07:15:00,14.88,10.30498747,279.07,340.475,0
2021-10-12 07:30:00,14.48,10.5437066,297.61,285.26625,0
2021-10-12 07:45:00,17.39,10.78242574,312.5,292.88875,0
2021-10-12 08:00:00,16.36,11.02114487,281.03,1078.9775,0
2021-10-12 08:15:00,16.54,11.30201546,305.15,1023.9375,0
2021-10-12 08:30:00,31.24,11.58288605,334.85,1084.36875,0
2021-10-12 08:45:00,33.12,11.86375664,359.75,1029.79,0
2021-10-12 09:00:00,33.37,12.14462722,275.14,1111.30875,0
2021-10-12 09:15:00,31.12,12.38167699,299.62,1060.5825,0
2021-10-12 09:30:00,31.81,12.61872676,327.21,1111.54875,0
2021-10-12 09:45:00,37.34,12.85577653,345.71,1096.1625,0
2021-10-12 10:00:00,37.09,13.0928263,272.8,1023.57,0
2021-10-12 10:15:00,35.38,13.34531769,294.79,1016.62875,0
2021-10-12 10:30:00,33.43,13.59780908,317.24,1080.985,0
2021-10-12 10:45:00,39.35,13.85030047,335.15,1116.40125,0
2021-10-12 11:00:00,39.64,14.10279186,267.06,1001.8575,0
2021-10-12 11:15:00,39.12,14.24635721,287.89,1075.015,0
2021-10-12 11:30:00,35.74,14.38992257,310.13,1097.42875,0
2021-10-12 11:45:00,43.61,14.53348792,322.75,1098.805,0
2021-10-12 12:00:00,42.47,14.67705327,262.94,1068.76125,0
2021-10-12 12:15:00,40.85,14.79766486,280.46,1012.19375,0
2021-10-12 12:30:00,39.47,14.91827645,301.59,1067.07375,0
2021-10-12 12:45:00,43.83,15.03888804,315.19,1089.60875,0
2021-10-12 13:00:00,43.87,15.15949963,263.76,1008.33125,0
2021-10-12 13:15:00,42.64,15.23086497,280.62,1106.2975,0
2021-10-12 13:30:00,39.71,15.3022303,294.29,1037.625,0
2021-10-12 13:45:00,47.54,15.37359564,309.48,1076.6525,0
2021-10-12 14:00:00,43.93,15.44496097,259.6,1036.56125,0
2021-10-12 14:15:00,43.65,15.42784999,274.29,1089.3475,0
2021-10-12 14:30:00,41.26,15.410739,289.87,1037.03125,0
2021-10-12 14:45:00,47.72,15.39362801,303.39,1119.61,0
2021-10-12 15:00:00,44.5,15.37651703,257.47,1108.13,0
2021-10-12 15:15:00,44.81,15.23462104,274.01,1106.595,0
2021-10-12 15:30:00,42.85,15.09272505,289.43,1009.2975,0
2021-10-12 15:45:00,47.29,14.95082906,301.21,1016.21875,0
2021-10-12 16:00:00,42.3,14.80893307,261.95,1101.345,0
2021-10-12 16:15:00,40.39,14.54308677,273.17,1061.9475,0
2021-10-12 16:30:00,40.75,14.27724046,287.11,1062.4825,0
2021-10-12 16:45:00,42.77,14.01139415,295.63,1045.12125,0
2021-10-12 17:00:00,40.84,13.74554784,255.98,1007.31875,0
2021-10-12 17:15:00,38.38,13.48304027,273.63,1070.28125,0
2021-10-12 17:30:00,36.09,13.22053269,279.04,1093.3975,0
2021-10-12 17:45:00,40.42,12.95802511,298.33,1007.43875,0
2021-10-12 18:00:00,38.43,12.69551753,253.49,1095.3025,0
2021-10-12 18:15:00,35.47,12.55779496,268.06,1068.63375,0
2021-10-12 18:30:00,35.41,12.42007238,278.86,1094.37625,0
2021-10-12 18:45:00,38.36,12.2823498,295,1032.80875,0
2021-10-12 19:00:00,37.11,12.14462722,251.33,364.64375,0
2021-10-12 19:15:00,34.51,12.05114281,258.23,349.89375,0
2021-10-12 19:30:00,19.48,11.95765839,262.49,282.80125,0
2021-10-12 19:45:00,20.27,11.86417398,262.93,281.86,0
2021-10-12 20:00:00,18.35,11.77068956,251.61,304.12375,0
2021-10-12 20:15:00,18.09,11.68304792,252.28,344.62375,0
2021-10-12 20:30:00,18.42,11.59540628,263.32,329.955,0
2021-10-12 20:45:00,19.51,11.50776464,266.92,288.715,0
2021-10-12 21:00:00,19.03,11.420123,251.21,365.18125,0
2021-10-12 21:15:00,17.67,11.33707212,257.44,339.78125,0
2021-10-12 21:30:00,19.08,11.25402123,258.19,344.875,0
2021-10-12 21:45:00,18.86,11.17097034,263.25,273.555,0
2021-10-12 22:00:00,18.63,11.08791945,252.56,329.52,0
2021-10-12 22:15:00,16.98,11.04326395,253.27,352.56,0
2021-10-12 22:30:00,17.95,10.99860845,255.96,275.20125,0
2021-10-12 22:45:00,18.66,10.95395295,260.35,371.85125,0
2021-10-12 23:00:00,16.91,10.90929745,246.42,302.69125,0
2021-10-12 23:15:00,18.85,10.89552519,252.85,371.64125,0
2021-10-12 23:30:00,17.24,10.88175293,259.1,273.77625,0
2021-10-12 23:45:00,19.11,10.86798067,265.66,346.65375,0
2021-10-13 00:00:00,16.77,10.85420841,141.59,374.43875,0
2021-10-13 00:15:00,18.13,10.82582922,157.02,295.78,0
2021-10-13 00:30:00,18.47,10.79745002,166.41,311.88,0
2021-10-13 00:45:00,22.08,10.76907082,180.67,320.8175,0
2021-10-13 01:00:00,21.47,10.74069162,134.87,335.10375,0
2021-10-13 01:15:00,21.13,10.7465344,146.27,333.7625,0
2021-10-13 01:30:00,20.72,10.75237718,158.64,252.1475,0
2021-10-13 01:45:00,24.08,10.75821995,167.48,317.01125,0
2021-10-13 02:00:00,20.04,10.76406273,134.11,340.05,0
2021-10-13 02:15:00,21.54,10.76448007,140.85,345.95625,0
2021-10-13 02:30:00,21.72,10.76489741,151.32,292.05875,0
2021-10-13 02:45:00,24.67,10.76531475,158.22,281.65,0
2021-10-13 03:00:00,21.95,10.76573209,129.22,255.18375,0
2021-10-13 03:15:00,20.78,10.75029047,138.26,292.85,0
2021-10-13 03:30:00,19.43,10.73484885,145.17,328.96625,0
2021-10-13 03:45:00,22.92,10.71940723,150.8,345.07125,0
2021-10-13 04:00:00,23.47,10.7039656,129.97,325.2425,0
2021-10-13 04:15:00,23.46,10.70813901,137.79,340.6025,0
2021-10-13 04:30:00,22.27,10.71231243,144.05,301.935,0
2021-10-13 04:45:00,24.76,10.71648584,149.61,276.91,0
2021-10-13 05:00:00,22.48,10.72065925,129.2,369.62,0
2021-10-13 05:15:00,21.02,10.71231243,135.75,365.785,0
2021-10-13 05:30:00,23.95,10.7039656,138.62,349.35625,0
2021-10-13 05:45:00,22.98,10.88134599,176.53,357.3125,0
2021-10-13 06:00:00,22.23,10.87285422,134.72,358.01875,0
2021-10-13 06:15:00,22.67,10.92295563,144.48,272.82,0
2021-10-13 06:30:00,22.05,10.97305703,153.74,279.93375,0
2021-10-13 06:45:00,22.14,11.02315844,164.15,341.73375,0
2021-10-13 07:00:00,21.75,11.07325985,133.83,250.24,0
2021-10-13 07:15:00,23.65,11.32249311,139.44,274.6275,0
2021-10-13 07:30:00,20.09,11.57172637,149.66,333.565,0
2021-10-13 07:45:00,23.63,11.82095964,157.41,290.055,0
2021-10-13 08:00:00,26.19,12.0701929,139.67,1009.54625,0
2021-10-13 08:15:00,23.98,12.34235393,155.15,1105.28375,0
2021-10-13 08:30:00,52.73,12.61451495,168.22,1115,0
2021-10-13 08:45:00,63.55,12.88667598,180.22,1118.5575,0
2021-10-13 09:00:00,60.09,13.15883701,138.12,1093.4275,0
2021-10-13 09:15:00,57.72,13.42760133,148.7,1031.02125,0
2021-10-13 09:30:00,54.92,13.69636565,160.33,1004.59875,0
2021-10-13 09:45:00,65.76,13.96512997,174.31,1112.21875,0
2021-10-13 10:00:00,61.99,14.23389429,134.54,1061.88125,0
2021-10-13 10:15:00,64.35,14.46444567,147.56,1046.83875,0
2021-10-13 10:30:00,59.16,14.69499706,155.69,1090.1925,0
2021-10-13 10:45:00,72.71,14.92554844,165.86,1040.13,0
2021-10-13 11:00:00,70.86,15.15609982,131.96,1021.1175,0
2021-10-13 11:15:00,66.3,15.32678427,142.4,1014.58375,0
2021-10-13 11:30:00,63.01,15.49746872,153.76,1121.98875,0
2021-10-13 11:45:00,75.68,15.66815317,162.03,1002.98875,0
2021-10-13 12:00:00,78.03,15.83883762,132.78,1059.5125,0
2021-10-13 12:15:00,67.78,15.93521914,140.71,1123.075,0
2021-10-13 12:30:00,68.34,16.03160066,149.55,1115.38,0
2021-10-13 12:45:00,84.22,16.12798218,158.41,1044.28875,0
2021-10-13 13:00:00,80.42,16.2243637,129.42,1097.455,0
2021-10-13 13:15:00,72.92,16.24347016,139.09,1122.895,0
2021-10-13 13:30:00,72.57,16.26257663,149.84,1002.28125,0
2021-10-13 13:45:00,86.92,16.2816831,156.92,1087.95625,0
2021-10-13 14:00:00,75.02,16.30078957,130.18,1069.1725,0
2021-10-13 14:15:00,75.18,16.21587193,137.75,1019.9125,0
2021-10-13 14:30:00,71.22,16.1309543,145.23,1068.06,0
2021-10-13 14:45:00,79.04,16.04603666,154.21,1114.66125,0
2021-10-13 15:00:00,77.98,15.96111902,130.44,1118.8325,0
2021-10-13 15:15:00,76.63,15.80189845,136.49,1092.89,0
2021-10-13 15:30:00,72.61,15.64267788,144.3,1046.33375,0
2021-10-13 15:45:00,80.58,15.48345731,149.99,1083.4925,0
2021-10-13 16:00:00,74.27,15.32423675,130.82,1012.375,0
2021-10-13 16:15:00,72.14,15.11364101,135.77,1016.34875,0
2021-10-13 16:30:00,65.5,14.90304527,143.8,1040.29,0
2021-10-13 16:45:00,72.05,14.69244953,148.43,1015.2825,0
2021-10-13 17:00:00,70.25,14.48185379,127.83,1113.04375,0
2021-10-13 17:15:00,64.77,14.22455335,135.79,1109.17625,0
2021-10-13 17:30:00,66.7,13.96725291,142.26,1115.23,0
2021-10-13 17:45:00,73.55,13.70995247,146.31,1081.35125,0
2021-10-13 18:00:00,69.03,13.45265203,128.03,1105.73875,0
2021-10-13 18:15:00,63.92,13.2560677,132.75,1076.95875,0
2021-10-13 18:30:00,62.69,13.05948337,141.67,1082.59625,0
2021-10-13 18:45:00,67.24,12.86289904,146.78,1117.82125,0
2021-10-13 19:00:00,64.6,12.66631471,124.48,253.9775,0
2021-10-13 19:15:00,62.07,12.5087925,127.42,314.53,0
2021-10-13 19:30:00,23.26,12.35127028,130.74,277.21875,0
2021-10-13 19:45:00,27.83,12.19374806,134.72,299.485,0
2021-10-13 20:00:00,25.34,12.03622585,124.65,316.35875,0
2021-10-13 20:15:00,25.83,11.98315232,125.54,305.35,0
2021-10-13 20:30:00,26.01,11.9300788,130.83,289.14125,0
2021-10-13 20:45:00,26.51,11.87700528,132.91,281.7025,0
2021-10-13 21:00:00,25.52,11.82393175,125.47,316.05375,0
2021-10-13 21:15:00,24.56,11.79973023,125.44,360.035,0
2021-10-13 21:30:00,25.82,11.7755287,128.59,329.64625,0
2021-10-13 21:45:00,28.66,11.75132718,130.37,360.0325,0
2021-10-13 22:00:00,27.2,11.72712565,122.63,362.48625,0
2021-10-13 22:15:00,28,11.60696719,128.34,305.28125,0
2021-10-13 22:30:00,27.62,11.48680874,129.84,288.6025,0
2021-10-13 22:45:00,25.69,11.36665028,130.07,251.595,0
2021-10-13 23:00:00,24.08,11.24649182,122.61,291.855,0
2021-10-13 23:15:00,22.11,11.17049054,125.99,316.055,0
2021-10-13 23:30:00,23.65,11.09448925,129.58,337.975,0
2021-10-13 23:45:00,25.35,11.01848797,130.66,350.975,0
2021-10-14 00:00:00,25.75,10.94248668,279.44,291.715,0
2021-10-14 00:15:00,25.66,10.8448314,309.33,314.73,0
2021-10-14 00:30:00,22.88,10.74717612,337.74,321.15125,0
2021-10-14 00:45:00,16.77,10.64952084,361.4,289.9975,0
2021-10-14 01:00:00,16.16,10.55186555,273.99,360.60875,0
2021-10-14 01:15:00,15.09,10.47331674,290.44,345.62875,0
2021-10-14 01:30:00,15.7,10.39476793,312.77,272.88,0
2021-10-14 01:45:00,16.95,10.31621911,330.02,295.70625,0
2021-10-14 02:00:00,15.15,10.2376703,268.81,330.19875,0
2021-10-14 02:15:00,15.07,10.15912148,287.71,288.1625,0
2021-10-14 02:30:00,15.24,10.08057267,299.8,292.87375,0
2021-10-14 02:45:00,15.47,10.00202386,319.42,285.40125,0
2021-10-14 03:00:00,15.1,9.923475042,261.47,345.8775,0
2021-10-14 03:15:00,14.65,9.855116344,276.26,281.05875,0
2021-10-14 03:30:00,15.19,9.786757647,288.56,285.375,0
2021-10-14 03:45:00,15.04,9.718398949,307.62,285.69375,0
2021-10-14 04:00:00,14.75,9.650040251,258.35,352.075,0
2021-10-14 04:15:00,14.43,9.597815905,273.33,297.75875,0
2021-10-14 04:30:00,15.1,9.545591558,287.41,360.7975,0
2021-10-14 04:45:00,15.06,9.493367211,300.94,367.1525,0
2021-10-14 05:00:00,15.75,9.441142865,260.51,323.4125,0
2021-10-14 05:15:00,15.41,9.276827237,266.76,307.88375,0
2021-10-14 05:30:00,14.23,9.11251161,280.25,346.9625,0
2021-10-14 05:45:00,13.6,8.753225174,349.94,259.7125,0
2021-10-14 06:00:00,14.06,8.592489794,270.2,371.95125,0
2021-10-14 06:15:00,12.05,8.70035872,291.37,268.75625,0
2021-10-14 06:30:00,13.36,8.808227646,306.82,266.68125,0
2021-10-14 06:45:00,13.22,8.916096573,326.93,339.865,0
2021-10-14 07:00:00,13.03,9.023965499,266.71,256.85125,0
2021-10-14 07:15:00,14.27,9.475970714,285.57,321.66375,0
2021-10-14 07:30:00,13.25,9.92797593,298.26,306.2375,0
2021-10-14 07:45:00,16.08,10.37998114,316.78,291.21625,0
2021-10-14 08:00:00,16.06,10.83198636,280.8,1048.565,0
2021-10-14 08:15:00,16.14,11.14224302,306.25,1095.43,0
2021-10-14 08:30:00,30.03,11.45249969,340.25,1029.60125,0
2021-10-14 08:45:00,34.31,11.76275635,365.6,1113.4075,0
2021-10-14 09:00:00,31.97,12.07301302,269.16,1054.5375,0
2021-10-14 09:15:00,32.36,12.44058617,300.26,1118.74375,0
2021-10-14 09:30:00,30.81,12.80815933,320.44,1078.69875,0
2021-10-14 09:45:00,40.08,13.17573249,350.87,1120.68875,0
2021-10-14 10:00:00,37.42,13.54330565,267.25,1004.12625,0
2021-10-14 10:15:00,37.67,13.84940894,290.17,1004.65625,0
2021-10-14 10:30:00,34.04,14.15551224,312.07,1038.36875,0
2021-10-14 10:45:00,41.25,14.46161553,333.86,1090.1825,0
2021-10-14 11:00:00,40.82,14.76771883,269.15,1030.5825,0
2021-10-14 11:15:00,40.86,14.97746396,288.8,1066.81,0
2021-10-14 11:30:00,38.39,15.1872091,305.93,1061.38,0
2021-10-14 11:45:00,45.66,15.39695423,322.68,1078.38125,0
2021-10-14 12:00:00,44.02,15.60669937,266.82,1039.6875,0
2021-10-14 12:15:00,43.25,15.71884033,284.09,1092.65,0
2021-10-14 12:30:00,41.19,15.83098129,298.86,1042.12625,0
2021-10-14 12:45:00,48.46,15.94312226,315.49,1107.64625,0
2021-10-14 13:00:00,45.37,16.05526322,260,1034.9475,0
2021-10-14 13:15:00,45.8,16.06024726,278.39,1049.38,0
2021-10-14 13:30:00,42.42,16.0652313,296.59,1010.41,0
2021-10-14 13:45:00,48.5,16.07021535,315.06,1086.415,0
2021-10-14 14:00:00,45.27,16.07519939,260.9,1069.89375,0
2021-10-14 14:15:00,45.4,16.00043875,276.85,1042.18,0
2021-10-14 14:30:00,43.09,15.92567811,294.52,1034.08125,0
2021-10-14 14:45:00,47.62,15.85091746,305.89,1044.01125,0
2021-10-14 15:00:00,45.37,15.77615682,259.43,1081.38625,0
2021-10-14 15:15:00,43.48,15.60877605,275.21,1002.64875,0
2021-10-14 15:30:00,42.96,15.44139528,288.45,1104.39125,0
2021-10-14 15:45:00,45.02,15.27401451,299.51,1107.41375,0
2021-10-14 16:00:00,45.67,15.10663374,254.35,1057.71125,0
2021-10-14 16:15:00,43.64,14.83085004,271.21,1091.88125,0
2021-10-14 16:30:00,40.64,14.55506633,286.3,1057.99,0
2021-10-14 16:45:00,45.3,14.27928263,296.79,1057.145,0
2021-10-14 17:00:00,41.7,14.00349893,256.59,1096.465,0
2021-10-14 17:15:00,39.43,13.71110175,268.82,1058.28125,0
2021-10-14 17:30:00,38.61,13.41870458,285.81,1070.435,0
2021-10-14 17:45:00,40.58,13.1263074,292.06,1106.045,0
2021-10-14 18:00:00,38.79,12.83391022,253.26,1121.9675,0
2021-10-14 18:15:00,37.51,12.70557112,267.85,1077.33375,0
2021-10-14 18:30:00,36.92,12.57723202,283.06,1116.30125,0
2021-10-14 18:45:00,39.11,12.44889291,292.12,1118.36125,0
2021-10-14 19:00:00,38.18,12.32055381,253.2,254.59125,0
2021-10-14 19:15:00,36.57,12.25077721,257.3,293.28375,0
2021-10-14 19:30:00,17.61,12.18100061,264.68,277.50875,0
2021-10-14 19:45:00,19.24,12.11122401,265.17,266.48375,0
2021-10-14 20:00:00,18.63,12.04144741,247.13,299.065,0
2021-10-14 20:15:00,18.13,11.99409901,258.44,306.615,0
2021-10-14 20:30:00,18.77,11.9467506,256.65,295.295,0
2021-10-14 20:45:00,19.37,11.89940219,262.56,289.6075,0
2021-10-14 21:00:00,18.69,11.85205379,246.83,335.59375,0
2021-10-14 21:15:00,18.56,11.82464155,255.44,337.44,0
2021-10-14 21:30:00,19.4,11.79722932,258.57,356.7775,0
2021-10-14 21:45:00,19.86,11.76981708,264.43,315.74625,0
2021-10-14 22:00:00,19.99,11.74240485,249.09,258.49375,0
2021-10-14 22:15:00,18.93,11.72329935,250.3,313.38375,0
2021-10-14 22:30:00,17.47,11.70419385,260.03,278.7,0
2021-10-14 22:45:00,19.09,11.68508835,266.58,253.445,0
2021-10-14 23:00:00,18.19,11.66598286,246.54,326.4025,0
2021-10-14 23:15:00,17.36,11.66432151,253.77,351.5225,0
2021-10-14 23:30:00,18.81,11.66266016,260.89,364.10375,0
2021-10-14 23:45:00,20,11.66099881,261.05,341.72375,0
2021-10-15 00:00:00,20.03,11.65933747,244.37,290.06125,0
2021-10-15 00:15:00,19.3,11.62195714,275.18,309.3525,0
2021-10-15 00:30:00,18.09,11.58457682,295.04,273.6975,0
2021-10-15 00:45:00,18.93,11.5471965,311.44,284.3825,0
2021-10-15 01:00:00,17.3,11.50981618,235.32,308.89375,0
2021-10-15 01:15:00,17.04,11.45000767,260.48,329.39625,0
2021-10-15 01:30:00,17.14,11.39019915,275.14,270.8775,0
2021-10-15 01:45:00,19.36,11.33039064,289.36,262.43375,0
2021-10-15 02:00:00,17.24,11.27058213,233.24,363.3875,0
2021-10-15 02:15:00,16.67,11.22987911,245.6,346.23375,0
2021-10-15 02:30:00,18.29,11.18917609,266.68,284.19125,0
2021-10-15 02:45:00,19.5,11.14847308,275.3,315.07375,0
2021-10-15 03:00:00,17.6,11.10777006,231.69,305.935,0
2021-10-15 03:15:00,9.00195542,11.05668362,241.72,367.0075,1
2021-10-15 03:30:00,17.2,11.00559718,253.38,364.64,0
2021-10-15 03:45:00,19.7,10.95451075,265.23,259.7025,0
2021-10-15 04:00:00,19.22,10.90342431,226.49,277.37125,0
2021-10-15 04:15:00,16.51,10.88681083,236.22,340.6425,0
2021-10-15 04:30:00,16.59,10.87019735,247.8,256.95375,0
2021-10-15 04:45:00,19.04,10.85358388,262.85,374.9225,0
2021-10-15 05:00:00,16.78,10.8369704,222.5,263.79875,0
2021-10-15 05:15:00,19.05,10.82077226,236.61,355.06875,0
2021-10-15 05:30:00,16.25,10.80457412,242.13,354.49125,0
2021-10-15 05:45:00,18.71,10.71701507,304.09,262.36375,0
2021-10-15 06:00:00,15.9,10.70092408,233.72,296.0625,0
2021-10-15 06:15:00,15.55,10.75992439,255.68,269.6,0
2021-10-15 06:30:00,16.02,10.81892471,270.67,267.02875,0
2021-10-15 06:45:00,17.11,10.87792502,283.92,322.21125,0
2021-10-15 07:00:00,16.58,10.93692533,228.12,280.915,0
2021-10-15 07:15:00,17.53,11.08834572,248.69,280.06875,0
2021-10-15 07:30:00,16.61,11.23976611,258.34,272.08,0
2021-10-15 07:45:00,18.19,11.39118649,273.25,349.215,0
2021-10-15 08:00:00,17.67,11.54260688,245.06,1080.185,0
2021-10-15 08:15:00,19.45,11.76251714,269.63,1066.3075,0
2021-10-15 08:30:00,35.4,11.9824274,294.11,1059.3175,0
2021-10-15 08:45:00,38.5,12.20233766,314.4,1015.1875,0
2021-10-15 09:00:00,36.57,12.42224792,239.95,1074.75625,0
2021-10-15 09:15:00,34.19,12.63431898,264.26,1079.94125,0
2021-10-15 09:30:00,34.54,12.84639004,282.13,1083.835,0
2021-10-15 09:45:00,42.19,13.0584611,305.01,1087.4375,0
2021-10-15 10:00:00,40.22,13.27053216,235.79,1002.16875,0
2021-10-15 10:15:00,39.2,13.47641437,253.97,1009.20625,0
2021-10-15 10:30:00,35.9,13.68229659,276.98,1029.64125,0
2021-10-15 10:45:00,43.35,13.8881788,296.99,1020.45875,0
2021-10-15 11:00:00,42.42,14.09406101,231.54,1046.34875,0
2021-10-15 11:15:00,40.33,14.2694116,248.09,1101.645,0
2021-10-15 11:30:00,39.67,14.44476218,266.73,1123.4875,0
2021-10-15 11:45:00,49.17,14.62011277,285.6,1042.7575,0
2021-10-15 12:00:00,48.08,14.79546335,228.49,1017.71875,0
2021-10-15 12:15:00,43.85,14.88912119,248.32,1105.85375,0
2021-10-15 12:30:00,41.56,14.98277903,260.53,1053.11125,0
2021-10-15 12:45:00,51.46,15.07643687,280.06,1090.13,0
2021-10-15 13:00:00,47.22,15.17009471,226.93,1059.49875,0
2021-10-15 13:15:00,46.97,15.20929073,246,1043.01625,0
2021-10-15 13:30:00,44.05,15.24848674,256.65,1000.71625,0
2021-10-15 13:45:00,50.4,15.28768275,274.62,1028.66375,0
2021-10-15 14:00:00,46.46,15.32687876,226.25,1066.43625,0
2021-10-15 14:15:00,45.99,15.30377375,243.78,1010.6775,0
2021-10-15 14:30:00,45,15.28066873,254.17,1022.435,0
2021-10-15 14:45:00,49.39,15.25756371,267.86,1079.735,0
2021-10-15 15:00:00,47.22,15.23445869,227.52,1071.70375,0
2021-10-15 15:15:00,47.27,15.07396133,237.24,1003.79125,0
2021-10-15 15:30:00,44.97,14.91346398,251.58,1052.19625,0
2021-10-15 15:45:00,47.52,14.75296662,266.09,1001.30375,0
2021-10-15 16:00:00,47.19,14.59246926,224.64,1115.64375,0
2021-10-15 16:15:00,43.13,14.30530689,237.26,1082.79625,0
2021-10-15 16:30:00,43.81,14.01814453,250.34,1065.655,0
2021-10-15 16:45:00,47.21,13.73098216,259.39,1093.84125,0
2021-10-15 17:00:00,44.01,13.44381979,226.3,1018.6175,0
2021-10-15 17:15:00,42.42,13.22184658,239.48,1021.4775,0
2021-10-15 17:30:00,38.81,12.99987337,244.64,1011.28375,0
2021-10-15 17:45:00,41.92,12.77790016,257.22,1092.51375,0
2021-10-15 18:00:00,39.38,12.55592696,226.19,1076.3525,0
2021-10-15 18:15:00,40.4,12.4391641,237.72,1070.065,0
2021-10-15 18:30:00,38.27,12.32240124,246.42,1109.0275,0
2021-10-15 18:45:00,41.26,12.20563838,257.93,1022.465,0
2021-10-15 19:00:00,40.45,12.08887552,216.52,268.7125,0
2021-10-15 19:15:00,37.06,12.00346947,225.8,341.275,0
2021-10-15 19:30:00,18.25,11.91806342,226.87,344.87125,0
2021-10-15 19:45:00,21.27,11.83265737,234.47,309.90625,0
2021-10-15 20:00:00,20.84,11.74725132,217.01,310.4775,0
2021-10-15 20:15:00,19.77,11.66597117,223.1,313.195,0
2021-10-15 20:30:00,19.38,11.58469102,227.1,314.23125,0
2021-10-15 20:45:00,19.92,11.50341087,235.12,294.085,0
2021-10-15 21:00:00,19.59,11.42213071,221.37,293.77125,0
2021-10-15 21:15:00,18.8,11.33631207,220.05,344.25,0
2021-10-15 21:30:00,18.42,11.25049344,223.62,314.14875,0
2021-10-15 21:45:00,19.98,11.1646748,229.31,315.25,0
2021-10-15 22:00:00,19.12,11.07885616,214.8,364.40125,0
2021-10-15 22:15:00,18.91,11.05121265,222.81,362.51875,0
2021-10-15 22:30:00,19.84,11.02356915,226.27,250.735,0
2021-10-15 22:45:00,20.32,10.99592565,227.13,264.85375,0
2021-10-15 23:00:00,17.18,10.96828214,218.64,276.99875,0
2021-10-15 23:15:00,17.39,10.92702318,224.89,273.36125,0
2021-10-15 23:30:00,17.59,10.88576422,228.31,367,0
2021-10-15 23:45:00,17.68,10.84450526,232.66,304.05625,0
2021-10-16 00:00:00,19.68,10.8032463,66.24,176.1075,0
2021-10-16 00:15:00,18,10.77725315,69.55,230.94625,0
2021-10-16 00:30:00,14.87,10.75126001,72.87,244.615,0
2021-10-16 00:45:00,29.48,10.72526686,74.37,137.8,0
2021-10-16 01:00:00,29.58,10.69927372,64.6,207.395,0
2021-10-16 01:15:00,20.82,10.68359531,66.5,184.30875,0
2021-10-16 01:30:00,25.59,10.66791691,68.85,137.83875,0
2021-10-16 01:45:00,25.88,10.6522385,72.16,236.5,0
2021-10-16 02:00:00,21.69,10.6365601,63.95,229.9775,0
2021-10-16 02:15:00,28.83,10.57962273,65.91,162.93,0
2021-10-16 02:30:00,27.39,10.52268537,68.88,186.355,0
2021-10-16 02:45:00,23.9,10.465748,71.01,148.79,0
2021-10-16 03:00:00,25.21,10.40881063,63.09,145.6475,0
2021-10-16 03:15:00,21.67,10.39560777,64.91,144.84875,0
2021-10-16 03:30:00,21.05,10.3824049,67.59,214.6325,0
2021-10-16 03:45:00,22.3,10.36920203,68.55,249.01625,0
2021-10-16 04:00:00,27.53,10.35599917,62.05,229.14625,0
2021-10-16 04:15:00,29.34,10.29452331,64.84,143.41875,0
2021-10-16 04:30:00,27.44,10.23304746,65.33,130.1975,0
2021-10-16 04:45:00,22.02,10.17157161,67.63,215.0375,0
2021-10-16 05:00:00,20.35,10.11009576,61.93,215.4225,0
2021-10-16 05:15:00,26.73,10.08492779,63.28,180.4025,0
2021-10-16 05:30:00,26.14,10.05975983,66.52,218.66,0
2021-10-16 05:45:00,25.79,9.999973815,74.54,153.93625,0
2021-10-16 06:00:00,20.88,9.974892675,64.2,153.7925,0
2021-10-16 06:15:00,20.81,10.05342542,66.52,224.27,0
2021-10-16 06:30:00,20.5,10.13195817,69.4,155.18,0
2021-10-16 06:45:00,27.95,10.21049092,70.97,249.15875,0
2021-10-16 07:00:00,22.19,10.28902367,62.53,156.74625,0
2021-10-16 07:15:00,29.35,10.611378,65.46,180.01875,0
2021-10-16 07:30:00,22.6,10.93373232,68.81,243.72375,0
2021-10-16 07:45:00,27.05,11.25608664,69.89,174.7475,0
2021-10-16 08:00:00,32.72,11.57844096,64.81,618.64625,0
2021-10-16 08:15:00,26.66,11.93451091,68.48,589.26875,0
2021-10-16 08:30:00,66.24,12.29058087,72.14,550.36,0
2021-10-16 08:45:00,69.7,12.64665082,76.42,616.30375,0
2021-10-16 09:00:00,64.8,13.00272077,63.9,541.33875,0
2021-10-16 09:15:00,69.87,13.33576542,67.64,514.49125,0
2021-10-16 09:30:00,61.68,13.66881006,71.49,579.14625,0
2021-10-16 09:45:00,69.95,14.00185471,73.32,551.0225,0
2021-10-16 10:00:00,75.28,14.33489935,63.74,529.3775,0
2021-10-16 10:15:00,70.54,14.60668023,68.04,529.03375,0
2021-10-16 10:30:00,68.24,14.8784611,69.26,592.76625,0
2021-10-16 10:45:00,77.7,15.15024198,71.75,597.38375,0
2021-10-16 11:00:00,82.26,15.42202286,63.45,620.845,0
2021-10-16 11:15:00,82.61,15.5967685,67.31,514.11125,0
2021-10-16 11:30:00,83.79,15.77151415,69.24,614.1875,0
2021-10-16 11:45:00,80.32,15.9462598,71.73,556.22625,0
2021-10-16 12:00:00,89.47,16.12100544,62.63,544.025,0
2021-10-16 12:15:00,81.33,16.24312181,65.2,587.27125,0
2021-10-16 12:30:00,78.28,16.36523818,67.42,578.50375,0
2021-10-16 12:45:00,93.63,16.48735455,70.37,543.12125,0
2021-10-16 13:00:00,90.16,16.60947092,64.26,590.0675,0
2021-10-16 13:15:00,83.57,16.63126273,64.76,563.53625,0
2021-10-16 13:30:00,86.45,16.65305454,67.18,596.15375,0
2021-10-16 13:45:00,89.79,16.67484635,69.78,537.60375,0
2021-10-16 14:00:00,93.53,16.69663816,62.55,595.36875,0
2021-10-16 14:15:00,83.29,16.63784139,64.41,521.7225,0
2021-10-16 14:30:00,87.39,16.57904462,66.11,503.77125,0
2021-10-16 14:45:00,85.51,16.52024785,69.22,579.57125,0
2021-10-16 15:00:00,80.93,16.46145108,61.99,584.7175,0
2021-10-16 15:15:00,87.82,16.27395928,64.68,624.41125,0
2021-10-16 15:30:00,84.28,16.08646748,66.74,530.8375,0
2021-10-16 15:45:00,96.22,15.89897568,68.59,580.12625,0
