Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-10-16 16:00:00,80.43,15.71148388,62.77,531.4775,0
2021-10-16 16:15:00,82.95,15.45080449,64.67,612.2575,0
2021-10-16 16:30:00,74.39,15.1901251,66.68,575.19375,0
2021-10-16 16:45:00,88.1,14.92944571,67.04,550.45,0
2021-10-16 17:00:00,80.26,14.66876633,63.29,596.6575,0
2021-10-16 17:15:00,74.4,14.44468073,65.05,592.76625,0
2021-10-16 17:30:00,77.81,14.22059514,64.91,593.48625,0
2021-10-16 17:45:00,79.85,13.99650955,66.84,595.51125,0
2021-10-16 18:00:00,76.92,13.77242395,63.11,534.3825,0
2021-10-16 18:15:00,76.53,13.6659319,64.63,554.44375,0
2021-10-16 18:30:00,67.93,13.55943985,65.38,518.935,0
2021-10-16 18:45:00,72.71,13.45294779,66.47,537.45625,0
2021-10-16 19:00:00,67.09,13.34645574,62.6,248.55625,0
2021-10-16 19:15:00,93.9340524,13.23708552,62.18,192.57,1
2021-10-16 19:30:00,37.82,13.12771531,62.34,134.445,0
2021-10-16 19:45:00,33.22,13.01834509,64.04,233.69625,0
2021-10-16 20:00:00,27.03,12.90897487,61.98,136.825,0
2021-10-16 20:15:00,36.88,12.7564322,61.71,206.14125,0
2021-10-16 20:30:00,26.28,12.60388953,62.23,224.6325,0
2021-10-16 20:45:00,33.36,12.45134686,62.9,159.28125,0
2021-10-16 21:00:00,34.9,12.29880419,61.28,139.57625,0
2021-10-16 21:15:00,28,12.23219526,63.03,193.92625,0
2021-10-16 21:30:00,25.78,12.16558633,62.2,208.795,0
2021-10-16 21:45:00,31.34,12.09897741,62.67,153.105,0
2021-10-16 22:00:00,32.08,12.03236848,62.42,211.66375,0
2021-10-16 22:15:00,26.73,11.90285112,61.61,188.69625,0
2021-10-16 22:30:00,31.83,11.77333375,63.38,217.33875,0
2021-10-16 22:45:00,29.42,11.64381639,62.82,152.33375,0
2021-10-16 23:00:00,32.02,11.51429903,60.6,207.6375,0
2021-10-16 23:15:00,25.31,11.42507596,63.05,128.36,0
2021-10-16 23:30:00,30.2,11.33585289,62.5,143.6825,0
2021-10-16 23:45:00,23.28,11.24662982,62.41,130.555,0
2021-10-17 00:00:00,24.02,11.15740675,66.47,184.3825,0
2021-10-17 00:15:00,22.79,11.10847796,68.33,224.03375,0
2021-10-17 00:30:00,27.49,11.05954918,72.79,202.8325,0
2021-10-17 00:45:00,29.64,11.0106204,75.02,131.6275,0
2021-10-17 01:00:00,27.31,10.96169162,64.35,213.2125,0
2021-10-17 01:15:00,20.8,10.83957525,66.59,189.90875,0
2021-10-17 01:30:00,26.14,10.71745888,70.1,215.2925,0
2021-10-17 01:45:00,26.39,10.59534251,71.45,150.07625,0
2021-10-17 02:00:00,27.57,10.47322614,62.67,185.00625,0
2021-10-17 02:15:00,21.67,10.40373905,65.2,184.1175,0
2021-10-17 02:30:00,23.82,10.33425196,68.85,240.36125,0
2021-10-17 02:45:00,25.46,10.26476487,70.33,248.8525,0
2021-10-17 03:00:00,29.09,10.19527777,62.84,145.02375,0
2021-10-17 03:15:00,28.52,10.11756736,65.12,248.1875,0
2021-10-17 03:30:00,20.51,10.03985694,66.6,154.16375,0
2021-10-17 03:45:00,29.77,9.962146522,68.93,166.17375,0
2021-10-17 04:00:00,21.7,9.884436105,62.69,232.76,0
2021-10-17 04:15:00,22.15,9.80549219,64.75,146.7125,0
2021-10-17 04:30:00,26.26,9.726548274,66.15,167.18375,0
2021-10-17 04:45:00,21.07,9.647604358,68.45,249.71875,0
2021-10-17 05:00:00,22.05,9.568660443,62.85,174.20875,0
2021-10-17 05:15:00,27.61,9.538234142,64.35,172.98375,0
2021-10-17 05:30:00,21.66,9.507807841,65.79,142.185,0
2021-10-17 05:45:00,19.07,9.521220481,73.6,144.09375,0
2021-10-17 06:00:00,21.29,9.490653439,63.33,125.865,0
2021-10-17 06:15:00,19.09,9.533612525,66.79,227.47375,0
2021-10-17 06:30:00,17.73,9.576571611,69.47,135.24625,0
2021-10-17 06:45:00,26.86,9.619530697,71.83,165.57125,0
2021-10-17 07:00:00,19.41,9.662489783,63.19,229.0525,0
2021-10-17 07:15:00,21.46,9.899590892,66.66,200.1425,0
2021-10-17 07:30:00,26,10.136692,66.83,170.30875,0
2021-10-17 07:45:00,26.52,10.37379311,69.3,206.01875,0
2021-10-17 08:00:00,23.88,10.61089422,65.37,555.27375,0
2021-10-17 08:15:00,27.35,10.88764987,68.43,573.09625,0
2021-10-17 08:30:00,55.56,11.16440552,71.54,562.0725,0
2021-10-17 08:45:00,61.24,11.44116117,75.61,621.3825,0
2021-10-17 09:00:00,59.5,11.71791682,65.34,582.52375,0
2021-10-17 09:15:00,63.49,11.93932134,68.63,593.95625,0
2021-10-17 09:30:00,58.75,12.16072586,70.47,571.54,0
2021-10-17 09:45:00,68.4,12.38213038,72.9,604.92625,0
2021-10-17 10:00:00,64.82,12.60353489,64.06,574.67875,0
2021-10-17 10:15:00,67.55,12.80965589,66.12,517.355,0
2021-10-17 10:30:00,64.06,13.01577689,69.54,579.88875,0
2021-10-17 10:45:00,66.35,13.22189789,72.25,600.93375,0
2021-10-17 11:00:00,72.06,13.42801889,64.02,572.565,0
2021-10-17 11:15:00,72.08,13.58911546,67.1,572.8325,0
2021-10-17 11:30:00,68.04,13.75021203,69.41,617.65875,0
2021-10-17 11:45:00,75.94,13.91130861,71.43,500.74875,0
2021-10-17 12:00:00,78.65,14.07240518,63.49,573.96375,0
2021-10-17 12:15:00,65.26,14.19673869,66,584.26125,0
2021-10-17 12:30:00,71.72,14.32107219,68.85,611.50875,0
2021-10-17 12:45:00,80.77,14.4454057,70.13,562.8725,0
2021-10-17 13:00:00,81.91,14.56973921,63.59,528.53,0
2021-10-17 13:15:00,74.2,14.59741478,65.01,570.79875,0
2021-10-17 13:30:00,69.71,14.62509034,67.58,528.75125,0
2021-10-17 13:45:00,80.39,14.65276591,69.8,621.38,0
2021-10-17 14:00:00,74.35,14.68044147,62.8,506.685,0
2021-10-17 14:15:00,81.92,14.62591648,65.28,519.14625,0
2021-10-17 14:30:00,67.54,14.57139148,67.19,507.13375,0
2021-10-17 14:45:00,74.6,14.51686649,69.53,608.03375,0
2021-10-17 15:00:00,70.73,14.4623415,62.81,598.59125,0
2021-10-17 15:15:00,79.38,14.33842106,64.63,552.78625,0
2021-10-17 15:30:00,75.58,14.21450062,66.23,611.65625,0
2021-10-17 15:45:00,76.29,14.09058018,69.27,604.43875,0
2021-10-17 16:00:00,80.23,13.96665974,63.32,521.17375,0
2021-10-17 16:15:00,76.35,13.66305466,64.46,528.94125,0
2021-10-17 16:30:00,64.02,13.35944958,65.51,579.78125,0
2021-10-17 16:45:00,68,13.0558445,68.72,615.10875,0
2021-10-17 17:00:00,44.22704112,12.75223942,62.11,607.63875,1
2021-10-17 17:15:00,71.66,12.52505195,63.93,557.48625,0
2021-10-17 17:30:00,66.99,12.29786448,65.31,538.6,0
2021-10-17 17:45:00,66.55,12.070677,67.36,540.62125,0
2021-10-17 18:00:00,62.03,11.84348953,62.02,605.23375,0
2021-10-17 18:15:00,60.28,11.68363216,63.7,535.06875,0
2021-10-17 18:30:00,63.53,11.52377479,64.93,505.62875,0
2021-10-17 18:45:00,60.63,11.36391743,67.26,549.4125,0
2021-10-17 19:00:00,55.91,11.20406006,61.46,200.4175,0
2021-10-17 19:15:00,58.39,11.13714302,61.93,162.3625,0
2021-10-17 19:30:00,27.68,11.07022598,62.17,238.565,0
2021-10-17 19:45:00,25.63,11.00330895,64.29,153.4725,0
2021-10-17 20:00:00,32.12,10.93639191,61.45,133.3025,0
2021-10-17 20:15:00,24.37,10.86080044,62.06,147.67375,0
2021-10-17 20:30:00,22.08,10.78520897,63.19,171.69875,0
2021-10-17 20:45:00,23.7,10.7096175,63,157.74875,0
2021-10-17 21:00:00,25.47,10.63402603,61.01,240.5825,0
2021-10-17 21:15:00,23.96,10.63980899,62.51,229.97375,0
2021-10-17 21:30:00,30.97,10.64559194,63.05,221.1225,0
2021-10-17 21:45:00,30.72,10.6513749,62.78,166.82375,0
2021-10-17 22:00:00,29.5,10.65715785,61.06,229.5625,0
2021-10-17 22:15:00,24.74,10.63856978,62.46,196.5025,0
2021-10-17 22:30:00,30.08,10.61998172,62.67,203.75125,0
2021-10-17 22:45:00,27.7,10.60139365,63.5,205.73125,0
2021-10-17 23:00:00,27.87,10.58280558,62.09,235.23875,0
2021-10-17 23:15:00,27.94,10.56215218,62.58,222.9425,0
2021-10-17 23:30:00,30.12,10.54149877,61.96,240.5975,0
2021-10-17 23:45:00,29.46,10.52084536,63.14,172.99125,0
2021-10-18 00:00:00,30.74,10.50019196,277.08,315.81,0
2021-10-18 00:15:00,25.12,10.45103685,313.51,285.29375,0
2021-10-18 00:30:00,36.48,10.40188174,338.62,273.17625,0
2021-10-18 00:45:00,15.77,10.35272663,357.13,336.415,0
2021-10-18 01:00:00,14.88,10.30357153,271.98,270.90875,0
2021-10-18 01:15:00,15.42,10.24904653,293.77,300.4125,0
2021-10-18 01:30:00,14.16,10.19452154,318.5,350.47875,0
2021-10-18 01:45:00,15.82,10.13999655,332.05,273.81,0
2021-10-18 02:00:00,16.19,10.08547155,261.61,290.2125,0
2021-10-18 02:15:00,14.45,10.05779599,280.87,332.93625,0
2021-10-18 02:30:00,14.48,10.03012042,300.61,310.73375,0
2021-10-18 02:45:00,16.42,10.00244486,320.31,340.42375,0
2021-10-18 03:00:00,15.56,9.974769292,264.06,287.935,0
2021-10-18 03:15:00,15.61,9.923961912,278.06,270.41875,0
2021-10-18 03:30:00,14.41,9.873154531,290.21,331.31,0
2021-10-18 03:45:00,14.92,9.822347151,309.36,294.31875,0
2021-10-18 04:00:00,15.67,9.77153977,262.37,326.045,0
2021-10-18 04:15:00,14.73,9.732298298,273.8,353.4425,0
2021-10-18 04:30:00,14.88,9.693056825,281.59,355.5725,0
2021-10-18 04:45:00,16.22,9.653815352,295.14,293.085,0
2021-10-18 05:00:00,15.92,9.61457388,260.31,362.805,0
2021-10-18 05:15:00,14.62,9.562527295,267.33,284.33375,0
2021-10-18 05:30:00,15.45,9.51048071,278.51,312.46,0
2021-10-18 05:45:00,14.66,9.574406426,350.8,259.375,0
2021-10-18 06:00:00,13.56,9.521721684,267.65,250.94875,0
2021-10-18 06:15:00,13.37,9.611620251,293.74,315.4875,0
2021-10-18 06:30:00,13.07,9.701518818,311.68,304.32125,0
2021-10-18 06:45:00,15.46,9.791417385,327.82,253.38625,0
2021-10-18 07:00:00,14.91,9.881315951,261.94,315.36875,0
2021-10-18 07:15:00,13.96,10.03142565,280.59,297.82375,0
2021-10-18 07:30:00,14.9,10.18153535,301.98,349.4075,0
2021-10-18 07:45:00,16.04,10.33164505,310.93,300.62625,0
2021-10-18 08:00:00,16.82,10.48175475,276.44,67.41875,0
2021-10-18 08:15:00,15.81,10.7355614,309.15,102.8025,0
2021-10-18 08:30:00,11.86,10.98936805,336.89,52.5725,0
2021-10-18 08:45:00,13.03,11.2431747,361.58,53.71375,0
2021-10-18 09:00:00,12.17,11.49698136,270.39,109.3125,0
2021-10-18 09:15:00,12.37,11.73824402,301.61,87.0275,0
2021-10-18 09:30:00,13.49,11.97950669,322.18,15.66125,0
2021-10-18 09:45:00,13.88,12.22076935,350.2,18.38875,0
2021-10-18 10:00:00,12.5,12.46203202,271.46,60.68375,0
2021-10-18 10:15:00,12.78,12.70162215,291.89,80.59625,0
2021-10-18 10:30:00,13.77,12.94121228,314.91,53.125,0
2021-10-18 10:45:00,14.85,13.18080242,339.14,95.105,0
2021-10-18 11:00:00,14.35,13.42039255,267.27,57.15375,0
2021-10-18 11:15:00,15.41,13.57510171,285.21,36.98625,0
2021-10-18 11:30:00,14.7,13.72981087,307.77,32.94875,0
2021-10-18 11:45:00,14.67,13.88452004,324.78,13.41625,0
2021-10-18 12:00:00,14.66,14.0392292,266.48,36.04125,0
2021-10-18 12:15:00,14.31,14.16048773,285.84,114.42875,0
2021-10-18 12:30:00,14.94,14.28174626,298.84,50.60375,0
2021-10-18 12:45:00,17.34,14.40300479,315.23,6.8875,0
2021-10-18 13:00:00,15.67,14.52426332,265.58,5.9375,0
2021-10-18 13:15:00,14.68,14.52300893,279.28,15.95875,0
2021-10-18 13:30:00,14.66,14.52175453,296.46,46.21875,0
2021-10-18 13:45:00,14.98,14.52050013,308.36,92.88625,0
2021-10-18 14:00:00,15.73,14.51924573,260.8,59.1625,0
2021-10-18 14:15:00,16.8,14.4272565,279.25,5.06875,0
2021-10-18 14:30:00,15.85,14.33526727,295.66,82.52125,0
2021-10-18 14:45:00,14.53,14.24327804,305.33,28.6225,0
2021-10-18 15:00:00,16.38,14.15128881,259.55,93.22125,0
2021-10-18 15:15:00,14.87,14.01706815,272.47,109.55375,0
2021-10-18 15:30:00,16.19,13.8828475,289.6,108.60625,0
2021-10-18 15:45:00,16.85,13.74862685,299.18,36.25125,0
2021-10-18 16:00:00,16.53,13.6144062,261.14,102.52375,0
2021-10-18 16:15:00,14.51,13.35683636,273.91,108.38,0
2021-10-18 16:30:00,15.7,13.09926651,283.38,29.36875,0
2021-10-18 16:45:00,15.87,12.84169666,297.44,99.6025,0
2021-10-18 17:00:00,13.62,12.58412681,259.57,57.0725,0
2021-10-18 17:15:00,14.86,12.40014835,273.25,66.71375,0
2021-10-18 17:30:00,13.65,12.21616989,279.04,108.6825,0
2021-10-18 17:45:00,13.83,12.03219143,292.8,26.78,0
2021-10-18 18:00:00,14.47,11.84821297,256.65,5.945,0
2021-10-18 18:15:00,12.48,11.74618855,267.31,48.03625,0
2021-10-18 18:30:00,11.91,11.64416413,283.09,34.33125,0
2021-10-18 18:45:00,12.76,11.54213971,291.65,27.32625,0
2021-10-18 19:00:00,12.32,11.44011529,247.17,332.19,0
2021-10-18 19:15:00,12.03,11.34938045,259.24,316.88,0
2021-10-18 19:30:00,17.81,11.25864562,263.49,303.70375,0
2021-10-18 19:45:00,18.46,11.16791079,268.14,328.3875,0
2021-10-18 20:00:00,17.71,11.07717596,247.42,266.18125,0
2021-10-18 20:15:00,17.99,11.00734777,254.34,322.1975,0
2021-10-18 20:30:00,16.48,10.93751958,262.45,264.72875,0
2021-10-18 20:45:00,18.05,10.86769139,264.43,328.18,0
2021-10-18 21:00:00,16.52,10.7978632,250.24,369.92375,0
2021-10-18 21:15:00,17.56,10.77444776,254.69,280.80375,0
2021-10-18 21:30:00,18.33,10.75103232,263.1,372.7,0
2021-10-18 21:45:00,16.81,10.72761688,267.25,342.74,0
2021-10-18 22:00:00,18.58,10.70420144,247.64,336.35625,0
2021-10-18 22:15:00,17.68,10.67994973,253.54,257.585,0
2021-10-18 22:30:00,17.41,10.65569802,262.55,358.83,0
2021-10-18 22:45:00,16.21,10.63144632,264.23,310.87875,0
2021-10-18 23:00:00,18.17,10.60719461,246.47,344.68375,0
2021-10-18 23:15:00,16.88,10.53276696,250.27,362.26875,0
2021-10-18 23:30:00,17.41,10.45833931,261.45,314.52125,0
2021-10-18 23:45:00,18.14,10.38391166,264.81,367.665,0
2021-10-19 00:00:00,16.89,10.30948401,277.14,279.71625,0
2021-10-19 00:15:00,17.56,10.26934325,309.75,364.8675,0
2021-10-19 00:30:00,15.7,10.2292025,338.16,274.02,0
2021-10-19 00:45:00,16.96,10.18906174,358.16,330.7725,0
2021-10-19 01:00:00,14.7,10.14892099,267.76,251.05125,0
2021-10-19 01:15:00,15.12,10.13345007,297.92,337.8925,0
2021-10-19 01:30:00,13.71,10.11797916,316.2,252.385,0
2021-10-19 01:45:00,16.52,10.10250824,336.49,335.09625,0
2021-10-19 02:00:00,14.39,10.08703732,268.77,350.815,0
2021-10-19 02:15:00,15.43,10.07491147,284.52,320.385,0
2021-10-19 02:30:00,15.34,10.06278562,298.23,292.64125,0
2021-10-19 02:45:00,16.07,10.05065976,313.7,316.10375,0
2021-10-19 03:00:00,15.25,10.03853391,264.83,347.8025,0
2021-10-19 03:15:00,15.35,9.99044863,281.2,276.1225,0
2021-10-19 03:30:00,15.53,9.94236335,290.98,266.975,0
2021-10-19 03:45:00,15.12,9.89427807,303.39,280.55875,0
2021-10-19 04:00:00,14.59,9.84619279,259.77,257.825,0
2021-10-19 04:15:00,14.62,9.84619279,268.71,250.7625,0
2021-10-19 04:30:00,14.04,9.84619279,283.86,347.985,0
2021-10-19 04:45:00,14.61,9.84619279,298.21,265.155,0
2021-10-19 05:00:00,16.25,9.84619279,257.55,258.88,0
2021-10-19 05:15:00,14.48,9.859154909,266.47,310.8575,0
2021-10-19 05:30:00,14.15,9.872117028,279.09,299.125,0
2021-10-19 05:45:00,15.92,10.03637356,347.19,255.65,0
2021-10-19 06:00:00,15.57,10.04953407,270.84,353.20875,0
2021-10-19 06:15:00,13.98,10.08689293,293.31,300.37625,0
2021-10-19 06:30:00,15.23,10.12425179,312.43,267.46125,0
2021-10-19 06:45:00,15.75,10.16161065,329.7,350.16625,0
2021-10-19 07:00:00,14.81,10.19896952,264.2,288.45125,0
2021-10-19 07:15:00,16.01,10.34713137,278.5,334.31125,0
2021-10-19 07:30:00,14.92,10.49529322,301.01,318.34625,0
2021-10-19 07:45:00,17.2,10.64345508,311.21,266.87125,0
2021-10-19 08:00:00,16.77,10.79161693,279.08,1119.5,0
2021-10-19 08:15:00,15.66,11.02001543,311.56,1100.1275,0
2021-10-19 08:30:00,31.19,11.24841393,335.94,1050.125,0
2021-10-19 08:45:00,33.82,11.47681243,359.35,1001.15,0
2021-10-19 09:00:00,31.17,11.70521094,273.1,1091.95125,0
2021-10-19 09:15:00,29.47,11.95313793,302.87,1089.3875,0
2021-10-19 09:30:00,30.43,12.20106493,325.01,1081.2025,0
2021-10-19 09:45:00,36.98,12.44899193,343.49,1002.15125,0
2021-10-19 10:00:00,35.07,12.69691893,268.06,1085.1875,0
2021-10-19 10:15:00,32.54,12.91555318,288.76,1038.19875,0
2021-10-19 10:30:00,33.6,13.13418743,317.61,1028.915,0
2021-10-19 10:45:00,38.96,13.35282169,337.64,1038.2925,0
2021-10-19 11:00:00,37.47,13.57145594,266.71,1105.42625,0
2021-10-19 11:15:00,35.95,13.72046686,286.33,1094.35,0
2021-10-19 11:30:00,36.38,13.86947778,309.23,1081,0
2021-10-19 11:45:00,42.59,14.0184887,323.19,1039.02625,0
2021-10-19 12:00:00,40.72,14.16749961,265.89,1103.88875,0
2021-10-19 12:15:00,38.14,14.28297246,281.6,1002.86875,0
2021-10-19 12:30:00,38.85,14.39844531,302.8,1091.1775,0
2021-10-19 12:45:00,41.75,14.51391816,321.64,1008.115,0
2021-10-19 13:00:00,42.85,14.62939101,265.31,1051.07875,0
2021-10-19 13:15:00,38.99,14.6489195,275.79,1081.9975,0
2021-10-19 13:30:00,38.61,14.668448,297.1,1044.32875,0
2021-10-19 13:45:00,44.62,14.6879765,308.6,1017.50875,0
2021-10-19 14:00:00,42.54,14.70750499,259.94,1115.39875,0
2021-10-19 14:15:00,39.83,14.65825922,279.25,1102.19,0
2021-10-19 14:30:00,41.09,14.60901345,291.45,1047.65,0
2021-10-19 14:45:00,45.51,14.55976767,304.32,1094.44375,0
2021-10-19 15:00:00,41.82,14.5105219,257.28,1077.985,0
2021-10-19 15:15:00,41.49,14.34835047,275.93,1038.7475,0
2021-10-19 15:30:00,39.55,14.18617905,285.78,1099.09375,0
2021-10-19 15:45:00,42.58,14.02400762,305.77,1047.60875,0
2021-10-19 16:00:00,41.68,13.86183619,255.66,1013.04875,0
2021-10-19 16:15:00,39,13.67716454,269.93,1073.42,0
2021-10-19 16:30:00,36.11,13.49249289,285.85,1087.4875,0
2021-10-19 16:45:00,41.49,13.30782124,297.67,1019.2,0
2021-10-19 17:00:00,39.81,13.12314959,260.27,1122.30125,0
2021-10-19 17:15:00,36.2,12.90876066,271.01,1056.96,0
2021-10-19 17:30:00,36.91,12.69437173,280.47,1109.0225,0
2021-10-19 17:45:00,38.1,12.4799828,295.06,1066.71375,0
2021-10-19 18:00:00,37.67,12.26559388,256.16,1010.13625,0
2021-10-19 18:15:00,35.39,12.11913015,266.29,1000.6,0
2021-10-19 18:30:00,32.66,11.97266643,281.03,1042.23,0
2021-10-19 18:45:00,35.14,11.82620271,290.69,1017.9725,0
2021-10-19 19:00:00,34.73,11.67973898,246.94,294.81875,0
2021-10-19 19:15:00,32.79,11.6198799,255.83,272.5525,0
2021-10-19 19:30:00,17.53,11.56002081,259.95,364.92125,0
2021-10-19 19:45:00,17.94,11.50016172,266.01,300.60625,0
2021-10-19 20:00:00,19.68,11.44030264,249.35,293.34125,0
2021-10-19 20:15:00,18.03,11.34605642,255.87,314.5875,0
2021-10-19 20:30:00,17.61,11.25181019,256.81,279.95875,0
2021-10-19 20:45:00,18.35,11.15756397,264.5,342.39125,0
2021-10-19 21:00:00,17.25,11.06331775,249.66,268.595,0
2021-10-19 21:15:00,18.45,10.99411895,256.63,334.52125,0
2021-10-19 21:30:00,16.57,10.92492014,258.69,280.44375,0
2021-10-19 21:45:00,18.25,10.85572134,268.2,321.40625,0
2021-10-19 22:00:00,16.8,10.78652254,248.15,255.68375,0
2021-10-19 22:15:00,17.45,10.69652164,250.12,277.19,0
2021-10-19 22:30:00,15.78,10.60652075,254.69,328.36125,0
2021-10-19 22:45:00,16.53,10.51651985,260.36,251.70875,0
2021-10-19 23:00:00,17.39,10.42651895,251.69,311.855,0
2021-10-19 23:15:00,15.6,10.34543324,256.58,268.79375,0
2021-10-19 23:30:00,16.54,10.26434753,256.74,282.0125,0
2021-10-19 23:45:00,15.76,10.18326181,260.62,252.95875,0
2021-10-20 00:00:00,15.77,10.1021761,141.58,251.5775,0
2021-10-20 00:15:00,15.09,10.05505299,156.32,365.5825,0
2021-10-20 00:30:00,14.91,10.00792988,167.14,362.61625,0
2021-10-20 00:45:00,22.91,9.960806768,180.22,358.38875,0
2021-10-20 01:00:00,21.49,9.913683657,136.86,307.94125,0
2021-10-20 01:15:00,20.52,9.867409611,148.3,310.8475,0
2021-10-20 01:30:00,18.28,9.821135565,156.28,370.9925,0
2021-10-20 01:45:00,20.95,9.774861519,166.21,312.40125,0
2021-10-20 02:00:00,21.97,9.728587473,133.25,255.55875,0
2021-10-20 02:15:00,19.43,9.671700114,140.2,293.805,0
2021-10-20 02:30:00,17.1,9.614812755,150.52,272.0075,0
2021-10-20 02:45:00,20.2,9.557925396,156.63,321.22,0
2021-10-20 03:00:00,18.81,9.501038037,130.7,355.34375,0
2021-10-20 03:15:00,19.65,9.498066309,136.99,273.01625,0
2021-10-20 03:30:00,20.28,9.495094581,147.31,334.36125,0
2021-10-20 03:45:00,19.44,9.492122854,153.49,281.255,0
2021-10-20 04:00:00,13.31563548,9.489151126,130.51,262.455,1
2021-10-20 04:15:00,18.52,9.44287708,136.23,303.03375,0
2021-10-20 04:30:00,17.5,9.396603034,142.05,360.75875,0
2021-10-20 04:45:00,20.28,9.350328988,150.28,288.57375,0
2021-10-20 05:00:00,21.69,9.304054943,127.19,275.74125,0
2021-10-20 05:15:00,18.78,9.305753073,134.8,356.74875,0
2021-10-20 05:30:00,17.85,9.307451203,140.24,372.57125,0
2021-10-20 05:45:00,17.98,9.128749207,176.98,311.77,0
2021-10-20 06:00:00,19.69,9.130414429,132.8,324.98375,0
2021-10-20 06:15:00,17.56,8.98952472,145.58,266.0575,0
2021-10-20 06:30:00,17.17,8.84863501,154.36,371.0875,0
2021-10-20 06:45:00,17.63,8.7077453,164,369.9575,0
2021-10-20 07:00:00,19.69,8.566855591,131.72,299.3875,0
2021-10-20 07:15:00,19.32,8.936297075,141.73,259.6325,0
2021-10-20 07:30:00,17.33,9.305738559,150.6,349.47875,0
2021-10-20 07:45:00,18.75,9.675180044,155.2,261.17375,0
2021-10-20 08:00:00,21.97,10.04462153,139.38,1050.6525,0
2021-10-20 08:15:00,18.85,10.25693738,154.2,1101.95125,0
2021-10-20 08:30:00,45.64,10.46925324,168.93,1007.9675,0
2021-10-20 08:45:00,52.64,10.6815691,181.39,1049.85125,0
2021-10-20 09:00:00,46.24,10.89388495,136.48,1046.5375,0
2021-10-20 09:15:00,45.38,11.11702475,149.22,1103.0325,0
2021-10-20 09:30:00,43.77,11.34016456,163.16,1068.00625,0
2021-10-20 09:45:00,58,11.56330436,172.17,1114.17375,0
2021-10-20 10:00:00,53.71,11.78644416,133.21,1104.08125,0
2021-10-20 10:15:00,52.61,11.96628818,144.52,1109.3775,0
2021-10-20 10:30:00,50.89,12.1461322,155.64,1065.6,0
2021-10-20 10:45:00,63.44,12.32597622,168.24,1069.07875,0
2021-10-20 11:00:00,58.41,12.50582024,132.02,1046.97875,0
2021-10-20 11:15:00,55.98,12.67234248,142.62,1110.59625,0
2021-10-20 11:30:00,52.59,12.83886472,153.1,1119.8775,0
2021-10-20 11:45:00,67.49,13.00538696,161.9,1081.5725,0
2021-10-20 12:00:00,64.68,13.1719092,131.26,1062.3225,0
2021-10-20 12:15:00,59.69,13.17357442,141.52,1026.5075,0
2021-10-20 12:30:00,56.41,13.17523964,152.46,1040.14,0
2021-10-20 12:45:00,64.71,13.17690487,158.5,1053.49,0
2021-10-20 13:00:00,61.64,13.17857009,132.43,1059.64125,0
2021-10-20 13:15:00,58.78,13.18939403,139.43,1024.78875,0
2021-10-20 13:30:00,57.33,13.20021798,147.61,1025.3625,0
2021-10-20 13:45:00,64.32,13.21104193,157.72,1030.36625,0
2021-10-20 14:00:00,61.85,13.22186587,128.83,1008.00125,0
2021-10-20 14:15:00,59.31,13.20521365,137.64,1073.04625,0
2021-10-20 14:30:00,55.38,13.18856142,145.11,1091.42,0
2021-10-20 14:45:00,68.05,13.1719092,154.73,1108.935,0
2021-10-20 15:00:00,65.35,13.15525697,130.16,1120.74,0
2021-10-20 15:15:00,62.88,13.0087174,136.8,1092.30375,0
2021-10-20 15:30:00,59.66,12.86217783,144.57,1121.8275,0
2021-10-20 15:45:00,66.26,12.71563826,150.04,1076.075,0
2021-10-20 16:00:00,64.3,12.56909869,130.91,1088.0175,0
2021-10-20 16:15:00,58.64,12.36552525,135.18,1119.675,0
2021-10-20 16:30:00,56.54,12.16195181,143.41,1082.06,0
2021-10-20 16:45:00,63.37,11.95837837,149.89,1014.49625,0
2021-10-20 17:00:00,59.08,11.75480493,130.48,1103.1725,0
2021-10-20 17:15:00,52.85,11.59785772,133.42,1006.5475,0
2021-10-20 17:30:00,53.78,11.44091051,142.46,1056.25875,0
2021-10-20 17:45:00,55.04,11.2839633,149.37,1097.57875,0
2021-10-20 18:00:00,55.4,11.12701609,128.84,1046.3925,0
2021-10-20 18:15:00,53.58,11.00587116,135.98,1124.49375,0
2021-10-20 18:30:00,49.17,10.88472623,141.16,1030.8075,0
2021-10-20 18:45:00,57.91,10.7635813,146.85,1001.2875,0
2021-10-20 19:00:00,51.16,10.64243637,124.51,372.14125,0
2021-10-20 19:15:00,47.88,10.47966088,126.74,279.0875,0
2021-10-20 19:30:00,23.63,10.31688539,129.84,264.4425,0
2021-10-20 19:45:00,21.75,10.1541099,133.1,345.1025,0
2021-10-20 20:00:00,20.63,9.991334411,125.88,271.755,0
2021-10-20 20:15:00,23.22,9.895584123,127.52,292.915,0
2021-10-20 20:30:00,19.94,9.799833835,128.81,297.90125,0
2021-10-20 20:45:00,17.1295119,9.704083547,134.07,336.34625,1
2021-10-20 21:00:00,20.98,9.608333259,125.81,301.5425,0
2021-10-20 21:15:00,22.11,9.548385252,128.98,299.23375,0
2021-10-20 21:30:00,20.26,9.488437246,130.55,260.01125,0
2021-10-20 21:45:00,20.75,9.428489239,130.14,292.705,0
2021-10-20 22:00:00,18.91,9.368541233,125.86,365.57,0
2021-10-20 22:15:00,19.82,9.283198585,125.57,269.92,0
2021-10-20 22:30:00,22.24,9.197855937,130.22,335.545,0
2021-10-20 22:45:00,19.02,9.112513288,132.59,302.07875,0
2021-10-20 23:00:00,21.23,9.02717064,122.86,348.625,0
2021-10-20 23:15:00,19.57,9.041325031,125.73,259.025,0
2021-10-20 23:30:00,20.96,9.055479421,130.06,274.17125,0
2021-10-20 23:45:00,18.64,9.069633812,133.09,306.86375,0
2021-10-21 00:00:00,19,9.083788202,282.25,332.96875,0
2021-10-21 00:15:00,19.78,9.045071781,306.79,320.90875,0
2021-10-21 00:30:00,20.33,9.00635536,333.9,370.4975,0
2021-10-21 00:45:00,14.14,8.96763894,355.88,333.405,0
2021-10-21 01:00:00,14.38,8.928922519,268.25,356.52625,0
2021-10-21 01:15:00,13.39,8.906025711,295.42,356.01625,0
2021-10-21 01:30:00,13.37,8.883128903,315.29,317.8425,0
2021-10-21 01:45:00,14.78,8.860232095,328.93,357.33875,0
2021-10-21 02:00:00,13.65,8.837335287,263.52,280.53125,0
2021-10-21 02:15:00,13.87,8.810691728,280.77,300.76875,0
2021-10-21 02:30:00,11.91504015,8.78404817,304.36,262.905,1
2021-10-21 02:45:00,13.81,8.757404611,316.72,354.1275,0
2021-10-21 03:00:00,12.86,8.730761053,263.5,334.7625,0
2021-10-21 03:15:00,13.82,8.724516469,277.71,299.50125,0
2021-10-21 03:30:00,13.36,8.718271885,290.67,263.54375,0
2021-10-21 03:45:00,13.69,8.712027301,306.6,259.9,0
2021-10-21 04:00:00,12.87,8.705782717,255.93,320.14875,0
2021-10-21 04:15:00,12.62,8.694958771,271.68,298.18625,0
2021-10-21 04:30:00,13.25,8.684134826,287.3,333.32875,0
2021-10-21 04:45:00,13.77,8.67331088,299.18,254.04875,0
2021-10-21 05:00:00,14.01,8.662486934,258.78,299.02875,0
2021-10-21 05:15:00,12.52,8.694958771,268.81,325.83,0
2021-10-21 05:30:00,13.06,8.727430608,278.66,283.99875,0
2021-10-21 05:45:00,12.73,8.639295786,350.92,284.2525,0
2021-10-21 06:00:00,12.38,8.671320549,268.31,325.665,0
2021-10-21 06:15:00,12.5,8.772321726,292.27,268.68,0
2021-10-21 06:30:00,12.89,8.873322903,314.42,314.045,0
2021-10-21 06:45:00,13.34,8.97432408,331,347.72625,0
2021-10-21 07:00:00,13.83,9.075325257,266.05,271.61125,0
2021-10-21 07:15:00,14.2,9.269116133,280.19,358.65875,0
2021-10-21 07:30:00,13.1,9.462907009,298.51,350.80375,0
2021-10-21 07:45:00,15.92,9.656697885,312.38,261.76375,0
2021-10-21 08:00:00,15.78,9.850488761,276,1068.84125,0
2021-10-21 08:15:00,14.25,10.09272736,309.34,1005.85375,0
2021-10-21 08:30:00,27.73,10.33496595,339.72,1120.04375,0
2021-10-21 08:45:00,29.56,10.57720455,361.55,1091.8875,0
2021-10-21 09:00:00,30.1,10.81944314,269.56,1076.195,0
2021-10-21 09:15:00,28.7,11.16104062,296.85,1008.52625,0
2021-10-21 09:30:00,28.19,11.50263809,324.23,1011.44125,0
2021-10-21 09:45:00,33.57,11.84423557,350.04,1109.145,0
2021-10-21 10:00:00,32.53,12.18583304,267.89,1076.5425,0
2021-10-21 10:15:00,33.41,12.45352722,293.74,1120.77375,0
2021-10-21 10:30:00,31.95,12.7212214,317.07,1113.61125,0
2021-10-21 10:45:00,39.82,12.98891557,337.56,1032.37125,0
2021-10-21 11:00:00,38.05,13.25660975,265.61,1034.63625,0
2021-10-21 11:15:00,35.07,13.42987193,284.9,1096.6575,0
2021-10-21 11:30:00,34.24,13.60313411,303.3,1087.19125,0
2021-10-21 11:45:00,42.01,13.77639629,322.79,1073.70125,0
2021-10-21 12:00:00,40.35,13.94965847,261.28,1123.1125,0
2021-10-21 12:15:00,38.72,14.01863489,286.64,1110.5625,0
2021-10-21 12:30:00,38.53,14.0876113,298.36,1123.8575,0
2021-10-21 12:45:00,44.16,14.15658772,320.62,1077.6225,0
2021-10-21 13:00:00,42.04,14.22556413,263.05,1012.18375,0
2021-10-21 13:15:00,40.01,14.28345505,279.72,1048.0875,0
2021-10-21 13:30:00,36.93,14.34134597,293.97,1075.81875,0
2021-10-21 13:45:00,43.03,14.39923688,309.7,1007.86125,0
2021-10-21 14:00:00,42.2,14.4571278,257.63,1080.40125,0
2021-10-21 14:15:00,39.14,14.40826951,278.46,1103.16125,0
2021-10-21 14:30:00,39.48,14.35941122,295,1086.74875,0
2021-10-21 14:45:00,45.02,14.31055292,309.51,1047.10375,0
2021-10-21 15:00:00,42.17,14.26169463,259.39,1112.6675,0
2021-10-21 15:15:00,39.32,14.09500163,275.47,1057.9875,0
2021-10-21 15:30:00,39.2,13.92830863,287.85,1023.37625,0
2021-10-21 15:45:00,42.06,13.76161563,300.1,1026.865,0
2021-10-21 16:00:00,39.09,13.59492263,254.77,1099.33375,0
2021-10-21 16:15:00,37.46,13.34981002,272.49,1050.63625,0
2021-10-21 16:30:00,37.45,13.10469741,288.73,1050.91125,0
2021-10-21 16:45:00,39.7,12.8595848,298.24,1024.3,0
2021-10-21 17:00:00,37.27,12.61447219,254.51,1057.83625,0
2021-10-21 17:15:00,34.77,12.43956771,269.49,1045.3225,0
2021-10-21 17:30:00,34.26,12.26466323,280.65,1094.61875,0
2021-10-21 17:45:00,37.16,12.08975875,297.59,1070.48375,0
2021-10-21 18:00:00,36.37,11.91485428,259.58,1015.37875,0
2021-10-21 18:15:00,34.55,11.82699147,266.38,1036.31375,0
2021-10-21 18:30:00,31.89,11.73912865,277.76,1062.07375,0
2021-10-21 18:45:00,35.02,11.65126584,291.62,1024.03125,0
2021-10-21 19:00:00,34.75653624,11.56340303,248.61,368.44125,1
2021-10-21 19:15:00,58.056732,11.44844234,258.25,296.47375,1
2021-10-21 19:30:00,38.4060196,11.33348165,259.95,356.42625,1
2021-10-21 19:45:00,45.15524949,11.21852096,267.59,319.14,1
2021-10-21 20:00:00,20.54331708,11.10356027,245.66,269.62625,1
2021-10-21 20:15:00,21.2077814,11.05921829,253.86,322.34625,1
2021-10-21 20:30:00,28.5816897,11.01487631,261.85,372.4525,1
2021-10-21 20:45:00,36.95848112,10.97053433,265,298.83625,1
2021-10-21 21:00:00,50.68577701,10.92619235,246.14,277.99375,1
2021-10-21 21:15:00,17.992404,10.94507875,250.5,293.3725,1
2021-10-21 21:30:00,18.68769534,10.96396515,256.09,317.15125,1
2021-10-21 21:45:00,18.98596848,10.98285155,263.47,372.85125,1
2021-10-21 22:00:00,45.73038756,11.00173795,247.6,346.33625,1
2021-10-21 22:15:00,45.62444349,10.93850957,253.32,274.95375,1
2021-10-21 22:30:00,39.69507357,10.87528119,260.51,307.14625,1
2021-10-21 22:45:00,44.35512709,10.81205281,261.21,369.885,1
2021-10-21 23:00:00,24.5043072,10.74882443,249.22,296.33625,1
2021-10-21 23:15:00,22.50740324,10.75375132,257.14,288.2925,1
2021-10-21 23:30:00,26.8501401,10.7586782,257.63,294.16125,1
2021-10-21 23:45:00,26.88849293,10.76360509,260.35,302.41875,1
2021-10-22 00:00:00,35.5541166,10.76853198,242.08,344.40125,1
2021-10-22 00:15:00,43.65635373,10.72172655,271.29,345.8275,1
2021-10-22 00:30:00,38.5768186,10.67492113,291.65,354.4925,1
2021-10-22 00:45:00,45.5585128,10.62811571,315.15,255.84125,1
2021-10-22 01:00:00,44.61812558,10.58131028,234.17,286.16,1
2021-10-22 01:15:00,24.3064926,10.52424051,255.41,253.17,1
2021-10-22 01:30:00,38.21114726,10.46717074,274.42,299.29,1
2021-10-22 01:45:00,23.45442204,10.41010097,289.57,359.60625,1
2021-10-22 02:00:00,19.43261671,10.3530312,228.9,279.19625,1
2021-10-22 02:15:00,32.25913218,10.36699071,245.42,333.62125,1
2021-10-22 02:30:00,22.3767082,10.38095023,262.25,265.75125,1
2021-10-22 02:45:00,26.63873648,10.39490974,280.24,350.6325,1
2021-10-22 03:00:00,35.3426778,10.40886925,227.18,266.95,1
2021-10-22 03:15:00,28.68666328,10.42775565,239.77,285.2275,1
2021-10-22 03:30:00,21.38653548,10.44664205,252.63,257.6975,1
2021-10-22 03:45:00,21.17286456,10.46552845,269.97,342.25,1
2021-10-22 04:00:00,17.0056733,10.48441485,228.32,367.25,1
2021-10-22 04:15:00,30.1206224,10.50658584,238.17,341.62,1
2021-10-22 04:30:00,28.75232984,10.52875683,248.58,330.4325,1
2021-10-22 04:45:00,43.96633155,10.55092782,261.24,280.35625,1
2021-10-22 05:00:00,36.1926902,10.57309881,225.91,275.13375,1
2021-10-22 05:15:00,18.9559143,10.5858266,233.57,361.24,1
2021-10-22 05:30:00,22.72918957,10.59855439,243.49,325.47125,1
2021-10-22 05:45:00,18.46,10.62871593,305.23,291.73,0
2021-10-22 06:00:00,17.16,10.64146463,236.09,339.62875,0
2021-10-22 06:15:00,16,10.64269838,253.99,269.01625,0
2021-10-22 06:30:00,16.59,10.64393212,272.77,325.43375,0
2021-10-22 06:45:00,16.74,10.64516587,288.38,332.23375,0
2021-10-22 07:00:00,17.47,10.64639961,230.65,372.40625,0
2021-10-22 07:15:00,17.21,10.75908169,246.62,256.51125,0
2021-10-22 07:30:00,17.75,10.87176376,261.6,308.54875,0
2021-10-22 07:45:00,16.95,10.98444583,273.43,285.68375,0
2021-10-22 08:00:00,17.92,11.09712791,243.28,1073.09,0
2021-10-22 08:15:00,17.23,11.2566923,266.73,1084.07875,0
2021-10-22 08:30:00,33.63,11.41625669,291.15,1090.8625,0
2021-10-22 08:45:00,37.17,11.57582109,319.42,1097.955,0
2021-10-22 09:00:00,35.53,11.73538548,238.87,1011.00125,0
2021-10-22 09:15:00,34.09,11.87233121,263.69,1074.0725,0
2021-10-22 09:30:00,30.86,12.00927695,286.17,1096.94875,0
2021-10-22 09:45:00,39.31,12.14622268,303.47,1007.28,0
2021-10-22 10:00:00,37.67,12.28316841,237.37,1108.6775,0
2021-10-22 10:15:00,34.1,12.40201921,259.11,1088.5125,0
2021-10-22 10:30:00,35.27,12.52087,274.32,1018.77,0
2021-10-22 10:45:00,41.48,12.6397208,292.51,1074.55625,0
2021-10-22 11:00:00,37.7,12.7585716,230.34,1100.57,0
2021-10-22 11:15:00,37.96,12.86837494,254.31,1083.44,0
2021-10-22 11:30:00,37.27,12.97817827,269.07,1091.695,0
2021-10-22 11:45:00,43.76,13.0879816,288.35,1107.26125,0
2021-10-22 12:00:00,41.38,13.19778494,233.25,1118.8275,0
2021-10-22 12:15:00,40.39,13.22163735,248.2,1109.04625,0
2021-10-22 12:30:00,38.93,13.24548976,260.8,1039.9,0
2021-10-22 12:45:00,44.79,13.26934217,276.19,1051.74625,0
2021-10-22 13:00:00,41.11,13.29319457,227.13,1038.20625,0
2021-10-22 13:15:00,40.15,13.31334575,247.89,1067.255,0
2021-10-22 13:30:00,38.38,13.33349692,262.04,1038.55375,0
2021-10-22 13:45:00,44.71,13.3536481,270.23,1076.12,0
2021-10-22 14:00:00,41.37,13.37379927,230.16,1094.68875,0
2021-10-22 14:15:00,40.77,13.33966565,242.8,1036.405,0
2021-10-22 14:30:00,40.32,13.30553203,257.58,1048.715,0
2021-10-22 14:45:00,43.21,13.27139841,271.27,1015.8425,0
2021-10-22 15:00:00,41.9,13.23726479,230.26,1035.04875,0
2021-10-22 15:15:00,39.1,13.09867406,238.62,1093.03625,0
2021-10-22 15:30:00,37.9,12.96008334,253.91,1086.88125,0
2021-10-22 15:45:00,43.44,12.82149261,262.03,1120.885,0
2021-10-22 16:00:00,41.77,12.68290189,226.2,1023.3125,0
2021-10-22 16:15:00,40.12,12.40325295,239.25,1077.57375,0
2021-10-22 16:30:00,36.18,12.12360401,247.29,1110.8175,0
2021-10-22 16:45:00,40.43,11.84395507,262.02,1121.56,0
2021-10-22 17:00:00,38.78,11.56430613,223.76,1110.75875,0
2021-10-22 17:15:00,37.42,11.3627944,235.8,1043.95375,0
2021-10-22 17:30:00,35.11,11.16128266,250.81,1070.51,0
2021-10-22 17:45:00,36.8,10.95977093,258.99,1032.31625,0
2021-10-22 18:00:00,35.46,10.75825919,224.14,1091.08625,0
2021-10-22 18:15:00,32.64,10.59458231,238.2,1008.1,0
2021-10-22 18:30:00,32.63,10.43090543,243.6,1039.42875,0
2021-10-22 18:45:00,33.59,10.26722855,257,1102.7925,0
2021-10-22 19:00:00,32.37,10.10355167,216.45,336.1025,0
2021-10-22 19:15:00,32.76,9.974830912,222.36,279.07625,0
2021-10-22 19:30:00,16.47,9.846110151,226.11,310.1625,0
2021-10-22 19:45:00,16.18,9.717389389,234.51,300.21875,0
2021-10-22 20:00:00,16.46,9.588668627,221.59,364.8775,0
2021-10-22 20:15:00,15.93,9.464882847,224.87,263.215,0
2021-10-22 20:30:00,16.77,9.341097066,225.24,333.8675,0
2021-10-22 20:45:00,14.87,9.217311286,230.34,307.64,0
2021-10-22 21:00:00,16.03,9.093525505,216.86,356.38625,0
2021-10-22 21:15:00,15.27,8.987834656,222.24,334.905,0
2021-10-22 21:30:00,15.9,8.882143807,228.08,307.665,0
2021-10-22 21:45:00,15.72,8.776452958,233.1,351.89375,0
2021-10-22 22:00:00,14.81,8.670762109,217.18,250.14875,0
2021-10-22 22:15:00,15.35,8.599204881,222.32,360.36125,0
2021-10-22 22:30:00,13.2,8.527647652,227.97,320.32,0
2021-10-22 22:45:00,15.59,8.456090423,233.71,357.3175,0
2021-10-22 23:00:00,14.54,8.384533195,219.71,250.70875,0
2021-10-22 23:15:00,14.98,8.359858288,220.27,266.05375,0
2021-10-22 23:30:00,12.86,8.335183382,224.11,317.1875,0
2021-10-22 23:45:00,13.39,8.310508476,230.83,331.7675,0
2021-10-23 00:00:00,14.31,8.285833569,65.83,126.365,0
2021-10-23 00:15:00,14.42,8.270206129,68.8,142.47625,0
2021-10-23 00:30:00,10.54,8.254578688,72.01,132.85,0
2021-10-23 00:45:00,17.18,8.238951247,75.64,173.2325,0
2021-10-23 01:00:00,16.2,8.223323806,64.59,248.42875,0
2021-10-23 01:15:00,18.13,8.204817627,66.95,214.51375,0
2021-10-23 01:30:00,21.68,8.186311447,69.25,211.66875,0
2021-10-23 01:45:00,21.76,8.167805267,72.08,197.87,0
2021-10-23 02:00:00,21.09,8.149299087,64.23,207.24,0
2021-10-23 02:15:00,19.8,8.143541609,66.98,159.8125,0
2021-10-23 02:30:00,19.85,8.137784131,68.53,141.48875,0
2021-10-23 02:45:00,18.29,8.132026653,70.62,214.61,0
2021-10-23 03:00:00,16.73,8.126269175,63.84,143.435,0
2021-10-23 03:15:00,20.88,8.132437901,65.91,213.1425,0
2021-10-23 03:30:00,16.41,8.138606628,67.53,249.8875,0
2021-10-23 03:45:00,21.76,8.144775354,68.18,188.6225,0
2021-10-23 04:00:00,23.62,8.150944081,63.7,145.31125,0
2021-10-23 04:15:00,19.56,8.158346553,63.83,203.2875,0
2021-10-23 04:30:00,16.89,8.165749025,65.69,149.14125,0
2021-10-23 04:45:00,21.23,8.173151497,68.65,178.26375,0
2021-10-23 05:00:00,17.75,8.180553969,61.88,137.98375,0
2021-10-23 05:15:00,19.38,8.229903781,64.58,239.35375,0
2021-10-23 05:30:00,16.55,8.279253594,65.63,208.14125,0
2021-10-23 05:45:00,24.4,8.328603407,66.65,135.2575,0
2021-10-23 06:00:00,21.85,8.37795322,61.47,131.8825,0
2021-10-23 06:15:00,17.08,8.445397964,63.76,222.93125,0
2021-10-23 06:30:00,16.86,8.512842708,64.71,158.91625,0
2021-10-23 06:45:00,24.06,8.580287452,65.99,141.33875,0
2021-10-23 07:00:00,19.35,8.647732196,61.4,188.16875,0
2021-10-23 07:15:00,18.27,8.82086779,64.35,233.29125,0
2021-10-23 07:30:00,21.6,8.994003383,63.77,185.21375,0
2021-10-23 07:45:00,26.37,9.167138976,66.24,245.0375,0
2021-10-23 08:00:00,22.57,9.340274569,63.6,549.01625,0
2021-10-23 08:15:00,27.66,9.563171224,64.9,568.19875,0
2021-10-23 08:30:00,50.07,9.786067878,68.22,559.5,0
2021-10-23 08:45:00,54.44,10.00896453,68.95,603.63875,0
2021-10-23 09:00:00,54.05,10.23186119,63.99,601.36125,0
2021-10-23 09:15:00,56.64,10.49793893,66.11,621.79125,0
2021-10-23 09:30:00,57.38,10.76401667,67.46,582.4975,0
2021-10-23 09:45:00,64.28,11.03009441,69.74,587.06875,0
2021-10-23 10:00:00,60.73,11.29617215,63.81,542.00625,0
2021-10-23 10:15:00,61.12,11.46971899,65.5,620.28375,0
2021-10-23 10:30:00,56.68,11.64326583,66.74,621.3025,0
2021-10-23 10:45:00,69.05,11.81681268,68.97,587.29,0
2021-10-23 11:00:00,68.66,11.99035952,62.36,609.59625,0
2021-10-23 11:15:00,65.35,12.13676396,64.86,595.6025,0
2021-10-23 11:30:00,66.38,12.28316841,65.27,534.7725,0
2021-10-23 11:45:00,71.62,12.42957285,67.59,585.4125,0
2021-10-23 12:00:00,64.25,12.5759773,61.95,540.52,0
2021-10-23 12:15:00,69.56,12.71004429,64.6,516.3025,0
2021-10-23 12:30:00,64.03,12.84411128,65.31,604.47875,0
2021-10-23 12:45:00,66.9,12.97817827,67.91,587.84625,0
2021-10-23 13:00:00,74.31,13.11224526,62.58,531.48,0
2021-10-23 13:15:00,72.55,13.21012239,63.6,606.10625,0
2021-10-23 13:30:00,140.5983014,13.30799952,66.34,525.03125,1
2021-10-23 13:45:00,178.3841922,13.40587665,66.41,563.6175,1
2021-10-23 14:00:00,132.7507661,13.50375378,61.72,542.34,1
2021-10-23 14:15:00,145.7885715,13.42438283,64.36,614.14375,1
2021-10-23 14:30:00,86.2082794,13.34501188,65.2,509.8625,1
2021-10-23 14:45:00,188.5521233,13.26564093,67.38,562.75,1
2021-10-23 15:00:00,79.55403645,13.18626998,62.34,586.24625,1
2021-10-23 15:15:00,110.6434703,13.01971436,63.03,610.45625,1
2021-10-23 15:30:00,156.652838,12.85315874,64.41,527.2275,1
2021-10-23 15:45:00,100.1116286,12.68660313,66.52,616.51,1
2021-10-23 16:00:00,132.1483128,12.52004751,63.06,599.685,1
2021-10-23 16:15:00,96.67127482,12.34033194,64.1,555.17625,1
2021-10-23 16:30:00,169.0883966,12.16061637,65.9,595.545,1
2021-10-23 16:45:00,101.3984309,11.9809008,66.4,590.26875,1
2021-10-23 17:00:00,85.26009536,11.80118523,61.41,605.8075,1
2021-10-23 17:15:00,75.31312523,11.71441181,63.79,568.28125,1
2021-10-23 17:30:00,131.1740142,11.62763839,64.53,568.79625,1
2021-10-23 17:45:00,125.9585672,11.54086497,65.58,558.2975,1
2021-10-23 18:00:00,124.0209329,11.45409155,62.71,614.53625,1
2021-10-23 18:15:00,125.2092255,11.41255546,63.15,601.28375,1
2021-10-23 18:30:00,173.4669112,11.37101937,64.73,538.6975,1
2021-10-23 18:45:00,89.36415012,11.32948327,64.94,518.97375,1
2021-10-23 19:00:00,157.8693865,11.28794718,60.61,142.45875,1
2021-10-23 19:15:00,56.35,11.23695237,61.66,171.54625,0
2021-10-23 19:30:00,23.54,11.18595757,62.56,243.41375,0
2021-10-23 19:45:00,26.97,11.13496276,62.23,160.045,0
2021-10-23 20:00:00,33.06,11.08396796,61.94,186.6475,0
2021-10-23 20:15:00,25.26,11.04818934,62.76,248.38125,0
2021-10-23 20:30:00,27.6,11.01241073,63.16,211.71125,0
2021-10-23 20:45:00,33.05,10.97663211,63.58,169.9375,0
2021-10-23 21:00:00,29.45,10.9408535,60.9,153.62375,0
2021-10-23 21:15:00,25.64,10.89890616,61.08,127.27875,0
2021-10-23 21:30:00,24.05,10.85695882,62.68,199.49375,0
2021-10-23 21:45:00,22.2,10.81501148,63.33,201.28875,0
2021-10-23 22:00:00,28.42,10.77306413,61.76,222.83375,0
2021-10-23 22:15:00,28.09,10.75867044,61.02,225.12125,0
2021-10-23 22:30:00,29.68,10.74427674,63.15,214.15,0
2021-10-23 22:45:00,30.31,10.72988305,62.62,237.10125,0
2021-10-23 23:00:00,29.55,10.71548935,61.56,185.0375,0
2021-10-23 23:15:00,30.92,10.74962297,62.48,129.89375,0
2021-10-23 23:30:00,26.69,10.78375659,63.23,206.42875,0
2021-10-23 23:45:00,22.21,10.81789021,62.72,243.54625,0
2021-10-24 00:00:00,28.74,10.85202383,65.68,232.80625,0
2021-10-24 00:15:00,31.78,10.86806252,69.77,128.93,0
2021-10-24 00:30:00,31.09,10.88410121,73.36,188.41125,0
2021-10-24 00:45:00,21.6,10.9001399,75.02,205.70125,0
2021-10-24 01:00:00,25.66,10.91617859,64.23,221.85375,0
2021-10-24 01:15:00,26.3,10.96429466,67.97,240.595,0
2021-10-24 01:30:00,27.26,11.01241073,69.94,248.1375,0
2021-10-24 01:45:00,31.74,11.06052679,71.18,221.35625,0
2021-10-24 02:00:00,31.32,11.10864286,63.71,148.06375,0
2021-10-24 02:15:00,28.72,11.11933532,65.52,136.71625,0
2021-10-24 02:30:00,22.71,11.13002778,67.83,203.1975,0
2021-10-24 02:45:00,23.1,11.14072024,69.3,139.4375,0
2021-10-24 03:00:00,28.44,11.1514127,64.06,147.95125,0
2021-10-24 03:15:00,22.61,11.14894521,65.72,151.955,0
2021-10-24 03:30:00,23.08,11.14647772,67.89,188.03875,0
2021-10-24 03:45:00,24.38,11.14401023,68.77,230.75875,0
2021-10-24 04:00:00,27.1,11.14154274,62.05,172.0125,0
2021-10-24 04:15:00,30.12,11.16786264,63.81,192.65625,0
2021-10-24 04:30:00,25.18,11.19418254,66.92,191.9875,0
2021-10-24 04:45:00,28.62,11.22050244,66.92,186.6875,0
2021-10-24 05:00:00,28.15,11.24682234,62.06,178.3575,0
2021-10-24 05:15:00,26.98,11.28136721,64.18,170.635,0
2021-10-24 05:30:00,26.37,11.31591208,64.77,240.635,0
2021-10-24 05:45:00,26.91,11.35045694,66.96,157.0425,0
2021-10-24 06:00:00,32.7,11.38500181,61.75,214.77875,0
2021-10-24 06:15:00,25.28,11.45285781,64.57,204.075,0
2021-10-24 06:30:00,29.92,11.5207138,64.12,232.6525,0
2021-10-24 06:45:00,30.66,11.58856979,66.04,195.92875,0
2021-10-24 07:00:00,32.6,11.65642578,61.67,217.36875,0
2021-10-24 07:15:00,29.59,11.73332924,64.17,247.21625,0
2021-10-24 07:30:00,31.16,11.8102327,65.11,228.92375,0
2021-10-24 07:45:00,35.62,11.88713616,66.24,223.95,0
2021-10-24 08:00:00,33.21,11.96403962,63.47,597.49375,0
2021-10-24 08:15:00,32.74,12.08988164,66.26,558.05625,0
2021-10-24 08:30:00,67.15,12.21572366,68.57,568.575,0
2021-10-24 08:45:00,66.44,12.34156568,70.36,564.14,0
2021-10-24 09:00:00,65.8,12.46740771,62.26,526.05375,0
2021-10-24 09:15:00,64.57,12.66891944,66.06,550.5475,0
2021-10-24 09:30:00,60.73,12.87043118,67.77,597.34625,0
2021-10-24 09:45:00,70.61,13.07194291,69.66,516.41625,0
2021-10-24 10:00:00,73.05,13.27345465,63.68,599.06,0
2021-10-24 10:15:00,64.57,13.47249889,65,596.47875,0
2021-10-24 10:30:00,72.22,13.67154314,66.84,595.97,0
2021-10-24 10:45:00,78.6,13.87058738,67.52,620.97375,0
2021-10-24 11:00:00,78.33,14.06963163,62.64,522.64,0
2021-10-24 11:15:00,79.89,14.17737872,64.72,512.07375,0
2021-10-24 11:30:00,69.45,14.28512581,66.92,551.97,0
2021-10-24 11:45:00,73.09,14.3928729,67.34,535.34,0
2021-10-24 12:00:00,76.2,14.50061999,62.67,515.97875,0
2021-10-24 12:15:00,72.59,14.52488365,64.67,507.82625,0
2021-10-24 12:30:00,70.29,14.54914731,65.92,532.60125,0
2021-10-24 12:45:00,73.6,14.57341097,67.05,575.6625,0
2021-10-24 13:00:00,74.68,14.59767463,62.53,608.73875,0
2021-10-24 13:15:00,78.39,14.61042333,64.41,517.91625,0
2021-10-24 13:30:00,81,14.62317203,66.51,514.17,0
2021-10-24 13:45:00,75.23,14.63592073,67.29,601.98375,0
2021-10-24 14:00:00,73.11,14.64866943,62.97,595.2625,0
2021-10-24 14:15:00,80.92,14.63962197,63.35,512.5525,0
2021-10-24 14:30:00,79.37,14.6305745,65.18,568.35375,0
2021-10-24 14:45:00,74.15,14.62152704,66.32,602.6675,0
2021-10-24 15:00:00,80.18,14.61247957,62.23,555.05125,0
2021-10-24 15:15:00,81.73,14.51583619,63.33,531.36875,0
2021-10-24 15:30:00,74.88,14.4191928,65.69,517.72875,0
2021-10-24 15:45:00,75.61,14.32254942,66.44,552.52375,0
2021-10-24 16:00:00,72.51,14.22590604,62.72,502.98875,0
2021-10-24 16:15:00,73.63,14.11486896,64.15,520.81,0
2021-10-24 16:30:00,67.16,14.00383188,64.8,513.675,0
2021-10-24 16:45:00,71.74,13.8927948,65.46,535.2875,0
2021-10-24 17:00:00,69.11,13.78175772,61.79,512.93,0
2021-10-24 17:15:00,70.55,13.73364165,63.42,564.555,0
2021-10-24 17:30:00,67.37,13.68552559,65.52,504.065,0
2021-10-24 17:45:00,76.01,13.63740952,65.74,555.265,0
2021-10-24 18:00:00,67.66,13.58929345,62.68,556.31625,0
2021-10-24 18:15:00,71,13.54405612,63.53,524.4975,0
2021-10-24 18:30:00,70.7,13.49881879,65.12,506.715,0
2021-10-24 18:45:00,69.81,13.45358147,66.47,566.18375,0
2021-10-24 19:00:00,66.96,13.40834414,62.43,156.1375,0
2021-10-24 19:15:00,71.58,13.37092053,62.8,196.95125,0
2021-10-24 19:30:00,29.07,13.33349692,61.96,173.54,0
2021-10-24 19:45:00,34.35,13.29607331,62.58,163.5625,0
2021-10-24 20:00:00,31.65,13.25864971,62.21,222.0325,0
2021-10-24 20:15:00,30.69,13.19819619,62.08,159.43125,0
2021-10-24 20:30:00,36.55,13.13774266,61.86,170.30375,0
2021-10-24 20:45:00,29.93,13.07728914,63.4,221.22875,0
2021-10-24 21:00:00,30.96,13.01683562,62.12,125.8075,0
2021-10-24 21:15:00,36.25,12.97118705,62.47,223.9525,0
2021-10-24 21:30:00,25.81,12.92553847,62.7,152.8875,0
2021-10-24 21:45:00,36.17,12.87988989,63.51,201.4425,0
2021-10-24 22:00:00,28.61,12.83424132,61.92,129.715,0
2021-10-24 22:15:00,33.46,12.81573514,61.43,231.55875,0
2021-10-24 22:30:00,25.9,12.79722896,62.7,186.84875,0
2021-10-24 22:45:00,36.72,12.77872278,63.75,191.63875,0
2021-10-24 23:00:00,32.21,12.7602166,60.54,164.43375,0
2021-10-24 23:15:00,32.26,12.75487037,61.97,157.70375,0
2021-10-24 23:30:00,29.2,12.74952414,61.87,242.51625,0
2021-10-24 23:45:00,29.37,12.74417791,62.66,221.36875,0
2021-10-25 00:00:00,37.67,12.73883168,283.72,295.215,0
2021-10-25 00:15:00,35.5,12.71333427,307.69,353.27125,0
2021-10-25 00:30:00,42.63,12.68783687,333.31,303.7025,0
2021-10-25 00:45:00,20.61,12.66233947,362.22,317.355,0
2021-10-25 01:00:00,18.91,12.63684206,268.03,284.71125,0
2021-10-25 01:15:00,18.64,12.57762229,295.6,286.11125,0
2021-10-25 01:30:00,17.54,12.51840251,312.69,278.14375,0
2021-10-25 01:45:00,19.19,12.45918274,333.46,338.76,0
2021-10-25 02:00:00,18.33,12.39996296,266.1,331.08625,0
2021-10-25 02:15:00,19.13,12.35801562,281.12,298.1125,0
2021-10-25 02:30:00,18.52,12.31606828,303.17,275.31,0
2021-10-25 02:45:00,19.21,12.27412094,312.88,372.005,0
2021-10-25 03:00:00,18.3,12.2321736,263.01,260.5325,0
2021-10-25 03:15:00,19.74,12.18611377,274.14,306.7525,0
2021-10-25 03:30:00,17.29,12.14005395,288.97,266.73,0
2021-10-25 03:45:00,19.22,12.09399412,302.85,283.25,0
2021-10-25 04:00:00,17.98,12.0479343,258.24,356.285,0
2021-10-25 04:15:00,17.92,11.89823987,274.52,364.9725,0
2021-10-25 04:30:00,18.87,11.74854543,282.08,276.54875,0
2021-10-25 04:45:00,20.01,11.598851,298.9,277.0425,0
2021-10-25 05:00:00,31.2736032,11.44915657,258.73,349.60625,1
2021-10-25 05:15:00,17.1,11.37595435,270.46,358.8975,0
2021-10-25 05:30:00,18.01,11.30275213,279.23,361.135,0
2021-10-25 05:45:00,19.14,11.2295499,290.05,296.65375,0
2021-10-25 06:00:00,18.71,11.15634768,251.85,271.52125,0
2021-10-25 06:15:00,17.1,11.12879404,268.12,271.925,0
2021-10-25 06:30:00,16.34,11.10124039,277.79,302.41,0
2021-10-25 06:45:00,17.1,11.07368674,287.71,307.14375,0
2021-10-25 07:00:00,17.34,11.0461331,250.31,358.14875,0
2021-10-25 07:15:00,17.22,11.10206289,260.95,321.92375,0
2021-10-25 07:30:00,18.05,11.15799267,276.54,299.84375,0
2021-10-25 07:45:00,18.37,11.21392246,281.79,273.66625,0
2021-10-25 08:00:00,17.68,11.26985225,264.99,91.19125,0
2021-10-25 08:15:00,16.92,11.39446053,279.54,64.03125,0
2021-10-25 08:30:00,13.24,11.5190688,295.99,50.15625,0
2021-10-25 08:45:00,12.91,11.64367708,313.77,79.7475,0
2021-10-25 09:00:00,12.68,11.76828536,260.9,54.1675,0
2021-10-25 09:15:00,13.36,11.86780748,276.92,71.035,0
2021-10-25 09:30:00,12.88,11.9673296,293.23,120.47375,0
2021-10-25 09:45:00,13.6,12.06685173,311.55,11.51,0
2021-10-25 10:00:00,14.7,12.16637385,257.68,107.3675,0
2021-10-25 10:15:00,12.38,12.28234591,277.91,107.1,0
2021-10-25 10:30:00,8.85989422,12.39831797,291.09,57.755,1
2021-10-25 10:45:00,14.99,12.51429003,302.5,3.2475,0
2021-10-25 11:00:00,13.79,12.63026209,261.45,115.37625,0
2021-10-25 11:15:00,12.67,12.69153811,268.63,98.47375,0
2021-10-25 11:30:00,15.13,12.75281412,287.26,70.015,0
2021-10-25 11:45:00,15.16,12.81409014,297.25,2.965,0
2021-10-25 12:00:00,14.5,12.87536616,260.32,37.67875,0
2021-10-25 12:15:00,12.94,12.89757358,270.47,87.6425,0
2021-10-25 12:30:00,13.71,12.91978099,284,82.61375,0
2021-10-25 12:45:00,15.12,12.94198841,292.84,31.14,0
2021-10-25 13:00:00,14.94,12.96419582,260.15,25.82625,0
2021-10-25 13:15:00,13.7,12.97200954,272.82,23.38,0
2021-10-25 13:30:00,13.57,12.97982326,282.1,51.53125,0
2021-10-25 13:45:00,13.57,12.98763698,295.83,0.3625,0
