Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-10-25 14:00:00,14.23,12.9954507,256.51,28.5775,0
2021-10-25 14:15:00,13.03,12.96337333,267.42,38.59875,0
2021-10-25 14:30:00,13.6,12.93129595,274.86,114.08,0
2021-10-25 14:45:00,13.94,12.89921857,288.8,24.9975,0
2021-10-25 15:00:00,15.68,12.86714119,253.15,70.4175,0
2021-10-25 15:15:00,13.47,12.77625529,262.74,104.17625,0
2021-10-25 15:30:00,14.38,12.68536938,278.74,25.84625,0
2021-10-25 15:45:00,15.31,12.59448348,286.48,22.49875,0
2021-10-25 16:00:00,13.27,12.50359757,253.71,79.5775,0
2021-10-25 16:15:00,13.05,12.36953058,268.66,95.12625,0
2021-10-25 16:30:00,14.13,12.23546359,278.48,108.975,0
2021-10-25 16:45:00,14.57,12.1013966,282.57,0.38625,0
2021-10-25 17:00:00,14.59,11.9673296,256.81,111.26625,0
2021-10-25 17:15:00,12.04,11.84189883,260.92,124.61125,0
2021-10-25 17:30:00,14.19,11.71646806,276.43,99.45125,0
2021-10-25 17:45:00,14.57,11.59103728,282.97,94.1875,0
2021-10-25 18:00:00,13.82,11.46560651,255.72,55.56375,0
2021-10-25 18:15:00,13.45,11.38705806,259.65,91.48625,0
2021-10-25 18:30:00,12.55,11.3085096,274.34,94.1625,0
2021-10-25 18:45:00,13.37,11.22996115,281.36,104.17625,0
2021-10-25 19:00:00,13.29,11.1514127,247.53,253.89,0
2021-10-25 19:15:00,13.31,11.08479045,249.14,319.42125,0
2021-10-25 19:30:00,16.08,11.0181682,255.98,367.6025,0
2021-10-25 19:45:00,18.13,10.95154596,258.62,257.32375,0
2021-10-25 20:00:00,19.02,10.88492371,251.74,274.595,0
2021-10-25 20:15:00,16.36,10.82364769,252.1,337.35875,0
2021-10-25 20:30:00,16.57,10.76237167,255.73,264.51875,0
2021-10-25 20:45:00,17.96,10.70109566,260.56,286.265,0
2021-10-25 21:00:00,16.32,10.63981964,246.19,371.4275,0
2021-10-25 21:15:00,16.58,10.5707299,254.09,321.77625,0
2021-10-25 21:30:00,18.09,10.50164016,256.61,269.6125,0
2021-10-25 21:45:00,17.35,10.43255043,260.49,303.07875,0
2021-10-25 22:00:00,15.97,10.36346069,249.92,292.3325,0
2021-10-25 22:15:00,16.48,10.31287713,249.92,344.0525,0
2021-10-25 22:30:00,16.09,10.26229357,259.78,373.2075,0
2021-10-25 22:45:00,17.31,10.21171001,262.51,305.43,0
2021-10-25 23:00:00,17.85,10.16112646,244.83,293.2775,0
2021-10-25 23:15:00,16.13,10.10190668,253.51,335.01,0
2021-10-25 23:30:00,15.74,10.0426869,257.92,252.34625,0
2021-10-25 23:45:00,16.92,9.98346713,259.88,271.4525,0
2021-10-26 00:00:00,14.97,9.924247354,283.85,335.1,0
2021-10-26 00:15:00,15.16,9.88312251,307.27,263.87375,0
2021-10-26 00:30:00,16.25,9.841997666,333.63,364.62125,0
2021-10-26 00:45:00,14.42,9.800872822,354.47,254.725,0
2021-10-26 01:00:00,15.64,9.759747978,273.41,329.36875,0
2021-10-26 01:15:00,13.51,9.743298041,295.49,263.80375,0
2021-10-26 01:30:00,14.28,9.726848103,318.15,333.26125,0
2021-10-26 01:45:00,14.45,9.710398165,332.51,374.545,0
2021-10-26 02:00:00,15.21,9.693948228,265.74,330.0775,0
2021-10-26 02:15:00,15.4,9.666805831,280.68,352.19375,0
2021-10-26 02:30:00,14.48,9.639663434,303.31,282.00625,0
2021-10-26 02:45:00,16.03,9.612521037,315.95,318.2675,0
2021-10-26 03:00:00,14.46,9.58537864,259.19,255.3225,0
2021-10-26 03:15:00,14.64,9.577564919,280.16,278.42375,0
2021-10-26 03:30:00,13.48,9.569751199,288.65,320.23875,0
2021-10-26 03:45:00,14.73,9.561937479,307.38,303.32625,0
2021-10-26 04:00:00,15.04,9.554123758,262.63,362.76875,0
2021-10-26 04:15:00,14.57,9.545076293,269.07,304.1675,0
2021-10-26 04:30:00,15.19,9.536028827,289.26,265.32875,0
2021-10-26 04:45:00,15.08,9.526981361,298.91,287.3925,0
2021-10-26 05:00:00,14.24,9.517933896,260.84,297.15875,0
2021-10-26 05:15:00,14.25,9.490791498,267.26,299.68125,0
2021-10-26 05:30:00,14.22,9.463649101,277.08,317.13875,0
2021-10-26 05:45:00,14.92,9.436506704,292.07,331.215,0
2021-10-26 06:00:00,15.06,9.409364307,253.01,302.67375,0
2021-10-26 06:15:00,15.08,9.442264183,265.81,340.82,0
2021-10-26 06:30:00,14.36,9.475164058,273.63,261.91,0
2021-10-26 06:45:00,15.89,9.508063933,286.97,350.28375,0
2021-10-26 07:00:00,14.23,9.540963808,251.74,325.05125,0
2021-10-26 07:15:00,15.72,9.657758365,267.34,274.8225,0
2021-10-26 07:30:00,15.16,9.774552922,273.14,255.03625,0
2021-10-26 07:45:00,15.16,9.891347479,278.89,320.14375,0
2021-10-26 08:00:00,14.66,10.00814204,260.64,1012.14875,0
2021-10-26 08:15:00,16,10.25694734,284.16,1084.68125,0
2021-10-26 08:30:00,29.26,10.50575265,295.37,1027.65875,0
2021-10-26 08:45:00,32.82,10.75455795,317.08,1018.8825,0
2021-10-26 09:00:00,30.6,11.00336326,262.34,1062.76875,0
2021-10-26 09:15:00,30.46,11.30768711,273.74,1074.0625,0
2021-10-26 09:30:00,30.69,11.61201095,295.74,1082.61875,0
2021-10-26 09:45:00,35.94,11.9163348,307.66,1050.765,0
2021-10-26 10:00:00,35.99,12.22065864,256.46,1067.8025,0
2021-10-26 10:15:00,34.27,12.44972402,278.16,1027.53,0
2021-10-26 10:30:00,34.38,12.67878941,287.59,1086.415,0
2021-10-26 10:45:00,38.47,12.90785479,299.78,1100.7825,0
2021-10-26 11:00:00,38.52,13.13692017,262.31,1018.465,0
2021-10-26 11:15:00,38.59,13.32897319,272.4,1031.74,0
2021-10-26 11:30:00,36.25,13.52102621,285.01,1080.15,0
2021-10-26 11:45:00,40.45,13.71307923,302.53,1065.5525,0
2021-10-26 12:00:00,41.24,13.90513225,260.86,1022.485,0
2021-10-26 12:15:00,40.08,14.02850679,268,1007.61,0
2021-10-26 12:30:00,37.94,14.15188132,282.56,1020.47375,0
2021-10-26 12:45:00,41.7,14.27525585,295.9,1041.99875,0
2021-10-26 13:00:00,41.68,14.39863038,254.88,1006.84375,0
2021-10-26 13:15:00,41,14.43194151,266.76,1110.73875,0
2021-10-26 13:30:00,39.07,14.46525263,284.24,1069.895,0
2021-10-26 13:45:00,46.06,14.49856375,289.84,1028.03875,0
2021-10-26 14:00:00,43.64,14.53187488,259.28,1068.885,0
2021-10-26 14:15:00,40.71,14.46443013,264.39,1079.575,0
2021-10-26 14:30:00,41.05,14.39698539,276.29,1087.03125,0
2021-10-26 14:45:00,44.26,14.32954064,292.43,1023.5975,0
2021-10-26 15:00:00,43.69,14.2620959,252.61,1089.25,0
2021-10-26 15:15:00,40.31,14.03467551,267.96,1023.31375,0
2021-10-26 15:30:00,39.84,13.80725512,278.46,1003.07625,0
2021-10-26 15:45:00,41.39,13.57983474,284.3,1065.36875,0
2021-10-26 16:00:00,38.66,13.35241435,257.64,1083.2225,0
2021-10-26 16:15:00,38.4,13.04233303,263.2,1026.325,0
2021-10-26 16:30:00,37.42,12.7322517,275.52,1068.15375,0
2021-10-26 16:45:00,37.59,12.42217038,286.97,1003.52625,0
2021-10-26 17:00:00,37.11,12.11208906,255.3,1034.325,0
2021-10-26 17:15:00,34.04,11.98131205,260.48,1000.65875,0
2021-10-26 17:30:00,33.41,11.85053505,270.56,1005.61875,0
2021-10-26 17:45:00,34.88,11.71975804,284.27,1015.15625,0
2021-10-26 18:00:00,34.16,11.58898104,250.02,1067.475,0
2021-10-26 18:15:00,33.18,11.48493518,259.24,1000.3425,0
2021-10-26 18:30:00,32.91,11.38088933,273.68,1035.69875,0
2021-10-26 18:45:00,33.99,11.27684347,282.37,1022.75,0
2021-10-26 19:00:00,33.64,11.17279762,249.17,292.69375,0
2021-10-26 19:15:00,31.96,11.09095918,252.9,254.325,0
2021-10-26 19:30:00,16.85,11.00912074,258.15,337.53,0
2021-10-26 19:45:00,16.64,10.9272823,264.97,370.01375,0
2021-10-26 20:00:00,18.22,10.84544386,249.91,251.81,0
2021-10-26 20:15:00,18.65,10.81706772,248.75,297.7775,0
2021-10-26 20:30:00,15.96,10.78869158,255.61,280.08,0
2021-10-26 20:45:00,17.22,10.76031543,264.99,334.715,0
2021-10-26 21:00:00,16.83,10.73193929,248.38,297.53,0
2021-10-26 21:15:00,17.72,10.64845586,249.58,278.48,0
2021-10-26 21:30:00,16.61,10.56497242,257.64,360.01875,0
2021-10-26 21:45:00,16.47,10.48148899,260.62,266.32875,0
2021-10-26 22:00:00,18.02,10.39800556,250.01,255.75375,0
2021-10-26 22:15:00,15.75,10.2548911,251.45,251.30875,0
2021-10-26 22:30:00,15.27,10.11177664,256.95,277.16625,0
2021-10-26 22:45:00,15.18,9.968662186,260.85,282.06625,0
2021-10-26 23:00:00,15.44,9.825547729,245.93,258.84125,0
2021-10-26 23:15:00,15.24,9.758102984,250.44,364.11,0
2021-10-26 23:30:00,14.59,9.69065824,257.18,300.4025,0
2021-10-26 23:45:00,16.84,9.623213496,259.54,353.77875,0
2021-10-27 00:00:00,15.4,9.555768752,141.24,340.195,0
2021-10-27 00:15:00,16.09,9.460770362,156.04,268.535,0
2021-10-27 00:30:00,15.66,9.365771973,167.08,321.68125,0
2021-10-27 00:45:00,18.22,9.270773583,178.85,313.50375,0
2021-10-27 01:00:00,18.77,9.175775193,133.34,262.945,0
2021-10-27 01:15:00,17.72,9.058980636,148.28,362.9425,0
2021-10-27 01:30:00,15.67,8.94218608,156.27,320.31375,0
2021-10-27 01:45:00,21.01,8.825391523,167.26,271.54,0
2021-10-27 02:00:00,18.29,8.708596966,132.61,359.25125,0
2021-10-27 02:15:00,16.28,8.659658401,143.9,292.0825,0
2021-10-27 02:30:00,17.95,8.610719837,152.07,352.51375,0
2021-10-27 02:45:00,20.06185728,8.561781273,160.3,261.3625,1
2021-10-27 03:00:00,19.02,8.512842708,129.38,366.56125,0
2021-10-27 03:15:00,15.84,8.475830349,137.45,260.7375,0
2021-10-27 03:30:00,18.15,8.438817989,144.83,279.86125,0
2021-10-27 03:45:00,16.94,8.401805629,153.42,322.87375,0
2021-10-27 04:00:00,16.96,8.36479327,130.79,273.38875,0
2021-10-27 04:15:00,17.71,8.360680785,135.41,303.19625,0
2021-10-27 04:30:00,15.83,8.356568301,141.8,343.775,0
2021-10-27 04:45:00,18.07,8.352455817,149.39,293.3675,0
2021-10-27 05:00:00,18.98,8.348343332,129.04,364.215,0
2021-10-27 05:15:00,16.95,8.300227265,132.71,369.21875,0
2021-10-27 05:30:00,18.38,8.252111197,141.84,358.54125,0
2021-10-27 05:45:00,20.02,8.20399513,145.49,255.5,0
2021-10-27 06:00:00,19.24,8.155879062,129.04,341.6925,0
2021-10-27 06:15:00,15.54,8.173973994,134.85,331.1925,0
2021-10-27 06:30:00,17.8,8.192068925,136.86,356.94125,0
2021-10-27 06:45:00,18.75,8.210163856,143.49,315.7175,0
2021-10-27 07:00:00,19.11,8.228258788,126.03,293.715,0
2021-10-27 07:15:00,17.92,8.390701921,131.37,302.21875,0
2021-10-27 07:30:00,17.12,8.553145055,137.97,322.56625,0
2021-10-27 07:45:00,18.98,8.715588189,143.03,265.4025,0
2021-10-27 08:00:00,19.59,8.878031323,131.03,1019.77875,0
2021-10-27 08:15:00,17.63,9.121490399,139.01,1082.28625,0
2021-10-27 08:30:00,42.45,9.364949476,148.26,1082.995,0
2021-10-27 08:45:00,48.97,9.608408552,157.46,1097.68125,0
2021-10-27 09:00:00,47.94,9.851867629,129.82,1021.00375,0
2021-10-27 09:15:00,46.95,10.04021941,138.45,1060.56875,0
2021-10-27 09:30:00,31.91,10.43797639,203.52,1054.57,0
2021-10-27 09:45:00,45.3,10.63018422,223.21,1119.12625,0
2021-10-27 10:00:00,42.72,10.82239205,145.82,1008.22,0
2021-10-27 10:15:00,41.15,11.04397663,164.51,1040.905,0
2021-10-27 10:30:00,36.43,11.2655612,184.98,1035.08375,0
2021-10-27 10:45:00,52.2,11.48714578,201.38,1019.46875,0
2021-10-27 11:00:00,48.27,11.70873035,140.93,1080.5,0
2021-10-27 11:15:00,44.25,11.82413898,156.71,1055.0775,0
2021-10-27 11:30:00,43.83,11.93954762,175.87,1088.9525,0
2021-10-27 11:45:00,57.04,12.05495625,187.63,1110.93875,0
2021-10-27 12:00:00,54.32,12.17036488,137.04,1030.42375,0
2021-10-27 12:15:00,50.78,12.23289538,153.96,1064.2175,0
2021-10-27 12:30:00,45.99,12.29542587,167.92,1098.64625,0
2021-10-27 12:45:00,60.28,12.35795637,179.83,1101.99375,0
2021-10-27 13:00:00,56.68,12.42048686,135.4,1020.41875,0
2021-10-27 13:15:00,53.21,12.4343359,150.31,1099.52125,0
2021-10-27 13:30:00,47.75,12.44818494,161.86,1113.3325,0
2021-10-27 13:45:00,63.05,12.46203397,171.1,1040.3425,0
2021-10-27 14:00:00,58.67,12.47588301,135.28,1000.09875,0
2021-10-27 14:15:00,52.47,12.44524726,144.55,1115.81625,0
2021-10-27 14:30:00,48.74,12.41461152,155.36,1121.80625,0
2021-10-27 14:45:00,63.52,12.38397577,166.91,1106.2375,0
2021-10-27 15:00:00,60.35,12.35334002,132,1040.0375,0
2021-10-27 15:15:00,55.85,12.20603664,142.24,1076.45625,0
2021-10-27 15:30:00,49.85,12.05873326,154.49,1102.77375,0
2021-10-27 15:45:00,60.68,11.91142988,163.44,1102.23625,0
2021-10-27 16:00:00,57.58,11.7641265,129.9,1061.45875,0
2021-10-27 16:15:00,52.93,11.5219782,141.68,1011.35,0
2021-10-27 16:30:00,48.26,11.27982991,148.71,1047.38,0
2021-10-27 16:45:00,54.35,11.03768161,159.81,1065.31375,0
2021-10-27 17:00:00,51.04,10.79553332,131.2,1065.1725,0
2021-10-27 17:15:00,49.03,10.64948894,137.67,1012.90625,0
2021-10-27 17:30:00,45.7,10.50344456,145.77,1099.94625,0
2021-10-27 17:45:00,50.53,10.35740018,155.25,1103.07875,0
2021-10-27 18:00:00,51.22,10.2113558,129.17,1018.9375,0
2021-10-27 18:15:00,48.49,10.10350119,139.95,1057.96625,0
2021-10-27 18:30:00,42.94,9.995646578,143.9,1046.19875,0
2021-10-27 18:45:00,50.55,9.887791965,152.03,1064.59625,0
2021-10-27 19:00:00,46.49,9.779937352,127.51,290.06875,0
2021-10-27 19:15:00,45.76,9.714049515,128.52,269.32,0
2021-10-27 19:30:00,18.97,9.648161677,134.25,370.6825,0
2021-10-27 19:45:00,19.82,9.58227384,135.25,258.285,0
2021-10-27 20:00:00,23.34,9.516386002,124.36,371.52875,0
2021-10-27 20:15:00,18.62,9.412728067,127.2,323.07625,0
2021-10-27 20:30:00,22.25,9.309070132,132.81,283.76125,0
2021-10-27 20:45:00,21.32,9.205412196,136.62,253.4875,0
2021-10-27 21:00:00,19.41,9.101754261,124.31,317.1325,0
2021-10-27 21:15:00,17.76,9.033348417,128.89,355.91625,0
2021-10-27 21:30:00,19.46,8.964942573,132.17,312.83,0
2021-10-27 21:45:00,21.75,8.896536729,133.72,292.3725,0
2021-10-27 22:00:00,19.63,8.828130885,125.65,268.23625,0
2021-10-27 22:15:00,18.58,8.788262448,127.79,374.36,0
2021-10-27 22:30:00,17.58,8.748394012,131.1,262.8275,0
2021-10-27 22:45:00,21.76,8.708525575,131.87,299.42875,0
2021-10-27 23:00:00,17.66,8.668657138,125.9,294.32,0
2021-10-27 23:15:00,18.51,8.604028304,126.86,325.6675,0
2021-10-27 23:30:00,18.17,8.53939947,130.61,346.31375,0
2021-10-27 23:45:00,19.54,8.474770636,133.59,360.905,0
2021-10-28 00:00:00,19.98,8.410141801,282.72,354.81375,0
2021-10-28 00:15:00,20.04,8.394194427,309.44,343.84625,0
2021-10-28 00:30:00,19.55,8.378247052,339.9,283.55125,0
2021-10-28 00:45:00,13.49,8.362299677,359.5,259.1775,0
2021-10-28 01:00:00,12.22,8.346352303,267.21,318.70375,0
2021-10-28 01:15:00,11.54,8.324109912,292.38,294.3875,0
2021-10-28 01:30:00,12.04,8.301867521,311.38,283.64375,0
2021-10-28 01:45:00,12.89,8.27962513,332.28,322.15125,0
2021-10-28 02:00:00,12.31,8.257382739,268.39,358.275,0
2021-10-28 02:15:00,12.55,8.256123736,287.1,316.42375,0
2021-10-28 02:30:00,12.72,8.254864732,304.72,325.57125,0
2021-10-28 02:45:00,13.15,8.253605729,313.83,278.95875,0
2021-10-28 03:00:00,12.94,8.252346726,264.44,368.2275,0
2021-10-28 03:15:00,12.02,8.210799618,280.19,341.795,0
2021-10-28 03:30:00,13.05,8.16925251,289.73,357.26,0
2021-10-28 03:45:00,13.46,8.127705403,301.72,273.23625,0
2021-10-28 04:00:00,13.31,8.086158295,256.84,257.3575,0
2021-10-28 04:15:00,11.9,8.050486536,270.09,275.03875,0
2021-10-28 04:30:00,11.49,8.014814777,283.43,294.66875,0
2021-10-28 04:45:00,12.33,7.979143017,300.56,268.57375,0
2021-10-28 05:00:00,12.34,7.943471258,257.53,371.46125,0
2021-10-28 05:15:00,11.7,7.903183154,267.56,265.19625,0
2021-10-28 05:30:00,12.78,7.862895049,277.28,270.5775,0
2021-10-28 05:45:00,12.39,7.772498813,353.81,358.31,0
2021-10-28 06:00:00,12.04,7.732468777,267.67,373.82375,0
2021-10-28 06:15:00,11.96,7.728715961,292.13,306.59625,0
2021-10-28 06:30:00,11.83,7.724963145,312.39,324.88375,0
2021-10-28 06:45:00,12.16,7.721210329,330.78,325.87625,0
2021-10-28 07:00:00,12.04,7.717457513,266.53,277.54125,0
2021-10-28 07:15:00,11.87,7.906349249,282.37,326.1075,0
2021-10-28 07:30:00,11.26,8.095240985,300.05,354.18125,0
2021-10-28 07:45:00,13.13,8.284132721,310.88,268.875,0
2021-10-28 08:00:00,13.55,8.473024458,276.43,1090.32125,0
2021-10-28 08:15:00,12.33,8.688185905,304.07,1018.91625,0
2021-10-28 08:30:00,24.24,8.903347353,337.32,1028.6825,0
2021-10-28 08:45:00,25.66,9.118508801,366.42,1060.79125,0
2021-10-28 09:00:00,24.86,9.333670249,269.83,1119.6825,0
2021-10-28 09:15:00,24.31,9.550916595,297.63,1004.18875,0
2021-10-28 09:30:00,24.44,9.76816294,321.87,1013.66125,0
2021-10-28 09:45:00,28.3,9.985409286,349.05,1122.74375,0
2021-10-28 10:00:00,27.3,10.20265563,267.72,1073.3325,0
2021-10-28 10:15:00,28.32,10.41281332,288.83,1029.32625,0
2021-10-28 10:30:00,26.71,10.62297102,316.91,1093.19875,0
2021-10-28 10:45:00,31.4,10.83312871,333.6,1092.52375,0
2021-10-28 11:00:00,31.7,11.0432864,266.18,1097.2025,0
2021-10-28 11:15:00,30.21,11.14211056,288.49,1060.99375,0
2021-10-28 11:30:00,29.61,11.24093471,307.41,1071.13125,0
2021-10-28 11:45:00,33.82,11.33975886,327.75,1122.66375,0
2021-10-28 12:00:00,32.57,11.43858302,267.58,1104.795,0
2021-10-28 12:15:00,32.38,11.46735461,283.24,1045.50875,0
2021-10-28 12:30:00,30.84,11.4961262,298.16,1053.1275,0
2021-10-28 12:45:00,34.03,11.52489778,316.33,1033.3525,0
2021-10-28 13:00:00,33.02,11.55366937,265.41,1120.13375,0
2021-10-28 13:15:00,31.63,11.58035606,278.05,1082.67375,0
2021-10-28 13:30:00,32.12,11.60704276,295.27,1024.22625,0
2021-10-28 13:45:00,35.35,11.63372945,309.66,1028.5075,0
2021-10-28 14:00:00,33.11,11.66041614,256.84,1065.7025,0
2021-10-28 14:15:00,31.93,11.63915018,279.99,1041.7425,0
2021-10-28 14:30:00,31.65,11.61788422,294.13,1122.10625,0
2021-10-28 14:45:00,35.16,11.59661827,307.97,1031.12375,0
2021-10-28 15:00:00,34.81,11.57535231,256.77,1001.73,0
2021-10-28 15:15:00,31.65,11.4369151,277.02,1107,0
2021-10-28 15:30:00,29.87,11.29847789,291.54,1110.52375,0
2021-10-28 15:45:00,35.43,11.16004068,305.28,1102.63875,0
2021-10-28 16:00:00,33.32,11.02160347,259.76,1061.9025,0
2021-10-28 16:15:00,31.67,10.8802474,273.22,1045.27,0
2021-10-28 16:30:00,29.61,10.73889133,287.78,1028.3675,0
2021-10-28 16:45:00,32.12,10.59753527,296.38,1046.73125,0
2021-10-28 17:00:00,30.32,10.4561792,254.21,1070.7125,0
2021-10-28 17:15:00,29.44,10.41489822,266.75,1103.47,0
2021-10-28 17:30:00,29.19,10.37361725,286.34,1022.55875,0
2021-10-28 17:45:00,32.82,10.33233627,292.56,1016.02125,0
2021-10-28 18:00:00,30.09,10.2910553,253.62,1054.89375,0
2021-10-28 18:15:00,28.52,10.24935734,268.73,1087.99375,0
2021-10-28 18:30:00,28.7,10.20765939,283.52,1088.6225,0
2021-10-28 18:45:00,32.03,10.16596143,292.9,1123.90875,0
2021-10-28 19:00:00,30.71,10.12426348,252.62,251.0925,0
2021-10-28 19:15:00,30.09,10.06129956,256.31,280.16875,0
2021-10-28 19:30:00,14.39,9.998335652,261.95,368.70125,0
2021-10-28 19:45:00,15.53,9.93537174,268,308.605,0
2021-10-28 20:00:00,17.08,9.872407828,249.15,304.49,0
2021-10-28 20:15:00,15.7,9.859481462,258.01,258.2375,0
2021-10-28 20:30:00,15.48,9.846555096,262.93,357.125,0
2021-10-28 20:45:00,14.95,9.833628729,261.83,308.2525,0
2021-10-28 21:00:00,16.66,9.820702363,247.66,314.30375,0
2021-10-28 21:15:00,15.57,9.779838368,253.72,326.3625,0
2021-10-28 21:30:00,15.66,9.738974372,256.73,335.6525,0
2021-10-28 21:45:00,16.16,9.698110376,266.71,360.66625,0
2021-10-28 22:00:00,16.11,9.65724638,251.23,298.45,0
2021-10-28 22:15:00,16.46,9.619301241,257.37,294.19,0
2021-10-28 22:30:00,15,9.581356102,257.63,306.66,0
2021-10-28 22:45:00,15.21,9.543410963,266.66,264.79375,0
2021-10-28 23:00:00,15.24,9.505465824,244.78,286.005,0
2021-10-28 23:15:00,14.39,9.466269746,251.05,254.72375,0
2021-10-28 23:30:00,14.53,9.427073668,256.2,259.07,0
2021-10-28 23:45:00,14.34,9.38787759,262.85,353.87375,0
2021-10-29 00:00:00,14.25,9.348681513,248.81,353.985,0
2021-10-29 00:15:00,15.83,9.334504208,268.5,296.6225,0
2021-10-29 00:30:00,15.62,9.320326903,291.47,335.76875,0
2021-10-29 00:45:00,14.9,9.306149599,311.68,328.30625,0
2021-10-29 01:00:00,15.13,9.291972294,239.72,293.23125,0
2021-10-29 01:15:00,14.51,9.257779971,255.43,374.72625,0
2021-10-29 01:30:00,13.61,9.223587648,275.17,330.7575,0
2021-10-29 01:45:00,16.42,9.189395325,291.37,281.50125,0
2021-10-29 02:00:00,15.13,9.155203002,233.26,330.0225,0
2021-10-29 02:15:00,13.83,9.083065539,249.68,298.295,0
2021-10-29 02:30:00,14.21,9.010928077,266.08,330.51375,0
2021-10-29 02:45:00,14.75,8.938790615,275.7,361.58875,0
2021-10-29 03:00:00,14.83,8.866653153,231.63,336.1975,0
2021-10-29 03:15:00,12.08506572,8.83246083,242.77,355.93625,1
2021-10-29 03:30:00,14.23,8.798268507,253.72,325.10875,0
2021-10-29 03:45:00,15.57,8.764076184,267.99,253.9775,0
2021-10-29 04:00:00,14.63,8.72988386,226.1,296.5875,0
2021-10-29 04:15:00,19.4076267,8.646070971,235.47,261.03,1
2021-10-29 04:30:00,13.44,8.562258081,251.79,281.55375,0
2021-10-29 04:45:00,13.49,8.478445192,259.54,357.5125,0
2021-10-29 05:00:00,13.53,8.394632302,225.07,255.78125,0
2021-10-29 05:15:00,14.35,8.353351327,238.15,282.5375,0
2021-10-29 05:30:00,12.47,8.312070351,246.88,269.94,0
2021-10-29 05:45:00,13.67,8.452603808,308.54,276.09875,0
2021-10-29 06:00:00,13.44,8.410415364,234.41,370.1775,0
2021-10-29 06:15:00,12.49,8.367374629,253.87,261.52125,0
2021-10-29 06:30:00,13.38,8.324333894,268.95,358.735,0
2021-10-29 06:45:00,12.96,8.281293158,287.49,280.00875,0
2021-10-29 07:00:00,14.12,8.238252423,230.89,332.12375,0
2021-10-29 07:15:00,12.64,8.37035765,248.47,300.12375,0
2021-10-29 07:30:00,13.26,8.502462877,263.29,331.03875,0
2021-10-29 07:45:00,14.1,8.634568104,271.35,291.5175,0
2021-10-29 08:00:00,14.44,8.766673332,241.5,1124.66875,0
2021-10-29 08:15:00,13.72,8.987416905,269.05,1114.1425,0
2021-10-29 08:30:00,28.01,9.208160478,297.41,1079.79,0
2021-10-29 08:45:00,30.91,9.428904051,317.38,1003.08,0
2021-10-29 09:00:00,28.76,9.649647624,241.91,1053.17,0
2021-10-29 09:15:00,26.25,9.882749428,261.71,1020.84625,0
2021-10-29 09:30:00,26.61,10.11585123,283.1,1096.91,0
2021-10-29 09:45:00,31.89,10.34895304,300.94,1111.18625,0
2021-10-29 10:00:00,32.47,10.58205484,232.98,1083.885,0
2021-10-29 10:15:00,31.65,10.76700216,257.16,1115.96125,0
2021-10-29 10:30:00,30.45,10.95194948,274.93,1035.40375,0
2021-10-29 10:45:00,37.58,11.13689679,295.5,1109.3725,0
2021-10-29 11:00:00,33.9,11.32184411,235.78,1078.7575,0
2021-10-29 11:15:00,34.37,11.44286955,252.84,1080.9875,0
2021-10-29 11:30:00,32.53,11.56389498,271.03,1118.2825,0
2021-10-29 11:45:00,38.33,11.68492041,286.83,1010.97875,0
2021-10-29 12:00:00,37.77,11.80594585,229.7,1041.30375,0
2021-10-29 12:15:00,33.84,11.81532106,245.67,1122.11125,0
2021-10-29 12:30:00,33.28,11.82469627,261.19,1062.84875,0
2021-10-29 12:45:00,40.74,11.83407148,275.22,1056.31625,0
2021-10-29 13:00:00,37.46,11.84344669,232.49,1034.62,0
2021-10-29 13:15:00,35.7,11.79827522,242.94,1109.27875,0
2021-10-29 13:30:00,33.93,11.75310376,260.41,1075.84375,0
2021-10-29 13:45:00,39.71,11.70793229,276.36,1011.3925,0
2021-10-29 14:00:00,37.58,11.66276083,227.97,1014.0625,0
2021-10-29 14:15:00,34.19,11.58179311,243.82,1062.3925,0
2021-10-29 14:30:00,32.72,11.50082539,257.95,1069.95,0
2021-10-29 14:45:00,38.16,11.41985767,268.24,1030.395,0
2021-10-29 15:00:00,36.34,11.33888995,229.64,1093.255,0
2021-10-29 15:15:00,33.67,11.15692565,236.67,1086.79875,0
2021-10-29 15:30:00,33.6,10.97496135,254.94,1109.15875,0
2021-10-29 15:45:00,36.6,10.79299706,266.83,1000.815,0
2021-10-29 16:00:00,35.73,10.61103276,226.56,1044.83125,0
2021-10-29 16:15:00,31.06,10.37622637,239.29,1018.75125,0
2021-10-29 16:30:00,30.33,10.14141999,250.56,1029.35875,0
2021-10-29 16:45:00,32.5,9.906613598,262.49,1008.47,0
2021-10-29 17:00:00,30.8,9.671807211,222.49,1057.215,0
2021-10-29 17:15:00,28.94,9.522656148,238.43,1088.4225,0
2021-10-29 17:30:00,28.46,9.373505085,245.63,1094.465,0
2021-10-29 17:45:00,32,9.224354022,257.71,1117.52,0
2021-10-29 18:00:00,30.11,9.075202959,223.26,1105.805,0
2021-10-29 18:15:00,29.6,8.994235239,236.85,1071.74125,0
2021-10-29 18:30:00,28.15,8.913267519,245.57,1116.725,0
2021-10-29 18:45:00,30.17,8.832299799,255.82,1045.1175,0
2021-10-29 19:00:00,29.49,8.751332079,217.82,267.7,0
2021-10-29 19:15:00,27.23,8.666102901,220.33,358.95375,0
2021-10-29 19:30:00,13.18,8.580873722,228.11,303.57875,0
2021-10-29 19:45:00,15.61,8.495644543,236.28,370.36375,0
2021-10-29 20:00:00,14.34,8.410415364,215.01,348.29125,0
2021-10-29 20:15:00,15.22,8.319646289,222.13,363.46125,0
2021-10-29 20:30:00,14.41,8.228877213,229.94,277.81125,0
2021-10-29 20:45:00,15.15,8.138108138,235.46,295.2375,0
2021-10-29 21:00:00,13.23,8.047339063,221.45,337.05625,0
2021-10-29 21:15:00,13.21,7.957848425,226.02,292.21625,0
2021-10-29 21:30:00,13.64,7.868357787,228.73,318.5825,0
2021-10-29 21:45:00,13.04,7.778867149,230.25,322.89375,0
2021-10-29 22:00:00,13.23,7.689376512,216.83,280.6175,0
2021-10-29 22:15:00,13.12,7.650597235,222.49,299.47,0
2021-10-29 22:30:00,12.3,7.611817959,229.79,343.07875,0
2021-10-29 22:45:00,12.86,7.573038683,230.09,291.98625,0
2021-10-29 23:00:00,13.41,7.534259406,221.14,307.875,0
2021-10-29 23:15:00,12.32,7.494627838,222.91,300.3625,0
2021-10-29 23:30:00,12.51,7.45499627,227,284.50625,0
2021-10-29 23:45:00,12.54,7.415364702,228.34,326.66875,0
2021-10-30 00:00:00,12.17,7.375733134,65,153.7525,0
2021-10-30 00:15:00,12.68,7.334823128,70.1,148.49625,0
2021-10-30 00:30:00,9.8,7.293913122,72.08,234.725,0
2021-10-30 00:45:00,15.62,7.253003116,75.67,147.13,0
2021-10-30 01:00:00,19.35,7.21209311,64.29,229.4,0
2021-10-30 01:15:00,14.57,7.180558314,66.35,185.5025,0
2021-10-30 01:30:00,18.04,7.149023518,70.59,217.0525,0
2021-10-30 01:45:00,17.43,7.117488722,71.16,170.60375,0
2021-10-30 02:00:00,18.72,7.085953926,64.31,175.78875,0
2021-10-30 02:15:00,15.62,7.040356315,65.89,139.485,0
2021-10-30 02:30:00,15.7,6.994758704,68.79,165.09125,0
2021-10-30 02:45:00,14.57,6.949161094,69.15,164.5825,0
2021-10-30 03:00:00,15.61,6.903563483,63.35,205.87,0
2021-10-30 03:15:00,15.16,6.869471811,64.21,239.84,0
2021-10-30 03:30:00,17.08,6.83538014,67.31,196.555,0
2021-10-30 03:45:00,19.75,6.801288468,69.61,216.3725,0
2021-10-30 04:00:00,17.2,6.767196797,63.71,153.535,0
2021-10-30 04:15:00,17.63,6.732252834,64.7,190.0275,0
2021-10-30 04:30:00,14.15,6.69730887,66.07,236.36875,0
2021-10-30 04:45:00,16.65,6.662364907,68.51,194.505,0
2021-10-30 05:00:00,18.81,6.627420944,62.85,222.90125,0
2021-10-30 05:15:00,16.38,6.606965941,63.76,186.96125,0
2021-10-30 05:30:00,17.34,6.586510938,65.48,181.52625,0
2021-10-30 05:45:00,16.1,6.363412648,73.39,231.1925,0
2021-10-30 06:00:00,14.26,6.343588932,63.37,186.7225,0
2021-10-30 06:15:00,16.64,6.343175938,66.54,217.71875,0
2021-10-30 06:30:00,14.44,6.342762944,69.01,130.59125,0
2021-10-30 06:45:00,17.27,6.34234995,71.57,206.77125,0
2021-10-30 07:00:00,12.59,6.341936956,63.88,139.36,0
2021-10-30 07:15:00,16.11,6.505069614,66.07,218.89875,0
2021-10-30 07:30:00,12.97,6.668202272,67.14,154.5075,0
2021-10-30 07:45:00,18.33,6.83133493,69.39,225.05125,0
2021-10-30 08:00:00,14.98,6.994467588,64.91,521.7575,0
2021-10-30 08:15:00,19.09,7.23606912,68.85,548.25875,0
2021-10-30 08:30:00,35.3,7.477670652,73.03,533.69,0
2021-10-30 08:45:00,40.01,7.719272183,75.75,581.73875,0
2021-10-30 09:00:00,38.52,7.960873715,65.26,539.155,0
2021-10-30 09:15:00,40.86,8.274749209,67.31,539.5525,0
2021-10-30 09:30:00,38.75,8.588624703,70.08,596.44875,0
2021-10-30 09:45:00,45.32,8.902500197,74.3,544.3275,0
2021-10-30 10:00:00,49.64,9.216375691,64.88,604.1425,0
2021-10-30 10:15:00,45.86,9.455086264,66.99,583.83375,0
2021-10-30 10:30:00,48.81,9.693796837,69.3,558.4825,0
2021-10-30 10:45:00,54.31,9.93250741,72.11,500.43,0
2021-10-30 11:00:00,52.27,10.17121798,63.55,604.41875,0
2021-10-30 11:15:00,47.34,10.30585405,65.6,596.72875,0
2021-10-30 11:30:00,54.02,10.44049012,69.25,552.7875,0
2021-10-30 11:45:00,60.07,10.57512618,71.57,504.8475,0
2021-10-30 12:00:00,55.67,10.70976225,63.6,590.35125,0
2021-10-30 12:15:00,50.23,10.85224521,65.11,595.35125,0
2021-10-30 12:30:00,56.17,10.99472816,68.31,509.625,0
2021-10-30 12:45:00,63.1,11.13721112,70.05,511.465,0
2021-10-30 13:00:00,55.26,11.27969407,64.05,533.42875,0
2021-10-30 13:15:00,53.92,11.39244145,65.76,602.6875,0
2021-10-30 13:30:00,55.18,11.50518883,67.48,592.8025,0
2021-10-30 13:45:00,66.14,11.61793621,68.54,586.555,0
2021-10-30 14:00:00,64.46,11.7306836,63.94,516.65125,0
2021-10-30 14:15:00,62.64,11.71911976,65.47,523.55875,0
2021-10-30 14:30:00,55.86,11.70755593,67.37,591.34375,0
2021-10-30 14:45:00,59.61,11.69599209,68.41,567.4225,0
2021-10-30 15:00:00,64.5,11.68442826,63.81,539.76625,0
2021-10-30 15:15:00,60.18,11.51344871,65.5,504.89,0
2021-10-30 15:30:00,56.34,11.34246917,66.49,538.9425,0
2021-10-30 15:45:00,55.62,11.17148962,67.44,606.96,0
2021-10-30 16:00:00,56.5,11.00051008,63.78,545.8275,0
2021-10-30 16:15:00,60.36,10.80062095,63.91,535.66,0
2021-10-30 16:30:00,53.77,10.60073182,66.58,601.98,0
2021-10-30 16:45:00,54.36,10.40084269,67.74,582.1625,0
2021-10-30 17:00:00,58.52,10.20095356,61.9,563.325,0
2021-10-30 17:15:00,54.32,10.07333839,64.9,564.835,0
2021-10-30 17:30:00,51.48,9.945723221,66.83,536.47625,0
2021-10-30 17:45:00,54.79,9.818108053,68.33,570.935,0
2021-10-30 18:00:00,49.93,9.690492885,61.89,578.11375,0
2021-10-30 18:15:00,50.67,9.581049456,63.12,580.91,0
2021-10-30 18:30:00,49.69,9.471606027,65.33,579.7025,0
2021-10-30 18:45:00,53.46,9.362162598,66.5,530.8725,0
2021-10-30 19:00:00,51.89,9.252719169,60.95,211.7325,0
2021-10-30 19:15:00,46.42,9.135841847,61.54,240.6,0
2021-10-30 19:30:00,23.54,9.018964525,63.72,220.47875,0
2021-10-30 19:45:00,26.64,8.902087203,64.35,142.28375,0
2021-10-30 20:00:00,24.7,8.785209881,62.21,216.75,0
2021-10-30 20:15:00,18.56,8.705502025,63.15,156.52,0
2021-10-30 20:30:00,23.28,8.625794169,63.33,227.5675,0
2021-10-30 20:45:00,19.4,8.546086314,63.75,133.54125,0
2021-10-30 21:00:00,23.85,8.466378458,61.32,192.88125,0
2021-10-30 21:15:00,17.34,8.392865513,61.64,140.2025,0
2021-10-30 21:30:00,21.02,8.319352568,63.43,129.6,0
2021-10-30 21:45:00,17.79,8.245839624,64.29,131.49625,0
2021-10-30 22:00:00,16.86,8.172326679,61.17,171.7025,0
2021-10-30 22:15:00,16.57,8.055036363,62.56,231.83,0
2021-10-30 22:30:00,18.71,7.937746047,61.87,174.86875,0
2021-10-30 22:45:00,22.83,7.820455731,62.72,130.02,0
2021-10-30 23:00:00,18.64,7.703165414,60.9,130.845,0
2021-10-30 23:15:00,15.77,7.632543428,61.25,192.08625,0
2021-10-30 23:30:00,15.57,7.561921442,62.23,143.98625,0
2021-10-30 23:45:00,19.41,7.491299456,64.16,236.44875,0
2021-10-31 00:00:00,16.24,7.42067747,65.14,175.12375,0
2021-10-31 00:15:00,21.37,7.326514822,69.86,215.10125,0
2021-10-31 00:30:00,17.24,7.232352173,73.04,202.8775,0
2021-10-31 00:45:00,19.06,7.138189525,74.4,249.96125,0
2021-10-31 01:00:00,17.41,7.044026877,63.62,135.27875,0
2021-10-31 01:15:00,19.01,6.966383992,66.64,127.48375,0
2021-10-31 01:30:00,13.28,6.888741106,69.18,143.95375,0
2021-10-31 01:45:00,13.75,6.811098221,71.8,214.9075,0
2021-10-31 02:00:00,14.13,6.733455335,63.98,172.015,0
2021-10-31 02:15:00,17.1,6.649617539,66.99,137.67375,0
2021-10-31 02:30:00,14.54,6.565779743,68.83,128.96375,0
2021-10-31 02:45:00,13.59,6.481941946,69.63,157.1575,0
2021-10-31 03:00:00,12.68,6.39810415,62.36,237.79875,0
2021-10-31 03:15:00,13.65,6.311788389,64.5,179.14125,0
2021-10-31 03:30:00,16.98,6.225472628,67.78,237.31875,0
2021-10-31 03:45:00,15.07,6.139156867,68.68,230.0525,0
2021-10-31 04:00:00,17.33,6.052841106,63.04,181.16875,0
2021-10-31 04:15:00,16.3,6.022279545,64.88,203.61,0
2021-10-31 04:30:00,13.96,5.991717984,66.41,190.05375,0
2021-10-31 04:45:00,15.65,5.961156422,67.79,166.5875,0
2021-10-31 05:00:00,14.67,5.930594861,61.84,130.925,0
2021-10-31 05:15:00,13.34,5.891360424,63.58,162.8325,0
2021-10-31 05:30:00,11.56,5.852125988,64.59,186.58,0
2021-10-31 05:45:00,13.64,5.864726409,75.3,242.86375,0
2021-10-31 06:00:00,14.84,5.82514211,63.94,214.21,0
2021-10-31 06:15:00,15.69,5.810141744,66.76,213.52875,0
2021-10-31 06:30:00,14.07,5.795141378,70.21,217.875,0
2021-10-31 06:45:00,15.48,5.780141012,72.38,206.78625,0
2021-10-31 07:00:00,15.2,5.765140646,63.61,127.5425,0
2021-10-31 07:15:00,14.65,6.031397142,66.74,168.405,0
2021-10-31 07:30:00,11.52,6.297653637,66.86,200.1525,0
2021-10-31 07:45:00,14.92,6.563910133,70.2,220.73625,0
2021-10-31 08:00:00,16.74,6.830166629,66.02,572.54625,0
2021-10-31 08:15:00,18.76,7.268927333,69.88,573.63375,0
2021-10-31 08:30:00,38.6,7.707688036,72.26,592.4275,0
2021-10-31 08:45:00,42.99,8.14644874,74.89,536.185,0
2021-10-31 09:00:00,44.44,8.585209444,63.8,589.355,0
2021-10-31 09:15:00,41.94,9.020636734,68.74,592.55625,0
2021-10-31 09:30:00,46.12,9.456064023,71.22,586.87125,0
2021-10-31 09:45:00,55.26,9.891491312,74.71,547.91625,0
2021-10-31 10:00:00,53.87,10.3269186,64.94,524.64375,0
2021-10-31 10:15:00,51.15,10.63859287,67.21,576.33,0
2021-10-31 10:30:00,49.02,10.95026714,70.41,614.41375,0
2021-10-31 10:45:00,60.83,11.26194141,72.03,525.05625,0
2021-10-31 11:00:00,64.1,11.57361568,64.77,597.39875,0
2021-10-31 11:15:00,55.63,11.8340387,65.86,544.6925,0
2021-10-31 11:30:00,61.92,12.09446172,69.12,606.73,0
2021-10-31 11:45:00,63.98,12.35488474,70.78,514.89625,0
2021-10-31 12:00:00,70.42,12.61530776,63.07,565.60875,0
2021-10-31 12:15:00,60.11,12.76697813,65.51,530.0625,0
2021-10-31 12:30:00,64.37,12.9186485,68.28,528.47625,0
2021-10-31 12:45:00,67.81,13.07031886,70.9,605.27,0
2021-10-31 13:00:00,66.36,13.22198923,63.9,528.1875,0
2021-10-31 13:15:00,72.06,13.28324072,64.88,536.34375,0
2021-10-31 13:30:00,62.98,13.34449222,68.11,532.18125,0
2021-10-31 13:45:00,69.61,13.40574371,69.15,584.55625,0
2021-10-31 14:00:00,68.65,13.46699521,63.03,594.19625,0
2021-10-31 14:15:00,70.97,13.40324365,66.03,559.13625,0
2021-10-31 14:30:00,70.76,13.3394921,67.57,595.155,0
2021-10-31 14:45:00,72.24,13.27574054,69.44,509.175,0
2021-10-31 15:00:00,72.87,13.21198899,62.17,533.32375,0
2021-10-31 15:15:00,62.11,12.96906639,65.21,556.88,0
2021-10-31 15:30:00,61.93,12.7261438,65.57,561.97,0
2021-10-31 15:45:00,68.73,12.48322121,68.75,565.4075,0
2021-10-31 16:00:00,65.32,12.24029861,62.11,548.99375,0
2021-10-31 16:15:00,63.64,11.89779026,64.03,596.085,0
2021-10-31 16:30:00,58.15,11.5552819,66.78,596.16125,0
2021-10-31 16:45:00,65.48,11.21277355,67.92,613.97875,0
2021-10-31 17:00:00,61.94,10.87026519,62.5,591.94375,0
2021-10-31 17:15:00,60.02,10.66359348,64.06,592.38375,0
2021-10-31 17:30:00,56.33,10.45692177,65.16,610.57375,0
2021-10-31 17:45:00,59.12,10.25025006,67.38,590.545,0
2021-10-31 18:00:00,58.18,10.04357836,62.25,503.9275,0
2021-10-31 18:15:00,55.2,9.94440927,64.14,597.25875,0
2021-10-31 18:30:00,46.81,9.845240184,66.15,549.78125,0
2021-10-31 18:45:00,56.64,9.746071098,67.21,559.52875,0
2021-10-31 19:00:00,51.14,9.646902012,61.16,201.46125,0
2021-10-31 19:15:00,50.13,9.563566646,62.96,225.8525,0
2021-10-31 19:30:00,23.81,9.480231279,63.68,132.87125,0
2021-10-31 19:45:00,26.88,9.396895913,62.98,232.1675,0
2021-10-31 20:00:00,19.25,9.313560547,62.24,224.16625,0
2021-10-31 20:15:00,26.16,9.217724875,63.28,181.20125,0
2021-10-31 20:30:00,25.5,9.121889204,63.95,130.40375,0
2021-10-31 20:45:00,22.31,9.026053533,64.13,224.93875,0
2021-10-31 21:00:00,18.27,8.930217861,61.93,214.37625,0
2021-10-31 21:15:00,24.38,8.75813033,62.23,162.89875,0
2021-10-31 21:30:00,23.19,8.586042798,62.06,194.6525,0
2021-10-31 21:45:00,19.71,8.413955267,63.54,152.48875,0
2021-10-31 22:00:00,21.36,8.241867735,62.24,140.35875,0
2021-10-31 22:15:00,18.33,8.156032308,61.7,179.49625,0
2021-10-31 22:30:00,17.13,8.07019688,63.65,207.0925,0
2021-10-31 22:45:00,19.62,7.984361453,64,131.3675,0
2021-10-31 23:00:00,21.27,7.898526026,60.62,213.1025,0
2021-10-31 23:15:00,16.1,7.888525782,61.8,224.64875,0
2021-10-31 23:30:00,21.02,7.878525538,63.27,227.84,0
2021-10-31 23:45:00,22.48,7.868525294,64.26,221.6225,0
2021-11-01 00:00:00,22.36,7.85852505,282.55,347.5375,0
2021-11-01 00:15:00,21.62,7.846858098,309.26,356.7575,0
2021-11-01 00:30:00,29.06,7.835191147,339.51,371.87125,0
2021-11-01 00:45:00,12.78,7.823524196,355.08,362.325,0
2021-11-01 01:00:00,12.53,7.811857244,267.28,275.725,0
2021-11-01 01:15:00,11.97,7.747689012,290.45,251,0
2021-11-01 01:30:00,10.76,7.68352078,316.27,288.515,0
2021-11-01 01:45:00,11.28,7.619352548,329.4,284.70625,0
2021-11-01 02:00:00,11.42,7.555184316,261.84,363.5775,0
2021-11-01 02:15:00,10.97,7.516433371,282.9,293.30875,0
2021-11-01 02:30:00,11.68,7.477682425,300.42,367.26375,0
2021-11-01 02:45:00,11.67,7.43893148,313.69,332.0325,0
2021-11-01 03:00:00,12.28,7.400180535,260.97,261.27,0
2021-11-01 03:15:00,11.52,7.384763492,275.68,301.61625,0
2021-11-01 03:30:00,10.46,7.369346449,289.2,323.74875,0
2021-11-01 03:45:00,11.65,7.353929406,301.71,328.07125,0
2021-11-01 04:00:00,11.68,7.338512363,255.9,330.3375,0
2021-11-01 04:15:00,11.52,7.326012058,270.85,367.08875,0
2021-11-01 04:30:00,11.33,7.313511754,282.59,258.0075,0
2021-11-01 04:45:00,12.57,7.301011449,300.61,295.6225,0
2021-11-01 05:00:00,10.8,7.288511144,255.76,265.295,0
2021-11-01 05:15:00,11.1,7.269344009,268.71,289.63,0
2021-11-01 05:30:00,10.48,7.250176875,279.85,261.905,0
2021-11-01 05:45:00,11.65,7.372936216,346.78,316.1575,0
2021-11-01 06:00:00,11.53,7.35339288,266.7,370.55875,0
2021-11-01 06:15:00,10.96,7.377609623,294.33,253.155,0
2021-11-01 06:30:00,11.33,7.401826366,310.48,294.4675,0
2021-11-01 06:45:00,10.94,7.42604311,327.31,280.245,0
2021-11-01 07:00:00,11.16,7.450259853,266.25,366.645,0
2021-11-01 07:15:00,10.97,7.759979255,282.83,328.35625,0
2021-11-01 07:30:00,12.2,8.069698657,299.08,299.21375,0
2021-11-01 07:45:00,13.16,8.379418059,309.59,367.78625,0
2021-11-01 08:00:00,12.91,8.689137461,273.35,95.75375,0
2021-11-01 08:15:00,14.22,9.117391449,305.69,30.16625,0
2021-11-01 08:30:00,10.49,9.545645437,333.05,31.60125,0
2021-11-01 08:45:00,10,9.973899425,361.75,66.0925,0
2021-11-01 09:00:00,10.39,10.40215341,272.2,79.5475,0
2021-11-01 09:15:00,11.36,10.77050282,298.21,1.69,0
2021-11-01 09:30:00,11.91,11.13885224,321.72,27.795,0
2021-11-01 09:45:00,11.08,11.50720165,349.82,48.77625,0
2021-11-01 10:00:00,11.96,11.87555106,271.75,95.28,0
2021-11-01 10:15:00,12.69,12.16445256,293.77,18.61875,0
2021-11-01 10:30:00,13.79,12.45335406,310.67,121.3125,0
2021-11-01 10:45:00,12.82,12.74225556,336.08,21.99,0
2021-11-01 11:00:00,15.35,13.03115706,264.21,114.67625,0
2021-11-01 11:15:00,13.43,13.27459906,290.36,93.76125,0
2021-11-01 11:30:00,15.52,13.51804106,308.05,81.12125,0
2021-11-01 11:45:00,15.92,13.76148306,326.79,41.85375,0
2021-11-01 12:00:00,15.67,14.00492506,264.9,109.165,0
2021-11-01 12:15:00,14.91,14.14342783,279.47,5.9475,0
2021-11-01 12:30:00,16.51,14.28193061,300.74,85.4175,0
2021-11-01 12:45:00,14.41,14.42043339,319.41,36.715,0
2021-11-01 13:00:00,16.62,14.55893617,258.7,69.55,0
2021-11-01 13:15:00,15.43,14.57635523,280.69,93.7,0
2021-11-01 13:30:00,16.18,14.59377429,300.05,67.28375,0
2021-11-01 13:45:00,17.25,14.61119335,312.67,66.56375,0
2021-11-01 14:00:00,16.39,14.62861241,257.29,113.7625,0
2021-11-01 14:15:00,16.27,14.59972226,274.73,66.76375,0
2021-11-01 14:30:00,17.26,14.57083211,292.94,87.73625,0
2021-11-01 14:45:00,16.49,14.54194196,307.35,64.5775,0
2021-11-01 15:00:00,16.89,14.51305181,255.9,78.17,0
2021-11-01 15:15:00,16.13,14.36222824,273.21,82.0225,0
2021-11-01 15:30:00,16.23,14.21140466,284.59,69.71125,0
2021-11-01 15:45:00,16.52,14.06058108,305.07,20.02875,0
2021-11-01 16:00:00,15.89,13.9097575,256.31,7.835,0
2021-11-01 16:15:00,14.46,13.70242819,269.76,89.84875,0
2021-11-01 16:30:00,13.94,13.49509888,283.15,117.575,0
2021-11-01 16:45:00,15.89,13.28776957,301.37,114.9775,0
2021-11-01 17:00:00,16.23,13.08044026,253.97,95.88875,0
2021-11-01 17:15:00,15.78,12.95765712,272.24,63.02625,0
2021-11-01 17:30:00,15.05,12.83487398,285.31,7.3675,0
2021-11-01 17:45:00,21.74172,12.71209085,297.22,112.11625,1
2021-11-01 18:00:00,12.92,12.58930771,256.48,68.16625,0
2021-11-01 18:15:00,15.11,12.49116617,265.71,112.61125,0
2021-11-01 18:30:00,13.97,12.39302463,278.47,25.30125,0
2021-11-01 18:45:00,15.14,12.29488309,288.18,61.81375,0
2021-11-01 19:00:00,12.93,12.19674155,253.13,333.89375,0
2021-11-01 19:15:00,13.59,12.14575893,254.52,282.6525,0
2021-11-01 19:30:00,19.18,12.09477632,263.37,277.9175,0
2021-11-01 19:45:00,18.84,12.0437937,269.4,273.67875,0
2021-11-01 20:00:00,18.62,11.99281108,252.93,356.39125,0
2021-11-01 20:15:00,18.24,11.96859434,251.19,341.3125,0
2021-11-01 20:30:00,19.9,11.9443776,259.18,306.6475,0
2021-11-01 20:45:00,20.03,11.92016085,268.22,264.3125,0
2021-11-01 21:00:00,19.2,11.89594411,245.92,334.1325,0
2021-11-01 21:15:00,17.98,11.8666291,255.43,340.2125,0
2021-11-01 21:30:00,19.27,11.8373141,260.99,265.685,0
2021-11-01 21:45:00,20.04,11.80799909,261.68,263.5875,0
2021-11-01 22:00:00,17.96,11.77868409,249.59,280.98875,0
2021-11-01 22:15:00,17.74,11.72770147,253.87,290.19875,0
2021-11-01 22:30:00,18.02,11.67671885,260.23,303.845,0
2021-11-01 22:45:00,18.48,11.62573624,262.11,362.03,0
2021-11-01 23:00:00,18.57,11.57475362,245.16,304.73375,0
2021-11-01 23:15:00,19.58,11.48086063,254.12,313.8425,0
2021-11-01 23:30:00,18.16,11.38696764,260.69,318.53875,0
2021-11-01 23:45:00,18.65,11.29307466,264.57,278.44625,0
2021-11-02 00:00:00,18.35,11.19918167,283.36,258.99,0
2021-11-02 00:15:00,17.21,11.1477742,314.53,333.8675,0
2021-11-02 00:30:00,16.62,11.09636672,337.49,310.63,0
2021-11-02 00:45:00,17.62,11.04495925,360.79,332.205,0
2021-11-02 01:00:00,16.51,10.99355178,272.7,257.7925,0
2021-11-02 01:15:00,16.39,10.89923393,293.01,319.23875,0
2021-11-02 01:30:00,14.81,10.80491609,310.77,332.0475,0
2021-11-02 01:45:00,17.13,10.71059825,334.69,364.235,0
2021-11-02 02:00:00,16.77,10.61628041,267.47,356.8425,0
2021-11-02 02:15:00,16.82,10.50071981,282.39,300.1775,0
2021-11-02 02:30:00,16.08,10.38515921,298.79,298.62,0
2021-11-02 02:45:00,16.2,10.26959861,319.85,340.5225,0
2021-11-02 03:00:00,15.69,10.15403801,263.49,329.15625,0
2021-11-02 03:15:00,15.95,10.06524328,279.06,305.34875,0
2021-11-02 03:30:00,15.24,9.976448556,289.9,290.175,0
2021-11-02 03:45:00,15.74,9.88765383,302.88,297.32875,0
2021-11-02 04:00:00,15.02,9.798859104,262.79,360.4275,0
2021-11-02 04:15:00,14.8,9.692220462,275.15,374.69375,0
2021-11-02 04:30:00,15.46,9.585581821,288.49,320.875,0
2021-11-02 04:45:00,16.39,9.478943179,301,289.18125,0
2021-11-02 05:00:00,40.28478,9.372304537,259.91,277.845,1
2021-11-02 05:15:00,29.37776272,9.320897064,272.56,371.85,1
2021-11-02 05:30:00,13.63,9.269489591,276.77,316.61,0
2021-11-02 05:45:00,14.55,9.19172753,353.21,314.6925,0
2021-11-02 06:00:00,13.06,9.140467032,267.24,327.54875,0
2021-11-02 06:15:00,13.51,9.128605098,291.08,327.66125,0
2021-11-02 06:30:00,13.37,9.116743165,309.65,358.84875,0
2021-11-02 06:45:00,14.72,9.104881231,327.49,252.62125,0
2021-11-02 07:00:00,14.72,9.093019298,263.23,366.1375,0
2021-11-02 07:15:00,12.88,9.225618769,284.35,317.70875,0
2021-11-02 07:30:00,14.44,9.358218239,295.45,255.98,0
2021-11-02 07:45:00,15.05,9.49081771,315.93,325.92625,0
2021-11-02 08:00:00,13.81,9.623417181,277.26,1031.7325,0
2021-11-02 08:15:00,15.01,9.824222769,310.22,1071.5175,0
2021-11-02 08:30:00,26.15,10.02502836,340.01,1072.5125,0
2021-11-02 08:45:00,29.75,10.22583395,365.51,1011.31375,0
2021-11-02 09:00:00,28.21,10.42663953,269.42,1032.1575,0
2021-11-02 09:15:00,26.22,10.64523802,299.27,1069.63625,0
2021-11-02 09:30:00,25.94,10.86383651,327.82,1051.22875,0
2021-11-02 09:45:00,32.82,11.082435,345.88,1035.59625,0
2021-11-02 10:00:00,30.89,11.30103349,268.54,1040.87375,0
2021-11-02 10:15:00,29.43,11.5073464,290.42,1087.3575,0
2021-11-02 10:30:00,29.09,11.71365932,313.3,1017.5525,0
2021-11-02 10:45:00,35.79,11.91997223,336,1049.985,0
2021-11-02 11:00:00,33.1,12.12628515,270.05,1107.495,0
2021-11-02 11:15:00,32.69,12.30506143,287.08,1104.57875,0
2021-11-02 11:30:00,32.86,12.48383771,310.42,1105.0025,0
2021-11-02 11:45:00,38.33,12.662614,325.95,1094.06625,0
2021-11-02 12:00:00,37.34,12.84139028,265.44,1046.7925,0
2021-11-02 12:15:00,35.52,12.89265078,281.88,1096.0575,0
2021-11-02 12:30:00,33.67,12.94391128,302.25,1019.44125,0
2021-11-02 12:45:00,39.77,12.99517177,321.89,1105.22125,0
2021-11-02 13:00:00,36.6,13.04643227,262.25,1015.7975,0
2021-11-02 13:15:00,36.76,12.97017699,282.2,1099.36625,0
2021-11-02 13:30:00,33.35,12.8939217,294.7,1002.68625,0
2021-11-02 13:45:00,39.8,12.81766641,315.21,1064.8625,0
2021-11-02 14:00:00,35.51,12.74141113,257.34,1122.96625,0
2021-11-02 14:15:00,35.67,12.6668504,277.06,1112.0525,0
2021-11-02 14:30:00,35.15,12.59228968,290.57,1032.6775,0
2021-11-02 14:45:00,39.67,12.51772895,307.25,1122.50125,0
2021-11-02 15:00:00,35.75,12.44316823,256.83,1085.8375,0
2021-11-02 15:15:00,35.95,12.14450169,272.08,1029.25625,0
2021-11-02 15:30:00,33.17,11.84583515,288.49,1122.65625,0
2021-11-02 15:45:00,35.11,11.54716861,300.97,1082.61375,0
2021-11-02 16:00:00,34.85,11.24850207,256.6,1021.1275,0
2021-11-02 16:15:00,31.87,10.93458447,272.03,1007.80375,0
2021-11-02 16:30:00,29.07,10.62066687,282.06,1038.3125,0
2021-11-02 16:45:00,30.98,10.30674928,297.1,1025.87625,0
2021-11-02 17:00:00,54.6708074,9.992831681,261,1097.49375,1
2021-11-02 17:15:00,56.92953414,9.795838857,272.7,1099.53,1
2021-11-02 17:30:00,64.5227556,9.598846033,284.87,1021.8025,1
2021-11-02 17:45:00,65.17605829,9.401853209,294.79,1019.32625,1
2021-11-02 18:00:00,45.6708928,9.204860385,257.95,1021.2025,1
2021-11-02 18:15:00,65.30915128,9.093866579,271.36,1115.03125,1
2021-11-02 18:30:00,37.3784379,8.982872773,276.96,1091.735,1
2021-11-02 18:45:00,70.4873946,8.871878967,294.43,1080.12625,1
2021-11-02 19:00:00,71.36387808,8.76088516,250.35,371.845,1
2021-11-02 19:15:00,63.01131408,8.691831762,255.64,302.44,1
2021-11-02 19:30:00,32.54780776,8.622778363,261.18,365.775,1
2021-11-02 19:45:00,32.32093128,8.553724965,269.71,321.99375,1
2021-11-02 20:00:00,29.84276648,8.484671566,253.15,300.1875,1
2021-11-02 20:15:00,24.17774472,8.392741582,255.71,367.98125,1
2021-11-02 20:30:00,30.2775399,8.300811597,259.31,282.005,1
2021-11-02 20:45:00,20.1966336,8.208881613,268.02,301.48875,1
2021-11-02 21:00:00,20.03484756,8.116951628,252.35,300.2625,1
2021-11-02 21:15:00,31.17425298,8.031799891,252.7,301.6675,1
2021-11-02 21:30:00,17.20588544,7.946648155,261.07,338.81,1
2021-11-02 21:45:00,16.2051365,7.861496418,267.13,274.66,1
2021-11-02 22:00:00,28.9148178,7.776344681,248.06,350.7375,1
2021-11-02 22:15:00,15.37867224,7.718729575,251.64,306.76375,1
2021-11-02 22:30:00,13.38227932,7.66111447,261.7,360.69625,1
2021-11-02 22:45:00,13.64902681,7.603499364,267.01,279.5325,1
2021-11-02 23:00:00,23.18291085,7.545884259,248.49,316.615,1
2021-11-02 23:15:00,27.63710835,7.486998232,250.25,287.17375,1
2021-11-02 23:30:00,21.37511934,7.428112205,257,255.385,1
2021-11-02 23:45:00,28.51752592,7.369226178,266.18,309.21375,1
2021-11-03 00:00:00,11.13,7.310340151,138.23,346.87375,0
2021-11-03 00:15:00,11.68,7.2302721,156.33,336.4575,0
2021-11-03 00:30:00,11.94,7.150204049,167.58,251.65875,0
2021-11-03 00:45:00,15.81,7.070135998,179.54,315.19625,0
2021-11-03 01:00:00,12.74,6.990067947,135.57,293.80875,0
2021-11-03 01:15:00,13.51,6.902798008,145.67,283.8425,0
2021-11-03 01:30:00,12.53,6.815528069,155.62,352.07375,0
2021-11-03 01:45:00,13.91,6.728258129,166.91,281.74625,0
2021-11-03 02:00:00,14.79,6.64098819,133.01,256.57625,0
2021-11-03 02:15:00,12.67,6.618535245,143.31,325.87125,0
2021-11-03 02:30:00,11.71,6.596082299,151.4,311.08625,0
2021-11-03 02:45:00,14.68,6.573629354,160.13,328.1925,0
2021-11-03 03:00:00,13.72,6.551176408,132.35,334.5825,0
2021-11-03 03:15:00,13.59,6.457128221,137.4,327.285,0
2021-11-03 03:30:00,13.16,6.363080034,147.32,276.02,0
2021-11-03 03:45:00,14.17,6.269031847,154.6,350.8075,0
2021-11-03 04:00:00,12.52,6.17498366,130.95,316.9175,0
2021-11-03 04:15:00,13.52,6.127112286,135.19,261.0775,0
2021-11-03 04:30:00,12.38,6.079240912,144.13,365.19625,0
2021-11-03 04:45:00,12.14,6.031369537,149.48,280.18875,0
2021-11-03 05:00:00,14.15,5.983498163,130.18,263.72375,0
2021-11-03 05:15:00,11.84,5.989005489,132.87,320.53,0
2021-11-03 05:30:00,11.3,5.994512815,139.07,251.94625,0
2021-11-03 05:45:00,13.07,5.838468316,176.79,328.055,0
2021-11-03 06:00:00,11.19,5.843827356,134.8,338.8875,0
2021-11-03 06:15:00,11.73,5.880928404,144.43,250.30625,0
2021-11-03 06:30:00,11.57,5.918029453,154.37,260.97625,0
2021-11-03 06:45:00,11.47,5.955130501,163.47,308.87125,0
2021-11-03 07:00:00,11.37,5.99223155,131.1,324.205,0
2021-11-03 07:15:00,12.2,6.193401679,142.76,313.8125,0
2021-11-03 07:30:00,12.51,6.394571808,149.65,318.21875,0
2021-11-03 07:45:00,14.26,6.595741937,157.11,342.63375,0
2021-11-03 08:00:00,14.14,6.796912066,138.4,1117.32625,0
2021-11-03 08:15:00,14.95,7.152669897,154.97,1094.79625,0
2021-11-03 08:30:00,33.75,7.508427727,166.93,1102.33125,0
2021-11-03 08:45:00,38.53,7.864185558,179.72,1015.8275,0
2021-11-03 09:00:00,37,8.219943389,134.68,1122.84375,0
2021-11-03 09:15:00,34.43,8.644132042,148.33,1046.86,0
2021-11-03 09:30:00,36.85,9.068320695,163.53,1119.13,0
2021-11-03 09:45:00,45.84,9.492509349,174.85,1091.535,0
2021-11-03 10:00:00,46.79,9.916698002,135.3,1068.29875,0
2021-11-03 10:15:00,43.9,10.21103299,147.37,1061.66375,0
2021-11-03 10:30:00,42.23,10.50536797,158.5,1014.7625,0
2021-11-03 10:45:00,52.81,10.79970295,165.83,1014.63625,0
2021-11-03 11:00:00,48.92,11.09403794,132.61,1073.9525,0
2021-11-03 11:15:00,47.09,11.27171074,145.6,1104.16375,0
2021-11-03 11:30:00,48.3,11.44938353,154.91,1112.49625,0
2021-11-03 11:45:00,59.84,11.62705633,163.72,1088.59375,0
2021-11-03 12:00:00,56.68,11.80472913,133.52,1098.5625,0
