Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-11-03 12:15:00,53.59,11.9053142,142.37,1019.3525,0
2021-11-03 12:30:00,52.19,12.00589926,152.07,1037.27,0
2021-11-03 12:45:00,58.21,12.10648432,157.4,1014.8075,0
2021-11-03 13:00:00,56.58,12.20706939,131.28,1100.675,0
2021-11-03 13:15:00,53.02,12.23221566,141.34,1032.99875,0
2021-11-03 13:30:00,55.09,12.25736192,147.83,1059.035,0
2021-11-03 13:45:00,60.6,12.28250819,157.12,1088.92375,0
2021-11-03 14:00:00,58.41,12.30765445,131.22,1009.00625,0
2021-11-03 14:15:00,57.3,12.2120162,138.54,1092.46375,0
2021-11-03 14:30:00,51.16,12.11637794,147.55,1116.26625,0
2021-11-03 14:45:00,62.21,12.02073968,155.14,1006.4,0
2021-11-03 15:00:00,60.11,11.92510142,131.41,1028.47375,0
2021-11-03 15:15:00,51.62,11.62458293,135.68,1100.10125,0
2021-11-03 15:30:00,49.28,11.32406444,142.33,1012.1175,0
2021-11-03 15:45:00,57.56,11.02354595,150.47,1014.06375,0
2021-11-03 16:00:00,51.14,10.72302745,130.89,1044.20375,0
2021-11-03 16:15:00,47.96,10.41921109,135.83,1014.94875,0
2021-11-03 16:30:00,45.64,10.11539473,143.46,1081.495,0
2021-11-03 16:45:00,48.28,9.811578365,147.47,1066.96625,0
2021-11-03 17:00:00,47.77,9.507762002,127.62,1038.3825,0
2021-11-03 17:15:00,44.37,9.346990792,135.01,1069.76625,0
2021-11-03 17:30:00,41.76,9.186219582,142.97,1016.37875,0
2021-11-03 17:45:00,47.07,9.025448373,147.59,1048.37625,0
2021-11-03 18:00:00,42.45,8.864677163,130.13,1028.005,0
2021-11-03 18:15:00,41,8.744717107,134.52,1083.08125,0
2021-11-03 18:30:00,38.83,8.62475705,140.59,1056.9325,0
2021-11-03 18:45:00,44.08,8.504796994,145.61,1038.5525,0
2021-11-03 19:00:00,41.5,8.384836937,126.65,294.62375,0
2021-11-03 19:15:00,39.03,8.285900808,129.48,254.40125,0
2021-11-03 19:30:00,16.61,8.186964679,130.52,340.77375,0
2021-11-03 19:45:00,16.36,8.08802855,133.07,341.54375,0
2021-11-03 20:00:00,18.66,7.989092421,124.02,296.7975,0
2021-11-03 20:15:00,18.38,7.910767985,126.37,298.67875,0
2021-11-03 20:30:00,16.68,7.83244355,130.81,272.27375,0
2021-11-03 20:45:00,17.2,7.754119114,134.43,361.61875,0
2021-11-03 21:00:00,16.08,7.675794679,124.22,320.505,0
2021-11-03 21:15:00,18.26,7.617669703,126.04,340.48125,0
2021-11-03 21:30:00,16.65,7.559544727,128.58,310.5525,0
2021-11-03 21:45:00,17.86,7.501419751,130.18,363.9875,0
2021-11-03 22:00:00,16.7,7.443294776,124.83,296.73875,0
2021-11-03 22:15:00,17.9,7.376512889,126.78,261.44625,0
2021-11-03 22:30:00,15.73,7.309731001,127.92,373.24125,0
2021-11-03 22:45:00,14.94,7.242949114,129.92,339.44625,0
2021-11-03 23:00:00,17.86,7.176167227,125.21,346.98625,0
2021-11-03 23:15:00,16.7,7.142776284,127.47,276.68,0
2021-11-03 23:30:00,16.66,7.10938534,128.53,331.21,0
2021-11-03 23:45:00,14.97,7.075994397,130.37,336.86125,0
2021-11-04 00:00:00,16.24,7.042603453,283.23,331.7675,0
2021-11-04 00:15:00,16.28,7.018693888,314.49,258.07125,0
2021-11-04 00:30:00,15.94,6.994784324,334.94,265.5675,0
2021-11-04 00:45:00,10.21,6.970874759,354.94,364.3025,0
2021-11-04 01:00:00,9.93,6.946965195,273.85,268.84375,0
2021-11-04 01:15:00,10.75,6.974584864,291.74,288.97375,0
2021-11-04 01:30:00,9.64,7.002204534,316.59,357.365,0
2021-11-04 01:45:00,10.71,7.029824203,333.26,347.6575,0
2021-11-04 02:00:00,11.35,7.057443872,266.63,313.50375,0
2021-11-04 02:15:00,10.92,7.026526332,282.19,370.8225,0
2021-11-04 02:30:00,10.35,6.995608792,300.36,296.83875,0
2021-11-04 02:45:00,11.87,6.964691251,313.99,353.045,0
2021-11-04 03:00:00,10.62,6.933773711,263.44,316.9425,0
2021-11-04 03:15:00,11.01,6.912749784,279.14,353.25375,0
2021-11-04 03:30:00,10.41,6.891725856,293.47,314.39625,0
2021-11-04 03:45:00,11.53,6.870701929,307.65,313.68875,0
2021-11-04 04:00:00,10.77,6.849678001,256.79,355.16125,0
2021-11-04 04:15:00,10.54,6.855037042,272.98,320.84125,0
2021-11-04 04:30:00,10.83,6.860396082,284.44,361.29125,0
2021-11-04 04:45:00,11.16,6.865755122,297.42,350.7075,0
2021-11-04 05:00:00,11.42,6.871114163,253.07,303.17125,0
2021-11-04 05:15:00,11.12,6.864518421,267.49,327.16875,0
2021-11-04 05:30:00,10.37,6.857922679,282.02,282.42125,0
2021-11-04 05:45:00,10.16,6.962206775,350.14,282.335,0
2021-11-04 06:00:00,10.83,6.955504289,266.64,267.05375,0
2021-11-04 06:15:00,9.95,6.945450561,290.1,354.57125,0
2021-11-04 06:30:00,9.6,6.935396833,311.66,310.60125,0
2021-11-04 06:45:00,11.57,6.925343105,328.42,336.215,0
2021-11-04 07:00:00,10.65,6.915289377,264.29,319.31125,0
2021-11-04 07:15:00,10.79,7.114688319,281.19,279.25625,0
2021-11-04 07:30:00,10.64,7.314087262,298.66,276.39125,0
2021-11-04 07:45:00,11.25,7.513486204,317.26,365.2075,0
2021-11-04 08:00:00,11.27,7.712885147,278.67,1109.73625,0
2021-11-04 08:15:00,12.6,8.049266136,307.51,1104.965,0
2021-11-04 08:30:00,22.62,8.385647125,334.74,1091.29,0
2021-11-04 08:45:00,25.6,8.722028114,363.66,1118.67125,0
2021-11-04 09:00:00,24.7,9.058409103,270.1,1120.82875,0
2021-11-04 09:15:00,24.62,9.357507517,302.97,1065.12125,0
2021-11-04 09:30:00,24.17,9.656605931,327.79,1094.42375,0
2021-11-04 09:45:00,29.2,9.955704345,348.4,1078.55,0
2021-11-04 10:00:00,28.39,10.25480276,270.31,1035.25,0
2021-11-04 10:15:00,27.44,10.49064647,293.07,1072.11125,0
2021-11-04 10:30:00,26.36,10.72649017,313.54,1079.26375,0
2021-11-04 10:45:00,32.41,10.96233388,336.86,1106.4675,0
2021-11-04 11:00:00,31.53,11.19817759,268.35,1027.1675,0
2021-11-04 11:15:00,31.19,11.35903724,285.51,1117.3325,0
2021-11-04 11:30:00,28.89,11.51989689,303.46,1040.56875,0
2021-11-04 11:45:00,35.81,11.68075654,326.81,1057.19,0
2021-11-04 12:00:00,33.23,11.84161619,265.58,1049.90375,0
2021-11-04 12:15:00,32.54,11.90151966,285.53,1084.94,0
2021-11-04 12:30:00,31.13,11.96142312,299.88,1077.3025,0
2021-11-04 12:45:00,63.62028684,12.02132658,322.24,1048.015,1
2021-11-04 13:00:00,35.13787178,12.08123005,260.17,1017.46625,1
2021-11-04 13:15:00,69.37839678,12.116837,282.19,1060.99125,1
2021-11-04 13:30:00,83.8432787,12.15244396,297.78,1079.09,1
2021-11-04 13:45:00,37,12.18805091,313.73,1041.4225,0
2021-11-04 14:00:00,35.55,12.22365786,258.08,1096.1525,0
2021-11-04 14:15:00,33.54,12.17883499,276.52,1066.245,0
2021-11-04 14:30:00,33.4,12.13401212,295.94,1091.80125,0
2021-11-04 14:45:00,37.13,12.08918925,310.2,1017.5575,0
2021-11-04 15:00:00,35.89,12.04436638,257.52,1012.96125,0
2021-11-04 15:15:00,32.41,11.8340759,274.93,1121.10625,0
2021-11-04 15:30:00,30.89,11.62378541,287.08,1000.06125,0
2021-11-04 15:45:00,36.53,11.41349493,304.3,1061.0375,0
2021-11-04 16:00:00,31.88,11.20320445,258.32,1045.38875,0
2021-11-04 16:15:00,31.6,10.99165725,275.62,1021.18625,0
2021-11-04 16:30:00,29.57,10.78011006,285.22,1105.71875,0
2021-11-04 16:45:00,31.74,10.56856286,295.11,1122.91625,0
2021-11-04 17:00:00,31.43,10.35701566,257.05,1005.00375,0
2021-11-04 17:15:00,30.55,10.2108177,266.69,1005.37875,0
2021-11-04 17:30:00,27.4,10.06461973,283.19,1000.19125,0
2021-11-04 17:45:00,29.53,9.918421769,298.14,1038.87375,0
2021-11-04 18:00:00,28.32,9.772223805,259.02,1003.57125,0
2021-11-04 18:15:00,27.55,9.665402943,265.09,1121.22,0
2021-11-04 18:30:00,25.81,9.558582081,279.78,1120.585,0
2021-11-04 18:45:00,30.07,9.451761219,292.61,1112.66375,0
2021-11-04 19:00:00,29.27,9.344940357,248.45,354.8175,0
2021-11-04 19:15:00,27.7,9.201255825,255.29,293.65625,0
2021-11-04 19:30:00,14.75,9.057571293,262.03,274.85375,0
2021-11-04 19:45:00,14.37,8.913886761,268.89,374.05375,0
2021-11-04 20:00:00,13.68,8.770202228,251.27,349.26875,0
2021-11-04 20:15:00,15.03,8.695218172,258.94,253.7475,0
2021-11-04 20:30:00,14.34,8.620234116,259.42,340.315,0
2021-11-04 20:45:00,12.97,8.54525006,263.54,374.22875,0
2021-11-04 21:00:00,14.14,8.470266004,246.45,320.905,0
2021-11-04 21:15:00,14.52,8.358418278,254.12,357.3525,0
2021-11-04 21:30:00,13.43,8.246570552,259.87,344.92125,0
2021-11-04 21:45:00,14.21,8.134722825,264.67,250.83625,0
2021-11-04 22:00:00,13.64,8.022875099,250.86,372.375,0
2021-11-04 22:15:00,11.94,8.030834301,254.23,351.2325,0
2021-11-04 22:30:00,13.7,8.038793502,261.25,358.23625,0
2021-11-04 22:45:00,13.67,8.046752704,264.66,336.15875,0
2021-11-04 23:00:00,13.72,8.054711905,248.33,280.12625,0
2021-11-04 23:15:00,13.22,8.027901963,257,368.86125,0
2021-11-04 23:30:00,12.29,8.001092022,255.3,282.73625,0
2021-11-04 23:45:00,13.96,7.97428208,258.6,287.275,0
2021-11-05 00:00:00,12.36,7.947472138,245.29,311.17125,0
2021-11-05 00:15:00,12.39,7.88254181,273.28,282.0875,0
2021-11-05 00:30:00,12.61,7.817611482,296.53,275.9425,0
2021-11-05 00:45:00,12.31,7.752681154,314.17,292.47,0
2021-11-05 01:00:00,11.68,7.687750826,233.7,286.875,0
2021-11-05 01:15:00,11.5,7.62533393,254.35,372.9075,0
2021-11-05 01:30:00,11.11,7.562917034,272.6,359.31125,0
2021-11-05 01:45:00,13.57,7.500500139,290.42,307.4675,0
2021-11-05 02:00:00,12.79,7.438083243,235.38,354.625,0
2021-11-05 02:15:00,11.69,7.464055374,249.36,351.8925,0
2021-11-05 02:30:00,12.04,7.490027505,266.01,330.735,0
2021-11-05 02:45:00,13.13,7.515999636,276.52,279.34125,0
2021-11-05 03:00:00,12.52,7.541971767,230.31,290.21625,0
2021-11-05 03:15:00,11.49,7.511810583,240.91,293.01875,0
2021-11-05 03:30:00,11.46,7.481649398,253.71,280.76875,0
2021-11-05 03:45:00,12.25,7.451488214,268.07,295.07,0
2021-11-05 04:00:00,11.81,7.421327029,228.34,315.5325,0
2021-11-05 04:15:00,11.74,7.35555889,238.03,373.62,0
2021-11-05 04:30:00,11.67,7.289790752,252.24,347.3525,0
2021-11-05 04:45:00,13.23,7.224022613,261.26,360.1,0
2021-11-05 05:00:00,12.5,7.158254475,222.1,293.78625,0
2021-11-05 05:15:00,12.27,7.100445537,232.89,348.5425,0
2021-11-05 05:30:00,11.1,7.0426366,248.19,316.5225,0
2021-11-05 05:45:00,10.7,6.912772905,306.24,345.335,0
2021-11-05 06:00:00,11.12,6.855560318,234.23,344.86875,0
2021-11-05 06:15:00,11.02,6.816589426,252.16,299.54875,0
2021-11-05 06:30:00,10.67,6.777618534,273.32,252.52625,0
2021-11-05 06:45:00,11.12,6.738647642,289.57,308.2025,0
2021-11-05 07:00:00,10.12,6.69967675,233.57,284.92875,0
2021-11-05 07:15:00,10.57,6.810785251,249.27,305.645,0
2021-11-05 07:30:00,10.19,6.921893752,263.1,364.94,0
2021-11-05 07:45:00,11.51,7.033002252,271.01,261.3525,0
2021-11-05 08:00:00,12.24,7.144110753,243.07,1108.975,0
2021-11-05 08:15:00,10.82,7.423954924,268.24,1011.365,0
2021-11-05 08:30:00,23.12,7.703799095,295.12,1104.4075,0
2021-11-05 08:45:00,24.25,7.983643266,319.98,1062.4825,0
2021-11-05 09:00:00,24.92,8.263487438,238.96,1098.945,0
2021-11-05 09:15:00,23.63,8.567377478,264.5,1124.06125,0
2021-11-05 09:30:00,23.72,8.871267519,285.21,1058.8725,0
2021-11-05 09:45:00,30.39,9.17515756,301.26,1040.96875,0
2021-11-05 10:00:00,28.06,9.4790476,235.53,1069.08,0
2021-11-05 10:15:00,27.09,9.692972922,255.91,1017.57625,0
2021-11-05 10:30:00,27.23,9.906898244,275.64,1122.605,0
2021-11-05 10:45:00,31.74,10.12082357,293.25,1037.20375,0
2021-11-05 11:00:00,32.74,10.33474889,231.38,1033.36875,0
2021-11-05 11:15:00,30.11,10.53374919,253.38,1087.74625,0
2021-11-05 11:30:00,29.39,10.73274949,271.13,1092.16375,0
2021-11-05 11:45:00,36.39,10.93174979,283.44,1090.3375,0
2021-11-05 12:00:00,34.87,11.13075009,231.4,1059.35625,0
2021-11-05 12:15:00,33.61,11.19708352,246.94,1009.23625,0
2021-11-05 12:30:00,32.24,11.26341695,262.19,1113.465,0
2021-11-05 12:45:00,35.97,11.32975039,280.04,1046.96875,0
2021-11-05 13:00:00,37.01,11.39608382,229.54,1109.03125,0
2021-11-05 13:15:00,34.26,11.45951516,241.12,1122.74625,0
2021-11-05 13:30:00,34.28,11.52294651,259.05,1038.23125,0
2021-11-05 13:45:00,39.87,11.58637786,273.87,1064.49875,0
2021-11-05 14:00:00,36.66,11.6498092,226.43,1017.29,0
2021-11-05 14:15:00,35.36,11.54326112,238.6,1110.9825,0
2021-11-05 14:30:00,32.83,11.43671305,255.92,1007.62,0
2021-11-05 14:45:00,39.28,11.33016497,265.94,1096.94125,0
2021-11-05 15:00:00,35.06,11.22361689,227.94,1006.48625,0
2021-11-05 15:15:00,34.83,10.99310821,238.57,1010.225,0
2021-11-05 15:30:00,31.43,10.76259953,254.48,1024.7525,0
2021-11-05 15:45:00,34.18,10.53209085,260.97,1007.89625,0
2021-11-05 16:00:00,32.75,10.30158217,225.4,1084.04625,0
2021-11-05 16:15:00,30.26,10.03541927,236.22,1067.4725,0
2021-11-05 16:30:00,30.43,9.769256371,248.53,1100.95875,0
2021-11-05 16:45:00,32.35,9.50309347,261.99,1113.13875,0
2021-11-05 17:00:00,31.13,9.236930569,227.46,1010.02375,0
2021-11-05 17:15:00,29.66,9.081047001,233.55,1049.3775,0
2021-11-05 17:30:00,26.36,8.925163433,246.98,1063.6125,0
2021-11-05 17:45:00,29.23,8.769279865,255.56,1116.67875,0
2021-11-05 18:00:00,28.45,8.613396298,221.24,1076.315,0
2021-11-05 18:15:00,27.93,8.513896148,235.64,1018.065,0
2021-11-05 18:30:00,26.28,8.414395998,242.81,1122.57875,0
2021-11-05 18:45:00,27.59,8.314895848,258.04,1091.86125,0
2021-11-05 19:00:00,27.93,8.215395698,215.61,370.67375,0
2021-11-05 19:15:00,26.61,8.159426864,226.71,316.17375,0
2021-11-05 19:30:00,14.03,8.10345803,226.84,291.47875,0
2021-11-05 19:45:00,14.04,8.047489196,229.73,328.71,0
2021-11-05 20:00:00,13.22,7.991520362,217.2,250.215,0
2021-11-05 20:15:00,13.78,7.941355703,222.19,303.65,0
2021-11-05 20:30:00,12.27,7.891191044,225.64,350.7725,0
2021-11-05 20:45:00,13.39,7.841026385,234.06,253.75875,0
2021-11-05 21:00:00,14.03,7.790861726,219.76,261.69625,0
2021-11-05 21:15:00,12.19,7.782984631,224.57,275.565,0
2021-11-05 21:30:00,12.16,7.775107536,227.95,372.60625,0
2021-11-05 21:45:00,12.67,7.767230441,234.16,364.27875,0
2021-11-05 22:00:00,14.23,7.759353345,216.99,289.3775,0
2021-11-05 22:15:00,13.97,7.743184571,220.03,267.3,0
2021-11-05 22:30:00,12.53,7.727015797,227.74,361.32875,0
2021-11-05 22:45:00,12.49,7.710847022,233.38,322.58,0
2021-11-05 23:00:00,14.06,7.694678248,215.23,329.9325,0
2021-11-05 23:15:00,13.16,7.693019912,222.58,353.92375,0
2021-11-05 23:30:00,13.16,7.691361576,228.37,277.36375,0
2021-11-05 23:45:00,14.05,7.689703241,229.96,264.17375,0
2021-11-06 00:00:00,12.49,7.688044905,65.1,143.9775,0
2021-11-06 00:15:00,12.15,7.670217795,68.99,128.55625,0
2021-11-06 00:30:00,10.09,7.652390684,73.19,147.4225,0
2021-11-06 00:45:00,15.2,7.634563574,75.43,143.345,0
2021-11-06 01:00:00,15.8,7.616736464,64.15,153.59125,0
2021-11-06 01:15:00,15.11,7.633319822,67.2,217.785,0
2021-11-06 01:30:00,15.44,7.649903181,70.37,244.84625,0
2021-11-06 01:45:00,20.68,7.666486539,71.54,233.14125,0
2021-11-06 02:00:00,21.68,7.683069897,63.71,216.84125,0
2021-11-06 02:15:00,20.39,7.661096948,65.54,148.0825,0
2021-11-06 02:30:00,19.27,7.639123998,69.06,186.88375,0
2021-11-06 02:45:00,16.51,7.617151048,69.48,141.92375,0
2021-11-06 03:00:00,18.48,7.595178098,64.13,184.33375,0
2021-11-06 03:15:00,15.42,7.598080186,65.89,171.46,0
2021-11-06 03:30:00,17.71,7.600982274,67.41,195.22125,0
2021-11-06 03:45:00,17.79,7.603884361,68.82,190.5825,0
2021-11-06 04:00:00,18.9,7.606786449,63.06,224.1925,0
2021-11-06 04:15:00,18.34,7.571132229,64.39,139.615,0
2021-11-06 04:30:00,19.88,7.535478008,66.66,162.7275,0
2021-11-06 04:45:00,15.88,7.499823788,67.24,130.41375,0
2021-11-06 05:00:00,16.96,7.464169568,61.72,154.78875,0
2021-11-06 05:15:00,14.76,7.430173683,63.25,228.155,0
2021-11-06 05:30:00,15.99,7.396177799,65.38,161.915,0
2021-11-06 05:45:00,31.1804262,7.443619482,74.4,235.92,1
2021-11-06 06:00:00,37.5489118,7.409247549,63.85,164.1875,1
2021-11-06 06:15:00,30.05248188,7.388708223,66.1,198.065,1
2021-11-06 06:30:00,31.01339447,7.368168896,69.69,202.7775,1
2021-11-06 06:45:00,46.8564056,7.34762957,71.23,240.05,1
2021-11-06 07:00:00,26.80393573,7.327090244,64.03,241.0975,1
2021-11-06 07:15:00,20.26,7.502303272,66.1,159.50875,0
2021-11-06 07:30:00,20.45,7.677516299,68.57,241.3775,0
2021-11-06 07:45:00,17.43,7.852729327,70.31,176.52625,0
2021-11-06 08:00:00,22.48,8.027942354,64.42,531.2575,0
2021-11-06 08:15:00,18.7,8.315492921,69.25,611.99625,0
2021-11-06 08:30:00,40.75,8.603043488,72.71,574.12125,0
2021-11-06 08:45:00,50.78,8.890594055,76.57,576.1275,0
2021-11-06 09:00:00,46.87,9.178144621,65.3,624.52375,0
2021-11-06 09:15:00,46.7,9.483719495,66.92,517.645,0
2021-11-06 09:30:00,49.33,9.789294368,70.03,536.09,0
2021-11-06 09:45:00,49.74,10.09486924,74.28,543.85625,0
2021-11-06 10:00:00,51.67,10.40044412,64.97,512.48125,0
2021-11-06 10:15:00,51.62,10.63266425,66.76,591.92375,0
2021-11-06 10:30:00,48.05,10.86488439,69.87,529.415,0
2021-11-06 10:45:00,61.36,11.09710453,72.08,542.08875,0
2021-11-06 11:00:00,55.97,11.32932466,63.28,600.64,0
2021-11-06 11:15:00,55.83,11.48693255,66.63,540.5875,0
2021-11-06 11:30:00,59.96,11.64454044,68.94,582.08375,0
2021-11-06 11:45:00,62.01,11.80214834,70.74,540.8,0
2021-11-06 12:00:00,64.01,11.95975623,63,584.245,0
2021-11-06 12:15:00,59.22,12.05532697,66.43,564.515,0
2021-11-06 12:30:00,62.22,12.15089771,67.2,533.01125,0
2021-11-06 12:45:00,67.02,12.24646845,69.83,599.90625,0
2021-11-06 13:00:00,61.76,12.3420392,62.6,555.34125,0
2021-11-06 13:15:00,67.37,12.33030244,65.71,621.48125,0
2021-11-06 13:30:00,61.35,12.31856568,66.54,548.84125,0
2021-11-06 13:45:00,73.44,12.30682892,70.3,536.72,0
2021-11-06 14:00:00,63.67,12.29509216,62.5,525.26125,0
2021-11-06 14:15:00,61.39,12.16766451,64.32,533.7325,0
2021-11-06 14:30:00,57.19,12.04023685,66.89,553,0
2021-11-06 14:45:00,62.95,11.9128092,69.22,561.28,0
2021-11-06 15:00:00,62.62,11.78538154,62.07,567.99875,0
2021-11-06 15:15:00,60.49,11.5921442,64.87,536.405,0
2021-11-06 15:30:00,58.42,11.39890687,65.95,611.07625,0
2021-11-06 15:45:00,59.88,11.20566954,69.13,569.695,0
2021-11-06 16:00:00,63.15,11.0124322,62.08,546.64375,0
2021-11-06 16:15:00,57.74,10.7978172,64.68,578.6,0
2021-11-06 16:30:00,52.72,10.5832022,66.34,508.1275,0
2021-11-06 16:45:00,58.98,10.3685872,67.45,619.9125,0
2021-11-06 17:00:00,50.34,10.1539722,61.72,593.89875,0
2021-11-06 17:15:00,57.05,10.01858032,64.9,547.14375,0
2021-11-06 17:30:00,53.58,9.883188431,64.88,598.05375,0
2021-11-06 17:45:00,53.15,9.747796546,68.27,548.8625,0
2021-11-06 18:00:00,54.09,9.612404661,62.28,615.08,0
2021-11-06 18:15:00,49.88,9.506354671,64.47,501.47,0
2021-11-06 18:30:00,51.91,9.40030468,65.97,593.225,0
2021-11-06 18:45:00,46.86,9.29425469,66.84,549.255,0
2021-11-06 19:00:00,51.6,9.1882047,62.45,204.81625,0
2021-11-06 19:15:00,47.02,9.075028821,62.07,221.66875,0
2021-11-06 19:30:00,22.85,8.961852941,62.67,134.4325,0
2021-11-06 19:45:00,24.72,8.848677062,63.15,199.815,0
2021-11-06 20:00:00,18.35,8.735501183,62.44,176.2375,0
2021-11-06 20:15:00,22.52,8.606816017,63.21,242.18,0
2021-11-06 20:30:00,20.48,8.478130851,63.22,136.095,0
2021-11-06 20:45:00,24.73,8.349445685,63.28,248.935,0
2021-11-06 21:00:00,17.27,8.220760519,62.43,221.225,0
2021-11-06 21:15:00,24.33,8.147405782,61.64,210.1825,0
2021-11-06 21:30:00,22.3,8.074051046,62.58,179.0625,0
2021-11-06 21:45:00,21.59,8.000696309,63.89,238.6025,0
2021-11-06 22:00:00,19.56,7.927341573,62.61,239.92875,0
2021-11-06 22:15:00,22.94,7.854825176,61.75,164.495,0
2021-11-06 22:30:00,22.51,7.78230878,62.78,196.83875,0
2021-11-06 22:45:00,17.95,7.709792383,62.58,195.84625,0
2021-11-06 23:00:00,19.93,7.637275987,60.8,186.735,0
2021-11-06 23:15:00,19.49,7.580688047,61.26,216.55625,0
2021-11-06 23:30:00,18.83,7.524100108,62.42,144.515,0
2021-11-06 23:45:00,20.84,7.467512168,63.6,145.94,0
2021-11-07 00:00:00,16.24,7.410924228,64.7,135.91375,0
2021-11-07 00:15:00,16.06,7.369007236,69.15,126.06875,0
2021-11-07 00:30:00,15.24,7.327090244,73.11,190.00125,0
2021-11-07 00:45:00,14.45,7.285173252,75.47,191.56,0
2021-11-07 01:00:00,17.28,7.24325626,64.06,164.04125,0
2021-11-07 01:15:00,16.72,7.218106064,67.65,207.84,0
2021-11-07 01:30:00,15.06,7.192955869,70.68,180.4425,0
2021-11-07 01:45:00,18.85,7.167805673,72.56,195.39625,0
2021-11-07 02:00:00,16.71,7.142655478,63.93,162.7225,0
2021-11-07 02:15:00,16.97,7.086905878,65.89,143.995,0
2021-11-07 02:30:00,15,7.031156279,67.77,189.7625,0
2021-11-07 02:45:00,14.91,6.975406679,70.2,218.90625,0
2021-11-07 03:00:00,16.99,6.919657079,63.83,147.3725,0
2021-11-07 03:15:00,18.08,6.892830204,64.67,130.36875,0
2021-11-07 03:30:00,14.11,6.866003329,66.76,133.945,0
2021-11-07 03:45:00,13.88,6.839176454,67.84,127.6475,0
2021-11-07 04:00:00,13.91,6.812349579,62.29,169.6775,0
2021-11-07 04:15:00,13.35,6.80983456,64.68,221.9825,0
2021-11-07 04:30:00,15.34,6.80731954,66.21,211.98375,0
2021-11-07 04:45:00,18.95,6.804804521,67.5,231.52875,0
2021-11-07 05:00:00,17.98,6.802289501,61.93,226.715,0
2021-11-07 05:15:00,18.82,6.868099179,64.09,158.33125,0
2021-11-07 05:30:00,18.5,6.933908857,65.49,136.7175,0
2021-11-07 05:45:00,15.87,6.999718535,66.3,156.80625,0
2021-11-07 06:00:00,14.52,7.065528212,62.1,229.955,0
2021-11-07 06:15:00,15.56,7.087325048,63.73,153.33625,0
2021-11-07 06:30:00,19.43,7.109121884,65.91,172.92375,0
2021-11-07 06:45:00,15.92,7.13091872,65.39,127.855,0
2021-11-07 07:00:00,16.85,7.152715556,61.66,187.4325,0
2021-11-07 07:15:00,14.29,7.330862773,64.33,143.255,0
2021-11-07 07:30:00,18.04,7.50900999,64.39,178.015,0
2021-11-07 07:45:00,16.41,7.687157207,66.53,211.46125,0
2021-11-07 08:00:00,18.54,7.865304424,63.75,509.30875,0
2021-11-07 08:15:00,21.15,8.114291358,66.16,555.7375,0
2021-11-07 08:30:00,40.06,8.363278292,67.04,589.5225,0
2021-11-07 08:45:00,45.85,8.612265226,69.8,535.6225,0
2021-11-07 09:00:00,48.04,8.86125216,62.36,547.9575,0
2021-11-07 09:15:00,45.3,9.13413178,64.97,507.28375,0
2021-11-07 09:30:00,45.99,9.407011399,66.64,550.48375,0
2021-11-07 09:45:00,48.7,9.679891019,69.31,569.19625,0
2021-11-07 10:00:00,51.8,9.952770638,62.41,553.60375,0
2021-11-07 10:15:00,53.42,10.18960164,65.38,566.21,0
2021-11-07 10:30:00,51.78,10.42643265,66.61,592.3675,0
2021-11-07 10:45:00,58.75,10.66326366,68.74,613.8125,0
2021-11-07 11:00:00,59.99,10.90009466,61.89,600.445,0
2021-11-07 11:15:00,61.78,11.05099583,63.91,541.565,0
2021-11-07 11:30:00,59.95,11.20189701,65.74,534.73125,0
2021-11-07 11:45:00,60.83,11.35279818,66.94,605.9975,0
2021-11-07 12:00:00,59.46,11.50369935,62.73,513.23875,0
2021-11-07 12:15:00,64.78,11.5615448,64.96,519.835,0
2021-11-07 12:30:00,56.11,11.61939025,65.75,619.6125,0
2021-11-07 12:45:00,60.02,11.6772357,67.38,539.01125,0
2021-11-07 13:00:00,67.64,11.73508115,62.52,596.67875,0
2021-11-07 13:15:00,59.75,11.71454182,64.14,568.04875,0
2021-11-07 13:30:00,63.52,11.6940025,64.96,563.35375,0
2021-11-07 13:45:00,64.75,11.67346317,67.56,531.8725,0
2021-11-07 14:00:00,62.88,11.65292384,62.51,607.38125,0
2021-11-07 14:15:00,59.01,11.56489816,64.88,564.16125,0
2021-11-07 14:30:00,63.2,11.47687248,65.67,590.98625,0
2021-11-07 14:45:00,62.93,11.38884679,66.42,521.6325,0
2021-11-07 15:00:00,62.89,11.30082111,62.5,585.16,0
2021-11-07 15:15:00,55.41,11.10003872,63.58,513.57,0
2021-11-07 15:30:00,59.17,10.89925632,64.27,512.63375,0
2021-11-07 15:45:00,54.95,10.69847393,66.98,526.21875,0
2021-11-07 16:00:00,53.08,10.49769154,62.85,517.56625,0
2021-11-07 16:15:00,52.62,10.27133978,63.56,607.5,0
2021-11-07 16:30:00,49.16,10.04498802,64.44,576.02,0
2021-11-07 16:45:00,57.57,9.818636263,67.02,543.36,0
2021-11-07 17:00:00,53.36,9.592284505,62.2,568.605,0
2021-11-07 17:15:00,49.52,9.452281751,63.09,509.86,0
2021-11-07 17:30:00,49.01,9.312278997,64.08,529.94,0
2021-11-07 17:45:00,46.98,9.172276243,65.85,621.70375,0
2021-11-07 18:00:00,47.17,9.032273488,62.63,507.90375,0
2021-11-07 18:15:00,52.26,8.898139113,63.86,564.48625,0
2021-11-07 18:30:00,42.74,8.764004738,63.78,624.6975,0
2021-11-07 18:45:00,47.72,8.629870363,65.62,526.17875,0
2021-11-07 19:00:00,50.23,8.495735988,61.26,211.1525,0
2021-11-07 19:15:00,43.25,8.414417023,62.65,191.63625,0
2021-11-07 19:30:00,21.85,8.333098058,61.8,205.42625,0
2021-11-07 19:45:00,21.28,8.251779093,62.35,182.59125,0
2021-11-07 20:00:00,21.7,8.170460128,60.91,139.465,0
2021-11-07 20:15:00,20.14,8.063990968,61.68,205.8775,0
2021-11-07 20:30:00,17,7.957521807,62.64,208.025,0
2021-11-07 20:45:00,21.28,7.851052647,62.14,133.31,0
2021-11-07 21:00:00,20.96,7.744583487,61.89,183.58625,0
2021-11-07 21:15:00,15.9147505,7.654881123,61.78,190.9825,1
2021-11-07 21:30:00,18.88,7.56517876,62.78,125.1125,0
2021-11-07 21:45:00,19.13,7.475476397,62.93,205.71,0
2021-11-07 22:00:00,14.98,7.385774033,62.48,164.34375,0
2021-11-07 22:15:00,19.42,7.329186094,62.4,167.91625,0
2021-11-07 22:30:00,16.85,7.272598154,63.13,143.5225,0
2021-11-07 22:45:00,16.99,7.216010215,63.87,237.80125,0
2021-11-07 23:00:00,15.47,7.159422275,60.69,133.56875,0
2021-11-07 23:15:00,20.58,7.112894414,62.94,200.7675,0
2021-11-07 23:30:00,14.53,7.066366552,62.4,195.155,0
2021-11-07 23:45:00,18.7,7.019838691,63.19,221.31,0
2021-11-08 00:00:00,17.86,6.973310829,281.97,304.92125,0
2021-11-08 00:15:00,19.3,6.925106288,311.6,265.40875,0
2021-11-08 00:30:00,23.55,6.876901747,335.58,361.42875,0
2021-11-08 00:45:00,10.12,6.828697206,358,279.32,0
2021-11-08 01:00:00,10.78,6.780492665,267.46,369.93625,0
2021-11-08 01:15:00,9.62,6.729773105,290.92,265.71375,0
2021-11-08 01:30:00,10.21,6.679053544,316.69,273.30875,0
2021-11-08 01:45:00,10,6.628333983,334.39,320.46875,0
2021-11-08 02:00:00,9.76,6.577614423,265.28,272.0775,0
2021-11-08 02:15:00,9.93,6.565877665,281.44,309.23,0
2021-11-08 02:30:00,9.26,6.554140907,304.37,255.3375,0
2021-11-08 02:45:00,10.4,6.542404149,319.14,362.0025,0
2021-11-08 03:00:00,9.52,6.530667391,260.68,342.78875,0
2021-11-08 03:15:00,10.41,6.488750399,276.97,287.9075,0
2021-11-08 03:30:00,9.98,6.446833407,295.72,287.78625,0
2021-11-08 03:45:00,10.01,6.404916415,307.2,364.925,0
2021-11-08 04:00:00,9.72,6.362999422,261.02,282.735,0
2021-11-08 04:15:00,10.28,6.272458719,273.99,315.78125,0
2021-11-08 04:30:00,9.18,6.181918016,287.89,308.7175,0
2021-11-08 04:45:00,9.91,6.091377313,297.01,332.6725,0
2021-11-08 05:00:00,9.51,6.000836609,253.41,264.22625,0
2021-11-08 05:15:00,9.49,5.976105584,265.1,288.0575,0
2021-11-08 05:30:00,8.65,5.951374559,276.91,301.31375,0
2021-11-08 05:45:00,9.35,5.926643533,294.71,333.37125,0
2021-11-08 06:00:00,9.32,5.901912508,251.92,369.16875,0
2021-11-08 06:15:00,9.46,5.857899666,267.36,314.585,0
2021-11-08 06:30:00,9.54,5.813886824,277.46,355.78875,0
2021-11-08 06:45:00,9.43,5.769873982,287.34,282.555,0
2021-11-08 07:00:00,9.6,5.72586114,255.9,308.13,0
2021-11-08 07:15:00,8.77,5.911134246,263.32,366.67625,0
2021-11-08 07:30:00,9.13,6.096407352,271.06,349.57875,0
2021-11-08 07:45:00,10.55,6.281680457,278.99,254.98,0
2021-11-08 08:00:00,10.52,6.466953563,261.61,13.41875,0
2021-11-08 08:15:00,9.3,6.555786552,353.35,21.11375,0
2021-11-08 08:30:00,7.22,6.764370411,390.96,63.57125,0
2021-11-08 08:45:00,6.95,6.972954269,430.46,68.605,0
2021-11-08 09:00:00,7.57,7.181538127,291.71,15.35,0
2021-11-08 09:15:00,7.8,7.481043155,332.07,117.4375,0
2021-11-08 09:30:00,7.55,7.780548182,365.75,17.13875,0
2021-11-08 09:45:00,9.33,8.080053209,399.57,2.72375,0
2021-11-08 10:00:00,8.24,8.379558237,280.54,94.88375,0
2021-11-08 10:15:00,8.33,8.644093584,313.87,27.27,0
2021-11-08 10:30:00,9.64,8.90862893,341.75,3.72625,0
2021-11-08 10:45:00,9.3,9.173164277,375.97,92.62,0
2021-11-08 11:00:00,9.18,9.437699624,276.58,6.27125,0
2021-11-08 11:15:00,10.67,9.647106299,305,81.8625,0
2021-11-08 11:30:00,9.68,9.856512973,329.08,66.77,0
2021-11-08 11:45:00,11.31,10.06591965,350.97,65.43375,0
2021-11-08 12:00:00,11.14,10.27532632,273.85,28.275,0
2021-11-08 12:15:00,11.25,10.42096476,298.3,112.15125,0
2021-11-08 12:30:00,10.83,10.56660319,317.36,6.25375,0
2021-11-08 12:45:00,12.74,10.71224162,340,48.61125,0
2021-11-08 13:00:00,10.81,10.85788006,264.81,97.655,0
2021-11-08 13:15:00,11.67,10.91342014,291.83,63.745,0
2021-11-08 13:30:00,12.5,10.96896022,314.4,27.28,0
2021-11-08 13:45:00,12.3,11.0245003,332.3,81.11375,0
2021-11-08 14:00:00,11.55,11.08004038,264.17,100.96625,0
2021-11-08 14:15:00,12.49,11.02367748,285.57,7.335,0
2021-11-08 14:30:00,12.73,10.96731459,306.84,87.92625,0
2021-11-08 14:45:00,11.15,10.91095169,322.34,24.965,0
2021-11-08 15:00:00,12.62,10.85458879,264.34,39.82875,0
2021-11-08 15:15:00,11.32,10.62337749,284.61,29.08875,0
2021-11-08 15:30:00,11.34,10.39216619,301.26,9.345,0
2021-11-08 15:45:00,11.04,10.1609549,314.15,35.5075,0
2021-11-08 16:00:00,10.41,9.929743598,259.9,66.03125,0
2021-11-08 16:15:00,10.59,9.672613595,275.83,114.2025,0
2021-11-08 16:30:00,10.76,9.415483592,294.77,97.2475,0
2021-11-08 16:45:00,11.53,9.158353589,310.36,0.67375,0
2021-11-08 17:00:00,10.83,8.901223586,261.96,53.20875,0
2021-11-08 17:15:00,9.02,8.737894609,271.98,106.45375,0
2021-11-08 17:30:00,9.54,8.574565631,289.23,69.22625,0
2021-11-08 17:45:00,10.35,8.411236653,306.03,47.60875,0
2021-11-08 18:00:00,9.54,8.247907675,256.72,89.0925,0
2021-11-08 18:15:00,9,8.171385786,276.74,59.13625,0
2021-11-08 18:30:00,9.4,8.094863897,289.64,46.50625,0
2021-11-08 18:45:00,9.05,8.018342009,299.79,43.43375,0
2021-11-08 19:00:00,8.72,7.94182012,247.42,364.15125,0
2021-11-08 19:15:00,8.57,7.899856503,256.53,277.525,0
2021-11-08 19:30:00,12.69,7.857892887,267.41,338.91125,0
2021-11-08 19:45:00,12.26,7.81592927,271.78,314.03,0
2021-11-08 20:00:00,12.99,7.773965654,248.45,340.9125,0
2021-11-08 20:15:00,12.36,7.736116117,254.4,251.2325,0
2021-11-08 20:30:00,12.59,7.698266581,259.62,333.055,0
2021-11-08 20:45:00,11.61,7.660417045,264.65,279.18,0
2021-11-08 21:00:00,12.68,7.622567508,248.01,365.54875,0
2021-11-08 21:15:00,11.74,7.61598498,255.04,261.18625,0
2021-11-08 21:30:00,12.9,7.609402452,259.64,362.265,0
2021-11-08 21:45:00,11.63,7.602819924,263.51,333.98875,0
2021-11-08 22:00:00,13.01,7.596237396,250.98,251.255,0
2021-11-08 22:15:00,12.5,7.583895156,256.17,336.47125,0
2021-11-08 22:30:00,11.22,7.571552916,264.35,326.955,0
2021-11-08 22:45:00,12.65,7.559210676,269.44,356.355,0
2021-11-08 23:00:00,12.41,7.546868435,248.1,345.275,0
2021-11-08 23:15:00,12.67,7.579369668,251.66,305.875,0
2021-11-08 23:30:00,18.75314865,7.6118709,263.06,300.38875,1
2021-11-08 23:45:00,12.32,7.644372132,267.47,267.07,0
2021-11-09 00:00:00,12.24,7.676873365,278.72,329.45875,0
2021-11-09 00:15:00,11.59,7.695386725,314.65,308.94875,0
2021-11-09 00:30:00,12.46,7.713900085,332.35,283.03625,0
2021-11-09 00:45:00,12.03,7.732413445,357.63,347.5,0
2021-11-09 01:00:00,11.24,7.750926806,273.26,322.31,0
2021-11-09 01:15:00,11.8,7.74598991,295.99,370.82,0
2021-11-09 01:30:00,11.25,7.741053014,312.89,277.20875,0
2021-11-09 01:45:00,13,7.736116117,336.84,309.86875,0
2021-11-09 02:00:00,11.39,7.731179221,261.8,250.9725,0
2021-11-09 02:15:00,11.58,7.702380661,282.03,299.755,0
2021-11-09 02:30:00,10.6,7.673582101,302.88,258.49125,0
2021-11-09 02:45:00,12.06,7.64478354,318.02,296.275,0
2021-11-09 03:00:00,11.18,7.61598498,257.65,278.8575,0
2021-11-09 03:15:00,11.34,7.59952866,275.16,291.6575,0
2021-11-09 03:30:00,10.95,7.58307234,292.06,360.19375,0
2021-11-09 03:45:00,11.89,7.56661602,307.41,301.605,0
2021-11-09 04:00:00,12.54,7.550159699,261.16,340.7975,0
2021-11-09 04:15:00,11.46,7.512310163,273.26,312.24125,0
2021-11-09 04:30:00,11.7,7.474460627,286.09,367.12375,0
2021-11-09 04:45:00,11.96,7.43661109,296.75,311.545,0
2021-11-09 05:00:00,12.43,7.398761554,256.05,295.555,0
2021-11-09 05:15:00,11.45,7.381482418,271.88,367.0125,0
2021-11-09 05:30:00,11.08,7.364203281,284,357.42625,0
2021-11-09 05:45:00,11.06,7.519941919,352.09,325.02,0
2021-11-09 06:00:00,11.82,7.502255865,268.8,364.0775,0
2021-11-09 06:15:00,11.24,7.477411169,293.08,304.09875,0
2021-11-09 06:30:00,11.34,7.452566474,309.68,265.16625,0
2021-11-09 06:45:00,11.67,7.427721778,326.94,253.17625,0
2021-11-09 07:00:00,10.81,7.402877082,263.31,285.07625,0
2021-11-09 07:15:00,10.5,7.48456981,285.43,352.85,0
2021-11-09 07:30:00,10.79,7.566262538,297.9,267.8175,0
2021-11-09 07:45:00,12.67,7.647955266,314.16,314.8975,0
2021-11-09 08:00:00,11.27,7.729647993,278.51,1015.68,0
2021-11-09 08:15:00,11.89,7.902718669,308.58,1038.9775,0
2021-11-09 08:30:00,20.93,8.075789345,335.92,1059.45875,0
2021-11-09 08:45:00,23.44,8.248860021,365.98,1005.645,0
2021-11-09 09:00:00,22.66,8.421930697,274.61,1025.95875,0
2021-11-09 09:15:00,21.26,8.598370145,295.91,1069.28875,0
2021-11-09 09:30:00,20.88,8.774809593,320.92,1055.45375,0
2021-11-09 09:45:00,26.16,8.951249041,350.35,1107.3325,0
2021-11-09 10:00:00,25.2,9.127688489,265.21,1025.5675,0
2021-11-09 10:15:00,25.11,9.294863813,293.25,1041.115,0
2021-11-09 10:30:00,23.11,9.462039138,310.86,1104.83625,0
2021-11-09 10:45:00,28.33,9.629214462,337.86,1051.69125,0
2021-11-09 11:00:00,28.05,9.796389786,267.5,1040.25875,0
2021-11-09 11:15:00,26.57,9.946721249,288.85,1020.37125,0
2021-11-09 11:30:00,25.47,10.09705271,306.79,1038.01125,0
2021-11-09 11:45:00,29.62,10.24738418,323.36,1067.88875,0
2021-11-09 12:00:00,28.91,10.39771564,266.99,1086.35375,0
2021-11-09 12:15:00,28.66,10.5122539,282.27,1108.55625,0
2021-11-09 12:30:00,28.36,10.62679215,300.8,1073.3575,0
2021-11-09 12:45:00,32.91,10.74133041,321.02,1040.77375,0
2021-11-09 13:00:00,31.37,10.85586867,261.9,1033.7125,0
2021-11-09 13:15:00,29.68,10.89124078,282.28,1102.4775,0
2021-11-09 13:30:00,28.5,10.92661289,292.61,1094.11875,0
2021-11-09 13:45:00,34.02,10.96198499,314.91,1051.9075,0
2021-11-09 14:00:00,32.29,10.9973571,262.76,1012.26875,0
2021-11-09 14:15:00,30.66,10.94514113,273.35,1011.65875,0
2021-11-09 14:30:00,28.49,10.89292516,295.48,1047.68875,0
2021-11-09 14:45:00,31.81,10.84070919,310.47,1095.005,0
2021-11-09 15:00:00,31.56,10.78849322,258.24,1012.06125,0
2021-11-09 15:15:00,30.51,10.63100312,274.6,1037.62625,0
2021-11-09 15:30:00,27.77,10.47351301,284.48,1015.47,0
2021-11-09 15:45:00,31.28,10.31602291,305.35,1043.01125,0
2021-11-09 16:00:00,29.16,10.15853281,259.55,1112.2175,0
2021-11-09 16:15:00,28.5,9.971987041,272.43,1028.74125,0
2021-11-09 16:30:00,27.88,9.785441277,289.24,1013.1575,0
2021-11-09 16:45:00,28.87,9.598895512,296.21,1057.96375,0
2021-11-09 17:00:00,27.17,9.412349747,259.06,1002.84375,0
2021-11-09 17:15:00,26.48,9.294863813,272.68,1034.39625,0
2021-11-09 17:30:00,24.88,9.17737788,281.68,1074.1475,0
2021-11-09 17:45:00,27.31,9.059891947,297.54,1102.685,0
2021-11-09 18:00:00,26.72,8.942406014,253.69,1032.66,0
2021-11-09 18:15:00,26.34,8.869135217,266.36,1100.04,0
2021-11-09 18:30:00,24.16,8.79586442,282.21,1089.02625,0
2021-11-09 18:45:00,27.75,8.722593623,291.46,1011.95625,0
2021-11-09 19:00:00,26.43,8.649322826,253.1,315.56625,0
2021-11-09 19:15:00,24.15,8.618582778,256.08,357.98,0
2021-11-09 19:30:00,13.28,8.587842731,257.24,314.4975,0
2021-11-09 19:45:00,14.66,8.557102684,270.14,337.20625,0
2021-11-09 20:00:00,13.81,8.526362637,252,278.415,0
2021-11-09 20:15:00,14.13,8.523414962,253.31,269.17875,0
2021-11-09 20:30:00,12.94,8.520467286,261.25,300.6,0
2021-11-09 20:45:00,13.09,8.51751961,267.69,366.83125,0
2021-11-09 21:00:00,13.58,8.514571934,246.85,281.205,0
2021-11-09 21:15:00,14.5,8.505728907,253.52,305.9625,0
2021-11-09 21:30:00,13,8.49688588,260.32,275.5025,0
2021-11-09 21:45:00,13.77,8.488042853,260.75,336.10625,0
2021-11-09 22:00:00,13.13,8.479199825,248.69,360.0475,0
2021-11-09 22:15:00,13.94,8.444248813,252.54,366.65125,0
2021-11-09 22:30:00,14.28,8.409297801,259.48,366.45,0
2021-11-09 22:45:00,14.62,8.374346788,262.07,367.965,0
2021-11-09 23:00:00,14.44,8.339395776,249.95,327.515,0
2021-11-09 23:15:00,14.28,8.344027838,253.25,348.95,0
2021-11-09 23:30:00,13.57,8.3486599,255.01,253.735,0
2021-11-09 23:45:00,14.18,8.353291962,259.05,268.02625,0
2021-11-10 00:00:00,12.55,8.357924023,139.08,324.56625,0
2021-11-10 00:15:00,12.78,8.367609244,154.18,278.13125,0
2021-11-10 00:30:00,13.63,8.377294464,168.06,268.55,0
2021-11-10 00:45:00,16.78,8.386979684,180.78,366.1675,0
2021-11-10 01:00:00,15.72,8.396664905,134.7,335.68125,0
2021-11-10 01:15:00,17.57,8.40213916,148.1,286.8325,0
2021-11-10 01:30:00,16.23,8.407613415,157.96,296.06125,0
2021-11-10 01:45:00,17.37,8.413087669,167.13,287.56625,0
2021-11-10 02:00:00,16.83,8.418561924,131.51,285.9125,0
2021-11-10 02:15:00,16.09,8.420667407,140.95,344.41,0
2021-11-10 02:30:00,15.64,8.42277289,151.83,282.5875,0
2021-11-10 02:45:00,19.46,8.424878372,156.52,318.055,0
2021-11-10 03:00:00,16.9,8.426983855,130.67,303.465,0
2021-11-10 03:15:00,17.21,8.382768719,138.15,342.12125,0
2021-11-10 03:30:00,16.49,8.338553583,144.61,371.79625,0
2021-11-10 03:45:00,19.22,8.294338447,154.33,367.2125,0
2021-11-10 04:00:00,19.43,8.250123311,128.46,296.79375,0
2021-11-10 04:15:00,18.71,8.203802692,136.04,370.395,0
2021-11-10 04:30:00,16.09,8.157482073,141.67,341.82125,0
2021-11-10 04:45:00,19.87,8.111161454,147.42,258.5425,0
2021-11-10 05:00:00,18.28,8.064840835,126.76,343.38375,0
2021-11-10 05:15:00,15.43,8.048839167,132.72,312.69375,0
2021-11-10 05:30:00,17.43,8.032837499,138.49,346.09,0
2021-11-10 05:45:00,16.64,7.979596388,176.14,313.975,0
2021-11-10 06:00:00,15.17,7.96366905,133.31,281.15,0
2021-11-10 06:15:00,15.67,7.987140916,143.55,351.34125,0
2021-11-10 06:30:00,14.38,8.010612783,157.06,306.7125,0
2021-11-10 06:45:00,18.6,8.03408465,163.73,367.37,0
2021-11-10 07:00:00,16.65,8.057556516,131.37,340.4075,0
2021-11-10 07:15:00,17.6,8.154377966,141.31,289.7825,0
2021-11-10 07:30:00,16.73,8.251199416,150.45,275.23875,0
2021-11-10 07:45:00,17.44,8.348020866,158.22,255.0425,0
2021-11-10 08:00:00,16.56,8.444842316,139.81,1117.5325,0
2021-11-10 08:15:00,15.75,8.620462176,153.62,1046.7425,0
2021-11-10 08:30:00,39.64,8.796082036,166.35,1022.31,0
2021-11-10 08:45:00,42.33,8.971701895,180.58,1065.90875,0
2021-11-10 09:00:00,39.36,9.147321755,137.46,1002.58125,0
2021-11-10 09:15:00,38.97,9.323779895,148.57,1039.4975,0
2021-11-10 09:30:00,35.67,9.500238036,161.15,1113.7825,0
2021-11-10 09:45:00,46.04,9.676696176,173.86,1030.1325,0
2021-11-10 10:00:00,46.57,9.853154317,132.86,1038.73875,0
2021-11-10 10:15:00,41.86,10.02458277,146.63,1019.6425,0
2021-11-10 10:30:00,40.46,10.19601123,157.35,1081.59375,0
2021-11-10 10:45:00,49.95,10.36743968,168.42,1006.26875,0
2021-11-10 11:00:00,49.19,10.53886814,134.73,1075.22375,0
2021-11-10 11:15:00,44.6,10.65874231,142.31,1028.70125,0
2021-11-10 11:30:00,45.06,10.77861649,154.51,1095.52,0
2021-11-10 11:45:00,52.35,10.89849066,163.78,1051.8125,0
2021-11-10 12:00:00,53.28,11.01836484,133.43,1020.075,0
2021-11-10 12:15:00,48.67,11.06153631,143.24,1065.22125,0
2021-11-10 12:30:00,45.64,11.10470778,149.37,1079.1175,0
2021-11-10 12:45:00,55.59,11.14787925,159.42,1041.82875,0
2021-11-10 13:00:00,53.31,11.19105072,129.55,1079.19125,0
2021-11-10 13:15:00,50.34,11.22164797,137.84,1003.38875,0
2021-11-10 13:30:00,49.3,11.25224523,148.36,1095.085,0
2021-11-10 13:45:00,54.95,11.28284248,157.59,1037.185,0
2021-11-10 14:00:00,56.22,11.31343974,131.37,1037.545,0
2021-11-10 14:15:00,50.68,11.26062804,139.52,1083.125,0
2021-11-10 14:30:00,48.18,11.20781634,144.57,1052.39125,0
2021-11-10 14:45:00,57.22,11.15500464,154.88,1099.2025,0
2021-11-10 15:00:00,53.07,11.10219294,130.33,1042.0325,0
2021-11-10 15:15:00,52.76,10.95172151,138.16,1113.61125,0
2021-11-10 15:30:00,47.36,10.80125007,145.37,1107.8625,0
2021-11-10 15:45:00,56.36,10.65077864,152.17,1113.92,0
2021-11-10 16:00:00,52.82,10.50030721,129.34,1111.8575,0
2021-11-10 16:15:00,50.02,10.29576666,135.47,1098.57375,0
2021-11-10 16:30:00,47.26,10.09122611,141,1000.95625,0
2021-11-10 16:45:00,127.7067706,9.886685555,148.79,1052.90125,1
2021-11-10 17:00:00,71.2213125,9.682145002,130.49,1002.21375,1
2021-11-10 17:15:00,52.45642765,9.585323552,133.89,1120.825,1
2021-11-10 17:30:00,111.9069151,9.488502102,142.16,1121.175,1
2021-11-10 17:45:00,100.6382086,9.391680652,146.64,1016.04125,1
2021-11-10 18:00:00,114.0229831,9.294859202,129.33,1115.66125,1
2021-11-10 18:15:00,55.74265263,9.203067438,135.53,1123.69125,1
2021-11-10 18:30:00,106.016304,9.111275674,139.05,1048.23625,1
2021-11-10 18:45:00,103.3310523,9.019483909,145.2,1091.81,1
2021-11-10 19:00:00,99.849668,8.927692145,123.36,265.24375,1
2021-11-10 19:15:00,87.10505751,8.862306231,129.12,266.99625,1
2021-11-10 19:30:00,23.33492374,8.796920317,132.34,268.12875,1
2021-11-10 19:45:00,32.56448537,8.731534402,132.75,374.35875,1
2021-11-10 20:00:00,42.3483648,8.666148488,125.78,250.17875,1
2021-11-10 20:15:00,40.4292526,8.618785614,126.94,293.59625,1
2021-11-10 20:30:00,42.0804261,8.57142274,131.71,351.2525,1
2021-11-10 20:45:00,24.84785485,8.524059866,133.46,319.65875,1
2021-11-10 21:00:00,46.20074209,8.476696993,123.91,285.04,1
2021-11-10 21:15:00,18.86,8.533939606,126.62,270.51875,0
2021-11-10 21:30:00,17.69,8.59118222,131.31,354.10875,0
2021-11-10 21:45:00,18.02,8.648424833,132.98,336.9375,0
2021-11-10 22:00:00,20.83,8.705667447,125.48,300.235,0
2021-11-10 22:15:00,19.69,8.565435019,127.11,325.4725,0
2021-11-10 22:30:00,18.13,8.425202591,128.08,374.18,0
2021-11-10 22:45:00,19.23,8.284970163,132.6,332.81,0
2021-11-10 23:00:00,20.34,8.144737735,123.9,272.5175,0
2021-11-10 23:15:00,18.75,8.117074464,128.52,325.945,0
2021-11-10 23:30:00,16.44,8.089411193,130.5,311.63875,0
2021-11-10 23:45:00,18.71,8.061747921,129.4,273.2825,0
2021-11-11 00:00:00,17.84,8.03408465,278.45,284.9975,0
2021-11-11 00:15:00,16.44,8.008936221,309.65,353.91,0
2021-11-11 00:30:00,16.82,7.983787792,336.08,251.42375,0
2021-11-11 00:45:00,13.08,7.958639364,358.24,368.1525,0
2021-11-11 01:00:00,11.21,7.933490935,271.65,250.13625,0
2021-11-11 01:15:00,12.29,7.92846125,293.33,267.5325,0
2021-11-11 01:30:00,10.73,7.923431564,317.81,338.5175,0
2021-11-11 01:45:00,11.85,7.918401878,331.4,350.165,0
2021-11-11 02:00:00,12.49,7.913372192,265.56,313.25,0
2021-11-11 02:15:00,12.27,7.9020554,282.83,289.03625,0
2021-11-11 02:30:00,11.64,7.890738607,301.9,340.4475,0
2021-11-11 02:45:00,12.19,7.879421814,314.8,291.62375,0
2021-11-11 03:00:00,12.65,7.868105021,258.34,274.59875,0
2021-11-11 03:15:00,11.7,7.890319466,280.72,335.29,0
2021-11-11 03:30:00,11.34,7.912533912,292.24,276.87625,0
2021-11-11 03:45:00,13.06,7.934748357,301.87,310.75625,0
2021-11-11 04:00:00,11.87,7.956962802,259.9,279.435,0
2021-11-11 04:15:00,12.18,7.938939762,272.74,291.42,0
2021-11-11 04:30:00,11.63,7.920916721,282.2,342.68375,0
2021-11-11 04:45:00,12.39,7.902893681,300.13,296.7225,0
2021-11-11 05:00:00,12.89,7.88487064,255.13,365.45375,0
2021-11-11 05:15:00,12.04,7.85804565,269.22,337.09625,0
2021-11-11 05:30:00,12.65,7.831220659,283.17,307.29875,0
2021-11-11 05:45:00,13.01,7.804395669,292.94,300.72125,0
2021-11-11 06:00:00,12.25,7.777570678,252.38,304.59125,0
2021-11-11 06:15:00,11.95,7.802719107,262.69,368.7975,0
2021-11-11 06:30:00,11.89,7.827867535,272.71,299.765,0
2021-11-11 06:45:00,13.58,7.853015964,284.92,335.875,0
2021-11-11 07:00:00,12.35,7.878164392,250.32,349.795,0
2021-11-11 07:15:00,12.76,7.934329216,260.76,338.6975,0
2021-11-11 07:30:00,12.83,7.99049404,273.93,313.42375,0
2021-11-11 07:45:00,13.44,8.046658864,284.62,323.99375,0
2021-11-11 08:00:00,12.9,8.102823688,260.28,1105.34375,0
2021-11-11 08:15:00,12.97,8.217668178,278.87,1016.865,0
2021-11-11 08:30:00,24.37,8.332512669,298.11,1014.325,0
2021-11-11 08:45:00,24.8,8.447357159,312.34,1036.4875,0
2021-11-11 09:00:00,24,8.56220165,257.5,1016.0175,0
2021-11-11 09:15:00,23.63,8.687524652,278.04,1022.53125,0
2021-11-11 09:30:00,23,8.812847655,292.4,1111.97125,0
2021-11-11 09:45:00,26.55,8.938170657,306.81,1114.89875,0
2021-11-11 10:00:00,27.04,9.063493659,262.53,1122.48125,0
2021-11-11 10:15:00,26.52,9.158219407,271.19,1076.5025,0
2021-11-11 10:30:00,26.08,9.252945155,288.6,1083.86625,0
2021-11-11 10:45:00,28.42,9.347670902,301.2,1098.03625,0
2021-11-11 11:00:00,28.21,9.44239665,258.93,1048.4525,0
2021-11-11 11:15:00,27.42,9.457066567,269.49,1072.06,0
2021-11-11 11:30:00,25.95,9.471736483,287.82,1094.36125,0
2021-11-11 11:45:00,29.13,9.4864064,295.86,1080.3425,0
2021-11-11 12:00:00,28.79,9.501076317,259.09,1063.62125,0
2021-11-11 12:15:00,27.33,9.498142333,268.46,1010.89625,0
2021-11-11 12:30:00,26.59,9.49520835,287.27,1051.4125,0
2021-11-11 12:45:00,28.03,9.492274367,296.57,1094.11875,0
2021-11-11 13:00:00,28.09,9.489340383,254.38,1108.00375,0
2021-11-11 13:15:00,27.61,9.50359116,272.54,1000.86875,0
2021-11-11 13:30:00,27.28,9.517841936,281.04,1068.11625,0
2021-11-11 13:45:00,28.28,9.532092712,294.16,1085.82625,0
2021-11-11 14:00:00,28.26,9.546343488,256.51,1020.1075,0
2021-11-11 14:15:00,27.96,9.524129043,267.32,1118.4575,0
2021-11-11 14:30:00,26.01,9.501914598,278.01,1081.93125,0
2021-11-11 14:45:00,30.18,9.479700152,293.51,1004.73125,0
2021-11-11 15:00:00,28.65,9.457485707,257.12,1118.8775,0
2021-11-11 15:15:00,26.39,9.360245117,265.82,1018.88,0
2021-11-11 15:30:00,27.05,9.263004526,272.96,1060.31,0
2021-11-11 15:45:00,27.46,9.165763936,286.84,1044.115,0
2021-11-11 16:00:00,27.28,9.068523345,256.87,1082.505,0
2021-11-11 16:15:00,26.21,8.936494095,265.49,1019.2375,0
2021-11-11 16:30:00,25.61,8.804464845,274.3,1113.0625,0
2021-11-11 16:45:00,26.07,8.672435595,283.21,1066.82875,0
2021-11-11 17:00:00,26.64,8.540406345,254.8,1038.88125,0
2021-11-11 17:15:00,25.03,8.444004035,265.7,1026.17625,0
2021-11-11 17:30:00,23.79,8.347601726,273.69,1076.1975,0
2021-11-11 17:45:00,25,8.251199416,284.18,1110.22375,0
2021-11-11 18:00:00,24.83,8.154797107,251.69,1084.44875,0
2021-11-11 18:15:00,24.57,8.073064714,262.26,1104.85875,0
2021-11-11 18:30:00,23.37,7.991332321,272.57,1023.59,0
2021-11-11 18:45:00,25.39,7.909599928,284.51,1045.5675,0
2021-11-11 19:00:00,23.22,7.827867535,251.8,325.17875,0
2021-11-11 19:15:00,22.82,7.78763005,250.49,370.56375,0
2021-11-11 19:30:00,12.23,7.747392564,261.05,256.33,0
2021-11-11 19:45:00,13.44,7.707155078,265.04,295.01375,0
2021-11-11 20:00:00,11.66,7.666917592,251.08,284.82,0
2021-11-11 20:15:00,11.99,7.622488702,249,257.925,0
2021-11-11 20:30:00,11.71,7.578059811,257.61,294.54,0
2021-11-11 20:45:00,11.49,7.533630921,260.3,314.53625,0
2021-11-11 21:00:00,12,7.48920203,251.06,365.25125,0
2021-11-11 21:15:00,12.1,7.483334064,249.33,270.9175,0
2021-11-11 21:30:00,12.76,7.477466097,258.45,368.625,0
2021-11-11 21:45:00,11.51,7.47159813,263.84,350.13375,0
2021-11-11 22:00:00,13.02,7.465730164,250.79,290.4175,0
2021-11-11 22:15:00,12.51,7.417529009,252.45,350.80375,0
2021-11-11 22:30:00,11.52,7.369327854,258.87,303.17,0
2021-11-11 22:45:00,12.53,7.321126699,259.55,355.01,0
2021-11-11 23:00:00,11.73,7.272925545,249.42,325.7525,0
2021-11-11 23:15:00,12.3,7.262027892,248.88,316.2325,0
2021-11-11 23:30:00,11.85,7.25113024,259.32,310.185,0
2021-11-11 23:45:00,11.87,7.240232588,257.43,296.725,0
2021-11-12 00:00:00,11.75,7.229334935,246.01,373.02,0
2021-11-12 00:15:00,11.37,7.204186507,272.69,284.3675,0
2021-11-12 00:30:00,12.42,7.179038078,297.02,337.1925,0
2021-11-12 00:45:00,11.34,7.153889649,312.54,302.64875,0
2021-11-12 01:00:00,11.59,7.128741221,237.84,330.4425,0
2021-11-12 01:15:00,10.79,7.138800592,259.37,366.4875,0
2021-11-12 01:30:00,10.94,7.148859964,277.42,346.545,0
2021-11-12 01:45:00,12.67,7.158919335,288.07,297.88375,0
2021-11-12 02:00:00,11.95,7.168978707,228.97,325.5325,0
2021-11-12 02:15:00,11.04,7.162691599,249.61,298.74625,0
2021-11-12 02:30:00,11.23,7.156404492,264.88,328.70375,0
2021-11-12 02:45:00,11.84,7.150117385,276.34,333.4325,0
2021-11-12 03:00:00,11.86,7.143830278,231.81,262.3125,0
2021-11-12 03:15:00,11.66,7.135866609,240.95,254.005,0
2021-11-12 03:30:00,10.53,7.12790294,258.88,369.49625,0
2021-11-12 03:45:00,11.05,7.119939271,266.72,355.5075,0
2021-11-12 04:00:00,12.58,7.111975602,223.74,292.945,0
2021-11-12 04:15:00,12.02,7.112813883,235.93,319.67,0
2021-11-12 04:30:00,11.02,7.113652164,251.03,357.69375,0
2021-11-12 04:45:00,12.21,7.114490445,260.15,342.99125,0
2021-11-12 05:00:00,12.52,7.115328726,222.89,301.4875,0
2021-11-12 05:15:00,12,7.114909585,232.8,343.7525,0
2021-11-12 05:30:00,11.26,7.114490445,247.02,261.69375,0
2021-11-12 05:45:00,10.61,6.99769723,305.72,250.8725,0
2021-11-12 06:00:00,10.46,6.997284946,235.95,369.9375,0
2021-11-12 06:15:00,10.08,6.958942529,256.27,274.8475,0
2021-11-12 06:30:00,11.18,6.920600112,274.5,284.06,0
2021-11-12 06:45:00,10.95,6.882257695,284.13,340.59125,0
2021-11-12 07:00:00,10.7,6.843915279,228.3,367.83625,0
2021-11-12 07:15:00,11.14,6.876073435,247.76,266.0425,0
2021-11-12 07:30:00,11.37,6.908231591,262.28,315.85,0
2021-11-12 07:45:00,10.94,6.940389747,275.96,307.43,0
2021-11-12 08:00:00,11.4,6.972547903,244.06,1068.04125,0
2021-11-12 08:15:00,11.1,7.055416998,270.66,1060.36,0
2021-11-12 08:30:00,20.85,7.138286092,291.76,1068.1825,0
2021-11-12 08:45:00,22.8,7.221155187,317.2,1076.18875,0
2021-11-12 09:00:00,21.64,7.304024282,235.26,1065.005,0
2021-11-12 09:15:00,21.05,7.466464198,261.7,1014.075,0
2021-11-12 09:30:00,20.24,7.628904115,281.16,1110.06125,0
2021-11-12 09:45:00,24.39,7.791344032,304.66,1069.5125,0
2021-11-12 10:00:00,24.62,7.953783949,232.98,1012.46875,0
2021-11-12 10:15:00,23.34,8.117460718,253.76,1033.65125,0
2021-11-12 10:30:00,21.85,8.281137487,278.24,1105.98375,0
2021-11-12 10:45:00,26.99,8.444814256,296.68,1021.6475,0
