Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-11-12 11:00:00,27.19,8.608491025,235.86,1070.69,0
2021-11-12 11:15:00,24.63,8.740009638,250.24,1055.41125,0
2021-11-12 11:30:00,24.73,8.871528251,269.34,1037.04625,0
2021-11-12 11:45:00,29,9.003046864,286.61,1087.95625,0
2021-11-12 12:00:00,27.92,9.134565477,230.82,1006.56625,0
2021-11-12 12:15:00,27.6,9.156416531,246.86,1055.4875,0
2021-11-12 12:30:00,25.27,9.178267586,265.54,1090.08625,0
2021-11-12 12:45:00,30.21,9.200118641,281.19,1051.61625,0
2021-11-12 13:00:00,29.56,9.221969696,226.81,1118.67875,0
2021-11-12 13:15:00,27.47,9.210838026,246.66,1096.92625,0
2021-11-12 13:30:00,27.54,9.199706357,255.81,1015.195,0
2021-11-12 13:45:00,31.42,9.188574688,271.98,1119.3475,0
2021-11-12 14:00:00,28.1,9.177443018,230.89,1089.0475,0
2021-11-12 14:15:00,29.15,9.115188126,239.07,1083.51125,0
2021-11-12 14:30:00,27.29,9.052933234,256.23,1072.3225,0
2021-11-12 14:45:00,30.19,8.990678342,267.71,1052.395,0
2021-11-12 15:00:00,29.06,8.92842345,227.59,1109.78125,0
2021-11-12 15:15:00,26.97,8.76969409,241.03,1120.875,0
2021-11-12 15:30:00,26.67,8.610964729,252.77,1015.4125,0
2021-11-12 15:45:00,29.47,8.452235369,264.26,1067.7525,0
2021-11-12 16:00:00,25.97,8.293506009,223.81,1089.79375,0
2021-11-12 16:15:00,25.62,8.164873384,237.61,1110.12875,0
2021-11-12 16:30:00,24.8,8.03624076,250.05,1022.27625,0
2021-11-12 16:45:00,27.71,7.907608135,263.45,1096.115,0
2021-11-12 17:00:00,24.7,7.778975511,222.23,1019.23625,0
2021-11-12 17:15:00,24.79,7.738159389,239.1,1044.525,0
2021-11-12 17:30:00,22.66,7.697343268,244.58,1063.61625,0
2021-11-12 17:45:00,25.73,7.656527147,260.87,1047.635,0
2021-11-12 18:00:00,24.62,7.615711026,224.94,1106,0
2021-11-12 18:15:00,23.84,7.569122928,237.16,1043.4875,0
2021-11-12 18:30:00,23.54,7.52253483,246.38,1063.56375,0
2021-11-12 18:45:00,24.91,7.475946732,254.24,1101.9975,0
2021-11-12 19:00:00,24.17,7.429358634,220.98,334.31875,0
2021-11-12 19:15:00,24,7.388542512,222.51,252.4775,0
2021-11-12 19:30:00,12.26,7.347726391,229.98,253.295,0
2021-11-12 19:45:00,11.55,7.30691027,231.33,288.02125,0
2021-11-12 20:00:00,11.47,7.266094149,216.5,371.42875,0
2021-11-12 20:15:00,11.83,7.245067662,225.15,272.415,0
2021-11-12 20:30:00,13.07,7.224041175,225.35,285.175,0
2021-11-12 20:45:00,11.78,7.203014689,234,347.145,0
2021-11-12 21:00:00,11.76,7.181988202,218.78,267.1325,0
2021-11-12 21:15:00,12.74,7.194356724,223,301.0825,0
2021-11-12 21:30:00,11.32,7.206725245,226.9,370.31625,0
2021-11-12 21:45:00,12.2,7.219093767,229.25,259.29875,0
2021-11-12 22:00:00,13.23,7.231462288,218.45,283.00125,0
2021-11-12 22:15:00,11.37,7.222804323,221.89,261.92125,0
2021-11-12 22:30:00,11.69,7.214146358,224.92,287.22625,0
2021-11-12 22:45:00,11.57,7.205488393,227.38,359.02375,0
2021-11-12 23:00:00,11.88,7.196830428,216.01,252.89125,0
2021-11-12 23:15:00,12.94,7.176216225,218.33,366.96125,0
2021-11-12 23:30:00,11.17,7.155602023,222.91,325.98,0
2021-11-12 23:45:00,13.25,7.13498782,229.48,351.11875,0
2021-11-13 00:00:00,12.47,7.114373617,65.56,141.54375,0
2021-11-13 00:15:00,12.73,7.111487629,70.25,206.6575,0
2021-11-13 00:30:00,9.31,7.108601641,73.1,191.16,0
2021-11-13 00:45:00,18.33,7.105715652,75.17,169.1525,0
2021-11-13 01:00:00,16.78,7.102829664,63.4,234.62875,0
2021-11-13 01:15:00,15.32,7.094171699,67.14,188.9675,0
2021-11-13 01:30:00,18.16,7.085513734,70.64,195.475,0
2021-11-13 01:45:00,17.65,7.076855768,72.57,246.97875,0
2021-11-13 02:00:00,17.37,7.068197803,64.01,150.9225,0
2021-11-13 02:15:00,19.43,7.067785519,66.55,172.51125,0
2021-11-13 02:30:00,14.44,7.067373235,67.35,144.05875,0
2021-11-13 02:45:00,16.6,7.066960951,70.51,211.8675,0
2021-11-13 03:00:00,14.75,7.066548667,63.96,138.04375,0
2021-11-13 03:15:00,18.21,7.083864597,64.6,214.47,0
2021-11-13 03:30:00,14.04,7.101180528,67.09,192.65875,0
2021-11-13 03:45:00,19.05,7.118496458,69.39,137.21875,0
2021-11-13 04:00:00,17.75,7.135812388,62.43,162.3575,0
2021-11-13 04:15:00,14.46,7.139935229,64.57,125.5175,0
2021-11-13 04:30:00,15.51,7.144058069,66.7,133.51875,0
2021-11-13 04:45:00,14.36,7.14818091,67.73,132.07375,0
2021-11-13 05:00:00,14.57,7.15230375,63.47,241.40125,0
2021-11-13 05:15:00,14.25,7.13911066,64.28,156.48875,0
2021-11-13 05:30:00,19.84,7.125917571,65.25,205.93,0
2021-11-13 05:45:00,18.18,7.098966362,74.5,227.57125,0
2021-11-13 06:00:00,17.24,7.085798791,63.56,177.54375,0
2021-11-13 06:15:00,18.36,7.103492714,67.83,192.4325,0
2021-11-13 06:30:00,15.6,7.121186637,70.09,245.04,0
2021-11-13 06:45:00,17.94,7.138880559,71.13,200.37,0
2021-11-13 07:00:00,20.09,7.156574482,63.33,221.74125,0
2021-11-13 07:15:00,17.5,7.234756931,65.58,158.9,0
2021-11-13 07:30:00,18.63,7.31293938,67.82,200.44375,0
2021-11-13 07:45:00,16.58,7.391121829,68.94,132.43125,0
2021-11-13 08:00:00,18.81,7.469304278,64.81,608.2,0
2021-11-13 08:15:00,14.92,7.648300937,68.43,572.54125,0
2021-11-13 08:30:00,42.12,7.827297596,71.79,618.08,0
2021-11-13 08:45:00,43.15,8.006294256,75.74,605.84625,0
2021-11-13 09:00:00,44.94,8.185290915,65.26,587.98375,0
2021-11-13 09:15:00,43.51,8.381158524,67.47,589.11625,0
2021-11-13 09:30:00,41.62,8.577026133,70.34,609.33,0
2021-11-13 09:45:00,48.12,8.772893742,74.56,600.43875,0
2021-11-13 10:00:00,49.21,8.96876135,64.13,621.1975,0
2021-11-13 10:15:00,47.81,9.111958678,67.67,590.665,0
2021-11-13 10:30:00,47.64,9.255156005,70.34,548.07,0
2021-11-13 10:45:00,52.52,9.398353333,72.74,616.13,0
2021-11-13 11:00:00,48.01,9.54155066,64.15,602.3075,0
2021-11-13 11:15:00,51.68,9.6291973,66.84,504.9375,0
2021-11-13 11:30:00,49.85,9.716843941,69.59,557.74125,0
2021-11-13 11:45:00,48.31,9.804490581,71.76,537.5175,0
2021-11-13 12:00:00,51.07,9.892137221,62.81,588.5075,0
2021-11-13 12:15:00,48.41,9.971965616,66.54,544.52125,0
2021-11-13 12:30:00,51.19,10.05179401,68.63,562.25,0
2021-11-13 12:45:00,53.97,10.13162241,70.84,581.57375,0
2021-11-13 13:00:00,53.27,10.2114508,63.53,530.85375,0
2021-11-13 13:15:00,53.58,10.23655148,64.81,526.8,0
2021-11-13 13:30:00,48.69,10.26165216,66.96,591.62125,0
2021-11-13 13:45:00,52.92,10.28675284,70.05,601.21125,0
2021-11-13 14:00:00,57.37,10.31185353,63.18,595.4025,0
2021-11-13 14:15:00,56.07,10.1900535,65.35,503.6975,0
2021-11-13 14:30:00,53.05,10.06825347,67.71,516.965,0
2021-11-13 14:45:00,49.78,9.946453448,69.26,509.375,0
2021-11-13 15:00:00,48.85,9.824653423,62.38,615.44375,0
2021-11-13 15:15:00,46.13,9.637427032,64.63,565.79375,0
2021-11-13 15:30:00,51.7,9.450200641,65.92,565.7175,0
2021-11-13 15:45:00,51.52,9.26297425,68.67,598.0025,0
2021-11-13 16:00:00,49.06,9.075747859,62.2,591.07375,0
2021-11-13 16:15:00,49.7,8.937488371,64.53,590.9825,0
2021-11-13 16:30:00,46.86,8.799228882,66.45,542.59875,0
2021-11-13 16:45:00,50.01,8.660969394,67.66,565.685,0
2021-11-13 17:00:00,44.55,8.522709905,63.21,583.2475,0
2021-11-13 17:15:00,44.54,8.449053808,64.22,546.94875,0
2021-11-13 17:30:00,44.58,8.375397712,65.39,605.11875,0
2021-11-13 17:45:00,44.33,8.301741615,66.4,501.17125,0
2021-11-13 18:00:00,47.11,8.228085519,61.61,603.25,0
2021-11-13 18:15:00,39.44,8.129740228,63.31,610.25875,0
2021-11-13 18:30:00,44.68,8.031394937,64.75,503.78375,0
2021-11-13 18:45:00,47.37,7.933049646,67.07,515.71875,0
2021-11-13 19:00:00,39.15,7.834704355,62.02,171.95125,0
2021-11-13 19:15:00,38.83,7.767632043,62.82,164.7225,0
2021-11-13 19:30:00,17.68,7.700559732,63.06,182.825,0
2021-11-13 19:45:00,17.87,7.63348742,63.53,178.38125,0
2021-11-13 20:00:00,18.67,7.566415109,61.31,228.35625,0
2021-11-13 20:15:00,18.2,7.484529281,63.04,149.83375,0
2021-11-13 20:30:00,20.82,7.402643453,62.38,207.0275,0
2021-11-13 20:45:00,16.38,7.320757625,63.77,236.77625,0
2021-11-13 21:00:00,19.24,7.238871797,61.42,244.91375,0
2021-11-13 21:15:00,20.89,7.180029217,62.77,136.23,0
2021-11-13 21:30:00,20.9,7.121186637,63.62,232.02125,0
2021-11-13 21:45:00,14.98,7.062344057,64.32,189.65125,0
2021-11-13 22:00:00,20.05,7.003501477,62.51,215.61,0
2021-11-13 22:15:00,17.34,6.912151457,61.84,166.15,0
2021-11-13 22:30:00,18.4,6.820801438,62.33,159.81125,0
2021-11-13 22:45:00,15.82,6.729451419,62.63,216.25125,0
2021-11-13 23:00:00,15.33,6.6381014,62.56,220.335,0
2021-11-13 23:15:00,18.12,6.594072336,62.52,240.77125,0
2021-11-13 23:30:00,18.16,6.550043273,63.63,239.74375,0
2021-11-13 23:45:00,19.11,6.50601421,63.09,242.48375,0
2021-11-14 00:00:00,18.93,6.461985146,65.24,204.96625,0
2021-11-14 00:15:00,18.72,6.413429731,69.95,205.52,0
2021-11-14 00:30:00,16.79,6.364874315,72.18,204.40625,0
2021-11-14 00:45:00,16.34,6.316318899,75.4,242.88875,0
2021-11-14 01:00:00,15.5,6.267763484,64.67,235.83125,0
2021-11-14 01:15:00,16.8,6.232375638,66.67,154.45625,0
2021-11-14 01:30:00,15.95,6.196987793,69.2,168.75375,0
2021-11-14 01:45:00,13.57,6.161599948,71.67,151.31,0
2021-11-14 02:00:00,13.96,6.126212102,64.27,219.31625,0
2021-11-14 02:15:00,12.84,6.102345881,65.78,192.48,0
2021-11-14 02:30:00,15.43,6.07847966,68.74,185.075,0
2021-11-14 02:45:00,15.17,6.054613439,69.36,236.16625,0
2021-11-14 03:00:00,14.55,6.030747217,63.69,150.7,0
2021-11-14 03:15:00,16.4,6.022928973,64.81,171.4325,0
2021-11-14 03:30:00,12.57,6.015110728,66.78,151.18375,0
2021-11-14 03:45:00,14.13,6.007292483,69.41,196.94,0
2021-11-14 04:00:00,13.03,5.999474238,63.54,138.37,0
2021-11-14 04:15:00,14.88,6.008115456,65.02,179.20375,0
2021-11-14 04:30:00,12.02,6.016756674,65.99,221.0925,0
2021-11-14 04:45:00,14.53,6.025397892,68.48,150.51,0
2021-11-14 05:00:00,16.3,6.03403911,63.57,246.88375,0
2021-11-14 05:15:00,12.9,6.00276613,65.01,240.16375,0
2021-11-14 05:30:00,16.79,5.971493151,65.98,206.385,0
2021-11-14 05:45:00,12.04,5.979078917,73.75,233.64375,0
2021-11-14 06:00:00,15.78,5.947601361,64.58,220.1625,0
2021-11-14 06:15:00,15.61,5.972452063,66.82,216.11,0
2021-11-14 06:30:00,14.95,5.997302765,70.05,129.91125,0
2021-11-14 06:45:00,16.09,6.022153468,72.05,214.83,0
2021-11-14 07:00:00,11.91,6.04700417,63.56,177.67375,0
2021-11-14 07:15:00,15.46,6.143921908,65.79,207.025,0
2021-11-14 07:30:00,13.81,6.240839646,68.77,142.6025,0
2021-11-14 07:45:00,16.56,6.337757384,69.2,129.6375,0
2021-11-14 08:00:00,13.31,6.434675122,65.3,508.32,0
2021-11-14 08:15:00,12.63,6.596618864,69.92,512.81,0
2021-11-14 08:30:00,31.4,6.758562605,71.54,539.7825,0
2021-11-14 08:45:00,33.9,6.920506347,75.24,530.21875,0
2021-11-14 09:00:00,34.21,7.082450089,63.66,604.6675,0
2021-11-14 09:15:00,34.11,7.305692229,67.07,616.20625,0
2021-11-14 09:30:00,37.49,7.52893437,70.49,522.3775,0
2021-11-14 09:45:00,45.01,7.75217651,73.07,589.65875,0
2021-11-14 10:00:00,38.77,7.97541865,63.58,529.0725,0
2021-11-14 10:15:00,42.18,8.187063796,67.22,617.4575,0
2021-11-14 10:30:00,38.55,8.398708942,69.29,560.88625,0
2021-11-14 10:45:00,50.17,8.610354088,72.63,589.58375,0
2021-11-14 11:00:00,45.38,8.821999234,62.84,558.46125,0
2021-11-14 11:15:00,46.81,8.943767674,66.66,612.245,0
2021-11-14 11:30:00,43.78,9.065536114,68.75,621.5675,0
2021-11-14 11:45:00,53.8,9.187304554,70.39,550.71125,0
2021-11-14 12:00:00,52.57,9.309072994,63.28,511.57875,0
2021-11-14 12:15:00,46.95,9.400192235,66.8,597.195,0
2021-11-14 12:30:00,43.87,9.491311476,67.73,618.585,0
2021-11-14 12:45:00,54.68,9.582430717,71.26,500.0875,0
2021-11-14 13:00:00,54.35,9.673549958,63.43,525.7725,0
2021-11-14 13:15:00,45.42,9.686389487,65.71,577.9275,0
2021-11-14 13:30:00,45.48,9.699229017,67.44,624.30125,0
2021-11-14 13:45:00,53.97,9.712068546,69.84,530.41625,0
2021-11-14 14:00:00,55.91,9.724908076,63.53,569.47875,0
2021-11-14 14:15:00,47.74,9.666094747,64.2,586.07,0
2021-11-14 14:30:00,48.88,9.607281419,66.3,587.71125,0
2021-11-14 14:45:00,53.68,9.548468091,68.56,565.34875,0
2021-11-14 15:00:00,53.03,9.489654763,63.31,596.14375,0
2021-11-14 15:15:00,49.39,9.350076653,64.63,545.39375,0
2021-11-14 15:30:00,49.47,9.210498543,66.15,539.63125,0
2021-11-14 15:45:00,48.35,9.070920433,68.41,604.24,0
2021-11-14 16:00:00,46.4,8.931342323,62.32,507.4375,0
2021-11-14 16:15:00,49.18,8.801290315,63.93,583.4,0
2021-11-14 16:30:00,41.01,8.671238308,65.18,579.43,0
2021-11-14 16:45:00,48.72,8.5411863,68.62,607.52375,0
2021-11-14 17:00:00,46.72,8.411134293,62.18,599.76125,0
2021-11-14 17:15:00,47.3,8.329126976,64.83,616.0725,0
2021-11-14 17:30:00,44.42,8.247119659,66.21,536.51,0
2021-11-14 17:45:00,48.75,8.165112342,68.28,501.06875,0
2021-11-14 18:00:00,41.66,8.083105026,61.66,570.80625,0
2021-11-14 18:15:00,38.62,8.056183432,64.54,610.9025,0
2021-11-14 18:30:00,41.65,8.029261838,64.72,542.0975,0
2021-11-14 18:45:00,47.68,8.002340244,66.63,573.34625,0
2021-11-14 19:00:00,41.53,7.97541865,62.61,171.6275,0
2021-11-14 19:15:00,43.3,7.967549261,61.84,202.995,0
2021-11-14 19:30:00,18.23,7.959679872,63.58,234.53625,0
2021-11-14 19:45:00,20.86,7.951810483,63.73,204.4625,0
2021-11-14 20:00:00,23.02,7.943941094,61.38,184.79375,0
2021-11-14 20:15:00,20.78,7.963407477,62.76,146.67625,0
2021-11-14 20:30:00,19.55,7.982873861,63.78,205.57625,0
2021-11-14 20:45:00,17.55,8.002340244,64.39,228.055,0
2021-11-14 21:00:00,21.16,8.021806627,62.25,220.81,0
2021-11-14 21:15:00,22.43,8.052455826,61.5,179.37125,0
2021-11-14 21:30:00,21.92,8.083105026,63.5,182.685,0
2021-11-14 21:45:00,19.79,8.113754225,62.84,138.55875,0
2021-11-14 22:00:00,20.22,8.144403424,62.6,190.6925,0
2021-11-14 22:15:00,17.06,8.153929527,62.14,126.3125,0
2021-11-14 22:30:00,20.54,8.163455629,63.33,229.30375,0
2021-11-14 22:45:00,16.43,8.172981731,62.76,139.6425,0
2021-11-14 23:00:00,23.29,8.182507834,62.29,174.425,0
2021-11-14 23:15:00,17.2,8.180022764,63.03,204.96,0
2021-11-14 23:30:00,19.57,8.177537693,62.94,191.55125,0
2021-11-14 23:45:00,21.63,8.175052623,62.4,224.19,0
2021-11-15 00:00:00,20.6,8.172567553,280.7,323.835,0
2021-11-15 00:15:00,22.73,8.159728024,310.01,306.8075,0
2021-11-15 00:30:00,29.31,8.146888494,332.61,266.135,0
2021-11-15 00:45:00,12.61,8.134048965,354.49,282.34,0
2021-11-15 01:00:00,11.65,8.121209435,273.39,252.82875,0
2021-11-15 01:15:00,11.58,8.131978073,297.56,282.81375,0
2021-11-15 01:30:00,11.05,8.142746711,316,291.035,0
2021-11-15 01:45:00,12.38,8.153515348,332.65,293.8975,0
2021-11-15 02:00:00,12.17,8.164283986,268.37,252.4375,0
2021-11-15 02:15:00,11.96,8.139433284,281.6,307.91625,0
2021-11-15 02:30:00,11.23,8.114582582,300.96,287.335,0
2021-11-15 02:45:00,12.78,8.08973188,317.34,322.88375,0
2021-11-15 03:00:00,12.22,8.064881177,262.03,364.17,0
2021-11-15 03:15:00,12.4,8.042515546,279.79,316.7925,0
2021-11-15 03:30:00,12.65,8.020149914,291.71,353.5725,0
2021-11-15 03:45:00,12.87,7.997784282,301.6,306.25875,0
2021-11-15 04:00:00,13.05,7.97541865,257.68,370.255,0
2021-11-15 04:15:00,12.19,7.985358931,270.1,320.745,0
2021-11-15 04:30:00,12.91,7.995299212,281.63,300.93,0
2021-11-15 04:45:00,12.99,8.005239492,298.29,313.55125,0
2021-11-15 05:00:00,12.49,8.015179773,256.37,318.505,0
2021-11-15 05:15:00,12.51,8.032161086,270.19,287.01625,0
2021-11-15 05:30:00,12.33,8.049142399,284.32,298.45625,0
2021-11-15 05:45:00,13.14,8.022111009,349.51,293.975,0
2021-11-15 06:00:00,11.72,8.038999664,267.82,294.925,0
2021-11-15 06:15:00,11.69,8.072365055,294.93,264.70375,0
2021-11-15 06:30:00,11.5,8.105730446,307.19,318.51,0
2021-11-15 06:45:00,12.13,8.139095838,329.53,334.195,0
2021-11-15 07:00:00,12.56,8.172461229,263.72,254.705,0
2021-11-15 07:15:00,12.69,8.270085892,284.9,268.99625,0
2021-11-15 07:30:00,11.51,8.367710554,299.86,307.95,0
2021-11-15 07:45:00,12.66,8.465335217,317.53,267.52375,0
2021-11-15 08:00:00,13.08,8.56295988,275.86,110.86125,0
2021-11-15 08:15:00,12.44,8.736789449,311.91,42.12375,0
2021-11-15 08:30:00,10.27,8.910619017,334.85,76.5475,0
2021-11-15 08:45:00,9.58,9.084448586,365.21,92.9225,0
2021-11-15 09:00:00,10.18,9.258278154,271.71,91.45625,0
2021-11-15 09:15:00,10.53,9.418514415,301.74,84.7625,0
2021-11-15 09:30:00,10.59,9.578750676,321.05,74.62625,0
2021-11-15 09:45:00,11.08,9.738986937,344.59,1.65,0
2021-11-15 10:00:00,10.94,9.899223198,268.69,26.0975,0
2021-11-15 10:15:00,9.89,10.0380397,290.65,79.735,0
2021-11-15 10:30:00,10.41,10.17685621,317.23,43.075,0
2021-11-15 10:45:00,11.7,10.31567271,336,2.425,0
2021-11-15 11:00:00,11.06,10.45448921,268.91,67.75125,0
2021-11-15 11:15:00,10.48,10.55952841,290.66,28.0775,0
2021-11-15 11:30:00,11.63,10.6645676,307.39,90.59625,0
2021-11-15 11:45:00,11.22,10.7696068,326.76,8.23125,0
2021-11-15 12:00:00,12.47,10.87464599,267.46,86.62875,0
2021-11-15 12:15:00,10.99,10.90924714,279.98,102.87,0
2021-11-15 12:30:00,12.38,10.94384828,300.93,54.055,0
2021-11-15 12:45:00,13.06,10.97844943,316.54,29.18125,0
2021-11-15 13:00:00,12.06,11.01305058,259.66,48.94125,0
2021-11-15 13:15:00,11.57,10.98215669,283.36,67.53375,0
2021-11-15 13:30:00,11.86,10.95126281,294.63,11.3125,0
2021-11-15 13:45:00,12.41,10.92036893,309.1,0.52875,0
2021-11-15 14:00:00,11.17,10.88947505,259.28,82.0825,0
2021-11-15 14:15:00,10.93,10.8503428,277.96,36.91625,0
2021-11-15 14:30:00,12.33,10.81121055,290.58,91.52875,0
2021-11-15 14:45:00,11.61,10.77207831,308.39,23.48375,0
2021-11-15 15:00:00,12.56,10.73294606,262.6,2.07375,0
2021-11-15 15:15:00,11.21,10.64067633,271.64,15.59125,0
2021-11-15 15:30:00,10.72,10.54840661,288.18,116.2575,0
2021-11-15 15:45:00,10.91,10.45613689,306.09,31.69875,0
2021-11-15 16:00:00,12.73,10.36386716,261.75,121.9775,0
2021-11-15 16:15:00,10.96,10.18262306,268.13,33.7275,0
2021-11-15 16:30:00,12.23,10.00137896,288.45,11,0
2021-11-15 16:45:00,10.69,9.820134863,296.7,40.95625,0
2021-11-15 17:00:00,10.09,9.638890764,257.44,73.6425,0
2021-11-15 17:15:00,10.4,9.57504341,270.56,3.215,0
2021-11-15 17:30:00,10.79,9.511196057,282.41,119.50125,0
2021-11-15 17:45:00,9.6,9.447348704,296.65,0.21375,0
2021-11-15 18:00:00,11.54,9.38350135,257.49,45.1575,0
2021-11-15 18:15:00,9.42,9.320065915,268.54,17.06375,0
2021-11-15 18:30:00,10.05,9.25663048,282.22,13.95875,0
2021-11-15 18:45:00,9.58,9.193195045,291.24,89.59,0
2021-11-15 19:00:00,9.46,9.129759611,249.01,263.7325,0
2021-11-15 19:15:00,10.61,9.055202379,257.9,338.665,0
2021-11-15 19:30:00,13.17,8.980645147,257.48,374.49,0
2021-11-15 19:45:00,15.09,8.906087915,262.64,344.26375,0
2021-11-15 20:00:00,15.36,8.831530683,246.69,304.225,0
2021-11-15 20:15:00,14.73,8.778393208,258.8,276.37875,0
2021-11-15 20:30:00,13.87,8.725255733,262.67,314.5175,0
2021-11-15 20:45:00,13.62,8.672118258,267.35,317.49125,0
2021-11-15 21:00:00,13.95,8.618980784,248.14,297.6575,0
2021-11-15 21:15:00,13.85,8.576141269,251.9,343.94375,0
2021-11-15 21:30:00,13.37,8.533301755,256.34,352.33625,0
2021-11-15 21:45:00,14.46,8.49046224,265.14,374.7775,0
2021-11-15 22:00:00,14.41,8.447622726,251.3,276.18375,0
2021-11-15 22:15:00,14.66,8.441032031,252.23,334.20375,0
2021-11-15 22:30:00,12.84,8.434441337,257.4,300.445,0
2021-11-15 22:45:00,14.07,8.427850642,266.93,255.72875,0
2021-11-15 23:00:00,13.45,8.421259948,251.67,281.15875,0
2021-11-15 23:15:00,12.59,8.388306475,253,331.6275,0
2021-11-15 23:30:00,12.83,8.355353002,261.51,313.02125,0
2021-11-15 23:45:00,13.86,8.322399529,262.84,332.48,0
2021-11-16 00:00:00,13.48,8.289446057,279.75,290.07625,0
2021-11-16 00:15:00,13.57,8.238780092,312.92,315.2925,0
2021-11-16 00:30:00,12.79,8.188114128,338.91,251.66125,0
2021-11-16 00:45:00,12.81,8.137448164,354.74,339.62125,0
2021-11-16 01:00:00,11.42,8.0867822,274.4,255.28125,0
2021-11-16 01:15:00,12.17,8.066598198,295.21,275.3275,0
2021-11-16 01:30:00,11,8.046414196,314.96,349.39,0
2021-11-16 01:45:00,12.11,8.026230194,334.75,309.3425,0
2021-11-16 02:00:00,12.78,8.006046192,263.11,307.5,0
2021-11-16 02:15:00,11.95,7.983390679,280.31,359.275,0
2021-11-16 02:30:00,11.65,7.960735167,304.16,327.23375,0
2021-11-16 02:45:00,13.4,7.938079654,320.02,260.22,0
2021-11-16 03:00:00,12.59,7.915424142,260.67,322.71375,0
2021-11-16 03:15:00,11.31,7.905950018,274.87,354.07,0
2021-11-16 03:30:00,11.91,7.896475895,295.43,320.565,0
2021-11-16 03:45:00,13.28,7.887001771,307.87,335.35375,0
2021-11-16 04:00:00,12.5,7.877527648,255.72,324.65375,0
2021-11-16 04:15:00,12.37,7.861050912,274.39,302.97625,0
2021-11-16 04:30:00,12.03,7.844574175,285.89,328.33125,0
2021-11-16 04:45:00,12.49,7.828097439,297.49,354.04625,0
2021-11-16 05:00:00,12.51,7.811620703,253.11,283.09125,0
2021-11-16 05:15:00,12.65,7.774548046,269.12,357.05875,0
2021-11-16 05:30:00,11.49,7.737475389,278.71,349.535,0
2021-11-16 05:45:00,11.98,7.763710908,353.88,371.66875,0
2021-11-16 06:00:00,11.56,7.726333462,265.98,374.5775,0
2021-11-16 06:15:00,12.08,7.722180412,292.06,311.8225,0
2021-11-16 06:30:00,11.81,7.718027363,310.43,310.79625,0
2021-11-16 06:45:00,12.27,7.713874313,324.61,374.87625,0
2021-11-16 07:00:00,11.84,7.709721263,264.86,333.69375,0
2021-11-16 07:15:00,12.41,7.754989504,278.59,250.70875,0
2021-11-16 07:30:00,11.77,7.800257745,296.09,339.59,0
2021-11-16 07:45:00,11.52,7.845525985,310.47,325.9675,0
2021-11-16 08:00:00,12.67,7.890794226,280.09,1072.20875,0
2021-11-16 08:15:00,12.32,8.027429557,311.05,1122.8775,0
2021-11-16 08:30:00,22.1,8.164064889,335.17,1060.71,0
2021-11-16 08:45:00,24.77,8.30070022,364.83,1058.89625,0
2021-11-16 09:00:00,22.68,8.437335552,274.64,1077.16,0
2021-11-16 09:15:00,21.94,8.552375026,302.03,1048.0975,0
2021-11-16 09:30:00,21.34,8.667414499,326.42,1069.9475,0
2021-11-16 09:45:00,25.42,8.782453973,344.56,1068.94375,0
2021-11-16 10:00:00,24.53,8.897493447,265.26,1030.6975,0
2021-11-16 10:15:00,23.58,8.980969744,290.55,1088.21,0
2021-11-16 10:30:00,22.54,9.06444604,312.43,1033.11125,0
2021-11-16 10:45:00,27.82,9.147922337,334.22,1028.60875,0
2021-11-16 11:00:00,25.54,9.231398634,267.15,1025.5875,0
2021-11-16 11:15:00,24.51,9.280819924,287.44,1013.79125,0
2021-11-16 11:30:00,23.59,9.330241214,307.63,1045.45,0
2021-11-16 11:45:00,27.13,9.379662505,324.17,1016.24,0
2021-11-16 12:00:00,26.52,9.429083795,265.8,1000.905,0
2021-11-16 12:15:00,25.17,9.531248815,280.39,1111.7425,0
2021-11-16 12:30:00,24.4,9.633413835,299.77,1008.70375,0
2021-11-16 12:45:00,29.99,9.735578855,315.77,1024.82,0
2021-11-16 13:00:00,27.41,9.837743875,260.02,1011.26625,0
2021-11-16 13:15:00,26.58,9.799120513,282.64,1099.31625,0
2021-11-16 13:30:00,25.47,9.760497152,296.35,1115.7575,0
2021-11-16 13:45:00,30.35,9.721873791,310.08,1104.415,0
2021-11-16 14:00:00,28.87,9.68325043,261.19,1043.44,0
2021-11-16 14:15:00,27.72,9.672037196,277.21,1046.3925,0
2021-11-16 14:30:00,25.93,9.660823962,288.62,1120.9425,0
2021-11-16 14:45:00,29.02,9.649610728,308.57,1045.0325,0
2021-11-16 15:00:00,29.15,9.638397494,261.54,1049.7,0
2021-11-16 15:15:00,27.01,9.57527114,277.39,1018.115,0
2021-11-16 15:30:00,25.8,9.512144787,290.18,1013.44625,0
2021-11-16 15:45:00,27.95,9.449018433,306.06,1102.63625,0
2021-11-16 16:00:00,26.64,9.385892079,256.16,1100.09125,0
2021-11-16 16:15:00,27.12,9.31985859,271.63,1055.26125,0
2021-11-16 16:30:00,25.98,9.253825102,282.33,1018.93125,0
2021-11-16 16:45:00,28.21,9.187791613,294.96,1006.05625,0
2021-11-16 17:00:00,26.34,9.121758125,254.73,1083.97875,0
2021-11-16 17:15:00,25.37,9.100992877,272.88,1124.35875,0
2021-11-16 17:30:00,25.81,9.080227629,278.72,1071.25875,0
2021-11-16 17:45:00,29.09,9.059462381,297.46,1079.84125,0
2021-11-16 18:00:00,26.84,9.038697133,258.96,1040.91,0
2021-11-16 18:15:00,26.45,8.978477914,269.43,1092.63125,0
2021-11-16 18:30:00,24.63,8.918258695,283.92,1009.95125,0
2021-11-16 18:45:00,45.06300225,8.858039476,291.02,1022.56875,1
2021-11-16 19:00:00,25.38,8.797820257,246.26,299.2525,0
2021-11-16 19:15:00,24.52,8.71351335,252.99,286.30625,0
2021-11-16 19:30:00,13.19,8.629206443,261.42,369.5875,0
2021-11-16 19:45:00,13.64,8.544899536,268.95,284.305,0
2021-11-16 20:00:00,14.77,8.46059263,246.38,250.76,0
2021-11-16 20:15:00,13.07,8.426537623,257.8,324.2275,0
2021-11-16 20:30:00,12.36,8.392482616,262.91,302.29,0
2021-11-16 20:45:00,13.94,8.35842761,267.14,312.445,0
2021-11-16 21:00:00,13.27,8.324372603,247.46,342.5375,0
2021-11-16 21:15:00,13.3,8.30817571,256.04,262.45125,0
2021-11-16 21:30:00,13.65,8.291978816,260.37,344.5525,0
2021-11-16 21:45:00,12.71,8.275781923,266.5,353.88375,0
2021-11-16 22:00:00,13.84,8.259585029,250.05,285.59375,0
2021-11-16 22:15:00,13.87,8.217639229,257.74,253.02875,0
2021-11-16 22:30:00,12.64,8.175693428,256.07,325.3225,0
2021-11-16 22:45:00,12.31,8.133747627,264.35,282.13875,0
2021-11-16 23:00:00,13.26,8.091801826,248.92,360.89375,0
2021-11-16 23:15:00,12.57,8.065637614,251.02,355.33625,0
2021-11-16 23:30:00,13.58,8.039473401,254.81,269.73375,0
2021-11-16 23:45:00,13.8,8.013309189,259.52,255.77375,0
2021-11-17 00:00:00,12.32,7.987144976,141.52,353.88125,0
2021-11-17 00:15:00,11.98,7.936893076,154.25,321.94,0
2021-11-17 00:30:00,13.34,7.886641176,166.26,355.83625,0
2021-11-17 00:45:00,16.83,7.836389276,177.4,310.3625,0
2021-11-17 01:00:00,16.87,7.786137376,133.93,291.665,0
2021-11-17 01:15:00,15.06,7.74875993,146.4,361.94625,0
2021-11-17 01:30:00,14.12,7.711382483,155.55,371.47875,0
2021-11-17 01:45:00,18.11,7.674005037,167.44,361.3275,0
2021-11-17 02:00:00,17.39,7.636627591,134.47,336.215,0
2021-11-17 02:15:00,16.41,7.54359928,143.31,318.33,0
2021-11-17 02:30:00,15.08,7.450570969,152.55,333.3575,0
2021-11-17 02:45:00,16.2,7.357542658,158.05,317.925,0
2021-11-17 03:00:00,15.86,7.264514347,131.05,337.17,0
2021-11-17 03:15:00,14.82,7.220076716,137.84,357.14125,0
2021-11-17 03:30:00,14.89,7.175639086,147.12,287.06125,0
2021-11-17 03:45:00,16.92,7.131201455,153.03,292.3675,0
2021-11-17 04:00:00,14.54,7.086763825,129.35,289.59375,0
2021-11-17 04:15:00,14.12,7.031528265,134.51,348.70125,0
2021-11-17 04:30:00,13.65,6.976292705,141.01,353.275,0
2021-11-17 04:45:00,16.33,6.921057146,148.39,364.36375,0
2021-11-17 05:00:00,15.95,6.865821586,127.93,251.8875,0
2021-11-17 05:15:00,15.42,6.598899156,135.33,316.7875,0
2021-11-17 05:30:00,12.06,6.331976726,140.21,316.85375,0
2021-11-17 05:45:00,12.5,6.134145724,176.25,359.97125,0
2021-11-17 06:00:00,12.18,5.864182587,136.28,336.3825,0
2021-11-17 06:15:00,12.59,6.04425802,145.06,286.10125,0
2021-11-17 06:30:00,11.95,6.224333454,155.19,331.21125,0
2021-11-17 06:45:00,12.91,6.404408887,163.8,258.95,0
2021-11-17 07:00:00,13.87,6.58448432,132.16,318.01875,0
2021-11-17 07:15:00,12.04,6.587424572,139.79,302.30625,0
2021-11-17 07:30:00,12.99,6.590364824,148.93,366.03,0
2021-11-17 07:45:00,14.15,6.593305076,154.87,291.78625,0
2021-11-17 08:00:00,15.25,6.596245328,139.96,1026.35625,0
2021-11-17 08:15:00,13.31,6.828945271,153.77,1038.28875,0
2021-11-17 08:30:00,30.17,7.061645215,166.39,1093.79625,0
2021-11-17 08:45:00,34.06,7.294345158,181.08,1121.55375,0
2021-11-17 09:00:00,34,7.527045102,136.99,1014.63625,0
2021-11-17 09:15:00,33.86,7.826110733,150.75,1106.21625,0
2021-11-17 09:30:00,30.52,8.125176364,160.53,1013.72,0
2021-11-17 09:45:00,42.07,8.424241996,173.06,1081.84375,0
2021-11-17 10:00:00,37.68,8.723307627,136.4,1034.47625,0
2021-11-17 10:15:00,38.83,8.961468038,147.73,1108.3325,0
2021-11-17 10:30:00,36.39,9.19962845,158.19,1080.5425,0
2021-11-17 10:45:00,47.48,9.437788861,169.42,1034.7875,0
2021-11-17 11:00:00,44.78,9.675949273,133.7,1021.4375,0
2021-11-17 11:15:00,41.75,9.826742196,143.63,1108.44625,0
2021-11-17 11:30:00,39.88,9.97753512,155.52,1089.27625,0
2021-11-17 11:45:00,51.94,10.12832804,163.5,1049.7975,0
2021-11-17 12:00:00,49.07,10.27912097,131.65,1058.52375,0
2021-11-17 12:15:00,45.25,10.37362907,139.89,1009.13875,0
2021-11-17 12:30:00,44.26,10.46813717,151.15,1024.55375,0
2021-11-17 12:45:00,50.94,10.56264527,158.36,1077.45125,0
2021-11-17 13:00:00,49.58,10.65715337,129.98,1088.80625,0
2021-11-17 13:15:00,48.68,10.67521491,137.91,1085.15125,0
2021-11-17 13:30:00,47.46,10.69327646,149.48,1074.0075,0
2021-11-17 13:45:00,55.43,10.71133801,156.84,1054.1175,0
2021-11-17 14:00:00,52.5,10.72939956,130,1031.24875,0
2021-11-17 14:15:00,48.38,10.66975445,136.65,1090.2025,0
2021-11-17 14:30:00,45.6,10.61010933,145.78,1027.915,0
2021-11-17 14:45:00,54.87,10.55046422,154.79,1078.68375,0
2021-11-17 15:00:00,50.04,10.49081911,129.23,1017.80625,0
2021-11-17 15:15:00,48.75,10.33456572,139.06,1080.2375,0
2021-11-17 15:30:00,43.85,10.17831233,144.9,1010.27875,0
2021-11-17 15:45:00,52.14,10.02205894,151.3,1114.3575,0
2021-11-17 16:00:00,45.93,9.865805544,128.45,1032.81625,0
2021-11-17 16:15:00,47.27,9.714172548,135.34,1031.5575,0
2021-11-17 16:30:00,42.41,9.562539553,143.65,1098.81,0
2021-11-17 16:45:00,47.42,9.410906557,150.23,1103.87875,0
2021-11-17 17:00:00,47.08,9.259273562,129.55,1074.80125,0
2021-11-17 17:15:00,44.65,9.191647766,135.27,1071.87625,0
2021-11-17 17:30:00,41.86,9.12402197,141.62,1000.465,0
2021-11-17 17:45:00,46.63,9.056396174,148.91,1101.9975,0
2021-11-17 18:00:00,42.35,8.988770378,127.37,1097.06625,0
2021-11-17 18:15:00,43.72,8.919464438,133.29,1009.91625,0
2021-11-17 18:30:00,41.56,8.850158499,141.95,1111.14,0
2021-11-17 18:45:00,43.71,8.780852559,146.49,1022.61875,0
2021-11-17 19:00:00,45.14,8.711546619,125.5,351.48375,0
2021-11-17 19:15:00,39.83,8.633839959,128.68,322.1725,0
2021-11-17 19:30:00,18.95,8.556133299,130.34,256.65375,0
2021-11-17 19:45:00,19.49,8.478426639,131.93,323.54875,0
2021-11-17 20:00:00,16.9,8.40071998,126.76,329.215,0
2021-11-17 20:15:00,18.8,8.346955372,126.77,357.10375,0
2021-11-17 20:30:00,18.73,8.293190764,128.74,313.595,0
2021-11-17 20:45:00,19.94,8.239426156,131.22,336.0675,0
2021-11-17 21:00:00,18.41,8.185661548,126.27,254.08375,0
2021-11-17 21:15:00,18.83,8.120135932,128.56,326.64625,0
2021-11-17 21:30:00,15.97,8.054610317,131.31,286.35,0
2021-11-17 21:45:00,18.43,7.989084701,132.59,335.46,0
2021-11-17 22:00:00,16.86,7.923559085,122.58,252.83875,0
2021-11-17 22:15:00,17.95,7.816869941,128.8,276.725,0
2021-11-17 22:30:00,15.23,7.710180797,130.93,256.1575,0
2021-11-17 22:45:00,16.33,7.603491654,131.05,364.65125,0
2021-11-17 23:00:00,15.12,7.49680251,126.17,335.1975,0
2021-11-17 23:15:00,17.87,7.41699567,127.09,298.2375,0
2021-11-17 23:30:00,16.85,7.33718883,129.21,322.66,0
2021-11-17 23:45:00,15.97,7.25738199,129.46,281.49,0
2021-11-18 00:00:00,16.41,7.177575151,280.16,267.20375,0
2021-11-18 00:15:00,14.96,7.120450255,307.25,267.98,0
2021-11-18 00:30:00,14.43,7.063325359,339.79,263.17,0
2021-11-18 00:45:00,10.43,7.006200463,360.83,253.965,0
2021-11-18 01:00:00,10.01,6.949075567,268.11,325.445,0
2021-11-18 01:15:00,9.54,6.888170347,293.46,329.9675,0
2021-11-18 01:30:00,10,6.827265127,313,272.27875,0
2021-11-18 01:45:00,11.01,6.766359908,334.64,344.42875,0
2021-11-18 02:00:00,9.91,6.705454688,266.57,344.985,0
2021-11-18 02:15:00,10.4,6.627748028,286.85,357.9375,0
2021-11-18 02:30:00,10.06,6.550041368,297.4,307.03125,0
2021-11-18 02:45:00,10.95,6.472334708,314.8,310.28125,0
2021-11-18 03:00:00,9.93,6.394628049,263.2,304.175,0
2021-11-18 03:15:00,9.73,6.349264161,276.47,309.21125,0
2021-11-18 03:30:00,9.41,6.303900273,292.16,357.65,0
2021-11-18 03:45:00,10,6.258536385,308.61,275.735,0
2021-11-18 04:00:00,10.3,6.213172497,255.08,272.0275,0
2021-11-18 04:15:00,9.15,6.143446521,273.17,252.195,0
2021-11-18 04:30:00,8.87,6.073720545,283.2,254.8275,0
2021-11-18 04:45:00,9.06,6.003994569,296.96,364.19375,0
2021-11-18 05:00:00,8.82,5.934268594,256.86,262.8275,0
2021-11-18 05:15:00,9.76,5.890164814,272.18,318.5625,0
2021-11-18 05:30:00,8.5,5.846061034,279.81,303.56,0
2021-11-18 05:45:00,8.8,5.70113482,354.12,324.0275,0
2021-11-18 06:00:00,9.04,5.657797445,265.76,333.80125,0
2021-11-18 06:15:00,8.46,5.588870382,294.05,302.535,0
2021-11-18 06:30:00,8.23,5.51994332,310.98,355.625,0
2021-11-18 06:45:00,8.67,5.451016257,330.95,252.92,0
2021-11-18 07:00:00,8.74,5.382089195,267.24,330.81,0
2021-11-18 07:15:00,7.62,5.448127099,283.21,342.31125,0
2021-11-18 07:30:00,8.2,5.514165003,295.16,303.16125,0
2021-11-18 07:45:00,9.07,5.580202908,314.48,297.1925,0
2021-11-18 08:00:00,8.61,5.646240812,275.5,1086.815,0
2021-11-18 08:15:00,8.61,5.860038527,311.44,1056.9125,0
2021-11-18 08:30:00,16.29,6.073836242,338.09,1023.425,0
2021-11-18 08:45:00,18.09,6.287633957,361.66,1111.3725,0
2021-11-18 09:00:00,16.91,6.501431672,270.06,1069.445,0
2021-11-18 09:15:00,17.46,6.698307174,297.88,1116.1975,0
2021-11-18 09:30:00,16.86,6.895182676,326.61,1082.24,0
2021-11-18 09:45:00,21.49,7.092058178,347.32,1021.1475,0
2021-11-18 10:00:00,20.31,7.28893368,270.26,1088.34125,0
2021-11-18 10:15:00,18.94,7.481269076,294.91,1033.375,0
2021-11-18 10:30:00,19.46,7.673604472,312.1,1065.04375,0
2021-11-18 10:45:00,22.66,7.865939868,332.36,1071.26,0
2021-11-18 11:00:00,22.39,8.058275264,266.39,1055.10375,0
2021-11-18 11:15:00,22.21,8.260929082,286.01,1054.4875,0
2021-11-18 11:30:00,21.65,8.463582901,305.39,1052.17375,0
2021-11-18 11:45:00,25.58,8.66623672,329.51,1091.17625,0
2021-11-18 12:00:00,24.93,8.868890538,262.12,1021.3675,0
2021-11-18 12:15:00,24.83,8.95927992,284.28,1043.2325,0
2021-11-18 12:30:00,22.98,9.049669301,304.14,1014.3875,0
2021-11-18 12:45:00,27.24,9.140058682,320.81,1031.61625,0
2021-11-18 13:00:00,25.6,9.230448064,262.85,1012.98625,0
2021-11-18 13:15:00,24.93,9.261816068,282.28,1041.8475,0
2021-11-18 13:30:00,23.94,9.293184073,296.11,1000.9425,0
2021-11-18 13:45:00,27.78,9.324552077,312.97,1038.92625,0
2021-11-18 14:00:00,25.93,9.355920082,257.94,1067.37625,0
2021-11-18 14:15:00,25.64,9.278325544,275.09,1107.93375,0
2021-11-18 14:30:00,25.02,9.200731007,293.52,1051.91875,0
2021-11-18 14:45:00,28.84,9.12313647,307.77,1068.81875,0
2021-11-18 15:00:00,26.47,9.045541932,255.53,1078.77125,0
2021-11-18 15:15:00,25.14,8.825140427,272.76,1010.86375,0
2021-11-18 15:30:00,24,8.604738921,286.27,1049.42125,0
2021-11-18 15:45:00,25.27,8.384337416,299.49,1050.23,0
2021-11-18 16:00:00,24.19,8.163935911,257.1,1010.895,0
2021-11-18 16:15:00,23.18,8.140409907,274.23,1103.58,0
2021-11-18 16:30:00,21.85,8.116883904,286.49,1006.9075,0
2021-11-18 16:45:00,25.5,8.0933579,298.37,1022.0775,0
2021-11-18 17:00:00,22.93,8.069831897,258.36,1018.39625,0
2021-11-18 17:15:00,22.46,8.057862527,273.71,1081.44375,0
2021-11-18 17:30:00,21.8,8.045893157,279.04,1006.87125,0
2021-11-18 17:45:00,24.89,8.033923787,297.09,1087.58625,0
2021-11-18 18:00:00,22.83,8.021954416,253.33,1107.78625,0
2021-11-18 18:15:00,23.71,8.032272839,265.65,1038.275,0
2021-11-18 18:30:00,23.04,8.042591262,277.49,1067.5025,0
2021-11-18 18:45:00,24.57,8.052909684,294.96,1068.26375,0
2021-11-18 19:00:00,24.28,8.063228107,246.29,282.46125,0
2021-11-18 19:15:00,23.56,8.043416735,256.87,347.88,0
2021-11-18 19:30:00,11.9,8.023605364,261.81,296.50375,0
2021-11-18 19:45:00,13.69,8.003793993,269.82,359.9975,0
2021-11-18 20:00:00,12.63,7.983982622,248.4,348.21,0
2021-11-18 20:15:00,13.45,7.936930615,256.23,323.69,0
2021-11-18 20:30:00,13.05,7.889878608,260.75,365.11875,0
2021-11-18 20:45:00,13.04,7.842826601,264.23,284.87375,0
2021-11-18 21:00:00,13.42,7.795774594,252.31,297.4425,0
2021-11-18 21:15:00,12.07,7.75243722,258.05,304.05375,0
2021-11-18 21:30:00,12.13,7.709099845,258.84,284.45375,0
2021-11-18 21:45:00,12.35,7.665762471,267.47,298.1175,0
2021-11-18 22:00:00,11.89,7.622425096,247.43,335.845,0
2021-11-18 22:15:00,12.02,7.56464193,254.4,305.3525,0
2021-11-18 22:30:00,12.31,7.506858763,254.83,286.675,0
2021-11-18 22:45:00,12.15,7.449075597,265.92,342.21625,0
2021-11-18 23:00:00,11.65,7.391292431,251.82,331.665,0
2021-11-18 23:15:00,12.3,7.255914727,254.57,328.79125,0
2021-11-18 23:30:00,11.77,7.120537024,256.89,267.35375,0
2021-11-18 23:45:00,11.73,6.98515932,265.93,316.8875,0
2021-11-19 00:00:00,10.65,6.849781616,243.36,335.15125,0
2021-11-19 00:15:00,11.09,6.79199845,268.95,361.58,0
2021-11-19 00:30:00,11.07,6.734215284,293.71,271.7775,0
2021-11-19 00:45:00,11.74,6.676432118,314.16,256.56,0
2021-11-19 01:00:00,10.05,6.618648952,239.24,315.41625,0
2021-11-19 01:15:00,9.51,6.56292947,256.65,352.735,0
2021-11-19 01:30:00,9.85,6.507209988,275.61,334.20625,0
2021-11-19 01:45:00,11.29,6.451490506,291.11,351.86,0
2021-11-19 02:00:00,10.64,6.395771025,235.36,350.1575,0
2021-11-19 02:15:00,10.46,6.323954804,251.01,257.91875,0
2021-11-19 02:30:00,10.11,6.252138583,263.09,312.12,0
2021-11-19 02:45:00,9.67,6.180322362,280.41,341.715,0
2021-11-19 03:00:00,10.01,6.108506141,230.08,295.1075,0
2021-11-19 03:15:00,10.08,6.056088555,241.87,280.82125,0
2021-11-19 03:30:00,9.25,6.003670968,256.26,369.04375,0
2021-11-19 03:45:00,9.68,5.951253382,266.09,271.19875,0
2021-11-19 04:00:00,10.49,5.898835795,229.92,317.0375,0
2021-11-19 04:15:00,9.01,5.844354524,240.66,280.99875,0
2021-11-19 04:30:00,9.34,5.789873253,247.88,283.67125,0
2021-11-19 04:45:00,9.34,5.735391982,262.23,331.5525,0
2021-11-19 05:00:00,9.1,5.680910711,226.48,341.36625,0
2021-11-19 05:15:00,9.48,5.645828075,236.23,290.40125,0
2021-11-19 05:30:00,9.33,5.610745438,245.11,264.1575,0
2021-11-19 05:45:00,9.37,5.540491942,309.63,326.37125,0
2021-11-19 06:00:00,9.15,5.505630604,235.53,282.6625,0
2021-11-19 06:15:00,8.68,5.543773009,253.06,365.6575,0
2021-11-19 06:30:00,8.11,5.581915414,274.48,338.87,0
2021-11-19 06:45:00,9.94,5.620057819,290.09,322.26125,0
2021-11-19 07:00:00,9.42,5.658200224,231.98,358.03,0
2021-11-19 07:15:00,9.02,5.697983163,246.88,314.43875,0
2021-11-19 07:30:00,9.25,5.737766102,258.07,305.67,0
2021-11-19 07:45:00,9.67,5.77754904,272.58,302.12,0
2021-11-19 08:00:00,9.38,5.817331979,242.12,1121.20625,0
2021-11-19 08:15:00,9.29,5.955957064,269.62,1013.82375,0
2021-11-19 08:30:00,18.48,6.09458215,297.06,1100.05625,0
2021-11-19 08:45:00,19.11,6.233207235,315.04,1123.66625,0
2021-11-19 09:00:00,19.2,6.37183232,240.75,1090.41875,0
2021-11-19 09:15:00,18.77,6.563774746,260.84,1099.5475,0
2021-11-19 09:30:00,18.23,6.755717171,283.12,1072.2375,0
2021-11-19 09:45:00,22.57,6.947659597,306.45,1043.25875,0
2021-11-19 10:00:00,21.56,7.139602023,232.28,1073.3525,0
2021-11-19 10:15:00,20.44,7.248287371,257.35,1120.42375,0
2021-11-19 10:30:00,20.12,7.356972719,273.04,1060.35125,0
2021-11-19 10:45:00,25.36,7.465658067,293.52,1115.6325,0
2021-11-19 11:00:00,23.07,7.574343414,233.71,1106.87,0
2021-11-19 11:15:00,23.17,7.640785023,253.27,1068.14,0
2021-11-19 11:30:00,22.16,7.707226632,267.17,1025.2775,0
2021-11-19 11:45:00,25.47,7.773668241,283.96,1060.98375,0
2021-11-19 12:00:00,23.65,7.84010985,233.33,1002.92625,0
2021-11-19 12:15:00,23.38,7.826575448,248.83,1007.52375,0
2021-11-19 12:30:00,21.64,7.813041046,265.87,1040.2475,0
2021-11-19 12:45:00,24.67,7.799506645,277.62,1083.19625,0
2021-11-19 13:00:00,24.09,7.785972243,232.64,1013.0125,0
2021-11-19 13:15:00,23.61,7.761364239,242.28,1069.79125,0
2021-11-19 13:30:00,21.9,7.736756236,260.35,1100.9725,0
2021-11-19 13:45:00,25.5,7.712148233,275.19,1042.21625,0
2021-11-19 14:00:00,25.21,7.68754023,226.01,1103.315,0
2021-11-19 14:15:00,22.89,7.581725815,242.24,1043.1475,0
2021-11-19 14:30:00,22.62,7.475911401,256.88,1035.085,0
2021-11-19 14:45:00,24.53,7.370096987,271.81,1058.07,0
2021-11-19 15:00:00,22.93,7.264282573,229.03,1102.17625,0
2021-11-19 15:15:00,21.95,7.105971085,242.23,1118.56125,0
2021-11-19 15:30:00,21.27,6.947659597,249.88,1074.98875,0
2021-11-19 15:45:00,23.58,6.789348109,267.58,1053.0875,0
2021-11-19 16:00:00,21.56,6.631036621,227.58,1063.46375,0
2021-11-19 16:15:00,20.33,6.477236601,237.54,1073.50625,0
2021-11-19 16:30:00,19.12,6.32343658,249.72,1076.77625,0
2021-11-19 16:45:00,20.95,6.16963656,257.81,1083.95,0
2021-11-19 17:00:00,19.88,6.015836539,222.99,1028.28125,0
2021-11-19 17:15:00,18.71,5.829225847,238.68,1072.04,0
2021-11-19 17:30:00,17.14,5.642615156,244.02,1071.835,0
2021-11-19 17:45:00,18.81,5.456004464,259.89,1027.11625,0
2021-11-19 18:00:00,17.36,5.269393772,227.17,1025.33875,0
2021-11-19 18:15:00,16.21,5.158247624,236.42,1010.755,0
2021-11-19 18:30:00,15.18,5.047101476,243.49,1041.7225,0
2021-11-19 18:45:00,16.09,4.935955328,255.35,1071.17625,0
2021-11-19 19:00:00,15.6,4.82480918,218.63,267.18875,0
2021-11-19 19:15:00,15.37,4.774362773,225.77,321.51625,0
2021-11-19 19:30:00,7.29,4.723916366,230.44,275.80625,0
2021-11-19 19:45:00,8.2,4.673469959,230.38,334.2125,0
2021-11-19 20:00:00,7.53,4.623023552,221.57,306.8475,0
2021-11-19 20:15:00,7.99,4.588572348,226.3,260.81625,0
2021-11-19 20:30:00,7.66,4.554121143,226.83,292.1475,0
2021-11-19 20:45:00,7.24,4.519669939,231.43,317.4875,0
2021-11-19 21:00:00,7.43,4.485218734,216.2,320.03375,0
2021-11-19 21:15:00,7.63,4.450767529,224.03,363.2525,0
2021-11-19 21:30:00,7.53,4.416316325,227.05,255.115,0
2021-11-19 21:45:00,8.11,4.38186512,231.54,292.565,0
2021-11-19 22:00:00,6.87,4.347413916,214.77,290.38125,0
2021-11-19 22:15:00,7.13,4.300248576,221.81,364.5175,0
2021-11-19 22:30:00,7,4.253083236,223.66,250.89125,0
2021-11-19 22:45:00,7.85,4.205917897,228.04,339.21,0
2021-11-19 23:00:00,6.6,4.158752557,214.69,307.7025,0
2021-11-19 23:15:00,7.36,4.175568026,222.67,327.4025,0
2021-11-19 23:30:00,7.01,4.192383495,227.61,250.545,0
2021-11-19 23:45:00,7.42,4.209198964,227.58,317.41875,0
2021-11-20 00:00:00,6.59,4.226014433,65.89,185.78375,0
2021-11-20 00:15:00,7.17,4.196074695,69.44,176.81625,0
2021-11-20 00:30:00,5.93,4.166134958,72.22,182.45625,0
2021-11-20 00:45:00,9.73,4.136195221,75.53,223.575,0
2021-11-20 01:00:00,9.55,4.106255483,64.15,245.1675,0
2021-11-20 01:15:00,10.45,4.08287788,66.86,143.555,0
2021-11-20 01:30:00,10.71,4.059500277,69.75,184.76875,0
2021-11-20 01:45:00,8.59,4.036122674,71.89,162.37,0
2021-11-20 02:00:00,9.61,4.012745071,64.03,231.61875,0
2021-11-20 02:15:00,8.65,3.976243199,66.06,223.0525,0
2021-11-20 02:30:00,10.35,3.939741328,69.01,168.555,0
2021-11-20 02:45:00,10.78,3.903239456,69.41,173.2075,0
2021-11-20 03:00:00,8.88,3.866737585,63.35,235.84125,0
2021-11-20 03:15:00,8.75,3.859765317,66.16,224.74625,0
2021-11-20 03:30:00,10.41,3.852793049,67.01,247.06125,0
2021-11-20 03:45:00,10.69,3.845820782,68.62,202.5775,0
2021-11-20 04:00:00,11.02,3.838848514,62.33,238.6025,0
2021-11-20 04:15:00,9.65,3.838848514,65.47,139.935,0
2021-11-20 04:30:00,10.52,3.838848514,66.9,125.155,0
2021-11-20 04:45:00,8.15,3.838848514,66.89,163.0825,0
2021-11-20 05:00:00,7.51,3.838848514,61.96,173.08125,0
2021-11-20 05:15:00,8.5,3.815060778,64.34,149.73375,0
2021-11-20 05:30:00,8.74,3.791273041,66.39,199.44625,0
2021-11-20 05:45:00,8.96,3.885480948,74.06,148.61875,0
2021-11-20 06:00:00,10.61,3.860948192,63.92,229.4925,0
2021-11-20 06:15:00,7.91,3.893094562,67.26,128.82375,0
2021-11-20 06:30:00,9.98,3.925240932,69.54,159.76,0
2021-11-20 06:45:00,7.93,3.957387301,71.38,147.17625,0
2021-11-20 07:00:00,8.69,3.989533671,62.66,129.68125,0
2021-11-20 07:15:00,8.32,4.093163415,65.65,162.80375,0
2021-11-20 07:30:00,7.89,4.19679316,67.48,235.66,0
2021-11-20 07:45:00,9.75,4.300422904,69.89,183.33125,0
2021-11-20 08:00:00,12.18,4.404052649,65.22,520.30125,0
2021-11-20 08:15:00,10.63,4.602429588,69.04,598.55,0
2021-11-20 08:30:00,22.42,4.800806527,71.99,572.75,0
2021-11-20 08:45:00,27.71,4.999183467,75.1,578.83125,0
2021-11-20 09:00:00,26.53,5.197560406,63.67,505.37,0
2021-11-20 09:15:00,26.99,5.430621586,67.93,566.63125,0
2021-11-20 09:30:00,24.43,5.663682767,71.34,613.5875,0
2021-11-20 09:45:00,31.85,5.896743947,73.77,616.28625,0
2021-11-20 10:00:00,33.53,6.129805127,64.2,546.2375,0
2021-11-20 10:15:00,33.3,6.300688461,68.02,587.27375,0
2021-11-20 10:30:00,30.21,6.471571794,70.34,573.88125,0
2021-11-20 10:45:00,36.83,6.642455128,72.15,611.74625,0
2021-11-20 11:00:00,35.34,6.813338462,64.44,550.41,0
2021-11-20 11:15:00,36.89,6.926696713,65.88,504.1275,0
2021-11-20 11:30:00,33.77,7.040054964,69.07,559.005,0
2021-11-20 11:45:00,35.01,7.153413215,71.81,606.20875,0
2021-11-20 12:00:00,37.97,7.266771466,63.19,563.79875,0
2021-11-20 12:15:00,39.36,7.320066763,65.92,508.37625,0
2021-11-20 12:30:00,36.27,7.37336206,67.82,573.53625,0
2021-11-20 12:45:00,37.24,7.426657357,71.01,600.83375,0
2021-11-20 13:00:00,39.97,7.479952654,64,613.7425,0
2021-11-20 13:15:00,40.73,7.505754346,65.06,614.485,0
2021-11-20 13:30:00,40.06,7.531556037,68.17,561.21,0
2021-11-20 13:45:00,43.8,7.557357729,69.77,501.475,0
2021-11-20 14:00:00,40.29,7.58315942,62.68,591.67625,0
2021-11-20 14:15:00,35.33,7.538323694,65.43,566.25,0
2021-11-20 14:30:00,39.33,7.493487968,67.69,543.4375,0
2021-11-20 14:45:00,41.16,7.448652242,68.25,601.51625,0
2021-11-20 15:00:00,38.21,7.403816516,62.74,522.635,0
2021-11-20 15:15:00,39.7,7.26254168,64.31,527.09875,0
2021-11-20 15:30:00,34.59,7.121266845,65.93,575.47,0
2021-11-20 15:45:00,36.5,6.97999201,67.54,613.85375,0
2021-11-20 16:00:00,37.63,6.838717175,63.33,543.31,0
2021-11-20 16:15:00,38.25,6.738894237,63.69,593.40625,0
2021-11-20 16:30:00,33.48,6.6390713,65.88,526.21875,0
2021-11-20 16:45:00,37.31,6.539248362,67.86,586.9975,0
2021-11-20 17:00:00,33.2,6.439425425,62.19,565.945,0
2021-11-20 17:15:00,34.86,6.369210986,63.97,511.2725,0
2021-11-20 17:30:00,32.68,6.298996547,66.83,587.905,0
2021-11-20 17:45:00,31.93,6.228782108,67.12,565.5175,0
2021-11-20 18:00:00,34.57,6.158567668,61.81,565.55375,0
2021-11-20 18:15:00,31.78,6.043940482,63.08,579.3525,0
2021-11-20 18:30:00,31.09,5.929313295,65.47,512.4875,0
2021-11-20 18:45:00,33.22,5.814686108,67.02,596.695,0
2021-11-20 19:00:00,29.01,5.700058922,61.29,238.71375,0
2021-11-20 19:15:00,31.53,5.65987596,62.94,180.4575,0
2021-11-20 19:30:00,15.71,5.619692997,63.76,234.845,0
2021-11-20 19:45:00,13.87,5.579510035,64.43,192.54125,0
2021-11-20 20:00:00,15.93,5.539327073,61.4,164.50125,0
2021-11-20 20:15:00,13.92,5.532982395,63,185.34,0
2021-11-20 20:30:00,12.61,5.526637717,63.87,150.54625,0
2021-11-20 20:45:00,13.88,5.520293039,64.2,156.07875,0
2021-11-20 21:00:00,12.14,5.51394836,60.68,159.46875,0
2021-11-20 21:15:00,12.24,5.494914326,61.68,165.83125,0
2021-11-20 21:30:00,12.31,5.475880291,62.75,227.5325,0
2021-11-20 21:45:00,12.96,5.456846256,63.04,220.07625,0
2021-11-20 22:00:00,15.51,5.437812222,61.91,204.14,0
2021-11-20 22:15:00,15,5.448386685,61.56,235.63125,0
2021-11-20 22:30:00,14.29,5.458961149,63.79,216.11375,0
2021-11-20 22:45:00,15.9,5.469535613,63.07,134.79,0
2021-11-20 23:00:00,15.12,5.480110076,60.81,141.33,0
2021-11-20 23:15:00,11.29,5.480533055,62.26,228.8525,0
2021-11-20 23:30:00,11.64,5.480956034,62.8,203.6925,0
2021-11-20 23:45:00,15.81,5.481379012,63.53,183.15875,0
2021-11-21 00:00:00,14.47,5.481801991,65.5,158.8725,0
2021-11-21 00:15:00,13.51,5.490261562,68.79,139.3975,0
2021-11-21 00:30:00,12.38,5.498721133,72.39,190.775,0
2021-11-21 00:45:00,11.38,5.507180704,75.52,241.8725,0
2021-11-21 01:00:00,13.18,5.515640275,63.68,221.285,0
2021-11-21 01:15:00,14.74,5.519447081,68.05,125.6175,0
2021-11-21 01:30:00,13.61,5.523253888,70.51,134.82625,0
2021-11-21 01:45:00,10.98,5.527060695,71.26,144.49125,0
2021-11-21 02:00:00,11.02,5.530867502,63.25,171.29,0
2021-11-21 02:15:00,11.23,5.54313388,66.75,184.98,0
2021-11-21 02:30:00,12.22,5.555400258,68.65,140.14375,0
2021-11-21 02:45:00,13.71,5.567666636,69.34,157.28375,0
2021-11-21 03:00:00,11.43,5.579933014,64.17,227.455,0
2021-11-21 03:15:00,11.97,5.563013872,65.6,226.78,0
2021-11-21 03:30:00,14.7,5.54609473,66.21,233.13,0
2021-11-21 03:45:00,15.35,5.529175588,69.69,133.47625,0
2021-11-21 04:00:00,15.35,5.512256446,62.4,184.7,0
2021-11-21 04:15:00,11.08,5.488146669,63.94,172.74375,0
2021-11-21 04:30:00,12.74,5.464036892,67.08,145.815,0
2021-11-21 04:45:00,13.03,5.439927114,67.96,174.1625,0
2021-11-21 05:00:00,11.63,5.415817337,62.05,127.96,0
2021-11-21 05:15:00,12.41,5.367597782,64.18,192.155,0
2021-11-21 05:30:00,10.4,5.319378228,65.89,235.48125,0
2021-11-21 05:45:00,15.15,5.294860676,75.12,211.48125,0
2021-11-21 06:00:00,13.93,5.2464243,64.24,177.55625,0
2021-11-21 06:15:00,12.88,5.212858741,66.95,228.11875,0
2021-11-21 06:30:00,11.36,5.179293182,68.68,138.65125,0
2021-11-21 06:45:00,14.36,5.145727624,70.73,238.62875,0
2021-11-21 07:00:00,10.46,5.112162065,63.4,173.065,0
2021-11-21 07:15:00,14.1,5.148701787,66.64,214.65625,0
2021-11-21 07:30:00,11.5,5.185241509,68.72,202.1525,0
2021-11-21 07:45:00,14.04,5.221781231,69.04,243.365,0
2021-11-21 08:00:00,13.22,5.258320954,65.93,514.56875,0
2021-11-21 08:15:00,14.82,5.395982233,69.34,571.56625,0
2021-11-21 08:30:00,25.99,5.533643512,73.02,533.10875,0
2021-11-21 08:45:00,30.11,5.671304791,76.54,548.7875,0
2021-11-21 09:00:00,27.98,5.80896607,64.1,577.11875,0
2021-11-21 09:15:00,28.21,5.965746971,68.29,587.705,0
2021-11-21 09:30:00,29.03,6.122527872,70.82,620.61125,0
2021-11-21 09:45:00,34.87,6.279308773,74.3,560.13875,0
2021-11-21 10:00:00,35.5,6.436089674,64.2,598.2375,0
2021-11-21 10:15:00,32.54,6.609440914,66.62,509.12375,0
2021-11-21 10:30:00,33.89,6.782792154,69.39,589.655,0
2021-11-21 10:45:00,34.33,6.956143395,72.12,524.4175,0
2021-11-21 11:00:00,38.47,7.129494635,63.12,612.96,0
2021-11-21 11:15:00,34.41,7.223393223,66.4,574.85,0
