Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-11-21 11:30:00,38.3,7.317291812,69.19,608.17125,0
2021-11-21 11:45:00,41.05,7.4111904,71.85,551.1625,0
2021-11-21 12:00:00,41.77,7.505088989,63.55,567.17375,0
2021-11-21 12:15:00,37.88,7.624480407,66.24,514.09125,0
2021-11-21 12:30:00,38.15,7.743871824,67.3,596.7725,0
2021-11-21 12:45:00,39.52,7.863263242,70.61,545.0275,0
2021-11-21 13:00:00,43.8,7.98265466,62.79,576.74375,0
2021-11-21 13:15:00,40.69,8.07740301,65.29,546.4225,0
2021-11-21 13:30:00,41.45,8.172151359,68.4,603.9625,0
2021-11-21 13:45:00,44.12,8.266899709,69.3,560.43,0
2021-11-21 14:00:00,46.93,8.361648058,62.39,538.445,0
2021-11-21 14:15:00,42.7,8.382892083,64.39,614.41375,0
2021-11-21 14:30:00,41.05,8.404136107,66.29,518.05125,0
2021-11-21 14:45:00,49.9,8.425380132,68.77,503.73875,0
2021-11-21 15:00:00,42.43,8.446624156,62.79,614.01375,0
2021-11-21 15:15:00,40.14,8.341253794,64.8,603.56625,0
2021-11-21 15:30:00,45.15,8.235883433,67.09,531.3925,0
2021-11-21 15:45:00,47.35,8.130513071,67.97,605.58,0
2021-11-21 16:00:00,41.09,8.025142709,63.43,564.05875,0
2021-11-21 16:15:00,43.87,7.929969479,65.13,623.1375,0
2021-11-21 16:30:00,40.5,7.834796249,66.36,594.3225,0
2021-11-21 16:45:00,45.91,7.73962302,67.95,580.1925,0
2021-11-21 17:00:00,42.66,7.64444979,62.4,522.5625,0
2021-11-21 17:15:00,40.85,7.585391401,63.93,575.86125,0
2021-11-21 17:30:00,36.55,7.526333013,66.27,538.38,0
2021-11-21 17:45:00,42.02,7.467274625,67.97,509.7875,0
2021-11-21 18:00:00,38.71,7.408216237,62.9,521.89,0
2021-11-21 18:15:00,35.77,7.361054502,64.55,551.57125,0
2021-11-21 18:30:00,35.48,7.313892768,65.82,574.11875,0
2021-11-21 18:45:00,39.21,7.266731033,66.88,530.71875,0
2021-11-21 19:00:00,39.42,7.219569299,61.26,185.22625,0
2021-11-21 19:15:00,36.3,7.201299438,61.79,203.95,0
2021-11-21 19:30:00,17.16,7.183029577,63.12,125.17375,0
2021-11-21 19:45:00,19.13,7.164759716,63.97,246,0
2021-11-21 20:00:00,14.44,7.146489854,61.14,164.73375,0
2021-11-21 20:15:00,21,7.09890324,63.15,217.70375,0
2021-11-21 20:30:00,16.21,7.051316625,63.26,229.8975,0
2021-11-21 20:45:00,19.55,7.00373001,63.34,206.645,0
2021-11-21 21:00:00,19.71,6.956143395,62.59,196.44875,0
2021-11-21 21:15:00,18.27,6.911530943,61.78,128.54125,0
2021-11-21 21:30:00,17.59,6.866918492,62.6,219.69875,0
2021-11-21 21:45:00,13.91,6.82230604,62.6,170.74125,0
2021-11-21 22:00:00,18.9,6.777693588,62.61,192.55625,0
2021-11-21 22:15:00,16.08,6.808284984,62.05,150.3625,0
2021-11-21 22:30:00,17.35,6.838876379,63.62,166.4425,0
2021-11-21 22:45:00,15.08,6.869467775,64.2,178.93125,0
2021-11-21 23:00:00,16.14,6.90005917,61.85,203.535,0
2021-11-21 23:15:00,16.54,6.85672136,62.44,184.19875,0
2021-11-21 23:30:00,17.7,6.81338355,62.35,236.9525,0
2021-11-21 23:45:00,16.93,6.77004574,62.68,131.775,0
2021-11-22 00:00:00,19.58,6.72670793,283.01,302.435,0
2021-11-22 00:15:00,13.8,6.682945239,308.65,332.32375,0
2021-11-22 00:30:00,22.74,6.639182549,338.93,313.79,0
2021-11-22 00:45:00,10.55,6.595419858,358.66,260.2525,0
2021-11-22 01:00:00,9.97,6.551657167,266.88,315.2225,0
2021-11-22 01:15:00,9.1,6.541035155,292.83,372.46125,0
2021-11-22 01:30:00,9.43,6.530413143,317.88,260.065,0
2021-11-22 01:45:00,11.09,6.519791131,332.28,313.22125,0
2021-11-22 02:00:00,9.43,6.509169118,262.42,291.04625,0
2021-11-22 02:15:00,9.73,6.500246628,286.65,289.0475,0
2021-11-22 02:30:00,9.38,6.491324138,299.58,306.74,0
2021-11-22 02:45:00,10.08,6.482401647,318.88,309.23375,0
2021-11-22 03:00:00,9.95,6.473479157,258.44,333.795,0
2021-11-22 03:15:00,9.82,6.461582503,280.78,348.475,0
2021-11-22 03:30:00,9.86,6.44968585,288.18,345.59875,0
2021-11-22 03:45:00,10.8,6.437789196,304.01,306.66375,0
2021-11-22 04:00:00,10.41,6.425892542,258.66,323.72625,0
2021-11-22 04:15:00,9.85,6.418244693,274.78,280.82625,0
2021-11-22 04:30:00,9.85,6.410596844,281.4,349.62875,0
2021-11-22 04:45:00,9.92,6.402948996,299.97,289.945,0
2021-11-22 05:00:00,10.48,6.395301147,256.75,292.3675,0
2021-11-22 05:15:00,9.71,6.384254254,270.76,309.39875,0
2021-11-22 05:30:00,9.51,6.373207361,279.27,316.8475,0
2021-11-22 05:45:00,10.43,6.239573152,354.37,295.94875,0
2021-11-22 06:00:00,9.07,6.228739112,267.61,287.975,0
2021-11-22 06:15:00,9.04,6.215821604,289.93,306.80875,0
2021-11-22 06:30:00,8.75,6.202904096,309.82,305.595,0
2021-11-22 06:45:00,9.78,6.189986588,326,356.62375,0
2021-11-22 07:00:00,9.48,6.17706908,262.56,349.8225,0
2021-11-22 07:15:00,9.76,6.161234715,283.39,337.29625,0
2021-11-22 07:30:00,9.48,6.14540035,296.53,342.9,0
2021-11-22 07:45:00,10.09,6.129565985,310.11,337.90875,0
2021-11-22 08:00:00,9.86,6.11373162,275.78,15.4775,0
2021-11-22 08:15:00,9.68,6.229155806,308.04,98.27125,0
2021-11-22 08:30:00,6.38,6.344579992,338.35,46.905,0
2021-11-22 08:45:00,7.49,6.460004178,359.52,101.54125,0
2021-11-22 09:00:00,6.93,6.575428365,276.52,31.0425,0
2021-11-22 09:15:00,7.58,6.767524212,302.21,60.10375,0
2021-11-22 09:30:00,7.04,6.95962006,326.07,99.44625,0
2021-11-22 09:45:00,7.68,7.151715908,345.23,16.6275,0
2021-11-22 10:00:00,8.32,7.343811755,266.66,21.555,0
2021-11-22 10:15:00,7.49,7.560909232,288.61,80.25625,0
2021-11-22 10:30:00,7.76,7.778006708,313.91,54.26875,0
2021-11-22 10:45:00,8.93,7.995104184,335.94,4.555,0
2021-11-22 11:00:00,8.7,8.212201661,265.81,8.00375,0
2021-11-22 11:15:00,8.22,8.359294577,287.36,112.48375,0
2021-11-22 11:30:00,8.45,8.506387493,303.66,46.32375,0
2021-11-22 11:45:00,10.3,8.653480409,326.23,18.82625,0
2021-11-22 12:00:00,9.34,8.800573324,267.28,39.28375,0
2021-11-22 12:15:00,9.05,8.875161517,286.34,21.4925,0
2021-11-22 12:30:00,9.41,8.949749709,302.51,44.8225,0
2021-11-22 12:45:00,9.29,9.024337902,320.48,54.42375,0
2021-11-22 13:00:00,9.73,9.098926094,259.72,120.665,0
2021-11-22 13:15:00,9.92,9.103509726,276.81,8.73875,0
2021-11-22 13:30:00,10.85,9.108093358,296.7,68.91875,0
2021-11-22 13:45:00,9.28,9.11267699,311.02,8.285,0
2021-11-22 14:00:00,10.26,9.117260622,263.75,43.545,0
2021-11-22 14:15:00,9.27,8.926414856,277.79,74.9625,0
2021-11-22 14:30:00,9.6,8.73556909,292.44,60.03375,0
2021-11-22 14:45:00,10.01,8.544723323,303.94,119.83125,0
2021-11-22 15:00:00,9.51,8.353877557,258.71,119.49625,0
2021-11-22 15:15:00,10.12,8.200177068,271.67,54.56375,0
2021-11-22 15:30:00,9.84,8.046476579,285.89,97,0
2021-11-22 15:45:00,8.93,7.89277609,302.27,91.34625,0
2021-11-22 16:00:00,9.34,7.7390756,259.71,64.95,0
2021-11-22 16:15:00,9.01,7.63585459,272.51,46.18875,0
2021-11-22 16:30:00,8.5,7.53263358,288.88,77.8325,0
2021-11-22 16:45:00,8.23,7.42941257,295.88,36.22875,0
2021-11-22 17:00:00,8.53,7.32619156,260.47,86.9925,0
2021-11-22 17:15:00,7.82,7.234757032,272.27,78.78125,0
2021-11-22 17:30:00,8.34,7.143322504,279.52,116.675,0
2021-11-22 17:45:00,8.26,7.051887976,294.71,5.52875,0
2021-11-22 18:00:00,8.57,6.960453447,258.12,93.6675,0
2021-11-22 18:15:00,7.07,6.921700923,270.83,33.425,0
2021-11-22 18:30:00,8.05,6.882948398,277,119.53,0
2021-11-22 18:45:00,7.34,6.844195874,287.88,1.71625,0
2021-11-22 19:00:00,8.39,6.805443349,251.55,340.03,0
2021-11-22 19:15:00,6.85,6.766690825,251.91,269.51125,0
2021-11-22 19:30:00,10.76,6.7279383,261.47,258.8025,0
2021-11-22 19:45:00,10.33,6.689185775,266.8,256.28875,0
2021-11-22 20:00:00,12.07375884,6.650433251,248.16,335.83375,1
2021-11-22 20:15:00,9.89,6.579595303,257.57,353.55125,0
2021-11-22 20:30:00,10.71,6.508757355,261.03,360.02375,0
2021-11-22 20:45:00,11.13,6.437919406,264.13,313.83625,0
2021-11-22 21:00:00,10.94,6.367081458,251.51,280.095,0
2021-11-22 21:15:00,10.22,6.353747256,257.75,339.49375,0
2021-11-22 21:30:00,9.75,6.340413054,256.46,337.30875,0
2021-11-22 21:45:00,10.64,6.327078852,267.1,337.6425,0
2021-11-22 22:00:00,10.48,6.31374465,249.74,325.93125,0
2021-11-22 22:15:00,10.47,6.275408819,255.17,270.3,0
2021-11-22 22:30:00,10.1,6.237072989,257.72,353.96375,0
2021-11-22 22:45:00,9.62,6.198737158,263.04,259.60125,0
2021-11-22 23:00:00,10.49,6.160401327,252.53,328.07125,0
2021-11-22 23:15:00,9.3,6.147900513,255.97,263.6825,0
2021-11-22 23:30:00,10,6.135399698,254.83,315.53,0
2021-11-22 23:45:00,9.36,6.122898884,260.37,283.15625,0
2021-11-23 00:00:00,9.91,6.11039807,281.12,260.0575,0
2021-11-23 00:15:00,9.51,6.076645871,310.63,331.6975,0
2021-11-23 00:30:00,9.14,6.042893672,337.95,302.79875,0
2021-11-23 00:45:00,9.6,6.009141473,361.72,294.35375,0
2021-11-23 01:00:00,8.95,5.975389274,273.48,300.0375,0
2021-11-23 01:15:00,8.61,5.977472743,296.54,298.1625,0
2021-11-23 01:30:00,8.48,5.979556212,313.95,335.0825,0
2021-11-23 01:45:00,9.26,5.981639681,330.43,265.07625,0
2021-11-23 02:00:00,9.39,5.98372315,266.76,364.445,0
2021-11-23 02:15:00,8.53,5.99789074,287.54,342.51375,0
2021-11-23 02:30:00,9.32,6.01205833,300.26,264.77375,0
2021-11-23 02:45:00,9.88,6.026225919,319.48,317.4125,0
2021-11-23 03:00:00,8.82,6.040393509,264.67,255.81,0
2021-11-23 03:15:00,9.25,6.062894975,277.58,361.83125,0
2021-11-23 03:30:00,8.53,6.085396441,288.69,356.9475,0
2021-11-23 03:45:00,10.26,6.107897907,303.29,357.64125,0
2021-11-23 04:00:00,10.06,6.130399373,255.81,309.205,0
2021-11-23 04:15:00,9.94,6.128315904,271.59,265.09875,0
2021-11-23 04:30:00,9.26,6.126232434,284.62,323.825,0
2021-11-23 04:45:00,9.3,6.124148965,298.14,285.03875,0
2021-11-23 05:00:00,9.78,6.122065496,259.77,253.93125,0
2021-11-23 05:15:00,9.18,6.07331232,270.62,313.695,0
2021-11-23 05:30:00,8.67,6.024559144,279.44,319.27125,0
2021-11-23 05:45:00,9.17,6.014393969,353.81,324.59125,0
2021-11-23 06:00:00,8.77,5.965325976,271.75,323.5925,0
2021-11-23 06:15:00,8.91,5.92254875,289.99,301.13625,0
2021-11-23 06:30:00,8.65,5.879771525,307.78,362.77375,0
2021-11-23 06:45:00,9.15,5.8369943,331.79,373.16875,0
2021-11-23 07:00:00,9.49,5.794217075,261.54,304.97125,0
2021-11-23 07:15:00,9.35,5.83238107,285.79,352.98,0
2021-11-23 07:30:00,8.55,5.870545065,298.37,265.4525,0
2021-11-23 07:45:00,9.85,5.90870906,312.71,283.2225,0
2021-11-23 08:00:00,8.68,5.946873055,273.98,1024.395,0
2021-11-23 08:15:00,8.88,6.129305338,309.08,1041.945,0
2021-11-23 08:30:00,16.43,6.311737622,332.63,1095.00875,0
2021-11-23 08:45:00,18.62,6.494169905,365.87,1053,0
2021-11-23 09:00:00,18.3,6.676602189,275.82,1069.12,0
2021-11-23 09:15:00,17.67,6.961364305,298.23,1014.48,0
2021-11-23 09:30:00,17.48,7.24612642,320.21,1062.14875,0
2021-11-23 09:45:00,21.04,7.530888536,345.44,1117.6275,0
2021-11-23 10:00:00,21.37,7.815650652,272.84,1005.81375,0
2021-11-23 10:15:00,21.77,8.033730623,290.84,1028.275,0
2021-11-23 10:30:00,19.99,8.251810594,312.28,1052.23125,0
2021-11-23 10:45:00,24.16,8.469890565,334.16,1098.1725,0
2021-11-23 11:00:00,24.13,8.687970536,262.52,1073.42625,0
2021-11-23 11:15:00,24.23,8.876274204,288.67,1087.83875,0
2021-11-23 11:30:00,23.39,9.064577871,307.41,1062.475,0
2021-11-23 11:45:00,28.19,9.252881538,328.39,1114.14375,0
2021-11-23 12:00:00,26.6,9.441185205,266.81,1037.63,0
2021-11-23 12:15:00,26.59,9.481026739,281.31,1003.27125,0
2021-11-23 12:30:00,24.52,9.520868272,299.14,1019.1325,0
2021-11-23 12:45:00,27.51,9.560709805,321.67,1047.4125,0
2021-11-23 13:00:00,26.97,9.600551338,259.43,1082.48,0
2021-11-23 13:15:00,26.41,9.601809492,280.09,1083.96625,0
2021-11-23 13:30:00,25.76,9.603067645,299.23,1117.69875,0
2021-11-23 13:45:00,29.7,9.604325799,309.69,1039.695,0
2021-11-23 14:00:00,28.8,9.605583953,260.84,1041.65625,0
2021-11-23 14:15:00,26.05,9.458799357,277.12,1068.165,0
2021-11-23 14:30:00,25.18,9.312014761,289.21,1039.74875,0
2021-11-23 14:45:00,28.14,9.165230165,307.68,1042.00875,0
2021-11-23 15:00:00,26.16,9.018445569,257.87,1054.64375,0
2021-11-23 15:15:00,24.88,8.778138217,271.46,1090.81375,0
2021-11-23 15:30:00,23.51,8.537830864,286.44,1066.73625,0
2021-11-23 15:45:00,26.18,8.297523511,303.91,1104.55625,0
2021-11-23 16:00:00,24.2,8.057216159,256.15,1119.92125,0
2021-11-23 16:15:00,23.39,7.907076486,268.87,1110.78,0
2021-11-23 16:30:00,22.25,7.756936814,287.41,1110.6125,0
2021-11-23 16:45:00,24.32,7.606797142,300.59,1026.5875,0
2021-11-23 17:00:00,23.08,7.456657469,253.43,1116.8475,0
2021-11-23 17:15:00,20.6,7.327487025,268.15,1093.1925,0
2021-11-23 17:30:00,20.75,7.198316581,285.55,1096.80375,0
2021-11-23 17:45:00,22.51,7.069146136,292.41,1053.37125,0
2021-11-23 18:00:00,21.31,6.939975692,253.17,1106.2875,0
2021-11-23 18:15:00,19.68,6.886713853,271.66,1037.5425,0
2021-11-23 18:30:00,19.86,6.833452014,276.88,1037.05125,0
2021-11-23 18:45:00,20.75,6.780190175,289.54,1015.8025,0
2021-11-23 19:00:00,19.65,6.726928336,253.38,284.40625,0
2021-11-23 19:15:00,19.03,6.692958186,253.24,333.6725,0
2021-11-23 19:30:00,9.98,6.658988037,257.98,353.8425,0
2021-11-23 19:45:00,11.04,6.625017888,269.81,261.6075,0
2021-11-23 20:00:00,11.26,6.591047738,250.61,369.93125,0
2021-11-23 20:15:00,9.93,6.548689898,256.73,265.53,0
2021-11-23 20:30:00,11.05,6.506332057,262.03,291.60625,0
2021-11-23 20:45:00,9.95,6.463974217,266.37,254.13625,0
2021-11-23 21:00:00,10.15,6.421616376,248.67,354.34125,0
2021-11-23 21:15:00,9.55,6.368773922,254.69,368.985,0
2021-11-23 21:30:00,10.61,6.315931467,262.42,283.3875,0
2021-11-23 21:45:00,10.98,6.263089013,268,299.165,0
2021-11-23 22:00:00,9.74,6.210246558,247.7,250.7375,0
2021-11-23 22:15:00,9.77,6.180889639,250.12,312.77625,0
2021-11-23 22:30:00,9.08,6.15153272,254.98,295.84375,0
2021-11-23 22:45:00,10.03,6.122175801,259.64,287.2875,0
2021-11-23 23:00:00,9.75,6.092818882,251.58,370.0825,0
2021-11-23 23:15:00,9.52,6.060945655,256.34,285.73125,0
2021-11-23 23:30:00,10.38,6.029072429,261.92,314.37125,0
2021-11-23 23:45:00,9.46,5.997199202,260.02,299.62625,0
2021-11-24 00:00:00,9.67,5.965325976,138.98,267.09875,0
2021-11-24 00:15:00,9.38,5.939324133,156.41,272.48875,0
2021-11-24 00:30:00,8.99,5.91332229,168.51,334.7925,0
2021-11-24 00:45:00,11.72,5.887320447,177.47,362.64875,0
2021-11-24 01:00:00,12.18,5.861318605,135.93,292.66,0
2021-11-24 01:15:00,12.14,5.81854138,148.15,347.51,0
2021-11-24 01:30:00,10.61,5.775764155,156.17,308.72375,0
2021-11-24 01:45:00,13.15,5.73298693,165.74,356.33125,0
2021-11-24 02:00:00,11.69,5.690209704,130.83,267.37875,0
2021-11-24 02:15:00,12.2,5.675531245,142.29,371.34875,0
2021-11-24 02:30:00,10.27,5.660852785,151.7,310.87,0
2021-11-24 02:45:00,13.7,5.646174326,160.11,331.33125,0
2021-11-24 03:00:00,11.8,5.631495866,131.26,292.47125,0
2021-11-24 03:15:00,11.77,5.591234948,137.82,268.70625,0
2021-11-24 03:30:00,10.68,5.550974031,145.19,300.79125,0
2021-11-24 03:45:00,11.22,5.510713113,153.34,258.70125,0
2021-11-24 04:00:00,11.51,5.470452195,128.71,317.425,0
2021-11-24 04:15:00,10.33,5.43690143,135.61,272.30125,0
2021-11-24 04:30:00,11.05,5.403350666,142.06,275.94875,0
2021-11-24 04:45:00,11.12,5.369799901,149.79,305.8625,0
2021-11-24 05:00:00,10.82,5.336249136,128.25,285.2675,0
2021-11-24 05:15:00,11.09,5.311924832,134.94,261.1175,0
2021-11-24 05:30:00,10.36,5.287600527,141.48,294.3725,0
2021-11-24 05:45:00,10.53,5.185731367,174.17,308.065,0
2021-11-24 06:00:00,10.69,5.161765437,136.27,310.5025,0
2021-11-24 06:15:00,9.98,5.153088118,146.32,289.58,0
2021-11-24 06:30:00,9.77,5.144410798,154.6,340.94375,0
2021-11-24 06:45:00,10.61,5.135733479,164.26,266.5325,0
2021-11-24 07:00:00,11.12,5.12705616,130.19,357.68875,0
2021-11-24 07:15:00,9.6,5.174988019,141.06,260.83375,0
2021-11-24 07:30:00,10.86,5.222919879,150.94,368.6925,0
2021-11-24 07:45:00,10.5,5.270851739,155.5,289.455,0
2021-11-24 08:00:00,12.22,5.318783598,137.24,1051.0825,0
2021-11-24 08:15:00,10.57,5.464645206,152.5,1109.70375,0
2021-11-24 08:30:00,24.4,5.610506813,167.82,1023.03375,0
2021-11-24 08:45:00,28.85,5.75636842,180.07,1059.145,0
2021-11-24 09:00:00,25.53,5.902230028,137.23,1106.175,0
2021-11-24 09:15:00,25.09,6.090238615,150.18,1113.58,0
2021-11-24 09:30:00,25.35,6.278247202,160.78,1033.17875,0
2021-11-24 09:45:00,32.49,6.46625579,175.04,1119.13625,0
2021-11-24 10:00:00,29.31,6.654264377,134.61,1086.7125,0
2021-11-24 10:15:00,30.33,6.817067418,144.36,1124.95625,0
2021-11-24 10:30:00,28.45,6.979870458,155.95,1052.30625,0
2021-11-24 10:45:00,36.8,7.142673499,169.3,1024.1375,0
2021-11-24 11:00:00,33.74,7.305476539,132,1051.80375,0
2021-11-24 11:15:00,31.58,7.398861025,142.82,1064.835,0
2021-11-24 11:30:00,30.66,7.49224551,152.35,1085.35625,0
2021-11-24 11:45:00,38.06,7.585629995,161.83,1030.03625,0
2021-11-24 12:00:00,36.74,7.67901448,130.9,1089.2275,0
2021-11-24 12:15:00,33.97,7.785621547,141.45,1084.95,0
2021-11-24 12:30:00,34.33,7.892228614,150.36,1084.67875,0
2021-11-24 12:45:00,41.03,7.998835682,159.66,1118.115,0
2021-11-24 13:00:00,39.07,8.105442749,131.88,1026.265,0
2021-11-24 13:15:00,38.18,8.096765429,140.45,1115.055,0
2021-11-24 13:30:00,34.1,8.08808811,147.54,1061.1775,0
2021-11-24 13:45:00,42.25,8.07941079,154.88,1007.9425,0
2021-11-24 14:00:00,38.6,8.070733471,130.77,1020.32375,0
2021-11-24 14:15:00,35.35,7.97982822,137.46,1116.55375,0
2021-11-24 14:30:00,34.01,7.888922969,147.39,1024.755,0
2021-11-24 14:45:00,41.22,7.798017718,155.21,1071.1525,0
2021-11-24 15:00:00,36.59,7.707112467,129.51,1100.52875,0
2021-11-24 15:15:00,35.2,7.551747129,137.98,1076.76125,0
2021-11-24 15:30:00,33.85,7.39638179,143.59,1068.12,0
2021-11-24 15:45:00,37.56,7.241016452,149.32,1095.61625,0
2021-11-24 16:00:00,34.74,7.085651114,128.75,1007.52,0
2021-11-24 16:15:00,33.78,6.97780443,137.5,1097.5025,0
2021-11-24 16:30:00,30.21,6.869957746,144.19,1124.77625,0
2021-11-24 16:45:00,35.75,6.762111062,149.1,1106.415,0
2021-11-24 17:00:00,34.02,6.654264377,127.6,1102.595,0
2021-11-24 17:15:00,32.12,6.624926774,134.27,1007.67125,0
2021-11-24 17:30:00,31.03,6.59558917,141.6,1011.01375,0
2021-11-24 17:45:00,32.54,6.566251566,147.2,1049.36625,0
2021-11-24 18:00:00,31.2,6.536913962,126.68,1080.59625,0
2021-11-24 18:15:00,30.58,6.4815444,133.49,1114.605,0
2021-11-24 18:30:00,30.11,6.426174838,141.31,1063.6925,0
2021-11-24 18:45:00,34.49,6.370805276,145.37,1055.05625,0
2021-11-24 19:00:00,31.55,6.315435714,124.19,350.1675,0
2021-11-24 19:15:00,29.71,6.257173712,128.21,353.6425,0
2021-11-24 19:30:00,13.74,6.198911711,129.35,265.1625,0
2021-11-24 19:45:00,14.98,6.140649709,134.58,342.31,0
2021-11-24 20:00:00,12.48,6.082387707,124.15,311.0675,0
2021-11-24 20:15:00,14.09,6.031150202,128.32,319.01875,0
2021-11-24 20:30:00,12.96,5.979912697,131.07,346.21,0
2021-11-24 20:45:00,13.62,5.928675192,134.41,295.5425,0
2021-11-24 21:00:00,13.9,5.877437686,125.17,374.15375,0
2021-11-24 21:15:00,12.48,5.823720947,127.27,298.8525,0
2021-11-24 21:30:00,13.89,5.770004208,131.34,332.52625,0
2021-11-24 21:45:00,12.63,5.716287469,132.47,355.16125,0
2021-11-24 22:00:00,13.14,5.662570729,124.7,313.90875,0
2021-11-24 22:15:00,13.3,5.612572841,128.11,291.41375,0
2021-11-24 22:30:00,12.24,5.562574953,127.94,349.765,0
2021-11-24 22:45:00,12.02,5.512577065,133.25,257.96,0
2021-11-24 23:00:00,13.01,5.462579177,123.82,306.1875,0
2021-11-24 23:15:00,10.93,5.396466267,127.83,364.84,0
2021-11-24 23:30:00,11.55,5.330353357,130.5,373.6675,0
2021-11-24 23:45:00,13.13,5.264240448,133.17,290.6825,0
2021-11-25 00:00:00,12.9,5.198127538,278.18,269.04375,0
2021-11-25 00:15:00,10.93,5.128708982,310.98,315.0275,0
2021-11-25 00:30:00,10.28,5.059290427,334.86,293.09,0
2021-11-25 00:45:00,7.93,4.989871872,358.77,256.53625,0
2021-11-25 01:00:00,7.36,4.920453316,273.71,348.54,0
2021-11-25 01:15:00,6.83,4.894421358,291.64,310.185,0
2021-11-25 01:30:00,7.27,4.8683894,313.42,337.16625,0
2021-11-25 01:45:00,7.64,4.842357441,335.22,293.13875,0
2021-11-25 02:00:00,7.66,4.816325483,268.9,335.5025,0
2021-11-25 02:15:00,7.09,4.783269028,281.95,358.32125,0
2021-11-25 02:30:00,7.19,4.750212573,301.54,264.36125,0
2021-11-25 02:45:00,7.93,4.717156118,316.49,333.03625,0
2021-11-25 03:00:00,6.93,4.684099664,258.77,344.33375,0
2021-11-25 03:15:00,7.27,4.628316896,278.81,334.74375,0
2021-11-25 03:30:00,7.16,4.572534128,295.44,268.39,0
2021-11-25 03:45:00,7.53,4.51675136,302.34,258.47,0
2021-11-25 04:00:00,6.7,4.460968593,257.31,281.49625,0
2021-11-25 04:15:00,6.44,4.417581996,270.23,349.36875,0
2021-11-25 04:30:00,6.48,4.374195399,287.75,270.16875,0
2021-11-25 04:45:00,7.34,4.330808801,298.87,276.06,0
2021-11-25 05:00:00,6.5,4.287422204,256.14,338.34,0
2021-11-25 05:15:00,6.38,4.29362029,271.94,343.4875,0
2021-11-25 05:30:00,6.74,4.299818375,284.16,370.98625,0
2021-11-25 05:45:00,6.88,4.35606394,350.27,272.0575,0
2021-11-25 06:00:00,6.17,4.362334064,266.72,367.38125,0
2021-11-25 06:15:00,6.19,4.361080039,292.06,313.1875,0
2021-11-25 06:30:00,6.65,4.359826014,309.93,326.6375,0
2021-11-25 06:45:00,6.93,4.358571989,325.52,251.9775,0
2021-11-25 07:00:00,6.83,4.357317965,265.89,264.85125,0
2021-11-25 07:15:00,6.16,4.393684682,280.76,373.7275,0
2021-11-25 07:30:00,6.19,4.430051399,295.02,269.55625,0
2021-11-25 07:45:00,7.58,4.466418117,313.37,263.7925,0
2021-11-25 08:00:00,6.63,4.502784834,276.64,1020.88,0
2021-11-25 08:15:00,6.57,4.639055523,304.93,1017.6175,0
2021-11-25 08:30:00,12.4,4.775326211,338.83,1119.2225,0
2021-11-25 08:45:00,13.77,4.9115969,361.54,1007.37875,0
2021-11-25 09:00:00,14.14,5.047867588,273.39,1081.32125,0
2021-11-25 09:15:00,12.9,5.286550297,299.89,1110.71,0
2021-11-25 09:30:00,13.51,5.525233006,327.6,1063.23625,0
2021-11-25 09:45:00,17.17,5.763915715,350.31,1026.8875,0
2021-11-25 10:00:00,16.36,6.002598424,271.05,1086.43375,0
2021-11-25 10:15:00,15.69,6.208258481,296.37,1045.49375,0
2021-11-25 10:30:00,16.12,6.413918539,312.18,1120.38875,0
2021-11-25 10:45:00,19.14,6.619578596,335.3,1057.1075,0
2021-11-25 11:00:00,19.48,6.825238654,265.15,1044.77625,0
2021-11-25 11:15:00,18.59,6.976557639,283.69,1098.9975,0
2021-11-25 11:30:00,18.06,7.127876624,307.14,1063.96875,0
2021-11-25 11:45:00,22.18,7.27919561,328.2,1059.00125,0
2021-11-25 12:00:00,21.19,7.430514595,263.19,1057.17,0
2021-11-25 12:15:00,20.28,7.467717329,284.47,1112.77625,0
2021-11-25 12:30:00,19.56,7.504920063,301.56,1112.39,0
2021-11-25 12:45:00,23.46,7.542122797,315.33,1010.82375,0
2021-11-25 13:00:00,22.35,7.579325531,262.24,1048.93625,0
2021-11-25 13:15:00,20.26,7.555081053,280.18,1085.84125,0
2021-11-25 13:30:00,20.11,7.530836574,300.12,1041.43875,0
2021-11-25 13:45:00,23.1,7.506592096,314.45,1087.59625,0
2021-11-25 14:00:00,21.42,7.482347618,256.92,1059.2075,0
2021-11-25 14:15:00,20.86,7.363633275,275.92,1054.84375,0
2021-11-25 14:30:00,19.61,7.244918933,291.24,1101.37,0
2021-11-25 14:45:00,21.92,7.126204591,305.67,1076.0075,0
2021-11-25 15:00:00,21.16,7.007490249,259.2,1112.4075,0
2021-11-25 15:15:00,19.65,6.806428283,272.46,1114.9525,0
2021-11-25 15:30:00,18.9,6.605366316,286.21,1010.1375,0
2021-11-25 15:45:00,20.46,6.404304349,304.74,1000.35875,0
2021-11-25 16:00:00,17.98,6.203242382,257.4,1116.4325,0
2021-11-25 16:15:00,16.94,6.10375642,274.82,1088.05375,0
2021-11-25 16:30:00,17.14,6.004270457,282.56,1051.365,0
2021-11-25 16:45:00,18.53,5.904784494,301.47,1053.12625,0
2021-11-25 17:00:00,17.06,5.805298531,254.34,1092.85625,0
2021-11-25 17:15:00,16.57,5.7580636,273.72,1100.57875,0
2021-11-25 17:30:00,16.15,5.710828668,286.49,1068.51125,0
2021-11-25 17:45:00,17.98,5.663593736,292.96,1043.315,0
2021-11-25 18:00:00,16.65,5.616358804,259.33,1103.3725,0
2021-11-25 18:15:00,15.79,5.581246111,266.09,1118.955,0
2021-11-25 18:30:00,16.06,5.546133418,283.54,1047.39625,0
2021-11-25 18:45:00,17.46,5.511020726,293.97,1013.495,0
2021-11-25 19:00:00,16.31,5.475908033,246.27,279.21,0
2021-11-25 19:15:00,15.22,5.439123307,252.46,331.6225,0
2021-11-25 19:30:00,8.04,5.402338582,257.43,334.4475,0
2021-11-25 19:45:00,9.04,5.365553856,267.81,291.80625,0
2021-11-25 20:00:00,8.93,5.32876913,247.35,314.99,0
2021-11-25 20:15:00,8.35,5.284878264,251.94,322.73625,0
2021-11-25 20:30:00,8.4,5.240987398,259.88,334.17875,0
2021-11-25 20:45:00,8.67,5.197096532,262.69,306.42875,0
2021-11-25 21:00:00,8.66,5.153205666,250.29,340.68125,0
2021-11-25 21:15:00,8.17,5.092594471,255.1,358.67125,0
2021-11-25 21:30:00,8.39,5.031983275,261.82,364.54125,0
2021-11-25 21:45:00,8.63,4.971372079,262.96,296.49875,0
2021-11-25 22:00:00,8.53,4.910760883,246.99,306.8175,0
2021-11-25 22:15:00,7.71,4.896966611,254.37,349.7275,0
2021-11-25 22:30:00,7.77,4.883172339,258.07,357.26875,0
2021-11-25 22:45:00,8.34,4.869378067,260.59,250.6575,0
2021-11-25 23:00:00,8.3,4.855583795,250.95,261.51375,0
2021-11-25 23:15:00,7.23,4.862271927,253.16,281.00875,0
2021-11-25 23:30:00,7.33,4.868960059,257.91,287.1925,0
2021-11-25 23:45:00,7.62,4.875648191,261,359.14375,0
2021-11-26 00:00:00,7.65,4.882336323,245.28,274.63625,0
2021-11-26 00:15:00,8.26,4.843461556,271.78,256.47375,0
2021-11-26 00:30:00,7.39,4.804586789,296.09,309.42375,0
2021-11-26 00:45:00,7.32,4.765712022,311.44,304.0025,0
2021-11-26 01:00:00,7.47,4.726837255,236.72,313.75875,0
2021-11-26 01:15:00,7.18,4.745647626,256.07,301.08125,0
2021-11-26 01:30:00,7.17,4.764457997,273.23,355.035,0
2021-11-26 01:45:00,7.83,4.783268368,290.79,360.54125,0
2021-11-26 02:00:00,8.13,4.802078739,232.48,342.715,0
2021-11-26 02:15:00,7.95,4.747737667,251.79,280.83125,0
2021-11-26 02:30:00,7.54,4.693396595,263.42,269.4325,0
2021-11-26 02:45:00,7.53,4.639055523,277.87,314.9775,0
2021-11-26 03:00:00,7.14,4.584714451,226,308.3325,0
2021-11-26 03:15:00,7.39,4.617319094,245.24,285.14375,0
2021-11-26 03:30:00,7.2,4.649923737,258.46,298.27375,0
2021-11-26 03:45:00,7.62,4.682528381,265.29,257.74875,0
2021-11-26 04:00:00,7.56,4.715133024,227.02,347.03625,0
2021-11-26 04:15:00,7.09,4.734480834,239.07,355.2175,0
2021-11-26 04:30:00,7.85,4.753828644,247.48,346.13,0
2021-11-26 04:45:00,8.5,4.773176455,263.02,316.02625,0
2021-11-26 05:00:00,8.26,4.792524265,222.39,335.71375,0
2021-11-26 05:15:00,7.88,4.814021832,236.5,260.80875,0
2021-11-26 05:30:00,7.9,4.835519399,242.49,250.575,0
2021-11-26 05:45:00,7.55,4.81457165,308.48,267.49375,0
2021-11-26 06:00:00,7.97,4.835881351,234.58,346.55625,0
2021-11-26 06:15:00,7.11,4.843694907,257.65,256.0375,0
2021-11-26 06:30:00,7.6,4.851508464,274.35,323.99875,0
2021-11-26 06:45:00,7.51,4.859322021,284.62,293.94875,0
2021-11-26 07:00:00,7.93,4.867135578,231.8,360.85375,0
2021-11-26 07:15:00,7.52,4.901231099,243.73,309.14375,0
2021-11-26 07:30:00,8.03,4.935326619,257.96,340.41625,0
2021-11-26 07:45:00,8.26,4.96942214,273.15,265.47625,0
2021-11-26 08:00:00,8.48,5.003517661,245.33,1105.85,0
2021-11-26 08:15:00,7.66,5.156947504,266.11,1049.8675,0
2021-11-26 08:30:00,15.89,5.310377347,296.33,1020.1975,0
2021-11-26 08:45:00,16.97,5.46380719,317.78,1002.70875,0
2021-11-26 09:00:00,16.2,5.617237033,235.41,1022.24375,0
2021-11-26 09:15:00,15.36,5.785583666,263.2,1107.14625,0
2021-11-26 09:30:00,15.32,5.9539303,283.92,1055.82125,0
2021-11-26 09:45:00,20.33,6.122276933,302.28,1111.7525,0
2021-11-26 10:00:00,18.7,6.290623566,235.15,1077.16125,0
2021-11-26 10:15:00,18.92,6.471400858,255.4,1070.29125,0
2021-11-26 10:30:00,18.29,6.65217815,275.49,1025.51875,0
2021-11-26 10:45:00,22.17,6.832955442,293.23,1060.3675,0
2021-11-26 11:00:00,20.89,7.013732734,235.75,1108.82625,0
2021-11-26 11:15:00,20.71,7.136263512,254.12,1000.1125,0
2021-11-26 11:30:00,20.85,7.258794289,265.64,1010.97875,0
2021-11-26 11:45:00,22.9,7.381325067,286.06,1074.1675,0
2021-11-26 12:00:00,22.28,7.503855844,232.66,1121.08875,0
2021-11-26 12:15:00,22.97,7.659475851,247.39,1115.94625,0
2021-11-26 12:30:00,22.96,7.815095858,261.35,1007.3425,0
2021-11-26 12:45:00,26.9,7.970715864,280.53,1093.0725,0
2021-11-26 13:00:00,24.5,8.126335871,229.41,1054.32625,0
2021-11-26 13:15:00,25.08,8.117220055,246.56,1100.06125,0
2021-11-26 13:30:00,23.37,8.108104239,259.39,1003.49,0
2021-11-26 13:45:00,27.54,8.098988422,271.07,1010.2925,0
2021-11-26 14:00:00,24.58,8.089872606,229.09,1023.01375,0
2021-11-26 14:15:00,23.71,8.010730746,241.45,1009.40625,0
2021-11-26 14:30:00,23.03,7.931588887,258.3,1101.16625,0
2021-11-26 14:45:00,25.28,7.852447027,266.16,1103.47375,0
2021-11-26 15:00:00,25.63,7.773305167,230.08,1033.5425,0
2021-11-26 15:15:00,23.96,7.566009137,238.66,1014.86,0
2021-11-26 15:30:00,21.93,7.358713107,250.29,1027.365,0
2021-11-26 15:45:00,23.2,7.151417077,265.2,1003.6425,0
2021-11-26 16:00:00,22.19,6.944121046,227.92,1015.09875,0
2021-11-26 16:15:00,20.67,6.804187347,236.04,1053.105,0
2021-11-26 16:30:00,19.63,6.664253647,252.57,1077.37375,0
2021-11-26 16:45:00,21.79,6.524319948,258.18,1075.28125,0
2021-11-26 17:00:00,21.14,6.384386248,221.77,1100.21375,0
2021-11-26 17:15:00,19.85,6.293820021,234.48,1069.76125,0
2021-11-26 17:30:00,19.56,6.203253795,247.13,1124.04,0
2021-11-26 17:45:00,21,6.112687568,255.38,1036.295,0
2021-11-26 18:00:00,20.6,6.022121341,226.09,1083.53875,0
2021-11-26 18:15:00,18.5,5.927648336,237.21,1117.62875,0
2021-11-26 18:30:00,18.35,5.833175331,243.79,1059.1175,0
2021-11-26 18:45:00,20.07,5.738702325,258.42,1108.52625,0
2021-11-26 19:00:00,18.39,5.64422932,216.48,340.93625,0
2021-11-26 19:15:00,18.31,5.552597608,220.99,360.7075,0
2021-11-26 19:30:00,9.19,5.460965896,225.88,366.0375,0
2021-11-26 19:45:00,9.99,5.369334185,232.44,342.08625,0
2021-11-26 20:00:00,9.8,5.277702473,215.53,272.47875,0
2021-11-26 20:15:00,9.26,5.211701595,224.63,348.525,0
2021-11-26 20:30:00,8.25,5.145700717,224.41,302.6575,0
2021-11-26 20:45:00,9.29,5.07969984,232.5,331.095,0
2021-11-26 21:00:00,8.48,5.013698962,218.89,277.17,0
2021-11-26 21:15:00,8.72,4.970665206,222.91,321.26875,0
2021-11-26 21:30:00,7.94,4.92763145,228.96,373.60375,0
2021-11-26 21:45:00,8.54,4.884597693,233.87,251.55,0
2021-11-26 22:00:00,8.96,4.841563937,221.34,270.7875,0
2021-11-26 22:15:00,7.53,4.836236512,219.08,297.21625,0
2021-11-26 22:30:00,7.67,4.830909087,225.58,261.35375,0
2021-11-26 22:45:00,8.09,4.825581662,229.04,300.01625,0
2021-11-26 23:00:00,7.72,4.820254237,218.78,265.6875,0
2021-11-26 23:15:00,8.04,4.790775818,221.75,336.30375,0
2021-11-26 23:30:00,7.57,4.761297399,224.89,371.03125,0
2021-11-26 23:45:00,8.41,4.73181898,229.88,252.82875,0
2021-11-27 00:00:00,8.69,4.702340561,64.85,151.83,0
2021-11-27 00:15:00,7.32,4.63201855,69.42,211.32125,0
2021-11-27 00:30:00,6.19,4.561696538,73.45,187.04625,0
2021-11-27 00:45:00,11.93,4.491374527,74.66,141.76625,0
2021-11-27 01:00:00,10.48,4.421052516,64.77,208.26875,0
2021-11-27 01:15:00,8.73,4.432476883,66.9,150.14375,0
2021-11-27 01:30:00,10.65,4.44390125,69.39,193.71375,0
2021-11-27 01:45:00,9.64,4.455325617,73,177.27,0
2021-11-27 02:00:00,10.93,4.466749984,64.45,238.59,0
2021-11-27 02:15:00,10.21,4.486224683,66.96,182.07375,0
2021-11-27 02:30:00,11.88,4.505699381,68.44,182.3575,0
2021-11-27 02:45:00,10.9,4.52517408,69.41,189.53125,0
2021-11-27 03:00:00,10.72,4.544648778,63.66,176.8825,0
2021-11-27 03:15:00,10.88,4.571996227,64.79,239.09375,0
2021-11-27 03:30:00,10.44,4.599343676,67.05,218.3575,0
2021-11-27 03:45:00,13.31,4.626691125,67.72,184.98,0
2021-11-27 04:00:00,12.46,4.654038574,63.33,240.995,0
2021-11-27 04:15:00,11.13,4.694231036,64.98,137.44,0
2021-11-27 04:30:00,13.13,4.734423499,66.64,152.5925,0
2021-11-27 04:45:00,9.92,4.774615962,66.83,201.28125,0
2021-11-27 05:00:00,10.45,4.814808425,63.25,193.35,0
2021-11-27 05:15:00,12.15,4.866602835,65.11,207.52875,0
2021-11-27 05:30:00,11.97,4.918397246,65.32,140.19875,0
2021-11-27 05:45:00,12.36,5.117765915,74.38,211.53625,0
2021-11-27 06:00:00,10.53,5.171098198,63.42,125.95875,0
2021-11-27 06:15:00,12.92,5.249176661,67.68,200.50625,0
2021-11-27 06:30:00,9.75,5.327255124,69.68,196.63125,0
2021-11-27 06:45:00,13.86,5.405333587,70.6,202.22875,0
2021-11-27 07:00:00,13.37,5.48341205,64,210.3725,0
2021-11-27 07:15:00,13.51,5.523091268,66.46,220.70875,0
2021-11-27 07:30:00,13.8,5.562770487,67.54,209.5975,0
2021-11-27 07:45:00,15.23,5.602449706,70.54,189.12375,0
2021-11-27 08:00:00,14.52,5.642128925,66.1,518.52375,0
2021-11-27 08:15:00,13.69,5.74922015,69.64,563.37125,0
2021-11-27 08:30:00,27.27,5.856311375,71.58,617.3725,0
2021-11-27 08:45:00,31.26,5.9634026,76.39,589.39375,0
2021-11-27 09:00:00,32.87,6.070493825,64.39,521.81,0
2021-11-27 09:15:00,31.64,6.210437737,67.61,531.57375,0
2021-11-27 09:30:00,27.86,6.350381648,71.98,594.9575,0
2021-11-27 09:45:00,33.13,6.49032556,73,571.74875,0
2021-11-27 10:00:00,35.63,6.630269472,63.51,621.91875,0
2021-11-27 10:15:00,33.41,6.746747179,67.86,608.33375,0
2021-11-27 10:30:00,35.95,6.863224886,70.39,573.67125,0
2021-11-27 10:45:00,40.26,6.979702593,71.81,612.22875,0
2021-11-27 11:00:00,36.96,7.096180299,63.35,622.07375,0
2021-11-27 11:15:00,38.26,7.169138863,66.69,546.0575,0
2021-11-27 11:30:00,38.53,7.242097427,68.5,539.5975,0
2021-11-27 11:45:00,38.75,7.315055991,71.44,605.8,0
2021-11-27 12:00:00,37.19,7.388014554,63.5,544.64,0
2021-11-27 12:15:00,40.27,7.43836023,66.49,532.2475,0
2021-11-27 12:30:00,35.98,7.488705905,67.46,503.33,0
2021-11-27 12:45:00,39.09,7.539051581,70.31,553.86,0
2021-11-27 13:00:00,36.28,7.589397256,64.06,579.3725,0
2021-11-27 13:15:00,38.74,7.58854394,65.95,617.45375,0
2021-11-27 13:30:00,38.87,7.587690623,67.03,535.47125,0
2021-11-27 13:45:00,44.17,7.586837307,70.04,546.1625,0
2021-11-27 14:00:00,38.41,7.58598399,62.39,580.21875,0
2021-11-27 14:15:00,38.34,7.54417148,64.67,568.00875,0
2021-11-27 14:30:00,38.63,7.50235897,66.14,588.95125,0
2021-11-27 14:45:00,41.49,7.46054646,69.44,527.3,0
2021-11-27 15:00:00,41.26,7.418733949,62.59,622.355,0
2021-11-27 15:15:00,36.77,7.351321943,65.17,545.315,0
2021-11-27 15:30:00,40.03,7.283909937,66.36,585.1525,0
2021-11-27 15:45:00,38.75,7.216497931,68.22,596.2475,0
2021-11-27 16:00:00,39.34,7.149085925,62.81,606.18375,0
2021-11-27 16:15:00,39.08,7.098313591,64.81,571.99875,0
2021-11-27 16:30:00,38.43,7.047541257,66.5,501.55875,0
2021-11-27 16:45:00,38.95,6.996768923,67.38,501.41125,0
2021-11-27 17:00:00,33.92,6.945996589,63.37,583.46,0
2021-11-27 17:15:00,32.95,6.88925104,64.64,590.73375,0
2021-11-27 17:30:00,36.51,6.83250549,66.19,526.0975,0
2021-11-27 17:45:00,38.46,6.775759941,66.96,534.99625,0
2021-11-27 18:00:00,34.15,6.719014391,62.7,619.1025,0
2021-11-27 18:15:00,33.87,6.708774593,63.34,539.94,0
2021-11-27 18:30:00,37.7,6.698534794,66.2,506.92375,0
2021-11-27 18:45:00,35.5,6.688294996,66.44,552.50375,0
2021-11-27 19:00:00,33.44,6.678055198,62.27,189.7625,0
2021-11-27 19:15:00,34.55,6.675495248,63.22,144.7825,0
2021-11-27 19:30:00,16.21,6.672935298,63.03,129.41625,0
2021-11-27 19:45:00,14.44,6.670375349,63.52,174.13875,0
2021-11-27 20:00:00,13.5,6.667815399,61.2,216.92,0
2021-11-27 20:15:00,15.79,6.590590253,62.46,213.31625,0
2021-11-27 20:30:00,17.76,6.513365107,63.25,233.22625,0
2021-11-27 20:45:00,17.77,6.43613996,63.15,166.31625,0
2021-11-27 21:00:00,18.34,6.358914814,61.13,142.03875,0
2021-11-27 21:15:00,14.69,6.311982404,63.04,234.62625,0
2021-11-27 21:30:00,13.37,6.265049995,63.44,146.59375,0
2021-11-27 21:45:00,18.22,6.218117586,62.91,160.54375,0
2021-11-27 22:00:00,13.43,6.171185176,61.45,187.7775,0
2021-11-27 22:15:00,13.97,6.148572288,63.12,197.61875,0
2021-11-27 22:30:00,15.33,6.1259594,63.4,223.11,0
2021-11-27 22:45:00,15.98,6.103346512,64.21,191.85375,0
2021-11-27 23:00:00,16.87,6.080733624,61.25,134.54,0
2021-11-27 23:15:00,15.28,6.064520609,62.77,180.04,0
2021-11-27 23:30:00,12.43,6.048307595,63.63,184.35875,0
2021-11-27 23:45:00,14.92,6.032094581,64.28,159.0925,0
2021-11-28 00:00:00,14.9,6.015881567,65.18,248.44125,0
2021-11-28 00:15:00,13.54,5.994121995,69.48,174.29375,0
2021-11-28 00:30:00,17.57,5.972362424,72.06,161.8775,0
2021-11-28 00:45:00,13.96,5.950602852,75.81,165.5075,0
2021-11-28 01:00:00,12.88,5.928843281,63.59,235.84875,0
2021-11-28 01:15:00,12.79,5.944629636,67.2,216.1975,0
2021-11-28 01:30:00,15.22,5.960415992,70.43,142.075,0
2021-11-28 01:45:00,16.13,5.976202348,71.81,192.705,0
2021-11-28 02:00:00,12.31,5.991988704,64.37,220.00875,0
2021-11-28 02:15:00,14.15,5.9634026,67,185.03375,0
2021-11-28 02:30:00,15.08,5.934816496,67.51,156.515,0
2021-11-28 02:45:00,14.46,5.906230392,71.09,149.15375,0
2021-11-28 03:00:00,12.8,5.877644288,64.1,216.225,0
2021-11-28 03:15:00,12.3,5.785912761,66.13,230.85875,0
2021-11-28 03:30:00,14.48,5.694181234,67.49,191.96375,0
2021-11-28 03:45:00,15.84,5.602449706,69.67,190.20375,0
2021-11-28 04:00:00,13.65,5.510718179,62.86,227.655,0
2021-11-28 04:15:00,13.19,5.425386525,64.88,144.8175,0
2021-11-28 04:30:00,14.19,5.340054872,67.06,203.65,0
2021-11-28 04:45:00,11.44,5.254723218,66.68,220.4575,0
2021-11-28 05:00:00,13.43,5.169391565,62.39,126.98,0
2021-11-28 05:15:00,13.57,5.077660038,64.01,154.385,0
2021-11-28 05:30:00,9.87,4.98592851,65.67,176.065,0
2021-11-28 05:45:00,10.56,4.717836027,74.58,190.96125,0
2021-11-28 06:00:00,12.52,4.629410018,63.44,139.415,0
2021-11-28 06:15:00,10.66,4.557846643,67.51,228.69,0
2021-11-28 06:30:00,8.79,4.486283269,69.2,173.79375,0
2021-11-28 06:45:00,12.48,4.414719894,71.52,139.9325,0
2021-11-28 07:00:00,10.06,4.34315652,63.69,162.28125,0
2021-11-28 07:15:00,8.75,4.318479494,66.38,214.19,0
2021-11-28 07:30:00,9.21,4.293802469,67.38,168.1475,0
2021-11-28 07:45:00,11.49,4.269125443,68.98,181.74625,0
2021-11-28 08:00:00,9.67,4.244448417,65.68,511.1975,0
2021-11-28 08:15:00,10.22,4.413897327,68.08,584.5925,0
2021-11-28 08:30:00,21.36,4.583346237,72.87,580.4775,0
2021-11-28 08:45:00,25.71,4.752795146,76.32,580.25625,0
2021-11-28 09:00:00,25.7,4.922244056,63.69,573.16125,0
2021-11-28 09:15:00,25.44,5.165312759,68.63,525.24,0
2021-11-28 09:30:00,25.4,5.408381462,70.67,619.06,0
2021-11-28 09:45:00,28.66,5.651450165,73.28,568.4325,0
2021-11-28 10:00:00,32.19,5.894518868,64.03,518.875,0
2021-11-28 10:15:00,30.32,6.086177101,67.01,583.1075,0
2021-11-28 10:30:00,28.27,6.277835333,69.45,524.525,0
2021-11-28 10:45:00,35.7,6.469493566,71.53,584.46,0
2021-11-28 11:00:00,32.5,6.661151799,63.88,535.14875,0
2021-11-28 11:15:00,35.29,6.816617061,66.68,567.30375,0
2021-11-28 11:30:00,32.86,6.972082323,68.67,590.32375,0
2021-11-28 11:45:00,38.59,7.127547584,71.53,546.82875,0
2021-11-28 12:00:00,39.35,7.283012846,62.65,502.15625,0
2021-11-28 12:15:00,36.47,7.337302303,66.18,545.4425,0
2021-11-28 12:30:00,33.27,7.391591759,68.15,582.6925,0
2021-11-28 12:45:00,39.81,7.445881216,70.56,619.58875,0
2021-11-28 13:00:00,40.45,7.500170672,62.81,511.03,0
2021-11-28 13:15:00,41.57,7.494001416,66.05,551.1825,0
2021-11-28 13:30:00,34.61,7.487832159,67.24,614.55125,0
2021-11-28 13:45:00,40.34,7.481662903,68.94,557.61625,0
2021-11-28 14:00:00,42.29,7.475493646,62.08,586.21125,0
2021-11-28 14:15:00,38.04,7.366092166,64.72,623.77,0
2021-11-28 14:30:00,38.27,7.256690685,66.91,610.55125,0
2021-11-28 14:45:00,43.21,7.147289205,69.82,578.46,0
2021-11-28 15:00:00,40.4,7.037887724,62.8,576.68375,0
2021-11-28 15:15:00,36.82,6.87995476,64.65,574.70375,0
2021-11-28 15:30:00,34.7,6.722021796,67.14,545.24625,0
2021-11-28 15:45:00,36.83,6.564088831,68.68,541.04625,0
2021-11-28 16:00:00,33.66,6.406155867,63.41,524.46375,0
2021-11-28 16:15:00,31.92,6.312383169,65.42,525.0625,0
2021-11-28 16:30:00,30.09,6.218610472,65.49,606.35625,0
2021-11-28 16:45:00,31.61,6.124837774,67.89,539.3875,0
2021-11-28 17:00:00,34.11,6.031065077,63.63,586.53,0
2021-11-28 17:15:00,30.64,5.964437107,65,545.4925,0
2021-11-28 17:30:00,31.48,5.897809138,64.96,613.13375,0
2021-11-28 17:45:00,30.92,5.831181169,67.73,619.1775,0
2021-11-28 18:00:00,33.06,5.764553199,62.31,612.76,0
2021-11-28 18:15:00,33,5.706562189,64.29,618.165,0
2021-11-28 18:30:00,31.3,5.648571178,64.81,505.04875,0
2021-11-28 18:45:00,33.4,5.590580168,66.18,593.735,0
2021-11-28 19:00:00,27.35,5.532589158,60.82,234.96625,0
2021-11-28 19:15:00,30.74,5.498452606,62.59,179.52375,0
2021-11-28 19:30:00,15.21,5.464316053,62.68,170.305,0
2021-11-28 19:45:00,13.51,5.430179501,63.56,167.4825,0
2021-11-28 20:00:00,12.81,5.396042949,61.06,171.29875,0
2021-11-28 20:15:00,12.6,5.368486937,62.5,162.545,0
2021-11-28 20:30:00,12.6,5.340930925,63.32,192.96375,0
2021-11-28 20:45:00,12.43,5.313374913,64,169.6275,0
2021-11-28 21:00:00,13.49,5.285818901,61.63,144.665,0
2021-11-28 21:15:00,12.29,5.212610391,62.3,195.99,0
2021-11-28 21:30:00,11.05,5.139401882,62.84,221.65625,0
2021-11-28 21:45:00,13.23,5.066193372,64.06,245.02,0
2021-11-28 22:00:00,13.97,4.992984863,62.33,199.93,0
2021-11-28 22:15:00,14.68,4.947332365,62.7,221.5325,0
2021-11-28 22:30:00,12.63,4.901679868,63.72,176.8125,0
2021-11-28 22:45:00,13.57,4.85602737,64.07,243.61,0
2021-11-28 23:00:00,11.68,4.810374873,62.04,224.23625,0
2021-11-28 23:15:00,14.01,4.790633252,62.71,166.5925,0
2021-11-28 23:30:00,13.16,4.770891632,62.89,237.76875,0
2021-11-28 23:45:00,11.18,4.751150011,62.54,195.7175,0
2021-11-29 00:00:00,13.73,4.731408391,281.44,357.76,0
2021-11-29 00:15:00,12.1,4.721948864,311.08,327.43125,0
2021-11-29 00:30:00,18.22,4.712489338,338.21,257.50625,0
2021-11-29 00:45:00,7.48,4.703029811,357.53,323.40875,0
2021-11-29 01:00:00,6.65,4.693570285,266.99,287.6475,0
2021-11-29 01:15:00,6.97,4.689457447,295.58,261.28625,0
2021-11-29 01:30:00,6.59,4.685344609,310.93,340.525,0
2021-11-29 01:45:00,7.01,4.681231772,335.97,309.915,0
2021-11-29 02:00:00,7.39,4.677118934,268.51,285.84,0
2021-11-29 02:15:00,7.01,4.665191705,285.92,360.01,0
2021-11-29 02:30:00,6.68,4.653264476,302.05,371.96125,0
2021-11-29 02:45:00,7.78,4.641337247,317.12,308.025,0
2021-11-29 03:00:00,7.68,4.629410018,263.07,250.96375,0
2021-11-29 03:15:00,7.01,4.607200695,274.6,329.02125,0
2021-11-29 03:30:00,6.45,4.584991372,290.76,367.70125,0
2021-11-29 03:45:00,7.46,4.562782048,307.51,371.97375,0
2021-11-29 04:00:00,7.61,4.540572725,254.9,300.4325,0
2021-11-29 04:15:00,7.46,4.528234213,276.41,311.83875,0
2021-11-29 04:30:00,6.74,4.5158957,285.71,335.6675,0
2021-11-29 04:45:00,7.31,4.503557187,300.45,261.68,0
2021-11-29 05:00:00,7.25,4.491218674,258.12,281.59625,0
2021-11-29 05:15:00,6.56,4.449679014,266.14,314.05375,0
2021-11-29 05:30:00,6.54,4.408139354,282.46,251.005,0
2021-11-29 05:45:00,18.29859486,4.428526273,348.23,374.80125,1
2021-11-29 06:00:00,6.54610127,4.386397503,265.48,331.34375,1
2021-11-29 06:15:00,10.25968196,4.37346689,290.01,290.41625,1
2021-11-29 06:30:00,12.98978738,4.360536278,311.86,260.13125,1
2021-11-29 06:45:00,14.88062248,4.347605665,329.3,339.1675,1
2021-11-29 07:00:00,8.46541284,4.334675052,262.92,359.77875,1
2021-11-29 07:15:00,8.23998318,4.345102966,285.39,371.6425,1
2021-11-29 07:30:00,6.73,4.355530879,300.91,342.47375,0
2021-11-29 07:45:00,7.46,4.365958793,312.96,303.47,0
2021-11-29 08:00:00,7,4.376386706,278.93,78.35375,0
2021-11-29 08:15:00,6.62,4.455221731,307.61,11.58125,0
2021-11-29 08:30:00,5.01,4.534056757,335.09,11.77625,0
2021-11-29 08:45:00,4.63,4.612891782,365.06,27.1825,0
2021-11-29 09:00:00,4.7,4.691726808,275.2,14.74125,0
2021-11-29 09:15:00,4.88,4.830209498,297.25,93.1925,0
2021-11-29 09:30:00,4.9,4.968692188,326.27,65.77125,0
2021-11-29 09:45:00,5.79,5.107174879,346.72,84.46,0
2021-11-29 10:00:00,5.68,5.245657569,265.26,18.1075,0
2021-11-29 10:15:00,5.92,5.405413203,293.01,81.20875,0
2021-11-29 10:30:00,5.53,5.565168836,316.96,18.75,0
2021-11-29 10:45:00,6.41,5.72492447,336.71,92.60375,0
2021-11-29 11:00:00,5.87,5.884680104,268.02,29.63875,0
2021-11-29 11:15:00,6.74,6.000638501,283.96,23.83,0
2021-11-29 11:30:00,6.25,6.116596898,307.53,107.91375,0
2021-11-29 11:45:00,6.36,6.232555296,326.75,92.6025,0
2021-11-29 12:00:00,7.43,6.348513693,261.26,82.88375,0
2021-11-29 12:15:00,7.29,6.456129759,286.24,84.05375,0
2021-11-29 12:30:00,7.27,6.563745826,297.78,121.06,0
2021-11-29 12:45:00,7.62,6.671361892,319.32,100.1475,0
2021-11-29 13:00:00,8.08,6.778977959,263.72,42.92,0
2021-11-29 13:15:00,7.92,6.815267098,277.39,122.05,0
2021-11-29 13:30:00,7.29,6.851556236,296.45,102.8275,0
2021-11-29 13:45:00,8.45,6.887845375,312.1,58.22,0
2021-11-29 14:00:00,8.19,6.924134514,259.54,119.66875,0
2021-11-29 14:15:00,7.61,6.841128323,278.63,63.14625,0
2021-11-29 14:30:00,8.17,6.758122132,290.51,42.9875,0
2021-11-29 14:45:00,7.62,6.675115941,310.4,15.545,0
2021-11-29 15:00:00,7.24,6.59210975,256.17,120.57,0
2021-11-29 15:15:00,6.8,6.449873011,270.9,34.52375,0
2021-11-29 15:30:00,7.75,6.307636272,291.91,87.98,0
2021-11-29 15:45:00,6.78,6.165399533,305.27,92.62,0
2021-11-29 16:00:00,7.21,6.023162794,257.99,84.4625,0
2021-11-29 16:15:00,7.01,5.892605318,269.33,54.45125,0
2021-11-29 16:30:00,6.75,5.762047842,288.22,1.15,0
2021-11-29 16:45:00,6.42,5.631490366,301.63,98.24,0
2021-11-29 17:00:00,5.71,5.50093289,260.19,16.145,0
2021-11-29 17:15:00,6.48,5.431691545,271.67,0.115,0
2021-11-29 17:30:00,5.61,5.362450199,284.11,108.33875,0
2021-11-29 17:45:00,5.41,5.293208854,290.9,81.0975,0
2021-11-29 18:00:00,6.38,5.223967509,255.58,121.94375,0
2021-11-29 18:15:00,5.98,5.150137882,271.76,84.06125,0
2021-11-29 18:30:00,6.25,5.076308255,283.53,42.35125,0
2021-11-29 18:45:00,5.93,5.002478628,288.08,9.82375,0
2021-11-29 19:00:00,5.41,4.928649001,252.81,270.6,0
2021-11-29 19:15:00,5.04,4.856070723,258.06,251.37625,0
2021-11-29 19:30:00,7.14,4.783492446,259.78,270.24375,0
2021-11-29 19:45:00,7.17,4.710914169,270.45,287.4625,0
2021-11-29 20:00:00,7.16,4.638335891,247.99,349.265,0
2021-11-29 20:15:00,7.2,4.5578324,251.02,319.355,0
2021-11-29 20:30:00,7.5,4.477328908,256.41,324.9225,0
2021-11-29 20:45:00,7.33,4.396825416,268.32,331.12125,0
2021-11-29 21:00:00,7.24,4.316321925,249.81,289.83125,0
2021-11-29 21:15:00,7.1,4.274193154,251.97,295.65,0
2021-11-29 21:30:00,6.6,4.232064384,256.45,269.02625,0
2021-11-29 21:45:00,6.74,4.189935614,261.03,298.68,0
2021-11-29 22:00:00,6.43,4.147806844,246.21,262.74375,0
2021-11-29 22:15:00,6.56,4.081068198,255.39,350.88625,0
2021-11-29 22:30:00,6.12,4.014329552,255.4,338.40875,0
2021-11-29 22:45:00,6.88,3.947590906,266.17,269.30625,0
2021-11-29 23:00:00,6.57,3.88085226,247.62,352.72,0
2021-11-29 23:15:00,5.92,3.775321776,253.61,272.285,0
2021-11-29 23:30:00,6.26,3.669791292,260.03,354.69375,0
2021-11-29 23:45:00,5.66,3.564260808,265.37,254.53375,0
2021-11-30 00:00:00,6.03,3.458730325,284.06,316.89375,0
2021-11-30 00:15:00,5.19,3.45080511,314.39,337.915,0
2021-11-30 00:30:00,5.53,3.442879896,337.14,274.7225,0
2021-11-30 00:45:00,5.5,3.434954682,357.62,328.975,0
2021-11-30 01:00:00,4.95,3.427029468,274.44,344.12,0
2021-11-30 01:15:00,5.13,3.439125847,291.01,311.53875,0
2021-11-30 01:30:00,5.11,3.451222227,310.75,309.72625,0
2021-11-30 01:45:00,5.45,3.463318607,330.99,326.6375,0
2021-11-30 02:00:00,5.33,3.475414986,263.54,257.0425,0
2021-11-30 02:15:00,5.3,3.411179039,285.33,348.7625,0
2021-11-30 02:30:00,4.76,3.346943093,300.41,374.955,0
2021-11-30 02:45:00,5.54,3.282707146,313.51,345.9075,0
2021-11-30 03:00:00,5.42,3.218471199,261.41,340.53,0
2021-11-30 03:15:00,5.06,3.144224456,277.83,276.47125,0
2021-11-30 03:30:00,4.84,3.069977712,290.79,269.24375,0
2021-11-30 03:45:00,4.69,2.995730969,309.02,259.48125,0
2021-11-30 04:00:00,4.44,2.921484225,255.02,367.51125,0
2021-11-30 04:15:00,4.24,2.901045515,271.63,300.7475,0
2021-11-30 04:30:00,4.63,2.880606804,285.58,260.51625,0
2021-11-30 04:45:00,4.6,2.860168094,299.91,297.81,0
2021-11-30 05:00:00,4.26,2.839729384,254.69,260.19375,0
2021-11-30 05:15:00,4.33,2.80761141,269.1,301.445,0
2021-11-30 05:30:00,4.02,2.775493437,282.91,282.4525,0
2021-11-30 05:45:00,4.54,2.765512355,353.06,345.89125,0
2021-11-30 06:00:00,4,2.733135215,269.81,329.24625,0
2021-11-30 06:15:00,4.19,2.745329203,293.29,296.36375,0
2021-11-30 06:30:00,4.05,2.757523191,313.37,372.4,0
2021-11-30 06:45:00,4.28,2.769717179,330.91,261.07375,0
2021-11-30 07:00:00,4.56,2.781911167,261.85,265.67625,0
2021-11-30 07:15:00,3.96,2.817652165,280.57,282.15625,0
2021-11-30 07:30:00,3.97,2.853393164,298.53,272.65875,0
2021-11-30 07:45:00,4.41,2.889134163,317.29,359.06,0
2021-11-30 08:00:00,4.32,2.924875162,278.82,1112.14375,0
2021-11-30 08:15:00,4.79,3.11493318,310.77,1048.94125,0
2021-11-30 08:30:00,8.86,3.304991198,334.59,1042.03,0
2021-11-30 08:45:00,9.85,3.495049216,363.6,1076.915,0
2021-11-30 09:00:00,9.64,3.685107234,271.69,1012.35,0
2021-11-30 09:15:00,9.99,3.939078568,301.12,1037.72875,0
2021-11-30 09:30:00,9.7,4.193049902,321.14,1047.05625,0
2021-11-30 09:45:00,12.61,4.447021236,345.86,1108.44125,0
2021-11-30 10:00:00,12.56,4.70099257,268.72,1002.94375,0
2021-11-30 10:15:00,12.89,4.782145662,291.99,1091.44125,0
2021-11-30 10:30:00,11.81,4.863298753,310.92,1087.06625,0
2021-11-30 10:45:00,14.88,4.944451845,331.64,1032.15,0
2021-11-30 11:00:00,14.3,5.025604937,266.6,1052.03,0
2021-11-30 11:15:00,13.8,5.30102087,288.92,1120.33375,0
2021-11-30 11:30:00,14.08,5.576436803,306.69,1057.77625,0
2021-11-30 11:45:00,17.81,5.851852736,324.18,1002.91875,0
2021-11-30 12:00:00,16.99,6.12726867,260.04,1061.24625,0
2021-11-30 12:15:00,16.19,6.188659091,279.18,1023.91125,0
2021-11-30 12:30:00,16.4,6.250049513,297.76,1054.36125,0
