Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-11-30 12:45:00,18.66,6.311439935,318.21,1087.91125,0
2021-11-30 13:00:00,18.35,6.372830357,259.83,1044.36375,0
2021-11-30 13:15:00,18.01,6.36442071,278.79,1108.83,0
2021-11-30 13:30:00,16.83,6.356011063,296.2,1089.42125,0
2021-11-30 13:45:00,19.93,6.347601416,314.3,1065.99,0
2021-11-30 14:00:00,18.75,6.339191769,256.92,1022.155,0
2021-11-30 14:15:00,17.39,6.129371081,280.08,1019.40375,0
2021-11-30 14:30:00,15.83,5.919550393,293.66,1008.3125,0
2021-11-30 14:45:00,17.32,5.709729705,309.01,1034.22,0
2021-11-30 15:00:00,15.69,5.499909017,262.63,1086.35625,0
2021-11-30 15:15:00,15.01,5.362951912,276.76,1094.25625,0
2021-11-30 15:30:00,14.61,5.225994807,284.49,1123.605,0
2021-11-30 15:45:00,15.89,5.089037701,303.37,1025.83875,0
2021-11-30 16:00:00,15.2,4.952080596,258.73,1068.02,0
2021-11-30 16:15:00,13.84,4.891531139,275.9,1001.3325,0
2021-11-30 16:30:00,13.44,4.830981682,287.52,1097.82875,0
2021-11-30 16:45:00,14.09,4.770432225,301.27,1105.03875,0
2021-11-30 17:00:00,14.16,4.709882768,256.23,1109.1075,0
2021-11-30 17:15:00,13.74,4.67738549,271.99,1082.80875,0
2021-11-30 17:30:00,13.27,4.644888212,283.48,1114.42875,0
2021-11-30 17:45:00,14.42,4.612390934,297.79,1073.49875,0
2021-11-30 18:00:00,14.03,4.579893656,257.95,1042.88625,0
2021-11-30 18:15:00,13.24,4.551721339,268.94,1071.61,0
2021-11-30 18:30:00,12.51,4.523549022,280.64,1047.02875,0
2021-11-30 18:45:00,13.88,4.495376705,293.09,1102.455,0
2021-11-30 19:00:00,13.22,4.467204388,250.79,250.05125,0
2021-11-30 19:15:00,13.23,4.447021236,255.67,373.86875,0
2021-11-30 19:30:00,6.35,4.426838084,258.33,368.00625,0
2021-11-30 19:45:00,7.72,4.406654931,267.17,346.21625,0
2021-11-30 20:00:00,7.57,4.386471779,249.05,360.56875,0
2021-11-30 20:15:00,7.37,4.391517567,258.78,254.93375,0
2021-11-30 20:30:00,7.38,4.396563355,263.57,324.05875,0
2021-11-30 20:45:00,6.66,4.401609143,261.45,347.3375,0
2021-11-30 21:00:00,7.17,4.406654931,245.77,268.6475,0
2021-11-30 21:15:00,7.35,4.431042907,256.76,374.795,0
2021-11-30 21:30:00,6.73,4.455430883,263.16,290.77,0
2021-11-30 21:45:00,7.86,4.479818859,267.96,298.59,0
2021-11-30 22:00:00,7.05,4.504206834,251.89,255.01,0
2021-11-30 22:15:00,7.08,4.503786352,256.95,309.2475,0
2021-11-30 22:30:00,6.66,4.50336587,261.33,280.79375,0
2021-11-30 22:45:00,7.27,4.502945387,262.81,374.38125,0
2021-11-30 23:00:00,6.98,4.502524905,245.08,339.94875,0
2021-11-30 23:15:00,7.75,4.527333363,256.1,337.9375,0
2021-11-30 23:30:00,7.48,4.552141821,261.17,300.7325,0
2021-11-30 23:45:00,7.72,4.576950279,262.86,263.85125,0
2021-12-01 00:00:00,7.29,4.601758737,138.67,362.16375,0
2021-12-01 00:15:00,6.92,4.58241655,154.24,300.7175,0
2021-12-01 00:30:00,7.74,4.563074362,167.16,268.03125,0
2021-12-01 00:45:00,9.51,4.543732174,180.49,268.56,0
2021-12-01 01:00:00,8.51,4.524389987,135.69,356.09375,0
2021-12-01 01:15:00,8.15,4.496638152,146.23,332.55125,0
2021-12-01 01:30:00,8.92,4.468886318,157.78,255.03625,0
2021-12-01 01:45:00,9.94,4.441134483,165.45,361.44,0
2021-12-01 02:00:00,8.32,4.413382649,132.9,264.37,0
2021-12-01 02:15:00,9.45,4.38310792,141.88,361.89625,0
2021-12-01 02:30:00,7.9,4.352833192,150.4,305.035,0
2021-12-01 02:45:00,10.28,4.322558463,157.55,279.25125,0
2021-12-01 03:00:00,8.97,4.292283735,130.1,253.11875,0
2021-12-01 03:15:00,8.26,4.256542736,138.65,268.6125,0
2021-12-01 03:30:00,7.68,4.220801737,147.17,315.98125,0
2021-12-01 03:45:00,8.56,4.185060738,151.72,257.96375,0
2021-12-01 04:00:00,8.93,4.149319739,131.06,280.305,0
2021-12-01 04:15:00,7.82,4.148899256,137.95,367.59875,0
2021-12-01 04:30:00,7.99,4.148478774,143.17,373.735,0
2021-12-01 04:45:00,9.97,4.148058292,148.71,310.6775,0
2021-12-01 05:00:00,9.77,4.147637809,130.08,321.40625,0
2021-12-01 05:15:00,8.68,4.175389644,134.91,291.64375,0
2021-12-01 05:30:00,8.73,4.203141478,138.5,320.1,0
2021-12-01 05:45:00,9.11,4.130683597,175.8,365.71,0
2021-12-01 06:00:00,8.9,4.157778123,133.73,253.33875,0
2021-12-01 06:15:00,8.76,4.177483232,145.45,255.43625,0
2021-12-01 06:30:00,7.22,4.197188342,154.64,324.52875,0
2021-12-01 06:45:00,8.23,4.216893451,162.55,329.41375,0
2021-12-01 07:00:00,8.95,4.236598561,131.32,348.34875,0
2021-12-01 07:15:00,8.81,4.276419303,141.01,258.375,0
2021-12-01 07:30:00,8.91,4.316240045,148.6,311.05875,0
2021-12-01 07:45:00,8.61,4.356060788,156.63,251.15625,0
2021-12-01 08:00:00,9.22,4.39588153,140.44,1007.7725,0
2021-12-01 08:15:00,8.22,4.516985849,155.09,1104.865,0
2021-12-01 08:30:00,19.42,4.638090169,166.27,1104.82,0
2021-12-01 08:45:00,23.33,4.759194488,179.92,1068.77,0
2021-12-01 09:00:00,22.12,4.880298807,138.12,1112.3725,0
2021-12-01 09:15:00,21.05,5.040402823,150.02,1057.78125,0
2021-12-01 09:30:00,21.08,5.200506838,160.26,1006.70375,0
2021-12-01 09:45:00,25.71,5.360610853,175.47,1115.4475,0
2021-12-01 10:00:00,23.84,5.520714869,135.57,1012.51875,0
2021-12-01 10:15:00,25.06,5.623345648,145.03,1088.6875,0
2021-12-01 10:30:00,22.13,5.725976427,158.25,1059.92375,0
2021-12-01 10:45:00,29.12,5.828607206,165.86,1004.265,0
2021-12-01 11:00:00,27.48,5.931237985,132.19,1109.38,0
2021-12-01 11:15:00,25.07,6.037973995,144.95,1019.21375,0
2021-12-01 11:30:00,26.58,6.144710006,155.21,1006.475,0
2021-12-01 11:45:00,30.24,6.251446016,162.14,1033.63125,0
2021-12-01 12:00:00,28.32,6.358182026,133.65,1093.01125,0
2021-12-01 12:15:00,27.74,6.426328864,139.52,1053.10125,0
2021-12-01 12:30:00,28.3,6.494475701,151.42,1029.4975,0
2021-12-01 12:45:00,32.36,6.562622538,161.12,1088.015,0
2021-12-01 13:00:00,31.03,6.630769375,130.29,1115.5825,0
2021-12-01 13:15:00,30.48,6.637337745,140.1,1061.17625,0
2021-12-01 13:30:00,29.64,6.643906115,146.73,1099.58125,0
2021-12-01 13:45:00,33.75,6.650474485,155.3,1039.41125,0
2021-12-01 14:00:00,32.78,6.657042855,131.05,1034.025,0
2021-12-01 14:15:00,30.24,6.652527101,136.96,1090.89625,0
2021-12-01 14:30:00,28.81,6.648011346,147.31,1073.48,0
2021-12-01 14:45:00,34.33,6.643495592,151.6,1032.4,0
2021-12-01 15:00:00,32.69,6.638979838,130.57,1045.9275,0
2021-12-01 15:15:00,29.72,6.584790786,136.24,1107.4025,0
2021-12-01 15:30:00,29.14,6.530601735,143.82,1042.695,0
2021-12-01 15:45:00,34.03,6.476412684,153.08,1021.9625,0
2021-12-01 16:00:00,31.1,6.422223632,130.28,1101.13625,0
2021-12-01 16:15:00,29.06,6.367213535,135.73,1122.7175,0
2021-12-01 16:30:00,29.12,6.312203437,143.65,1034.0125,0
2021-12-01 16:45:00,33.29,6.25719334,150.36,1097.02375,0
2021-12-01 17:00:00,77.47269759,6.202183242,127.67,1027.14875,1
2021-12-01 17:15:00,33.67549653,6.160309884,134.82,1049.75875,1
2021-12-01 17:30:00,42.02867214,6.118436526,143.13,1035.52125,1
2021-12-01 17:45:00,36.59991456,6.076563168,148,1072.89875,1
2021-12-01 18:00:00,30.66476832,6.034689811,126.59,1056.04,1
2021-12-01 18:15:00,50.69519744,5.97926919,134.85,1116.235,1
2021-12-01 18:30:00,44.70150694,5.923848569,140.3,1060.22375,1
2021-12-01 18:45:00,72.39052338,5.868427948,144.08,1044.0575,1
2021-12-01 19:00:00,69.01620604,5.813007328,124.53,278.3925,1
2021-12-01 19:15:00,27.32,5.767028739,129.08,280.4575,0
2021-12-01 19:30:00,11.33,5.72105015,128.62,332,0
2021-12-01 19:45:00,12.13,5.675071561,134.78,315.35375,0
2021-12-01 20:00:00,12.95,5.629092972,125.93,280.975,0
2021-12-01 20:15:00,12.54,5.618829894,128.31,270.95875,0
2021-12-01 20:30:00,11.49,5.608566816,130.71,305.18125,0
2021-12-01 20:45:00,11.65,5.598303738,134.27,272.9925,0
2021-12-01 21:00:00,12.25,5.58804066,126.57,281.8875,0
2021-12-01 21:15:00,8.5574057,5.560125088,126.01,322.695,1
2021-12-01 21:30:00,11.38,5.532209516,129.23,255.0375,0
2021-12-01 21:45:00,12.57,5.504293944,133.45,345.87375,0
2021-12-01 22:00:00,11.06,5.476378372,123.8,356.42875,0
2021-12-01 22:15:00,12.8,5.447231231,126.68,260.72625,0
2021-12-01 22:30:00,12.71,5.41808409,129.45,330.51875,0
2021-12-01 22:45:00,11.13,5.388936948,131.78,292.86375,0
2021-12-01 23:00:00,12.42,5.359789807,125.09,263.3,0
2021-12-01 23:15:00,11.42,5.32859005,127.1,331.63625,0
2021-12-01 23:30:00,10.66,5.297390294,129.1,260.36625,0
2021-12-01 23:45:00,12.32,5.266190537,132.57,346.2775,0
2021-12-02 00:00:00,10.67,5.23499078,276.91,263.735,0
2021-12-02 00:15:00,12.25,5.209127824,314.27,371.60375,0
2021-12-02 00:30:00,10.37,5.183264867,334.22,253.58625,0
2021-12-02 00:45:00,8.66,5.157401911,354.63,311.3,0
2021-12-02 01:00:00,7.26,5.131538955,270.39,254.05,0
2021-12-02 01:15:00,7.54,5.1216864,290.37,299.44125,0
2021-12-02 01:30:00,6.97,5.111833845,315.28,373.66375,0
2021-12-02 01:45:00,7.94,5.10198129,336.81,341.92375,0
2021-12-02 02:00:00,8.4,5.092128735,268.72,253.66875,0
2021-12-02 02:15:00,7.86,5.060107932,281.17,270.8175,0
2021-12-02 02:30:00,6.97,5.028087129,298.3,263.6175,0
2021-12-02 02:45:00,7.57,4.996066326,317.05,352.17875,0
2021-12-02 03:00:00,7.35,4.964045523,265.1,371.92,0
2021-12-02 03:15:00,7.92,4.966508662,279.8,319.5675,0
2021-12-02 03:30:00,7.91,4.9689718,292.86,371.2725,0
2021-12-02 03:45:00,7.97,4.971434939,308.25,305.6625,0
2021-12-02 04:00:00,8.29,4.973898078,260.84,286.5225,0
2021-12-02 04:15:00,7.57,4.9689718,273.89,292.9525,0
2021-12-02 04:30:00,7.29,4.964045523,283.74,268.585,0
2021-12-02 04:45:00,7.77,4.959119246,294.01,373.465,0
2021-12-02 05:00:00,7.41,4.954192968,254.88,262.2525,0
2021-12-02 05:15:00,8.26,5.002634696,268.22,279.82375,0
2021-12-02 05:30:00,7.27,5.051076424,278.28,279.2975,0
2021-12-02 05:45:00,8.65,5.284902153,348.02,304.08,0
2021-12-02 06:00:00,7.91,5.335104894,268.32,305.83125,0
2021-12-02 06:15:00,7.8,5.38190406,294.84,331.1825,0
2021-12-02 06:30:00,7.77,5.428703225,310.79,317.97375,0
2021-12-02 06:45:00,8.8,5.475502391,327.87,370.45375,0
2021-12-02 07:00:00,8.46,5.522301557,263.54,278.1025,0
2021-12-02 07:15:00,8.85,5.566973488,285.28,313.425,0
2021-12-02 07:30:00,7.96,5.611645419,301.3,295.98625,0
2021-12-02 07:45:00,8.99,5.65631735,313.66,270.35,0
2021-12-02 08:00:00,8.61,5.700989281,278.5,1055.32375,0
2021-12-02 08:15:00,8.29,5.783525991,305.48,1049.6675,0
2021-12-02 08:30:00,15.65,5.866062702,338.46,1120.0525,0
2021-12-02 08:45:00,17.06,5.948599412,358.8,1082.5925,0
2021-12-02 09:00:00,16.98,6.031136123,270.16,1043.41375,0
2021-12-02 09:15:00,15.94,6.192380521,302.9,1024.0425,0
2021-12-02 09:30:00,15.4,6.353624919,323.72,1065.58625,0
2021-12-02 09:45:00,18.66,6.514869317,347.44,1120.3875,0
2021-12-02 10:00:00,18.23,6.676113716,266.53,1085.50375,0
2021-12-02 10:15:00,18.46,6.81693666,292.57,1003.62125,0
2021-12-02 10:30:00,17.65,6.957759604,312.96,1031.8375,0
2021-12-02 10:45:00,20.31,7.098582548,337.09,1038.32,0
2021-12-02 11:00:00,19.83,7.239405492,268.31,1074.4025,0
2021-12-02 11:15:00,19.44,7.362785111,284.68,1100.45875,0
2021-12-02 11:30:00,19.29,7.48616473,306.08,1093.625,0
2021-12-02 11:45:00,23.08,7.609544349,322.79,1043.32875,0
2021-12-02 12:00:00,22.45,7.732923967,264.92,1016.94,0
2021-12-02 12:15:00,21,7.803548163,279.53,1035.46125,0
2021-12-02 12:30:00,20.2,7.874172359,302.9,1107.77875,0
2021-12-02 12:45:00,23.38,7.944796554,320.95,1083.855,0
2021-12-02 13:00:00,23.82,8.01542075,261.58,1034.91125,0
2021-12-02 13:15:00,22.32,7.999253765,278.37,1066.8725,0
2021-12-02 13:30:00,20.9,7.983086781,296.71,1091.93375,0
2021-12-02 13:45:00,24.25,7.966919796,313.71,1037.61,0
2021-12-02 14:00:00,23.58,7.950752812,257.88,1065.0925,0
2021-12-02 14:15:00,21.79,7.902251858,274.12,1106.7625,0
2021-12-02 14:30:00,21.28,7.853750904,290.82,1045.63,0
2021-12-02 14:45:00,24.62,7.805249951,305.06,1123.42,0
2021-12-02 15:00:00,22.62,7.756748997,259.42,1049.105,0
2021-12-02 15:15:00,22.56,7.656768961,273.22,1076.96375,0
2021-12-02 15:30:00,20.7,7.556788926,286.39,1099.0775,0
2021-12-02 15:45:00,23.08,7.45680889,302.09,1102.78,0
2021-12-02 16:00:00,22.29,7.356828854,259.78,1012.445,0
2021-12-02 16:15:00,21.38,7.259826947,271.9,1046.85,0
2021-12-02 16:30:00,19.32,7.162825039,282.34,1101.835,0
2021-12-02 16:45:00,21.45,7.065823132,300.28,1121.985,0
2021-12-02 17:00:00,21.22,6.968821225,253.57,1053.49125,0
2021-12-02 17:15:00,20.79,6.925425635,267.84,1117.65625,0
2021-12-02 17:30:00,19.03,6.882030045,279.79,1005.32375,0
2021-12-02 17:45:00,21.99,6.838634455,293.06,1066.12,0
2021-12-02 18:00:00,19.6,6.795238865,253.67,1029.25875,0
2021-12-02 18:15:00,19.71,6.766308472,267.9,1009.42625,0
2021-12-02 18:30:00,18.63,6.737378078,276.75,1117.465,0
2021-12-02 18:45:00,20.11,6.708447685,294.95,1107.7,0
2021-12-02 19:00:00,20.67,6.679517291,249.87,313.84125,0
2021-12-02 19:15:00,19.99,6.637823489,258.21,316.485,0
2021-12-02 19:30:00,10.17,6.596129687,264.87,343.04,0
2021-12-02 19:45:00,10.79,6.554435885,267.96,347.16625,0
2021-12-02 20:00:00,10.92,6.512742083,251.47,270.34125,0
2021-12-02 20:15:00,10.8,6.494447863,252.93,283.375,0
2021-12-02 20:30:00,9.77,6.476153644,260.71,259.4625,0
2021-12-02 20:45:00,10.15,6.457859425,263.99,277.875,0
2021-12-02 21:00:00,9.78,6.439565205,253.2,291.0225,0
2021-12-02 21:15:00,9.87,6.409783918,252.85,325.97,0
2021-12-02 21:30:00,9.94,6.380002631,259.26,350.49,0
2021-12-02 21:45:00,10.49,6.350221343,263.15,343.74875,0
2021-12-02 22:00:00,10.75,6.320440056,247.65,256.07625,0
2021-12-02 22:15:00,10.51,6.276619019,254.53,296.815,0
2021-12-02 22:30:00,9.33,6.232797982,262.52,328.58375,0
2021-12-02 22:45:00,9.96,6.188976945,266.88,294.6675,0
2021-12-02 23:00:00,10.18,6.145155908,247.53,344.53875,0
2021-12-02 23:15:00,9.58,6.080062523,249.47,321.3525,0
2021-12-02 23:30:00,9.99,6.014969138,260.5,291.76,0
2021-12-02 23:45:00,9.92,5.949875753,261.65,267.7875,0
2021-12-03 00:00:00,9.41,5.884782368,246.53,337.54125,0
2021-12-03 00:15:00,8.91,5.833303286,274.76,314.965,0
2021-12-03 00:30:00,9.58,5.781824203,296.12,256.60375,0
2021-12-03 00:45:00,9.48,5.730345121,311.86,268.23,0
2021-12-03 01:00:00,8.41,5.678866039,240.28,350.51375,0
2021-12-03 01:15:00,8.26,5.641426706,256.52,365.455,0
2021-12-03 01:30:00,8.81,5.603987373,278.7,332.3975,0
2021-12-03 01:45:00,9.88,5.566548041,293.81,333.13375,0
2021-12-03 02:00:00,9.16,5.529108708,231.61,273.6625,0
2021-12-03 02:15:00,8.84,5.479756861,245.85,345.21125,0
2021-12-03 02:30:00,8.03,5.430405013,265.36,371.96125,0
2021-12-03 02:45:00,9.48,5.381053166,280.6,270.54125,0
2021-12-03 03:00:00,9.43,5.331701318,226.07,368.9825,0
2021-12-03 03:15:00,8.05,5.254695418,242.24,361.0925,0
2021-12-03 03:30:00,8.7,5.177689518,257.75,334.67125,0
2021-12-03 03:45:00,9.29,5.100683618,265.55,336.29875,0
2021-12-03 04:00:00,8.6,5.023677718,229.46,258.80625,0
2021-12-03 04:15:00,8.3,4.975602212,238.29,256.4,0
2021-12-03 04:30:00,7.4,4.927526705,248.56,274.85875,0
2021-12-03 04:45:00,7.68,4.879451198,259.17,314.22875,0
2021-12-03 05:00:00,7.69,4.831375692,224.81,339.47,0
2021-12-03 05:15:00,7.89,4.77989661,233.58,340.1025,0
2021-12-03 05:30:00,7.92,4.728417527,242.01,350.79625,0
2021-12-03 05:45:00,7.72,4.635202532,306.79,364.16875,0
2021-12-03 06:00:00,7.4,4.584182837,235.61,340.165,0
2021-12-03 06:15:00,7.5,4.535693044,254.12,287.81,0
2021-12-03 06:30:00,7.06,4.487203252,273.74,372.56375,0
2021-12-03 06:45:00,7.24,4.438713459,290.64,341.26125,0
2021-12-03 07:00:00,7.68,4.390223666,230.09,262.155,0
2021-12-03 07:15:00,7.14,4.373779302,244.43,327.98125,0
2021-12-03 07:30:00,6.35,4.357334937,258.36,279.83,0
2021-12-03 07:45:00,7.48,4.340890573,273.13,267.5225,0
2021-12-03 08:00:00,6.84,4.324446208,242.83,1058.5375,0
2021-12-03 08:15:00,6.63,4.390645317,270.5,1024.32875,0
2021-12-03 08:30:00,13.03,4.456844425,293.97,1038.78375,0
2021-12-03 08:45:00,14.01,4.523043533,318.52,1020.695,0
2021-12-03 09:00:00,13.32,4.589242642,241.09,1068.83125,0
2021-12-03 09:15:00,12.83,4.743145027,264.48,1068.86625,0
2021-12-03 09:30:00,12.95,4.897047413,285.23,1015.30625,0
2021-12-03 09:45:00,16.07,5.050949798,300.8,1115.4975,0
2021-12-03 10:00:00,15.01,5.204852184,236.09,1062.22125,0
2021-12-03 10:15:00,15.69,5.38278864,255.38,1002.145,0
2021-12-03 10:30:00,15.15,5.560725097,273.03,1116.60875,0
2021-12-03 10:45:00,17.7,5.738661554,295.95,1051.325,0
2021-12-03 11:00:00,18.62,5.916598011,229.74,1115.8875,0
2021-12-03 11:15:00,17.56,6.0747169,248.36,1007.7725,0
2021-12-03 11:30:00,17.8,6.232835789,269.23,1072.27625,0
2021-12-03 11:45:00,20.22,6.390954678,285.61,1049.52375,0
2021-12-03 12:00:00,20.5,6.549073568,231.21,1098.535,0
2021-12-03 12:15:00,19.46,6.632138691,248.51,1070.78125,0
2021-12-03 12:30:00,19.52,6.715203814,263.1,1042.6825,0
2021-12-03 12:45:00,22.44,6.798268937,276.85,1107.85875,0
2021-12-03 13:00:00,21.22,6.88133406,229.75,1111.45375,0
2021-12-03 13:15:00,21.3,6.846337079,244.46,1088.85875,0
2021-12-03 13:30:00,20.56,6.811340099,259.86,1074.805,0
2021-12-03 13:45:00,22.91,6.776343118,271.79,1039.30625,0
2021-12-03 14:00:00,21.63,6.741346137,231.37,1036.8825,0
2021-12-03 14:15:00,20.15,6.688639841,240.77,1061.28625,0
2021-12-03 14:30:00,19.38,6.635933544,258.16,1109.85375,0
2021-12-03 14:45:00,21.75,6.583227248,268.86,1107.4775,0
2021-12-03 15:00:00,21.67,6.530520951,227.47,1019.3825,0
2021-12-03 15:15:00,20.23,6.375353615,239.44,1105.65625,0
2021-12-03 15:30:00,18.23,6.220186278,254.26,1013.60875,0
2021-12-03 15:45:00,21.04,6.065018941,261.82,1043.6575,0
2021-12-03 16:00:00,18.65,5.909851605,222.9,1110.695,0
2021-12-03 16:15:00,17.87,5.798535907,237.44,1081.535,0
2021-12-03 16:30:00,17.93,5.687220209,248.25,1119.33,0
2021-12-03 16:45:00,19.27,5.575904511,258.47,1039.43375,0
2021-12-03 17:00:00,18.52,5.464588813,227.62,1014.53375,0
2021-12-03 17:15:00,16.82,5.408930964,235.26,1015.81375,0
2021-12-03 17:30:00,15.95,5.353273115,248.49,1086.675,0
2021-12-03 17:45:00,17.22,5.297615265,257.34,1075.68375,0
2021-12-03 18:00:00,17.45,5.241957416,224.13,1112.5425,0
2021-12-03 18:15:00,16.57,5.216236744,232.33,1115.91,0
2021-12-03 18:30:00,16.45,5.190516071,246.43,1063.275,0
2021-12-03 18:45:00,18.08,5.164795399,255.21,1041.16125,0
2021-12-03 19:00:00,16.94,5.139074726,216.77,273.8725,0
2021-12-03 19:15:00,15.87,5.073718918,223.98,338.015,0
2021-12-03 19:30:00,7.81,5.008363111,229.26,296.00625,0
2021-12-03 19:45:00,8.91,4.943007303,229.73,293.67,0
2021-12-03 20:00:00,8.19,4.877651496,221.65,253.89625,0
2021-12-03 20:15:00,7.99,4.800067827,223.26,270.28875,0
2021-12-03 20:30:00,7.47,4.722484159,227.55,261.855,0
2021-12-03 20:45:00,7.6,4.644900491,233.12,300.1875,0
2021-12-03 21:00:00,7.35,4.567316822,218.63,341.03375,0
2021-12-03 21:15:00,7.6,4.515875477,224.12,305.6925,0
2021-12-03 21:30:00,7.83,4.464434132,224.85,348.165,0
2021-12-03 21:45:00,7.57,4.412992786,232.29,271.45625,0
2021-12-03 22:00:00,7.84,4.361551441,218.41,330.53375,0
2021-12-03 22:15:00,6.99,4.330770964,221.95,350.7175,0
2021-12-03 22:30:00,7.41,4.299990487,227.97,297.4975,0
2021-12-03 22:45:00,7.77,4.26921001,226.9,343.3175,0
2021-12-03 23:00:00,7.13,4.238429533,216.55,333.15375,0
2021-12-03 23:15:00,7.46,4.237586232,218.43,354.025,0
2021-12-03 23:30:00,7.36,4.236742931,226.36,299.2975,0
2021-12-03 23:45:00,7.72,4.23589963,229.29,308.48375,0
2021-12-04 00:00:00,7.16,4.23505633,65.05,233.8925,0
2021-12-04 00:15:00,7.14,4.230418176,69.55,236.59875,0
2021-12-04 00:30:00,6.41,4.225780022,73.2,179.78,0
2021-12-04 00:45:00,11.91,4.221141867,75.66,165.16125,0
2021-12-04 01:00:00,9.7,4.216503713,64.8,146.785,0
2021-12-04 01:15:00,8.95,4.184036635,67.71,186.7825,0
2021-12-04 01:30:00,8.24,4.151569556,69.66,244.87375,0
2021-12-04 01:45:00,10.12,4.119102478,71.77,167.85625,0
2021-12-04 02:00:00,11.53,4.086635399,63.62,195.57,0
2021-12-04 02:15:00,9.01,4.060493076,65.24,162.87375,0
2021-12-04 02:30:00,9.59,4.034350753,68.78,196.5375,0
2021-12-04 02:45:00,9.18,4.00820843,69.16,193.91875,0
2021-12-04 03:00:00,10.03,3.982066107,62.86,173.895,0
2021-12-04 03:15:00,9.65,3.995980569,65.5,243.56625,0
2021-12-04 03:30:00,9.05,4.009895031,66.73,192.79125,0
2021-12-04 03:45:00,11.8,4.023809494,68.32,231.83375,0
2021-12-04 04:00:00,9.98,4.037723956,62.33,147.62875,0
2021-12-04 04:15:00,11.07,4.0313992,65.5,193.4375,0
2021-12-04 04:30:00,8.39,4.025074445,65.25,233.4225,0
2021-12-04 04:45:00,10.26,4.018749689,67.32,249.88125,0
2021-12-04 05:00:00,11.18,4.012424934,62.91,196.39,0
2021-12-04 05:15:00,11.72,4.009473381,64.7,178.6375,0
2021-12-04 05:30:00,9.87,4.006521828,64.67,165.15125,0
2021-12-04 05:45:00,11.2,3.90844833,73.77,193.685,0
2021-12-04 06:00:00,10.78,3.905566904,64.35,170.78375,0
2021-12-04 06:15:00,9.18,3.850819813,66.99,153.88375,0
2021-12-04 06:30:00,8.27,3.796072723,69.99,155.83375,0
2021-12-04 06:45:00,8.31,3.741325632,71.11,165.45625,0
2021-12-04 07:00:00,8.06,3.686578541,63.21,181.92625,0
2021-12-04 07:15:00,8.07,3.683285483,65.83,157.1,0
2021-12-04 07:30:00,8.42,3.679992425,66.91,182.9675,0
2021-12-04 07:45:00,8.26,3.676699367,69.83,213.9275,0
2021-12-04 08:00:00,8.81,3.673406308,65.61,507.6675,0
2021-12-04 08:15:00,9.71,3.775079477,68.46,570.1125,0
2021-12-04 08:30:00,17.85,3.876752646,72.11,614.17125,0
2021-12-04 08:45:00,21.16,3.978425815,76.65,539.545,0
2021-12-04 09:00:00,22.27,4.080098984,65.08,609.81375,0
2021-12-04 09:15:00,20.2,4.309378154,68.17,582.5925,0
2021-12-04 09:30:00,22.3,4.538657324,71.94,531.3275,0
2021-12-04 09:45:00,25.82,4.767936494,73.39,601.6525,0
2021-12-04 10:00:00,24.19,4.997215664,63.52,514.5925,0
2021-12-04 10:15:00,26.78,5.224436673,66.13,567.49875,0
2021-12-04 10:30:00,24.28,5.451657681,69.86,567.36375,0
2021-12-04 10:45:00,30.77,5.67887869,72.5,504.37125,0
2021-12-04 11:00:00,30.97,5.906099699,64.4,519.67125,0
2021-12-04 11:15:00,27.8,6.08104341,65.86,521.8625,0
2021-12-04 11:30:00,28.48,6.255987122,68.89,534.77125,0
2021-12-04 11:45:00,32.27,6.430930833,71.05,506.2725,0
2021-12-04 12:00:00,33.21,6.605874545,64.09,565.9975,0
2021-12-04 12:15:00,31.15,6.693552217,66.43,554.4725,0
2021-12-04 12:30:00,33.7,6.781229888,68.55,540.35,0
2021-12-04 12:45:00,36.49,6.86890756,70.47,570,0
2021-12-04 13:00:00,35.15,6.956585232,64.07,595.5325,0
2021-12-04 13:15:00,35.9,6.968522568,65.15,575.59375,0
2021-12-04 13:30:00,36.49,6.980459903,67.73,517.16625,0
2021-12-04 13:45:00,38.42,6.992397239,68.59,553.755,0
2021-12-04 14:00:00,34.82,7.004334575,62.18,519.07875,0
2021-12-04 14:15:00,35.07,6.859440018,64.43,555.7275,0
2021-12-04 14:30:00,32.34,6.714545462,67.35,559.23125,0
2021-12-04 14:45:00,36.12,6.569650906,68.01,619.98375,0
2021-12-04 15:00:00,34.51,6.424756349,62.84,581.17375,0
2021-12-04 15:15:00,34.91,6.173660669,64.04,524.195,0
2021-12-04 15:30:00,31.58,5.922564989,66.03,603.215,0
2021-12-04 15:45:00,29.68,5.671469309,67.75,538.62,0
2021-12-04 16:00:00,31.29,5.420373629,62.13,576.67,0
2021-12-04 16:15:00,26.84,5.230611157,65.26,522.96125,0
2021-12-04 16:30:00,26.75,5.040848684,66.94,509.2375,0
2021-12-04 16:45:00,25.52,4.851086211,67.05,534.2525,0
2021-12-04 17:00:00,23.1,4.661323738,62.84,595.8125,0
2021-12-04 17:15:00,22.81,4.530424678,64.53,563.91375,0
2021-12-04 17:30:00,24.13,4.399525619,65.92,581.49625,0
2021-12-04 17:45:00,23.62,4.26862656,66.59,515.8775,0
2021-12-04 18:00:00,22.98,4.1377275,63.38,617.44,0
2021-12-04 18:15:00,19.96,4.033584538,64.24,519.21875,0
2021-12-04 18:30:00,22.3,3.929441576,65.35,540.37625,0
2021-12-04 18:45:00,19.65,3.825298613,66.23,518.46625,0
2021-12-04 19:00:00,19.51,3.721155651,61.58,243.925,0
2021-12-04 19:15:00,17.98,3.582847211,61.65,126.2,0
2021-12-04 19:30:00,9.99,3.444538771,63.22,197.25,0
2021-12-04 19:45:00,6.88,3.30623033,64.7,193.60875,0
2021-12-04 20:00:00,8.45,3.16792189,62.64,211.24625,0
2021-12-04 20:15:00,7.9,3.065013825,62.76,188.9775,0
2021-12-04 20:30:00,7.93,2.962105759,62.63,187.9,0
2021-12-04 20:45:00,7.32,2.859197694,64.61,198.90625,0
2021-12-04 21:00:00,7.02,2.756289628,62.58,147.59,0
2021-12-04 21:15:00,7.05,2.682195821,62.01,234.60375,0
2021-12-04 21:30:00,5.71,2.608102014,61.99,229.86375,0
2021-12-04 21:45:00,7.41,2.534008206,63.66,134.7675,0
2021-12-04 22:00:00,7.12,2.459914399,60.68,243.9625,0
2021-12-04 22:15:00,5.11,2.398581192,61.69,139.6425,0
2021-12-04 22:30:00,6.91,2.337247985,62.19,220.56875,0
2021-12-04 22:45:00,4.99,2.275914778,63.49,193.4975,0
2021-12-04 23:00:00,6.26,2.214581571,62.48,146.58625,0
2021-12-04 23:15:00,5.64,2.182474255,62.7,245.2025,0
2021-12-04 23:30:00,4.69,2.150366938,62.51,198.47875,0
2021-12-04 23:45:00,6.35,2.118259622,64.21,154.99875,0
2021-12-05 00:00:00,5.44,2.086152305,66,209.0225,0
2021-12-05 00:15:00,4.67,2.075449866,69.02,146.1875,0
2021-12-05 00:30:00,5.46,2.064747428,72.71,131.19875,0
2021-12-05 00:45:00,4.35,2.054044989,74.69,236.65125,0
2021-12-05 01:00:00,4.03,2.04334255,64.64,231.38625,0
2021-12-05 01:15:00,5.46,2.078742924,66.95,153.93875,0
2021-12-05 01:30:00,5.34,2.114143299,69,211.5025,0
2021-12-05 01:45:00,4.69,2.149543674,71.2,135.71125,0
2021-12-05 02:00:00,5.61,2.184944048,63.11,232.215,0
2021-12-05 02:15:00,4.35,2.189472003,66.72,200.51,0
2021-12-05 02:30:00,5.8,2.193999958,68.48,242.475,0
2021-12-05 02:45:00,5.72,2.198527913,70.57,158.20625,0
2021-12-05 03:00:00,6.23,2.203055868,64,138.30625,0
2021-12-05 03:15:00,4.75,2.186178945,64.77,174.415,0
2021-12-05 03:30:00,4.33,2.169302022,67.81,183.75375,0
2021-12-05 03:45:00,5.12,2.152425099,69.69,167.19625,0
2021-12-05 04:00:00,5.21,2.135548177,62.71,128.9625,0
2021-12-05 04:15:00,4.81,2.141311028,64.68,238.50125,0
2021-12-05 04:30:00,4.14,2.14707388,65.34,214.9675,0
2021-12-05 04:45:00,6.27,2.152836732,67.52,166.44,0
2021-12-05 05:00:00,5.76,2.158599583,63.33,176.0375,0
2021-12-05 05:15:00,4.94,2.169713654,63.4,132.47,0
2021-12-05 05:30:00,5.03,2.180827725,65.76,197.53625,0
2021-12-05 05:45:00,5.07,2.225638355,74.66,179.19625,0
2021-12-05 06:00:00,5.4,2.236923282,63.74,169.89625,0
2021-12-05 06:15:00,5.05,2.25113393,67.01,164.0675,0
2021-12-05 06:30:00,4.85,2.265344579,69.02,220.3625,0
2021-12-05 06:45:00,5.21,2.279555228,71.72,167.13625,0
2021-12-05 07:00:00,6.06,2.293765876,64.44,187.27875,0
2021-12-05 07:15:00,5.13,2.323023094,66.23,211.3925,0
2021-12-05 07:30:00,5.4,2.352280312,68.26,150.35125,0
2021-12-05 07:45:00,6.26,2.38153753,69.11,229.67875,0
2021-12-05 08:00:00,5.12,2.410794748,64.23,561.80375,0
2021-12-05 08:15:00,6.87,2.637747166,69.54,609.0725,0
2021-12-05 08:30:00,14.24,2.864699584,72.58,600.47875,0
2021-12-05 08:45:00,17.47,3.091652002,75.36,515.87,0
2021-12-05 09:00:00,17.38,3.31860442,64.42,603.165,0
2021-12-05 09:15:00,15.9,3.558513606,68.11,579.18875,0
2021-12-05 09:30:00,18.7,3.798422792,71.94,572.35375,0
2021-12-05 09:45:00,21.9,4.038331978,74.39,502.92,0
2021-12-05 10:00:00,21.95,4.278241164,63.8,594.19875,0
2021-12-05 10:15:00,19.95,4.497252338,67.78,532.94375,0
2021-12-05 10:30:00,23.3,4.716263511,69.69,611.93,0
2021-12-05 10:45:00,25.29,4.935274684,71.74,608.925,0
2021-12-05 11:00:00,28.17,5.154285858,63.6,519.9075,0
2021-12-05 11:15:00,28.32,5.312692794,66.94,572.07,0
2021-12-05 11:30:00,25.12,5.471099731,68.27,535.1525,0
2021-12-05 11:45:00,30.77,5.629506667,70.65,590.445,0
2021-12-05 12:00:00,28.75,5.787913603,64.21,511.085,0
2021-12-05 12:15:00,31.21,5.883208541,65.22,544.8475,0
2021-12-05 12:30:00,27.5,5.978503479,68.03,590.4575,0
2021-12-05 12:45:00,31.74,6.073798417,70.53,575.665,0
2021-12-05 13:00:00,34,6.169093355,63.52,618.15875,0
2021-12-05 13:15:00,32.27,6.173272958,65.48,504.88625,0
2021-12-05 13:30:00,33.25,6.17745256,66.64,560.6025,0
2021-12-05 13:45:00,30.75,6.181632163,69.59,571.73875,0
2021-12-05 14:00:00,32.68,6.185811766,62.47,549.58,0
2021-12-05 14:15:00,32.46,6.123953648,64.21,544.1675,0
2021-12-05 14:30:00,30.1,6.06209553,66.81,564.04,0
2021-12-05 14:45:00,32.23,6.000237413,69.35,622.75875,0
2021-12-05 15:00:00,32.11,5.938379295,62.54,600.3325,0
2021-12-05 15:15:00,33.05,5.811737338,65.46,550.79625,0
2021-12-05 15:30:00,30.48,5.685095381,66.55,608.07,0
2021-12-05 15:45:00,30.23,5.558453424,67.73,614.87,0
2021-12-05 16:00:00,30.85,5.431811467,62.1,559.33,0
2021-12-05 16:15:00,30.15,5.33818837,63.76,562.09,0
2021-12-05 16:30:00,27.02,5.244565273,66.94,574.315,0
2021-12-05 16:45:00,28.59,5.150942176,67.26,617.92875,0
2021-12-05 17:00:00,27.96,5.057319079,61.92,515.675,0
2021-12-05 17:15:00,28.1,4.985011955,64.76,592.64,0
2021-12-05 17:30:00,23.86,4.912704831,66.29,527.78375,0
2021-12-05 17:45:00,28.12,4.840397707,67.98,527.62875,0
2021-12-05 18:00:00,24.32,4.768090583,63.44,613.0325,0
2021-12-05 18:15:00,23.58,4.715845551,63.55,581.74,0
2021-12-05 18:30:00,25.78,4.663600519,65.25,543.46375,0
2021-12-05 18:45:00,25.84,4.611355487,65.98,527.96375,0
2021-12-05 19:00:00,24.12,4.559110455,61.28,164.025,0
2021-12-05 19:15:00,22.87,4.515224629,62.42,159.4275,0
2021-12-05 19:30:00,10.11,4.471338802,63.36,172.21,0
2021-12-05 19:45:00,10.26,4.427452975,64.13,167.62625,0
2021-12-05 20:00:00,10.51,4.383567148,61.65,165.3175,0
2021-12-05 20:15:00,10.15,4.333411918,62.84,243.9175,0
2021-12-05 20:30:00,9.87,4.283256687,62.6,202.17,0
2021-12-05 20:45:00,12.68,4.233101457,63.44,195.595,0
2021-12-05 21:00:00,10.99,4.182946226,62.23,134.99125,0
2021-12-05 21:15:00,10.67,4.136552638,61.67,127.045,0
2021-12-05 21:30:00,8.52,4.09015905,62.47,131.9325,0
2021-12-05 21:45:00,8.26,4.043765462,64.45,224.37,0
2021-12-05 22:00:00,8.35,3.997371873,61.68,216.0575,0
2021-12-05 22:15:00,11.26,4.018269886,61.43,197.96,0
2021-12-05 22:30:00,10.78,4.039167899,62.34,214.79625,0
2021-12-05 22:45:00,10.57,4.060065912,63.96,195.09375,0
2021-12-05 23:00:00,11.19,4.080963924,61.97,150.095,0
2021-12-05 23:15:00,10.41,4.032898495,62.62,203.24875,0
2021-12-05 23:30:00,8.75,3.984833066,61.98,238.13125,0
2021-12-05 23:45:00,10.46,3.936767636,63.65,201.79125,0
2021-12-06 00:00:00,11.36,3.888702207,277.16,329.6775,0
2021-12-06 00:15:00,10.25,3.89246385,306.68,299.345,0
2021-12-06 00:30:00,13.99,3.896225492,336.45,310.6675,0
2021-12-06 00:45:00,6,3.899987134,355.29,321.64625,0
2021-12-06 01:00:00,5.88,3.903748776,269.38,255.3925,0
2021-12-06 01:15:00,5.81,3.980235503,296.83,304.585,0
2021-12-06 01:30:00,5.42,4.05672223,311.72,252.80375,0
2021-12-06 01:45:00,6.4,4.133208956,329.28,348.71625,0
2021-12-06 02:00:00,5.92,4.209695683,265.93,283.7225,0
2021-12-06 02:15:00,6.56,4.23769902,285.21,347.93,0
2021-12-06 02:30:00,6.07,4.265702357,298.05,289.00125,0
2021-12-06 02:45:00,7.08,4.293705694,314.77,294.05,0
2021-12-06 03:00:00,6.48,4.321709031,264.02,314.28125,0
2021-12-06 03:15:00,6.49,4.346368686,275.07,260.14125,0
2021-12-06 03:30:00,6.55,4.371028341,289.23,291.06625,0
2021-12-06 03:45:00,6.54,4.395687996,306.12,287.14375,0
2021-12-06 04:00:00,6.75,4.420347651,255.22,276.10625,0
2021-12-06 04:15:00,6.65,4.447933028,271.54,262.185,0
2021-12-06 04:30:00,6.48,4.475518404,285.38,331.495,0
2021-12-06 04:45:00,6.8,4.503103781,295.27,288.63125,0
2021-12-06 05:00:00,7.29,4.530689158,260.35,351.36125,0
2021-12-06 05:15:00,6.85,4.561618217,266.73,304.2425,0
2021-12-06 05:30:00,7.31,4.592547276,282.74,269.28625,0
2021-12-06 05:45:00,6.84,4.615830573,353.83,282.22125,0
2021-12-06 06:00:00,6.64,4.646708485,266.46,370.8475,0
2021-12-06 06:15:00,6.66,4.683428164,289.43,255.72875,0
2021-12-06 06:30:00,7.16,4.720147843,313.53,322.82,0
2021-12-06 06:45:00,7.01,4.756867522,329.67,320.1125,0
2021-12-06 07:00:00,7.45,4.793587201,260.8,300.015,0
2021-12-06 07:15:00,7.26,4.838234993,282.28,275.4125,0
2021-12-06 07:30:00,7.07,4.882882784,302.16,270.5025,0
2021-12-06 07:45:00,7.48,4.927530576,312.42,345.61375,0
2021-12-06 08:00:00,7.31,4.972178368,280.09,90.28125,0
2021-12-06 08:15:00,7.9,5.095690016,308.19,66.75625,0
2021-12-06 08:30:00,5.82,5.219201664,333.23,43.8875,0
2021-12-06 08:45:00,5.83,5.342713311,359.92,87.3,0
2021-12-06 09:00:00,5.7,5.466224959,275.98,40.5825,0
2021-12-06 09:15:00,6.18,5.642312512,298.89,61.85625,0
2021-12-06 09:30:00,5.95,5.818400064,321.58,17.8425,0
2021-12-06 09:45:00,6.47,5.994487616,347.8,101.50875,0
2021-12-06 10:00:00,6.13,6.170575168,267.5,96.0175,0
2021-12-06 10:15:00,7.14,6.323295652,289.63,25.6075,0
2021-12-06 10:30:00,7.19,6.476016135,310.73,1.745,0
2021-12-06 10:45:00,6.77,6.628736619,331.75,64.92,0
2021-12-06 11:00:00,6.62,6.781457102,263.1,108.90125,0
2021-12-06 11:15:00,7.48,6.957961924,290.77,52.61875,0
2021-12-06 11:30:00,8.08,7.134466745,309.55,68.675,0
2021-12-06 11:45:00,7.82,7.310971566,328.47,51.925,0
2021-12-06 12:00:00,8.17,7.487476387,265.51,52.77875,0
2021-12-06 12:15:00,8.08,7.607649882,285.73,59.57375,0
2021-12-06 12:30:00,8.21,7.727823378,303.41,62.235,0
2021-12-06 12:45:00,8.57,7.847996873,321.04,1.0975,0
2021-12-06 13:00:00,8.68,7.968170368,263.79,3.7625,0
2021-12-06 13:15:00,7.97,7.967753099,281.63,12.9825,0
2021-12-06 13:30:00,8.02,7.96733583,292.62,46.4325,0
2021-12-06 13:45:00,8.17,7.966918561,308.97,86.87,0
2021-12-06 14:00:00,8.65,7.966501292,260.62,104.1075,0
2021-12-06 14:15:00,9.16,7.959824987,280.63,88.59125,0
2021-12-06 14:30:00,9.32,7.953148681,295.04,64.42125,0
2021-12-06 14:45:00,9.32,7.946472376,303.28,58.59875,0
2021-12-06 15:00:00,8.88,7.939796071,260.24,38.32375,0
2021-12-06 15:15:00,8.74,7.81753623,277.8,81.07625,0
2021-12-06 15:30:00,8.36,7.695276389,289.6,37.4575,0
2021-12-06 15:45:00,8.92,7.573016549,302.61,92.56375,0
2021-12-06 16:00:00,8.14,7.450756708,257.83,77.12875,0
2021-12-06 16:15:00,8.7,7.397346266,275.53,50.41,0
2021-12-06 16:30:00,8.36,7.343935823,287.31,11.59625,0
2021-12-06 16:45:00,8.07,7.290525381,300.7,48.22375,0
2021-12-06 17:00:00,7.48,7.237114939,257.79,93.51625,0
2021-12-06 17:15:00,7.87,7.230021364,272.45,118.8075,0
2021-12-06 17:30:00,8.36,7.22292779,283.54,45.73125,0
2021-12-06 17:45:00,8.89,7.215834216,296.86,11.26,0
2021-12-06 18:00:00,7.82,7.208740641,254.48,66.1725,0
2021-12-06 18:15:00,7.38,7.179114536,269.42,17.50375,0
2021-12-06 18:30:00,7.99,7.149488432,276.57,74.09625,0
2021-12-06 18:45:00,7.43,7.119862327,293.36,7.81375,0
2021-12-06 19:00:00,8.13,7.090236222,245.91,356.27875,0
2021-12-06 19:15:00,7.2,7.078969957,253.42,358.76375,0
2021-12-06 19:30:00,11.38,7.067703692,261.97,351.36,0
2021-12-06 19:45:00,12.24,7.056437427,265.09,296.93375,0
2021-12-06 20:00:00,11.95,7.045171161,246.2,336.5775,0
2021-12-06 20:15:00,11.07,7.048926583,252.89,354.11,0
2021-12-06 20:30:00,11.54,7.052682005,260.86,360.68875,0
2021-12-06 20:45:00,12.14,7.056437427,265.44,362.58375,0
2021-12-06 21:00:00,12.1,7.060192848,247.19,269.61625,0
2021-12-06 21:15:00,11.97,7.059775579,253.37,252.60125,0
2021-12-06 21:30:00,10.65,7.05935831,256.39,256.3625,0
2021-12-06 21:45:00,10.68,7.058941041,267.9,364.425,0
2021-12-06 22:00:00,10.66,7.058523772,247.78,269.925,0
2021-12-06 22:15:00,12.07,7.040163932,250.57,268.67625,0
2021-12-06 22:30:00,10.59,7.021804093,259.46,307.69125,0
2021-12-06 22:45:00,10.85,7.003444253,263.2,288.77625,0
2021-12-06 23:00:00,11.31,6.985084414,250.93,292.12,0
2021-12-06 23:15:00,10.87,6.972566341,254.72,330.43875,0
2021-12-06 23:30:00,10.86,6.960048269,261.83,266.5375,0
2021-12-06 23:45:00,11.54,6.947530197,262.16,280.08,0
2021-12-07 00:00:00,10.6,6.935012124,279.83,314.59125,0
2021-12-07 00:15:00,10.66,6.911227786,307.15,338.64875,0
2021-12-07 00:30:00,11.06,6.887443449,338.24,333.23375,0
2021-12-07 00:45:00,11.07,6.863659111,355.96,302.88625,0
2021-12-07 01:00:00,10.58,6.839874774,269.83,251.97375,0
2021-12-07 01:15:00,9.9,6.778536219,292.29,314.0775,0
2021-12-07 01:30:00,9.19,6.717197664,312.18,333.01375,0
2021-12-07 01:45:00,10.63,6.655859109,329.3,372.18875,0
2021-12-07 02:00:00,10.45,6.594520554,268.93,269.97,0
2021-12-07 02:15:00,10.55,6.568232602,283.99,288.88875,0
2021-12-07 02:30:00,9.27,6.54194465,302.7,360.8875,0
2021-12-07 02:45:00,10.08,6.515656698,315.22,350.68625,0
2021-12-07 03:00:00,10.65,6.489368746,265.39,343.88,0
2021-12-07 03:15:00,10.26,6.458490834,280.56,278.86,0
2021-12-07 03:30:00,9.99,6.427612922,295.14,279.82375,0
2021-12-07 03:45:00,9.81,6.39673501,308.34,367.91375,0
2021-12-07 04:00:00,9.6,6.365857098,258.57,314.5975,0
2021-12-07 04:15:00,10.32,6.329137419,269.46,360.975,0
2021-12-07 04:30:00,9.56,6.29241774,286.76,272.7675,0
2021-12-07 04:45:00,10.7,6.25569806,295.84,330.8675,0
2021-12-07 05:00:00,9.43,6.218978381,253.6,324.62875,0
2021-12-07 05:15:00,9.8,6.176834204,267.94,302.06125,0
2021-12-07 05:30:00,9.57,6.134690027,283.41,364.77125,0
2021-12-07 05:45:00,9.82,6.107627684,351.33,360.98875,0
2021-12-07 06:00:00,9.67,6.06537918,265.07,324.24125,0
2021-12-07 06:15:00,9.49,6.099261643,290.48,347.285,0
2021-12-07 06:30:00,8.93,6.133144106,309.22,294.4575,0
2021-12-07 06:45:00,10.17,6.167026569,326.03,291.62875,0
2021-12-07 07:00:00,9.33,6.200909032,260.69,252.40125,0
2021-12-07 07:15:00,9.13,6.228098663,285.58,359.87625,0
2021-12-07 07:30:00,8.67,6.255288294,300.43,362.7,0
2021-12-07 07:45:00,10.59,6.282477925,314.73,316.635,0
2021-12-07 08:00:00,10.3,6.309667556,273.6,1032.7925,0
2021-12-07 08:15:00,9.7,6.418844381,304.14,1039.58125,0
2021-12-07 08:30:00,17.11,6.528021206,337.19,1013.5125,0
2021-12-07 08:45:00,19.12,6.637198031,366.08,1090.32,0
2021-12-07 09:00:00,17.87,6.746374857,272.8,1082.25625,0
2021-12-07 09:15:00,17.82,6.864336024,302.56,1108.66875,0
2021-12-07 09:30:00,17.17,6.982297192,321.39,1023.8375,0
2021-12-07 09:45:00,21.4,7.100258359,350.01,1111.56125,0
2021-12-07 10:00:00,19.28,7.218219527,272.32,1087.1025,0
2021-12-07 10:15:00,19.96,7.377174291,289.52,1059.03,0
2021-12-07 10:30:00,19.05,7.536129056,313.63,1015.95,0
2021-12-07 10:45:00,22.45,7.695083821,335.14,1042.1425,0
2021-12-07 11:00:00,21.43,7.854038586,266.55,1028.4025,0
2021-12-07 11:15:00,21.07,7.966980129,290.53,1007.37125,0
2021-12-07 11:30:00,20.35,8.079921672,310,1039.975,0
2021-12-07 11:45:00,23.53,8.192863216,322.48,1016.99625,0
2021-12-07 12:00:00,23.03,8.305804759,267.64,1040.785,0
2021-12-07 12:15:00,22.05,8.381517423,285.35,1016.64,0
2021-12-07 12:30:00,22.01,8.457230087,304.62,1004.29625,0
2021-12-07 12:45:00,24.64,8.532942752,318.73,1109.77125,0
2021-12-07 13:00:00,23.68,8.608655416,265.45,1122.115,0
2021-12-07 13:15:00,24.24,8.575609557,279.78,1112.1125,0
2021-12-07 13:30:00,23.66,8.542563698,295.6,1019.1175,0
2021-12-07 13:45:00,26.39,8.509517839,311.85,1039.1125,0
2021-12-07 14:00:00,23.96,8.47647198,262.2,1030.90375,0
2021-12-07 14:15:00,23.28,8.406615544,279.78,1094.9175,0
2021-12-07 14:30:00,22.23,8.336759108,291.2,1106.4725,0
2021-12-07 14:45:00,25.63,8.266902672,305.78,1026.54625,0
2021-12-07 15:00:00,24.52,8.197046236,256.53,1088.39125,0
2021-12-07 15:15:00,22.47,8.06904582,274.52,1002.85125,0
2021-12-07 15:30:00,22.26,7.941045404,287.61,1004.1375,0
2021-12-07 15:45:00,23.26,7.813044988,302.1,1036.6075,0
2021-12-07 16:00:00,21.92,7.685044573,258.05,1046.05375,0
2021-12-07 16:15:00,21.44,7.592181526,274.36,1078.93125,0
2021-12-07 16:30:00,20.63,7.499318479,288.51,1031.19875,0
2021-12-07 16:45:00,23.03,7.406455432,301.66,1022.04,0
2021-12-07 17:00:00,21.19,7.313592385,258.9,1068.4775,0
2021-12-07 17:15:00,20.25,7.280546527,270.97,1032.4225,0
2021-12-07 17:30:00,20.16,7.247500668,282.42,1086.24125,0
2021-12-07 17:45:00,21.65,7.214454809,295.53,1083.1775,0
2021-12-07 18:00:00,21.65,7.18140895,259.18,1064.35,0
2021-12-07 18:15:00,20.98,7.183082158,269.15,1062.945,0
2021-12-07 18:30:00,20.12,7.184755366,279.07,1028.745,0
2021-12-07 18:45:00,21.92,7.186428574,288.54,1022.77,0
2021-12-07 19:00:00,20.93,7.188101782,250.7,301.98,0
2021-12-07 19:15:00,20.3,7.146271581,256.99,312.1775,0
2021-12-07 19:30:00,10.88,7.104441379,258.46,366.635,0
2021-12-07 19:45:00,11.53,7.062611178,265.82,298.4475,0
2021-12-07 20:00:00,12.11,7.020780977,249.52,289.20375,0
2021-12-07 20:15:00,11.07,6.958872279,251.1,362.2975,0
2021-12-07 20:30:00,10.75,6.896963581,256.35,353.31875,0
2021-12-07 20:45:00,11.9,6.835054883,261.65,332.1075,0
2021-12-07 21:00:00,11.63,6.773146185,249.4,252.82125,0
2021-12-07 21:15:00,11.17,6.722531642,252.67,332.42875,0
2021-12-07 21:30:00,9.97,6.671917098,257.25,339.66125,0
2021-12-07 21:45:00,11.12,6.621302555,261.2,361.19,0
2021-12-07 22:00:00,11.08,6.570688011,246.97,324.40125,0
2021-12-07 22:15:00,11.2,6.553119327,254.21,261.17625,0
2021-12-07 22:30:00,10.64,6.535550642,255.35,320.15,0
2021-12-07 22:45:00,10,6.517981958,261.87,302.7125,0
2021-12-07 23:00:00,10.64,6.500413273,252.74,334.96625,0
2021-12-07 23:15:00,10.35,6.46025628,253.6,262.42375,0
2021-12-07 23:30:00,10.6,6.420099287,258.81,346.885,0
2021-12-07 23:45:00,9.76,6.379942294,262.49,373.38375,0
2021-12-08 00:00:00,10.73,6.339785301,139.71,305.3225,0
2021-12-08 00:15:00,10.92,6.291680569,153.97,355.97875,0
2021-12-08 00:30:00,9.95,6.243575838,169.1,372.64625,0
2021-12-08 00:45:00,14.18,6.195471106,178.13,355.72625,0
2021-12-08 01:00:00,13.66,6.147366375,135.5,290.30375,0
2021-12-08 01:15:00,12.6,6.102608059,146.59,262.99375,0
2021-12-08 01:30:00,11.08,6.057849744,158.89,273.49625,0
2021-12-08 01:45:00,11.92,6.013091429,165.1,288.09,0
2021-12-08 02:00:00,11.6,5.968333113,134.04,257.45875,0
2021-12-08 02:15:00,11.37,5.929012724,140.54,312.3875,0
2021-12-08 02:30:00,10.56,5.889692335,150.27,328.335,0
2021-12-08 02:45:00,12.75,5.850371946,158.88,297.32875,0
2021-12-08 03:00:00,12.66,5.811051557,129.83,302.0975,0
2021-12-08 03:15:00,11.57,5.789299852,137.27,274.38875,0
2021-12-08 03:30:00,11.3,5.767548148,146.18,361.41,0
2021-12-08 03:45:00,11.86,5.745796443,152.07,287.10875,0
2021-12-08 04:00:00,13.31,5.724044738,128.34,370.4925,0
2021-12-08 04:15:00,11.37,5.716515302,136.97,332.11,0
2021-12-08 04:30:00,12.69,5.708985866,142.49,345.0275,0
2021-12-08 04:45:00,13.11,5.70145643,148.4,306.385,0
2021-12-08 05:00:00,12.88,5.693926993,126.76,339.24375,0
2021-12-08 05:15:00,11.77,5.651260188,134.57,364.23125,0
2021-12-08 05:30:00,12.1,5.608593383,138.59,300.55625,0
2021-12-08 05:45:00,11.94,5.607248167,173.64,271.53625,0
2021-12-08 06:00:00,10.96,5.564264602,135.29,260.02,0
2021-12-08 06:15:00,10.1,5.50906022,146.57,298.71875,0
2021-12-08 06:30:00,9.62,5.453855838,156.26,329.775,0
2021-12-08 06:45:00,11.45,5.398651455,163.5,322.1925,0
2021-12-08 07:00:00,11.44,5.343447073,131.21,276.62625,0
2021-12-08 07:15:00,10.9,5.359460558,142.61,265.55625,0
2021-12-08 07:30:00,9.92,5.375474043,149.73,347.6925,0
2021-12-08 07:45:00,10.83,5.391487528,158.03,283.6775,0
2021-12-08 08:00:00,11.98,5.407501013,137.56,1050.6575,0
2021-12-08 08:15:00,10.67,5.535608892,155.65,1059.45875,0
2021-12-08 08:30:00,24.33,5.663716772,167.69,1010.3175,0
2021-12-08 08:45:00,27.94,5.791824651,181.7,1057.08375,0
2021-12-08 09:00:00,24.97,5.91993253,135.29,1040.71125,0
2021-12-08 09:15:00,25.08,6.091023974,148.4,1037.2025,0
2021-12-08 09:30:00,24,6.262115419,162.52,1056.16875,0
2021-12-08 09:45:00,30.87,6.433206863,173.86,1019.7975,0
2021-12-08 10:00:00,29.91,6.604298307,134.44,1073.535,0
2021-12-08 10:15:00,27.83,6.771175676,147.89,1071.08,0
2021-12-08 10:30:00,28.16,6.938053045,156.53,1117.62625,0
2021-12-08 10:45:00,35.19,7.104930414,168.37,1025.03,0
2021-12-08 11:00:00,34.55,7.271807784,133.83,1074.26375,0
2021-12-08 11:15:00,31.68,7.459755528,143.8,1054.23625,0
2021-12-08 11:30:00,31.83,7.647703272,153.2,1019.02375,0
2021-12-08 11:45:00,38.48,7.835651016,163.41,1013.22625,0
2021-12-08 12:00:00,36.21,8.02359876,131.07,1060.5975,0
2021-12-08 12:15:00,34.75,8.090181144,141.81,1051.775,0
2021-12-08 12:30:00,34.55,8.156763529,148.86,1111.01875,0
2021-12-08 12:45:00,41.16,8.223345914,160.26,1084.3875,0
2021-12-08 13:00:00,40.71,8.289928298,132.52,1047.94,0
2021-12-08 13:15:00,38.48,8.287399853,140.89,1052.5725,0
2021-12-08 13:30:00,35.41,8.284871408,147.63,1032.31125,0
2021-12-08 13:45:00,41.21,8.282342963,154.79,1000.49,0
2021-12-08 14:00:00,38.63,8.279814518,130.41,1019.7375,0
2021-12-08 14:15:00,35.99,8.168984347,140.25,1015.34375,0
2021-12-08 14:30:00,34.76,8.058154175,147.1,1006.8925,0
2021-12-08 14:45:00,39.05,7.947324003,152.53,1036.21625,0
2021-12-08 15:00:00,36.13,7.836493831,130.93,1086.94,0
2021-12-08 15:15:00,34.73,7.621576007,138.62,1107.01375,0
2021-12-08 15:30:00,34.1,7.406658183,145.44,1003.68375,0
2021-12-08 15:45:00,37.9,7.191740359,151.67,1116.5975,0
2021-12-08 16:00:00,32.52,6.976822535,128.66,1108.3225,0
2021-12-08 16:15:00,33.42,6.868520808,137.82,1041.6075,0
2021-12-08 16:30:00,31.61,6.760219081,141.66,1114.36375,0
2021-12-08 16:45:00,33.72,6.651917354,150.19,1017.865,0
2021-12-08 17:00:00,33.17,6.543615627,128.56,1112.5525,0
2021-12-08 17:15:00,29.92,6.492203912,135.9,1046.4075,0
2021-12-08 17:30:00,30.37,6.440792198,142.15,1033.90625,0
2021-12-08 17:45:00,32.46,6.389380483,147.23,1039.705,0
2021-12-08 18:00:00,30.53,6.337968768,126.71,1001.17375,0
2021-12-08 18:15:00,29.44,6.310577281,135.32,1059.5375,0
2021-12-08 18:30:00,27.71,6.283185793,139.64,1081.81125,0
2021-12-08 18:45:00,32.45,6.255794306,144.02,1014.39125,0
2021-12-08 19:00:00,31.17,6.228402819,125.84,325.425,0
2021-12-08 19:15:00,28.94,6.248630379,126.44,285.74625,0
2021-12-08 19:30:00,13.34,6.268857939,129.16,340.89,0
2021-12-08 19:45:00,13.42,6.289085498,131.54,360.89625,0
2021-12-08 20:00:00,14.82,6.309313058,124.89,320.0575,0
2021-12-08 20:15:00,15.07,6.273072014,125.53,298.48125,0
2021-12-08 20:30:00,13.88,6.236830969,130.25,330.28875,0
2021-12-08 20:45:00,13.69,6.200589924,130.92,358.175,0
2021-12-08 21:00:00,14.35,6.164348879,125.92,339.77125,0
2021-12-08 21:15:00,14.61,6.113779979,127.31,342.90625,0
2021-12-08 21:30:00,14.01,6.06321108,131.43,294.4425,0
2021-12-08 21:45:00,14.27,6.01264218,131.73,286.23625,0
2021-12-08 22:00:00,12.92,5.96207328,124.5,356.51625,0
2021-12-08 22:15:00,12.41,5.902654823,126.46,313.39875,0
2021-12-08 22:30:00,13.86,5.843236366,130.4,342.565,0
2021-12-08 22:45:00,13.17,5.783817908,131.13,321.10625,0
2021-12-08 23:00:00,13.58,5.724399451,124.76,298.84875,0
2021-12-08 23:15:00,12.77,5.707964559,126.28,356.96375,0
2021-12-08 23:30:00,12.22,5.691529666,130.11,349.9225,0
2021-12-08 23:45:00,13.83,5.675094774,132.14,291.8275,0
2021-12-09 00:00:00,13.53,5.658659882,280.56,276.23,0
2021-12-09 00:15:00,11.98,5.631268394,309.06,347.31375,0
2021-12-09 00:30:00,11.52,5.603876907,340.08,351.6925,0
2021-12-09 00:45:00,9.09,5.57648542,357.61,305.495,0
2021-12-09 01:00:00,8.76,5.549093932,268.48,251.0275,0
2021-12-09 01:15:00,8.06,5.531394817,296.64,276.26875,0
2021-12-09 01:30:00,7.49,5.513695702,316.87,284.32125,0
2021-12-09 01:45:00,8.37,5.495996587,329.93,267.99,0
2021-12-09 02:00:00,8.14,5.478297473,264.7,277.28375,0
2021-12-09 02:15:00,7.79,5.431099833,281.45,276.875,0
2021-12-09 02:30:00,7.73,5.383902193,300.05,354.66625,0
2021-12-09 02:45:00,8.21,5.336704553,317.14,270.78625,0
2021-12-09 03:00:00,8.72,5.289506913,264.35,332.46125,0
2021-12-09 03:15:00,7.67,5.217867639,278,253.2525,0
2021-12-09 03:30:00,7.94,5.146228364,291.32,330.02625,0
2021-12-09 03:45:00,7.61,5.07458909,309.08,258.86125,0
2021-12-09 04:00:00,8.07,5.002949815,256.58,280.75875,0
2021-12-09 04:15:00,7.25,4.954066545,271.21,250.8825,0
2021-12-09 04:30:00,7.21,4.905183275,287.87,331.64375,0
2021-12-09 04:45:00,7.31,4.856300006,297.36,357.68375,0
2021-12-09 05:00:00,7.81,4.807416736,254.17,324.1325,0
2021-12-09 05:15:00,7.81,4.790981843,271.08,307.65625,0
2021-12-09 05:30:00,7.41,4.774546951,277.27,323.81,0
2021-12-09 05:45:00,7.8,4.710331256,352.89,277.99875,0
2021-12-09 06:00:00,6.69,4.694061402,269.3,300.57625,0
2021-12-09 06:15:00,6.67,4.658184288,288.85,281.74375,0
2021-12-09 06:30:00,6.67,4.622307175,311.69,339.26375,0
2021-12-09 06:45:00,7.05,4.586430061,331.8,313.03375,0
2021-12-09 07:00:00,7.28,4.550552948,264.81,360.36875,0
2021-12-09 07:15:00,6.85,4.546381191,278.73,296.0575,0
2021-12-09 07:30:00,7.02,4.542209433,298.36,325.60125,0
2021-12-09 07:45:00,7.08,4.538037676,313.14,271.7475,0
2021-12-09 08:00:00,7.19,4.533865919,280.9,1118.39375,0
2021-12-09 08:15:00,6.65,4.604785794,307.05,1015.88625,0
2021-12-09 08:30:00,12.93,4.675705669,338.67,1082.75,0
2021-12-09 08:45:00,13.25,4.746625545,362.83,1114.9075,0
2021-12-09 09:00:00,13.25,4.81754542,276.52,1111.76875,0
2021-12-09 09:15:00,13,4.968563037,295.71,1031.0525,0
2021-12-09 09:30:00,12.78,5.119580654,324.5,1013.94,0
2021-12-09 09:45:00,14.9,5.270598271,345.6,1058.96875,0
2021-12-09 10:00:00,14.54,5.421615889,272.03,1079.10625,0
2021-12-09 10:15:00,14.55,5.605173213,295.65,1119.2675,0
2021-12-09 10:30:00,14.6,5.788730538,315.19,1047.07625,0
2021-12-09 10:45:00,18.05,5.972287862,332.41,1000.64,0
2021-12-09 11:00:00,16.82,6.155845187,264.62,1030.645,0
2021-12-09 11:15:00,16.08,6.273905921,289.19,1090.95625,0
2021-12-09 11:30:00,16.16,6.391966655,309.96,1082.09625,0
2021-12-09 11:45:00,19.79,6.510027389,322.33,1099.29,0
2021-12-09 12:00:00,18.88,6.628088122,267.78,1071.2475,0
2021-12-09 12:15:00,18.54,6.722787015,284.53,1095.7825,0
2021-12-09 12:30:00,18.03,6.817485907,302.06,1086.87125,0
2021-12-09 12:45:00,20.94,6.9121848,319.67,1007.64375,0
2021-12-09 13:00:00,20.28,7.006883692,261.13,1020.4875,0
