Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-12-09 13:15:00,18.66,6.999791705,279.49,1003.27,0
2021-12-09 13:30:00,18.19,6.992699717,296.3,1010.375,0
2021-12-09 13:45:00,20.45,6.98560773,315.44,1099.68375,0
2021-12-09 14:00:00,19.62,6.978515742,264.42,1105.12375,0
2021-12-09 14:15:00,19.79,6.88965731,280.07,1042.91625,0
2021-12-09 14:30:00,18.86,6.800798878,293.86,1075.14875,0
2021-12-09 14:45:00,20.08,6.711940446,307.61,1123.82875,0
2021-12-09 15:00:00,19.48,6.623082013,255.87,1091.6625,0
2021-12-09 15:15:00,19.08,6.482910966,276.44,1020.37375,0
2021-12-09 15:30:00,17.79,6.342739918,284.61,1041.24875,0
2021-12-09 15:45:00,18.76,6.20256887,304.98,1068.375,0
2021-12-09 16:00:00,17.68,6.062397822,257.46,1088.205,0
2021-12-09 16:15:00,17.29,5.955183657,268.86,1045.63,0
2021-12-09 16:30:00,16.45,5.847969493,281.43,1115.79,0
2021-12-09 16:45:00,17.54,5.740755328,296.84,1018.54375,0
2021-12-09 17:00:00,17.49,5.633541163,256.92,1104.19,0
2021-12-09 17:15:00,15.77,5.567627397,267.21,1008.3425,0
2021-12-09 17:30:00,15.83,5.50171363,282.15,1055.915,0
2021-12-09 17:45:00,16.2,5.435799864,292.2,1100.9325,0
2021-12-09 18:00:00,16.07,5.369886097,258.26,1017.89,0
2021-12-09 18:15:00,15.82,5.337763565,265.39,1023.4925,0
2021-12-09 18:30:00,14.59,5.305641033,283.29,1057.61875,0
2021-12-09 18:45:00,15.77,5.273518502,294.37,1057.22375,0
2021-12-09 19:00:00,15.74,5.24139597,250.7,299.11875,0
2021-12-09 19:15:00,14.9,5.158795174,256.05,345.54125,0
2021-12-09 19:30:00,7.78,5.076194378,264.66,352.07125,0
2021-12-09 19:45:00,8.57,4.993593582,270.06,307.80375,0
2021-12-09 20:00:00,8.4,4.910992786,246.05,290.42625,0
2021-12-09 20:15:00,7.79,4.883459187,255.84,370.2575,0
2021-12-09 20:30:00,7.51,4.855925588,256.68,339.12125,0
2021-12-09 20:45:00,8.5,4.828391989,267.3,262.47125,0
2021-12-09 21:00:00,8.05,4.800858391,251.73,345.73125,0
2021-12-09 21:15:00,7.28,4.764146926,253.03,322.3725,0
2021-12-09 21:30:00,7.84,4.727435461,256.79,321.47875,0
2021-12-09 21:45:00,7.77,4.690723996,262.97,320.00375,0
2021-12-09 22:00:00,7.69,4.654012531,245.16,294.31125,0
2021-12-09 22:15:00,7.52,4.580172425,257.8,268.20625,0
2021-12-09 22:30:00,7.14,4.50633232,256.55,304.3525,0
2021-12-09 22:45:00,6.96,4.432492214,260.47,369.4925,0
2021-12-09 23:00:00,7.05,4.358652109,249.59,362.70125,0
2021-12-09 23:15:00,7.49,4.275216961,251.81,301.1775,0
2021-12-09 23:30:00,7.23,4.191781814,261.58,264.38,0
2021-12-09 23:45:00,6.71,4.108346666,258.87,250.34875,0
2021-12-10 00:00:00,6.27,4.024911518,244.01,300.62625,0
2021-12-10 00:15:00,5.98,3.99445769,273.54,372.5275,0
2021-12-10 00:30:00,6.33,3.964003861,291.96,286.49,0
2021-12-10 00:45:00,7,3.933550032,312.07,297.45625,0
2021-12-10 01:00:00,5.99,3.903096203,233.67,312.97125,0
2021-12-10 01:15:00,5.89,3.877648483,254.17,344.355,0
2021-12-10 01:30:00,5.84,3.852200763,273.87,343.03,0
2021-12-10 01:45:00,7.9843364,3.826753043,288.94,288.80625,1
2021-12-10 02:00:00,6.41,3.801305323,229.52,272.24125,0
2021-12-10 02:15:00,5.83,3.781698063,251.89,367.76875,0
2021-12-10 02:30:00,5.58,3.762090804,260.79,305.02,0
2021-12-10 02:45:00,6.79,3.742483544,279.42,358.4025,0
2021-12-10 03:00:00,6.01,3.722876284,230.05,311.57125,0
2021-12-10 03:15:00,6.29,3.682410238,245.66,278.7375,0
2021-12-10 03:30:00,5.74,3.641944191,255.82,320.10125,0
2021-12-10 03:45:00,5.84,3.601478145,268.27,367.78625,0
2021-12-10 04:00:00,5.95,3.561012098,224.92,335.0025,0
2021-12-10 04:15:00,6.1,3.508447955,239.47,282.86,0
2021-12-10 04:30:00,5.7,3.455883812,247.44,315.48,0
2021-12-10 04:45:00,5.63,3.403319669,258.89,366.245,0
2021-12-10 05:00:00,5.64,3.350755526,225.95,252.84125,0
2021-12-10 05:15:00,5.84,3.325307806,236.98,293.01875,0
2021-12-10 05:30:00,4.96,3.299860086,244.75,361.57625,0
2021-12-10 05:45:00,5.4,3.325711494,306,290.495,0
2021-12-10 06:00:00,5.46,3.299865093,233.98,373.3025,0
2021-12-10 06:15:00,4.98,3.24774858,257.38,280.5775,0
2021-12-10 06:30:00,5.24,3.195632067,271.31,288.01875,0
2021-12-10 06:45:00,5.1,3.143515553,288.49,267.21875,0
2021-12-10 07:00:00,4.9,3.09139904,228.32,254.1775,0
2021-12-10 07:15:00,4.62,3.05157016,248.18,357.1325,0
2021-12-10 07:30:00,4.42,3.011741279,261.18,348.44125,0
2021-12-10 07:45:00,5.36,2.971912399,272.24,345.65125,0
2021-12-10 08:00:00,5.04,2.932083519,245.8,1007.9775,0
2021-12-10 08:15:00,4.98,3.035892834,271.99,1049.34,0
2021-12-10 08:30:00,8.83,3.13970215,295.44,1020.99625,0
2021-12-10 08:45:00,10.05,3.243511465,318.91,1071.33625,0
2021-12-10 09:00:00,9.5,3.34732078,236,1064.67625,0
2021-12-10 09:15:00,9.7,3.513415685,261.12,1002.005,0
2021-12-10 09:30:00,9.61,3.679510589,280.82,1058.21375,0
2021-12-10 09:45:00,11.81,3.845605494,303.2,1020.11625,0
2021-12-10 10:00:00,11.95,4.011700399,235.64,1091.43375,0
2021-12-10 10:15:00,11.61,4.191354071,253.03,1084.2525,0
2021-12-10 10:30:00,12.01,4.371007743,272.94,1000.96125,0
2021-12-10 10:45:00,14.81,4.550661415,294.59,1046.72375,0
2021-12-10 11:00:00,13.87,4.730315088,235.19,1073.0375,0
2021-12-10 11:15:00,14.13,4.920985259,248.4,1051.07125,0
2021-12-10 11:30:00,14.18,5.11165543,272.01,1027.59,0
2021-12-10 11:45:00,16.91,5.302325601,284.98,1040.395,0
2021-12-10 12:00:00,16.62,5.492995772,230.48,1086.06,0
2021-12-10 12:15:00,16.33,5.680699962,246.15,1025.94375,0
2021-12-10 12:30:00,16.83,5.868404153,264.55,1023.79625,0
2021-12-10 12:45:00,19.32,6.056108344,277.5,1014.605,0
2021-12-10 13:00:00,19,6.243812534,227.07,1025.4925,0
2021-12-10 13:15:00,26.3039808,6.307792969,244.34,1104.8,1
2021-12-10 13:30:00,18.07,6.371773404,255.81,1068.3075,0
2021-12-10 13:45:00,22.02,6.43575384,276.21,1062.04125,0
2021-12-10 14:00:00,20.64,6.499734275,230.54,1023.64125,0
2021-12-10 14:15:00,19.9,6.451431165,238.73,1028.61,0
2021-12-10 14:30:00,18.35,6.403128055,253.97,1079.0475,0
2021-12-10 14:45:00,20.6,6.354824945,271.64,1018.5125,0
2021-12-10 15:00:00,20.63,6.306521835,227.19,1048.41875,0
2021-12-10 15:15:00,18.87,6.245931092,237.41,1016.7475,0
2021-12-10 15:30:00,18.21,6.185340348,251.98,1013.225,0
2021-12-10 15:45:00,19.93,6.124749605,265.82,1026.99375,0
2021-12-10 16:00:00,19.11,6.064158862,226.36,1002.66875,0
2021-12-10 16:15:00,18.21,5.93874026,235.69,1034.185,0
2021-12-10 16:30:00,16.96,5.813321659,248.98,1032.3575,0
2021-12-10 16:45:00,18.87,5.687903058,261.26,1077.34125,0
2021-12-10 17:00:00,17.91,5.562484456,224.2,1004.09125,0
2021-12-10 17:15:00,17.47,5.485368965,238.68,1087.54125,0
2021-12-10 17:30:00,15.91,5.408253474,244.28,1111.96875,0
2021-12-10 17:45:00,18.37,5.331137982,254.67,1034.7425,0
2021-12-10 18:00:00,17.61,5.254022491,225.71,1053.5725,0
2021-12-10 18:15:00,16.3,5.200634843,231.62,1030.7725,0
2021-12-10 18:30:00,15.88,5.147247195,246.5,1042.62,0
2021-12-10 18:45:00,16.81,5.093859547,252.41,1053.76125,0
2021-12-10 19:00:00,16.47,5.040471899,216.49,290.90125,0
2021-12-10 19:15:00,15.64,4.950645063,221.26,370.12125,0
2021-12-10 19:30:00,7.79,4.860818227,231.9,289.75875,0
2021-12-10 19:45:00,8.97,4.770991391,236.36,352.5225,0
2021-12-10 20:00:00,7.89,4.681164555,221.67,355.86375,0
2021-12-10 20:15:00,8.23,4.623539792,220.92,349.3625,0
2021-12-10 20:30:00,8.1,4.565915029,226.2,358.91125,0
2021-12-10 20:45:00,8.15,4.508290266,233.26,300.19125,0
2021-12-10 21:00:00,8.15,4.450665503,220.49,290.46375,0
2021-12-10 21:15:00,7.44,4.472274789,221.93,251.4125,0
2021-12-10 21:30:00,7.28,4.493884076,225.9,304.4975,0
2021-12-10 21:45:00,7.07,4.515493362,231.05,333.27625,0
2021-12-10 22:00:00,7.64,4.537102648,216.59,257.36125,0
2021-12-10 22:15:00,7.87,4.515917073,219.72,356.62125,0
2021-12-10 22:30:00,7.05,4.494731499,225.89,349.54625,0
2021-12-10 22:45:00,8.19,4.473545924,227.46,358.385,0
2021-12-10 23:00:00,8.02,4.452360349,217.72,320.04375,0
2021-12-10 23:15:00,8,4.45829231,222.1,267.71625,0
2021-12-10 23:30:00,7.63,4.464224271,222.71,290.94,0
2021-12-10 23:45:00,7.24,4.470156232,227.4,314.53,0
2021-12-11 00:00:00,7.4,4.476088193,66.5,215.63375,0
2021-12-11 00:15:00,7.6,4.398125279,68.42,125.55125,0
2021-12-11 00:30:00,6.48,4.320162364,72.83,154.76625,0
2021-12-11 00:45:00,8.37,4.24219945,75.31,211.22625,0
2021-12-11 01:00:00,8.98,4.164236535,63.74,192.92875,0
2021-12-11 01:15:00,10.17,4.113814868,67,232.725,0
2021-12-11 01:30:00,9.34,4.0633932,70.04,156.0775,0
2021-12-11 01:45:00,11.44,4.012971533,72.88,142.89125,0
2021-12-11 02:00:00,8.65,3.962549866,64.25,220.6625,0
2021-12-11 02:15:00,8.07,4.001107611,65.19,140.28375,0
2021-12-11 02:30:00,10.11,4.039665357,67.98,241.1875,0
2021-12-11 02:45:00,8.49,4.078223103,70.16,166.71,0
2021-12-11 03:00:00,11.7,4.116780848,63.64,168.50625,0
2021-12-11 03:15:00,9.21,4.139661269,64.99,187.0525,0
2021-12-11 03:30:00,9.16,4.162541689,66.37,146.385,0
2021-12-11 03:45:00,10.32,4.18542211,68.56,132.89,0
2021-12-11 04:00:00,8.92,4.20830253,62.93,196.64125,0
2021-12-11 04:15:00,8.39,4.183303552,64.12,247.015,0
2021-12-11 04:30:00,10.18,4.158304575,65.38,134.14875,0
2021-12-11 04:45:00,12.3,4.133305597,68.36,150.185,0
2021-12-11 05:00:00,8.47,4.108306619,62.65,199.71125,0
2021-12-11 05:15:00,8.86,4.110848887,63.51,219.3925,0
2021-12-11 05:30:00,10.14,4.113391156,64.75,196.50875,0
2021-12-11 05:45:00,9.48,4.000713466,75.04,186.8575,0
2021-12-11 06:00:00,7.85,4.003184568,63.22,221.025,0
2021-12-11 06:15:00,9.19,3.9755906,67.8,147.625,0
2021-12-11 06:30:00,9.82,3.947996632,69.38,171.57125,0
2021-12-11 06:45:00,8.55,3.920402665,71.59,189.34625,0
2021-12-11 07:00:00,8.87,3.892808697,62.74,181.34875,0
2021-12-11 07:15:00,9.23,3.899398301,64.84,193.04875,0
2021-12-11 07:30:00,8.85,3.905987905,67.91,220.3525,0
2021-12-11 07:45:00,9.94,3.91257751,69.57,194.46875,0
2021-12-11 08:00:00,10.58,3.919167114,64.34,525.0575,0
2021-12-11 08:15:00,9.61,3.964882493,68.41,512.42125,0
2021-12-11 08:30:00,19.12,4.010597872,72.06,575.75125,0
2021-12-11 08:45:00,20.15,4.056313252,76.13,565.55625,0
2021-12-11 09:00:00,21.32,4.102028631,63.63,524.2775,0
2021-12-11 09:15:00,20.6,4.198401593,68.65,624.03125,0
2021-12-11 09:30:00,18.97,4.294774555,70.66,614.64,0
2021-12-11 09:45:00,25.83,4.391147517,73.75,536.59875,0
2021-12-11 10:00:00,24.46,4.487520478,64.39,555.84,0
2021-12-11 10:15:00,21.96,4.608604456,67.28,513.46625,0
2021-12-11 10:30:00,22.41,4.729688434,69.33,624.66125,0
2021-12-11 10:45:00,24.04,4.850772411,72.56,553.14625,0
2021-12-11 11:00:00,27.9,4.971856389,62.87,552.08375,0
2021-12-11 11:15:00,25.29,5.096235169,65.69,555.345,0
2021-12-11 11:30:00,24.94,5.220613949,69.32,521.67125,0
2021-12-11 11:45:00,28.81,5.344992728,70.82,610.51875,0
2021-12-11 12:00:00,27.04,5.469371508,63.08,551.20125,0
2021-12-11 12:15:00,30.04,5.58098293,65.66,600.8,0
2021-12-11 12:30:00,27.71,5.692594351,67.81,558.225,0
2021-12-11 12:45:00,33.3,5.804205773,71.04,535.82875,0
2021-12-11 13:00:00,30.94,5.915817195,64.24,541.005,0
2021-12-11 13:15:00,29.33,5.926525301,64.99,610.515,0
2021-12-11 13:30:00,28.56,5.937233408,66.79,513.455,0
2021-12-11 13:45:00,34.22,5.947941515,69.89,590.74375,0
2021-12-11 14:00:00,29.5,5.958649622,63.03,508.82125,0
2021-12-11 14:15:00,32.28,5.950000766,65.94,517.1725,0
2021-12-11 14:30:00,27.6,5.941351911,67.89,507.83,0
2021-12-11 14:45:00,30.31,5.932703055,69.53,566.2725,0
2021-12-11 15:00:00,28.76,5.9240542,62.05,571.79875,0
2021-12-11 15:15:00,30.31,5.84580265,65.74,538.17875,0
2021-12-11 15:30:00,29.61,5.767551099,65.84,558.5725,0
2021-12-11 15:45:00,30.48,5.689299549,68.17,624.76125,0
2021-12-11 16:00:00,29.57,5.611047999,62.5,538.70375,0
2021-12-11 16:15:00,32.16,5.586748833,63.65,588.31625,0
2021-12-11 16:30:00,27.58,5.562449668,67.03,530.93875,0
2021-12-11 16:45:00,31.67,5.538150502,68.33,571.41125,0
2021-12-11 17:00:00,28.56,5.513851337,62.48,506.87,0
2021-12-11 17:15:00,28.79,5.458663401,63.84,608.77625,0
2021-12-11 17:30:00,25.54,5.403475466,64.93,506.0975,0
2021-12-11 17:45:00,31.48,5.348287531,67.06,544.0975,0
2021-12-11 18:00:00,26.35,5.293099595,61.57,562.77375,0
2021-12-11 18:15:00,27.22,5.225144302,64.93,518.95,0
2021-12-11 18:30:00,26.91,5.157189008,65.66,516.5775,0
2021-12-11 18:45:00,26.65,5.089233714,66.61,539.7125,0
2021-12-11 19:00:00,25.11,5.021278421,62.21,143.2425,0
2021-12-11 19:15:00,25.72,5.023337672,61.5,203.06375,0
2021-12-11 19:30:00,10.44,5.025396923,63.94,125.35125,0
2021-12-11 19:45:00,13.25,5.027456175,63.32,200.89625,0
2021-12-11 20:00:00,10.17,5.029515426,61.21,153.01875,0
2021-12-11 20:15:00,12.9,5.005628111,62.69,171.49125,0
2021-12-11 20:30:00,11.04,4.981740795,62.13,125.4875,0
2021-12-11 20:45:00,11.93,4.95785348,63.62,150.0525,0
2021-12-11 21:00:00,9.93,4.933966165,61.58,223.1025,0
2021-12-11 21:15:00,10.89,4.913373652,61.77,127.95875,0
2021-12-11 21:30:00,13.51,4.892781138,62.99,135.005,0
2021-12-11 21:45:00,9.97,4.872188625,64.27,133.99625,0
2021-12-11 22:00:00,10.21,4.851596112,62.61,237.14875,0
2021-12-11 22:15:00,10.03,4.846242058,62.82,203.35875,0
2021-12-11 22:30:00,13.79,4.840888005,63.37,166.395,0
2021-12-11 22:45:00,12.73,4.835533952,63.55,175.66125,0
2021-12-11 23:00:00,11.25,4.830179898,62.55,167.74,0
2021-12-11 23:15:00,11.53,4.81782439,61.37,152.1275,0
2021-12-11 23:30:00,11.2,4.805468882,63.47,155.64875,0
2021-12-11 23:45:00,10.65,4.793113374,63.56,232.14625,0
2021-12-12 00:00:00,10.88,4.780757866,64.95,130.6975,0
2021-12-12 00:15:00,13.43,4.716097375,68.43,202.94625,0
2021-12-12 00:30:00,9.53,4.651436884,71.83,145.9475,0
2021-12-12 00:45:00,11.86,4.586776392,75.9,130.50875,0
2021-12-12 01:00:00,9.46,4.522115901,64.24,173.03875,0
2021-12-12 01:15:00,8.59,4.451277655,67.06,181.03875,0
2021-12-12 01:30:00,9.49,4.38043941,70.75,155.07125,0
2021-12-12 01:45:00,10.49,4.309601164,72.54,130.59,0
2021-12-12 02:00:00,9.26,4.238762919,64.3,227.94,0
2021-12-12 02:15:00,8.16,4.214875604,65.77,166.99375,0
2021-12-12 02:30:00,10.84,4.190988288,67.43,180.33875,0
2021-12-12 02:45:00,9.62,4.167100973,69.51,140.585,0
2021-12-12 03:00:00,9.87,4.143213658,63.27,195.8075,0
2021-12-12 03:15:00,8.47,4.132505551,66.11,211.155,0
2021-12-12 03:30:00,9.95,4.121797444,67.4,228.385,0
2021-12-12 03:45:00,11,4.111089337,69.04,178.54875,0
2021-12-12 04:00:00,11.21,4.10038123,61.93,203.98625,0
2021-12-12 04:15:00,9.5,4.062902856,64.76,241.955,0
2021-12-12 04:30:00,10.04,4.025424482,66.6,167.66,0
2021-12-12 04:45:00,11.83,3.987946108,67.13,183.32875,0
2021-12-12 05:00:00,9.13,3.950467734,63.06,157.49375,0
2021-12-12 05:15:00,9.34,3.891984996,63.92,229.25375,0
2021-12-12 05:30:00,8.43,3.833502259,64.81,243.31625,0
2021-12-12 05:45:00,10.47,3.867111262,75.13,211.72875,0
2021-12-12 06:00:00,9.83,3.807201836,63.18,155.3525,0
2021-12-12 06:15:00,9.46,3.784841276,65.89,201.4275,0
2021-12-12 06:30:00,7.71,3.762480715,68.72,240.21125,0
2021-12-12 06:45:00,9.74,3.740120155,70.68,178.03625,0
2021-12-12 07:00:00,10.54,3.717759594,63.93,232.59625,0
2021-12-12 07:15:00,8.56,3.722400465,64.94,203.8575,0
2021-12-12 07:30:00,9.85,3.727041336,67.68,210.175,0
2021-12-12 07:45:00,9.68,3.731682207,69.08,142.6725,0
2021-12-12 08:00:00,9.81,3.736323079,64.31,570.0225,0
2021-12-12 08:15:00,7.79,3.84348501,69.27,560.2475,0
2021-12-12 08:30:00,20.13,3.950646941,72.43,549.61125,0
2021-12-12 08:45:00,21.62,4.057808872,75.94,593.47125,0
2021-12-12 09:00:00,20.58,4.164970803,64.95,585.13625,0
2021-12-12 09:15:00,21.82,4.3096816,68.34,514.57125,0
2021-12-12 09:30:00,21.44,4.454392396,70.91,607.04875,0
2021-12-12 09:45:00,22.65,4.599103193,74.29,533.36625,0
2021-12-12 10:00:00,25.65,4.74381399,63.51,512.6075,0
2021-12-12 10:15:00,23.18,4.908353963,68.03,556.32375,0
2021-12-12 10:30:00,22.37,5.072893936,70.13,563.91375,0
2021-12-12 10:45:00,27.98,5.237433909,72.5,547.11625,0
2021-12-12 11:00:00,27.61,5.401973882,64.13,602.03875,0
2021-12-12 11:15:00,26.98,5.542887602,67.17,581.39125,0
2021-12-12 11:30:00,29.12,5.683801323,67.96,619.35875,0
2021-12-12 11:45:00,32.06,5.824715043,70.81,537.66,0
2021-12-12 12:00:00,33.3,5.965628764,62.56,573.065,0
2021-12-12 12:15:00,29.66,5.997692963,65.7,549.135,0
2021-12-12 12:30:00,30.41,6.029757163,68.38,550.835,0
2021-12-12 12:45:00,32.64,6.061821363,70.22,505.33625,0
2021-12-12 13:00:00,31.6,6.093885563,64.19,550.2525,0
2021-12-12 13:15:00,28.98,6.191584939,65.46,597.8625,0
2021-12-12 13:30:00,30.84,6.289284315,68.35,617.29125,0
2021-12-12 13:45:00,36.03,6.386983691,69.45,542.335,0
2021-12-12 14:00:00,36.94,6.484683067,63.54,542.77625,0
2021-12-12 14:15:00,32.08,6.451413446,64.68,566.375,0
2021-12-12 14:30:00,31.56,6.418143825,67.88,586.135,0
2021-12-12 14:45:00,34.91,6.384874204,69.68,606.245,0
2021-12-12 15:00:00,35.18,6.351604583,62.68,603.40375,0
2021-12-12 15:15:00,34.02,6.190138434,64.56,574.4975,0
2021-12-12 15:30:00,32.36,6.028672284,66.8,517.975,0
2021-12-12 15:45:00,32.98,5.867206135,67.82,561.29875,0
2021-12-12 16:00:00,28.83,5.705739986,63.24,528.305,0
2021-12-12 16:15:00,29.94,5.750039209,65.5,553.445,0
2021-12-12 16:30:00,28.33,5.794338433,66.01,587.69125,0
2021-12-12 16:45:00,31.35,5.838637656,68.45,587.81125,0
2021-12-12 17:00:00,32.24,5.88293688,63.46,602.12375,0
2021-12-12 17:15:00,31.5,5.751304901,65.14,606.48875,0
2021-12-12 17:30:00,30.51,5.619672923,65.03,519.4725,0
2021-12-12 17:45:00,31.89,5.488040945,67.43,525.7125,0
2021-12-12 18:00:00,26.9,5.356408966,62.98,595.89,0
2021-12-12 18:15:00,26.99,5.337845482,64,556.46375,0
2021-12-12 18:30:00,28.86,5.319281998,64.56,511.18875,0
2021-12-12 18:45:00,28.77,5.300718514,67.7,575.5375,0
2021-12-12 19:00:00,26.43,5.28215503,62.3,140.84625,0
2021-12-12 19:15:00,28.71,5.247981343,61.58,184.41,0
2021-12-12 19:30:00,10.7,5.213807656,62.16,233.85875,0
2021-12-12 19:45:00,12.89,5.17963397,62.92,189.6625,0
2021-12-12 20:00:00,14.99,5.145460283,61.08,236.0475,0
2021-12-12 20:15:00,12.96,5.104958136,61.77,183.23875,0
2021-12-12 20:30:00,14.62,5.064455989,62.56,149.51375,0
2021-12-12 20:45:00,12.62,5.023953841,63.96,213.6925,0
2021-12-12 21:00:00,11.1,4.983451694,61.51,158.6275,0
2021-12-12 21:15:00,13.47,4.961513031,62.85,198.0575,0
2021-12-12 21:30:00,11.1,4.939574368,62.94,241.51625,0
2021-12-12 21:45:00,12.89,4.917635705,62.89,161.325,0
2021-12-12 22:00:00,14.36,4.895697042,62.38,233.85375,0
2021-12-12 22:15:00,11.13,4.850132126,62.82,154.8875,0
2021-12-12 22:30:00,13.8,4.804567211,62.2,140.30125,0
2021-12-12 22:45:00,10.74,4.759002295,63.68,218.55625,0
2021-12-12 23:00:00,10.06,4.71343738,61.49,221.66625,0
2021-12-12 23:15:00,13.02,4.702046151,62.92,152.10375,0
2021-12-12 23:30:00,12.88,4.690654922,62.08,161.69375,0
2021-12-12 23:45:00,10.49,4.679263693,62.49,174.865,0
2021-12-13 00:00:00,10.69,4.667872464,281.62,287.43125,0
2021-12-13 00:15:00,11.26,4.66534108,308.57,313.57375,0
2021-12-13 00:30:00,15.42,4.662809696,337.86,314.105,0
2021-12-13 00:45:00,7.29,4.660278311,362.03,365.83625,0
2021-12-13 01:00:00,7.06,4.657746927,270.18,265.845,0
2021-12-13 01:15:00,7.22,4.680951282,295.1,311.10625,0
2021-12-13 01:30:00,6.43,4.704155637,314.69,362.545,0
2021-12-13 01:45:00,7.42,4.727359993,334.76,260.37875,0
2021-12-13 02:00:00,7.65,4.750564348,262.09,308.51875,0
2021-12-13 02:15:00,6.72,4.750564348,280.35,279.9775,0
2021-12-13 02:30:00,6.94,4.750564348,297.94,353.825,0
2021-12-13 02:45:00,7.3,4.750564348,318.38,348.87625,0
2021-12-13 03:00:00,7.78,4.750564348,262.51,283.47125,0
2021-12-13 03:15:00,7.55,4.752673835,278.87,288.57875,0
2021-12-13 03:30:00,6.89,4.754783321,288.84,329.58625,0
2021-12-13 03:45:00,7.38,4.756892808,306.34,335.04375,0
2021-12-13 04:00:00,7.58,4.759002295,262.28,307.4725,0
2021-12-13 04:15:00,7.55,4.767018345,272.11,336.3875,0
2021-12-13 04:30:00,7.19,4.775034395,282.83,361.14,0
2021-12-13 04:45:00,7.87,4.783050445,296.43,301.355,0
2021-12-13 05:00:00,7.99,4.791066495,255.9,356.75,0
2021-12-13 05:15:00,7.36,4.79191029,272.41,343.38625,0
2021-12-13 05:30:00,7.69,4.792754084,278.02,330.26125,0
2021-12-13 05:45:00,7.31,4.680963035,347.3,363.2725,0
2021-12-13 06:00:00,7.51,4.681787004,268.55,342.8475,0
2021-12-13 06:15:00,7.27,4.643884469,293.29,328.39625,0
2021-12-13 06:30:00,6.95,4.605981934,313.29,274.20625,0
2021-12-13 06:45:00,7.42,4.568079399,329.86,281.3625,0
2021-12-13 07:00:00,6.72,4.530176865,262.11,263.25875,0
2021-12-13 07:15:00,6.59,4.526880992,280.28,271.19625,0
2021-12-13 07:30:00,6.35,4.52358512,294.97,295.41125,0
2021-12-13 07:45:00,6.87,4.520289247,311.6,261.37875,0
2021-12-13 08:00:00,6.91,4.516993374,280.52,28.365,0
2021-12-13 08:15:00,6.56,4.535532658,309.7,119.735,0
2021-12-13 08:30:00,4.75,4.554071941,338.73,18.40625,0
2021-12-13 08:45:00,5.55,4.572611224,363.05,111.9325,0
2021-12-13 09:00:00,4.72,4.591150507,273.69,67.0875,0
2021-12-13 09:15:00,5.37,4.685082876,300.87,119.29,0
2021-12-13 09:30:00,5.11,4.779015245,324.23,118.59625,0
2021-12-13 09:45:00,5.82,4.872947613,344.75,62.4925,0
2021-12-13 10:00:00,5.84,4.966879982,265.35,71.96,0
2021-12-13 10:15:00,5.44,5.069464016,289.48,43.21625,0
2021-12-13 10:30:00,5.61,5.17204805,314.03,108.2175,0
2021-12-13 10:45:00,5.59,5.274632084,335.45,2.65625,0
2021-12-13 11:00:00,6.26,5.377216118,268.2,38.0775,0
2021-12-13 11:15:00,5.4,5.471148487,283.59,48.53625,0
2021-12-13 11:30:00,5.77,5.565080856,307.69,15.92375,0
2021-12-13 11:45:00,6.08,5.659013224,322.29,66.11125,0
2021-12-13 12:00:00,5.8,5.752945593,262.3,118.64875,0
2021-12-13 12:15:00,6.36,5.800735745,281.26,97.81625,0
2021-12-13 12:30:00,6.9,5.848525898,299.54,45.65125,0
2021-12-13 12:45:00,6.95,5.89631605,318.19,83.26125,0
2021-12-13 13:00:00,6.39,5.944106203,260.42,99.52875,0
2021-12-13 13:15:00,6.77,5.98530461,281.61,12.56875,0
2021-12-13 13:30:00,6.94,6.026503017,294.74,103.10125,0
2021-12-13 13:45:00,6.17,6.067701424,313.2,5.7425,0
2021-12-13 14:00:00,7.21,6.108899832,260.41,11.45125,0
2021-12-13 14:15:00,6.19,6.092832453,278.41,39.03625,0
2021-12-13 14:30:00,6.24,6.076765074,292.55,118.66125,0
2021-12-13 14:45:00,6.57,6.060697695,306.94,68.9175,0
2021-12-13 15:00:00,7.38,6.044630316,258.57,16.0925,0
2021-12-13 15:15:00,6.76,5.999724052,275.4,6.59875,0
2021-12-13 15:30:00,6.19,5.954817789,287.56,30.59125,0
2021-12-13 15:45:00,6.07,5.909911525,305.95,0.045,0
2021-12-13 16:00:00,6.28,5.865005261,256.38,104.44625,0
2021-12-13 16:15:00,5.9,5.851409786,270.49,35.1075,0
2021-12-13 16:30:00,6.85,5.837814312,281.63,72.295,0
2021-12-13 16:45:00,6.24,5.824218837,299.09,58.46375,0
2021-12-13 17:00:00,6.62,5.810623363,259.49,28.51375,0
2021-12-13 17:15:00,6.44,5.803619634,268.08,103.685,0
2021-12-13 17:30:00,6.11,5.796615905,279.37,110.0925,0
2021-12-13 17:45:00,6.98,5.789612175,297.03,10.49625,0
2021-12-13 18:00:00,7.01,5.782608446,255.51,104.51125,0
2021-12-13 18:15:00,5.9,5.775604717,266.52,118.3875,0
2021-12-13 18:30:00,6.81,5.768600988,277.4,12.16,0
2021-12-13 18:45:00,7.12,5.761597258,293.13,28.13875,0
2021-12-13 19:00:00,5.9,5.754593529,247.29,337.69375,0
2021-12-13 19:15:00,6.05,5.715043058,255.48,339.93125,0
2021-12-13 19:30:00,9.02,5.675492587,258.56,326.41,0
2021-12-13 19:45:00,9.57,5.635942116,268.37,321.66625,0
2021-12-13 20:00:00,9.23,5.596391645,250.98,364.0025,0
2021-12-13 20:15:00,9.08,5.546953556,258.32,272.3175,0
2021-12-13 20:30:00,9.31,5.497515468,263.1,363.48625,0
2021-12-13 20:45:00,8.48,5.448077379,269.01,325.935,0
2021-12-13 21:00:00,9.28,5.39863929,251.17,367.65625,0
2021-12-13 21:15:00,8.72,5.334369775,253.42,374.5775,0
2021-12-13 21:30:00,8.97,5.270100259,262.08,339.18,0
2021-12-13 21:45:00,9.18,5.205830744,262.94,339.90125,0
2021-12-13 22:00:00,8.67,5.141561229,252.97,265.25625,0
2021-12-13 22:15:00,8.49,5.117666153,257.2,343.27375,0
2021-12-13 22:30:00,7.71,5.093771076,254.86,325.40625,0
2021-12-13 22:45:00,8.56,5.069876,263.51,361.38375,0
2021-12-13 23:00:00,8.27,5.045980924,252.71,297.56125,0
2021-12-13 23:15:00,8.62,5.03650529,252.38,262.78625,0
2021-12-13 23:30:00,7.89,5.027029657,255.4,352.5175,0
2021-12-13 23:45:00,7.66,5.017554023,266.24,294.03875,0
2021-12-14 00:00:00,8.55,5.008078389,276.81,366.125,0
2021-12-14 00:15:00,7.89,4.962760141,307.38,319.62875,0
2021-12-14 00:30:00,8.38,4.917441893,334.27,363.5825,0
2021-12-14 00:45:00,7.77,4.872123645,357.24,257.88375,0
2021-12-14 01:00:00,7.77,4.826805397,270.33,327.34125,0
2021-12-14 01:15:00,6.7,4.798378496,292.69,350.13625,0
2021-12-14 01:30:00,7.01,4.769951595,317.19,320.1575,0
2021-12-14 01:45:00,7.88,4.741524694,329.95,324.14625,0
2021-12-14 02:00:00,7.36,4.713097793,262.89,252.005,0
2021-12-14 02:15:00,7.14,4.709389936,281.48,286.50625,0
2021-12-14 02:30:00,6.54,4.70568208,299.78,310.44375,0
2021-12-14 02:45:00,7.3,4.701974223,318.49,344.46125,0
2021-12-14 03:00:00,7.31,4.698266366,260.73,345.08875,0
2021-12-14 03:15:00,7.43,4.745644535,275.16,251.18875,0
2021-12-14 03:30:00,7.35,4.793022703,290.21,282.14625,0
2021-12-14 03:45:00,7.13,4.840400872,306.04,358.675,0
2021-12-14 04:00:00,7.35,4.88777904,260.57,255.81375,0
2021-12-14 04:15:00,7.89,4.823921509,271.14,290.87125,0
2021-12-14 04:30:00,6.86,4.760063977,283.67,302.1625,0
2021-12-14 04:45:00,7.41,4.696206446,300.77,371.25375,0
2021-12-14 05:00:00,7.3,4.632348915,257.04,334.53875,0
2021-12-14 05:15:00,7.67,4.612161695,272.69,302.765,0
2021-12-14 05:30:00,7.2,4.591974476,283.7,351.33375,0
2021-12-14 05:45:00,7.33,4.572375998,350.63,296.24,0
2021-12-14 06:00:00,6.88,4.552186179,270.66,361.6275,0
2021-12-14 06:15:00,6.64,4.55053803,294.35,265.9775,0
2021-12-14 06:30:00,6.91,4.548889882,311.8,254.9225,0
2021-12-14 06:45:00,6.82,4.547241733,329.49,322.24,0
2021-12-14 07:00:00,6.54,4.545593585,264.3,287.6725,0
2021-12-14 07:15:00,6.92,4.570315812,282.07,349.37125,0
2021-12-14 07:30:00,6.6,4.59503804,296.6,303.43125,0
2021-12-14 07:45:00,7.66,4.619760267,310.88,270.66,0
2021-12-14 08:00:00,7.11,4.644482495,274.65,1052.725,0
2021-12-14 08:15:00,6.8,4.720709364,305.14,1118.02625,0
2021-12-14 08:30:00,12.84,4.796936232,333.15,1107.54625,0
2021-12-14 08:45:00,14.7,4.873163101,363.01,1010.51,0
2021-12-14 09:00:00,13.85,4.949389969,274.76,1060.075,0
2021-12-14 09:15:00,12.7,5.101019632,299.85,1020.66125,0
2021-12-14 09:30:00,12.75,5.252649295,327.63,1076.45625,0
2021-12-14 09:45:00,29.97067052,5.404278957,349.21,1090.93625,1
2021-12-14 10:00:00,37.77114624,5.55590862,271.13,1035.59625,1
2021-12-14 10:15:00,25.79147921,5.686112352,290.01,1005.575,1
2021-12-14 10:30:00,29.2856564,5.816316084,312.29,1046.7925,1
2021-12-14 10:45:00,35.09697906,5.946519816,331.59,1098.44125,1
2021-12-14 11:00:00,43.6275416,6.076723548,266.31,1105.67375,1
2021-12-14 11:15:00,21.4532082,6.195802278,284.32,1080.31625,1
2021-12-14 11:30:00,43.87856352,6.314881008,304.24,1010.0075,1
2021-12-14 11:45:00,52.02932388,6.433959738,326.17,1081.6025,1
2021-12-14 12:00:00,38.10063114,6.553038467,264,1058.61875,1
2021-12-14 12:15:00,24.11952964,6.581881066,281.02,1035.14125,1
2021-12-14 12:30:00,28.05821175,6.610723665,304.4,1061.40125,1
2021-12-14 12:45:00,52.18317666,6.639566264,320.39,1081.26,1
2021-12-14 13:00:00,39.98357825,6.668408863,259.29,1120.82625,1
2021-12-14 13:15:00,31.78762461,6.700135722,280.93,1118.71,1
2021-12-14 13:30:00,46.30223273,6.73186258,297.54,1103.3375,1
2021-12-14 13:45:00,54.87904448,6.763589439,315.82,1110.60125,1
2021-12-14 14:00:00,39.8523102,6.795316298,263.79,1036.2325,1
2021-12-14 14:15:00,31.54253175,6.720737578,274.94,1097.14875,1
2021-12-14 14:30:00,30.92230563,6.646158858,295.85,1041.655,1
2021-12-14 14:45:00,25.06772015,6.571580138,309.67,1018.095,1
2021-12-14 15:00:00,44.50737022,6.497001418,263.25,1034.2175,1
2021-12-14 15:15:00,34.01538946,6.330950456,274.21,1032.4,1
2021-12-14 15:30:00,34.0225296,6.164899494,289.98,1016.02,1
2021-12-14 15:45:00,35.0789775,5.998848531,303.78,1025.635,1
2021-12-14 16:00:00,34.85316568,5.832797569,259.43,1081.6325,1
2021-12-14 16:15:00,16.09,5.767283666,268.96,1111.52125,0
2021-12-14 16:30:00,15.96,5.701769763,286.15,1022.195,0
2021-12-14 16:45:00,17.82,5.63625586,298.68,1034.85125,0
2021-12-14 17:00:00,16.27,5.570741957,255.26,1036.53625,0
2021-12-14 17:15:00,15.5,5.459491932,267.54,1011.4225,0
2021-12-14 17:30:00,14.8,5.348241908,280.88,1059.99375,0
2021-12-14 17:45:00,15.77,5.236991884,294.48,1096.0275,0
2021-12-14 18:00:00,15.43,5.125741859,254.42,1096.585,0
2021-12-14 18:15:00,15.07,5.070940922,265.45,1104.91,0
2021-12-14 18:30:00,14.46,5.016139984,281.74,1100.45875,0
2021-12-14 18:45:00,15.83,4.961339046,288.75,1012.36375,0
2021-12-14 19:00:00,15.15,4.906538108,250.01,346.27,0
2021-12-14 19:15:00,13.75,4.89335292,257.45,270.99875,0
2021-12-14 19:30:00,7.84,4.880167732,263.84,302.02125,0
2021-12-14 19:45:00,7.54,4.866982544,269.87,321.675,0
2021-12-14 20:00:00,7.74,4.853797356,247.69,269.79125,0
2021-12-14 20:15:00,7.84,4.840612168,253.63,363.01875,0
2021-12-14 20:30:00,7.27,4.827426979,256.6,353.2825,0
2021-12-14 20:45:00,8.38,4.814241791,267.35,323.835,0
2021-12-14 21:00:00,8.18,4.801056603,247.14,358.92125,0
2021-12-14 21:15:00,7.85,4.808061235,256.57,330.7825,0
2021-12-14 21:30:00,8.06,4.815065866,260.6,340.96875,0
2021-12-14 21:45:00,8.06,4.822070497,261.67,253.355,0
2021-12-14 22:00:00,8.06,4.829075128,247.33,263.05,0
2021-12-14 22:15:00,7.18,4.828251054,256.21,359.075,0
2021-12-14 22:30:00,7.28,4.827426979,257.83,361.78125,0
2021-12-14 22:45:00,8.36,4.826602905,264.8,297.44,0
2021-12-14 23:00:00,8.26,4.825778831,249.57,288.86625,0
2021-12-14 23:15:00,7.63,4.84020013,250.04,353.04,0
2021-12-14 23:30:00,7.51,4.85462143,256.59,305.3625,0
2021-12-14 23:45:00,8.31,4.869042729,260.21,288.37375,0
2021-12-15 00:00:00,7.87,4.883464029,139.96,298.3625,0
2021-12-15 00:15:00,7.67,4.908186256,153.72,341.6725,0
2021-12-15 00:30:00,7.74,4.932908484,169.03,281.9575,0
2021-12-15 00:45:00,10.99,4.957630712,180.19,332.37375,0
2021-12-15 01:00:00,9.54,4.982352939,133.92,336.98375,0
2021-12-15 01:15:00,9.88,4.977820531,147.47,373.94875,0
2021-12-15 01:30:00,9.66,4.973288122,155.89,297.6975,0
2021-12-15 01:45:00,11.93,4.968755714,166.66,326.62875,0
2021-12-15 02:00:00,9.98,4.964223306,134.02,320.7075,0
2021-12-15 02:15:00,10.29,5.064348327,143.61,305.5675,0
2021-12-15 02:30:00,10,5.164473349,148.73,279.28625,0
2021-12-15 02:45:00,11.16,5.264598371,156.77,250.8225,0
2021-12-15 03:00:00,10.48,5.364723393,129,283.175,0
2021-12-15 03:15:00,9.85,5.349478019,139.31,372.96125,0
2021-12-15 03:30:00,10.2,5.334232646,146.92,340.78,0
2021-12-15 03:45:00,13.06,5.318987272,151.91,313.43125,0
2021-12-15 04:00:00,11.84,5.303741898,130.19,269.29625,0
2021-12-15 04:15:00,10.9,5.229575215,136.47,251.42125,0
2021-12-15 04:30:00,9.84,5.155408533,141.14,284.7175,0
2021-12-15 04:45:00,10.1,5.08124185,149.35,356.7325,0
2021-12-15 05:00:00,10.33,5.007075167,126.55,294.74375,0
2021-12-15 05:15:00,11.33,4.975348308,132.88,319.7425,0
2021-12-15 05:30:00,9.88,4.943621449,138.74,294.29375,0
2021-12-15 05:45:00,9.45,4.897197591,176.86,264.29875,0
2021-12-15 06:00:00,10.35,4.865565662,132.68,298.5425,0
2021-12-15 06:15:00,8.77,4.816269151,144.09,332.4325,0
2021-12-15 06:30:00,8.88,4.76697264,157.33,310.12375,0
2021-12-15 06:45:00,10.7,4.717676129,164.49,250.39,0
2021-12-15 07:00:00,9.77,4.668379617,131.72,327.81875,0
2021-12-15 07:15:00,8.39,4.630585625,139.28,327.49625,0
2021-12-15 07:30:00,9.25,4.592791633,148.13,338.85375,0
2021-12-15 07:45:00,10.29,4.554997641,158.04,250.63875,0
2021-12-15 08:00:00,10.07,4.517203649,138.83,1085.81125,0
2021-12-15 08:15:00,8.44,4.594024046,152.49,1026.82375,0
2021-12-15 08:30:00,20.64,4.670844443,166.97,1013.635,0
2021-12-15 08:45:00,22.23,4.74766484,181.98,1049.75375,0
2021-12-15 09:00:00,20.77,4.824485236,137.65,1116.3775,0
2021-12-15 09:15:00,20.47,4.98387729,149.9,1005.245,0
2021-12-15 09:30:00,20.72,5.143269343,161.42,1074.7175,0
2021-12-15 09:45:00,24.49,5.302661396,173.51,1089.51125,0
2021-12-15 10:00:00,24.84,5.462053449,134.22,1062.14,0
2021-12-15 10:15:00,24.38,5.611175395,145.56,1022.06625,0
2021-12-15 10:30:00,23.22,5.760297342,158.19,1028.805,0
2021-12-15 10:45:00,28.23,5.909419289,167.42,1086.87375,0
2021-12-15 11:00:00,27.29,6.058541235,134,1100.7625,0
2021-12-15 11:15:00,27.18,6.157134258,142.1,1037.66375,0
2021-12-15 11:30:00,26.7,6.25572728,154.89,1046.2,0
2021-12-15 11:45:00,30.86,6.354320303,161.4,1029.7575,0
2021-12-15 12:00:00,30.11,6.452913325,131.01,1091.9725,0
2021-12-15 12:15:00,28.19,6.54205785,142.84,1065.14625,0
2021-12-15 12:30:00,28.97,6.631202374,149.43,1078.735,0
2021-12-15 12:45:00,33.95,6.720346899,158.85,1001.68375,0
2021-12-15 13:00:00,32.41,6.809491424,129.61,1016.1625,0
2021-12-15 13:15:00,29.56,6.789362015,140.5,1085.34,0
2021-12-15 13:30:00,28.47,6.769232606,148.41,1123.1525,0
2021-12-15 13:45:00,35.06,6.749103197,157.15,1036.19,0
2021-12-15 14:00:00,33.68,6.728973788,129.98,1057.12375,0
2021-12-15 14:15:00,29.97,6.65009937,139.09,1097.99375,0
2021-12-15 14:30:00,28.79,6.571224952,146.34,1014.66,0
2021-12-15 14:45:00,34.02,6.492350534,155.27,1120.54125,0
2021-12-15 15:00:00,29.93,6.413476116,129.58,1073.9625,0
2021-12-15 15:15:00,30.5,6.27791071,138.42,1004.075,0
2021-12-15 15:30:00,27.58,6.142345304,142.78,1058.9675,0
2021-12-15 15:45:00,29.48,6.006779898,152.18,1093.92625,0
2021-12-15 16:00:00,28.53,5.871214492,129.32,1026.3075,0
2021-12-15 16:15:00,27.97,5.752492061,135.17,1021.22125,0
2021-12-15 16:30:00,24.79,5.63376963,143.07,1088.90125,0
2021-12-15 16:45:00,27.47,5.515047198,150.34,1115.86375,0
2021-12-15 17:00:00,27.3,5.396324767,130,1061.26,0
2021-12-15 17:15:00,26.34,5.355655145,133.66,1108.765,0
2021-12-15 17:30:00,24.13,5.314985524,142.04,1033.97125,0
2021-12-15 17:45:00,27.85,5.274315902,148.67,1012.685,0
2021-12-15 18:00:00,25.53,5.23364628,129.76,1103.465,0
2021-12-15 18:15:00,23.8,5.197495505,135.83,1076.93625,0
2021-12-15 18:30:00,24.37,5.16134473,138.74,1097.38,0
2021-12-15 18:45:00,26.47,5.125193955,144.54,1114.73375,0
2021-12-15 19:00:00,25.7,5.08904318,124.17,277.94875,0
2021-12-15 19:15:00,25.5,5.074665031,126.5,309.29,0
2021-12-15 19:30:00,9.97,5.060286882,130.43,370.99125,0
2021-12-15 19:45:00,11.37,5.045908733,135.23,343.42375,0
2021-12-15 20:00:00,12.46,5.031530584,125.31,336.70625,0
2021-12-15 20:15:00,11.7,5.039335865,127,365.005,0
2021-12-15 20:30:00,11.34,5.047141146,128.32,274.46625,0
2021-12-15 20:45:00,12.43,5.054946427,131.62,336.45375,0
2021-12-15 21:00:00,10.54,5.062751708,123.41,321.11375,0
2021-12-15 21:15:00,11.67,5.033173801,125.55,372.335,0
2021-12-15 21:30:00,11.15,5.003595894,129.58,324.94375,0
2021-12-15 21:45:00,12.54,4.974017987,131.43,307.81625,0
2021-12-15 22:00:00,11.4,4.94444008,126.23,315.1775,0
2021-12-15 22:15:00,10.82,4.935402387,128.55,272.28125,0
2021-12-15 22:30:00,10.86,4.926364693,128.08,261.72875,0
2021-12-15 22:45:00,10.26,4.917326999,130.34,298.3925,0
2021-12-15 23:00:00,9.94,4.908289306,123.88,296.48625,0
2021-12-15 23:15:00,10.67,4.922667455,127.66,252.78375,0
2021-12-15 23:30:00,10.56,4.937045604,127.55,374.4975,0
2021-12-15 23:45:00,10.02,4.951423753,131.71,252.42375,0
2021-12-16 00:00:00,12.23,4.965801902,279.84,370.7975,0
2021-12-16 00:15:00,9.91,4.985931311,311.85,289.505,0
2021-12-16 00:30:00,12.03,5.00606072,334.97,287.1575,0
2021-12-16 00:45:00,7.61,5.026190128,354.37,253.44875,0
2021-12-16 01:00:00,7.36,5.046319537,271.74,287.9075,0
2021-12-16 01:15:00,6.98,5.059465273,295.64,347.865,0
2021-12-16 01:30:00,7.14,5.07261101,316.12,255.69875,0
2021-12-16 01:45:00,8.6074973,5.085756746,330.62,332.87375,1
2021-12-16 02:00:00,7.31,5.098902482,268.84,347.4775,0
2021-12-16 02:15:00,7.81,5.135053257,282.6,358.1725,0
2021-12-16 02:30:00,7.85,5.171204032,301.5,317.69375,0
2021-12-16 02:45:00,8.66,5.207354807,318.46,320.54125,0
2021-12-16 03:00:00,8.15,5.243505582,261.63,296.2275,0
2021-12-16 03:15:00,8.07,5.285818421,277.56,365.025,0
2021-12-16 03:30:00,7.77,5.32813126,292.3,318.945,0
2021-12-16 03:45:00,9.07,5.370444099,304.7,333.71375,0
2021-12-16 04:00:00,8.5,5.412756938,262.69,251.2625,0
2021-12-16 04:15:00,8.52,5.418919001,269.45,286.7725,0
2021-12-16 04:30:00,7.67,5.425081065,287.47,335.19125,0
2021-12-16 04:45:00,8.39,5.431243129,298.49,323.42125,0
2021-12-16 05:00:00,8.83,5.437405193,255.81,358.61375,0
2021-12-16 05:15:00,8.54,5.479307228,270.35,315.83625,0
2021-12-16 05:30:00,8.79,5.521209262,282.3,274.80875,0
2021-12-16 05:45:00,8.96,5.563111297,294,339.6475,0
2021-12-16 06:00:00,8.41,5.605013332,252.71,346.405,0
2021-12-16 06:15:00,8.98,5.62226711,263.93,260.00875,0
2021-12-16 06:30:00,8.96,5.639520889,279.83,370.17875,0
2021-12-16 06:45:00,8.57,5.656774668,287.69,309.84,0
2021-12-16 07:00:00,8.76,5.843164806,274.14,284.17125,0
2021-12-16 07:15:00,9.04,5.873624397,293.87,254.93,0
2021-12-16 07:30:00,8.21,5.904083987,312.19,312.7925,0
2021-12-16 07:45:00,8.67,5.934543578,333.59,317.21125,0
2021-12-16 08:00:00,9.11,5.965003168,290.09,1061.65625,0
2021-12-16 08:15:00,9.03,6.047920943,327.86,1117.88375,0
2021-12-16 08:30:00,15.81,6.130838718,362.17,1054.95875,0
2021-12-16 08:45:00,18.09,6.213756492,388.04,1072.695,0
2021-12-16 09:00:00,16.33,6.296674267,275.23,1025.99125,0
2021-12-16 09:15:00,15.81,6.434588524,313.79,1029.7325,0
2021-12-16 09:30:00,15.11,6.572502782,336.62,1071.65,0
2021-12-16 09:45:00,19.11,6.71041704,368.94,1096.885,0
2021-12-16 10:00:00,18.37,6.848331297,274.85,1100.85875,0
2021-12-16 10:15:00,18.19,6.980745907,301.43,1019.755,0
2021-12-16 10:30:00,17.57,7.113160516,328.76,1022.2425,0
2021-12-16 10:45:00,20.53,7.245575125,352.19,1059.95,0
2021-12-16 11:00:00,19.72,7.377989735,269.85,1014.205,0
2021-12-16 11:15:00,19.46,7.500251147,295.91,1061.52,0
2021-12-16 11:30:00,18.47,7.62251256,317.34,1052.13375,0
2021-12-16 11:45:00,22.85,7.744773972,336.26,1019.19375,0
2021-12-16 12:00:00,21.71,7.867035384,267.08,1009.52125,0
2021-12-16 12:15:00,20.58,7.930492865,285.78,1101.66,0
2021-12-16 12:30:00,19.94,7.993950346,310.28,1005.85375,0
2021-12-16 12:45:00,24.6,8.057407826,326.71,1074.4275,0
2021-12-16 13:00:00,22.36,8.120865307,264.71,1036.8375,0
2021-12-16 13:15:00,22.19,8.120865307,283.73,1098.73,0
2021-12-16 13:30:00,21.03,8.120865307,304.49,1048.59625,0
2021-12-16 13:45:00,25,8.120865307,317.61,1015.94625,0
2021-12-16 14:00:00,23.16,8.120865307,258.91,1067.2025,0
2021-12-16 14:15:00,21.59,8.054869527,283.25,1122.0525,0
2021-12-16 14:30:00,21.51,7.988873747,297.07,1019.16125,0
2021-12-16 14:45:00,25.19,7.922877967,311.26,1009.4,0
2021-12-16 15:00:00,22.1,7.856882188,257.21,1046.0725,0
2021-12-16 15:15:00,21.13,7.78454066,281.27,1112.26875,0
2021-12-16 15:30:00,20.77,7.712199132,291.8,1062.46875,0
2021-12-16 15:45:00,24.28,7.639857604,304.48,1015.45375,0
2021-12-16 16:00:00,21.98,7.567516076,260.81,1055.1825,0
2021-12-16 16:15:00,20.61,7.475714255,277.16,1032.57125,0
2021-12-16 16:30:00,20.32,7.383912433,292.7,1057.56125,0
2021-12-16 16:45:00,21.85,7.292110611,304.71,1107.81125,0
2021-12-16 17:00:00,21.06,7.200308789,261.24,1015.5875,0
2021-12-16 17:15:00,20.76,7.144043156,271.31,1053.9425,0
2021-12-16 17:30:00,19,7.087777524,284.12,1061.18625,0
2021-12-16 17:45:00,21.29,7.031511891,298.19,1068.11125,0
2021-12-16 18:00:00,20.7,6.975246258,259.87,1106.99875,0
2021-12-16 18:15:00,19.99,6.902058631,269.74,1121.035,0
2021-12-16 18:30:00,19.61,6.828871003,287.01,1006.88,0
2021-12-16 18:45:00,21.43,6.755683376,297.56,1046.84125,0
2021-12-16 19:00:00,19.26,6.682495748,251.69,346.23625,0
2021-12-16 19:15:00,18.84,6.651613108,255.87,264.39125,0
2021-12-16 19:30:00,10.52,6.620730467,262.79,297.71,0
2021-12-16 19:45:00,10.12,6.589847827,267.86,361.67125,0
2021-12-16 20:00:00,10.43,6.558965186,253.58,358.61125,0
2021-12-16 20:15:00,11.1,6.560657386,253.94,351.99,0
2021-12-16 20:30:00,10.97,6.562349585,258.75,354.4675,0
2021-12-16 20:45:00,11.13,6.564041785,266.81,259.46375,0
2021-12-16 21:00:00,11.15,6.565733984,246.85,304.2825,0
2021-12-16 21:15:00,9.87,6.593232226,258.71,292.265,0
2021-12-16 21:30:00,10.39,6.620730467,264.35,344.3525,0
2021-12-16 21:45:00,10.58,6.648228709,266.9,364.00625,0
2021-12-16 22:00:00,11.1,6.67572695,249.13,279.6175,0
2021-12-16 22:15:00,11.3,6.71041704,256.95,322.94625,0
2021-12-16 22:30:00,10.25,6.745107129,260.9,286.53,0
2021-12-16 22:45:00,11.15,6.779797218,268.04,269.52375,0
2021-12-16 23:00:00,10.6,6.814487308,252.16,340.00125,0
2021-12-16 23:15:00,10.34,6.821256106,253.01,352.085,0
2021-12-16 23:30:00,11.17,6.828024903,255.15,362.2725,0
2021-12-16 23:45:00,11.62,6.834793701,261.84,290.05375,0
2021-12-17 00:00:00,11.73,6.841562499,244.96,368.8925,0
2021-12-17 00:15:00,10.75,6.850023497,272.54,373.58375,0
2021-12-17 00:30:00,11.69,6.858484494,292.68,339.38875,0
2021-12-17 00:45:00,12.1,6.866945492,312.82,355.42375,0
2021-12-17 01:00:00,11.16,6.875406489,239.94,360.4425,0
2021-12-17 01:15:00,11.04,6.866945492,255.61,312.83125,0
2021-12-17 01:30:00,10.82,6.858484494,277.02,268.355,0
2021-12-17 01:45:00,11.35,6.850023497,291.5,273.40125,0
2021-12-17 02:00:00,10.48,6.841562499,230.73,363.76,0
2021-12-17 02:15:00,10.25,6.864407192,251.99,326.0325,0
2021-12-17 02:30:00,11.16,6.887251885,264.6,327.06125,0
2021-12-17 02:45:00,11.78,6.910096578,274.15,318.58125,0
2021-12-17 03:00:00,11.42,6.932941271,231.82,329.4475,0
2021-12-17 03:15:00,11.13,6.962554762,243.17,258.0075,0
2021-12-17 03:30:00,11.19,6.992168253,254.35,289.11,0
2021-12-17 03:45:00,10.92,7.021781744,266.12,341.90375,0
2021-12-17 04:00:00,11.23,7.051395235,228.68,308.2125,0
2021-12-17 04:15:00,11.81,7.077624327,239.16,279.77375,0
2021-12-17 04:30:00,11.21,7.103853419,249.5,281.99625,0
2021-12-17 04:45:00,11.47,7.130082511,262.76,298.88375,0
2021-12-17 05:00:00,11.34,7.156311603,221.53,285.59375,0
2021-12-17 05:15:00,11.48,7.175771897,235.61,274.59125,0
2021-12-17 05:30:00,11.11,7.195232191,244.3,302.97625,0
2021-12-17 05:45:00,12.17,7.043298199,309.24,344.21,0
2021-12-17 06:00:00,10.85,7.062296188,235.26,253.67,0
2021-12-17 06:15:00,11.32,7.042472199,253.06,294.17625,0
2021-12-17 06:30:00,9.95,7.02264821,271.8,250.56125,0
2021-12-17 06:45:00,11.43,7.002824221,290.18,314.685,0
2021-12-17 07:00:00,10.47,6.983000231,230.86,366.47125,0
2021-12-17 07:15:00,11.05,7.001585221,246.46,351.705,0
2021-12-17 07:30:00,11.45,7.020170211,260.85,271.3525,0
2021-12-17 07:45:00,12.4,7.038755201,272,343.4675,0
2021-12-17 08:00:00,10.93,7.057340191,240.66,1044.39875,0
2021-12-17 08:15:00,11.78,7.142418145,266.94,1092.78125,0
2021-12-17 08:30:00,21.03,7.227496099,291.94,1018.06,0
2021-12-17 08:45:00,23.81,7.312574053,314.08,1108.72,0
2021-12-17 09:00:00,21.4,7.397652007,239.14,1105.12625,0
2021-12-17 09:15:00,21.78,7.583914907,261.48,1096.51375,0
2021-12-17 09:30:00,21.23,7.770177806,280.58,1052.32,0
2021-12-17 09:45:00,25.96,7.956440706,302.52,1056.8975,0
2021-12-17 10:00:00,24.29,8.142703605,232.91,1027.91875,0
2021-12-17 10:15:00,23.84,8.351681493,255.46,1010.81375,0
2021-12-17 10:30:00,22.84,8.56065938,274.72,1092.9725,0
2021-12-17 10:45:00,27.53,8.769637267,290.11,1106.50625,0
2021-12-17 11:00:00,27.94,8.978615154,232.44,1110.74125,0
2021-12-17 11:15:00,27.32,9.130599072,249.54,1049.425,0
2021-12-17 11:30:00,26.88,9.28258299,267.57,1103.19625,0
2021-12-17 11:45:00,30.56,9.434566908,282.34,1060.64625,0
2021-12-17 12:00:00,30.59,9.586550826,231.27,1070.8825,0
2021-12-17 12:15:00,28.68,9.643957795,245.32,1023.425,0
2021-12-17 12:30:00,28.03,9.701364764,265.2,1095.865,0
2021-12-17 12:45:00,31.29,9.758771733,275.95,1015.9775,0
2021-12-17 13:00:00,31.67,9.816178702,232.85,1085.13125,0
2021-12-17 13:15:00,28.57,9.794702714,242.57,1112.15875,0
2021-12-17 13:30:00,29.04,9.773226725,262.41,1073.42875,0
2021-12-17 13:45:00,33.09,9.751750737,269.86,1067.1125,0
2021-12-17 14:00:00,31.31,9.730274748,229.86,1038.3425,0
2021-12-17 14:15:00,29.36,9.643131796,238.92,1113.63375,0
2021-12-17 14:30:00,28.07,9.555988843,256.62,1089.105,0
2021-12-17 14:45:00,32.54,9.46884589,265.53,1112.47125,0
2021-12-17 15:00:00,30.89,9.381702937,229.9,1039.00125,0
2021-12-17 15:15:00,29.5,9.260694002,239.69,1094.41,0
2021-12-17 15:30:00,27.18,9.139685067,251.84,1063.55125,0
2021-12-17 15:45:00,30.66,9.018676133,267.25,1072.0775,0
2021-12-17 16:00:00,28.83,8.897667198,229.04,1116.905,0
2021-12-17 16:15:00,27.71,8.810937245,240.71,1112.27375,0
2021-12-17 16:30:00,27.07,8.724207291,251.52,1010.11,0
2021-12-17 16:45:00,29.74,8.637477338,264.41,1074.605,0
2021-12-17 17:00:00,26.61,8.550747385,223.05,1039.7625,0
2021-12-17 17:15:00,26.64,8.44914944,234.72,1020.00875,0
2021-12-17 17:30:00,24.92,8.347551495,248.04,1115.30875,0
2021-12-17 17:45:00,27.25,8.24595355,257.94,1037.115,0
2021-12-17 18:00:00,27.65,8.144355604,221.12,1081.05125,0
2021-12-17 18:15:00,24.99,8.04193166,237.36,1117.60625,0
2021-12-17 18:30:00,24.74,7.939507715,246.26,1119.2125,0
2021-12-17 18:45:00,27.78,7.83708377,257.36,1124.6575,0
2021-12-17 19:00:00,26.13,7.734659826,218.05,363.53625,0
2021-12-17 19:15:00,25.33,7.680143855,223.83,315.95875,0
2021-12-17 19:30:00,13.09,7.625627884,226.79,356.51,0
2021-12-17 19:45:00,13.14,7.571111914,236.17,311.53,0
2021-12-17 20:00:00,13.6,7.516595943,217.82,335.36875,0
2021-12-17 20:15:00,12.71,7.494706955,219.97,302.335,0
2021-12-17 20:30:00,12.82,7.472817967,229.37,339.81125,0
2021-12-17 20:45:00,12.68,7.450928979,231.32,303.36375,0
2021-12-17 21:00:00,13.22,7.42903999,214.67,269.4925,0
2021-12-17 21:15:00,12.33,7.376176019,221.94,300.70875,0
2021-12-17 21:30:00,11.69,7.323312048,223.73,362.76375,0
2021-12-17 21:45:00,12.44,7.270448076,229.71,355.9375,0
2021-12-17 22:00:00,13.19,7.217584105,215.07,256.20375,0
2021-12-17 22:15:00,12.97,7.194043117,220.66,250.5075,0
2021-12-17 22:30:00,11.23,7.17050213,229.52,262.10875,0
2021-12-17 22:45:00,11.35,7.146961143,232.45,356.50625,0
2021-12-17 23:00:00,11.39,7.123420155,220.62,356.475,0
2021-12-17 23:15:00,12.67,7.112682161,220.69,252.34,0
2021-12-17 23:30:00,12.59,7.101944167,224.28,252.43625,0
2021-12-17 23:45:00,11.19,7.091206173,232.76,321.895,0
2021-12-18 00:00:00,11.18,7.080468179,66.29,197.475,0
2021-12-18 00:15:00,12.2,7.088315174,68.89,217.3075,0
2021-12-18 00:30:00,10.12,7.09616217,71.54,139.6375,0
2021-12-18 00:45:00,18.76,7.104009166,76.1,163.21375,0
2021-12-18 01:00:00,14.33,7.111856162,63.69,134.77375,0
2021-12-18 01:15:00,15.29,7.142005145,67.84,155.2775,0
2021-12-18 01:30:00,13.51,7.172154129,68.93,141.89875,0
2021-12-18 01:45:00,15.97,7.202303113,72.36,201.08125,0
2021-12-18 02:00:00,14.78,7.232452097,63.56,150.655,0
2021-12-18 02:15:00,17.82,7.256819083,65.07,230.25,0
2021-12-18 02:30:00,14.83,7.28118607,69.11,162.27625,0
2021-12-18 02:45:00,20.52,7.305553057,70.14,231.00875,0
2021-12-18 03:00:00,16.45,7.329920044,63.45,208.0325,0
2021-12-18 03:15:00,19.62,7.342723037,65.17,213.35625,0
2021-12-18 03:30:00,18.26,7.35552603,67.68,130.3575,0
2021-12-18 03:45:00,19.75,7.368329023,69.65,206.20625,0
2021-12-18 04:00:00,14.77,7.381132016,62.85,221.9075,0
2021-12-18 04:15:00,18.6,7.349331033,65.04,206.4075,0
2021-12-18 04:30:00,19.05,7.317530051,65.53,238.23875,0
2021-12-18 04:45:00,19.29,7.285729068,67.5,128.81,0
2021-12-18 05:00:00,20.61,7.253928085,63.15,134.1475,0
2021-12-18 05:15:00,14.4,7.238234093,63.82,248.43375,0
2021-12-18 05:30:00,14.45,7.222540102,65.46,165.57375,0
2021-12-18 05:45:00,18.31,7.201402813,73.98,199.2775,0
2021-12-18 06:00:00,14.93,7.185720675,64.37,162.4975,0
2021-12-18 06:15:00,17.14,7.183244548,66.28,125.675,0
2021-12-18 06:30:00,15.07,7.180768421,68.92,160.5225,0
2021-12-18 06:45:00,14.2,7.178292293,71.46,249.98875,0
2021-12-18 07:00:00,15.88,7.175816166,63.39,169.65375,0
2021-12-18 07:15:00,20.22,7.179943045,65.78,128.29125,0
2021-12-18 07:30:00,15.71,7.184069923,67.73,194.9975,0
2021-12-18 07:45:00,14.48,7.188196802,69.36,146.09875,0
2021-12-18 08:00:00,17.86,7.19232368,64.39,567.77125,0
2021-12-18 08:15:00,15.01,7.236068591,69.71,560.73,0
2021-12-18 08:30:00,37.05,7.279813502,71.79,578.49375,0
2021-12-18 08:45:00,39.19,7.323558413,75.17,513.1475,0
2021-12-18 09:00:00,37.91,7.367303324,65.55,591.73,0
2021-12-18 09:15:00,34.25,7.525775455,67.62,562.66125,0
2021-12-18 09:30:00,37.75,7.684247586,70.88,546.51375,0
2021-12-18 09:45:00,41.3,7.842719716,73.1,508.3325,0
2021-12-18 10:00:00,40.15,8.001191847,63.77,599.435,0
2021-12-18 10:15:00,37.18,8.146457967,66.62,571.47125,0
2021-12-18 10:30:00,42.11,8.291724087,70.04,613.65625,0
2021-12-18 10:45:00,46.07,8.436990206,71.93,500.73125,0
2021-12-18 11:00:00,47.95,8.582256326,63.55,582.9275,0
2021-12-18 11:15:00,39.64,8.69615817,65.5,569.065,0
2021-12-18 11:30:00,44.38,8.810060014,69.16,531.20875,0
2021-12-18 11:45:00,48.73,8.923961858,71.45,530.89,0
2021-12-18 12:00:00,45.57,9.037863702,62.61,536.9475,0
2021-12-18 12:15:00,43.9,9.089036994,66.1,597.33,0
2021-12-18 12:30:00,43.42,9.140210286,68.72,509.655,0
2021-12-18 12:45:00,52.98,9.191383578,70.77,611.39,0
