Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-12-18 13:00:00,44.83,9.24255687,63.11,619.28,0
2021-12-18 13:15:00,50.35,9.243794934,65.18,548.51875,0
2021-12-18 13:30:00,49.71,9.245032998,67.62,576.17,0
2021-12-18 13:45:00,49.43,9.246271061,70.05,554.3175,0
2021-12-18 14:00:00,50.14,9.247509125,63.7,610.59875,0
2021-12-18 14:15:00,46.7,9.134019968,65.73,510.41875,0
2021-12-18 14:30:00,48.49,9.020530812,66.98,501.28875,0
2021-12-18 14:45:00,44.75,8.907041656,68.31,550.46875,0
2021-12-18 15:00:00,42.49,8.7935525,62.59,598.895,0
2021-12-18 15:15:00,44.32,8.63301693,65.42,562.63125,0
2021-12-18 15:30:00,45.83,8.472481361,67.36,623.035,0
2021-12-18 15:45:00,45.9,8.311945791,68.64,523.92,0
2021-12-18 16:00:00,47.2,8.151410221,63.35,589.58,0
2021-12-18 16:15:00,39.46,8.03503225,65.45,523.95375,0
2021-12-18 16:30:00,42.09,7.918654279,66.43,616.65625,0
2021-12-18 16:45:00,40.24,7.802276308,66.96,577.2625,0
2021-12-18 17:00:00,44.06,7.685898337,61.89,537.325,0
2021-12-18 17:15:00,40.91,7.631423542,64.34,562.27,0
2021-12-18 17:30:00,38.08,7.576948747,65.47,538.53375,0
2021-12-18 17:45:00,41.79,7.522473952,66.78,525.87,0
2021-12-18 18:00:00,38.8,7.467999157,62.64,614.87,0
2021-12-18 18:15:00,37.41,7.444888638,64.32,596.3075,0
2021-12-18 18:30:00,41.65,7.421778119,65.01,560.31625,0
2021-12-18 18:45:00,42.68,7.3986676,67.25,510.8775,0
2021-12-18 19:00:00,39.55,7.375557081,62.3,247.1825,0
2021-12-18 19:15:00,36.51,7.407334045,63.04,165.58125,0
2021-12-18 19:30:00,21.1,7.439111009,63.4,186.67875,0
2021-12-18 19:45:00,17.37,7.470887972,64.42,212.1525,0
2021-12-18 20:00:00,18.57,7.502664936,62.16,155.26625,0
2021-12-18 20:15:00,20.05,7.493585803,63.33,236.26125,0
2021-12-18 20:30:00,16.53,7.484506671,62.42,154.00375,0
2021-12-18 20:45:00,21.71,7.475427538,64.43,169.85875,0
2021-12-18 21:00:00,16.59,7.466348406,61.21,190.55,0
2021-12-18 21:15:00,17.68,7.48657011,61.77,175.64375,0
2021-12-18 21:30:00,18.6,7.506791814,62.38,172.6025,0
2021-12-18 21:45:00,18.33,7.527013519,62.57,227.39625,0
2021-12-18 22:00:00,18.09,7.547235223,60.78,167.29875,0
2021-12-18 22:15:00,21.28,7.535267275,62.48,130.7525,0
2021-12-18 22:30:00,17.61,7.523299328,62.15,194.6675,0
2021-12-18 22:45:00,15.64,7.511331381,62.48,202.99,0
2021-12-18 23:00:00,19.23,7.499363433,62.05,241.3025,0
2021-12-18 23:15:00,19.73,7.476252914,62.35,234.73125,0
2021-12-18 23:30:00,21.88,7.453142395,62.48,180.44625,0
2021-12-18 23:45:00,21.54,7.430031876,63.97,220.3025,0
2021-12-19 00:00:00,18.18,7.406921357,64.9,171.20375,0
2021-12-19 00:15:00,20.46,7.385874277,68.79,129.16375,0
2021-12-19 00:30:00,17.27,7.364827197,71.73,160.4275,0
2021-12-19 00:45:00,14.69,7.343780117,74.83,245.75625,0
2021-12-19 01:00:00,15.89,7.322733038,64.04,173.24875,0
2021-12-19 01:15:00,19.9,7.321082286,66.3,173.465,0
2021-12-19 01:30:00,15.81,7.319431535,68.89,245.06,0
2021-12-19 01:45:00,17.23,7.317780784,71.65,244.7125,0
2021-12-19 02:00:00,20.87,7.316130032,62.82,141.45125,0
2021-12-19 02:15:00,20.3,7.293019513,65.93,219.53,0
2021-12-19 02:30:00,14.51,7.269908994,68.76,191.1825,0
2021-12-19 02:45:00,19.94,7.246798475,69.45,211.49375,0
2021-12-19 03:00:00,17.76,7.223687956,64.15,217.34625,0
2021-12-19 03:15:00,18.36,7.231116337,65.36,139.85875,0
2021-12-19 03:30:00,18.59,7.238544718,66.82,147.795,0
2021-12-19 03:45:00,15.15,7.245973099,68.94,211.99875,0
2021-12-19 04:00:00,15.47,7.25340148,62.77,186.0575,0
2021-12-19 04:15:00,18.83,7.293019513,64.92,175.0325,0
2021-12-19 04:30:00,17.19,7.332637546,65.93,212.51375,0
2021-12-19 04:45:00,17.61,7.372255578,67.65,185.71625,0
2021-12-19 05:00:00,19.52,7.411873611,62.71,220.32875,0
2021-12-19 05:15:00,17.89,7.44076176,65.06,237.80875,0
2021-12-19 05:30:00,19.63,7.469649909,65.91,146.54125,0
2021-12-19 05:45:00,17.4,7.674416364,73.45,157.03125,0
2021-12-19 06:00:00,20.22,7.703982084,63.48,226.825,0
2021-12-19 06:15:00,16.11,7.748753033,67.03,132.49875,0
2021-12-19 06:30:00,19.79,7.793523981,69.24,222.68,0
2021-12-19 06:45:00,15.97,7.83829493,72.39,234.58125,0
2021-12-19 07:00:00,20.92,7.883065878,64.39,215.31625,0
2021-12-19 07:15:00,21.27,7.909675027,65,225.12875,0
2021-12-19 07:30:00,19.71,7.936284176,67.49,229.3925,0
2021-12-19 07:45:00,21.88,7.962893324,70.37,222.29125,0
2021-12-19 08:00:00,22.06,7.989502473,65.38,536.24,0
2021-12-19 08:15:00,21.34,8.094249598,69.92,605.16625,0
2021-12-19 08:30:00,39.31,8.198996723,72.04,548.12375,0
2021-12-19 08:45:00,46.6,8.303743848,74.98,605.55875,0
2021-12-19 09:00:00,41.25,8.408490972,63.65,534.9425,0
2021-12-19 09:15:00,44.38,8.562655088,68.82,581.72,0
2021-12-19 09:30:00,39.63,8.716819203,71.46,561.7825,0
2021-12-19 09:45:00,49.21,8.870983318,73.13,539.535,0
2021-12-19 10:00:00,45.69,9.025147433,63.27,528.03375,0
2021-12-19 10:15:00,43.63,9.170441832,67,567.6725,0
2021-12-19 10:30:00,42.77,9.315736231,68.95,568.1475,0
2021-12-19 10:45:00,51.73,9.46103063,71.53,571.15125,0
2021-12-19 11:00:00,50.17,9.606325029,63.03,507.11,0
2021-12-19 11:15:00,49.56,9.650251243,66.12,570.24625,0
2021-12-19 11:30:00,44.01,9.694177456,69.23,516.0525,0
2021-12-19 11:45:00,53.74,9.73810367,71.96,500.40875,0
2021-12-19 12:00:00,47.91,9.782029884,63.15,523.925,0
2021-12-19 12:15:00,45.31,9.831869241,65.3,577.92,0
2021-12-19 12:30:00,45.79,9.881708599,69.12,500.39375,0
2021-12-19 12:45:00,55.32,9.931547957,70.24,552.8275,0
2021-12-19 13:00:00,48.17,9.981387315,63.57,614.5475,0
2021-12-19 13:15:00,49.98,10.00166095,66.01,606.29,0
2021-12-19 13:30:00,53.86,10.02193459,67.35,579.93875,0
2021-12-19 13:45:00,57.91,10.04220823,69.49,583.8375,0
2021-12-19 14:00:00,54.25,10.06248186,64.04,536.36375,0
2021-12-19 14:15:00,53.43,10.00461752,66.08,581.03125,0
2021-12-19 14:30:00,48.43,9.946753185,66.07,529.45875,0
2021-12-19 14:45:00,54.85,9.888888846,68.08,594.04375,0
2021-12-19 15:00:00,49.29,9.831024506,62.82,584.71,0
2021-12-19 15:15:00,53.58,9.720364237,64.08,583.24625,0
2021-12-19 15:30:00,51.04,9.609703968,65.92,508.45,0
2021-12-19 15:45:00,53.76,9.499043699,67.36,512.7075,0
2021-12-19 16:00:00,46.79,9.388383431,63.04,620.47,0
2021-12-19 16:15:00,45.67,9.319115171,64.9,598.41,0
2021-12-19 16:30:00,51.94,9.249846911,65.86,527.01125,0
2021-12-19 16:45:00,52.85,9.180578651,67.27,518.29375,0
2021-12-19 17:00:00,46.22,9.111310391,63.14,500.01625,0
2021-12-19 17:15:00,44.78,9.055557889,64.01,517.7675,0
2021-12-19 17:30:00,42.55,8.999805387,65.34,554.39125,0
2021-12-19 17:45:00,45.69,8.944052885,66.49,601.65,0
2021-12-19 18:00:00,47.48,8.888300383,63.26,533.975,0
2021-12-19 18:15:00,49.75,8.868871481,63.95,512.725,0
2021-12-19 18:30:00,44.42,8.849442579,64.78,502.2275,0
2021-12-19 18:45:00,44.66,8.830013676,66.8,565.6775,0
2021-12-19 19:00:00,43.45,8.810584774,61.07,219.40625,0
2021-12-19 19:15:00,47.15,8.778484849,63.01,218.2225,0
2021-12-19 19:30:00,23.16,8.746384923,63.65,149.0225,0
2021-12-19 19:45:00,24.33,8.714284998,64.81,212.44625,0
2021-12-19 20:00:00,19.02,8.682185073,61.05,142.52125,0
2021-12-19 20:15:00,23.18,8.673315357,61.77,182.26125,0
2021-12-19 20:30:00,18.22,8.66444564,63.94,126.535,0
2021-12-19 20:45:00,21.59,8.655575924,63.1,155.7425,0
2021-12-19 21:00:00,17.54,8.646706208,61.96,148.47125,0
2021-12-19 21:15:00,19.11,8.571102436,61.7,217.65875,0
2021-12-19 21:30:00,18.6,8.495498665,63.21,209.56375,0
2021-12-19 21:45:00,23.32,8.419894893,63.03,141.43,0
2021-12-19 22:00:00,22.62,8.344291122,60.79,168.19875,0
2021-12-19 22:15:00,17.71,8.328241159,62.78,220.7925,0
2021-12-19 22:30:00,19.45,8.312191196,63.35,189.69625,0
2021-12-19 22:45:00,23.41,8.296141234,63.44,178.19625,0
2021-12-19 23:00:00,20.83,8.280091271,60.84,162.40125,0
2021-12-19 23:15:00,19.86,8.227717709,62.35,226.64375,0
2021-12-19 23:30:00,18.72,8.175344146,62.97,214.0725,0
2021-12-19 23:45:00,23.35,8.122970584,63.84,136.04125,0
2021-12-20 00:00:00,22.02,8.070597021,277.74,269.61375,0
2021-12-20 00:15:00,16.75,8.023291868,308.9,353.39625,0
2021-12-20 00:30:00,24.9,7.975986715,339.79,299.39,0
2021-12-20 00:45:00,13.04,7.928681562,357.16,309.96125,0
2021-12-20 01:00:00,11.78,7.881376409,268.12,290.735,0
2021-12-20 01:15:00,11.5,7.843785707,296.29,315.795,0
2021-12-20 01:30:00,11.06,7.806195005,311.34,268.35375,0
2021-12-20 01:45:00,12.4,7.768604303,334.81,371.31375,0
2021-12-20 02:00:00,11.31,7.731013601,262.15,329.845,0
2021-12-20 02:15:00,12.35,7.693422898,284.84,272.415,0
2021-12-20 02:30:00,11.5,7.655832196,301.7,343.09125,0
2021-12-20 02:45:00,11.65,7.618241494,312.94,259.55375,0
2021-12-20 03:00:00,12.2,7.580650792,258.28,336.67375,0
2021-12-20 03:15:00,10.87,7.576427118,279.46,364.3525,0
2021-12-20 03:30:00,11.67,7.572203444,294.66,260.46,0
2021-12-20 03:45:00,12.91,7.567979769,308.34,278.95375,0
2021-12-20 04:00:00,11.1,7.563756095,261.31,359.5975,0
2021-12-20 04:15:00,11.18,7.565023197,271.07,283.40375,0
2021-12-20 04:30:00,12.01,7.566290299,282.65,374.81125,0
2021-12-20 04:45:00,11.69,7.567557402,296.08,302.82625,0
2021-12-20 05:00:00,12.81,7.568824504,255.37,309.86125,0
2021-12-20 05:15:00,11.64,7.567557402,267.06,352.74,0
2021-12-20 05:30:00,11.56,7.566290299,282.79,275.5275,0
2021-12-20 05:45:00,11.25,7.351939736,353.93,361.25375,0
2021-12-20 06:00:00,11.18,7.350708324,270.65,267.145,0
2021-12-20 06:15:00,11.36,7.315407848,293.01,374.8325,0
2021-12-20 06:30:00,10.09,7.280107373,314.16,359.30375,0
2021-12-20 06:45:00,12.32,7.244806897,327.45,342.52625,0
2021-12-20 07:00:00,11.68,7.209506422,265.15,287.975,0
2021-12-20 07:15:00,11.14,7.17010124,280.95,283.70375,0
2021-12-20 07:30:00,10.32,7.130696058,300.25,309.62,0
2021-12-20 07:45:00,10.96,7.091290876,315.27,371.1425,0
2021-12-20 08:00:00,11.02,7.051885694,273.53,18.59125,0
2021-12-20 08:15:00,11.46,7.090469934,309.65,113.53125,0
2021-12-20 08:30:00,7.31,7.129054175,337.56,68.58125,0
2021-12-20 08:45:00,8.62,7.167638416,363.57,30.32375,0
2021-12-20 09:00:00,7.98,7.206222656,268.81,18.37625,0
2021-12-20 09:15:00,7.54,7.340036087,299.09,60.70125,0
2021-12-20 09:30:00,7.52,7.473849517,324.34,0.2925,0
2021-12-20 09:45:00,8.29,7.607662948,350.25,5.98875,0
2021-12-20 10:00:00,7.58,7.741476378,267.27,33.41375,0
2021-12-20 10:15:00,7.78,7.876521221,296.35,76.55875,0
2021-12-20 10:30:00,8.22,8.011566063,313.64,1.255,0
2021-12-20 10:45:00,9.17,8.146610906,335.24,56.82,0
2021-12-20 11:00:00,8.16,8.281655748,268.64,105.635,0
2021-12-20 11:15:00,9.01,8.361287054,288.78,121.9125,0
2021-12-20 11:30:00,9.7,8.440918359,307.52,107.04,0
2021-12-20 11:45:00,10.37,8.520549664,329.53,41.43375,0
2021-12-20 12:00:00,10.09,8.600180969,261.81,77.645,0
2021-12-20 12:15:00,9.19,8.671602862,284.26,53.7525,0
2021-12-20 12:30:00,9.71,8.743024754,301.79,55.21,0
2021-12-20 12:45:00,9.65,8.814446646,316.81,83.93875,0
2021-12-20 13:00:00,9.66,8.885868539,263,58.87125,0
2021-12-20 13:15:00,10.12,8.876427714,277.78,85.37375,0
2021-12-20 13:30:00,9.72,8.866986889,297.4,77.4875,0
2021-12-20 13:45:00,5.23695878,8.857546064,312.49,77.72125,1
2021-12-20 14:00:00,10.12,8.848105239,263.91,65.63125,0
2021-12-20 14:15:00,10.02,8.772989111,273.7,94.67,0
2021-12-20 14:30:00,9.74,8.697872983,290.02,3.96875,0
2021-12-20 14:45:00,10.3,8.622756855,310.23,122.8225,0
2021-12-20 15:00:00,8.72,8.547640727,262.24,15.07,0
2021-12-20 15:15:00,10.38,8.431067063,277.22,71.69125,0
2021-12-20 15:30:00,8.69,8.3144934,289.9,29.1,0
2021-12-20 15:45:00,9.49,8.197919737,299.85,40.98125,0
2021-12-20 16:00:00,8.67,8.081346073,262.06,98.78,0
2021-12-20 16:15:00,8.69,7.985706413,274.57,13.84875,0
2021-12-20 16:30:00,9.33,7.890066752,286.39,15.50625,0
2021-12-20 16:45:00,8.13,7.794427092,300.46,49.96125,0
2021-12-20 17:00:00,8.06,7.698787431,254.31,13.6625,0
2021-12-20 17:15:00,8.4,7.670054486,266.37,0.33,0
2021-12-20 17:30:00,7.86,7.641321541,279.23,68.22875,0
2021-12-20 17:45:00,7.68,7.612588596,298.6,45.01375,0
2021-12-20 18:00:00,8.6,7.583855651,257.73,17.875,0
2021-12-20 18:15:00,8.23,7.571131061,270.45,6.85875,0
2021-12-20 18:30:00,7.8,7.55840647,277.45,25.28625,0
2021-12-20 18:45:00,7.69,7.54568188,289.7,101.5325,0
2021-12-20 19:00:00,7.92,7.53295729,251.43,286.58,0
2021-12-20 19:15:00,8.94,7.522695524,259.4,366.79625,0
2021-12-20 19:30:00,11.26,7.512433758,260.8,285.095,0
2021-12-20 19:45:00,13.02,7.502171992,265.13,283.64375,0
2021-12-20 20:00:00,11.63,7.491910226,245.67,306.7475,0
2021-12-20 20:15:00,11.58,7.455378338,256.61,320.3525,0
2021-12-20 20:30:00,11.77,7.418846451,256.5,300.29625,0
2021-12-20 20:45:00,12.26,7.382314563,264.14,338.03,0
2021-12-20 21:00:00,11.71,7.345782676,245.58,288.055,0
2021-12-20 21:15:00,12.21,7.31622879,250.76,316.4325,0
2021-12-20 21:30:00,11.32,7.286674903,262.3,343.1925,0
2021-12-20 21:45:00,11.98,7.257121017,266.28,321.61,0
2021-12-20 22:00:00,12.24,7.22756713,245.67,366.3,0
2021-12-20 22:15:00,11.65,7.168869828,250.42,255.07375,0
2021-12-20 22:30:00,12.1,7.110172525,258.48,319.17875,0
2021-12-20 22:45:00,10.81,7.051475223,263.56,283.27,0
2021-12-20 23:00:00,11.56,6.992777921,252.43,289.4575,0
2021-12-20 23:15:00,10.84,6.976359095,251.16,368.56125,0
2021-12-20 23:30:00,10.83,6.959940269,257.05,344.9075,0
2021-12-20 23:45:00,12.04,6.943521443,263.85,256.7075,0
2021-12-21 00:00:00,11.73,6.927102617,278.4,265.595,0
2021-12-21 00:15:00,10.41,6.915609439,313.38,282.78,0
2021-12-21 00:30:00,10.4,6.904116261,335.74,255.145,0
2021-12-21 00:45:00,10.43,6.892623083,357.61,319.01,0
2021-12-21 01:00:00,9.71,6.881129905,269.14,322.16625,0
2021-12-21 01:15:00,10.14,6.848292253,293.34,328.1975,0
2021-12-21 01:30:00,9.94,6.815454602,316.3,263.57875,0
2021-12-21 01:45:00,10.96,6.78261695,333.38,370.7275,0
2021-12-21 02:00:00,9.86,6.749779298,264.06,276.63,0
2021-12-21 02:15:00,10.72,6.739928003,287.07,288.33125,0
2021-12-21 02:30:00,9.57,6.730076707,297.26,270.91375,0
2021-12-21 02:45:00,10.41,6.720225412,313.1,275.755,0
2021-12-21 03:00:00,9.89,6.710374116,262.05,262.9925,0
2021-12-21 03:15:00,9.83,6.700933292,280.61,373.9825,0
2021-12-21 03:30:00,9.54,6.691492467,294.49,271.75875,0
2021-12-21 03:45:00,11.49,6.682051642,306.69,365.6375,0
2021-12-21 04:00:00,9.92,6.672610817,262.51,263.77375,0
2021-12-21 04:15:00,10.87,6.712015999,275.61,290.32,0
2021-12-21 04:30:00,9.63,6.751421181,286.9,337.38125,0
2021-12-21 04:45:00,10.51,6.790826363,295.78,298.54,0
2021-12-21 05:00:00,10.98,6.830231545,255.83,371.11125,0
2021-12-21 05:15:00,10.42,6.900011555,271.68,283.825,0
2021-12-21 05:30:00,11.26,6.969791565,283.96,342.08625,0
2021-12-21 05:45:00,11.4,7.05432205,353.39,292.0025,0
2021-12-21 06:00:00,10.82,7.124248274,270.27,369.32375,0
2021-12-21 06:15:00,10.32,7.179777923,287.06,311.06875,0
2021-12-21 06:30:00,10.95,7.235307572,313.95,353.5625,0
2021-12-21 06:45:00,11.44,7.290837221,325.35,319.0225,0
2021-12-21 07:00:00,11.83,7.346366869,264.68,264.25875,0
2021-12-21 07:15:00,11.11,7.419172409,280.25,341.96125,0
2021-12-21 07:30:00,10.47,7.491977948,302.51,282.0125,0
2021-12-21 07:45:00,12.37,7.564783488,316.18,269.71625,0
2021-12-21 08:00:00,11.42,7.637589027,276.71,1098.85875,0
2021-12-21 08:15:00,11.07,7.722323158,308.94,1088.1475,0
2021-12-21 08:30:00,21.28,7.807057289,333.15,1029.6825,0
2021-12-21 08:45:00,23.32,7.89179142,362.48,1067.10625,0
2021-12-21 09:00:00,21.17,7.97652555,271.06,1078.1925,0
2021-12-21 09:15:00,20.91,8.081003556,300.41,1079.57375,0
2021-12-21 09:30:00,20.25,8.185481562,327.18,1065.89,0
2021-12-21 09:45:00,24.68,8.289959568,350.9,1002.94625,0
2021-12-21 10:00:00,23.17,8.394437574,268.69,1018.905,0
2021-12-21 10:15:00,21.46,8.52688607,295.98,1046.525,0
2021-12-21 10:30:00,21.07,8.659334565,313.87,1067.03625,0
2021-12-21 10:45:00,25.76,8.791783061,332.48,1024.7575,0
2021-12-21 11:00:00,24.87,8.924231556,268.17,1036.3925,0
2021-12-21 11:15:00,23.57,8.979761205,287.87,1022.85875,0
2021-12-21 11:30:00,23.07,9.035290854,305.83,1063.46375,0
2021-12-21 11:45:00,26.39,9.090820503,328.61,1113.695,0
2021-12-21 12:00:00,25.97,9.146350152,261.69,1115.61625,0
2021-12-21 12:15:00,25.86,9.175554634,284.04,1045.09625,0
2021-12-21 12:30:00,24.8,9.204759116,302.37,1013.37125,0
2021-12-21 12:45:00,27.65,9.233963597,322.32,1013.4325,0
2021-12-21 13:00:00,25.78,9.263168079,265.46,1048.8775,0
2021-12-21 13:15:00,24.77,9.249594165,282.51,1064.6925,0
2021-12-21 13:30:00,24.3,9.236020251,296.97,1050.045,0
2021-12-21 13:45:00,27.77,9.222446337,313,1086.52875,0
2021-12-21 14:00:00,26.35,9.208872423,259.4,1077.04875,0
2021-12-21 14:15:00,26.05,9.197766493,278.21,1112.46375,0
2021-12-21 14:30:00,25.03,9.186660563,290.99,1062.1625,0
2021-12-21 14:45:00,28.89,9.175554634,307.31,1051.61375,0
2021-12-21 15:00:00,26.7,9.164448704,258.06,1064.845,0
2021-12-21 15:15:00,25.68,9.126958846,274.12,1101.01625,0
2021-12-21 15:30:00,24.9,9.089468988,286.62,1101.3325,0
2021-12-21 15:45:00,28.41,9.051979129,300.36,1051.515,0
2021-12-21 16:00:00,27.18,9.014489271,255.36,1092.4725,0
2021-12-21 16:15:00,25.6,9.033469247,273.1,1043.97375,0
2021-12-21 16:30:00,25.5,9.052449222,281.58,1084.00125,0
2021-12-21 16:45:00,27.59,9.071429197,301.68,1029.7075,0
2021-12-21 17:00:00,27.11,9.090409172,253.94,1122.5475,0
2021-12-21 17:15:00,25.69,9.074778604,271.91,1078.94125,0
2021-12-21 17:30:00,25.95,9.059148036,281.77,1045.11625,0
2021-12-21 17:45:00,28.3,9.043517469,297.42,1073.83,0
2021-12-21 18:00:00,26.41,9.027886901,257.73,1058.60625,0
2021-12-21 18:15:00,26.21,9.008965687,267.26,1022.95,0
2021-12-21 18:30:00,25.04,8.990044474,280.33,1016.525,0
2021-12-21 18:45:00,26.83,8.97112326,293.77,1030.365,0
2021-12-21 19:00:00,26.02,8.952202046,251.19,336.7575,0
2021-12-21 19:15:00,25.5,8.988399151,257.96,314.41125,0
2021-12-21 19:30:00,14.16,9.024596255,259.67,320.37625,0
2021-12-21 19:45:00,14.7,9.060793359,265.16,340.7725,0
2021-12-21 20:00:00,14.7,9.096990464,246.32,275.425,0
2021-12-21 20:15:00,15.08,9.122081638,258.88,336.21375,0
2021-12-21 20:30:00,13.87,9.147172813,259.83,324.7625,0
2021-12-21 20:45:00,15.42,9.172263988,267.92,342.3625,0
2021-12-21 21:00:00,14.96,9.197355162,247.59,273.985,0
2021-12-21 21:15:00,15.27,9.211751738,257.6,262.655,0
2021-12-21 21:30:00,13.94,9.226148314,258.13,289.56875,0
2021-12-21 21:45:00,14.14,9.240544889,264.44,343.69375,0
2021-12-21 22:00:00,14.44,9.254941465,252.4,369.7,0
2021-12-21 22:15:00,15.44,9.28579127,252.78,271.93,0
2021-12-21 22:30:00,15.82,9.316641075,261.83,270.61875,0
2021-12-21 22:45:00,14.35,9.347490879,266.79,373.4275,0
2021-12-21 23:00:00,14.37,9.378340684,245.33,307.90125,0
2021-12-21 23:15:00,16.08,9.380808669,254.56,308.14625,0
2021-12-21 23:30:00,14.8,9.383276653,254.81,264.44625,0
2021-12-21 23:45:00,15.29,9.385744637,263.99,250.4675,0
2021-12-22 00:00:00,14.27,9.388212622,139.27,360.84,0
2021-12-22 00:15:00,14.02,9.391091937,156.3,251.20625,0
2021-12-22 00:30:00,15.84,9.393971252,168.56,364.67,0
2021-12-22 00:45:00,17.88,9.396850567,180.89,354.80875,0
2021-12-22 01:00:00,20.38,9.399729882,137.22,268.03,0
2021-12-22 01:15:00,19.3,9.390269276,146.82,322.50125,0
2021-12-22 01:30:00,16.38,9.380808669,159.22,250.2425,0
2021-12-22 01:45:00,20.42,9.371348062,164.77,292.47125,0
2021-12-22 02:00:00,17.38,9.361887455,131.54,252.77375,0
2021-12-22 02:15:00,18.01,9.375461369,143.99,353.8175,0
2021-12-22 02:30:00,16.58,9.389035283,148.61,266.13125,0
2021-12-22 02:45:00,22.04,9.402609197,160.01,309.06375,0
2021-12-22 03:00:00,18.11,9.416183112,132.62,284.6925,0
2021-12-22 03:15:00,19.22,9.418651096,138.35,355.45375,0
2021-12-22 03:30:00,17.81,9.42111908,146.28,275.175,0
2021-12-22 03:45:00,22.08,9.423587065,152.62,290.2625,0
2021-12-22 04:00:00,18.83,9.426055049,127.54,273.29125,0
2021-12-22 04:15:00,18.8,9.430579687,136.98,310.44375,0
2021-12-22 04:30:00,17.89,9.435104325,143.68,255.1325,0
2021-12-22 04:45:00,20.94,9.439628963,148.95,325.71875,0
2021-12-22 05:00:00,18.25,9.444153601,129.52,309.9975,0
2021-12-22 05:15:00,20.15,9.444976263,134.4,342.42,0
2021-12-22 05:30:00,19.3,9.445798924,139,318.30625,0
2021-12-22 05:45:00,20.66,9.566535134,176.12,251.7725,0
2021-12-22 06:00:00,18.01,9.567368238,134.24,250.04,0
2021-12-22 06:15:00,16.95,9.55570478,144.74,334.14375,0
2021-12-22 06:30:00,16.34,9.544041322,153.61,266.2375,0
2021-12-22 06:45:00,21.44,9.532377863,165.75,292.995,0
2021-12-22 07:00:00,18.3,9.520714405,132.06,272.45125,0
2021-12-22 07:15:00,18.62,9.509050947,141.14,351.3625,0
2021-12-22 07:30:00,17.33,9.497387488,148.04,334.79,0
2021-12-22 07:45:00,22.15,9.48572403,156.74,295.48875,0
2021-12-22 08:00:00,20.74,9.474060572,139.05,1015.19125,0
2021-12-22 08:15:00,18.99,9.508634395,155.19,1064.69875,0
2021-12-22 08:30:00,40.42,9.543208217,166.78,1021.51875,0
2021-12-22 08:45:00,46.23,9.57778204,182.43,1056.2475,0
2021-12-22 09:00:00,41.22,9.612355863,136.92,1014.15,0
2021-12-22 09:15:00,40.62,9.78748626,150.08,1072.6075,0
2021-12-22 09:30:00,37.43,9.962616657,160.95,1112.99625,0
2021-12-22 09:45:00,49.65,10.13774705,172.2,1114.94375,0
2021-12-22 10:00:00,48.34,10.31287745,134.85,1024.3175,0
2021-12-22 10:15:00,45.81,10.26312923,147.71,1038.9175,0
2021-12-22 10:30:00,40.68,10.21338101,157.42,1090.78625,0
2021-12-22 10:45:00,49.41,10.16363279,166.2,1050.935,0
2021-12-22 11:00:00,47.55,10.11388457,134.05,1043.19375,0
2021-12-22 11:15:00,44.01,10.14845839,143.75,1105.62875,0
2021-12-22 11:30:00,42.1,10.18303222,154.63,1030.7675,0
2021-12-22 11:45:00,52.33,10.21760604,161.86,1124.44,0
2021-12-22 12:00:00,46.99,10.25217986,132.45,1030.9425,0
2021-12-22 12:15:00,47.64,10.28342127,140.51,1073.81,0
2021-12-22 12:30:00,43.13,10.31466267,149.57,1085.31125,0
2021-12-22 12:45:00,52.26,10.34590408,160.39,1092.46625,0
2021-12-22 13:00:00,50.43,10.37714549,129.99,1079.96625,0
2021-12-22 13:15:00,48.58,10.46355029,138.07,1001.935,0
2021-12-22 13:30:00,45.96,10.54995509,148.71,1070.28875,0
2021-12-22 13:45:00,51.52,10.6363599,155.13,1063.09875,0
2021-12-22 14:00:00,52.2,10.7227647,131.92,1074.7975,0
2021-12-22 14:15:00,48.5,10.57595985,137.48,1111.42875,0
2021-12-22 14:30:00,46.78,10.42915499,146.57,1097.9825,0
2021-12-22 14:45:00,53.8,10.28235013,155.22,1026.39375,0
2021-12-22 15:00:00,50.81,10.13554528,130.23,1053.31375,0
2021-12-22 15:15:00,45.41,10.05848314,137.38,1065.655,0
2021-12-22 15:30:00,43.96,9.981421009,144.63,1098.9175,0
2021-12-22 15:45:00,50.56,9.904358873,150.92,1102.63125,0
2021-12-22 16:00:00,49.25,9.827296738,129.7,1007.29625,0
2021-12-22 16:15:00,47.06,9.760231853,134.48,1085.71625,0
2021-12-22 16:30:00,42.14,9.693166967,141.64,1006.7475,0
2021-12-22 16:45:00,50.01,9.626102082,149.86,1049.37,0
2021-12-22 17:00:00,45.45,9.559037197,129.73,1042.0725,0
2021-12-22 17:15:00,44.91,9.536543384,135.84,1071.97,0
2021-12-22 17:30:00,42.64,9.514049572,141.48,1051.69125,0
2021-12-22 17:45:00,48.76,9.491555759,149.31,1045.14375,0
2021-12-22 18:00:00,46.17,9.469061947,130.04,1017.745,0
2021-12-22 18:15:00,44.37,9.441152957,134.65,1091.385,0
2021-12-22 18:30:00,41.56,9.413243968,139.08,1056.02375,0
2021-12-22 18:45:00,48.83,9.385334978,146.34,1032.8575,0
2021-12-22 19:00:00,46.11,9.357425988,125.36,309.90125,0
2021-12-22 19:15:00,43.97,9.319103197,127.15,305.7275,0
2021-12-22 19:30:00,19.19,9.280780405,132.23,297.51625,0
2021-12-22 19:45:00,20.59,9.242457614,131.28,342.8425,0
2021-12-22 20:00:00,20.05,9.204134822,124.81,324.12875,0
2021-12-22 20:15:00,21.14,9.183307218,125.71,359.01625,0
2021-12-22 20:30:00,20.53,9.162479614,130.29,306.6375,0
2021-12-22 20:45:00,22.35,9.14165201,131.01,367.6825,0
2021-12-22 21:00:00,20.28,9.120824405,124.47,323.99375,0
2021-12-22 21:15:00,21.94,9.067505739,128.92,361.84,0
2021-12-22 21:30:00,20.25,9.014187072,130.48,300.45625,0
2021-12-22 21:45:00,22.06,8.960868406,130.46,302.4325,0
2021-12-22 22:00:00,19.38,8.907549739,125.89,372.835,0
2021-12-22 22:15:00,19.2,8.847149687,128.75,277.57375,0
2021-12-22 22:30:00,21.43,8.786749635,127.36,368.32375,0
2021-12-22 22:45:00,18.45,8.726349583,131.18,282.065,0
2021-12-22 23:00:00,21.17,8.665949531,123.72,269.1275,0
2021-12-22 23:15:00,18.28,8.665532979,126.92,312.9175,0
2021-12-22 23:30:00,17.56,8.665116427,127.24,286.475,0
2021-12-22 23:45:00,19.64,8.664699875,130.88,355.83625,0
2021-12-23 00:00:00,18.46,8.664283323,279.39,316.2525,0
2021-12-23 00:15:00,20.76,8.644288823,313.07,261.78125,0
2021-12-23 00:30:00,19.1,8.624294323,333.6,348.99125,0
2021-12-23 00:45:00,12.69,8.604299823,357.48,315.315,0
2021-12-23 01:00:00,13.41,8.584305323,268.48,317.35875,0
2021-12-23 01:15:00,12.63,8.556812885,297.23,297.22,0
2021-12-23 01:30:00,12.37,8.529320448,315.02,277.7425,0
2021-12-23 01:45:00,13.26,8.50182801,336.29,370.51375,0
2021-12-23 02:00:00,12.47,8.474335573,262.69,372.52,0
2021-12-23 02:15:00,13.47,8.474335573,282.02,358.33125,0
2021-12-23 02:30:00,13.18,8.474335573,303.45,313.24625,0
2021-12-23 02:45:00,14.26,8.474335573,313.71,321.1975,0
2021-12-23 03:00:00,13.2,8.474335573,258.01,272.20625,0
2021-12-23 03:15:00,13,8.494330073,276.8,363.29,0
2021-12-23 03:30:00,12.19,8.514324573,292.74,294.37,0
2021-12-23 03:45:00,14.53,8.534319073,304.49,268.99375,0
2021-12-23 04:00:00,13.08,8.554313573,262.19,253.78125,0
2021-12-23 04:15:00,12.49,8.523905271,269.64,258.39875,0
2021-12-23 04:30:00,12.1,8.493496969,287.02,369.75375,0
2021-12-23 04:45:00,12.69,8.463088667,295.3,345.675,0
2021-12-23 05:00:00,14.28,8.432680365,259.13,334.555,0
2021-12-23 05:15:00,13.52,8.41976725,270.27,371.95375,0
2021-12-23 05:30:00,13.19,8.406854135,282.74,345.16125,0
2021-12-23 05:45:00,13.41,8.417852548,351.95,276.93375,0
2021-12-23 06:00:00,13.19,8.404902649,268.01,370.96875,0
2021-12-23 06:15:00,11.98,8.384433452,288.06,346.5425,0
2021-12-23 06:30:00,12.83,8.363964256,307.63,297.7725,0
2021-12-23 06:45:00,13.78,8.34349506,325.4,290.6525,0
2021-12-23 07:00:00,12.66,8.323025863,262.27,316.695,0
2021-12-23 07:15:00,12.29,8.32720325,283.91,335.9125,0
2021-12-23 07:30:00,12.39,8.331380637,294.92,301.56,0
2021-12-23 07:45:00,13.69,8.335558024,310.42,302.59625,0
2021-12-23 08:00:00,12.77,8.339735411,275.73,1043.3775,0
2021-12-23 08:15:00,12.66,8.414928377,305.84,1079.59125,0
2021-12-23 08:30:00,22.66,8.490121343,335.63,1099.43625,0
2021-12-23 08:45:00,25.27,8.56531431,364.29,1032.6625,0
2021-12-23 09:00:00,24.1,8.640507276,276.47,1104.10625,0
2021-12-23 09:15:00,22.06,8.719877629,296.01,1024.5375,0
2021-12-23 09:30:00,22.06,8.799247982,324.54,1001.70875,0
2021-12-23 09:45:00,25.23,8.878618335,343.41,1108.1325,0
2021-12-23 10:00:00,24.04,8.957988688,269.2,1088.5425,0
2021-12-23 10:15:00,24.34,9.017725322,292.44,1024.15375,0
2021-12-23 10:30:00,23.39,9.077461956,318.55,1012.00875,0
2021-12-23 10:45:00,26.45,9.13719859,332.75,1045.39625,0
2021-12-23 11:00:00,25.05,9.196935224,262.63,1044.44125,0
2021-12-23 11:15:00,24.38,9.247481607,289.74,1076.31375,0
2021-12-23 11:30:00,23.83,9.29802799,308.24,1005.88875,0
2021-12-23 11:45:00,28.44,9.348574372,322.28,1021.13,0
2021-12-23 12:00:00,25.68,9.399120755,261.78,1067.38,0
2021-12-23 12:15:00,25.03,9.437134977,286.12,1115.06125,0
2021-12-23 12:30:00,25.14,9.475149199,297.42,1083.6925,0
2021-12-23 12:45:00,29.74,9.51316342,322.11,1122.17125,0
2021-12-23 13:00:00,27.61,9.551177642,264.15,1081.76625,0
2021-12-23 13:15:00,27.77,9.664444507,280.08,1024.145,0
2021-12-23 13:30:00,26.05,9.777711372,298.52,1081.0425,0
2021-12-23 13:45:00,28.95,9.890978236,309.42,1009.2025,0
2021-12-23 14:00:00,29.19,10.0042451,259.45,1085.27375,0
2021-12-23 14:15:00,26.72,9.893902407,279.87,1011.47125,0
2021-12-23 14:30:00,27.09,9.783559713,293.17,1034.965,0
2021-12-23 14:45:00,28.7,9.673217019,310.07,1020.765,0
2021-12-23 15:00:00,27.41,9.562874326,262.22,1122.16125,0
2021-12-23 15:15:00,26.17,9.505226385,276.57,1080.69375,0
2021-12-23 15:30:00,26.65,9.447578444,292.13,1026.7675,0
2021-12-23 15:45:00,28.84,9.389930504,302.43,1065.06625,0
2021-12-23 16:00:00,26.76,9.332282563,254.68,1042.6525,0
2021-12-23 16:15:00,26.34,9.310560151,275.52,1060.475,0
2021-12-23 16:30:00,25.33,9.288837738,285.06,1000.3425,0
2021-12-23 16:45:00,28.59,9.267115326,297.87,1050.3125,0
2021-12-23 17:00:00,26.07,9.245392913,259.36,1035.22625,0
2021-12-23 17:15:00,26.22,9.199859395,266.74,1072.80125,0
2021-12-23 17:30:00,25.15,9.154325877,281.42,1105.82625,0
2021-12-23 17:45:00,28.02,9.108792359,292.69,1085.17125,0
2021-12-23 18:00:00,27.93,9.06325884,252.59,1077.93875,0
2021-12-23 18:15:00,26.49,9.020649493,270.95,1053.99875,0
2021-12-23 18:30:00,25.58,8.978040145,278.27,1022.11125,0
2021-12-23 18:45:00,27.64,8.935430798,292.7,1004.48625,0
2021-12-23 19:00:00,25.74,8.892821451,246.62,261.70625,0
2021-12-23 19:15:00,24.88,8.850212103,258.08,353.0475,0
2021-12-23 19:30:00,12.83,8.807602756,258.33,282.7925,0
2021-12-23 19:45:00,15.1,8.764993408,267.39,330.655,0
2021-12-23 20:00:00,13.56,8.722384061,251.14,284.36125,0
2021-12-23 20:15:00,14.29,8.665571598,255.43,302.8275,0
2021-12-23 20:30:00,13.29,8.608759134,257.83,343.53125,0
2021-12-23 20:45:00,13.81,8.551946671,267.49,355.59,0
2021-12-23 21:00:00,14.29,8.495134208,249.89,294.5375,0
2021-12-23 21:15:00,14.32,8.416181594,254.88,354.69625,0
2021-12-23 21:30:00,13.06,8.337228979,262.39,260.49625,0
2021-12-23 21:45:00,14.24,8.258276365,265.09,329.305,0
2021-12-23 22:00:00,12.47,8.179323751,245.72,323.72125,0
2021-12-23 22:15:00,13.29,8.102042091,254.6,374.6425,0
2021-12-23 22:30:00,13.04,8.024760431,260.49,283.85,0
2021-12-23 22:45:00,14.12,7.947478772,265.54,345.7175,0
2021-12-23 23:00:00,12.38,7.870197112,252.34,318.7875,0
2021-12-23 23:15:00,13.11,7.817144297,254.17,252.90875,0
2021-12-23 23:30:00,12.51,7.764091482,260.61,287.485,0
2021-12-23 23:45:00,11.68,7.711038668,262.04,267.71,0
2021-12-24 00:00:00,12.07,7.657985853,248.35,368.38375,0
2021-12-24 00:15:00,11.59,7.625402234,274.07,337.17375,0
2021-12-24 00:30:00,12.99,7.592818615,293.01,279.30875,0
2021-12-24 00:45:00,12.76,7.560234997,310.53,334.77875,0
2021-12-24 01:00:00,11.43,7.527651378,234.07,281.64875,0
2021-12-24 01:15:00,11.85,7.521385298,254.24,293.935,0
2021-12-24 01:30:00,10.94,7.515119217,272.36,301.48,0
2021-12-24 01:45:00,12.26,7.508853137,290.17,319.655,0
2021-12-24 02:00:00,11.98,7.502587056,229.17,338.84875,0
2021-12-24 02:15:00,11.93,7.528069117,246.82,264.52,0
2021-12-24 02:30:00,11.96,7.553551178,261.04,360.03125,0
2021-12-24 02:45:00,11.93,7.579033238,277.91,274.08625,0
2021-12-24 03:00:00,13.13,7.604515299,231.21,272.835,0
2021-12-24 03:15:00,11.59,7.58822349,242.94,367.05,0
2021-12-24 03:30:00,11.32,7.57193168,258.83,259.4075,0
2021-12-24 03:45:00,13.6,7.555639871,268.56,349.405,0
2021-12-24 04:00:00,11.61,7.539348062,225.11,261.1175,0
2021-12-24 04:15:00,12.66,7.535170675,239.41,310.565,0
2021-12-24 04:30:00,11.2,7.530993288,253.1,327.18375,0
2021-12-24 04:45:00,12.74,7.526815901,259.27,369.11625,0
2021-12-24 05:00:00,12.69,7.522638514,223.05,342.54625,0
2021-12-24 05:15:00,13.01,7.506346704,235.69,341.87375,0
2021-12-24 05:30:00,12.47,7.490054895,245.2,353.06,0
2021-12-24 05:45:00,13.37,7.632357297,307.92,275.56125,0
2021-12-24 06:00:00,11.84,7.615719774,234.51,356.25875,0
2021-12-24 06:15:00,11.3,7.611453742,253.64,287.70625,0
2021-12-24 06:30:00,12.03,7.60718771,268.45,272.87625,0
2021-12-24 06:45:00,12.28,7.602921679,286.66,275.3425,0
2021-12-24 07:00:00,11.72,7.598655647,231.19,320.255,0
2021-12-24 07:15:00,11.51,7.561541171,249.41,272.44625,0
2021-12-24 07:30:00,11.78,7.524426696,260.19,312.6425,0
2021-12-24 07:45:00,11.98,7.48731222,274.34,307.7125,0
2021-12-24 08:00:00,12.17,7.450197744,240.44,1063.95625,0
2021-12-24 08:15:00,11.94,7.529972537,268.89,1113.84875,0
2021-12-24 08:30:00,22.28,7.609747329,292.72,1049.4975,0
2021-12-24 08:45:00,25.41,7.689522122,317.55,1001.07625,0
2021-12-24 09:00:00,22.86,7.769296915,236.56,1042.8475,0
2021-12-24 09:15:00,21.28,7.91007596,261.31,1045.8525,0
2021-12-24 09:30:00,21.09,8.050855006,281.71,1005.46,0
2021-12-24 09:45:00,26.13,8.191634052,303.27,1043.0825,0
2021-12-24 10:00:00,24.19,8.332413098,233.43,1012.0825,0
2021-12-24 10:15:00,23.89,8.420293351,255.17,1045.805,0
2021-12-24 10:30:00,22.62,8.508173603,272.97,1098.32875,0
2021-12-24 10:45:00,27.74,8.596053856,295.91,1091.73625,0
2021-12-24 11:00:00,27.26,8.683934109,230.91,1066.4125,0
2021-12-24 11:15:00,26.22,8.772240965,251.66,1026.27625,0
2021-12-24 11:30:00,24.74,8.860547821,266.64,1059.7875,0
2021-12-24 11:45:00,28.73,8.948854677,288.29,1019.13875,0
2021-12-24 12:00:00,27.98,9.037161533,230.12,1030.20875,0
2021-12-24 12:15:00,26.4,9.080248453,246.32,1124.97,0
2021-12-24 12:30:00,25.38,9.123335373,262.46,1072.36125,0
2021-12-24 12:45:00,31.54,9.166422293,280.75,1115.125,0
2021-12-24 13:00:00,29.21,9.209509213,230.73,1100.4575,0
2021-12-24 13:15:00,28.81,9.221454102,241.71,1099.49875,0
2021-12-24 13:30:00,27.34,9.233398991,261.64,1087.82875,0
2021-12-24 13:45:00,31.27,9.24534388,271.58,1065.65625,0
2021-12-24 14:00:00,30.09,9.257288768,230.85,1050.99375,0
2021-12-24 14:15:00,27.91,9.154904008,243,1056.66125,0
2021-12-24 14:30:00,26.71,9.052519247,254.21,1037.74375,0
2021-12-24 14:45:00,29.57,8.950134487,270.12,1085.77625,0
2021-12-24 15:00:00,27.9,8.847749726,227.79,1116.00625,0
2021-12-24 15:15:00,27.54,8.730433855,236.79,1067.0225,0
2021-12-24 15:30:00,26.56,8.613117983,249.24,1112.86625,0
2021-12-24 15:45:00,28.57,8.495802112,261.26,1091.1775,0
2021-12-24 16:00:00,28.23,8.37848624,222.9,1080.2975,0
2021-12-24 16:15:00,26.58,8.295725225,240.14,1075.215,0
2021-12-24 16:30:00,25.31,8.21296421,247.96,1031.37,0
2021-12-24 16:45:00,27.86,8.130203196,262.06,1119.58875,0
2021-12-24 17:00:00,25.44,8.047442181,222.25,1096.96375,0
2021-12-24 17:15:00,26.12,7.983025102,235.48,1037.2775,0
2021-12-24 17:30:00,24.61,7.918608024,247.03,1064.87,0
2021-12-24 17:45:00,26.28,7.854190945,256,1108.41875,0
2021-12-24 18:00:00,25.5,7.789773867,227.92,1112.82375,0
2021-12-24 18:15:00,25.06,7.683976281,235.77,1095.45625,0
2021-12-24 18:30:00,24.22,7.578178695,245.19,1002.0125,0
2021-12-24 18:45:00,25.58,7.472381109,253.91,1118.71125,0
2021-12-24 19:00:00,23.17,7.366583523,215.84,371.64875,0
2021-12-24 19:15:00,24.08,7.308565492,222.84,363.69,0
2021-12-24 19:30:00,12.66,7.250547461,228.65,305.96125,0
2021-12-24 19:45:00,13.35,7.19252943,231.06,328.77125,0
2021-12-24 20:00:00,12.12,7.134511399,217.5,312.575,0
2021-12-24 20:15:00,12.28,7.087158447,222.53,374.42375,0
2021-12-24 20:30:00,11.88,7.039805496,226.7,254.3075,0
2021-12-24 20:45:00,13.1,6.992452544,234.06,297.7025,0
2021-12-24 21:00:00,10.98,6.945099592,214.86,252.00375,0
2021-12-24 21:15:00,11.53,6.948512417,223.86,259.3225,0
2021-12-24 21:30:00,10.69,6.951925243,225.8,371.61375,0
2021-12-24 21:45:00,11.18,6.955338068,229.23,359.2325,0
2021-12-24 22:00:00,12.74,6.958750893,218.82,360.40875,0
2021-12-24 22:15:00,12.49,6.952778449,223.29,275.12,0
2021-12-24 22:30:00,12.43,6.946806005,223.04,339.99875,0
2021-12-24 22:45:00,11.32,6.94083356,227.73,351.00375,0
2021-12-24 23:00:00,12.25,6.934861116,214.91,283.765,0
2021-12-24 23:15:00,12.38,6.906278704,224.08,264.03875,0
2021-12-24 23:30:00,11.22,6.877696291,227.52,354.09125,0
2021-12-24 23:45:00,11.12,6.849113879,226.43,343.84625,0
2021-12-25 00:00:00,12.25,6.820531467,65.62,213.94,0
2021-12-25 00:15:00,11.94,6.760807023,70.21,229.16875,0
2021-12-25 00:30:00,9.96,6.701082579,71.72,135.4675,0
2021-12-25 00:45:00,18.32,6.641358136,74.76,206.08,0
2021-12-25 01:00:00,13.02,6.581633692,64,213.49625,0
2021-12-25 01:15:00,15.98,6.517216613,66.31,241.5925,0
2021-12-25 01:30:00,15.76,6.452799535,69.11,139.215,0
2021-12-25 01:45:00,18.54,6.388382456,71.83,151.31,0
2021-12-25 02:00:00,13.07,6.323965378,64.35,229.83125,0
2021-12-25 02:15:00,6.1072148,6.278318839,66.13,158.3175,1
2021-12-25 02:30:00,16.29,6.2326723,67.21,227.36125,0
2021-12-25 02:45:00,13.88,6.187025761,69.44,131.08,0
2021-12-25 03:00:00,16.76,6.141379222,63.78,169.945,0
2021-12-25 03:15:00,12.08,6.071416302,65.2,199.79,0
2021-12-25 03:30:00,13.44,6.001453382,67.57,168.40625,0
2021-12-25 03:45:00,15.31,5.931490462,67.74,231.46375,0
2021-12-25 04:00:00,13.53,5.861527543,62.36,245.98125,0
2021-12-25 04:15:00,15.93,5.856834908,63.65,155.2875,0
2021-12-25 04:30:00,16.51,5.852142273,66.18,198.9975,0
2021-12-25 04:45:00,13.15,5.847449638,68.49,174.005,0
2021-12-25 05:00:00,14.99,5.842757003,62.46,189.425,0
2021-12-25 05:15:00,13.52,5.834651543,64.61,206.04,0
2021-12-25 05:30:00,13.92,5.826546083,66.23,228.3375,0
2021-12-25 05:45:00,16.07,5.602740784,73.34,198.25125,0
2021-12-25 06:00:00,15.6,5.594935807,64.41,179.81625,0
2021-12-25 06:15:00,13.3,5.592881866,67.64,225.92125,0
2021-12-25 06:30:00,12.47,5.590827925,70.3,139.77875,0
2021-12-25 06:45:00,15.4,5.588773984,72.36,149.8425,0
2021-12-25 07:00:00,11.37,5.586720043,63.43,229.4725,0
2021-12-25 07:15:00,11.54,5.575217972,66.7,245.4425,0
2021-12-25 07:30:00,14.42,5.563715901,67.86,218.19125,0
2021-12-25 07:45:00,16.32,5.552213831,69.47,171.69125,0
2021-12-25 08:00:00,14.65,5.54071176,65.22,607.30875,0
2021-12-25 08:15:00,12.6,5.553446195,68.59,505.9375,0
2021-12-25 08:30:00,29.91,5.566180631,72.69,581.21,0
2021-12-25 08:45:00,27.23,5.578915066,76.15,500.54875,0
2021-12-25 09:00:00,29.28,5.591649501,65.16,561.955,0
2021-12-25 09:15:00,25.23,5.693935773,67.76,623.81125,0
2021-12-25 09:30:00,27.07,5.796222044,70.06,513.88125,0
2021-12-25 09:45:00,34.01,5.898508316,73.45,574.81875,0
2021-12-25 10:00:00,28.64,6.000794587,63.57,509.82,0
2021-12-25 10:15:00,31.04,6.107188741,66.7,570.0225,0
2021-12-25 10:30:00,27.65,6.213582894,69.39,535.20625,0
2021-12-25 10:45:00,34.54,6.319977048,72.28,551.1025,0
2021-12-25 11:00:00,32.1,6.426371202,63.42,519.65,0
2021-12-25 11:15:00,32.47,6.561931321,66.61,559.25875,0
2021-12-25 11:30:00,30.61,6.697491439,68.2,624.65125,0
2021-12-25 11:45:00,36.81,6.833051558,70.37,535.10375,0
2021-12-25 12:00:00,39.49,6.968611677,63.7,545.6375,0
2021-12-25 12:15:00,34.49,7.021603359,65.56,566.41,0
2021-12-25 12:30:00,34.46,7.074595042,67.66,597.9,0
2021-12-25 12:45:00,38.76,7.127586725,71.29,547.0275,0
2021-12-25 13:00:00,39.88,7.180578408,63.58,583.94,0
2021-12-25 13:15:00,36.32,7.210976737,65.77,563.5375,0
2021-12-25 13:30:00,36.87,7.241375067,68.32,517.03625,0
2021-12-25 13:45:00,39.49,7.271773397,69.47,609.975,0
2021-12-25 14:00:00,35.98,7.302171726,63.15,547.59625,0
2021-12-25 14:15:00,39.65,7.245482949,65.61,586.18875,0
2021-12-25 14:30:00,35.62,7.188794173,66.13,557.84625,0
2021-12-25 14:45:00,40.32,7.132105396,68.93,539.49125,0
2021-12-25 15:00:00,37.25,7.075416619,62,598.61875,0
2021-12-25 15:15:00,35.47,6.950126206,63.83,577.55375,0
2021-12-25 15:30:00,36.64,6.824835793,65.65,618.8775,0
2021-12-25 15:45:00,38.08,6.699545381,69.24,597.07375,0
2021-12-25 16:00:00,38.62,6.574254968,63.22,516.3625,0
2021-12-25 16:15:00,36.09,6.480184461,64.14,511.715,0
2021-12-25 16:30:00,53.60154174,6.386113955,65.34,561.88,1
2021-12-25 16:45:00,31.91,6.292043448,68.18,590.47375,0
2021-12-25 17:00:00,33.48,6.197972941,63.13,582.65,0
2021-12-25 17:15:00,33.96,6.130192882,64.77,508.79625,0
2021-12-25 17:30:00,32.08,6.062412823,64.85,590.1025,0
2021-12-25 17:45:00,30.27,5.994632763,66.41,608.97375,0
2021-12-25 18:00:00,33.04,5.926852704,62.37,590.59,0
2021-12-25 18:15:00,33.57,5.877968904,64.69,623.49,0
2021-12-25 18:30:00,31.83,5.829085103,65.73,542.93,0
2021-12-25 18:45:00,34.76,5.780201303,66.07,509.70375,0
2021-12-25 19:00:00,29.88,5.731317503,61.76,149.51375,0
2021-12-25 19:15:00,27.63,5.636836208,62.5,190.62625,0
2021-12-25 19:30:00,11.95,5.542354913,62.6,128.95,0
2021-12-25 19:45:00,14.01,5.447873618,64.51,165.1025,0
2021-12-25 20:00:00,11.03,5.353392323,61.07,202.91625,0
2021-12-25 20:15:00,12.36,5.273288617,62.89,199.10375,0
2021-12-25 20:30:00,13.48,5.19318491,63.19,150.17375,0
2021-12-25 20:45:00,13.58,5.113081204,64.64,142.93875,0
2021-12-25 21:00:00,11.15,5.032977497,60.97,180.365,0
2021-12-25 21:15:00,10.72,5.003400744,62.4,152.35625,0
2021-12-25 21:30:00,11.96,4.973823991,62.19,164.72375,0
2021-12-25 21:45:00,11.17,4.944247238,62.69,235.23625,0
2021-12-25 22:00:00,11.46,4.914670485,60.94,174.88,0
2021-12-25 22:15:00,14.25,4.921243096,62.25,240.18125,0
2021-12-25 22:30:00,11.81,4.927815708,62.92,195.71625,0
2021-12-25 22:45:00,14.67,4.93438832,64.14,153.38625,0
2021-12-25 23:00:00,12.73,4.940960932,61.67,173.68,0
2021-12-25 23:15:00,10.96,4.936031473,61.63,233.05375,0
2021-12-25 23:30:00,11.63,4.931102014,62.75,131.3075,0
2021-12-25 23:45:00,14.26,4.926172555,63.19,198.82,0
2021-12-26 00:00:00,10.18,4.921243096,65.99,238.68375,0
2021-12-26 00:15:00,12.69,4.89947132,69.91,188.78,0
2021-12-26 00:30:00,14.12,4.877699543,73.23,131.01625,0
2021-12-26 00:45:00,11.83,4.855927766,74.39,170.86375,0
2021-12-26 01:00:00,9.41,4.83415599,64.3,202.605,0
2021-12-26 01:15:00,10.54,4.862500378,68.1,226.655,0
2021-12-26 01:30:00,11.53,4.890844767,70.49,183.07375,0
2021-12-26 01:45:00,13.58,4.919189155,71.71,172.2625,0
2021-12-26 02:00:00,11.59,4.947533544,62.88,139.00375,0
2021-12-26 02:15:00,11.03,4.982039756,65.75,197.49125,0
2021-12-26 02:30:00,9.84,5.016545968,68.32,221.32625,0
2021-12-26 02:45:00,12.96,5.05105218,69.1,146.25375,0
2021-12-26 03:00:00,13.62,5.085558392,62.69,204.575,0
2021-12-26 03:15:00,10.52,5.074056321,64.71,151.6075,0
2021-12-26 03:30:00,12.6,5.06255425,67.42,229.1775,0
2021-12-26 03:45:00,11.19,5.05105218,69.35,227.90375,0
2021-12-26 04:00:00,13.98,5.039550109,62.51,210.14875,0
2021-12-26 04:15:00,13.44,4.969716109,63.99,181.01875,0
2021-12-26 04:30:00,12.43,4.899882108,66.52,224.1675,0
2021-12-26 04:45:00,11.94,4.830048107,68.38,157.45,0
2021-12-26 05:00:00,13.2,4.760214107,63.27,132.68375,0
2021-12-26 05:15:00,10.38,4.717081342,63.43,133.75125,0
2021-12-26 05:30:00,9.28,4.673948577,65.85,179.505,0
2021-12-26 05:45:00,9.69,4.704292019,73.44,243.61875,0
2021-12-26 06:00:00,13.24,4.660474875,63.81,166.76,0
2021-12-26 06:15:00,12.48,4.621248099,67.13,166.53,0
2021-12-26 06:30:00,9.84,4.582021322,70.07,239.9675,0
2021-12-26 06:45:00,10.55,4.542794546,71.28,173.58125,0
2021-12-26 07:00:00,12.62,4.50356777,64.13,190.9525,0
2021-12-26 07:15:00,10.08,4.472687116,66.14,188.0425,0
2021-12-26 07:30:00,10.45,4.441806462,67.85,184.8175,0
2021-12-26 07:45:00,10.93,4.410925809,69.1,220.23625,0
2021-12-26 08:00:00,10.57,4.380045155,65.28,501.63625,0
2021-12-26 08:15:00,11.59,4.418020013,68.38,575.45125,0
2021-12-26 08:30:00,20.59,4.455994871,71.66,559.42625,0
2021-12-26 08:45:00,24.28,4.493969729,74.98,613.00875,0
2021-12-26 09:00:00,23.03,4.531944587,64.45,514.27375,0
2021-12-26 09:15:00,24.71,4.719732346,68.54,573.4325,0
2021-12-26 09:30:00,21.5,4.907520105,71.61,553.15375,0
2021-12-26 09:45:00,27.55,5.095307864,74.1,623.39375,0
2021-12-26 10:00:00,26.38,5.283095623,63.66,571.6275,0
2021-12-26 10:15:00,29.15,5.490914077,67.21,501.84,0
2021-12-26 10:30:00,27.44,5.69873253,69.86,519.72125,0
2021-12-26 10:45:00,28.94,5.906550983,72.97,559.4075,0
2021-12-26 11:00:00,29.51,6.114369437,63.24,548.48375,0
2021-12-26 11:15:00,31.17,6.273780379,67.38,597.0175,0
2021-12-26 11:30:00,30.42,6.433191321,69.52,565.5875,0
2021-12-26 11:45:00,37.52,6.592602263,72.17,580.06125,0
2021-12-26 12:00:00,34.9,6.752013205,63.84,505.0825,0
2021-12-26 12:15:00,35.19,6.822537942,66.28,616.47875,0
2021-12-26 12:30:00,30.95,6.893062678,68.01,537.92125,0
2021-12-26 12:45:00,40.51,6.963587414,69.65,516.77125,0
2021-12-26 13:00:00,35.51,7.03411215,64.07,530.17125,0
2021-12-26 13:15:00,33.8,7.044127497,65.27,534.15875,0
2021-12-26 13:30:00,33.91,7.054142845,67.9,546.59125,0
2021-12-26 13:45:00,36.5,7.064158192,69.63,550.6825,0
2021-12-26 14:00:00,36.69,7.074173539,62.61,525.96875,0
2021-12-26 14:15:00,35.4,6.979027741,65.64,516.69125,0
2021-12-26 14:30:00,33.02,6.883881943,67.81,597.8,0
2021-12-26 14:45:00,34.93,6.788736145,68.3,542.8725,0
2021-12-26 15:00:00,37.32,6.693590347,62.37,530.8275,0
2021-12-26 15:15:00,32.89,6.531258262,64.91,514.57875,0
2021-12-26 15:30:00,31.35,6.368926177,66.56,568.28,0
2021-12-26 15:45:00,32.05,6.206594092,68.2,504.59125,0
2021-12-26 16:00:00,32.74,6.044262007,62.66,504.7925,0
2021-12-26 16:15:00,28.58,5.931589351,64.72,568.9925,0
2021-12-26 16:30:00,27.52,5.818916696,65.61,582.26125,0
2021-12-26 16:45:00,31.78,5.70624404,67.68,619.54375,0
2021-12-26 17:00:00,30.92,5.593571385,63.16,587.00125,0
2021-12-26 17:15:00,31.72,5.518873587,65.09,581.8925,0
2021-12-26 17:30:00,29.17,5.44417579,65.6,534.1875,0
2021-12-26 17:45:00,30.21,5.369477992,67.72,591.83125,0
2021-12-26 18:00:00,27.12,5.294780195,63.38,527.60125,0
2021-12-26 18:15:00,29.02,5.251797663,64.49,620.0075,0
2021-12-26 18:30:00,25.57,5.208815132,64.98,504.35125,0
2021-12-26 18:45:00,30.52,5.1658326,66.65,532.81875,0
2021-12-26 19:00:00,25.24,5.122850069,61.97,231.8325,0
2021-12-26 19:15:00,26.19,5.129944273,61.61,225.99125,0
2021-12-26 19:30:00,14.09,5.137038477,62.48,232.32125,0
2021-12-26 19:45:00,14.54,5.144132681,64.22,125.32625,0
2021-12-26 20:00:00,14.88,5.151226886,60.93,167.86,0
2021-12-26 20:15:00,10.32,5.14747113,62.54,209.86625,0
2021-12-26 20:30:00,11.9,5.143715375,62.11,179,0
2021-12-26 20:45:00,14.01,5.13995962,64.23,176.0725,0
2021-12-26 21:00:00,12.52,5.136203865,62.28,152.1175,0
2021-12-26 21:15:00,12.45,5.158738396,62.96,195.105,0
2021-12-26 21:30:00,11.29,5.181272927,63.81,219.96125,0
2021-12-26 21:45:00,13.33,5.203807458,62.7,204.0125,0
2021-12-26 22:00:00,14.35,5.226341989,61.33,193.6275,0
2021-12-26 22:15:00,13.6,5.235522724,62.05,221.385,0
2021-12-26 22:30:00,13.35,5.244703459,62.83,181.80625,0
2021-12-26 22:45:00,14.75,5.253884194,63.14,166.8,0
2021-12-26 23:00:00,12.98,5.263064929,61.8,237.5175,0
2021-12-26 23:15:00,12.24,5.243034234,62.54,195.39375,0
2021-12-26 23:30:00,15.07,5.22300354,63.52,157.4175,0
2021-12-26 23:45:00,13.46,5.202972846,63.35,195.8375,0
2021-12-27 00:00:00,11.74,5.182942152,279.14,355.3675,0
2021-12-27 00:15:00,13.12,5.138707702,307.78,252.5975,0
2021-12-27 00:30:00,19.47,5.094473252,337.55,311.26875,0
2021-12-27 00:45:00,7.42,5.050238802,361.07,337.18,0
2021-12-27 01:00:00,7.61,5.006004352,274.02,281.27875,0
2021-12-27 01:15:00,7.52,4.960100677,295.15,308.735,0
2021-12-27 01:30:00,6.92,4.914197003,315.7,322.4625,0
2021-12-27 01:45:00,7.69,4.868293329,335.98,269.8575,0
2021-12-27 02:00:00,7.54,4.822389654,264.17,301.0325,0
2021-12-27 02:15:00,6.9,4.792343613,284.22,336.155,0
2021-12-27 02:30:00,6.96,4.762297571,301.29,307.525,0
2021-12-27 02:45:00,7.81,4.73225153,314.56,300.64125,0
2021-12-27 03:00:00,7.29,4.702205488,258.95,310.2625,0
2021-12-27 03:15:00,7.06,4.676749814,281.08,256.2875,0
2021-12-27 03:30:00,7.01,4.65129414,293.15,371.75125,0
2021-12-27 03:45:00,6.98,4.625838466,302.64,253.21,0
2021-12-27 04:00:00,7.7,4.600382792,258.9,302.88,0
2021-12-27 04:15:00,6.61,4.582855935,275.04,322.16,0
2021-12-27 04:30:00,6.88,4.565329077,285.06,255.7,0
2021-12-27 04:45:00,7.4,4.54780222,300,349.12125,0
2021-12-27 05:00:00,6.69,4.530275362,256.61,301.58125,0
2021-12-27 05:15:00,7.31,4.521094627,271.02,320.0725,0
2021-12-27 05:30:00,6.8,4.511913892,281.4,314.51375,0
2021-12-27 05:45:00,6.62,4.557396682,349.84,286.29,0
2021-12-27 06:00:00,6.8,4.548104492,270.77,370.71375,0
2021-12-27 06:15:00,6.57,4.531209601,289.98,290.64875,0
2021-12-27 06:30:00,6.95,4.514314711,310.64,342.89375,0
2021-12-27 06:45:00,6.95,4.497419821,331.96,346.69625,0
2021-12-27 07:00:00,7.17,4.48052493,262.68,311.4175,0
2021-12-27 07:15:00,7.02,4.5160042,286,271.7875,0
2021-12-27 07:30:00,6.65,4.55148347,298.95,254.75,0
2021-12-27 07:45:00,6.92,4.58696274,310.45,355.5825,0
2021-12-27 08:00:00,6.66,4.62244201,273.65,2.47875,0
2021-12-27 08:15:00,7.41,4.696357155,307.27,48.54125,0
2021-12-27 08:30:00,4.72,4.7702723,332.88,5.97625,0
2021-12-27 08:45:00,5.2,4.844187446,362.63,124.76,0
2021-12-27 09:00:00,4.89,4.918102591,276.54,51.89375,0
2021-12-27 09:15:00,5.86,5.092964707,297.05,38.03875,0
2021-12-27 09:30:00,5.44,5.267826822,321.15,50.20375,0
2021-12-27 09:45:00,5.6,5.442688938,346.4,17.71,0
2021-12-27 10:00:00,5.87,5.617551053,271.76,47.605,0
2021-12-27 10:15:00,5.73,5.836339884,293.45,59.595,0
2021-12-27 10:30:00,6.19,6.055128714,311.21,23.38125,0
2021-12-27 10:45:00,6.69,6.273917545,334.88,45.67625,0
2021-12-27 11:00:00,6.49,6.492706375,267.13,22.34625,0
2021-12-27 11:15:00,6.93,6.616461447,288.78,83.0675,0
2021-12-27 11:30:00,6.83,6.740216519,303.6,67.1075,0
2021-12-27 11:45:00,7.8,6.863971592,329.16,51.71625,0
2021-12-27 12:00:00,7.65,6.987726664,267.8,36.7575,0
2021-12-27 12:15:00,7.55,7.045591663,279.1,117.1,0
2021-12-27 12:30:00,7.44,7.103456663,303.21,53.33125,0
2021-12-27 12:45:00,8.67,7.161321662,314.43,114.575,0
2021-12-27 13:00:00,7.84,7.219186662,262.52,61.91,0
2021-12-27 13:15:00,8.58,7.202714144,280.26,115.57875,0
